Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-09 21:30:00,4.33,0.2165,4.3354091214,0.0,-0.0035,0.0035,4.33,0.22,4.3355853123,4.28,0.2165,4.2854722319,0.0,-0.0035,0.0035,4.28,0.22,4.2856504757
2020-02-09 22:00:00,4.08,0.17650000000000002,4.0838158933,0.0,-0.0035,0.0035,4.08,0.18,4.0839686581,4.03,0.17650000000000002,4.0338631918,0.0,-0.0035,0.0035,4.03,0.18,4.0340178483
2020-02-09 22:30:00,3.84,0.1565,3.8431877719000003,0.0,-0.0035,0.0035,3.84,0.16,3.8433318878,3.79,0.1565,3.7932297914,0.0,-0.0035,0.0035,3.79,0.16,3.7933758053
2020-02-09 23:00:00,3.56,0.1565,3.5634382624,0.0,-0.0035,0.0035,3.56,0.16,3.5635936918,3.52,0.1565,3.5234772952,0.0,-0.0035,0.0035,3.52,0.16,3.5236344873
2020-02-09 23:30:00,3.5,0.1565,3.5034971457,0.0,-0.0035,0.0035,3.5,0.16,3.5036552342,3.46,0.1565,3.4635375341,0.0,-0.0035,0.0035,3.46,0.16,3.4636974464
2020-02-10 00:00:00,3.36,0.1565,3.3636427055,0.0,-0.0035,0.0035,3.36,0.16,3.3638073667,3.32,0.1565,3.3236865451,0.0,-0.0035,0.0035,3.32,0.16,3.3238531857
2020-02-10 00:30:00,3.59,0.1565,3.5934095578000003,0.0,-0.0035,0.0035,3.59,0.16,3.5935636908,3.55,0.1565,3.5534479383,0.0,-0.0035,0.0035,3.55,0.16,3.5536038046
2020-02-10 01:00:00,3.98,0.1565,3.9830757274,0.0,-0.0035,0.0035,3.98,0.16,3.9832147821,3.93,0.1565,3.933114828,0.0,-0.0035,0.0035,3.93,0.16,3.933255649
2020-02-10 01:30:00,3.98,0.156,3.9830561131,0.0,-0.004,0.004,3.98,0.16,3.9832147821,3.93,0.156,3.9330949645,0.0,-0.004,0.004,3.93,0.16,3.933255649
2020-02-10 02:00:00,3.92,0.156,3.9231028536,0.0,-0.004,0.004,3.92,0.16,3.9232639473,3.88,0.156,3.8831348161,0.0,-0.004,0.004,3.88,0.16,3.8832975678
2020-02-10 02:30:00,3.88,0.1555,3.8831147614,0.0,-0.0045000000000000005,0.0045000000000000005,3.88,0.16,3.8832975678,3.8200000000000003,0.1555,3.8231636442,0.0,-0.0045000000000000005,0.0045000000000000005,3.8200000000000003,0.16,3.823349317
2020-02-10 03:00:00,3.76,0.156,3.7632347788000002,0.0,-0.004,0.004,3.76,0.16,3.7634027156,3.71,0.156,3.7132783359,0.0,-0.004,0.004,3.71,0.16,3.713448532
2020-02-10 03:30:00,3.52,0.156,3.5234551225,0.0,-0.004,0.004,3.52,0.16,3.5236344873,3.48,0.156,3.4834947969,0.0,-0.004,0.004,3.48,0.16,3.4836762192
2020-02-10 04:00:00,3.35,0.156,3.3536302718,0.0,-0.004,0.004,3.35,0.16,3.353818719,3.31,0.156,3.3136740938,0.0,-0.004,0.004,3.31,0.16,3.3138648132
2020-02-10 04:30:00,3.25,0.1165,3.2520873680999998,0.0,-0.0035,0.0035,3.25,0.12,3.2522146301,3.21,0.1165,3.2121133619,0.0,-0.0035,0.0035,3.21,0.12,3.2122422076
2020-02-10 05:00:00,3.2800000000000002,0.146,3.2832477823,0.0,-0.004,0.004,3.2800000000000002,0.15,3.2834280866,3.23,0.146,3.2332980067,0.0,-0.004,0.004,3.23,0.15,3.2334810963
2020-02-10 05:30:00,3.42,0.14650000000000002,3.4231363178,0.0,-0.0035,0.0035,3.42,0.15,3.4232878932,3.38,0.14650000000000002,3.3831733993,0.0,-0.0035,0.0035,3.38,0.15,3.3833267652
2020-02-10 06:00:00,3.61,0.1865,3.614814276,0.0,-0.0035,0.0035,3.61,0.19,3.6149965422,3.5700000000000003,0.1865,3.5748681444,0.0,-0.0035,0.0035,3.5700000000000003,0.19,3.5750524472
2020-02-10 06:30:00,3.9699999999999998,0.276,3.9795823902,0.0,-0.004,0.004,3.9699999999999998,0.28,3.9798618065999998,3.92,0.276,3.9297043146,0.0,-0.004,0.004,3.92,0.28,3.9299872773
2020-02-10 07:00:00,4.32,0.2765,4.3288395962,0.0,-0.0035,0.0035,4.32,0.28,4.3290645641,4.27,0.2765,4.2789428893,0.0,-0.0035,0.0035,4.27,0.28,4.2791704804
2020-02-10 07:30:00,4.74,0.356,4.7533499766,0.0,-0.004,0.004,4.74,0.36,4.7536512283,4.68,0.356,4.6935206402,0.0,-0.004,0.004,4.68,0.36,4.6938257317000005
2020-02-10 08:00:00,4.95,0.4665,4.9719334519,0.0,-0.0035,0.0035,4.95,0.47000000000000003,4.9722630663,4.89,0.4665,4.912201365,0.0,-0.0035,0.0035,4.89,0.47000000000000003,4.9125349872
2020-02-10 08:30:00,5.13,0.5765,5.1622913759,0.0,-0.0035,0.0035,5.13,0.58,5.1626834108,5.06,0.5765,5.0927352425,0.0,-0.0035,0.0035,5.06,0.58,5.0931326313
2020-02-10 09:00:00,5.136,0.6065,5.1716862095,0.006,-0.0035,0.006946222,5.13,0.61,5.1661397581,5.066,0.6065,5.1021758349,0.006,-0.0035,0.006946222,5.06,0.61,5.0966361455
2020-02-10 09:30:00,5.0755,0.583,5.1088735794,0.0455,-0.007,0.0460353125,5.03,0.59,5.0644841791,5.0155,0.583,5.04927017,0.0455,-0.007,0.0460353125,4.97,0.59,5.0048976014
2020-02-10 10:00:00,5.257,0.5855,5.2895046318,0.047,-0.0045000000000000005,0.0472149341,5.21,0.59,5.2433004873,5.197,0.5855,5.2298775559,0.047,-0.0045000000000000005,0.0472149341,5.15,0.59,5.1836859473
2020-02-10 10:30:00,5.228,0.4955,5.2514287818,0.048,-0.0045000000000000005,0.048210476,5.18,0.5,5.2040753261,5.168,0.4955,5.1916995531,0.048,-0.0045000000000000005,0.048210476,5.12,0.5,5.1443561308
2020-02-10 11:00:00,5.416,0.6155,5.4508619731,0.046,-0.0045000000000000005,0.0462195846,5.37,0.62,5.4056729461,5.356,0.6155,5.391249971,0.046,-0.0045000000000000005,0.0462195846,5.31,0.62,5.3460733253
2020-02-10 11:30:00,5.4585,0.615,5.4930362506,0.0485,-0.005,0.0487570508,5.41,0.62,5.445410912,5.3985,0.615,5.4334176399,0.0485,-0.005,0.0487570508,5.35,0.62,5.3858054179
2020-02-10 12:00:00,5.5575,0.614,5.5913148945,0.0475,-0.006,0.0478774477,5.51,0.62,5.5447723127,5.5075,0.614,5.5416200023,0.0475,-0.006,0.0478774477,5.46,0.62,5.4950887163
2020-02-10 12:30:00,5.5625,0.616,5.5965044671,0.052500000000000005,-0.004,0.0526521604,5.51,0.62,5.5447723127,5.5125,0.616,5.5468109982,0.052500000000000005,-0.004,0.0526521604,5.46,0.62,5.4950887163
2020-02-10 13:00:00,5.3875,0.6165,5.4226588036,0.0575,-0.0035,0.0576064233,5.33,0.62,5.365938874,5.3375,0.6165,5.3729859948,0.0575,-0.0035,0.0576064233,5.28,0.62,5.3162768927
2020-02-10 13:30:00,5.344,0.6145,5.3792142781,0.054,-0.0055000000000000005,0.0542793699,5.29,0.62,5.326208783,5.284,0.6145,5.3196114755,0.054,-0.0055000000000000005,0.0542793699,5.23,0.62,5.2666213078
2020-02-10 14:00:00,5.3205,0.5455,5.3483913937,0.0505,-0.0045000000000000005,0.0507000986,5.27,0.55,5.2986224625,5.2605,0.5455,5.288707829,0.0505,-0.0045000000000000005,0.0507000986,5.21,0.55,5.2389502765
2020-02-10 14:30:00,5.2695,0.5660000000000001,5.2998100202,0.0495,-0.004,0.0496613532,5.22,0.5700000000000001,5.2510284707,5.2195,0.5660000000000001,5.2500986895,0.0495,-0.004,0.0496613532,5.17,0.5700000000000001,5.2013267538
2020-02-10 15:00:00,5.3665,0.534,5.3930027118,0.0465,-0.006,0.0468854988,5.32,0.54,5.3473357852,5.3165,0.534,5.3432507194,0.0465,-0.006,0.0468854988,5.27,0.54,5.2975937934
2020-02-10 15:30:00,5.1475,0.5355,5.1752793644,0.0575,-0.0045000000000000005,0.0576758182,5.09,0.54,5.1185642518,5.0875,0.5355,5.1156051939,0.0575,-0.0045000000000000005,0.0576758182,5.03,0.54,5.0589030432
2020-02-10 16:00:00,5.307,0.4965,5.3301745985,0.047,-0.0035,0.047130139,5.26,0.5,5.2837108172,5.247,0.4965,5.2704384305,0.047,-0.0035,0.047130139,5.2,0.5,5.2239831546
2020-02-10 16:30:00,5.3075,0.496,5.3306258779,0.044500000000000005,-0.007,0.045047197500000004,5.263,0.503,5.2869819368,5.2475,0.496,5.2708891328,0.044500000000000005,-0.007,0.045047197500000004,5.203,0.503,5.2272572158
2020-02-10 17:00:00,5.217,0.335,5.227744638,0.047,-0.005,0.047265209200000005,5.17,0.34,5.181167822,5.157,0.335,5.1678693869,0.047,-0.005,0.047265209200000005,5.11,0.34,5.1212986634
2020-02-10 17:30:00,5.217,0.335,5.227744638,0.047,-0.005,0.047265209200000005,5.17,0.34,5.181167822,5.157,0.335,5.1678693869,0.047,-0.005,0.047265209200000005,5.11,0.34,5.1212986634
2020-02-10 18:00:00,5.357,0.3345,5.3674332087,0.047,-0.0055000000000000005,0.047320714300000004,5.31,0.34,5.3208739884,5.297,0.3345,5.3075511538,0.047,-0.0055000000000000005,0.047320714300000004,5.25,0.34,5.2609980042
2020-02-10 18:30:00,5.5165,0.29450000000000004,5.5243553923,0.0465,-0.0055000000000000005,0.0468241391,5.47,0.30000000000000004,5.478220514,5.4565,0.29450000000000004,5.4644416458,0.0465,-0.0055000000000000005,0.0468241391,5.41,0.30000000000000004,5.4183115451
2020-02-10 19:00:00,5.4665,0.34450000000000003,5.4773444752,0.0465,-0.0055000000000000005,0.0468241391,5.42,0.35000000000000003,5.4312889814,5.4065,0.34450000000000003,5.4174645823,0.0465,-0.0055000000000000005,0.0468241391,5.36,0.35000000000000003,5.3714150836
2020-02-10 19:30:00,5.3155,0.3235,5.325334966,0.0455,-0.006500000000000001,0.045961940800000003,5.27,0.33,5.2803219599,5.2655,0.3235,5.2754281817,0.0455,-0.006500000000000001,0.045961940800000003,5.22,0.33,5.2304206332
2020-02-10 20:00:00,4.9935,0.3235,5.0039678756,0.043500000000000004,-0.006500000000000001,0.0439829512,4.95,0.33,4.9609878049,4.9435,0.3235,4.9540735259,0.043500000000000004,-0.006500000000000001,0.0439829512,4.9,0.33,4.9110996732
2020-02-10 20:30:00,4.7745,0.244,4.7807307234,0.044500000000000005,-0.006,0.044902672500000004,4.73,0.25,4.7366021577,4.7245,0.244,4.7307965766999995,0.044500000000000005,-0.006,0.044902672500000004,4.68,0.25,4.6866725936
2020-02-10 21:00:00,4.504,0.1645,4.5070030231,0.044,-0.0055000000000000005,0.0443424176,4.46,0.17,4.4632387344,4.454,0.1645,4.4570367118,0.044,-0.0055000000000000005,0.0443424176,4.41,0.17,4.4132754276
2020-02-10 21:30:00,4.2235,0.124,4.2253198991,0.043500000000000004,-0.006,0.0439118435,4.18,0.13,4.1820210425,4.1735,0.124,4.1753416926,0.043500000000000004,-0.006,0.0439118435,4.13,0.13,4.1320454983
2020-02-10 22:00:00,3.8825000000000003,0.064,3.8830274593,0.0425,-0.006,0.042921439900000004,3.84,0.07,3.8406379678,3.8425000000000002,0.064,3.8430329494,0.0425,-0.006,0.042921439900000004,3.8,0.07,3.8006446822
2020-02-10 22:30:00,3.5220000000000002,0.704,3.5916709203,0.042,-0.006,0.042426406900000005,3.48,0.71,3.5516897387,3.592,0.704,3.6603387821,0.042,-0.006,0.042426406900000005,3.55,0.71,3.6203038547
2020-02-10 23:00:00,3.2115,0.34450000000000003,3.2299245347,0.0415,-0.0055000000000000005,0.0418628714,3.17,0.35000000000000003,3.1892632378,3.2315,0.34450000000000003,3.2498111484,0.0415,-0.0055000000000000005,0.0418628714,3.19,0.35000000000000003,3.2091431878
2020-02-10 23:30:00,2.911,0.704,2.9949185298,0.041,-0.006,0.0414366987,2.87,0.71,2.9565182225,2.991,0.704,3.07273445,0.041,-0.006,0.0414366987,2.95,0.71,3.0342379603
2020-02-11 00:00:00,2.761,-0.036000000000000004,2.7612346876,0.041,-0.006,0.0414366987,2.7199999999999998,-0.03,2.7201654361000003,2.721,-0.036000000000000004,2.7212381373000003,0.041,-0.006,0.0414366987,2.68,-0.03,2.6801679052000003
2020-02-11 00:30:00,2.931,-0.035500000000000004,2.9312149785,0.041,-0.0055000000000000005,0.0413672576,2.89,-0.03,2.8901557051,2.891,-0.035500000000000004,2.8912179527,0.041,-0.0055000000000000005,0.0413672576,2.85,-0.03,2.8501578904000002
2020-02-11 01:00:00,3.451,0.0345,3.4511724457,0.041,-0.0055000000000000005,0.0413672576,3.41,0.04,3.410234596,3.401,0.0345,3.4011749808,0.041,-0.0055000000000000005,0.0413672576,3.36,0.04,3.3602380868
2020-02-11 01:30:00,3.8115,0.14350000000000002,3.8142003749,0.0415,-0.006500000000000001,0.042005952,3.77,0.15,3.7729829048,3.7715,0.14350000000000002,3.7742289941,0.0415,-0.006500000000000001,0.042005952,3.73,0.15,3.7330148674
2020-02-11 02:00:00,3.7720000000000002,0.12350000000000001,3.7740212307,0.042,-0.006500000000000001,0.0425,3.73,0.13,3.732264728,3.722,0.12350000000000001,3.7240483684,0.042,-0.006500000000000001,0.0425,3.68,0.13,3.6822954797
2020-02-11 02:30:00,3.7125,0.14350000000000002,3.7152723319,0.0425,-0.006500000000000001,0.0429941857,3.67,0.15,3.673064116,3.6725,0.14350000000000002,3.6753025046000003,0.0425,-0.006500000000000001,0.0429941857,3.63,0.15,3.6330978517
2020-02-11 03:00:00,3.653,0.14350000000000002,3.655817453,0.043000000000000003,-0.006500000000000001,0.0434885042,3.61,0.15,3.6131149996,3.613,0.14350000000000002,3.615848621,0.043000000000000003,-0.006500000000000001,0.0434885042,3.5700000000000003,0.15,3.5731498709
2020-02-11 03:30:00,3.6235,0.14400000000000002,3.6263601931,0.043500000000000004,-0.006,0.0439118435,3.58,0.15,3.5831410801,3.5835,0.14400000000000002,3.5863920937,0.043500000000000004,-0.006,0.0439118435,3.54,0.15,3.5431765409000002
2020-02-11 04:00:00,3.544,0.10300000000000001,3.5454964391,0.044,-0.007,0.0445533388,3.5,0.11,3.5017281448,3.4939999999999998,0.10300000000000001,3.4955178443,0.044,-0.007,0.0445533388,3.45,0.11,3.4517531777
2020-02-11 04:30:00,3.4745,0.10400000000000001,3.4760561345,0.044500000000000005,-0.006,0.044902672500000004,3.43,0.11,3.4317633951,3.4245,0.10400000000000001,3.4260788447,0.044500000000000005,-0.006,0.044902672500000004,3.38,0.11,3.3817894671
2020-02-11 05:00:00,3.475,0.10400000000000001,3.4765559107,0.045,-0.006,0.0453982379,3.43,0.11,3.4317633951,3.425,0.10400000000000001,3.4265786143,0.045,-0.006,0.0453982379,3.38,0.11,3.3817894671
2020-02-11 05:30:00,3.685,0.3245,3.6992600949,0.045,-0.0055000000000000005,0.045334865200000005,3.64,0.33,3.6549281799,3.665,0.3245,3.6793376102,0.045,-0.0055000000000000005,0.045334865200000005,3.62,0.33,3.6350103164
2020-02-11 06:00:00,3.8355,0.185,3.8399590167,0.0455,-0.005,0.045773900900000004,3.79,0.19,3.7947595444,3.7955,0.185,3.8000059539,0.0455,-0.005,0.045773900900000004,3.75,0.19,3.7548102482
2020-02-11 06:30:00,4.2455,0.5245000000000001,4.2777763499,0.0455,-0.0055000000000000005,0.045831212100000004,4.2,0.53,4.2333083989,4.2355,0.5245000000000001,4.2678519773,0.0455,-0.0055000000000000005,0.045831212100000004,4.19,0.53,4.2233872662
2020-02-11 07:00:00,4.7045,0.5235000000000001,4.7335369968,0.044500000000000005,-0.006500000000000001,0.044972213600000005,4.66,0.53,4.6900426437,4.6645,0.5235000000000001,4.6937844539,0.044500000000000005,-0.006500000000000001,0.044972213600000005,4.62,0.53,4.6503010655
2020-02-11 07:30:00,5.126,0.42450000000000004,5.1435470495,0.046,-0.0055000000000000005,0.046327637500000005,5.08,0.43,5.098166337,5.076,0.42450000000000004,5.0937192944,0.046,-0.0055000000000000005,0.046327637500000005,5.03,0.43,5.0483462639
2020-02-11 08:00:00,5.2965,0.5045000000000001,5.3204729583,0.0465,-0.0055000000000000005,0.0468241391,5.25,0.51,5.2747132623,5.2365,0.5045000000000001,5.2607463824,0.0465,-0.0055000000000000005,0.0468241391,5.19,0.51,5.2149976031
2020-02-11 08:30:00,5.3565000000000005,0.5650000000000001,5.3862154849,0.0465,-0.005,0.0467680446,5.31,0.5700000000000001,5.340505594,5.2865,0.5650000000000001,5.3166067421,0.0465,-0.005,0.0467680446,5.24,0.5700000000000001,5.2709107372
2020-02-11 09:00:00,5.3985,0.617,5.4336443802,0.0485,-0.003,0.048592694900000004,5.35,0.62,5.3858054179,5.3385,0.617,5.3740367742,0.0485,-0.003,0.048592694900000004,5.29,0.62,5.326208783
2020-02-11 09:30:00,5.4355,0.617,5.4704066805,0.0555,-0.003,0.0555810219,5.38,0.62,5.4156070759,5.3755,0.617,5.4107937726,0.0555,-0.003,0.0555810219,5.32,0.62,5.3560059746
2020-02-11 10:00:00,5.3875,0.557,5.4162168762,0.0575,-0.003,0.0575782077,5.33,0.56,5.3593376456,5.3275,0.557,5.3565385512,0.0575,-0.003,0.0575782077,5.27,0.56,5.299669801
2020-02-11 10:30:00,5.2385,0.6275000000000001,5.2759490615,0.0685,-0.0025,0.0685456053,5.17,0.63,5.2082434659,5.1785,0.6275000000000001,5.216379827,0.0685,-0.0025,0.0685456053,5.11,0.63,5.1486891536
2020-02-11 11:00:00,5.1485,0.6785,5.1930159349,0.0785,-0.0015,0.0785143299,5.07,0.68,5.1153983227,5.0885,0.6785,5.1335362568,0.0785,-0.0015,0.0785143299,5.01,0.68,5.055937104
2020-02-11 11:30:00,5.1015,0.6785,5.1464224953,0.0815,-0.0015,0.0815138025,5.02,0.68,5.0658464248,5.0415,0.6785,5.0869523784,0.0815,-0.0015,0.0815138025,4.96,0.68,5.0063959092
2020-02-11 12:00:00,5.092,0.626,5.1303352717,0.07200000000000001,-0.004,0.07211102550000001,5.02,0.63,5.0593774321,5.032,0.626,5.0707888933,0.07200000000000001,-0.004,0.07211102550000001,4.96,0.63,4.9998499977
2020-02-11 12:30:00,5.1575,0.6575000000000001,5.1992415312,0.0775,-0.0025,0.07754031210000001,5.08,0.66,5.1226946034,5.1075,0.6575000000000001,5.1496468326,0.0775,-0.0025,0.07754031210000001,5.03,0.66,5.0731154136
2020-02-11 13:00:00,5.0515,0.658,5.0941747369,0.0815,-0.002,0.0815245362,4.97,0.66,5.0136314184,5.0015,0.658,5.0445977293,0.0815,-0.002,0.0815245362,4.92,0.66,4.96407091
2020-02-11 13:30:00,5.032,0.6565000000000001,5.0746444457,0.082,-0.0035,0.0820746611,4.95,0.66,4.9938061636,5.002,0.6565000000000001,5.0448980416,0.082,-0.0035,0.0820746611,4.92,0.66,4.96407091
2020-02-11 14:00:00,4.9975000000000005,0.628,5.0368035747,0.0775,-0.002,0.07752580220000001,4.92,0.63,4.960171368,4.9475,0.628,4.9871976349,0.0775,-0.002,0.07752580220000001,4.87,0.63,4.9105804138
2020-02-11 14:30:00,5.1095,0.6275000000000001,5.1478875765,0.0695,-0.0025,0.06954494950000001,5.04,0.63,5.0792223814,5.0595,0.6275000000000001,5.0982640673,0.0695,-0.0025,0.06954494950000001,4.99,0.63,5.0296123111
2020-02-11 15:00:00,5.0995,0.5975,5.1343847246,0.059500000000000004,-0.0025,0.0595524978,5.04,0.6000000000000001,5.0755886358,5.0495,0.5975,5.0847277705,0.059500000000000004,-0.0025,0.0595524978,4.99,0.6000000000000001,5.0259426976
2020-02-11 15:30:00,5.122,0.516,5.1479257959,0.052000000000000005,-0.004,0.0521536192,5.07,0.52,5.0965969038,5.072,0.516,5.0981800674,0.052000000000000005,-0.004,0.0521536192,5.02,0.52,5.0468604102
2020-02-11 16:00:00,5.0405,0.385,5.0551820195,0.0505,-0.005,0.0507469211,4.99,0.39,5.005217278,4.9905,0.385,5.0053286855,0.0505,-0.005,0.0507469211,4.94,0.39,4.9553708237
2020-02-11 16:30:00,4.7385,0.254,4.7453027564,0.0485,-0.006,0.0488697248,4.69,0.26,4.6972012944,4.6885,0.254,4.695375198,0.0485,-0.006,0.0488697248,4.64,0.26,4.6472787736
2020-02-11 17:00:00,4.9175,0.2545,4.9240812849,0.0475,-0.0055000000000000005,0.0478173609,4.87,0.26,4.8769355132,4.8675,0.2545,4.8741487975,0.0475,-0.0055000000000000005,0.0478173609,4.82,0.26,4.8270073545
2020-02-11 17:30:00,5.235,0.254,5.2411583643,0.045,-0.006,0.0453982379,5.19,0.26,5.1965084432,5.185,0.254,5.1912176799,0.045,-0.006,0.0453982379,5.14,0.26,5.1465716744
2020-02-11 18:00:00,5.407,0.274,5.4139380307,0.047,-0.006,0.047381431,5.36,0.28,5.3673084502,5.357,0.274,5.3640027032,0.047,-0.006,0.047381431,5.31,0.28,5.317377173
2020-02-11 18:30:00,5.517,0.2745,5.523824694,0.047,-0.0055000000000000005,0.047320714300000004,5.47,0.28,5.4771616737,5.457,0.2745,5.4638996376,0.047,-0.0055000000000000005,0.047320714300000004,5.41,0.28,5.4172409952
2020-02-11 19:00:00,5.454,0.2245,5.4586185294,0.044,-0.0055000000000000005,0.0443424176,5.41,0.23,5.4148868871,5.394,0.2245,5.3986698593,0.044,-0.0055000000000000005,0.0443424176,5.35,0.23,5.354941643
2020-02-11 19:30:00,5.187,0.2235,5.1918129059,0.047,-0.006500000000000001,0.0474473392,5.14,0.23,5.1451433411,5.127,0.2235,5.1318691770000004,0.047,-0.006500000000000001,0.0474473392,5.08,0.23,5.0852040274
2020-02-11 20:00:00,4.917,0.194,4.9208256421000005,0.047,-0.006,0.047381431,4.87,0.2,4.8741050461,4.857,0.194,4.860872864,0.047,-0.006,0.047381431,4.8100000000000005,0.2,4.8141562085
2020-02-11 20:30:00,4.697,0.1545,4.6995403233,0.047,-0.0055000000000000005,0.047320714300000004,4.65,0.16,4.6527518739,4.647,0.1545,4.6495676412,0.047,-0.0055000000000000005,0.047320714300000004,4.6,0.16,4.6027817676
2020-02-11 21:00:00,4.437,0.1545,4.4396890938,0.047,-0.0055000000000000005,0.047320714300000004,4.39,0.16,4.3929147499,4.3870000000000005,0.1545,4.3897197234,0.047,-0.0055000000000000005,0.047320714300000004,4.34,0.16,4.3429483073
2020-02-11 21:30:00,4.117,0.074,4.1176649937,0.047,-0.006,0.047381431,4.07,0.08,4.0707861649,4.067,0.074,4.0676731678,0.047,-0.006,0.047381431,4.02,0.08,4.0207959411
2020-02-11 22:00:00,3.8369999999999997,0.053500000000000006,3.8373729621,0.047,-0.006500000000000001,0.0474473392,3.79,0.06,3.7904749043,3.787,0.053500000000000006,3.7873778858,0.047,-0.006500000000000001,0.0474473392,3.74,0.06,3.7404812525
2020-02-11 22:30:00,3.627,0.053500000000000006,3.6273945539,0.047,-0.006500000000000001,0.0474473392,3.58,0.06,3.580502758,3.5869999999999997,0.053500000000000006,3.5873989533,0.047,-0.006500000000000001,0.0474473392,3.54,0.06,3.5405084381
2020-02-11 23:00:00,3.237,0.254,3.2469501074,0.047,-0.006,0.047381431,3.19,0.26,3.2005780728,3.237,0.254,3.2469501074,0.047,-0.006,0.047381431,3.19,0.26,3.2005780728
2020-02-11 23:30:00,2.917,0.6535000000000001,2.9893061486,0.047,-0.006500000000000001,0.0474473392,2.87,0.66,2.9449108645,2.987,0.6535000000000001,3.0576512636,0.047,-0.006500000000000001,0.0474473392,2.94,0.66,3.0131710871
2020-02-12 00:00:00,2.777,-0.026500000000000003,2.7771264374999998,0.047,-0.006500000000000001,0.0474473392,2.73,-0.02,2.7300732591,2.737,-0.026500000000000003,2.7371282853,0.047,-0.006500000000000001,0.0474473392,2.69,-0.02,2.6900743484
2020-02-12 00:30:00,2.977,-0.025,2.9771049696,0.047,-0.005,0.047265209200000005,2.93,-0.02,2.9300682586,2.9370000000000003,-0.025,2.9371063992,0.047,-0.005,0.047265209200000005,2.89,-0.02,2.8900692033
2020-02-12 01:00:00,3.337,0.10350000000000001,3.3386046861,0.047,-0.006500000000000001,0.0474473392,3.29,0.11,3.2918383921,3.317,0.10350000000000001,3.3186143569,0.047,-0.006500000000000001,0.0474473392,3.27,0.11,3.2718496298
2020-02-12 01:30:00,3.277,0.224,3.2846468608,0.047,-0.006,0.047381431,3.23,0.23,3.2381785003,3.277,0.224,3.2846468608,0.047,-0.006,0.047381431,3.23,0.23,3.2381785003
2020-02-12 02:00:00,3.207,-0.046,3.2073298864,0.047,-0.006,0.047381431,3.16,-0.04,3.1602531544,3.167,-0.046,3.1673340525,0.047,-0.006,0.047381431,3.12,-0.04,3.1202563997
2020-02-12 02:30:00,3.167,-0.0465,3.1673413536,0.047,-0.006500000000000001,0.0474473392,3.12,-0.04,3.1202563997,3.127,-0.0465,3.1273457196,0.047,-0.006500000000000001,0.0474473392,3.08,-0.04,3.0802597293
2020-02-12 03:00:00,3.1265,-0.0465,3.1268457749,0.0465,-0.006500000000000001,0.0469521033,3.08,-0.04,3.0802597293,3.0865,-0.0465,3.0868502555,0.0465,-0.006500000000000001,0.0469521033,3.04,-0.04,3.0402631465
2020-02-12 03:30:00,3.095,-0.027,3.0951177684,0.045,-0.007,0.045541190100000004,3.05,-0.02,3.0500655731,3.055,-0.027,3.0551193103,0.045,-0.007,0.045541190100000004,3.01,-0.02,3.0100664444
2020-02-12 04:00:00,3.0165,-0.026000000000000002,3.0166120483,0.0465,-0.006,0.0468854988,2.9699999999999998,-0.02,2.9700673393,2.9765,-0.026000000000000002,2.976613554,0.0465,-0.006,0.0468854988,2.93,-0.02,2.9300682586
2020-02-12 04:30:00,2.9665,-0.025500000000000002,2.9666095968,0.0465,-0.0055000000000000005,0.0468241391,2.92,-0.02,2.9200684923,2.9265,-0.025500000000000002,2.9266110948,0.0465,-0.0055000000000000005,0.0468241391,2.88,-0.02,2.8800694436
2020-02-12 05:00:00,2.9665,-0.026500000000000003,2.966618361,0.0465,-0.006500000000000001,0.0469521033,2.92,-0.02,2.9200684923,2.9265,-0.026500000000000003,2.9266199787,0.0465,-0.006500000000000001,0.0469521033,2.88,-0.02,2.8800694436
2020-02-12 05:30:00,3.1565,0.005,3.1565039601000002,0.0465,-0.005,0.0467680446,3.11,0.01,3.1100160771,3.1265,0.005,3.1265039981,0.0465,-0.005,0.0467680446,3.08,0.01,3.0800162337
2020-02-12 06:00:00,3.8865,0.3645,3.9035551104,0.0465,-0.0055000000000000005,0.0468241391,3.84,0.37,3.8577843382,3.8665000000000003,0.3645,3.8836429419,0.0465,-0.0055000000000000005,0.0468241391,3.8200000000000003,0.37,3.8378770173000003
2020-02-12 06:30:00,4.3165,0.28400000000000003,4.3258326655,0.0465,-0.006,0.0468854988,4.27,0.29,4.2798364455,4.2665,0.28400000000000003,4.2759417968,0.0465,-0.006,0.0468854988,4.22,0.29,4.2299527184
2020-02-12 07:00:00,4.6665,0.28450000000000003,4.6751644356,0.0465,-0.0055000000000000005,0.0468241391,4.62,0.29,4.6290927837,4.6165,0.28450000000000003,4.6252581009,0.0465,-0.0055000000000000005,0.0468241391,4.57,0.29,4.5791920685
2020-02-12 07:30:00,5.1265,0.354,5.1387078386,0.0465,-0.006,0.0468854988,5.08,0.36,5.0927399305,5.0665,0.354,5.0788520603,0.0465,-0.006,0.0468854988,5.02,0.36,5.0328918129
2020-02-12 08:00:00,5.2765,0.41400000000000003,5.2927165284,0.0465,-0.006,0.0468854988,5.23,0.42,5.2468371425,5.2265,0.41400000000000003,5.2428711838,0.0465,-0.006,0.0468854988,5.18,0.42,5.1969991341
2020-02-12 08:30:00,5.3965,0.464,5.4164110119,0.0465,-0.006,0.0468854988,5.35,0.47000000000000003,5.3706051801,5.3365,0.464,5.3566340411,0.0465,-0.006,0.0468854988,5.29,0.47000000000000003,5.3108379753
2020-02-12 09:00:00,5.379,0.5075000000000001,5.4028878621,0.049,-0.0025,0.0490637341,5.33,0.51,5.3543440308,5.339,0.5075000000000001,5.3630660307,0.049,-0.0025,0.0490637341,5.29,0.51,5.3145272603
2020-02-12 09:30:00,5.3845,0.588,5.4165103388,0.0545,-0.002,0.0545366849,5.33,0.59,5.362555361,5.3445,0.588,5.3767484831,0.0545,-0.002,0.0545366849,5.29,0.59,5.322800015
2020-02-12 10:00:00,5.2935,0.616,5.3292211673,0.0635,-0.004,0.0636258595,5.23,0.62,5.2666213078,5.2335,0.616,5.2696279043,0.0635,-0.004,0.0636258595,5.17,0.62,5.2070433069
2020-02-12 10:30:00,5.228,0.616,5.2641656509,0.068,-0.004,0.0681175455,5.16,0.62,5.1971145841,5.168,0.616,5.2045825961,0.068,-0.004,0.0681175455,5.1,0.62,5.1375480533
2020-02-12 11:00:00,5.134,0.6960000000000001,5.1809624588,0.074,-0.004,0.0741080293,5.06,0.7000000000000001,5.1081895031,5.074,0.6960000000000001,5.1215126672,0.074,-0.004,0.0741080293,5.0,0.7000000000000001,5.0487622245
2020-02-12 11:30:00,5.066,0.6975,5.1137913772,0.076,-0.0025,0.07604110730000001,4.99,0.7000000000000001,5.0388589978,5.006,0.6975,5.0543587378,0.076,-0.0025,0.07604110730000001,4.93,0.7000000000000001,4.9794477605
2020-02-12 12:00:00,4.8875,0.5875,4.9226834653000004,0.0775,-0.0025,0.07754031210000001,4.8100000000000005,0.59,4.8460499378,4.8375,0.5875,4.8730444796,0.0775,-0.0025,0.07754031210000001,4.76,0.59,4.7964257526
2020-02-12 12:30:00,4.977,0.657,5.0201770885,0.077,-0.003,0.07705841940000001,4.9,0.66,4.9442491847,4.927,0.657,4.9706114312,0.077,-0.003,0.07705841940000001,4.85,0.66,4.8947012166
2020-02-12 13:00:00,5.0295,0.657,5.0722302048,0.0695,-0.003,0.0695647181,4.96,0.66,5.0037186172,4.9695,0.657,5.0127416899,0.0695,-0.003,0.0695647181,4.9,0.66,4.9442491847
2020-02-12 13:30:00,5.115,0.656,5.1568945112,0.065,-0.004,0.0651229606,5.05,0.66,5.0929461022,5.065,0.656,5.1073046708,0.065,-0.004,0.0651229606,5.0,0.66,5.0433718879
2020-02-12 14:00:00,5.034,0.627,5.0728971013,0.064,-0.003,0.0640702739,4.97,0.63,5.0097704538,4.984,0.627,5.0232842842,0.064,-0.003,0.0640702739,4.92,0.63,4.960171368
2020-02-12 14:30:00,5.1035,0.597,5.1382994512,0.053500000000000006,-0.003,0.053584046100000005,5.05,0.6000000000000001,5.0855186559,5.0435,0.597,5.0787105893,0.053500000000000006,-0.003,0.053584046100000005,4.99,0.6000000000000001,5.0259426976
2020-02-12 15:00:00,5.099,0.5755,5.1313742068,0.049,-0.0045000000000000005,0.0492061988,5.05,0.58,5.0831978124,5.039,0.5755,5.0717572152,0.049,-0.0045000000000000005,0.0492061988,4.99,0.58,5.0235943308
2020-02-12 15:30:00,5.0495,0.5345,5.0777101631,0.0495,-0.0055000000000000005,0.0498046183,5.0,0.54,5.0290754618,4.9995,0.5345,5.0279907021,0.0495,-0.0055000000000000005,0.0498046183,4.95,0.54,4.9793674297
2020-02-12 16:00:00,5.129,0.48450000000000004,5.1518328049,0.049,-0.0055000000000000005,0.0493077073,5.08,0.49,5.1035771768,5.069,0.48450000000000004,5.0921018499,0.049,-0.0055000000000000005,0.0493077073,5.02,0.49,5.0438576506
2020-02-12 16:30:00,4.768,0.375,4.7827240146,0.048,-0.005,0.048259714,4.72,0.38,4.7352719035,4.708,0.375,4.7229110726,0.048,-0.005,0.048259714,4.66,0.38,4.675467891
2020-02-12 17:00:00,4.997,0.375,5.0110511871,0.047,-0.005,0.047265209200000005,4.95,0.38,4.9645644320999995,4.957,0.375,4.97116425,0.047,-0.005,0.047265209200000005,4.91,0.38,4.9246827309
2020-02-12 17:30:00,5.227,0.375,5.240434524,0.047,-0.005,0.047265209200000005,5.18,0.38,5.1939195219,5.177,0.375,5.1905639385,0.047,-0.005,0.047265209200000005,5.13,0.38,5.1440548209
2020-02-12 18:00:00,5.427,0.3745,5.4399061803,0.047,-0.0055000000000000005,0.047320714300000004,5.38,0.38,5.3934033782,5.367,0.3745,5.3800501159,0.047,-0.0055000000000000005,0.047320714300000004,5.32,0.38,5.3335541621
2020-02-12 18:30:00,5.507,0.295,5.5148956472,0.047,-0.005,0.047265209200000005,5.46,0.30000000000000004,5.4682355472,5.437,0.295,5.4449971534,0.047,-0.005,0.047265209200000005,5.39,0.30000000000000004,5.3983423382
2020-02-12 19:00:00,5.457,0.295,5.4649678865,0.047,-0.005,0.047265209200000005,5.41,0.30000000000000004,5.4183115451,5.397,0.295,5.4050563364,0.047,-0.005,0.047265209200000005,5.35,0.30000000000000004,5.3584046133
2020-02-12 19:30:00,5.237,0.294,5.2452459428000004,0.047,-0.006,0.047381431,5.19,0.30000000000000004,5.1986632897,5.177,0.294,5.1853413581,0.047,-0.006,0.047381431,5.13,0.30000000000000004,5.1387644429
2020-02-12 20:00:00,5.017,0.294,5.0256069285,0.047,-0.006,0.047381431,4.97,0.30000000000000004,4.9790460934,4.957,0.294,4.9657109259,0.047,-0.006,0.047381431,4.91,0.30000000000000004,4.9191564317
2020-02-12 20:30:00,4.7465,0.2645,4.7538639547,0.0465,-0.0055000000000000005,0.0468241391,4.7,0.27,4.7077489313,4.6965,0.2645,4.7039422297,0.0465,-0.0055000000000000005,0.0468241391,4.65,0.27,4.6578321138
2020-02-12 21:00:00,4.527,0.265,4.5347496072,0.047,-0.005,0.047265209200000005,4.48,0.27,4.488128786,4.477,0.265,4.4848360059,0.047,-0.005,0.047265209200000005,4.43,0.27,4.4382203641
2020-02-12 21:30:00,4.417,0.185,4.4208725383,0.047,-0.005,0.047265209200000005,4.37,0.19,4.3741284846,4.367,0.185,4.3709168375,0.047,-0.005,0.047265209200000005,4.32,0.19,4.3241762221
2020-02-12 22:00:00,4.257,0.725,4.3182952655,0.047,-0.005,0.047265209200000005,4.21,0.73,4.2728210821,4.317,0.725,4.3774551968,0.047,-0.005,0.047265209200000005,4.27,0.73,4.3319510616
2020-02-12 22:30:00,3.987,0.885,4.0840413808000005,0.047,-0.005,0.047265209200000005,3.94,0.89,4.039269736,4.077,0.885,4.1719484656,0.047,-0.005,0.047265209200000005,4.03,0.89,4.1271055232
2020-02-12 23:00:00,3.677,0.885,3.7820039662,0.047,-0.005,0.047265209200000005,3.63,0.89,3.7375125418,3.777,0.885,3.8792981323999998,0.047,-0.005,0.047265209200000005,3.73,0.89,3.8347098978
2020-02-12 23:30:00,3.407,0.885,3.5200673289,0.047,-0.005,0.047265209200000005,3.36,0.89,3.4758739908000003,3.497,0.885,3.6072474271,0.047,-0.005,0.047265209200000005,3.45,0.89,3.5629482174
2020-02-13 00:00:00,3.297,0.8845000000000001,3.4135830516,0.047,-0.0055000000000000005,0.047320714300000004,3.25,0.89,3.3696587364,3.387,0.8845000000000001,3.5005869865,0.047,-0.0055000000000000005,0.047320714300000004,3.34,0.89,3.4565445173000002
2020-02-13 00:30:00,3.437,0.785,3.5255062048,0.047,-0.005,0.047265209200000005,3.39,0.79,3.4808332336,3.507,0.785,3.5937826868,0.047,-0.005,0.047265209200000005,3.46,0.79,3.5490421243
2020-02-13 01:00:00,3.827,0.145,3.8297459446,0.047,-0.005,0.047265209200000005,3.7800000000000002,0.15,3.7829750197000003,3.787,0.145,3.7897749274,0.047,-0.005,0.047265209200000005,3.74,0.15,3.7430068127
2020-02-13 01:30:00,3.847,0.14550000000000002,3.8497505439,0.047,-0.0045000000000000005,0.0472149341,3.8,0.15,3.8029593740000003,3.787,0.14550000000000002,3.7897940907,0.047,-0.0045000000000000005,0.0472149341,3.74,0.15,3.7430068127
2020-02-13 02:00:00,3.787,0.14550000000000002,3.7897940907,0.047,-0.0045000000000000005,0.0472149341,3.74,0.15,3.7430068127,3.747,0.14550000000000002,3.7498238959,0.047,-0.0045000000000000005,0.0472149341,3.7,0.15,3.7030392923
2020-02-13 02:30:00,3.747,0.10400000000000001,3.7484430101,0.047,-0.006,0.047381431,3.7,0.11,3.701634774,3.697,0.10400000000000001,3.6984625184,0.047,-0.006,0.047381431,3.65,0.11,3.6516571581
2020-02-13 03:00:00,3.6675,0.10450000000000001,3.6689884846,0.0475,-0.0055000000000000005,0.0478173609,3.62,0.11,3.6216708851,3.6275,0.10450000000000001,3.6290048912,0.0475,-0.0055000000000000005,0.0478173609,3.58,0.11,3.5816895455
2020-02-13 03:30:00,3.6675,0.155,3.6707739307000002,0.0475,-0.005,0.0477624329,3.62,0.16,3.6235341864,3.6275,0.155,3.6308099992000002,0.0475,-0.005,0.0477624329,3.58,0.16,3.5835736354
2020-02-13 04:00:00,3.5575,0.125,3.5596953872,0.0475,-0.005,0.0477624329,3.51,0.13,3.5124065824,3.5175,0.125,3.5197203369,0.0475,-0.005,0.0477624329,3.47,0.13,3.4724343046
2020-02-13 04:30:00,3.4575,0.1245,3.459740814,0.0475,-0.0055000000000000005,0.0478173609,3.41,0.13,3.4124771062,3.4175,0.1245,3.4197670242,0.0475,-0.0055000000000000005,0.0478173609,3.37,0.13,3.3725064863
2020-02-13 05:00:00,3.477,0.1245,3.4792282549,0.047,-0.0055000000000000005,0.047320714300000004,3.43,0.13,3.4324626728,3.437,0.1245,3.4392541706,0.047,-0.0055000000000000005,0.047320714300000004,3.39,0.13,3.3924917096
2020-02-13 05:30:00,3.5955,0.124,3.5976375929,0.0455,-0.006,0.0458938994,3.55,0.13,3.5523794842000003,3.5455,0.124,3.5476677198,0.0455,-0.006,0.0458938994,3.5,0.13,3.5024134536
2020-02-13 06:00:00,3.726,0.47450000000000003,3.7560918852,0.046,-0.0055000000000000005,0.046327637500000005,3.68,0.48,3.7111723215,3.746,0.47450000000000003,3.7759325007,0.046,-0.0055000000000000005,0.046327637500000005,3.7,0.48,3.7310052264999998
2020-02-13 06:30:00,4.2145,0.47400000000000003,4.2410713564,0.044500000000000005,-0.006,0.044902672500000004,4.17,0.48,4.1975349909,4.1945,0.47400000000000003,4.2211972531,0.044500000000000005,-0.006,0.044902672500000004,4.15,0.48,4.1776668129
2020-02-13 07:00:00,4.623,0.34400000000000003,4.6357809482,0.043000000000000003,-0.006,0.0434165867,4.58,0.35000000000000003,4.5933538945,4.573,0.34400000000000003,4.5859203002,0.043000000000000003,-0.006,0.0434165867,4.53,0.35000000000000003,4.5435008529
2020-02-13 07:30:00,5.0605,0.495,5.0846519301,0.0405,-0.005,0.0408074748,5.02,0.5,5.0448389469,5.0105,0.495,5.0348917814,0.0405,-0.005,0.0408074748,4.97,0.5,4.9950875868
2020-02-13 08:00:00,5.1775,0.4955,5.2011562657,0.0375,-0.0045000000000000005,0.0377690349,5.14,0.5,5.1642618059,5.1175,0.4955,5.1414323393,0.0375,-0.0045000000000000005,0.0377690349,5.08,0.5,5.1045469925999996
2020-02-13 08:30:00,5.354,0.5755,5.3848413394,0.034,-0.0045000000000000005,0.034296501300000004,5.32,0.58,5.3515231477,5.294,0.5755,5.3251888464,0.034,-0.0045000000000000005,0.034296501300000004,5.26,0.58,5.2918805731
2020-02-13 09:00:00,5.4405,0.6145,5.4750936522,0.030500000000000003,-0.0055000000000000005,0.0309919344,5.41,0.62,5.445410912,5.3705,0.6145,5.4055416472,0.030500000000000003,-0.0055000000000000005,0.0309919344,5.34,0.62,5.3758720223
2020-02-13 09:30:00,5.361,0.6165,5.3963314622,0.031,-0.0035,0.031196955000000002,5.33,0.62,5.365938874,5.301,0.6165,5.3367287031,0.031,-0.0035,0.031196955000000002,5.27,0.62,5.3063452583
2020-02-13 10:00:00,5.1145,0.5680000000000001,5.1459434752,0.0145,-0.002,0.014637281200000001,5.1,0.5700000000000001,5.1317540861,5.0545,0.5680000000000001,5.0863144073,0.0145,-0.002,0.014637281200000001,5.04,0.5700000000000001,5.0721297302
2020-02-13 10:30:00,5.452,0.616,5.4866893479,0.002,-0.004,0.004472136000000001,5.45,0.62,5.485152687,5.392,0.616,5.4270728759,0.002,-0.004,0.004472136000000001,5.39,0.62,5.4255414476
2020-02-13 11:00:00,5.344,0.589,5.376360944,0.004,-0.001,0.0041231056,5.34,0.59,5.372494765,5.284,0.589,5.3167261543,0.004,-0.001,0.0041231056,5.28,0.59,5.3128617524
2020-02-13 11:30:00,5.1385,0.66,5.1807125234,0.018500000000000003,0.0,0.018500000000000003,5.12,0.66,5.1623637997,5.0885,0.66,5.1311238779,0.018500000000000003,0.0,0.018500000000000003,5.07,0.66,5.1127781098
2020-02-13 12:00:00,4.971,0.66,5.0146227176,0.031,0.0,0.031,4.94,0.66,4.9838940599,4.911,0.66,4.9551509563,0.031,0.0,0.031,4.88,0.66,4.9244289009
2020-02-13 12:30:00,5.2475,0.6085,5.2826630122000005,0.0175,-0.0015,0.0175641681,5.23,0.61,5.2654534468,5.1975,0.6085,5.2329989968,0.0175,-0.0015,0.0175641681,5.18,0.61,5.2157933241
2020-02-13 13:00:00,4.751,0.6075,4.7896823746,0.021,-0.0025,0.021148286000000002,4.73,0.61,4.7691718359,4.691,0.6075,4.7301730677,0.021,-0.0025,0.021148286000000002,4.67,0.61,4.7096709015
2020-02-13 13:30:00,4.6475,0.533,4.6779637931,0.007500000000000001,-0.007,0.010259142300000001,4.64,0.54,4.6713167309,4.5975,0.533,4.6282929088,0.007500000000000001,-0.007,0.010259142300000001,4.59,0.54,4.6216555475
2020-02-13 14:00:00,4.4575,0.506,4.4861277568,0.007500000000000001,-0.004,0.0085,4.45,0.51,4.4791293797,4.4075,0.506,4.4364504111,0.007500000000000001,-0.004,0.0085,4.4,0.51,4.4294582061
2020-02-13 14:30:00,4.6085,0.504,4.6359775938,0.0085,-0.006,0.010404326,4.6,0.51,4.6281853895000005,4.5585,0.504,4.5862771667,0.0085,-0.006,0.010404326,4.55,0.51,4.5784932019
2020-02-13 15:00:00,4.5355,0.48450000000000004,4.5613046927,0.0055000000000000005,-0.0055000000000000005,0.0077781746,4.53,0.49,4.5564240365,4.4855,0.48450000000000004,4.511590684,0.0055000000000000005,-0.0055000000000000005,0.0077781746,4.48,0.49,4.5067172088
2020-02-13 15:30:00,4.4365,0.404,4.4548567036,0.006500000000000001,-0.006,0.008845903,4.43,0.41000000000000003,4.4489324562,4.3865,0.404,4.4050650676,0.006500000000000001,-0.006,0.008845903,4.38,0.41000000000000003,4.3991476447
2020-02-13 16:00:00,4.4385,0.4045,4.4568938174,0.0085,-0.0055000000000000005,0.010124228400000001,4.43,0.41000000000000003,4.4489324562,4.3885,0.4045,4.4071025062,0.0085,-0.0055000000000000005,0.010124228400000001,4.38,0.41000000000000003,4.3991476447
2020-02-13 16:30:00,4.7315000000000005,0.405,4.7488016646,0.0015,-0.005,0.0052201533000000005,4.73,0.41000000000000003,4.7477363027,4.6715,0.405,4.6890230592,0.0015,-0.005,0.0052201533000000005,4.67,0.41000000000000003,4.6879633104
2020-02-13 17:00:00,4.93,0.3655,4.9435301405,0.0,-0.0045000000000000005,0.0045000000000000005,4.93,0.37,4.9438648849,4.87,0.3655,4.8836963716,0.0,-0.0045000000000000005,0.0045000000000000005,4.87,0.37,4.8840352169
2020-02-13 17:30:00,5.1,0.3255,5.1103767229,0.0,-0.0045000000000000005,0.0045000000000000005,5.1,0.33,5.1106653187,5.04,0.3255,5.0505,0.0,-0.0045000000000000005,0.0045000000000000005,5.04,0.33,5.0507920171
2020-02-13 18:00:00,5.24,0.28600000000000003,5.2477991577,0.0,-0.004,0.004,5.24,0.29,5.2480186737,5.18,0.28600000000000003,5.1878893589,0.0,-0.004,0.004,5.18,0.29,5.1881114098
2020-02-13 18:30:00,5.29,0.28800000000000003,5.297833897,0.0,-0.002,0.002,5.29,0.29,5.2979429971,5.23,0.28800000000000003,5.2379236344,0.0,-0.002,0.002,5.23,0.29,5.2380339823
2020-02-13 19:00:00,5.26,0.289,5.267933276,0.0,-0.001,0.001,5.26,0.29,5.2679882308,5.2,0.289,5.2080246735,0.0,-0.001,0.001,5.2,0.29,5.2080802605
2020-02-13 19:30:00,5.03,0.23950000000000002,5.0356985861,0.0,-0.0005,0.0005,5.03,0.24,5.0357223911,4.97,0.23950000000000002,4.9757673025999996,0.0,-0.0005,0.0005,4.97,0.24,4.9757913943
2020-02-13 20:00:00,4.78,0.20950000000000002,4.7845888277,0.0,-0.0005,0.0005,4.78,0.21,4.784610747,4.73,0.20950000000000002,4.7346372881,0.0,-0.0005,0.0005,4.73,0.21,4.7346594387
2020-02-13 20:30:00,4.5605,0.18,4.5640508597,0.0005,0.0,0.0005,4.5600000000000005,0.18,4.5635512488,4.5105,0.18,4.5140901907,0.0005,0.0,0.0005,4.51,0.18,4.5135905884
2020-02-13 21:00:00,4.308,0.14750000000000002,4.3105243591,0.028,-0.0025,0.0281113856,4.28,0.15,4.282627698,4.258,0.14750000000000002,4.2605539839,0.028,-0.0025,0.0281113856,4.23,0.15,4.2326587389
2020-02-13 21:30:00,3.9515000000000002,0.098,3.9527150479,0.0315,-0.002,0.0315634282,3.92,0.1,3.9212753028,3.9015,0.098,3.9027306146000003,0.0315,-0.002,0.0315634282,3.87,0.1,3.8712917741
2020-02-13 22:00:00,3.6835,0.308,3.6963544541,0.0335,-0.002,0.0335596484,3.65,0.31,3.6631407289,3.6835,0.308,3.6963544541,0.0335,-0.002,0.0335596484,3.65,0.31,3.6631407289
2020-02-13 22:30:00,3.3845,0.7575000000000001,3.4682339166,0.0345,-0.0025,0.034590461100000004,3.35,0.76,3.435127363,3.4645,0.7575000000000001,3.5463455133,0.0345,-0.0025,0.034590461100000004,3.43,0.76,3.5131894341
2020-02-13 23:00:00,3.096,0.227,3.1043107125,0.036000000000000004,-0.003,0.0361247837,3.06,0.23,3.0686316169,3.086,0.227,3.0943375705,0.036000000000000004,-0.003,0.0361247837,3.05,0.23,3.0586598372
2020-02-13 23:30:00,2.878,0.018000000000000002,2.8780562885,0.038,-0.002,0.038052595200000004,2.84,0.02,2.8400704217,2.838,0.018000000000000002,2.8380570819,0.038,-0.002,0.038052595200000004,2.8,0.02,2.8000714277
2020-02-14 00:00:00,2.699,-0.002,2.699000741,0.039,-0.002,0.0390512484,2.66,0.0,2.66,2.659,-0.002,2.6590007522,0.039,-0.002,0.0390512484,2.62,0.0,2.62
2020-02-14 00:30:00,2.8705,-0.002,2.8705006967,0.0405,-0.002,0.040549352600000005,2.83,0.0,2.83,2.8405,-0.002,2.8405007041,0.0405,-0.002,0.040549352600000005,2.8,0.0,2.8
2020-02-14 01:00:00,3.1895,-0.0035,3.1895019204,0.0395,-0.0035,0.0396547601,3.15,0.0,3.15,3.1395,-0.0035,3.1395019509,0.0395,-0.0035,0.0396547601,3.1,0.0,3.1
2020-02-14 01:30:00,3.662,0.11750000000000001,3.6638845847,0.042,-0.0025,0.042074339,3.62,0.12,3.6219884042,3.612,0.11750000000000001,3.6139106588,0.042,-0.0025,0.042074339,3.5700000000000003,0.12,3.5720162374
2020-02-14 02:00:00,3.693,0.11800000000000001,3.6948847073,0.043000000000000003,-0.002,0.0430464865,3.65,0.12,3.6519720700000002,3.643,0.11800000000000001,3.6449105613,0.043000000000000003,-0.002,0.0430464865,3.6,0.12,3.6019994448
2020-02-14 02:30:00,3.6325000000000003,0.11800000000000001,3.634416081,0.0425,-0.002,0.0425470328,3.59,0.12,3.5920050111,3.5825,0.11800000000000001,3.5844428089,0.0425,-0.002,0.0425470328,3.54,0.12,3.5420333144000002
2020-02-14 03:00:00,3.594,0.11800000000000001,3.5959365957,0.044,-0.002,0.044045431100000004,3.55,0.12,3.55202759,3.544,0.11800000000000001,3.5459639028,0.044,-0.002,0.044045431100000004,3.5,0.12,3.5020565386999998
2020-02-14 03:30:00,3.5324999999999998,0.1155,3.5343877122,0.0425,-0.0045000000000000005,0.0427375713,3.49,0.12,3.4920624278,3.4925,0.1155,3.4944093206,0.0425,-0.0045000000000000005,0.0427375713,3.45,0.12,3.4520863257
2020-02-14 04:00:00,3.495,0.11750000000000001,3.4969745853,0.045,-0.0025,0.0450693909,3.45,0.12,3.4520863257,3.425,0.11750000000000001,3.4270149183,0.045,-0.0025,0.0450693909,3.38,0.12,3.3821295067
2020-02-14 04:30:00,3.4355,0.0975,3.4368832538,0.0455,-0.0025,0.0455686296,3.39,0.1,3.3914746055,3.3855,0.0975,3.3869036744,0.0455,-0.0025,0.0455686296,3.34,0.1,3.3414966707
2020-02-14 05:00:00,3.396,0.0975,3.3973993363,0.046,-0.0025,0.0460678847,3.35,0.1,3.351492205,3.346,0.0975,3.347420238,0.046,-0.0025,0.0460678847,3.3,0.1,3.3015148038
2020-02-14 05:30:00,3.496,0.0975,3.4973593253,0.046,-0.0025,0.0460678847,3.45,0.1,3.4514489711,3.446,0.0975,3.4473790407,0.046,-0.0025,0.0460678847,3.4,0.1,3.4014702703
2020-02-14 06:00:00,3.6865,0.14750000000000002,3.6894496202,0.0465,-0.0025,0.0465671558,3.64,0.15,3.6430893483,3.6465,0.14750000000000002,3.6494819495,0.0465,-0.0025,0.0465671558,3.6,0.15,3.6031236448
2020-02-14 06:30:00,4.107,0.267,4.1156698118,0.047,-0.003,0.0470956474,4.06,0.27,4.0689679281,4.067,0.267,4.0757548994,0.047,-0.003,0.0470956474,4.02,0.27,4.0290569616
2020-02-14 07:00:00,4.487,0.2675,4.4949666573,0.047,-0.0025,0.0470664424,4.44,0.27,4.4482018839,4.437,0.2675,4.4450562707,0.047,-0.0025,0.0470664424,4.39,0.27,4.3982951242
2020-02-14 07:30:00,4.9075,0.328,4.9184489679,0.0475,-0.002,0.0475420866,4.86,0.33,4.8711908195,4.8475,0.328,4.8585841816,0.0475,-0.002,0.0475420866,4.8,0.33,4.8113303773
2020-02-14 08:00:00,5.0275,0.388,5.0424498262,0.0475,-0.002,0.0475420866,4.98,0.39,4.9952477416,4.9575,0.388,4.972660279,0.0475,-0.002,0.0475420866,4.91,0.39,4.9254644451
2020-02-14 08:30:00,5.138,0.437,5.1565504943,0.048,-0.003,0.0480936586,5.09,0.44,5.1089822861,5.068,0.437,5.0868057757,0.048,-0.003,0.0480936586,5.02,0.44,5.0392459753
2020-02-14 09:00:00,5.1995000000000005,0.457,5.2195449275,0.0395,-0.003,0.0396137602,5.16,0.46,5.1804632997,5.1295,0.457,5.1498173997,0.0395,-0.003,0.0396137602,5.09,0.46,5.1107435858
2020-02-14 09:30:00,5.0715,0.455,5.0918697204,0.051500000000000004,-0.005,0.051742149200000004,5.02,0.46,5.0410316404,5.0115,0.455,5.0321126031,0.051500000000000004,-0.005,0.051742149200000004,4.96,0.46,4.9812849748
2020-02-14 10:00:00,5.0825,0.458,5.1030941839,0.0625,-0.002,0.0625319918,5.02,0.46,5.0410316404,5.0225,0.458,5.0433391964,0.0625,-0.002,0.0625319918,4.96,0.46,4.9812849748
2020-02-14 10:30:00,5.052,0.458,5.0727180091,0.062,-0.002,0.0620322497,4.99,0.46,5.0111575509,5.022,0.458,5.0428412626,0.062,-0.002,0.0620322497,4.96,0.46,4.9812849748
2020-02-14 11:00:00,5.2015,0.455,5.2213625856,0.051500000000000004,-0.005,0.051742149200000004,5.15,0.46,5.1705028769,5.1415,0.455,5.1615934797,0.051500000000000004,-0.005,0.051742149200000004,5.09,0.46,5.1107435858
2020-02-14 11:30:00,5.271,0.423,5.2879457259,0.051000000000000004,-0.007,0.0514781507,5.22,0.43,5.2376807845,5.221,0.423,5.2381074827,0.051000000000000004,-0.007,0.0514781507,5.17,0.43,5.1878511929
2020-02-14 12:00:00,5.211,0.42350000000000004,5.2281806826,0.051000000000000004,-0.006500000000000001,0.051412547100000004,5.16,0.43,5.1778856689,5.151,0.42350000000000004,5.1683801379,0.051000000000000004,-0.006500000000000001,0.051412547100000004,5.1,0.43,5.1180953489
2020-02-14 12:30:00,5.1815,0.3925,5.1963447249,0.051500000000000004,-0.007500000000000001,0.0520432512,5.13,0.4,5.145570911,5.1115,0.3925,5.1265474249,0.051500000000000004,-0.007500000000000001,0.0520432512,5.06,0.4,5.0757856535
2020-02-14 13:00:00,5.2205,0.3955,5.2354599129,0.0505,-0.0045000000000000005,0.0507000986,5.17,0.4,5.1854508001,5.1605,0.3955,5.1756333429,0.0505,-0.0045000000000000005,0.0507000986,5.11,0.4,5.1256316684
2020-02-14 13:30:00,5.1995000000000005,0.3665,5.2124008384,0.0495,-0.0035,0.0496235831,5.15,0.37,5.163274155,5.1395,0.3665,5.1525510672,0.0495,-0.0035,0.0496235831,5.09,0.37,5.103430219
2020-02-14 14:00:00,5.0595,0.34600000000000003,5.0713170134,0.0495,-0.004,0.0496613532,5.01,0.35000000000000003,5.0222106686,4.9995,0.34600000000000003,5.0114584953,0.0495,-0.004,0.0496613532,4.95,0.35000000000000003,4.9623583103
2020-02-14 14:30:00,4.7215,0.23750000000000002,4.7274695663,0.051500000000000004,-0.0025,0.0515606439,4.67,0.24,4.676162957,4.6715,0.23750000000000002,4.6775333778,0.051500000000000004,-0.0025,0.0515606439,4.62,0.24,4.6262295663
2020-02-14 15:00:00,4.362,0.157,4.3648245096,0.052000000000000005,-0.003,0.0520864666,4.31,0.16,4.3129688151,4.312,0.157,4.3148572398,0.052000000000000005,-0.003,0.0520864666,4.26,0.16,4.2630036359
2020-02-14 15:30:00,5.6925,0.1075,5.6935149512,0.052500000000000005,-0.0025,0.0525594901,5.64,0.11,5.6410725930000005,2.6925,0.1075,2.6946451529,0.052500000000000005,-0.0025,0.0525594901,2.64,0.11,2.6422906728999997
2020-02-14 16:00:00,4.5504999999999995,0.147,4.5528737353,0.0505,-0.003,0.0505890304,4.5,0.15,4.5024993059,3.9605,0.147,3.9632271257,0.0505,-0.003,0.0505890304,3.91,0.15,3.91287618
2020-02-14 16:30:00,5.071,0.147,5.0731301974,0.051000000000000004,-0.003,0.0510881591,5.02,0.15,5.0222405359,3.821,0.147,3.8238266174,0.051000000000000004,-0.003,0.0510881591,3.77,0.15,3.7729829048
2020-02-14 17:00:00,4.721,0.177,4.7243168818,0.051000000000000004,-0.003,0.0510881591,4.67,0.18,4.6734676633,4.671,0.177,4.6743523616000004,0.051000000000000004,-0.003,0.0510881591,4.62,0.18,4.6235051638
2020-02-14 17:30:00,4.861,0.20700000000000002,4.8654054302,0.051000000000000004,-0.003,0.0510881591,4.8100000000000005,0.21,4.8145820172,4.801,0.20700000000000002,4.8054604358,0.051000000000000004,-0.003,0.0510881591,4.75,0.21,4.7546398391
2020-02-14 18:00:00,4.9885,0.20550000000000002,4.9927309661,0.0485,-0.0045000000000000005,0.0487083155,4.94,0.21,4.944461548,4.9285,0.20550000000000002,4.9327824298,0.0485,-0.0045000000000000005,0.0487083155,4.88,0.21,4.8845163527
2020-02-14 18:30:00,5.021,0.20650000000000002,5.025244596,0.051000000000000004,-0.0035,0.051119957,4.97,0.21,4.9744346412,4.961,0.20650000000000002,4.9652958875,0.051000000000000004,-0.0035,0.051119957,4.91,0.21,4.9144887832
2020-02-14 19:00:00,4.881,0.1565,4.8835082932,0.051000000000000004,-0.0035,0.051119957,4.83,0.16,4.8326493769,4.831,0.1565,4.8335342401,0.051000000000000004,-0.0035,0.051119957,4.78,0.16,4.7826770746000005
2020-02-14 19:30:00,4.681,0.1565,4.6836154037,0.051000000000000004,-0.0035,0.051119957,4.63,0.16,4.632763754,4.631,0.1565,4.6336436256999995,0.051000000000000004,-0.0035,0.051119957,4.58,0.16,4.5827939077
2020-02-14 20:00:00,4.491,0.1565,4.4937259874,0.051000000000000004,-0.0035,0.051119957,4.44,0.16,4.4428819476,4.441,0.1565,4.4437566596,0.051000000000000004,-0.0035,0.051119957,4.39,0.16,4.3929147499
2020-02-14 20:30:00,4.231,0.1165,4.2326036018,0.051000000000000004,-0.0035,0.051119957,4.18,0.12,4.1817221333,4.181,0.1165,4.1826227717,0.051000000000000004,-0.0035,0.051119957,4.13,0.12,4.1317429736
2020-02-14 21:00:00,3.991,0.08650000000000001,3.9919372803,0.051000000000000004,-0.0035,0.051119957,3.94,0.09,3.9410277847,3.941,0.08650000000000001,3.9419491689,0.051000000000000004,-0.0035,0.051119957,3.89,0.09,3.8910409918
