Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-14 21:30:00,3.759,0.046,3.7592814473000002,0.049,-0.004,0.049162994200000004,3.71,0.05,3.7103369119,3.709,0.046,3.7092852411,0.049,-0.004,0.049162994200000004,3.66,0.05,3.6603415140999997
2020-02-14 22:00:00,3.5305,0.0465,3.5308062111,0.0505,-0.0035,0.050621141800000005,3.48,0.05,3.4803591769,3.4905,0.0465,3.4908097198,0.0505,-0.0035,0.050621141800000005,3.44,0.05,3.4403633529
2020-02-14 22:30:00,3.5305,0.0465,3.5308062111,0.0505,-0.0035,0.050621141800000005,3.48,0.05,3.4803591769,3.4905,0.0465,3.4908097198,0.0505,-0.0035,0.050621141800000005,3.44,0.05,3.4403633529
2020-02-14 23:00:00,3.6205,0.28650000000000003,3.6318180709,0.0505,-0.0035,0.050621141800000005,3.5700000000000003,0.29,3.5817593442,3.6105,0.28650000000000003,3.6218493204,0.0505,-0.0035,0.050621141800000005,3.56,0.29,3.5717922672
2020-02-14 23:30:00,3.3605,0.5365,3.4030563469,0.0505,-0.0035,0.050621141800000005,3.31,0.54,3.353759085,3.3905,0.5365,3.4326844452,0.0505,-0.0035,0.050621141800000005,3.34,0.54,3.3833710999999997
2020-02-15 00:00:00,3.1805,0.5365,3.2254321416,0.0505,-0.0035,0.050621141800000005,3.13,0.54,3.1762399154,3.2105,0.5365,3.2550180491000003,0.0505,-0.0035,0.050621141800000005,3.16,0.54,3.2058072306
2020-02-15 00:30:00,3.3705,0.097,3.3718954980999998,0.0505,-0.003,0.0505890304,3.32,0.1,3.3215056827,3.3305,0.097,3.3319122512,0.0505,-0.003,0.0505890304,3.2800000000000002,0.1,3.2815240362
2020-02-15 01:00:00,3.7085,0.0965,3.7097553154,0.0485,-0.0035,0.0486261247,3.66,0.1,3.6613658654,3.6685,0.0965,3.6697689982,0.0485,-0.0035,0.0486261247,3.62,0.1,3.6213809521
2020-02-15 01:30:00,3.709,0.096,3.7102421754,0.049,-0.004,0.049162994200000004,3.66,0.1,3.6613658654,3.669,0.096,3.6702557132,0.049,-0.004,0.049162994200000004,3.62,0.1,3.6213809521
2020-02-15 02:00:00,3.5805,0.097,3.5818136816,0.0505,-0.003,0.0505890304,3.5300000000000002,0.1,3.5314161465,3.5404999999999998,0.097,3.5418285179,0.0505,-0.003,0.0505890304,3.49,0.1,3.4914323708
2020-02-15 02:30:00,3.5305,0.0965,3.5318185825,0.0505,-0.0035,0.050621141800000005,3.48,0.1,3.4814364851,3.4905,0.0965,3.4918336873,0.0505,-0.0035,0.050621141800000005,3.44,0.1,3.4414531814
2020-02-15 03:00:00,3.4505,0.0965,3.4518491421,0.0505,-0.0035,0.050621141800000005,3.4,0.1,3.4014702703,3.4005,0.0965,3.4018689716,0.0505,-0.0035,0.050621141800000005,3.35,0.1,3.351492205
2020-02-15 03:30:00,3.3505000000000003,0.097,3.3519038247,0.0505,-0.003,0.0505890304,3.3,0.1,3.3015148038,3.3005,0.097,3.3019250824,0.0505,-0.003,0.0505890304,3.25,0.1,3.2515380976
2020-02-15 04:00:00,3.3005,0.097,3.3019250824,0.0505,-0.003,0.0505890304,3.25,0.1,3.2515380976,3.2505,0.097,3.2519469937,0.0505,-0.003,0.0505890304,3.2,0.1,3.2015621187
2020-02-15 04:30:00,3.241,0.097,3.2424512332,0.051000000000000004,-0.003,0.0510881591,3.19,0.1,3.1915670132,3.201,0.097,3.2024693597000002,0.051000000000000004,-0.003,0.0510881591,3.15,0.1,3.1515869019
2020-02-15 05:00:00,3.241,0.0965,3.2424363139,0.051000000000000004,-0.0035,0.051119957,3.19,0.1,3.1915670132,3.171,0.0965,3.1724680061,0.051000000000000004,-0.0035,0.051119957,3.12,0.1,3.1216021527
2020-02-15 05:30:00,3.241,0.0965,3.2424363139,0.051000000000000004,-0.0035,0.051119957,3.19,0.1,3.1915670132,3.211,0.0965,3.2124497272,0.051000000000000004,-0.0035,0.051119957,3.16,0.1,3.1615818825
2020-02-15 06:00:00,3.301,0.0965,3.3024102183,0.051000000000000004,-0.0035,0.051119957,3.25,0.1,3.2515380976,3.261,0.0965,3.2624275088,0.051000000000000004,-0.0035,0.051119957,3.21,0.1,3.2115572547
2020-02-15 06:30:00,3.521,0.23650000000000002,3.5289337271,0.051000000000000004,-0.0035,0.051119957,3.47,0.24,3.4782898097,3.491,0.23650000000000002,3.4990017505,0.051000000000000004,-0.0035,0.051119957,3.44,0.24,3.44836193
2020-02-15 07:00:00,3.691,0.2165,3.6973440805999997,0.051000000000000004,-0.0035,0.051119957,3.64,0.22,3.6466422912,3.641,0.2165,3.647431048,0.051000000000000004,-0.0035,0.051119957,3.59,0.22,3.5967346302000003
2020-02-15 07:30:00,3.901,0.2165,3.9070031034,0.051000000000000004,-0.0035,0.051119957,3.85,0.22,3.8562805915,3.851,0.2165,3.8570809234,0.051000000000000004,-0.0035,0.051119957,3.8,0.22,3.8063630936
2020-02-15 08:00:00,3.981,0.23700000000000002,3.9880483949,0.051000000000000004,-0.003,0.0510881591,3.93,0.24,3.9373214245,3.931,0.23700000000000002,3.9381378848,0.051000000000000004,-0.003,0.0510881591,3.88,0.24,3.8874155939
2020-02-15 08:30:00,4.181,0.2685,4.1896125418,0.011,-0.0015,0.0111018017,4.17,0.27,4.1787318651,4.131,0.2685,4.1397165664,0.011,-0.0015,0.0111018017,4.12,0.27,4.1288376088
2020-02-15 09:00:00,4.42,0.289,4.4294380005,0.0,-0.001,0.001,4.42,0.29,4.4295033582,4.37,0.289,4.3795457527,0.0,-0.001,0.001,4.37,0.29,4.3796118549
2020-02-15 09:30:00,4.6245,0.28800000000000003,4.6334592099,0.0045000000000000005,-0.002,0.0049244289000000005,4.62,0.29,4.6290927837,4.5745000000000005,0.28800000000000003,4.583556943,0.0045000000000000005,-0.002,0.0049244289000000005,4.57,0.29,4.5791920685
2020-02-15 10:00:00,4.6865,0.28700000000000003,4.6952796775,0.036500000000000005,-0.003,0.0366230802,4.65,0.29,4.6590342347,4.6365,0.28700000000000003,4.6453741776,0.036500000000000005,-0.003,0.0366230802,4.6,0.29,4.6091322394
2020-02-15 10:30:00,4.73,0.28650000000000003,4.7386688268,0.05,-0.0035,0.0501223503,4.68,0.29,4.6889764341,4.68,0.28650000000000003,4.6887612703,0.05,-0.0035,0.0501223503,4.63,0.29,4.6390731833
2020-02-15 11:00:00,4.7785,0.28600000000000003,4.7870511017,0.0485,-0.004,0.0486646689,4.73,0.29,4.7388817246,4.7285,0.28600000000000003,4.7371413585,0.0485,-0.004,0.0486646689,4.68,0.29,4.6889764341
2020-02-15 11:30:00,4.3895,0.23600000000000002,4.3958396524,0.0495,-0.004,0.0496613532,4.34,0.24,4.3466308792,4.3395,0.23600000000000002,4.3459125912,0.0495,-0.004,0.0496613532,4.29,0.24,4.2967080422
2020-02-15 12:00:00,4.3895,0.20650000000000002,4.394354617,0.0495,-0.0035,0.0496235831,4.34,0.21,4.3450776748,4.3395,0.20650000000000002,4.3444104894,0.0495,-0.0035,0.0496235831,4.29,0.21,4.2951367848
2020-02-15 12:30:00,4.4385,0.20650000000000002,4.4433010814,0.0485,-0.0035,0.0486261247,4.39,0.21,4.3950199089,4.3885,0.20650000000000002,4.393355722,0.0485,-0.0035,0.0486261247,4.34,0.21,4.3450776748
2020-02-15 13:00:00,4.3565000000000005,0.20700000000000002,4.3614150513,0.0465,-0.003,0.0465966737,4.31,0.21,4.3151129765,4.3065,0.20700000000000002,4.3114720514,0.0465,-0.003,0.0465966737,4.26,0.21,4.2651729156
2020-02-15 13:30:00,4.336,0.20650000000000002,4.3409144486,0.046,-0.0035,0.04613296,4.29,0.21,4.2951367848,4.306,0.20650000000000002,4.3109486485,0.046,-0.0035,0.04613296,4.26,0.21,4.2651729156
2020-02-15 14:00:00,4.303,0.1565,4.30584501,0.043000000000000003,-0.0035,0.043142206700000005,4.26,0.16,4.2630036359,4.253,0.1565,4.2558784346,0.043000000000000003,-0.0035,0.043142206700000005,4.21,0.16,4.213039283
2020-02-15 14:30:00,4.2605,0.1565,4.2633733709,0.0405,-0.0035,0.0406509532,4.22,0.16,4.2230320861,4.2105,0.1565,4.213407469,0.0405,-0.0035,0.0406509532,4.17,0.16,4.1730684154
2020-02-15 15:00:00,4.198,0.157,4.2009347769,0.038,-0.003,0.0381182371,4.16,0.16,4.163075786,4.148,0.157,4.1509701276,0.038,-0.003,0.0381182371,4.11,0.16,4.1131131762
2020-02-15 15:30:00,4.195,0.1575,4.1979556036,0.035,-0.0025,0.0350891721,4.16,0.16,4.163075786,4.145,0.1575,4.1479912307,0.035,-0.0025,0.0350891721,4.11,0.16,4.1131131762
2020-02-15 16:00:00,4.2115,0.157,4.214425376,0.0315,-0.003,0.0316425347,4.18,0.16,4.1830610801,4.1615,0.157,4.1644604993,0.0315,-0.003,0.0316425347,4.13,0.16,4.1330981116
2020-02-15 16:30:00,4.2685,0.157,4.2713863382,0.0285,-0.003,0.0286574598,4.24,0.16,4.243017794,4.2185,0.157,4.2214205251,0.0285,-0.003,0.0286574598,4.19,0.16,4.1930537798
2020-02-15 17:00:00,4.4245,0.189,4.4285348875,0.0045000000000000005,-0.001,0.0046097722,4.42,0.19,4.4240818256,4.3745,0.189,4.3785809631,0.0045000000000000005,-0.001,0.0046097722,4.37,0.19,4.3741284846
2020-02-15 17:30:00,4.5600000000000005,0.1895,4.5639358289,0.0,-0.0005,0.0005,4.5600000000000005,0.19,4.5639566168,4.51,0.1895,4.5139794251000005,0.0,-0.0005,0.0005,4.51,0.19,4.5140004431000005
2020-02-15 18:00:00,4.77,0.219,4.7750247120000004,0.0,-0.001,0.001,4.77,0.22,4.7750706801,4.72,0.219,4.725077883,0.0,-0.001,0.001,4.72,0.22,4.7251243370000005
2020-02-15 18:30:00,4.88,0.219,4.8849115652,0.0,-0.001,0.001,4.88,0.22,4.8849564993,4.83,0.219,4.8349623577,0.0,-0.001,0.001,4.83,0.22,4.8350077558999995
2020-02-15 19:00:00,4.76,0.1985,4.7641370940000005,0.0,-0.0015,0.0015,4.76,0.2,4.7641998279,4.71,0.1985,4.7141809733999995,0.0,-0.0015,0.0015,4.71,0.2,4.7142443721
2020-02-15 19:30:00,4.57,0.1585,4.572747779,0.0,-0.0015,0.0015,4.57,0.16,4.5728000175,4.52,0.1585,4.5227781562,0.0,-0.0015,0.0015,4.52,0.16,4.5228309719
2020-02-15 20:00:00,4.3,0.1585,4.3029202003,0.0,-0.0015,0.0015,4.3,0.16,4.3029757145,4.25,0.1585,4.2529545319,0.0,-0.0015,0.0015,4.25,0.16,4.2530106983
2020-02-15 20:30:00,4.04,0.11850000000000001,4.0417375286,0.0,-0.0015,0.0015,4.04,0.12,4.0417817853,3.99,0.11850000000000001,3.9917592926000003,0.0,-0.0015,0.0015,3.99,0.12,3.9918041034
2020-02-15 21:00:00,3.86,0.08850000000000001,3.8610144069,0.0,-0.0015,0.0015,3.86,0.09,3.8610490802,3.81,0.08850000000000001,3.8110277157,0.0,-0.0015,0.0015,3.81,0.09,3.8110628439000003
2020-02-15 21:30:00,3.67,0.059000000000000004,3.67047422,0.0,-0.001,0.001,3.67,0.06,3.6704904304,3.62,0.059000000000000004,3.6204807692000003,0.0,-0.001,0.001,3.62,0.06,3.6204972034000003
2020-02-15 22:00:00,3.8200000000000003,0.129,3.8221775207,0.0,-0.001,0.001,3.8200000000000003,0.13,3.8222114018,3.7800000000000002,0.129,3.7822005498999998,0.0,-0.001,0.001,3.7800000000000002,0.13,3.7822347891
2020-02-15 22:30:00,3.89,0.199,3.895086777,0.0,-0.001,0.001,3.89,0.2,3.895137995,3.85,0.199,3.8551395565,0.0,-0.001,0.001,3.85,0.2,3.8551913052
2020-02-15 23:00:00,3.73,0.199,3.735304673,0.0,-0.001,0.001,3.73,0.2,3.7353580819000003,3.68,0.199,3.6853766429,0.0,-0.001,0.001,3.68,0.2,3.6854307754
2020-02-15 23:30:00,3.5,0.179,3.5045742965,0.0,-0.001,0.001,3.5,0.18,3.5046255149,3.45,0.179,3.4546405023,0.0,-0.001,0.001,3.45,0.18,3.454692461
2020-02-16 00:00:00,3.31,0.17850000000000002,3.3148095345,0.0,-0.0015,0.0015,3.31,0.18,3.3148906468,3.2800000000000002,0.17850000000000002,3.2848534594,0.0,-0.0015,0.0015,3.2800000000000002,0.18,3.2849353114
2020-02-16 00:30:00,3.45,0.17850000000000002,3.4546146312,0.0,-0.0015,0.0015,3.45,0.18,3.454692461,3.41,0.17850000000000002,3.4146686882,0.0,-0.0015,0.0015,3.41,0.18,3.4147474284
2020-02-16 01:00:00,3.81,0.179,3.8142025379,0.0,-0.001,0.001,3.81,0.18,3.8142495985,3.76,0.179,3.7642583599,0.0,-0.001,0.001,3.76,0.18,3.7643060449
2020-02-16 01:30:00,3.74,0.17850000000000002,3.7442572361,0.0,-0.0015,0.0015,3.74,0.18,3.7443290454,3.7,0.17850000000000002,3.7043032071,0.0,-0.0015,0.0015,3.7,0.18,3.7043757909
2020-02-16 02:00:00,3.63,0.1985,3.635423256,0.0,-0.0015,0.0015,3.63,0.2,3.6355054668999998,3.58,0.1985,3.5854988843999998,0.0,-0.0015,0.0015,3.58,0.2,3.58558224
2020-02-16 02:30:00,3.58,0.2485,3.588614252,0.0,-0.0015,0.0015,3.58,0.25,3.5887184342,3.55,0.2485,3.5586868716,0.0,-0.0015,0.0015,3.55,0.25,3.5587919299
2020-02-16 03:00:00,3.51,0.2185,3.5167943144000002,0.0,-0.0015,0.0015,3.51,0.22,3.5168878287,3.47,0.2185,3.4768724811,0.0,-0.0015,0.0015,3.47,0.22,3.4769670692
2020-02-16 03:30:00,3.38,0.1685,3.3841974307,0.0,-0.0015,0.0015,3.38,0.17,3.3842724477,3.34,0.1685,3.3442476359,0.0,-0.0015,0.0015,3.34,0.17,3.3443235489
2020-02-16 04:00:00,3.34,0.2185,3.347139413,0.0,-0.0015,0.0015,3.34,0.22,3.3472376671,3.29,0.2185,3.297247678,0.0,-0.0015,0.0015,3.29,0.22,3.2973474188
2020-02-16 04:30:00,3.27,0.40850000000000003,3.2954168553,0.0,-0.0015,0.0015,3.27,0.41000000000000003,3.2956031314,3.27,0.40850000000000003,3.2954168553,0.0,-0.0015,0.0015,3.27,0.41000000000000003,3.2956031314
2020-02-16 05:00:00,3.13,0.8985000000000001,3.2564094107,0.0,-0.0015,0.0015,3.13,0.9,3.2568236059,3.22,0.8985000000000001,3.3430079644,0.0,-0.0015,0.0015,3.22,0.9,3.3434114315
2020-02-16 05:30:00,3.13,0.8985000000000001,3.2564094107,0.0,-0.0015,0.0015,3.13,0.9,3.2568236059,3.22,0.8985000000000001,3.3430079644,0.0,-0.0015,0.0015,3.22,0.9,3.3434114315
2020-02-16 06:00:00,3.31,0.20850000000000002,3.3165603040000002,0.0,-0.0015,0.0015,3.31,0.21,3.3166549414,3.2800000000000002,0.20850000000000002,3.2866201865,0.0,-0.0015,0.0015,3.2800000000000002,0.21,3.2867156859
2020-02-16 06:30:00,3.54,0.20850000000000002,3.5461348325,0.0,-0.0015,0.0015,3.54,0.21,3.5462233432,3.49,0.20850000000000002,3.4962225687,0.0,-0.0015,0.0015,3.49,0.21,3.496312343
2020-02-16 07:00:00,3.6,0.23850000000000002,3.6078916627,0.0,-0.0015,0.0015,3.6,0.24,3.6079911308,3.55,0.23850000000000002,3.5580025645999998,0.0,-0.0015,0.0015,3.55,0.24,3.5581034274
2020-02-16 07:30:00,3.81,0.2685,3.8194492077,0.0,-0.0015,0.0015,3.81,0.27,3.8195549479,3.76,0.2685,3.769574545,0.0,-0.0015,0.0015,3.76,0.27,3.7696816842
2020-02-16 08:00:00,3.86,0.269,3.8693618337,0.0,-0.001,0.001,3.86,0.27,3.8694314828,3.81,0.269,3.8194843893,0.0,-0.001,0.001,3.81,0.27,3.8195549479
2020-02-16 08:30:00,4.01,0.269,4.0190124409,0.0,-0.001,0.001,4.01,0.27,4.0190794966,3.96,0.269,3.9691259743,0.0,-0.001,0.001,3.96,0.27,3.9691938728
2020-02-16 09:00:00,4.21,0.2685,4.2185533362,0.0,-0.0015,0.0015,4.21,0.27,4.2186490729,4.16,0.2685,4.1686559285,0.0,-0.0015,0.0015,4.16,0.27,4.1687528111
2020-02-16 09:30:00,4.49,0.2695,4.4980807296,0.0,-0.0005,0.0005,4.49,0.27,4.4981107145,4.44,0.2695,4.4481715626,0.0,-0.0005,0.0005,4.44,0.27,4.4482018839
2020-02-16 10:00:00,4.6305,0.291,4.6396348186,0.0005,0.001,0.0011180340000000002,4.63,0.29,4.6390731833,4.5805,0.291,4.5897343333,0.0005,0.001,0.0011180340000000002,4.58,0.29,4.5891720386
2020-02-16 10:30:00,4.7505,0.29050000000000004,4.7593739609,0.0005,0.0005,0.0007071068,4.75,0.29,4.7588443975,4.7005,0.29050000000000004,4.7094681759,0.0005,0.0005,0.0007071068,4.7,0.29,4.7089383092
2020-02-16 11:00:00,4.91,0.34950000000000003,4.9224232092,0.0,-0.0005,0.0005,4.91,0.35000000000000003,4.9224587352,4.86,0.34950000000000003,4.8725506924,0.0,-0.0005,0.0005,4.86,0.35000000000000003,4.8725865821
2020-02-16 11:30:00,4.9115,0.3205,4.9219460074,0.0015,0.0005,0.0015811388,4.91,0.32,4.920416649,4.8615,0.3205,4.8720532119,0.0015,0.0005,0.0015811388,4.86,0.32,4.8705235858
2020-02-16 12:00:00,4.824,0.32,4.8346019485,0.004,0.0,0.004,4.82,0.32,4.8306107274,4.764,0.32,4.7747351759,0.004,0.0,0.004,4.76,0.32,4.7707441768
2020-02-16 12:30:00,5.0405,0.32,5.050647508,0.0005,0.0,0.0005,5.04,0.32,5.0501485127,4.9805,0.32,4.9907695048,0.0005,0.0,0.0005,4.98,0.32,4.9902705337
2020-02-16 13:00:00,5.07,0.3195,5.0800571109,0.0,-0.0005,0.0005,5.07,0.32,5.0800885819,5.01,0.3195,5.0201773126,0.0,-0.0005,0.0005,5.01,0.32,5.020209159
2020-02-16 13:30:00,4.99,0.28950000000000004,4.998390766,0.0,-0.0005,0.0005,4.99,0.29,4.9984197503,4.93,0.28950000000000004,4.9384927103,0.0,-0.0005,0.0005,4.93,0.29,4.9385220461
2020-02-16 14:00:00,4.85,0.28950000000000004,4.8586325494,0.0,-0.0005,0.0005,4.85,0.29,4.8586623674,4.8,0.28950000000000004,4.8087223095,0.0,-0.0005,0.0005,4.8,0.29,4.808752437
2020-02-16 14:30:00,4.6385000000000005,0.29050000000000004,4.6475878152,0.0085,0.0005,0.0085146932,4.63,0.29,4.6390731833,4.5885,0.29050000000000004,4.5976866466,0.0085,0.0005,0.0085146932,4.58,0.29,4.5891720386
2020-02-16 15:00:00,4.337,0.2605,4.3448163655,0.017,0.0005,0.017007351400000002,4.32,0.26,4.3278170017,4.287,0.2605,4.2949073622,0.017,0.0005,0.017007351400000002,4.27,0.26,4.2779083674
2020-02-16 15:30:00,4.468,0.26,4.4755585126,0.008,0.0,0.008,4.46,0.26,4.4675720475,4.428,0.26,4.435626675,0.008,0.0,0.008,4.42,0.26,4.4276404551
2020-02-16 16:00:00,4.5615,0.24,4.5678093491,0.0015,0.0,0.0015,4.5600000000000005,0.24,4.5663114217,4.5115,0.24,4.5178791761,0.0015,0.0,0.0015,4.51,0.24,4.5163812948
2020-02-16 16:30:00,4.631,0.23950000000000002,4.6371889384,0.001,-0.0005,0.0011180340000000002,4.63,0.24,4.6362161296,4.5809999999999995,0.23950000000000002,4.5872563968,0.001,-0.0005,0.0011180340000000002,4.58,0.24,4.5862838988
2020-02-16 17:00:00,4.8,0.2795,4.8081306399,0.0,-0.0005,0.0005,4.8,0.28,4.8081597311,4.75,0.2795,4.7582160785,0.0,-0.0005,0.0005,4.75,0.28,4.758245475
2020-02-16 17:30:00,5.14,0.3095,5.1493096867,0.0,-0.0005,0.0005,5.14,0.31,5.1493397635000004,5.09,0.3095,5.0994009697,0.0,-0.0005,0.0005,5.09,0.31,5.0994313408
2020-02-16 18:00:00,5.36,0.3395,5.3707411267000005,0.0,-0.0005,0.0005,5.36,0.34,5.3707727563,5.31,0.3395,5.3208420621,0.0,-0.0005,0.0005,5.31,0.34,5.3208739884
2020-02-16 18:30:00,5.44,0.309,5.44876876,0.0,-0.001,0.001,5.44,0.31,5.4488255615,5.38,0.309,5.3888663929,0.0,-0.001,0.001,5.38,0.31,5.3889238258
2020-02-16 19:00:00,5.34,0.309,5.3489326973,0.0,-0.001,0.001,5.34,0.31,5.348990559,5.29,0.309,5.2990169843,0.0,-0.001,0.001,5.29,0.31,5.299075391
2020-02-16 19:30:00,5.2,0.3085,5.2091431397,0.0,-0.0015,0.0015,5.2,0.31,5.2092321891,5.14,0.3085,5.1492496784,0.0,-0.0015,0.0015,5.14,0.31,5.1493397635000004
2020-02-16 20:00:00,5.0,0.2785,5.0077502184,0.0,-0.0015,0.0015,5.0,0.28,5.0078338631,4.95,0.2785,4.9578283805000005,0.0,-0.0015,0.0015,4.95,0.28,4.9579128673
2020-02-16 20:30:00,4.71,0.2285,4.7155394442,0.0,-0.0015,0.0015,4.71,0.23,4.7156123674,4.67,0.2285,4.6755868348,0.0,-0.0015,0.0015,4.67,0.23,4.6756603812
2020-02-16 21:00:00,4.51,0.2285,4.5157847878,0.0,-0.0015,0.0015,4.51,0.23,4.5158609367,4.46,0.2285,4.4658495552,0.0,-0.0015,0.0015,4.46,0.23,4.4659265556
2020-02-16 21:30:00,4.32,0.2285,4.3260388637,0.0,-0.0015,0.0015,4.32,0.23,4.3261183525,4.27,0.2285,4.2761094759,0.0,-0.0015,0.0015,4.27,0.23,4.2761898929
2020-02-16 22:00:00,4.21,0.1885,4.2142178693,0.0,-0.0015,0.0015,4.21,0.19,4.21428523,4.16,0.1885,4.1642685132,0.0,-0.0015,0.0015,4.16,0.19,4.1643366819
2020-02-16 22:30:00,3.94,0.1585,3.943186814,0.0,-0.0015,0.0015,3.94,0.16,3.9432473927,3.88,0.1585,3.8832360539,0.0,-0.0015,0.0015,3.88,0.16,3.8832975678
2020-02-16 23:00:00,3.66,0.1585,3.6634303938,0.0,-0.0015,0.0015,3.66,0.16,3.6634955985,3.62,0.1585,3.6234682626,0.0,-0.0015,0.0015,3.62,0.16,3.6235341864
2020-02-16 23:30:00,3.46,0.1585,3.4636284804,0.0,-0.0015,0.0015,3.46,0.16,3.4636974464,3.42,0.1585,3.4236708735,0.0,-0.0015,0.0015,3.42,0.16,3.4237406444
2020-02-17 00:00:00,3.3,0.1585,3.3038042088,0.0,-0.0015,0.0015,3.3,0.16,3.303876511,3.27,0.1585,3.273839069,0.0,-0.0015,0.0015,3.27,0.16,3.273912033
2020-02-17 00:30:00,3.43,0.8885000000000001,3.543209315,0.0,-0.0015,0.0015,3.43,0.89,3.5435857546,3.52,0.8885000000000001,3.6304038687,0.0,-0.0015,0.0015,3.52,0.89,3.6307712679
2020-02-17 01:00:00,3.56,0.3285,3.5751240888,0.0,-0.0015,0.0015,3.56,0.33,3.5752622281,3.56,0.3285,3.5751240888,0.0,-0.0015,0.0015,3.56,0.33,3.5752622281
2020-02-17 01:30:00,3.4,0.018500000000000003,3.4000503305,0.0,-0.0015,0.0015,3.4,0.02,3.400058823,3.35,0.018500000000000003,3.3500510817,0.0,-0.0015,0.0015,3.35,0.02,3.350059701
2020-02-17 02:00:00,3.35,0.018500000000000003,3.3500510817,0.0,-0.0015,0.0015,3.35,0.02,3.350059701,3.3,0.018500000000000003,3.3000518557,0.0,-0.0015,0.0015,3.3,0.02,3.3000606055
2020-02-17 02:30:00,3.23,0.018500000000000003,3.2300529794,0.0,-0.0015,0.0015,3.23,0.02,3.2300619189,3.19,0.018500000000000003,3.1900536436999998,0.0,-0.0015,0.0015,3.19,0.02,3.1900626953
2020-02-17 03:00:00,3.2,0.018500000000000003,3.2000534761,0.0,-0.0015,0.0015,3.2,0.02,3.2000624994,3.16,0.018500000000000003,3.160054153,0.0,-0.0015,0.0015,3.16,0.02,3.1600632905
2020-02-17 03:30:00,3.16,0.018500000000000003,3.160054153,0.0,-0.0015,0.0015,3.16,0.02,3.1600632905,3.1,0.018500000000000003,3.1000552011,0.0,-0.0015,0.0015,3.1,0.02,3.1000645155
2020-02-17 04:00:00,3.02,0.018500000000000003,3.0200566634,0.0,-0.0015,0.0015,3.02,0.02,3.0200662244,2.99,0.018500000000000003,2.9900572319,0.0,-0.0015,0.0015,2.99,0.02,2.9900668889
2020-02-17 04:30:00,2.99,0.018500000000000003,2.9900572319,0.0,-0.0015,0.0015,2.99,0.02,2.9900668889,2.95,0.018500000000000003,2.9500580079,0.0,-0.0015,0.0015,2.95,0.02,2.9500677958
2020-02-17 05:00:00,3.01,0.018500000000000003,3.0100568516,0.0,-0.0015,0.0015,3.01,0.02,3.0100664444,2.95,0.018500000000000003,2.9500580079,0.0,-0.0015,0.0015,2.95,0.02,2.9500677958
2020-02-17 05:30:00,3.12,0.0685,3.1207518725,0.0,-0.0015,0.0015,3.12,0.07,3.1207851576,3.08,0.0685,3.0807616347,0.0,-0.0015,0.0015,3.08,0.07,3.0807953519
2020-02-17 06:00:00,3.24,0.0985,3.241496915,0.0,-0.0015,0.0015,3.24,0.1,3.2415428425,3.21,0.0985,3.2115108983,0.0,-0.0015,0.0015,3.21,0.1,3.2115572547
2020-02-17 06:30:00,3.62,0.1685,3.6239194596,0.0,-0.0015,0.0015,3.62,0.17,3.6239895143,3.58,0.1685,3.5839632043,0.0,-0.0015,0.0015,3.58,0.17,3.58403404
2020-02-17 07:00:00,3.88,0.2185,3.8861474818,0.0,-0.0015,0.0015,3.88,0.22,3.8862321083999998,3.83,0.2185,3.8362276066,0.0,-0.0015,0.0015,3.83,0.22,3.8363133343999998
2020-02-17 07:30:00,4.21,0.3185,4.2220305837,0.0,-0.0015,0.0015,4.21,0.32,4.2221440051,4.16,0.3185,4.1721747626,0.0,-0.0015,0.0015,4.16,0.32,4.1722895393
2020-02-17 08:00:00,4.28,0.319,4.2918715032,0.0,-0.001,0.001,4.28,0.32,4.2919459456,4.23,0.319,4.2420114333,0.0,-0.001,0.001,4.23,0.32,4.2420867506
2020-02-17 08:30:00,4.6015,0.44,4.6224887507,0.0015,0.0,0.0015,4.6,0.44,4.6209955637,4.5415,0.44,4.5627647594,0.0015,0.0,0.0015,4.54,0.44,4.5612717525
2020-02-17 09:00:00,4.88,0.4395,4.8997510396,0.0,-0.0005,0.0005,4.88,0.44,4.8997959141,4.82,0.4395,4.8399958936,0.0,-0.0005,0.0005,4.82,0.44,4.8400413221
2020-02-17 09:30:00,5.104,0.53,5.1314438514,0.004,0.0,0.004,5.1,0.53,5.1274652607,5.044,0.53,5.0717685278,0.004,0.0,0.004,5.04,0.53,5.0677904455
2020-02-17 10:00:00,5.244,0.609,5.27924398,0.004,-0.001,0.0041231056,5.24,0.61,5.2753862418,5.184,0.609,5.2196491261,0.004,-0.001,0.0041231056,5.18,0.61,5.2157933241
2020-02-17 10:30:00,5.0855,0.49,5.1090517956,0.0155,0.0,0.0155,5.07,0.49,5.0936234647,5.0255,0.49,5.0493316637,0.0155,0.0,0.0155,5.01,0.49,5.0339050448
2020-02-17 11:00:00,5.09,0.58,5.1229386098,0.02,0.0,0.02,5.07,0.58,5.1030677048,5.03,0.58,5.0633289445,0.02,0.0,0.02,5.01,0.58,5.0434611132
2020-02-17 11:30:00,4.947,0.6295000000000001,4.9868907397,0.027,-0.0005,0.0270046292,4.92,0.63,4.960171368,4.897,0.6295000000000001,4.9372947299,0.027,-0.0005,0.0270046292,4.87,0.63,4.9105804138
2020-02-17 12:00:00,4.9885,0.629,5.027998931,0.018500000000000003,-0.001,0.018527007300000002,4.97,0.63,5.0097704538,4.9385,0.629,4.9783956502,0.018500000000000003,-0.001,0.018527007300000002,4.92,0.63,4.960171368
2020-02-17 12:30:00,5.0215,0.629,5.0607413736,0.021500000000000002,-0.001,0.0215232433,5.0,0.63,5.0395337086,4.9715,0.629,5.0111329308,0.021500000000000002,-0.001,0.0215232433,4.95,0.63,4.9899298592
2020-02-17 13:00:00,5.1535,0.63,5.1918650069,0.0135,0.0,0.0135,5.14,0.63,5.1784650235,5.1035,0.63,5.1422380585,0.0135,0.0,0.0135,5.09,0.63,5.1288400248
2020-02-17 13:30:00,5.324,0.6585000000000001,5.3645687851,0.004,-0.0015,0.0042720019,5.32,0.66,5.3607835248,5.264,0.6585000000000001,5.3050276389,0.004,-0.0015,0.0042720019,5.26,0.66,5.3012451368
2020-02-17 14:00:00,5.371,0.66,5.4113991721,0.011,0.0,0.011,5.36,0.66,5.40048146,5.311,0.66,5.3518521093,0.011,0.0,0.011,5.3,0.66,5.3409362475
2020-02-17 14:30:00,5.3475,0.6395000000000001,5.3856027054,0.007500000000000001,-0.0005,0.0075166482,5.34,0.64,5.3782153174000005,5.2875,0.6395000000000001,5.3260319657,0.007500000000000001,-0.0005,0.0075166482,5.28,0.64,5.3186464444
2020-02-17 15:00:00,5.4515,0.6395000000000001,5.4888808058,0.0015,-0.0005,0.0015811388,5.45,0.64,5.4874493164,5.3815,0.6395000000000001,5.4193636619,0.0015,-0.0005,0.0015811388,5.38,0.64,5.4179331853
2020-02-17 15:30:00,5.2825,0.58,5.3142455956,0.0125,0.0,0.0125,5.27,0.58,5.3018204421,5.2225,0.58,5.2546080967,0.0125,0.0,0.0125,5.21,0.58,5.2421846591
2020-02-17 16:00:00,5.229,0.63,5.2668150717,0.009000000000000001,0.0,0.009000000000000001,5.22,0.63,5.2578798008,5.179,0.63,5.2171774936,0.009000000000000001,0.0,0.009000000000000001,5.17,0.63,5.2082434659
2020-02-17 16:30:00,5.3745,0.5495,5.4025179778,0.0045000000000000005,-0.0005,0.0045276926,5.37,0.55,5.3980922556,5.3145,0.5495,5.3428326289,0.0045000000000000005,-0.0005,0.0045276926,5.31,0.55,5.3384080024
2020-02-17 17:00:00,5.58,0.4985,5.602222974,0.0,-0.0015,0.0015,5.58,0.5,5.602356647,5.51,0.4985,5.5325041573,0.0,-0.0015,0.0015,5.51,0.5,5.5326395147
2020-02-17 17:30:00,5.85,0.5585,5.8765995482,0.0,-0.0015,0.0015,5.85,0.56,5.8767422948,5.79,0.5585,5.8168739242,0.0,-0.0015,0.0015,5.79,0.56,5.8170181365
2020-02-17 18:00:00,5.98,0.4685,5.9983241201,0.0,-0.0015,0.0015,5.98,0.47000000000000003,5.9984414642,5.91,0.4685,5.9285404823,0.0,-0.0015,0.0015,5.91,0.47000000000000003,5.9286592076
2020-02-17 18:30:00,6.04,0.757,6.0872529929,0.0,-0.003,0.003,6.04,0.76,6.0876267954,6.05,0.757,6.0971754936,0.0,-0.003,0.003,6.05,0.76,6.0975486878
2020-02-17 19:00:00,6.04,1.3345,6.1856681329,0.0,-0.0055000000000000005,0.0055000000000000005,6.04,1.34,6.1868570373,6.18,1.3345,6.3224433766,0.0,-0.0055000000000000005,0.0055000000000000005,6.18,1.34,6.3236065659000005
2020-02-17 19:30:00,5.89,1.305,6.0328372264,0.0,-0.005,0.005,5.89,1.31,6.0339207817,6.02,1.305,6.1598234553,0.0,-0.005,0.005,6.02,1.31,6.1608846767
2020-02-17 20:00:00,5.63,0.9945,5.7171610306,0.0,-0.0055000000000000005,0.0055000000000000005,5.63,1.0,5.7181203205,5.7,0.9945,5.7861066573,0.0,-0.0055000000000000005,0.0055000000000000005,5.7,1.0,5.7870545185
2020-02-17 20:30:00,5.53,0.455,5.5486867816,0.0,-0.005,0.005,5.53,0.46,5.549099026,5.47,0.455,5.4888910538,0.0,-0.005,0.005,5.47,0.46,5.4893077888
2020-02-17 21:00:00,5.3,0.395,5.3146989567,0.0,-0.005,0.005,5.3,0.4,5.3150729064,5.24,0.395,5.2548667918,0.0,-0.005,0.005,5.24,0.4,5.255244999
2020-02-17 21:30:00,4.93,0.28450000000000003,4.9382021273,0.0,-0.0055000000000000005,0.0055000000000000005,4.93,0.29,4.9385220461,4.88,0.28450000000000003,4.8882860238,0.0,-0.0055000000000000005,0.0055000000000000005,4.88,0.29,4.8886092092
2020-02-17 22:00:00,4.64,0.2545,4.6469743113,0.0,-0.0055000000000000005,0.0055000000000000005,4.64,0.26,4.6472787736,4.59,0.2545,4.5970501683,0.0,-0.0055000000000000005,0.0055000000000000005,4.59,0.26,4.5973579369
2020-02-17 22:30:00,4.44,0.21450000000000002,4.4451783148,0.0,-0.0055000000000000005,0.0055000000000000005,4.44,0.22,4.4454471091,4.39,0.21450000000000002,4.3952372234,0.0,-0.0055000000000000005,0.0055000000000000005,4.39,0.22,4.3955090718
2020-02-17 23:00:00,3.79,0.5545,3.8303485807,0.0,-0.0055000000000000005,0.0055000000000000005,3.79,0.56,3.8311486528,3.8200000000000003,0.5545,3.8600350063,0.0,-0.0055000000000000005,0.0055000000000000005,3.8200000000000003,0.56,3.8608289265
2020-02-17 23:30:00,3.5700000000000003,0.2745,3.580537704,0.0,-0.0055000000000000005,0.0055000000000000005,3.5700000000000003,0.28,3.5809635575,3.55,0.2745,3.5605968952,0.0,-0.0055000000000000005,0.0055000000000000005,3.55,0.28,3.5610251333000003
2020-02-18 00:00:00,3.43,0.14450000000000002,3.4330424189,0.0,-0.0055000000000000005,0.0055000000000000005,3.43,0.15,3.4332783167,3.38,0.14450000000000002,3.3830873843,0.0,-0.0055000000000000005,0.0055000000000000005,3.38,0.15,3.3833267652
2020-02-18 00:30:00,3.5,0.7045,3.570198909,0.0,-0.0055000000000000005,0.0055000000000000005,3.5,0.71,3.571288283,3.55,0.7045,3.6192292342,0.0,-0.0055000000000000005,0.0055000000000000005,3.55,0.71,3.6203038547
2020-02-18 01:00:00,3.77,0.8845000000000001,3.8723688164,0.0,-0.0055000000000000005,0.0055000000000000005,3.77,0.89,3.8736287896,3.87,0.8845000000000001,3.969790958,0.0,-0.0055000000000000005,0.0055000000000000005,3.87,0.89,3.9710200201
2020-02-18 01:30:00,3.77,0.5945,3.8165862037,0.0,-0.0055000000000000005,0.0055000000000000005,3.77,0.6000000000000001,3.8174467907,3.84,0.5945,3.8857470646000003,0.0,-0.0055000000000000005,0.0055000000000000005,3.84,0.6000000000000001,3.8865923378
2020-02-18 02:00:00,3.74,0.0945,3.7411936932,0.0,-0.0055000000000000005,0.0055000000000000005,3.74,0.1,3.7413366595,3.69,0.0945,3.6912098626,0.0,-0.0055000000000000005,0.0055000000000000005,3.69,0.1,3.6913547649
2020-02-18 02:30:00,3.68,0.095,3.6812260186,0.0,-0.005,0.005,3.68,0.1,3.6813584449,3.64,0.095,3.6412394868,0.0,-0.005,0.005,3.64,0.1,3.6413733673
2020-02-18 03:00:00,3.64,0.095,3.6412394868,0.0,-0.005,0.005,3.64,0.1,3.6413733673,3.59,0.095,3.5912567438,0.0,-0.005,0.005,3.59,0.1,3.5913924876000003
2020-02-18 03:30:00,3.5300000000000002,0.095,3.5312780972,0.0,-0.005,0.005,3.5300000000000002,0.1,3.5314161465,3.49,0.095,3.4912927405,0.0,-0.005,0.005,3.49,0.1,3.4914323708
2020-02-18 04:00:00,3.46,0.095,3.461303945,0.0,-0.005,0.005,3.46,0.1,3.4614447851,3.41,0.095,3.4113230571,0.0,-0.005,0.005,3.41,0.1,3.4114659606
2020-02-18 04:30:00,3.4,0.095,3.4013269469000003,0.0,-0.005,0.005,3.4,0.1,3.4014702703,3.36,0.095,3.3613427377000002,0.0,-0.005,0.005,3.36,0.1,3.3614877659
2020-02-18 05:00:00,3.4,0.095,3.4013269469000003,0.0,-0.005,0.005,3.4,0.1,3.4014702703,3.36,0.095,3.3613427377000002,0.0,-0.005,0.005,3.36,0.1,3.3614877659
2020-02-18 05:30:00,3.51,0.135,3.5125951944000002,0.0,-0.005,0.005,3.51,0.14,3.5127909132,3.47,0.135,3.4726250877,0.0,-0.005,0.005,3.47,0.14,3.4728230591
2020-02-18 06:00:00,3.74,0.185,3.7445727393,0.0,-0.005,0.005,3.74,0.19,3.7448230933,3.69,0.185,3.6946346233,0.0,-0.005,0.005,3.69,0.19,3.6948883610000003
2020-02-18 06:30:00,4.0,0.225,4.0063231273,0.0,-0.005,0.005,4.0,0.23,4.0066070434,3.95,0.225,3.9564030381,0.0,-0.005,0.005,3.95,0.23,3.9566905363
2020-02-18 07:00:00,4.24,0.265,4.2482731786,0.0,-0.005,0.005,4.24,0.27,4.2485880007,4.19,0.265,4.1983717082,0.0,-0.005,0.005,4.19,0.27,4.198690272
2020-02-18 07:30:00,4.42,0.3155,4.4312459027,0.0,-0.0045000000000000005,0.0045000000000000005,4.42,0.32,4.4315685711,4.37,0.3155,4.3813742422,0.0,-0.0045000000000000005,0.0045000000000000005,4.37,0.32,4.3817005831
2020-02-18 08:00:00,4.52,0.34550000000000003,4.5331854418,0.0,-0.0045000000000000005,0.0045000000000000005,4.52,0.35000000000000003,4.533530633,4.46,0.34550000000000003,4.4733622981,0.0,-0.0045000000000000005,0.0045000000000000005,4.46,0.35000000000000003,4.4737121052
2020-02-18 08:30:00,4.71,0.365,4.7241216115,0.0,-0.005,0.005,4.71,0.37,4.7245105567,4.65,0.365,4.6643032706,0.0,-0.005,0.005,4.65,0.37,4.6646972035
2020-02-18 09:00:00,4.96,0.4055,4.9765480255,0.0,-0.0045000000000000005,0.0045000000000000005,4.96,0.41000000000000003,4.9769167162,4.9,0.4055,4.9167499681999995,0.0,-0.0045000000000000005,0.0045000000000000005,4.9,0.41000000000000003,4.9171231427
2020-02-18 09:30:00,4.96,0.4055,4.9765480255,0.0,-0.0045000000000000005,0.0045000000000000005,4.96,0.41000000000000003,4.9769167162,4.9,0.4055,4.9167499681999995,0.0,-0.0045000000000000005,0.0045000000000000005,4.9,0.41000000000000003,4.9171231427
2020-02-18 10:00:00,4.923,0.40750000000000003,4.9398365611,0.003,-0.0025,0.0039051248,4.92,0.41000000000000003,4.9370537773,4.853,0.40750000000000003,4.8700785671,0.003,-0.0025,0.0039051248,4.85,0.41000000000000003,4.8672990457
2020-02-18 10:30:00,4.922,0.4355,4.9412290222,0.002,-0.0045000000000000005,0.0049244289000000005,4.92,0.44,4.9396356141,4.852,0.4355,4.8715053372,0.002,-0.0045000000000000005,0.0049244289000000005,4.85,0.44,4.8699178638
2020-02-18 11:00:00,4.8735,0.4355,4.8929196294,0.0035,-0.0045000000000000005,0.0057008771000000005,4.87,0.44,4.8898363981,4.8235,0.4355,4.8431201203,0.0035,-0.0045000000000000005,0.0057008771000000005,4.82,0.44,4.8400413221
2020-02-18 11:30:00,4.8485,0.455,4.8698025884,0.0085,-0.005,0.009861541500000001,4.84,0.46,4.8618103624,4.7885,0.455,4.8100683207,0.0085,-0.005,0.009861541500000001,4.78,0.46,4.8020828814000005
2020-02-18 12:00:00,4.77,0.436,4.7898847585,0.01,-0.004,0.0107703296,4.76,0.44,4.7802928781,4.71,0.436,4.7301369959,0.01,-0.004,0.0107703296,4.7,0.44,4.7205508153
2020-02-18 12:30:00,4.5675,0.4365,4.588309983,0.0175,-0.0035,0.0178465683,4.55,0.44,4.5712252187,4.5175,0.4365,4.5385392474,0.0175,-0.0035,0.0178465683,4.5,0.44,4.5214599412
2020-02-18 13:00:00,4.9355,0.47600000000000003,4.9584005738,0.0055000000000000005,-0.004,0.0068007353,4.93,0.48,4.9533120233000005,4.8855,0.47600000000000003,4.9086338476,0.0055000000000000005,-0.004,0.0068007353,4.88,0.48,4.9035497346
2020-02-18 13:30:00,4.7555,0.3775,4.7704597787,0.0055000000000000005,-0.0025,0.006041523,4.75,0.38,4.7651757575,4.7055,0.3775,4.7206182328,0.0055000000000000005,-0.0025,0.006041523,4.7,0.38,4.7153366794
2020-02-18 14:00:00,4.185,0.277,4.1941571263,0.005,-0.003,0.0058309519,4.18,0.28,4.189367494,4.135,0.277,4.1442676072,0.005,-0.003,0.0058309519,4.13,0.28,4.1394806438
2020-02-18 14:30:00,4.1825,0.3265,4.1952244874,0.0025,-0.0035,0.0043011626,4.18,0.33,4.1930060816,4.1125,0.3265,4.1254404007,0.0025,-0.0035,0.0043011626,4.11,0.33,4.1232268916
2020-02-18 15:00:00,4.181,0.3055,4.1921463775,0.001,-0.0045000000000000005,0.0046097722,4.18,0.31,4.1914794524,4.141,0.3055,4.1522537555,0.001,-0.0045000000000000005,0.0046097722,4.14,0.31,4.1515900568
2020-02-18 15:30:00,4.3605,0.326,4.3726692363,0.0005,-0.004,0.0040311289,4.36,0.33,4.3724706974,4.3105,0.326,4.3228099947,0.0005,-0.004,0.0040311289,4.31,0.33,4.3226149493
2020-02-18 16:00:00,4.99,0.426,5.0081509562,0.0,-0.004,0.004,4.99,0.43,5.0084927873,4.93,0.426,4.9483710451,0.0,-0.004,0.004,4.93,0.43,4.9487170054
2020-02-18 16:30:00,5.07,0.42550000000000004,5.0878237243,0.0,-0.0045000000000000005,0.0045000000000000005,5.07,0.43,5.08820204,5.01,0.42550000000000004,5.0280364209,0.0,-0.0045000000000000005,0.0045000000000000005,5.01,0.43,5.0284192347
2020-02-18 17:00:00,5.02,0.3955,5.0355556049,0.0,-0.0045000000000000005,0.0045000000000000005,5.02,0.4,5.0359110397,4.96,0.3955,4.9757431857,0.0,-0.0045000000000000005,0.0045000000000000005,4.96,0.4,4.9761028928
2020-02-18 17:30:00,5.22,0.3955,5.2349613418,0.0,-0.0045000000000000005,0.0045000000000000005,5.22,0.4,5.2353032386,5.16,0.3955,5.175134805,0.0,-0.0045000000000000005,0.0045000000000000005,5.16,0.4,5.175480654
2020-02-18 18:00:00,5.46,0.3655,5.4722198649,0.0,-0.0045000000000000005,0.0045000000000000005,5.46,0.37,5.4725222704,5.4,0.3655,5.4123553329,0.0,-0.0045000000000000005,0.0045000000000000005,5.4,0.37,5.4126610831
2020-02-18 18:30:00,5.53,0.3655,5.542065522,0.0,-0.0045000000000000005,0.0045000000000000005,5.53,0.37,5.5423641165,5.47,0.3655,5.4821975749,0.0,-0.0045000000000000005,0.0045000000000000005,5.47,0.37,5.48249943
2020-02-18 19:00:00,5.57,0.41550000000000004,5.5854758302,0.0,-0.0045000000000000005,0.0045000000000000005,5.57,0.42,5.585812385,5.51,0.41550000000000004,5.5256438765,0.0,-0.0045000000000000005,0.0045000000000000005,5.51,0.42,5.5259840753
2020-02-18 19:30:00,5.41,0.41550000000000004,5.425932201,0.0,-0.0045000000000000005,0.0045000000000000005,5.41,0.42,5.4262786512,5.35,0.41550000000000004,5.3661103464,0.0,-0.0045000000000000005,0.0045000000000000005,5.35,0.42,5.3664606586
2020-02-18 20:00:00,5.07,0.34550000000000003,5.0817585785,0.0,-0.0045000000000000005,0.0045000000000000005,5.07,0.35000000000000003,5.0820665088,5.01,0.34550000000000003,5.0218990681,0.0,-0.0045000000000000005,0.0045000000000000005,5.01,0.35000000000000003,5.0222106686
2020-02-18 20:30:00,4.91,0.34500000000000003,4.9221057486,0.0,-0.005,0.005,4.91,0.35000000000000003,4.9224587352,4.86,0.34500000000000003,4.8722299823,0.0,-0.005,0.005,4.86,0.35000000000000003,4.8725865821
2020-02-18 21:00:00,4.72,0.34500000000000003,4.7325917846,0.0,-0.005,0.005,4.72,0.35000000000000003,4.7329589054,4.67,0.34500000000000003,4.6827262359,0.0,-0.005,0.005,4.67,0.35000000000000003,4.6830972657
2020-02-18 21:30:00,4.36,0.20500000000000002,4.3648167201,0.0,-0.005,0.005,4.36,0.21,4.3650544097,4.31,0.20500000000000002,4.3148725358,0.0,-0.005,0.005,4.31,0.21,4.3151129765
2020-02-18 22:00:00,4.1,0.155,4.1029288319,0.0,-0.005,0.005,4.1,0.16,4.1031207635,4.05,0.155,4.0529649641,0.0,-0.005,0.005,4.05,0.16,4.0531592616
2020-02-18 22:30:00,3.95,0.155,3.9530399694,0.0,-0.005,0.005,3.95,0.16,3.9532391782,3.91,0.155,3.9130710446,0.0,-0.005,0.005,3.91,0.16,3.913272288
2020-02-18 23:00:00,3.75,0.155,3.7532019663,0.0,-0.005,0.005,3.75,0.16,3.7534117813,3.69,0.155,3.6932539853,0.0,-0.005,0.005,3.69,0.16,3.6934672058
2020-02-18 23:30:00,3.42,0.105,3.4216114625,0.0,-0.005,0.005,3.42,0.11,3.4217685486000002,3.37,0.105,3.3716353599,0.0,-0.005,0.005,3.37,0.11,3.3717947743
2020-02-19 00:00:00,3.25,0.085,3.2511113484,0.0,-0.005,0.005,3.25,0.09,3.251245915,3.21,0.085,3.2111251922,0.0,-0.005,0.005,3.21,0.09,3.2112614344
2020-02-19 00:30:00,3.41,0.085,3.4110592197000003,0.0,-0.005,0.005,3.41,0.09,3.4111874765,3.38,0.085,3.3810686181,0.0,-0.005,0.005,3.38,0.09,3.3811980125
2020-02-19 01:00:00,3.76,0.10550000000000001,3.7614797952,0.0,-0.0045000000000000005,0.0045000000000000005,3.76,0.11,3.7616086984,3.71,0.10550000000000001,3.7114997306,0.0,-0.0045000000000000005,0.0045000000000000005,3.71,0.11,3.7116303695
2020-02-19 01:30:00,3.74,0.085,3.7409657844,0.0,-0.005,0.005,3.74,0.09,3.741082731,3.71,0.085,3.7109735919,0.0,-0.005,0.005,3.71,0.09,3.7110914836
2020-02-19 02:00:00,3.69,0.085,3.6909788675,0.0,-0.005,0.005,3.69,0.09,3.6910973978,3.64,0.085,3.6409923098,0.0,-0.005,0.005,3.64,0.09,3.6411124674
2020-02-19 02:30:00,3.69,0.115,3.6917915705,0.0,-0.005,0.005,3.69,0.12,3.6919507039,3.64,0.115,3.6418161678,0.0,-0.005,0.005,3.64,0.12,3.6419774848
2020-02-19 03:00:00,3.6,0.1155,3.601852336,0.0,-0.0045000000000000005,0.0045000000000000005,3.6,0.12,3.6019994448,3.56,0.1155,3.5618731378,0.0,-0.0045000000000000005,0.0045000000000000005,3.56,0.12,3.5620218977
2020-02-19 03:30:00,3.5300000000000002,0.115,3.5318727327,0.0,-0.005,0.005,3.5300000000000002,0.12,3.5320390711,3.49,0.115,3.4918941851,0.0,-0.005,0.005,3.49,0.12,3.4920624278
2020-02-19 04:00:00,3.45,0.1155,3.4519328281,0.0,-0.0045000000000000005,0.0045000000000000005,3.45,0.12,3.4520863257,3.4,0.1155,3.4019612358,0.0,-0.0045000000000000005,0.0045000000000000005,3.4,0.12,3.402116988
2020-02-19 04:30:00,3.42,0.0855,3.4210685831,0.0,-0.0045000000000000005,0.0045000000000000005,3.42,0.09,3.4211840056,3.37,0.0855,3.3710844323,0.0,-0.0045000000000000005,0.0045000000000000005,3.37,0.09,3.3712015662
2020-02-19 05:00:00,3.42,0.0855,3.4210685831,0.0,-0.0045000000000000005,0.0045000000000000005,3.42,0.09,3.4211840056,3.37,0.0855,3.3710844323,0.0,-0.0045000000000000005,0.0045000000000000005,3.37,0.09,3.3712015662
2020-02-19 05:30:00,3.5300000000000002,0.1355,3.5325996447,0.0,-0.0045000000000000005,0.0045000000000000005,3.5300000000000002,0.14,3.5327751131,3.47,0.1355,3.4726445614,0.0,-0.0045000000000000005,0.0045000000000000005,3.47,0.14,3.4728230591
2020-02-19 06:00:00,3.62,0.3355,3.6355137532,0.0,-0.0045000000000000005,0.0045000000000000005,3.62,0.34,3.6359317925,3.6,0.3355,3.6155995699,0.0,-0.0045000000000000005,0.0045000000000000005,3.6,0.34,3.6160199114
2020-02-19 06:30:00,3.77,0.9255,3.8819389807,0.0,-0.0045000000000000005,0.0045000000000000005,3.77,0.93,3.883014293,3.86,0.9255,3.9694017496000003,0.0,-0.0045000000000000005,0.0045000000000000005,3.86,0.93,3.9704533746
2020-02-19 07:00:00,3.84,0.2255,3.8466154278999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.84,0.23,3.8468818542000003,3.8,0.2255,3.8066849423,0.0,-0.0045000000000000005,0.0045000000000000005,3.8,0.23,3.8069541631
2020-02-19 07:30:00,4.03,0.196,4.0347634379,0.0,-0.004,0.004,4.03,0.2,4.0349597272,3.9699999999999998,0.196,3.9748353425,0.0,-0.004,0.004,3.9699999999999998,0.2,3.975034591
2020-02-19 08:00:00,4.18,0.2985,4.1906446103,0.0,-0.0015,0.0015,4.18,0.30000000000000004,4.1907517225,4.12,0.2985,4.1307992265,0.0,-0.0015,0.0015,4.12,0.30000000000000004,4.1309078905
2020-02-19 08:30:00,4.36,0.339,4.3731591556,0.0,-0.001,0.001,4.36,0.34,4.3732367876,4.31,0.339,4.3233113466,0.0,-0.001,0.001,4.31,0.34,4.3233898737
2020-02-19 09:00:00,4.5205,0.399,4.5380746193,0.0005,-0.001,0.0011180340000000002,4.52,0.4,4.5376645976,4.4605,0.399,4.4783100886,0.0005,-0.001,0.0011180340000000002,4.46,0.4,4.4779012941000005
2020-02-19 09:30:00,0.0035,-0.0035,0.004949747500000001,0.0005,-0.0005,0.0007071068,0.003,-0.003,0.0042426407000000005,-0.0025,-0.0035,0.0043011626,0.0005,-0.0005,0.0007071068,-0.003,-0.003,0.0042426407000000005
2020-02-19 10:00:00,4.7705,0.4595,4.79257869,0.0005,-0.0005,0.0007071068,4.77,0.46,4.7921289632,4.7205,0.4595,4.7428114552,0.0005,-0.0005,0.0007071068,4.72,0.46,4.7423622806
2020-02-19 10:30:00,4.664,0.37,4.678653225,0.004,0.0,0.004,4.66,0.37,4.6746657635,4.614,0.37,4.6288115105,0.004,0.0,0.004,4.61,0.37,4.624824321
2020-02-19 11:00:00,4.6615,0.34950000000000003,4.6745836713,0.0015,-0.0005,0.0015811388,4.66,0.35000000000000003,4.6731252926,4.6115,0.34950000000000003,4.624725127,0.0015,-0.0005,0.0015811388,4.61,0.35000000000000003,4.623267243
2020-02-19 11:30:00,4.7135,0.44,4.7339922106,0.0035,0.0,0.0035,4.71,0.44,4.7305073724,4.6635,0.44,4.6842109528,0.0035,0.0,0.0035,4.66,0.44,4.6807264393
2020-02-19 12:00:00,4.657,0.439,4.6776457754,0.007,-0.001,0.007071067800000001,4.65,0.44,4.6707708143,4.607,0.439,4.62786884,0.007,-0.001,0.007071067800000001,4.6,0.44,4.6209955637
2020-02-19 12:30:00,4.66,0.4385,4.6805856738,0.01,-0.0015,0.0101118742,4.65,0.44,4.6707708143,4.61,0.4385,4.6308079479,0.01,-0.0015,0.0101118742,4.6,0.44,4.6209955637
2020-02-19 13:00:00,4.614,0.40900000000000003,4.6320920759,0.004,-0.001,0.0041231056,4.61,0.41000000000000003,4.6281961929,4.554,0.40900000000000003,4.5723294938,0.004,-0.001,0.0041231056,4.55,0.41000000000000003,4.5684351807
2020-02-19 13:30:00,4.6715,0.40850000000000003,4.6893266574,0.0015,-0.0015,0.0021213203,4.67,0.41000000000000003,4.6879633104,4.6215,0.40850000000000003,4.6395187789,0.0015,-0.0015,0.0021213203,4.62,0.41000000000000003,4.6381569616
2020-02-19 14:00:00,4.5615,0.329,4.5733492377000005,0.0015,-0.001,0.0018027756000000002,4.5600000000000005,0.33,4.5719251962000005,4.5115,0.329,4.5234802144,0.0015,-0.001,0.0018027756000000002,4.51,0.33,4.522057054
2020-02-19 14:30:00,4.5815,0.439,4.6024844649,0.0015,-0.001,0.0018027756000000002,4.58,0.44,4.6010868281,4.5415,0.439,4.5626684352,0.0015,-0.001,0.0018027756000000002,4.54,0.44,4.5612717525
2020-02-19 15:00:00,4.5325,0.41950000000000004,4.5518717579,0.0025,-0.0005,0.0025495098,4.53,0.42,4.5494285355,4.4825,0.41950000000000004,4.5020869050000005,0.0025,-0.0005,0.0025495098,4.48,0.42,4.4996444304
2020-02-19 15:30:00,4.63,0.41850000000000004,4.6488753748,0.0,-0.0015,0.0015,4.63,0.42,4.6490106474,4.58,0.41850000000000004,4.5990805875,0.0,-0.0015,0.0015,4.58,0.42,4.5992173247
2020-02-19 16:00:00,4.63,0.3185,4.6409419572,0.0,-0.0015,0.0015,4.63,0.32,4.6410451409,4.58,0.3185,4.5910611246,0.0,-0.0015,0.0015,4.58,0.32,4.5911654294
2020-02-19 16:30:00,4.75,0.35550000000000004,4.7632846073,0.0,-0.0045000000000000005,0.0045000000000000005,4.75,0.36,4.7636225711,4.69,0.35550000000000004,4.7034540765,0.0,-0.0045000000000000005,0.0045000000000000005,4.69,0.36,4.7037963391
2020-02-19 17:00:00,4.87,0.3855,4.8852338992,0.0,-0.0045000000000000005,0.0045000000000000005,4.87,0.39,4.8855910594,4.8100000000000005,0.3855,4.8254233234,0.0,-0.0045000000000000005,0.0045000000000000005,4.8100000000000005,0.39,4.8257849103
2020-02-19 17:30:00,5.03,0.3855,5.0447507619,0.0,-0.0045000000000000005,0.0045000000000000005,5.03,0.39,5.0450966294,4.98,0.3855,4.9948984224,0.0,-0.0045000000000000005,0.0045000000000000005,4.98,0.39,4.9952477416
2020-02-19 18:00:00,5.2,0.295,5.2083610666,0.0,-0.005,0.005,5.2,0.30000000000000004,5.2086466572,5.15,0.295,5.1584421098,0.0,-0.005,0.005,5.15,0.30000000000000004,5.158730464
2020-02-19 18:30:00,5.25,0.295,5.2582815634,0.0,-0.005,0.005,5.25,0.30000000000000004,5.2585644429,5.2,0.295,5.2083610666,0.0,-0.005,0.005,5.2,0.30000000000000004,5.2086466572
2020-02-19 19:00:00,5.31,0.395,5.3246713514,0.0,-0.005,0.005,5.31,0.4,5.3250446008,5.26,0.395,5.2748104231,0.0,-0.005,0.005,5.26,0.4,5.2751872005
2020-02-19 19:30:00,5.31,0.395,5.3246713514,0.0,-0.005,0.005,5.31,0.4,5.3250446008,5.26,0.395,5.2748104231,0.0,-0.005,0.005,5.26,0.4,5.2751872005
2020-02-19 20:00:00,5.22,0.395,5.2349235907,0.0,-0.005,0.005,5.22,0.4,5.2353032386,5.17,0.395,5.185067502,0.0,-0.005,0.005,5.17,0.4,5.1854508001
2020-02-19 20:30:00,5.0,0.3955,5.015617634,0.0,-0.0045000000000000005,0.0045000000000000005,5.0,0.4,5.0159744816,4.95,0.3955,4.9657748892,0.0,-0.0045000000000000005,0.0045000000000000005,4.95,0.4,4.9661353183
2020-02-19 21:00:00,4.77,0.325,4.7810589831,0.0,-0.005,0.005,4.77,0.33,4.7814014682,4.71,0.325,4.7211995298,0.0,-0.005,0.005,4.71,0.33,4.7215463569
2020-02-19 21:30:00,4.5,0.225,4.5056214888,0.0,-0.005,0.005,4.5,0.23,4.5058739441,4.44,0.225,4.4456973581,0.0,-0.005,0.005,4.44,0.23,4.4459532161
2020-02-19 22:00:00,4.24,0.185,4.2440340479,0.0,-0.005,0.005,4.24,0.19,4.2442549405,4.19,0.185,4.1940821403,0.0,-0.005,0.005,4.19,0.19,4.1943056636
2020-02-19 22:30:00,3.96,0.155,3.9630322986,0.0,-0.005,0.005,3.96,0.16,3.9632310051,3.9,0.155,3.9030789129,0.0,-0.005,0.005,3.9,0.16,3.9032806714
2020-02-19 23:00:00,3.63,0.24450000000000002,3.6382248762,0.0,-0.0055000000000000005,0.0055000000000000005,3.63,0.25,3.6385986313,3.61,0.24450000000000002,3.6182703395,0.0,-0.0055000000000000005,0.0055000000000000005,3.61,0.25,3.6186461557
2020-02-19 23:30:00,3.35,0.435,3.3781244796,0.0,-0.005,0.005,3.35,0.44,3.3787719663,3.35,0.435,3.3781244796,0.0,-0.005,0.005,3.35,0.44,3.3787719663
2020-02-20 00:00:00,3.24,0.105,3.2417009424,0.0,-0.005,0.005,3.24,0.11,3.2418667462,3.19,0.105,3.1917275886,0.0,-0.005,0.005,3.19,0.11,3.1918959883
2020-02-20 00:30:00,3.41,0.105,3.4116161859,0.0,-0.005,0.005,3.41,0.11,3.4117737322,3.37,0.105,3.3716353599,0.0,-0.005,0.005,3.37,0.11,3.3717947743
2020-02-20 01:00:00,3.76,0.10550000000000001,3.7614797952,0.0,-0.0045000000000000005,0.0045000000000000005,3.76,0.11,3.7616086984,3.7199999999999998,0.10550000000000001,3.7214957007000002,0.0,-0.0045000000000000005,0.0045000000000000005,3.7199999999999998,0.11,3.7216259887
2020-02-20 01:30:00,3.73,0.10550000000000001,3.7314916923,0.0,-0.0045000000000000005,0.0045000000000000005,3.73,0.11,3.7316216314,3.7,0.10550000000000001,3.7015037822,0.0,-0.0045000000000000005,0.0045000000000000005,3.7,0.11,3.701634774
2020-02-20 02:00:00,3.65,0.17500000000000002,3.6541927973,0.0,-0.005,0.005,3.65,0.18,3.6544356609,3.62,0.17500000000000002,3.6242275039000003,0.0,-0.005,0.005,3.62,0.18,3.6244723754
2020-02-20 02:30:00,3.58,0.0855,3.5810208391,0.0,-0.0045000000000000005,0.0045000000000000005,3.58,0.09,3.5811311062,3.52,0.0855,3.5210382346999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.52,0.09,3.5211503802
2020-02-20 03:00:00,3.52,0.0855,3.5210382346999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.52,0.09,3.5211503802,3.48,0.0855,3.4810501648,0.0,-0.0045000000000000005,0.0045000000000000005,3.48,0.09,3.4811635986000002
2020-02-20 03:30:00,3.45,0.085,3.4510469426,0.0,-0.005,0.005,3.45,0.09,3.4511737134000002,3.4,0.085,3.401062334,0.0,-0.005,0.005,3.4,0.09,3.4011909679
2020-02-20 04:00:00,3.36,0.0855,3.3610876588,0.0,-0.0045000000000000005,0.0045000000000000005,3.36,0.09,3.361205141,3.32,0.0855,3.3211007588,0.0,-0.0045000000000000005,0.0045000000000000005,3.32,0.09,3.3212196555
2020-02-20 04:30:00,3.31,0.0855,3.3111040832,0.0,-0.0045000000000000005,0.0045000000000000005,3.31,0.09,3.3112233389,3.27,0.0855,3.2711175842999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.27,0.09,3.2712382976
2020-02-20 05:00:00,3.27,0.0855,3.2711175842999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.27,0.09,3.2712382976,3.23,0.0855,3.2311314195,0.0,-0.0045000000000000005,0.0045000000000000005,3.23,0.09,3.2312536267
2020-02-20 05:30:00,3.38,0.1255,3.3823291162,0.0,-0.0045000000000000005,0.0045000000000000005,3.38,0.13,3.3824990761000002,3.33,0.1255,3.3323640632,0.0,-0.0045000000000000005,0.0045000000000000005,3.33,0.13,3.3325365714
2020-02-20 06:00:00,3.56,0.20550000000000002,3.5659262822,0.0,-0.0045000000000000005,0.0045000000000000005,3.56,0.21,3.5661884415,3.52,0.20550000000000002,3.5259935125,0.0,-0.0045000000000000005,0.0045000000000000005,3.52,0.21,3.5262586405
