Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-20 06:30:00,3.9699999999999998,0.2655,3.9788679609,0.0,-0.0045000000000000005,0.0045000000000000005,3.9699999999999998,0.27,3.9791707679,3.92,0.2655,3.9289808157,0.0,-0.0045000000000000005,0.0045000000000000005,3.92,0.27,3.9292874672
2020-02-20 07:00:00,4.22,0.35550000000000004,4.2349474908,0.0,-0.0045000000000000005,0.0045000000000000005,4.22,0.36,4.2353276142,4.17,0.35550000000000004,4.1851260734,0.0,-0.0045000000000000005,0.0045000000000000005,4.17,0.36,4.1855107215
2020-02-20 07:30:00,4.43,0.4455,4.4523443544,0.0,-0.0045000000000000005,0.0045000000000000005,4.43,0.45,4.4527968739,4.38,0.4455,4.402598125,0.0,-0.0045000000000000005,0.0045000000000000005,4.38,0.45,4.4030557571
2020-02-20 08:00:00,4.52,0.47600000000000003,4.5449946095,0.0,-0.004,0.004,4.52,0.48,4.5454152726,4.46,0.47600000000000003,4.4853289734,0.0,-0.004,0.004,4.46,0.48,4.4857552318
2020-02-20 08:30:00,4.74,0.516,4.7680033557,0.0,-0.004,0.004,4.74,0.52,4.7684378994,4.68,0.516,4.7083602241,0.0,-0.004,0.004,4.68,0.52,4.7088002718
2020-02-20 09:00:00,4.85,0.48450000000000004,4.8741399498,0.0,-0.0055000000000000005,0.0055000000000000005,4.85,0.49,4.8746897337,4.79,0.48450000000000004,4.8144408035,0.0,-0.0055000000000000005,0.0055000000000000005,4.79,0.49,4.8149974039
2020-02-20 09:30:00,4.98,0.48250000000000004,5.0033195231,0.0,-0.007500000000000001,0.007500000000000001,4.98,0.49,5.0040483611,4.91,0.48250000000000004,4.933650398,0.0,-0.007500000000000001,0.007500000000000001,4.91,0.49,4.9343895266
2020-02-20 10:00:00,5.0205,0.5535,5.0509189758,0.0005,-0.006500000000000001,0.0065192024,5.02,0.56,5.0511384855,4.9705,0.5535,5.0012231004,0.0005,-0.006500000000000001,0.0065192024,4.97,0.56,5.0014497898
2020-02-20 10:30:00,5.08,0.4635,5.1011010821,0.0,-0.006500000000000001,0.006500000000000001,5.08,0.47000000000000003,5.1016957965,5.02,0.4635,5.0413522244,0.0,-0.006500000000000001,0.006500000000000001,5.02,0.47000000000000003,5.0419539863
2020-02-20 11:00:00,5.0505,0.5375,5.0790212148,0.0005,-0.0025,0.0025495098,5.05,0.54,5.0787892258,5.0005,0.5375,5.029304773,0.0005,-0.0025,0.0025495098,5.0,0.54,5.0290754618
2020-02-20 11:30:00,5.14,0.538,5.1680793338,0.0,-0.002,0.002,5.14,0.54,5.1682879177,5.08,0.538,5.1084091457,0.0,-0.002,0.002,5.08,0.54,5.108620166
2020-02-20 12:00:00,5.19,0.5075000000000001,5.2147537094,0.0,-0.0025,0.0025,5.19,0.51,5.2149976031,5.14,0.5075000000000001,5.1649933446,0.0,-0.0025,0.0025,5.14,0.51,5.1652395879
2020-02-20 12:30:00,5.2205,0.555,5.2499185946,0.0005,-0.005,0.0050249378,5.22,0.56,5.2499523807,5.1405,0.555,5.1703738018,0.0005,-0.005,0.0050249378,5.14,0.56,5.170415844
2020-02-20 13:00:00,5.1065,0.5595,5.1370597135,0.006500000000000001,-0.0005,0.0065192024,5.1,0.56,5.1306529799,5.0565,0.5595,5.0873600718,0.006500000000000001,-0.0005,0.0065192024,5.05,0.56,5.0809546347
2020-02-20 13:30:00,4.737,0.558,4.7697518803,0.017,-0.002,0.0171172428,4.72,0.56,4.7531042488,4.687,0.558,4.7200988337,0.017,-0.002,0.0171172428,4.67,0.56,4.7034561759999995
2020-02-20 14:00:00,4.91,0.5595,4.9417750101,0.01,-0.0005,0.0100124922,4.9,0.56,4.9318961870999996,4.86,0.5595,4.8920997792000005,0.01,-0.0005,0.0100124922,4.85,0.56,4.8822228544
2020-02-20 14:30:00,4.541,0.5595,4.5753383755,0.031,-0.0005,0.031004032,4.51,0.56,4.5446341987,4.491,0.5595,4.5257177608,0.031,-0.0005,0.031004032,4.46,0.56,4.4950194660000005
2020-02-20 15:00:00,4.4795,0.5295,4.510686256,0.029500000000000002,-0.0005,0.029504237000000003,4.45,0.53,4.481450658,4.4295,0.5295,4.4610358102,0.029500000000000002,-0.0005,0.029504237000000003,4.4,0.53,4.4318055011
2020-02-20 15:30:00,4.5175,0.499,4.544976045,0.0175,-0.001,0.0175285481,4.5,0.5,4.5276925691,4.4675,0.499,4.4952816653,0.0175,-0.001,0.0175285481,4.45,0.5,4.4780017865
2020-02-20 16:00:00,4.783,0.4465,4.8037955046,0.003,-0.0035,0.0046097722,4.78,0.45,4.8011352824,4.733,0.4465,4.7540142248,0.003,-0.0035,0.0046097722,4.73,0.45,4.7513577007
2020-02-20 16:30:00,4.815,0.48450000000000004,4.8393145434000004,0.005,-0.0055000000000000005,0.0074330344,4.8100000000000005,0.49,4.8348940009,4.765,0.48450000000000004,4.7895683783,0.005,-0.0055000000000000005,0.0074330344,4.76,0.49,4.785154125
2020-02-20 17:00:00,5.061,0.4545,5.0813670651,0.001,-0.0055000000000000005,0.005590169900000001,5.06,0.46,5.0808660679,5.011,0.4545,5.0315694619,0.001,-0.0055000000000000005,0.005590169900000001,5.01,0.46,5.0310734441
2020-02-20 17:30:00,5.22,0.3955,5.2349613418,0.0,-0.0045000000000000005,0.0045000000000000005,5.22,0.4,5.2353032386,5.15,0.3955,5.1651641068,0.0,-0.0045000000000000005,0.0045000000000000005,5.15,0.4,5.1655106234
2020-02-20 18:00:00,5.46,0.4455,5.4781447818,0.0,-0.0045000000000000005,0.0045000000000000005,5.46,0.45,5.4785125719,5.41,0.4455,5.4283119153,0.0,-0.0045000000000000005,0.0045000000000000005,5.41,0.45,5.4286830816
2020-02-20 18:30:00,5.65,0.365,5.6617775477,0.0,-0.005,0.005,5.65,0.37,5.6621020831,5.59,0.365,5.6019036943,0.0,-0.005,0.005,5.59,0.37,5.6022316982
2020-02-20 19:00:00,5.62,0.335,5.6299755772,0.0,-0.005,0.005,5.62,0.34,5.6302753040999995,5.59,0.335,5.6000290178,0.0,-0.005,0.005,5.59,0.34,5.6003303474
2020-02-20 19:30:00,5.46,0.365,5.4721864917000005,0.0,-0.005,0.005,5.46,0.37,5.4725222704,5.4,0.365,5.4123215906,0.0,-0.005,0.005,5.4,0.37,5.4126610831
2020-02-20 20:00:00,5.27,0.41500000000000004,5.286314879,0.0,-0.005,0.005,5.27,0.42,5.2867097518,5.22,0.41500000000000004,5.2364706626,0.0,-0.005,0.005,5.22,0.42,5.2368692938
2020-02-20 20:30:00,5.08,0.385,5.0945681858,0.0,-0.005,0.005,5.08,0.39,5.0949484786,5.03,0.385,5.0447125785,0.0,-0.005,0.005,5.03,0.39,5.0450966294
2020-02-20 21:00:00,4.89,0.335,4.9014615167,0.0,-0.005,0.005,4.89,0.34,4.9018057897,4.84,0.335,4.8515796397,0.0,-0.005,0.005,4.84,0.34,4.8519274521
2020-02-20 21:30:00,4.59,0.23500000000000001,4.5960118581,0.0,-0.005,0.005,4.59,0.24,4.596270227,4.54,0.23500000000000001,4.54607798,0.0,-0.005,0.005,4.54,0.24,4.5463391866
2020-02-20 22:00:00,4.31,0.165,4.3131571963,0.0,-0.005,0.005,4.31,0.17,4.3133513652,4.26,0.165,4.263194225,0.0,-0.005,0.005,4.26,0.17,4.2633906694
2020-02-20 22:30:00,4.07,0.165,4.0733432215,0.0,-0.005,0.005,4.07,0.17,4.0735488214,4.02,0.165,4.0233847691,0.0,-0.005,0.005,4.02,0.17,4.0235929218
2020-02-20 23:00:00,3.77,0.135,3.7724163344,0.0,-0.005,0.005,3.77,0.14,3.7725985739,3.73,0.135,3.73244223,0.0,-0.005,0.005,3.73,0.14,3.7326264212
2020-02-20 23:30:00,3.47,0.135,3.4726250877,0.0,-0.005,0.005,3.47,0.14,3.4728230591,3.44,0.135,3.4426479634,0.0,-0.005,0.005,3.44,0.14,3.4428476586
2020-02-21 00:00:00,3.33,0.085,3.3310846582,0.0,-0.005,0.005,3.33,0.09,3.3312159942,3.29,0.085,3.2910978411,0.0,-0.005,0.005,3.29,0.09,3.2912307728
2020-02-21 00:30:00,3.51,0.085,3.5110290514,0.0,-0.005,0.005,3.51,0.09,3.5111536566,3.47,0.085,3.4710409102,0.0,-0.005,0.005,3.47,0.09,3.4711669508
2020-02-21 01:00:00,3.84,0.085,3.84094064,0.0,-0.005,0.005,3.84,0.09,3.8410545427000002,3.8,0.085,3.800950539,0.0,-0.005,0.005,3.8,0.09,3.8010656401
2020-02-21 01:30:00,3.84,0.085,3.84094064,0.0,-0.005,0.005,3.84,0.09,3.8410545427000002,3.8,0.085,3.800950539,0.0,-0.005,0.005,3.8,0.09,3.8010656401
2020-02-21 02:00:00,3.75,0.085,3.7509632096,0.0,-0.005,0.005,3.75,0.09,3.7510798445,3.71,0.085,3.7109735919,0.0,-0.005,0.005,3.71,0.09,3.7110914836
2020-02-21 02:30:00,3.68,0.085,3.6809815267,0.0,-0.005,0.005,3.68,0.09,3.681100379,3.64,0.085,3.6409923098,0.0,-0.005,0.005,3.64,0.09,3.6411124674
2020-02-21 03:00:00,3.58,0.085,3.581008936,0.0,-0.005,0.005,3.58,0.09,3.5811311062,3.5300000000000002,0.085,3.5310232228,0.0,-0.005,0.005,3.5300000000000002,0.09,3.5311471224
2020-02-21 03:30:00,3.5300000000000002,0.085,3.5310232228,0.0,-0.005,0.005,3.5300000000000002,0.09,3.5311471224,3.49,0.085,3.4910349468,0.0,-0.005,0.005,3.49,0.09,3.4911602656
2020-02-21 04:00:00,3.46,0.0855,3.4610562333,0.0,-0.0045000000000000005,0.0045000000000000005,3.46,0.09,3.4611703223,3.42,0.0855,3.4210685831,0.0,-0.0045000000000000005,0.0045000000000000005,3.42,0.09,3.4211840056
2020-02-21 04:30:00,3.39,0.0855,3.3910780366,0.0,-0.0045000000000000005,0.0045000000000000005,3.39,0.09,3.3911944798,3.35,0.0855,3.3510909045,0.0,-0.0045000000000000005,0.0045000000000000005,3.35,0.09,3.3512087372
2020-02-21 05:00:00,3.39,0.135,3.3926869882,0.0,-0.005,0.005,3.39,0.14,3.3928896239,3.35,0.135,3.3527190458,0.0,-0.005,0.005,3.35,0.14,3.352924097
2020-02-21 05:30:00,3.5300000000000002,0.135,3.5325805016,0.0,-0.005,0.005,3.5300000000000002,0.14,3.5327751131,3.49,0.135,3.4926100555,0.0,-0.005,0.005,3.49,0.14,3.4928068942
2020-02-21 06:00:00,3.67,0.1655,3.6737297465000003,0.0,-0.0045000000000000005,0.0045000000000000005,3.67,0.17,3.6739352199,3.63,0.1655,3.6337708032,0.0,-0.0045000000000000005,0.0045000000000000005,3.63,0.17,3.633978536
2020-02-21 06:30:00,4.05,0.265,4.0586604933,0.0,-0.005,0.005,4.05,0.27,4.0589900222,4.0,0.265,4.0087685141,0.0,-0.005,0.005,4.0,0.27,4.0091021439
2020-02-21 07:00:00,4.35,0.365,4.3652863594,0.0,-0.005,0.005,4.35,0.37,4.3657072737,4.3,0.365,4.3154634745,0.0,-0.005,0.005,4.3,0.37,4.3158892479
2020-02-21 07:30:00,4.52,0.365,4.5347133316,0.0,-0.005,0.005,4.52,0.37,4.5351185211,4.46,0.365,4.4749106136,0.0,-0.005,0.005,4.46,0.37,4.4753212175
2020-02-21 08:00:00,4.5600000000000005,0.4055,4.5779941295,0.0,-0.0045000000000000005,0.0045000000000000005,4.5600000000000005,0.41000000000000003,4.5783949153,4.51,0.4055,4.5281928238999996,0.0,-0.0045000000000000005,0.0045000000000000005,4.51,0.41000000000000003,4.528598017
2020-02-21 08:30:00,4.77,0.4355,4.7898392718,0.0,-0.0045000000000000005,0.0045000000000000005,4.77,0.44,4.7902505154,4.72,0.4355,4.7400485493,0.0,-0.0045000000000000005,0.0045000000000000005,4.72,0.44,4.7404641123
2020-02-21 09:00:00,5.0,0.47600000000000003,5.0226064946,0.0,-0.004,0.004,5.0,0.48,5.0229871591,4.95,0.47600000000000003,4.9728337998,0.0,-0.004,0.004,4.95,0.48,4.9732182739
2020-02-21 09:30:00,5.1005,0.47550000000000003,5.1226165677,0.0005,-0.0045000000000000005,0.0045276926,5.1,0.48,5.1225384332,5.0505,0.47550000000000003,5.0728345626,0.0005,-0.0045000000000000005,0.0045276926,5.05,0.48,5.0727605897
2020-02-21 10:00:00,5.0515,0.47700000000000004,5.0739709548,0.0015,-0.003,0.0033541020000000003,5.05,0.48,5.0727605897,5.0015,0.47700000000000004,5.0241945872,0.0015,-0.003,0.0033541020000000003,5.0,0.48,5.0229871591
2020-02-21 10:30:00,5.0525,0.47900000000000004,5.0751548991,0.0025,-0.001,0.0026925824,5.05,0.48,5.0727605897,5.0025,0.47900000000000004,5.025380309,0.0025,-0.001,0.0026925824,5.0,0.48,5.0229871591
2020-02-21 11:00:00,4.9825,0.47950000000000004,5.0055196034,0.0025,-0.0005,0.0025495098,4.98,0.48,5.0030790519,4.9225,0.47950000000000004,4.9457988738,0.0025,-0.0005,0.0025495098,4.92,0.48,4.9433591818
2020-02-21 11:30:00,4.966,0.47900000000000004,4.9890477047,0.006,-0.001,0.0060827625,4.96,0.48,4.9831716808,4.926,0.47900000000000004,4.9492339811,0.006,-0.001,0.0060827625,4.92,0.48,4.9433591818
2020-02-21 12:00:00,5.101,0.48,5.1235340342,0.011,0.0,0.011,5.09,0.48,5.1125825177,5.041,0.48,5.0638010427,0.011,0.0,0.011,5.03,0.48,5.0528506806
2020-02-21 12:30:00,5.1605,0.47900000000000004,5.1826828236,0.0105,-0.001,0.0105475116,5.15,0.48,5.1723205624,5.1105,0.47900000000000004,5.1328989129,0.0105,-0.001,0.0105475116,5.1,0.48,5.1225384332
2020-02-21 13:00:00,5.096,0.459,5.116629457,0.016,-0.001,0.0160312195,5.08,0.46,5.1007842534,5.036,0.459,5.0568742322,0.016,-0.001,0.0160312195,5.02,0.46,5.0410316404
2020-02-21 13:30:00,5.005,0.406,5.0214401321,0.025,-0.004,0.025317977800000002,4.98,0.41000000000000003,4.9968490071,4.945,0.406,4.9616389429000005,0.025,-0.004,0.025317977800000002,4.92,0.41000000000000003,4.9370537773
2020-02-21 14:00:00,4.968,0.436,4.987095347,0.028,-0.004,0.028284271200000002,4.94,0.44,4.9595564318,4.908,0.436,4.9273278762,0.028,-0.004,0.028284271200000002,4.88,0.44,4.8997959141
2020-02-21 14:30:00,4.876,0.3735,4.8902840664,0.046,-0.006500000000000001,0.046456969300000005,4.83,0.38,4.84492518,4.8260000000000005,0.3735,4.8404316182,0.046,-0.006500000000000001,0.046456969300000005,4.78,0.38,4.7950808127
2020-02-21 15:00:00,4.899,0.3345,4.9104064241,0.049,-0.0055000000000000005,0.0493077073,4.85,0.34,4.8619029196,4.829,0.3345,4.8405713764,0.049,-0.0055000000000000005,0.0493077073,4.78,0.34,4.792076794
2020-02-21 15:30:00,4.84,0.28400000000000003,4.8483250716,0.05,-0.006,0.0503587132,4.79,0.29,4.7987706759,4.79,0.28400000000000003,4.7984118206,0.05,-0.006,0.0503587132,4.74,0.29,4.7488630218
2020-02-21 16:00:00,4.37,0.753,4.4344006359,0.05,-0.007,0.0504876222,4.32,0.76,4.3863424399,4.43,0.753,4.4935408088,0.05,-0.007,0.0504876222,4.38,0.76,4.4454471091
2020-02-21 16:30:00,4.3685,0.883,4.4568465589,0.0485,-0.007,0.049002551000000005,4.32,0.89,4.4107255639,4.4685,0.883,4.5549073811,0.0485,-0.007,0.049002551000000005,4.42,0.89,4.5087137855
2020-02-21 17:00:00,4.5605,0.3045,4.5706542748,0.0505,-0.0055000000000000005,0.050798622,4.51,0.31,4.5206415474,4.5405,0.3045,4.5506989024,0.0505,-0.0055000000000000005,0.050798622,4.49,0.31,4.5006888362
2020-02-21 17:30:00,4.7405,0.185,4.7441084779,0.0505,-0.005,0.0507469211,4.69,0.19,4.6938470363,4.6805,0.185,4.6841546996,0.0505,-0.005,0.0507469211,4.63,0.19,4.6338968482
2020-02-21 18:00:00,4.929,0.214,4.9336433799,0.049,-0.006,0.0493659802,4.88,0.22,4.8849564993,4.869,0.214,4.8737005448,0.049,-0.006,0.0493659802,4.82,0.22,4.8250181347000005
2020-02-21 18:30:00,5.0405,0.21450000000000002,5.0450619917,0.0505,-0.0055000000000000005,0.050798622,4.99,0.22,4.994847345,4.9905,0.21450000000000002,4.9951076565,0.0505,-0.0055000000000000005,0.050798622,4.94,0.22,4.9448963589
2020-02-21 19:00:00,4.971,0.21450000000000002,4.9756257144,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.92,0.22,4.9249162429,4.921,0.21450000000000002,4.9256726698,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.87,0.22,4.8749666666
2020-02-21 19:30:00,4.769,0.154,4.7714858273,0.049,-0.006,0.0493659802,4.72,0.16,4.7227110858,4.719,0.154,4.7215121518,0.049,-0.006,0.0493659802,4.67,0.16,4.6727400955
2020-02-21 20:00:00,4.531,0.154,4.533616327,0.051000000000000004,-0.006,0.0513517283,4.48,0.16,4.4828562324,4.481,0.154,4.4836455034,0.051000000000000004,-0.006,0.0513517283,4.43,0.16,4.4328884489
2020-02-21 20:30:00,4.321,0.154,4.3237434013,0.051000000000000004,-0.006,0.0513517283,4.27,0.16,4.2729966066,4.281,0.154,4.283769018,0.051000000000000004,-0.006,0.0513517283,4.23,0.16,4.2330249231
2020-02-21 21:00:00,4.161,0.094,4.1620616286,0.051000000000000004,-0.006,0.0513517283,4.11,0.1,4.111216365,4.111,0.094,4.1120745373,0.051000000000000004,-0.006,0.0513517283,4.06,0.1,4.0612313404
2020-02-21 21:30:00,4.091,0.094,4.0920797891,0.051000000000000004,-0.006,0.0513517283,4.04,0.1,4.0412374343,4.041,0.094,4.0420931459,0.051000000000000004,-0.006,0.0513517283,3.99,0.1,3.9912529361
2020-02-21 22:00:00,4.161,0.1545,4.163867343,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.11,0.16,4.1131131762,4.121,0.1545,4.1238951551,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,4.07,0.16,4.073143749
2020-02-21 22:30:00,3.981,0.124,3.9829307049000002,0.051000000000000004,-0.006,0.0513517283,3.93,0.13,3.9321495394,3.931,0.124,3.9329552502,0.051000000000000004,-0.006,0.0513517283,3.88,0.13,3.8821772242
2020-02-21 23:00:00,3.721,0.1245,3.7230822244,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.67,0.13,3.6723017305,3.6710000000000003,0.1245,3.6731105687000003,0.051000000000000004,-0.0055000000000000005,0.051295711300000005,3.62,0.13,3.622333502
2020-02-21 23:30:00,3.4765,0.10350000000000001,3.4780403247000002,0.0465,-0.006500000000000001,0.0469521033,3.43,0.11,3.4317633951,3.4365,0.10350000000000001,3.4380582456,0.0465,-0.006500000000000001,0.0469521033,3.39,0.11,3.3917841912
2020-02-22 00:00:00,3.3005,0.10450000000000001,3.3021539183,0.0505,-0.0055000000000000005,0.050798622,3.25,0.11,3.2518610056,3.2505,0.10450000000000001,3.2521793462,0.0505,-0.0055000000000000005,0.050798622,3.2,0.11,3.2018900668
2020-02-22 00:30:00,3.4305,0.10450000000000001,3.4320912721,0.0505,-0.0055000000000000005,0.050798622,3.38,0.11,3.3817894671,3.3905,0.10450000000000001,3.3921100365,0.0505,-0.0055000000000000005,0.050798622,3.34,0.11,3.3418108863000002
2020-02-22 01:00:00,3.7205,0.10450000000000001,3.7219672889,0.0505,-0.0055000000000000005,0.050798622,3.67,0.11,3.6716481313,3.6705,0.10450000000000001,3.6719872685,0.0505,-0.0055000000000000005,0.050798622,3.62,0.11,3.6216708851
2020-02-22 01:30:00,3.6905,0.10450000000000001,3.6919792118,0.0505,-0.0055000000000000005,0.050798622,3.64,0.11,3.6416617086,3.6705,0.10450000000000001,3.6719872685,0.0505,-0.0055000000000000005,0.050798622,3.62,0.11,3.6216708851
2020-02-22 02:00:00,3.6505,0.10450000000000001,3.6519954135,0.0505,-0.0055000000000000005,0.050798622,3.6,0.11,3.6016801635,3.5905,0.10450000000000001,3.5920203925000003,0.0505,-0.0055000000000000005,0.050798622,3.54,0.11,3.5417086272000002
2020-02-22 02:30:00,3.5705,0.10450000000000001,3.5720289053,0.0505,-0.0055000000000000005,0.050798622,3.52,0.11,3.5217183306,3.5305,0.10450000000000001,3.53204622,0.0505,-0.0055000000000000005,0.050798622,3.48,0.11,3.4817380717
2020-02-22 03:00:00,3.4705,0.10450000000000001,3.4720729399,0.0505,-0.0055000000000000005,0.050798622,3.42,0.11,3.4217685486000002,3.4305,0.10450000000000001,3.4320912721,0.0505,-0.0055000000000000005,0.050798622,3.38,0.11,3.3817894671
2020-02-22 03:30:00,3.4005,0.10450000000000001,3.4021053041,0.0505,-0.0055000000000000005,0.050798622,3.35,0.11,3.3518054836,3.3605,0.10450000000000001,3.3621244028,0.0505,-0.0055000000000000005,0.050798622,3.31,0.11,3.3118272902
2020-02-22 04:00:00,3.4035,0.1075,3.4051972777,0.0505,-0.0055000000000000005,0.050798622,3.3529999999999998,0.113,3.3549035754,3.3635,0.1075,3.3652174521,0.0505,-0.0055000000000000005,0.050798622,3.313,0.113,3.3149265452
2020-02-22 04:30:00,3.2705,0.0845,3.2715914323,0.0505,-0.0055000000000000005,0.050798622,3.22,0.09,3.2212575184,3.2305,0.0845,3.2316049418,0.0505,-0.0055000000000000005,0.050798622,3.18,0.09,3.18127333
2020-02-22 05:00:00,3.2405,0.0845,3.2416015332,0.0505,-0.0055000000000000005,0.050798622,3.19,0.09,3.1912693399,3.2005,0.0845,3.2016152954,0.0505,-0.0055000000000000005,0.050798622,3.15,0.09,3.151285452
2020-02-22 05:30:00,3.2405,0.0845,3.2416015332,0.0505,-0.0055000000000000005,0.050798622,3.19,0.09,3.1912693399,3.2005,0.0845,3.2016152954,0.0505,-0.0055000000000000005,0.050798622,3.15,0.09,3.151285452
2020-02-22 06:00:00,3.3305,0.0845,3.3315717762,0.0505,-0.0055000000000000005,0.050798622,3.2800000000000002,0.09,3.2812345238000002,3.2905,0.0845,3.2915848007,0.0505,-0.0055000000000000005,0.050798622,3.24,0.09,3.241249759
2020-02-22 06:30:00,3.5205,0.14450000000000002,3.5234642754000003,0.0505,-0.0055000000000000005,0.050798622,3.47,0.15,3.4732405618,3.4805,0.14450000000000002,3.4834983135,0.0505,-0.0055000000000000005,0.050798622,3.43,0.15,3.4332783167
2020-02-22 07:00:00,3.6405000000000003,0.14450000000000002,3.6433666436000003,0.0505,-0.0055000000000000005,0.050798622,3.59,0.15,3.5931323382,3.5905,0.14450000000000002,3.5934065314,0.0505,-0.0055000000000000005,0.050798622,3.54,0.15,3.5431765409000002
2020-02-22 07:30:00,3.7705,0.145,3.7732870617,0.0505,-0.005,0.0507469211,3.7199999999999998,0.15,3.7230229653,3.7305,0.145,3.7333169233,0.0505,-0.005,0.0507469211,3.68,0.15,3.6830557965
2020-02-22 08:00:00,3.8285,0.394,3.8487203393,0.0485,-0.006,0.0488697248,3.7800000000000002,0.4,3.8011051025,3.8085,0.394,3.8288259624,0.0485,-0.006,0.0488697248,3.76,0.4,3.7812167354
2020-02-22 08:30:00,3.941,0.9755,4.059936114,0.051000000000000004,-0.0045000000000000005,0.0511981445,3.89,0.98,4.0115458367,4.031,0.9755,4.1473559348,0.051000000000000004,-0.0045000000000000005,0.0511981445,3.98,0.98,4.0988778952
2020-02-22 09:00:00,4.1335,0.7975,4.209730217,0.053500000000000006,-0.0025,0.0535583794,4.08,0.8,4.1576916673,4.1935,0.7975,4.2686588643,0.053500000000000006,-0.0025,0.0535583794,4.14,0.8,4.216586297
2020-02-22 09:30:00,4.269,0.247,4.2761396142,0.059000000000000004,-0.003,0.059076222000000005,4.21,0.25,4.2174162707,4.199,0.247,4.2062584324,0.059000000000000004,-0.003,0.059076222000000005,4.14,0.25,4.1475414404
2020-02-22 10:00:00,4.186,0.277,4.1951549435,0.066,-0.003,0.0660681466,4.12,0.28,4.1295036021,4.136,0.277,4.1452653715,0.066,-0.003,0.0660681466,4.07,0.28,4.0796200804
2020-02-22 10:30:00,4.132,0.277,4.1412743208,0.07200000000000001,-0.003,0.07206247290000001,4.06,0.28,4.069643719,4.082,0.277,4.0913876619,0.07200000000000001,-0.003,0.07206247290000001,4.01,0.28,4.0197636746
2020-02-22 11:00:00,4.1325,0.277,4.1417732012,0.07250000000000001,-0.003,0.0725620424,4.06,0.28,4.069643719,4.0825,0.277,4.0918865148,0.07250000000000001,-0.003,0.0725620424,4.01,0.28,4.0197636746
2020-02-22 11:30:00,4.176,0.2775,4.185209941,0.066,-0.0025,0.0660473315,4.11,0.28,4.1195266718,4.126,0.2775,4.1353212995,0.066,-0.0025,0.0660473315,4.06,0.28,4.069643719
2020-02-22 12:00:00,4.337,0.277,4.3458368584,0.067,-0.003,0.0670671305,4.27,0.28,4.2791704804,4.287,0.277,4.2959397109,0.067,-0.003,0.0670671305,4.22,0.28,4.2292788983
2020-02-22 12:30:00,4.37,0.2775,4.3788019195,0.06,-0.0025,0.0600520607,4.31,0.28,4.3190855514,4.33,0.2775,4.3388830648,0.06,-0.0025,0.0600520607,4.27,0.28,4.2791704804
2020-02-22 13:00:00,4.446,0.277,4.4546206348,0.056,-0.003,0.0560802996,4.39,0.28,4.3989203221,4.396,0.277,4.4047184927,0.056,-0.003,0.0560802996,4.34,0.28,4.3490228788
2020-02-22 13:30:00,4.365,0.247,4.3719828453,0.055,-0.003,0.0550817574,4.31,0.25,4.3172444916,4.315,0.247,4.3220636275,0.055,-0.003,0.0550817574,4.26,0.25,4.2673293756
2020-02-22 14:00:00,4.316,0.2175,4.3214768598,0.056,-0.0025,0.0560557758,4.26,0.22,4.2656769685,4.266,0.2175,4.271540969,0.056,-0.0025,0.0560557758,4.21,0.22,4.2157442996
2020-02-22 14:30:00,4.3555,0.2175,4.3609272523,0.0555,-0.0025,0.055556277800000005,4.3,0.22,4.3056242288,4.3055,0.2175,4.3109901995,0.0555,-0.0025,0.055556277800000005,4.25,0.22,4.2556903083
2020-02-22 15:00:00,4.255,0.3875,4.2726082491,0.055,-0.0025,0.0550567889,4.2,0.39,4.2180682783,4.245,0.3875,4.2626495575,0.055,-0.0025,0.0550567889,4.19,0.39,4.2081112153
2020-02-22 15:30:00,4.0135,0.907,4.1147091331,0.053500000000000006,-0.003,0.053584046100000005,3.96,0.91,4.0632130144,4.1135,0.907,4.2123071172,0.053500000000000006,-0.003,0.053584046100000005,4.06,0.91,4.1607331085
2020-02-22 16:00:00,3.8695,0.8255,3.9565743390000003,0.0495,-0.0045000000000000005,0.0497041246,3.8200000000000003,0.8300000000000001,3.9091303380999998,3.9595000000000002,0.8255,4.044637252,0.0495,-0.0045000000000000005,0.0497041246,3.91,0.8300000000000001,3.9971239661
2020-02-22 16:30:00,4.088,0.855,4.176454118,0.048,-0.005,0.048259714,4.04,0.86,4.1305205483,4.178,0.855,4.2645877878,0.048,-0.005,0.048259714,4.13,0.86,4.2185898118
2020-02-22 17:00:00,4.309,0.335,4.3220025451,0.049,-0.005,0.0492544414,4.26,0.34,4.2735465365,4.309,0.335,4.3220025451,0.049,-0.005,0.0492544414,4.26,0.34,4.2735465365
2020-02-22 17:30:00,4.5295,0.155,4.5321512828,0.0495,-0.005,0.0497518844,4.48,0.16,4.4828562324,4.4795,0.155,4.4821808587,0.0495,-0.005,0.0497518844,4.43,0.16,4.4328884489
2020-02-22 18:00:00,4.73,0.17450000000000002,4.733217748,0.05,-0.0055000000000000005,0.0503015904,4.68,0.18,4.6834602593,4.68,0.17450000000000002,4.6832521019,0.05,-0.0055000000000000005,0.0503015904,4.63,0.18,4.633497599
2020-02-22 18:30:00,4.71,0.14450000000000002,4.7122160657,0.05,-0.0055000000000000005,0.0503015904,4.66,0.15,4.6624135381,4.64,0.14450000000000002,4.6422494817,0.05,-0.0055000000000000005,0.0503015904,4.59,0.15,4.5924503264
2020-02-22 19:00:00,4.67,0.14450000000000002,4.672235038,0.05,-0.0055000000000000005,0.0503015904,4.62,0.15,4.6224344235,4.61,0.14450000000000002,4.6122641132,0.05,-0.0055000000000000005,0.0503015904,4.5600000000000005,0.15,4.5624664381999995
2020-02-22 19:30:00,4.64,0.14450000000000002,4.6422494817,0.05,-0.0055000000000000005,0.0503015904,4.59,0.15,4.5924503264,4.59,0.14450000000000002,4.5922739738,0.05,-0.0055000000000000005,0.0503015904,4.54,0.15,4.5424772977
2020-02-22 20:00:00,4.3985,0.114,4.3999770738,0.0485,-0.006,0.0488697248,4.35,0.12,4.3516548576,4.3585,0.114,4.359990625,0.0485,-0.006,0.0488697248,4.31,0.12,4.31167021
2020-02-22 20:30:00,4.17,0.094,4.1710593379,0.05,-0.006,0.0503587132,4.12,0.1,4.1212134135,4.12,0.094,4.1210721906,0.05,-0.006,0.0503587132,4.07,0.1,4.0712283159
2020-02-22 21:00:00,4.0005,0.094,4.0016042096,0.0505,-0.006,0.050855186600000005,3.95,0.1,3.95126562,3.9505,0.094,3.9516181812,0.0505,-0.006,0.050855186600000005,3.9,0.1,3.9012818406000003
2020-02-22 21:30:00,3.8005,0.074,3.8012203633,0.0505,-0.006,0.050855186600000005,3.75,0.08,3.7508532363000002,3.7605,0.074,3.7612280242000002,0.0505,-0.006,0.050855186600000005,3.71,0.08,3.7108624335
2020-02-22 22:00:00,3.63,0.024,3.630079338,0.05,-0.006,0.0503587132,3.58,0.03,3.5801256961,3.58,0.024,3.580080446,0.05,-0.006,0.0503587132,3.5300000000000002,0.03,3.5301274765
2020-02-22 22:30:00,3.4005,0.514,3.4391272512,0.0505,-0.006,0.050855186600000005,3.35,0.52,3.390117992,3.4405,0.514,3.4786831201,0.0505,-0.006,0.050855186600000005,3.39,0.52,3.4296501279
2020-02-22 23:00:00,3.2,-0.0055000000000000005,3.2000047266,0.05,-0.0055000000000000005,0.0503015904,3.15,0.0,3.15,3.16,-0.0055000000000000005,3.1600047864,0.05,-0.0055000000000000005,0.0503015904,3.11,0.0,3.11
2020-02-22 23:30:00,3.0,-0.0055000000000000005,3.0000050417,0.05,-0.0055000000000000005,0.0503015904,2.95,0.0,2.95,2.9699999999999998,-0.0055000000000000005,2.9700050926,0.05,-0.0055000000000000005,0.0503015904,2.92,0.0,2.92
2020-02-23 00:00:00,3.04,0.044500000000000005,3.0403256816,0.05,-0.0055000000000000005,0.0503015904,2.99,0.05,2.990418031,3.01,0.044500000000000005,3.0103289272,0.05,-0.0055000000000000005,0.0503015904,2.96,0.05,2.9604222672000002
2020-02-23 00:30:00,3.34,0.0845,3.3410687287,0.05,-0.0055000000000000005,0.0503015904,3.29,0.09,3.2912307728,3.3,0.0845,3.3010816788,0.05,-0.0055000000000000005,0.0503015904,3.25,0.09,3.251245915
2020-02-23 01:00:00,3.67,0.0845,3.6709726572,0.05,-0.0055000000000000005,0.0503015904,3.62,0.09,3.6211186117,3.62,0.0845,3.6209860881,0.05,-0.0055000000000000005,0.0503015904,3.5700000000000003,0.09,3.5711342736000002
2020-02-23 01:30:00,3.6695,0.084,3.670461313,0.0495,-0.006,0.0498623104,3.62,0.09,3.6211186117,3.6195,0.084,3.6204745891,0.0495,-0.006,0.0498623104,3.5700000000000003,0.09,3.5711342736000002
2020-02-23 02:00:00,3.5795,0.0835,3.5804737815000003,0.0495,-0.006500000000000001,0.0499249437,3.5300000000000002,0.09,3.5311471224,3.5495,0.0835,3.5504820095,0.0495,-0.006500000000000001,0.0499249437,3.5,0.09,3.5011569516
2020-02-23 02:30:00,3.5005,0.0845,3.5015197415,0.0505,-0.0055000000000000005,0.050798622,3.45,0.09,3.4511737134000002,3.4605,0.0845,3.4615315252,0.0505,-0.0055000000000000005,0.050798622,3.41,0.09,3.4111874765
2020-02-23 03:00:00,3.4105,0.0845,3.4115466434,0.0505,-0.0055000000000000005,0.050798622,3.36,0.09,3.361205141,3.3705,0.0845,3.3715590607,0.0505,-0.0055000000000000005,0.050798622,3.32,0.09,3.3212196555
2020-02-23 03:30:00,3.3405,0.0845,3.3415685688,0.0505,-0.0055000000000000005,0.050798622,3.29,0.09,3.2912307728,3.3005,0.0845,3.301581515,0.0505,-0.0055000000000000005,0.050798622,3.25,0.09,3.251245915
2020-02-23 04:00:00,3.2705,0.0845,3.2715914323,0.0505,-0.0055000000000000005,0.050798622,3.22,0.09,3.2212575184,3.2305,0.0845,3.2316049418,0.0505,-0.0055000000000000005,0.050798622,3.18,0.09,3.18127333
2020-02-23 04:30:00,3.2405,0.0855,3.2416277547,0.0205,-0.0045000000000000005,0.020988091900000002,3.22,0.09,3.2212575184,3.2005,0.0855,3.2016418444,0.0205,-0.0045000000000000005,0.020988091900000002,3.18,0.09,3.18127333
2020-02-23 05:00:00,3.18,0.08650000000000001,3.1811762369,0.0,-0.0035,0.0035,3.18,0.09,3.18127333,3.15,0.08650000000000001,3.1511874349,0.0,-0.0035,0.0035,3.15,0.09,3.151285452
2020-02-23 05:30:00,3.18,0.08650000000000001,3.1811762369,0.0,-0.0035,0.0035,3.18,0.09,3.18127333,3.15,0.08650000000000001,3.1511874349,0.0,-0.0035,0.0035,3.15,0.09,3.151285452
2020-02-23 06:00:00,3.22,0.08650000000000001,3.2211616305,0.0,-0.0035,0.0035,3.22,0.09,3.2212575184,3.19,0.08650000000000001,3.191172551,0.0,-0.0035,0.0035,3.19,0.09,3.1912693399
2020-02-23 06:30:00,3.34,0.126,3.3423758017000003,0.0,-0.004,0.004,3.34,0.13,3.3425289827,3.3,0.126,3.3024045785,0.0,-0.004,0.004,3.3,0.13,3.3025596134
2020-02-23 07:00:00,3.48,0.126,3.4822802874,0.0,-0.004,0.004,3.48,0.13,3.4824273144,3.43,0.126,3.4323135055,0.0,-0.004,0.004,3.43,0.13,3.4324626728
2020-02-23 07:30:00,3.56,0.126,3.5622290774,0.0,-0.004,0.004,3.56,0.13,3.5623728047,3.51,0.126,3.5122608104,0.0,-0.004,0.004,3.51,0.13,3.5124065824
2020-02-23 08:00:00,3.61,0.1965,3.6153440016,0.0,-0.0035,0.0035,3.61,0.2,3.6155359215000002,3.5700000000000003,0.1965,3.5754037884,0.0,-0.0035,0.0035,3.5700000000000003,0.2,3.5755978521
2020-02-23 08:30:00,3.79,0.156,3.7932091954000002,0.0,-0.004,0.004,3.79,0.16,3.7933758053,3.75,0.156,3.7532433974,0.0,-0.004,0.004,3.75,0.16,3.7534117813
2020-02-23 09:00:00,3.9415,0.20800000000000002,3.9469844502,0.0015,-0.002,0.0025,3.94,0.21,3.9455924777,3.8915,0.20800000000000002,3.8970548174,0.0015,-0.002,0.0025,3.89,0.21,3.8956642566
2020-02-23 09:30:00,4.023,0.20500000000000002,4.028219706,0.033,-0.005,0.0333766385,3.99,0.21,3.9955224940000003,3.973,0.20500000000000002,3.9782853090000003,0.033,-0.005,0.0333766385,3.94,0.21,3.9455924777
2020-02-23 10:00:00,4.2075,0.2275,4.2136459866,0.0575,-0.0025,0.0575543222,4.15,0.23,4.1563686073,4.1675,0.2275,4.1737048889,0.0575,-0.0025,0.0575543222,4.11,0.23,4.1164304926
2020-02-23 10:30:00,4.4285,0.227,4.4343140676,0.0585,-0.003,0.0585768726,4.37,0.23,4.3760484458,4.3885,0.227,4.3943669908,0.0585,-0.003,0.0585768726,4.33,0.23,4.3361042423
2020-02-23 11:00:00,4.134,0.17650000000000002,4.1377660942,0.064,-0.0035,0.0640956317,4.07,0.18,4.0739783996,4.084,0.17650000000000002,4.0878121593,0.064,-0.0035,0.0640956317,4.02,0.18,4.0240278329
2020-02-23 11:30:00,4.132,0.1575,4.1350006348,0.062,-0.0025,0.062050382800000005,4.07,0.16,4.073143749,4.082,0.1575,4.0850373621,0.062,-0.0025,0.062050382800000005,4.02,0.16,4.0231828196
2020-02-23 12:00:00,4.134,0.157,4.1369801788,0.064,-0.003,0.0640702739,4.07,0.16,4.073143749,4.084,0.157,4.0870166381,0.064,-0.003,0.0640702739,4.02,0.16,4.0231828196
2020-02-23 12:30:00,4.2535,0.17550000000000002,4.2571190376,0.0635,-0.0045000000000000005,0.0636592491,4.19,0.18,4.1938645662,4.2035,0.17550000000000002,4.2071620482,0.0635,-0.0045000000000000005,0.0636592491,4.14,0.18,4.143911196
2020-02-23 13:00:00,4.1955,0.177,4.1992319834,0.0555,-0.003,0.0555810219,4.14,0.18,4.143911196,4.1455,0.177,4.1492769551,0.0555,-0.003,0.0555810219,4.09,0.18,4.0939589641
2020-02-23 13:30:00,3.9595000000000002,0.17500000000000002,3.9633653945000002,0.059500000000000004,-0.005,0.059709714500000004,3.9,0.18,3.9041516364,3.9195,0.17500000000000002,3.9234048032,0.059500000000000004,-0.005,0.059709714500000004,3.86,0.18,3.8641946121
2020-02-23 14:00:00,3.7595,0.176,3.763617442,0.0695,-0.004,0.0696150127,3.69,0.18,3.6943876353,3.7195,0.176,3.7236616723,0.0695,-0.004,0.0696150127,3.65,0.18,3.6544356609
2020-02-23 14:30:00,3.9075,0.1975,3.9124880192,0.0575,-0.0025,0.0575543222,3.85,0.2,3.8551913052,3.8675,0.1975,3.8725395414,0.0575,-0.0025,0.0575543222,3.81,0.2,3.8152457326
2020-02-23 15:00:00,3.8185000000000002,0.1575,3.8217467865,0.0585,-0.0025,0.0585533944,3.76,0.16,3.7634027156,3.7685,0.1575,3.7717898271,0.0585,-0.0025,0.0585533944,3.71,0.16,3.713448532
2020-02-23 15:30:00,3.8935,0.106,3.8949426504,0.053500000000000006,-0.004,0.0536493243,3.84,0.11,3.8415751978,3.8435,0.106,3.8449614107,0.053500000000000006,-0.004,0.0536493243,3.79,0.11,3.79159597
2020-02-23 16:00:00,3.9825,0.1355,3.9848044494,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,3.93,0.14,3.9324928481,3.9325,0.1355,3.9348337322,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,3.88,0.14,3.8825249515999998
2020-02-23 16:30:00,4.157,0.10400000000000001,4.1583007347,0.047,-0.006,0.047381431,4.11,0.11,4.111471756,4.107,0.10400000000000001,4.1083165652,0.047,-0.006,0.047381431,4.06,0.11,4.0614898744
2020-02-23 17:00:00,4.21,0.146,4.2125308307000005,0.0,-0.004,0.004,4.21,0.15,4.2126713615,4.17,0.146,4.1725550925,0.0,-0.004,0.004,4.17,0.15,4.1726969696
2020-02-23 17:30:00,4.53,0.166,4.5330404807,0.0,-0.004,0.004,4.53,0.17,4.5331887232,4.48,0.166,4.4830743915,0.0,-0.004,0.004,4.48,0.17,4.4832242862000005
2020-02-23 18:00:00,4.8100000000000005,0.226,4.8153064285,0.0,-0.004,0.004,4.8100000000000005,0.23,4.8154958208,4.76,0.226,4.7653621058999995,0.0,-0.004,0.004,4.76,0.23,4.7655534831
2020-02-23 18:30:00,4.96,0.2255,4.9651233872,0.0,-0.0045000000000000005,0.0045000000000000005,4.96,0.23,4.9653297977,4.91,0.2255,4.9151755055,0.0,-0.0045000000000000005,0.0045000000000000005,4.91,0.23,4.9153840135
2020-02-23 19:00:00,4.79,0.17550000000000002,4.7932139792,0.0,-0.0045000000000000005,0.0045000000000000005,4.79,0.18,4.7933808528,4.74,0.17550000000000002,4.7432478588,0.0,-0.0045000000000000005,0.0045000000000000005,4.74,0.18,4.7434164903
2020-02-23 19:30:00,4.58,0.14550000000000002,4.5823105798,0.0,-0.0045000000000000005,0.0045000000000000005,4.58,0.15,4.5824556735,4.52,0.14550000000000002,4.5223412355,0.0,-0.0045000000000000005,0.0045000000000000005,4.52,0.15,4.5224882532
2020-02-23 20:00:00,4.4,0.14550000000000002,4.4024050529,0.0,-0.0045000000000000005,0.0045000000000000005,4.4,0.15,4.4025560757,4.35,0.14550000000000002,4.3524326818,0.0,-0.0045000000000000005,0.0045000000000000005,4.35,0.15,4.3525854386
2020-02-23 20:30:00,4.21,0.14550000000000002,4.2125135311,0.0,-0.0045000000000000005,0.0045000000000000005,4.21,0.15,4.2126713615,4.17,0.14550000000000002,4.1725376272,0.0,-0.0045000000000000005,0.0045000000000000005,4.17,0.15,4.1726969696
2020-02-23 21:00:00,3.95,0.0855,3.9509252397,0.0,-0.0045000000000000005,0.0045000000000000005,3.95,0.09,3.9510251834,3.9,0.0855,3.900937099,0.0,-0.0045000000000000005,0.0045000000000000005,3.9,0.09,3.9010383233
2020-02-23 21:30:00,3.74,0.1955,3.7451061734,0.0,-0.0045000000000000005,0.0045000000000000005,3.74,0.2,3.7453437759,3.7199999999999998,0.1955,3.7251335882000003,0.0,-0.0045000000000000005,0.0045000000000000005,3.7199999999999998,0.2,3.7253724646
2020-02-23 22:00:00,3.48,0.8155,3.5742747866,0.0,-0.0045000000000000005,0.0045000000000000005,3.48,0.8200000000000001,3.5753041829,3.58,0.8155,3.6717080834,0.0,-0.0045000000000000005,0.0045000000000000005,3.58,0.8200000000000001,3.6727101710000003
2020-02-23 22:30:00,3.3,0.8155,3.3992705467,0.0,-0.0045000000000000005,0.0045000000000000005,3.3,0.8200000000000001,3.4003529229,3.39,0.8155,3.4867090859,0.0,-0.0045000000000000005,0.0045000000000000005,3.39,0.8200000000000001,3.4877643269
2020-02-23 23:00:00,3.05,0.8155,3.1571411514,0.0,-0.0045000000000000005,0.0045000000000000005,3.05,0.8200000000000001,3.1583065082,3.14,0.8155,3.2441701944,0.0,-0.0045000000000000005,0.0045000000000000005,3.14,0.8200000000000001,3.2453043001
2020-02-23 23:30:00,3.19,0.1655,3.1942902576,0.0,-0.0045000000000000005,0.0045000000000000005,3.19,0.17,3.194526569,3.16,0.1655,3.1643309324,0.0,-0.0045000000000000005,0.0045000000000000005,3.16,0.17,3.164569481
2020-02-24 00:00:00,3.08,0.0955,3.0814802044,0.0,-0.0045000000000000005,0.0045000000000000005,3.08,0.1,3.081622949,3.04,0.0955,3.0414996712,0.0,-0.0045000000000000005,0.0045000000000000005,3.04,0.1,3.0416442922
2020-02-24 00:30:00,3.24,0.0955,3.2414071403999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.24,0.1,3.2415428425,3.2,0.0955,3.2014247219,0.0,-0.0045000000000000005,0.0045000000000000005,3.2,0.1,3.2015621187
2020-02-24 01:00:00,3.55,0.0955,3.5512843098999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.55,0.1,3.5514081714,3.51,0.0955,3.5112989406,0.0,-0.0045000000000000005,0.0045000000000000005,3.51,0.1,3.5114242125
2020-02-24 01:30:00,3.55,0.0955,3.5512843098999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.55,0.1,3.5514081714,3.51,0.0955,3.5112989406,0.0,-0.0045000000000000005,0.0045000000000000005,3.51,0.1,3.5114242125
2020-02-24 02:00:00,3.52,0.0955,3.5212952518,0.0,-0.0045000000000000005,0.0045000000000000005,3.52,0.1,3.5214201681,3.47,0.0955,3.4713139083,0.0,-0.0045000000000000005,0.0045000000000000005,3.47,0.1,3.4714406231
2020-02-24 02:30:00,3.48,0.0955,3.4813101341,0.0,-0.0045000000000000005,0.0045000000000000005,3.48,0.1,3.4814364851,3.43,0.0955,3.431329225,0.0,-0.0045000000000000005,0.0045000000000000005,3.43,0.1,3.4314574163
2020-02-24 03:00:00,3.38,0.0955,3.3813488803,0.0,-0.0045000000000000005,0.0045000000000000005,3.38,0.1,3.3814789664,3.34,0.0955,3.3413650279000002,0.0,-0.0045000000000000005,0.0045000000000000005,3.34,0.1,3.3414966707
2020-02-24 03:30:00,3.3,0.0955,3.3013815669,0.0,-0.0045000000000000005,0.0045000000000000005,3.3,0.1,3.3015148038,3.26,0.0955,3.2613985114,0.0,-0.0045000000000000005,0.0045000000000000005,3.26,0.1,3.2615333817
2020-02-24 04:00:00,3.24,0.0955,3.2414071403999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.24,0.1,3.2415428425,3.19,0.0955,3.1914291861,0.0,-0.0045000000000000005,0.0045000000000000005,3.19,0.1,3.1915670132
2020-02-24 04:30:00,3.2,0.0955,3.2014247219,0.0,-0.0045000000000000005,0.0045000000000000005,3.2,0.1,3.2015621187,3.17,0.0955,3.171438199,0.0,-0.0045000000000000005,0.0045000000000000005,3.17,0.1,3.1715768949
2020-02-24 05:00:00,3.2,0.1655,3.2042768685,0.0,-0.0045000000000000005,0.0045000000000000005,3.2,0.17,3.2045124434,3.17,0.1655,3.1743172888,0.0,-0.0045000000000000005,0.0045000000000000005,3.17,0.17,3.1745550869
2020-02-24 05:30:00,3.36,0.34550000000000003,3.3777167214,0.0,-0.0045000000000000005,0.0045000000000000005,3.36,0.35000000000000003,3.3781799834,3.34,0.34550000000000003,3.3578222481,0.0,-0.0045000000000000005,0.0045000000000000005,3.34,0.35000000000000003,3.3582882545
2020-02-24 06:00:00,3.54,0.1655,3.5438665677,0.0,-0.0045000000000000005,0.0045000000000000005,3.54,0.17,3.5440795702,3.49,0.1655,3.493921901,0.0,-0.0045000000000000005,0.0045000000000000005,3.49,0.17,3.494137948
2020-02-24 06:30:00,3.9,0.20500000000000002,3.905384104,0.0,-0.005,0.005,3.9,0.21,3.9056497539,3.85,0.20500000000000002,3.8554539292000003,0.0,-0.005,0.005,3.85,0.21,3.8557230191
2020-02-24 07:00:00,4.22,0.255,4.2276973638,0.0,-0.005,0.005,4.22,0.26,4.2280018921,4.16,0.255,4.167808177,0.0,-0.005,0.005,4.16,0.26,4.1681170809
2020-02-24 07:30:00,4.53,0.295,4.5395952463,0.0,-0.005,0.005,4.53,0.30000000000000004,4.5399229068,4.47,0.295,4.4797237638,0.0,-0.005,0.005,4.47,0.30000000000000004,4.4800558032
2020-02-24 08:00:00,4.7,0.396,4.7166530506,0.0,-0.004,0.004,4.7,0.4,4.716990566,4.64,0.396,4.6568676168,0.0,-0.004,0.004,4.64,0.4,4.6572094649
2020-02-24 08:30:00,4.92,0.506,4.9459514757,0.0,-0.004,0.004,4.92,0.51,4.9463622997000005,4.86,0.506,4.8862701522,0.0,-0.004,0.004,4.86,0.51,4.8866859936
2020-02-24 09:00:00,5.1,0.5955,5.13464899,0.0,-0.0045000000000000005,0.0045000000000000005,5.1,0.6000000000000001,5.1351728306,5.04,0.5955,5.075058645,0.0,-0.0045000000000000005,0.0045000000000000005,5.04,0.6000000000000001,5.0755886358
2020-02-24 09:30:00,5.26,0.5955,5.293601822,0.0,-0.0045000000000000005,0.0045000000000000005,5.26,0.6000000000000001,5.2941099346,5.2,0.5955,5.2339870319,0.0,-0.0045000000000000005,0.0045000000000000005,5.2,0.6000000000000001,5.2345009313
2020-02-24 10:00:00,5.24,0.5065000000000001,5.2644223092,0.0,-0.0035,0.0035,5.24,0.51,5.2647602035,5.18,0.5065000000000001,5.204703858,0.0,-0.0035,0.0035,5.18,0.51,5.205045629
2020-02-24 10:30:00,5.33,0.596,5.3632188096,0.0,-0.004,0.004,5.33,0.6000000000000001,5.3636647919,5.28,0.596,5.3135314058,0.0,-0.004,0.004,5.28,0.6000000000000001,5.3139815581
2020-02-24 11:00:00,5.33,0.596,5.3632188096,0.0,-0.004,0.004,5.33,0.6000000000000001,5.3636647919,5.28,0.596,5.3135314058,0.0,-0.004,0.004,5.28,0.6000000000000001,5.3139815581
2020-02-24 11:30:00,5.36,0.596,5.3930340255,0.0,-0.004,0.004,5.36,0.6000000000000001,5.3934775424,5.3,0.596,5.3334056662,0.0,-0.004,0.004,5.3,0.6000000000000001,5.3338541412
2020-02-24 12:00:00,5.33,0.5565,5.3589730593,0.0,-0.0035,0.0035,5.33,0.56,5.3593376456,5.27,0.5565,5.2993011096,0.0,-0.0035,0.0035,5.27,0.56,5.299669801
2020-02-24 12:30:00,5.4,0.6065,5.433952728,0.0,-0.0035,0.0035,5.4,0.61,5.4343444867,5.35,0.6065,5.3842680329,0.0,-0.0035,0.0035,5.35,0.61,5.3846634064
2020-02-24 13:00:00,5.34,0.606,5.374275393,0.0,-0.004,0.004,5.34,0.61,5.3747279001,5.28,0.606,5.3146623599,0.0,-0.004,0.004,5.28,0.61,5.3151199422
2020-02-24 13:30:00,5.2515,0.5765,5.2830487883,0.0015,-0.0035,0.0038078866,5.25,0.58,5.2819409311,5.1915,0.5765,5.2234111938,0.0015,-0.0035,0.0038078866,5.19,0.58,5.2223079189
2020-02-24 14:00:00,5.0725,0.507,5.097774539,0.0025,-0.003,0.0039051248,5.07,0.51,5.0955863254,5.0225,0.507,5.048024886,0.0025,-0.003,0.0039051248,5.02,0.51,5.0458398706
2020-02-24 14:30:00,4.776,0.508,4.8029407658,0.006,-0.002,0.0063245553000000005,4.77,0.51,4.7971866755,4.726,0.508,4.7532241689,0.006,-0.002,0.0063245553000000005,4.72,0.51,4.747473012
2020-02-24 15:00:00,4.3825,0.426,4.403155942,0.0025,-0.004,0.0047169906,4.38,0.43,4.4010566913,4.3325,0.426,4.3533931881,0.0025,-0.004,0.0047169906,4.33,0.43,4.3512986567
2020-02-24 15:30:00,4.342,0.406,4.3609402656,0.002,-0.004,0.004472136000000001,4.34,0.41000000000000003,4.359323342,4.302,0.406,4.3211155967,0.002,-0.004,0.004472136000000001,4.3,0.41000000000000003,4.3195022861
2020-02-24 16:00:00,4.44,0.3755,4.4558501153,0.0,-0.0045000000000000005,0.0045000000000000005,4.44,0.38,4.4562315918,4.39,0.3755,4.4060299874,0.0,-0.0045000000000000005,0.0045000000000000005,4.39,0.38,4.406415777
2020-02-24 16:30:00,4.5600000000000005,0.3345,4.5722522076,0.0,-0.0055000000000000005,0.0055000000000000005,4.5600000000000005,0.34,4.5726578704000005,4.5,0.3345,4.5124151239,0.0,-0.0055000000000000005,0.0055000000000000005,4.5,0.34,4.5128261655
2020-02-24 17:00:00,4.68,0.3345,4.6919388583,0.0,-0.0055000000000000005,0.0055000000000000005,4.68,0.34,4.6923341739,4.63,0.3345,4.6420674543,0.0,-0.0055000000000000005,0.0055000000000000005,4.63,0.34,4.6424670166
2020-02-24 17:30:00,4.83,0.3345,4.8415689864,0.0,-0.0055000000000000005,0.0055000000000000005,4.83,0.34,4.8419520857,4.78,0.3345,4.7916897072,0.0,-0.0055000000000000005,0.0055000000000000005,4.78,0.34,4.792076794
2020-02-24 18:00:00,4.98,0.3145,4.9899208661,0.0,-0.0055000000000000005,0.0055000000000000005,4.98,0.32,4.9902705337,4.92,0.3145,4.9300416073,0.0,-0.0055000000000000005,0.0055000000000000005,4.92,0.32,4.9303955217
2020-02-24 18:30:00,5.13,0.244,5.1357994509000005,0.0,-0.006,0.006,5.13,0.25,5.1360880054999996,5.07,0.244,5.0758680046,0.0,-0.006,0.006,5.07,0.25,5.076159966
2020-02-24 19:00:00,5.07,0.244,5.0758680046,0.0,-0.006,0.006,5.07,0.25,5.076159966,5.01,0.244,5.0159381974,0.0,-0.006,0.006,5.01,0.25,5.0162336469
2020-02-24 19:30:00,4.84,0.194,4.8438864561,0.0,-0.006,0.006,4.84,0.2,4.8441304688999995,4.79,0.194,4.7939269915,0.0,-0.006,0.006,4.79,0.2,4.7941735471
2020-02-24 20:00:00,4.55,0.1535,4.5525885219,0.0,-0.006500000000000001,0.006500000000000001,4.55,0.16,4.5528123177,4.49,0.1535,4.4926230924,0.0,-0.006500000000000001,0.006500000000000001,4.49,0.16,4.4928498751
2020-02-24 20:30:00,4.32,0.1245,4.3217936381,0.0,-0.0055000000000000005,0.0055000000000000005,4.32,0.13,4.3219555759,4.26,0.1245,4.2618188899,0.0,-0.0055000000000000005,0.0055000000000000005,4.26,0.13,4.2619831065
2020-02-24 21:00:00,4.09,0.0845,4.0908727981,0.0,-0.0055000000000000005,0.0055000000000000005,4.09,0.09,4.0909901002,4.03,0.0845,4.0308857897,0.0,-0.0055000000000000005,0.0055000000000000005,4.03,0.09,4.0310048375
2020-02-24 21:30:00,3.86,0.0845,3.8609247921,0.0,-0.0055000000000000005,0.0055000000000000005,3.86,0.09,3.8610490802,3.81,0.0845,3.8109369255,0.0,-0.0055000000000000005,0.0055000000000000005,3.81,0.09,3.8110628439000003
2020-02-24 22:00:00,4.12,0.17400000000000002,4.1236726349,0.0,-0.006,0.006,4.12,0.18,4.1239301643,4.08,0.17400000000000002,4.0837086086,0.0,-0.006,0.006,4.08,0.18,4.0839686581
2020-02-24 22:30:00,3.92,0.17400000000000002,3.9238598344,0.0,-0.006,0.006,3.92,0.18,3.9241304769000003,3.87,0.17400000000000002,3.8739096531,0.0,-0.006,0.006,3.87,0.18,3.874183785
2020-02-24 23:00:00,3.6,0.154,3.6032923834,0.0,-0.006,0.006,3.6,0.16,3.6035538015,3.55,0.154,3.5533387117,0.0,-0.006,0.006,3.55,0.16,3.5536038046
2020-02-24 23:30:00,3.3,0.3945,3.3234966902,0.0,-0.0055000000000000005,0.0055000000000000005,3.3,0.4,3.3241540277,3.3,0.3945,3.3234966902,0.0,-0.0055000000000000005,0.0055000000000000005,3.3,0.4,3.3241540277
2020-02-25 00:00:00,3.09,0.884,3.2139626631000002,0.0,-0.006,0.006,3.09,0.89,3.2156181365,3.17,0.884,3.2909506225,0.0,-0.006,0.006,3.17,0.89,3.2925673873
2020-02-25 00:30:00,3.29,0.3845,3.3123919228,0.0,-0.0055000000000000005,0.0055000000000000005,3.29,0.39,3.3130348625,3.29,0.3845,3.3123919228,0.0,-0.0055000000000000005,0.0055000000000000005,3.29,0.39,3.3130348625
2020-02-25 01:00:00,3.73,0.14400000000000002,3.7327785897,0.0,-0.006,0.006,3.73,0.15,3.7330148674,3.68,0.14400000000000002,3.6828163136,0.0,-0.006,0.006,3.68,0.15,3.6830557965
2020-02-25 01:30:00,3.69,0.14400000000000002,3.6928086872,0.0,-0.006,0.006,3.69,0.15,3.693047522,3.65,0.14400000000000002,3.6528394435,0.0,-0.006,0.006,3.65,0.15,3.6530808915
2020-02-25 02:00:00,3.65,0.14400000000000002,3.6528394435,0.0,-0.006,0.006,3.65,0.15,3.6530808915,3.6,0.14400000000000002,3.6028788489,0.0,-0.006,0.006,3.6,0.15,3.6031236448
2020-02-25 02:30:00,3.5300000000000002,0.114,3.5318403135,0.0,-0.006,0.006,3.5300000000000002,0.12,3.5320390711,3.48,0.114,3.4818667407,0.0,-0.006,0.006,3.48,0.12,3.4820683509
2020-02-25 03:00:00,3.43,0.114,3.4318939378,0.0,-0.006,0.006,3.43,0.12,3.4320984834,3.38,0.114,3.3819219388,0.0,-0.006,0.006,3.38,0.12,3.3821295067
2020-02-25 03:30:00,3.39,0.114,3.3919162726,0.0,-0.006,0.006,3.39,0.12,3.3921232289,3.34,0.114,3.3419449427,0.0,-0.006,0.006,3.34,0.12,3.3421549934
2020-02-25 04:00:00,3.33,0.14400000000000002,3.3331120593,0.0,-0.006,0.006,3.33,0.15,3.3333766664,3.29,0.14400000000000002,3.2931498599,0.0,-0.006,0.006,3.29,0.15,3.2934176777
2020-02-25 04:30:00,3.29,0.14400000000000002,3.2931498599,0.0,-0.006,0.006,3.29,0.15,3.2934176777,3.25,0.14400000000000002,3.2531885897,0.0,-0.006,0.006,3.25,0.15,3.2534596970000003
2020-02-25 05:00:00,3.29,0.14400000000000002,3.2931498599,0.0,-0.006,0.006,3.29,0.15,3.2934176777,3.25,0.14400000000000002,3.2531885897,0.0,-0.006,0.006,3.25,0.15,3.2534596970000003
2020-02-25 05:30:00,3.46,0.20400000000000001,3.4660086555,0.0,-0.006,0.006,3.46,0.21,3.4663669742,3.41,0.20400000000000001,3.4160966028,0.0,-0.006,0.006,3.41,0.21,3.4164601564
2020-02-25 06:00:00,3.6,0.20400000000000001,3.6057753674,0.0,-0.006,0.006,3.6,0.21,3.6061197983,3.56,0.20400000000000001,3.5658401535,0.0,-0.006,0.006,3.56,0.21,3.5661884415
2020-02-25 06:30:00,3.99,0.464,4.0168888459,0.0,-0.006,0.006,3.99,0.47000000000000003,4.0175863401,3.9699999999999998,0.464,3.9970233925,0.0,-0.006,0.006,3.9699999999999998,0.47000000000000003,3.9977243527
2020-02-25 07:00:00,4.42,0.364,4.4349629085,0.0,-0.006,0.006,4.42,0.37,4.43545939,4.36,0.364,4.3751681111,0.0,-0.006,0.006,4.36,0.37,4.3756713771
2020-02-25 07:30:00,4.84,0.455,4.8613398359,0.0,-0.005,0.005,4.84,0.46,4.8618103624,4.77,0.455,4.7916515942,0.0,-0.005,0.005,4.77,0.46,4.7921289632
2020-02-25 08:00:00,4.84,0.5045000000000001,4.8662223798,0.0,-0.0055000000000000005,0.0055000000000000005,4.84,0.51,4.8667956604,4.77,0.5045000000000001,4.7966050755000005,0.0,-0.0055000000000000005,0.0055000000000000005,4.77,0.51,4.7971866755
2020-02-25 08:30:00,4.92,0.48450000000000004,4.9437981603,0.0,-0.0055000000000000005,0.0055000000000000005,4.92,0.49,4.9443401987,4.86,0.48450000000000004,4.8840905243,0.0,-0.0055000000000000005,0.0055000000000000005,4.86,0.49,4.8846391882999995
