Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-25 09:00:00,4.9805,0.484,5.0039620552,0.0005,-0.006,0.0060207973,4.98,0.49,5.0040483611,4.9305,0.484,4.9541988505,0.0005,-0.006,0.0060207973,4.93,0.49,4.9542910694
2020-02-25 09:30:00,5.0115,0.48550000000000004,5.0349620157,0.0015,-0.0045000000000000005,0.0047434165,5.01,0.49,5.0339050448,4.9515,0.48550000000000004,4.9752449688,0.0015,-0.0045000000000000005,0.0047434165,4.95,0.49,4.9741934019
2020-02-25 10:00:00,4.9195,0.48750000000000004,4.9435955033,0.0095,-0.0025,0.0098234414,4.91,0.49,4.9343895266,4.8595,0.48750000000000004,4.8838915324,0.0095,-0.0025,0.0098234414,4.85,0.49,4.8746897337
2020-02-25 10:30:00,5.042,0.485,5.0652728456,0.002,-0.005,0.0053851648,5.04,0.49,5.0637634226,4.982,0.485,5.0055518177,0.002,-0.005,0.0053851648,4.98,0.49,5.0040483611
2020-02-25 11:00:00,5.0935,0.485,5.1165386005,0.0035,-0.005,0.0061032778,5.09,0.49,5.1135310696,5.0435,0.485,5.0667659557,0.0035,-0.005,0.0061032778,5.04,0.49,5.0637634226
2020-02-25 11:30:00,4.572,0.598,4.6109422031000005,0.032,-0.002,0.0320624391,4.54,0.6000000000000001,4.5794759526,4.522,0.598,4.5613690927,0.032,-0.002,0.0320624391,4.49,0.6000000000000001,4.5299116989
2020-02-25 12:00:00,4.712,0.5675,4.7460510164,0.022,-0.0025,0.0221415898,4.69,0.5700000000000001,4.7245105567,4.652,0.5675,4.6864869839,0.022,-0.0025,0.0221415898,4.63,0.5700000000000001,4.6649544478
2020-02-25 12:30:00,4.7155000000000005,0.5675,4.7495259237,0.025500000000000002,-0.0025,0.025622256000000003,4.69,0.5700000000000001,4.7245105567,4.6555,0.5675,4.6899612472,0.025500000000000002,-0.0025,0.025622256000000003,4.63,0.5700000000000001,4.6649544478
2020-02-25 13:00:00,4.9879999999999995,0.596,5.0234808649,0.008,-0.004,0.0089442719,4.98,0.6000000000000001,5.016014354,4.938,0.596,4.9738375526,0.008,-0.004,0.0089442719,4.93,0.6000000000000001,4.966376949
2020-02-25 13:30:00,5.0225,0.5155000000000001,5.0488856691,0.0025,-0.0045000000000000005,0.0051478151000000005,5.02,0.52,5.0468604102,4.9625,0.5155000000000001,4.9892029925,0.0025,-0.0045000000000000005,0.0051478151000000005,4.96,0.52,4.9871835739
2020-02-25 14:00:00,4.884,0.557,4.9156591623,0.004,-0.003,0.005,4.88,0.56,4.9120260586,4.824,0.557,4.8560503498,0.004,-0.003,0.005,4.82,0.56,4.8524220756
2020-02-25 14:30:00,4.825,0.5755,4.8592000628,0.005,-0.0045000000000000005,0.006726812,4.82,0.58,4.8547708494,4.775,0.5755,4.8095556188,0.005,-0.0045000000000000005,0.006726812,4.77,0.58,4.8051326725
2020-02-25 15:00:00,5.0505,0.555,5.0809029955,0.0005,-0.005,0.0050249378,5.05,0.56,5.0809546347,5.0005,0.555,5.0312051489,0.0005,-0.005,0.0050249378,5.0,0.56,5.0312622671
2020-02-25 15:30:00,5.0505,0.49450000000000005,5.0746507762,0.0005,-0.0055000000000000005,0.0055226805,5.05,0.5,5.0746921089,5.0005,0.49450000000000005,5.0248910933,0.0005,-0.0055000000000000005,0.0055226805,5.0,0.5,5.0249378106
2020-02-25 16:00:00,4.9165,0.4655,4.9384878759,0.006500000000000001,-0.0045000000000000005,0.0079056942,4.91,0.47000000000000003,4.9324436135,4.8565000000000005,0.4655,4.8787582949,0.006500000000000001,-0.0045000000000000005,0.0079056942,4.85,0.47000000000000003,4.8727199796
2020-02-25 16:30:00,5.26,0.465,5.2805137061,0.0,-0.005,0.005,5.26,0.47000000000000003,5.2809563528,5.2,0.465,5.2207494673,0.0,-0.005,0.005,5.2,0.47000000000000003,5.2211971807
2020-02-25 17:00:00,5.0,0.435,5.0188868288,0.0,-0.005,0.005,5.0,0.44,5.0193226635,4.94,0.435,4.9591153445,0.0,-0.005,0.005,4.94,0.44,4.9595564318
2020-02-25 17:30:00,5.0,0.34500000000000003,5.0118883667,0.0,-0.005,0.005,5.0,0.35000000000000003,5.0122350304,4.94,0.34500000000000003,4.952032411,0.0,-0.005,0.005,4.94,0.35000000000000003,4.9523832647
2020-02-25 18:00:00,5.12,0.3245,5.1302729216,0.0,-0.0055000000000000005,0.0055000000000000005,5.12,0.33,5.1306237438,5.06,0.3245,5.0703944866,0.0,-0.0055000000000000005,0.0055000000000000005,5.06,0.33,5.0707494515
2020-02-25 18:30:00,5.21,0.254,5.2161878801,0.0,-0.006,0.006,5.21,0.26,5.2164834899,5.15,0.254,5.1562598848,0.0,-0.006,0.006,5.15,0.26,5.1565589301
2020-02-25 19:00:00,5.18,0.214,5.1844185788,0.0,-0.006,0.006,5.18,0.22,5.1846697098,5.13,0.214,5.1344616076,0.0,-0.006,0.006,5.13,0.22,5.134715182
2020-02-25 19:30:00,5.02,0.184,5.0233709797,0.0,-0.006,0.006,5.02,0.19,5.0235943308,4.96,0.184,4.9634117298,0.0,-0.006,0.006,4.96,0.19,4.9636377789
2020-02-25 20:00:00,4.69,0.1145,4.691397473,0.0,-0.0055000000000000005,0.0055000000000000005,4.69,0.12,4.6915349301,4.63,0.1145,4.6314155773,0.0,-0.0055000000000000005,0.0055000000000000005,4.63,0.12,4.6315548145
2020-02-25 20:30:00,4.54,0.114,4.541431052,0.0,-0.006,0.006,4.54,0.12,4.5415856262,4.49,0.114,4.4914469829,0.0,-0.006,0.006,4.49,0.12,4.4916032772
2020-02-25 21:00:00,4.3,0.0845,4.3008301815,0.0,-0.0055000000000000005,0.0055000000000000005,4.3,0.09,4.3009417573,4.25,0.0845,4.2508399464,0.0,-0.0055000000000000005,0.0055000000000000005,4.25,0.09,4.2509528344
2020-02-25 21:30:00,4.05,0.084,4.0508710174,0.0,-0.006,0.006,4.05,0.09,4.0509998766,4.0,0.084,4.0008819028,0.0,-0.006,0.006,4.0,0.09,4.0010123719
2020-02-25 22:00:00,4.18,0.134,4.1821472953,0.0,-0.006,0.006,4.18,0.14,4.1823438405,4.13,0.134,4.1321732781,0.0,-0.006,0.006,4.13,0.14,4.1323722001
2020-02-25 22:30:00,4.16,0.1335,4.1621415461,0.0,-0.006500000000000001,0.006500000000000001,4.16,0.14,4.1623551026,4.1,0.1335,4.1021728693,0.0,-0.006500000000000001,0.006500000000000001,4.1,0.14,4.1023895476
2020-02-25 23:00:00,3.8,0.4435,3.8257930224,0.0,-0.006500000000000001,0.006500000000000001,3.8,0.45,3.8265519727,3.81,0.4435,3.8357257788,0.0,-0.006500000000000001,0.006500000000000001,3.81,0.45,3.8364827642
2020-02-25 23:30:00,3.51,0.14400000000000002,3.5129526043,0.0,-0.006,0.006,3.51,0.15,3.5132036662,3.47,0.14400000000000002,3.472986611,0.0,-0.006,0.006,3.47,0.15,3.4732405618
2020-02-26 00:00:00,3.35,0.14350000000000002,3.3530720616,0.0,-0.006500000000000001,0.006500000000000001,3.35,0.15,3.3533565274,3.31,0.14350000000000002,3.3131091515,0.0,-0.006500000000000001,0.006500000000000001,3.31,0.15,3.3133970483
2020-02-26 00:30:00,3.5,0.14350000000000002,3.5029405148,0.0,-0.006500000000000001,0.006500000000000001,3.5,0.15,3.5032128111,3.46,0.14350000000000002,3.4629744801,0.0,-0.006500000000000001,0.006500000000000001,3.46,0.15,3.4632499188
2020-02-26 01:00:00,3.8,0.14350000000000002,3.8027085413,0.0,-0.006500000000000001,0.006500000000000001,3.8,0.15,3.8029593740000003,3.75,0.14350000000000002,3.7527446289,0.0,-0.006500000000000001,0.006500000000000001,3.75,0.15,3.752998801
2020-02-26 01:30:00,3.77,0.14350000000000002,3.7727300791,0.0,-0.006500000000000001,0.006500000000000001,3.77,0.15,3.7729829048,3.7199999999999998,0.14350000000000002,3.7227667467,0.0,-0.006500000000000001,0.006500000000000001,3.7199999999999998,0.15,3.7230229653
2020-02-26 02:00:00,3.73,0.14400000000000002,3.7327785897,0.0,-0.006,0.006,3.73,0.15,3.7330148674,3.69,0.14400000000000002,3.6928086872,0.0,-0.006,0.006,3.69,0.15,3.693047522
2020-02-26 02:30:00,3.73,0.14400000000000002,3.7327785897,0.0,-0.006,0.006,3.73,0.15,3.7330148674,3.69,0.14400000000000002,3.6928086872,0.0,-0.006,0.006,3.69,0.15,3.693047522
2020-02-26 03:00:00,3.65,0.14400000000000002,3.6528394435,0.0,-0.006,0.006,3.65,0.15,3.6530808915,3.6,0.14400000000000002,3.6028788489,0.0,-0.006,0.006,3.6,0.15,3.6031236448
2020-02-26 03:30:00,3.58,0.10450000000000001,3.5815248498,0.0,-0.0055000000000000005,0.0055000000000000005,3.58,0.11,3.5816895455,3.54,0.10450000000000001,3.5415420723,0.0,-0.0055000000000000005,0.0055000000000000005,3.54,0.11,3.5417086272000002
2020-02-26 04:00:00,3.5,0.14400000000000002,3.5029610332,0.0,-0.006,0.006,3.5,0.15,3.5032128111,3.46,0.14400000000000002,3.4629952353,0.0,-0.006,0.006,3.46,0.15,3.4632499188
2020-02-26 04:30:00,3.45,0.14400000000000002,3.4530039096,0.0,-0.006,0.006,3.45,0.15,3.45325933,3.4,0.14400000000000002,3.4030480455,0.0,-0.006,0.006,3.4,0.15,3.403307215
2020-02-26 05:00:00,3.45,0.1135,3.4518664879,0.0,-0.006500000000000001,0.006500000000000001,3.45,0.12,3.4520863257,3.4,0.1135,3.401893921,0.0,-0.006500000000000001,0.006500000000000001,3.4,0.12,3.402116988
2020-02-26 05:30:00,3.58,0.154,3.5833107596,0.0,-0.006,0.006,3.58,0.16,3.5835736354,3.5300000000000002,0.154,3.53335761,0.0,-0.006,0.006,3.5300000000000002,0.16,3.5336242019
2020-02-26 06:00:00,3.71,0.24350000000000002,3.7179822821,0.0,-0.006500000000000001,0.006500000000000001,3.71,0.25,3.7184136403,3.68,0.24350000000000002,3.6880472136,0.0,-0.006500000000000001,0.006500000000000001,3.68,0.25,3.6884820726000003
2020-02-26 06:30:00,4.13,0.354,4.1451436646,0.0,-0.006,0.006,4.13,0.36,4.1456603817,4.1,0.354,4.1152540626,0.0,-0.006,0.006,4.1,0.36,4.1157745322
2020-02-26 07:00:00,4.52,0.294,4.5295514127,0.0,-0.006,0.006,4.52,0.30000000000000004,4.529944812,4.46,0.294,4.4696796306,0.0,-0.006,0.006,4.46,0.30000000000000004,4.4700782991
2020-02-26 07:30:00,4.85,0.6645,4.8953100259,0.0,-0.0055000000000000005,0.0055000000000000005,4.85,0.67,4.8960596402,4.86,0.6645,4.9052176557,0.0,-0.0055000000000000005,0.0055000000000000005,4.86,0.67,4.9059657561000005
2020-02-26 08:00:00,4.91,0.8745,4.9872688167,0.0,-0.0055000000000000005,0.0055000000000000005,4.91,0.88,4.9882361612,4.94,0.8745,5.0168067782,0.0,-0.0055000000000000005,0.0055000000000000005,4.94,0.88,5.0177684283
2020-02-26 08:30:00,5.0315,1.296,5.1957298092,0.0015,-0.004,0.0042720019,5.03,1.3,5.195276701,5.1415,1.296,5.3023238537,0.0015,-0.004,0.0042720019,5.14,1.3,5.3018487342
2020-02-26 09:00:00,4.95,1.2974999999999999,5.1172264216,0.01,-0.0025,0.0103077641,4.94,1.3,5.1081895031,5.05,1.2974999999999999,5.214020162,0.01,-0.0025,0.0103077641,5.04,1.3,5.2049591737
2020-02-26 09:30:00,4.9525,1.266,5.1117523659,0.0125,-0.004,0.0131244047,4.94,1.27,5.1006372151,5.0525,1.266,5.2086958301,0.0125,-0.004,0.0131244047,5.04,1.27,5.1975474986
2020-02-26 10:00:00,4.9975000000000005,1.2665,5.1554852827,0.007500000000000001,-0.0035,0.0082764727,4.99,1.27,5.1490775873,5.0975,1.2665,5.2524783198,0.007500000000000001,-0.0035,0.0082764727,5.09,1.27,5.2460461302
2020-02-26 10:30:00,5.0455,0.608,5.0820010085,0.0155,-0.002,0.0156284996,5.03,0.61,5.0668530667,4.9955,0.608,5.0323636842,0.0155,-0.002,0.0156284996,4.98,0.61,5.017220346
2020-02-26 11:00:00,4.997,0.6075,5.0337923328,0.017,-0.0025,0.017182840300000002,4.98,0.61,5.017220346,4.947,0.6075,4.984161439,0.017,-0.0025,0.017182840300000002,4.93,0.61,4.9675949915
2020-02-26 11:30:00,4.8185,0.5675,4.8518036337,0.0285,-0.0025,0.028609439,4.79,0.5700000000000001,4.8237951864,4.7585,0.5675,4.7922206231,0.0285,-0.0025,0.028609439,4.73,0.5700000000000001,4.7642208177
2020-02-26 12:00:00,4.744,0.5675,4.7778229613,0.034,-0.0025,0.034091787900000003,4.71,0.5700000000000001,4.7443650787,4.694,0.5675,4.7281806490000005,0.034,-0.0025,0.034091787900000003,4.66,0.5700000000000001,4.6947310892
2020-02-26 12:30:00,4.7475000000000005,0.5675,4.7812982024,0.0375,-0.0025,0.0375832409,4.71,0.5700000000000001,4.7443650787,4.6975,0.5675,4.7316553657,0.0375,-0.0025,0.0375832409,4.66,0.5700000000000001,4.6947310892
2020-02-26 13:00:00,4.6655,0.5875,4.7023447874,0.035500000000000004,-0.0025,0.0355879193,4.63,0.59,4.667440412,4.6155,0.5875,4.6527407514,0.035500000000000004,-0.0025,0.0355879193,4.58,0.59,4.6178458181
2020-02-26 13:30:00,4.777,0.5165000000000001,4.8048414386000005,0.027,-0.0035,0.0272259068,4.75,0.52,4.778378386,4.727,0.5165000000000001,4.7551341989,0.027,-0.0035,0.0272259068,4.7,0.52,4.7286784622999996
2020-02-26 14:00:00,4.67,0.558,4.7032184725,0.03,-0.002,0.0300665928,4.64,0.56,4.6736709341000005,4.62,0.558,4.6535753996,0.03,-0.002,0.0300665928,4.59,0.56,4.6240350345
2020-02-26 14:30:00,4.7335,0.636,4.7760358301,0.0135,-0.004,0.0140801278,4.72,0.64,4.7631922069,4.6835,0.636,4.7264858246,0.0135,-0.004,0.0140801278,4.67,0.64,4.7136503901
2020-02-26 15:00:00,4.8045,0.598,4.8415724976,0.0245,-0.002,0.024581497100000002,4.78,0.6000000000000001,4.8175097301,4.7545,0.598,4.7919593331,0.0245,-0.002,0.024581497100000002,4.73,0.6000000000000001,4.767903103
2020-02-26 15:30:00,4.7935,0.537,4.823485384,0.0135,-0.003,0.0138293167,4.78,0.54,4.8104053883,4.7435,0.537,4.7737994564,0.0135,-0.003,0.0138293167,4.73,0.54,4.7607247347
2020-02-26 16:00:00,4.908,0.468,4.9302624677,0.008,-0.002,0.0082462113,4.9,0.47000000000000003,4.9224892077,4.848,0.468,4.8705367261,0.008,-0.002,0.0082462113,4.84,0.47000000000000003,4.8627667022
2020-02-26 16:30:00,4.852,0.34450000000000003,4.8642146591,0.002,-0.0055000000000000005,0.00585235,4.85,0.35000000000000003,4.8626124666,4.792,0.34450000000000003,4.804367206,0.002,-0.0055000000000000005,0.00585235,4.79,0.35000000000000003,4.8027700341
2020-02-26 17:00:00,4.7005,0.2645,4.7079359065,0.0005,-0.0055000000000000005,0.0055226805,4.7,0.27,4.7077489313,4.6405,0.2645,4.6480318953,0.0005,-0.0055000000000000005,0.0055226805,4.64,0.27,4.6478489648
2020-02-26 17:30:00,4.83,0.20500000000000002,4.8343484566,0.0,-0.005,0.005,4.83,0.21,4.834563062,4.77,0.20500000000000002,4.7744031041,0.0,-0.005,0.005,4.77,0.21,4.7746204038
2020-02-26 18:00:00,5.03,0.23500000000000001,5.0354865703,0.0,-0.005,0.005,5.03,0.24,5.0357223911,4.97,0.23500000000000001,4.9755527331,0.0,-0.005,0.005,4.97,0.24,4.9757913943
2020-02-26 18:30:00,5.3,0.23450000000000001,5.305185223,0.0,-0.0055000000000000005,0.0055000000000000005,5.3,0.24,5.3054311795,5.24,0.23450000000000001,5.2452445367,0.0,-0.0055000000000000005,0.0055000000000000005,5.24,0.24,5.2454933038
2020-02-26 19:00:00,5.35,0.23450000000000001,5.3551368096,0.0,-0.0055000000000000005,0.0055000000000000005,5.35,0.24,5.355380472,5.29,0.23450000000000001,5.2951950153,0.0,-0.0055000000000000005,0.0055000000000000005,5.29,0.24,5.2954414358
2020-02-26 19:30:00,5.13,0.23450000000000001,5.1353568766,0.0,-0.0055000000000000005,0.0055000000000000005,5.13,0.24,5.1356109666,5.07,0.23450000000000001,5.0754202043,0.0,-0.0055000000000000005,0.0055000000000000005,5.07,0.24,5.0756772947
2020-02-26 20:00:00,4.84,0.17400000000000002,4.843126676,0.0,-0.006,0.006,4.84,0.18,4.8433459509,4.78,0.17400000000000002,4.7831658972,0.0,-0.006,0.006,4.78,0.18,4.7833879207
2020-02-26 20:30:00,4.59,0.17450000000000002,4.593315823,0.0,-0.0055000000000000005,0.0055000000000000005,4.59,0.18,4.5935280559,4.53,0.17450000000000002,4.5333597089,0.0,-0.0055000000000000005,0.0055000000000000005,4.53,0.18,4.5335747484999995
2020-02-26 21:00:00,4.31,0.094,4.3110249361,0.0,-0.006,0.006,4.31,0.1,4.3111599367,4.26,0.094,4.2610369630000005,0.0,-0.006,0.006,4.26,0.1,4.2611735473
2020-02-26 21:30:00,4.04,0.094,4.0410934164,0.0,-0.006,0.006,4.04,0.1,4.0412374343,3.99,0.094,3.9911071146,0.0,-0.006,0.006,3.99,0.1,3.9912529361
2020-02-26 22:00:00,3.75,0.044,3.7502581244,0.0,-0.006,0.006,3.75,0.05,3.7503333185,3.71,0.044,3.7102609073,0.0,-0.006,0.006,3.71,0.05,3.7103369119
2020-02-26 22:30:00,3.91,0.14400000000000002,3.9126507639,0.0,-0.006,0.006,3.91,0.15,3.91287618,3.87,0.14400000000000002,3.8726781431,0.0,-0.006,0.006,3.87,0.15,3.8729058858
2020-02-26 23:00:00,3.77,0.314,3.7830537929,0.0,-0.006,0.006,3.77,0.32,3.7835565279,3.74,0.314,3.7531581367999998,0.0,-0.006,0.006,3.74,0.32,3.7536648758
2020-02-26 23:30:00,3.43,0.264,3.4401447644,0.0,-0.006,0.006,3.43,0.27,3.440610411,3.41,0.264,3.4202040875,0.0,-0.006,0.006,3.41,0.27,3.4206724485
2020-02-27 00:00:00,3.24,0.0945,3.241377832,0.0,-0.0055000000000000005,0.0055000000000000005,3.24,0.1,3.2415428425,3.2,0.0945,3.2013950475,0.0,-0.0055000000000000005,0.0055000000000000005,3.2,0.1,3.2015621187
2020-02-27 00:30:00,3.39,0.0945,3.3913168902,0.0,-0.0055000000000000005,0.0055000000000000005,3.39,0.1,3.3914746055,3.34,0.0945,3.3413365963,0.0,-0.0055000000000000005,0.0055000000000000005,3.34,0.1,3.3414966707
2020-02-27 01:00:00,3.73,0.14450000000000002,3.7327979118,0.0,-0.0055000000000000005,0.0055000000000000005,3.73,0.15,3.7330148674,3.68,0.14450000000000002,3.6828358978,0.0,-0.0055000000000000005,0.0055000000000000005,3.68,0.15,3.6830557965
2020-02-27 01:30:00,3.73,0.14450000000000002,3.7327979118,0.0,-0.0055000000000000005,0.0055000000000000005,3.73,0.15,3.7330148674,3.68,0.14450000000000002,3.6828358978,0.0,-0.0055000000000000005,0.0055000000000000005,3.68,0.15,3.6830557965
2020-02-27 02:00:00,3.68,0.14450000000000002,3.6828358978,0.0,-0.0055000000000000005,0.0055000000000000005,3.68,0.15,3.6830557965,3.63,0.14450000000000002,3.632874929,0.0,-0.0055000000000000005,0.0055000000000000005,3.63,0.15,3.6330978517
2020-02-27 02:30:00,3.62,0.14450000000000002,3.6228828645,0.0,-0.0055000000000000005,0.0055000000000000005,3.62,0.15,3.623106402,3.58,0.14450000000000002,3.5829150492,0.0,-0.0055000000000000005,0.0055000000000000005,3.58,0.15,3.5831410801
2020-02-27 03:00:00,3.54,0.14450000000000002,3.5429479604000003,0.0,-0.0055000000000000005,0.0055000000000000005,3.54,0.15,3.5431765409000002,3.49,0.14450000000000002,3.4929901589,0.0,-0.0055000000000000005,0.0055000000000000005,3.49,0.15,3.4932220084
2020-02-27 03:30:00,3.5,0.0845,3.5010198871,0.0,-0.0055000000000000005,0.0055000000000000005,3.5,0.09,3.5011569516,3.45,0.0845,3.4510346637,0.0,-0.0055000000000000005,0.0055000000000000005,3.45,0.09,3.4511737134000002
2020-02-27 04:00:00,3.45,0.1345,3.4526207799,0.0,-0.0055000000000000005,0.0055000000000000005,3.45,0.14,3.4528394113,3.4,0.1345,3.4026592909,0.0,-0.0055000000000000005,0.0055000000000000005,3.4,0.14,3.4028811322
2020-02-27 04:30:00,3.39,0.1145,3.391933114,0.0,-0.0055000000000000005,0.0055000000000000005,3.39,0.12,3.3921232289,3.35,0.1145,3.3519561826,0.0,-0.0055000000000000005,0.0055000000000000005,3.35,0.12,3.3521485647
2020-02-27 05:00:00,3.39,0.1145,3.391933114,0.0,-0.0055000000000000005,0.0055000000000000005,3.39,0.12,3.3921232289,3.35,0.1145,3.3519561826,0.0,-0.0055000000000000005,0.0055000000000000005,3.35,0.12,3.3521485647
2020-02-27 05:30:00,3.51,0.1545,3.5133986751,0.0,-0.0055000000000000005,0.0055000000000000005,3.51,0.16,3.5136448312,3.46,0.1545,3.4634477403,0.0,-0.0055000000000000005,0.0055000000000000005,3.46,0.16,3.4636974464
2020-02-27 06:00:00,3.73,0.17450000000000002,3.734079572,0.0,-0.0055000000000000005,0.0055000000000000005,3.73,0.18,3.7343406379,3.68,0.17450000000000002,3.6841349392,0.0,-0.0055000000000000005,0.0055000000000000005,3.68,0.18,3.684399544
2020-02-27 06:30:00,4.16,0.34450000000000003,4.1742400805,0.0,-0.0055000000000000005,0.0055000000000000005,4.16,0.35000000000000003,4.1746975938,4.11,0.34450000000000003,4.1244127158,0.0,-0.0055000000000000005,0.0055000000000000005,4.11,0.35000000000000003,4.1248757557
2020-02-27 07:00:00,4.62,0.4645,4.6432919626,0.0,-0.0055000000000000005,0.0055000000000000005,4.62,0.47000000000000003,4.6438453893,4.57,0.4645,4.5935454988,0.0,-0.0055000000000000005,0.0055000000000000005,4.57,0.47000000000000003,4.5941049183
2020-02-27 07:30:00,4.99,0.465,5.0116189999,0.0,-0.005,0.005,4.99,0.47000000000000003,5.0120853943,4.94,0.465,4.9618368575,0.0,-0.005,0.005,4.94,0.47000000000000003,4.9623079308
2020-02-27 08:00:00,5.11,0.535,5.1379300307,0.0,-0.005,0.005,5.11,0.54,5.1384530746,5.05,0.535,5.0782600367,0.0,-0.005,0.005,5.05,0.54,5.0787892258
2020-02-27 08:30:00,5.2305,0.5955,5.2642901231,0.0005,-0.0045000000000000005,0.0045276926,5.23,0.6000000000000001,5.2643043225,5.1605,0.5955,5.1947454702,0.0005,-0.0045000000000000005,0.0045276926,5.16,0.6000000000000001,5.1947665973
2020-02-27 09:00:00,5.084,0.5975,5.1189903546,0.014,-0.0025,0.014221462700000001,5.07,0.6000000000000001,5.1053795158,5.024,0.5975,5.0594053257,0.014,-0.0025,0.014221462700000001,5.01,0.6000000000000001,5.0458002339
2020-02-27 09:30:00,4.9715,0.5965,5.0071573273,0.021500000000000002,-0.0035,0.021783020900000002,4.95,0.6000000000000001,4.9862310416,4.9115,0.5965,4.9475897667,0.021500000000000002,-0.0035,0.021783020900000002,4.89,0.6000000000000001,4.9266723049
2020-02-27 10:00:00,4.88,0.5985,4.9165640696,0.03,-0.0015,0.0300374766,4.85,0.6000000000000001,4.8869724779,4.82,0.5985,4.8570157762,0.03,-0.0015,0.0300374766,4.79,0.6000000000000001,4.8274320296
2020-02-27 10:30:00,4.8435,0.509,4.8701717886,0.0335,-0.001,0.033514922,4.8100000000000005,0.51,4.8369618564,4.7735,0.509,4.8005607225,0.0335,-0.001,0.033514922,4.74,0.51,4.7673577588
2020-02-27 11:00:00,4.9745,0.5895,5.0093073873,0.0345,-0.0005,0.034503623000000004,4.94,0.59,4.975108039,4.9045000000000005,0.5895,4.9398006539,0.0345,-0.0005,0.034503623000000004,4.87,0.59,4.9056090346
2020-02-27 11:30:00,4.83,0.588,4.8656596675,0.04,-0.002,0.0400499688,4.79,0.59,4.8261993328,4.77,0.588,4.8061048678,0.04,-0.002,0.0400499688,4.73,0.59,4.7666550116
2020-02-27 12:00:00,4.6754999999999995,0.5185000000000001,4.7041622527,0.0455,-0.0015,0.0455247186,4.63,0.52,4.6591093569,4.6155,0.5185000000000001,4.6445325384,0.0455,-0.0015,0.0455247186,4.57,0.52,4.5994891021
2020-02-27 12:30:00,4.5895,0.5985,4.6283595906,0.0495,-0.0015,0.0495227221,4.54,0.6000000000000001,4.5794759526,4.5295,0.5985,4.5688699369,0.0495,-0.0015,0.0495227221,4.48,0.6000000000000001,4.52
2020-02-27 13:00:00,4.6265,0.6285000000000001,4.6689950203,0.0465,-0.0015,0.0465241873,4.58,0.63,4.6231266476,4.5765,0.6285000000000001,4.6194550003,0.0465,-0.0015,0.0465241873,4.53,0.63,4.5735981459
2020-02-27 13:30:00,4.5725,0.6265000000000001,4.6152203089,0.0425,-0.0035,0.0426438741,4.53,0.63,4.5735981459,4.5225,0.6265000000000001,4.5656881738,0.0425,-0.0035,0.0426438741,4.48,0.63,4.524080017
2020-02-27 14:00:00,4.569,0.6285000000000001,4.6120248536,0.039,-0.0015,0.039028835500000005,4.53,0.63,4.5735981459,4.519,0.6285000000000001,4.5624963836,0.039,-0.0015,0.039028835500000005,4.48,0.63,4.524080017
2020-02-27 14:30:00,4.4835,0.5885,4.5219580383,0.0335,-0.0015,0.0335335653,4.45,0.59,4.4889419689,4.4235,0.5885,4.462475154,0.0335,-0.0015,0.0335335653,4.39,0.59,4.4294694942
2020-02-27 15:00:00,4.3,0.549,4.3349049586,0.03,-0.001,0.030016662000000003,4.27,0.55,4.3052758332,4.25,0.549,4.2853122407,0.03,-0.001,0.030016662000000003,4.22,0.55,4.2556903083
2020-02-27 15:30:00,4.0525,0.40850000000000003,4.0730367663,0.022500000000000003,-0.0015,0.0225499446,4.03,0.41000000000000003,4.0508023897,4.0025,0.40850000000000003,4.0232919979,0.022500000000000003,-0.0015,0.0225499446,3.98,0.41000000000000003,4.0010623589
2020-02-27 16:00:00,4.224,0.40750000000000003,4.2436107562,0.014,-0.0025,0.014221462700000001,4.21,0.41000000000000003,4.2299172569,4.174,0.40750000000000003,4.1938445667,0.014,-0.0025,0.014221462700000001,4.16,0.41000000000000003,4.1801554995
2020-02-27 16:30:00,4.4665,0.405,4.4848241047,0.006500000000000001,-0.005,0.0082006097,4.46,0.41000000000000003,4.4788056444,4.4165,0.405,4.4350306932,0.006500000000000001,-0.005,0.0082006097,4.41,0.41000000000000003,4.4290179498
2020-02-27 17:00:00,4.7225,0.4045,4.7397918203,0.0025,-0.0055000000000000005,0.006041523,4.72,0.41000000000000003,4.7377737388,4.6725,0.4045,4.6899761726,0.0025,-0.0055000000000000005,0.006041523,4.67,0.41000000000000003,4.6879633104
2020-02-27 17:30:00,4.8205,0.355,4.8335541013,0.0005,-0.005,0.0050249378,4.82,0.36,4.8334252865,4.7605,0.355,4.7737181787,0.0005,-0.005,0.0050249378,4.76,0.36,4.7735940338
2020-02-27 18:00:00,4.93,0.3255,4.9407337765,0.0,-0.0045000000000000005,0.0045000000000000005,4.93,0.33,4.9410322808,4.87,0.3255,4.8808657275,0.0,-0.0045000000000000005,0.0045000000000000005,4.87,0.33,4.881167893
2020-02-27 18:30:00,5.18,0.275,5.1872945742,0.0,-0.005,0.005,5.18,0.28,5.1875620478,5.12,0.275,5.1273799352000005,0.0,-0.005,0.005,5.12,0.28,5.1276505341
2020-02-27 19:00:00,5.21,0.275,5.2172526295,0.0,-0.005,0.005,5.21,0.28,5.2175185673,5.15,0.275,5.1573370066,0.0,-0.005,0.005,5.15,0.28,5.1576060338
2020-02-27 19:30:00,5.12,0.3145,5.1296501099,0.0,-0.0055000000000000005,0.0055000000000000005,5.12,0.32,5.1299902534,5.06,0.3145,5.069764319,0.0,-0.0055000000000000005,0.0055000000000000005,5.06,0.32,5.0701084801
2020-02-27 20:00:00,4.95,0.3145,4.9599808719,0.0,-0.0055000000000000005,0.0055000000000000005,4.95,0.32,4.9603326501,4.89,0.3145,4.9001030857,0.0,-0.0055000000000000005,0.0055000000000000005,4.89,0.32,4.9004591622
2020-02-27 20:30:00,4.71,0.314,4.7204550628,0.0,-0.006,0.006,4.71,0.32,4.7208579729,4.66,0.314,4.6705669891,0.0,-0.006,0.006,4.66,0.32,4.6709742025
2020-02-27 21:00:00,4.52,0.254,4.5271311004,0.0,-0.006,0.006,4.52,0.26,4.5274717006,4.46,0.254,4.4672268803,0.0,-0.006,0.006,4.46,0.26,4.4675720475
2020-02-27 21:30:00,4.13,0.134,4.1321732781,0.0,-0.006,0.006,4.13,0.14,4.1323722001,4.08,0.134,4.0821998971,0.0,-0.006,0.006,4.08,0.14,4.0824012542
2020-02-27 22:00:00,3.99,0.10400000000000001,3.9913551583,0.0,-0.006,0.006,3.99,0.11,3.9915160027,3.93,0.10400000000000001,3.9313758406,0.0,-0.006,0.006,3.93,0.11,3.9315391388
2020-02-27 22:30:00,4.14,0.17400000000000002,4.1436549084,0.0,-0.006,0.006,4.14,0.18,4.143911196,4.09,0.17400000000000002,4.0936995493,0.0,-0.006,0.006,4.09,0.18,4.0939589641
2020-02-27 23:00:00,3.8,0.17400000000000002,3.8039815983,0.0,-0.006,0.006,3.8,0.18,3.8042607692,3.76,0.17400000000000002,3.7640239106999998,0.0,-0.006,0.006,3.76,0.18,3.7643060449
2020-02-27 23:30:00,3.56,0.17400000000000002,3.5642497107,0.0,-0.006,0.006,3.56,0.18,3.5645476571,3.51,0.17400000000000002,3.5143101741000002,0.0,-0.006,0.006,3.51,0.18,3.5146123542
2020-02-28 00:00:00,3.34,0.374,3.360874291,0.0,-0.006,0.006,3.34,0.38,3.3615472628,3.34,0.374,3.360874291,0.0,-0.006,0.006,3.34,0.38,3.3615472628
2020-02-28 00:30:00,3.51,0.14400000000000002,3.5129526043,0.0,-0.006,0.006,3.51,0.15,3.5132036662,3.46,0.14400000000000002,3.4629952353,0.0,-0.006,0.006,3.46,0.15,3.4632499188
2020-02-28 01:00:00,3.84,0.14400000000000002,3.8426990514,0.0,-0.006,0.006,3.84,0.15,3.8429285708,3.79,0.14400000000000002,3.7927346335000003,0.0,-0.006,0.006,3.79,0.15,3.7929671762
2020-02-28 01:30:00,3.81,0.14400000000000002,3.8127202887,0.0,-0.006,0.006,3.81,0.15,3.8129516126,3.76,0.14400000000000002,3.7627564364,0.0,-0.006,0.006,3.76,0.15,3.7629908318
2020-02-28 02:00:00,3.75,0.14450000000000002,3.7527830007,0.0,-0.0055000000000000005,0.0055000000000000005,3.75,0.15,3.752998801,3.71,0.14450000000000002,3.7128129834,0.0,-0.0055000000000000005,0.0055000000000000005,3.71,0.15,3.7130311068
2020-02-28 02:30:00,3.69,0.14400000000000002,3.6928086872,0.0,-0.006,0.006,3.69,0.15,3.693047522,3.64,0.14400000000000002,3.6428472381,0.0,-0.006,0.006,3.64,0.15,3.6430893483
2020-02-28 03:00:00,3.63,0.14400000000000002,3.6328550756,0.0,-0.006,0.006,3.63,0.15,3.6330978517,3.59,0.14400000000000002,3.5928868616000003,0.0,-0.006,0.006,3.59,0.15,3.5931323382
2020-02-28 03:30:00,3.61,0.14450000000000002,3.6128908439,0.0,-0.0055000000000000005,0.0055000000000000005,3.61,0.15,3.6131149996,3.56,0.14450000000000002,3.5629314125000002,0.0,-0.0055000000000000005,0.0055000000000000005,3.56,0.15,3.563158711
2020-02-28 04:00:00,3.51,0.14400000000000002,3.5129526043,0.0,-0.006,0.006,3.51,0.15,3.5132036662,3.47,0.14400000000000002,3.472986611,0.0,-0.006,0.006,3.47,0.15,3.4732405618
2020-02-28 04:30:00,3.46,0.14400000000000002,3.4629952353,0.0,-0.006,0.006,3.46,0.15,3.4632499188,3.41,0.14400000000000002,3.4130391149,0.0,-0.006,0.006,3.41,0.15,3.4132975259
2020-02-28 05:00:00,3.46,0.14450000000000002,3.4630160626,0.0,-0.0055000000000000005,0.0055000000000000005,3.46,0.15,3.4632499188,3.41,0.14450000000000002,3.4130602470999998,0.0,-0.0055000000000000005,0.0055000000000000005,3.41,0.15,3.4132975259
2020-02-28 05:30:00,3.55,0.14450000000000002,3.5529396632,0.0,-0.0055000000000000005,0.0055000000000000005,3.55,0.15,3.5531676009,3.51,0.14450000000000002,3.5129731354000002,0.0,-0.0055000000000000005,0.0055000000000000005,3.51,0.15,3.5132036662
2020-02-28 06:00:00,3.75,0.17450000000000002,3.7540578379,0.0,-0.0055000000000000005,0.0055000000000000005,3.75,0.18,3.7543175145000003,3.71,0.17450000000000002,3.7141015401,0.0,-0.0055000000000000005,0.0055000000000000005,3.71,0.18,3.7143640102
2020-02-28 06:30:00,4.16,0.5245000000000001,4.192934563,0.0,-0.0055000000000000005,0.0055000000000000005,4.16,0.53,4.1936261159,4.15,0.5245000000000001,4.1830132979,0.0,-0.0055000000000000005,0.0055000000000000005,4.15,0.53,4.1837064907
2020-02-28 07:00:00,4.7,0.4445,4.7209723839,0.0,-0.0055000000000000005,0.0055000000000000005,4.7,0.45,4.7214934078,4.64,0.4445,4.6612423505,0.0,-0.0055000000000000005,0.0055000000000000005,4.64,0.45,4.6617700501
2020-02-28 07:30:00,4.98,0.4045,4.9964007295,0.0,-0.0055000000000000005,0.0055000000000000005,4.98,0.41000000000000003,4.9968490071,4.92,0.4045,4.9366000699,0.0,-0.0055000000000000005,0.0055000000000000005,4.92,0.41000000000000003,4.9370537773
2020-02-28 08:00:00,5.19,0.535,5.2175017968,0.0,-0.005,0.005,5.19,0.54,5.2180168647,5.13,0.535,5.1578217301,0.0,-0.005,0.005,5.13,0.54,5.1583427571
2020-02-28 08:30:00,5.31,0.535,5.3368834539,0.0,-0.005,0.005,5.31,0.54,5.3373870011,5.25,0.535,5.2771891192,0.0,-0.005,0.005,5.25,0.54,5.277698362
2020-02-28 09:00:00,5.36,0.485,5.3818978994,0.0,-0.005,0.005,5.36,0.49,5.3823507875,5.3,0.485,5.3221447744,0.0,-0.005,0.005,5.3,0.49,5.3226027468
2020-02-28 09:30:00,5.57,0.625,5.6049553968,0.0,-0.005,0.005,5.57,0.63,5.6055151414,5.51,0.625,5.5453336239,0.0,-0.005,0.005,5.51,0.63,5.545899386
2020-02-28 10:00:00,5.64,0.6255000000000001,5.6745793016,0.0,-0.0045000000000000005,0.0045000000000000005,5.64,0.63,5.675077092,5.58,0.6255000000000001,5.6149488199,0.0,-0.0045000000000000005,0.0045000000000000005,5.58,0.63,5.6154518963
2020-02-28 10:30:00,5.5715,0.5650000000000001,5.6000747539999995,0.0015,-0.005,0.0052201533000000005,5.57,0.5700000000000001,5.5990892116,5.5015,0.5650000000000001,5.530436443,0.0015,-0.005,0.0052201533000000005,5.5,0.5700000000000001,5.5294574779
2020-02-28 11:00:00,5.591,0.6345000000000001,5.6268882386,0.001,-0.0055000000000000005,0.005590169900000001,5.59,0.64,5.6265175731,5.541,0.6345000000000001,5.577209988,0.001,-0.0055000000000000005,0.005590169900000001,5.54,0.64,5.5768449862
2020-02-28 11:30:00,5.5615,0.6345000000000001,5.5975773778,0.0015,-0.0055000000000000005,0.0057008771000000005,5.5600000000000005,0.64,5.5967133212,5.5115,0.6345000000000001,5.5479025316,0.0015,-0.0055000000000000005,0.0057008771000000005,5.51,0.64,5.547044258
2020-02-28 12:00:00,5.5625,0.553,5.5899208626,0.0025,-0.007,0.0074330344,5.5600000000000005,0.56,5.5881302777,5.5125,0.553,5.5401683413,0.0025,-0.007,0.0074330344,5.51,0.56,5.5383842409
2020-02-28 12:30:00,5.12,0.4645,5.141027159,0.0,-0.0055000000000000005,0.0055000000000000005,5.12,0.47000000000000003,5.1415270105,5.06,0.4645,5.081275455,0.0,-0.0055000000000000005,0.0055000000000000005,5.06,0.47000000000000003,5.0817811838
2020-02-28 13:00:00,4.892,0.41450000000000004,4.9095289234,0.002,-0.0055000000000000005,0.00585235,4.89,0.42,4.9080036675,4.842,0.41450000000000004,4.8597092763,0.002,-0.0055000000000000005,0.00585235,4.84,0.42,4.858188963
2020-02-28 13:30:00,4.8100000000000005,0.3035,4.8195655665,0.0,-0.006500000000000001,0.006500000000000001,4.8100000000000005,0.31,4.8199792531,4.76,0.3035,4.7696658426,0.0,-0.006500000000000001,0.006500000000000001,4.76,0.31,4.7700838567
2020-02-28 14:00:00,4.76,0.2745,4.7679083727,0.0,-0.0055000000000000005,0.0055000000000000005,4.76,0.28,4.7682281825,4.7,0.2745,4.7080091599,0.0,-0.0055000000000000005,0.0055000000000000005,4.7,0.28,4.7083330383
2020-02-28 14:30:00,4.63,0.225,4.6354638387,0.0,-0.005,0.005,4.63,0.23,4.635709223,4.57,0.225,4.5755354878,0.0,-0.005,0.005,4.57,0.23,4.5757840858000005
2020-02-28 15:00:00,4.58,0.2245,4.5854989096,0.0,-0.0055000000000000005,0.0055000000000000005,4.58,0.23,4.5857714727,4.53,0.2245,4.5355595300000004,0.0,-0.0055000000000000005,0.0055000000000000005,4.53,0.23,4.535835094
2020-02-28 15:30:00,4.51,0.225,4.5156090398,0.0,-0.005,0.005,4.51,0.23,4.5158609367,4.46,0.225,4.465671842,0.0,-0.005,0.005,4.46,0.23,4.4659265556
2020-02-28 16:00:00,4.5600000000000005,0.225,4.5655476123,0.0,-0.005,0.005,4.5600000000000005,0.23,4.5657967541,4.51,0.225,4.5156090398,0.0,-0.005,0.005,4.51,0.23,4.5158609367
2020-02-28 16:30:00,4.68,0.20500000000000002,4.6844876988,0.0,-0.005,0.005,4.68,0.21,4.6847091692,4.63,0.20500000000000002,4.6345361149,0.0,-0.005,0.005,4.63,0.21,4.6347599722
2020-02-28 17:00:00,4.87,0.2255,4.8752179695,0.0,-0.0045000000000000005,0.0045000000000000005,4.87,0.23,4.8754281863,4.82,0.2255,4.825272039,0.0,-0.0045000000000000005,0.0045000000000000005,4.82,0.23,4.8254844316
2020-02-28 17:30:00,4.91,0.225,4.9151525917,0.0,-0.005,0.005,4.91,0.23,4.9153840135,4.86,0.225,4.8652055455,0.0,-0.005,0.005,4.86,0.23,4.865439343
2020-02-28 18:00:00,5.03,0.2245,5.0350074727,0.0,-0.0055000000000000005,0.0055000000000000005,5.03,0.23,5.0352557035,4.98,0.2245,4.9850576978,0.0,-0.0055000000000000005,0.0055000000000000005,4.98,0.23,4.9853084157000005
2020-02-28 18:30:00,5.06,0.2245,5.0649778134,0.0,-0.0055000000000000005,0.0055000000000000005,5.06,0.23,5.0652245755,5.01,0.2245,5.0150274426,0.0,-0.0055000000000000005,0.0055000000000000005,5.01,0.23,5.0152766624
2020-02-28 19:00:00,5.01,0.2245,5.0150274426,0.0,-0.0055000000000000005,0.0055000000000000005,5.01,0.23,5.0152766624,4.95,0.2245,4.9550883191,0.0,-0.0055000000000000005,0.0055000000000000005,4.95,0.23,4.9553405534
2020-02-28 19:30:00,4.78,0.1845,4.7835593704,0.0,-0.0055000000000000005,0.0055000000000000005,4.78,0.19,4.7837746602,4.72,0.1845,4.7236045823,0.0,-0.0055000000000000005,0.0055000000000000005,4.72,0.19,4.7238226046000005
2020-02-28 20:00:00,5.1,0.29450000000000004,5.1084958892,0.0,-0.0055000000000000005,0.0055000000000000005,5.1,0.30000000000000004,5.1088159098,5.03,0.29450000000000004,5.0386139215,0.0,-0.0055000000000000005,0.0055000000000000005,5.03,0.30000000000000004,5.0389383803
2020-02-28 20:30:00,4.87,0.294,4.8788662617,0.0,-0.006,0.006,4.87,0.30000000000000004,4.8792314969,4.82,0.294,4.8289580657,0.0,-0.006,0.006,4.82,0.30000000000000004,4.8293270753
2020-02-28 21:00:00,4.64,0.2545,4.6469743113,0.0,-0.0055000000000000005,0.0055000000000000005,4.64,0.26,4.6472787736,4.59,0.2545,4.5970501683,0.0,-0.0055000000000000005,0.0055000000000000005,4.59,0.26,4.5973579369
2020-02-28 21:30:00,4.4,0.21450000000000002,4.4052253348,0.0,-0.0055000000000000005,0.0055000000000000005,4.4,0.22,4.4054965668,4.34,0.21450000000000002,4.3452974869,0.0,-0.0055000000000000005,0.0055000000000000005,4.34,0.22,4.3455724594
2020-02-28 22:00:00,4.22,0.21450000000000002,4.2254479348,0.0,-0.0055000000000000005,0.0055000000000000005,4.22,0.22,4.225730706,4.17,0.21450000000000002,4.1755131721,0.0,-0.0055000000000000005,0.0055000000000000005,4.17,0.22,4.1757993247
2020-02-28 22:30:00,4.01,0.17400000000000002,4.0137732871,0.0,-0.006,0.006,4.01,0.18,4.0140378673,3.96,0.17400000000000002,3.9638208839,0.0,-0.006,0.006,3.96,0.18,3.9640887982
2020-02-28 23:00:00,3.79,0.194,3.7949619234,0.0,-0.006,0.006,3.79,0.2,3.7952733762,3.74,0.194,3.7450281708,0.0,-0.006,0.006,3.74,0.2,3.7453437759
2020-02-28 23:30:00,3.5700000000000003,0.1945,3.5752944284,0.0,-0.0055000000000000005,0.0055000000000000005,3.5700000000000003,0.2,3.5755978521,3.5300000000000002,0.1945,3.5353543316,0.0,-0.0055000000000000005,0.0055000000000000005,3.5300000000000002,0.2,3.5356611829
2020-02-29 00:00:00,3.41,0.164,3.4139414172,0.0,-0.006,0.006,3.41,0.17,3.414234907,3.36,0.164,3.364,0.0,-0.006,0.006,3.36,0.17,3.3642978465
2020-02-29 00:30:00,3.54,0.164,3.5437968339,0.0,-0.006,0.006,3.54,0.17,3.5440795702,3.5,0.164,3.503840179,0.0,-0.006,0.006,3.5,0.17,3.5041261393000003
2020-02-29 01:00:00,3.85,0.164,3.8534914039,0.0,-0.006,0.006,3.85,0.17,3.8537514191,3.8,0.164,3.803537301,0.0,-0.006,0.006,3.8,0.17,3.8038007308
2020-02-29 01:30:00,3.81,0.164,3.8135280253,0.0,-0.006,0.006,3.81,0.17,3.8137907651000003,3.76,0.164,3.7635748963,0.0,-0.006,0.006,3.76,0.17,3.7638411231
2020-02-29 02:00:00,3.73,0.1645,3.7336256173,0.0,-0.0055000000000000005,0.0055000000000000005,3.73,0.17,3.733871985,3.68,0.1645,3.6836748296,0.0,-0.0055000000000000005,0.0055000000000000005,3.68,0.17,3.6839245378000003
2020-02-29 02:30:00,3.65,0.164,3.6536825259,0.0,-0.006,0.006,3.65,0.17,3.6539567594999998,3.62,0.164,3.6237130129,0.0,-0.006,0.006,3.62,0.17,3.6239895143
2020-02-29 03:00:00,3.56,0.214,3.5664262224,0.0,-0.006,0.006,3.56,0.22,3.5667912751,3.52,0.214,3.5264991139,0.0,-0.006,0.006,3.52,0.22,3.5268682992000002
2020-02-29 03:30:00,3.44,0.34400000000000003,3.4571572137,0.0,-0.006,0.006,3.44,0.35000000000000003,3.4577593901,3.44,0.34400000000000003,3.4571572137,0.0,-0.006,0.006,3.44,0.35000000000000003,3.4577593901
2020-02-29 04:00:00,3.4,0.154,3.4034858601,0.0,-0.006,0.006,3.4,0.16,3.4037626239,3.36,0.154,3.3635273152,0.0,-0.006,0.006,3.36,0.16,3.3638073667
2020-02-29 04:30:00,3.4,0.1545,3.4035085206,0.0,-0.0055000000000000005,0.0055000000000000005,3.4,0.16,3.4037626239,3.36,0.1545,3.3635502449,0.0,-0.0055000000000000005,0.0055000000000000005,3.36,0.16,3.3638073667
2020-02-29 05:00:00,3.36,0.154,3.3635273152,0.0,-0.006,0.006,3.36,0.16,3.3638073667,3.32,0.154,3.3235697676,0.0,-0.006,0.006,3.32,0.16,3.3238531857
2020-02-29 05:30:00,3.34,0.154,3.3435484145,0.0,-0.006,0.006,3.34,0.16,3.3438301392,3.32,0.154,3.3235697676,0.0,-0.006,0.006,3.32,0.16,3.3238531857
2020-02-29 06:00:00,3.43,0.1845,3.4349585514,0.0,-0.0055000000000000005,0.0055000000000000005,3.43,0.19,3.43525836,3.39,0.1845,3.3950169734,0.0,-0.0055000000000000005,0.0055000000000000005,3.39,0.19,3.3953203089
2020-02-29 06:30:00,3.66,0.224,3.6668482379,0.0,-0.006,0.006,3.66,0.23,3.6672196553000003,3.61,0.224,3.616942908,0.0,-0.006,0.006,3.61,0.23,3.6173194495
2020-02-29 07:00:00,3.86,0.28400000000000003,3.8704335674,0.0,-0.006,0.006,3.86,0.29,3.8708784533,3.8200000000000003,0.28400000000000003,3.8305425203,0.0,-0.006,0.006,3.8200000000000003,0.29,3.8309920386
2020-02-29 07:30:00,4.06,0.28450000000000003,4.0699558044,0.0,-0.0055000000000000005,0.0055000000000000005,4.06,0.29,4.0703439658,4.01,0.28450000000000003,4.0200796323,0.0,-0.0055000000000000005,0.0055000000000000005,4.01,0.29,4.020472609
2020-02-29 08:00:00,4.15,0.28450000000000003,4.1597404066,0.0,-0.0055000000000000005,0.0055000000000000005,4.15,0.29,4.1601201906,4.1,0.28450000000000003,4.1098589088,0.0,-0.0055000000000000005,0.0055000000000000005,4.1,0.29,4.1102433018
2020-02-29 08:30:00,4.37,0.28500000000000003,4.3792836172000005,0.0,-0.005,0.005,4.37,0.29,4.3796118549,4.32,0.28500000000000003,4.3293908347,0.0,-0.005,0.005,4.32,0.29,4.3297228549
2020-02-29 09:00:00,4.6305,0.3255,4.6419263781,0.0005,-0.0045000000000000005,0.0045276926,4.63,0.33,4.6417453614,4.5805,0.3255,4.5920507946,0.0005,-0.0045000000000000005,0.0045276926,4.58,0.33,4.5918732560999995
2020-02-29 09:30:00,4.564,0.326,4.5756280443,0.014,-0.004,0.014560219800000001,4.55,0.33,4.5619513369,4.514,0.326,4.5257565113,0.014,-0.004,0.014560219800000001,4.5,0.33,4.5120837758
2020-02-29 10:00:00,4.645,0.34750000000000003,4.6579803832,0.015,-0.0025,0.0152069063,4.63,0.35000000000000003,4.6432100965,4.595,0.34750000000000003,4.6081212278,0.015,-0.0025,0.0152069063,4.58,0.35000000000000003,4.5933538945
2020-02-29 10:30:00,4.7059999999999995,0.34550000000000003,4.7186657277,0.016,-0.0045000000000000005,0.0166207701,4.69,0.35000000000000003,4.703041569,4.656,0.34550000000000003,4.6688013719,0.016,-0.0045000000000000005,0.0166207701,4.64,0.35000000000000003,4.6531817072
2020-02-29 11:00:00,4.517,0.34700000000000003,4.5303088195,0.037,-0.003,0.0371214224,4.48,0.35000000000000003,4.4936510768,4.467,0.34700000000000003,4.4804573427,0.037,-0.003,0.0371214224,4.43,0.35000000000000003,4.4438046762
2020-02-29 11:30:00,3.939,0.2265,3.9455067165,0.039,-0.0035,0.0391567363,3.9,0.23,3.9067761646,3.899,0.2265,3.9055733574,0.039,-0.0035,0.0391567363,3.86,0.23,3.8668462602
2020-02-29 12:00:00,3.6550000000000002,0.2255,3.6619496515,0.055,-0.0045000000000000005,0.055183783800000004,3.6,0.23,3.60733974,3.605,0.2255,3.6120458537999998,0.055,-0.0045000000000000005,0.055183783800000004,3.55,0.23,3.5574429019
2020-02-29 12:30:00,3.9725,0.227,3.9789804285,0.0325,-0.003,0.0326381678,3.94,0.23,3.9467074885,3.9225000000000003,0.227,3.9290628972,0.0325,-0.003,0.0326381678,3.89,0.23,3.8967935537000002
2020-02-29 13:00:00,3.8465,0.20700000000000002,3.8520658419,0.036500000000000005,-0.003,0.0366230802,3.81,0.21,3.8157830127,3.7965,0.20700000000000002,3.8021390361,0.036500000000000005,-0.003,0.0366230802,3.76,0.21,3.7658597956
2020-02-29 13:30:00,3.8785,0.20500000000000002,3.8839139087000003,0.0285,-0.005,0.028935272600000003,3.85,0.21,3.8557230191,3.8385,0.20500000000000002,3.8439702457,0.0285,-0.005,0.028935272600000003,3.81,0.21,3.8157830127
2020-02-29 14:00:00,4.0395,0.17500000000000002,4.043288915,0.0095,-0.005,0.0107354553,4.03,0.18,4.0340178483,3.9995000000000003,0.17500000000000002,4.0033267728,0.0095,-0.005,0.0107354553,3.99,0.18,3.9940580867
2020-02-29 14:30:00,3.9265,0.178,3.9305325657,0.026500000000000003,-0.002,0.0265753645,3.9,0.18,3.9041516364,3.8865,0.178,3.8905740258,0.026500000000000003,-0.002,0.0265753645,3.86,0.18,3.8641946121
2020-02-29 15:00:00,3.7705,0.17750000000000002,3.7746756813999998,0.0205,-0.0025,0.0206518764,3.75,0.18,3.7543175145000003,3.7305,0.17750000000000002,3.7347204045,0.0205,-0.0025,0.0206518764,3.71,0.18,3.7143640102
2020-02-29 15:30:00,3.9525,0.157,3.9556169241,0.0125,-0.003,0.0128549601,3.94,0.16,3.9432473927,3.9025,0.157,3.905656827,0.0125,-0.003,0.0128549601,3.89,0.16,3.8932890979
2020-02-29 16:00:00,4.038,0.1565,4.0410315824,0.008,-0.0035,0.0087321246,4.03,0.16,4.033174928,3.998,0.1565,4.0010618903,0.008,-0.0035,0.0087321246,3.99,0.16,3.9932067314
2020-02-29 16:30:00,4.1745,0.1555,4.1773951812,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,4.17,0.16,4.1730684154,4.1345,0.1555,4.1374231715,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,4.13,0.16,4.1330981116
2020-02-29 17:00:00,4.4105,0.155,4.4132227737,0.0005,-0.005,0.0050249378,4.41,0.16,4.4129015398,4.3705,0.155,4.3732476776,0.0005,-0.005,0.0050249378,4.37,0.16,4.3729280808
2020-02-29 17:30:00,4.6,0.155,4.6026106722,0.0,-0.005,0.005,4.6,0.16,4.6027817676,4.55,0.155,4.5526393444,0.0,-0.005,0.005,4.55,0.16,4.5528123177
2020-02-29 18:00:00,4.79,0.1855,4.7935905384,0.0,-0.0045000000000000005,0.0045000000000000005,4.79,0.19,4.7937667862,4.74,0.1855,4.7436283845,0.0,-0.0045000000000000005,0.0045000000000000005,4.74,0.19,4.7438064885
2020-02-29 18:30:00,5.02,0.215,5.0246019743,0.0,-0.005,0.005,5.02,0.22,5.0248184047,4.97,0.215,4.9746482288,0.0,-0.005,0.005,4.97,0.22,4.9748668324
2020-02-29 19:00:00,5.09,0.1945,5.093714779,0.0,-0.0055000000000000005,0.0055000000000000005,5.09,0.2,5.0939277576,5.04,0.1945,5.0437516047,0.0,-0.0055000000000000005,0.0055000000000000005,5.04,0.2,5.043966693
2020-02-29 19:30:00,5.34,0.304,5.3486461838,0.0,-0.006,0.006,5.34,0.31,5.348990559,5.28,0.304,5.2887442744,0.0,-0.006,0.006,5.28,0.31,5.2890925498
2020-02-29 20:00:00,5.15,0.3045,5.1589941122,0.0,-0.0055000000000000005,0.0055000000000000005,5.15,0.31,5.1593216608,5.09,0.3045,5.0990999451,0.0,-0.0055000000000000005,0.0055000000000000005,5.09,0.31,5.0994313408
2020-02-29 20:30:00,4.91,0.274,4.9176392710000005,0.0,-0.006,0.006,4.91,0.28,4.9179772265,4.85,0.274,4.8577336279,0.0,-0.006,0.006,4.85,0.28,4.8580757507
2020-02-29 21:00:00,4.68,0.224,4.6853576171,0.0,-0.006,0.006,4.68,0.23,4.6856483009000005,4.63,0.224,4.6354154075,0.0,-0.006,0.006,4.63,0.23,4.635709223
2020-02-29 21:30:00,4.49,0.2245,4.4956089966,0.0,-0.0055000000000000005,0.0055000000000000005,4.49,0.23,4.4958870093,4.45,0.2245,4.4556593508,0.0,-0.0055000000000000005,0.0055000000000000005,4.45,0.23,4.455939856
2020-02-29 22:00:00,4.25,0.1945,4.2544482897,0.0,-0.0055000000000000005,0.0055000000000000005,4.25,0.2,4.2547032799,4.21,0.1945,4.2144905089,0.0,-0.0055000000000000005,0.0055000000000000005,4.21,0.2,4.2147479165
2020-02-29 22:30:00,4.06,0.1645,4.0633311765,0.0,-0.0055000000000000005,0.0055000000000000005,4.06,0.17,4.0635575547,4.02,0.1645,4.023364295,0.0,-0.0055000000000000005,0.0055000000000000005,4.02,0.17,4.0235929218
2020-02-29 23:00:00,3.79,0.2745,3.7999276638,0.0,-0.0055000000000000005,0.0055000000000000005,3.79,0.28,3.8003289331000003,3.76,0.2745,3.7700066645,0.0,-0.0055000000000000005,0.0055000000000000005,3.76,0.28,3.7704111182
2020-02-29 23:30:00,3.56,0.3745,3.579643872,0.0,-0.0055000000000000005,0.0055000000000000005,3.56,0.38,3.5802234566999998,3.56,0.3745,3.579643872,0.0,-0.0055000000000000005,0.0055000000000000005,3.56,0.38,3.5802234566999998
2020-03-01 00:00:00,3.47,0.154,3.47341561,0.0,-0.006,0.006,3.47,0.16,3.4736868022,3.43,0.154,3.4334554024,0.0,-0.006,0.006,3.43,0.16,3.4337297506
2020-03-01 00:30:00,3.63,0.154,3.6332651981,0.0,-0.006,0.006,3.63,0.16,3.6335244598000003,3.5700000000000003,0.154,3.5733200249,0.0,-0.006,0.006,3.5700000000000003,0.16,3.5735836355
2020-03-01 01:00:00,3.93,0.1545,3.933035755,0.0,-0.0055000000000000005,0.0055000000000000005,3.93,0.16,3.933255649,3.88,0.1545,3.8830748448,0.0,-0.0055000000000000005,0.0055000000000000005,3.88,0.16,3.8832975678
2020-03-01 01:30:00,3.93,0.1545,3.933035755,0.0,-0.0055000000000000005,0.0055000000000000005,3.93,0.16,3.933255649,3.88,0.1545,3.8830748448,0.0,-0.0055000000000000005,0.0055000000000000005,3.88,0.16,3.8832975678
2020-03-01 02:00:00,3.79,0.1545,3.7931478023,0.0,-0.0055000000000000005,0.0055000000000000005,3.79,0.16,3.7933758053,3.75,0.1545,3.7531813505000002,0.0,-0.0055000000000000005,0.0055000000000000005,3.75,0.16,3.7534117813
2020-03-01 02:30:00,3.7199999999999998,0.1545,3.7232069846,0.0,-0.0055000000000000005,0.0055000000000000005,3.7199999999999998,0.16,3.7234392704,3.68,0.1545,3.6832418126,0.0,-0.0055000000000000005,0.0055000000000000005,3.68,0.16,3.6834766186
2020-03-01 03:00:00,3.65,0.1545,3.6532684339,0.0,-0.0055000000000000005,0.0055000000000000005,3.65,0.16,3.6535051663,3.6,0.1545,3.6033137873000003,0.0,-0.0055000000000000005,0.0055000000000000005,3.6,0.16,3.6035538015
2020-03-01 03:30:00,3.5700000000000003,0.154,3.5733200249,0.0,-0.006,0.006,3.5700000000000003,0.16,3.5735836355,3.5300000000000002,0.154,3.53335761,0.0,-0.006,0.006,3.5300000000000002,0.16,3.5336242019
2020-03-01 04:00:00,3.45,0.7045,3.5211958551,0.0,-0.0055000000000000005,0.0055000000000000005,3.45,0.71,3.5223003847000003,3.5,0.7045,3.570198909,0.0,-0.0055000000000000005,0.0055000000000000005,3.5,0.71,3.571288283
2020-03-01 04:30:00,3.38,0.885,3.4939411844,0.0,-0.005,0.005,3.38,0.89,3.4952110094,3.47,0.885,3.5810787481,0.0,-0.005,0.005,3.47,0.89,3.5823176855
2020-03-01 05:00:00,3.34,0.885,3.4552604822,0.0,-0.005,0.005,3.34,0.89,3.4565445173000002,3.43,0.885,3.5423332706,0.0,-0.005,0.005,3.43,0.89,3.5435857546
2020-03-01 05:30:00,3.38,0.885,3.4939411844,0.0,-0.005,0.005,3.38,0.89,3.4952110094,3.48,0.885,3.5907694162,0.0,-0.005,0.005,3.48,0.89,3.5920050111
2020-03-01 06:00:00,3.42,0.8855000000000001,3.5327765638,0.0,-0.0045000000000000005,0.0045000000000000005,3.42,0.89,3.5339071861,3.51,0.8855000000000001,3.6199737913,0.0,-0.0045000000000000005,0.0045000000000000005,3.51,0.89,3.6210771878
2020-03-01 06:30:00,3.63,0.6055,3.6801535634,0.0,-0.0045000000000000005,0.0045000000000000005,3.63,0.61,3.6808966299,3.66,0.6055,3.7097480036,0.0,-0.0045000000000000005,0.0045000000000000005,3.66,0.61,3.7104851435
2020-03-01 07:00:00,3.8,0.215,3.8060773770000003,0.0,-0.005,0.005,3.8,0.22,3.8063630936,3.75,0.215,3.7561582768,0.0,-0.005,0.005,3.75,0.22,3.7564477901
2020-03-01 07:30:00,3.93,0.2155,3.9359039940000002,0.0,-0.0045000000000000005,0.0045000000000000005,3.93,0.22,3.9361529442,3.88,0.2155,3.8859799601000002,0.0,-0.0045000000000000005,0.0045000000000000005,3.88,0.22,3.8862321083999998
2020-03-01 08:00:00,3.99,0.216,3.9958423392,0.0,-0.004,0.004,3.99,0.22,3.9960605601,3.94,0.216,3.9459163701,0.0,-0.004,0.004,3.94,0.22,3.9461373519
2020-03-01 08:30:00,4.125,0.217,4.1307038141,0.005,-0.003,0.0058309519,4.12,0.22,4.1258696053,4.075,0.217,4.0807737012,0.005,-0.003,0.0058309519,4.07,0.22,4.075941609
2020-03-01 09:00:00,4.256,0.246,4.2631035643,0.006,-0.004,0.007211102600000001,4.25,0.25,4.2573465915,4.206,0.246,4.2131878667,0.006,-0.004,0.007211102600000001,4.2,0.25,4.2074338973
