Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-01 09:30:00,4.5440000000000005,0.24750000000000003,4.5507353527,0.004,-0.0025,0.0047169906,4.54,0.25,4.5468780498,4.484,0.24750000000000003,4.4908253417,0.004,-0.0025,0.0047169906,4.48,0.25,4.4869700244
2020-03-01 10:00:00,4.38,0.28800000000000003,4.3894582809,0.03,-0.002,0.0300665928,4.35,0.29,4.3596559497000005,4.33,0.28800000000000003,4.3395672595,0.03,-0.002,0.0300665928,4.3,0.29,4.3097679752
2020-03-01 10:30:00,4.3885,0.3285,4.4007777154,0.0385,-0.0015,0.038529209700000004,4.35,0.33,4.3624992837,4.3385,0.3285,4.350918811,0.0385,-0.0015,0.038529209700000004,4.3,0.33,4.3126442005
2020-03-01 11:00:00,4.4895,0.34750000000000003,4.5029286581,0.029500000000000002,-0.0025,0.0296057427,4.46,0.35000000000000003,4.4737121052,4.4395,0.34750000000000003,4.4530794401,0.029500000000000002,-0.0025,0.0296057427,4.41,0.35000000000000003,4.4238670866
2020-03-01 11:30:00,4.4915,0.34800000000000003,4.5049612928,0.0315,-0.002,0.0315634282,4.46,0.35000000000000003,4.4737121052,4.4415,0.34800000000000003,4.4551123723,0.0315,-0.002,0.0315634282,4.41,0.35000000000000003,4.4238670866
2020-03-01 12:00:00,4.828,0.34700000000000003,4.840453801,0.008,-0.003,0.0085440037,4.82,0.35000000000000003,4.8326907619,4.768,0.34700000000000003,4.7806101075,0.008,-0.003,0.0085440037,4.76,0.35000000000000003,4.7728503014
2020-03-01 12:30:00,4.2855,0.248,4.2926698277,0.035500000000000004,-0.002,0.0355562934,4.25,0.25,4.2573465915,4.2355,0.248,4.2427543235,0.035500000000000004,-0.002,0.0355562934,4.2,0.25,4.2074338973
2020-03-01 13:00:00,3.893,0.217,3.899043216,0.053,-0.003,0.0530848378,3.84,0.22,3.8462969204,3.843,0.217,3.849121718,0.053,-0.003,0.0530848378,3.79,0.22,3.7963798545
2020-03-01 13:30:00,3.86,0.2155,3.8660108963,0.04,-0.0045000000000000005,0.040252329100000005,3.8200000000000003,0.22,3.8263298342,3.83,0.2155,3.8360579049,0.04,-0.0045000000000000005,0.040252329100000005,3.79,0.22,3.7963798545
2020-03-01 14:00:00,3.6535,0.2175,3.6599683742,0.0335,-0.0025,0.0335931541,3.62,0.22,3.6266789215,3.6035,0.2175,3.6100579635,0.0335,-0.0025,0.0335931541,3.5700000000000003,0.22,3.576772288
2020-03-01 14:30:00,4.018,0.168,4.0215106614,0.008,-0.002,0.0082462113,4.01,0.17,4.0136018736,3.968,0.168,3.9715548592000003,0.008,-0.002,0.0082462113,3.96,0.17,3.9636473102
2020-03-01 15:00:00,3.9095,0.6885,3.9696627691,0.0195,-0.0015,0.0195576072,3.89,0.6900000000000001,3.9507214531,3.9795,0.6885,4.0386201233,0.0195,-0.0015,0.0195576072,3.96,0.6900000000000001,4.0196641651
2020-03-01 15:30:00,3.576,0.8985000000000001,3.6871504241,0.026000000000000002,-0.0015,0.0260432333,3.55,0.9,3.6623080154,3.656,0.8985000000000001,3.7647892703,0.026000000000000002,-0.0015,0.0260432333,3.63,0.9,3.7399064159
2020-03-01 16:00:00,3.7375,0.879,3.8394722619,0.0175,-0.001,0.0175285481,3.7199999999999998,0.88,3.8226692245000002,3.8375,0.879,3.9368829358,0.0175,-0.001,0.0175285481,3.8200000000000003,0.88,3.9200510201
2020-03-01 16:30:00,4.0075,0.3975,4.0271655665,0.007500000000000001,-0.0025,0.0079056942,4.0,0.4,4.0199502484,4.0175,0.3975,4.0371168549,0.007500000000000001,-0.0025,0.0079056942,4.01,0.4,4.0299007432
2020-03-01 17:00:00,4.2135,0.1945,4.2179867828,0.0035,-0.0055000000000000005,0.0065192024,4.21,0.2,4.2147479165,4.1735,0.1945,4.178029739,0.0035,-0.0055000000000000005,0.0065192024,4.17,0.2,4.1747934081
2020-03-01 17:30:00,4.48,0.196,4.4842854503,0.0,-0.004,0.004,4.48,0.2,4.4844620636,4.43,0.196,4.4343337718,0.0,-0.004,0.004,4.43,0.2,4.4345123745
2020-03-01 18:00:00,4.71,0.196,4.7140763676,0.0,-0.004,0.004,4.71,0.2,4.7142443721,4.66,0.196,4.6641200671,0.0,-0.004,0.004,4.66,0.2,4.6642898709
2020-03-01 18:30:00,4.92,0.2255,4.9251649972,0.0,-0.0045000000000000005,0.0045000000000000005,4.92,0.23,4.9253730823,4.87,0.2255,4.8752179695,0.0,-0.0045000000000000005,0.0045000000000000005,4.87,0.23,4.8754281863
2020-03-01 19:00:00,4.88,0.2255,4.8852072883,0.0,-0.0045000000000000005,0.0045000000000000005,4.88,0.23,4.8854170753,4.82,0.2255,4.825272039,0.0,-0.0045000000000000005,0.0045000000000000005,4.82,0.23,4.8254844316
2020-03-01 19:30:00,4.94,0.225,4.9451213332,0.0,-0.005,0.005,4.94,0.23,4.9453513525,4.89,0.225,4.8951736435,0.0,-0.005,0.005,4.89,0.23,4.8954060097
2020-03-01 20:00:00,5.05,0.28500000000000003,5.0580356859,0.0,-0.005,0.005,5.05,0.29,5.0583198792,5.0,0.28500000000000003,5.0081159132,0.0,-0.005,0.005,5.0,0.29,5.0084029391
2020-03-01 20:30:00,4.89,0.28450000000000003,4.8982691076,0.0,-0.0055000000000000005,0.0055000000000000005,4.89,0.29,4.8985916343,4.83,0.28450000000000003,4.8383716527,0.0,-0.0055000000000000005,0.0055000000000000005,4.83,0.29,4.838698172
2020-03-01 21:00:00,4.7,0.28500000000000003,4.7086330288,0.0,-0.005,0.005,4.7,0.29,4.7089383092,4.64,0.28500000000000003,4.6487444542,0.0,-0.005,0.005,4.64,0.29,4.6490536671000005
2020-03-01 21:30:00,4.43,0.215,4.4352142,0.0,-0.005,0.005,4.43,0.22,4.43545939,4.39,0.215,4.3952616532,0.0,-0.005,0.005,4.39,0.22,4.3955090718
2020-03-01 22:00:00,4.18,0.315,4.1918522159,0.0,-0.005,0.005,4.18,0.32,4.1922309097,4.15,0.315,4.1619376497000005,0.0,-0.005,0.005,4.15,0.32,4.1623190651
2020-03-01 22:30:00,3.87,0.775,3.9468373415,0.0,-0.005,0.005,3.87,0.78,3.9478221844,3.94,0.775,4.0154981011,0.0,-0.005,0.005,3.94,0.78,4.0164661084
2020-03-01 23:00:00,3.63,0.155,3.6333077216,0.0,-0.005,0.005,3.63,0.16,3.6335244598000003,3.59,0.155,3.5933445423,0.0,-0.005,0.005,3.59,0.16,3.5935636908
2020-03-01 23:30:00,3.37,0.155,3.3735626569,0.0,-0.005,0.005,3.37,0.16,3.3737960816,3.33,0.155,3.3336054056,0.0,-0.005,0.005,3.33,0.16,3.3338416279
2020-03-02 00:00:00,3.23,0.155,3.2337169016,0.0,-0.005,0.005,3.23,0.16,3.2339604203,3.19,0.155,3.193763454,0.0,-0.005,0.005,3.19,0.16,3.1940100188000002
2020-03-02 00:30:00,3.38,0.155,3.3835521276,0.0,-0.005,0.005,3.38,0.16,3.3837848631,3.35,0.155,3.3535839038,0.0,-0.005,0.005,3.35,0.16,3.353818719
2020-03-02 01:00:00,3.74,0.155,3.7432105204,0.0,-0.005,0.005,3.74,0.16,3.7434208954,3.69,0.155,3.6932539853,0.0,-0.005,0.005,3.69,0.16,3.6934672058
2020-03-02 01:30:00,3.74,0.155,3.7432105204,0.0,-0.005,0.005,3.74,0.16,3.7434208954,3.69,0.155,3.6932539853,0.0,-0.005,0.005,3.69,0.16,3.6934672058
2020-03-02 02:00:00,3.7,0.155,3.7032451985,0.0,-0.005,0.005,3.7,0.16,3.7034578437,3.65,0.155,3.6532896135,0.0,-0.005,0.005,3.65,0.16,3.6535051663
2020-03-02 02:30:00,3.64,0.1555,3.6433199489,0.0,-0.0045000000000000005,0.0045000000000000005,3.64,0.16,3.6435147866,3.6,0.1555,3.603356803,0.0,-0.0045000000000000005,0.0045000000000000005,3.6,0.16,3.6035538015
2020-03-02 03:00:00,3.5300000000000002,0.1555,3.5334233047,0.0,-0.0045000000000000005,0.0045000000000000005,3.5300000000000002,0.16,3.5336242019,3.49,0.1555,3.4934625016,0.0,-0.0045000000000000005,0.0045000000000000005,3.49,0.16,3.4936656967
2020-03-02 03:30:00,3.46,0.1555,3.4634924931,0.0,-0.0045000000000000005,0.0045000000000000005,3.46,0.16,3.4636974464,3.43,0.1555,3.4335230085,0.0,-0.0045000000000000005,0.0045000000000000005,3.43,0.16,3.4337297506
2020-03-02 04:00:00,3.4,0.1555,3.4035540616,0.0,-0.0045000000000000005,0.0045000000000000005,3.4,0.16,3.4037626239,3.36,0.1555,3.3635963268999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.36,0.16,3.3638073667
2020-03-02 04:30:00,3.4,0.1555,3.4035540616,0.0,-0.0045000000000000005,0.0045000000000000005,3.4,0.16,3.4037626239,3.36,0.1555,3.3635963268999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.36,0.16,3.3638073667
2020-03-02 05:00:00,3.34,0.1255,3.3423569902,0.0,-0.0045000000000000005,0.0045000000000000005,3.34,0.13,3.3425289827,3.3,0.1255,3.3023855393,0.0,-0.0045000000000000005,0.0045000000000000005,3.3,0.13,3.3025596134
2020-03-02 05:30:00,3.46,0.1255,3.4622752996,0.0,-0.0045000000000000005,0.0045000000000000005,3.46,0.13,3.4624413352,3.42,0.1255,3.4223018935000002,0.0,-0.0045000000000000005,0.0045000000000000005,3.42,0.13,3.4224698684
2020-03-02 06:00:00,3.65,0.1855,3.6547106931,0.0,-0.0045000000000000005,0.0045000000000000005,3.65,0.19,3.65494186,3.61,0.1855,3.6147628207,0.0,-0.0045000000000000005,0.0045000000000000005,3.61,0.19,3.6149965422
2020-03-02 06:30:00,4.09,0.3355,4.1037373515,0.0,-0.0045000000000000005,0.0045000000000000005,4.09,0.34,4.1041076984,4.05,0.3355,4.0638725681,0.0,-0.0045000000000000005,0.0045000000000000005,4.05,0.34,4.0642465476
2020-03-02 07:00:00,4.57,0.3355,4.5822985770999995,0.0,-0.0045000000000000005,0.0045000000000000005,4.57,0.34,4.5826302491,4.51,0.3355,4.5224617467,0.0,-0.0045000000000000005,0.0045000000000000005,4.51,0.34,4.5227978067
2020-03-02 07:30:00,4.96,0.3655,4.9734485269,0.0,-0.0045000000000000005,0.0045000000000000005,4.96,0.37,4.9737812578,4.9,0.3655,4.9136127493,0.0,-0.0045000000000000005,0.0045000000000000005,4.9,0.37,4.9139495317
2020-03-02 08:00:00,5.0205,0.427,5.0386257303,0.0005,-0.003,0.0030413813000000002,5.02,0.43,5.038382677,4.9605,0.427,4.9788441681,0.0005,-0.003,0.0030413813000000002,4.96,0.43,4.9786042221
2020-03-02 08:30:00,5.0295,0.549,5.0593745908,0.0095,-0.001,0.0095524866,5.02,0.55,5.0500396038,4.9695,0.549,4.9997331179,0.0095,-0.001,0.0095524866,4.96,0.55,4.9904007855
2020-03-02 09:00:00,5.073,0.5875,5.1069056433,0.013000000000000001,-0.0025,0.0132382023,5.06,0.59,5.0942811073,5.013,0.5875,5.0473087136,0.013000000000000001,-0.0025,0.0132382023,5.0,0.59,5.0346896627
2020-03-02 09:30:00,4.9515,0.5555,4.9825628446,0.021500000000000002,-0.0045000000000000005,0.0219658826,4.93,0.56,4.9617033366,4.8915,0.5555,4.922941448,0.021500000000000002,-0.0045000000000000005,0.0219658826,4.87,0.56,4.9020913904
2020-03-02 10:00:00,4.5095,0.517,4.5390394634,0.029500000000000002,-0.003,0.029652150000000002,4.48,0.52,4.5100776047,4.4495000000000005,0.517,4.4794351485,0.029500000000000002,-0.003,0.029652150000000002,4.42,0.52,4.4504831198
2020-03-02 10:30:00,4.3755,0.41600000000000004,4.3952310804,0.035500000000000004,-0.004,0.0357246414,4.34,0.42,4.3602752207,4.3155,0.41600000000000004,4.3355041518,0.035500000000000004,-0.004,0.0357246414,4.28,0.42,4.3005581033
2020-03-02 11:00:00,4.3635,0.47650000000000003,4.3894401124,0.0235,-0.0035,0.0237592087,4.34,0.48,4.3664630996,4.3035,0.47650000000000003,4.3297995912000005,0.0235,-0.0035,0.0237592087,4.28,0.48,4.3068317822
2020-03-02 11:30:00,4.2945,0.4975,4.3232206166000005,0.0245,-0.0025,0.0246272207,4.27,0.5,4.2991743393,4.2445,0.4975,4.2735566569,0.0245,-0.0025,0.0246272207,4.22,0.5,4.2495176197
2020-03-02 12:00:00,4.352,0.497,4.3802868628,0.022,-0.003,0.0222036033,4.33,0.5,4.3587727631,4.302,0.497,4.3306134669,0.022,-0.003,0.0222036033,4.28,0.5,4.309106636
2020-03-02 12:30:00,4.675,0.5375,4.705797621,0.035,-0.0025,0.0350891721,4.64,0.54,4.6713167309,4.625,0.5375,4.6561283541,0.035,-0.0025,0.0350891721,4.59,0.54,4.6216555475
2020-03-02 13:00:00,4.5415,0.5740000000000001,4.5776302002,0.0315,-0.006,0.0320663375,4.51,0.58,4.5471419595,4.4915,0.5740000000000001,4.5280291795,0.0315,-0.006,0.0320663375,4.46,0.58,4.4975548913
2020-03-02 13:30:00,4.4785,0.5750000000000001,4.5152615926,0.0385,-0.005,0.0388233177,4.44,0.58,4.4777226354,4.4285,0.5750000000000001,4.4656732135,0.0385,-0.005,0.0388233177,4.39,0.58,4.4281485973
2020-03-02 14:00:00,4.2685,0.5265000000000001,4.300848114,0.0385,-0.0035,0.0386587636,4.23,0.53,4.2630740083,4.2285,0.5265000000000001,4.2611517809,0.0385,-0.0035,0.0386587636,4.19,0.53,4.2233872662
2020-03-02 14:30:00,4.439,0.5665,4.4750020391,0.029,-0.0035,0.0292104433,4.41,0.5700000000000001,4.4466841579,4.389,0.5665,4.4254088229,0.029,-0.0035,0.0292104433,4.36,0.5700000000000001,4.3971013179
2020-03-02 15:00:00,4.31,0.5665,4.3470705366,0.03,-0.0035,0.0302034766,4.28,0.5700000000000001,4.3177887859,4.26,0.5665,4.2975018615,0.03,-0.0035,0.0302034766,4.23,0.5700000000000001,4.2682314839
2020-03-02 15:30:00,4.2535,0.516,4.2846841482,0.0235,-0.004,0.0238379949,4.23,0.52,4.2618423246,4.2035,0.516,4.2350523314,0.0235,-0.004,0.0238379949,4.18,0.52,4.2122203171
2020-03-02 16:00:00,4.3725,0.446,4.3951873965,0.0125,-0.004,0.0131244047,4.36,0.45,4.3831609599,4.3225,0.446,4.3454484521,0.0125,-0.004,0.0131244047,4.31,0.45,4.3334282041
2020-03-02 16:30:00,4.63,0.41600000000000004,4.6486509871,0.01,-0.004,0.0107703296,4.62,0.42,4.6390516272,4.59,0.41600000000000004,4.6088128623,0.01,-0.004,0.0107703296,4.58,0.42,4.5992173247
2020-03-02 17:00:00,4.664,0.444,4.6850861251,0.004,-0.006,0.007211102600000001,4.66,0.45,4.6816770499,4.614,0.444,4.6353135816,0.004,-0.006,0.007211102600000001,4.61,0.45,4.6319110527
2020-03-02 17:30:00,4.7605,0.355,4.7737181787,0.0005,-0.005,0.0050249378,4.76,0.36,4.7735940338,4.7105,0.355,4.7238580895,0.0005,-0.005,0.0050249378,4.71,0.36,4.7237379267
2020-03-02 18:00:00,4.89,0.24550000000000002,4.8961587239,0.0,-0.0045000000000000005,0.0045000000000000005,4.89,0.25,4.8963864227,4.83,0.24550000000000002,4.8362351318,0.0,-0.0045000000000000005,0.0045000000000000005,4.83,0.25,4.8364656517
2020-03-02 18:30:00,5.2,0.365,5.2127943562,0.0,-0.005,0.005,5.2,0.37,5.2131468424,5.14,0.365,5.1529433337,0.0,-0.005,0.005,5.14,0.37,5.1532999136
2020-03-02 19:00:00,5.29,0.365,5.3025772036,0.0,-0.005,0.005,5.29,0.37,5.3029237219,5.23,0.365,5.2427211446,0.0,-0.005,0.005,5.23,0.37,5.2430716188
2020-03-02 19:30:00,5.18,0.364,5.1927734401,0.0,-0.006,0.006,5.18,0.37,5.1931974736,5.12,0.364,5.1329227541,0.0,-0.006,0.006,5.12,0.37,5.1333517316
2020-03-02 20:00:00,4.9,0.28400000000000003,4.9082233038,0.0,-0.006,0.006,4.9,0.29,4.908574131,4.85,0.28400000000000003,4.8583079359,0.0,-0.006,0.006,4.85,0.29,4.8586623674
2020-03-02 20:30:00,4.7,0.28400000000000003,4.7085726075,0.0,-0.006,0.006,4.7,0.29,4.7089383092,4.64,0.28400000000000003,4.6486832544,0.0,-0.006,0.006,4.64,0.29,4.6490536671000005
2020-03-02 21:00:00,4.45,0.2645,4.4578537717,0.0,-0.0055000000000000005,0.0055000000000000005,4.45,0.27,4.4581834866,4.41,0.2645,4.4179248805,0.0,-0.0055000000000000005,0.0055000000000000005,4.41,0.27,4.4182575751
2020-03-02 21:30:00,4.12,0.134,4.1221785502,0.0,-0.006,0.006,4.12,0.14,4.1223779545,4.07,0.134,4.0722052993,0.0,-0.006,0.006,4.07,0.14,4.0724071506
2020-03-02 22:00:00,3.79,0.0845,3.7909418685,0.0,-0.0055000000000000005,0.0055000000000000005,3.79,0.09,3.791068451,3.75,0.0845,3.7509519125,0.0,-0.0055000000000000005,0.0055000000000000005,3.75,0.09,3.7510798445
2020-03-02 22:30:00,3.93,0.184,3.9343050212,0.0,-0.006,0.006,3.93,0.19,3.9345901947,3.88,0.184,3.8843604364,0.0,-0.006,0.006,3.88,0.19,3.8846492763000002
2020-03-02 23:00:00,3.73,0.184,3.7345355802,0.0,-0.006,0.006,3.73,0.19,3.7348360071,3.69,0.184,3.6945846856999998,0.0,-0.006,0.006,3.69,0.19,3.6948883610000003
2020-03-02 23:30:00,3.46,0.184,3.4648890314000003,0.0,-0.006,0.006,3.46,0.19,3.4652128362,3.42,0.184,3.424946131,0.0,-0.006,0.006,3.42,0.19,3.4252737117
2020-03-03 00:00:00,3.34,0.184,3.3450644239000003,0.0,-0.006,0.006,3.34,0.19,3.3453998266,3.3,0.184,3.3051257162,0.0,-0.006,0.006,3.3,0.19,3.3054651715
2020-03-03 00:30:00,3.49,0.184,3.4948470639,0.0,-0.006,0.006,3.49,0.19,3.4951680932,3.44,0.184,3.4449174156,0.0,-0.006,0.006,3.44,0.19,3.4452430974
2020-03-03 01:00:00,3.8200000000000003,0.184,3.8244288462,0.0,-0.006,0.006,3.8200000000000003,0.19,3.8247222121,3.77,0.184,3.7744875149,0.0,-0.006,0.006,3.77,0.19,3.7747847621
2020-03-03 01:30:00,3.8,0.28400000000000003,3.8105978534,0.0,-0.006,0.006,3.8,0.29,3.8110497242,3.77,0.28400000000000003,3.7806819491,0.0,-0.006,0.006,3.77,0.29,3.781137395
2020-03-03 02:00:00,3.67,0.8945000000000001,3.7774369948,0.0,-0.0055000000000000005,0.0055000000000000005,3.67,0.9,3.7787431773,3.77,0.8945000000000001,3.8746651791,0.0,-0.0055000000000000005,0.0055000000000000005,3.77,0.9,3.875938596
2020-03-03 02:30:00,3.67,0.7645000000000001,3.7487811686,0.0,-0.0055000000000000005,0.0055000000000000005,3.67,0.77,3.7499066655,3.73,0.7645000000000001,3.807539921,0.0,-0.0055000000000000005,0.0055000000000000005,3.73,0.77,3.8086480541
2020-03-03 03:00:00,3.6,0.14450000000000002,3.6028988676,0.0,-0.0055000000000000005,0.0055000000000000005,3.6,0.15,3.6031236448,3.55,0.14450000000000002,3.5529396632,0.0,-0.0055000000000000005,0.0055000000000000005,3.55,0.15,3.5531676009
2020-03-03 03:30:00,3.56,0.14450000000000002,3.5629314125000002,0.0,-0.0055000000000000005,0.0055000000000000005,3.56,0.15,3.563158711,3.52,0.14450000000000002,3.5229646961,0.0,-0.0055000000000000005,0.0055000000000000005,3.52,0.15,3.5231945731
2020-03-03 04:00:00,3.48,0.14450000000000002,3.4829987439,0.0,-0.0055000000000000005,0.0055000000000000005,3.48,0.15,3.4832312585,3.44,0.14450000000000002,3.4430335825,0.0,-0.0055000000000000005,0.0055000000000000005,3.44,0.15,3.4432687958
2020-03-03 04:30:00,3.44,0.14450000000000002,3.4430335825,0.0,-0.0055000000000000005,0.0055000000000000005,3.44,0.15,3.4432687958,3.4,0.14450000000000002,3.4030692397,0.0,-0.0055000000000000005,0.0055000000000000005,3.4,0.15,3.403307215
2020-03-03 05:00:00,3.47,0.14450000000000002,3.4730073783,0.0,-0.0055000000000000005,0.0055000000000000005,3.47,0.15,3.4732405618,3.4,0.14450000000000002,3.4030692397,0.0,-0.0055000000000000005,0.0055000000000000005,3.4,0.15,3.403307215
2020-03-03 05:30:00,3.64,0.2245,3.64691654,0.0,-0.0055000000000000005,0.0055000000000000005,3.64,0.23,3.647259245,3.6,0.2245,3.6069932423,0.0,-0.0055000000000000005,0.0055000000000000005,3.6,0.23,3.60733974
2020-03-03 06:00:00,3.81,0.2245,3.8166084747999998,0.0,-0.0055000000000000005,0.0055000000000000005,3.81,0.23,3.8169359439,3.76,0.2245,3.7666961983,0.0,-0.0055000000000000005,0.0055000000000000005,3.76,0.23,3.7670280063
2020-03-03 06:30:00,4.27,0.315,4.2816030876,0.0,-0.005,0.005,4.27,0.32,4.2819738439,4.22,0.315,4.2317401858,0.0,-0.005,0.005,4.22,0.32,4.2321153103
2020-03-03 07:00:00,4.69,0.425,4.7092170262,0.0,-0.005,0.005,4.69,0.43,4.7096709015,4.63,0.425,4.649465023,0.0,-0.005,0.005,4.63,0.43,4.6499247306000004
2020-03-03 07:30:00,5.07,0.505,5.0950883211,0.0,-0.005,0.005,5.07,0.51,5.0955863254,5.02,0.505,5.045336956,0.0,-0.005,0.005,5.02,0.51,5.0458398706
2020-03-03 08:00:00,5.1115,0.5065000000000001,5.1365333154,0.0015,-0.0035,0.0038078866,5.11,0.51,5.1353870351,5.0515,0.5065000000000001,5.0768291777,0.0015,-0.0035,0.0038078866,5.05,0.51,5.0756871456
2020-03-03 08:30:00,5.188,0.6185,5.2247379121,0.008,-0.0015,0.0081394103,5.18,0.62,5.216972302,5.138,0.6185,5.1750928736,0.008,-0.0015,0.0081394103,5.13,0.62,5.1673300649
2020-03-03 09:00:00,5.145,0.648,5.1856464399,0.015,-0.002,0.015132746,5.13,0.65,5.1710153742,5.085,0.648,5.1261222186,0.015,-0.002,0.015132746,5.07,0.65,5.1114968453
2020-03-03 09:30:00,5.2475,0.5965,5.2812942069,0.007500000000000001,-0.0035,0.0082764727,5.24,0.6000000000000001,5.2742392816,5.1875,0.5965,5.2216825354,0.007500000000000001,-0.0035,0.0082764727,5.18,0.6000000000000001,5.2146332565
2020-03-03 10:00:00,0.011,-0.0055000000000000005,0.012298373900000001,0.008,-0.0025,0.0083815273,0.003,-0.003,0.0042426407000000005,0.005,-0.0055000000000000005,0.0074330344,0.008,-0.0025,0.0083815273,-0.003,-0.003,0.0042426407000000005
2020-03-03 10:30:00,5.2285,0.5285000000000001,5.2551426717,0.0085,-0.0015,0.008631338300000001,5.22,0.53,5.2468371425,5.1685,0.5285000000000001,5.1954503655,0.0085,-0.0015,0.008631338300000001,5.16,0.53,5.1871475784
2020-03-03 11:00:00,5.173,0.5760000000000001,5.2049692602,0.013000000000000001,-0.004,0.0136014705,5.16,0.58,5.1924945835,5.113,0.5760000000000001,5.1453420683,0.013000000000000001,-0.004,0.0136014705,5.1,0.58,5.1328744384
2020-03-03 11:30:00,5.3675,0.627,5.4039971549,0.007500000000000001,-0.003,0.0080777472,5.36,0.63,5.3968972568,5.3075,0.627,5.3444069128,0.007500000000000001,-0.003,0.0080777472,5.3,0.63,5.3373120576
2020-03-03 12:00:00,5.179,0.6275000000000001,5.2168761965,0.009000000000000001,-0.0025,0.0093407708,5.17,0.63,5.2082434659,5.119,0.6275000000000001,5.1573168654,0.009000000000000001,-0.0025,0.0093407708,5.11,0.63,5.1486891536
2020-03-03 12:30:00,5.2235,0.6275000000000001,5.2610558351,0.0135,-0.0025,0.013729530200000001,5.21,0.63,5.2479519815,5.1635,0.6275000000000001,5.2014890656,0.0135,-0.0025,0.013729530200000001,5.15,0.63,5.1883908874
2020-03-03 13:00:00,5.2195,0.6085,5.2548503785000005,0.0095,-0.0015,0.009617692,5.21,0.61,5.2455886228,5.1595,0.6085,5.1952586557,0.0095,-0.0015,0.009617692,5.15,0.61,5.1860003857
2020-03-03 13:30:00,4.8905,0.607,4.9280258979,0.0205,-0.003,0.020718349400000002,4.87,0.61,4.9080546044,4.8405000000000005,0.607,4.878410525,0.0205,-0.003,0.020718349400000002,4.82,0.61,4.8584462537
2020-03-03 14:00:00,4.892,0.608,4.9296377149,0.022,-0.002,0.022090722,4.87,0.61,4.9080546044,4.842,0.608,4.8800233606,0.022,-0.002,0.022090722,4.82,0.61,4.8584462537
2020-03-03 14:30:00,4.717,0.5485,4.7487831336,0.027,-0.0015,0.0270416346,4.69,0.55,4.7221393457000005,4.667,0.5485,4.6991213274,0.027,-0.0015,0.0270416346,4.64,0.55,4.6724832798
2020-03-03 15:00:00,4.8260000000000005,0.6385000000000001,4.8680548734,0.026000000000000002,-0.0015,0.0260432333,4.8,0.64,4.8424787041,4.776,0.6385000000000001,4.8184912836,0.026000000000000002,-0.0015,0.0260432333,4.75,0.64,4.7929218646
2020-03-03 15:30:00,4.7505,0.5680000000000001,4.7843363437,0.0205,-0.002,0.0205973299,4.73,0.5700000000000001,4.7642208177,4.7005,0.5680000000000001,4.7346936807,0.0205,-0.002,0.0205973299,4.68,0.5700000000000001,4.7145837568
2020-03-03 16:00:00,4.746,0.5685,4.7799276407,0.016,-0.0015,0.0160701587,4.73,0.5700000000000001,4.7642208177,4.696,0.5685,4.7302862757,0.016,-0.0015,0.0160701587,4.68,0.5700000000000001,4.7145837568
2020-03-03 16:30:00,4.9095,0.5365,4.9387268096,0.0095,-0.0035,0.010124228400000001,4.9,0.54,4.929665303,4.8695,0.5365,4.8989654520000006,0.0095,-0.0035,0.010124228400000001,4.86,0.54,4.8899079746
2020-03-03 17:00:00,4.6945,0.3835,4.7101382676,0.0045000000000000005,-0.006500000000000001,0.0079056942,4.69,0.39,4.7061874166,4.6445,0.3835,4.6603060522,0.0045000000000000005,-0.006500000000000001,0.0079056942,4.64,0.39,4.6563612403
2020-03-03 17:30:00,4.771,0.325,4.7820566705,0.001,-0.005,0.0050990195,4.77,0.33,4.7814014682,4.721,0.325,4.7321734964,0.001,-0.005,0.0050990195,4.72,0.33,4.7315219539
2020-03-03 18:00:00,4.87,0.3055,4.8795727528,0.0,-0.0045000000000000005,0.0045000000000000005,4.87,0.31,4.8798565553,4.8100000000000005,0.3055,4.8196919248,0.0,-0.0045000000000000005,0.0045000000000000005,4.8100000000000005,0.31,4.8199792531
2020-03-03 18:30:00,5.12,0.305,5.1290764276,0.0,-0.005,0.005,5.12,0.31,5.1293761804,5.07,0.305,5.079165778,0.0,-0.005,0.005,5.07,0.31,5.0794684761
2020-03-03 19:00:00,5.21,0.23500000000000001,5.2152972111,0.0,-0.005,0.005,5.21,0.24,5.2155249017,5.15,0.23500000000000001,5.1553588624,0.0,-0.005,0.005,5.15,0.24,5.1555892001
2020-03-03 19:30:00,5.02,0.20400000000000001,5.0241433101,0.0,-0.006,0.006,5.02,0.21,5.0243905103,4.96,0.20400000000000001,4.9641933887,0.0,-0.006,0.006,4.96,0.21,4.9644435741
2020-03-03 20:00:00,4.8100000000000005,0.20400000000000001,4.8143240439,0.0,-0.006,0.006,4.8100000000000005,0.21,4.8145820172,4.77,0.20400000000000001,4.7743602713,0.0,-0.006,0.006,4.77,0.21,4.7746204038
2020-03-03 20:30:00,4.55,0.154,4.5526054079,0.0,-0.006,0.006,4.55,0.16,4.5528123177,4.5,0.154,4.50263434,0.0,-0.006,0.006,4.5,0.16,4.502843546
2020-03-03 21:00:00,4.34,0.10400000000000001,4.3412459041,0.0,-0.006,0.006,4.34,0.11,4.3413937854,4.28,0.10400000000000001,4.2812633649,0.0,-0.006,0.006,4.28,0.11,4.2814133181
2020-03-03 21:30:00,4.11,0.10400000000000001,4.1113156045,0.0,-0.006,0.006,4.11,0.11,4.111471756,4.06,0.10400000000000001,4.0613318013,0.0,-0.006,0.006,4.06,0.11,4.0614898744
2020-03-03 22:00:00,4.4,0.214,4.405201017,0.0,-0.006,0.006,4.4,0.22,4.4054965668,4.35,0.214,4.355260727,0.0,-0.006,0.006,4.35,0.22,4.3555596655
2020-03-03 22:30:00,4.09,0.21350000000000002,4.0955686113,0.0,-0.006500000000000001,0.006500000000000001,4.09,0.22,4.0959125967,4.04,0.21350000000000002,4.0456374343,0.0,-0.006500000000000001,0.006500000000000001,4.04,0.22,4.0459856648
2020-03-03 23:00:00,3.7199999999999998,0.314,3.7332286295,0.0,-0.006,0.006,3.7199999999999998,0.32,3.7337380733,3.7,0.314,3.7132998802,0.0,-0.006,0.006,3.7,0.32,3.7138120577000002
2020-03-03 23:30:00,3.44,0.14400000000000002,3.4430126343,0.0,-0.006,0.006,3.44,0.15,3.4432687958,3.39,0.14400000000000002,3.3930570287,0.0,-0.006,0.006,3.39,0.15,3.3933169613
2020-03-04 00:00:00,3.27,0.14400000000000002,3.2731691065,0.0,-0.006,0.006,3.27,0.15,3.2734385591,3.24,0.14400000000000002,3.2431984213,0.0,-0.006,0.006,3.24,0.15,3.2434703637
2020-03-04 00:30:00,3.42,0.14400000000000002,3.4230302365,0.0,-0.006,0.006,3.42,0.15,3.4232878932,3.38,0.14400000000000002,3.383066065,0.0,-0.006,0.006,3.38,0.15,3.3833267652
2020-03-04 01:00:00,3.77,0.14400000000000002,3.7727491303000003,0.0,-0.006,0.006,3.77,0.15,3.7729829048,3.73,0.14400000000000002,3.7327785897,0.0,-0.006,0.006,3.73,0.15,3.7330148674
2020-03-04 01:30:00,3.74,0.1145,3.7417522967,0.0,-0.0055000000000000005,0.0055000000000000005,3.74,0.12,3.7419246385,3.71,0.1145,3.7117664595,0.0,-0.0055000000000000005,0.0055000000000000005,3.71,0.12,3.7119401935000003
2020-03-04 02:00:00,3.71,0.1345,3.7124372385,0.0,-0.0055000000000000005,0.0055000000000000005,3.71,0.14,3.7126405697,3.67,0.1345,3.6724637847,0.0,-0.0055000000000000005,0.0055000000000000005,3.67,0.14,3.672669329
2020-03-04 02:30:00,3.66,0.1345,3.6624705118,0.0,-0.0055000000000000005,0.0055000000000000005,3.66,0.14,3.6626766169,3.63,0.1345,3.6324909153,0.0,-0.0055000000000000005,0.0055000000000000005,3.63,0.14,3.6326987213
2020-03-04 03:00:00,3.56,0.1345,3.5625398594,0.0,-0.0055000000000000005,0.0055000000000000005,3.56,0.14,3.5627517455,3.52,0.1345,3.5225687005,0.0,-0.0055000000000000005,0.0055000000000000005,3.52,0.14,3.5227829908
2020-03-04 03:30:00,3.5300000000000002,0.105,3.5315612695,0.0,-0.005,0.005,3.5300000000000002,0.11,3.5317134652,3.49,0.105,3.4915791556,0.0,-0.005,0.005,3.49,0.11,3.491733094
2020-03-04 04:00:00,3.46,0.10450000000000001,3.4615777111,0.0,-0.0055000000000000005,0.0055000000000000005,3.46,0.11,3.4617481133,3.42,0.10450000000000001,3.4215961553,0.0,-0.0055000000000000005,0.0055000000000000005,3.42,0.11,3.4217685486000002
2020-03-04 04:30:00,3.42,0.10450000000000001,3.4215961553,0.0,-0.0055000000000000005,0.0055000000000000005,3.42,0.11,3.4217685486000002,3.37,0.10450000000000001,3.3716198258,0.0,-0.0055000000000000005,0.0055000000000000005,3.37,0.11,3.3717947743
2020-03-04 05:00:00,3.42,0.10450000000000001,3.4215961553,0.0,-0.0055000000000000005,0.0055000000000000005,3.42,0.11,3.4217685486000002,3.37,0.10450000000000001,3.3716198258,0.0,-0.0055000000000000005,0.0055000000000000005,3.37,0.11,3.3717947743
2020-03-04 05:30:00,3.58,0.145,3.5829352492,0.0,-0.005,0.005,3.58,0.15,3.5831410801,3.54,0.145,3.5429683882000003,0.0,-0.005,0.005,3.54,0.15,3.5431765409000002
2020-03-04 06:00:00,3.75,0.145,3.7528022863,0.0,-0.005,0.005,3.75,0.15,3.752998801,3.71,0.145,3.7128324767,0.0,-0.005,0.005,3.71,0.15,3.7130311068
2020-03-04 06:30:00,4.12,0.47500000000000003,4.1472912847,0.0,-0.005,0.005,4.12,0.48,4.1478669217,4.11,0.47500000000000003,4.1373572483,0.0,-0.005,0.005,4.11,0.48,4.1379342672
2020-03-04 07:00:00,4.51,0.28500000000000003,4.5189960168,0.0,-0.005,0.005,4.51,0.29,4.5193141073,4.46,0.28500000000000003,4.4690966649,0.0,-0.005,0.005,4.46,0.29,4.4694183067
2020-03-04 07:30:00,4.86,0.325,4.8708546478,0.0,-0.005,0.005,4.86,0.33,4.8711908195,4.8,0.325,4.8109900229,0.0,-0.005,0.005,4.8,0.33,4.8113303773
2020-03-04 08:00:00,4.98,0.4055,4.9964817872000005,0.0,-0.0045000000000000005,0.0045000000000000005,4.98,0.41000000000000003,4.9968490071,4.92,0.4055,4.9366821095,0.0,-0.0045000000000000005,0.0045000000000000005,4.92,0.41000000000000003,4.9370537773
2020-03-04 08:30:00,5.2,0.455,5.2198682934,0.0,-0.005,0.005,5.2,0.46,5.2203065044,5.14,0.455,5.1600993207,0.0,-0.005,0.005,5.14,0.46,5.1605426071
2020-03-04 09:00:00,5.1615,0.4355,5.1798400072,0.0015,-0.0045000000000000005,0.0047434165,5.16,0.44,5.178725712,5.1015,0.4355,5.1200549313,0.0015,-0.0045000000000000005,0.0047434165,5.1,0.44,5.1189452038
2020-03-04 09:30:00,5.1645,0.47800000000000004,5.1865734594,0.0045000000000000005,-0.002,0.0049244289000000005,5.16,0.48,5.1822774916,5.1045,0.47800000000000004,5.1268317946,0.0045000000000000005,-0.002,0.0049244289000000005,5.1,0.48,5.1225384332
2020-03-04 10:00:00,5.166,0.47750000000000004,5.1880210341,0.006,-0.0025,0.006500000000000001,5.16,0.48,5.1822774916,5.106,0.47750000000000004,5.128278683,0.006,-0.0025,0.006500000000000001,5.1,0.48,5.1225384332
2020-03-04 10:30:00,5.2435,0.4465,5.2624760807,0.0035,-0.0035,0.004949747500000001,5.24,0.45,5.2592870239,5.1835,0.4465,5.2026949266999996,0.0035,-0.0035,0.004949747500000001,5.18,0.45,5.1995095923
2020-03-04 11:00:00,4.853,0.4485,4.8736804624,0.023,-0.0015,0.0230488611,4.83,0.45,4.850917439,4.803,0.4485,4.8238948216,0.023,-0.0015,0.0230488611,4.78,0.45,4.8011352824
2020-03-04 11:30:00,4.517,0.296,4.5266880829,0.007,-0.004,0.0080622577,4.51,0.30000000000000004,4.519966814,4.467,0.296,4.4767962875,0.007,-0.004,0.0080622577,4.46,0.30000000000000004,4.4700782991
2020-03-04 12:00:00,4.7105,0.295,4.7197283026,0.0005,-0.005,0.0050249378,4.71,0.30000000000000004,4.7195444695,4.6605,0.295,4.6698271114,0.0005,-0.005,0.0050249378,4.66,0.30000000000000004,4.6696466676
2020-03-04 12:30:00,5.271,0.4545,5.2905586898,0.001,-0.0055000000000000005,0.005590169900000001,5.27,0.46,5.290037807,5.221,0.4545,5.2407452953,0.001,-0.0055000000000000005,0.005590169900000001,5.22,0.46,5.2402290026
2020-03-04 13:00:00,5.391,0.4555,5.4102089839,0.001,-0.0045000000000000005,0.0046097722,5.39,0.46,5.4095933304,5.331,0.4555,5.3504243991,0.001,-0.0045000000000000005,0.0046097722,5.33,0.46,5.3498130808
2020-03-04 13:30:00,5.36,0.435,5.377622616,0.0,-0.005,0.005,5.36,0.44,5.3780293789,5.3,0.435,5.3178214524000005,0.0,-0.005,0.005,5.3,0.44,5.3182327892
2020-03-04 14:00:00,5.3305,0.436,5.348301249,0.0005,-0.004,0.0040311289,5.33,0.44,5.3481305145,5.2805,0.436,5.2984692365,0.0005,-0.004,0.0040311289,5.28,0.44,5.2983016147
2020-03-04 14:30:00,5.202,0.437,5.2203230743,0.002,-0.003,0.0036055513000000003,5.2,0.44,5.2185821829,5.152,0.437,5.1705002659,0.002,-0.003,0.0036055513000000003,5.15,0.44,5.1687619407
2020-03-04 15:00:00,5.201,0.4365,5.2192847451,0.001,-0.0035,0.0036400549,5.2,0.44,5.2185821829,5.151,0.4365,5.1694616016,0.001,-0.0035,0.0036400549,5.15,0.44,5.1687619407
2020-03-04 15:30:00,5.031,0.4045,5.0472350104,0.001,-0.0055000000000000005,0.005590169900000001,5.03,0.41000000000000003,5.0466820784,4.971,0.4045,4.9874303253,0.001,-0.0055000000000000005,0.005590169900000001,4.97,0.41000000000000003,4.9868827938999996
2020-03-04 16:00:00,5.1025,0.387,5.1171549957,0.0025,-0.003,0.0039051248,5.1,0.39,5.1148900281,5.0425,0.387,5.0573288651,0.0025,-0.003,0.0039051248,5.04,0.39,5.0550667651
2020-03-04 16:30:00,5.103,0.387,5.1176535639,0.003,-0.003,0.0042426407000000005,5.1,0.39,5.1148900281,5.043,0.387,5.0578273992,0.003,-0.003,0.0042426407000000005,5.04,0.39,5.0550667651
2020-03-04 17:00:00,4.76,0.256,4.7668790629,0.0,-0.004,0.004,4.76,0.26,4.7670955518,4.7,0.256,4.7069667514999995,0.0,-0.004,0.004,4.7,0.26,4.7071859959
2020-03-04 17:30:00,4.88,0.216,4.8847779888,0.0,-0.004,0.004,4.88,0.22,4.8849564993,4.82,0.216,4.8248374066,0.0,-0.004,0.004,4.82,0.22,4.8250181347000005
2020-03-04 18:00:00,5.03,0.216,5.0346356373,0.0,-0.004,0.004,5.03,0.22,5.0348088345,4.97,0.216,4.9746915482,0.0,-0.004,0.004,4.97,0.22,4.9748668324
2020-03-04 18:30:00,5.19,0.216,5.194492853,0.0,-0.004,0.004,5.19,0.22,5.1946607204,5.13,0.216,5.1345453548,0.0,-0.004,0.004,5.13,0.22,5.134715182
2020-03-04 19:00:00,5.23,0.2155,5.2344379116,0.0,-0.0045000000000000005,0.0045000000000000005,5.23,0.22,5.234625106,5.17,0.2155,5.1744893709,0.0,-0.0045000000000000005,0.0045000000000000005,5.17,0.22,5.1746787340000004
2020-03-04 19:30:00,5.05,0.215,5.0545746606,0.0,-0.005,0.005,5.05,0.22,5.0547898077,5.0,0.215,5.0046203652,0.0,-0.005,0.005,5.0,0.22,5.0048376597
2020-03-04 20:00:00,5.27,0.325,5.2800118371,0.0,-0.005,0.005,5.27,0.33,5.2803219599,5.22,0.325,5.2301075515,0.0,-0.005,0.005,5.22,0.33,5.2304206332
2020-03-04 20:30:00,5.04,0.2645,5.0469357287,0.0,-0.0055000000000000005,0.0055000000000000005,5.04,0.27,5.0472269614,4.99,0.2645,4.9970051281,0.0,-0.0055000000000000005,0.0055000000000000005,4.99,0.27,4.9972992706
2020-03-04 21:00:00,4.78,0.23500000000000001,4.7857731873,0.0,-0.005,0.005,4.78,0.24,4.7860213121,4.73,0.23500000000000001,4.7358341398,0.0,-0.005,0.005,4.73,0.24,4.736084881
2020-03-04 21:30:00,4.53,0.23500000000000001,4.5360913792,0.0,-0.005,0.005,4.53,0.24,4.5363531609,4.48,0.23500000000000001,4.4861592705,0.0,-0.005,0.005,4.48,0.24,4.4864239657
2020-03-04 22:00:00,4.29,0.23500000000000001,4.2964316589,0.0,-0.005,0.005,4.29,0.24,4.2967080422,4.25,0.23500000000000001,4.2564921003,0.0,-0.005,0.005,4.25,0.24,4.2567710768
2020-03-04 22:30:00,4.04,0.1845,4.0442107079,0.0,-0.0055000000000000005,0.0055000000000000005,4.04,0.19,4.044465354,3.99,0.1845,3.9942634177,0.0,-0.0055000000000000005,0.0055000000000000005,3.99,0.19,3.9945212479
2020-03-04 23:00:00,3.73,0.1845,3.7345602485000002,0.0,-0.0055000000000000005,0.0055000000000000005,3.73,0.19,3.7348360071,3.69,0.1845,3.6946096208,0.0,-0.0055000000000000005,0.0055000000000000005,3.69,0.19,3.6948883610000003
2020-03-04 23:30:00,3.46,0.214,3.4666116021,0.0,-0.006,0.006,3.46,0.22,3.4669871647,3.43,0.214,3.4366693178,0.0,-0.006,0.006,3.43,0.22,3.4370481521
2020-03-05 00:00:00,3.24,0.8845000000000001,3.3585622296,0.0,-0.0055000000000000005,0.0055000000000000005,3.24,0.89,3.3600148809,3.32,0.8845000000000001,3.4358027081999998,0.0,-0.0055000000000000005,0.0055000000000000005,3.32,0.89,3.4372227161
2020-03-05 00:30:00,3.36,0.8845000000000001,3.4744697797,0.0,-0.0055000000000000005,0.0055000000000000005,3.36,0.89,3.4758739908000003,3.44,0.8845000000000001,3.5518924885,0.0,-0.0055000000000000005,0.0055000000000000005,3.44,0.89,3.5532661032
2020-03-05 01:00:00,3.68,0.8845000000000001,3.7848038589,0.0,-0.0055000000000000005,0.0055000000000000005,3.68,0.89,3.786092973,3.76,0.8845000000000001,3.8626338488,0.0,-0.0055000000000000005,0.0055000000000000005,3.76,0.89,3.8638969966000003
2020-03-05 01:30:00,3.68,0.8845000000000001,3.7848038589,0.0,-0.0055000000000000005,0.0055000000000000005,3.68,0.89,3.786092973,3.76,0.8845000000000001,3.8626338488,0.0,-0.0055000000000000005,0.0055000000000000005,3.76,0.89,3.8638969966000003
2020-03-05 02:00:00,3.61,0.885,3.7168972275,0.0,-0.005,0.005,3.61,0.89,3.718090908,3.7,0.885,3.8043691987,0.0,-0.005,0.005,3.7,0.89,3.805535442
2020-03-05 02:30:00,3.58,0.885,3.6877669395,0.0,-0.005,0.005,3.58,0.89,3.688970046,3.67,0.885,3.7751986703,0.0,-0.005,0.005,3.67,0.89,3.7763739222
2020-03-05 03:00:00,3.52,0.725,3.5938871713,0.0,-0.005,0.005,3.52,0.73,3.5948991641,3.58,0.725,3.6526736783000002,0.0,-0.005,0.005,3.58,0.73,3.6536693884
2020-03-05 03:30:00,3.52,0.1155,3.5218944121,0.0,-0.0045000000000000005,0.0045000000000000005,3.52,0.12,3.5220448606,3.46,0.1155,3.461927245,0.0,-0.0045000000000000005,0.0045000000000000005,3.46,0.12,3.4620802995
2020-03-05 04:00:00,3.44,0.115,3.4419217016,0.0,-0.005,0.005,3.44,0.12,3.4420923869,3.39,0.115,3.3919500291,0.0,-0.005,0.005,3.39,0.12,3.3921232289
2020-03-05 04:30:00,3.4,0.1155,3.4019612358,0.0,-0.0045000000000000005,0.0045000000000000005,3.4,0.12,3.402116988,3.37,0.1155,3.3719786847,0.0,-0.0045000000000000005,0.0045000000000000005,3.37,0.12,3.3721358217
2020-03-05 05:00:00,3.4,0.095,3.4013269469000003,0.0,-0.005,0.005,3.4,0.1,3.4014702703,3.37,0.095,3.3713387549,0.0,-0.005,0.005,3.37,0.1,3.3714833531
2020-03-05 05:30:00,3.51,0.1555,3.5134427916,0.0,-0.0045000000000000005,0.0045000000000000005,3.51,0.16,3.5136448312,3.47,0.1555,3.4734824384,0.0,-0.0045000000000000005,0.0045000000000000005,3.47,0.16,3.4736868022
2020-03-05 06:00:00,3.74,0.1955,3.7451061734,0.0,-0.0045000000000000005,0.0045000000000000005,3.74,0.2,3.7453437759,3.69,0.1955,3.6951752665,0.0,-0.0045000000000000005,0.0045000000000000005,3.69,0.2,3.6954160794
2020-03-05 06:30:00,4.14,0.936,4.2444900754,0.0,-0.004,0.004,4.14,0.9400000000000001,4.2453739529,4.21,0.936,4.3127944537000005,0.0,-0.004,0.004,4.21,0.9400000000000001,4.3136643356
2020-03-05 07:00:00,4.6,0.505,4.627637086,0.0,-0.005,0.005,4.6,0.51,4.6281853895000005,4.55,0.505,4.5779389467,0.0,-0.005,0.005,4.55,0.51,4.5784932019
2020-03-05 07:30:00,4.95,0.48550000000000004,4.9737521299,0.0,-0.0045000000000000005,0.0045000000000000005,4.95,0.49,4.9741934019,4.89,0.48550000000000004,4.9140421498,0.0,-0.0045000000000000005,0.0045000000000000005,4.89,0.49,4.9144887832
2020-03-05 08:00:00,5.15,0.546,5.1788624234,0.0,-0.004,0.004,5.15,0.55,5.179285665,5.09,0.546,5.1192007189,0.0,-0.004,0.004,5.09,0.55,5.1196288928
2020-03-05 08:30:00,5.32,1.175,5.4482130098,0.0,-0.005,0.005,5.32,1.18,5.4492935322000005,5.38,1.175,5.5068162308,0.0,-0.005,0.005,5.38,1.18,5.5078852566
2020-03-05 09:00:00,5.38,1.3855,5.5555387003,0.0,-0.0045000000000000005,0.0045000000000000005,5.38,1.3900000000000001,5.5566626675,5.5,1.3855,5.6718260067,0.0,-0.0045000000000000005,0.0045000000000000005,5.5,1.3900000000000001,5.6729269341
2020-03-05 09:30:00,5.5,1.3355000000000001,5.6598198072,0.0,-0.0045000000000000005,0.0045000000000000005,5.5,1.34,5.6608833233,5.62,1.3355000000000001,5.7765006925,0.0,-0.0045000000000000005,0.0045000000000000005,5.62,1.34,5.7775427303
2020-03-05 10:00:00,5.05,1.1360000000000001,5.1761951277,0.0,-0.004,0.004,5.05,1.1400000000000001,5.1770744634,5.15,1.1360000000000001,5.2738028025,0.0,-0.004,0.004,5.15,1.1400000000000001,5.2746658662
2020-03-05 10:30:00,5.05,0.356,5.0625325678,0.0,-0.004,0.004,5.05,0.36,5.0628154223,4.97,0.356,4.9827337878,0.0,-0.004,0.004,4.97,0.36,4.9830211719
2020-03-05 11:00:00,4.9325,0.41850000000000004,4.9502220657,0.0025,-0.0015,0.0029154759,4.93,0.42,4.9478581225,4.8725000000000005,0.41850000000000004,4.8904394997,0.0025,-0.0015,0.0029154759,4.87,0.42,4.8880773316
2020-03-05 11:30:00,4.971,0.47600000000000003,4.9937377785,0.001,-0.004,0.0041231056,4.97,0.48,4.9931252738000005,4.921,0.47600000000000003,4.9439677386,0.001,-0.004,0.0041231056,4.92,0.48,4.9433591818
2020-03-05 12:00:00,5.02,0.47550000000000003,5.0424696578,0.0,-0.0045000000000000005,0.0045000000000000005,5.02,0.48,5.0428959934,4.97,0.47550000000000003,4.9926946882,0.0,-0.0045000000000000005,0.0045000000000000005,4.97,0.48,4.9931252738000005
2020-03-05 12:30:00,5.09,0.446,5.1095025198,0.0,-0.004,0.004,5.09,0.45,5.1098532269,5.03,0.446,5.0497342504,0.0,-0.004,0.004,5.03,0.45,5.0500891081
2020-03-05 13:00:00,5.0605,0.446,5.0801157713,0.0005,-0.004,0.0040311289,5.06,0.45,5.0799704724,5.0005,0.446,5.0203502119,0.0005,-0.004,0.0040311289,5.0,0.45,5.020209159
2020-03-05 13:30:00,5.031,0.4645,5.0523975744,0.001,-0.0055000000000000005,0.005590169900000001,5.03,0.47000000000000003,5.0519105297,4.971,0.4645,4.9926547297,0.001,-0.0055000000000000005,0.005590169900000001,4.97,0.47000000000000003,4.9921738752
2020-03-05 14:00:00,4.893,0.4475,4.9134209315,0.003,-0.0025,0.0039051248,4.89,0.45,4.9106618699,4.833,0.4475,4.8536733769,0.003,-0.0025,0.0039051248,4.83,0.45,4.850917439
2020-03-05 14:30:00,4.6675,0.448,4.6889508688,0.007500000000000001,-0.002,0.0077620873000000005,4.66,0.45,4.6816770499,4.6075,0.448,4.6292289045,0.007500000000000001,-0.002,0.0077620873000000005,4.6,0.45,4.6219584594
2020-03-05 15:00:00,4.4865,0.418,4.5059301204,0.006500000000000001,-0.002,0.0068007353,4.48,0.42,4.4996444304,4.4365,0.418,4.4561481405,0.006500000000000001,-0.002,0.0068007353,4.43,0.42,4.4498651665
2020-03-05 15:30:00,4.4455,0.357,4.4598115711,0.0055000000000000005,-0.003,0.0062649820000000005,4.44,0.36,4.4545706864,4.3955,0.357,4.4099738378,0.0055000000000000005,-0.003,0.0062649820000000005,4.39,0.36,4.4047360874
2020-03-05 16:00:00,4.6745,0.418,4.693151846,0.0045000000000000005,-0.002,0.0049244289000000005,4.67,0.42,4.6888484727,4.6245,0.418,4.643352695,0.0045000000000000005,-0.002,0.0049244289000000005,4.62,0.42,4.6390516272
2020-03-05 16:30:00,4.89,0.376,4.9044343201,0.0,-0.004,0.004,4.89,0.38,4.9047426028,4.84,0.376,4.8545829893,0.0,-0.004,0.004,4.84,0.38,4.8548944376000005
2020-03-05 17:00:00,5.0,0.34600000000000003,5.0119573023,0.0,-0.004,0.004,5.0,0.35000000000000003,5.0122350304,4.95,0.34600000000000003,4.9620777906,0.0,-0.004,0.004,4.95,0.35000000000000003,4.9623583103
2020-03-05 17:30:00,5.19,0.34650000000000003,5.2015538303,0.0,-0.0035,0.0035,5.19,0.35000000000000003,5.2017881541,5.13,0.34650000000000003,5.1416886574,0.0,-0.0035,0.0035,5.13,0.35000000000000003,5.1419257093
2020-03-05 18:00:00,5.28,0.34650000000000003,5.2913573164,0.0,-0.0035,0.0035,5.28,0.35000000000000003,5.2915876635,5.23,0.34650000000000003,5.2414656586,0.0,-0.0035,0.0035,5.23,0.35000000000000003,5.2416981981
2020-03-05 18:30:00,5.36,0.326,5.3699046546,0.0,-0.004,0.004,5.36,0.33,5.3701489737,5.3,0.326,5.3100165725,0.0,-0.004,0.004,5.3,0.33,5.3102636469
2020-03-05 19:00:00,5.36,0.396,5.3746084509,0.0,-0.004,0.004,5.36,0.4,5.3749046503,5.3,0.396,5.3147733724,0.0,-0.004,0.004,5.3,0.4,5.3150729064
2020-03-05 19:30:00,5.19,0.3355,5.2008326497,0.0,-0.0045000000000000005,0.0045000000000000005,5.19,0.34,5.2011248783,5.13,0.3355,5.1409590788,0.0,-0.0045000000000000005,0.0045000000000000005,5.13,0.34,5.1412547107
2020-03-05 20:00:00,5.46,0.3855,5.4735920792,0.0,-0.0045000000000000005,0.0045000000000000005,5.46,0.39,5.4739108506,5.4,0.3855,5.4137427211,0.0,-0.0045000000000000005,0.0045000000000000005,5.4,0.39,5.4140650162
2020-03-05 20:30:00,5.27,0.3845,5.2840079722,0.0,-0.0055000000000000005,0.0055000000000000005,5.27,0.39,5.2844110362,5.21,0.3845,5.2241688573,0.0,-0.0055000000000000005,0.0055000000000000005,5.21,0.39,5.2245765379
2020-03-05 21:00:00,5.06,0.35450000000000004,5.0724028083,0.0,-0.0055000000000000005,0.0055000000000000005,5.06,0.36,5.0727901593,5.01,0.35450000000000004,5.0225262817,0.0,-0.0055000000000000005,0.0055000000000000005,5.01,0.36,5.0229174789
2020-03-05 21:30:00,4.8,0.3345,4.8116411182,0.0,-0.0055000000000000005,0.0055000000000000005,4.8,0.34,4.8120266001,4.74,0.3345,4.7517881108,0.0,-0.0055000000000000005,0.0055000000000000005,4.74,0.34,4.7521784478
2020-03-05 22:00:00,4.43,0.21450000000000002,4.4351899903,0.0,-0.0055000000000000005,0.0055000000000000005,4.43,0.22,4.43545939,4.37,0.21450000000000002,4.3752611636,0.0,-0.0055000000000000005,0.0055000000000000005,4.37,0.22,4.3755342531
2020-03-05 22:30:00,4.2,0.214,4.2054483709,0.0,-0.006,0.006,4.2,0.22,4.2057579578,4.14,0.214,4.1455272282,0.0,-0.006,0.006,4.14,0.22,4.1458412898
2020-03-05 23:00:00,3.86,0.164,3.863482367,0.0,-0.006,0.006,3.86,0.17,3.8637417098,3.81,0.164,3.8135280253,0.0,-0.006,0.006,3.81,0.17,3.8137907651000003
2020-03-05 23:30:00,3.52,0.604,3.5714445257,0.0,-0.006,0.006,3.52,0.61,3.5724641355999998,3.56,0.604,3.6108746863,0.0,-0.006,0.006,3.56,0.61,3.6118831653
2020-03-06 00:00:00,3.37,0.134,3.3726630428,0.0,-0.006,0.006,3.37,0.14,3.3729067583,3.33,0.134,3.3326950055,0.0,-0.006,0.006,3.33,0.14,3.3329416437
2020-03-06 00:30:00,3.5300000000000002,0.134,3.5325424272,0.0,-0.006,0.006,3.5300000000000002,0.14,3.5327751131,3.49,0.134,3.4925715454,0.0,-0.006,0.006,3.49,0.14,3.4928068942
2020-03-06 01:00:00,3.85,0.1345,3.8523486667,0.0,-0.0055000000000000005,0.0055000000000000005,3.85,0.14,3.8525446136,3.81,0.1345,3.8123733094,0.0,-0.0055000000000000005,0.0055000000000000005,3.81,0.14,3.8125713108
2020-03-06 01:30:00,3.85,0.1345,3.8523486667,0.0,-0.0055000000000000005,0.0055000000000000005,3.85,0.14,3.8525446136,3.81,0.1345,3.8123733094,0.0,-0.0055000000000000005,0.0055000000000000005,3.81,0.14,3.8125713108
2020-03-06 02:00:00,3.8,0.1345,3.802379551,0.0,-0.0055000000000000005,0.0055000000000000005,3.8,0.14,3.8025780728000003,3.76,0.1345,3.7624048493,0.0,-0.0055000000000000005,0.0055000000000000005,3.76,0.14,3.7626054802
2020-03-06 02:30:00,3.8,0.134,3.8023618976,0.0,-0.006,0.006,3.8,0.14,3.8025780728000003,3.76,0.134,3.7623870083,0.0,-0.006,0.006,3.76,0.14,3.7626054802
2020-03-06 03:00:00,3.73,0.1345,3.7324241787,0.0,-0.0055000000000000005,0.0055000000000000005,3.73,0.14,3.7326264212,3.68,0.1345,3.6824570941,0.0,-0.0055000000000000005,0.0055000000000000005,3.68,0.14,3.6826620806
2020-03-06 03:30:00,3.69,0.1345,3.6924504397,0.0,-0.0055000000000000005,0.0055000000000000005,3.69,0.14,3.6926548715000003,3.65,0.1345,3.6524772758,0.0,-0.0055000000000000005,0.0055000000000000005,3.65,0.14,3.6526839447
2020-03-06 04:00:00,3.62,0.1345,3.6224977916,0.0,-0.0055000000000000005,0.0055000000000000005,3.62,0.14,3.6227061708,3.5700000000000003,0.1345,3.57253275,0.0,-0.0055000000000000005,0.0055000000000000005,3.5700000000000003,0.14,3.5727440434
2020-03-06 04:30:00,3.58,0.1345,3.5825256803,0.0,-0.0055000000000000005,0.0055000000000000005,3.58,0.14,3.5827363844,3.5300000000000002,0.1345,3.5325614290000003,0.0,-0.0055000000000000005,0.0055000000000000005,3.5300000000000002,0.14,3.5327751131
2020-03-06 05:00:00,3.58,0.1345,3.5825256803,0.0,-0.0055000000000000005,0.0055000000000000005,3.58,0.14,3.5827363844,3.5300000000000002,0.1345,3.5325614290000003,0.0,-0.0055000000000000005,0.0055000000000000005,3.5300000000000002,0.14,3.5327751131
2020-03-06 05:30:00,3.69,0.1345,3.6924504397,0.0,-0.0055000000000000005,0.0055000000000000005,3.69,0.14,3.6926548715000003,3.64,0.1345,3.6424840767999997,0.0,-0.0055000000000000005,0.0055000000000000005,3.64,0.14,3.6426913128000002
2020-03-06 06:00:00,3.85,0.155,3.8531188666,0.0,-0.005,0.005,3.85,0.16,3.853323241,3.8,0.155,3.8031598704,0.0,-0.005,0.005,3.8,0.16,3.8033669294
2020-03-06 06:30:00,4.3,0.29450000000000004,4.3100731142,0.0,-0.0055000000000000005,0.0055000000000000005,4.3,0.30000000000000004,4.3104524125,4.25,0.29450000000000004,4.2601913396,0.0,-0.0055000000000000005,0.0055000000000000005,4.25,0.30000000000000004,4.2605750786
2020-03-06 07:00:00,4.7,0.295,4.7092488785,0.0,-0.005,0.005,4.7,0.30000000000000004,4.7095647357,4.64,0.295,4.6493682367,0.0,-0.005,0.005,4.64,0.30000000000000004,4.6496881616
2020-03-06 07:30:00,5.1,0.3745,5.1137315387,0.0,-0.0055000000000000005,0.0055000000000000005,5.1,0.38,5.1141372684,5.04,0.3745,5.0538945626,0.0,-0.0055000000000000005,0.0055000000000000005,5.04,0.38,5.0543050957
2020-03-06 08:00:00,5.1805,0.41600000000000004,5.1971757956,0.0005,-0.004,0.0040311289,5.18,0.42,5.1969991341,5.1205,0.41600000000000004,5.137370558,0.0005,-0.004,0.0040311289,5.12,0.42,5.1371976797
2020-03-06 08:30:00,5.187,0.47750000000000004,5.2089322562,0.007,-0.0025,0.0074330344,5.18,0.48,5.2021918458,5.127,0.47750000000000004,5.1491878243,0.007,-0.0025,0.0074330344,5.12,0.48,5.1424507776
2020-03-06 09:00:00,5.145,0.47750000000000004,5.167110532,0.015,-0.0025,0.0152069063,5.13,0.48,5.1524072044,5.085,0.47750000000000004,5.1073702871,0.015,-0.0025,0.0152069063,5.07,0.48,5.0926712048
2020-03-06 09:30:00,5.1725,0.47650000000000003,5.1944016499,0.022500000000000003,-0.0035,0.022770595100000002,5.15,0.48,5.1723205624,5.1125,0.47650000000000003,5.1346575835,0.022500000000000003,-0.0035,0.022770595100000002,5.09,0.48,5.1125825177
2020-03-06 10:00:00,5.067,0.47750000000000004,5.0894494054,0.027,-0.0025,0.0271154937,5.04,0.48,5.0628055463,5.007,0.47750000000000004,5.0297172137,0.027,-0.0025,0.0271154937,4.98,0.48,5.0030790519
2020-03-06 10:30:00,5.071,0.47800000000000004,5.0934786738,0.011,-0.002,0.0111803399,5.06,0.48,5.0827158095,5.011,0.47800000000000004,5.0337466166,0.011,-0.002,0.0111803399,5.0,0.48,5.0229871591
2020-03-06 11:00:00,5.224,0.447,5.2430892611,0.004,-0.003,0.005,5.22,0.45,5.239360648,5.154,0.447,5.1733475623,0.004,-0.003,0.005,5.15,0.45,5.1696228102
2020-03-06 11:30:00,5.1845,0.4475,5.2037771378,0.0145,-0.0025,0.014713939,5.17,0.45,5.1895471864000005,5.1245,0.4475,5.1440019926,0.0145,-0.0025,0.014713939,5.11,0.45,5.1297758236
2020-03-06 12:00:00,4.885,0.4475,4.9054542348,0.025,-0.0025,0.0251246891,4.86,0.45,4.8807888707,4.835,0.4475,4.8556648618,0.025,-0.0025,0.0251246891,4.8100000000000005,0.45,4.8310040363999995
