Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-06 12:30:00,4.521,0.41750000000000004,4.5402364751,0.041,-0.0025,0.041076148800000004,4.48,0.42,4.4996444304,4.471,0.41750000000000004,4.4904506734,0.041,-0.0025,0.041076148800000004,4.43,0.42,4.4498651665
2020-03-06 13:00:00,4.494,0.41750000000000004,4.513351554,0.044,-0.0025,0.0440709655,4.45,0.42,4.4697762808,4.444,0.41750000000000004,4.4635683315,0.044,-0.0025,0.0440709655,4.4,0.42,4.42
2020-03-06 13:30:00,4.4335,0.41600000000000004,4.4529740904,0.0335,-0.004,0.0337379608,4.4,0.42,4.42,4.3835,0.41600000000000004,4.4031952319,0.0335,-0.004,0.0337379608,4.35,0.42,4.370228827
2020-03-06 14:00:00,4.421,0.3775,4.4370876992,0.021,-0.0025,0.021148286000000002,4.4,0.38,4.416378607,4.371,0.3775,4.3872710482,0.021,-0.0025,0.021148286000000002,4.35,0.38,4.3665661566
2020-03-06 14:30:00,3.852,0.2275,3.8587122528,0.022,-0.0025,0.0221415898,3.83,0.23,3.8368997902,3.8120000000000003,0.2275,3.8187825612,0.022,-0.0025,0.0221415898,3.79,0.23,3.7969724782
2020-03-06 15:00:00,3.86,0.4565,3.8869000823,0.01,-0.0035,0.010594810100000001,3.85,0.46,3.8773831381,3.87,0.4565,3.8968310523,0.01,-0.0035,0.010594810100000001,3.86,0.46,3.8873126965
2020-03-06 15:30:00,3.9455,0.8865000000000001,4.0438660339,0.0055000000000000005,-0.0035,0.0065192024,3.94,0.89,4.039269736,4.0355,0.8865000000000001,4.1317239138,0.0055000000000000005,-0.0035,0.0065192024,4.03,0.89,4.1271055232
2020-03-06 16:00:00,3.902,0.865,3.9967272862,0.002,-0.005,0.0053851648,3.9,0.87,3.9958603579,4.002,0.865,4.0944143659,0.002,-0.005,0.0053851648,4.0,0.87,4.0935192683
2020-03-06 16:30:00,4.06,0.435,4.0832370737,0.0,-0.005,0.005,4.06,0.44,4.0837727655,4.07,0.435,4.0931803039,0.0,-0.005,0.005,4.07,0.44,4.0937146945
2020-03-06 17:00:00,4.2815,0.145,4.2839546274,0.0015,-0.005,0.0052201533000000005,4.28,0.15,4.282627698,4.2315,0.145,4.2339836148,0.0015,-0.005,0.0052201533000000005,4.23,0.15,4.2326587389
2020-03-06 17:30:00,4.5405,0.1655,4.543515214,0.0005,-0.0045000000000000005,0.0045276926,4.54,0.17,4.5431817045,4.4805,0.1655,4.4835555645,0.0005,-0.0045000000000000005,0.0045276926,4.48,0.17,4.4832242862000005
2020-03-06 18:00:00,4.74,0.166,4.7429058603000005,0.0,-0.004,0.004,4.74,0.17,4.7430475435,4.68,0.166,4.6829430917,0.0,-0.004,0.004,4.68,0.17,4.683086589
2020-03-06 18:30:00,4.96,0.1655,4.9627603458,0.0,-0.0045000000000000005,0.0045000000000000005,4.96,0.17,4.9629124514,4.9,0.1655,4.9027941268,0.0,-0.0045000000000000005,0.0045000000000000005,4.9,0.17,4.9029480927
2020-03-06 19:00:00,4.96,0.165,4.9627436968000005,0.0,-0.005,0.005,4.96,0.17,4.9629124514,4.9,0.165,4.9027772742,0.0,-0.005,0.005,4.9,0.17,4.9029480927
2020-03-06 19:30:00,4.84,0.1645,4.8427946735,0.0,-0.0055000000000000005,0.0055000000000000005,4.84,0.17,4.8429846169,4.78,0.1645,4.7828297325,0.0,-0.0055000000000000005,0.0055000000000000005,4.78,0.17,4.7830220572
2020-03-06 20:00:00,4.59,0.164,4.592928913,0.0,-0.006,0.006,4.59,0.17,4.5931470693000005,4.53,0.164,4.5329676813,0.0,-0.006,0.006,4.53,0.17,4.5331887232
2020-03-06 20:30:00,4.39,0.123,4.3917227827,0.0,-0.007,0.007,4.39,0.13,4.3919244074,4.33,0.123,4.3317466454,0.0,-0.007,0.007,4.33,0.13,4.3319510616
2020-03-06 21:00:00,4.17,0.084,4.1708459574,0.0,-0.006,0.006,4.17,0.09,4.1709711099,4.12,0.084,4.1208562217,0.0,-0.006,0.006,4.12,0.09,4.1209828925
2020-03-06 21:30:00,3.91,0.0835,3.9108914904,0.0,-0.006500000000000001,0.006500000000000001,3.91,0.09,3.9110356685000003,3.86,0.0835,3.8609030356,0.0,-0.006500000000000001,0.006500000000000001,3.86,0.09,3.8610490802
2020-03-06 22:00:00,3.7199999999999998,0.043500000000000004,3.720254326,0.0,-0.006500000000000001,0.006500000000000001,3.7199999999999998,0.05,3.7203360063,3.67,0.043500000000000004,3.6702577907,0.0,-0.006500000000000001,0.006500000000000001,3.67,0.05,3.6703405837
2020-03-06 22:30:00,3.52,0.0235,3.5200784437,0.0,-0.006500000000000001,0.006500000000000001,3.52,0.03,3.5201278386,3.47,0.0235,3.470079574,0.0,-0.006500000000000001,0.006500000000000001,3.47,0.03,3.4701296806
2020-03-06 23:00:00,3.21,0.3935,3.2340287955,0.0,-0.006500000000000001,0.006500000000000001,3.21,0.4,3.2348261159,3.23,0.3935,3.2538811057,0.0,-0.006500000000000001,0.006500000000000001,3.23,0.4,3.2546735627
2020-03-06 23:30:00,2.9,0.753,2.9961657164,0.0,-0.007,0.007,2.9,0.76,2.997932621,2.9699999999999998,0.753,3.0639694842,0.0,-0.007,0.007,2.9699999999999998,0.76,3.0656973106
2020-03-07 00:00:00,2.74,0.753,2.8415856488999998,0.0,-0.007,0.007,2.74,0.76,2.8434486104000003,2.8200000000000003,0.753,2.9188026655,0.0,-0.007,0.007,2.8200000000000003,0.76,2.9206163733
2020-03-07 00:30:00,2.9,0.753,2.9961657164,0.0,-0.007,0.007,2.9,0.76,2.997932621,2.99,0.753,3.0833600179,0.0,-0.007,0.007,2.99,0.76,3.0850769845
2020-03-07 01:00:00,3.19,0.7535000000000001,3.2777831304,0.0,-0.006500000000000001,0.006500000000000001,3.19,0.76,3.2792834583,3.27,0.7535000000000001,3.3556910242,0.0,-0.006500000000000001,0.006500000000000001,3.27,0.76,3.3571565349
2020-03-07 01:30:00,3.16,0.7535000000000001,3.2485938881,0.0,-0.006500000000000001,0.006500000000000001,3.16,0.76,3.2501076905,3.24,0.7535000000000001,3.3264639259,0.0,-0.006500000000000001,0.006500000000000001,3.24,0.76,3.3279423072
2020-03-07 02:00:00,3.11,0.7535000000000001,3.1999784765,0.0,-0.006500000000000001,0.006500000000000001,3.11,0.76,3.2015152662,3.2,0.7535000000000001,3.2875161216,0.0,-0.006500000000000001,0.006500000000000001,3.2,0.76,3.2890120097
2020-03-07 02:30:00,3.27,-0.006500000000000001,3.2700064602,0.0,-0.006500000000000001,0.006500000000000001,3.27,0.0,3.27,3.22,-0.006500000000000001,3.2200065606,0.0,-0.006500000000000001,0.006500000000000001,3.22,0.0,3.22
2020-03-07 03:00:00,3.6,0.094,3.6012270131,0.0,-0.006,0.006,3.6,0.1,3.6013886211,3.55,0.094,3.551244289,0.0,-0.006,0.006,3.55,0.1,3.5514081714
2020-03-07 03:30:00,3.5,0.094,3.5012620582,0.0,-0.006,0.006,3.5,0.1,3.50142828,3.45,0.094,3.4512803421,0.0,-0.006,0.006,3.45,0.1,3.4514489711
2020-03-07 04:00:00,3.42,0.0935,3.4212778679999998,0.0,-0.006500000000000001,0.006500000000000001,3.42,0.1,3.421461676,3.38,0.0935,3.3812929849,0.0,-0.006500000000000001,0.006500000000000001,3.38,0.1,3.3814789664
2020-03-07 04:30:00,3.37,0.094,3.3713107243,0.0,-0.006,0.006,3.37,0.1,3.3714833531,3.34,0.094,3.3413224927,0.0,-0.006,0.006,3.34,0.1,3.3414966707
2020-03-07 05:00:00,3.31,0.094,3.3113344742,0.0,-0.006,0.006,3.31,0.1,3.3115102295,3.27,0.094,3.2713507913,0.0,-0.006,0.006,3.27,0.1,3.2715286947
2020-03-07 05:30:00,3.31,0.0945,3.3113487056,0.0,-0.0055000000000000005,0.0055000000000000005,3.31,0.1,3.3115102295,3.27,0.0945,3.2713651967,0.0,-0.0055000000000000005,0.0055000000000000005,3.27,0.1,3.2715286947
2020-03-07 06:00:00,3.43,0.2645,3.440183171,0.0,-0.0055000000000000005,0.0055000000000000005,3.43,0.27,3.440610411,3.41,0.2645,3.420242718,0.0,-0.0055000000000000005,0.0055000000000000005,3.41,0.27,3.4206724485
2020-03-07 06:30:00,3.7,0.1645,3.7036549853,0.0,-0.0055000000000000005,0.0055000000000000005,3.7,0.17,3.7039033464999997,3.65,0.1645,3.6537050031,0.0,-0.0055000000000000005,0.0055000000000000005,3.65,0.17,3.6539567594999998
2020-03-07 07:00:00,3.86,0.164,3.863482367,0.0,-0.006,0.006,3.86,0.17,3.8637417098,3.8,0.164,3.803537301,0.0,-0.006,0.006,3.8,0.17,3.8038007308
2020-03-07 07:30:00,4.03,0.20350000000000001,4.0351347251,0.0,-0.006500000000000001,0.006500000000000001,4.03,0.21,4.0354677548,3.98,0.20350000000000001,3.9851991481,0.0,-0.006500000000000001,0.006500000000000001,3.98,0.21,3.9855363504
2020-03-07 08:00:00,4.1125,0.23650000000000002,4.1192946605,0.0025,-0.0035,0.0043011626,4.11,0.24,4.1170013359,4.0625,0.23650000000000002,4.0693781466,0.0025,-0.0035,0.0043011626,4.06,0.24,4.0670874099
2020-03-07 08:30:00,4.284,0.28750000000000003,4.2936362503,0.004,-0.0025,0.0047169906,4.28,0.29,4.2898135158,4.224,0.28750000000000003,4.2337728151,0.004,-0.0025,0.0047169906,4.22,0.29,4.2299527184
2020-03-07 09:00:00,4.503,0.28700000000000003,4.5121367444,0.003,-0.003,0.0042426407000000005,4.5,0.29,4.5093347625,4.453,0.28700000000000003,4.462239124,0.003,-0.003,0.0042426407000000005,4.45,0.29,4.4594394267
2020-03-07 09:30:00,4.6635,0.304,4.6733979341000005,0.0035,-0.006,0.006946222,4.66,0.31,4.6702997762,4.6035,0.304,4.6135266608,0.0035,-0.006,0.006946222,4.6,0.31,4.6104338191
2020-03-07 10:00:00,4.6845,0.28650000000000003,4.6932528698,0.0045000000000000005,-0.0035,0.0057008771000000005,4.68,0.29,4.6889764341,4.6345,0.28650000000000003,4.6433471225,0.0045000000000000005,-0.0035,0.0057008771000000005,4.63,0.29,4.6390731833
2020-03-07 10:30:00,4.8815,0.28750000000000003,4.8899589467,0.0015,-0.0025,0.0029154759,4.88,0.29,4.8886092092,4.8215,0.28750000000000003,4.8300640265,0.0015,-0.0025,0.0029154759,4.82,0.29,4.8287161855
2020-03-07 11:00:00,4.8335,0.28700000000000003,4.8420131402,0.0035,-0.003,0.0046097722,4.83,0.29,4.838698172,4.7835,0.28700000000000003,4.7921019657,0.0035,-0.003,0.0046097722,4.78,0.29,4.788788991
2020-03-07 11:30:00,4.7925,0.305,4.8021954615,0.0025,-0.005,0.005590169900000001,4.79,0.31,4.8000208333,4.7325,0.305,4.7423181304,0.0025,-0.005,0.005590169900000001,4.73,0.31,4.740147677
2020-03-07 12:00:00,4.755,0.3055,4.7648037997,0.005,-0.0045000000000000005,0.006726812,4.75,0.31,4.7601050409,4.695,0.3055,4.7049288252,0.005,-0.0045000000000000005,0.006726812,4.69,0.31,4.7002340367
2020-03-07 12:30:00,4.6935,0.3055,4.7034319916000005,0.0035,-0.0045000000000000005,0.0057008771000000005,4.69,0.31,4.7002340367,4.6335,0.3055,4.6435603259,0.0035,-0.0045000000000000005,0.0057008771000000005,4.63,0.31,4.6403663648
2020-03-07 13:00:00,4.6535,0.305,4.6634844537,0.0035,-0.005,0.0061032778,4.65,0.31,4.6603218773,4.5935,0.305,4.6036145853,0.0035,-0.005,0.0061032778,4.59,0.31,4.6004564991
2020-03-07 13:30:00,4.6745,0.3375,4.6866679528,0.0045000000000000005,-0.0025,0.0051478151000000005,4.67,0.34,4.6823605158,4.6245,0.3375,4.6367991654,0.0045000000000000005,-0.0025,0.0051478151000000005,4.62,0.34,4.6324939288
2020-03-07 14:00:00,4.589,0.28750000000000003,4.5979970911,0.009000000000000001,-0.0025,0.0093407708,4.58,0.29,4.5891720386,4.529,0.28750000000000003,4.5381160463,0.009000000000000001,-0.0025,0.0093407708,4.52,0.29,4.5292935431
2020-03-07 14:30:00,4.5685,0.28750000000000003,4.5775373838,0.0085,-0.0025,0.0088600226,4.5600000000000005,0.29,4.5692121859,4.5285,0.28750000000000003,4.5376170508,0.0085,-0.0025,0.0088600226,4.52,0.29,4.5292935431
2020-03-07 15:00:00,4.4755,0.28750000000000003,4.4847247965,0.0055000000000000005,-0.0025,0.006041523,4.47,0.29,4.4793972809,4.4355,0.28750000000000003,4.4448078136,0.0055000000000000005,-0.0025,0.006041523,4.43,0.29,4.4394819518
2020-03-07 15:30:00,4.4705,0.28650000000000003,4.4796710259,0.0005,-0.0035,0.0035355339000000003,4.47,0.29,4.4793972809,4.4305,0.28650000000000003,4.4397536531,0.0005,-0.0035,0.0035355339000000003,4.43,0.29,4.4394819518
2020-03-07 16:00:00,4.661,0.28700000000000003,4.6698276199,0.001,-0.003,0.0031622777,4.66,0.29,4.6690148854,4.601,0.28700000000000003,4.6099425159,0.001,-0.003,0.0031622777,4.6,0.29,4.6091322394
2020-03-07 16:30:00,4.731,0.28650000000000003,4.7396669978,0.001,-0.0035,0.0036400549,4.73,0.29,4.7388817246,4.681,0.28650000000000003,4.6897594021,0.001,-0.0035,0.0036400549,4.68,0.29,4.6889764341
2020-03-07 17:00:00,4.7725,0.28800000000000003,4.7811818884,0.0025,-0.002,0.0032015621000000003,4.77,0.29,4.7788073826,4.7225,0.28800000000000003,4.7312736393,0.0025,-0.002,0.0032015621000000003,4.72,0.29,4.7289005065000005
2020-03-07 17:30:00,4.772,0.257,4.7789154627,0.002,-0.003,0.0036055513000000003,4.77,0.26,4.7770806985,4.7219999999999995,0.257,4.7289885811,0.002,-0.003,0.0036055513000000003,4.72,0.26,4.727155593
2020-03-07 18:00:00,4.98,0.7665000000000001,5.0386428976,0.0,-0.0035,0.0035,4.98,0.77,5.03917652,5.03,0.7665000000000001,5.0880666515,0.0,-0.0035,0.0035,5.03,0.77,5.088595091
2020-03-07 18:30:00,5.04,1.0865,5.1557814393,0.0,-0.0035,0.0035,5.04,1.09,5.1565201444,5.15,1.0865,5.2633622572,0.0,-0.0035,0.0035,5.15,1.09,5.2640858656
2020-03-07 19:00:00,5.13,0.5465,5.1590272581,0.0,-0.0035,0.0035,5.13,0.55,5.1593991898,5.12,0.5465,5.1490836321,0.0,-0.0035,0.0035,5.12,0.55,5.149456282
2020-03-07 19:30:00,5.13,1.0355,5.233465415,0.0,-0.0045000000000000005,0.0045000000000000005,5.13,1.04,5.2343576492,5.23,1.0355,5.3315251336,0.0,-0.0045000000000000005,0.0045000000000000005,5.23,1.04,5.3324009602
2020-03-07 20:00:00,4.88,1.0655000000000001,4.9949664914,0.0,-0.0045000000000000005,0.0045000000000000005,4.88,1.07,4.9959283422,4.99,1.0655000000000001,5.102488633,0.0,-0.0045000000000000005,0.0045000000000000005,4.99,1.07,5.103430219
2020-03-07 20:30:00,4.72,0.4545,4.7418319508,0.0,-0.0055000000000000005,0.0055000000000000005,4.72,0.46,4.7423622806,4.72,0.4545,4.7418319508,0.0,-0.0055000000000000005,0.0055000000000000005,4.72,0.46,4.7423622806
2020-03-07 21:00:00,4.51,0.215,4.5151218145000005,0.0,-0.005,0.005,4.51,0.22,4.5153626654,4.45,0.215,4.4551907928,0.0,-0.005,0.005,4.45,0.22,4.4554348834
2020-03-07 21:30:00,4.32,0.2155,4.3253716892,0.0,-0.0045000000000000005,0.0045000000000000005,4.32,0.22,4.3255982245,4.27,0.2155,4.2754345101,0.0,-0.0045000000000000005,0.0045000000000000005,4.27,0.22,4.2756636912
2020-03-07 22:00:00,4.12,0.17550000000000002,4.1237362003,0.0,-0.0045000000000000005,0.0045000000000000005,4.12,0.18,4.1239301643,4.07,0.17550000000000002,4.0737820573,0.0,-0.0045000000000000005,0.0045000000000000005,4.07,0.18,4.0739783996
2020-03-07 22:30:00,3.94,0.17500000000000002,3.9438845064,0.0,-0.005,0.005,3.94,0.18,3.9441095319,3.89,0.17500000000000002,3.8939343857,0.0,-0.005,0.005,3.89,0.18,3.8941622976
2020-03-07 23:00:00,3.74,0.1555,3.7432312578999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.74,0.16,3.7434208954,3.7,0.1555,3.7032661598,0.0,-0.0045000000000000005,0.0045000000000000005,3.7,0.16,3.7034578437
2020-03-07 23:30:00,3.47,0.1555,3.4734824384,0.0,-0.0045000000000000005,0.0045000000000000005,3.47,0.16,3.4736868022,3.43,0.1555,3.4335230085,0.0,-0.0045000000000000005,0.0045000000000000005,3.43,0.16,3.4337297506
2020-03-08 00:00:00,3.33,0.155,3.3336054056,0.0,-0.005,0.005,3.33,0.16,3.3338416279,3.29,0.155,3.293649192,0.0,-0.005,0.005,3.29,0.16,3.2938882798
2020-03-08 00:30:00,3.47,0.155,3.4734600905,0.0,-0.005,0.005,3.47,0.16,3.4736868022,3.44,0.155,3.4434902352,0.0,-0.005,0.005,3.44,0.16,3.4437189200000002
2020-03-08 01:00:00,3.79,0.1555,3.7931886651999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.79,0.16,3.7933758053,3.75,0.1555,3.7532226486,0.0,-0.0045000000000000005,0.0045000000000000005,3.75,0.16,3.7534117813
2020-03-08 01:30:00,3.79,0.155,3.7931682009000003,0.0,-0.005,0.005,3.79,0.16,3.7933758053,3.75,0.155,3.7532019663,0.0,-0.005,0.005,3.75,0.16,3.7534117813
2020-03-08 02:00:00,3.68,0.1555,3.6832838948,0.0,-0.0045000000000000005,0.0045000000000000005,3.68,0.16,3.6834766186,3.64,0.1555,3.6433199489,0.0,-0.0045000000000000005,0.0045000000000000005,3.64,0.16,3.6435147866
2020-03-08 02:30:00,3.5700000000000003,0.3355,3.585730086,0.0,-0.0045000000000000005,0.0045000000000000005,3.5700000000000003,0.34,3.5861539287,3.56,0.3355,3.575774077,0.0,-0.0045000000000000005,0.0045000000000000005,3.56,0.34,3.5761990996
2020-03-08 03:00:00,3.46,0.496,3.4953706527,0.0,-0.004,0.004,3.46,0.5,3.4959405029,3.49,0.496,3.5250696447000003,0.0,-0.004,0.004,3.49,0.5,3.5256346946
2020-03-08 03:30:00,3.37,0.14550000000000002,3.3731395242,0.0,-0.0045000000000000005,0.0045000000000000005,3.37,0.15,3.3733366271,3.33,0.14550000000000002,3.3331772004999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.33,0.15,3.3333766664
2020-03-08 04:00:00,3.35,0.146,3.3531799832,0.0,-0.004,0.004,3.35,0.15,3.3533565274,3.3,0.146,3.3032281181,0.0,-0.004,0.004,3.3,0.15,3.3034073318
2020-03-08 04:30:00,3.2800000000000002,0.14650000000000002,3.2832700544,0.0,-0.0035,0.0035,3.2800000000000002,0.15,3.2834280866,3.24,0.14650000000000002,3.2433103845,0.0,-0.0035,0.0035,3.24,0.15,3.2434703637
2020-03-08 05:00:00,3.24,0.1265,3.2424685426,0.0,-0.0035,0.0035,3.24,0.13,3.2426069759000002,3.2,0.1265,3.2024993755,0.0,-0.0035,0.0035,3.2,0.13,3.2026395364
2020-03-08 05:30:00,2.94,0.026000000000000002,2.9401149637,0.0,-0.004,0.004,2.94,0.03,2.9401530572,2.91,0.026000000000000002,2.9101161489000003,0.0,-0.004,0.004,2.91,0.03,2.9101546351
2020-03-08 06:00:00,2.74,-0.0235,2.7401007737,0.0,-0.0035,0.0035,2.74,-0.02,2.7400729917,2.7,-0.0235,2.7001022666,0.0,-0.0035,0.0035,2.7,-0.02,2.7000740731
2020-03-08 06:30:00,2.91,0.006500000000000001,2.9100072594,0.0,-0.0035,0.0035,2.91,0.01,2.9100171821,2.87,0.006500000000000001,2.8700073606,0.0,-0.0035,0.0035,2.87,0.01,2.8700174215
2020-03-08 07:00:00,2.99,0.006500000000000001,2.9900070652,0.0,-0.0035,0.0035,2.99,0.01,2.9900167224,2.95,0.006500000000000001,2.9500071610000003,0.0,-0.0035,0.0035,2.95,0.01,2.9500169491
2020-03-08 07:30:00,3.11,0.006,3.1100057878,0.0,-0.004,0.004,3.11,0.01,3.1100160771,3.06,0.006,3.0600058823,0.0,-0.004,0.004,3.06,0.01,3.0600163398
2020-03-08 08:00:00,3.132,0.038,3.1322305151,0.002,-0.002,0.0028284271,3.13,0.04,3.1302555806,3.092,0.038,3.092233497,0.002,-0.002,0.0028284271,3.09,0.04,3.0902588888
2020-03-08 08:30:00,3.2405,0.528,3.2832338098,0.0105,-0.002,0.0106887792,3.23,0.53,3.2731941586,3.2805,0.528,3.3227194058,0.0105,-0.002,0.0106887792,3.27,0.53,3.312672637
2020-03-08 09:00:00,3.4035,0.1385,3.4063168526,0.0135,-0.0015,0.0135830777,3.39,0.14,3.3928896239,3.3535,0.1385,3.3563588157,0.0135,-0.0015,0.0135830777,3.34,0.14,3.3429328441
2020-03-08 09:30:00,3.644,0.137,3.6465744199,0.014,-0.003,0.014317821100000001,3.63,0.14,3.6326987213,3.604,0.137,3.6066029723,0.014,-0.003,0.014317821100000001,3.59,0.14,3.5927287679
2020-03-08 10:00:00,3.972,0.137,3.9743619614,0.002,-0.003,0.0036055513000000003,3.9699999999999998,0.14,3.9724677469,3.912,0.137,3.9143981656999998,0.002,-0.003,0.0036055513000000003,3.91,0.14,3.9125055911
2020-03-08 10:30:00,3.809,0.1375,3.8114809786,0.009000000000000001,-0.0025,0.0093407708,3.8,0.14,3.8025780728000003,3.769,0.1375,3.7715072915,0.009000000000000001,-0.0025,0.0093407708,3.76,0.14,3.7626054802
2020-03-08 11:00:00,3.7875,0.187,3.7921135597,0.0175,-0.003,0.0177552809,3.77,0.19,3.7747847621,3.7475,0.187,3.752162743,0.0175,-0.003,0.0177552809,3.73,0.19,3.7348360071
2020-03-08 11:30:00,3.888,0.20600000000000002,3.8934534799,0.018000000000000002,-0.004,0.0184390889,3.87,0.21,3.8756934863,3.838,0.20600000000000002,3.8435244243,0.018000000000000002,-0.004,0.0184390889,3.8200000000000003,0.21,3.8257678968
2020-03-08 12:00:00,3.706,0.20750000000000002,3.7118044466,0.016,-0.0025,0.0161941347,3.69,0.21,3.6959707791,3.666,0.20750000000000002,3.6718676787,0.016,-0.0025,0.0161941347,3.65,0.21,3.6560361049
2020-03-08 12:30:00,3.6495,0.20750000000000002,3.6553941648,0.0395,-0.0025,0.039579034900000004,3.61,0.21,3.6161028746,3.5995,0.20750000000000002,3.6054759048,0.0395,-0.0025,0.039579034900000004,3.56,0.21,3.5661884415
2020-03-08 13:00:00,3.485,0.20750000000000002,3.4911719021,0.035,-0.0025,0.0350891721,3.45,0.21,3.4563853952,3.435,0.20750000000000002,3.4412615783,0.035,-0.0025,0.0350891721,3.4,0.21,3.4064791207000003
2020-03-08 13:30:00,3.365,0.23650000000000002,3.3733006463,0.025,-0.0035,0.0252438111,3.34,0.24,3.3486116526,3.335,0.23650000000000002,3.3433751285,0.025,-0.0035,0.0252438111,3.31,0.24,3.3186895004
2020-03-08 14:00:00,3.7875,0.3085,3.8000432234,0.0175,-0.0015,0.0175641681,3.77,0.31,3.7827238863,3.7475,0.3085,3.7601766581,0.0175,-0.0015,0.0175641681,3.73,0.31,3.7428598691
2020-03-08 14:30:00,4.0615,0.308,4.0731617019,0.0115,-0.002,0.011672617500000001,4.05,0.31,4.0618468706,4.0115,0.308,4.0233066314,0.0115,-0.002,0.011672617500000001,4.0,0.31,4.0119945164
2020-03-08 15:00:00,3.9795,0.3065,3.9912858204,0.0095,-0.0035,0.010124228400000001,3.9699999999999998,0.31,3.9820848811,3.9295,0.3065,3.941435335,0.0095,-0.0035,0.010124228400000001,3.92,0.31,3.9322385482
2020-03-08 15:30:00,4.1735,0.3055,4.1846663547,0.0035,-0.0045000000000000005,0.0057008771000000005,4.17,0.31,4.1815069054,4.1235,0.3055,4.1348013858,0.0035,-0.0045000000000000005,0.0057008771000000005,4.12,0.31,4.131646161
2020-03-08 16:00:00,4.3275,0.24750000000000003,4.3345717782,0.007500000000000001,-0.0025,0.0079056942,4.32,0.25,4.32722775,4.2775,0.24750000000000003,4.2846543034,0.007500000000000001,-0.0025,0.0079056942,4.27,0.25,4.2773122402
2020-03-08 16:30:00,4.348,0.24650000000000002,4.3549817738,0.008,-0.0035,0.0087321246,4.34,0.25,4.3471944976,4.308,0.24650000000000002,4.3150464945,0.008,-0.0035,0.0087321246,4.3,0.25,4.3072613109
2020-03-08 17:00:00,4.6805,0.28650000000000003,4.6892603361,0.0005,-0.0035,0.0035355339000000003,4.68,0.29,4.6889764341,4.6305,0.28650000000000003,4.6393547504,0.0005,-0.0035,0.0035355339000000003,4.63,0.29,4.6390731833
2020-03-08 17:30:00,4.9,0.28700000000000003,4.9083978038,0.0,-0.003,0.003,4.9,0.29,4.908574131,4.85,0.28700000000000003,4.8584842286,0.0,-0.003,0.003,4.85,0.29,4.8586623674
2020-03-08 18:00:00,5.23,0.28700000000000003,5.237868746,0.0,-0.003,0.003,5.23,0.29,5.2380339823,5.18,0.28700000000000003,5.1879445834,0.0,-0.003,0.003,5.18,0.29,5.1881114098
2020-03-08 18:30:00,5.34,0.336,5.3505603445,0.0,-0.004,0.004,5.34,0.34,5.3508130223,5.29,0.336,5.3006599589,0.0,-0.004,0.004,5.29,0.34,5.3009150154
2020-03-08 19:00:00,5.32,0.296,5.3282282233,0.0,-0.004,0.004,5.32,0.30000000000000004,5.3284519328,5.25,0.296,5.2583377602,0.0,-0.004,0.004,5.25,0.30000000000000004,5.2585644429
2020-03-08 19:30:00,5.15,0.2655,5.1568391724,0.0,-0.0045000000000000005,0.0045000000000000005,5.15,0.27,5.1570728131,5.09,0.2655,5.0969196825,0.0,-0.0045000000000000005,0.0045000000000000005,5.09,0.27,5.0971560698
2020-03-08 20:00:00,4.9,0.2655,4.907187611,0.0,-0.0045000000000000005,0.0045000000000000005,4.9,0.27,4.9074331376,4.85,0.2655,4.8572615999,0.0,-0.0045000000000000005,0.0045000000000000005,4.85,0.27,4.85750965
2020-03-08 20:30:00,4.73,0.215,4.7348838423,0.0,-0.005,0.005,4.73,0.22,4.735113515,4.68,0.215,4.6849359654,0.0,-0.005,0.005,4.68,0.22,4.6851680866
2020-03-08 21:00:00,4.49,0.215,4.4951446028,0.0,-0.005,0.005,4.49,0.22,4.495386524,4.44,0.215,4.4452024701,0.0,-0.005,0.005,4.44,0.22,4.4454471091
2020-03-08 21:30:00,4.28,0.185,4.2839963819,0.0,-0.005,0.005,4.28,0.19,4.284215214,4.24,0.185,4.2440340479,0.0,-0.005,0.005,4.24,0.19,4.2442549405
2020-03-08 22:00:00,4.09,0.185,4.0941818475,0.0,-0.005,0.005,4.09,0.19,4.0944108245,4.05,0.185,4.0542231068,0.0,-0.005,0.005,4.05,0.19,4.0544543406
2020-03-08 22:30:00,3.83,0.155,3.8331351398,0.0,-0.005,0.005,3.83,0.16,3.8333405797,3.79,0.155,3.7931682009000003,0.0,-0.005,0.005,3.79,0.16,3.7933758053
2020-03-08 23:00:00,3.5300000000000002,0.335,3.5458602623,0.0,-0.005,0.005,3.5300000000000002,0.34,3.5463361375,3.51,0.335,3.5259502265,0.0,-0.005,0.005,3.51,0.34,3.5264287884
2020-03-08 23:30:00,3.2,0.525,3.2427804428,0.0,-0.005,0.005,3.2,0.53,3.243593686,3.24,0.525,3.2822591305,0.0,-0.005,0.005,3.24,0.53,3.2830625946
2020-03-09 00:00:00,3.1,0.085,3.1011651036,0.0,-0.005,0.005,3.1,0.09,3.1013061764,3.06,0.085,3.0611803279,0.0,-0.005,0.005,3.06,0.09,3.0613232433
2020-03-09 00:30:00,3.2800000000000002,0.1945,3.2857617458,0.0,-0.0055000000000000005,0.0055000000000000005,3.2800000000000002,0.2,3.2860919038,3.26,0.1945,3.2657970314,0.0,-0.0055000000000000005,0.0055000000000000005,3.26,0.2,3.2661292075
2020-03-09 01:00:00,3.64,0.145,3.6428869046,0.0,-0.005,0.005,3.64,0.15,3.6430893483,3.6,0.145,3.6029189555,0.0,-0.005,0.005,3.6,0.15,3.6031236448
2020-03-09 01:30:00,3.62,0.14450000000000002,3.6228828645,0.0,-0.0055000000000000005,0.0055000000000000005,3.62,0.15,3.623106402,3.5700000000000003,0.14450000000000002,3.572923208,0.0,-0.0055000000000000005,0.0055000000000000005,3.5700000000000003,0.15,3.5731498709
2020-03-09 02:00:00,3.54,0.0955,3.5412879366,0.0,-0.0045000000000000005,0.0045000000000000005,3.54,0.1,3.5414121477,3.49,0.0955,3.4913063816,0.0,-0.0045000000000000005,0.0045000000000000005,3.49,0.1,3.4914323708
2020-03-09 02:30:00,3.47,0.0955,3.4713139083,0.0,-0.0045000000000000005,0.0045000000000000005,3.47,0.1,3.4714406231,3.43,0.0955,3.431329225,0.0,-0.0045000000000000005,0.0045000000000000005,3.43,0.1,3.4314574163
2020-03-09 03:00:00,3.37,0.0955,3.3713528813,0.0,-0.0045000000000000005,0.0045000000000000005,3.37,0.1,3.3714833531,3.33,0.0955,3.3313691254,0.0,-0.0045000000000000005,0.0045000000000000005,3.33,0.1,3.3315011631
2020-03-09 03:30:00,3.31,0.0955,3.3113773947,0.0,-0.0045000000000000005,0.0045000000000000005,3.31,0.1,3.3115102295,3.27,0.0955,3.2713942364,0.0,-0.0045000000000000005,0.0045000000000000005,3.27,0.1,3.2715286947
2020-03-09 04:00:00,3.24,0.0955,3.2414071403999998,0.0,-0.0045000000000000005,0.0045000000000000005,3.24,0.1,3.2415428425,3.2,0.0955,3.2014247219,0.0,-0.0045000000000000005,0.0045000000000000005,3.2,0.1,3.2015621187
2020-03-09 04:30:00,3.2,0.0955,3.2014247219,0.0,-0.0045000000000000005,0.0045000000000000005,3.2,0.1,3.2015621187,3.16,0.0955,3.1614427482,0.0,-0.0045000000000000005,0.0045000000000000005,3.16,0.1,3.1615818825
2020-03-09 05:00:00,3.2,0.096,3.2014396761,0.0,-0.004,0.004,3.2,0.1,3.2015621187,3.16,0.096,3.1614578915,0.0,-0.004,0.004,3.16,0.1,3.1615818825
2020-03-09 05:30:00,3.37,0.1255,3.3723360227,0.0,-0.0045000000000000005,0.0045000000000000005,3.37,0.13,3.3725064863,3.33,0.1255,3.3323640632,0.0,-0.0045000000000000005,0.0045000000000000005,3.33,0.13,3.3325365714
2020-03-09 06:00:00,3.5,0.706,3.5704952037,0.0,-0.004,0.004,3.5,0.71,3.571288283,3.56,0.706,3.6293299657,0.0,-0.004,0.004,3.56,0.71,3.6301101912
2020-03-09 06:30:00,4.08,0.406,4.1001507289,0.0,-0.004,0.004,4.08,0.41000000000000003,4.1005487438,4.05,0.406,4.0702992519,0.0,-0.004,0.004,4.05,0.41000000000000003,4.0707001855
2020-03-09 07:00:00,4.4,0.356,4.4143783254,0.0,-0.004,0.004,4.4,0.36,4.414702708,4.35,0.356,4.364543046,0.0,-0.004,0.004,4.35,0.36,4.3648711321
2020-03-09 07:30:00,4.78,0.42550000000000004,4.7989009419,0.0,-0.0045000000000000005,0.0045000000000000005,4.78,0.43,4.7993020326,4.73,0.42550000000000004,4.749099941,0.0,-0.0045000000000000005,0.0045000000000000005,4.73,0.43,4.7495052374
2020-03-09 08:00:00,4.8635,0.488,4.8879214652,0.0035,-0.002,0.0040311289,4.86,0.49,4.8846391882999995,4.8035,0.488,4.8282249585,0.0035,-0.002,0.0040311289,4.8,0.49,4.8249455955
2020-03-09 08:30:00,4.933,0.5985,4.9691741014,0.013000000000000001,-0.0015,0.0130862523,4.92,0.6000000000000001,4.9564503427,4.873,0.5985,4.9096162019000005,0.013000000000000001,-0.0015,0.0130862523,4.86,0.6000000000000001,4.8968969767
2020-03-09 09:00:00,4.8445,0.598,4.8812687132,0.0145,-0.002,0.014637281200000001,4.83,0.6000000000000001,4.8671244077,4.7845,0.598,4.8217262728,0.0145,-0.002,0.014637281200000001,4.77,0.6000000000000001,4.8075877527
2020-03-09 09:30:00,4.6885,0.5965,4.7262928919,0.018500000000000003,-0.0035,0.0188281704,4.67,0.6000000000000001,4.7083861354,4.6385000000000005,0.5965,4.6766969647,0.018500000000000003,-0.0035,0.0188281704,4.62,0.6000000000000001,4.6587981283
2020-03-09 10:00:00,4.202,0.428,4.2237409958,0.022,-0.002,0.022090722,4.18,0.43,4.2020590191,4.152,0.428,4.1740014375,0.022,-0.002,0.022090722,4.13,0.43,4.1523246501
2020-03-09 10:30:00,4.1995000000000005,0.428,4.2212538718,0.0195,-0.002,0.0196022958,4.18,0.43,4.2020590191,4.1495,0.428,4.171514623,0.0195,-0.002,0.0196022958,4.13,0.43,4.1523246501
2020-03-09 11:00:00,4.197,0.5075000000000001,4.2275720278,0.017,-0.0025,0.017182840300000002,4.18,0.51,4.2109975065,4.147,0.5075000000000001,4.1779379184,0.017,-0.0025,0.017182840300000002,4.13,0.51,4.1613699667
2020-03-09 11:30:00,4.35,0.508,4.3795620786,0.01,-0.002,0.010198039,4.34,0.51,4.3698626981,4.31,0.508,4.3398345591,0.01,-0.002,0.010198039,4.3,0.51,4.3301385659000005
2020-03-09 12:00:00,4.41,0.488,4.4369182999,0.01,-0.002,0.010198039,4.4,0.49,4.4272000181,4.36,0.488,4.3872250911,0.01,-0.002,0.010198039,4.35,0.49,4.3775107082
2020-03-09 12:30:00,4.5945,0.487,4.6202380079,0.0045000000000000005,-0.003,0.0054083269000000005,4.59,0.49,4.6160805886,4.5445,0.487,4.5705195821,0.0045000000000000005,-0.003,0.0054083269000000005,4.54,0.49,4.5663661702
2020-03-09 13:00:00,4.622,0.457,4.6445379749,0.002,-0.003,0.0036055513000000003,4.62,0.46,4.642843956,4.572,0.457,4.5947832375,0.002,-0.003,0.0036055513000000003,4.57,0.46,4.59309264
2020-03-09 13:30:00,4.71,0.456,4.7320224006,0.0,-0.004,0.004,4.71,0.46,4.7324095343,4.66,0.456,4.6822575751,0.0,-0.004,0.004,4.66,0.46,4.682648823
2020-03-09 14:00:00,4.6125,0.41600000000000004,4.6312214641,0.0025,-0.004,0.0047169906,4.61,0.42,4.6290927837,4.5525,0.41600000000000004,4.5714671879,0.0025,-0.004,0.0047169906,4.55,0.42,4.5693434977
2020-03-09 14:30:00,4.521,0.41600000000000004,4.5400987875,0.001,-0.004,0.0041231056,4.52,0.42,4.5394713349,4.471,0.41600000000000004,4.4903114591,0.001,-0.004,0.0041231056,4.47,0.42,4.4896881852
2020-03-09 15:00:00,4.522,0.41600000000000004,4.5410945817,0.002,-0.004,0.004472136000000001,4.52,0.42,4.5394713349,4.472,0.41600000000000004,4.4913071594,0.002,-0.004,0.004472136000000001,4.47,0.42,4.4896881852
2020-03-09 15:30:00,4.4805,0.356,4.4946208127,0.0005,-0.004,0.0040311289,4.48,0.36,4.4944410108,4.4305,0.356,4.4447796627,0.0005,-0.004,0.0040311289,4.43,0.36,4.4446034694
2020-03-09 16:00:00,4.65,0.35650000000000004,4.663645811,0.0,-0.0035,0.0035,4.65,0.36,4.6639146647,4.6,0.35650000000000004,4.6137936939,0.0,-0.0035,0.0035,4.6,0.36,4.6140654525
2020-03-09 16:30:00,4.86,0.356,4.8730212394,0.0,-0.004,0.004,4.86,0.36,4.8733150934000005,4.8100000000000005,0.356,4.823156228,0.0,-0.004,0.004,4.8100000000000005,0.36,4.8234531199
2020-03-09 17:00:00,5.01,0.356,5.0226323775,0.0,-0.004,0.004,5.01,0.36,5.0229174789,4.96,0.356,4.9727593949,0.0,-0.004,0.004,4.96,0.36,4.9730473555
2020-03-09 17:30:00,5.1,0.356,5.1124099992,0.0,-0.004,0.004,5.1,0.36,5.1126900943,5.05,0.356,5.0625325678,0.0,-0.004,0.004,5.05,0.36,5.0628154223
2020-03-09 18:00:00,5.15,0.2655,5.1568391724,0.0,-0.0045000000000000005,0.0045000000000000005,5.15,0.27,5.1570728131,5.1,0.2655,5.1069061329,0.0,-0.0045000000000000005,0.0045000000000000005,5.1,0.27,5.1071420579
2020-03-09 18:30:00,5.3,0.2655,5.3066458568,0.0,-0.0045000000000000005,0.0045000000000000005,5.3,0.27,5.3068729022,5.24,0.2655,5.2467218575,0.0,-0.0045000000000000005,0.0045000000000000005,5.24,0.27,5.2469514959
2020-03-09 19:00:00,5.35,0.366,5.3625046387,0.0,-0.004,0.004,5.35,0.37,5.3627791303,5.29,0.366,5.3026461319,0.0,-0.004,0.004,5.29,0.37,5.3029237219
2020-03-09 19:30:00,5.1,0.315,5.1097186811,0.0,-0.005,0.005,5.1,0.32,5.1100293541,5.04,0.315,5.0498341557,0.0,-0.005,0.005,5.04,0.32,5.0501485127
2020-03-09 20:00:00,5.29,0.4045,5.3054425122,0.0,-0.0055000000000000005,0.0055000000000000005,5.29,0.41000000000000003,5.3058646798,5.22,0.4045,5.2356489808,0.0,-0.0055000000000000005,0.0055000000000000005,5.22,0.41000000000000003,5.2360767756
2020-03-09 20:30:00,0.003,-0.008,0.0085440037,0.0,-0.005,0.005,0.003,-0.003,0.0042426407000000005,-0.003,-0.008,0.0085440037,0.0,-0.005,0.005,-0.003,-0.003,0.0042426407000000005
2020-03-09 21:00:00,4.9,0.35550000000000004,4.9128790185,0.0,-0.0045000000000000005,0.0045000000000000005,4.9,0.36,4.9132066922,4.85,0.35550000000000004,4.8630114384,0.0,-0.0045000000000000005,0.0045000000000000005,4.85,0.36,4.863342472
2020-03-09 21:30:00,4.55,0.296,4.5596179665,0.0,-0.004,0.004,4.55,0.30000000000000004,4.5598793844,4.5,0.296,4.5097246036000005,0.0,-0.004,0.004,4.5,0.30000000000000004,4.5099889135
2020-03-09 22:00:00,4.2,0.1955,4.2045475678,0.0,-0.0045000000000000005,0.0045000000000000005,4.2,0.2,4.2047592083,4.15,0.1955,4.1546022975,0.0,-0.0045000000000000005,0.0045000000000000005,4.15,0.2,4.1548164821
2020-03-09 22:30:00,3.91,0.1655,3.9135010221,0.0,-0.0045000000000000005,0.0045000000000000005,3.91,0.17,3.9136939073,3.87,0.1655,3.8735371755,0.0,-0.0045000000000000005,0.0045000000000000005,3.87,0.17,3.8737320506
2020-03-09 23:00:00,3.61,0.225,3.6170049765,0.0,-0.005,0.005,3.61,0.23,3.6173194495,3.58,0.225,3.5870635623,0.0,-0.005,0.005,3.58,0.23,3.58738066
2020-03-09 23:30:00,3.33,0.1955,3.3357338398,0.0,-0.0045000000000000005,0.0045000000000000005,3.33,0.2,3.3360005995,3.3,0.1955,3.3057858748,0.0,-0.0045000000000000005,0.0045000000000000005,3.3,0.2,3.306055051
2020-03-10 00:00:00,3.18,0.1555,3.1837996561,0.0,-0.0045000000000000005,0.0045000000000000005,3.18,0.16,3.184022613,3.14,0.1555,3.1438480005000002,0.0,-0.0045000000000000005,0.0045000000000000005,3.14,0.16,3.1440737905
2020-03-10 00:30:00,3.35,0.155,3.3535839038,0.0,-0.005,0.005,3.35,0.16,3.353818719,3.31,0.155,3.3136271667,0.0,-0.005,0.005,3.31,0.16,3.3138648132
2020-03-10 01:00:00,3.65,0.1555,3.6533108614,0.0,-0.0045000000000000005,0.0045000000000000005,3.65,0.16,3.6535051663,3.61,0.1555,3.613347513,0.0,-0.0045000000000000005,0.0045000000000000005,3.61,0.16,3.6135439668
2020-03-10 01:30:00,3.65,0.1555,3.6533108614,0.0,-0.0045000000000000005,0.0045000000000000005,3.65,0.16,3.6535051663,3.58,0.1555,3.5833755385,0.0,-0.0045000000000000005,0.0045000000000000005,3.58,0.16,3.5835736354
2020-03-10 02:00:00,3.54,0.366,3.5588700454,0.0,-0.004,0.004,3.54,0.37,3.5592836358,3.5300000000000002,0.366,3.548923217,0.0,-0.004,0.004,3.5300000000000002,0.37,3.5493379664
2020-03-10 02:30:00,3.43,0.876,3.5400954789,0.0,-0.004,0.004,3.43,0.88,3.5410874036,3.5,0.876,3.6079600885,0.0,-0.004,0.004,3.5,0.88,3.6089333604
2020-03-10 03:00:00,3.31,0.8455,3.4162801773,0.0,-0.0045000000000000005,0.0045000000000000005,3.31,0.85,3.41739667,3.4,0.8455,3.5035510914,0.0,-0.0045000000000000005,0.0045000000000000005,3.4,0.85,3.5046397818
2020-03-10 03:30:00,3.24,0.846,3.3486289732,0.0,-0.004,0.004,3.24,0.85,3.3496417719,3.33,0.846,3.4357846265,0.0,-0.004,0.004,3.33,0.85,3.4367717410000003
2020-03-10 04:00:00,3.19,0.886,3.3107545968,0.0,-0.004,0.004,3.19,0.89,3.3118272902,3.29,0.886,3.4072123503,0.0,-0.004,0.004,3.29,0.89,3.4082546853
2020-03-10 04:30:00,3.14,0.8855000000000001,3.2624699615,0.0,-0.0045000000000000005,0.0045000000000000005,3.14,0.89,3.2636942259,3.23,0.8855000000000001,3.3491805341,0.0,-0.0045000000000000005,0.0045000000000000005,3.23,0.89,3.3503731136
2020-03-10 05:00:00,3.14,0.8855000000000001,3.2624699615,0.0,-0.0045000000000000005,0.0045000000000000005,3.14,0.89,3.2636942259,3.23,0.8855000000000001,3.3491805341,0.0,-0.0045000000000000005,0.0045000000000000005,3.23,0.89,3.3503731136
2020-03-10 05:30:00,3.31,0.926,3.4370883026,0.0,-0.004,0.004,3.31,0.93,3.4381681169,3.39,0.926,3.5141963519,0.0,-0.004,0.004,3.39,0.93,3.5152524803
2020-03-10 06:00:00,3.52,0.336,3.536,0.0,-0.004,0.004,3.52,0.34,3.5363823323,3.5,0.336,3.5160910113,0.0,-0.004,0.004,3.5,0.34,3.5164755082
2020-03-10 06:30:00,3.99,0.336,4.0041223758,0.0,-0.004,0.004,3.99,0.34,4.0044600135,3.94,0.336,3.9543009496,0.0,-0.004,0.004,3.94,0.34,3.954642841
2020-03-10 07:00:00,4.41,0.366,4.425161692,0.0,-0.004,0.004,4.41,0.37,4.4254943227,4.36,0.366,4.3753349586,0.0,-0.004,0.004,4.36,0.37,4.3756713771
2020-03-10 07:30:00,4.75,0.4655,4.7727549958,0.0,-0.0045000000000000005,0.0045000000000000005,4.75,0.47000000000000003,4.7731959943,4.69,0.4655,4.71304469,0.0,-0.0045000000000000005,0.0045000000000000005,4.69,0.47000000000000003,4.7134912751
2020-03-10 08:00:00,4.91,0.536,4.9391695658,0.0,-0.004,0.004,4.91,0.54,4.9396052474,4.85,0.536,4.8795282559,0.0,-0.004,0.004,4.85,0.54,4.8799692622
2020-03-10 08:30:00,5.02,0.6960000000000001,5.0680189423,0.0,-0.004,0.004,5.02,0.7000000000000001,5.068569818,4.97,0.6960000000000001,5.0184973847,0.0,-0.004,0.004,4.97,0.7000000000000001,5.0190536957
2020-03-10 09:00:00,5.05,0.6365000000000001,5.0899540519,0.0,-0.0035,0.0035,5.05,0.64,5.0903929121000004,4.97,0.6365000000000001,5.0105920059,0.0,-0.0035,0.0035,4.97,0.64,5.0110378167
2020-03-10 09:30:00,5.15,0.5665,5.1810638145,0.0,-0.0035,0.0035,5.15,0.5700000000000001,5.1814476742,5.09,0.5665,5.121427755,0.0,-0.0035,0.0035,5.09,0.5700000000000001,5.1218160842
2020-03-10 10:00:00,5.151,0.636,5.1901153166,0.001,-0.004,0.0041231056,5.15,0.64,5.1896146292,5.091,0.636,5.130572775,0.001,-0.004,0.0041231056,5.09,0.64,5.1300779721
2020-03-10 10:30:00,5.1595,0.708,5.2078502523,0.0095,-0.002,0.0097082439,5.15,0.71,5.1987113788,5.0995,0.708,5.1484137606,0.0095,-0.002,0.0097082439,5.09,0.71,5.1392801052
2020-03-10 11:00:00,5.127,0.6775,5.1715699019,0.007,-0.0025,0.0074330344,5.12,0.68,5.1649588575,5.067,0.6775,5.11209304,0.007,-0.0025,0.0074330344,5.06,0.68,5.1054872441
2020-03-10 11:30:00,5.0045,0.6365000000000001,5.0448144168,0.0045000000000000005,-0.0035,0.0057008771000000005,5.0,0.64,5.0407935883,4.9545,0.6365000000000001,4.9952179632,0.0045000000000000005,-0.0035,0.0057008771000000005,4.95,0.64,4.99120226
2020-03-10 12:00:00,4.9835,0.6355000000000001,5.0238563375,0.0035,-0.0045000000000000005,0.0057008771000000005,4.98,0.64,5.0209560843,4.9235,0.6355000000000001,4.9643441158,0.0035,-0.0045000000000000005,0.0057008771000000005,4.92,0.64,4.9614514005
2020-03-10 12:30:00,4.918,0.6365000000000001,4.9590176699,0.008,-0.0035,0.0087321246,4.91,0.64,4.9515351155000005,4.868,0.6365000000000001,4.9094354309,0.008,-0.0035,0.0087321246,4.86,0.64,4.9019587922
2020-03-10 13:00:00,5.086,0.6375000000000001,5.1257977184,0.006,-0.0025,0.006500000000000001,5.08,0.64,5.1201562476,5.036,0.6375000000000001,5.0761897374,0.006,-0.0025,0.006500000000000001,5.03,0.64,5.0705522382
2020-03-10 13:30:00,4.922,0.6365000000000001,4.9629846110999996,0.012,-0.0035,0.0125,4.91,0.64,4.9515351155000005,4.862,0.6365000000000001,4.9034861323,0.012,-0.0035,0.0125,4.85,0.64,4.8920445623
2020-03-10 14:00:00,4.8315,0.578,4.8659507036,0.0115,-0.002,0.011672617500000001,4.82,0.58,4.8547708494,4.7715,0.578,4.806380785,0.0115,-0.002,0.011672617500000001,4.76,0.58,4.7952059393
2020-03-10 14:30:00,4.7495,0.578,4.7845411744,0.0095,-0.002,0.0097082439,4.74,0.58,4.7753533901,4.6995000000000005,0.578,4.7349112188,0.0095,-0.002,0.0097082439,4.69,0.58,4.7257274572
2020-03-10 15:00:00,4.6715,0.47800000000000004,4.6958914223,0.0115,-0.002,0.011672617500000001,4.66,0.48,4.6846558038,4.6115,0.47800000000000004,4.6362070974,0.0115,-0.002,0.011672617500000001,4.6,0.48,4.6249756756
2020-03-10 15:30:00,4.5975,0.41750000000000004,4.6164177129,0.007500000000000001,-0.0025,0.0079056942,4.59,0.42,4.6091756313,4.5475,0.41750000000000004,4.5666248477,0.007500000000000001,-0.0025,0.0079056942,4.54,0.42,4.5593859236
2020-03-10 16:00:00,4.6275,0.41750000000000004,4.6462955674,0.007500000000000001,-0.0025,0.0079056942,4.62,0.42,4.6390516272,4.5775,0.41750000000000004,4.5965000272,0.007500000000000001,-0.0025,0.0079056942,4.57,0.42,4.5892591995
2020-03-10 16:30:00,4.2775,0.417,4.2977779433,0.007500000000000001,-0.003,0.0080777472,4.27,0.42,4.2906060178,4.2275,0.417,4.2480166254,0.007500000000000001,-0.003,0.0080777472,4.22,0.42,4.2408489716
2020-03-10 17:00:00,4.271,0.34550000000000003,4.2849517208,0.001,-0.0045000000000000005,0.0046097722,4.27,0.35000000000000003,4.2843202495,4.221,0.34550000000000003,4.2351164388,0.001,-0.0045000000000000005,0.0046097722,4.22,0.35000000000000003,4.2344893435
2020-03-10 17:30:00,4.301,0.2755,4.3098145262,0.001,-0.0045000000000000005,0.0046097722,4.3,0.28,4.309106636,4.251,0.2755,4.2599179863,0.001,-0.0045000000000000005,0.0046097722,4.25,0.28,4.2592135424
2020-03-10 18:00:00,4.52,0.2565,4.5272720539,0.0,-0.0035,0.0035,4.52,0.26,4.5274717006,4.47,0.2565,4.4773532638999995,0.0,-0.0035,0.0035,4.47,0.26,4.4775551365
2020-03-10 18:30:00,4.76,0.256,4.7668790629,0.0,-0.004,0.004,4.76,0.26,4.7670955518,4.71,0.256,4.7169519819,0.0,-0.004,0.004,4.71,0.26,4.7171707622
2020-03-10 19:00:00,4.99,0.306,4.9993735608000005,0.0,-0.004,0.004,4.99,0.31,4.9996199856,4.94,0.306,4.9494682543,0.0,-0.004,0.004,4.94,0.31,4.9497171636
2020-03-10 19:30:00,4.87,0.34500000000000003,4.8822049322000005,0.0,-0.005,0.005,4.87,0.35000000000000003,4.8825608035,4.82,0.34500000000000003,4.832331218,0.0,-0.005,0.005,4.82,0.35000000000000003,4.8326907619
2020-03-10 20:00:00,4.64,0.29550000000000004,4.6493999882,0.0,-0.0045000000000000005,0.0045000000000000005,4.64,0.30000000000000004,4.6496881616,4.58,0.29550000000000004,4.5895228783,0.0,-0.0045000000000000005,0.0045000000000000005,4.58,0.30000000000000004,4.5898148111
2020-03-10 20:30:00,4.4,0.295,4.4098781162,0.0,-0.005,0.005,4.4,0.30000000000000004,4.4102154142,4.35,0.295,4.3599913991,0.0,-0.005,0.005,4.35,0.30000000000000004,4.3603325561
2020-03-10 21:00:00,4.15,0.2255,4.1561220206,0.0,-0.0045000000000000005,0.0045000000000000005,4.15,0.23,4.1563686073,4.1,0.2255,4.1061965674,0.0,-0.0045000000000000005,0.0045000000000000005,4.1,0.23,4.1064461521
2020-03-10 21:30:00,3.88,0.14550000000000002,3.8827271666,0.0,-0.0045000000000000005,0.0045000000000000005,3.88,0.15,3.882898402,3.84,0.14550000000000002,3.8427555543,0.0,-0.0045000000000000005,0.0045000000000000005,3.84,0.15,3.8429285708
2020-03-10 22:00:00,3.52,0.2655,3.529998619,0.0,-0.0045000000000000005,0.0045000000000000005,3.52,0.27,3.530339927,3.52,0.2655,3.529998619,0.0,-0.0045000000000000005,0.0045000000000000005,3.52,0.27,3.530339927
2020-03-10 22:30:00,3.2,0.765,3.2901709682,0.0,-0.005,0.005,3.2,0.77,3.2913371143,3.29,0.765,3.3777692343,0.0,-0.005,0.005,3.29,0.77,3.3789051481
2020-03-10 23:00:00,2.91,0.14550000000000002,2.9136352294,0.0,-0.0045000000000000005,0.0045000000000000005,2.91,0.15,2.9138634147999998,2.89,0.14550000000000002,2.893660355,0.0,-0.0045000000000000005,0.0045000000000000005,2.89,0.15,2.8938901154
2020-03-10 23:30:00,3.09,0.10550000000000001,3.0918004868,0.0,-0.0045000000000000005,0.0045000000000000005,3.09,0.11,3.0919573089,3.06,0.10550000000000001,3.0618181282,0.0,-0.0045000000000000005,0.0045000000000000005,3.06,0.11,3.0619764859
2020-03-11 00:00:00,3.09,0.5555,3.1395350372,0.0,-0.0045000000000000005,0.0045000000000000005,3.09,0.56,3.1403343771,3.12,0.5555,3.1690661479,0.0,-0.0045000000000000005,0.0045000000000000005,3.12,0.56,3.169858041
2020-03-11 00:30:00,3.23,0.885,3.3490483723,0.0,-0.005,0.005,3.23,0.89,3.3503731136,3.32,0.885,3.4359314603,0.0,-0.005,0.005,3.32,0.89,3.4372227161
2020-03-11 01:00:00,3.51,0.8855000000000001,3.6199737913,0.0,-0.0045000000000000005,0.0045000000000000005,3.51,0.89,3.6210771878,3.61,0.8855000000000001,3.7170163102,0.0,-0.0045000000000000005,0.0045000000000000005,3.61,0.89,3.718090908
2020-03-11 01:30:00,3.48,0.8855000000000001,3.5908926815,0.0,-0.0045000000000000005,0.0045000000000000005,3.48,0.89,3.5920050111,3.5700000000000003,0.8855000000000001,3.6781802906000003,0.0,-0.0045000000000000005,0.0045000000000000005,3.5700000000000003,0.89,3.6792662312
2020-03-11 02:00:00,3.4,0.886,3.5135446489,0.0,-0.004,0.004,3.4,0.89,3.5145554484,3.5,0.886,3.6104010858,0.0,-0.004,0.004,3.5,0.89,3.611384776
2020-03-11 02:30:00,3.33,0.885,3.4455950139000002,0.0,-0.005,0.005,3.33,0.89,3.4468826496,3.43,0.885,3.5423332706,0.0,-0.005,0.005,3.43,0.89,3.5435857546
2020-03-11 03:00:00,3.25,0.845,3.3580537518,0.0,-0.005,0.005,3.25,0.85,3.3593154064,3.34,0.845,3.4452322128,0.0,-0.005,0.005,3.34,0.85,3.4464619539
2020-03-11 03:30:00,3.2,0.8455,3.3098142319,0.0,-0.0045000000000000005,0.0045000000000000005,3.2,0.85,3.3109666262,3.3,0.8455,3.4065921755,0.0,-0.0045000000000000005,0.0045000000000000005,3.3,0.85,3.4077118423
2020-03-11 04:00:00,3.13,0.846,3.2423164559,0.0,-0.004,0.004,3.13,0.85,3.2433624528,3.21,0.846,3.3196108206,0.0,-0.004,0.004,3.21,0.85,3.3206324699
2020-03-11 04:30:00,3.05,0.865,3.1702878418,0.0,-0.005,0.005,3.05,0.87,3.171655719,3.13,0.865,3.2473258229,0.0,-0.005,0.005,3.13,0.87,3.2486612626999998
2020-03-11 05:00:00,3.05,0.865,3.1702878418,0.0,-0.005,0.005,3.05,0.87,3.171655719,3.15,0.865,3.2666075675,0.0,-0.005,0.005,3.15,0.87,3.2679351279
2020-03-11 05:30:00,3.25,0.34500000000000003,3.2682602406,0.0,-0.005,0.005,3.25,0.35000000000000003,3.2687918257,3.25,0.34500000000000003,3.2682602406,0.0,-0.005,0.005,3.25,0.35000000000000003,3.2687918257
2020-03-11 06:00:00,3.45,0.186,3.4550102749000002,0.0,-0.004,0.004,3.45,0.19,3.455227923,3.41,0.186,3.4150689598,0.0,-0.004,0.004,3.41,0.19,3.4152891532
2020-03-11 06:30:00,3.88,0.256,3.8884361895,0.0,-0.004,0.004,3.88,0.26,3.8887015828,3.83,0.256,3.8385460789,0.0,-0.004,0.004,3.83,0.26,3.8388149213
2020-03-11 07:00:00,4.26,0.28650000000000003,4.2696231977,0.0,-0.0035,0.0035,4.26,0.29,4.2698594825,4.21,0.28650000000000003,4.2197372252,0.0,-0.0035,0.0035,4.21,0.29,4.2199763033
2020-03-11 07:30:00,4.57,0.355,4.5837675552,0.0,-0.005,0.005,4.57,0.36,4.5841575017,4.52,0.355,4.5339193861,0.0,-0.005,0.005,4.52,0.36,4.5343136195
2020-03-11 08:00:00,4.7205,0.5155000000000001,4.7485640461,0.0005,-0.0045000000000000005,0.0045276926,4.72,0.52,4.7485576758,4.6705,0.5155000000000001,4.6988626815,0.0005,-0.0045000000000000005,0.0045276926,4.67,0.52,4.6988615643
2020-03-11 08:30:00,4.7755,1.347,4.9618352703,0.0055000000000000005,-0.003,0.0062649820000000005,4.77,1.35,4.9573581674,4.8755,1.347,5.0581527508,0.0055000000000000005,-0.003,0.0062649820000000005,4.87,1.35,5.0536521447
2020-03-11 09:00:00,4.807,1.387,5.0031008385,0.007,-0.003,0.007615773100000001,4.8,1.3900000000000001,4.9972092212,4.917,1.387,5.1088803079,0.007,-0.003,0.007615773100000001,4.91,1.3900000000000001,5.1029599254
2020-03-11 09:30:00,4.9155,1.3885,5.1078442126,0.0155,-0.0015,0.015572411500000001,4.9,1.3900000000000001,5.0933387871,5.0255,1.3885,5.2137877306,0.0155,-0.0015,0.015572411500000001,5.01,1.3900000000000001,5.1992499459
2020-03-11 10:00:00,4.9735,1.1885,5.113534443,0.0235,-0.0015,0.0235478237,4.95,1.19,5.0910313297,5.0335,1.1885,5.1719101404,0.0235,-0.0015,0.0235478237,5.01,1.19,5.1493883132
2020-03-11 10:30:00,4.5905000000000005,0.468,4.6142945561,0.0205,-0.002,0.0205973299,4.57,0.47000000000000003,4.5941049183,4.5405,0.468,4.5645552083,0.0205,-0.002,0.0205973299,4.52,0.47000000000000003,4.5443701434
2020-03-11 11:00:00,4.362,0.48750000000000004,4.389157123,0.022,-0.0025,0.0221415898,4.34,0.49,4.3675736971,4.312,0.48750000000000004,4.3394700425,0.022,-0.0025,0.0221415898,4.29,0.49,4.3178930047
2020-03-11 11:30:00,4.2655,0.48750000000000004,4.2932675784,0.025500000000000002,-0.0025,0.025622256000000003,4.24,0.49,4.2682197694,4.2155,0.48750000000000004,4.2435947615,0.025500000000000002,-0.0025,0.025622256000000003,4.19,0.49,4.2185542547
2020-03-11 12:00:00,4.071,0.517,4.1036971136,0.021,-0.003,0.021213203400000002,4.05,0.52,4.0832462576,4.021,0.517,4.0541003934,0.021,-0.003,0.021213203400000002,4.0,0.52,4.0336583891
2020-03-11 12:30:00,4.2815,0.547,4.3163006441,0.0115,-0.003,0.0118848643,4.27,0.55,4.3052758332,4.2415,0.547,4.2766261527000005,0.0115,-0.003,0.0118848643,4.23,0.55,4.2656066392
2020-03-11 13:00:00,4.4995,0.616,4.5414707144,0.0095,-0.004,0.0103077641,4.49,0.62,4.532604108,4.4395,0.616,4.4820326025,0.0095,-0.004,0.0103077641,4.43,0.62,4.4731756058
2020-03-11 13:30:00,4.6765,0.585,4.7129478302,0.006500000000000001,-0.005,0.0082006097,4.67,0.59,4.7071222631000005,4.6265,0.585,4.6633386377,0.006500000000000001,-0.005,0.0082006097,4.62,0.59,4.6575207997
2020-03-11 14:00:00,4.763,0.5665,4.7965707803,0.003,-0.0035,0.0046097722,4.76,0.5700000000000001,4.794006675,4.713,0.5665,4.746924399,0.003,-0.0035,0.0046097722,4.71,0.5700000000000001,4.7443650787
2020-03-11 14:30:00,4.5760000000000005,0.5665,4.6109324708,0.006,-0.0035,0.006946222,4.57,0.5700000000000001,4.6054098623,4.526,0.5665,4.5613154079000005,0.006,-0.0035,0.006946222,4.52,0.5700000000000001,4.555798503
2020-03-11 15:00:00,4.605,0.597,4.6435367986,0.005,-0.003,0.0058309519,4.6,0.6000000000000001,4.6389654019,4.555,0.597,4.5939562471,0.005,-0.003,0.0058309519,4.55,0.6000000000000001,4.5893899377
2020-03-11 15:30:00,4.5445,0.376,4.5600280975,0.0045000000000000005,-0.004,0.0060207973,4.54,0.38,4.5558753275,4.4945,0.376,4.510200245,0.0045000000000000005,-0.004,0.0060207973,4.49,0.38,4.5060514866
2020-03-11 16:00:00,4.583,0.3765,4.5984390014,0.003,-0.0035,0.0046097722,4.58,0.38,4.5957371552,4.533,0.3765,4.5486087159,0.003,-0.0035,0.0046097722,4.53,0.38,4.5459102499
