Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-11 16:30:00,4.695,0.376,4.7100319532,0.005,-0.004,0.0064031242000000006,4.69,0.38,4.7053692735,4.645,0.376,4.6601932363,0.005,-0.004,0.0064031242000000006,4.64,0.38,4.655534341
2020-03-11 17:00:00,4.822,0.34700000000000003,4.8344692573,0.002,-0.003,0.0036055513000000003,4.82,0.35000000000000003,4.8326907619,4.7620000000000005,0.34700000000000003,4.7746259539,0.002,-0.003,0.0036055513000000003,4.76,0.35000000000000003,4.7728503014
2020-03-11 17:30:00,4.5525,0.227,4.5581559044999995,0.0025,-0.003,0.0039051248,4.55,0.23,4.5558094780000005,4.5025,0.227,4.5082186338,0.0025,-0.003,0.0039051248,4.5,0.23,4.5058739441
2020-03-11 18:00:00,4.6,0.227,4.6055975725,0.0,-0.003,0.003,4.6,0.23,4.6057464107,4.55,0.227,4.5556590083,0.0,-0.003,0.003,4.55,0.23,4.5558094780000005
2020-03-11 18:30:00,4.91,0.317,4.9202224543,0.0,-0.003,0.003,4.91,0.32,4.920416649,4.86,0.317,4.8703274017,0.0,-0.003,0.003,4.86,0.32,4.8705235858
2020-03-11 19:00:00,5.05,0.337,5.0612319647,0.0,-0.003,0.003,5.05,0.34,5.0614326035,5.0,0.337,5.0113440313,0.0,-0.003,0.003,5.0,0.34,5.0115466674
2020-03-11 19:30:00,4.88,0.336,4.8915535365,0.0,-0.004,0.004,4.88,0.34,4.8918299235,4.83,0.336,4.8416728514,0.0,-0.004,0.004,4.83,0.34,4.8419520857
2020-03-11 20:00:00,4.68,0.3365,4.6920818674,0.0,-0.0035,0.0035,4.68,0.34,4.6923341739,4.62,0.3365,4.6322383628,0.0,-0.0035,0.0035,4.62,0.34,4.6324939288
2020-03-11 20:30:00,4.45,0.256,4.4573575131,0.0,-0.004,0.004,4.45,0.26,4.4575890344,4.4,0.256,4.4074409809,0.0,-0.004,0.004,4.4,0.26,4.4076751241
2020-03-11 21:00:00,4.26,0.20650000000000002,4.2650020223,0.0,-0.0035,0.0035,4.26,0.21,4.2651729156,4.22,0.20650000000000002,4.2250493784,0.0,-0.0035,0.0035,4.22,0.21,4.2252218877
2020-03-11 21:30:00,3.98,0.136,3.9823229402,0.0,-0.004,0.004,3.98,0.14,3.9824615503,3.93,0.136,3.9323524766,0.0,-0.004,0.004,3.93,0.14,3.9324928481
2020-03-11 22:00:00,4.2,0.216,4.2055506179,0.0,-0.004,0.004,4.2,0.22,4.2057579578,4.15,0.216,4.155617403,0.0,-0.004,0.004,4.15,0.22,4.1558272341
2020-03-11 22:30:00,3.92,0.1655,3.9234920989,0.0,-0.0045000000000000005,0.0045000000000000005,3.92,0.17,3.9236844929,3.88,0.1655,3.8835280674,0.0,-0.0045000000000000005,0.0045000000000000005,3.88,0.17,3.8837224411999998
2020-03-11 23:00:00,3.62,0.1655,3.6237812089,0.0,-0.0045000000000000005,0.0045000000000000005,3.62,0.17,3.6239895143,3.5700000000000003,0.1655,3.5738341106,0.0,-0.0045000000000000005,0.0045000000000000005,3.5700000000000003,0.17,3.5740453271
2020-03-11 23:30:00,3.32,0.1655,3.3241224782,0.0,-0.0045000000000000005,0.0045000000000000005,3.32,0.17,3.3243495604,3.2800000000000002,0.1655,3.2841726888,0.0,-0.0045000000000000005,0.0045000000000000005,3.2800000000000002,0.17,3.2844025332
2020-03-12 00:00:00,3.18,0.3055,3.194640864,0.0,-0.0045000000000000005,0.0045000000000000005,3.18,0.31,3.195074334,3.17,0.3055,3.184686837,0.0,-0.0045000000000000005,0.0045000000000000005,3.17,0.31,3.1851216617
2020-03-12 00:30:00,3.33,0.42550000000000004,3.3570746566,0.0,-0.0045000000000000005,0.0045000000000000005,3.33,0.43,3.3576479863,3.34,0.42550000000000004,3.3669942456,0.0,-0.0045000000000000005,0.0045000000000000005,3.34,0.43,3.3675658865
2020-03-12 01:00:00,3.67,0.1255,3.6721451837,0.0,-0.0045000000000000005,0.0045000000000000005,3.67,0.13,3.6723017305,3.63,0.1255,3.6321688080000003,0.0,-0.0045000000000000005,0.0045000000000000005,3.63,0.13,3.6323270778
2020-03-12 01:30:00,3.67,0.29550000000000004,3.6818772725,0.0,-0.0045000000000000005,0.0045000000000000005,3.67,0.30000000000000004,3.6822411654,3.63,0.29550000000000004,3.6420077224,0.0,-0.0045000000000000005,0.0045000000000000005,3.63,0.30000000000000004,3.6423755984
2020-03-12 02:00:00,3.51,0.8455,3.6103975197000002,0.0,-0.0045000000000000005,0.0045000000000000005,3.51,0.85,3.6114540008000002,3.6,0.8455,3.697954874,0.0,-0.0045000000000000005,0.0045000000000000005,3.6,0.85,3.6989863476
2020-03-12 02:30:00,3.47,0.8455,3.5715221195,0.0,-0.0045000000000000005,0.0045000000000000005,3.47,0.85,3.5725900968,3.56,0.8455,3.6590258608,0.0,-0.0045000000000000005,0.0045000000000000005,3.56,0.85,3.6600683054000003
2020-03-12 03:00:00,3.38,0.736,3.4592045328,0.0,-0.004,0.004,3.38,0.74,3.460057803,3.45,0.736,3.5276332009,0.0,-0.004,0.004,3.45,0.74,3.5284699234
2020-03-12 03:30:00,3.32,0.08600000000000001,3.3211136686,0.0,-0.004,0.004,3.32,0.09,3.3212196555,3.2800000000000002,0.08600000000000001,3.2811272453,0.0,-0.004,0.004,3.2800000000000002,0.09,3.2812345238000002
2020-03-12 04:00:00,3.27,0.08650000000000001,3.2711438749,0.0,-0.0035,0.0035,3.27,0.09,3.2712382976,3.23,0.08650000000000001,3.2311580354,0.0,-0.0035,0.0035,3.23,0.09,3.2312536267
2020-03-12 04:30:00,3.25,0.0855,3.2511244593,0.0,-0.0045000000000000005,0.0045000000000000005,3.25,0.09,3.251245915,3.2,0.0855,3.2011420228,0.0,-0.0045000000000000005,0.0045000000000000005,3.2,0.09,3.2012653748
2020-03-12 05:00:00,3.25,0.0855,3.2511244593,0.0,-0.0045000000000000005,0.0045000000000000005,3.25,0.09,3.251245915,3.2,0.0855,3.2011420228,0.0,-0.0045000000000000005,0.0045000000000000005,3.2,0.09,3.2012653748
2020-03-12 05:30:00,3.34,0.8250000000000001,3.4403815195,0.0,-0.005,0.005,3.34,0.8300000000000001,3.4415839377,3.41,0.8250000000000001,3.5083792554,0.0,-0.005,0.005,3.41,0.8300000000000001,3.5095583768000003
2020-03-12 06:00:00,3.51,0.8455,3.6103975197000002,0.0,-0.0045000000000000005,0.0045000000000000005,3.51,0.85,3.6114540008000002,3.58,0.8455,3.6784874949,0.0,-0.0045000000000000005,0.0045000000000000005,3.58,0.85,3.6795244258
2020-03-12 06:30:00,4.09,0.296,4.1006970139,0.0,-0.004,0.004,4.09,0.30000000000000004,4.1009876859,4.04,0.296,4.0508290509,0.0,-0.004,0.004,4.04,0.30000000000000004,4.051123301
2020-03-12 07:00:00,4.49,0.41650000000000004,4.5092762446,0.0,-0.0035,0.0035,4.49,0.42,4.5096008693,4.44,0.41650000000000004,4.4594923758,0.0,-0.0035,0.0035,4.44,0.42,4.4598206242
2020-03-12 07:30:00,4.92,0.4965,4.9449885996,0.0,-0.0035,0.0035,4.92,0.5,4.945341242,4.86,0.4965,4.8852955131,0.0,-0.0035,0.0035,4.86,0.5,4.8856524641
2020-03-12 08:00:00,4.971,0.497,4.9957832219,0.001,-0.003,0.0031622777,4.97,0.5,4.9950875868,4.911,0.497,4.9360844806,0.001,-0.003,0.0031622777,4.91,0.5,4.9353925882
2020-03-12 08:30:00,4.9385,0.6165,4.9768317733,0.0085,-0.0035,0.0091923882,4.93,0.62,4.9688328609,4.8785,0.6165,4.9172995129,0.0085,-0.0035,0.0091923882,4.87,0.62,4.9093074868
2020-03-12 09:00:00,4.7825,0.6185,4.8223281203,0.022500000000000003,-0.0015,0.0225499446,4.76,0.62,4.8002083288,4.7325,0.6185,4.7727453839,0.022500000000000003,-0.0015,0.0225499446,4.71,0.62,4.750631537
2020-03-12 09:30:00,4.822,0.587,4.8575974514,0.022,-0.003,0.0222036033,4.8,0.59,4.8361244814,4.772,0.587,4.807967658,0.022,-0.003,0.0222036033,4.75,0.59,4.7865018542
2020-03-12 10:00:00,4.6655,0.5285000000000001,4.6953383797,0.035500000000000004,-0.0015,0.035531676000000005,4.63,0.53,4.6602360455,4.6155,0.5285000000000001,4.6456595334,0.035500000000000004,-0.0015,0.035531676000000005,4.58,0.53,4.6105639568
2020-03-12 10:30:00,4.985,0.5585,5.0161885182,0.015,-0.0015,0.015074813400000001,4.97,0.56,5.0014497898,4.9350000000000005,0.5585,4.9665025169,0.015,-0.0015,0.015074813400000001,4.92,0.56,4.9517673613
2020-03-12 11:00:00,4.668,0.6385000000000001,4.7114654037,0.038,-0.0015,0.0380295937,4.63,0.64,4.6740239623,4.618,0.6385000000000001,4.6619316007,0.038,-0.0015,0.0380295937,4.58,0.64,4.624499973
2020-03-12 11:30:00,4.6055,0.678,4.6551384781,0.035500000000000004,-0.002,0.0355562934,4.57,0.68,4.6203138422,4.5555,0.678,4.6056773932,0.035500000000000004,-0.002,0.0355562934,4.52,0.68,4.5708642509
2020-03-12 12:00:00,4.9825,0.6075,5.0193986194,0.0125,-0.0025,0.012747548800000001,4.97,0.61,5.0072946788,4.9225,0.6075,4.9598450077,0.0125,-0.0025,0.012747548800000001,4.91,0.61,4.947746962
2020-03-12 12:30:00,4.646,0.7185,4.7012294403,0.046,-0.0015,0.04602445,4.6,0.72,4.6560068728,4.586,0.7185,4.64194337,0.046,-0.0015,0.04602445,4.54,0.72,4.5967379738
2020-03-12 13:00:00,4.6395,0.6585000000000001,4.6859985595,0.0395,-0.0015,0.0395284708,4.6,0.66,4.6471066267,4.5795,0.6585000000000001,4.6266016146,0.0395,-0.0015,0.0395284708,4.54,0.66,4.5877227466
2020-03-12 13:30:00,4.6735,0.627,4.715371804,0.0335,-0.003,0.0336340601,4.64,0.63,4.6825740784,4.6235,0.627,4.6658205334,0.0335,-0.003,0.0336340601,4.59,0.63,4.6330335634
2020-03-12 14:00:00,4.469,0.5585,4.503763232,0.039,-0.0015,0.039028835500000005,4.43,0.56,4.465254752,4.419,0.5585,4.454153483,0.039,-0.0015,0.039028835500000005,4.38,0.56,4.415653972
2020-03-12 14:30:00,3.8315,0.389,3.8511963401,0.0415,-0.001,0.0415120464,3.79,0.39,3.8100131233,3.7915,0.389,3.8114030553,0.0415,-0.001,0.0415120464,3.75,0.39,3.7702254574
2020-03-12 15:00:00,3.8465,0.3185,3.8596637807,0.036500000000000005,-0.0015,0.0365308089,3.81,0.32,3.8234147042,3.7865,0.3185,3.7998716426,0.036500000000000005,-0.0015,0.0365308089,3.75,0.32,3.7636285683
2020-03-12 15:30:00,3.817,0.2785,3.8271466199,0.027,-0.0015,0.0270416346,3.79,0.28,3.8003289331000003,3.777,0.2785,3.7872537874,0.027,-0.0015,0.0270416346,3.75,0.28,3.7604388042
2020-03-12 16:00:00,4.0345,0.2485,4.0421457792,0.0145,-0.0015,0.0145773797,4.02,0.25,4.0277661303,3.9845,0.2485,3.9922415383,0.0145,-0.0015,0.0145773797,3.9699999999999998,0.25,3.9778637483
2020-03-12 16:30:00,4.3625,0.24550000000000002,4.3694023047,0.0025,-0.0045000000000000005,0.0051478151000000005,4.36,0.25,4.3671615496000005,4.3225,0.24550000000000002,4.3294660756,0.0025,-0.0045000000000000005,0.0051478151000000005,4.32,0.25,4.32722775
2020-03-12 17:00:00,4.4935,0.2155,4.4986645241,0.0035,-0.0045000000000000005,0.0057008771000000005,4.49,0.22,4.495386524,4.4435,0.2155,4.4487225695,0.0035,-0.0045000000000000005,0.0057008771000000005,4.44,0.22,4.4454471091
2020-03-12 17:30:00,4.532,0.167,4.5350758538000004,0.002,-0.003,0.0036055513000000003,4.53,0.17,4.5331887232,4.482,0.167,4.4851101436,0.002,-0.003,0.0036055513000000003,4.48,0.17,4.4832242862000005
2020-03-12 18:00:00,4.69,0.167,4.6929722991,0.0,-0.003,0.003,4.69,0.17,4.6930800121,4.63,0.167,4.6330107921,0.0,-0.003,0.003,4.63,0.17,4.6331198992000004
2020-03-12 18:30:00,4.88,0.247,4.8862469238,0.0,-0.003,0.003,4.88,0.25,4.8863994925,4.82,0.247,4.826324585,0.0,-0.003,0.003,4.82,0.25,4.8264790479
2020-03-12 19:00:00,5.03,0.24650000000000002,5.0360363631,0.0,-0.0035,0.0035,5.03,0.25,5.0362088916,4.98,0.24650000000000002,4.9860968954,0.0,-0.0035,0.0035,4.98,0.25,4.9862711519000005
2020-03-12 19:30:00,4.92,0.2265,4.9252108838,0.0,-0.0035,0.0035,4.92,0.23,4.9253730823,4.86,0.2265,4.8652751464,0.0,-0.0035,0.0035,4.86,0.23,4.865439343
2020-03-12 20:00:00,4.68,0.1955,4.6840815802,0.0,-0.0045000000000000005,0.0045000000000000005,4.68,0.2,4.6842715549000005,4.63,0.1955,4.6341256187,0.0,-0.0045000000000000005,0.0045000000000000005,4.63,0.2,4.6343176412
2020-03-12 20:30:00,4.41,0.1645,4.4130669891,0.0,-0.0055000000000000005,0.0055000000000000005,4.41,0.17,4.4132754276,4.36,0.1645,4.3631021361,0.0,-0.0055000000000000005,0.0055000000000000005,4.36,0.17,4.3633129615
2020-03-12 21:00:00,4.23,0.146,4.2325188718,0.0,-0.004,0.004,4.23,0.15,4.2326587389,4.18,0.146,4.1825489836,0.0,-0.004,0.004,4.18,0.15,4.1826905217
2020-03-12 21:30:00,4.06,0.1155,4.0616425557,0.0,-0.0045000000000000005,0.0045000000000000005,4.06,0.12,4.0617730119,4.01,0.1155,4.011663028,0.0,-0.0045000000000000005,0.0045000000000000005,4.01,0.12,4.0117951094
2020-03-12 22:00:00,4.25,0.20600000000000002,4.2549895417,0.0,-0.004,0.004,4.25,0.21,4.2551850724,4.2,0.20600000000000002,4.2050488701,0.0,-0.004,0.004,4.2,0.21,4.2052467228
2020-03-12 22:30:00,3.98,0.155,3.9830170725,0.0,-0.005,0.005,3.98,0.16,3.9832147821,3.93,0.155,3.9330554280000003,0.0,-0.005,0.005,3.93,0.16,3.933255649
2020-03-12 23:00:00,3.64,0.1555,3.6433199489,0.0,-0.0045000000000000005,0.0045000000000000005,3.64,0.16,3.6435147866,3.6,0.1555,3.603356803,0.0,-0.0045000000000000005,0.0045000000000000005,3.6,0.16,3.6035538015
2020-03-12 23:30:00,3.36,0.10550000000000001,3.3616558792,0.0,-0.0045000000000000005,0.0045000000000000005,3.36,0.11,3.361800113,3.31,0.10550000000000001,3.3116808799,0.0,-0.0045000000000000005,0.0045000000000000005,3.31,0.11,3.3118272902
2020-03-13 00:00:00,3.19,0.10550000000000001,3.1917440765,0.0,-0.0045000000000000005,0.0045000000000000005,3.19,0.11,3.1918959883,3.16,0.10550000000000001,3.161760625,0.0,-0.0045000000000000005,0.0045000000000000005,3.16,0.11,3.1619139773000002
2020-03-13 00:30:00,3.36,0.125,3.3623243449,0.0,-0.005,0.005,3.36,0.13,3.3625139405,3.31,0.125,3.312359431,0.0,-0.005,0.005,3.31,0.13,3.3125518864
2020-03-13 01:00:00,3.68,0.1245,3.68210541,0.0,-0.0055000000000000005,0.0055000000000000005,3.68,0.13,3.6822954797,3.63,0.1245,3.6321343932,0.0,-0.0055000000000000005,0.0055000000000000005,3.63,0.13,3.6323270778
2020-03-13 01:30:00,3.63,0.1855,3.6347366136,0.0,-0.0045000000000000005,0.0045000000000000005,3.63,0.19,3.6349690508,3.61,0.1855,3.6147628207,0.0,-0.0045000000000000005,0.0045000000000000005,3.61,0.19,3.6149965422
2020-03-13 02:00:00,3.44,0.8155,3.535341603,0.0,-0.0045000000000000005,0.0045000000000000005,3.44,0.8200000000000001,3.5363823323,3.5300000000000002,0.8155,3.6229739511,0.0,-0.0045000000000000005,0.0045000000000000005,3.5300000000000002,0.8200000000000001,3.6239895143
2020-03-13 02:30:00,3.4,0.8155,3.4964325033,0.0,-0.0045000000000000005,0.0045000000000000005,3.4,0.8200000000000001,3.4974848105,3.5,0.8155,3.5937501652,0.0,-0.0045000000000000005,0.0045000000000000005,3.5,0.8200000000000001,3.5947739845999997
2020-03-13 03:00:00,3.34,0.8160000000000001,3.4382344306,0.0,-0.004,0.004,3.34,0.8200000000000001,3.4391859502,3.43,0.8160000000000001,3.5257277263,0.0,-0.004,0.004,3.43,0.8200000000000001,3.5266556396
2020-03-13 03:30:00,3.26,0.8160000000000001,3.3605737605,0.0,-0.004,0.004,3.26,0.8200000000000001,3.3615472628,3.34,0.8160000000000001,3.4382344306,0.0,-0.004,0.004,3.34,0.8200000000000001,3.4391859502
2020-03-13 04:00:00,3.21,0.8160000000000001,3.31209239,0.0,-0.004,0.004,3.21,0.8200000000000001,3.3130801379,3.29,0.8160000000000001,3.3896837611,0.0,-0.004,0.004,3.29,0.8200000000000001,3.3906489054
2020-03-13 04:30:00,3.15,0.8455,3.2614981604,0.0,-0.0045000000000000005,0.0045000000000000005,3.15,0.85,3.2626676202000002,3.24,0.8455,3.3485026878,0.0,-0.0045000000000000005,0.0045000000000000005,3.24,0.85,3.3496417719
2020-03-13 05:00:00,3.21,0.845,3.3193561123,0.0,-0.005,0.005,3.21,0.85,3.3206324699,3.3,0.845,3.4064681123,0.0,-0.005,0.005,3.3,0.85,3.4077118423
2020-03-13 05:30:00,3.34,0.8855000000000001,3.4553885816,0.0,-0.0045000000000000005,0.0045000000000000005,3.34,0.89,3.4565445173000002,3.43,0.8855000000000001,3.5424582213,0.0,-0.0045000000000000005,0.0045000000000000005,3.43,0.89,3.5435857546
2020-03-13 06:00:00,3.51,0.9155000000000001,3.6274288759,0.0,-0.0045000000000000005,0.0045000000000000005,3.51,0.92,3.6285672103,3.6,0.9155000000000001,3.7145848018,0.0,-0.0045000000000000005,0.0045000000000000005,3.6,0.92,3.7156964354
2020-03-13 06:30:00,3.98,0.3265,3.9933697863,0.0,-0.0035,0.0035,3.98,0.33,3.9936574715,3.94,0.3265,3.9535050588000002,0.0,-0.0035,0.0035,3.94,0.33,3.9537956447
2020-03-13 07:00:00,4.33,0.28700000000000003,4.3395010082,0.0,-0.003,0.003,4.33,0.29,4.3397004505,4.28,0.28700000000000003,4.289611754,0.0,-0.003,0.003,4.28,0.29,4.2898135158
2020-03-13 07:30:00,4.57,0.3065,4.5802666134,0.0,-0.0035,0.0035,4.57,0.31,4.5805021559,4.51,0.3065,4.5204028858,0.0,-0.0035,0.0035,4.51,0.31,4.5206415474
2020-03-13 08:00:00,4.5735,0.35750000000000004,4.5874511987,0.0035,-0.0025,0.0043011626,4.57,0.36,4.5841575017,4.5135000000000005,0.35750000000000004,4.527636083,0.0035,-0.0025,0.0043011626,4.51,0.36,4.5243452565
2020-03-13 08:30:00,4.684,0.417,4.7025253853999995,0.004,-0.003,0.005,4.68,0.42,4.6988083596,4.634,0.417,4.6527244707,0.004,-0.003,0.005,4.63,0.42,4.6490106474
2020-03-13 09:00:00,4.849,0.41650000000000004,4.866854554,0.009000000000000001,-0.0035,0.009656604000000001,4.84,0.42,4.858188963,4.789,0.41650000000000004,4.8070774125,0.009000000000000001,-0.0035,0.009656604000000001,4.78,0.42,4.7984164054
2020-03-13 09:30:00,4.8945,0.456,4.915695907,0.0145,-0.004,0.015041609000000001,4.88,0.46,4.9016323812,4.8345,0.456,4.8559578097,0.0145,-0.004,0.015041609000000001,4.82,0.46,4.8419004533
2020-03-13 10:00:00,4.998,0.4575,5.0188953217,0.008,-0.0025,0.0083815273,4.99,0.46,5.0111575509,4.948,0.4575,4.9691055785,0.008,-0.0025,0.0083815273,4.94,0.46,4.9613707783
2020-03-13 10:30:00,4.927,0.4585,4.9482877089,0.017,-0.0015,0.0170660482,4.91,0.46,4.9315007858,4.877,0.4585,4.8985050015,0.017,-0.0015,0.0170660482,4.86,0.46,4.881721008
2020-03-13 11:00:00,4.4935,0.458,4.5167805182,0.043500000000000004,-0.002,0.0435459527,4.45,0.46,4.4737121052,4.4435,0.458,4.4670411068,0.043500000000000004,-0.002,0.0435459527,4.4,0.46,4.4239801085
2020-03-13 11:30:00,4.3905,0.498,4.4186529904,0.030500000000000003,-0.002,0.030565503400000003,4.36,0.5,4.3885760789,4.3405000000000005,0.498,4.3689751945,0.030500000000000003,-0.002,0.030565503400000003,4.31,0.5,4.3389053919
2020-03-13 12:00:00,4.491,0.468,4.5153189256,0.041,-0.002,0.0410487515,4.45,0.47000000000000003,4.4747513897,4.441,0.468,4.4655912263,0.041,-0.002,0.0410487515,4.4,0.47000000000000003,4.4250310733
2020-03-13 12:30:00,4.39,0.468,4.4148753097,0.03,-0.002,0.0300665928,4.36,0.47000000000000003,4.3852593994,4.34,0.468,4.3651602491,0.03,-0.002,0.0300665928,4.31,0.47000000000000003,4.3355507147
2020-03-13 13:00:00,4.3955,0.42750000000000005,4.4162400863,0.035500000000000004,-0.0025,0.0355879193,4.36,0.43,4.3811528163,4.3455,0.42750000000000005,4.366477585,0.035500000000000004,-0.0025,0.0355879193,4.31,0.43,4.3313970033
2020-03-13 13:30:00,4.1665,0.40650000000000003,4.1862828978,0.0465,-0.0035,0.0466315344,4.12,0.41000000000000003,4.1403502267,4.1165,0.40650000000000003,4.1365220294,0.0465,-0.0035,0.0466315344,4.07,0.41000000000000003,4.0905989781
2020-03-13 14:00:00,4.0715,0.34750000000000003,4.0863025463,0.0415,-0.0025,0.041575233,4.03,0.35000000000000003,4.0451699593,4.0315,0.34750000000000003,4.0464488752,0.0415,-0.0025,0.041575233,3.99,0.35000000000000003,4.0053214603
2020-03-13 14:30:00,4.0935,0.34750000000000003,4.1082232778,0.0335,-0.0025,0.0335931541,4.06,0.35000000000000003,4.0750582818,4.0535,0.34750000000000003,4.0683680389,0.0335,-0.0025,0.0335931541,4.02,0.35000000000000003,4.0352075535
2020-03-13 15:00:00,4.0795,0.758,4.1493233485,0.0195,-0.002,0.0196022958,4.06,0.76,4.1305205483,4.1295,0.758,4.1984919019,0.0195,-0.002,0.0196022958,4.11,0.76,4.179677021
2020-03-13 15:30:00,4.0755,1.0375,4.2054852871,0.0155,-0.0025,0.0157003185,4.06,1.04,4.1910857782,4.1755,1.0375,4.3024651655,0.0155,-0.0025,0.0157003185,4.16,1.04,4.2880298506
2020-03-13 16:00:00,4.1955,1.0375,4.3218776591,0.0155,-0.0025,0.0157003185,4.18,1.04,4.3074354319,4.2955,1.0375,4.4190187259,0.0155,-0.0025,0.0157003185,4.28,1.04,4.4045431091000005
2020-03-13 16:30:00,4.2555,0.9855,4.3681220793,0.0055000000000000005,-0.0045000000000000005,0.0071063352,4.25,0.99,4.3637827627,4.3455,0.9855,4.4558478991,0.0055000000000000005,-0.0045000000000000005,0.0071063352,4.34,0.99,4.451482899
2020-03-13 17:00:00,4.161,0.41600000000000004,4.1817432968,0.001,-0.004,0.0041231056,4.16,0.42,4.1811481677,4.161,0.41600000000000004,4.1817432968,0.001,-0.004,0.0041231056,4.16,0.42,4.1811481677
2020-03-13 17:30:00,4.29,0.1555,4.2928172859,0.0,-0.0045000000000000005,0.0045000000000000005,4.29,0.16,4.2929826461000005,4.24,0.1555,4.2428504864,0.0,-0.0045000000000000005,0.0045000000000000005,4.24,0.16,4.243017794
2020-03-13 18:00:00,4.38,0.156,4.3827772017,0.0,-0.004,0.004,4.38,0.16,4.3829214002,4.34,0.156,4.3428027816,0.0,-0.004,0.004,4.34,0.16,4.3429483073
2020-03-13 18:30:00,4.6,0.176,4.6033657252,0.0,-0.004,0.004,4.6,0.18,4.603520392,4.55,0.176,4.5534026837,0.0,-0.004,0.004,4.55,0.18,4.5535590476
2020-03-13 19:00:00,4.79,0.17550000000000002,4.7932139792,0.0,-0.0045000000000000005,0.0045000000000000005,4.79,0.18,4.7933808528,4.73,0.17550000000000002,4.7332547206,0.0,-0.0045000000000000005,0.0045000000000000005,4.73,0.18,4.7334237081
2020-03-13 19:30:00,4.69,0.17550000000000002,4.6932824601,0.0,-0.0045000000000000005,0.0045000000000000005,4.69,0.18,4.6934528867,4.64,0.17550000000000002,4.6433178063,0.0,-0.0045000000000000005,0.0045000000000000005,4.64,0.18,4.6434900667
2020-03-13 20:00:00,4.41,0.154,4.4126880696,0.0,-0.006,0.006,4.41,0.16,4.4129015398,4.36,0.154,4.362718877,0.0,-0.006,0.006,4.36,0.16,4.3629347921
2020-03-13 20:30:00,4.21,0.12350000000000001,4.2118110416,0.0,-0.006500000000000001,0.006500000000000001,4.21,0.13,4.2120066477,4.17,0.12350000000000001,4.1718284061,0.0,-0.006500000000000001,0.006500000000000001,4.17,0.13,4.1720258868
2020-03-13 21:00:00,4.01,0.0755,4.0107106914,0.0,-0.0045000000000000005,0.0045000000000000005,4.01,0.08,4.0107979256,3.96,0.0755,3.9607196631,0.0,-0.0045000000000000005,0.0045000000000000005,3.96,0.08,3.9608079984
2020-03-13 21:30:00,3.7,0.075,3.7007600571,0.0,-0.005,0.005,3.7,0.08,3.7008647638000003,3.66,0.075,3.6607683619999998,0.0,-0.005,0.005,3.66,0.08,3.6608742125
2020-03-13 22:00:00,3.44,0.7455,3.5198537257,0.0,-0.0045000000000000005,0.0045000000000000005,3.44,0.75,3.520809566,3.5300000000000002,0.7455,3.6078622826,0.0,-0.0045000000000000005,0.0045000000000000005,3.5300000000000002,0.75,3.6087948127000002
2020-03-13 22:30:00,3.38,0.745,3.4611305956000002,0.0,-0.005,0.005,3.38,0.75,3.4622102767,3.47,0.745,3.5490738228,0.0,-0.005,0.005,3.47,0.75,3.5501267583000002
2020-03-13 23:00:00,3.5300000000000002,0.865,3.6344359948,0.0,-0.005,0.005,3.5300000000000002,0.87,3.635629244,3.63,0.865,3.7316383801,0.0,-0.005,0.005,3.63,0.87,3.7328005572
2020-03-13 23:30:00,3.34,0.785,3.4310093267,0.0,-0.005,0.005,3.34,0.79,3.4321567563,3.42,0.785,3.5089350236,0.0,-0.005,0.005,3.42,0.79,3.5100569796
2020-03-14 00:00:00,3.19,0.085,3.1911322442,0.0,-0.005,0.005,3.19,0.09,3.1912693399,3.15,0.085,3.1511466167,0.0,-0.005,0.005,3.15,0.09,3.151285452
2020-03-14 00:30:00,3.36,0.0845,3.3610623693,0.0,-0.0055000000000000005,0.0055000000000000005,3.36,0.09,3.361205141,3.31,0.0845,3.3110784119,0.0,-0.0055000000000000005,0.0055000000000000005,3.31,0.09,3.3112233389
2020-03-14 01:00:00,3.62,0.0845,3.6209860881,0.0,-0.0055000000000000005,0.0055000000000000005,3.62,0.09,3.6211186117,3.58,0.0845,3.5809971028,0.0,-0.0055000000000000005,0.0055000000000000005,3.58,0.09,3.5811311062
2020-03-14 01:30:00,3.62,0.0855,3.6210095623000003,0.0,-0.0045000000000000005,0.0045000000000000005,3.62,0.09,3.6211186117,3.58,0.0855,3.5810208391,0.0,-0.0045000000000000005,0.0045000000000000005,3.58,0.09,3.5811311062
2020-03-14 02:00:00,3.54,0.085,3.5410203332,0.0,-0.005,0.005,3.54,0.09,3.541143883,3.49,0.085,3.4910349468,0.0,-0.005,0.005,3.49,0.09,3.4911602656
2020-03-14 02:30:00,3.45,0.085,3.4510469426,0.0,-0.005,0.005,3.45,0.09,3.4511737134000002,3.41,0.085,3.4110592197000003,0.0,-0.005,0.005,3.41,0.09,3.4111874765
2020-03-14 03:00:00,3.38,0.0855,3.381081225,0.0,-0.0045000000000000005,0.0045000000000000005,3.38,0.09,3.3811980125,3.33,0.0855,3.3310974543,0.0,-0.0045000000000000005,0.0045000000000000005,3.33,0.09,3.3312159942
2020-03-14 03:30:00,3.32,0.085,3.3210879242,0.0,-0.005,0.005,3.32,0.09,3.3212196555,3.2800000000000002,0.085,3.2811011871,0.0,-0.005,0.005,3.2800000000000002,0.09,3.2812345238000002
2020-03-14 04:00:00,3.23,0.085,3.2311182275,0.0,-0.005,0.005,3.23,0.09,3.2312536267,3.19,0.085,3.1911322442,0.0,-0.005,0.005,3.19,0.09,3.1912693399
2020-03-14 04:30:00,3.16,0.085,3.1611429895,0.0,-0.005,0.005,3.16,0.09,3.1612813858,3.12,0.085,3.1211576378,0.0,-0.005,0.005,3.12,0.09,3.121297807
2020-03-14 05:00:00,3.12,0.084,3.1211305644,0.0,-0.006,0.006,3.12,0.09,3.121297807,3.09,0.084,3.0911415367,0.0,-0.006,0.006,3.09,0.09,3.0913104018
2020-03-14 05:30:00,3.17,0.0845,3.1711260224,0.0,-0.0055000000000000005,0.0055000000000000005,3.17,0.09,3.1712773452,3.13,0.0845,3.1311404073,0.0,-0.0055000000000000005,0.0055000000000000005,3.13,0.09,3.1312936624
2020-03-14 06:00:00,3.24,0.0845,3.2411017031,0.0,-0.0055000000000000005,0.0055000000000000005,3.24,0.09,3.241249759,3.2,0.0845,3.2011154696,0.0,-0.0055000000000000005,0.0055000000000000005,3.2,0.09,3.2012653748
2020-03-14 06:30:00,3.48,0.14550000000000002,3.4830403744,0.0,-0.0045000000000000005,0.0045000000000000005,3.48,0.15,3.4832312585,3.43,0.14550000000000002,3.4330846552,0.0,-0.0045000000000000005,0.0045000000000000005,3.43,0.15,3.4332783167
2020-03-14 07:00:00,3.61,0.146,3.6129511483,0.0,-0.004,0.004,3.61,0.15,3.6131149996,3.56,0.146,3.5629925624,0.0,-0.004,0.004,3.56,0.15,3.563158711
2020-03-14 07:30:00,3.8005,0.14550000000000002,3.8032841728999998,0.0005,-0.0045000000000000005,0.0045276926,3.8,0.15,3.8029593740000003,3.7505,0.14550000000000002,3.7533212626,0.0005,-0.0045000000000000005,0.0045276926,3.75,0.15,3.752998801
2020-03-14 08:00:00,3.8025,0.356,3.8191284673,0.0025,-0.004,0.0047169906,3.8,0.36,3.8170145402,3.7925,0.356,3.8091721213,0.0025,-0.004,0.0047169906,3.79,0.36,3.8070592325
2020-03-14 08:30:00,4.0425,0.23500000000000001,4.0493247894,0.0025,-0.005,0.005590169900000001,4.04,0.24,4.0471224345,3.9925,0.23500000000000001,3.9994101128,0.0025,-0.005,0.005590169900000001,3.99,0.24,3.9972115281000002
2020-03-14 09:00:00,4.322,0.275,4.330740006,0.002,-0.005,0.0053851648,4.32,0.28,4.3290645641,4.272,0.275,4.2808420901,0.002,-0.005,0.0053851648,4.27,0.28,4.2791704804
2020-03-14 09:30:00,4.4845,0.29550000000000004,4.4942252391,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,4.48,0.30000000000000004,4.4900334074,4.4245,0.29550000000000004,4.4343568305,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,4.42,0.30000000000000004,4.430169297
2020-03-14 10:00:00,4.4585,0.3265,4.4704389605,0.0085,-0.0035,0.0091923882,4.45,0.33,4.4622191788,4.4085,0.3265,4.4205740012,0.0085,-0.0035,0.0091923882,4.4,0.33,4.4123576464
2020-03-14 10:30:00,4.4165,0.3265,4.4285521901,0.0165,-0.0035,0.0168671278,4.4,0.33,4.4123576464,4.3665,0.3265,4.3786898155,0.0165,-0.0035,0.0168671278,4.35,0.33,4.3624992837
2020-03-14 11:00:00,4.115,0.3275,4.1280117793,0.025,-0.0025,0.0251246891,4.09,0.33,4.1032913618,4.075,0.3275,4.0881390938,0.025,-0.0025,0.0251246891,4.05,0.33,4.063422203
2020-03-14 11:30:00,4.2695,0.357,4.2843995204,0.029500000000000002,-0.003,0.029652150000000002,4.24,0.36,4.255255574,4.2295,0.357,4.2445399338,0.029500000000000002,-0.003,0.029652150000000002,4.2,0.36,4.2154003369
2020-03-14 12:00:00,4.343,0.35750000000000004,4.3576892099,0.023,-0.0025,0.0231354706,4.32,0.36,4.3349740484,4.293,0.35750000000000004,4.3078597064,0.023,-0.0025,0.0231354706,4.27,0.36,4.2851487722
2020-03-14 12:30:00,4.4525,0.3165,4.4637348152000005,0.022500000000000003,-0.0035,0.022770595100000002,4.43,0.32,4.4415425248,4.4025,0.3165,4.4138620844,0.022500000000000003,-0.0035,0.022770595100000002,4.38,0.32,4.3916739405000005
2020-03-14 13:00:00,4.292,0.297,4.3022637065,0.012,-0.003,0.0123693169,4.28,0.30000000000000004,4.2905011362,4.242,0.297,4.25238439,0.012,-0.003,0.0123693169,4.23,0.30000000000000004,4.2406249539
2020-03-14 13:30:00,4.295,0.24550000000000002,4.3020106055,0.015,-0.0045000000000000005,0.015660459800000002,4.28,0.25,4.2872951846,4.245,0.24550000000000002,4.2520930434,0.015,-0.0045000000000000005,0.015660459800000002,4.23,0.25,4.2373812668
2020-03-14 14:00:00,3.747,0.138,3.7495403718,0.037,-0.002,0.037054014600000004,3.71,0.14,3.7126405697,3.697,0.138,3.6995747053,0.037,-0.002,0.037054014600000004,3.66,0.14,3.6626766169
2020-03-14 14:30:00,3.5905,0.138,3.5931510196,0.030500000000000003,-0.002,0.030565503400000003,3.56,0.14,3.5627517455,3.5505,0.138,3.5531808636999997,0.030500000000000003,-0.002,0.030565503400000003,3.52,0.14,3.5227829908
2020-03-14 15:00:00,3.6945,0.138,3.6970764463,0.0145,-0.002,0.014637281200000001,3.68,0.14,3.6826620806,3.6445,0.138,3.6471117682000003,0.0145,-0.002,0.014637281200000001,3.63,0.14,3.6326987213
2020-03-14 15:30:00,3.775,0.1355,3.7774310384,0.005,-0.0045000000000000005,0.006726812,3.77,0.14,3.7725985739,3.725,0.1355,3.7274636484,0.005,-0.0045000000000000005,0.006726812,3.7199999999999998,0.14,3.7226334765
2020-03-14 16:00:00,3.87,0.1145,3.8716934602,0.0,-0.0055000000000000005,0.0055000000000000005,3.87,0.12,3.8718600181,3.8200000000000003,0.1145,3.8217156161,0.0,-0.0055000000000000005,0.0055000000000000005,3.8200000000000003,0.12,3.821884352
2020-03-14 16:30:00,4.001,0.1155,4.0026667673,0.001,-0.0045000000000000005,0.0046097722,4.0,0.12,4.0017995952,3.961,0.1155,3.9626835920000003,0.001,-0.0045000000000000005,0.0046097722,3.96,0.12,3.9618177646
2020-03-14 17:00:00,4.191,0.14650000000000002,4.1935597349,0.001,-0.0035,0.0036400549,4.19,0.15,4.1926841045,4.141,0.14650000000000002,4.1435906229,0.001,-0.0035,0.0036400549,4.14,0.15,4.1427165001
2020-03-14 17:30:00,4.38,0.126,4.381811954,0.0,-0.004,0.004,4.38,0.13,4.3819287991,4.33,0.126,4.3318328684,0.0,-0.004,0.004,4.33,0.13,4.3319510616
2020-03-14 18:00:00,4.53,0.1265,4.5317659086,0.0,-0.0035,0.0035,4.53,0.13,4.5318649583,4.48,0.1265,4.4817856096,0.0,-0.0035,0.0035,4.48,0.13,4.4818857638
2020-03-14 18:30:00,4.69,0.176,4.6933011836,0.0,-0.004,0.004,4.69,0.18,4.6934528867,4.64,0.176,4.6433367313,0.0,-0.004,0.004,4.64,0.18,4.6434900667
2020-03-14 19:00:00,4.69,0.14550000000000002,4.6922564135,0.0,-0.0045000000000000005,0.0045000000000000005,4.69,0.15,4.6923981076,4.64,0.14550000000000002,4.6422807164,0.0,-0.0045000000000000005,0.0045000000000000005,4.64,0.15,4.6424239358
2020-03-14 19:30:00,4.53,0.1155,4.5314721946,0.0,-0.0045000000000000005,0.0045000000000000005,4.53,0.12,4.5315891252,4.48,0.1155,4.4814886199,0.0,-0.0045000000000000005,0.0045000000000000005,4.48,0.12,4.4816068547
2020-03-14 20:00:00,4.27,0.1155,4.2715618045,0.0,-0.0045000000000000005,0.0045000000000000005,4.27,0.12,4.2716858499,4.22,0.1155,4.2215803024,0.0,-0.0045000000000000005,0.0045000000000000005,4.22,0.12,4.2217058164
2020-03-14 20:30:00,4.03,0.0845,4.0308857897,0.0,-0.0055000000000000005,0.0055000000000000005,4.03,0.09,4.0310048375,3.98,0.0845,3.9808969153,0.0,-0.0055000000000000005,0.0055000000000000005,3.98,0.09,3.9810174579
2020-03-14 21:00:00,3.8200000000000003,0.0855,3.8209567192,0.0,-0.0045000000000000005,0.0045000000000000005,3.8200000000000003,0.09,3.8210600623,3.77,0.0855,3.7709694045,0.0,-0.0045000000000000005,0.0045000000000000005,3.77,0.09,3.7710741175
2020-03-14 21:30:00,3.61,0.056,3.6104343228999998,0.0,-0.004,0.004,3.61,0.06,3.6104985805,3.56,0.056,3.5604404222,0.0,-0.004,0.004,3.56,0.06,3.5605055821000002
2020-03-14 22:00:00,3.42,0.0155,3.4200351241,0.0,-0.0045000000000000005,0.0045000000000000005,3.42,0.02,3.420058479,3.38,0.0155,3.3800355398,0.0,-0.0045000000000000005,0.0045000000000000005,3.38,0.02,3.3800591711
2020-03-14 22:30:00,3.27,0.016,3.2700391435,0.0,-0.004,0.004,3.27,0.02,3.2700611615,3.23,0.016,3.2300396282,0.0,-0.004,0.004,3.23,0.02,3.2300619189
2020-03-14 23:00:00,3.6,0.14550000000000002,3.6029391127,0.0,-0.0045000000000000005,0.0045000000000000005,3.6,0.15,3.6031236448,3.55,0.14550000000000002,3.5529804742,0.0,-0.0045000000000000005,0.0045000000000000005,3.55,0.15,3.5531676009
2020-03-14 23:30:00,3.38,0.146,3.3831517849,0.0,-0.004,0.004,3.38,0.15,3.3833267652,3.34,0.146,3.3431894951,0.0,-0.004,0.004,3.34,0.15,3.3433665668
2020-03-15 00:00:00,3.25,0.14550000000000002,3.2532553312,0.0,-0.0045000000000000005,0.0045000000000000005,3.25,0.15,3.2534596970000003,3.22,0.14550000000000002,3.2232856296,0.0,-0.0045000000000000005,0.0045000000000000005,3.22,0.15,3.2234918954
2020-03-15 00:30:00,3.39,0.145,3.3930996154,0.0,-0.005,0.005,3.39,0.15,3.3933169613,3.35,0.145,3.3531365913,0.0,-0.005,0.005,3.35,0.15,3.3533565274
2020-03-15 01:00:00,3.66,0.14550000000000002,3.6628909689,0.0,-0.0045000000000000005,0.0045000000000000005,3.66,0.15,3.6630724809,3.62,0.14550000000000002,3.6229228877,0.0,-0.0045000000000000005,0.0045000000000000005,3.62,0.15,3.623106402
2020-03-15 01:30:00,3.66,0.14550000000000002,3.6628909689,0.0,-0.0045000000000000005,0.0045000000000000005,3.66,0.15,3.6630724809,3.62,0.14550000000000002,3.6229228877,0.0,-0.0045000000000000005,0.0045000000000000005,3.62,0.15,3.623106402
2020-03-15 02:00:00,3.54,0.14550000000000002,3.5429888865,0.0,-0.0045000000000000005,0.0045000000000000005,3.54,0.15,3.5431765409000002,3.51,0.14550000000000002,3.5130144107,0.0,-0.0045000000000000005,0.0045000000000000005,3.51,0.15,3.5132036662
2020-03-15 02:30:00,3.44,0.0955,3.4413253624,0.0,-0.0045000000000000005,0.0045000000000000005,3.44,0.1,3.4414531814,3.39,0.0955,3.3913449028000002,0.0,-0.0045000000000000005,0.0045000000000000005,3.39,0.1,3.3914746055
2020-03-15 03:00:00,3.35,0.0955,3.3513609549,0.0,-0.0045000000000000005,0.0045000000000000005,3.35,0.1,3.351492205,3.31,0.0955,3.3113773947,0.0,-0.0045000000000000005,0.0045000000000000005,3.31,0.1,3.3115102295
2020-03-15 03:30:00,3.27,0.095,3.2713796783999998,0.0,-0.005,0.005,3.27,0.1,3.2715286947,3.24,0.095,3.2413924477,0.0,-0.005,0.005,3.24,0.1,3.2415428425
2020-03-15 04:00:00,3.2,0.29550000000000004,3.213614826,0.0,-0.0045000000000000005,0.0045000000000000005,3.2,0.30000000000000004,3.214031736,3.19,0.29550000000000004,3.2036573241,0.0,-0.0045000000000000005,0.0045000000000000005,3.19,0.30000000000000004,3.2040755297
2020-03-15 04:30:00,3.17,0.146,3.173360364,0.0,-0.004,0.004,3.17,0.15,3.1735469116,3.14,0.146,3.1433924349,0.0,-0.004,0.004,3.14,0.15,3.1435807609
2020-03-15 05:00:00,3.13,0.096,3.1314718584,0.0,-0.004,0.004,3.13,0.1,3.1315970367,3.09,0.096,3.0914909025,0.0,-0.004,0.004,3.09,0.1,3.0916176995
2020-03-15 05:30:00,3.13,0.0955,3.13145657,0.0,-0.0045000000000000005,0.0045000000000000005,3.13,0.1,3.1315970367,3.09,0.0955,3.0914754164,0.0,-0.0045000000000000005,0.0045000000000000005,3.09,0.1,3.0916176995
2020-03-15 06:00:00,3.18,0.1255,3.1824754909,0.0,-0.0045000000000000005,0.0045000000000000005,3.18,0.13,3.1826561234,3.14,0.1255,3.1425070008000002,0.0,-0.0045000000000000005,0.0045000000000000005,3.14,0.13,3.1426899306
2020-03-15 06:30:00,3.35,0.166,3.3541103142,0.0,-0.004,0.004,3.35,0.17,3.3543106594,3.31,0.166,3.3141599237,0.0,-0.004,0.004,3.31,0.17,3.3143626837999998
2020-03-15 07:00:00,3.48,0.20650000000000002,3.4861213763,0.0,-0.0035,0.0035,3.48,0.21,3.4863304491,3.44,0.20650000000000002,3.4461924279,0.0,-0.0035,0.0035,3.44,0.21,3.4464039229
2020-03-15 07:30:00,3.65,0.20650000000000002,3.6558367373,0.0,-0.0035,0.0035,3.65,0.21,3.6560361049,3.61,0.20650000000000002,3.6159013053,0.0,-0.0035,0.0035,3.61,0.21,3.6161028746
2020-03-15 08:00:00,3.8,0.20650000000000002,3.8056066862,0.0,-0.0035,0.0035,3.8,0.21,3.805798208,3.75,0.20650000000000002,3.7556813297,0.0,-0.0035,0.0035,3.75,0.21,3.7558753973
2020-03-15 08:30:00,3.9699999999999998,0.20650000000000002,3.9753669327,0.0,-0.0035,0.0035,3.9699999999999998,0.21,3.9755502764,3.92,0.20650000000000002,3.9254352943,0.0,-0.0035,0.0035,3.92,0.21,3.9256209699999998
2020-03-15 09:00:00,4.16,0.246,4.1672672101,0.0,-0.004,0.004,4.16,0.25,4.1675052489,4.11,0.246,4.1173554619,0.0,-0.004,0.004,4.11,0.25,4.1175963862
2020-03-15 09:30:00,4.37,0.2655,4.3780578171,0.0,-0.0045000000000000005,0.0045000000000000005,4.37,0.27,4.3783330161,4.32,0.2655,4.3281509043,0.0,-0.0045000000000000005,0.0045000000000000005,4.32,0.27,4.3284292763
2020-03-15 10:00:00,4.54,0.3055,4.5502670526,0.0,-0.0045000000000000005,0.0045000000000000005,4.54,0.31,4.5505713927,4.48,0.3055,4.4904042413,0.0,-0.0045000000000000005,0.0045000000000000005,4.48,0.31,4.4907126383
2020-03-15 10:30:00,4.7219999999999995,0.3365,4.7339746778,0.002,-0.0035,0.0040311289,4.72,0.34,4.7322299183,4.672,0.3365,4.6841025021,0.002,-0.0035,0.0040311289,4.67,0.34,4.6823605158
2020-03-15 11:00:00,4.59,0.377,4.6054564377,0.01,-0.003,0.0104403065,4.58,0.38,4.5957371552,4.53,0.377,4.5456604581,0.01,-0.003,0.0104403065,4.52,0.38,4.5359453259
2020-03-15 11:30:00,4.7635000000000005,0.34650000000000003,4.7760856881,0.0035,-0.0035,0.004949747500000001,4.76,0.35000000000000003,4.7728503014,4.7135,0.34650000000000003,4.7262188375,0.0035,-0.0035,0.004949747500000001,4.71,0.35000000000000003,4.7229863434
2020-03-15 12:00:00,4.8015,0.326,4.8125542335,0.0015,-0.004,0.0042720019,4.8,0.33,4.8113303773,4.7515,0.326,4.7626702857000005,0.0015,-0.004,0.0042720019,4.75,0.33,4.7614493592
2020-03-15 12:30:00,4.2905,0.1975,4.2950432477,0.0105,-0.0025,0.0107935166,4.28,0.2,4.284670349,4.2405,0.1975,4.2450967598,0.0105,-0.0025,0.0107935166,4.23,0.2,4.2347254929
2020-03-15 13:00:00,4.1345,0.198,4.1392383659,0.0145,-0.002,0.014637281200000001,4.12,0.2,4.1248515125,4.0845,0.198,4.0892963025,0.0145,-0.002,0.014637281200000001,4.07,0.2,4.074911042
2020-03-15 13:30:00,4.0455,0.1975,4.0503180739,0.0155,-0.0025,0.0157003185,4.03,0.2,4.0349597272,3.9955,0.1975,4.0003782946,0.0155,-0.0025,0.0157003185,3.98,0.2,3.9850219573
2020-03-15 14:00:00,3.8585000000000003,0.1585,3.8617540704,0.018500000000000003,-0.0015,0.0185607112,3.84,0.16,3.8433318878,3.8085,0.1585,3.8117967548,0.018500000000000003,-0.0015,0.0185607112,3.79,0.16,3.7933758053
2020-03-15 14:30:00,3.5655,0.799,3.6539281944,0.025500000000000002,-0.001,0.0255196003,3.54,0.8,3.629269899,3.6455,0.799,3.7320331255,0.025500000000000002,-0.001,0.0255196003,3.62,0.8,3.7073440628
2020-03-15 15:00:00,3.4145,0.899,3.53086551,0.0245,-0.001,0.0245203997,3.39,0.9,3.5074349602,3.5145,0.899,3.6276591971,0.0245,-0.001,0.0245203997,3.49,0.9,3.6041781310000003
2020-03-15 15:30:00,3.3345000000000002,0.898,3.4533019343999998,0.0145,-0.002,0.014637281200000001,3.32,0.9,3.439825577,3.4245,0.898,3.5402830748,0.0145,-0.002,0.014637281200000001,3.41,0.9,3.5267690596
2020-03-15 16:00:00,3.6385,0.856,3.7378360384000002,0.0085,-0.004,0.0093941471,3.63,0.86,3.7304825425,3.7285,0.856,3.8254997386,0.0085,-0.004,0.0093941471,3.7199999999999998,0.86,3.818114718
2020-03-15 16:30:00,3.95,0.655,4.0039386858,0.0,-0.005,0.005,3.95,0.66,4.0047596682,4.01,0.655,4.0631422569,0.0,-0.005,0.005,4.01,0.66,4.0639512792
2020-03-15 17:00:00,4.152,0.10550000000000001,4.1533401317,0.002,-0.0045000000000000005,0.0049244289000000005,4.15,0.11,4.1514575754,4.102,0.10550000000000001,4.1033564615,0.002,-0.0045000000000000005,0.0049244289000000005,4.1,0.11,4.1014753443
2020-03-15 17:30:00,4.282,0.14550000000000002,4.2844712918,0.002,-0.0045000000000000005,0.0049244289000000005,4.28,0.15,4.282627698,4.242,0.14550000000000002,4.2444945812,0.002,-0.0045000000000000005,0.0049244289000000005,4.24,0.15,4.2426524722
2020-03-15 18:00:00,4.44,0.14550000000000002,4.4423833975,0.0,-0.0045000000000000005,0.0045000000000000005,4.44,0.15,4.4425330612,4.39,0.14550000000000002,4.3924105284,0.0,-0.0045000000000000005,0.0045000000000000005,4.39,0.15,4.3925618948
2020-03-15 18:30:00,4.53,0.147,4.5323844718,0.0,-0.003,0.003,4.53,0.15,4.5324827633,4.49,0.147,4.492405703,0.0,-0.003,0.003,4.49,0.15,4.4925048692
2020-03-15 19:00:00,4.62,0.14650000000000002,4.6223221707,0.0,-0.0035,0.0035,4.62,0.15,4.6224344235,4.57,0.14650000000000002,4.5723475644,0.0,-0.0035,0.0035,4.57,0.15,4.5724610441
2020-03-15 19:30:00,4.5,0.0955,4.501013247,0.0,-0.0045000000000000005,0.0045000000000000005,4.5,0.1,4.501110974,4.45,0.0955,4.4510246292,0.0,-0.0045000000000000005,0.0045000000000000005,4.45,0.1,4.4511234537
2020-03-15 20:00:00,4.5,0.155,4.5026686531,0.0,-0.005,0.005,4.5,0.16,4.502843546,4.45,0.155,4.4526986199,0.0,-0.005,0.005,4.45,0.16,4.4528754755
2020-03-15 20:30:00,4.68,0.2235,4.6853337394,0.0,-0.006500000000000001,0.006500000000000001,4.68,0.23,4.6856483009000005,4.63,0.2235,4.6353912726,0.0,-0.006500000000000001,0.006500000000000001,4.63,0.23,4.635709223
2020-03-15 21:00:00,4.5,0.225,4.5056214888,0.0,-0.005,0.005,4.5,0.23,4.5058739441,4.45,0.225,4.4556845714,0.0,-0.005,0.005,4.45,0.23,4.455939856
2020-03-15 21:30:00,4.27,0.17550000000000002,4.2736050648,0.0,-0.0045000000000000005,0.0045000000000000005,4.27,0.18,4.2737922271,4.22,0.17550000000000002,4.2236477422,0.0,-0.0045000000000000005,0.0045000000000000005,4.22,0.18,4.2238371181
2020-03-15 22:00:00,4.04,0.1555,4.0429914976,0.0,-0.0045000000000000005,0.0045000000000000005,4.04,0.16,4.0431670754,3.99,0.1555,3.9930289568,0.0,-0.0045000000000000005,0.0045000000000000005,3.99,0.16,3.9932067314
2020-03-15 22:30:00,3.85,0.155,3.8531188666,0.0,-0.005,0.005,3.85,0.16,3.853323241,3.81,0.155,3.8131515837,0.0,-0.005,0.005,3.81,0.16,3.8133581002
2020-03-15 23:00:00,3.6,0.155,3.6033352605999998,0.0,-0.005,0.005,3.6,0.16,3.6035538015,3.55,0.155,3.5533821917,0.0,-0.005,0.005,3.55,0.16,3.5536038046
2020-03-15 23:30:00,3.34,0.155,3.3435946226,0.0,-0.005,0.005,3.34,0.16,3.3438301392,3.29,0.155,3.293649192,0.0,-0.005,0.005,3.29,0.16,3.2938882798
2020-03-16 00:00:00,3.17,0.1145,3.1720671888,0.0,-0.0055000000000000005,0.0055000000000000005,3.17,0.12,3.1722704803,3.12,0.1145,3.1221002947,0.0,-0.0055000000000000005,0.0055000000000000005,3.12,0.12,3.1223068395
2020-03-16 00:30:00,3.34,0.1145,3.341962036,0.0,-0.0055000000000000005,0.0055000000000000005,3.34,0.12,3.3421549934,3.3,0.1145,3.301985804,0.0,-0.0055000000000000005,0.0055000000000000005,3.3,0.12,3.3021810974
2020-03-16 01:00:00,3.68,0.114,3.6817653374,0.0,-0.006,0.006,3.68,0.12,3.6819560019,3.64,0.114,3.6417847273,0.0,-0.006,0.006,3.64,0.12,3.6419774848
2020-03-16 01:30:00,3.68,0.114,3.6817653374,0.0,-0.006,0.006,3.68,0.12,3.6819560019,3.64,0.114,3.6417847273,0.0,-0.006,0.006,3.64,0.12,3.6419774848
2020-03-16 02:00:00,3.59,0.115,3.5918414497,0.0,-0.005,0.005,3.59,0.12,3.5920050111,3.55,0.115,3.5518621876000003,0.0,-0.005,0.005,3.55,0.12,3.55202759
2020-03-16 02:30:00,3.54,0.1145,3.5418512462000002,0.0,-0.0055000000000000005,0.0055000000000000005,3.54,0.12,3.5420333144000002,3.5,0.1145,3.501872392,0.0,-0.0055000000000000005,0.0055000000000000005,3.5,0.12,3.5020565386999998
2020-03-16 03:00:00,3.47,0.095,3.4713001887,0.0,-0.005,0.005,3.47,0.1,3.4714406231,3.43,0.095,3.4313153455,0.0,-0.005,0.005,3.43,0.1,3.4314574163
2020-03-16 03:30:00,3.38,0.095,3.3813347956,0.0,-0.005,0.005,3.38,0.1,3.3814789664,3.34,0.095,3.3413507748,0.0,-0.005,0.005,3.34,0.1,3.3414966707
2020-03-16 04:00:00,3.35,0.115,3.3519732994,0.0,-0.005,0.005,3.35,0.12,3.3521485647,3.31,0.115,3.3119971316,0.0,-0.005,0.005,3.31,0.12,3.3121745123
2020-03-16 04:30:00,3.26,0.42450000000000004,3.2875219011,0.0,-0.0055000000000000005,0.0055000000000000005,3.26,0.43,3.2882366095,3.2800000000000002,0.42450000000000004,3.3073554768,0.0,-0.0055000000000000005,0.0055000000000000005,3.2800000000000002,0.43,3.3080659002
2020-03-16 05:00:00,3.23,0.8335,3.3358090848,0.0,-0.006500000000000001,0.006500000000000001,3.23,0.84,3.337439138,3.31,0.8335,3.4133300822,0.0,-0.006500000000000001,0.006500000000000001,3.31,0.84,3.4149231324000002
2020-03-16 05:30:00,3.39,0.8935000000000001,3.5057727037,0.0,-0.006500000000000001,0.006500000000000001,3.39,0.9,3.5074349602,3.48,0.8935000000000001,3.5928738149,0.0,-0.006500000000000001,0.006500000000000001,3.48,0.9,3.5944957922
2020-03-16 06:00:00,3.59,0.9245000000000001,3.7071283023,0.0,-0.0055000000000000005,0.0055000000000000005,3.59,0.93,3.7085037414,3.68,0.9245000000000001,3.7943510974,0.0,-0.0055000000000000005,0.0055000000000000005,3.68,0.93,3.7956949298
2020-03-16 06:30:00,3.99,0.3955,4.0095536223,0.0,-0.0045000000000000005,0.0045000000000000005,3.99,0.4,4.01,3.9699999999999998,0.3955,3.9896516452,0.0,-0.0045000000000000005,0.0045000000000000005,3.9699999999999998,0.4,3.9901002494
2020-03-16 07:00:00,4.37,0.2155,4.3753103033,0.0,-0.0045000000000000005,0.0045000000000000005,4.37,0.22,4.3755342531,4.32,0.2155,4.3253716892,0.0,-0.0045000000000000005,0.0045000000000000005,4.32,0.22,4.3255982245
2020-03-16 07:30:00,4.6505,0.266,4.6581011421,0.0005,-0.004,0.0040311289,4.65,0.27,4.6578321138,4.5905000000000005,0.266,4.5982003273,0.0005,-0.004,0.0040311289,4.59,0.27,4.5979343188
2020-03-16 08:00:00,4.717,0.3685,4.7313720262,0.007,-0.0015,0.0071589105,4.71,0.37,4.7245105567,4.667,0.3685,4.6815255259,0.007,-0.0015,0.0071589105,4.66,0.37,4.6746657635
2020-03-16 08:30:00,4.7655,0.448,4.7865116996,0.0155,-0.002,0.0156284996,4.75,0.45,4.7712681752,4.7055,0.448,4.7267784219,0.0155,-0.002,0.0156284996,4.69,0.45,4.7115390267
2020-03-16 09:00:00,4.6945,0.4485,4.7158755815,0.0245,-0.0015,0.0245458754,4.67,0.45,4.6916308465,4.6445,0.4485,4.6661046388,0.0245,-0.0015,0.0245458754,4.62,0.45,4.6418638498
2020-03-16 09:30:00,4.6735,0.487,4.6988053003,0.0335,-0.003,0.0336340601,4.64,0.49,4.6658011102,4.6235,0.487,4.6490774622,0.0335,-0.003,0.0336340601,4.59,0.49,4.6160805886
2020-03-16 10:00:00,4.5495,0.5285000000000001,4.5800941584,0.0395,-0.0015,0.0395284708,4.51,0.53,4.5410351243000004,4.4995,0.5285000000000001,4.5304318227,0.0395,-0.0015,0.0395284708,4.46,0.53,4.4913806341
2020-03-16 10:30:00,4.4665,0.5585,4.5012825395,0.0465,-0.0015,0.0465241873,4.42,0.56,4.455333882,4.4165,0.5585,4.4516732248,0.0465,-0.0015,0.0465241873,4.37,0.56,4.4057348990000005
2020-03-16 11:00:00,4.3985,0.618,4.4417030799,0.0485,-0.002,0.048541219600000005,4.35,0.62,4.3939617659,4.3485,0.618,4.392194924,0.0485,-0.002,0.048541219600000005,4.3,0.62,4.3444677465
2020-03-16 11:30:00,4.1895,0.5575,4.2264307045,0.0495,-0.0025,0.049563091100000005,4.14,0.56,4.177702718,4.1395,0.5575,4.1768728135,0.0495,-0.0025,0.049563091100000005,4.09,0.56,4.1281593961
2020-03-16 12:00:00,4.254,0.5875,4.2943768174,0.054,-0.0025,0.0540578394,4.2,0.59,4.2412380268,4.214,0.5875,4.2547564266,0.054,-0.0025,0.0540578394,4.16,0.59,4.2016306358
2020-03-16 12:30:00,4.3004999999999995,0.548,4.3352744146,0.0405,-0.002,0.040549352600000005,4.26,0.55,4.2953579595,4.2605,0.548,4.2955982412000004,0.0405,-0.002,0.040549352600000005,4.22,0.55,4.2556903083
2020-03-16 13:00:00,4.309,0.548,4.3437063667,0.049,-0.002,0.0490407993,4.26,0.55,4.2953579595,4.269,0.548,4.3040289265,0.049,-0.002,0.0490407993,4.22,0.55,4.2556903083
2020-03-16 13:30:00,4.3095,0.607,4.3520385166,0.0495,-0.003,0.0495908258,4.26,0.61,4.3034521027,4.2695,0.607,4.3124331009,0.0495,-0.003,0.0495908258,4.22,0.61,4.2638597538
2020-03-16 14:00:00,4.2455,0.6285000000000001,4.2917691574,0.0455,-0.0015,0.0455247186,4.2,0.63,4.2469871674,4.1955,0.6285000000000001,4.2423145216,0.0455,-0.0015,0.0455247186,4.15,0.63,4.1975469027
2020-03-16 14:30:00,4.191,0.5785,4.2307379085,0.041,-0.0015,0.0410274298,4.15,0.58,4.1903341156,4.141,0.5785,4.1812131314,0.041,-0.0015,0.0410274298,4.1,0.58,4.1408211746
2020-03-16 15:00:00,4.242,0.5760000000000001,4.2809274696,0.022,-0.004,0.0223606798,4.22,0.58,4.2596713488,4.202,0.5760000000000001,4.2412946137,0.022,-0.004,0.0223606798,4.18,0.58,4.2200473931
2020-03-16 15:30:00,3.8925,0.41500000000000004,3.9145601604999998,0.0125,-0.005,0.013462912,3.88,0.42,3.9026657556,3.8525,0.41500000000000004,3.8747878974,0.0125,-0.005,0.013462912,3.84,0.42,3.8629004647
2020-03-16 16:00:00,4.0175,0.41550000000000004,4.0389288803,0.007500000000000001,-0.0045000000000000005,0.0087464278,4.01,0.42,4.0319350193,3.9675000000000002,0.41550000000000004,3.9891974757,0.007500000000000001,-0.0045000000000000005,0.0087464278,3.96,0.42,3.9822104415
2020-03-16 16:30:00,4.151,0.375,4.1679042695,0.011,-0.005,0.012083046,4.14,0.38,4.1574030355,4.101,0.375,4.1181095177,0.011,-0.005,0.012083046,4.09,0.38,4.1076148797
2020-03-16 17:00:00,4.2655,0.3435,4.2793086474,0.0055000000000000005,-0.006500000000000001,0.0085146932,4.26,0.35000000000000003,4.2743537523,4.2255,0.3435,4.2394389369,0.0055000000000000005,-0.006500000000000001,0.0085146932,4.22,0.35000000000000003,4.2344893435
2020-03-16 17:30:00,4.3425,0.2565,4.3500687926,0.0025,-0.0035,0.0043011626,4.34,0.26,4.3477810432,4.2825,0.2565,4.2901746468,0.0025,-0.0035,0.0043011626,4.28,0.26,4.287889924
2020-03-16 18:00:00,4.51,0.1965,4.5142787076,0.0,-0.0035,0.0035,4.51,0.2,4.5144324117,4.47,0.1965,4.474316959,0.0,-0.0035,0.0035,4.47,0.2,4.4744720359
2020-03-16 18:30:00,4.82,0.24650000000000002,4.826299022,0.0,-0.0035,0.0035,4.82,0.25,4.8264790479,4.76,0.24650000000000002,4.7663783159,0.0,-0.0035,0.0035,4.76,0.25,4.7665606049
