Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-16 19:00:00,5.04,0.306,5.0492807409,0.0,-0.004,0.004,5.04,0.31,5.0495247301,4.99,0.306,4.9993735608000005,0.0,-0.004,0.004,4.99,0.31,4.9996199856
2020-03-16 19:30:00,4.96,0.2655,4.9671007892,0.0,-0.0045000000000000005,0.0045000000000000005,4.96,0.27,4.9673433543000005,4.9,0.2655,4.907187611,0.0,-0.0045000000000000005,0.0045000000000000005,4.9,0.27,4.9074331376
2020-03-16 20:00:00,4.69,0.225,4.6953940197,0.0,-0.005,0.005,4.69,0.23,4.6956362721,4.64,0.225,4.645452077,0.0,-0.005,0.005,4.64,0.23,4.6456969337
2020-03-16 20:30:00,4.47,0.225,4.4756591693,0.0,-0.005,0.005,4.47,0.23,4.4759133146,4.42,0.225,4.4257231048,0.0,-0.005,0.005,4.42,0.23,4.4259801174
2020-03-16 21:00:00,4.17,0.14550000000000002,4.1725376272,0.0,-0.0045000000000000005,0.0045000000000000005,4.17,0.15,4.1726969696,4.12,0.14550000000000002,4.1225684045,0.0,-0.0045000000000000005,0.0045000000000000005,4.12,0.15,4.1227296783
2020-03-16 21:30:00,3.88,0.0855,3.8809419282,0.0,-0.0045000000000000005,0.0045000000000000005,3.88,0.09,3.8810436741,3.84,0.0855,3.8409517375,0.0,-0.0045000000000000005,0.0045000000000000005,3.84,0.09,3.8410545427000002
2020-03-16 22:00:00,3.5300000000000002,0.0055000000000000005,3.5300042847,0.0,-0.0045000000000000005,0.0045000000000000005,3.5300000000000002,0.01,3.5300141643,3.49,0.0055000000000000005,3.4900043338,0.0,-0.0045000000000000005,0.0045000000000000005,3.49,0.01,3.4900143266
2020-03-16 22:30:00,3.26,0.0055000000000000005,3.2600046396,0.0,-0.0045000000000000005,0.0045000000000000005,3.26,0.01,3.2600153374,3.22,0.0055000000000000005,3.2200046972,0.0,-0.0045000000000000005,0.0045000000000000005,3.22,0.01,3.2200155279000002
2020-03-16 23:00:00,2.99,0.1355,2.9930687012,0.0,-0.0045000000000000005,0.0045000000000000005,2.99,0.14,2.9932757975,2.98,0.1355,2.9830789882,0.0,-0.0045000000000000005,0.0045000000000000005,2.98,0.14,2.983286778
2020-03-16 23:30:00,2.69,0.5655,2.7487979646,0.0,-0.0045000000000000005,0.0045000000000000005,2.69,0.5700000000000001,2.7497272592,2.76,0.5655,2.8173374399,0.0,-0.0045000000000000005,0.0045000000000000005,2.76,0.5700000000000001,2.8182441342
2020-03-17 00:00:00,2.52,0.535,2.5761647851,0.0,-0.005,0.005,2.52,0.54,2.5772077914000002,2.58,0.535,2.6348861455,0.0,-0.005,0.005,2.58,0.54,2.6359059164
2020-03-17 00:30:00,2.65,0.7155,2.7448934861,0.0,-0.0045000000000000005,0.0045000000000000005,2.65,0.72,2.746069919,2.73,0.7155,2.8222048561,0.0,-0.0045000000000000005,0.0045000000000000005,2.73,0.72,2.8233490751
2020-03-17 01:00:00,2.98,0.7455,3.0718349972,0.0,-0.0045000000000000005,0.0045000000000000005,2.98,0.75,3.0729301977,3.07,0.7455,3.15921988,0.0,-0.0045000000000000005,0.0045000000000000005,3.07,0.75,3.1602847973
2020-03-17 01:30:00,3.24,0.5255000000000001,3.2823391431,0.0,-0.0045000000000000005,0.0045000000000000005,3.24,0.53,3.2830625946,3.3,0.5255000000000001,3.3415790055,0.0,-0.0045000000000000005,0.0045000000000000005,3.3,0.53,3.3422896344
2020-03-17 02:00:00,3.49,0.096,3.4913200942,0.0,-0.004,0.004,3.49,0.1,3.4914323708,3.45,0.096,3.4513353937,0.0,-0.004,0.004,3.45,0.1,3.4514489711
2020-03-17 02:30:00,3.41,0.096,3.411351052,0.0,-0.004,0.004,3.41,0.1,3.4114659606,3.37,0.096,3.3713670818,0.0,-0.004,0.004,3.37,0.1,3.3714833531
2020-03-17 03:00:00,3.3,0.096,3.3013960683,0.0,-0.004,0.004,3.3,0.1,3.3015148038,3.27,0.096,3.2714088708,0.0,-0.004,0.004,3.27,0.1,3.2715286947
2020-03-17 03:30:00,3.24,0.096,3.2414219102,0.0,-0.004,0.004,3.24,0.1,3.2415428425,3.19,0.096,3.1914441872,0.0,-0.004,0.004,3.19,0.1,3.1915670132
2020-03-17 04:00:00,3.2,0.0955,3.2014247219,0.0,-0.0045000000000000005,0.0045000000000000005,3.2,0.1,3.2015621187,3.16,0.0955,3.1614427482,0.0,-0.0045000000000000005,0.0045000000000000005,3.16,0.1,3.1615818825
2020-03-17 04:30:00,3.15,0.0955,3.1514473262,0.0,-0.0045000000000000005,0.0045000000000000005,3.15,0.1,3.1515869019,3.12,0.0955,3.1214612363,0.0,-0.0045000000000000005,0.0045000000000000005,3.12,0.1,3.1216021527
2020-03-17 05:00:00,3.17,0.0955,3.171438199,0.0,-0.0045000000000000005,0.0045000000000000005,3.17,0.1,3.1715768949,3.12,0.0955,3.1214612363,0.0,-0.0045000000000000005,0.0045000000000000005,3.12,0.1,3.1216021527
2020-03-17 05:30:00,3.26,0.5855,3.3121609638000002,0.0,-0.0045000000000000005,0.0045000000000000005,3.26,0.59,3.3129594021,3.29,0.5855,3.3416927223,0.0,-0.0045000000000000005,0.0045000000000000005,3.29,0.59,3.3424841062
2020-03-17 06:00:00,3.47,0.5455,3.51261587,0.0,-0.0045000000000000005,0.0045000000000000005,3.47,0.55,3.5133175205000002,3.49,0.5455,3.5323745908,0.0,-0.0045000000000000005,0.0045000000000000005,3.49,0.55,3.5330723174000003
2020-03-17 06:30:00,3.88,0.2565,3.8884691396,0.0,-0.0035,0.0035,3.88,0.26,3.8887015828,3.8200000000000003,0.2565,3.8286018662,0.0,-0.0035,0.0035,3.8200000000000003,0.26,3.8288379438
2020-03-17 07:00:00,4.27,0.35650000000000004,4.2848561528,0.0,-0.0035,0.0035,4.27,0.36,4.2851487722,4.22,0.35650000000000004,4.2350315524,0.0,-0.0035,0.0035,4.22,0.36,4.2353276142
2020-03-17 07:30:00,4.6,0.41650000000000004,4.6188171917,0.0,-0.0035,0.0035,4.6,0.42,4.619134118,4.54,0.41650000000000004,4.5590648438,0.0,-0.0035,0.0035,4.54,0.42,4.5593859236
2020-03-17 08:00:00,4.69,0.4665,4.7131435635,0.0,-0.0035,0.0035,4.69,0.47000000000000003,4.7134912751,4.64,0.4665,4.663391711,0.0,-0.0035,0.0035,4.64,0.47000000000000003,4.6637431319000004
2020-03-17 08:30:00,4.742,0.537,4.7723089799,0.002,-0.003,0.0036055513000000003,4.74,0.54,4.7706603317,4.682,0.537,4.7126948766,0.002,-0.003,0.0036055513000000003,4.68,0.54,4.7110508382
2020-03-17 09:00:00,4.751,0.518,4.7791552601,0.011,-0.002,0.0111803399,4.74,0.52,4.7684378994,4.691,0.518,4.7195132164,0.011,-0.002,0.0111803399,4.68,0.52,4.7088002718
2020-03-17 09:30:00,4.84,0.458,4.8616215402,0.01,-0.002,0.010198039,4.83,0.46,4.8518553152,4.79,0.458,4.8118462153,0.01,-0.002,0.010198039,4.78,0.46,4.8020828814000005
2020-03-17 10:00:00,4.9165,0.548,4.9469461539,0.006500000000000001,-0.002,0.0068007353,4.91,0.55,4.9407084512,4.8665,0.548,4.8972570129,0.006500000000000001,-0.002,0.0068007353,4.86,0.55,4.891022388
2020-03-17 10:30:00,5.0585,0.6085,5.0949675661,0.0085,-0.0015,0.008631338300000001,5.05,0.61,5.0867081693,4.9985,0.6085,5.035402119,0.0085,-0.0015,0.008631338300000001,4.99,0.61,5.0271463078
2020-03-17 11:00:00,4.995,0.5685,5.0272474825,0.015,-0.0015,0.015074813400000001,4.98,0.5700000000000001,5.0125143391,4.9350000000000005,0.5685,4.9676369885,0.015,-0.0015,0.015074813400000001,4.92,0.5700000000000001,4.9529082366
2020-03-17 11:30:00,4.961,0.5685,4.9934670571,0.011,-0.0015,0.0111018017,4.95,0.5700000000000001,4.982710106,4.911,0.5685,4.9437954296,0.011,-0.0015,0.0111018017,4.9,0.5700000000000001,4.9330416580000005
2020-03-17 12:00:00,4.9595,0.497,4.9843404027,0.0095,-0.003,0.0099624294,4.95,0.5,4.9751884386,4.9095,0.497,4.9345921057,0.0095,-0.003,0.0099624294,4.9,0.5,4.9254441424
2020-03-17 12:30:00,4.981,0.587,5.0154690708,0.011,-0.003,0.0114017543,4.97,0.59,5.0048976014,4.931,0.587,4.9658161464,0.011,-0.003,0.0114017543,4.92,0.59,4.9552497414
2020-03-17 13:00:00,4.9285,0.648,4.9709170432,0.0285,-0.002,0.0285700893,4.9,0.65,4.9429242357,4.8785,0.648,4.9213480115,0.0285,-0.002,0.0285700893,4.85,0.65,4.8933628519
2020-03-17 13:30:00,4.9785,0.6465000000000001,5.020301236,0.0285,-0.0035,0.028714108000000002,4.95,0.65,4.9924943665,4.9285,0.6465000000000001,4.9707217283,0.0285,-0.0035,0.028714108000000002,4.9,0.65,4.9429242357
2020-03-17 14:00:00,4.7295,0.5585,4.7623620715,0.029500000000000002,-0.0015,0.029538111000000002,4.7,0.56,4.7332441306,4.6795,0.5585,4.712710738,0.029500000000000002,-0.0015,0.029538111000000002,4.65,0.56,4.6835990435
2020-03-17 14:30:00,4.676,0.6775,4.7248261608,0.016,-0.0025,0.0161941347,4.66,0.68,4.7093523971,4.616,0.6775,4.6654541312,0.016,-0.0025,0.0161941347,4.6,0.68,4.6499892473
2020-03-17 15:00:00,4.823,0.5965,4.8597470356,0.003,-0.0035,0.0046097722,4.82,0.6000000000000001,4.85720084,4.773,0.5965,4.8101290263,0.003,-0.0035,0.0046097722,4.77,0.6000000000000001,4.8075877527
2020-03-17 15:30:00,4.82,0.536,4.8497109192,0.0,-0.004,0.004,4.82,0.54,4.8501546367,4.77,0.536,4.8000204166,0.0,-0.004,0.004,4.77,0.54,4.8004687271
2020-03-17 16:00:00,4.95,0.5355,4.9788814256,0.0,-0.0045000000000000005,0.0045000000000000005,4.95,0.54,4.9793674297,4.9,0.5355,4.9291743984,0.0,-0.0045000000000000005,0.0045000000000000005,4.9,0.54,4.929665303
2020-03-17 16:30:00,5.0905,0.516,5.1165854092,0.0005,-0.004,0.0040311289,5.09,0.52,5.1164929395,5.0405,0.516,5.0668428286,0.0005,-0.004,0.0040311289,5.04,0.52,5.0667543852
2020-03-17 17:00:00,4.73,0.356,4.7433781211,0.0,-0.004,0.004,4.73,0.36,4.7436800061,4.67,0.356,4.6835495087,0.0,-0.004,0.004,4.67,0.36,4.6838552497
2020-03-17 17:30:00,4.8,0.3055,4.8097120756,0.0,-0.0045000000000000005,0.0045000000000000005,4.8,0.31,4.8100000000000005,4.75,0.3055,4.7598140983,0.0,-0.0045000000000000005,0.0045000000000000005,4.75,0.31,4.7601050409
2020-03-17 18:00:00,4.82,0.23600000000000002,4.8257741348,0.0,-0.004,0.004,4.82,0.24,4.8259714048,4.75,0.23600000000000002,4.7558591232000005,0.0,-0.004,0.004,4.75,0.24,4.7560592932
2020-03-17 18:30:00,4.94,0.23600000000000002,4.9456340342,0.0,-0.004,0.004,4.94,0.24,4.9458265234,4.89,0.23600000000000002,4.8956915753,0.0,-0.004,0.004,4.89,0.24,4.8958860281
2020-03-17 19:00:00,5.1,0.326,5.1104085942,0.0,-0.004,0.004,5.1,0.33,5.1106653187,5.05,0.326,5.0605114366,0.0,-0.004,0.004,5.05,0.33,5.0607706923
2020-03-17 19:30:00,4.91,0.28550000000000003,4.9182934286,0.0,-0.0045000000000000005,0.0045000000000000005,4.91,0.29,4.9185566989,4.86,0.28550000000000003,4.8683786059,0.0,-0.0045000000000000005,0.0045000000000000005,4.86,0.29,4.8686445752
2020-03-17 20:00:00,4.63,0.24550000000000002,4.6365040979,0.0,-0.0045000000000000005,0.0045000000000000005,4.63,0.25,4.6367445476,4.58,0.24550000000000002,4.5865750021,0.0,-0.0045000000000000005,0.0045000000000000005,4.58,0.25,4.5868180692
2020-03-17 20:30:00,4.4,0.24450000000000002,4.4067879743,0.0,-0.0055000000000000005,0.0055000000000000005,4.4,0.25,4.4070965499,4.36,0.24450000000000002,4.366850152,0.0,-0.0055000000000000005,0.0055000000000000005,4.36,0.25,4.3671615496000005
2020-03-17 21:00:00,4.18,0.196,4.1845926922,0.0,-0.004,0.004,4.18,0.2,4.1847819537,4.14,0.196,4.1446370167,0.0,-0.004,0.004,4.14,0.2,4.1448281026
2020-03-17 21:30:00,3.85,0.106,3.8514589443,0.0,-0.004,0.004,3.85,0.11,3.851571108,3.8,0.106,3.8014781336,0.0,-0.004,0.004,3.8,0.11,3.8015917719
2020-03-17 22:00:00,3.5,0.036000000000000004,3.500185138,0.0,-0.004,0.004,3.5,0.04,3.500228564,3.46,0.036000000000000004,3.4601872782,0.0,-0.004,0.004,3.46,0.04,3.4602312061
2020-03-17 22:30:00,3.27,0.036000000000000004,3.2701981591,0.0,-0.004,0.004,3.27,0.04,3.2702446392,3.23,0.036000000000000004,3.230200613,0.0,-0.004,0.004,3.23,0.04,3.2302476685
2020-03-17 23:00:00,3.13,0.0655,3.1306852684,0.0,-0.0045000000000000005,0.0045000000000000005,3.13,0.07,3.1307826498,3.1,0.0655,3.1006918986,0.0,-0.0045000000000000005,0.0045000000000000005,3.1,0.07,3.1007902219
2020-03-17 23:30:00,3.24,0.866,3.3537376165,0.0,-0.004,0.004,3.24,0.87,3.3547727196,3.32,0.866,3.4310867083,0.0,-0.004,0.004,3.32,0.87,3.4320984834
2020-03-18 00:00:00,3.06,0.866,3.1801817558,0.0,-0.004,0.004,3.06,0.87,3.18127333,3.15,0.866,3.2668725105,0.0,-0.004,0.004,3.15,0.87,3.2679351279
2020-03-18 00:30:00,3.19,0.8855000000000001,3.3106208255,0.0,-0.0045000000000000005,0.0045000000000000005,3.19,0.89,3.3118272902,3.29,0.8855000000000001,3.4070823662,0.0,-0.0045000000000000005,0.0045000000000000005,3.29,0.89,3.4082546853
2020-03-18 01:00:00,3.5300000000000002,0.886,3.6394911732,0.0,-0.004,0.004,3.5300000000000002,0.89,3.640467003,3.62,0.886,3.726847998,0.0,-0.004,0.004,3.62,0.89,3.7278009603999998
2020-03-18 01:30:00,3.49,0.8855000000000001,3.6005847095,0.0,-0.0045000000000000005,0.0045000000000000005,3.49,0.89,3.6016940459,3.59,0.8855000000000001,3.6975951982,0.0,-0.0045000000000000005,0.0045000000000000005,3.59,0.89,3.6986754386
2020-03-18 02:00:00,3.45,0.436,3.4774410132,0.0,-0.004,0.004,3.45,0.44,3.4779447954,3.46,0.436,3.487362327,0.0,-0.004,0.004,3.46,0.44,3.4878646763
2020-03-18 02:30:00,3.38,0.0955,3.3813488803,0.0,-0.0045000000000000005,0.0045000000000000005,3.38,0.1,3.3814789664,3.34,0.0955,3.3413650279000002,0.0,-0.0045000000000000005,0.0045000000000000005,3.34,0.1,3.3414966707
2020-03-18 03:00:00,3.29,0.116,3.2920443496000003,0.0,-0.004,0.004,3.29,0.12,3.2921877225,3.25,0.116,3.252069495,0.0,-0.004,0.004,3.25,0.12,3.2522146301
2020-03-18 03:30:00,3.26,0.116,3.2620631508,0.0,-0.004,0.004,3.26,0.12,3.2622078413,3.22,0.116,3.2220887635,0.0,-0.004,0.004,3.22,0.12,3.222235249
2020-03-18 04:00:00,3.18,0.08600000000000001,3.1811626805,0.0,-0.004,0.004,3.18,0.09,3.18127333,3.14,0.08600000000000001,3.1411774862,0.0,-0.004,0.004,3.14,0.09,3.1412895441
2020-03-18 04:30:00,3.12,0.085,3.1211576378,0.0,-0.005,0.005,3.12,0.09,3.121297807,3.08,0.085,3.0811726664,0.0,-0.005,0.005,3.08,0.09,3.0813146545
2020-03-18 05:00:00,3.12,0.08600000000000001,3.1211850314,0.0,-0.004,0.004,3.12,0.09,3.121297807,3.08,0.08600000000000001,3.0812004154,0.0,-0.004,0.004,3.08,0.09,3.0813146545
2020-03-18 05:30:00,3.29,0.1555,3.29367276,0.0,-0.0045000000000000005,0.0045000000000000005,3.29,0.16,3.2938882798,3.25,0.1555,3.2537179119,0.0,-0.0045000000000000005,0.0045000000000000005,3.25,0.16,3.253936078
2020-03-18 06:00:00,3.43,0.1855,3.435012409,0.0,-0.0045000000000000005,0.0045000000000000005,3.43,0.19,3.43525836,3.39,0.1855,3.3950714646,0.0,-0.0045000000000000005,0.0045000000000000005,3.39,0.19,3.3953203089
2020-03-18 06:30:00,3.8,0.216,3.8061339966,0.0,-0.004,0.004,3.8,0.22,3.8063630936,3.75,0.216,3.7562156488,0.0,-0.004,0.004,3.75,0.22,3.7564477901
2020-03-18 07:00:00,4.18,0.3165,4.1919652014,0.0,-0.0035,0.0035,4.18,0.32,4.1922309097,4.13,0.3165,4.1421096376,0.0,-0.0035,0.0035,4.13,0.32,4.1423785438
2020-03-18 07:30:00,4.54,0.4365,4.5609354578,0.0,-0.0035,0.0035,4.54,0.44,4.5612717525,4.49,0.4365,4.5111675041,0.0,-0.0035,0.0035,4.49,0.44,4.5115075086
2020-03-18 08:00:00,4.7405,0.5165000000000001,4.7685545504,0.0005,-0.0035,0.0035355339000000003,4.74,0.52,4.7684378994,4.6905,0.5165000000000001,4.7188518201,0.0005,-0.0035,0.0035355339000000003,4.69,0.52,4.7187392383999995
2020-03-18 08:30:00,4.9005,0.5660000000000001,4.9330777665,0.0005,-0.004,0.0040311289,4.9,0.5700000000000001,4.9330416580000005,4.8505,0.5660000000000001,4.8834113333,0.0005,-0.004,0.0040311289,4.85,0.5700000000000001,4.883379977
2020-03-18 09:00:00,4.95,0.5645,4.9820839264,0.0,-0.0055000000000000005,0.0055000000000000005,4.95,0.5700000000000001,4.982710106,4.89,0.5645,4.9224750126,0.0,-0.0055000000000000005,0.0055000000000000005,4.89,0.5700000000000001,4.9231087739
2020-03-18 09:30:00,4.9815000000000005,0.5660000000000001,5.0135514608,0.0015,-0.004,0.0042720019,4.98,0.5700000000000001,5.0125143391,4.9315,0.5660000000000001,4.9638743185,0.0015,-0.004,0.0042720019,4.93,0.5700000000000001,4.9628419277999996
2020-03-18 10:00:00,4.9845,0.5680000000000001,5.0167583408,0.0045000000000000005,-0.002,0.0049244289000000005,4.98,0.5700000000000001,5.0125143391,4.9345,0.5680000000000001,4.9670830726,0.0045000000000000005,-0.002,0.0049244289000000005,4.93,0.5700000000000001,4.9628419277999996
2020-03-18 10:30:00,4.8585,0.5690000000000001,4.8917055563,0.0285,-0.001,0.0285175385,4.83,0.5700000000000001,4.8635172458,4.8185,0.5690000000000001,4.8519793126,0.0285,-0.001,0.0285175385,4.79,0.5700000000000001,4.8237951864
2020-03-18 11:00:00,4.8615,0.6185,4.9006861254,0.0315,-0.0015,0.031535694100000004,4.83,0.62,4.8696303761,4.8215,0.6185,4.8610085888,0.0315,-0.0015,0.031535694100000004,4.79,0.62,4.8299585920000006
2020-03-18 11:30:00,4.866,0.5745,4.8997965519,0.036000000000000004,-0.0055000000000000005,0.0364177155,4.83,0.58,4.8646993741,4.8260000000000005,0.5745,4.8600747165,0.036000000000000004,-0.0055000000000000005,0.0364177155,4.79,0.58,4.8249870466
2020-03-18 12:00:00,4.8605,0.578,4.8947465971,0.030500000000000003,-0.002,0.030565503400000003,4.83,0.58,4.8646993741,4.8205,0.578,4.8550287589,0.030500000000000003,-0.002,0.030565503400000003,4.79,0.58,4.8249870466
2020-03-18 12:30:00,5.096,0.578,5.1286742926,0.016,-0.002,0.016124515500000002,5.08,0.58,5.1130030315,5.036,0.578,5.069061057,0.016,-0.002,0.016124515500000002,5.02,0.58,5.0533948985
2020-03-18 13:00:00,5.1415,0.647,5.1820489432,0.0115,-0.003,0.0118848643,5.13,0.65,5.1710153742,5.0915,0.647,5.1324439841,0.0115,-0.003,0.0118848643,5.08,0.65,5.1214158199
2020-03-18 13:30:00,5.1355,0.618,5.1725510389,0.0055000000000000005,-0.002,0.00585235,5.13,0.62,5.1673300649,5.0855,0.618,5.1229126725,0.0055000000000000005,-0.002,0.00585235,5.08,0.62,5.1176947936
2020-03-18 14:00:00,5.0555,0.558,5.0862013576,0.0055000000000000005,-0.002,0.00585235,5.05,0.56,5.0809546347,5.0055,0.558,5.0365061551,0.0055000000000000005,-0.002,0.00585235,5.0,0.56,5.0312622671
2020-03-18 14:30:00,4.952,0.6165,4.990228076,0.002,-0.0035,0.0040311289,4.95,0.62,4.9886771794,4.902,0.6165,4.9406149668,0.002,-0.0035,0.0040311289,4.9,0.62,4.9390687381
2020-03-18 15:00:00,4.9005,0.516,4.9275913234,0.0005,-0.004,0.0040311289,4.9,0.52,4.9275145865,4.8505,0.516,4.8778690276,0.0005,-0.004,0.0040311289,4.85,0.52,4.8777966337
2020-03-18 15:30:00,4.821,0.4455,4.8415401733,0.001,-0.0045000000000000005,0.0046097722,4.82,0.45,4.8409606485,4.771,0.4455,4.7917545064,0.001,-0.0045000000000000005,0.0046097722,4.77,0.45,4.7911793955
2020-03-18 16:00:00,4.93,0.4445,4.9499980051,0.0,-0.0055000000000000005,0.0055000000000000005,4.93,0.45,4.9504949248,4.87,0.4445,4.8902433733,0.0,-0.0055000000000000005,0.0055000000000000005,4.87,0.45,4.8907463643
2020-03-18 16:30:00,5.07,0.4445,5.0894479318,0.0,-0.0055000000000000005,0.0055000000000000005,5.07,0.45,5.0899312373,5.01,0.4445,5.0296799351,0.0,-0.0055000000000000005,0.0055000000000000005,5.01,0.45,5.0301689832
2020-03-18 17:00:00,4.72,0.3045,4.729811862,0.0,-0.0055000000000000005,0.0055000000000000005,4.72,0.31,4.7301691302,4.67,0.3045,4.6799166926,0.0,-0.0055000000000000005,0.0055000000000000005,4.67,0.31,4.6802777695
2020-03-18 17:30:00,4.84,0.3345,4.8515451405,0.0,-0.0055000000000000005,0.0055000000000000005,4.84,0.34,4.8519274521,4.78,0.3345,4.7916897072,0.0,-0.0055000000000000005,0.0055000000000000005,4.78,0.34,4.792076794
2020-03-18 18:00:00,4.82,0.23500000000000001,4.8257253341,0.0,-0.005,0.005,4.82,0.24,4.8259714048,4.78,0.23500000000000001,4.7857731873,0.0,-0.005,0.005,4.78,0.24,4.7860213121
2020-03-18 18:30:00,5.03,0.295,5.0386431705,0.0,-0.005,0.005,5.03,0.30000000000000004,5.0389383803,4.98,0.295,4.9887297983,0.0,-0.005,0.005,4.98,0.30000000000000004,4.9890279614
2020-03-18 19:00:00,5.12,0.3145,5.1296501099,0.0,-0.0055000000000000005,0.0055000000000000005,5.12,0.32,5.1299902534,5.07,0.3145,5.079745097,0.0,-0.0055000000000000005,0.0055000000000000005,5.07,0.32,5.0800885819
2020-03-18 19:30:00,4.96,0.3145,4.9699607896,0.0,-0.0055000000000000005,0.0055000000000000005,4.96,0.32,4.9703118614,4.91,0.3145,4.9200620169,0.0,-0.0055000000000000005,0.0055000000000000005,4.91,0.32,4.920416649
2020-03-18 20:00:00,4.67,0.29450000000000004,4.6792766802,0.0,-0.0055000000000000005,0.0055000000000000005,4.67,0.30000000000000004,4.6796260534,4.62,0.29450000000000004,4.6293768749,0.0,-0.0055000000000000005,0.0055000000000000005,4.62,0.30000000000000004,4.6297300137
2020-03-18 20:30:00,4.39,0.234,4.396232023,0.0,-0.006,0.006,4.39,0.24,4.3965554699,4.34,0.234,4.346303717,0.0,-0.006,0.006,4.34,0.24,4.3466308792
2020-03-18 21:00:00,4.36,0.28450000000000003,4.3692722792,0.0,-0.0055000000000000005,0.0055000000000000005,4.36,0.29,4.3696338519,4.31,0.28450000000000003,4.319379614,0.0,-0.0055000000000000005,0.0055000000000000005,4.31,0.29,4.3197453629
2020-03-18 21:30:00,4.43,0.2545,4.4373043900999996,0.0,-0.0055000000000000005,0.0055000000000000005,4.43,0.26,4.4376232377000004,4.39,0.2545,4.3973708338,0.0,-0.0055000000000000005,0.0055000000000000005,4.39,0.26,4.3976925768
2020-03-18 22:00:00,4.11,0.20450000000000002,4.1150844767,0.0,-0.0055000000000000005,0.0055000000000000005,4.11,0.21,4.1153614665,4.06,0.20450000000000002,4.0651470146,0.0,-0.0055000000000000005,0.0055000000000000005,4.06,0.21,4.0654274068
2020-03-18 22:30:00,3.8200000000000003,0.28450000000000003,3.8305796232000002,0.0,-0.0055000000000000005,0.0055000000000000005,3.8200000000000003,0.29,3.8309920386,3.8,0.28450000000000003,3.8106351505,0.0,-0.0055000000000000005,0.0055000000000000005,3.8,0.29,3.8110497242
2020-03-18 23:00:00,3.52,0.47450000000000003,3.5518375878,0.0,-0.0055000000000000005,0.0055000000000000005,3.52,0.48,3.5525765298,3.54,0.47450000000000003,3.5716593133,0.0,-0.0055000000000000005,0.0055000000000000005,3.54,0.48,3.5723941552
2020-03-18 23:30:00,3.32,0.14400000000000002,3.3231214242,0.0,-0.006,0.006,3.32,0.15,3.3233868267,3.2800000000000002,0.14400000000000002,3.2831594539,0.0,-0.006,0.006,3.2800000000000002,0.15,3.2834280866
2020-03-19 00:00:00,3.19,0.14400000000000002,3.1932485027,0.0,-0.006,0.006,3.19,0.15,3.1935246985,3.15,0.14400000000000002,3.1532897108,0.0,-0.006,0.006,3.15,0.15,3.1535694062
2020-03-19 00:30:00,3.3,0.14400000000000002,3.303140324,0.0,-0.006,0.006,3.3,0.15,3.3034073318,3.26,0.14400000000000002,3.2631788183,0.0,-0.006,0.006,3.26,0.15,3.2634490957
2020-03-19 01:00:00,3.63,0.14400000000000002,3.6328550756,0.0,-0.006,0.006,3.63,0.15,3.6330978517,3.59,0.14400000000000002,3.5928868616000003,0.0,-0.006,0.006,3.59,0.15,3.5931323382
2020-03-19 01:30:00,3.6,0.14400000000000002,3.6028788489,0.0,-0.006,0.006,3.6,0.15,3.6031236448,3.56,0.14400000000000002,3.5629111693,0.0,-0.006,0.006,3.56,0.15,3.563158711
2020-03-19 02:00:00,3.52,0.14450000000000002,3.5229646961,0.0,-0.0055000000000000005,0.0055000000000000005,3.52,0.15,3.5231945731,3.48,0.14450000000000002,3.4829987439,0.0,-0.0055000000000000005,0.0055000000000000005,3.48,0.15,3.4832312585
2020-03-19 02:30:00,3.46,0.14450000000000002,3.4630160626,0.0,-0.0055000000000000005,0.0055000000000000005,3.46,0.15,3.4632499188,3.42,0.14450000000000002,3.4230513069,0.0,-0.0055000000000000005,0.0055000000000000005,3.42,0.15,3.4232878932
2020-03-19 03:00:00,3.38,0.10450000000000001,3.3816150357,0.0,-0.0055000000000000005,0.0055000000000000005,3.38,0.11,3.3817894671,3.34,0.10450000000000001,3.3416343681000003,0.0,-0.0055000000000000005,0.0055000000000000005,3.34,0.11,3.3418108863000002
2020-03-19 03:30:00,3.2800000000000002,0.10450000000000001,3.28166425,0.0,-0.0055000000000000005,0.0055000000000000005,3.2800000000000002,0.11,3.2818439939,3.24,0.10450000000000001,3.2416847857,0.0,-0.0055000000000000005,0.0055000000000000005,3.24,0.11,3.2418667462
2020-03-19 04:00:00,3.22,0.10450000000000001,3.2216952447000002,0.0,-0.0055000000000000005,0.0055000000000000005,3.22,0.11,3.2218783341,3.18,0.10450000000000001,3.1817165571,0.0,-0.0055000000000000005,0.0055000000000000005,3.18,0.11,3.1819019469
2020-03-19 04:30:00,3.18,0.084,3.1811092405,0.0,-0.006,0.006,3.18,0.09,3.18127333,3.14,0.084,3.1411233659,0.0,-0.006,0.006,3.14,0.09,3.1412895441
2020-03-19 05:00:00,3.18,0.0845,3.1811224827,0.0,-0.0055000000000000005,0.0055000000000000005,3.18,0.09,3.18127333,3.14,0.0845,3.1411367767,0.0,-0.0055000000000000005,0.0055000000000000005,3.14,0.09,3.1412895441
2020-03-19 05:30:00,3.32,0.124,3.3223148556,0.0,-0.006,0.006,3.32,0.13,3.3225442059,3.2800000000000002,0.124,3.2823430656,0.0,-0.006,0.006,3.2800000000000002,0.13,3.2825752086
2020-03-19 06:00:00,3.5300000000000002,0.164,3.5338075782000002,0.0,-0.006,0.006,3.5300000000000002,0.17,3.5340911137,3.48,0.164,3.4838622246,0.0,-0.006,0.006,3.48,0.17,3.4841498246000002
2020-03-19 06:30:00,3.85,0.5650000000000001,3.8912369499,0.0,-0.005,0.005,3.85,0.5700000000000001,3.8919660841,3.86,0.5650000000000001,3.9011312462000003,0.0,-0.005,0.005,3.86,0.5700000000000001,3.9018585315000003
2020-03-19 07:00:00,4.3,0.3355,4.3130685422,0.0,-0.0045000000000000005,0.0045000000000000005,4.3,0.34,4.3134209162,4.25,0.3355,4.2632218157,0.0,-0.0045000000000000005,0.0045000000000000005,4.25,0.34,4.2635783094
2020-03-19 07:30:00,4.6105,0.4345,4.6309286866,0.0005,-0.0055000000000000005,0.0055226805,4.61,0.44,4.6309502264999995,4.5504999999999995,0.4345,4.5711968345,0.0005,-0.0055000000000000005,0.0055226805,4.55,0.44,4.5712252187
2020-03-19 08:00:00,4.6905,0.47450000000000003,4.7144395743,0.0005,-0.0055000000000000005,0.0055226805,4.69,0.48,4.7144989129,4.6405,0.47450000000000003,4.6646961852,0.0005,-0.0055000000000000005,0.0055226805,4.64,0.48,4.6647615159
2020-03-19 08:30:00,4.391,0.4445,4.4134409762,0.001,-0.0055000000000000005,0.005590169900000001,4.39,0.45,4.4130035123,4.341,0.4445,4.3636981163,0.001,-0.0055000000000000005,0.005590169900000001,4.34,0.45,4.3632671245
2020-03-19 09:00:00,4.441,0.41350000000000003,4.4602088796,0.001,-0.006500000000000001,0.0065764732,4.44,0.42,4.4598206242,4.391,0.41350000000000003,4.4104266517,0.001,-0.006500000000000001,0.0065764732,4.39,0.42,4.4100453512
2020-03-19 09:30:00,4.6015,0.41450000000000004,4.6201312211,0.0015,-0.0055000000000000005,0.0057008771000000005,4.6,0.42,4.619134118,4.5415,0.41450000000000004,4.5603763551,0.0015,-0.0055000000000000005,0.0057008771000000005,4.54,0.42,4.5593859236
2020-03-19 10:00:00,4.603,0.517,4.6319432207,0.003,-0.003,0.0042426407000000005,4.6,0.52,4.6292980029,4.543,0.517,4.572323042,0.003,-0.003,0.0042426407000000005,4.54,0.52,4.5696827023
2020-03-19 10:30:00,4.4235,0.6775,4.4750819546,0.0035,-0.0025,0.0043011626,4.42,0.68,4.4720017889,4.3735,0.6775,4.4256647523,0.0035,-0.0025,0.0043011626,4.37,0.68,4.4225897391
2020-03-19 11:00:00,4.7219999999999995,0.387,4.7378320992,0.002,-0.003,0.0036055513000000003,4.72,0.39,4.736084881,4.672,0.387,4.6880009599,0.002,-0.003,0.0036055513000000003,4.67,0.39,4.6862565017
2020-03-19 11:30:00,4.8135,0.447,4.8342105095,0.0035,-0.003,0.0046097722,4.8100000000000005,0.45,4.8310040363999995,4.7635000000000005,0.447,4.7844269511,0.0035,-0.003,0.0046097722,4.76,0.45,4.7812236927
2020-03-19 12:00:00,4.883,0.497,4.9082275823,0.003,-0.003,0.0042426407000000005,4.88,0.5,4.9055478797,4.833,0.497,4.8584872131,0.003,-0.003,0.0042426407000000005,4.83,0.5,4.8558109518
2020-03-19 12:30:00,5.006,0.4985,5.0307592121,0.006,-0.0015,0.0061846584,5.0,0.5,5.0249378106,4.956,0.4985,4.9810077545,0.006,-0.0015,0.0061846584,4.95,0.5,4.9751884386
2020-03-19 13:00:00,5.0515,0.49450000000000005,5.075646018,0.0015,-0.0055000000000000005,0.0057008771000000005,5.05,0.5,5.0746921089,5.0015,0.49450000000000005,5.0258862403,0.0015,-0.0055000000000000005,0.0057008771000000005,5.0,0.5,5.0249378106
2020-03-19 13:30:00,5.051,0.496,5.0752947698,0.001,-0.004,0.0041231056,5.05,0.5,5.0746921089,5.001,0.496,5.0255364888,0.001,-0.004,0.0041231056,5.0,0.5,5.0249378106
2020-03-19 14:00:00,4.931,0.456,4.9520396808000005,0.001,-0.004,0.0041231056,4.93,0.46,4.9514139395,4.881,0.456,4.9022542774,0.001,-0.004,0.0041231056,4.88,0.46,4.9016323812
2020-03-19 14:30:00,4.6135,0.577,4.6494420364,0.0035,-0.003,0.0046097722,4.61,0.58,4.6463426477,4.5735,0.577,4.6097539251,0.0035,-0.003,0.0046097722,4.57,0.58,4.6066582248
2020-03-19 15:00:00,4.672,0.4055,4.6895643987,0.002,-0.0045000000000000005,0.0049244289000000005,4.67,0.41000000000000003,4.6879633104,4.622,0.4055,4.6397536842000004,0.002,-0.0045000000000000005,0.0049244289000000005,4.62,0.41000000000000003,4.6381569616
2020-03-19 15:30:00,4.5715,0.34550000000000003,4.5845373267,0.0015,-0.0045000000000000005,0.0047434165,4.57,0.35000000000000003,4.58338303,4.5115,0.34550000000000003,4.5247102117,0.0015,-0.0045000000000000005,0.0047434165,4.51,0.35000000000000003,4.5235605445000004
2020-03-19 16:00:00,4.6505,0.365,4.6648017375,0.0005,-0.005,0.0050249378,4.65,0.37,4.6646972035,4.6005,0.365,4.6149566899,0.0005,-0.005,0.0050249378,4.6,0.37,4.6148564441
2020-03-19 16:30:00,4.82,0.3645,4.8337625355,0.0,-0.0055000000000000005,0.0055000000000000005,4.82,0.37,4.8341803855,4.77,0.3645,4.7839063797,0.0,-0.0055000000000000005,0.0055000000000000005,4.77,0.37,4.784328584
2020-03-19 17:00:00,4.97,0.34500000000000003,4.9819599557,0.0,-0.005,0.005,4.97,0.35000000000000003,4.9823087018,4.92,0.34500000000000003,4.9320812037,0.0,-0.005,0.005,4.92,0.35000000000000003,4.9324334765
2020-03-19 17:30:00,5.01,0.34550000000000003,5.0218990681,0.0,-0.0045000000000000005,0.0045000000000000005,5.01,0.35000000000000003,5.0222106686,4.96,0.34550000000000003,4.9720187299,0.0,-0.0045000000000000005,0.0045000000000000005,4.96,0.35000000000000003,4.9723334562
2020-03-19 18:00:00,5.06,0.2755,5.0674944746,0.0,-0.0045000000000000005,0.0045000000000000005,5.06,0.28,5.0677411141,5.0,0.2755,5.0075842729,0.0,-0.0045000000000000005,0.0045000000000000005,5.0,0.28,5.0078338631
2020-03-19 18:30:00,5.2,0.256,5.2062977249,0.0,-0.004,0.004,5.2,0.26,5.2064959426,5.15,0.256,5.1563587928,0.0,-0.004,0.004,5.15,0.26,5.1565589301
2020-03-19 19:00:00,5.31,0.325,5.3199365598,0.0,-0.005,0.005,5.31,0.33,5.3202443553,5.25,0.325,5.2600499047,0.0,-0.005,0.005,5.25,0.33,5.2603612043
2020-03-19 19:30:00,5.14,0.295,5.1484585072,0.0,-0.005,0.005,5.14,0.30000000000000004,5.1487474205,5.08,0.295,5.0885582437,0.0,-0.005,0.005,5.08,0.30000000000000004,5.0888505578
2020-03-19 20:00:00,4.85,0.265,4.8572342954,0.0,-0.005,0.005,4.85,0.27,4.85750965,4.79,0.265,4.7973247753,0.0,-0.005,0.005,4.79,0.27,4.7976035684
2020-03-19 20:30:00,4.89,0.264,4.8971211952,0.0,-0.006,0.006,4.89,0.27,4.8974483152,4.84,0.264,4.8471946526,0.0,-0.006,0.006,4.84,0.27,4.8475251418
2020-03-19 21:00:00,4.91,0.334,4.9213469701,0.0,-0.006,0.006,4.91,0.34,4.9217578161,4.86,0.334,4.8714634351,0.0,-0.006,0.006,4.86,0.34,4.8718784878
2020-03-19 21:30:00,4.53,0.214,4.5350519291,0.0,-0.006,0.006,4.53,0.22,4.5353390171,4.48,0.214,4.4851082483999996,0.0,-0.006,0.006,4.48,0.22,4.485398533
2020-03-19 22:00:00,4.24,0.154,4.2427957764,0.0,-0.006,0.006,4.24,0.16,4.243017794,4.19,0.154,4.1928291165000005,0.0,-0.006,0.006,4.19,0.16,4.1930537798
2020-03-19 22:30:00,3.99,0.454,4.0157460079,0.0,-0.006,0.006,3.99,0.46,4.016428762,4.0,0.454,4.025682054,0.0,-0.006,0.006,4.0,0.46,4.0263631232
2020-03-19 23:00:00,3.64,0.884,3.7458051204,0.0,-0.006,0.006,3.64,0.89,3.7472256404,3.73,0.884,3.8333217971,0.0,-0.006,0.006,3.73,0.89,3.8347098978
2020-03-19 23:30:00,3.35,0.884,3.4646725675,0.0,-0.006,0.006,3.35,0.89,3.466208303,3.44,0.884,3.5517680104,0.0,-0.006,0.006,3.44,0.89,3.5532661032
2020-03-20 00:00:00,3.2,0.884,3.3198578283,0.0,-0.006,0.006,3.2,0.89,3.3214605221,3.29,0.884,3.4066928244,0.0,-0.006,0.006,3.29,0.89,3.4082546853
2020-03-20 00:30:00,3.35,0.8835000000000001,3.4645450278,0.0,-0.006500000000000001,0.006500000000000001,3.35,0.89,3.466208303,3.44,0.8835000000000001,3.5516435984,0.0,-0.006500000000000001,0.006500000000000001,3.44,0.89,3.5532661032
2020-03-20 01:00:00,3.64,0.884,3.7458051204,0.0,-0.006,0.006,3.64,0.89,3.7472256404,3.74,0.884,3.8430529531,0.0,-0.006,0.006,3.74,0.89,3.8444375401
2020-03-20 01:30:00,3.64,0.8835000000000001,3.7456871532,0.0,-0.006500000000000001,0.006500000000000001,3.64,0.89,3.7472256404,3.74,0.8835000000000001,3.8429379711,0.0,-0.006500000000000001,0.006500000000000001,3.74,0.89,3.8444375401
2020-03-20 02:00:00,3.56,0.774,3.6431684013,0.0,-0.006,0.006,3.56,0.78,3.644447832,3.63,0.774,3.711600194,0.0,-0.006,0.006,3.63,0.78,3.7128560435
2020-03-20 02:30:00,3.52,0.084,3.5210021301000003,0.0,-0.006,0.006,3.52,0.09,3.5211503802,3.48,0.084,3.4810136455,0.0,-0.006,0.006,3.48,0.09,3.4811635986000002
2020-03-20 03:00:00,3.44,0.0845,3.4410376705,0.0,-0.0055000000000000005,0.0055000000000000005,3.44,0.09,3.4411771242,3.4,0.0845,3.4010498747,0.0,-0.0055000000000000005,0.0055000000000000005,3.4,0.09,3.4011909679
2020-03-20 03:30:00,3.38,0.0845,3.381056085,0.0,-0.0055000000000000005,0.0055000000000000005,3.38,0.09,3.3811980125,3.34,0.0845,3.3410687287,0.0,-0.0055000000000000005,0.0055000000000000005,3.34,0.09,3.3412123548
2020-03-20 04:00:00,3.33,0.0845,3.3310719371,0.0,-0.0055000000000000005,0.0055000000000000005,3.33,0.09,3.3312159942,3.2800000000000002,0.0845,3.2810882722,0.0,-0.0055000000000000005,0.0055000000000000005,3.2800000000000002,0.09,3.2812345238000002
2020-03-20 04:30:00,3.26,0.084,3.2610820289999998,0.0,-0.006,0.006,3.26,0.09,3.2612420947,3.23,0.084,3.2310920754,0.0,-0.006,0.006,3.23,0.09,3.2312536267
2020-03-20 05:00:00,3.26,0.0845,3.2610949465,0.0,-0.0055000000000000005,0.0055000000000000005,3.26,0.09,3.2612420947,3.23,0.0845,3.2311051128,0.0,-0.0055000000000000005,0.0055000000000000005,3.23,0.09,3.2312536267
2020-03-20 05:30:00,3.42,0.14400000000000002,3.4230302365,0.0,-0.006,0.006,3.42,0.15,3.4232878932,3.38,0.14400000000000002,3.383066065,0.0,-0.006,0.006,3.38,0.15,3.3833267652
2020-03-20 06:00:00,3.61,0.494,3.6436432317,0.0,-0.006,0.006,3.61,0.5,3.6444615515,3.63,0.494,3.6634595671,0.0,-0.006,0.006,3.63,0.5,3.6642734614
2020-03-20 06:30:00,3.95,0.7345,4.0177095776,0.0,-0.0055000000000000005,0.0055000000000000005,3.95,0.74,4.0187187013,3.99,0.7345,4.0570420567,0.0,-0.0055000000000000005,0.0055000000000000005,3.99,0.74,4.0580413995
2020-03-20 07:00:00,4.36,0.355,4.3744285341,0.0,-0.005,0.005,4.36,0.36,4.3748371398,4.3,0.355,4.3146291845,0.0,-0.005,0.005,4.3,0.36,4.3150434529
2020-03-20 07:30:00,4.5905000000000005,0.41400000000000003,4.6091307478,0.0005,-0.006,0.0060207973,4.59,0.42,4.6091756313,4.5305,0.41400000000000003,4.5493764683,0.0005,-0.006,0.0060207973,4.53,0.42,4.5494285355
2020-03-20 08:00:00,4.7715,0.47450000000000003,4.7950351928,0.0015,-0.0055000000000000005,0.0057008771000000005,4.77,0.48,4.7940901118,4.7115,0.47450000000000003,4.7353334096,0.0015,-0.0055000000000000005,0.0057008771000000005,4.71,0.48,4.7343954207
2020-03-20 08:30:00,4.8565000000000005,0.5275000000000001,4.8850638174,0.006500000000000001,-0.0025,0.0069641941,4.85,0.53,4.8788728206,4.8065,0.5275000000000001,4.8353591904,0.006500000000000001,-0.0025,0.0069641941,4.8,0.53,4.8291717716
2020-03-20 09:00:00,4.916,0.527,4.944166765,0.006,-0.003,0.0067082039,4.91,0.53,4.9385220461,4.846,0.527,4.8745712632,0.006,-0.003,0.0067082039,4.84,0.53,4.8689321211
2020-03-20 09:30:00,4.938,0.5575,4.9693712127000005,0.008,-0.0025,0.0083815273,4.93,0.56,4.9617033366,4.878,0.5575,4.9097546018,0.008,-0.0025,0.0083815273,4.87,0.56,4.9020913904
2020-03-20 10:00:00,4.489,0.448,4.5112997019000005,0.009000000000000001,-0.002,0.009219544500000001,4.48,0.45,4.5025437255,4.439,0.448,4.4615496187,0.009000000000000001,-0.002,0.009219544500000001,4.43,0.45,4.4527968739
2020-03-20 10:30:00,4.412,0.4485,4.43473745,0.022,-0.0015,0.0220510771,4.39,0.45,4.4130035123,4.362,0.4485,4.3849967218,0.022,-0.0015,0.0220510771,4.34,0.45,4.3632671245
2020-03-20 11:00:00,4.404,0.448,4.4267279112,0.014,-0.002,0.014142135600000001,4.39,0.45,4.4130035123,4.354,0.448,4.3769875485,0.014,-0.002,0.014142135600000001,4.34,0.45,4.3632671245
2020-03-20 11:30:00,4.2535,0.427,4.2748790919,0.0135,-0.003,0.0138293167,4.24,0.43,4.2617484675,4.2035,0.427,4.2251320985,0.0135,-0.003,0.0138293167,4.19,0.43,4.2120066477
2020-03-20 12:00:00,4.5465,0.42650000000000005,4.5664608287,0.006500000000000001,-0.0035,0.0073824115,4.54,0.43,4.5603179714,4.4965,0.42650000000000005,4.5166818019,0.006500000000000001,-0.0035,0.0073824115,4.49,0.43,4.5105432045
2020-03-20 12:30:00,4.5045,0.3845,4.5208805005,0.0045000000000000005,-0.0055000000000000005,0.0071063352,4.5,0.39,4.5168683842,4.4545,0.3845,4.4710636878,0.0045000000000000005,-0.0055000000000000005,0.0071063352,4.45,0.39,4.4670571969
2020-03-20 13:00:00,4.302,0.383,4.3190152813000005,0.012,-0.007,0.013892444,4.29,0.39,4.3076907967,4.252,0.383,4.2692145648,0.012,-0.007,0.013892444,4.24,0.39,4.2578985427
2020-03-20 13:30:00,4.361,0.34650000000000003,4.3747437925,0.011,-0.0035,0.011543396400000001,4.35,0.35000000000000003,4.3640577448,4.311,0.34650000000000003,4.3249026868,0.011,-0.0035,0.011543396400000001,4.3,0.35000000000000003,4.3142206712
2020-03-20 14:00:00,4.2695,0.28450000000000003,4.278968392,0.0095,-0.0055000000000000005,0.0109772492,4.26,0.29,4.2698594825,4.2195,0.28450000000000003,4.2290803374,0.0095,-0.0055000000000000005,0.0109772492,4.21,0.29,4.2199763033
2020-03-20 14:30:00,4.284,0.28350000000000003,4.2933702671,0.004,-0.006500000000000001,0.0076321688,4.28,0.29,4.2898135158,4.214,0.28350000000000003,4.2235255711,0.004,-0.006500000000000001,0.0076321688,4.21,0.29,4.2199763033
2020-03-20 15:00:00,4.174,0.21450000000000002,4.1795078957,0.004,-0.0055000000000000005,0.0068007353,4.17,0.22,4.1757993247,4.124,0.21450000000000002,4.1295745846,0.004,-0.0055000000000000005,0.0068007353,4.12,0.22,4.1258696053
2020-03-20 15:30:00,4.0215,0.139,4.0239014961,0.0015,-0.011,0.0111018017,4.02,0.15,4.0227975341,3.9715,0.139,3.9739317118,0.0015,-0.011,0.0111018017,3.9699999999999998,0.15,3.9728327425
2020-03-20 16:00:00,4.0915,0.14250000000000002,4.0939807645,0.0015,-0.007500000000000001,0.0076485293,4.09,0.15,4.0927496869,4.0515,0.14250000000000002,4.0540052417,0.0015,-0.007500000000000001,0.0076485293,4.05,0.15,4.0527768258
2020-03-20 16:30:00,4.2115,0.14350000000000002,4.2139440552,0.0015,-0.006500000000000001,0.006670832000000001,4.21,0.15,4.2126713615,4.1615,0.14350000000000002,4.1639734029,0.0015,-0.006500000000000001,0.006670832000000001,4.16,0.15,4.1627034485
2020-03-20 17:00:00,4.441,0.14300000000000002,4.4433017003,0.001,-0.007,0.007071067800000001,4.44,0.15,4.4425330612,4.391,0.14300000000000002,4.3933278958,0.001,-0.007,0.007071067800000001,4.39,0.15,4.3925618948
2020-03-20 17:30:00,4.52,0.14350000000000002,4.5222773301,0.0,-0.006500000000000001,0.006500000000000001,4.52,0.15,4.5224882532,4.47,0.14350000000000002,4.4723027905,0.0,-0.006500000000000001,0.006500000000000001,4.47,0.15,4.4725160704
2020-03-20 18:00:00,4.6,0.14350000000000002,4.6022377438,0.0,-0.006500000000000001,0.006500000000000001,4.6,0.15,4.6024450024,4.54,0.14350000000000002,4.5422673028,0.0,-0.006500000000000001,0.006500000000000001,4.54,0.15,4.5424772977
2020-03-20 18:30:00,4.83,0.14350000000000002,4.8321312327,0.0,-0.006500000000000001,0.006500000000000001,4.83,0.15,4.8323286312,4.78,0.14350000000000002,4.7821535159,0.0,-0.006500000000000001,0.006500000000000001,4.78,0.15,4.7823529774
2020-03-20 19:00:00,4.98,0.1835,4.9833796012,0.0,-0.006500000000000001,0.006500000000000001,4.98,0.19,4.98362318,4.93,0.1835,4.9334138535,0.0,-0.006500000000000001,0.006500000000000001,4.93,0.19,4.9336598991
2020-03-20 19:30:00,4.9,0.14300000000000002,4.9020861886,0.0,-0.007,0.007,4.9,0.15,4.9022953807,4.85,0.14300000000000002,4.8521076864,0.0,-0.007,0.007,4.85,0.15,4.8523190332
2020-03-20 20:00:00,4.85,0.14300000000000002,4.8521076864,0.0,-0.007,0.007,4.85,0.15,4.8523190332,4.79,0.14300000000000002,4.7921340758,0.0,-0.007,0.007,4.79,0.15,4.7923480675
2020-03-20 20:30:00,4.91,0.2225,4.9150387842,0.0,-0.007500000000000001,0.007500000000000001,4.91,0.23,4.9153840135,4.85,0.2225,4.8551010546,0.0,-0.007500000000000001,0.007500000000000001,4.85,0.23,4.8554505455
2020-03-20 21:00:00,4.64,0.193,4.6440121662,0.0,-0.007,0.007,4.64,0.2,4.6443083446,4.59,0.193,4.5940558334,0.0,-0.007,0.007,4.59,0.2,4.5943552322
2020-03-20 21:30:00,4.42,0.163,4.4230045218,0.0,-0.007,0.007,4.42,0.17,4.4232680226,4.37,0.163,4.3730388747,0.0,-0.007,0.007,4.37,0.17,4.3733053861
2020-03-20 22:00:00,4.17,0.163,4.1731845155,0.0,-0.007,0.007,4.17,0.17,4.1734637892,4.12,0.163,4.1232231325,0.0,-0.007,0.007,4.12,0.17,4.12350579
2020-03-20 22:30:00,3.9699999999999998,0.163,3.9733448126,0.0,-0.007,0.007,3.9699999999999998,0.17,3.9736381315,3.92,0.163,3.9233874394,0.0,-0.007,0.007,3.92,0.17,3.9236844929
2020-03-20 23:00:00,3.71,0.113,3.7117204906,0.0,-0.007,0.007,3.71,0.12,3.7119401935000003,3.66,0.113,3.6617439834,0.0,-0.007,0.007,3.66,0.12,3.6619666847
2020-03-20 23:30:00,3.44,0.343,3.4570578531000002,0.0,-0.007,0.007,3.44,0.35000000000000003,3.4577593901,3.43,0.343,3.447107338,0.0,-0.007,0.007,3.43,0.35000000000000003,3.4478108997
2020-03-21 00:00:00,3.22,0.803,3.3186155246,0.0,-0.007,0.007,3.22,0.81,3.32031625,3.3,0.803,3.3962934208,0.0,-0.007,0.007,3.3,0.81,3.3979552675
2020-03-21 00:30:00,3.36,0.7725000000000001,3.4476595322,0.0,-0.007500000000000001,0.007500000000000001,3.36,0.78,3.4493477644,3.44,0.7725000000000001,3.5256710354000003,0.0,-0.007500000000000001,0.007500000000000001,3.44,0.78,3.5273219303000003
2020-03-21 01:00:00,3.66,0.8525,3.7579723589,0.0,-0.007500000000000001,0.007500000000000001,3.66,0.86,3.7596808375,3.75,0.8525,3.8456802064,0.0,-0.007500000000000001,0.007500000000000001,3.75,0.86,3.8473497372
2020-03-21 01:30:00,3.66,0.8225,3.7512806147,0.0,-0.007500000000000001,0.007500000000000001,3.66,0.8300000000000001,3.752932187,3.75,0.8225,3.8391413428,0.0,-0.007500000000000001,0.007500000000000001,3.75,0.8300000000000001,3.8407551341
2020-03-21 02:00:00,3.63,0.0825,3.630937379,0.0,-0.007500000000000001,0.007500000000000001,3.63,0.09,3.6311155311,3.59,0.0825,3.5909478206000003,0.0,-0.007500000000000001,0.007500000000000001,3.59,0.09,3.5911279565000003
2020-03-21 02:30:00,3.55,0.082,3.550946916,0.0,-0.008,0.008,3.55,0.09,3.5511406618,3.49,0.082,3.4909631909,0.0,-0.008,0.008,3.49,0.09,3.4911602656
2020-03-21 03:00:00,3.42,0.0425,3.4202640614,0.0,-0.007500000000000001,0.007500000000000001,3.42,0.05,3.4203654775,3.38,0.0425,3.3802671862,0.0,-0.007500000000000001,0.007500000000000001,3.38,0.05,3.3803698023
2020-03-21 03:30:00,3.39,0.063,3.3905853477,0.0,-0.007,0.007,3.39,0.07,3.3907226368,3.35,0.063,3.3505923357,0.0,-0.007,0.007,3.35,0.07,3.3507312635
2020-03-21 04:00:00,3.33,0.243,3.3388544443,0.0,-0.007,0.007,3.33,0.25,3.3393711983,3.32,0.243,3.3288810432,0.0,-0.007,0.007,3.32,0.25,3.3293993452
2020-03-21 04:30:00,3.33,0.092,3.3312706285,0.0,-0.008,0.008,3.33,0.1,3.3315011631,3.29,0.092,3.2912860708,0.0,-0.008,0.008,3.29,0.1,3.291519406
2020-03-21 05:00:00,3.33,0.0925,3.3312844745,0.0,-0.007500000000000001,0.007500000000000001,3.33,0.1,3.3315011631,3.29,0.0925,3.2913000851,0.0,-0.007500000000000001,0.007500000000000001,3.29,0.1,3.291519406
2020-03-21 05:30:00,3.33,0.092,3.3312706285,0.0,-0.008,0.008,3.33,0.1,3.3315011631,3.29,0.092,3.2912860708,0.0,-0.008,0.008,3.29,0.1,3.291519406
2020-03-21 06:00:00,3.46,0.12250000000000001,3.4621678541,0.0,-0.007500000000000001,0.007500000000000001,3.46,0.13,3.4624413352,3.42,0.12250000000000001,3.422193193,0.0,-0.007500000000000001,0.007500000000000001,3.42,0.13,3.4224698684
2020-03-21 06:30:00,3.67,0.153,3.6731878525,0.0,-0.007,0.007,3.67,0.16,3.6734860827,3.62,0.153,3.6232318446000003,0.0,-0.007,0.007,3.62,0.16,3.6235341864
2020-03-21 07:00:00,3.7905,0.153,3.7935865945,0.0005,-0.007,0.0070178344,3.79,0.16,3.7933758053,3.7405,0.153,3.7436278194,0.0005,-0.007,0.0070178344,3.74,0.16,3.7434208954
2020-03-21 07:30:00,3.901,0.1535,3.9040188587999998,0.001,-0.006500000000000001,0.0065764732,3.9,0.16,3.9032806714,3.841,0.1535,3.8440659789,0.001,-0.006500000000000001,0.0065764732,3.84,0.16,3.8433318878
2020-03-21 08:00:00,3.9345,0.1955,3.9393540714,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,3.93,0.2,3.9350857678,3.8945,0.1955,3.8994038647,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,3.89,0.2,3.895137995
2020-03-21 08:30:00,4.0355,0.265,4.0441915447,0.0055000000000000005,-0.005,0.0074330344,4.03,0.27,4.0390345381,3.9855,0.265,3.9943003455,0.0055000000000000005,-0.005,0.0074330344,3.98,0.27,3.9891477787
2020-03-21 09:00:00,4.001,0.2655,4.0097994027,0.011,-0.0045000000000000005,0.0118848643,3.99,0.27,3.9991249043,3.951,0.2655,3.9599105104000003,0.011,-0.0045000000000000005,0.0118848643,3.94,0.27,3.9492404333
2020-03-21 09:30:00,3.569,0.218,3.5756516889,0.029,-0.002,0.029068883700000003,3.54,0.22,3.5468295702,3.519,0.218,3.5257460203,0.029,-0.002,0.029068883700000003,3.49,0.22,3.4969272226
2020-03-21 10:00:00,3.5125,0.218,3.5192584801,0.0325,-0.002,0.0325614803,3.48,0.22,3.4869470888,3.4725,0.218,3.4793361795,0.0325,-0.002,0.0325614803,3.44,0.22,3.4470277051
2020-03-21 10:30:00,3.4130000000000003,0.257,3.422662414,0.043000000000000003,-0.003,0.0431045241,3.37,0.26,3.3800147929,3.363,0.257,3.372805657,0.043000000000000003,-0.003,0.0431045241,3.32,0.26,3.3301651611
2020-03-21 11:00:00,3.317,0.29650000000000004,3.3302254053,0.047,-0.0035,0.047130139,3.27,0.30000000000000004,3.2837326322,3.277,0.29650000000000004,3.2903861855,0.047,-0.0035,0.047130139,3.23,0.30000000000000004,3.2439019714
2020-03-21 11:30:00,3.3985,0.29550000000000004,3.4113226907,0.0485,-0.0045000000000000005,0.0487083155,3.35,0.30000000000000004,3.3634060118,3.3585000000000003,0.29550000000000004,3.3714748257,0.0485,-0.0045000000000000005,0.0487083155,3.31,0.30000000000000004,3.3235673605000002
2020-03-21 12:00:00,3.404,0.29550000000000004,3.4168020502,0.054,-0.0045000000000000005,0.054187175600000005,3.35,0.30000000000000004,3.3634060118,3.364,0.29550000000000004,3.3769536938,0.054,-0.0045000000000000005,0.054187175600000005,3.31,0.30000000000000004,3.3235673605000002
2020-03-21 12:30:00,3.4055,0.29650000000000004,3.4183830242,0.0555,-0.0035,0.055610250900000005,3.35,0.30000000000000004,3.3634060118,3.3655,0.29650000000000004,3.3785355555,0.0555,-0.0035,0.055610250900000005,3.31,0.30000000000000004,3.3235673605000002
2020-03-21 13:00:00,3.3245,0.295,3.3375627709,0.0545,-0.005,0.054728877200000005,3.27,0.30000000000000004,3.2837326322,3.2745,0.295,3.2877614345,0.0545,-0.005,0.054728877200000005,3.22,0.30000000000000004,3.2339449593
2020-03-21 13:30:00,3.2625,0.296,3.2759002198,0.052500000000000005,-0.004,0.0526521604,3.21,0.30000000000000004,3.2239882134,3.2125,0.296,3.2261079105,0.052500000000000005,-0.004,0.0526521604,3.16,0.30000000000000004,3.1742085628
2020-03-21 14:00:00,3.2035,0.23600000000000002,3.2121812293,0.043500000000000004,-0.004,0.0436835209,3.16,0.24,3.1691008188,3.1635,0.23600000000000002,3.1722906944,0.043500000000000004,-0.004,0.0436835209,3.12,0.24,3.1292171545
2020-03-21 14:30:00,3.0625,0.5670000000000001,3.1145457534,0.0425,-0.003,0.0426057508,3.02,0.5700000000000001,3.0733206797,3.0825,0.5670000000000001,3.1342136574,0.0425,-0.003,0.0426057508,3.04,0.5700000000000001,3.0929759133
2020-03-21 15:00:00,3.0125,0.9475,3.1579918461,0.0325,-0.0025,0.032596012,2.98,0.9500000000000001,3.1277627787,3.0925,0.9475,3.2343952294,0.0325,-0.0025,0.032596012,3.06,0.9500000000000001,3.2040755297
2020-03-21 15:30:00,3.1085,0.8975000000000001,3.235471913,0.0285,-0.0025,0.028609439,3.08,0.9,3.2088003989000002,3.1985,0.8975000000000001,3.3220337897,0.0285,-0.0025,0.028609439,3.17,0.9,3.2952845097
2020-03-21 16:00:00,3.2305,0.8975000000000001,3.3528549775,0.0205,-0.0025,0.0206518764,3.21,0.9,3.3337816365,3.3105,0.8975000000000001,3.4300024051999998,0.0205,-0.0025,0.0206518764,3.29,0.9,3.4108796519
2020-03-21 16:30:00,3.501,0.897,3.6140849464,0.011,-0.003,0.0114017543,3.49,0.9,3.6041781310000003,3.591,0.897,3.7013362452000003,0.011,-0.003,0.0114017543,3.58,0.9,3.6913954001000002
2020-03-21 17:00:00,3.904,0.385,3.9229378022,0.004,-0.005,0.0064031242000000006,3.9,0.39,3.9194514922,3.904,0.385,3.9229378022,0.004,-0.005,0.0064031242000000006,3.9,0.39,3.9194514922
2020-03-21 17:30:00,4.172,0.1535,4.1748229004,0.002,-0.006500000000000001,0.0068007353,4.17,0.16,4.1730684154,4.122,0.1535,4.1248571187,0.002,-0.006500000000000001,0.0068007353,4.12,0.16,4.1231056256
2020-03-21 18:00:00,4.4105,0.1545,4.4132052411,0.0005,-0.0055000000000000005,0.0055226805,4.41,0.16,4.4129015398,4.3605,0.1545,4.3632362416,0.0005,-0.0055000000000000005,0.0055226805,4.36,0.16,4.3629347921
2020-03-21 18:30:00,4.68,0.17500000000000002,4.6832707588,0.0,-0.005,0.005,4.68,0.18,4.6834602593,4.63,0.17500000000000002,4.6333060551,0.0,-0.005,0.005,4.63,0.18,4.633497599
2020-03-21 19:00:00,4.9,0.17450000000000002,4.9031061838,0.0,-0.0055000000000000005,0.0055000000000000005,4.9,0.18,4.9033050078,4.86,0.17450000000000002,4.8631317327,0.0,-0.0055000000000000005,0.0055000000000000005,4.86,0.18,4.863332191
2020-03-21 19:30:00,4.82,0.14400000000000002,4.8221505576,0.0,-0.006,0.006,4.82,0.15,4.8223334601,4.77,0.14400000000000002,4.7721730899,0.0,-0.006,0.006,4.77,0.15,4.7723579078
