Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-21 20:00:00,4.54,0.14350000000000002,4.5422673028,0.0,-0.006500000000000001,0.006500000000000001,4.54,0.15,4.5424772977,4.48,0.14350000000000002,4.482297653,0.0,-0.006500000000000001,0.006500000000000001,4.48,0.15,4.4825104573
2020-03-21 20:30:00,4.25,0.10350000000000001,4.2512600779,0.0,-0.006500000000000001,0.006500000000000001,4.25,0.11,4.2514232911,4.2,0.10350000000000001,4.2012750743,0.0,-0.006500000000000001,0.006500000000000001,4.2,0.11,4.2014402293
2020-03-21 21:00:00,4.05,0.084,4.0508710174,0.0,-0.006,0.006,4.05,0.09,4.0509998766,4.0,0.084,4.0008819028,0.0,-0.006,0.006,4.0,0.09,4.0010123719
2020-03-21 21:30:00,3.79,0.044,3.7902554004,0.0,-0.006,0.006,3.79,0.05,3.790329801,3.75,0.044,3.7502581244,0.0,-0.006,0.006,3.75,0.05,3.7503333185
2020-03-21 22:00:00,3.58,0.614,3.6322714656,0.0,-0.006,0.006,3.58,0.62,3.6332905196,3.64,0.614,3.6914219482,0.0,-0.006,0.006,3.64,0.62,3.6924246776
2020-03-21 22:30:00,3.37,0.764,3.4555167486,0.0,-0.006,0.006,3.37,0.77,3.4568482755,3.46,0.764,3.543345312,0.0,-0.006,0.006,3.46,0.77,3.5446438467
2020-03-21 23:00:00,3.15,0.764,3.2413262718,0.0,-0.006,0.006,3.15,0.77,3.2427457501,3.24,0.764,3.3288580625,0.0,-0.006,0.006,3.24,0.77,3.3302402316
2020-03-21 23:30:00,2.96,0.4635,2.9960694668,0.0,-0.006500000000000001,0.006500000000000001,2.96,0.47000000000000003,2.9970819141,2.99,0.4635,3.0257118584,0.0,-0.006500000000000001,0.006500000000000001,2.99,0.47000000000000003,3.0267143902
2020-03-22 00:00:00,2.8,0.0135,2.8000325445,0.0,-0.006500000000000001,0.006500000000000001,2.8,0.02,2.8000714277,2.76,0.0135,2.7600330161,0.0,-0.006500000000000001,0.006500000000000001,2.76,0.02,2.7600724628
2020-03-22 00:30:00,2.93,0.0135,2.9300311005,0.0,-0.006500000000000001,0.006500000000000001,2.93,0.02,2.9300682586,2.89,0.0135,2.890031531,0.0,-0.006500000000000001,0.006500000000000001,2.89,0.02,2.8900692033
2020-03-22 01:00:00,3.24,0.013000000000000001,3.2400260801,0.0,-0.007,0.007,3.24,0.02,3.2400617278,3.2,0.013000000000000001,3.2000264061,0.0,-0.007,0.007,3.2,0.02,3.2000624994
2020-03-22 01:30:00,3.24,0.0125,3.2400241126,0.0,-0.007500000000000001,0.007500000000000001,3.24,0.02,3.2400617278,3.2,0.0125,3.200024414,0.0,-0.007500000000000001,0.007500000000000001,3.2,0.02,3.2000624994
2020-03-22 02:00:00,3.16,0.0125,3.160024723,0.0,-0.007500000000000001,0.007500000000000001,3.16,0.02,3.1600632905,3.13,0.0125,3.13002496,0.0,-0.007500000000000001,0.007500000000000001,3.13,0.02,3.1300638971
2020-03-22 02:30:00,3.07,0.0125,3.0700254478,0.0,-0.007500000000000001,0.007500000000000001,3.07,0.02,3.0700651459,3.03,0.0125,3.0300257837,0.0,-0.007500000000000001,0.007500000000000001,3.03,0.02,3.0300660059
2020-03-22 03:00:00,3.0,0.013000000000000001,3.0000281665,0.0,-0.007,0.007,3.0,0.02,3.0000666659,2.96,0.013000000000000001,2.9600285472000003,0.0,-0.007,0.007,2.96,0.02,2.9600675668000003
2020-03-22 03:30:00,2.93,-0.007500000000000001,2.930009599,0.0,-0.007500000000000001,0.007500000000000001,2.93,0.0,2.93,2.89,-0.007500000000000001,2.8900097318,0.0,-0.007500000000000001,0.007500000000000001,2.89,0.0,2.89
2020-03-22 04:00:00,2.88,-0.007,2.8800085069,0.0,-0.007,0.007,2.88,0.0,2.88,2.84,-0.007,2.8400086267,0.0,-0.007,0.007,2.84,0.0,2.84
2020-03-22 04:30:00,2.83,-0.007,2.8300086572,0.0,-0.007,0.007,2.83,0.0,2.83,2.79,-0.007,2.7900087813,0.0,-0.007,0.007,2.79,0.0,2.79
2020-03-22 05:00:00,2.79,-0.0465,2.7903874731,0.0,-0.006500000000000001,0.006500000000000001,2.79,-0.04,2.7902867236,2.75,-0.0465,2.7503931083,0.0,-0.006500000000000001,0.006500000000000001,2.75,-0.04,2.7502908937
2020-03-22 05:30:00,2.79,0.003,2.7900016129000003,0.0,-0.007,0.007,2.79,0.01,2.7900179211,2.75,0.003,2.7500016364,0.0,-0.007,0.007,2.75,0.01,2.7500181818
2020-03-22 06:00:00,2.88,-0.037,2.8802376638,0.0,-0.007,0.007,2.88,-0.03,2.8801562458000003,2.84,-0.037,2.8402410109,0.0,-0.007,0.007,2.84,-0.03,2.8401584463000003
2020-03-22 06:30:00,2.99,0.004,2.9900026756,0.0,-0.006,0.006,2.99,0.01,2.9900167224,2.95,0.004,2.9500027119,0.0,-0.006,0.006,2.95,0.01,2.9500169491
2020-03-22 07:00:00,3.1,0.0035,3.1000019758,0.0,-0.006500000000000001,0.006500000000000001,3.1,0.01,3.100016129,3.06,0.0035,3.0600020016,0.0,-0.006500000000000001,0.006500000000000001,3.06,0.01,3.0600163398
2020-03-22 07:30:00,3.2405,0.0035,3.2405018901,0.0005,-0.006500000000000001,0.0065192024,3.24,0.01,3.2400154321,3.1905,0.0035,3.1905019198,0.0005,-0.006500000000000001,0.0065192024,3.19,0.01,3.1900156739
2020-03-22 08:00:00,3.2075,0.0475,3.2078516954,0.007500000000000001,-0.0025,0.0079056942,3.2,0.05,3.2003906012,3.1575,0.0475,3.157857264,0.007500000000000001,-0.0025,0.0079056942,3.15,0.05,3.1503968004
2020-03-22 08:30:00,3.2175,0.088,3.2187031938,0.0175,-0.002,0.017613915,3.2,0.09,3.2012653748,3.1675,0.088,3.1687221794,0.0175,-0.002,0.017613915,3.15,0.09,3.151285452
2020-03-22 09:00:00,3.3155,0.1265,3.3179123708000002,0.025500000000000002,-0.0035,0.025739075400000002,3.29,0.13,3.2925673873,3.2755,0.1265,3.2779418085,0.025500000000000002,-0.0035,0.025739075400000002,3.25,0.13,3.2525989608
2020-03-22 09:30:00,3.242,0.0985,3.243495992,0.032,-0.0015,0.032035137000000005,3.21,0.1,3.2115572547,3.192,0.0985,3.1935194144,0.032,-0.0015,0.032035137000000005,3.16,0.1,3.1615818825
2020-03-22 10:00:00,3.2185,0.1385,3.2214786201,0.0385,-0.0015,0.038529209700000004,3.18,0.14,3.1830802692,3.1685,0.1385,3.1715255793,0.0385,-0.0015,0.038529209700000004,3.13,0.14,3.133129426
2020-03-22 10:30:00,3.2235,0.218,3.2308630813,0.043500000000000004,-0.002,0.0435459527,3.18,0.22,3.1876009788,3.1735,0.218,3.1809788195,0.043500000000000004,-0.002,0.0435459527,3.13,0.22,3.1377221037
2020-03-22 11:00:00,3.229,0.217,3.2362833621,0.049,-0.003,0.0490917508,3.18,0.22,3.1876009788,3.199,0.217,3.2063515091,0.049,-0.003,0.0490917508,3.15,0.22,3.157673194
2020-03-22 11:30:00,3.239,0.217,3.2462609261,0.059000000000000004,-0.003,0.059076222000000005,3.18,0.22,3.1876009788,3.209,0.217,3.2163286524,0.059000000000000004,-0.003,0.059076222000000005,3.15,0.22,3.157673194
2020-03-22 12:00:00,3.2395,0.2165,3.2467264283,0.059500000000000004,-0.0035,0.0596028523,3.18,0.22,3.1876009788,3.2095000000000002,0.2165,3.216793823,0.059500000000000004,-0.0035,0.0596028523,3.15,0.22,3.157673194
2020-03-22 12:30:00,3.299,0.216,3.3060636715,0.059000000000000004,-0.004,0.0591354378,3.24,0.22,3.2474605463,3.259,0.216,3.2661501803,0.059000000000000004,-0.004,0.0591354378,3.2,0.22,3.2075535849
2020-03-22 13:00:00,3.325,0.2155,3.3319761779,0.055,-0.0045000000000000005,0.055183783800000004,3.27,0.22,3.277392256,3.285,0.2155,3.2920609426,0.055,-0.0045000000000000005,0.055183783800000004,3.23,0.22,3.2374835907
2020-03-22 13:30:00,3.214,0.497,3.2522000246,0.054,-0.003,0.054083269100000005,3.16,0.5,3.1993124261,3.224,0.497,3.2620829235,0.054,-0.003,0.054083269100000005,3.17,0.5,3.2091899289
2020-03-22 14:00:00,3.0505,0.9465,3.1939650123,0.0505,-0.0035,0.050621141800000005,3.0,0.9500000000000001,3.1468237955,3.1405,0.9465,3.2800308688,0.0505,-0.0035,0.050621141800000005,3.09,0.9500000000000001,3.232738777
2020-03-22 14:30:00,2.9715,0.9475,3.1189050162,0.0415,-0.0025,0.041575233,2.93,0.9500000000000001,3.0801623334,3.0615,0.9475,3.2047680883,0.0415,-0.0025,0.041575233,3.02,0.9500000000000001,3.1658963975
2020-03-22 15:00:00,2.9655,0.7585000000000001,3.0609659423,0.035500000000000004,-0.0015,0.035531676000000005,2.93,0.76,3.0269621735,3.0555,0.7585000000000001,3.1482379993,0.035500000000000004,-0.0015,0.035531676000000005,3.02,0.76,3.1141612033
2020-03-22 15:30:00,3.223,0.1285,3.2255606102,0.023,-0.0015,0.0230488611,3.2,0.13,3.2026395364,3.183,0.1285,3.1855927627,0.023,-0.0015,0.0230488611,3.16,0.13,3.1626729202
2020-03-22 16:00:00,3.262,0.1285,3.2645300198,0.022,-0.0015,0.0220510771,3.24,0.13,3.2426069759000002,3.222,0.1285,3.2245614043,0.022,-0.0015,0.0220510771,3.2,0.13,3.2026395364
2020-03-22 16:30:00,3.5445,0.1285,3.5468285129,0.0145,-0.0015,0.0145773797,3.5300000000000002,0.13,3.5323929566,3.5045,0.1285,3.5068550726,0.0145,-0.0015,0.0145773797,3.49,0.13,3.4924203642
2020-03-22 17:00:00,3.7595,0.326,3.7736078559,0.0095,-0.004,0.0103077641,3.75,0.33,3.7644919976,3.7495000000000003,0.326,3.7636453406,0.0095,-0.004,0.0103077641,3.74,0.33,3.7545305965
2020-03-22 17:30:00,4.015,0.5745,4.0558938904,0.005,-0.0055000000000000005,0.0074330344,4.01,0.58,4.0517280264,4.055,0.5745,4.0954945062,0.005,-0.0055000000000000005,0.0074330344,4.05,0.58,4.0913200804
2020-03-22 18:00:00,4.2025,0.115,4.2040731737,0.0025,-0.005,0.005590169900000001,4.2,0.12,4.201713936,4.1525,0.115,4.154092109,0.0025,-0.005,0.005590169900000001,4.15,0.12,4.1517345773
2020-03-22 18:30:00,4.5105,0.146,4.5128623123,0.0005,-0.004,0.0040311289,4.51,0.15,4.5124937673000005,4.4605,0.146,4.4628887786,0.0005,-0.004,0.0040311289,4.46,0.15,4.4625217086
2020-03-22 19:00:00,4.67,0.146,4.6722816696,0.0,-0.004,0.004,4.67,0.15,4.6724083726,4.62,0.146,4.6223063507,0.0,-0.004,0.004,4.62,0.15,4.6224344235
2020-03-22 19:30:00,4.62,0.14550000000000002,4.6222905848,0.0,-0.0045000000000000005,0.0045000000000000005,4.62,0.15,4.6224344235,4.57,0.14550000000000002,4.5723156332,0.0,-0.0045000000000000005,0.0045000000000000005,4.57,0.15,4.5724610441
2020-03-22 20:00:00,4.36,0.1155,4.3615295769,0.0,-0.0045000000000000005,0.0045000000000000005,4.36,0.12,4.3616510635,4.32,0.1155,4.3215437346,0.0,-0.0045000000000000005,0.0045000000000000005,4.32,0.12,4.3216663453
2020-03-22 20:30:00,4.13,0.0945,4.1310810026,0.0,-0.0055000000000000005,0.0055000000000000005,4.13,0.1,4.1312104764,4.08,0.0945,4.0810942466,0.0,-0.0055000000000000005,0.0055000000000000005,4.08,0.1,4.0812253062
2020-03-22 21:00:00,3.9,0.065,3.9005416291,0.0,-0.005,0.005,3.9,0.07,3.9006281545,3.85,0.065,3.8505486622,0.0,-0.005,0.005,3.85,0.07,3.8506363111
2020-03-22 21:30:00,3.68,0.2255,3.6869025279,0.0,-0.0045000000000000005,0.0045000000000000005,3.68,0.23,3.6871804946,3.66,0.2255,3.6669401754,0.0,-0.0045000000000000005,0.0045000000000000005,3.66,0.23,3.6672196553000003
2020-03-22 22:00:00,3.4,0.7755000000000001,3.4873199237,0.0,-0.0045000000000000005,0.0045000000000000005,3.4,0.78,3.4883233795,3.5,0.7755000000000001,3.5848849703,0.0,-0.0045000000000000005,0.0045000000000000005,3.5,0.78,3.5858611239
2020-03-22 22:30:00,3.26,0.775,3.3508543687,0.0,-0.005,0.005,3.26,0.78,3.3520143198,3.36,0.775,3.4482205556,0.0,-0.005,0.005,3.36,0.78,3.4493477644
2020-03-22 23:00:00,3.03,0.195,3.0362682688,0.0,-0.005,0.005,3.03,0.2,3.0365934861,3.02,0.195,3.0262889816,0.0,-0.005,0.005,3.02,0.2,3.0266152712
2020-03-22 23:30:00,2.76,-0.045,2.7603668234,0.0,-0.005,0.005,2.76,-0.04,2.7602898399,2.73,-0.045,2.7303708539000002,0.0,-0.005,0.005,2.73,-0.04,2.7302930246
2020-03-23 00:00:00,2.65,-0.045,2.6503820479,0.0,-0.005,0.005,2.65,-0.04,2.6503018696,2.61,-0.045,2.6103879022000003,0.0,-0.005,0.005,2.61,-0.04,2.6103064954
2020-03-23 00:30:00,2.84,-0.0055000000000000005,2.8400053257,0.0,-0.0055000000000000005,0.0055000000000000005,2.84,0.0,2.84,2.81,-0.0055000000000000005,2.8100053826,0.0,-0.0055000000000000005,0.0055000000000000005,2.81,0.0,2.81
2020-03-23 01:00:00,3.15,-0.005,3.1500039683,0.0,-0.005,0.005,3.15,0.0,3.15,3.12,-0.005,3.1200040064,0.0,-0.005,0.005,3.12,0.0,3.12
2020-03-23 01:30:00,3.15,-0.0055000000000000005,3.1500048016,0.0,-0.0055000000000000005,0.0055000000000000005,3.15,0.0,3.15,3.12,-0.0055000000000000005,3.1200048478,0.0,-0.0055000000000000005,0.0055000000000000005,3.12,0.0,3.12
2020-03-23 02:00:00,3.1,-0.0055000000000000005,3.100004879,0.0,-0.0055000000000000005,0.0055000000000000005,3.1,0.0,3.1,3.06,-0.0055000000000000005,3.0600049428,0.0,-0.0055000000000000005,0.0055000000000000005,3.06,0.0,3.06
2020-03-23 02:30:00,3.04,-0.006,3.040005921,0.0,-0.006,0.006,3.04,0.0,3.04,3.01,-0.006,3.0100059801,0.0,-0.006,0.006,3.01,0.0,3.01
2020-03-23 03:00:00,2.95,-0.005,2.9500042373,0.0,-0.005,0.005,2.95,0.0,2.95,2.91,-0.005,2.9100042955000003,0.0,-0.005,0.005,2.91,0.0,2.91
2020-03-23 03:30:00,3.19,0.0645,3.1906520102,0.0,-0.0055000000000000005,0.0055000000000000005,3.19,0.07,3.1907679326,3.15,0.0645,3.1506602879,0.0,-0.0055000000000000005,0.0055000000000000005,3.15,0.07,3.1507776818
2020-03-23 04:00:00,3.22,0.0645,3.2206459368,0.0,-0.0055000000000000005,0.0055000000000000005,3.22,0.07,3.2207607797,3.19,0.0645,3.1906520102,0.0,-0.0055000000000000005,0.0055000000000000005,3.19,0.07,3.1907679326
2020-03-23 04:30:00,3.22,0.064,3.2206359620000002,0.0,-0.006,0.006,3.22,0.07,3.2207607797,3.19,0.064,3.1906419417,0.0,-0.006,0.006,3.19,0.07,3.1907679326
2020-03-23 05:00:00,3.22,0.0945,3.2213863863,0.0,-0.0055000000000000005,0.0055000000000000005,3.22,0.1,3.2215524208,3.19,0.0945,3.1913994188,0.0,-0.0055000000000000005,0.0055000000000000005,3.19,0.1,3.1915670132
2020-03-23 05:30:00,3.37,0.134,3.3726630428,0.0,-0.006,0.006,3.37,0.14,3.3729067583,3.33,0.134,3.3326950055,0.0,-0.006,0.006,3.33,0.14,3.3329416437
2020-03-23 06:00:00,3.56,0.134,3.5625210175,0.0,-0.006,0.006,3.56,0.14,3.5627517455,3.52,0.134,3.5225496447999998,0.0,-0.006,0.006,3.52,0.14,3.5227829908
2020-03-23 06:30:00,3.87,0.21450000000000002,3.8759399183000003,0.0,-0.0055000000000000005,0.0055000000000000005,3.87,0.22,3.8762481860999998,3.8200000000000003,0.21450000000000002,3.8260175444,0.0,-0.0055000000000000005,0.0055000000000000005,3.8200000000000003,0.22,3.8263298342
2020-03-23 07:00:00,4.0505,0.3845,4.0687087018,0.0005,-0.0055000000000000005,0.0055226805,4.05,0.39,4.068734447,4.0305,0.3845,4.048798649,0.0005,-0.0055000000000000005,0.0055226805,4.03,0.39,4.0488269906
2020-03-23 07:30:00,4.253,0.4465,4.2763736097,0.003,-0.0035,0.0046097722,4.25,0.45,4.2737571293,4.223,0.4465,4.2465387376,0.003,-0.0035,0.0046097722,4.22,0.45,4.24392507
2020-03-23 08:00:00,4.263,0.3685,4.2788972002,0.013000000000000001,-0.0015,0.0130862523,4.25,0.37,4.2660754799,4.233,0.3685,4.2490094434,0.013000000000000001,-0.0015,0.0130862523,4.22,0.37,4.2361893253
2020-03-23 08:30:00,4.4030000000000005,0.4385,4.4247814918,0.023,-0.0015,0.0230488611,4.38,0.44,4.4020449793,4.353,0.4385,4.3750304285,0.023,-0.0015,0.0230488611,4.33,0.44,4.3522982435
2020-03-23 09:00:00,4.3795,0.5785,4.4175425861,0.029500000000000002,-0.0015,0.029538111000000002,4.35,0.58,4.3884963256,4.3295,0.5785,4.3679780792,0.029500000000000002,-0.0015,0.029538111000000002,4.3,0.58,4.3389399627
2020-03-23 09:30:00,4.226,1.218,4.3980222828,0.026000000000000002,-0.002,0.0260768096,4.2,1.22,4.373602634,4.296,1.218,4.4653264158,0.026000000000000002,-0.002,0.0260768096,4.27,1.22,4.4408670325
2020-03-23 10:00:00,3.8715,1.2585,4.0709132268,0.0315,-0.0015,0.031535694100000004,3.84,1.26,4.0414353886,3.9615,1.2585,4.1565977072999996,0.0315,-0.0015,0.031535694100000004,3.93,1.26,4.1270449477
2020-03-23 10:30:00,3.6965,1.188,3.8827124861,0.0465,-0.002,0.046542990900000004,3.65,1.19,3.8390884335,3.7865,1.188,3.9684916845,0.0465,-0.002,0.046542990900000004,3.74,1.19,3.9247547694
2020-03-23 11:00:00,3.6225,1.188,3.8123287175,0.0425,-0.002,0.0425470328,3.58,1.19,3.7725985739,3.7125,1.188,3.8979482103,0.0425,-0.002,0.0425470328,3.67,1.19,3.8581083447999998
2020-03-23 11:30:00,3.5585,1.258,3.7743193095,0.0385,-0.002,0.0385519131,3.52,1.26,3.7387163573,3.6485000000000003,1.258,3.8592896043,0.0385,-0.002,0.0385519131,3.61,1.26,3.8235716287
2020-03-23 12:00:00,3.6675,1.288,3.8870940624,0.0475,-0.002,0.0475420866,3.62,1.29,3.8429806141,3.7575000000000003,1.288,3.9721216308000002,0.0475,-0.002,0.0475420866,3.71,1.29,3.9278747434
2020-03-23 12:30:00,3.576,1.288,3.8008841077,0.046,-0.002,0.0460434577,3.5300000000000002,1.29,3.7583240946,3.666,1.288,3.8856788339,0.046,-0.002,0.0460434577,3.62,1.29,3.8429806141
2020-03-23 13:00:00,3.428,0.908,3.5462160115,0.048,-0.002,0.0480416486,3.38,0.91,3.5003571246,3.448,0.908,3.5655529725,0.048,-0.002,0.0480416486,3.4,0.91,3.5196732803
2020-03-23 13:30:00,3.4255,0.468,3.457321832,0.0455,-0.002,0.045543934800000005,3.38,0.47000000000000003,3.4125210622,3.3755,0.468,3.4077887625,0.0455,-0.002,0.045543934800000005,3.33,0.47000000000000003,3.363004609
2020-03-23 14:00:00,3.3015,0.34800000000000003,3.3197900913,0.0415,-0.002,0.0415481648,3.26,0.35000000000000003,3.2787345119999998,3.2715,0.34800000000000003,3.2899568766,0.0415,-0.002,0.0415481648,3.23,0.35000000000000003,3.2489075087
2020-03-23 14:30:00,3.2675,0.378,3.2892917551,0.0375,-0.002,0.0375532955,3.23,0.38,3.252276126,3.2275,0.378,3.2495600087,0.0375,-0.002,0.0375532955,3.19,0.38,3.2125535015
2020-03-23 15:00:00,3.2915,0.3775,3.3130768932,0.0315,-0.0025,0.031599050600000005,3.26,0.38,3.282072516,3.2515,0.3775,3.273340572,0.0315,-0.0025,0.031599050600000005,3.22,0.38,3.2423448305
2020-03-23 15:30:00,3.324,0.378,3.34542374,0.024,-0.002,0.0240831892,3.3,0.38,3.3218067373,3.284,0.378,3.3056829854,0.024,-0.002,0.0240831892,3.26,0.38,3.282072516
2020-03-23 16:00:00,3.467,0.3785,3.4875996402,0.017,-0.0015,0.0170660482,3.45,0.38,3.4708644456,3.437,0.3785,3.4577783691,0.017,-0.0015,0.0170660482,3.42,0.38,3.4410463525
2020-03-23 16:30:00,3.75,0.405,3.7718065963000003,0.01,-0.005,0.0111803399,3.74,0.41000000000000003,3.762406145,3.71,0.405,3.7320403267,0.01,-0.005,0.0111803399,3.7,0.41000000000000003,3.7226469078
2020-03-23 17:00:00,3.9375,0.7135,4.0016232331,0.007500000000000001,-0.006500000000000001,0.009924716600000001,3.93,0.72,3.9954098663,3.9675000000000002,0.7135,4.0311460529,0.007500000000000001,-0.006500000000000001,0.009924716600000001,3.96,0.72,4.0249223595
2020-03-23 17:30:00,4.215,0.334,4.2282125065,0.005,-0.006,0.007810249700000001,4.21,0.34,4.2237069027,4.165,0.334,4.1783706154,0.005,-0.006,0.007810249700000001,4.16,0.34,4.1738711049
2020-03-23 18:00:00,4.382,0.20450000000000002,4.3867692269,0.002,-0.0055000000000000005,0.00585235,4.38,0.21,4.3850313568,4.332,0.20450000000000002,4.3368242125,0.002,-0.0055000000000000005,0.00585235,4.33,0.21,4.3350893878
2020-03-23 18:30:00,4.5600000000000005,0.156,4.5626676408,0.0,-0.004,0.004,4.5600000000000005,0.16,4.5628061541000005,4.5,0.156,4.5027031881,0.0,-0.004,0.004,4.5,0.16,4.502843546
2020-03-23 19:00:00,4.88,0.3345,4.8914507306,0.0,-0.0055000000000000005,0.0055000000000000005,4.88,0.34,4.8918299235,4.83,0.3345,4.8415689864,0.0,-0.0055000000000000005,0.0055000000000000005,4.83,0.34,4.8419520857
2020-03-23 19:30:00,4.8100000000000005,0.3045,4.8196286423,0.0,-0.0055000000000000005,0.0055000000000000005,4.8100000000000005,0.31,4.8199792531,4.76,0.3045,4.7697295783,0.0,-0.0055000000000000005,0.0055000000000000005,4.76,0.31,4.7700838567
2020-03-23 20:00:00,4.49,0.234,4.4960934154,0.0,-0.006,0.006,4.49,0.24,4.4964096788,4.44,0.234,4.4461619404,0.0,-0.006,0.006,4.44,0.24,4.4464817553
2020-03-23 20:30:00,4.27,0.203,4.2748226864,0.0,-0.007,0.007,4.27,0.21,4.2751608157,4.22,0.203,4.2248797616000004,0.0,-0.007,0.007,4.22,0.21,4.2252218877
2020-03-23 21:00:00,3.94,0.14400000000000002,3.9426305939,0.0,-0.006,0.006,3.94,0.15,3.9428542961,3.89,0.14400000000000002,3.8926643832,0.0,-0.006,0.006,3.89,0.15,3.8928909566
2020-03-23 21:30:00,3.7,0.054,3.7003940331000003,0.0,-0.006,0.006,3.7,0.06,3.7004864545,3.66,0.054,3.660398339,0.0,-0.006,0.006,3.66,0.06,3.6604917702
2020-03-23 22:00:00,3.87,0.654,3.9248714629,0.0,-0.006,0.006,3.87,0.66,3.9258756985,3.92,0.654,3.9741811735,0.0,-0.006,0.006,3.92,0.66,3.9751729522
2020-03-23 22:30:00,3.79,0.10400000000000001,3.7914266444,0.0,-0.006,0.006,3.79,0.11,3.79159597,3.74,0.10400000000000001,3.7414457099,0.0,-0.006,0.006,3.74,0.11,3.7416172974
2020-03-23 23:00:00,3.5,0.10350000000000001,3.501529987,0.0,-0.006500000000000001,0.006500000000000001,3.5,0.11,3.5017281448,3.45,0.10350000000000001,3.4515521508,0.0,-0.006500000000000001,0.006500000000000001,3.45,0.11,3.4517531777
2020-03-23 23:30:00,3.26,0.10350000000000001,3.2616425693,0.0,-0.006500000000000001,0.006500000000000001,3.26,0.11,3.2618553003,3.22,0.10350000000000001,3.2216629634,0.0,-0.006500000000000001,0.006500000000000001,3.22,0.11,3.2218783341
2020-03-24 00:00:00,3.09,0.084,3.0911415367,0.0,-0.006,0.006,3.09,0.09,3.0913104018,3.05,0.084,3.051156502,0.0,-0.006,0.006,3.05,0.09,3.0513275799
2020-03-24 00:30:00,3.22,0.0835,3.2210824656,0.0,-0.006500000000000001,0.006500000000000001,3.22,0.09,3.2212575184,3.18,0.0835,3.1810960768,0.0,-0.006500000000000001,0.006500000000000001,3.18,0.09,3.18127333
2020-03-24 01:00:00,3.52,0.0835,3.5209902371,0.0,-0.006500000000000001,0.006500000000000001,3.52,0.09,3.5211503802,3.47,0.0835,3.4710045016,0.0,-0.006500000000000001,0.006500000000000001,3.47,0.09,3.4711669508
2020-03-24 01:30:00,3.52,0.084,3.5210021301000003,0.0,-0.006,0.006,3.52,0.09,3.5211503802,3.47,0.084,3.4710165658,0.0,-0.006,0.006,3.47,0.09,3.4711669508
2020-03-24 02:00:00,3.43,0.0835,3.4310162124,0.0,-0.006500000000000001,0.006500000000000001,3.43,0.09,3.4311805549,3.39,0.0835,3.3910281995,0.0,-0.006500000000000001,0.006500000000000001,3.39,0.09,3.3911944798
2020-03-24 02:30:00,3.36,0.0835,3.3610373771,0.0,-0.006500000000000001,0.006500000000000001,3.36,0.09,3.361205141,3.32,0.0835,3.3210498717,0.0,-0.006500000000000001,0.006500000000000001,3.32,0.09,3.3212196555
2020-03-24 03:00:00,3.31,0.084,3.3110656895,0.0,-0.006,0.006,3.31,0.09,3.3112233389,3.27,0.084,3.2710787212,0.0,-0.006,0.006,3.27,0.09,3.2712382976
2020-03-24 03:30:00,3.22,0.084,3.2210954658,0.0,-0.006,0.006,3.22,0.09,3.2212575184,3.19,0.084,3.1911057645,0.0,-0.006,0.006,3.19,0.09,3.1912693399
2020-03-24 04:00:00,3.2,0.084,3.2011023101,0.0,-0.006,0.006,3.2,0.09,3.2012653748,3.16,0.084,3.1611162585,0.0,-0.006,0.006,3.16,0.09,3.1612813858
2020-03-24 04:30:00,3.2,0.0835,3.2010892287,0.0,-0.006500000000000001,0.006500000000000001,3.2,0.09,3.2012653748,3.16,0.0835,3.1611030116,0.0,-0.006500000000000001,0.006500000000000001,3.16,0.09,3.1612813858
2020-03-24 05:00:00,3.17,0.0835,3.1710995333,0.0,-0.006500000000000001,0.006500000000000001,3.17,0.09,3.1712773452,3.13,0.0835,3.1311135799,0.0,-0.006500000000000001,0.006500000000000001,3.13,0.09,3.1312936624
2020-03-24 05:30:00,3.2800000000000002,0.1135,3.2819631701,0.0,-0.006500000000000001,0.006500000000000001,3.2800000000000002,0.12,3.2821943879,3.24,0.1135,3.241987392,0.0,-0.006500000000000001,0.006500000000000001,3.24,0.12,3.2422214607
2020-03-24 06:00:00,3.42,0.1935,3.4254696393,0.0,-0.006500000000000001,0.006500000000000001,3.42,0.2,3.425842962,3.39,0.1935,3.3955179649,0.0,-0.006500000000000001,0.006500000000000001,3.39,0.2,3.3958945802000002
2020-03-24 06:30:00,3.74,0.2335,3.7472819817,0.0,-0.006500000000000001,0.006500000000000001,3.74,0.24,3.7476926235,3.7,0.2335,3.7073605503,0.0,-0.006500000000000001,0.006500000000000001,3.7,0.24,3.7077756135
2020-03-24 07:00:00,3.9005,0.2335,3.9074828854,0.0005,-0.006500000000000001,0.0065192024,3.9,0.24,3.9073776372,3.8605,0.2335,3.8675551063,0.0005,-0.006500000000000001,0.0065192024,3.86,0.24,3.8674539428
2020-03-24 07:30:00,4.073,0.2755,4.082306854,0.003,-0.0045000000000000005,0.0054083269000000005,4.07,0.28,4.0796200804,4.013,0.2755,4.0224456802,0.003,-0.0045000000000000005,0.0054083269000000005,4.01,0.28,4.0197636746
2020-03-24 08:00:00,4.0405,0.308,4.0522221373,0.0105,-0.002,0.0106887792,4.03,0.31,4.0419054912,4.0005,0.308,4.0123389999,0.0105,-0.002,0.0106887792,3.99,0.31,4.0020244877
2020-03-24 08:30:00,4.149,0.40800000000000003,4.169012473,0.019,-0.002,0.0191049732,4.13,0.41000000000000003,4.1503011939,4.099,0.40800000000000003,4.1192553939,0.019,-0.002,0.0191049732,4.08,0.41000000000000003,4.1005487438
2020-03-24 09:00:00,4.1525,0.448,4.1765967306,0.022500000000000003,-0.002,0.022588714000000003,4.13,0.45,4.1544434044,4.1025,0.448,4.1268886888,0.022500000000000003,-0.002,0.022588714000000003,4.08,0.45,4.1047411611
2020-03-24 09:30:00,3.5675,0.298,3.5799246151,0.0275,-0.002,0.027572631400000002,3.54,0.30000000000000004,3.5526891223,3.5275,0.298,3.5400650065,0.0275,-0.002,0.027572631400000002,3.5,0.30000000000000004,3.5128336141
2020-03-24 10:00:00,3.3545,0.298,3.3677105354,0.0345,-0.002,0.0345579224,3.32,0.30000000000000004,3.3335266611,3.3045,0.298,3.3179096205,0.0345,-0.002,0.0345579224,3.27,0.30000000000000004,3.2837326322
2020-03-24 10:30:00,3.238,0.298,3.2516838715,0.038,-0.002,0.038052595200000004,3.2,0.30000000000000004,3.214031736,3.198,0.298,3.2118542931,0.038,-0.002,0.038052595200000004,3.16,0.30000000000000004,3.1742085628
2020-03-24 11:00:00,3.161,0.298,3.175015748,0.041,-0.002,0.0410487515,3.12,0.30000000000000004,3.1343898928,3.121,0.298,3.1351945713,0.041,-0.002,0.0410487515,3.08,0.30000000000000004,3.0945758999
2020-03-24 11:30:00,3.163,0.398,3.1879418125,0.043000000000000003,-0.002,0.0430464865,3.12,0.4,3.1455365202,3.123,0.398,3.1482587251,0.043000000000000003,-0.002,0.0430464865,3.08,0.4,3.1058654188
2020-03-24 12:00:00,3.062,0.398,3.0877577625,0.042,-0.002,0.0420475921,3.02,0.4,3.0463748949,3.022,0.398,3.048095799,0.042,-0.002,0.0420475921,2.98,0.4,3.0067257939
2020-03-24 12:30:00,3.1315,0.418,3.1592746399,0.0415,-0.002,0.0415481648,3.09,0.42,3.118413058,3.0915,0.418,3.1196307874,0.0415,-0.002,0.0415481648,3.05,0.42,3.0787822268
2020-03-24 13:00:00,3.1485,0.448,3.1802132397,0.0385,-0.002,0.0385519131,3.11,0.45,3.1423876273,3.1185,0.448,3.1505152356,0.0385,-0.002,0.0385519131,3.08,0.45,3.1126997928
2020-03-24 13:30:00,3.1065,0.41850000000000004,3.1345628882,0.036500000000000005,-0.0015,0.0365308089,3.07,0.42,3.0985964565,3.0665,0.41850000000000004,3.0949256049,0.036500000000000005,-0.0015,0.0365308089,3.03,0.42,3.058970415
2020-03-24 14:00:00,2.9675000000000002,0.308,2.9834410083,0.0275,-0.002,0.027572631400000002,2.94,0.31,2.9562983611,2.9375,0.308,2.9536029269,0.0275,-0.002,0.027572631400000002,2.91,0.31,2.9264654449
2020-03-24 14:30:00,2.968,0.358,2.9895130038,0.028,-0.002,0.0280713377,2.94,0.36,2.9619588113,2.938,0.358,2.9597310689,0.028,-0.002,0.0280713377,2.91,0.36,2.9321834868
2020-03-24 15:00:00,2.995,0.40800000000000003,3.022662568,0.025,-0.002,0.0250798724,2.9699999999999998,0.41000000000000003,2.9981661061000002,2.955,0.40800000000000003,2.9830335231,0.025,-0.002,0.0250798724,2.93,0.41000000000000003,2.9585469406
2020-03-24 15:30:00,3.06,0.338,3.0786107256,0.02,-0.002,0.0200997512,3.04,0.34,3.0589540696,3.02,0.338,3.0388557057,0.02,-0.002,0.0200997512,3.0,0.34,3.0192051934
2020-03-24 16:00:00,3.2225,0.3775,3.2445357911,0.0125,-0.0025,0.012747548800000001,3.21,0.38,3.2324139586,3.1825,0.3775,3.2048108369,0.0125,-0.0025,0.012747548800000001,3.17,0.38,3.1926947865
2020-03-24 16:30:00,3.479,0.3425,3.4958185379,0.009000000000000001,-0.007500000000000001,0.0117153745,3.47,0.35000000000000003,3.4876066292,3.439,0.3425,3.4560132017000003,0.009000000000000001,-0.007500000000000001,0.0117153745,3.43,0.35000000000000003,3.4478108997
2020-03-24 17:00:00,3.7165,0.312,3.7295731994,0.006500000000000001,-0.008,0.0103077641,3.71,0.32,3.7237749663,3.6765,0.312,3.689714928,0.006500000000000001,-0.008,0.0103077641,3.67,0.32,3.6839245378000003
2020-03-24 17:30:00,4.0035,0.3125,4.0156778382,0.0035,-0.007500000000000001,0.0082764727,4.0,0.32,4.0127795853,3.9635,0.3125,3.9758003597,0.0035,-0.007500000000000001,0.0082764727,3.96,0.32,3.9729082547
2020-03-24 18:00:00,4.211,0.203,4.2158901788,0.001,-0.007,0.007071067800000001,4.21,0.21,4.2152342758,4.161,0.203,4.1659488715,0.001,-0.007,0.007071067800000001,4.16,0.21,4.1652971083
2020-03-24 18:30:00,4.35,0.1635,4.353071588,0.0,-0.006500000000000001,0.006500000000000001,4.35,0.17,4.3533205717,4.3,0.1635,4.3031072785,0.0,-0.006500000000000001,0.006500000000000001,4.3,0.17,4.303359153
2020-03-24 19:00:00,4.58,0.2635,4.5875736779,0.0,-0.006500000000000001,0.006500000000000001,4.58,0.27,4.5879516126,4.52,0.2635,4.5276740441,0.0,-0.006500000000000001,0.006500000000000001,4.52,0.27,4.5280569784
2020-03-24 19:30:00,4.53,0.24250000000000002,4.5364861126000005,0.0,-0.007500000000000001,0.007500000000000001,4.53,0.25,4.5368932101,4.47,0.24250000000000002,4.4765730475,0.0,-0.007500000000000001,0.007500000000000001,4.47,0.25,4.476985593
2020-03-24 20:00:00,4.26,0.24350000000000002,4.2669535092,0.0,-0.006500000000000001,0.006500000000000001,4.26,0.25,4.2673293756,4.21,0.24350000000000002,4.2170359555,0.0,-0.006500000000000001,0.006500000000000001,4.21,0.25,4.2174162707
2020-03-24 20:30:00,4.26,0.20400000000000001,4.26488171,0.0,-0.006,0.006,4.26,0.21,4.2651729156,4.21,0.20400000000000001,4.21493962,0.0,-0.006,0.006,4.21,0.21,4.2152342758
2020-03-24 21:00:00,4.31,0.234,4.31634753,0.0,-0.006,0.006,4.31,0.24,4.3166769627,4.26,0.234,4.2664219201,0.0,-0.006,0.006,4.26,0.24,4.2667552074
2020-03-24 21:30:00,4.03,0.1945,4.0346908494000004,0.0,-0.0055000000000000005,0.0055000000000000005,4.03,0.2,4.0349597272,3.99,0.1945,3.9947378199,0.0,-0.0055000000000000005,0.0055000000000000005,3.99,0.2,3.9950093867
2020-03-24 22:00:00,3.69,0.8745,3.7922091517,0.0,-0.0055000000000000005,0.0055000000000000005,3.69,0.88,3.7934812508,3.79,0.8745,3.8895822719,0.0,-0.0055000000000000005,0.0055000000000000005,3.79,0.88,3.8908225351
2020-03-24 22:30:00,3.5300000000000002,0.3235,3.5447922718,0.0,-0.006500000000000001,0.006500000000000001,3.5300000000000002,0.33,3.5453913747,3.5300000000000002,0.3235,3.5447922718,0.0,-0.006500000000000001,0.006500000000000001,3.5300000000000002,0.33,3.5453913747
2020-03-24 23:00:00,3.31,0.074,3.310827087,0.0,-0.006,0.006,3.31,0.08,3.3109666262,3.26,0.074,3.2608397691,0.0,-0.006,0.006,3.26,0.08,3.2609814474
2020-03-24 23:30:00,3.11,0.074,3.1108802613,0.0,-0.006,0.006,3.11,0.08,3.1110287688,3.07,0.074,3.0708917272,0.0,-0.006,0.006,3.07,0.08,3.0710421684
2020-03-25 00:00:00,2.96,0.07350000000000001,2.9609124016,0.0,-0.006500000000000001,0.006500000000000001,2.96,0.08,2.9610808837,2.92,0.07350000000000001,2.9209248963,0.0,-0.006500000000000001,0.006500000000000001,2.92,0.08,2.9210956848
2020-03-25 00:30:00,3.09,0.073,3.0908621775,0.0,-0.007,0.007,3.09,0.08,3.0910354252,3.05,0.073,3.0508734815,0.0,-0.007,0.007,3.05,0.08,3.0510489999
2020-03-25 01:00:00,3.38,0.074,3.3808099621,0.0,-0.006,0.006,3.38,0.08,3.380946613,3.34,0.074,3.3408196599,0.0,-0.006,0.006,3.34,0.08,3.3409579465
2020-03-25 01:30:00,3.36,0.07350000000000001,3.3608038101,0.0,-0.006500000000000001,0.006500000000000001,3.36,0.08,3.360952246,3.34,0.07350000000000001,3.3408086222,0.0,-0.006500000000000001,0.006500000000000001,3.34,0.08,3.3409579465
2020-03-25 02:00:00,3.27,0.07350000000000001,3.2708259278,0.0,-0.006500000000000001,0.006500000000000001,3.27,0.08,3.2709784469,3.23,0.07350000000000001,3.2308361534,0.0,-0.006500000000000001,0.006500000000000001,3.23,0.08,3.2309905602
2020-03-25 02:30:00,3.21,0.074,3.2108528462,0.0,-0.006,0.006,3.21,0.08,3.21099673,3.18,0.074,3.1808608898,0.0,-0.006,0.006,3.18,0.08,3.1810061301
2020-03-25 03:00:00,3.16,0.07350000000000001,3.1608546708,0.0,-0.006500000000000001,0.006500000000000001,3.16,0.08,3.161012496,3.12,0.07350000000000001,3.1208656251,0.0,-0.006500000000000001,0.006500000000000001,3.12,0.08,3.1210254725
2020-03-25 03:30:00,3.11,0.074,3.1108802613,0.0,-0.006,0.006,3.11,0.08,3.1110287688,3.07,0.074,3.0708917272,0.0,-0.006,0.006,3.07,0.08,3.0710421684
2020-03-25 04:00:00,3.06,0.074,3.0608946405,0.0,-0.006,0.006,3.06,0.08,3.061045573,3.02,0.074,3.0209064865,0.0,-0.006,0.006,3.02,0.08,3.0210594168
2020-03-25 04:30:00,3.0,0.073,3.0008880352,0.0,-0.007,0.007,3.0,0.08,3.0010664771,2.9699999999999998,0.073,2.9708970026,0.0,-0.007,0.007,2.9699999999999998,0.08,2.9710772457
2020-03-25 05:00:00,3.03,0.07350000000000001,3.0308913293,0.0,-0.006500000000000001,0.006500000000000001,3.03,0.08,3.0310559216,2.99,0.07350000000000001,2.9909032499,0.0,-0.006500000000000001,0.006500000000000001,2.99,0.08,2.9910700426
2020-03-25 05:30:00,3.14,0.113,3.1420326224,0.0,-0.007,0.007,3.14,0.12,3.142292157,3.1,0.113,3.1020588325,0.0,-0.007,0.007,3.1,0.12,3.1023217112
2020-03-25 06:00:00,3.31,0.14350000000000002,3.3131091515,0.0,-0.006500000000000001,0.006500000000000001,3.31,0.15,3.3133970483,3.27,0.14350000000000002,3.2731471476,0.0,-0.006500000000000001,0.006500000000000001,3.27,0.15,3.2734385591
2020-03-25 06:30:00,3.55,0.3435,3.5665799094,0.0,-0.006500000000000001,0.006500000000000001,3.55,0.35000000000000003,3.5672117963,3.5300000000000002,0.3435,3.5466734062,0.0,-0.006500000000000001,0.006500000000000001,3.5300000000000002,0.35000000000000003,3.5473088391000003
2020-03-25 07:00:00,3.7305,0.2635,3.7397944462,0.0005,-0.006500000000000001,0.0065192024,3.73,0.27,3.7397593505,3.6805,0.2635,3.6899203921,0.0005,-0.006500000000000001,0.0065192024,3.68,0.27,3.6898915973
2020-03-25 07:30:00,3.9535,0.35650000000000004,3.9695408425,0.0035,-0.0035,0.004949747500000001,3.95,0.36,3.9663711375,3.9135,0.35650000000000004,3.9297041237,0.0035,-0.0035,0.004949747500000001,3.91,0.36,3.9265379153
2020-03-25 08:00:00,3.9635,0.448,3.9887386791,0.0135,-0.002,0.0136473441,3.95,0.45,3.9755502764,3.9235,0.448,3.948994334,0.0135,-0.002,0.0136473441,3.91,0.45,3.9358099548
2020-03-25 08:30:00,3.9915000000000003,0.468,4.0188426506,0.021500000000000002,-0.002,0.0215928229,3.9699999999999998,0.47000000000000003,3.9977243527,3.9314999999999998,0.468,3.9592570326,0.021500000000000002,-0.002,0.0215928229,3.91,0.47000000000000003,3.9381467723
2020-03-25 09:00:00,3.997,0.468,4.0243052817,0.027,-0.002,0.0270739727,3.9699999999999998,0.47000000000000003,3.9977243527,3.9370000000000003,0.468,3.9647185272,0.027,-0.002,0.0270739727,3.91,0.47000000000000003,3.9381467723
2020-03-25 09:30:00,3.8645,0.498,3.8964553443,0.0345,-0.002,0.0345579224,3.83,0.5,3.8624991909,3.8245,0.498,3.8567867779,0.0345,-0.002,0.0345579224,3.79,0.5,3.822839259
2020-03-25 10:00:00,3.839,0.548,3.8779150326,0.039,-0.002,0.0390512484,3.8,0.55,3.8395963329000002,3.789,0.548,3.8284233047000003,0.039,-0.002,0.0390512484,3.75,0.55,3.7901187316
2020-03-25 10:30:00,3.253,0.34800000000000003,3.2715612481,0.043000000000000003,-0.002,0.0430464865,3.21,0.35000000000000003,3.2290246205,3.213,0.34800000000000003,3.2317909895,0.043000000000000003,-0.002,0.0430464865,3.17,0.35000000000000003,3.1892632378
2020-03-25 11:00:00,2.9945,0.368,3.0170273864,0.044500000000000005,-0.002,0.0445449211,2.95,0.37,2.9731128468,2.9645,0.368,2.98725363,0.044500000000000005,-0.002,0.0445449211,2.92,0.37,2.9433484333
2020-03-25 11:30:00,2.9370000000000003,0.40700000000000003,2.9650662724,0.047,-0.003,0.0470956474,2.89,0.41000000000000003,2.9189381631,2.8970000000000002,0.40700000000000003,2.9254500508,0.047,-0.003,0.0470956474,2.85,0.41000000000000003,2.8793402022
2020-03-25 12:00:00,2.9855,0.437,3.0173132502,0.0455,-0.003,0.0455987938,2.94,0.44,2.9727428412,2.9555,0.437,2.9876327167000003,0.0455,-0.003,0.0455987938,2.91,0.44,2.9430766215
2020-03-25 12:30:00,3.026,0.3865,3.0505832639,0.046,-0.0035,0.04613296,2.98,0.39,3.0054117854,2.9859999999999998,0.3865,3.0109098708,0.046,-0.0035,0.04613296,2.94,0.39,2.9657545414
2020-03-25 13:00:00,3.0235,0.3865,3.0481034267,0.043500000000000004,-0.0035,0.0436405774,2.98,0.39,3.0054117854,2.9835000000000003,0.3865,3.0084305709,0.043500000000000004,-0.0035,0.0436405774,2.94,0.39,2.9657545414
2020-03-25 13:30:00,3.0205,0.3885,3.0453821599,0.0405,-0.0015,0.0405277683,2.98,0.39,3.0054117854,2.9805,0.3885,3.0057133097,0.0405,-0.0015,0.0405277683,2.94,0.39,2.9657545414
2020-03-25 14:00:00,2.816,0.268,2.828724094,0.036000000000000004,-0.002,0.0360555128,2.7800000000000002,0.27,2.7930807364,2.776,0.268,2.7889065958,0.036000000000000004,-0.002,0.0360555128,2.74,0.27,2.7532707822
2020-03-25 14:30:00,2.8125,0.328,2.8315614508999998,0.0325,-0.002,0.0325614803,2.7800000000000002,0.33,2.7995178156,2.7725,0.328,2.7918345671,0.0325,-0.002,0.0325614803,2.74,0.33,2.7598007174
2020-03-25 15:00:00,2.808,0.328,2.8270917919,0.028,-0.002,0.0280713377,2.7800000000000002,0.33,2.7995178156,2.768,0.328,2.7873657815,0.028,-0.002,0.0280713377,2.74,0.33,2.7598007174
2020-03-25 15:30:00,2.902,0.278,2.9152852348,0.022,-0.002,0.022090722,2.88,0.28,2.8935790986,2.862,0.278,2.8754700485,0.022,-0.002,0.022090722,2.84,0.28,2.8537694371
2020-03-25 16:00:00,2.985,0.2775,2.9978711196,0.015,-0.0025,0.0152069063,2.9699999999999998,0.28,2.9831694555,2.9450000000000003,0.2775,2.9580451738,0.015,-0.0025,0.0152069063,2.93,0.28,2.9433484333
2020-03-25 16:30:00,3.2195,0.24250000000000002,3.2286199064,0.0095,-0.007500000000000001,0.012103718400000001,3.21,0.25,3.2197204848,3.1795,0.24250000000000002,3.18873431,0.0095,-0.007500000000000001,0.012103718400000001,3.17,0.25,3.1798427634
2020-03-25 17:00:00,3.477,0.3715,3.4967901353,0.007,-0.0085,0.0110113578,3.47,0.38,3.4907449061999998,3.457,0.3715,3.4769039748,0.007,-0.0085,0.0110113578,3.45,0.38,3.4708644456
2020-03-25 17:30:00,3.815,0.2225,3.8214828601,0.005,-0.007500000000000001,0.0090138782,3.81,0.23,3.8169359439,3.765,0.2225,3.7715688049000002,0.005,-0.007500000000000001,0.0090138782,3.76,0.23,3.7670280063
2020-03-25 18:00:00,4.1325,0.273,4.1415076059,0.0025,-0.007,0.0074330344,4.13,0.28,4.1394806438,4.0825,0.273,4.0916176813,0.0025,-0.007,0.0074330344,4.08,0.28,4.0895965571
2020-03-25 18:30:00,4.3105,0.17400000000000002,4.3140104601,0.0005,-0.006,0.0060207973,4.31,0.18,4.3137570632,4.2605,0.17400000000000002,4.2640516237,0.0005,-0.006,0.0060207973,4.26,0.18,4.2638011211
2020-03-25 19:00:00,4.54,0.23500000000000001,4.54607798,0.0,-0.005,0.005,4.54,0.24,4.5463391866,4.48,0.23500000000000001,4.4861592705,0.0,-0.005,0.005,4.48,0.24,4.4864239657
2020-03-25 19:30:00,4.54,0.2335,4.5460006874,0.0,-0.006500000000000001,0.006500000000000001,4.54,0.24,4.5463391866,4.48,0.2335,4.4860809455,0.0,-0.006500000000000001,0.006500000000000001,4.48,0.24,4.4864239657
2020-03-25 20:00:00,4.26,0.20350000000000001,4.264857823,0.0,-0.006500000000000001,0.006500000000000001,4.26,0.21,4.2651729156,4.21,0.20350000000000001,4.2149154499,0.0,-0.006500000000000001,0.006500000000000001,4.21,0.21,4.2152342758
2020-03-25 20:30:00,4.07,0.294,4.0806048571,0.0,-0.006,0.006,4.07,0.30000000000000004,4.0810415337,4.04,0.294,4.0506833991,0.0,-0.006,0.006,4.04,0.30000000000000004,4.051123301
2020-03-25 21:00:00,4.22,1.004,4.3377892987,0.0,-0.006,0.006,4.22,1.01,4.3391819506000004,4.33,1.004,4.4448752513,0.0,-0.006,0.006,4.33,1.01,4.4462343618
2020-03-25 21:30:00,3.94,0.884,4.0379519561,0.0,-0.006,0.006,3.94,0.89,4.039269736,4.03,0.884,4.1258157981,0.0,-0.006,0.006,4.03,0.89,4.1271055232
2020-03-25 22:00:00,3.71,0.884,3.8138636578,0.0,-0.006,0.006,3.71,0.89,3.8152588379,3.81,0.884,3.9112090202000003,0.0,-0.006,0.006,3.81,0.89,3.9125694882
2020-03-25 22:30:00,3.49,0.834,3.5882664338,0.0,-0.006,0.006,3.49,0.84,3.5896657226,3.58,0.834,3.6758612596,0.0,-0.006,0.006,3.58,0.84,3.6772272163
2020-03-25 23:00:00,3.2800000000000002,0.8335,3.3842461864,0.0,-0.006500000000000001,0.006500000000000001,3.2800000000000002,0.84,3.3858529206,3.36,0.8335,3.4618379873,0.0,-0.006500000000000001,0.006500000000000001,3.36,0.84,3.4634087255
2020-03-25 23:30:00,3.03,0.8335,3.142550278,0.0,-0.006500000000000001,0.006500000000000001,3.03,0.84,3.1442805218,3.12,0.8335,3.229415156,0.0,-0.006500000000000001,0.006500000000000001,3.12,0.84,3.2310988843
2020-03-26 00:00:00,2.89,0.8345,3.0080708519,0.0,-0.0055000000000000005,0.0055000000000000005,2.89,0.84,3.0096013025,2.99,0.8345,3.1042696806,0.0,-0.0055000000000000005,0.0055000000000000005,2.99,0.84,3.1057527268
2020-03-26 00:30:00,3.03,0.834,3.1426829302,0.0,-0.006,0.006,3.03,0.84,3.1442805218,3.11,0.834,3.21988447,0.0,-0.006,0.006,3.11,0.84,3.2214437757
2020-03-26 01:00:00,3.29,0.8335,3.3939390463,0.0,-0.006500000000000001,0.006500000000000001,3.29,0.84,3.395541194,3.38,0.8335,3.4812529713,0.0,-0.006500000000000001,0.006500000000000001,3.38,0.84,3.4828149535
2020-03-26 01:30:00,3.26,0.833,3.3647420406,0.0,-0.007,0.007,3.26,0.84,3.3664818431,3.35,0.833,3.4520123117,0.0,-0.007,0.007,3.35,0.84,3.4537081521
2020-03-26 02:00:00,3.21,0.833,3.3163216068,0.0,-0.007,0.007,3.21,0.84,3.3180867981,3.3,0.833,3.4035112751,0.0,-0.007,0.007,3.3,0.84,3.4052312697
2020-03-26 02:30:00,3.21,0.833,3.3163216068,0.0,-0.007,0.007,3.21,0.84,3.3180867981,3.3,0.833,3.4035112751,0.0,-0.007,0.007,3.3,0.84,3.4052312697
2020-03-26 03:00:00,3.12,0.503,3.1602862212,0.0,-0.007,0.007,3.12,0.51,3.1614079142,3.16,0.503,3.1997826489,0.0,-0.007,0.007,3.16,0.51,3.2008905011
2020-03-26 03:30:00,3.08,0.0335,3.0801821781,0.0,-0.006500000000000001,0.006500000000000001,3.08,0.04,3.0802597293,3.04,0.0335,3.040184575,0.0,-0.006500000000000001,0.006500000000000001,3.04,0.04,3.0402631465
2020-03-26 04:00:00,3.05,0.0335,3.0501839699,0.0,-0.006500000000000001,0.006500000000000001,3.05,0.04,3.0502622838,3.02,0.0335,3.0201857973,0.0,-0.006500000000000001,0.006500000000000001,3.02,0.04,3.020264889
2020-03-26 04:30:00,3.03,0.033,3.0301796976,0.0,-0.007,0.007,3.03,0.04,3.0302640149,2.99,0.033,2.9901821015000003,0.0,-0.007,0.007,2.99,0.04,2.9902675466
2020-03-26 05:00:00,3.03,0.0335,3.0301851841,0.0,-0.006500000000000001,0.006500000000000001,3.03,0.04,3.0302640149,2.99,0.0335,2.9901876613000002,0.0,-0.006500000000000001,0.006500000000000001,2.99,0.04,2.9902675466
2020-03-26 05:30:00,3.16,0.0835,3.1611030116,0.0,-0.006500000000000001,0.006500000000000001,3.16,0.09,3.1612813858,3.12,0.0835,3.1211171478,0.0,-0.006500000000000001,0.006500000000000001,3.12,0.09,3.121297807
2020-03-26 06:00:00,3.3,0.10400000000000001,3.3016383812,0.0,-0.006,0.006,3.3,0.11,3.3018328244,3.26,0.10400000000000001,3.2616584738,0.0,-0.006,0.006,3.26,0.11,3.2618553003
2020-03-26 06:30:00,3.54,0.194,3.545311834,0.0,-0.006,0.006,3.54,0.2,3.5456452163,3.49,0.194,3.4953878183000002,0.0,-0.006,0.006,3.49,0.2,3.4957259618
2020-03-26 07:00:00,3.7705,0.294,3.7819447709,0.0005,-0.006,0.0060207973,3.77,0.30000000000000004,3.7819175031,3.7305,0.294,3.7420671092,0.0005,-0.006,0.0060207973,3.73,0.30000000000000004,3.7420448955000003
2020-03-26 07:30:00,3.9925,0.29550000000000004,4.0034205999,0.0025,-0.0045000000000000005,0.0051478151000000005,3.99,0.30000000000000004,4.0012623008,3.9425,0.29550000000000004,3.9535587134,0.0025,-0.0045000000000000005,0.0051478151000000005,3.94,0.30000000000000004,3.9514048135
2020-03-26 08:00:00,3.9130000000000003,0.378,3.9312152065,0.013000000000000001,-0.002,0.0131529464,3.9,0.38,3.9184690888,3.873,0.378,3.8914024464,0.013000000000000001,-0.002,0.0131529464,3.86,0.38,3.8786595623
2020-03-26 08:30:00,4.072,0.468,4.0988056797,0.022,-0.002,0.022090722,4.05,0.47000000000000003,4.0771803983,4.022,0.468,4.0491366981,0.022,-0.002,0.022090722,4.0,0.47000000000000003,4.027517846
2020-03-26 09:00:00,4.0285,0.468,4.0555932057,0.0285,-0.002,0.0285700893,4.0,0.47000000000000003,4.027517846,3.9785,0.468,4.0059313836,0.0285,-0.002,0.0285700893,3.95,0.47000000000000003,3.9778637483
2020-03-26 09:30:00,3.786,0.418,3.8090051195,0.036000000000000004,-0.002,0.0360555128,3.75,0.42,3.7734467003,3.7359999999999998,0.418,3.7593111071000003,0.036000000000000004,-0.002,0.0360555128,3.7,0.42,3.7237615391
2020-03-26 10:00:00,3.6915,0.41850000000000004,3.7151466323999998,0.0415,-0.0015,0.0415270996,3.65,0.42,3.6740849201,3.6515,0.41850000000000004,3.6754039914,0.0415,-0.0015,0.0415270996,3.61,0.42,3.6343500107
2020-03-26 10:30:00,3.485,0.41850000000000004,3.5100380696,0.045,-0.0015,0.0450249931,3.44,0.42,3.4655446901999998,3.445,0.41850000000000004,3.4703266777,0.045,-0.0015,0.0450249931,3.4,0.42,3.425842962
2020-03-26 11:00:00,3.008,0.589,3.0651239779,0.048,-0.001,0.0480104155,2.96,0.59,3.0182279569,3.008,0.589,3.0651239779,0.048,-0.001,0.0480104155,2.96,0.59,3.0182279569
2020-03-26 11:30:00,2.9415,0.387,2.966848707,0.051500000000000004,-0.003,0.0515873046,2.89,0.39,2.9161961525,2.9015,0.387,2.9271951165,0.051500000000000004,-0.003,0.0515873046,2.85,0.39,2.8765604461
2020-03-26 12:00:00,2.9425,0.3675,2.9653604334,0.052500000000000005,-0.0025,0.0525594901,2.89,0.37,2.9135888523,2.9025,0.3675,2.9256729995,0.052500000000000005,-0.0025,0.0525594901,2.85,0.37,2.8739171874
2020-03-26 12:30:00,3.031,0.40650000000000003,3.058137219,0.051000000000000004,-0.0035,0.051119957,2.98,0.41000000000000003,3.0080724725,2.991,0.40650000000000003,3.0184968527,0.051000000000000004,-0.0035,0.051119957,2.94,0.41000000000000003,2.9684507744
2020-03-26 13:00:00,3.03,0.3765,3.0533018603,0.05,-0.0035,0.0501223503,2.98,0.38,3.0041304898,2.99,0.3765,3.0136111644,0.05,-0.0035,0.0501223503,2.94,0.38,2.9644561053
2020-03-26 13:30:00,3.0265,0.34850000000000003,3.046498728,0.0465,-0.0015,0.0465241873,2.98,0.35000000000000003,3.0004832944,2.9865,0.34850000000000003,3.0067647896,0.0465,-0.0015,0.0465241873,2.94,0.35000000000000003,2.9607600376
2020-03-26 14:00:00,2.892,0.28850000000000003,2.9063544605000002,0.042,-0.0015,0.042026777200000004,2.85,0.29,2.8647163908,2.862,0.28850000000000003,2.8765041717,0.042,-0.0015,0.042026777200000004,2.8200000000000003,0.29,2.8348721312
2020-03-26 14:30:00,2.8565,0.3385,2.8764864853,0.036500000000000005,-0.0015,0.0365308089,2.8200000000000003,0.34,2.8404225038,2.8265000000000002,0.3385,2.8466971212,0.036500000000000005,-0.0015,0.0365308089,2.79,0.34,2.8106404964
2020-03-26 15:00:00,2.882,0.3385,2.901810857,0.032,-0.0015,0.032035137000000005,2.85,0.34,2.8702090516,2.852,0.3385,2.8720178011,0.032,-0.0015,0.032035137000000005,2.8200000000000003,0.34,2.8404225038
2020-03-26 15:30:00,2.936,0.3085,2.952163317,0.026000000000000002,-0.0015,0.0260432333,2.91,0.31,2.9264654449,2.896,0.3085,2.9123853196000002,0.026000000000000002,-0.0015,0.0260432333,2.87,0.31,2.8866936103
2020-03-26 16:00:00,3.069,0.28850000000000003,3.0825303324,0.019,-0.0015,0.0190591186,3.05,0.29,3.0637558649,3.029,0.28850000000000003,3.0427082098,0.019,-0.0015,0.0190591186,3.01,0.29,3.02393783
2020-03-26 16:30:00,3.2815,0.227,3.2893420695,0.0115,-0.003,0.0118848643,3.27,0.23,3.2780787056,3.2415,0.227,3.2494386054,0.0115,-0.003,0.0118848643,3.23,0.23,3.2381785003
2020-03-26 17:00:00,3.5075000000000003,0.1845,3.5123491426999998,0.007500000000000001,-0.0055000000000000005,0.0093005376,3.5,0.19,3.505153349,3.4675000000000002,0.1845,3.4724050023,0.007500000000000001,-0.0055000000000000005,0.0093005376,3.46,0.19,3.4652128362
2020-03-26 17:30:00,3.765,0.215,3.7711337818,0.005,-0.005,0.007071067800000001,3.76,0.22,3.7664306711,3.725,0.215,3.731199539,0.005,-0.005,0.007071067800000001,3.7199999999999998,0.22,3.7264996981
2020-03-26 18:00:00,4.142,0.265,4.1504685278,0.002,-0.005,0.0053851648,4.14,0.27,4.1487950058,4.102,0.265,4.1105509363,0.002,-0.005,0.0053851648,4.1,0.27,4.1088806262
2020-03-26 18:30:00,4.2505,0.10550000000000001,4.2518090856,0.0005,-0.0045000000000000005,0.0045276926,4.25,0.11,4.2514232911,4.2005,0.10550000000000001,4.2018246632,0.0005,-0.0045000000000000005,0.0045276926,4.2,0.11,4.2014402293
2020-03-26 19:00:00,4.46,0.20650000000000002,4.464777962,0.0,-0.0035,0.0035,4.46,0.21,4.464941209,4.41,0.20650000000000002,4.4148320749,0.0,-0.0035,0.0035,4.41,0.21,4.4149971687
2020-03-26 19:30:00,4.52,0.20500000000000002,4.5246463949999995,0.0,-0.005,0.005,4.52,0.21,4.5248756889,4.47,0.20500000000000002,4.4746983139,0.0,-0.005,0.005,4.47,0.21,4.4749301671
2020-03-26 20:00:00,4.26,0.20450000000000002,4.2649056555,0.0,-0.0055000000000000005,0.0055000000000000005,4.26,0.21,4.2651729156,4.21,0.20450000000000002,4.2149638492,0.0,-0.0055000000000000005,0.0055000000000000005,4.21,0.21,4.2152342758
2020-03-26 20:30:00,4.31,0.23500000000000001,4.316401858,0.0,-0.005,0.005,4.31,0.24,4.3166769627,4.26,0.23500000000000001,4.2664768838,0.0,-0.005,0.005,4.26,0.24,4.2667552074
2020-03-26 21:00:00,4.31,0.234,4.31634753,0.0,-0.006,0.006,4.31,0.24,4.3166769627,4.29,0.234,4.2963770784,0.0,-0.006,0.006,4.29,0.24,4.2967080422
2020-03-26 21:30:00,4.06,0.6245,4.1077488056,0.0,-0.0055000000000000005,0.0055000000000000005,4.06,0.63,4.1085885654,4.1,0.6245,4.1472883008,0.0,-0.0055000000000000005,0.0055000000000000005,4.1,0.63,4.1481200561
2020-03-26 22:00:00,3.67,0.8555,3.7683922633,0.0,-0.0045000000000000005,0.0045000000000000005,3.67,0.86,3.7694164005,3.77,0.8555,3.8658479342,0.0,-0.0045000000000000005,0.0045000000000000005,3.77,0.86,3.8668462602
2020-03-26 22:30:00,3.49,0.8150000000000001,3.5838980175,0.0,-0.005,0.005,3.49,0.8200000000000001,3.585038354,3.58,0.8150000000000001,3.6715970639,0.0,-0.005,0.005,3.58,0.8200000000000001,3.6727101710000003
