Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-26 23:00:00,3.2800000000000002,0.8150000000000001,3.3797374158,0.0,-0.005,0.005,3.2800000000000002,0.8200000000000001,3.380946613,3.37,0.8150000000000001,3.4671494055,0.0,-0.005,0.005,3.37,0.8200000000000001,3.4683281275
2020-03-26 23:30:00,3.05,0.8155,3.1571411514,0.0,-0.0045000000000000005,0.0045000000000000005,3.05,0.8200000000000001,3.1583065082,3.14,0.8155,3.2441701944,0.0,-0.0045000000000000005,0.0045000000000000005,3.14,0.8200000000000001,3.2453043001
2020-03-27 00:00:00,2.95,0.125,2.9526471174,0.0,-0.005,0.005,2.95,0.13,2.9528630175,2.92,0.125,2.9226742891,0.0,-0.005,0.005,2.92,0.13,2.9228924031
2020-03-27 00:30:00,3.07,0.0645,3.0706774904,0.0,-0.0055000000000000005,0.0055000000000000005,3.07,0.07,3.0707979419,3.04,0.0645,3.0406841747,0.0,-0.0055000000000000005,0.0055000000000000005,3.04,0.07,3.0408058143
2020-03-27 01:00:00,3.37,0.0645,3.3706171913,0.0,-0.0055000000000000005,0.0055000000000000005,3.37,0.07,3.3707269246,3.33,0.0645,3.3306246036,0.0,-0.0055000000000000005,0.0055000000000000005,3.33,0.07,3.3307356545
2020-03-27 01:30:00,3.37,0.064,3.3706076603,0.0,-0.006,0.006,3.37,0.07,3.3707269246,3.33,0.064,3.3306149582,0.0,-0.006,0.006,3.33,0.07,3.3307356545
2020-03-27 02:00:00,3.29,0.0645,3.2906321961,0.0,-0.0055000000000000005,0.0055000000000000005,3.29,0.07,3.2907445966,3.25,0.0645,3.2506399755,0.0,-0.0055000000000000005,0.0055000000000000005,3.25,0.07,3.2507537587
2020-03-27 02:30:00,3.19,0.0645,3.1906520102,0.0,-0.0055000000000000005,0.0055000000000000005,3.19,0.07,3.1907679326,3.14,0.0645,3.1406623903,0.0,-0.0055000000000000005,0.0055000000000000005,3.14,0.07,3.1407801579
2020-03-27 03:00:00,3.13,0.0645,3.1306645061,0.0,-0.0055000000000000005,0.0055000000000000005,3.13,0.07,3.1307826498,3.09,0.0645,3.0906731063,0.0,-0.0055000000000000005,0.0055000000000000005,3.09,0.07,3.0907927786
2020-03-27 03:30:00,3.09,0.064,3.0906627121,0.0,-0.006,0.006,3.09,0.07,3.0907927786,3.06,0.064,3.0606692079,0.0,-0.006,0.006,3.06,0.07,3.0608005489
2020-03-27 04:00:00,3.07,0.0645,3.0706774904,0.0,-0.0055000000000000005,0.0055000000000000005,3.07,0.07,3.0707979419,3.02,0.0645,3.0206887046,0.0,-0.0055000000000000005,0.0055000000000000005,3.02,0.07,3.0208111493
2020-03-27 04:30:00,3.04,0.065,3.0406948219,0.0,-0.005,0.005,3.04,0.07,3.0408058143,3.02,0.065,3.0206994223,0.0,-0.005,0.005,3.02,0.07,3.0208111493
2020-03-27 05:00:00,3.04,0.064,3.0406736096,0.0,-0.006,0.006,3.04,0.07,3.0408058143,3.02,0.064,3.0206780696,0.0,-0.006,0.006,3.02,0.07,3.0208111493
2020-03-27 05:30:00,3.17,0.10400000000000001,3.1717055349,0.0,-0.006,0.006,3.17,0.11,3.1719079432,3.14,0.10400000000000001,3.1417218209,0.0,-0.006,0.006,3.14,0.11,3.1419261608
2020-03-27 06:00:00,3.31,0.125,3.312359431,0.0,-0.005,0.005,3.31,0.13,3.3125518864,3.27,0.125,3.2723882716,0.0,-0.005,0.005,3.27,0.13,3.2725830776000002
2020-03-27 06:30:00,3.54,0.2645,3.5498676384,0.0,-0.0055000000000000005,0.0055000000000000005,3.54,0.27,3.5502816790000002,3.49,0.2645,3.5000086071,0.0,-0.0055000000000000005,0.0055000000000000005,3.49,0.27,3.5004285452
2020-03-27 07:00:00,3.7605,0.3345,3.7753477323,0.0005,-0.0055000000000000005,0.0055226805,3.76,0.34,3.7753410442,3.7205,0.3345,3.735506726,0.0005,-0.0055000000000000005,0.0055226805,3.7199999999999998,0.34,3.7355053206
2020-03-27 07:30:00,3.961,0.375,3.9787116005,0.001,-0.005,0.0050990195,3.96,0.38,3.9781905435000002,3.911,0.375,3.9289370064,0.001,-0.005,0.0050990195,3.91,0.38,3.9284220751000003
2020-03-27 08:00:00,4.022,0.34500000000000003,4.0367696243,0.002,-0.005,0.0053851648,4.02,0.35000000000000003,4.0352075535,3.972,0.34500000000000003,3.9869548530000003,0.002,-0.005,0.0053851648,3.9699999999999998,0.35000000000000003,3.985398349
2020-03-27 08:30:00,4.145,0.4375,4.168024862,0.005,-0.0025,0.005590169900000001,4.14,0.44,4.1633159861,4.095,0.4375,4.1183044144,0.005,-0.0025,0.005590169900000001,4.09,0.44,4.1135993971
2020-03-27 09:00:00,4.206,0.397,4.2246946635,0.006,-0.003,0.0067082039,4.2,0.4,4.2190046219,4.156,0.397,4.1749185621,0.006,-0.003,0.0067082039,4.15,0.4,4.1692325433
2020-03-27 09:30:00,3.7455,0.276,3.7556552358,0.0055000000000000005,-0.004,0.0068007353,3.74,0.28,3.7504666375999998,3.7055,0.276,3.7157645579,0.0055000000000000005,-0.004,0.0068007353,3.7,0.28,3.7105794696
2020-03-27 10:00:00,3.7185,0.3375,3.7337847421,0.0085,-0.0025,0.0088600226,3.71,0.34,3.7255469397,3.6685,0.3375,3.683992196,0.0085,-0.0025,0.0088600226,3.66,0.34,3.6757584251
2020-03-27 10:30:00,3.4115,0.2975,3.4244471817,0.0115,-0.0025,0.0117686023,3.4,0.30000000000000004,3.4132096332,3.3715,0.2975,3.3846001980000002,0.0115,-0.0025,0.0117686023,3.36,0.30000000000000004,3.3733662712
2020-03-27 11:00:00,3.198,0.298,3.2118542931,0.028,-0.002,0.0280713377,3.17,0.30000000000000004,3.1841639405,3.158,0.298,3.1720290037,0.028,-0.002,0.0280713377,3.13,0.30000000000000004,3.1443441287000002
2020-03-27 11:30:00,3.086,0.358,3.1066959941,0.046,-0.002,0.0460434577,3.04,0.36,3.0612415782,3.046,0.358,3.0669659274,0.046,-0.002,0.0460434577,3.0,0.36,3.0215227949
2020-03-27 12:00:00,3.0195,0.318,3.0361989806,0.0495,-0.002,0.0495403876,2.9699999999999998,0.32,2.9871893144,2.9795,0.318,2.9964219079000003,0.0495,-0.002,0.0495403876,2.93,0.32,2.9474226029
2020-03-27 12:30:00,3.0395,0.28800000000000003,3.0531138613,0.0495,-0.002,0.0495403876,2.99,0.29,3.0040306257,3.0095,0.28800000000000003,3.023248956,0.0495,-0.002,0.0495403876,2.96,0.29,2.9741721537
2020-03-27 13:00:00,3.0075,0.218,3.0153905634,0.0475,-0.002,0.0475420866,2.96,0.22,2.9681644159,2.9775,0.218,2.9854698540999998,0.0475,-0.002,0.0475420866,2.93,0.22,2.9382477772
2020-03-27 13:30:00,3.0055,0.2175,3.0133596699,0.0455,-0.0025,0.0455686296,2.96,0.22,2.9681644159,2.9755000000000003,0.2175,2.9834387039,0.0455,-0.0025,0.0455686296,2.93,0.22,2.9382477772
2020-03-27 14:00:00,2.9595000000000002,0.28750000000000003,2.9734317715,0.0395,-0.0025,0.039579034900000004,2.92,0.29,2.9343653488,2.9295,0.28750000000000003,2.9435737633,0.0395,-0.0025,0.039579034900000004,2.89,0.29,2.9045137287
2020-03-27 14:30:00,2.787,0.1275,2.7899149181,0.037,-0.0025,0.0370843633,2.75,0.13,2.7530710125,2.747,0.1275,2.7499573179,0.037,-0.0025,0.0370843633,2.71,0.13,2.7131162894000003
2020-03-27 15:00:00,2.742,0.08750000000000001,2.7433957516,0.032,-0.0025,0.0320975077,2.71,0.09,2.7114940531,2.7119999999999997,0.08750000000000001,2.7134111834,0.032,-0.0025,0.0320975077,2.68,0.09,2.6815107682
2020-03-27 15:30:00,2.8055,0.08750000000000001,2.8068641756,0.025500000000000002,-0.0025,0.025622256000000003,2.7800000000000002,0.09,2.781456453,2.7655000000000003,0.08750000000000001,2.7668838971,0.025500000000000002,-0.0025,0.025622256000000003,2.74,0.09,2.7414777037
2020-03-27 16:00:00,2.898,0.0475,2.8983892509,0.018000000000000002,-0.0025,0.0181727818,2.88,0.05,2.8804339950999998,2.868,0.0475,2.8683933221,0.018000000000000002,-0.0025,0.0181727818,2.85,0.05,2.8504385627
2020-03-27 16:30:00,3.0315,0.0465,3.0318566094,0.0115,-0.0035,0.012020815300000001,3.02,0.05,3.0204138789,3.0015,0.0465,3.0018601733,0.0115,-0.0035,0.012020815300000001,2.99,0.05,2.990418031
2020-03-27 17:00:00,3.3565,0.044,3.3567883833,0.006500000000000001,-0.006,0.008845903,3.35,0.05,3.3503731136,3.3165,0.044,3.3167918611,0.006500000000000001,-0.006,0.008845903,3.31,0.05,3.310377622
2020-03-27 17:30:00,3.724,0.10400000000000001,3.7254519189,0.004,-0.006,0.007211102600000001,3.7199999999999998,0.11,3.7216259887,3.684,0.10400000000000001,3.6854676772,0.004,-0.006,0.007211102600000001,3.68,0.11,3.6816436547
2020-03-27 18:00:00,4.022,0.0745,4.0226899272,0.002,-0.0055000000000000005,0.00585235,4.02,0.08,4.0207959411,3.982,0.0745,3.9826968564,0.002,-0.0055000000000000005,0.00585235,3.98,0.08,3.9808039389000003
2020-03-27 18:30:00,4.1505,0.0345,4.1506433839,0.0005,-0.0055000000000000005,0.0055226805,4.15,0.04,4.1501927666,4.1005,0.0345,4.1006451322,0.0005,-0.0055000000000000005,0.0055226805,4.1,0.04,4.1001951173
2020-03-27 19:00:00,4.37,0.0855,4.370836333,0.0,-0.0045000000000000005,0.0045000000000000005,4.37,0.09,4.3709266752,4.31,0.0855,4.3108479734,0.0,-0.0045000000000000005,0.0045000000000000005,4.31,0.09,4.3109395728
2020-03-27 19:30:00,4.39,0.0845,4.390813165,0.0,-0.0055000000000000005,0.0055000000000000005,4.39,0.09,4.3909224543,4.34,0.0845,4.3408225315,0.0,-0.0055000000000000005,0.0055000000000000005,4.34,0.09,4.3409330794
2020-03-27 20:00:00,4.07,0.0245,4.0700737401,0.0,-0.0055000000000000005,0.0055000000000000005,4.07,0.03,4.0701105636,4.03,0.0245,4.030074472,0.0,-0.0055000000000000005,0.0055000000000000005,4.03,0.03,4.030111661
2020-03-27 20:30:00,3.85,0.025,3.850081168,0.0,-0.005,0.005,3.85,0.03,3.8501168813,3.81,0.025,3.8100820201000003,0.0,-0.005,0.005,3.81,0.03,3.8101181084
2020-03-27 21:00:00,3.7199999999999998,0.0245,3.7200806779,0.0,-0.0055000000000000005,0.0055000000000000005,3.7199999999999998,0.03,3.7201209658,3.68,0.0245,3.6800815548,0.0,-0.0055000000000000005,0.0055000000000000005,3.68,0.03,3.6801222806
2020-03-27 21:30:00,3.96,0.20400000000000001,3.9652510639000003,0.0,-0.006,0.006,3.96,0.21,3.9655642726,3.92,0.20400000000000001,3.9253045742,0.0,-0.006,0.006,3.92,0.21,3.9256209699999998
2020-03-27 22:00:00,3.71,0.6545000000000001,3.7672895097,0.0,-0.0055000000000000005,0.0055000000000000005,3.71,0.66,3.7682489302,3.77,0.6545000000000001,3.8263912829,0.0,-0.0055000000000000005,0.0055000000000000005,3.77,0.66,3.8273358881
2020-03-27 22:30:00,3.6,0.0845,3.6009915648,0.0,-0.0055000000000000005,0.0055000000000000005,3.6,0.09,3.6011248243000002,3.55,0.0845,3.5510055266,0.0,-0.0055000000000000005,0.0055000000000000005,3.55,0.09,3.5511406618
2020-03-27 23:00:00,3.34,0.084,3.3410561205000002,0.0,-0.006,0.006,3.34,0.09,3.3412123548,3.3,0.084,3.3010689178,0.0,-0.006,0.006,3.3,0.09,3.3012270446
2020-03-27 23:30:00,3.11,0.42450000000000004,3.1388374042000002,0.0,-0.0055000000000000005,0.0055000000000000005,3.11,0.43,3.13958596,3.13,0.42450000000000004,3.1586548165,0.0,-0.0055000000000000005,0.0055000000000000005,3.13,0.43,3.159398677
2020-03-28 00:00:00,2.91,0.7945,3.0165096138,0.0,-0.0055000000000000005,0.0055000000000000005,2.91,0.8,3.0179628891,3.0,0.7945,3.1034223448000002,0.0,-0.0055000000000000005,0.0055000000000000005,3.0,0.8,3.1048349393
2020-03-28 00:30:00,3.02,0.7735000000000001,3.1174833199,0.0,-0.006500000000000001,0.006500000000000001,3.02,0.78,3.119102435,3.11,0.7735000000000001,3.2047468309,0.0,-0.006500000000000001,0.006500000000000001,3.11,0.78,3.2063218803
2020-03-28 01:00:00,3.3,0.774,3.389553953,0.0,-0.006,0.006,3.3,0.78,3.3909290762,3.39,0.774,3.477236834,0.0,-0.006,0.006,3.39,0.78,3.4785772954
2020-03-28 01:30:00,3.26,0.774,3.3506232256,0.0,-0.006,0.006,3.26,0.78,3.3520143198,3.36,0.774,3.4479959397,0.0,-0.006,0.006,3.36,0.78,3.4493477644
2020-03-28 02:00:00,3.24,0.524,3.2820993282,0.0,-0.006,0.006,3.24,0.53,3.2830625946,3.29,0.524,3.3314675445,0.0,-0.006,0.006,3.29,0.53,3.3324165406
2020-03-28 02:30:00,3.24,0.0145,3.2400324458,0.0,-0.0055000000000000005,0.0055000000000000005,3.24,0.02,3.2400617278,3.19,0.0145,3.1900329544,0.0,-0.0055000000000000005,0.0055000000000000005,3.19,0.02,3.1900626953
2020-03-28 03:00:00,3.15,0.0145,3.1500333728,0.0,-0.0055000000000000005,0.0055000000000000005,3.15,0.02,3.1500634914,3.12,0.0145,3.1200336937,0.0,-0.0055000000000000005,0.0055000000000000005,3.12,0.02,3.1200641019
2020-03-28 03:30:00,3.1,0.013000000000000001,3.1000272579,0.0,-0.007,0.007,3.1,0.02,3.1000645155,3.06,0.013000000000000001,3.0600276143,0.0,-0.007,0.007,3.06,0.02,3.0600653588
2020-03-28 04:00:00,3.05,0.014,3.050032131,0.0,-0.006,0.006,3.05,0.02,3.0500655731,3.01,0.014,3.010032558,0.0,-0.006,0.006,3.01,0.02,3.0100664444
2020-03-28 04:30:00,3.05,0.014,3.050032131,0.0,-0.006,0.006,3.05,0.02,3.0500655731,3.01,0.014,3.010032558,0.0,-0.006,0.006,3.01,0.02,3.0100664444
2020-03-28 05:00:00,2.98,0.0135,2.9800305787,0.0,-0.006500000000000001,0.006500000000000001,2.98,0.02,2.9800671133,2.94,0.0135,2.9400309947,0.0,-0.006500000000000001,0.006500000000000001,2.94,0.02,2.9400680264
2020-03-28 05:30:00,2.98,0.013000000000000001,2.9800283556,0.0,-0.007,0.007,2.98,0.02,2.9800671133,2.94,0.013000000000000001,2.9400287414,0.0,-0.007,0.007,2.94,0.02,2.9400680264
2020-03-28 06:00:00,3.07,0.0145,3.0700342425,0.0,-0.0055000000000000005,0.0055000000000000005,3.07,0.02,3.0700651459,3.04,0.0145,3.0400345804,0.0,-0.0055000000000000005,0.0055000000000000005,3.04,0.02,3.0400657888
2020-03-28 06:30:00,3.26,0.064,3.2606281603,0.0,-0.006,0.006,3.26,0.07,3.2607514471,3.21,0.064,3.2106379428,0.0,-0.006,0.006,3.21,0.07,3.2107631492
2020-03-28 07:00:00,3.3105,0.514,3.3501651079,0.0005,-0.006,0.0060207973,3.31,0.52,3.3505969617,3.3405,0.514,3.3798130496,0.0005,-0.006,0.0060207973,3.34,0.52,3.3802366781
2020-03-28 07:30:00,3.3905,0.8645,3.4989784938,0.0005,-0.0055000000000000005,0.0055226805,3.39,0.87,3.4998571399,3.4805,0.8645,3.5862571715,0.0005,-0.0055000000000000005,0.0055226805,3.48,0.87,3.5871018943
2020-03-28 08:00:00,3.392,0.885,3.5055511692,0.002,-0.005,0.0053851648,3.39,0.89,3.504882309,3.482,0.885,3.5927077532,0.002,-0.005,0.0053851648,3.48,0.89,3.5920050111
2020-03-28 08:30:00,3.6315,0.195,3.6367316713999998,0.0015,-0.005,0.0052201533000000005,3.63,0.2,3.6355054668999998,3.5915,0.195,3.5967898535,0.0015,-0.005,0.0052201533000000005,3.59,0.2,3.5955667147
2020-03-28 09:00:00,3.9005,0.1945,3.9053463995,0.0005,-0.0055000000000000005,0.0055226805,3.9,0.2,3.905124838,3.8505000000000003,0.1945,3.8554092519000003,0.0005,-0.0055000000000000005,0.0055226805,3.85,0.2,3.8551913052
2020-03-28 09:30:00,3.7505,0.154,3.7536603802,0.0005,-0.006,0.0060207973,3.75,0.16,3.7534117813,3.7105,0.154,3.7136944207,0.0005,-0.006,0.0060207973,3.71,0.16,3.713448532
2020-03-28 10:00:00,3.446,0.1375,3.4487421258,0.016,-0.0025,0.0161941347,3.43,0.14,3.4328559539,3.406,0.1375,3.4087743032,0.016,-0.0025,0.0161941347,3.39,0.14,3.3928896239
2020-03-28 10:30:00,3.4535,0.138,3.4562561031,0.0235,-0.002,0.0235849528,3.43,0.14,3.4328559539,3.4135,0.138,3.4162883734,0.0235,-0.002,0.0235849528,3.39,0.14,3.3928896239
2020-03-28 11:00:00,3.6575,0.158,3.6609111229,0.007500000000000001,-0.002,0.0077620873000000005,3.65,0.16,3.6535051663,3.6175,0.158,3.6209488052000003,0.007500000000000001,-0.002,0.0077620873000000005,3.61,0.16,3.6135439668
2020-03-28 11:30:00,3.659,0.158,3.6624097258,0.009000000000000001,-0.002,0.009219544500000001,3.65,0.16,3.6535051663,3.6189999999999998,0.158,3.6224473771,0.009000000000000001,-0.002,0.009219544500000001,3.61,0.16,3.6135439668
2020-03-28 12:00:00,3.5305,0.1575,3.5340113893,0.0205,-0.0025,0.0206518764,3.51,0.16,3.5136448312,3.4905,0.1575,3.4940515881,0.0205,-0.0025,0.0206518764,3.47,0.16,3.4736868022
2020-03-28 12:30:00,3.735,0.1575,3.7383193082,0.015,-0.0025,0.0152069063,3.7199999999999998,0.16,3.7234392704,3.685,0.1575,3.6883643055,0.015,-0.0025,0.0152069063,3.67,0.16,3.6734860827
2020-03-28 13:00:00,3.782,0.157,3.7852573228,0.012,-0.003,0.0123693169,3.77,0.16,3.773393698,3.742,0.157,3.7452921114,0.012,-0.003,0.0123693169,3.73,0.16,3.7334300583
2020-03-28 13:30:00,3.8835,0.0855,3.8844410795,0.0035,-0.0045000000000000005,0.0057008771000000005,3.88,0.09,3.8810436741,3.8435,0.0855,3.8444508711000003,0.0035,-0.0045000000000000005,0.0057008771000000005,3.84,0.09,3.8410545427000002
2020-03-28 14:00:00,3.692,0.08750000000000001,3.6930367246999998,0.012,-0.0025,0.0122576507,3.68,0.09,3.681100379,3.642,0.08750000000000001,3.6430509535,0.012,-0.0025,0.0122576507,3.63,0.09,3.6311155311
2020-03-28 14:30:00,3.5015,0.08600000000000001,3.5025559596,0.0115,-0.004,0.0121757957,3.49,0.09,3.4911602656,3.4615,0.08600000000000001,3.4625681582,0.0115,-0.004,0.0121757957,3.45,0.09,3.4511737134000002
2020-03-28 15:00:00,3.4955,0.8165,3.5895950329,0.0055000000000000005,-0.0035,0.0065192024,3.49,0.8200000000000001,3.585038354,3.6055,0.8165,3.6967962481,0.0055000000000000005,-0.0035,0.0065192024,3.6,0.8200000000000001,3.6922080115
2020-03-28 15:30:00,3.4945,0.7955,3.5839015751,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,3.49,0.8,3.5805167225,3.5845000000000002,0.7955,3.671710841,0.0045000000000000005,-0.0045000000000000005,0.0063639610000000004,3.58,0.8,3.6682966074000003
2020-03-28 16:00:00,3.6025,0.794,3.6889622186,0.0025,-0.006,0.006500000000000001,3.6,0.8,3.6878177829,3.6925,0.794,3.7769024676000003,0.0025,-0.006,0.006500000000000001,3.69,0.8,3.7757250959
2020-03-28 16:30:00,3.5775,0.185,3.5822801747,0.007500000000000001,-0.005,0.0090138782,3.5700000000000003,0.19,3.5750524472,3.5675,0.185,3.572293556,0.007500000000000001,-0.005,0.0090138782,3.56,0.19,3.5650666193
2020-03-28 17:00:00,3.911,0.505,3.9434687776,0.001,-0.005,0.0050990195,3.91,0.51,3.9431205916,3.951,0.505,3.9831427291,0.001,-0.005,0.0050990195,3.95,0.51,3.9827879682000003
2020-03-28 17:30:00,4.2805,0.065,4.2809934887,0.0005,-0.005,0.0050249378,4.28,0.07,4.2805723916,4.2305,0.065,4.2309993205,0.0005,-0.005,0.0050249378,4.23,0.07,4.2305791566
2020-03-28 18:00:00,4.47,0.085,4.4708080925,0.0,-0.005,0.005,4.47,0.09,4.4709059485000004,4.43,0.085,4.4308153877,0.0,-0.005,0.005,4.43,0.09,4.4309141269
2020-03-28 18:30:00,4.63,0.0855,4.6307893766,0.0,-0.0045000000000000005,0.0045000000000000005,4.63,0.09,4.6308746474,4.58,0.0855,4.5807979927,0.0,-0.0045000000000000005,0.0045000000000000005,4.58,0.09,4.5808841941
2020-03-28 19:00:00,4.71,0.136,4.7119630729,0.0,-0.004,0.004,4.71,0.14,4.71208022,4.66,0.136,4.661984127,0.0,-0.004,0.004,4.66,0.14,4.66210253
2020-03-28 19:30:00,4.59,0.0945,4.5909726911,0.0,-0.0055000000000000005,0.0055000000000000005,4.59,0.1,4.5910891954,4.54,0.0945,4.5409834012,0.0,-0.0055000000000000005,0.0055000000000000005,4.54,0.1,4.541101188
2020-03-28 20:00:00,4.3,0.044500000000000005,4.3002302555,0.0,-0.0055000000000000005,0.0055000000000000005,4.3,0.05,4.3002906878000005,4.25,0.044500000000000005,4.2502329642,0.0,-0.0055000000000000005,0.0055000000000000005,4.25,0.05,4.2502941075
2020-03-28 20:30:00,4.04,0.044,4.0402395969,0.0,-0.006,0.006,4.04,0.05,4.0403093941,3.98,0.044,3.9802432086,0.0,-0.006,0.006,3.98,0.05,3.9803140580000003
2020-03-28 21:00:00,3.83,0.0145,3.8300274477,0.0,-0.0055000000000000005,0.0055000000000000005,3.83,0.02,3.830052219,3.7800000000000002,0.0145,3.7800278107,0.0,-0.0055000000000000005,0.0055000000000000005,3.7800000000000002,0.02,3.7800529097
2020-03-28 21:30:00,3.6,0.515,3.6366502444,0.0,-0.005,0.005,3.6,0.52,3.6373616812,3.65,0.515,3.6861531439,0.0,-0.005,0.005,3.65,0.52,3.6868550283
2020-03-28 22:00:00,3.39,0.725,3.4666590545,0.0,-0.005,0.005,3.39,0.73,3.4677081769,3.49,0.725,3.5645090826,0.0,-0.005,0.005,3.49,0.73,3.5655294137
2020-03-28 22:30:00,3.26,0.7235,3.3393191296999998,0.0,-0.006500000000000001,0.006500000000000001,3.26,0.73,3.3407334524,3.34,0.7235,3.4174628381,0.0,-0.006500000000000001,0.006500000000000001,3.34,0.73,3.4188448342
2020-03-28 23:00:00,3.06,-0.046,3.0603457321,0.0,-0.006,0.006,3.06,-0.04,3.0602614267,3.02,-0.046,3.0203503108,0.0,-0.006,0.006,3.02,-0.04,3.020264889
2020-03-28 23:30:00,2.8200000000000003,-0.0455,2.8203670417,0.0,-0.0055000000000000005,0.0055000000000000005,2.8200000000000003,-0.04,2.8202836737,2.7800000000000002,-0.0455,2.7803723222,0.0,-0.0055000000000000005,0.0055000000000000005,2.7800000000000002,-0.04,2.7802877549
2020-03-29 00:00:00,2.67,-0.0455,2.6703876591,0.0,-0.0055000000000000005,0.0055000000000000005,2.67,-0.04,2.6702996087,2.64,-0.0455,2.6403920637000002,0.0,-0.0055000000000000005,0.0055000000000000005,2.64,-0.04,2.6403030129
2020-03-29 00:30:00,2.85,-0.046,2.8503712039,0.0,-0.006,0.006,2.85,-0.04,2.8502806878999998,2.81,-0.046,2.8103764872,0.0,-0.006,0.006,2.81,-0.04,2.8102846831
2020-03-29 01:00:00,3.13,-0.0555,3.130492014,0.0,-0.0055000000000000005,0.0055000000000000005,3.13,-0.05,3.1303993355,3.1,-0.0555,3.1004967747,0.0,-0.0055000000000000005,0.0055000000000000005,3.1,-0.05,3.1004031996
2020-03-29 01:30:00,0.003,-0.0095,0.0099624294,0.0,-0.006500000000000001,0.006500000000000001,0.003,-0.003,0.0042426407000000005,-0.003,-0.0095,0.0099624294,0.0,-0.006500000000000001,0.006500000000000001,-0.003,-0.003,0.0042426407000000005
2020-03-29 02:00:00,0.003,-0.009000000000000001,0.009486833,0.0,-0.006,0.006,0.003,-0.003,0.0042426407000000005,-0.003,-0.009000000000000001,0.009486833,0.0,-0.006,0.006,-0.003,-0.003,0.0042426407000000005
2020-03-29 02:30:00,3.13,-0.056,3.1305009184,0.0,-0.006,0.006,3.13,-0.05,3.1303993355,3.1,-0.056,3.1005057652,0.0,-0.006,0.006,3.1,-0.05,3.1004031996
2020-03-29 03:00:00,2.99,-0.0555,2.9905150476,0.0,-0.0055000000000000005,0.0055000000000000005,2.99,-0.05,2.990418031,2.95,-0.0555,2.9505220301,0.0,-0.0055000000000000005,0.0055000000000000005,2.95,-0.05,2.9504236984
2020-03-29 03:30:00,2.93,-0.0575,2.9305641522,0.0,-0.007500000000000001,0.007500000000000001,2.93,-0.05,2.9304265901,2.9,-0.0575,2.9005699871,0.0,-0.007500000000000001,0.007500000000000001,2.9,-0.05,2.9004310025
2020-03-29 04:00:00,2.89,-0.056,2.8905425096,0.0,-0.006,0.006,2.89,-0.05,2.8904324936,2.85,-0.056,2.8505501223,0.0,-0.006,0.006,2.85,-0.05,2.8504385627
2020-03-29 04:30:00,2.85,-0.055,2.8505306524,0.0,-0.005,0.005,2.85,-0.05,2.8504385627,2.81,-0.055,2.8105382047000003,0.0,-0.005,0.005,2.81,-0.05,2.8104448047
2020-03-29 05:00:00,2.75,0.085,2.7513133228,0.0,-0.005,0.005,2.75,0.09,2.7514723331,2.73,0.085,2.7313229395,0.0,-0.005,0.005,2.73,0.09,2.7314831136
2020-03-29 05:30:00,2.66,0.684,2.7465352719,0.0,-0.006,0.006,2.66,0.6900000000000001,2.7480356621,2.73,0.684,2.8143837691,0.0,-0.006,0.006,2.73,0.6900000000000001,2.8158480073
2020-03-29 06:00:00,2.69,0.685,2.7758467177,0.0,-0.005,0.005,2.69,0.6900000000000001,2.7770848025,2.7800000000000002,0.685,2.8631494896,0.0,-0.005,0.005,2.7800000000000002,0.6900000000000001,2.864349839
2020-03-29 06:30:00,2.83,0.334,2.8496413809,0.0,-0.006,0.006,2.83,0.34,2.8503508556,2.85,0.334,2.8695044868,0.0,-0.006,0.006,2.85,0.34,2.8702090516
2020-03-29 07:00:00,2.9105,-0.035500000000000004,2.9107164925,0.0005,-0.0055000000000000005,0.0055226805,2.91,-0.03,2.9101546351,2.8705,-0.035500000000000004,2.8707195091,0.0005,-0.0055000000000000005,0.0055226805,2.87,-0.03,2.8701567901000002
2020-03-29 07:30:00,2.9935,-0.0345,2.9936987991,0.0035,-0.0045000000000000005,0.0057008771000000005,2.99,-0.03,2.9901504979,2.9535,-0.0345,2.9537014913,0.0035,-0.0045000000000000005,0.0057008771000000005,2.95,-0.03,2.9501525384000002
2020-03-29 08:00:00,3.114,0.0165,3.1140437136,0.004,-0.0035,0.0053150729,3.11,0.02,3.110064308,3.074,0.0165,3.0740442824,0.004,-0.0035,0.0053150729,3.07,0.02,3.0700651459
2020-03-29 08:30:00,3.1135,0.0155,3.1135385817,0.0035,-0.0045000000000000005,0.0057008771000000005,3.11,0.02,3.110064308,3.0735,0.0155,3.0735390839,0.0035,-0.0045000000000000005,0.0057008771000000005,3.07,0.02,3.0700651459
2020-03-29 09:00:00,3.1775,0.018000000000000002,3.1775509831,0.007500000000000001,-0.002,0.0077620873000000005,3.17,0.02,3.1700630909,3.1275,0.018000000000000002,3.1275517981,0.007500000000000001,-0.002,0.0077620873000000005,3.12,0.02,3.1200641019
2020-03-29 09:30:00,3.276,0.0175,3.2760467411,0.006,-0.0025,0.006500000000000001,3.27,0.02,3.2700611615,3.236,0.0175,3.2360473189,0.006,-0.0025,0.006500000000000001,3.23,0.02,3.2300619189
2020-03-29 10:00:00,3.427,0.018500000000000003,3.4270499340000002,0.027,-0.0015,0.0270416346,3.4,0.02,3.400058823,3.377,0.018500000000000003,3.3770506733,0.027,-0.0015,0.0270416346,3.35,0.02,3.350059701
2020-03-29 10:30:00,3.592,0.5085000000000001,3.6278142524,0.032,-0.0015,0.032035137000000005,3.56,0.51,3.5963453672,3.632,0.5085000000000001,3.6674236529,0.032,-0.0015,0.032035137000000005,3.6,0.51,3.6359455441
2020-03-29 11:00:00,3.4875,0.8185,3.5822616459,0.0275,-0.0015,0.0275408787,3.46,0.8200000000000001,3.5558402664,3.5775,0.8185,3.6699384872,0.0275,-0.0015,0.0275408787,3.55,0.8200000000000001,3.6434736173
2020-03-29 11:30:00,3.6345,0.8185,3.7255244597,0.0545,-0.0015,0.0545206383,3.58,0.8200000000000001,3.6727101710000003,3.7245,0.8185,3.8133767844,0.0545,-0.0015,0.0545206383,3.67,0.8200000000000001,3.7604919891
2020-03-29 12:00:00,3.5460000000000003,0.838,3.64367397,0.046,-0.002,0.0460434577,3.5,0.84,3.5993888370000002,3.636,0.838,3.7313188017,0.046,-0.002,0.0460434577,3.59,0.84,3.6869635203
2020-03-29 12:30:00,3.3745,0.878,3.4868516243,0.044500000000000005,-0.002,0.0445449211,3.33,0.88,3.4443141552,3.4645,0.878,3.574023538,0.044500000000000005,-0.002,0.0445449211,3.42,0.88,3.5314019879
2020-03-29 13:00:00,3.541,0.318,3.5552503428,0.051000000000000004,-0.002,0.0510392006,3.49,0.32,3.5046397818,3.531,0.318,3.5452905382,0.051000000000000004,-0.002,0.0510392006,3.48,0.32,3.4946816736
2020-03-29 13:30:00,3.5755,0.1085,3.5771458595,0.035500000000000004,-0.0015,0.035531676000000005,3.54,0.11,3.5417086272000002,3.5155000000000003,0.1085,3.5171739366,0.035500000000000004,-0.0015,0.035531676000000005,3.48,0.11,3.4817380717
2020-03-29 14:00:00,3.2925,0.129,3.295026138,0.0325,-0.001,0.032515381,3.26,0.13,3.2625909949,3.2525,0.129,3.2550571808,0.0325,-0.001,0.032515381,3.22,0.13,3.2226231551
2020-03-29 14:30:00,3.2355,0.089,3.2367238452000002,0.035500000000000004,-0.001,0.0355140817,3.2,0.09,3.2012653748,3.1855,0.089,3.1867430474,0.035500000000000004,-0.001,0.0355140817,3.15,0.09,3.151285452
2020-03-29 15:00:00,3.228,0.088,3.2291992816,0.028,-0.002,0.0280713377,3.2,0.09,3.2012653748,3.178,0.088,3.1792181429,0.028,-0.002,0.0280713377,3.15,0.09,3.151285452
2020-03-29 15:30:00,3.1285,0.088,3.1297374091,0.018500000000000003,-0.002,0.018607794100000002,3.11,0.09,3.1113019783,3.0885,0.088,3.0897534287,0.018500000000000003,-0.002,0.018607794100000002,3.07,0.09,3.0713189349
2020-03-29 16:00:00,3.2485,0.08850000000000001,3.2497052943,0.018500000000000003,-0.0015,0.0185607112,3.23,0.09,3.2312536267,3.2185,0.08850000000000001,3.2197165248,0.018500000000000003,-0.0015,0.0185607112,3.2,0.09,3.2012653748
2020-03-29 16:30:00,3.497,0.08600000000000001,3.498057318,0.007,-0.004,0.0080622577,3.49,0.09,3.4911602656,3.457,0.08600000000000001,3.4580695482,0.007,-0.004,0.0080622577,3.45,0.09,3.4511737134000002
2020-03-29 17:00:00,3.6865,0.20650000000000002,3.6922790388,0.006500000000000001,-0.0035,0.0073824115,3.68,0.21,3.6859869777,3.6665,0.20650000000000002,3.6723105125,0.006500000000000001,-0.0035,0.0073824115,3.66,0.21,3.6660196399
2020-03-29 17:30:00,4.002,0.8155,4.0842434122,0.002,-0.0045000000000000005,0.0049244289000000005,4.0,0.8200000000000001,4.0831850313,4.092,0.8155,4.1724698022,0.002,-0.0045000000000000005,0.0049244289000000005,4.09,0.8200000000000001,4.1713906554
2020-03-29 18:00:00,4.0505,0.4355,4.0738446829,0.0005,-0.0045000000000000005,0.0045276926,4.05,0.44,4.0738311207,4.0905,0.4355,4.1136176901,0.0005,-0.0045000000000000005,0.0045276926,4.09,0.44,4.1135993971
2020-03-29 18:30:00,4.39,0.0745,4.3906321014,0.0,-0.0055000000000000005,0.0055000000000000005,4.39,0.08,4.3907288689,4.35,0.0745,4.350637913,0.0,-0.0055000000000000005,0.0055000000000000005,4.35,0.08,4.35073557
2020-03-29 19:00:00,4.42,0.076,4.4206533454,0.0,-0.004,0.004,4.42,0.08,4.4207239226,4.37,0.076,4.3706608196,0.0,-0.004,0.004,4.37,0.08,4.3707322041
2020-03-29 19:30:00,4.37,0.025,4.3700715097,0.0,-0.005,0.005,4.37,0.03,4.3701029736,4.32,0.025,4.3200723374,0.0,-0.005,0.005,4.32,0.03,4.3201041654
2020-03-29 20:00:00,4.3,0.0245,4.3000697959,0.0,-0.0055000000000000005,0.0055000000000000005,4.3,0.03,4.3001046499,4.25,0.0245,4.2500706171000004,0.0,-0.0055000000000000005,0.0055000000000000005,4.25,0.03,4.250105881
2020-03-29 20:30:00,4.18,0.025500000000000002,4.1800777803999996,0.0,-0.0045000000000000005,0.0045000000000000005,4.18,0.03,4.1801076541,4.13,0.025500000000000002,4.130078722,0.0,-0.0045000000000000005,0.0045000000000000005,4.13,0.03,4.1301089574
2020-03-29 21:00:00,4.01,0.025500000000000002,4.0100810777,0.0,-0.0045000000000000005,0.0045000000000000005,4.01,0.03,4.0101122179,3.9699999999999998,0.025500000000000002,3.9700818946,0.0,-0.0045000000000000005,0.0045000000000000005,3.9699999999999998,0.03,3.9701133485
2020-03-29 21:30:00,3.81,0.025,3.8100820201000003,0.0,-0.005,0.005,3.81,0.03,3.8101181084,3.7800000000000002,0.025,3.7800826711,0.0,-0.005,0.005,3.7800000000000002,0.03,3.7801190457000002
2020-03-29 22:00:00,3.52,0.7445,3.5978716278,0.0,-0.0055000000000000005,0.0055000000000000005,3.52,0.75,3.5990137538,3.62,0.7445,3.6957651779000003,0.0,-0.0055000000000000005,0.0055000000000000005,3.62,0.75,3.6968770604
2020-03-29 22:30:00,3.68,0.8145,3.7690595976,0.0,-0.0055000000000000005,0.0055000000000000005,3.68,0.8200000000000001,3.770251981,3.7800000000000002,0.8145,3.8667570715,0.0,-0.0055000000000000005,0.0055000000000000005,3.7800000000000002,0.8200000000000001,3.8679193373
2020-03-29 23:00:00,3.51,0.47450000000000003,3.5419274766999997,0.0,-0.0055000000000000005,0.0055000000000000005,3.51,0.48,3.5426684858,3.55,0.47450000000000003,3.5815709193,0.0,-0.0055000000000000005,0.0055000000000000005,3.55,0.48,3.5823037280000003
2020-03-29 23:30:00,3.2800000000000002,0.0145,3.2800320501,0.0,-0.0055000000000000005,0.0055000000000000005,3.2800000000000002,0.02,3.280060975,3.24,0.0145,3.2400324458,0.0,-0.0055000000000000005,0.0055000000000000005,3.24,0.02,3.2400617278
2020-03-30 00:00:00,3.07,0.0145,3.0700342425,0.0,-0.0055000000000000005,0.0055000000000000005,3.07,0.02,3.0700651459,3.03,0.0145,3.0300346945,0.0,-0.0055000000000000005,0.0055000000000000005,3.03,0.02,3.0300660059
2020-03-30 00:30:00,2.94,0.0145,2.9400357566,0.0,-0.0055000000000000005,0.0055000000000000005,2.94,0.02,2.9400680264,2.9,0.0145,2.9000362498000003,0.0,-0.0055000000000000005,0.0055000000000000005,2.9,0.02,2.9000689647
2020-03-30 01:00:00,2.89,0.055,2.890523309,0.0,-0.005,0.005,2.89,0.06,2.8906227703000003,2.85,0.055,2.8505306524,0.0,-0.005,0.005,2.85,0.06,2.8506315090000003
2020-03-30 01:30:00,3.12,0.014,3.1200314101,0.0,-0.006,0.006,3.12,0.02,3.1200641019,3.07,0.014,3.0700319217,0.0,-0.006,0.006,3.07,0.02,3.0700651459
2020-03-30 02:00:00,3.45,0.044500000000000005,3.4502869808,0.0,-0.0055000000000000005,0.0055000000000000005,3.45,0.05,3.4503622998,3.41,0.044500000000000005,3.4102903469,0.0,-0.0055000000000000005,0.0055000000000000005,3.41,0.05,3.4103665492
2020-03-30 02:30:00,3.48,0.044500000000000005,3.480284507,0.0,-0.0055000000000000005,0.0055000000000000005,3.48,0.05,3.4803591769,3.44,0.044500000000000005,3.440287815,0.0,-0.0055000000000000005,0.0055000000000000005,3.44,0.05,3.4403633529
2020-03-30 03:00:00,3.41,0.0645,3.4106099528,0.0,-0.0055000000000000005,0.0055000000000000005,3.41,0.07,3.4107183994,3.37,0.0645,3.3706171913,0.0,-0.0055000000000000005,0.0055000000000000005,3.37,0.07,3.3707269246
2020-03-30 03:30:00,3.34,0.0245,3.3400898566,0.0,-0.0055000000000000005,0.0055000000000000005,3.34,0.03,3.3401347278,3.29,0.0245,3.2900912221,0.0,-0.0055000000000000005,0.0055000000000000005,3.29,0.03,3.2901367753
2020-03-30 04:00:00,3.29,0.025,3.2900949834,0.0,-0.005,0.005,3.29,0.03,3.2901367753,3.25,0.025,3.2500961524,0.0,-0.005,0.005,3.25,0.03,3.2501384586
2020-03-30 04:30:00,3.24,0.025,3.2400964492,0.0,-0.005,0.005,3.24,0.03,3.2401388859,3.2,0.025,3.2000976548,0.0,-0.005,0.005,3.2,0.03,3.2001406219
2020-03-30 05:00:00,3.16,0.025,3.1600988909,0.0,-0.005,0.005,3.16,0.03,3.1601424019,3.13,0.025,3.1300998387,0.0,-0.005,0.005,3.13,0.03,3.1301437667
2020-03-30 05:30:00,3.23,0.074,3.2308475668,0.0,-0.006,0.006,3.23,0.08,3.2309905602,3.19,0.074,3.1908581918,0.0,-0.006,0.006,3.19,0.08,3.1910029771
2020-03-30 06:00:00,3.34,0.074,3.3408196599,0.0,-0.006,0.006,3.34,0.08,3.3409579465,3.3,0.074,3.3008295927,0.0,-0.006,0.006,3.3,0.08,3.3009695545
2020-03-30 06:30:00,3.5300000000000002,0.134,3.5325424272,0.0,-0.006,0.006,3.5300000000000002,0.14,3.5327751131,3.49,0.134,3.4925715454,0.0,-0.006,0.006,3.49,0.14,3.4928068942
2020-03-30 07:00:00,3.67,0.135,3.6724821307,0.0,-0.005,0.005,3.67,0.14,3.672669329,3.63,0.135,3.6325094632,0.0,-0.005,0.005,3.63,0.14,3.6326987213
2020-03-30 07:30:00,4.01,0.2155,4.01578638,0.0,-0.0045000000000000005,0.0045000000000000005,4.01,0.22,4.0160303784,3.95,0.2155,3.9558741449,0.0,-0.0045000000000000005,0.0045000000000000005,3.95,0.22,3.9561218384
2020-03-30 08:00:00,4.231,0.485,4.2587070808,0.001,-0.005,0.0050990195,4.23,0.49,4.2582860402,4.221,0.485,4.2487722933,0.001,-0.005,0.0050990195,4.22,0.49,4.2483526219
2020-03-30 08:30:00,4.472,0.34500000000000003,4.4852880621,0.002,-0.005,0.0053851648,4.47,0.35000000000000003,4.4836815230000004,4.412,0.34500000000000003,4.4254682238,0.002,-0.005,0.0053851648,4.41,0.35000000000000003,4.4238670866
2020-03-30 09:00:00,4.384,0.385,4.4008727544,0.004,-0.005,0.0064031242000000006,4.38,0.39,4.3973287346,4.334,0.385,4.3510666508,0.004,-0.005,0.0064031242000000006,4.33,0.39,4.3475280333
2020-03-30 09:30:00,4.3870000000000005,0.428,4.4078286037,0.007,-0.002,0.007280109900000001,4.38,0.43,4.4010566913,4.337,0.428,4.3580675763,0.007,-0.002,0.007280109900000001,4.33,0.43,4.3512986567
2020-03-30 10:00:00,4.4185,0.448,4.4411537071,0.0085,-0.002,0.0087321246,4.41,0.45,4.4328997282,4.3685,0.448,4.3914116466,0.0085,-0.002,0.0087321246,4.36,0.45,4.3831609599
2020-03-30 10:30:00,4.442,0.4475,4.4644843207000005,0.012,-0.0025,0.0122576507,4.43,0.45,4.4527968739,4.392,0.4475,4.4147389787,0.012,-0.0025,0.0122576507,4.38,0.45,4.4030557571
2020-03-30 11:00:00,4.368,0.40800000000000003,4.3870135628,0.018000000000000002,-0.002,0.018110770300000002,4.35,0.41000000000000003,4.3692791167,4.318,0.40800000000000003,4.3372327583,0.018000000000000002,-0.002,0.018110770300000002,4.3,0.41000000000000003,4.3195022861
2020-03-30 11:30:00,4.3045,0.4575,4.3287442174,0.0145,-0.0025,0.014713939,4.29,0.46,4.3145915218,4.2545,0.4575,4.279027518,0.0145,-0.0025,0.014713939,4.24,0.46,4.2648798342
2020-03-30 12:00:00,4.3925,0.40800000000000003,4.4114079669,0.0125,-0.002,0.012658988900000001,4.38,0.41000000000000003,4.3991476447,4.3525,0.40800000000000003,4.3715809783,0.0125,-0.002,0.012658988900000001,4.34,0.41000000000000003,4.359323342
2020-03-30 12:30:00,4.4295,0.5285000000000001,4.4609172263,0.0195,-0.0015,0.0195576072,4.41,0.53,4.4417338957,4.3895,0.5285000000000001,4.421201477,0.0195,-0.0015,0.0195576072,4.37,0.53,4.4020222626
2020-03-30 13:00:00,4.3845,0.47850000000000004,4.410533131,0.0245,-0.0015,0.0245458754,4.36,0.48,4.3863424399,4.3345,0.47850000000000004,4.3608316294,0.0245,-0.0015,0.0245458754,4.31,0.48,4.3366461696
2020-03-30 13:30:00,4.246,0.448,4.2695690649,0.026000000000000002,-0.002,0.0260768096,4.22,0.45,4.24392507,4.196,0.448,4.2198483385,0.026000000000000002,-0.002,0.0260768096,4.17,0.45,4.1942102951999995
2020-03-30 14:00:00,3.8155,0.7775000000000001,3.8939114654,0.0155,-0.0025,0.0157003185,3.8,0.78,3.8792267271,3.8755,0.7775000000000001,3.9527214043,0.0155,-0.0025,0.0157003185,3.86,0.78,3.938019807
2020-03-30 14:30:00,3.7720000000000002,0.998,3.9017929212,0.012,-0.002,0.012165525100000001,3.76,1.0,3.8907068766,3.872,0.998,3.9985482365,0.012,-0.002,0.012165525100000001,3.86,1.0,3.9874302502
2020-03-30 15:00:00,3.771,0.9965,3.9004426992,0.011,-0.0035,0.011543396400000001,3.76,1.0,3.8907068766,3.851,0.9965,3.9778402746,0.011,-0.0035,0.011543396400000001,3.84,1.0,3.9680725800000003
2020-03-30 15:30:00,3.7165,0.9565,3.8376118225,0.006500000000000001,-0.0035,0.0073824115,3.71,0.96,3.8321925839,3.8064999999999998,0.9565,3.9248356017,0.006500000000000001,-0.0035,0.0073824115,3.8,0.96,3.9193877073000003
2020-03-30 16:00:00,3.6495,0.896,3.7578805529,0.0095,-0.004,0.0103077641,3.64,0.9,3.7496133134000003,3.7395,0.896,3.8453447505,0.0095,-0.004,0.0103077641,3.73,0.9,3.8370431324
2020-03-30 16:30:00,4.041,0.41450000000000004,4.0622027584,0.001,-0.0055000000000000005,0.005590169900000001,4.04,0.42,4.0617730119,4.041,0.41450000000000004,4.0622027584,0.001,-0.0055000000000000005,0.005590169900000001,4.04,0.42,4.0617730119
2020-03-30 17:00:00,4.3405000000000005,0.20500000000000002,4.3453383355,0.0005,-0.005,0.0050249378,4.34,0.21,4.3450776748,4.3004999999999995,0.20500000000000002,4.3053832872,0.0005,-0.005,0.0050249378,4.3,0.21,4.305124853
2020-03-30 17:30:00,4.3915,0.20450000000000002,4.3962589209,0.0015,-0.0055000000000000005,0.0057008771000000005,4.39,0.21,4.3950199089,4.3515,0.20450000000000002,4.356302618,0.0015,-0.0055000000000000005,0.0057008771000000005,4.35,0.21,4.3550660156
2020-03-30 18:00:00,4.283,0.085,4.2838433678,0.003,-0.005,0.0058309519,4.28,0.09,4.2809461571,4.233,0.085,4.2338533276,0.003,-0.005,0.0058309519,4.23,0.09,4.2309573385
2020-03-30 18:30:00,4.471,0.145,4.4733506458,0.001,-0.005,0.0050990195,4.47,0.15,4.4725160704,4.431,0.145,4.4333718545,0.001,-0.005,0.0050990195,4.43,0.15,4.4325387759
2020-03-30 19:00:00,4.5405,0.185,4.5442672952,0.0005,-0.005,0.0050249378,4.54,0.19,4.5439740316,4.5005,0.185,4.5043007504,0.0005,-0.005,0.0050249378,4.5,0.19,4.504009325
2020-03-30 19:30:00,4.45,0.155,4.4526986199,0.0,-0.005,0.005,4.45,0.16,4.4528754755,4.4,0.155,4.4027292672,0.0,-0.005,0.005,4.4,0.16,4.4029081299
2020-03-30 20:00:00,4.32,0.155,4.3227797769,0.0,-0.005,0.005,4.32,0.16,4.3229619476,4.27,0.155,4.2728123057000005,0.0,-0.005,0.005,4.27,0.16,4.2729966066
2020-03-30 20:30:00,4.24,0.155,4.2428321909,0.0,-0.005,0.005,4.24,0.16,4.243017794,4.19,0.155,4.1928659649,0.0,-0.005,0.005,4.19,0.16,4.1930537798
2020-03-30 21:00:00,4.04,0.224,4.0462051357,0.0,-0.006,0.006,4.04,0.23,4.0465417334,4.01,0.224,4.0162514861,0.0,-0.006,0.006,4.01,0.23,4.016590594
2020-03-30 21:30:00,3.63,0.725,3.7016921806000003,0.0,-0.005,0.005,3.63,0.73,3.7026747089,3.73,0.725,3.7998059161,0.0,-0.005,0.005,3.73,0.73,3.8007630813
2020-03-30 22:00:00,3.39,0.6955,3.460609809,0.0,-0.0045000000000000005,0.0045000000000000005,3.39,0.7000000000000001,3.4615170085,3.48,0.6955,3.5488195573,0.0,-0.0045000000000000005,0.0045000000000000005,3.48,0.7000000000000001,3.549704213
2020-03-30 22:30:00,3.2,0.2645,3.2109126818,0.0,-0.0055000000000000005,0.0055000000000000005,3.2,0.27,3.211370424,3.2,0.2645,3.2109126818,0.0,-0.0055000000000000005,0.0055000000000000005,3.2,0.27,3.211370424
2020-03-30 23:00:00,3.38,0.015,3.3800332839,0.0,-0.005,0.005,3.38,0.02,3.3800591711,3.34,0.015,3.3400336825,0.0,-0.005,0.005,3.34,0.02,3.3400598797
2020-03-30 23:30:00,3.23,0.0145,3.2300325463,0.0,-0.0055000000000000005,0.0055000000000000005,3.23,0.02,3.2300619189,3.19,0.0145,3.1900329544,0.0,-0.0055000000000000005,0.0055000000000000005,3.19,0.02,3.1900626953
2020-03-31 00:00:00,3.01,0.015,3.0100373752,0.0,-0.005,0.005,3.01,0.02,3.0100664444,2.96,0.015,2.9600380065,0.0,-0.005,0.005,2.96,0.02,2.9600675668000003
2020-03-31 00:30:00,2.87,0.055,2.8705269551,0.0,-0.005,0.005,2.87,0.06,2.8706271092,2.84,0.055,2.8405325205,0.0,-0.005,0.005,2.84,0.06,2.8406337321
2020-03-31 01:00:00,2.83,0.025,2.8301104219,0.0,-0.005,0.005,2.83,0.03,2.8301590061,2.79,0.025,2.7901120049,0.0,-0.005,0.005,2.79,0.03,2.7901612857
2020-03-31 01:30:00,3.02,0.0245,3.0200993775,0.0,-0.0055000000000000005,0.0055000000000000005,3.02,0.03,3.0201490029,2.99,0.0245,2.9901003746,0.0,-0.0055000000000000005,0.0055000000000000005,2.99,0.03,2.9901504979
2020-03-31 02:00:00,3.35,0.495,3.3863734289,0.0,-0.005,0.005,3.35,0.5,3.3871079109,3.39,0.495,3.4259487737,0.0,-0.005,0.005,3.39,0.5,3.4266747730000002
2020-03-31 02:30:00,3.35,0.8150000000000001,3.4477130101,0.0,-0.005,0.005,3.35,0.8200000000000001,3.4488983748,3.45,0.8150000000000001,3.5449576866,0.0,-0.005,0.005,3.45,0.8200000000000001,3.5461105454
2020-03-31 03:00:00,3.3,0.665,3.3663370301,0.0,-0.005,0.005,3.3,0.67,3.3673283178,3.37,0.665,3.4349854439,0.0,-0.005,0.005,3.37,0.67,3.4359569264
2020-03-31 03:30:00,3.27,0.0245,3.2700917801,0.0,-0.0055000000000000005,0.0055000000000000005,3.27,0.03,3.2701376118,3.24,0.0245,3.2400926298,0.0,-0.0055000000000000005,0.0055000000000000005,3.24,0.03,3.2401388859
2020-03-31 04:00:00,3.21,0.025,3.2100973505,0.0,-0.005,0.005,3.21,0.03,3.2101401839,3.18,0.025,3.1800982689,0.0,-0.005,0.005,3.18,0.03,3.1801415063
2020-03-31 04:30:00,3.21,0.055,3.2104711492,0.0,-0.005,0.005,3.21,0.06,3.2105606987,3.18,0.055,3.1804755934,0.0,-0.005,0.005,3.18,0.06,3.1805659874
2020-03-31 05:00:00,3.18,0.0555,3.1804842792,0.0,-0.0045000000000000005,0.0045000000000000005,3.18,0.06,3.1805659874,3.14,0.0555,3.1404904474,0.0,-0.0045000000000000005,0.0045000000000000005,3.14,0.06,3.1405731961
2020-03-31 05:30:00,3.25,0.0745,3.2508537725,0.0,-0.0055000000000000005,0.0055000000000000005,3.25,0.08,3.2509844663,3.2,0.0745,3.2008671091,0.0,-0.0055000000000000005,0.0055000000000000005,3.2,0.08,3.2009998438
2020-03-31 06:00:00,3.32,0.0755,3.3208583604,0.0,-0.0045000000000000005,0.0045000000000000005,3.32,0.08,3.3209637156,3.27,0.0755,3.2708714817,0.0,-0.0045000000000000005,0.0045000000000000005,3.27,0.08,3.2709784469
2020-03-31 06:30:00,3.51,0.1345,3.5125760134,0.0,-0.0055000000000000005,0.0055000000000000005,3.51,0.14,3.5127909132,3.47,0.1345,3.4726056859,0.0,-0.0055000000000000005,0.0055000000000000005,3.47,0.14,3.4728230591
2020-03-31 07:00:00,3.76,0.225,3.7667260320000002,0.0,-0.005,0.005,3.76,0.23,3.7670280063,3.71,0.225,3.7168165142,0.0,-0.005,0.005,3.71,0.23,3.717122543
2020-03-31 07:30:00,4.05,0.3245,4.0629792333,0.0,-0.0055000000000000005,0.0055000000000000005,4.05,0.33,4.063422203,4.0,0.3245,4.0131409457,0.0,-0.0055000000000000005,0.0055000000000000005,4.0,0.33,4.013589416
2020-03-31 08:00:00,4.2015,0.3755,4.2182463773,0.0015,-0.0045000000000000005,0.0047434165,4.2,0.38,4.2171554394,4.1615,0.3755,4.1784066939,0.0015,-0.0045000000000000005,0.0047434165,4.16,0.38,4.1773197148
2020-03-31 08:30:00,4.3665,0.427,4.3873284867,0.006500000000000001,-0.003,0.0071589105,4.36,0.43,4.3811528163,4.3165,0.427,4.3375685874,0.006500000000000001,-0.003,0.0071589105,4.31,0.43,4.3313970033
2020-03-31 09:00:00,4.2735,0.3775,4.2901408485,0.0135,-0.0025,0.013729530200000001,4.26,0.38,4.2769147759,4.2235,0.3775,4.2403370739,0.0135,-0.0025,0.013729530200000001,4.21,0.38,4.2271148553
2020-03-31 09:30:00,4.27,0.417,4.2903133918,0.01,-0.003,0.0104403065,4.26,0.42,4.2806541556,4.22,0.417,4.2405529121,0.01,-0.003,0.0104403065,4.21,0.42,4.2308982498
2020-03-31 10:00:00,4.321,0.487,4.348357161,0.011,-0.003,0.0114017543,4.31,0.49,4.3377644012,4.271,0.487,4.2986753774,0.011,-0.003,0.0114017543,4.26,0.49,4.2880881521
2020-03-31 10:30:00,4.211,0.3675,4.2270057074,0.011,-0.0025,0.011280514200000001,4.2,0.37,4.2162661206,4.161,0.3675,4.177197296,0.011,-0.0025,0.011280514200000001,4.15,0.37,4.1664613283
2020-03-31 11:00:00,4.0005,0.368,4.0173902287,0.0205,-0.002,0.0205973299,3.98,0.37,3.9971614929,3.9505,0.368,3.9676030862,0.0205,-0.002,0.0205973299,3.93,0.37,3.9473788772000002
2020-03-31 11:30:00,3.763,0.4375,3.788347298,0.043000000000000003,-0.0025,0.043072613100000004,3.7199999999999998,0.44,3.7459311259,3.723,0.4375,3.7486177786,0.043000000000000003,-0.0025,0.043072613100000004,3.68,0.44,3.7062110032
2020-03-31 12:00:00,3.7245,0.4675,3.7537256826,0.044500000000000005,-0.0025,0.0445701694,3.68,0.47000000000000003,3.7098921817,3.6845,0.4675,3.7140404548,0.044500000000000005,-0.0025,0.0445701694,3.64,0.47000000000000003,3.6702179772
2020-03-31 12:30:00,3.918,0.4675,3.9457927277,0.038,-0.0025,0.038082148,3.88,0.47000000000000003,3.9083628286,3.878,0.4675,3.9060773482,0.038,-0.0025,0.038082148,3.84,0.47000000000000003,3.8686560974
2020-03-31 13:00:00,3.527,0.268,3.5371673695,0.037,-0.002,0.037054014600000004,3.49,0.27,3.5004285452,3.487,0.268,3.4972836602,0.037,-0.002,0.037054014600000004,3.45,0.27,3.4605490894
2020-03-31 13:30:00,3.485,0.3275,3.5003544463000003,0.035,-0.0025,0.0350891721,3.45,0.33,3.4657466728,3.445,0.3275,3.4605319317,0.035,-0.0025,0.0350891721,3.41,0.33,3.4259305305
2020-03-31 14:00:00,3.335,0.446,3.3646903275,0.035,-0.004,0.0352278299,3.3,0.45,3.3305404967,3.335,0.446,3.3646903275,0.035,-0.004,0.0352278299,3.3,0.45,3.3305404967
2020-03-31 14:30:00,3.162,1.018,3.3218320247,0.042,-0.002,0.0420475921,3.12,1.02,3.282499048,3.252,1.018,3.407613241,0.042,-0.002,0.0420475921,3.21,1.02,3.3681597349
2020-03-31 15:00:00,3.022,1.048,3.1985603011,0.042,-0.002,0.0420475921,2.98,1.05,3.1595727559,3.112,1.048,3.2837247144,0.042,-0.002,0.0420475921,3.07,1.05,3.2445955064
2020-03-31 15:30:00,2.9450000000000003,0.988,3.1063111563,0.035,-0.002,0.0350570963,2.91,0.99,3.0737924458,3.025,0.988,3.1822584747000002,0.035,-0.002,0.0350570963,2.99,0.99,3.1496348995
2020-03-31 16:00:00,3.1735,0.40700000000000003,3.1994923425,0.0235,-0.003,0.0236907155,3.15,0.41000000000000003,3.1765704777,3.1635,0.40700000000000003,3.1895738352,0.0235,-0.003,0.0236907155,3.14,0.41000000000000003,3.1666543859
2020-03-31 16:30:00,3.281,0.177,3.285770838,0.021,-0.003,0.021213203400000002,3.26,0.18,3.2649655435,3.241,0.177,3.245829632,0.021,-0.003,0.021213203400000002,3.22,0.18,3.2250271317
2020-03-31 17:00:00,3.4505,0.20700000000000002,3.4567035236,0.0205,-0.003,0.020718349400000002,3.43,0.21,3.4364225584,3.4105,0.20700000000000002,3.4167761487,0.0205,-0.003,0.020718349400000002,3.39,0.21,3.3964981967
2020-03-31 17:30:00,3.782,0.1865,3.7865956016,0.012,-0.0035,0.0125,3.77,0.19,3.7747847621,3.742,0.1865,3.7466446656,0.012,-0.0035,0.0125,3.73,0.19,3.7348360071
2020-03-31 18:00:00,3.8485,0.1155,3.8502327852000002,0.0085,-0.0045000000000000005,0.009617692,3.84,0.12,3.8418745425000003,3.8185000000000002,0.1155,3.8202463926,0.0085,-0.0045000000000000005,0.009617692,3.81,0.12,3.8118892953
2020-03-31 18:30:00,4.134,0.935,4.2384172754,0.004,-0.005,0.0064031242000000006,4.13,0.9400000000000001,4.2356227405,4.234,0.935,4.3360098016,0.004,-0.005,0.0064031242000000006,4.23,0.9400000000000001,4.3331858949
2020-03-31 19:00:00,4.1715,0.8955000000000001,4.2665363587,0.0015,-0.0045000000000000005,0.0047434165,4.17,0.9,4.2660168776,4.2715,0.8955000000000001,4.3643593459,0.0015,-0.0045000000000000005,0.0047434165,4.27,0.9,4.3638171364
2020-03-31 19:30:00,4.13,0.894,4.225652139,0.0,-0.006,0.006,4.13,0.9,4.2269255967,4.23,0.894,4.3234402968,0.0,-0.006,0.006,4.23,0.9,4.3246849596
2020-03-31 20:00:00,4.04,0.7655000000000001,4.1118840268,0.0,-0.0045000000000000005,0.0045000000000000005,4.04,0.77,4.112724158,4.12,0.7655000000000001,4.1905119317,0.0,-0.0045000000000000005,0.0045000000000000005,4.12,0.77,4.1913363024
2020-03-31 20:30:00,4.12,0.155,4.1229146244,0.0,-0.005,0.005,4.12,0.16,4.1231056256,4.07,0.155,4.0729504048,0.0,-0.005,0.005,4.07,0.16,4.073143749
2020-03-31 21:00:00,3.96,0.1545,3.9630127744,0.0,-0.0055000000000000005,0.0055000000000000005,3.96,0.16,3.9632310051,3.91,0.1545,3.9130512711,0.0,-0.0055000000000000005,0.0055000000000000005,3.91,0.16,3.913272288
2020-03-31 21:30:00,3.61,-0.015,3.6100311633,0.0,-0.005,0.005,3.61,-0.01,3.6100138504,3.5700000000000003,-0.015,3.5700315125,0.0,-0.005,0.005,3.5700000000000003,-0.01,3.5700140056
2020-03-31 22:00:00,3.39,0.035,3.3901806737,0.0,-0.005,0.005,3.39,0.04,3.39023598,3.37,0.035,3.3701817458,0.0,-0.005,0.005,3.37,0.04,3.3702373804
2020-03-31 22:30:00,3.12,0.1845,3.1254504075,0.0,-0.0055000000000000005,0.0055000000000000005,3.12,0.19,3.1257799027,3.12,0.1845,3.1254504075,0.0,-0.0055000000000000005,0.0055000000000000005,3.12,0.19,3.1257799027
2020-03-31 23:00:00,3.22,0.005,3.220003882,0.0,-0.005,0.005,3.22,0.01,3.2200155279000002,3.19,0.005,3.1900039185,0.0,-0.005,0.005,3.19,0.01,3.1900156739
2020-03-31 23:30:00,3.22,0.0645,3.2206459368,0.0,-0.0055000000000000005,0.0055000000000000005,3.22,0.07,3.2207607797,3.19,0.0645,3.1906520102,0.0,-0.0055000000000000005,0.0055000000000000005,3.19,0.07,3.1907679326
2020-04-01 00:00:00,3.02,0.0345,3.0201970548,0.0,-0.0055000000000000005,0.0055000000000000005,3.02,0.04,3.020264889,2.99,0.0345,2.9901990318,0.0,-0.0055000000000000005,0.0055000000000000005,2.99,0.04,2.9902675466
2020-04-01 00:30:00,2.87,0.04,2.8702787321,0.0,0.0,0.0,2.87,0.04,2.8702787321,2.84,0.04,2.8402816762,0.0,0.0,0.0,2.84,0.04,2.8402816762
2020-04-01 01:00:00,2.821,0.0165,2.8210482538,0.001,-0.0035,0.0036400549,2.8200000000000003,0.02,2.8200709211,2.781,0.0165,2.7810489478,0.001,-0.0035,0.0036400549,2.7800000000000002,0.02,2.7800719415
