Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-01 01:30:00,3.031,0.0155,3.0310396319,0.001,-0.0045000000000000005,0.0046097722,3.03,0.02,3.0300660059,2.991,0.0155,2.9910401619,0.001,-0.0045000000000000005,0.0046097722,2.99,0.02,2.9900668889
2020-04-01 02:00:00,3.371,0.016,3.3710379706999998,0.001,-0.004,0.0041231056,3.37,0.02,3.3700593467,3.331,0.016,3.3310384267,0.001,-0.004,0.0041231056,3.33,0.02,3.3300600595
2020-04-01 02:30:00,3.371,0.015,3.3710333727,0.001,-0.005,0.0050990195,3.37,0.02,3.3700593467,3.331,0.015,3.3310337735,0.001,-0.005,0.0050990195,3.33,0.02,3.3300600595
2020-04-01 03:00:00,3.321,0.0145,3.3210316545,0.001,-0.0055000000000000005,0.005590169900000001,3.32,0.02,3.3200602404,3.291,0.0145,3.291031943,0.001,-0.0055000000000000005,0.005590169900000001,3.29,0.02,3.2900607897
2020-04-01 03:30:00,3.3215,0.0125,3.3215235209,0.0015,-0.007500000000000001,0.0076485293,3.32,0.02,3.3200602404,3.2615,0.0125,3.2615239536000002,0.0015,-0.007500000000000001,0.0076485293,3.26,0.02,3.2600613491
2020-04-01 04:00:00,3.2415,0.0125,3.2415241014,0.0015,-0.007500000000000001,0.0076485293,3.24,0.02,3.2400617278,3.1915,0.0125,3.191524479,0.0015,-0.007500000000000001,0.0076485293,3.19,0.02,3.1900626953
2020-04-01 04:30:00,3.2015000000000002,0.0135,3.2015284631,0.0015,-0.006500000000000001,0.006670832000000001,3.2,0.02,3.2000624994,3.1615,0.0135,3.1615288232,0.0015,-0.006500000000000001,0.006670832000000001,3.16,0.02,3.1600632905
2020-04-01 05:00:00,3.1215,0.0135,3.1215291926,0.0015,-0.006500000000000001,0.006670832000000001,3.12,0.02,3.1200641019,3.0815,0.0135,3.0815295715,0.0015,-0.006500000000000001,0.006670832000000001,3.08,0.02,3.0800649344
2020-04-01 05:30:00,3.2215,0.0635,3.2221257735,0.0015,-0.006500000000000001,0.006670832000000001,3.22,0.07,3.2207607797,3.1715,0.0635,3.1721356371000002,0.0015,-0.006500000000000001,0.006670832000000001,3.17,0.07,3.1707727765
2020-04-01 06:00:00,3.301,0.0665,3.301669767,0.001,-0.0035,0.0036400549,3.3,0.07,3.3007423407,3.261,0.0665,3.2616779807,0.001,-0.0035,0.0036400549,3.26,0.07,3.2607514471
2020-04-01 06:30:00,3.5105,0.1365,3.5131527863,0.0005,-0.0035,0.0035355339000000003,3.51,0.14,3.5127909132,3.4705,0.1365,3.4731833381,0.0005,-0.0035,0.0035355339000000003,3.47,0.14,3.4728230591
2020-04-01 07:00:00,3.75,0.23850000000000002,3.7575766459,0.0,-0.0015,0.0015,3.75,0.24,3.7576721517,3.71,0.23850000000000002,3.7176581673999998,0.0,-0.0015,0.0015,3.71,0.24,3.7177546987
2020-04-01 07:30:00,4.04,0.34850000000000003,4.05500336,0.0,-0.0015,0.0015,4.04,0.35000000000000003,4.0551325502,4.0,0.34850000000000003,4.0151528302,0.0,-0.0015,0.0015,4.0,0.35000000000000003,4.0152833026
2020-04-01 08:00:00,4.301,0.34600000000000003,4.3148947843,0.001,-0.004,0.0041231056,4.3,0.35000000000000003,4.3142206712,4.251,0.34600000000000003,4.2650576784,0.001,-0.004,0.0041231056,4.25,0.35000000000000003,4.264387412
2020-04-01 08:30:00,4.501,0.4055,4.5192290548,0.001,-0.0045000000000000005,0.0046097722,4.5,0.41000000000000003,4.5186391757,4.461,0.4055,4.4793918393,0.001,-0.0045000000000000005,0.0046097722,4.46,0.41000000000000003,4.4788056444
2020-04-01 09:00:00,4.482,0.406,4.5003510974,0.002,-0.004,0.004472136000000001,4.48,0.41000000000000003,4.4987220408,4.432,0.406,4.4505572685,0.002,-0.004,0.004472136000000001,4.43,0.41000000000000003,4.4489324562
2020-04-01 09:30:00,4.5225,0.40850000000000003,4.5409116375,0.0025,-0.0015,0.0029154759,4.52,0.41000000000000003,4.5385570394,4.4725,0.40850000000000003,4.4911166206,0.0025,-0.0015,0.0029154759,4.47,0.41000000000000003,4.4887637496
2020-04-01 10:00:00,4.485,0.466,4.5091441538,0.005,-0.004,0.0064031242000000006,4.48,0.47000000000000003,4.5045865515,4.435,0.466,4.4594148719,0.005,-0.004,0.0064031242000000006,4.43,0.47000000000000003,4.4548625119
2020-04-01 10:30:00,4.4175,0.3725,4.4331774722,0.007500000000000001,0.0025,0.0079056942,4.41,0.37,4.4254943227,4.3675,0.3725,4.3833563054,0.007500000000000001,0.0025,0.0079056942,4.36,0.37,4.3756713771
2020-04-01 11:00:00,4.4,0.434,4.4213522818,0.02,0.004,0.0203960781,4.38,0.43,4.4010566913,4.35,0.434,4.3715965047,0.02,0.004,0.0203960781,4.33,0.43,4.3512986567
2020-04-01 11:30:00,4.1725,0.48450000000000004,4.2005352635,0.0325,0.0045000000000000005,0.0328100594,4.14,0.48,4.1677331968,4.1225,0.48450000000000004,4.1508729805,0.0325,0.0045000000000000005,0.0328100594,4.09,0.48,4.1180699363
2020-04-01 12:00:00,4.0875,0.444,4.1115437794,0.0275,0.004,0.027789386500000002,4.06,0.44,4.0837727655,4.0475,0.444,4.0717799855,0.0275,0.004,0.027789386500000002,4.02,0.44,4.0440079129
2020-04-01 12:30:00,4.417,0.49350000000000005,4.4444832377,0.017,0.0035,0.017356555000000003,4.4,0.49,4.4272000181,4.377,0.49350000000000005,4.4047328239,0.017,0.0035,0.017356555000000003,4.36,0.49,4.3874480054
2020-04-01 13:00:00,4.419,0.4545,4.442311476,0.019,0.0045000000000000005,0.0195256242,4.4,0.45,4.4229515032,4.379,0.4545,4.4025232822,0.019,0.0045000000000000005,0.0195256242,4.36,0.45,4.3831609599
2020-04-01 13:30:00,4.4745,0.494,4.5016870449,0.0145,0.004,0.015041609000000001,4.46,0.49,4.4868363019,4.4245,0.494,4.4519923911,0.0145,0.004,0.015041609000000001,4.41,0.49,4.4371387177
2020-04-01 14:00:00,4.4265,0.35150000000000003,4.4404340441,0.006500000000000001,0.0015,0.006670832000000001,4.42,0.35000000000000003,4.4338358111,4.3765,0.35150000000000003,4.3905927276,0.006500000000000001,0.0015,0.006670832000000001,4.37,0.35000000000000003,4.3839936131
2020-04-01 14:30:00,4.3835,0.4525,4.4067934488,0.0135,0.0025,0.013729530200000001,4.37,0.45,4.393108239,4.3335,0.4525,4.3570607639,0.0135,0.0025,0.013729530200000001,4.32,0.45,4.3433742643
2020-04-01 15:00:00,4.378,0.4535,4.4014254793,0.008,0.0035,0.0087321246,4.37,0.45,4.393108239,4.328,0.4535,4.3516946412,0.008,0.0035,0.0087321246,4.32,0.45,4.3433742643
2020-04-01 15:30:00,4.248,0.41300000000000003,4.2680291705,0.008,0.003,0.0085440037,4.24,0.41000000000000003,4.2597769895,4.208,0.41300000000000003,4.2282186557,0.008,0.003,0.0085440037,4.2,0.41000000000000003,4.2199644548
2020-04-01 16:00:00,4.305,0.41300000000000003,4.3247651959,0.005,0.003,0.0058309519,4.3,0.41000000000000003,4.3195022861,4.255,0.41300000000000003,4.2749963743,0.005,0.003,0.0058309519,4.25,0.41000000000000003,4.2697306707
2020-04-01 16:30:00,3.8485,0.2505,3.8566439426,0.0085,0.0005,0.0085146932,3.84,0.25,3.8481294157,3.8085,0.2505,3.8167292935,0.0085,0.0005,0.0085146932,3.8,0.25,3.8082148049
2020-04-01 17:00:00,4.026,0.221,4.0320611354,0.006,0.001,0.0060827625,4.02,0.22,4.0260153999,3.976,0.221,3.9821372402,0.006,0.001,0.0060827625,3.9699999999999998,0.22,3.9760910452
2020-04-01 17:30:00,4.292,0.2005,4.2966806083,0.002,0.0005,0.0020615528,4.29,0.2,4.2946594743,4.252,0.2005,4.2567245917,0.002,0.0005,0.0020615528,4.25,0.2,4.2547032799
2020-04-01 18:00:00,4.4125,0.1405,4.4147362888,0.0025,0.0005,0.0025495098,4.41,0.14,4.4122216626,4.3625,0.1405,4.3647619065,0.0025,0.0005,0.0025495098,4.36,0.14,4.3622471273
2020-04-01 18:30:00,4.471,0.1395,4.4731757455,0.001,-0.0005,0.0011180340000000002,4.47,0.14,4.4721918563,4.431,0.1395,4.4331953769,0.001,-0.0005,0.0011180340000000002,4.43,0.14,4.4322116375
2020-04-01 19:00:00,4.4705,0.1395,4.4726759887,0.0005,-0.0005,0.0007071068,4.47,0.14,4.4721918563,4.4305,0.1395,4.4326956246,0.0005,-0.0005,0.0007071068,4.43,0.14,4.4322116375
2020-04-01 19:30:00,4.47,0.14,4.4721918563,0.0,0.0,0.0,4.47,0.14,4.4721918563,4.4,0.14,4.4022267093,0.0,0.0,0.0,4.4,0.14,4.4022267093
2020-04-01 20:00:00,4.32,0.2,4.3246271516,0.0,0.0,0.0,4.32,0.2,4.3246271516,4.28,0.2,4.284670349,0.0,0.0,0.0,4.28,0.2,4.284670349
2020-04-01 20:30:00,4.2,0.17,4.2034390682,0.0,0.0,0.0,4.2,0.17,4.2034390682,4.15,0.17,4.1534804682,0.0,0.0,0.0,4.15,0.17,4.1534804682
2020-04-01 21:00:00,3.98,0.15,3.9828256301,0.0,0.0,0.0,3.98,0.15,3.9828256301,3.94,0.15,3.9428542961,0.0,0.0,0.0,3.94,0.15,3.9428542961
2020-04-01 21:30:00,3.67,0.08,3.6708718311,0.0,0.0,0.0,3.67,0.08,3.6708718311,3.63,0.08,3.6308814357,0.0,0.0,0.0,3.63,0.08,3.6308814357
2020-04-01 22:00:00,3.38,-0.05,3.3803698023,0.0,0.0,0.0,3.38,-0.05,3.3803698023,3.34,-0.05,3.3403742305,0.0,0.0,0.0,3.34,-0.05,3.3403742305
2020-04-01 22:30:00,3.55,0.02,3.5500563376,0.0,0.0,0.0,3.55,0.02,3.5500563376,3.51,0.02,3.5100569796,0.0,0.0,0.0,3.51,0.02,3.5100569796
2020-04-01 23:00:00,3.46,0.05,3.4603612528,0.0,0.0,0.0,3.46,0.05,3.4603612528,3.42,0.05,3.4203654775,0.0,0.0,0.0,3.42,0.05,3.4203654775
2020-04-01 23:30:00,3.22,0.05,3.2203881754,0.0,0.0,0.0,3.22,0.05,3.2203881754,3.18,0.05,3.1803930575,0.0,0.0,0.0,3.18,0.05,3.1803930575
2020-04-02 00:00:00,3.02,0.03,3.0201490029,0.0,0.0,0.0,3.02,0.03,3.0201490029,2.98,0.03,2.9801510029,0.0,0.0,0.0,2.98,0.03,2.9801510029
2020-04-02 00:30:00,2.89,0.08,2.8911070544,0.0,0.0,0.0,2.89,0.08,2.8911070544,2.86,0.08,2.8611186623,0.0,0.0,0.0,2.86,0.08,2.8611186623
2020-04-02 01:00:00,2.84,0.08,2.8411265371,0.0,0.0,0.0,2.84,0.08,2.8411265371,2.8,0.08,2.801142624,0.0,0.0,0.0,2.8,0.08,2.801142624
2020-04-02 01:30:00,3.02,0.04,3.020264889,0.0,0.0,0.0,3.02,0.04,3.020264889,2.99,0.04,2.9902675466,0.0,0.0,0.0,2.99,0.04,2.9902675466
2020-04-02 02:00:00,3.32,0.04,3.3202409551,0.0,0.0,0.0,3.32,0.04,3.3202409551,3.2800000000000002,0.04,3.2802438933999998,0.0,0.0,0.0,3.2800000000000002,0.04,3.2802438933999998
2020-04-02 02:30:00,3.35,0.02,3.350059701,0.0,0.0,0.0,3.35,0.02,3.350059701,3.31,0.02,3.3100604224,0.0,0.0,0.0,3.31,0.02,3.3100604224
2020-04-02 03:00:00,3.27,0.02,3.2700611615,0.0,0.0,0.0,3.27,0.02,3.2700611615,3.23,0.02,3.2300619189,0.0,0.0,0.0,3.23,0.02,3.2300619189
2020-04-02 03:30:00,3.25,0.02,3.2500615379,0.0,0.0,0.0,3.25,0.02,3.2500615379,3.21,0.02,3.2100623047,0.0,0.0,0.0,3.21,0.02,3.2100623047
2020-04-02 04:00:00,3.17,0.02,3.1700630909,0.0,0.0,0.0,3.17,0.02,3.1700630909,3.12,0.02,3.1200641019,0.0,0.0,0.0,3.12,0.02,3.1200641019
2020-04-02 04:30:00,3.12,0.02,3.1200641019,0.0,0.0,0.0,3.12,0.02,3.1200641019,3.08,0.02,3.0800649344,0.0,0.0,0.0,3.08,0.02,3.0800649344
2020-04-02 05:00:00,3.04,0.02,3.0400657888,0.0,0.0,0.0,3.04,0.02,3.0400657888,3.0,0.02,3.0000666659,0.0,0.0,0.0,3.0,0.02,3.0000666659
2020-04-02 05:30:00,3.14,0.08,3.141018943,0.0,0.0,0.0,3.14,0.08,3.141018943,3.1,0.08,3.1010320863,0.0,0.0,0.0,3.1,0.08,3.1010320863
2020-04-02 06:00:00,3.17,0.08,3.171009303,0.0,0.0,0.0,3.17,0.08,3.171009303,3.14,0.08,3.141018943,0.0,0.0,0.0,3.14,0.08,3.141018943
2020-04-02 06:30:00,3.38,0.13,3.3824990761000002,0.0,0.0,0.0,3.38,0.13,3.3824990761000002,3.34,0.13,3.3425289827,0.0,0.0,0.0,3.34,0.13,3.3425289827
2020-04-02 07:00:00,3.62,0.26,3.6293250061,0.0,0.0,0.0,3.62,0.26,3.6293250061,3.58,0.26,3.5894289239,0.0,0.0,0.0,3.58,0.26,3.5894289239
2020-04-02 07:30:00,3.87,0.31,3.8823961673,0.0,0.0,0.0,3.87,0.31,3.8823961673,3.84,0.31,3.8524926995,0.0,0.0,0.0,3.84,0.31,3.8524926995
2020-04-02 08:00:00,3.9825,0.261,3.9910433786,0.0025,0.001,0.0026925824,3.98,0.26,3.9884834210999998,3.9425,0.261,3.95112987,0.0025,0.001,0.0026925824,3.94,0.26,3.9485693612
2020-04-02 08:30:00,4.1745,0.4035,4.1939554719,0.0045000000000000005,0.0035,0.0057008771000000005,4.17,0.4,4.1891407233,4.1245,0.4035,4.1441902104,0.0045000000000000005,0.0035,0.0057008771000000005,4.12,0.4,4.139371933
2020-04-02 09:00:00,4.177,0.4025,4.1963478466,0.007,0.0025,0.0074330344,4.17,0.4,4.1891407233,4.147,0.4025,4.1664871595,0.007,0.0025,0.0074330344,4.14,0.4,4.1592787836
2020-04-02 09:30:00,4.149,0.4,4.1682371574,0.009000000000000001,0.0,0.009000000000000001,4.14,0.4,4.1592787836,4.099,0.4,4.1184707113,0.009000000000000001,0.0,0.009000000000000001,4.09,0.4,4.1095133532
2020-04-02 10:00:00,4.115,0.402,4.1345893387,0.015,0.002,0.015132746,4.1,0.4,4.1194659848,4.065,0.402,4.0848291274,0.015,0.002,0.015132746,4.05,0.4,4.069705149
2020-04-02 10:30:00,3.9865,0.404,4.0069187975,0.026500000000000003,0.004,0.0268001866,3.96,0.4,3.9801507509,3.9465,0.404,3.9671246829,0.026500000000000003,0.004,0.0268001866,3.92,0.4,3.9403553139
2020-04-02 11:00:00,3.7265,0.362,3.7440414327,0.026500000000000003,0.002,0.0265753645,3.7,0.36,3.7174722595,3.6765,0.362,3.6942788538,0.026500000000000003,0.002,0.0265753645,3.65,0.36,3.6677104575
2020-04-02 11:30:00,3.7945,0.47200000000000003,3.8237434864,0.044500000000000005,0.002,0.0445449211,3.75,0.47000000000000003,3.7793385665,3.7545,0.47200000000000003,3.7840526225,0.044500000000000005,0.002,0.0445449211,3.71,0.47000000000000003,3.7396523903
2020-04-02 12:00:00,4.054,0.47050000000000003,4.0812113704,0.014,0.0005,0.014008925700000001,4.04,0.47000000000000003,4.0672472263,4.004,0.47050000000000003,4.0315488649,0.014,0.0005,0.014008925700000001,3.99,0.47000000000000003,4.0175863401
2020-04-02 12:30:00,4.306,0.47100000000000003,4.3316829293,0.026000000000000002,0.001,0.0260192237,4.28,0.47000000000000003,4.305728742,4.266,0.47100000000000003,4.2919222966,0.026000000000000002,0.001,0.0260192237,4.24,0.47000000000000003,4.2659699952
2020-04-02 13:00:00,4.3505,0.47100000000000003,4.37592176,0.030500000000000003,0.001,0.030516389,4.32,0.47000000000000003,4.3454919169,4.3105,0.47100000000000003,4.336156276,0.030500000000000003,0.001,0.030516389,4.28,0.47000000000000003,4.305728742
2020-04-02 13:30:00,4.034,0.44,4.0579250856,0.044,0.0,0.044,3.99,0.44,4.0141873399,3.9939999999999998,0.44,4.018163262,0.044,0.0,0.044,3.95,0.44,3.9744307769000002
2020-04-02 14:00:00,3.747,0.761,3.8234970904,0.037,0.001,0.037013511,3.71,0.76,3.7870437019,3.787,0.761,3.8627050107,0.037,0.001,0.037013511,3.75,0.76,3.8262383616
2020-04-02 14:30:00,3.841,1.131,4.0040531964,0.031,0.001,0.031016124800000003,3.81,1.13,3.9740407648,3.941,1.131,4.1000782919,0.031,0.001,0.031016124800000003,3.91,1.13,4.070012285
2020-04-02 15:00:00,3.9045,1.163,4.074026172,0.0245,0.003,0.0246829901,3.88,1.16,4.0496913463,4.0045,1.163,4.1699627396,0.0245,0.003,0.0246829901,3.98,1.16,4.1456000772
2020-04-02 15:30:00,3.7045,1.083,3.8595607587,0.0245,0.003,0.0246829901,3.68,1.08,3.83520534,3.8045,1.083,3.9556427101000002,0.0245,0.003,0.0246829901,3.7800000000000002,1.08,3.9312593402
2020-04-02 16:00:00,3.6734999999999998,1.0135,3.8107459244,0.0235,0.0035,0.0237592087,3.65,1.01,3.7871625262,3.7635,1.0135,3.89757803,0.0235,0.0035,0.0237592087,3.74,1.01,3.8739772844
2020-04-02 16:30:00,3.424,0.963,3.5568448097000003,0.014,0.003,0.014317821100000001,3.41,0.96,3.5425555747,3.5140000000000002,0.963,3.6435648752,0.014,0.003,0.014317821100000001,3.5,0.96,3.629269899
2020-04-02 17:00:00,3.6245000000000003,0.383,3.6446795813,0.0145,0.003,0.0148070929,3.61,0.38,3.6299449032,3.6145,0.383,3.6347351004,0.0145,0.003,0.0148070929,3.6,0.38,3.62
2020-04-02 17:30:00,3.8805,0.183,3.8848126403,0.0105,0.003,0.0109201648,3.87,0.18,3.874183785,3.8305,0.183,3.83486887,0.0105,0.003,0.0109201648,3.8200000000000003,0.18,3.8242384863
2020-04-02 18:00:00,3.9265,0.132,3.9287181434000003,0.006500000000000001,0.002,0.0068007353,3.92,0.13,3.9221550199,3.8765,0.132,3.878746737,0.006500000000000001,0.002,0.0068007353,3.87,0.13,3.8721828469
2020-04-02 18:30:00,4.166,0.1325,4.1681065545,0.006,0.0025,0.006500000000000001,4.16,0.13,4.1620307543,4.116,0.1325,4.1181321312,0.006,0.0025,0.006500000000000001,4.11,0.13,4.1120554471
2020-04-02 19:00:00,4.114,0.2205,4.1199048836,0.004,0.0005,0.0040311289,4.11,0.22,4.1158838662,4.064,0.2205,4.0699774262,0.004,0.0005,0.0040311289,4.06,0.22,4.0659562221
2020-04-02 19:30:00,4.1605,0.1995,4.1652803627,0.0005,-0.0005,0.0007071068,4.16,0.2,4.1648049174,4.1205,0.1995,4.1253267143,0.0005,-0.0005,0.0007071068,4.12,0.2,4.1248515125
2020-04-02 20:00:00,4.06,0.16,4.0631514862,0.0,0.0,0.0,4.06,0.16,4.0631514862,4.02,0.16,4.0231828196,0.0,0.0,0.0,4.02,0.16,4.0231828196
2020-04-02 20:30:00,3.95,0.47950000000000004,3.9789973926,0.0,-0.0005,0.0005,3.95,0.48,3.9790576774,3.98,0.47950000000000004,4.0087803943,0.0,-0.0005,0.0005,3.98,0.48,4.0088402313
2020-04-02 21:00:00,3.77,0.07,3.7706498114,0.0,0.0,0.0,3.77,0.07,3.7706498114,3.73,0.07,3.7306567786000002,0.0,0.0,0.0,3.73,0.07,3.7306567786000002
2020-04-02 21:30:00,3.5305,-0.024,3.5305815739,0.0005,-0.004,0.0040311289,3.5300000000000002,-0.02,3.5300566568000002,3.4905,-0.024,3.4905825087,0.0005,-0.004,0.0040311289,3.49,-0.02,3.4900573061
2020-04-02 22:00:00,3.2800000000000002,-0.04,3.2802438933999998,0.0,0.0,0.0,3.2800000000000002,-0.04,3.2802438933999998,3.24,-0.04,3.2402469042,0.0,0.0,0.0,3.24,-0.04,3.2402469042
2020-04-02 22:30:00,3.54,0.06,3.5405084381,0.0,0.0,0.0,3.54,0.06,3.5405084381,3.5,0.06,3.5005142479,0.0,0.0,0.0,3.5,0.06,3.5005142479
2020-04-02 23:00:00,3.4,0.0585,3.4005032348,0.0,-0.0015,0.0015,3.4,0.06,3.4005293706,3.35,0.0585,3.3505107446,0.0,-0.0015,0.0015,3.35,0.06,3.3505372703000003
2020-04-02 23:30:00,3.14,0.0585,3.140544897,0.0,-0.0015,0.0015,3.14,0.06,3.1405731961,3.11,0.0585,3.1105501523,0.0,-0.0015,0.0015,3.11,0.06,3.1105787243
2020-04-03 00:00:00,2.9699999999999998,0.059500000000000004,2.9705959419,0.0,-0.0005,0.0005,2.9699999999999998,0.06,2.9706059988,2.93,0.059500000000000004,2.930604076,0.0,-0.0005,0.0005,2.93,0.06,2.9306142701
2020-04-03 00:30:00,2.83,0.0575,2.8305840828,0.0,-0.0025,0.0025,2.83,0.06,2.8306359709,2.79,0.0575,2.790592455,0.0,-0.0025,0.0025,2.79,0.06,2.7906450867
2020-04-03 01:00:00,2.7800000000000002,0.03,2.7801618658000002,0.0,0.0,0.0,2.7800000000000002,0.03,2.7801618658000002,2.75,0.03,2.7501636315,0.0,0.0,0.0,2.75,0.03,2.7501636315
2020-04-03 01:30:00,2.98,0.03,2.9801510029,0.0,0.0,0.0,2.98,0.03,2.9801510029,2.94,0.03,2.9401530572,0.0,0.0,0.0,2.94,0.03,2.9401530572
2020-04-03 02:00:00,3.3,0.06,3.3005454095,0.0,0.0,0.0,3.3,0.06,3.3005454095,3.26,0.06,3.2605521005,0.0,0.0,0.0,3.26,0.06,3.2605521005
2020-04-03 02:30:00,3.3,0.06,3.3005454095,0.0,0.0,0.0,3.3,0.06,3.3005454095,3.26,0.06,3.2605521005,0.0,0.0,0.0,3.26,0.06,3.2605521005
2020-04-03 03:00:00,3.26,0.06,3.2605521005,0.0,0.0,0.0,3.26,0.06,3.2605521005,3.22,0.06,3.2205589577,0.0,0.0,0.0,3.22,0.06,3.2205589577
2020-04-03 03:30:00,3.19,0.06,3.1905642134,0.0,0.0,0.0,3.19,0.06,3.1905642134,3.16,0.06,3.1605695689,0.0,0.0,0.0,3.16,0.06,3.1605695689
2020-04-03 04:00:00,3.12,0.03,3.1201442274,0.0,0.0,0.0,3.12,0.03,3.1201442274,3.08,0.03,3.0801461004,0.0,0.0,0.0,3.08,0.03,3.0801461004
2020-04-03 04:30:00,3.08,0.03,3.0801461004,0.0,0.0,0.0,3.08,0.03,3.0801461004,3.05,0.03,3.0501475374,0.0,0.0,0.0,3.05,0.03,3.0501475374
2020-04-03 05:00:00,3.06,0.05,3.0604084695,0.0,0.0,0.0,3.06,0.05,3.0604084695,3.02,0.05,3.0204138789,0.0,0.0,0.0,3.02,0.05,3.0204138789
2020-04-03 05:30:00,3.13,0.07,3.1307826498,0.0,0.0,0.0,3.13,0.07,3.1307826498,3.09,0.07,3.0907927786,0.0,0.0,0.0,3.09,0.07,3.0907927786
2020-04-03 06:00:00,3.23,0.14,3.2330326321,0.0,0.0,0.0,3.23,0.14,3.2330326321,3.19,0.14,3.1930706225,0.0,0.0,0.0,3.19,0.14,3.1930706225
2020-04-03 06:30:00,3.43,0.21,3.4364225584,0.0,0.0,0.0,3.43,0.21,3.4364225584,3.39,0.21,3.3964981967,0.0,0.0,0.0,3.39,0.21,3.3964981967
2020-04-03 07:00:00,3.65,0.31,3.6631407289,0.0,0.0,0.0,3.65,0.31,3.6631407289,3.61,0.31,3.6232858016,0.0,0.0,0.0,3.61,0.31,3.6232858016
2020-04-03 07:30:00,3.93,0.369,3.9472852697,0.0,-0.001,0.001,3.93,0.37,3.9473788772000002,3.89,0.369,3.9074622199,0.0,-0.001,0.001,3.89,0.37,3.9075567814000003
2020-04-03 08:00:00,4.0905,0.3985,4.1098652654,0.0005,-0.0015,0.0015811388,4.09,0.4,4.1095133532,4.0505,0.3985,4.0700555893,0.0005,-0.0015,0.0015811388,4.05,0.4,4.069705149
2020-04-03 08:30:00,4.122,0.4005,4.1414109009,0.002,0.0005,0.0020615528,4.12,0.4,4.139371933,4.072,0.4005,4.0916481093,0.002,0.0005,0.0020615528,4.07,0.4,4.0896087832
2020-04-03 09:00:00,4.1245,0.35150000000000003,4.1394507486,0.0045000000000000005,0.0015,0.0047434165,4.12,0.35000000000000003,4.1348397792,4.0745,0.35150000000000003,4.089633541,0.0045000000000000005,0.0015,0.0047434165,4.07,0.35000000000000003,4.0850214198
2020-04-03 09:30:00,4.1255,0.401,4.1449428524,0.0055000000000000005,0.001,0.005590169900000001,4.12,0.4,4.139371933,4.0755,0.401,4.0951802463,0.0055000000000000005,0.001,0.005590169900000001,4.07,0.4,4.0896087832
2020-04-03 10:00:00,4.024,0.4025,4.0440799015,0.014,0.0025,0.014221462700000001,4.01,0.4,4.0299007432,3.974,0.4025,3.9943312644,0.014,0.0025,0.014221462700000001,3.96,0.4,3.9801507509
2020-04-03 10:30:00,3.895,0.4025,3.9157414687000003,0.025,0.0025,0.0251246891,3.87,0.4,3.8906169177,3.8449999999999998,0.4025,3.8660097323000002,0.025,0.0025,0.0251246891,3.8200000000000003,0.4,3.8408853146
2020-04-03 11:00:00,3.7880000000000003,0.382,3.8072126287,0.028,0.002,0.0280713377,3.76,0.38,3.7791533443,3.748,0.382,3.7674166215,0.028,0.002,0.0280713377,3.7199999999999998,0.38,3.7393582337
2020-04-03 11:30:00,3.8655,0.4505,3.8916629479,0.025500000000000002,0.0005,0.0255049015,3.84,0.45,3.8662772792,3.8255,0.4505,3.8519346438,0.025500000000000002,0.0005,0.0255049015,3.8,0.45,3.8265519727
2020-04-03 12:00:00,3.9015,0.42150000000000004,3.924202403,0.021500000000000002,0.0015,0.0215522621,3.88,0.42,3.9026657556,3.8615,0.42150000000000004,3.8844361882,0.021500000000000002,0.0015,0.0215522621,3.84,0.42,3.8629004647
2020-04-03 12:30:00,3.9775,0.42150000000000004,3.9997710559,0.0175,0.0015,0.0175641681,3.96,0.42,3.9822104415,3.9375,0.42150000000000004,3.9599960227,0.0175,0.0015,0.0175641681,3.92,0.42,3.9424357952999998
2020-04-03 13:00:00,3.877,0.391,3.8966665241,0.037,0.001,0.037013511,3.84,0.39,3.8597538782000003,3.8369999999999997,0.391,3.856870493,0.037,0.001,0.037013511,3.8,0.39,3.8199607328000003
2020-04-03 13:30:00,3.511,0.3105,3.5247030017,0.061,0.0005,0.061002049100000004,3.45,0.31,3.4638995366,3.471,0.3105,3.4848602913,0.061,0.0005,0.061002049100000004,3.41,0.31,3.4240619153000003
2020-04-03 14:00:00,3.407,0.289,3.4192352946,0.067,-0.001,0.0670074623,3.34,0.29,3.3525661813,3.367,0.289,3.3793801207,0.067,-0.001,0.0670074623,3.3,0.29,3.3127179174
2020-04-03 14:30:00,3.4695,0.29,3.4815988066,0.0395,0.0,0.0395,3.43,0.29,3.4422376443,3.4295,0.29,3.4417394222,0.0395,0.0,0.0395,3.39,0.29,3.4023815189
2020-04-03 15:00:00,3.2875,0.292,3.3004424325,0.0375,0.002,0.0375532955,3.25,0.29,3.2629128091,3.2475,0.292,3.2606012099,0.0375,0.002,0.0375532955,3.21,0.29,3.2230730677
2020-04-03 15:30:00,3.29,0.122,3.292261229,0.04,0.002,0.0400499688,3.25,0.12,3.2522146301,3.21,0.122,3.2123175435,0.04,0.002,0.0400499688,3.17,0.12,3.1722704803
2020-04-03 16:00:00,3.2855,0.312,3.300280935,0.035500000000000004,0.002,0.0355562934,3.25,0.31,3.2647511391,3.2555,0.312,3.2704165255,0.035500000000000004,0.002,0.0355562934,3.22,0.31,3.2348879424
2020-04-03 16:30:00,3.364,0.1915,3.3694462824,0.034,0.0015,0.0340330722,3.33,0.19,3.335416016,3.324,0.1915,3.3295117134,0.034,0.0015,0.0340330722,3.29,0.19,3.2954817554
2020-04-03 17:00:00,3.11,0.0925,3.1113752988,0.02,0.0025,0.020155644400000002,3.09,0.09,3.0913104018,3.07,0.0925,3.0713932099,0.02,0.0025,0.020155644400000002,3.05,0.09,3.0513275799
2020-04-03 17:30:00,3.39,0.0915,3.3912346203,0.01,0.0015,0.0101118742,3.38,0.09,3.3811980125,3.35,0.0915,3.3512493566,0.01,0.0015,0.0101118742,3.34,0.09,3.3412123548
2020-04-03 18:00:00,3.567,0.07,3.5676867856,0.007,0.0,0.007,3.56,0.07,3.5606881357,3.527,0.07,3.5276945728999998,0.007,0.0,0.007,3.52,0.07,3.5206959539
2020-04-03 18:30:00,3.7665,0.07,3.7671504151,0.006500000000000001,0.0,0.006500000000000001,3.76,0.07,3.7606515393,3.7265,0.07,3.7271573954,0.006500000000000001,0.0,0.006500000000000001,3.7199999999999998,0.07,3.7206585439
2020-04-03 19:00:00,3.8135,0.07,3.8141424003,0.0035,0.0,0.0035,3.81,0.07,3.8106429904,3.7635,0.07,3.7641509335,0.0035,0.0,0.0035,3.76,0.07,3.7606515393
2020-04-03 19:30:00,3.7015000000000002,0.0195,3.701551364,0.0015,-0.0005,0.0015811388,3.7,0.02,3.7000540537,3.6615,0.0195,3.6615519251,0.0015,-0.0005,0.0015811388,3.66,0.02,3.6600546444
2020-04-03 20:00:00,3.67,0.02,3.6700544955,0.0,0.0,0.0,3.67,0.02,3.6700544955,3.63,0.02,3.630055096,0.0,0.0,0.0,3.63,0.02,3.630055096
2020-04-03 20:30:00,3.74,0.02,3.7400534756,0.0,0.0,0.0,3.74,0.02,3.7400534756,3.69,0.02,3.6900542001,0.0,0.0,0.0,3.69,0.02,3.6900542001
2020-04-03 21:00:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5
2020-04-03 21:30:00,3.59,0.04,3.5902228343,0.0,0.0,0.0,3.59,0.04,3.5902228343,3.55,0.04,3.5502253450000003,0.0,0.0,0.0,3.55,0.04,3.5502253450000003
2020-04-03 22:00:00,3.75,0.09,3.7510798445,0.0,0.0,0.0,3.75,0.09,3.7510798445,3.71,0.09,3.7110914836,0.0,0.0,0.0,3.71,0.09,3.7110914836
2020-04-03 22:30:00,3.62,0.09,3.6211186117,0.0,0.0,0.0,3.62,0.09,3.6211186117,3.5700000000000003,0.09,3.5711342736000002,0.0,0.0,0.0,3.5700000000000003,0.09,3.5711342736000002
2020-04-03 23:00:00,3.37,0.09,3.3712015662,0.0,0.0,0.0,3.37,0.09,3.3712015662,3.33,0.09,3.3312159942,0.0,0.0,0.0,3.33,0.09,3.3312159942
2020-04-03 23:30:00,3.15,0.13,3.1526813984,0.0,0.0,0.0,3.15,0.13,3.1526813984,3.12,0.13,3.1227071589,0.0,0.0,0.0,3.12,0.13,3.1227071589
2020-04-04 00:00:00,2.99,0.02,2.9900668889,0.0,0.0,0.0,2.99,0.02,2.9900668889,2.95,0.02,2.9500677958,0.0,0.0,0.0,2.95,0.02,2.9500677958
2020-04-04 00:30:00,2.86,0.02,2.8600699292,0.0,0.0,0.0,2.86,0.02,2.8600699292,2.8200000000000003,0.02,2.8200709211,0.0,0.0,0.0,2.8200000000000003,0.02,2.8200709211
2020-04-04 01:00:00,2.79,0.02,2.7900716837,0.0,0.0,0.0,2.79,0.02,2.7900716837,2.76,0.02,2.7600724628,0.0,0.0,0.0,2.76,0.02,2.7600724628
2020-04-04 01:30:00,2.94,0.02,2.9400680264,0.0,0.0,0.0,2.94,0.02,2.9400680264,2.9,0.02,2.9000689647,0.0,0.0,0.0,2.9,0.02,2.9000689647
2020-04-04 02:00:00,3.24,0.05,3.2403857795,0.0,0.0,0.0,3.24,0.05,3.2403857795,3.21,0.05,3.2103893845,0.0,0.0,0.0,3.21,0.05,3.2103893845
2020-04-04 02:30:00,3.24,0.05,3.2403857795,0.0,0.0,0.0,3.24,0.05,3.2403857795,3.21,0.05,3.2103893845,0.0,0.0,0.0,3.21,0.05,3.2103893845
2020-04-04 03:00:00,3.15,0.02,3.1500634914,0.0,0.0,0.0,3.15,0.02,3.1500634914,3.11,0.02,3.110064308,0.0,0.0,0.0,3.11,0.02,3.110064308
2020-04-04 03:30:00,3.11,0.02,3.110064308,0.0,0.0,0.0,3.11,0.02,3.110064308,3.07,0.02,3.0700651459,0.0,0.0,0.0,3.07,0.02,3.0700651459
2020-04-04 04:00:00,3.04,0.02,3.0400657888,0.0,0.0,0.0,3.04,0.02,3.0400657888,3.0,0.02,3.0000666659,0.0,0.0,0.0,3.0,0.02,3.0000666659
2020-04-04 04:30:00,2.99,0.02,2.9900668889,0.0,0.0,0.0,2.99,0.02,2.9900668889,2.96,0.02,2.9600675668000003,0.0,0.0,0.0,2.96,0.02,2.9600675668000003
2020-04-04 05:00:00,2.95,0.02,2.9500677958,0.0,0.0,0.0,2.95,0.02,2.9500677958,2.91,0.02,2.9100687277,0.0,0.0,0.0,2.91,0.02,2.9100687277
2020-04-04 05:30:00,2.98,0.02,2.9800671133,0.0,0.0,0.0,2.98,0.02,2.9800671133,2.94,0.02,2.9400680264,0.0,0.0,0.0,2.94,0.02,2.9400680264
2020-04-04 06:00:00,3.0,0.02,3.0000666659,0.0,0.0,0.0,3.0,0.02,3.0000666659,2.94,0.02,2.9400680264,0.0,0.0,0.0,2.94,0.02,2.9400680264
2020-04-04 06:30:00,3.16,0.07,3.1607752214,0.0,0.0,0.0,3.16,0.07,3.1607752214,3.12,0.07,3.1207851576,0.0,0.0,0.0,3.12,0.07,3.1207851576
2020-04-04 07:00:00,3.21,0.07,3.2107631492,0.0,0.0,0.0,3.21,0.07,3.2107631492,3.17,0.07,3.1707727765,0.0,0.0,0.0,3.17,0.07,3.1707727765
2020-04-04 07:30:00,3.37,0.07,3.3707269246,0.0,0.0,0.0,3.37,0.07,3.3707269246,3.33,0.07,3.3307356545,0.0,0.0,0.0,3.33,0.07,3.3307356545
2020-04-04 08:00:00,3.4805,0.0995,3.4819219549,0.0005,-0.0005,0.0007071068,3.48,0.1,3.4814364851,3.4405,0.0995,3.44193848,0.0005,-0.0005,0.0007071068,3.44,0.1,3.4414531814
2020-04-04 08:30:00,3.6109999999999998,0.13,3.6133393143,0.001,0.0,0.001,3.61,0.13,3.6123399619,3.571,0.13,3.5733655005,0.001,0.0,0.001,3.5700000000000003,0.13,3.5723661626
2020-04-04 09:00:00,3.555,0.1305,3.5573944468,0.005,0.0005,0.0050249378,3.55,0.13,3.5523794842000003,3.515,0.1305,3.5174216765,0.005,0.0005,0.0050249378,3.51,0.13,3.5124065824
2020-04-04 09:30:00,3.666,0.24150000000000002,3.6739458691999998,0.006,0.0015,0.0061846584,3.66,0.24,3.6678604117,3.636,0.24150000000000002,3.6440112857,0.006,0.0015,0.0061846584,3.63,0.24,3.6379252329
2020-04-04 10:00:00,3.8355,0.1925,3.8403276553,0.0055000000000000005,0.0025,0.006041523,3.83,0.19,3.8347098978,3.7855,0.1925,3.7903913386,0.0055000000000000005,0.0025,0.006041523,3.7800000000000002,0.19,3.78477212
2020-04-04 10:30:00,3.86,0.194,3.8648720548,0.01,0.004,0.0107703296,3.85,0.19,3.8546854606,3.8200000000000003,0.194,3.8249230058,0.01,0.004,0.0107703296,3.81,0.19,3.814734591
2020-04-04 11:00:00,3.749,0.224,3.7556859559999998,0.019,0.004,0.0194164878,3.73,0.22,3.7364823029,3.709,0.224,3.7157579308,0.019,0.004,0.0194164878,3.69,0.22,3.6965524479000003
2020-04-04 11:30:00,3.653,0.223,3.6598002678,0.033,0.003,0.0331360831,3.62,0.22,3.6266789215,3.6029999999999998,0.223,3.6098944583,0.033,0.003,0.0331360831,3.5700000000000003,0.22,3.576772288
2020-04-04 12:00:00,3.569,0.254,3.5780269703,0.039,0.004,0.0392045916,3.5300000000000002,0.25,3.5388416184,3.529,0.254,3.5381290253,0.039,0.004,0.0392045916,3.49,0.25,3.4989426974
2020-04-04 12:30:00,3.5345,0.36250000000000004,3.5530404585,0.0345,0.0025,0.034590461100000004,3.5,0.36,3.5184655747,3.5245,0.36250000000000004,3.5430927874,0.0345,0.0025,0.034590461100000004,3.49,0.36,3.5085182057
2020-04-04 13:00:00,3.222,0.9025000000000001,3.3460110953,0.052000000000000005,0.0025,0.052060061500000004,3.17,0.9,3.2952845097,3.312,0.9025000000000001,3.4327613156,0.052000000000000005,0.0025,0.052060061500000004,3.26,0.9,3.3819520990000003
2020-04-04 13:30:00,3.0755,0.9035000000000001,3.2054660348,0.0655,0.0035,0.0655934448,3.01,0.9,3.1416715296,3.1655,0.9035000000000001,3.2919147164,0.0655,0.0035,0.0655934448,3.1,0.9,3.2280024783
2020-04-04 14:00:00,2.9375,0.902,3.0728667804,0.0575,0.002,0.0575347721,2.88,0.9,3.0173498306,3.0275,0.902,3.1590125435,0.0575,0.002,0.0575347721,2.9699999999999998,0.9,3.1033691369
2020-04-04 14:30:00,2.912,0.48350000000000004,2.9518665705,0.032,0.0035,0.0321908372,2.88,0.48,2.9197260145,2.922,0.48350000000000004,2.961731968,0.032,0.0035,0.0321908372,2.89,0.48,2.9295904151
2020-04-04 15:00:00,3.1135,0.0935,3.1149036101,0.0235,0.0035,0.0237592087,3.09,0.09,3.0913104018,3.0735,0.0935,3.0749218689,0.0235,0.0035,0.0237592087,3.05,0.09,3.0513275799
2020-04-04 15:30:00,2.9875,0.0935,2.98896278,0.0375,0.0035,0.0376629792,2.95,0.09,2.951372562,2.9475,0.0935,2.9489826212,0.0375,0.0035,0.0376629792,2.91,0.09,2.9113914199
2020-04-04 16:00:00,3.0305,0.093,3.0319266564,0.030500000000000003,0.003,0.0306471858,3.0,0.09,3.0013496964,2.9905,0.093,2.9919457298000003,0.030500000000000003,0.003,0.0306471858,2.96,0.09,2.9613679272
2020-04-04 16:30:00,3.108,0.0935,3.1094060928,0.018000000000000002,0.0035,0.018337120800000002,3.09,0.09,3.0913104018,3.078,0.0935,3.0794197911,0.018000000000000002,0.0035,0.018337120800000002,3.06,0.09,3.0613232433
2020-04-04 17:00:00,3.3105,0.094,3.3118342727,0.0205,0.004,0.0208865986,3.29,0.09,3.2912307728,3.2705,0.094,3.2718505849,0.0205,0.004,0.0208865986,3.25,0.09,3.251245915
2020-04-04 17:30:00,3.4955,0.0945,3.496777159,0.0155,0.0045000000000000005,0.0161400124,3.48,0.09,3.4811635986000002,3.4555,0.0945,3.4567919376000003,0.0155,0.0045000000000000005,0.0161400124,3.44,0.09,3.4411771242
2020-04-04 18:00:00,3.6325000000000003,0.373,3.6516003683,0.0125,0.003,0.0128549601,3.62,0.37,3.6388597115,3.6425,0.373,3.661548204,0.0125,0.003,0.0128549601,3.63,0.37,3.6488080245
2020-04-04 18:30:00,3.898,0.27,3.90733976,0.008,0.0,0.008,3.89,0.27,3.8993589217,3.888,0.27,3.8973637244,0.008,0.0,0.008,3.88,0.27,3.8893829845
2020-04-04 19:00:00,3.944,0.09,3.9450267426,0.004,0.0,0.004,3.94,0.09,3.9410277847,3.904,0.09,3.9050372597000003,0.004,0.0,0.004,3.9,0.09,3.9010383233
2020-04-04 19:30:00,3.9115,0.059500000000000004,3.9119525176,0.0015,-0.0005,0.0015811388,3.91,0.06,3.910460331,3.8715,0.059500000000000004,3.8719571924,0.0015,-0.0005,0.0015811388,3.87,0.06,3.8704650883
2020-04-04 20:00:00,3.85,0.06,3.8504675041,0.0,0.0,0.0,3.85,0.06,3.8504675041,3.81,0.06,3.8104724117,0.0,0.0,0.0,3.81,0.06,3.8104724117
2020-04-04 20:30:00,3.81,0.06,3.8104724117,0.0,0.0,0.0,3.81,0.06,3.8104724117,3.77,0.06,3.7704774234,0.0,0.0,0.0,3.77,0.06,3.7704774234
2020-04-04 21:00:00,3.63,0.02,3.630055096,0.0,0.0,0.0,3.63,0.02,3.630055096,3.59,0.02,3.5900557099,0.0,0.0,0.0,3.59,0.02,3.5900557099
2020-04-04 21:30:00,3.52,0.02,3.5200568177,0.0,0.0,0.0,3.52,0.02,3.5200568177,3.48,0.02,3.4800574708,0.0,0.0,0.0,3.48,0.02,3.4800574708
2020-04-04 22:00:00,3.34,-0.04,3.3402395124,0.0,0.0,0.0,3.34,-0.04,3.3402395124,3.31,-0.04,3.310241683,0.0,0.0,0.0,3.31,-0.04,3.310241683
2020-04-04 22:30:00,3.19,-0.04,3.1902507738,0.0,0.0,0.0,3.19,-0.04,3.1902507738,3.15,-0.04,3.150253958,0.0,0.0,0.0,3.15,-0.04,3.150253958
2020-04-04 23:00:00,2.92,0.55,2.9713464961,0.0,0.0,0.0,2.92,0.55,2.9713464961,2.98,0.55,3.030330015,0.0,0.0,0.0,2.98,0.55,3.030330015
2020-04-04 23:30:00,2.73,0.18,2.7359276306,0.0,0.0,0.0,2.73,0.18,2.7359276306,2.73,0.18,2.7359276306,0.0,0.0,0.0,2.73,0.18,2.7359276306
2020-04-05 00:00:00,2.58,-0.05,2.5804844506,0.0,0.0,0.0,2.58,-0.05,2.5804844506,2.54,-0.05,2.5404920783,0.0,0.0,0.0,2.54,-0.05,2.5404920783
2020-04-05 00:30:00,2.46,-0.05,2.4605080776,0.0,0.0,0.0,2.46,-0.05,2.4605080776,2.43,-0.05,2.4305143489,0.0,0.0,0.0,2.43,-0.05,2.4305143489
2020-04-05 01:00:00,2.38,-0.05,2.3805251521,0.0,0.0,0.0,2.38,-0.05,2.3805251521,2.35,-0.05,2.3505318547,0.0,0.0,0.0,2.35,-0.05,2.3505318547
2020-04-05 01:30:00,2.5,-0.05,2.50049995,0.0,0.0,0.0,2.5,-0.05,2.50049995,2.47,-0.05,2.4705060210000003,0.0,0.0,0.0,2.47,-0.05,2.4705060210000003
2020-04-05 02:00:00,2.81,-0.05,2.8104448047,0.0,0.0,0.0,2.81,-0.05,2.8104448047,2.7800000000000002,-0.05,2.7804496039,0.0,0.0,0.0,2.7800000000000002,-0.05,2.7804496039
2020-04-05 02:30:00,2.81,-0.05,2.8104448047,0.0,0.0,0.0,2.81,-0.05,2.8104448047,2.7800000000000002,-0.05,2.7804496039,0.0,0.0,0.0,2.7800000000000002,-0.05,2.7804496039
2020-04-05 03:00:00,2.7800000000000002,-0.05,2.7804496039,0.0,0.0,0.0,2.7800000000000002,-0.05,2.7804496039,2.74,-0.05,2.7404561664,0.0,0.0,0.0,2.74,-0.05,2.7404561664
2020-04-05 03:30:00,2.68,-0.05,2.6804663773,0.0,0.0,0.0,2.68,-0.05,2.6804663773,2.64,-0.05,2.6404734424000003,0.0,0.0,0.0,2.64,-0.05,2.6404734424000003
2020-04-05 04:00:00,2.64,-0.05,2.6404734424000003,0.0,0.0,0.0,2.64,-0.05,2.6404734424000003,2.6,-0.05,2.6004807248,0.0,0.0,0.0,2.6,-0.05,2.6004807248
2020-04-05 04:30:00,2.61,-0.05,2.6104788833,0.0,0.0,0.0,2.61,-0.05,2.6104788833,2.58,-0.05,2.5804844506,0.0,0.0,0.0,2.58,-0.05,2.5804844506
2020-04-05 05:00:00,2.54,-0.05,2.5404920783,0.0,0.0,0.0,2.54,-0.05,2.5404920783,2.51,-0.05,2.5104979586000002,0.0,0.0,0.0,2.51,-0.05,2.5104979586000002
2020-04-05 05:30:00,2.52,-0.05,2.5204959829,0.0,0.0,0.0,2.52,-0.05,2.5204959829,2.48,-0.05,2.480503981,0.0,0.0,0.0,2.48,-0.05,2.480503981
2020-04-05 06:00:00,2.54,-0.05,2.5404920783,0.0,0.0,0.0,2.54,-0.05,2.5404920783,2.51,-0.05,2.5104979586000002,0.0,0.0,0.0,2.51,-0.05,2.5104979586000002
2020-04-05 06:30:00,2.64,-0.05,2.6404734424000003,0.0,0.0,0.0,2.64,-0.05,2.6404734424000003,2.6,-0.05,2.6004807248,0.0,0.0,0.0,2.6,-0.05,2.6004807248
2020-04-05 07:00:00,2.68,-0.05,2.6804663773,0.0,0.0,0.0,2.68,-0.05,2.6804663773,2.64,-0.05,2.6404734424000003,0.0,0.0,0.0,2.64,-0.05,2.6404734424000003
2020-04-05 07:30:00,2.8705,0.2495,2.8813226997,0.0005,-0.0005,0.0007071068,2.87,0.25,2.8808679248,2.8805,0.2495,2.8912852678,0.0005,-0.0005,0.0007071068,2.88,0.25,2.8908303305
2020-04-05 08:00:00,2.8735,0.343,2.8938989702,0.0035,0.003,0.0046097722,2.87,0.34,2.8900692033,2.8835,0.343,2.9038287226,0.0035,0.003,0.0046097722,2.88,0.34,2.9
2020-04-05 08:30:00,2.9445,0.035,2.9447080076,0.0145,0.005,0.0153378617,2.93,0.03,2.9301535796,2.8945,0.035,2.8947116005,0.0145,0.005,0.0153378617,2.88,0.03,2.8801562458000003
2020-04-05 09:00:00,2.8185000000000002,0.035500000000000004,2.8187235586,0.0285,0.0055000000000000005,0.029025850500000002,2.79,0.03,2.7901612857,2.7685,0.035500000000000004,2.7687275958,0.0285,0.0055000000000000005,0.029025850500000002,2.74,0.03,2.7401642287
2020-04-05 09:30:00,2.918,0.135,2.9211211889,0.028,0.005,0.0284429253,2.89,0.13,2.8929223979,2.888,0.135,2.891153576,0.028,0.005,0.0284429253,2.86,0.13,2.8629530209
2020-04-05 10:00:00,3.516,0.225,3.5231918767,0.016,0.005,0.0167630546,3.5,0.22,3.5069074695999998,3.476,0.225,3.4832744652,0.016,0.005,0.0167630546,3.46,0.22,3.4669871647
2020-04-05 10:30:00,3.625,0.225,3.6319760462,0.015,0.005,0.0158113883,3.61,0.22,3.6166973885,3.585,0.225,3.5920537301,0.015,0.005,0.0158113883,3.5700000000000003,0.22,3.576772288
2020-04-05 11:00:00,3.6085000000000003,0.223,3.6153839699,0.0385,0.003,0.0386167062,3.5700000000000003,0.22,3.576772288,3.5685000000000002,0.223,3.5754609843000003,0.0385,0.003,0.0386167062,3.5300000000000002,0.22,3.53684888
2020-04-05 11:30:00,3.3625,0.2245,3.3699861276,0.052500000000000005,0.0045000000000000005,0.052692504200000004,3.31,0.22,3.3173031215,3.3225,0.2245,3.3300760502,0.052500000000000005,0.0045000000000000005,0.052692504200000004,3.27,0.22,3.277392256
2020-04-05 12:00:00,3.4625,0.256,3.4719507845,0.0425,0.006,0.042921439900000004,3.42,0.25,3.4291252529,3.4225,0.256,3.4320609333,0.0425,0.006,0.042921439900000004,3.38,0.25,3.3892329516
2020-04-05 12:30:00,3.3595,0.276,3.3708183354,0.0695,0.006,0.06975851200000001,3.29,0.27,3.3010604357,3.3195,0.276,3.3309542552,0.0695,0.006,0.06975851200000001,3.25,0.27,3.2611960996000002
2020-04-05 13:00:00,3.3075,0.2765,3.3190372851,0.0675,0.006500000000000001,0.0678122408,3.24,0.27,3.2512305363,3.2675,0.2765,3.279178022,0.0675,0.006500000000000001,0.0678122408,3.2,0.27,3.211370424
2020-04-05 13:30:00,3.21,0.2765,3.2218864428,0.07,0.006500000000000001,0.070301138,3.14,0.27,3.1515869019,3.17,0.2765,3.1820358656,0.07,0.006500000000000001,0.070301138,3.1,0.27,3.11173585
2020-04-05 14:00:00,3.0595,0.275,3.0718341834,0.0695,0.005,0.06967962400000001,2.99,0.27,3.0021658848,3.0295,0.275,3.0419558264,0.0695,0.005,0.06967962400000001,2.96,0.27,2.9722886805
2020-04-05 14:30:00,3.103,0.2745,3.1151178549,0.063,0.0045000000000000005,0.0631605098,3.04,0.27,3.0519665791,3.073,0.2745,3.0852356879,0.063,0.0045000000000000005,0.0631605098,3.01,0.27,3.0220853727
2020-04-05 15:00:00,3.121,0.275,3.1330920829,0.051000000000000004,0.005,0.051244511900000005,3.07,0.27,3.0818500937,3.081,0.275,3.0932484543,0.051000000000000004,0.005,0.051244511900000005,3.03,0.27,3.0420059172
2020-04-05 15:30:00,3.1355,0.255,3.1458520706,0.035500000000000004,0.005,0.0358503835,3.1,0.25,3.110064308,3.0955,0.255,3.1059853911,0.035500000000000004,0.005,0.0358503835,3.06,0.25,3.0701954335
2020-04-05 16:00:00,3.283,0.225,3.2907011411,0.033,0.005,0.0333766385,3.25,0.22,3.2574376433,3.243,0.225,3.2507959025,0.033,0.005,0.0333766385,3.21,0.22,3.2175301086
2020-04-05 16:30:00,3.447,0.225,3.4543355367,0.037,0.005,0.0373363094,3.41,0.22,3.4170894047,3.407,0.225,3.4144214737,0.037,0.005,0.0373363094,3.37,0.22,3.3771733743
2020-04-05 17:00:00,3.593,0.225,3.6000380553999998,0.033,0.005,0.0333766385,3.56,0.22,3.5667912751,3.553,0.225,3.5601171329,0.033,0.005,0.0333766385,3.52,0.22,3.5268682992000002
2020-04-05 17:30:00,3.941,0.255,3.9492411929,0.021,0.005,0.0215870331,3.92,0.25,3.9279638491,3.901,0.255,3.9093255173,0.021,0.005,0.0215870331,3.88,0.25,3.8880457816
2020-04-05 18:00:00,4.048,0.255,4.0560237918,0.018000000000000002,0.005,0.018681541700000002,4.03,0.25,4.0377468965,3.998,0.255,4.0061239372,0.018000000000000002,0.005,0.018681541700000002,3.98,0.25,3.987844029
2020-04-05 18:30:00,4.1005,0.193,4.1050394943,0.0105,0.003,0.0109201648,4.09,0.19,4.0944108245,4.0505,0.193,4.0550954674,0.0105,0.003,0.0109201648,4.04,0.19,4.044465354
2020-04-05 19:00:00,4.133,0.19,4.1373649827,0.003,0.0,0.003,4.13,0.19,4.13436815,4.093,0.19,4.0974075951,0.003,0.0,0.003,4.09,0.19,4.0944108245
2020-04-05 19:30:00,4.0805,0.1495,4.0832377472,0.0005,-0.0005,0.0007071068,4.08,0.15,4.0827564218,4.0405,0.1495,4.0432648318,0.0005,-0.0005,0.0007071068,4.04,0.15,4.0427836944
2020-04-05 20:00:00,4.08,0.15,4.0827564218,0.0,0.0,0.0,4.08,0.15,4.0827564218,4.04,0.15,4.0427836944,0.0,0.0,0.0,4.04,0.15,4.0427836944
2020-04-05 20:30:00,4.03,0.15,4.0327905971,0.0,0.0,0.0,4.03,0.15,4.0327905971,3.98,0.15,3.9828256301,0.0,0.0,0.0,3.98,0.15,3.9828256301
2020-04-05 21:00:00,3.89,0.1,3.8912851348,0.0,0.0,0.0,3.89,0.1,3.8912851348,3.85,0.1,3.8512984823,0.0,0.0,0.0,3.85,0.1,3.8512984823
2020-04-05 21:30:00,3.76,0.1,3.7613295522,0.0,0.0,0.0,3.76,0.1,3.7613295522,3.71,0.1,3.7113474642,0.0,0.0,0.0,3.71,0.1,3.7113474642
2020-04-05 22:00:00,3.55,0.1,3.5514081714,0.0,0.0,0.0,3.55,0.1,3.5514081714,3.5,0.1,3.50142828,0.0,0.0,0.0,3.5,0.1,3.50142828
2020-04-05 22:30:00,3.42,0.1,3.421461676,0.0,0.0,0.0,3.42,0.1,3.421461676,3.37,0.1,3.3714833531,0.0,0.0,0.0,3.37,0.1,3.3714833531
2020-04-05 23:00:00,3.17,0.6000000000000001,3.2262826907,0.0,0.0,0.0,3.17,0.6000000000000001,3.2262826907,3.23,0.6000000000000001,3.2852549368,0.0,0.0,0.0,3.23,0.6000000000000001,3.2852549368
2020-04-05 23:30:00,2.92,0.73,3.0098671067,0.0,0.0,0.0,2.92,0.73,3.0098671067,2.99,0.73,3.0778239066,0.0,0.0,0.0,2.99,0.73,3.0778239066
2020-04-06 00:00:00,2.79,0.42,2.8214358047,0.0,0.0,0.0,2.79,0.42,2.8214358047,2.81,0.42,2.841214529,0.0,0.0,0.0,2.81,0.42,2.841214529
2020-04-06 00:30:00,2.71,0.65,2.7868620346,0.0,0.0,0.0,2.71,0.65,2.7868620346,2.77,0.65,2.8452416418,0.0,0.0,0.0,2.77,0.65,2.8452416418
2020-04-06 01:00:00,2.65,0.53,2.7024803422,0.0,0.0,0.0,2.65,0.53,2.7024803422,2.68,0.53,2.7319040979,0.0,0.0,0.0,2.68,0.53,2.7319040979
2020-04-06 01:30:00,2.76,0.75,2.8600874113,0.0,0.0,0.0,2.76,0.75,2.8600874113,2.84,0.75,2.9373627628000003,0.0,0.0,0.0,2.84,0.75,2.9373627628000003
2020-04-06 02:00:00,3.02,0.8200000000000001,3.1293449794,0.0,0.0,0.0,3.02,0.8200000000000001,3.1293449794,3.11,0.8200000000000001,3.2162866788,0.0,0.0,0.0,3.11,0.8200000000000001,3.2162866788
2020-04-06 02:30:00,3.02,0.8200000000000001,3.1293449794,0.0,0.0,0.0,3.02,0.8200000000000001,3.1293449794,3.11,0.8200000000000001,3.2162866788,0.0,0.0,0.0,3.11,0.8200000000000001,3.2162866788
2020-04-06 03:00:00,2.96,0.8200000000000001,3.0714817271,0.0,0.0,0.0,2.96,0.8200000000000001,3.0714817271,3.05,0.8200000000000001,3.1583065082,0.0,0.0,0.0,3.05,0.8200000000000001,3.1583065082
2020-04-06 03:30:00,2.88,0.8200000000000001,2.9944615543,0.0,0.0,0.0,2.88,0.8200000000000001,2.9944615543,2.9699999999999998,0.8200000000000001,3.0811199263,0.0,0.0,0.0,2.9699999999999998,0.8200000000000001,3.0811199263
2020-04-06 04:00:00,2.81,0.7000000000000001,2.8958763786,0.0,0.0,0.0,2.81,0.7000000000000001,2.8958763786,2.88,0.7000000000000001,2.963848849,0.0,0.0,0.0,2.88,0.7000000000000001,2.963848849
2020-04-06 04:30:00,2.81,0.08,2.8111385594,0.0,0.0,0.0,2.81,0.08,2.8111385594,2.76,0.08,2.7611591769,0.0,0.0,0.0,2.76,0.08,2.7611591769
2020-04-06 05:00:00,2.77,0.08,2.7711549938999998,0.0,0.0,0.0,2.77,0.08,2.7711549938999998,2.74,0.08,2.7411676344,0.0,0.0,0.0,2.74,0.08,2.7411676344
2020-04-06 05:30:00,2.87,0.08,2.8711147661,0.0,0.0,0.0,2.87,0.08,2.8711147661,2.83,0.08,2.8311305162,0.0,0.0,0.0,2.83,0.08,2.8311305162
2020-04-06 06:00:00,2.94,0.11,2.9420571035,0.0,0.0,0.0,2.94,0.11,2.9420571035,2.91,0.11,2.9120782956999998,0.0,0.0,0.0,2.91,0.11,2.9120782956999998
2020-04-06 06:30:00,3.1,0.16,3.1041262861,0.0,0.0,0.0,3.1,0.16,3.1041262861,3.06,0.16,3.0641801514,0.0,0.0,0.0,3.06,0.16,3.0641801514
2020-04-06 07:00:00,3.25,0.78,3.3422896344,0.0,0.0,0.0,3.25,0.78,3.3422896344,3.3,0.78,3.3909290762,0.0,0.0,0.0,3.3,0.78,3.3909290762
2020-04-06 07:30:00,3.6,0.3395,3.6159729327,0.0,-0.0005,0.0005,3.6,0.34,3.6160199114,3.55,0.3395,3.5661968888,0.0,-0.0005,0.0005,3.55,0.34,3.5662445233
2020-04-06 08:00:00,3.793,0.41350000000000003,3.8154726116,0.003,0.0035,0.0046097722,3.79,0.41000000000000003,3.8121122754,3.743,0.41350000000000003,3.7657710034000003,0.003,0.0035,0.0046097722,3.74,0.41000000000000003,3.762406145
2020-04-06 08:30:00,3.8025,0.445,3.8284502413,0.0125,0.005,0.013462912,3.79,0.44,3.8154554119,3.7525,0.445,3.7787936236,0.0125,0.005,0.013462912,3.74,0.44,3.7657934091
2020-04-06 09:00:00,3.7325,0.5155000000000001,3.767930002,0.022500000000000003,0.0055000000000000005,0.023162469600000003,3.71,0.51,3.7448898515,3.6825,0.5155000000000001,3.7184064463,0.022500000000000003,0.0055000000000000005,0.023162469600000003,3.66,0.51,3.6953619579
2020-04-06 09:30:00,3.7395,0.4655,3.7683617793,0.029500000000000002,0.0055000000000000005,0.0300083322,3.71,0.46,3.7384087524,3.6895,0.4655,3.7187498571,0.029500000000000002,0.0055000000000000005,0.0300083322,3.66,0.46,3.6887938408
2020-04-06 10:00:00,3.677,0.465,3.7062857418,0.037,0.005,0.0373363094,3.64,0.46,3.6689508037,3.637,0.465,3.6666052419,0.037,0.005,0.0373363094,3.6,0.46,3.629269899
2020-04-06 10:30:00,3.6415,0.524,3.6790077806,0.0415,0.004,0.0416923254,3.6,0.52,3.6373616812,3.6015,0.524,3.6394200431,0.0415,0.004,0.0416923254,3.56,0.52,3.5977770915000002
2020-04-06 11:00:00,3.5995,0.5235000000000001,3.637368898,0.029500000000000002,0.0035,0.029706901600000002,3.5700000000000003,0.52,3.6076723798,3.5595,0.5235000000000001,3.5977899466,0.029500000000000002,0.0035,0.029706901600000002,3.5300000000000002,0.52,3.5680947297
2020-04-06 11:30:00,3.9755000000000003,0.524,4.0098848175,0.0155,0.004,0.016007810600000002,3.96,0.52,3.9939954932,3.9255,0.524,3.9603189581000002,0.0155,0.004,0.016007810600000002,3.91,0.52,3.9444264475
2020-04-06 12:00:00,3.7935,0.5235000000000001,3.8294509398,0.043500000000000004,0.0035,0.0436405774,3.75,0.52,3.7858816675,3.7535,0.5235000000000001,3.7898304052,0.043500000000000004,0.0035,0.0436405774,3.71,0.52,3.7462648064
2020-04-06 12:30:00,3.673,0.522,3.7099074112,0.053,0.002,0.0530377224,3.62,0.52,3.657157366,3.633,0.522,3.67030966,0.053,0.002,0.0530377224,3.58,0.52,3.617568244
2020-04-06 13:00:00,3.66,0.542,3.6999140531,0.04,0.002,0.0400499688,3.62,0.54,3.6600546444,3.62,0.542,3.6603502565,0.04,0.002,0.0400499688,3.58,0.54,3.6204972034000003
2020-04-06 13:30:00,3.8285,0.492,3.8599839702,0.0285,0.002,0.0285700893,3.8,0.49,3.8314618620000003,3.7785,0.492,3.810397125,0.0285,0.002,0.0285700893,3.75,0.49,3.7818778404
2020-04-06 14:00:00,3.349,0.3315,3.3653667334,0.029,0.0015,0.029038767200000003,3.32,0.33,3.3363602923,3.309,0.3315,3.3255635989,0.029,0.0015,0.029038767200000003,3.2800000000000002,0.33,3.2965588118999998
2020-04-06 14:30:00,3.0685000000000002,0.3005,3.0831789601,0.0385,0.0005,0.0385032466,3.03,0.30000000000000004,3.0448152653,3.0285,0.3005,3.0433718964,0.0385,0.0005,0.0385032466,2.99,0.30000000000000004,3.0050124792
2020-04-06 15:00:00,2.967,0.331,2.98540617,0.047,0.001,0.0470106371,2.92,0.33,2.9385880963,2.9370000000000003,0.331,2.9555930031,0.047,0.001,0.0470106371,2.89,0.33,2.9087798128999998
2020-04-06 15:30:00,2.966,0.3315,2.9844678336,0.046,0.0015,0.04602445,2.92,0.33,2.9385880963,2.936,0.3315,2.9546553522,0.046,0.0015,0.04602445,2.89,0.33,2.9087798128999998
2020-04-06 16:00:00,2.87,0.2715,2.8828132527,0.05,0.0015,0.0500224949,2.8200000000000003,0.27,2.8328960447,2.83,0.2715,2.8429935367,0.05,0.0015,0.0500224949,2.7800000000000002,0.27,2.7930807364
2020-04-06 16:30:00,2.96,0.2515,2.9706652874,0.04,0.0015,0.040028115100000004,2.92,0.25,2.9306825144,2.93,0.2515,2.9407740903,0.04,0.0015,0.040028115100000004,2.89,0.25,2.900792995
2020-04-06 17:00:00,3.187,0.6735,3.2573871815,0.027,0.0035,0.0272259068,3.16,0.67,3.2302476685,3.217,0.6735,3.2867447802,0.027,0.0035,0.0272259068,3.19,0.67,3.2596012026
2020-04-06 17:30:00,3.54,0.7455,3.6176470599,0.02,0.0055000000000000005,0.0207424685,3.52,0.74,3.5969431466,3.59,0.7455,3.6665883666,0.02,0.0055000000000000005,0.0207424685,3.5700000000000003,0.74,3.6458880948
2020-04-06 18:00:00,3.7875,0.2235,3.7940886257,0.007500000000000001,0.0035,0.0082764727,3.7800000000000002,0.22,3.786396704,3.7375,0.2235,3.7441766118,0.007500000000000001,0.0035,0.0082764727,3.73,0.22,3.7364823029
2020-04-06 18:30:00,3.816,0.14,3.8185672706,0.006,0.0,0.006,3.81,0.14,3.8125713108,3.766,0.14,3.7686013321000003,0.006,0.0,0.006,3.76,0.14,3.7626054802
2020-04-06 19:00:00,3.895,0.18,3.8991569602,0.005,0.0,0.005,3.89,0.18,3.8941622976,3.855,0.18,3.8592000466,0.005,0.0,0.005,3.85,0.18,3.8542054953
2020-04-06 19:30:00,3.8915,0.17950000000000002,3.8956376243,0.0015,-0.0005,0.0015811388,3.89,0.18,3.8941622976,3.8515,0.17950000000000002,3.8556805495,0.0015,-0.0005,0.0015811388,3.85,0.18,3.8542054953
