Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-06 20:00:00,3.81,0.16,3.8133581002,0.0,0.0,0.0,3.81,0.16,3.8133581002,3.76,0.16,3.7634027156,0.0,0.0,0.0,3.76,0.16,3.7634027156
2020-04-06 20:30:00,3.73,0.16,3.7334300583,0.0,0.0,0.0,3.73,0.16,3.7334300583,3.69,0.16,3.6934672058,0.0,0.0,0.0,3.69,0.16,3.6934672058
2020-04-06 21:00:00,3.61,0.11,3.6116755114,0.0,0.0,0.0,3.61,0.11,3.6116755114,3.56,0.11,3.5616990328,0.0,0.0,0.0,3.56,0.11,3.5616990328
2020-04-06 21:30:00,3.43,0.07,3.4307142113999998,0.0,0.0,0.0,3.43,0.07,3.4307142113999998,3.4,0.07,3.4007205119,0.0,0.0,0.0,3.4,0.07,3.4007205119
2020-04-06 22:00:00,3.67,0.07,3.6706675142,0.0,0.0,0.0,3.67,0.07,3.6706675142,3.62,0.07,3.6206767322999998,0.0,0.0,0.0,3.62,0.07,3.6206767322999998
2020-04-06 22:30:00,3.5,0.07,3.50069993,0.0,0.0,0.0,3.5,0.07,3.50069993,3.45,0.07,3.4507100719,0.0,0.0,0.0,3.45,0.07,3.4507100719
2020-04-06 23:00:00,3.29,0.07,3.2907445966,0.0,0.0,0.0,3.29,0.07,3.2907445966,3.25,0.07,3.2507537587,0.0,0.0,0.0,3.25,0.07,3.2507537587
2020-04-06 23:30:00,3.02,0.03,3.0201490029,0.0,0.0,0.0,3.02,0.03,3.0201490029,2.98,0.03,2.9801510029,0.0,0.0,0.0,2.98,0.03,2.9801510029
2020-04-07 00:00:00,2.86,0.03,2.8601573383,0.0,0.0,0.0,2.86,0.03,2.8601573383,2.8200000000000003,0.03,2.82015957,0.0,0.0,0.0,2.8200000000000003,0.03,2.82015957
2020-04-07 00:30:00,2.75,0.03,2.7501636315,0.0,0.0,0.0,2.75,0.03,2.7501636315,2.73,0.03,2.7301648302,0.0,0.0,0.0,2.73,0.03,2.7301648302
2020-04-07 01:00:00,2.71,0.03,2.7101660466,0.0,0.0,0.0,2.71,0.03,2.7101660466,2.67,0.03,2.670168534,0.0,0.0,0.0,2.67,0.03,2.670168534
2020-04-07 01:30:00,2.8200000000000003,0.03,2.82015957,0.0,0.0,0.0,2.8200000000000003,0.03,2.82015957,2.79,0.03,2.7901612857,0.0,0.0,0.0,2.79,0.03,2.7901612857
2020-04-07 02:00:00,3.06,0.03,3.0601470553,0.0,0.0,0.0,3.06,0.03,3.0601470553,3.02,0.03,3.0201490029,0.0,0.0,0.0,3.02,0.03,3.0201490029
2020-04-07 02:30:00,3.06,0.03,3.0601470553,0.0,0.0,0.0,3.06,0.03,3.0601470553,2.99,0.03,2.9901504979,0.0,0.0,0.0,2.99,0.03,2.9901504979
2020-04-07 03:00:00,2.99,0.03,2.9901504979,0.0,0.0,0.0,2.99,0.03,2.9901504979,2.95,0.03,2.9501525384000002,0.0,0.0,0.0,2.95,0.03,2.9501525384000002
2020-04-07 03:30:00,2.95,0.03,2.9501525384000002,0.0,0.0,0.0,2.95,0.03,2.9501525384000002,2.91,0.03,2.9101546351,0.0,0.0,0.0,2.91,0.03,2.9101546351
2020-04-07 04:00:00,2.9,0.03,2.9001551683,0.0,0.0,0.0,2.9,0.03,2.9001551683,2.86,0.03,2.8601573383,0.0,0.0,0.0,2.86,0.03,2.8601573383
2020-04-07 04:30:00,2.9,0.03,2.9001551683,0.0,0.0,0.0,2.9,0.03,2.9001551683,2.84,0.03,2.8401584463000003,0.0,0.0,0.0,2.84,0.03,2.8401584463000003
2020-04-07 05:00:00,2.87,0.03,2.8701567901000002,0.0,0.0,0.0,2.87,0.03,2.8701567901000002,2.84,0.03,2.8401584463000003,0.0,0.0,0.0,2.84,0.03,2.8401584463000003
2020-04-07 05:30:00,2.9699999999999998,0.05,2.9704208456,0.0,0.0,0.0,2.9699999999999998,0.05,2.9704208456,2.93,0.05,2.9304265901,0.0,0.0,0.0,2.93,0.05,2.9304265901
2020-04-07 06:00:00,3.08,0.08,3.0810387859,0.0,0.0,0.0,3.08,0.08,3.0810387859,3.04,0.08,3.0410524494,0.0,0.0,0.0,3.04,0.08,3.0410524494
2020-04-07 06:30:00,3.2800000000000002,0.16,3.2839001203000002,0.0,0.0,0.0,3.2800000000000002,0.16,3.2839001203000002,3.23,0.16,3.2339604203,0.0,0.0,0.0,3.23,0.16,3.2339604203
2020-04-07 07:00:00,3.52,0.26,3.5295892112000002,0.0,0.0,0.0,3.52,0.26,3.5295892112000002,3.47,0.26,3.4797270008,0.0,0.0,0.0,3.47,0.26,3.4797270008
2020-04-07 07:30:00,3.7205,0.2595,3.7295389125,0.0005,-0.0005,0.0007071068,3.7199999999999998,0.26,3.7290749523,3.6705,0.2595,3.6796617372,0.0005,-0.0005,0.0007071068,3.67,0.26,3.6791982822
2020-04-07 08:00:00,3.854,0.503,3.886685606,0.004,0.003,0.005,3.85,0.5,3.8823317736,3.834,0.503,3.866854665,0.004,0.003,0.005,3.83,0.5,3.8624991909
2020-04-07 08:30:00,3.9535,0.385,3.9722018139,0.0135,0.005,0.01439618,3.94,0.38,3.9582824558,3.9135,0.385,3.9323920519,0.0135,0.005,0.01439618,3.9,0.38,3.9184690888
2020-04-07 09:00:00,3.9235,0.405,3.9443475062,0.0235,0.005,0.0240260276,3.9,0.4,3.9204591568,3.8835,0.405,3.9045610829,0.0235,0.005,0.0240260276,3.86,0.4,3.8806700452
2020-04-07 09:30:00,3.852,0.4055,3.8732846848999998,0.032,0.0055000000000000005,0.0324692162,3.8200000000000003,0.4,3.8408853146,3.802,0.4055,3.8235630307,0.032,0.0055000000000000005,0.0324692162,3.77,0.4,3.7911607721
2020-04-07 10:00:00,3.826,0.405,3.8473758589,0.036000000000000004,0.005,0.0363455637,3.79,0.4,3.8110497242,3.776,0.405,3.7976573042,0.036000000000000004,0.005,0.0363455637,3.74,0.4,3.7613295522
2020-04-07 10:30:00,3.8305,0.505,3.8636453318,0.0405,0.005,0.0408074748,3.79,0.5,3.822839259,3.7805,0.505,3.8140798694,0.0405,0.005,0.0408074748,3.74,0.5,3.7732744401
2020-04-07 11:00:00,3.5695,0.505,3.6050458041,0.0495,0.005,0.0497518844,3.52,0.5,3.5553340209,3.5195,0.505,3.5555457035,0.0495,0.005,0.0497518844,3.47,0.5,3.5058379883
2020-04-07 11:30:00,3.516,0.48550000000000004,3.5493613862,0.056,0.0055000000000000005,0.056269441100000005,3.46,0.48,3.4931361267,3.476,0.48550000000000004,3.5097416215,0.056,0.0055000000000000005,0.056269441100000005,3.42,0.48,3.4535199435
2020-04-07 12:00:00,3.4585,0.485,3.4923412276,0.0585,0.005,0.0587132864,3.4,0.48,3.4337151891,3.4185,0.485,3.4527333013,0.0585,0.005,0.0587132864,3.36,0.48,3.3941125497
2020-04-07 12:30:00,3.435,0.48550000000000004,3.4691404195,0.065,0.0055000000000000005,0.0652322773,3.37,0.48,3.4040123384,3.395,0.48550000000000004,3.4295386352,0.065,0.0055000000000000005,0.0652322773,3.33,0.48,3.3644167399000002
2020-04-07 13:00:00,3.464,0.5650000000000001,3.5097750640000003,0.064,0.005,0.0641950154,3.4,0.56,3.4458090487,3.424,0.5650000000000001,3.4703027244999998,0.064,0.005,0.0641950154,3.36,0.56,3.406347017
2020-04-07 13:30:00,3.3355,0.505,3.3735123017,0.0655,0.005,0.06569056250000001,3.27,0.5,3.3080054413,3.2955,0.505,3.3339683937,0.0655,0.005,0.06569056250000001,3.23,0.5,3.2684705903999998
2020-04-07 14:00:00,3.113,0.3745,3.1354456222,0.063,0.0045000000000000005,0.0631605098,3.05,0.37,3.0723606559,3.073,0.3745,3.0957356557,0.063,0.0045000000000000005,0.0631605098,3.01,0.37,3.0326556019
2020-04-07 14:30:00,3.1565,0.4545,3.189053543,0.0565,0.0045000000000000005,0.0566789202,3.1,0.45,3.1324910215,3.1165,0.4545,3.1494670184,0.0565,0.0045000000000000005,0.0566789202,3.06,0.45,3.0929112499
2020-04-07 15:00:00,3.1755,0.455,3.2079316155,0.0455,0.005,0.045773900900000004,3.13,0.45,3.1621827904,3.1355,0.455,3.168341088,0.0455,0.005,0.045773900900000004,3.09,0.45,3.1225950746
2020-04-07 15:30:00,3.236,0.455,3.267831238,0.046,0.005,0.0462709412,3.19,0.45,3.2215834616,3.196,0.455,3.2282256736,0.046,0.005,0.0462709412,3.15,0.45,3.1819805153
2020-04-07 16:00:00,3.3375,0.41500000000000004,3.3632025288,0.0375,0.005,0.037831864900000005,3.3,0.41000000000000003,3.3253721596,3.2975,0.41500000000000004,3.323511885,0.0375,0.005,0.037831864900000005,3.26,0.41000000000000003,3.2856810557
2020-04-07 16:30:00,3.388,0.3645,3.4075510634,0.028,0.0045000000000000005,0.0283593018,3.36,0.36,3.3792306817,3.348,0.3645,3.3677832843,0.028,0.0045000000000000005,0.0283593018,3.32,0.36,3.3394610344
2020-04-07 17:00:00,3.208,0.305,3.2224662915,0.028,0.005,0.0284429253,3.18,0.30000000000000004,3.194119597,3.168,0.305,3.1826481112,0.028,0.005,0.0284429253,3.14,0.30000000000000004,3.1542986541999998
2020-04-07 17:30:00,3.572,0.2645,3.5817794809,0.012,0.0045000000000000005,0.012816005600000001,3.56,0.26,3.5694817551,3.532,0.2645,3.5418899263,0.012,0.0045000000000000005,0.012816005600000001,3.52,0.26,3.5295892112000002
2020-04-07 18:00:00,3.721,0.2635,3.7303181165,0.011,0.0035,0.011543396400000001,3.71,0.26,3.7190993533,3.6710000000000003,0.2635,3.6804447082,0.011,0.0035,0.011543396400000001,3.66,0.26,3.6692233511
2020-04-07 18:30:00,3.808,0.17300000000000001,3.8119277275,0.008,0.003,0.0085440037,3.8,0.17,3.8038007308,3.768,0.17300000000000001,3.7719693794999998,0.008,0.003,0.0085440037,3.76,0.17,3.7638411231
2020-04-07 19:00:00,3.854,0.24050000000000002,3.8614966334,0.004,0.0005,0.0040311289,3.85,0.24,3.8574732663,3.8040000000000003,0.24050000000000002,3.8115949745,0.004,0.0005,0.0040311289,3.8,0.24,3.8075714045
2020-04-07 19:30:00,3.7705,0.11950000000000001,3.7723932059000003,0.0005,-0.0005,0.0007071068,3.77,0.12,3.7719093308,3.7205,0.11950000000000001,3.7224186358,0.0005,-0.0005,0.0007071068,3.7199999999999998,0.12,3.7219349806
2020-04-07 20:00:00,4.01,0.21,4.0154949882,0.0,0.0,0.0,4.01,0.21,4.0154949882,3.96,0.21,3.9655642726,0.0,0.0,0.0,3.96,0.21,3.9655642726
2020-04-07 20:30:00,4.32,0.32,4.3318356386,0.0,0.0,0.0,4.32,0.32,4.3318356386,4.27,0.32,4.2819738439,0.0,0.0,0.0,4.27,0.32,4.2819738439
2020-04-07 21:00:00,4.15,0.29,4.1601201906,0.0,0.0,0.0,4.15,0.29,4.1601201906,4.1,0.29,4.1102433018,0.0,0.0,0.0,4.1,0.29,4.1102433018
2020-04-07 21:30:00,3.89,0.19,3.8946373387,0.0,0.0,0.0,3.89,0.19,3.8946373387,3.85,0.19,3.8546854606,0.0,0.0,0.0,3.85,0.19,3.8546854606
2020-04-07 22:00:00,3.63,0.15,3.6330978517,0.0,0.0,0.0,3.63,0.15,3.6330978517,3.59,0.15,3.5931323382,0.0,0.0,0.0,3.59,0.15,3.5931323382
2020-04-07 22:30:00,3.43,0.11,3.4317633951,0.0,0.0,0.0,3.43,0.11,3.4317633951,3.39,0.11,3.3917841912,0.0,0.0,0.0,3.39,0.11,3.3917841912
2020-04-07 23:00:00,3.2,0.09,3.2012653748,0.0,0.0,0.0,3.2,0.09,3.2012653748,3.16,0.09,3.1612813858,0.0,0.0,0.0,3.16,0.09,3.1612813858
2020-04-07 23:30:00,2.9699999999999998,0.09,2.9713633235,0.0,0.0,0.0,2.9699999999999998,0.09,2.9713633235,2.93,0.09,2.9313819267000003,0.0,0.0,0.0,2.93,0.09,2.9313819267000003
2020-04-08 00:00:00,2.8,0.09,2.8014460552,0.0,0.0,0.0,2.8,0.09,2.8014460552,2.76,0.09,2.7614670014,0.0,0.0,0.0,2.76,0.09,2.7614670014
2020-04-08 00:30:00,2.67,0.09,2.6715164233,0.0,0.0,0.0,2.67,0.09,2.6715164233,2.63,0.09,2.6315394734,0.0,0.0,0.0,2.63,0.09,2.6315394734
2020-04-08 01:00:00,2.64,0.09,2.6415336454,0.0,0.0,0.0,2.64,0.09,2.6415336454,2.6,0.09,2.601557226,0.0,0.0,0.0,2.6,0.09,2.601557226
2020-04-08 01:30:00,2.7865,0.09,2.7879530574,0.026500000000000003,0.0,0.026500000000000003,2.76,0.09,2.7614670014,2.7465,0.09,2.7479742084,0.026500000000000003,0.0,0.026500000000000003,2.7199999999999998,0.09,2.7214885633
2020-04-08 02:00:00,3.0195,0.09,3.0208409839,0.029500000000000002,0.0,0.029500000000000002,2.99,0.09,2.9913542083999998,2.9895,0.09,2.9908544348,0.029500000000000002,0.0,0.029500000000000002,2.96,0.09,2.9613679272
2020-04-08 02:30:00,3.0195,0.09,3.0208409839,0.029500000000000002,0.0,0.029500000000000002,2.99,0.09,2.9913542083999998,2.9895,0.09,2.9908544348,0.029500000000000002,0.0,0.029500000000000002,2.96,0.09,2.9613679272
2020-04-08 03:00:00,2.9565,0.09,2.9578695458,0.026500000000000003,0.0,0.026500000000000003,2.93,0.09,2.9313819267000003,2.9165,0.09,2.9178883203,0.026500000000000003,0.0,0.026500000000000003,2.89,0.09,2.8914010445000002
2020-04-08 03:30:00,2.9095,0.09,2.9108916589,0.029500000000000002,0.0,0.029500000000000002,2.88,0.09,2.8814059068,2.8695,0.09,2.8709110488,0.029500000000000002,0.0,0.029500000000000002,2.84,0.09,2.8414256985
2020-04-08 04:00:00,2.8395,0.09,2.8409259494,0.029500000000000002,0.0,0.029500000000000002,2.81,0.09,2.8114409117,2.8095,0.09,2.8109411680000003,0.029500000000000002,0.0,0.029500000000000002,2.7800000000000002,0.09,2.781456453
2020-04-08 04:30:00,2.8365,0.09,2.8379274568,0.026500000000000003,0.0,0.026500000000000003,2.81,0.09,2.8114409117,2.8064999999999998,0.09,2.8079427077,0.026500000000000003,0.0,0.026500000000000003,2.7800000000000002,0.09,2.781456453
2020-04-08 05:00:00,2.8195,0.09,2.8209360592,0.029500000000000002,0.0,0.029500000000000002,2.79,0.09,2.7914512355000003,2.7795,0.09,2.7809567149000003,0.029500000000000002,0.0,0.029500000000000002,2.75,0.09,2.7514723331
2020-04-08 05:30:00,2.8495,0.09,2.8509209477,0.029500000000000002,0.0,0.029500000000000002,2.8200000000000003,0.09,2.8214358047,2.7995,0.09,2.8009463133,0.029500000000000002,0.0,0.029500000000000002,2.77,0.09,2.7714617082
2020-04-08 06:00:00,2.949,0.09,2.9503730273,0.029,0.0,0.029,2.92,0.09,2.9213866571000002,2.909,0.09,2.9103918980000003,0.029,0.0,0.029,2.88,0.09,2.8814059068
2020-04-08 06:30:00,3.167,0.2,3.1733088409,0.027,0.0,0.027,3.14,0.2,3.1463629797,3.127,0.2,3.1333893789,0.027,0.0,0.027,3.1,0.2,3.1064449134
2020-04-08 07:00:00,3.378,0.23,3.385821023,0.028,0.0,0.028,3.35,0.23,3.3578862399,3.338,0.23,3.3459145237,0.028,0.0,0.028,3.31,0.23,3.317981314
2020-04-08 07:30:00,3.58,0.7295,3.6535695217,0.03,-0.0005,0.0300041664,3.55,0.73,3.6242792387,3.61,0.7295,3.6829703026000002,0.03,-0.0005,0.0300041664,3.58,0.73,3.6536693884
2020-04-08 08:00:00,3.741,0.5705,3.7842504212,0.031,0.0005,0.031004032,3.71,0.5700000000000001,3.7535316703,3.731,0.5705,3.7743650128,0.031,0.0005,0.031004032,3.7,0.5700000000000001,3.7436479535
2020-04-08 08:30:00,3.911,0.41000000000000003,3.9324319447000002,0.031,0.0,0.031,3.88,0.41000000000000003,3.901602235,3.8609999999999998,0.41000000000000003,3.8827079468,0.031,0.0,0.031,3.83,0.41000000000000003,3.8518826566
2020-04-08 09:00:00,3.8445,0.41350000000000003,3.8666733118,0.0345,0.0035,0.0346770818,3.81,0.41000000000000003,3.8319968685,3.7945,0.41350000000000003,3.8169637803,0.0345,0.0035,0.0346770818,3.76,0.41000000000000003,3.7822876675
2020-04-08 09:30:00,3.8305,0.41450000000000004,3.8528613393,0.0205,0.0045000000000000005,0.020988091900000002,3.81,0.41000000000000003,3.8319968685,3.7805,0.41450000000000004,3.8031553347,0.0205,0.0045000000000000005,0.020988091900000002,3.76,0.41000000000000003,3.7822876675
2020-04-08 10:00:00,3.735,0.35350000000000004,3.751691252,0.025,0.0035,0.0252438111,3.71,0.35000000000000003,3.7264728632,3.6950000000000003,0.35350000000000004,3.7118711252,0.025,0.0035,0.0252438111,3.67,0.35000000000000003,3.6866515973
2020-04-08 10:30:00,3.774,0.47200000000000003,3.8034011095,0.034,0.002,0.0340587727,3.74,0.47000000000000003,3.7694164005,3.734,0.47200000000000003,3.7637135917,0.034,0.002,0.0340587727,3.7,0.47000000000000003,3.7297318938
2020-04-08 11:00:00,3.6630000000000003,0.49150000000000005,3.6958275460000003,0.033,0.0015,0.0330340733,3.63,0.49,3.6629223306,3.633,0.49150000000000005,3.6660961867,0.033,0.0015,0.0330340733,3.6,0.49,3.6331941869
2020-04-08 11:30:00,3.667,0.491,3.6997256655,0.037,0.001,0.037013511,3.63,0.49,3.6629223306,3.637,0.491,3.6699931880000003,0.037,0.001,0.037013511,3.6,0.49,3.6331941869
2020-04-08 12:00:00,3.6685,0.49050000000000005,3.7011461063,0.0385,0.0005,0.0385032466,3.63,0.49,3.6629223306,3.6385,0.49050000000000005,3.6714128752,0.0385,0.0005,0.0385032466,3.6,0.49,3.6331941869
2020-04-08 12:30:00,3.7085,0.47050000000000003,3.7382271868,0.0385,0.0005,0.0385032466,3.67,0.47000000000000003,3.6999729729,3.6685,0.47050000000000003,3.6985487019,0.0385,0.0005,0.0385032466,3.63,0.47000000000000003,3.6603005341
2020-04-08 13:00:00,3.609,0.5005000000000001,3.6435396595,0.049,0.0005,0.049002551000000005,3.56,0.5,3.5949408896,3.559,0.5005000000000001,3.5940202072,0.049,0.0005,0.049002551000000005,3.51,0.5,3.5454336829
2020-04-08 13:30:00,3.354,0.87,3.4649987013,0.064,0.0,0.064,3.29,0.87,3.403086834,3.374,0.87,3.4843616345,0.064,0.0,0.064,3.31,0.87,3.4224260401
2020-04-08 14:00:00,3.186,1.2045,3.4060851795,0.056,0.0045000000000000005,0.0561805126,3.13,1.2,3.3521485647,3.266,1.2045,3.4810309177,0.056,0.0045000000000000005,0.0561805126,3.21,1.2,3.4269665887
2020-04-08 14:30:00,3.1185,1.2715,3.3677521435,0.0585,0.0015,0.0585192276,3.06,1.27,3.3130801379,3.2085,1.2715,3.4512583937,0.0585,0.0015,0.0585192276,3.15,1.27,3.3963804263
2020-04-08 15:00:00,3.148,1.0005,3.3031657921,0.048,0.0005,0.0480026041,3.1,1.0,3.257299495,3.198,1.0005,3.3508512724,0.048,0.0005,0.0480026041,3.15,1.0,3.3049205739
2020-04-08 15:30:00,3.2625,0.42050000000000004,3.2894872701,0.0425,0.0005,0.042502941100000004,3.22,0.42,3.2472757813,3.2325,0.42050000000000004,3.2597356488,0.0425,0.0005,0.042502941100000004,3.19,0.42,3.2175301086
2020-04-08 16:00:00,3.2035,0.451,3.2350909184,0.043500000000000004,0.001,0.0435114927,3.16,0.45,3.1918803236,3.1735,0.451,3.2053865991,0.043500000000000004,0.001,0.0435114927,3.13,0.45,3.1621827904
2020-04-08 16:30:00,2.9895,1.0705,3.1753866694,0.0395,0.0005,0.0395031644,2.95,1.07,3.1380567235,3.0795,1.0705,3.2602592688,0.0395,0.0005,0.0395031644,3.04,1.07,3.2228093335
2020-04-08 17:00:00,3.041,0.772,3.1374615535,0.031,0.002,0.031064449100000002,3.01,0.77,3.106927743,3.071,0.772,3.1665478048,0.031,0.002,0.031064449100000002,3.04,0.77,3.1360006378
2020-04-08 17:30:00,3.3625,0.29250000000000004,3.3751981423,0.022500000000000003,0.0025,0.022638462800000002,3.34,0.29,3.3525661813,3.3225,0.29250000000000004,3.3353504314,0.022500000000000003,0.0025,0.022638462800000002,3.3,0.29,3.3127179174
2020-04-08 18:00:00,3.523,0.29250000000000004,3.535121674,0.013000000000000001,0.0025,0.0132382023,3.51,0.29,3.5219596818,3.483,0.29250000000000004,3.495260398,0.013000000000000001,0.0025,0.0132382023,3.47,0.29,3.4820970693
2020-04-08 18:30:00,3.658,0.22,3.6646096654,0.008,0.0,0.008,3.65,0.22,3.6566241262,3.618,0.22,3.6246826068,0.008,0.0,0.008,3.61,0.22,3.6166973885
2020-04-08 19:00:00,3.654,0.16,3.6575013329,0.004,0.0,0.004,3.65,0.16,3.6535051663,3.614,0.16,3.6175400482,0.004,0.0,0.004,3.61,0.16,3.6135439668
2020-04-08 19:30:00,3.6015,0.1295,3.6038274792,0.0015,-0.0005,0.0015811388,3.6,0.13,3.6023464575,3.5615,0.1295,3.5638536025,0.0015,-0.0005,0.0015811388,3.56,0.13,3.5623728047
2020-04-08 20:00:00,3.55,0.13,3.5523794842000003,0.0,0.0,0.0,3.55,0.13,3.5523794842000003,3.51,0.13,3.5124065824,0.0,0.0,0.0,3.51,0.13,3.5124065824
2020-04-08 20:30:00,3.55,0.13,3.5523794842000003,0.0,0.0,0.0,3.55,0.13,3.5523794842000003,3.51,0.13,3.5124065824,0.0,0.0,0.0,3.51,0.13,3.5124065824
2020-04-08 21:00:00,3.36,0.03,3.3601339259,0.0,0.0,0.0,3.36,0.03,3.3601339259,3.33,0.03,3.3301351324,0.0,0.0,0.0,3.33,0.03,3.3301351324
2020-04-08 21:30:00,3.52,0.1,3.5214201681,0.0,0.0,0.0,3.52,0.1,3.5214201681,3.48,0.1,3.4814364851,0.0,0.0,0.0,3.48,0.1,3.4814364851
2020-04-08 22:00:00,3.54,0.13,3.5423862014000003,0.0,0.0,0.0,3.54,0.13,3.5423862014000003,3.5,0.13,3.5024134536,0.0,0.0,0.0,3.5,0.13,3.5024134536
2020-04-08 22:30:00,3.39,0.09,3.3911944798,0.0,0.0,0.0,3.39,0.09,3.3911944798,3.35,0.09,3.3512087372,0.0,0.0,0.0,3.35,0.09,3.3512087372
2020-04-08 23:00:00,3.09,0.66,3.1596993528,0.0,0.0,0.0,3.09,0.66,3.1596993528,3.16,0.66,3.2281883464,0.0,0.0,0.0,3.16,0.66,3.2281883464
2020-04-08 23:30:00,2.9,0.84,3.0192051934,0.0,0.0,0.0,2.9,0.84,3.0192051934,3.0,0.84,3.1153811966,0.0,0.0,0.0,3.0,0.84,3.1153811966
2020-04-09 00:00:00,2.76,0.16,2.7646337913,0.0,0.0,0.0,2.76,0.16,2.7646337913,2.74,0.16,2.7446675573,0.0,0.0,0.0,2.74,0.16,2.7446675573
2020-04-09 00:30:00,2.66,0.09,2.6615221209,0.0,0.0,0.0,2.66,0.09,2.6615221209,2.64,0.09,2.6415336454,0.0,0.0,0.0,2.64,0.09,2.6415336454
2020-04-09 01:00:00,2.62,0.09,2.6215453458,0.0,0.0,0.0,2.62,0.09,2.6215453458,2.59,0.09,2.5915632348,0.0,0.0,0.0,2.59,0.09,2.5915632348
2020-04-09 01:30:00,2.71,0.09,2.7114940531,0.0,0.0,0.0,2.71,0.09,2.7114940531,2.68,0.09,2.6815107682,0.0,0.0,0.0,2.68,0.09,2.6815107682
2020-04-09 02:00:00,2.9,0.04,2.9002758489,0.0,0.0,0.0,2.9,0.04,2.9002758489,2.86,0.04,2.8602797066,0.0,0.0,0.0,2.86,0.04,2.8602797066
2020-04-09 02:30:00,2.88,0.04,2.8802777644,0.0,0.0,0.0,2.88,0.04,2.8802777644,2.86,0.04,2.8602797066,0.0,0.0,0.0,2.86,0.04,2.8602797066
2020-04-09 03:00:00,2.7800000000000002,0.04,2.7802877549,0.0,0.0,0.0,2.7800000000000002,0.04,2.7802877549,2.75,0.04,2.7502908937,0.0,0.0,0.0,2.75,0.04,2.7502908937
2020-04-09 03:30:00,2.7800000000000002,0.09,2.781456453,0.0,0.0,0.0,2.7800000000000002,0.09,2.781456453,2.75,0.09,2.7514723331,0.0,0.0,0.0,2.75,0.09,2.7514723331
2020-04-09 04:00:00,2.75,0.09,2.7514723331,0.0,0.0,0.0,2.75,0.09,2.7514723331,2.71,0.09,2.7114940531,0.0,0.0,0.0,2.71,0.09,2.7114940531
2020-04-09 04:30:00,2.71,0.05,2.7104612154,0.0,0.0,0.0,2.71,0.05,2.7104612154,2.68,0.05,2.6804663773,0.0,0.0,0.0,2.68,0.05,2.6804663773
2020-04-09 05:00:00,2.71,0.05,2.7104612154,0.0,0.0,0.0,2.71,0.05,2.7104612154,2.68,0.05,2.6804663773,0.0,0.0,0.0,2.68,0.05,2.6804663773
2020-04-09 05:30:00,2.74,0.09,2.7414777037,0.0,0.0,0.0,2.74,0.09,2.7414777037,2.71,0.09,2.7114940531,0.0,0.0,0.0,2.71,0.09,2.7114940531
2020-04-09 06:00:00,2.85,0.09,2.8514206985,0.0,0.0,0.0,2.85,0.09,2.8514206985,2.8200000000000003,0.09,2.8214358047,0.0,0.0,0.0,2.8200000000000003,0.09,2.8214358047
2020-04-09 06:30:00,3.02,0.31,3.0358689036,0.0,0.0,0.0,3.02,0.31,3.0358689036,3.02,0.31,3.0358689036,0.0,0.0,0.0,3.02,0.31,3.0358689036
2020-04-09 07:00:00,3.19,0.16,3.1940100188000002,0.0,0.0,0.0,3.19,0.16,3.1940100188000002,3.16,0.16,3.1640480401,0.0,0.0,0.0,3.16,0.16,3.1640480401
2020-04-09 07:30:00,3.3805,0.1595,3.3842607021,0.0005,-0.0005,0.0007071068,3.38,0.16,3.3837848631,3.3505000000000003,0.1595,3.3542943371,0.0005,-0.0005,0.0007071068,3.35,0.16,3.353818719
2020-04-09 08:00:00,3.4445,0.183,3.4493578025,0.0045000000000000005,0.003,0.0054083269000000005,3.44,0.18,3.4447060833,3.4045,0.183,3.4094147958,0.0045000000000000005,0.003,0.0054083269000000005,3.4,0.18,3.404761372
2020-04-09 08:30:00,3.5515,0.24350000000000002,3.559837707,0.0115,0.0035,0.012020815300000001,3.54,0.24,3.5481262661,3.5115,0.24350000000000002,3.5199324567,0.0115,0.0035,0.012020815300000001,3.5,0.24,3.5082189213
2020-04-09 09:00:00,3.4705,0.394,3.4927934737,0.0205,0.004,0.0208865986,3.45,0.39,3.4719735022,3.4605,0.394,3.4828574834,0.0205,0.004,0.0208865986,3.44,0.39,3.4620369727
2020-04-09 09:30:00,3.4415,0.294,3.4540350679,0.0315,0.004,0.0317529526,3.41,0.29,3.422309162,3.4015,0.294,3.4141819298,0.0315,0.004,0.0317529526,3.37,0.29,3.3824547299
2020-04-09 10:00:00,3.418,0.324,3.4333220065,0.038,0.004,0.0382099463,3.38,0.32,3.3951141365,3.378,0.324,3.3935026153,0.038,0.004,0.0382099463,3.34,0.32,3.3552943239
2020-04-09 10:30:00,3.2835,0.363,3.3035043893,0.043500000000000004,0.003,0.0436033256,3.24,0.36,3.2599386497,3.2535,0.363,3.2736877142,0.043500000000000004,0.003,0.0436033256,3.21,0.36,3.2301238366
2020-04-09 11:00:00,3.242,0.333,3.2590570722,0.052000000000000005,0.003,0.0520864666,3.19,0.33,3.2070235422,3.202,0.333,3.2192690164,0.052000000000000005,0.003,0.0520864666,3.15,0.33,3.1672385449
2020-04-09 11:30:00,3.194,0.363,3.2145614009,0.054,0.003,0.054083269100000005,3.14,0.36,3.1605695689,3.164,0.363,3.1847550926,0.054,0.003,0.054083269100000005,3.11,0.36,3.1307666793
2020-04-09 12:00:00,3.1985,0.393,3.2225535294,0.0585,0.003,0.0585768726,3.14,0.39,3.1641270518,3.1685,0.393,3.1927795492,0.0585,0.003,0.0585768726,3.11,0.39,3.1343579885
2020-04-09 12:30:00,3.232,0.42250000000000004,3.259498466,0.062,0.0025,0.062050382800000005,3.17,0.42,3.1977023001,3.172,0.42250000000000004,3.2000141015,0.062,0.0025,0.062050382800000005,3.11,0.42,3.1382319863
2020-04-09 13:00:00,3.247,0.421,3.2741792865,0.057,0.001,0.057008771300000004,3.19,0.42,3.2175301086,3.217,0.421,3.2444306126,0.057,0.001,0.057008771300000004,3.16,0.42,3.1877892026
2020-04-09 13:30:00,3.24,0.42050000000000004,3.2671731283,0.05,0.0005,0.050002499900000004,3.19,0.42,3.2175301086,3.21,0.42050000000000004,3.2374249412,0.05,0.0005,0.050002499900000004,3.16,0.42,3.1877892026
2020-04-09 14:00:00,3.037,0.353,3.0574463201,0.057,0.003,0.0570788928,2.98,0.35000000000000003,3.0004832944,3.007,0.353,3.0276489228,0.057,0.003,0.0570788928,2.95,0.35000000000000003,2.9706901555
2020-04-09 14:30:00,2.936,0.6930000000000001,3.0166778085,0.056,0.003,0.0560802996,2.88,0.6900000000000001,2.9615029968,2.956,0.6930000000000001,3.0361464062,0.056,0.003,0.0560802996,2.9,0.6900000000000001,2.9809562224
2020-04-09 15:00:00,2.8825000000000003,1.0825,3.0790603274,0.052500000000000005,0.0025,0.0525594901,2.83,1.08,3.0290757666,2.9525,1.0825,3.1446879813,0.052500000000000005,0.0025,0.0525594901,2.9,1.08,3.0945758999
2020-04-09 15:30:00,2.9050000000000002,1.0525,3.0897866027,0.045,0.0025,0.0450693909,2.86,1.05,3.0466539022,2.995,1.0525,3.1745521338,0.045,0.0025,0.0450693909,2.95,1.05,3.1312936624
2020-04-09 16:00:00,2.942,1.033,3.1180848289,0.042,0.003,0.0421070065,2.9,1.03,3.0774827376,3.042,1.033,3.2126084417,0.042,0.003,0.0421070065,3.0,1.03,3.1718921798
2020-04-09 16:30:00,2.745,0.9425,2.9022975812,0.035,0.0025,0.0350891721,2.71,0.9400000000000001,2.8683967647,2.835,0.9425,2.9875627608,0.035,0.0025,0.0350891721,2.8,0.9400000000000001,2.9535741061
2020-04-09 17:00:00,2.789,0.893,2.9284757127,0.029,0.003,0.029154759500000002,2.76,0.89,2.8999482754,2.8689999999999998,0.893,3.0047645498,0.029,0.003,0.029154759500000002,2.84,0.89,2.9761888381
2020-04-09 17:30:00,2.952,0.8935000000000001,3.0842578119,0.022,0.0035,0.0222766694,2.93,0.89,3.0621887597,3.052,0.8935000000000001,3.18010161,0.022,0.0035,0.0222766694,3.03,0.89,3.1580056998
2020-04-09 18:00:00,3.2439999999999998,0.29250000000000004,3.2571601511,0.014,0.0025,0.014221462700000001,3.23,0.29,3.2429924453,3.234,0.29250000000000004,3.247200679,0.014,0.0025,0.014221462700000001,3.22,0.29,3.2330326321
2020-04-09 18:30:00,3.4065,0.1115,3.408324295,0.006500000000000001,0.0015,0.006670832000000001,3.4,0.11,3.4017789464,3.3665,0.1115,3.3683459591,0.006500000000000001,0.0015,0.006670832000000001,3.36,0.11,3.361800113
2020-04-09 19:00:00,3.4925,0.11,3.4942318541,0.0025,0.0,0.0025,3.49,0.11,3.491733094,3.4425,0.11,3.4442569953,0.0025,0.0,0.0025,3.44,0.11,3.4417582716
2020-04-09 19:30:00,3.431,0.0795,3.4319209271,0.001,-0.0005,0.0011180340000000002,3.43,0.08,3.4309328178,3.391,0.0795,3.3919317873,0.001,-0.0005,0.0011180340000000002,3.39,0.08,3.3909438214
2020-04-09 20:00:00,3.61,0.14,3.6127136615,0.0,0.0,0.0,3.61,0.14,3.6127136615,3.5700000000000003,0.14,3.5727440434,0.0,0.0,0.0,3.5700000000000003,0.14,3.5727440434
2020-04-09 20:30:00,3.9,0.1995,3.9050992625000003,0.0,-0.0005,0.0005,3.9,0.2,3.905124838,3.85,0.1995,3.8551653985,0.0,-0.0005,0.0005,3.85,0.2,3.8551913052
2020-04-09 21:00:00,3.86,0.17,3.8637417098,0.0,0.0,0.0,3.86,0.17,3.8637417098,3.8200000000000003,0.17,3.8237808515,0.0,0.0,0.0,3.8200000000000003,0.17,3.8237808515
2020-04-09 21:30:00,3.67,0.17,3.6739352199,0.0,0.0,0.0,3.67,0.17,3.6739352199,3.63,0.17,3.633978536,0.0,0.0,0.0,3.63,0.17,3.633978536
2020-04-09 22:00:00,3.5,0.15,3.5032128111,0.0,0.0,0.0,3.5,0.15,3.5032128111,3.47,0.15,3.4732405618,0.0,0.0,0.0,3.47,0.15,3.4732405618
2020-04-09 22:30:00,3.35,0.15,3.3533565274,0.0,0.0,0.0,3.35,0.15,3.3533565274,3.31,0.15,3.3133970483,0.0,0.0,0.0,3.31,0.15,3.3133970483
2020-04-09 23:00:00,3.13,0.149,3.1335444787,0.0,-0.001,0.001,3.13,0.15,3.1335921879,3.1,0.149,3.1035787407,0.0,-0.001,0.001,3.1,0.15,3.1036269106
2020-04-09 23:30:00,2.9,0.09,2.9013962156,0.0,0.0,0.0,2.9,0.09,2.9013962156,2.86,0.09,2.8614157335,0.0,0.0,0.0,2.86,0.09,2.8614157335
2020-04-10 00:00:00,2.73,0.09,2.7314831136,0.0,0.0,0.0,2.73,0.09,2.7314831136,2.69,0.09,2.6915051550999998,0.0,0.0,0.0,2.69,0.09,2.6915051550999998
2020-04-10 00:30:00,2.61,0.09,2.6115512631,0.0,0.0,0.0,2.61,0.09,2.6115512631,2.58,0.09,2.5815692902,0.0,0.0,0.0,2.58,0.09,2.5815692902
2020-04-10 01:00:00,2.58,0.09,2.5815692902,0.0,0.0,0.0,2.58,0.09,2.5815692902,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988
2020-04-10 01:30:00,2.65,0.09,2.6515278614,0.0,0.0,0.0,2.65,0.09,2.6515278614,2.61,0.09,2.6115512631,0.0,0.0,0.0,2.61,0.09,2.6115512631
2020-04-10 02:00:00,2.8,0.09,2.8014460552,0.0,0.0,0.0,2.8,0.09,2.8014460552,2.76,0.09,2.7614670014,0.0,0.0,0.0,2.76,0.09,2.7614670014
2020-04-10 02:30:00,2.7800000000000002,0.09,2.781456453,0.0,0.0,0.0,2.7800000000000002,0.09,2.781456453,2.74,0.09,2.7414777037,0.0,0.0,0.0,2.74,0.09,2.7414777037
2020-04-10 03:00:00,2.7199999999999998,0.09,2.7214885633,0.0,0.0,0.0,2.7199999999999998,0.09,2.7214885633,2.69,0.09,2.6915051550999998,0.0,0.0,0.0,2.69,0.09,2.6915051550999998
2020-04-10 03:30:00,2.67,0.09,2.6715164233,0.0,0.0,0.0,2.67,0.09,2.6715164233,2.62,0.09,2.6215453458,0.0,0.0,0.0,2.62,0.09,2.6215453458
2020-04-10 04:00:00,2.62,0.09,2.6215453458,0.0,0.0,0.0,2.62,0.09,2.6215453458,2.58,0.09,2.5815692902,0.0,0.0,0.0,2.58,0.09,2.5815692902
2020-04-10 04:30:00,2.62,0.09,2.6215453458,0.0,0.0,0.0,2.62,0.09,2.6215453458,2.58,0.09,2.5815692902,0.0,0.0,0.0,2.58,0.09,2.5815692902
2020-04-10 05:00:00,2.59,0.09,2.5915632348,0.0,0.0,0.0,2.59,0.09,2.5915632348,2.58,0.09,2.5815692902,0.0,0.0,0.0,2.58,0.09,2.5815692902
2020-04-10 05:30:00,2.64,0.09,2.6415336454,0.0,0.0,0.0,2.64,0.09,2.6415336454,2.61,0.09,2.6115512631,0.0,0.0,0.0,2.61,0.09,2.6115512631
2020-04-10 06:00:00,2.66,0.09,2.6615221209,0.0,0.0,0.0,2.66,0.09,2.6615221209,2.63,0.09,2.6315394734,0.0,0.0,0.0,2.63,0.09,2.6315394734
2020-04-10 06:30:00,2.8200000000000003,0.09,2.8214358047,0.0,0.0,0.0,2.8200000000000003,0.09,2.8214358047,2.7800000000000002,0.09,2.781456453,0.0,0.0,0.0,2.7800000000000002,0.09,2.781456453
2020-04-10 07:00:00,2.92,0.09,2.9213866571000002,0.0,0.0,0.0,2.92,0.09,2.9213866571000002,2.88,0.09,2.8814059068,0.0,0.0,0.0,2.88,0.09,2.8814059068
2020-04-10 07:30:00,3.0105,0.09,3.011844991,0.0005,0.0,0.0005,3.01,0.09,3.0113452144,2.9705,0.09,2.9718630941,0.0005,0.0,0.0005,2.9699999999999998,0.09,2.9713633235
2020-04-10 08:00:00,3.055,0.093,3.0564152205,0.005,0.003,0.0058309519,3.05,0.09,3.0513275799,3.015,0.093,3.0164339873,0.005,0.003,0.0058309519,3.01,0.09,3.0113452144
2020-04-10 08:30:00,3.086,0.152,3.0897410895,0.016,0.002,0.016124515500000002,3.07,0.15,3.0736623107,3.026,0.152,3.0298151759,0.016,0.002,0.016124515500000002,3.01,0.15,3.0137352239
2020-04-10 09:00:00,3.093,0.1525,3.0967572152,0.023,0.0025,0.0231354706,3.07,0.15,3.0736623107,3.073,0.1525,3.0767816383,0.023,0.0025,0.0231354706,3.05,0.15,3.0536862969
2020-04-10 09:30:00,3.1395,0.183,3.1448289699,0.029500000000000002,0.003,0.029652150000000002,3.11,0.18,3.1152046482,3.0995,0.183,3.1048976231,0.029500000000000002,0.003,0.029652150000000002,3.07,0.18,3.0752723457
2020-04-10 10:00:00,3.155,0.24350000000000002,3.1643826017,0.045,0.0035,0.0451359059,3.11,0.24,3.1192467039,3.145,0.24350000000000002,3.1544123462,0.045,0.0035,0.0451359059,3.1,0.24,3.1092764432
2020-04-10 10:30:00,3.074,0.354,3.0943160795,0.064,0.004,0.0641248782,3.01,0.35000000000000003,3.0302805151,3.054,0.354,3.0744482432,0.064,0.004,0.0641248782,2.99,0.35000000000000003,3.0104152537
2020-04-10 11:00:00,3.0195,0.541,3.0675823135,0.0795,0.001,0.0795062891,2.94,0.54,2.9891804897,3.0195,0.541,3.0675823135,0.0795,0.001,0.0795062891,2.94,0.54,2.9891804897
2020-04-10 11:30:00,3.0035,0.3095,3.0194043287,0.0935,-0.0005,0.09350133690000001,2.91,0.31,2.9264654449,2.9635,0.3095,2.9796178446,0.0935,-0.0005,0.09350133690000001,2.87,0.31,2.8866936103
2020-04-10 12:00:00,3.0095,0.34650000000000003,3.0293815375,0.0995,-0.0035,0.0995615388,2.91,0.35000000000000003,2.9309725348,2.9695,0.34650000000000003,2.9896475545000003,0.0995,-0.0035,0.0995615388,2.87,0.35000000000000003,2.8912626999
2020-04-10 12:30:00,3.0115,0.34650000000000003,3.0313684204,0.1015,-0.0035,0.1015603269,2.91,0.35000000000000003,2.9309725348,2.9715,0.34650000000000003,2.9916340852000003,0.1015,-0.0035,0.1015603269,2.87,0.35000000000000003,2.8912626999
2020-04-10 13:00:00,3.0075,0.35000000000000003,3.0277972604,0.0975,0.0,0.0975,2.91,0.35000000000000003,2.9309725348,2.9675000000000002,0.35000000000000003,2.9880689835,0.0975,0.0,0.0975,2.87,0.35000000000000003,2.8912626999
2020-04-10 13:30:00,2.8975,0.6605000000000001,2.971828814,0.0975,0.0005,0.09750128200000001,2.8,0.66,2.8767342595,2.9075,0.6605000000000001,2.9815795311,0.0975,0.0005,0.09750128200000001,2.81,0.66,2.8864684305
2020-04-10 14:00:00,2.8545,0.33,2.8735118322,0.0945,0.0,0.0945,2.76,0.33,2.7796582524,2.8345000000000002,0.33,2.8536450813,0.0945,0.0,0.0945,2.74,0.33,2.7598007174
2020-04-10 14:30:00,2.7984999999999998,0.291,2.8135890336,0.08850000000000001,0.001,0.0885056495,2.71,0.29,2.7254724361,2.7585,0.291,2.7738066353,0.08850000000000001,0.001,0.0885056495,2.67,0.29,2.6857028875
2020-04-10 15:00:00,2.721,0.293,2.7367298003,0.081,0.003,0.0810555365,2.64,0.29,2.6558802684,2.691,0.293,2.7069041357,0.081,0.003,0.0810555365,2.61,0.29,2.6260616901000002
2020-04-10 15:30:00,2.9145000000000003,0.241,2.92444717,0.0745,0.001,0.0745067111,2.84,0.24,2.8501228043999998,2.8745000000000003,0.241,2.8845851088,0.0745,0.001,0.0745067111,2.8,0.24,2.8102668912
2020-04-10 16:00:00,2.9125,0.24150000000000002,2.9224952523,0.07250000000000001,0.0015,0.0725155156,2.84,0.24,2.8501228043999998,2.8725,0.24150000000000002,2.8826339518,0.07250000000000001,0.0015,0.0725155156,2.8,0.24,2.8102668912
2020-04-10 16:30:00,2.625,0.1615,2.6299633553,0.065,0.0015,0.0650173054,2.56,0.16,2.5649951267,2.585,0.1615,2.5900400093,0.065,0.0015,0.0650173054,2.52,0.16,2.5250742563
2020-04-10 17:00:00,2.835,0.1125,2.8372312647999998,0.055,0.0025,0.0550567889,2.7800000000000002,0.11,2.7821754078,2.795,0.1125,2.7972631714,0.055,0.0025,0.0550567889,2.74,0.11,2.7422071402
2020-04-10 17:30:00,3.0175,0.7515000000000001,3.1096717672,0.0475,0.0015,0.047523678300000004,2.9699999999999998,0.75,3.0632335856,3.0875,0.7515000000000001,3.1776419717,0.0475,0.0015,0.047523678300000004,3.04,0.75,3.1311499485
2020-04-10 18:00:00,3.2225,0.892,3.3436761581,0.0425,0.002,0.0425470328,3.18,0.89,3.3021962389,3.3125,0.892,3.4304985425,0.0425,0.002,0.0425470328,3.27,0.89,3.3889526406
2020-04-10 18:30:00,3.4455,0.47050000000000003,3.4774761681,0.035500000000000004,0.0005,0.035503521,3.41,0.47000000000000003,3.4422376443,3.4655,0.47050000000000003,3.4972933105,0.035500000000000004,0.0005,0.035503521,3.43,0.47000000000000003,3.462051415
2020-04-10 19:00:00,3.4615,0.11,3.4632473562,0.0315,0.0,0.0315,3.43,0.11,3.4317633951,3.4115,0.11,3.4132729528,0.0315,0.0,0.0315,3.38,0.11,3.3817894671
2020-04-10 19:30:00,3.401,0.08,3.4019407696,0.031,0.0,0.031,3.37,0.08,3.3709494212,3.351,0.08,3.3519548028,0.031,0.0,0.031,3.32,0.08,3.3209637156
2020-04-10 20:00:00,3.4495,0.1,3.450949181,0.029500000000000002,0.0,0.029500000000000002,3.42,0.1,3.421461676,3.4095,0.1,3.4109661754,0.029500000000000002,0.0,0.029500000000000002,3.38,0.1,3.3814789664
2020-04-10 20:30:00,3.769,0.16,3.7723945976,0.029,0.0,0.029,3.74,0.16,3.7434208954,3.719,0.16,3.7224401943,0.029,0.0,0.029,3.69,0.16,3.6934672058
2020-04-10 21:00:00,3.6785,0.16,3.681978035,0.0285,0.0,0.0285,3.65,0.16,3.6535051663,3.6385,0.16,3.6420162341999998,0.0285,0.0,0.0285,3.61,0.16,3.6135439668
2020-04-10 21:30:00,3.528,0.16,3.5316262543,0.028,0.0,0.028,3.5,0.16,3.5036552342,3.478,0.16,3.4816783309,0.028,0.0,0.028,3.45,0.16,3.4537081521
2020-04-10 22:00:00,3.399,0.11,3.4007794695,0.029,0.0,0.029,3.37,0.11,3.3717947743,3.359,0.11,3.3608006487,0.029,0.0,0.029,3.33,0.11,3.3318163215
2020-04-10 22:30:00,3.259,0.29,3.2718772899,0.029,0.0,0.029,3.23,0.29,3.2429924453,3.239,0.29,3.2519564880000003,0.029,0.0,0.029,3.21,0.29,3.2230730677
2020-04-10 23:00:00,3.0275,0.8300000000000001,3.13921268,0.0275,0.0,0.0275,3.0,0.8300000000000001,3.1126997928,3.1175,0.8300000000000001,3.2260976814,0.0275,0.0,0.0275,3.09,0.8300000000000001,3.1995312157
2020-04-10 23:30:00,2.8805,0.27,2.8931263799,0.030500000000000003,0.0,0.030500000000000003,2.85,0.27,2.8627609051,2.8705,0.27,2.8831701736,0.030500000000000003,0.0,0.030500000000000003,2.84,0.27,2.8528056366000003
2020-04-11 00:00:00,2.747,0.09,2.7484739402000002,0.027,0.0,0.027,2.7199999999999998,0.09,2.7214885633,2.707,0.09,2.708495708,0.027,0.0,0.027,2.68,0.09,2.6815107682
2020-04-11 00:30:00,2.6405000000000003,0.09,2.6420333552,0.030500000000000003,0.0,0.030500000000000003,2.61,0.09,2.6115512631,2.6105,0.09,2.6120509662,0.030500000000000003,0.0,0.030500000000000003,2.58,0.09,2.5815692902
2020-04-11 01:00:00,2.5585,0.09,2.5600824694,0.0285,0.0,0.0285,2.5300000000000002,0.09,2.5316002844,2.5285,0.09,2.5301012332,0.0285,0.0,0.0285,2.5,0.09,2.5016194755
2020-04-11 01:30:00,2.589,0.09,2.5905638382,0.029,0.0,0.029,2.56,0.09,2.5615815427,2.559,0.09,2.5605821604,0.029,0.0,0.029,2.5300000000000002,0.09,2.5316002844
2020-04-11 02:00:00,2.7405,0.05,2.7409560832,0.030500000000000003,0.0,0.030500000000000003,2.71,0.05,2.7104612154,2.7105,0.05,2.7109611303000003,0.030500000000000003,0.0,0.030500000000000003,2.68,0.05,2.6804663773
2020-04-11 02:30:00,2.7375,0.08,2.7386687003,0.0275,0.0,0.0275,2.71,0.08,2.7111805547000003,2.7075,0.08,2.7086816443,0.0275,0.0,0.0275,2.68,0.08,2.681193764
2020-04-11 03:00:00,2.66,0.08,2.6612027356,0.03,0.0,0.03,2.63,0.08,2.6312164487,2.62,0.08,2.6212210895,0.03,0.0,0.03,2.59,0.08,2.5912352267000003
2020-04-11 03:30:00,2.6205,0.08,2.6217208566,0.030500000000000003,0.0,0.030500000000000003,2.59,0.08,2.5912352267000003,2.5705,0.08,2.5717445927,0.030500000000000003,0.0,0.030500000000000003,2.54,0.08,2.5412595302
2020-04-11 04:00:00,2.5605,0.04,2.5608124199,0.030500000000000003,0.0,0.030500000000000003,2.5300000000000002,0.04,2.5303161858000003,2.5205,0.04,2.5208173774000002,0.030500000000000003,0.0,0.030500000000000003,2.49,0.04,2.4903212644
2020-04-11 04:30:00,2.5305,0.07,2.531468003,0.030500000000000003,0.0,0.030500000000000003,2.5,0.07,2.5009798080000003,2.4905,0.07,2.4914835440000003,0.030500000000000003,0.0,0.030500000000000003,2.46,0.07,2.4609957334
2020-04-11 05:00:00,2.527,0.07,2.5279693432,0.027,0.0,0.027,2.5,0.07,2.5009798080000003,2.487,0.07,2.4879849276,0.027,0.0,0.027,2.46,0.07,2.4609957334
2020-04-11 05:30:00,2.5705,0.07,2.5714529453,0.030500000000000003,0.0,0.030500000000000003,2.54,0.07,2.5409643839,2.5404999999999998,0.07,2.5414641941,0.030500000000000003,0.0,0.030500000000000003,2.51,0.07,2.5109759059
2020-04-11 06:00:00,2.5905,0.07,2.5914455908000003,0.030500000000000003,0.0,0.030500000000000003,2.56,0.07,2.5609568524,2.5404999999999998,0.07,2.5414641941,0.030500000000000003,0.0,0.030500000000000003,2.51,0.07,2.5109759059
2020-04-11 06:30:00,2.6805,0.07,2.6814138528,0.030500000000000003,0.0,0.030500000000000003,2.65,0.07,2.6509243671,2.6505,0.07,2.6514241928,0.030500000000000003,0.0,0.030500000000000003,2.62,0.07,2.6209349477
2020-04-11 07:00:00,2.761,0.07,2.7618872171,0.031,0.0,0.031,2.73,0.07,2.7308972884,2.721,0.07,2.7219002553,0.031,0.0,0.031,2.69,0.07,2.6909106265
2020-04-11 07:30:00,2.8585000000000003,0.07,2.8593569644,0.0285,0.0,0.0285,2.83,0.07,2.8308655920000003,2.8185000000000002,0.07,2.8193691227,0.0285,0.0,0.0285,2.79,0.07,2.7908779981
2020-04-11 08:00:00,2.9745,0.1115,2.9765890714000003,0.0345,0.0015,0.034532593300000004,2.94,0.11,2.9420571035,2.9345,0.1115,2.936617527,0.0345,0.0015,0.034532593300000004,2.9,0.11,2.902085457
2020-04-11 08:30:00,3.055,0.17350000000000002,3.0599227523,0.045,0.0035,0.0451359059,3.01,0.17,3.0147968422,3.015,0.17350000000000002,3.0199879553,0.045,0.0035,0.0451359059,2.9699999999999998,0.17,2.9748613413
2020-04-11 09:00:00,3.1675,0.203,3.1739983066,0.0475,0.003,0.0475946426,3.12,0.2,3.1264036847,3.1275,0.203,3.134081245,0.0475,0.003,0.0475946426,3.08,0.2,3.0864866758
2020-04-11 09:30:00,3.115,0.3925,3.1396307506,0.065,0.0025,0.06504805920000001,3.05,0.39,3.0748333288,3.105,0.3925,3.1297094514,0.065,0.0025,0.06504805920000001,3.04,0.39,3.0649143544
2020-04-11 10:00:00,3.0145,1.013,3.1801539664,0.0645,0.003,0.0645697298,2.95,1.01,3.1181084009,3.1045,1.013,3.2655917151000002,0.0645,0.003,0.0645697298,3.04,1.01,3.2033888306
2020-04-11 10:30:00,3.1715,0.5730000000000001,3.2228467618,0.061500000000000006,0.003,0.0615731273,3.11,0.5700000000000001,3.1618032829000002,3.1715,0.5730000000000001,3.2228467618,0.061500000000000006,0.003,0.0615731273,3.11,0.5700000000000001,3.1618032829000002
2020-04-11 11:00:00,3.178,0.29250000000000004,3.1914323195,0.068,0.0025,0.0680459404,3.11,0.29,3.123491636,3.138,0.29250000000000004,3.1516028065,0.068,0.0025,0.0680459404,3.07,0.29,3.0836666487
2020-04-11 11:30:00,3.0555,0.29250000000000004,3.0694684393,0.0855,0.0025,0.0855365419,2.9699999999999998,0.29,2.9841246623,3.0155,0.29250000000000004,3.0296528679,0.0855,0.0025,0.0855365419,2.93,0.29,2.9443165591
2020-04-11 12:00:00,2.963,0.28950000000000004,2.9771092103,0.093,-0.0005,0.09300134410000001,2.87,0.29,2.884614359,2.933,0.28950000000000004,2.947252831,0.093,-0.0005,0.09300134410000001,2.84,0.29,2.8547679415
2020-04-11 12:30:00,3.038,0.31,3.0537753683,0.098,0.0,0.098,2.94,0.31,2.9562983611,3.008,0.31,3.0239318775,0.098,0.0,0.098,2.91,0.31,2.9264654449
2020-04-11 13:00:00,2.9485,0.31,2.9647516338,0.0985,0.0,0.0985,2.85,0.31,2.8668100739,2.9085,0.31,2.9249738888000003,0.0985,0.0,0.0985,2.81,0.31,2.8270479303
2020-04-11 13:30:00,2.9435000000000002,0.34950000000000003,2.9641765298,0.0935,-0.0005,0.09350133690000001,2.85,0.35000000000000003,2.8714108031,2.9035,0.34950000000000003,2.9244593517,0.0935,-0.0005,0.09350133690000001,2.81,0.35000000000000003,2.8317132623
2020-04-11 14:00:00,2.763,0.8195,2.8819696824000003,0.093,-0.0005,0.09300134410000001,2.67,0.8200000000000001,2.7930807364,2.803,0.8195,2.9203406051,0.093,-0.0005,0.09300134410000001,2.71,0.8200000000000001,2.8313424378
2020-04-11 14:30:00,2.67,1.0595,2.8725320277,0.09,-0.0005,0.0900013889,2.58,1.06,2.7892651362,2.76,1.0595,2.9563728199,0.09,-0.0005,0.0900013889,2.67,1.06,2.8727164844
2020-04-11 15:00:00,2.7385,0.29,2.7538123121,0.08850000000000001,0.0,0.08850000000000001,2.65,0.29,2.6658206991,2.7085,0.29,2.7239809562,0.08850000000000001,0.0,0.08850000000000001,2.62,0.29,2.6360007587
2020-04-11 15:30:00,2.8055,0.272,2.818654688,0.0755,0.002,0.07552648540000001,2.73,0.27,2.7433191575,2.7655000000000003,0.272,2.7788440492,0.0755,0.002,0.07552648540000001,2.69,0.27,2.7035162289
2020-04-11 16:00:00,2.9045,0.251,2.9153252391,0.0545,0.001,0.0545091735,2.85,0.25,2.8609439002,2.8745000000000003,0.251,2.8854377917000003,0.0545,0.001,0.0545091735,2.8200000000000003,0.25,2.8310598722
2020-04-11 16:30:00,3.07,0.2525,3.0803662526,0.05,0.0025,0.050062461,3.02,0.25,3.030330015,3.03,0.2525,3.0405026311,0.05,0.0025,0.050062461,2.98,0.25,2.9904681908
2020-04-11 17:00:00,3.3285,0.253,3.3381014439,0.0485,0.003,0.048592694900000004,3.2800000000000002,0.25,3.2895136419,3.2984999999999998,0.253,3.3081885149,0.0485,0.003,0.048592694900000004,3.25,0.25,3.2596012026
2020-04-11 17:30:00,3.5515,0.252,3.5604292227,0.051500000000000004,0.002,0.0515388203,3.5,0.25,3.5089172119,3.5015,0.252,3.5105564018,0.051500000000000004,0.002,0.0515388203,3.45,0.25,3.4590461113
2020-04-11 18:00:00,3.6955,0.522,3.7321849164,0.0455,0.002,0.045543934800000005,3.65,0.52,3.6868550283,3.7055,0.522,3.7420868843,0.0455,0.002,0.045543934800000005,3.66,0.52,3.6967553341
2020-04-11 18:30:00,3.799,0.48150000000000004,3.8293920209000003,0.039,0.0015,0.039028835500000005,3.76,0.48,3.7905144770000003,3.809,0.48150000000000004,3.8393128617,0.039,0.0015,0.039028835500000005,3.77,0.48,3.8004341857
2020-04-11 19:00:00,3.8745000000000003,0.25,3.8825571792,0.0345,0.0,0.0345,3.84,0.25,3.8481294157,3.8345000000000002,0.25,3.8426410514000002,0.0345,0.0,0.0345,3.8,0.25,3.8082148049
2020-04-11 19:30:00,3.831,0.2195,3.8372830558,0.031,-0.0005,0.031004032,3.8,0.22,3.8063630936,3.791,0.2195,3.7973492399,0.031,-0.0005,0.031004032,3.76,0.22,3.7664306711
2020-04-11 20:00:00,3.709,0.1595,3.7124279454,0.029,-0.0005,0.029004310000000002,3.68,0.16,3.6834766186,3.669,0.1595,3.6724652823,0.029,-0.0005,0.029004310000000002,3.64,0.16,3.6435147866
2020-04-11 20:30:00,3.7485,0.2,3.7538316758,0.0285,0.0,0.0285,3.7199999999999998,0.2,3.7253724646,3.6985,0.2,3.7039036502,0.0285,0.0,0.0285,3.67,0.2,3.6754455512
2020-04-11 21:00:00,3.6895,0.16,3.6929676752000002,0.029500000000000002,0.0,0.029500000000000002,3.66,0.16,3.6634955985,3.6495,0.16,3.653005646,0.029500000000000002,0.0,0.029500000000000002,3.62,0.16,3.6235341864
2020-04-11 21:30:00,3.5185,0.16,3.5221360351,0.0285,0.0,0.0285,3.49,0.16,3.4936656967,3.4685,0.16,3.4721883949,0.0285,0.0,0.0285,3.44,0.16,3.4437189200000002
2020-04-11 22:00:00,3.337,0.56,3.3836620694,0.027,0.0,0.027,3.31,0.56,3.3570373844,3.377,0.56,3.4231168546,0.027,0.0,0.027,3.35,0.56,3.3964834756
2020-04-11 22:30:00,3.17,0.88,3.2898784172,0.03,0.0,0.03,3.14,0.88,3.2609814474,3.26,0.88,3.3766847647000002,0.03,0.0,0.03,3.23,0.88,3.3477305746
2020-04-11 23:00:00,2.997,0.85,3.1152060927,0.027,0.0,0.027,2.9699999999999998,0.85,3.0892393886,3.097,0.85,3.2115275182,0.027,0.0,0.027,3.07,0.85,3.1854983911
2020-04-11 23:30:00,2.85,0.85,2.9740544716,0.03,0.0,0.03,2.8200000000000003,0.85,2.945318319,2.94,0.85,3.0604084695,0.03,0.0,0.03,2.91,0.85,3.0316002375
2020-04-12 00:00:00,2.6870000000000003,0.8,2.8035636251,0.027,0.0,0.027,2.66,0.8,2.7776968877,2.767,0.8,2.8803279327,0.027,0.0,0.027,2.74,0.8,2.8544001121
2020-04-12 00:30:00,2.6,0.08,2.6012304781,0.03,0.0,0.03,2.5700000000000003,0.08,2.5712448347,2.5700000000000003,0.08,2.5712448347,0.03,0.0,0.03,2.54,0.08,2.5412595302
2020-04-12 01:00:00,2.5175,0.08,2.5187707816,0.0275,0.0,0.0275,2.49,0.08,2.4912848091,2.4775,0.08,2.4787912881,0.0275,0.0,0.0275,2.45,0.08,2.4513057745
2020-04-12 01:30:00,2.5695,0.06,2.5702004299,0.029500000000000002,0.0,0.029500000000000002,2.54,0.06,2.5407085626,2.5395,0.06,2.5402087021,0.029500000000000002,0.0,0.029500000000000002,2.51,0.06,2.5107170291000003
2020-04-12 02:00:00,2.73,0.06,2.7306592611,0.03,0.0,0.03,2.7,0.06,2.7006665844,2.69,0.06,2.6906690618,0.03,0.0,0.03,2.66,0.06,2.6606766057
2020-04-12 02:30:00,2.69,0.08,2.6911893282,0.03,0.0,0.03,2.66,0.08,2.6612027356,2.65,0.08,2.6512072722,0.03,0.0,0.03,2.62,0.08,2.6212210895
2020-04-12 03:00:00,2.627,0.08,2.6282178372000002,0.027,0.0,0.027,2.6,0.08,2.6012304781,2.597,0.08,2.5982318988,0.027,0.0,0.027,2.5700000000000003,0.08,2.5712448347
2020-04-12 03:30:00,2.5700000000000003,0.08,2.5712448347,0.03,0.0,0.03,2.54,0.08,2.5412595302,2.54,0.08,2.5412595302,0.03,0.0,0.03,2.51,0.08,2.5112745768
2020-04-12 04:00:00,2.5700000000000003,0.08,2.5712448347,0.03,0.0,0.03,2.54,0.08,2.5412595302,2.54,0.08,2.5412595302,0.03,0.0,0.03,2.51,0.08,2.5112745768
2020-04-12 04:30:00,2.54,0.08,2.5412595302,0.03,0.0,0.03,2.51,0.08,2.5112745768,2.51,0.08,2.5112745768,0.03,0.0,0.03,2.48,0.08,2.4812899871000003
2020-04-12 05:00:00,2.5165,0.08,2.5177712863,0.026500000000000003,0.0,0.026500000000000003,2.49,0.08,2.4912848091,2.4765,0.08,2.4777918093,0.026500000000000003,0.0,0.026500000000000003,2.45,0.08,2.4513057745
2020-04-12 05:30:00,2.52,0.08,2.5212695215,0.03,0.0,0.03,2.49,0.08,2.4912848091,2.48,0.08,2.4812899871000003,0.03,0.0,0.03,2.45,0.08,2.4513057745
2020-04-12 06:00:00,2.54,0.04,2.5403149411,0.03,0.0,0.03,2.51,0.04,2.5103187049,2.5,0.04,2.5003199795,0.03,0.0,0.03,2.47,0.04,2.4703238654
2020-04-12 06:30:00,2.6,0.04,2.6003076741,0.03,0.0,0.03,2.5700000000000003,0.04,2.5703112652,2.56,0.04,2.5603124809,0.03,0.0,0.03,2.5300000000000002,0.04,2.5303161858000003
2020-04-12 07:00:00,2.67,0.08950000000000001,2.6714996257,0.03,-0.0005,0.0300041664,2.64,0.09,2.6415336454,2.63,0.08950000000000001,2.6315224206,0.03,-0.0005,0.0300041664,2.6,0.09,2.601557226
2020-04-12 07:30:00,2.8015,0.09,2.8029452813,0.0315,0.0,0.0315,2.77,0.09,2.7714617082,2.7615,0.09,2.762966205,0.0315,0.0,0.0315,2.73,0.09,2.7314831136
2020-04-12 08:00:00,2.8715,0.09050000000000001,2.8729257735,0.0315,0.0005,0.031503968,2.84,0.09,2.8414256985,2.8315,0.09050000000000001,2.8329459049,0.0315,0.0005,0.031503968,2.8,0.09,2.8014460552
2020-04-12 08:30:00,2.9245,0.1125,2.9266630315,0.044500000000000005,0.0025,0.0445701694,2.88,0.11,2.8820999288999998,2.8745000000000003,0.1125,2.8767006275,0.044500000000000005,0.0025,0.0445701694,2.83,0.11,2.8321370023
2020-04-12 09:00:00,3.0295,0.1325,3.0323961648,0.0495,0.0025,0.049563091100000005,2.98,0.13,2.9828342227,2.9795,0.1325,2.9824447187,0.0495,0.0025,0.049563091100000005,2.93,0.13,2.9328825411
2020-04-12 09:30:00,3.064,0.1335,3.0669069516,0.054,0.0035,0.0541133071,3.01,0.13,3.0128060011,3.024,0.1335,3.0269453662,0.054,0.0035,0.0541133071,2.9699999999999998,0.13,2.9728437564
2020-04-12 10:00:00,2.9859999999999998,0.8135,3.094830892,0.066,0.0035,0.0660927379,2.92,0.81,3.0302640149,3.056,0.8135,3.1624228449,0.066,0.0035,0.0660927379,2.99,0.81,3.0977733939
2020-04-12 10:30:00,2.9975,0.9635,3.1485454578,0.0775,0.0035,0.077578992,2.92,0.96,3.0737599126,3.0675,0.9635,3.2152586988,0.0775,0.0035,0.077578992,2.99,0.96,3.1403343771
