Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-12 11:00:00,2.9785,0.961,3.1296937949,0.0785,0.001,0.07850636920000001,2.9,0.96,3.0547667669,3.0685000000000002,0.961,3.2154647020000002,0.0785,0.001,0.07850636920000001,2.99,0.96,3.1403343771
2020-04-12 11:30:00,3.1975,0.35250000000000004,3.2168715392,0.0775,0.0025,0.07754031210000001,3.12,0.35000000000000003,3.1395700343,3.1775,0.35250000000000004,3.1969927275,0.0775,0.0025,0.07754031210000001,3.1,0.35000000000000003,3.119695498
2020-04-12 12:00:00,3.2855,0.291,3.298361904,0.0855,0.001,0.0855058478,3.2,0.29,3.2131137546,3.2455,0.291,3.2585197943,0.0855,0.001,0.0855058478,3.16,0.29,3.1732790612
2020-04-12 12:30:00,3.5305,0.2515,3.5394466375,0.07050000000000001,0.0015,0.0705159556,3.46,0.25,3.4690200345,3.4905,0.2515,3.4995488995,0.07050000000000001,0.0015,0.0705159556,3.42,0.25,3.4291252529
2020-04-12 13:00:00,3.4905,0.2725,3.5011207491,0.07050000000000001,0.0025,0.07054431230000001,3.42,0.27,3.4306413395,3.4505,0.2725,3.4612434904000002,0.07050000000000001,0.0025,0.07054431230000001,3.38,0.27,3.3907668749
2020-04-12 13:30:00,3.448,0.3025,3.4612440321,0.078,0.0025,0.07804005380000001,3.37,0.30000000000000004,3.3833267652,3.408,0.3025,3.4213988733000003,0.078,0.0025,0.07804005380000001,3.33,0.30000000000000004,3.3434862045
2020-04-12 14:00:00,3.2935,0.9925,3.4397962876,0.07350000000000001,0.0025,0.0735425047,3.22,0.99,3.3687534787,3.3835,0.9925,3.5260641656000002,0.07350000000000001,0.0025,0.0735425047,3.31,0.99,3.4548806058
2020-04-12 14:30:00,3.2925,0.9625,3.4303006428,0.052500000000000005,0.0025,0.0525594901,3.24,0.96,3.3792306817,3.3825,0.9625,3.5167758672,0.052500000000000005,0.0025,0.0525594901,3.33,0.96,3.4656168282
2020-04-12 15:00:00,3.1195,0.9615,3.2643165441,0.059500000000000004,0.0015,0.059518904600000005,3.06,0.96,3.2070547236,3.2095000000000002,0.9615,3.3504287039,0.059500000000000004,0.0015,0.059518904600000005,3.15,0.96,3.2930381109
2020-04-12 15:30:00,2.94,0.922,3.0811822406,0.06,0.002,0.0600333241,2.88,0.92,3.0233755969,3.04,0.922,3.1767410974,0.06,0.002,0.0600333241,2.98,0.92,3.1187818135
2020-04-12 16:00:00,2.735,0.8325,2.85889511,0.055,0.0025,0.0550567889,2.68,0.8300000000000001,2.8055837182000003,2.815,0.8325,2.9355206097,0.055,0.0025,0.0550567889,2.76,0.8300000000000001,2.8820999288999998
2020-04-12 16:30:00,2.738,0.833,2.8619107254,0.058,0.003,0.058077534400000005,2.68,0.8300000000000001,2.8055837182000003,2.818,0.833,2.938539263,0.058,0.003,0.058077534400000005,2.76,0.8300000000000001,2.8820999288999998
2020-04-12 17:00:00,2.922,0.8320000000000001,3.0381421955,0.052000000000000005,0.002,0.0520384473,2.87,0.8300000000000001,2.9876077386,3.012,0.8320000000000001,3.1247988735,0.052000000000000005,0.002,0.0520384473,2.96,0.8300000000000001,3.0741665537
2020-04-12 17:30:00,3.1195,0.833,3.2288030677,0.0495,0.003,0.0495908258,3.07,0.8300000000000001,3.1802201182,3.2095000000000002,0.833,3.3158376393,0.0495,0.003,0.0495908258,3.16,0.8300000000000001,3.267185333
2020-04-12 18:00:00,3.2439999999999998,0.833,3.3492424517,0.044,0.003,0.0441021541,3.2,0.8300000000000001,3.3058886854000002,3.324,0.833,3.4267863954,0.044,0.003,0.0441021541,3.2800000000000002,0.8300000000000001,3.3833858781
2020-04-12 18:30:00,3.291,0.312,3.3057563431,0.041,0.002,0.0410487515,3.25,0.31,3.2647511391,3.291,0.312,3.3057563431,0.041,0.002,0.0410487515,3.25,0.31,3.2647511391
2020-04-12 19:00:00,3.344,0.07050000000000001,3.3447430768,0.034,0.0005,0.0340036763,3.31,0.07,3.3107400985,3.284,0.07050000000000001,3.28475665,0.034,0.0005,0.0340036763,3.25,0.07,3.2507537587
2020-04-12 19:30:00,3.2705,0.03,3.2706375907,0.030500000000000003,0.0,0.030500000000000003,3.24,0.03,3.2401388859,3.2305,0.03,3.2306392943,0.030500000000000003,0.0,0.030500000000000003,3.2,0.03,3.2001406219
2020-04-12 20:00:00,3.6495,0.12,3.6514723399999998,0.029500000000000002,0.0,0.029500000000000002,3.62,0.12,3.6219884042,3.6095,0.12,3.6114941851999998,0.029500000000000002,0.0,0.029500000000000002,3.58,0.12,3.5820106086
2020-04-12 20:30:00,3.6895,0.15,3.6925479347,0.029500000000000002,0.0,0.029500000000000002,3.66,0.15,3.6630724809,3.6495,0.15,3.6525813133,0.029500000000000002,0.0,0.029500000000000002,3.62,0.15,3.623106402
2020-04-12 21:00:00,3.5795,0.42,3.6040560831,0.029500000000000002,0.0,0.029500000000000002,3.55,0.42,3.5747587331,3.5795,0.42,3.6040560831,0.029500000000000002,0.0,0.029500000000000002,3.55,0.42,3.5747587331
2020-04-12 21:30:00,3.508,0.19,3.5131416140000002,0.028,0.0,0.028,3.48,0.19,3.485182922,3.478,0.19,3.483185898,0.028,0.0,0.028,3.45,0.19,3.455227923
2020-04-12 22:00:00,3.3895,0.13,3.3919920769000003,0.029500000000000002,0.0,0.029500000000000002,3.36,0.13,3.3625139405,3.3495,0.13,3.3520218153,0.029500000000000002,0.0,0.029500000000000002,3.32,0.13,3.3225442059
2020-04-12 22:30:00,3.267,0.13,3.2695854477,0.027,0.0,0.027,3.24,0.13,3.2426069759000002,3.217,0.13,3.2196255994,0.027,0.0,0.027,3.19,0.13,3.1926478039
2020-04-12 23:00:00,3.0695,0.35000000000000003,3.0893899479,0.029500000000000002,0.0,0.029500000000000002,3.04,0.35000000000000003,3.0600816983,3.0695,0.35000000000000003,3.0893899479,0.029500000000000002,0.0,0.029500000000000002,3.04,0.35000000000000003,3.0600816983
2020-04-12 23:30:00,2.8064999999999998,0.8200000000000001,2.9238403257,0.026500000000000003,0.0,0.026500000000000003,2.7800000000000002,0.8200000000000001,2.8984133591,2.8865,0.8200000000000001,3.0007136235,0.026500000000000003,0.0,0.026500000000000003,2.86,0.8200000000000001,2.9752310834999998
2020-04-13 00:00:00,2.6795,0.8200000000000001,2.8021634945000002,0.029500000000000002,0.0,0.029500000000000002,2.65,0.8200000000000001,2.7739682767,2.7595,0.8200000000000001,2.8787567195,0.029500000000000002,0.0,0.029500000000000002,2.73,0.8200000000000001,2.8504911857
2020-04-13 00:30:00,2.5865,0.8200000000000001,2.7133710122,0.026500000000000003,0.0,0.026500000000000003,2.56,0.8200000000000001,2.688122021,2.6665,0.8200000000000001,2.7897351577,0.026500000000000003,0.0,0.026500000000000003,2.64,0.8200000000000001,2.7644167558
2020-04-13 01:00:00,2.4995,0.8200000000000001,2.6305703279,0.029500000000000002,0.0,0.029500000000000002,2.47,0.8200000000000001,2.6025564355,2.5895,0.8200000000000001,2.7162308904,0.029500000000000002,0.0,0.029500000000000002,2.56,0.8200000000000001,2.688122021
2020-04-13 01:30:00,2.5795,0.53,2.633385701,0.029500000000000002,0.0,0.029500000000000002,2.55,0.53,2.6044961125,2.6095,0.53,2.6627786709,0.029500000000000002,0.0,0.029500000000000002,2.58,0.53,2.6338754716
2020-04-13 02:00:00,2.7465,0.09,2.7479742084,0.026500000000000003,0.0,0.026500000000000003,2.7199999999999998,0.09,2.7214885633,2.7065,0.09,2.7079959841,0.026500000000000003,0.0,0.026500000000000003,2.68,0.09,2.6815107682
2020-04-13 02:30:00,2.6895,0.05,2.6899647303,0.029500000000000002,0.0,0.029500000000000002,2.66,0.05,2.6604698833000002,2.6495,0.05,2.6499717451,0.029500000000000002,0.0,0.029500000000000002,2.62,0.05,2.6204770558
2020-04-13 03:00:00,2.6189999999999998,0.05,2.6194772379,0.029,0.0,0.029,2.59,0.05,2.5904825805,2.589,0.05,2.5894827669,0.029,0.0,0.029,2.56,0.05,2.5604882347
2020-04-13 03:30:00,2.599,0.05,2.5994809097,0.029,0.0,0.029,2.5700000000000003,0.05,2.5704863353,2.559,0.05,2.5594884254,0.029,0.0,0.029,2.5300000000000002,0.05,2.5304940229
2020-04-13 04:00:00,2.5665,0.05,2.5669869984,0.026500000000000003,0.0,0.026500000000000003,2.54,0.05,2.5404920783,2.5564999999999998,0.05,2.556988903,0.026500000000000003,0.0,0.026500000000000003,2.5300000000000002,0.05,2.5304940229
2020-04-13 04:30:00,2.569,0.08,2.570245319,0.029,0.0,0.029,2.54,0.08,2.5412595302,2.559,0.08,2.5602501831,0.029,0.0,0.029,2.5300000000000002,0.08,2.5312645061
2020-04-13 05:00:00,2.569,0.08,2.570245319,0.029,0.0,0.029,2.54,0.08,2.5412595302,2.519,0.08,2.5202700252,0.029,0.0,0.029,2.49,0.08,2.4912848091
2020-04-13 05:30:00,2.599,0.08,2.6002309513,0.029,0.0,0.029,2.5700000000000003,0.08,2.5712448347,2.569,0.08,2.570245319,0.029,0.0,0.029,2.54,0.08,2.5412595302
2020-04-13 06:00:00,2.629,0.08,2.6302169112,0.029,0.0,0.029,2.6,0.08,2.6012304781,2.599,0.08,2.6002309513,0.029,0.0,0.029,2.5700000000000003,0.08,2.5712448347
2020-04-13 06:30:00,2.716,0.08,2.7171779477999998,0.026000000000000002,0.0,0.026000000000000002,2.69,0.08,2.6911893282,2.676,0.08,2.6771955476000002,0.026000000000000002,0.0,0.026000000000000002,2.65,0.08,2.6512072722
2020-04-13 07:00:00,2.7984999999999998,0.11,2.8006610380000003,0.0285,0.0,0.0285,2.77,0.11,2.7721832551,2.7585,0.11,2.7606923498000002,0.0285,0.0,0.0285,2.73,0.11,2.7322152185
2020-04-13 07:30:00,2.9295,0.1095,2.9315457527,0.029500000000000002,-0.0005,0.029504237000000003,2.9,0.11,2.902085457,2.8895,0.1095,2.8915740523,0.029500000000000002,-0.0005,0.029504237000000003,2.86,0.11,2.8621146029
2020-04-13 08:00:00,3.0005,0.11,3.0025156536,0.030500000000000003,0.0,0.030500000000000003,2.9699999999999998,0.11,2.9720363389,2.9605,0.11,2.9625428689,0.030500000000000003,0.0,0.030500000000000003,2.93,0.11,2.9320641194
2020-04-13 08:30:00,3.0915,0.541,3.1384794487,0.0315,0.001,0.031515869,3.06,0.54,3.1072817703,3.1215,0.541,3.1680346037,0.0315,0.001,0.031515869,3.09,0.54,3.1368296097
2020-04-13 09:00:00,3.1755,0.864,3.2909415446,0.035500000000000004,0.004,0.0357246414,3.14,0.86,3.2556412579,3.2555,0.864,3.3682007437,0.035500000000000004,0.004,0.0357246414,3.22,0.86,3.332866634
2020-04-13 09:30:00,3.221,0.614,3.2789993901,0.041,0.004,0.0411946598,3.18,0.61,3.237977764,3.261,0.614,3.3183003179,0.041,0.004,0.0411946598,3.22,0.61,3.2772702055
2020-04-13 10:00:00,3.393,0.164,3.396961142,0.043000000000000003,0.004,0.0431856458,3.35,0.16,3.353818719,3.3529999999999998,0.164,3.3570083408,0.043000000000000003,0.004,0.0431856458,3.31,0.16,3.3138648132
2020-04-13 10:30:00,3.4705,0.214,3.4770916367,0.0505,0.004,0.050658168100000005,3.42,0.21,3.4264413026,3.4205,0.214,3.4271878049,0.0505,0.004,0.050658168100000005,3.37,0.21,3.3765366871999998
2020-04-13 11:00:00,3.3965,0.214,3.4032349684,0.0565,0.004,0.0566414159,3.34,0.21,3.3465952848000002,3.3565,0.214,3.3633150685,0.0565,0.004,0.0566414159,3.3,0.21,3.3066750672
2020-04-13 11:30:00,3.076,0.214,3.0834350974,0.08600000000000001,0.004,0.086092973,2.99,0.21,2.9973655099,3.036,0.214,3.0435328157,0.08600000000000001,0.004,0.086092973,2.95,0.21,2.9574651308
2020-04-13 12:00:00,3.122,0.2315,3.1305712338,0.092,0.0015,0.09201222740000001,3.03,0.23,3.0387168345,3.082,0.2315,3.0906821658,0.092,0.0015,0.09201222740000001,2.99,0.23,2.9988331064000002
2020-04-13 12:30:00,2.992,0.232,3.0009811729,0.112,0.002,0.1120178557,2.88,0.23,2.8891694308,2.952,0.232,2.9611024974,0.112,0.002,0.1120178557,2.84,0.23,2.8492981592
2020-04-13 13:00:00,2.997,0.233,3.0060435792,0.117,0.003,0.1170384552,2.88,0.23,2.8891694308,2.957,0.233,2.9661655382000003,0.117,0.003,0.1170384552,2.84,0.23,2.8492981592
2020-04-13 13:30:00,2.987,0.293,3.0013360358,0.107,0.003,0.1070420478,2.88,0.29,2.8945638704,2.947,0.293,2.9615296723,0.107,0.003,0.1070420478,2.84,0.29,2.8547679415
2020-04-13 14:00:00,2.702,0.923,2.8552991087,0.112,0.003,0.1120401714,2.59,0.92,2.7485450697,2.782,0.923,2.9311180461,0.112,0.003,0.1120401714,2.67,0.92,2.8240573649
2020-04-13 14:30:00,2.656,0.17250000000000001,2.6615958089,0.106,0.0025,0.10602947700000001,2.55,0.17,2.5556603843,2.616,0.17250000000000001,2.6216811877,0.106,0.0025,0.10602947700000001,2.51,0.17,2.5157503851
2020-04-13 15:00:00,2.646,0.17250000000000001,2.6516169123999997,0.096,0.0025,0.0960325466,2.55,0.17,2.5556603843,2.606,0.17250000000000001,2.6117029406,0.096,0.0025,0.0960325466,2.51,0.17,2.5157503851
2020-04-13 15:30:00,2.708,0.17300000000000001,2.7135204071,0.088,0.003,0.08805112150000001,2.62,0.17,2.6255094744000003,2.668,0.17300000000000001,2.6736029997,0.088,0.003,0.08805112150000001,2.58,0.17,2.5855947092
2020-04-13 16:00:00,2.8215,0.17250000000000001,2.8267682077,0.0815,0.0025,0.0815383345,2.74,0.17,2.7452686572,2.7815000000000003,0.17250000000000001,2.7868438241,0.0815,0.0025,0.0815383345,2.7,0.17,2.7053465582
2020-04-13 16:30:00,3.0325,0.21250000000000002,3.0399362658,0.07250000000000001,0.0025,0.0725430906,2.96,0.21,2.9674399741,3.0025,0.21250000000000002,3.010010382,0.07250000000000001,0.0025,0.0725430906,2.93,0.21,2.9375159574
2020-04-13 17:00:00,3.284,0.213,3.2909003327,0.064,0.003,0.0640702739,3.22,0.21,3.2268405601,3.2439999999999998,0.213,3.2509852353,0.064,0.003,0.0640702739,3.18,0.21,3.186926419
2020-04-13 17:30:00,3.5755,0.213,3.5818388085,0.0555,0.003,0.0555810219,3.52,0.21,3.5262586405,3.5355,0.213,3.5419103955,0.0555,0.003,0.0555810219,3.48,0.21,3.4863304491
2020-04-13 18:00:00,3.766,0.423,3.789681385,0.046,0.003,0.046097722300000005,3.7199999999999998,0.42,3.7436345976,3.766,0.423,3.789681385,0.046,0.003,0.046097722300000005,3.7199999999999998,0.42,3.7436345976
2020-04-13 18:30:00,4.0,0.9500000000000001,4.1112650121,0.04,0.0,0.04,3.96,0.9500000000000001,4.0723580393,4.09,0.9500000000000001,4.1988808033,0.04,0.0,0.04,4.05,0.9500000000000001,4.159927884
2020-04-13 19:00:00,4.0255,0.89,4.1227115167,0.035500000000000004,0.0,0.035500000000000004,3.99,0.89,4.0880557726,4.1155,0.89,4.2106341862,0.035500000000000004,0.0,0.035500000000000004,4.08,0.89,4.1759430073
2020-04-13 19:30:00,3.902,0.87,3.9978124018,0.032,0.0,0.032,3.87,0.87,3.9665854333,3.992,0.87,4.0857023876,0.032,0.0,0.032,3.96,0.87,4.0544420085
2020-04-13 20:00:00,3.807,0.8395,3.8984624213,0.027,-0.0005,0.0270046292,3.7800000000000002,0.84,3.8722086721,3.907,0.8395,3.9961743268000003,0.027,-0.0005,0.0270046292,3.88,0.84,3.9698866483
2020-04-13 20:30:00,3.8085,0.84,3.9000349037,0.0285,0.0,0.0285,3.7800000000000002,0.84,3.8722086721,3.9085,0.84,3.9977458961,0.0285,0.0,0.0285,3.88,0.84,3.9698866483
2020-04-13 21:00:00,3.808,0.84,3.8995466403,0.028,0.0,0.028,3.7800000000000002,0.84,3.8722086721,3.908,0.84,3.9972570595,0.028,0.0,0.028,3.88,0.84,3.9698866483
2020-04-13 21:30:00,3.6295,0.75,3.7061800078,0.029500000000000002,0.0,0.029500000000000002,3.6,0.75,3.6772952016,3.7095000000000002,0.75,3.7845594526,0.029500000000000002,0.0,0.029500000000000002,3.68,0.75,3.7556490784000003
2020-04-13 22:00:00,3.5165,0.04,3.5167274916,0.026500000000000003,0.0,0.026500000000000003,3.49,0.04,3.4902292188,3.4665,0.04,3.4667307726,0.026500000000000003,0.0,0.026500000000000003,3.44,0.04,3.4402325503
2020-04-13 22:30:00,3.38,0.04,3.3802366781,0.03,0.0,0.03,3.35,0.04,3.3502387975,3.33,0.04,3.3302402316,0.03,0.0,0.03,3.3,0.04,3.3002424153
2020-04-13 23:00:00,3.1795,0.04,3.1797516019,0.029500000000000002,0.0,0.029500000000000002,3.15,0.04,3.150253958,3.1395,0.04,3.1397548073,0.029500000000000002,0.0,0.029500000000000002,3.11,0.04,3.1102572241
2020-04-13 23:30:00,2.949,0.06,2.9496103132,0.029,0.0,0.029,2.92,0.06,2.9206163733,2.909,0.06,2.9096187035,0.029,0.0,0.029,2.88,0.06,2.8806249322
2020-04-14 00:00:00,2.777,0.03,2.7771620406,0.027,0.0,0.027,2.75,0.03,2.7501636315,2.737,0.03,2.7371644087,0.027,0.0,0.027,2.71,0.03,2.7101660466
2020-04-14 00:30:00,2.6895,0.03,2.6896673121,0.029500000000000002,0.0,0.029500000000000002,2.66,0.03,2.6601691676,2.6495,0.03,2.6496698379,0.029500000000000002,0.0,0.029500000000000002,2.62,0.03,2.6201717501
2020-04-14 01:00:00,2.6295,0.03,2.6296711296,0.029500000000000002,0.0,0.029500000000000002,2.6,0.03,2.6001730712,2.5895,0.03,2.5896737729,0.029500000000000002,0.0,0.029500000000000002,2.56,0.03,2.5601757752000003
2020-04-14 01:30:00,2.7165,0.03,2.7166656493,0.026500000000000003,0.0,0.026500000000000003,2.69,0.03,2.690167281,2.6765,0.03,2.6766681247,0.026500000000000003,0.0,0.026500000000000003,2.65,0.03,2.6501698059
2020-04-14 02:00:00,2.8795,0.03,2.8796562729,0.029500000000000002,0.0,0.029500000000000002,2.85,0.03,2.8501578904000002,2.8495,0.03,2.8496579181,0.029500000000000002,0.0,0.029500000000000002,2.8200000000000003,0.03,2.82015957
2020-04-14 02:30:00,2.8795,0.03,2.8796562729,0.029500000000000002,0.0,0.029500000000000002,2.85,0.03,2.8501578904000002,2.8195,0.03,2.8196595982,0.029500000000000002,0.0,0.029500000000000002,2.79,0.03,2.7901612857
2020-04-14 03:00:00,2.8095,0.03,2.8096601663,0.029500000000000002,0.0,0.029500000000000002,2.7800000000000002,0.03,2.7801618658000002,2.7795,0.03,2.7796618949000003,0.029500000000000002,0.0,0.029500000000000002,2.75,0.03,2.7501636315
2020-04-14 03:30:00,2.7865,0.03,2.7866614882,0.026500000000000003,0.0,0.026500000000000003,2.76,0.03,2.7601630387,2.7365,0.03,2.7366644387,0.026500000000000003,0.0,0.026500000000000003,2.71,0.03,2.7101660466
2020-04-14 04:00:00,2.7395,0.03,2.7396642586,0.029500000000000002,0.0,0.029500000000000002,2.71,0.03,2.7101660466,2.7095000000000002,0.03,2.7096660772,0.029500000000000002,0.0,0.029500000000000002,2.68,0.03,2.6801679052000003
2020-04-14 04:30:00,2.6795,0.03,2.6796679365,0.029500000000000002,0.0,0.029500000000000002,2.65,0.03,2.6501698059,2.6495,0.03,2.6496698379,0.029500000000000002,0.0,0.029500000000000002,2.62,0.03,2.6201717501
2020-04-14 05:00:00,2.6795,0.03,2.6796679365,0.029500000000000002,0.0,0.029500000000000002,2.65,0.03,2.6501698059,2.6495,0.03,2.6496698379,0.029500000000000002,0.0,0.029500000000000002,2.62,0.03,2.6201717501
2020-04-14 05:30:00,2.8165,0.03,2.8166597682,0.026500000000000003,0.0,0.026500000000000003,2.79,0.03,2.7901612857,2.7665,0.03,2.7666626556000002,0.026500000000000003,0.0,0.026500000000000003,2.74,0.03,2.7401642287
2020-04-14 06:00:00,2.919,0.03,2.9191541583,0.029,0.0,0.029,2.89,0.03,2.8901557051,2.879,0.03,2.8791563,0.029,0.0,0.029,2.85,0.03,2.8501578904000002
2020-04-14 06:30:00,3.0695,0.09,3.0708191497,0.029500000000000002,0.0,0.029500000000000002,3.04,0.09,3.0413319451,3.0295,0.09,3.0308365594,0.029500000000000002,0.0,0.029500000000000002,3.0,0.09,3.0013496964
2020-04-14 07:00:00,3.239,0.1495,3.2424483419,0.029,-0.0005,0.029004310000000002,3.21,0.15,3.2135027618,3.199,0.1495,3.2024914129,0.029,-0.0005,0.029004310000000002,3.17,0.15,3.1735469116
2020-04-14 07:30:00,3.46,0.19,3.4652128362,0.03,0.0,0.03,3.43,0.19,3.43525836,3.42,0.19,3.4252737117,0.03,0.0,0.03,3.39,0.19,3.3953203089
2020-04-14 08:00:00,3.5965,0.2525,3.6053527567,0.036500000000000005,0.0025,0.0365855163,3.56,0.25,3.5687672942,3.5564999999999998,0.2525,3.5654520751,0.036500000000000005,0.0025,0.0365855163,3.52,0.25,3.5288666736
2020-04-14 08:30:00,3.7395,0.28250000000000003,3.7501555301,0.0495,0.0025,0.049563091100000005,3.69,0.28,3.7006080581000003,3.6995,0.28250000000000003,3.7102704079,0.0495,0.0025,0.049563091100000005,3.65,0.28,3.6607239721
2020-04-14 09:00:00,3.799,0.423,3.8224769456,0.059000000000000004,0.003,0.059076222000000005,3.74,0.42,3.7635090009,3.749,0.423,3.7727880937,0.059000000000000004,0.003,0.059076222000000005,3.69,0.42,3.7138255209
2020-04-14 09:30:00,3.6845,0.42150000000000004,3.7085310434,0.0645,0.0015,0.0645174395,3.62,0.42,3.6442831943,3.6345,0.42150000000000004,3.6588594534,0.0645,0.0015,0.0645174395,3.5700000000000003,0.42,3.5946209814
2020-04-14 10:00:00,3.645,0.49150000000000005,3.6779882069000003,0.075,0.0015,0.0750149985,3.5700000000000003,0.49,3.6034705493,3.605,0.49150000000000005,3.638350897,0.075,0.0015,0.0750149985,3.5300000000000002,0.49,3.5638462369
2020-04-14 10:30:00,3.4815,0.41350000000000003,3.5059698373,0.0815,0.0035,0.0815751188,3.4,0.41000000000000003,3.424631367,3.4314999999999998,0.41350000000000003,3.4563238419,0.0815,0.0035,0.0815751188,3.35,0.41000000000000003,3.3749962963
2020-04-14 11:00:00,3.452,0.492,3.4868851429,0.092,0.002,0.0920217366,3.36,0.49,3.395541194,3.412,0.492,3.4472899501,0.092,0.002,0.0920217366,3.32,0.49,3.3559648389
2020-04-14 11:30:00,3.3825,0.49250000000000005,3.4181665407,0.10250000000000001,0.0025,0.1025304833,3.2800000000000002,0.49,3.3163986491,3.3425000000000002,0.49250000000000005,3.3785888326,0.10250000000000001,0.0025,0.1025304833,3.24,0.49,3.2768429929
2020-04-14 12:00:00,3.287,0.4635,3.3195182256,0.107,0.0035,0.10705722770000001,3.18,0.46,3.2130981933,3.247,0.4635,3.2799148236,0.107,0.0035,0.10705722770000001,3.14,0.46,3.1735154009
2020-04-14 12:30:00,3.37,0.504,3.4074794203,0.11,0.004,0.11007270320000001,3.26,0.5,3.298120677,3.33,0.504,3.3679245835,0.11,0.004,0.11007270320000001,3.22,0.5,3.2585886515
2020-04-14 13:00:00,3.37,0.504,3.4074794203,0.11,0.004,0.11007270320000001,3.26,0.5,3.298120677,3.33,0.504,3.3679245835,0.11,0.004,0.11007270320000001,3.22,0.5,3.2585886515
2020-04-14 13:30:00,3.258,0.5015000000000001,3.2963716796,0.108,0.0015,0.1080104162,3.15,0.5,3.1894356868,3.218,0.5015000000000001,3.2568429882,0.108,0.0015,0.1080104162,3.11,0.5,3.1499365073
2020-04-14 14:00:00,3.046,0.3435,3.0653072032,0.106,0.0035,0.10605776730000001,2.94,0.34,2.9595945668,2.996,0.3435,3.0156273394,0.106,0.0035,0.10605776730000001,2.89,0.34,2.9099312707
2020-04-14 14:30:00,3.0125,0.42350000000000004,3.0421223677,0.10250000000000001,0.0035,0.1025597387,2.91,0.42,2.9401530572,2.9625,0.42350000000000004,2.9926173327,0.10250000000000001,0.0035,0.1025597387,2.86,0.42,2.8906746617
2020-04-14 15:00:00,3.041,0.42250000000000004,3.0702096427,0.091,0.0025,0.0910343342,2.95,0.42,2.9797483115,3.001,0.42250000000000004,3.0305951973,0.091,0.0025,0.0910343342,2.91,0.42,2.9401530572
2020-04-14 15:30:00,3.0335,0.3815,3.0573950513,0.0835,0.0015,0.083513472,2.95,0.38,2.9743738837,2.9935,0.3815,3.0177117987,0.0835,0.0015,0.083513472,2.91,0.38,2.9347061182000003
2020-04-14 16:00:00,3.0275,0.342,3.0467556925,0.0775,0.002,0.07752580220000001,2.95,0.34,2.9695285821,2.9875,0.342,3.0070118473,0.0775,0.002,0.07752580220000001,2.91,0.34,2.9297952147
2020-04-14 16:30:00,2.7075,0.229,2.7171671369,0.0675,-0.001,0.067507407,2.64,0.23,2.65,2.6675,0.229,2.6773115712999997,0.0675,-0.001,0.067507407,2.6,0.23,2.6101532522
2020-04-14 17:00:00,2.9915000000000003,0.2005,2.9982115502,0.061500000000000006,0.0005,0.061502032500000005,2.93,0.2,2.9368180059,2.9415,0.2005,2.9483253721000002,0.061500000000000006,0.0005,0.061502032500000005,2.88,0.2,2.8869360921
2020-04-14 17:30:00,3.295,0.2525,3.3046605348,0.055,0.0025,0.0550567889,3.24,0.25,3.2496307483,3.265,0.2525,3.2747490362000002,0.055,0.0025,0.0550567889,3.21,0.25,3.2197204848
2020-04-14 18:00:00,3.5555,0.252,3.5644192023,0.0455,0.002,0.045543934800000005,3.51,0.25,3.518891871,3.5155000000000003,0.252,3.5245204284,0.0455,0.002,0.045543934800000005,3.47,0.25,3.4789941075
2020-04-14 18:30:00,3.658,0.1505,3.6610946792,0.038,0.0005,0.0380032893,3.62,0.15,3.623106402,3.618,0.1505,3.621128864,0.038,0.0005,0.0380032893,3.58,0.15,3.5831410801
2020-04-14 19:00:00,3.815,0.2,3.8202388669,0.035,0.0,0.035,3.7800000000000002,0.2,3.7852873075,3.765,0.2,3.7703083428,0.035,0.0,0.035,3.73,0.2,3.7353580819000003
2020-04-14 19:30:00,3.771,0.15,3.7739821144,0.031,0.0,0.031,3.74,0.15,3.7430068127,3.721,0.15,3.7240221535,0.031,0.0,0.031,3.69,0.15,3.693047522
2020-04-14 20:00:00,3.6195,0.1495,3.6225861618,0.029500000000000002,-0.0005,0.029504237000000003,3.59,0.15,3.5931323382,3.5795,0.1495,3.582620619,0.029500000000000002,-0.0005,0.029504237000000003,3.55,0.15,3.5531676009
2020-04-14 20:30:00,3.779,0.17,3.7828218303,0.029,0.0,0.029,3.75,0.17,3.7538513556,3.729,0.17,3.7328730222,0.029,0.0,0.029,3.7,0.17,3.7039033464999997
2020-04-14 21:00:00,4.086,0.26,4.0942637922,0.026000000000000002,0.0,0.026000000000000002,4.06,0.26,4.0683166052,4.036,0.26,4.0443659577,0.026000000000000002,0.0,0.026000000000000002,4.01,0.26,4.0184200875
2020-04-14 21:30:00,3.8295,0.13,3.831705919,0.029500000000000002,0.0,0.029500000000000002,3.8,0.13,3.802223034,3.7795,0.13,3.7817350846,0.029500000000000002,0.0,0.029500000000000002,3.75,0.13,3.7522526567
2020-04-14 22:00:00,3.576,0.08,3.5768947427,0.026000000000000002,0.0,0.026000000000000002,3.55,0.08,3.550901294,3.526,0.08,3.5269074272000003,0.026000000000000002,0.0,0.026000000000000002,3.5,0.08,3.5009141663
2020-04-14 22:30:00,3.4395,0.08,3.440430242,0.029500000000000002,0.0,0.029500000000000002,3.41,0.08,3.4109382873,3.3895,0.08,3.3904439606,0.029500000000000002,0.0,0.029500000000000002,3.36,0.08,3.360952246
2020-04-14 23:00:00,3.2465,0.04,3.2467464099,0.026500000000000003,0.0,0.026500000000000003,3.22,0.04,3.2202484376,3.2165,0.04,3.2167487079,0.026500000000000003,0.0,0.026500000000000003,3.19,0.04,3.1902507738
2020-04-14 23:30:00,3.029,0.08,3.0300562701,0.029,0.0,0.029,3.0,0.08,3.0010664771,2.999,0.08,3.0000668326,0.029,0.0,0.029,2.9699999999999998,0.08,2.9710772457
2020-04-15 00:00:00,2.8395,0.08,2.8406267354,0.029500000000000002,0.0,0.029500000000000002,2.81,0.08,2.8111385594,2.8095,0.08,2.8106387619,0.029500000000000002,0.0,0.029500000000000002,2.7800000000000002,0.08,2.7811508409
2020-04-15 00:30:00,2.7365,0.08,2.7376691272,0.026500000000000003,0.0,0.026500000000000003,2.71,0.08,2.7111805547000003,2.6965,0.08,2.6976864625,0.026500000000000003,0.0,0.026500000000000003,2.67,0.08,2.671198233
2020-04-15 01:00:00,2.689,0.08,2.6901897703,0.029,0.0,0.029,2.66,0.08,2.6612027356,2.649,0.08,2.6502077277,0.029,0.0,0.029,2.62,0.08,2.6212210895
2020-04-15 01:30:00,2.7395,0.08,2.7406678474,0.029500000000000002,0.0,0.029500000000000002,2.71,0.08,2.7111805547000003,2.7095000000000002,0.08,2.7106807724,0.029500000000000002,0.0,0.029500000000000002,2.68,0.08,2.681193764
2020-04-15 02:00:00,2.909,0.08,2.9100998264999998,0.029,0.0,0.029,2.88,0.08,2.8811108969,2.8689999999999998,0.08,2.8701151545,0.029,0.0,0.029,2.84,0.08,2.8411265371
2020-04-15 02:30:00,2.906,0.05,2.9064301127,0.026000000000000002,0.0,0.026000000000000002,2.88,0.05,2.8804339950999998,2.866,0.05,2.8664361148,0.026000000000000002,0.0,0.026000000000000002,2.84,0.05,2.8404401067
2020-04-15 03:00:00,2.8695,0.05,2.8699355829,0.029500000000000002,0.0,0.029500000000000002,2.84,0.05,2.8404401067,2.8195,0.05,2.8199433062,0.029500000000000002,0.0,0.029500000000000002,2.79,0.05,2.7904479927
2020-04-15 03:30:00,2.829,0.08,2.8301309157,0.029,0.0,0.029,2.8,0.08,2.801142624,2.789,0.08,2.7901471287,0.029,0.0,0.029,2.76,0.08,2.7611591769
2020-04-15 04:00:00,2.789,0.08,2.7901471287,0.029,0.0,0.029,2.76,0.08,2.7611591769,2.739,0.08,2.7401680605000003,0.029,0.0,0.029,2.71,0.08,2.7111805547000003
2020-04-15 04:30:00,2.789,0.08,2.7901471287,0.029,0.0,0.029,2.76,0.08,2.7611591769,2.739,0.08,2.7401680605000003,0.029,0.0,0.029,2.71,0.08,2.7111805547000003
2020-04-15 05:00:00,2.7875,0.05,2.7879483944,0.0275,0.0,0.0275,2.76,0.05,2.7604528614,2.7375,0.05,2.7379565829,0.0275,0.0,0.0275,2.71,0.05,2.7104612154
2020-04-15 05:30:00,2.8280000000000003,0.08,2.8291313154,0.028,0.0,0.028,2.8,0.08,2.801142624,2.798,0.08,2.7991434404,0.028,0.0,0.028,2.77,0.08,2.7711549938999998
2020-04-15 06:00:00,2.959,0.08,2.9600812489,0.029,0.0,0.029,2.93,0.08,2.9310919467,2.909,0.08,2.9100998264999998,0.029,0.0,0.029,2.88,0.08,2.8811108969
2020-04-15 06:30:00,3.159,0.13,3.1616737656,0.029,0.0,0.029,3.13,0.13,3.1326985173,3.109,0.13,3.1117167288,0.029,0.0,0.029,3.08,0.13,3.0827422857
2020-04-15 07:00:00,3.379,0.20950000000000002,3.3854883326,0.029,-0.0005,0.029004310000000002,3.35,0.21,3.356575636,3.339,0.20950000000000002,3.3455659088,0.029,-0.0005,0.029004310000000002,3.31,0.21,3.3166549414
2020-04-15 07:30:00,3.5495,0.2305,3.5569763142,0.029500000000000002,0.0005,0.029504237000000003,3.52,0.23,3.5275062013,3.4995,0.2305,3.5070829046,0.029500000000000002,0.0005,0.029504237000000003,3.47,0.23,3.4776141247
2020-04-15 08:00:00,3.706,0.3745,3.7248739912,0.036000000000000004,0.0045000000000000005,0.036280159900000004,3.67,0.37,3.688604072,3.666,0.3745,3.6850788662,0.036000000000000004,0.0045000000000000005,0.036280159900000004,3.63,0.37,3.6488080245
2020-04-15 08:30:00,3.8875,0.4445,3.9128297305,0.0475,0.0045000000000000005,0.047712681800000004,3.84,0.44,3.8651261299,3.8375,0.4445,3.8631575816,0.0475,0.0045000000000000005,0.047712681800000004,3.79,0.44,3.8154554119
2020-04-15 09:00:00,3.797,0.444,3.8228713031,0.057,0.004,0.0571401785,3.74,0.44,3.7657934091,3.757,0.444,3.7831448558,0.057,0.004,0.0571401785,3.7,0.44,3.726070316
2020-04-15 09:30:00,3.726,0.444,3.7523608568,0.066,0.004,0.066121101,3.66,0.44,3.6863532115,3.676,0.444,3.7027168404,0.066,0.004,0.066121101,3.61,0.44,3.6367155512
2020-04-15 10:00:00,3.594,0.41350000000000003,3.6177089781,0.074,0.0035,0.074082724,3.52,0.41000000000000003,3.5437973983,3.544,0.41350000000000003,3.5680412343,0.074,0.0035,0.074082724,3.47,0.41000000000000003,3.494137948
2020-04-15 10:30:00,3.41,0.352,3.4281196012,0.08,0.002,0.08002499610000001,3.33,0.35000000000000003,3.3483428737,3.37,0.352,3.3883335137,0.08,0.002,0.08002499610000001,3.29,0.35000000000000003,3.3085646435
2020-04-15 11:00:00,3.3665,0.4035,3.3905950068,0.08650000000000001,0.0035,0.0865707803,3.2800000000000002,0.4,3.3043002285,3.3165,0.4035,3.3409556268,0.08650000000000001,0.0035,0.0865707803,3.23,0.4,3.2546735627
2020-04-15 11:30:00,3.3185000000000002,0.4535,3.349343891,0.08850000000000001,0.0035,0.08856918200000001,3.23,0.45,3.2611960996000002,3.2785,0.4535,3.3097166797,0.08850000000000001,0.0035,0.08856918200000001,3.19,0.45,3.2215834616
2020-04-15 12:00:00,3.2560000000000002,0.452,3.2872237527,0.096,0.002,0.09602083110000001,3.16,0.45,3.1918803236,3.216,0.452,3.2476083508,0.096,0.002,0.09602083110000001,3.12,0.45,3.1522848856
2020-04-15 12:30:00,3.3064999999999998,0.49,3.3426100954,0.0965,0.0,0.0965,3.21,0.49,3.2471833949,3.2665,0.49,3.3030474187,0.0965,0.0,0.0965,3.17,0.49,3.2076471128
2020-04-15 13:00:00,3.2885,0.491,3.32495312,0.0985,0.001,0.09850507600000001,3.19,0.49,3.2274138253,3.2485,0.491,3.2853969699,0.0985,0.001,0.09850507600000001,3.15,0.49,3.1878833103
2020-04-15 13:30:00,3.198,0.47100000000000003,3.2324982599,0.098,0.001,0.0980051019,3.1,0.47000000000000003,3.1354266057,3.158,0.47100000000000003,3.1929304722,0.098,0.001,0.0980051019,3.06,0.47000000000000003,3.0958843648
2020-04-15 14:00:00,2.996,0.6405000000000001,3.063699765,0.096,0.0005,0.0960013021,2.9,0.64,2.9697811367,3.006,0.6405000000000001,3.0734795021,0.096,0.0005,0.0960013021,2.91,0.64,2.9795469454
2020-04-15 14:30:00,2.8985000000000003,1.1795,3.1293006407,0.08850000000000001,-0.0005,0.0885014124,2.81,1.18,3.0477040539,2.9985,1.1795,3.2221456361,0.08850000000000001,-0.0005,0.0885014124,2.91,1.18,3.1401433088
2020-04-15 15:00:00,2.985,1.251,3.2365453805,0.085,0.001,0.0850058821,2.9,1.25,3.1579265349,3.065,1.251,3.3104721718,0.085,0.001,0.0850058821,2.98,1.25,3.2315476169
2020-04-15 15:30:00,2.9305,1.1805,3.1593370349,0.0805,0.0005,0.0805015528,2.85,1.18,3.0846231536,3.0205,1.1805,3.2429925223,0.0805,0.0005,0.0805015528,2.94,1.18,3.1679646463
2020-04-15 16:00:00,3.015,1.181,3.2380528099,0.075,0.001,0.0750066664,2.94,1.18,3.1679646463,3.105,1.181,3.3220153522,0.075,0.001,0.0750066664,3.03,1.18,3.251661114
2020-04-15 16:30:00,3.189,1.13,3.3832855333,0.069,0.0,0.069,3.12,1.13,3.3183278922,3.279,1.13,3.4682475402,0.069,0.0,0.069,3.21,1.13,3.403086834
2020-04-15 17:00:00,3.4215,1.101,3.5942820214999998,0.061500000000000006,0.001,0.0615081295,3.36,1.1,3.5354773369,3.5015,1.101,3.6705181174,0.061500000000000006,0.001,0.0615081295,3.44,1.1,3.6115924466
2020-04-15 17:30:00,3.6645,0.441,3.6909404289000003,0.0545,0.001,0.0545091735,3.61,0.44,3.6367155512,3.6445,0.441,3.6710844787,0.0545,0.001,0.0545091735,3.59,0.44,3.6168632819
2020-04-15 18:00:00,3.856,0.2205,3.8622993475,0.046,0.0005,0.0460027173,3.81,0.22,3.8163464203,3.7960000000000003,0.2205,3.8023987495,0.046,0.0005,0.0460027173,3.75,0.22,3.7564477901
2020-04-15 18:30:00,4.0275,0.2195,4.033476974,0.0375,-0.0005,0.0375033332,3.99,0.22,3.9960605601,3.9775,0.2195,3.9835519954,0.0375,-0.0005,0.0375033332,3.94,0.22,3.9461373519
2020-04-15 19:00:00,4.1035,0.2195,4.1093664354,0.0335,-0.0005,0.0335037311,4.07,0.22,4.075941609,4.0535,0.2195,4.0594386927,0.0335,-0.0005,0.0335037311,4.02,0.22,4.0260153999
2020-04-15 19:30:00,4.101,0.1695,4.10450134,0.031,-0.0005,0.031004032,4.07,0.17,4.0735488214,4.051,0.1695,4.0545445182,0.031,-0.0005,0.031004032,4.02,0.17,4.0235929218
2020-04-15 20:00:00,4.0195,0.1695,4.0230722713,0.029500000000000002,-0.0005,0.029504237000000003,3.99,0.17,3.9936199118,3.9595000000000002,0.1695,3.9631263543,0.029500000000000002,-0.0005,0.029504237000000003,3.93,0.17,3.9336751264
2020-04-15 20:30:00,3.959,0.17,3.9626482307,0.029,0.0,0.029,3.93,0.17,3.9336751264,3.919,0.17,3.9226854321999998,0.029,0.0,0.029,3.89,0.17,3.893712881
2020-04-15 21:00:00,3.959,0.15,3.9618406076,0.029,0.0,0.029,3.93,0.15,3.9328615536,3.919,0.15,3.9218695797,0.029,0.0,0.029,3.89,0.15,3.8928909566
2020-04-15 21:30:00,3.799,0.15,3.8019601523,0.029,0.0,0.029,3.77,0.15,3.7729829048,3.739,0.15,3.7420076162,0.029,0.0,0.029,3.71,0.15,3.7130311068
2020-04-15 22:00:00,3.569,0.09,3.5701345913,0.029,0.0,0.029,3.54,0.09,3.541143883,3.519,0.09,3.520150707,0.029,0.0,0.029,3.49,0.09,3.4911602656
2020-04-15 22:30:00,3.426,0.09,3.4271819327,0.026000000000000002,0.0,0.026000000000000002,3.4,0.09,3.4011909679,3.376,0.09,3.3771994315000002,0.026000000000000002,0.0,0.026000000000000002,3.35,0.09,3.3512087372
2020-04-15 23:00:00,3.2295,0.12,3.2317286783,0.029500000000000002,0.0,0.029500000000000002,3.2,0.12,3.2022492095,3.1995,0.12,3.2017495608,0.029500000000000002,0.0,0.029500000000000002,3.17,0.12,3.1722704803
2020-04-15 23:30:00,2.9595000000000002,0.84,3.0764005347,0.029500000000000002,0.0,0.029500000000000002,2.93,0.84,3.0480321521000002,3.0495,0.84,3.163076074,0.029500000000000002,0.0,0.029500000000000002,3.02,0.84,3.1346451155
2020-04-16 00:00:00,2.7865,0.84,2.9103577529,0.026500000000000003,0.0,0.026500000000000003,2.76,0.84,2.8849956672,2.8865,0.84,3.0062405509,0.026500000000000003,0.0,0.026500000000000003,2.86,0.84,2.9808052603
2020-04-16 00:30:00,2.6895,0.2,2.6969260743,0.029500000000000002,0.0,0.029500000000000002,2.66,0.2,2.6675082005,2.6695,0.2,2.6769815558000003,0.029500000000000002,0.0,0.029500000000000002,2.64,0.2,2.6475649189
2020-04-16 01:00:00,2.6189999999999998,0.08,2.6202215555,0.029,0.0,0.029,2.59,0.08,2.5912352267000003,2.589,0.08,2.5902357036,0.029,0.0,0.029,2.56,0.08,2.561249695
2020-04-16 01:30:00,2.6965,0.08,2.6976864625,0.026500000000000003,0.0,0.026500000000000003,2.67,0.08,2.671198233,2.6565000000000003,0.08,2.6577043195,0.026500000000000003,0.0,0.026500000000000003,2.63,0.08,2.6312164487
2020-04-16 02:00:00,2.8895,0.08,2.8906072459,0.029500000000000002,0.0,0.029500000000000002,2.86,0.08,2.8611186623,2.8595,0.08,2.8606188579,0.029500000000000002,0.0,0.029500000000000002,2.83,0.08,2.8311305162
2020-04-16 02:30:00,2.8689999999999998,0.08,2.8701151545,0.029,0.0,0.029,2.84,0.08,2.8411265371,2.819,0.08,2.8201349259,0.029,0.0,0.029,2.79,0.08,2.7911467177000002
2020-04-16 03:00:00,2.789,0.08,2.7901471287,0.029,0.0,0.029,2.76,0.08,2.7611591769,2.759,0.08,2.7601595968,0.029,0.0,0.029,2.73,0.08,2.7311719096
2020-04-16 03:30:00,2.7560000000000002,0.08,2.7571608586,0.026000000000000002,0.0,0.026000000000000002,2.73,0.08,2.7311719096,2.726,0.08,2.7271736285,0.026000000000000002,0.0,0.026000000000000002,2.7,0.08,2.7011849251999998
2020-04-16 04:00:00,2.7595,0.08,2.7606593868,0.029500000000000002,0.0,0.029500000000000002,2.73,0.08,2.7311719096,2.7295,0.08,2.7306721242,0.029500000000000002,0.0,0.029500000000000002,2.7,0.08,2.7011849251999998
2020-04-16 04:30:00,2.759,0.08,2.7601595968,0.029,0.0,0.029,2.73,0.08,2.7311719096,2.709,0.08,2.7101809903,0.029,0.0,0.029,2.68,0.08,2.681193764
2020-04-16 05:00:00,2.709,0.08,2.7101809903,0.029,0.0,0.029,2.68,0.08,2.681193764,2.669,0.08,2.6701986817,0.029,0.0,0.029,2.64,0.08,2.6412118431
2020-04-16 05:30:00,2.769,0.08,2.7701554108,0.029,0.0,0.029,2.74,0.08,2.7411676344,2.729,0.08,2.7301723389,0.029,0.0,0.029,2.7,0.08,2.7011849251999998
2020-04-16 06:00:00,2.8689999999999998,0.08,2.8701151545,0.029,0.0,0.029,2.84,0.08,2.8411265371,2.829,0.08,2.8301309157,0.029,0.0,0.029,2.8,0.08,2.801142624
2020-04-16 06:30:00,3.096,0.15,3.099631591,0.026000000000000002,0.0,0.026000000000000002,3.07,0.15,3.0736623107,3.056,0.15,3.0596790681,0.026000000000000002,0.0,0.026000000000000002,3.03,0.15,3.0337105992
2020-04-16 07:00:00,3.2995,0.20950000000000002,3.3061443556,0.029500000000000002,-0.0005,0.029504237000000003,3.27,0.21,3.276736181,3.2495,0.20950000000000002,3.256246382,0.029500000000000002,-0.0005,0.029504237000000003,3.22,0.21,3.2268405601
2020-04-16 07:30:00,3.52,0.381,3.5405594191,0.03,0.001,0.030016662000000003,3.49,0.38,3.5106267247,3.48,0.381,3.5007943384,0.03,0.001,0.030016662000000003,3.45,0.38,3.4708644456
2020-04-16 08:00:00,3.608,0.384,3.6283770477,0.038,0.004,0.0382099463,3.5700000000000003,0.38,3.590167127,3.558,0.384,3.578661761,0.038,0.004,0.0382099463,3.52,0.38,3.5404519486
2020-04-16 08:30:00,3.697,0.384,3.7168891563,0.047,0.004,0.0471699057,3.65,0.38,3.6697275103,3.6470000000000002,0.384,3.6671603456,0.047,0.004,0.0471699057,3.6,0.38,3.62
2020-04-16 09:00:00,3.7075,0.4535,3.7351329963,0.0575,0.0035,0.0576064233,3.65,0.45,3.6776351097,3.6575,0.4535,3.6855079026,0.0575,0.0035,0.0576064233,3.6,0.45,3.6280159867
2020-04-16 09:30:00,3.711,0.4335,3.7362338324,0.061,0.0035,0.0611003273,3.65,0.43,3.6752414887000002,3.661,0.4335,3.6865760875999998,0.061,0.0035,0.0611003273,3.6,0.43,3.6255896072000002
2020-04-16 10:00:00,3.68,0.363,3.6978600568,0.06,0.003,0.0600749532,3.62,0.36,3.6378565117,3.63,0.363,3.6481048505,0.06,0.003,0.0600749532,3.5700000000000003,0.36,3.5881053496
2020-04-16 10:30:00,3.481,0.4015,3.5040780885,0.07100000000000001,0.0015,0.0710158433,3.41,0.4,3.4333802586,3.441,0.4015,3.4643445628,0.07100000000000001,0.0015,0.0710158433,3.37,0.4,3.3936558458
2020-04-16 11:00:00,3.4455,0.5125000000000001,3.4834073118,0.0755,0.0025,0.0755413794,3.37,0.51,3.4083720454,3.4055,0.5125000000000001,3.4438476302,0.0755,0.0025,0.0755413794,3.33,0.51,3.3688276893
2020-04-16 11:30:00,3.5765000000000002,0.5125000000000001,3.613033144,0.0665,0.0025,0.0665469759,3.51,0.51,3.5468577643,3.5365,0.5125000000000001,3.5734421081,0.0665,0.0025,0.0665469759,3.47,0.51,3.5072781469
2020-04-16 12:00:00,3.577,0.5115000000000001,3.6133863964,0.067,0.0015,0.0670167889,3.51,0.51,3.5468577643,3.537,0.5115000000000001,3.5737936776,0.067,0.0015,0.0670167889,3.47,0.51,3.5072781469
2020-04-16 12:30:00,3.4145,0.5115000000000001,3.4525993831,0.0745,0.0015,0.07451509910000001,3.34,0.51,3.3787127726,3.3745,0.5115000000000001,3.413045927,0.0745,0.0015,0.07451509910000001,3.3,0.51,3.3391765452
2020-04-16 13:00:00,3.063,0.362,3.0843172664,0.073,0.002,0.0730273921,2.99,0.36,3.0115942622,3.023,0.362,3.0445973461,0.073,0.002,0.0730273921,2.95,0.36,2.9718849237000002
2020-04-16 13:30:00,2.9965,0.362,3.0182869728,0.0665,0.002,0.0665300684,2.93,0.36,2.9520331976,2.9565,0.362,2.9785795692,0.0665,0.002,0.0665300684,2.89,0.36,2.9123358323
2020-04-16 14:00:00,2.6755,0.301,2.6923783631,0.0655,0.001,0.0655076331,2.61,0.30000000000000004,2.6271848051,2.6455,0.301,2.6625685437,0.0655,0.001,0.0655076331,2.58,0.30000000000000004,2.5973832986
2020-04-16 14:30:00,2.7935,0.34,2.8141148253,0.0635,0.0,0.0635,2.73,0.34,2.7510906928,2.7535,0.34,2.7744120548,0.0635,0.0,0.0635,2.69,0.34,2.7114018514
2020-04-16 15:00:00,2.6745,0.341,2.6961511920000003,0.0845,0.001,0.084505917,2.59,0.34,2.612221277,2.6345,0.341,2.6564772255999998,0.0845,0.001,0.084505917,2.55,0.34,2.5725668116
2020-04-16 15:30:00,2.553,0.211,2.5617045107000003,0.073,0.001,0.073006849,2.48,0.21,2.4888752480000003,2.513,0.211,2.5218425803,0.073,0.001,0.073006849,2.44,0.21,2.4490202121999998
2020-04-16 16:00:00,2.456,0.1595,2.4611737545,0.076,-0.0005,0.07600164470000001,2.38,0.16,2.3853720884,2.416,0.1595,2.4212592282,0.076,-0.0005,0.07600164470000001,2.34,0.16,2.3454637068
2020-04-16 16:30:00,2.625,0.1585,2.6297808369,0.065,-0.0015,0.0650173054,2.56,0.16,2.5649951267,2.585,0.1585,2.5898546774,0.065,-0.0015,0.0650173054,2.52,0.16,2.5250742563
2020-04-16 17:00:00,3.053,0.12050000000000001,3.0553771044,0.043000000000000003,0.0005,0.0430029069,3.01,0.12,3.0123910769,3.013,0.12050000000000001,3.0154086373,0.043000000000000003,0.0005,0.0430029069,2.9699999999999998,0.12,2.9724232538
2020-04-16 17:30:00,3.1565,0.12050000000000001,3.1587992181,0.0465,0.0005,0.0465026881,3.11,0.12,3.1123142515,3.1165,0.12050000000000001,3.1188287064,0.0465,0.0005,0.0465026881,3.07,0.12,3.0723443817
2020-04-16 18:00:00,3.3035,0.11950000000000001,3.3056606753,0.043500000000000004,-0.0005,0.043502873500000004,3.26,0.12,3.2622078413,3.2635,0.11950000000000001,3.2656871406,0.043500000000000004,-0.0005,0.043502873500000004,3.22,0.12,3.222235249
2020-04-16 18:30:00,3.4865,0.219,3.4933713301,0.036500000000000005,-0.001,0.0365136961,3.45,0.22,3.4570073763,3.4665,0.219,3.4734108956,0.036500000000000005,-0.001,0.0365136961,3.43,0.22,3.4370481521
2020-04-16 19:00:00,3.5725,0.0985,3.5738576497,0.0325,-0.0015,0.032534597000000005,3.54,0.1,3.5414121477,3.5225,0.0985,3.5238769133,0.0325,-0.0015,0.032534597000000005,3.49,0.1,3.4914323708
2020-04-16 19:30:00,4.009,0.17950000000000002,4.0130164777,0.029,-0.0005,0.029004310000000002,3.98,0.18,3.9840682725,3.959,0.17950000000000002,3.9630671518,0.029,-0.0005,0.029004310000000002,3.93,0.18,3.9341199778
2020-04-16 20:00:00,3.989,0.18,3.993059103,0.029,0.0,0.029,3.96,0.18,3.9640887982,3.9290000000000003,0.18,3.9331210253,0.029,0.0,0.029,3.9,0.18,3.9041516364
2020-04-16 20:30:00,3.959,0.18,3.9630898299,0.029,0.0,0.029,3.93,0.18,3.9341199778,3.909,0.18,3.9131420879,0.029,0.0,0.029,3.88,0.18,3.8841730137
2020-04-16 21:00:00,3.899,0.18,3.9031527001,0.029,0.0,0.029,3.87,0.18,3.874183785,3.839,0.18,3.8432175322,0.029,0.0,0.029,3.81,0.18,3.8142495985
2020-04-16 21:30:00,3.739,0.14,3.7416201036,0.029,0.0,0.029,3.71,0.14,3.7126405697,3.689,0.14,3.6916555907,0.029,0.0,0.029,3.66,0.14,3.6626766169
2020-04-16 22:00:00,3.539,0.1,3.5404125466,0.029,0.0,0.029,3.51,0.1,3.5114242125,3.499,0.1,3.500428688,0.029,0.0,0.029,3.47,0.1,3.4714406231
2020-04-16 22:30:00,3.409,0.12,3.4111114025,0.029,0.0,0.029,3.38,0.12,3.3821295067,3.359,0.12,3.3611428116,0.029,0.0,0.029,3.33,0.12,3.3321614607
2020-04-16 23:00:00,3.209,0.14,3.2120524591,0.029,0.0,0.029,3.18,0.14,3.1830802692,3.169,0.14,3.1720909508,0.029,0.0,0.029,3.14,0.14,3.1431194696
2020-04-16 23:30:00,2.979,0.19,2.9850529309000002,0.029,0.0,0.029,2.95,0.19,2.9561123118,2.949,0.19,2.9551143802,0.029,0.0,0.029,2.92,0.19,2.9261749777
2020-04-17 00:00:00,2.809,0.08,2.8101389645,0.029,0.0,0.029,2.7800000000000002,0.08,2.7811508409,2.769,0.08,2.7701554108,0.029,0.0,0.029,2.74,0.08,2.7411676344
2020-04-17 00:30:00,2.689,0.08,2.6901897703,0.029,0.0,0.029,2.66,0.08,2.6612027356,2.649,0.08,2.6502077277,0.029,0.0,0.029,2.62,0.08,2.6212210895
2020-04-17 01:00:00,2.629,0.08,2.6302169112,0.029,0.0,0.029,2.6,0.08,2.6012304781,2.589,0.08,2.5902357036,0.029,0.0,0.029,2.56,0.08,2.561249695
2020-04-17 01:30:00,2.669,0.08,2.6701986817,0.029,0.0,0.029,2.64,0.08,2.6412118431,2.629,0.08,2.6302169112,0.029,0.0,0.029,2.6,0.08,2.6012304781
2020-04-17 02:00:00,2.819,0.08,2.8201349259,0.029,0.0,0.029,2.79,0.08,2.7911467177000002,2.789,0.08,2.7901471287,0.029,0.0,0.029,2.76,0.08,2.7611591769
2020-04-17 02:30:00,2.759,0.08,2.7601595968,0.029,0.0,0.029,2.73,0.08,2.7311719096,2.729,0.08,2.7301723389,0.029,0.0,0.029,2.7,0.08,2.7011849251999998
2020-04-17 03:00:00,2.709,0.08,2.7101809903,0.029,0.0,0.029,2.68,0.08,2.681193764,2.669,0.08,2.6701986817,0.029,0.0,0.029,2.64,0.08,2.6412118431
2020-04-17 03:30:00,2.706,0.08,2.7071822990000003,0.026000000000000002,0.0,0.026000000000000002,2.68,0.08,2.681193764,2.666,0.08,2.66720003,0.026000000000000002,0.0,0.026000000000000002,2.64,0.08,2.6412118431
2020-04-17 04:00:00,2.649,0.08,2.6502077277,0.029,0.0,0.029,2.62,0.08,2.6212210895,2.609,0.08,2.6102262354,0.029,0.0,0.029,2.58,0.08,2.5812400121
2020-04-17 04:30:00,2.629,0.08,2.6302169112,0.029,0.0,0.029,2.6,0.08,2.6012304781,2.609,0.08,2.6102262354,0.029,0.0,0.029,2.58,0.08,2.5812400121
2020-04-17 05:00:00,2.649,0.08,2.6502077277,0.029,0.0,0.029,2.62,0.08,2.6212210895,2.609,0.08,2.6102262354,0.029,0.0,0.029,2.58,0.08,2.5812400121
2020-04-17 05:30:00,2.719,0.08,2.7201766487,0.029,0.0,0.029,2.69,0.08,2.6911893282,2.689,0.08,2.6901897703,0.029,0.0,0.029,2.66,0.08,2.6612027356
2020-04-17 06:00:00,2.786,0.08,2.7871483635,0.026000000000000002,0.0,0.026000000000000002,2.76,0.08,2.7611591769,2.7560000000000002,0.08,2.7571608586,0.026000000000000002,0.0,0.026000000000000002,2.73,0.08,2.7311719096
2020-04-17 06:30:00,2.899,0.6900000000000001,2.9799833892,0.029,0.0,0.029,2.87,0.6900000000000001,2.9517791245,2.949,0.6900000000000001,3.0286467275,0.029,0.0,0.029,2.92,0.6900000000000001,3.0004166377
2020-04-17 07:00:00,3.019,0.89,3.1474530973,0.029,0.0,0.029,2.99,0.89,3.119647416,3.099,0.89,3.2242675137,0.029,0.0,0.029,3.07,0.89,3.1964042298
2020-04-17 07:30:00,3.2,0.47150000000000003,3.2345497755,0.03,0.0015,0.0300374766,3.17,0.47000000000000003,3.2046528673,3.21,0.47150000000000003,3.2444432881,0.03,0.0015,0.0300374766,3.18,0.47000000000000003,3.2145450689
2020-04-17 08:00:00,3.3810000000000002,0.221,3.3882151644,0.031,0.001,0.031016124800000003,3.35,0.22,3.3572161086,3.331,0.221,3.3383232318,0.031,0.001,0.031016124800000003,3.3,0.22,3.3073252032
2020-04-17 08:30:00,3.4314999999999998,0.223,3.4387383224,0.0415,0.003,0.0416082924,3.39,0.22,3.3971311426,3.3915,0.223,3.3988235097,0.0415,0.003,0.0416082924,3.35,0.22,3.3572161086
2020-04-17 09:00:00,3.5665,0.3235,3.581141508,0.0465,0.0035,0.0466315344,3.52,0.32,3.5345155255,3.5165,0.3235,3.5313488216,0.0465,0.0035,0.0466315344,3.47,0.32,3.4847238054
2020-04-17 09:30:00,3.583,0.294,3.5950417244,0.043000000000000003,0.004,0.0431856458,3.54,0.29,3.5518586684,3.533,0.294,3.5452115593,0.043000000000000003,0.004,0.0431856458,3.49,0.29,3.5020279839
2020-04-17 10:00:00,3.5915,0.293,3.6034318711,0.051500000000000004,0.003,0.0515873046,3.54,0.29,3.5518586684,3.5415,0.293,3.5535997594,0.051500000000000004,0.003,0.0515873046,3.49,0.29,3.5020279839
2020-04-17 10:30:00,3.7315,0.29150000000000004,3.7428684855,0.0415,0.0015,0.0415270996,3.69,0.29,3.7013781217,3.6715,0.29150000000000004,3.6830536923,0.0415,0.0015,0.0415270996,3.63,0.29,3.6415655974
2020-04-17 11:00:00,3.8225,0.24150000000000002,3.8301212122,0.0325,0.0015,0.032534597000000005,3.79,0.24,3.7975913419,3.7725,0.24150000000000002,3.7802220173,0.0325,0.0015,0.032534597000000005,3.74,0.24,3.7476926235
2020-04-17 11:30:00,3.86,0.241,3.867516128,0.03,0.001,0.030016662000000003,3.83,0.24,3.8375122150000003,3.8,0.241,3.8076345675,0.03,0.001,0.030016662000000003,3.77,0.24,3.7776315331
2020-04-17 12:00:00,3.9495,0.21050000000000002,3.9551056244,0.029500000000000002,0.0005,0.029504237000000003,3.92,0.21,3.9256209699999998,3.8895,0.21050000000000002,3.8951919722,0.029500000000000002,0.0005,0.029504237000000003,3.86,0.21,3.8657082145
2020-04-17 12:30:00,4.0785,0.21,4.0839028208,0.0285,0.0,0.0285,4.05,0.21,4.0554407899,4.0385,0.21,4.0439562621,0.0285,0.0,0.0285,4.01,0.21,4.0154949882
2020-04-17 13:00:00,4.059,0.21050000000000002,4.0644546067,0.029,0.0005,0.029004310000000002,4.03,0.21,4.0354677548,4.009,0.21050000000000002,4.0145225432,0.029,0.0005,0.029004310000000002,3.98,0.21,3.9855363504
2020-04-17 13:30:00,3.9205,0.213,3.9262818607,0.0405,0.003,0.0406109591,3.88,0.21,3.8856788339,3.8705,0.213,3.87635644,0.0405,0.003,0.0406109591,3.83,0.21,3.8357528596
2020-04-17 14:00:00,3.8135,0.183,3.8178883234,0.043500000000000004,0.003,0.0436033256,3.77,0.18,3.7742946361,3.7635,0.183,3.7679465561,0.043500000000000004,0.003,0.0436033256,3.7199999999999998,0.18,3.7243522927
2020-04-17 14:30:00,3.7665,0.181,3.7708464898000003,0.036500000000000005,0.001,0.0365136961,3.73,0.18,3.7343406379,3.7265,0.181,3.7308930901,0.036500000000000005,0.001,0.0365136961,3.69,0.18,3.6943876353
2020-04-17 15:00:00,3.7035,0.182,3.7079692892000002,0.0335,0.002,0.0335596484,3.67,0.18,3.6744115175000003,3.6635,0.182,3.6680180275,0.0335,0.002,0.0335596484,3.63,0.18,3.6344600699000003
2020-04-17 15:30:00,3.5985,0.444,3.6257879488,0.0385,0.004,0.0387072345,3.56,0.44,3.5870879554,3.5985,0.444,3.6257879488,0.0385,0.004,0.0387072345,3.56,0.44,3.5870879554
2020-04-17 16:00:00,3.578,0.163,3.581710904,0.038,0.003,0.0381182371,3.54,0.16,3.5436139745,3.5380000000000003,0.163,3.5417528146,0.038,0.003,0.0381182371,3.5,0.16,3.5036552342
