Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-17 16:30:00,3.782,0.011,3.7820159968000002,0.032,0.001,0.032015621200000004,3.75,0.01,3.7500133333,3.702,0.011,3.7020163425,0.032,0.001,0.032015621200000004,3.67,0.01,3.670013624
2020-04-17 17:00:00,3.9415,0.251,3.949483922,0.0315,0.001,0.031515869,3.91,0.25,3.9179841756,3.9115,0.251,3.919545031,0.0315,0.001,0.031515869,3.88,0.25,3.8880457816
2020-04-17 17:30:00,4.1515,0.7305,4.2152796467,0.0315,0.0005,0.031503968,4.12,0.73,4.1841725586,4.2015,0.7305,4.2645319204,0.0315,0.0005,0.031503968,4.17,0.73,4.2334146974
2020-04-17 18:00:00,4.4485,0.20950000000000002,4.4534304194,0.0285,-0.0005,0.0285043856,4.42,0.21,4.4249858757,4.3885,0.20950000000000002,4.3934977524,0.0285,-0.0005,0.0285043856,4.36,0.21,4.3650544097
2020-04-17 18:30:00,4.567,0.20950000000000002,4.5718026259,0.027,-0.0005,0.0270046292,4.54,0.21,4.5448542331,4.507,0.20950000000000002,4.5118664929,0.027,-0.0005,0.0270046292,4.48,0.21,4.4849191743
2020-04-17 19:00:00,4.5695,0.20950000000000002,4.5743000011,0.029500000000000002,-0.0005,0.029504237000000003,4.54,0.21,4.5448542331,4.5095,0.20950000000000002,4.5143637979,0.029500000000000002,-0.0005,0.029504237000000003,4.48,0.21,4.4849191743
2020-04-17 19:30:00,4.509,0.18,4.5125913841,0.029,0.0,0.029,4.48,0.18,4.4836146132,4.449,0.18,4.4526397788,0.029,0.0,0.029,4.42,0.18,4.42366364
2020-04-17 20:00:00,4.246,0.25,4.2533535005,0.026000000000000002,0.0,0.026000000000000002,4.22,0.25,4.2273987273,4.206,0.25,4.2134233113,0.026000000000000002,0.0,0.026000000000000002,4.18,0.25,4.1874694029
2020-04-17 20:30:00,4.039,0.14,4.0414256148,0.029,0.0,0.029,4.01,0.14,4.012443146,3.989,0.14,3.991456,0.029,0.0,0.029,3.96,0.14,3.9624739747
2020-04-17 21:00:00,3.809,0.55,3.8485037352,0.029,0.0,0.029,3.7800000000000002,0.55,3.8198036599,3.839,0.55,3.8781981641,0.029,0.0,0.029,3.81,0.55,3.8494934732
2020-04-17 21:30:00,3.6390000000000002,0.86,3.7392406983,0.029,0.0,0.029,3.61,0.86,3.7110241174,3.729,0.86,3.8268839805,0.029,0.0,0.029,3.7,0.86,3.7986313325000003
2020-04-17 22:00:00,3.539,0.53,3.5784662916,0.029,0.0,0.029,3.51,0.53,3.5497887261,3.569,0.53,3.6081381625,0.029,0.0,0.029,3.54,0.53,3.5794552658
2020-04-17 22:30:00,3.406,0.06,3.4065284382,0.026000000000000002,0.0,0.026000000000000002,3.38,0.06,3.3805325024,3.366,0.06,3.3665347169,0.026000000000000002,0.0,0.026000000000000002,3.34,0.06,3.3405388787
2020-04-17 23:00:00,3.2185,0.06,3.2190592182,0.0285,0.0,0.0285,3.19,0.06,3.1905642134,3.1785,0.06,3.1790662544,0.0285,0.0,0.0285,3.15,0.06,3.1505713768
2020-04-17 23:30:00,3.019,0.06,3.0195961651,0.029,0.0,0.029,2.99,0.06,2.9906019461,2.969,0.06,2.9696062028,0.029,0.0,0.029,2.94,0.06,2.9406121812
2020-04-18 00:00:00,2.839,0.02,2.8390704465,0.029,0.0,0.029,2.81,0.02,2.8100711735,2.789,0.02,2.7890717094,0.029,0.0,0.029,2.76,0.02,2.7600724628
2020-04-18 00:30:00,2.719,0.06,2.7196619275,0.029,0.0,0.029,2.69,0.06,2.6906690618,2.689,0.06,2.6896693105000002,0.029,0.0,0.029,2.66,0.06,2.6606766057
2020-04-18 01:00:00,2.6585,0.03,2.658669263,0.0285,0.0,0.0285,2.63,0.03,2.6301710971,2.6185,0.03,2.6186718485,0.0285,0.0,0.0285,2.59,0.03,2.5901737393
2020-04-18 01:30:00,2.746,0.03,2.7461638698,0.026000000000000002,0.0,0.026000000000000002,2.7199999999999998,0.03,2.7201654361000003,2.696,0.03,2.6961669088,0.026000000000000002,0.0,0.026000000000000002,2.67,0.03,2.670168534
2020-04-18 02:00:00,2.909,0.03,2.9091546882,0.029,0.0,0.029,2.88,0.03,2.8801562458000003,2.859,0.03,2.8591573934000003,0.029,0.0,0.029,2.83,0.03,2.8301590061
2020-04-18 02:30:00,2.859,0.03,2.8591573934000003,0.029,0.0,0.029,2.83,0.03,2.8301590061,2.819,0.03,2.8191596266000003,0.029,0.0,0.029,2.79,0.03,2.7901612857
2020-04-18 03:00:00,2.789,0.06,2.789645318,0.029,0.0,0.029,2.76,0.06,2.7606520969,2.749,0.06,2.7496547056000002,0.029,0.0,0.029,2.7199999999999998,0.06,2.7206616842
2020-04-18 03:30:00,2.719,0.02,2.7190735555,0.029,0.0,0.029,2.69,0.02,2.6900743484,2.689,0.02,2.6890743760999998,0.029,0.0,0.029,2.66,0.02,2.6600751869
2020-04-18 04:00:00,2.689,0.02,2.6890743760999998,0.029,0.0,0.029,2.66,0.02,2.6600751869,2.659,0.02,2.6590752152,0.029,0.0,0.029,2.63,0.02,2.6300760445
2020-04-18 04:30:00,2.6865,0.02,2.6865744453,0.026500000000000003,0.0,0.026500000000000003,2.66,0.02,2.6600751869,2.6565000000000003,0.02,2.656575286,0.026500000000000003,0.0,0.026500000000000003,2.63,0.02,2.6300760445
2020-04-18 05:00:00,2.6285,0.02,2.6285760879,0.0285,0.0,0.0285,2.6,0.02,2.6000769219,2.5985,0.02,2.5985769663,0.0285,0.0,0.0285,2.5700000000000003,0.02,2.5700778198
2020-04-18 05:30:00,2.629,0.02,2.6290760735000003,0.029,0.0,0.029,2.6,0.02,2.6000769219,2.599,0.02,2.5990769515,0.029,0.0,0.029,2.5700000000000003,0.02,2.5700778198
2020-04-18 06:00:00,2.739,0.04,2.7392920618,0.029,0.0,0.029,2.71,0.04,2.7102951869,2.709,0.04,2.7092952958,0.029,0.0,0.029,2.68,0.04,2.6802984908000003
2020-04-18 06:30:00,2.879,0.09,2.8804063949,0.029,0.0,0.029,2.85,0.09,2.8514206985,2.849,0.09,2.8504211969,0.029,0.0,0.029,2.8200000000000003,0.09,2.8214358047
2020-04-18 07:00:00,2.949,0.09,2.9503730273,0.029,0.0,0.029,2.92,0.09,2.9213866571000002,2.909,0.09,2.9103918980000003,0.029,0.0,0.029,2.88,0.09,2.8814059068
2020-04-18 07:30:00,3.109,0.09,3.1103023969,0.029,0.0,0.029,3.08,0.09,3.0813146545,3.069,0.09,3.0703193645,0.029,0.0,0.029,3.04,0.09,3.0413319451
2020-04-18 08:00:00,3.279,0.14,3.2819873552,0.029,0.0,0.029,3.25,0.14,3.2530139871,3.229,0.14,3.2320335704,0.029,0.0,0.029,3.2,0.14,3.2030610359000002
2020-04-18 08:30:00,3.467,0.14,3.4698254998999998,0.027,0.0,0.027,3.44,0.14,3.4428476586,3.427,0.14,3.4298584519,0.027,0.0,0.027,3.4,0.14,3.4028811322
2020-04-18 09:00:00,3.569,0.1405,3.5717644449,0.029,0.0005,0.029004310000000002,3.54,0.14,3.54276728,3.529,0.1405,3.5317957543,0.029,0.0005,0.029004310000000002,3.5,0.14,3.5027988809
2020-04-18 09:30:00,3.6995,0.14,3.7021480588999998,0.029500000000000002,0.0,0.029500000000000002,3.67,0.14,3.672669329,3.6495,0.14,3.6521843122,0.029500000000000002,0.0,0.029500000000000002,3.62,0.14,3.6227061708
2020-04-18 10:00:00,3.7515,0.14200000000000002,3.7541864964,0.0315,0.002,0.0315634282,3.7199999999999998,0.14,3.7226334765,3.7015000000000002,0.14200000000000002,3.7042227592,0.0315,0.002,0.0315634282,3.67,0.14,3.672669329
2020-04-18 10:30:00,3.8125,0.14100000000000001,3.8151064533,0.0325,0.001,0.032515381,3.7800000000000002,0.14,3.7825917041,3.7625,0.14100000000000001,3.7651410664,0.0325,0.001,0.032515381,3.73,0.14,3.7326264212
2020-04-18 11:00:00,3.8925,0.161,3.8958281854,0.0325,0.001,0.032515381,3.86,0.16,3.863314639,3.8525,0.161,3.8558627115,0.0325,0.001,0.032515381,3.8200000000000003,0.16,3.823349317
2020-04-18 11:30:00,3.9535,0.18050000000000002,3.9576182863,0.0335,0.0005,0.0335037311,3.92,0.18,3.9241304769000003,3.9135,0.18050000000000002,3.9176603349,0.0335,0.0005,0.0335037311,3.88,0.18,3.8841730137
2020-04-18 12:00:00,3.911,0.18050000000000002,3.9151629915,0.041,0.0005,0.0410030487,3.87,0.18,3.874183785,3.8609999999999998,0.18050000000000002,3.8652168439,0.041,0.0005,0.0410030487,3.8200000000000003,0.18,3.8242384863
2020-04-18 12:30:00,3.9745,0.18050000000000002,3.978596549,0.044500000000000005,0.0005,0.0445028089,3.93,0.18,3.9341199778,3.9345,0.18050000000000002,3.9386381530000003,0.044500000000000005,0.0005,0.0445028089,3.89,0.18,3.8941622976
2020-04-18 13:00:00,4.075,0.18150000000000002,4.0790399912,0.045,0.0015,0.0450249931,4.03,0.18,4.0340178483,4.025,0.18150000000000002,4.0290901268,0.045,0.0015,0.0450249931,3.98,0.18,3.9840682725
2020-04-18 13:30:00,3.9855,0.1615,3.9887708006,0.0455,0.0015,0.0455247186,3.94,0.16,3.9432473927,3.9355,0.1615,3.938812321,0.0455,0.0015,0.0455247186,3.89,0.16,3.8932890979
2020-04-18 14:00:00,3.854,0.161,3.8573614039,0.044,0.001,0.0440113622,3.81,0.16,3.8133581002,3.8040000000000003,0.161,3.8074055471,0.044,0.001,0.0440113622,3.76,0.16,3.7634027156
2020-04-18 14:30:00,3.7005,0.161,3.7040007086999998,0.0405,0.001,0.0405123438,3.66,0.16,3.6634955985,3.6505,0.161,3.6540486108,0.0405,0.001,0.0405123438,3.61,0.16,3.6135439668
2020-04-18 15:00:00,3.76,0.121,3.7619464377,0.04,0.001,0.040012498,3.7199999999999998,0.12,3.7219349806,3.71,0.121,3.7119726561,0.04,0.001,0.040012498,3.67,0.12,3.6719613288
2020-04-18 15:30:00,3.614,0.0925,3.6151835707,0.044,0.0025,0.0440709655,3.5700000000000003,0.09,3.5711342736000002,3.564,0.0925,3.5652001696999998,0.044,0.0025,0.0440709655,3.52,0.09,3.5211503802
2020-04-18 16:00:00,3.668,0.0915,3.669141078,0.048,0.0015,0.0480234318,3.62,0.09,3.6211186117,3.618,0.0915,3.6191568424,0.048,0.0015,0.0480234318,3.5700000000000003,0.09,3.5711342736000002
2020-04-18 16:30:00,3.783,0.09,3.7840704275,0.043000000000000003,0.0,0.043000000000000003,3.74,0.09,3.741082731,3.733,0.09,3.7340847607,0.043000000000000003,0.0,0.043000000000000003,3.69,0.09,3.6910973978
2020-04-18 17:00:00,3.9795,0.091,3.9805403214,0.0395,0.001,0.0395126562,3.94,0.09,3.9410277847,3.9295,0.091,3.9305535552,0.0395,0.001,0.0395126562,3.89,0.09,3.8910409918
2020-04-18 17:30:00,4.255,0.151,4.2576784754,0.035,0.001,0.035014282800000004,4.22,0.15,4.2226650353,4.205,0.151,4.2077103037,0.035,0.001,0.035014282800000004,4.17,0.15,4.1726969696
2020-04-18 18:00:00,4.362,0.6195,4.4057716974,0.032,-0.0005,0.032003906,4.33,0.62,4.3741627770000004,4.402,0.6195,4.4453778523,0.032,-0.0005,0.032003906,4.37,0.62,4.4137625672
2020-04-18 18:30:00,4.601,0.2695,4.6088861181,0.031,-0.0005,0.031004032,4.57,0.27,4.577968982,4.561,0.2695,4.5689551596,0.031,-0.0005,0.031004032,4.53,0.27,4.5380392242
2020-04-18 19:00:00,4.5809999999999995,0.2995,4.5907800263,0.031,-0.0005,0.031004032,4.55,0.30000000000000004,4.5598793844,4.561,0.2995,4.5708228198,0.031,-0.0005,0.031004032,4.53,0.30000000000000004,4.5399229068
2020-04-18 19:30:00,4.3805,0.89,4.4699977908,0.030500000000000003,0.0,0.030500000000000003,4.35,0.89,4.4401126112,4.4705,0.89,4.5582310439,0.030500000000000003,0.0,0.030500000000000003,4.44,0.89,4.528321985
2020-04-18 20:00:00,4.1705,0.89,4.2644073738,0.030500000000000003,0.0,0.030500000000000003,4.14,0.89,4.2345838048,4.2605,0.89,4.3524659964,0.030500000000000003,0.0,0.030500000000000003,4.23,0.89,4.3226149493
2020-04-18 20:30:00,4.0005,0.86,4.0918944573000005,0.030500000000000003,0.0,0.030500000000000003,3.9699999999999998,0.86,4.0620807476,4.0905,0.86,4.1799270628,0.030500000000000003,0.0,0.030500000000000003,4.06,0.86,4.1500843365
2020-04-18 21:00:00,3.877,0.86,3.9712377164,0.027,0.0,0.027,3.85,0.86,3.9448827612,3.957,0.86,4.0493763717,0.027,0.0,0.027,3.93,0.86,4.0229963957
2020-04-18 21:30:00,3.7005,0.84,3.7946409909,0.030500000000000003,0.0,0.030500000000000003,3.67,0.84,3.7649037172,3.7805,0.84,3.8726967671,0.030500000000000003,0.0,0.030500000000000003,3.75,0.84,3.8429285708
2020-04-18 22:00:00,3.5705,0.84,3.6679790416999998,0.030500000000000003,0.0,0.030500000000000003,3.54,0.84,3.6382963046,3.6505,0.84,3.7458977896,0.030500000000000003,0.0,0.030500000000000003,3.62,0.84,3.7161808352
2020-04-18 22:30:00,3.4105,0.84,3.5124222767,0.030500000000000003,0.0,0.030500000000000003,3.38,0.84,3.4828149535,3.5005,0.84,3.5998750326,0.030500000000000003,0.0,0.030500000000000003,3.47,0.84,3.5702240826000002
2020-04-18 23:00:00,3.2205,0.84,3.3282458218,0.030500000000000003,0.0,0.030500000000000003,3.19,0.84,3.2987421845,3.3005,0.84,3.4057158205,0.030500000000000003,0.0,0.030500000000000003,3.27,0.84,3.3761664651
2020-04-18 23:30:00,3.0605,0.4,3.0865288351,0.030500000000000003,0.0,0.030500000000000003,3.03,0.4,3.0562885989,3.0705,0.4,3.0964447759000002,0.030500000000000003,0.0,0.030500000000000003,3.04,0.4,3.0662028635
2020-04-19 00:00:00,2.8970000000000002,0.03,2.8971553289000003,0.027,0.0,0.027,2.87,0.03,2.8701567901000002,2.857,0.03,2.8571575035,0.027,0.0,0.027,2.83,0.03,2.8301590061
2020-04-19 00:30:00,2.6505,0.03,2.6506697738,0.030500000000000003,0.0,0.030500000000000003,2.62,0.03,2.6201717501,2.6205,0.03,2.6206717173,0.030500000000000003,0.0,0.030500000000000003,2.59,0.03,2.5901737393
2020-04-19 01:00:00,2.3305,-0.04,2.3308432487,0.030500000000000003,0.0,0.030500000000000003,2.3,-0.04,2.3003477998,2.2905,-0.04,2.2908492421,0.030500000000000003,0.0,0.030500000000000003,2.26,-0.04,2.2603539546
2020-04-19 01:30:00,2.4005,-0.04,2.4008332408,0.030500000000000003,0.0,0.030500000000000003,2.37,-0.04,2.3703375287,2.3605,-0.04,2.3608388869,0.030500000000000003,0.0,0.030500000000000003,2.33,-0.04,2.3303433223
2020-04-19 02:00:00,2.5905,-0.04,2.5908088022999998,0.030500000000000003,0.0,0.030500000000000003,2.56,-0.04,2.5603124809,2.5605,-0.04,2.5608124199,0.030500000000000003,0.0,0.030500000000000003,2.5300000000000002,-0.04,2.5303161858000003
2020-04-19 02:30:00,2.5705,-0.04,2.5708112047,0.030500000000000003,0.0,0.030500000000000003,2.54,-0.04,2.5403149411,2.5305,-0.04,2.5308161233,0.030500000000000003,0.0,0.030500000000000003,2.5,-0.04,2.5003199795
2020-04-19 03:00:00,2.5005,-0.04,2.5008199155,0.030500000000000003,0.0,0.030500000000000003,2.47,-0.04,2.4703238654,2.4605,-0.04,2.4608251157,0.030500000000000003,0.0,0.030500000000000003,2.43,-0.04,2.4303291958
2020-04-19 03:30:00,2.4505,-0.04,2.4508264422,0.030500000000000003,0.0,0.030500000000000003,2.42,-0.04,2.4203305559,2.4105,-0.04,2.4108318585,0.030500000000000003,0.0,0.030500000000000003,2.38,-0.04,2.3803361107
2020-04-19 04:00:00,2.387,-0.04,2.3873351252,0.027,0.0,0.027,2.36,-0.04,2.3603389587,2.347,-0.04,2.3473408359,0.027,0.0,0.027,2.32,-0.04,2.320344802
2020-04-19 04:30:00,2.3605,-0.04,2.3608388869,0.030500000000000003,0.0,0.030500000000000003,2.33,-0.04,2.3303433223,2.3205,-0.04,2.3208447277,0.030500000000000003,0.0,0.030500000000000003,2.29,-0.04,2.2903493183
2020-04-19 05:00:00,2.3,-0.04,2.3003477998,0.03,0.0,0.03,2.27,-0.04,2.2703523956,2.26,-0.04,2.2603539546,0.03,0.0,0.03,2.23,-0.04,2.2303587155
2020-04-19 05:30:00,2.3,-0.04,2.3003477998,0.03,0.0,0.03,2.27,-0.04,2.2703523956,2.26,-0.04,2.2603539546,0.03,0.0,0.03,2.23,-0.04,2.2303587155
2020-04-19 06:00:00,2.35,-0.07,2.351042322,0.03,0.0,0.03,2.32,-0.07,2.3210557942,2.31,-0.07,2.3110603627,0.03,0.0,0.03,2.2800000000000002,-0.07,2.2810743083
2020-04-19 06:30:00,2.41,-0.05,2.4105186164,0.03,0.0,0.03,2.38,-0.05,2.3805251521,2.38,-0.05,2.3805251521,0.03,0.0,0.03,2.35,-0.05,2.3505318547
2020-04-19 07:00:00,2.48,-0.05,2.480503981,0.03,0.0,0.03,2.45,-0.05,2.450510151,2.45,-0.05,2.450510151,0.03,0.0,0.03,2.42,-0.05,2.4205164738000002
2020-04-19 07:30:00,2.667,-0.01,2.6670187476000002,0.027,0.0,0.027,2.64,-0.01,2.6400189393,2.627,-0.01,2.627019033,0.027,0.0,0.027,2.6,-0.01,2.6000192307
2020-04-19 08:00:00,2.75,-0.04,2.7502908937,0.03,0.0,0.03,2.7199999999999998,-0.04,2.7202941017,2.7199999999999998,-0.04,2.7202941017,0.03,0.0,0.03,2.69,-0.04,2.6902973813
2020-04-19 08:30:00,2.9,0.0105,2.9000190086,0.03,0.0005,0.0300041664,2.87,0.01,2.8700174215,2.86,0.0105,2.8600192744,0.03,0.0005,0.0300041664,2.83,0.01,2.8300176678
2020-04-19 09:00:00,2.974,0.01,2.9740168123,0.034,0.0,0.034,2.94,0.01,2.9400170067999998,2.934,0.01,2.9340170415,0.034,0.0,0.034,2.9,0.01,2.9000172413
2020-04-19 09:30:00,2.9619999999999997,0.012,2.9620243078,0.022,0.002,0.022090722,2.94,0.01,2.9400170067999998,2.922,0.012,2.9220246406,0.022,0.002,0.022090722,2.9,0.01,2.9000172413
2020-04-19 10:00:00,2.8535,0.0115,2.8535231732,0.0235,0.0015,0.0235478237,2.83,0.01,2.8300176678,2.8135,0.0115,2.8135235027,0.0235,0.0015,0.0235478237,2.79,0.01,2.7900179211
2020-04-19 10:30:00,2.7805,0.079,2.7816220538,0.0805,-0.001,0.0805062109,2.7,0.08,2.7011849251999998,2.7405,0.079,2.7416384244,0.0805,-0.001,0.0805062109,2.66,0.08,2.6612027356
2020-04-19 11:00:00,2.6675,0.0805,2.6687143909,0.0975,0.0005,0.09750128200000001,2.5700000000000003,0.08,2.5712448347,2.6375,0.0805,2.6387281974,0.0975,0.0005,0.09750128200000001,2.54,0.08,2.5412595302
2020-04-19 11:30:00,2.536,0.079,2.5372301827,0.106,-0.001,0.1060047169,2.43,0.08,2.4313165158,2.496,0.079,2.4972498874,0.106,-0.001,0.1060047169,2.39,0.08,2.3913385373000002
2020-04-19 12:00:00,3.052,0.222,3.060063398,0.112,0.002,0.1120178557,2.94,0.22,2.9482198018,3.012,0.222,3.0201701939,0.112,0.002,0.1120178557,2.9,0.22,2.9083328558
2020-04-19 12:30:00,3.083,0.221,3.090910869,0.113,0.001,0.11300442470000001,2.9699999999999998,0.22,2.9781370015,3.043,0.221,3.0510145853,0.113,0.001,0.11300442470000001,2.93,0.22,2.9382477772
2020-04-19 13:00:00,3.1345,0.222,3.1423517069,0.1145,0.002,0.1145174659,3.02,0.22,3.028002642,3.0945,0.222,3.1024529408,0.1145,0.002,0.1145174659,2.98,0.22,2.9881097704
2020-04-19 13:30:00,3.0045,0.222,3.0126905334,0.1145,0.002,0.1145174659,2.89,0.22,2.8983616061,2.9645,0.222,2.9728007417,0.1145,0.002,0.1145174659,2.85,0.22,2.8584786163
2020-04-19 14:00:00,2.8895,0.222,2.898015571,0.1095,0.002,0.1095182633,2.7800000000000002,0.22,2.7886914494,2.8395,0.222,2.8481650672,0.1095,0.002,0.1095182633,2.73,0.22,2.7388501237
2020-04-19 14:30:00,2.782,0.2205,2.7907246819,0.10200000000000001,0.0005,0.1020012255,2.68,0.22,2.6890146894,2.742,0.2205,2.75085155,0.10200000000000001,0.0005,0.1020012255,2.64,0.22,2.6491508073
2020-04-19 15:00:00,2.776,0.2215,2.78482284,0.096,0.0015,0.09601171800000001,2.68,0.22,2.6890146894,2.7359999999999998,0.2215,2.7449514112,0.096,0.0015,0.09601171800000001,2.64,0.22,2.6491508073
2020-04-19 15:30:00,2.767,0.192,2.773653367,0.08700000000000001,0.002,0.0870229855,2.68,0.19,2.6867266329,2.727,0.192,2.7337507201999998,0.08700000000000001,0.002,0.0870229855,2.64,0.19,2.6468282906000002
2020-04-19 16:00:00,2.9215,0.1905,2.9277043054,0.0815,0.0005,0.0815015337,2.84,0.19,2.846348538,2.8715,0.1905,2.877812103,0.0815,0.0005,0.0815015337,2.79,0.19,2.7964620505
2020-04-19 16:30:00,3.103,0.16,3.1071223021,0.073,0.0,0.073,3.03,0.16,3.0342214817,3.063,0.16,3.0671760628,0.073,0.0,0.073,2.99,0.16,2.9942778762
2020-04-19 17:00:00,3.376,0.271,3.3868594597,0.066,0.001,0.0660075753,3.31,0.27,3.3209938272,3.346,0.271,3.3569565085,0.066,0.001,0.0660075753,3.2800000000000002,0.27,3.291094043
2020-04-19 17:30:00,3.6495,0.9410000000000001,3.7688633897,0.059500000000000004,0.001,0.0595084028,3.59,0.9400000000000001,3.7110241174,3.7395,0.9410000000000001,3.8560784808,0.059500000000000004,0.001,0.0595084028,3.68,0.9400000000000001,3.798157448
2020-04-19 18:00:00,3.8005,0.9410000000000001,3.9152626029,0.0505,0.001,0.050509899999999996,3.75,0.9400000000000001,3.8660186239,3.8905000000000003,0.9410000000000001,4.0026830064,0.0505,0.001,0.050509899999999996,3.84,0.9400000000000001,3.9533783022
2020-04-19 18:30:00,4.0805,0.23,4.0869769084,0.0405,0.0,0.0405,4.04,0.23,4.0465417334,4.0305,0.23,4.0370571274,0.0405,0.0,0.0405,3.99,0.23,3.996623575
2020-04-19 19:00:00,4.054,0.1595,4.0571364594,0.034,-0.0005,0.0340036763,4.02,0.16,4.0231828196,3.9939999999999998,0.1595,3.9971835397,0.034,-0.0005,0.0340036763,3.96,0.16,3.9632310051
2020-04-19 19:30:00,3.9105,0.11950000000000001,3.9123254594,0.030500000000000003,-0.0005,0.0305040981,3.88,0.12,3.8818552266,3.8505000000000003,0.11950000000000001,3.8523538908,0.030500000000000003,-0.0005,0.0305040981,3.8200000000000003,0.12,3.821884352
2020-04-19 20:00:00,3.849,0.0995,3.850285866,0.029,-0.0005,0.029004310000000002,3.8200000000000003,0.1,3.8213086764,3.809,0.0995,3.8102993649,0.029,-0.0005,0.029004310000000002,3.7800000000000002,0.1,3.78132252
2020-04-19 20:30:00,3.7865,0.1,3.7878202505000003,0.026500000000000003,0.0,0.026500000000000003,3.76,0.1,3.7613295522,3.7365,0.1,3.7378379111,0.026500000000000003,0.0,0.026500000000000003,3.71,0.1,3.7113474642
2020-04-19 21:00:00,3.819,0.12,3.8208848452,0.029,0.0,0.029,3.79,0.12,3.7918992603,3.769,0.12,3.7709098372,0.029,0.0,0.029,3.74,0.12,3.7419246385
2020-04-19 21:30:00,3.697,0.26,3.7061312713,0.027,0.0,0.027,3.67,0.26,3.6791982822,3.6870000000000003,0.26,3.6961559761,0.027,0.0,0.027,3.66,0.26,3.6692233511
2020-04-19 22:00:00,3.5185,0.04,3.5187273623,0.0285,0.0,0.0285,3.49,0.04,3.4902292188,3.4685,0.04,3.4687306396,0.0285,0.0,0.0285,3.44,0.04,3.4402325503
2020-04-19 22:30:00,3.387,0.04,3.3872361890000002,0.027,0.0,0.027,3.36,0.04,3.3602380868,3.337,0.04,3.3372397277,0.027,0.0,0.027,3.31,0.04,3.310241683
2020-04-19 23:00:00,3.1595,0.04,3.1597531945,0.029500000000000002,0.0,0.029500000000000002,3.13,0.04,3.1302555806,3.1195,0.04,3.1197564408,0.029500000000000002,0.0,0.029500000000000002,3.09,0.04,3.0902588888
2020-04-19 23:30:00,2.9365,0.04,2.9367724205,0.026500000000000003,0.0,0.026500000000000003,2.91,0.04,2.9102749011,2.8965,0.04,2.8967761822,0.026500000000000003,0.0,0.026500000000000003,2.87,0.04,2.8702787321
2020-04-20 00:00:00,2.8095,0.04,2.8097847337,0.029500000000000002,0.0,0.029500000000000002,2.7800000000000002,0.04,2.7802877549,2.7695,0.04,2.7697888457,0.029500000000000002,0.0,0.029500000000000002,2.74,0.04,2.7402919552
2020-04-20 00:30:00,2.6675,0.04,2.6677998894,0.0275,0.0,0.0275,2.64,0.04,2.6403030129,2.6275,0.04,2.6278044543,0.0275,0.0,0.0275,2.6,0.04,2.6003076741
2020-04-20 01:00:00,2.618,0.04,2.6183055589,0.028,0.0,0.028,2.59,0.04,2.5903088619,2.578,0.04,2.5783102994,0.028,0.0,0.028,2.55,0.04,2.5503137062
2020-04-20 01:30:00,2.689,0.04,2.6892974919,0.029,0.0,0.029,2.66,0.04,2.6603007349,2.649,0.04,2.6493019835,0.029,0.0,0.029,2.62,0.04,2.6203053257
2020-04-20 02:00:00,2.829,0.04,2.8292827713,0.029,0.0,0.029,2.8,0.04,2.8002856997,2.789,0.04,2.7892868264,0.029,0.0,0.029,2.76,0.04,2.7602898399
2020-04-20 02:30:00,2.826,0.04,2.8262830715,0.026000000000000002,0.0,0.026000000000000002,2.8,0.04,2.8002856997,2.786,0.04,2.7862871352000003,0.026000000000000002,0.0,0.026000000000000002,2.76,0.04,2.7602898399
2020-04-20 03:00:00,2.769,0.04,2.7692888979,0.029,0.0,0.029,2.74,0.04,2.7402919552,2.729,0.04,2.7292931319,0.029,0.0,0.029,2.7,0.04,2.70029628
2020-04-20 03:30:00,2.729,0.04,2.7292931319,0.029,0.0,0.029,2.7,0.04,2.70029628,2.689,0.04,2.6892974919,0.029,0.0,0.029,2.66,0.04,2.6603007349
2020-04-20 04:00:00,2.729,0.04,2.7292931319,0.029,0.0,0.029,2.7,0.04,2.70029628,2.689,0.04,2.6892974919,0.029,0.0,0.029,2.66,0.04,2.6603007349
2020-04-20 04:30:00,2.676,0.04,2.676298937,0.026000000000000002,0.0,0.026000000000000002,2.65,0.04,2.6503018696,2.636,0.04,2.6363034727,0.026000000000000002,0.0,0.026000000000000002,2.61,0.04,2.6103064954
2020-04-20 05:00:00,2.6790000000000003,0.04,2.6792986022000003,0.029,0.0,0.029,2.65,0.04,2.6503018696,2.6390000000000002,0.04,2.6393031277,0.029,0.0,0.029,2.61,0.04,2.6103064954
2020-04-20 05:30:00,2.799,0.08,2.8001430321000003,0.029,0.0,0.029,2.77,0.08,2.7711549938999998,2.769,0.08,2.7701554108,0.029,0.0,0.029,2.74,0.08,2.7411676344
2020-04-20 06:00:00,2.8689999999999998,0.08,2.8701151545,0.029,0.0,0.029,2.84,0.08,2.8411265371,2.829,0.08,2.8301309157,0.029,0.0,0.029,2.8,0.08,2.801142624
2020-04-20 06:30:00,2.989,0.7000000000000001,3.0698731244,0.029,0.0,0.029,2.96,0.7000000000000001,3.0416442922,3.029,0.7000000000000001,3.1088327391,0.029,0.0,0.029,3.0,0.7000000000000001,3.0805843601
2020-04-20 07:00:00,3.1095,0.9095000000000001,3.239780934,0.029500000000000002,-0.0005,0.029504237000000003,3.08,0.91,3.2116195291,3.1895,0.9095000000000001,3.3166399413,0.029500000000000002,-0.0005,0.029504237000000003,3.16,0.91,3.2884190731
2020-04-20 07:30:00,3.332,0.712,3.4072229161,0.032,0.002,0.0320624391,3.3,0.71,3.3755147756,3.382,0.712,3.4561348353,0.032,0.002,0.0320624391,3.35,0.71,3.4244123583
2020-04-20 08:00:00,3.5015,0.2615,3.5112511303,0.0415,0.0015,0.0415270996,3.46,0.26,3.4697550346,3.4615,0.2615,3.4713634929,0.0415,0.0015,0.0415270996,3.42,0.26,3.4298688022
2020-04-20 08:30:00,3.7015000000000002,0.42150000000000004,3.7254213856,0.051500000000000004,0.0015,0.05152184,3.65,0.42,3.6740849201,3.6615,0.42150000000000004,3.685681009,0.051500000000000004,0.0015,0.05152184,3.61,0.42,3.6343500107
2020-04-20 09:00:00,3.6814999999999998,0.3915,3.7022580272,0.061500000000000006,0.0015,0.06151829,3.62,0.39,3.6409476788,3.6415,0.3915,3.662484744,0.061500000000000006,0.0015,0.06151829,3.58,0.39,3.601180362
2020-04-20 09:30:00,3.6905,0.4525,3.7181375042,0.07050000000000001,0.0025,0.07054431230000001,3.62,0.45,3.6478623878,3.6505,0.4525,3.6784380517,0.07050000000000001,0.0025,0.07054431230000001,3.58,0.45,3.608171282
2020-04-20 10:00:00,3.599,0.4525,3.6273347309,0.079,0.0025,0.0790395471,3.52,0.45,3.5486476297,3.559,0.4525,3.5876506589,0.079,0.0025,0.0790395471,3.48,0.45,3.5089742091
2020-04-20 10:30:00,3.5055,0.49150000000000005,3.5397884824,0.0855,0.0015,0.0855131569,3.42,0.49,3.4549240223,3.4555,0.49150000000000005,3.4902797166,0.0855,0.0015,0.0855131569,3.37,0.49,3.4054368295
2020-04-20 11:00:00,3.391,0.493,3.4266499675,0.091,0.003,0.0910494371,3.3,0.49,3.3361804508,3.351,0.493,3.387071006,0.091,0.003,0.0910494371,3.26,0.49,3.2966194806
2020-04-20 11:30:00,3.317,0.522,3.3578226576,0.097,0.002,0.09702061640000001,3.22,0.52,3.2617173391,3.277,0.522,3.3183147831,0.097,0.002,0.09702061640000001,3.18,0.52,3.222235249
2020-04-20 12:00:00,3.2425,0.49,3.2793149056,0.10250000000000001,0.0,0.10250000000000001,3.14,0.49,3.1780025173,3.1925,0.49,3.2298848664,0.10250000000000001,0.0,0.10250000000000001,3.09,0.49,3.128609915
2020-04-20 12:30:00,3.2845,0.5680000000000001,3.3332513032,0.10450000000000001,-0.002,0.10451913700000001,3.18,0.5700000000000001,3.2306810428,3.2445,0.5680000000000001,3.2938433858,0.10450000000000001,-0.002,0.10451913700000001,3.14,0.5700000000000001,3.1913163428
2020-04-20 13:00:00,3.286,0.5700000000000001,3.3350706139,0.106,0.0,0.106,3.18,0.5700000000000001,3.2306810428,3.246,0.5700000000000001,3.2956662452,0.106,0.0,0.106,3.14,0.5700000000000001,3.1913163428
2020-04-20 13:30:00,3.206,0.47100000000000003,3.2404130909,0.106,0.001,0.1060047169,3.1,0.47000000000000003,3.1354266057,3.176,0.47100000000000003,3.2107346511,0.106,0.001,0.1060047169,3.07,0.47000000000000003,3.1057688259
2020-04-20 14:00:00,3.142,0.5315,3.1866371381,0.10200000000000001,0.0015,0.1020110288,3.04,0.53,3.0858548248,3.102,0.5315,3.1472045135,0.10200000000000001,0.0015,0.1020110288,3.0,0.53,3.0464569585
2020-04-20 14:30:00,3.0075,0.431,3.0382260038,0.0975,0.001,0.0975051281,2.91,0.43,2.9415982051,2.9575,0.431,2.9887400774,0.0975,0.001,0.0975051281,2.86,0.43,2.892144533
2020-04-20 15:00:00,2.9035,0.35150000000000003,2.9246990443,0.0935,0.0015,0.0935120313,2.81,0.35000000000000003,2.8317132623,2.8535,0.35150000000000003,2.8750677383000003,0.0935,0.0015,0.0935120313,2.76,0.35000000000000003,2.7821035206999998
2020-04-20 15:30:00,2.8685,0.5535,2.9214130999,0.08850000000000001,0.0035,0.08856918200000001,2.7800000000000002,0.55,2.8338842602,2.8685,0.5535,2.9214130999,0.08850000000000001,0.0035,0.08856918200000001,2.7800000000000002,0.55,2.8338842602
2020-04-20 16:00:00,2.863,1.022,3.0399429271,0.083,0.002,0.0830240929,2.7800000000000002,1.02,2.9612159665,2.943,1.022,3.1154025422,0.083,0.002,0.0830240929,2.86,1.02,3.0364452901
2020-04-20 16:30:00,2.5925000000000002,0.932,2.7549374312,0.07250000000000001,0.002,0.07252758100000001,2.52,0.93,2.6861310467,2.6825,0.932,2.8397940506,0.07250000000000001,0.002,0.07252758100000001,2.61,0.93,2.7707399734
2020-04-20 17:00:00,2.6675,0.8725,2.8065659622,0.0675,0.0025,0.0675462804,2.6,0.87,2.7416965551,2.7475,0.8725,2.8827092292,0.0675,0.0025,0.0675462804,2.68,0.87,2.8176763476
2020-04-20 17:30:00,2.968,0.8315,3.0822745254,0.058,0.0015,0.0580193933,2.91,0.8300000000000001,3.0260535355,3.038,0.8315,3.1497359016,0.058,0.0015,0.0580193933,2.98,0.8300000000000001,3.0934285187
2020-04-20 18:00:00,3.197,0.5325,3.2410438519,0.047,0.0025,0.0470664424,3.15,0.53,3.1942761308,3.237,0.5325,3.2805068587,0.047,0.0025,0.0470664424,3.19,0.53,3.2337284982
2020-04-20 18:30:00,3.4685,0.091,3.4696935383,0.0385,0.001,0.038512984800000004,3.43,0.09,3.4311805549,3.4185,0.091,3.4197109893,0.0385,0.001,0.038512984800000004,3.38,0.09,3.3811980125
2020-04-20 19:00:00,3.6035,0.09,3.6046237321,0.0335,0.0,0.0335,3.5700000000000003,0.09,3.5711342736000002,3.5535,0.09,3.5546395387,0.0335,0.0,0.0335,3.52,0.09,3.5211503802
2020-04-20 19:30:00,3.529,0.05,3.5293541902000003,0.029,0.0,0.029,3.5,0.05,3.5003571246,3.479,0.05,3.4793592801,0.029,0.0,0.029,3.45,0.05,3.4503622998
2020-04-20 20:00:00,3.4195,0.12250000000000001,3.4216935135,0.026500000000000003,-0.0005,0.026504716600000002,3.393,0.123,3.395228711,3.3795,0.12250000000000001,3.3817194591,0.026500000000000003,-0.0005,0.026504716600000002,3.3529999999999998,0.123,3.3552552809
2020-04-20 20:30:00,3.628,0.8200000000000001,3.7195139467000002,0.028,0.0,0.028,3.6,0.8200000000000001,3.6922080115,3.708,0.8200000000000001,3.797586602,0.028,0.0,0.028,3.68,0.8200000000000001,3.770251981
2020-04-20 21:00:00,3.887,0.15,3.8898931862,0.027,0.0,0.027,3.86,0.15,3.8629134083,3.8369999999999997,0.15,3.8399308588,0.027,0.0,0.027,3.81,0.15,3.8129516126
2020-04-20 21:30:00,3.798,0.18,3.8022630104,0.028,0.0,0.028,3.77,0.18,3.7742946361,3.748,0.18,3.7523198158,0.028,0.0,0.028,3.7199999999999998,0.18,3.7243522927
2020-04-20 22:00:00,3.607,0.18,3.6114884742999998,0.027,0.0,0.027,3.58,0.18,3.5845222834,3.577,0.18,3.5815260714,0.027,0.0,0.027,3.55,0.18,3.554560451
2020-04-20 22:30:00,3.379,0.58,3.42841669,0.029,0.0,0.029,3.35,0.58,3.3998382314,3.419,0.58,3.4678467383,0.029,0.0,0.029,3.39,0.58,3.439258641
2020-04-20 23:00:00,3.206,0.06,3.2065613981,0.026000000000000002,0.0,0.026000000000000002,3.18,0.06,3.1805659874,3.166,0.06,3.1665684897,0.026000000000000002,0.0,0.026000000000000002,3.14,0.06,3.1405731961
2020-04-20 23:30:00,2.779,0.03,2.7791619240000003,0.029,0.0,0.029,2.75,0.03,2.7501636315,2.749,0.03,2.749163691,0.029,0.0,0.029,2.7199999999999998,0.03,2.7201654361000003
2020-04-21 00:00:00,2.2485,-0.1,2.2507226062,0.0285,0.0,0.0285,2.22,-0.1,2.2222511109,2.2085,-0.1,2.2107628208,0.0285,0.0,0.0285,2.18,-0.1,2.1822923727
2020-04-21 00:30:00,2.1085,-0.07,2.1096616435,0.0285,0.0,0.0285,2.08,-0.07,2.0811775513,2.0785,-0.07,2.0796784006,0.0285,0.0,0.0285,2.05,-0.07,2.0511947738
2020-04-21 01:00:00,2.076,-0.07,2.0771798189,0.026000000000000002,0.0,0.026000000000000002,2.05,-0.07,2.0511947738,2.036,-0.07,2.0372029845,0.026000000000000002,0.0,0.026000000000000002,2.01,-0.07,2.0112185361
2020-04-21 01:30:00,2.1285,-0.09,2.1304018987,0.0285,0.0,0.0285,2.1,-0.09,2.1019276867,2.0985,-0.09,2.1004290633,0.0285,0.0,0.0285,2.07,-0.09,2.071955598
2020-04-21 02:00:00,2.2984999999999998,-0.09,2.3002613438,0.0285,0.0,0.0285,2.27,-0.09,2.2717834404,2.2485,-0.09,2.2503004799,0.0285,0.0,0.0285,2.22,-0.09,2.2218235754
2020-04-21 02:30:00,2.5685000000000002,-0.04,2.568811447,0.0285,0.0,0.0285,2.54,-0.04,2.5403149411,2.5385,-0.04,2.5388151272,0.0285,0.0,0.0285,2.51,-0.04,2.5103187049
2020-04-21 03:00:00,2.7885,0.03,2.7886613724,0.0285,0.0,0.0285,2.76,0.03,2.7601630387,2.7385,0.03,2.7386643186,0.0285,0.0,0.0285,2.71,0.03,2.7101660466
2020-04-21 03:30:00,2.7385,0.063,2.7392245709000003,0.025500000000000002,0.0,0.025500000000000002,2.713,0.063,2.7137313795,2.6885,0.063,2.6892380426,0.025500000000000002,0.0,0.025500000000000002,2.6630000000000003,0.063,2.6637451079
2020-04-21 04:00:00,2.7085,0.06,2.7091644930000003,0.0285,0.0,0.0285,2.68,0.06,2.6806715577,2.6685,0.06,2.669174451,0.0285,0.0,0.0285,2.64,0.06,2.6406817302
2020-04-21 04:30:00,2.7285,0.06,2.7291596234,0.0285,0.0,0.0285,2.7,0.06,2.7006665844,2.6885,0.06,2.689169435,0.0285,0.0,0.0285,2.66,0.06,2.6606766057
2020-04-21 05:00:00,2.6985,0.06,2.6991669548,0.0285,0.0,0.0285,2.67,0.06,2.6706740721999997,2.6685,0.06,2.669174451,0.0285,0.0,0.0285,2.64,0.06,2.6406817302
2020-04-21 05:30:00,2.7885,0.08,2.7896473343,0.0285,0.0,0.0285,2.76,0.08,2.7611591769,2.7485,0.08,2.7496640249,0.0285,0.0,0.0285,2.7199999999999998,0.08,2.7211762163
2020-04-21 06:00:00,2.8385,0.08,2.8396271322,0.0285,0.0,0.0285,2.81,0.08,2.8111385594,2.7984999999999998,0.08,2.7996432362,0.0285,0.0,0.0285,2.77,0.08,2.7711549938999998
2020-04-21 06:30:00,2.9885,0.08,2.9895705795,0.0285,0.0,0.0285,2.96,0.08,2.9610808837,2.9485,0.08,2.9495850979,0.0285,0.0,0.0285,2.92,0.08,2.9210956848
2020-04-21 07:00:00,3.246,0.2295,3.254102987,0.026000000000000002,-0.0005,0.0260048072,3.22,0.23,3.228203835,3.206,0.2295,3.2142038283,0.026000000000000002,-0.0005,0.0260048072,3.18,0.23,3.1883067606
2020-04-21 07:30:00,3.4715,0.3715,3.4913213115,0.0315,0.0015,0.031535694100000004,3.44,0.37,3.4598410368,3.4314999999999998,0.3715,3.4515510282,0.0315,0.0015,0.031535694100000004,3.4,0.37,3.4200730986
2020-04-21 08:00:00,3.54,0.3325,3.5555810003,0.04,0.0025,0.0400780489,3.5,0.33,3.5155227207,3.49,0.3325,3.5058032247,0.04,0.0025,0.0400780489,3.45,0.33,3.4657466728
2020-04-21 08:30:00,3.6705,0.393,3.6914792767,0.0505,0.003,0.0505890304,3.62,0.39,3.6409476788,3.6205,0.393,3.6417673251,0.0505,0.003,0.0505890304,3.5700000000000003,0.39,3.5912393404
2020-04-21 09:00:00,3.6495,0.3935,3.6706528711,0.059500000000000004,0.0035,0.0596028523,3.59,0.39,3.6111217094,3.5995,0.3935,3.6209449733,0.059500000000000004,0.0035,0.0596028523,3.54,0.39,3.5614182568
2020-04-21 09:30:00,3.578,0.434,3.6042252982000003,0.068,0.004,0.0681175455,3.51,0.43,3.536240942,3.528,0.434,3.5545942103,0.068,0.004,0.0681175455,3.46,0.43,3.4866172718
2020-04-21 10:00:00,3.5065,0.483,3.5396089120000003,0.0765,0.003,0.0765588009,3.43,0.48,3.4634231621,3.4665,0.483,3.4999873214,0.0765,0.003,0.0765588009,3.39,0.48,3.4238136632
2020-04-21 10:30:00,3.4225,0.5115000000000001,3.4605113062,0.0825,0.0015,0.0825136352,3.34,0.51,3.3787127726,3.3825,0.5115000000000001,3.4209557875,0.0825,0.0015,0.0825136352,3.3,0.51,3.3391765452
2020-04-21 11:00:00,3.2495,0.41300000000000003,3.2756402809000003,0.08950000000000001,0.003,0.0895502652,3.16,0.41000000000000003,3.186487094,3.2095000000000002,0.41300000000000003,3.2359634191,0.08950000000000001,0.003,0.0895502652,3.12,0.41000000000000003,3.1468237955
2020-04-21 11:30:00,3.2235,0.512,3.2639081252,0.0935,0.002,0.0935213879,3.13,0.51,3.1712773452,3.1835,0.512,3.2244094421,0.0935,0.002,0.0935213879,3.09,0.51,3.1318045916
2020-04-21 12:00:00,3.1755,0.502,3.2149345639,0.0955,0.002,0.0955209401,3.08,0.5,3.1203204964,3.1255,0.502,3.1655574942999998,0.0955,0.002,0.0955209401,3.03,0.5,3.0709770432
2020-04-21 12:30:00,3.225,0.5,3.263529531,0.095,0.0,0.095,3.13,0.5,3.1696845269,3.185,0.5,3.2240075992,0.095,0.0,0.095,3.09,0.5,3.1301916874
2020-04-21 13:00:00,3.304,0.541,3.3479989546,0.10400000000000001,0.001,0.1040048076,3.2,0.54,3.245242672,3.2640000000000002,0.541,3.3085309429,0.10400000000000001,0.001,0.1040048076,3.16,0.54,3.2058072306
2020-04-21 13:30:00,3.174,0.511,3.214871226,0.10400000000000001,0.001,0.1040048076,3.07,0.51,3.1120732639,3.134,0.511,3.1753861183,0.10400000000000001,0.001,0.1040048076,3.03,0.51,3.072621031
2020-04-21 14:00:00,3.0625,0.512,3.1050040660000002,0.10250000000000001,0.002,0.1025195103,2.96,0.51,3.0036144892,3.0225,0.512,3.0655587174,0.10250000000000001,0.002,0.1025195103,2.92,0.51,2.964203097
2020-04-21 14:30:00,2.839,1.0035,3.0111348774,0.096,0.0005,0.0960013021,2.743,1.003,2.9206263027,2.899,1.0035,3.0677700778,0.096,0.0005,0.0960013021,2.803,1.003,2.9770485384
2020-04-21 15:00:00,2.7325,1.045,2.9255052982,0.08950000000000001,0.002,0.0895223436,2.643,1.043,2.8413549585,2.8125,1.045,3.0003635196,0.08950000000000001,0.002,0.0895223436,2.723,1.043,2.9159180373
2020-04-21 15:30:00,2.7795,1.043,2.9687487684000002,0.0795,0.003,0.07955658360000001,2.7,1.04,2.8933717355,2.8595,1.043,3.0437787781,0.0795,0.003,0.07955658360000001,2.7800000000000002,1.04,2.9681644159
2020-04-21 16:00:00,2.851,1.0215,3.0284754003,0.081,0.0015,0.08101388770000001,2.77,1.02,2.9518299409,2.931,1.0215,3.1039045169,0.081,0.0015,0.08101388770000001,2.85,1.02,3.0270282457
2020-04-21 16:30:00,3.019,1.021,3.1869737997,0.069,-0.002,0.0690289794,2.95,1.023,3.1223435109,3.109,1.021,3.2723572543,0.069,-0.002,0.0690289794,3.04,1.023,3.2075113406
2020-04-21 17:00:00,3.253,1.019,3.4088663805,0.063,-0.001,0.063007936,3.19,1.02,3.3491043579,3.343,1.019,3.4948547895,0.063,-0.001,0.063007936,3.2800000000000002,1.02,3.4349381363
2020-04-21 17:30:00,3.5765000000000002,0.29150000000000004,3.5883595834,0.0565,0.0015,0.056519908,3.52,0.29,3.5319258203,3.5365,0.29150000000000004,3.5484932718,0.0565,0.0015,0.056519908,3.48,0.29,3.4920624278
2020-04-21 18:00:00,3.7755,0.251,3.7838341996000002,0.0455,0.001,0.0455109877,3.73,0.25,3.7383686282,3.7255000000000003,0.251,3.7339458017,0.0455,0.001,0.0455109877,3.68,0.25,3.6884820726000003
2020-04-21 18:30:00,3.9765,0.25,3.9843509195,0.036500000000000005,0.0,0.036500000000000005,3.94,0.25,3.9479235048,3.9365,0.25,3.9444305356,0.036500000000000005,0.0,0.036500000000000005,3.9,0.25,3.9080046059
2020-04-21 19:00:00,4.051,0.23950000000000002,4.0580735885,0.031,-0.0005,0.031004032,4.02,0.24,4.0271578067,4.001,0.23950000000000002,4.0081618293,0.031,-0.0005,0.031004032,3.9699999999999998,0.24,3.9772477921
2020-04-21 19:30:00,3.9785,0.16,3.9817159931,0.0285,0.0,0.0285,3.95,0.16,3.9532391782,3.9285,0.16,3.931756891,0.0285,0.0,0.0285,3.9,0.16,3.9032806714
2020-04-21 20:00:00,3.8665000000000003,0.1595,3.8697884309,0.026500000000000003,-0.0005,0.026504716600000002,3.84,0.16,3.8433318878,3.8165,0.1595,3.8198314753,0.026500000000000003,-0.0005,0.026504716600000002,3.79,0.16,3.7933758053
2020-04-21 20:30:00,3.871,0.163,3.8744302807,0.028,0.0,0.028,3.843,0.163,3.8464552513,3.821,0.163,3.8244751274,0.028,0.0,0.028,3.793,0.163,3.7965007573
2020-04-21 21:00:00,3.7855,0.15,3.7884707007,0.025500000000000002,0.0,0.025500000000000002,3.76,0.15,3.7629908318,3.7355,0.15,3.738510432,0.025500000000000002,0.0,0.025500000000000002,3.71,0.15,3.7130311068
2020-04-21 21:30:00,3.698,0.16,3.7014597121,0.028,0.0,0.028,3.67,0.16,3.6734860827,3.658,0.16,3.6614975079,0.028,0.0,0.028,3.63,0.16,3.6335244598000003
2020-04-21 22:00:00,3.466,0.68,3.5320753106,0.026000000000000002,0.0,0.026000000000000002,3.44,0.68,3.506565271,3.526,0.68,3.5909714563,0.026000000000000002,0.0,0.026000000000000002,3.5,0.68,3.5654452737
2020-04-21 22:30:00,3.291,0.853,3.3997485201,0.028,0.0,0.028,3.263,0.853,3.3726514792,3.3810000000000002,0.853,3.4869427870000003,0.028,0.0,0.028,3.3529999999999998,0.853,3.4598002833
2020-04-21 23:00:00,3.0985,0.353,3.1185431294,0.025500000000000002,0.0,0.025500000000000002,3.073,0.353,3.0932083667,3.1085,0.353,3.1284790634,0.025500000000000002,0.0,0.025500000000000002,3.083,0.353,3.1031432452
2020-04-21 23:30:00,2.888,0.61,2.9517188213,0.028,0.0,0.028,2.86,0.61,2.9243289829,2.928,0.61,2.990866764,0.028,0.0,0.028,2.9,0.61,2.9634608147
2020-04-22 00:00:00,2.716,0.8200000000000001,2.8370858288000003,0.026000000000000002,0.0,0.026000000000000002,2.69,0.8200000000000001,2.8122055401,2.7960000000000003,0.8200000000000001,2.9137632025,0.026000000000000002,0.0,0.026000000000000002,2.77,0.8200000000000001,2.8888232899
2020-04-22 00:30:00,2.5975,0.48,2.6414780427,0.0275,0.0,0.0275,2.5700000000000003,0.48,2.6144406668,2.6275,0.48,2.6709841351,0.0275,0.0,0.0275,2.6,0.48,2.6439364591
2020-04-22 01:00:00,2.598,0.06,2.5986927483,0.028,0.0,0.028,2.5700000000000003,0.06,2.5707002937,2.548,0.06,2.5487063385,0.028,0.0,0.028,2.52,0.06,2.5207141845
2020-04-22 01:30:00,2.6550000000000002,0.06,2.6556778796,0.025,0.0,0.025,2.63,0.06,2.6306843216,2.625,0.06,2.6256856247,0.025,0.0,0.025,2.6,0.06,2.6006922155
2020-04-22 02:00:00,2.798,0.06,2.7986432427,0.028,0.0,0.028,2.77,0.06,2.7706497433,2.748,0.06,2.7486549438,0.028,0.0,0.028,2.7199999999999998,0.06,2.7206616842
2020-04-22 02:30:00,2.798,0.08,2.7991434404,0.028,0.0,0.028,2.77,0.08,2.7711549938999998,2.748,0.08,2.7491642366,0.028,0.0,0.028,2.7199999999999998,0.08,2.7211762163
2020-04-22 03:00:00,2.738,0.06,2.7386573353,0.028,0.0,0.028,2.71,0.06,2.7106641253,2.688,0.06,2.6886695595,0.028,0.0,0.028,2.66,0.06,2.6606766057
2020-04-22 03:30:00,2.6950000000000003,0.08,2.6961871226,0.025,0.0,0.025,2.67,0.08,2.671198233,2.6550000000000002,0.08,2.6562049996,0.025,0.0,0.025,2.63,0.08,2.6312164487
2020-04-22 04:00:00,2.698,0.08,2.6991858032,0.028,0.0,0.028,2.67,0.08,2.671198233,2.658,0.08,2.6592036402,0.028,0.0,0.028,2.63,0.08,2.6312164487
2020-04-22 04:30:00,2.698,0.08,2.6991858032,0.028,0.0,0.028,2.67,0.08,2.671198233,2.638,0.08,2.6392127614,0.028,0.0,0.028,2.61,0.08,2.6112257658
2020-04-22 05:00:00,2.654,0.08,2.6552054534,0.024,0.0,0.024,2.63,0.08,2.6312164487,2.614,0.08,2.6152238910000003,0.024,0.0,0.024,2.59,0.08,2.5912352267000003
2020-04-22 05:30:00,2.7605,0.08,2.761658967,0.0205,0.0,0.0205,2.74,0.08,2.7411676344,2.7205,0.08,2.7216760002,0.0205,0.0,0.0205,2.7,0.08,2.7011849251999998
2020-04-22 06:00:00,2.8255,0.08,2.826632316,0.025500000000000002,0.0,0.025500000000000002,2.8,0.08,2.801142624,2.7755,0.08,2.776652706,0.025500000000000002,0.0,0.025500000000000002,2.75,0.08,2.7511633903
2020-04-22 06:30:00,2.9185,0.11,2.920572247,0.0285,0.0,0.0285,2.89,0.11,2.8920926679,2.8785,0.11,2.8806010224,0.0285,0.0,0.0285,2.85,0.11,2.852122017
2020-04-22 07:00:00,3.1385,0.3195,3.1547206691,0.0285,-0.0005,0.0285043856,3.11,0.32,3.1264196775,3.1285,0.3195,3.1447722493,0.0285,-0.0005,0.0285043856,3.1,0.32,3.1164723647
2020-04-22 07:30:00,3.3925,0.6425000000000001,3.4528050191,0.0325,0.0025,0.032596012,3.36,0.64,3.4204093322,3.4025,0.6425000000000001,3.462630864,0.0325,0.0025,0.032596012,3.37,0.64,3.4302332282
2020-04-22 08:00:00,3.5205,0.403,3.5434911104999998,0.0405,0.003,0.0406109591,3.48,0.4,3.5029130734000002,3.4705,0.403,3.4938201514,0.0405,0.003,0.0406109591,3.43,0.4,3.4532448509
2020-04-22 08:30:00,3.686,0.4535,3.7137929735,0.036000000000000004,0.0035,0.0361697387,3.65,0.45,3.6776351097,3.636,0.4535,3.6641722462,0.036000000000000004,0.0035,0.0361697387,3.6,0.45,3.6280159867
2020-04-22 09:00:00,3.6565000000000003,0.48350000000000004,3.6883281442999998,0.0465,0.0035,0.0466315344,3.61,0.48,3.6417715469000003,3.6165000000000003,0.48350000000000004,3.648677089,0.0465,0.0035,0.0466315344,3.5700000000000003,0.48,3.6021243732
2020-04-22 09:30:00,3.575,0.485,3.6077486054,0.065,0.005,0.0651920241,3.51,0.48,3.5426684858,3.535,0.485,3.5681157492,0.065,0.005,0.0651920241,3.47,0.48,3.5030415356
2020-04-22 10:00:00,3.5145,0.487,3.5480810659,0.0745,0.004,0.0746073053,3.44,0.483,3.4737427942,3.4745,0.487,3.5084639445,0.0745,0.004,0.0746073053,3.4,0.483,3.4341358447
2020-04-22 10:30:00,3.391,0.493,3.4266499675,0.081,0.003,0.0810555365,3.31,0.49,3.3460723244,3.351,0.493,3.387071006,0.081,0.003,0.0810555365,3.27,0.49,3.3065087328000002
2020-04-22 11:00:00,3.2895,0.507,3.3283418169,0.08650000000000001,0.004,0.0865924362,3.203,0.503,3.2422550794,3.2395,0.507,3.2789341637,0.08650000000000001,0.004,0.0865924362,3.153,0.503,3.1928698689
2020-04-22 11:30:00,3.226,0.5355,3.2701431544,0.083,0.0025,0.0830376421,3.143,0.533,3.187873586,3.186,0.5355,3.2306897483,0.083,0.0025,0.0830376421,3.103,0.533,3.1484437425
2020-04-22 12:00:00,3.126,0.533,3.1711141575,0.096,0.003,0.0960468636,3.03,0.53,3.0760039012,3.086,0.533,3.1316904381,0.096,0.003,0.0960468636,2.99,0.53,3.0366099519
2020-04-22 12:30:00,3.2,0.53,3.243593686,0.1,0.0,0.1,3.1,0.53,3.1449801271,3.16,0.53,3.2041379496,0.1,0.0,0.1,3.06,0.53,3.1055595309
2020-04-22 13:00:00,3.249,0.5415,3.2938159102,0.099,0.0015,0.099011363,3.15,0.54,3.1959505628000002,3.209,0.5415,3.2543667971,0.099,0.0015,0.099011363,3.11,0.54,3.1565329081
2020-04-22 13:30:00,3.129,0.5315,3.1738199776,0.099,0.0015,0.099011363,3.03,0.53,3.0760039012,3.089,0.5315,3.1343920064,0.099,0.0015,0.099011363,2.99,0.53,3.0366099519
2020-04-22 14:00:00,2.9935,0.521,3.0385001646,0.0835,0.001,0.0835059878,2.91,0.52,2.9560953976,2.9535,0.521,2.9991004068000002,0.0835,0.001,0.0835059878,2.87,0.52,2.9167276184
2020-04-22 14:30:00,2.8810000000000002,0.461,2.9176500818,0.091,0.001,0.0910054943,2.79,0.46,2.8276668828,2.841,0.461,2.8781594813,0.091,0.001,0.0910054943,2.75,0.46,2.7882073094
2020-04-22 15:00:00,2.8165,0.3415,2.8371278611,0.08650000000000001,0.0015,0.0865130048,2.73,0.34,2.7510906928,2.7765,0.3415,2.7974228318,0.08650000000000001,0.0015,0.0865130048,2.69,0.34,2.7114018514
2020-04-22 15:30:00,2.81,0.3415,2.8306752286,0.08,0.0015,0.08001406130000001,2.73,0.34,2.7510906928,2.77,0.3415,2.7909715602,0.08,0.0015,0.08001406130000001,2.69,0.34,2.7114018514
2020-04-22 16:00:00,2.805,0.932,2.9557822992,0.065,0.002,0.065030762,2.74,0.93,2.8935272592,2.875,0.932,3.0222920110000002,0.065,0.002,0.065030762,2.81,0.93,2.9598986469
2020-04-22 16:30:00,2.808,0.9335,2.959102271,0.065,0.0005,0.065001923,2.743,0.933,2.8973329115,2.878,0.9335,3.0256084099,0.065,0.0005,0.065001923,2.813,0.933,2.9636899298
2020-04-22 17:00:00,2.731,0.614,2.7991707701,0.061,0.001,0.0610081962,2.67,0.613,2.7394650938,2.691,0.614,2.7601588722,0.061,0.001,0.0610081962,2.63,0.613,2.700494214
2020-04-22 17:30:00,3.032,0.14100000000000001,3.0352767584,0.052000000000000005,0.001,0.0520096145,2.98,0.14,2.983286778,2.992,0.14100000000000001,2.9953205171,0.052000000000000005,0.001,0.0520096145,2.94,0.14,2.9433314458
2020-04-22 18:00:00,3.212,0.681,3.2833983919,0.042,0.001,0.042011903100000005,3.17,0.68,3.2421135082,3.262,0.681,3.3323272648,0.042,0.001,0.042011903100000005,3.22,0.68,3.2910180796
2020-04-22 18:30:00,3.4615,0.8585,3.5663713351,0.0315,-0.0015,0.031535694100000004,3.43,0.86,3.5361702448,3.5515,0.8585,3.6537890607,0.0315,-0.0015,0.031535694100000004,3.52,0.86,3.6235341864
2020-04-22 19:00:00,3.458,0.8190000000000001,3.5536636025,0.028,-0.001,0.0280178515,3.43,0.8200000000000001,3.5266556396,3.548,0.8190000000000001,3.6412999053,0.028,-0.001,0.0280178515,3.52,0.8200000000000001,3.6142495762999998
2020-04-22 19:30:00,3.4855,0.8195,3.5805433247,0.025500000000000002,-0.0005,0.0255049015,3.46,0.8200000000000001,3.5558402664,3.5755,0.8195,3.6682121667,0.025500000000000002,-0.0005,0.0255049015,3.55,0.8200000000000001,3.6434736173
2020-04-22 20:00:00,3.8055,0.9,3.910476985,0.025500000000000002,0.0,0.025500000000000002,3.7800000000000002,0.9,3.8856659661,3.8955,0.9,3.9981145869,0.025500000000000002,0.0,0.025500000000000002,3.87,0.9,3.9732732098
2020-04-22 20:30:00,3.7055,0.9,3.8132309463,0.025500000000000002,0.0,0.025500000000000002,3.68,0.9,3.7884561499,3.7955,0.9,3.9007461145,0.025500000000000002,0.0,0.025500000000000002,3.77,0.9,3.875938596
2020-04-22 21:00:00,3.708,0.89,3.8133140442,0.028,0.0,0.028,3.68,0.89,3.786092973,3.798,0.89,3.9008850278000002,0.028,0.0,0.028,3.77,0.89,3.8736287896
2020-04-22 21:30:00,3.635,0.77,3.71565943,0.025,0.0,0.025,3.61,0.77,3.6912057651,3.705,0.77,3.784167676,0.025,0.0,0.025,3.68,0.77,3.7596941365000003
2020-04-22 22:00:00,3.507,0.13,3.5094086396,0.027,0.0,0.027,3.48,0.13,3.4824273144,3.447,0.13,3.449450536,0.027,0.0,0.027,3.42,0.13,3.4224698684
2020-04-22 22:30:00,3.5085,0.133,3.5110199729,0.025500000000000002,0.0,0.025500000000000002,3.483,0.133,3.4855384089,3.4485,0.133,3.4510637853,0.025500000000000002,0.0,0.025500000000000002,3.423,0.133,3.4255828701
2020-04-22 23:00:00,3.1265,0.23,3.1349485243,0.026500000000000003,0.0,0.026500000000000003,3.1,0.23,3.1085205484,3.1065,0.23,3.1150027689,0.026500000000000003,0.0,0.026500000000000003,3.08,0.23,3.0885757235
2020-04-22 23:30:00,2.836,0.84,2.9577856582,0.026000000000000002,0.0,0.026000000000000002,2.81,0.84,2.932865493,2.916,0.84,3.0345767415,0.026000000000000002,0.0,0.026000000000000002,2.89,0.84,3.0096013025
2020-04-23 00:00:00,2.702,0.76,2.8068494794000003,0.022,0.0,0.022,2.68,0.76,2.7856776554,2.762,0.76,2.8646542549,0.022,0.0,0.022,2.74,0.76,2.8434486104000003
2020-04-23 00:30:00,2.6310000000000002,0.09,2.6325388886,0.021,0.0,0.021,2.61,0.09,2.6115512631,2.591,0.09,2.5925626318,0.021,0.0,0.021,2.5700000000000003,0.09,2.5715753926
2020-04-23 01:00:00,2.557,0.09,2.5585833971,0.027,0.0,0.027,2.5300000000000002,0.09,2.5316002844,2.527,0.09,2.5286021830000003,0.027,0.0,0.027,2.5,0.09,2.5016194755
2020-04-23 01:30:00,2.6155,0.06,2.6161881144,0.025500000000000002,0.0,0.025500000000000002,2.59,0.06,2.5906948874999998,2.5755,0.06,2.5761987986,0.025500000000000002,0.0,0.025500000000000002,2.55,0.06,2.5507057847
2020-04-23 02:00:00,2.768,0.06,2.7686502126,0.028,0.0,0.028,2.74,0.06,2.7406568556,2.718,0.06,2.718662171,0.028,0.0,0.028,2.69,0.06,2.6906690618
2020-04-23 02:30:00,2.731,0.053,2.7315142321,0.028,0.0,0.028,2.7030000000000003,0.053,2.7035195579,2.691,0.053,2.6915218743000002,0.028,0.0,0.028,2.6630000000000003,0.053,2.6635273605
