Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-23 03:00:00,2.685,0.05,2.685465509,0.025,0.0,0.025,2.66,0.05,2.6604698833000002,2.635,0.05,2.6354743406,0.025,0.0,0.025,2.61,0.05,2.6104788833
2020-04-23 03:30:00,2.646,0.05,2.646472369,0.026000000000000002,0.0,0.026000000000000002,2.62,0.05,2.6204770558,2.616,0.05,2.6164777851,0.026000000000000002,0.0,0.026000000000000002,2.59,0.05,2.5904825805
2020-04-23 04:00:00,2.638,0.05,2.6384738013,0.018000000000000002,0.0,0.018000000000000002,2.62,0.05,2.6204770558,2.608,0.05,2.6084792504000003,0.018000000000000002,0.0,0.018000000000000002,2.59,0.05,2.5904825805
2020-04-23 04:30:00,2.6255,0.05,2.6259760566,0.025500000000000002,0.0,0.025500000000000002,2.6,0.05,2.6004807248,2.5855,0.05,2.5859834203,0.025500000000000002,0.0,0.025500000000000002,2.56,0.05,2.5604882347
2020-04-23 05:00:00,2.6485000000000003,0.08,2.6497079556000003,0.0285,0.0,0.0285,2.62,0.08,2.6212210895,2.6085000000000003,0.08,2.6097264703,0.0285,0.0,0.0285,2.58,0.08,2.5812400121
2020-04-23 05:30:00,2.726,0.08,2.7271736285,0.026000000000000002,0.0,0.026000000000000002,2.7,0.08,2.7011849251999998,2.686,0.08,2.6871910985,0.026000000000000002,0.0,0.026000000000000002,2.66,0.08,2.6612027356
2020-04-23 06:00:00,2.797,0.09,2.7984476054,0.027,0.0,0.027,2.77,0.09,2.7714617082,2.757,0.09,2.7584685969000002,0.027,0.0,0.027,2.73,0.09,2.7314831136
2020-04-23 06:30:00,2.9235,0.15,2.927345598,0.0235,0.0,0.0235,2.9,0.15,2.9038767191,2.8835,0.15,2.8873988727,0.0235,0.0,0.0235,2.86,0.15,2.8639308651
2020-04-23 07:00:00,2.924,0.1525,2.9279740863,0.021,-0.0005,0.0210059515,2.903,0.153,2.9070290676,2.884,0.1525,2.888029129,0.021,-0.0005,0.0210059515,2.863,0.153,2.8670852795
2020-04-23 07:30:00,3.35,0.3695,3.370316046,0.03,-0.0005,0.0300041664,3.32,0.37,3.3405538463,3.32,0.3695,3.3404985032,0.03,-0.0005,0.0300041664,3.29,0.37,3.3107400985
2020-04-23 08:00:00,3.524,0.333,3.5396984335,0.031,0.0,0.031,3.493,0.333,3.5088371293,3.474,0.333,3.4899233516,0.031,0.0,0.031,3.443,0.333,3.4590660589
2020-04-23 08:30:00,3.6445,0.3735,3.6635887460000003,0.0345,0.0035,0.0346770818,3.61,0.37,3.6289116826,3.5945,0.3735,3.6138528609,0.0345,0.0035,0.0346770818,3.56,0.37,3.5791758828
2020-04-23 09:00:00,3.6355,0.406,3.6581000875000003,0.052500000000000005,0.003,0.0525856444,3.583,0.403,3.6055926004,3.5855,0.406,3.6084132593,0.052500000000000005,0.003,0.0525856444,3.533,0.403,3.5559102913
2020-04-23 09:30:00,3.628,0.40700000000000003,3.6507578665000002,0.045,0.004,0.045177428000000006,3.583,0.403,3.6055926004,3.578,0.40700000000000003,3.6010738676000003,0.045,0.004,0.045177428000000006,3.533,0.403,3.5559102913
2020-04-23 10:00:00,3.6525,0.40650000000000003,3.675050816,0.0695,0.0035,0.0695880737,3.583,0.403,3.6055926004,3.6025,0.40650000000000003,3.625361844,0.0695,0.0035,0.0695880737,3.533,0.403,3.5559102913
2020-04-23 10:30:00,3.667,0.4055,3.689352145,0.084,0.0025,0.0840371941,3.583,0.403,3.6055926004,3.617,0.4055,3.6396592217,0.084,0.0025,0.0840371941,3.533,0.403,3.5559102913
2020-04-23 11:00:00,3.1435,0.6335000000000001,3.20669838,0.07350000000000001,0.0035,0.0735832861,3.07,0.63,3.1339751116,3.1335,0.6335000000000001,3.1968960728,0.07350000000000001,0.0035,0.0735832861,3.06,0.63,3.1241798924
2020-04-23 11:30:00,3.0965,1.2035,3.3221566038,0.0765,0.0035,0.0765800235,3.02,1.2,3.249676907,3.1765,1.2035,3.3968462579,0.0765,0.0035,0.0765800235,3.1,1.2,3.3241540277
2020-04-23 12:00:00,3.104,1.2325,3.3397413448,0.084,0.0025,0.0840371941,3.02,1.23,3.2608741159,3.184,1.2325,3.4142220563,0.084,0.0025,0.0840371941,3.1,1.23,3.3351011979000003
2020-04-23 12:30:00,3.1305,1.2715,3.3788670438,0.1005,0.0015,0.1005111934,3.03,1.27,3.2853919097,3.2105,1.2715,3.4531177941,0.1005,0.0015,0.1005111934,3.11,1.27,3.3593154064
2020-04-23 13:00:00,3.1615,1.2725,3.4079815874,0.0815,0.0025,0.0815383345,3.08,1.27,3.3315611956,3.2415,1.2725,3.4823237213000002,0.0815,0.0025,0.0815383345,3.16,1.27,3.4056570585
2020-04-23 13:30:00,3.1135,1.1425,3.3165024499,0.0935,0.0025,0.09353341650000001,3.02,1.1400000000000001,3.2280024783,3.1735,1.1425,3.3728931943,0.0935,0.0025,0.09353341650000001,3.08,1.1400000000000001,3.2842046221
2020-04-23 14:00:00,2.9935,0.422,3.0230987827,0.0835,0.002,0.0835239487,2.91,0.42,2.9401530572,2.9535,0.422,2.9834956427,0.0835,0.002,0.0835239487,2.87,0.42,2.9005689097
2020-04-23 14:30:00,2.9545,0.321,2.9718868165,0.0745,0.001,0.0745067111,2.88,0.32,2.8977232442,2.9145000000000003,0.321,2.9321240168,0.0745,0.001,0.0745067111,2.84,0.32,2.8579713085
2020-04-23 15:00:00,3.075,0.29250000000000004,3.0888802583,0.065,0.0025,0.06504805920000001,3.01,0.29,3.02393783,3.025,0.29250000000000004,3.0391086275,0.065,0.0025,0.06504805920000001,2.96,0.29,2.9741721537
2020-04-23 15:30:00,2.965,0.29350000000000004,2.9794911059,0.075,0.0035,0.0750816223,2.89,0.29,2.9045137287,2.935,0.29350000000000004,2.9496384948000003,0.075,0.0035,0.0750816223,2.86,0.29,2.8746651979
2020-04-23 16:00:00,2.8145,0.263,2.8267612651,0.0745,0.003,0.0745603782,2.74,0.26,2.7523081223,2.7845,0.263,2.7968927849,0.0745,0.003,0.0745603782,2.71,0.26,2.7224437552
2020-04-23 16:30:00,2.4115,0.14100000000000001,2.4156186061,0.061500000000000006,0.001,0.0615081295,2.35,0.14,2.3541665192,2.3815,0.14100000000000001,2.3856703984,0.061500000000000006,0.001,0.0615081295,2.32,0.14,2.3242202994
2020-04-23 17:00:00,2.6905,0.14150000000000001,2.6942183468,0.0505,0.0015,0.050522272300000004,2.64,0.14,2.6437095151000003,2.6505,0.14150000000000001,2.654274383,0.0505,0.0015,0.050522272300000004,2.6,0.14,2.6037665026
2020-04-23 17:30:00,3.013,0.14100000000000001,3.0162973991,0.053,0.001,0.0530094331,2.96,0.14,2.9633089613,2.973,0.14100000000000001,2.9763417143,0.053,0.001,0.0530094331,2.92,0.14,2.9233542379
2020-04-23 18:00:00,3.1805,0.1405,3.1836018124,0.0405,0.0005,0.040503086300000005,3.14,0.14,3.1431194696,3.1405,0.1405,3.1436412804,0.0405,0.0005,0.040503086300000005,3.1,0.14,3.1031596801
2020-04-23 18:30:00,3.341,0.089,3.3421852133,0.031,-0.001,0.031016124800000003,3.31,0.09,3.3112233389,3.291,0.089,3.2922032137,0.031,-0.001,0.031016124800000003,3.26,0.09,3.2612420947
2020-04-23 19:00:00,3.3965,0.0395,3.3967296772,0.026500000000000003,-0.0005,0.026504716600000002,3.37,0.04,3.3702373804,3.3565,0.0395,3.3567324141,0.026500000000000003,-0.0005,0.026504716600000002,3.33,0.04,3.3302402316
2020-04-23 19:30:00,3.3655,0.039,3.3657259618,0.025500000000000002,-0.001,0.0255196003,3.34,0.04,3.3402395124,3.3155,0.039,3.3157293692,0.025500000000000002,-0.001,0.0255196003,3.29,0.04,3.2902431521
2020-04-23 20:00:00,3.205,0.02,3.2050624019,0.025,0.0,0.025,3.18,0.02,3.1800628925,3.165,0.02,3.1650631905,0.025,0.0,0.025,3.14,0.02,3.1400636936
2020-04-23 20:30:00,3.645,0.12,3.6469747737000002,0.025,0.0,0.025,3.62,0.12,3.6219884042,3.605,0.12,3.6069966731000003,0.025,0.0,0.025,3.58,0.12,3.5820106086
2020-04-23 21:00:00,3.7055,0.15,3.7085347848,0.025500000000000002,0.0,0.025500000000000002,3.68,0.15,3.6830557965,3.6455,0.15,3.6485846914,0.025500000000000002,0.0,0.025500000000000002,3.62,0.15,3.623106402
2020-04-23 21:30:00,3.6165000000000003,0.11,3.6181725014,0.026500000000000003,0.0,0.026500000000000003,3.59,0.11,3.5916848414,3.5564999999999998,0.11,3.558200704,0.026500000000000003,0.0,0.026500000000000003,3.5300000000000002,0.11,3.5317134652
2020-04-23 22:00:00,3.435,0.09,3.436178837,0.025,0.0,0.025,3.41,0.09,3.4111874765,3.395,0.09,3.3961927213,0.025,0.0,0.025,3.37,0.09,3.3712015662
2020-04-23 22:30:00,3.2845,0.09,3.285732833,0.0245,0.0,0.0245,3.26,0.09,3.2612420947,3.2445,0.09,3.2457480263,0.0245,0.0,0.0245,3.22,0.09,3.2212575184
2020-04-23 23:00:00,3.067,0.09,3.0683202245,0.027,0.0,0.027,3.04,0.09,3.0413319451,3.027,0.09,3.0283376628,0.027,0.0,0.027,3.0,0.09,3.0013496964
2020-04-23 23:30:00,2.8845,0.09,2.8859037146,0.0245,0.0,0.0245,2.86,0.09,2.8614157335,2.8445,0.09,2.8459234442,0.0245,0.0,0.0245,2.8200000000000003,0.09,2.8214358047
2020-04-24 00:00:00,2.737,0.05,2.7374566663,0.027,0.0,0.027,2.71,0.05,2.7104612154,2.697,0.05,2.6974634380999998,0.027,0.0,0.027,2.67,0.05,2.6704681238
2020-04-24 00:30:00,2.5955,0.05,2.5959815581,0.0155,0.0,0.0155,2.58,0.05,2.5804844506,2.5555,0.05,2.5559890943,0.0155,0.0,0.0155,2.54,0.05,2.5404920783
2020-04-24 01:00:00,2.5455,0.09,2.5470905461,0.025500000000000002,0.0,0.025500000000000002,2.52,0.09,2.5216066307,2.5155000000000003,0.09,2.517109503,0.025500000000000002,0.0,0.025500000000000002,2.49,0.09,2.4916259751
2020-04-24 01:30:00,2.5855,0.04,2.5858093994,0.025500000000000002,0.0,0.025500000000000002,2.56,0.04,2.5603124809,2.5455,0.04,2.5458142607000003,0.025500000000000002,0.0,0.025500000000000002,2.52,0.04,2.5203174403
2020-04-24 02:00:00,2.6875,0.04,2.6877976579,0.0275,0.0,0.0275,2.66,0.04,2.6603007349,2.6575,0.04,2.6578010177999998,0.0275,0.0,0.0275,2.63,0.04,2.6303041649
2020-04-24 02:30:00,2.6875,0.04,2.6877976579,0.0275,0.0,0.0275,2.66,0.04,2.6603007349,2.6575,0.04,2.6578010177999998,0.0275,0.0,0.0275,2.63,0.04,2.6303041649
2020-04-24 03:00:00,2.6255,0.04,2.6258046862,0.0155,0.0,0.0155,2.61,0.04,2.6103064954,2.5855,0.04,2.5858093994,0.0155,0.0,0.0155,2.5700000000000003,0.04,2.5703112652
2020-04-24 03:30:00,2.5955,0.04,2.5958082075,0.025500000000000002,0.0,0.025500000000000002,2.5700000000000003,0.04,2.5703112652,2.5555,0.04,2.5558130311,0.025500000000000002,0.0,0.025500000000000002,2.5300000000000002,0.04,2.5303161858000003
2020-04-24 04:00:00,2.558,0.04,2.5583127252,0.028,0.0,0.028,2.5300000000000002,0.04,2.5303161858000003,2.528,0.04,2.5283164359,0.028,0.0,0.028,2.5,0.04,2.5003199795
2020-04-24 04:30:00,2.5575,0.07,2.5584577874,0.0275,0.0,0.0275,2.5300000000000002,0.07,2.5309681941999997,2.5275,0.07,2.5284691515,0.0275,0.0,0.0275,2.5,0.07,2.5009798080000003
2020-04-24 05:00:00,2.525,0.05,2.525495001,0.025,0.0,0.025,2.5,0.05,2.50049995,2.495,0.05,2.4955009517,0.025,0.0,0.025,2.47,0.05,2.4705060210000003
2020-04-24 05:30:00,2.5775,0.05,2.5779849204,0.0275,0.0,0.0275,2.55,0.05,2.550490149,2.5475,0.05,2.5479906299,0.0275,0.0,0.0275,2.52,0.05,2.5204959829
2020-04-24 06:00:00,2.667,0.05,2.6674686502,0.017,0.0,0.017,2.65,0.05,2.6504716561,2.627,0.05,2.6274757849,0.017,0.0,0.017,2.61,0.05,2.6104788833
2020-04-24 06:30:00,2.7865,0.09,2.7879530574,0.026500000000000003,0.0,0.026500000000000003,2.76,0.09,2.7614670014,2.7465,0.09,2.7479742084,0.026500000000000003,0.0,0.026500000000000003,2.7199999999999998,0.09,2.7214885633
2020-04-24 07:00:00,2.9355,0.08950000000000001,2.9368640588,0.025500000000000002,-0.0005,0.0255049015,2.91,0.09,2.9113914199,2.8955,0.08950000000000001,2.8968828937,0.025500000000000002,-0.0005,0.0255049015,2.87,0.09,2.8714108031
2020-04-24 07:30:00,3.0505,0.092,3.0518869982,0.030500000000000003,0.002,0.030565503400000003,3.02,0.09,3.021340762,3.0105,0.092,3.0119054185,0.030500000000000003,0.002,0.030565503400000003,2.98,0.09,2.9813587506
2020-04-24 08:00:00,3.0575,0.753,3.148859357,0.0375,0.003,0.0376198086,3.02,0.75,3.11173585,3.1375,0.753,3.2265949932,0.0375,0.003,0.0376198086,3.1,0.75,3.1894356868
2020-04-24 08:30:00,3.2439999999999998,0.47300000000000003,3.278302152,0.034,0.003,0.034132096300000005,3.21,0.47000000000000003,3.2442256395,3.2439999999999998,0.47300000000000003,3.278302152,0.034,0.003,0.034132096300000005,3.21,0.47000000000000003,3.2442256395
2020-04-24 09:00:00,3.2665,0.2735,3.2779299108,0.0565,0.0035,0.0566083033,3.21,0.27,3.2213351269,3.2365,0.2735,3.2480354832,0.0565,0.0035,0.0566083033,3.18,0.27,3.1914416805
2020-04-24 09:30:00,3.1835,0.274,3.1952696678,0.0635,0.004,0.0636258595,3.12,0.27,3.1316609012,3.1335,0.274,3.1454567633,0.0635,0.004,0.0636258595,3.07,0.27,3.0818500937
2020-04-24 10:00:00,3.088,0.2735,3.1000881036,0.058,0.0035,0.0581055075,3.03,0.27,3.0420059172,3.038,0.2735,3.0502862571,0.058,0.0035,0.0581055075,2.98,0.27,2.9922065437
2020-04-24 10:30:00,3.027,0.273,3.0392857714,0.077,0.003,0.07705841940000001,2.95,0.27,2.9623301639,2.987,0.273,2.9994496162,0.077,0.003,0.07705841940000001,2.91,0.27,2.9224989306999998
2020-04-24 11:00:00,3.0315,0.2775,3.0441745187,0.0785,0.0045000000000000005,0.07862887510000001,2.9530000000000003,0.273,2.9655923523,2.9915000000000003,0.2775,3.0043432727,0.0785,0.0045000000000000005,0.07862887510000001,2.9130000000000003,0.273,2.9257645155
2020-04-24 11:30:00,2.8985000000000003,0.295,2.9134733996,0.0785,0.005,0.07865907450000001,2.8200000000000003,0.29,2.8348721312,2.8485,0.295,2.8637348428,0.0785,0.005,0.07865907450000001,2.77,0.29,2.7851391348
2020-04-24 12:00:00,2.872,0.294,2.8870088327000003,0.092,0.004,0.0920869155,2.7800000000000002,0.29,2.7950849719,2.822,0.294,2.8372733390000002,0.092,0.004,0.0920869155,2.73,0.29,2.7453597214
2020-04-24 12:30:00,2.934,0.292,2.9484945311,0.084,0.002,0.08402380620000001,2.85,0.29,2.8647163908,2.894,0.292,2.908693865,0.084,0.002,0.08402380620000001,2.81,0.29,2.8249247778
2020-04-24 13:00:00,2.94,0.3225,2.9576352463,0.09,0.0025,0.0900347155,2.85,0.32,2.8679086457,2.9,0.3225,2.9178770108,0.09,0.0025,0.0900347155,2.81,0.32,2.8281619473
2020-04-24 13:30:00,2.7905,0.744,2.8879796138,0.09050000000000001,0.004,0.0905883547,2.7,0.74,2.7995713958,2.8205,0.744,2.9169772454,0.09050000000000001,0.004,0.0905883547,2.73,0.74,2.8285155117
2020-04-24 14:00:00,2.6565000000000003,1.0325,2.8500962264,0.0765,0.0025,0.0765408388,2.58,1.03,2.7780028798,2.7265,1.0325,2.9154516803,0.0765,0.0025,0.0765408388,2.65,1.03,2.8431320757
2020-04-24 14:30:00,2.592,1.0315,2.7897054056,0.082,0.0015,0.0820137184,2.51,1.03,2.7131162894000003,2.672,1.0315,2.8641885849,0.082,0.0015,0.0820137184,2.59,1.03,2.7872925932
2020-04-24 15:00:00,2.5855,1.033,2.7842232759,0.0755,0.003,0.0755595791,2.51,1.03,2.7131162894000003,2.6654999999999998,1.033,2.8586673906,0.0755,0.003,0.0755595791,2.59,1.03,2.7872925932
2020-04-24 15:30:00,2.69,0.3235,2.7093822635,0.06,0.0035,0.0601019966,2.63,0.32,2.6493961576,2.65,0.3235,2.6696726859,0.06,0.0035,0.0601019966,2.59,0.32,2.6096934686
2020-04-24 16:00:00,2.9665,0.243,2.976435998,0.0665,0.003,0.0665676348,2.9,0.24,2.9099140881,2.9265,0.243,2.9365713426,0.0665,0.003,0.0665676348,2.86,0.24,2.8700522643
2020-04-24 16:30:00,3.117,0.2735,3.1289760705,0.047,0.0035,0.047130139,3.07,0.27,3.0818500937,3.077,0.2735,3.0891311481,0.047,0.0035,0.047130139,3.03,0.27,3.0420059172
2020-04-24 17:00:00,3.242,0.2725,3.2534320724,0.042,0.0025,0.042074339,3.2,0.27,3.211370424,3.202,0.2725,3.2135743729,0.042,0.0025,0.042074339,3.16,0.27,3.1715138341
2020-04-24 17:30:00,3.537,0.271,3.5473666289,0.047,0.001,0.0470106371,3.49,0.27,3.5004285452,3.487,0.271,3.4975148320000002,0.047,0.001,0.0470106371,3.44,0.27,3.4505796614
2020-04-24 18:00:00,3.787,0.241,3.7946607225999998,0.037,0.001,0.037013511,3.75,0.24,3.7576721517,3.737,0.241,3.7447630098999998,0.037,0.001,0.037013511,3.7,0.24,3.7077756135
2020-04-24 18:30:00,3.7825,0.867,3.8805921262,0.0325,-0.003,0.0326381678,3.75,0.87,3.8495973815,3.8625,0.867,3.9586102675,0.0325,-0.003,0.0326381678,3.83,0.87,3.9275692228
2020-04-24 19:00:00,3.8175,0.5895,3.8627472736,0.0275,-0.0005,0.0275045451,3.79,0.59,3.8356485762,3.8375,0.5895,3.8825141983,0.0275,-0.0005,0.0275045451,3.81,0.59,3.8554117809
2020-04-24 19:30:00,3.8449999999999998,0.2,3.8501980469,0.025,0.0,0.025,3.8200000000000003,0.2,3.8252320191,3.795,0.2,3.800266438,0.025,0.0,0.025,3.77,0.2,3.7753013125
2020-04-24 20:00:00,3.7445,0.17,3.7483570067,0.0245,0.0,0.0245,3.7199999999999998,0.17,3.7238823827000003,3.6945,0.17,3.6984091512,0.0245,0.0,0.0245,3.67,0.17,3.6739352199
2020-04-24 20:30:00,3.6845,0.17,3.6884197497,0.0245,0.0,0.0245,3.66,0.17,3.6639459603,3.6345,0.17,3.6384736154,0.0245,0.0,0.0245,3.61,0.17,3.6140005534
2020-04-24 21:00:00,3.6645,0.17,3.6684411198999998,0.0245,0.0,0.0245,3.64,0.17,3.6439676179,3.6345,0.17,3.6384736154,0.0245,0.0,0.0245,3.61,0.17,3.6140005534
2020-04-24 21:30:00,3.5845000000000002,0.15,3.5876371402,0.0245,0.0,0.0245,3.56,0.15,3.563158711,3.5445,0.15,3.5476725117,0.0245,0.0,0.0245,3.52,0.15,3.5231945731
2020-04-24 22:00:00,3.4045,0.30000000000000004,3.4176922404,0.0245,0.0,0.0245,3.38,0.30000000000000004,3.3932874915,3.3945,0.30000000000000004,3.4077309533,0.0245,0.0,0.0245,3.37,0.30000000000000004,3.3833267652
2020-04-24 22:30:00,3.247,0.8300000000000001,3.3514040341,0.027,0.0,0.027,3.22,0.8300000000000001,3.3252518702,3.337,0.8300000000000001,3.4386725637,0.027,0.0,0.027,3.31,0.8300000000000001,3.4124771062
2020-04-24 23:00:00,3.086,0.18,3.0912450566,0.016,0.0,0.016,3.07,0.18,3.0752723457,3.056,0.18,3.0612964574,0.016,0.0,0.016,3.04,0.18,3.0453242849
2020-04-24 23:30:00,2.9155,0.09,2.9168887963000003,0.025500000000000002,0.0,0.025500000000000002,2.89,0.09,2.8914010445000002,2.8655,0.09,2.8669130175,0.025500000000000002,0.0,0.025500000000000002,2.84,0.09,2.8414256985
2020-04-25 00:00:00,2.7155,0.09,2.7169910287,0.025500000000000002,0.0,0.025500000000000002,2.69,0.09,2.6915051550999998,2.6855,0.09,2.6870076758,0.025500000000000002,0.0,0.025500000000000002,2.66,0.09,2.6615221209
2020-04-25 00:30:00,2.588,0.09,2.5895644421,0.028,0.0,0.028,2.56,0.09,2.5615815427,2.548,0.09,2.5495889865,0.028,0.0,0.028,2.52,0.09,2.5216066307
2020-04-25 01:00:00,2.4955,0.53,2.5511605692,0.0155,0.0,0.0155,2.48,0.53,2.5360007886,2.5355,0.53,2.5903011891,0.0155,0.0,0.0155,2.52,0.53,2.5751310646
2020-04-25 01:30:00,2.5055,0.8200000000000001,2.6362720364000003,0.025500000000000002,0.0,0.025500000000000002,2.48,0.8200000000000001,2.6120490041,2.6155,0.8200000000000001,2.7410290495,0.025500000000000002,0.0,0.025500000000000002,2.59,0.8200000000000001,2.7167075662
2020-04-25 02:00:00,2.618,0.8200000000000001,2.7434146606,0.028,0.0,0.028,2.59,0.8200000000000001,2.7167075662,2.718,0.8200000000000001,2.8390005284,0.028,0.0,0.028,2.69,0.8200000000000001,2.8122055401
2020-04-25 02:30:00,2.6535,0.06,2.6541782627,0.0235,0.0,0.0235,2.63,0.06,2.6306843216,2.6135,0.06,2.6141886409,0.0235,0.0,0.0235,2.59,0.06,2.5906948874999998
2020-04-25 03:00:00,2.5755,0.06,2.5761987986,0.025500000000000002,0.0,0.025500000000000002,2.55,0.06,2.5507057847,2.5455,0.06,2.546207032,0.025500000000000002,0.0,0.025500000000000002,2.52,0.06,2.5207141845
2020-04-25 03:30:00,2.5435,0.06,2.5442075878,0.0235,0.0,0.0235,2.52,0.06,2.5207141845,2.5035,0.06,2.5042188901999998,0.0235,0.0,0.0235,2.48,0.06,2.4807257003
2020-04-25 04:00:00,2.539,0.03,2.5391772289,0.019,0.0,0.019,2.52,0.03,2.5201785651,2.499,0.03,2.4991800655,0.019,0.0,0.019,2.48,0.03,2.480181445
2020-04-25 04:30:00,2.544,0.05,2.5444913048,0.024,0.0,0.024,2.52,0.05,2.5204959829,2.504,0.05,2.5044991515,0.024,0.0,0.024,2.48,0.05,2.480503981
2020-04-25 05:00:00,2.5265,0.08,2.527766257,0.026500000000000003,0.0,0.026500000000000003,2.5,0.08,2.5012796725,2.4865,0.08,2.4877866167000002,0.026500000000000003,0.0,0.026500000000000003,2.46,0.08,2.4613004693000002
2020-04-25 05:30:00,2.568,0.08,2.5692458037,0.028,0.0,0.028,2.54,0.08,2.5412595302,2.528,0.08,2.5292655059999998,0.028,0.0,0.028,2.5,0.08,2.5012796725
2020-04-25 06:00:00,2.5555,0.03,2.5556760847,0.0155,0.0,0.0155,2.54,0.03,2.5401771591999998,2.5155000000000003,0.03,2.5156788844999998,0.0155,0.0,0.0155,2.5,0.03,2.5001799934999998
2020-04-25 06:30:00,2.6155,0.03,2.6156720456,0.025500000000000002,0.0,0.025500000000000002,2.59,0.03,2.5901737393,2.5755,0.03,2.5756747174,0.025500000000000002,0.0,0.025500000000000002,2.55,0.03,2.5501764645
2020-04-25 07:00:00,2.699,0.06,2.6996668313,0.029,0.0,0.029,2.67,0.06,2.6706740721999997,2.659,0.06,2.6596768601000003,0.029,0.0,0.029,2.63,0.06,2.6306843216
2020-04-25 07:30:00,2.759,0.092,2.7605334629,0.019,0.002,0.0191049732,2.74,0.09,2.7414777037,2.729,0.092,2.7305503108,0.019,0.002,0.0191049732,2.71,0.09,2.7114940531
2020-04-25 08:00:00,2.8175,0.0925,2.8190180028,0.0375,0.0025,0.0375832409,2.7800000000000002,0.09,2.781456453,2.7775,0.0925,2.7790398522,0.0375,0.0025,0.0375832409,2.74,0.09,2.7414777037
2020-04-25 08:30:00,2.9785,0.153,2.9824270737000003,0.0485,0.003,0.048592694900000004,2.93,0.15,2.933837078,2.9385,0.153,2.9424804587,0.0485,0.003,0.048592694900000004,2.89,0.15,2.8938901154
2020-04-25 09:00:00,2.96,0.1535,2.9639774375,0.03,0.0035,0.0302034766,2.93,0.15,2.933837078,2.92,0.1535,2.9240318483000003,0.03,0.0035,0.0302034766,2.89,0.15,2.8938901154
2020-04-25 09:30:00,2.996,0.495,3.0366167028,0.036000000000000004,0.005,0.0363455637,2.96,0.49,3.00028332,3.006,0.495,3.0464833825,0.036000000000000004,0.005,0.0363455637,2.9699999999999998,0.49,3.0101494979
2020-04-25 10:00:00,3.0025,0.9845,3.1597858313,0.0425,0.0045000000000000005,0.0427375713,2.96,0.98,3.1180121873,3.0925,0.9845,3.2454270135,0.0425,0.0045000000000000005,0.0427375713,3.05,0.98,3.2035761268
2020-04-25 10:30:00,2.8585000000000003,1.0025,3.0291960154,0.0485,0.0025,0.0485643902,2.81,1.0,2.9826330649,2.9485,1.0025,3.1142669282,0.0485,0.0025,0.0485643902,2.9,1.0,3.06757233
2020-04-25 11:00:00,2.7675,1.003,2.9436482891,0.0575,0.003,0.0575782077,2.71,1.0,2.8886155854,2.8475,1.003,3.0189841421,0.0575,0.003,0.0575782077,2.79,1.0,2.9637982387
2020-04-25 11:30:00,2.7265,0.8115,2.8447028843,0.0665,0.0015,0.0665169151,2.66,0.81,2.7805934618,2.7665,0.8115,2.8830633881,0.0665,0.0015,0.0665169151,2.7,0.81,2.8188827574
2020-04-25 12:00:00,2.731,1.0405,2.9224991446,0.07100000000000001,0.0005,0.0710017605,2.66,1.04,2.8560812313,2.811,1.0405,2.9973924084,0.07100000000000001,0.0005,0.0710017605,2.74,1.04,2.9307336965
2020-04-25 12:30:00,2.732,1.04,2.9232557192,0.07200000000000001,0.0,0.07200000000000001,2.66,1.04,2.8560812313,2.8120000000000003,1.04,2.9981567671000002,0.07200000000000001,0.0,0.07200000000000001,2.74,1.04,2.9307336965
2020-04-25 13:00:00,2.732,1.043,2.9243243664,0.07200000000000001,0.003,0.07206247290000001,2.66,1.04,2.8560812313,2.8120000000000003,1.043,2.9991987263,0.07200000000000001,0.003,0.07206247290000001,2.74,1.04,2.9307336965
2020-04-25 13:30:00,2.69,1.0225,2.8777780057,0.07,0.0025,0.0700446286,2.62,1.02,2.8115476165,2.76,1.0225,2.94331552,0.07,0.0025,0.0700446286,2.69,1.02,2.8768906827
2020-04-25 14:00:00,2.5635,0.3935,2.5935254963,0.0635,0.0035,0.0635963835,2.5,0.39,2.530237143,2.5535,0.3935,2.5836417128,0.0635,0.0035,0.0635963835,2.49,0.39,2.5203571176
2020-04-25 14:30:00,1.9835,0.091,1.9855863743,0.053500000000000006,0.001,0.05350934500000001,1.9300000000000002,0.09,1.9320973060000002,1.9635,0.091,1.9656076033,0.053500000000000006,0.001,0.05350934500000001,1.9100000000000001,0.09,1.9121192431
2020-04-25 15:00:00,2.006,0.0935,2.0081778432,0.046,0.0035,0.04613296,1.96,0.09,1.9620652385000001,1.976,0.0935,1.978210871,0.046,0.0035,0.04613296,1.9300000000000002,0.09,1.9320973060000002
2020-04-25 15:30:00,2.042,0.094,2.0441624202,0.042,0.004,0.042190046200000005,2.0,0.09,2.0020239759,2.012,0.094,2.0141946281,0.042,0.004,0.042190046200000005,1.97,0.09,1.972054766
2020-04-25 16:00:00,2.0995,0.0925,2.1015366997,0.0395,0.0025,0.039579034900000004,2.06,0.09,2.0619650821,2.0595,0.0925,2.0615762174,0.0395,0.0025,0.039579034900000004,2.02,0.09,2.0220039565
2020-04-25 16:30:00,2.292,0.163,2.2977887196,0.032,0.003,0.0321403174,2.26,0.16,2.2656566377000003,2.2720000000000002,0.163,2.2778395466,0.032,0.003,0.0321403174,2.24,0.16,2.2457070156
2020-04-25 17:00:00,2.5495,0.7125,2.6471884141,0.029500000000000002,0.0025,0.0296057427,2.52,0.71,2.6181100053,2.5895,0.7125,2.6857338848,0.029500000000000002,0.0025,0.0296057427,2.56,0.71,2.6566332077
2020-04-25 17:30:00,2.8525,0.0925,2.8539993868,0.022500000000000003,0.0025,0.022638462800000002,2.83,0.09,2.8314307337,2.8125,0.0925,2.8140207,0.022500000000000003,0.0025,0.022638462800000002,2.79,0.09,2.7914512355000003
2020-04-25 18:00:00,3.032,0.122,3.0344534928,0.012,0.002,0.012165525100000001,3.02,0.12,3.0223831656,2.992,0.122,2.9944862665,0.012,0.002,0.012165525100000001,2.98,0.12,2.9824151287
2020-04-25 18:30:00,3.178,0.08850000000000001,3.179232022,0.008,-0.0015,0.0081394103,3.17,0.09,3.1712773452,3.138,0.08850000000000001,3.1392477204,0.008,-0.0015,0.0081394103,3.13,0.09,3.1312936624
2020-04-25 19:00:00,3.275,0.08850000000000001,3.2761955451,0.005,-0.0015,0.0052201533000000005,3.27,0.09,3.2712382976,3.235,0.08850000000000001,3.2362103223,0.005,-0.0015,0.0052201533000000005,3.23,0.09,3.2312536267
2020-04-25 19:30:00,3.222,0.089,3.2232289711,0.002,-0.001,0.0022360680000000003,3.22,0.09,3.2212575184,3.182,0.089,3.1832444141,0.002,-0.001,0.0022360680000000003,3.18,0.09,3.18127333
2020-04-25 20:00:00,3.61,0.1505,3.6131357918,0.0,0.0005,0.0005,3.61,0.15,3.6131149996,3.56,0.1505,3.5631797948,0.0,0.0005,0.0005,3.56,0.15,3.563158711
2020-04-25 20:30:00,3.64,0.15,3.6430893483,0.0,0.0,0.0,3.64,0.15,3.6430893483,3.56,0.15,3.563158711,0.0,0.0,0.0,3.56,0.15,3.563158711
2020-04-25 21:00:00,3.64,0.15,3.6430893483,0.0,0.0,0.0,3.64,0.15,3.6430893483,3.56,0.15,3.563158711,0.0,0.0,0.0,3.56,0.15,3.563158711
2020-04-25 21:30:00,3.55,0.15,3.5531676009,0.0,0.0,0.0,3.55,0.15,3.5531676009,3.5,0.15,3.5032128111,0.0,0.0,0.0,3.5,0.15,3.5032128111
2020-04-25 22:00:00,3.4,0.15,3.403307215,0.0,0.0,0.0,3.4,0.15,3.403307215,3.35,0.15,3.3533565274,0.0,0.0,0.0,3.35,0.15,3.3533565274
2020-04-25 22:30:00,3.18,0.8300000000000001,3.2865331278,0.0,0.0,0.0,3.18,0.8300000000000001,3.2865331278,3.26,0.8300000000000001,3.3640005945,0.0,0.0,0.0,3.26,0.8300000000000001,3.3640005945
2020-04-25 23:00:00,2.99,0.8300000000000001,3.1030630029,0.0,0.0,0.0,2.99,0.8300000000000001,3.1030630029,3.09,0.8300000000000001,3.1995312157,0.0,0.0,0.0,3.09,0.8300000000000001,3.1995312157
2020-04-25 23:30:00,2.81,0.8300000000000001,2.9300170648,0.0,0.0,0.0,2.81,0.8300000000000001,2.9300170648,2.89,0.8300000000000001,3.0068255686,0.0,0.0,0.0,2.89,0.8300000000000001,3.0068255686
2020-04-26 00:00:00,2.69,0.08,2.6911893282,0.0,0.0,0.0,2.69,0.08,2.6911893282,2.65,0.08,2.6512072722,0.0,0.0,0.0,2.65,0.08,2.6512072722
2020-04-26 00:30:00,2.61,0.08,2.6112257658,0.0,0.0,0.0,2.61,0.08,2.6112257658,2.5700000000000003,0.08,2.5712448347,0.0,0.0,0.0,2.5700000000000003,0.08,2.5712448347
2020-04-26 01:00:00,2.51,0.08,2.5112745768,0.0,0.0,0.0,2.51,0.08,2.5112745768,2.47,0.08,2.471295207,0.0,0.0,0.0,2.47,0.08,2.471295207
2020-04-26 01:30:00,2.5700000000000003,0.06,2.5707002937,0.0,0.0,0.0,2.5700000000000003,0.06,2.5707002937,2.54,0.06,2.5407085626,0.0,0.0,0.0,2.54,0.06,2.5407085626
2020-04-26 02:00:00,2.69,0.03,2.690167281,0.0,0.0,0.0,2.69,0.03,2.690167281,2.65,0.03,2.6501698059,0.0,0.0,0.0,2.65,0.03,2.6501698059
2020-04-26 02:30:00,2.66,0.07,2.6609208932,0.0,0.0,0.0,2.66,0.07,2.6609208932,2.61,0.07,2.6109385286,0.0,0.0,0.0,2.61,0.07,2.6109385286
2020-04-26 03:00:00,2.59,0.07,2.5909457733,0.0,0.0,0.0,2.59,0.07,2.5909457733,2.54,0.07,2.5409643839,0.0,0.0,0.0,2.54,0.07,2.5409643839
2020-04-26 03:30:00,2.55,0.07,2.5509606034,0.0,0.0,0.0,2.55,0.07,2.5509606034,2.51,0.07,2.5109759059,0.0,0.0,0.0,2.51,0.07,2.5109759059
2020-04-26 04:00:00,2.5300000000000002,0.03,2.5301778594,0.0,0.0,0.0,2.5300000000000002,0.03,2.5301778594,2.51,0.03,2.5101792765,0.0,0.0,0.0,2.51,0.03,2.5101792765
2020-04-26 04:30:00,2.5,0.06,2.5007198963,0.0,0.0,0.0,2.5,0.06,2.5007198963,2.46,0.06,2.4607315985,0.0,0.0,0.0,2.46,0.06,2.4607315985
2020-04-26 05:00:00,2.5,0.06,2.5007198963,0.0,0.0,0.0,2.5,0.06,2.5007198963,2.46,0.06,2.4607315985,0.0,0.0,0.0,2.46,0.06,2.4607315985
2020-04-26 05:30:00,2.52,0.06,2.5207141845,0.0,0.0,0.0,2.52,0.06,2.5207141845,2.48,0.06,2.4807257003,0.0,0.0,0.0,2.48,0.06,2.4807257003
2020-04-26 06:00:00,2.52,0.02,2.5200793638,0.0,0.0,0.0,2.52,0.02,2.5200793638,2.48,0.02,2.4800806439,0.0,0.0,0.0,2.48,0.02,2.4800806439
2020-04-26 06:30:00,2.59,0.0395,2.5903011891,0.0,-0.0005,0.0005,2.59,0.04,2.5903088619,2.55,0.0395,2.550305913,0.0,-0.0005,0.0005,2.55,0.04,2.5503137062
2020-04-26 07:00:00,2.6315,0.04,2.6318039916,0.0015,0.0,0.0015,2.63,0.04,2.6303041649,2.5915,0.04,2.5918086831,0.0015,0.0,0.0015,2.59,0.04,2.5903088619
2020-04-26 07:30:00,2.713,0.0415,2.7133173884,0.003,0.0015,0.0033541020000000003,2.71,0.04,2.7102951869,2.673,0.0415,2.6733221373,0.003,0.0015,0.0033541020000000003,2.67,0.04,2.6702996087
2020-04-26 08:00:00,2.741,0.0425,2.7413294676,0.011,0.0025,0.011280514200000001,2.73,0.04,2.7302930246,2.701,0.0425,2.7013343462,0.011,0.0025,0.011280514200000001,2.69,0.04,2.6902973813
2020-04-26 08:30:00,2.8105,0.113,2.8127707425,0.0205,0.003,0.020718349400000002,2.79,0.11,2.7921676167,2.7705,0.113,2.7728035001,0.0205,0.003,0.020718349400000002,2.75,0.11,2.7521991207000003
2020-04-26 09:00:00,2.8975,0.162,2.902025198,0.0275,0.002,0.027572631400000002,2.87,0.16,2.8744564704,2.8575,0.162,2.862088442,0.0275,0.002,0.027572631400000002,2.83,0.16,2.8345193596
2020-04-26 09:30:00,2.904,0.1635,2.9085990184,0.034,0.0035,0.0341796723,2.87,0.16,2.8744564704,2.864,0.1635,2.8686631468,0.034,0.0035,0.0341796723,2.83,0.16,2.8345193596
2020-04-26 10:00:00,3.0225,0.1935,3.0286875871,0.0425,0.0035,0.0426438741,2.98,0.19,2.9860509038,2.9825,0.1935,2.9887703993,0.0425,0.0035,0.0426438741,2.94,0.19,2.9461330588
2020-04-26 10:30:00,3.029,0.222,3.0371244624,0.049,0.002,0.0490407993,2.98,0.22,2.9881097704,2.989,0.222,2.9972328905000003,0.049,0.002,0.0490407993,2.94,0.22,2.9482198018
2020-04-26 11:00:00,2.9775,0.222,2.9857646006,0.0575,0.002,0.0575347721,2.92,0.22,2.9282759433,2.9375,0.222,2.9458768218999998,0.0575,0.002,0.0575347721,2.88,0.22,2.8883905553
2020-04-26 11:30:00,2.8875,1.002,3.0564129711,0.0675,0.002,0.0675296231,2.8200000000000003,1.0,2.9920561492,2.9675000000000002,1.002,3.1321015708,0.0675,0.002,0.0675296231,2.9,1.0,3.06757233
2020-04-26 12:00:00,2.911,1.044,3.0925486253,0.07100000000000001,0.004,0.0711125868,2.84,1.04,3.0244338313,2.991,1.044,3.1679673294,0.07100000000000001,0.004,0.0711125868,2.92,1.04,3.0996774026
2020-04-26 12:30:00,2.942,1.042,3.1210780189,0.07200000000000001,0.002,0.07202777240000001,2.87,1.04,3.0526218239,3.022,1.042,3.1965994432000002,0.07200000000000001,0.002,0.07202777240000001,2.95,1.04,3.1279546033
2020-04-26 13:00:00,2.942,1.044,3.1217463062,0.07200000000000001,0.004,0.07211102550000001,2.87,1.04,3.0526218239,3.022,1.044,3.197251945,0.07200000000000001,0.004,0.07211102550000001,2.95,1.04,3.1279546033
2020-04-26 13:30:00,2.8665000000000003,1.0235,3.043743501,0.0665,0.0035,0.0665920416,2.8,1.02,2.98,2.9465,1.0235,3.1192009393,0.0665,0.0035,0.0665920416,2.88,1.02,3.0552904936
2020-04-26 14:00:00,2.922,0.7635000000000001,3.0201020264,0.032,0.0035,0.0321908372,2.89,0.76,2.9882603635000002,2.972,0.7635000000000001,3.0685039107,0.032,0.0035,0.0321908372,2.94,0.76,3.0366428832
2020-04-26 14:30:00,3.1205,0.24250000000000002,3.1299083852,0.0205,0.0025,0.0206518764,3.1,0.24,3.1092764432,3.0705,0.24250000000000002,3.0800611195,0.0205,0.0025,0.0206518764,3.05,0.24,3.0594280511
2020-04-26 15:00:00,3.333,0.24250000000000002,3.3418101756,0.013000000000000001,0.0025,0.0132382023,3.32,0.24,3.3286633954,3.293,0.24250000000000002,3.3019169054,0.013000000000000001,0.0025,0.0132382023,3.2800000000000002,0.24,3.2887687666
2020-04-26 15:30:00,3.39,0.2235,3.3973595997,0.01,0.0035,0.010594810100000001,3.38,0.22,3.3871521962,3.35,0.2235,3.3574472818,0.01,0.0035,0.010594810100000001,3.34,0.22,3.3472376671
2020-04-26 16:00:00,3.4215,0.203,3.427516776,0.0115,0.003,0.0118848643,3.41,0.2,3.4158600674,3.3815,0.203,3.3875878217,0.0115,0.003,0.0118848643,3.37,0.2,3.3759295016
2020-04-26 16:30:00,3.537,0.2015,3.5427349957,0.007,0.0015,0.0071589105,3.5300000000000002,0.2,3.5356611829,3.487,0.2015,3.4928170937000003,0.007,0.0015,0.0071589105,3.48,0.2,3.4857423886
2020-04-26 17:00:00,3.6734999999999998,0.6705,3.7341896711,0.0035,0.0005,0.0035355339000000003,3.67,0.67,3.7306567786000002,3.7135,0.6705,3.7735464089,0.0035,0.0005,0.0035355339000000003,3.71,0.67,3.7700132626
2020-04-26 17:30:00,3.923,0.19,3.9275983756,0.003,0.0,0.003,3.92,0.19,3.9246018906,3.863,0.19,3.8676697119,0.003,0.0,0.003,3.86,0.19,3.8646733368
2020-04-26 18:00:00,4.0615,0.1895,4.0659184079,0.0015,-0.0005,0.0015811388,4.06,0.19,4.0644433813,4.0115,0.1895,4.0159734187,0.0015,-0.0005,0.0015811388,4.01,0.19,4.0144987234
2020-04-26 18:30:00,4.062,0.20950000000000002,4.0673989539,0.002,-0.0005,0.0020615528,4.06,0.21,4.0654274068,4.012,0.20950000000000002,4.017466148,0.002,-0.0005,0.0020615528,4.01,0.21,4.0154949882
2020-04-26 19:00:00,3.944,0.17,3.9476620929,0.004,0.0,0.004,3.94,0.17,3.9436658073,3.894,0.17,3.8977090707,0.004,0.0,0.004,3.89,0.17,3.893712881
2020-04-26 19:30:00,3.7625,0.1695,3.7663160383000003,0.0025,-0.0005,0.0025495098,3.76,0.17,3.7638411231,3.7225,0.1695,3.7263570011000002,0.0025,-0.0005,0.0025495098,3.7199999999999998,0.17,3.7238823827000003
2020-04-26 20:00:00,3.6109999999999998,0.1295,3.6133213599,0.001,-0.0005,0.0011180340000000002,3.61,0.13,3.6123399619,3.561,0.1295,3.5633539327,0.001,-0.0005,0.0011180340000000002,3.56,0.13,3.5623728047
2020-04-26 20:30:00,3.5145,0.11,3.5162210184,0.0045000000000000005,0.0,0.0045000000000000005,3.51,0.11,3.5117232237,3.4645,0.11,3.4662458438,0.0045000000000000005,0.0,0.0045000000000000005,3.46,0.11,3.4617481133
2020-04-26 21:00:00,3.576,0.11,3.5776914344,0.026000000000000002,0.0,0.026000000000000002,3.55,0.11,3.5517038165,3.526,0.11,3.527715408,0.026000000000000002,0.0,0.026000000000000002,3.5,0.11,3.5017281448
2020-04-26 21:30:00,3.517,0.11,3.5187197956,0.027,0.0,0.027,3.49,0.11,3.491733094,3.467,0.11,3.4687445856,0.027,0.0,0.027,3.44,0.11,3.4417582716
2020-04-26 22:00:00,3.378,0.11,3.3797905261,0.028,0.0,0.028,3.35,0.11,3.3518054836,3.318,0.11,3.3198228868,0.028,0.0,0.028,3.29,0.11,3.2918383921
2020-04-26 22:30:00,3.1845,0.33,3.2015527873,0.0245,0.0,0.0245,3.16,0.33,3.177184288,3.1845,0.33,3.2015527873,0.0245,0.0,0.0245,3.16,0.33,3.177184288
2020-04-26 23:00:00,2.964,0.8200000000000001,3.0753367295,0.024,0.0,0.024,2.94,0.8200000000000001,3.0522123124,3.044,0.8200000000000001,3.1525126487,0.024,0.0,0.024,3.02,0.8200000000000001,3.1293449794
2020-04-26 23:30:00,2.7725,0.24,2.7828683494,0.022500000000000003,0.0,0.022500000000000003,2.75,0.24,2.7604528614,2.7625,0.24,2.7729057413,0.022500000000000003,0.0,0.022500000000000003,2.74,0.24,2.7504908652999998
2020-04-27 00:00:00,2.6545,0.06,2.6551780072,0.0245,0.0,0.0245,2.63,0.06,2.6306843216,2.6145,0.06,2.6151883775,0.0245,0.0,0.0245,2.59,0.06,2.5906948874999998
2020-04-27 00:30:00,2.5635,0.09,2.5650793847,0.0235,0.0,0.0235,2.54,0.09,2.541593988,2.5235000000000003,0.09,2.5251044038,0.0235,0.0,0.0235,2.5,0.09,2.5016194755
2020-04-27 01:00:00,2.4935,0.09,2.4951236943,0.0235,0.0,0.0235,2.47,0.09,2.4716391322,2.4535,0.09,2.4551501482,0.0235,0.0,0.0235,2.43,0.09,2.4316660955
2020-04-27 01:30:00,2.5625,0.06,2.5632023428,0.022500000000000003,0.0,0.022500000000000003,2.54,0.06,2.5407085626,2.5125,0.06,2.5132163158000003,0.022500000000000003,0.0,0.022500000000000003,2.49,0.06,2.4907227867
2020-04-27 02:00:00,2.665,0.06,2.6656753366,0.025,0.0,0.025,2.64,0.06,2.6406817302,2.625,0.06,2.6256856247,0.025,0.0,0.025,2.6,0.06,2.6006922155
2020-04-27 02:30:00,2.6235,0.03,2.623671521,0.0235,0.0,0.0235,2.6,0.03,2.6001730712,2.5835,0.03,2.5836741763999997,0.0235,0.0,0.0235,2.56,0.03,2.5601757752000003
2020-04-27 03:00:00,2.5540000000000003,0.06,2.5547046796,0.024,0.0,0.024,2.5300000000000002,0.06,2.5307113624,2.524,0.06,2.524713053,0.024,0.0,0.024,2.5,0.06,2.5007198963
2020-04-27 03:30:00,2.5535,0.08,2.5547528745,0.0235,0.0,0.0235,2.5300000000000002,0.08,2.5312645061,2.4935,0.08,2.4947830066,0.0235,0.0,0.0235,2.47,0.08,2.471295207
2020-04-27 04:00:00,2.5335,0.08,2.5347627601,0.0235,0.0,0.0235,2.51,0.08,2.5112745768,2.4935,0.08,2.4947830066,0.0235,0.0,0.0235,2.47,0.08,2.471295207
2020-04-27 04:30:00,2.5324999999999998,0.08,2.5337632585,0.022500000000000003,0.0,0.022500000000000003,2.51,0.08,2.5112745768,2.4925,0.08,2.4937835211,0.022500000000000003,0.0,0.022500000000000003,2.47,0.08,2.471295207
2020-04-27 05:00:00,2.495,0.08,2.4962822356,0.025,0.0,0.025,2.47,0.08,2.471295207,2.465,0.08,2.4662978328,0.025,0.0,0.025,2.44,0.08,2.4413111231
2020-04-27 05:30:00,2.4935,0.04,2.4938208135,0.0235,0.0,0.0235,2.47,0.04,2.4703238654,2.4635,0.04,2.4638247198,0.0235,0.0,0.0235,2.44,0.04,2.4403278468
2020-04-27 06:00:00,2.2635,-0.02,2.263588357,0.0235,0.0,0.0235,2.24,-0.02,2.2400892839,2.2335,-0.02,2.2335895438,0.0235,0.0,0.0235,2.21,-0.02,2.2100904959
2020-04-27 06:30:00,2.434,0.03,2.4341848738,0.024,0.0,0.024,2.41,0.03,2.4101867148,2.404,0.03,2.4041871807,0.024,0.0,0.024,2.38,0.03,2.3801890681
2020-04-27 07:00:00,2.6335,0.11,2.6357963218,0.0235,0.0,0.0235,2.61,0.11,2.6123169792,2.5935,0.11,2.5958317068,0.0235,0.0,0.0235,2.5700000000000003,0.11,2.5723530084
2020-04-27 07:30:00,2.813,0.29050000000000004,2.8279602632,0.023,0.0005,0.0230054341,2.79,0.29,2.8050311941,2.803,0.29050000000000004,2.8180133516,0.023,0.0005,0.0230054341,2.7800000000000002,0.29,2.7950849719
2020-04-27 08:00:00,2.979,0.192,2.985180899,0.029,0.002,0.029068883700000003,2.95,0.19,2.9561123118,2.939,0.192,2.9452648438,0.029,0.002,0.029068883700000003,2.91,0.19,2.9161961525
2020-04-27 08:30:00,3.182,0.29250000000000004,3.1954155051,0.032,0.0025,0.0320975077,3.15,0.29,3.1633210397,3.142,0.29250000000000004,3.1555855637,0.032,0.0025,0.0320975077,3.11,0.29,3.123491636
2020-04-27 09:00:00,3.2475,0.3325,3.2644773701,0.0375,0.0025,0.0375832409,3.21,0.33,3.2269180343,3.2075,0.3325,3.2246879694,0.0375,0.0025,0.0375832409,3.17,0.33,3.1871303707
2020-04-27 09:30:00,3.268,0.3725,3.2891610252,0.028,0.0025,0.0281113856,3.24,0.37,3.2610581105,3.218,0.3725,3.2394876524,0.028,0.0025,0.0281113856,3.19,0.37,3.2113859936
2020-04-27 10:00:00,3.265,0.375,3.2864646659,0.022,0.002,0.022090722,3.243,0.373,3.2643801862,3.215,0.375,3.2367962556,0.022,0.002,0.022090722,3.193,0.373,3.2147127399
2020-04-27 10:30:00,3.277,0.3755,3.2984434587,0.034,0.0025,0.034091787900000003,3.243,0.373,3.2643801862,3.227,0.3755,3.2487734993,0.034,0.0025,0.034091787900000003,3.193,0.373,3.2147127399
2020-04-27 11:00:00,3.539,0.522,3.5772901755,0.059000000000000004,0.002,0.0590338886,3.48,0.52,3.5186360994,3.499,0.522,3.5377231378,0.059000000000000004,0.002,0.0590338886,3.44,0.52,3.4790803383
2020-04-27 11:30:00,3.502,0.523,3.5408378952,0.062,0.003,0.0620725382,3.44,0.52,3.4790803383,3.452,0.523,3.4913941342,0.062,0.003,0.0620725382,3.39,0.52,3.4296501279
2020-04-27 12:00:00,3.471,0.5225000000000001,3.5101064443,0.061,0.0025,0.061051208,3.41,0.52,3.4494202411,3.421,0.5225000000000001,3.4606715028,0.061,0.0025,0.061051208,3.36,0.52,3.4
2020-04-27 12:30:00,3.591,0.5615,3.6346338536,0.061,0.0015,0.061018439800000004,3.5300000000000002,0.56,3.574143254,3.551,0.5615,3.5951193652,0.061,0.0015,0.061018439800000004,3.49,0.56,3.5346428391
2020-04-27 13:00:00,3.5404999999999998,0.5625,3.5849053683000003,0.07050000000000001,0.0025,0.07054431230000001,3.47,0.56,3.514896869,3.5005,0.5625,3.5454063942,0.07050000000000001,0.0025,0.07054431230000001,3.43,0.56,3.4754136444
2020-04-27 13:30:00,3.3425000000000002,0.5025000000000001,3.3800610202,0.07250000000000001,0.0025,0.0725430906,3.27,0.5,3.3080054413,3.2925,0.5025000000000001,3.3306249414,0.07250000000000001,0.0025,0.0725430906,3.22,0.5,3.2585886515
2020-04-27 14:00:00,3.3455,0.48350000000000004,3.3802577564,0.0755,0.0035,0.0755810823,3.27,0.48,3.3050416034,3.2955,0.48350000000000004,3.3307795634,0.0755,0.0035,0.0755810823,3.22,0.48,3.2555798255
2020-04-27 14:30:00,3.218,0.4575,3.2503584802,0.058,-0.0025,0.0580538543,3.16,0.46,3.1933054974,3.168,0.4575,3.2008639849,0.058,-0.0025,0.0580538543,3.11,0.46,3.1438352374
2020-04-27 15:00:00,3.336,0.372,3.3566769282,0.056,0.002,0.056035702900000005,3.2800000000000002,0.37,3.3008029326,3.296,0.372,3.316926288,0.056,0.002,0.056035702900000005,3.24,0.37,3.2610581105
2020-04-27 15:30:00,3.2225,0.293,3.2357928317,0.052500000000000005,0.003,0.0525856444,3.17,0.29,3.1832373458,3.1825,0.293,3.1959592066,0.052500000000000005,0.003,0.0525856444,3.13,0.29,3.1434057963
2020-04-27 16:00:00,3.2205,0.263,3.2312210153,0.0505,0.003,0.0505890304,3.17,0.26,3.1806445888,3.1805,0.263,3.1913553939,0.0505,0.003,0.0505890304,3.13,0.26,3.1407801579
2020-04-27 16:30:00,2.9625,0.1515,2.9663712681,0.0425,0.0015,0.042526462300000005,2.92,0.15,2.9238502014,2.9125,0.1515,2.9164376386,0.0425,0.0015,0.042526462300000005,2.87,0.15,2.8739171874
2020-04-27 17:00:00,3.1575,0.1135,3.1595392860000002,0.0375,0.0035,0.0376629792,3.12,0.11,3.1219385004,3.1175,0.1135,3.1195654345,0.0375,0.0035,0.0376629792,3.08,0.11,3.0819636597
2020-04-27 17:30:00,3.323,0.092,3.324273304,0.033,0.002,0.0330605505,3.29,0.09,3.2912307728,3.283,0.092,3.2842888118999998,0.033,0.002,0.0330605505,3.25,0.09,3.251245915
2020-04-27 18:00:00,3.4905,0.0915,3.491699085,0.030500000000000003,0.0015,0.030536863,3.46,0.09,3.4611703223,3.4505,0.0915,3.4517129805,0.030500000000000003,0.0015,0.030536863,3.42,0.09,3.4211840056
2020-04-27 18:30:00,3.636,0.09050000000000001,3.6371260976,0.026000000000000002,0.0005,0.0260048072,3.61,0.09,3.6111217094,3.586,0.09050000000000001,3.587141794,0.026000000000000002,0.0005,0.0260048072,3.56,0.09,3.5611374587
2020-04-27 19:00:00,3.632,0.05,3.6323441467,0.022,0.0,0.022,3.61,0.05,3.6103462438,3.582,0.05,3.5823489501,0.022,0.0,0.022,3.56,0.05,3.5603511063
2020-04-27 19:30:00,3.6710000000000003,0.0495,3.6713337154,0.021,-0.0005,0.0210059515,3.65,0.05,3.6503424497,3.621,0.0495,3.6213383231,0.021,-0.0005,0.0210059515,3.6,0.05,3.6003472055
2020-04-27 20:00:00,3.9215,0.13,3.923654196,0.021500000000000002,0.0,0.021500000000000002,3.9,0.13,3.9021660651000003,3.8815,0.13,3.8836763833,0.021500000000000002,0.0,0.021500000000000002,3.86,0.13,3.8621884988
2020-04-27 20:30:00,3.8615,0.13,3.8636876491,0.021500000000000002,0.0,0.021500000000000002,3.84,0.13,3.8421998907,3.8015,0.13,3.8037221573,0.021500000000000002,0.0,0.021500000000000002,3.7800000000000002,0.13,3.7822347891
2020-04-27 21:00:00,3.761,0.13,3.7632460722000003,0.021,0.0,0.021,3.74,0.13,3.7422586763,3.711,0.13,3.7132763161,0.021,0.0,0.021,3.69,0.13,3.6922892628
2020-04-27 21:30:00,3.591,0.11,3.5926843724,0.021,0.0,0.021,3.5700000000000003,0.11,3.5716942758,3.541,0.11,3.5427081448999997,0.021,0.0,0.021,3.52,0.11,3.5217183306
2020-04-27 22:00:00,3.4314999999999998,0.09,3.432680039,0.021500000000000002,0.0,0.021500000000000002,3.41,0.09,3.4111874765,3.3915,0.09,3.3926939517,0.021500000000000002,0.0,0.021500000000000002,3.37,0.09,3.3712015662
2020-04-27 22:30:00,3.2715,0.09,3.2727377301000002,0.021500000000000002,0.0,0.021500000000000002,3.25,0.09,3.251245915,3.2315,0.09,3.232753045,0.021500000000000002,0.0,0.021500000000000002,3.21,0.09,3.2112614344
2020-04-27 23:00:00,3.0715,0.09,3.0728182911,0.021500000000000002,0.0,0.021500000000000002,3.05,0.09,3.0513275799,3.0315,0.09,3.032835678,0.021500000000000002,0.0,0.021500000000000002,3.01,0.09,3.0113452144
2020-04-27 23:30:00,2.8615,0.09,2.8629149918000003,0.021500000000000002,0.0,0.021500000000000002,2.84,0.09,2.8414256985,2.8215,0.09,2.8229350418,0.021500000000000002,0.0,0.021500000000000002,2.8,0.09,2.8014460552
2020-04-28 00:00:00,2.741,0.09,2.7424771649,0.021,0.0,0.021,2.7199999999999998,0.09,2.7214885633,2.701,0.09,2.7024990287,0.021,0.0,0.021,2.68,0.09,2.6815107682
2020-04-28 00:30:00,2.581,0.09,2.5825686825,0.021,0.0,0.021,2.56,0.09,2.5615815427,2.541,0.09,2.5425933611,0.021,0.0,0.021,2.52,0.09,2.5216066307
2020-04-28 01:00:00,2.551,0.09,2.552587119,0.021,0.0,0.021,2.5300000000000002,0.09,2.5316002844,2.521,0.09,2.5226059938,0.021,0.0,0.021,2.5,0.09,2.5016194755
2020-04-28 01:30:00,2.581,0.09,2.5825686825,0.021,0.0,0.021,2.56,0.09,2.5615815427,2.561,0.09,2.5625809256,0.021,0.0,0.021,2.54,0.09,2.541593988
2020-04-28 02:00:00,2.731,0.09,2.7324825709000002,0.021,0.0,0.021,2.71,0.09,2.7114940531,2.681,0.09,2.682510205,0.021,0.0,0.021,2.66,0.09,2.6615221209
2020-04-28 02:30:00,2.701,0.09,2.7024990287,0.021,0.0,0.021,2.68,0.09,2.6815107682,2.681,0.09,2.682510205,0.021,0.0,0.021,2.66,0.09,2.6615221209
2020-04-28 03:00:00,2.641,0.09,2.6425330651000003,0.021,0.0,0.021,2.62,0.09,2.6215453458,2.601,0.09,2.6025566276000003,0.021,0.0,0.021,2.58,0.09,2.5815692902
2020-04-28 03:30:00,2.601,0.07,2.6019417749000002,0.021,0.0,0.021,2.58,0.07,2.5809494377,2.561,0.07,2.5619564789,0.021,0.0,0.021,2.54,0.07,2.5409643839
2020-04-28 04:00:00,2.561,0.07,2.5619564789,0.021,0.0,0.021,2.54,0.07,2.5409643839,2.531,0.07,2.5319678118,0.021,0.0,0.021,2.51,0.07,2.5109759059
2020-04-28 04:30:00,2.541,0.07,2.5419640045,0.021,0.0,0.021,2.52,0.07,2.5209720347999998,2.511,0.07,2.5119755174,0.021,0.0,0.021,2.49,0.07,2.4909837414
2020-04-28 05:00:00,2.561,0.07,2.5619564789,0.021,0.0,0.021,2.54,0.07,2.5409643839,2.511,0.07,2.5119755174,0.021,0.0,0.021,2.49,0.07,2.4909837414
2020-04-28 05:30:00,2.6310000000000002,0.09,2.6325388886,0.021,0.0,0.021,2.61,0.09,2.6115512631,2.591,0.09,2.5925626318,0.021,0.0,0.021,2.5700000000000003,0.09,2.5715753926
2020-04-28 06:00:00,2.711,0.09,2.7124935023,0.021,0.0,0.021,2.69,0.09,2.6915051550999998,2.6710000000000003,0.09,2.6725158559,0.021,0.0,0.021,2.65,0.09,2.6515278614
2020-04-28 06:30:00,2.8609999999999998,0.16,2.8654704675,0.021,0.0,0.021,2.84,0.16,2.8445034716,2.821,0.16,2.8255337549,0.021,0.0,0.021,2.8,0.16,2.8045677029
2020-04-28 07:00:00,3.051,0.16,3.0551924653,0.021,0.0,0.021,3.03,0.16,3.0342214817,3.011,0.16,3.0152480827,0.021,0.0,0.021,2.99,0.16,2.9942778762
2020-04-28 07:30:00,3.3815,0.31,3.3956799393,0.021500000000000002,0.0,0.021500000000000002,3.36,0.31,3.3742702915000002,3.3315,0.31,3.3458918467,0.021500000000000002,0.0,0.021500000000000002,3.31,0.31,3.3244849225
2020-04-28 08:00:00,3.5815,0.34,3.5976022918,0.021500000000000002,0.0,0.021500000000000002,3.56,0.34,3.5761990996,3.5315,0.34,3.5478292307,0.021500000000000002,0.0,0.021500000000000002,3.51,0.34,3.5264287884
2020-04-28 08:30:00,3.5845000000000002,0.343,3.6008734010000003,0.021500000000000002,0.0,0.021500000000000002,3.563,0.343,3.5794717487,3.5345,0.343,3.5511039481,0.021500000000000002,0.0,0.021500000000000002,3.513,0.343,3.5297050868
2020-04-28 09:00:00,3.5845000000000002,0.343,3.6008734010000003,0.021500000000000002,0.0,0.021500000000000002,3.563,0.343,3.5794717487,3.5345,0.343,3.5511039481,0.021500000000000002,0.0,0.021500000000000002,3.513,0.343,3.5297050868
2020-04-28 09:30:00,3.5869999999999997,0.3425,3.6033144811,0.024,-0.0005,0.0240052078,3.563,0.343,3.5794717487,3.537,0.3425,3.5535440408,0.024,-0.0005,0.0240052078,3.513,0.343,3.5297050868
2020-04-28 10:00:00,4.025,0.5405,4.0611285685,0.025,0.0005,0.0250049995,4.0,0.54,4.036285421,4.015,0.5405,4.051217749,0.025,0.0005,0.0250049995,3.99,0.54,4.0263755414
2020-04-28 10:30:00,4.055,0.321,4.0676855827,0.025,0.001,0.025019992,4.03,0.32,4.0426847515,4.015,0.321,4.0278115646,0.025,0.001,0.025019992,3.99,0.32,4.0028115119
2020-04-28 11:00:00,4.0555,0.30000000000000004,4.0665809042,0.025500000000000002,0.0,0.025500000000000002,4.03,0.30000000000000004,4.0411508262,4.0155,0.30000000000000004,4.0266909802,0.025500000000000002,0.0,0.025500000000000002,3.99,0.30000000000000004,4.0012623008
2020-04-28 11:30:00,4.178,0.352,4.1928019271,0.028,0.002,0.0280713377,4.15,0.35000000000000003,4.1647328846,4.128,0.352,4.1429805696,0.028,0.002,0.0280713377,4.1,0.35000000000000003,4.1149119067
2020-04-28 12:00:00,4.2555,0.35050000000000003,4.2699098937,0.025500000000000002,0.0005,0.0255049015,4.23,0.35000000000000003,4.2444552065,4.2055,0.35050000000000003,4.2200806272,0.025500000000000002,0.0005,0.0255049015,4.18,0.35000000000000003,4.1946275162
2020-04-28 12:30:00,4.394,0.35050000000000003,4.4079571516,0.024,0.0005,0.0240052078,4.37,0.35000000000000003,4.3839936131,4.334,0.35050000000000003,4.3481497502,0.024,0.0005,0.0240052078,4.31,0.35000000000000003,4.324187785
2020-04-28 13:00:00,4.456,0.331,4.4682767372,0.026000000000000002,0.001,0.0260192237,4.43,0.33,4.4422741923,4.396,0.331,4.4084438297,0.026000000000000002,0.001,0.0260192237,4.37,0.33,4.3824422415
2020-04-28 13:30:00,4.3665,0.35150000000000003,4.3806248983,0.026500000000000003,0.0015,0.0265424189,4.34,0.35000000000000003,4.3540900312,4.3165,0.35150000000000003,4.3307879768,0.026500000000000003,0.0015,0.0265424189,4.29,0.35000000000000003,4.30425371
