Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-28 14:00:00,4.247,0.35150000000000003,4.2615210019,0.027,0.0015,0.0270416346,4.22,0.35000000000000003,4.2344893435,4.197,0.35150000000000003,4.2116933946,0.027,0.0015,0.0270416346,4.17,0.35000000000000003,4.1846624715
2020-04-28 14:30:00,4.113,0.321,4.1255072415,0.033,0.001,0.033015148,4.08,0.32,4.09252978,4.053,0.321,4.065691823,0.033,0.001,0.033015148,4.02,0.32,4.0327162062
2020-04-28 15:00:00,3.834,0.14150000000000001,3.8366102552,0.034,0.0015,0.0340330722,3.8,0.14,3.8025780728000003,3.784,0.14150000000000001,3.7866447219,0.034,0.0015,0.0340330722,3.75,0.14,3.7526124234
2020-04-28 15:30:00,3.321,0.011,3.3210182174,0.031,0.001,0.031016124800000003,3.29,0.01,3.2900151975,3.281,0.011,3.2810184394,0.031,0.001,0.031016124800000003,3.25,0.01,3.2500153846
2020-04-28 16:00:00,3.3810000000000002,0.011,3.3810178941,0.031,0.001,0.031016124800000003,3.35,0.01,3.3500149253,3.331,0.011,3.3310181627,0.031,0.001,0.031016124800000003,3.3,0.01,3.3000151515000002
2020-04-28 16:30:00,3.5235000000000003,0.012,3.5235204342,0.0335,0.002,0.0335596484,3.49,0.01,3.4900143266,3.4835000000000003,0.012,3.4835206687999998,0.0335,0.002,0.0335596484,3.45,0.01,3.4500144927
2020-04-28 17:00:00,3.635,0.012,3.6350198074,0.035,0.002,0.0350570963,3.6,0.01,3.6000138889,3.585,0.012,3.5850200836,0.035,0.002,0.0350570963,3.55,0.01,3.5500140845
2020-04-28 17:30:00,3.79,0.011,3.790015963,0.03,0.001,0.030016662000000003,3.76,0.01,3.7600132978,3.74,0.011,3.7400161764,0.03,0.001,0.030016662000000003,3.71,0.01,3.7100134771
2020-04-28 18:00:00,3.9395,0.62,3.9879894997000003,0.029500000000000002,0.0,0.029500000000000002,3.91,0.62,3.9588508434,4.0095,0.62,4.0571529735,0.029500000000000002,0.0,0.029500000000000002,3.98,0.62,4.0280019861
2020-04-28 18:30:00,4.087,0.8095,4.1663964346,0.027,-0.0005,0.0270046292,4.06,0.81,4.1400120773,4.177,0.8095,4.2547172938,0.027,-0.0005,0.0270046292,4.15,0.81,4.2283093548
2020-04-28 19:00:00,3.9875,0.7695000000000001,4.0610696251,0.0275,-0.0005,0.0275045451,3.96,0.77,4.0341665806,4.0775,0.7695000000000001,4.1494742438,0.0275,-0.0005,0.0275045451,4.05,0.77,4.1225477559
2020-04-28 19:30:00,3.8375,0.7695000000000001,3.9138902003,0.0275,-0.0005,0.0275045451,3.81,0.77,3.8870297143,3.9375,0.7695000000000001,4.0119866027,0.0275,-0.0005,0.0275045451,3.91,0.77,3.9850972385
2020-04-28 20:00:00,3.6870000000000003,0.77,3.7665460305,0.027,0.0,0.027,3.66,0.77,3.7401203189,3.777,0.77,3.8546892222,0.027,0.0,0.027,3.75,0.77,3.8282371922
2020-04-28 20:30:00,3.987,0.87,4.0808171976,0.027,0.0,0.027,3.96,0.87,4.0544420085,4.077,0.87,4.1687922712,0.027,0.0,0.027,4.05,0.87,4.1423906141
2020-04-28 21:00:00,3.8575,0.87,3.9543907559,0.0275,0.0,0.0275,3.83,0.87,3.9275692228,3.9475,0.87,4.0422340667,0.0275,0.0,0.0275,3.92,0.87,4.0153829207
2020-04-28 21:30:00,3.7475,0.8300000000000001,3.8383142459,0.0275,0.0,0.0275,3.7199999999999998,0.8300000000000001,3.8114695329,3.8375,0.8300000000000001,3.9262330866,0.0275,0.0,0.0275,3.81,0.8300000000000001,3.8993589217
2020-04-28 22:00:00,3.5375,0.8300000000000001,3.6335666018,0.0275,0.0,0.0275,3.51,0.8300000000000001,3.606799135,3.6275,0.8300000000000001,3.7212439117000002,0.0275,0.0,0.0275,3.6,0.8300000000000001,3.6944417711
2020-04-28 22:30:00,3.3775,0.8300000000000001,3.4779888226,0.0275,0.0,0.0275,3.35,0.8300000000000001,3.4512896140000002,3.4575,0.8300000000000001,3.5557286525,0.0275,0.0,0.0275,3.43,0.8300000000000001,3.528994191
2020-04-28 23:00:00,3.2175,0.26,3.2279879569,0.0275,0.0,0.0275,3.19,0.26,3.2005780728,3.1975,0.26,3.2080533428,0.0275,0.0,0.0275,3.17,0.26,3.1806445888
2020-04-28 23:30:00,2.9475,0.05,2.9479240577,0.0275,0.0,0.0275,2.92,0.05,2.9204280508,2.9075,0.05,2.9079298908,0.0275,0.0,0.0275,2.88,0.05,2.8804339950999998
2020-04-29 00:00:00,2.8075,0.07,2.8083725269,0.0275,0.0,0.0275,2.7800000000000002,0.07,2.7808811553,2.7575000000000003,0.07,2.7583883429,0.0275,0.0,0.0275,2.73,0.07,2.7308972884
2020-04-29 00:30:00,2.6875,0.07,2.6884114733,0.0275,0.0,0.0275,2.66,0.07,2.6609208932,2.6475,0.07,2.6484252396,0.0275,0.0,0.0275,2.62,0.07,2.6209349477
2020-04-29 01:00:00,2.6275,0.07,2.6284322799,0.0275,0.0,0.0275,2.6,0.07,2.600942137,2.5975,0.07,2.5984430434,0.0275,0.0,0.0275,2.5700000000000003,0.07,2.5709531307
2020-04-29 01:30:00,2.6975,0.07,2.6984080955,0.0275,0.0,0.0275,2.67,0.07,2.6709174453999998,2.6575,0.07,2.6584217592,0.0275,0.0,0.0275,2.63,0.07,2.630931394
2020-04-29 02:00:00,2.858,0.07,2.8588571143,0.028,0.0,0.028,2.83,0.07,2.8308655920000003,2.818,0.07,2.8188692769,0.028,0.0,0.028,2.79,0.07,2.7908779981
2020-04-29 02:30:00,2.8280000000000003,0.07,2.828866204,0.028,0.0,0.028,2.8,0.07,2.8008748633,2.818,0.07,2.8188692769,0.028,0.0,0.028,2.79,0.07,2.7908779981
2020-04-29 03:00:00,2.748,0.03,2.7481637506,0.028,0.0,0.028,2.7199999999999998,0.03,2.7201654361000003,2.718,0.03,2.7181655579,0.028,0.0,0.028,2.69,0.03,2.690167281
2020-04-29 03:30:00,2.748,0.03,2.7481637506,0.028,0.0,0.028,2.7199999999999998,0.03,2.7201654361000003,2.718,0.03,2.7181655579,0.028,0.0,0.028,2.69,0.03,2.690167281
2020-04-29 04:00:00,2.708,0.03,2.7081661692,0.028,0.0,0.028,2.68,0.03,2.6801679052000003,2.668,0.03,2.6681686603,0.028,0.0,0.028,2.64,0.03,2.640170449
2020-04-29 04:30:00,2.658,0.03,2.6581692948,0.028,0.0,0.028,2.63,0.03,2.6301710971,2.608,0.03,2.6081725403,0.028,0.0,0.028,2.58,0.03,2.5801744127
2020-04-29 05:00:00,2.658,0.03,2.6581692948,0.028,0.0,0.028,2.63,0.03,2.6301710971,2.608,0.03,2.6081725403,0.028,0.0,0.028,2.58,0.03,2.5801744127
2020-04-29 05:30:00,2.738,0.08,2.739168487,0.028,0.0,0.028,2.71,0.08,2.7111805547000003,2.698,0.08,2.6991858032,0.028,0.0,0.028,2.67,0.08,2.671198233
2020-04-29 06:00:00,2.808,0.08,2.80913937,0.028,0.0,0.028,2.7800000000000002,0.08,2.7811508409,2.768,0.08,2.769155828,0.028,0.0,0.028,2.74,0.08,2.7411676344
2020-04-29 06:30:00,2.968,0.12,2.9704248854,0.028,0.0,0.028,2.94,0.12,2.9424479605,2.938,0.12,2.9404496255,0.028,0.0,0.028,2.91,0.12,2.9124731757999998
2020-04-29 07:00:00,3.1995,0.23,3.2077562641,0.029500000000000002,0.0,0.029500000000000002,3.17,0.23,3.1783328963,3.1495,0.23,3.1578869913,0.029500000000000002,0.0,0.029500000000000002,3.12,0.23,3.1284660778
2020-04-29 07:30:00,3.421,0.33,3.436879544,0.031,0.0,0.031,3.39,0.33,3.4060240751,3.3810000000000002,0.33,3.3970665286,0.031,0.0,0.031,3.35,0.33,3.3662144911
2020-04-29 08:00:00,3.576,0.3015,3.5886875386,0.036000000000000004,0.0015,0.0360312364,3.54,0.30000000000000004,3.5526891223,3.526,0.3015,3.5388668031,0.036000000000000004,0.0015,0.0360312364,3.49,0.30000000000000004,3.5028702517
2020-04-29 08:30:00,3.758,0.35150000000000003,3.7744027673,0.038,0.0015,0.0380295937,3.7199999999999998,0.35000000000000003,3.7364287763,3.698,0.35150000000000003,3.7146677173000002,0.038,0.0015,0.0380295937,3.66,0.35000000000000003,3.6766968872
2020-04-29 09:00:00,3.824,0.422,3.8472145768,0.044,0.002,0.044045431100000004,3.7800000000000002,0.42,3.803261758,3.774,0.422,3.7975202435,0.044,0.002,0.044045431100000004,3.73,0.42,3.7535716325
2020-04-29 09:30:00,3.7545,0.422,3.7781416397000003,0.044500000000000005,0.002,0.0445449211,3.71,0.42,3.7336978989,3.7045,0.422,3.7284586963,0.044500000000000005,0.002,0.0445449211,3.66,0.42,3.6840195439
2020-04-29 10:00:00,3.9825,0.3915,4.0016969525,0.0325,0.0015,0.032534597000000005,3.95,0.39,3.9692064698,3.9325,0.3915,3.9519398401,0.0325,0.0015,0.032534597000000005,3.9,0.39,3.9194514922
2020-04-29 10:30:00,4.082,0.35000000000000003,4.0969774224,0.032,0.0,0.032,4.05,0.35000000000000003,4.0650953248,4.032,0.35000000000000003,4.0471624628,0.032,0.0,0.032,4.0,0.35000000000000003,4.0152833026
2020-04-29 11:00:00,4.1935,0.401,4.2126290188,0.0335,0.001,0.033514922,4.16,0.4,4.1791865237,4.1435,0.401,4.1628587833,0.0335,0.001,0.033514922,4.11,0.4,4.1294188453
2020-04-29 11:30:00,4.247,0.402,4.2659832395,0.037,0.002,0.037054014600000004,4.21,0.4,4.2289596829,4.197,0.402,4.2162083677,0.037,0.002,0.037054014600000004,4.16,0.4,4.1791865237
2020-04-29 12:00:00,4.182,0.452,4.2063556673,0.042,0.002,0.0420475921,4.14,0.45,4.1643847085,4.132,0.452,4.1566486501,0.042,0.002,0.0420475921,4.09,0.45,4.1146810326
2020-04-29 12:30:00,4.1595,0.42050000000000004,4.180700958,0.0395,0.0005,0.0395031644,4.12,0.42,4.1413524361,4.1295,0.42050000000000004,4.1508541892,0.0395,0.0005,0.0395031644,4.09,0.42,4.1115082391
2020-04-29 13:00:00,4.156,0.361,4.1716491943,0.036000000000000004,0.001,0.036013886200000005,4.12,0.36,4.1356982482,4.126,0.361,4.1417625475,0.036000000000000004,0.001,0.036013886200000005,4.09,0.36,4.1058129524
2020-04-29 13:30:00,3.5985,0.8615,3.7001870899,0.0685,0.0015,0.0685164214,3.5300000000000002,0.86,3.6332492345,3.6385,0.8615,3.7390994237,0.0685,0.0015,0.0685164214,3.5700000000000003,0.86,3.6721247256
2020-04-29 14:00:00,3.412,0.023,3.4120775196,0.07200000000000001,0.003,0.07206247290000001,3.34,0.02,3.3400598797,3.322,0.023,3.3220796198,0.07200000000000001,0.003,0.07206247290000001,3.25,0.02,3.2500615379
2020-04-29 14:30:00,2.875,0.203,2.8821578722,0.095,0.003,0.09504735660000001,2.7800000000000002,0.2,2.7871849598000003,2.8449999999999998,0.203,2.8522331602,0.095,0.003,0.09504735660000001,2.75,0.2,2.7572631358
2020-04-29 15:00:00,2.7935,0.133,2.7966643077,0.0835,0.003,0.0835538748,2.71,0.13,2.7131162894000003,2.7635,0.133,2.7666986193,0.0835,0.003,0.0835538748,2.68,0.13,2.6831511325
2020-04-29 15:30:00,2.7235,0.10450000000000001,2.7255040818,0.0835,0.0045000000000000005,0.0836211696,2.64,0.1,2.6418932605,2.6835,0.10450000000000001,2.6855339320000002,0.0835,0.0045000000000000005,0.0836211696,2.6,0.1,2.6019223663
2020-04-29 16:00:00,2.9065000000000003,0.10350000000000001,2.9083422254,0.0565,0.0035,0.0566083033,2.85,0.1,2.8517538463000003,2.8665000000000003,0.10350000000000001,2.8683679157,0.0565,0.0035,0.0566083033,2.81,0.1,2.8117787964
2020-04-29 16:30:00,3.16,0.10250000000000001,3.1616619443,0.06,0.0025,0.0600520607,3.1,0.1,3.1016124839,3.12,0.10250000000000001,3.1216832399,0.06,0.0025,0.0600520607,3.06,0.1,3.0616335509
2020-04-29 17:00:00,3.2505,0.1565,3.2542652781,0.0575,0.0035,0.0576064233,3.193,0.153,3.1966635732,3.2105,0.1565,3.2143121348,0.0575,0.0035,0.0576064233,3.153,0.153,3.1567099962
2020-04-29 17:30:00,3.449,0.302,3.4621965571,0.049,0.002,0.0490407993,3.4,0.30000000000000004,3.4132096332,3.439,0.302,3.4522347834,0.049,0.002,0.0490407993,3.39,0.30000000000000004,3.4032484482
2020-04-29 18:00:00,3.455,0.8225,3.5515533573,0.055,0.0025,0.0550567889,3.4,0.8200000000000001,3.4974848105,3.535,0.8225,3.6294257466,0.055,0.0025,0.0550567889,3.48,0.8200000000000001,3.5753041829
2020-04-29 18:30:00,3.5515,0.17300000000000001,3.5557110752,0.051500000000000004,0.003,0.0515873046,3.5,0.17,3.5041261393000003,3.5315,0.17300000000000001,3.5357348953,0.051500000000000004,0.003,0.0515873046,3.48,0.17,3.4841498246000002
2020-04-29 19:00:00,3.7745,0.092,3.7756210416,0.0345,0.002,0.0345579224,3.74,0.09,3.741082731,3.7145,0.092,3.7156391442,0.0345,0.002,0.0345579224,3.68,0.09,3.681100379
2020-04-29 19:30:00,3.681,0.09,3.6821000801,0.031,0.0,0.031,3.65,0.09,3.6511094204,3.641,0.09,3.6421121619,0.031,0.0,0.031,3.61,0.09,3.6111217094
2020-04-29 20:00:00,3.6095,0.059000000000000004,3.6099821675,0.029500000000000002,-0.001,0.0295169443,3.58,0.06,3.580502758,3.5595,0.059000000000000004,3.5599889396,0.029500000000000002,-0.001,0.0295169443,3.5300000000000002,0.06,3.5305098782
2020-04-29 20:30:00,3.3665,-0.02,3.3665594084,0.026500000000000003,0.0,0.026500000000000003,3.34,-0.02,3.3400598797,3.3265000000000002,-0.02,3.3265601227,0.026500000000000003,0.0,0.026500000000000003,3.3,-0.02,3.3000606055
2020-04-29 21:00:00,3.607,0.04,3.6072217841,0.027,0.0,0.027,3.58,0.04,3.5802234566999998,3.567,0.04,3.5672242711,0.027,0.0,0.027,3.54,0.04,3.5402259815
2020-04-29 21:30:00,3.8095,0.09,3.8105629833,0.029500000000000002,0.0,0.029500000000000002,3.7800000000000002,0.09,3.7810712768,3.7595,0.09,3.7605771166,0.029500000000000002,0.0,0.029500000000000002,3.73,0.09,3.7310856329
2020-04-29 22:00:00,3.6465,0.09,3.647610485,0.026500000000000003,0.0,0.026500000000000003,3.62,0.09,3.6211186117,3.5965,0.09,3.5976259186,0.026500000000000003,0.0,0.026500000000000003,3.5700000000000003,0.09,3.5711342736000002
2020-04-29 22:30:00,3.48,0.09,3.4811635986000002,0.03,0.0,0.03,3.45,0.09,3.4511737134000002,3.44,0.09,3.4411771242,0.03,0.0,0.03,3.41,0.09,3.4111874765
2020-04-29 23:00:00,3.228,0.03,3.2281394022,0.028,0.0,0.028,3.2,0.03,3.2001406219,3.188,0.03,3.1881411512,0.028,0.0,0.028,3.16,0.03,3.1601424019
2020-04-29 23:30:00,2.9785,0.03,2.9786510789,0.0285,0.0,0.0285,2.95,0.03,2.9501525384000002,2.9285,0.03,2.9286536583,0.0285,0.0,0.0285,2.9,0.03,2.9001551683
2020-04-30 00:00:00,2.7995,0.03,2.7996607384,0.029500000000000002,0.0,0.029500000000000002,2.77,0.03,2.7701624501,2.7595,0.03,2.7596630682,0.029500000000000002,0.0,0.029500000000000002,2.73,0.03,2.7301648302
2020-04-30 00:30:00,2.6895,0.03,2.6896673121,0.029500000000000002,0.0,0.029500000000000002,2.66,0.03,2.6601691676,2.6495,0.03,2.6496698379,0.029500000000000002,0.0,0.029500000000000002,2.62,0.03,2.6201717501
2020-04-30 01:00:00,2.6165000000000003,0.03,2.6166719798,0.026500000000000003,0.0,0.026500000000000003,2.59,0.03,2.5901737393,2.5765000000000002,0.03,2.5766746496,0.026500000000000003,0.0,0.026500000000000003,2.55,0.03,2.5501764645
2020-04-30 01:30:00,2.67,0.03,2.670168534,0.03,0.0,0.03,2.64,0.03,2.640170449,2.64,0.03,2.640170449,0.03,0.0,0.03,2.61,0.03,2.6101724081
2020-04-30 02:00:00,2.8495,0.03,2.8496579181,0.029500000000000002,0.0,0.029500000000000002,2.8200000000000003,0.03,2.82015957,2.8095,0.03,2.8096601663,0.029500000000000002,0.0,0.029500000000000002,2.7800000000000002,0.03,2.7801618658000002
2020-04-30 02:30:00,2.8195,0.03,2.8196595982,0.029500000000000002,0.0,0.029500000000000002,2.79,0.03,2.7901612857,2.7795,0.03,2.7796618949000003,0.029500000000000002,0.0,0.029500000000000002,2.75,0.03,2.7501636315
2020-04-30 03:00:00,2.73,0.03,2.7301648302,0.0,0.0,0.0,2.73,0.03,2.7301648302,2.7,0.03,2.7001666615,0.0,0.0,0.0,2.7,0.03,2.7001666615
2020-04-30 03:30:00,2.69,0.03,2.690167281,0.0,0.0,0.0,2.69,0.03,2.690167281,2.65,0.03,2.6501698059,0.0,0.0,0.0,2.65,0.03,2.6501698059
2020-04-30 04:00:00,2.67,0.03,2.670168534,0.0,0.0,0.0,2.67,0.03,2.670168534,2.61,0.03,2.6101724081,0.0,0.0,0.0,2.61,0.03,2.6101724081
2020-04-30 04:30:00,2.62,0.03,2.6201717501,0.0,0.0,0.0,2.62,0.03,2.6201717501,2.59,0.03,2.5901737393,0.0,0.0,0.0,2.59,0.03,2.5901737393
2020-04-30 05:00:00,2.62,0.03,2.6201717501,0.0,0.0,0.0,2.62,0.03,2.6201717501,2.59,0.03,2.5901737393,0.0,0.0,0.0,2.59,0.03,2.5901737393
2020-04-30 05:30:00,2.71,0.08,2.7111805547000003,0.0,0.0,0.0,2.71,0.08,2.7111805547000003,2.67,0.08,2.671198233,0.0,0.0,0.0,2.67,0.08,2.671198233
2020-04-30 06:00:00,2.7800000000000002,0.08,2.7811508409,0.0,0.0,0.0,2.7800000000000002,0.08,2.7811508409,2.74,0.08,2.7411676344,0.0,0.0,0.0,2.74,0.08,2.7411676344
2020-04-30 06:30:00,2.88,0.08,2.8811108969,0.0,0.0,0.0,2.88,0.08,2.8811108969,2.85,0.08,2.8511225859,0.0,0.0,0.0,2.85,0.08,2.8511225859
2020-04-30 07:00:00,3.132,0.21,3.139032335,0.002,0.0,0.002,3.13,0.21,3.1370368184,3.092,0.21,3.0991231018,0.002,0.0,0.002,3.09,0.21,3.0971277016
2020-04-30 07:30:00,3.372,0.35050000000000003,3.3901672894,0.002,0.0005,0.0020615528,3.37,0.35000000000000003,3.3881263259,3.342,0.35050000000000003,3.3603294853,0.002,0.0005,0.0020615528,3.34,0.35000000000000003,3.3582882545
2020-04-30 08:00:00,3.5645,0.35050000000000003,3.5816910112,0.0045000000000000005,0.0005,0.0045276926,3.56,0.35000000000000003,3.5771636809,3.5145,0.35050000000000003,3.531934385,0.0045000000000000005,0.0005,0.0045276926,3.51,0.35000000000000003,3.5274069796000003
2020-04-30 08:30:00,3.8805,0.37,3.898099569,0.0005,0.0,0.0005,3.88,0.37,3.8976018268,3.8305,0.37,3.8483282409,0.0005,0.0,0.0005,3.83,0.37,3.8478305576
2020-04-30 09:00:00,3.8875,0.3715,3.9052104297,0.007500000000000001,0.0015,0.0076485293,3.88,0.37,3.8976018268,3.8375,0.3715,3.8554401175,0.007500000000000001,0.0015,0.0076485293,3.83,0.37,3.8478305576
2020-04-30 09:30:00,3.9619999999999997,0.372,3.9794255867,0.012,0.002,0.012165525100000001,3.95,0.37,3.9672912674000003,3.912,0.372,3.9296473124,0.012,0.002,0.012165525100000001,3.9,0.37,3.9175119655
2020-04-30 10:00:00,3.8555,0.4605,3.8829036171,0.0155,0.0005,0.015508062400000001,3.84,0.46,3.8674539428,3.7955,0.4605,3.8233336893,0.0155,0.0005,0.015508062400000001,3.7800000000000002,0.46,3.8078865529
2020-04-30 10:30:00,4.028,0.4605,4.0542378137,0.008,0.0005,0.0080156098,4.02,0.46,4.0462328158,3.988,0.4605,4.0144992527,0.008,0.0005,0.0080156098,3.98,0.46,4.0064947273
2020-04-30 11:00:00,4.0695,0.432,4.0923653613,0.0095,0.002,0.0097082439,4.06,0.43,4.082707435,4.0195,0.432,4.0426481729,0.0095,0.002,0.0097082439,4.01,0.43,4.032988966
2020-04-30 11:30:00,4.0915,0.4025,4.1112502356,0.0115,0.0025,0.0117686023,4.08,0.4,4.0995609521,4.0415,0.4025,4.061493383,0.0115,0.0025,0.0117686023,4.03,0.4,4.0498024643
2020-04-30 12:00:00,4.247,0.432,4.2689147333,0.007,0.002,0.007280109900000001,4.24,0.43,4.2617484675,4.197,0.432,4.2191744453,0.007,0.002,0.007280109900000001,4.19,0.43,4.2120066477
2020-04-30 12:30:00,4.3545,0.4325,4.3759257878,0.0145,0.0025,0.014713939,4.34,0.43,4.3612498209,4.2945,0.4325,4.3162236388,0.0145,0.0025,0.014713939,4.28,0.43,4.3015462336
2020-04-30 13:00:00,4.1765,0.4315,4.1987312965,0.026500000000000003,0.0015,0.0265424189,4.15,0.43,4.1722176357,4.1265,0.4315,4.1489992167,0.026500000000000003,0.0015,0.0265424189,4.1,0.43,4.1224871134
2020-04-30 13:30:00,4.0395,0.392,4.0584756067,0.029500000000000002,0.002,0.0295677189,4.01,0.39,4.0289204509,3.9795,0.392,3.9987603392,0.029500000000000002,0.002,0.0295677189,3.95,0.39,3.9692064698
2020-04-30 14:00:00,3.854,0.353,3.8701324267,0.034,0.003,0.034132096300000005,3.8200000000000003,0.35000000000000003,3.8360005214,3.8040000000000003,0.353,3.8203435709,0.034,0.003,0.034132096300000005,3.77,0.35000000000000003,3.7862118271
2020-04-30 14:30:00,3.4425,0.263,3.452531716,0.0425,0.003,0.0426057508,3.4,0.26,3.4099266854,3.3925,0.263,3.4026791283,0.0425,0.003,0.0426057508,3.35,0.26,3.3600744039
2020-04-30 15:00:00,3.6790000000000003,0.241,3.6868851352,0.019,0.001,0.019026297600000002,3.66,0.24,3.6678604117,3.629,0.241,3.6369935386,0.019,0.001,0.019026297600000002,3.61,0.24,3.6179690435
2020-04-30 15:30:00,3.2925,0.1615,3.2964584784,0.0325,0.0015,0.032534597000000005,3.26,0.16,3.2639240187,3.2525,0.1615,3.2565071012,0.0325,0.0015,0.032534597000000005,3.22,0.16,3.2239727046
2020-04-30 16:00:00,3.4695,0.1625,3.4733033988,0.029500000000000002,0.0025,0.0296057427,3.44,0.16,3.4437189200000002,3.4195,0.1625,3.4233589499,0.029500000000000002,0.0025,0.0296057427,3.39,0.16,3.3937737108
2020-04-30 16:30:00,3.329,0.163,3.3329881488,0.039,0.003,0.0391152144,3.29,0.16,3.2938882798,3.279,0.163,3.2830488878,0.039,0.003,0.0391152144,3.24,0.16,3.2439482117
2020-04-30 17:00:00,3.295,0.112,3.2969029406,0.035,0.002,0.0350570963,3.26,0.11,3.2618553003,3.255,0.112,3.2569263117,0.035,0.002,0.0350570963,3.22,0.11,3.2218783341
2020-04-30 17:30:00,3.21,0.021500000000000002,3.2100720008,0.02,0.0015,0.020056171100000002,3.19,0.02,3.1900626953,3.16,0.021500000000000002,3.16007314,0.02,0.0015,0.020056171100000002,3.14,0.02,3.1400636936
2020-04-30 18:00:00,3.6950000000000003,0.021,3.6950596748,0.005,0.001,0.0050990195,3.69,0.02,3.6900542001,3.635,0.021,3.6350606597,0.005,0.001,0.0050990195,3.63,0.02,3.630055096
2020-04-30 18:30:00,3.835,0.0205,3.835054791,0.005,0.0005,0.0050249378,3.83,0.02,3.830052219,3.785,0.0205,3.7850555148,0.005,0.0005,0.0050249378,3.7800000000000002,0.02,3.7800529097
2020-04-30 19:00:00,3.8525,0.02,3.852551914,0.0025,0.0,0.0025,3.85,0.02,3.8500519477,3.8125,0.02,3.8125524587,0.0025,0.0,0.0025,3.81,0.02,3.8100524931
2020-04-30 19:30:00,3.633,-0.011,3.6330166529,0.003,-0.001,0.0031622777,3.63,-0.01,3.6300137741,3.583,-0.011,3.5830168853,0.003,-0.001,0.0031622777,3.58,-0.01,3.5800139665
2020-04-30 20:00:00,3.5005,-0.0105,3.5005157477,0.0005,-0.0005,0.0007071068,3.5,-0.01,3.5000142857,3.4505,-0.0105,3.4505159759,0.0005,-0.0005,0.0007071068,3.45,-0.01,3.4500144927
2020-04-30 20:30:00,3.67,0.02,3.6700544955,0.0,0.0,0.0,3.67,0.02,3.6700544955,3.62,0.02,3.6200552482,0.0,0.0,0.0,3.62,0.02,3.6200552482
2020-04-30 21:00:00,3.83,0.09,3.8310572953,0.0,0.0,0.0,3.83,0.09,3.8310572953,3.79,0.09,3.791068451,0.0,0.0,0.0,3.79,0.09,3.791068451
2020-04-30 21:30:00,3.75,0.09,3.7510798445,0.0,0.0,0.0,3.75,0.09,3.7510798445,3.7,0.09,3.7010944327,0.0,0.0,0.0,3.7,0.09,3.7010944327
2020-04-30 22:00:00,3.59,0.08,3.5908912543,0.0,0.0,0.0,3.59,0.08,3.5908912543,3.5300000000000002,0.08,3.5309063992,0.0,0.0,0.0,3.5300000000000002,0.08,3.5309063992
2020-04-30 22:30:00,3.42,0.42,3.4456929637,0.0,0.0,0.0,3.42,0.42,3.4456929637,3.44,0.42,3.4655446901999998,0.0,0.0,0.0,3.44,0.42,3.4655446901999998
2020-04-30 23:00:00,3.2,0.04,3.2002499902,0.0,0.0,0.0,3.2,0.04,3.2002499902,3.16,0.04,3.1602531544,0.0,0.0,0.0,3.16,0.04,3.1602531544
2020-04-30 23:30:00,3.01,0.04,3.010265769,0.0,0.0,0.0,3.01,0.04,3.010265769,2.9699999999999998,0.04,2.9702693481,0.0,0.0,0.0,2.9699999999999998,0.04,2.9702693481
2020-05-01 00:00:00,2.83,0.06,2.8306359709,0.0,0.0,0.0,2.83,0.06,2.8306359709,2.7800000000000002,0.06,2.7806474066,0.0,0.0,0.0,2.7800000000000002,0.06,2.7806474066
2020-05-01 00:30:00,2.66,0.04,2.6603007349,0.0,0.0,0.0,2.66,0.04,2.6603007349,2.62,0.04,2.6203053257,0.0,0.0,0.0,2.62,0.04,2.6203053257
2020-05-01 01:00:00,2.61,0.04,2.6103064954,0.0,0.0,0.0,2.61,0.04,2.6103064954,2.56,0.04,2.5603124809,0.0,0.0,0.0,2.56,0.04,2.5603124809
2020-05-01 01:30:00,2.67,0.04,2.6702996087,0.0,0.0,0.0,2.67,0.04,2.6702996087,2.63,0.04,2.6303041649,0.0,0.0,0.0,2.63,0.04,2.6303041649
2020-05-01 02:00:00,2.87,0.03,2.8701567901000002,0.0,0.0,0.0,2.87,0.03,2.8701567901000002,2.8200000000000003,0.03,2.82015957,0.0,0.0,0.0,2.8200000000000003,0.03,2.82015957
2020-05-01 02:30:00,2.87,0.06,2.8706271092,0.0,0.0,0.0,2.87,0.06,2.8706271092,2.8200000000000003,0.06,2.8206382257,0.0,0.0,0.0,2.8200000000000003,0.06,2.8206382257
2020-05-01 03:00:00,2.79,0.04,2.7902867236,0.0,0.0,0.0,2.79,0.04,2.7902867236,2.76,0.04,2.7602898399,0.0,0.0,0.0,2.76,0.04,2.7602898399
2020-05-01 03:30:00,2.74,0.04,2.7402919552,0.0,0.0,0.0,2.74,0.04,2.7402919552,2.7,0.04,2.70029628,0.0,0.0,0.0,2.7,0.04,2.70029628
2020-05-01 04:00:00,2.693,0.043000000000000003,2.6933432756,0.0,0.0,0.0,2.693,0.043000000000000003,2.6933432756,2.6630000000000003,0.043000000000000003,2.6633471422,0.0,0.0,0.0,2.6630000000000003,0.043000000000000003,2.6633471422
2020-05-01 04:30:00,2.66,0.03,2.6601691676,0.0,0.0,0.0,2.66,0.03,2.6601691676,2.62,0.03,2.6201717501,0.0,0.0,0.0,2.62,0.03,2.6201717501
2020-05-01 05:00:00,2.63,0.03,2.6301710971,0.0,0.0,0.0,2.63,0.03,2.6301710971,2.59,0.03,2.5901737393,0.0,0.0,0.0,2.59,0.03,2.5901737393
2020-05-01 05:30:00,2.63,0.03,2.6301710971,0.0,0.0,0.0,2.63,0.03,2.6301710971,2.61,0.03,2.6101724081,0.0,0.0,0.0,2.61,0.03,2.6101724081
2020-05-01 06:00:00,2.74,0.03,2.7401642287,0.0,0.0,0.0,2.74,0.03,2.7401642287,2.7,0.03,2.7001666615,0.0,0.0,0.0,2.7,0.03,2.7001666615
2020-05-01 06:30:00,2.89,0.03,2.8901557051,0.0,0.0,0.0,2.89,0.03,2.8901557051,2.84,0.03,2.8401584463000003,0.0,0.0,0.0,2.84,0.03,2.8401584463000003
2020-05-01 07:00:00,3.0205,0.09,3.0218405401,0.0005,0.0,0.0005,3.02,0.09,3.021340762,2.9805,0.09,2.9818585228,0.0005,0.0,0.0005,2.98,0.09,2.9813587506
2020-05-01 07:30:00,3.1365,0.093,3.1378784632,0.006500000000000001,0.003,0.0071589105,3.13,0.09,3.1312936624,3.0865,0.093,3.0879007837,0.006500000000000001,0.003,0.0071589105,3.08,0.09,3.0813146545
2020-05-01 08:00:00,3.234,0.1325,3.2367131862,0.014,0.0025,0.014221462700000001,3.22,0.13,3.2226231551,3.194,0.1325,3.1967471358,0.014,0.0025,0.014221462700000001,3.18,0.13,3.1826561234
2020-05-01 08:30:00,3.3545,0.272,3.3655095082,0.0245,0.002,0.024581497100000002,3.33,0.27,3.3409280148000002,3.3245,0.272,3.3356085277,0.0245,0.002,0.024581497100000002,3.3,0.27,3.311027031
2020-05-01 09:00:00,3.2685,0.933,3.3990559351,0.0285,0.003,0.0286574598,3.24,0.93,3.3708307581,3.3285,0.933,3.4567905997,0.0285,0.003,0.0286574598,3.3,0.93,3.4285419642
2020-05-01 09:30:00,3.273,0.763,3.3607585453,0.033,0.003,0.0331360831,3.24,0.76,3.3279423072,3.333,0.763,3.4192189167,0.033,0.003,0.0331360831,3.3,0.76,3.3863845027
2020-05-01 10:00:00,3.398,0.2325,3.4059448395,0.028,0.0025,0.0281113856,3.37,0.23,3.3778395462,3.328,0.2325,3.3361115464,0.028,0.0025,0.0281113856,3.3,0.23,3.3080054413
2020-05-01 10:30:00,3.358,0.2335,3.3661084727,0.038,0.0035,0.038160843800000004,3.32,0.23,3.3279573315,3.308,0.2335,3.3162307293,0.038,0.0035,0.038160843800000004,3.27,0.23,3.2780787056
2020-05-01 11:00:00,3.469,0.2335,3.4768496157,0.019,0.0035,0.0193196791,3.45,0.23,3.457658167,3.419,0.2335,3.4269641448,0.019,0.0035,0.0193196791,3.4,0.23,3.4077705322
2020-05-01 11:30:00,3.414,0.2335,3.4219757816,0.024,0.0035,0.024253865700000002,3.39,0.23,3.3977934016,3.364,0.2335,3.3720940452,0.024,0.0035,0.024253865700000002,3.34,0.23,3.3479097957
2020-05-01 12:00:00,3.368,0.233,3.3760499108,0.038,0.003,0.0381182371,3.33,0.23,3.3379334924,3.328,0.233,3.3361464296,0.038,0.003,0.0381182371,3.29,0.23,3.2980297148
2020-05-01 12:30:00,3.126,0.231,3.1345234087,0.056,0.001,0.056008927900000005,3.07,0.23,3.0786035795,3.086,0.231,3.0946335809,0.056,0.001,0.056008927900000005,3.03,0.23,3.0387168345
2020-05-01 13:00:00,3.212,0.212,3.2189886611,0.062,0.002,0.0620322497,3.15,0.21,3.1569922395,3.172,0.212,3.1790765955,0.062,0.002,0.0620322497,3.11,0.21,3.1170819688
2020-05-01 13:30:00,3.2655,0.21250000000000002,3.272406836,0.035500000000000004,0.0025,0.0355879193,3.23,0.21,3.2368194265,3.2255,0.21250000000000002,3.2324923047,0.035500000000000004,0.0025,0.0355879193,3.19,0.21,3.196904753
2020-05-01 14:00:00,3.387,0.194,3.3925513998,0.037,0.004,0.0372155881,3.35,0.19,3.3553837336,3.337,0.194,3.3426344401,0.037,0.004,0.0372155881,3.3,0.19,3.3054651715
2020-05-01 14:30:00,3.276,0.1935,3.2817096535,0.036000000000000004,0.0035,0.0361697387,3.24,0.19,3.2455662064,3.236,0.1935,3.2417801051,0.036000000000000004,0.0035,0.0361697387,3.2,0.19,3.2056356624
2020-05-01 15:00:00,2.901,0.1135,2.9032194629,0.061,0.0035,0.0611003273,2.84,0.11,2.8421294833,2.851,0.1135,2.8532583567,0.061,0.0035,0.0611003273,2.79,0.11,2.7921676167
2020-05-01 15:30:00,2.417,0.0745,2.4181478966,0.057,0.0045000000000000005,0.0571773557,2.36,0.07,2.3610379074,2.377,0.0745,2.378167204,0.057,0.0045000000000000005,0.0571773557,2.32,0.07,2.3210557942
2020-05-01 16:00:00,2.4615,0.044,2.4618932247,0.051500000000000004,0.004,0.0516551062,2.41,0.04,2.4103319273,2.4215,0.044,2.4218997192,0.051500000000000004,0.004,0.0516551062,2.37,0.04,2.3703375287
2020-05-01 16:30:00,2.547,0.044,2.5473800266,0.047,0.004,0.0471699057,2.5,0.04,2.5003199795,2.517,0.044,2.5173845554,0.047,0.004,0.0471699057,2.47,0.04,2.4703238654
2020-05-01 17:00:00,2.8735,0.044500000000000005,2.8738445504000003,0.0335,0.0045000000000000005,0.0338008876,2.84,0.04,2.8402816762,2.8335,0.044500000000000005,2.8338494138,0.0335,0.0045000000000000005,0.0338008876,2.8,0.04,2.8002856997
2020-05-01 17:30:00,3.1355,0.043000000000000003,3.1357948354,0.025500000000000002,0.003,0.025675864200000002,3.11,0.04,3.1102572241,3.0855,0.043000000000000003,3.0857996127,0.025500000000000002,0.003,0.025675864200000002,3.06,0.04,3.0602614267
2020-05-01 18:00:00,3.4205,0.3015,3.4337621496,0.0105,0.0015,0.010606601700000001,3.41,0.30000000000000004,3.4231710445,3.4105,0.3015,3.423800885,0.0105,0.0015,0.010606601700000001,3.4,0.30000000000000004,3.4132096332
2020-05-01 18:30:00,3.511,0.8215,3.6058262923,0.011,0.0015,0.0111018017,3.5,0.8200000000000001,3.5947739845999997,3.601,0.8215,3.6935163801,0.011,0.0015,0.0111018017,3.59,0.8200000000000001,3.682458418
2020-05-01 19:00:00,3.6035,0.7895000000000001,3.6889730955999998,0.0035,-0.0005,0.0035355339000000003,3.6,0.79,3.685661406,3.6835,0.7895000000000001,3.7671584119,0.0035,-0.0005,0.0035355339000000003,3.68,0.79,3.7638411231
2020-05-01 19:30:00,3.63,0.76,3.7087059738,0.0,0.0,0.0,3.63,0.76,3.7087059738,3.71,0.76,3.7870437019,0.0,0.0,0.0,3.71,0.76,3.7870437019
2020-05-01 20:00:00,3.5700000000000003,0.7595000000000001,3.6498959232,0.0,-0.0005,0.0005,3.5700000000000003,0.76,3.65,3.66,0.7595000000000001,3.737972746,0.0,-0.0005,0.0005,3.66,0.76,3.7380743706
2020-05-01 20:30:00,3.88,0.17950000000000002,3.8841498748000003,0.0,-0.0005,0.0005,3.88,0.18,3.8841730137,3.84,0.17950000000000002,3.8441930558,0.0,-0.0005,0.0005,3.84,0.18,3.8442164351
2020-05-01 21:00:00,3.7800000000000002,0.09,3.7810712768,0.0,0.0,0.0,3.7800000000000002,0.09,3.7810712768,3.73,0.09,3.7310856329,0.0,0.0,0.0,3.73,0.09,3.7310856329
2020-05-01 21:30:00,3.69,0.09,3.6910973978,0.0,0.0,0.0,3.69,0.09,3.6910973978,3.65,0.09,3.6511094204,0.0,0.0,0.0,3.65,0.09,3.6511094204
2020-05-01 22:00:00,3.58,0.09,3.5811311062,0.0,0.0,0.0,3.58,0.09,3.5811311062,3.5300000000000002,0.09,3.5311471224,0.0,0.0,0.0,3.5300000000000002,0.09,3.5311471224
2020-05-01 22:30:00,3.45,0.09,3.4511737134000002,0.0,0.0,0.0,3.45,0.09,3.4511737134000002,3.39,0.09,3.3911944798,0.0,0.0,0.0,3.39,0.09,3.3911944798
2020-05-01 23:00:00,3.15,0.73,3.2334810963,0.0,0.0,0.0,3.15,0.73,3.2334810963,3.22,0.73,3.3017116773,0.0,0.0,0.0,3.22,0.73,3.3017116773
2020-05-01 23:30:00,2.95,0.8,3.0565503431,0.0,0.0,0.0,2.95,0.8,3.0565503431,3.02,0.8,3.1241638881,0.0,0.0,0.0,3.02,0.8,3.1241638881
2020-05-02 00:00:00,2.79,0.8,2.9024300164,0.0,0.0,0.0,2.79,0.8,2.9024300164,2.86,0.8,2.9697811367,0.0,0.0,0.0,2.86,0.8,2.9697811367
2020-05-02 00:30:00,2.66,0.54,2.7142586465000003,0.0,0.0,0.0,2.66,0.54,2.7142586465000003,2.71,0.54,2.76327704,0.0,0.0,0.0,2.71,0.54,2.76327704
2020-05-02 01:00:00,2.62,0.03,2.6201717501,0.0,0.0,0.0,2.62,0.03,2.6201717501,2.58,0.03,2.5801744127,0.0,0.0,0.0,2.58,0.03,2.5801744127
2020-05-02 01:30:00,2.7,0.03,2.7001666615,0.0,0.0,0.0,2.7,0.03,2.7001666615,2.66,0.03,2.6601691676,0.0,0.0,0.0,2.66,0.03,2.6601691676
2020-05-02 02:00:00,2.87,0.03,2.8701567901000002,0.0,0.0,0.0,2.87,0.03,2.8701567901000002,2.83,0.03,2.8301590061,0.0,0.0,0.0,2.83,0.03,2.8301590061
2020-05-02 02:30:00,2.873,0.033,2.8731895169,0.0,0.0,0.0,2.873,0.033,2.8731895169,2.833,0.033,2.8331921926,0.0,0.0,0.0,2.833,0.033,2.8331921926
2020-05-02 03:00:00,2.75,0.03,2.7501636315,0.0,0.0,0.0,2.75,0.03,2.7501636315,2.71,0.03,2.7101660466,0.0,0.0,0.0,2.71,0.03,2.7101660466
2020-05-02 03:30:00,2.73,0.02,2.7300732591,0.0,0.0,0.0,2.73,0.02,2.7300732591,2.71,0.02,2.7100737997,0.0,0.0,0.0,2.71,0.02,2.7100737997
2020-05-02 04:00:00,2.733,0.033,2.7331992244,0.0,0.0,0.0,2.733,0.033,2.7331992244,2.693,0.033,2.6932021833,0.0,0.0,0.0,2.693,0.033,2.6932021833
2020-05-02 04:30:00,2.713,0.023,2.7130974918,0.0,0.0,0.0,2.713,0.023,2.7130974918,2.653,0.023,2.6530996966,0.0,0.0,0.0,2.653,0.023,2.6530996966
2020-05-02 05:00:00,2.613,0.023,2.6131012227,0.0,0.0,0.0,2.613,0.023,2.6131012227,2.573,0.023,2.5731027962,0.0,0.0,0.0,2.573,0.023,2.5731027962
2020-05-02 05:30:00,2.613,0.023,2.6131012227,0.0,0.0,0.0,2.613,0.023,2.6131012227,2.573,0.023,2.5731027962,0.0,0.0,0.0,2.573,0.023,2.5731027962
2020-05-02 06:00:00,2.68,0.02,2.6800746258,0.0,0.0,0.0,2.68,0.02,2.6800746258,2.64,0.02,2.6400757565,0.0,0.0,0.0,2.64,0.02,2.6400757565
2020-05-02 06:30:00,2.7800000000000002,0.02,2.7800719415,0.0,0.0,0.0,2.7800000000000002,0.02,2.7800719415,2.73,0.02,2.7300732591,0.0,0.0,0.0,2.73,0.02,2.7300732591
2020-05-02 07:00:00,2.8725,0.060500000000000005,2.8731370486000003,0.0025,0.0005,0.0025495098,2.87,0.06,2.8706271092,2.8325,0.060500000000000005,2.8331460428,0.0025,0.0005,0.0025495098,2.83,0.06,2.8306359709
2020-05-02 07:30:00,2.947,0.10250000000000001,2.9487819943,0.007,0.0025,0.0074330344,2.94,0.1,2.9417001887,2.907,0.10250000000000001,2.9088064992,0.007,0.0025,0.0074330344,2.9,0.1,2.9017236257
2020-05-02 08:00:00,3.026,0.10250000000000001,3.0277354987,0.016,0.0025,0.0161941347,3.01,0.1,3.0116606715,2.9859999999999998,0.10250000000000001,2.9877587335999998,0.016,0.0025,0.0161941347,2.9699999999999998,0.1,2.9716830248
2020-05-02 08:30:00,3.035,0.12050000000000001,3.0373911915,0.025,0.0005,0.0250049995,3.01,0.12,3.0123910769,2.995,0.12050000000000001,2.9974231016,0.025,0.0005,0.0250049995,2.9699999999999998,0.12,2.9724232538
2020-05-02 09:00:00,3.0445,0.6725,3.1178897511,0.0345,0.0025,0.034590461100000004,3.01,0.67,3.0836666487,3.0745,0.6725,3.1471902548,0.0345,0.0025,0.034590461100000004,3.04,0.67,3.1129567938
2020-05-02 09:30:00,3.034,0.9225000000000001,3.1711452584,0.024,0.0025,0.024129857,3.01,0.92,3.1474592928,3.124,0.9225000000000001,3.2573581704,0.024,0.0025,0.024129857,3.1,0.92,3.2336357247
2020-05-02 10:00:00,3.1885,0.9625,3.3306063262,0.0385,0.0025,0.0385810834,3.15,0.96,3.2930381109,3.2685,0.9625,3.4072714157,0.0385,0.0025,0.0385810834,3.23,0.96,3.3696438981
2020-05-02 10:30:00,3.0595,0.962,3.2071769908,0.0495,0.002,0.0495403876,3.01,0.96,3.1593828511,3.1295,0.962,3.2740211132,0.0495,0.002,0.0495403876,3.08,0.96,3.2261432082
2020-05-02 11:00:00,3.0535,0.9635,3.2019048237,0.043500000000000004,0.0035,0.0436405774,3.01,0.96,3.1593828511,3.1235,0.9635,3.2687282695,0.043500000000000004,0.0035,0.0436405774,3.08,0.96,3.2261432082
2020-05-02 11:30:00,2.969,1.0035,3.1340027521,0.049,0.0035,0.049124841,2.92,1.0,3.0864866758,3.049,1.0035,3.2098930278,0.049,0.0035,0.049124841,3.0,1.0,3.1622776602
2020-05-02 12:00:00,3.0855,0.963,3.2322869999,0.0555,0.003,0.0555810219,3.03,0.96,3.1784430151,3.1655,0.963,3.3087398281000002,0.0555,0.003,0.0555810219,3.11,0.96,3.2547964606
2020-05-02 12:30:00,3.1285,0.9615,3.2729183461,0.0585,0.0015,0.0585192276,3.07,0.96,3.2165975813,3.2085,0.9615,3.3494707791,0.0585,0.0015,0.0585192276,3.15,0.96,3.2930381109
2020-05-02 13:00:00,3.0145,0.963,3.1645820024,0.0645,0.003,0.0645697298,2.95,0.96,3.10227336,3.0945,0.963,3.2408793945,0.0645,0.003,0.0645697298,3.03,0.96,3.1784430151
2020-05-02 13:30:00,2.9725,0.9635,3.1247541503,0.0625,0.0035,0.0625979233,2.91,0.96,3.0642617382,3.0525,0.9635,3.2009511868000002,0.0625,0.0035,0.0625979233,2.99,0.96,3.1403343771
2020-05-02 14:00:00,2.762,0.9645,2.9255605019,0.032,0.0045000000000000005,0.0323148573,2.73,0.96,2.8938728376,2.842,0.9645,3.0012038001,0.032,0.0045000000000000005,0.0323148573,2.81,0.96,2.9694612306
2020-05-02 14:30:00,2.87,0.9645,3.0277318656,0.05,0.0045000000000000005,0.0502020916,2.8200000000000003,0.96,2.978925981,2.96,0.9645,3.1131752681,0.05,0.0045000000000000005,0.0502020916,2.91,0.96,3.0642617382
2020-05-02 15:00:00,2.813,0.9635,2.9734325703,0.053,0.0035,0.053115440300000004,2.76,0.96,2.9221909589,2.893,0.9635,3.0492263363,0.053,0.0035,0.053115440300000004,2.84,0.96,2.9978659076
2020-05-02 15:30:00,2.438,0.6745,2.5295838096,0.048,0.0045000000000000005,0.048210476,2.39,0.67,2.4821361768,2.498,0.6745,2.5874609659,0.048,0.0045000000000000005,0.048210476,2.45,0.67,2.5399606296
2020-05-02 16:00:00,2.368,0.0345,2.3682513063,0.028,0.0045000000000000005,0.0283593018,2.34,0.03,2.3401922998,2.338,0.0345,2.3382545306,0.028,0.0045000000000000005,0.0283593018,2.31,0.03,2.310194797
2020-05-02 16:30:00,2.44,0.033,2.4402231455,0.02,0.003,0.0202237484,2.42,0.03,2.4201859433,2.4,0.033,2.4002268643,0.02,0.003,0.0202237484,2.38,0.03,2.3801890681
2020-05-02 17:00:00,2.7795,0.0635,2.7802252607,0.0195,0.0035,0.0198116128,2.76,0.06,2.7606520969,2.7495000000000003,0.0635,2.7502331719,0.0195,0.0035,0.0198116128,2.73,0.06,2.7306592611
2020-05-02 17:30:00,3.0595,0.202,3.0661611585,0.029500000000000002,0.002,0.0295677189,3.03,0.2,3.0365934861,3.0395,0.202,3.046204893,0.029500000000000002,0.002,0.0295677189,3.01,0.2,3.0166372006
2020-05-02 18:00:00,3.1865,0.7825000000000001,3.2811718181,0.0165,0.0025,0.0166883193,3.17,0.78,3.2645520367,3.2665,0.7825000000000001,3.3589177573,0.0165,0.0025,0.0166883193,3.25,0.78,3.3422896344
2020-05-02 18:30:00,3.388,0.46,3.4190852578,0.008,0.0,0.008,3.38,0.46,3.4111581611,3.418,0.46,3.4488148689,0.008,0.0,0.008,3.41,0.46,3.4408865137
2020-05-02 19:00:00,3.4525,0.029,3.4526217937,0.0025,-0.001,0.0026925824,3.45,0.03,3.4501304323,3.4125,0.029,3.4126232212,0.0025,-0.001,0.0026925824,3.41,0.03,3.4101319623
2020-05-02 19:30:00,3.373,-0.0105,3.373016343,0.003,-0.0005,0.0030413813000000002,3.37,-0.01,3.3700148368000002,3.323,-0.0105,3.3230165889,0.003,-0.0005,0.0030413813000000002,3.32,-0.01,3.3200150602000003
2020-05-02 20:00:00,3.242,-0.030500000000000003,3.2421434654,0.002,-0.0005,0.0020615528,3.24,-0.03,3.2401388859,3.192,-0.030500000000000003,3.1921457125,0.002,-0.0005,0.0020615528,3.19,-0.03,3.1901410627
2020-05-02 20:30:00,3.12,-0.03,3.1201442274,0.0,0.0,0.0,3.12,-0.03,3.1201442274,3.07,-0.03,3.0701465763,0.0,0.0,0.0,3.07,-0.03,3.0701465763
2020-05-02 21:00:00,3.16,-0.03,3.1601424019,0.0,0.0,0.0,3.16,-0.03,3.1601424019,3.1,-0.03,3.1001451579,0.0,0.0,0.0,3.1,-0.03,3.1001451579
2020-05-02 21:30:00,3.6,0.09,3.6011248243000002,0.0,0.0,0.0,3.6,0.09,3.6011248243000002,3.56,0.09,3.5611374587,0.0,0.0,0.0,3.56,0.09,3.5611374587
2020-05-02 22:00:00,3.48,0.09,3.4811635986000002,0.0,0.0,0.0,3.48,0.09,3.4811635986000002,3.43,0.09,3.4311805549,0.0,0.0,0.0,3.43,0.09,3.4311805549
2020-05-02 22:30:00,3.35,0.05,3.3503731136,0.0,0.0,0.0,3.35,0.05,3.3503731136,3.3,0.05,3.3003787661,0.0,0.0,0.0,3.3,0.05,3.3003787661
2020-05-02 23:00:00,3.18,0.05,3.1803930575,0.0,0.0,0.0,3.18,0.05,3.1803930575,3.14,0.05,3.1403980639,0.0,0.0,0.0,3.14,0.05,3.1403980639
2020-05-02 23:30:00,2.9699999999999998,0.05,2.9704208456,0.0,0.0,0.0,2.9699999999999998,0.05,2.9704208456,2.93,0.05,2.9304265901,0.0,0.0,0.0,2.93,0.05,2.9304265901
2020-05-03 00:00:00,2.7800000000000002,0.02,2.7800719415,0.0,0.0,0.0,2.7800000000000002,0.02,2.7800719415,2.73,0.02,2.7300732591,0.0,0.0,0.0,2.73,0.02,2.7300732591
2020-05-03 00:30:00,2.65,0.02,2.6500754706,0.0,0.0,0.0,2.65,0.02,2.6500754706,2.61,0.02,2.6100766271999998,0.0,0.0,0.0,2.61,0.02,2.6100766271999998
2020-05-03 01:00:00,2.59,0.04,2.5903088619,0.0,0.0,0.0,2.59,0.04,2.5903088619,2.56,0.04,2.5603124809,0.0,0.0,0.0,2.56,0.04,2.5603124809
2020-05-03 01:30:00,2.659,0.02,2.6590752152,0.029,0.0,0.029,2.63,0.02,2.6300760445,2.629,0.02,2.6290760735000003,0.029,0.0,0.029,2.6,0.02,2.6000769219
2020-05-03 02:00:00,2.819,0.02,2.8190709463,0.029,0.0,0.029,2.79,0.02,2.7900716837,2.779,0.02,2.7790719674,0.029,0.0,0.029,2.75,0.02,2.7500727263
2020-05-03 02:30:00,2.799,0.02,2.7990714532,0.029,0.0,0.029,2.77,0.02,2.7700722012,2.739,0.02,2.7390730184,0.029,0.0,0.029,2.71,0.02,2.7100737997
2020-05-03 03:00:00,2.699,0.02,2.6990741005,0.029,0.0,0.029,2.67,0.02,2.6700749053,2.669,0.02,2.6690749334,0.029,0.0,0.029,2.64,0.02,2.6400757565
2020-05-03 03:30:00,2.669,0.02,2.6690749334,0.029,0.0,0.029,2.64,0.02,2.6400757565,2.629,0.02,2.6290760735000003,0.029,0.0,0.029,2.6,0.02,2.6000769219
2020-05-03 04:00:00,2.6385,0.02,2.6385757996,0.0285,0.0,0.0285,2.61,0.02,2.6100766271999998,2.5985,0.02,2.5985769663,0.0285,0.0,0.0285,2.5700000000000003,0.02,2.5700778198
2020-05-03 04:30:00,2.626,0.02,2.6260761604000002,0.016,0.0,0.016,2.61,0.02,2.6100766271999998,2.586,0.02,2.5860773384,0.016,0.0,0.016,2.5700000000000003,0.02,2.5700778198
2020-05-03 05:00:00,2.5795,0.02,2.5795775332,0.029500000000000002,0.0,0.029500000000000002,2.55,0.02,2.5500784302,2.5395,0.02,2.5395787544,0.029500000000000002,0.0,0.029500000000000002,2.51,0.02,2.51007968
2020-05-03 05:30:00,2.576,0.02,2.5760776386,0.026000000000000002,0.0,0.026000000000000002,2.55,0.02,2.5500784302,2.536,0.02,2.5360788631,0.026000000000000002,0.0,0.026000000000000002,2.51,0.02,2.51007968
2020-05-03 06:00:00,2.5795,0.02,2.5795775332,0.029500000000000002,0.0,0.029500000000000002,2.55,0.02,2.5500784302,2.5395,0.02,2.5395787544,0.029500000000000002,0.0,0.029500000000000002,2.51,0.02,2.51007968
2020-05-03 06:30:00,2.669,0.02,2.6690749334,0.029,0.0,0.029,2.64,0.02,2.6400757565,2.629,0.02,2.6290760735000003,0.029,0.0,0.029,2.6,0.02,2.6000769219
2020-05-03 07:00:00,2.759,0.0195,2.75906891,0.029,-0.0005,0.029004310000000002,2.73,0.02,2.7300732591,2.709,0.0195,2.7090701818,0.029,-0.0005,0.029004310000000002,2.68,0.02,2.6800746258
2020-05-03 07:30:00,2.8785,0.06,2.8791252578,0.0285,0.0,0.0285,2.85,0.06,2.8506315090000003,2.8385,0.06,2.8391340669,0.0285,0.0,0.0285,2.81,0.06,2.8106404964
2020-05-03 08:00:00,2.9725,0.06,2.9731054892,0.022500000000000003,0.0,0.022500000000000003,2.95,0.06,2.9506101064,2.9325,0.06,2.9331137465,0.022500000000000003,0.0,0.022500000000000003,2.91,0.06,2.910618491
2020-05-03 08:30:00,3.095,0.09,3.0963082857,0.025,0.0,0.025,3.07,0.09,3.0713189349,3.055,0.09,3.0563254081,0.025,0.0,0.025,3.03,0.09,3.031336339
2020-05-03 09:00:00,3.133,0.091,3.1343212981,0.033,0.001,0.033015148,3.1,0.09,3.1013061764,3.063,0.091,3.0643514811,0.033,0.001,0.033015148,3.03,0.09,3.031336339
2020-05-03 09:30:00,3.1995,0.0925,3.2008368437,0.0395,0.0025,0.039579034900000004,3.16,0.09,3.1612813858,3.1595,0.0925,3.1608537612,0.0395,0.0025,0.039579034900000004,3.12,0.09,3.121297807
2020-05-03 10:00:00,3.31,0.2735,3.3212802125,0.05,0.0035,0.0501223503,3.26,0.27,3.2711618731,3.29,0.2735,3.3013485502,0.05,0.0035,0.0501223503,3.24,0.27,3.2512305363
2020-05-03 10:30:00,3.393,0.894,3.5088010773000002,0.043000000000000003,0.004,0.0431856458,3.35,0.89,3.466208303,3.483,0.894,3.5959039197,0.043000000000000003,0.004,0.0431856458,3.44,0.89,3.5532661032
2020-05-03 11:00:00,3.5225,0.254,3.5316458274,0.0325,0.004,0.032745228700000004,3.49,0.25,3.4989426974,3.4725,0.254,3.4817771683,0.0325,0.004,0.032745228700000004,3.44,0.25,3.4490723390999998
2020-05-03 11:30:00,3.4685,0.21250000000000002,3.4750033813,0.0585,0.0025,0.0585533944,3.41,0.21,3.4164601564,3.4285,0.21250000000000002,3.4350791112,0.0585,0.0025,0.0585533944,3.37,0.21,3.3765366871999998
2020-05-03 12:00:00,3.6335,0.213,3.6397377995999998,0.053500000000000006,0.003,0.053584046100000005,3.58,0.21,3.5861539287,3.5835,0.213,3.5898246823,0.053500000000000006,0.003,0.053584046100000005,3.5300000000000002,0.21,3.536240942
2020-05-03 12:30:00,3.824,0.193,3.828867326,0.044,0.003,0.0441021541,3.7800000000000002,0.19,3.78477212,3.774,0.193,3.7789317274,0.044,0.003,0.0441021541,3.73,0.19,3.7348360071
2020-05-03 13:00:00,3.882,0.192,3.8867451679,0.042,0.002,0.0420475921,3.84,0.19,3.8446976474000003,3.832,0.192,3.8368070058,0.042,0.002,0.0420475921,3.79,0.19,3.7947595444
2020-05-03 13:30:00,3.7855,0.17400000000000002,3.7894968334,0.035500000000000004,0.004,0.0357246414,3.75,0.17,3.7538513556,3.7355,0.17400000000000002,3.7395502738,0.035500000000000004,0.004,0.0357246414,3.7,0.17,3.7039033464999997
2020-05-03 14:00:00,3.7205,0.17350000000000002,3.7245432606,0.0405,0.0035,0.0406509532,3.68,0.17,3.6839245378000003,3.6705,0.17350000000000002,3.6745982774,0.0405,0.0035,0.0406509532,3.63,0.17,3.633978536
2020-05-03 14:30:00,3.615,0.17400000000000002,3.6191851293,0.045,0.004,0.045177428000000006,3.5700000000000003,0.17,3.5740453271,3.565,0.17400000000000002,3.5692437573999998,0.045,0.004,0.045177428000000006,3.52,0.17,3.5241027227
2020-05-03 15:00:00,3.5275,0.3135,3.5414034647,0.0475,0.0035,0.047628772800000004,3.48,0.31,3.4937801877,3.5175,0.3135,3.5314428354,0.0475,0.0035,0.047628772800000004,3.47,0.31,3.4838197428
2020-05-03 15:30:00,3.565,0.8845000000000001,3.6730866107,0.035,0.0045000000000000005,0.035288099999999996,3.5300000000000002,0.88,3.638035184,3.6550000000000002,0.8845000000000001,3.7605006648,0.035,0.0045000000000000005,0.035288099999999996,3.62,0.88,3.7254261501
2020-05-03 16:00:00,3.6165000000000003,0.884,3.7229730391,0.036500000000000005,0.004,0.0367185239,3.58,0.88,3.6865702218000003,3.6965,0.884,3.8007325939000003,0.036500000000000005,0.004,0.0367185239,3.66,0.88,3.7643060449
2020-05-03 16:30:00,3.278,0.7725000000000001,3.3677945677,0.028,0.0025,0.0281113856,3.25,0.77,3.3399700597,3.358,0.7725000000000001,3.445710413,0.028,0.0025,0.0281113856,3.33,0.77,3.4178648306
2020-05-03 17:00:00,3.2875,0.7735000000000001,3.3772708657,0.0375,0.0035,0.0376629792,3.25,0.77,3.3399700597,3.3675,0.7735000000000001,3.4551929758,0.0375,0.0035,0.0376629792,3.33,0.77,3.4178648306
2020-05-03 17:30:00,3.5815,0.71,3.6511973721,0.0315,0.0,0.0315,3.55,0.71,3.6203038547,3.6515,0.71,3.7198860534,0.0315,0.0,0.0315,3.62,0.71,3.688970046
2020-05-03 18:00:00,3.7475,0.0195,3.7475507335,0.0275,-0.0005,0.0275045451,3.7199999999999998,0.02,3.7200537631,3.6975,0.0195,3.6975514195,0.0275,-0.0005,0.0275045451,3.67,0.02,3.6700544955
2020-05-03 18:30:00,3.8685,0.02,3.8685516993,0.0285,0.0,0.0285,3.84,0.02,3.840052083,3.8185000000000002,0.02,3.8185523762,0.0285,0.0,0.0285,3.79,0.02,3.7900527701
2020-05-03 19:00:00,3.7755,0.0195,3.7755503572,0.025500000000000002,-0.0005,0.0255049015,3.75,0.02,3.7500533330000003,3.7255000000000003,0.0195,3.7255510331,0.025500000000000002,-0.0005,0.0255049015,3.7,0.02,3.7000540537
2020-05-03 19:30:00,3.5685000000000002,-0.030500000000000003,3.5686303395,0.0285,-0.0005,0.0285043856,3.54,-0.03,3.5401271164,3.5185,-0.030500000000000003,3.5186321916,0.0285,-0.0005,0.0285043856,3.49,-0.03,3.4901289374
2020-05-03 20:00:00,3.3785,-0.030500000000000003,3.3786376692,0.018500000000000003,-0.0005,0.0185067555,3.36,-0.03,3.3601339259,3.3285,-0.030500000000000003,3.3286397372,0.018500000000000003,-0.0005,0.0185067555,3.31,-0.03,3.3101359489
2020-05-03 20:30:00,3.236,-0.03,3.2361390576,0.026000000000000002,0.0,0.026000000000000002,3.21,-0.03,3.2101401839,3.186,-0.03,3.1861412398,0.026000000000000002,0.0,0.026000000000000002,3.16,-0.03,3.1601424019
2020-05-03 21:00:00,3.166,-0.03,3.166142132,0.026000000000000002,0.0,0.026000000000000002,3.14,-0.03,3.1401433088,3.126,-0.03,3.1261439506,0.026000000000000002,0.0,0.026000000000000002,3.1,-0.03,3.1001451579
2020-05-03 21:30:00,3.0985,-0.03,3.0986452282,0.0285,0.0,0.0285,3.07,-0.03,3.0701465763,3.0585,-0.03,3.0586471274,0.0285,0.0,0.0285,3.03,-0.03,3.0301485112
2020-05-03 22:00:00,2.9055,0.24,2.9153953848,0.025500000000000002,0.0,0.025500000000000002,2.88,0.24,2.8899826989,2.9155,0.24,2.9253615589,0.025500000000000002,0.0,0.025500000000000002,2.89,0.24,2.8999482754
2020-05-03 22:30:00,2.6985,0.6900000000000001,2.7853190571,0.0285,0.0,0.0285,2.67,0.6900000000000001,2.7577164466,2.7785,0.6900000000000001,2.862894034,0.0285,0.0,0.0285,2.75,0.6900000000000001,2.835242494
2020-05-03 23:00:00,2.528,0.45,2.5677390833000002,0.028,0.0,0.028,2.5,0.45,2.5401771591999998,2.568,0.45,2.6071294559,0.028,0.0,0.028,2.54,0.45,2.5795542251
2020-05-03 23:30:00,2.6755,-0.02,2.6755747513,0.025500000000000002,0.0,0.025500000000000002,2.65,-0.02,2.6500754706,2.6355,-0.02,2.6355758858,0.025500000000000002,0.0,0.025500000000000002,2.61,-0.02,2.6100766271999998
2020-05-04 00:00:00,2.738,0.03,2.7381643486,0.028,0.0,0.028,2.71,0.03,2.7101660466,2.708,0.03,2.7081661692,0.028,0.0,0.028,2.68,0.03,2.6801679052000003
2020-05-04 00:30:00,2.6265,0.03,2.6266713251000002,0.0165,0.0,0.0165,2.61,0.03,2.6101724081,2.5865,0.03,2.5866739744,0.0165,0.0,0.0165,2.5700000000000003,0.03,2.5701750913
2020-05-04 01:00:00,2.636,0.06,2.6366827644,0.026000000000000002,0.0,0.026000000000000002,2.61,0.06,2.6106895641,2.596,0.06,2.5966932818,0.026000000000000002,0.0,0.026000000000000002,2.5700000000000003,0.06,2.5707002937
2020-05-04 01:30:00,2.659,0.04,2.659300848,0.029,0.0,0.029,2.63,0.04,2.6303041649,2.629,0.04,2.6293042806,0.029,0.0,0.029,2.6,0.04,2.6003076741
2020-05-04 02:00:00,2.8185000000000002,0.04,2.8187838246,0.0285,0.0,0.0285,2.79,0.04,2.7902867236,2.7785,0.04,2.7787879102,0.0285,0.0,0.0285,2.75,0.04,2.7502908937
2020-05-04 02:30:00,2.8155,0.04,2.815784127,0.025500000000000002,0.0,0.025500000000000002,2.79,0.04,2.7902867236,2.7455,0.04,2.7457913704,0.025500000000000002,0.0,0.025500000000000002,2.7199999999999998,0.04,2.7202941017
2020-05-04 03:00:00,2.6985,0.04,2.6987964447,0.0285,0.0,0.0285,2.67,0.04,2.6702996087,2.6685,0.04,2.6687997771000003,0.0285,0.0,0.0285,2.64,0.04,2.6403030129
2020-05-04 03:30:00,2.686,0.04,2.6862978241,0.016,0.0,0.016,2.67,0.04,2.6702996087,2.636,0.04,2.6363034727,0.016,0.0,0.016,2.62,0.04,2.6203053257
