Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-09 11:30:00,2.689,0.28700000000000003,2.7042725454000003,0.069,0.007,0.0693541635,2.62,0.28,2.6349193536,2.659,0.28700000000000003,2.6744438674,0.069,0.007,0.0693541635,2.59,0.28,2.6050911692
2020-05-09 12:00:00,2.3125,0.1985,2.3210037699,0.07250000000000001,0.0085,0.0729965753,2.24,0.19,2.2480435939,2.2825,0.1985,2.2911151215,0.07250000000000001,0.0085,0.0729965753,2.21,0.19,2.2181523843
2020-05-09 12:30:00,2.442,0.546,2.5022949466,0.07200000000000001,0.006,0.0722495675,2.37,0.54,2.4307406279,2.452,0.546,2.5120549357,0.07200000000000001,0.006,0.0722495675,2.38,0.54,2.4404917537
2020-05-09 13:00:00,2.541,0.24650000000000002,2.5529283676,0.051000000000000004,0.006500000000000001,0.051412547100000004,2.49,0.24,2.501539526,2.511,0.24650000000000002,2.5230702031,0.051000000000000004,0.006500000000000001,0.051412547100000004,2.46,0.24,2.4716795909
2020-05-09 13:30:00,2.6155,0.20600000000000002,2.6235998647,0.0555,0.006,0.0558233822,2.56,0.2,2.5678006153,2.5755,0.20600000000000002,2.583725266,0.0555,0.006,0.0558233822,2.52,0.2,2.5279240495
2020-05-09 14:00:00,2.67,0.17850000000000002,2.6759600614,0.03,0.0085,0.0311809237,2.64,0.17,2.6454678225,2.64,0.17850000000000002,2.6460276359,0.03,0.0085,0.0311809237,2.61,0.17,2.6155305389
2020-05-09 14:30:00,2.774,0.1545,2.778299165,0.014,0.0045000000000000005,0.0147054412,2.76,0.15,2.7640730815,2.7439999999999998,0.1545,2.7483460936,0.014,0.0045000000000000005,0.0147054412,2.73,0.15,2.7341177736
2020-05-09 15:00:00,2.7695,0.1505,2.7735862164,0.0095,0.0005,0.009513148800000001,2.76,0.15,2.7640730815,2.7395,0.1505,2.7436308972,0.0095,0.0005,0.009513148800000001,2.73,0.15,2.7341177736
2020-05-09 15:30:00,2.731,0.16,2.7356829128999998,0.021,0.01,0.023259406700000002,2.71,0.15,2.7141481168,2.691,0.16,2.6957523996,0.021,0.01,0.023259406700000002,2.67,0.15,2.6742101637999998
2020-05-09 16:00:00,2.7675,0.1585,2.7720350828,0.0175,0.0085,0.0194550765,2.75,0.15,2.7540878708000003,2.7275,0.1585,2.7321014805,0.0175,0.0085,0.0194550765,2.71,0.15,2.7141481168
2020-05-09 16:30:00,2.918,0.1505,2.9218785481,0.008,0.0005,0.0080156098,2.91,0.15,2.9138634147999998,2.878,0.1505,2.8819323812,0.008,0.0005,0.0080156098,2.87,0.15,2.8739171874
2020-05-09 17:00:00,3.0225,0.147,3.0260725784,0.0125,-0.003,0.0128549601,3.01,0.15,3.0137352239,2.9825,0.147,2.9861204346,0.0125,-0.003,0.0128549601,2.9699999999999998,0.15,2.9737854664
2020-05-09 17:30:00,3.0285,0.14650000000000002,3.0320413091,0.018500000000000003,-0.0035,0.0188281704,3.01,0.15,3.0137352239,2.9885,0.14650000000000002,2.9920886518,0.018500000000000003,-0.0035,0.0188281704,2.9699999999999998,0.15,2.9737854664
2020-05-09 18:00:00,3.137,0.147,3.1404423255,0.017,-0.003,0.0172626765,3.12,0.15,3.1236036881,3.107,0.147,3.1104755263,0.017,-0.003,0.0172626765,3.09,0.15,3.0936386344
2020-05-09 18:30:00,3.3315,0.148,3.3347857877,0.0115,-0.002,0.011672617500000001,3.32,0.15,3.3233868267,3.2915,0.148,3.2948256782,0.0115,-0.002,0.011672617500000001,3.2800000000000002,0.15,3.2834280866
2020-05-09 19:00:00,3.355,0.148,3.358262795,0.005,-0.002,0.0053851648,3.35,0.15,3.3533565274,3.315,0.148,3.3183021261,0.005,-0.002,0.0053851648,3.31,0.15,3.3133970483
2020-05-09 19:30:00,3.3515,0.1,3.3529915374,0.0015,0.0,0.0015,3.35,0.1,3.351492205,3.3115,0.1,3.3130095457,0.0015,0.0,0.0015,3.31,0.1,3.3115102295
2020-05-09 20:00:00,3.35,0.0995,3.3514773235,0.0,-0.0005,0.0005,3.35,0.1,3.351492205,3.31,0.0995,3.3114951683,0.0,-0.0005,0.0005,3.31,0.1,3.3115102295
2020-05-09 20:30:00,3.16,0.07,3.1607752214,0.0,0.0,0.0,3.16,0.07,3.1607752214,3.13,0.07,3.1307826498,0.0,0.0,0.0,3.13,0.07,3.1307826498
2020-05-09 21:00:00,3.07,0.04,3.0702605753,0.0,0.0,0.0,3.07,0.04,3.0702605753,3.02,0.04,3.020264889,0.0,0.0,0.0,3.02,0.04,3.020264889
2020-05-09 21:30:00,3.07,0.07,3.0707979419,0.0,0.0,0.0,3.07,0.07,3.0707979419,3.02,0.07,3.0208111493,0.0,0.0,0.0,3.02,0.07,3.0208111493
2020-05-09 22:00:00,3.01,0.03,3.0101494979,0.0,0.0,0.0,3.01,0.03,3.0101494979,2.9699999999999998,0.03,2.9701515113,0.0,0.0,0.0,2.9699999999999998,0.03,2.9701515113
2020-05-09 22:30:00,2.89,0.03,2.8901557051,0.0,0.0,0.0,2.89,0.03,2.8901557051,2.86,0.03,2.8601573383,0.0,0.0,0.0,2.86,0.03,2.8601573383
2020-05-09 23:00:00,2.7199999999999998,0.03,2.7201654361000003,0.0,0.0,0.0,2.7199999999999998,0.03,2.7201654361000003,2.69,0.03,2.690167281,0.0,0.0,0.0,2.69,0.03,2.690167281
2020-05-09 23:30:00,2.5,0.03,2.5001799934999998,0.0,0.0,0.0,2.5,0.03,2.5001799934999998,2.47,0.03,2.4701821795,0.0,0.0,0.0,2.47,0.03,2.4701821795
2020-05-10 00:00:00,2.36,0.03,2.3601906703,0.0,0.0,0.0,2.36,0.03,2.3601906703,2.33,0.03,2.330193125,0.0,0.0,0.0,2.33,0.03,2.330193125
2020-05-10 00:30:00,2.25,0.03,2.2501999911,0.0,0.0,0.0,2.25,0.03,2.2501999911,2.21,0.03,2.2102036105,0.0,0.0,0.0,2.21,0.03,2.2102036105
2020-05-10 01:00:00,2.18,0.03,2.1802064122,0.0,0.0,0.0,2.18,0.03,2.1802064122,2.14,0.03,2.14021027,0.0,0.0,0.0,2.14,0.03,2.14021027
2020-05-10 01:30:00,2.18,0.0,2.18,0.0,0.0,0.0,2.18,0.0,2.18,2.16,0.0,2.16,0.0,0.0,0.0,2.16,0.0,2.16
2020-05-10 02:00:00,2.27,0.0,2.27,0.0,0.0,0.0,2.27,0.0,2.27,2.23,0.0,2.23,0.0,0.0,0.0,2.23,0.0,2.23
2020-05-10 02:30:00,2.27,0.0,2.27,0.0,0.0,0.0,2.27,0.0,2.27,2.23,0.0,2.23,0.0,0.0,0.0,2.23,0.0,2.23
2020-05-10 03:00:00,2.18,0.0,2.18,0.0,0.0,0.0,2.18,0.0,2.18,2.15,0.0,2.15,0.0,0.0,0.0,2.15,0.0,2.15
2020-05-10 03:30:00,2.16,0.0,2.16,0.0,0.0,0.0,2.16,0.0,2.16,2.12,0.0,2.12,0.0,0.0,0.0,2.12,0.0,2.12
2020-05-10 04:00:00,2.09,0.0,2.09,0.0,0.0,0.0,2.09,0.0,2.09,2.06,0.0,2.06,0.0,0.0,0.0,2.06,0.0,2.06
2020-05-10 04:30:00,2.47,0.08,2.471295207,0.0,0.0,0.0,2.47,0.08,2.471295207,2.43,0.08,2.4313165158,0.0,0.0,0.0,2.43,0.08,2.4313165158
2020-05-10 05:00:00,2.42,0.08,2.421321953,0.0,0.0,0.0,2.42,0.08,2.421321953,2.39,0.08,2.3913385373000002,0.0,0.0,0.0,2.39,0.08,2.3913385373000002
2020-05-10 05:30:00,2.42,0.08,2.421321953,0.0,0.0,0.0,2.42,0.08,2.421321953,2.39,0.08,2.3913385373000002,0.0,0.0,0.0,2.39,0.08,2.3913385373000002
2020-05-10 06:00:00,2.45,0.06,2.4507345838,0.0,0.0,0.0,2.45,0.06,2.4507345838,2.41,0.06,2.4107467723,0.0,0.0,0.0,2.41,0.06,2.4107467723
2020-05-10 06:30:00,2.45,0.06,2.4507345838,0.0,0.0,0.0,2.45,0.06,2.4507345838,2.43,0.06,2.4307406279,0.0,0.0,0.0,2.43,0.06,2.4307406279
2020-05-10 07:00:00,2.552,0.0795,2.5532379932,0.002,-0.0005,0.0020615528,2.55,0.08,2.5512545933,2.512,0.0795,2.5132576967,0.002,-0.0005,0.0020615528,2.51,0.08,2.5112745768
2020-05-10 07:30:00,2.6415,0.0795,2.6426960665,0.0015,-0.0005,0.0015811388,2.64,0.08,2.6412118431,2.6015,0.0795,2.6027144484,0.0015,-0.0005,0.0015811388,2.6,0.08,2.6012304781
2020-05-10 08:00:00,2.6865,0.1135,2.6888965209,0.006500000000000001,0.0035,0.0073824115,2.68,0.11,2.6822565127,2.6465,0.1135,2.6489327096,0.006500000000000001,0.0035,0.0073824115,2.64,0.11,2.6422906728999997
2020-05-10 08:30:00,2.843,0.1525,2.8470871518000003,0.013000000000000001,0.0025,0.0132382023,2.83,0.15,2.8339724769,2.813,0.1525,2.8171306768,0.013000000000000001,0.0025,0.0132382023,2.8,0.15,2.8040149786
2020-05-10 09:00:00,2.8235,0.244,2.8340233326,0.0235,0.004,0.0238379949,2.8,0.24,2.8102668912,2.8235,0.244,2.8340233326,0.0235,0.004,0.0238379949,2.8,0.24,2.8102668912
2020-05-10 09:30:00,3.103,0.3315,3.1206571824,0.013000000000000001,0.0015,0.0130862523,3.09,0.33,3.1075713990000002,3.093,0.3315,3.1107139454,0.013000000000000001,0.0015,0.0130862523,3.08,0.33,3.0976281249
2020-05-10 10:00:00,3.415,0.5,3.4514091325000003,0.005,0.0,0.005,3.41,0.5,3.4464619539,3.425,0.5,3.461303945,0.005,0.0,0.005,3.42,0.5,3.4563564631
2020-05-10 10:30:00,3.3115,0.11900000000000001,3.3136374651000002,0.0015,-0.001,0.0018027756000000002,3.31,0.12,3.3121745123,3.2715,0.11900000000000001,3.2736635823,0.0015,-0.001,0.0018027756000000002,3.27,0.12,3.2722010941
2020-05-10 11:00:00,3.0615,0.059000000000000004,3.0620684594,0.0015,-0.001,0.0018027756000000002,3.06,0.06,3.0605881788,3.0215,0.059000000000000004,3.0220759835,0.0015,-0.001,0.0018027756000000002,3.02,0.06,3.0205959677
2020-05-10 11:30:00,3.2205,0.059000000000000004,3.2210403987,0.0005,-0.001,0.0011180340000000002,3.22,0.06,3.2205589577,3.1805,0.059000000000000004,3.1810471939,0.0005,-0.001,0.0011180340000000002,3.18,0.06,3.1805659874
2020-05-10 12:00:00,3.632,0.221,3.6387174937999998,0.002,0.001,0.0022360680000000003,3.63,0.22,3.6366605561,3.602,0.221,3.6087733373,0.002,0.001,0.0022360680000000003,3.6,0.22,3.6067159578
2020-05-10 12:30:00,3.914,0.2195,3.920150029,0.004,-0.0005,0.0040311289,3.91,0.22,3.9161843675,3.874,0.2195,3.8802134284000003,0.004,-0.0005,0.0040311289,3.87,0.22,3.8762481860999998
2020-05-10 13:00:00,3.944,0.1895,3.948549892,0.004,-0.0005,0.0040311289,3.94,0.19,3.944578558,3.904,0.1895,3.9085964553,0.004,-0.0005,0.0040311289,3.9,0.19,3.9046254622000003
2020-05-10 13:30:00,3.8635,0.1595,3.8667909822,0.0035,-0.0005,0.0035355339000000003,3.86,0.16,3.863314639,3.8135,0.1595,3.8168340939,0.0035,-0.0005,0.0035355339000000003,3.81,0.16,3.8133581002
2020-05-10 14:00:00,3.5235000000000003,0.0985,3.5248765227,0.0035,-0.0015,0.0038078866,3.52,0.1,3.5214201681,3.4835000000000003,0.0985,3.4848923226,0.0035,-0.0015,0.0038078866,3.48,0.1,3.4814364851
2020-05-10 14:30:00,3.3135,0.069,3.3142183468,0.0035,-0.001,0.0036400549,3.31,0.07,3.3107400985,3.2835,0.069,3.2842249086,0.0035,-0.001,0.0036400549,3.2800000000000002,0.07,3.2807468662
2020-05-10 15:00:00,3.5755,0.1515,3.5787082167,0.0055000000000000005,0.0015,0.0057008771000000005,3.5700000000000003,0.15,3.5731498709,3.5355,0.1515,3.5387444807,0.0055000000000000005,0.0015,0.0057008771000000005,3.5300000000000002,0.15,3.5331855315
2020-05-10 15:30:00,3.644,0.131,3.6463539324000003,0.004,0.001,0.0041231056,3.64,0.13,3.6423206888,3.604,0.131,3.606380041,0.004,0.001,0.0041231056,3.6,0.13,3.6023464575
2020-05-10 16:00:00,3.724,0.1305,3.7262858519,0.004,0.0005,0.0040311289,3.7199999999999998,0.13,3.7222708123,3.684,0.1305,3.6863106557,0.004,0.0005,0.0040311289,3.68,0.13,3.6822954797
2020-05-10 16:30:00,3.843,0.15,3.8459262863,0.003,0.0,0.003,3.84,0.15,3.8429285708,3.793,0.15,3.7959648312,0.003,0.0,0.003,3.79,0.15,3.7929671762
2020-05-10 17:00:00,4.081,0.1505,4.0837741429,0.001,0.0005,0.0011180340000000002,4.08,0.15,4.0827564218,4.031,0.1505,4.0338085292,0.001,0.0005,0.0011180340000000002,4.03,0.15,4.0327905971
2020-05-10 17:30:00,4.2135,0.1505,4.2161869622,0.0035,0.0005,0.0035355339000000003,4.21,0.15,4.2126713615,4.1635,0.1505,4.1662192093,0.0035,0.0005,0.0035355339000000003,4.16,0.15,4.1627034485
2020-05-10 18:00:00,4.213,0.289,4.2229006619,0.003,-0.001,0.0031622777,4.21,0.29,4.2199763033,4.203,0.289,4.2129241626,0.003,-0.001,0.0031622777,4.2,0.29,4.21
2020-05-10 18:30:00,4.2715,0.1495,4.2741154056,0.0015,-0.0005,0.0015811388,4.27,0.15,4.2726338481,4.2215,0.1495,4.2241463635,0.0015,-0.0005,0.0015811388,4.22,0.15,4.2226650353
2020-05-10 19:00:00,4.103,0.13,4.1050589521,0.003,0.0,0.003,4.1,0.13,4.1020604579,4.063,0.13,4.065079212,0.003,0.0,0.003,4.06,0.13,4.0620807476
2020-05-10 19:30:00,3.842,0.08950000000000001,3.843042317,0.002,-0.0005,0.0020615528,3.84,0.09,3.8410545427000002,3.802,0.08950000000000001,3.8030532799000003,0.002,-0.0005,0.0020615528,3.8,0.09,3.8010656401
2020-05-10 20:00:00,3.84,0.08950000000000001,3.8410428597,0.0,-0.0005,0.0005,3.84,0.09,3.8410545427000002,3.8,0.08950000000000001,3.8010538341,0.0,-0.0005,0.0005,3.8,0.09,3.8010656401
2020-05-10 20:30:00,3.67,0.08950000000000001,3.6710911525,0.0,-0.0005,0.0005,3.67,0.09,3.6711033764,3.63,0.08950000000000001,3.6311031726,0.0,-0.0005,0.0005,3.63,0.09,3.6311155311
2020-05-10 21:00:00,3.61,0.09,3.6111217094,0.0,0.0,0.0,3.61,0.09,3.6111217094,3.5700000000000003,0.09,3.5711342736000002,0.0,0.0,0.0,3.5700000000000003,0.09,3.5711342736000002
2020-05-10 21:30:00,3.56,0.09,3.5611374587,0.0,0.0,0.0,3.56,0.09,3.5611374587,3.52,0.09,3.5211503802,0.0,0.0,0.0,3.52,0.09,3.5211503802
2020-05-10 22:00:00,3.47,0.18,3.4746654515,0.0,0.0,0.0,3.47,0.18,3.4746654515,3.45,0.18,3.454692461,0.0,0.0,0.0,3.45,0.18,3.454692461
2020-05-10 22:30:00,3.33,0.11,3.3318163215,0.0,0.0,0.0,3.33,0.11,3.3318163215,3.29,0.11,3.2918383921,0.0,0.0,0.0,3.29,0.11,3.2918383921
2020-05-10 23:00:00,3.1,0.02,3.1000645155,0.0,0.0,0.0,3.1,0.02,3.1000645155,3.06,0.02,3.0600653588,0.0,0.0,0.0,3.06,0.02,3.0600653588
2020-05-10 23:30:00,2.91,0.02,2.9100687277,0.0,0.0,0.0,2.91,0.02,2.9100687277,2.88,0.02,2.8800694436,0.0,0.0,0.0,2.88,0.02,2.8800694436
2020-05-11 00:00:00,2.74,0.02,2.7400729917,0.0,0.0,0.0,2.74,0.02,2.7400729917,2.71,0.02,2.7100737997,0.0,0.0,0.0,2.71,0.02,2.7100737997
2020-05-11 00:30:00,2.65,0.02,2.6500754706,0.0,0.0,0.0,2.65,0.02,2.6500754706,2.62,0.02,2.6200763348000002,0.0,0.0,0.0,2.62,0.02,2.6200763348000002
2020-05-11 01:00:00,2.59,0.02,2.5900772189,0.0,0.0,0.0,2.59,0.02,2.5900772189,2.56,0.02,2.5600781238,0.0,0.0,0.0,2.56,0.02,2.5600781238
2020-05-11 01:30:00,2.65,0.02,2.6500754706,0.0,0.0,0.0,2.65,0.02,2.6500754706,2.62,0.02,2.6200763348000002,0.0,0.0,0.0,2.62,0.02,2.6200763348000002
2020-05-11 02:00:00,2.7800000000000002,0.02,2.7800719415,0.0,0.0,0.0,2.7800000000000002,0.02,2.7800719415,2.75,0.02,2.7500727263,0.0,0.0,0.0,2.75,0.02,2.7500727263
2020-05-11 02:30:00,2.73,0.02,2.7300732591,0.0,0.0,0.0,2.73,0.02,2.7300732591,2.7,0.02,2.7000740731,0.0,0.0,0.0,2.7,0.02,2.7000740731
2020-05-11 03:00:00,2.66,0.02,2.6600751869,0.0,0.0,0.0,2.66,0.02,2.6600751869,2.63,0.02,2.6300760445,0.0,0.0,0.0,2.63,0.02,2.6300760445
2020-05-11 03:30:00,2.66,0.02,2.6600751869,0.0,0.0,0.0,2.66,0.02,2.6600751869,2.63,0.02,2.6300760445,0.0,0.0,0.0,2.63,0.02,2.6300760445
2020-05-11 04:00:00,2.6,0.02,2.6000769219,0.0,0.0,0.0,2.6,0.02,2.6000769219,2.58,0.02,2.5800775182,0.0,0.0,0.0,2.58,0.02,2.5800775182
2020-05-11 04:30:00,2.6,0.02,2.6000769219,0.0,0.0,0.0,2.6,0.02,2.6000769219,2.58,0.02,2.5800775182,0.0,0.0,0.0,2.58,0.02,2.5800775182
2020-05-11 05:00:00,2.5700000000000003,0.02,2.5700778198,0.0,0.0,0.0,2.5700000000000003,0.02,2.5700778198,2.55,0.02,2.5500784302,0.0,0.0,0.0,2.55,0.02,2.5500784302
2020-05-11 05:30:00,2.63,0.02,2.6300760445,0.0,0.0,0.0,2.63,0.02,2.6300760445,2.62,0.02,2.6200763348000002,0.0,0.0,0.0,2.62,0.02,2.6200763348000002
2020-05-11 06:00:00,2.73,0.02,2.7300732591,0.0,0.0,0.0,2.73,0.02,2.7300732591,2.71,0.02,2.7100737997,0.0,0.0,0.0,2.71,0.02,2.7100737997
2020-05-11 06:30:00,2.86,0.059000000000000004,2.8606085017,0.0,-0.001,0.001,2.86,0.06,2.8606293014,2.85,0.059000000000000004,2.8506106363,0.0,-0.001,0.001,2.85,0.06,2.8506315090000003
2020-05-11 07:00:00,3.0525,0.1305,3.0552882843,0.0025,0.0005,0.0025495098,3.05,0.13,3.0527692346,3.0225,0.1305,3.0253159339,0.0025,0.0005,0.0025495098,3.02,0.13,3.0227967183
2020-05-11 07:30:00,3.297,0.29450000000000004,3.3101267725,0.007,0.0045000000000000005,0.0083216585,3.29,0.29,3.3027564246,3.287,0.29450000000000004,3.3001665488,0.007,0.0045000000000000005,0.0083216585,3.2800000000000002,0.29,3.2927951652
2020-05-11 08:00:00,3.387,1.0135,3.5353855872,0.017,0.0035,0.017356555000000003,3.37,1.01,3.518096076,3.487,1.0135,3.6313015916999998,0.017,0.0035,0.017356555000000003,3.47,1.01,3.6140005534
2020-05-11 08:30:00,3.648,1.182,3.8347135486,0.028,0.002,0.0280713377,3.62,1.18,3.8074663492000003,3.748,1.182,3.9299653942,0.028,0.002,0.0280713377,3.7199999999999998,1.18,3.9026657556
2020-05-11 09:00:00,3.8405,0.4635,3.868368196,0.030500000000000003,0.0035,0.0307001629,3.81,0.46,3.8376685631000003,3.8205,0.4635,3.8485130245,0.030500000000000003,0.0035,0.0307001629,3.79,0.46,3.8178135104
2020-05-11 09:30:00,3.8025,0.464,3.8307051896,0.0625,0.004,0.0626278692,3.74,0.46,3.7681825858,3.7825,0.464,3.8108532181,0.0625,0.004,0.0626278692,3.7199999999999998,0.46,3.7483329628
2020-05-11 10:00:00,3.7875,0.4635,3.8157552988,0.0775,0.0035,0.077578992,3.71,0.46,3.7384087524,3.7575000000000003,0.4635,3.7859791996,0.0775,0.0035,0.077578992,3.68,0.46,3.7086385642
2020-05-11 10:30:00,3.564,0.503,3.5993200747,0.084,0.003,0.08405355440000001,3.48,0.5,3.5157360538,3.534,0.503,3.5696169262,0.084,0.003,0.08405355440000001,3.45,0.5,3.4860436027
2020-05-11 11:00:00,3.4265,0.504,3.46336805,0.08650000000000001,0.004,0.0865924362,3.34,0.5,3.3772177898,3.4065,0.504,3.4435821828,0.08650000000000001,0.004,0.0865924362,3.32,0.5,3.3574395006
2020-05-11 11:30:00,3.4795,0.5045000000000001,3.5158840282,0.0795,0.0045000000000000005,0.0796272566,3.4,0.5,3.4365680555,3.4595000000000002,0.5045000000000001,3.4960921756,0.0795,0.0045000000000000005,0.0796272566,3.38,0.5,3.4167821119
2020-05-11 12:00:00,3.1735,0.41250000000000003,3.2001966346,0.0835,0.0025,0.0835374168,3.09,0.41000000000000003,3.1170819688,3.1435,0.41250000000000003,3.1704492584,0.0835,0.0025,0.0835374168,3.06,0.41000000000000003,3.0873451378
2020-05-11 12:30:00,3.2695,0.4525,3.3006645543,0.08950000000000001,0.0025,0.0895349094,3.18,0.45,3.2116818024000002,3.2395,0.4525,3.2709503971,0.08950000000000001,0.0025,0.0895349094,3.15,0.45,3.1819805153
2020-05-11 13:00:00,3.1515,0.421,3.179495754,0.0915,0.001,0.0915054643,3.06,0.42,3.0886890423,3.1315,0.421,3.1596729657,0.0915,0.001,0.0915054643,3.04,0.42,3.0688760157
2020-05-11 13:30:00,2.9875,0.3895,3.0127838455,0.0975,-0.0005,0.09750128200000001,2.89,0.39,2.9161961525,2.9675000000000002,0.3895,2.9929528062,0.0975,-0.0005,0.09750128200000001,2.87,0.39,2.8963770473
2020-05-11 14:00:00,2.9815,0.303,2.9968568951,0.0915,0.003,0.09154916710000001,2.89,0.30000000000000004,2.9055292117000002,2.9615,0.303,2.9769600686,0.0915,0.003,0.09154916710000001,2.87,0.30000000000000004,2.8856368448
2020-05-11 14:30:00,2.993,0.264,3.0046206083,0.073,0.004,0.0731095069,2.92,0.26,2.9315524897,2.973,0.264,2.9846984772000003,0.073,0.004,0.0731095069,2.9,0.26,2.9116318449
2020-05-11 15:00:00,2.842,0.17450000000000002,2.8473521472,0.082,0.0045000000000000005,0.0821233828,2.76,0.17,2.765230551,2.822,0.17450000000000002,2.8273900067,0.082,0.0045000000000000005,0.0821233828,2.74,0.17,2.7452686572
2020-05-11 15:30:00,2.9105,0.17300000000000001,2.915637023,0.060500000000000005,0.003,0.0605743345,2.85,0.17,2.8550656735,2.8905000000000003,0.17300000000000001,2.8956725039,0.060500000000000005,0.003,0.0605743345,2.83,0.17,2.8351014091
2020-05-11 16:00:00,2.87,0.17450000000000002,2.8753000278,0.05,0.0045000000000000005,0.0502020916,2.8200000000000003,0.17,2.8251194665,2.84,0.17450000000000002,2.8453559092000003,0.05,0.0045000000000000005,0.0502020916,2.79,0.17,2.7951744132
2020-05-11 16:30:00,3.0595,0.1245,3.0620320867,0.0395,0.0045000000000000005,0.0397555028,3.02,0.12,3.0223831656,3.0295,0.1245,3.03205714,0.0395,0.0045000000000000005,0.0397555028,2.99,0.12,2.9924070579
2020-05-11 17:00:00,3.2635,0.1245,3.2658739259000003,0.0335,0.0045000000000000005,0.0338008876,3.23,0.12,3.2322283335,3.2335,0.1245,3.2358959347,0.0335,0.0045000000000000005,0.0338008876,3.2,0.12,3.2022492095
2020-05-11 17:30:00,3.387,0.083,3.388016824,0.027,0.003,0.0271661554,3.36,0.08,3.360952246,3.357,0.083,3.3580259082,0.027,0.003,0.0271661554,3.33,0.08,3.3309608223
2020-05-11 18:00:00,3.5625,0.0825,3.5634551351,0.022500000000000003,0.0025,0.022638462800000002,3.54,0.08,3.5409038394,3.5324999999999998,0.0825,3.5334632445,0.022500000000000003,0.0025,0.022638462800000002,3.51,0.08,3.5109115625
2020-05-11 18:30:00,3.7165,0.081,3.7173825805,0.0165,0.001,0.0165302753,3.7,0.08,3.7008647638000003,3.6865,0.081,3.6873897611,0.0165,0.001,0.0165302753,3.67,0.08,3.6708718311
2020-05-11 19:00:00,3.714,0.08,3.7148615048,0.014,0.0,0.014,3.7,0.08,3.7008647638000003,3.684,0.08,3.6848685187,0.014,0.0,0.014,3.67,0.08,3.6708718311
2020-05-11 19:30:00,3.5685000000000002,0.0195,3.5685532783,0.0085,-0.0005,0.0085146932,3.56,0.02,3.5600561793,3.5385,0.0195,3.5385537300000003,0.0085,-0.0005,0.0085146932,3.5300000000000002,0.02,3.5300566568000002
2020-05-11 20:00:00,3.4825,0.0195,3.482554594,0.0025,-0.0005,0.0025495098,3.48,0.02,3.4800574708,3.4425,0.0195,3.4425552283,0.0025,-0.0005,0.0025495098,3.44,0.02,3.440058139
2020-05-11 20:30:00,3.43,-0.0005,3.4300000364,0.0,-0.0005,0.0005,3.43,0.0,3.43,3.4,-0.0005,3.4000000368,0.0,-0.0005,0.0005,3.4,0.0,3.4
2020-05-11 21:00:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3
2020-05-11 21:30:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27
2020-05-11 22:00:00,3.17,-0.04,3.1702523559,0.0,0.0,0.0,3.17,-0.04,3.1702523559,3.14,-0.04,3.1402547667,0.0,0.0,0.0,3.14,-0.04,3.1402547667
2020-05-11 22:30:00,3.22,-0.01,3.2200155279000002,0.0,0.0,0.0,3.22,-0.01,3.2200155279000002,3.19,-0.01,3.1900156739,0.0,0.0,0.0,3.19,-0.01,3.1900156739
2020-05-11 23:00:00,3.19,0.04,3.1902507738,0.0,0.0,0.0,3.19,0.04,3.1902507738,3.14,0.04,3.1402547667,0.0,0.0,0.0,3.14,0.04,3.1402547667
2020-05-11 23:30:00,2.96,0.07,2.960827587,0.0,0.0,0.0,2.96,0.07,2.960827587,2.93,0.07,2.9308360582,0.0,0.0,0.0,2.93,0.07,2.9308360582
2020-05-12 00:00:00,2.81,0.04,2.8102846831,0.0,0.0,0.0,2.81,0.04,2.8102846831,2.77,0.04,2.7702887936,0.0,0.0,0.0,2.77,0.04,2.7702887936
2020-05-12 00:30:00,2.69,0.07,2.6909106265,0.0,0.0,0.0,2.69,0.07,2.6909106265,2.66,0.07,2.6609208932,0.0,0.0,0.0,2.66,0.07,2.6609208932
2020-05-12 01:00:00,2.6,0.04,2.6003076741,0.0,0.0,0.0,2.6,0.04,2.6003076741,2.5700000000000003,0.04,2.5703112652,0.0,0.0,0.0,2.5700000000000003,0.04,2.5703112652
2020-05-12 01:30:00,2.69,0.04,2.6902973813,0.0,0.0,0.0,2.69,0.04,2.6902973813,2.66,0.04,2.6603007349,0.0,0.0,0.0,2.66,0.04,2.6603007349
2020-05-12 02:00:00,2.84,0.04,2.8402816762,0.0,0.0,0.0,2.84,0.04,2.8402816762,2.81,0.04,2.8102846831,0.0,0.0,0.0,2.81,0.04,2.8102846831
2020-05-12 02:30:00,2.81,0.04,2.8102846831,0.0,0.0,0.0,2.81,0.04,2.8102846831,2.7800000000000002,0.04,2.7802877549,0.0,0.0,0.0,2.7800000000000002,0.04,2.7802877549
2020-05-12 03:00:00,2.7800000000000002,0.04,2.7802877549,0.0,0.0,0.0,2.7800000000000002,0.04,2.7802877549,2.75,0.04,2.7502908937,0.0,0.0,0.0,2.75,0.04,2.7502908937
2020-05-12 03:30:00,2.76,0.04,2.7602898399,0.0,0.0,0.0,2.76,0.04,2.7602898399,2.75,0.04,2.7502908937,0.0,0.0,0.0,2.75,0.04,2.7502908937
2020-05-12 04:00:00,2.7199999999999998,0.04,2.7202941017,0.0,0.0,0.0,2.7199999999999998,0.04,2.7202941017,2.69,0.04,2.6902973813,0.0,0.0,0.0,2.69,0.04,2.6902973813
2020-05-12 04:30:00,2.7199999999999998,0.04,2.7202941017,0.0,0.0,0.0,2.7199999999999998,0.04,2.7202941017,2.69,0.04,2.6902973813,0.0,0.0,0.0,2.69,0.04,2.6902973813
2020-05-12 05:00:00,2.65,0.04,2.6503018696,0.0,0.0,0.0,2.65,0.04,2.6503018696,2.62,0.04,2.6203053257,0.0,0.0,0.0,2.62,0.04,2.6203053257
2020-05-12 05:30:00,2.73,0.04,2.7302930246,0.0,0.0,0.0,2.73,0.04,2.7302930246,2.69,0.04,2.6902973813,0.0,0.0,0.0,2.69,0.04,2.6902973813
2020-05-12 06:00:00,2.86,0.07,2.8608565151,0.0,0.0,0.0,2.86,0.07,2.8608565151,2.83,0.07,2.8308655920000003,0.0,0.0,0.0,2.83,0.07,2.8308655920000003
2020-05-12 06:30:00,3.0205,0.1005,3.0221714875,0.0005,0.0005,0.0007071068,3.02,0.1,3.0216551756,2.9905,0.1005,2.9921882461,0.0005,0.0005,0.0007071068,2.99,0.1,2.9916717734000002
2020-05-12 07:00:00,3.192,0.21050000000000002,3.1989332988,0.002,0.0005,0.0020615528,3.19,0.21,3.196904753,3.172,0.21050000000000002,3.1789769188,0.002,0.0005,0.0020615528,3.17,0.21,3.1769482212
2020-05-12 07:30:00,3.4075,0.28300000000000003,3.4192316754,0.007500000000000001,0.003,0.0080777472,3.4,0.28,3.4115099296,3.3775,0.28300000000000003,3.3893355175,0.007500000000000001,0.003,0.0080777472,3.37,0.28,3.3816120416
2020-05-12 08:00:00,3.539,0.3335,3.5546790643,0.019,0.0035,0.0193196791,3.52,0.33,3.5354349096,3.509,0.3335,3.5248125127,0.019,0.0035,0.0193196791,3.49,0.33,3.5055670012
2020-05-12 08:30:00,3.616,0.9450000000000001,3.7374431099,0.026000000000000002,0.005,0.0264764046,3.59,0.9400000000000001,3.7110241174,3.696,0.9450000000000001,3.8148972463,0.026000000000000002,0.005,0.0264764046,3.67,0.9400000000000001,3.7884693479
2020-05-12 09:00:00,3.5484999999999998,1.135,3.7255975695,0.0385,0.005,0.0388233177,3.51,1.13,3.6874110159,3.6485000000000003,1.135,3.8209654866,0.0385,0.005,0.0388233177,3.61,1.13,3.7827238863
2020-05-12 09:30:00,3.5,1.1655,3.6889551705,0.05,0.0055000000000000005,0.0503015904,3.45,1.16,3.6397939502,3.6,1.1655,3.7839648849,0.05,0.0055000000000000005,0.0503015904,3.55,1.16,3.7347155179
2020-05-12 10:00:00,3.3395,1.166,3.5372045813,0.059500000000000004,0.006,0.0598017558,3.2800000000000002,1.16,3.4790803383,3.4495,1.166,3.6412369121,0.059500000000000004,0.006,0.0598017558,3.39,1.16,3.5829736254
2020-05-12 10:30:00,3.2880000000000003,1.114,3.4715904136,0.068,0.004,0.0681175455,3.22,1.11,3.4059506749,3.388,1.114,3.5664464106000002,0.068,0.004,0.0681175455,3.32,1.11,3.5006427981
2020-05-12 11:00:00,3.3225,0.487,3.3580016751,0.07250000000000001,0.007,0.0728371471,3.25,0.48,3.2852549368,3.3125,0.487,3.3481077118,0.07250000000000001,0.007,0.0728371471,3.24,0.48,3.2753625753
2020-05-12 11:30:00,3.24,0.48350000000000004,3.2758773252,0.07,0.0035,0.0700874454,3.17,0.48,3.2061347445,3.22,0.48350000000000004,3.2560977028,0.07,0.0035,0.0700874454,3.15,0.48,3.1863615614
2020-05-12 12:00:00,3.282,0.4625,3.3144275901,0.062,0.0025,0.062050382800000005,3.22,0.46,3.2526911935,3.2720000000000002,0.4625,3.3045257224,0.062,0.0025,0.062050382800000005,3.21,0.46,3.2427920069
2020-05-12 12:30:00,3.319,0.463,3.3511386125,0.059000000000000004,0.003,0.059076222000000005,3.26,0.46,3.292294033,3.309,0.463,3.3412348017,0.059000000000000004,0.003,0.059076222000000005,3.25,0.46,3.2823924202
2020-05-12 13:00:00,3.259,0.464,3.2918652767,0.069,0.004,0.0691158448,3.19,0.46,3.2229955011,3.239,0.464,3.2720661668,0.069,0.004,0.0691158448,3.17,0.46,3.2032015235
2020-05-12 13:30:00,3.258,0.464,3.2908752635000003,0.068,0.004,0.0681175455,3.19,0.46,3.2229955011,3.238,0.464,3.2710762755,0.068,0.004,0.0681175455,3.17,0.46,3.2032015235
2020-05-12 14:00:00,3.0555,0.433,3.0860280702,0.0655,0.003,0.06556866630000001,2.99,0.43,3.0207614934,3.0355,0.433,3.0662272013,0.0655,0.003,0.06556866630000001,2.9699999999999998,0.43,3.000966511
2020-05-12 14:30:00,3.0975,0.4045,3.1238000096,0.0575,0.0045000000000000005,0.0576758182,3.04,0.4,3.0662028635,3.0775,0.4045,3.1039694747,0.0575,0.0045000000000000005,0.0576758182,3.02,0.4,3.0463748949
2020-05-12 15:00:00,3.024,0.2745,3.036433146,0.064,0.0045000000000000005,0.0641580081,2.96,0.27,2.9722886805,3.004,0.2745,3.0165155809,0.064,0.0045000000000000005,0.0641580081,2.94,0.27,2.9523719278
2020-05-12 15:30:00,2.8805,0.274,2.8935024192,0.0405,0.004,0.040697051500000005,2.84,0.27,2.8528056366000003,2.8605,0.274,2.8735929165,0.0405,0.004,0.040697051500000005,2.8200000000000003,0.27,2.8328960447
2020-05-12 16:00:00,2.9295,0.2555,2.9406207678,0.059500000000000004,0.0055000000000000005,0.059753661000000007,2.87,0.25,2.8808679248,2.9095,0.2555,2.9206969203,0.059500000000000004,0.0055000000000000005,0.059753661000000007,2.85,0.25,2.8609439002
2020-05-12 16:30:00,3.0505,0.164,3.0549052768,0.030500000000000003,0.004,0.0307611768,3.02,0.16,3.0242354406,3.0305,0.164,3.0349343074,0.030500000000000003,0.004,0.0307611768,3.0,0.16,3.0042636369
2020-05-12 17:00:00,3.068,0.085,3.0691772513,0.018000000000000002,0.005,0.018681541700000002,3.05,0.08,3.0510489999,3.038,0.085,3.0391888721,0.018000000000000002,0.005,0.018681541700000002,3.02,0.08,3.0210594168
2020-05-12 17:30:00,3.3215,0.0335,3.3216689329,0.0115,0.0035,0.012020815300000001,3.31,0.03,3.3101359489,3.3015,0.0335,3.3016699562,0.0115,0.0035,0.012020815300000001,3.29,0.03,3.2901367753
2020-05-12 18:00:00,3.45,0.0335,3.4501626411,0.01,0.0035,0.010594810100000001,3.44,0.03,3.4401308115,3.43,0.0335,3.4301635894,0.01,0.0035,0.010594810100000001,3.42,0.03,3.4201315764
2020-05-12 18:30:00,3.5484999999999998,0.06,3.5490072203,0.0085,0.0,0.0085,3.54,0.06,3.5405084381,3.5185,0.06,3.5190115445,0.0085,0.0,0.0085,3.51,0.06,3.5105127831000003
2020-05-12 19:00:00,3.5655,0.03,3.5656262073000002,0.0055000000000000005,0.0,0.0055000000000000005,3.56,0.03,3.5601264023,3.5355,0.03,3.5356272782,0.0055000000000000005,0.0,0.0055000000000000005,3.5300000000000002,0.03,3.5301274765
2020-05-12 19:30:00,3.523,0.029500000000000002,3.5231235076000003,0.003,-0.0005,0.0030413813000000002,3.52,0.03,3.5201278386,3.493,0.029500000000000002,3.4931245683,0.003,-0.0005,0.0030413813000000002,3.49,0.03,3.4901289374
2020-05-12 20:00:00,3.3625,0.0,3.3625,0.0025,0.0,0.0025,3.36,0.0,3.36,3.3325,0.0,3.3325,0.0025,0.0,0.0025,3.33,0.0,3.33
2020-05-12 20:30:00,3.1505,-0.04,3.1507539177,0.0005,0.0,0.0005,3.15,-0.04,3.150253958,3.1205,-0.04,3.1207563586,0.0005,0.0,0.0005,3.12,-0.04,3.1202563997
2020-05-12 21:00:00,3.06,-0.04,3.0602614267,0.0,0.0,0.0,3.06,-0.04,3.0602614267,3.03,-0.04,3.0302640149,0.0,0.0,0.0,3.03,-0.04,3.0302640149
2020-05-12 21:30:00,3.06,-0.04,3.0602614267,0.0,0.0,0.0,3.06,-0.04,3.0602614267,3.03,-0.04,3.0302640149,0.0,0.0,0.0,3.03,-0.04,3.0302640149
2020-05-12 22:00:00,2.96,-0.04,2.9602702579,0.0,0.0,0.0,2.96,-0.04,2.9602702579,2.93,-0.04,2.9302730248,0.0,0.0,0.0,2.93,-0.04,2.9302730248
2020-05-12 22:30:00,2.9,-0.04,2.9002758489,0.0,0.0,0.0,2.9,-0.04,2.9002758489,2.87,-0.04,2.8702787321,0.0,0.0,0.0,2.87,-0.04,2.8702787321
2020-05-12 23:00:00,3.16,0.07,3.1607752214,0.0,0.0,0.0,3.16,0.07,3.1607752214,3.14,0.07,3.1407801579,0.0,0.0,0.0,3.14,0.07,3.1407801579
2020-05-12 23:30:00,2.93,0.07,2.9308360582,0.0,0.0,0.0,2.93,0.07,2.9308360582,2.91,0.07,2.9108418026000002,0.0,0.0,0.0,2.91,0.07,2.9108418026000002
2020-05-13 00:00:00,2.76,0.04,2.7602898399,0.0,0.0,0.0,2.76,0.04,2.7602898399,2.73,0.04,2.7302930246,0.0,0.0,0.0,2.73,0.04,2.7302930246
2020-05-13 00:30:00,2.64,0.04,2.6403030129,0.0,0.0,0.0,2.64,0.04,2.6403030129,2.61,0.04,2.6103064954,0.0,0.0,0.0,2.61,0.04,2.6103064954
2020-05-13 01:00:00,2.58,0.04,2.5803100589,0.0,0.0,0.0,2.58,0.04,2.5803100589,2.55,0.04,2.5503137062,0.0,0.0,0.0,2.55,0.04,2.5503137062
2020-05-13 01:30:00,2.67,0.04,2.6702996087,0.0,0.0,0.0,2.67,0.04,2.6702996087,2.64,0.04,2.6403030129,0.0,0.0,0.0,2.64,0.04,2.6403030129
2020-05-13 02:00:00,2.79,0.04,2.7902867236,0.0,0.0,0.0,2.79,0.04,2.7902867236,2.76,0.04,2.7602898399,0.0,0.0,0.0,2.76,0.04,2.7602898399
2020-05-13 02:30:00,2.79,0.04,2.7902867236,0.0,0.0,0.0,2.79,0.04,2.7902867236,2.76,0.04,2.7602898399,0.0,0.0,0.0,2.76,0.04,2.7602898399
2020-05-13 03:00:00,2.7199999999999998,0.04,2.7202941017,0.0,0.0,0.0,2.7199999999999998,0.04,2.7202941017,2.7,0.04,2.70029628,0.0,0.0,0.0,2.7,0.04,2.70029628
2020-05-13 03:30:00,2.68,0.04,2.6802984908000003,0.0,0.0,0.0,2.68,0.04,2.6802984908000003,2.66,0.04,2.6603007349,0.0,0.0,0.0,2.66,0.04,2.6603007349
2020-05-13 04:00:00,2.66,0.04,2.6603007349,0.0,0.0,0.0,2.66,0.04,2.6603007349,2.63,0.04,2.6303041649,0.0,0.0,0.0,2.63,0.04,2.6303041649
2020-05-13 04:30:00,2.66,0.04,2.6603007349,0.0,0.0,0.0,2.66,0.04,2.6603007349,2.63,0.04,2.6303041649,0.0,0.0,0.0,2.63,0.04,2.6303041649
2020-05-13 05:00:00,2.66,0.04,2.6603007349,0.0,0.0,0.0,2.66,0.04,2.6603007349,2.63,0.04,2.6303041649,0.0,0.0,0.0,2.63,0.04,2.6303041649
2020-05-13 05:30:00,2.73,0.09,2.7314831136,0.0,0.0,0.0,2.73,0.09,2.7314831136,2.71,0.09,2.7114940531,0.0,0.0,0.0,2.71,0.09,2.7114940531
2020-05-13 06:00:00,2.7800000000000002,0.09,2.781456453,0.0,0.0,0.0,2.7800000000000002,0.09,2.781456453,2.75,0.09,2.7514723331,0.0,0.0,0.0,2.75,0.09,2.7514723331
2020-05-13 06:30:00,2.92,0.12,2.9224647132,0.0,0.0,0.0,2.92,0.12,2.9224647132,2.89,0.12,2.8924902766000002,0.0,0.0,0.0,2.89,0.12,2.8924902766000002
2020-05-13 07:00:00,3.1035,0.18,3.1087155306,0.0035,0.0,0.0035,3.1,0.18,3.1052214092,3.0835,0.18,3.0887493019,0.0035,0.0,0.0035,3.08,0.18,3.0852552569
2020-05-13 07:30:00,3.3945,0.27,3.4052210281,0.0045000000000000005,0.0,0.0045000000000000005,3.39,0.27,3.4007352146,3.3745,0.27,3.3852843677,0.0045000000000000005,0.0,0.0045000000000000005,3.37,0.27,3.3807987221999998
2020-05-13 08:00:00,3.539,0.3315,3.554491982,0.009000000000000001,0.0015,0.0091241438,3.5300000000000002,0.33,3.5453913747,3.519,0.3315,3.5345796426,0.009000000000000001,0.0015,0.0091241438,3.51,0.33,3.5254786909
2020-05-13 08:30:00,3.651,0.451,3.6787500595,0.031,0.001,0.031016124800000003,3.62,0.45,3.6478623878,3.6310000000000002,0.451,3.6589017478,0.031,0.001,0.031016124800000003,3.6,0.45,3.6280159867
2020-05-13 09:00:00,3.7715,0.42,3.7948138624,0.021500000000000002,0.0,0.021500000000000002,3.75,0.42,3.7734467003,3.7415000000000003,0.42,3.7649996348,0.021500000000000002,0.0,0.021500000000000002,3.7199999999999998,0.42,3.7436345976
2020-05-13 09:30:00,3.733,0.642,3.7878031892,0.023,0.002,0.023086792800000002,3.71,0.64,3.7647974713,3.743,0.642,3.7976588841,0.023,0.002,0.023086792800000002,3.7199999999999998,0.64,3.7746523019
2020-05-13 10:00:00,3.6105,1.1815,3.798901486,0.030500000000000003,0.0015,0.030536863,3.58,1.18,3.7694561942,3.7205,1.1815,3.9035960985,0.030500000000000003,0.0015,0.030536863,3.69,1.18,3.8740805361
2020-05-13 10:30:00,3.5275,1.142,3.7077513738,0.0475,0.002,0.0475420866,3.48,1.1400000000000001,3.6619666847,3.6275,1.142,3.8030146266,0.0475,0.002,0.0475420866,3.58,1.1400000000000001,3.7571265616
2020-05-13 11:00:00,3.4,1.1435,3.5871426303,0.06,0.0035,0.0601019966,3.34,1.1400000000000001,3.5291925422,3.5,1.1435,3.6820635858,0.06,0.0035,0.0601019966,3.44,1.1400000000000001,3.6239757174
2020-05-13 11:30:00,3.5789999999999997,1.193,3.7725972486,0.039,0.003,0.0391152144,3.54,1.19,3.734661966,3.689,1.193,3.8771084586,0.039,0.003,0.0391152144,3.65,1.19,3.8390884335
2020-05-13 12:00:00,3.385,1.162,3.578892147,0.045,0.002,0.0450444225,3.34,1.16,3.5357036075,3.495,1.162,3.6831058904000002,0.045,0.002,0.0450444225,3.45,1.16,3.6397939502
2020-05-13 12:30:00,3.636,1.162,3.8171638686,0.036000000000000004,0.002,0.0360555128,3.6,1.16,3.782274448,3.746,1.162,3.9220861796,0.036000000000000004,0.002,0.0360555128,3.71,1.16,3.8871197563
2020-05-13 13:00:00,3.474,1.1219999999999999,3.6506930849,0.034,0.002,0.0340587727,3.44,1.12,3.6177340975,3.584,1.1219999999999999,3.7555212687,0.034,0.002,0.0340587727,3.55,1.12,3.7224857286
2020-05-13 13:30:00,3.2225,1.054,3.390489972,0.0425,0.004,0.0426878203,3.18,1.05,3.3488654795,3.3225,1.054,3.4856738588000002,0.0425,0.004,0.0426878203,3.2800000000000002,1.05,3.4439657373
2020-05-13 14:00:00,3.2535,1.0235,3.4106912056,0.0335,0.0035,0.0336823396,3.22,1.02,3.3776915194,3.3535,1.0235,3.5062108465,0.0335,0.0035,0.0336823396,3.32,1.02,3.473154186
2020-05-13 14:30:00,3.1915,0.5935,3.2462154118,0.0415,0.0035,0.0416473288,3.15,0.59,3.2047776834,3.2215,0.5935,3.2757143496,0.0415,0.0035,0.0416473288,3.18,0.59,3.2342696239
2020-05-13 15:00:00,2.975,0.153,2.9789316877000003,0.045,0.003,0.0450998891,2.93,0.15,2.933837078,2.9450000000000003,0.153,2.9489716852,0.045,0.003,0.0450998891,2.9,0.15,2.9038767191
2020-05-13 15:30:00,2.902,0.1525,2.9060041724000003,0.042,0.0025,0.042074339,2.86,0.15,2.8639308651,2.872,0.1525,2.8760459402,0.042,0.0025,0.042074339,2.83,0.15,2.8339724769
2020-05-13 16:00:00,2.8645,0.124,2.8671826328,0.044500000000000005,0.004,0.0446794136,2.8200000000000003,0.12,2.8225520367,2.8445,0.124,2.8472014769,0.044500000000000005,0.004,0.0446794136,2.8,0.12,2.8025702489
2020-05-13 16:30:00,2.797,0.0945,2.7985959426,0.057,0.0045000000000000005,0.0571773557,2.74,0.09,2.7414777037,2.767,0.0945,2.7686132359,0.057,0.0045000000000000005,0.0571773557,2.71,0.09,2.7114940531
2020-05-13 17:00:00,2.9695,0.0935,2.9709716424,0.059500000000000004,0.0035,0.0596028523,2.91,0.09,2.9113914199,2.9395,0.0935,2.9409866542,0.059500000000000004,0.0035,0.0596028523,2.88,0.09,2.8814059068
2020-05-13 17:30:00,3.1425,0.094,3.1439055727,0.0625,0.004,0.0626278692,3.08,0.09,3.0813146545,3.1225,0.094,3.1239145715,0.0625,0.004,0.0626278692,3.06,0.09,3.0613232433
2020-05-13 18:00:00,3.278,0.092,3.279290777,0.048,0.002,0.0480416486,3.23,0.09,3.2312536267,3.258,0.092,3.2592986976000002,0.048,0.002,0.0480416486,3.21,0.09,3.2112614344
2020-05-13 18:30:00,3.5745,0.07,3.5751853448,0.0345,0.0,0.0345,3.54,0.07,3.5406920228,3.5545,0.07,3.5551892003,0.0345,0.0,0.0345,3.52,0.07,3.5206959539
2020-05-13 19:00:00,3.6095,0.0195,3.6095526731,0.029500000000000002,-0.0005,0.029504237000000003,3.58,0.02,3.5800558655,3.5695,0.0195,3.5695532634,0.029500000000000002,-0.0005,0.029504237000000003,3.54,0.02,3.5400564967
2020-05-13 19:30:00,3.5355,0.019,3.5355510532,0.025500000000000002,-0.001,0.0255196003,3.51,0.02,3.5100569796,3.5055,0.019,3.5055514901000002,0.025500000000000002,-0.001,0.0255196003,3.48,0.02,3.4800574708
2020-05-13 20:00:00,3.332,-0.0205,3.3320630621,0.022,-0.0005,0.0220056811,3.31,-0.02,3.3100604224,3.302,-0.0205,3.3020636351,0.022,-0.0005,0.0220056811,3.2800000000000002,-0.02,3.280060975
2020-05-13 20:30:00,3.2385,-0.021,3.2385680864,0.018500000000000003,-0.001,0.018527007300000002,3.22,-0.02,3.2200621112,3.1985,-0.021,3.1985689378,0.018500000000000003,-0.001,0.018527007300000002,3.18,-0.02,3.1800628925
2020-05-13 21:00:00,3.028,-0.02,3.0280660495,0.018000000000000002,0.0,0.018000000000000002,3.01,-0.02,3.0100664444,2.998,-0.02,2.9980667104,0.018000000000000002,0.0,0.018000000000000002,2.98,-0.02,2.9800671133
2020-05-13 21:30:00,3.068,-0.02,3.0680651884,0.018000000000000002,0.0,0.018000000000000002,3.05,-0.02,3.0500655731,3.038,-0.02,3.0380658321,0.018000000000000002,0.0,0.018000000000000002,3.02,-0.02,3.0200662244
2020-05-13 22:00:00,3.038,-0.05,3.038411427,0.018000000000000002,0.0,0.018000000000000002,3.02,-0.05,3.0204138789,3.008,-0.05,3.0084155298,0.018000000000000002,0.0,0.018000000000000002,2.99,-0.05,2.990418031
2020-05-13 22:30:00,2.908,-0.05,2.9084298169,0.018000000000000002,0.0,0.018000000000000002,2.89,-0.05,2.8904324936,2.868,-0.05,2.8684358107,0.018000000000000002,0.0,0.018000000000000002,2.85,-0.05,2.8504385627
2020-05-13 23:00:00,2.698,-0.07,2.6989079273,0.018000000000000002,0.0,0.018000000000000002,2.68,-0.07,2.6809140232,2.658,-0.07,2.6589215859,0.018000000000000002,0.0,0.018000000000000002,2.64,-0.07,2.6409278672000003
2020-05-13 23:30:00,2.478,-0.07,2.4789885034,0.018000000000000002,0.0,0.018000000000000002,2.46,-0.07,2.4609957334,2.448,-0.07,2.4490006125,0.018000000000000002,0.0,0.018000000000000002,2.43,-0.07,2.4310080214
2020-05-14 00:00:00,2.2805,-0.07,2.2815740729,0.0005,0.0,0.0005,2.2800000000000002,-0.07,2.2810743083,2.2505,-0.07,2.2515883838,0.0005,0.0,0.0005,2.25,-0.07,2.2510886255
2020-05-14 00:30:00,2.17,-0.05,2.1705759604,0.0,0.0,0.0,2.17,-0.05,2.1705759604,2.14,-0.05,2.1405840325,0.0,0.0,0.0,2.14,-0.05,2.1405840325
2020-05-14 01:00:00,2.12,-0.05,2.1205895407,0.0,0.0,0.0,2.12,-0.05,2.1205895407,2.1,-0.05,2.1005951538,0.0,0.0,0.0,2.1,-0.05,2.1005951538
2020-05-14 01:30:00,2.52,-0.03,2.5201785651,0.0,0.0,0.0,2.52,-0.03,2.5201785651,2.5,-0.03,2.5001799934999998,0.0,0.0,0.0,2.5,-0.03,2.5001799934999998
2020-05-14 02:00:00,2.87,0.02,2.8700696856,0.0,0.0,0.0,2.87,0.02,2.8700696856,2.84,0.02,2.8400704217,0.0,0.0,0.0,2.84,0.02,2.8400704217
2020-05-14 02:30:00,2.87,0.02,2.8700696856,0.0,0.0,0.0,2.87,0.02,2.8700696856,2.84,0.02,2.8400704217,0.0,0.0,0.0,2.84,0.02,2.8400704217
2020-05-14 03:00:00,2.81,0.02,2.8100711735,0.0,0.0,0.0,2.81,0.02,2.8100711735,2.7800000000000002,0.02,2.7800719415,0.0,0.0,0.0,2.7800000000000002,0.02,2.7800719415
2020-05-14 03:30:00,2.7800000000000002,0.02,2.7800719415,0.0,0.0,0.0,2.7800000000000002,0.02,2.7800719415,2.75,0.02,2.7500727263,0.0,0.0,0.0,2.75,0.02,2.7500727263
2020-05-14 04:00:00,2.75,0.02,2.7500727263,0.0,0.0,0.0,2.75,0.02,2.7500727263,2.7199999999999998,0.02,2.7200735284,0.0,0.0,0.0,2.7199999999999998,0.02,2.7200735284
2020-05-14 04:30:00,2.7800000000000002,0.02,2.7800719415,0.0,0.0,0.0,2.7800000000000002,0.02,2.7800719415,2.74,0.02,2.7400729917,0.0,0.0,0.0,2.74,0.02,2.7400729917
2020-05-14 05:00:00,2.75,0.02,2.7500727263,0.0,0.0,0.0,2.75,0.02,2.7500727263,2.74,0.02,2.7400729917,0.0,0.0,0.0,2.74,0.02,2.7400729917
2020-05-14 05:30:00,2.83,0.08,2.8311305162,0.0,0.0,0.0,2.83,0.08,2.8311305162,2.8,0.08,2.801142624,0.0,0.0,0.0,2.8,0.08,2.801142624
2020-05-14 06:00:00,2.92,0.08,2.9210956848,0.0,0.0,0.0,2.92,0.08,2.9210956848,2.88,0.08,2.8811108969,0.0,0.0,0.0,2.88,0.08,2.8811108969
2020-05-14 06:30:00,3.0705,0.1105,3.0724876729,0.0005,0.0005,0.0007071068,3.07,0.11,3.0719700519,3.0505,0.1105,3.0525006962,0.0005,0.0005,0.0007071068,3.05,0.11,3.0519829619
2020-05-14 07:00:00,3.2635,0.2015,3.2697147429,0.0035,0.0015,0.0038078866,3.26,0.2,3.2661292075,3.2335,0.2015,3.2397722914,0.0035,0.0015,0.0038078866,3.23,0.2,3.2361860268
2020-05-14 07:30:00,3.3689999999999998,0.24250000000000002,3.3777162773000002,0.009000000000000001,0.0025,0.0093407708,3.36,0.24,3.3685605234000002,3.339,0.24250000000000002,3.3477943859,0.009000000000000001,0.0025,0.0093407708,3.33,0.24,3.3386374466
2020-05-14 08:00:00,3.4305,0.3715,3.4505568391,0.0205,0.0015,0.0205548048,3.41,0.37,3.4300145772,3.4205,0.3715,3.440615134,0.0205,0.0015,0.0205548048,3.4,0.37,3.4200730986
2020-05-14 08:30:00,3.574,1.141,3.751713875,0.034,0.001,0.0340147027,3.54,1.1400000000000001,3.7190321322,3.684,1.141,3.8566484154,0.034,0.001,0.0340147027,3.65,1.1400000000000001,3.8238854585
2020-05-14 09:00:00,3.5140000000000002,1.1115,3.6855974075,0.064,0.0015,0.0640175757,3.45,1.11,3.6241688702,3.614,1.1115,3.7810617886999998,0.064,0.0015,0.0640175757,3.55,1.11,3.7194892122
2020-05-14 09:30:00,3.5355,0.483,3.5683398451,0.0855,0.003,0.0855526154,3.45,0.48,3.4832312585,3.4955,0.483,3.5287121234,0.0855,0.003,0.0855526154,3.41,0.48,3.4436172842
2020-05-14 10:00:00,3.442,0.48250000000000004,3.4756539313,0.082,0.0025,0.08203810090000001,3.36,0.48,3.3941125497,3.422,0.48250000000000004,3.4558487018,0.082,0.0025,0.08203810090000001,3.34,0.48,3.3743147452
2020-05-14 10:30:00,3.3135,0.48250000000000004,3.3484456842,0.0935,0.0025,0.09353341650000001,3.22,0.48,3.2555798255,3.2935,0.48250000000000004,3.3286556596,0.0935,0.0025,0.09353341650000001,3.2,0.48,3.2357997466
2020-05-14 11:00:00,3.298,0.48350000000000004,3.3332531032,0.098,0.0035,0.0980624801,3.2,0.48,3.2357997466,3.268,0.48350000000000004,3.3035732548,0.098,0.0035,0.0980624801,3.17,0.48,3.2061347445
2020-05-14 11:30:00,3.302,0.482,3.3369938568,0.10200000000000001,0.002,0.10201960600000001,3.2,0.48,3.2357997466,3.2720000000000002,0.482,3.3073112947,0.10200000000000001,0.002,0.10201960600000001,3.17,0.48,3.2061347445
2020-05-14 12:00:00,3.2665,0.48150000000000004,3.3017971622,0.10650000000000001,0.0015,0.10651056290000001,3.16,0.48,3.1962478002,3.2565,0.48150000000000004,3.291904388,0.10650000000000001,0.0015,0.10651056290000001,3.15,0.48,3.1863615614
2020-05-14 12:30:00,3.2595,0.5025000000000001,3.2980064433000003,0.0995,0.0025,0.0995314021,3.16,0.5,3.1993124261,3.2495,0.5025000000000001,3.288123553,0.0995,0.0025,0.0995314021,3.15,0.5,3.1894356868
2020-05-14 13:00:00,3.232,0.3945,3.2559874462,0.10200000000000001,0.0045000000000000005,0.1020992165,3.13,0.39,3.1542035445,3.212,0.3945,3.2361356971,0.10200000000000001,0.0045000000000000005,0.1020992165,3.11,0.39,3.1343579885
2020-05-14 13:30:00,3.0245,0.303,3.0396396579,0.10450000000000001,0.003,0.10454305330000001,2.92,0.30000000000000004,2.9353705047,3.0145,0.303,3.0296896293,0.10450000000000001,0.003,0.10454305330000001,2.91,0.30000000000000004,2.9254230463
2020-05-14 14:00:00,2.852,0.4425,2.8861237413,0.10200000000000001,0.0025,0.1020306327,2.75,0.44,2.7849775583,2.872,0.4425,2.9058888915,0.10200000000000001,0.0025,0.1020306327,2.77,0.44,2.8047281508
2020-05-14 14:30:00,2.759,0.2555,2.7708051628,0.099,0.0055000000000000005,0.0991526601,2.66,0.25,2.671722291,2.749,0.2555,2.7608479223,0.099,0.0055000000000000005,0.0991526601,2.65,0.25,2.6617663308
2020-05-14 15:00:00,2.7155,0.2545,2.7273999523,0.0955,0.0045000000000000005,0.0956059622,2.62,0.25,2.631900454,2.7055,0.2545,2.7174437437,0.0955,0.0045000000000000005,0.0956059622,2.61,0.25,2.6219458423
2020-05-14 15:30:00,2.71,0.2245,2.7192830397,0.09,0.0045000000000000005,0.0901124298,2.62,0.22,2.6292204168,2.7,0.2245,2.7093173032999998,0.09,0.0045000000000000005,0.0901124298,2.61,0.22,2.6192556194
2020-05-14 16:00:00,2.8035,0.226,2.8125945762,0.0835,0.006,0.08371529130000001,2.7199999999999998,0.22,2.7288825552000002,2.7835,0.226,2.792659709,0.0835,0.006,0.08371529130000001,2.7,0.22,2.7089481353
2020-05-14 16:30:00,2.9859999999999998,0.2245,2.9944275329,0.076,0.0045000000000000005,0.0761331071,2.91,0.22,2.9183043022,2.966,0.2245,2.974484199,0.076,0.0045000000000000005,0.0761331071,2.89,0.22,2.8983616061
2020-05-14 17:00:00,3.197,0.225,3.204907799,0.067,0.005,0.06718630810000001,3.13,0.22,3.1377221037,3.187,0.225,3.1949325501,0.067,0.005,0.06718630810000001,3.12,0.22,3.1277467928
2020-05-14 17:30:00,3.4465,0.1855,3.451488447,0.0565,0.0055000000000000005,0.0567670679,3.39,0.18,3.3947753976,3.4265,0.1855,3.4315175214,0.0565,0.0055000000000000005,0.0567670679,3.37,0.18,3.374803698
2020-05-14 18:00:00,3.667,0.24550000000000002,3.6752087356,0.047,0.0055000000000000005,0.047320714300000004,3.62,0.24,3.6279470779,3.677,0.24550000000000002,3.6851864606999998,0.047,0.0055000000000000005,0.047320714300000004,3.63,0.24,3.6379252329
2020-05-14 18:30:00,3.846,0.93,3.9568441971,0.036000000000000004,0.0,0.036000000000000004,3.81,0.93,3.9218618028,3.966,0.93,4.0735802435,0.036000000000000004,0.0,0.036000000000000004,3.93,0.93,4.0385393399
2020-05-14 19:00:00,3.89,0.8885000000000001,3.9901794758999998,0.03,-0.0015,0.0300374766,3.86,0.89,3.9612750473,4.01,0.8885000000000001,4.107253614,0.03,-0.0015,0.0300374766,3.98,0.89,4.0782962129
2020-05-14 19:30:00,3.7845,0.8875000000000001,3.8871707578,0.0245,-0.0025,0.0246272207,3.76,0.89,3.8638969966000003,3.9145000000000003,0.8875000000000001,4.0138468456,0.0245,-0.0025,0.0246272207,3.89,0.89,3.9905137514
2020-05-14 20:00:00,3.68,0.889,3.7858580269,0.02,-0.001,0.0200249844,3.66,0.89,3.7666563422,3.8,0.889,3.9026043868,0.02,-0.001,0.0200249844,3.7800000000000002,0.89,3.8833619455
2020-05-14 20:30:00,3.597,0.85,3.6960666931,0.017,0.0,0.017,3.58,0.85,3.6795244258,3.717,0.85,3.8129501701,0.017,0.0,0.017,3.7,0.85,3.7963798545
2020-05-14 21:00:00,3.507,0.67,3.5704270053,0.017,0.0,0.017,3.49,0.67,3.5537304343000002,3.597,0.67,3.6588671744,0.017,0.0,0.017,3.58,0.67,3.6421559548999998
2020-05-14 21:30:00,3.5575,0.09,3.5586382578,0.0175,0.0,0.0175,3.54,0.09,3.541143883,3.5475,0.09,3.5486414654000002,0.0175,0.0,0.0175,3.5300000000000002,0.09,3.5311471224
2020-05-14 22:00:00,3.517,0.09,3.5181513612,0.017,0.0,0.017,3.5,0.09,3.5011569516,3.497,0.09,3.4981579438,0.017,0.0,0.017,3.48,0.09,3.4811635986000002
2020-05-14 22:30:00,3.3465,0.06,3.3470378322,0.0165,0.0,0.0165,3.33,0.06,3.3305404967,3.3265000000000002,0.06,3.3270410653,0.0165,0.0,0.0165,3.31,0.06,3.310543762
2020-05-14 23:00:00,3.117,0.04,3.1172566465,0.017,0.0,0.017,3.1,0.04,3.1002580538,3.107,0.04,3.1072574724,0.017,0.0,0.017,3.09,0.04,3.0902588888
2020-05-14 23:30:00,2.907,0.04,2.9072751848,0.017,0.0,0.017,2.89,0.04,2.8902768034,2.907,0.04,2.9072751848,0.017,0.0,0.017,2.89,0.04,2.8902768034
2020-05-15 00:00:00,2.727,0.04,2.7272933469,0.017,0.0,0.017,2.71,0.04,2.7102951869,2.707,0.04,2.707295514,0.017,0.0,0.017,2.69,0.04,2.6902973813
2020-05-15 00:30:00,2.597,0.04,2.5973080295,0.017,0.0,0.017,2.58,0.04,2.5803100589,2.5869999999999997,0.04,2.58730922,0.017,0.0,0.017,2.5700000000000003,0.04,2.5703112652
2020-05-15 01:00:00,2.567,0.04,2.5673116288999998,0.017,0.0,0.017,2.55,0.04,2.5503137062,2.5869999999999997,0.04,2.58730922,0.017,0.0,0.017,2.5700000000000003,0.04,2.5703112652
2020-05-15 01:30:00,2.617,0.04,2.6173056757,0.017,0.0,0.017,2.6,0.04,2.6003076741,2.627,0.04,2.6273045122000003,0.017,0.0,0.017,2.61,0.04,2.6103064954
2020-05-15 02:00:00,2.747,0.04,2.7472912114,0.017,0.0,0.017,2.73,0.04,2.7302930246,2.757,0.04,2.7572901551999998,0.017,0.0,0.017,2.74,0.04,2.7402919552
2020-05-15 02:30:00,2.747,0.04,2.7472912114,0.017,0.0,0.017,2.73,0.04,2.7302930246,2.727,0.04,2.7272933469,0.017,0.0,0.017,2.71,0.04,2.7102951869
2020-05-15 03:00:00,2.6870000000000003,0.04,2.6872977133,0.017,0.0,0.017,2.67,0.04,2.6702996087,2.677,0.04,2.6772988253000003,0.017,0.0,0.017,2.66,0.04,2.6603007349
2020-05-15 03:30:00,2.637,0.04,2.6373033576,0.017,0.0,0.017,2.62,0.04,2.6203053257,2.627,0.04,2.6273045122000003,0.017,0.0,0.017,2.61,0.04,2.6103064954
