Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-15 04:00:00,2.6365,0.04,2.6368034151,0.0165,0.0,0.0165,2.62,0.04,2.6203053257,2.6265,0.04,2.6268045702,0.0165,0.0,0.0165,2.61,0.04,2.6103064954
2020-05-15 04:30:00,2.6375,0.04,2.6378033001,0.0175,0.0,0.0175,2.62,0.04,2.6203053257,2.6275,0.04,2.6278044543,0.0175,0.0,0.0175,2.61,0.04,2.6103064954
2020-05-15 05:00:00,2.6065,0.04,2.6068069069,0.0165,0.0,0.0165,2.59,0.04,2.5903088619,2.5965,0.04,2.5968080888,0.0165,0.0,0.0165,2.58,0.04,2.5803100589
2020-05-15 05:30:00,2.6475,0.04,2.6478021546,0.0175,0.0,0.0175,2.63,0.04,2.6303041649,2.6275,0.04,2.6278044543,0.0175,0.0,0.0175,2.61,0.04,2.6103064954
2020-05-15 06:00:00,2.7065,0.04,2.7067955686,0.0165,0.0,0.0165,2.69,0.04,2.6902973813,2.6965,0.04,2.6967966646,0.0165,0.0,0.0165,2.68,0.04,2.6802984908000003
2020-05-15 06:30:00,2.8575,0.0395,2.8577729966,0.0175,-0.0005,0.017507141400000002,2.84,0.04,2.8402816762,2.8375,0.0395,2.8377749206000003,0.0175,-0.0005,0.017507141400000002,2.8200000000000003,0.04,2.8202836737
2020-05-15 07:00:00,2.9405,0.042,2.9407999337,0.0205,0.002,0.0205973299,2.92,0.04,2.9202739598000003,2.9305,0.042,2.9308009570999998,0.0205,0.002,0.0205973299,2.91,0.04,2.9102749011
2020-05-15 07:30:00,3.147,0.093,3.148373866,0.027,0.003,0.0271661554,3.12,0.09,3.121297807,3.127,0.093,3.1283826492,0.027,0.003,0.0271661554,3.1,0.09,3.1013061764
2020-05-15 08:00:00,3.247,0.1315,3.2496617132,0.037,0.0015,0.0370303929,3.21,0.13,3.2126313203,3.237,0.1315,3.2396699292,0.037,0.0015,0.0370303929,3.2,0.13,3.2026395364
2020-05-15 08:30:00,3.3195,0.881,3.4344200748000002,0.0495,0.001,0.049510099999999994,3.27,0.88,3.3863402074,3.4195,0.881,3.5311671229,0.0495,0.001,0.049510099999999994,3.37,0.88,3.4830015791
2020-05-15 09:00:00,3.2385,0.962,3.3783614741,0.0485,0.002,0.048541219600000005,3.19,0.96,3.3313210593,3.3485,0.962,3.4839483707,0.0485,0.002,0.048541219600000005,3.3,0.96,3.436800838
2020-05-15 09:30:00,3.1445,0.9625,3.2885082484,0.0545,0.0025,0.0545573093,3.09,0.96,3.2356915799,3.2545,0.9625,3.3938439121,0.0545,0.0025,0.0545573093,3.2,0.96,3.3408980829
2020-05-15 10:00:00,3.095,0.9835,3.2475063125,0.065,0.0035,0.0650941626,3.03,0.98,3.1845407832,3.205,0.9835,3.3525061148,0.065,0.0035,0.0650941626,3.14,0.98,3.2893768407
2020-05-15 10:30:00,3.1575,0.9835,3.3071254134,0.0475,0.0035,0.047628772800000004,3.11,0.98,3.2607514471,3.2675,0.9835,3.4123054523,0.0475,0.0035,0.047628772800000004,3.22,0.98,3.3658282784
2020-05-15 11:00:00,3.228,1.015,3.3838157456,0.038,0.005,0.0383275358,3.19,1.01,3.3460723244,3.338,1.015,3.4889065622,0.038,0.005,0.0383275358,3.3,1.01,3.4511012735
2020-05-15 11:30:00,3.274,1.0145,3.427577315,0.044,0.0045000000000000005,0.044229515000000004,3.23,1.01,3.3842281247,3.394,1.0145,3.5423786147,0.044,0.0045000000000000005,0.044229515000000004,3.35,1.01,3.4989426974
2020-05-15 12:00:00,3.202,1.014,3.3587199943,0.052000000000000005,0.004,0.0521536192,3.15,1.01,3.3079600965,3.322,1.014,3.4733096608,0.052000000000000005,0.004,0.0521536192,3.27,1.01,3.4224260401
2020-05-15 12:30:00,3.1065,0.551,3.1549870443,0.0565,0.001,0.056508848900000005,3.05,0.55,3.0991934435,3.1465,0.551,3.1943799477,0.0565,0.001,0.056508848900000005,3.09,0.55,3.1385665518
2020-05-15 13:00:00,3.219,0.2735,3.230597971,0.049,0.0035,0.049124841,3.17,0.27,3.1814776441,3.209,0.2735,3.2206339826,0.049,0.0035,0.049124841,3.16,0.27,3.1715138341
2020-05-15 13:30:00,3.165,0.233,3.1735648725,0.045,0.003,0.0450998891,3.12,0.23,3.1284660778,3.165,0.233,3.1735648725,0.045,0.003,0.0450998891,3.12,0.23,3.1284660778
2020-05-15 14:00:00,3.025,0.21450000000000002,3.0325954643,0.075,0.0045000000000000005,0.0751348787,2.95,0.21,2.9574651308,3.015,0.21450000000000002,3.0226205931,0.075,0.0045000000000000005,0.0751348787,2.94,0.21,2.947490458
2020-05-15 14:30:00,2.9225000000000003,0.216,2.9304713358,0.0625,0.006,0.0627873395,2.86,0.21,2.8676994264,2.9125,0.216,2.9204986304,0.0625,0.006,0.0627873395,2.85,0.21,2.857726369
2020-05-15 15:00:00,2.84,0.23600000000000002,2.8497887641,0.06,0.006,0.0602992537,2.7800000000000002,0.23,2.7894981628,2.83,0.23600000000000002,2.8398232339,0.06,0.006,0.0602992537,2.77,0.23,2.7795323348
2020-05-15 15:30:00,2.7785,0.21450000000000002,2.7867673925,0.0585,0.0045000000000000005,0.0586728216,2.7199999999999998,0.21,2.7280945731,2.7685,0.21450000000000002,2.7767971658,0.0585,0.0045000000000000005,0.0586728216,2.71,0.21,2.7181243533
2020-05-15 16:00:00,2.9225000000000003,0.214,2.9303245981,0.052500000000000005,0.004,0.0526521604,2.87,0.21,2.8776726708,2.9125,0.214,2.9203513915,0.052500000000000005,0.004,0.0526521604,2.86,0.21,2.8676994264
2020-05-15 16:30:00,3.095,0.195,3.1011368883,0.045,0.005,0.045276925700000005,3.05,0.19,3.0559123024,3.085,0.195,3.0911567414,0.045,0.005,0.045276925700000005,3.04,0.19,3.045931713
2020-05-15 17:00:00,3.3064999999999998,0.1945,3.3122156482,0.036500000000000005,0.0045000000000000005,0.0367763511,3.27,0.19,3.2755152266,3.3064999999999998,0.1945,3.3122156482,0.036500000000000005,0.0045000000000000005,0.0367763511,3.27,0.19,3.2755152266
2020-05-15 17:30:00,3.6195,0.193,3.6246419478,0.0195,0.003,0.0197294197,3.6,0.19,3.6050104022,3.6095,0.193,3.6146561731,0.0195,0.003,0.0197294197,3.59,0.19,3.5950243393
2020-05-15 18:00:00,3.821,0.189,3.8256714443,0.011,-0.001,0.011045361,3.81,0.19,3.814734591,3.811,0.189,3.8156836871,0.011,-0.001,0.011045361,3.8,0.19,3.804747035
2020-05-15 18:30:00,3.9135,0.189,3.9180611596,0.0135,-0.001,0.013536986400000001,3.9,0.19,3.9046254622000003,3.9035,0.189,3.9080728307,0.0135,-0.001,0.013536986400000001,3.89,0.19,3.8946373387
2020-05-15 19:00:00,4.0655,0.1885,4.0698676268,0.0055000000000000005,-0.0015,0.0057008771000000005,4.06,0.19,4.0644433813,4.0455,0.1885,4.049889196,0.0055000000000000005,-0.0015,0.0057008771000000005,4.04,0.19,4.044465354
2020-05-15 19:30:00,3.911,0.159,3.9142307035,0.001,-0.001,0.0014142136,3.91,0.16,3.913272288,3.901,0.159,3.9042389783,0.001,-0.001,0.0014142136,3.9,0.16,3.9032806714
2020-05-15 20:00:00,3.8305,0.1605,3.8338610434,0.0005,0.0005,0.0007071068,3.83,0.16,3.8333405797,3.8305,0.1605,3.8338610434,0.0005,0.0005,0.0007071068,3.83,0.16,3.8333405797
2020-05-15 20:30:00,3.71,0.12,3.7119401935000003,0.0,0.0,0.0,3.71,0.12,3.7119401935000003,3.69,0.12,3.6919507039,0.0,0.0,0.0,3.69,0.12,3.6919507039
2020-05-15 21:00:00,3.59,0.12,3.5920050111,0.0,0.0,0.0,3.59,0.12,3.5920050111,3.5700000000000003,0.12,3.5720162374,0.0,0.0,0.0,3.5700000000000003,0.12,3.5720162374
2020-05-15 21:30:00,3.5300000000000002,0.12,3.5320390711,0.0,0.0,0.0,3.5300000000000002,0.12,3.5320390711,3.5300000000000002,0.12,3.5320390711,0.0,0.0,0.0,3.5300000000000002,0.12,3.5320390711
2020-05-15 22:00:00,3.41,0.12,3.4121107837,0.0,0.0,0.0,3.41,0.12,3.4121107837,3.41,0.12,3.4121107837,0.0,0.0,0.0,3.41,0.12,3.4121107837
2020-05-15 22:30:00,3.25,0.06,3.250553799,0.0,0.0,0.0,3.25,0.06,3.250553799,3.24,0.06,3.2405555079,0.0,0.0,0.0,3.24,0.06,3.2405555079
2020-05-15 23:00:00,3.07,0.02,3.0700651459,0.0,0.0,0.0,3.07,0.02,3.0700651459,3.06,0.02,3.0600653588,0.0,0.0,0.0,3.06,0.02,3.0600653588
2020-05-15 23:30:00,2.9,0.02,2.9000689647,0.0,0.0,0.0,2.9,0.02,2.9000689647,2.88,0.02,2.8800694436,0.0,0.0,0.0,2.88,0.02,2.8800694436
2020-05-16 00:00:00,2.76,0.02,2.7600724628,0.0,0.0,0.0,2.76,0.02,2.7600724628,2.75,0.02,2.7500727263,0.0,0.0,0.0,2.75,0.02,2.7500727263
2020-05-16 00:30:00,2.64,0.02,2.6400757565,0.0,0.0,0.0,2.64,0.02,2.6400757565,2.62,0.02,2.6200763348000002,0.0,0.0,0.0,2.62,0.02,2.6200763348000002
2020-05-16 01:00:00,2.54,0.04,2.5403149411,0.0,0.0,0.0,2.54,0.04,2.5403149411,2.5300000000000002,0.04,2.5303161858000003,0.0,0.0,0.0,2.5300000000000002,0.04,2.5303161858000003
2020-05-16 01:30:00,2.6,0.04,2.6003076741,0.0,0.0,0.0,2.6,0.04,2.6003076741,2.59,0.04,2.5903088619,0.0,0.0,0.0,2.59,0.04,2.5903088619
2020-05-16 02:00:00,2.7199999999999998,0.04,2.7202941017,0.0,0.0,0.0,2.7199999999999998,0.04,2.7202941017,2.71,0.04,2.7102951869,0.0,0.0,0.0,2.71,0.04,2.7102951869
2020-05-16 02:30:00,2.7,0.04,2.70029628,0.0,0.0,0.0,2.7,0.04,2.70029628,2.71,0.04,2.7102951869,0.0,0.0,0.0,2.71,0.04,2.7102951869
2020-05-16 03:00:00,2.62,0.04,2.6203053257,0.0,0.0,0.0,2.62,0.04,2.6203053257,2.61,0.04,2.6103064954,0.0,0.0,0.0,2.61,0.04,2.6103064954
2020-05-16 03:30:00,2.59,0.04,2.5903088619,0.0,0.0,0.0,2.59,0.04,2.5903088619,2.58,0.04,2.5803100589,0.0,0.0,0.0,2.58,0.04,2.5803100589
2020-05-16 04:00:00,2.55,0.02,2.5500784302,0.0,0.0,0.0,2.55,0.02,2.5500784302,2.55,0.02,2.5500784302,0.0,0.0,0.0,2.55,0.02,2.5500784302
2020-05-16 04:30:00,2.55,0.02,2.5500784302,0.0,0.0,0.0,2.55,0.02,2.5500784302,2.55,0.02,2.5500784302,0.0,0.0,0.0,2.55,0.02,2.5500784302
2020-05-16 05:00:00,2.55,0.02,2.5500784302,0.0,0.0,0.0,2.55,0.02,2.5500784302,2.52,0.02,2.5200793638,0.0,0.0,0.0,2.52,0.02,2.5200793638
2020-05-16 05:30:00,2.55,0.02,2.5500784302,0.0,0.0,0.0,2.55,0.02,2.5500784302,2.54,0.02,2.5400787389,0.0,0.0,0.0,2.54,0.02,2.5400787389
2020-05-16 06:00:00,2.55,0.02,2.5500784302,0.0,0.0,0.0,2.55,0.02,2.5500784302,2.56,0.02,2.5600781238,0.0,0.0,0.0,2.56,0.02,2.5600781238
2020-05-16 06:30:00,2.67,0.02,2.6700749053,0.0,0.0,0.0,2.67,0.02,2.6700749053,2.66,0.02,2.6600751869,0.0,0.0,0.0,2.66,0.02,2.6600751869
2020-05-16 07:00:00,2.77,0.08950000000000001,2.7714455163,0.0,-0.0005,0.0005,2.77,0.09,2.7714617082,2.76,0.08950000000000001,2.761450751,0.0,-0.0005,0.0005,2.76,0.09,2.7614670014
2020-05-16 07:30:00,2.901,0.09,2.9023957345999998,0.001,0.0,0.001,2.9,0.09,2.9013962156,2.891,0.09,2.8924005601,0.001,0.0,0.001,2.89,0.09,2.8914010445000002
2020-05-16 08:00:00,3.0145,0.0915,3.0158883434,0.0045000000000000005,0.0015,0.0047434165,3.01,0.09,3.0113452144,3.0045,0.0915,3.0058929622,0.0045000000000000005,0.0015,0.0047434165,3.0,0.09,3.0013496964
2020-05-16 08:30:00,3.023,0.093,3.0244301943,0.013000000000000001,0.003,0.013341664100000001,3.01,0.09,3.0113452144,3.013,0.093,3.0144349388,0.013000000000000001,0.003,0.013341664100000001,3.0,0.09,3.0013496964
2020-05-16 09:00:00,3.0125,0.1625,3.0168795965,0.0325,0.0025,0.032596012,2.98,0.16,2.9842922109,3.0025,0.1625,3.0068941618,0.0325,0.0025,0.032596012,2.9699999999999998,0.16,2.9743066419
2020-05-16 09:30:00,2.9425,0.1645,2.9470945862,0.0425,0.0045000000000000005,0.0427375713,2.9,0.16,2.9044104393,2.9325,0.1645,2.9371102295,0.0425,0.0045000000000000005,0.0427375713,2.89,0.16,2.8944256771
2020-05-16 10:00:00,3.003,0.484,3.0417536061,0.043000000000000003,0.004,0.0431856458,2.96,0.48,2.9986663702,3.033,0.484,3.0713750992,0.043000000000000003,0.004,0.0431856458,2.99,0.48,3.0282833421
2020-05-16 10:30:00,3.116,0.23450000000000001,3.1248113943,0.036000000000000004,0.0045000000000000005,0.036280159900000004,3.08,0.23,3.0885757235,3.106,0.23450000000000001,3.1148396829,0.036000000000000004,0.0045000000000000005,0.036280159900000004,3.07,0.23,3.0786035795
2020-05-16 11:00:00,3.138,0.23550000000000001,3.1468244708,0.058,0.0055000000000000005,0.058260192200000005,3.08,0.23,3.0885757235,3.128,0.23550000000000001,3.1368526025,0.058,0.0055000000000000005,0.058260192200000005,3.07,0.23,3.0786035795
2020-05-16 11:30:00,3.12,0.6365000000000001,3.1842632193,0.06,0.006500000000000001,0.060351056300000004,3.06,0.63,3.1241798924,3.17,0.6365000000000001,3.2332695913,0.06,0.006500000000000001,0.060351056300000004,3.11,0.63,3.1731687632
2020-05-16 12:00:00,3.118,0.965,3.263916206,0.038,0.005,0.0383275358,3.08,0.96,3.2261432082,3.238,0.965,3.3787377821,0.038,0.005,0.0383275358,3.2,0.96,3.3408980829
2020-05-16 12:30:00,3.2525,0.9625,3.3919260753,0.0325,0.0025,0.032596012,3.22,0.96,3.3600595233,3.3625,0.9625,3.497543781,0.0325,0.0025,0.032596012,3.33,0.96,3.4656168282
2020-05-16 13:00:00,3.007,1.013,3.1730455402,0.037,0.003,0.0371214224,2.9699999999999998,1.01,3.1370368184,3.127,1.013,3.2869891999,0.037,0.003,0.0371214224,3.09,1.01,3.2508768048
2020-05-16 13:30:00,2.997,1.012,3.1632503853,0.057,0.002,0.0570350769,2.94,1.01,3.1086492243,3.107,1.012,3.2676586418999998,0.057,0.002,0.0570350769,3.05,1.01,3.2128803277
2020-05-16 14:00:00,2.944,0.356,2.9654463408,0.064,0.006,0.0642806347,2.88,0.35000000000000003,2.9011894113,2.954,0.356,2.9753742622,0.064,0.006,0.0642806347,2.89,0.35000000000000003,2.9111166243
2020-05-16 14:30:00,2.7845,0.226,2.7936564302,0.0645,0.006,0.0647784686,2.7199999999999998,0.22,2.7288825552000002,2.7745,0.226,2.7836893235,0.0645,0.006,0.0647784686,2.71,0.22,2.7189152249
2020-05-16 15:00:00,2.747,0.222,2.7559559140000003,0.047,0.002,0.0470425339,2.7,0.22,2.7089481353,2.737,0.222,2.7459885287,0.047,0.002,0.0470425339,2.69,0.22,2.6989812893
2020-05-16 15:30:00,2.745,0.2235,2.7540837406,0.045,0.0035,0.0451359059,2.7,0.22,2.7089481353,2.735,0.2235,2.7441168434,0.045,0.0035,0.0451359059,2.69,0.22,2.6989812893
2020-05-16 16:00:00,2.829,0.202,2.8362025668,0.029,0.002,0.029068883700000003,2.8,0.2,2.8071337695,2.819,0.202,2.8262280517000002,0.029,0.002,0.029068883700000003,2.79,0.2,2.7971592733
2020-05-16 16:30:00,3.057,0.20350000000000001,3.0637658608,0.037,0.0035,0.0371651719,3.02,0.2,3.0266152712,3.057,0.20350000000000001,3.0637658608,0.037,0.0035,0.0371651719,3.02,0.2,3.0266152712
2020-05-16 17:00:00,3.357,0.2005,3.3629821959,0.027,0.0005,0.0270046292,3.33,0.2,3.3360005995,3.337,0.2005,3.3430179853,0.027,0.0005,0.0270046292,3.31,0.2,3.3160367911
2020-05-16 17:30:00,3.507,0.1645,3.5108559142,0.017,0.0045000000000000005,0.0175855054,3.49,0.16,3.4936656967,3.497,0.1645,3.5008669283,0.017,0.0045000000000000005,0.0175855054,3.48,0.16,3.4836762192
2020-05-16 18:00:00,3.71,0.20450000000000002,3.7156318776,0.01,0.0045000000000000005,0.0109658561,3.7,0.2,3.7054014627000003,3.7,0.20450000000000002,3.7056470757,0.01,0.0045000000000000005,0.0109658561,3.69,0.2,3.6954160794
2020-05-16 18:30:00,3.908,0.18050000000000002,3.9121661838,0.008,0.0005,0.0080156098,3.9,0.18,3.9041516364,3.888,0.18050000000000002,3.8921875918,0.008,0.0005,0.0080156098,3.88,0.18,3.8841730137
2020-05-16 19:00:00,3.9065000000000003,0.179,3.9105988352,0.006500000000000001,-0.001,0.0065764732,3.9,0.18,3.9041516364,3.8865,0.179,3.8906199056,0.006500000000000001,-0.001,0.0065764732,3.88,0.18,3.8841730137
2020-05-16 19:30:00,3.9215,0.1495,3.9243486721,0.0015,-0.0005,0.0015811388,3.92,0.15,3.9228688482000003,3.9115,0.1495,3.9143559496,0.0015,-0.0005,0.0015811388,3.91,0.15,3.91287618
2020-05-16 20:00:00,3.79,0.12050000000000001,3.7919151164000002,0.0,0.0005,0.0005,3.79,0.12,3.7918992603,3.77,0.12050000000000001,3.771925271,0.0,0.0005,0.0005,3.77,0.12,3.7719093308
2020-05-16 20:30:00,3.66,0.09,3.6611063902,0.0,0.0,0.0,3.66,0.09,3.6611063902,3.65,0.09,3.6511094204,0.0,0.0,0.0,3.65,0.09,3.6511094204
2020-05-16 21:00:00,3.52,0.09,3.5211503802,0.0,0.0,0.0,3.52,0.09,3.5211503802,3.51,0.09,3.5111536566,0.0,0.0,0.0,3.51,0.09,3.5111536566
2020-05-16 21:30:00,3.52,0.09,3.5211503802,0.0,0.0,0.0,3.52,0.09,3.5211503802,3.51,0.09,3.5111536566,0.0,0.0,0.0,3.51,0.09,3.5111536566
2020-05-16 22:00:00,3.43,0.09,3.4311805549,0.0,0.0,0.0,3.43,0.09,3.4311805549,3.42,0.09,3.4211840056,0.0,0.0,0.0,3.42,0.09,3.4211840056
2020-05-16 22:30:00,3.27,0.04,3.2702446392,0.0,0.0,0.0,3.27,0.04,3.2702446392,3.26,0.04,3.2602453895,0.0,0.0,0.0,3.26,0.04,3.2602453895
2020-05-16 23:00:00,3.11,0.02,3.110064308,0.0,0.0,0.0,3.11,0.02,3.110064308,3.1,0.02,3.1000645155,0.0,0.0,0.0,3.1,0.02,3.1000645155
2020-05-16 23:30:00,2.89,0.02,2.8900692033,0.0,0.0,0.0,2.89,0.02,2.8900692033,2.89,0.02,2.8900692033,0.0,0.0,0.0,2.89,0.02,2.8900692033
2020-05-17 00:00:00,2.71,0.02,2.7100737997,0.0,0.0,0.0,2.71,0.02,2.7100737997,2.7,0.02,2.7000740731,0.0,0.0,0.0,2.7,0.02,2.7000740731
2020-05-17 00:30:00,2.61,0.07,2.6109385286,0.0,0.0,0.0,2.61,0.07,2.6109385286,2.59,0.07,2.5909457733,0.0,0.0,0.0,2.59,0.07,2.5909457733
2020-05-17 01:00:00,2.52,0.02,2.5200793638,0.0,0.0,0.0,2.52,0.02,2.5200793638,2.51,0.02,2.51007968,0.0,0.0,0.0,2.51,0.02,2.51007968
2020-05-17 01:30:00,2.54,0.02,2.5400787389,0.0,0.0,0.0,2.54,0.02,2.5400787389,2.51,0.02,2.51007968,0.0,0.0,0.0,2.51,0.02,2.51007968
2020-05-17 02:00:00,2.68,0.02,2.6800746258,0.0,0.0,0.0,2.68,0.02,2.6800746258,2.67,0.02,2.6700749053,0.0,0.0,0.0,2.67,0.02,2.6700749053
2020-05-17 02:30:00,2.68,0.02,2.6800746258,0.0,0.0,0.0,2.68,0.02,2.6800746258,2.67,0.02,2.6700749053,0.0,0.0,0.0,2.67,0.02,2.6700749053
2020-05-17 03:00:00,2.59,0.02,2.5900772189,0.0,0.0,0.0,2.59,0.02,2.5900772189,2.58,0.02,2.5800775182,0.0,0.0,0.0,2.58,0.02,2.5800775182
2020-05-17 03:30:00,2.55,0.02,2.5500784302,0.0,0.0,0.0,2.55,0.02,2.5500784302,2.54,0.02,2.5400787389,0.0,0.0,0.0,2.54,0.02,2.5400787389
2020-05-17 04:00:00,2.5300000000000002,0.02,2.5300790501,0.0,0.0,0.0,2.5300000000000002,0.02,2.5300790501,2.54,0.02,2.5400787389,0.0,0.0,0.0,2.54,0.02,2.5400787389
2020-05-17 04:30:00,2.5300000000000002,0.02,2.5300790501,0.0,0.0,0.0,2.5300000000000002,0.02,2.5300790501,2.51,0.02,2.51007968,0.0,0.0,0.0,2.51,0.02,2.51007968
2020-05-17 05:00:00,2.47,0.02,2.4700809703,0.0,0.0,0.0,2.47,0.02,2.4700809703,2.47,0.02,2.4700809703,0.0,0.0,0.0,2.47,0.02,2.4700809703
2020-05-17 05:30:00,2.45,0.02,2.4500816313,0.0,0.0,0.0,2.45,0.02,2.4500816313,2.43,0.02,2.4300823031,0.0,0.0,0.0,2.43,0.02,2.4300823031
2020-05-17 06:00:00,2.47,0.02,2.4700809703,0.0,0.0,0.0,2.47,0.02,2.4700809703,2.45,0.02,2.4500816313,0.0,0.0,0.0,2.45,0.02,2.4500816313
2020-05-17 06:30:00,2.5300000000000002,0.0195,2.5300751471,0.0,-0.0005,0.0005,2.5300000000000002,0.02,2.5300790501,2.52,0.0195,2.5200754453,0.0,-0.0005,0.0005,2.52,0.02,2.5200793638
2020-05-17 07:00:00,2.5825,0.0195,2.5825736194999998,0.0025,-0.0005,0.0025495098,2.58,0.02,2.5800775182,2.5625,0.0195,2.562574194,0.0025,-0.0005,0.0025495098,2.56,0.02,2.5600781238
2020-05-17 07:30:00,2.685,0.059000000000000004,2.6856481527,0.005,-0.001,0.0050990195,2.68,0.06,2.6806715577,2.675,0.059000000000000004,2.6756505751,0.005,-0.001,0.0050990195,2.67,0.06,2.6706740721999997
2020-05-17 08:00:00,2.8575,0.091,2.8589486267,0.007500000000000001,0.001,0.007566373,2.85,0.09,2.8514206985,2.8475,0.091,2.8489537115,0.007500000000000001,0.001,0.007566373,2.84,0.09,2.8414256985
2020-05-17 08:30:00,2.989,0.092,2.9904155230000002,0.009000000000000001,0.002,0.009219544500000001,2.98,0.09,2.9813587506,2.979,0.092,2.9804202724,0.009000000000000001,0.002,0.009219544500000001,2.9699999999999998,0.09,2.9713633235
2020-05-17 09:00:00,3.0955,0.093,3.0968967128,0.0155,0.003,0.0157876534,3.08,0.09,3.0813146545,3.0855,0.093,3.0869012375000002,0.0155,0.003,0.0157876534,3.07,0.09,3.0713189349
2020-05-17 09:30:00,3.046,0.095,3.047481091,0.036000000000000004,0.005,0.0363455637,3.01,0.09,3.0113452144,3.036,0.095,3.037485967,0.036000000000000004,0.005,0.0363455637,3.0,0.09,3.0013496964
2020-05-17 10:00:00,3.1165,0.165,3.1208648241,0.036500000000000005,0.005,0.036840874,3.08,0.16,3.0841530442,3.1065,0.165,3.1108788549,0.036500000000000005,0.005,0.036840874,3.07,0.16,3.0741665537
2020-05-17 10:30:00,3.2800000000000002,0.165,3.2841475302,0.03,0.005,0.0304138127,3.25,0.16,3.253936078,3.27,0.165,3.2741601977,0.03,0.005,0.0304138127,3.24,0.16,3.2439482117
2020-05-17 11:00:00,3.175,0.34600000000000003,3.1937972697,0.045,0.006,0.0453982379,3.13,0.34,3.1484122983,3.195,0.34600000000000003,3.213680289,0.045,0.006,0.0453982379,3.15,0.34,3.168296072
2020-05-17 11:30:00,3.2585,0.967,3.3989573769,0.0485,0.007,0.049002551000000005,3.21,0.96,3.3504775779,3.3685,0.967,3.5045515048,0.0485,0.007,0.049002551000000005,3.32,0.96,3.4560092592
2020-05-17 12:00:00,3.3665,0.996,3.5107461102,0.0465,0.006,0.0468854988,3.32,0.99,3.4644624403,3.4765,0.996,3.6163611891,0.0465,0.006,0.0468854988,3.43,0.99,3.5700140056
2020-05-17 12:30:00,3.3585000000000003,1.026,3.5117229746,0.0385,0.006,0.0389647276,3.32,1.02,3.473154186,3.4685,1.026,3.617066249,0.0385,0.006,0.0389647276,3.43,1.02,3.5784493849
2020-05-17 13:00:00,3.3045,1.024,3.4595225465,0.044500000000000005,0.004,0.0446794136,3.26,1.02,3.4158454298,3.4245,1.024,3.5743217888,0.044500000000000005,0.004,0.0446794136,3.38,1.02,3.5305523647
2020-05-17 13:30:00,3.142,1.025,3.3049642963,0.052000000000000005,0.005,0.0522398315,3.09,1.02,3.2539975415,3.252,1.025,3.4097109848000002,0.052000000000000005,0.005,0.0522398315,3.2,1.02,3.3586306734
2020-05-17 14:00:00,2.951,0.405,2.9786617801,0.061,0.005,0.061204575000000004,2.89,0.4,2.9175503423,2.971,0.405,2.9984772802,0.061,0.005,0.061204575000000004,2.91,0.4,2.9373627628000003
2020-05-17 14:30:00,2.8595,0.227,2.8684959909,0.059500000000000004,0.007,0.059910349700000004,2.8,0.22,2.8086295591,2.8495,0.227,2.8585274618,0.059500000000000004,0.007,0.059910349700000004,2.79,0.22,2.7986603938
2020-05-17 15:00:00,2.862,0.228,2.8710673973,0.062,0.008,0.0625139984,2.8,0.22,2.8086295591,2.852,0.228,2.8610990895,0.062,0.008,0.0625139984,2.79,0.22,2.7986603938
2020-05-17 15:30:00,2.7335000000000003,0.2285,2.7430338131000003,0.0635,0.0085,0.06406637180000001,2.67,0.22,2.6790483385,2.7235,0.2285,2.7330686965,0.0635,0.0085,0.06406637180000001,2.66,0.22,2.6690822392999998
2020-05-17 16:00:00,2.904,0.2285,2.912975841,0.054,0.0085,0.054664888200000004,2.85,0.22,2.8584786163,2.894,0.2285,2.9030067602000003,0.054,0.0085,0.054664888200000004,2.84,0.22,2.8485083816000003
2020-05-17 16:30:00,3.1275,0.224,3.1355114814,0.0275,0.004,0.027789386500000002,3.1,0.22,3.1077966471,3.1175,0.224,3.1255371138,0.0275,0.004,0.027789386500000002,3.09,0.22,3.0978218154
2020-05-17 17:00:00,3.333,0.2265,3.3406872422,0.023,0.006500000000000001,0.023900836800000002,3.31,0.22,3.3173031215,3.323,0.2265,3.3307103221,0.023,0.006500000000000001,0.023900836800000002,3.3,0.22,3.3073252032
2020-05-17 17:30:00,3.6725,0.22,3.6790836155,0.0125,0.0,0.0125,3.66,0.22,3.6666060601,3.6625,0.22,3.669101559,0.0125,0.0,0.0125,3.65,0.22,3.6566241262
2020-05-17 18:00:00,3.7645,0.279,3.7748246648,0.0145,-0.001,0.0145344419,3.75,0.28,3.7604388042,3.7645,0.279,3.7748246648,0.0145,-0.001,0.0145344419,3.75,0.28,3.7604388042
2020-05-17 18:30:00,3.917,0.9285,4.0255435968,0.007,-0.0015,0.0071589105,3.91,0.93,4.0190794966,4.037,0.9285,4.1424004213,0.007,-0.0015,0.0071589105,4.03,0.93,4.1359158599
2020-05-17 19:00:00,3.8875,0.9305,3.9973099079,0.007500000000000001,0.0005,0.0075166482,3.88,0.93,3.9898997481,4.0075,0.9305,4.1141082266,0.007500000000000001,0.0005,0.0075166482,4.0,0.93,4.1066896644
2020-05-17 19:30:00,3.7645,0.4385,3.7899528361,0.0045000000000000005,-0.0015,0.0047434165,3.76,0.44,3.7856571424,3.7945,0.4385,3.819752937,0.0045000000000000005,-0.0015,0.0047434165,3.79,0.44,3.8154554119
2020-05-17 20:00:00,3.7615,0.16,3.7649013599,0.0015,0.0,0.0015,3.76,0.16,3.7634027156,3.7315,0.16,3.7349286807,0.0015,0.0,0.0015,3.73,0.16,3.7334300583
2020-05-17 20:30:00,3.67,0.11,3.6716481313,0.0,0.0,0.0,3.67,0.11,3.6716481313,3.66,0.11,3.6616526324,0.0,0.0,0.0,3.66,0.11,3.6616526324
2020-05-17 21:00:00,3.61,0.11,3.6116755114,0.0,0.0,0.0,3.61,0.11,3.6116755114,3.59,0.11,3.5916848414,0.0,0.0,0.0,3.59,0.11,3.5916848414
2020-05-17 21:30:00,3.5700000000000003,0.09,3.5711342736000002,0.0,0.0,0.0,3.5700000000000003,0.09,3.5711342736000002,3.56,0.09,3.5611374587,0.0,0.0,0.0,3.56,0.09,3.5611374587
2020-05-17 22:00:00,3.48,0.09,3.4811635986000002,0.0,0.0,0.0,3.48,0.09,3.4811635986000002,3.47,0.09,3.4711669508,0.0,0.0,0.0,3.47,0.09,3.4711669508
2020-05-17 22:30:00,3.37,0.09,3.3712015662,0.0,0.0,0.0,3.37,0.09,3.3712015662,3.35,0.09,3.3512087372,0.0,0.0,0.0,3.35,0.09,3.3512087372
2020-05-17 23:00:00,3.04,0.42,3.0688760157,0.0,0.0,0.0,3.04,0.42,3.0688760157,3.08,0.42,3.1085044636,0.0,0.0,0.0,3.08,0.42,3.1085044636
2020-05-17 23:30:00,2.8,0.8,2.9120439557,0.0,0.0,0.0,2.8,0.8,2.9120439557,2.91,0.8,3.0179628891,0.0,0.0,0.0,2.91,0.8,3.0179628891
2020-05-18 00:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.74,0.77,2.8461377338,0.0,0.0,0.0,2.74,0.77,2.8461377338
2020-05-18 00:30:00,2.55,0.05,2.550490149,0.0,0.0,0.0,2.55,0.05,2.550490149,2.54,0.05,2.5404920783,0.0,0.0,0.0,2.54,0.05,2.5404920783
2020-05-18 01:00:00,2.5,0.03,2.5001799934999998,0.0,0.0,0.0,2.5,0.03,2.5001799934999998,2.49,0.03,2.4901807163000003,0.0,0.0,0.0,2.49,0.03,2.4901807163000003
2020-05-18 01:30:00,2.52,0.03,2.5201785651,0.0,0.0,0.0,2.52,0.03,2.5201785651,2.52,0.03,2.5201785651,0.0,0.0,0.0,2.52,0.03,2.5201785651
2020-05-18 02:00:00,2.59,0.58,2.6541476975,0.0,0.0,0.0,2.59,0.58,2.6541476975,2.66,0.58,2.7224988522,0.0,0.0,0.0,2.66,0.58,2.7224988522
2020-05-18 02:30:00,2.55,0.78,2.666627083,0.0,0.0,0.0,2.55,0.78,2.666627083,2.66,0.78,2.772002886,0.0,0.0,0.0,2.66,0.78,2.772002886
2020-05-18 03:00:00,2.51,0.78,2.6284025567000002,0.0,0.0,0.0,2.51,0.78,2.6284025567000002,2.62,0.78,2.733642259,0.0,0.0,0.0,2.62,0.78,2.733642259
2020-05-18 03:30:00,2.48,0.78,2.5997692205,0.0,0.0,0.0,2.48,0.78,2.5997692205,2.59,0.78,2.7049029557,0.0,0.0,0.0,2.59,0.78,2.7049029557
2020-05-18 04:00:00,2.45,0.81,2.5804263214,0.0,0.0,0.0,2.45,0.81,2.5804263214,2.55,0.81,2.675556017,0.0,0.0,0.0,2.55,0.81,2.675556017
2020-05-18 04:30:00,2.45,0.81,2.5804263214,0.0,0.0,0.0,2.45,0.81,2.5804263214,2.55,0.81,2.675556017,0.0,0.0,0.0,2.55,0.81,2.675556017
2020-05-18 05:00:00,2.45,0.81,2.5804263214,0.0,0.0,0.0,2.45,0.81,2.5804263214,2.55,0.81,2.675556017,0.0,0.0,0.0,2.55,0.81,2.675556017
2020-05-18 05:30:00,2.52,0.81,2.6469794106,0.0,0.0,0.0,2.52,0.81,2.6469794106,2.62,0.81,2.7423530043,0.0,0.0,0.0,2.62,0.81,2.7423530043
2020-05-18 06:00:00,2.62,0.71,2.7144981120000002,0.0,0.0,0.0,2.62,0.71,2.7144981120000002,2.7,0.71,2.7917915395,0.0,0.0,0.0,2.7,0.71,2.7917915395
2020-05-18 06:30:00,2.7805,0.5495,2.8342777740000002,0.0005,-0.0005,0.0007071068,2.7800000000000002,0.55,2.8338842602,2.8405,0.5495,2.8931627158,0.0005,-0.0005,0.0007071068,2.84,0.55,2.8927668416000003
2020-05-18 07:00:00,2.9425,0.781,3.0443829013,0.0025,0.001,0.0026925824,2.94,0.78,3.0417100454,3.0225,0.781,3.1217730939,0.0025,0.001,0.0026925824,3.02,0.78,3.119102435
2020-05-18 07:30:00,3.227,0.2745,3.2386539256,0.007,0.0045000000000000005,0.0083216585,3.22,0.27,3.231300048,3.207,0.2745,3.2187263397,0.007,0.0045000000000000005,0.0083216585,3.2,0.27,3.211370424
2020-05-18 08:00:00,3.3735,0.335,3.3900925135,0.0135,0.005,0.01439618,3.36,0.33,3.3761664651,3.3635,0.335,3.3801416021,0.0135,0.005,0.01439618,3.35,0.33,3.3662144911
2020-05-18 08:30:00,3.1075,0.28300000000000003,3.120359795,0.0275,0.003,0.027663152400000002,3.08,0.28,3.0927010848,3.0975,0.28300000000000003,3.1104011397,0.0275,0.003,0.027663152400000002,3.07,0.28,3.0827422857
2020-05-18 09:00:00,3.1185,0.41400000000000003,3.1458604944,0.0385,0.004,0.0387072345,3.08,0.41000000000000003,3.1071691296,3.1085,0.41400000000000003,3.1359477435,0.0385,0.004,0.0387072345,3.07,0.41000000000000003,3.0972568508
2020-05-18 09:30:00,3.242,0.4645,3.275106754,0.032,0.0045000000000000005,0.0323148573,3.21,0.46,3.2427920069,3.232,0.4645,3.265208148,0.032,0.0045000000000000005,0.0323148573,3.2,0.46,3.2328934409
2020-05-18 10:00:00,3.132,0.465,3.166330526,0.052000000000000005,0.005,0.0522398315,3.08,0.46,3.1141612033,3.122,0.465,3.1564392914,0.052000000000000005,0.005,0.0522398315,3.07,0.46,3.104271251
2020-05-18 10:30:00,3.025,0.6255000000000001,3.0889925947,0.055,0.0055000000000000005,0.0552743159,2.9699999999999998,0.62,3.034023731,3.035,0.6255000000000001,3.098786093,0.055,0.0055000000000000005,0.0552743159,2.98,0.62,3.0438133977
2020-05-18 11:00:00,2.878,1.2165,3.1245409663,0.058,0.006500000000000001,0.0583630876,2.8200000000000003,1.21,3.0686316169,2.988,1.2165,3.2261457267,0.058,0.006500000000000001,0.0583630876,2.93,1.21,3.1700157728
2020-05-18 11:30:00,2.8415,0.638,2.9122441948,0.061500000000000006,0.008,0.062018142500000005,2.7800000000000002,0.63,2.8504911857,2.8715,0.638,2.9415227774,0.061500000000000006,0.008,0.062018142500000005,2.81,0.63,2.8797569342
2020-05-18 12:00:00,2.7925,0.438,2.8266411605,0.0625,0.008,0.0630099199,2.73,0.43,2.7636569975,2.7925,0.438,2.8266411605,0.0625,0.008,0.0630099199,2.73,0.43,2.7636569975
2020-05-18 12:30:00,2.7695,0.499,2.8140951032,0.0695,0.009000000000000001,0.0700803111,2.7,0.49,2.7441027678000003,2.7595,0.499,2.8042541343,0.0695,0.009000000000000001,0.0700803111,2.69,0.49,2.7342640692
2020-05-18 13:00:00,2.8945,1.2185,3.1405210555,0.0545,0.0085,0.0551588615,2.84,1.21,3.0870212179,3.0045,1.2185,3.2421848343,0.0545,0.0085,0.0551588615,2.95,1.21,3.1885106241
2020-05-18 13:30:00,2.7475,1.217,3.0049700914,0.0575,0.007,0.0579245199,2.69,1.21,2.9496101437,2.8575,1.217,3.1058646542,0.0575,0.007,0.0579245199,2.8,1.21,3.0502622838
2020-05-18 14:00:00,2.6595,0.48950000000000005,2.7041727939999998,0.059500000000000004,0.0095,0.060253630600000004,2.6,0.48,2.6439364591,2.6595,0.48950000000000005,2.7041727939999998,0.059500000000000004,0.0095,0.060253630600000004,2.6,0.48,2.6439364591
2020-05-18 14:30:00,2.5955,0.42050000000000004,2.6293422181,0.0555,0.0105,0.056484511200000004,2.54,0.41000000000000003,2.5728777662,2.5855,0.42050000000000004,2.6194714161,0.0555,0.0105,0.056484511200000004,2.5300000000000002,0.41000000000000003,2.5630060476
2020-05-18 15:00:00,2.428,0.291,2.4453762492,0.058,0.011,0.0590338886,2.37,0.28,2.3864827676,2.428,0.291,2.4453762492,0.058,0.011,0.0590338886,2.37,0.28,2.3864827676
2020-05-18 15:30:00,2.363,0.24550000000000002,2.3757186807,0.053,0.0055000000000000005,0.053284613200000004,2.31,0.24,2.322434068,2.3529999999999998,0.24550000000000002,2.3657724426,0.053,0.0055000000000000005,0.053284613200000004,2.3,0.24,2.3124878378
2020-05-18 16:00:00,2.4975,0.245,2.5094882446,0.0375,0.005,0.037831864900000005,2.46,0.24,2.4716795909,2.4975,0.245,2.5094882446,0.0375,0.005,0.037831864900000005,2.46,0.24,2.4716795909
2020-05-18 16:30:00,2.677,0.23750000000000002,2.6875146976,0.027,-0.0025,0.0271154937,2.65,0.24,2.6608457302,2.667,0.23750000000000002,2.6775539676999998,0.027,-0.0025,0.0271154937,2.64,0.24,2.6508866441
2020-05-18 17:00:00,2.852,0.20950000000000002,2.859684292,0.032,-0.0005,0.032003906,2.8200000000000003,0.21,2.8278083386,2.842,0.20950000000000002,2.8497112573,0.032,-0.0005,0.032003906,2.81,0.21,2.8178360492000003
2020-05-18 17:30:00,3.2315,0.1935,3.2372881398,0.021500000000000002,0.0035,0.021783020900000002,3.21,0.19,3.2156181365,3.2215,0.1935,3.2273060747,0.021500000000000002,0.0035,0.021783020900000002,3.2,0.19,3.2056356624
2020-05-18 18:00:00,3.34,0.1605,3.3438541012,0.02,0.0005,0.020006249,3.32,0.16,3.3238531857,3.33,0.1605,3.3338656617,0.02,0.0005,0.020006249,3.31,0.16,3.3138648132
2020-05-18 18:30:00,3.456,0.159,3.4596556187,0.016,-0.001,0.0160312195,3.44,0.16,3.4437189200000002,3.446,0.159,3.4496662157,0.016,-0.001,0.0160312195,3.43,0.16,3.4337297506
2020-05-18 19:00:00,3.529,0.159,3.5325800769,0.009000000000000001,-0.001,0.0090553851,3.52,0.16,3.5236344873,3.519,0.159,3.5225902401,0.009000000000000001,-0.001,0.0090553851,3.51,0.16,3.5136448312
2020-05-18 19:30:00,3.552,0.66,3.6127972542,0.002,0.0,0.002,3.55,0.66,3.6108309293,3.632,0.66,3.69147992,0.002,0.0,0.002,3.63,0.66,3.6895121629
2020-05-18 20:00:00,3.481,0.8805000000000001,3.5906324304,0.001,0.0005,0.0011180340000000002,3.48,0.88,3.5895403605,3.6109999999999998,0.8805000000000001,3.7167998668,0.001,0.0005,0.0011180340000000002,3.61,0.88,3.7157098918
2020-05-18 20:30:00,3.55,0.88,3.657444463,0.0,0.0,0.0,3.55,0.88,3.657444463,3.66,0.88,3.7643060449,0.0,0.0,0.0,3.66,0.88,3.7643060449
2020-05-18 21:00:00,3.47,0.9,3.5848151975,0.0,0.0,0.0,3.47,0.9,3.5848151975,3.59,0.9,3.7010944327,0.0,0.0,0.0,3.59,0.9,3.7010944327
2020-05-18 21:30:00,3.47,0.9,3.5848151975,0.0,0.0,0.0,3.47,0.9,3.5848151975,3.59,0.9,3.7010944327,0.0,0.0,0.0,3.59,0.9,3.7010944327
2020-05-18 22:00:00,3.4,0.51,3.4380372307,0.0,0.0,0.0,3.4,0.51,3.4380372307,3.45,0.51,3.4874919355,0.0,0.0,0.0,3.45,0.51,3.4874919355
2020-05-18 22:30:00,3.31,0.1,3.3115102295,0.0,0.0,0.0,3.31,0.1,3.3115102295,3.29,0.1,3.291519406,0.0,0.0,0.0,3.29,0.1,3.291519406
2020-05-18 23:00:00,3.06,0.1,3.0616335509,0.0,0.0,0.0,3.06,0.1,3.0616335509,3.05,0.1,3.0516389039,0.0,0.0,0.0,3.05,0.1,3.0516389039
2020-05-18 23:30:00,2.86,0.1,2.8617477177,0.0,0.0,0.0,2.86,0.1,2.8617477177,2.84,0.1,2.841760018,0.0,0.0,0.0,2.84,0.1,2.841760018
2020-05-19 00:00:00,2.71,0.1,2.7118443908,0.0,0.0,0.0,2.71,0.1,2.7118443908,2.69,0.1,2.6918580943,0.0,0.0,0.0,2.69,0.1,2.6918580943
2020-05-19 00:30:00,2.59,0.1,2.591929783,0.0,0.0,0.0,2.59,0.1,2.591929783,2.5700000000000003,0.1,2.5719447895,0.0,0.0,0.0,2.5700000000000003,0.1,2.5719447895
2020-05-19 01:00:00,2.54,0.1,2.5419677417,0.0,0.0,0.0,2.54,0.1,2.5419677417,2.5300000000000002,0.1,2.5319755133,0.0,0.0,0.0,2.5300000000000002,0.1,2.5319755133
2020-05-19 01:30:00,2.54,0.07,2.5409643839,0.0,0.0,0.0,2.54,0.07,2.5409643839,2.5300000000000002,0.07,2.5309681941999997,0.0,0.0,0.0,2.5300000000000002,0.07,2.5309681941999997
2020-05-19 02:00:00,2.67,0.07,2.6709174453999998,0.0,0.0,0.0,2.67,0.07,2.6709174453999998,2.65,0.07,2.6509243671,0.0,0.0,0.0,2.65,0.07,2.6509243671
2020-05-19 02:30:00,2.6,0.04,2.6003076741,0.0,0.0,0.0,2.6,0.04,2.6003076741,2.59,0.04,2.5903088619,0.0,0.0,0.0,2.59,0.04,2.5903088619
2020-05-19 03:00:00,2.54,0.07,2.5409643839,0.0,0.0,0.0,2.54,0.07,2.5409643839,2.52,0.07,2.5209720347999998,0.0,0.0,0.0,2.52,0.07,2.5209720347999998
2020-05-19 03:30:00,2.51,0.07,2.5109759059,0.0,0.0,0.0,2.51,0.07,2.5109759059,2.49,0.07,2.4909837414,0.0,0.0,0.0,2.49,0.07,2.4909837414
2020-05-19 04:00:00,2.51,0.07,2.5109759059,0.0,0.0,0.0,2.51,0.07,2.5109759059,2.49,0.07,2.4909837414,0.0,0.0,0.0,2.49,0.07,2.4909837414
2020-05-19 04:30:00,2.51,0.07,2.5109759059,0.0,0.0,0.0,2.51,0.07,2.5109759059,2.49,0.07,2.4909837414,0.0,0.0,0.0,2.49,0.07,2.4909837414
2020-05-19 05:00:00,2.48,0.07,2.4809877065,0.0,0.0,0.0,2.48,0.07,2.4809877065,2.46,0.07,2.4609957334,0.0,0.0,0.0,2.46,0.07,2.4609957334
2020-05-19 05:30:00,2.5300000000000002,0.07,2.5309681941999997,0.0,0.0,0.0,2.5300000000000002,0.07,2.5309681941999997,2.51,0.07,2.5109759059,0.0,0.0,0.0,2.51,0.07,2.5109759059
2020-05-19 06:00:00,2.56,0.07,2.5609568524,0.0,0.0,0.0,2.56,0.07,2.5609568524,2.54,0.07,2.5409643839,0.0,0.0,0.0,2.54,0.07,2.5409643839
2020-05-19 06:30:00,2.7105,0.07,2.7114037416,0.0005,0.0,0.0005,2.71,0.07,2.7109039083,2.6905,0.07,2.6914104574,0.0005,0.0,0.0005,2.69,0.07,2.6909106265
2020-05-19 07:00:00,2.8915,0.151,2.8954400788,0.0015,0.001,0.0018027756000000002,2.89,0.15,2.8938901154,2.8715,0.151,2.8754674837,0.0015,0.001,0.0018027756000000002,2.87,0.15,2.8739171874
2020-05-19 07:30:00,3.0445,0.193,3.0506112912,0.0045000000000000005,0.003,0.0054083269000000005,3.04,0.19,3.045931713,3.0245,0.193,3.0306516214,0.0045000000000000005,0.003,0.0054083269000000005,3.02,0.19,3.0259709186
2020-05-19 08:00:00,3.2055,0.2995,3.2194612127,0.0055000000000000005,-0.0005,0.0055226805,3.2,0.30000000000000004,3.214031736,3.1955,0.2995,3.2095047126,0.0055000000000000005,-0.0005,0.0055226805,3.19,0.30000000000000004,3.2040755297
2020-05-19 08:30:00,3.3075,0.30000000000000004,3.3210775736,0.0175,0.0,0.0175,3.29,0.30000000000000004,3.3036494971,3.2875,0.30000000000000004,3.3011598341,0.0175,0.0,0.0175,3.27,0.30000000000000004,3.2837326322
2020-05-19 09:00:00,3.2345,0.356,3.2540323062,0.0345,0.006,0.0350178526,3.2,0.35000000000000003,3.2190837206,3.2145,0.356,3.2341530963,0.0345,0.006,0.0350178526,3.18,0.35000000000000003,3.1992030258
2020-05-19 09:30:00,3.1725,0.35650000000000004,3.1924674626,0.0425,0.006500000000000001,0.0429941857,3.13,0.35000000000000003,3.1495078981,3.1525,0.35650000000000004,3.1725933398,0.0425,0.006500000000000001,0.0429941857,3.11,0.35000000000000003,3.1296325663
2020-05-19 10:00:00,3.091,0.377,3.1139059074,0.051000000000000004,0.007,0.0514781507,3.04,0.37,3.0624336728,3.071,0.377,3.094053975,0.051000000000000004,0.007,0.0514781507,3.02,0.37,3.0425811411
2020-05-19 10:30:00,2.9475,0.658,3.0200530211,0.0575,0.008,0.0580538543,2.89,0.65,2.962195132,2.9775,0.658,3.0493393137,0.0575,0.008,0.0580538543,2.92,0.65,2.9914712100000003
2020-05-19 11:00:00,2.9505,0.41850000000000004,2.9800322985000003,0.060500000000000005,0.0085,0.0610941896,2.89,0.41000000000000003,2.9189381631,2.9205,0.41850000000000004,2.9503326084,0.060500000000000005,0.0085,0.0610941896,2.86,0.41000000000000003,2.889238654
2020-05-19 11:30:00,2.8605,0.368,2.8840742449,0.060500000000000005,0.008,0.061026633500000003,2.8,0.36,2.8230479982,2.8405,0.368,2.8642388605,0.060500000000000005,0.008,0.061026633500000003,2.7800000000000002,0.36,2.8032124429
2020-05-19 12:00:00,2.771,0.367,2.7951976674,0.061,0.007,0.0614003257,2.71,0.36,2.7338068696,2.761,0.367,2.7852845456,0.061,0.007,0.0614003257,2.7,0.36,2.7238942711
2020-05-19 12:30:00,2.813,0.367,2.8368394385,0.063,0.007,0.06338769600000001,2.75,0.36,2.7734635386,2.793,0.367,2.8170086972,0.063,0.007,0.06338769600000001,2.73,0.36,2.7536339626
2020-05-19 13:00:00,2.9314999999999998,0.41650000000000004,2.9609398001000002,0.061500000000000006,0.006500000000000001,0.06184254200000001,2.87,0.41000000000000003,2.8991378029,2.9115,0.41650000000000004,2.9411400001,0.061500000000000006,0.006500000000000001,0.06184254200000001,2.85,0.41000000000000003,2.8793402022
2020-05-19 13:30:00,2.7960000000000003,0.388,2.8227929432,0.066,0.008,0.06648308060000001,2.73,0.38,2.7563200104,2.786,0.388,2.8128881954000002,0.066,0.008,0.06648308060000001,2.7199999999999998,0.38,2.7464158462
2020-05-19 14:00:00,2.726,0.417,2.7577101008,0.066,0.007,0.066370174,2.66,0.41000000000000003,2.6914122687,2.706,0.417,2.7379417452,0.066,0.007,0.066370174,2.64,0.41000000000000003,2.6716474318
2020-05-19 14:30:00,2.6595,0.41650000000000004,2.6919161391,0.059500000000000004,0.006500000000000001,0.059853989,2.6,0.41000000000000003,2.6321284163,2.6395,0.41650000000000004,2.6721587715,0.059500000000000004,0.006500000000000001,0.059853989,2.58,0.41000000000000003,2.6123743989
2020-05-19 15:00:00,2.6755,0.388,2.7034874237,0.0555,0.008,0.0560736123,2.62,0.38,2.6474138324,2.6555,0.388,2.6836960055,0.0555,0.008,0.0560736123,2.6,0.38,2.6276224995
2020-05-19 15:30:00,2.7005,0.3695,2.7256614793000002,0.0505,0.0095,0.0513857957,2.65,0.36,2.6743410403,2.6905,0.3695,2.715754131,0.0505,0.0095,0.0513857957,2.64,0.36,2.6644323973
2020-05-19 16:00:00,2.7945,0.388,2.8213071882,0.044500000000000005,0.008,0.045213383,2.75,0.38,2.7761304004,2.7845,0.388,2.8114025414,0.044500000000000005,0.008,0.045213383,2.74,0.38,2.7662248643
2020-05-19 16:30:00,2.9859999999999998,0.367,3.0084688797,0.036000000000000004,0.007,0.036674241600000004,2.95,0.36,2.9718849237000002,2.976,0.367,2.9985438133,0.036000000000000004,0.007,0.036674241600000004,2.94,0.36,2.9619588113
2020-05-19 17:00:00,3.209,0.35950000000000004,3.2290743643,0.029,-0.0005,0.029004310000000002,3.18,0.36,3.2003124847,3.199,0.35950000000000004,3.2191367243,0.029,-0.0005,0.029004310000000002,3.17,0.36,3.1903761534
2020-05-19 17:30:00,3.454,0.35550000000000004,3.472246571,0.024,-0.0045000000000000005,0.0244182309,3.43,0.36,3.4488403848,3.444,0.35550000000000004,3.4622992722,0.024,-0.0045000000000000005,0.0244182309,3.42,0.36,3.4388951714
2020-05-19 18:00:00,3.648,0.356,3.6653294531,0.018000000000000002,-0.004,0.0184390889,3.63,0.36,3.6478075607,3.628,0.356,3.6454245295,0.018000000000000002,-0.004,0.0184390889,3.61,0.36,3.627905732
2020-05-19 18:30:00,3.785,0.3165,3.7982097428,0.015,-0.0035,0.0154029218,3.77,0.32,3.7835565279,3.765,0.3165,3.778279668,0.015,-0.0035,0.0154029218,3.75,0.32,3.7636285683
2020-05-19 19:00:00,3.7795,0.28650000000000003,3.7903433222,0.0095,-0.0035,0.010124228400000001,3.77,0.29,3.781137395,3.7595,0.28650000000000003,3.7704008408,0.0095,-0.0035,0.010124228400000001,3.75,0.29,3.7611966181
2020-05-19 19:30:00,3.755,0.289,3.7661048844,0.005,-0.001,0.0050990195,3.75,0.29,3.7611966181,3.725,0.289,3.7361940528,0.005,-0.001,0.0050990195,3.7199999999999998,0.29,3.7312866414
2020-05-19 20:00:00,3.672,0.231,3.6792587569,0.002,0.001,0.0022360680000000003,3.67,0.23,3.6772000218,3.642,0.231,3.6493184295,0.002,0.001,0.0022360680000000003,3.64,0.23,3.647259245
2020-05-19 20:30:00,3.52,0.18050000000000002,3.5246248382000003,0.0,0.0005,0.0005,3.52,0.18,3.5245992680000002,3.5,0.18050000000000002,3.5046512309,0.0,0.0005,0.0005,3.5,0.18,3.5046255149
2020-05-19 21:00:00,3.42,0.18,3.4247335663,0.0,0.0,0.0,3.42,0.18,3.4247335663,3.4,0.18,3.404761372,0.0,0.0,0.0,3.4,0.18,3.404761372
2020-05-19 21:30:00,3.42,0.16,3.4237406444,0.0,0.0,0.0,3.42,0.16,3.4237406444,3.4,0.16,3.4037626239,0.0,0.0,0.0,3.4,0.16,3.4037626239
2020-05-19 22:00:00,3.39,0.16,3.3937737108,0.0,0.0,0.0,3.39,0.16,3.3937737108,3.37,0.16,3.3737960816,0.0,0.0,0.0,3.37,0.16,3.3737960816
2020-05-19 22:30:00,3.31,0.16,3.3138648132,0.0,0.0,0.0,3.31,0.16,3.3138648132,3.29,0.16,3.2938882798,0.0,0.0,0.0,3.29,0.16,3.2938882798
2020-05-19 23:00:00,3.07,0.16,3.0741665537,0.0,0.0,0.0,3.07,0.16,3.0741665537,3.06,0.16,3.0641801514,0.0,0.0,0.0,3.06,0.16,3.0641801514
2020-05-19 23:30:00,2.88,0.1,2.8817355881,0.0,0.0,0.0,2.88,0.1,2.8817355881,2.87,0.1,2.8717416318,0.0,0.0,0.0,2.87,0.1,2.8717416318
2020-05-20 00:00:00,2.73,0.1,2.7318308879,0.0,0.0,0.0,2.73,0.1,2.7318308879,2.71,0.1,2.7118443908,0.0,0.0,0.0,2.71,0.1,2.7118443908
2020-05-20 00:30:00,2.6,0.1,2.6019223663,0.0,0.0,0.0,2.6,0.1,2.6019223663,2.58,0.1,2.5819372572,0.0,0.0,0.0,2.58,0.1,2.5819372572
2020-05-20 01:00:00,2.52,0.1,2.5219833465,0.0,0.0,0.0,2.52,0.1,2.5219833465,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003
2020-05-20 01:30:00,2.52,0.08,2.5212695215,0.0,0.0,0.0,2.52,0.08,2.5212695215,2.5,0.08,2.5012796725,0.0,0.0,0.0,2.5,0.08,2.5012796725
2020-05-20 02:00:00,2.6,0.08,2.6012304781,0.0,0.0,0.0,2.6,0.08,2.6012304781,2.58,0.08,2.5812400121,0.0,0.0,0.0,2.58,0.08,2.5812400121
2020-05-20 02:30:00,2.58,0.08,2.5812400121,0.0,0.0,0.0,2.58,0.08,2.5812400121,2.56,0.08,2.561249695,0.0,0.0,0.0,2.56,0.08,2.561249695
2020-05-20 03:00:00,2.52,0.08,2.5212695215,0.0,0.0,0.0,2.52,0.08,2.5212695215,2.5,0.08,2.5012796725,0.0,0.0,0.0,2.5,0.08,2.5012796725
2020-05-20 03:30:00,2.52,0.08,2.5212695215,0.0,0.0,0.0,2.52,0.08,2.5212695215,2.5,0.08,2.5012796725,0.0,0.0,0.0,2.5,0.08,2.5012796725
2020-05-20 04:00:00,2.48,0.08,2.4812899871000003,0.0,0.0,0.0,2.48,0.08,2.4812899871000003,2.5,0.08,2.5012796725,0.0,0.0,0.0,2.5,0.08,2.5012796725
2020-05-20 04:30:00,2.48,0.08,2.4812899871000003,0.0,0.0,0.0,2.48,0.08,2.4812899871000003,2.5,0.08,2.5012796725,0.0,0.0,0.0,2.5,0.08,2.5012796725
2020-05-20 05:00:00,2.48,0.08,2.4812899871000003,0.0,0.0,0.0,2.48,0.08,2.4812899871000003,2.46,0.08,2.4613004693000002,0.0,0.0,0.0,2.46,0.08,2.4613004693000002
2020-05-20 05:30:00,2.5300000000000002,0.08,2.5312645061,0.0,0.0,0.0,2.5300000000000002,0.08,2.5312645061,2.51,0.08,2.5112745768,0.0,0.0,0.0,2.51,0.08,2.5112745768
2020-05-20 06:00:00,2.61,0.0805,2.6112411321,0.0,0.0005,0.0005,2.61,0.08,2.6112257658,2.59,0.0805,2.5912507115,0.0,0.0005,0.0005,2.59,0.08,2.5912352267000003
2020-05-20 06:30:00,2.7605,0.1305,2.7635829099,0.0005,0.0005,0.0007071068,2.76,0.13,2.763059898,2.7405,0.1305,2.7436053834000003,0.0005,0.0005,0.0007071068,2.74,0.13,2.743082208
2020-05-20 07:00:00,2.9130000000000003,0.209,2.9204879729,0.003,-0.001,0.0031622777,2.91,0.21,2.9175674798999998,2.903,0.209,2.9105137004,0.003,-0.001,0.0031622777,2.9,0.21,2.9075935067
2020-05-20 07:30:00,3.115,0.2725,3.1268964246,0.005,0.0025,0.005590169900000001,3.11,0.27,3.1216982558,3.105,0.2725,3.1169345919,0.005,0.0025,0.005590169900000001,3.1,0.27,3.11173585
2020-05-20 08:00:00,3.307,0.535,3.3499961194,0.017,0.005,0.0177200451,3.29,0.53,3.3324165406,3.307,0.535,3.3499961194,0.017,0.005,0.0177200451,3.29,0.53,3.3324165406
2020-05-20 08:30:00,3.4859999999999998,0.5355,3.5268904505,0.026000000000000002,0.0055000000000000005,0.0265753645,3.46,0.53,3.5003571246,3.476,0.5355,3.5170067174,0.026000000000000002,0.0055000000000000005,0.0265753645,3.45,0.53,3.4904727474
2020-05-20 09:00:00,3.4965,0.5565,3.5405090736,0.036500000000000005,0.006500000000000001,0.0370742498,3.46,0.55,3.5034411655,3.4665,0.5565,3.5108851448,0.036500000000000005,0.006500000000000001,0.0370742498,3.43,0.55,3.4738163452
2020-05-20 09:30:00,3.3935,0.5945,3.4451810547,0.043500000000000004,0.0045000000000000005,0.0437321392,3.35,0.59,3.4015584664,3.3835,0.5945,3.4353314978,0.043500000000000004,0.0045000000000000005,0.0437321392,3.34,0.59,3.3917104828999998
2020-05-20 10:00:00,3.3405,0.646,3.4023897851,0.0505,0.006,0.050855186600000005,3.29,0.64,3.3516712249,3.3405,0.646,3.4023897851,0.0505,0.006,0.050855186600000005,3.29,0.64,3.3516712249
2020-05-20 10:30:00,3.205,0.617,3.2638495676,0.055,0.007,0.055443665100000004,3.15,0.61,3.208519908,3.195,0.617,3.254030424,0.055,0.007,0.055443665100000004,3.14,0.61,3.1987028621
2020-05-20 11:00:00,3.143,0.6225,3.2040529412,0.053,0.0125,0.0544541091,3.09,0.61,3.1496348995,3.123,0.6225,3.1844364101,0.053,0.0125,0.0544541091,3.07,0.61,3.1300159744
2020-05-20 11:30:00,3.0785,0.619,3.1401151651,0.0585,0.009000000000000001,0.05918825900000001,3.02,0.61,3.0809901006000002,3.0685000000000002,0.619,3.1303120052,0.0585,0.009000000000000001,0.05918825900000001,3.01,0.61,3.071188695
2020-05-20 12:00:00,3.0045,0.6185,3.0675010187,0.0645,0.0085,0.0650576667,2.94,0.61,3.0026155265,2.9945,0.6185,3.0577070658,0.0645,0.0085,0.0650576667,2.93,0.61,2.9928247526
2020-05-20 12:30:00,3.027,0.6665,3.0995082271,0.067,0.006500000000000001,0.0673145601,2.96,0.66,3.0326885762,3.027,0.6665,3.0995082271,0.067,0.006500000000000001,0.0673145601,2.96,0.66,3.0326885762
2020-05-20 13:00:00,3.0675,0.665,3.1387547292,0.0675,0.005,0.06768493190000001,3.0,0.66,3.0717421767,3.0575,0.665,3.1289824623999998,0.0675,0.005,0.06768493190000001,2.99,0.66,3.0619764859
2020-05-20 13:30:00,2.9385,0.935,3.0836678242,0.0685,0.005,0.0686822393,2.87,0.93,3.0169189581,2.9785,0.935,3.1218083301,0.0685,0.005,0.0686822393,2.91,0.93,3.0549959083
2020-05-20 14:00:00,2.867,1.3965,3.1890282611,0.067,0.006500000000000001,0.0673145601,2.8,1.3900000000000001,3.1260358283,2.977,1.3965,3.2882732931,0.067,0.006500000000000001,0.0673145601,2.91,1.3900000000000001,3.2249341079000002
2020-05-20 14:30:00,2.8040000000000003,1.068,3.0005066239,0.064,0.008,0.06449806200000001,2.74,1.06,2.9378903996,2.874,1.068,3.0660234833,0.064,0.008,0.06449806200000001,2.81,1.06,3.0032815386
2020-05-20 15:00:00,2.719,0.40800000000000003,2.7494408522000002,0.059000000000000004,0.008,0.0595399026,2.66,0.4,2.6899070616,2.709,0.40800000000000003,2.7395519707,0.059000000000000004,0.008,0.0595399026,2.65,0.4,2.6800186567
2020-05-20 15:30:00,2.414,0.308,2.4335693949,0.054,0.008,0.0545893763,2.36,0.30000000000000004,2.3789913829,2.414,0.308,2.4335693949,0.054,0.008,0.0545893763,2.36,0.30000000000000004,2.3789913829
2020-05-20 16:00:00,2.178,0.2275,2.189849367,0.048,0.007500000000000001,0.0485824042,2.13,0.22,2.1413313616,2.168,0.2275,2.1799037249,0.048,0.007500000000000001,0.0485824042,2.12,0.22,2.1313845265
2020-05-20 16:30:00,2.43,0.226,2.4404868367,0.04,0.006,0.0404474968,2.39,0.22,2.4001041644,2.42,0.226,2.4305299834,0.04,0.006,0.0404474968,2.38,0.22,2.390146439
2020-05-20 17:00:00,2.6654999999999998,0.24550000000000002,2.6767817431000003,0.035500000000000004,0.0055000000000000005,0.0359235299,2.63,0.24,2.6409278672000003,2.6455,0.24550000000000002,2.6568666696000003,0.035500000000000004,0.0055000000000000005,0.0359235299,2.61,0.24,2.6210112552
2020-05-20 17:30:00,2.848,0.20350000000000001,2.8552611527,0.028,0.0035,0.0282179021,2.8200000000000003,0.2,2.8270833026,2.8280000000000003,0.20350000000000001,2.8353123726,0.028,0.0035,0.0282179021,2.8,0.2,2.8071337695
2020-05-20 18:00:00,2.9619999999999997,0.197,2.9685439192,0.022,-0.003,0.0222036033,2.94,0.2,2.946794869,2.952,0.197,2.9585660378,0.022,-0.003,0.0222036033,2.93,0.2,2.9368180059
2020-05-20 18:30:00,3.1065,0.197,3.1127401514,0.0165,-0.003,0.0167705098,3.09,0.2,3.0964657272,3.0965,0.197,3.1027602631,0.0165,-0.003,0.0167705098,3.08,0.2,3.0864866758
2020-05-20 19:00:00,3.1915,0.1575,3.1953839362,0.0115,-0.0025,0.0117686023,3.18,0.16,3.184022613,3.1715,0.1575,3.1754083989,0.0115,-0.0025,0.0117686023,3.16,0.16,3.1640480401
2020-05-20 19:30:00,3.4555,0.2195,3.4624645125,0.0055000000000000005,-0.0005,0.0055226805,3.45,0.22,3.4570073763,3.4455,0.2195,3.452484685,0.0055000000000000005,-0.0005,0.0055226805,3.44,0.22,3.4470277051
