Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-20 20:00:00,3.622,0.2205,3.6287055888,0.002,0.0005,0.0020615528,3.62,0.22,3.6266789215,3.612,0.2205,3.6187241191,0.002,0.0005,0.0020615528,3.61,0.22,3.6166973885
2020-05-20 20:30:00,3.51,0.22,3.5168878287,0.0,0.0,0.0,3.51,0.22,3.5168878287,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,3.5,0.22,3.5069074695999998
2020-05-20 21:00:00,3.39,0.8,3.4831164207,0.0,0.0,0.0,3.39,0.8,3.4831164207,3.47,0.8,3.5610251333000003,0.0,0.0,0.0,3.47,0.8,3.5610251333000003
2020-05-20 21:30:00,3.35,0.9400000000000001,3.4793821291,0.0,0.0,0.0,3.35,0.9400000000000001,3.4793821291,3.47,0.9400000000000001,3.5950660634,0.0,0.0,0.0,3.47,0.9400000000000001,3.5950660634
2020-05-20 22:00:00,3.35,0.9400000000000001,3.4793821291,0.0,0.0,0.0,3.35,0.9400000000000001,3.4793821291,3.47,0.9400000000000001,3.5950660634,0.0,0.0,0.0,3.47,0.9400000000000001,3.5950660634
2020-05-20 22:30:00,3.24,0.81,3.3397155568,0.0,0.0,0.0,3.24,0.81,3.3397155568,3.34,0.81,3.4368153864,0.0,0.0,0.0,3.34,0.81,3.4368153864
2020-05-20 23:00:00,3.1,0.12,3.1023217112,0.0,0.0,0.0,3.1,0.12,3.1023217112,3.08,0.12,3.0823367759,0.0,0.0,0.0,3.08,0.12,3.0823367759
2020-05-20 23:30:00,2.89,0.12,2.8924902766000002,0.0,0.0,0.0,2.89,0.12,2.8924902766000002,2.88,0.12,2.8824989159000003,0.0,0.0,0.0,2.88,0.12,2.8824989159000003
2020-05-21 00:00:00,2.7,0.1,2.7018512171999998,0.0,0.0,0.0,2.7,0.1,2.7018512171999998,2.69,0.1,2.6918580943,0.0,0.0,0.0,2.69,0.1,2.6918580943
2020-05-21 00:30:00,2.6,0.13,2.6032479713,0.0,0.0,0.0,2.6,0.13,2.6032479713,2.58,0.13,2.5832731176,0.0,0.0,0.0,2.58,0.13,2.5832731176
2020-05-21 01:00:00,2.5300000000000002,0.09,2.5316002844,0.0,0.0,0.0,2.5300000000000002,0.09,2.5316002844,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307
2020-05-21 01:30:00,2.5300000000000002,0.09,2.5316002844,0.0,0.0,0.0,2.5300000000000002,0.09,2.5316002844,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307
2020-05-21 02:00:00,2.6,0.09,2.601557226,0.0,0.0,0.0,2.6,0.09,2.601557226,2.59,0.09,2.5915632348,0.0,0.0,0.0,2.59,0.09,2.5915632348
2020-05-21 02:30:00,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307
2020-05-21 03:00:00,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755,2.49,0.09,2.4916259751,0.0,0.0,0.0,2.49,0.09,2.4916259751
2020-05-21 03:30:00,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755,2.47,0.09,2.4716391322,0.0,0.0,0.0,2.47,0.09,2.4716391322
2020-05-21 04:00:00,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755,2.47,0.09,2.4716391322,0.0,0.0,0.0,2.47,0.09,2.4716391322
2020-05-21 04:30:00,2.48,0.09,2.4816325272,0.0,0.0,0.0,2.48,0.09,2.4816325272,2.47,0.09,2.4716391322,0.0,0.0,0.0,2.47,0.09,2.4716391322
2020-05-21 05:00:00,2.48,0.09,2.4816325272,0.0,0.0,0.0,2.48,0.09,2.4816325272,2.44,0.09,2.4416592719,0.0,0.0,0.0,2.44,0.09,2.4416592719
2020-05-21 05:30:00,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755,2.49,0.09,2.4916259751,0.0,0.0,0.0,2.49,0.09,2.4916259751
2020-05-21 06:00:00,2.58,0.09,2.5815692902,0.0,0.0,0.0,2.58,0.09,2.5815692902,2.56,0.09,2.5615815427,0.0,0.0,0.0,2.56,0.09,2.5615815427
2020-05-21 06:30:00,2.7405,0.15,2.7446020203,0.0005,0.0,0.0005,2.74,0.15,2.7441027678000003,2.7305,0.15,2.7346170207,0.0005,0.0,0.0005,2.73,0.15,2.7341177736
2020-05-21 07:00:00,2.9175,0.612,2.9809981969,0.007500000000000001,0.002,0.0077620873000000005,2.91,0.61,2.9732473829,2.9575,0.612,3.0201573221,0.007500000000000001,0.002,0.0077620873000000005,2.95,0.61,3.0124076749
2020-05-21 07:30:00,3.154,0.7815000000000001,3.2493781328,0.014,0.0015,0.0140801278,3.14,0.78,3.2354288742,3.204,0.7815000000000001,3.2979324205,0.014,0.0015,0.0140801278,3.19,0.78,3.2839762484
2020-05-21 08:00:00,3.292,0.47050000000000003,3.325452488,0.022,0.0005,0.0220056811,3.27,0.47000000000000003,3.3036040925,3.282,0.47050000000000003,3.3155533852,0.022,0.0005,0.0220056811,3.26,0.47000000000000003,3.2937061193
2020-05-21 08:30:00,3.4165,0.5535,3.4610452901,0.026500000000000003,0.0035,0.0267301328,3.39,0.55,3.4343267171000003,3.3965,0.5535,3.4413041859,0.026500000000000003,0.0035,0.0267301328,3.37,0.55,3.4145863586000003
2020-05-21 09:00:00,3.303,0.48250000000000004,3.3380556092,0.043000000000000003,0.0025,0.043072613100000004,3.26,0.48,3.2951479481,3.293,0.48250000000000004,3.3281609411,0.043000000000000003,0.0025,0.043072613100000004,3.25,0.48,3.2852549368
2020-05-21 09:30:00,3.274,0.5405,3.3183152728,0.054,0.0005,0.0540023148,3.22,0.54,3.2649655435,3.254,0.5405,3.2985839765,0.054,0.0005,0.0540023148,3.2,0.54,3.245242672
2020-05-21 10:00:00,3.211,0.492,3.2484742572,0.061,0.002,0.061032778100000004,3.15,0.49,3.1878833103,3.211,0.492,3.2484742572,0.061,0.002,0.061032778100000004,3.15,0.49,3.1878833103
2020-05-21 10:30:00,3.132,0.49250000000000005,3.1704858066,0.052000000000000005,0.0025,0.052060061500000004,3.08,0.49,3.1187337174,3.122,0.49250000000000005,3.1606075761,0.052000000000000005,0.0025,0.052060061500000004,3.07,0.49,3.1088583113
2020-05-21 11:00:00,3.083,0.49150000000000005,3.1219322943,0.063,0.0015,0.0630178546,3.02,0.49,3.0594934221,3.073,0.49150000000000005,3.1120573982,0.063,0.0015,0.0630178546,3.01,0.49,3.0496229275
2020-05-21 11:30:00,3.1345,0.5695,3.1858155157,0.0645,-0.0005,0.06450193800000001,3.07,0.5700000000000001,3.1224669734,3.1245,0.5695,3.1759770937,0.0645,-0.0005,0.06450193800000001,3.06,0.5700000000000001,3.1126355392
2020-05-21 12:00:00,3.1310000000000002,1.317,3.3967116451,0.061,-0.003,0.0610737259,3.07,1.32,3.341751038,3.251,1.317,3.5076331051,0.061,-0.003,0.0610737259,3.19,1.32,3.4523180618
2020-05-21 12:30:00,3.108,1.3175,3.3757177385,0.078,-0.0025,0.07804005380000001,3.03,1.32,3.3050416034,3.218,1.3175,3.4772590139,0.078,-0.0025,0.07804005380000001,3.14,1.32,3.4061708706
2020-05-21 13:00:00,3.129,1.2495,3.3692567801,0.079,-0.0005,0.0790015823,3.05,1.25,3.2962099448,3.219,1.2495,3.4530003258,0.079,-0.0005,0.0790015823,3.14,1.25,3.3796597462
2020-05-21 13:30:00,3.018,0.5575,3.0690601574,0.088,-0.0025,0.0880355042,2.93,0.56,2.9830353669000003,3.008,0.5575,3.0592270674,0.088,-0.0025,0.0880355042,2.92,0.56,2.9732137495
2020-05-21 14:00:00,2.912,0.516,2.9573636909000003,0.092,-0.004,0.0920869155,2.8200000000000003,0.52,2.8675425019,2.902,0.516,2.9475175996000003,0.092,-0.004,0.0920869155,2.81,0.52,2.8577088725
2020-05-21 14:30:00,2.9075,0.587,2.966163389,0.08750000000000001,-0.003,0.08755141350000001,2.8200000000000003,0.59,2.8810588331,2.9275,0.587,2.9857704617,0.08750000000000001,-0.003,0.08755141350000001,2.84,0.59,2.9006378609
2020-05-21 15:00:00,2.919,0.5865,2.9773382828,0.079,-0.0035,0.0790774936,2.84,0.59,2.9006378609,2.919,0.5865,2.9773382828,0.079,-0.0035,0.0790774936,2.84,0.59,2.9006378609
2020-05-21 15:30:00,2.941,0.5265000000000001,2.9877555539,0.07100000000000001,-0.0035,0.0710862153,2.87,0.53,2.9185270257,2.931,0.5265000000000001,2.9779125659,0.07100000000000001,-0.0035,0.0710862153,2.86,0.53,2.908693865
2020-05-21 16:00:00,2.8845,0.3965,2.9116236879,0.0645,-0.0035,0.0645948914,2.8200000000000003,0.4,2.848227519,2.8645,0.3965,2.8918112836,0.0645,-0.0035,0.0645948914,2.8,0.4,2.8284271247
2020-05-21 16:30:00,3.0245,0.3955,3.0502492521,0.0545,-0.0045000000000000005,0.0546854642,2.9699999999999998,0.4,2.9968149759,3.0145,0.3955,3.0403339455,0.0545,-0.0045000000000000005,0.0546854642,2.96,0.4,2.9869047524
2020-05-21 17:00:00,3.2635,0.356,3.282859767,0.043500000000000004,-0.004,0.0436835209,3.22,0.36,3.2400617278,3.2535,0.356,3.2729189189,0.043500000000000004,-0.004,0.0436835209,3.21,0.36,3.2301238366
2020-05-21 17:30:00,3.4745,0.3265,3.4898069431,0.0345,-0.0035,0.0346770818,3.44,0.33,3.4557922391,3.4645,0.3265,3.4798509307,0.0345,-0.0035,0.0346770818,3.43,0.33,3.4458380693
2020-05-21 18:00:00,3.6905,0.28800000000000003,3.7017204446000003,0.0205,-0.002,0.0205973299,3.67,0.29,3.6814399357000003,3.6805,0.28800000000000003,3.691750838,0.0205,-0.002,0.0205973299,3.66,0.29,3.6714710948000002
2020-05-21 18:30:00,3.7855,0.29,3.7965919257,0.0155,0.0,0.0155,3.77,0.29,3.781137395,3.7755,0.29,3.7866212182,0.0155,0.0,0.0155,3.76,0.29,3.7711669282
2020-05-21 19:00:00,3.76,0.2305,3.7670585674,0.01,0.0005,0.0100124922,3.75,0.23,3.7570467125,3.75,0.2305,3.7570773548,0.01,0.0005,0.0100124922,3.74,0.23,3.7470655185
2020-05-21 19:30:00,3.6385,0.2295,3.6457307224,0.0085,-0.0005,0.0085146932,3.63,0.23,3.6372792029000003,3.6285,0.2295,3.6357506103,0.0085,-0.0005,0.0085146932,3.62,0.23,3.6272992708
2020-05-21 20:00:00,3.612,0.16,3.6155420064,0.002,0.0,0.002,3.61,0.16,3.6135439668,3.602,0.16,3.6055518302,0.002,0.0,0.002,3.6,0.16,3.6035538015
2020-05-21 20:30:00,3.51,0.16,3.5136448312,0.0,0.0,0.0,3.51,0.16,3.5136448312,3.5,0.16,3.5036552342,0.0,0.0,0.0,3.5,0.16,3.5036552342
2020-05-21 21:00:00,3.45,0.16,3.4537081521,0.0,0.0,0.0,3.45,0.16,3.4537081521,3.43,0.16,3.4337297506,0.0,0.0,0.0,3.43,0.16,3.4337297506
2020-05-21 21:30:00,3.37,0.88,3.4830015791,0.0,0.0,0.0,3.37,0.88,3.4830015791,3.48,0.88,3.5895403605,0.0,0.0,0.0,3.48,0.88,3.5895403605
2020-05-21 22:00:00,3.26,0.88,3.3766847647000002,0.0,0.0,0.0,3.26,0.88,3.3766847647000002,3.39,0.88,3.5023563497,0.0,0.0,0.0,3.39,0.88,3.5023563497
2020-05-21 22:30:00,3.19,0.91,3.3172579038,0.0,0.0,0.0,3.19,0.91,3.3172579038,3.3,0.91,3.4231710445,0.0,0.0,0.0,3.3,0.91,3.4231710445
2020-05-21 23:00:00,3.01,0.91,3.1445508423,0.0,0.0,0.0,3.01,0.91,3.1445508423,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-05-21 23:30:00,2.84,0.21,2.8477535006,0.0,0.0,0.0,2.84,0.21,2.8477535006,2.84,0.21,2.8477535006,0.0,0.0,0.0,2.84,0.21,2.8477535006
2020-05-22 00:00:00,2.66,0.11,2.6622734645,0.0,0.0,0.0,2.66,0.11,2.6622734645,2.64,0.11,2.6422906728999997,0.0,0.0,0.0,2.64,0.11,2.6422906728999997
2020-05-22 00:30:00,2.54,0.11,2.542380774,0.0,0.0,0.0,2.54,0.11,2.542380774,2.52,0.11,2.5223996510999998,0.0,0.0,0.0,2.52,0.11,2.5223996510999998
2020-05-22 01:00:00,2.51,0.11,2.5124092022999998,0.0,0.0,0.0,2.51,0.11,2.5124092022999998,2.5,0.11,2.5024188299,0.0,0.0,0.0,2.5,0.11,2.5024188299
2020-05-22 01:30:00,2.49,0.11,2.4924285346,0.0,0.0,0.0,2.49,0.11,2.4924285346,2.5,0.11,2.5024188299,0.0,0.0,0.0,2.5,0.11,2.5024188299
2020-05-22 02:00:00,2.55,0.11,2.5523714463,0.0,0.0,0.0,2.55,0.11,2.5523714463,2.55,0.11,2.5523714463,0.0,0.0,0.0,2.55,0.11,2.5523714463
2020-05-22 02:30:00,2.47,0.62,2.5466252178,0.0,0.0,0.0,2.47,0.62,2.5466252178,2.55,0.62,2.6242903803,0.0,0.0,0.0,2.55,0.62,2.6242903803
2020-05-22 03:00:00,2.42,0.86,2.5682678988000003,0.0,0.0,0.0,2.42,0.86,2.5682678988000003,2.52,0.86,2.6627053911000003,0.0,0.0,0.0,2.52,0.86,2.6627053911000003
2020-05-22 03:30:00,2.39,0.86,2.540019685,0.0,0.0,0.0,2.39,0.86,2.540019685,2.49,0.86,2.6343310346,0.0,0.0,0.0,2.49,0.86,2.6343310346
2020-05-22 04:00:00,2.39,0.86,2.540019685,0.0,0.0,0.0,2.39,0.86,2.540019685,2.49,0.86,2.6343310346,0.0,0.0,0.0,2.49,0.86,2.6343310346
2020-05-22 04:30:00,2.39,0.86,2.540019685,0.0,0.0,0.0,2.39,0.86,2.540019685,2.49,0.86,2.6343310346,0.0,0.0,0.0,2.49,0.86,2.6343310346
2020-05-22 05:00:00,2.39,0.86,2.540019685,0.0,0.0,0.0,2.39,0.86,2.540019685,2.49,0.86,2.6343310346,0.0,0.0,0.0,2.49,0.86,2.6343310346
2020-05-22 05:30:00,2.42,0.8200000000000001,2.5551516589,0.0,0.0,0.0,2.42,0.8200000000000001,2.5551516589,2.52,0.8200000000000001,2.6500566032,0.0,0.0,0.0,2.52,0.8200000000000001,2.6500566032
2020-05-22 06:00:00,2.48,0.64,2.561249695,0.0,0.0,0.0,2.48,0.64,2.561249695,2.55,0.64,2.6290872941,0.0,0.0,0.0,2.55,0.64,2.6290872941
2020-05-22 06:30:00,2.64,0.28,2.6548069610000002,0.0,0.0,0.0,2.64,0.28,2.6548069610000002,2.65,0.28,2.6647513955,0.0,0.0,0.0,2.65,0.28,2.6647513955
2020-05-22 07:00:00,2.705,0.91,2.853966538,0.005,0.0,0.005,2.7,0.91,2.8492279656,2.805,0.91,2.9489192936,0.005,0.0,0.005,2.8,0.91,2.9441637183
2020-05-22 07:30:00,2.9105,0.9505,3.0617740772,0.0105,0.0005,0.010511898,2.9,0.9500000000000001,3.0516389039,3.0205,0.9505,3.166523409,0.0105,0.0005,0.010511898,3.01,0.9500000000000001,3.1563586615
2020-05-22 08:00:00,3.1065,0.5015000000000001,3.1467196412,0.0165,0.0015,0.016568041500000002,3.09,0.5,3.1301916874,3.1365,0.5015000000000001,3.1763397961,0.0165,0.0015,0.016568041500000002,3.12,0.5,3.1598101209
2020-05-22 08:30:00,3.2075,0.30000000000000004,3.2214990688,0.0275,0.0,0.0275,3.18,0.30000000000000004,3.194119597,3.1975,0.30000000000000004,3.2115426589,0.0275,0.0,0.0275,3.17,0.30000000000000004,3.1841639405
2020-05-22 09:00:00,3.1415,0.299,3.1556969515,0.0415,-0.001,0.0415120464,3.1,0.30000000000000004,3.1144823005,3.1215,0.299,3.1357875008000002,0.0415,-0.001,0.0415120464,3.08,0.30000000000000004,3.0945758999
2020-05-22 09:30:00,3.222,0.2985,3.2357976219,0.032,-0.0015,0.032035137000000005,3.19,0.30000000000000004,3.2040755297,3.212,0.2985,3.2258403944,0.032,-0.0015,0.032035137000000005,3.18,0.30000000000000004,3.194119597
2020-05-22 10:00:00,3.173,0.2995,3.1871035832,0.033,-0.0005,0.0330037877,3.14,0.30000000000000004,3.1542986541999998,3.163,0.2995,3.1771479742,0.033,-0.0005,0.0330037877,3.13,0.30000000000000004,3.1443441287000002
2020-05-22 10:30:00,3.214,0.3015,3.2281106316,0.034,0.0015,0.0340330722,3.18,0.30000000000000004,3.194119597,3.204,0.3015,3.2181544789,0.034,0.0015,0.0340330722,3.17,0.30000000000000004,3.1841639405
2020-05-22 11:00:00,3.145,0.301,3.15937114,0.045,0.001,0.0450111097,3.1,0.30000000000000004,3.1144823005,3.135,0.301,3.1494167714,0.045,0.001,0.0450111097,3.09,0.30000000000000004,3.1045289498
2020-05-22 11:30:00,3.0755,0.301,3.0901943709,0.0555,0.001,0.0555090083,3.02,0.30000000000000004,3.0348640826,3.0755,0.301,3.0901943709,0.0555,0.001,0.0555090083,3.02,0.30000000000000004,3.0348640826
2020-05-22 12:00:00,2.9465,0.299,2.9616318559,0.0665,-0.001,0.0665075184,2.88,0.30000000000000004,2.8955828429,2.9365,0.299,2.9516831215,0.0665,-0.001,0.0665075184,2.87,0.30000000000000004,2.8856368448
2020-05-22 12:30:00,3.0485,0.299,3.0631280172,0.0685,-0.001,0.0685072989,2.98,0.30000000000000004,2.9950626037,3.0385,0.299,3.0531759284,0.0685,-0.001,0.0685072989,2.9699999999999998,0.30000000000000004,2.9851130632
2020-05-22 13:00:00,3.0425,0.2975,3.057010386,0.0625,-0.0025,0.06254998,2.98,0.30000000000000004,2.9950626037,3.0325,0.2975,3.0470580073,0.0625,-0.0025,0.06254998,2.9699999999999998,0.30000000000000004,2.9851130632
2020-05-22 13:30:00,2.987,0.301,3.0021275789,0.067,0.001,0.0670074623,2.92,0.30000000000000004,2.9353705047,2.977,0.301,2.9921781364,0.067,0.001,0.0670074623,2.91,0.30000000000000004,2.9254230463
2020-05-22 14:00:00,2.8725,0.299,2.8880196069,0.0825,-0.001,0.0825060604,2.79,0.30000000000000004,2.8060826788,2.8625,0.299,2.878073531,0.0825,-0.001,0.0825060604,2.7800000000000002,0.30000000000000004,2.7961401968
2020-05-22 14:30:00,2.916,0.30000000000000004,2.9313914785,0.066,0.0,0.066,2.85,0.30000000000000004,2.8657459762,2.906,0.30000000000000004,2.9214441634,0.066,0.0,0.066,2.84,0.30000000000000004,2.8558011135
2020-05-22 15:00:00,2.8185000000000002,0.3005,2.8344739371000003,0.0585,0.0005,0.058502136700000006,2.76,0.30000000000000004,2.7762564723,2.8085,0.3005,2.824530492,0.0585,0.0005,0.058502136700000006,2.75,0.30000000000000004,2.7663152387
2020-05-22 15:30:00,2.8135,0.7595000000000001,2.914210442,0.053500000000000006,-0.0005,0.0535023364,2.76,0.76,2.8627259736,2.8735,0.7595000000000001,2.9721780734000003,0.053500000000000006,-0.0005,0.0535023364,2.8200000000000003,0.76,2.9206163733
2020-05-22 16:00:00,2.8605,0.559,2.9146082498,0.0505,-0.001,0.050509899999999996,2.81,0.56,2.8652574055,2.9005,0.559,2.9538756321,0.0505,-0.001,0.050509899999999996,2.85,0.56,2.904496514
2020-05-22 16:30:00,3.0345,0.219,3.0423923564,0.044500000000000005,-0.001,0.0445112345,2.99,0.22,2.9980827207000003,3.0245,0.219,3.0324183831,0.044500000000000005,-0.001,0.0445112345,2.98,0.22,2.9881097704
2020-05-22 17:00:00,3.187,0.5710000000000001,3.2377476739,0.037,0.001,0.037013511,3.15,0.5700000000000001,3.2011560412,3.227,0.5710000000000001,3.2771283160999998,0.037,0.001,0.037013511,3.19,0.5700000000000001,3.2405246489
2020-05-22 17:30:00,3.354,0.9205000000000001,3.4780218875,0.034,0.0005,0.0340036763,3.32,0.92,3.44511248,3.464,0.9205000000000001,3.5842176622,0.034,0.0005,0.0340036763,3.43,0.92,3.5512392203000003
2020-05-22 18:00:00,3.678,0.24,3.6858220250000002,0.028,0.0,0.028,3.65,0.24,3.6578819008,3.658,0.24,3.6658647002,0.028,0.0,0.028,3.63,0.24,3.6379252329
2020-05-22 18:30:00,3.7925,0.2205,3.7989046448,0.022500000000000003,0.0005,0.022505554900000002,3.77,0.22,3.7764136426,3.7725,0.2205,3.7789385414,0.022500000000000003,0.0005,0.022505554900000002,3.75,0.22,3.7564477901
2020-05-22 19:00:00,3.843,0.2195,3.8492634685000002,0.013000000000000001,-0.0005,0.013009611800000001,3.83,0.22,3.8363133343999998,3.833,0.2195,3.8392797827000003,0.013000000000000001,-0.0005,0.013009611800000001,3.8200000000000003,0.22,3.8263298342
2020-05-22 19:30:00,3.7755,0.79,3.8572659035,0.0055000000000000005,0.0,0.0055000000000000005,3.77,0.79,3.8518826566,3.8755,0.79,3.9551991416,0.0055000000000000005,0.0,0.0055000000000000005,3.87,0.79,3.949810122
2020-05-22 20:00:00,3.7005,0.14,3.7031473438,0.0005,0.0,0.0005,3.7,0.14,3.7026477013,3.6905,0.14,3.6931545121,0.0005,0.0,0.0005,3.69,0.14,3.6926548715000003
2020-05-22 20:30:00,3.5300000000000002,0.1,3.5314161465,0.0,0.0,0.0,3.5300000000000002,0.1,3.5314161465,3.52,0.1,3.5214201681,0.0,0.0,0.0,3.52,0.1,3.5214201681
2020-05-22 21:00:00,3.36,0.8200000000000001,3.4586124385,0.0,0.0,0.0,3.36,0.8200000000000001,3.4586124385,3.47,0.8200000000000001,3.5655714829000003,0.0,0.0,0.0,3.47,0.8200000000000001,3.5655714829000003
2020-05-22 21:30:00,3.25,0.8200000000000001,3.3518502353,0.0,0.0,0.0,3.25,0.8200000000000001,3.3518502353,3.37,0.8200000000000001,3.4683281275,0.0,0.0,0.0,3.37,0.8200000000000001,3.4683281275
2020-05-22 22:00:00,3.25,0.87,3.3644316013,0.0,0.0,0.0,3.25,0.87,3.3644316013,3.37,0.87,3.4804884715,0.0,0.0,0.0,3.37,0.87,3.4804884715
2020-05-22 22:30:00,3.13,0.76,3.2209470657,0.0,0.0,0.0,3.13,0.76,3.2209470657,3.23,0.76,3.3182073473,0.0,0.0,0.0,3.23,0.76,3.3182073473
2020-05-22 23:00:00,3.04,0.19,3.045931713,0.0,0.0,0.0,3.04,0.19,3.045931713,3.04,0.19,3.045931713,0.0,0.0,0.0,3.04,0.19,3.045931713
2020-05-22 23:30:00,2.87,0.09,2.8714108031,0.0,0.0,0.0,2.87,0.09,2.8714108031,2.85,0.09,2.8514206985,0.0,0.0,0.0,2.85,0.09,2.8514206985
2020-05-23 00:00:00,2.7,0.09,2.7014995836,0.0,0.0,0.0,2.7,0.09,2.7014995836,2.68,0.09,2.6815107682,0.0,0.0,0.0,2.68,0.09,2.6815107682
2020-05-23 00:30:00,2.5700000000000003,0.09,2.5715753926,0.0,0.0,0.0,2.5700000000000003,0.09,2.5715753926,2.56,0.09,2.5615815427,0.0,0.0,0.0,2.56,0.09,2.5615815427
2020-05-23 01:00:00,2.5,0.25,2.5124689053,0.0,0.0,0.0,2.5,0.25,2.5124689053,2.51,0.25,2.5224194734000003,0.0,0.0,0.0,2.51,0.25,2.5224194734000003
2020-05-23 01:30:00,2.47,0.8200000000000001,2.6025564355,0.0,0.0,0.0,2.47,0.8200000000000001,2.6025564355,2.5700000000000003,0.8200000000000001,2.6976471230000003,0.0,0.0,0.0,2.5700000000000003,0.8200000000000001,2.6976471230000003
2020-05-23 02:00:00,2.52,0.8200000000000001,2.6500566032,0.0,0.0,0.0,2.52,0.8200000000000001,2.6500566032,2.63,0.8200000000000001,2.7548684179,0.0,0.0,0.0,2.63,0.8200000000000001,2.7548684179
2020-05-23 02:30:00,2.49,0.8,2.615358484,0.0,0.0,0.0,2.49,0.8,2.615358484,2.58,0.8,2.7011849251999998,0.0,0.0,0.0,2.58,0.8,2.7011849251999998
2020-05-23 03:00:00,2.46,0.52,2.5143587652,0.0,0.0,0.0,2.46,0.52,2.5143587652,2.51,0.52,2.563298656,0.0,0.0,0.0,2.51,0.52,2.563298656
2020-05-23 03:30:00,2.46,0.03,2.46018292,0.0,0.0,0.0,2.46,0.03,2.46018292,2.43,0.03,2.4301851781,0.0,0.0,0.0,2.43,0.03,2.4301851781
2020-05-23 04:00:00,2.43,0.03,2.4301851781,0.0,0.0,0.0,2.43,0.03,2.4301851781,2.43,0.03,2.4301851781,0.0,0.0,0.0,2.43,0.03,2.4301851781
2020-05-23 04:30:00,2.43,0.06,2.4307406279,0.0,0.0,0.0,2.43,0.06,2.4307406279,2.43,0.06,2.4307406279,0.0,0.0,0.0,2.43,0.06,2.4307406279
2020-05-23 05:00:00,2.4,0.06,2.4007498828,0.0,0.0,0.0,2.4,0.06,2.4007498828,2.39,0.06,2.3907530194,0.0,0.0,0.0,2.39,0.06,2.3907530194
2020-05-23 05:30:00,2.37,0.02,2.3700843867,0.0,0.0,0.0,2.37,0.02,2.3700843867,2.36,0.02,2.3600847442,0.0,0.0,0.0,2.36,0.02,2.3600847442
2020-05-23 06:00:00,2.37,0.02,2.3700843867,0.0,0.0,0.0,2.37,0.02,2.3700843867,2.39,0.02,2.3900836805,0.0,0.0,0.0,2.39,0.02,2.3900836805
2020-05-23 06:30:00,2.491,0.021,2.4910885171,0.001,0.001,0.0014142136,2.49,0.02,2.49008032,2.481,0.021,2.4810888739,0.001,0.001,0.0014142136,2.48,0.02,2.4800806439
2020-05-23 07:00:00,2.4965,0.023,2.4966059461,0.006500000000000001,0.003,0.0071589105,2.49,0.02,2.49008032,2.4865,0.023,2.4866063721,0.006500000000000001,0.003,0.0071589105,2.48,0.02,2.4800806439
2020-05-23 07:30:00,2.63,0.061500000000000006,2.6307189607,0.01,0.0015,0.0101118742,2.62,0.06,2.6206869328,2.61,0.061500000000000006,2.6107244684,0.01,0.0015,0.0101118742,2.6,0.06,2.6006922155
2020-05-23 08:00:00,2.718,0.10250000000000001,2.7199320304,0.018000000000000002,0.0025,0.0181727818,2.7,0.1,2.7018512171999998,2.708,0.10250000000000001,2.7099391598,0.018000000000000002,0.0025,0.0181727818,2.69,0.1,2.6918580943
2020-05-23 08:30:00,2.7735000000000003,0.17,2.7787051391,0.0335,0.0,0.0335,2.74,0.17,2.7452686572,2.7635,0.17,2.7687239389,0.0335,0.0,0.0335,2.73,0.17,2.735287919
2020-05-23 09:00:00,2.784,0.2025,2.7913549129,0.044,0.0025,0.0440709655,2.74,0.2,2.7472895734,2.794,0.2025,2.801328658,0.044,0.0025,0.0440709655,2.75,0.2,2.7572631358
2020-05-23 09:30:00,2.879,0.18050000000000002,2.8846527087,0.029,0.0005,0.029004310000000002,2.85,0.18,2.8556785532999998,2.8689999999999998,0.18050000000000002,2.8746723726,0.029,0.0005,0.029004310000000002,2.84,0.18,2.8456985083
2020-05-23 10:00:00,2.9285,0.14300000000000002,2.9319892991,0.0285,0.003,0.0286574598,2.9,0.14,2.9033773437,2.9185,0.14300000000000002,2.9220012406,0.0285,0.003,0.0286574598,2.89,0.14,2.8933890164
2020-05-23 10:30:00,2.8595,0.0825,2.8606898644000003,0.0395,0.0025,0.039579034900000004,2.8200000000000003,0.08,2.8211345236,2.8395,0.0825,2.8406982416,0.0395,0.0025,0.039579034900000004,2.8,0.08,2.801142624
2020-05-23 11:00:00,2.3765,0.14100000000000001,2.3806791573,0.08650000000000001,0.001,0.08650578020000001,2.29,0.14,2.2942754848,2.3665,0.14100000000000001,2.3706967858,0.08650000000000001,0.001,0.08650578020000001,2.2800000000000002,0.14,2.2842942017
2020-05-23 11:30:00,2.533,0.14100000000000001,2.5369213626000002,0.073,0.001,0.073006849,2.46,0.14,2.4639805194,2.523,0.14100000000000001,2.5269368809,0.073,0.001,0.073006849,2.45,0.14,2.45399674
2020-05-23 12:00:00,2.5475,0.292,2.5641802296,0.08750000000000001,0.002,0.0875228542,2.46,0.29,2.4770345173,2.5375,0.292,2.5542455344,0.08750000000000001,0.002,0.0875228542,2.45,0.29,2.4671035649
2020-05-23 12:30:00,2.517,0.8905000000000001,2.6698837522,0.08700000000000001,0.0005,0.0870014368,2.43,0.89,2.5878562557,2.627,0.8905000000000001,2.7738275451,0.08700000000000001,0.0005,0.0870014368,2.54,0.89,2.6914122687
2020-05-23 13:00:00,2.5620000000000003,0.1505,2.5664166165999998,0.082,0.0005,0.0820015244,2.48,0.15,2.4845321491,2.552,0.1505,2.5564338931,0.082,0.0005,0.0820015244,2.47,0.15,2.4745504642
2020-05-23 13:30:00,2.475,0.131,2.478464444,0.095,0.001,0.095005263,2.38,0.13,2.3835477759,2.465,0.131,2.4684784787,0.095,0.001,0.095005263,2.37,0.13,2.373562723
2020-05-23 14:00:00,2.4605,0.1605,2.4657292025,0.0805,0.0005,0.0805015528,2.38,0.16,2.3853720884,2.4505,0.1605,2.4557504963,0.0805,0.0005,0.0805015528,2.37,0.16,2.375394704
2020-05-23 14:30:00,2.4985,0.16,2.5036178323,0.0785,0.0,0.0785,2.42,0.16,2.4252834886,2.4885,0.16,2.4936383559,0.0785,0.0,0.0785,2.41,0.16,2.4153053637
2020-05-23 15:00:00,2.475,0.612,2.5495429002,0.055,0.002,0.055036351600000005,2.42,0.61,2.4956962956,2.545,0.612,2.6175501905000003,0.055,0.002,0.055036351600000005,2.49,0.61,2.5636302385
2020-05-23 15:30:00,2.5404999999999998,0.8325,2.6734241152,0.030500000000000003,0.0025,0.030602287500000002,2.51,0.8300000000000001,2.6436716891,2.6405000000000003,0.8325,2.7686271869,0.030500000000000003,0.0025,0.030602287500000002,2.61,0.8300000000000001,2.7387953555999998
2020-05-23 16:00:00,2.76,0.833,2.8829653137,0.02,0.003,0.0202237484,2.74,0.8300000000000001,2.8629530209,2.87,0.833,2.988442571,0.02,0.003,0.0202237484,2.85,0.8300000000000001,2.9684002426
2020-05-23 16:30:00,2.8675,0.8615,2.9941173157,0.0275,0.0015,0.0275408787,2.84,0.86,2.9673557252,2.9775,0.8615,3.099627155,0.0275,0.0015,0.0275408787,2.95,0.86,3.072800026
2020-05-23 17:00:00,2.843,0.862,2.9708067928,0.043000000000000003,0.002,0.0430464865,2.8,0.86,2.9290954235,2.9530000000000003,0.862,3.0762400752,0.043000000000000003,0.002,0.0430464865,2.91,0.86,3.0344192196
2020-05-23 17:30:00,3.27,0.582,3.3213888661,0.01,0.002,0.010198039,3.26,0.58,3.3111931384,3.34,0.582,3.3903280077,0.01,0.002,0.010198039,3.33,0.58,3.3801331335
2020-05-23 18:00:00,3.4765,0.532,3.5169697538999998,0.006500000000000001,0.002,0.0068007353,3.47,0.53,3.5102421569,3.5465,0.532,3.5861798965,0.006500000000000001,0.002,0.0068007353,3.54,0.53,3.5794552658
2020-05-23 18:30:00,3.5035,0.8015,3.594010921,0.0035,0.0015,0.0038078866,3.5,0.8,3.5902646142,3.6235,0.8015,3.7110853534,0.0035,0.0015,0.0038078866,3.62,0.8,3.7073440628
2020-05-23 19:00:00,3.5025,0.802,3.59314768,0.0025,0.002,0.0032015621000000003,3.5,0.8,3.5902646142,3.6225,0.802,3.7102170085,0.0025,0.002,0.0032015621000000003,3.62,0.8,3.7073440628
2020-05-23 19:30:00,3.346,0.761,3.4314482365,0.006,0.001,0.0060827625,3.34,0.76,3.4253758918,3.476,0.761,3.5583278376000003,0.006,0.001,0.0060827625,3.47,0.76,3.5522528063000003
2020-05-23 20:00:00,3.2135,0.5205000000000001,3.2553805461,0.0035,0.0005,0.0035355339000000003,3.21,0.52,3.2518456298,3.2835,0.5205000000000001,3.3244988344,0.0035,0.0005,0.0035355339000000003,3.2800000000000002,0.52,3.3209637156
2020-05-23 20:30:00,3.1115,0.0195,3.1115611034,0.0015,-0.0005,0.0015811388,3.11,0.02,3.110064308,3.1015,0.0195,3.1015613004,0.0015,-0.0005,0.0015811388,3.1,0.02,3.1000645155
2020-05-23 21:00:00,3.02,-0.01,3.0200165562,0.0,0.0,0.0,3.02,-0.01,3.0200165562,3.0,-0.01,3.0000166666,0.0,0.0,0.0,3.0,-0.01,3.0000166666
2020-05-23 21:30:00,3.26,0.07,3.2607514471,0.0,0.0,0.0,3.26,0.07,3.2607514471,3.24,0.07,3.2407560846,0.0,0.0,0.0,3.24,0.07,3.2407560846
2020-05-23 22:00:00,3.33,0.09,3.3312159942,0.0,0.0,0.0,3.33,0.09,3.3312159942,3.33,0.09,3.3312159942,0.0,0.0,0.0,3.33,0.09,3.3312159942
2020-05-23 22:30:00,3.16,0.48,3.1962478002,0.0,0.0,0.0,3.16,0.48,3.1962478002,3.21,0.48,3.2456894491,0.0,0.0,0.0,3.21,0.48,3.2456894491
2020-05-23 23:00:00,2.95,0.76,3.0463256556,0.0,0.0,0.0,2.95,0.76,3.0463256556,3.06,0.76,3.1529668568,0.0,0.0,0.0,3.06,0.76,3.1529668568
2020-05-23 23:30:00,2.7800000000000002,0.76,2.8820131853,0.0,0.0,0.0,2.7800000000000002,0.76,2.8820131853,2.89,0.76,2.9882603635000002,0.0,0.0,0.0,2.89,0.76,2.9882603635000002
2020-05-24 00:00:00,2.66,0.72,2.7557213212000002,0.0,0.0,0.0,2.66,0.72,2.7557213212000002,2.75,0.72,2.8426923857,0.0,0.0,0.0,2.75,0.72,2.8426923857
2020-05-24 00:30:00,2.59,0.03,2.5901737393,0.0,0.0,0.0,2.59,0.03,2.5901737393,2.58,0.03,2.5801744127,0.0,0.0,0.0,2.58,0.03,2.5801744127
2020-05-24 01:00:00,2.51,0.03,2.5101792765,0.0,0.0,0.0,2.51,0.03,2.5101792765,2.5,0.03,2.5001799934999998,0.0,0.0,0.0,2.5,0.03,2.5001799934999998
2020-05-24 01:30:00,2.54,0.03,2.5401771591999998,0.0,0.0,0.0,2.54,0.03,2.5401771591999998,2.52,0.03,2.5201785651,0.0,0.0,0.0,2.52,0.03,2.5201785651
2020-05-24 02:00:00,2.62,0.03,2.6201717501,0.0,0.0,0.0,2.62,0.03,2.6201717501,2.61,0.03,2.6101724081,0.0,0.0,0.0,2.61,0.03,2.6101724081
2020-05-24 02:30:00,2.55,0.03,2.5501764645,0.0,0.0,0.0,2.55,0.03,2.5501764645,2.55,0.03,2.5501764645,0.0,0.0,0.0,2.55,0.03,2.5501764645
2020-05-24 03:00:00,2.49,0.03,2.4901807163000003,0.0,0.0,0.0,2.49,0.03,2.4901807163000003,2.48,0.03,2.480181445,0.0,0.0,0.0,2.48,0.03,2.480181445
2020-05-24 03:30:00,2.49,0.03,2.4901807163000003,0.0,0.0,0.0,2.49,0.03,2.4901807163000003,2.48,0.03,2.480181445,0.0,0.0,0.0,2.48,0.03,2.480181445
2020-05-24 04:00:00,2.46,0.03,2.46018292,0.0,0.0,0.0,2.46,0.03,2.46018292,2.43,0.03,2.4301851781,0.0,0.0,0.0,2.43,0.03,2.4301851781
2020-05-24 04:30:00,2.46,0.06,2.4607315985,0.0,0.0,0.0,2.46,0.06,2.4607315985,2.43,0.06,2.4307406279,0.0,0.0,0.0,2.43,0.06,2.4307406279
2020-05-24 05:00:00,2.43,0.03,2.4301851781,0.0,0.0,0.0,2.43,0.03,2.4301851781,2.43,0.03,2.4301851781,0.0,0.0,0.0,2.43,0.03,2.4301851781
2020-05-24 05:30:00,2.4,0.03,2.4001874927,0.0,0.0,0.0,2.4,0.03,2.4001874927,2.38,0.03,2.3801890681,0.0,0.0,0.0,2.38,0.03,2.3801890681
2020-05-24 06:00:00,2.4,0.03,2.4001874927,0.0,0.0,0.0,2.4,0.03,2.4001874927,2.38,0.03,2.3801890681,0.0,0.0,0.0,2.38,0.03,2.3801890681
2020-05-24 06:30:00,2.451,0.031,2.4511960346,0.001,0.001,0.0014142136,2.45,0.03,2.4501836666,2.441,0.031,2.4411968376,0.001,0.001,0.0014142136,2.44,0.03,2.4401844193
2020-05-24 07:00:00,2.5425,0.0325,2.5427077103,0.0025,0.0025,0.0035355339000000003,2.54,0.03,2.5401771591999998,2.5324999999999998,0.0325,2.5327085304,0.0025,0.0025,0.0035355339000000003,2.5300000000000002,0.03,2.5301778594
2020-05-24 07:30:00,2.6550000000000002,0.09050000000000001,2.6565419722,0.005,0.0005,0.0050249378,2.65,0.09,2.6515278614,2.635,0.09050000000000001,2.6365536691,0.005,0.0005,0.0050249378,2.63,0.09,2.6315394734
2020-05-24 08:00:00,2.722,0.09050000000000001,2.7235040389,0.012,0.0005,0.012010412100000001,2.71,0.09,2.7114940531,2.7119999999999997,0.09050000000000001,2.7135095817,0.012,0.0005,0.012010412100000001,2.7,0.09,2.7014995836
2020-05-24 08:30:00,2.759,0.12150000000000001,2.7616739942,0.029,0.0015,0.029038767200000003,2.73,0.12,2.7326360899,2.749,0.12150000000000001,2.7516837118,0.029,0.0015,0.029038767200000003,2.7199999999999998,0.12,2.722645772
2020-05-24 09:00:00,2.783,0.152,2.7871478253,0.053,0.002,0.0530377224,2.73,0.15,2.7341177736,2.773,0.152,2.7771627608,0.053,0.002,0.0530377224,2.7199999999999998,0.15,2.7241328896
2020-05-24 09:30:00,2.7375,0.152,2.7417166611,0.0475,0.002,0.0475420866,2.69,0.15,2.6941789101999998,2.7375,0.152,2.7417166611,0.0475,0.002,0.0475420866,2.69,0.15,2.6941789101999998
2020-05-24 10:00:00,2.805,0.1525,2.8091424403,0.065,0.0025,0.06504805920000001,2.74,0.15,2.7441027678000003,2.795,0.1525,2.7991572392,0.065,0.0025,0.06504805920000001,2.73,0.15,2.7341177736
2020-05-24 10:30:00,2.8445,0.25,2.8554649796,0.0745,0.0,0.0745,2.77,0.25,2.7812587079,2.8345000000000002,0.25,2.8455035143,0.0745,0.0,0.0745,2.76,0.25,2.7712993342
2020-05-24 11:00:00,2.932,0.2795,2.9452918786,0.082,-0.0005,0.0820015244,2.85,0.28,2.8637213552,2.922,0.2795,2.9353371612,0.082,-0.0005,0.0820015244,2.84,0.28,2.8537694371
2020-05-24 11:30:00,2.8865,0.279,2.8999522841000003,0.08650000000000001,-0.001,0.08650578020000001,2.8,0.28,2.8139651739,2.8865,0.279,2.8999522841000003,0.08650000000000001,-0.001,0.08650578020000001,2.8,0.28,2.8139651739
2020-05-24 12:00:00,2.9445,0.28150000000000003,2.9579253709,0.0945,0.0015,0.09451190400000001,2.85,0.28,2.8637213552,2.9345,0.28150000000000003,2.9479709123,0.0945,0.0015,0.09451190400000001,2.84,0.28,2.8537694371
2020-05-24 12:30:00,2.985,0.278,2.9979174438,0.095,-0.002,0.0950210503,2.89,0.28,2.9035323315,2.975,0.278,2.9879606758,0.095,-0.002,0.0950210503,2.88,0.28,2.8935790986
2020-05-24 13:00:00,3.069,0.24650000000000002,3.0788834421,0.079,-0.0035,0.0790774936,2.99,0.25,3.000433302,3.059,0.24650000000000002,3.0689156473,0.079,-0.0035,0.0790774936,2.98,0.25,2.9904681908
2020-05-24 13:30:00,2.999,0.249,3.0093191921,0.069,-0.001,0.06900724600000001,2.93,0.25,2.9406461875,2.989,0.249,2.999353597,0.069,-0.001,0.06900724600000001,2.92,0.25,2.9306825144
2020-05-24 14:00:00,2.771,0.2495,2.7822097782,0.091,-0.0005,0.0910013736,2.68,0.25,2.6916351907,2.751,0.2495,2.7622909423,0.091,-0.0005,0.0910013736,2.66,0.25,2.671722291
2020-05-24 14:30:00,2.801,0.2485,2.8120016447,0.081,-0.0015,0.08101388770000001,2.7199999999999998,0.25,2.7314648085,2.791,0.2485,2.802040908,0.081,-0.0015,0.08101388770000001,2.71,0.25,2.7215069355
2020-05-24 15:00:00,2.793,0.25,2.8041663645,0.073,0.0,0.073,2.7199999999999998,0.25,2.7314648085,2.783,0.25,2.7942063274,0.073,0.0,0.073,2.71,0.25,2.7215069355
2020-05-24 15:30:00,2.724,0.27,2.737348352,0.064,0.0,0.064,2.66,0.27,2.6736678926,2.714,0.27,2.7273972941,0.064,0.0,0.064,2.65,0.27,2.6637192044
2020-05-24 16:00:00,2.7835,0.2715,2.7967095845000003,0.053500000000000006,0.0015,0.0535210239,2.73,0.27,2.7433191575,2.7735000000000003,0.2715,2.7867569862,0.053500000000000006,0.0015,0.0535210239,2.7199999999999998,0.27,2.733367886
2020-05-24 16:30:00,2.977,0.2515,2.9876046007,0.047,0.0015,0.0470239301,2.93,0.25,2.9406461875,2.967,0.2515,2.977640215,0.047,0.0015,0.0470239301,2.92,0.25,2.9306825144
2020-05-24 17:00:00,3.0735,0.252,3.0838135887,0.043500000000000004,0.002,0.0435459527,3.03,0.25,3.0402960382,3.0635,0.252,3.0738471416,0.043500000000000004,0.002,0.0435459527,3.02,0.25,3.030330015
2020-05-24 17:30:00,3.265,0.248,3.2744051368,0.045,-0.002,0.0450444225,3.22,0.25,3.2296903876,3.245,0.248,3.2544629357,0.045,-0.002,0.0450444225,3.2,0.25,3.2097507691000002
2020-05-24 18:00:00,3.3875,0.217,3.3944432901,0.0375,-0.003,0.0376198086,3.35,0.22,3.3572161086,3.3775,0.217,3.3844638054000002,0.0375,-0.003,0.0376198086,3.34,0.22,3.3472376671
2020-05-24 18:30:00,3.5060000000000002,0.217,3.5127090685,0.026000000000000002,-0.003,0.0261725047,3.48,0.22,3.4869470888,3.496,0.217,3.5027282224,0.026000000000000002,-0.003,0.0261725047,3.47,0.22,3.4769670692
2020-05-24 19:00:00,3.495,0.9575,3.623786866,0.015,-0.0025,0.0152069063,3.48,0.96,3.6099861496,3.605,0.9575,3.7299907842,0.015,-0.0025,0.0152069063,3.59,0.96,3.716140471
2020-05-24 19:30:00,3.4875,0.9375,3.6113103578,0.007500000000000001,-0.0025,0.0079056942,3.48,0.9400000000000001,3.6047191291000003,3.5975,0.9375,3.7176487865,0.007500000000000001,-0.0025,0.0079056942,3.59,0.9400000000000001,3.7110241174
2020-05-24 20:00:00,3.4025,0.8995000000000001,3.519390075,0.0025,-0.0005,0.0025495098,3.4,0.9,3.517101079,3.5225,0.8995000000000001,3.6355338673,0.0025,-0.0005,0.0025495098,3.52,0.9,3.6332354727
2020-05-24 20:30:00,3.3105,0.9005000000000001,3.430788612,0.0005,0.0005,0.0007071068,3.31,0.9,3.4301749227,3.4305,0.9005000000000001,3.5467210914000002,0.0005,0.0005,0.0007071068,3.43,0.9,3.5461105454
2020-05-24 21:00:00,3.31,0.17,3.3143626837999998,0.0,0.0,0.0,3.31,0.17,3.3143626837999998,3.31,0.17,3.3143626837999998,0.0,0.0,0.0,3.31,0.17,3.3143626837999998
2020-05-24 21:30:00,3.2800000000000002,0.09,3.2812345238000002,0.0,0.0,0.0,3.2800000000000002,0.09,3.2812345238000002,3.27,0.09,3.2712382976,0.0,0.0,0.0,3.27,0.09,3.2712382976
2020-05-24 22:00:00,3.23,0.09,3.2312536267,0.0,0.0,0.0,3.23,0.09,3.2312536267,3.22,0.09,3.2212575184,0.0,0.0,0.0,3.22,0.09,3.2212575184
2020-05-24 22:30:00,3.15,0.09,3.151285452,0.0,0.0,0.0,3.15,0.09,3.151285452,3.13,0.09,3.1312936624,0.0,0.0,0.0,3.13,0.09,3.1312936624
2020-05-24 23:00:00,2.96,0.09,2.9613679272,0.0,0.0,0.0,2.96,0.09,2.9613679272,2.94,0.09,2.9413772284,0.0,0.0,0.0,2.94,0.09,2.9413772284
2020-05-24 23:30:00,2.81,0.05,2.8104448047,0.0,0.0,0.0,2.81,0.05,2.8104448047,2.79,0.05,2.7904479927,0.0,0.0,0.0,2.79,0.05,2.7904479927
2020-05-25 00:00:00,2.66,0.05,2.6604698833000002,0.0,0.0,0.0,2.66,0.05,2.6604698833000002,2.65,0.05,2.6504716561,0.0,0.0,0.0,2.65,0.05,2.6504716561
2020-05-25 00:30:00,2.52,0.05,2.5204959829,0.0,0.0,0.0,2.52,0.05,2.5204959829,2.51,0.05,2.5104979586000002,0.0,0.0,0.0,2.51,0.05,2.5104979586000002
2020-05-25 01:00:00,2.46,0.03,2.46018292,0.0,0.0,0.0,2.46,0.03,2.46018292,2.44,0.03,2.4401844193,0.0,0.0,0.0,2.44,0.03,2.4401844193
2020-05-25 01:30:00,2.48,0.03,2.480181445,0.0,0.0,0.0,2.48,0.03,2.480181445,2.47,0.03,2.4701821795,0.0,0.0,0.0,2.47,0.03,2.4701821795
2020-05-25 02:00:00,2.5300000000000002,0.03,2.5301778594,0.0,0.0,0.0,2.5300000000000002,0.03,2.5301778594,2.52,0.03,2.5201785651,0.0,0.0,0.0,2.52,0.03,2.5201785651
2020-05-25 02:30:00,2.48,0.03,2.480181445,0.0,0.0,0.0,2.48,0.03,2.480181445,2.47,0.03,2.4701821795,0.0,0.0,0.0,2.47,0.03,2.4701821795
2020-05-25 03:00:00,2.45,0.03,2.4501836666,0.0,0.0,0.0,2.45,0.03,2.4501836666,2.44,0.03,2.4401844193,0.0,0.0,0.0,2.44,0.03,2.4401844193
2020-05-25 03:30:00,2.45,0.05,2.450510151,0.0,0.0,0.0,2.45,0.05,2.450510151,2.44,0.05,2.4405122413,0.0,0.0,0.0,2.44,0.05,2.4405122413
2020-05-25 04:00:00,2.42,0.05,2.4205164738000002,0.0,0.0,0.0,2.42,0.05,2.4205164738000002,2.44,0.05,2.4405122413,0.0,0.0,0.0,2.44,0.05,2.4405122413
2020-05-25 04:30:00,2.42,0.05,2.4205164738000002,0.0,0.0,0.0,2.42,0.05,2.4205164738000002,2.41,0.05,2.4105186164,0.0,0.0,0.0,2.41,0.05,2.4105186164
2020-05-25 05:00:00,2.39,0.02,2.3900836805,0.0,0.0,0.0,2.39,0.02,2.3900836805,2.37,0.02,2.3700843867,0.0,0.0,0.0,2.37,0.02,2.3700843867
2020-05-25 05:30:00,2.39,0.02,2.3900836805,0.0,0.0,0.0,2.39,0.02,2.3900836805,2.37,0.02,2.3700843867,0.0,0.0,0.0,2.37,0.02,2.3700843867
2020-05-25 06:00:00,2.39,0.02,2.3900836805,0.0,0.0,0.0,2.39,0.02,2.3900836805,2.37,0.02,2.3700843867,0.0,0.0,0.0,2.37,0.02,2.3700843867
2020-05-25 06:30:00,2.452,0.021,2.4520899249,0.002,0.001,0.0022360680000000003,2.45,0.02,2.4500816313,2.432,0.021,2.4320906644,0.002,0.001,0.0022360680000000003,2.43,0.02,2.4300823031
2020-05-25 07:00:00,2.5585,0.0815,2.5597977459,0.0085,0.0015,0.008631338300000001,2.55,0.08,2.5512545933,2.5385,0.0815,2.5398079652,0.0085,0.0015,0.008631338300000001,2.5300000000000002,0.08,2.5312645061
2020-05-25 07:30:00,2.7560000000000002,0.132,2.7591592922,0.016,0.002,0.016124515500000002,2.74,0.13,2.743082208,2.7359999999999998,0.132,2.7391823598,0.016,0.002,0.016124515500000002,2.7199999999999998,0.13,2.7231048456
2020-05-25 08:00:00,2.84,0.17,2.8450834786,0.03,0.0,0.03,2.81,0.17,2.8151376520999998,2.83,0.17,2.8351014091,0.03,0.0,0.03,2.8,0.17,2.8051559671
2020-05-25 08:30:00,2.852,0.169,2.8570028001,0.042,-0.001,0.042011903100000005,2.81,0.17,2.8151376520999998,2.842,0.169,2.8470203722000003,0.042,-0.001,0.042011903100000005,2.8,0.17,2.8051559671
2020-05-25 09:00:00,2.8315,0.1995,2.8385194204,0.051500000000000004,-0.0005,0.051502427100000005,2.7800000000000002,0.2,2.7871849598000003,2.8215,0.1995,2.8285442369,0.051500000000000004,-0.0005,0.051502427100000005,2.77,0.2,2.777210831
2020-05-25 09:30:00,2.884,0.228,2.8929984445,0.064,-0.002,0.06403124240000001,2.8200000000000003,0.23,2.8293638861,2.874,0.228,2.8830296564999998,0.064,-0.002,0.06403124240000001,2.81,0.23,2.8193970987
2020-05-25 10:00:00,2.8895,0.228,2.8984813696,0.0695,-0.002,0.069528771,2.8200000000000003,0.23,2.8293638861,2.8795,0.228,2.8885124632,0.0695,-0.002,0.069528771,2.81,0.23,2.8193970987
2020-05-25 10:30:00,2.83,0.2575,2.8416907379,0.08,-0.0025,0.080039053,2.75,0.26,2.7622635645,2.81,0.2575,2.8217736001000002,0.08,-0.0025,0.080039053,2.73,0.26,2.7423530043
2020-05-25 11:00:00,2.7475,0.2575,2.7595402697,0.08750000000000001,-0.0025,0.087535707,2.66,0.26,2.6726765611000003,2.7375,0.2575,2.7495840595,0.08750000000000001,-0.0025,0.087535707,2.65,0.26,2.662724169
2020-05-25 11:30:00,2.6395,0.289,2.6552742325,0.0995,-0.001,0.09950502500000001,2.54,0.29,2.5565015157,2.6295,0.289,2.6453338636,0.0995,-0.001,0.09950502500000001,2.5300000000000002,0.29,2.5465663156
2020-05-25 12:00:00,2.582,0.7185,2.6801056416,0.10200000000000001,-0.0015,0.1020110288,2.48,0.72,2.5824019827,2.632,0.7185,2.7283083129,0.10200000000000001,-0.0015,0.1020110288,2.5300000000000002,0.72,2.6304562342
2020-05-25 12:30:00,2.5324999999999998,1.042,2.7384886799,0.10250000000000001,-0.008,0.1028117211,2.43,1.05,2.6471494102,2.6325000000000003,1.042,2.831222395,0.10250000000000001,-0.008,0.1028117211,2.5300000000000002,1.05,2.7392334694000002
2020-05-25 13:00:00,2.5345,1.0455,2.7416711145,0.10450000000000001,-0.0045000000000000005,0.1045968451,2.43,1.05,2.6471494102,2.6345,1.0455,2.8343712707,0.10450000000000001,-0.0045000000000000005,0.1045968451,2.5300000000000002,1.05,2.7392334694000002
2020-05-25 13:30:00,2.5535,1.0455,2.7592449148,0.10350000000000001,-0.0045000000000000005,0.1035977799,2.45,1.05,2.6655205871,2.6535,1.0455,2.8520400593,0.10350000000000001,-0.0045000000000000005,0.1035977799,2.55,1.05,2.7577164466
2020-05-25 14:00:00,2.4635,1.047,2.6767594681,0.10350000000000001,-0.003,0.10354346910000001,2.36,1.05,2.5830408437,2.5535,1.047,2.759813626,0.10350000000000001,-0.003,0.10354346910000001,2.45,1.05,2.6655205871
2020-05-25 14:30:00,2.4095,1.046,2.6267482274000002,0.0995,-0.004,0.09958036960000001,2.31,1.05,2.5374396545,2.4995,1.046,2.7095417048,0.0995,-0.004,0.09958036960000001,2.4,1.05,2.6196373795
2020-05-25 15:00:00,2.4175,1.0465,2.6342870952,0.08750000000000001,-0.0035,0.08756997200000001,2.33,1.05,2.5556603843,2.5175,1.0465,2.7263470981999998,0.08750000000000001,-0.0035,0.08756997200000001,2.43,1.05,2.6471494102
2020-05-25 15:30:00,2.4125,1.031,2.6235695626,0.0795,-0.002,0.0795251533,2.333,1.033,2.5514658532,2.5125,1.031,2.7158087654000003,0.0795,-0.002,0.0795251533,2.433,1.033,2.6432135744
2020-05-25 16:00:00,2.549,1.028,2.748487766,0.069,-0.002,0.0690289794,2.48,1.03,2.6853863782,2.649,1.028,2.8414758489,0.069,-0.002,0.0690289794,2.58,1.03,2.7780028798
2020-05-25 16:30:00,2.7115,1.029,2.9001850372,0.061500000000000006,-0.001,0.0615081295,2.65,1.03,2.8431320757,2.8115,1.029,2.9938893183,0.061500000000000006,-0.001,0.0615081295,2.75,1.03,2.9365626164
2020-05-25 17:00:00,2.883,1.0295,3.0613002548,0.053,-0.0005,0.053002358400000005,2.83,1.03,3.0116108646,2.993,1.0295,3.1651096742,0.053,-0.0005,0.053002358400000005,2.94,1.03,3.1152046482
2020-05-25 17:30:00,3.162,1.0305,3.3256840274,0.042,0.0005,0.0420029761,3.12,1.03,3.285620185,3.2720000000000002,1.0305,3.4304393669,0.042,0.0005,0.0420029761,3.23,1.03,3.3902507282
2020-05-25 18:00:00,3.4025,0.41950000000000004,3.4282628983,0.0325,-0.0005,0.0325038459,3.37,0.42,3.3960712596000002,3.4125,0.41950000000000004,3.4381879675,0.0325,-0.0005,0.0325038459,3.38,0.42,3.4059947152
2020-05-25 18:30:00,3.602,0.29,3.6136552132,0.022,0.0,0.022,3.58,0.29,3.5917266043,3.592,0.29,3.6036875558,0.022,0.0,0.022,3.5700000000000003,0.29,3.5817593442
2020-05-25 19:00:00,3.5949999999999998,0.29050000000000004,3.6067180719,0.015,0.0005,0.015008331000000001,3.58,0.29,3.5917266043,3.585,0.29050000000000004,3.5967506516,0.015,0.0005,0.015008331000000001,3.5700000000000003,0.29,3.5817593442
2020-05-25 19:30:00,3.5695,0.247,3.5780356692,0.0095,-0.003,0.0099624294,3.56,0.25,3.5687672942,3.5495,0.247,3.5580836485000003,0.0095,-0.003,0.0099624294,3.54,0.25,3.5488167042
2020-05-25 20:00:00,3.482,0.21050000000000002,3.4883569556,0.002,0.0005,0.0020615528,3.48,0.21,3.4863304491,3.472,0.21050000000000002,3.4783752313000003,0.002,0.0005,0.0020615528,3.47,0.21,3.4763486592
2020-05-25 20:30:00,3.3905,0.3005,3.4037906075,0.0005,0.0005,0.0007071068,3.39,0.30000000000000004,3.4032484482,3.4005,0.3005,3.4137516752,0.0005,0.0005,0.0007071068,3.4,0.30000000000000004,3.4132096332
2020-05-25 21:00:00,3.27,0.89,3.3889526406,0.0,0.0,0.0,3.27,0.89,3.3889526406,3.4,0.89,3.5145554484,0.0,0.0,0.0,3.4,0.89,3.5145554484
2020-05-25 21:30:00,3.2,0.89,3.3214605221,0.0,0.0,0.0,3.2,0.89,3.3214605221,3.3,0.89,3.4179087173,0.0,0.0,0.0,3.3,0.89,3.4179087173
2020-05-25 22:00:00,3.2,0.89,3.3214605221,0.0,0.0,0.0,3.2,0.89,3.3214605221,3.3,0.89,3.4179087173,0.0,0.0,0.0,3.3,0.89,3.4179087173
2020-05-25 22:30:00,3.11,0.8300000000000001,3.2188507266,0.0,0.0,0.0,3.11,0.8300000000000001,3.2188507266,3.22,0.8300000000000001,3.3252518702,0.0,0.0,0.0,3.22,0.8300000000000001,3.3252518702
2020-05-25 23:00:00,2.98,0.33,2.9982161363,0.0,0.0,0.0,2.98,0.33,2.9982161363,3.01,0.33,3.0280356669,0.0,0.0,0.0,3.01,0.33,3.0280356669
2020-05-25 23:30:00,2.79,0.09,2.7914512355000003,0.0,0.0,0.0,2.79,0.09,2.7914512355000003,2.77,0.09,2.7714617082,0.0,0.0,0.0,2.77,0.09,2.7714617082
2020-05-26 00:00:00,2.62,0.09,2.6215453458,0.0,0.0,0.0,2.62,0.09,2.6215453458,2.62,0.09,2.6215453458,0.0,0.0,0.0,2.62,0.09,2.6215453458
2020-05-26 00:30:00,2.48,0.06,2.4807257003,0.0,0.0,0.0,2.48,0.06,2.4807257003,2.47,0.06,2.4707286375,0.0,0.0,0.0,2.47,0.06,2.4707286375
2020-05-26 01:00:00,2.44,0.08,2.4413111231,0.0,0.0,0.0,2.44,0.08,2.4413111231,2.43,0.08,2.4313165158,0.0,0.0,0.0,2.43,0.08,2.4313165158
2020-05-26 01:30:00,2.49,0.08,2.4912848091,0.0,0.0,0.0,2.49,0.08,2.4912848091,2.47,0.08,2.471295207,0.0,0.0,0.0,2.47,0.08,2.471295207
2020-05-26 02:00:00,2.52,0.08,2.5212695215,0.0,0.0,0.0,2.52,0.08,2.5212695215,2.52,0.08,2.5212695215,0.0,0.0,0.0,2.52,0.08,2.5212695215
2020-05-26 02:30:00,2.5,0.04,2.5003199795,0.0,0.0,0.0,2.5,0.04,2.5003199795,2.49,0.04,2.4903212644,0.0,0.0,0.0,2.49,0.04,2.4903212644
2020-05-26 03:00:00,2.43,0.04,2.4303291958,0.0,0.0,0.0,2.43,0.04,2.4303291958,2.42,0.04,2.4203305559,0.0,0.0,0.0,2.42,0.04,2.4203305559
2020-05-26 03:30:00,2.39,0.02,2.3900836805,0.0,0.0,0.0,2.39,0.02,2.3900836805,2.36,0.02,2.3600847442,0.0,0.0,0.0,2.36,0.02,2.3600847442
2020-05-26 04:00:00,2.39,0.02,2.3900836805,0.0,0.0,0.0,2.39,0.02,2.3900836805,2.36,0.02,2.3600847442,0.0,0.0,0.0,2.36,0.02,2.3600847442
2020-05-26 04:30:00,2.36,0.02,2.3600847442,0.0,0.0,0.0,2.36,0.02,2.3600847442,2.36,0.02,2.3600847442,0.0,0.0,0.0,2.36,0.02,2.3600847442
2020-05-26 05:00:00,2.36,0.02,2.3600847442,0.0,0.0,0.0,2.36,0.02,2.3600847442,2.36,0.02,2.3600847442,0.0,0.0,0.0,2.36,0.02,2.3600847442
2020-05-26 05:30:00,2.42,0.05,2.4205164738000002,0.0,0.0,0.0,2.42,0.05,2.4205164738000002,2.42,0.05,2.4205164738000002,0.0,0.0,0.0,2.42,0.05,2.4205164738000002
2020-05-26 06:00:00,2.46,0.0205,2.4600854152,0.0,0.0005,0.0005,2.46,0.02,2.4600812995,2.44,0.0205,2.4400861153,0.0,0.0005,0.0005,2.44,0.02,2.4400819658
2020-05-26 06:30:00,2.5715,0.0505,2.5719958203999997,0.0015,0.0005,0.0015811388,2.5700000000000003,0.05,2.5704863353,2.5615,0.0505,2.5619977557,0.0015,0.0005,0.0015811388,2.56,0.05,2.5604882347
2020-05-26 07:00:00,2.7935,0.1325,2.796640574,0.0035,0.0025,0.0043011626,2.79,0.13,2.7930270317,2.7835,0.1325,2.7866518441,0.0035,0.0025,0.0043011626,2.7800000000000002,0.13,2.7830379085
2020-05-26 07:30:00,2.9825,0.8025,3.0885777471,0.0125,0.0025,0.012747548800000001,2.9699999999999998,0.8,3.075857604,3.0625,0.8025,3.1658983717,0.0125,0.0025,0.012747548800000001,3.05,0.8,3.1531730051
2020-05-26 08:00:00,3.1965,0.522,3.2388418069,0.0165,0.002,0.0166207701,3.18,0.52,3.222235249,3.2165,0.522,3.2585819385,0.0165,0.002,0.0166207701,3.2,0.52,3.2419747069
2020-05-26 08:30:00,3.416,0.481,3.4496981027,0.016,0.001,0.0160312195,3.4,0.48,3.4337151891,3.406,0.481,3.4397960695,0.016,0.001,0.0160312195,3.39,0.48,3.4238136632
2020-05-26 09:00:00,3.449,0.48250000000000004,3.4825862875,0.019,0.0025,0.0191637679,3.43,0.48,3.4634231621,3.429,0.48250000000000004,3.4627802775,0.019,0.0025,0.0191637679,3.41,0.48,3.4436172842
2020-05-26 09:30:00,3.4595000000000002,0.5315,3.5000903560000003,0.029500000000000002,0.0015,0.029538111000000002,3.43,0.53,3.4707059801,3.4695,0.5315,3.5099747150000002,0.029500000000000002,0.0015,0.029538111000000002,3.44,0.53,3.4805890306
2020-05-26 10:00:00,3.4825,0.5325,3.5229763695000003,0.0325,0.0025,0.032596012,3.45,0.53,3.4904727474,3.4725,0.5325,3.5130915872,0.0325,0.0025,0.032596012,3.44,0.53,3.4805890306
2020-05-26 10:30:00,3.2225,0.422,3.2500138846,0.0425,0.002,0.0425470328,3.18,0.42,3.2076159371,3.2125,0.422,3.2400988025,0.0425,0.002,0.0425470328,3.17,0.42,3.1977023001
2020-05-26 11:00:00,2.716,0.334,2.7364597567,0.046,0.004,0.0461735855,2.67,0.33,2.6903159666,2.706,0.334,2.7265347971000002,0.046,0.004,0.0461735855,2.66,0.33,2.6803917624
2020-05-26 11:30:00,2.7395,0.404,2.7691291501,0.0395,0.004,0.0397020151,2.7,0.4,2.7294688128,2.7295,0.404,2.7592365339000002,0.0395,0.004,0.0397020151,2.69,0.4,2.7195771730000002
2020-05-26 12:00:00,3.2015000000000002,0.5435,3.2473057294,0.051500000000000004,0.0035,0.051618795,3.15,0.54,3.1959505628000002,3.1915,0.5435,3.2374472196,0.051500000000000004,0.0035,0.051618795,3.14,0.54,3.1860947883
2020-05-26 12:30:00,3.342,0.539,3.3851861101000003,0.062,-0.001,0.062008064,3.2800000000000002,0.54,3.3241540277,3.332,0.539,3.3753140595,0.062,-0.001,0.062008064,3.27,0.54,3.3142872537
