Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-26 13:00:00,3.362,0.587,3.4128599444,0.082,-0.003,0.0820548597,3.2800000000000002,0.59,3.3326415949,3.352,0.587,3.4030094035,0.082,-0.003,0.0820548597,3.27,0.59,3.3228000241
2020-05-26 13:30:00,3.1685,0.588,3.2225977487,0.0785,-0.002,0.0785254736,3.09,0.59,3.1458226269,3.1585,0.588,3.2127661368,0.0785,-0.002,0.0785254736,3.08,0.59,3.1360006378
2020-05-26 14:00:00,3.0435,0.592,3.1005412834,0.07350000000000001,0.002,0.07352720580000001,2.9699999999999998,0.59,3.0280356669,3.0435,0.592,3.1005412834,0.07350000000000001,0.002,0.07352720580000001,2.9699999999999998,0.59,3.0280356669
2020-05-26 14:30:00,3.001,0.632,3.0668265357,0.07100000000000001,0.002,0.0710281634,2.93,0.63,2.9969651316,2.991,0.632,3.0570418708,0.07100000000000001,0.002,0.0710281634,2.92,0.63,2.9871893144
2020-05-26 15:00:00,2.9165,0.633,2.9844029973,0.0565,0.003,0.05657959,2.86,0.63,2.9285662021,2.9365,0.633,3.00395094,0.0565,0.003,0.05657959,2.88,0.63,2.9481010837
2020-05-26 15:30:00,2.816,0.49350000000000005,2.8589155724,0.056,0.0035,0.0561092684,2.76,0.49,2.8031589323,2.826,0.49350000000000005,2.8687659803,0.056,0.0035,0.0561092684,2.77,0.49,2.8130055101
2020-05-26 16:00:00,2.83,0.365,2.8534409053000003,0.04,0.005,0.0403112887,2.79,0.36,2.8131299295,2.81,0.365,2.8336063594,0.04,0.005,0.0403112887,2.77,0.36,2.7932955447000003
2020-05-26 16:30:00,3.01,0.359,3.031333205,0.03,-0.001,0.030016662000000003,2.98,0.36,3.001666204,3.0,0.359,3.0214038128,0.03,-0.001,0.030016662000000003,2.9699999999999998,0.36,2.9917386249
2020-05-26 17:00:00,3.3055,0.38,3.3272706908,0.0455,0.0,0.0455,3.26,0.38,3.282072516,3.2855,0.38,3.3074023417,0.0455,0.0,0.0455,3.24,0.38,3.2622078413
2020-05-26 17:30:00,3.4885,0.35150000000000003,3.5061637868,0.0385,0.0015,0.038529209700000004,3.45,0.35000000000000003,3.4677081769,3.4885,0.35150000000000003,3.5061637868,0.0385,0.0015,0.038529209700000004,3.45,0.35000000000000003,3.4677081769
2020-05-26 18:00:00,3.6355,0.7505000000000001,3.7121571222,0.025500000000000002,0.0005,0.0255049015,3.61,0.75,3.6870855699,3.6955,0.7505000000000001,3.7709376155000003,0.025500000000000002,0.0005,0.0255049015,3.67,0.75,3.7458510381
2020-05-26 18:30:00,3.6790000000000003,1.04,3.8231715891,0.019,0.0,0.019,3.66,1.04,3.8048915885,3.799,1.04,3.9387816644,0.019,0.0,0.019,3.7800000000000002,1.04,3.9204591568
2020-05-26 19:00:00,3.6715,1.041,3.8162276203000003,0.0115,0.001,0.011543396400000001,3.66,1.04,3.8048915885,3.7915,1.041,3.9318129724,0.0115,0.001,0.011543396400000001,3.7800000000000002,1.04,3.9204591568
2020-05-26 19:30:00,3.6665,1.012,3.8035991179,0.006500000000000001,0.002,0.0068007353,3.66,1.01,3.7968012853,3.7665,1.012,3.9000854157,0.006500000000000001,0.002,0.0068007353,3.76,1.01,3.8932890979
2020-05-26 20:00:00,3.5525,1.0105,3.6934220582,0.0025,0.0005,0.0025495098,3.55,1.01,3.6908806537,3.6725,1.0105,3.8089849698,0.0025,0.0005,0.0025495098,3.67,1.01,3.8064419081
2020-05-26 20:30:00,3.4505,0.97,3.5842503052,0.0005,0.0,0.0005,3.45,0.97,3.5837689658,3.5705,0.97,3.6999148977000003,0.0005,0.0,0.0005,3.5700000000000003,0.97,3.6994323889
2020-05-26 21:00:00,3.35,0.97,3.4876066292,0.0,0.0,0.0,3.35,0.97,3.4876066292,3.47,0.97,3.6030265056,0.0,0.0,0.0,3.47,0.97,3.6030265056
2020-05-26 21:30:00,3.32,0.73,3.3993087533,0.0,0.0,0.0,3.32,0.73,3.3993087533,3.41,0.73,3.4872625367,0.0,0.0,0.0,3.41,0.73,3.4872625367
2020-05-26 22:00:00,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086
2020-05-26 22:30:00,3.32,0.29,3.3326415949,0.0,0.0,0.0,3.32,0.29,3.3326415949,3.32,0.29,3.3326415949,0.0,0.0,0.0,3.32,0.29,3.3326415949
2020-05-26 23:00:00,3.06,0.89,3.1868009037,0.0,0.0,0.0,3.06,0.89,3.1868009037,3.17,0.89,3.2925673873,0.0,0.0,0.0,3.17,0.89,3.2925673873
2020-05-26 23:30:00,2.84,0.78,2.9451655302,0.0,0.0,0.0,2.84,0.78,2.9451655302,2.93,0.78,3.0320455142,0.0,0.0,0.0,2.93,0.78,3.0320455142
2020-05-27 00:00:00,2.71,0.15,2.7141481168,0.0,0.0,0.0,2.71,0.15,2.7141481168,2.69,0.15,2.6941789101999998,0.0,0.0,0.0,2.69,0.15,2.6941789101999998
2020-05-27 00:30:00,2.59,0.15,2.5943399931,0.0,0.0,0.0,2.59,0.15,2.5943399931,2.58,0.15,2.5843567865,0.0,0.0,0.0,2.58,0.15,2.5843567865
2020-05-27 01:00:00,2.51,0.15,2.5144780771,0.0,0.0,0.0,2.51,0.15,2.5144780771,2.51,0.15,2.5144780771,0.0,0.0,0.0,2.51,0.15,2.5144780771
2020-05-27 01:30:00,2.51,0.11,2.5124092022999998,0.0,0.0,0.0,2.51,0.11,2.5124092022999998,2.51,0.11,2.5124092022999998,0.0,0.0,0.0,2.51,0.11,2.5124092022999998
2020-05-27 02:00:00,2.58,0.11,2.5823438965000003,0.0,0.0,0.0,2.58,0.11,2.5823438965000003,2.56,0.11,2.5623621914,0.0,0.0,0.0,2.56,0.11,2.5623621914
2020-05-27 02:30:00,2.52,0.11,2.5223996510999998,0.0,0.0,0.0,2.52,0.11,2.5223996510999998,2.51,0.11,2.5124092022999998,0.0,0.0,0.0,2.51,0.11,2.5124092022999998
2020-05-27 03:00:00,2.47,0.11,2.4724481794,0.0,0.0,0.0,2.47,0.11,2.4724481794,2.46,0.11,2.4624581215,0.0,0.0,0.0,2.46,0.11,2.4624581215
2020-05-27 03:30:00,2.47,0.11,2.4724481794,0.0,0.0,0.0,2.47,0.11,2.4724481794,2.46,0.11,2.4624581215,0.0,0.0,0.0,2.46,0.11,2.4624581215
2020-05-27 04:00:00,2.47,0.11,2.4724481794,0.0,0.0,0.0,2.47,0.11,2.4724481794,2.46,0.11,2.4624581215,0.0,0.0,0.0,2.46,0.11,2.4624581215
2020-05-27 04:30:00,2.47,0.11,2.4724481794,0.0,0.0,0.0,2.47,0.11,2.4724481794,2.43,0.11,2.4324884378,0.0,0.0,0.0,2.43,0.11,2.4324884378
2020-05-27 05:00:00,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604,2.37,0.09,2.3717082451,0.0,0.0,0.0,2.37,0.09,2.3717082451
2020-05-27 05:30:00,2.49,0.12,2.4928898892999998,0.0,0.0,0.0,2.49,0.12,2.4928898892999998,2.48,0.12,2.4829015285000002,0.0,0.0,0.0,2.48,0.12,2.4829015285000002
2020-05-27 06:00:00,2.5300000000000002,0.12,2.532844251,0.0,0.0,0.0,2.5300000000000002,0.12,2.532844251,2.52,0.12,2.5228555249999998,0.0,0.0,0.0,2.52,0.12,2.5228555249999998
2020-05-27 06:30:00,2.64,0.15,2.6442579299,0.0,0.0,0.0,2.64,0.15,2.6442579299,2.63,0.15,2.6342740936,0.0,0.0,0.0,2.63,0.15,2.6342740936
2020-05-27 07:00:00,2.8425000000000002,0.3415,2.8629405338,0.0025,0.0015,0.0029154759,2.84,0.34,2.8602797066,2.8425000000000002,0.3415,2.8629405338,0.0025,0.0015,0.0029154759,2.84,0.34,2.8602797066
2020-05-27 07:30:00,3.0475,0.8130000000000001,3.1540807298,0.007500000000000001,0.003,0.0080777472,3.04,0.81,3.1460610293,3.1075,0.8130000000000001,3.2120904797,0.007500000000000001,0.003,0.0080777472,3.1,0.81,3.2040755297
2020-05-27 08:00:00,3.235,0.47200000000000003,3.2692520551,0.015,0.002,0.015132746,3.22,0.47000000000000003,3.2541204649,3.225,0.47200000000000003,3.2593571452,0.015,0.002,0.015132746,3.21,0.47000000000000003,3.2442256395
2020-05-27 08:30:00,3.4,0.5015000000000001,3.4367866169,0.02,0.0015,0.020056171100000002,3.38,0.5,3.4167821119,3.39,0.5015000000000001,3.4268939654,0.02,0.0015,0.020056171100000002,3.37,0.5,3.4068900775
2020-05-27 09:00:00,3.222,0.47300000000000003,3.2565338936,0.022,0.003,0.0222036033,3.2,0.47000000000000003,3.2343314611,3.212,0.47300000000000003,3.2466402634,0.022,0.003,0.0222036033,3.19,0.47000000000000003,3.2244379355
2020-05-27 09:30:00,2.894,0.401,2.9216497052,0.024,0.001,0.0240208243,2.87,0.4,2.8977404991,2.884,0.401,2.911744666,0.024,0.001,0.0240208243,2.86,0.4,2.8878365605000003
2020-05-27 10:00:00,2.925,0.42250000000000004,2.955356366,0.035,0.0025,0.0350891721,2.89,0.42,2.9203595669,2.895,0.42250000000000004,2.9256676588,0.035,0.0025,0.0350891721,2.86,0.42,2.8906746617
2020-05-27 10:30:00,2.873,0.4615,2.9098301067000003,0.043000000000000003,0.0015,0.0430261548,2.83,0.46,2.8671414336,2.8529999999999998,0.4615,2.8900849901,0.043000000000000003,0.0015,0.0430261548,2.81,0.46,2.8474023249
2020-05-27 11:00:00,2.765,0.4405,2.7998687916,0.045,0.0005,0.0450027777,2.7199999999999998,0.44,2.7553584159,2.755,0.4405,2.7899937724,0.045,0.0005,0.0450027777,2.71,0.44,2.7454872063
2020-05-27 11:30:00,2.721,0.4575,2.7591932245,0.051000000000000004,-0.0025,0.051061237700000005,2.67,0.46,2.7093357119,2.711,0.4575,2.7493321462,0.051000000000000004,-0.0025,0.051061237700000005,2.66,0.46,2.6994814316999998
2020-05-27 12:00:00,2.5625,0.4,2.5935316173,0.07250000000000001,0.0,0.07250000000000001,2.49,0.4,2.5219238688,2.5525,0.4,2.5836517277,0.07250000000000001,0.0,0.07250000000000001,2.48,0.4,2.5120509549
2020-05-27 12:30:00,2.5225,0.447,2.5617992213000003,0.0825,-0.003,0.08255452740000001,2.44,0.45,2.4811489274,2.5125,0.447,2.5519532225,0.0825,-0.003,0.08255452740000001,2.43,0.45,2.4713154392
2020-05-27 13:00:00,2.553,0.446,2.591664523,0.083,-0.004,0.0830963296,2.47,0.45,2.5106572845,2.543,0.446,2.5818142846,0.083,-0.004,0.0830963296,2.46,0.45,2.5008198656
2020-05-27 13:30:00,2.4925,0.446,2.5320885154,0.0825,-0.004,0.0825969128,2.41,0.45,2.4516525039,2.4825,0.446,2.5222454777000003,0.0825,-0.004,0.0825969128,2.4,0.45,2.4418230894
2020-05-27 14:00:00,2.447,0.52,2.5016412613,0.077,0.0,0.077,2.37,0.52,2.4263758983,2.437,0.52,2.4918605499,0.077,0.0,0.077,2.36,0.52,2.4166091947
2020-05-27 14:30:00,2.417,0.439,2.4565443208,0.077,-0.001,0.0770064932,2.34,0.44,2.3810081898,2.407,0.439,2.4467059488,0.077,-0.001,0.0770064932,2.33,0.44,2.3711811403
2020-05-27 15:00:00,2.3445,0.338,2.3687389577999998,0.0745,-0.002,0.07452684080000001,2.27,0.34,2.2953213283,2.3345000000000002,0.338,2.3588417179,0.0745,-0.002,0.07452684080000001,2.26,0.34,2.2854321254
2020-05-27 15:30:00,2.2075,0.269,2.2238294112,0.0675,-0.001,0.067507407,2.14,0.27,2.156965461,2.2075,0.269,2.2238294112,0.0675,-0.001,0.067507407,2.14,0.27,2.156965461
2020-05-27 16:00:00,2.7975,0.372,2.8221251301,0.0645,-0.001,0.0645077515,2.733,0.373,2.7583360926,2.7875,0.372,2.8122126964,0.0645,-0.001,0.0645077515,2.723,0.373,2.7484282781
2020-05-27 16:30:00,2.9885,0.371,3.0114403946,0.0585,-0.002,0.0585341781,2.93,0.373,2.953646729,2.9685,0.371,2.9915937642,0.0585,-0.002,0.0585341781,2.91,0.373,2.9338079351
2020-05-27 17:00:00,3.191,0.387,3.2143817446,0.051000000000000004,-0.003,0.0510881591,3.14,0.39,3.1641270518,3.171,0.387,3.1945281342,0.051000000000000004,-0.003,0.0510881591,3.12,0.39,3.1442805218
2020-05-27 17:30:00,3.3925,0.3385,3.4093457584,0.0425,-0.0015,0.042526462300000005,3.35,0.34,3.3672095272,3.3725,0.3385,3.3894451611,0.0425,-0.0015,0.042526462300000005,3.33,0.34,3.3473123547
2020-05-27 18:00:00,3.513,0.3385,3.5292706399,0.033,-0.0015,0.0330340733,3.48,0.34,3.4965697476,3.503,0.3385,3.5193168726,0.033,-0.0015,0.0330340733,3.47,0.34,3.4866172718
2020-05-27 18:30:00,3.652,0.28750000000000003,3.6632990937,0.022,-0.0025,0.0221415898,3.63,0.29,3.6415655974,3.632,0.28750000000000003,3.6433611199,0.022,-0.0025,0.0221415898,3.61,0.29,3.6216294675
2020-05-27 19:00:00,3.733,0.28800000000000003,3.7440930811,0.013000000000000001,-0.002,0.0131529464,3.7199999999999998,0.29,3.7312866414,3.723,0.28800000000000003,3.7341227886,0.013000000000000001,-0.002,0.0131529464,3.71,0.29,3.7213169712000003
2020-05-27 19:30:00,3.676,0.97,3.8018253511,0.006,0.0,0.006,3.67,0.97,3.796024236,3.786,0.97,3.9082855576,0.006,0.0,0.006,3.7800000000000002,0.97,3.9024735745
2020-05-27 20:00:00,3.5425,1.0005,3.681074096,0.0025,0.0005,0.0025495098,3.54,1.0,3.678532316,3.6625,1.0005,3.796696788,0.0025,0.0005,0.0025495098,3.66,1.0,3.794153397
2020-05-27 20:30:00,3.42,0.96,3.5521824277,0.0,0.0,0.0,3.42,0.96,3.5521824277,3.54,0.96,3.6678604117,0.0,0.0,0.0,3.54,0.96,3.6678604117
2020-05-27 21:00:00,3.32,0.93,3.4477963977,0.0,0.0,0.0,3.32,0.93,3.4477963977,3.43,0.93,3.5538429903,0.0,0.0,0.0,3.43,0.93,3.5538429903
2020-05-27 21:30:00,3.29,0.93,3.4189179575,0.0,0.0,0.0,3.29,0.93,3.4189179575,3.4,0.93,3.5248971616,0.0,0.0,0.0,3.4,0.93,3.5248971616
2020-05-27 22:00:00,3.29,0.93,3.4189179575,0.0,0.0,0.0,3.29,0.93,3.4189179575,3.4,0.93,3.5248971616,0.0,0.0,0.0,3.4,0.93,3.5248971616
2020-05-27 22:30:00,3.2,0.9,3.3241540277,0.0,0.0,0.0,3.2,0.9,3.3241540277,3.31,0.9,3.4301749227,0.0,0.0,0.0,3.31,0.9,3.4301749227
2020-05-27 23:00:00,3.36,0.96,3.4944527469,0.0,0.0,0.0,3.36,0.96,3.4944527469,3.47,0.96,3.6003472055,0.0,0.0,0.0,3.47,0.96,3.6003472055
2020-05-27 23:30:00,3.17,0.86,3.2845852097,0.0,0.0,0.0,3.17,0.86,3.2845852097,3.26,0.86,3.3715278436,0.0,0.0,0.0,3.26,0.86,3.3715278436
2020-05-28 00:00:00,3.03,0.2,3.0365934861,0.0,0.0,0.0,3.03,0.2,3.0365934861,3.01,0.2,3.0166372006,0.0,0.0,0.0,3.01,0.2,3.0166372006
2020-05-28 00:30:00,2.94,0.28,2.9533032354,0.0,0.0,0.0,2.94,0.28,2.9533032354,2.93,0.28,2.9433484333,0.0,0.0,0.0,2.93,0.28,2.9433484333
2020-05-28 01:00:00,2.81,0.9400000000000001,2.963055855,0.0,0.0,0.0,2.81,0.9400000000000001,2.963055855,2.93,0.9400000000000001,3.0770927838,0.0,0.0,0.0,2.93,0.9400000000000001,3.0770927838
2020-05-28 01:30:00,2.81,0.9400000000000001,2.963055855,0.0,0.0,0.0,2.81,0.9400000000000001,2.963055855,2.93,0.9400000000000001,3.0770927838,0.0,0.0,0.0,2.93,0.9400000000000001,3.0770927838
2020-05-28 02:00:00,2.85,0.9400000000000001,3.0010164945,0.0,0.0,0.0,2.85,0.9400000000000001,3.0010164945,2.96,0.9400000000000001,3.10567223,0.0,0.0,0.0,2.96,0.9400000000000001,3.10567223
2020-05-28 02:30:00,2.8,0.9400000000000001,2.9535741061,0.0,0.0,0.0,2.8,0.9400000000000001,2.9535741061,2.91,0.9400000000000001,3.0580549374,0.0,0.0,0.0,2.91,0.9400000000000001,3.0580549374
2020-05-28 03:00:00,2.8,0.2,2.8071337695,0.0,0.0,0.0,2.8,0.2,2.8071337695,2.83,0.2,2.8370583357,0.0,0.0,0.0,2.83,0.2,2.8370583357
2020-05-28 03:30:00,2.8,0.16,2.8045677029,0.0,0.0,0.0,2.8,0.16,2.8045677029,2.8,0.16,2.8045677029,0.0,0.0,0.0,2.8,0.16,2.8045677029
2020-05-28 04:00:00,2.8,0.16,2.8045677029,0.0,0.0,0.0,2.8,0.16,2.8045677029,2.8,0.16,2.8045677029,0.0,0.0,0.0,2.8,0.16,2.8045677029
2020-05-28 04:30:00,2.8,0.16,2.8045677029,0.0,0.0,0.0,2.8,0.16,2.8045677029,2.76,0.16,2.7646337913,0.0,0.0,0.0,2.76,0.16,2.7646337913
2020-05-28 05:00:00,2.75,0.16,2.7546506131,0.0,0.0,0.0,2.75,0.16,2.7546506131,2.74,0.16,2.7446675573,0.0,0.0,0.0,2.74,0.16,2.7446675573
2020-05-28 05:30:00,2.85,0.21,2.857726369,0.0,0.0,0.0,2.85,0.21,2.857726369,2.84,0.21,2.8477535006,0.0,0.0,0.0,2.84,0.21,2.8477535006
2020-05-28 06:00:00,2.5700000000000003,0.1405,2.5738376503,0.0,0.0005,0.0005,2.5700000000000003,0.14,2.5738104048,2.56,0.1405,2.5638526186,0.0,0.0005,0.0005,2.56,0.14,2.5638252671
2020-05-28 06:30:00,2.6615,0.14100000000000001,2.6652323069,0.0015,0.001,0.0018027756000000002,2.66,0.14,2.6636816627,2.6515,0.14100000000000001,2.6552463633,0.0015,0.001,0.0018027756000000002,2.65,0.14,2.6536955364
2020-05-28 07:00:00,2.876,0.273,2.8889280019,0.006,0.003,0.0067082039,2.87,0.27,2.8826723713,2.856,0.273,2.8690181247,0.006,0.003,0.0067082039,2.85,0.27,2.8627609051
2020-05-28 07:30:00,3.1835,0.502,3.2228366775,0.0135,0.002,0.0136473441,3.17,0.5,3.2091899289,3.1835,0.502,3.2228366775,0.0135,0.002,0.0136473441,3.17,0.5,3.2091899289
2020-05-28 08:00:00,3.293,0.5,3.3307430102,0.023,0.0,0.023,3.27,0.5,3.3080054413,3.283,0.5,3.3208566666,0.023,0.0,0.023,3.26,0.5,3.298120677
2020-05-28 08:30:00,3.3735,0.5695,3.4212325995,0.0335,-0.0005,0.0335037311,3.34,0.5700000000000001,3.3882886536,3.3535,0.5695,3.4015132662,0.0335,-0.0005,0.0335037311,3.32,0.5700000000000001,3.3685753665
2020-05-28 09:00:00,3.305,0.5705,3.3538776439,0.045,0.0005,0.0450027777,3.26,0.5700000000000001,3.3094561487,3.285,0.5705,3.334170849,0.045,0.0005,0.0450027777,3.24,0.5700000000000001,3.2897568299
2020-05-28 09:30:00,3.3145,0.6195,3.3718971663,0.0545,-0.0005,0.0545022935,3.26,0.62,3.3184333652999998,3.2945,0.6195,3.3522396245,0.0545,-0.0005,0.0545022935,3.24,0.62,3.2987876561
2020-05-28 10:00:00,3.227,0.623,3.286587592,0.057,0.003,0.0570788928,3.17,0.62,3.2300619189,3.217,0.623,3.2767694457,0.057,0.003,0.0570788928,3.16,0.62,3.2202484376
2020-05-28 10:30:00,3.187,0.6525000000000001,3.2531100888,0.067,0.0025,0.0670466256,3.12,0.65,3.1869891748,3.177,0.6525000000000001,3.2433139302,0.067,0.0025,0.0670466256,3.11,0.65,3.1772000252
2020-05-28 11:00:00,3.133,0.6475000000000001,3.1992100978,0.073,-0.0025,0.0730427957,3.06,0.65,3.1282742846,3.123,0.6475000000000001,3.1894176976,0.073,-0.0025,0.0730427957,3.05,0.65,3.1184932259
2020-05-28 11:30:00,3.058,0.648,3.1259027496,0.078,-0.002,0.0780256368,2.98,0.65,3.0500655731,3.048,0.648,3.1161206652,0.078,-0.002,0.0780256368,2.9699999999999998,0.65,3.0402960382
2020-05-28 12:00:00,3.063,0.6445000000000001,3.1300717644000002,0.083,-0.0055000000000000005,0.0831820293,2.98,0.65,3.0500655731,3.053,0.6445000000000001,3.1202867256,0.083,-0.0055000000000000005,0.0831820293,2.9699999999999998,0.65,3.0402960382
2020-05-28 12:30:00,3.1595,0.6940000000000001,3.2348224449,0.0795,-0.006,0.0797260936,3.08,0.7000000000000001,3.1585439683,3.1595,0.6940000000000001,3.2348224449,0.0795,-0.006,0.0797260936,3.08,0.7000000000000001,3.1585439683
2020-05-28 13:00:00,3.112,0.643,3.177733941,0.082,-0.007,0.0822982381,3.03,0.65,3.098935301,3.102,0.643,3.1679414452,0.082,-0.007,0.0822982381,3.02,0.65,3.0891584615
2020-05-28 13:30:00,2.987,0.5055000000000001,3.0294717774,0.077,-0.0045000000000000005,0.0771313814,2.91,0.51,2.9543527210000002,2.977,0.5055000000000001,3.0196124337,0.077,-0.0045000000000000005,0.0771313814,2.9,0.51,2.9445033537
2020-05-28 14:00:00,2.8335,0.5055000000000001,2.8782377421,0.07350000000000001,-0.0045000000000000005,0.07363762630000001,2.76,0.51,2.8067240691,2.8135,0.5055000000000001,2.8585507692,0.07350000000000001,-0.0045000000000000005,0.07363762630000001,2.74,0.51,2.7870593822
2020-05-28 14:30:00,2.719,0.447,2.7554981401000003,0.079,-0.003,0.0790569415,2.64,0.45,2.6780776688,2.709,0.447,2.745631075,0.079,-0.003,0.0790569415,2.63,0.45,2.6682203807000002
2020-05-28 15:00:00,2.668,0.41750000000000004,2.7004685242,0.078,-0.0025,0.07804005380000001,2.59,0.42,2.623833074,2.658,0.41750000000000004,2.6905892013,0.078,-0.0025,0.07804005380000001,2.58,0.42,2.6139625093000003
2020-05-28 15:30:00,2.6635,0.418,2.6961001929,0.07350000000000001,-0.002,0.07352720580000001,2.59,0.42,2.623833074,2.6535,0.418,2.6862215564,0.07350000000000001,-0.002,0.07352720580000001,2.58,0.42,2.6139625093000003
2020-05-28 16:00:00,2.797,0.41750000000000004,2.8279878447,0.067,-0.0025,0.0670466256,2.73,0.42,2.762118752,2.777,0.41750000000000004,2.8082085482,0.067,-0.0025,0.0670466256,2.71,0.42,2.7423530043
2020-05-28 16:30:00,2.9314999999999998,0.417,2.9610101739,0.061500000000000006,-0.003,0.0615731273,2.87,0.42,2.9005689097,2.9115,0.417,2.9412108476,0.061500000000000006,-0.003,0.0615731273,2.85,0.42,2.8807811441
2020-05-28 17:00:00,3.1045,0.417,3.1323807639,0.0545,-0.003,0.0545825064,3.05,0.42,3.0787822268,3.0945,0.417,3.1224700559,0.0545,-0.003,0.0545825064,3.04,0.42,3.0688760157
2020-05-28 17:30:00,3.3055,0.34800000000000003,3.3237680801,0.0455,-0.002,0.045543934800000005,3.26,0.35000000000000003,3.2787345119999998,3.2955,0.34800000000000003,3.3138232074,0.0455,-0.002,0.045543934800000005,3.25,0.35000000000000003,3.2687918257
2020-05-28 18:00:00,3.4255,0.3175,3.440182626,0.035500000000000004,-0.0025,0.0355879193,3.39,0.32,3.4050697497,3.4155,0.3175,3.4302254299,0.035500000000000004,-0.0025,0.0355879193,3.38,0.32,3.3951141365
2020-05-28 18:30:00,3.5545,0.28850000000000003,3.566188792,0.0245,-0.0015,0.0245458754,3.5300000000000002,0.29,3.5418921496999998,3.5545,0.28850000000000003,3.566188792,0.0245,-0.0015,0.0245458754,3.5300000000000002,0.29,3.5418921496999998
2020-05-28 19:00:00,3.584,0.28850000000000003,3.5955928927,0.014,-0.0015,0.0140801278,3.5700000000000003,0.29,3.5817593442,3.574,0.28850000000000003,3.5856252244,0.014,-0.0015,0.0140801278,3.56,0.29,3.5717922672
2020-05-28 19:30:00,3.576,0.249,3.5846585611,0.006,-0.001,0.0060827625,3.5700000000000003,0.25,3.5787427960000002,3.566,0.249,3.5746827831,0.006,-0.001,0.0060827625,3.56,0.25,3.5687672942
2020-05-28 20:00:00,3.512,0.22,3.518883914,0.002,0.0,0.002,3.51,0.22,3.5168878287,3.512,0.22,3.518883914,0.002,0.0,0.002,3.51,0.22,3.5168878287
2020-05-28 20:30:00,3.3705,0.2005,3.3764582775,0.0005,0.0005,0.0007071068,3.37,0.2,3.3759295016,3.3705,0.2005,3.3764582775,0.0005,0.0005,0.0007071068,3.37,0.2,3.3759295016
2020-05-28 21:00:00,3.2800000000000002,0.16,3.2839001203000002,0.0,0.0,0.0,3.2800000000000002,0.16,3.2839001203000002,3.26,0.16,3.2639240187,0.0,0.0,0.0,3.26,0.16,3.2639240187
2020-05-28 21:30:00,3.26,0.16,3.2639240187,0.0,0.0,0.0,3.26,0.16,3.2639240187,3.24,0.16,3.2439482117,0.0,0.0,0.0,3.24,0.16,3.2439482117
2020-05-28 22:00:00,3.29,0.16,3.2938882798,0.0,0.0,0.0,3.29,0.16,3.2938882798,3.26,0.16,3.2639240187,0.0,0.0,0.0,3.26,0.16,3.2639240187
2020-05-28 22:30:00,3.23,0.16,3.2339604203,0.0,0.0,0.0,3.23,0.16,3.2339604203,3.2,0.16,3.2039975031,0.0,0.0,0.0,3.2,0.16,3.2039975031
2020-05-28 23:00:00,2.99,0.49,3.0298844862,0.0,0.0,0.0,2.99,0.49,3.0298844862,3.03,0.49,3.0693647551,0.0,0.0,0.0,3.03,0.49,3.0693647551
2020-05-28 23:30:00,2.76,0.89,2.8999482754,0.0,0.0,0.0,2.76,0.89,2.8999482754,2.87,0.89,3.0048294461,0.0,0.0,0.0,2.87,0.89,3.0048294461
2020-05-29 00:00:00,2.61,0.79,2.7269396766,0.0,0.0,0.0,2.61,0.79,2.7269396766,2.69,0.79,2.8036048224,0.0,0.0,0.0,2.69,0.79,2.8036048224
2020-05-29 00:30:00,2.55,0.14,2.5538402456,0.0,0.0,0.0,2.55,0.14,2.5538402456,2.54,0.14,2.5438553418,0.0,0.0,0.0,2.54,0.14,2.5438553418
2020-05-29 01:00:00,2.49,0.14,2.4939326374,0.0,0.0,0.0,2.49,0.14,2.4939326374,2.46,0.14,2.4639805194,0.0,0.0,0.0,2.46,0.14,2.4639805194
2020-05-29 01:30:00,2.44,0.11,2.4424782496,0.0,0.0,0.0,2.44,0.11,2.4424782496,2.42,0.11,2.42249871,0.0,0.0,0.0,2.42,0.11,2.42249871
2020-05-29 02:00:00,2.49,0.09,2.4916259751,0.0,0.0,0.0,2.49,0.09,2.4916259751,2.48,0.09,2.4816325272,0.0,0.0,0.0,2.48,0.09,2.4816325272
2020-05-29 02:30:00,2.49,0.09,2.4916259751,0.0,0.0,0.0,2.49,0.09,2.4916259751,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909
2020-05-29 03:00:00,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955,2.42,0.09,2.4216729754,0.0,0.0,0.0,2.42,0.09,2.4216729754
2020-05-29 03:30:00,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955,2.42,0.09,2.4216729754,0.0,0.0,0.0,2.42,0.09,2.4216729754
2020-05-29 04:00:00,2.37,0.09,2.3717082451,0.0,0.0,0.0,2.37,0.09,2.3717082451,2.35,0.09,2.3517227728,0.0,0.0,0.0,2.35,0.09,2.3517227728
2020-05-29 04:30:00,2.37,0.09,2.3717082451,0.0,0.0,0.0,2.37,0.09,2.3717082451,2.35,0.09,2.3517227728,0.0,0.0,0.0,2.35,0.09,2.3517227728
2020-05-29 05:00:00,2.37,0.09,2.3717082451,0.0,0.0,0.0,2.37,0.09,2.3717082451,2.33,0.09,2.3317375496,0.0,0.0,0.0,2.33,0.09,2.3317375496
2020-05-29 05:30:00,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604,2.38,0.09,2.3817010728,0.0,0.0,0.0,2.38,0.09,2.3817010728
2020-05-29 06:00:00,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955,2.41,0.09,2.4116799124,0.0,0.0,0.0,2.41,0.09,2.4116799124
2020-05-29 06:30:00,2.551,0.091,2.552622573,0.001,0.001,0.0014142136,2.55,0.09,2.551587741,2.531,0.091,2.5326353863,0.001,0.001,0.0014142136,2.5300000000000002,0.09,2.5316002844
2020-05-29 07:00:00,2.6465,0.14300000000000002,2.6503605887,0.006500000000000001,0.003,0.0071589105,2.64,0.14,2.6437095151000003,2.6265,0.14300000000000002,2.6303899426,0.006500000000000001,0.003,0.0071589105,2.62,0.14,2.6237377918
2020-05-29 07:30:00,2.7845,0.14250000000000002,2.7881439167,0.0145,0.0025,0.014713939,2.77,0.14,2.7735356497,2.7645,0.14250000000000002,2.7681702440000002,0.0145,0.0025,0.014713939,2.75,0.14,2.7535613304
2020-05-29 08:00:00,2.925,0.201,2.9318980201000002,0.025,0.001,0.025019992,2.9,0.2,2.9068883707,2.9050000000000002,0.201,2.9119453978000003,0.025,0.001,0.025019992,2.88,0.2,2.8869360921
2020-05-29 08:30:00,2.9775,0.379,3.0015241545,0.0375,-0.001,0.037513331000000004,2.94,0.38,2.9644561053,2.9775,0.379,3.0015241545,0.0375,-0.001,0.037513331000000004,2.94,0.38,2.9644561053
2020-05-29 09:00:00,2.989,0.30000000000000004,3.0040174766,0.049,0.0,0.049,2.94,0.30000000000000004,2.9552664854,2.969,0.30000000000000004,2.9841181277,0.049,0.0,0.049,2.92,0.30000000000000004,2.9353705047
2020-05-29 09:30:00,2.638,0.268,2.6515783979,0.058,-0.002,0.0580344725,2.58,0.27,2.5940894356,2.618,0.268,2.6316815917,0.058,-0.002,0.0580344725,2.56,0.27,2.5741989045
2020-05-29 10:00:00,2.988,0.34950000000000003,3.0083706969,0.068,-0.0005,0.0680018382,2.92,0.35000000000000003,2.9409012224,2.968,0.34950000000000003,2.9885070269,0.068,-0.0005,0.0680018382,2.9,0.35000000000000003,2.9210443338000003
2020-05-29 10:30:00,2.8355,0.34950000000000003,2.8569582601,0.0755,-0.0005,0.07550165560000001,2.76,0.35000000000000003,2.7821035206999998,2.8155,0.34950000000000003,2.8371095326,0.0755,-0.0005,0.07550165560000001,2.74,0.35000000000000003,2.7622635645
2020-05-29 11:00:00,2.7705,0.34900000000000003,2.7923952532,0.0805,-0.001,0.0805062109,2.69,0.35000000000000003,2.7126739576,2.7505,0.34900000000000003,2.7725532006,0.0805,-0.001,0.0805062109,2.67,0.35000000000000003,2.6928423645
2020-05-29 11:30:00,2.6950000000000003,0.395,2.7237933108,0.085,-0.005,0.0851469318,2.61,0.4,2.6404734424000003,2.675,0.395,2.704006287,0.085,-0.005,0.0851469318,2.59,0.4,2.6207060117000003
2020-05-29 12:00:00,2.7015000000000002,0.395,2.7302247618,0.0915,-0.005,0.09163651020000001,2.61,0.4,2.6404734424000003,2.6615,0.395,2.6906518262,0.0915,-0.005,0.09163651020000001,2.5700000000000003,0.4,2.600942137
2020-05-29 12:30:00,2.702,0.375,2.7278982752000003,0.092,-0.005,0.0921357694,2.61,0.38,2.6375177725,2.682,0.375,2.7080895480000002,0.092,-0.005,0.0921357694,2.59,0.38,2.6177280225
2020-05-29 13:00:00,2.731,0.377,2.7568986198000003,0.091,-0.003,0.0910494371,2.64,0.38,2.6672082783,2.711,0.377,2.7370878685,0.091,-0.003,0.0910494371,2.62,0.38,2.6474138324
2020-05-29 13:30:00,2.7315,0.405,2.7613614848,0.0915,-0.005,0.09163651020000001,2.64,0.41000000000000003,2.6716474318,2.7115,0.405,2.741579335,0.0915,-0.005,0.09163651020000001,2.62,0.41000000000000003,2.6518861212
2020-05-29 14:00:00,2.6475,0.4055,2.6783738537,0.08750000000000001,-0.0045000000000000005,0.0876156379,2.56,0.41000000000000003,2.5926241532,2.6275,0.4055,2.6586061198,0.08750000000000001,-0.0045000000000000005,0.0876156379,2.54,0.41000000000000003,2.5728777662
2020-05-29 14:30:00,2.615,0.40850000000000003,2.6467144255,0.085,-0.0015,0.0850132343,2.5300000000000002,0.41000000000000003,2.5630060476,2.5949999999999998,0.40850000000000003,2.6269558904,0.085,-0.0015,0.0850132343,2.51,0.41000000000000003,2.5432656173
2020-05-29 15:00:00,2.6125,0.35650000000000004,2.6367116831,0.0825,-0.0035,0.08257420900000001,2.5300000000000002,0.36,2.5554842985,2.5925000000000002,0.35650000000000004,2.6168967308999997,0.0825,-0.0035,0.08257420900000001,2.51,0.36,2.5356853117
2020-05-29 15:30:00,2.6075,0.35750000000000004,2.6318933299,0.0775,-0.0025,0.07754031210000001,2.5300000000000002,0.36,2.5554842985,2.5875,0.35750000000000004,2.6120801098,0.0775,-0.0025,0.07754031210000001,2.51,0.36,2.5356853117
2020-05-29 16:00:00,2.6710000000000003,0.35750000000000004,2.6948185932,0.07100000000000001,-0.0025,0.0710440005,2.6,0.36,2.6248047546,2.651,0.35750000000000004,2.6749966821999998,0.07100000000000001,-0.0025,0.0710440005,2.58,0.36,2.6049952015
2020-05-29 16:30:00,2.8735,0.358,2.8957151535000003,0.0635,-0.002,0.06353148830000001,2.81,0.36,2.8329666428999998,2.8535,0.358,2.8758696511,0.0635,-0.002,0.06353148830000001,2.79,0.36,2.8131299295
2020-05-29 17:00:00,3.0745,0.357,3.095157387,0.0545,-0.003,0.0545825064,3.02,0.36,3.0413812651,3.0545,0.357,3.0752917341,0.0545,-0.003,0.0545825064,3.0,0.36,3.0215227949
2020-05-29 17:30:00,3.1845,0.328,3.2013472555,0.044500000000000005,-0.002,0.0445449211,3.14,0.33,3.1572931445,3.1645,0.328,3.1814531664,0.044500000000000005,-0.002,0.0445449211,3.12,0.33,3.137403385
2020-05-29 18:00:00,3.354,0.3285,3.3700487014,0.034,-0.0015,0.0340330722,3.32,0.33,3.3363602923,3.334,0.3285,3.3501445118,0.034,-0.0015,0.0340330722,3.3,0.33,3.316458955
2020-05-29 18:30:00,3.513,0.3685,3.532274232,0.023,-0.0015,0.0230488611,3.49,0.37,3.5095583768000003,3.493,0.3685,3.5123839838,0.023,-0.0015,0.0230488611,3.47,0.37,3.4896704715
2020-05-29 19:00:00,3.6245000000000003,0.367,3.643032974,0.0145,-0.003,0.0148070929,3.61,0.37,3.6289116826,3.5945,0.367,3.6131868551,0.0145,-0.003,0.0148070929,3.58,0.37,3.5990693241000002
2020-05-29 19:30:00,3.617,0.3195,3.631083757,0.007,-0.0005,0.0070178344,3.61,0.32,3.6241550739,3.5869999999999997,0.3195,3.6012010844,0.007,-0.0005,0.0070178344,3.58,0.32,3.5942732228
2020-05-29 20:00:00,3.5425,0.29,3.5543503274,0.0025,0.0,0.0025,3.54,0.29,3.5518586684,3.5225,0.29,3.5344173848000002,0.0025,0.0,0.0025,3.52,0.29,3.5319258203
2020-05-29 20:30:00,3.4005,0.5005000000000001,3.4371355079,0.0005,0.0005,0.0007071068,3.4,0.5,3.4365680555,3.4205,0.5005000000000001,3.45692356,0.0005,0.0005,0.0007071068,3.42,0.5,3.4563564631
2020-05-29 21:00:00,3.22,0.9500000000000001,3.3572161086,0.0,0.0,0.0,3.22,0.9500000000000001,3.3572161086,3.33,0.9500000000000001,3.4628600896,0.0,0.0,0.0,3.33,0.9500000000000001,3.4628600896
2020-05-29 21:30:00,3.19,0.9500000000000001,3.3284530942,0.0,0.0,0.0,3.19,0.9500000000000001,3.3284530942,3.29,0.9500000000000001,3.4244123583,0.0,0.0,0.0,3.29,0.9500000000000001,3.4244123583
2020-05-29 22:00:00,3.19,0.92,3.3200150602000003,0.0,0.0,0.0,3.19,0.92,3.3200150602000003,3.29,0.92,3.4162113518,0.0,0.0,0.0,3.29,0.92,3.4162113518
2020-05-29 22:30:00,3.15,0.92,3.2816002194,0.0,0.0,0.0,3.15,0.92,3.2816002194,3.26,0.92,3.3873293315,0.0,0.0,0.0,3.26,0.92,3.3873293315
2020-05-29 23:00:00,3.0,0.89,3.1292331329,0.0,0.0,0.0,3.0,0.89,3.1292331329,3.11,0.89,3.2348415726,0.0,0.0,0.0,3.11,0.89,3.2348415726
2020-05-29 23:30:00,2.86,0.55,2.9124045049,0.0,0.0,0.0,2.86,0.55,2.9124045049,2.91,0.55,2.9615198801,0.0,0.0,0.0,2.91,0.55,2.9615198801
2020-05-30 00:00:00,2.71,0.14,2.7136138266,0.0,0.0,0.0,2.71,0.14,2.7136138266,2.69,0.14,2.693640659,0.0,0.0,0.0,2.69,0.14,2.693640659
2020-05-30 00:30:00,2.58,0.14,2.5837956576,0.0,0.0,0.0,2.58,0.14,2.5837956576,2.56,0.14,2.5638252671,0.0,0.0,0.0,2.56,0.14,2.5638252671
2020-05-30 01:00:00,2.5,0.14,2.5039169315,0.0,0.0,0.0,2.5,0.14,2.5039169315,2.48,0.14,2.4839484697,0.0,0.0,0.0,2.48,0.14,2.4839484697
2020-05-30 01:30:00,2.48,0.14,2.4839484697,0.0,0.0,0.0,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697,0.0,0.0,0.0,2.48,0.14,2.4839484697
2020-05-30 02:00:00,2.51,0.1,2.511991242,0.0,0.0,0.0,2.51,0.1,2.511991242,2.48,0.1,2.4820153102,0.0,0.0,0.0,2.48,0.1,2.4820153102
2020-05-30 02:30:00,2.49,0.1,2.4920072231,0.0,0.0,0.0,2.49,0.1,2.4920072231,2.48,0.1,2.4820153102,0.0,0.0,0.0,2.48,0.1,2.4820153102
2020-05-30 03:00:00,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965,2.4,0.1,2.4020824299,0.0,0.0,0.0,2.4,0.1,2.4020824299
2020-05-30 03:30:00,2.39,0.1,2.3920911354,0.0,0.0,0.0,2.39,0.1,2.3920911354,2.37,0.1,2.3721087665000002,0.0,0.0,0.0,2.37,0.1,2.3721087665000002
2020-05-30 04:00:00,2.39,0.1,2.3920911354,0.0,0.0,0.0,2.39,0.1,2.3920911354,2.37,0.1,2.3721087665000002,0.0,0.0,0.0,2.37,0.1,2.3721087665000002
2020-05-30 04:30:00,2.39,0.1,2.3920911354,0.0,0.0,0.0,2.39,0.1,2.3920911354,2.37,0.1,2.3721087665000002,0.0,0.0,0.0,2.37,0.1,2.3721087665000002
2020-05-30 05:00:00,2.33,0.1,2.3321449355,0.0,0.0,0.0,2.33,0.1,2.3321449355,2.31,0.1,2.312163489,0.0,0.0,0.0,2.31,0.1,2.312163489
2020-05-30 05:30:00,2.37,0.1,2.3721087665000002,0.0,0.0,0.0,2.37,0.1,2.3721087665000002,2.35,0.1,2.3521266973,0.0,0.0,0.0,2.35,0.1,2.3521266973
2020-05-30 06:00:00,2.4,0.1005,2.4021032971,0.0,0.0005,0.0005,2.4,0.1,2.4020824299,2.38,0.1005,2.3821209562,0.0,0.0005,0.0005,2.38,0.1,2.3820999139
2020-05-30 06:30:00,2.472,0.10200000000000001,2.474103474,0.002,0.002,0.0028284271,2.47,0.1,2.4720234627,2.462,0.10200000000000001,2.4641120104,0.002,0.002,0.0028284271,2.46,0.1,2.4620316814
2020-05-30 07:00:00,2.557,0.10300000000000001,2.5590736605,0.007,0.003,0.007615773100000001,2.55,0.1,2.551960031,2.537,0.10300000000000001,2.5390899945000003,0.007,0.003,0.007615773100000001,2.5300000000000002,0.1,2.5319755133
2020-05-30 07:30:00,2.6550000000000002,0.17200000000000001,2.6605655414,0.015,0.002,0.015132746,2.64,0.17,2.6454678225,2.635,0.17200000000000001,2.6406076952,0.015,0.002,0.015132746,2.62,0.17,2.6255094744000003
2020-05-30 08:00:00,2.7995,0.2505,2.8106850588,0.029500000000000002,0.0005,0.029504237000000003,2.77,0.25,2.7812587079,2.7795,0.2505,2.7907652176,0.029500000000000002,0.0005,0.029504237000000003,2.75,0.25,2.7613402543000003
2020-05-30 08:30:00,2.871,0.29050000000000004,2.8856595866,0.041,0.0005,0.0410030487,2.83,0.29,2.8448198537,2.8609999999999998,0.29050000000000004,2.8757105644000003,0.041,0.0005,0.0410030487,2.8200000000000003,0.29,2.8348721312
2020-05-30 09:00:00,2.8315,0.291,2.8464141037,0.051500000000000004,0.001,0.0515097078,2.7800000000000002,0.29,2.7950849719,2.8115,0.291,2.8265196355,0.051500000000000004,0.001,0.0515097078,2.76,0.29,2.7751936869
2020-05-30 09:30:00,2.8025,0.28850000000000003,2.8173105083000003,0.0625,-0.0015,0.0625179974,2.74,0.29,2.755303976,2.7925,0.28850000000000003,2.8073632647,0.0625,-0.0015,0.0625179974,2.73,0.29,2.7453597214
2020-05-30 10:00:00,2.79,0.3095,2.807114221,0.07,-0.0005,0.0700017857,2.7199999999999998,0.31,2.7376084453000002,2.77,0.3095,2.787237028,0.07,-0.0005,0.0700017857,2.7,0.31,2.7177380301
2020-05-30 10:30:00,2.749,0.309,2.7663119852999998,0.079,-0.001,0.0790063289,2.67,0.31,2.6879360111,2.729,0.309,2.7464380568,0.079,-0.001,0.0790063289,2.65,0.31,2.6680704638
2020-05-30 11:00:00,2.646,0.927,2.8036841834,0.08600000000000001,-0.003,0.08605230970000001,2.56,0.93,2.7236923468,2.7359999999999998,0.927,2.8887756922000003,0.08600000000000001,-0.003,0.08605230970000001,2.65,0.93,2.8084515306
2020-05-30 11:30:00,2.565,1.0975,2.789933915,0.095,-0.0025,0.09503288900000001,2.47,1.1,2.7038676003,2.6550000000000002,1.0975,2.8728959692,0.095,-0.0025,0.09503288900000001,2.56,1.1,2.7863237429
2020-05-30 12:00:00,2.527,1.0945,2.7538444491,0.097,-0.0055000000000000005,0.0971558027,2.43,1.1,2.6673769887,2.627,1.0945,2.8458846164000002,0.097,-0.0055000000000000005,0.0971558027,2.5300000000000002,1.1,2.7587859649
2020-05-30 12:30:00,2.59,0.41550000000000004,2.6231165148,0.1,-0.0045000000000000005,0.1001011988,2.49,0.42,2.5251732614,2.58,0.41550000000000004,2.6132432436,0.1,-0.0045000000000000005,0.1001011988,2.48,0.42,2.5153131018
2020-05-30 13:00:00,2.6875,0.41350000000000003,2.7191245834,0.0975,-0.006500000000000001,0.09771642650000001,2.59,0.42,2.623833074,2.6675,0.41350000000000003,2.6993589054,0.0975,-0.006500000000000001,0.09771642650000001,2.5700000000000003,0.42,2.6040929323
2020-05-30 13:30:00,2.6390000000000002,0.41500000000000004,2.6714314515,0.099,-0.005,0.09912618220000001,2.54,0.42,2.5744902408,2.6189999999999998,0.41500000000000004,2.6516760737,0.099,-0.005,0.09912618220000001,2.52,0.42,2.5547602627
2020-05-30 14:00:00,2.5265,0.375,2.5541783904,0.0965,-0.005,0.0966294469,2.43,0.38,2.4595324759,2.5165,0.375,2.5442871792,0.0965,-0.005,0.0966294469,2.42,0.38,2.4496530367
2020-05-30 14:30:00,2.4985,0.377,2.5267827865,0.08850000000000001,-0.003,0.0885508329,2.41,0.38,2.4397745798,2.4885,0.377,2.5168951607,0.08850000000000001,-0.003,0.0885508329,2.4,0.38,2.4298971172
2020-05-30 15:00:00,2.464,0.35550000000000004,2.4895132556,0.084,-0.0045000000000000005,0.0841204494,2.38,0.36,2.4070729112,2.454,0.35550000000000004,2.4796161497,0.084,-0.0045000000000000005,0.0841204494,2.37,0.36,2.3971858501
2020-05-30 15:30:00,2.4865,0.35750000000000004,2.5120685699000003,0.0765,-0.0025,0.0765408388,2.41,0.36,2.436739625,2.4665,0.35750000000000004,2.492273761,0.0765,-0.0025,0.0765408388,2.39,0.36,2.4169609016
2020-05-30 16:00:00,2.5795,0.35650000000000004,2.6040185291,0.0695,-0.0035,0.0695880737,2.51,0.36,2.5356853117,2.5695,0.35650000000000004,2.5941130469,0.0695,-0.0035,0.0695880737,2.5,0.36,2.5257870061
2020-05-30 16:30:00,2.673,0.317,2.6917314130000003,0.063,-0.003,0.0630713881,2.61,0.32,2.6295436866,2.653,0.317,2.6718716287,0.063,-0.003,0.0630713881,2.59,0.32,2.6096934686
2020-05-30 17:00:00,2.935,0.34600000000000003,2.9553241785,0.055,-0.004,0.0551452627,2.88,0.35000000000000003,2.9011894113,2.915,0.34600000000000003,2.9354626552000003,0.055,-0.004,0.0551452627,2.86,0.35000000000000003,2.8813364954000003
2020-05-30 17:30:00,3.1245,0.8865000000000001,3.2478273507,0.044500000000000005,-0.0035,0.0446374282,3.08,0.89,3.2060099813,3.2045,0.8865000000000001,3.3248612753,0.044500000000000005,-0.0035,0.0446374282,3.16,0.89,3.2829407549000003
2020-05-30 18:00:00,3.4005,0.6675,3.4653941334000002,0.030500000000000003,-0.0025,0.030602287500000002,3.37,0.67,3.4359569264,3.4305,0.6675,3.4948371207,0.030500000000000003,-0.0025,0.030602287500000002,3.4,0.67,3.4653859814
2020-05-30 18:30:00,3.4775,0.3375,3.4938392207,0.0175,-0.0025,0.0176776695,3.46,0.34,3.4766650687,3.4575,0.3375,3.4739332895,0.0175,-0.0025,0.0176776695,3.44,0.34,3.4567614902
2020-05-30 19:00:00,3.5925000000000002,0.3405,3.6086003519,0.0125,0.0005,0.012509996,3.58,0.34,3.5961090084,3.5725,0.3405,3.5886900814000002,0.0125,0.0005,0.012509996,3.56,0.34,3.5761990996
2020-05-30 19:30:00,3.4865,0.289,3.4984572671,0.006500000000000001,-0.001,0.0065764732,3.48,0.29,3.4920624278,3.4765,0.289,3.4884915436,0.006500000000000001,-0.001,0.0065764732,3.47,0.29,3.4820970693
2020-05-30 20:00:00,3.453,0.271,3.4636180505,0.003,0.001,0.0031622777,3.45,0.27,3.4605490894,3.433,0.271,3.443679718,0.003,0.001,0.0031622777,3.43,0.27,3.440610411
2020-05-30 20:30:00,3.33,0.2305,3.3379679822,0.0,0.0005,0.0005,3.33,0.23,3.3379334924,3.31,0.2305,3.3180160111,0.0,0.0005,0.0005,3.31,0.23,3.317981314
2020-05-30 21:00:00,3.17,0.7000000000000001,3.2463672004,0.0,0.0,0.0,3.17,0.7000000000000001,3.2463672004,3.24,0.7000000000000001,3.3147548929,0.0,0.0,0.0,3.24,0.7000000000000001,3.3147548929
2020-05-30 21:30:00,3.14,0.9,3.266435366,0.0,0.0,0.0,3.14,0.9,3.266435366,3.24,0.9,3.3626775046,0.0,0.0,0.0,3.24,0.9,3.3626775046
2020-05-30 22:00:00,3.19,0.93,3.3228000241,0.0,0.0,0.0,3.19,0.93,3.3228000241,3.3,0.93,3.4285419642,0.0,0.0,0.0,3.3,0.93,3.4285419642
2020-05-30 22:30:00,3.09,0.93,3.2269180343,0.0,0.0,0.0,3.09,0.93,3.2269180343,3.2,0.93,3.3324015364,0.0,0.0,0.0,3.2,0.93,3.3324015364
2020-05-30 23:00:00,2.99,0.89,3.119647416,0.0,0.0,0.0,2.99,0.89,3.119647416,3.1,0.89,3.2252286741,0.0,0.0,0.0,3.1,0.89,3.2252286741
2020-05-30 23:30:00,2.86,0.39,2.8864684305,0.0,0.0,0.0,2.86,0.39,2.8864684305,2.88,0.39,2.9062862901,0.0,0.0,0.0,2.88,0.39,2.9062862901
2020-05-31 00:00:00,2.71,0.14,2.7136138266,0.0,0.0,0.0,2.71,0.14,2.7136138266,2.69,0.14,2.693640659,0.0,0.0,0.0,2.69,0.14,2.693640659
2020-05-31 00:30:00,2.56,0.14,2.5638252671,0.0,0.0,0.0,2.56,0.14,2.5638252671,2.54,0.14,2.5438553418,0.0,0.0,0.0,2.54,0.14,2.5438553418
2020-05-31 01:00:00,2.49,0.14,2.4939326374,0.0,0.0,0.0,2.49,0.14,2.4939326374,2.48,0.14,2.4839484697,0.0,0.0,0.0,2.48,0.14,2.4839484697
2020-05-31 01:30:00,2.47,0.14,2.4739644298,0.0,0.0,0.0,2.47,0.14,2.4739644298,2.45,0.14,2.45399674,0.0,0.0,0.0,2.45,0.14,2.45399674
2020-05-31 02:00:00,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627,2.45,0.1,2.452039967,0.0,0.0,0.0,2.45,0.1,2.452039967
2020-05-31 02:30:00,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627,2.45,0.1,2.452039967,0.0,0.0,0.0,2.45,0.1,2.452039967
2020-05-31 03:00:00,2.39,0.1,2.3920911354,0.0,0.0,0.0,2.39,0.1,2.3920911354,2.38,0.1,2.3820999139,0.0,0.0,0.0,2.38,0.1,2.3820999139
2020-05-31 03:30:00,2.39,0.1,2.3920911354,0.0,0.0,0.0,2.39,0.1,2.3920911354,2.38,0.1,2.3820999139,0.0,0.0,0.0,2.38,0.1,2.3820999139
2020-05-31 04:00:00,2.39,0.1,2.3920911354,0.0,0.0,0.0,2.39,0.1,2.3920911354,2.38,0.1,2.3820999139,0.0,0.0,0.0,2.38,0.1,2.3820999139
2020-05-31 04:30:00,2.36,0.1,2.3621176939,0.0,0.0,0.0,2.36,0.1,2.3621176939,2.35,0.1,2.3521266973,0.0,0.0,0.0,2.35,0.1,2.3521266973
2020-05-31 05:00:00,2.31,0.1,2.312163489,0.0,0.0,0.0,2.31,0.1,2.312163489,2.3,0.1,2.3021728866,0.0,0.0,0.0,2.3,0.1,2.3021728866
2020-05-31 05:30:00,2.31,0.1,2.312163489,0.0,0.0,0.0,2.31,0.1,2.312163489,2.3,0.1,2.3021728866,0.0,0.0,0.0,2.3,0.1,2.3021728866
2020-05-31 06:00:00,2.31,0.1,2.312163489,0.0,0.0,0.0,2.31,0.1,2.312163489,2.3,0.1,2.3021728866,0.0,0.0,0.0,2.3,0.1,2.3021728866
2020-05-31 06:30:00,2.3815,0.10200000000000001,2.3836833368,0.0015,0.002,0.0025,2.38,0.1,2.3820999139,2.3615,0.10200000000000001,2.3637018107,0.0015,0.002,0.0025,2.36,0.1,2.3621176939
2020-05-31 07:00:00,2.4975,0.14250000000000002,2.501562012,0.007500000000000001,0.0025,0.0079056942,2.49,0.14,2.4939326374,2.4775,0.14250000000000002,2.4815947493,0.007500000000000001,0.0025,0.0079056942,2.47,0.14,2.4739644298
2020-05-31 07:30:00,2.645,0.1915,2.6519233115,0.015,0.0015,0.015074813400000001,2.63,0.19,2.6368541863,2.635,0.1915,2.6419495169,0.015,0.0015,0.015074813400000001,2.62,0.19,2.626880279
2020-05-31 08:00:00,2.7565,0.2205,2.7653051369,0.026500000000000003,0.0005,0.026504716600000002,2.73,0.22,2.7388501237,2.7365,0.2205,2.745369283,0.026500000000000003,0.0005,0.026504716600000002,2.71,0.22,2.7189152249
2020-05-31 08:30:00,2.771,0.2195,2.7796800624999998,0.041,-0.0005,0.0410030487,2.73,0.22,2.7388501237,2.751,0.2195,2.7597429681000003,0.041,-0.0005,0.0410030487,2.71,0.22,2.7189152249
2020-05-31 09:00:00,2.7815000000000003,0.2685,2.7944291904,0.051500000000000004,-0.0015,0.05152184,2.73,0.27,2.7433191575,2.7615,0.2685,2.7745223913,0.051500000000000004,-0.0015,0.05152184,2.71,0.27,2.7234169714
2020-05-31 09:30:00,2.827,0.268,2.8396748053,0.057,-0.002,0.0570350769,2.77,0.27,2.7831277369,2.807,0.268,2.8197647065,0.057,-0.002,0.0570350769,2.75,0.27,2.7632227561000002
2020-05-31 10:00:00,2.8675,0.2995,2.8830984201,0.0675,-0.0005,0.0675018518,2.8,0.30000000000000004,2.8160255681,2.8575,0.2995,2.8731527109,0.0675,-0.0005,0.0675018518,2.79,0.30000000000000004,2.8060826788
2020-05-31 10:30:00,2.8075,0.34750000000000003,2.8289242655,0.0775,-0.0025,0.07754031210000001,2.73,0.35000000000000003,2.7523444552000003,2.7975,0.34750000000000003,2.8190002660999998,0.0775,-0.0025,0.07754031210000001,2.7199999999999998,0.35000000000000003,2.7424259334
2020-05-31 11:00:00,2.7545,0.34650000000000003,2.7762082955,0.0845,-0.0035,0.0845724541,2.67,0.35000000000000003,2.6928423645,2.7445,0.34650000000000003,2.7662867711,0.0845,-0.0035,0.0845724541,2.66,0.35000000000000003,2.6829275055
2020-05-31 11:30:00,2.7119999999999997,0.6355000000000001,2.7854630226,0.092,-0.0045000000000000005,0.0921099886,2.62,0.64,2.6970354094999998,2.752,0.6355000000000001,2.8244228171,0.092,-0.0045000000000000005,0.0921099886,2.66,0.64,2.7359093552
2020-05-31 12:00:00,2.7145,1.145,2.9461050983,0.0945,-0.005,0.0946321827,2.62,1.15,2.8612759392,2.8045,1.145,3.0292317921,0.0945,-0.005,0.0946321827,2.71,1.15,2.943908966
2020-05-31 12:30:00,2.747,1.1440000000000001,2.9756923564,0.097,-0.006,0.09718538980000001,2.65,1.15,2.8887713651,2.847,1.1440000000000001,3.0682478713,0.097,-0.006,0.09718538980000001,2.75,1.15,2.9807717122
2020-05-31 13:00:00,2.885,1.1125,3.0920674718,0.095,-0.007500000000000001,0.09529559280000001,2.79,1.12,3.006409819,2.995,1.1125,3.1949462046,0.095,-0.007500000000000001,0.09529559280000001,2.9,1.12,3.1087618114
2020-05-31 13:30:00,2.6405000000000003,1.115,2.8662632904,0.0805,-0.005,0.08065513,2.56,1.12,2.7942798715,2.7405,1.115,2.9586424674,0.0805,-0.005,0.08065513,2.66,1.12,2.8861739378999998
2020-05-31 14:00:00,2.519,1.1145,2.7545364855,0.099,-0.0055000000000000005,0.0991526601,2.42,1.12,2.6666083327,2.6189999999999998,1.1145,2.8462732212,0.099,-0.0055000000000000005,0.0991526601,2.52,1.12,2.7576801845
2020-05-31 14:30:00,2.5105,0.546,2.5691878581000003,0.09050000000000001,-0.004,0.0905883547,2.42,0.55,2.481713118,2.5404999999999998,0.546,2.5985103906,0.09050000000000001,-0.004,0.0905883547,2.45,0.55,2.5109759059
2020-05-31 15:00:00,2.5625,0.328,2.583406714,0.07250000000000001,-0.002,0.07252758100000001,2.49,0.33,2.5117722827,2.5425,0.328,2.5635698255,0.07250000000000001,-0.002,0.07252758100000001,2.47,0.33,2.4919470299
2020-05-31 15:30:00,2.775,0.2975,2.7909015121,0.055,-0.0025,0.0550567889,2.7199999999999998,0.30000000000000004,2.7364941074,2.765,0.2975,2.7809586926,0.055,-0.0025,0.0550567889,2.71,0.30000000000000004,2.7265546024000002
2020-05-31 16:00:00,2.8465,0.29650000000000004,2.8619005049,0.0565,-0.0035,0.0566083033,2.79,0.30000000000000004,2.8060826788,2.8365,0.29650000000000004,2.8519545052,0.0565,-0.0035,0.0566083033,2.7800000000000002,0.30000000000000004,2.7961401968
2020-05-31 16:30:00,2.926,0.29650000000000004,2.9409842315,0.046,-0.0035,0.04613296,2.88,0.30000000000000004,2.8955828429,2.916,0.29650000000000004,2.9310353546,0.046,-0.0035,0.04613296,2.87,0.30000000000000004,2.8856368448
2020-05-31 17:00:00,3.14,0.29650000000000004,3.1539676996,0.05,-0.0035,0.0501223503,3.09,0.30000000000000004,3.1045289498,3.12,0.29650000000000004,3.1340568358,0.05,-0.0035,0.0501223503,3.07,0.30000000000000004,3.0846231536
2020-05-31 17:30:00,3.2560000000000002,0.8475,3.3644898945,0.036000000000000004,-0.0025,0.0360867012,3.22,0.85,3.3303002868,3.336,0.8475,3.4419692401,0.036000000000000004,-0.0025,0.0360867012,3.3,0.85,3.4077118423
2020-05-31 18:00:00,3.3810000000000002,0.318,3.3959218188999998,0.031,-0.002,0.031064449100000002,3.35,0.32,3.3652488764,3.371,0.318,3.3859658888,0.031,-0.002,0.031064449100000002,3.34,0.32,3.3552943239
2020-05-31 18:30:00,3.523,0.3185,3.5373678421,0.023,-0.0015,0.0230488611,3.5,0.32,3.5145981278000002,3.513,0.3185,3.5274085743,0.023,-0.0015,0.0230488611,3.49,0.32,3.5046397818
2020-05-31 19:00:00,3.5525,0.3185,3.56674901,0.0125,-0.0015,0.0125896783,3.54,0.32,3.5544338508,3.5425,0.3185,3.5567890716,0.0125,-0.0015,0.0125896783,3.5300000000000002,0.32,3.5444745732
2020-05-31 19:30:00,3.517,0.28150000000000003,3.5282476174,0.007,0.0015,0.0071589105,3.51,0.28,3.5211503802,3.507,0.28150000000000003,3.5182795867000003,0.007,0.0015,0.0071589105,3.5,0.28,3.5111821371
2020-05-31 20:00:00,3.4225,0.24050000000000002,3.4309395943,0.0025,0.0005,0.0025495098,3.42,0.24,3.4284107105,3.4125,0.24050000000000002,3.4209642646000002,0.0025,0.0005,0.0025495098,3.41,0.24,3.4184353146
2020-05-31 20:30:00,3.3,0.24050000000000002,3.3087520684,0.0,0.0005,0.0005,3.3,0.24,3.308715763,3.29,0.24050000000000002,3.2987785997,0.0,0.0005,0.0005,3.29,0.24,3.2987421845
2020-05-31 21:00:00,3.25,0.18,3.2549807987,0.0,0.0,0.0,3.25,0.18,3.2549807987,3.24,0.18,3.2449961479000002,0.0,0.0,0.0,3.24,0.18,3.2449961479000002
2020-05-31 21:30:00,3.22,0.18,3.2250271317,0.0,0.0,0.0,3.22,0.18,3.2250271317,3.2,0.18,3.2050585018,0.0,0.0,0.0,3.2,0.18,3.2050585018
2020-05-31 22:00:00,3.19,0.16,3.1940100188000002,0.0,0.0,0.0,3.19,0.16,3.1940100188000002,3.2,0.16,3.2039975031,0.0,0.0,0.0,3.2,0.16,3.2039975031
2020-05-31 22:30:00,3.15,0.16,3.1540608745,0.0,0.0,0.0,3.15,0.16,3.1540608745,3.14,0.16,3.1440737905,0.0,0.0,0.0,3.14,0.16,3.1440737905
2020-05-31 23:00:00,3.01,0.16,3.014249492,0.0,0.0,0.0,3.01,0.16,3.014249492,2.99,0.16,2.9942778762,0.0,0.0,0.0,2.99,0.16,2.9942778762
2020-05-31 23:30:00,2.8,0.16,2.8045677029,0.0,0.0,0.0,2.8,0.16,2.8045677029,2.7800000000000002,0.16,2.7846005099,0.0,0.0,0.0,2.7800000000000002,0.16,2.7846005099
2020-06-01 00:00:00,2.65,0.16,2.6548257947,0.0,0.0,0.0,2.65,0.16,2.6548257947,2.63,0.16,2.6348624253,0.0,0.0,0.0,2.63,0.16,2.6348624253
2020-06-01 00:30:00,2.52,0.16,2.5250742563,0.0,0.0,0.0,2.52,0.16,2.5250742563,2.5,0.16,2.5051147678,0.0,0.0,0.0,2.5,0.16,2.5051147678
2020-06-01 01:00:00,2.48,0.13,2.4834049207,0.0,0.0,0.0,2.48,0.13,2.4834049207,2.46,0.13,2.4634325645,0.0,0.0,0.0,2.46,0.13,2.4634325645
2020-06-01 01:30:00,2.44,0.13,2.4434606606,0.0,0.0,0.0,2.44,0.13,2.4434606606,2.42,0.13,2.4234892201,0.0,0.0,0.0,2.42,0.13,2.4234892201
2020-06-01 02:00:00,2.48,0.1,2.4820153102,0.0,0.0,0.0,2.48,0.1,2.4820153102,2.46,0.1,2.4620316814,0.0,0.0,0.0,2.46,0.1,2.4620316814
2020-06-01 02:30:00,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206,2.42,0.1,2.4220652344999998,0.0,0.0,0.0,2.42,0.1,2.4220652344999998
2020-06-01 03:00:00,2.38,0.1,2.3820999139,0.0,0.0,0.0,2.38,0.1,2.3820999139,2.36,0.1,2.3621176939,0.0,0.0,0.0,2.36,0.1,2.3621176939
2020-06-01 03:30:00,2.35,0.1,2.3521266973,0.0,0.0,0.0,2.35,0.1,2.3521266973,2.34,0.1,2.3421357774000002,0.0,0.0,0.0,2.34,0.1,2.3421357774000002
2020-06-01 04:00:00,2.33,0.1,2.3321449355,0.0,0.0,0.0,2.33,0.1,2.3321449355,2.31,0.1,2.312163489,0.0,0.0,0.0,2.31,0.1,2.312163489
