Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-01 04:30:00,2.33,0.1,2.3321449355,0.0,0.0,0.0,2.33,0.1,2.3321449355,2.31,0.1,2.312163489,0.0,0.0,0.0,2.31,0.1,2.312163489
2020-06-01 05:00:00,2.33,0.1,2.3321449355,0.0,0.0,0.0,2.33,0.1,2.3321449355,2.31,0.1,2.312163489,0.0,0.0,0.0,2.31,0.1,2.312163489
2020-06-01 05:30:00,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965,2.4,0.1,2.4020824299,0.0,0.0,0.0,2.4,0.1,2.4020824299
2020-06-01 06:00:00,2.49,0.1305,2.4934173837999998,0.0,0.0005,0.0005,2.49,0.13,2.4933912649,2.47,0.1305,2.4734450166,0.0,0.0005,0.0005,2.47,0.13,2.4734186868
2020-06-01 06:30:00,2.6315,0.191,2.6384224927,0.0015,0.001,0.0018027756000000002,2.63,0.19,2.6368541863,2.6115,0.191,2.6184753675,0.0015,0.001,0.0018027756000000002,2.61,0.19,2.6169065707
2020-06-01 07:00:00,2.8575,0.29250000000000004,2.8724314613,0.007500000000000001,0.0025,0.0079056942,2.85,0.29,2.8647163908,2.8475,0.29250000000000004,2.8624836244000003,0.007500000000000001,0.0025,0.0079056942,2.84,0.29,2.8547679415
2020-06-01 07:30:00,2.9939999999999998,0.612,3.0559090301,0.014,0.002,0.014142135600000001,2.98,0.61,3.0417922349,3.034,0.612,3.0951090449,0.014,0.002,0.014142135600000001,3.02,0.61,3.0809901006000002
2020-06-01 08:00:00,3.056,1.0715,3.2384021137,0.026000000000000002,0.0015,0.0260432333,3.03,1.07,3.2133782846,3.166,1.0715,3.3424045611,0.026000000000000002,0.0015,0.0260432333,3.14,1.07,3.3173031215
2020-06-01 08:30:00,3.2185,0.5095000000000001,3.2585782943,0.0385,-0.0005,0.0385032466,3.18,0.51,3.220636583,3.2185,0.5095000000000001,3.2585782943,0.0385,-0.0005,0.0385032466,3.18,0.51,3.220636583
2020-06-01 09:00:00,3.1895,0.401,3.2146090353,0.0495,0.001,0.049510099999999994,3.14,0.4,3.1653751752,3.1695,0.401,3.1947662278,0.0495,0.001,0.049510099999999994,3.12,0.4,3.1455365202
2020-06-01 09:30:00,3.106,0.42,3.1342680166,0.056,0.0,0.056,3.05,0.42,3.0787822268,3.086,0.42,3.1144495501,0.056,0.0,0.056,3.03,0.42,3.058970415
2020-06-01 10:00:00,3.046,0.419,3.0746832357,0.066,-0.001,0.0660075753,2.98,0.42,3.0094517773,3.026,0.419,3.0548710284,0.066,-0.001,0.0660075753,2.96,0.42,2.9896488088
2020-06-01 10:30:00,2.9435000000000002,0.41850000000000004,2.9731018314,0.07350000000000001,-0.0015,0.0735153045,2.87,0.42,2.9005689097,2.9235,0.41850000000000004,2.9533023042,0.07350000000000001,-0.0015,0.0735153045,2.85,0.42,2.8807811441
2020-06-01 11:00:00,2.859,0.457,2.8952944583,0.079,-0.003,0.0790569415,2.7800000000000002,0.46,2.8178005607000003,2.829,0.457,2.8656744407,0.079,-0.003,0.0790569415,2.75,0.46,2.7882073094
2020-06-01 11:30:00,2.825,0.47600000000000003,2.8648212859,0.085,-0.004,0.0850940656,2.74,0.48,2.7817260828,2.805,0.47600000000000003,2.8451012284,0.085,-0.004,0.0850940656,2.7199999999999998,0.48,2.7620282403000003
2020-06-01 12:00:00,2.7984999999999998,0.5155000000000001,2.8455829807,0.08850000000000001,-0.0045000000000000005,0.08861433290000001,2.71,0.52,2.7594383486,2.7785,0.5155000000000001,2.8259162231,0.08850000000000001,-0.0045000000000000005,0.08861433290000001,2.69,0.52,2.7397992627
2020-06-01 12:30:00,2.8805,0.5555,2.9335746965,0.09050000000000001,-0.0045000000000000005,0.0906118094,2.79,0.56,2.8456457967,2.8605,0.5555,2.9139390007,0.09050000000000001,-0.0045000000000000005,0.0906118094,2.77,0.56,2.8260396317
2020-06-01 13:00:00,2.92,0.5835,2.9777293782000003,0.09,-0.006500000000000001,0.0902344169,2.83,0.59,2.8908476266000003,2.91,0.5835,2.9679238956000003,0.09,-0.006500000000000001,0.0902344169,2.8200000000000003,0.59,2.8810588331
2020-06-01 13:30:00,2.9235,0.587,2.9818486296,0.09050000000000001,-0.006,0.0906986769,2.833,0.593,2.8943976921,2.9135,0.587,2.972044961,0.09050000000000001,-0.006,0.0906986769,2.823,0.593,2.8846105456
2020-06-01 14:00:00,2.7595,0.5155000000000001,2.8072371649,0.08950000000000001,-0.0045000000000000005,0.0896130571,2.67,0.52,2.7201654361000003,2.7495000000000003,0.5155000000000001,2.797407818,0.08950000000000001,-0.0045000000000000005,0.0896130571,2.66,0.52,2.7103505308
2020-06-01 14:30:00,2.754,0.5355,2.8055794856,0.084,-0.0045000000000000005,0.0841204494,2.67,0.54,2.7240594707,2.7439999999999998,0.5355,2.7957639832,0.084,-0.0045000000000000005,0.0841204494,2.66,0.54,2.7142586465000003
2020-06-01 15:00:00,2.752,0.539,2.8042868969,0.079,-0.004,0.07910120100000001,2.673,0.543,2.7275956445,2.732,0.539,2.7846624571,0.079,-0.004,0.07910120100000001,2.653,0.543,2.7079988922
2020-06-01 15:30:00,2.807,0.5075000000000001,2.8525085889,0.077,-0.0025,0.0770405737,2.73,0.51,2.7772288346,2.797,0.5075000000000001,2.8426686845,0.077,-0.0025,0.0770405737,2.7199999999999998,0.51,2.7673995013
2020-06-01 16:00:00,2.887,0.506,2.9310075060000003,0.067,-0.004,0.0671192968,2.8200000000000003,0.51,2.8657459762,2.867,0.506,2.9113098427,0.067,-0.004,0.0671192968,2.8,0.51,2.8460674623
2020-06-01 16:30:00,3.034,0.5115000000000001,3.0768146272,0.064,-0.0015,0.0640175757,2.9699999999999998,0.513,3.0139789316,3.014,0.5115000000000001,3.0570947401,0.064,-0.0015,0.0640175757,2.95,0.513,2.9942726996999998
2020-06-01 17:00:00,3.1275,0.3885,3.1515374819,0.0575,-0.0015,0.0575195619,3.07,0.39,3.0946728422,3.1075,0.3885,3.1316909969,0.0575,-0.0015,0.0575195619,3.05,0.39,3.0748333288
2020-06-01 17:30:00,3.3265000000000002,0.3375,3.3435772011,0.0465,-0.0025,0.0465671558,3.2800000000000002,0.34,3.2975748665,3.3064999999999998,0.3375,3.3236799635,0.0465,-0.0025,0.0465671558,3.26,0.34,3.2776821078
2020-06-01 18:00:00,3.49,0.34,3.5065224939,0.037,-0.003,0.0371214224,3.453,0.343,3.4699939481,3.47,0.34,3.4866172718,0.037,-0.003,0.0371214224,3.433,0.343,3.4500924625
2020-06-01 18:30:00,3.594,0.317,3.6079530208,0.024,-0.003,0.0241867732,3.5700000000000003,0.32,3.5843130444,3.574,0.317,3.588030797,0.024,-0.003,0.0241867732,3.55,0.32,3.5643933565
2020-06-01 19:00:00,3.6435,0.28850000000000003,3.6549041711,0.0135,-0.0015,0.0135830777,3.63,0.29,3.6415655974,3.6235,0.28850000000000003,3.6349669187,0.0135,-0.0015,0.0135830777,3.61,0.29,3.6216294675
2020-06-01 19:30:00,3.597,0.258,3.6062408405,0.007,-0.002,0.007280109900000001,3.59,0.26,3.5994027282000003,3.577,0.258,3.5862923751,0.007,-0.002,0.007280109900000001,3.5700000000000003,0.26,3.5794552658
2020-06-01 20:00:00,3.5725,0.2205,3.5792983251,0.0025,0.0005,0.0025495098,3.5700000000000003,0.22,3.576772288,3.5425,0.2205,3.5493557866,0.0025,0.0005,0.0025495098,3.54,0.22,3.5468295702
2020-06-01 20:30:00,3.3205,0.85,3.4275676872,0.0005,0.0,0.0005,3.32,0.85,3.4270833080000003,3.4205,0.85,3.52453121,0.0005,0.0,0.0005,3.42,0.85,3.5240459702
2020-06-01 21:00:00,3.2800000000000002,0.96,3.4176014981,0.0,0.0,0.0,3.2800000000000002,0.96,3.4176014981,3.39,0.96,3.5233081046,0.0,0.0,0.0,3.39,0.96,3.5233081046
2020-06-01 21:30:00,3.19,0.92,3.3200150602000003,0.0,0.0,0.0,3.19,0.92,3.3200150602000003,3.29,0.92,3.4162113518,0.0,0.0,0.0,3.29,0.92,3.4162113518
2020-06-01 22:00:00,3.19,0.96,3.3313210593,0.0,0.0,0.0,3.19,0.96,3.3313210593,3.31,0.96,3.4464039229,0.0,0.0,0.0,3.31,0.96,3.4464039229
2020-06-01 22:30:00,3.19,0.34,3.2080679544,0.0,0.0,0.0,3.19,0.34,3.2080679544,3.2,0.34,3.2180118086,0.0,0.0,0.0,3.2,0.34,3.2180118086
2020-06-01 23:00:00,3.03,0.15,3.0337105992,0.0,0.0,0.0,3.03,0.15,3.0337105992,3.01,0.15,3.0137352239,0.0,0.0,0.0,3.01,0.15,3.0137352239
2020-06-01 23:30:00,2.83,0.15,2.8339724769,0.0,0.0,0.0,2.83,0.15,2.8339724769,2.81,0.15,2.8140007107000002,0.0,0.0,0.0,2.81,0.15,2.8140007107000002
2020-06-02 00:00:00,2.69,0.15,2.6941789101999998,0.0,0.0,0.0,2.69,0.15,2.6941789101999998,2.67,0.15,2.6742101637999998,0.0,0.0,0.0,2.67,0.15,2.6742101637999998
2020-06-02 00:30:00,2.55,0.15,2.5544079549000003,0.0,0.0,0.0,2.55,0.15,2.5544079549000003,2.54,0.15,2.5444252789,0.0,0.0,0.0,2.54,0.15,2.5444252789
2020-06-02 01:00:00,2.48,0.15,2.4845321491,0.0,0.0,0.0,2.48,0.15,2.4845321491,2.47,0.15,2.4745504642,0.0,0.0,0.0,2.47,0.15,2.4745504642
2020-06-02 01:30:00,2.48,0.15,2.4845321491,0.0,0.0,0.0,2.48,0.15,2.4845321491,2.47,0.15,2.4745504642,0.0,0.0,0.0,2.47,0.15,2.4745504642
2020-06-02 02:00:00,2.51,0.13,2.5133642792,0.0,0.0,0.0,2.51,0.13,2.5133642792,2.49,0.13,2.4933912649,0.0,0.0,0.0,2.49,0.13,2.4933912649
2020-06-02 02:30:00,2.46,0.13,2.4634325645,0.0,0.0,0.0,2.46,0.13,2.4634325645,2.45,0.13,2.4534465554000002,0.0,0.0,0.0,2.45,0.13,2.4534465554000002
2020-06-02 03:00:00,2.42,0.13,2.4234892201,0.0,0.0,0.0,2.42,0.13,2.4234892201,2.4,0.13,2.4035182546,0.0,0.0,0.0,2.4,0.13,2.4035182546
2020-06-02 03:30:00,2.39,0.11,2.3925300416,0.0,0.0,0.0,2.39,0.11,2.3925300416,2.37,0.11,2.3725513693,0.0,0.0,0.0,2.37,0.11,2.3725513693
2020-06-02 04:00:00,2.39,0.11,2.3925300416,0.0,0.0,0.0,2.39,0.11,2.3925300416,2.37,0.11,2.3725513693,0.0,0.0,0.0,2.37,0.11,2.3725513693
2020-06-02 04:30:00,2.39,0.11,2.3925300416,0.0,0.0,0.0,2.39,0.11,2.3925300416,2.37,0.11,2.3725513693,0.0,0.0,0.0,2.37,0.11,2.3725513693
2020-06-02 05:00:00,2.36,0.11,2.3625621685000002,0.0,0.0,0.0,2.36,0.11,2.3625621685000002,2.34,0.11,2.3425840433,0.0,0.0,0.0,2.34,0.11,2.3425840433
2020-06-02 05:30:00,2.45,0.15,2.4545875417,0.0,0.0,0.0,2.45,0.15,2.4545875417,2.43,0.15,2.4346252278,0.0,0.0,0.0,2.43,0.15,2.4346252278
2020-06-02 06:00:00,2.52,0.15,2.5244603384,0.0,0.0,0.0,2.52,0.15,2.5244603384,2.5,0.15,2.5044959573,0.0,0.0,0.0,2.5,0.15,2.5044959573
2020-06-02 06:30:00,2.6115,0.151,2.6158618561,0.0015,0.001,0.0018027756000000002,2.61,0.15,2.6143067915,2.6015,0.151,2.6058785946,0.0015,0.001,0.0018027756000000002,2.6,0.15,2.6043233286
2020-06-02 07:00:00,2.827,0.2725,2.8401030351000003,0.007,0.0025,0.0074330344,2.8200000000000003,0.27,2.8328960447,2.807,0.2725,2.8201959595,0.007,0.0025,0.0074330344,2.8,0.27,2.8129877355
2020-06-02 07:30:00,3.002,0.9315,3.1431984109,0.012,0.0015,0.0120933866,2.99,0.93,3.1312936624,3.082,0.9315,3.2196919496,0.012,0.0015,0.0120933866,3.07,0.93,3.2077718123
2020-06-02 08:00:00,3.2135,0.41150000000000003,3.2397398815,0.0235,0.0015,0.0235478237,3.19,0.41000000000000003,3.2162400408,3.1935000000000002,0.41150000000000003,3.2199028712,0.0235,0.0015,0.0235478237,3.17,0.41000000000000003,3.1964042298
2020-06-02 08:30:00,3.366,0.58,3.4156047781,0.036000000000000004,0.0,0.036000000000000004,3.33,0.58,3.3801331335,3.346,0.58,3.395896936,0.036000000000000004,0.0,0.036000000000000004,3.31,0.58,3.3604315199
2020-06-02 09:00:00,3.3785,0.5805,3.4280085327,0.0485,0.0005,0.0485025773,3.33,0.58,3.3801331335,3.3585000000000003,0.5805,3.4082990626000003,0.0485,0.0005,0.0485025773,3.31,0.58,3.3604315199
2020-06-02 09:30:00,3.2885,0.578,3.3389094402,0.0585,-0.002,0.0585341781,3.23,0.58,3.2816611647,3.2685,0.578,3.3192131974,0.0585,-0.002,0.0585341781,3.21,0.58,3.2619779276
2020-06-02 10:00:00,3.2275,0.6395000000000001,3.2902456595,0.0675,-0.0005,0.0675018518,3.16,0.64,3.224158805,3.2075,0.6395000000000001,3.2706293737,0.0675,-0.0005,0.0675018518,3.14,0.64,3.2045592521
2020-06-02 10:30:00,3.168,0.6875,3.2417403119,0.068,-0.0025,0.0680459404,3.1,0.6900000000000001,3.1758620877,3.148,0.6875,3.2221980464,0.068,-0.0025,0.0680459404,3.08,0.6900000000000001,3.1563428204
2020-06-02 11:00:00,3.0425,0.6065,3.1023617616,0.07250000000000001,-0.0035,0.0725844336,2.9699999999999998,0.61,3.0319960422,3.0325,0.6065,3.092555335,0.07250000000000001,-0.0035,0.0725844336,2.96,0.61,3.0222011846
2020-06-02 11:30:00,3.1025,0.607,3.1613217568,0.07250000000000001,-0.003,0.0725620424,3.03,0.61,3.0907927786,3.0825,0.607,3.1416962377,0.07250000000000001,-0.003,0.0725620424,3.01,0.61,3.071188695
2020-06-02 12:00:00,2.981,0.6435000000000001,3.0496644488,0.081,-0.006500000000000001,0.081260384,2.9,0.65,2.9719522203,2.961,0.6435000000000001,3.0301176957,0.081,-0.006500000000000001,0.081260384,2.88,0.65,2.9524396692
2020-06-02 12:30:00,3.0725,0.6455000000000001,3.1395742546,0.0825,-0.0045000000000000005,0.08262263610000001,2.99,0.65,3.0598365969,3.0625,0.6455000000000001,3.1297885711,0.0825,-0.0045000000000000005,0.08262263610000001,2.98,0.65,3.0500655731
2020-06-02 13:00:00,3.206,0.647,3.2706337306,0.076,-0.006,0.0762364742,3.13,0.653,3.1973909676,3.186,0.647,3.2510313748,0.076,-0.006,0.0762364742,3.11,0.653,3.1778151299
2020-06-02 13:30:00,2.931,0.614,2.994621345,0.091,-0.006,0.0911975877,2.84,0.62,2.9068883707,2.9210000000000003,0.614,2.9848345013,0.091,-0.006,0.0911975877,2.83,0.62,2.8971192589
2020-06-02 14:00:00,2.8335,0.5675,2.8897713577,0.09050000000000001,-0.0055000000000000005,0.09066697300000001,2.743,0.5730000000000001,2.8022094854,2.8235,0.5675,2.8799667533,0.09050000000000001,-0.0055000000000000005,0.09066697300000001,2.733,0.5730000000000001,2.7924215298
2020-06-02 14:30:00,2.827,0.6155,2.8932281711,0.08700000000000001,-0.0045000000000000005,0.0871163016,2.74,0.62,2.8092703679,2.817,0.6155,2.8834578634,0.08700000000000001,-0.0045000000000000005,0.0871163016,2.73,0.62,2.7995178156
2020-06-02 15:00:00,2.821,0.6165,2.8875791331,0.081,-0.0035,0.08107558200000001,2.74,0.62,2.8092703679,2.801,0.6165,2.8680434533,0.081,-0.0035,0.08107558200000001,2.7199999999999998,0.62,2.7897670154
2020-06-02 15:30:00,2.856,0.587,2.9156997445,0.076,-0.003,0.0760591875,2.7800000000000002,0.59,2.8419183662,2.836,0.587,2.8961120489,0.076,-0.003,0.0760591875,2.76,0.59,2.8223571709
2020-06-02 16:00:00,2.9295,0.5975,2.9898121178,0.0695,-0.0025,0.06954494950000001,2.86,0.6000000000000001,2.9222593998,2.9195,0.5975,2.9800145134,0.0695,-0.0025,0.06954494950000001,2.85,0.6000000000000001,2.9124731757999998
2020-06-02 16:30:00,3.0835,0.5975,3.1408563323,0.0635,-0.0025,0.0635491935,3.02,0.6000000000000001,3.07902582,3.0735,0.5975,3.1310395239,0.0635,-0.0025,0.0635491935,3.01,0.6000000000000001,3.0692181415
2020-06-02 17:00:00,3.2165,0.4985,3.2549000753,0.053500000000000006,-0.0045000000000000005,0.0536889188,3.163,0.503,3.2027453848,3.2065,0.4985,3.2450184129,0.053500000000000006,-0.0045000000000000005,0.0536889188,3.153,0.503,3.1928698689
2020-06-02 17:30:00,3.3545,0.3775,3.375674229,0.044500000000000005,-0.0025,0.0445701694,3.31,0.38,3.3317412865,3.3345000000000002,0.3775,3.3558004261,0.044500000000000005,-0.0025,0.0445701694,3.29,0.38,3.3118725821
2020-06-02 18:00:00,3.4945,0.378,3.5148846709,0.0245,-0.002,0.024581497100000002,3.47,0.38,3.4907449061999998,3.4845,0.378,3.5049428312,0.0245,-0.002,0.024581497100000002,3.46,0.38,3.4808045047
2020-06-02 18:30:00,3.629,0.3775,3.6485815394000003,0.019,-0.0025,0.0191637679,3.61,0.38,3.6299449032,3.6189999999999998,0.3775,3.6386353555,0.019,-0.0025,0.0191637679,3.6,0.38,3.62
2020-06-02 19:00:00,3.73,0.34850000000000003,3.7462450868,0.01,-0.0015,0.0101118742,3.7199999999999998,0.35000000000000003,3.7364287763,3.7199999999999998,0.34850000000000003,3.7362885662,0.01,-0.0015,0.0101118742,3.71,0.35000000000000003,3.7264728632
2020-06-02 19:30:00,3.6645,0.321,3.6785324859,0.0045000000000000005,0.001,0.0046097722,3.66,0.32,3.6739624386000003,3.6545,0.321,3.6685707367,0.0045000000000000005,0.001,0.0046097722,3.65,0.32,3.6640005459
2020-06-02 20:00:00,3.581,0.2805,3.5919689935,0.001,0.0005,0.0011180340000000002,3.58,0.28,3.5909330264,3.571,0.2805,3.5819996161,0.001,0.0005,0.0011180340000000002,3.5700000000000003,0.28,3.5809635575
2020-06-02 20:30:00,3.48,0.2505,3.4890041917,0.0,0.0005,0.0005,3.48,0.25,3.4889683289,3.47,0.2505,3.4790300732,0.0,0.0005,0.0005,3.47,0.25,3.4789941075
2020-06-02 21:00:00,3.43,0.22,3.4370481521,0.0,0.0,0.0,3.43,0.22,3.4370481521,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125
2020-06-02 21:30:00,3.39,0.223,3.3973267432,0.0,0.0,0.0,3.39,0.223,3.3973267432,3.37,0.223,3.3773701307,0.0,0.0,0.0,3.37,0.223,3.3773701307
2020-06-02 22:00:00,3.33,0.223,3.3374584642,0.0,0.0,0.0,3.33,0.223,3.3374584642,3.31,0.223,3.3175034288,0.0,0.0,0.0,3.31,0.223,3.3175034288
2020-06-02 22:30:00,3.2,0.79,3.2960734215,0.0,0.0,0.0,3.2,0.79,3.2960734215,3.2800000000000002,0.79,3.3737960816,0.0,0.0,0.0,3.2800000000000002,0.79,3.3737960816
2020-06-02 23:00:00,3.05,0.30000000000000004,3.0647185841,0.0,0.0,0.0,3.05,0.30000000000000004,3.0647185841,3.05,0.30000000000000004,3.0647185841,0.0,0.0,0.0,3.05,0.30000000000000004,3.0647185841
2020-06-02 23:30:00,2.85,0.16,2.8544876948,0.0,0.0,0.0,2.85,0.16,2.8544876948,2.83,0.16,2.8345193596,0.0,0.0,0.0,2.83,0.16,2.8345193596
2020-06-03 00:00:00,2.68,0.16,2.6847718711,0.0,0.0,0.0,2.68,0.16,2.6847718711,2.65,0.16,2.6548257947,0.0,0.0,0.0,2.65,0.16,2.6548257947
2020-06-03 00:30:00,2.59,0.16,2.5949373788,0.0,0.0,0.0,2.59,0.16,2.5949373788,2.56,0.16,2.5649951267,0.0,0.0,0.0,2.56,0.16,2.5649951267
2020-06-03 01:00:00,2.52,0.16,2.5250742563,0.0,0.0,0.0,2.52,0.16,2.5250742563,2.5,0.16,2.5051147678,0.0,0.0,0.0,2.5,0.16,2.5051147678
2020-06-03 01:30:00,2.52,0.16,2.5250742563,0.0,0.0,0.0,2.52,0.16,2.5250742563,2.5,0.16,2.5051147678,0.0,0.0,0.0,2.5,0.16,2.5051147678
2020-06-03 02:00:00,2.52,0.16,2.5250742563,0.0,0.0,0.0,2.52,0.16,2.5250742563,2.5,0.16,2.5051147678,0.0,0.0,0.0,2.5,0.16,2.5051147678
2020-06-03 02:30:00,2.48,0.16,2.4851559307,0.0,0.0,0.0,2.48,0.16,2.4851559307,2.46,0.16,2.4651977608,0.0,0.0,0.0,2.46,0.16,2.4651977608
2020-06-03 03:00:00,2.44,0.16,2.4452402745,0.0,0.0,0.0,2.44,0.16,2.4452402745,2.42,0.16,2.4252834886,0.0,0.0,0.0,2.42,0.16,2.4252834886
2020-06-03 03:30:00,2.42,0.16,2.4252834886,0.0,0.0,0.0,2.42,0.16,2.4252834886,2.4,0.16,2.4053274205,0.0,0.0,0.0,2.4,0.16,2.4053274205
2020-06-03 04:00:00,2.42,0.16,2.4252834886,0.0,0.0,0.0,2.42,0.16,2.4252834886,2.4,0.16,2.4053274205,0.0,0.0,0.0,2.4,0.16,2.4053274205
2020-06-03 04:30:00,2.42,0.16,2.4252834886,0.0,0.0,0.0,2.42,0.16,2.4252834886,2.4,0.16,2.4053274205,0.0,0.0,0.0,2.4,0.16,2.4053274205
2020-06-03 05:00:00,2.39,0.16,2.3953496613,0.0,0.0,0.0,2.39,0.16,2.3953496613,2.37,0.16,2.375394704,0.0,0.0,0.0,2.37,0.16,2.375394704
2020-06-03 05:30:00,2.45,0.16,2.4552189312,0.0,0.0,0.0,2.45,0.16,2.4552189312,2.42,0.16,2.4252834886,0.0,0.0,0.0,2.42,0.16,2.4252834886
2020-06-03 06:00:00,2.5300000000000002,0.16,2.5350542401,0.0,0.0,0.0,2.5300000000000002,0.16,2.5350542401,2.51,0.16,2.5150944316,0.0,0.0,0.0,2.51,0.16,2.5150944316
2020-06-03 06:30:00,2.64,0.16,2.6448440408,0.0,0.0,0.0,2.64,0.16,2.6448440408,2.61,0.16,2.6148996157,0.0,0.0,0.0,2.61,0.16,2.6148996157
2020-06-03 07:00:00,2.84,0.29,2.8547679415,0.0,0.0,0.0,2.84,0.29,2.8547679415,2.8200000000000003,0.29,2.8348721312,0.0,0.0,0.0,2.8200000000000003,0.29,2.8348721312
2020-06-03 07:30:00,3.08,1.1195,3.2771451372,0.0,-0.0005,0.0005,3.08,1.12,3.277315975,3.18,1.1195,3.371302456,0.0,-0.0005,0.0005,3.18,1.12,3.3714685228
2020-06-03 08:00:00,3.32,0.8200000000000001,3.4197660739,0.0,0.0,0.0,3.32,0.8200000000000001,3.4197660739,3.37,0.8200000000000001,3.4683281275,0.0,0.0,0.0,3.37,0.8200000000000001,3.4683281275
2020-06-03 08:30:00,3.58,0.5405,3.6205718126,0.0,0.0005,0.0005,3.58,0.54,3.6204972034000003,3.56,0.5405,3.6007971686999998,0.0,0.0005,0.0005,3.56,0.54,3.6007221498
2020-06-03 09:00:00,3.5835,0.48150000000000004,3.6157038734,0.0035,0.0015,0.0038078866,3.58,0.48,3.6120354373,3.5635,0.48150000000000004,3.5958829931,0.0035,0.0015,0.0038078866,3.56,0.48,3.5922138021
2020-06-03 09:30:00,3.5865,0.5015000000000001,3.6213926189,0.006500000000000001,0.0015,0.006670832000000001,3.58,0.5,3.6147475707,3.5665,0.5015000000000001,3.6015863866,0.006500000000000001,0.0015,0.006670832000000001,3.56,0.5,3.5949408896
2020-06-03 10:00:00,3.6235,0.5515,3.6652291197,0.0135,0.0015,0.0135830777,3.61,0.55,3.6516571581,3.5735,0.5515,3.6158062033,0.0135,0.0015,0.0135830777,3.56,0.55,3.6022354171
2020-06-03 10:30:00,3.5745,0.551,3.6167182984,0.0245,0.001,0.0245203997,3.55,0.55,3.5923529893,3.5545,0.551,3.5969530508,0.0245,0.001,0.0245203997,3.5300000000000002,0.55,3.5725900968
2020-06-03 11:00:00,3.692,0.551,3.7328896314,0.022,0.001,0.0220227155,3.67,0.55,3.7109836971,3.672,0.551,3.7131098826,0.022,0.001,0.0220227155,3.65,0.55,3.6912057651
2020-06-03 11:30:00,3.6835,0.551,3.7244829507,0.0135,0.001,0.013536986400000001,3.67,0.55,3.7109836971,3.6635,0.551,3.7047042055,0.0135,0.001,0.013536986400000001,3.65,0.55,3.6912057651
2020-06-03 12:00:00,3.7175000000000002,0.481,3.7484886620999998,0.007500000000000001,0.001,0.007566373,3.71,0.48,3.7409223462,3.6975,0.481,3.7286548848,0.007500000000000001,0.001,0.007566373,3.69,0.48,3.7210885504
2020-06-03 12:30:00,3.8185000000000002,0.5105000000000001,3.852473556,0.0085,0.0005,0.0085146932,3.81,0.51,3.8439823101,3.7984999999999998,0.5105000000000001,3.832650845,0.0085,0.0005,0.0085146932,3.79,0.51,3.8241600385
2020-06-03 13:00:00,3.8255,0.49050000000000005,3.8568174056,0.0155,0.0005,0.015508062400000001,3.81,0.49,3.8413799604000003,3.8055,0.49050000000000005,3.8369806489,0.0155,0.0005,0.015508062400000001,3.79,0.49,3.8215441905
2020-06-03 13:30:00,3.8200000000000003,0.492,3.8515534528,0.01,0.002,0.010198039,3.81,0.49,3.8413799604000003,3.8,0.492,3.8317181525,0.01,0.002,0.010198039,3.79,0.49,3.8215441905
2020-06-03 14:00:00,3.7485,0.491,3.7805202354,0.0085,0.001,0.0085586214,3.74,0.49,3.7719623540000002,3.7285,0.491,3.7606905283,0.0085,0.001,0.0085586214,3.7199999999999998,0.49,3.7521327269
2020-06-03 14:30:00,3.6555,0.491,3.6883277037,0.0155,0.001,0.0155322246,3.64,0.49,3.6728326943000003,3.6355,0.491,3.6685066785,0.0155,0.001,0.0155322246,3.62,0.49,3.6530124555
2020-06-03 15:00:00,3.4835000000000003,0.312,3.4974442454,0.0135,0.002,0.0136473441,3.47,0.31,3.4838197428,3.4535,0.312,3.4675648876,0.0135,0.002,0.0136473441,3.44,0.31,3.4539397794
2020-06-03 15:30:00,3.4755000000000003,0.28150000000000003,3.4868814864,0.0055000000000000005,0.0015,0.0057008771000000005,3.47,0.28,3.4812785008000002,3.4455,0.28150000000000003,3.4569802574,0.0055000000000000005,0.0015,0.0057008771000000005,3.44,0.28,3.451376537
2020-06-03 16:00:00,3.493,0.281,3.5042845204,0.003,0.001,0.0031622777,3.49,0.28,3.5012140751,3.463,0.281,3.4743819594,0.003,0.001,0.0031622777,3.46,0.28,3.4713109915
2020-06-03 16:30:00,3.5575,0.28250000000000003,3.5686989926,0.007500000000000001,0.0025,0.0079056942,3.55,0.28,3.5610251333000003,3.5275,0.28250000000000003,3.538793933,0.007500000000000001,0.0025,0.0079056942,3.52,0.28,3.5311188029
2020-06-03 17:00:00,3.805,0.28200000000000003,3.8154356239,0.005,0.002,0.0053851648,3.8,0.28,3.8103018253,3.785,0.28200000000000003,3.7954906139,0.005,0.002,0.0053851648,3.7800000000000002,0.28,3.7903561838
2020-06-03 17:30:00,3.9965,0.223,4.0027167337,0.006500000000000001,0.003,0.0071589105,3.99,0.22,3.9960605601,3.9665,0.223,3.9727636791,0.006500000000000001,0.003,0.0071589105,3.96,0.22,3.966106403
2020-06-03 18:00:00,4.1325,0.2215,4.138431889,0.0025,0.0015,0.0029154759,4.13,0.22,4.1358554133,4.1025,0.2215,4.1084752038,0.0025,0.0015,0.0029154759,4.1,0.22,4.1058981965
2020-06-03 18:30:00,4.27,0.22,4.2756636912,0.0,0.0,0.0,4.27,0.22,4.2756636912,4.24,0.22,4.2457037108,0.0,0.0,0.0,4.24,0.22,4.2457037108
2020-06-03 19:00:00,4.19,0.2,4.1947705539,0.0,0.0,0.0,4.19,0.2,4.1947705539,4.17,0.2,4.1747934081,0.0,0.0,0.0,4.17,0.2,4.1747934081
2020-06-03 19:30:00,4.01,0.17,4.0136018736,0.0,0.0,0.0,4.01,0.17,4.0136018736,3.98,0.17,3.9836289988,0.0,0.0,0.0,3.98,0.17,3.9836289988
2020-06-03 20:00:00,3.84,0.17,3.8437611788,0.0,0.0,0.0,3.84,0.17,3.8437611788,3.8200000000000003,0.17,3.8237808515,0.0,0.0,0.0,3.8200000000000003,0.17,3.8237808515
2020-06-03 20:30:00,3.61,0.91,3.7229289545,0.0,0.0,0.0,3.61,0.91,3.7229289545,3.71,0.91,3.8199738219,0.0,0.0,0.0,3.71,0.91,3.8199738219
2020-06-03 21:00:00,3.47,0.89,3.5823176855,0.0,0.0,0.0,3.47,0.89,3.5823176855,3.58,0.89,3.688970046,0.0,0.0,0.0,3.58,0.89,3.688970046
2020-06-03 21:30:00,3.39,0.86,3.4973847372,0.0,0.0,0.0,3.39,0.86,3.4973847372,3.5,0.86,3.6041087664,0.0,0.0,0.0,3.5,0.86,3.6041087664
2020-06-03 22:00:00,3.26,0.88,3.3766847647000002,0.0,0.0,0.0,3.26,0.88,3.3766847647000002,3.37,0.88,3.4830015791,0.0,0.0,0.0,3.37,0.88,3.4830015791
2020-06-03 22:30:00,3.19,0.26,3.2005780728,0.0,0.0,0.0,3.19,0.26,3.2005780728,3.19,0.26,3.2005780728,0.0,0.0,0.0,3.19,0.26,3.2005780728
2020-06-03 23:00:00,3.0,0.1,3.001666204,0.0,0.0,0.0,3.0,0.1,3.001666204,2.98,0.1,2.9816773803,0.0,0.0,0.0,2.98,0.1,2.9816773803
2020-06-03 23:30:00,2.8,0.1,2.8017851452,0.0,0.0,0.0,2.8,0.1,2.8017851452,2.77,0.1,2.7718044664,0.0,0.0,0.0,2.77,0.1,2.7718044664
2020-06-04 00:00:00,2.64,0.1,2.6418932605,0.0,0.0,0.0,2.64,0.1,2.6418932605,2.61,0.1,2.6119150063000003,0.0,0.0,0.0,2.61,0.1,2.6119150063000003
2020-06-04 00:30:00,2.51,0.1,2.511991242,0.0,0.0,0.0,2.51,0.1,2.511991242,2.49,0.1,2.4920072231,0.0,0.0,0.0,2.49,0.1,2.4920072231
2020-06-04 01:00:00,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206
2020-06-04 01:30:00,2.49,0.1,2.4920072231,0.0,0.0,0.0,2.49,0.1,2.4920072231,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206
2020-06-04 02:00:00,2.52,0.1,2.5219833465,0.0,0.0,0.0,2.52,0.1,2.5219833465,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003
2020-06-04 02:30:00,2.49,0.1,2.4920072231,0.0,0.0,0.0,2.49,0.1,2.4920072231,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627
2020-06-04 03:00:00,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206
2020-06-04 03:30:00,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206,2.42,0.1,2.4220652344999998,0.0,0.0,0.0,2.42,0.1,2.4220652344999998
2020-06-04 04:00:00,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206,2.42,0.1,2.4220652344999998,0.0,0.0,0.0,2.42,0.1,2.4220652344999998
2020-06-04 04:30:00,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206,2.42,0.1,2.4220652344999998,0.0,0.0,0.0,2.42,0.1,2.4220652344999998
2020-06-04 05:00:00,2.38,0.1,2.3820999139,0.0,0.0,0.0,2.38,0.1,2.3820999139,2.36,0.1,2.3621176939,0.0,0.0,0.0,2.36,0.1,2.3621176939
2020-06-04 05:30:00,2.38,0.05,2.3805251521,0.0,0.0,0.0,2.38,0.05,2.3805251521,2.36,0.05,2.3605296016,0.0,0.0,0.0,2.36,0.05,2.3605296016
2020-06-04 06:00:00,2.45,0.05,2.450510151,0.0,0.0,0.0,2.45,0.05,2.450510151,2.43,0.05,2.4305143489,0.0,0.0,0.0,2.43,0.05,2.4305143489
2020-06-04 06:30:00,2.591,0.121,2.5938238182,0.001,0.001,0.0014142136,2.59,0.12,2.5927784325000003,2.561,0.121,2.5638568603,0.001,0.001,0.0014142136,2.56,0.12,2.5628109567
2020-06-04 07:00:00,2.844,0.28150000000000003,2.8578975227,0.004,0.0015,0.0042720019,2.84,0.28,2.8537694371,2.824,0.28150000000000003,2.8379954634,0.004,0.0015,0.0042720019,2.8200000000000003,0.28,2.8338666165
2020-06-04 07:30:00,3.1375,0.392,3.1618934596,0.007500000000000001,0.002,0.0077620873000000005,3.13,0.39,3.1542035445,3.1075,0.392,3.1321271127,0.007500000000000001,0.002,0.0077620873000000005,3.1,0.39,3.1244359491
2020-06-04 08:00:00,3.199,0.3915,3.2228672405,0.019,0.0015,0.0190591186,3.18,0.39,3.203825838,3.179,0.3915,3.2030162738,0.019,0.0015,0.0190591186,3.16,0.39,3.1839755024
2020-06-04 08:30:00,3.386,0.53,3.427228618,0.026000000000000002,0.0,0.026000000000000002,3.36,0.53,3.4015437672,3.366,0.53,3.4074706162,0.026000000000000002,0.0,0.026000000000000002,3.34,0.53,3.3817894671
2020-06-04 09:00:00,3.4545,0.531,3.4950724241,0.0245,0.001,0.0245203997,3.43,0.53,3.4707059801,3.4245,0.531,3.4654236754,0.0245,0.001,0.0245203997,3.4,0.53,3.4410608829
2020-06-04 09:30:00,3.5295,0.48950000000000005,3.563282265,0.0195,-0.0005,0.0195064092,3.51,0.49,3.5440372459000002,3.5095,0.48950000000000005,3.5434729433000003,0.0195,-0.0005,0.0195064092,3.49,0.49,3.5242304124
2020-06-04 10:00:00,3.42,0.4405,3.4482517672,0.03,0.0005,0.0300041664,3.39,0.44,3.4184353146,3.39,0.4405,3.4184997075,0.03,0.0005,0.0300041664,3.36,0.44,3.3886870614
2020-06-04 10:30:00,3.499,0.4405,3.5266189545,0.029,0.0005,0.029004310000000002,3.47,0.44,3.4977850134,3.469,0.4405,3.4968559092,0.029,0.0005,0.029004310000000002,3.44,0.44,3.4680253748
2020-06-04 11:00:00,3.4665,0.501,3.5025167023,0.036500000000000005,0.001,0.0365136961,3.43,0.5,3.4662515777,3.4465,0.501,3.4827235391,0.036500000000000005,0.001,0.0365136961,3.41,0.5,3.4464619539
2020-06-04 11:30:00,3.4665,0.5,3.5023738022,0.036500000000000005,0.0,0.036500000000000005,3.43,0.5,3.4662515777,3.4465,0.5,3.4825798268,0.036500000000000005,0.0,0.036500000000000005,3.41,0.5,3.4464619539
2020-06-04 12:00:00,3.6195,0.47150000000000003,3.6500811635,0.0195,0.0015,0.0195576072,3.6,0.47000000000000003,3.6305509224,3.5895,0.47150000000000003,3.620334584,0.0195,0.0015,0.0195576072,3.5700000000000003,0.47000000000000003,3.6008054654
2020-06-04 12:30:00,3.58,0.441,3.6070598831,0.04,0.001,0.040012498,3.54,0.44,3.5672398293,3.55,0.441,3.577286821,0.04,0.001,0.040012498,3.51,0.44,3.5374708479
2020-06-04 13:00:00,3.335,0.439,3.3637696116,0.065,-0.001,0.0650076919,3.27,0.44,3.2994696544,3.315,0.439,3.3439416861,0.065,-0.001,0.0650076919,3.25,0.44,3.2796493715
2020-06-04 13:30:00,3.5355,0.402,3.5582810808,0.0455,0.002,0.045543934800000005,3.49,0.4,3.5128478475,3.5055,0.402,3.5284747767,0.0455,0.002,0.045543934800000005,3.46,0.4,3.4830446451
2020-06-04 14:00:00,3.425,0.331,3.4409571343,0.025,0.001,0.025019992,3.4,0.33,3.4159771662000002,3.395,0.331,3.4110974774000002,0.025,0.001,0.025019992,3.37,0.33,3.3861187221
2020-06-04 14:30:00,3.2640000000000002,0.331,3.2807403128,0.034,0.001,0.0340147027,3.23,0.33,3.2468138228,3.224,0.331,3.2409469295,0.034,0.001,0.0340147027,3.19,0.33,3.2070235422
2020-06-04 15:00:00,3.078,0.29150000000000004,3.0917723477,0.048,0.0015,0.0480234318,3.03,0.29,3.043846251,3.048,0.29150000000000004,3.0619072896,0.048,0.0015,0.0480234318,3.0,0.29,3.0139840743
2020-06-04 15:30:00,3.0945,0.29050000000000004,3.1081056127,0.0345,0.0005,0.034503623000000004,3.06,0.29,3.073711112,3.0745,0.29050000000000004,3.0881937277000002,0.0345,0.0005,0.034503623000000004,3.04,0.29,3.0538009103
2020-06-04 16:00:00,3.403,0.29150000000000004,3.4154620844,0.023,0.0015,0.0230488611,3.38,0.29,3.3924180167,3.373,0.29150000000000004,3.3855725144,0.023,0.0015,0.0230488611,3.35,0.29,3.3625288103
2020-06-04 16:30:00,3.3485,0.29150000000000004,3.3611641584,0.0285,0.0015,0.0285394464,3.32,0.29,3.3326415949,3.3285,0.29150000000000004,3.3412399644,0.0285,0.0015,0.0285394464,3.3,0.29,3.3127179174
2020-06-04 17:00:00,3.6189999999999998,0.29050000000000004,3.6306406115,0.019,0.0005,0.0190065778,3.6,0.29,3.6116616674,3.589,0.29050000000000004,3.6007375980000003,0.019,0.0005,0.0190065778,3.5700000000000003,0.29,3.5817593442
2020-06-04 17:30:00,3.7635,0.232,3.77064401,0.0135,0.002,0.0136473441,3.75,0.23,3.7570467125,3.7335000000000003,0.232,3.7407013046,0.0135,0.002,0.0136473441,3.7199999999999998,0.23,3.727103433
2020-06-04 18:00:00,3.8765,0.2315,3.8834063012,0.006500000000000001,0.0015,0.006670832000000001,3.87,0.23,3.8768286008,3.8465,0.2315,3.8534600686,0.006500000000000001,0.0015,0.006670832000000001,3.84,0.23,3.8468818542000003
2020-06-04 18:30:00,3.944,0.1905,3.9485980107,0.004,0.0005,0.0040311289,3.94,0.19,3.944578558,3.924,0.1905,3.9286214185,0.004,0.0005,0.0040311289,3.92,0.19,3.9246018906
2020-06-04 19:00:00,3.904,0.2605,3.9126814654,0.004,0.0005,0.0040311289,3.9,0.26,3.9086570584,3.884,0.2605,3.8927260692,0.004,0.0005,0.0040311289,3.88,0.26,3.8887015828
2020-06-04 19:30:00,3.7415000000000003,0.921,3.853188712,0.0015,0.001,0.0018027756000000002,3.74,0.92,3.8514932169,3.8515,0.921,3.9600875306,0.0015,0.001,0.0018027756000000002,3.85,0.92,3.9583961399
2020-06-04 20:00:00,3.561,0.8905000000000001,3.6706554251,0.001,0.0005,0.0011180340000000002,3.56,0.89,3.6695640068,3.661,0.8905000000000001,3.7677461764,0.001,0.0005,0.0011180340000000002,3.66,0.89,3.7666563422
2020-06-04 20:30:00,3.48,0.74,3.5578083141,0.0,0.0,0.0,3.48,0.74,3.5578083141,3.56,0.74,3.6360968084,0.0,0.0,0.0,3.56,0.74,3.6360968084
2020-06-04 21:00:00,3.45,0.09,3.4511737134000002,0.0,0.0,0.0,3.45,0.09,3.4511737134000002,3.42,0.09,3.4211840056,0.0,0.0,0.0,3.42,0.09,3.4211840056
2020-06-04 21:30:00,3.31,0.09,3.3112233389,0.0,0.0,0.0,3.31,0.09,3.3112233389,3.29,0.09,3.2912307728,0.0,0.0,0.0,3.29,0.09,3.2912307728
2020-06-04 22:00:00,3.31,0.09,3.3112233389,0.0,0.0,0.0,3.31,0.09,3.3112233389,3.25,0.09,3.251245915,0.0,0.0,0.0,3.25,0.09,3.251245915
2020-06-04 22:30:00,3.15,0.52,3.1926321429,0.0,0.0,0.0,3.15,0.52,3.1926321429,3.2,0.52,3.2419747069,0.0,0.0,0.0,3.2,0.52,3.2419747069
2020-06-04 23:00:00,2.92,0.8200000000000001,3.032952357,0.0,0.0,0.0,2.92,0.8200000000000001,3.032952357,3.02,0.8200000000000001,3.1293449794,0.0,0.0,0.0,3.02,0.8200000000000001,3.1293449794
2020-06-04 23:30:00,2.75,0.64,2.8234907473,0.0,0.0,0.0,2.75,0.64,2.8234907473,2.81,0.64,2.8819611378000003,0.0,0.0,0.0,2.81,0.64,2.8819611378000003
2020-06-05 00:00:00,2.6,0.06,2.6006922155,0.0,0.0,0.0,2.6,0.06,2.6006922155,2.58,0.06,2.5806975801,0.0,0.0,0.0,2.58,0.06,2.5806975801
2020-06-05 00:30:00,2.48,0.08,2.4812899871000003,0.0,0.0,0.0,2.48,0.08,2.4812899871000003,2.46,0.08,2.4613004693000002,0.0,0.0,0.0,2.46,0.08,2.4613004693000002
2020-06-05 01:00:00,2.45,0.08,2.4513057745,0.0,0.0,0.0,2.45,0.08,2.4513057745,2.43,0.08,2.4313165158,0.0,0.0,0.0,2.43,0.08,2.4313165158
2020-06-05 01:30:00,2.45,0.08,2.4513057745,0.0,0.0,0.0,2.45,0.08,2.4513057745,2.43,0.08,2.4313165158,0.0,0.0,0.0,2.43,0.08,2.4313165158
2020-06-05 02:00:00,2.45,0.06,2.4507345838,0.0,0.0,0.0,2.45,0.06,2.4507345838,2.43,0.06,2.4307406279,0.0,0.0,0.0,2.43,0.06,2.4307406279
2020-06-05 02:30:00,2.45,0.06,2.4507345838,0.0,0.0,0.0,2.45,0.06,2.4507345838,2.43,0.06,2.4307406279,0.0,0.0,0.0,2.43,0.06,2.4307406279
2020-06-05 03:00:00,2.4,0.06,2.4007498828,0.0,0.0,0.0,2.4,0.06,2.4007498828,2.38,0.06,2.3807561824,0.0,0.0,0.0,2.38,0.06,2.3807561824
2020-06-05 03:30:00,2.38,0.06,2.3807561824,0.0,0.0,0.0,2.38,0.06,2.3807561824,2.36,0.06,2.3607625887,0.0,0.0,0.0,2.36,0.06,2.3607625887
2020-06-05 04:00:00,2.36,0.06,2.3607625887,0.0,0.0,0.0,2.36,0.06,2.3607625887,2.36,0.06,2.3607625887,0.0,0.0,0.0,2.36,0.06,2.3607625887
2020-06-05 04:30:00,2.36,0.06,2.3607625887,0.0,0.0,0.0,2.36,0.06,2.3607625887,2.34,0.06,2.3407691044,0.0,0.0,0.0,2.34,0.06,2.3407691044
2020-06-05 05:00:00,2.32,0.06,2.3207757324,0.0,0.0,0.0,2.32,0.06,2.3207757324,2.3,0.06,2.3007824756,0.0,0.0,0.0,2.3,0.06,2.3007824756
2020-06-05 05:30:00,2.37,0.06,2.370759372,0.0,0.0,0.0,2.37,0.06,2.370759372,2.35,0.06,2.3507658327,0.0,0.0,0.0,2.35,0.06,2.3507658327
2020-06-05 06:00:00,2.41,0.0405,2.4103402768,0.0,0.0005,0.0005,2.41,0.04,2.4103319273,2.39,0.0405,2.3903431239,0.0,0.0005,0.0005,2.39,0.04,2.3903347046
2020-06-05 06:30:00,2.531,0.091,2.5326353863,0.001,0.001,0.0014142136,2.5300000000000002,0.09,2.5316002844,2.511,0.091,2.5126484036,0.001,0.001,0.0014142136,2.51,0.09,2.5116130275
2020-06-05 07:00:00,2.6765,0.09050000000000001,2.6780295927999997,0.006500000000000001,0.0005,0.0065192024,2.67,0.09,2.6715164233,2.6465,0.09050000000000001,2.6480469218,0.006500000000000001,0.0005,0.0065192024,2.64,0.09,2.6415336454
2020-06-05 07:30:00,2.873,0.3905,2.8994170535,0.003,0.0005,0.0030413813000000002,2.87,0.39,2.8963770473,2.893,0.3905,2.919236073,0.003,0.0005,0.0030413813000000002,2.89,0.39,2.9161961525
2020-06-05 08:00:00,3.0885,0.9425,3.2291080038,0.018500000000000003,0.0025,0.0186681547,3.07,0.9400000000000001,3.2106852851,3.1885,0.9425,3.3248817272,0.018500000000000003,0.0025,0.0186681547,3.17,0.9400000000000001,3.3064331235
2020-06-05 08:30:00,3.1245,0.961,3.2689480342,0.0345,0.001,0.0345144897,3.09,0.96,3.2356915799,3.2245,0.961,3.364657672,0.0345,0.001,0.0345144897,3.19,0.96,3.3313210593
2020-06-05 09:00:00,3.3015,0.3415,3.3191150176,0.0415,0.0015,0.0415270996,3.26,0.34,3.2776821078,3.2915,0.3415,3.309168249,0.0415,0.0015,0.0415270996,3.25,0.34,3.2677362195
2020-06-05 09:30:00,3.1465,0.3405,3.1648700605,0.0565,0.0005,0.0565022123,3.09,0.34,3.1086492243,3.1265,0.3405,3.1449868839,0.0565,0.0005,0.0565022123,3.07,0.34,3.0887699817
2020-06-05 10:00:00,3.24,0.302,3.2540442529,0.05,0.002,0.050039984,3.19,0.30000000000000004,3.2040755297,3.21,0.302,3.2241749332,0.05,0.002,0.050039984,3.16,0.30000000000000004,3.1742085628
2020-06-05 10:30:00,3.1745,0.301,3.1887381909,0.0645,0.001,0.0645077515,3.11,0.30000000000000004,3.1244359491,3.1545,0.301,3.1688280562,0.0645,0.001,0.0645077515,3.09,0.30000000000000004,3.1045289498
2020-06-05 11:00:00,3.0485,0.3405,3.0674570087,0.0785,0.0005,0.0785015923,2.9699999999999998,0.34,2.9893979327,3.0185,0.3405,3.0376442353,0.0785,0.0005,0.0785015923,2.94,0.34,2.9595945668
2020-06-05 11:30:00,2.7755,0.28150000000000003,2.7897387871,0.0755,0.0015,0.0755148992,2.7,0.28,2.7144796923000003,2.7555,0.28150000000000003,2.769841602,0.0755,0.0015,0.0755148992,2.68,0.28,2.6945871669
2020-06-05 12:00:00,2.8215,0.281,2.8354582081,0.0915,0.001,0.0915054643,2.73,0.28,2.7443214097,2.7915,0.281,2.8056074654,0.0915,0.001,0.0915054643,2.7,0.28,2.7144796923000003
2020-06-05 12:30:00,2.8609999999999998,0.279,2.8745716203000002,0.091,-0.001,0.0910054943,2.77,0.28,2.7841156585,2.831,0.279,2.8447147484,0.091,-0.001,0.0910054943,2.74,0.28,2.7542694131000003
2020-06-05 13:00:00,2.8890000000000002,0.2785,2.9023926767,0.079,-0.0015,0.0790142392,2.81,0.28,2.8239157211,2.859,0.2785,2.8725325499,0.079,-0.0015,0.0790142392,2.7800000000000002,0.28,2.7940651388
2020-06-05 13:30:00,2.7905,0.2795,2.8044626045000003,0.09050000000000001,-0.0005,0.09050138120000001,2.7,0.28,2.7144796923000003,2.7605,0.2795,2.7746135767,0.09050000000000001,-0.0005,0.09050138120000001,2.67,0.28,2.6846415031
2020-06-05 14:00:00,2.6155,0.279,2.6303386188999998,0.0955,-0.001,0.09550523550000001,2.52,0.28,2.5355078387,2.5955,0.279,2.6104523076,0.0955,-0.001,0.09550523550000001,2.5,0.28,2.5156311335
2020-06-05 14:30:00,2.6029999999999998,0.2485,2.6148348418,0.083,-0.0015,0.0830135531,2.52,0.25,2.532370431,2.583,0.2485,2.5949260587,0.083,-0.0015,0.0830135531,2.5,0.25,2.5124689053
2020-06-05 15:00:00,2.614,0.221,2.6233255612,0.094,0.001,0.094005319,2.52,0.22,2.5295849462,2.594,0.221,2.6033972037,0.094,0.001,0.094005319,2.5,0.22,2.5096613317000003
2020-06-05 15:30:00,2.7695,0.2195,2.7781847491000002,0.0795,-0.0005,0.0795015723,2.69,0.22,2.6989812893,2.7395,0.2195,2.7482795527,0.0795,-0.0005,0.0795015723,2.66,0.22,2.6690822392999998
2020-06-05 16:00:00,2.79,0.2205,2.7986997427,0.06,0.0005,0.0600020833,2.73,0.22,2.7388501237,2.76,0.2205,2.7687940064000003,0.06,0.0005,0.0600020833,2.7,0.22,2.7089481353
2020-06-05 16:30:00,2.9995000000000003,0.221,3.0076305042,0.0695,0.001,0.0695071939,2.93,0.22,2.9382477772,2.9695,0.221,2.977712419,0.0695,0.001,0.0695071939,2.9,0.22,2.9083328558
2020-06-05 17:00:00,3.0805,0.2185,3.0882393852,0.060500000000000005,-0.0015,0.060518592200000006,3.02,0.22,3.028002642,3.0405,0.2185,3.0483409422,0.060500000000000005,-0.0015,0.060518592200000006,2.98,0.22,2.9881097704
2020-06-05 17:30:00,3.1805,0.201,3.1868450307,0.0505,0.001,0.050509899999999996,3.13,0.2,3.1363832674,3.1505,0.201,3.156905328,0.0505,0.001,0.050509899999999996,3.1,0.2,3.1064449134
2020-06-05 18:00:00,3.533,0.202,3.538769984,0.033,0.002,0.0330605505,3.5,0.2,3.5057096286,3.503,0.202,3.5088193171,0.033,0.002,0.0330605505,3.47,0.2,3.4757589099
2020-06-05 18:30:00,3.823,0.201,3.8282802928,0.013000000000000001,0.001,0.0130384048,3.81,0.2,3.8152457326,3.783,0.201,3.7883360463,0.013000000000000001,0.001,0.0130384048,3.77,0.2,3.7753013125
2020-06-05 19:00:00,3.8725,0.16,3.8758039489,0.0025,0.0,0.0025,3.87,0.16,3.8733060814,3.8325,0.16,3.8358384025000003,0.0025,0.0,0.0025,3.83,0.16,3.8333405797
2020-06-05 19:30:00,3.7560000000000002,0.12050000000000001,3.7579324435,0.006,0.0005,0.0060207973,3.75,0.12,3.7519195087,3.706,0.12050000000000001,3.7079585017000003,0.006,0.0005,0.0060207973,3.7,0.12,3.7019454345
2020-06-05 20:00:00,3.5365,0.12050000000000001,3.538552317,0.006500000000000001,0.0005,0.0065192024,3.5300000000000002,0.12,3.5320390711,3.4965,0.12050000000000001,3.4985757817,0.006500000000000001,0.0005,0.0065192024,3.49,0.12,3.4920624278
2020-06-05 20:30:00,3.401,0.1005,3.4024845701,0.001,0.0005,0.0011180340000000002,3.4,0.1,3.4014702703,3.3609999999999998,0.1005,3.3625022305,0.001,0.0005,0.0011180340000000002,3.36,0.1,3.3614877659
2020-06-05 21:00:00,3.26,0.1,3.2615333817,0.0,0.0,0.0,3.26,0.1,3.2615333817,3.22,0.1,3.2215524208,0.0,0.0,0.0,3.22,0.1,3.2215524208
2020-06-05 21:30:00,3.26,0.1,3.2615333817,0.0,0.0,0.0,3.26,0.1,3.2615333817,3.22,0.1,3.2215524208,0.0,0.0,0.0,3.22,0.1,3.2215524208
2020-06-05 22:00:00,3.26,0.1,3.2615333817,0.0,0.0,0.0,3.26,0.1,3.2615333817,3.22,0.1,3.2215524208,0.0,0.0,0.0,3.22,0.1,3.2215524208
2020-06-05 22:30:00,3.14,0.63,3.2025770873,0.0,0.0,0.0,3.14,0.63,3.2025770873,3.19,0.63,3.2516149834,0.0,0.0,0.0,3.19,0.63,3.2516149834
2020-06-05 23:00:00,3.01,0.27,3.0220853727,0.0,0.0,0.0,3.01,0.27,3.0220853727,3.02,0.27,3.0320455142,0.0,0.0,0.0,3.02,0.27,3.0320455142
2020-06-05 23:30:00,2.86,0.05,2.8604370295,0.0,0.0,0.0,2.86,0.05,2.8604370295,2.8200000000000003,0.05,2.8204432276,0.0,0.0,0.0,2.8200000000000003,0.05,2.8204432276
2020-06-06 00:00:00,2.69,0.05,2.6904646439,0.0,0.0,0.0,2.69,0.05,2.6904646439,2.65,0.05,2.6504716561,0.0,0.0,0.0,2.65,0.05,2.6504716561
2020-06-06 00:30:00,2.52,0.55,2.5793216162,0.0,0.0,0.0,2.52,0.55,2.5793216162,2.5700000000000003,0.55,2.6281932958,0.0,0.0,0.0,2.5700000000000003,0.55,2.6281932958
2020-06-06 01:00:00,2.43,0.8200000000000001,2.5646247289,0.0,0.0,0.0,2.43,0.8200000000000001,2.5646247289,2.52,0.8200000000000001,2.6500566032,0.0,0.0,0.0,2.52,0.8200000000000001,2.6500566032
2020-06-06 01:30:00,2.47,0.21,2.4789110512,0.0,0.0,0.0,2.47,0.21,2.4789110512,2.47,0.21,2.4789110512,0.0,0.0,0.0,2.47,0.21,2.4789110512
2020-06-06 02:00:00,2.52,0.02,2.5200793638,0.0,0.0,0.0,2.52,0.02,2.5200793638,2.5,0.02,2.5000799987,0.0,0.0,0.0,2.5,0.02,2.5000799987
2020-06-06 02:30:00,2.48,0.02,2.4800806439,0.0,0.0,0.0,2.48,0.02,2.4800806439,2.45,0.02,2.4500816313,0.0,0.0,0.0,2.45,0.02,2.4500816313
2020-06-06 03:00:00,2.42,0.02,2.4200826431999998,0.0,0.0,0.0,2.42,0.02,2.4200826431999998,2.39,0.02,2.3900836805,0.0,0.0,0.0,2.39,0.02,2.3900836805
2020-06-06 03:30:00,2.38,0.02,2.3800840321,0.0,0.0,0.0,2.38,0.02,2.3800840321,2.36,0.02,2.3600847442,0.0,0.0,0.0,2.36,0.02,2.3600847442
2020-06-06 04:00:00,2.38,0.02,2.3800840321,0.0,0.0,0.0,2.38,0.02,2.3800840321,2.36,0.02,2.3600847442,0.0,0.0,0.0,2.36,0.02,2.3600847442
2020-06-06 04:30:00,2.38,0.02,2.3800840321,0.0,0.0,0.0,2.38,0.02,2.3800840321,2.36,0.02,2.3600847442,0.0,0.0,0.0,2.36,0.02,2.3600847442
2020-06-06 05:00:00,2.34,0.02,2.3400854685,0.0,0.0,0.0,2.34,0.02,2.3400854685,2.31,0.02,2.3100865785,0.0,0.0,0.0,2.31,0.02,2.3100865785
2020-06-06 05:30:00,2.34,0.02,2.3400854685,0.0,0.0,0.0,2.34,0.02,2.3400854685,2.31,0.02,2.3100865785,0.0,0.0,0.0,2.31,0.02,2.3100865785
2020-06-06 06:00:00,2.37,0.02,2.3700843867,0.0,0.0,0.0,2.37,0.02,2.3700843867,2.34,0.02,2.3400854685,0.0,0.0,0.0,2.34,0.02,2.3400854685
2020-06-06 06:30:00,2.422,0.02,2.422082575,0.002,0.0,0.002,2.42,0.02,2.4200826431999998,2.392,0.02,2.3920836106,0.002,0.0,0.002,2.39,0.02,2.3900836805
2020-06-06 07:00:00,2.551,0.0195,2.5510745285,0.001,-0.0005,0.0011180340000000002,2.55,0.02,2.5500784302,2.521,0.0195,2.5210754154,0.001,-0.0005,0.0011180340000000002,2.52,0.02,2.5200793638
2020-06-06 07:30:00,2.7015000000000002,0.0695,2.7023938462,0.0015,-0.0005,0.0015811388,2.7,0.07,2.700907255,2.6715,0.0695,2.6724038804,0.0015,-0.0005,0.0015811388,2.67,0.07,2.6709174453999998
2020-06-06 08:00:00,2.8265000000000002,0.07150000000000001,2.8274041982,0.006500000000000001,0.0015,0.006670832000000001,2.8200000000000003,0.07,2.8208686605,2.7965,0.07150000000000001,2.797413895,0.006500000000000001,0.0015,0.006670832000000001,2.79,0.07,2.7908779981
2020-06-06 08:30:00,2.9625,0.12150000000000001,2.9649904722000002,0.0125,0.0015,0.0125896783,2.95,0.12,2.9524396692,2.9325,0.12150000000000001,2.9350159284,0.0125,0.0015,0.0125896783,2.92,0.12,2.9224647132
2020-06-06 09:00:00,2.912,0.1905,2.9182245030000002,0.022,0.0005,0.0220056811,2.89,0.19,2.8962389404,2.892,0.1905,2.8982674566,0.022,0.0005,0.0220056811,2.87,0.19,2.8762823227
2020-06-06 09:30:00,3.0055,0.91,3.1402436609,0.025500000000000002,0.0,0.025500000000000002,2.98,0.91,3.1158465944,3.0955,0.91,3.2264872927,0.025500000000000002,0.0,0.025500000000000002,3.07,0.91,3.2020306057
2020-06-06 10:00:00,3.2375,0.9115000000000001,3.3633671373,0.0175,0.0015,0.0175641681,3.22,0.91,3.3461171527999998,3.3375,0.9115000000000001,3.4597309867,0.0175,0.0015,0.0175641681,3.32,0.91,3.442455519
2020-06-06 10:30:00,3.2945,0.932,3.4237923783,0.0145,0.002,0.014637281200000001,3.2800000000000002,0.93,3.409296115,3.3945,0.932,3.5201213402000002,0.0145,0.002,0.014637281200000001,3.38,0.93,3.5056097900000003
2020-06-06 11:00:00,3.2955,0.894,3.4146092383,0.0125,0.001,0.0125399362,3.283,0.893,3.4022842327,3.3955,0.894,3.5112186275,0.0125,0.001,0.0125399362,3.383,0.893,3.4988766769
2020-06-06 11:30:00,3.195,0.9405,3.3305502924,0.025,0.0005,0.0250049995,3.17,0.9400000000000001,3.3064331235,3.305,0.9405,3.4362137957,0.025,0.0005,0.0250049995,3.2800000000000002,0.9400000000000001,3.4120375144
2020-06-06 12:00:00,3.209,0.9785,3.3548685891,0.039,-0.0015,0.039028835500000005,3.17,0.98,3.3180265219000002,3.319,0.9785,3.4602345657,0.039,-0.0015,0.039028835500000005,3.2800000000000002,0.98,3.4232732874
2020-06-06 12:30:00,3.2245,0.9805,3.3702789944,0.0545,0.0005,0.0545022935,3.17,0.98,3.3180265219000002,3.3345000000000002,0.9805,3.475668353,0.0545,0.0005,0.0545022935,3.2800000000000002,0.98,3.4232732874
2020-06-06 13:00:00,3.271,0.998,3.4198603773,0.041,-0.002,0.0410487515,3.23,1.0,3.3812571627,3.371,0.998,3.5156286778,0.041,-0.002,0.0410487515,3.33,1.0,3.4769095473
2020-06-06 13:30:00,3.4585,0.9615,3.5896663494,0.018500000000000003,0.0015,0.0185607112,3.44,0.96,3.5714422857,3.5585,0.9615,3.6861096701,0.018500000000000003,0.0015,0.0185607112,3.54,0.96,3.6678604117
2020-06-06 14:00:00,3.4505,0.932,3.5741536411,0.0105,0.002,0.0106887792,3.44,0.93,3.563495475,3.5505,0.932,3.6707865983,0.0105,0.002,0.0106887792,3.54,0.93,3.6601229487999998
2020-06-06 14:30:00,3.4205,0.601,3.4728981053,0.0105,0.001,0.0105475116,3.41,0.6000000000000001,3.4623835720000002,3.4705,0.601,3.5221543478,0.0105,0.001,0.0105475116,3.46,0.6000000000000001,3.5116377945
2020-06-06 15:00:00,3.323,0.14150000000000001,3.3260113124,0.013000000000000001,0.0015,0.0130862523,3.31,0.14,3.3129594021,3.303,0.14150000000000001,3.3060295295,0.013000000000000001,0.0015,0.0130862523,3.29,0.14,3.2929773762
2020-06-06 15:30:00,3.033,0.1905,3.0389766781,0.033,0.0005,0.0330037877,3.0,0.19,3.0060106454,3.003,0.1905,3.009036266,0.033,0.0005,0.0330037877,2.9699999999999998,0.19,2.9760712357
2020-06-06 16:00:00,3.177,0.191,3.1827362442,0.037,0.001,0.037013511,3.14,0.19,3.1457431554,3.147,0.191,3.1527908272,0.037,0.001,0.037013511,3.11,0.19,3.115798453
2020-06-06 16:30:00,3.2885,0.171,3.2929429467,0.0285,0.001,0.0285175385,3.26,0.17,3.2644295061,3.2685,0.171,3.2729700961,0.0285,0.001,0.0285175385,3.24,0.17,3.2444568112
2020-06-06 17:00:00,3.2555,0.17,3.2599356205,0.035500000000000004,0.0,0.035500000000000004,3.22,0.17,3.2244844549,3.2355,0.17,3.2399630013,0.035500000000000004,0.0,0.035500000000000004,3.2,0.17,3.2045124434
2020-06-06 17:30:00,3.274,0.1695,3.2783847013000003,0.054,-0.0005,0.0540023148,3.22,0.17,3.2244844549,3.224,0.1695,3.2284526092,0.054,-0.0005,0.0540023148,3.17,0.17,3.1745550869
2020-06-06 18:00:00,3.499,0.2195,3.5058780997,0.049,-0.0005,0.049002551000000005,3.45,0.22,3.4570073763,3.469,0.2195,3.4759374635,0.049,-0.0005,0.049002551000000005,3.42,0.22,3.4270687183
2020-06-06 18:30:00,3.6515,0.18150000000000002,3.6560080005,0.0315,0.0015,0.031535694100000004,3.62,0.18,3.6244723754,3.6315,0.18150000000000002,3.6360327969,0.0315,0.0015,0.031535694100000004,3.6,0.18,3.604497191
2020-06-06 19:00:00,3.7385,0.1615,3.7419867049,0.018500000000000003,0.0015,0.0185607112,3.7199999999999998,0.16,3.7234392704,3.7085,0.1615,3.7120148841000002,0.018500000000000003,0.0015,0.0185607112,3.69,0.16,3.6934672058
2020-06-06 19:30:00,3.776,0.1605,3.7794095108,0.006,0.0005,0.0060207973,3.77,0.16,3.773393698,3.746,0.1605,3.749436791,0.006,0.0005,0.0060207973,3.74,0.16,3.7434208954
2020-06-06 20:00:00,3.6029999999999998,0.1005,3.6044013719,0.003,0.0005,0.0030413813000000002,3.6,0.1,3.6013886211,3.573,0.1005,3.5744131336000002,0.003,0.0005,0.0030413813000000002,3.5700000000000003,0.1,3.5714002856000002
