Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-06 20:30:00,3.47,0.1,3.4714406231,0.0,0.0,0.0,3.47,0.1,3.4714406231,3.44,0.1,3.4414531814,0.0,0.0,0.0,3.44,0.1,3.4414531814
2020-06-06 21:00:00,3.34,0.05,3.3403742305,0.0,0.0,0.0,3.34,0.05,3.3403742305,3.32,0.05,3.3203764847,0.0,0.0,0.0,3.32,0.05,3.3203764847
2020-06-06 21:30:00,3.26,0.05,3.260383413,0.0,0.0,0.0,3.26,0.05,3.260383413,3.23,0.05,3.2303869737,0.0,0.0,0.0,3.23,0.05,3.2303869737
2020-06-06 22:00:00,3.26,0.07,3.2607514471,0.0,0.0,0.0,3.26,0.07,3.2607514471,3.23,0.07,3.2307584249,0.0,0.0,0.0,3.23,0.07,3.2307584249
2020-06-06 22:30:00,3.2,0.07,3.2007655334,0.0,0.0,0.0,3.2,0.07,3.2007655334,3.17,0.07,3.1707727765,0.0,0.0,0.0,3.17,0.07,3.1707727765
2020-06-06 23:00:00,3.07,0.03,3.0701465763,0.0,0.0,0.0,3.07,0.03,3.0701465763,3.05,0.03,3.0501475374,0.0,0.0,0.0,3.05,0.03,3.0501475374
2020-06-06 23:30:00,2.92,0.03,2.9201541055,0.0,0.0,0.0,2.92,0.03,2.9201541055,2.89,0.03,2.8901557051,0.0,0.0,0.0,2.89,0.03,2.8901557051
2020-06-07 00:00:00,2.71,0.03,2.7101660466,0.0,0.0,0.0,2.71,0.03,2.7101660466,2.69,0.03,2.690167281,0.0,0.0,0.0,2.69,0.03,2.690167281
2020-06-07 00:30:00,2.59,0.03,2.5901737393,0.0,0.0,0.0,2.59,0.03,2.5901737393,2.56,0.03,2.5601757752000003,0.0,0.0,0.0,2.56,0.03,2.5601757752000003
2020-06-07 01:00:00,2.47,0.03,2.4701821795,0.0,0.0,0.0,2.47,0.03,2.4701821795,2.45,0.03,2.4501836666,0.0,0.0,0.0,2.45,0.03,2.4501836666
2020-06-07 01:30:00,2.47,0.03,2.4701821795,0.0,0.0,0.0,2.47,0.03,2.4701821795,2.45,0.03,2.4501836666,0.0,0.0,0.0,2.45,0.03,2.4501836666
2020-06-07 02:00:00,2.5300000000000002,0.03,2.5301778594,0.0,0.0,0.0,2.5300000000000002,0.03,2.5301778594,2.51,0.03,2.5101792765,0.0,0.0,0.0,2.51,0.03,2.5101792765
2020-06-07 02:30:00,2.5300000000000002,0.03,2.5301778594,0.0,0.0,0.0,2.5300000000000002,0.03,2.5301778594,2.51,0.03,2.5101792765,0.0,0.0,0.0,2.51,0.03,2.5101792765
2020-06-07 03:00:00,2.45,0.03,2.4501836666,0.0,0.0,0.0,2.45,0.03,2.4501836666,2.42,0.03,2.4201859433,0.0,0.0,0.0,2.42,0.03,2.4201859433
2020-06-07 03:30:00,2.4,0.03,2.4001874927,0.0,0.0,0.0,2.4,0.03,2.4001874927,2.38,0.03,2.3801890681,0.0,0.0,0.0,2.38,0.03,2.3801890681
2020-06-07 04:00:00,2.4,0.03,2.4001874927,0.0,0.0,0.0,2.4,0.03,2.4001874927,2.38,0.03,2.3801890681,0.0,0.0,0.0,2.38,0.03,2.3801890681
2020-06-07 04:30:00,2.4,0.03,2.4001874927,0.0,0.0,0.0,2.4,0.03,2.4001874927,2.38,0.03,2.3801890681,0.0,0.0,0.0,2.38,0.03,2.3801890681
2020-06-07 05:00:00,2.34,0.03,2.3401922998,0.0,0.0,0.0,2.34,0.03,2.3401922998,2.32,0.03,2.3201939574,0.0,0.0,0.0,2.32,0.03,2.3201939574
2020-06-07 05:30:00,2.34,0.03,2.3401922998,0.0,0.0,0.0,2.34,0.03,2.3401922998,2.32,0.03,2.3201939574,0.0,0.0,0.0,2.32,0.03,2.3201939574
2020-06-07 06:00:00,2.34,0.01,2.3400213674,0.0,0.0,0.0,2.34,0.01,2.3400213674,2.32,0.01,2.3200215516,0.0,0.0,0.0,2.32,0.01,2.3200215516
2020-06-07 06:30:00,2.402,0.011,2.4020251872,0.002,0.001,0.0022360680000000003,2.4,0.01,2.4000208332,2.372,0.011,2.3720255058,0.002,0.001,0.0022360680000000003,2.37,0.01,2.370021097
2020-06-07 07:00:00,2.5065,0.052500000000000005,2.5070497602,0.006500000000000001,0.0025,0.0069641941,2.5,0.05,2.50049995,2.4865,0.052500000000000005,2.4870541812,0.006500000000000001,0.0025,0.0069641941,2.48,0.05,2.480503981
2020-06-07 07:30:00,2.634,0.093,2.6356412882,0.014,0.003,0.014317821100000001,2.62,0.09,2.6215453458,2.614,0.093,2.615653838,0.014,0.003,0.014317821100000001,2.6,0.09,2.601557226
2020-06-07 08:00:00,2.6775,0.09050000000000001,2.6790290219,0.0275,0.0005,0.0275045451,2.65,0.09,2.6515278614,2.6575,0.09050000000000001,2.6590405223999998,0.0275,0.0005,0.0275045451,2.63,0.09,2.6315394734
2020-06-07 08:30:00,2.739,0.12050000000000001,2.7416493667,0.039,0.0005,0.039003205,2.7,0.12,2.7026653511000003,2.729,0.12050000000000001,2.7316590655,0.039,0.0005,0.039003205,2.69,0.12,2.6926752496
2020-06-07 09:00:00,2.8075,0.14100000000000001,2.8110384647,0.0475,0.001,0.0475105251,2.76,0.14,2.7635484436,2.7875,0.14100000000000001,2.7910638205,0.0475,0.001,0.0475105251,2.74,0.14,2.743574311
2020-06-07 09:30:00,2.81,0.1665,2.8149284627,0.05,-0.0035,0.0501223503,2.76,0.17,2.765230551,2.79,0.1665,2.7949637296,0.05,-0.0035,0.0501223503,2.74,0.17,2.7452686572
2020-06-07 10:00:00,2.932,0.1875,2.9379891508,0.062,-0.0025,0.062050382800000005,2.87,0.19,2.8762823227,2.912,0.1875,2.9180302003,0.062,-0.0025,0.062050382800000005,2.85,0.19,2.8563263119
2020-06-07 10:30:00,2.9855,0.2185,2.9934850091,0.0655,-0.0015,0.06551717330000001,2.92,0.22,2.9282759433,2.9655,0.2185,2.9735387167000003,0.0655,-0.0015,0.06551717330000001,2.9,0.22,2.9083328558
2020-06-07 11:00:00,3.061,0.2185,3.0687885639,0.051000000000000004,-0.0015,0.0510220541,3.01,0.22,3.0180291582,3.041,0.2185,3.0488396563,0.051000000000000004,-0.0015,0.0510220541,2.99,0.22,2.9980827207000003
2020-06-07 11:30:00,3.216,0.218,3.2233802134,0.046,-0.002,0.0460434577,3.17,0.22,3.1776248992,3.216,0.218,3.2233802134,0.046,-0.002,0.0460434577,3.17,0.22,3.1776248992
2020-06-07 12:00:00,3.183,0.218,3.1904565504,0.053,-0.002,0.0530377224,3.13,0.22,3.1377221037,3.183,0.218,3.1904565504,0.053,-0.002,0.0530377224,3.13,0.22,3.1377221037
2020-06-07 12:30:00,3.076,0.268,3.0876528302,0.066,-0.002,0.0660302961,3.01,0.27,3.0220853727,3.066,0.268,3.0776906927,0.066,-0.002,0.0660302961,3.0,0.27,3.0121254954
2020-06-07 13:00:00,3.2640000000000002,0.2655,3.2747803361,0.064,-0.0045000000000000005,0.0641580081,3.2,0.27,3.211370424,3.2640000000000002,0.2655,3.2747803361,0.064,-0.0045000000000000005,0.0641580081,3.2,0.27,3.211370424
2020-06-07 13:30:00,3.239,0.2675,3.2500272691,0.059000000000000004,-0.0025,0.0590529423,3.18,0.27,3.1914416805,3.229,0.2675,3.2400613034,0.059000000000000004,-0.0025,0.0590529423,3.17,0.27,3.1814776441
2020-06-07 14:00:00,3.291,0.24650000000000002,3.300218667,0.041,-0.0035,0.0411491191,3.25,0.25,3.2596012026,3.281,0.24650000000000002,3.2902466853,0.041,-0.0035,0.0411491191,3.24,0.25,3.2496307483
2020-06-07 14:30:00,3.1775,0.2485,3.1872022998,0.0375,-0.0015,0.037529988,3.14,0.25,3.1499365073,3.1675,0.2485,3.1772328369,0.0375,-0.0015,0.037529988,3.13,0.25,3.1399681527
2020-06-07 15:00:00,3.009,0.2175,3.0168505515,0.049,-0.0025,0.0490637341,2.96,0.22,2.9681644159,2.999,0.2175,3.0068766603,0.049,-0.0025,0.0490637341,2.95,0.22,2.9581920154
2020-06-07 15:30:00,2.932,0.218,2.9400931958000003,0.042,-0.002,0.0420475921,2.89,0.22,2.8983616061,2.922,0.218,2.9301208166,0.042,-0.002,0.0420475921,2.88,0.22,2.8883905553
2020-06-07 16:00:00,3.0185,0.2175,3.0263259078,0.0485,-0.0025,0.0485643902,2.9699999999999998,0.22,2.9781370015,3.0185,0.2175,3.0263259078,0.0485,-0.0025,0.0485643902,2.9699999999999998,0.22,2.9781370015
2020-06-07 16:30:00,3.298,0.217,3.3051313136,0.038,-0.003,0.0381182371,3.26,0.22,3.2674148803,3.298,0.217,3.3051313136,0.038,-0.003,0.0381182371,3.26,0.22,3.2674148803
2020-06-07 17:00:00,3.2984999999999998,0.2165,3.3055974498,0.0385,-0.0035,0.0386587636,3.26,0.22,3.2674148803,3.2984999999999998,0.2165,3.3055974498,0.0385,-0.0035,0.0386587636,3.26,0.22,3.2674148803
2020-06-07 17:30:00,3.312,0.217,3.3191012338,0.042,-0.003,0.0421070065,3.27,0.22,3.277392256,3.312,0.217,3.3191012338,0.042,-0.003,0.0421070065,3.27,0.22,3.277392256
2020-06-07 18:00:00,3.5165,0.2175,3.5232199051,0.036500000000000005,-0.0025,0.0365855163,3.48,0.22,3.4869470888,3.5165,0.2175,3.5232199051,0.036500000000000005,-0.0025,0.0365855163,3.48,0.22,3.4869470888
2020-06-07 18:30:00,3.6315,0.218,3.6380374173,0.021500000000000002,-0.002,0.0215928229,3.61,0.22,3.6166973885,3.6215,0.218,3.6280554365,0.021500000000000002,-0.002,0.0215928229,3.6,0.22,3.6067159578
2020-06-07 19:00:00,3.7975,0.2185,3.8037808164999998,0.007500000000000001,-0.0015,0.0076485293,3.79,0.22,3.7963798545,3.7875,0.2185,3.7937973720000002,0.007500000000000001,-0.0015,0.0076485293,3.7800000000000002,0.22,3.786396704
2020-06-07 19:30:00,3.731,0.1395,3.7336070026,0.001,-0.0005,0.0011180340000000002,3.73,0.14,3.7326264212,3.721,0.1395,3.7236140039,0.001,-0.0005,0.0011180340000000002,3.7199999999999998,0.14,3.7226334765
2020-06-07 20:00:00,3.54,0.1,3.5414121477,0.0,0.0,0.0,3.54,0.1,3.5414121477,3.5300000000000002,0.1,3.5314161465,0.0,0.0,0.0,3.5300000000000002,0.1,3.5314161465
2020-06-07 20:30:00,3.43,0.1,3.4314574163,0.0,0.0,0.0,3.43,0.1,3.4314574163,3.42,0.1,3.421461676,0.0,0.0,0.0,3.42,0.1,3.421461676
2020-06-07 21:00:00,3.31,0.1,3.3115102295,0.0,0.0,0.0,3.31,0.1,3.3115102295,3.3,0.1,3.3015148038,0.0,0.0,0.0,3.3,0.1,3.3015148038
2020-06-07 21:30:00,3.25,0.1,3.2515380976,0.0,0.0,0.0,3.25,0.1,3.2515380976,3.24,0.1,3.2415428425,0.0,0.0,0.0,3.24,0.1,3.2415428425
2020-06-07 22:00:00,3.21,0.1,3.2115572547,0.0,0.0,0.0,3.21,0.1,3.2115572547,3.2,0.1,3.2015621187,0.0,0.0,0.0,3.2,0.1,3.2015621187
2020-06-07 22:30:00,3.12,0.1,3.1216021527,0.0,0.0,0.0,3.12,0.1,3.1216021527,3.12,0.1,3.1216021527,0.0,0.0,0.0,3.12,0.1,3.1216021527
2020-06-07 23:00:00,2.9699999999999998,0.1,2.9716830248,0.0,0.0,0.0,2.9699999999999998,0.1,2.9716830248,2.96,0.1,2.9616887075,0.0,0.0,0.0,2.96,0.1,2.9616887075
2020-06-07 23:30:00,2.76,0.1,2.7618110001,0.0,0.0,0.0,2.76,0.1,2.7618110001,2.75,0.1,2.7518175812,0.0,0.0,0.0,2.75,0.1,2.7518175812
2020-06-08 00:00:00,2.61,0.05,2.6104788833,0.0,0.0,0.0,2.61,0.05,2.6104788833,2.6,0.05,2.6004807248,0.0,0.0,0.0,2.6,0.05,2.6004807248
2020-06-08 00:30:00,2.46,0.05,2.4605080776,0.0,0.0,0.0,2.46,0.05,2.4605080776,2.45,0.05,2.450510151,0.0,0.0,0.0,2.45,0.05,2.450510151
2020-06-08 01:00:00,2.46,0.05,2.4605080776,0.0,0.0,0.0,2.46,0.05,2.4605080776,2.45,0.05,2.450510151,0.0,0.0,0.0,2.45,0.05,2.450510151
2020-06-08 01:30:00,2.46,0.03,2.46018292,0.0,0.0,0.0,2.46,0.03,2.46018292,2.45,0.03,2.4501836666,0.0,0.0,0.0,2.45,0.03,2.4501836666
2020-06-08 02:00:00,2.48,0.03,2.480181445,0.0,0.0,0.0,2.48,0.03,2.480181445,2.47,0.03,2.4701821795,0.0,0.0,0.0,2.47,0.03,2.4701821795
2020-06-08 02:30:00,2.46,0.03,2.46018292,0.0,0.0,0.0,2.46,0.03,2.46018292,2.44,0.03,2.4401844193,0.0,0.0,0.0,2.44,0.03,2.4401844193
2020-06-08 03:00:00,2.4,0.03,2.4001874927,0.0,0.0,0.0,2.4,0.03,2.4001874927,2.39,0.03,2.3901882771,0.0,0.0,0.0,2.39,0.03,2.3901882771
2020-06-08 03:30:00,2.37,0.03,2.3701898658,0.0,0.0,0.0,2.37,0.03,2.3701898658,2.36,0.03,2.3601906703,0.0,0.0,0.0,2.36,0.03,2.3601906703
2020-06-08 04:00:00,2.34,0.03,2.3401922998,0.0,0.0,0.0,2.34,0.03,2.3401922998,2.33,0.03,2.330193125,0.0,0.0,0.0,2.33,0.03,2.330193125
2020-06-08 04:30:00,2.36,0.03,2.3601906703,0.0,0.0,0.0,2.36,0.03,2.3601906703,2.36,0.03,2.3601906703,0.0,0.0,0.0,2.36,0.03,2.3601906703
2020-06-08 05:00:00,2.34,0.03,2.3401922998,0.0,0.0,0.0,2.34,0.03,2.3401922998,2.32,0.03,2.3201939574,0.0,0.0,0.0,2.32,0.03,2.3201939574
2020-06-08 05:30:00,2.37,0.27,2.3853301658,0.0,0.0,0.0,2.37,0.27,2.3853301658,2.4,0.27,2.4151397475,0.0,0.0,0.0,2.4,0.27,2.4151397475
2020-06-08 06:00:00,2.4105,0.5695,2.4768610175,0.0005,-0.0005,0.0007071068,2.41,0.5700000000000001,2.4764894508,2.4805,0.5695,2.5450364437,0.0005,-0.0005,0.0007071068,2.48,0.5700000000000001,2.5446610776
2020-06-08 06:30:00,2.653,0.151,2.6572937360999997,0.003,0.001,0.0031622777,2.65,0.15,2.654241888,2.633,0.151,2.6373262976,0.003,0.001,0.0031622777,2.63,0.15,2.6342740936
2020-06-08 07:00:00,2.8475,0.241,2.8576803968,0.007500000000000001,0.001,0.007566373,2.84,0.24,2.8501228043999998,2.8375,0.241,2.8477161463,0.007500000000000001,0.001,0.007566373,2.83,0.24,2.8401584463000003
2020-06-08 07:30:00,3.053,0.24050000000000002,3.0624580405,0.013000000000000001,0.0005,0.013009611800000001,3.04,0.24,3.0494589684,3.043,0.24050000000000002,3.0524890254,0.013000000000000001,0.0005,0.013009611800000001,3.03,0.24,3.0394900888
2020-06-08 08:00:00,3.2055,0.34,3.2234810764,0.025500000000000002,0.0,0.025500000000000002,3.18,0.34,3.1981244504,3.1855,0.34,3.2035933341,0.025500000000000002,0.0,0.025500000000000002,3.16,0.34,3.1782385058
2020-06-08 08:30:00,3.39,0.458,3.4207987371,0.04,-0.002,0.0400499688,3.35,0.46,3.3814346068,3.38,0.458,3.4108890337,0.04,-0.002,0.0400499688,3.34,0.46,3.3715278436
2020-06-08 09:00:00,3.38,0.539,3.4227066775,0.05,-0.001,0.050009999000000006,3.33,0.54,3.3734996665,3.37,0.539,3.4128318154,0.05,-0.001,0.050009999000000006,3.32,0.54,3.3636289926
2020-06-08 09:30:00,3.368,0.5385,3.4107779538000003,0.058,-0.0015,0.0580193933,3.31,0.54,3.353759085,3.348,0.5385,3.3910302638,0.058,-0.0015,0.0580193933,3.29,0.54,3.3340215956
2020-06-08 10:00:00,3.289,0.5395,3.3329538326,0.069,-0.0005,0.0690018116,3.22,0.54,3.2649655435,3.279,0.5395,3.3230861033,0.069,-0.0005,0.0690018116,3.21,0.54,3.255103685
2020-06-08 10:30:00,3.151,0.5395,3.1968517717,0.07100000000000001,-0.0005,0.0710017605,3.08,0.54,3.1269793731,3.141,0.5395,3.1869956463999998,0.07100000000000001,-0.0005,0.0710017605,3.07,0.54,3.1171300903
2020-06-08 11:00:00,3.176,0.5395,3.2214959646,0.076,-0.0005,0.07600164470000001,3.1,0.54,3.1466807909,3.146,0.5395,3.1919235971,0.076,-0.0005,0.07600164470000001,3.07,0.54,3.1171300903
2020-06-08 11:30:00,3.214,0.579,3.2657368234,0.064,-0.001,0.064007812,3.15,0.58,3.2029517636,3.214,0.579,3.2657368234,0.064,-0.001,0.064007812,3.15,0.58,3.2029517636
2020-06-08 12:00:00,3.2015000000000002,0.5255000000000001,3.2443416127,0.07150000000000001,-0.0045000000000000005,0.0716414684,3.13,0.53,3.1745550869,3.1915,0.5255000000000001,3.2344740685,0.07150000000000001,-0.0045000000000000005,0.0716414684,3.12,0.53,3.164695878
2020-06-08 12:30:00,3.3515,0.595,3.4039061753,0.061500000000000006,-0.005,0.0617029173,3.29,0.6000000000000001,3.3442637456,3.3415,0.595,3.3940605843,0.061500000000000006,-0.005,0.0617029173,3.2800000000000002,0.6000000000000001,3.3344264874
2020-06-08 13:00:00,3.4245,0.5935,3.4755492372,0.0645,-0.006500000000000001,0.064826692,3.36,0.6000000000000001,3.4131510368,3.4145,0.5935,3.4656965389,0.0645,-0.006500000000000001,0.064826692,3.35,0.6000000000000001,3.403307215
2020-06-08 13:30:00,3.273,0.5475,3.3184763446,0.083,-0.0025,0.0830376421,3.19,0.55,3.2370665733,3.263,0.5475,3.3086137958,0.083,-0.0025,0.0830376421,3.18,0.55,3.2272124194
2020-06-08 14:00:00,3.1075,0.545,3.1549296743,0.0675,-0.005,0.06768493190000001,3.04,0.55,3.089352683,3.0975,0.545,3.1450804839,0.0675,-0.005,0.06768493190000001,3.03,0.55,3.0795129485
2020-06-08 14:30:00,2.9885,0.524,3.0340910089,0.0785,-0.006,0.0787289654,2.91,0.53,2.9578708559,2.9785,0.524,3.0242417645,0.0785,-0.006,0.0787289654,2.9,0.53,2.9480332427000002
2020-06-08 15:00:00,3.084,0.358,3.1047093262,0.064,-0.002,0.06403124240000001,3.02,0.36,3.0413812651,3.064,0.358,3.0848435941,0.064,-0.002,0.06403124240000001,3.0,0.36,3.0215227949
2020-06-08 15:30:00,3.146,0.357,3.1661909292,0.016,-0.003,0.0162788206,3.13,0.36,3.1506348567,3.126,0.357,3.1463192781,0.016,-0.003,0.0162788206,3.11,0.36,3.1307666793
2020-06-08 16:00:00,3.2255,0.3275,3.2420836664,0.025500000000000002,-0.0025,0.025622256000000003,3.2,0.33,3.2169706247,3.2155,0.3275,3.2321349755,0.025500000000000002,-0.0025,0.025622256000000003,3.19,0.33,3.2070235422
2020-06-08 16:30:00,3.224,0.329,3.2407432789,0.024,-0.001,0.0240208243,3.2,0.33,3.2169706247,3.214,0.329,3.2307951034,0.024,-0.001,0.0240208243,3.19,0.33,3.2070235422
2020-06-08 17:00:00,3.7935,0.309,3.8060640102,0.0035,-0.001,0.0036400549,3.79,0.31,3.8026569659,3.7835,0.309,3.7960971076,0.0035,-0.001,0.0036400549,3.7800000000000002,0.31,3.792690338
2020-06-08 17:30:00,4.0205,0.26,4.0288981434,0.0005,0.0,0.0005,4.02,0.26,4.0283991858,4.0105,0.26,4.01891904,0.0005,0.0,0.0005,4.01,0.26,4.0184200875
2020-06-08 18:00:00,4.151,0.22,4.1568258323,0.001,0.0,0.001,4.15,0.22,4.1558272341,4.141,0.22,4.1468398812,0.001,0.0,0.001,4.14,0.22,4.1458412898
2020-06-08 18:30:00,4.095,0.2205,4.1009322416,0.005,0.0005,0.0050249378,4.09,0.22,4.0959125967,4.075,0.2205,4.0809613144,0.005,0.0005,0.0050249378,4.07,0.22,4.075941609
2020-06-08 19:00:00,3.993,0.199,3.9979557276,0.003,-0.001,0.0031622777,3.99,0.2,3.9950093867,3.983,0.199,3.9879681543,0.003,-0.001,0.0031622777,3.98,0.2,3.9850219573
2020-06-08 19:30:00,3.95,0.2,3.9550600501,0.0,0.0,0.0,3.95,0.2,3.9550600501,3.94,0.2,3.9450728764000003,0.0,0.0,0.0,3.94,0.2,3.9450728764000003
2020-06-08 20:00:00,3.6805,0.68,3.7427904363,0.0005,0.0,0.0005,3.68,0.68,3.7422987588,3.7605,0.68,3.8214866544,0.0005,0.0,0.0005,3.76,0.68,3.8209946349
2020-06-08 20:30:00,3.473,0.901,3.5879701782,0.003,0.001,0.0031622777,3.47,0.9,3.5848151975,3.6029999999999998,0.901,3.7139480341,0.003,0.001,0.0031622777,3.6,0.9,3.7107950631
2020-06-08 21:00:00,3.31,0.8705,3.4225531771,0.0,0.0005,0.0005,3.31,0.87,3.4224260401,3.43,0.8705,3.5387385111,0.0,0.0005,0.0005,3.43,0.87,3.5386155485
2020-06-08 21:30:00,3.18,0.8300000000000001,3.2865331278,0.0,0.0,0.0,3.18,0.8300000000000001,3.2865331278,3.3,0.8300000000000001,3.4027782766,0.0,0.0,0.0,3.3,0.8300000000000001,3.4027782766
2020-06-08 22:00:00,3.18,0.8300000000000001,3.2865331278,0.0,0.0,0.0,3.18,0.8300000000000001,3.2865331278,3.3,0.8300000000000001,3.4027782766,0.0,0.0,0.0,3.3,0.8300000000000001,3.4027782766
2020-06-08 22:30:00,3.13,0.86,3.2459975354,0.0,0.0,0.0,3.13,0.86,3.2459975354,3.25,0.86,3.3618596044,0.0,0.0,0.0,3.25,0.86,3.3618596044
2020-06-08 23:00:00,2.95,0.5700000000000001,3.0045631962,0.0,0.0,0.0,2.95,0.5700000000000001,3.0045631962,3.02,0.5700000000000001,3.0733206797,0.0,0.0,0.0,3.02,0.5700000000000001,3.0733206797
2020-06-08 23:30:00,2.8,0.09,2.8014460552,0.0,0.0,0.0,2.8,0.09,2.8014460552,2.79,0.09,2.7914512355000003,0.0,0.0,0.0,2.79,0.09,2.7914512355000003
2020-06-09 00:00:00,2.63,0.09,2.6315394734,0.0,0.0,0.0,2.63,0.09,2.6315394734,2.61,0.09,2.6115512631,0.0,0.0,0.0,2.61,0.09,2.6115512631
2020-06-09 00:30:00,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755
2020-06-09 01:00:00,2.47,0.09,2.4716391322,0.0,0.0,0.0,2.47,0.09,2.4716391322,2.45,0.09,2.4516525039,0.0,0.0,0.0,2.45,0.09,2.4516525039
2020-06-09 01:30:00,2.47,0.09,2.4716391322,0.0,0.0,0.0,2.47,0.09,2.4716391322,2.45,0.09,2.4516525039,0.0,0.0,0.0,2.45,0.09,2.4516525039
2020-06-09 02:00:00,2.51,0.06,2.5107170291000003,0.0,0.0,0.0,2.51,0.06,2.5107170291000003,2.5,0.06,2.5007198963,0.0,0.0,0.0,2.5,0.06,2.5007198963
2020-06-09 02:30:00,2.46,0.06,2.4607315985,0.0,0.0,0.0,2.46,0.06,2.4607315985,2.46,0.06,2.4607315985,0.0,0.0,0.0,2.46,0.06,2.4607315985
2020-06-09 03:00:00,2.43,0.06,2.4307406279,0.0,0.0,0.0,2.43,0.06,2.4307406279,2.43,0.06,2.4307406279,0.0,0.0,0.0,2.43,0.06,2.4307406279
2020-06-09 03:30:00,2.41,0.06,2.4107467723,0.0,0.0,0.0,2.41,0.06,2.4107467723,2.43,0.06,2.4307406279,0.0,0.0,0.0,2.43,0.06,2.4307406279
2020-06-09 04:00:00,2.41,0.06,2.4107467723,0.0,0.0,0.0,2.41,0.06,2.4107467723,2.4,0.06,2.4007498828,0.0,0.0,0.0,2.4,0.06,2.4007498828
2020-06-09 04:30:00,2.41,0.03,2.4101867148,0.0,0.0,0.0,2.41,0.03,2.4101867148,2.4,0.03,2.4001874927,0.0,0.0,0.0,2.4,0.03,2.4001874927
2020-06-09 05:00:00,2.38,0.06,2.3807561824,0.0,0.0,0.0,2.38,0.06,2.3807561824,2.37,0.06,2.370759372,0.0,0.0,0.0,2.37,0.06,2.370759372
2020-06-09 05:30:00,2.44,0.06,2.4407375934,0.0,0.0,0.0,2.44,0.06,2.4407375934,2.43,0.06,2.4307406279,0.0,0.0,0.0,2.43,0.06,2.4307406279
2020-06-09 06:00:00,2.5300000000000002,0.22,2.5395472036999998,0.0,0.0,0.0,2.5300000000000002,0.22,2.5395472036999998,2.54,0.22,2.5495097568,0.0,0.0,0.0,2.54,0.22,2.5495097568
2020-06-09 06:30:00,2.6710000000000003,0.1105,2.6732847304,0.001,0.0005,0.0011180340000000002,2.67,0.11,2.6722649569,2.661,0.1105,2.663293309,0.001,0.0005,0.0011180340000000002,2.66,0.11,2.6622734645
2020-06-09 07:00:00,2.8855,0.221,2.893950803,0.0055000000000000005,0.001,0.005590169900000001,2.88,0.22,2.8883905553,2.8755,0.221,2.8839801057,0.0055000000000000005,0.001,0.005590169900000001,2.87,0.22,2.8784197053
2020-06-09 07:30:00,3.045,0.281,3.0579381943,0.015,0.001,0.0150332964,3.03,0.28,3.0429097916,3.045,0.281,3.0579381943,0.015,0.001,0.0150332964,3.03,0.28,3.0429097916
2020-06-09 08:00:00,3.2475,0.42050000000000004,3.2746108929,0.0275,0.0005,0.0275045451,3.22,0.42,3.2472757813,3.2375,0.42050000000000004,3.2646939367,0.0275,0.0005,0.0275045451,3.21,0.42,3.2373600356
2020-06-09 08:30:00,3.2005,0.76,3.28949848,0.0405,0.0,0.0405,3.16,0.76,3.2501076905,3.9705,0.76,4.0425821266,0.0405,0.0,0.0405,3.93,0.76,4.0028115119
2020-06-09 09:00:00,-22.7895,0.8885000000000001,22.8068135104,0.0505,-0.0015,0.050522272300000004,-22.84,0.89,22.8573336153,6.7905,0.8885000000000001,6.8483810131,0.0505,-0.0015,0.050522272300000004,6.74,0.89,6.7985071891
2020-06-09 09:30:00,-23.0415,0.998,23.0631031357,0.0585,-0.002,0.0585341781,-23.1,1.0,23.1216348903,6.6285,0.998,6.7032093992,0.0585,-0.002,0.0585341781,6.57,1.0,6.6456677618
2020-06-09 10:00:00,-22.77,0.9585,22.7901650334,0.07,-0.0015,0.07001606960000001,-22.84,0.96,22.8601662286,6.35,0.9585,6.4219329061,0.07,-0.0015,0.07001606960000001,6.28,0.96,6.3529520697
2020-06-09 10:30:00,-23.0235,0.9390000000000001,23.0426403272,0.0765,-0.001,0.0765065357,-23.1,0.9400000000000001,23.1191176302,6.0865,0.9390000000000001,6.1585065763,0.0765,-0.001,0.0765065357,6.01,0.9400000000000001,6.0830666608
2020-06-09 11:00:00,-23.021,0.96,23.0410078122,0.079,0.0,0.079,-23.1,0.96,23.1199394463,5.949,0.96,6.0259605873,0.079,0.0,0.079,5.87,0.96,5.9479828514
2020-06-09 11:30:00,-22.7765,0.9575,22.79661726,0.0635,-0.0025,0.0635491935,-22.84,0.96,22.8601662286,6.3835,0.9575,6.4549111923,0.0635,-0.0025,0.0635491935,6.32,0.96,6.3924956003
2020-06-09 12:00:00,-22.7635,1.007,22.7857626875,0.0765,-0.003,0.0765588009,-22.84,1.01,22.8623205296,6.2365,1.007,6.3172764108,0.0765,-0.003,0.0765588009,6.16,1.01,6.2422511965
2020-06-09 12:30:00,-23.031,1.0055,23.0529388853,0.069,-0.0045000000000000005,0.0691465834,-23.1,1.01,23.1220695441,6.569,1.0055,6.6455091039,0.069,-0.0045000000000000005,0.0691465834,6.5,1.01,6.5780012162
2020-06-09 13:00:00,-22.7705,1.037,22.7941009748,0.0695,-0.003,0.0695647181,-22.84,1.04,22.8636654979,6.7095,1.037,6.7891648419,0.0695,-0.003,0.0695647181,6.64,1.04,6.7209523135
2020-06-09 13:30:00,-22.7745,0.988,22.7959205616,0.0655,-0.002,0.06553052720000001,-22.84,0.99,22.8614457111,6.7555,0.988,6.8273658354,0.0655,-0.002,0.06553052720000001,6.69,0.99,6.7628544269
2020-06-09 14:00:00,-23.0205,0.9175000000000001,23.0387765843,0.0795,-0.0025,0.07953929850000001,-23.1,0.92,23.1183130872,5.9995,0.9175000000000001,6.0692509011,0.0795,-0.0025,0.07953929850000001,5.92,0.92,5.9910600064
2020-06-09 14:30:00,-23.0375,0.7365,23.0492698041,0.0625,-0.0035,0.0625979233,-23.1,0.74,23.1118497745,6.2525,0.7365,6.2957277975,0.0625,-0.0035,0.0625979233,6.19,0.74,6.2340757134
2020-06-09 15:00:00,-22.794,0.537,22.8003246687,0.046,-0.003,0.046097722300000005,-22.84,0.54,22.8463826458,6.066,0.537,6.0897229001,0.046,-0.003,0.046097722300000005,6.02,0.54,6.0441707454
2020-06-09 15:30:00,-22.7985,0.468,22.803302968,0.0415,-0.002,0.0415481648,-22.84,0.47000000000000003,22.8448353025,6.2915,0.468,6.3088823297,0.0415,-0.002,0.0415481648,6.25,0.47000000000000003,6.2676470864
2020-06-09 16:00:00,3.1615,0.33,3.1786761789,0.0315,0.0,0.0315,3.13,0.33,3.1473480901,3.9115,0.33,3.9253958081,0.0315,0.0,0.0315,3.88,0.33,3.8940082178
2020-06-09 16:30:00,3.2995,0.3295,3.3159117147,0.0395,-0.0005,0.0395031644,3.26,0.33,3.2766598847,3.2495,0.3295,3.2661629629,0.0395,-0.0005,0.0395031644,3.21,0.33,3.2269180343
2020-06-09 17:00:00,3.5700000000000003,0.28800000000000003,3.5815979674,0.02,-0.002,0.0200997512,3.55,0.29,3.5618253747,3.52,0.28800000000000003,3.5317621664,0.02,-0.002,0.0200997512,3.5,0.29,3.5119937358
2020-06-09 17:30:00,3.822,0.29050000000000004,3.8330241651,0.012,0.0005,0.012010412100000001,3.81,0.29,3.821020806,3.7720000000000002,0.29050000000000004,3.783169868,0.012,0.0005,0.012010412100000001,3.76,0.29,3.7711669282
2020-06-09 18:00:00,3.895,0.9805,4.0165165567,0.005,0.0005,0.0050249378,3.89,0.98,4.0115458367,3.975,0.9805,4.0941427979,0.005,0.0005,0.0050249378,3.9699999999999998,0.98,4.0891686197
2020-06-09 18:30:00,4.002,0.58,4.0438105791,0.002,0.0,0.002,4.0,0.58,4.0418312681,4.012,0.58,4.0537074389,0.002,0.0,0.002,4.01,0.58,4.0517280264
2020-06-09 19:00:00,4.003,0.1905,4.007530318,0.003,0.0005,0.0030413813000000002,4.0,0.19,4.0045099575,3.943,0.1905,3.9475991754,0.003,0.0005,0.0030413813000000002,3.94,0.19,3.944578558
2020-06-09 19:30:00,3.807,0.14,3.8095733357,0.007,0.0,0.007,3.8,0.14,3.8025780728000003,3.737,0.14,3.7396215049,0.007,0.0,0.007,3.73,0.14,3.7326264212
2020-06-09 20:00:00,3.634,0.14,3.636695753,0.004,0.0,0.004,3.63,0.14,3.6326987213,3.584,0.14,3.5867333327,0.004,0.0,0.004,3.58,0.14,3.5827363844
2020-06-09 20:30:00,3.5505,0.14,3.5532591026,0.0005,0.0,0.0005,3.55,0.14,3.5527594908999998,3.5005,0.14,3.5032984814,0.0005,0.0,0.0005,3.5,0.14,3.5027988809
2020-06-09 21:00:00,3.4,0.09,3.4011909679,0.0,0.0,0.0,3.4,0.09,3.4011909679,3.34,0.09,3.3412123548,0.0,0.0,0.0,3.34,0.09,3.3412123548
2020-06-09 21:30:00,3.33,0.09,3.3312159942,0.0,0.0,0.0,3.33,0.09,3.3312159942,3.29,0.09,3.2912307728,0.0,0.0,0.0,3.29,0.09,3.2912307728
2020-06-09 22:00:00,3.33,0.09,3.3312159942,0.0,0.0,0.0,3.33,0.09,3.3312159942,3.29,0.09,3.2912307728,0.0,0.0,0.0,3.29,0.09,3.2912307728
2020-06-09 22:30:00,3.25,0.09,3.251245915,0.0,0.0,0.0,3.25,0.09,3.251245915,3.21,0.09,3.2112614344,0.0,0.0,0.0,3.21,0.09,3.2112614344
2020-06-09 23:00:00,3.04,0.09,3.0413319451,0.0,0.0,0.0,3.04,0.09,3.0413319451,3.0,0.09,3.0013496964,0.0,0.0,0.0,3.0,0.09,3.0013496964
2020-06-09 23:30:00,2.8200000000000003,0.09,2.8214358047,0.0,0.0,0.0,2.8200000000000003,0.09,2.8214358047,2.7800000000000002,0.09,2.781456453,0.0,0.0,0.0,2.7800000000000002,0.09,2.781456453
2020-06-10 00:00:00,2.65,0.09,2.6515278614,0.0,0.0,0.0,2.65,0.09,2.6515278614,2.61,0.09,2.6115512631,0.0,0.0,0.0,2.61,0.09,2.6115512631
2020-06-10 00:30:00,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-06-10 01:00:00,2.47,0.06,2.4707286375,0.0,0.0,0.0,2.47,0.06,2.4707286375,2.43,0.06,2.4307406279,0.0,0.0,0.0,2.43,0.06,2.4307406279
2020-06-10 01:30:00,2.47,0.06,2.4707286375,0.0,0.0,0.0,2.47,0.06,2.4707286375,2.43,0.06,2.4307406279,0.0,0.0,0.0,2.43,0.06,2.4307406279
2020-06-10 02:00:00,2.5300000000000002,0.08,2.5312645061,0.0,0.0,0.0,2.5300000000000002,0.08,2.5312645061,2.49,0.08,2.4912848091,0.0,0.0,0.0,2.49,0.08,2.4912848091
2020-06-10 02:30:00,2.5300000000000002,0.08,2.5312645061,0.0,0.0,0.0,2.5300000000000002,0.08,2.5312645061,2.47,0.08,2.471295207,0.0,0.0,0.0,2.47,0.08,2.471295207
2020-06-10 03:00:00,2.46,0.06,2.4607315985,0.0,0.0,0.0,2.46,0.06,2.4607315985,2.43,0.06,2.4307406279,0.0,0.0,0.0,2.43,0.06,2.4307406279
2020-06-10 03:30:00,2.43,0.06,2.4307406279,0.0,0.0,0.0,2.43,0.06,2.4307406279,2.4,0.06,2.4007498828,0.0,0.0,0.0,2.4,0.06,2.4007498828
2020-06-10 04:00:00,2.37,0.06,2.370759372,0.0,0.0,0.0,2.37,0.06,2.370759372,2.34,0.06,2.3407691044,0.0,0.0,0.0,2.34,0.06,2.3407691044
2020-06-10 04:30:00,2.45,0.09,2.4516525039,0.0,0.0,0.0,2.45,0.09,2.4516525039,2.42,0.09,2.4216729754,0.0,0.0,0.0,2.42,0.09,2.4216729754
2020-06-10 05:00:00,2.45,0.09,2.4516525039,0.0,0.0,0.0,2.45,0.09,2.4516525039,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604
2020-06-10 05:30:00,2.5300000000000002,0.11,2.5323901752999998,0.0,0.0,0.0,2.5300000000000002,0.11,2.5323901752999998,2.49,0.11,2.4924285346,0.0,0.0,0.0,2.49,0.11,2.4924285346
2020-06-10 06:00:00,2.5700000000000003,0.11,2.5723530084,0.0,0.0,0.0,2.5700000000000003,0.11,2.5723530084,2.5300000000000002,0.11,2.5323901752999998,0.0,0.0,0.0,2.5300000000000002,0.11,2.5323901752999998
2020-06-10 06:30:00,2.71,0.39,2.7379189177,0.0,0.0,0.0,2.71,0.39,2.7379189177,2.71,0.39,2.7379189177,0.0,0.0,0.0,2.71,0.39,2.7379189177
2020-06-10 07:00:00,2.9325,1.0405,3.1116228081,0.0025,0.0005,0.0025495098,2.93,1.04,3.1090995481,3.0225,1.0405,3.1965835669000002,0.0025,0.0005,0.0025495098,3.02,1.04,3.1940569813
2020-06-10 07:30:00,3.174,0.8695,3.2909430639,0.004,-0.0005,0.0040311289,3.17,0.87,3.2872176685,3.214,0.8695,3.329538444,0.004,-0.0005,0.0040311289,3.21,0.87,3.3258081725
2020-06-10 08:00:00,3.4615,0.43,3.4881058255,0.0015,0.0,0.0015,3.46,0.43,3.4866172718,3.4115,0.43,3.4384927294,0.0015,0.0,0.0015,3.41,0.43,3.4370045097
2020-06-10 08:30:00,3.6145,0.43,3.6399876717,0.0045000000000000005,0.0,0.0045000000000000005,3.61,0.43,3.6355192201,3.5545,0.43,3.5804148154,0.0045000000000000005,0.0,0.0045000000000000005,3.55,0.43,3.5759474269
2020-06-10 09:00:00,3.657,0.4295,3.6821351483,0.007,-0.0005,0.0070178344,3.65,0.43,3.6752414887000002,3.607,0.4295,3.6324811424,0.007,-0.0005,0.0070178344,3.6,0.43,3.6255896072000002
2020-06-10 09:30:00,3.61,0.47900000000000004,3.6416398779,0.02,-0.001,0.0200249844,3.59,0.48,3.6219469902,3.56,0.47900000000000004,3.5920803165,0.02,-0.001,0.0200249844,3.54,0.48,3.5723941552
2020-06-10 10:00:00,5.2995,0.4405,5.3177758979,0.0395,0.0005,0.0395031644,5.26,0.44,5.2783709608,3.2495,0.4405,3.2792210203,0.0395,0.0005,0.0395031644,3.21,0.44,3.2400154321
2020-06-10 10:30:00,6.9719999999999995,23.1,24.1292101819,0.062,0.0,0.062,6.91,23.1,24.1113686878,22.902,23.1,32.5286274534,0.062,0.0,0.062,22.84,23.1,32.4850057719
2020-06-10 11:00:00,6.6455,22.84,23.787145063,0.0555,0.0,0.0555,6.59,22.84,23.7716995606,22.8955,22.84,32.3399060025,0.0555,0.0,0.0555,22.84,22.84,32.3006377646
2020-06-10 11:30:00,6.394,22.8395,23.717630494,0.064,-0.0005,0.06400195310000001,6.33,22.84,23.7009388,23.164,22.8395,32.5301960684,0.064,-0.0005,0.06400195310000001,23.1,22.84,32.4850057719
2020-06-10 12:00:00,6.925,23.099,24.1147138901,0.025,-0.001,0.025019992,6.9,23.1,24.1085047234,22.865,23.099,32.5018772689,0.025,-0.001,0.025019992,22.84,23.1,32.4850057719
2020-06-10 12:30:00,7.5165,23.0995,24.2916584963,0.026500000000000003,-0.0005,0.026504716600000002,7.49,23.1,24.2839473727,23.1265,23.0995,32.6867236428,0.026500000000000003,-0.0005,0.026504716600000002,23.1,23.1,32.6683332908
2020-06-10 13:00:00,7.362,22.8385,23.9957522543,0.052000000000000005,-0.0015,0.0520216301,7.31,22.84,23.9812781144,22.892,22.8385,32.3363687858,0.052000000000000005,-0.0015,0.0520216301,22.84,22.84,32.3006377646
2020-06-10 13:30:00,6.9,22.8395,23.859018426,0.06,-0.0005,0.0600020833,6.84,22.84,23.8422146622,22.9,22.8395,32.3427389108,0.06,-0.0005,0.0600020833,22.84,22.84,32.3006377646
2020-06-10 14:00:00,6.3305,22.8385,23.6996268431,0.0805,-0.0015,0.08051397390000001,6.25,22.84,23.6796980555,22.9205,22.8385,32.3565511527,0.0805,-0.0015,0.08051397390000001,22.84,22.84,32.3006377646
2020-06-10 14:30:00,6.274,22.8395,23.6855617677,0.064,-0.0005,0.06400195310000001,6.21,22.84,23.6691719331,22.904,22.8395,32.3455711999,0.064,-0.0005,0.06400195310000001,22.84,22.84,32.3006377646
2020-06-10 15:00:00,4.965,0.0795,4.9656364396,0.055,-0.0005,0.0550022727,4.91,0.08,4.9106516879,2.165,0.0795,2.1664591503,0.055,-0.0005,0.0550022727,2.11,0.08,2.111516043
2020-06-10 15:30:00,2.5985,0.1495,2.6027970531999998,0.0485,-0.0005,0.0485025773,2.55,0.15,2.5544079549000003,2.5785,0.1495,2.5828303274,0.0485,-0.0005,0.0485025773,2.5300000000000002,0.15,2.5344427395
2020-06-10 16:00:00,2.6475,0.151,2.6518026416,0.0375,0.001,0.037513331000000004,2.61,0.15,2.6143067915,2.6175,0.151,2.6218518742,0.0375,0.001,0.037513331000000004,2.58,0.15,2.5843567865
2020-06-10 16:30:00,2.8015,0.101,2.8033200406,0.0315,0.001,0.031515869,2.77,0.1,2.7718044664,2.7715,0.101,2.7733397286,0.0315,0.001,0.031515869,2.74,0.1,2.7418242103
2020-06-10 17:00:00,2.8675,0.11950000000000001,2.8699889373,0.0375,-0.0005,0.0375033332,2.83,0.12,2.832543027,2.8375,0.11950000000000001,2.8400152288,0.0375,-0.0005,0.0375033332,2.8,0.12,2.8025702489
2020-06-10 17:30:00,3.0725,0.09,3.0738178622,0.022500000000000003,0.0,0.022500000000000003,3.05,0.09,3.0513275799,3.0425,0.09,3.0438308511,0.022500000000000003,0.0,0.022500000000000003,3.02,0.09,3.021340762
2020-06-10 18:00:00,3.2845,0.089,3.2857055939,0.0145,-0.001,0.0145344419,3.27,0.09,3.2712382976,3.2445,0.089,3.2457204516,0.0145,-0.001,0.0145344419,3.23,0.09,3.2312536267
2020-06-10 18:30:00,3.922,0.209,3.9275647671,0.012,-0.001,0.0120415946,3.91,0.21,3.9156353252000002,3.872,0.209,3.8776365224,0.012,-0.001,0.0120415946,3.86,0.21,3.8657082145
2020-06-10 19:00:00,3.9385,0.17,3.9421672022000003,0.0085,0.0,0.0085,3.93,0.17,3.9336751264,3.8985000000000003,0.17,3.9022047934,0.0085,0.0,0.0085,3.89,0.17,3.893712881
2020-06-10 19:30:00,3.8645,0.1705,3.8682593631,0.0045000000000000005,0.0005,0.0045276926,3.86,0.17,3.8637417098,3.8245,0.1705,3.828298643,0.0045000000000000005,0.0005,0.0045276926,3.8200000000000003,0.17,3.8237808515
2020-06-10 20:00:00,3.6814999999999998,0.6405000000000001,3.7368011052,0.0015,0.0005,0.0015811388,3.68,0.64,3.7352376096,3.7315,0.6405000000000001,3.7860708525,0.0015,0.0005,0.0015811388,3.73,0.64,3.784507894
2020-06-10 20:30:00,3.7,0.17,3.7039033464999997,0.0,0.0,0.0,3.7,0.17,3.7039033464999997,3.66,0.17,3.6639459603,0.0,0.0,0.0,3.66,0.17,3.6639459603
2020-06-10 21:00:00,3.6,0.14,3.6027211938,0.0,0.0,0.0,3.6,0.14,3.6027211938,3.55,0.14,3.5527594908999998,0.0,0.0,0.0,3.55,0.14,3.5527594908999998
2020-06-10 21:30:00,3.49,0.14,3.4928068942,0.0,0.0,0.0,3.49,0.14,3.4928068942,3.45,0.14,3.4528394113,0.0,0.0,0.0,3.45,0.14,3.4528394113
2020-06-10 22:00:00,3.38,0.14,3.3828981658,0.0,0.0,0.0,3.38,0.14,3.3828981658,3.34,0.14,3.3429328441,0.0,0.0,0.0,3.34,0.14,3.3429328441
2020-06-10 22:30:00,3.2800000000000002,0.14,3.2829864453,0.0,0.0,0.0,3.2800000000000002,0.14,3.2829864453,3.24,0.14,3.2430232808,0.0,0.0,0.0,3.24,0.14,3.2430232808
2020-06-10 23:00:00,3.04,0.68,3.1151243956,0.0,0.0,0.0,3.04,0.68,3.1151243956,3.1,0.68,3.1737044601,0.0,0.0,0.0,3.1,0.68,3.1737044601
2020-06-10 23:30:00,2.83,0.85,2.9548942451,0.0,0.0,0.0,2.83,0.85,2.9548942451,2.93,0.85,3.0508031729,0.0,0.0,0.0,2.93,0.85,3.0508031729
2020-06-11 00:00:00,2.66,0.85,2.7925078335,0.0,0.0,0.0,2.66,0.85,2.7925078335,2.75,0.85,2.8783675929,0.0,0.0,0.0,2.75,0.85,2.8783675929
2020-06-11 00:30:00,2.54,0.85,2.6784510449,0.0,0.0,0.0,2.54,0.85,2.6784510449,2.62,0.85,2.754432791,0.0,0.0,0.0,2.62,0.85,2.754432791
2020-06-11 01:00:00,2.51,0.46,2.551803284,0.0,0.0,0.0,2.51,0.46,2.551803284,2.5300000000000002,0.46,2.5714781741,0.0,0.0,0.0,2.5300000000000002,0.46,2.5714781741
2020-06-11 01:30:00,2.5300000000000002,0.09,2.5316002844,0.0,0.0,0.0,2.5300000000000002,0.09,2.5316002844,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755
2020-06-11 02:00:00,2.56,0.09,2.5615815427,0.0,0.0,0.0,2.56,0.09,2.5615815427,2.5300000000000002,0.09,2.5316002844,0.0,0.0,0.0,2.5300000000000002,0.09,2.5316002844
2020-06-11 02:30:00,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755
2020-06-11 03:00:00,2.49,0.09,2.4916259751,0.0,0.0,0.0,2.49,0.09,2.4916259751,2.45,0.09,2.4516525039,0.0,0.0,0.0,2.45,0.09,2.4516525039
2020-06-11 03:30:00,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955
2020-06-11 04:00:00,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955
2020-06-11 04:30:00,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955
2020-06-11 05:00:00,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604,2.37,0.09,2.3717082451,0.0,0.0,0.0,2.37,0.09,2.3717082451
2020-06-11 05:30:00,2.44,0.09,2.4416592719,0.0,0.0,0.0,2.44,0.09,2.4416592719,2.41,0.09,2.4116799124,0.0,0.0,0.0,2.41,0.09,2.4116799124
2020-06-11 06:00:00,2.51,0.08950000000000001,2.5115951604999998,0.0,-0.0005,0.0005,2.51,0.09,2.5116130275,2.49,0.08950000000000001,2.4916079647,0.0,-0.0005,0.0005,2.49,0.09,2.4916259751
2020-06-11 06:30:00,2.652,0.3395,2.673642506,0.002,-0.0005,0.0020615528,2.65,0.34,2.671722291,2.652,0.3395,2.673642506,0.002,-0.0005,0.0020615528,2.65,0.34,2.671722291
2020-06-11 07:00:00,2.9050000000000002,0.229,2.914012011,0.005,-0.001,0.0050990195,2.9,0.23,2.909106392,2.865,0.229,2.8741374358,0.005,-0.001,0.0050990195,2.86,0.23,2.8692333470999998
2020-06-11 07:30:00,3.1675,0.35000000000000003,3.1867783497,0.007500000000000001,0.0,0.007500000000000001,3.16,0.35000000000000003,3.1793238275,3.1275,0.35000000000000003,3.1470233952,0.007500000000000001,0.0,0.007500000000000001,3.12,0.35000000000000003,3.1395700343
2020-06-11 08:00:00,3.3385,0.39,3.3612025006,0.0085,0.0,0.0085,3.33,0.39,3.3527600570000002,3.3085,0.39,3.3314069475,0.0085,0.0,0.0085,3.3,0.39,3.322965543
2020-06-11 08:30:00,3.5665,0.41850000000000004,3.5909698551,0.006500000000000001,-0.0015,0.006670832000000001,3.56,0.42,3.5846896658,3.5265,0.41850000000000004,3.5512454857,0.006500000000000001,-0.0015,0.006670832000000001,3.52,0.42,3.544968265
2020-06-11 09:00:00,3.6415,0.41950000000000004,3.6655835143,0.0115,-0.0005,0.011510864400000001,3.63,0.42,3.6542167423,3.6115,0.41950000000000004,3.6357822405,0.0115,-0.0005,0.011510864400000001,3.6,0.42,3.6244171945
2020-06-11 09:30:00,3.6525,0.509,3.687795717,0.022500000000000003,-0.001,0.0225222113,3.63,0.51,3.6656513746,3.6225,0.509,3.658085189,0.022500000000000003,-0.001,0.0225222113,3.6,0.51,3.6359455441
2020-06-11 10:00:00,3.7095000000000002,0.49,3.7417228986,0.0195,0.0,0.0195,3.69,0.49,3.7223917043,3.6695,0.49,3.7020710758,0.0195,0.0,0.0195,3.65,0.49,3.6827435425
2020-06-11 10:30:00,3.7905,0.53,3.8273738058999998,0.0205,0.0,0.0205,3.77,0.53,3.807072366,3.7505,0.53,3.7877632252,0.0205,0.0,0.0205,3.73,0.53,3.7674659919
2020-06-11 11:00:00,3.893,0.5095000000000001,3.9261990844,0.013000000000000001,-0.0005,0.013009611800000001,3.88,0.51,3.9133745029,3.843,0.5095000000000001,3.8766273035000003,0.013000000000000001,-0.0005,0.013009611800000001,3.83,0.51,3.8638064134
2020-06-11 11:30:00,3.7675,0.5105000000000001,3.8019293129,0.0175,0.0005,0.017507141400000002,3.75,0.51,3.7845211058,3.7275,0.5105000000000001,3.7622953765,0.0175,0.0005,0.017507141400000002,3.71,0.51,3.7448898515
2020-06-11 12:00:00,3.8775,0.51,3.9108958373,0.0175,0.0,0.0175,3.86,0.51,3.8935459417000002,3.8275,0.51,3.8613283012,0.0175,0.0,0.0175,3.81,0.51,3.8439823101
2020-06-11 12:30:00,4.055,0.49150000000000005,4.0846783533,0.005,0.0015,0.0052201533000000005,4.05,0.49,4.0795342871,4.005,0.49150000000000005,4.0350461274,0.005,0.0015,0.0052201533000000005,4.0,0.49,4.0299007432
2020-06-11 13:00:00,4.1725,0.47000000000000003,4.1988875015,0.0025,0.0,0.0025,4.17,0.47000000000000003,4.1964032218,4.1325,0.47000000000000003,4.1591412876,0.0025,0.0,0.0025,4.13,0.47000000000000003,4.1566573109
2020-06-11 13:30:00,4.1215,0.4395,4.1448670063,0.0015,-0.0005,0.0015811388,4.12,0.44,4.143428532,4.0815,0.4395,4.1050947005,0.0015,-0.0005,0.0015811388,4.08,0.44,4.1036569057
2020-06-11 14:00:00,3.9530000000000003,0.44,3.9774123498,0.013000000000000001,0.0,0.013000000000000001,3.94,0.44,3.9644924013000002,3.9130000000000003,0.44,3.9376603459,0.013000000000000001,0.0,0.013000000000000001,3.9,0.44,3.9247420297
2020-06-11 14:30:00,3.9425,0.4,3.9627397404,0.0025,0.0,0.0025,3.94,0.4,3.9602525172,3.9025,0.4,3.9229461187,0.0025,0.0,0.0025,3.9,0.4,3.9204591568
2020-06-11 15:00:00,3.8435,0.3005,3.8552292409,0.0035,0.0005,0.0035355339000000003,3.84,0.30000000000000004,3.851700923,3.7935,0.3005,3.8053833578000003,0.0035,0.0005,0.0035355339000000003,3.79,0.30000000000000004,3.8018548105
2020-06-11 15:30:00,3.74,0.28,3.7504666375999998,0.01,0.0,0.01,3.73,0.28,3.7404946197,3.7,0.28,3.7105794696,0.01,0.0,0.01,3.69,0.28,3.7006080581000003
2020-06-11 16:00:00,3.678,0.301,3.6902960586,0.018000000000000002,0.001,0.0180277564,3.66,0.30000000000000004,3.6722744995000003,3.638,0.301,3.6504307965000002,0.018000000000000002,0.001,0.0180277564,3.62,0.30000000000000004,3.6324096685000002
2020-06-11 16:30:00,3.629,0.44,3.6555766987,0.009000000000000001,0.0,0.009000000000000001,3.62,0.44,3.6466422912,3.629,0.44,3.6555766987,0.009000000000000001,0.0,0.009000000000000001,3.62,0.44,3.6466422912
2020-06-11 17:00:00,3.2984999999999998,0.8605,3.4088946156,0.0085,0.0005,0.0085146932,3.29,0.86,3.4005440741,3.3885,0.8605,3.4960538468,0.0085,0.0005,0.0085146932,3.38,0.86,3.4876926470000003
2020-06-11 17:30:00,3.305,0.8305,3.4077492939000003,0.015,0.0005,0.015008331000000001,3.29,0.8300000000000001,3.3930811955999998,3.395,0.8305,3.4951044691,0.015,0.0005,0.015008331000000001,3.38,0.8300000000000001,3.4804166417
2020-06-11 18:00:00,3.314,0.8305,3.416478633,0.024,0.0005,0.0240052078,3.29,0.8300000000000001,3.3930811955999998,3.404,0.8305,3.5038473497,0.024,0.0005,0.0240052078,3.38,0.8300000000000001,3.4804166417
2020-06-11 18:30:00,3.567,0.2705,3.5772418495,0.007,0.0005,0.0070178344,3.56,0.27,3.5702240826000002,3.567,0.2705,3.5772418495,0.007,0.0005,0.0070178344,3.56,0.27,3.5702240826000002
2020-06-11 19:00:00,3.61,0.02,3.6100554012,0.0,0.0,0.0,3.61,0.02,3.6100554012,3.56,0.02,3.5600561793,0.0,0.0,0.0,3.56,0.02,3.5600561793
2020-06-11 19:30:00,3.452,0.0205,3.45206087,0.002,0.0005,0.0020615528,3.45,0.02,3.4500579705,3.412,0.0205,3.4120615836,0.002,0.0005,0.0020615528,3.41,0.02,3.4100586505
2020-06-11 20:00:00,3.45,0.02,3.4500579705,0.0,0.0,0.0,3.45,0.02,3.4500579705,3.41,0.02,3.4100586505,0.0,0.0,0.0,3.41,0.02,3.4100586505
2020-06-11 20:30:00,3.65,0.81,3.7387965978,0.0,0.0,0.0,3.65,0.81,3.7387965978,3.74,0.81,3.8267087686,0.0,0.0,0.0,3.74,0.81,3.8267087686
2020-06-11 21:00:00,3.51,0.86,3.6138206928,0.0,0.0,0.0,3.51,0.86,3.6138206928,3.61,0.86,3.7110241174,0.0,0.0,0.0,3.61,0.86,3.7110241174
2020-06-11 21:30:00,3.44,0.86,3.545870838,0.0,0.0,0.0,3.44,0.86,3.545870838,3.5300000000000002,0.86,3.6332492345,0.0,0.0,0.0,3.5300000000000002,0.86,3.6332492345
2020-06-11 22:00:00,3.32,0.84,3.4246167669,0.0,0.0,0.0,3.32,0.84,3.4246167669,3.41,0.84,3.5119367876,0.0,0.0,0.0,3.41,0.84,3.5119367876
2020-06-11 22:30:00,3.19,0.84,3.2987421845,0.0,0.0,0.0,3.19,0.84,3.2987421845,3.2800000000000002,0.84,3.3858529206,0.0,0.0,0.0,3.2800000000000002,0.84,3.3858529206
2020-06-11 23:00:00,3.05,0.23,3.0586598372,0.0,0.0,0.0,3.05,0.23,3.0586598372,3.04,0.23,3.0486882425,0.0,0.0,0.0,3.04,0.23,3.0486882425
2020-06-11 23:30:00,2.84,0.08,2.8411265371,0.0,0.0,0.0,2.84,0.08,2.8411265371,2.8200000000000003,0.08,2.8211345236,0.0,0.0,0.0,2.8200000000000003,0.08,2.8211345236
2020-06-12 00:00:00,2.68,0.03,2.6801679052000003,0.0,0.0,0.0,2.68,0.03,2.6801679052000003,2.65,0.03,2.6501698059,0.0,0.0,0.0,2.65,0.03,2.6501698059
2020-06-12 00:30:00,2.56,0.07,2.5609568524,0.0,0.0,0.0,2.56,0.07,2.5609568524,2.5300000000000002,0.07,2.5309681941999997,0.0,0.0,0.0,2.5300000000000002,0.07,2.5309681941999997
2020-06-12 01:00:00,2.48,0.07,2.4809877065,0.0,0.0,0.0,2.48,0.07,2.4809877065,2.45,0.07,2.450999796,0.0,0.0,0.0,2.45,0.07,2.450999796
2020-06-12 01:30:00,2.52,0.07,2.5209720347999998,0.0,0.0,0.0,2.52,0.07,2.5209720347999998,2.48,0.07,2.4809877065,0.0,0.0,0.0,2.48,0.07,2.4809877065
2020-06-12 02:00:00,2.58,0.05,2.5804844506,0.0,0.0,0.0,2.58,0.05,2.5804844506,2.55,0.05,2.550490149,0.0,0.0,0.0,2.55,0.05,2.550490149
2020-06-12 02:30:00,2.55,0.07,2.5509606034,0.0,0.0,0.0,2.55,0.07,2.5509606034,2.52,0.07,2.5209720347999998,0.0,0.0,0.0,2.52,0.07,2.5209720347999998
2020-06-12 03:00:00,2.48,0.07,2.4809877065,0.0,0.0,0.0,2.48,0.07,2.4809877065,2.46,0.07,2.4609957334,0.0,0.0,0.0,2.46,0.07,2.4609957334
2020-06-12 03:30:00,2.45,0.08,2.4513057745,0.0,0.0,0.0,2.45,0.08,2.4513057745,2.42,0.08,2.421321953,0.0,0.0,0.0,2.42,0.08,2.421321953
2020-06-12 04:00:00,2.45,0.04,2.4503265089,0.0,0.0,0.0,2.45,0.04,2.4503265089,2.42,0.04,2.4203305559,0.0,0.0,0.0,2.42,0.04,2.4203305559
2020-06-12 04:30:00,2.43,0.02,2.4300823031,0.0,0.0,0.0,2.43,0.02,2.4300823031,2.42,0.02,2.4200826431999998,0.0,0.0,0.0,2.42,0.02,2.4200826431999998
2020-06-12 05:00:00,2.38,0.02,2.3800840321,0.0,0.0,0.0,2.38,0.02,2.3800840321,2.35,0.02,2.3500851047999998,0.0,0.0,0.0,2.35,0.02,2.3500851047999998
2020-06-12 05:30:00,2.42,0.03,2.4201859433,0.0,0.0,0.0,2.42,0.03,2.4201859433,2.39,0.03,2.3901882771,0.0,0.0,0.0,2.39,0.03,2.3901882771
2020-06-12 06:00:00,2.49,0.03,2.4901807163000003,0.0,0.0,0.0,2.49,0.03,2.4901807163000003,2.46,0.03,2.46018292,0.0,0.0,0.0,2.46,0.03,2.46018292
2020-06-12 06:30:00,2.64,0.09,2.6415336454,0.0,0.0,0.0,2.64,0.09,2.6415336454,2.61,0.09,2.6115512631,0.0,0.0,0.0,2.61,0.09,2.6115512631
2020-06-12 07:00:00,2.83,0.09,2.8314307337,0.0,0.0,0.0,2.83,0.09,2.8314307337,2.8,0.09,2.8014460552,0.0,0.0,0.0,2.8,0.09,2.8014460552
2020-06-12 07:30:00,3.0305,0.1505,3.034234747,0.0005,0.0005,0.0007071068,3.03,0.15,3.0337105992,3.0005,0.1505,3.0042720416,0.0005,0.0005,0.0007071068,3.0,0.15,3.0037476592
2020-06-12 08:00:00,3.042,0.611,3.1027544215,0.012,0.001,0.0120415946,3.03,0.61,3.0907927786,3.092,0.611,3.1517907608,0.012,0.001,0.0120415946,3.08,0.61,3.1398248359
2020-06-12 08:30:00,3.22,1.0005,3.3718541264,0.02,0.0005,0.020006249,3.2,1.0,3.3526109228,3.31,1.0005,3.4579040256,0.02,0.0005,0.020006249,3.29,1.0,3.4386189088
2020-06-12 09:00:00,3.3235,1.0195,3.4763533336,0.0135,-0.0005,0.0135092561,3.31,1.02,3.4635963968,3.4135,1.0195,3.5624938596,0.0135,-0.0005,0.0135092561,3.4,1.02,3.549704213
2020-06-12 09:30:00,3.3295,1.02,3.4822363863,0.0195,0.0,0.0195,3.31,1.02,3.4635963968,3.4195,1.02,3.5683862249000002,0.0195,0.0,0.0195,3.4,1.02,3.549704213
2020-06-12 10:00:00,3.333,1.02,3.4855830215,0.023,0.0,0.023,3.31,1.02,3.4635963968,3.423,1.02,3.5717403321,0.023,0.0,0.023,3.4,1.02,3.549704213
2020-06-12 10:30:00,3.3635,0.8505,3.4693634142,0.0235,0.0005,0.0235053185,3.34,0.85,3.4464619539,3.4235,0.8505,3.5275632524000002,0.0235,0.0005,0.0235053185,3.4,0.85,3.5046397818
2020-06-12 11:00:00,3.3865,0.3205,3.4016323288,0.0465,0.0005,0.0465026881,3.34,0.32,3.3552943239,3.3365,0.3205,3.3518580668,0.0465,0.0005,0.0465026881,3.29,0.32,3.3055256768
2020-06-12 11:30:00,3.2225,0.359,3.2424353887,0.052500000000000005,-0.001,0.0525095229,3.17,0.36,3.1903761534,3.1825,0.359,3.2026843819,0.052500000000000005,-0.001,0.0525095229,3.13,0.36,3.1506348567
2020-06-12 12:00:00,3.412,0.35850000000000004,3.430782163,0.042,-0.0015,0.042026777200000004,3.37,0.36,3.3891739407,3.372,0.35850000000000004,3.3910037231,0.042,-0.0015,0.042026777200000004,3.33,0.36,3.3494029319
2020-06-12 12:30:00,3.5395,0.3295,3.5548038624,0.029500000000000002,-0.0005,0.029504237000000003,3.51,0.33,3.5254786909,3.4895,0.3295,3.5050221825,0.029500000000000002,-0.0005,0.029504237000000003,3.46,0.33,3.4757013681
2020-06-12 13:00:00,3.3725,0.327,3.3883159903,0.0425,-0.003,0.0426057508,3.33,0.33,3.3463114021,3.3325,0.327,3.3485049276,0.0425,-0.003,0.0426057508,3.29,0.33,3.3065087328000002
2020-06-12 13:30:00,3.5635,0.29050000000000004,3.5753213142,0.0235,0.0005,0.0235053185,3.54,0.29,3.5518586684,3.5235000000000003,0.29050000000000004,3.5354550626,0.0235,0.0005,0.0235053185,3.5,0.29,3.5119937358
2020-06-12 14:00:00,3.419,0.291,3.4313615373,0.029,0.001,0.029017236300000002,3.39,0.29,3.4023815189,3.379,0.291,3.3915073345,0.029,0.001,0.029017236300000002,3.35,0.29,3.3625288103
2020-06-12 14:30:00,3.099,0.74,3.1861263315,0.049,0.0,0.049,3.05,0.74,3.1384868966,3.129,0.74,3.215313515,0.049,0.0,0.049,3.08,0.74,3.1676489705
2020-06-12 15:00:00,2.9355,1.029,3.1106271474,0.0555,-0.001,0.0555090083,2.88,1.03,3.0586434902,3.0255,1.029,3.1956988672,0.0555,-0.001,0.0555090083,2.9699999999999998,1.03,3.1435330442
2020-06-12 15:30:00,3.1555,1.029,3.3190392059000002,0.0455,-0.001,0.0455109877,3.11,1.03,3.2761257607,3.2455,1.029,3.4047189678,0.0455,-0.001,0.0455109877,3.2,1.03,3.3616811270999998
2020-06-12 16:00:00,3.401,0.73,3.4784624477,0.021,0.0,0.021,3.38,0.73,3.4579329085,3.431,0.73,3.5078000228,0.021,0.0,0.021,3.41,0.73,3.4872625367
2020-06-12 16:30:00,3.582,0.28850000000000003,3.5935993447,0.012,-0.0015,0.0120933866,3.5700000000000003,0.29,3.5817593442,3.542,0.28850000000000003,3.5537299067,0.012,-0.0015,0.0120933866,3.5300000000000002,0.29,3.5418921496999998
2020-06-12 17:00:00,3.8745000000000003,0.29150000000000004,3.8854501026,0.0045000000000000005,0.0015,0.0047434165,3.87,0.29,3.8808504223,3.8345000000000002,0.29150000000000004,3.8455640027999998,0.0045000000000000005,0.0015,0.0047434165,3.83,0.29,3.8409634208
2020-06-12 17:30:00,4.12,0.26,4.1281957318,0.0,0.0,0.0,4.12,0.26,4.1281957318,4.07,0.26,4.0782962129,0.0,0.0,0.0,4.07,0.26,4.0782962129
