Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-12 18:00:00,4.301,0.2605,4.3088816705,0.001,0.0005,0.0011180340000000002,4.3,0.26,4.3078532937,4.251,0.2605,4.2589742016,0.001,0.0005,0.0011180340000000002,4.25,0.26,4.257945514
2020-06-12 18:30:00,4.2555,0.26,4.263435264,0.0055000000000000005,0.0,0.0055000000000000005,4.25,0.26,4.257945514,4.2055,0.26,4.2135294291,0.0055000000000000005,0.0,0.0055000000000000005,4.2,0.26,4.2080399238
2020-06-12 19:00:00,4.106,0.221,4.1119432146,0.006,0.001,0.0060827625,4.1,0.22,4.1058981965,4.056,0.221,4.0620163712,0.006,0.001,0.0060827625,4.05,0.22,4.0559709072
2020-06-12 19:30:00,4.0405,0.18050000000000002,4.0445297007,0.0005,0.0005,0.0007071068,4.04,0.18,4.0440079129,3.9905,0.18050000000000002,3.9945801406,0.0005,0.0005,0.0007071068,3.99,0.18,3.9940580867
2020-06-12 20:00:00,3.89,0.18050000000000002,3.8941854411,0.0,0.0005,0.0005,3.89,0.18,3.8941622976,3.85,0.18050000000000002,3.8542288788,0.0,0.0005,0.0005,3.85,0.18,3.8542054953
2020-06-12 20:30:00,3.71,0.21,3.7159386432,0.0,0.0,0.0,3.71,0.21,3.7159386432,3.67,0.21,3.6760032644000002,0.0,0.0,0.0,3.67,0.21,3.6760032644000002
2020-06-12 21:00:00,3.54,0.17,3.5440795702,0.0,0.0,0.0,3.54,0.17,3.5440795702,3.5,0.17,3.5041261393000003,0.0,0.0,0.0,3.5,0.17,3.5041261393000003
2020-06-12 21:30:00,3.35,0.43,3.3774842709,0.0,0.0,0.0,3.35,0.43,3.3774842709,3.37,0.43,3.3973224751,0.0,0.0,0.0,3.37,0.43,3.3973224751
2020-06-12 22:00:00,3.25,0.88,3.3670313334,0.0,0.0,0.0,3.25,0.88,3.3670313334,3.35,0.88,3.4636541398,0.0,0.0,0.0,3.35,0.88,3.4636541398
2020-06-12 22:30:00,3.19,0.88,3.3091539704,0.0,0.0,0.0,3.19,0.88,3.3091539704,3.2800000000000002,0.88,3.3959976443,0.0,0.0,0.0,3.2800000000000002,0.88,3.3959976443
2020-06-12 23:00:00,3.07,0.22,3.0778726419,0.0,0.0,0.0,3.07,0.22,3.0778726419,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034
2020-06-12 23:30:00,2.91,0.1,2.9117177061,0.0,0.0,0.0,2.91,0.1,2.9117177061,2.87,0.1,2.8717416318,0.0,0.0,0.0,2.87,0.1,2.8717416318
2020-06-13 00:00:00,2.75,0.1,2.7518175812,0.0,0.0,0.0,2.75,0.1,2.7518175812,2.7199999999999998,0.1,2.7218376146,0.0,0.0,0.0,2.7199999999999998,0.1,2.7218376146
2020-06-13 00:30:00,2.62,0.1,2.6219077024,0.0,0.0,0.0,2.62,0.1,2.6219077024,2.59,0.1,2.591929783,0.0,0.0,0.0,2.59,0.1,2.591929783
2020-06-13 01:00:00,2.56,0.1,2.5619523805,0.0,0.0,0.0,2.56,0.1,2.5619523805,2.5300000000000002,0.1,2.5319755133,0.0,0.0,0.0,2.5300000000000002,0.1,2.5319755133
2020-06-13 01:30:00,2.54,0.1,2.5419677417,0.0,0.0,0.0,2.54,0.1,2.5419677417,2.51,0.1,2.511991242,0.0,0.0,0.0,2.51,0.1,2.511991242
2020-06-13 02:00:00,2.56,0.1,2.5619523805,0.0,0.0,0.0,2.56,0.1,2.5619523805,2.5300000000000002,0.1,2.5319755133,0.0,0.0,0.0,2.5300000000000002,0.1,2.5319755133
2020-06-13 02:30:00,2.5300000000000002,0.1,2.5319755133,0.0,0.0,0.0,2.5300000000000002,0.1,2.5319755133,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003
2020-06-13 03:00:00,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003,2.46,0.1,2.4620316814,0.0,0.0,0.0,2.46,0.1,2.4620316814
2020-06-13 03:30:00,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003,2.46,0.1,2.4620316814,0.0,0.0,0.0,2.46,0.1,2.4620316814
2020-06-13 04:00:00,2.46,0.1,2.4620316814,0.0,0.0,0.0,2.46,0.1,2.4620316814,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428
2020-06-13 04:30:00,2.46,0.1,2.4620316814,0.0,0.0,0.0,2.46,0.1,2.4620316814,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428
2020-06-13 05:00:00,2.39,0.1,2.3920911354,0.0,0.0,0.0,2.39,0.1,2.3920911354,2.36,0.1,2.3621176939,0.0,0.0,0.0,2.36,0.1,2.3621176939
2020-06-13 05:30:00,2.42,0.06,2.4207436874,0.0,0.0,0.0,2.42,0.06,2.4207436874,2.39,0.06,2.3907530194,0.0,0.0,0.0,2.39,0.06,2.3907530194
2020-06-13 06:00:00,2.42,0.04,2.4203305559,0.0,0.0,0.0,2.42,0.04,2.4203305559,2.39,0.04,2.3903347046,0.0,0.0,0.0,2.39,0.04,2.3903347046
2020-06-13 06:30:00,2.541,0.07050000000000001,2.5419778225,0.001,0.0005,0.0011180340000000002,2.54,0.07,2.5409643839,2.511,0.07050000000000001,2.5119895004,0.001,0.0005,0.0011180340000000002,2.51,0.07,2.5109759059
2020-06-13 07:00:00,2.6115,0.07050000000000001,2.612451435,0.0015,0.0005,0.0015811388,2.61,0.07,2.6109385286,2.5815,0.07050000000000001,2.5824624876,0.0015,0.0005,0.0015811388,2.58,0.07,2.5809494377
2020-06-13 07:30:00,2.813,0.1115,2.8152089176,0.003,0.0015,0.0033541020000000003,2.81,0.11,2.8121522007,2.773,0.1115,2.7752407553,0.003,0.0015,0.0033541020000000003,2.77,0.11,2.7721832551
2020-06-13 08:00:00,2.9445,0.1105,2.9465726701,0.0045000000000000005,0.0005,0.0045276926,2.94,0.11,2.9420571035,2.9145000000000003,0.1105,2.9165939896,0.0045000000000000005,0.0005,0.0045276926,2.91,0.11,2.9120782956999998
2020-06-13 08:30:00,3.0285,0.1505,3.0322372104,0.0085,0.0005,0.0085146932,3.02,0.15,3.0237228709,2.9985,0.1505,3.0022745544,0.0085,0.0005,0.0085146932,2.99,0.15,2.9937601774
2020-06-13 09:00:00,3.0105,0.209,3.0177460546,0.030500000000000003,-0.001,0.030516389,2.98,0.21,2.9873901653,2.9805,0.209,2.9878188114,0.030500000000000003,-0.001,0.030516389,2.95,0.21,2.9574651308
2020-06-13 09:30:00,3.077,0.2275,3.0853987182,0.047,-0.0025,0.0470664424,3.03,0.23,3.0387168345,3.037,0.2275,3.0455090297,0.047,-0.0025,0.0470664424,2.99,0.23,2.9988331064000002
2020-06-13 10:00:00,3.227,0.2775,3.2389095773,0.047,-0.0025,0.0470664424,3.18,0.28,3.1923032437,3.197,0.2775,3.2090209177,0.047,-0.0025,0.0470664424,3.15,0.28,3.1624199595
2020-06-13 10:30:00,3.2945,0.2785,3.3062505198,0.0645,-0.0015,0.0645174395,3.23,0.28,3.2421135082,3.2645,0.2785,3.2763581153,0.0645,-0.0015,0.0645174395,3.2,0.28,3.2122266421
2020-06-13 11:00:00,3.3605,0.2985,3.373731243,0.030500000000000003,-0.0015,0.030536863,3.33,0.30000000000000004,3.3434862045,3.3305,0.2985,3.3438499518,0.030500000000000003,-0.0015,0.030536863,3.3,0.30000000000000004,3.3136083052
2020-06-13 11:30:00,3.2215,0.296,3.2350700533,0.061500000000000006,-0.004,0.061629944000000006,3.16,0.30000000000000004,3.1742085628,3.1915,0.296,3.2051970688,0.061500000000000006,-0.004,0.061629944000000006,3.13,0.30000000000000004,3.1443441287000002
2020-06-13 12:00:00,3.2015000000000002,0.34500000000000003,3.2200352871,0.0415,-0.005,0.041800119600000005,3.16,0.35000000000000003,3.1793238275,3.1715,0.34500000000000003,3.1902095934,0.0415,-0.005,0.041800119600000005,3.13,0.35000000000000003,3.1495078981
2020-06-13 12:30:00,3.132,0.2785,3.1443578438,0.052000000000000005,-0.0015,0.0520216301,3.08,0.28,3.0927010848,3.092,0.2785,3.1045170719,0.052000000000000005,-0.0015,0.0520216301,3.04,0.28,3.0528675045
2020-06-13 13:00:00,2.7995,0.159,2.8040116351,0.0495,-0.001,0.049510099999999994,2.75,0.16,2.7546506131,2.7695,0.159,2.7740604265,0.0495,-0.001,0.049510099999999994,2.7199999999999998,0.16,2.7247018185
2020-06-13 13:30:00,2.5155000000000003,0.11900000000000001,2.5183131755,0.0455,-0.001,0.0455109877,2.47,0.12,2.4729132617,2.4855,0.11900000000000001,2.4883470919,0.0455,-0.001,0.0455109877,2.44,0.12,2.4429490375
2020-06-13 14:00:00,2.537,0.11900000000000001,2.5397893613,0.067,-0.001,0.0670074623,2.47,0.12,2.4729132617,2.507,0.11900000000000001,2.5098227029,0.067,-0.001,0.0670074623,2.44,0.12,2.4429490375
2020-06-13 14:30:00,2.3855,0.12,2.3885163282,0.0555,0.0,0.0555,2.33,0.12,2.3330880823,2.3655,0.12,2.3685417982,0.0555,0.0,0.0555,2.31,0.12,2.3131147831
2020-06-13 15:00:00,2.5395,0.121,2.5423810198,0.0395,0.001,0.0395126562,2.5,0.12,2.502878343,2.4995,0.121,2.5024270719,0.0395,0.001,0.0395126562,2.46,0.12,2.4629250902
2020-06-13 15:30:00,2.143,0.138,2.1474387069,0.053,-0.002,0.0530377224,2.09,0.14,2.094683747,2.113,0.138,2.1175015939,0.053,-0.002,0.0530377224,2.06,0.14,2.0647518011
2020-06-13 16:00:00,2.3609999999999998,0.1405,2.3651767904,0.041,0.0005,0.0410030487,2.32,0.14,2.3242202994,2.331,0.1405,2.335230449,0.041,0.0005,0.0410030487,2.29,0.14,2.2942754848
2020-06-13 16:30:00,2.6390000000000002,0.121,2.641772511,0.029,0.001,0.029017236300000002,2.61,0.12,2.6127571644,2.609,0.121,2.6118043571,0.029,0.001,0.029017236300000002,2.58,0.12,2.5827891899999997
2020-06-13 17:00:00,2.8875,0.122,2.8900761668,0.007500000000000001,0.002,0.0077620873000000005,2.88,0.12,2.8824989159000003,2.8475,0.122,2.8501123223000002,0.007500000000000001,0.002,0.0077620873000000005,2.84,0.12,2.8425340807
2020-06-13 17:30:00,3.05,0.091,3.051357239,0.01,0.001,0.0100498756,3.04,0.09,3.0413319451,3.01,0.091,3.0113752672,0.01,0.001,0.0100498756,3.0,0.09,3.0013496964
2020-06-13 18:00:00,3.2015000000000002,0.0915,3.2028072842,0.0115,0.0015,0.0115974135,3.19,0.09,3.1912693399,3.1615,0.0915,3.1628238174,0.0115,0.0015,0.0115974135,3.15,0.09,3.151285452
2020-06-13 18:30:00,3.3045,0.0915,3.3057665526,0.0045000000000000005,0.0015,0.0047434165,3.3,0.09,3.3012270446,3.2645,0.0915,3.2657820656,0.0045000000000000005,0.0015,0.0047434165,3.26,0.09,3.2612420947
2020-06-13 19:00:00,3.303,0.09,3.3042259305,0.003,0.0,0.003,3.3,0.09,3.3012270446,3.263,0.09,3.2642409531,0.003,0.0,0.003,3.26,0.09,3.2612420947
2020-06-13 19:30:00,3.99,0.2,3.9950093867,0.0,0.0,0.0,3.99,0.2,3.9950093867,3.94,0.2,3.9450728764000003,0.0,0.0,0.0,3.94,0.2,3.9450728764000003
2020-06-13 20:00:00,3.9,0.2,3.905124838,0.0,0.0,0.0,3.9,0.2,3.905124838,3.86,0.2,3.8651778743,0.0,0.0,0.0,3.86,0.2,3.8651778743
2020-06-13 20:30:00,3.75,0.17,3.7538513556,0.0,0.0,0.0,3.75,0.17,3.7538513556,3.71,0.17,3.7138928364,0.0,0.0,0.0,3.71,0.17,3.7138928364
2020-06-13 21:00:00,3.54,0.15,3.5431765409000002,0.0,0.0,0.0,3.54,0.15,3.5431765409000002,3.5,0.15,3.5032128111,0.0,0.0,0.0,3.5,0.15,3.5032128111
2020-06-13 21:30:00,3.42,0.11,3.4217685486000002,0.0,0.0,0.0,3.42,0.11,3.4217685486000002,3.37,0.11,3.3717947743,0.0,0.0,0.0,3.37,0.11,3.3717947743
2020-06-13 22:00:00,3.35,0.11,3.3518054836,0.0,0.0,0.0,3.35,0.11,3.3518054836,3.31,0.11,3.3118272902,0.0,0.0,0.0,3.31,0.11,3.3118272902
2020-06-13 22:30:00,3.25,0.11,3.2518610056,0.0,0.0,0.0,3.25,0.11,3.2518610056,3.22,0.11,3.2218783341,0.0,0.0,0.0,3.22,0.11,3.2218783341
2020-06-13 23:00:00,3.1,0.11,3.101950999,0.0,0.0,0.0,3.1,0.11,3.101950999,3.06,0.11,3.0619764859,0.0,0.0,0.0,3.06,0.11,3.0619764859
2020-06-13 23:30:00,2.92,0.11,2.9220711833,0.0,0.0,0.0,2.92,0.11,2.9220711833,2.89,0.11,2.8920926679,0.0,0.0,0.0,2.89,0.11,2.8920926679
2020-06-14 00:00:00,2.75,0.09,2.7514723331,0.0,0.0,0.0,2.75,0.09,2.7514723331,2.7199999999999998,0.09,2.7214885633,0.0,0.0,0.0,2.7199999999999998,0.09,2.7214885633
2020-06-14 00:30:00,2.62,0.09,2.6215453458,0.0,0.0,0.0,2.62,0.09,2.6215453458,2.59,0.09,2.5915632348,0.0,0.0,0.0,2.59,0.09,2.5915632348
2020-06-14 01:00:00,2.55,0.09,2.551587741,0.0,0.0,0.0,2.55,0.09,2.551587741,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307
2020-06-14 01:30:00,2.55,0.09,2.551587741,0.0,0.0,0.0,2.55,0.09,2.551587741,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307
2020-06-14 02:00:00,2.59,0.09,2.5915632348,0.0,0.0,0.0,2.59,0.09,2.5915632348,2.56,0.09,2.5615815427,0.0,0.0,0.0,2.56,0.09,2.5615815427
2020-06-14 02:30:00,2.59,0.09,2.5915632348,0.0,0.0,0.0,2.59,0.09,2.5915632348,2.56,0.09,2.5615815427,0.0,0.0,0.0,2.56,0.09,2.5615815427
2020-06-14 03:00:00,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275,2.48,0.09,2.4816325272,0.0,0.0,0.0,2.48,0.09,2.4816325272
2020-06-14 03:30:00,2.48,0.09,2.4816325272,0.0,0.0,0.0,2.48,0.09,2.4816325272,2.44,0.09,2.4416592719,0.0,0.0,0.0,2.44,0.09,2.4416592719
2020-06-14 04:00:00,2.45,0.09,2.4516525039,0.0,0.0,0.0,2.45,0.09,2.4516525039,2.44,0.09,2.4416592719,0.0,0.0,0.0,2.44,0.09,2.4416592719
2020-06-14 04:30:00,2.45,0.09,2.4516525039,0.0,0.0,0.0,2.45,0.09,2.4516525039,2.41,0.09,2.4116799124,0.0,0.0,0.0,2.41,0.09,2.4116799124
2020-06-14 05:00:00,2.4,0.09,2.4016869072,0.0,0.0,0.0,2.4,0.09,2.4016869072,2.37,0.09,2.3717082451,0.0,0.0,0.0,2.37,0.09,2.3717082451
2020-06-14 05:30:00,2.4,0.06,2.4007498828,0.0,0.0,0.0,2.4,0.06,2.4007498828,2.37,0.06,2.370759372,0.0,0.0,0.0,2.37,0.06,2.370759372
2020-06-14 06:00:00,2.324,0.030500000000000003,2.3242001312,0.004,0.0005,0.0040311289,2.32,0.03,2.3201939574,2.294,0.030500000000000003,2.2942027482,0.004,0.0005,0.0040311289,2.29,0.03,2.2901964981000003
2020-06-14 06:30:00,2.328,0.031,2.3282063912,0.008,0.001,0.0080622577,2.32,0.03,2.3201939574,2.298,0.031,2.2982090854,0.008,0.001,0.0080622577,2.29,0.03,2.2901964981000003
2020-06-14 07:00:00,2.431,0.09,2.4326654106,0.011,0.0,0.011,2.42,0.09,2.4216729754,2.401,0.09,2.4026862051,0.011,0.0,0.011,2.39,0.09,2.3916939604
2020-06-14 07:30:00,2.6065,0.091,2.6080880449,0.006500000000000001,0.001,0.0065764732,2.6,0.09,2.601557226,2.5665,0.091,2.5681127798,0.006500000000000001,0.001,0.0065764732,2.56,0.09,2.5615815427
2020-06-14 08:00:00,2.7835,0.09,2.7849546226,0.0035,0.0,0.0035,2.7800000000000002,0.09,2.781456453,2.7535,0.09,2.7549704626000002,0.0035,0.0,0.0035,2.75,0.09,2.7514723331
2020-06-14 08:30:00,2.8935,0.12,2.8959872669,0.0035,0.0,0.0035,2.89,0.12,2.8924902766000002,2.8635,0.12,2.8660133025,0.0035,0.0,0.0035,2.86,0.12,2.8625163755000003
2020-06-14 09:00:00,3.0075,0.121,3.0099330973,0.007500000000000001,0.001,0.007566373,3.0,0.12,3.0023990408,2.9675000000000002,0.121,2.9699658668,0.007500000000000001,0.001,0.007566373,2.96,0.12,2.9624314338
2020-06-14 09:30:00,3.1,0.22,3.1077966471,0.02,0.0,0.02,3.08,0.22,3.0878471465,3.07,0.22,3.0778726419,0.02,0.0,0.02,3.05,0.22,3.0579241325
2020-06-14 10:00:00,3.348,0.2205,3.3552532319,0.018000000000000002,0.0005,0.018006943100000002,3.33,0.22,3.3372593546,3.308,0.2205,3.3153407442000002,0.018000000000000002,0.0005,0.018006943100000002,3.29,0.22,3.2973474188
2020-06-14 10:30:00,3.4195,0.22,3.4265697498,0.0195,0.0,0.0195,3.4,0.22,3.4071102125,3.3795,0.22,3.3866532521,0.0195,0.0,0.0195,3.36,0.22,3.3671946781
2020-06-14 11:00:00,3.521,0.2195,3.5278352073,0.011,-0.0005,0.0110113578,3.51,0.22,3.5168878287,3.491,0.2195,3.4978938306,0.011,-0.0005,0.0110113578,3.48,0.22,3.4869470888
2020-06-14 11:30:00,3.528,0.869,3.6334480869,0.018000000000000002,-0.001,0.0180277564,3.51,0.87,3.6162134892999998,3.638,0.869,3.7403482458,0.018000000000000002,-0.001,0.0180277564,3.62,0.87,3.7230766847
2020-06-14 12:00:00,3.5380000000000003,0.9885,3.6734964611,0.028,-0.0015,0.0280401498,3.51,0.99,3.6469439261,3.648,0.9885,3.7795550333,0.028,-0.0015,0.0280401498,3.62,0.99,3.752932187
2020-06-14 12:30:00,3.6315,1.0085,3.7689341331,0.051500000000000004,-0.0015,0.05152184,3.58,1.01,3.7197446149,3.7315,1.0085,3.865380253,0.051500000000000004,-0.0015,0.05152184,3.68,1.01,3.8160843806
2020-06-14 13:00:00,3.6365,1.0085,3.7737520454,0.0565,-0.0015,0.056519908,3.58,1.01,3.7197446149,3.7365,1.0085,3.8702072942,0.0565,-0.0015,0.056519908,3.68,1.01,3.8160843806
2020-06-14 13:30:00,3.3155,1.008,3.4653433091,0.0655,-0.002,0.06553052720000001,3.25,1.01,3.4033219066,3.4155,1.008,3.5611380555,0.0655,-0.002,0.06553052720000001,3.35,1.01,3.4989426974
2020-06-14 14:00:00,3.0905,0.47750000000000004,3.1271706861,0.060500000000000005,-0.0025,0.0605516309,3.03,0.48,3.0677842167,3.1005,0.47750000000000004,3.137053793,0.060500000000000005,-0.0025,0.0605516309,3.04,0.48,3.0776614499
2020-06-14 14:30:00,2.9055,0.221,2.9138928,0.0755,0.001,0.0755066222,2.83,0.22,2.8385383563,2.8655,0.221,2.874009612,0.0755,0.001,0.0755066222,2.79,0.22,2.7986603938
2020-06-14 15:00:00,2.89,0.221,2.8984376826,0.06,0.001,0.0600083328,2.83,0.22,2.8385383563,2.85,0.221,2.8585557542,0.06,0.001,0.0600083328,2.79,0.22,2.7986603938
2020-06-14 15:30:00,3.3455,0.22,3.352725794,0.0155,0.0,0.0155,3.33,0.22,3.3372593546,3.3055,0.22,3.3128130418,0.0155,0.0,0.0155,3.29,0.22,3.2973474188
2020-06-14 16:00:00,3.424,0.1905,3.4292952993,0.024,0.0005,0.0240052078,3.4,0.19,3.4053046853,3.394,0.1905,3.3993420319,0.024,0.0005,0.0240052078,3.37,0.19,3.3753518335
2020-06-14 16:30:00,3.3185000000000002,0.24,3.3271673012000003,0.0385,0.0,0.0385,3.2800000000000002,0.24,3.2887687666,3.2785,0.24,3.2872727678,0.0385,0.0,0.0385,3.24,0.24,3.248876729
2020-06-14 17:00:00,3.344,0.2805,3.35574377,0.044,0.0005,0.0440028408,3.3,0.28,3.3118574849,3.304,0.2805,3.3158854398,0.044,0.0005,0.0440028408,3.26,0.28,3.272002445
2020-06-14 17:30:00,3.683,0.281,3.6937041029,0.023,0.001,0.0230217289,3.66,0.28,3.6706947571,3.643,0.281,3.6538212874,0.023,0.001,0.0230217289,3.62,0.28,3.6308125812
2020-06-14 18:00:00,3.682,0.2295,3.6891454634,0.022,-0.0005,0.0220056811,3.66,0.23,3.6672196553000003,3.642,0.2295,3.6492237873,0.022,-0.0005,0.0220056811,3.62,0.23,3.6272992708
2020-06-14 18:30:00,3.6855,0.2285,3.6925766749,0.025500000000000002,-0.0015,0.0255440795,3.66,0.23,3.6672196553000003,3.6455,0.2285,3.652654172,0.025500000000000002,-0.0015,0.0255440795,3.62,0.23,3.6272992708
2020-06-14 19:00:00,3.7235,0.2315,3.7306895475,0.0135,0.0015,0.0135830777,3.71,0.23,3.717122543,3.6835,0.2315,3.6907674676,0.0135,0.0015,0.0135830777,3.67,0.23,3.6772000218
2020-06-14 19:30:00,3.5895,0.188,3.5944198767,0.0095,-0.002,0.0097082439,3.58,0.19,3.585038354,3.5495,0.188,3.5544752426,0.0095,-0.002,0.0097082439,3.54,0.19,3.5450952032
2020-06-14 20:00:00,3.504,0.16,3.5076510659,0.004,0.0,0.004,3.5,0.16,3.5036552342,3.454,0.16,3.4577038624,0.004,0.0,0.004,3.45,0.16,3.4537081521
2020-06-14 20:30:00,3.411,0.16,3.4147505033,0.001,0.0,0.001,3.41,0.16,3.413751602,3.371,0.16,3.3747949567,0.001,0.0,0.001,3.37,0.16,3.3737960816
2020-06-14 21:00:00,3.31,0.1405,3.3129805689,0.0,0.0005,0.0005,3.31,0.14,3.3129594021,3.2800000000000002,0.1405,3.2830078054,0.0,0.0005,0.0005,3.2800000000000002,0.14,3.2829864453
2020-06-14 21:30:00,3.2800000000000002,0.14,3.2829864453,0.0,0.0,0.0,3.2800000000000002,0.14,3.2829864453,3.24,0.14,3.2430232808,0.0,0.0,0.0,3.24,0.14,3.2430232808
2020-06-14 22:00:00,3.23,0.1,3.2315476169,0.0,0.0,0.0,3.23,0.1,3.2315476169,3.19,0.1,3.1915670132,0.0,0.0,0.0,3.19,0.1,3.1915670132
2020-06-14 22:30:00,3.2,0.1,3.2015621187,0.0,0.0,0.0,3.2,0.1,3.2015621187,3.15,0.1,3.1515869019,0.0,0.0,0.0,3.15,0.1,3.1515869019
2020-06-14 23:00:00,3.05,0.1,3.0516389039,0.0,0.0,0.0,3.05,0.1,3.0516389039,3.01,0.1,3.0116606715,0.0,0.0,0.0,3.01,0.1,3.0116606715
2020-06-14 23:30:00,2.83,0.1,2.8317662332999998,0.0,0.0,0.0,2.83,0.1,2.8317662332999998,2.8,0.1,2.8017851452,0.0,0.0,0.0,2.8,0.1,2.8017851452
2020-06-15 00:00:00,2.71,0.1,2.7118443908,0.0,0.0,0.0,2.71,0.1,2.7118443908,2.68,0.1,2.6818650227000003,0.0,0.0,0.0,2.68,0.1,2.6818650227000003
2020-06-15 00:30:00,2.55,0.1,2.551960031,0.0,0.0,0.0,2.55,0.1,2.551960031,2.5300000000000002,0.1,2.5319755133,0.0,0.0,0.0,2.5300000000000002,0.1,2.5319755133
2020-06-15 01:00:00,2.52,0.1,2.5219833465,0.0,0.0,0.0,2.52,0.1,2.5219833465,2.48,0.1,2.4820153102,0.0,0.0,0.0,2.48,0.1,2.4820153102
2020-06-15 01:30:00,2.48,0.1,2.4820153102,0.0,0.0,0.0,2.48,0.1,2.4820153102,2.45,0.1,2.452039967,0.0,0.0,0.0,2.45,0.1,2.452039967
2020-06-15 02:00:00,2.52,0.08,2.5212695215,0.0,0.0,0.0,2.52,0.08,2.5212695215,2.49,0.08,2.4912848091,0.0,0.0,0.0,2.49,0.08,2.4912848091
2020-06-15 02:30:00,2.52,0.08,2.5212695215,0.0,0.0,0.0,2.52,0.08,2.5212695215,2.49,0.08,2.4912848091,0.0,0.0,0.0,2.49,0.08,2.4912848091
2020-06-15 03:00:00,2.44,0.08,2.4413111231,0.0,0.0,0.0,2.44,0.08,2.4413111231,2.41,0.08,2.4113274353,0.0,0.0,0.0,2.41,0.08,2.4113274353
2020-06-15 03:30:00,2.44,0.08,2.4413111231,0.0,0.0,0.0,2.44,0.08,2.4413111231,2.41,0.08,2.4113274353,0.0,0.0,0.0,2.41,0.08,2.4113274353
2020-06-15 04:00:00,2.44,0.08,2.4413111231,0.0,0.0,0.0,2.44,0.08,2.4413111231,2.39,0.08,2.3913385373000002,0.0,0.0,0.0,2.39,0.08,2.3913385373000002
2020-06-15 04:30:00,2.44,0.08,2.4413111231,0.0,0.0,0.0,2.44,0.08,2.4413111231,2.39,0.08,2.3913385373000002,0.0,0.0,0.0,2.39,0.08,2.3913385373000002
2020-06-15 05:00:00,2.42,0.08,2.421321953,0.0,0.0,0.0,2.42,0.08,2.421321953,2.39,0.08,2.3913385373000002,0.0,0.0,0.0,2.39,0.08,2.3913385373000002
2020-06-15 05:30:00,2.45,0.08,2.4513057745,0.0,0.0,0.0,2.45,0.08,2.4513057745,2.42,0.08,2.421321953,0.0,0.0,0.0,2.42,0.08,2.421321953
2020-06-15 06:00:00,2.5300000000000002,0.08,2.5312645061,0.0,0.0,0.0,2.5300000000000002,0.08,2.5312645061,2.5,0.08,2.5012796725,0.0,0.0,0.0,2.5,0.08,2.5012796725
2020-06-15 06:30:00,2.68,0.14,2.6836542251,0.0,0.0,0.0,2.68,0.14,2.6836542251,2.65,0.14,2.6536955364,0.0,0.0,0.0,2.65,0.14,2.6536955364
2020-06-15 07:00:00,2.834,0.191,2.8404290169,0.004,0.001,0.0041231056,2.83,0.19,2.8363709207000003,2.8040000000000003,0.191,2.8104976428,0.004,0.001,0.0041231056,2.8,0.19,2.8064390248
2020-06-15 07:30:00,3.097,0.4015,3.1229171058,0.017,0.0015,0.0170660482,3.08,0.4,3.1058654188,3.067,0.4015,3.0931684807,0.017,0.0015,0.0170660482,3.05,0.4,3.0761176831
2020-06-15 08:00:00,3.3295,0.45,3.3597723509,0.029500000000000002,0.0,0.029500000000000002,3.3,0.45,3.3305404967,3.2995,0.45,3.3300450823,0.029500000000000002,0.0,0.029500000000000002,3.27,0.45,3.3008180804
2020-06-15 08:30:00,3.4955,0.5295,3.5353769955,0.035500000000000004,-0.0005,0.035503521,3.46,0.53,3.5003571246,3.4555,0.5295,3.4958333055,0.035500000000000004,-0.0005,0.035503521,3.42,0.53,3.4608236014
2020-06-15 09:00:00,3.548,0.5720000000000001,3.5938124603,0.048,0.002,0.0480416486,3.5,0.5700000000000001,3.5461105454,3.518,0.5720000000000001,3.5641980865000003,0.048,0.002,0.0480416486,3.47,0.5700000000000001,3.5165039457000002
2020-06-15 09:30:00,3.4725,0.5700000000000001,3.5189709078,0.052500000000000005,0.0,0.052500000000000005,3.42,0.5700000000000001,3.4671746423,3.4325,0.5700000000000001,3.4795051732,0.052500000000000005,0.0,0.052500000000000005,3.38,0.5700000000000001,3.4277251932
2020-06-15 10:00:00,3.5435,0.631,3.5992434274000003,0.053500000000000006,0.001,0.05350934500000001,3.49,0.63,3.5464066321,3.5035,0.631,3.5598698361,0.053500000000000006,0.001,0.05350934500000001,3.45,0.63,3.5070500424
2020-06-15 10:30:00,3.3375,0.501,3.374893665,0.0575,0.001,0.057508695000000006,3.2800000000000002,0.5,3.3178908963,3.2975,0.501,3.3353421489,0.0575,0.001,0.057508695000000006,3.24,0.5,3.2783532452
2020-06-15 11:00:00,3.362,0.5615,3.4085665976,0.052000000000000005,0.0015,0.0520216301,3.31,0.56,3.3570373844,3.322,0.5615,3.3691195066,0.052000000000000005,0.0015,0.0520216301,3.27,0.56,3.3176045575
2020-06-15 11:30:00,3.1975,0.531,3.2412909851,0.0675,0.001,0.067507407,3.13,0.53,3.1745550869,3.1675,0.531,3.211700056,0.0675,0.001,0.067507407,3.1,0.53,3.1449801271
2020-06-15 12:00:00,3.293,0.5305,3.3354578771,0.063,0.0005,0.0630019841,3.23,0.53,3.2731941586,3.253,0.5305,3.2959731871,0.063,0.0005,0.0630019841,3.19,0.53,3.2337284982
2020-06-15 12:30:00,3.4285,0.629,3.4857213385,0.0685,-0.001,0.0685072989,3.36,0.63,3.4185523252,3.3885,0.629,3.4463855342,0.0685,-0.001,0.0685072989,3.32,0.63,3.3792454779
2020-06-15 13:00:00,3.341,0.6275000000000001,3.3994171927,0.081,-0.0025,0.0810385711,3.26,0.63,3.32031625,3.311,0.6275000000000001,3.3699372769,0.081,-0.0025,0.0810385711,3.23,0.63,3.2908661474
2020-06-15 13:30:00,3.121,0.54,3.1673713076,0.081,0.0,0.081,3.04,0.54,3.0875880554,3.091,0.54,3.1378146854,0.081,0.0,0.081,3.01,0.54,3.0580549374
2020-06-15 14:00:00,2.949,0.58,3.0054951339,0.079,0.0,0.079,2.87,0.58,2.9280198087000002,2.909,0.58,2.9662570691,0.079,0.0,0.079,2.83,0.58,2.8888232899
2020-06-15 14:30:00,2.9965,0.579,3.0519261541,0.0765,-0.001,0.0765065357,2.92,0.58,2.9770455153,2.9565,0.579,3.0126621533,0.0765,-0.001,0.0765065357,2.88,0.58,2.9378223226999998
2020-06-15 15:00:00,2.873,0.47100000000000003,2.9113519196,0.073,0.001,0.073006849,2.8,0.47000000000000003,2.8391724146,2.843,0.47100000000000003,2.8817512037,0.073,0.001,0.073006849,2.77,0.47000000000000003,2.8095907175
2020-06-15 15:30:00,2.9455,0.42050000000000004,2.9753639273,0.0555,0.0005,0.055502252200000005,2.89,0.42,2.9203595669,2.9155,0.42050000000000004,2.9456680906,0.0555,0.0005,0.055502252200000005,2.86,0.42,2.8906746617
2020-06-15 16:00:00,2.765,1.071,2.9651755429,0.055,0.001,0.0550090902,2.71,1.07,2.9135888523,2.835,1.071,3.0305553946,0.055,0.001,0.0550090902,2.7800000000000002,1.07,2.9788084866
2020-06-15 16:30:00,2.9275,0.41150000000000003,2.956279503,0.0575,0.0015,0.0575195619,2.87,0.41000000000000003,2.8991378029,2.8975,0.41150000000000003,2.9265745335,0.0575,0.0015,0.0575195619,2.84,0.41000000000000003,2.8694424546
2020-06-15 17:00:00,3.313,0.33,3.3293946897,0.033,0.0,0.033,3.2800000000000002,0.33,3.2965588118999998,3.273,0.33,3.2895940479,0.033,0.0,0.033,3.24,0.33,3.2567621958
2020-06-15 17:30:00,3.2615,0.29250000000000004,3.2745898216000002,0.0315,0.0025,0.031599050600000005,3.23,0.29,3.2429924453,3.2215,0.29250000000000004,3.2347516906,0.0315,0.0025,0.031599050600000005,3.19,0.29,3.203154695
2020-06-15 18:00:00,3.4805,0.29150000000000004,3.4926855713,0.030500000000000003,0.0015,0.030536863,3.45,0.29,3.4621669515,3.4405,0.29150000000000004,3.4528267405,0.030500000000000003,0.0015,0.030536863,3.41,0.29,3.422309162
2020-06-15 18:30:00,3.641,0.29150000000000004,3.652650168,0.021,0.0015,0.0210535033,3.62,0.29,3.6315974447,3.591,0.29150000000000004,3.6028118533,0.021,0.0015,0.0210535033,3.5700000000000003,0.29,3.5817593442
2020-06-15 19:00:00,3.6825,0.381,3.7021571077,0.0125,0.001,0.0125399362,3.67,0.38,3.6896205767,3.6625,0.381,3.6822638757,0.0125,0.001,0.0125399362,3.65,0.38,3.6697275103
2020-06-15 19:30:00,3.6765,0.8180000000000001,3.7664009678,0.006500000000000001,-0.002,0.0068007353,3.67,0.8200000000000001,3.7604919891,3.7565,0.8180000000000001,3.8445306931000003,0.006500000000000001,-0.002,0.0068007353,3.75,0.8200000000000001,3.838606518
2020-06-15 20:00:00,3.6235,0.2205,3.630202818,0.0035,0.0005,0.0035355339000000003,3.62,0.22,3.6266789215,3.5835,0.2205,3.5902774962,0.0035,0.0005,0.0035355339000000003,3.58,0.22,3.5867534065999997
2020-06-15 20:30:00,3.491,0.2205,3.497956725,0.001,0.0005,0.0011180340000000002,3.49,0.22,3.4969272226,3.451,0.2205,3.4580371962,0.001,0.0005,0.0011180340000000002,3.45,0.22,3.4570073763
2020-06-15 21:00:00,3.44,0.18,3.4447060833,0.0,0.0,0.0,3.44,0.18,3.4447060833,3.4,0.18,3.404761372,0.0,0.0,0.0,3.4,0.18,3.404761372
2020-06-15 21:30:00,3.33,0.16,3.3338416279,0.0,0.0,0.0,3.33,0.16,3.3338416279,3.29,0.16,3.2938882798,0.0,0.0,0.0,3.29,0.16,3.2938882798
2020-06-15 22:00:00,3.3,0.16,3.303876511,0.0,0.0,0.0,3.3,0.16,3.303876511,3.25,0.16,3.253936078,0.0,0.0,0.0,3.25,0.16,3.253936078
2020-06-15 22:30:00,3.2800000000000002,0.16,3.2839001203000002,0.0,0.0,0.0,3.2800000000000002,0.16,3.2839001203000002,3.25,0.16,3.253936078,0.0,0.0,0.0,3.25,0.16,3.253936078
2020-06-15 23:00:00,3.06,0.68,3.1346451155,0.0,0.0,0.0,3.06,0.68,3.1346451155,3.12,0.68,3.1932428658,0.0,0.0,0.0,3.12,0.68,3.1932428658
2020-06-15 23:30:00,2.86,0.48,2.9,0.0,0.0,0.0,2.86,0.48,2.9,2.88,0.48,2.9197260145,0.0,0.0,0.0,2.88,0.48,2.9197260145
2020-06-16 00:00:00,2.64,0.13,2.6431988196000002,0.0,0.0,0.0,2.64,0.13,2.6431988196000002,2.61,0.13,2.6132355424,0.0,0.0,0.0,2.61,0.13,2.6132355424
2020-06-16 00:30:00,2.02,-0.02,2.0200990075,0.0,0.0,0.0,2.02,-0.02,2.0200990075,1.99,-0.02,1.9901005,0.0,0.0,0.0,1.99,-0.02,1.9901005
2020-06-16 01:00:00,1.9500000000000002,-0.02,1.9501025614,0.0,0.0,0.0,1.9500000000000002,-0.02,1.9501025614,1.92,-0.02,1.9201041638,0.0,0.0,0.0,1.92,-0.02,1.9201041638
2020-06-16 01:30:00,1.9500000000000002,-0.04,1.9504102133,0.0,0.0,0.0,1.9500000000000002,-0.04,1.9504102133,1.92,-0.04,1.9204166215,0.0,0.0,0.0,1.92,-0.04,1.9204166215
2020-06-16 02:00:00,1.97,-0.04,1.9704060495000002,0.0,0.0,0.0,1.97,-0.04,1.9704060495000002,1.9500000000000002,-0.04,1.9504102133,0.0,0.0,0.0,1.9500000000000002,-0.04,1.9504102133
2020-06-16 02:30:00,1.9500000000000002,-0.04,1.9504102133,0.0,0.0,0.0,1.9500000000000002,-0.04,1.9504102133,1.92,-0.04,1.9204166215,0.0,0.0,0.0,1.92,-0.04,1.9204166215
2020-06-16 03:00:00,1.9,-0.04,1.9004210060000002,0.0,0.0,0.0,1.9,-0.04,1.9004210060000002,1.88,-0.04,1.8804254838,0.0,0.0,0.0,1.88,-0.04,1.8804254838
2020-06-16 03:30:00,1.8599999999999999,-0.04,1.8604300578,0.0,0.0,0.0,1.8599999999999999,-0.04,1.8604300578,1.8399999999999999,-0.04,1.8404347313,0.0,0.0,0.0,1.8399999999999999,-0.04,1.8404347313
2020-06-16 04:00:00,1.96,-0.02,1.9601020382,0.0,0.0,0.0,1.96,-0.02,1.9601020382,1.9300000000000002,-0.02,1.9301036242,0.0,0.0,0.0,1.9300000000000002,-0.02,1.9301036242
2020-06-16 04:30:00,2.44,0.14,2.4440130933,0.0,0.0,0.0,2.44,0.14,2.4440130933,2.42,0.14,2.4240462042,0.0,0.0,0.0,2.42,0.14,2.4240462042
2020-06-16 05:00:00,2.44,0.12,2.4429490375,0.0,0.0,0.0,2.44,0.12,2.4429490375,2.42,0.12,2.42297338,0.0,0.0,0.0,2.42,0.12,2.42297338
2020-06-16 05:30:00,2.5,0.15,2.5044959573,0.0,0.0,0.0,2.5,0.15,2.5044959573,2.47,0.15,2.4745504642,0.0,0.0,0.0,2.47,0.15,2.4745504642
2020-06-16 06:00:00,2.5404999999999998,0.1505,2.5449539289,0.0005,0.0005,0.0007071068,2.54,0.15,2.5444252789,2.5105,0.1505,2.5150070576,0.0005,0.0005,0.0007071068,2.51,0.15,2.5144780771
2020-06-16 06:30:00,2.6710000000000003,0.1905,2.6777847654,0.001,0.0005,0.0011180340000000002,2.67,0.19,2.6767517629,2.641,0.1905,2.6478616372,0.001,0.0005,0.0011180340000000002,2.64,0.19,2.6468282906000002
2020-06-16 07:00:00,2.9215,0.311,2.9380066797,0.0015,0.001,0.0018027756000000002,2.92,0.31,2.936409372,2.8915,0.311,2.9081769633,0.0015,0.001,0.0018027756000000002,2.89,0.31,2.9065787448
2020-06-16 07:30:00,3.115,0.38,3.1380925735,0.005,0.0,0.005,3.11,0.38,3.133129426,3.085,0.38,3.1083154602,0.005,0.0,0.005,3.08,0.38,3.1033530254
2020-06-16 08:00:00,3.186,0.5215000000000001,3.228398713,0.016,0.0015,0.0160701587,3.17,0.52,3.2123667288,3.166,0.5215000000000001,3.2086630004,0.016,0.0015,0.0160701587,3.15,0.52,3.1926321429
2020-06-16 08:30:00,3.424,0.5205000000000001,3.4633360002,0.024,0.0005,0.0240052078,3.4,0.52,3.4395348523,3.384,0.5205000000000001,3.4237955912,0.024,0.0005,0.0240052078,3.36,0.52,3.4
2020-06-16 09:00:00,3.4975,0.521,3.5360920873,0.0275,0.001,0.027518175800000003,3.47,0.52,3.5087462148,3.4575,0.521,3.4965336049,0.0275,0.001,0.027518175800000003,3.43,0.52,3.4691929897
2020-06-16 09:30:00,3.576,0.5905,3.6244263339,0.026000000000000002,0.0005,0.0260048072,3.55,0.59,3.5986942076,3.536,0.5905,3.5849667014,0.026000000000000002,0.0005,0.0260048072,3.51,0.59,3.5592414922
2020-06-16 10:00:00,3.4755000000000003,0.592,3.5255587146,0.035500000000000004,0.002,0.0355562934,3.44,0.59,3.4902292188,3.4455,0.592,3.4959883080000003,0.035500000000000004,0.002,0.0355562934,3.41,0.59,3.460664676
2020-06-16 10:30:00,3.441,0.592,3.4915533792,0.041,0.002,0.0410487515,3.4,0.59,3.4508114988000003,3.401,0.592,3.4521391919,0.041,0.002,0.0410487515,3.36,0.59,3.4114073342
2020-06-16 11:00:00,3.4585,0.561,3.5037042184000002,0.0585,0.001,0.0585085464,3.4,0.56,3.4458090487,3.4185,0.561,3.4642262123,0.0585,0.001,0.0585085464,3.36,0.56,3.406347017
2020-06-16 11:30:00,3.431,0.619,3.4863909706,0.031,-0.001,0.031016124800000003,3.4,0.62,3.456067129,3.391,0.619,3.4470337973,0.031,-0.001,0.031016124800000003,3.36,0.62,3.4167235768
2020-06-16 12:00:00,3.5745,0.6165,3.6272748034999998,0.0145,-0.0035,0.014916433900000001,3.56,0.62,3.6135854771,3.5345,0.6165,3.587863222,0.0145,-0.0035,0.014916433900000001,3.52,0.62,3.5741852218
2020-06-16 12:30:00,3.577,0.586,3.6246827447000003,0.017,-0.004,0.0174642492,3.56,0.59,3.6085592693,3.537,0.586,3.5852147774,0.017,-0.004,0.0174642492,3.52,0.59,3.5691035289
2020-06-16 13:00:00,3.5305,0.5875,3.5790482673,0.060500000000000005,-0.0025,0.0605516309,3.47,0.59,3.5198011307,3.4905,0.5875,3.5395969403,0.060500000000000005,-0.0025,0.0605516309,3.43,0.59,3.4803735432
2020-06-16 13:30:00,3.0605,0.7215,3.1443954109,0.060500000000000005,0.0015,0.060518592200000006,3.0,0.72,3.0851904317,3.0705,0.7215,3.1541294362,0.060500000000000005,0.0015,0.060518592200000006,3.01,0.72,3.0949151846
2020-06-16 14:00:00,2.8135,0.3985,2.8415813379,0.043500000000000004,-0.0015,0.0435258544,2.77,0.4,2.7987318557,2.7835,0.3985,2.8118809541000003,0.043500000000000004,-0.0015,0.0435258544,2.74,0.4,2.769043156
2020-06-16 14:30:00,2.745,0.4005,2.7740629499000002,0.045,0.0005,0.0450027777,2.7,0.4,2.7294688128,2.715,0.4005,2.7443806678,0.045,0.0005,0.0450027777,2.67,0.4,2.6997962886
2020-06-16 15:00:00,2.5775,0.242,2.5888356939,0.0375,0.002,0.0375532955,2.54,0.24,2.5513133873,2.5475,0.242,2.5589685911,0.0375,0.002,0.0375532955,2.51,0.24,2.5214479967
2020-06-16 15:30:00,2.5540000000000003,0.24250000000000002,2.5654867472,0.014,0.0025,0.014221462700000001,2.54,0.24,2.5513133873,2.524,0.24250000000000002,2.5356226553,0.014,0.0025,0.014221462700000001,2.51,0.24,2.5214479967
2020-06-16 16:00:00,2.4515000000000002,0.23850000000000002,2.463074197,0.0315,-0.0015,0.031535694100000004,2.42,0.24,2.4318717071,2.4215,0.23850000000000002,2.4332169036,0.0315,-0.0015,0.031535694100000004,2.39,0.24,2.4020199832999998
2020-06-16 16:30:00,2.8755,0.184,2.8813809623,0.025500000000000002,0.004,0.025811819000000003,2.85,0.18,2.8556785532999998,2.8455,0.184,2.8514428365,0.025500000000000002,0.004,0.025811819000000003,2.8200000000000003,0.18,2.8257388413999998
2020-06-16 17:00:00,3.295,0.1625,3.2990045847,0.005,0.0025,0.005590169900000001,3.29,0.16,3.2938882798,3.265,0.1625,3.269041335,0.005,0.0025,0.005590169900000001,3.26,0.16,3.2639240187
2020-06-16 17:30:00,3.4050000000000002,0.163,3.4088992358,0.005,0.003,0.0058309519,3.4,0.16,3.4037626239,3.385,0.163,3.3889222476,0.005,0.003,0.0058309519,3.38,0.16,3.3837848631
2020-06-16 18:00:00,3.65,0.16,3.6535051663,0.0,0.0,0.0,3.65,0.16,3.6535051663,3.62,0.16,3.6235341864,0.0,0.0,0.0,3.62,0.16,3.6235341864
2020-06-16 18:30:00,3.65,0.12,3.6519720700000002,0.0,0.0,0.0,3.65,0.12,3.6519720700000002,3.62,0.12,3.6219884042,0.0,0.0,0.0,3.62,0.12,3.6219884042
2020-06-16 19:00:00,3.5705,0.1,3.5719000896,0.0005,0.0,0.0005,3.5700000000000003,0.1,3.5714002856000002,3.5205,0.1,3.5219199664,0.0005,0.0,0.0005,3.52,0.1,3.5214201681
2020-06-16 19:30:00,3.3505000000000003,0.1,3.3519919824,0.0005,0.0,0.0005,3.35,0.1,3.351492205,3.3205,0.1,3.322005456,0.0005,0.0,0.0005,3.32,0.1,3.3215056827
2020-06-16 20:00:00,3.191,0.07,3.191767692,0.001,0.0,0.001,3.19,0.07,3.1907679326,3.151,0.07,3.151777435,0.001,0.0,0.001,3.15,0.07,3.1507776818
2020-06-16 20:30:00,3.3805,0.12050000000000001,3.3826469665,0.0005,0.0005,0.0007071068,3.38,0.12,3.3821295067,3.3405,0.12050000000000001,3.3426726582,0.0005,0.0005,0.0007071068,3.34,0.12,3.3421549934
2020-06-16 21:00:00,3.45,0.1605,3.4537313517,0.0,0.0005,0.0005,3.45,0.16,3.4537081521,3.41,0.1605,3.4137750731,0.0,0.0005,0.0005,3.41,0.16,3.413751602
2020-06-16 21:30:00,3.3,0.16,3.303876511,0.0,0.0,0.0,3.3,0.16,3.303876511,3.27,0.16,3.273912033,0.0,0.0,0.0,3.27,0.16,3.273912033
2020-06-16 22:00:00,3.22,0.16,3.2239727046,0.0,0.0,0.0,3.22,0.16,3.2239727046,3.18,0.16,3.184022613,0.0,0.0,0.0,3.18,0.16,3.184022613
2020-06-16 22:30:00,3.4,0.19,3.4053046853,0.0,0.0,0.0,3.4,0.19,3.4053046853,3.36,0.19,3.3653677362,0.0,0.0,0.0,3.36,0.19,3.3653677362
2020-06-16 23:00:00,3.35,0.19,3.3553837336,0.0,0.0,0.0,3.35,0.19,3.3553837336,3.31,0.19,3.3154486876,0.0,0.0,0.0,3.31,0.19,3.3154486876
2020-06-16 23:30:00,3.15,0.19,3.1557249563,0.0,0.0,0.0,3.15,0.19,3.1557249563,3.11,0.19,3.115798453,0.0,0.0,0.0,3.11,0.19,3.115798453
2020-06-17 00:00:00,3.04,0.19,3.045931713,0.0,0.0,0.0,3.04,0.19,3.045931713,3.01,0.19,3.0159907162,0.0,0.0,0.0,3.01,0.19,3.0159907162
2020-06-17 00:30:00,2.93,0.19,2.9361539469,0.0,0.0,0.0,2.93,0.19,2.9361539469,2.89,0.19,2.8962389404,0.0,0.0,0.0,2.89,0.19,2.8962389404
2020-06-17 01:00:00,2.87,0.19,2.8762823227,0.0,0.0,0.0,2.87,0.19,2.8762823227,2.83,0.19,2.8363709207000003,0.0,0.0,0.0,2.83,0.19,2.8363709207000003
2020-06-17 01:30:00,2.83,0.17,2.8351014091,0.0,0.0,0.0,2.83,0.17,2.8351014091,2.8,0.17,2.8051559671,0.0,0.0,0.0,2.8,0.17,2.8051559671
2020-06-17 02:00:00,2.86,0.17,2.8650479926,0.0,0.0,0.0,2.86,0.17,2.8650479926,2.83,0.17,2.8351014091,0.0,0.0,0.0,2.83,0.17,2.8351014091
2020-06-17 02:30:00,2.86,0.17,2.8650479926,0.0,0.0,0.0,2.86,0.17,2.8650479926,2.83,0.17,2.8351014091,0.0,0.0,0.0,2.83,0.17,2.8351014091
2020-06-17 03:00:00,2.81,0.17,2.8151376520999998,0.0,0.0,0.0,2.81,0.17,2.8151376520999998,2.7800000000000002,0.17,2.7851929914999998,0.0,0.0,0.0,2.7800000000000002,0.17,2.7851929914999998
2020-06-17 03:30:00,2.7800000000000002,0.17,2.7851929914999998,0.0,0.0,0.0,2.7800000000000002,0.17,2.7851929914999998,2.75,0.17,2.755249535,0.0,0.0,0.0,2.75,0.17,2.755249535
2020-06-17 04:00:00,2.7800000000000002,0.17,2.7851929914999998,0.0,0.0,0.0,2.7800000000000002,0.17,2.7851929914999998,2.75,0.17,2.755249535,0.0,0.0,0.0,2.75,0.17,2.755249535
2020-06-17 04:30:00,2.7800000000000002,0.17,2.7851929914999998,0.0,0.0,0.0,2.7800000000000002,0.17,2.7851929914999998,2.75,0.17,2.755249535,0.0,0.0,0.0,2.75,0.17,2.755249535
2020-06-17 05:00:00,2.74,0.17,2.7452686572,0.0,0.0,0.0,2.74,0.17,2.7452686572,2.71,0.17,2.715326868,0.0,0.0,0.0,2.71,0.17,2.715326868
2020-06-17 05:30:00,2.7800000000000002,0.17,2.7851929914999998,0.0,0.0,0.0,2.7800000000000002,0.17,2.7851929914999998,2.74,0.17,2.7452686572,0.0,0.0,0.0,2.74,0.17,2.7452686572
2020-06-17 06:00:00,2.87,0.19,2.8762823227,0.0,0.0,0.0,2.87,0.19,2.8762823227,2.83,0.19,2.8363709207000003,0.0,0.0,0.0,2.83,0.19,2.8363709207000003
2020-06-17 06:30:00,3.0205,0.2305,3.0292821757,0.0005,0.0005,0.0007071068,3.02,0.23,3.0287456149,2.9905,0.2305,2.9993700172,0.0005,0.0005,0.0007071068,2.99,0.23,2.9988331064000002
2020-06-17 07:00:00,3.2625,0.371,3.2835266483,0.0025,0.001,0.0026925824,3.26,0.37,3.2809297463,3.2325,0.371,3.2537205243000002,0.0025,0.001,0.0026925824,3.23,0.37,3.2511228829
2020-06-17 07:30:00,3.4925,0.44,3.5201074202,0.0025,0.0,0.0025,3.49,0.44,3.5176270411,3.4625,0.44,3.4903447179000002,0.0025,0.0,0.0025,3.46,0.44,3.4878646763
2020-06-17 08:00:00,3.6415,0.48050000000000004,3.6730644563,0.0115,0.0005,0.011510864400000001,3.63,0.48,3.6615980117999998,3.6115,0.48050000000000004,3.6433243748,0.0115,0.0005,0.011510864400000001,3.6,0.48,3.6318590281
2020-06-17 08:30:00,3.7575000000000003,0.48150000000000004,3.7882249801,0.007500000000000001,0.0015,0.0076485293,3.75,0.48,3.7805951911999998,3.7175000000000002,0.48150000000000004,3.7485528541,0.007500000000000001,0.0015,0.0076485293,3.71,0.48,3.7409223462
2020-06-17 09:00:00,3.7595,0.42050000000000004,3.7829433646,0.0095,0.0005,0.009513148800000001,3.75,0.42,3.7734467003,3.7195,0.42050000000000004,3.7431938902,0.0095,0.0005,0.009513148800000001,3.71,0.42,3.7336978989
2020-06-17 09:30:00,3.9035,0.47100000000000003,3.9318129724,0.0135,0.001,0.013536986400000001,3.89,0.47000000000000003,3.9182904435,3.8535,0.47100000000000003,3.8821776428,0.0135,0.001,0.013536986400000001,3.84,0.47000000000000003,3.8686560974
2020-06-17 10:00:00,3.9755000000000003,0.582,4.0178755892,0.0155,0.002,0.0156284996,3.96,0.58,4.0022493675,3.9255,0.582,3.9684095366000003,0.0155,0.002,0.0156284996,3.91,0.58,3.9527838292
2020-06-17 10:30:00,3.9065000000000003,0.522,3.9412214160000003,0.026500000000000003,0.002,0.0265753645,3.88,0.52,3.9146902815,3.8565,0.522,3.891667541,0.026500000000000003,0.002,0.0265753645,3.83,0.52,3.8651390661000002
2020-06-17 11:00:00,3.6235,0.5215000000000001,3.6608352189,0.0335,0.0015,0.0335335653,3.59,0.52,3.6274646794,3.5835,0.5215000000000001,3.6212476441,0.0335,0.0015,0.0335335653,3.55,0.52,3.5878823838000002
2020-06-17 11:30:00,3.5380000000000003,0.561,3.582201139,0.038,0.001,0.0380131556,3.5,0.56,3.5445168923,3.498,0.561,3.5427002413,0.038,0.001,0.0380131556,3.46,0.56,3.5050249642
2020-06-17 12:00:00,3.4125,0.5215000000000001,3.4521179731,0.0425,0.0015,0.042526462300000005,3.37,0.52,3.4098826959,3.3725,0.5215000000000001,3.41258238,0.0425,0.0015,0.042526462300000005,3.33,0.52,3.3703560643
2020-06-17 12:30:00,3.421,0.5845,3.4705736197,0.051000000000000004,0.0045000000000000005,0.0511981445,3.37,0.58,3.4195467536,3.3810000000000002,0.5845,3.4311515924,0.051000000000000004,0.0045000000000000005,0.0511981445,3.33,0.58,3.3801331335
2020-06-17 13:00:00,3.3585000000000003,0.5825,3.4086402714,0.0585,0.0025,0.0585533944,3.3,0.58,3.350582039,3.3185000000000002,0.5825,3.3692355958,0.0585,0.0025,0.0585533944,3.26,0.58,3.3111931384
2020-06-17 13:30:00,3.2615,0.58,3.3126699579,0.07150000000000001,0.0,0.07150000000000001,3.19,0.58,3.2422985673999998,3.2215,0.58,3.2732953197,0.07150000000000001,0.0,0.07150000000000001,3.15,0.58,3.2029517636
2020-06-17 14:00:00,3.418,0.6215,3.4740446529,0.058,0.0015,0.0580193933,3.36,0.62,3.4167235768,3.378,0.6215,3.434697403,0.058,0.0015,0.0580193933,3.32,0.62,3.3773954462
2020-06-17 14:30:00,3.109,0.5215000000000001,3.1524344958,0.059000000000000004,0.0015,0.059019064700000005,3.05,0.52,3.0940103426,3.079,0.5215000000000001,3.1228517816,0.059000000000000004,0.0015,0.059019064700000005,3.02,0.52,3.0644412215
2020-06-17 15:00:00,3.2955,0.372,3.3164294429,0.0455,0.002,0.045543934800000005,3.25,0.37,3.2709937328,3.2555,0.372,3.2766849482,0.0455,0.002,0.045543934800000005,3.21,0.37,3.2312536267
2020-06-17 15:30:00,3.3595,0.301,3.3729573448,0.0195,0.001,0.0195256242,3.34,0.30000000000000004,3.3534459888,3.3195,0.301,3.3331188473,0.0195,0.001,0.0195256242,3.3,0.30000000000000004,3.3136083052
2020-06-17 16:00:00,3.204,0.321,3.2200399066,0.034,0.001,0.0340147027,3.17,0.32,3.1861104814,3.174,0.321,3.1901907466,0.034,0.001,0.0340147027,3.14,0.32,3.1562636138
2020-06-17 16:30:00,3.191,0.302,3.2052589599,0.021,0.002,0.021095023100000002,3.17,0.30000000000000004,3.1841639405,3.161,0.302,3.1753936764,0.021,0.002,0.021095023100000002,3.14,0.30000000000000004,3.1542986541999998
2020-06-17 17:00:00,3.4405,0.322,3.4555353059,0.0505,0.002,0.0505395884,3.39,0.32,3.4050697497,3.4005,0.322,3.4157113827,0.0505,0.002,0.0505395884,3.35,0.32,3.3652488764
2020-06-17 17:30:00,3.693,0.294,3.7046841971,0.023,0.004,0.0233452351,3.67,0.29,3.6814399357000003,3.653,0.294,3.6648117278,0.023,0.004,0.0233452351,3.63,0.29,3.6415655974
2020-06-17 18:00:00,3.933,0.2625,3.9417502775,0.003,0.0025,0.0039051248,3.93,0.26,3.9385911187,3.893,0.2625,3.9018399826,0.003,0.0025,0.0039051248,3.89,0.26,3.8986792635
2020-06-17 18:30:00,3.992,0.2205,3.9980850729,0.002,0.0005,0.0020615528,3.99,0.22,3.9960605601,3.942,0.2205,3.9481621357,0.002,0.0005,0.0020615528,3.94,0.22,3.9461373519
2020-06-17 19:00:00,4.05,0.22,4.0559709072,0.0,0.0,0.0,4.05,0.22,4.0559709072,4.01,0.22,4.0160303784,0.0,0.0,0.0,4.01,0.22,4.0160303784
2020-06-17 19:30:00,3.92,0.2205,3.9261966647,0.0,0.0005,0.0005,3.92,0.22,3.9261686158,3.88,0.2205,3.8862604455,0.0,0.0005,0.0005,3.88,0.22,3.8862321083999998
2020-06-17 20:00:00,3.7305,0.191,3.7353863589,0.0005,0.001,0.0011180340000000002,3.73,0.19,3.7348360071,3.7005,0.191,3.7054259202,0.0005,0.001,0.0011180340000000002,3.7,0.19,3.7048751666
2020-06-17 20:30:00,3.62,0.19,3.6249827586,0.0,0.0,0.0,3.62,0.19,3.6249827586,3.58,0.19,3.585038354,0.0,0.0,0.0,3.58,0.19,3.585038354
2020-06-17 21:00:00,3.42,0.15,3.4232878932,0.0,0.0,0.0,3.42,0.15,3.4232878932,3.38,0.15,3.3833267652,0.0,0.0,0.0,3.38,0.15,3.3833267652
2020-06-17 21:30:00,3.37,0.15,3.3733366271,0.0,0.0,0.0,3.37,0.15,3.3733366271,3.33,0.15,3.3333766664,0.0,0.0,0.0,3.33,0.15,3.3333766664
2020-06-17 22:00:00,3.32,0.15,3.3233868267,0.0,0.0,0.0,3.32,0.15,3.3233868267,3.29,0.15,3.2934176777,0.0,0.0,0.0,3.29,0.15,3.2934176777
2020-06-17 22:30:00,3.24,0.15,3.2434703637,0.0,0.0,0.0,3.24,0.15,3.2434703637,3.2,0.15,3.2035136959,0.0,0.0,0.0,3.2,0.15,3.2035136959
2020-06-17 23:00:00,3.06,0.15,3.0636742647,0.0,0.0,0.0,3.06,0.15,3.0636742647,3.02,0.15,3.0237228709,0.0,0.0,0.0,3.02,0.15,3.0237228709
2020-06-17 23:30:00,2.8200000000000003,0.15,2.8239865439000003,0.0,0.0,0.0,2.8200000000000003,0.15,2.8239865439000003,2.7800000000000002,0.15,2.7840438215,0.0,0.0,0.0,2.7800000000000002,0.15,2.7840438215
2020-06-18 00:00:00,2.15,0.01,2.1500232557,0.0,0.0,0.0,2.15,0.01,2.1500232557,2.12,0.01,2.1200235848,0.0,0.0,0.0,2.12,0.01,2.1200235848
2020-06-18 00:30:00,2.02,0.01,2.0200247523,0.0,0.0,0.0,2.02,0.01,2.0200247523,1.99,0.01,1.9900251254999999,0.0,0.0,0.0,1.99,0.01,1.9900251254999999
2020-06-18 01:00:00,1.97,0.01,1.9700253805,0.0,0.0,0.0,1.97,0.01,1.9700253805,1.9500000000000002,0.01,1.9500256409,0.0,0.0,0.0,1.9500000000000002,0.01,1.9500256409
2020-06-18 01:30:00,1.97,0.01,1.9700253805,0.0,0.0,0.0,1.97,0.01,1.9700253805,1.9500000000000002,0.01,1.9500256409,0.0,0.0,0.0,1.9500000000000002,0.01,1.9500256409
2020-06-18 02:00:00,2.01,0.01,2.0100248755,0.0,0.0,0.0,2.01,0.01,2.0100248755,1.98,0.01,1.9800252524,0.0,0.0,0.0,1.98,0.01,1.9800252524
2020-06-18 02:30:00,1.98,0.01,1.9800252524,0.0,0.0,0.0,1.98,0.01,1.9800252524,1.94,0.01,1.940025773,0.0,0.0,0.0,1.94,0.01,1.940025773
2020-06-18 03:00:00,1.9100000000000001,-0.04,1.9104188023000002,0.0,0.0,0.0,1.9100000000000001,-0.04,1.9104188023000002,1.88,-0.04,1.8804254838,0.0,0.0,0.0,1.88,-0.04,1.8804254838
2020-06-18 03:30:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.88,0.0,1.88,0.0,0.0,0.0,1.88,0.0,1.88
2020-06-18 04:00:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.88,0.0,1.88,0.0,0.0,0.0,1.88,0.0,1.88
2020-06-18 04:30:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0.0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.92,0.0,1.92,0.0,0.0,0.0,1.92,0.0,1.92
2020-06-18 05:00:00,2.41,0.11,2.4125090673000003,0.0,0.0,0.0,2.41,0.11,2.4125090673000003,2.38,0.11,2.3825406607,0.0,0.0,0.0,2.38,0.11,2.3825406607
2020-06-18 05:30:00,2.48,0.13,2.4834049207,0.0,0.0,0.0,2.48,0.13,2.4834049207,2.45,0.13,2.4534465554000002,0.0,0.0,0.0,2.45,0.13,2.4534465554000002
2020-06-18 06:00:00,2.62,0.19,2.626880279,0.0,0.0,0.0,2.62,0.19,2.626880279,2.58,0.19,2.5869866641,0.0,0.0,0.0,2.58,0.19,2.5869866641
2020-06-18 06:30:00,2.77,0.21,2.7779488836,0.0,0.0,0.0,2.77,0.21,2.7779488836,2.74,0.21,2.7480356621,0.0,0.0,0.0,2.74,0.21,2.7480356621
2020-06-18 07:00:00,3.04,0.29,3.0538009103,0.0,0.0,0.0,3.04,0.29,3.0538009103,3.0,0.29,3.0139840743,0.0,0.0,0.0,3.0,0.29,3.0139840743
2020-06-18 07:30:00,3.2800000000000002,0.4,3.3043002285,0.0,0.0,0.0,3.2800000000000002,0.4,3.3043002285,3.25,0.4,3.274522866,0.0,0.0,0.0,3.25,0.4,3.274522866
2020-06-18 08:00:00,3.52,0.48,3.5525765298,0.0,0.0,0.0,3.52,0.48,3.5525765298,3.48,0.48,3.5129474804000003,0.0,0.0,0.0,3.48,0.48,3.5129474804000003
2020-06-18 08:30:00,3.7,0.45,3.7272644124000003,0.0,0.0,0.0,3.7,0.45,3.7272644124000003,3.65,0.45,3.6776351097,0.0,0.0,0.0,3.65,0.45,3.6776351097
2020-06-18 09:00:00,3.761,0.41050000000000003,3.7833359949,0.001,0.0005,0.0011180340000000002,3.76,0.41000000000000003,3.7822876675,3.721,0.41050000000000003,3.743574662,0.001,0.0005,0.0011180340000000002,3.7199999999999998,0.41000000000000003,3.742525885
2020-06-18 09:30:00,3.7135,0.4405,3.7395350647,0.0035,0.0005,0.0035355339000000003,3.71,0.44,3.7360005353,3.6734999999999998,0.4405,3.6998165495,0.0035,0.0005,0.0035355339000000003,3.67,0.44,3.6962819157
2020-06-18 10:00:00,3.791,0.47150000000000003,3.8202085349,0.011,0.0015,0.0111018017,3.7800000000000002,0.47000000000000003,3.8091075070000002,3.751,0.47150000000000003,3.7805175902,0.011,0.0015,0.0111018017,3.74,0.47000000000000003,3.7694164005
2020-06-18 10:30:00,3.903,0.47050000000000003,3.9312567011,0.003,0.0005,0.0030413813000000002,3.9,0.47000000000000003,3.9282184257,3.863,0.47050000000000003,3.8915471538,0.003,0.0005,0.0030413813000000002,3.86,0.47000000000000003,3.8885087116
2020-06-18 11:00:00,4.0015,0.47050000000000003,4.0290659588,0.0015,0.0005,0.0015811388,4.0,0.47000000000000003,4.027517846,3.9515000000000002,0.47050000000000003,3.979412331,0.0015,0.0005,0.0015811388,3.95,0.47000000000000003,3.9778637483
2020-06-18 11:30:00,3.9805,0.47000000000000003,4.0081517249,0.0105,0.0,0.0105,3.9699999999999998,0.47000000000000003,3.9977243527,3.9405,0.47000000000000003,3.9684304517,0.0105,0.0,0.0105,3.93,0.47000000000000003,3.9580045477
2020-06-18 12:00:00,3.981,0.5115000000000001,4.0137256072,0.011,0.0015,0.0111018017,3.9699999999999998,0.51,4.0026241392,3.941,0.5115000000000001,3.9740550135,0.011,0.0015,0.0111018017,3.93,0.51,3.9629534441
2020-06-18 12:30:00,4.019,0.513,4.0516083226,0.009000000000000001,0.003,0.009486833,4.01,0.51,4.0423013247,3.979,0.513,4.0119334491,0.009000000000000001,0.003,0.009486833,3.9699999999999998,0.51,4.0026241392
