Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-18 13:00:00,4.0965,0.452,4.1213609706,0.006500000000000001,0.002,0.0068007353,4.09,0.45,4.1146810326,4.0465,0.452,4.0716662744,0.006500000000000001,0.002,0.0068007353,4.04,0.45,4.0649846248
2020-06-18 13:30:00,4.1515,0.5005000000000001,4.1815610123,0.0015,0.0005,0.0015811388,4.15,0.5,4.1800119617,4.1115,0.5005000000000001,4.1418513373,0.0015,0.0005,0.0015811388,4.11,0.5,4.1403019214
2020-06-18 14:00:00,4.006,0.5395,4.0421647975,0.006,-0.0005,0.0060207973,4.0,0.54,4.036285421,3.956,0.5395,3.992617719,0.006,-0.0005,0.0060207973,3.95,0.54,3.9867405233
2020-06-18 14:30:00,3.8975,0.5405,3.9347994231000003,0.0175,0.0005,0.017507141400000002,3.88,0.54,3.917397095,3.8475,0.5405,3.8852794622999998,0.0175,0.0005,0.017507141400000002,3.83,0.54,3.8678805566000003
2020-06-18 15:00:00,3.7595,0.77,3.8375435177,0.0095,0.0,0.0095,3.75,0.77,3.8282371922,3.7995,0.77,3.8767383520000003,0.0095,0.0,0.0095,3.79,0.77,3.8674280860000003
2020-06-18 15:30:00,3.6630000000000003,1.062,3.8138449103000003,0.013000000000000001,0.002,0.0131529464,3.65,1.06,3.8008025468,3.753,1.062,3.9003657521,0.013000000000000001,0.002,0.0131529464,3.74,1.06,3.8873126965
2020-06-18 16:00:00,3.6595,1.0395,3.804273978,0.0095,-0.0005,0.009513148800000001,3.65,1.04,3.7952733762,3.7495000000000003,1.0395,3.8909266891,0.0095,-0.0005,0.009513148800000001,3.74,1.04,3.881906748
2020-06-18 16:30:00,3.7045,1.0415,3.8481219445,0.0145,0.0015,0.0145773797,3.69,1.04,3.8337579475,3.7945,1.0415,3.9348383067,0.0145,0.0015,0.0145773797,3.7800000000000002,1.04,3.9204591568
2020-06-18 17:00:00,3.77,1.041,3.9110843765,0.01,0.001,0.0100498756,3.76,1.04,3.9011793089,3.87,1.041,4.0075654705,0.01,0.001,0.0100498756,3.86,1.04,3.9976493093
2020-06-18 17:30:00,3.3275,0.8725,3.439987282,0.007500000000000001,0.0025,0.0079056942,3.32,0.87,3.4320984834,3.4175,0.8725,3.5271181579,0.007500000000000001,0.0025,0.0079056942,3.41,0.87,3.519232871
2020-06-18 18:00:00,3.5035,0.8515,3.605490882,0.0035,0.0015,0.0038078866,3.5,0.85,3.6017356927,3.5935,0.8515,3.6930061603,0.0035,0.0015,0.0038078866,3.59,0.85,3.6892546673
2020-06-18 18:30:00,3.571,0.5005000000000001,3.6059036662,0.001,0.0005,0.0011180340000000002,3.5700000000000003,0.5,3.6048439633,3.591,0.5005000000000001,3.6257111371,0.001,0.0005,0.0011180340000000002,3.59,0.5,3.6246517074
2020-06-18 19:00:00,3.5015,0.06,3.5020140277,0.0015,0.0,0.0015,3.5,0.06,3.5005142479,3.4515000000000002,0.06,3.452021473,0.0015,0.0,0.0015,3.45,0.06,3.4505216997
2020-06-18 19:30:00,3.4005,0.030500000000000003,3.4006367786,0.0005,0.0005,0.0007071068,3.4,0.03,3.4001323504,3.3605,0.030500000000000003,3.3606384066,0.0005,0.0005,0.0007071068,3.36,0.03,3.3601339259
2020-06-18 20:00:00,3.21,0.03,3.2101401839,0.0,0.0,0.0,3.21,0.03,3.2101401839,3.17,0.03,3.1701419527,0.0,0.0,0.0,3.17,0.03,3.1701419527
2020-06-18 20:30:00,3.5700000000000003,0.13,3.5723661626,0.0,0.0,0.0,3.5700000000000003,0.13,3.5723661626,3.5300000000000002,0.13,3.5323929566,0.0,0.0,0.0,3.5300000000000002,0.13,3.5323929566
2020-06-18 21:00:00,3.52,0.15,3.5231945731,0.0,0.0,0.0,3.52,0.15,3.5231945731,3.48,0.15,3.4832312585,0.0,0.0,0.0,3.48,0.15,3.4832312585
2020-06-18 21:30:00,3.41,0.15,3.4132975259,0.0,0.0,0.0,3.41,0.15,3.4132975259,3.37,0.15,3.3733366271,0.0,0.0,0.0,3.37,0.15,3.3733366271
2020-06-18 22:00:00,3.36,0.15,3.3633465477,0.0,0.0,0.0,3.36,0.15,3.3633465477,3.31,0.15,3.3133970483,0.0,0.0,0.0,3.31,0.15,3.3133970483
2020-06-18 22:30:00,3.3,0.15,3.3034073318,0.0,0.0,0.0,3.3,0.15,3.3034073318,3.26,0.15,3.2634490957,0.0,0.0,0.0,3.26,0.15,3.2634490957
2020-06-18 23:00:00,3.08,0.12,3.0823367759,0.0,0.0,0.0,3.08,0.12,3.0823367759,3.04,0.12,3.0423674992,0.0,0.0,0.0,3.04,0.12,3.0423674992
2020-06-18 23:30:00,2.88,0.12,2.8824989159000003,0.0,0.0,0.0,2.88,0.12,2.8824989159000003,2.84,0.12,2.8425340807,0.0,0.0,0.0,2.84,0.12,2.8425340807
2020-06-19 00:00:00,2.76,0.12,2.7626074640000002,0.0,0.0,0.0,2.76,0.12,2.7626074640000002,2.7199999999999998,0.12,2.722645772,0.0,0.0,0.0,2.7199999999999998,0.12,2.722645772
2020-06-19 00:30:00,2.6,0.12,2.6027677576,0.0,0.0,0.0,2.6,0.12,2.6027677576,2.58,0.12,2.5827891899999997,0.0,0.0,0.0,2.58,0.12,2.5827891899999997
2020-06-19 01:00:00,2.55,0.12,2.5528219679,0.0,0.0,0.0,2.55,0.12,2.5528219679,2.51,0.12,2.5128668886,0.0,0.0,0.0,2.51,0.12,2.5128668886
2020-06-19 01:30:00,2.55,0.12,2.5528219679,0.0,0.0,0.0,2.55,0.12,2.5528219679,2.51,0.12,2.5128668886,0.0,0.0,0.0,2.51,0.12,2.5128668886
2020-06-19 02:00:00,2.5700000000000003,0.12,2.5728000311,0.0,0.0,0.0,2.5700000000000003,0.12,2.5728000311,2.51,0.12,2.5128668886,0.0,0.0,0.0,2.51,0.12,2.5128668886
2020-06-19 02:30:00,2.54,0.1,2.5419677417,0.0,0.0,0.0,2.54,0.1,2.5419677417,2.51,0.1,2.511991242,0.0,0.0,0.0,2.51,0.1,2.511991242
2020-06-19 03:00:00,2.51,0.1,2.511991242,0.0,0.0,0.0,2.51,0.1,2.511991242,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627
2020-06-19 03:30:00,2.51,0.1,2.511991242,0.0,0.0,0.0,2.51,0.1,2.511991242,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627
2020-06-19 04:00:00,2.45,0.13,2.4534465554000002,0.0,0.0,0.0,2.45,0.13,2.4534465554000002,2.43,0.13,2.4334748817,0.0,0.0,0.0,2.43,0.13,2.4334748817
2020-06-19 04:30:00,2.4,0.1,2.4020824299,0.0,0.0,0.0,2.4,0.1,2.4020824299,2.37,0.1,2.3721087665000002,0.0,0.0,0.0,2.37,0.1,2.3721087665000002
2020-06-19 05:00:00,2.38,0.1,2.3820999139,0.0,0.0,0.0,2.38,0.1,2.3820999139,2.34,0.1,2.3421357774000002,0.0,0.0,0.0,2.34,0.1,2.3421357774000002
2020-06-19 05:30:00,2.42,0.1,2.4220652344999998,0.0,0.0,0.0,2.42,0.1,2.4220652344999998,2.38,0.1,2.3820999139,0.0,0.0,0.0,2.38,0.1,2.3820999139
2020-06-19 06:00:00,2.56,0.1,2.5619523805,0.0,0.0,0.0,2.56,0.1,2.5619523805,2.52,0.1,2.5219833465,0.0,0.0,0.0,2.52,0.1,2.5219833465
2020-06-19 06:30:00,2.73,0.14,2.7335873866,0.0,0.0,0.0,2.73,0.14,2.7335873866,2.69,0.14,2.693640659,0.0,0.0,0.0,2.69,0.14,2.693640659
2020-06-19 07:00:00,2.89,0.14,2.8933890164,0.0,0.0,0.0,2.89,0.14,2.8933890164,2.84,0.14,2.8434486104000003,0.0,0.0,0.0,2.84,0.14,2.8434486104000003
2020-06-19 07:30:00,3.0705,0.14,3.0736900055,0.0005,0.0,0.0005,3.07,0.14,3.0731905245,3.0305,0.14,3.0337320663,0.0005,0.0,0.0005,3.03,0.14,3.0332325991
2020-06-19 08:00:00,3.1825,0.22,3.1900950221,0.0025,0.0,0.0025,3.18,0.22,3.1876009788,3.1425,0.22,3.1501914624,0.0025,0.0,0.0025,3.14,0.22,3.1476975712
2020-06-19 08:30:00,3.43,0.24050000000000002,3.4384211857,0.0,0.0005,0.0005,3.43,0.24,3.4383862494,3.39,0.24050000000000002,3.398520303,0.0,0.0005,0.0005,3.39,0.24,3.3984849566
2020-06-19 09:00:00,3.5115,0.24050000000000002,3.5197261966999998,0.0015,0.0005,0.0015811388,3.51,0.24,3.5181955602,3.4715,0.24050000000000002,3.4798207569,0.0015,0.0005,0.0015811388,3.47,0.24,3.4782898097
2020-06-19 09:30:00,3.5540000000000003,0.24,3.5620943278,0.004,0.0,0.004,3.55,0.24,3.5581034274,3.5140000000000002,0.24,3.5221862529,0.004,0.0,0.004,3.51,0.24,3.5181955602
2020-06-19 10:00:00,3.489,0.281,3.5002974159,0.009000000000000001,0.001,0.0090553851,3.48,0.28,3.4912461958,3.449,0.281,3.4604280082,0.009000000000000001,0.001,0.0090553851,3.44,0.28,3.451376537
2020-06-19 10:30:00,3.63,0.2805,3.6408213702000003,0.01,0.0005,0.0100124922,3.62,0.28,3.6308125812,3.59,0.2805,3.6009415783,0.01,0.0005,0.0100124922,3.58,0.28,3.5909330264
2020-06-19 11:00:00,3.667,0.28,3.677674401,0.007,0.0,0.007,3.66,0.28,3.6706947571,3.617,0.28,3.6278215226,0.007,0.0,0.007,3.61,0.28,3.6208424434
2020-06-19 11:30:00,3.67,0.2805,3.680703771,0.01,0.0005,0.0100124922,3.66,0.28,3.6706947571,3.62,0.2805,3.6308511743,0.01,0.0005,0.0100124922,3.61,0.28,3.6208424434
2020-06-19 12:00:00,3.6715,0.28,3.6821613558,0.0115,0.0,0.0115,3.66,0.28,3.6706947571,3.6215,0.28,3.6323081161,0.0115,0.0,0.0115,3.61,0.28,3.6208424434
2020-06-19 12:30:00,3.711,0.323,3.7250302012,0.021,0.003,0.021213203400000002,3.69,0.32,3.703849349,3.6710000000000003,0.323,3.6851824921,0.021,0.003,0.021213203400000002,3.65,0.32,3.6640005459
2020-06-19 13:00:00,3.739,0.3205,3.7527111866,0.019,0.0005,0.0190065778,3.7199999999999998,0.32,3.7337380733,3.699,0.3205,3.7128589052,0.019,0.0005,0.0190065778,3.68,0.32,3.6938868418
2020-06-19 13:30:00,3.5595,0.291,3.5713752603,0.0195,0.001,0.0195256242,3.54,0.29,3.5518586684,3.5295,0.291,3.5414758576,0.0195,0.001,0.0195256242,3.51,0.29,3.5219596818
2020-06-19 14:00:00,1.274,0.29250000000000004,1.3071466062,0.034,0.0025,0.034091787900000003,1.24,0.29,1.2734598541,5.364,0.29250000000000004,5.3719691222,0.034,0.0025,0.034091787900000003,5.33,0.29,5.3378834757
2020-06-19 14:30:00,3.0605,0.2315,3.0692429848,0.0405,0.0015,0.0405277683,3.02,0.23,3.0287456149,3.4705,0.2315,3.4782125438,0.0405,0.0015,0.0405277683,3.43,0.23,3.4377027213
2020-06-19 15:00:00,3.1275,0.231,3.1360193319,0.0575,0.001,0.057508695000000006,3.07,0.23,3.0786035795,3.0875,0.231,3.0961293981,0.0575,0.001,0.057508695000000006,3.03,0.23,3.0387168345
2020-06-19 15:30:00,3.1245,0.2805,3.1370655875,0.0545,0.0005,0.0545022935,3.07,0.28,3.0827422857,3.0845,0.2805,3.0972278734,0.0545,0.0005,0.0545022935,3.03,0.28,3.0429097916
2020-06-19 16:00:00,3.1015,0.24150000000000002,3.1108880565,0.0315,0.0015,0.031535694100000004,3.07,0.24,3.079366818,3.0615,0.24150000000000002,3.0710103386,0.0315,0.0015,0.031535694100000004,3.03,0.24,3.0394900888
2020-06-19 16:30:00,2.8765,0.089,2.8778765175,0.0165,-0.001,0.0165302753,2.86,0.09,2.8614157335,2.8465,0.089,2.8478910179,0.0165,-0.001,0.0165302753,2.83,0.09,2.8314307337
2020-06-19 17:00:00,3.1855,0.092,3.1868282429,0.0055000000000000005,0.002,0.00585235,3.18,0.09,3.18127333,3.1455,0.092,3.1468451265,0.0055000000000000005,0.002,0.00585235,3.14,0.09,3.1412895441
2020-06-19 17:30:00,3.115,0.043000000000000003,3.1152967756,0.015,0.003,0.0152970585,3.1,0.04,3.1002580538,3.085,0.043000000000000003,3.0852996613,0.015,0.003,0.0152970585,3.07,0.04,3.0702605753
2020-06-19 18:00:00,3.188,0.1015,3.1896153765,0.018000000000000002,0.0015,0.018062391900000002,3.17,0.1,3.1715768949,3.148,0.1015,3.1496358917,0.018000000000000002,0.0015,0.018062391900000002,3.13,0.1,3.1315970367
2020-06-19 18:30:00,3.6615,0.21050000000000002,3.6675458416,0.021500000000000002,0.0005,0.0215058132,3.64,0.21,3.6460526601,3.6215,0.21050000000000002,3.6276125069000003,0.021500000000000002,0.0005,0.0215058132,3.6,0.21,3.6061197983
2020-06-19 19:00:00,3.7825,0.231,3.7895471035,0.0125,0.001,0.0125399362,3.77,0.23,3.777009399,3.7425,0.231,3.749622281,0.0125,0.001,0.0125399362,3.73,0.23,3.7370844251
2020-06-19 19:30:00,3.7835,0.229,3.7904238879000003,0.0135,-0.001,0.013536986400000001,3.77,0.23,3.777009399,3.7435,0.229,3.7504977336,0.0135,-0.001,0.013536986400000001,3.73,0.23,3.7370844251
2020-06-19 20:00:00,3.636,0.2295,3.6432356841,0.006,-0.0005,0.0060207973,3.63,0.23,3.6372792029000003,3.596,0.2295,3.6033160075,0.006,-0.0005,0.0060207973,3.59,0.23,3.5973601432
2020-06-19 20:30:00,3.4615,0.9400000000000001,3.5868624521,0.0015,0.0,0.0015,3.46,0.9400000000000001,3.5854148993,3.5615,0.9400000000000001,3.6834606351,0.0015,0.0,0.0015,3.56,0.9400000000000001,3.6820103205
2020-06-19 21:00:00,3.35,0.9005000000000001,3.4689191761,0.0,0.0005,0.0005,3.35,0.9,3.4687894142,3.44,0.9005000000000001,3.5559106077,0.0,0.0005,0.0005,3.44,0.9,3.5557840204
2020-06-19 21:30:00,3.26,0.9,3.3819520990000003,0.0,0.0,0.0,3.26,0.9,3.3819520990000003,3.35,0.9,3.4687894142,0.0,0.0,0.0,3.35,0.9,3.4687894142
2020-06-19 22:00:00,3.29,0.28,3.3018933962,0.0,0.0,0.0,3.29,0.28,3.3018933962,3.2800000000000002,0.28,3.2919295254,0.0,0.0,0.0,3.2800000000000002,0.28,3.2919295254
2020-06-19 22:30:00,3.26,0.13,3.2625909949,0.0,0.0,0.0,3.26,0.13,3.2625909949,3.22,0.13,3.2226231551,0.0,0.0,0.0,3.22,0.13,3.2226231551
2020-06-19 23:00:00,3.12,0.13,3.1227071589,0.0,0.0,0.0,3.12,0.13,3.1227071589,3.08,0.13,3.0827422857,0.0,0.0,0.0,3.08,0.13,3.0827422857
2020-06-19 23:30:00,2.95,0.13,2.9528630175,0.0,0.0,0.0,2.95,0.13,2.9528630175,2.91,0.13,2.9129023327,0.0,0.0,0.0,2.91,0.13,2.9129023327
2020-06-20 00:00:00,2.8,0.1,2.8017851452,0.0,0.0,0.0,2.8,0.1,2.8017851452,2.75,0.1,2.7518175812,0.0,0.0,0.0,2.75,0.1,2.7518175812
2020-06-20 00:30:00,2.65,0.1,2.6518861212,0.0,0.0,0.0,2.65,0.1,2.6518861212,2.62,0.1,2.6219077024,0.0,0.0,0.0,2.62,0.1,2.6219077024
2020-06-20 01:00:00,2.5700000000000003,0.1,2.5719447895,0.0,0.0,0.0,2.5700000000000003,0.1,2.5719447895,2.5300000000000002,0.1,2.5319755133,0.0,0.0,0.0,2.5300000000000002,0.1,2.5319755133
2020-06-20 01:30:00,2.54,0.1,2.5419677417,0.0,0.0,0.0,2.54,0.1,2.5419677417,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003
2020-06-20 02:00:00,2.58,0.1,2.5819372572,0.0,0.0,0.0,2.58,0.1,2.5819372572,2.55,0.1,2.551960031,0.0,0.0,0.0,2.55,0.1,2.551960031
2020-06-20 02:30:00,2.55,0.1,2.551960031,0.0,0.0,0.0,2.55,0.1,2.551960031,2.51,0.1,2.511991242,0.0,0.0,0.0,2.51,0.1,2.511991242
2020-06-20 03:00:00,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627
2020-06-20 03:30:00,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627
2020-06-20 04:00:00,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627
2020-06-20 04:30:00,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206
2020-06-20 05:00:00,2.38,0.08,2.3813441582,0.0,0.0,0.0,2.38,0.08,2.3813441582,2.36,0.08,2.3613555429,0.0,0.0,0.0,2.36,0.08,2.3613555429
2020-06-20 05:30:00,2.38,0.08,2.3813441582,0.0,0.0,0.0,2.38,0.08,2.3813441582,2.36,0.08,2.3613555429,0.0,0.0,0.0,2.36,0.08,2.3613555429
2020-06-20 06:00:00,2.45,0.08,2.4513057745,0.0,0.0,0.0,2.45,0.08,2.4513057745,2.41,0.08,2.4113274353,0.0,0.0,0.0,2.41,0.08,2.4113274353
2020-06-20 06:30:00,2.54,0.08,2.5412595302,0.0,0.0,0.0,2.54,0.08,2.5412595302,2.51,0.08,2.5112745768,0.0,0.0,0.0,2.51,0.08,2.5112745768
2020-06-20 07:00:00,2.6109999999999998,0.1005,2.6129334569,0.001,0.0005,0.0011180340000000002,2.61,0.1,2.6119150063000003,2.581,0.1005,2.5829559133,0.001,0.0005,0.0011180340000000002,2.58,0.1,2.5819372572
2020-06-20 07:30:00,2.79,0.1305,2.7930503486,0.0,0.0005,0.0005,2.79,0.13,2.7930270317,2.76,0.1305,2.7630834678,0.0,0.0005,0.0005,2.76,0.13,2.763059898
2020-06-20 08:00:00,2.894,0.151,2.8979366798,0.004,0.001,0.0041231056,2.89,0.15,2.8938901154,2.854,0.151,2.8579917775,0.004,0.001,0.0041231056,2.85,0.15,2.8539446386
2020-06-20 08:30:00,2.9495,0.1525,2.9534397742,0.0095,0.0025,0.0098234414,2.94,0.15,2.9438240437000003,2.9195,0.1525,2.9234802035,0.0095,0.0025,0.0098234414,2.91,0.15,2.9138634147999998
2020-06-20 09:00:00,3.0295,0.321,3.0464588049,0.029500000000000002,0.001,0.0295169443,3.0,0.32,3.0170183957,2.9995000000000003,0.321,3.0166274629,0.029500000000000002,0.001,0.0295169443,2.9699999999999998,0.32,2.9871893144
2020-06-20 09:30:00,3.1955,0.261,3.2061411775,0.025500000000000002,0.001,0.0255196003,3.17,0.26,3.1806445888,3.1555,0.261,3.1662756118,0.025500000000000002,0.001,0.0255196003,3.13,0.26,3.1407801579
2020-06-20 10:00:00,3.414,0.29250000000000004,3.4265072961,0.024,0.0025,0.024129857,3.39,0.29,3.4023815189,3.374,0.29250000000000004,3.3866550238,0.024,0.0025,0.024129857,3.35,0.29,3.3625288103
2020-06-20 10:30:00,3.4555,0.29150000000000004,3.4677734211,0.0155,0.0015,0.015572411500000001,3.44,0.29,3.4522021957,3.4155,0.29150000000000004,3.4279166413,0.0155,0.0015,0.015572411500000001,3.4,0.29,3.4123452346
2020-06-20 11:00:00,3.375,0.29350000000000004,3.3877377776,0.035,0.0035,0.0351745647,3.34,0.29,3.3525661813,3.335,0.29350000000000004,3.3478899698,0.035,0.0035,0.0351745647,3.3,0.29,3.3127179174
2020-06-20 11:30:00,3.0605,0.354,3.0809051024,0.07050000000000001,0.004,0.070613384,2.99,0.35000000000000003,3.0104152537,3.0205,0.354,3.0411734988,0.07050000000000001,0.004,0.070613384,2.95,0.35000000000000003,2.9706901555
2020-06-20 12:00:00,3.0955,0.35250000000000004,3.1155058177,0.0455,0.0025,0.0455686296,3.05,0.35000000000000003,3.0700162866,3.0555,0.35250000000000004,3.0757660022,0.0455,0.0025,0.0455686296,3.01,0.35000000000000003,3.0302805151
2020-06-20 12:30:00,3.111,0.354,3.1310760131,0.061,0.004,0.0611310069,3.05,0.35000000000000003,3.0700162866,3.071,0.354,3.0913357954,0.061,0.004,0.0611310069,3.01,0.35000000000000003,3.0302805151
2020-06-20 13:00:00,3.178,0.3245,3.1945241038,0.058,0.0045000000000000005,0.058174307,3.12,0.32,3.1363673254,3.138,0.3245,3.1547336258,0.058,0.0045000000000000005,0.058174307,3.08,0.32,3.0965787573
2020-06-20 13:30:00,3.1385,0.321,3.1548729372,0.0485,0.001,0.048510308200000005,3.09,0.32,3.1065253902,3.0985,0.321,3.1150831851,0.0485,0.001,0.048510308200000005,3.05,0.32,3.0667409411
2020-06-20 14:00:00,2.9335,0.322,2.951119491,0.07350000000000001,0.002,0.07352720580000001,2.86,0.32,2.877846417,2.8935,0.322,2.9113615801,0.07350000000000001,0.002,0.07352720580000001,2.8200000000000003,0.32,2.8380979546000003
2020-06-20 14:30:00,2.8375,0.3035,2.8536850737,0.0575,0.0035,0.0576064233,2.7800000000000002,0.30000000000000004,2.7961401968,2.7975,0.3035,2.8139151551,0.0575,0.0035,0.0576064233,2.74,0.30000000000000004,2.7563744303
2020-06-20 15:00:00,2.3955,0.7325,2.5049903193,0.0455,0.0025,0.0455686296,2.35,0.73,2.4607722365,2.4555,0.7325,2.5624278526,0.0455,0.0025,0.0455686296,2.41,0.73,2.5181342299000002
2020-06-20 15:30:00,2.175,0.893,2.3511856583,0.055,0.003,0.0550817574,2.12,0.89,2.2992390045,2.255,0.893,2.4253812072,0.055,0.003,0.0550817574,2.2,0.89,2.3732045845
2020-06-20 16:00:00,2.2635,0.8915000000000001,2.4327360112,0.0335,0.0015,0.0335335653,2.23,0.89,2.4010414407000003,2.3535,0.8915000000000001,2.5166911809,0.0335,0.0015,0.0335335653,2.32,0.89,2.4848541205
2020-06-20 16:30:00,2.4939999999999998,0.2615,2.5076718785,0.034,0.0015,0.0340330722,2.46,0.26,2.4737016797,2.474,0.2615,2.4877817931,0.034,0.0015,0.0340330722,2.44,0.26,2.4538133588
2020-06-20 17:00:00,2.727,0.1305,2.7301207391,0.017,0.0005,0.017007351400000002,2.71,0.13,2.7131162894000003,2.6870000000000003,0.1305,2.6901671416,0.017,0.0005,0.017007351400000002,2.67,0.13,2.6731629206000003
2020-06-20 17:30:00,2.9065000000000003,0.129,2.9093613131,0.0165,-0.001,0.0165302753,2.89,0.13,2.8929223979,2.8665000000000003,0.129,2.8694012006,0.0165,-0.001,0.0165302753,2.85,0.13,2.8529633717
2020-06-20 18:00:00,3.241,0.2215,3.2485601811,0.021,0.0015,0.0210535033,3.22,0.22,3.2275067777,3.201,0.2215,3.2086544298,0.021,0.0015,0.0210535033,3.18,0.22,3.1876009788
2020-06-20 18:30:00,3.7560000000000002,0.289,3.7671019365,0.006,-0.001,0.0060827625,3.75,0.29,3.7611966181,3.706,0.289,3.7172512694,0.006,-0.001,0.0060827625,3.7,0.29,3.7113474642
2020-06-20 19:00:00,3.8925,0.28700000000000003,3.9030661345,0.0025,-0.003,0.0039051248,3.89,0.29,3.9007947908,3.8425000000000002,0.28700000000000003,3.8532032454,0.0025,-0.003,0.0039051248,3.84,0.29,3.8509349514
2020-06-20 19:30:00,3.7345,0.23850000000000002,3.7421080289,0.0045000000000000005,-0.0015,0.0047434165,3.73,0.24,3.7377132046,3.6945,0.23850000000000002,3.7021902301000003,0.0045000000000000005,-0.0015,0.0047434165,3.69,0.24,3.6977966412
2020-06-20 20:00:00,3.613,0.23950000000000002,3.6209293351,0.003,-0.0005,0.0030413813000000002,3.61,0.24,3.6179690435,3.563,0.23950000000000002,3.5710403596,0.003,-0.0005,0.0030413813000000002,3.56,0.24,3.5680807166
2020-06-20 20:30:00,3.5105,0.1905,3.5156650152999998,0.0005,0.0005,0.0007071068,3.51,0.19,3.5151386886,3.4705,0.1905,3.4757244569,0.0005,0.0005,0.0007071068,3.47,0.19,3.4751978361
2020-06-20 21:00:00,3.39,0.15,3.3933169613,0.0,0.0,0.0,3.39,0.15,3.3933169613,3.35,0.15,3.3533565274,0.0,0.0,0.0,3.35,0.15,3.3533565274
2020-06-20 21:30:00,3.2800000000000002,0.15,3.2834280866,0.0,0.0,0.0,3.2800000000000002,0.15,3.2834280866,3.24,0.15,3.2434703637,0.0,0.0,0.0,3.24,0.15,3.2434703637
2020-06-20 22:00:00,3.2800000000000002,0.15,3.2834280866,0.0,0.0,0.0,3.2800000000000002,0.15,3.2834280866,3.24,0.15,3.2434703637,0.0,0.0,0.0,3.24,0.15,3.2434703637
2020-06-20 22:30:00,3.2800000000000002,0.15,3.2834280866,0.0,0.0,0.0,3.2800000000000002,0.15,3.2834280866,3.24,0.15,3.2434703637,0.0,0.0,0.0,3.24,0.15,3.2434703637
2020-06-20 23:00:00,3.1,0.29,3.1135349684999998,0.0,0.0,0.0,3.1,0.29,3.1135349684999998,3.09,0.29,3.1035785796,0.0,0.0,0.0,3.09,0.29,3.1035785796
2020-06-20 23:30:00,2.91,0.11,2.9120782956999998,0.0,0.0,0.0,2.91,0.11,2.9120782956999998,2.88,0.11,2.8820999288999998,0.0,0.0,0.0,2.88,0.11,2.8820999288999998
2020-06-21 00:00:00,2.75,0.11,2.7521991207000003,0.0,0.0,0.0,2.75,0.11,2.7521991207000003,2.7199999999999998,0.11,2.722223356,0.0,0.0,0.0,2.7199999999999998,0.11,2.722223356
2020-06-21 00:30:00,2.61,0.11,2.6123169792,0.0,0.0,0.0,2.61,0.11,2.6123169792,2.58,0.11,2.5823438965000003,0.0,0.0,0.0,2.58,0.11,2.5823438965000003
2020-06-21 01:00:00,2.54,0.11,2.542380774,0.0,0.0,0.0,2.54,0.11,2.542380774,2.5,0.11,2.5024188299,0.0,0.0,0.0,2.5,0.11,2.5024188299
2020-06-21 01:30:00,2.51,0.11,2.5124092022999998,0.0,0.0,0.0,2.51,0.11,2.5124092022999998,2.47,0.11,2.4724481794,0.0,0.0,0.0,2.47,0.11,2.4724481794
2020-06-21 02:00:00,2.51,0.11,2.5124092022999998,0.0,0.0,0.0,2.51,0.11,2.5124092022999998,2.5,0.11,2.5024188299,0.0,0.0,0.0,2.5,0.11,2.5024188299
2020-06-21 02:30:00,2.51,0.11,2.5124092022999998,0.0,0.0,0.0,2.51,0.11,2.5124092022999998,2.47,0.11,2.4724481794,0.0,0.0,0.0,2.47,0.11,2.4724481794
2020-06-21 03:00:00,2.47,0.11,2.4724481794,0.0,0.0,0.0,2.47,0.11,2.4724481794,2.43,0.11,2.4324884378,0.0,0.0,0.0,2.43,0.11,2.4324884378
2020-06-21 03:30:00,2.47,0.11,2.4724481794,0.0,0.0,0.0,2.47,0.11,2.4724481794,2.43,0.11,2.4324884378,0.0,0.0,0.0,2.43,0.11,2.4324884378
2020-06-21 04:00:00,2.47,0.11,2.4724481794,0.0,0.0,0.0,2.47,0.11,2.4724481794,2.41,0.11,2.4125090673000003,0.0,0.0,0.0,2.41,0.11,2.4125090673000003
2020-06-21 04:30:00,2.43,0.11,2.4324884378,0.0,0.0,0.0,2.43,0.11,2.4324884378,2.41,0.11,2.4125090673000003,0.0,0.0,0.0,2.41,0.11,2.4125090673000003
2020-06-21 05:00:00,2.39,0.11,2.3925300416,0.0,0.0,0.0,2.39,0.11,2.3925300416,2.35,0.11,2.3525730594,0.0,0.0,0.0,2.35,0.11,2.3525730594
2020-06-21 05:30:00,2.39,0.08,2.3913385373000002,0.0,0.0,0.0,2.39,0.08,2.3913385373000002,2.33,0.08,2.331372986,0.0,0.0,0.0,2.33,0.08,2.331372986
2020-06-21 06:00:00,2.39,0.08,2.3913385373000002,0.0,0.0,0.0,2.39,0.08,2.3913385373000002,2.35,0.08,2.3513613078,0.0,0.0,0.0,2.35,0.08,2.3513613078
2020-06-21 06:30:00,2.441,0.111,2.4435224574,0.001,0.001,0.0014142136,2.44,0.11,2.4424782496,2.401,0.111,2.4035644364,0.001,0.001,0.0014142136,2.4,0.11,2.4025195108
2020-06-21 07:00:00,2.535,0.113,2.5375172906,0.005,0.003,0.0058309519,2.5300000000000002,0.11,2.5323901752999998,2.505,0.113,2.5075474073,0.005,0.003,0.0058309519,2.5,0.11,2.5024188299
2020-06-21 07:30:00,2.6055,0.162,2.6105314114000002,0.0055000000000000005,0.002,0.00585235,2.6,0.16,2.6049184248,2.5755,0.162,2.5805899035,0.0055000000000000005,0.002,0.00585235,2.5700000000000003,0.16,2.574975728
2020-06-21 08:00:00,2.732,0.1605,2.7367104798,0.012,0.0005,0.012010412100000001,2.7199999999999998,0.16,2.7247018185,2.692,0.1605,2.6967803489,0.012,0.0005,0.012010412100000001,2.68,0.16,2.6847718711
2020-06-21 08:30:00,2.8905000000000003,0.212,2.8982640063,0.0105,0.002,0.0106887792,2.88,0.21,2.8876461002,2.8605,0.212,2.8683452111000003,0.0105,0.002,0.0106887792,2.85,0.21,2.857726369
2020-06-21 09:00:00,3.0335,0.211,3.0408293688,0.0135,0.001,0.013536986400000001,3.02,0.21,3.0272925197,3.0035,0.211,3.010902398,0.0135,0.001,0.013536986400000001,2.99,0.21,2.9973655099
2020-06-21 09:30:00,3.0815,0.4405,3.112825485,0.021500000000000002,0.0005,0.0215058132,3.06,0.44,3.0914721412,3.0815,0.4405,3.112825485,0.021500000000000002,0.0005,0.0215058132,3.06,0.44,3.0914721412
2020-06-21 10:00:00,3.2125,0.981,3.358945854,0.022500000000000003,0.001,0.0225222113,3.19,0.98,3.3371394936,3.3025,0.981,3.4451222402,0.022500000000000003,0.001,0.0225222113,3.2800000000000002,0.98,3.4232732874
2020-06-21 10:30:00,3.319,0.6315000000000001,3.3785430662,0.029,0.0015,0.029038767200000003,3.29,0.63,3.3497761119,3.339,0.6315000000000001,3.3981926446,0.029,0.0015,0.029038767200000003,3.31,0.63,3.3694213153
2020-06-21 11:00:00,3.266,0.35250000000000004,3.2849676178,0.046,0.0025,0.0460678847,3.22,0.35000000000000003,3.2389658843999998,3.226,0.35250000000000004,3.245201419,0.046,0.0025,0.0460678847,3.18,0.35000000000000003,3.1992030258
2020-06-21 11:30:00,3.534,0.35250000000000004,3.5515366041,0.034,0.0025,0.034091787900000003,3.5,0.35000000000000003,3.5174564674,3.504,0.35250000000000004,3.5216859954,0.034,0.0025,0.034091787900000003,3.47,0.35000000000000003,3.4876066292
2020-06-21 12:00:00,3.5895,0.3225,3.6039584487000003,0.029500000000000002,0.0025,0.0296057427,3.56,0.32,3.5743530883,3.5495,0.3225,3.5641207191,0.029500000000000002,0.0025,0.0296057427,3.52,0.32,3.5345155255
2020-06-21 12:30:00,3.5365,0.3245,3.551356431,0.0565,0.0045000000000000005,0.0566789202,3.48,0.32,3.4946816736,3.4865,0.3245,3.5015685771,0.0565,0.0045000000000000005,0.0566789202,3.43,0.32,3.4448947734
2020-06-21 13:00:00,3.4625,0.321,3.4773477321,0.052500000000000005,0.001,0.0525095229,3.41,0.32,3.4249817518,3.4225,0.321,3.437520509,0.052500000000000005,0.001,0.0525095229,3.37,0.32,3.385158785
2020-06-21 13:30:00,3.1675,0.3725,3.1893279073,0.0475,0.0025,0.047565744,3.12,0.37,3.1418625049,3.1475,0.3725,3.169465649,0.0475,0.0025,0.047565744,3.1,0.37,3.1220025625
2020-06-21 14:00:00,2.5055,0.14200000000000002,2.5095207212,0.0755,0.002,0.07552648540000001,2.43,0.14,2.4340295808,2.4755000000000003,0.14200000000000002,2.4795693679,0.0755,0.002,0.07552648540000001,2.4,0.14,2.4040798656
2020-06-21 14:30:00,2.4945,0.10250000000000001,2.4966049948,0.0645,0.0025,0.06454843140000001,2.43,0.1,2.4320567428,2.4645,0.10250000000000001,2.4666305966,0.0645,0.0025,0.06454843140000001,2.4,0.1,2.4020824299
2020-06-21 15:00:00,2.4,0.10450000000000001,2.4022739748,0.06,0.0045000000000000005,0.060168513400000005,2.34,0.1,2.3421357774000002,2.37,0.10450000000000001,2.3723027315,0.06,0.0045000000000000005,0.060168513400000005,2.31,0.1,2.312163489
2020-06-21 15:30:00,2.4265,0.10450000000000001,2.4287491637,0.0565,0.0045000000000000005,0.0566789202,2.37,0.1,2.3721087665000002,2.3965,0.10450000000000001,2.3987772927,0.0565,0.0045000000000000005,0.0566789202,2.34,0.1,2.3421357774000002
2020-06-21 16:00:00,2.55,0.10250000000000001,2.5520592176,0.03,0.0025,0.0301039864,2.52,0.1,2.5219833465,2.52,0.10250000000000001,2.5220837119,0.03,0.0025,0.0301039864,2.49,0.1,2.4920072231
2020-06-21 16:30:00,2.7625,0.10250000000000001,2.7644009297,0.0325,0.0025,0.032596012,2.73,0.1,2.7318308879,2.7325,0.10250000000000001,2.7344217853,0.0325,0.0025,0.032596012,2.7,0.1,2.7018512171999998
2020-06-21 17:00:00,2.592,0.101,2.5939670391,0.052000000000000005,0.001,0.0520096145,2.54,0.1,2.5419677417,2.5620000000000003,0.101,2.5639900546,0.052000000000000005,0.001,0.0520096145,2.51,0.1,2.511991242
2020-06-21 17:30:00,3.287,0.2215,3.294454621,0.037,0.0015,0.0370303929,3.25,0.22,3.2574376433,3.247,0.2215,3.2545462433,0.037,0.0015,0.0370303929,3.21,0.22,3.2175301086
2020-06-21 18:00:00,3.4435000000000002,0.2515,3.4526720812000002,0.0235,0.0015,0.0235478237,3.42,0.25,3.4291252529,3.4035,0.2515,3.4127795856,0.0235,0.0015,0.0235478237,3.38,0.25,3.3892329516
2020-06-21 18:30:00,3.5305,0.2485,3.5392347337,0.0205,-0.0015,0.0205548048,3.51,0.25,3.518891871,3.4905,0.2485,3.4993345796,0.0205,-0.0015,0.0205548048,3.47,0.25,3.4789941075
2020-06-21 19:00:00,3.5460000000000003,0.28800000000000003,3.5576762079,0.016,-0.002,0.016124515500000002,3.5300000000000002,0.29,3.5418921496999998,3.516,0.28800000000000003,3.5277755031,0.016,-0.002,0.016124515500000002,3.5,0.29,3.5119937358
2020-06-21 19:30:00,3.6470000000000002,0.2285,3.6541512352,0.007,-0.0015,0.0071589105,3.64,0.23,3.647259245,3.607,0.2285,3.6142303814,0.007,-0.0015,0.0071589105,3.6,0.23,3.60733974
2020-06-21 20:00:00,3.6405000000000003,0.2295,3.6477267579,0.0005,-0.0005,0.0007071068,3.64,0.23,3.647259245,3.6005000000000003,0.2295,3.6078068823000002,0.0005,-0.0005,0.0007071068,3.6,0.23,3.60733974
2020-06-21 20:30:00,3.4405,0.18050000000000002,3.4452315597,0.0005,0.0005,0.0007071068,3.44,0.18,3.4447060833,3.4005,0.18050000000000002,3.4052871391,0.0005,0.0005,0.0007071068,3.4,0.18,3.404761372
2020-06-21 21:00:00,3.37,0.15,3.3733366271,0.0,0.0,0.0,3.37,0.15,3.3733366271,3.33,0.15,3.3333766664,0.0,0.0,0.0,3.33,0.15,3.3333766664
2020-06-21 21:30:00,3.3,0.15,3.3034073318,0.0,0.0,0.0,3.3,0.15,3.3034073318,3.26,0.15,3.2634490957,0.0,0.0,0.0,3.26,0.15,3.2634490957
2020-06-21 22:00:00,3.24,0.15,3.2434703637,0.0,0.0,0.0,3.24,0.15,3.2434703637,3.2,0.15,3.2035136959,0.0,0.0,0.0,3.2,0.15,3.2035136959
2020-06-21 22:30:00,3.26,0.15,3.2634490957,0.0,0.0,0.0,3.26,0.15,3.2634490957,3.22,0.15,3.2234918954,0.0,0.0,0.0,3.22,0.15,3.2234918954
2020-06-21 23:00:00,3.08,0.09,3.0813146545,0.0,0.0,0.0,3.08,0.09,3.0813146545,3.03,0.09,3.031336339,0.0,0.0,0.0,3.03,0.09,3.031336339
2020-06-21 23:30:00,2.88,0.09,2.8814059068,0.0,0.0,0.0,2.88,0.09,2.8814059068,2.83,0.09,2.8314307337,0.0,0.0,0.0,2.83,0.09,2.8314307337
2020-06-22 00:00:00,2.74,0.09,2.7414777037,0.0,0.0,0.0,2.74,0.09,2.7414777037,2.7,0.09,2.7014995836,0.0,0.0,0.0,2.7,0.09,2.7014995836
2020-06-22 00:30:00,2.61,0.09,2.6115512631,0.0,0.0,0.0,2.61,0.09,2.6115512631,2.58,0.09,2.5815692902,0.0,0.0,0.0,2.58,0.09,2.5815692902
2020-06-22 01:00:00,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755
2020-06-22 01:30:00,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755
2020-06-22 02:00:00,2.55,0.07,2.5509606034,0.0,0.0,0.0,2.55,0.07,2.5509606034,2.5,0.07,2.5009798080000003,0.0,0.0,0.0,2.5,0.07,2.5009798080000003
2020-06-22 02:30:00,2.52,0.07,2.5209720347999998,0.0,0.0,0.0,2.52,0.07,2.5209720347999998,2.5,0.07,2.5009798080000003,0.0,0.0,0.0,2.5,0.07,2.5009798080000003
2020-06-22 03:00:00,2.46,0.07,2.4609957334,0.0,0.0,0.0,2.46,0.07,2.4609957334,2.43,0.07,2.4310080214,0.0,0.0,0.0,2.43,0.07,2.4310080214
2020-06-22 03:30:00,2.46,0.07,2.4609957334,0.0,0.0,0.0,2.46,0.07,2.4609957334,2.43,0.07,2.4310080214,0.0,0.0,0.0,2.43,0.07,2.4310080214
2020-06-22 04:00:00,2.46,0.07,2.4609957334,0.0,0.0,0.0,2.46,0.07,2.4609957334,2.43,0.07,2.4310080214,0.0,0.0,0.0,2.43,0.07,2.4310080214
2020-06-22 04:30:00,2.44,0.07,2.4410038918,0.0,0.0,0.0,2.44,0.07,2.4410038918,2.41,0.07,2.4110163832,0.0,0.0,0.0,2.41,0.07,2.4110163832
2020-06-22 05:00:00,2.41,0.07,2.4110163832,0.0,0.0,0.0,2.41,0.07,2.4110163832,2.38,0.07,2.3810291892,0.0,0.0,0.0,2.38,0.07,2.3810291892
2020-06-22 05:30:00,2.48,0.07,2.4809877065,0.0,0.0,0.0,2.48,0.07,2.4809877065,2.45,0.07,2.450999796,0.0,0.0,0.0,2.45,0.07,2.450999796
2020-06-22 06:00:00,2.52,0.07050000000000001,2.5209859678,0.0,0.0005,0.0005,2.52,0.07,2.5209720347999998,2.49,0.07050000000000001,2.4909978422,0.0,0.0005,0.0005,2.49,0.07,2.4909837414
2020-06-22 06:30:00,2.642,0.541,2.696821277,0.002,0.001,0.0022360680000000003,2.64,0.54,2.6946613887,2.672,0.541,2.7262180764,0.002,0.001,0.0022360680000000003,2.67,0.54,2.7240594707
2020-06-22 07:00:00,2.8935,0.7025,2.9775574722,0.0035,0.0025,0.0043011626,2.89,0.7000000000000001,2.9735668817,2.9235,0.7025,3.0067188927,0.0035,0.0025,0.0043011626,2.92,0.7000000000000001,3.0027320893
2020-06-22 07:30:00,3.179,0.352,3.1984285204,0.009000000000000001,0.002,0.009219544500000001,3.17,0.35000000000000003,3.1892632378,3.1390000000000002,0.352,3.1586745638,0.009000000000000001,0.002,0.009219544500000001,3.13,0.35000000000000003,3.1495078981
2020-06-22 08:00:00,3.367,0.4415,3.3958226176,0.017,0.0015,0.0170660482,3.35,0.44,3.3787719663,3.327,0.4415,3.3561661535000002,0.017,0.0015,0.0170660482,3.31,0.44,3.3391166497
2020-06-22 08:30:00,3.444,0.47150000000000003,3.4761254652,0.024,0.0015,0.0240468293,3.42,0.47000000000000003,3.4521442612,3.404,0.47150000000000003,3.436499418,0.024,0.0015,0.0240468293,3.38,0.47000000000000003,3.4125210622
2020-06-22 09:00:00,3.4235,0.5215000000000001,3.4629921311,0.0335,0.0015,0.0335335653,3.39,0.52,3.4296501279,3.3835,0.5215000000000001,3.4234535925,0.0335,0.0015,0.0335335653,3.35,0.52,3.390117992
2020-06-22 09:30:00,3.3595,0.521,3.3996589903,0.0495,0.001,0.049510099999999994,3.31,0.52,3.3505969617,3.3195,0.521,3.360137088,0.0495,0.001,0.049510099999999994,3.27,0.52,3.3110874347
2020-06-22 10:00:00,3.254,0.48350000000000004,3.2897246465,0.064,0.0035,0.0640956317,3.19,0.48,3.2259107241000002,3.214,0.48350000000000004,3.250164342,0.064,0.0035,0.0640956317,3.15,0.48,3.1863615614
2020-06-22 10:30:00,3.4,0.5525,3.4445981261,0.05,0.0025,0.050062461,3.35,0.55,3.3948490394,3.36,0.5525,3.405122061,0.05,0.0025,0.050062461,3.31,0.55,3.3553837336
2020-06-22 11:00:00,3.267,0.553,3.313472197,0.067,0.003,0.0670671305,3.2,0.55,3.246921619,3.237,0.553,3.2838967706,0.067,0.003,0.0670671305,3.17,0.55,3.2173591655
2020-06-22 11:30:00,3.023,0.662,3.094636166,0.083,0.002,0.0830240929,2.94,0.66,3.0131710871,3.003,0.662,3.0751021121,0.083,0.002,0.0830240929,2.92,0.66,2.9936599673
2020-06-22 12:00:00,2.862,1.22,3.1111804834,0.082,0.0,0.082,2.7800000000000002,1.22,3.0359183125,2.952,1.22,3.1941671841,0.082,0.0,0.082,2.87,1.22,3.1185413257
2020-06-22 12:30:00,2.9015,1.263,3.1644701373,0.0815,0.003,0.08155519600000001,2.8200000000000003,1.26,3.0886890423,2.9915000000000003,1.263,3.2471897465,0.0815,0.003,0.08155519600000001,2.91,1.26,3.1710723738
2020-06-22 13:00:00,2.9405,1.28,3.2070142267,0.0805,0.0,0.0805,2.86,1.28,3.1333687941,3.0305,1.28,3.28973103,0.0805,0.0,0.0805,2.95,1.28,3.2157269785
2020-06-22 13:30:00,2.938,0.8515,3.0589044199,0.078,0.0015,0.0780144217,2.86,0.85,2.9836387181,2.938,0.8515,3.0589044199,0.078,0.0015,0.0780144217,2.86,0.85,2.9836387181
2020-06-22 14:00:00,2.931,0.5710000000000001,2.9861014718,0.07100000000000001,0.001,0.0710070419,2.86,0.5700000000000001,2.9162475889,2.901,0.5710000000000001,2.9566606162999998,0.07100000000000001,0.001,0.0710070419,2.83,0.5700000000000001,2.8868321739000002
2020-06-22 14:30:00,3.034,0.551,3.0836272473,0.064,0.001,0.064007812,2.9699999999999998,0.55,3.0204966479,2.9939999999999998,0.551,3.0442793893,0.064,0.001,0.064007812,2.93,0.55,2.9811742653
2020-06-22 15:00:00,2.825,0.41250000000000003,2.8549573114,0.065,0.0025,0.06504805920000001,2.76,0.41000000000000003,2.7902867236,2.795,0.41250000000000003,2.8252754291,0.065,0.0025,0.06504805920000001,2.73,0.41000000000000003,2.7606158733
2020-06-22 15:30:00,2.7715,0.3845,2.7980444064,0.061500000000000006,0.0045000000000000005,0.0616644144,2.71,0.38,2.7365123789,2.7415000000000003,0.3845,2.7683320791,0.061500000000000006,0.0045000000000000005,0.0616644144,2.68,0.38,2.7068062361000003
2020-06-22 16:00:00,2.8345000000000002,0.41050000000000003,2.8640706171,0.044500000000000005,0.0005,0.0445028089,2.79,0.41000000000000003,2.8199645388,2.8045,0.41050000000000003,2.8343836191,0.044500000000000005,0.0005,0.0445028089,2.76,0.41000000000000003,2.7902867236
2020-06-22 16:30:00,2.608,0.303,2.6255424201,0.048,0.003,0.0480936586,2.56,0.30000000000000004,2.5775181862,2.568,0.303,2.5858137984000003,0.048,0.003,0.0480936586,2.52,0.30000000000000004,2.5377943179
2020-06-22 17:00:00,2.643,0.233,2.6532504593,0.043000000000000003,0.003,0.0431045241,2.6,0.23,2.6101532522,2.613,0.233,2.623367683,0.043000000000000003,0.003,0.0431045241,2.5700000000000003,0.23,2.5802713036
2020-06-22 17:30:00,2.865,0.232,2.8743780197,0.035,0.002,0.0350570963,2.83,0.23,2.8393309071,2.835,0.232,2.8444769291,0.035,0.002,0.0350570963,2.8,0.23,2.8094305473
2020-06-22 18:00:00,3.073,0.2305,3.0816325625,0.023,0.0005,0.0230054341,3.05,0.23,3.0586598372,3.033,0.2305,3.0417460857,0.023,0.0005,0.0230054341,3.01,0.23,3.0187745858
2020-06-22 18:30:00,3.1665,0.157,3.1703897631,0.0165,-0.003,0.0167705098,3.15,0.16,3.1540608745,3.1265,0.157,3.130439466,0.0165,-0.003,0.0167705098,3.11,0.16,3.1141130358
2020-06-22 19:00:00,3.1625,0.1565,3.1663699247,0.0125,-0.0035,0.012980755,3.15,0.16,3.1540608745,3.1225,0.1565,3.1264194376,0.0125,-0.0035,0.012980755,3.11,0.16,3.1141130358
2020-06-22 19:30:00,3.0765,0.48550000000000004,3.1145726031,0.006500000000000001,-0.0045000000000000005,0.0079056942,3.07,0.49,3.1088583113,3.1165,0.48550000000000004,3.1540898053,0.006500000000000001,-0.0045000000000000005,0.0079056942,3.11,0.49,3.1483646549
2020-06-22 20:00:00,2.9825,0.8385,3.0981266114,0.0025,-0.0015,0.0029154759,2.98,0.84,3.0961266124,3.0725,0.8385,3.184860829,0.0025,-0.0015,0.0029154759,3.07,0.84,3.1828446396
2020-06-22 20:30:00,3.4905,0.38,3.5111237873,0.0005,0.0,0.0005,3.49,0.38,3.5106267247,3.4805,0.38,3.501182693,0.0005,0.0,0.0005,3.48,0.38,3.5006856471
2020-06-22 21:00:00,3.37,0.9400000000000001,3.4986425939,0.0,0.0,0.0,3.37,0.9400000000000001,3.4986425939,3.48,0.9400000000000001,3.6047191291000003,0.0,0.0,0.0,3.48,0.9400000000000001,3.6047191291000003
2020-06-22 21:30:00,3.35,0.36,3.3692877586,0.0,0.0,0.0,3.35,0.36,3.3692877586,3.33,0.36,3.3494029319,0.0,0.0,0.0,3.33,0.36,3.3494029319
2020-06-22 22:00:00,3.22,0.89,3.3407334524,0.0,0.0,0.0,3.22,0.89,3.3407334524,3.31,0.89,3.4275647332,0.0,0.0,0.0,3.31,0.89,3.4275647332
2020-06-22 22:30:00,3.19,0.89,3.3118272902,0.0,0.0,0.0,3.19,0.89,3.3118272902,3.2800000000000002,0.89,3.398602654,0.0,0.0,0.0,3.2800000000000002,0.89,3.398602654
2020-06-22 23:00:00,3.02,0.9400000000000001,3.1629100525,0.0,0.0,0.0,3.02,0.9400000000000001,3.1629100525,3.11,0.9400000000000001,3.2489536777,0.0,0.0,0.0,3.11,0.9400000000000001,3.2489536777
2020-06-22 23:30:00,2.8200000000000003,0.91,2.9631908477,0.0,0.0,0.0,2.8200000000000003,0.91,2.9631908477,2.9,0.91,3.0394242876,0.0,0.0,0.0,2.9,0.91,3.0394242876
2020-06-23 00:00:00,2.66,0.91,2.8113519879,0.0,0.0,0.0,2.66,0.91,2.8113519879,2.75,0.91,2.8966532412,0.0,0.0,0.0,2.75,0.91,2.8966532412
2020-06-23 00:30:00,2.54,0.91,2.6980919184000003,0.0,0.0,0.0,2.54,0.91,2.6980919184000003,2.62,0.91,2.7735356497,0.0,0.0,0.0,2.62,0.91,2.7735356497
2020-06-23 01:00:00,2.46,0.91,2.6229182221,0.0,0.0,0.0,2.46,0.91,2.6229182221,2.55,0.91,2.7075080794,0.0,0.0,0.0,2.55,0.91,2.7075080794
2020-06-23 01:30:00,2.46,0.91,2.6229182221,0.0,0.0,0.0,2.46,0.91,2.6229182221,2.55,0.91,2.7075080794,0.0,0.0,0.0,2.55,0.91,2.7075080794
2020-06-23 02:00:00,2.5,0.91,2.6604698833000002,0.0,0.0,0.0,2.5,0.91,2.6604698833000002,2.5700000000000003,0.91,2.7263528752,0.0,0.0,0.0,2.5700000000000003,0.91,2.7263528752
2020-06-23 02:30:00,2.5,0.2,2.5079872408,0.0,0.0,0.0,2.5,0.2,2.5079872408,2.48,0.2,2.4880514464,0.0,0.0,0.0,2.48,0.2,2.4880514464
2020-06-23 03:00:00,2.45,0.12,2.4529370151,0.0,0.0,0.0,2.45,0.12,2.4529370151,2.42,0.12,2.42297338,0.0,0.0,0.0,2.42,0.12,2.42297338
2020-06-23 03:30:00,2.45,0.14,2.45399674,0.0,0.0,0.0,2.45,0.14,2.45399674,2.42,0.14,2.4240462042,0.0,0.0,0.0,2.42,0.14,2.4240462042
2020-06-23 04:00:00,2.45,0.14,2.45399674,0.0,0.0,0.0,2.45,0.14,2.45399674,2.42,0.14,2.4240462042,0.0,0.0,0.0,2.42,0.14,2.4240462042
2020-06-23 04:30:00,2.47,0.14,2.4739644298,0.0,0.0,0.0,2.47,0.14,2.4739644298,2.44,0.14,2.4440130933,0.0,0.0,0.0,2.44,0.14,2.4440130933
2020-06-23 05:00:00,2.41,0.14,2.4140629652,0.0,0.0,0.0,2.41,0.14,2.4140629652,2.38,0.14,2.3841140912,0.0,0.0,0.0,2.38,0.14,2.3841140912
2020-06-23 05:30:00,2.49,0.14,2.4939326374,0.0,0.0,0.0,2.49,0.14,2.4939326374,2.46,0.14,2.4639805194,0.0,0.0,0.0,2.46,0.14,2.4639805194
2020-06-23 06:00:00,2.49,0.1005,2.4920273373,0.0,0.0005,0.0005,2.49,0.1,2.4920072231,2.46,0.1005,2.4620520405,0.0,0.0005,0.0005,2.46,0.1,2.4620316814
2020-06-23 06:30:00,2.6109999999999998,0.1505,2.6153338697,0.001,0.0005,0.0011180340000000002,2.61,0.15,2.6143067915,2.581,0.1505,2.5853841591,0.001,0.0005,0.0011180340000000002,2.58,0.15,2.5843567865
2020-06-23 07:00:00,2.903,0.28200000000000003,2.9166647048,0.003,0.002,0.0036055513000000003,2.9,0.28,2.9134858846,2.863,0.28200000000000003,2.8768547061,0.003,0.002,0.0036055513000000003,2.86,0.28,2.8736736071
2020-06-23 07:30:00,3.2065,0.47350000000000003,3.2412720497,0.006500000000000001,0.0035,0.0073824115,3.2,0.47000000000000003,3.2343314611,3.1665,0.47350000000000003,3.2017064981,0.006500000000000001,0.0035,0.0073824115,3.16,0.47000000000000003,3.1947613369
2020-06-23 08:00:00,3.395,0.5635,3.4414469704,0.015,0.0035,0.0154029218,3.38,0.56,3.4260764732,3.355,0.5635,3.401993129,0.015,0.0035,0.0154029218,3.34,0.56,3.3866207346
2020-06-23 08:30:00,3.407,0.5635,3.4532855732,0.027,0.0035,0.0272259068,3.38,0.56,3.4260764732,3.367,0.5635,3.4138279467,0.027,0.0035,0.0272259068,3.34,0.56,3.3866207346
2020-06-23 09:00:00,3.4175,0.5630000000000001,3.4635639521,0.0375,0.003,0.0376198086,3.38,0.56,3.4260764732,3.3775,0.5630000000000001,3.4241021086,0.0375,0.003,0.0376198086,3.34,0.56,3.3866207346
2020-06-23 09:30:00,3.356,0.6125,3.4114355116,0.046,0.0025,0.0460678847,3.31,0.61,3.3657391462,3.326,0.6125,3.3819272982,0.046,0.0025,0.0460678847,3.2800000000000002,0.61,3.3362403990000002
2020-06-23 10:00:00,3.257,0.634,3.318132758,0.047,0.004,0.0471699057,3.21,0.63,3.2712382976,3.217,0.634,3.2788786193,0.047,0.004,0.0471699057,3.17,0.63,3.2319962871
2020-06-23 10:30:00,3.1685,0.635,3.2315038682,0.0585,0.005,0.0587132864,3.11,0.63,3.1731687632,3.1285,0.635,3.1922934154,0.0585,0.005,0.0587132864,3.07,0.63,3.1339751116
2020-06-23 11:00:00,3.087,0.6345000000000001,3.1515328413,0.057,0.0045000000000000005,0.0571773557,3.03,0.63,3.0948020938,3.057,0.6345000000000001,3.1221529831,0.057,0.0045000000000000005,0.0571773557,3.0,0.63,3.0654363474
2020-06-23 11:30:00,3.042,0.6815,3.1174037676,0.062,0.0015,0.062018142500000005,2.98,0.68,3.0565994177,3.012,0.6815,3.0881363717,0.062,0.0015,0.062018142500000005,2.95,0.68,3.0273585846
2020-06-23 12:00:00,3.015,0.632,3.0805273899,0.065,0.002,0.065030762,2.95,0.63,3.0165211751,2.985,0.632,3.0511717421,0.065,0.002,0.065030762,2.92,0.63,2.9871893144
2020-06-23 12:30:00,3.048,0.635,3.1134432707,0.068,0.005,0.0681835757,2.98,0.63,3.0458660509,3.018,0.635,3.0840799276,0.068,0.005,0.0681835757,2.95,0.63,3.0165211751
2020-06-23 13:00:00,3.0185,0.655,3.0887484925,0.0685,0.005,0.0686822393,2.95,0.65,3.0207614934,2.9885,0.655,3.0594374074,0.0685,0.005,0.0686822393,2.92,0.65,2.9914712100000003
2020-06-23 13:30:00,2.9545,0.5755,3.0100283221,0.0645,0.0055000000000000005,0.0647340714,2.89,0.5700000000000001,2.9456747954,2.9245,0.5755,2.9805872743,0.0645,0.0055000000000000005,0.0647340714,2.86,0.5700000000000001,2.9162475889
2020-06-23 14:00:00,2.9015,0.5545,2.9540095633,0.061500000000000006,0.0045000000000000005,0.0616644144,2.84,0.55,2.8927668416000003,2.8715,0.5545,2.9245482557,0.061500000000000006,0.0045000000000000005,0.0616644144,2.81,0.55,2.8633197516
2020-06-23 14:30:00,2.9275,0.5555,2.9797376562,0.0575,0.0055000000000000005,0.0577624445,2.87,0.55,2.9222251796,2.8875,0.5555,2.9404483502,0.0575,0.0055000000000000005,0.0577624445,2.83,0.55,2.8829498782
2020-06-23 15:00:00,2.8635,0.5285000000000001,2.9118627200000002,0.053500000000000006,0.0085,0.054171025500000004,2.81,0.52,2.8577088725,2.8335,0.5285000000000001,2.8823661287,0.053500000000000006,0.0085,0.054171025500000004,2.7800000000000002,0.52,2.8282149847999998
2020-06-23 15:30:00,2.856,0.489,2.8975605257,0.046,0.009000000000000001,0.0468721666,2.81,0.48,2.850701668,2.826,0.489,2.8679952929,0.046,0.009000000000000001,0.0468721666,2.7800000000000002,0.48,2.8211345236
2020-06-23 16:00:00,2.843,0.4575,2.879575533,0.043000000000000003,0.007500000000000001,0.0436491695,2.8,0.45,2.8359301825000003,2.813,0.4575,2.8499605699,0.043000000000000003,0.007500000000000001,0.0436491695,2.77,0.45,2.8063143088
2020-06-23 16:30:00,3.025,0.4575,3.0594004723,0.035,0.007500000000000001,0.0357945527,2.99,0.45,3.0236732628,2.995,0.4575,3.0297411193,0.035,0.007500000000000001,0.0357945527,2.96,0.45,2.994010688
2020-06-23 17:00:00,3.239,0.4305,3.2674839326000003,0.029,0.0005,0.029004310000000002,3.21,0.43,3.2386725676,3.199,0.4305,3.2278369305,0.029,0.0005,0.029004310000000002,3.17,0.43,3.1990311033
2020-06-23 17:30:00,3.4255,0.3855,3.447123511,0.025500000000000002,-0.0045000000000000005,0.0258940148,3.4,0.39,3.4222945519,3.3855,0.3855,3.4073773639000002,0.025500000000000002,-0.0045000000000000005,0.0258940148,3.36,0.39,3.3825582035
2020-06-23 18:00:00,3.2595,0.325,3.2756625666,0.0195,-0.005,0.0201308221,3.24,0.33,3.2567621958,3.2195,0.325,3.2358623657,0.0195,-0.005,0.0201308221,3.2,0.33,3.2169706247
2020-06-23 18:30:00,3.1155,0.23450000000000001,3.1243128044,0.0155,-0.0055000000000000005,0.0164468842,3.1,0.24,3.1092764432,3.0755,0.23450000000000001,3.0844270943,0.0155,-0.0055000000000000005,0.0164468842,3.06,0.24,3.069397335
2020-06-23 19:00:00,3.1405,0.23500000000000001,3.1492801162,0.0105,-0.005,0.0116297033,3.13,0.24,3.139187793,3.1005,0.23500000000000001,3.1093930678,0.0105,-0.005,0.0116297033,3.09,0.24,3.099306374
2020-06-23 19:30:00,3.1355,0.20600000000000002,3.1422597362,0.0055000000000000005,-0.004,0.0068007353,3.13,0.21,3.1370368184,3.0955,0.20600000000000002,3.1023468939,0.0055000000000000005,-0.004,0.0068007353,3.09,0.21,3.0971277016
2020-06-23 20:00:00,3.032,0.158,3.0361139636,0.002,-0.002,0.0028284271,3.03,0.16,3.0342214817,2.992,0.158,2.9961688871,0.002,-0.002,0.0028284271,2.99,0.16,2.9942778762
2020-06-23 20:30:00,2.9505,0.1605,2.9548621795,0.0005,0.0005,0.0007071068,2.95,0.16,2.9543357968,2.9205,0.1605,2.9249069216,0.0005,0.0005,0.0007071068,2.92,0.16,2.9243802762
2020-06-23 21:00:00,3.09,0.1605,3.0941655176,0.0,0.0005,0.0005,3.09,0.16,3.0941396219,3.05,0.1605,3.0542200723,0.0,0.0005,0.0005,3.05,0.16,3.054193838
2020-06-23 21:30:00,3.4,0.23,3.4077705322,0.0,0.0,0.0,3.4,0.23,3.4077705322,3.36,0.23,3.3678628238,0.0,0.0,0.0,3.36,0.23,3.3678628238
2020-06-23 22:00:00,3.37,0.23,3.3778395462,0.0,0.0,0.0,3.37,0.23,3.3778395462,3.32,0.23,3.3279573315,0.0,0.0,0.0,3.32,0.23,3.3279573315
2020-06-23 22:30:00,3.34,0.23,3.3479097957,0.0,0.0,0.0,3.34,0.23,3.3479097957,3.29,0.23,3.2980297148,0.0,0.0,0.0,3.29,0.23,3.2980297148
2020-06-23 23:00:00,3.13,0.63,3.1927730893,0.0,0.0,0.0,3.13,0.63,3.1927730893,3.16,0.63,3.2221886971,0.0,0.0,0.0,3.16,0.63,3.2221886971
2020-06-23 23:30:00,2.88,0.96,3.0357865538,0.0,0.0,0.0,2.88,0.96,3.0357865538,2.9699999999999998,0.96,3.121297807,0.0,0.0,0.0,2.9699999999999998,0.96,3.121297807
2020-06-24 00:00:00,2.76,0.51,2.8067240691,0.0,0.0,0.0,2.76,0.51,2.8067240691,2.7800000000000002,0.51,2.8263934616,0.0,0.0,0.0,2.7800000000000002,0.51,2.8263934616
2020-06-24 00:30:00,2.65,0.19,2.6568025896,0.0,0.0,0.0,2.65,0.19,2.6568025896,2.61,0.19,2.6169065707,0.0,0.0,0.0,2.61,0.19,2.6169065707
2020-06-24 01:00:00,2.58,0.16,2.5849564793,0.0,0.0,0.0,2.58,0.16,2.5849564793,2.55,0.16,2.5550146771,0.0,0.0,0.0,2.55,0.16,2.5550146771
2020-06-24 01:30:00,2.58,0.16,2.5849564793,0.0,0.0,0.0,2.58,0.16,2.5849564793,2.55,0.16,2.5550146771,0.0,0.0,0.0,2.55,0.16,2.5550146771
2020-06-24 02:00:00,2.58,0.16,2.5849564793,0.0,0.0,0.0,2.58,0.16,2.5849564793,2.55,0.16,2.5550146771,0.0,0.0,0.0,2.55,0.16,2.5550146771
2020-06-24 02:30:00,2.52,0.16,2.5250742563,0.0,0.0,0.0,2.52,0.16,2.5250742563,2.5,0.16,2.5051147678,0.0,0.0,0.0,2.5,0.16,2.5051147678
2020-06-24 03:00:00,2.47,0.12,2.4729132617,0.0,0.0,0.0,2.47,0.12,2.4729132617,2.44,0.12,2.4429490375,0.0,0.0,0.0,2.44,0.12,2.4429490375
2020-06-24 03:30:00,2.47,0.12,2.4729132617,0.0,0.0,0.0,2.47,0.12,2.4729132617,2.44,0.12,2.4429490375,0.0,0.0,0.0,2.44,0.12,2.4429490375
2020-06-24 04:00:00,2.45,0.12,2.4529370151,0.0,0.0,0.0,2.45,0.12,2.4529370151,2.42,0.12,2.42297338,0.0,0.0,0.0,2.42,0.12,2.42297338
2020-06-24 04:30:00,2.45,0.12,2.4529370151,0.0,0.0,0.0,2.45,0.12,2.4529370151,2.42,0.12,2.42297338,0.0,0.0,0.0,2.42,0.12,2.42297338
2020-06-24 05:00:00,2.42,0.1,2.4220652344999998,0.0,0.0,0.0,2.42,0.1,2.4220652344999998,2.39,0.1,2.3920911354,0.0,0.0,0.0,2.39,0.1,2.3920911354
2020-06-24 05:30:00,2.51,0.15,2.5144780771,0.0,0.0,0.0,2.51,0.15,2.5144780771,2.48,0.15,2.4845321491,0.0,0.0,0.0,2.48,0.15,2.4845321491
2020-06-24 06:00:00,2.59,0.2,2.5977105304,0.0,0.0,0.0,2.59,0.2,2.5977105304,2.56,0.2,2.5678006153,0.0,0.0,0.0,2.56,0.2,2.5678006153
