Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-24 06:30:00,2.741,0.4005,2.7701049168000003,0.001,0.0005,0.0011180340000000002,2.74,0.4,2.769043156,2.731,0.4005,2.7602103634,0.001,0.0005,0.0011180340000000002,2.73,0.4,2.7591484192999998
2020-06-24 07:00:00,3.0125,0.362,3.0341720864,0.0025,0.002,0.0032015621000000003,3.01,0.36,3.0314517974,2.9725,0.362,2.994461596,0.0025,0.002,0.0032015621000000003,2.9699999999999998,0.36,2.9917386249
2020-06-24 07:30:00,3.2855,0.5045000000000001,3.3240081979,0.0055000000000000005,0.0045000000000000005,0.0071063352,3.2800000000000002,0.5,3.3178908963,3.2455,0.5045000000000001,3.2844772035,0.0055000000000000005,0.0045000000000000005,0.0071063352,3.24,0.5,3.2783532452
2020-06-24 08:00:00,3.45,0.5945,3.5008470761,0.01,0.0045000000000000005,0.0109658561,3.44,0.59,3.4902292188,3.41,0.5945,3.4614347098,0.01,0.0045000000000000005,0.0109658561,3.4,0.59,3.4508114988000003
2020-06-24 08:30:00,3.431,0.47400000000000003,3.4635873022,0.021,0.004,0.021377558300000002,3.41,0.47000000000000003,3.4422376443,3.391,0.47400000000000003,3.4239680197,0.021,0.004,0.021377558300000002,3.37,0.47000000000000003,3.4026166402
2020-06-24 09:00:00,3.4385,0.47450000000000003,3.4710852049,0.0285,0.0045000000000000005,0.0288530761,3.41,0.47000000000000003,3.4422376443,3.3985,0.47450000000000003,3.4314650661,0.0285,0.0045000000000000005,0.0288530761,3.37,0.47000000000000003,3.4026166402
2020-06-24 09:30:00,3.475,0.6145,3.5289141744,0.035,0.0045000000000000005,0.035288099999999996,3.44,0.61,3.4936656967,3.435,0.6145,3.4895322394,0.035,0.0045000000000000005,0.035288099999999996,3.4,0.61,3.4542871913
2020-06-24 10:00:00,3.3735,0.6365000000000001,3.4330211913,0.043500000000000004,0.006500000000000001,0.0439829512,3.33,0.63,3.3890706691,3.3335,0.6365000000000001,3.3937228084,0.043500000000000004,0.006500000000000001,0.0439829512,3.29,0.63,3.3497761119
2020-06-24 10:30:00,3.2375,0.6085,3.2941885951,0.0475,0.0085,0.0482545335,3.19,0.6000000000000001,3.2459359205,3.1975,0.6085,3.2548853282,0.0475,0.0085,0.0482545335,3.15,0.6000000000000001,3.206633749
2020-06-24 11:00:00,3.1495,0.648,3.2154710775,0.0495,0.008,0.0501422975,3.1,0.64,3.1653751752,3.1095,0.648,3.1763019771,0.0495,0.008,0.0501422975,3.06,0.64,3.1262117651
2020-06-24 11:30:00,2.8735,0.838,2.9932000017,0.053500000000000006,0.008,0.0540948242,2.8200000000000003,0.8300000000000001,2.9396088175,2.8735,0.838,2.9932000017,0.053500000000000006,0.008,0.0540948242,2.8200000000000003,0.8300000000000001,2.9396088175
2020-06-24 12:00:00,2.417,1.19,2.6940655152,0.057,0.01,0.057870545200000005,2.36,1.18,2.6385602134,2.507,1.19,2.7750944128,0.057,0.01,0.057870545200000005,2.45,1.18,2.7193565415
2020-06-24 12:30:00,2.4485,1.2225,2.7367240453,0.0585,0.0125,0.059820565000000006,2.39,1.21,2.6788430337999998,2.5385,1.2225,2.8175323423,0.0585,0.0125,0.059820565000000006,2.48,1.21,2.7594383486
2020-06-24 13:00:00,2.5535,1.309,2.8694674157,0.053500000000000006,0.009000000000000001,0.0542517281,2.5,1.3,2.8178005607000003,2.6435,1.309,2.9498429195,0.053500000000000006,0.009000000000000001,0.0542517281,2.59,1.3,2.8979475496
2020-06-24 13:30:00,2.5065,1.1320000000000001,2.750266578,0.0565,0.012,0.057760280500000004,2.45,1.12,2.6938633967000003,2.5665,1.1320000000000001,2.8050572632,0.0565,0.012,0.057760280500000004,2.51,1.12,2.7485450697
2020-06-24 14:00:00,2.4465,0.482,2.4935288749,0.0565,0.012,0.057760280500000004,2.39,0.47000000000000003,2.4357750307,2.4165,0.482,2.4641015097,0.0565,0.012,0.057760280500000004,2.36,0.47000000000000003,2.4063457773
2020-06-24 14:30:00,2.8225,0.48350000000000004,2.8636128405,0.052500000000000005,0.0105,0.0535397049,2.77,0.47300000000000003,2.8100941265,2.7825,0.48350000000000004,2.8241951951,0.052500000000000005,0.0105,0.0535397049,2.73,0.47300000000000003,2.7706730229
2020-06-24 15:00:00,2.9405,0.5105000000000001,2.9844849639,0.0505,0.0105,0.0515800349,2.89,0.5,2.9329336849,2.9005,0.5105000000000001,2.9450824267,0.0505,0.0105,0.0515800349,2.85,0.5,2.8935272592
2020-06-24 15:30:00,2.8855,0.445,2.9196121746,0.0425,0.012,0.0441616349,2.843,0.433,2.8757847625,2.8455,0.445,2.8800859796,0.0425,0.012,0.0441616349,2.803,0.433,2.8362471684
2020-06-24 16:00:00,2.8805,0.445,2.9146706932,0.0375,0.012,0.0393732142,2.843,0.433,2.8757847625,2.8405,0.445,2.8751461267,0.0375,0.012,0.0393732142,2.803,0.433,2.8362471684
2020-06-24 16:30:00,3.0455,0.4295,3.0756366008000002,0.0325,0.006500000000000001,0.0331436268,3.013,0.423,3.0425479454,3.0055,0.4295,3.036033679,0.0325,0.006500000000000001,0.0331436268,2.973,0.423,3.0029415579
2020-06-24 17:00:00,3.219,0.41550000000000004,3.2457050467,0.029,-0.0045000000000000005,0.0293470612,3.19,0.42,3.2175301086,3.179,0.41550000000000004,3.2060382484,0.029,-0.0045000000000000005,0.0293470612,3.15,0.42,3.1778766496
2020-06-24 17:30:00,3.219,0.42,3.2462841835,0.026000000000000002,-0.003,0.0261725047,3.193,0.423,3.22089708,3.179,0.42,3.2066245493,0.026000000000000002,-0.003,0.0261725047,3.153,0.423,3.1812478684
2020-06-24 18:00:00,3.5645,0.85,3.6644454219,0.021500000000000002,-0.003,0.0217082933,3.543,0.853,3.6442362712,3.5945,0.85,3.6936337461,0.021500000000000002,-0.003,0.0217082933,3.573,0.853,3.6734095878
2020-06-24 18:30:00,3.657,0.41650000000000004,3.6806414183,0.017,-0.0035,0.017356555000000003,3.64,0.42,3.6641506519,3.607,0.41650000000000004,3.6309669855,0.017,-0.0035,0.017356555000000003,3.59,0.42,3.6144847489
2020-06-24 19:00:00,3.732,0.42650000000000005,3.7562915555,0.012,-0.0035,0.0125,3.7199999999999998,0.43,3.7447696858,3.682,0.42650000000000005,3.706619248,0.012,-0.0035,0.0125,3.67,0.43,3.6951048699999998
2020-06-24 19:30:00,3.7295,0.4295,3.7541497705999998,0.006500000000000001,-0.0035,0.0073824115,3.723,0.433,3.7480952496,3.6795,0.4295,3.7044824875,0.006500000000000001,-0.0035,0.0073824115,3.673,0.433,3.6984345337
2020-06-24 20:00:00,3.642,0.358,3.6595529782,0.002,-0.002,0.0028284271,3.64,0.36,3.6577588767,3.602,0.358,3.6197469525,0.002,-0.002,0.0028284271,3.6,0.36,3.6179552236
2020-06-24 20:30:00,3.533,0.323,3.5477342065,0.0,0.0,0.0,3.533,0.323,3.5477342065,3.493,0.323,3.5079022221000002,0.0,0.0,0.0,3.493,0.323,3.5079022221000002
2020-06-24 21:00:00,3.47,0.32,3.4847238054,0.0,0.0,0.0,3.47,0.32,3.4847238054,3.43,0.32,3.4448947734,0.0,0.0,0.0,3.43,0.32,3.4448947734
2020-06-24 21:30:00,3.38,0.29,3.3924180167,0.0,0.0,0.0,3.38,0.29,3.3924180167,3.35,0.29,3.3625288103,0.0,0.0,0.0,3.35,0.29,3.3625288103
2020-06-24 22:00:00,3.38,0.33,3.3960712596000002,0.0,0.0,0.0,3.38,0.33,3.3960712596000002,3.33,0.33,3.3463114021,0.0,0.0,0.0,3.33,0.33,3.3463114021
2020-06-24 22:30:00,3.38,0.42,3.4059947152,0.0,0.0,0.0,3.38,0.42,3.4059947152,3.36,0.42,3.3861482543,0.0,0.0,0.0,3.36,0.42,3.3861482543
2020-06-24 23:00:00,3.2,0.72,3.2800000000000002,0.0,0.0,0.0,3.2,0.72,3.2800000000000002,3.24,0.72,3.3190360046,0.0,0.0,0.0,3.24,0.72,3.3190360046
2020-06-24 23:30:00,3.03,0.24,3.0394900888,0.0,0.0,0.0,3.03,0.24,3.0394900888,3.0,0.24,3.009584689,0.0,0.0,0.0,3.0,0.24,3.009584689
2020-06-25 00:00:00,2.87,0.24,2.8800173611,0.0,0.0,0.0,2.87,0.24,2.8800173611,2.8200000000000003,0.24,2.8301943396,0.0,0.0,0.0,2.8200000000000003,0.24,2.8301943396
2020-06-25 00:30:00,2.71,0.24,2.7206065500000003,0.0,0.0,0.0,2.71,0.24,2.7206065500000003,2.67,0.24,2.6807648162,0.0,0.0,0.0,2.67,0.24,2.6807648162
2020-06-25 01:00:00,2.63,0.24,2.6409278672000003,0.0,0.0,0.0,2.63,0.24,2.6409278672000003,2.59,0.24,2.6010959229,0.0,0.0,0.0,2.59,0.24,2.6010959229
2020-06-25 01:30:00,2.6,0.24,2.6110534273,0.0,0.0,0.0,2.6,0.24,2.6110534273,2.5700000000000003,0.24,2.5811818998,0.0,0.0,0.0,2.5700000000000003,0.24,2.5811818998
2020-06-25 02:00:00,2.6,0.2,2.6076809621,0.0,0.0,0.0,2.6,0.2,2.6076809621,2.5700000000000003,0.2,2.5777703544,0.0,0.0,0.0,2.5700000000000003,0.2,2.5777703544
2020-06-25 02:30:00,2.55,0.2,2.5578311125,0.0,0.0,0.0,2.55,0.2,2.5578311125,2.51,0.2,2.5179555199,0.0,0.0,0.0,2.51,0.2,2.5179555199
2020-06-25 03:00:00,2.52,0.2,2.5279240495,0.0,0.0,0.0,2.52,0.2,2.5279240495,2.51,0.2,2.5179555199,0.0,0.0,0.0,2.51,0.2,2.5179555199
2020-06-25 03:30:00,2.48,0.2,2.4880514464,0.0,0.0,0.0,2.48,0.2,2.4880514464,2.44,0.2,2.4481829997,0.0,0.0,0.0,2.44,0.2,2.4481829997
2020-06-25 04:00:00,2.48,0.2,2.4880514464,0.0,0.0,0.0,2.48,0.2,2.4880514464,2.44,0.2,2.4481829997,0.0,0.0,0.0,2.44,0.2,2.4481829997
2020-06-25 04:30:00,2.48,0.2,2.4880514464,0.0,0.0,0.0,2.48,0.2,2.4880514464,2.44,0.2,2.4481829997,0.0,0.0,0.0,2.44,0.2,2.4481829997
2020-06-25 05:00:00,2.46,0.2,2.4681166909,0.0,0.0,0.0,2.46,0.2,2.4681166909,2.42,0.2,2.4282503989,0.0,0.0,0.0,2.42,0.2,2.4282503989
2020-06-25 05:30:00,2.5,0.17,2.5057733337,0.0,0.0,0.0,2.5,0.17,2.5057733337,2.47,0.17,2.4758432907,0.0,0.0,0.0,2.47,0.17,2.4758432907
2020-06-25 06:00:00,2.56,0.17,2.5656383221,0.0,0.0,0.0,2.56,0.17,2.5656383221,2.52,0.17,2.5257276179,0.0,0.0,0.0,2.52,0.17,2.5257276179
2020-06-25 06:30:00,2.701,0.21050000000000002,2.7091901465,0.001,0.0005,0.0011180340000000002,2.7,0.21,2.7081543531000003,2.661,0.21050000000000002,2.6693128798,0.001,0.0005,0.0011180340000000002,2.66,0.21,2.6682765974000002
2020-06-25 07:00:00,2.8915,0.2805,2.9050735791,0.0015,0.0005,0.0015811388,2.89,0.28,2.9035323315,2.8515,0.2805,2.8652630769,0.0015,0.0005,0.0015811388,2.85,0.28,2.8637213552
2020-06-25 07:30:00,3.103,0.5325,3.1483591361,0.003,0.0025,0.0039051248,3.1,0.53,3.1449801271,3.093,0.5325,3.1385036642,0.003,0.0025,0.0039051248,3.09,0.53,3.135123602
2020-06-25 08:00:00,3.339,0.537,3.3819062672,0.009000000000000001,0.007,0.0114017543,3.33,0.53,3.3719134034,3.299,0.537,3.3424197821,0.009000000000000001,0.007,0.0114017543,3.29,0.53,3.3324165406
2020-06-25 08:30:00,3.417,0.588,3.4672226637,0.017,0.008,0.0187882942,3.4,0.58,3.4491158287,3.377,0.588,3.4278087753,0.017,0.008,0.0187882942,3.36,0.58,3.4096920682
2020-06-25 09:00:00,3.317,0.778,3.4070181978000003,0.027,0.008,0.0281602557,3.29,0.77,3.3789051481,3.287,0.778,3.3778177867,0.027,0.008,0.0281602557,3.26,0.77,3.3497014792
2020-06-25 09:30:00,3.414,0.6685,3.4788343234,0.034,0.0085,0.035046397800000004,3.38,0.66,3.4438350715,3.374,0.6685,3.4395883838,0.034,0.0085,0.035046397800000004,3.34,0.66,3.4045851436
2020-06-25 10:00:00,3.4225,0.6910000000000001,3.4915594295,0.0425,0.011,0.0439004556,3.38,0.68,3.4477238869,3.3825,0.6910000000000001,3.4523596641,0.0425,0.011,0.0439004556,3.34,0.68,3.4085187399
2020-06-25 10:30:00,3.247,0.6910000000000001,3.3197123369,0.047,0.011,0.0482700735,3.2,0.68,3.2714522769,3.207,0.6910000000000001,3.2805990307,0.047,0.011,0.0482700735,3.16,0.68,3.2323366161
2020-06-25 11:00:00,3.209,0.7235,3.2895490952,0.049,0.0135,0.050825682500000004,3.16,0.71,3.2387806347,3.169,0.7235,3.2505404551,0.049,0.0135,0.050825682500000004,3.12,0.71,3.1997656164
2020-06-25 11:30:00,3.1305,0.684,3.2043542641,0.0505,0.014,0.0524046754,3.08,0.67,3.1520310912,3.0905,0.684,3.1652877041,0.0505,0.014,0.0524046754,3.04,0.67,3.1129567938
2020-06-25 12:00:00,3.132,0.6825,3.2055,0.052000000000000005,0.0125,0.0534813051,3.08,0.67,3.1520310912,3.092,0.6825,3.166428627,0.052000000000000005,0.0125,0.0534813051,3.04,0.67,3.1129567938
2020-06-25 12:30:00,3.155,0.7015,3.2320469133,0.055,0.0115,0.056189411800000005,3.1,0.6900000000000001,3.1758620877,3.105,0.7015,3.1832573333,0.055,0.0115,0.056189411800000005,3.05,0.6900000000000001,3.1270753109
2020-06-25 13:00:00,3.195,0.7030000000000001,3.2714269058,0.055,0.013000000000000001,0.0565154846,3.14,0.6900000000000001,3.2149183504,3.165,0.7030000000000001,3.2421341737000002,0.055,0.013000000000000001,0.0565154846,3.11,0.6900000000000001,3.1856239577
2020-06-25 13:30:00,3.1665,0.7135,3.2458904017,0.0565,0.0135,0.0580904467,3.11,0.7000000000000001,3.1878048874,3.1265,0.7135,3.2068808054,0.0565,0.0135,0.0580904467,3.07,0.7000000000000001,3.1487934197
2020-06-25 14:00:00,3.168,0.736,3.2523714425,0.055,0.013000000000000001,0.0565154846,3.113,0.723,3.1958563798,3.128,0.736,3.2134218522,0.055,0.013000000000000001,0.0565154846,3.073,0.723,3.1569063971
2020-06-25 14:30:00,3.1225,0.775,3.2172396942,0.0495,0.012,0.050933780500000005,3.073,0.763,3.1663066813,3.0825,0.775,3.1784322,0.0495,0.012,0.050933780500000005,3.033,0.763,3.1275002798
2020-06-25 15:00:00,3.136,0.7235,3.2183766482,0.046,0.0135,0.0479400668,3.09,0.71,3.170520462,3.096,0.7235,3.1794131927000002,0.046,0.0135,0.0479400668,3.05,0.71,3.1315491374
2020-06-25 15:30:00,3.2035,0.6745,3.2737383066,0.043500000000000004,0.0145,0.0458530261,3.16,0.66,3.2281883464,3.1635,0.6745,3.2346070086,0.043500000000000004,0.0145,0.0458530261,3.12,0.66,3.1890437438
2020-06-25 16:00:00,3.2,0.671,3.2695933998,0.04,0.011,0.041484937,3.16,0.66,3.2281883464,3.16,0.671,3.2304552311,0.04,0.011,0.041484937,3.12,0.66,3.1890437438
2020-06-25 16:30:00,3.284,0.624,3.3427581426,0.034,0.004,0.0342344855,3.25,0.62,3.30860998,3.2439999999999998,0.624,3.3034696911,0.034,0.004,0.0342344855,3.21,0.62,3.2693271479
2020-06-25 17:00:00,3.402,0.5695,3.4493382336,0.029,-0.0035,0.0292104433,3.373,0.5730000000000001,3.4213240127,3.362,0.5695,3.4098935834,0.029,-0.0035,0.0292104433,3.333,0.5730000000000001,3.3818956223
2020-06-25 17:30:00,3.4395,0.47000000000000003,3.4714637043,0.026500000000000003,-0.003,0.0266692707,3.4130000000000003,0.47300000000000003,3.4456201184,3.4095,0.47000000000000003,3.4417423277,0.026500000000000003,-0.003,0.0266692707,3.383,0.47300000000000003,3.4159066146
2020-06-25 18:00:00,3.505,0.46950000000000003,3.5363053106,0.022,-0.0035,0.0222766694,3.483,0.47300000000000003,3.5149705546,3.465,0.46950000000000003,3.4966634453,0.022,-0.0035,0.0222766694,3.443,0.47300000000000003,3.4753385447
2020-06-25 18:30:00,3.6405000000000003,0.421,3.6647621001,0.0175,-0.002,0.017613915,3.623,0.423,3.6476099024,3.5905,0.421,3.6150976819,0.0175,-0.002,0.017613915,3.573,0.423,3.5979519174
2020-06-25 19:00:00,3.635,0.421,3.6592985667,0.012,-0.002,0.012165525100000001,3.623,0.423,3.6476099024,3.585,0.421,3.6096351616,0.012,-0.002,0.012165525100000001,3.573,0.423,3.5979519174
2020-06-25 19:30:00,3.6665,0.398,3.6880382658,0.006500000000000001,-0.002,0.0068007353,3.66,0.4,3.6817930414,3.6165000000000003,0.398,3.6383342686,0.006500000000000001,-0.002,0.0068007353,3.61,0.4,3.6320930605
2020-06-25 20:00:00,3.6325000000000003,0.398,3.654238669,0.0025,-0.002,0.0032015621000000003,3.63,0.4,3.6519720700000002,3.5825,0.398,3.6045402273000002,0.0025,-0.002,0.0032015621000000003,3.58,0.4,3.6022770576000003
2020-06-25 20:30:00,3.6305,0.4,3.6524690622,0.0005,0.0,0.0005,3.63,0.4,3.6519720700000002,3.5805,0.4,3.602773966,0.0005,0.0,0.0005,3.58,0.4,3.6022770576000003
2020-06-25 21:00:00,3.44,0.33,3.4557922391,0.0,0.0,0.0,3.44,0.33,3.4557922391,3.39,0.33,3.4060240751,0.0,0.0,0.0,3.39,0.33,3.4060240751
2020-06-25 21:30:00,3.34,0.31,3.3543553777,0.0,0.0,0.0,3.34,0.31,3.3543553777,3.3,0.31,3.3145286241,0.0,0.0,0.0,3.3,0.31,3.3145286241
2020-06-25 22:00:00,3.34,0.31,3.3543553777,0.0,0.0,0.0,3.34,0.31,3.3543553777,3.3,0.31,3.3145286241,0.0,0.0,0.0,3.3,0.31,3.3145286241
2020-06-25 22:30:00,3.34,0.31,3.3543553777,0.0,0.0,0.0,3.34,0.31,3.3543553777,3.3,0.31,3.3145286241,0.0,0.0,0.0,3.3,0.31,3.3145286241
2020-06-25 23:00:00,3.01,0.31,3.0259213473,0.0,0.0,0.0,3.01,0.31,3.0259213473,2.9699999999999998,0.31,2.9861346252,0.0,0.0,0.0,2.9699999999999998,0.31,2.9861346252
2020-06-25 23:30:00,2.5,-0.6000000000000001,2.5709920264,0.0,0.0,0.0,2.5,-0.6000000000000001,2.5709920264,2.36,-0.6000000000000001,2.4350770008,0.0,0.0,0.0,2.36,-0.6000000000000001,2.4350770008
2020-06-26 00:00:00,2.35,-0.6000000000000001,2.4253865671,0.0,0.0,0.0,2.35,-0.6000000000000001,2.4253865671,2.22,-0.6000000000000001,2.2996521476,0.0,0.0,0.0,2.22,-0.6000000000000001,2.2996521476
2020-06-26 00:30:00,2.17,-0.35000000000000003,2.1980445855,0.0,0.0,0.0,2.17,-0.35000000000000003,2.1980445855,2.08,-0.35000000000000003,2.1092415699,0.0,0.0,0.0,2.08,-0.35000000000000003,2.1092415699
2020-06-26 01:00:00,2.07,0.09,2.071955598,0.0,0.0,0.0,2.07,0.09,2.071955598,2.04,0.09,2.041984329,0.0,0.0,0.0,2.04,0.09,2.041984329
2020-06-26 01:30:00,2.05,0.09,2.0519746587,0.0,0.0,0.0,2.05,0.09,2.0519746587,2.02,0.09,2.0220039565,0.0,0.0,0.0,2.02,0.09,2.0220039565
2020-06-26 02:00:00,2.05,0.09,2.0519746587,0.0,0.0,0.0,2.05,0.09,2.0519746587,2.02,0.09,2.0220039565,0.0,0.0,0.0,2.02,0.09,2.0220039565
2020-06-26 02:30:00,2.05,0.09,2.0519746587,0.0,0.0,0.0,2.05,0.09,2.0519746587,2.02,0.09,2.0220039565,0.0,0.0,0.0,2.02,0.09,2.0220039565
2020-06-26 03:00:00,1.97,0.09,1.972054766,0.0,0.0,0.0,1.97,0.09,1.972054766,1.94,0.09,1.9420865068,0.0,0.0,0.0,1.94,0.09,1.9420865068
2020-06-26 03:30:00,1.97,0.09,1.972054766,0.0,0.0,0.0,1.97,0.09,1.972054766,1.94,0.09,1.9420865068,0.0,0.0,0.0,1.94,0.09,1.9420865068
2020-06-26 04:00:00,2.16,0.14,2.164532282,0.0,0.0,0.0,2.16,0.14,2.164532282,2.13,0.14,2.1345959805,0.0,0.0,0.0,2.13,0.14,2.1345959805
2020-06-26 04:30:00,2.54,0.22,2.5495097568,0.0,0.0,0.0,2.54,0.22,2.5495097568,2.51,0.22,2.5196229877,0.0,0.0,0.0,2.51,0.22,2.5196229877
2020-06-26 05:00:00,2.51,0.22,2.5196229877,0.0,0.0,0.0,2.51,0.22,2.5196229877,2.48,0.22,2.4897389421,0.0,0.0,0.0,2.48,0.22,2.4897389421
2020-06-26 05:30:00,2.56,0.22,2.5694357357,0.0,0.0,0.0,2.56,0.22,2.5694357357,2.51,0.22,2.5196229877,0.0,0.0,0.0,2.51,0.22,2.5196229877
2020-06-26 06:00:00,2.56,0.2205,2.569478595,0.0,0.0005,0.0005,2.56,0.22,2.5694357357,2.54,0.2205,2.549552951,0.0,0.0005,0.0005,2.54,0.22,2.5495097568
2020-06-26 06:30:00,2.751,0.2205,2.7598226845,0.001,0.0005,0.0011180340000000002,2.75,0.22,2.7587859649,2.711,0.2205,2.7199524352,0.001,0.0005,0.0011180340000000002,2.71,0.22,2.7189152249
2020-06-26 07:00:00,2.931,0.29050000000000004,2.9453609711,0.001,0.0005,0.0011180340000000002,2.93,0.29,2.9443165591,2.901,0.29050000000000004,2.9155087463,0.001,0.0005,0.0011180340000000002,2.9,0.29,2.9144639301
2020-06-26 07:30:00,3.2305,0.3905,3.2540160571,0.0005,0.0005,0.0007071068,3.23,0.39,3.2534596970000003,3.2005,0.3905,3.2242348705,0.0005,0.0005,0.0007071068,3.2,0.39,3.2236780235999998
2020-06-26 08:00:00,3.3609999999999998,0.3905,3.3836092047,0.001,0.0005,0.0011180340000000002,3.36,0.39,3.3825582035,3.321,0.3905,3.3438796704,0.001,0.0005,0.0011180340000000002,3.32,0.39,3.342828144
2020-06-26 08:30:00,3.4155,0.431,3.4425864187,0.0055000000000000005,0.001,0.005590169900000001,3.41,0.43,3.4370045097,3.3755,0.431,3.4029048253,0.0055000000000000005,0.001,0.005590169900000001,3.37,0.43,3.3973224751
2020-06-26 09:00:00,3.411,0.5155000000000001,3.4497335042,0.021,0.0055000000000000005,0.0217082933,3.39,0.51,3.4281481882,3.3609999999999998,0.5155000000000001,3.4003031115,0.021,0.0055000000000000005,0.0217082933,3.34,0.51,3.3787127726
2020-06-26 09:30:00,3.321,0.516,3.3608476609,0.031,0.006,0.0315753068,3.29,0.51,3.3292942195,3.281,0.516,3.321327596,0.031,0.006,0.0315753068,3.25,0.51,3.2897720286
2020-06-26 10:00:00,3.2615,0.5195000000000001,3.3026144946000002,0.0415,0.0095,0.0425734659,3.22,0.51,3.2601380339,3.2215,0.5195000000000001,3.2631185237,0.0415,0.0095,0.0425734659,3.18,0.51,3.220636583
2020-06-26 10:30:00,3.1315,0.519,3.1742169507,0.051500000000000004,0.009000000000000001,0.052280493500000004,3.08,0.51,3.1219385004,3.1015,0.519,3.1446245006,0.051500000000000004,0.009000000000000001,0.052280493500000004,3.05,0.51,3.0923453882
2020-06-26 11:00:00,3.1035,0.519,3.1465970905,0.053500000000000006,0.009000000000000001,0.0542517281,3.05,0.51,3.0923453882,3.0635,0.519,3.1071519515,0.053500000000000006,0.009000000000000001,0.0542517281,3.01,0.51,3.0529002604
2020-06-26 11:30:00,3.021,0.519,3.0652572486,0.061,0.009000000000000001,0.061660360000000004,2.96,0.51,3.0036144892,2.981,0.519,3.0258423621,0.061,0.009000000000000001,0.061660360000000004,2.92,0.51,2.964203097
2020-06-26 12:00:00,2.9615,0.5205000000000001,3.0068924989,0.061500000000000006,0.0105,0.062389903000000003,2.9,0.51,2.9445033537,2.9314999999999998,0.5205000000000001,2.9773499123000002,0.061500000000000006,0.0105,0.062389903000000003,2.87,0.51,2.9149614063
2020-06-26 12:30:00,2.967,0.5195000000000001,3.0121369906,0.067,0.0095,0.0676701559,2.9,0.51,2.9445033537,2.9370000000000003,0.5195000000000001,2.9825910296,0.067,0.0095,0.0676701559,2.87,0.51,2.9149614063
2020-06-26 13:00:00,2.948,0.515,2.9926458193,0.068,0.005,0.0681835757,2.88,0.51,2.9248076860000003,2.938,0.515,2.9827955009,0.068,0.005,0.0681835757,2.87,0.51,2.9149614063
2020-06-26 13:30:00,2.8615,0.48750000000000004,2.9027294914,0.07150000000000001,0.007500000000000001,0.0718922805,2.79,0.48,2.8309892264,2.8315,0.48750000000000004,2.8731600199000003,0.07150000000000001,0.007500000000000001,0.0718922805,2.76,0.48,2.8014282072
2020-06-26 14:00:00,2.794,0.48650000000000004,2.8360391834,0.074,0.006500000000000001,0.07428492440000001,2.7199999999999998,0.48,2.7620282403000003,2.7640000000000002,0.48650000000000004,2.8064885979,0.074,0.006500000000000001,0.07428492440000001,2.69,0.48,2.7324897072
2020-06-26 14:30:00,2.755,0.48550000000000004,2.7974515635,0.065,0.0055000000000000005,0.0652322773,2.69,0.48,2.7324897072,2.715,0.48550000000000004,2.7580673034,0.065,0.0055000000000000005,0.0652322773,2.65,0.48,2.6931208662
2020-06-26 15:00:00,2.7835,0.487,2.8257815291,0.0635,0.007,0.0638846617,2.7199999999999998,0.48,2.7620282403000003,2.7435,0.487,2.7863885677,0.0635,0.007,0.0638846617,2.68,0.48,2.722645772
2020-06-26 15:30:00,2.7805,0.447,2.8162012091,0.060500000000000005,0.007,0.0609036124,2.7199999999999998,0.44,2.7553584159,2.7405,0.447,2.7767155508,0.060500000000000005,0.007,0.0609036124,2.68,0.44,2.7158792314999998
2020-06-26 16:00:00,2.7775,0.48750000000000004,2.8199578898,0.0575,0.007500000000000001,0.0579870675,2.7199999999999998,0.48,2.7620282403000003,2.7375,0.48750000000000004,2.7805687368000003,0.0575,0.007500000000000001,0.0579870675,2.68,0.48,2.722645772
2020-06-26 16:30:00,2.94,0.42850000000000005,2.9710624783,0.05,0.0085,0.050717354000000006,2.89,0.42,2.9203595669,2.9,0.42850000000000005,2.9314863551,0.05,0.0085,0.050717354000000006,2.85,0.42,2.8807811441
2020-06-26 17:00:00,3.224,0.4425,3.2542252918,0.034,0.0025,0.034091787900000003,3.19,0.44,3.220201857,3.184,0.4425,3.2146014139,0.034,0.0025,0.034091787900000003,3.15,0.44,3.1805817078
2020-06-26 17:30:00,3.4255,0.42450000000000004,3.4517025509,0.025500000000000002,0.0045000000000000005,0.0258940148,3.4,0.42,3.425842962,3.3855,0.42450000000000004,3.412009745,0.025500000000000002,0.0045000000000000005,0.0258940148,3.36,0.42,3.3861482543
2020-06-26 18:00:00,3.5475,0.4,3.5699798669,0.0175,0.0,0.0175,3.5300000000000002,0.4,3.5525906041,3.5075000000000003,0.4,3.5302345885,0.0175,0.0,0.0175,3.49,0.4,3.5128478475
2020-06-26 18:30:00,3.633,0.4,3.6549540353000003,0.013000000000000001,0.0,0.013000000000000001,3.62,0.4,3.6420323996,3.593,0.4,3.6151969518,0.013000000000000001,0.0,0.013000000000000001,3.58,0.4,3.6022770576000003
2020-06-26 19:00:00,3.75,0.35750000000000004,3.7670022896,0.01,-0.0025,0.0103077641,3.74,0.36,3.7572862547,3.71,0.35750000000000004,3.7271847620000003,0.01,-0.0025,0.0103077641,3.7,0.36,3.7174722595
2020-06-26 19:30:00,3.773,0.35950000000000004,3.7900882905,0.003,-0.0005,0.0030413813000000002,3.77,0.36,3.7871493237,3.733,0.35950000000000004,3.7502705569,0.003,-0.0005,0.0030413813000000002,3.73,0.36,3.7473323845
2020-06-26 20:00:00,3.572,0.31,3.5854266134,0.002,0.0,0.002,3.5700000000000003,0.31,3.5834341071,3.542,0.31,3.5555399027,0.002,0.0,0.002,3.54,0.31,3.5535475233
2020-06-26 20:30:00,3.4805,0.31,3.4942782159,0.0005,0.0,0.0005,3.48,0.31,3.4937801877,3.4305,0.31,3.4444782261,0.0005,0.0,0.0005,3.43,0.31,3.4439802555
2020-06-26 21:00:00,3.31,0.27,3.3209938272,0.0,0.0,0.0,3.31,0.27,3.3209938272,3.26,0.27,3.2711618731,0.0,0.0,0.0,3.26,0.27,3.2711618731
2020-06-26 21:30:00,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,3.2800000000000002,0.24,3.2887687666,3.24,0.24,3.248876729,0.0,0.0,0.0,3.24,0.24,3.248876729
2020-06-26 22:00:00,3.25,0.24,3.2588494902000003,0.0,0.0,0.0,3.25,0.24,3.2588494902000003,3.2,0.24,3.2089873792,0.0,0.0,0.0,3.2,0.24,3.2089873792
2020-06-26 22:30:00,3.23,0.24,3.2389041357,0.0,0.0,0.0,3.23,0.24,3.2389041357,3.2,0.24,3.2089873792,0.0,0.0,0.0,3.2,0.24,3.2089873792
2020-06-26 23:00:00,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,3.03,0.23,3.0387168345,0.0,0.0,0.0,3.03,0.23,3.0387168345
2020-06-26 23:30:00,2.88,0.8,2.9890466708,0.0,0.0,0.0,2.88,0.8,2.9890466708,2.94,0.8,3.046900064,0.0,0.0,0.0,2.94,0.8,3.046900064
2020-06-27 00:00:00,2.73,0.9500000000000001,2.8905708779,0.0,0.0,0.0,2.73,0.9500000000000001,2.8905708779,2.8200000000000003,0.9500000000000001,2.9757184007,0.0,0.0,0.0,2.8200000000000003,0.9500000000000001,2.9757184007
2020-06-27 00:30:00,2.61,0.9500000000000001,2.7775168766,0.0,0.0,0.0,2.61,0.9500000000000001,2.7775168766,2.68,0.9500000000000001,2.8433958571,0.0,0.0,0.0,2.68,0.9500000000000001,2.8433958571
2020-06-27 01:00:00,2.523,0.923,2.6865327096,0.0,0.0,0.0,2.523,0.923,2.6865327096,2.613,0.923,2.7712268041,0.0,0.0,0.0,2.613,0.923,2.7712268041
2020-06-27 01:30:00,2.523,0.923,2.6865327096,0.0,0.0,0.0,2.523,0.923,2.6865327096,2.613,0.923,2.7712268041,0.0,0.0,0.0,2.613,0.923,2.7712268041
2020-06-27 02:00:00,2.51,0.16,2.5150944316,0.0,0.0,0.0,2.51,0.16,2.5150944316,2.5,0.16,2.5051147678,0.0,0.0,0.0,2.5,0.16,2.5051147678
2020-06-27 02:30:00,2.51,0.16,2.5150944316,0.0,0.0,0.0,2.51,0.16,2.5150944316,2.46,0.16,2.4651977608,0.0,0.0,0.0,2.46,0.16,2.4651977608
2020-06-27 03:00:00,2.45,0.16,2.4552189312,0.0,0.0,0.0,2.45,0.16,2.4552189312,2.41,0.16,2.4153053637,0.0,0.0,0.0,2.41,0.16,2.4153053637
2020-06-27 03:30:00,2.42,0.16,2.4252834886,0.0,0.0,0.0,2.42,0.16,2.4252834886,2.38,0.16,2.3853720884,0.0,0.0,0.0,2.38,0.16,2.3853720884
2020-06-27 04:00:00,2.42,0.16,2.4252834886,0.0,0.0,0.0,2.42,0.16,2.4252834886,2.38,0.16,2.3853720884,0.0,0.0,0.0,2.38,0.16,2.3853720884
2020-06-27 04:30:00,2.42,0.16,2.4252834886,0.0,0.0,0.0,2.42,0.16,2.4252834886,2.38,0.16,2.3853720884,0.0,0.0,0.0,2.38,0.16,2.3853720884
2020-06-27 05:00:00,2.39,0.16,2.3953496613,0.0,0.0,0.0,2.39,0.16,2.3953496613,2.36,0.16,2.3654175107,0.0,0.0,0.0,2.36,0.16,2.3654175107
2020-06-27 05:30:00,2.41,0.16,2.4153053637,0.0,0.0,0.0,2.41,0.16,2.4153053637,2.36,0.16,2.3654175107,0.0,0.0,0.0,2.36,0.16,2.3654175107
2020-06-27 06:00:00,2.46,0.16,2.4651977608,0.0,0.0,0.0,2.46,0.16,2.4651977608,2.42,0.16,2.4252834886,0.0,0.0,0.0,2.42,0.16,2.4252834886
2020-06-27 06:30:00,2.5105,0.1605,2.5156252702,0.0005,0.0005,0.0007071068,2.51,0.16,2.5150944316,2.4705,0.1605,2.4757080805,0.0005,0.0005,0.0007071068,2.47,0.16,2.4751767614
2020-06-27 07:00:00,2.6215,0.19,2.6283763524,0.0015,0.0,0.0015,2.62,0.19,2.626880279,2.5915,0.19,2.5984557433,0.0015,0.0,0.0015,2.59,0.19,2.596959761
2020-06-27 07:30:00,2.721,0.1895,2.7275907409,0.001,-0.0005,0.0011180340000000002,2.7199999999999998,0.19,2.7266279541,2.691,0.1895,2.6976640358,0.001,-0.0005,0.0011180340000000002,2.69,0.19,2.6967016891
2020-06-27 08:00:00,2.842,0.218,2.8503487506000003,0.002,-0.002,0.0028284271,2.84,0.22,2.8485083816000003,2.802,0.218,2.8104675768,0.002,-0.002,0.0028284271,2.8,0.22,2.8086295591
2020-06-27 08:30:00,3.0005,0.2195,3.0085179906,0.0005,-0.0005,0.0007071068,3.0,0.22,3.0080558505,2.9605,0.2195,2.968626029,0.0005,-0.0005,0.0007071068,2.96,0.22,2.9681644159
2020-06-27 09:00:00,3.1575,0.8715,3.2755638446,0.007500000000000001,0.0015,0.0076485293,3.15,0.87,3.2679351279,3.2175,0.8715,3.3334394400000003,0.007500000000000001,0.0015,0.0076485293,3.21,0.87,3.3258081725
2020-06-27 09:30:00,2.914,1.0625,3.1016612081,0.044,0.0025,0.0440709655,2.87,1.06,3.0594934221,3.004,1.0625,3.1863650528,0.044,0.0025,0.0440709655,2.96,1.06,3.1440737905
2020-06-27 10:00:00,2.914,1.064,3.1021753658,0.044,0.004,0.0441814441,2.87,1.06,3.0594934221,3.004,1.064,3.1868655447,0.044,0.004,0.0441814441,2.96,1.06,3.1440737905
2020-06-27 10:30:00,2.968,1.0635,3.1527854748,0.048,0.0035,0.048127435,2.92,1.06,3.1064449134,3.058,1.0635,3.2376528921,0.048,0.0035,0.048127435,3.01,1.06,3.1911910002
2020-06-27 11:00:00,2.976,1.0615,3.1596452728,0.036000000000000004,0.0015,0.0360312364,2.94,1.06,3.1252519898,3.066,1.0615,3.2445551698,0.036000000000000004,0.0015,0.0360312364,3.03,1.06,3.2100623047
2020-06-27 11:30:00,3.007,1.093,3.1994840209,0.067,0.003,0.0670671305,2.94,1.09,3.1355541775,3.097,1.093,3.2842134523,0.067,0.003,0.0670671305,3.03,1.09,3.2200931664
2020-06-27 12:00:00,3.0225,0.731,3.1096410163,0.052500000000000005,0.001,0.0525095229,2.9699999999999998,0.73,3.0583982736,3.0425,0.731,3.1290840912,0.052500000000000005,0.001,0.0525095229,2.99,0.73,3.0778239066
2020-06-27 12:30:00,3.1555,0.373,3.1774690006,0.0455,0.003,0.0455987938,3.11,0.37,3.1319323109,3.1255,0.373,3.1476783905,0.0455,0.003,0.0455987938,3.08,0.37,3.1021444196
2020-06-27 13:00:00,3.31,0.369,3.3305046164,0.04,-0.001,0.040012498,3.27,0.37,3.2908661474,3.27,0.369,3.290753865,0.04,-0.001,0.040012498,3.23,0.37,3.2511228829
2020-06-27 13:30:00,3.2655,0.3715,3.2865639352000002,0.035500000000000004,0.0015,0.035531676000000005,3.23,0.37,3.2511228829,3.2255,0.3715,3.2468234476,0.035500000000000004,0.0015,0.035531676000000005,3.19,0.37,3.2113859936
2020-06-27 14:00:00,3.114,0.322,3.1306037756,0.044,0.002,0.044045431100000004,3.07,0.32,3.0866324692,3.074,0.322,3.0908186618,0.044,0.002,0.044045431100000004,3.03,0.32,3.0468508332
2020-06-27 14:30:00,2.9715,0.3205,2.9887342639,0.0415,0.0005,0.041503011900000004,2.93,0.32,2.9474226029,2.9314999999999998,0.3205,2.9489680398,0.0415,0.0005,0.041503011900000004,2.89,0.32,2.9076622913
2020-06-27 15:00:00,3.014,0.323,3.0312579897,0.034,0.003,0.034132096300000005,2.98,0.32,2.9971319624,2.974,0.323,2.9914887598,0.034,0.003,0.034132096300000005,2.94,0.32,2.9573636909000003
2020-06-27 15:30:00,3.1985,0.3235,3.2148179575,0.018500000000000003,0.0035,0.0188281704,3.18,0.32,3.1960600745,3.1585,0.3235,3.1750235432,0.018500000000000003,0.0035,0.0188281704,3.14,0.32,3.1562636138
2020-06-27 16:00:00,3.121,0.29250000000000004,3.1346765782,0.021,0.0025,0.021148286000000002,3.1,0.29,3.1135349684999998,3.081,0.29250000000000004,3.0948533487,0.021,0.0025,0.021148286000000002,3.06,0.29,3.073711112
2020-06-27 16:30:00,3.1775,0.293,3.1909802961000002,0.0175,0.003,0.0177552809,3.16,0.29,3.1732790612,3.1375,0.293,3.1511514165,0.0175,0.003,0.0177552809,3.12,0.29,3.1334485794
2020-06-27 17:00:00,3.332,0.28800000000000003,3.3444234182,0.012,-0.002,0.012165525100000001,3.32,0.29,3.3326415949,3.292,0.28800000000000003,3.3045738001,0.012,-0.002,0.012165525100000001,3.2800000000000002,0.29,3.2927951652
2020-06-27 17:30:00,3.585,0.28850000000000003,3.5965896694,0.005,-0.0015,0.0052201533000000005,3.58,0.29,3.5917266043,3.535,0.28850000000000003,3.5467530574,0.005,-0.0015,0.0052201533000000005,3.5300000000000002,0.29,3.5418921496999998
2020-06-27 18:00:00,3.637,0.289,3.6484640604000003,0.007,-0.001,0.007071067800000001,3.63,0.29,3.6415655974,3.607,0.289,3.6185591055,0.007,-0.001,0.007071067800000001,3.6,0.29,3.6116616674
2020-06-27 18:30:00,3.678,0.28950000000000004,3.6893758618,0.008,-0.0005,0.0080156098,3.67,0.29,3.6814399357000003,3.638,0.28950000000000004,3.649500548,0.008,-0.0005,0.0080156098,3.63,0.29,3.6415655974
2020-06-27 19:00:00,3.8045,0.289,3.8154608175,0.0045000000000000005,-0.001,0.0046097722,3.8,0.29,3.8110497242,3.7645,0.289,3.7755769427,0.0045000000000000005,-0.001,0.0046097722,3.76,0.29,3.7711669282
2020-06-27 19:30:00,3.801,0.2695,3.8105421202,0.001,-0.0005,0.0011180340000000002,3.8,0.27,3.8095800293,3.761,0.2695,3.770643347,0.001,-0.0005,0.0011180340000000002,3.76,0.27,3.7696816842
2020-06-27 20:00:00,3.59,0.2195,3.5967040815,0.0,-0.0005,0.0005,3.59,0.22,3.5967346302000003,3.55,0.2195,3.5567794773,0.0,-0.0005,0.0005,3.55,0.22,3.5568103689
2020-06-27 20:30:00,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,3.36,0.22,3.3671946781,0.0,0.0,0.0,3.36,0.22,3.3671946781
2020-06-27 21:00:00,3.31,0.18,3.3148906468,0.0,0.0,0.0,3.31,0.18,3.3148906468,3.27,0.18,3.2749503813,0.0,0.0,0.0,3.27,0.18,3.2749503813
2020-06-27 21:30:00,3.24,0.16,3.2439482117,0.0,0.0,0.0,3.24,0.16,3.2439482117,3.2,0.16,3.2039975031,0.0,0.0,0.0,3.2,0.16,3.2039975031
2020-06-27 22:00:00,3.24,0.16,3.2439482117,0.0,0.0,0.0,3.24,0.16,3.2439482117,3.2,0.16,3.2039975031,0.0,0.0,0.0,3.2,0.16,3.2039975031
2020-06-27 22:30:00,3.17,0.16,3.1740352865,0.0,0.0,0.0,3.17,0.16,3.1740352865,3.13,0.16,3.1340867888,0.0,0.0,0.0,3.13,0.16,3.1340867888
2020-06-27 23:00:00,3.05,0.16,3.054193838,0.0,0.0,0.0,3.05,0.16,3.054193838,3.01,0.16,3.014249492,0.0,0.0,0.0,3.01,0.16,3.014249492
2020-06-27 23:30:00,2.92,0.19,2.9261749777,0.0,0.0,0.0,2.92,0.19,2.9261749777,2.89,0.19,2.8962389404,0.0,0.0,0.0,2.89,0.19,2.8962389404
2020-06-28 00:00:00,2.7,0.81,2.8188827574,0.0,0.0,0.0,2.7,0.81,2.8188827574,2.77,0.81,2.886000693,0.0,0.0,0.0,2.77,0.81,2.886000693
2020-06-28 00:30:00,2.61,0.33,2.6307793522000003,0.0,0.0,0.0,2.61,0.33,2.6307793522000003,2.61,0.33,2.6307793522000003,0.0,0.0,0.0,2.61,0.33,2.6307793522000003
2020-06-28 01:00:00,2.47,0.89,2.625452342,0.0,0.0,0.0,2.47,0.89,2.625452342,2.5700000000000003,0.89,2.7197426349000002,0.0,0.0,0.0,2.5700000000000003,0.89,2.7197426349000002
2020-06-28 01:30:00,2.42,0.87,2.571633722,0.0,0.0,0.0,2.42,0.87,2.571633722,2.5,0.87,2.6470549673,0.0,0.0,0.0,2.5,0.87,2.6470549673
2020-06-28 02:00:00,2.42,0.87,2.571633722,0.0,0.0,0.0,2.42,0.87,2.571633722,2.5,0.87,2.6470549673,0.0,0.0,0.0,2.5,0.87,2.6470549673
2020-06-28 02:30:00,2.42,0.87,2.571633722,0.0,0.0,0.0,2.42,0.87,2.571633722,2.5,0.87,2.6470549673,0.0,0.0,0.0,2.5,0.87,2.6470549673
2020-06-28 03:00:00,2.38,0.87,2.5340284134,0.0,0.0,0.0,2.38,0.87,2.5340284134,2.47,0.87,2.6187401551000002,0.0,0.0,0.0,2.47,0.87,2.6187401551000002
2020-06-28 03:30:00,2.35,0.87,2.5058731013,0.0,0.0,0.0,2.35,0.87,2.5058731013,2.43,0.87,2.5810462995,0.0,0.0,0.0,2.43,0.87,2.5810462995
2020-06-28 04:00:00,2.33,0.87,2.4871268564,0.0,0.0,0.0,2.33,0.87,2.4871268564,2.43,0.87,2.5810462995,0.0,0.0,0.0,2.43,0.87,2.5810462995
2020-06-28 04:30:00,2.33,0.87,2.4871268564,0.0,0.0,0.0,2.33,0.87,2.4871268564,2.43,0.87,2.5810462995,0.0,0.0,0.0,2.43,0.87,2.5810462995
2020-06-28 05:00:00,2.26,0.85,2.4145600013,0.0,0.0,0.0,2.26,0.85,2.4145600013,2.36,0.85,2.5084058683,0.0,0.0,0.0,2.36,0.85,2.5084058683
2020-06-28 05:30:00,2.23,0.8200000000000001,2.3759840067,0.0,0.0,0.0,2.23,0.8200000000000001,2.3759840067,2.32,0.8200000000000001,2.4606503205,0.0,0.0,0.0,2.32,0.8200000000000001,2.4606503205
2020-06-28 06:00:00,2.25,0.8200000000000001,2.3947651242,0.0,0.0,0.0,2.25,0.8200000000000001,2.3947651242,2.34,0.8200000000000001,2.4795160818,0.0,0.0,0.0,2.34,0.8200000000000001,2.4795160818
2020-06-28 06:30:00,2.37,0.29,2.387676695,0.0,0.0,0.0,2.37,0.29,2.387676695,2.37,0.29,2.387676695,0.0,0.0,0.0,2.37,0.29,2.387676695
2020-06-28 07:00:00,2.4225,0.09,2.4241712501,0.0025,0.0,0.0025,2.42,0.09,2.4216729754,2.3925,0.09,2.3941921915,0.0025,0.0,0.0025,2.39,0.09,2.3916939604
2020-06-28 07:30:00,2.534,0.092,2.5356695368,0.004,0.002,0.004472136000000001,2.5300000000000002,0.09,2.5316002844,2.504,0.092,2.5056895259000003,0.004,0.002,0.004472136000000001,2.5,0.09,2.5016194755
2020-06-28 08:00:00,2.566,0.134,2.5694964487,0.016,0.004,0.0164924225,2.55,0.13,2.5533115752,2.536,0.134,2.5395377532,0.016,0.004,0.0164924225,2.52,0.13,2.5233509467
2020-06-28 08:30:00,2.632,0.211,2.6404440914,0.032,0.001,0.032015621200000004,2.6,0.21,2.6084669827,2.602,0.211,2.6105411316,0.032,0.001,0.032015621200000004,2.5700000000000003,0.21,2.5785654927
2020-06-28 09:00:00,2.6895,0.41300000000000003,2.7210254041,0.0495,0.003,0.0495908258,2.64,0.41000000000000003,2.6716474318,2.6895,0.41300000000000003,2.7210254041,0.0495,0.003,0.0495908258,2.64,0.41000000000000003,2.6716474318
2020-06-28 09:30:00,2.674,0.9725,2.8453527461,0.054,0.0025,0.0540578394,2.62,0.97,2.7937966998,2.754,0.9725,2.9206629812,0.054,0.0025,0.0540578394,2.7,0.97,2.8689545134000003
2020-06-28 10:00:00,2.9245,1.0235,3.0984274237,0.0345,0.0035,0.0346770818,2.89,1.02,3.0647185841,3.0145,1.0235,3.1835141746,0.0345,0.0035,0.0346770818,2.98,1.02,3.1497301472
2020-06-28 10:30:00,3.0665,1.023,3.2326384348,0.0465,0.003,0.0465966737,3.02,1.02,3.1876009788,3.1565,1.023,3.3181352067,0.0465,0.003,0.0465966737,3.11,1.02,3.2729955698
2020-06-28 11:00:00,2.873,1.0625,3.0631740483,0.073,0.0025,0.0730427957,2.8,1.06,2.9939271868,2.963,1.0625,3.1477412934,0.073,0.0025,0.0730427957,2.89,1.06,3.0782624969
2020-06-28 11:30:00,2.94,1.094,3.1369469234,0.07,0.004,0.0701141926,2.87,1.09,3.0700162866,3.02,1.094,3.2120454542,0.07,0.004,0.0701141926,2.95,1.09,3.1449324317
2020-06-28 12:00:00,2.958,1.094,3.1538230768,0.068,0.004,0.0681175455,2.89,1.09,3.0887214183,3.048,1.094,3.2383854002,0.068,0.004,0.0681175455,2.98,1.09,3.1730899767
2020-06-28 12:30:00,3.0615,1.0945,3.251263216,0.061500000000000006,0.0045000000000000005,0.0616644144,3.0,1.09,3.1918803236,3.1415,1.0945,3.3267029474,0.061500000000000006,0.0045000000000000005,0.0616644144,3.08,1.09,3.267185333
2020-06-28 13:00:00,3.051,1.0925,3.240703203,0.051000000000000004,0.0025,0.051061237700000005,3.0,1.09,3.1918803236,3.1310000000000002,1.0925,3.3161298602000002,0.051000000000000004,0.0025,0.051061237700000005,3.08,1.09,3.267185333
2020-06-28 13:30:00,3.066,1.025,3.2327977048,0.066,0.005,0.066189123,3.0,1.02,3.1686590224,3.146,1.025,3.3087672931,0.066,0.005,0.066189123,3.08,1.02,3.2445030436
2020-06-28 14:00:00,2.877,1.0235,3.0536341055,0.067,0.0035,0.0670913556,2.81,1.02,2.9893979327,2.967,1.0235,3.1385731233,0.067,0.0035,0.0670913556,2.9,1.02,3.0741502891
2020-06-28 14:30:00,2.7525,1.024,2.9368064713,0.0625,0.004,0.0626278692,2.69,1.02,2.8768906827,2.8325,1.024,3.0119150469,0.0625,0.004,0.0626278692,2.77,1.02,2.9518299409
2020-06-28 15:00:00,3.2435,1.004,3.3953362499,0.0135,0.004,0.0140801278,3.23,1.0,3.3812571627,3.3335,1.004,3.4814132547,0.0135,0.004,0.0140801278,3.32,1.0,3.4673332692
2020-06-28 15:30:00,2.901,1.006,3.0704783015,0.061,0.006,0.0612943717,2.84,1.0,3.0109134826,2.981,1.006,3.1461718008,0.061,0.006,0.0612943717,2.92,1.0,3.0864866758
2020-06-28 16:00:00,2.9205,1.004,3.0882578017,0.0505,0.004,0.050658168100000005,2.87,1.0,3.0392268754,3.0105,1.004,3.1735037813,0.0505,0.004,0.050658168100000005,2.96,1.0,3.1243559336
2020-06-28 16:30:00,3.3335,0.542,3.377274974,0.0235,0.002,0.0235849528,3.31,0.54,3.353759085,3.3335,0.542,3.377274974,0.0235,0.002,0.0235849528,3.31,0.54,3.353759085
2020-06-28 17:00:00,3.547,0.29150000000000004,3.5589578882,0.037,0.0015,0.0370303929,3.51,0.29,3.5219596818,3.507,0.29150000000000004,3.5190938109000003,0.037,0.0015,0.0370303929,3.47,0.29,3.4820970693
2020-06-28 17:30:00,3.4795,0.293,3.4918146070000002,0.0395,0.003,0.0396137602,3.44,0.29,3.4522021957,3.4295,0.293,3.4419934994,0.0395,0.003,0.0396137602,3.39,0.29,3.4023815189
2020-06-28 18:00:00,3.7595,0.29150000000000004,3.7707840697,0.0195,0.0015,0.0195576072,3.74,0.29,3.7512264661,3.7195,0.29150000000000004,3.7309050511,0.0195,0.0015,0.0195576072,3.7,0.29,3.7113474642
2020-06-28 18:30:00,3.7775,0.249,3.785697723,0.007500000000000001,-0.001,0.007566373,3.77,0.25,3.778280032,3.7275,0.249,3.7358074428,0.007500000000000001,-0.001,0.007566373,3.7199999999999998,0.25,3.7283910739
2020-06-28 19:00:00,3.7415000000000003,0.22,3.7479624131,0.0015,0.0,0.0015,3.74,0.22,3.7464650004999998,3.7015000000000002,0.22,3.7080321263,0.0015,0.0,0.0015,3.7,0.22,3.7065347698
2020-06-28 19:30:00,3.6705,0.18050000000000002,3.6749354416,0.0005,0.0005,0.0007071068,3.67,0.18,3.6744115175000003,3.6305,0.18050000000000002,3.6349842503,0.0005,0.0005,0.0007071068,3.63,0.18,3.6344600699000003
2020-06-28 20:00:00,3.5404999999999998,0.1605,3.5441360724,0.0005,0.0005,0.0007071068,3.54,0.16,3.5436139745,3.5105,0.1605,3.5141671133,0.0005,0.0005,0.0007071068,3.51,0.16,3.5136448312
2020-06-28 20:30:00,3.38,0.1605,3.3838085422,0.0,0.0005,0.0005,3.38,0.16,3.3837848631,3.34,0.1605,3.3438541012,0.0,0.0005,0.0005,3.34,0.16,3.3438301392
2020-06-28 21:00:00,3.27,0.5805,3.3211263526,0.0,0.0005,0.0005,3.27,0.58,3.3210389940000002,3.32,0.5805,3.3703679695,0.0,0.0005,0.0005,3.32,0.58,3.3702818873
2020-06-28 21:30:00,3.15,0.85,3.2626676202000002,0.0,0.0,0.0,3.15,0.85,3.2626676202000002,3.24,0.85,3.3496417719,0.0,0.0,0.0,3.24,0.85,3.3496417719
2020-06-28 22:00:00,3.15,0.88,3.2706115636,0.0,0.0,0.0,3.15,0.88,3.2706115636,3.24,0.88,3.3573799308,0.0,0.0,0.0,3.24,0.88,3.3573799308
2020-06-28 22:30:00,3.1,0.88,3.2224835143,0.0,0.0,0.0,3.1,0.88,3.2224835143,3.19,0.88,3.3091539704,0.0,0.0,0.0,3.19,0.88,3.3091539704
2020-06-28 23:00:00,2.95,0.88,3.0784574059,0.0,0.0,0.0,2.95,0.88,3.0784574059,3.04,0.88,3.1648064712,0.0,0.0,0.0,3.04,0.88,3.1648064712
2020-06-28 23:30:00,2.76,0.88,2.8968948894,0.0,0.0,0.0,2.76,0.88,2.8968948894,2.84,0.88,2.9732137495,0.0,0.0,0.0,2.84,0.88,2.9732137495
2020-06-29 00:00:00,2.6,0.88,2.7448861543,0.0,0.0,0.0,2.6,0.88,2.7448861543,2.68,0.88,2.820780034,0.0,0.0,0.0,2.68,0.88,2.820780034
2020-06-29 00:30:00,2.52,0.2,2.5279240495,0.0,0.0,0.0,2.52,0.2,2.5279240495,2.51,0.2,2.5179555199,0.0,0.0,0.0,2.51,0.2,2.5179555199
2020-06-29 01:00:00,2.48,0.11,2.4824383174999998,0.0,0.0,0.0,2.48,0.11,2.4824383174999998,2.45,0.11,2.4524681445,0.0,0.0,0.0,2.45,0.11,2.4524681445
2020-06-29 01:30:00,2.46,0.11,2.4624581215,0.0,0.0,0.0,2.46,0.11,2.4624581215,2.43,0.11,2.4324884378,0.0,0.0,0.0,2.43,0.11,2.4324884378
2020-06-29 02:00:00,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909,2.41,0.09,2.4116799124,0.0,0.0,0.0,2.41,0.09,2.4116799124
2020-06-29 02:30:00,2.42,0.09,2.4216729754,0.0,0.0,0.0,2.42,0.09,2.4216729754,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604
2020-06-29 03:00:00,2.4,0.09,2.4016869072,0.0,0.0,0.0,2.4,0.09,2.4016869072,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604
2020-06-29 03:30:00,2.4,0.09,2.4016869072,0.0,0.0,0.0,2.4,0.09,2.4016869072,2.36,0.09,2.3617154782,0.0,0.0,0.0,2.36,0.09,2.3617154782
2020-06-29 04:00:00,2.35,0.09,2.3517227728,0.0,0.0,0.0,2.35,0.09,2.3517227728,2.32,0.09,2.3217450334,0.0,0.0,0.0,2.32,0.09,2.3217450334
2020-06-29 04:30:00,2.35,0.09,2.3517227728,0.0,0.0,0.0,2.35,0.09,2.3517227728,2.32,0.09,2.3217450334,0.0,0.0,0.0,2.32,0.09,2.3217450334
2020-06-29 05:00:00,2.35,0.09,2.3517227728,0.0,0.0,0.0,2.35,0.09,2.3517227728,2.32,0.09,2.3217450334,0.0,0.0,0.0,2.32,0.09,2.3217450334
2020-06-29 05:30:00,2.44,0.09,2.4416592719,0.0,0.0,0.0,2.44,0.09,2.4416592719,2.41,0.09,2.4116799124,0.0,0.0,0.0,2.41,0.09,2.4116799124
2020-06-29 06:00:00,2.49,0.73,2.5948024973,0.0,0.0,0.0,2.49,0.73,2.5948024973,2.55,0.73,2.6524328455,0.0,0.0,0.0,2.55,0.73,2.6524328455
2020-06-29 06:30:00,2.7,0.68,2.7843132007999998,0.0,0.0,0.0,2.7,0.68,2.7843132007999998,2.74,0.68,2.8231188427,0.0,0.0,0.0,2.74,0.68,2.8231188427
2020-06-29 07:00:00,2.91,0.33,2.9286515668,0.0,0.0,0.0,2.91,0.33,2.9286515668,2.89,0.33,2.9087798128999998,0.0,0.0,0.0,2.89,0.33,2.9087798128999998
2020-06-29 07:30:00,3.12,0.22,3.1277467928,0.0,0.0,0.0,3.12,0.22,3.1277467928,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154
2020-06-29 08:00:00,3.37,0.2705,3.3808386903,0.0,0.0005,0.0005,3.37,0.27,3.3807987221999998,3.33,0.2705,3.3409684599,0.0,0.0005,0.0005,3.33,0.27,3.3409280148000002
2020-06-29 08:30:00,3.54,0.29,3.5518586684,0.0,0.0,0.0,3.54,0.29,3.5518586684,3.51,0.29,3.5219596818,0.0,0.0,0.0,3.51,0.29,3.5219596818
2020-06-29 09:00:00,3.5905,0.29,3.6021924227,0.0005,0.0,0.0005,3.59,0.29,3.6016940459,3.5505,0.29,3.5623237148999998,0.0005,0.0,0.0005,3.55,0.29,3.5618253747
2020-06-29 09:30:00,3.672,0.3305,3.6868433992,0.002,0.0005,0.0020615528,3.67,0.33,3.6848066435,3.632,0.3305,3.6470062037,0.002,0.0005,0.0020615528,3.63,0.33,3.6449691357000003
2020-06-29 10:00:00,3.657,0.372,3.6758717333,0.007,0.002,0.007280109900000001,3.65,0.37,3.6687054938,3.617,0.372,3.6360793446,0.007,0.002,0.007280109900000001,3.61,0.37,3.6289116826
2020-06-29 10:30:00,3.7245,0.421,3.7482184101,0.0045000000000000005,0.001,0.0046097722,3.7199999999999998,0.42,3.7436345976,3.6945,0.421,3.7184097744,0.0045000000000000005,0.001,0.0046097722,3.69,0.42,3.7138255209
2020-06-29 11:00:00,3.6865,0.42050000000000004,3.7104046275,0.006500000000000001,0.0005,0.0065192024,3.68,0.42,3.7038898472,3.6565000000000003,0.42050000000000004,3.6805994756000002,0.006500000000000001,0.0005,0.0065192024,3.65,0.42,3.6740849201
2020-06-29 11:30:00,3.745,0.419,3.7683664896,0.005,-0.001,0.0050990195,3.74,0.42,3.7635090009,3.705,0.419,3.7286171699,0.005,-0.001,0.0050990195,3.7,0.42,3.7237615391
2020-06-29 12:00:00,3.6985,0.42250000000000004,3.7225540292,0.0085,0.0025,0.0088600226,3.69,0.42,3.7138255209,3.6585,0.42250000000000004,3.6828152954,0.0085,0.0025,0.0088600226,3.65,0.42,3.6740849201
2020-06-29 12:30:00,3.645,0.423,3.6694623584,0.015,0.003,0.0152970585,3.63,0.42,3.6542167423,3.615,0.423,3.6396639955,0.015,0.003,0.0152970585,3.6,0.42,3.6244171945
2020-06-29 13:00:00,3.684,0.392,3.7047968905,0.014,0.002,0.014142135600000001,3.67,0.39,3.6906638969000003,3.644,0.392,3.6650238744,0.014,0.002,0.014142135600000001,3.63,0.39,3.6508903024
2020-06-29 13:30:00,3.7475,0.4335,3.7724896951,0.007500000000000001,0.0035,0.0082764727,3.74,0.43,3.7646380968,3.7075,0.4335,3.7327574928000002,0.007500000000000001,0.0035,0.0082764727,3.7,0.43,3.7249026833
2020-06-29 14:00:00,3.627,0.433,3.6527548508,0.017,0.003,0.0172626765,3.61,0.43,3.6355192201,3.5869999999999997,0.433,3.6130399942,0.017,0.003,0.0172626765,3.5700000000000003,0.43,3.5958031092000002
2020-06-29 14:30:00,3.4615,0.373,3.4815386326,0.021500000000000002,0.003,0.0217082933,3.44,0.37,3.4598410368,3.4215,0.373,3.4417715279,0.021500000000000002,0.003,0.0217082933,3.4,0.37,3.4200730986
2020-06-29 15:00:00,3.249,0.554,3.2958939607,0.029,0.004,0.0292745623,3.22,0.55,3.2666343535999998,3.259,0.554,3.3057521081,0.029,0.004,0.0292745623,3.23,0.55,3.2764920265
2020-06-29 15:30:00,3.291,0.979,3.4335290883000003,0.011,-0.001,0.011045361,3.2800000000000002,0.98,3.4232732874,3.391,0.979,3.5294931647,0.011,-0.001,0.011045361,3.38,0.98,3.5192044556
2020-06-29 16:00:00,3.367,0.9805,3.5068603123,0.007,0.0005,0.0070178344,3.36,0.98,3.5,3.457,0.9805,3.5933590483,0.007,0.0005,0.0070178344,3.45,0.98,3.5864885334
2020-06-29 16:30:00,3.4865,0.9590000000000001,3.615987175,0.006500000000000001,-0.001,0.0065764732,3.48,0.96,3.6099861496,3.5765000000000002,0.9590000000000001,3.7028412402,0.006500000000000001,-0.001,0.0065764732,3.5700000000000003,0.96,3.6968229603
2020-06-29 17:00:00,3.673,0.9595,3.7962572687,0.003,-0.0005,0.0030413813000000002,3.67,0.96,3.7934812508,3.773,0.9595,3.8930925047000002,0.003,-0.0005,0.0030413813000000002,3.77,0.96,3.8903084711
2020-06-29 17:30:00,3.7825,0.96,3.9024231254,0.0025,0.0,0.0025,3.7800000000000002,0.96,3.9,3.8825000000000003,0.96,3.99942574,0.0025,0.0,0.0025,3.88,0.96,3.9969988742
2020-06-29 18:00:00,3.933,0.35950000000000004,3.9493960614,0.003,-0.0005,0.0030413813000000002,3.93,0.36,3.9464541046,3.9130000000000003,0.35950000000000004,3.9294795139,0.003,-0.0005,0.0030413813000000002,3.91,0.36,3.9265379153
2020-06-29 18:30:00,4.0225,0.2195,4.0284843924,0.0025,-0.0005,0.0025495098,4.02,0.22,4.0260153999,3.9725,0.2195,3.9785596012,0.0025,-0.0005,0.0025495098,3.9699999999999998,0.22,3.9760910452
2020-06-29 19:00:00,3.9225000000000003,0.1895,3.9270748019,0.0025,-0.0005,0.0025495098,3.92,0.19,3.9246018906,3.8725,0.1895,3.8771337996,0.0025,-0.0005,0.0025495098,3.87,0.19,3.8746612755000003
2020-06-29 19:30:00,3.8215,0.19,3.8262203609,0.0015,0.0,0.0015,3.8200000000000003,0.19,3.8247222121,3.7815000000000003,0.19,3.7862702294,0.0015,0.0,0.0015,3.7800000000000002,0.19,3.78477212
2020-06-29 20:00:00,3.662,0.1895,3.6668998146,0.002,-0.0005,0.0020615528,3.66,0.19,3.6649283757999997,3.622,0.1895,3.6269538528,0.002,-0.0005,0.0020615528,3.62,0.19,3.6249827586
2020-06-29 20:30:00,3.59,0.16,3.5935636908,0.0,0.0,0.0,3.59,0.16,3.5935636908,3.55,0.16,3.5536038046,0.0,0.0,0.0,3.55,0.16,3.5536038046
2020-06-29 21:00:00,3.47,0.16,3.4736868022,0.0,0.0,0.0,3.47,0.16,3.4736868022,3.44,0.16,3.4437189200000002,0.0,0.0,0.0,3.44,0.16,3.4437189200000002
2020-06-29 21:30:00,3.4,0.16,3.4037626239,0.0,0.0,0.0,3.4,0.16,3.4037626239,3.35,0.16,3.353818719,0.0,0.0,0.0,3.35,0.16,3.353818719
