Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-29 22:00:00,3.32,0.16,3.3238531857,0.0,0.0,0.0,3.32,0.16,3.3238531857,3.2800000000000002,0.16,3.2839001203000002,0.0,0.0,0.0,3.2800000000000002,0.16,3.2839001203000002
2020-06-29 22:30:00,3.24,0.12,3.2422214607,0.0,0.0,0.0,3.24,0.12,3.2422214607,3.21,0.12,3.2122422076,0.0,0.0,0.0,3.21,0.12,3.2122422076
2020-06-29 23:00:00,3.02,0.21,3.0272925197,0.0,0.0,0.0,3.02,0.21,3.0272925197,3.0,0.21,3.0073410182,0.0,0.0,0.0,3.0,0.21,3.0073410182
2020-06-29 23:30:00,2.84,0.1,2.841760018,0.0,0.0,0.0,2.84,0.1,2.841760018,2.81,0.1,2.8117787964,0.0,0.0,0.0,2.81,0.1,2.8117787964
2020-06-30 00:00:00,2.68,0.1,2.6818650227000003,0.0,0.0,0.0,2.68,0.1,2.6818650227000003,2.64,0.1,2.6418932605,0.0,0.0,0.0,2.64,0.1,2.6418932605
2020-06-30 00:30:00,2.55,0.1,2.551960031,0.0,0.0,0.0,2.55,0.1,2.551960031,2.52,0.1,2.5219833465,0.0,0.0,0.0,2.52,0.1,2.5219833465
2020-06-30 01:00:00,2.51,0.1,2.511991242,0.0,0.0,0.0,2.51,0.1,2.511991242,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627
2020-06-30 01:30:00,2.48,0.1,2.4820153102,0.0,0.0,0.0,2.48,0.1,2.4820153102,2.45,0.1,2.452039967,0.0,0.0,0.0,2.45,0.1,2.452039967
2020-06-30 02:00:00,2.51,0.1,2.511991242,0.0,0.0,0.0,2.51,0.1,2.511991242,2.48,0.1,2.4820153102,0.0,0.0,0.0,2.48,0.1,2.4820153102
2020-06-30 02:30:00,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206
2020-06-30 03:00:00,2.45,0.1,2.452039967,0.0,0.0,0.0,2.45,0.1,2.452039967,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206
2020-06-30 03:30:00,2.45,0.1,2.452039967,0.0,0.0,0.0,2.45,0.1,2.452039967,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965
2020-06-30 04:00:00,2.45,0.1,2.452039967,0.0,0.0,0.0,2.45,0.1,2.452039967,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965
2020-06-30 04:30:00,2.4,0.1,2.4020824299,0.0,0.0,0.0,2.4,0.1,2.4020824299,2.37,0.1,2.3721087665000002,0.0,0.0,0.0,2.37,0.1,2.3721087665000002
2020-06-30 05:00:00,2.4,0.1,2.4020824299,0.0,0.0,0.0,2.4,0.1,2.4020824299,2.37,0.1,2.3721087665000002,0.0,0.0,0.0,2.37,0.1,2.3721087665000002
2020-06-30 05:30:00,2.5,0.13,2.5033777182,0.0,0.0,0.0,2.5,0.13,2.5033777182,2.47,0.13,2.4734186868,0.0,0.0,0.0,2.47,0.13,2.4734186868
2020-06-30 06:00:00,2.5700000000000003,0.13,2.5732858372000003,0.0,0.0,0.0,2.5700000000000003,0.13,2.5732858372000003,2.55,0.13,2.5533115752,0.0,0.0,0.0,2.55,0.13,2.5533115752
2020-06-30 06:30:00,2.74,0.17,2.7452686572,0.0,0.0,0.0,2.74,0.17,2.7452686572,2.71,0.17,2.715326868,0.0,0.0,0.0,2.71,0.17,2.715326868
2020-06-30 07:00:00,3.01,0.29050000000000004,3.0239858217,0.0,0.0005,0.0005,3.01,0.29,3.02393783,2.98,0.29050000000000004,2.9941259576,0.0,0.0005,0.0005,2.98,0.29,2.9940774873000002
2020-06-30 07:30:00,3.32,0.3805,3.3417331207,0.0,0.0005,0.0005,3.32,0.38,3.3416762261,3.29,0.3805,3.3119299887,0.0,0.0005,0.0005,3.29,0.38,3.3118725821
2020-06-30 08:00:00,3.461,0.42,3.4863908272,0.001,0.0,0.001,3.46,0.42,3.4853981121,3.431,0.42,3.4566112017,0.001,0.0,0.001,3.43,0.42,3.4556186132
2020-06-30 08:30:00,3.5324999999999998,0.451,3.5611735776,0.0025,0.001,0.0026925824,3.5300000000000002,0.45,3.5585671274,3.5025,0.451,3.531417173,0.0025,0.001,0.0026925824,3.5,0.45,3.5288099977
2020-06-30 09:00:00,3.5395,0.4515,3.5681805588,0.0095,0.0015,0.009617692,3.5300000000000002,0.45,3.5585671274,3.5095,0.4515,3.538423731,0.0095,0.0015,0.009617692,3.5,0.45,3.5288099977
2020-06-30 09:30:00,3.6125,0.8515,3.7114968005,0.0125,0.0015,0.0125896783,3.6,0.85,3.6989863476,3.6425,0.8515,3.740702942,0.0125,0.0015,0.0125896783,3.63,0.85,3.7281899093
2020-06-30 10:00:00,3.7095000000000002,1.071,3.8610142774,0.0095,0.001,0.0095524866,3.7,1.07,3.851610053,3.7695,1.071,3.9186950953,0.0095,0.001,0.0095524866,3.76,1.07,3.9092838219
2020-06-30 10:30:00,3.66,0.48450000000000004,3.6919290689,0.02,0.0045000000000000005,0.0205,3.64,0.48,3.6715119501,3.62,0.48450000000000004,3.652278775,0.02,0.0045000000000000005,0.0205,3.6,0.48,3.6318590281
2020-06-30 11:00:00,3.6654999999999998,0.514,3.7013627558,0.025500000000000002,0.004,0.025811819000000003,3.64,0.51,3.67555438,3.6255,0.514,3.6617545315999998,0.025500000000000002,0.004,0.025811819000000003,3.6,0.51,3.6359455441
2020-06-30 11:30:00,3.556,0.445,3.5837356207999997,0.026000000000000002,0.005,0.0264764046,3.5300000000000002,0.44,3.5573164043,3.526,0.445,3.5539697523,0.026000000000000002,0.005,0.0264764046,3.5,0.44,3.527548724
2020-06-30 12:00:00,3.6145,0.445,3.6417901161,0.0245,0.005,0.0250049995,3.59,0.44,3.6168632819,3.5745,0.445,3.6020931762,0.0245,0.005,0.0250049995,3.55,0.44,3.5771636809
2020-06-30 12:30:00,3.681,1.1025,3.8425599865,0.021,0.0025,0.021148286000000002,3.66,1.1,3.8217273581,3.751,1.1025,3.9096684322,0.021,0.0025,0.021148286000000002,3.73,1.1,3.8888173009
2020-06-30 13:00:00,3.6805,0.49450000000000005,3.7135711249,0.0205,0.0045000000000000005,0.020988091900000002,3.66,0.49,3.6926548715000003,3.6705,0.49450000000000005,3.7036604191,0.0205,0.0045000000000000005,0.020988091900000002,3.65,0.49,3.6827435425
2020-06-30 13:30:00,3.544,0.494,3.5782638248,0.034,0.004,0.0342344855,3.51,0.49,3.5440372459000002,3.5140000000000002,0.494,3.5485535081,0.034,0.004,0.0342344855,3.48,0.49,3.5143278162
2020-06-30 14:00:00,3.4825,0.493,3.5172226614,0.022500000000000003,0.003,0.022699118900000002,3.46,0.49,3.4945242881,3.4425,0.493,3.4776220683,0.022500000000000003,0.003,0.022699118900000002,3.42,0.49,3.4549240223
2020-06-30 14:30:00,3.2725,0.491,3.3091293795,0.0125,0.001,0.0125399362,3.26,0.49,3.2966194806,3.2425,0.491,3.2794644761000002,0.0125,0.001,0.0125399362,3.23,0.49,3.2669557695
2020-06-30 15:00:00,3.2375,0.3795,3.2596666241,0.007500000000000001,-0.0005,0.0075166482,3.23,0.38,3.252276126,3.2075,0.3795,3.2298725207,0.007500000000000001,-0.0005,0.0075166482,3.2,0.38,3.2224835143
2020-06-30 15:30:00,3.2135,0.299,3.2273802456,0.0035,-0.001,0.0036400549,3.21,0.30000000000000004,3.2239882134,3.1735,0.299,3.1875544309,0.0035,-0.001,0.0036400549,3.17,0.30000000000000004,3.1841639405
2020-06-30 16:00:00,2.8785,0.1395,2.8818782938,0.0085,-0.0005,0.0085146932,2.87,0.14,2.8734126052,2.8485,0.1395,2.8519138311,0.0085,-0.0005,0.0085146932,2.84,0.14,2.8434486104000003
2020-06-30 16:30:00,2.8765,0.109,2.8785644426,0.006500000000000001,-0.001,0.0065764732,2.87,0.11,2.8721072403,2.8465,0.109,2.8485861844,0.006500000000000001,-0.001,0.0065764732,2.84,0.11,2.8421294833
2020-06-30 17:00:00,3.088,0.1575,3.0920139473,0.008,-0.0025,0.0083815273,3.08,0.16,3.0841530442,3.058,0.1575,3.0620532735,0.008,-0.0025,0.0083815273,3.05,0.16,3.054193838
2020-06-30 17:30:00,3.254,0.14350000000000002,3.2571626072,0.014,0.0035,0.014430869700000001,3.24,0.14,3.2430232808,3.214,0.14350000000000002,3.2172019287,0.014,0.0035,0.014430869700000001,3.2,0.14,3.2030610359000002
2020-06-30 18:00:00,3.3825,0.147,3.3856927282,0.0125,0.007,0.0143265488,3.37,0.14,3.3729067583,3.3425000000000002,0.147,3.3457308992,0.0125,0.007,0.0143265488,3.33,0.14,3.3329416437
2020-06-30 18:30:00,3.3785,0.14350000000000002,3.38154617,0.0085,0.0035,0.0091923882,3.37,0.14,3.3729067583,3.3385,0.14350000000000002,3.341582634,0.0085,0.0035,0.0091923882,3.33,0.14,3.3329416437
2020-06-30 19:00:00,3.308,0.1375,3.3108564224,0.008,-0.0025,0.0083815273,3.3,0.14,3.3029683619,3.268,0.1375,3.2708913541,0.008,-0.0025,0.0083815273,3.26,0.14,3.2630047502
2020-06-30 19:30:00,3.333,0.08950000000000001,3.3342014411,0.003,-0.0005,0.0030413813000000002,3.33,0.09,3.3312159942,3.293,0.08950000000000001,3.2942160296,0.003,-0.0005,0.0030413813000000002,3.29,0.09,3.2912307728
2020-06-30 20:00:00,3.123,0.09,3.1242965608,0.003,0.0,0.003,3.12,0.09,3.121297807,3.093,0.09,3.0943091313,0.003,0.0,0.003,3.09,0.09,3.0913104018
2020-06-30 20:30:00,3.0005,0.030500000000000003,3.0006550118,0.0005,0.0005,0.0007071068,3.0,0.03,3.0001499963,2.9605,0.030500000000000003,2.9606571061,0.0005,0.0005,0.0007071068,2.96,0.03,2.9601520231
2020-06-30 21:00:00,3.32,0.2,3.326018641,0.0,0.0,0.0,3.32,0.2,3.326018641,3.3,0.2,3.306055051,0.0,0.0,0.0,3.3,0.2,3.306055051
2020-06-30 21:30:00,3.41,0.16,3.413751602,0.0,0.0,0.0,3.41,0.16,3.413751602,3.37,0.16,3.3737960816,0.0,0.0,0.0,3.37,0.16,3.3737960816
2020-06-30 22:00:00,3.38,0.16,3.3837848631,0.0,0.0,0.0,3.38,0.16,3.3837848631,3.34,0.16,3.3438301392,0.0,0.0,0.0,3.34,0.16,3.3438301392
2020-06-30 22:30:00,3.32,0.16,3.3238531857,0.0,0.0,0.0,3.32,0.16,3.3238531857,3.29,0.16,3.2938882798,0.0,0.0,0.0,3.29,0.16,3.2938882798
2020-06-30 23:00:00,3.13,0.16,3.1340867888,0.0,0.0,0.0,3.13,0.16,3.1340867888,3.09,0.16,3.0941396219,0.0,0.0,0.0,3.09,0.16,3.0941396219
2020-06-30 23:30:00,2.9,0.58,2.9574313179000002,0.0,0.0,0.0,2.9,0.58,2.9574313179000002,2.94,0.58,2.9966648128,0.0,0.0,0.0,2.94,0.58,2.9966648128
2020-07-01 00:00:00,2.76,0.13,2.763059898,0.0,0.0,0.0,2.76,0.13,2.763059898,2.73,0.13,2.7330934854,0.0,0.0,0.0,2.73,0.13,2.7330934854
2020-07-01 00:30:00,2.63,0.16,2.6348624253,0.0,0.0,0.0,2.63,0.16,2.6348624253,2.6,0.16,2.6049184248,0.0,0.0,0.0,2.6,0.16,2.6049184248
2020-07-01 01:00:00,2.56,0.16,2.5649951267,0.0,0.0,0.0,2.56,0.16,2.5649951267,2.5300000000000002,0.16,2.5350542401,0.0,0.0,0.0,2.5300000000000002,0.16,2.5350542401
2020-07-01 01:30:00,2.56,0.16,2.5649951267,0.0,0.0,0.0,2.56,0.16,2.5649951267,2.5300000000000002,0.16,2.5350542401,0.0,0.0,0.0,2.5300000000000002,0.16,2.5350542401
2020-07-01 02:00:00,2.56,0.16,2.5649951267,0.0,0.0,0.0,2.56,0.16,2.5649951267,2.5300000000000002,0.16,2.5350542401,0.0,0.0,0.0,2.5300000000000002,0.16,2.5350542401
2020-07-01 02:30:00,2.5300000000000002,0.11,2.5323901752999998,0.0,0.0,0.0,2.5300000000000002,0.11,2.5323901752999998,2.5,0.11,2.5024188299,0.0,0.0,0.0,2.5,0.11,2.5024188299
2020-07-01 03:00:00,2.5,0.11,2.5024188299,0.0,0.0,0.0,2.5,0.11,2.5024188299,2.46,0.11,2.4624581215,0.0,0.0,0.0,2.46,0.11,2.4624581215
2020-07-01 03:30:00,2.45,0.09,2.4516525039,0.0,0.0,0.0,2.45,0.09,2.4516525039,2.42,0.09,2.4216729754,0.0,0.0,0.0,2.42,0.09,2.4216729754
2020-07-01 04:00:00,2.42,0.09,2.4216729754,0.0,0.0,0.0,2.42,0.09,2.4216729754,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604
2020-07-01 04:30:00,2.42,0.09,2.4216729754,0.0,0.0,0.0,2.42,0.09,2.4216729754,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604
2020-07-01 05:00:00,2.42,0.09,2.4216729754,0.0,0.0,0.0,2.42,0.09,2.4216729754,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604
2020-07-01 05:30:00,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755,2.47,0.09,2.4716391322,0.0,0.0,0.0,2.47,0.09,2.4716391322
2020-07-01 06:00:00,2.58,0.13,2.5832731176,0.0,0.0,0.0,2.58,0.13,2.5832731176,2.55,0.13,2.5533115752,0.0,0.0,0.0,2.55,0.13,2.5533115752
2020-07-01 06:30:00,2.74,0.26,2.7523081223,0.0,0.0,0.0,2.74,0.26,2.7523081223,2.7199999999999998,0.26,2.732398214,0.0,0.0,0.0,2.7199999999999998,0.26,2.732398214
2020-07-01 07:00:00,3.0305,0.2605,3.0416756073,0.0005,0.0005,0.0007071068,3.03,0.26,3.0411346567,2.9905,0.2605,3.0018245285,0.0005,0.0005,0.0007071068,2.99,0.26,3.001283059
2020-07-01 07:30:00,3.3205,0.3905,3.343383092,0.0005,0.0005,0.0007071068,3.32,0.39,3.342828144,3.2905,0.3905,3.3135902734,0.0005,0.0005,0.0007071068,3.29,0.39,3.3130348625
2020-07-01 08:00:00,3.521,0.4495,3.5495762071,0.001,-0.0005,0.0011180340000000002,3.52,0.45,3.5486476297,3.491,0.4495,3.5198197752000002,0.001,-0.0005,0.0011180340000000002,3.49,0.45,3.518891871
2020-07-01 08:30:00,3.5635,0.45,3.5918006974,0.0035,0.0,0.0035,3.56,0.45,3.5883283016,3.5235000000000003,0.45,3.5521194026,0.0035,0.0,0.0035,3.52,0.45,3.5486476297
2020-07-01 09:00:00,3.608,0.5425,3.6485572834,0.008,0.0025,0.0083815273,3.6,0.54,3.6402747149,3.568,0.5425,3.6090068232,0.008,0.0025,0.0083815273,3.56,0.54,3.6007221498
2020-07-01 09:30:00,3.549,0.541,3.5899974930000003,0.019,0.001,0.019026297600000002,3.5300000000000002,0.54,3.5710642671,3.509,0.541,3.5504594069,0.019,0.001,0.019026297600000002,3.49,0.54,3.5315294137
2020-07-01 10:00:00,3.751,0.5435,3.7901706096,0.021,0.0035,0.0212896689,3.73,0.54,3.768885777,3.711,0.5435,3.7505883872,0.021,0.0035,0.0212896689,3.69,0.54,3.7293028839
2020-07-01 10:30:00,3.8725,0.5405,3.9100379154000002,0.0025,0.0005,0.0025495098,3.87,0.54,3.9074928023,3.8325,0.5405,3.870425881,0.0025,0.0005,0.0025495098,3.83,0.54,3.8678805566000003
2020-07-01 11:00:00,3.7775,0.5295,3.8144300361,0.007500000000000001,-0.0005,0.0075166482,3.77,0.53,3.807072366,3.7275,0.5295,3.7649205171,0.007500000000000001,-0.0005,0.0075166482,3.7199999999999998,0.53,3.7575657014
2020-07-01 11:30:00,3.6785,0.5295,3.7164139301,0.0085,-0.0005,0.0085146932,3.67,0.53,3.7080722755,3.6385,0.5295,3.6768264169,0.0085,-0.0005,0.0085146932,3.63,0.53,3.6684874267
2020-07-01 12:00:00,3.7475,0.53,3.7847927618,0.007500000000000001,0.0,0.007500000000000001,3.74,0.53,3.7773668077,3.7075,0.53,3.7451910832,0.007500000000000001,0.0,0.007500000000000001,3.7,0.53,3.7377667129
2020-07-01 12:30:00,3.852,0.5285000000000001,3.8880864509,0.012,-0.0015,0.0120933866,3.84,0.53,3.8764029718,3.8120000000000003,0.5285000000000001,3.8484615433,0.012,-0.0015,0.0120933866,3.8,0.53,3.8367825062
2020-07-01 13:00:00,3.888,0.5975,3.9336433811,0.008,-0.0025,0.0083815273,3.88,0.6000000000000001,3.9261176753,3.848,0.5975,3.8941122544,0.008,-0.0025,0.0083815273,3.84,0.6000000000000001,3.8865923378
2020-07-01 13:30:00,3.731,0.509,3.7655599849,0.011,-0.001,0.011045361,3.7199999999999998,0.51,3.7547969319,3.701,0.509,3.7358375232,0.011,-0.001,0.011045361,3.69,0.51,3.7250771804
2020-07-01 14:00:00,3.518,0.5495,3.5606564353,0.018000000000000002,-0.0005,0.018006943100000002,3.5,0.55,3.5429507476,3.478,0.5495,3.5211410438,0.018000000000000002,-0.0005,0.018006943100000002,3.46,0.55,3.5034411655
2020-07-01 14:30:00,3.3625,0.5565,3.408239795,0.0325,0.006500000000000001,0.0331436268,3.33,0.55,3.3751148129,3.3325,0.5565,3.3786459565999998,0.0325,0.006500000000000001,0.0331436268,3.3,0.55,3.3455193917
2020-07-01 15:00:00,3.075,0.42450000000000004,3.1041625682,0.045,0.0045000000000000005,0.0452244403,3.03,0.42,3.058970415,3.045,0.42450000000000004,3.0744471454,0.045,0.0045000000000000005,0.0452244403,3.0,0.42,3.0292573347
2020-07-01 15:30:00,2.9795,0.37,3.0023857597,0.029500000000000002,0.0,0.029500000000000002,2.95,0.37,2.9731128468,2.9495,0.37,2.9726167345,0.029500000000000002,0.0,0.029500000000000002,2.92,0.37,2.9433484333
2020-07-01 16:00:00,3.0145,0.3685,3.0369396603,0.044500000000000005,-0.0015,0.0445252737,2.9699999999999998,0.37,2.9929584027000002,2.9845,0.3685,3.0071635306,0.044500000000000005,-0.0015,0.0445252737,2.94,0.37,2.9631908477
2020-07-01 16:30:00,3.2385,0.3665,3.2591723643,0.0385,-0.0035,0.0386587636,3.2,0.37,3.2213196054,3.2085,0.3665,3.2293644111,0.0385,-0.0035,0.0386587636,3.17,0.37,3.191520014
2020-07-01 17:00:00,3.253,0.365,3.2734132034,0.013000000000000001,-0.005,0.0139283883,3.24,0.37,3.2610581105,3.223,0.365,3.2436020101,0.013000000000000001,-0.005,0.0139283883,3.21,0.37,3.2312536267
2020-07-01 17:30:00,3.537,0.3665,3.5559374643,0.017,-0.0035,0.017356555000000003,3.52,0.37,3.5393926033,3.497,0.3665,3.5161529048,0.017,-0.0035,0.017356555000000003,3.48,0.37,3.4996142645
2020-07-01 18:00:00,3.6785,0.34600000000000003,3.6947365603,0.018500000000000003,-0.004,0.0189274932,3.66,0.35000000000000003,3.6766968872,3.6385,0.34600000000000003,3.6549142603,0.018500000000000003,-0.004,0.0189274932,3.62,0.35000000000000003,3.6368805314
2020-07-01 18:30:00,3.835,0.29650000000000004,3.8464447546000002,0.015,-0.0035,0.0154029218,3.8200000000000003,0.30000000000000004,3.8317619968,3.795,0.29650000000000004,3.8065650198,0.015,-0.0035,0.0154029218,3.7800000000000002,0.30000000000000004,3.7918860742
2020-07-01 19:00:00,3.856,0.29650000000000004,3.8673826097,0.006,-0.0035,0.006946222,3.85,0.30000000000000004,3.8616706229,3.816,0.29650000000000004,3.8275015676,0.006,-0.0035,0.006946222,3.81,0.30000000000000004,3.8217927730000003
2020-07-01 19:30:00,3.4385,0.166,3.4425046478,0.0085,-0.004,0.0093941471,3.43,0.17,3.434210244,3.3985,0.166,3.4025517263,0.0085,-0.004,0.0093941471,3.39,0.17,3.3942598604
2020-07-01 20:00:00,3.0745,0.08700000000000001,3.0757306855,0.0045000000000000005,-0.003,0.0054083269000000005,3.07,0.09,3.0713189349,3.0445,0.08700000000000001,3.0457428076,0.0045000000000000005,-0.003,0.0054083269000000005,3.04,0.09,3.0413319451
2020-07-01 20:30:00,2.9715,0.05,2.9719206332,0.0015,0.0,0.0015,2.9699999999999998,0.05,2.9704208456,2.9314999999999998,0.05,2.9319263719,0.0015,0.0,0.0015,2.93,0.05,2.9304265901
2020-07-01 21:00:00,2.9,0.05,2.9004310025,0.0,0.0,0.0,2.9,0.05,2.9004310025,2.87,0.05,2.870435507,0.0,0.0,0.0,2.87,0.05,2.870435507
2020-07-01 21:30:00,2.8,0.02,2.8000714277,0.0,0.0,0.0,2.8,0.02,2.8000714277,2.77,0.02,2.7700722012,0.0,0.0,0.0,2.77,0.02,2.7700722012
2020-07-01 22:00:00,2.8,0.02,2.8000714277,0.0,0.0,0.0,2.8,0.02,2.8000714277,2.77,0.02,2.7700722012,0.0,0.0,0.0,2.77,0.02,2.7700722012
2020-07-01 22:30:00,2.76,0.02,2.7600724628,0.0,0.0,0.0,2.76,0.02,2.7600724628,2.73,0.02,2.7300732591,0.0,0.0,0.0,2.73,0.02,2.7300732591
2020-07-01 23:00:00,2.58,0.12,2.5827891899999997,0.0,0.0,0.0,2.58,0.12,2.5827891899999997,2.56,0.12,2.5628109567,0.0,0.0,0.0,2.56,0.12,2.5628109567
2020-07-01 23:30:00,2.33,0.02,2.3300858353000002,0.0,0.0,0.0,2.33,0.02,2.3300858353000002,2.3,0.02,2.3000869549000003,0.0,0.0,0.0,2.3,0.02,2.3000869549000003
2020-07-02 00:00:00,2.14,-0.02,2.1400934558999998,0.0,0.0,0.0,2.14,-0.02,2.1400934558999998,2.11,-0.02,2.1100947846,0.0,0.0,0.0,2.11,-0.02,2.1100947846
2020-07-02 00:30:00,2.52,0.12,2.5228555249999998,0.0,0.0,0.0,2.52,0.12,2.5228555249999998,2.49,0.12,2.4928898892999998,0.0,0.0,0.0,2.49,0.12,2.4928898892999998
2020-07-02 01:00:00,2.52,0.15,2.5244603384,0.0,0.0,0.0,2.52,0.15,2.5244603384,2.49,0.15,2.4945139807,0.0,0.0,0.0,2.49,0.15,2.4945139807
2020-07-02 01:30:00,2.52,0.15,2.5244603384,0.0,0.0,0.0,2.52,0.15,2.5244603384,2.49,0.15,2.4945139807,0.0,0.0,0.0,2.49,0.15,2.4945139807
2020-07-02 02:00:00,2.58,0.15,2.5843567865,0.0,0.0,0.0,2.58,0.15,2.5843567865,2.55,0.15,2.5544079549000003,0.0,0.0,0.0,2.55,0.15,2.5544079549000003
2020-07-02 02:30:00,2.54,0.15,2.5444252789,0.0,0.0,0.0,2.54,0.15,2.5444252789,2.51,0.15,2.5144780771,0.0,0.0,0.0,2.51,0.15,2.5144780771
2020-07-02 03:00:00,2.54,0.15,2.5444252789,0.0,0.0,0.0,2.54,0.15,2.5444252789,2.51,0.15,2.5144780771,0.0,0.0,0.0,2.51,0.15,2.5144780771
2020-07-02 03:30:00,2.47,0.15,2.4745504642,0.0,0.0,0.0,2.47,0.15,2.4745504642,2.45,0.15,2.4545875417,0.0,0.0,0.0,2.45,0.15,2.4545875417
2020-07-02 04:00:00,2.47,0.11,2.4724481794,0.0,0.0,0.0,2.47,0.11,2.4724481794,2.45,0.11,2.4524681445,0.0,0.0,0.0,2.45,0.11,2.4524681445
2020-07-02 04:30:00,2.44,0.11,2.4424782496,0.0,0.0,0.0,2.44,0.11,2.4424782496,2.41,0.11,2.4125090673000003,0.0,0.0,0.0,2.41,0.11,2.4125090673000003
2020-07-02 05:00:00,2.44,0.09,2.4416592719,0.0,0.0,0.0,2.44,0.09,2.4416592719,2.41,0.09,2.4116799124,0.0,0.0,0.0,2.41,0.09,2.4116799124
2020-07-02 05:30:00,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755
2020-07-02 06:00:00,2.61,0.15,2.6143067915,0.0,0.0,0.0,2.61,0.15,2.6143067915,2.58,0.15,2.5843567865,0.0,0.0,0.0,2.58,0.15,2.5843567865
2020-07-02 06:30:00,2.7405,0.1505,2.7446293921000002,0.0005,0.0005,0.0007071068,2.74,0.15,2.7441027678000003,2.7005,0.1505,2.7046904629,0.0005,0.0005,0.0007071068,2.7,0.15,2.7041634566
2020-07-02 07:00:00,2.9905,0.2805,3.0036262251,0.0005,0.0005,0.0007071068,2.99,0.28,3.0030817505,2.9605,0.2805,2.9737586486,0.0005,0.0005,0.0007071068,2.96,0.28,2.9732137495
2020-07-02 07:30:00,3.251,0.3705,3.2720438949,0.001,0.0005,0.0011180340000000002,3.25,0.37,3.2709937328,3.221,0.3705,3.2422386171,0.001,0.0005,0.0011180340000000002,3.22,0.37,3.2411880538
2020-07-02 08:00:00,3.4415,0.42,3.4670336384000002,0.0015,0.0,0.0015,3.44,0.42,3.4655446901999998,3.4115,0.42,3.4372565005,0.0015,0.0,0.0015,3.41,0.42,3.4357677454
2020-07-02 08:30:00,3.6115,0.451,3.6395512429,0.0015,0.001,0.0018027756000000002,3.61,0.45,3.6379389769,3.5715,0.451,3.5998629488000002,0.0015,0.001,0.0018027756000000002,3.5700000000000003,0.45,3.5982495744
2020-07-02 09:00:00,3.724,0.451,3.7512100714,0.004,0.001,0.0041231056,3.7199999999999998,0.45,3.7471188932,3.684,0.451,3.7115033342,0.004,0.001,0.0041231056,3.68,0.45,3.7074114959
2020-07-02 09:30:00,3.609,0.5035000000000001,3.6439529703,0.019,0.0035,0.0193196791,3.59,0.5,3.6246517074,3.5789999999999997,0.5035000000000001,3.6142431089000002,0.019,0.0035,0.0193196791,3.56,0.5,3.5949408896
2020-07-02 10:00:00,3.759,0.5645,3.8011499905,0.029,0.0045000000000000005,0.0293470612,3.73,0.56,3.7718032823,3.719,0.5645,3.7615982307999998,0.029,0.0045000000000000005,0.0293470612,3.69,0.56,3.7322513313
2020-07-02 10:30:00,3.6695,0.5145000000000001,3.7053934339,0.029500000000000002,0.0045000000000000005,0.0298412466,3.64,0.51,3.67555438,3.6295,0.5145000000000001,3.6657851137,0.029500000000000002,0.0045000000000000005,0.0298412466,3.6,0.51,3.6359455441
2020-07-02 11:00:00,3.625,0.613,3.6764648781,0.035,0.003,0.035128336100000004,3.59,0.61,3.6414557529,3.5949999999999998,0.613,3.6468882626,0.035,0.003,0.035128336100000004,3.56,0.61,3.6118831653
2020-07-02 11:30:00,3.529,0.5725,3.5751359764,0.029,0.0025,0.0291075592,3.5,0.5700000000000001,3.5461105454,3.489,0.5725,3.5356579656,0.029,0.0025,0.0291075592,3.46,0.5700000000000001,3.5066365651
2020-07-02 12:00:00,3.429,0.5715,3.4762987861,0.049,0.0015,0.049022953800000005,3.38,0.5700000000000001,3.4277251932,3.3890000000000002,0.5715,3.4368493202,0.049,0.0015,0.049022953800000005,3.34,0.5700000000000001,3.3882886536
2020-07-02 12:30:00,3.418,0.5705,3.4652841514,0.038,0.0005,0.0380032893,3.38,0.5700000000000001,3.4277251932,3.378,0.5705,3.4258362848,0.038,0.0005,0.0380032893,3.34,0.5700000000000001,3.3882886536
2020-07-02 13:00:00,3.863,0.5725,3.9051920887,0.023,0.0025,0.0231354706,3.84,0.5700000000000001,3.8820741879,3.813,0.5725,3.8557392612,0.023,0.0025,0.0231354706,3.79,0.5700000000000001,3.8326231226000003
2020-07-02 13:30:00,3.6630000000000003,0.5750000000000001,3.7078557146,0.043000000000000003,0.005,0.043289721600000004,3.62,0.5700000000000001,3.6646009333,3.623,0.5750000000000001,3.6683448584000002,0.043000000000000003,0.005,0.043289721600000004,3.58,0.5700000000000001,3.6250931023
2020-07-02 14:00:00,3.5185,0.5740000000000001,3.5650130785,0.0385,0.004,0.0387072345,3.48,0.5700000000000001,3.5263720734,3.4785,0.5740000000000001,3.525540845,0.0385,0.004,0.0387072345,3.44,0.5700000000000001,3.4869040709
2020-07-02 14:30:00,3.2465,0.5745,3.296939869,0.0565,0.0045000000000000005,0.0566789202,3.19,0.5700000000000001,3.2405246489,3.2065,0.5745,3.2575592857,0.0565,0.0045000000000000005,0.0566789202,3.15,0.5700000000000001,3.2011560412
2020-07-02 15:00:00,3.068,0.5255000000000001,3.1126795932,0.068,0.0055000000000000005,0.0682220639,3.0,0.52,3.0447331574,3.038,0.5255000000000001,3.0831143751,0.068,0.0055000000000000005,0.0682220639,2.9699999999999998,0.52,3.01517827
2020-07-02 15:30:00,3.063,0.5255000000000001,3.1077514782,0.063,0.0055000000000000005,0.0632396237,3.0,0.52,3.0447331574,3.033,0.5255000000000001,3.0781876567,0.063,0.0055000000000000005,0.0632396237,2.9699999999999998,0.52,3.01517827
2020-07-02 16:00:00,3.1065,0.523,3.1502176512,0.0465,0.003,0.0465966737,3.06,0.52,3.1038685539,3.0665,0.523,3.110779846,0.0465,0.003,0.0465966737,3.02,0.52,3.0644412215
2020-07-02 16:30:00,3.175,0.523,3.2177871278,0.045,0.003,0.0450998891,3.13,0.52,3.1729008809,3.145,0.523,3.1881897685,0.045,0.003,0.0450998891,3.1,0.52,3.1433103569
2020-07-02 17:00:00,3.434,0.5245000000000001,3.4738244414,0.044,0.0045000000000000005,0.044229515000000004,3.39,0.52,3.4296501279,3.404,0.5245000000000001,3.4441713445,0.044,0.0045000000000000005,0.044229515000000004,3.36,0.52,3.4
2020-07-02 17:30:00,3.576,0.5255000000000001,3.6144053799,0.036000000000000004,0.0055000000000000005,0.0364177155,3.54,0.52,3.5779882616,3.5460000000000003,0.5255000000000001,3.5847268027,0.036000000000000004,0.0055000000000000005,0.0364177155,3.51,0.52,3.5483094566
2020-07-02 18:00:00,3.696,0.464,3.7250116778,0.026000000000000002,0.004,0.026305892900000002,3.67,0.46,3.6987159934,3.656,0.464,3.6853265798,0.026000000000000002,0.004,0.026305892900000002,3.63,0.46,3.6590299261
2020-07-02 18:30:00,3.7395,0.34800000000000003,3.7556576322,0.0195,-0.002,0.0196022958,3.7199999999999998,0.35000000000000003,3.7364287763,3.6995,0.34800000000000003,3.7158315691,0.0195,-0.002,0.0196022958,3.68,0.35000000000000003,3.696606552
2020-07-02 19:00:00,3.7805,0.307,3.7929446674,0.0105,-0.003,0.0109201648,3.77,0.31,3.7827238863,3.7405,0.307,3.753077304,0.0105,-0.003,0.0109201648,3.73,0.31,3.7428598691
2020-07-02 19:30:00,3.7765,0.307,3.7889578053,0.006500000000000001,-0.003,0.0071589105,3.77,0.31,3.7827238863,3.7365,0.307,3.7490907231,0.006500000000000001,-0.003,0.0071589105,3.73,0.31,3.7428598691
2020-07-02 20:00:00,3.6515,0.257,3.6605329189,0.0015,-0.003,0.0033541020000000003,3.65,0.26,3.6592485567,3.6115,0.257,3.620632714,0.0015,-0.003,0.0033541020000000003,3.61,0.26,3.6193507705
2020-07-02 20:30:00,3.5505,0.23,3.5579418559000002,0.0005,0.0,0.0005,3.55,0.23,3.5574429019,3.5105,0.23,3.5180264708999998,0.0005,0.0,0.0005,3.51,0.23,3.5175275408
2020-07-02 21:00:00,3.43,0.23,3.4377027213,0.0,0.0,0.0,3.43,0.23,3.4377027213,3.4,0.23,3.4077705322,0.0,0.0,0.0,3.4,0.23,3.4077705322
2020-07-02 21:30:00,3.39,0.19,3.3953203089,0.0,0.0,0.0,3.39,0.19,3.3953203089,3.34,0.19,3.3453998266,0.0,0.0,0.0,3.34,0.19,3.3453998266
2020-07-02 22:00:00,3.32,0.19,3.3254323027,0.0,0.0,0.0,3.32,0.19,3.3254323027,3.29,0.19,3.2954817554,0.0,0.0,0.0,3.29,0.19,3.2954817554
2020-07-02 22:30:00,3.32,0.19,3.3254323027,0.0,0.0,0.0,3.32,0.19,3.3254323027,3.29,0.19,3.2954817554,0.0,0.0,0.0,3.29,0.19,3.2954817554
2020-07-02 23:00:00,3.14,0.28,3.1524593574,0.0,0.0,0.0,3.14,0.28,3.1524593574,3.12,0.28,3.1325389064,0.0,0.0,0.0,3.12,0.28,3.1325389064
2020-07-02 23:30:00,2.91,0.2,2.9168647551999998,0.0,0.0,0.0,2.91,0.2,2.9168647551999998,2.88,0.2,2.8869360921,0.0,0.0,0.0,2.88,0.2,2.8869360921
2020-07-03 00:00:00,2.76,0.15,2.7640730815,0.0,0.0,0.0,2.76,0.15,2.7640730815,2.7199999999999998,0.15,2.7241328896,0.0,0.0,0.0,2.7199999999999998,0.15,2.7241328896
2020-07-03 00:30:00,2.62,0.15,2.6242903803,0.0,0.0,0.0,2.62,0.15,2.6242903803,2.59,0.15,2.5943399931,0.0,0.0,0.0,2.59,0.15,2.5943399931
2020-07-03 01:00:00,2.5700000000000003,0.15,2.5743737102,0.0,0.0,0.0,2.5700000000000003,0.15,2.5743737102,2.54,0.15,2.5444252789,0.0,0.0,0.0,2.54,0.15,2.5444252789
2020-07-03 01:30:00,2.54,0.13,2.5433245959,0.0,0.0,0.0,2.54,0.13,2.5433245959,2.51,0.13,2.5133642792,0.0,0.0,0.0,2.51,0.13,2.5133642792
2020-07-03 02:00:00,2.59,0.13,2.593260496,0.0,0.0,0.0,2.59,0.13,2.593260496,2.56,0.13,2.563298656,0.0,0.0,0.0,2.56,0.13,2.563298656
2020-07-03 02:30:00,2.54,0.13,2.5433245959,0.0,0.0,0.0,2.54,0.13,2.5433245959,2.51,0.13,2.5133642792,0.0,0.0,0.0,2.51,0.13,2.5133642792
2020-07-03 03:00:00,2.51,0.13,2.5133642792,0.0,0.0,0.0,2.51,0.13,2.5133642792,2.48,0.13,2.4834049207,0.0,0.0,0.0,2.48,0.13,2.4834049207
2020-07-03 03:30:00,2.46,0.13,2.4634325645,0.0,0.0,0.0,2.46,0.13,2.4634325645,2.43,0.13,2.4334748817,0.0,0.0,0.0,2.43,0.13,2.4334748817
2020-07-03 04:00:00,2.46,0.1,2.4620316814,0.0,0.0,0.0,2.46,0.1,2.4620316814,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428
2020-07-03 04:30:00,2.46,0.1,2.4620316814,0.0,0.0,0.0,2.46,0.1,2.4620316814,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428
2020-07-03 05:00:00,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428,2.39,0.1,2.3920911354,0.0,0.0,0.0,2.39,0.1,2.3920911354
2020-07-03 05:30:00,2.5,0.12,2.502878343,0.0,0.0,0.0,2.5,0.12,2.502878343,2.47,0.12,2.4729132617,0.0,0.0,0.0,2.47,0.12,2.4729132617
2020-07-03 06:00:00,2.58,0.15,2.5843567865,0.0,0.0,0.0,2.58,0.15,2.5843567865,2.55,0.15,2.5544079549000003,0.0,0.0,0.0,2.55,0.15,2.5544079549000003
2020-07-03 06:30:00,2.77,0.2205,2.7787623594,0.0,0.0005,0.0005,2.77,0.22,2.7787227282,2.73,0.2205,2.7388903319,0.0,0.0005,0.0005,2.73,0.22,2.7388501237
2020-07-03 07:00:00,2.96,0.2205,2.9682015178,0.0,0.0005,0.0005,2.96,0.22,2.9681644159,2.92,0.2205,2.9283135505,0.0,0.0005,0.0005,2.92,0.22,2.9282759433
2020-07-03 07:30:00,3.1915,0.26,3.2020731175,0.0015,0.0,0.0015,3.19,0.26,3.2005780728,3.1515,0.26,3.1622068639,0.0015,0.0,0.0015,3.15,0.26,3.1607119451
2020-07-03 08:00:00,3.153,0.2595,3.1636607356,0.003,-0.0005,0.0030413813000000002,3.15,0.26,3.1607119451,3.123,0.2595,3.1337627942,0.003,-0.0005,0.0030413813000000002,3.12,0.26,3.1308145905
2020-07-03 08:30:00,3.06,0.2615,3.0711532443,0.01,0.0015,0.0101118742,3.05,0.26,3.0610619072,3.02,0.2615,3.0313004223,0.01,0.0015,0.0101118742,3.01,0.26,3.0212083675
2020-07-03 09:00:00,3.213,0.291,3.2261509574,0.013000000000000001,0.001,0.0130384048,3.2,0.29,3.2131137546,3.173,0.291,3.1863160546,0.013000000000000001,0.001,0.0130384048,3.16,0.29,3.1732790612
2020-07-03 09:30:00,3.2175,0.253,3.2274316801,0.0175,0.003,0.0177552809,3.2,0.25,3.2097507691000002,3.1775,0.253,3.1875563132,0.0175,0.003,0.0177552809,3.16,0.25,3.1698738145
2020-07-03 10:00:00,3.2145,0.2535,3.2244801907,0.0145,0.0035,0.014916433900000001,3.2,0.25,3.2097507691000002,3.1745,0.2535,3.1846055486,0.0145,0.0035,0.014916433900000001,3.16,0.25,3.1698738145
2020-07-03 10:30:00,3.212,0.2725,3.2235384673,0.012,0.0025,0.0122576507,3.2,0.27,3.211370424,3.172,0.2725,3.1836834406,0.012,0.0025,0.0122576507,3.16,0.27,3.1715138341
2020-07-03 11:00:00,3.282,0.2715,3.2932106295,0.012,0.0015,0.0120933866,3.27,0.27,3.2811278549000003,3.252,0.2715,3.2633136916,0.012,0.0015,0.0120933866,3.24,0.27,3.2512305363
2020-07-03 11:30:00,3.348,0.2715,3.3589903617,0.008,0.0015,0.0081394103,3.34,0.27,3.3508954027,3.308,0.2715,3.3191228133,0.008,0.0015,0.0081394103,3.3,0.27,3.311027031
2020-07-03 12:00:00,3.2545,0.2705,3.2657220488,0.0145,0.0005,0.0145086181,3.24,0.27,3.2512305363,3.2145,0.2705,3.2258612028,0.0145,0.0005,0.0145086181,3.2,0.27,3.211370424
2020-07-03 12:30:00,3.2695,0.2695,3.2805884381,0.0095,-0.0005,0.009513148800000001,3.26,0.27,3.2711618731,3.2395,0.2695,3.2506907727,0.0095,-0.0005,0.009513148800000001,3.23,0.27,3.2412651851
2020-07-03 13:00:00,3.503,0.2705,3.5134284182,0.003,0.0005,0.0030413813000000002,3.5,0.27,3.5103988377,3.463,0.2705,3.4735485098,0.003,0.0005,0.0030413813000000002,3.46,0.27,3.4705186932
2020-07-03 13:30:00,3.318,0.229,3.3258931131000002,0.008,-0.001,0.0080622577,3.31,0.23,3.317981314,3.2880000000000003,0.229,3.2959649573,0.008,-0.001,0.0080622577,3.2800000000000002,0.23,3.2880541358
2020-07-03 14:00:00,3.5955,0.2995,3.6079523971,0.0055000000000000005,-0.0005,0.0055226805,3.59,0.30000000000000004,3.6025130118,3.5655,0.2995,3.578056805,0.0055000000000000005,-0.0005,0.0055226805,3.56,0.30000000000000004,3.5726180876
2020-07-03 14:30:00,3.5655,0.30000000000000004,3.578098692,0.0055000000000000005,0.0,0.0055000000000000005,3.56,0.30000000000000004,3.5726180876,3.5255,0.30000000000000004,3.5382411237999998,0.0055000000000000005,0.0,0.0055000000000000005,3.52,0.30000000000000004,3.5327609599
2020-07-03 15:00:00,3.5215,0.302,3.5344258728,0.0115,0.002,0.011672617500000001,3.51,0.30000000000000004,3.5227971841,3.4915000000000003,0.302,3.5045365243,0.0115,0.002,0.011672617500000001,3.48,0.30000000000000004,3.4929070987
2020-07-03 15:30:00,3.3805,0.3025,3.3940074396,0.0205,0.0025,0.0206518764,3.36,0.30000000000000004,3.3733662712,3.3405,0.3025,3.3541685259,0.0205,0.0025,0.0206518764,3.32,0.30000000000000004,3.3335266611
2020-07-03 16:00:00,3.5675,0.3005,3.5801335869,0.007500000000000001,0.0005,0.0075166482,3.56,0.30000000000000004,3.5726180876,3.5375,0.3005,3.550240344,0.007500000000000001,0.0005,0.0075166482,3.5300000000000002,0.30000000000000004,3.5427249399000003
2020-07-03 16:30:00,3.6455,0.2615,3.6548669606,0.0055000000000000005,0.0015,0.0057008771000000005,3.64,0.26,3.6492739004,3.6055,0.2615,3.6149706085,0.0055000000000000005,0.0015,0.0057008771000000005,3.6,0.26,3.6093766775000002
2020-07-03 17:00:00,3.89,0.281,3.9001360233,0.0,0.001,0.001,3.89,0.28,3.900064102,3.85,0.281,3.8602410546,0.0,0.001,0.001,3.85,0.28,3.8601683901
2020-07-03 17:30:00,3.792,0.191,3.7968072113,0.002,0.001,0.0022360680000000003,3.79,0.19,3.7947595444,3.752,0.191,3.756858395,0.002,0.001,0.0022360680000000003,3.75,0.19,3.7548102482
2020-07-03 18:00:00,3.4705,0.1,3.4719404157,0.0005,0.0,0.0005,3.47,0.1,3.4714406231,3.4305,0.1,3.431957204,0.0005,0.0,0.0005,3.43,0.1,3.4314574163
2020-07-03 18:30:00,3.5005,0.07,3.5011998301,0.0005,0.0,0.0005,3.5,0.07,3.50069993,3.4605,0.07,3.4612079178,0.0005,0.0,0.0005,3.46,0.07,3.46070802
2020-07-03 19:00:00,3.4705,0.041,3.4707421757,0.0005,0.001,0.0011180340000000002,3.47,0.04,3.4702305399,3.4305,0.041,3.4307449993,0.0005,0.001,0.0011180340000000002,3.43,0.04,3.4302332282
2020-07-03 19:30:00,3.44,0.04,3.4402325503,0.0,0.0,0.0,3.44,0.04,3.4402325503,3.4,0.04,3.400235286,0.0,0.0,0.0,3.4,0.04,3.400235286
2020-07-03 20:00:00,3.31,0.0405,3.3102477626,0.0,0.0005,0.0005,3.31,0.04,3.310241683,3.2800000000000002,0.0405,3.2802500286000003,0.0,0.0005,0.0005,3.2800000000000002,0.04,3.2802438933999998
2020-07-03 20:30:00,3.08,0.04,3.0802597293,0.0,0.0,0.0,3.08,0.04,3.0802597293,3.05,0.04,3.0502622838,0.0,0.0,0.0,3.05,0.04,3.0502622838
2020-07-03 21:00:00,3.22,0.07,3.2207607797,0.0,0.0,0.0,3.22,0.07,3.2207607797,3.18,0.07,3.1807703469,0.0,0.0,0.0,3.18,0.07,3.1807703469
2020-07-03 21:30:00,3.71,0.19,3.7148620432,0.0,0.0,0.0,3.71,0.19,3.7148620432,3.67,0.19,3.674914965,0.0,0.0,0.0,3.67,0.19,3.674914965
2020-07-03 22:00:00,3.65,0.19,3.65494186,0.0,0.0,0.0,3.65,0.19,3.65494186,3.61,0.19,3.6149965422,0.0,0.0,0.0,3.61,0.19,3.6149965422
2020-07-03 22:30:00,3.6,0.19,3.6050104022,0.0,0.0,0.0,3.6,0.19,3.6050104022,3.56,0.19,3.5650666193,0.0,0.0,0.0,3.56,0.19,3.5650666193
2020-07-03 23:00:00,3.41,0.19,3.4152891532,0.0,0.0,0.0,3.41,0.19,3.4152891532,3.38,0.19,3.3853360247,0.0,0.0,0.0,3.38,0.19,3.3853360247
2020-07-03 23:30:00,3.26,0.19,3.2655321159,0.0,0.0,0.0,3.26,0.19,3.2655321159,3.22,0.19,3.2256007192,0.0,0.0,0.0,3.22,0.19,3.2256007192
2020-07-04 00:00:00,3.15,0.19,3.1557249563,0.0,0.0,0.0,3.15,0.19,3.1557249563,3.11,0.19,3.115798453,0.0,0.0,0.0,3.11,0.19,3.115798453
2020-07-04 00:30:00,2.98,0.16,2.9842922109,0.0,0.0,0.0,2.98,0.16,2.9842922109,2.94,0.16,2.9443505226,0.0,0.0,0.0,2.94,0.16,2.9443505226
2020-07-04 01:00:00,2.9,0.16,2.9044104393,0.0,0.0,0.0,2.9,0.16,2.9044104393,2.87,0.16,2.8744564704,0.0,0.0,0.0,2.87,0.16,2.8744564704
2020-07-04 01:30:00,2.88,0.16,2.8844410204,0.0,0.0,0.0,2.88,0.16,2.8844410204,2.87,0.16,2.8744564704,0.0,0.0,0.0,2.87,0.16,2.8744564704
2020-07-04 02:00:00,2.75,0.13,2.7530710125,0.0,0.0,0.0,2.75,0.13,2.7530710125,2.7199999999999998,0.13,2.7231048456,0.0,0.0,0.0,2.7199999999999998,0.13,2.7231048456
2020-07-04 02:30:00,2.52,0.1,2.5219833465,0.0,0.0,0.0,2.52,0.1,2.5219833465,2.49,0.1,2.4920072231,0.0,0.0,0.0,2.49,0.1,2.4920072231
2020-07-04 03:00:00,2.45,0.1,2.452039967,0.0,0.0,0.0,2.45,0.1,2.452039967,2.42,0.1,2.4220652344999998,0.0,0.0,0.0,2.42,0.1,2.4220652344999998
2020-07-04 03:30:00,2.4,0.1,2.4020824299,0.0,0.0,0.0,2.4,0.1,2.4020824299,2.37,0.1,2.3721087665000002,0.0,0.0,0.0,2.37,0.1,2.3721087665000002
2020-07-04 04:00:00,2.4,0.1,2.4020824299,0.0,0.0,0.0,2.4,0.1,2.4020824299,2.37,0.1,2.3721087665000002,0.0,0.0,0.0,2.37,0.1,2.3721087665000002
2020-07-04 04:30:00,2.4,0.1,2.4020824299,0.0,0.0,0.0,2.4,0.1,2.4020824299,2.37,0.1,2.3721087665000002,0.0,0.0,0.0,2.37,0.1,2.3721087665000002
2020-07-04 05:00:00,2.4,0.1,2.4020824299,0.0,0.0,0.0,2.4,0.1,2.4020824299,2.37,0.1,2.3721087665000002,0.0,0.0,0.0,2.37,0.1,2.3721087665000002
2020-07-04 05:30:00,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965
2020-07-04 06:00:00,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965
2020-07-04 06:30:00,2.55,0.1,2.551960031,0.0,0.0,0.0,2.55,0.1,2.551960031,2.52,0.1,2.5219833465,0.0,0.0,0.0,2.52,0.1,2.5219833465
2020-07-04 07:00:00,2.65,0.14,2.6536955364,0.0,0.0,0.0,2.65,0.14,2.6536955364,2.62,0.14,2.6237377918,0.0,0.0,0.0,2.62,0.14,2.6237377918
2020-07-04 07:30:00,2.7800000000000002,0.14100000000000001,2.7835734228,0.0,0.001,0.001,2.7800000000000002,0.14,2.7835229476,2.75,0.14100000000000001,2.7536123547,0.0,0.001,0.001,2.75,0.14,2.7535613304
2020-07-04 08:00:00,2.9705,0.1705,2.9753891342000003,0.0005,0.0005,0.0007071068,2.9699999999999998,0.17,2.9748613413,2.9405,0.1705,2.9454389316,0.0005,0.0005,0.0007071068,2.94,0.17,2.9449108645
2020-07-04 08:30:00,3.076,0.196,3.0822381478,0.006,0.006,0.008485281400000001,3.07,0.19,3.0758738596,3.046,0.196,3.0522994611,0.006,0.006,0.008485281400000001,3.04,0.19,3.045931713
2020-07-04 09:00:00,3.211,0.193,3.2167949888,0.001,0.003,0.0031622777,3.21,0.19,3.2156181365,3.171,0.193,3.1768679544,0.001,0.003,0.0031622777,3.17,0.19,3.1756889016
2020-07-04 09:30:00,3.3405,0.1615,3.3444016655,0.0005,0.0015,0.0015811388,3.34,0.16,3.3438301392,3.3005,0.1615,3.3044488951,0.0005,0.0015,0.0015811388,3.3,0.16,3.303876511
2020-07-04 10:00:00,3.4805,0.2005,3.486270285,0.0005,0.0005,0.0007071068,3.48,0.2,3.4857423886,3.4405,0.2005,3.4463372586,0.0005,0.0005,0.0007071068,3.44,0.2,3.4458090487
2020-07-04 10:30:00,3.5615,0.2,3.5671111911,0.0015,0.0,0.0015,3.56,0.2,3.5656135517000003,3.5215,0.2,3.5271748256,0.0015,0.0,0.0015,3.52,0.2,3.5256772399000003
2020-07-04 11:00:00,3.5625,0.2205,3.5693173717,0.0025,0.0005,0.0025495098,3.56,0.22,3.5667912751,3.5225,0.2205,3.5293946365,0.0025,0.0005,0.0025495098,3.52,0.22,3.5268682992000002
2020-07-04 11:30:00,3.4505,0.2235,3.4577308311,0.0105,0.0035,0.0110679718,3.44,0.22,3.4470277051,3.4105,0.2235,3.4178154573,0.0105,0.0035,0.0110679718,3.4,0.22,3.4071102125
2020-07-04 12:00:00,3.489,0.275,3.4998208526,0.009000000000000001,0.005,0.0102956301,3.48,0.27,3.4904584226,3.449,0.275,3.4599459533,0.009000000000000001,0.005,0.0102956301,3.44,0.27,3.4505796614
2020-07-04 12:30:00,3.4555,0.2755,3.4664651304,0.0155,0.0055000000000000005,0.0164468842,3.44,0.27,3.4505796614,3.4155,0.2755,3.4265931331,0.0155,0.0055000000000000005,0.0164468842,3.4,0.27,3.4107037397
2020-07-04 13:00:00,3.0865,0.153,3.0902898327,0.006500000000000001,0.003,0.0071589105,3.08,0.15,3.0836504341,3.0565,0.153,3.0603269842,0.006500000000000001,0.003,0.0071589105,3.05,0.15,3.0536862969
2020-07-04 13:30:00,3.0675,0.124,3.0700052524,0.007500000000000001,0.004,0.0085,3.06,0.12,3.0623520372,3.0275,0.124,3.0300383248,0.007500000000000001,0.004,0.0085,3.02,0.12,3.0223831656
2020-07-04 14:00:00,2.7279999999999998,0.155,2.7323998609,0.038,0.005,0.0383275358,2.69,0.15,2.6941789101999998,2.698,0.155,2.7024487044,0.038,0.005,0.0383275358,2.66,0.15,2.6642259664
2020-07-04 14:30:00,2.5995,0.1565,2.604206693,0.0395,0.006500000000000001,0.0400312378,2.56,0.15,2.5643907659,2.5695,0.1565,2.5742615446,0.0395,0.006500000000000001,0.0400312378,2.5300000000000002,0.15,2.5344427395
2020-07-04 15:00:00,2.662,0.1545,2.6664797487,0.032,0.0045000000000000005,0.0323148573,2.63,0.15,2.6342740936,2.632,0.1545,2.6365307224,0.032,0.0045000000000000005,0.0323148573,2.6,0.15,2.6043233286
2020-07-04 15:30:00,2.816,0.155,2.8202625764,0.016,0.005,0.0167630546,2.8,0.15,2.8040149786,2.776,0.155,2.780323902,0.016,0.005,0.0167630546,2.76,0.15,2.7640730815
2020-07-04 16:00:00,2.81,0.10350000000000001,2.8119054483,0.01,0.0035,0.010594810100000001,2.8,0.1,2.8017851452,2.77,0.10350000000000001,2.7719329447,0.01,0.0035,0.010594810100000001,2.76,0.1,2.7618110001
2020-07-04 16:30:00,2.811,0.10400000000000001,2.8129232126,0.011,0.004,0.0117046999,2.8,0.1,2.8017851452,2.771,0.10400000000000001,2.7729509552,0.011,0.004,0.0117046999,2.76,0.1,2.7618110001
2020-07-04 17:00:00,2.8205,0.10350000000000001,2.8223983596,0.0205,0.0035,0.020796634300000002,2.8,0.1,2.8017851452,2.7805,0.10350000000000001,2.7824256504,0.0205,0.0035,0.020796634300000002,2.76,0.1,2.7618110001
2020-07-04 17:30:00,2.9995000000000003,0.10250000000000001,3.0012508226,0.0095,0.0025,0.0098234414,2.99,0.1,2.9916717734000002,2.9595000000000002,0.10250000000000001,2.9612744723,0.0095,0.0025,0.0098234414,2.95,0.1,2.9516944286
2020-07-04 18:00:00,3.164,0.1,3.1655798837,0.004,0.0,0.004,3.16,0.1,3.1615818825,3.134,0.1,3.1355949994,0.004,0.0,0.004,3.13,0.1,3.1315970367
2020-07-04 18:30:00,3.5805,0.16,3.5840731368,0.0005,0.0,0.0005,3.58,0.16,3.5835736354,3.5505,0.16,3.5541032976,0.0005,0.0,0.0005,3.55,0.16,3.5536038046
2020-07-04 19:00:00,3.891,0.5805,3.9340642153000003,0.001,0.0005,0.0011180340000000002,3.89,0.58,3.9330013984,3.9210000000000003,0.5805,3.9637382923,0.001,0.0005,0.0011180340000000002,3.92,0.58,3.9626758636
2020-07-04 19:30:00,3.7705,0.9405,3.886027599,0.0005,0.0005,0.0007071068,3.77,0.9400000000000001,3.8854214701,3.8705,0.9405,3.9831282304,0.0005,0.0005,0.0007071068,3.87,0.9400000000000001,3.9825243251
2020-07-04 20:00:00,3.64,0.9205000000000001,3.7545865618,0.0,0.0005,0.0005,3.64,0.92,3.7544640097,3.74,0.9205000000000001,3.8516126817,0.0,0.0005,0.0005,3.74,0.92,3.8514932169
2020-07-04 20:30:00,3.5700000000000003,0.37,3.5891224554,0.0,0.0,0.0,3.5700000000000003,0.37,3.5891224554,3.5700000000000003,0.37,3.5891224554,0.0,0.0,0.0,3.5700000000000003,0.37,3.5891224554
2020-07-04 21:00:00,3.44,0.15,3.4432687958,0.0,0.0,0.0,3.44,0.15,3.4432687958,3.4,0.15,3.403307215,0.0,0.0,0.0,3.4,0.15,3.403307215
2020-07-04 21:30:00,3.31,0.15,3.3133970483,0.0,0.0,0.0,3.31,0.15,3.3133970483,3.27,0.15,3.2734385591,0.0,0.0,0.0,3.27,0.15,3.2734385591
2020-07-04 22:00:00,3.2800000000000002,0.15,3.2834280866,0.0,0.0,0.0,3.2800000000000002,0.15,3.2834280866,3.24,0.15,3.2434703637,0.0,0.0,0.0,3.24,0.15,3.2434703637
2020-07-04 22:30:00,3.2800000000000002,0.15,3.2834280866,0.0,0.0,0.0,3.2800000000000002,0.15,3.2834280866,3.24,0.15,3.2434703637,0.0,0.0,0.0,3.24,0.15,3.2434703637
2020-07-04 23:00:00,3.13,0.21,3.1370368184,0.0,0.0,0.0,3.13,0.21,3.1370368184,3.1,0.21,3.1071047617,0.0,0.0,0.0,3.1,0.21,3.1071047617
2020-07-04 23:30:00,2.92,0.14,2.9233542379,0.0,0.0,0.0,2.92,0.14,2.9233542379,2.87,0.14,2.8734126052,0.0,0.0,0.0,2.87,0.14,2.8734126052
2020-07-05 00:00:00,2.74,0.11,2.7422071402,0.0,0.0,0.0,2.74,0.11,2.7422071402,2.7,0.11,2.7022398117,0.0,0.0,0.0,2.7,0.11,2.7022398117
2020-07-05 00:30:00,2.62,0.11,2.6223081435999998,0.0,0.0,0.0,2.62,0.11,2.6223081435999998,2.59,0.11,2.5923348549,0.0,0.0,0.0,2.59,0.11,2.5923348549
2020-07-05 01:00:00,2.55,0.13,2.5533115752,0.0,0.0,0.0,2.55,0.13,2.5533115752,2.52,0.13,2.5233509467,0.0,0.0,0.0,2.52,0.13,2.5233509467
2020-07-05 01:30:00,2.5300000000000002,0.1,2.5319755133,0.0,0.0,0.0,2.5300000000000002,0.1,2.5319755133,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003
2020-07-05 02:00:00,2.56,0.1,2.5619523805,0.0,0.0,0.0,2.56,0.1,2.5619523805,2.5300000000000002,0.1,2.5319755133,0.0,0.0,0.0,2.5300000000000002,0.1,2.5319755133
2020-07-05 02:30:00,2.51,0.1,2.511991242,0.0,0.0,0.0,2.51,0.1,2.511991242,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627
2020-07-05 03:00:00,2.47,0.12,2.4729132617,0.0,0.0,0.0,2.47,0.12,2.4729132617,2.44,0.12,2.4429490375,0.0,0.0,0.0,2.44,0.12,2.4429490375
2020-07-05 03:30:00,2.47,0.12,2.4729132617,0.0,0.0,0.0,2.47,0.12,2.4729132617,2.44,0.12,2.4429490375,0.0,0.0,0.0,2.44,0.12,2.4429490375
2020-07-05 04:00:00,2.42,0.12,2.42297338,0.0,0.0,0.0,2.42,0.12,2.42297338,2.38,0.12,2.3830232899,0.0,0.0,0.0,2.38,0.12,2.3830232899
2020-07-05 04:30:00,2.45,0.12,2.4529370151,0.0,0.0,0.0,2.45,0.12,2.4529370151,2.42,0.12,2.42297338,0.0,0.0,0.0,2.42,0.12,2.42297338
2020-07-05 05:00:00,2.38,0.1,2.3820999139,0.0,0.0,0.0,2.38,0.1,2.3820999139,2.35,0.1,2.3521266973,0.0,0.0,0.0,2.35,0.1,2.3521266973
2020-07-05 05:30:00,2.38,0.1,2.3820999139,0.0,0.0,0.0,2.38,0.1,2.3820999139,2.35,0.1,2.3521266973,0.0,0.0,0.0,2.35,0.1,2.3521266973
2020-07-05 06:00:00,2.38,0.1,2.3820999139,0.0,0.0,0.0,2.38,0.1,2.3820999139,2.35,0.1,2.3521266973,0.0,0.0,0.0,2.35,0.1,2.3521266973
2020-07-05 06:30:00,2.38,0.1005,2.3821209562,0.0,0.0005,0.0005,2.38,0.1,2.3820999139,2.35,0.1005,2.3521480077,0.0,0.0005,0.0005,2.35,0.1,2.3521266973
2020-07-05 07:00:00,2.452,0.1015,2.4540998859,0.002,0.0015,0.0025,2.45,0.1,2.452039967,2.422,0.1015,2.4241258734,0.002,0.0015,0.0025,2.42,0.1,2.4220652344999998
2020-07-05 07:30:00,2.576,0.1525,2.5805100755,0.006,0.0025,0.006500000000000001,2.5700000000000003,0.15,2.5743737102,2.5460000000000003,0.1525,2.5505631241,0.006,0.0025,0.006500000000000001,2.54,0.15,2.5444252789
2020-07-05 08:00:00,2.6585,0.14750000000000002,2.662588684,0.0085,-0.0025,0.0088600226,2.65,0.15,2.654241888,2.6285,0.14750000000000002,2.6326352767,0.0085,-0.0025,0.0088600226,2.62,0.15,2.6242903803
2020-07-05 08:30:00,2.7425,0.153,2.7467645057,0.022500000000000003,0.003,0.022699118900000002,2.7199999999999998,0.15,2.7241328896,2.7125,0.153,2.7168115963,0.022500000000000003,0.003,0.022699118900000002,2.69,0.15,2.6941789101999998
2020-07-05 09:00:00,2.5875,0.122,2.5903745386,0.0275,0.002,0.027572631400000002,2.56,0.12,2.5628109567,2.5575,0.122,2.5604082194,0.0275,0.002,0.027572631400000002,2.5300000000000002,0.12,2.532844251
2020-07-05 09:30:00,2.4675000000000002,0.092,2.4692145006,0.0275,0.002,0.027572631400000002,2.44,0.09,2.4416592719,2.4375,0.092,2.4392355871999998,0.0275,0.002,0.027572631400000002,2.41,0.09,2.4116799124
2020-07-05 10:00:00,2.566,0.123,2.568946282,0.046,0.003,0.046097722300000005,2.52,0.12,2.5228555249999998,2.536,0.123,2.5389810948,0.046,0.003,0.046097722300000005,2.49,0.12,2.4928898892999998
2020-07-05 10:30:00,2.5949999999999998,0.124,2.5979609312000003,0.045,0.004,0.045177428000000006,2.55,0.12,2.5528219679,2.555,0.124,2.5580072322,0.045,0.004,0.045177428000000006,2.51,0.12,2.5128668886
2020-07-05 11:00:00,2.4485,0.1525,2.4532444844,0.0685,0.0025,0.0685456053,2.38,0.15,2.384722206,2.4285,0.1525,2.4332834812,0.0685,0.0025,0.0685456053,2.36,0.15,2.3647621445
2020-07-05 11:30:00,2.481,0.1505,2.4855605505,0.07100000000000001,0.0005,0.0710017605,2.41,0.15,2.4146635376,2.451,0.1505,2.4556162668,0.07100000000000001,0.0005,0.0710017605,2.38,0.15,2.384722206
2020-07-05 12:00:00,2.6355,0.3705,2.6614151311,0.0555,0.0005,0.055502252200000005,2.58,0.37,2.6063959791,2.6355,0.3705,2.6614151311,0.0555,0.0005,0.055502252200000005,2.58,0.37,2.6063959791
2020-07-05 12:30:00,3.0685000000000002,1.041,3.2402736381,0.0485,0.001,0.048510308200000005,3.02,1.04,3.1940569813,3.1585,1.041,3.3256282489,0.0485,0.001,0.048510308200000005,3.11,1.04,3.2792834583
2020-07-05 13:00:00,3.1895,1.0385,3.3543095415,0.0395,-0.0015,0.0395284708,3.15,1.04,3.317242831,3.2795,1.0385,3.4400003634000003,0.0395,-0.0015,0.0395284708,3.24,1.04,3.402822358
2020-07-05 13:30:00,3.0905,1.039,3.2604771507,0.030500000000000003,-0.001,0.030516389,3.06,1.04,3.2319034639,3.1805,1.039,3.3459081353,0.030500000000000003,-0.001,0.030516389,3.15,1.04,3.317242831
2020-07-05 14:00:00,3.1905,1.0415,3.3561901764,0.030500000000000003,0.0015,0.030536863,3.16,1.04,3.3267401461,3.2805,1.0415,3.4418603255,0.030500000000000003,0.0015,0.030536863,3.25,1.04,3.4123452346
2020-07-05 14:30:00,2.8645,1.0245,3.042196657,0.0545,0.0045000000000000005,0.0546854642,2.81,1.02,2.9893979327,2.9545,1.0245,3.1270865834,0.0545,0.0045000000000000005,0.0546854642,2.9,1.02,3.0741502891
2020-07-05 15:00:00,3.0065,1.0235,3.1759399396,0.036500000000000005,0.0035,0.0366674242,2.9699999999999998,1.02,3.140270689,3.0965,1.0235,3.261267315,0.036500000000000005,0.0035,0.0366674242,3.06,1.02,3.2255232134
2020-07-05 15:30:00,3.174,1.0235,3.3349405167,0.034,0.0035,0.0341796723,3.14,1.02,3.3015148038,3.2640000000000002,1.0235,3.420708735,0.034,0.0035,0.0341796723,3.23,1.02,3.3872260037
2020-07-05 16:00:00,3.102,0.9835,3.2541782757,0.042,0.0035,0.042145581,3.06,0.98,3.2130981933,3.192,0.9835,3.340080276,0.042,0.0035,0.042145581,3.15,0.98,3.298924067
2020-07-05 16:30:00,3.173,0.985,3.3223717432,0.043000000000000003,0.005,0.043289721600000004,3.13,0.98,3.2798323128,3.263,0.985,3.4084298438,0.043000000000000003,0.005,0.043289721600000004,3.22,0.98,3.3658282784
