Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-05 17:00:00,3.319,0.9530000000000001,3.4531101923,0.039,0.003,0.0391152144,3.2800000000000002,0.9500000000000001,3.4148059974000002,3.409,0.9530000000000001,3.5397019649,0.039,0.003,0.0391152144,3.37,0.9500000000000001,3.5013425996
2020-07-05 17:30:00,3.6375,0.28250000000000003,3.6484534395,0.0275,0.0025,0.027613402500000002,3.61,0.28,3.6208424434,3.5975,0.28250000000000003,3.6085748572,0.0275,0.0025,0.027613402500000002,3.5700000000000003,0.28,3.5809635575
2020-07-05 18:00:00,3.8275,0.281,3.8378010957,0.0175,0.001,0.0175285481,3.81,0.28,3.8202748592,3.7775,0.281,3.7879370705,0.0175,0.001,0.0175285481,3.76,0.28,3.7704111182
2020-07-05 18:30:00,3.864,0.24250000000000002,3.8716020263,0.014,0.0025,0.014221462700000001,3.85,0.24,3.8574732663,3.824,0.24250000000000002,3.8316813868,0.014,0.0025,0.014221462700000001,3.81,0.24,3.8175515714
2020-07-05 19:00:00,3.7885,0.37,3.8065249572,0.0085,0.0,0.0085,3.7800000000000002,0.37,3.798065297,3.7785,0.37,3.7965724344,0.0085,0.0,0.0085,3.77,0.37,3.7881129867
2020-07-05 19:30:00,3.7065,0.20850000000000002,3.7123596943,0.006500000000000001,-0.0015,0.006670832000000001,3.7,0.21,3.7059546678,3.6665,0.20850000000000002,3.6724235186,0.006500000000000001,-0.0015,0.006670832000000001,3.66,0.21,3.6660196399
2020-07-05 20:00:00,3.536,0.18,3.5405784838,0.006,0.0,0.006,3.5300000000000002,0.18,3.5345862558,3.496,0.18,3.5006308003,0.006,0.0,0.006,3.49,0.18,3.494638751
2020-07-05 20:30:00,3.3810000000000002,0.14,3.3838973093,0.001,0.0,0.001,3.38,0.14,3.3828981658,3.341,0.14,3.343931967,0.001,0.0,0.001,3.34,0.14,3.3429328441
2020-07-05 21:00:00,3.34,0.14,3.3429328441,0.0,0.0,0.0,3.34,0.14,3.3429328441,3.3,0.14,3.3029683619,0.0,0.0,0.0,3.3,0.14,3.3029683619
2020-07-05 21:30:00,3.2800000000000002,0.14,3.2829864453,0.0,0.0,0.0,3.2800000000000002,0.14,3.2829864453,3.24,0.14,3.2430232808,0.0,0.0,0.0,3.24,0.14,3.2430232808
2020-07-05 22:00:00,3.2800000000000002,0.14,3.2829864453,0.0,0.0,0.0,3.2800000000000002,0.14,3.2829864453,3.24,0.14,3.2430232808,0.0,0.0,0.0,3.24,0.14,3.2430232808
2020-07-05 22:30:00,3.19,0.14,3.1930706225,0.0,0.0,0.0,3.19,0.14,3.1930706225,3.16,0.14,3.1630997455,0.0,0.0,0.0,3.16,0.14,3.1630997455
2020-07-05 23:00:00,3.0,0.14,3.0032648901,0.0,0.0,0.0,3.0,0.14,3.0032648901,2.96,0.14,2.9633089613,0.0,0.0,0.0,2.96,0.14,2.9633089613
2020-07-05 23:30:00,2.79,0.09,2.7914512355000003,0.0,0.0,0.0,2.79,0.09,2.7914512355000003,2.75,0.09,2.7514723331,0.0,0.0,0.0,2.75,0.09,2.7514723331
2020-07-06 00:00:00,2.65,0.09,2.6515278614,0.0,0.0,0.0,2.65,0.09,2.6515278614,2.62,0.09,2.6215453458,0.0,0.0,0.0,2.62,0.09,2.6215453458
2020-07-06 00:30:00,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755
2020-07-06 01:00:00,2.45,0.09,2.4516525039,0.0,0.0,0.0,2.45,0.09,2.4516525039,2.42,0.09,2.4216729754,0.0,0.0,0.0,2.42,0.09,2.4216729754
2020-07-06 01:30:00,2.45,0.09,2.4516525039,0.0,0.0,0.0,2.45,0.09,2.4516525039,2.42,0.09,2.4216729754,0.0,0.0,0.0,2.42,0.09,2.4216729754
2020-07-06 02:00:00,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909
2020-07-06 02:30:00,2.45,0.09,2.4516525039,0.0,0.0,0.0,2.45,0.09,2.4516525039,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955
2020-07-06 03:00:00,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955,2.4,0.09,2.4016869072,0.0,0.0,0.0,2.4,0.09,2.4016869072
2020-07-06 03:30:00,2.38,0.09,2.3817010728,0.0,0.0,0.0,2.38,0.09,2.3817010728,2.35,0.09,2.3517227728,0.0,0.0,0.0,2.35,0.09,2.3517227728
2020-07-06 04:00:00,2.35,0.09,2.3517227728,0.0,0.0,0.0,2.35,0.09,2.3517227728,2.32,0.09,2.3217450334,0.0,0.0,0.0,2.32,0.09,2.3217450334
2020-07-06 04:30:00,2.37,0.09,2.3717082451,0.0,0.0,0.0,2.37,0.09,2.3717082451,2.34,0.09,2.3417301296,0.0,0.0,0.0,2.34,0.09,2.3417301296
2020-07-06 05:00:00,2.37,0.09,2.3717082451,0.0,0.0,0.0,2.37,0.09,2.3717082451,2.34,0.09,2.3417301296,0.0,0.0,0.0,2.34,0.09,2.3417301296
2020-07-06 05:30:00,2.45,0.09,2.4516525039,0.0,0.0,0.0,2.45,0.09,2.4516525039,2.42,0.09,2.4216729754,0.0,0.0,0.0,2.42,0.09,2.4216729754
2020-07-06 06:00:00,2.54,0.13,2.5433245959,0.0,0.0,0.0,2.54,0.13,2.5433245959,2.51,0.13,2.5133642792,0.0,0.0,0.0,2.51,0.13,2.5133642792
2020-07-06 06:30:00,2.691,0.1605,2.6957821221,0.001,0.0005,0.0011180340000000002,2.69,0.16,2.6947541632,2.661,0.1605,2.6658359383,0.001,0.0005,0.0011180340000000002,2.66,0.16,2.6648076854
2020-07-06 07:00:00,2.822,0.74,2.9174104956,0.002,0.0,0.002,2.8200000000000003,0.74,2.9154759474,2.872,0.74,2.9658024209000002,0.002,0.0,0.002,2.87,0.74,2.963865719
2020-07-06 07:30:00,3.065,0.6315000000000001,3.1293796909,0.005,0.0015,0.0052201533000000005,3.06,0.63,3.1241798924,3.095,0.6315000000000001,3.1587683122,0.005,0.0015,0.0052201533000000005,3.09,0.63,3.1535694062
2020-07-06 08:00:00,3.267,0.289,3.279757613,0.007,-0.001,0.007071067800000001,3.26,0.29,3.2728733553,3.227,0.289,3.2399151223000002,0.007,-0.001,0.007071067800000001,3.22,0.29,3.2330326321
2020-07-06 08:30:00,3.5145,0.41850000000000004,3.5393293856,0.0045000000000000005,-0.0015,0.0047434165,3.51,0.42,3.5350388965,3.4845,0.41850000000000004,3.5095416367,0.0045000000000000005,-0.0015,0.0047434165,3.48,0.42,3.5052532006
2020-07-06 09:00:00,3.683,0.482,3.7144061436999998,0.003,0.002,0.0036055513000000003,3.68,0.48,3.7111723215,3.653,0.482,3.6846618569,0.003,0.002,0.0036055513000000003,3.65,0.48,3.681426354
2020-07-06 09:30:00,3.7725,0.486,3.8036761495,0.0125,0.006,0.0138654246,3.76,0.48,3.7905144770000003,3.7325,0.486,3.7640074721,0.0125,0.006,0.0138654246,3.7199999999999998,0.48,3.7508399059
2020-07-06 10:00:00,3.7695,0.5235000000000001,3.8056776663000003,0.0095,0.0035,0.010124228400000001,3.76,0.52,3.7957871384,3.7295,0.5235000000000001,3.7660619351999998,0.0095,0.0035,0.010124228400000001,3.7199999999999998,0.52,3.7561682603
2020-07-06 10:30:00,3.7255000000000003,0.6115,3.7753519703,0.0155,0.0015,0.015572411500000001,3.71,0.61,3.7598138252,3.6955,0.6115,3.7457512598,0.0155,0.0015,0.015572411500000001,3.68,0.61,3.730214471
2020-07-06 11:00:00,3.7279999999999998,0.5715,3.7715509078,0.018000000000000002,0.0015,0.018062391900000002,3.71,0.5700000000000001,3.7535316703,3.698,0.5715,3.7419000855,0.018000000000000002,0.0015,0.018062391900000002,3.68,0.5700000000000001,3.7238823827000003
2020-07-06 11:30:00,3.4415,0.6125,3.4955798518,0.0415,0.0025,0.041575233,3.4,0.61,3.4542871913,3.4115,0.6125,3.4660479656,0.0415,0.0025,0.041575233,3.37,0.61,3.4247627655
2020-07-06 12:00:00,3.3335,0.6145,3.389665544,0.0635,0.0045000000000000005,0.0636592491,3.27,0.61,3.3264094757000002,3.2935,0.6145,3.3503361772,0.0635,0.0045000000000000005,0.0636592491,3.23,0.61,3.2870959828
2020-07-06 12:30:00,3.6105,0.644,3.6674850034,0.0505,0.004,0.050658168100000005,3.56,0.64,3.617070638,3.5705,0.644,3.6281133182,0.0505,0.004,0.050658168100000005,3.52,0.64,3.577708764
2020-07-06 13:00:00,3.6365,0.5955,3.6849358882,0.036500000000000005,-0.0045000000000000005,0.0367763511,3.6,0.6000000000000001,3.6496575182,3.5965,0.5955,3.6454673912,0.036500000000000005,-0.0045000000000000005,0.0367763511,3.56,0.6000000000000001,3.6102077503
2020-07-06 13:30:00,3.568,0.5645,3.6123793059000002,0.038,0.0045000000000000005,0.0382655197,3.5300000000000002,0.56,3.574143254,3.528,0.5645,3.5728761873,0.038,0.0045000000000000005,0.0382655197,3.49,0.56,3.5346428391
2020-07-06 14:00:00,3.373,0.794,3.4651933568,0.053,0.004,0.0531507291,3.32,0.79,3.4126968808,3.393,0.794,3.4846642593,0.053,0.004,0.0531507291,3.34,0.79,3.4321567563
2020-07-06 14:30:00,3.359,0.444,3.3882173779,0.039,0.004,0.0392045916,3.32,0.44,3.3490297102,3.329,0.444,3.3584783757,0.039,0.004,0.0392045916,3.29,0.44,3.3192920932
2020-07-06 15:00:00,3.1085,0.35050000000000003,3.1281979637,0.0485,0.0005,0.0485025773,3.06,0.35000000000000003,3.0799512983,3.0785,0.35050000000000003,3.0983886941,0.0485,0.0005,0.0485025773,3.03,0.35000000000000003,3.0501475374
2020-07-06 15:30:00,2.8755,0.5935,2.9361100967000002,0.0555,0.0035,0.055610250900000005,2.8200000000000003,0.59,2.8810588331,2.8755,0.5935,2.9361100967000002,0.0555,0.0035,0.055610250900000005,2.8200000000000003,0.59,2.8810588331
2020-07-06 16:00:00,2.8955,1.111,3.101328949,0.0455,0.001,0.0455109877,2.85,1.11,3.0585290582,2.9855,1.111,3.1855189923,0.0455,0.001,0.0455109877,2.94,1.11,3.1425626485
2020-07-06 16:30:00,2.681,0.9815,2.855013704,0.041,0.0015,0.0410274298,2.64,0.98,2.8160255681,2.771,0.9815,2.9396910127,0.041,0.0015,0.0410274298,2.73,0.98,2.9005689097
2020-07-06 17:00:00,2.646,0.9525,2.8122183859,0.036000000000000004,0.0025,0.0360867012,2.61,0.9500000000000001,2.7775168766,2.726,0.9525,2.8876170539,0.036000000000000004,0.0025,0.0360867012,2.69,0.9500000000000001,2.8528231631
2020-07-06 17:30:00,2.8155,0.9520000000000001,2.9720942532,0.035500000000000004,0.002,0.0355562934,2.7800000000000002,0.9500000000000001,2.9378393421,2.8955,0.9520000000000001,3.0479869176,0.035500000000000004,0.002,0.0355562934,2.86,0.9500000000000001,3.0136522693
2020-07-06 18:00:00,2.9775,0.921,3.1166885071,0.0275,0.001,0.027518175800000003,2.95,0.92,3.0901294471,3.0675,0.921,3.2027796131,0.0275,0.001,0.027518175800000003,3.04,0.92,3.176161205
2020-07-06 18:30:00,3.179,0.8985000000000001,3.3035349627,0.019,-0.0015,0.0190591186,3.16,0.9,3.2856658382,3.279,0.8985000000000001,3.399874005,0.019,-0.0015,0.0190591186,3.26,0.9,3.3819520990000003
2020-07-06 19:00:00,3.0625,0.8565,3.1800154874,0.0125,-0.0035,0.012980755,3.05,0.86,3.1689272633,3.1625,0.8565,3.2764307562,0.0125,-0.0035,0.012980755,3.15,0.86,3.2652871237
2020-07-06 19:30:00,2.9885,0.685,3.0660002038,0.0085,-0.005,0.009861541500000001,2.98,0.6900000000000001,3.0588396493,3.0585,0.685,3.1342698113,0.0085,-0.005,0.009861541500000001,3.05,0.6900000000000001,3.1270753109
2020-07-06 20:00:00,2.923,0.8150000000000001,3.034494027,0.003,-0.005,0.0058309519,2.92,0.8200000000000001,3.032952357,3.023,0.8150000000000001,3.1309350041,0.003,-0.005,0.0058309519,3.02,0.8200000000000001,3.1293449794
2020-07-06 20:30:00,2.8505000000000003,0.7785000000000001,2.9548963603000002,0.0005,-0.0015,0.0015811388,2.85,0.78,2.9548096385,2.9505,0.7785000000000001,3.0514771013,0.0005,-0.0015,0.0015811388,2.95,0.78,3.0513767385
2020-07-06 21:00:00,3.22,0.8675,3.3348097772,0.0,-0.0025,0.0025,3.22,0.87,3.3354609876,3.31,0.8675,3.4217913803,0.0,-0.0025,0.0025,3.31,0.87,3.4224260401
2020-07-06 21:30:00,3.2405,0.866,3.3542206621,0.0005,-0.004,0.0040311289,3.24,0.87,3.3547727196,3.3405,0.866,3.4509268682,0.0005,-0.004,0.0040311289,3.34,0.87,3.4514489711
2020-07-06 22:00:00,3.2205,0.903,3.3447016683,0.0005,-0.007,0.0070178344,3.22,0.91,3.3461171527999998,3.3105,0.903,3.4314456502,0.0005,-0.007,0.0070178344,3.31,0.91,3.4328122582000002
2020-07-06 22:30:00,3.2205,0.8625,3.3339955759,0.0005,-0.007500000000000001,0.0075166482,3.22,0.87,3.3354609876,3.3105,0.8625,3.4210110348000002,0.0005,-0.007500000000000001,0.0075166482,3.31,0.87,3.4224260401
2020-07-06 23:00:00,3.041,0.75,3.132120847,0.001,-0.01,0.0100498756,3.04,0.76,3.1335602755,3.101,0.75,3.1904076542,0.001,-0.01,0.0100498756,3.1,0.76,3.1918019989
2020-07-06 23:30:00,2.8505000000000003,0.1325,2.8535778419,0.0005,-0.007500000000000001,0.0075166482,2.85,0.14,2.8534365246,2.8205,0.1325,2.8236105433,0.0005,-0.007500000000000001,0.0075166482,2.8200000000000003,0.14,2.8234730387
2020-07-07 00:00:00,2.6814999999999998,0.129,2.6846011342000002,0.0015,-0.011,0.0111018017,2.68,0.14,2.6836542251,2.6515,0.129,2.6546361803,0.0015,-0.011,0.0111018017,2.65,0.14,2.6536955364
2020-07-07 00:30:00,2.5715,0.129,2.574733627,0.0015,-0.011,0.0111018017,2.5700000000000003,0.14,2.5738104048,2.5415,0.129,2.5447717481,0.0015,-0.011,0.0111018017,2.54,0.14,2.5438553418
2020-07-07 01:00:00,2.502,0.1275,2.5052465448,0.002,-0.0125,0.012658988900000001,2.5,0.14,2.5039169315,2.462,0.1275,2.4652992212,0.002,-0.0125,0.012658988900000001,2.46,0.14,2.4639805194
2020-07-07 01:30:00,2.5015,0.129,2.5048239958,0.0015,-0.011,0.0111018017,2.5,0.14,2.5039169315,2.4615,0.129,2.4648779382,0.0015,-0.011,0.0111018017,2.46,0.14,2.4639805194
2020-07-07 02:00:00,2.542,0.1275,2.5451955229000003,0.002,-0.0125,0.012658988900000001,2.54,0.14,2.5438553418,2.512,0.1275,2.5152336373,0.002,-0.0125,0.012658988900000001,2.51,0.14,2.5139013505
2020-07-07 02:30:00,2.5015,0.0915,2.5031728866,0.0015,-0.0085,0.008631338300000001,2.5,0.1,2.5019992006000003,2.4715,0.0915,2.4731931789,0.0015,-0.0085,0.008631338300000001,2.47,0.1,2.4720234627
2020-07-07 03:00:00,2.462,0.088,2.4635722031,0.002,-0.012,0.012165525100000001,2.46,0.1,2.4620316814,2.432,0.088,2.4335915845000002,0.002,-0.012,0.012165525100000001,2.43,0.1,2.4320567428
2020-07-07 03:30:00,2.4415,0.139,2.4454535878,0.0015,-0.011,0.0111018017,2.44,0.15,2.4446063078,2.4115,0.139,2.415502691,0.0015,-0.011,0.0111018017,2.41,0.15,2.4146635376
2020-07-07 04:00:00,2.4415,0.1385,2.4454252186,0.0015,-0.0115,0.0115974135,2.44,0.15,2.4446063078,2.4115,0.1385,2.4154739701,0.0015,-0.0115,0.0115974135,2.41,0.15,2.4146635376
2020-07-07 04:30:00,2.4425,0.1375,2.4463672047,0.0025,-0.0125,0.012747548800000001,2.44,0.15,2.4446063078,2.4125,0.1375,2.4164152168,0.0025,-0.0125,0.012747548800000001,2.41,0.15,2.4146635376
2020-07-07 05:00:00,2.4115,0.0815,2.41287681,0.0015,-0.0085,0.008631338300000001,2.41,0.09,2.4116799124,2.3815,0.0815,2.3828941437,0.0015,-0.0085,0.008631338300000001,2.38,0.09,2.3817010728
2020-07-07 05:30:00,2.4615,0.08,2.4627996772,0.0015,-0.01,0.0101118742,2.46,0.09,2.4616457909,2.4314999999999998,0.08,2.4328157041000003,0.0015,-0.01,0.0101118742,2.43,0.09,2.4316660955
2020-07-07 06:00:00,2.551,0.1095,2.5533490263000003,0.001,-0.0105,0.0105475116,2.55,0.12,2.5528219679,2.521,0.1095,2.5233769536,0.001,-0.0105,0.0105475116,2.52,0.12,2.5228555249999998
2020-07-07 06:30:00,2.7315,0.28150000000000003,2.7459669517,0.0015,-0.0085,0.008631338300000001,2.73,0.29,2.7453597214,2.7115,0.28150000000000003,2.7260730915,0.0015,-0.0085,0.008631338300000001,2.71,0.29,2.7254724361
2020-07-07 07:00:00,2.9425,0.28400000000000003,2.9561735825,0.0025,-0.006,0.006500000000000001,2.94,0.29,2.9542680989,2.9125,0.28400000000000003,2.9263137648,0.0025,-0.006,0.006500000000000001,2.91,0.29,2.9244144713
2020-07-07 07:30:00,3.193,0.364,3.2136809114,0.003,-0.006,0.0067082039,3.19,0.37,3.2113859936,3.163,0.364,3.1838757828,0.003,-0.006,0.0067082039,3.16,0.37,3.181587654
2020-07-07 08:00:00,3.3970000000000002,0.4295,3.4240442827,0.007,-0.0005,0.0070178344,3.39,0.43,3.4171625656,3.367,0.4295,3.3942833191,0.007,-0.0005,0.0070178344,3.36,0.43,3.3874031351
2020-07-07 08:30:00,3.5015,0.5295,3.541309433,0.0115,-0.0005,0.011510864400000001,3.49,0.53,3.5300141643,3.4715,0.5295,3.5116495412,0.0115,-0.0005,0.011510864400000001,3.46,0.53,3.5003571246
2020-07-07 09:00:00,3.5625,0.48050000000000004,3.5947581977,0.0125,0.0005,0.012509996,3.55,0.48,3.5823037280000003,3.5324999999999998,0.48050000000000004,3.5650296633,0.0125,0.0005,0.012509996,3.52,0.48,3.5525765298
2020-07-07 09:30:00,3.73,0.48250000000000004,3.7610778043,0.01,0.0025,0.0103077641,3.7199999999999998,0.48,3.7508399059,3.69,0.48250000000000004,3.7214118625,0.01,0.0025,0.0103077641,3.68,0.48,3.7111723215
2020-07-07 10:00:00,3.8275,0.5525,3.8671711237,0.007500000000000001,0.0025,0.0079056942,3.8200000000000003,0.55,3.8593911437,3.7875,0.5525,3.8275857273,0.007500000000000001,0.0025,0.0079056942,3.7800000000000002,0.55,3.8198036599
2020-07-07 10:30:00,3.8325,0.553,3.8721912724000003,0.0125,0.003,0.0128549601,3.8200000000000003,0.55,3.8593911437,3.7925,0.553,3.8326055432,0.0125,0.003,0.0128549601,3.7800000000000002,0.55,3.8198036599
2020-07-07 11:00:00,3.7455,0.49250000000000005,3.7777409255,0.0155,0.0025,0.0157003185,3.73,0.49,3.7620473150000002,3.7055,0.49250000000000005,3.7380859407,0.0155,0.0025,0.0157003185,3.69,0.49,3.7223917043
2020-07-07 11:30:00,3.8235,0.542,3.8617245176,0.0135,0.002,0.0136473441,3.81,0.54,3.848077442,3.7835,0.542,3.8221245728,0.0135,0.002,0.0136473441,3.77,0.54,3.808477386
2020-07-07 12:00:00,3.868,0.541,3.9056503940000002,0.008,0.001,0.0080622577,3.86,0.54,3.8975889983,3.8280000000000003,0.541,3.8660399636,0.008,0.001,0.0080622577,3.8200000000000003,0.54,3.8579787454
2020-07-07 12:30:00,3.879,0.539,3.9162688876000002,0.019,-0.001,0.019026297600000002,3.86,0.54,3.8975889983,3.839,0.539,3.8766534537,0.019,-0.001,0.019026297600000002,3.8200000000000003,0.54,3.8579787454
2020-07-07 13:00:00,3.8785,0.539,3.9157736464,0.018500000000000003,-0.001,0.018527007300000002,3.86,0.54,3.8975889983,3.8385,0.539,3.8761583108,0.018500000000000003,-0.001,0.018527007300000002,3.8200000000000003,0.54,3.8579787454
2020-07-07 13:30:00,3.831,0.5125000000000001,3.8651283614,0.021,0.0025,0.021148286000000002,3.81,0.51,3.8439823101,3.791,0.5125000000000001,3.8254852307,0.021,0.0025,0.021148286000000002,3.77,0.51,3.8043396273
2020-07-07 14:00:00,3.5865,0.5125000000000001,3.6229323068,0.026500000000000003,0.0025,0.0266176633,3.56,0.51,3.5963453672,3.5465,0.5125000000000001,3.5833390155,0.026500000000000003,0.0025,0.0266176633,3.52,0.51,3.5567541383
2020-07-07 14:30:00,3.718,0.5635,3.7604595796,0.018000000000000002,0.0035,0.018337120800000002,3.7,0.56,3.7421384261,3.678,0.5635,3.7209160498,0.018000000000000002,0.0035,0.018337120800000002,3.66,0.56,3.7025936855
2020-07-07 15:00:00,3.8525,0.5015000000000001,3.8850043115,0.0025,0.0015,0.0029154759,3.85,0.5,3.8823317736,3.8125,0.5015000000000001,3.8453424425,0.0025,0.0015,0.0029154759,3.81,0.5,3.8426683436999998
2020-07-07 15:30:00,3.755,0.4405,3.7807492974,0.005,0.0005,0.0050249378,3.75,0.44,3.7757250959,3.715,0.4405,3.7410246257,0.005,0.0005,0.0050249378,3.71,0.44,3.7360005353
2020-07-07 16:00:00,3.7915,0.42,3.8146916323999998,0.0015,0.0,0.0015,3.79,0.42,3.8132007553,3.7515,0.42,3.7749373836,0.0015,0.0,0.0015,3.75,0.42,3.7734467003
2020-07-07 16:30:00,3.8365,0.42150000000000004,3.8595847575,0.006500000000000001,0.0015,0.006670832000000001,3.83,0.42,3.8529599012,3.7965,0.42150000000000004,3.8198265013,0.006500000000000001,0.0015,0.006670832000000001,3.79,0.42,3.8132007553
2020-07-07 17:00:00,4.024,0.42,4.0458591177,0.004,0.0,0.004,4.02,0.42,4.0418807503,3.984,0.42,4.0060773832,0.004,0.0,0.004,3.98,0.42,4.002099449
2020-07-07 17:30:00,4.1225,0.38,4.1399766002,0.0025,0.0,0.0025,4.12,0.38,4.1374871601,4.0825,0.38,4.100147101,0.0025,0.0,0.0025,4.08,0.38,4.0976578676
2020-07-07 18:00:00,4.182,0.311,4.1935480205,0.002,0.001,0.0022360680000000003,4.18,0.31,4.1914794524,4.142,0.311,4.1536592301,0.002,0.001,0.0022360680000000003,4.14,0.31,4.1515900568
2020-07-07 18:30:00,4.095,0.2515,4.1027158383,0.005,0.0015,0.0052201533000000005,4.09,0.25,4.0976334634,4.055,0.2515,4.0627918049,0.005,0.0015,0.0052201533000000005,4.05,0.25,4.0577087131
2020-07-07 19:00:00,4.132,0.2205,4.1378791971,0.002,0.0005,0.0020615528,4.13,0.22,4.1358554133,4.082,0.2205,4.0879511066,0.002,0.0005,0.0020615528,4.08,0.22,4.0859270674
2020-07-07 19:30:00,4.021,0.2195,4.0269866215,0.001,-0.0005,0.0011180340000000002,4.02,0.22,4.0260153999,3.981,0.2195,3.9870466827,0.001,-0.0005,0.0011180340000000002,3.98,0.22,3.9860757645
2020-07-07 20:00:00,3.8705,0.2205,3.8767757867,0.0005,0.0005,0.0007071068,3.87,0.22,3.8762481860999998,3.8205,0.2205,3.8268577841,0.0005,0.0005,0.0007071068,3.8200000000000003,0.22,3.8263298342
2020-07-07 20:30:00,3.6310000000000002,0.1985,3.6364217646,0.001,-0.0015,0.0018027756000000002,3.63,0.2,3.6355054668999998,3.591,0.1985,3.5964820659,0.001,-0.0015,0.0018027756000000002,3.59,0.2,3.5955667147
2020-07-07 21:00:00,3.54,0.159,3.5435689636000003,0.0,-0.001,0.001,3.54,0.16,3.5436139745,3.51,0.159,3.5135994365,0.0,-0.001,0.001,3.51,0.16,3.5136448312
2020-07-07 21:30:00,3.5005,0.156,3.5039743506,0.0005,-0.004,0.0040311289,3.5,0.16,3.5036552342,3.4605,0.156,3.4640144702,0.0005,-0.004,0.0040311289,3.46,0.16,3.4636974464
2020-07-07 22:00:00,3.46,0.159,3.463651397,0.0,-0.001,0.001,3.46,0.16,3.4636974464,3.42,0.159,3.4236940576,0.0,-0.001,0.001,3.42,0.16,3.4237406444
2020-07-07 22:30:00,3.3205,0.1845,3.3256218216,0.0005,-0.0055000000000000005,0.0055226805,3.32,0.19,3.3254323027,3.2905,0.1845,3.2956684451,0.0005,-0.0055000000000000005,0.0055226805,3.29,0.19,3.2954817554
2020-07-07 23:00:00,3.1005,0.187,3.1061341326,0.0005,-0.003,0.0030413813000000002,3.1,0.19,3.1058171228,3.0705,0.187,3.076189079,0.0005,-0.003,0.0030413813000000002,3.07,0.19,3.0758738596
2020-07-07 23:30:00,2.9,0.187,2.9060228836,0.0,-0.003,0.003,2.9,0.19,2.9062174729,2.86,0.187,2.8661069415,0.0,-0.003,0.003,2.86,0.19,2.8663042407
2020-07-08 00:00:00,2.7205,0.1555,2.7249404581,0.0005,-0.0045000000000000005,0.0045276926,2.7199999999999998,0.16,2.7247018185,2.6905,0.1555,2.6949898887,0.0005,-0.0045000000000000005,0.0045276926,2.69,0.16,2.6947541632
2020-07-08 00:30:00,2.6005000000000003,0.156,2.6051748982,0.0005,-0.004,0.0040311289,2.6,0.16,2.6049184248,2.5705,0.156,2.5752293587,0.0005,-0.004,0.0040311289,2.5700000000000003,0.16,2.574975728
2020-07-08 01:00:00,2.5605,0.1555,2.5652174372000003,0.0005,-0.0045000000000000005,0.0045276926,2.56,0.16,2.5649951267,2.5305,0.1555,2.5352732594000003,0.0005,-0.0045000000000000005,0.0045276926,2.5300000000000002,0.16,2.5350542401
2020-07-08 01:30:00,2.56,0.157,2.5648097395000002,0.0,-0.003,0.003,2.56,0.16,2.5649951267,2.5300000000000002,0.157,2.5348666632,0.0,-0.003,0.003,2.5300000000000002,0.16,2.5350542401
2020-07-08 02:00:00,2.6305,0.155,2.6350626653,0.0005,-0.005,0.0050249378,2.63,0.16,2.6348624253,2.5905,0.155,2.5951329927,0.0005,-0.005,0.0050249378,2.59,0.16,2.5949373788
2020-07-08 02:30:00,2.55,0.11750000000000001,2.5527056724,0.0,-0.0025,0.0025,2.55,0.12,2.5528219679,2.52,0.11750000000000001,2.5227378481000002,0.0,-0.0025,0.0025,2.52,0.12,2.5228555249999998
2020-07-08 03:00:00,2.5505,0.1145,2.5530688397,0.0005,-0.0055000000000000005,0.0055226805,2.55,0.12,2.5528219679,2.5205,0.1145,2.5230993837,0.0005,-0.0055000000000000005,0.0055226805,2.52,0.12,2.5228555249999998
2020-07-08 03:30:00,2.5005,0.117,2.503235756,0.0005,-0.003,0.0030413813000000002,2.5,0.12,2.502878343,2.4705,0.117,2.4732689401,0.0005,-0.003,0.0030413813000000002,2.47,0.12,2.4729132617
2020-07-08 04:00:00,2.4605,0.112,2.4630477563,0.0005,-0.008,0.0080156098,2.46,0.12,2.4629250902,2.4305,0.112,2.4330791705,0.0005,-0.008,0.0080156098,2.43,0.12,2.4329611588
2020-07-08 04:30:00,2.42,0.377,2.4491894578,0.0,-0.003,0.003,2.42,0.38,2.4496530367,2.43,0.377,2.4590707595,0.0,-0.003,0.003,2.43,0.38,2.4595324759
2020-07-08 05:00:00,2.4605,0.1835,2.4673330744,0.0005,-0.006500000000000001,0.0065192024,2.46,0.19,2.4673264883,2.4305,0.1835,2.4374171781,0.0005,-0.006500000000000001,0.0065192024,2.43,0.19,2.4374166651999998
2020-07-08 05:30:00,2.52,0.14650000000000002,2.524254791,0.0,-0.0035,0.0035,2.52,0.15,2.5244603384,2.49,0.14650000000000002,2.4943059656,0.0,-0.0035,0.0035,2.49,0.15,2.4945139807
2020-07-08 06:00:00,2.61,0.14750000000000002,2.6141645415,0.0,-0.0025,0.0025,2.61,0.15,2.6143067915,2.58,0.14750000000000002,2.5842128879,0.0,-0.0025,0.0025,2.58,0.15,2.5843567865
2020-07-08 06:30:00,2.7505,0.1855,2.7567481749000002,0.0005,-0.0045000000000000005,0.0045276926,2.75,0.19,2.756555822,2.7205,0.1855,2.7268169172,0.0005,-0.0045000000000000005,0.0045276926,2.7199999999999998,0.19,2.7266279541
2020-07-08 07:00:00,3.01,0.298,3.0247155238,0.0,-0.002,0.002,3.01,0.30000000000000004,3.0249132219,2.98,0.298,2.9948629351,0.0,-0.002,0.002,2.98,0.30000000000000004,2.9950626037
2020-07-08 07:30:00,3.3005,0.3805,3.3223606818,0.0005,0.0005,0.0007071068,3.3,0.38,3.3218067373,3.2605,0.3805,3.2826270729,0.0005,0.0005,0.0007071068,3.26,0.38,3.282072516
2020-07-08 08:00:00,3.471,0.43,3.4975335595,0.001,0.0,0.001,3.47,0.43,3.496541148,3.441,0.43,3.4677631119,0.001,0.0,0.001,3.44,0.43,3.4667708318
2020-07-08 08:30:00,3.6425,0.4315,3.667969261,0.0025,0.0015,0.0029154759,3.64,0.43,3.6653103552,3.6025,0.4315,3.6282500603,0.0025,0.0015,0.0029154759,3.6,0.43,3.6255896072000002
2020-07-08 09:00:00,3.648,0.48250000000000004,3.6797704072,0.008,0.0025,0.0083815273,3.64,0.48,3.6715119501,3.608,0.48250000000000004,3.6401195379,0.008,0.0025,0.0083815273,3.6,0.48,3.6318590281
2020-07-08 09:30:00,3.7415000000000003,0.48150000000000004,3.7723552987,0.0115,0.0015,0.0115974135,3.73,0.48,3.7607579023,3.7015000000000002,0.48150000000000004,3.7326859632,0.0115,0.0015,0.0115974135,3.69,0.48,3.7210885504
2020-07-08 10:00:00,3.7895000000000003,0.5205000000000001,3.8250791495,0.0195,0.0005,0.0195064092,3.77,0.52,3.8056931038,3.7495000000000003,0.5205000000000001,3.7854551246,0.0195,0.0005,0.0195064092,3.73,0.52,3.7660722245000002
2020-07-08 10:30:00,3.7565,0.519,3.7921831773,0.026500000000000003,-0.001,0.0265188612,3.73,0.52,3.7660722245000002,3.7265,0.519,3.7624677075,0.026500000000000003,-0.001,0.0265188612,3.7,0.52,3.7363618668000003
2020-07-08 11:00:00,3.331,0.438,3.3596733472,0.041,-0.002,0.0410487515,3.29,0.44,3.3192920932,3.291,0.438,3.3200188252,0.041,-0.002,0.0410487515,3.25,0.44,3.2796493715
2020-07-08 11:30:00,3.403,0.40900000000000003,3.4274903355,0.023,-0.001,0.0230217289,3.38,0.41000000000000003,3.4047760572,3.363,0.40900000000000003,3.3877795088,0.023,-0.001,0.0230217289,3.34,0.41000000000000003,3.3650705788
2020-07-08 12:00:00,3.357,0.36,3.3762477693,0.027,0.0,0.027,3.33,0.36,3.3494029319,3.317,0.36,3.3364785328,0.027,0.0,0.027,3.29,0.36,3.3096374424
2020-07-08 12:30:00,3.352,0.359,3.3711696783000002,0.022,-0.001,0.0220227155,3.33,0.36,3.3494029319,3.312,0.359,3.3313998559,0.022,-0.001,0.0220227155,3.29,0.36,3.3096374424
2020-07-08 13:00:00,3.782,0.44,3.8075088969,0.022,0.0,0.022,3.76,0.44,3.7856571424,3.752,0.44,3.7777114765,0.022,0.0,0.022,3.73,0.44,3.7558620848
2020-07-08 13:30:00,3.7545,0.3985,3.7755890269,0.0345,-0.0015,0.034532593300000004,3.7199999999999998,0.4,3.7414435717,3.7145,0.3985,3.7358148375,0.0345,-0.0015,0.034532593300000004,3.68,0.4,3.7016752964
2020-07-08 14:00:00,3.747,0.49,3.7789031477,0.027,0.0,0.027,3.7199999999999998,0.49,3.7521327269,3.707,0.49,3.7392444424,0.027,0.0,0.027,3.68,0.49,3.7124789562
2020-07-08 14:30:00,3.5345,0.4375,3.5614739224000003,0.0345,-0.0025,0.034590461100000004,3.5,0.44,3.527548724,3.4945,0.4375,3.5217803026,0.0345,-0.0025,0.034590461100000004,3.46,0.44,3.4878646763
2020-07-08 15:00:00,3.51,0.438,3.5372226393,0.03,-0.002,0.0300665928,3.48,0.44,3.5077058029,3.47,0.438,3.4975339884,0.03,-0.002,0.0300665928,3.44,0.44,3.4680253748
2020-07-08 15:30:00,3.592,0.358,3.6097961161,0.012,-0.002,0.012165525100000001,3.58,0.36,3.5980550302000003,3.5620000000000003,0.358,3.579945251,0.012,-0.002,0.012165525100000001,3.55,0.36,3.5682068326
2020-07-08 16:00:00,3.589,0.361,3.6071099235,0.009000000000000001,0.001,0.0090553851,3.58,0.36,3.5980550302000003,3.559,0.361,3.5772618019999998,0.009000000000000001,0.001,0.0090553851,3.55,0.36,3.5682068326
2020-07-08 16:30:00,3.425,0.311,3.4390908682,0.005,0.001,0.0050990195,3.42,0.31,3.4340209667,3.395,0.311,3.4092148656,0.005,0.001,0.0050990195,3.39,0.31,3.4041445328
2020-07-08 17:00:00,3.5455,0.279,3.5564604946,0.0055000000000000005,-0.001,0.005590169900000001,3.54,0.28,3.5510561809,3.5055,0.279,3.5165851689,0.0055000000000000005,-0.001,0.005590169900000001,3.5,0.28,3.5111821371
2020-07-08 17:30:00,3.636,0.28,3.6467651419,0.006,0.0,0.006,3.63,0.28,3.6407828828,3.596,0.28,3.6068845282,0.006,0.0,0.006,3.59,0.28,3.6009026646
2020-07-08 18:00:00,3.6734999999999998,0.16,3.6769827644,0.0035,0.0,0.0035,3.67,0.16,3.6734860827,3.6235,0.16,3.627030776,0.0035,0.0,0.0035,3.62,0.16,3.6235341864
2020-07-08 18:30:00,3.7315,0.121,3.7334612962,0.0015,0.001,0.0018027756000000002,3.73,0.12,3.7319297957,3.6915,0.121,3.6934825368,0.0015,0.001,0.0018027756000000002,3.69,0.12,3.6919507039
2020-07-08 19:00:00,3.6435,0.121,3.6455086408,0.0035,0.001,0.0036400549,3.64,0.12,3.6419774848,3.6035,0.121,3.6055309248,0.0035,0.001,0.0036400549,3.6,0.12,3.6019994448
2020-07-08 19:30:00,3.4625,0.091,3.4636956059,0.0025,0.001,0.0026925824,3.46,0.09,3.4611703223,3.4225,0.091,3.4237095744,0.0025,0.001,0.0026925824,3.42,0.09,3.4211840056
2020-07-08 20:00:00,3.3015,0.09,3.3027264873,0.0015,0.0,0.0015,3.3,0.09,3.3012270446,3.2615,0.09,3.2627415236,0.0015,0.0,0.0015,3.26,0.09,3.2612420947
2020-07-08 20:30:00,3.17,0.09,3.1712773452,0.0,0.0,0.0,3.17,0.09,3.1712773452,3.13,0.09,3.1312936624,0.0,0.0,0.0,3.13,0.09,3.1312936624
2020-07-08 21:00:00,3.01,0.03,3.0101494979,0.0,0.0,0.0,3.01,0.03,3.0101494979,2.98,0.03,2.9801510029,0.0,0.0,0.0,2.98,0.03,2.9801510029
2020-07-08 21:30:00,2.95,0.03,2.9501525384000002,0.0,0.0,0.0,2.95,0.03,2.9501525384000002,2.92,0.03,2.9201541055,0.0,0.0,0.0,2.92,0.03,2.9201541055
2020-07-08 22:00:00,2.86,0.219,2.8683725351,0.0,-0.001,0.001,2.86,0.22,2.8684490583,2.85,0.219,2.8584018262,0.0,-0.001,0.001,2.85,0.22,2.8584786163
2020-07-08 22:30:00,2.69,0.767,2.7972109323,0.0,-0.003,0.003,2.69,0.77,2.7980350248,2.77,0.767,2.8742284182,0.0,-0.003,0.003,2.77,0.77,2.8750304346
2020-07-08 23:00:00,2.48,0.7685000000000001,2.5963420903000003,0.0,-0.0015,0.0015,2.48,0.77,2.5967864756,2.5700000000000003,0.7685000000000001,2.6824414719,0.0,-0.0015,0.0015,2.5700000000000003,0.77,2.6828715959
2020-07-08 23:30:00,2.32,0.586,2.3928635565,0.0,-0.004,0.004,2.32,0.59,2.3938462773999998,2.38,0.586,2.451080578,0.0,-0.004,0.004,2.38,0.59,2.452039967
2020-07-09 00:00:00,2.17,0.2595,2.185461107,0.0,-0.0005,0.0005,2.17,0.26,2.185520533,2.19,0.2595,2.205320895,0.0,-0.0005,0.0005,2.19,0.26,2.2053797859
2020-07-09 00:30:00,2.56,0.138,2.563716833,0.0,-0.002,0.002,2.56,0.14,2.5638252671,2.54,0.138,2.5437460565,0.0,-0.002,0.002,2.54,0.14,2.5438553418
2020-07-09 01:00:00,2.56,0.1375,2.5636899676000002,0.0,-0.0025,0.0025,2.56,0.14,2.5638252671,2.54,0.1375,2.5437189802,0.0,-0.0025,0.0025,2.54,0.14,2.5438553418
2020-07-09 01:30:00,2.5605,0.1365,2.5641358193,0.0005,-0.0035,0.0035355339000000003,2.56,0.14,2.5638252671,2.5404999999999998,0.1365,2.5441644010999998,0.0005,-0.0035,0.0035355339000000003,2.54,0.14,2.5438553418
2020-07-09 02:00:00,2.6205,0.1365,2.6240526861999998,0.0005,-0.0035,0.0035355339000000003,2.62,0.14,2.6237377918,2.5905,0.1365,2.5940937724,0.0005,-0.0035,0.0035355339000000003,2.59,0.14,2.5937810239
2020-07-09 02:30:00,2.5705,0.135,2.5740425890000003,0.0005,-0.005,0.0050249378,2.5700000000000003,0.14,2.5738104048,2.5404999999999998,0.135,2.5440843638,0.0005,-0.005,0.0050249378,2.54,0.14,2.5438553418
2020-07-09 03:00:00,2.5105,0.136,2.5141810297,0.0005,-0.004,0.0040311289,2.51,0.14,2.5139013505,2.4705,0.136,2.47424054,0.0005,-0.004,0.0040311289,2.47,0.14,2.4739644298
2020-07-09 03:30:00,2.5105,0.136,2.5141810297,0.0005,-0.004,0.0040311289,2.51,0.14,2.5139013505,2.4705,0.136,2.47424054,0.0005,-0.004,0.0040311289,2.47,0.14,2.4739644298
2020-07-09 04:00:00,2.48,0.11800000000000001,2.482805671,0.0,-0.002,0.002,2.48,0.12,2.4829015285000002,2.45,0.11800000000000001,2.4528399866,0.0,-0.002,0.002,2.45,0.12,2.4529370151
2020-07-09 04:30:00,2.5105,0.145,2.5146839265,0.0005,-0.005,0.0050249378,2.51,0.15,2.5144780771,2.4705,0.145,2.4747515532,0.0005,-0.005,0.0050249378,2.47,0.15,2.4745504642
2020-07-09 05:00:00,2.51,0.147,2.5143008969,0.0,-0.003,0.003,2.51,0.15,2.5144780771,2.47,0.147,2.474370425,0.0,-0.003,0.003,2.47,0.15,2.4745504642
2020-07-09 05:30:00,2.51,0.11850000000000001,2.512795704,0.0,-0.0015,0.0015,2.51,0.12,2.5128668886,2.47,0.11850000000000001,2.472840927,0.0,-0.0015,0.0015,2.47,0.12,2.4729132617
2020-07-09 06:00:00,2.58,0.14,2.5837956576,0.0,0.0,0.0,2.58,0.14,2.5837956576,2.55,0.14,2.5538402456,0.0,0.0,0.0,2.55,0.14,2.5538402456
2020-07-09 06:30:00,2.77,0.18,2.7758422145,0.0,0.0,0.0,2.77,0.18,2.7758422145,2.74,0.18,2.7459060435,0.0,0.0,0.0,2.74,0.18,2.7459060435
2020-07-09 07:00:00,3.02,0.26,3.0311713907,0.0,0.0,0.0,3.02,0.26,3.0311713907,2.99,0.26,3.001283059,0.0,0.0,0.0,2.99,0.26,3.001283059
2020-07-09 07:30:00,3.3305,0.35050000000000003,3.3488924288,0.0005,0.0005,0.0007071068,3.33,0.35000000000000003,3.3483428737,3.3005,0.35050000000000003,3.3190586768,0.0005,0.0005,0.0007071068,3.3,0.35000000000000003,3.3185087012
2020-07-09 08:00:00,3.482,0.35050000000000003,3.4995962981,0.002,0.0005,0.0020615528,3.48,0.35000000000000003,3.4975562898,3.452,0.35050000000000003,3.4697484419,0.002,0.0005,0.0020615528,3.45,0.35000000000000003,3.4677081769
2020-07-09 08:30:00,3.5765000000000002,0.421,3.6011933092,0.006500000000000001,0.001,0.0065764732,3.5700000000000003,0.42,3.5946209814,3.5465,0.421,3.5714007406,0.006500000000000001,0.001,0.0065764732,3.54,0.42,3.5648281866
2020-07-09 09:00:00,3.634,0.5205000000000001,3.6710865217,0.014,0.0005,0.014008925700000001,3.62,0.52,3.657157366,3.594,0.5205000000000001,3.6314950434,0.014,0.0005,0.014008925700000001,3.58,0.52,3.617568244
2020-07-09 09:30:00,3.6835,0.5215000000000001,3.7202331244,0.0235,0.0015,0.0235478237,3.66,0.52,3.6967553341,3.6435,0.5215000000000001,3.6806323506,0.0235,0.0015,0.0235478237,3.62,0.52,3.657157366
2020-07-09 10:00:00,3.7175000000000002,0.582,3.7627822484999998,0.0275,0.002,0.027572631400000002,3.69,0.58,3.7353045391,3.6775,0.582,3.7232687588,0.0275,0.002,0.027572631400000002,3.65,0.58,3.6957949077
2020-07-09 10:30:00,3.919,0.612,3.9664978255000003,0.009000000000000001,0.002,0.009219544500000001,3.91,0.61,3.9572970573,3.8890000000000002,0.612,3.9368597892,0.009000000000000001,0.002,0.009219544500000001,3.88,0.61,3.9276583354000003
2020-07-09 11:00:00,3.9845,0.612,4.0312261472,0.0045000000000000005,0.002,0.0049244289000000005,3.98,0.61,4.0264748851,3.9445,0.612,3.9916944084,0.0045000000000000005,0.002,0.0049244289000000005,3.94,0.61,3.9869411834
2020-07-09 11:30:00,3.9835000000000003,0.579,4.0253587728,0.0035,-0.001,0.0036400549,3.98,0.58,4.0220392837,3.9435000000000002,0.579,3.9857788762,0.0035,-0.001,0.0036400549,3.94,0.58,3.9824615503
2020-07-09 12:00:00,3.776,0.5585,3.8170798066,0.026000000000000002,-0.0015,0.0260432333,3.75,0.56,3.791582783,3.7359999999999998,0.5585,3.7775148246,0.026000000000000002,-0.0015,0.0260432333,3.71,0.56,3.7520261193
2020-07-09 12:30:00,3.794,0.5865,3.8390647624,0.024,-0.0035,0.024253865700000002,3.77,0.59,3.815887839,3.7640000000000002,0.5865,3.8094196737,0.024,-0.0035,0.024253865700000002,3.74,0.59,3.7862514444
2020-07-09 13:00:00,4.08,0.5895,4.1223670688,0.01,-0.0005,0.0100124922,4.07,0.59,4.1125417931,4.04,0.5895,4.0827821703,0.01,-0.0005,0.0100124922,4.03,0.59,4.0729596119
2020-07-09 13:30:00,3.938,0.55,3.9762223278,0.018000000000000002,0.0,0.018000000000000002,3.92,0.55,3.9583961399,3.898,0.55,3.936610725,0.018000000000000002,0.0,0.018000000000000002,3.88,0.55,3.918788078
2020-07-09 14:00:00,3.8385,0.55,3.8777032183999998,0.018500000000000003,0.0,0.018500000000000003,3.8200000000000003,0.55,3.8593911437,3.7984999999999998,0.55,3.8381118079,0.018500000000000003,0.0,0.018500000000000003,3.7800000000000002,0.55,3.8198036599
2020-07-09 14:30:00,3.691,0.4595,3.7194920688,0.011,-0.0005,0.0110113578,3.68,0.46,3.7086385642,3.651,0.4595,3.6798017949,0.011,-0.0005,0.0110113578,3.64,0.46,3.6689508037
2020-07-09 15:00:00,3.817,0.461,3.8447379625,0.007,0.001,0.007071067800000001,3.81,0.46,3.8376685631000003,3.777,0.461,3.8050295662,0.007,0.001,0.007071067800000001,3.77,0.46,3.7979599787
2020-07-09 15:30:00,3.705,0.397,3.7262090655,0.005,-0.003,0.0058309519,3.7,0.4,3.7215588132,3.675,0.397,3.6963812033,0.005,-0.003,0.0058309519,3.67,0.4,3.6917340099000002
2020-07-09 16:00:00,3.792,0.402,3.8132490084,0.002,0.002,0.0028284271,3.79,0.4,3.8110497242,3.752,0.402,3.7734742612,0.002,0.002,0.0028284271,3.75,0.4,3.7712729946
2020-07-09 16:30:00,3.7975,0.3945,3.8179361571,0.0045000000000000005,0.0015,0.0047434165,3.793,0.393,3.8133053903,3.7575000000000003,0.3945,3.7781525247000003,0.0045000000000000005,0.0015,0.0047434165,3.753,0.393,3.7735206373
2020-07-09 17:00:00,4.11,0.47700000000000004,4.1375873405,0.007,0.004,0.0080622577,4.103,0.47300000000000003,4.1301740883,4.08,0.47700000000000004,4.1077888213,0.007,0.004,0.0080622577,4.073,0.47300000000000003,4.1003729099
2020-07-09 17:30:00,4.109,0.47550000000000003,4.1364213095,0.006,0.0025,0.006500000000000001,4.103,0.47300000000000003,4.1301740883,4.079,0.47550000000000003,4.1066216346,0.006,0.0025,0.006500000000000001,4.073,0.47300000000000003,4.1003729099
2020-07-09 18:00:00,4.2115,0.319,4.2235640459,0.0015,-0.001,0.0018027756000000002,4.21,0.32,4.2221440051,4.1615,0.319,4.1737085727,0.0015,-0.001,0.0018027756000000002,4.16,0.32,4.1722895393
2020-07-09 18:30:00,4.27,0.26,4.2779083674,0.0,0.0,0.0,4.27,0.26,4.2779083674,4.23,0.26,4.2379830108,0.0,0.0,0.0,4.23,0.26,4.2379830108
2020-07-09 19:00:00,4.203,0.263,4.2112204882,0.0,0.0,0.0,4.203,0.263,4.2112204882,4.163,0.263,4.171299318,0.0,0.0,0.0,4.163,0.263,4.171299318
2020-07-09 19:30:00,4.14,0.25,4.1475414404,0.0,0.0,0.0,4.14,0.25,4.1475414404,4.1,0.25,4.1076148797,0.0,0.0,0.0,4.1,0.25,4.1076148797
2020-07-09 20:00:00,3.99,0.25,3.9978244084,0.0,0.0,0.0,3.99,0.25,3.9978244084,3.94,0.25,3.9479235048,0.0,0.0,0.0,3.94,0.25,3.9479235048
2020-07-09 20:30:00,3.81,0.21,3.8157830127,0.0,0.0,0.0,3.81,0.21,3.8157830127,3.77,0.21,3.7758442764,0.0,0.0,0.0,3.77,0.21,3.7758442764
2020-07-09 21:00:00,3.55,0.16,3.5536038046,0.0,0.0,0.0,3.55,0.16,3.5536038046,3.51,0.16,3.5136448312,0.0,0.0,0.0,3.51,0.16,3.5136448312
2020-07-09 21:30:00,3.443,0.163,3.4468562488,0.0,0.0,0.0,3.443,0.163,3.4468562488,3.4130000000000003,0.163,3.4168901065,0.0,0.0,0.0,3.4130000000000003,0.163,3.4168901065
2020-07-09 22:00:00,3.39,0.15,3.3933169613,0.0,0.0,0.0,3.39,0.15,3.3933169613,3.36,0.15,3.3633465477,0.0,0.0,0.0,3.36,0.15,3.3633465477
2020-07-09 22:30:00,3.31,0.19,3.3154486876,0.0,0.0,0.0,3.31,0.19,3.3154486876,3.2800000000000002,0.19,3.2854984401,0.0,0.0,0.0,3.2800000000000002,0.19,3.2854984401
2020-07-09 23:00:00,3.08,0.16,3.0841530442,0.0,0.0,0.0,3.08,0.16,3.0841530442,3.05,0.16,3.054193838,0.0,0.0,0.0,3.05,0.16,3.054193838
2020-07-09 23:30:00,2.89,0.1595,2.8943980808000003,0.0,-0.0005,0.0005,2.89,0.16,2.8944256771,2.85,0.1595,2.8544597124,0.0,-0.0005,0.0005,2.85,0.16,2.8544876948
2020-07-10 00:00:00,2.76,0.16,2.7646337913,0.0,0.0,0.0,2.76,0.16,2.7646337913,2.73,0.16,2.7346846253,0.0,0.0,0.0,2.73,0.16,2.7346846253
2020-07-10 00:30:00,2.63,0.16,2.6348624253,0.0,0.0,0.0,2.63,0.16,2.6348624253,2.6,0.16,2.6049184248,0.0,0.0,0.0,2.6,0.16,2.6049184248
2020-07-10 01:00:00,2.55,0.16,2.5550146771,0.0,0.0,0.0,2.55,0.16,2.5550146771,2.52,0.16,2.5250742563,0.0,0.0,0.0,2.52,0.16,2.5250742563
2020-07-10 01:30:00,2.5300000000000002,0.159,2.5349913215,0.0,-0.001,0.001,2.5300000000000002,0.16,2.5350542401,2.52,0.159,2.5250110891,0.0,-0.001,0.001,2.52,0.16,2.5250742563
2020-07-10 02:00:00,2.56,0.1595,2.5649639861,0.0,-0.0005,0.0005,2.56,0.16,2.5649951267,2.52,0.1595,2.5250426234,0.0,-0.0005,0.0005,2.52,0.16,2.5250742563
2020-07-10 02:30:00,2.54,0.1595,2.5450029961,0.0,-0.0005,0.0005,2.54,0.16,2.5450343809,2.52,0.1595,2.5250426234,0.0,-0.0005,0.0005,2.52,0.16,2.5250742563
2020-07-10 03:00:00,2.54,0.16,2.5450343809,0.0,0.0,0.0,2.54,0.16,2.5450343809,2.49,0.16,2.4951352669,0.0,0.0,0.0,2.49,0.16,2.4951352669
2020-07-10 03:30:00,2.51,0.159,2.5150310137,0.0,-0.001,0.001,2.51,0.16,2.5150944316,2.49,0.159,2.4950713417,0.0,-0.001,0.001,2.49,0.16,2.4951352669
2020-07-10 04:00:00,2.45,0.28850000000000003,2.4669276945,0.0,-0.0015,0.0015,2.45,0.29,2.4671035649,2.45,0.28850000000000003,2.4669276945,0.0,-0.0015,0.0015,2.45,0.29,2.4671035649
2020-07-10 04:30:00,2.45,0.146,2.4543463488,0.0,-0.004,0.004,2.45,0.15,2.4545875417,2.45,0.146,2.4543463488,0.0,-0.004,0.004,2.45,0.15,2.4545875417
2020-07-10 05:00:00,2.45,0.1,2.452039967,0.0,0.0,0.0,2.45,0.1,2.452039967,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965
2020-07-10 05:30:00,2.45,0.0985,2.4519792515,0.0,-0.0015,0.0015,2.45,0.1,2.452039967,2.41,0.0985,2.412012075,0.0,-0.0015,0.0015,2.41,0.1,2.4120737965
2020-07-10 06:00:00,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627
2020-07-10 06:30:00,2.6710000000000003,0.1505,2.6752366718,0.001,0.0005,0.0011180340000000002,2.67,0.15,2.6742101637999998,2.641,0.1505,2.6452847200000003,0.001,0.0005,0.0011180340000000002,2.64,0.15,2.6442579299
2020-07-10 07:00:00,2.875,0.1945,2.8815716632,0.005,0.0045000000000000005,0.006726812,2.87,0.19,2.8762823227,2.8449999999999998,0.1945,2.8516407996,0.005,0.0045000000000000005,0.006726812,2.84,0.19,2.846348538
2020-07-10 07:30:00,3.0975,0.2235,3.1055528493,0.007500000000000001,0.0035,0.0082764727,3.09,0.22,3.0978218154,3.0675,0.2235,3.0756313986,0.007500000000000001,0.0035,0.0082764727,3.06,0.22,3.0678983034
2020-07-10 08:00:00,3.2675,0.263,3.2780673041,0.007500000000000001,0.003,0.0080777472,3.26,0.26,3.270351663,3.2275,0.263,3.2381978398,0.007500000000000001,0.003,0.0080777472,3.22,0.26,3.2304798405
2020-07-10 08:30:00,3.3655,0.30000000000000004,3.378844514,0.0155,0.0,0.0155,3.35,0.30000000000000004,3.3634060118,3.3255,0.30000000000000004,3.3390043801,0.0155,0.0,0.0155,3.31,0.30000000000000004,3.3235673605000002
2020-07-10 09:00:00,3.4715,0.2985,3.4843097595,0.021500000000000002,-0.0015,0.0215522621,3.45,0.30000000000000004,3.4630189142,3.4314999999999998,0.2985,3.4444585206,0.021500000000000002,-0.0015,0.0215522621,3.41,0.30000000000000004,3.4231710445
2020-07-10 09:30:00,3.3635,0.3385,3.3804902751,0.0235,-0.0015,0.0235478237,3.34,0.34,3.3572607882,3.3335,0.3385,3.3506424011,0.0235,-0.0015,0.0235478237,3.31,0.34,3.3274164152
2020-07-10 10:00:00,3.3975,0.361,3.4166251258,0.0275,0.001,0.027518175800000003,3.37,0.36,3.3891739407,3.3575,0.361,3.3768516772,0.0275,0.001,0.027518175800000003,3.33,0.36,3.3494029319
2020-07-10 10:30:00,3.442,0.36250000000000004,3.4610360082,0.032,0.0025,0.0320975077,3.41,0.36,3.4289502767,3.402,0.36250000000000004,3.4212585769,0.032,0.0025,0.0320975077,3.37,0.36,3.3891739407
2020-07-10 11:00:00,3.3045,0.362,3.3242689798000002,0.0345,0.002,0.0345579224,3.27,0.36,3.2897568299,3.2645,0.362,3.2845097427,0.0345,0.002,0.0345579224,3.23,0.36,3.25
2020-07-10 11:30:00,3.083,0.36050000000000004,3.104005356,0.053,0.0005,0.053002358400000005,3.03,0.36,3.0513111936,3.053,0.36050000000000004,3.0742103458,0.053,0.0005,0.053002358400000005,3.0,0.36,3.0215227949
2020-07-10 12:00:00,3.157,0.361,3.1775729732,0.057,0.001,0.057008771300000004,3.1,0.36,3.1208332221,3.117,0.361,3.1378352411,0.057,0.001,0.057008771300000004,3.06,0.36,3.0811036984
2020-07-10 12:30:00,3.105,0.269,3.1166305524,0.055,-0.001,0.0550090902,3.05,0.27,3.0619274975,3.075,0.269,3.0867435916,0.055,-0.001,0.0550090902,3.02,0.27,3.0320455142
2020-07-10 13:00:00,3.0275,0.34850000000000003,3.0474921657,0.0845,-0.0045000000000000005,0.0846197377,2.943,0.353,2.9640948028,2.9975,0.34850000000000003,3.0176909219,0.0845,-0.0045000000000000005,0.0846197377,2.9130000000000003,0.353,2.9343104812
2020-07-10 13:30:00,3.042,0.388,3.0666444202,0.082,-0.002,0.0820243866,2.96,0.39,2.9855820203,3.012,0.388,3.0368878807,0.082,-0.002,0.0820243866,2.93,0.39,2.9558416737
2020-07-10 14:00:00,3.2745,0.318,3.2899048998,0.0545,-0.002,0.0545366849,3.22,0.32,3.2358615545,3.2445,0.318,3.2600466638,0.0545,-0.002,0.0545366849,3.19,0.32,3.2060099813
2020-07-10 14:30:00,3.204,0.2785,3.2160811946,0.054,-0.0015,0.0540208293,3.15,0.28,3.1624199595,3.174,0.2785,3.1861949485,0.054,-0.0015,0.0540208293,3.12,0.28,3.1325389064
2020-07-10 15:00:00,3.0015,0.889,3.1303870767,0.061500000000000006,-0.001,0.0615081295,2.94,0.89,3.071758454,3.0615,0.889,3.187962241,0.061500000000000006,-0.001,0.0615081295,3.0,0.89,3.1292331329
2020-07-10 15:30:00,3.0865,1.0285,3.2533512721,0.026500000000000003,-0.0015,0.0265424189,3.06,1.03,3.2286994286,3.1765,1.0285,3.3388567654,0.026500000000000003,-0.0015,0.0265424189,3.15,1.03,3.3141213013
2020-07-10 16:00:00,3.0755,1.029,3.2430758933,0.0555,-0.001,0.0555090083,3.02,1.03,3.1908149429,3.1655,1.029,3.3285479191,0.0555,-0.001,0.0555090083,3.11,1.03,3.2761257607
2020-07-10 16:30:00,3.078,1.0055,3.2380726135,0.058,-0.0045000000000000005,0.058174307,3.02,1.01,3.1844151739,3.188,1.0055,3.342809335,0.058,-0.0045000000000000005,0.058174307,3.13,1.01,3.2889207956
2020-07-10 17:00:00,3.084,1.036,3.2533601092,0.064,-0.004,0.0641248782,3.02,1.04,3.1940569813,3.154,1.036,3.3197909573,0.064,-0.004,0.0641248782,3.09,1.04,3.26032207
2020-07-10 17:30:00,3.453,1.04,3.6062181021,0.043000000000000003,0.0,0.043000000000000003,3.41,1.04,3.5650666193,3.553,1.04,3.7020817117,0.043000000000000003,0.0,0.043000000000000003,3.51,1.04,3.6608332385
2020-07-10 18:00:00,3.5765000000000002,1.0395,3.7245016445,0.026500000000000003,-0.0005,0.026504716600000002,3.55,1.04,3.6992026168,3.6765,1.0395,3.8206298565,0.026500000000000003,-0.0005,0.026504716600000002,3.65,1.04,3.7952733762
2020-07-10 18:30:00,3.6285,1.0395,3.7744632069,0.0285,-0.0005,0.0285043856,3.6,1.04,3.7472122972,3.7285,1.0395,3.8706940592,0.0285,-0.0005,0.0285043856,3.7,1.04,3.8433839257
2020-07-10 19:00:00,3.7199999999999998,0.6585000000000001,3.7778330098,0.02,-0.0015,0.020056171100000002,3.7,0.66,3.7584039166,3.75,0.6585000000000001,3.8073773454,0.02,-0.0015,0.020056171100000002,3.73,0.66,3.7879413934
2020-07-10 19:30:00,3.6795,0.2485,3.6878818446,0.0095,-0.0015,0.009617692,3.67,0.25,3.6785051312,3.6395,0.2485,3.6479737526,0.0095,-0.0015,0.009617692,3.63,0.25,3.6385986313
2020-07-10 20:00:00,3.632,0.2185,3.6385665103,0.002,-0.0015,0.0025,3.63,0.22,3.6366605561,3.592,0.2185,3.5986394999,0.002,-0.0015,0.0025,3.59,0.22,3.5967346302000003
2020-07-10 20:30:00,3.5005,0.18,3.5051248551,0.0005,0.0,0.0005,3.5,0.18,3.5046255149,3.4505,0.18,3.4551917819,0.0005,0.0,0.0005,3.45,0.18,3.454692461
2020-07-10 21:00:00,3.39,0.1605,3.3937973201,0.0,0.0005,0.0005,3.39,0.16,3.3937737108,3.36,0.1605,3.3638311863,0.0,0.0005,0.0005,3.36,0.16,3.3638073667
2020-07-10 21:30:00,3.3,0.16,3.303876511,0.0,0.0,0.0,3.3,0.16,3.303876511,3.26,0.16,3.2639240187,0.0,0.0,0.0,3.26,0.16,3.2639240187
2020-07-10 22:00:00,3.3,0.16,3.303876511,0.0,0.0,0.0,3.3,0.16,3.303876511,3.26,0.16,3.2639240187,0.0,0.0,0.0,3.26,0.16,3.2639240187
2020-07-10 22:30:00,3.3,0.16,3.303876511,0.0,0.0,0.0,3.3,0.16,3.303876511,3.26,0.16,3.2639240187,0.0,0.0,0.0,3.26,0.16,3.2639240187
2020-07-10 23:00:00,3.15,0.16,3.1540608745,0.0,0.0,0.0,3.15,0.16,3.1540608745,3.12,0.16,3.1240998704,0.0,0.0,0.0,3.12,0.16,3.1240998704
2020-07-10 23:30:00,2.9,0.66,2.9741553423,0.0,0.0,0.0,2.9,0.66,2.9741553423,2.94,0.66,3.0131710871,0.0,0.0,0.0,2.94,0.66,3.0131710871
2020-07-11 00:00:00,2.74,0.5700000000000001,2.7986603938,0.0,0.0,0.0,2.74,0.5700000000000001,2.7986603938,2.77,0.5700000000000001,2.8280381893,0.0,0.0,0.0,2.77,0.5700000000000001,2.8280381893
2020-07-11 00:30:00,2.61,0.09,2.6115512631,0.0,0.0,0.0,2.61,0.09,2.6115512631,2.58,0.09,2.5815692902,0.0,0.0,0.0,2.58,0.09,2.5815692902
2020-07-11 01:00:00,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-07-11 01:30:00,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-07-11 02:00:00,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-07-11 02:30:00,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-07-11 03:00:00,2.5,0.08750000000000001,2.5015307813,0.0,-0.0025,0.0025,2.5,0.09,2.5016194755,2.47,0.08750000000000001,2.4715493622,0.0,-0.0025,0.0025,2.47,0.09,2.4716391322
2020-07-11 03:30:00,2.48,0.09,2.4816325272,0.0,0.0,0.0,2.48,0.09,2.4816325272,2.44,0.09,2.4416592719,0.0,0.0,0.0,2.44,0.09,2.4416592719
2020-07-11 04:00:00,2.44,0.08850000000000001,2.4416044418,0.0,-0.0015,0.0015,2.44,0.09,2.4416592719,2.42,0.08850000000000001,2.4216176928,0.0,-0.0015,0.0015,2.42,0.09,2.4216729754
2020-07-11 04:30:00,2.42,0.09,2.4216729754,0.0,0.0,0.0,2.42,0.09,2.4216729754,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604
2020-07-11 05:00:00,2.37,0.08950000000000001,2.3716893241,0.0,-0.0005,0.0005,2.37,0.09,2.3717082451,2.34,0.08950000000000001,2.3417109664,0.0,-0.0005,0.0005,2.34,0.09,2.3417301296
