Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-11 05:30:00,2.42,0.09,2.4216729754,0.0,0.0,0.0,2.42,0.09,2.4216729754,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604
2020-07-11 06:00:00,2.46,0.08950000000000001,2.4616275612000003,0.0,-0.0005,0.0005,2.46,0.09,2.4616457909,2.43,0.08950000000000001,2.431647641,0.0,-0.0005,0.0005,2.43,0.09,2.4316660955
2020-07-11 06:30:00,2.5505,0.07,2.5514604151,0.0005,0.0,0.0005,2.55,0.07,2.5509606034,2.5205,0.07,2.521471842,0.0005,0.0,0.0005,2.52,0.07,2.5209720347999998
2020-07-11 07:00:00,2.6145,0.09050000000000001,2.616065844,0.0045000000000000005,0.0005,0.0045276926,2.61,0.09,2.6115512631,2.5845000000000002,0.09050000000000001,2.5860840087,0.0045000000000000005,0.0005,0.0045276926,2.58,0.09,2.5815692902
2020-07-11 07:30:00,2.732,0.1105,2.7342337592,0.012,0.0005,0.012010412100000001,2.7199999999999998,0.11,2.722223356,2.702,0.1105,2.7042585398,0.012,0.0005,0.012010412100000001,2.69,0.11,2.6922481312
2020-07-11 08:00:00,2.843,0.14750000000000002,2.8468237125,0.023,-0.0025,0.0231354706,2.8200000000000003,0.15,2.8239865439000003,2.803,0.14750000000000002,2.8068782036,0.023,-0.0025,0.0231354706,2.7800000000000002,0.15,2.7840438215
2020-07-11 08:30:00,2.8865,0.255,2.8977417501,0.036500000000000005,-0.005,0.036840874,2.85,0.26,2.8618350756,2.8765,0.255,2.887780679,0.036500000000000005,-0.005,0.036840874,2.84,0.26,2.8518765752
2020-07-11 09:00:00,2.9859999999999998,0.29550000000000004,3.0005859844,0.046,-0.0045000000000000005,0.0462195846,2.94,0.30000000000000004,2.9552664854,2.966,0.29550000000000004,2.9806838561,0.046,-0.0045000000000000005,0.0462195846,2.92,0.30000000000000004,2.9353705047
2020-07-11 09:30:00,3.032,0.2695,3.0439537201,0.042,-0.0005,0.0420029761,2.99,0.27,3.0021658848,3.002,0.2695,3.0140727015,0.042,-0.0005,0.0420029761,2.96,0.27,2.9722886805
2020-07-11 10:00:00,3.072,0.3005,3.0866623155,0.062,0.0005,0.0620020161,3.01,0.30000000000000004,3.0249132219,3.042,0.3005,3.0568062173,0.062,0.0005,0.0620020161,2.98,0.30000000000000004,2.9950626037
2020-07-11 10:30:00,3.1615,0.3005,3.1757491242,0.061500000000000006,0.0005,0.061502032500000005,3.1,0.30000000000000004,3.1144823005,3.1315,0.3005,3.1458850106,0.061500000000000006,0.0005,0.061502032500000005,3.07,0.30000000000000004,3.0846231536
2020-07-11 11:00:00,3.2035,0.299,3.2174233868,0.053500000000000006,-0.001,0.05350934500000001,3.15,0.30000000000000004,3.1642534665,3.1735,0.299,3.1875544309,0.053500000000000006,-0.001,0.05350934500000001,3.12,0.30000000000000004,3.1343898928
2020-07-11 11:30:00,3.116,0.2985,3.130264885,0.066,-0.0015,0.06601704330000001,3.05,0.30000000000000004,3.0647185841,3.076,0.2985,3.0904495223,0.066,-0.0015,0.06601704330000001,3.01,0.30000000000000004,3.0249132219
2020-07-11 12:00:00,2.957,0.34900000000000003,2.9775241393,0.067,-0.001,0.0670074623,2.89,0.35000000000000003,2.9111166243,2.927,0.34900000000000003,2.9477330273,0.067,-0.001,0.0670074623,2.86,0.35000000000000003,2.8813364954000003
2020-07-11 12:30:00,3.0245,0.34700000000000003,3.0443405279,0.0745,-0.003,0.0745603782,2.95,0.35000000000000003,2.9706901555,2.9945,0.34700000000000003,3.0145379828,0.0745,-0.003,0.0745603782,2.92,0.35000000000000003,2.9409012224
2020-07-11 13:00:00,2.915,0.34800000000000003,2.935699065,0.085,-0.002,0.0850235262,2.83,0.35000000000000003,2.851560976,2.875,0.34800000000000003,2.8959849792,0.085,-0.002,0.0850235262,2.79,0.35000000000000003,2.8118677067
2020-07-11 13:30:00,2.806,0.34600000000000003,2.827251669,0.08600000000000001,-0.004,0.086092973,2.7199999999999998,0.35000000000000003,2.7424259334,2.776,0.34600000000000003,2.7974795799,0.08600000000000001,-0.004,0.086092973,2.69,0.35000000000000003,2.7126739576
2020-07-11 14:00:00,2.7675,0.706,2.8561323936000003,0.08750000000000001,-0.004,0.0875913809,2.68,0.71,2.7724537868,2.7775,0.706,2.8658231366,0.08750000000000001,-0.004,0.0875913809,2.69,0.71,2.7821214927
2020-07-11 14:30:00,2.7119999999999997,1.0675,2.9145325955,0.062,-0.0025,0.062050382800000005,2.65,1.07,2.857866337,2.802,1.0675,2.9984596462,0.062,-0.0025,0.062050382800000005,2.74,1.07,2.941513216
2020-07-11 15:00:00,2.7185,1.0685,2.9209475346,0.0685,-0.0015,0.0685164214,2.65,1.07,2.857866337,2.8085,1.0685,3.0048900978,0.0685,-0.0015,0.0685164214,2.74,1.07,2.941513216
2020-07-11 15:30:00,2.7635,1.04,2.9527160802,0.053500000000000006,0.0,0.053500000000000006,2.71,1.04,2.9027056344,2.8535,1.04,3.0371141319,0.053500000000000006,0.0,0.053500000000000006,2.8,1.04,2.9869047524
2020-07-11 16:00:00,2.6925,1.02,2.8792284123,0.0625,0.0,0.0625,2.63,1.02,2.8208686605,2.7825,1.02,2.9635631004,0.0625,0.0,0.0625,2.7199999999999998,1.02,2.9049612734
2020-07-11 16:30:00,2.821,1.0185,2.999230443,0.061,-0.0015,0.061018439800000004,2.76,1.02,2.9424479605,2.911,1.0185,3.0840336007,0.061,-0.0015,0.061018439800000004,2.85,1.02,3.0270282457
2020-07-11 17:00:00,3.0125,1.058,3.1928858811,0.0425,-0.002,0.0425470328,2.9699999999999998,1.06,3.15349013,3.0925,1.058,3.2684736881,0.0425,-0.002,0.0425470328,3.05,1.06,3.2289471968
2020-07-11 17:30:00,3.2085,0.431,3.2373188366,0.0385,0.001,0.038512984800000004,3.17,0.43,3.1990311033,3.1885,0.431,3.2174979798,0.0385,0.001,0.038512984800000004,3.15,0.43,3.1792137393
2020-07-11 18:00:00,3.493,0.32,3.5076272607,0.033,0.0,0.033,3.46,0.32,3.4747661792,3.453,0.32,3.4677959859,0.033,0.0,0.033,3.42,0.32,3.4349381363
2020-07-11 18:30:00,3.484,0.2805,3.4952734156,0.024,0.0005,0.0240052078,3.46,0.28,3.4713109915,3.444,0.2805,3.4554039199,0.024,0.0005,0.0240052078,3.42,0.28,3.4314428452
2020-07-11 19:00:00,3.627,0.2805,3.6378302943,0.017,0.0005,0.017007351400000002,3.61,0.28,3.6208424434,3.5869999999999997,0.2805,3.5979507014000003,0.017,0.0005,0.017007351400000002,3.5700000000000003,0.28,3.5809635575
2020-07-11 19:30:00,3.5605,0.278,3.5713364795,0.0105,-0.002,0.0106887792,3.55,0.28,3.5610251333000003,3.5305,0.278,3.5414282783,0.0105,-0.002,0.0106887792,3.52,0.28,3.5311188029
2020-07-11 20:00:00,3.484,0.2285,3.4914851067,0.004,-0.0015,0.0042720019,3.48,0.23,3.4875922927,3.454,0.2285,3.461549978,0.004,-0.0015,0.0042720019,3.45,0.23,3.457658167
2020-07-11 20:30:00,3.3405,0.1895,3.345870664,0.0005,-0.0005,0.0007071068,3.34,0.19,3.3453998266,3.3105,0.1895,3.3159192540999998,0.0005,-0.0005,0.0007071068,3.31,0.19,3.3154486876
2020-07-11 21:00:00,3.32,0.19,3.3254323027,0.0,0.0,0.0,3.32,0.19,3.3254323027,3.2800000000000002,0.19,3.2854984401,0.0,0.0,0.0,3.2800000000000002,0.19,3.2854984401
2020-07-11 21:30:00,3.2800000000000002,0.19,3.2854984401,0.0,0.0,0.0,3.2800000000000002,0.19,3.2854984401,3.24,0.19,3.2455662064,0.0,0.0,0.0,3.24,0.19,3.2455662064
2020-07-11 22:00:00,3.2800000000000002,0.19,3.2854984401,0.0,0.0,0.0,3.2800000000000002,0.19,3.2854984401,3.24,0.19,3.2455662064,0.0,0.0,0.0,3.24,0.19,3.2455662064
2020-07-11 22:30:00,3.25,0.19,3.2555491088,0.0,0.0,0.0,3.25,0.19,3.2555491088,3.21,0.19,3.2156181365,0.0,0.0,0.0,3.21,0.19,3.2156181365
2020-07-11 23:00:00,3.05,0.659,3.1203815472,0.0,-0.001,0.001,3.05,0.66,3.1205928924,3.09,0.659,3.1594906235,0.0,-0.001,0.001,3.09,0.66,3.1596993528
2020-07-11 23:30:00,2.83,0.87,2.9607093745,0.0,0.0,0.0,2.83,0.87,2.9607093745,2.91,0.87,3.0372685097,0.0,0.0,0.0,2.91,0.87,3.0372685097
2020-07-12 00:00:00,2.69,0.85,2.8210990766,0.0,0.0,0.0,2.69,0.85,2.8210990766,2.77,0.85,2.8974816652,0.0,0.0,0.0,2.77,0.85,2.8974816652
2020-07-12 00:30:00,2.59,0.088,2.5914945495,0.0,-0.002,0.002,2.59,0.09,2.5915632348,2.56,0.088,2.5615120535,0.0,-0.002,0.002,2.56,0.09,2.5615815427
2020-07-12 01:00:00,2.51,0.08950000000000001,2.5115951604999998,0.0,-0.0005,0.0005,2.51,0.09,2.5116130275,2.48,0.08950000000000001,2.4816144443,0.0,-0.0005,0.0005,2.48,0.09,2.4816325272
2020-07-12 01:30:00,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275,2.48,0.09,2.4816325272,0.0,0.0,0.0,2.48,0.09,2.4816325272
2020-07-12 02:00:00,2.55,0.08950000000000001,2.5515701538,0.0,-0.0005,0.0005,2.55,0.09,2.551587741,2.52,0.08950000000000001,2.5215888344,0.0,-0.0005,0.0005,2.52,0.09,2.5216066307
2020-07-12 02:30:00,2.52,0.08650000000000001,2.5214841364,0.0,-0.0035,0.0035,2.52,0.09,2.5216066307,2.49,0.08650000000000001,2.4915020068000002,0.0,-0.0035,0.0035,2.49,0.09,2.4916259751
2020-07-12 03:00:00,2.46,0.08750000000000001,2.4615556565,0.0,-0.0025,0.0025,2.46,0.09,2.4616457909,2.43,0.08750000000000001,2.4315748498,0.0,-0.0025,0.0025,2.43,0.09,2.4316660955
2020-07-12 03:30:00,2.46,0.08750000000000001,2.4615556565,0.0,-0.0025,0.0025,2.46,0.09,2.4616457909,2.43,0.08750000000000001,2.4315748498,0.0,-0.0025,0.0025,2.43,0.09,2.4316660955
2020-07-12 04:00:00,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955
2020-07-12 04:30:00,2.44,0.09,2.4416592719,0.0,0.0,0.0,2.44,0.09,2.4416592719,2.41,0.09,2.4116799124,0.0,0.0,0.0,2.41,0.09,2.4116799124
2020-07-12 05:00:00,2.39,0.089,2.3916565389,0.0,-0.001,0.001,2.39,0.09,2.3916939604,2.36,0.089,2.3616775817,0.0,-0.001,0.001,2.36,0.09,2.3617154782
2020-07-12 05:30:00,2.39,0.049,2.3905022485,0.0,-0.001,0.001,2.39,0.05,2.3905229553,2.36,0.049,2.3605086316,0.0,-0.001,0.001,2.36,0.05,2.3605296016
2020-07-12 06:00:00,2.42,0.0455,2.4204276998,0.0,-0.0045000000000000005,0.0045000000000000005,2.42,0.05,2.4205164738000002,2.38,0.0455,2.3804348867,0.0,-0.0045000000000000005,0.0045000000000000005,2.38,0.05,2.3805251521
2020-07-12 06:30:00,2.5005,0.08850000000000001,2.5020656466,0.0005,-0.0015,0.0015811388,2.5,0.09,2.5016194755,2.4705,0.08850000000000001,2.4720846466,0.0005,-0.0015,0.0015811388,2.47,0.09,2.4716391322
2020-07-12 07:00:00,2.5855,0.08600000000000001,2.5869298889,0.0055000000000000005,-0.004,0.0068007353,2.58,0.09,2.5815692902,2.5555,0.08600000000000001,2.5569466655,0.0055000000000000005,-0.004,0.0068007353,2.55,0.09,2.551587741
2020-07-12 07:30:00,2.6515,0.1115,2.6538433450000003,0.0115,0.0015,0.0115974135,2.64,0.11,2.6422906728999997,2.6215,0.1115,2.6238701378,0.0115,0.0015,0.0115974135,2.61,0.11,2.6123169792
2020-07-12 08:00:00,2.6995,0.1115,2.7018017137,0.0195,0.0015,0.0195576072,2.68,0.11,2.6822565127,2.6695,0.1115,2.6718275581,0.0195,0.0015,0.0195576072,2.65,0.11,2.6522820363
2020-07-12 08:30:00,2.721,0.642,2.795711895,0.041,0.002,0.0410487515,2.68,0.64,2.7553584159,2.741,0.642,2.8151811665,0.041,0.002,0.0410487515,2.7,0.64,2.7748153092
2020-07-12 09:00:00,2.866,0.28150000000000003,2.8797913553,0.046,0.0015,0.04602445,2.8200000000000003,0.28,2.8338666165,2.846,0.28150000000000003,2.8598878037,0.046,0.0015,0.04602445,2.8,0.28,2.8139651739
2020-07-12 09:30:00,2.6535,0.15,2.6577363018,0.053500000000000006,0.0,0.053500000000000006,2.6,0.15,2.6043233286,2.6235,0.15,2.6277846658,0.053500000000000006,0.0,0.053500000000000006,2.5700000000000003,0.15,2.5743737102
2020-07-12 10:00:00,2.6015,0.149,2.6057634678,0.061500000000000006,-0.001,0.0615081295,2.54,0.15,2.5444252789,2.5715,0.149,2.575813124,0.061500000000000006,-0.001,0.0615081295,2.51,0.15,2.5144780771
2020-07-12 10:30:00,2.5324999999999998,0.52,2.5853348429,0.07250000000000001,0.0,0.07250000000000001,2.46,0.52,2.5143587652,2.5425,0.52,2.5951312587,0.07250000000000001,0.0,0.07250000000000001,2.47,0.52,2.5241434191
2020-07-12 11:00:00,2.4975,0.9585,2.6751128014,0.0775,-0.0015,0.0775145148,2.42,0.96,2.6034592372,2.5775,0.9585,2.7499506359,0.0775,-0.0015,0.0775145148,2.5,0.96,2.6779843166
2020-07-12 11:30:00,2.4715,0.9590000000000001,2.6510362597,0.0815,-0.001,0.0815061347,2.39,0.96,2.5755970182,2.5515,0.9590000000000001,2.7257720466,0.0815,-0.001,0.0815061347,2.47,0.96,2.65
2020-07-12 12:00:00,2.5365,0.96,2.7120900151000003,0.08650000000000001,0.0,0.08650000000000001,2.45,0.96,2.6313684653,2.6165000000000003,0.96,2.7870544038,0.08650000000000001,0.0,0.08650000000000001,2.5300000000000002,0.96,2.7060118255
2020-07-12 12:30:00,2.4795,0.9570000000000001,2.6577752444,0.08950000000000001,-0.003,0.0895502652,2.39,0.96,2.5755970182,2.5795,0.9570000000000001,2.7513031912,0.08950000000000001,-0.003,0.0895502652,2.49,0.96,2.6686513447999998
2020-07-12 13:00:00,2.4255,0.9555,2.6069197341,0.0955,-0.0045000000000000005,0.0956059622,2.33,0.96,2.5200198412,2.5055,0.9555,2.6815127261000002,0.0955,-0.0045000000000000005,0.0956059622,2.41,0.96,2.5941665328
2020-07-12 13:30:00,2.36,0.9570000000000001,2.546654472,0.09,-0.003,0.0900499861,2.27,0.96,2.4646500766,2.45,0.9570000000000001,2.6302754609,0.09,-0.003,0.0900499861,2.36,0.96,2.5477833503
2020-07-12 14:00:00,2.2385,0.9570000000000001,2.4344878825,0.08850000000000001,-0.003,0.0885508329,2.15,0.96,2.3545912596,2.3285,0.9570000000000001,2.5174910625,0.08850000000000001,-0.003,0.0885508329,2.24,0.96,2.4370473939
2020-07-12 14:30:00,2.184,0.48750000000000004,2.2377471372,0.094,-0.0025,0.0940332388,2.09,0.49,2.1466718426,2.194,0.48750000000000004,2.2475080089,0.094,-0.0025,0.0940332388,2.1,0.49,2.1564090521
2020-07-12 15:00:00,2.1725,0.189,2.1807056771,0.0825,-0.001,0.0825060604,2.09,0.19,2.0986185933,2.1425,0.189,2.1508201343,0.0825,-0.001,0.0825060604,2.06,0.19,2.0687435801
2020-07-12 15:30:00,2.286,0.189,2.2937996861,0.076,-0.001,0.07600657870000001,2.21,0.19,2.2181523843,2.2560000000000002,0.189,2.2639030456,0.076,-0.001,0.07600657870000001,2.18,0.19,2.1882641522
2020-07-12 16:00:00,2.371,0.189,2.378520969,0.061,-0.001,0.0610081962,2.31,0.19,2.3178006817,2.341,0.189,2.3486170399,0.061,-0.001,0.0610081962,2.2800000000000002,0.19,2.28790297
2020-07-12 16:30:00,2.5645,0.2185,2.573791464,0.0545,-0.0015,0.0545206383,2.51,0.22,2.5196229877,2.5345,0.2185,2.5439010397,0.0545,-0.0015,0.0545206383,2.48,0.22,2.4897389421
2020-07-12 17:00:00,2.7560000000000002,0.217,2.7645297973,0.046,-0.003,0.046097722300000005,2.71,0.22,2.7189152249,2.726,0.217,2.7346233744,0.046,-0.003,0.046097722300000005,2.68,0.22,2.6890146894
2020-07-12 17:30:00,2.8395,0.4685,2.8778902863,0.0395,-0.0015,0.0395284708,2.8,0.47000000000000003,2.8391724146,2.8495,0.4685,2.8877573478,0.0395,-0.0015,0.0395284708,2.81,0.47000000000000003,2.8490349243
2020-07-12 18:00:00,3.0565,0.209,3.0636372582,0.026500000000000003,-0.001,0.0265188612,3.03,0.21,3.0372685097,3.0165,0.209,3.0237316763,0.026500000000000003,-0.001,0.0265188612,2.99,0.21,2.9973655099
2020-07-12 18:30:00,3.087,0.209,3.094066903,0.027,-0.001,0.0270185122,3.06,0.21,3.0671974178,3.047,0.209,3.0541594588,0.027,-0.001,0.0270185122,3.02,0.21,3.0272925197
2020-07-12 19:00:00,3.1835,0.20950000000000002,3.1903859484,0.0135,-0.0005,0.0135092561,3.17,0.21,3.1769482212,3.1535,0.20950000000000002,3.1604513127000002,0.0135,-0.0005,0.0135092561,3.14,0.21,3.1470144582
2020-07-12 19:30:00,3.2165,0.17950000000000002,3.221504695,0.006500000000000001,-0.0005,0.0065192024,3.21,0.18,3.215042768,3.1865,0.17950000000000002,3.1915517386,0.006500000000000001,-0.0005,0.0065192024,3.18,0.18,3.1850902656
2020-07-12 20:00:00,3.093,0.1295,3.0957098136,0.003,-0.0005,0.0030413813000000002,3.09,0.13,3.0927334188,3.063,0.1295,3.0657363308,0.003,-0.0005,0.0030413813000000002,3.06,0.13,3.062760193
2020-07-12 20:30:00,3.0305,0.1105,3.0325138911,0.0005,0.0005,0.0007071068,3.03,0.11,3.0319960422,2.9905,0.1105,2.9925408101,0.0005,0.0005,0.0007071068,2.99,0.11,2.9920227272
2020-07-12 21:00:00,2.99,0.11,2.9920227272,0.0,0.0,0.0,2.99,0.11,2.9920227272,2.95,0.11,2.9520501351,0.0,0.0,0.0,2.95,0.11,2.9520501351
2020-07-12 21:30:00,2.75,0.04,2.7502908937,0.0,0.0,0.0,2.75,0.04,2.7502908937,2.7199999999999998,0.04,2.7202941017,0.0,0.0,0.0,2.7199999999999998,0.04,2.7202941017
2020-07-12 22:00:00,2.75,0.04,2.7502908937,0.0,0.0,0.0,2.75,0.04,2.7502908937,2.7199999999999998,0.04,2.7202941017,0.0,0.0,0.0,2.7199999999999998,0.04,2.7202941017
2020-07-12 22:30:00,3.24,0.15,3.2434703637,0.0,0.0,0.0,3.24,0.15,3.2434703637,3.21,0.15,3.2135027618,0.0,0.0,0.0,3.21,0.15,3.2135027618
2020-07-12 23:00:00,3.08,0.15,3.0836504341,0.0,0.0,0.0,3.08,0.15,3.0836504341,3.06,0.15,3.0636742647,0.0,0.0,0.0,3.06,0.15,3.0636742647
2020-07-12 23:30:00,2.8200000000000003,0.67,2.8984996119,0.0,0.0,0.0,2.8200000000000003,0.67,2.8984996119,2.87,0.67,2.9471681323,0.0,0.0,0.0,2.87,0.67,2.9471681323
2020-07-13 00:00:00,2.67,0.56,2.7280945731,0.0,0.0,0.0,2.67,0.56,2.7280945731,2.7,0.56,2.7574626017,0.0,0.0,0.0,2.7,0.56,2.7574626017
2020-07-13 00:30:00,2.56,0.09,2.5615815427,0.0,0.0,0.0,2.56,0.09,2.5615815427,2.5300000000000002,0.09,2.5316002844,0.0,0.0,0.0,2.5300000000000002,0.09,2.5316002844
2020-07-13 01:00:00,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755,2.47,0.09,2.4716391322,0.0,0.0,0.0,2.47,0.09,2.4716391322
2020-07-13 01:30:00,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955
2020-07-13 02:00:00,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307,2.48,0.09,2.4816325272,0.0,0.0,0.0,2.48,0.09,2.4816325272
2020-07-13 02:30:00,2.48,0.09,2.4816325272,0.0,0.0,0.0,2.48,0.09,2.4816325272,2.45,0.09,2.4516525039,0.0,0.0,0.0,2.45,0.09,2.4516525039
2020-07-13 03:00:00,2.42,0.09,2.4216729754,0.0,0.0,0.0,2.42,0.09,2.4216729754,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604
2020-07-13 03:30:00,2.39,0.68,2.4848541205,0.0,0.0,0.0,2.39,0.68,2.4848541205,2.45,0.68,2.5426167622999998,0.0,0.0,0.0,2.45,0.68,2.5426167622999998
2020-07-13 04:00:00,2.35,0.85,2.4989997999,0.0,0.0,0.0,2.35,0.85,2.4989997999,2.45,0.85,2.593260496,0.0,0.0,0.0,2.45,0.85,2.593260496
2020-07-13 04:30:00,2.38,0.85,2.527231687,0.0,0.0,0.0,2.38,0.85,2.527231687,2.45,0.85,2.593260496,0.0,0.0,0.0,2.45,0.85,2.593260496
2020-07-13 05:00:00,2.38,0.88,2.5374790640000002,0.0,0.0,0.0,2.38,0.88,2.5374790640000002,2.45,0.88,2.6032479713,0.0,0.0,0.0,2.45,0.88,2.6032479713
2020-07-13 05:30:00,2.45,0.88,2.6032479713,0.0,0.0,0.0,2.45,0.88,2.6032479713,2.54,0.88,2.688122021,0.0,0.0,0.0,2.54,0.88,2.688122021
2020-07-13 06:00:00,2.51,0.8805000000000001,2.6599586933,0.0,0.0005,0.0005,2.51,0.88,2.659793225,2.6,0.8805000000000001,2.7450464932000003,0.0,0.0005,0.0005,2.6,0.88,2.7448861543
2020-07-13 06:30:00,2.701,0.331,2.7212059826,0.001,0.001,0.0014142136,2.7,0.33,2.7200919102,2.701,0.331,2.7212059826,0.001,0.001,0.0014142136,2.7,0.33,2.7200919102
2020-07-13 07:00:00,2.8815,0.2325,2.890864663,0.0015,0.0025,0.0029154759,2.88,0.23,2.8891694308,2.8515,0.2325,2.8609628624,0.0015,0.0025,0.0029154759,2.85,0.23,2.8592656400000003
2020-07-13 07:30:00,3.185,0.313,3.2003427941,0.005,0.003,0.0058309519,3.18,0.31,3.195074334,3.155,0.313,3.1704879751,0.005,0.003,0.0058309519,3.15,0.31,3.1652172121
2020-07-13 08:00:00,3.4355,0.4525,3.4651719294,0.0055000000000000005,0.0025,0.006041523,3.43,0.45,3.4593930103,3.4055,0.4525,3.4354310501,0.0055000000000000005,0.0025,0.006041523,3.4,0.45,3.4296501279
2020-07-13 08:30:00,3.598,0.54,3.6382968543,0.018000000000000002,0.0,0.018000000000000002,3.58,0.54,3.6204972034000003,3.558,0.54,3.5987447812,0.018000000000000002,0.0,0.018000000000000002,3.54,0.54,3.5809495947
2020-07-13 09:00:00,3.723,0.5815,3.7681389637000002,0.023,0.0015,0.0230488611,3.7,0.58,3.7451835736,3.683,0.5815,3.7286232379,0.023,0.0015,0.0230488611,3.66,0.58,3.7056713292
2020-07-13 09:30:00,3.7925,0.521,3.8281192837,0.0125,0.001,0.0125399362,3.7800000000000002,0.52,3.8155995597,3.7525,0.521,3.7884953808,0.0125,0.001,0.0125399362,3.74,0.52,3.7759766947999998
2020-07-13 10:00:00,3.849,0.5825,3.8928276675999998,0.019,0.0025,0.0191637679,3.83,0.58,3.8736675128,3.809,0.5825,3.853282659,0.019,0.0025,0.0191637679,3.79,0.58,3.834123107
2020-07-13 10:30:00,3.793,0.581,3.8372398935,0.033,0.001,0.033015148,3.76,0.58,3.8044710539,3.753,0.581,3.7977058865,0.033,0.001,0.033015148,3.7199999999999998,0.58,3.7649435587
2020-07-13 11:00:00,3.573,0.5805,3.6198493408,0.053,0.0005,0.053002358400000005,3.52,0.58,3.5674640853,3.533,0.5805,3.5803727809,0.053,0.0005,0.053002358400000005,3.48,0.58,3.5280022676
2020-07-13 11:30:00,3.56,0.6195,3.6134997233,0.04,-0.0005,0.0400031249,3.52,0.62,3.5741852218,3.52,0.6195,3.5740985227,0.04,-0.0005,0.0400031249,3.48,0.62,3.5347984384
2020-07-13 12:00:00,3.64,0.62,3.6924246776,0.04,0.0,0.04,3.6,0.62,3.6529987681,3.6,0.62,3.6529987681,0.04,0.0,0.04,3.56,0.62,3.6135854771
2020-07-13 12:30:00,3.7560000000000002,0.5995,3.8035425921,0.026000000000000002,-0.0005,0.0260048072,3.73,0.6000000000000001,3.7779491791,3.716,0.5995,3.7640478544000002,0.026000000000000002,-0.0005,0.0260048072,3.69,0.6000000000000001,3.7384622507
2020-07-13 13:00:00,4.0135,0.5985,4.0578793107,0.0135,-0.0015,0.0135830777,4.0,0.6000000000000001,4.0447496832,3.9735,0.5985,4.0183211046,0.0135,-0.0015,0.0135830777,3.96,0.6000000000000001,4.0051966244
2020-07-13 13:30:00,3.959,0.6185,4.0070217431,0.019,-0.0015,0.0190591186,3.94,0.62,3.9884834210999998,3.919,0.6185,3.9675059231,0.019,-0.0015,0.0190591186,3.9,0.62,3.9489745504
2020-07-13 14:00:00,3.8415,0.5905,3.8866196752,0.021500000000000002,0.0005,0.0215058132,3.8200000000000003,0.59,3.8652942967,3.8015,0.5905,3.8470888344,0.021500000000000002,0.0005,0.0215058132,3.7800000000000002,0.59,3.8257678968
2020-07-13 14:30:00,3.887,0.5905,3.9315975443,0.017,0.0005,0.017007351400000002,3.87,0.59,3.9147158262,3.847,0.5905,3.8920559156000003,0.017,0.0005,0.017007351400000002,3.83,0.59,3.8751774153
2020-07-13 15:00:00,3.696,0.427,3.7205839595,0.026000000000000002,-0.003,0.0261725047,3.67,0.43,3.6951048699999998,3.656,0.427,3.6808511244,0.026000000000000002,-0.003,0.0261725047,3.63,0.43,3.6553795973
2020-07-13 15:30:00,3.681,0.35750000000000004,3.698319517,0.011,-0.0025,0.011280514200000001,3.67,0.36,3.687614405,3.641,0.35750000000000004,3.6585088834,0.011,-0.0025,0.011280514200000001,3.63,0.36,3.6478075607
2020-07-13 16:00:00,3.6795,0.36150000000000004,3.6972155063,0.0095,0.0015,0.009617692,3.67,0.36,3.687614405,3.6395,0.36150000000000004,3.6574092607,0.0095,0.0015,0.009617692,3.63,0.36,3.6478075607
2020-07-13 16:30:00,3.74,0.363,3.7575748828,0.01,0.003,0.0104403065,3.73,0.36,3.7473323845,3.7,0.363,3.7177639785,0.01,0.003,0.0104403065,3.69,0.36,3.7075193863
2020-07-13 17:00:00,3.944,0.331,3.9578652074000003,0.004,0.001,0.0041231056,3.94,0.33,3.9537956447,3.894,0.331,3.9080426047,0.004,0.001,0.0041231056,3.89,0.33,3.903972336
2020-07-13 17:30:00,4.031,0.28150000000000003,4.0408171513,0.001,0.0015,0.0018027756000000002,4.03,0.28,4.0397153365,3.991,0.28150000000000003,4.0009153015,0.001,0.0015,0.0018027756000000002,3.99,0.28,3.9998124956
2020-07-13 18:00:00,4.221,0.28200000000000003,4.2304095546,0.001,0.002,0.0022360680000000003,4.22,0.28,4.2292788983,4.181,0.28200000000000003,4.1904993736,0.001,0.002,0.0022360680000000003,4.18,0.28,4.189367494
2020-07-13 18:30:00,4.28,0.26,4.287889924,0.0,0.0,0.0,4.28,0.26,4.287889924,4.24,0.26,4.2479642183,0.0,0.0,0.0,4.24,0.26,4.2479642183
2020-07-13 19:00:00,4.2,0.2605,4.2080708466,0.0,0.0005,0.0005,4.2,0.26,4.2080399238,4.16,0.2605,4.1681482999,0.0,0.0005,0.0005,4.16,0.26,4.1681170809
2020-07-13 19:30:00,4.11,0.26,4.118215633,0.0,0.0,0.0,4.11,0.26,4.118215633,4.07,0.26,4.0782962129,0.0,0.0,0.0,4.07,0.26,4.0782962129
2020-07-13 20:00:00,3.801,0.28200000000000003,3.8114465758,0.001,0.002,0.0022360680000000003,3.8,0.28,3.8103018253,3.771,0.28200000000000003,3.7815294525,0.001,0.002,0.0022360680000000003,3.77,0.28,3.7803835784
2020-07-13 20:30:00,3.56,0.93,3.6794700705,0.0,0.0,0.0,3.56,0.93,3.6794700705,3.66,0.93,3.7763077205,0.0,0.0,0.0,3.66,0.93,3.7763077205
2020-07-13 21:00:00,3.47,0.93,3.5924643352,0.0,0.0,0.0,3.47,0.93,3.5924643352,3.5700000000000003,0.93,3.6891462427,0.0,0.0,0.0,3.5700000000000003,0.93,3.6891462427
2020-07-13 21:30:00,3.38,0.93,3.5056097900000003,0.0,0.0,0.0,3.38,0.93,3.5056097900000003,3.47,0.93,3.5924643352,0.0,0.0,0.0,3.47,0.93,3.5924643352
2020-07-13 22:00:00,3.3,0.93,3.4285419642,0.0,0.0,0.0,3.3,0.93,3.4285419642,3.39,0.93,3.5152524803,0.0,0.0,0.0,3.39,0.93,3.5152524803
2020-07-13 22:30:00,3.23,0.91,3.3557413488,0.0,0.0,0.0,3.23,0.91,3.3557413488,3.32,0.91,3.442455519,0.0,0.0,0.0,3.32,0.91,3.442455519
2020-07-13 23:00:00,3.04,0.91,3.1732790612,0.0,0.0,0.0,3.04,0.91,3.1732790612,3.13,0.91,3.2596012026,0.0,0.0,0.0,3.13,0.91,3.2596012026
2020-07-13 23:30:00,2.8200000000000003,0.91,2.9631908477,0.0,0.0,0.0,2.8200000000000003,0.91,2.9631908477,2.91,0.91,3.0489670382,0.0,0.0,0.0,2.91,0.91,3.0489670382
2020-07-14 00:00:00,2.66,0.91,2.8113519879,0.0,0.0,0.0,2.66,0.91,2.8113519879,2.75,0.91,2.8966532412,0.0,0.0,0.0,2.75,0.91,2.8966532412
2020-07-14 00:30:00,2.56,0.91,2.7169284127,0.0,0.0,0.0,2.56,0.91,2.7169284127,2.65,0.91,2.8018922178,0.0,0.0,0.0,2.65,0.91,2.8018922178
2020-07-14 01:00:00,2.52,0.9400000000000001,2.6896096371000002,0.0,0.0,0.0,2.52,0.9400000000000001,2.6896096371000002,2.59,0.9400000000000001,2.755303976,0.0,0.0,0.0,2.59,0.9400000000000001,2.755303976
2020-07-14 01:30:00,2.52,0.9,2.6758923745,0.0,0.0,0.0,2.52,0.9,2.6758923745,2.59,0.9,2.7419153889,0.0,0.0,0.0,2.59,0.9,2.7419153889
2020-07-14 02:00:00,2.54,0.9,2.6947356086000003,0.0,0.0,0.0,2.54,0.9,2.6947356086000003,2.63,0.9,2.7797302027,0.0,0.0,0.0,2.63,0.9,2.7797302027
2020-07-14 02:30:00,2.52,0.9,2.6758923745,0.0,0.0,0.0,2.52,0.9,2.6758923745,2.59,0.9,2.7419153889,0.0,0.0,0.0,2.59,0.9,2.7419153889
2020-07-14 03:00:00,2.49,0.9,2.6476593436,0.0,0.0,0.0,2.49,0.9,2.6476593436,2.5700000000000003,0.9,2.723031399,0.0,0.0,0.0,2.5700000000000003,0.9,2.723031399
2020-07-14 03:30:00,2.46,0.9,2.6194655944000003,0.0,0.0,0.0,2.46,0.9,2.6194655944000003,2.5700000000000003,0.9,2.723031399,0.0,0.0,0.0,2.5700000000000003,0.9,2.723031399
2020-07-14 04:00:00,2.44,0.9,2.6006922155,0.0,0.0,0.0,2.44,0.9,2.6006922155,2.51,0.9,2.6664770766,0.0,0.0,0.0,2.51,0.9,2.6664770766
2020-07-14 04:30:00,2.44,0.9,2.6006922155,0.0,0.0,0.0,2.44,0.9,2.6006922155,2.5300000000000002,0.9,2.6853118999000003,0.0,0.0,0.0,2.5300000000000002,0.9,2.6853118999000003
2020-07-14 05:00:00,2.47,0.9,2.6288590681,0.0,0.0,0.0,2.47,0.9,2.6288590681,2.5300000000000002,0.9,2.6853118999000003,0.0,0.0,0.0,2.5300000000000002,0.9,2.6853118999000003
2020-07-14 05:30:00,2.54,0.93,2.7049029557,0.0,0.0,0.0,2.54,0.93,2.7049029557,2.63,0.93,2.7895877832,0.0,0.0,0.0,2.63,0.93,2.7895877832
2020-07-14 06:00:00,2.61,0.9,2.760815097,0.0,0.0,0.0,2.61,0.9,2.760815097,2.7,0.9,2.8460498942,0.0,0.0,0.0,2.7,0.9,2.8460498942
2020-07-14 06:30:00,2.6905,0.931,2.8470249823,0.0005,0.001,0.0011180340000000002,2.69,0.93,2.8462255708,2.7705,0.931,2.9227437879,0.0005,0.001,0.0011180340000000002,2.77,0.93,2.9219514027
2020-07-14 07:00:00,2.932,0.932,3.0765643175,0.002,0.002,0.0028284271,2.93,0.93,3.0740526996,3.012,0.932,3.1528983491,0.002,0.002,0.0028284271,3.01,0.93,3.1503968004
2020-07-14 07:30:00,3.282,0.373,3.3031277601999998,0.002,0.003,0.0036055513000000003,3.2800000000000002,0.37,3.3008029326,3.242,0.373,3.2633867377,0.002,0.003,0.0036055513000000003,3.24,0.37,3.2610581105
2020-07-14 08:00:00,3.438,0.421,3.4636808456,0.008,0.001,0.0080622577,3.43,0.42,3.4556186132,3.398,0.421,3.4239808703,0.008,0.001,0.0080622577,3.39,0.42,3.4159186173
2020-07-14 08:30:00,3.6109999999999998,0.51,3.6468371228,0.011,0.0,0.011,3.6,0.51,3.6359455441,3.571,0.51,3.6072345363,0.011,0.0,0.011,3.56,0.51,3.5963453672
2020-07-14 09:00:00,3.735,0.51,3.7696584725999998,0.015,0.0,0.015,3.7199999999999998,0.51,3.7547969319,3.6950000000000003,0.51,3.7300301607,0.015,0.0,0.015,3.68,0.51,3.7151715977
2020-07-14 09:30:00,3.7555,0.5395,3.7940533075,0.0155,-0.0005,0.015508062400000001,3.74,0.54,3.7787828728,3.7155,0.5395,3.7544640763,0.0155,-0.0005,0.015508062400000001,3.7,0.54,3.7391977749
2020-07-14 10:00:00,3.81,0.541,3.8482178992,0.01,0.001,0.0100498756,3.8,0.54,3.8381766504,3.77,0.541,3.8086193036,0.01,0.001,0.0100498756,3.76,0.54,3.7985786816
2020-07-14 10:30:00,3.481,0.49050000000000005,3.5153877809000003,0.021,0.0005,0.0210059515,3.46,0.49,3.4945242881,3.441,0.49050000000000005,3.4757835448,0.021,0.0005,0.0210059515,3.42,0.49,3.4549240223
2020-07-14 11:00:00,3.483,0.49150000000000005,3.517507818,0.023,0.0015,0.0230488611,3.46,0.49,3.4945242881,3.443,0.49150000000000005,3.4779047212,0.023,0.0015,0.0230488611,3.42,0.49,3.4549240223
2020-07-14 11:30:00,3.3689999999999998,0.4485,3.3987222967,0.029,-0.0015,0.029038767200000003,3.34,0.45,3.3701780368,3.339,0.4485,3.3689869768,0.029,-0.0015,0.029038767200000003,3.31,0.45,3.3404490716
2020-07-14 12:00:00,3.296,0.498,3.3334096658,0.026000000000000002,-0.002,0.0260768096,3.27,0.5,3.3080054413,3.2560000000000002,0.498,3.2938639923,0.026000000000000002,-0.002,0.0260768096,3.23,0.5,3.2684705903999998
2020-07-14 12:30:00,3.3155,0.4975,3.3526178577,0.0455,-0.0025,0.0455686296,3.27,0.5,3.3080054413,3.2755,0.4975,3.3130660271,0.0455,-0.0025,0.0455686296,3.23,0.5,3.2684705903999998
2020-07-14 13:00:00,3.4205,0.498,3.4565624904,0.0405,-0.002,0.040549352600000005,3.38,0.5,3.4167821119,3.3805,0.498,3.4169846722,0.0405,-0.002,0.040549352600000005,3.34,0.5,3.3772177898
2020-07-14 13:30:00,3.368,0.459,3.3991329777,0.038,-0.001,0.0380131556,3.33,0.46,3.3616216325,3.328,0.459,3.3595036836,0.038,-0.001,0.0380131556,3.29,0.46,3.3220024082
2020-07-14 14:00:00,3.02,0.8785000000000001,3.1451807977,0.05,-0.0015,0.0500224949,2.9699999999999998,0.88,3.0976281249,3.09,0.8785000000000001,3.2124542409,0.05,-0.0015,0.0500224949,3.04,0.88,3.1648064712
2020-07-14 14:30:00,2.894,0.999,3.0615742682000002,0.044,-0.001,0.0440113622,2.85,1.0,3.0203476621,2.984,0.999,3.1467851849,0.044,-0.001,0.0440113622,2.94,1.0,3.1054146261
2020-07-14 15:00:00,3.09,0.969,3.2383732027,0.02,-0.001,0.0200249844,3.07,0.97,3.219596248,3.19,0.969,3.333925764,0.02,-0.001,0.0200249844,3.17,0.97,3.3150867259
2020-07-14 15:30:00,2.9625,0.93,3.1050452895,0.022500000000000003,0.0,0.022500000000000003,2.94,0.93,3.0835855753,3.0525,0.93,3.1910274599,0.022500000000000003,0.0,0.022500000000000003,3.03,0.93,3.1695110033000002
2020-07-14 16:00:00,2.9939999999999998,0.89,3.123481391,0.014,0.0,0.014,2.98,0.89,3.110064308,3.084,0.89,3.2098529561,0.014,0.0,0.014,3.07,0.89,3.1964042298
2020-07-14 16:30:00,3.072,0.892,3.1988823048,0.012,0.002,0.012165525100000001,3.06,0.89,3.1868009037,3.162,0.892,3.285408346,0.012,0.002,0.012165525100000001,3.15,0.89,3.2733163611
2020-07-14 17:00:00,3.306,0.91,3.4289555261,0.016,0.0,0.016,3.29,0.91,3.4135318953000002,3.386,0.91,3.5061511662,0.016,0.0,0.016,3.37,0.91,3.4907019351
2020-07-14 17:30:00,3.355,0.9420000000000001,3.4847365754,0.025,0.002,0.0250798724,3.33,0.9400000000000001,3.4601300554,3.445,0.9420000000000001,3.5714687455,0.025,0.002,0.0250798724,3.42,0.9400000000000001,3.5468295702
2020-07-14 18:00:00,3.423,0.6715,3.4882432899999998,0.023,0.0015,0.0230488611,3.4,0.67,3.4653859814,3.473,0.6715,3.5373211969,0.023,0.0015,0.0230488611,3.45,0.67,3.5144558612
2020-07-14 18:30:00,3.614,0.2195,3.6206596428999998,0.014,-0.0005,0.014008925700000001,3.6,0.22,3.6067159578,3.574,0.2195,3.5807340379,0.014,-0.0005,0.014008925700000001,3.56,0.22,3.5667912751
2020-07-14 19:00:00,3.6845,0.181,3.6889431074,0.0045000000000000005,0.001,0.0046097722,3.68,0.18,3.684399544,3.6445,0.181,3.6489918128000003,0.0045000000000000005,0.001,0.0046097722,3.64,0.18,3.644447832
2020-07-14 19:30:00,3.5404999999999998,0.1305,3.5429042465,0.0005,0.0005,0.0007071068,3.54,0.13,3.5423862014000003,3.5005,0.1305,3.5029317007,0.0005,0.0005,0.0007071068,3.5,0.13,3.5024134536
2020-07-14 20:00:00,3.39,0.09050000000000001,3.3912077863,0.0,0.0005,0.0005,3.39,0.09,3.3911944798,3.35,0.09050000000000001,3.3512222024,0.0,0.0005,0.0005,3.35,0.09,3.3512087372
2020-07-14 20:30:00,3.27,0.09050000000000001,3.2712520921,0.0,0.0005,0.0005,3.27,0.09,3.2712382976,3.23,0.09050000000000001,3.2312675918,0.0,0.0005,0.0005,3.23,0.09,3.2312536267
2020-07-14 21:00:00,3.17,0.07,3.1707727765,0.0,0.0,0.0,3.17,0.07,3.1707727765,3.14,0.07,3.1407801579,0.0,0.0,0.0,3.14,0.07,3.1407801579
2020-07-14 21:30:00,3.09,0.07,3.0907927786,0.0,0.0,0.0,3.09,0.07,3.0907927786,3.06,0.07,3.0608005489,0.0,0.0,0.0,3.06,0.07,3.0608005489
2020-07-14 22:00:00,3.06,0.1,3.0616335509,0.0,0.0,0.0,3.06,0.1,3.0616335509,3.03,0.1,3.0316497159,0.0,0.0,0.0,3.03,0.1,3.0316497159
2020-07-14 22:30:00,2.95,0.18,2.9554864236,0.0,0.0,0.0,2.95,0.18,2.9554864236,2.93,0.18,2.9355238033,0.0,0.0,0.0,2.93,0.18,2.9355238033
2020-07-14 23:00:00,2.66,0.79,2.7748333283,0.0,0.0,0.0,2.66,0.79,2.7748333283,2.75,0.79,2.8612235145,0.0,0.0,0.0,2.75,0.79,2.8612235145
2020-07-14 23:30:00,2.41,0.8200000000000001,2.5456826197,0.0,0.0,0.0,2.41,0.8200000000000001,2.5456826197,2.5,0.8200000000000001,2.6310454196,0.0,0.0,0.0,2.5,0.8200000000000001,2.6310454196
2020-07-15 00:00:00,2.27,0.71,2.3784448701,0.0,0.0,0.0,2.27,0.71,2.3784448701,2.34,0.71,2.4453425118,0.0,0.0,0.0,2.34,0.71,2.4453425118
2020-07-15 00:30:00,2.31,0.06,2.3107790894,0.0,0.0,0.0,2.31,0.06,2.3107790894,2.2800000000000002,0.06,2.280789337,0.0,0.0,0.0,2.2800000000000002,0.06,2.280789337
2020-07-15 01:00:00,2.52,0.14,2.5238858928,0.0,0.0,0.0,2.52,0.14,2.5238858928,2.49,0.14,2.4939326374,0.0,0.0,0.0,2.49,0.14,2.4939326374
2020-07-15 01:30:00,2.49,0.79,2.6123169792,0.0,0.0,0.0,2.49,0.79,2.6123169792,2.55,0.79,2.6695692535999997,0.0,0.0,0.0,2.55,0.79,2.6695692535999997
2020-07-15 02:00:00,2.52,0.89,2.672545603,0.0,0.0,0.0,2.52,0.89,2.672545603,2.61,0.89,2.7575713953000003,0.0,0.0,0.0,2.61,0.89,2.7575713953000003
2020-07-15 02:30:00,2.46,0.85,2.602710126,0.0,0.0,0.0,2.46,0.85,2.602710126,2.54,0.85,2.6784510449,0.0,0.0,0.0,2.54,0.85,2.6784510449
2020-07-15 03:00:00,2.42,0.88,2.5750339803999998,0.0,0.0,0.0,2.42,0.88,2.5750339803999998,2.5,0.88,2.6503584663,0.0,0.0,0.0,2.5,0.88,2.6503584663
2020-07-15 03:30:00,2.4,0.88,2.5562472494,0.0,0.0,0.0,2.4,0.88,2.5562472494,2.5,0.88,2.6503584663,0.0,0.0,0.0,2.5,0.88,2.6503584663
2020-07-15 04:00:00,2.4,0.88,2.5562472494,0.0,0.0,0.0,2.4,0.88,2.5562472494,2.47,0.88,2.6220793276,0.0,0.0,0.0,2.47,0.88,2.6220793276
2020-07-15 04:30:00,2.4,0.88,2.5562472494,0.0,0.0,0.0,2.4,0.88,2.5562472494,2.49,0.88,2.6409278672000003,0.0,0.0,0.0,2.49,0.88,2.6409278672000003
2020-07-15 05:00:00,2.4,0.88,2.5562472494,0.0,0.0,0.0,2.4,0.88,2.5562472494,2.49,0.88,2.6409278672000003,0.0,0.0,0.0,2.49,0.88,2.6409278672000003
2020-07-15 05:30:00,2.46,0.88,2.6126614783,0.0,0.0,0.0,2.46,0.88,2.6126614783,2.54,0.88,2.688122021,0.0,0.0,0.0,2.54,0.88,2.688122021
2020-07-15 06:00:00,2.59,0.88,2.7354158733,0.0,0.0,0.0,2.59,0.88,2.7354158733,2.68,0.88,2.820780034,0.0,0.0,0.0,2.68,0.88,2.820780034
2020-07-15 06:30:00,2.7199999999999998,0.9405,2.8780097724,0.0,0.0005,0.0005,2.7199999999999998,0.9400000000000001,2.877846417,2.8,0.9405,2.9537332733,0.0,0.0005,0.0005,2.8,0.9400000000000001,2.9535741061
2020-07-15 07:00:00,2.9305,1.0105,3.0998291082,0.0005,0.0005,0.0007071068,2.93,1.01,3.0991934435,3.0205,1.0105,3.1850479588,0.0005,0.0005,0.0007071068,3.02,1.01,3.1844151739
2020-07-15 07:30:00,3.3005,0.451,3.3311711529,0.0005,0.001,0.0011180340000000002,3.3,0.45,3.3305404967,3.2905,0.451,3.321263502,0.0005,0.001,0.0011180340000000002,3.29,0.45,3.3206324699
2020-07-15 08:00:00,3.5305,0.41100000000000003,3.5543425904,0.0005,0.001,0.0011180340000000002,3.5300000000000002,0.41000000000000003,3.5537304343000002,3.4905,0.41100000000000003,3.5146139546,0.0005,0.001,0.0011180340000000002,3.49,0.41000000000000003,3.5140005692000003
2020-07-15 08:30:00,3.761,0.4505,3.7878847989,0.001,0.0005,0.0011180340000000002,3.76,0.45,3.7868324494000003,3.721,0.4505,3.7481717210000003,0.001,0.0005,0.0011180340000000002,3.7199999999999998,0.45,3.7471188932
2020-07-15 09:00:00,3.852,0.47950000000000004,3.8817295436,0.002,-0.0005,0.0020615528,3.85,0.48,3.8798066962,3.8120000000000003,0.47950000000000004,3.8420390745,0.002,-0.0005,0.0020615528,3.81,0.48,3.8401171857
2020-07-15 09:30:00,3.8575,0.5205000000000001,3.8924576427,0.007500000000000001,0.0005,0.0075166482,3.85,0.52,3.8849581722,3.8175,0.5205000000000001,3.8528205902,0.007500000000000001,0.0005,0.0075166482,3.81,0.52,3.8453218331
2020-07-15 10:00:00,3.8325,0.5205000000000001,3.8676836091,0.0125,0.0005,0.012509996,3.8200000000000003,0.52,3.8552302136,3.7925,0.5205000000000001,3.8280512666,0.0125,0.0005,0.012509996,3.7800000000000002,0.52,3.8155995597
2020-07-15 10:30:00,3.814,0.54,3.8520379022,0.024,0.0,0.024,3.79,0.54,3.8282763746,3.774,0.54,3.8124370159,0.024,0.0,0.024,3.75,0.54,3.7886805090999998
2020-07-15 11:00:00,3.749,0.5395,3.7876194701,0.029,-0.0005,0.029004310000000002,3.7199999999999998,0.54,3.7589892258,3.709,0.5395,3.7480316501,0.029,-0.0005,0.029004310000000002,3.68,0.54,3.7194085551000002
2020-07-15 11:30:00,3.6470000000000002,0.539,3.6866149784999998,0.037,-0.001,0.037013511,3.61,0.54,3.6501643799,3.617,0.539,3.6569399776,0.037,-0.001,0.037013511,3.58,0.54,3.6204972034000003
2020-07-15 12:00:00,3.783,0.519,3.8184355435,0.023,-0.001,0.0230217289,3.76,0.52,3.7957871384,3.743,0.519,3.7788106595,0.023,-0.001,0.0230217289,3.7199999999999998,0.52,3.7561682603
2020-07-15 12:30:00,3.9185,0.52,3.9528524195,0.018500000000000003,0.0,0.018500000000000003,3.9,0.52,3.9345139471,3.8785,0.52,3.9132035789,0.018500000000000003,0.0,0.018500000000000003,3.86,0.52,3.8948684188
2020-07-15 13:00:00,3.8215,0.5585,3.8620958688,0.0315,-0.0015,0.031535694100000004,3.79,0.56,3.8311486528,3.7715,0.5585,3.8126282929,0.0315,-0.0015,0.031535694100000004,3.74,0.56,3.7816927426999998
2020-07-15 13:30:00,3.848,0.509,3.8815183885,0.028,-0.001,0.0280178515,3.8200000000000003,0.51,3.8538941345,3.798,0.509,3.831955767,0.028,-0.001,0.0280178515,3.77,0.51,3.8043396273
2020-07-15 14:00:00,3.806,0.508,3.8397525962,0.016,-0.002,0.016124515500000002,3.79,0.51,3.8241600385,3.766,0.508,3.8001078932,0.016,-0.002,0.016124515500000002,3.75,0.51,3.7845211058
2020-07-15 14:30:00,3.593,0.47900000000000004,3.6247882697,0.023,-0.001,0.0230217289,3.5700000000000003,0.48,3.6021243732,3.553,0.47900000000000004,3.5851429539,0.023,-0.001,0.0230217289,3.5300000000000002,0.48,3.5624850877
2020-07-15 15:00:00,3.5525,0.34900000000000003,3.5696018335,0.022500000000000003,-0.001,0.0225222113,3.5300000000000002,0.35000000000000003,3.5473088391000003,3.5125,0.34900000000000003,3.5297956386,0.022500000000000003,-0.001,0.0225222113,3.49,0.35000000000000003,3.5075062366000003
2020-07-15 15:30:00,3.341,0.30000000000000004,3.3544419804,0.021,0.0,0.021,3.32,0.30000000000000004,3.3335266611,3.301,0.30000000000000004,3.3146041996,0.021,0.0,0.021,3.2800000000000002,0.30000000000000004,3.2936909387
2020-07-15 16:00:00,3.4415,0.2995,3.4545075626,0.0115,-0.0005,0.011510864400000001,3.43,0.30000000000000004,3.4430945383,3.4015,0.2995,3.4146599391,0.0115,-0.0005,0.011510864400000001,3.39,0.30000000000000004,3.4032484482
2020-07-15 16:30:00,3.5885,0.273,3.5988694405,0.0085,0.003,0.0090138782,3.58,0.27,3.590167127,3.5484999999999998,0.273,3.5589859862,0.0085,0.003,0.0090138782,3.54,0.27,3.5502816790000002
2020-07-15 17:00:00,3.77,0.3025,3.7821166362,0.01,0.0025,0.0103077641,3.76,0.30000000000000004,3.7719490983,3.73,0.3025,3.7422461504,0.01,0.0025,0.0103077641,3.7199999999999998,0.30000000000000004,3.7320771696
2020-07-15 17:30:00,3.906,0.299,3.9174273446,0.016,-0.001,0.0160312195,3.89,0.30000000000000004,3.9015509737,3.856,0.299,3.8675750801,0.016,-0.001,0.0160312195,3.84,0.30000000000000004,3.851700923
2020-07-15 18:00:00,3.944,0.2985,3.9552797941,0.014,-0.0015,0.0140801278,3.93,0.30000000000000004,3.9414337493,3.904,0.2985,3.9153950312,0.014,-0.0015,0.0140801278,3.89,0.30000000000000004,3.9015509737
2020-07-15 18:30:00,3.9375,0.30000000000000004,3.9489120337,0.007500000000000001,0.0,0.007500000000000001,3.93,0.30000000000000004,3.9414337493,3.8975,0.30000000000000004,3.9090288116,0.007500000000000001,0.0,0.007500000000000001,3.89,0.30000000000000004,3.9015509737
2020-07-15 19:00:00,3.993,0.253,4.0010071232,0.003,0.003,0.0042426407000000005,3.99,0.25,3.9978244084,3.9530000000000003,0.253,3.9610879819,0.003,0.003,0.0042426407000000005,3.95,0.25,3.9579034854
2020-07-15 19:30:00,3.933,0.2325,3.9398661462,0.003,0.0025,0.0039051248,3.93,0.23,3.9367245268,3.893,0.2325,3.89993657,0.003,0.0025,0.0039051248,3.89,0.23,3.8967935537000002
2020-07-15 20:00:00,3.782,0.2325,3.789139777,0.002,0.0025,0.0032015621000000003,3.7800000000000002,0.23,3.7869908899,3.742,0.2325,3.7492159514,0.002,0.0025,0.0032015621000000003,3.74,0.23,3.7470655185
2020-07-15 20:30:00,3.63,0.2305,3.6373108542,0.0,0.0005,0.0005,3.63,0.23,3.6372792029000003,3.59,0.2305,3.5973921456999998,0.0,0.0005,0.0005,3.59,0.23,3.5973601432
2020-07-15 21:00:00,3.56,0.17,3.5640566774,0.0,0.0,0.0,3.56,0.17,3.5640566774,3.52,0.17,3.5241027227,0.0,0.0,0.0,3.52,0.17,3.5241027227
2020-07-15 21:30:00,3.49,0.17,3.494137948,0.0,0.0,0.0,3.49,0.17,3.494137948,3.46,0.17,3.4641737832,0.0,0.0,0.0,3.46,0.17,3.4641737832
2020-07-15 22:00:00,3.44,0.17,3.4441980199,0.0,0.0,0.0,3.44,0.17,3.4441980199,3.4,0.17,3.4042473471,0.0,0.0,0.0,3.4,0.17,3.4042473471
2020-07-15 22:30:00,3.33,0.17,3.3343365157,0.0,0.0,0.0,3.33,0.17,3.3343365157,3.29,0.17,3.2943891695,0.0,0.0,0.0,3.29,0.17,3.2943891695
2020-07-15 23:00:00,3.12,0.17,3.1246279779,0.0,0.0,0.0,3.12,0.17,3.1246279779,3.09,0.17,3.0946728422,0.0,0.0,0.0,3.09,0.17,3.0946728422
2020-07-15 23:30:00,2.85,0.86,2.9769279467,0.0,0.0,0.0,2.85,0.86,2.9769279467,2.94,0.86,3.0632009401999998,0.0,0.0,0.0,2.94,0.86,3.0632009401999998
2020-07-16 00:00:00,2.7,0.89,2.8429034454,0.0,0.0,0.0,2.7,0.89,2.8429034454,2.7800000000000002,0.89,2.9189895512,0.0,0.0,0.0,2.7800000000000002,0.89,2.9189895512
2020-07-16 00:30:00,2.54,0.89,2.6914122687,0.0,0.0,0.0,2.54,0.89,2.6914122687,2.64,0.89,2.7859827709,0.0,0.0,0.0,2.64,0.89,2.7859827709
2020-07-16 01:00:00,2.5,0.89,2.6536955364,0.0,0.0,0.0,2.5,0.89,2.6536955364,2.5700000000000003,0.89,2.7197426349000002,0.0,0.0,0.0,2.5700000000000003,0.89,2.7197426349000002
2020-07-16 01:30:00,2.5,0.89,2.6536955364,0.0,0.0,0.0,2.5,0.89,2.6536955364,2.5700000000000003,0.89,2.7197426349000002,0.0,0.0,0.0,2.5700000000000003,0.89,2.7197426349000002
2020-07-16 02:00:00,2.5300000000000002,0.64,2.6096934686,0.0,0.0,0.0,2.5300000000000002,0.64,2.6096934686,2.5700000000000003,0.64,2.6484901359,0.0,0.0,0.0,2.5700000000000003,0.64,2.6484901359
2020-07-16 02:30:00,2.5300000000000002,0.1,2.5319755133,0.0,0.0,0.0,2.5300000000000002,0.1,2.5319755133,2.49,0.1,2.4920072231,0.0,0.0,0.0,2.49,0.1,2.4920072231
2020-07-16 03:00:00,2.48,0.13,2.4834049207,0.0,0.0,0.0,2.48,0.13,2.4834049207,2.45,0.13,2.4534465554000002,0.0,0.0,0.0,2.45,0.13,2.4534465554000002
2020-07-16 03:30:00,2.48,0.09,2.4816325272,0.0,0.0,0.0,2.48,0.09,2.4816325272,2.45,0.09,2.4516525039,0.0,0.0,0.0,2.45,0.09,2.4516525039
2020-07-16 04:00:00,2.48,0.14,2.4839484697,0.0,0.0,0.0,2.48,0.14,2.4839484697,2.45,0.14,2.45399674,0.0,0.0,0.0,2.45,0.14,2.45399674
2020-07-16 04:30:00,2.48,0.11,2.4824383174999998,0.0,0.0,0.0,2.48,0.11,2.4824383174999998,2.45,0.11,2.4524681445,0.0,0.0,0.0,2.45,0.11,2.4524681445
2020-07-16 05:00:00,2.46,0.11,2.4624581215,0.0,0.0,0.0,2.46,0.11,2.4624581215,2.43,0.11,2.4324884378,0.0,0.0,0.0,2.43,0.11,2.4324884378
2020-07-16 05:30:00,2.49,0.1,2.4920072231,0.0,0.0,0.0,2.49,0.1,2.4920072231,2.46,0.1,2.4620316814,0.0,0.0,0.0,2.46,0.1,2.4620316814
2020-07-16 06:00:00,2.5700000000000003,0.1,2.5719447895,0.0,0.0,0.0,2.5700000000000003,0.1,2.5719447895,2.54,0.1,2.5419677417,0.0,0.0,0.0,2.54,0.1,2.5419677417
2020-07-16 06:30:00,2.77,0.14,2.7735356497,0.0,0.0,0.0,2.77,0.14,2.7735356497,2.73,0.14,2.7335873866,0.0,0.0,0.0,2.73,0.14,2.7335873866
2020-07-16 07:00:00,3.0415,0.36150000000000004,3.0629078504,0.0015,0.0015,0.0021213203,3.04,0.36,3.0612415782,3.0215,0.36150000000000004,3.0430485537,0.0015,0.0015,0.0021213203,3.02,0.36,3.0413812651
2020-07-16 07:30:00,3.351,0.42150000000000004,3.3774048099,0.001,0.0015,0.0018027756000000002,3.35,0.42,3.3762257034,3.321,0.42150000000000004,3.3476414459,0.001,0.0015,0.0018027756000000002,3.32,0.42,3.346460817
2020-07-16 08:00:00,3.5460000000000003,0.42250000000000004,3.5710813838,0.006,0.0025,0.006500000000000001,3.54,0.42,3.5648281866,3.516,0.42250000000000004,3.5412938667000002,0.006,0.0025,0.006500000000000001,3.51,0.42,3.5350388965
2020-07-16 08:30:00,3.6395,0.47150000000000003,3.6699145085,0.0095,0.0015,0.009617692,3.63,0.47000000000000003,3.6603005341,3.5995,0.47150000000000003,3.6302496471,0.0095,0.0015,0.009617692,3.59,0.47000000000000003,3.6206353034000003
2020-07-16 09:00:00,3.7640000000000002,0.491,3.7958894873,0.014,0.001,0.0140356688,3.75,0.49,3.7818778404,3.724,0.491,3.7562290931,0.014,0.001,0.0140356688,3.71,0.49,3.7422185933
2020-07-16 09:30:00,3.7119999999999997,0.488,3.7439401705,0.012,-0.002,0.012165525100000001,3.7,0.49,3.7323049179,3.682,0.488,3.7141981638,0.012,-0.002,0.012165525100000001,3.67,0.49,3.7025666773
2020-07-16 10:00:00,3.81,0.5885,3.8551825184,0.02,-0.0015,0.020056171100000002,3.79,0.59,3.8356485762,3.77,0.5885,3.8156562018,0.02,-0.0015,0.020056171100000002,3.75,0.59,3.7961296079
2020-07-16 10:30:00,3.749,0.549,3.7889842966,0.029,-0.001,0.029017236300000002,3.7199999999999998,0.55,3.7604388042,3.709,0.549,3.7494108871,0.029,-0.001,0.029017236300000002,3.68,0.55,3.7208735533
2020-07-16 11:00:00,3.5540000000000003,0.5875,3.6022315653,0.054,-0.0025,0.0540578394,3.5,0.59,3.5493802276,3.524,0.5875,3.5726365963999998,0.054,-0.0025,0.0540578394,3.47,0.59,3.5198011307
2020-07-16 11:30:00,3.499,0.5885,3.5481450435,0.039,-0.0015,0.039028835500000005,3.46,0.59,3.5099430195,3.459,0.5885,3.5087053524,0.039,-0.0015,0.039028835500000005,3.42,0.59,3.4705186932
2020-07-16 12:00:00,3.51,0.5875,3.5588279321,0.05,-0.0025,0.050062461,3.46,0.59,3.5099430195,3.47,0.5875,3.519382936,0.05,-0.0025,0.050062461,3.42,0.59,3.4705186932
2020-07-16 12:30:00,3.577,0.5855,3.6246019437,0.057,-0.0045000000000000005,0.0571773557,3.52,0.59,3.5691035289,3.537,0.5855,3.5851330868,0.057,-0.0045000000000000005,0.0571773557,3.48,0.59,3.5296600403
2020-07-16 13:00:00,3.5445,0.6055,3.5958462843,0.0545,-0.0045000000000000005,0.0546854642,3.49,0.61,3.5429084098,3.5145,0.6055,3.5662782421,0.0545,-0.0045000000000000005,0.0546854642,3.46,0.61,3.513360215
2020-07-16 13:30:00,3.4,0.578,3.4487800742,0.06,-0.002,0.0600333241,3.34,0.58,3.3899852507,3.36,0.578,3.4093524312,0.06,-0.002,0.0600333241,3.3,0.58,3.350582039
2020-07-16 14:00:00,3.3375,0.5785,3.3872656376,0.0575,-0.0015,0.0575195619,3.2800000000000002,0.58,3.3308857681,3.2975,0.5785,3.3478602868,0.0575,-0.0015,0.0575195619,3.24,0.58,3.2915042154
2020-07-16 14:30:00,3.341,0.5385,3.3841192724,0.061,-0.0015,0.061018439800000004,3.2800000000000002,0.54,3.3241540277,3.301,0.5385,3.344634995,0.061,-0.0015,0.061018439800000004,3.24,0.54,3.2846917664
2020-07-16 15:00:00,3.314,0.41850000000000004,3.340320082,0.064,-0.0015,0.0640175757,3.25,0.42,3.2770260908,3.284,0.41850000000000004,3.3105586009,0.064,-0.0015,0.0640175757,3.22,0.42,3.2472757813
2020-07-16 15:30:00,3.27,0.41950000000000004,3.2967984849,0.05,-0.0005,0.050002499900000004,3.22,0.42,3.2472757813,3.24,0.41950000000000004,3.2670445742,0.05,-0.0005,0.050002499900000004,3.19,0.42,3.2175301086
2020-07-16 16:00:00,3.266,0.39,3.2892029430000003,0.046,0.0,0.046,3.22,0.39,3.2435320254,3.236,0.39,3.2594165122,0.046,0.0,0.046,3.19,0.39,3.2137517017
2020-07-16 16:30:00,3.2275,0.34950000000000003,3.2463682015,0.0275,-0.0005,0.0275045451,3.2,0.35000000000000003,3.2190837206,3.1975,0.34950000000000003,3.2165441859,0.0275,-0.0005,0.0275045451,3.17,0.35000000000000003,3.1892632378
2020-07-16 17:00:00,2.815,0.2175,2.823390028,0.025,-0.0025,0.0251246891,2.79,0.22,2.7986603938,2.785,0.2175,2.7934801324,0.025,-0.0025,0.0251246891,2.76,0.22,2.7687542325
2020-07-16 17:30:00,3.0475,0.1895,3.0533860712,0.0175,-0.0005,0.017507141400000002,3.03,0.19,3.0359512513,3.0075,0.1895,3.0134642025,0.0175,-0.0005,0.017507141400000002,2.99,0.19,2.9960307075
2020-07-16 18:00:00,3.232,0.19,3.2375799604,0.022,0.0,0.022,3.21,0.19,3.2156181365,3.202,0.19,3.2076321485,0.022,0.0,0.022,3.18,0.19,3.1856710439
2020-07-16 18:30:00,3.274,0.22,3.2813832448999998,0.014,0.0,0.014,3.26,0.22,3.2674148803,3.234,0.22,3.2414743559,0.014,0.0,0.014,3.22,0.22,3.2275067777
2020-07-16 19:00:00,3.218,0.291,3.2311306071,0.008,0.001,0.0080622577,3.21,0.29,3.2230730677,3.208,0.291,3.2211713708,0.008,0.001,0.0080622577,3.2,0.29,3.2131137546
