Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-16 19:30:00,3.132,0.8915000000000001,3.2564084894,0.002,0.0015,0.0025,3.13,0.89,3.2540743692,3.232,0.8915000000000001,3.3526998449,0.002,0.0015,0.0025,3.23,0.89,3.3503731136
2020-07-16 20:00:00,3.0415,0.8505,3.1581755018,0.0015,0.0005,0.0015811388,3.04,0.85,3.1565962681,3.1415,0.8505,3.2545925244,0.0015,0.0005,0.0015811388,3.14,0.85,3.2530139871
2020-07-16 20:30:00,2.93,0.85,3.0508031729,0.0,0.0,0.0,2.93,0.85,3.0508031729,3.01,0.85,3.1277148208,0.0,0.0,0.0,3.01,0.85,3.1277148208
2020-07-16 21:00:00,3.07,0.89,3.1964042298,0.0,0.0,0.0,3.07,0.89,3.1964042298,3.16,0.89,3.2829407549000003,0.0,0.0,0.0,3.16,0.89,3.2829407549000003
2020-07-16 21:30:00,3.29,0.9500000000000001,3.4244123583,0.0,0.0,0.0,3.29,0.9500000000000001,3.4244123583,3.39,0.9500000000000001,3.5205965404,0.0,0.0,0.0,3.39,0.9500000000000001,3.5205965404
2020-07-16 22:00:00,3.32,0.9500000000000001,3.4532448509,0.0,0.0,0.0,3.32,0.9500000000000001,3.4532448509,3.42,0.9500000000000001,3.5494929215,0.0,0.0,0.0,3.42,0.9500000000000001,3.5494929215
2020-07-16 22:30:00,3.2800000000000002,0.75,3.3646545142,0.0,0.0,0.0,3.2800000000000002,0.75,3.3646545142,3.34,0.75,3.4231710445,0.0,0.0,0.0,3.34,0.75,3.4231710445
2020-07-16 23:00:00,3.17,0.18,3.1751062974,0.0,0.0,0.0,3.17,0.18,3.1751062974,3.14,0.18,3.1451550041,0.0,0.0,0.0,3.14,0.18,3.1451550041
2020-07-16 23:30:00,2.93,0.35000000000000003,2.9508303916000003,0.0,0.0,0.0,2.93,0.35000000000000003,2.9508303916000003,2.92,0.35000000000000003,2.9409012224,0.0,0.0,0.0,2.92,0.35000000000000003,2.9409012224
2020-07-17 00:00:00,2.67,0.93,2.8273308968,0.0,0.0,0.0,2.67,0.93,2.8273308968,2.76,0.93,2.9124731757999998,0.0,0.0,0.0,2.76,0.93,2.9124731757999998
2020-07-17 00:30:00,2.56,0.93,2.7236923468,0.0,0.0,0.0,2.56,0.93,2.7236923468,2.64,0.93,2.7990176848,0.0,0.0,0.0,2.64,0.93,2.7990176848
2020-07-17 01:00:00,2.47,0.89,2.625452342,0.0,0.0,0.0,2.47,0.89,2.625452342,2.5700000000000003,0.89,2.7197426349000002,0.0,0.0,0.0,2.5700000000000003,0.89,2.7197426349000002
2020-07-17 01:30:00,2.47,0.58,2.5371834778,0.0,0.0,0.0,2.47,0.58,2.5371834778,2.5300000000000002,0.58,2.5956309445,0.0,0.0,0.0,2.5300000000000002,0.58,2.5956309445
2020-07-17 02:00:00,2.52,0.13,2.5233509467,0.0,0.0,0.0,2.52,0.13,2.5233509467,2.5,0.13,2.5033777182,0.0,0.0,0.0,2.5,0.13,2.5033777182
2020-07-17 02:30:00,2.52,0.1,2.5219833465,0.0,0.0,0.0,2.52,0.1,2.5219833465,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003
2020-07-17 03:00:00,2.46,0.1,2.4620316814,0.0,0.0,0.0,2.46,0.1,2.4620316814,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428
2020-07-17 03:30:00,2.46,0.1,2.4620316814,0.0,0.0,0.0,2.46,0.1,2.4620316814,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428
2020-07-17 04:00:00,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965
2020-07-17 04:30:00,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965
2020-07-17 05:00:00,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965
2020-07-17 05:30:00,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965
2020-07-17 06:00:00,2.52,0.1,2.5219833465,0.0,0.0,0.0,2.52,0.1,2.5219833465,2.49,0.1,2.4920072231,0.0,0.0,0.0,2.49,0.1,2.4920072231
2020-07-17 06:30:00,2.7105,0.201,2.7179424663000002,0.0005,0.001,0.0011180340000000002,2.71,0.2,2.7173700521,2.6805,0.201,2.68802553,0.0005,0.001,0.0011180340000000002,2.68,0.2,2.6874523251999998
2020-07-17 07:00:00,2.922,0.221,2.9303455428,0.002,0.001,0.0022360680000000003,2.92,0.22,2.9282759433,2.882,0.221,2.8904610359,0.002,0.001,0.0022360680000000003,2.88,0.22,2.8883905553
2020-07-17 07:30:00,3.1685,0.2705,3.1800255502,0.0085,0.0005,0.0085146932,3.16,0.27,3.1715138341,3.1285,0.2705,3.1401723679,0.0085,0.0005,0.0085146932,3.12,0.27,3.1316609012
2020-07-17 08:00:00,3.4175,0.341,3.4344704468,0.0175,0.001,0.0175285481,3.4,0.34,3.4169577112000002,3.3675,0.341,3.384721148,0.0175,0.001,0.0175285481,3.35,0.34,3.3672095272
2020-07-17 08:30:00,3.429,0.368,3.4486903311,0.029,-0.002,0.029068883700000003,3.4,0.37,3.4200730986,3.379,0.368,3.3989799941,0.029,-0.002,0.029068883700000003,3.35,0.37,3.3703708995
2020-07-17 09:00:00,3.4885,0.40750000000000003,3.5122198821,0.0285,-0.0025,0.028609439,3.46,0.41000000000000003,3.4842072269,3.4585,0.40750000000000003,3.4824242275,0.0285,-0.0025,0.028609439,3.43,0.41000000000000003,3.4544174617
2020-07-17 09:30:00,3.5035,0.40750000000000003,3.5271190085,0.043500000000000004,-0.0025,0.0435717799,3.46,0.41000000000000003,3.4842072269,3.4735,0.40750000000000003,3.497321618,0.043500000000000004,-0.0025,0.0435717799,3.43,0.41000000000000003,3.4544174617
2020-07-17 10:00:00,3.4985,0.4385,3.5258735797,0.0385,-0.0015,0.038529209700000004,3.46,0.44,3.4878646763,3.4685,0.4385,3.4961084794,0.0385,-0.0015,0.038529209700000004,3.43,0.44,3.4581064183
2020-07-17 10:30:00,3.465,0.439,3.4926989564,0.035,-0.001,0.035014282800000004,3.43,0.44,3.4581064183,3.425,0.439,3.4530198378,0.035,-0.001,0.035014282800000004,3.39,0.44,3.4184353146
2020-07-17 11:00:00,3.368,0.4385,3.3964255107,0.028,-0.0015,0.0280401498,3.34,0.44,3.3688573731,3.328,0.4385,3.356764253,0.028,-0.0015,0.0280401498,3.3,0.44,3.3292041091
2020-07-17 11:30:00,3.479,0.398,3.501691734,0.039,-0.002,0.0390512484,3.44,0.4,3.4631777315,3.439,0.398,3.4619539281,0.039,-0.002,0.0390512484,3.4,0.4,3.4234485537
2020-07-17 12:00:00,3.416,0.3985,3.4391653421,0.036000000000000004,-0.0015,0.0360312364,3.38,0.4,3.4035863438,3.386,0.3985,3.4093691865,0.036000000000000004,-0.0015,0.0360312364,3.35,0.4,3.3737960816
2020-07-17 12:30:00,3.512,0.419,3.5369061339,0.042,-0.001,0.042011903100000005,3.47,0.42,3.4953254498,3.472,0.419,3.4971910157,0.042,-0.001,0.042011903100000005,3.43,0.42,3.4556186132
2020-07-17 13:00:00,3.451,0.41650000000000004,3.4760427572,0.051000000000000004,-0.0035,0.051119957,3.4,0.42,3.425842962,3.411,0.41650000000000004,3.4363342751,0.051000000000000004,-0.0035,0.051119957,3.36,0.42,3.3861482543
2020-07-17 13:30:00,3.326,0.386,3.3483237597,0.046,-0.004,0.0461735855,3.2800000000000002,0.39,3.3031046002,3.296,0.386,3.3185255762,0.046,-0.004,0.0461735855,3.25,0.39,3.2733163611
2020-07-17 14:00:00,3.266,0.3675,3.2866110585,0.046,-0.0025,0.0460678847,3.22,0.37,3.2411880538,3.236,0.3675,3.2568009227,0.046,-0.0025,0.0460678847,3.19,0.37,3.2113859936
2020-07-17 14:30:00,3.1065,0.3685,3.1282797989,0.0565,-0.0015,0.056519908,3.05,0.37,3.0723606559,3.0765,0.3685,3.098490681,0.0565,-0.0015,0.056519908,3.02,0.37,3.0425811411
2020-07-17 15:00:00,3.1515,0.3675,3.1728549447,0.051500000000000004,-0.0025,0.0515606439,3.1,0.37,3.1220025625,3.1215,0.3675,3.1430587809,0.051500000000000004,-0.0025,0.0515606439,3.07,0.37,3.0922160339
2020-07-17 15:30:00,3.1625,0.366,3.1836083694,0.0625,-0.004,0.0626278692,3.1,0.37,3.1220025625,3.1325,0.366,3.1538091651,0.0625,-0.004,0.0626278692,3.07,0.37,3.0922160339
2020-07-17 16:00:00,3.1495,0.367,3.1708105036,0.0495,-0.003,0.0495908258,3.1,0.37,3.1220025625,3.1195,0.367,3.141014048,0.0495,-0.003,0.0495908258,3.07,0.37,3.0922160339
2020-07-17 16:30:00,3.295,0.319,3.3104057153,0.025,-0.001,0.025019992,3.27,0.32,3.285620185,3.255,0.319,3.2705941356,0.025,-0.001,0.025019992,3.23,0.32,3.2458126871
2020-07-17 17:00:00,3.517,0.317,3.5312572832,0.017,-0.003,0.0172626765,3.5,0.32,3.5145981278000002,3.487,0.317,3.5013794424,0.017,-0.003,0.0172626765,3.47,0.32,3.4847238054
2020-07-17 17:30:00,3.1315,0.1605,3.1356103871,0.0115,0.0005,0.011510864400000001,3.12,0.16,3.1240998704,3.1015,0.1605,3.105650093,0.0115,0.0005,0.011510864400000001,3.09,0.16,3.0941396219
2020-07-17 18:00:00,3.2475,0.159,3.2513900489,0.007500000000000001,-0.001,0.007566373,3.24,0.16,3.2439482117,3.2075,0.159,3.2114385017,0.007500000000000001,-0.001,0.007566373,3.2,0.16,3.2039975031
2020-07-17 18:30:00,3.333,0.161,3.3368862732,0.003,0.001,0.0031622777,3.33,0.16,3.3338416279,3.293,0.161,3.2969334237,0.003,0.001,0.0031622777,3.29,0.16,3.2938882798
2020-07-17 19:00:00,3.282,0.101,3.2835537151,0.002,0.001,0.0022360680000000003,3.2800000000000002,0.1,3.2815240362,3.252,0.101,3.2535680414,0.002,0.001,0.0022360680000000003,3.25,0.1,3.2515380976
2020-07-17 19:30:00,3.2505,0.081,3.2515090727000002,0.0005,0.001,0.0011180340000000002,3.25,0.08,3.2509844663,3.2205,0.081,3.2215184696,0.0005,0.001,0.0011180340000000002,3.22,0.08,3.2209936355
2020-07-17 20:00:00,3.151,0.081,3.1520409261,0.001,0.001,0.0014142136,3.15,0.08,3.1510157093,3.121,0.081,3.1220509285,0.001,0.001,0.0014142136,3.12,0.08,3.1210254725
2020-07-17 20:30:00,3.04,0.08,3.0410524494,0.0,0.0,0.0,3.04,0.08,3.0410524494,3.0,0.08,3.0010664771,0.0,0.0,0.0,3.0,0.08,3.0010664771
2020-07-17 21:00:00,2.91,0.06,2.910618491,0.0,0.0,0.0,2.91,0.06,2.910618491,2.88,0.06,2.8806249322,0.0,0.0,0.0,2.88,0.06,2.8806249322
2020-07-17 21:30:00,2.88,0.08,2.8811108969,0.0,0.0,0.0,2.88,0.08,2.8811108969,2.84,0.08,2.8411265371,0.0,0.0,0.0,2.84,0.08,2.8411265371
2020-07-17 22:00:00,2.83,0.08,2.8311305162,0.0,0.0,0.0,2.83,0.08,2.8311305162,2.8,0.08,2.801142624,0.0,0.0,0.0,2.8,0.08,2.801142624
2020-07-17 22:30:00,2.7800000000000002,0.08,2.7811508409,0.0,0.0,0.0,2.7800000000000002,0.08,2.7811508409,2.75,0.08,2.7511633903,0.0,0.0,0.0,2.75,0.08,2.7511633903
2020-07-17 23:00:00,2.63,0.67,2.7140007369,0.0,0.0,0.0,2.63,0.67,2.7140007369,2.69,0.67,2.7721832551,0.0,0.0,0.0,2.69,0.67,2.7721832551
2020-07-17 23:30:00,2.9,0.91,3.0394242876,0.0,0.0,0.0,2.9,0.91,3.0394242876,2.99,0.91,3.1254119728,0.0,0.0,0.0,2.99,0.91,3.1254119728
2020-07-18 00:00:00,2.71,0.91,2.858706001,0.0,0.0,0.0,2.71,0.91,2.858706001,2.81,0.91,2.9536756762,0.0,0.0,0.0,2.81,0.91,2.9536756762
2020-07-18 00:30:00,2.6,0.91,2.7546506131,0.0,0.0,0.0,2.6,0.91,2.7546506131,2.7,0.91,2.8492279656,0.0,0.0,0.0,2.7,0.91,2.8492279656
2020-07-18 01:00:00,2.5300000000000002,0.91,2.6886799735,0.0,0.0,0.0,2.5300000000000002,0.91,2.6886799735,2.61,0.91,2.7640911707,0.0,0.0,0.0,2.61,0.91,2.7640911707
2020-07-18 01:30:00,2.48,0.76,2.5938388539,0.0,0.0,0.0,2.48,0.76,2.5938388539,2.55,0.76,2.6608457302,0.0,0.0,0.0,2.55,0.76,2.6608457302
2020-07-18 02:00:00,2.5700000000000003,0.15,2.5743737102,0.0,0.0,0.0,2.5700000000000003,0.15,2.5743737102,2.55,0.15,2.5544079549000003,0.0,0.0,0.0,2.55,0.15,2.5544079549000003
2020-07-18 02:30:00,2.51,0.12,2.5128668886,0.0,0.0,0.0,2.51,0.12,2.5128668886,2.48,0.12,2.4829015285000002,0.0,0.0,0.0,2.48,0.12,2.4829015285000002
2020-07-18 03:00:00,2.47,0.12,2.4729132617,0.0,0.0,0.0,2.47,0.12,2.4729132617,2.44,0.12,2.4429490375,0.0,0.0,0.0,2.44,0.12,2.4429490375
2020-07-18 03:30:00,2.44,0.36,2.4664144015,0.0,0.0,0.0,2.44,0.36,2.4664144015,2.44,0.36,2.4664144015,0.0,0.0,0.0,2.44,0.36,2.4664144015
2020-07-18 04:00:00,2.39,0.89,2.5503333115,0.0,0.0,0.0,2.39,0.89,2.5503333115,2.47,0.89,2.625452342,0.0,0.0,0.0,2.47,0.89,2.625452342
2020-07-18 04:30:00,2.39,0.89,2.5503333115,0.0,0.0,0.0,2.39,0.89,2.5503333115,2.47,0.89,2.625452342,0.0,0.0,0.0,2.47,0.89,2.625452342
2020-07-18 05:00:00,2.39,0.89,2.5503333115,0.0,0.0,0.0,2.39,0.89,2.5503333115,2.47,0.89,2.625452342,0.0,0.0,0.0,2.47,0.89,2.625452342
2020-07-18 05:30:00,2.39,0.89,2.5503333115,0.0,0.0,0.0,2.39,0.89,2.5503333115,2.47,0.89,2.625452342,0.0,0.0,0.0,2.47,0.89,2.625452342
2020-07-18 06:00:00,2.42,0.89,2.5784685377,0.0,0.0,0.0,2.42,0.89,2.5784685377,2.49,0.89,2.6442768387999998,0.0,0.0,0.0,2.49,0.89,2.6442768387999998
2020-07-18 06:30:00,2.51,0.8905000000000001,2.6632856118,0.0,0.0005,0.0005,2.51,0.89,2.6631184728,2.59,0.8905000000000001,2.7388118318,0.0,0.0005,0.0005,2.59,0.89,2.7386493021
2020-07-18 07:00:00,2.602,0.9510000000000001,2.7703438415,0.002,0.001,0.0022360680000000003,2.6,0.9500000000000001,2.7681221071,2.692,0.9510000000000001,2.8550420312,0.002,0.001,0.0022360680000000003,2.69,0.9500000000000001,2.8528231631
2020-07-18 07:30:00,2.7720000000000002,0.9515,2.9307569415,0.002,0.0015,0.0025,2.77,0.9500000000000001,2.9283783909,2.862,0.9515,3.0160232509,0.002,0.0015,0.0025,2.86,0.9500000000000001,3.0136522693
2020-07-18 08:00:00,2.9025,0.9515,3.0544817073,0.0025,0.0015,0.0029154759,2.9,0.9500000000000001,3.0516389039,2.9925,0.9515,3.1401287394,0.0025,0.0015,0.0029154759,2.99,0.9500000000000001,3.1372918258
2020-07-18 08:30:00,3.015,0.9510000000000001,3.161427842,0.005,0.001,0.0050990195,3.01,0.9500000000000001,3.1563586615,3.115,0.9510000000000001,3.2569350623,0.005,0.001,0.0050990195,3.11,0.9500000000000001,3.2518610056
2020-07-18 09:00:00,3.1905,0.9510000000000001,3.3292178135,0.0105,0.001,0.0105475116,3.18,0.9500000000000001,3.3188702897,3.2905,0.9510000000000001,3.4251702512,0.0105,0.001,0.0105475116,3.2800000000000002,0.9500000000000001,3.4148059974000002
2020-07-18 09:30:00,3.368,0.5905,3.419373371,0.008,0.0005,0.0080156098,3.36,0.59,3.4114073342,3.398,0.5905,3.4489265359,0.008,0.0005,0.0080156098,3.39,0.59,3.4409591686
2020-07-18 10:00:00,3.604,0.3305,3.6191223038,0.014,0.0005,0.014008925700000001,3.59,0.33,3.6051352263,3.564,0.3305,3.5792913056,0.014,0.0005,0.014008925700000001,3.55,0.33,3.565305036
2020-07-18 10:30:00,3.544,0.29050000000000004,3.5558861413000002,0.024,0.0005,0.0240052078,3.52,0.29,3.5319258203,3.504,0.29050000000000004,3.5160213665,0.024,0.0005,0.0240052078,3.48,0.29,3.4920624278
2020-07-18 11:00:00,3.524,0.3305,3.539464119,0.034,0.0005,0.0340036763,3.49,0.33,3.5055670012,3.484,0.3305,3.4996408744,0.034,0.0005,0.0340036763,3.45,0.33,3.4657466728
2020-07-18 11:30:00,3.3655,0.3285,3.3814941224,0.035500000000000004,-0.0015,0.035531676000000005,3.33,0.33,3.3463114021,3.3355,0.3285,3.3516372865,0.035500000000000004,-0.0015,0.035531676000000005,3.3,0.33,3.316458955
2020-07-18 12:00:00,3.446,0.3295,3.46171724,0.026000000000000002,-0.0005,0.0260048072,3.42,0.33,3.4358841657,3.416,0.3295,3.4318546371,0.026000000000000002,-0.0005,0.0260048072,3.39,0.33,3.4060240751
2020-07-18 12:30:00,3.4975,0.35000000000000003,3.5149688832,0.0275,0.0,0.0275,3.47,0.35000000000000003,3.4876066292,3.4575,0.35000000000000003,3.4751699599,0.0275,0.0,0.0275,3.43,0.35000000000000003,3.4478108997
2020-07-18 13:00:00,3.3565,0.34750000000000003,3.3744404721,0.026500000000000003,-0.0025,0.0266176633,3.33,0.35000000000000003,3.3483428737,3.3165,0.34750000000000003,3.3346556794,0.026500000000000003,-0.0025,0.0266176633,3.29,0.35000000000000003,3.3085646435
2020-07-18 13:30:00,3.4095,0.2975,3.4224547477,0.0195,-0.0025,0.0196596033,3.39,0.30000000000000004,3.4032484482,3.3695,0.2975,3.3826079436,0.0195,-0.0025,0.0196596033,3.35,0.30000000000000004,3.3634060118
2020-07-18 14:00:00,3.297,0.2995,3.3105753654,0.027,-0.0005,0.0270046292,3.27,0.30000000000000004,3.2837326322,3.267,0.2995,3.2806995062,0.027,-0.0005,0.0270046292,3.24,0.30000000000000004,3.2538592471
2020-07-18 14:30:00,3.107,0.30000000000000004,3.1214498234,0.027,0.0,0.027,3.08,0.30000000000000004,3.0945758999,3.077,0.30000000000000004,3.091590044,0.027,0.0,0.027,3.05,0.30000000000000004,3.0647185841
2020-07-18 15:00:00,3.423,0.2605,3.4328980833,0.003,0.0005,0.0030413813000000002,3.42,0.26,3.4298688022,3.383,0.2605,3.393014773,0.003,0.0005,0.0030413813000000002,3.38,0.26,3.3899852507
2020-07-18 15:30:00,3.323,0.2605,3.3331950513,0.013000000000000001,0.0005,0.013009611800000001,3.31,0.26,3.3201957774,3.293,0.2605,3.3032876426,0.013000000000000001,0.0005,0.013009611800000001,3.2800000000000002,0.26,3.2902887411
2020-07-18 16:00:00,3.4115,0.26,3.42139332,0.0115,0.0,0.0115,3.4,0.26,3.4099266854,3.3715,0.26,3.3815103504,0.0115,0.0,0.0115,3.36,0.26,3.3700445101
2020-07-18 16:30:00,3.4405,0.24050000000000002,3.4488955479,0.0105,0.0005,0.010511898,3.43,0.24,3.4383862494,3.4005,0.24050000000000002,3.4089940598,0.0105,0.0005,0.010511898,3.39,0.24,3.3984849566
2020-07-18 17:00:00,3.5235000000000003,0.321,3.5380917525999998,0.0135,0.001,0.013536986400000001,3.51,0.32,3.5245567097,3.5035,0.321,3.5181747043,0.0135,0.001,0.013536986400000001,3.49,0.32,3.5046397818
2020-07-18 17:30:00,3.698,0.29150000000000004,3.709471155,0.008,0.0015,0.0081394103,3.69,0.29,3.7013781217,3.668,0.29150000000000004,3.6795646821,0.008,0.0015,0.0081394103,3.66,0.29,3.6714710948000002
2020-07-18 18:00:00,3.819,0.29,3.8299949086,0.009000000000000001,0.0,0.009000000000000001,3.81,0.29,3.821020806,3.779,0.29,3.7901109482,0.009000000000000001,0.0,0.009000000000000001,3.77,0.29,3.781137395
2020-07-18 18:30:00,3.944,0.2715,3.9533338146,0.004,0.0015,0.0042720019,3.94,0.27,3.9492404333,3.904,0.2715,3.9134292187,0.004,0.0015,0.0042720019,3.9,0.27,3.9093349818
2020-07-18 19:00:00,3.801,0.2705,3.8106129756,0.011,0.0005,0.0110113578,3.79,0.27,3.7996052427,3.761,0.2705,3.7707149521,0.011,0.0005,0.0110113578,3.75,0.27,3.7597074354
2020-07-18 19:30:00,3.8615,0.2695,3.8708929848,0.0015,-0.0005,0.0015811388,3.86,0.27,3.8694314828,3.8215,0.2695,3.8309910598,0.0015,-0.0005,0.0015811388,3.8200000000000003,0.27,3.8295299973
2020-07-18 20:00:00,3.74,0.22,3.7464650004999998,0.0,0.0,0.0,3.74,0.22,3.7464650004999998,3.7,0.22,3.7065347698,0.0,0.0,0.0,3.7,0.22,3.7065347698
2020-07-18 20:30:00,3.52,0.17,3.5241027227,0.0,0.0,0.0,3.52,0.17,3.5241027227,3.48,0.17,3.4841498246000002,0.0,0.0,0.0,3.48,0.17,3.4841498246000002
2020-07-18 21:00:00,3.44,0.17,3.4441980199,0.0,0.0,0.0,3.44,0.17,3.4441980199,3.4,0.17,3.4042473471,0.0,0.0,0.0,3.4,0.17,3.4042473471
2020-07-18 21:30:00,3.41,0.17,3.414234907,0.0,0.0,0.0,3.41,0.17,3.414234907,3.37,0.17,3.3742851095,0.0,0.0,0.0,3.37,0.17,3.3742851095
2020-07-18 22:00:00,3.35,0.17,3.3543106594,0.0,0.0,0.0,3.35,0.17,3.3543106594,3.31,0.17,3.3143626837999998,0.0,0.0,0.0,3.31,0.17,3.3143626837999998
2020-07-18 22:30:00,3.2800000000000002,0.17,3.2844025332,0.0,0.0,0.0,3.2800000000000002,0.17,3.2844025332,3.24,0.17,3.2444568112,0.0,0.0,0.0,3.24,0.17,3.2444568112
2020-07-18 23:00:00,3.13,0.17,3.1346132138,0.0,0.0,0.0,3.13,0.17,3.1346132138,3.1,0.17,3.1046577911,0.0,0.0,0.0,3.1,0.17,3.1046577911
2020-07-18 23:30:00,2.96,0.17,2.9648777378,0.0,0.0,0.0,2.96,0.17,2.9648777378,2.93,0.17,2.9349275971,0.0,0.0,0.0,2.93,0.17,2.9349275971
2020-07-19 00:00:00,2.83,0.17,2.8351014091,0.0,0.0,0.0,2.83,0.17,2.8351014091,2.79,0.17,2.7951744132,0.0,0.0,0.0,2.79,0.17,2.7951744132
2020-07-19 00:30:00,2.7,0.17,2.7053465582,0.0,0.0,0.0,2.7,0.17,2.7053465582,2.68,0.17,2.6853863782,0.0,0.0,0.0,2.68,0.17,2.6853863782
2020-07-19 01:00:00,2.6125,0.164,2.6176424985,0.0025,-0.006,0.006500000000000001,2.61,0.17,2.6155305389,2.5825,0.164,2.5877021177,0.0025,-0.006,0.006500000000000001,2.58,0.17,2.5855947092
2020-07-19 01:30:00,2.5505,0.168,2.5560270441,0.0005,-0.002,0.0020615528,2.55,0.17,2.5556603843,2.5205,0.168,2.5260926844,0.0005,-0.002,0.0020615528,2.52,0.17,2.5257276179
2020-07-19 02:00:00,2.62,0.17,2.6255094744000003,0.0,0.0,0.0,2.62,0.17,2.6255094744000003,2.6,0.17,2.605551765,0.0,0.0,0.0,2.6,0.17,2.605551765
2020-07-19 02:30:00,2.56,0.13,2.563298656,0.0,0.0,0.0,2.56,0.13,2.563298656,2.5300000000000002,0.13,2.5333377193,0.0,0.0,0.0,2.5300000000000002,0.13,2.5333377193
2020-07-19 03:00:00,2.5300000000000002,0.13,2.5333377193,0.0,0.0,0.0,2.5300000000000002,0.13,2.5333377193,2.5,0.13,2.5033777182,0.0,0.0,0.0,2.5,0.13,2.5033777182
2020-07-19 03:30:00,2.5300000000000002,0.13,2.5333377193,0.0,0.0,0.0,2.5300000000000002,0.13,2.5333377193,2.5,0.13,2.5033777182,0.0,0.0,0.0,2.5,0.13,2.5033777182
2020-07-19 04:00:00,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955
2020-07-19 04:30:00,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955
2020-07-19 05:00:00,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909,2.41,0.09,2.4116799124,0.0,0.0,0.0,2.41,0.09,2.4116799124
2020-07-19 05:30:00,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604,2.37,0.09,2.3717082451,0.0,0.0,0.0,2.37,0.09,2.3717082451
2020-07-19 06:00:00,2.42,0.09,2.4216729754,0.0,0.0,0.0,2.42,0.09,2.4216729754,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604
2020-07-19 06:30:00,2.51,0.09050000000000001,2.511630994,0.0,0.0005,0.0005,2.51,0.09,2.5116130275,2.48,0.09050000000000001,2.4816507107,0.0,0.0005,0.0005,2.48,0.09,2.4816325272
2020-07-19 07:00:00,2.5115,0.091,2.5131480756,0.0015,0.001,0.0018027756000000002,2.51,0.09,2.5116130275,2.4815,0.091,2.4831679867,0.0015,0.001,0.0018027756000000002,2.48,0.09,2.4816325272
2020-07-19 07:30:00,2.686,0.132,2.6892415288000002,0.006,0.002,0.0063245553000000005,2.68,0.13,2.6831511325,2.656,0.132,2.6592780975,0.006,0.002,0.0063245553000000005,2.65,0.13,2.6531867631
2020-07-19 08:00:00,2.8135,0.131,2.8165481089,0.0135,0.001,0.013536986400000001,2.8,0.13,2.8030162326,2.7735000000000003,0.131,2.7765920208,0.0135,0.001,0.013536986400000001,2.76,0.13,2.763059898
2020-07-19 08:30:00,2.9135,0.18,2.9190550269,0.0335,0.0,0.0335,2.88,0.18,2.8856195175,2.8735,0.18,2.8791322043000003,0.0335,0.0,0.0335,2.84,0.18,2.8456985083
2020-07-19 09:00:00,3.019,0.219,3.026932771,0.039,-0.001,0.0390128184,2.98,0.22,2.9881097704,2.989,0.219,2.9970121788,0.039,-0.001,0.0390128184,2.95,0.22,2.9581920154
2020-07-19 09:30:00,2.73,0.127,2.7329524328,0.05,-0.003,0.050089919100000005,2.68,0.13,2.6831511325,2.7,0.127,2.7029852015999998,0.05,-0.003,0.050089919100000005,2.65,0.13,2.6531867631
2020-07-19 10:00:00,2.6155,0.128,2.618630224,0.0555,-0.002,0.0555360243,2.56,0.13,2.563298656,2.5855,0.128,2.5886665003,0.0555,-0.002,0.0555360243,2.5300000000000002,0.13,2.5333377193
2020-07-19 10:30:00,2.5825,0.127,2.5856208635,0.07250000000000001,-0.003,0.0725620424,2.51,0.13,2.5133642792,2.5525,0.127,2.5556574986,0.07250000000000001,-0.003,0.0725620424,2.48,0.13,2.4834049207
2020-07-19 11:00:00,2.6445,0.14650000000000002,2.6485547946,0.0745,-0.0035,0.0745821695,2.5700000000000003,0.15,2.5743737102,2.6145,0.14650000000000002,2.6186012488,0.0745,-0.0035,0.0745821695,2.54,0.15,2.5444252789
2020-07-19 11:30:00,2.6345,0.148,2.6386538708,0.0945,-0.002,0.09452116170000001,2.54,0.15,2.5444252789,2.6045,0.148,2.6087016407,0.0945,-0.002,0.09452116170000001,2.51,0.15,2.5144780771
2020-07-19 12:00:00,2.5525,0.176,2.5585605817,0.0825,-0.004,0.0825969128,2.47,0.18,2.4765500197,2.5225,0.176,2.5286324861000002,0.0825,-0.004,0.0825969128,2.44,0.18,2.4466303358
2020-07-19 12:30:00,2.626,0.176,2.6318913351,0.08600000000000001,-0.004,0.086092973,2.54,0.18,2.5463699653000003,2.596,0.176,2.6019592618000003,0.08600000000000001,-0.004,0.086092973,2.51,0.18,2.5164459064
2020-07-19 13:00:00,2.7265,0.1545,2.7308739444,0.0765,-0.0055000000000000005,0.0766974576,2.65,0.16,2.6548257947,2.6965,0.1545,2.7009225276,0.0765,-0.0055000000000000005,0.0766974576,2.62,0.16,2.6248809497
2020-07-19 13:30:00,2.451,0.156,2.4559594866,0.081,-0.004,0.0810987053,2.37,0.16,2.375394704,2.421,0.156,2.4260208161,0.081,-0.004,0.0810987053,2.34,0.16,2.3454637068
2020-07-19 14:00:00,2.4975,0.1555,2.5023362084,0.0675,-0.0045000000000000005,0.06764983370000001,2.43,0.16,2.4352617929,2.4675000000000002,0.1555,2.4723948916,0.0675,-0.0045000000000000005,0.06764983370000001,2.4,0.16,2.4053274205
2020-07-19 14:30:00,2.249,0.1575,2.2545082058,0.089,-0.0025,0.08903510540000001,2.16,0.16,2.1659178193,2.219,0.1575,2.2245824889,0.089,-0.0025,0.08903510540000001,2.13,0.16,2.1360009363
2020-07-19 15:00:00,2.879,0.28800000000000003,2.8933691434,0.079,-0.002,0.0790253124,2.8,0.29,2.8149777974,2.839,0.28800000000000003,2.8535705704,0.079,-0.002,0.0790253124,2.76,0.29,2.7751936869
2020-07-19 15:30:00,2.857,0.28850000000000003,2.871529427,0.057,-0.0015,0.0570197334,2.8,0.29,2.8149777974,2.817,0.28850000000000003,2.8317346715,0.057,-0.0015,0.0570197334,2.76,0.29,2.7751936869
2020-07-19 16:00:00,2.9285,0.28750000000000003,2.9425785461,0.0485,-0.0025,0.0485643902,2.88,0.29,2.8945638704,2.8985000000000003,0.28750000000000003,2.9127235537000002,0.0485,-0.0025,0.0485643902,2.85,0.29,2.8647163908
2020-07-19 16:30:00,3.0635,0.2785,3.0761330433,0.043500000000000004,-0.0015,0.0435258544,3.02,0.28,3.032952357,3.0235,0.2785,3.0362994747,0.043500000000000004,-0.0015,0.0435258544,2.98,0.28,2.9931254568
2020-07-19 17:00:00,3.2665,0.279,3.2783933946,0.036500000000000005,-0.001,0.0365136961,3.23,0.28,3.2421135082,3.2365,0.279,3.2485032323,0.036500000000000005,-0.001,0.0365136961,3.2,0.28,3.2122266421
2020-07-19 17:30:00,3.3365,0.28850000000000003,3.3489497607,0.0465,-0.0015,0.0465241873,3.29,0.29,3.3027564246,3.3064999999999998,0.28850000000000003,3.3190622923,0.0465,-0.0015,0.0465241873,3.26,0.29,3.2728733553
2020-07-19 18:00:00,3.4555,0.29250000000000004,3.467857624,0.035500000000000004,-0.0005,0.035503521,3.42,0.293,3.4325280771,3.4255,0.29250000000000004,3.4379654594,0.035500000000000004,-0.0005,0.035503521,3.39,0.293,3.402638535
2020-07-19 18:30:00,3.549,0.258,3.5583654956,0.029,-0.002,0.029068883700000003,3.52,0.26,3.5295892112000002,3.509,0.258,3.5184719695,0.029,-0.002,0.029068883700000003,3.48,0.26,3.4896991274
2020-07-19 19:00:00,3.616,0.2185,3.6225955129000003,0.016,-0.0015,0.0160701587,3.6,0.22,3.6067159578,3.576,0.2185,3.5826691516,0.016,-0.0015,0.0160701587,3.56,0.22,3.5667912751
2020-07-19 19:30:00,3.628,0.218,3.6345437128,0.008,-0.002,0.0082462113,3.62,0.22,3.6266789215,3.588,0.218,3.5946165303,0.008,-0.002,0.0082462113,3.58,0.22,3.5867534065999997
2020-07-19 20:00:00,3.5725,0.198,3.5779827068,0.0025,-0.002,0.0032015621000000003,3.5700000000000003,0.2,3.5755978521,3.5324999999999998,0.198,3.538044693,0.0025,-0.002,0.0032015621000000003,3.5300000000000002,0.2,3.5356611829
2020-07-19 20:30:00,3.4435000000000002,0.1635,3.447379367,0.0005,0.0005,0.0007071068,3.443,0.163,3.4468562488,3.4035,0.1635,3.4074249075,0.0005,0.0005,0.0007071068,3.403,0.163,3.4069015248
2020-07-19 21:00:00,3.35,0.16,3.353818719,0.0,0.0,0.0,3.35,0.16,3.353818719,3.31,0.16,3.3138648132,0.0,0.0,0.0,3.31,0.16,3.3138648132
2020-07-19 21:30:00,3.26,0.13,3.2625909949,0.0,0.0,0.0,3.26,0.13,3.2625909949,3.23,0.13,3.2326150405,0.0,0.0,0.0,3.23,0.13,3.2326150405
2020-07-19 22:00:00,3.26,0.15,3.2634490957,0.0,0.0,0.0,3.26,0.15,3.2634490957,3.23,0.15,3.2334810963,0.0,0.0,0.0,3.23,0.15,3.2334810963
2020-07-19 22:30:00,3.23,0.15,3.2334810963,0.0,0.0,0.0,3.23,0.15,3.2334810963,3.19,0.15,3.1935246985,0.0,0.0,0.0,3.19,0.15,3.1935246985
2020-07-19 23:00:00,3.06,0.1,3.0616335509,0.0,0.0,0.0,3.06,0.1,3.0616335509,3.02,0.1,3.0216551756,0.0,0.0,0.0,3.02,0.1,3.0216551756
2020-07-19 23:30:00,2.85,0.12,2.8525251971000003,0.0,0.0,0.0,2.85,0.12,2.8525251971000003,2.8200000000000003,0.12,2.8225520367,0.0,0.0,0.0,2.8200000000000003,0.12,2.8225520367
2020-07-20 00:00:00,2.69,0.1,2.6918580943,0.0,0.0,0.0,2.69,0.1,2.6918580943,2.66,0.1,2.6618790356,0.0,0.0,0.0,2.66,0.1,2.6618790356
2020-07-20 00:30:00,2.58,0.14,2.5837956576,0.0,0.0,0.0,2.58,0.14,2.5837956576,2.55,0.14,2.5538402456,0.0,0.0,0.0,2.55,0.14,2.5538402456
2020-07-20 01:00:00,2.48,0.1,2.4820153102,0.0,0.0,0.0,2.48,0.1,2.4820153102,2.45,0.1,2.452039967,0.0,0.0,0.0,2.45,0.1,2.452039967
2020-07-20 01:30:00,2.48,0.1,2.4820153102,0.0,0.0,0.0,2.48,0.1,2.4820153102,2.45,0.1,2.452039967,0.0,0.0,0.0,2.45,0.1,2.452039967
2020-07-20 02:00:00,2.51,0.1,2.511991242,0.0,0.0,0.0,2.51,0.1,2.511991242,2.48,0.1,2.4820153102,0.0,0.0,0.0,2.48,0.1,2.4820153102
2020-07-20 02:30:00,2.46,0.1,2.4620316814,0.0,0.0,0.0,2.46,0.1,2.4620316814,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428
2020-07-20 03:00:00,2.46,0.1,2.4620316814,0.0,0.0,0.0,2.46,0.1,2.4620316814,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428
2020-07-20 03:30:00,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965
2020-07-20 04:00:00,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965,2.38,0.1,2.3820999139,0.0,0.0,0.0,2.38,0.1,2.3820999139
2020-07-20 04:30:00,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965,2.38,0.1,2.3820999139,0.0,0.0,0.0,2.38,0.1,2.3820999139
2020-07-20 05:00:00,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965
2020-07-20 05:30:00,2.52,0.1,2.5219833465,0.0,0.0,0.0,2.52,0.1,2.5219833465,2.49,0.1,2.4920072231,0.0,0.0,0.0,2.49,0.1,2.4920072231
2020-07-20 06:00:00,2.55,0.1,2.551960031,0.0,0.0,0.0,2.55,0.1,2.551960031,2.52,0.1,2.5219833465,0.0,0.0,0.0,2.52,0.1,2.5219833465
2020-07-20 06:30:00,2.7105,0.1305,2.7136397145,0.0005,0.0005,0.0007071068,2.71,0.13,2.7131162894000003,2.6805,0.1305,2.6836748126,0.0005,0.0005,0.0007071068,2.68,0.13,2.6831511325
2020-07-20 07:00:00,2.883,0.2715,2.8957557304,0.003,0.0015,0.0033541020000000003,2.88,0.27,2.8926285624,2.863,0.2715,2.8758444412,0.003,0.0015,0.0033541020000000003,2.86,0.27,2.8727164844
2020-07-20 07:30:00,3.199,0.41300000000000003,3.2255495656,0.009000000000000001,0.003,0.009486833,3.19,0.41000000000000003,3.2162400408,3.179,0.41300000000000003,3.2057152088,0.009000000000000001,0.003,0.009486833,3.17,0.41000000000000003,3.1964042298
2020-07-20 08:00:00,3.3775,0.4315,3.4049520555,0.0175,0.0015,0.0175641681,3.36,0.43,3.3874031351,3.3375,0.4315,3.3652783689,0.0175,0.0015,0.0175641681,3.32,0.43,3.3477305746
2020-07-20 08:30:00,3.55,0.4985,3.584829459,0.03,-0.0015,0.0300374766,3.52,0.5,3.5553340209,3.51,0.4985,3.5452224542,0.03,-0.0015,0.0300374766,3.48,0.5,3.5157360538
2020-07-20 09:00:00,3.482,0.498,3.5174320178,0.042,-0.002,0.0420475921,3.44,0.5,3.4761472926,3.452,0.498,3.487736802,0.042,-0.002,0.0420475921,3.41,0.5,3.4464619539
2020-07-20 09:30:00,3.495,0.538,3.5361658615,0.055,-0.002,0.055036351600000005,3.44,0.54,3.4821257875000002,3.465,0.538,3.5065180735,0.055,-0.002,0.055036351600000005,3.41,0.54,3.4524918537
2020-07-20 10:00:00,3.4575,0.5785,3.5055625084,0.0575,-0.0015,0.0575195619,3.4,0.58,3.4491158287,3.4275,0.5785,3.4759773446,0.0575,-0.0015,0.0575195619,3.37,0.58,3.4195467536
2020-07-20 10:30:00,3.467,0.579,3.515014936,0.067,-0.001,0.0670074623,3.4,0.58,3.4491158287,3.437,0.579,3.4854282377,0.067,-0.001,0.0670074623,3.37,0.58,3.4195467536
2020-07-20 11:00:00,3.4859999999999998,0.5775,3.5335113202,0.056,-0.0025,0.0560557758,3.43,0.58,3.478692283,3.446,0.5775,3.4940552729,0.056,-0.0025,0.0560557758,3.39,0.58,3.439258641
2020-07-20 11:30:00,3.39,0.5750000000000001,3.4384189681,0.07,-0.005,0.0701783442,3.32,0.58,3.3702818873,3.36,0.5750000000000001,3.4088451124,0.07,-0.005,0.0701783442,3.29,0.58,3.3407334524
2020-07-20 12:00:00,3.392,0.6255000000000001,3.449190376,0.07200000000000001,-0.0045000000000000005,0.07214048790000001,3.32,0.63,3.3792454779,3.362,0.6255000000000001,3.419692128,0.07200000000000001,-0.0045000000000000005,0.07214048790000001,3.29,0.63,3.3497761119
2020-07-20 12:30:00,3.4275,0.6465000000000001,3.4879390046,0.0575,-0.0035,0.0576064233,3.37,0.65,3.4321130518,3.3875,0.6465000000000001,3.4486400943,0.0575,-0.0035,0.0576064233,3.33,0.65,3.3928454135
2020-07-20 13:00:00,3.44,0.5655,3.4861712881,0.07,-0.0045000000000000005,0.0701444937,3.37,0.5700000000000001,3.4178648306,3.4,0.5655,3.4467071605,0.07,-0.0045000000000000005,0.0701444937,3.33,0.5700000000000001,3.3784315888
2020-07-20 13:30:00,3.345,0.514,3.384260776,0.075,-0.006,0.0752396172,3.27,0.52,3.3110874347,3.305,0.514,3.3447303329,0.075,-0.006,0.0752396172,3.23,0.52,3.2715898276
2020-07-20 14:00:00,3.218,0.5865,3.271009974,0.058,-0.0035,0.0581055075,3.16,0.59,3.2146072855,3.178,0.5865,3.2316661724,0.058,-0.0035,0.0581055075,3.12,0.59,3.1752952619
2020-07-20 14:30:00,3.1515,0.547,3.1986186472,0.0415,-0.003,0.0416082924,3.11,0.55,3.1582590141,3.1115,0.547,3.1592152902,0.0415,-0.003,0.0416082924,3.07,0.55,3.1188780034
2020-07-20 15:00:00,2.9935,0.365,3.015670282,0.0635,-0.005,0.0636965462,2.93,0.37,2.9532693748,2.9635,0.365,2.9858930406,0.0635,-0.005,0.0636965462,2.9,0.37,2.9235081666
2020-07-20 15:30:00,3.085,0.367,3.1067529673,0.055,-0.003,0.0550817574,3.03,0.37,3.0525071662,3.055,0.367,3.0769650632,0.055,-0.003,0.0550817574,3.0,0.37,3.0227305537
2020-07-20 16:00:00,3.0385,0.338,3.0572416081,0.0585,-0.002,0.0585341781,2.98,0.34,2.9993332592,2.9985,0.338,3.017490058,0.0585,-0.002,0.0585341781,2.94,0.34,2.9595945668
2020-07-20 16:30:00,3.0695,0.308,3.0849139777,0.0495,-0.002,0.0495403876,3.02,0.31,3.0358689036,3.0295,0.308,3.0451164592,0.0495,-0.002,0.0495403876,2.98,0.31,2.9960807733
2020-07-20 17:00:00,3.252,0.34650000000000003,3.2704076581,0.042,-0.0035,0.042145581,3.21,0.35000000000000003,3.2290246205,3.212,0.34650000000000003,3.2306355799,0.042,-0.0035,0.042145581,3.17,0.35000000000000003,3.1892632378
2020-07-20 17:30:00,3.373,0.3065,3.3868969943,0.043000000000000003,-0.0035,0.043142206700000005,3.33,0.31,3.3443983016,3.333,0.3065,3.3470630783,0.043000000000000003,-0.0035,0.043142206700000005,3.29,0.31,3.3045725896
2020-07-20 18:00:00,3.4995,0.468,3.5306549322,0.029500000000000002,-0.002,0.0295677189,3.47,0.47000000000000003,3.5016853085,3.4895,0.468,3.5207434229,0.029500000000000002,-0.002,0.0295677189,3.46,0.47000000000000003,3.4917760524
2020-07-20 18:30:00,3.7119999999999997,0.28650000000000003,3.7230399204999998,0.022,-0.0035,0.0222766694,3.69,0.29,3.7013781217,3.672,0.28650000000000003,3.6831598187,0.022,-0.0035,0.0222766694,3.65,0.29,3.6615024239
2020-07-20 19:00:00,3.2560000000000002,0.167,3.260279896,0.016,-0.003,0.0162788206,3.24,0.17,3.2444568112,3.216,0.167,3.2203330573,0.016,-0.003,0.0162788206,3.2,0.17,3.2045124434
2020-07-20 19:30:00,3.1275,0.095,3.1289425131,0.007500000000000001,-0.005,0.0090138782,3.12,0.1,3.1216021527,3.0975,0.095,3.0989564776,0.007500000000000001,-0.005,0.0090138782,3.09,0.1,3.0916176995
2020-07-20 20:00:00,3.0715,0.0985,3.0730789935,0.0015,-0.0015,0.0021213203,3.07,0.1,3.0716282327,3.0415,0.0985,3.0430945598,0.0015,-0.0015,0.0021213203,3.04,0.1,3.0416442922
2020-07-20 20:30:00,2.9505,0.0505,2.9509321409,0.0005,0.0005,0.0007071068,2.95,0.05,2.9504236984,2.9105,0.0505,2.910938079,0.0005,0.0005,0.0007071068,2.91,0.05,2.9104295216000002
2020-07-20 21:00:00,2.88,0.03,2.8801562458000003,0.0,0.0,0.0,2.88,0.03,2.8801562458000003,2.85,0.03,2.8501578904000002,0.0,0.0,0.0,2.85,0.03,2.8501578904000002
2020-07-20 21:30:00,2.81,0.03,2.8101601378,0.0,0.0,0.0,2.81,0.03,2.8101601378,2.7800000000000002,0.03,2.7801618658000002,0.0,0.0,0.0,2.7800000000000002,0.03,2.7801618658000002
2020-07-20 22:00:00,2.81,0.03,2.8101601378,0.0,0.0,0.0,2.81,0.03,2.8101601378,2.7800000000000002,0.03,2.7801618658000002,0.0,0.0,0.0,2.7800000000000002,0.03,2.7801618658000002
2020-07-20 22:30:00,2.71,0.03,2.7101660466,0.0,0.0,0.0,2.71,0.03,2.7101660466,2.68,0.03,2.6801679052000003,0.0,0.0,0.0,2.68,0.03,2.6801679052000003
2020-07-20 23:00:00,2.5300000000000002,0.03,2.5301778594,0.0,0.0,0.0,2.5300000000000002,0.03,2.5301778594,2.5,0.03,2.5001799934999998,0.0,0.0,0.0,2.5,0.03,2.5001799934999998
2020-07-20 23:30:00,2.33,0.03,2.330193125,0.0,0.0,0.0,2.33,0.03,2.330193125,2.31,0.03,2.310194797,0.0,0.0,0.0,2.31,0.03,2.310194797
2020-07-21 00:00:00,2.17,0.03,2.1702073634,0.0,0.0,0.0,2.17,0.03,2.1702073634,2.14,0.03,2.14021027,0.0,0.0,0.0,2.14,0.03,2.14021027
2020-07-21 00:30:00,2.05,0.03,2.0502195004,0.0,0.0,0.0,2.05,0.03,2.0502195004,2.03,0.03,2.0302216628,0.0,0.0,0.0,2.03,0.03,2.0302216628
2020-07-21 01:00:00,1.94,-0.02,1.94010309,0.0,0.0,0.0,1.94,-0.02,1.94010309,1.9,-0.02,1.9001052602000001,0.0,0.0,0.0,1.9,-0.02,1.9001052602000001
2020-07-21 01:30:00,1.94,-0.02,1.94010309,0.0,0.0,0.0,1.94,-0.02,1.94010309,1.9,-0.02,1.9001052602000001,0.0,0.0,0.0,1.9,-0.02,1.9001052602000001
2020-07-21 02:00:00,1.94,-0.02,1.94010309,0.0,0.0,0.0,1.94,-0.02,1.94010309,1.92,-0.02,1.9201041638,0.0,0.0,0.0,1.92,-0.02,1.9201041638
2020-07-21 02:30:00,1.94,-0.04,1.9404123273,0.0,0.0,0.0,1.94,-0.04,1.9404123273,1.9,-0.04,1.9004210060000002,0.0,0.0,0.0,1.9,-0.04,1.9004210060000002
2020-07-21 03:00:00,1.9100000000000001,-0.04,1.9104188023000002,0.0,0.0,0.0,1.9100000000000001,-0.04,1.9104188023000002,1.88,-0.04,1.8804254838,0.0,0.0,0.0,1.88,-0.04,1.8804254838
2020-07-21 03:30:00,1.9100000000000001,-0.04,1.9104188023000002,0.0,0.0,0.0,1.9100000000000001,-0.04,1.9104188023000002,1.88,-0.04,1.8804254838,0.0,0.0,0.0,1.88,-0.04,1.8804254838
2020-07-21 04:00:00,1.9100000000000001,-0.04,1.9104188023000002,0.0,0.0,0.0,1.9100000000000001,-0.04,1.9104188023000002,1.88,-0.04,1.8804254838,0.0,0.0,0.0,1.88,-0.04,1.8804254838
2020-07-21 04:30:00,1.8900000000000001,-0.04,1.890423233,0.0,0.0,0.0,1.8900000000000001,-0.04,1.890423233,1.88,-0.04,1.8804254838,0.0,0.0,0.0,1.88,-0.04,1.8804254838
2020-07-21 05:00:00,1.8900000000000001,-0.04,1.890423233,0.0,0.0,0.0,1.8900000000000001,-0.04,1.890423233,1.88,-0.04,1.8804254838,0.0,0.0,0.0,1.88,-0.04,1.8804254838
2020-07-21 05:30:00,1.9300000000000002,-0.04,1.9304144633,0.0,0.0,0.0,1.9300000000000002,-0.04,1.9304144633,1.9100000000000001,-0.04,1.9104188023000002,0.0,0.0,0.0,1.9100000000000001,-0.04,1.9104188023000002
2020-07-21 06:00:00,2.41,0.07,2.4110163832,0.0,0.0,0.0,2.41,0.07,2.4110163832,2.38,0.07,2.3810291892,0.0,0.0,0.0,2.38,0.07,2.3810291892
2020-07-21 06:30:00,2.7505,0.1305,2.7535941059,0.0005,0.0005,0.0007071068,2.75,0.13,2.7530710125,2.7205,0.1305,2.7236281868,0.0005,0.0005,0.0007071068,2.7199999999999998,0.13,2.7231048456
2020-07-21 07:00:00,2.943,0.272,2.955542759,0.003,0.002,0.0036055513000000003,2.94,0.27,2.9523719278,2.9130000000000003,0.272,2.9256713759,0.003,0.002,0.0036055513000000003,2.91,0.27,2.9224989306999998
2020-07-21 07:30:00,3.249,0.4025,3.2738367782,0.009000000000000001,0.0025,0.0093407708,3.24,0.4,3.2645979844,3.219,0.4025,3.2440664681999998,0.009000000000000001,0.0025,0.0093407708,3.21,0.4,3.2348261159
2020-07-21 08:00:00,3.438,0.48050000000000004,3.4714153094,0.018000000000000002,0.0005,0.018006943100000002,3.42,0.48,3.4535199435,3.408,0.48050000000000004,3.4417065898,0.018000000000000002,0.0005,0.018006943100000002,3.39,0.48,3.4238136632
2020-07-21 08:30:00,3.55,0.539,3.5906853106,0.03,-0.001,0.030016662000000003,3.52,0.54,3.5611795799,3.52,0.539,3.5610280819,0.03,-0.001,0.030016662000000003,3.49,0.54,3.5315294137
2020-07-21 09:00:00,3.561,0.5405,3.6017858418,0.041,0.0005,0.0410030487,3.52,0.54,3.5611795799,3.531,0.5405,3.5721283920999998,0.041,0.0005,0.0410030487,3.49,0.54,3.5315294137
2020-07-21 09:30:00,3.481,0.539,3.5224823633,0.051000000000000004,-0.001,0.051009803000000006,3.43,0.54,3.472247111,3.451,0.539,3.4928386736,0.051000000000000004,-0.001,0.051009803000000006,3.4,0.54,3.4426152849
2020-07-21 10:00:00,3.461,0.5690000000000001,3.5074609050000003,0.061,-0.001,0.0610081962,3.4,0.5700000000000001,3.4474483317,3.421,0.5690000000000001,3.4679968281,0.061,-0.001,0.0610081962,3.36,0.5700000000000001,3.4080052817
2020-07-21 10:30:00,3.3585000000000003,0.6165,3.4146148392,0.0685,-0.0035,0.0685893578,3.29,0.62,3.3479097957,3.3185000000000002,0.6165,3.3752799143,0.0685,-0.0035,0.0685893578,3.25,0.62,3.30860998
2020-07-21 11:00:00,3.2535,0.5765,3.3041813661,0.07350000000000001,-0.0035,0.0735832861,3.18,0.58,3.2324603633,3.2235,0.5765,3.274645706,0.07350000000000001,-0.0035,0.0735832861,3.15,0.58,3.2029517636
2020-07-21 11:30:00,3.1715,0.5755,3.2232921835,0.0815,-0.0045000000000000005,0.0816241386,3.09,0.58,3.143962468,3.1315,0.5755,3.1839429172,0.0815,-0.0045000000000000005,0.0816241386,3.05,0.58,3.1046577911
2020-07-21 12:00:00,3.1155,0.5755,3.1682077741,0.0855,-0.0045000000000000005,0.0856183392,3.03,0.58,3.0850121556,3.0855,0.5755,3.1387115987,0.0855,-0.0045000000000000005,0.0856183392,3.0,0.58,3.0555523232
2020-07-21 12:30:00,3.1165,0.5740000000000001,3.1689190981,0.08650000000000001,-0.006,0.0867078428,3.03,0.58,3.0850121556,3.0865,0.5740000000000001,3.1394200499,0.08650000000000001,-0.006,0.0867078428,3.0,0.58,3.0555523232
2020-07-21 13:00:00,3.215,0.5725,3.265575179,0.075,-0.007500000000000001,0.0753740672,3.14,0.58,3.1931175988,3.175,0.5725,3.2262022953,0.075,-0.007500000000000001,0.0753740672,3.1,0.58,3.1537913691
2020-07-21 13:30:00,3.2835,0.5760000000000001,3.3336388902,0.0635,-0.004,0.0636258595,3.22,0.58,3.2718190659,3.2535,0.5760000000000001,3.3040941648,0.0635,-0.004,0.0636258595,3.19,0.58,3.2422985673999998
2020-07-21 14:00:00,3.3265000000000002,0.5755,3.3759150611,0.0565,-0.0045000000000000005,0.0566789202,3.27,0.58,3.3210389940000002,3.2965,0.5755,3.3463580950000003,0.0565,-0.0045000000000000005,0.0566789202,3.24,0.58,3.2915042154
2020-07-21 14:30:00,3.3835,0.5765,3.4322623006,0.0335,-0.0035,0.0336823396,3.35,0.58,3.3998382314,3.3535,0.5765,3.4026922429,0.0335,-0.0035,0.0336823396,3.32,0.58,3.3702818873
2020-07-21 15:00:00,3.3015,0.378,3.3230688001,0.021500000000000002,-0.002,0.0215928229,3.2800000000000002,0.38,3.3019388244,3.2715,0.378,3.2932652869,0.021500000000000002,-0.002,0.0215928229,3.25,0.38,3.2721399726
2020-07-21 15:30:00,3.271,0.34700000000000003,3.2893540399,0.021,-0.003,0.021213203400000002,3.25,0.35000000000000003,3.2687918257,3.231,0.34700000000000003,3.2495799729,0.021,-0.003,0.021213203400000002,3.21,0.35000000000000003,3.2290246205
2020-07-21 16:00:00,3.322,0.34750000000000003,3.3401257836,0.022,-0.0025,0.0221415898,3.3,0.35000000000000003,3.3185087012,3.292,0.34750000000000003,3.3102900553,0.022,-0.0025,0.0221415898,3.27,0.35000000000000003,3.2886775458
2020-07-21 16:30:00,3.4515000000000002,0.34800000000000003,3.4689993154,0.021500000000000002,-0.002,0.0215928229,3.43,0.35000000000000003,3.4478108997,3.4115,0.34800000000000003,3.4292034425,0.021500000000000002,-0.002,0.0215928229,3.39,0.35000000000000003,3.408019953
2020-07-21 17:00:00,3.5375,0.9955,3.6749049648,0.0175,-0.0045000000000000005,0.018069311,3.52,1.0,3.6592895485,3.6075,0.9955,3.7423357011,0.0175,-0.0045000000000000005,0.018069311,3.59,1.0,3.7266741204000002
2020-07-21 17:30:00,3.6785,1.028,3.8194431859,0.0085,-0.002,0.0087321246,3.67,1.03,3.8117974762999998,3.7785,1.028,3.9158455345,0.0085,-0.002,0.0087321246,3.77,1.03,3.9081709277
2020-07-21 18:00:00,3.854,1.0285,3.9888755621,0.004,-0.0015,0.0042720019,3.85,1.03,3.985398349,3.954,1.0285,4.0855756326,0.004,-0.0015,0.0042720019,3.95,1.03,4.0820828017
2020-07-21 18:30:00,3.852,0.99,3.977185437,0.002,0.0,0.002,3.85,0.99,3.9752484198999998,3.952,0.99,4.0741138914,0.002,0.0,0.002,3.95,0.99,4.0721738666
2020-07-21 19:00:00,3.851,0.9905,3.9763414403,0.001,0.0005,0.0011180340000000002,3.85,0.99,3.9752484198999998,3.951,0.9905,4.0732654284,0.001,0.0005,0.0011180340000000002,3.95,0.99,4.0721738666
2020-07-21 19:30:00,3.821,0.991,3.9474196635,0.001,0.001,0.0014142136,3.8200000000000003,0.99,3.9462007045,3.931,0.991,4.0539908732,0.001,0.001,0.0014142136,3.93,0.99,4.0527768258
2020-07-21 20:00:00,3.6905,0.96,3.8133174861,0.0005,0.0,0.0005,3.69,0.96,3.812833592,3.7905,0.96,3.9101777773,0.0005,0.0,0.0005,3.79,0.96,3.9096930826
2020-07-21 20:30:00,3.5305,0.9605,3.6588236498,0.0005,0.0005,0.0007071068,3.5300000000000002,0.96,3.6582099448000003,3.6305,0.9605,3.7554081669,0.0005,0.0005,0.0007071068,3.63,0.96,3.7547969319
2020-07-21 21:00:00,3.41,0.96,3.5425555747,0.0,0.0,0.0,3.41,0.96,3.5425555747,3.5,0.96,3.629269899,0.0,0.0,0.0,3.5,0.96,3.629269899
2020-07-21 21:30:00,3.33,0.96,3.4656168282,0.0,0.0,0.0,3.33,0.96,3.4656168282,3.42,0.96,3.5521824277,0.0,0.0,0.0,3.42,0.96,3.5521824277
2020-07-21 22:00:00,3.33,0.93,3.4574267888,0.0,0.0,0.0,3.33,0.93,3.4574267888,3.42,0.93,3.5441924327,0.0,0.0,0.0,3.42,0.93,3.5441924327
2020-07-21 22:30:00,3.25,0.93,3.3804437579,0.0,0.0,0.0,3.25,0.93,3.3804437579,3.35,0.93,3.4766938318,0.0,0.0,0.0,3.35,0.93,3.4766938318
2020-07-21 23:00:00,3.05,0.38,3.0735809734,0.0,0.0,0.0,3.05,0.38,3.0735809734,3.05,0.38,3.0735809734,0.0,0.0,0.0,3.05,0.38,3.0735809734
2020-07-21 23:30:00,2.87,0.14,2.8734126052,0.0,0.0,0.0,2.87,0.14,2.8734126052,2.84,0.14,2.8434486104000003,0.0,0.0,0.0,2.84,0.14,2.8434486104000003
2020-07-22 00:00:00,2.71,0.14,2.7136138266,0.0,0.0,0.0,2.71,0.14,2.7136138266,2.68,0.14,2.6836542251,0.0,0.0,0.0,2.68,0.14,2.6836542251
2020-07-22 00:30:00,2.59,0.14,2.5937810239,0.0,0.0,0.0,2.59,0.14,2.5937810239,2.55,0.14,2.5538402456,0.0,0.0,0.0,2.55,0.14,2.5538402456
2020-07-22 01:00:00,2.52,0.14,2.5238858928,0.0,0.0,0.0,2.52,0.14,2.5238858928,2.5,0.14,2.5039169315,0.0,0.0,0.0,2.5,0.14,2.5039169315
2020-07-22 01:30:00,2.52,0.14,2.5238858928,0.0,0.0,0.0,2.52,0.14,2.5238858928,2.5,0.14,2.5039169315,0.0,0.0,0.0,2.5,0.14,2.5039169315
2020-07-22 02:00:00,2.52,0.1,2.5219833465,0.0,0.0,0.0,2.52,0.1,2.5219833465,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003
2020-07-22 02:30:00,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627
2020-07-22 03:00:00,2.46,0.1,2.4620316814,0.0,0.0,0.0,2.46,0.1,2.4620316814,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428
2020-07-22 03:30:00,2.46,0.1,2.4620316814,0.0,0.0,0.0,2.46,0.1,2.4620316814,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428
2020-07-22 04:00:00,2.46,0.1,2.4620316814,0.0,0.0,0.0,2.46,0.1,2.4620316814,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428
2020-07-22 04:30:00,2.46,0.1,2.4620316814,0.0,0.0,0.0,2.46,0.1,2.4620316814,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428
2020-07-22 05:00:00,2.48,0.1,2.4820153102,0.0,0.0,0.0,2.48,0.1,2.4820153102,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428
2020-07-22 05:30:00,2.52,0.1,2.5219833465,0.0,0.0,0.0,2.52,0.1,2.5219833465,2.49,0.1,2.4920072231,0.0,0.0,0.0,2.49,0.1,2.4920072231
2020-07-22 06:00:00,2.56,0.1,2.5619523805,0.0,0.0,0.0,2.56,0.1,2.5619523805,2.54,0.1,2.5419677417,0.0,0.0,0.0,2.54,0.1,2.5419677417
2020-07-22 06:30:00,2.74,0.14,2.743574311,0.0,0.0,0.0,2.74,0.14,2.743574311,2.7,0.14,2.7036271932,0.0,0.0,0.0,2.7,0.14,2.7036271932
2020-07-22 07:00:00,2.9405,0.9205000000000001,3.0812108821,0.0005,0.0005,0.0007071068,2.94,0.92,3.0805843601,3.0305,0.9205000000000001,3.1672149438,0.0005,0.0005,0.0007071068,3.03,0.92,3.1665912272
2020-07-22 07:30:00,3.213,0.6315000000000001,3.2744711405,0.003,0.0015,0.0033541020000000003,3.21,0.63,3.2712382976,3.223,0.6315000000000001,3.2842839783,0.003,0.0015,0.0033541020000000003,3.22,0.63,3.2810516607
2020-07-22 08:00:00,3.2925,0.36150000000000004,3.3122859931,0.0125,0.0015,0.0125896783,3.2800000000000002,0.36,3.2996969558,3.2525,0.36150000000000004,3.2725278456,0.0125,0.0015,0.0125896783,3.24,0.36,3.2599386497
2020-07-22 08:30:00,3.478,0.4485,3.5067985756,0.018000000000000002,-0.0015,0.018062391900000002,3.46,0.45,3.4891402953,3.438,0.4485,3.4671308383,0.018000000000000002,-0.0015,0.018062391900000002,3.42,0.45,3.4494782214
2020-07-22 09:00:00,3.5495,0.4495,3.5778485854,0.029500000000000002,-0.0005,0.029504237000000003,3.52,0.45,3.5486476297,3.5095,0.4495,3.5381690887,0.029500000000000002,-0.0005,0.029504237000000003,3.48,0.45,3.5089742091
2020-07-22 09:30:00,3.4314999999999998,0.497,3.4673046088,0.051500000000000004,-0.003,0.0515873046,3.38,0.5,3.4167821119,3.3915,0.497,3.4277224581,0.051500000000000004,-0.003,0.0515873046,3.34,0.5,3.3772177898
2020-07-22 10:00:00,3.3405,0.5485,3.3852315283,0.060500000000000005,-0.0015,0.060518592200000006,3.2800000000000002,0.55,3.3257931385,3.3105,0.5485,3.3556314607,0.060500000000000005,-0.0015,0.060518592200000006,3.25,0.55,3.2962099448
2020-07-22 10:30:00,3.3115,0.5475,3.3564547517,0.051500000000000004,-0.0025,0.0515606439,3.26,0.55,3.3060701747,3.2815,0.5475,3.3268601564,0.051500000000000004,-0.0025,0.0515606439,3.23,0.55,3.2764920265
2020-07-22 11:00:00,3.5245,0.548,3.5668479432,0.0345,-0.002,0.0345579224,3.49,0.55,3.5330723174000003,3.4945,0.548,3.5372071257,0.0345,-0.002,0.0345579224,3.46,0.55,3.5034411655
2020-07-22 11:30:00,3.4325,0.498,3.4684377247000002,0.0425,-0.002,0.0425470328,3.39,0.5,3.4266747730000002,3.3925,0.498,3.4288569889,0.0425,-0.002,0.0425470328,3.35,0.5,3.3871079109
2020-07-22 12:00:00,3.2375,0.5565,3.2849807458,0.0575,-0.0035,0.0576064233,3.18,0.56,3.2289317119,3.1975,0.5565,3.2455659753,0.0575,-0.0035,0.0576064233,3.14,0.56,3.1895454222
2020-07-22 12:30:00,3.3365,0.555,3.3823449335999998,0.0665,-0.005,0.066687705,3.27,0.56,3.3176045575,3.3064999999999998,0.555,3.3527551730000003,0.0665,-0.005,0.066687705,3.24,0.56,3.2880389292
