Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-22 13:00:00,3.231,0.5845,3.2834435049,0.081,-0.0055000000000000005,0.0811865137,3.15,0.59,3.2047776834,3.201,0.5845,3.2539270505,0.081,-0.0055000000000000005,0.0811865137,3.12,0.59,3.1752952619
2020-07-22 13:30:00,3.3705,0.5555,3.4159699208,0.0805,-0.0045000000000000005,0.0806256783,3.29,0.56,3.3373192835,3.3305,0.5555,3.3765086258,0.0805,-0.0045000000000000005,0.0806256783,3.25,0.56,3.2978932669
2020-07-22 14:00:00,3.1385,0.5555,3.1872813651,0.0785,-0.0045000000000000005,0.07862887510000001,3.06,0.56,3.1108198276,3.1085,0.5555,3.157744844,0.0785,-0.0045000000000000005,0.07862887510000001,3.03,0.56,3.0813146545
2020-07-22 14:30:00,3.174,0.5055000000000001,3.2140015946,0.074,-0.0045000000000000005,0.07413669810000001,3.1,0.51,3.1416715296,3.144,0.5055000000000001,3.1843784715,0.074,-0.0045000000000000005,0.07413669810000001,3.07,0.51,3.1120732639
2020-07-22 15:00:00,3.2135,0.406,3.2390458858,0.0635,-0.004,0.0636258595,3.15,0.41000000000000003,3.1765704777,3.1735,0.406,3.1993652886,0.0635,-0.004,0.0636258595,3.11,0.41000000000000003,3.1369093069
2020-07-22 15:30:00,3.2045,0.376,3.2264835735,0.0545,-0.004,0.054646591800000005,3.15,0.38,3.1728378465000002,3.1645,0.376,3.1867595218,0.0545,-0.004,0.054646591800000005,3.11,0.38,3.133129426
2020-07-22 16:00:00,3.127,0.359,3.1475403095,0.054,-0.004,0.0541479455,3.073,0.363,3.0943655246,3.097,0.359,3.117737962,0.054,-0.004,0.0541479455,3.043,0.363,3.064574685
2020-07-22 16:30:00,3.3215,0.3365,3.3385018347,0.0415,-0.0035,0.0416473288,3.2800000000000002,0.34,3.2975748665,3.2815,0.3365,3.2987080047,0.0415,-0.0035,0.0416473288,3.24,0.34,3.2577906624
2020-07-22 17:00:00,3.432,0.337,3.4485059084,0.022,-0.003,0.0222036033,3.41,0.34,3.4269082275000002,3.402,0.337,3.4186507572,0.022,-0.003,0.0222036033,3.38,0.34,3.3970575503
2020-07-22 17:30:00,3.672,0.298,3.6840722034,0.022,-0.002,0.022090722,3.65,0.30000000000000004,3.6623080154,3.632,0.298,3.6442047143,0.022,-0.002,0.022090722,3.61,0.30000000000000004,3.6224439264
2020-07-22 18:00:00,3.795,0.298,3.8066821512,0.025,-0.002,0.0250798724,3.77,0.30000000000000004,3.7819175031,3.755,0.298,3.7668062069,0.025,-0.002,0.0250798724,3.73,0.30000000000000004,3.7420448955000003
2020-07-22 18:30:00,3.817,0.299,3.8286929885000003,0.027,-0.001,0.0270185122,3.79,0.30000000000000004,3.8018548105,3.777,0.299,3.7888164379,0.027,-0.001,0.0270185122,3.75,0.30000000000000004,3.7619808612
2020-07-22 19:00:00,3.8635,0.297,3.8748988696,0.0135,-0.003,0.0138293167,3.85,0.30000000000000004,3.8616706229,3.8235,0.297,3.835017764,0.0135,-0.003,0.0138293167,3.81,0.30000000000000004,3.8217927730000003
2020-07-22 19:30:00,3.8529999999999998,0.2605,3.8617961171,0.003,0.0005,0.0030413813000000002,3.85,0.26,3.8587692338,3.793,0.2605,3.8019349350000002,0.003,0.0005,0.0030413813000000002,3.79,0.26,3.7989077378
2020-07-22 20:00:00,3.6545,0.2205,3.6611460637,0.0145,0.0005,0.0145086181,3.64,0.22,3.6466422912,3.6145,0.2205,3.6212194769,0.0145,0.0005,0.0145086181,3.6,0.22,3.6067159578
2020-07-22 20:30:00,3.608,0.22,3.6147010941,0.008,0.0,0.008,3.6,0.22,3.6067159578,3.578,0.22,3.5847571745,0.008,0.0,0.008,3.5700000000000003,0.22,3.576772288
2020-07-22 21:00:00,3.526,0.22,3.5328566345,0.006,0.0,0.006,3.52,0.22,3.5268682992000002,3.496,0.22,3.5029153572,0.006,0.0,0.006,3.49,0.22,3.4969272226
2020-07-22 21:30:00,3.434,0.22,3.4410399591,0.004,0.0,0.004,3.43,0.22,3.4370481521,3.394,0.22,3.4011227558,0.004,0.0,0.004,3.39,0.22,3.3971311426
2020-07-22 22:00:00,3.408,0.2,3.4138635005,0.008,0.0,0.008,3.4,0.2,3.4058772731999998,3.368,0.2,3.3739330165,0.008,0.0,0.008,3.36,0.2,3.3659471178
2020-07-22 22:30:00,3.339,0.25,3.3483460096,0.009000000000000001,0.0,0.009000000000000001,3.33,0.25,3.3393711983,3.309,0.25,3.3184305025,0.009000000000000001,0.0,0.009000000000000001,3.3,0.25,3.3094561487
2020-07-22 23:00:00,3.1125,0.25,3.1225240191,0.0025,0.0,0.0025,3.11,0.25,3.1200320511,3.0925,0.25,3.1025886369,0.0025,0.0,0.0025,3.09,0.25,3.1000967727
2020-07-22 23:30:00,2.9085,0.15,2.9123654046,0.0085,0.0,0.0085,2.9,0.15,2.9038767191,2.8785,0.15,2.8824056359,0.0085,0.0,0.0085,2.87,0.15,2.8739171874
2020-07-23 00:00:00,2.7575000000000003,0.15,2.7615767688,0.007500000000000001,0.0,0.007500000000000001,2.75,0.15,2.7540878708000003,2.7175000000000002,0.15,2.7216366859,0.007500000000000001,0.0,0.007500000000000001,2.71,0.15,2.7141481168
2020-07-23 00:30:00,2.5949999999999998,0.15,2.5993316449,0.005,0.0,0.005,2.59,0.15,2.5943399931,2.565,0.15,2.5693822215,0.005,0.0,0.005,2.56,0.15,2.5643907659
2020-07-23 01:00:00,2.5175,0.12,2.5203583575,0.007500000000000001,0.0,0.007500000000000001,2.51,0.12,2.5128668886,2.4975,0.12,2.5003812209,0.007500000000000001,0.0,0.007500000000000001,2.49,0.12,2.4928898892999998
2020-07-23 01:30:00,2.4985,0.12,2.5013800691,0.0085,0.0,0.0085,2.49,0.12,2.4928898892999998,2.4785,0.12,2.4814032824,0.0085,0.0,0.0085,2.47,0.12,2.4729132617
2020-07-23 02:00:00,2.523,0.12,2.5258521334,0.003,0.0,0.003,2.52,0.12,2.5228555249999998,2.493,0.12,2.4958864157000002,0.003,0.0,0.003,2.49,0.12,2.4928898892999998
2020-07-23 02:30:00,2.4985,0.12,2.5013800691,0.0085,0.0,0.0085,2.49,0.12,2.4928898892999998,2.4685,0.12,2.4714150299,0.0085,0.0,0.0085,2.46,0.12,2.4629250902
2020-07-23 03:00:00,2.4785,0.12,2.4814032824,0.0085,0.0,0.0085,2.47,0.12,2.4729132617,2.4485,0.12,2.4514388122,0.0085,0.0,0.0085,2.44,0.12,2.4429490375
2020-07-23 03:30:00,2.477,0.09,2.4786345031,0.007,0.0,0.007,2.47,0.09,2.4716391322,2.427,0.09,2.4286681535,0.007,0.0,0.007,2.42,0.09,2.4216729754
2020-07-23 04:00:00,2.433,0.09,2.4346640425,0.003,0.0,0.003,2.43,0.09,2.4316660955,2.423,0.09,2.4246709055,0.003,0.0,0.003,2.42,0.09,2.4216729754
2020-07-23 04:30:00,2.2085,0.06,2.2093148825,0.0085,0.0,0.0085,2.2,0.06,2.2008180297,2.1885,0.06,2.1893223267,0.0085,0.0,0.0085,2.18,0.06,2.1808255318
2020-07-23 05:00:00,1.8795000000000002,-0.04,1.8799255969000002,0.0095,0.0,0.0095,1.87,-0.04,1.8704277586,1.8595000000000002,-0.04,1.8599301734,0.0095,0.0,0.0095,1.85,-0.04,1.8504323819000001
2020-07-23 05:30:00,1.924,-0.04,1.9244157555,0.004,0.0,0.004,1.92,-0.04,1.9204166215,1.904,-0.04,1.9044201217,0.004,0.0,0.004,1.9,-0.04,1.9004210060000002
2020-07-23 06:00:00,2.116,0.0195,2.1160898492,0.006,-0.0005,0.0060207973,2.11,0.02,2.1100947846,2.096,0.0195,2.0960907065,0.006,-0.0005,0.0060207973,2.09,0.02,2.0900956916
2020-07-23 06:30:00,2.35,0.0505,2.3505425438,0.01,0.0005,0.0100124922,2.34,0.05,2.3405341271,2.33,0.0505,2.3305471997,0.01,0.0005,0.0100124922,2.32,0.05,2.3205387306
2020-07-23 07:00:00,2.567,0.14100000000000001,2.5708695027,0.007,0.001,0.007071067800000001,2.56,0.14,2.5638252671,2.547,0.14100000000000001,2.5508998412,0.007,0.001,0.007071067800000001,2.54,0.14,2.5438553418
2020-07-23 07:30:00,2.8495,0.251,2.8605333856,0.0095,0.001,0.0095524866,2.84,0.25,2.8509822869,2.8195,0.251,2.8306503228,0.0095,0.001,0.0095524866,2.81,0.25,2.8210990766
2020-07-23 08:00:00,3.012,0.3105,3.0279620622,0.022,0.0005,0.0220056811,2.99,0.31,3.0060272787,2.982,0.3105,2.9981217871,0.022,0.0005,0.0220056811,2.96,0.31,2.9761888381
2020-07-23 08:30:00,3.1945,0.447,3.2256223043,0.0245,-0.003,0.0246829901,3.17,0.45,3.2017807545,3.1645,0.447,3.1959144622,0.0245,-0.003,0.0246829901,3.14,0.45,3.1720813357
2020-07-23 09:00:00,3.3455,0.419,3.3716362867000003,0.025500000000000002,-0.001,0.0255196003,3.32,0.42,3.346460817,3.3055,0.419,3.3319500672,0.025500000000000002,-0.001,0.0255196003,3.2800000000000002,0.42,3.306780912
2020-07-23 09:30:00,3.235,0.457,3.2671201386,0.045,-0.003,0.0450998891,3.19,0.46,3.2229955011,3.195,0.457,3.2275182416,0.045,-0.003,0.0450998891,3.15,0.46,3.1834101212
2020-07-23 10:00:00,3.317,0.47850000000000004,3.3513357411999998,0.037,-0.0015,0.0370303929,3.2800000000000002,0.48,3.3149358968,3.287,0.47850000000000004,3.3216458645999998,0.037,-0.0015,0.0370303929,3.25,0.48,3.2852549368
2020-07-23 10:30:00,3.2640000000000002,0.518,3.3048479541,0.044,-0.002,0.044045431100000004,3.22,0.52,3.2617173391,3.234,0.518,3.2752221299,0.044,-0.002,0.044045431100000004,3.19,0.52,3.2321045775
2020-07-23 11:00:00,3.1975,0.517,3.2390268986,0.0375,-0.003,0.0376198086,3.16,0.52,3.2024990242,3.1575,0.517,3.1995461006,0.0375,-0.003,0.0376198086,3.12,0.52,3.1630365158
2020-07-23 11:30:00,3.423,0.5365,3.4647887742,0.023,-0.0035,0.0232647802,3.4,0.54,3.4426152849,3.393,0.5365,3.4351537447,0.023,-0.0035,0.0232647802,3.37,0.54,3.4129898916
2020-07-23 12:00:00,3.2455,0.5155000000000001,3.286184794,0.035500000000000004,-0.0045000000000000005,0.0357840747,3.21,0.52,3.2518456298,3.2155,0.5155000000000001,3.256559611,0.035500000000000004,-0.0045000000000000005,0.0357840747,3.18,0.52,3.222235249
2020-07-23 12:30:00,3.3875,0.486,3.4221853033,0.0275,-0.004,0.027789386500000002,3.36,0.49,3.395541194,3.3475,0.486,3.3825954902,0.0275,-0.004,0.027789386500000002,3.32,0.49,3.3559648389
2020-07-23 13:00:00,3.4395,0.488,3.473946495,0.0195,-0.002,0.0196022958,3.42,0.49,3.4549240223,3.3995,0.488,3.4343477183,0.0195,-0.002,0.0196022958,3.38,0.49,3.4153330731000002
2020-07-23 13:30:00,3.55,0.42050000000000004,3.5748175128,0.01,0.0005,0.0100124922,3.54,0.42,3.5648281866,3.51,0.42050000000000004,3.5350983367,0.01,0.0005,0.0100124922,3.5,0.42,3.5251099274
2020-07-23 14:00:00,3.4925,0.3895,3.514152316,0.0125,-0.0005,0.012509996,3.48,0.39,3.501785259,3.4625,0.3895,3.4843387464,0.0125,-0.0005,0.012509996,3.45,0.39,3.4719735022
2020-07-23 14:30:00,3.427,0.41950000000000004,3.452580086,0.017,-0.0005,0.017007351400000002,3.41,0.42,3.4357677454,3.387,0.41950000000000004,3.4128799056,0.017,-0.0005,0.017007351400000002,3.37,0.42,3.3960712596000002
2020-07-23 15:00:00,3.2935,0.309,3.3079636107,0.0235,-0.001,0.023521267000000002,3.27,0.31,3.284661322,3.2535,0.309,3.2681406411,0.0235,-0.001,0.023521267000000002,3.23,0.31,3.2448420609
2020-07-23 15:30:00,3.3175,0.28950000000000004,3.3301075808,0.0175,-0.0005,0.017507141400000002,3.3,0.29,3.3127179174,3.2875,0.28950000000000004,3.3002221895,0.0175,-0.0005,0.017507141400000002,3.27,0.29,3.2828341414
2020-07-23 16:00:00,3.313,0.28950000000000004,3.3256246406,0.013000000000000001,-0.0005,0.013009611800000001,3.3,0.29,3.3127179174,3.283,0.28950000000000004,3.2957395604,0.013000000000000001,-0.0005,0.013009611800000001,3.27,0.29,3.2828341414
2020-07-23 16:30:00,3.4045,0.2295,3.4122266191,0.0145,-0.0005,0.0145086181,3.39,0.23,3.3977934016,3.3645,0.2295,3.3723182679,0.0145,-0.0005,0.0145086181,3.35,0.23,3.3578862399
2020-07-23 17:00:00,3.5445,0.2295,3.5519220853,0.0145,-0.0005,0.0145086181,3.5300000000000002,0.23,3.5374849823,3.4945,0.2295,3.5020280553000003,0.0145,-0.0005,0.0145086181,3.48,0.23,3.4875922927
2020-07-23 17:30:00,3.5060000000000002,0.389,3.5275142806,0.016,-0.001,0.0160312195,3.49,0.39,3.5117232237,3.496,0.389,3.5175754434,0.016,-0.001,0.0160312195,3.48,0.39,3.501785259
2020-07-23 18:00:00,3.592,0.219,3.5986698932,0.022,-0.001,0.0220227155,3.5700000000000003,0.22,3.576772288,3.552,0.219,3.5587448630000003,0.022,-0.001,0.0220227155,3.5300000000000002,0.22,3.53684888
2020-07-23 18:30:00,3.5085,0.2175,3.5152351984,0.018500000000000003,-0.0025,0.0186681547,3.49,0.22,3.4969272226,3.4685,0.2175,3.4753127196999998,0.018500000000000003,-0.0025,0.0186681547,3.45,0.22,3.4570073763
2020-07-23 19:00:00,3.4755000000000003,0.218,3.4823302902,0.0155,-0.002,0.0156284996,3.46,0.22,3.4669871647,3.4355,0.218,3.4424096575,0.0155,-0.002,0.0156284996,3.42,0.22,3.4270687183
2020-07-23 19:30:00,3.5235000000000003,0.1595,3.5271082348,0.0035,-0.0005,0.0035355339000000003,3.52,0.16,3.5236344873,3.4835000000000003,0.1595,3.487149624,0.0035,-0.0005,0.0035355339000000003,3.48,0.16,3.4836762192
2020-07-23 20:00:00,3.391,0.11,3.3927836654,0.001,0.0,0.001,3.39,0.11,3.3917841912,3.351,0.11,3.3528049451,0.001,0.0,0.001,3.35,0.11,3.3518054836
2020-07-23 20:30:00,3.2800000000000002,0.11,3.2818439939,0.0,0.0,0.0,3.2800000000000002,0.11,3.2818439939,3.24,0.11,3.2418667462,0.0,0.0,0.0,3.24,0.11,3.2418667462
2020-07-23 21:00:00,3.04,0.07,3.0408058143,0.0,0.0,0.0,3.04,0.07,3.0408058143,3.01,0.07,3.0108138435,0.0,0.0,0.0,3.01,0.07,3.0108138435
2020-07-23 21:30:00,2.94,0.03,2.9401530572,0.0,0.0,0.0,2.94,0.03,2.9401530572,2.91,0.03,2.9101546351,0.0,0.0,0.0,2.91,0.03,2.9101546351
2020-07-23 22:00:00,2.88,0.05,2.8804339950999998,0.0,0.0,0.0,2.88,0.05,2.8804339950999998,2.85,0.05,2.8504385627,0.0,0.0,0.0,2.85,0.05,2.8504385627
2020-07-23 22:30:00,2.8200000000000003,0.05,2.8204432276,0.0,0.0,0.0,2.8200000000000003,0.05,2.8204432276,2.7800000000000002,0.05,2.7804496039,0.0,0.0,0.0,2.7800000000000002,0.05,2.7804496039
2020-07-23 23:00:00,3.11,0.17,3.1146428367,0.0,0.0,0.0,3.11,0.17,3.1146428367,3.07,0.17,3.0747032377,0.0,0.0,0.0,3.07,0.17,3.0747032377
2020-07-23 23:30:00,2.91,0.17,2.9149614063,0.0,0.0,0.0,2.91,0.17,2.9149614063,2.87,0.17,2.8750304346,0.0,0.0,0.0,2.87,0.17,2.8750304346
2020-07-24 00:00:00,2.7800000000000002,0.17,2.7851929914999998,0.0,0.0,0.0,2.7800000000000002,0.17,2.7851929914999998,2.74,0.17,2.7452686572,0.0,0.0,0.0,2.74,0.17,2.7452686572
2020-07-24 00:30:00,2.65,0.17,2.6554472316,0.0,0.0,0.0,2.65,0.17,2.6554472316,2.61,0.17,2.6155305389,0.0,0.0,0.0,2.61,0.17,2.6155305389
2020-07-24 01:00:00,2.5700000000000003,0.17,2.5756164311000003,0.0,0.0,0.0,2.5700000000000003,0.17,2.5756164311000003,2.54,0.17,2.5456826197,0.0,0.0,0.0,2.54,0.17,2.5456826197
2020-07-24 01:30:00,2.5700000000000003,0.17,2.5756164311000003,0.0,0.0,0.0,2.5700000000000003,0.17,2.5756164311000003,2.54,0.17,2.5456826197,0.0,0.0,0.0,2.54,0.17,2.5456826197
2020-07-24 02:00:00,2.6,0.17,2.605551765,0.0,0.0,0.0,2.6,0.17,2.605551765,2.5700000000000003,0.17,2.5756164311000003,0.0,0.0,0.0,2.5700000000000003,0.17,2.5756164311000003
2020-07-24 02:30:00,2.6,0.17,2.605551765,0.0,0.0,0.0,2.6,0.17,2.605551765,2.5700000000000003,0.17,2.5756164311000003,0.0,0.0,0.0,2.5700000000000003,0.17,2.5756164311000003
2020-07-24 03:00:00,2.56,0.17,2.5656383221,0.0,0.0,0.0,2.56,0.17,2.5656383221,2.52,0.17,2.5257276179,0.0,0.0,0.0,2.52,0.17,2.5257276179
2020-07-24 03:30:00,2.5300000000000002,0.17,2.5357050302,0.0,0.0,0.0,2.5300000000000002,0.17,2.5357050302,2.5,0.17,2.5057733337,0.0,0.0,0.0,2.5,0.17,2.5057733337
2020-07-24 04:00:00,2.5300000000000002,0.17,2.5357050302,0.0,0.0,0.0,2.5300000000000002,0.17,2.5357050302,2.5,0.17,2.5057733337,0.0,0.0,0.0,2.5,0.17,2.5057733337
2020-07-24 04:30:00,2.49,0.17,2.4957964661,0.0,0.0,0.0,2.49,0.17,2.4957964661,2.46,0.17,2.4658669875,0.0,0.0,0.0,2.46,0.17,2.4658669875
2020-07-24 05:00:00,2.49,0.13,2.4933912649,0.0,0.0,0.0,2.49,0.13,2.4933912649,2.46,0.13,2.4634325645,0.0,0.0,0.0,2.46,0.13,2.4634325645
2020-07-24 05:30:00,2.49,0.11,2.4924285346,0.0,0.0,0.0,2.49,0.11,2.4924285346,2.46,0.11,2.4624581215,0.0,0.0,0.0,2.46,0.11,2.4624581215
2020-07-24 06:00:00,2.59,0.14,2.5937810239,0.0,0.0,0.0,2.59,0.14,2.5937810239,2.56,0.14,2.5638252671,0.0,0.0,0.0,2.56,0.14,2.5638252671
2020-07-24 06:30:00,2.7605,0.18050000000000002,2.7663948561,0.0005,0.0005,0.0007071068,2.76,0.18,2.7658633372,2.7405,0.18050000000000002,2.7464377837000002,0.0005,0.0005,0.0007071068,2.74,0.18,2.7459060435
2020-07-24 07:00:00,2.923,0.181,2.928598641,0.003,0.001,0.0031622777,2.92,0.18,2.9255426847,2.883,0.181,2.8886761674,0.003,0.001,0.0031622777,2.88,0.18,2.8856195175
2020-07-24 07:30:00,3.141,0.2315,3.1495195268,0.011,0.0015,0.0111018017,3.13,0.23,3.1384391025,3.111,0.2315,3.1196014569,0.011,0.0015,0.0111018017,3.1,0.23,3.1085205484
2020-07-24 08:00:00,3.2915,0.30000000000000004,3.3051433025,0.0115,0.0,0.0115,3.2800000000000002,0.30000000000000004,3.2936909387,3.2615,0.30000000000000004,3.2752682715,0.0115,0.0,0.0115,3.25,0.30000000000000004,3.2638167841
2020-07-24 08:30:00,3.4525,0.449,3.4815739616,0.022500000000000003,-0.001,0.0225222113,3.43,0.45,3.4593930103,3.4425,0.449,3.4716577092,0.022500000000000003,-0.001,0.0225222113,3.42,0.45,3.4494782214
2020-07-24 09:00:00,3.507,1.1285,3.6840957167,0.027,-0.0015,0.0270416346,3.48,1.13,3.6588659445,3.597,1.1285,3.7698701901,0.027,-0.0015,0.0270416346,3.5700000000000003,1.13,3.7445694011
2020-07-24 09:30:00,3.534,1.127,3.7093510214,0.054,-0.003,0.054083269100000005,3.48,1.13,3.6588659445,3.624,1.127,3.7951949884,0.054,-0.003,0.054083269100000005,3.5700000000000003,1.13,3.7445694011
2020-07-24 10:00:00,3.4859999999999998,1.1565,3.6728310947000002,0.056,-0.0035,0.0561092684,3.43,1.16,3.6208424434,3.576,1.1565,3.7583597819,0.056,-0.0035,0.0561092684,3.52,1.16,3.7062110032
2020-07-24 10:30:00,3.4945,1.1375,3.6749743537,0.0345,-0.0025,0.034590461100000004,3.46,1.1400000000000001,3.6429658247,3.5845000000000002,1.1375,3.7606577217,0.0345,-0.0025,0.034590461100000004,3.55,1.1400000000000001,3.7285519978
2020-07-24 11:00:00,3.404,1.1065,3.5793237141,0.044,-0.0035,0.044138985000000006,3.36,1.11,3.5386014186,3.504,1.1065,3.6745555173,0.044,-0.0035,0.044138985000000006,3.46,1.11,3.633689585
2020-07-24 11:30:00,3.393,1.1065,3.56886414,0.033,-0.0035,0.033185087,3.36,1.11,3.5386014186,3.493,1.1065,3.6640675826,0.033,-0.0035,0.033185087,3.46,1.11,3.633689585
2020-07-24 12:00:00,3.3395,1.146,3.5306622962,0.0395,-0.004,0.0397020151,3.3,1.15,3.494638751,3.4295,1.146,3.6159073896000002,0.0395,-0.004,0.0397020151,3.39,1.15,3.5797485945
2020-07-24 12:30:00,3.5235000000000003,1.1465,3.7053359497000002,0.0235,-0.0035,0.0237592087,3.5,1.15,3.684087404,3.6235,1.1465,3.800554499,0.0235,-0.0035,0.0237592087,3.6,1.15,3.7792194961
2020-07-24 13:00:00,3.41,1.125,3.5907833407,0.04,-0.005,0.0403112887,3.37,1.13,3.5544057169,3.5,1.125,3.6763602925,0.04,-0.005,0.0403112887,3.46,1.13,3.639848898
2020-07-24 13:30:00,3.2875,0.967,3.4267689228,0.0675,-0.003,0.0675666338,3.22,0.97,3.3629302699,3.3575,0.967,3.4939798583,0.0675,-0.003,0.0675666338,3.29,0.97,3.4300145772
2020-07-24 14:00:00,3.2185,0.3875,3.2417431268,0.0585,-0.0025,0.0585533944,3.16,0.39,3.1839755024,3.1885,0.3875,3.211960227,0.0585,-0.0025,0.0585533944,3.13,0.39,3.1542035445
2020-07-24 14:30:00,3.283,0.3875,3.305789656,0.053,-0.0025,0.053058929500000004,3.23,0.39,3.2534596970000003,3.253,0.3875,3.2759983593,0.053,-0.0025,0.053058929500000004,3.2,0.39,3.2236780235999998
2020-07-24 15:00:00,3.325,0.358,3.3442172477,0.035,-0.002,0.0350570963,3.29,0.36,3.3096374424,3.285,0.358,3.3044498786,0.035,-0.002,0.0350570963,3.25,0.36,3.2698776736
2020-07-24 15:30:00,3.2565,0.357,3.2760099588,0.0465,-0.003,0.0465966737,3.21,0.36,3.2301238366,3.2165,0.357,3.2362511105,0.0465,-0.003,0.0465966737,3.17,0.36,3.1903761534
2020-07-24 16:00:00,3.2560000000000002,0.327,3.272379104,0.046,-0.003,0.046097722300000005,3.21,0.33,3.2269180343,3.216,0.327,3.2325817855,0.046,-0.003,0.046097722300000005,3.17,0.33,3.1871303707
2020-07-24 16:30:00,3.491,0.328,3.5063749086,0.021,-0.002,0.021095023100000002,3.47,0.33,3.4856563227,3.451,0.328,3.4665523218,0.021,-0.002,0.021095023100000002,3.43,0.33,3.4458380693
2020-07-24 17:00:00,3.5685000000000002,0.3275,3.5834966862,0.0385,-0.0025,0.0385810834,3.5300000000000002,0.33,3.5453913747,3.5385,0.3275,3.5536232918,0.0385,-0.0025,0.0385810834,3.5,0.33,3.5155227207
2020-07-24 17:30:00,3.7075,0.48950000000000005,3.7396746516,0.0175,-0.0005,0.017507141400000002,3.69,0.49,3.7223917043,3.7075,0.48950000000000005,3.7396746516,0.0175,-0.0005,0.017507141400000002,3.69,0.49,3.7223917043
2020-07-24 18:00:00,3.7155,1.0285,3.8552240532,0.025500000000000002,-0.0015,0.0255440795,3.69,1.03,3.8310572953,3.8255,1.0285,3.9613460465,0.025500000000000002,-0.0015,0.0255440795,3.8,1.03,3.9371182355
2020-07-24 18:30:00,3.714,1.058,3.8617560772,0.024,-0.002,0.0240831892,3.69,1.06,3.839231694,3.8040000000000003,1.058,3.9483895451,0.024,-0.002,0.0240831892,3.7800000000000002,1.06,3.9258120179000002
2020-07-24 19:00:00,3.7955,1.029,3.9325133503,0.0055000000000000005,-0.001,0.005590169900000001,3.79,1.03,3.9274673773,3.8955,1.029,4.0291142017,0.0055000000000000005,-0.001,0.005590169900000001,3.89,1.03,4.0240526836
2020-07-24 19:30:00,3.792,1.001,3.9218955876,0.002,0.001,0.0022360680000000003,3.79,1.0,3.9197066217,3.892,1.001,4.0186645792,0.002,0.001,0.0022360680000000003,3.89,1.0,4.0164785571
2020-07-24 20:00:00,3.642,0.961,3.766654351,0.002,0.001,0.0022360680000000003,3.64,0.96,3.7644654335,3.742,0.961,3.8634291763,0.002,0.001,0.0022360680000000003,3.74,0.96,3.8612433231
2020-07-24 20:30:00,3.58,0.96,3.7064808107,0.0,0.0,0.0,3.58,0.96,3.7064808107,3.68,0.96,3.8031565837,0.0,0.0,0.0,3.68,0.96,3.8031565837
2020-07-24 21:00:00,3.52,0.96,3.6485613603,0.0,0.0,0.0,3.52,0.96,3.6485613603,3.62,0.96,3.7451301713,0.0,0.0,0.0,3.62,0.96,3.7451301713
2020-07-24 21:30:00,3.43,0.96,3.5618113369,0.0,0.0,0.0,3.43,0.96,3.5618113369,3.5300000000000002,0.96,3.6582099448000003,0.0,0.0,0.0,3.5300000000000002,0.96,3.6582099448000003
2020-07-24 22:00:00,3.36,0.96,3.4944527469,0.0,0.0,0.0,3.36,0.96,3.4944527469,3.45,0.96,3.5810752575,0.0,0.0,0.0,3.45,0.96,3.5810752575
2020-07-24 22:30:00,3.22,0.91,3.3461171527999998,0.0,0.0,0.0,3.22,0.91,3.3461171527999998,3.31,0.91,3.4328122582000002,0.0,0.0,0.0,3.31,0.91,3.4328122582000002
2020-07-24 23:00:00,3.05,0.9400000000000001,3.1915670132,0.0,0.0,0.0,3.05,0.9400000000000001,3.1915670132,3.15,0.9400000000000001,3.2872632995,0.0,0.0,0.0,3.15,0.9400000000000001,3.2872632995
2020-07-24 23:30:00,2.86,0.9400000000000001,3.0105149061,0.0,0.0,0.0,2.86,0.9400000000000001,3.0105149061,2.94,0.9400000000000001,3.0866162703,0.0,0.0,0.0,2.94,0.9400000000000001,3.0866162703
2020-07-25 00:00:00,2.71,0.91,2.858706001,0.0,0.0,0.0,2.71,0.91,2.858706001,2.8,0.91,2.9441637183,0.0,0.0,0.0,2.8,0.91,2.9441637183
2020-07-25 00:30:00,2.64,0.81,2.7614670014,0.0,0.0,0.0,2.64,0.81,2.7614670014,2.7,0.81,2.8188827574,0.0,0.0,0.0,2.7,0.81,2.8188827574
2020-07-25 01:00:00,2.58,0.15,2.5843567865,0.0,0.0,0.0,2.58,0.15,2.5843567865,2.55,0.15,2.5544079549000003,0.0,0.0,0.0,2.55,0.15,2.5544079549000003
2020-07-25 01:30:00,2.5300000000000002,0.15,2.5344427395,0.0,0.0,0.0,2.5300000000000002,0.15,2.5344427395,2.5,0.15,2.5044959573,0.0,0.0,0.0,2.5,0.15,2.5044959573
2020-07-25 02:00:00,2.59,0.15,2.5943399931,0.0,0.0,0.0,2.59,0.15,2.5943399931,2.56,0.15,2.5643907659,0.0,0.0,0.0,2.56,0.15,2.5643907659
2020-07-25 02:30:00,2.55,0.15,2.5544079549000003,0.0,0.0,0.0,2.55,0.15,2.5544079549000003,2.52,0.15,2.5244603384,0.0,0.0,0.0,2.52,0.15,2.5244603384
2020-07-25 03:00:00,2.5300000000000002,0.15,2.5344427395,0.0,0.0,0.0,2.5300000000000002,0.15,2.5344427395,2.49,0.15,2.4945139807,0.0,0.0,0.0,2.49,0.15,2.4945139807
2020-07-25 03:30:00,2.5300000000000002,0.15,2.5344427395,0.0,0.0,0.0,2.5300000000000002,0.15,2.5344427395,2.49,0.15,2.4945139807,0.0,0.0,0.0,2.49,0.15,2.4945139807
2020-07-25 04:00:00,2.48,0.12,2.4829015285000002,0.0,0.0,0.0,2.48,0.12,2.4829015285000002,2.45,0.12,2.4529370151,0.0,0.0,0.0,2.45,0.12,2.4529370151
2020-07-25 04:30:00,2.45,0.12,2.4529370151,0.0,0.0,0.0,2.45,0.12,2.4529370151,2.42,0.12,2.42297338,0.0,0.0,0.0,2.42,0.12,2.42297338
2020-07-25 05:00:00,2.45,0.14,2.45399674,0.0,0.0,0.0,2.45,0.14,2.45399674,2.42,0.14,2.4240462042,0.0,0.0,0.0,2.42,0.14,2.4240462042
2020-07-25 05:30:00,2.45,0.11,2.4524681445,0.0,0.0,0.0,2.45,0.11,2.4524681445,2.42,0.11,2.42249871,0.0,0.0,0.0,2.42,0.11,2.42249871
2020-07-25 06:00:00,2.51,0.15,2.5144780771,0.0,0.0,0.0,2.51,0.15,2.5144780771,2.48,0.15,2.4845321491,0.0,0.0,0.0,2.48,0.15,2.4845321491
2020-07-25 06:30:00,2.64,0.15,2.6442579299,0.0,0.0,0.0,2.64,0.15,2.6442579299,2.61,0.15,2.6143067915,0.0,0.0,0.0,2.61,0.15,2.6143067915
2020-07-25 07:00:00,2.74,0.15,2.7441027678000003,0.0,0.0,0.0,2.74,0.15,2.7441027678000003,2.71,0.15,2.7141481168,0.0,0.0,0.0,2.71,0.15,2.7141481168
2020-07-25 07:30:00,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,2.92,0.22,2.9282759433,0.0,0.0,0.0,2.92,0.22,2.9282759433
2020-07-25 08:00:00,3.031,0.9605,3.1795473341,0.001,0.0005,0.0011180340000000002,3.03,0.96,3.1784430151,3.121,0.9605,3.2654557492,0.001,0.0005,0.0011180340000000002,3.12,0.96,3.2643529221
2020-07-25 08:30:00,3.158,0.961,3.3009824295,0.008,0.001,0.0080622577,3.15,0.96,3.2930381109,3.248,0.961,3.3871854097,0.008,0.001,0.0080622577,3.24,0.96,3.3792306817
2020-07-25 09:00:00,3.213,0.7795000000000001,3.3062046594,0.013000000000000001,-0.0005,0.013009611800000001,3.2,0.78,3.2936909387,3.253,0.7795000000000001,3.3450903202,0.013000000000000001,-0.0005,0.013009611800000001,3.24,0.78,3.3325665785
2020-07-25 09:30:00,3.47,0.29050000000000004,3.4821387465,0.01,0.0005,0.0100124922,3.46,0.29,3.4721319099,3.43,0.29050000000000004,3.4422798041,0.01,0.0005,0.0100124922,3.42,0.29,3.4322732991000002
2020-07-25 10:00:00,3.326,0.28800000000000003,3.3384457462,0.026000000000000002,-0.002,0.0260768096,3.3,0.29,3.3127179174,3.286,0.28800000000000003,3.2985966713,0.026000000000000002,-0.002,0.0260768096,3.26,0.29,3.2728733553
2020-07-25 10:30:00,3.404,0.3295,3.4199102693,0.034,-0.0005,0.0340036763,3.37,0.33,3.3861187221,3.374,0.3295,3.3900510689,0.034,-0.0005,0.0340036763,3.34,0.33,3.3562628026
2020-07-25 11:00:00,3.5869999999999997,0.3305,3.6021936719000003,0.017,0.0005,0.017007351400000002,3.5700000000000003,0.33,3.5852196585,3.547,0.3305,3.5623642781,0.017,0.0005,0.017007351400000002,3.5300000000000002,0.33,3.5453913747
2020-07-25 11:30:00,3.0395,0.41450000000000004,3.0676327192,0.0395,-0.0055000000000000005,0.0398810732,3.0,0.42,3.0292573347,3.0295,0.41450000000000004,3.057724726,0.0395,-0.0055000000000000005,0.0398810732,2.99,0.42,3.0193542356
2020-07-25 12:00:00,2.8035,0.21450000000000002,2.8116938845,0.0335,-0.0055000000000000005,0.0339484904,2.77,0.22,2.7787227282,2.7735000000000003,0.21450000000000002,2.7817822524,0.0335,-0.0055000000000000005,0.0339484904,2.74,0.22,2.7488179278000002
2020-07-25 12:30:00,3.083,0.188,3.0887267603,0.013000000000000001,-0.002,0.0131529464,3.07,0.19,3.0758738596,3.043,0.188,3.0488018958,0.013000000000000001,-0.002,0.0131529464,3.03,0.19,3.0359512513
2020-07-25 13:00:00,3.126,0.1505,3.1296207837,0.006,0.0005,0.0060207973,3.12,0.15,3.1236036881,3.096,0.1505,3.0996558277,0.006,0.0005,0.0060207973,3.09,0.15,3.0936386344
2020-07-25 13:30:00,3.088,0.12050000000000001,3.0903501824,0.008,0.0005,0.0080156098,3.08,0.12,3.0823367759,3.058,0.12050000000000001,3.0603732207,0.008,0.0005,0.0080156098,3.05,0.12,3.0523597429
2020-07-25 14:00:00,3.045,0.12050000000000001,3.0473833448,0.005,0.0005,0.0050249378,3.04,0.12,3.0423674992,3.015,0.12050000000000001,3.0174070408,0.005,0.0005,0.0050249378,3.01,0.12,3.0123910769
2020-07-25 14:30:00,2.9655,0.091,2.9668958947,0.0055000000000000005,0.001,0.005590169900000001,2.96,0.09,2.9613679272,2.9355,0.091,2.9369101535,0.0055000000000000005,0.001,0.005590169900000001,2.93,0.09,2.9313819267000003
2020-07-25 15:00:00,2.898,0.089,2.8993663101,0.008,-0.001,0.0080622577,2.89,0.09,2.8914010445000002,2.858,0.089,2.8593854235,0.008,-0.001,0.0080622577,2.85,0.09,2.8514206985
2020-07-25 15:30:00,2.797,0.088,2.7983839980000003,0.017,-0.002,0.0171172428,2.7800000000000002,0.09,2.781456453,2.767,0.088,2.7683989958,0.017,-0.002,0.0171172428,2.75,0.09,2.7514723331
2020-07-25 16:00:00,2.805,0.117,2.8074390465,0.025,-0.003,0.0251793566,2.7800000000000002,0.12,2.7825887228,2.775,0.117,2.7774653913,0.025,-0.003,0.0251793566,2.75,0.12,2.7526169367
2020-07-25 16:30:00,2.5945,0.1165,2.5971142639,0.0545,-0.0035,0.0546122697,2.54,0.12,2.5428330657,2.5645,0.1165,2.5671448148,0.0545,-0.0035,0.0546122697,2.51,0.12,2.5128668886
2020-07-25 17:00:00,2.9335,0.14550000000000002,2.9371061438,0.0235,-0.0045000000000000005,0.0239269722,2.91,0.15,2.9138634147999998,2.9035,0.14550000000000002,2.9071433573,0.0235,-0.0045000000000000005,0.0239269722,2.88,0.15,2.8839036045
2020-07-25 17:30:00,3.2005,0.128,3.2030585774,0.0105,-0.002,0.0106887792,3.19,0.13,3.1926478039,3.1605,0.128,3.1630909329,0.0105,-0.002,0.0106887792,3.15,0.13,3.1526813984
2020-07-25 18:00:00,3.1985,0.089,3.1997379971,0.0085,-0.001,0.0085586214,3.19,0.09,3.1912693399,3.1585,0.089,3.1597536692,0.0085,-0.001,0.0085586214,3.15,0.09,3.151285452
2020-07-25 18:30:00,3.2655,0.09,3.2667400034,0.0055000000000000005,0.0,0.0055000000000000005,3.26,0.09,3.2612420947,3.2355,0.09,3.2367514965,0.0055000000000000005,0.0,0.0055000000000000005,3.23,0.09,3.2312536267
2020-07-25 19:00:00,3.248,0.09,3.2492466819,0.008,0.0,0.008,3.24,0.09,3.241249759,3.208,0.09,3.2092622205,0.008,0.0,0.008,3.2,0.09,3.2012653748
2020-07-25 19:30:00,3.5460000000000003,0.151,3.5492135749,0.006,0.001,0.0060827625,3.54,0.15,3.5431765409000002,3.516,0.151,3.5192409693,0.006,0.001,0.0060827625,3.51,0.15,3.5132036662
2020-07-25 20:00:00,3.652,0.2,3.6574723512,0.002,0.0,0.002,3.65,0.2,3.6554753453,3.622,0.2,3.6275176085,0.002,0.0,0.002,3.62,0.2,3.6255206523
2020-07-25 20:30:00,3.46,0.1605,3.4637205791,0.0,0.0005,0.0005,3.46,0.16,3.4636974464,3.43,0.1605,3.4337530852,0.0,0.0005,0.0005,3.43,0.16,3.4337297506
2020-07-25 21:00:00,3.39,0.16,3.3937737108,0.0,0.0,0.0,3.39,0.16,3.3937737108,3.35,0.16,3.353818719,0.0,0.0,0.0,3.35,0.16,3.353818719
2020-07-25 21:30:00,3.39,0.16,3.3937737108,0.0,0.0,0.0,3.39,0.16,3.3937737108,3.35,0.16,3.353818719,0.0,0.0,0.0,3.35,0.16,3.353818719
2020-07-25 22:00:00,3.37,0.16,3.3737960816,0.0,0.0,0.0,3.37,0.16,3.3737960816,3.33,0.16,3.3338416279,0.0,0.0,0.0,3.33,0.16,3.3338416279
2020-07-25 22:30:00,3.26,0.16,3.2639240187,0.0,0.0,0.0,3.26,0.16,3.2639240187,3.22,0.16,3.2239727046,0.0,0.0,0.0,3.22,0.16,3.2239727046
2020-07-25 23:00:00,3.12,0.16,3.1240998704,0.0,0.0,0.0,3.12,0.16,3.1240998704,3.08,0.16,3.0841530442,0.0,0.0,0.0,3.08,0.16,3.0841530442
2020-07-25 23:30:00,2.92,0.14,2.9233542379,0.0,0.0,0.0,2.92,0.14,2.9233542379,2.88,0.14,2.8834007699,0.0,0.0,0.0,2.88,0.14,2.8834007699
2020-07-26 00:00:00,2.76,0.12,2.7626074640000002,0.0,0.0,0.0,2.76,0.12,2.7626074640000002,2.7199999999999998,0.12,2.722645772,0.0,0.0,0.0,2.7199999999999998,0.12,2.722645772
2020-07-26 00:30:00,2.63,0.12,2.6327362192,0.0,0.0,0.0,2.63,0.12,2.6327362192,2.6,0.12,2.6027677576,0.0,0.0,0.0,2.6,0.12,2.6027677576
2020-07-26 01:00:00,2.5300000000000002,0.12,2.532844251,0.0,0.0,0.0,2.5300000000000002,0.12,2.532844251,2.5,0.12,2.502878343,0.0,0.0,0.0,2.5,0.12,2.502878343
2020-07-26 01:30:00,2.5300000000000002,0.12,2.532844251,0.0,0.0,0.0,2.5300000000000002,0.12,2.532844251,2.5,0.12,2.502878343,0.0,0.0,0.0,2.5,0.12,2.502878343
2020-07-26 02:00:00,2.58,0.09,2.5815692902,0.0,0.0,0.0,2.58,0.09,2.5815692902,2.55,0.09,2.551587741,0.0,0.0,0.0,2.55,0.09,2.551587741
2020-07-26 02:30:00,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-07-26 03:00:00,2.49,0.09,2.4916259751,0.0,0.0,0.0,2.49,0.09,2.4916259751,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909
2020-07-26 03:30:00,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955
2020-07-26 04:00:00,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955
2020-07-26 04:30:00,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955
2020-07-26 05:00:00,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955
2020-07-26 05:30:00,2.41,0.09,2.4116799124,0.0,0.0,0.0,2.41,0.09,2.4116799124,2.37,0.09,2.3717082451,0.0,0.0,0.0,2.37,0.09,2.3717082451
2020-07-26 06:00:00,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955,2.41,0.09,2.4116799124,0.0,0.0,0.0,2.41,0.09,2.4116799124
2020-07-26 06:30:00,2.531,0.09050000000000001,2.5326174701,0.001,0.0005,0.0011180340000000002,2.5300000000000002,0.09,2.5316002844,2.501,0.09050000000000001,2.5026368594,0.001,0.0005,0.0011180340000000002,2.5,0.09,2.5016194755
2020-07-26 07:00:00,2.5385,0.09,2.5400949293,0.0085,0.0,0.0085,2.5300000000000002,0.09,2.5316002844,2.5085,0.09,2.5101139914,0.0085,0.0,0.0085,2.5,0.09,2.5016194755
2020-07-26 07:30:00,2.773,0.1405,2.7765570857,0.003,0.0005,0.0030413813000000002,2.77,0.14,2.7735356497,2.733,0.1405,2.7366090788,0.003,0.0005,0.0030413813000000002,2.73,0.14,2.7335873866
2020-07-26 08:00:00,2.8195,0.11,2.8216449546,0.0095,0.0,0.0095,2.81,0.11,2.8121522007,2.7795,0.11,2.7816757989000003,0.0095,0.0,0.0095,2.77,0.11,2.7721832551
2020-07-26 08:30:00,2.989,0.229,2.9977594967,0.009000000000000001,-0.001,0.0090553851,2.98,0.23,2.9888626599,2.969,0.229,2.9778183289,0.009000000000000001,-0.001,0.0090553851,2.96,0.23,2.9689223634
2020-07-26 09:00:00,3.149,0.9695,3.2948643751,0.009000000000000001,-0.0005,0.0090138782,3.14,0.97,3.2864114167,3.249,0.9695,3.390565034,0.009000000000000001,-0.0005,0.0090138782,3.24,0.97,3.3820851556
2020-07-26 09:30:00,3.2255,0.268,3.236614628,0.0155,-0.002,0.0156284996,3.21,0.27,3.2213351269,3.1955,0.268,3.206718611,0.0155,-0.002,0.0156284996,3.18,0.27,3.1914416805
2020-07-26 10:00:00,3.2535,0.2675,3.2644782891,0.043500000000000004,-0.0025,0.0435717799,3.21,0.27,3.2213351269,3.2235,0.2675,3.2345801119,0.043500000000000004,-0.0025,0.0435717799,3.18,0.27,3.1914416805
2020-07-26 10:30:00,3.3355,0.306,3.3495068667,0.035500000000000004,-0.004,0.0357246414,3.3,0.31,3.3145286241,3.2955,0.306,3.3096761549,0.035500000000000004,-0.004,0.0357246414,3.26,0.31,3.2747060937
2020-07-26 11:00:00,3.5140000000000002,0.31,3.5276473747,0.024,0.0,0.024,3.49,0.31,3.503740858,3.474,0.31,3.4878038936,0.024,0.0,0.024,3.45,0.31,3.4638995366
2020-07-26 11:30:00,3.299,0.3095,3.3134862683,0.049,-0.0005,0.049002551000000005,3.25,0.31,3.2647511391,3.269,0.3095,3.2836186213,0.049,-0.0005,0.049002551000000005,3.22,0.31,3.2348879424
2020-07-26 12:00:00,3.513,0.338,3.529222719,0.023,-0.002,0.023086792800000002,3.49,0.34,3.5065224939,3.473,0.338,3.4894086892000002,0.023,-0.002,0.023086792800000002,3.45,0.34,3.4667131407
2020-07-26 12:30:00,3.666,0.309,3.6789994564,0.036000000000000004,-0.001,0.036013886200000005,3.63,0.31,3.6432128678,3.636,0.309,3.6491063290000003,0.036000000000000004,-0.001,0.036013886200000005,3.6,0.31,3.6133225707000003
2020-07-26 13:00:00,3.5145,0.326,3.5295872634,0.044500000000000005,-0.004,0.0446794136,3.47,0.33,3.4856563227,3.4845,0.326,3.4997165957,0.044500000000000005,-0.004,0.0446794136,3.44,0.33,3.4557922391
2020-07-26 13:30:00,3.4145,0.5885,3.4648437916,0.0345,-0.0015,0.034532593300000004,3.38,0.59,3.4311076929,3.4245,0.5885,3.4746989078,0.0345,-0.0015,0.034532593300000004,3.39,0.59,3.4409591686
2020-07-26 14:00:00,3.118,1.067,3.2955140722,0.058,-0.003,0.058077534400000005,3.06,1.07,3.2416816623,3.208,1.067,3.3807917712,0.058,-0.003,0.058077534400000005,3.15,1.07,3.3267702055
2020-07-26 14:30:00,2.9905,0.659,3.0622493775,0.060500000000000005,-0.001,0.060508263900000005,2.93,0.66,3.0034147233,3.0205,0.659,3.09155321,0.060500000000000005,-0.001,0.060508263900000005,2.96,0.66,3.0326885762
2020-07-26 15:00:00,2.992,0.28850000000000003,3.0058769519,0.062,-0.0015,0.062018142500000005,2.93,0.29,2.9443165591,2.952,0.28850000000000003,2.9660641008,0.062,-0.0015,0.062018142500000005,2.89,0.29,2.9045137287
2020-07-26 15:30:00,3.0235,0.2485,3.0336948594,0.0335,-0.0015,0.0335335653,2.99,0.25,3.000433302,2.9935,0.2485,3.0037966809,0.0335,-0.0015,0.0335335653,2.96,0.25,2.9705386717
2020-07-26 16:00:00,2.7825,0.11950000000000001,2.7850649005,0.0325,-0.0005,0.0325038459,2.75,0.12,2.7526169367,2.7425,0.11950000000000001,2.745102275,0.0325,-0.0005,0.0325038459,2.71,0.12,2.7126555254999998
2020-07-26 16:30:00,2.859,0.0985,2.8606962876,0.019,-0.0015,0.0190591186,2.84,0.1,2.841760018,2.829,0.0985,2.830714265,0.019,-0.0015,0.0190591186,2.81,0.1,2.8117787964
2020-07-26 17:00:00,3.0655,0.099,3.0670981807,0.0055000000000000005,-0.001,0.005590169900000001,3.06,0.1,3.0616335509,3.0355,0.099,3.0371139672,0.0055000000000000005,-0.001,0.005590169900000001,3.03,0.1,3.0316497159
2020-07-26 17:30:00,3.1855,0.8205,3.2894726781,0.0055000000000000005,0.0005,0.0055226805,3.18,0.8200000000000001,3.2840219244,3.2755,0.8205,3.3767026076,0.0055000000000000005,0.0005,0.0055226805,3.27,0.8200000000000001,3.3712460604
2020-07-26 18:00:00,3.2455,0.8210000000000001,3.3477322548,0.0055000000000000005,0.001,0.005590169900000001,3.24,0.8200000000000001,3.3421549934,3.3355,0.8210000000000001,3.4350547667,0.0055000000000000005,0.001,0.005590169900000001,3.33,0.8200000000000001,3.4294751785
2020-07-26 18:30:00,3.168,0.8215,3.2727795908,0.008,0.0015,0.0081394103,3.16,0.8200000000000001,3.2646592471,3.268,0.8215,3.3696715344,0.008,0.0015,0.0081394103,3.26,0.8200000000000001,3.3615472628
2020-07-26 19:00:00,3.144,0.8200000000000001,3.2491746644,0.004,0.0,0.004,3.14,0.8200000000000001,3.2453043001,3.234,0.8200000000000001,3.3363387118,0.004,0.0,0.004,3.23,0.8200000000000001,3.3324615527
2020-07-26 19:30:00,3.1715,0.8205,3.2759170472,0.0015,0.0005,0.0015811388,3.17,0.8200000000000001,3.2743396281,3.2615,0.8205,3.3631239198,0.0015,0.0005,0.0015811388,3.26,0.8200000000000001,3.3615472628
2020-07-26 20:00:00,3.0905,0.7805000000000001,3.1875336077,0.0005,0.0005,0.0007071068,3.09,0.78,3.186926419,3.1805,0.7805000000000001,3.2748680126,0.0005,0.0005,0.0007071068,3.18,0.78,3.2742632759
2020-07-26 20:30:00,2.98,0.78,3.0803895858,0.0,0.0,0.0,2.98,0.78,3.0803895858,3.07,0.78,3.1675384765,0.0,0.0,0.0,3.07,0.78,3.1675384765
2020-07-26 21:00:00,2.88,0.76,2.9785902706,0.0,0.0,0.0,2.88,0.76,2.9785902706,2.98,0.76,3.0753861546,0.0,0.0,0.0,2.98,0.76,3.0753861546
2020-07-26 21:30:00,2.8200000000000003,0.76,2.9206163733,0.0,0.0,0.0,2.8200000000000003,0.76,2.9206163733,2.91,0.76,3.0076070222,0.0,0.0,0.0,2.91,0.76,3.0076070222
2020-07-26 22:00:00,2.74,0.72,2.8330195905,0.0,0.0,0.0,2.74,0.72,2.8330195905,2.8200000000000003,0.72,2.9104638806,0.0,0.0,0.0,2.8200000000000003,0.72,2.9104638806
2020-07-26 22:30:00,2.69,-0.03,2.690167281,0.0,0.0,0.0,2.69,-0.03,2.690167281,2.66,-0.03,2.6601691676,0.0,0.0,0.0,2.66,-0.03,2.6601691676
2020-07-26 23:00:00,3.07,0.13,3.0727512102,0.0,0.0,0.0,3.07,0.13,3.0727512102,3.04,0.13,3.0427783357,0.0,0.0,0.0,3.04,0.13,3.0427783357
2020-07-26 23:30:00,2.88,0.15,2.8839036045,0.0,0.0,0.0,2.88,0.15,2.8839036045,2.84,0.15,2.8439585088,0.0,0.0,0.0,2.84,0.15,2.8439585088
2020-07-27 00:00:00,2.73,0.15,2.7341177736,0.0,0.0,0.0,2.73,0.15,2.7341177736,2.7,0.15,2.7041634566,0.0,0.0,0.0,2.7,0.15,2.7041634566
2020-07-27 00:30:00,2.61,0.15,2.6143067915,0.0,0.0,0.0,2.61,0.15,2.6143067915,2.59,0.15,2.5943399931,0.0,0.0,0.0,2.59,0.15,2.5943399931
2020-07-27 01:00:00,2.55,0.15,2.5544079549000003,0.0,0.0,0.0,2.55,0.15,2.5544079549000003,2.51,0.15,2.5144780771,0.0,0.0,0.0,2.51,0.15,2.5144780771
2020-07-27 01:30:00,2.51,0.15,2.5144780771,0.0,0.0,0.0,2.51,0.15,2.5144780771,2.48,0.15,2.4845321491,0.0,0.0,0.0,2.48,0.15,2.4845321491
2020-07-27 02:00:00,2.56,0.15,2.5643907659,0.0,0.0,0.0,2.56,0.15,2.5643907659,2.5300000000000002,0.15,2.5344427395,0.0,0.0,0.0,2.5300000000000002,0.15,2.5344427395
2020-07-27 02:30:00,2.5,0.11,2.5024188299,0.0,0.0,0.0,2.5,0.11,2.5024188299,2.47,0.11,2.4724481794,0.0,0.0,0.0,2.47,0.11,2.4724481794
2020-07-27 03:00:00,2.45,0.11,2.4524681445,0.0,0.0,0.0,2.45,0.11,2.4524681445,2.43,0.11,2.4324884378,0.0,0.0,0.0,2.43,0.11,2.4324884378
2020-07-27 03:30:00,2.45,0.11,2.4524681445,0.0,0.0,0.0,2.45,0.11,2.4524681445,2.43,0.11,2.4324884378,0.0,0.0,0.0,2.43,0.11,2.4324884378
2020-07-27 04:00:00,2.45,0.11,2.4524681445,0.0,0.0,0.0,2.45,0.11,2.4524681445,2.43,0.11,2.4324884378,0.0,0.0,0.0,2.43,0.11,2.4324884378
2020-07-27 04:30:00,2.45,0.14,2.45399674,0.0,0.0,0.0,2.45,0.14,2.45399674,2.43,0.14,2.4340295808,0.0,0.0,0.0,2.43,0.14,2.4340295808
2020-07-27 05:00:00,2.48,0.14,2.4839484697,0.0,0.0,0.0,2.48,0.14,2.4839484697,2.45,0.14,2.45399674,0.0,0.0,0.0,2.45,0.14,2.45399674
2020-07-27 05:30:00,2.6,0.14,2.6037665026,0.0,0.0,0.0,2.6,0.14,2.6037665026,2.56,0.14,2.5638252671,0.0,0.0,0.0,2.56,0.14,2.5638252671
2020-07-27 06:00:00,2.66,0.14,2.6636816627,0.0,0.0,0.0,2.66,0.14,2.6636816627,2.62,0.14,2.6237377918,0.0,0.0,0.0,2.62,0.14,2.6237377918
2020-07-27 06:30:00,2.8,0.39,2.8270302439,0.0,0.0,0.0,2.8,0.39,2.8270302439,2.81,0.39,2.8369349658000003,0.0,0.0,0.0,2.81,0.39,2.8369349658000003
2020-07-27 07:00:00,3.0,0.86,3.1208332221,0.0,0.0,0.0,3.0,0.86,3.1208332221,3.06,0.86,3.17855313,0.0,0.0,0.0,3.06,0.86,3.17855313
2020-07-27 07:30:00,3.31,0.35000000000000003,3.3284530942,0.0,0.0,0.0,3.31,0.35000000000000003,3.3284530942,3.27,0.35000000000000003,3.2886775458,0.0,0.0,0.0,3.27,0.35000000000000003,3.2886775458
2020-07-27 08:00:00,3.59,0.47000000000000003,3.6206353034000003,0.0,0.0,0.0,3.59,0.47000000000000003,3.6206353034000003,3.55,0.47000000000000003,3.5809775202000003,0.0,0.0,0.0,3.55,0.47000000000000003,3.5809775202000003
2020-07-27 08:30:00,3.7605,0.5205000000000001,3.7963509453,0.0005,0.0005,0.0007071068,3.76,0.52,3.7957871384,3.7105,0.5205000000000001,3.746829393,0.0005,0.0005,0.0007071068,3.71,0.52,3.7462648064
2020-07-27 09:00:00,3.8875,0.55,3.9262139842,0.0175,0.0,0.0175,3.87,0.55,3.9088873097,3.8475,0.55,3.8866124389000003,0.0175,0.0,0.0175,3.83,0.55,3.8692893404
2020-07-27 09:30:00,3.959,0.5175000000000001,3.992679207,0.029,-0.0025,0.0291075592,3.93,0.52,3.9642527669,3.919,0.5175000000000001,3.9530200164,0.029,-0.0025,0.0291075592,3.89,0.52,3.9246018906
2020-07-27 10:00:00,4.0455,0.5205000000000001,4.078846712,0.0055000000000000005,0.0005,0.0055226805,4.04,0.52,4.0733278778,3.9955,0.5205000000000001,4.0292605401,0.0055000000000000005,0.0005,0.0055226805,3.99,0.52,4.0237420394
2020-07-27 10:30:00,3.966,0.5395,4.0025262335,0.016,-0.0005,0.016007810600000002,3.95,0.54,3.9867405233,3.926,0.5395,3.9628949330000003,0.016,-0.0005,0.016007810600000002,3.91,0.54,3.9471128689
2020-07-27 11:00:00,4.047,0.54,4.0828677422,0.017,0.0,0.017,4.03,0.54,4.0660177078,3.997,0.54,4.0333124104,0.017,0.0,0.017,3.98,0.54,4.0164661084
2020-07-27 11:30:00,4.081,0.6305000000000001,4.1294177858,0.011,0.0005,0.0110113578,4.07,0.63,4.1184705899,4.041,0.6305000000000001,4.0898913494,0.011,0.0005,0.0110113578,4.03,0.63,4.0789459423
2020-07-27 12:00:00,4.084,0.629,4.1321540388,0.014,-0.001,0.0140356688,4.07,0.63,4.1184705899,4.044,0.629,4.0926247079,0.014,-0.001,0.0140356688,4.03,0.63,4.0789459423
2020-07-27 12:30:00,4.1825,0.631,4.2298306408,0.0125,0.001,0.0125399362,4.17,0.63,4.2173214248,4.1425,0.631,4.1902824785,0.0125,0.001,0.0125399362,4.13,0.63,4.1777745272
2020-07-27 13:00:00,4.102,0.578,4.1425219372,0.022,-0.002,0.022090722,4.08,0.58,4.1210192914,4.062,0.578,4.1029170111,0.022,-0.002,0.022090722,4.04,0.58,4.0814213211
2020-07-27 13:30:00,3.948,0.556,3.9869587407,0.038,-0.004,0.0382099463,3.91,0.56,3.9498987329,3.908,0.556,3.9473535438000003,0.038,-0.004,0.0382099463,3.87,0.56,3.9103068933
2020-07-27 14:00:00,3.6805,0.5965,3.7285241718,0.0505,-0.0035,0.050621141800000005,3.63,0.6000000000000001,3.6792526414999998,3.6405000000000003,0.5965,3.6890449306,0.0505,-0.0035,0.050621141800000005,3.59,0.6000000000000001,3.6397939502
2020-07-27 14:30:00,3.6905,0.598,3.738635346,0.060500000000000005,-0.002,0.0605330488,3.63,0.6000000000000001,3.6792526414999998,3.6505,0.598,3.6991558834,0.060500000000000005,-0.002,0.0605330488,3.59,0.6000000000000001,3.6397939502
2020-07-27 15:00:00,3.69,0.437,3.7157864578,0.06,-0.003,0.0600749532,3.63,0.44,3.6565694305000003,3.65,0.437,3.676067056,0.06,-0.003,0.0600749532,3.59,0.44,3.6168632819
2020-07-27 15:30:00,3.4785,0.7565000000000001,3.5598110203,0.0585,-0.0035,0.0586046073,3.42,0.76,3.5034268938,3.5085,0.7565000000000001,3.5891314409,0.0585,-0.0035,0.0586046073,3.45,0.76,3.5327185
2020-07-27 16:00:00,3.4215,1.077,3.5870031015,0.0315,-0.003,0.0316425347,3.39,1.08,3.5578785814,3.5115,1.077,3.6729499384,0.0315,-0.003,0.0316425347,3.48,1.08,3.6437343481999998
2020-07-27 16:30:00,3.549,0.48650000000000004,3.5821897284,0.029,-0.0035,0.0292104433,3.52,0.49,3.5539414739,3.539,0.48650000000000004,3.5722826386,0.029,-0.0035,0.0292104433,3.51,0.49,3.5440372459000002
2020-07-27 17:00:00,3.7039999999999997,0.48650000000000004,3.7358129303,0.024,-0.0035,0.024253865700000002,3.68,0.49,3.7124789562,3.694,0.48650000000000004,3.7258983145,0.024,-0.0035,0.024253865700000002,3.67,0.49,3.7025666773
2020-07-27 17:30:00,3.95,1.0695000000000001,4.0922280301,0.01,-0.0005,0.0100124922,3.94,1.07,4.082707435,4.06,1.0695000000000001,4.1985033345,0.01,-0.0005,0.0100124922,4.05,1.07,4.1889616852
2020-07-27 18:00:00,3.931,1.069,4.0737601795,0.011,-0.001,0.011045361,3.92,1.07,4.0634098981,4.031,1.069,4.1703383556,0.011,-0.001,0.011045361,4.02,1.07,4.1599639422
2020-07-27 18:30:00,4.126,1.04,4.2550529961,0.006,0.0,0.006,4.12,1.04,4.2492352253,4.226,1.04,4.3520886939,0.006,0.0,0.006,4.22,1.04,4.3462627624
2020-07-27 19:00:00,3.992,1.039,4.1249951515,0.012,-0.001,0.0120415946,3.98,1.04,4.1136358614,4.092,1.039,4.2218461602,0.012,-0.001,0.0120415946,4.08,1.04,4.2104631574
2020-07-27 19:30:00,3.8855,1.0395,4.0221474985,0.0055000000000000005,-0.0005,0.0055226805,3.88,1.04,4.0169640277,3.9855,1.0395,4.1188312056,0.0055000000000000005,-0.0005,0.0055226805,3.98,1.04,4.1136358614
2020-07-27 20:00:00,3.7215,0.9805,3.8484987333,0.0015,0.0005,0.0015811388,3.7199999999999998,0.98,3.8469208465999998,3.8215,0.9805,3.945281042,0.0015,0.0005,0.0015811388,3.8200000000000003,0.98,3.9437038428
2020-07-27 20:30:00,3.6005000000000003,0.9505,3.7238488825,0.0005,0.0005,0.0007071068,3.6,0.9500000000000001,3.7232378382,3.6905,0.9505,3.8109369583,0.0005,0.0005,0.0007071068,3.69,0.9500000000000001,3.8103280699
2020-07-27 21:00:00,3.5300000000000002,0.42,3.5548980295,0.0,0.0,0.0,3.5300000000000002,0.42,3.5548980295,3.54,0.42,3.5648281866,0.0,0.0,0.0,3.54,0.42,3.5648281866
2020-07-27 21:30:00,3.19,0.08,3.1910029771,0.0,0.0,0.0,3.19,0.08,3.1910029771,3.15,0.08,3.1510157093,0.0,0.0,0.0,3.15,0.08,3.1510157093
2020-07-27 22:00:00,2.87,0.02,2.8700696856,0.0,0.0,0.0,2.87,0.02,2.8700696856,2.84,0.02,2.8400704217,0.0,0.0,0.0,2.84,0.02,2.8400704217
2020-07-27 22:30:00,2.76,0.02,2.7600724628,0.0,0.0,0.0,2.76,0.02,2.7600724628,2.7199999999999998,0.02,2.7200735284,0.0,0.0,0.0,2.7199999999999998,0.02,2.7200735284
2020-07-27 23:00:00,2.54,-0.01,2.540019685,0.0,0.0,0.0,2.54,-0.01,2.540019685,2.5,-0.01,2.5000199999,0.0,0.0,0.0,2.5,-0.01,2.5000199999
2020-07-27 23:30:00,2.34,-0.01,2.3400213674,0.0,0.0,0.0,2.34,-0.01,2.3400213674,2.31,-0.01,2.3100216449,0.0,0.0,0.0,2.31,-0.01,2.3100216449
2020-07-28 00:00:00,2.15,-0.03,2.1502092921,0.0,0.0,0.0,2.15,-0.03,2.1502092921,2.13,-0.03,2.1302112571,0.0,0.0,0.0,2.13,-0.03,2.1302112571
2020-07-28 00:30:00,2.06,-0.03,2.060218435,0.0,0.0,0.0,2.06,-0.03,2.060218435,2.03,-0.03,2.0302216628,0.0,0.0,0.0,2.03,-0.03,2.0302216628
2020-07-28 01:00:00,1.98,-0.03,1.9802272597,0.0,0.0,0.0,1.98,-0.03,1.9802272597,1.9500000000000002,-0.03,1.9502307556,0.0,0.0,0.0,1.9500000000000002,-0.03,1.9502307556
2020-07-28 01:30:00,1.98,-0.03,1.9802272597,0.0,0.0,0.0,1.98,-0.03,1.9802272597,1.9500000000000002,-0.03,1.9502307556,0.0,0.0,0.0,1.9500000000000002,-0.03,1.9502307556
2020-07-28 02:00:00,2.02,-0.03,2.02022276,0.0,0.0,0.0,2.02,-0.03,2.02022276,1.99,-0.03,1.9902261178,0.0,0.0,0.0,1.99,-0.03,1.9902261178
2020-07-28 02:30:00,1.99,-0.03,1.9902261178,0.0,0.0,0.0,1.99,-0.03,1.9902261178,1.96,-0.03,1.9602295784,0.0,0.0,0.0,1.96,-0.03,1.9602295784
2020-07-28 03:00:00,2.33,0.05,2.3305364189,0.0,0.0,0.0,2.33,0.05,2.3305364189,2.29,0.05,2.2905457865,0.0,0.0,0.0,2.29,0.05,2.2905457865
2020-07-28 03:30:00,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307,2.49,0.09,2.4916259751,0.0,0.0,0.0,2.49,0.09,2.4916259751
2020-07-28 04:00:00,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307,2.49,0.09,2.4916259751,0.0,0.0,0.0,2.49,0.09,2.4916259751
2020-07-28 04:30:00,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755,2.47,0.09,2.4716391322,0.0,0.0,0.0,2.47,0.09,2.4716391322
2020-07-28 05:00:00,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755,2.47,0.09,2.4716391322,0.0,0.0,0.0,2.47,0.09,2.4716391322
2020-07-28 05:30:00,2.55,0.12,2.5528219679,0.0,0.0,0.0,2.55,0.12,2.5528219679,2.52,0.12,2.5228555249999998,0.0,0.0,0.0,2.52,0.12,2.5228555249999998
2020-07-28 06:00:00,2.64,0.09,2.6415336454,0.0,0.0,0.0,2.64,0.09,2.6415336454,2.61,0.09,2.6115512631,0.0,0.0,0.0,2.61,0.09,2.6115512631
