Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-28 06:30:00,2.7800000000000002,0.13,2.7830379085,0.0,0.0,0.0,2.7800000000000002,0.13,2.7830379085,2.74,0.13,2.743082208,0.0,0.0,0.0,2.74,0.13,2.743082208
2020-07-28 07:00:00,2.9535,0.21050000000000002,2.9609918102,0.0035,0.0005,0.0035355339000000003,2.95,0.21,2.9574651308,2.9235,0.21050000000000002,2.9310684912,0.0035,0.0005,0.0035355339000000003,2.92,0.21,2.9275416308
2020-07-28 07:30:00,2.6935000000000002,0.41100000000000003,2.7246767239,0.0035,0.001,0.0036400549,2.69,0.41000000000000003,2.7210659676,3.8735,0.41100000000000003,3.8952436702,0.0035,0.001,0.0036400549,3.87,0.41000000000000003,3.8916577445
2020-07-28 08:00:00,-0.039,0.6305000000000001,0.631705034,0.011,0.0005,0.0110113578,-0.05,0.63,0.6319810124,6.821,0.6305000000000001,6.850078193,0.011,0.0005,0.0110113578,6.8100000000000005,0.63,6.8390788853
2020-07-28 08:30:00,-23.0715,0.7000000000000001,23.0821167194,0.0285,0.0,0.0285,-23.1,0.7000000000000001,23.1106036269,7.0085,0.7000000000000001,7.0433708017,0.0285,0.0,0.0285,6.98,0.7000000000000001,7.0150124733
2020-07-28 09:00:00,-22.813,0.7995,22.8270052624,0.027,-0.0005,0.0270046292,-22.84,0.8,22.8540062134,6.957,0.7995,7.0027886767,0.027,-0.0005,0.0270046292,6.93,0.8,6.9760232224
2020-07-28 09:30:00,-22.808,1.0285,22.8311777237,0.032,-0.0015,0.032035137000000005,-22.84,1.03,22.8632128101,7.192,1.0285,7.2651687007,0.032,-0.0015,0.032035137000000005,7.16,1.03,7.2337058276
2020-07-28 10:00:00,-23.06,1.051,23.0839381605,0.04,0.001,0.040012498,-23.1,1.05,23.1238513228,7.34,1.051,7.4148635186,0.04,0.001,0.040012498,7.3,1.05,7.3751271175
2020-07-28 10:30:00,-23.0465,1.1405,23.0747026525,0.053500000000000006,0.0005,0.0535023364,-23.1,1.1400000000000001,23.1281127635,7.2235,1.1405,7.3129810953,0.053500000000000006,0.0005,0.0535023364,7.17,1.1400000000000001,7.2600619832
2020-07-28 11:00:00,-22.797,1.06,22.821630288,0.043000000000000003,0.0,0.043000000000000003,-22.84,1.06,22.8645839674,7.073,1.06,7.1519877656,0.043000000000000003,0.0,0.043000000000000003,7.03,1.06,7.1094655214
2020-07-28 11:30:00,-23.0595,1.04,23.0829404594,0.0405,0.0,0.0405,-23.1,1.04,23.1233994041,7.1205,1.04,7.1960489333,0.0405,0.0,0.0405,7.08,1.04,7.1559765232
2020-07-28 12:00:00,-23.0445,0.9585,23.0644250416,0.0555,-0.0015,0.0555202666,-23.1,0.96,23.1199394463,6.7555,0.9585,6.8231592756,0.0555,-0.0015,0.0555202666,6.7,0.96,6.7684267005
2020-07-28 12:30:00,-23.03,0.8385,23.0452594312,0.07,-0.0015,0.07001606960000001,-23.1,0.84,23.1152676818,6.13,0.8385,6.1870818848999996,0.07,-0.0015,0.07001606960000001,6.06,0.84,6.1179408301
2020-07-28 13:00:00,-22.756,0.9495,22.7758004525,0.084,-0.0005,0.08400148810000001,-22.84,0.9500000000000001,22.8597484676,6.374,0.9495,6.4443328786,0.084,-0.0005,0.08400148810000001,6.29,0.9500000000000001,6.3613363376
2020-07-28 13:30:00,-22.755,0.9515,22.7748847911,0.085,0.0015,0.0850132343,-22.84,0.9500000000000001,22.8597484676,6.115,0.9515,6.1885844302,0.085,0.0015,0.0850132343,6.03,0.9500000000000001,6.1043754799
2020-07-28 14:00:00,-23.021,0.9115000000000001,23.0390380279,0.079,0.0015,0.0790142392,-23.1,0.91,23.1179172937,6.519,0.9115000000000001,6.5824154571,0.079,0.0015,0.0790142392,6.44,0.91,6.5039757072
2020-07-28 14:30:00,-23.029,0.8515,23.0447367798,0.07100000000000001,0.0015,0.0710158433,-23.1,0.85,23.1156332381,6.451,0.8515,6.5069542222,0.07100000000000001,0.0015,0.0710158433,6.38,0.85,6.4363732024
2020-07-28 15:00:00,-23.0245,0.6515000000000001,23.03371556,0.0755,0.0015,0.0755148992,-23.1,0.65,23.1091432122,5.9455,0.6515000000000001,5.9810887387000005,0.0755,0.0015,0.0755148992,5.87,0.65,5.9058784275
2020-07-28 15:30:00,-23.0265,0.591,23.0340830781,0.07350000000000001,0.001,0.0735068024,-23.1,0.59,23.1075334036,5.8135,0.591,5.8434632924,0.07350000000000001,0.001,0.0735068024,5.74,0.59,5.7702426292
2020-07-28 16:00:00,-22.77,0.5295,22.7761557391,0.07,-0.0005,0.0700017857,-22.84,0.53,22.8461484719,5.62,0.5295,5.6448888607,0.07,-0.0005,0.0700017857,5.55,0.53,5.5752488734
2020-07-28 16:30:00,-22.7865,0.5295,22.7926512828,0.053500000000000006,-0.0005,0.0535023364,-22.84,0.53,22.8461484719,6.1335,0.5295,6.156313223,0.053500000000000006,-0.0005,0.0535023364,6.08,0.53,6.1030566112
2020-07-28 17:00:00,-22.7875,0.528,22.793616217,0.052500000000000005,-0.002,0.0525380814,-22.84,0.53,22.8461484719,6.4225,0.528,6.4441671494,0.052500000000000005,-0.002,0.0525380814,6.37,0.53,6.3920106383
2020-07-28 17:30:00,2.842,0.36150000000000004,2.8648989947,0.052000000000000005,0.0015,0.0520216301,2.79,0.36,2.8131299295,5.132,0.36150000000000004,5.144716343,0.052000000000000005,0.0015,0.0520216301,5.08,0.36,5.0927399305
2020-07-28 18:00:00,3.621,0.29,3.632594252,0.031,0.0,0.031,3.59,0.29,3.6016940459,3.581,0.29,3.5927233403,0.031,0.0,0.031,3.55,0.29,3.5618253747
2020-07-28 18:30:00,3.767,0.29,3.7781462385999998,0.017,0.0,0.017,3.75,0.29,3.7611966181,3.727,0.29,3.7382655069,0.017,0.0,0.017,3.71,0.29,3.7213169712000003
2020-07-28 19:00:00,3.7175000000000002,0.291,3.728872115,0.007500000000000001,0.001,0.007566373,3.71,0.29,3.7213169712000003,3.6775,0.291,3.6889954256,0.007500000000000001,0.001,0.007566373,3.67,0.29,3.6814399357000003
2020-07-28 19:30:00,3.6745,0.261,3.6837577621,0.0045000000000000005,0.001,0.0046097722,3.67,0.26,3.6791982822,3.6245000000000003,0.261,3.6338851454,0.0045000000000000005,0.001,0.0046097722,3.62,0.26,3.6293250061
2020-07-28 20:00:00,3.7325,0.219,3.7389192623,0.0025,-0.001,0.0026925824,3.73,0.22,3.7364823029,3.6925,0.219,3.6989886794,0.0025,-0.001,0.0026925824,3.69,0.22,3.6965524479000003
2020-07-28 20:30:00,3.63,0.16,3.6335244598000003,0.0,0.0,0.0,3.63,0.16,3.6335244598000003,3.58,0.16,3.5835736354,0.0,0.0,0.0,3.58,0.16,3.5835736354
2020-07-28 21:00:00,3.5,0.16,3.5036552342,0.0,0.0,0.0,3.5,0.16,3.5036552342,3.45,0.16,3.4537081521,0.0,0.0,0.0,3.45,0.16,3.4537081521
2020-07-28 21:30:00,3.45,0.16,3.4537081521,0.0,0.0,0.0,3.45,0.16,3.4537081521,3.41,0.16,3.413751602,0.0,0.0,0.0,3.41,0.16,3.413751602
2020-07-28 22:00:00,3.45,0.16,3.4537081521,0.0,0.0,0.0,3.45,0.16,3.4537081521,3.41,0.16,3.413751602,0.0,0.0,0.0,3.41,0.16,3.413751602
2020-07-28 22:30:00,3.32,0.13,3.3225442059,0.0,0.0,0.0,3.32,0.13,3.3225442059,3.2800000000000002,0.13,3.2825752086,0.0,0.0,0.0,3.2800000000000002,0.13,3.2825752086
2020-07-28 23:00:00,3.12,0.13,3.1227071589,0.0,0.0,0.0,3.12,0.13,3.1227071589,3.09,0.13,3.0927334188,0.0,0.0,0.0,3.09,0.13,3.0927334188
2020-07-28 23:30:00,2.9,0.13,2.9029123307,0.0,0.0,0.0,2.9,0.13,2.9029123307,2.87,0.13,2.8729427422000002,0.0,0.0,0.0,2.87,0.13,2.8729427422000002
2020-07-29 00:00:00,2.73,0.13,2.7330934854,0.0,0.0,0.0,2.73,0.13,2.7330934854,2.69,0.13,2.693139432,0.0,0.0,0.0,2.69,0.13,2.693139432
2020-07-29 00:30:00,2.61,0.09,2.6115512631,0.0,0.0,0.0,2.61,0.09,2.6115512631,2.58,0.09,2.5815692902,0.0,0.0,0.0,2.58,0.09,2.5815692902
2020-07-29 01:00:00,2.0,-0.04,2.00039996,0.0,0.0,0.0,2.0,-0.04,2.00039996,1.98,-0.04,1.9804039992,0.0,0.0,0.0,1.98,-0.04,1.9804039992
2020-07-29 01:30:00,1.97,-0.04,1.9704060495000002,0.0,0.0,0.0,1.97,-0.04,1.9704060495000002,1.9300000000000002,-0.04,1.9304144633,0.0,0.0,0.0,1.9300000000000002,-0.04,1.9304144633
2020-07-29 02:00:00,1.97,-0.04,1.9704060495000002,0.0,0.0,0.0,1.97,-0.04,1.9704060495000002,1.96,-0.04,1.9604081208,0.0,0.0,0.0,1.96,-0.04,1.9604081208
2020-07-29 02:30:00,1.94,-0.04,1.9404123273,0.0,0.0,0.0,1.94,-0.04,1.9404123273,1.9100000000000001,-0.04,1.9104188023000002,0.0,0.0,0.0,1.9100000000000001,-0.04,1.9104188023000002
2020-07-29 03:00:00,1.94,-0.04,1.9404123273,0.0,0.0,0.0,1.94,-0.04,1.9404123273,1.9100000000000001,-0.04,1.9104188023000002,0.0,0.0,0.0,1.9100000000000001,-0.04,1.9104188023000002
2020-07-29 03:30:00,1.9100000000000001,-0.04,1.9104188023000002,0.0,0.0,0.0,1.9100000000000001,-0.04,1.9104188023000002,1.8900000000000001,-0.04,1.890423233,0.0,0.0,0.0,1.8900000000000001,-0.04,1.890423233
2020-07-29 04:00:00,1.9100000000000001,-0.04,1.9104188023000002,0.0,0.0,0.0,1.9100000000000001,-0.04,1.9104188023000002,1.8900000000000001,-0.04,1.890423233,0.0,0.0,0.0,1.8900000000000001,-0.04,1.890423233
2020-07-29 04:30:00,1.9100000000000001,-0.04,1.9104188023000002,0.0,0.0,0.0,1.9100000000000001,-0.04,1.9104188023000002,1.8900000000000001,-0.04,1.890423233,0.0,0.0,0.0,1.8900000000000001,-0.04,1.890423233
2020-07-29 05:00:00,1.9100000000000001,-0.04,1.9104188023000002,0.0,0.0,0.0,1.9100000000000001,-0.04,1.9104188023000002,1.8900000000000001,-0.04,1.890423233,0.0,0.0,0.0,1.8900000000000001,-0.04,1.890423233
2020-07-29 05:30:00,2.46,0.08,2.4613004693000002,0.0,0.0,0.0,2.46,0.08,2.4613004693000002,2.43,0.08,2.4313165158,0.0,0.0,0.0,2.43,0.08,2.4313165158
2020-07-29 06:00:00,2.64,0.11,2.6422906728999997,0.0,0.0,0.0,2.64,0.11,2.6422906728999997,2.6,0.11,2.6023258826999998,0.0,0.0,0.0,2.6,0.11,2.6023258826999998
2020-07-29 06:30:00,2.79,0.15,2.7940293485,0.0,0.0,0.0,2.79,0.15,2.7940293485,2.76,0.15,2.7640730815,0.0,0.0,0.0,2.76,0.15,2.7640730815
2020-07-29 07:00:00,3.0015,0.221,3.0096251012,0.0015,0.001,0.0018027756000000002,3.0,0.22,3.0080558505,2.9615,0.221,2.9697345420000003,0.0015,0.001,0.0018027756000000002,2.96,0.22,2.9681644159
2020-07-29 07:30:00,3.1995,1.0125,3.3558838627,0.0095,0.0025,0.0098234414,3.19,1.01,3.3460723244,3.2895,1.0125,3.441796987,0.0095,0.0025,0.0098234414,3.2800000000000002,1.01,3.4319819347
2020-07-29 08:00:00,3.3975,0.9405,3.5252725427,0.0175,0.0005,0.017507141400000002,3.38,0.9400000000000001,3.5082759299,3.4375,0.9405,3.5638387309,0.0175,0.0005,0.017507141400000002,3.42,0.9400000000000001,3.5468295702
2020-07-29 08:30:00,3.5465,0.5405,3.5874506965,0.036500000000000005,0.0005,0.0365034245,3.51,0.54,3.5512955382999998,3.5065,0.5405,3.5479124144,0.036500000000000005,0.0005,0.0365034245,3.47,0.54,3.5117659375
2020-07-29 09:00:00,3.5460000000000003,0.541,3.5870317813,0.066,0.001,0.0660075753,3.48,0.54,3.5216473418,3.496,0.541,3.5376117650000003,0.066,0.001,0.0660075753,3.43,0.54,3.472247111
2020-07-29 09:30:00,3.5385,0.54,3.579466755,0.0585,0.0,0.0585,3.48,0.54,3.5216473418,3.4885,0.54,3.5300470606000003,0.0585,0.0,0.0585,3.43,0.54,3.472247111
2020-07-29 10:00:00,3.5700000000000003,0.6215,3.623694558,0.06,0.0015,0.060018747100000006,3.51,0.62,3.5643372455,3.5300000000000002,0.6215,3.5842938286,0.06,0.0015,0.060018747100000006,3.47,0.62,3.5249539004
2020-07-29 10:30:00,3.566,0.58,3.6128598091,0.056,0.0,0.056,3.51,0.58,3.5575975039000003,3.526,0.58,3.5733843902,0.056,0.0,0.056,3.47,0.58,3.5181387124
2020-07-29 11:00:00,3.557,0.5815,3.6042185353000002,0.047,0.0015,0.0470239301,3.51,0.58,3.5575975039000003,3.517,0.5815,3.5647484133000003,0.047,0.0015,0.0470239301,3.47,0.58,3.5181387124
2020-07-29 11:30:00,3.4875,0.6085,3.5401876362999998,0.0475,-0.0015,0.047523678300000004,3.44,0.61,3.4936656967,3.4475,0.6085,3.5007896966,0.0475,-0.0015,0.047523678300000004,3.4,0.61,3.4542871913
2020-07-29 12:00:00,3.6275,0.5795,3.6734964952,0.0375,-0.0005,0.0375033332,3.59,0.58,3.6365505634,3.5875,0.5795,3.6340028206,0.0375,-0.0005,0.0375033332,3.55,0.58,3.5970682507
2020-07-29 12:30:00,3.6355,0.5485,3.67664419,0.0455,-0.0015,0.0455247186,3.59,0.55,3.6318865621,3.5955,0.5485,3.637096713,0.0455,-0.0015,0.0455247186,3.55,0.55,3.5923529893
2020-07-29 13:00:00,3.7435,0.548,3.7833974481,0.0335,-0.002,0.0335596484,3.71,0.55,3.7505466268000003,3.6935000000000002,0.548,3.7339317415,0.0335,-0.002,0.0335596484,3.66,0.55,3.7010944327
2020-07-29 13:30:00,3.636,0.55,3.6773626419000003,0.046,0.0,0.046,3.59,0.55,3.6318865621,3.596,0.55,3.6378174776,0.046,0.0,0.046,3.55,0.55,3.5923529893
2020-07-29 14:00:00,3.443,0.608,3.4962712995,0.053,-0.002,0.0530377224,3.39,0.61,3.4444448029,3.403,0.608,3.4568877621,0.053,-0.002,0.0530377224,3.35,0.61,3.4050844336
2020-07-29 14:30:00,3.348,0.6095,3.4030272185,0.058,-0.0005,0.0580021551,3.29,0.61,3.3460723244,3.318,0.6095,3.3735165999,0.058,-0.0005,0.0580021551,3.26,0.61,3.3165795633
2020-07-29 15:00:00,3.237,0.379,3.2591118422,0.057,-0.001,0.057008771300000004,3.18,0.38,3.2026239242,3.197,0.379,3.2193865875,0.057,-0.001,0.057008771300000004,3.14,0.38,3.1629100525
2020-07-29 15:30:00,3.156,0.34800000000000003,3.1751283439,0.046,-0.002,0.0460434577,3.11,0.35000000000000003,3.1296325663,3.116,0.34800000000000003,3.1353723862,0.046,-0.002,0.0460434577,3.07,0.35000000000000003,3.0898867293
2020-07-29 16:00:00,3.167,0.34900000000000003,3.186171684,0.057,-0.001,0.057008771300000004,3.11,0.35000000000000003,3.1296325663,3.127,0.34900000000000003,3.1464154208,0.057,-0.001,0.057008771300000004,3.07,0.35000000000000003,3.0898867293
2020-07-29 16:30:00,3.2765,0.34950000000000003,3.2950876316,0.0465,-0.0005,0.0465026881,3.23,0.35000000000000003,3.2489075087,3.2465,0.34950000000000003,3.2652584124,0.0465,-0.0005,0.0465026881,3.2,0.35000000000000003,3.2190837206
2020-07-29 17:00:00,3.4615,0.34850000000000003,3.4789990658,0.0415,-0.0015,0.0415270996,3.42,0.35000000000000003,3.4378627081,3.4115,0.34850000000000003,3.4292542192,0.0415,-0.0015,0.0415270996,3.37,0.35000000000000003,3.3881263259
2020-07-29 17:30:00,3.548,0.301,3.5607450063,0.038,0.001,0.0380131556,3.51,0.30000000000000004,3.5227971841,3.508,0.301,3.5208898023,0.038,0.001,0.0380131556,3.47,0.30000000000000004,3.4829441569
2020-07-29 18:00:00,3.7345,0.3005,3.7465704985,0.0245,0.0005,0.0245051015,3.71,0.30000000000000004,3.7221096169,3.6945,0.3005,3.7067007567,0.0245,0.0005,0.0245051015,3.67,0.30000000000000004,3.6822411654
2020-07-29 18:30:00,3.8575,0.3005,3.8691868009,0.0175,0.0005,0.017507141400000002,3.84,0.30000000000000004,3.851700923,3.8175,0.3005,3.8293088802,0.0175,0.0005,0.017507141400000002,3.8,0.30000000000000004,3.8118237105
2020-07-29 19:00:00,3.8555,0.30000000000000004,3.8671540246,0.0155,0.0,0.0155,3.84,0.30000000000000004,3.851700923,3.8155,0.30000000000000004,3.8272758262,0.0155,0.0,0.0155,3.8,0.30000000000000004,3.8118237105
2020-07-29 19:30:00,3.8265000000000002,0.24050000000000002,3.8340504039,0.006500000000000001,0.0005,0.0065192024,3.8200000000000003,0.24,3.8275318418,3.7865,0.24050000000000002,3.7941300057,0.006500000000000001,0.0005,0.0065192024,3.7800000000000002,0.24,3.7876113845
2020-07-29 20:00:00,3.719,0.24050000000000002,3.7267682045,0.009000000000000001,0.0005,0.0090138782,3.71,0.24,3.7177546987,3.6790000000000003,0.24050000000000002,3.6868524855,0.009000000000000001,0.0005,0.0090138782,3.67,0.24,3.6778390394000002
2020-07-29 20:30:00,3.6825,0.24,3.6903124868,0.0025,0.0,0.0025,3.68,0.24,3.6878177829,3.6325000000000003,0.24,3.6404197904,0.0025,0.0,0.0025,3.63,0.24,3.6379252329
2020-07-29 21:00:00,3.5895,0.18,3.5940103297,0.0095,0.0,0.0095,3.58,0.18,3.5845222834,3.5395,0.18,3.5440739623,0.0095,0.0,0.0095,3.5300000000000002,0.18,3.5345862558
2020-07-29 21:30:00,3.5220000000000002,0.18,3.5265966597,0.002,0.0,0.002,3.52,0.18,3.5245992680000002,3.482,0.18,3.4866493945,0.002,0.0,0.002,3.48,0.18,3.484652063
2020-07-29 22:00:00,3.4555,0.18,3.4601850023000003,0.0055000000000000005,0.0,0.0055000000000000005,3.45,0.18,3.454692461,3.4155,0.18,3.4202397942,0.0055000000000000005,0.0,0.0055000000000000005,3.41,0.18,3.4147474284
2020-07-29 22:30:00,3.339,0.18,3.3438482322,0.009000000000000001,0.0,0.009000000000000001,3.33,0.18,3.3348613165,3.309,0.18,3.3138921226,0.009000000000000001,0.0,0.009000000000000001,3.3,0.18,3.3049054449
2020-07-29 23:00:00,3.198,0.18,3.2030616603,0.008,0.0,0.008,3.19,0.18,3.195074334,3.158,0.18,3.1631256693,0.008,0.0,0.008,3.15,0.18,3.1551386657
2020-07-29 23:30:00,2.9335,0.16,2.9378601481,0.0035,0.0,0.0035,2.93,0.16,2.9343653488,2.9035,0.16,2.9079051308,0.0035,0.0,0.0035,2.9,0.16,2.9044104393
2020-07-30 00:00:00,2.758,0.16,2.7626371459,0.008,0.0,0.008,2.75,0.16,2.7546506131,2.718,0.16,2.7227052723,0.008,0.0,0.008,2.71,0.16,2.7147191383
2020-07-30 00:30:00,2.6535,0.16,2.6583194409,0.0035,0.0,0.0035,2.65,0.16,2.6548257947,2.6135,0.16,2.6183930664,0.0035,0.0,0.0035,2.61,0.16,2.6148996157
2020-07-30 01:00:00,2.568,0.16,2.5729795957,0.008,0.0,0.008,2.56,0.16,2.5649951267,2.5380000000000003,0.16,2.5430383403,0.008,0.0,0.008,2.5300000000000002,0.16,2.5350542401
2020-07-30 01:30:00,2.563,0.16,2.5679892913,0.003,0.0,0.003,2.56,0.16,2.5649951267,2.533,0.16,2.5380482659,0.003,0.0,0.003,2.5300000000000002,0.16,2.5350542401
2020-07-30 02:00:00,2.591,0.16,2.5959354769000003,0.011,0.0,0.011,2.58,0.16,2.5849564793,2.541,0.16,2.5460324036,0.011,0.0,0.011,2.5300000000000002,0.16,2.5350542401
2020-07-30 02:30:00,2.58,0.16,2.5849564793,0.0,0.0,0.0,2.58,0.16,2.5849564793,2.5300000000000002,0.16,2.5350542401,0.0,0.0,0.0,2.5300000000000002,0.16,2.5350542401
2020-07-30 03:00:00,2.52,0.16,2.5250742563,0.0,0.0,0.0,2.52,0.16,2.5250742563,2.49,0.16,2.4951352669,0.0,0.0,0.0,2.49,0.16,2.4951352669
2020-07-30 03:30:00,2.52,0.16,2.5250742563,0.0,0.0,0.0,2.52,0.16,2.5250742563,2.49,0.16,2.4951352669,0.0,0.0,0.0,2.49,0.16,2.4951352669
2020-07-30 04:00:00,2.48,0.16,2.4851559307,0.0,0.0,0.0,2.48,0.16,2.4851559307,2.44,0.16,2.4452402745,0.0,0.0,0.0,2.44,0.16,2.4452402745
2020-07-30 04:30:00,2.48,0.1,2.4820153102,0.0,0.0,0.0,2.48,0.1,2.4820153102,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206
2020-07-30 05:00:00,2.48,0.1,2.4820153102,0.0,0.0,0.0,2.48,0.1,2.4820153102,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206
2020-07-30 05:30:00,2.54,0.1,2.5419677417,0.0,0.0,0.0,2.54,0.1,2.5419677417,2.51,0.1,2.511991242,0.0,0.0,0.0,2.51,0.1,2.511991242
2020-07-30 06:00:00,2.19,0.01,2.1900228309,0.0,0.0,0.0,2.19,0.01,2.1900228309,2.16,0.01,2.160023148,0.0,0.0,0.0,2.16,0.01,2.160023148
2020-07-30 06:30:00,2.26,0.01,2.2600221238,0.0,0.0,0.0,2.26,0.01,2.2600221238,2.23,0.01,2.2300224214,0.0,0.0,0.0,2.23,0.01,2.2300224214
2020-07-30 07:00:00,2.4615,0.111,2.4640014712,0.0015,0.001,0.0018027756000000002,2.46,0.11,2.4624581215,2.4314999999999998,0.111,2.4340323026,0.0015,0.001,0.0018027756000000002,2.43,0.11,2.4324884378
2020-07-30 07:30:00,2.6845,0.1515,2.6887715597,0.0045000000000000005,0.0015,0.0047434165,2.68,0.15,2.6841944788000003,2.6445,0.1515,2.6488360651000002,0.0045000000000000005,0.0015,0.0047434165,2.64,0.15,2.6442579299
2020-07-30 08:00:00,2.8040000000000003,0.21050000000000002,2.8118901561,0.014,0.0005,0.014008925700000001,2.79,0.21,2.7978920637,2.774,0.21050000000000002,2.7819752425,0.014,0.0005,0.014008925700000001,2.76,0.21,2.7679776011
2020-07-30 08:30:00,3.0535,0.311,3.0692968657,0.0235,0.001,0.023521267000000002,3.03,0.31,3.0458168034,3.0135,0.311,3.0295054464,0.0235,0.001,0.023521267000000002,2.99,0.31,3.0060272787
2020-07-30 09:00:00,3.116,0.3305,3.133478299,0.036000000000000004,0.0005,0.0360034721,3.08,0.33,3.0976281249,3.086,0.3305,3.1036472496,0.036000000000000004,0.0005,0.0360034721,3.05,0.33,3.067800515
2020-07-30 09:30:00,3.1265,0.35750000000000004,3.1468728128,0.0465,-0.0025,0.0465671558,3.08,0.36,3.1009675909,3.0965,0.35750000000000004,3.1170688956,0.0465,-0.0025,0.0465671558,3.05,0.36,3.0711724146
2020-07-30 10:00:00,3.077,0.3895,3.1015543281,0.047,-0.0005,0.0470026595,3.03,0.39,3.0549959083,3.037,0.3895,3.0618751199,0.047,-0.0005,0.0470026595,2.99,0.39,3.0153275112
2020-07-30 10:30:00,3.085,0.49,3.1236717177,0.055,0.0,0.055,3.03,0.49,3.0693647551,3.045,0.49,3.084173309,0.055,0.0,0.055,2.99,0.49,3.0298844862
2020-07-30 11:00:00,3.076,0.49150000000000005,3.1150197832,0.043000000000000003,-0.0015,0.0430261548,3.033,0.493,3.0728062093,3.036,0.49150000000000005,3.0755273125,0.043000000000000003,-0.0015,0.0430261548,2.993,0.493,3.0333311722
2020-07-30 11:30:00,2.8645,0.4685,2.9025596462000003,0.0745,-0.0015,0.07451509910000001,2.79,0.47000000000000003,2.8293108702,2.8245,0.4685,2.8630914236000002,0.0745,-0.0015,0.07451509910000001,2.75,0.47000000000000003,2.7898745492
2020-07-30 12:00:00,3.0185,0.46950000000000003,3.0547950013,0.0585,-0.0005,0.058502136700000006,2.96,0.47000000000000003,2.9970819141,2.9785,0.46950000000000003,3.0152765213,0.0585,-0.0005,0.058502136700000006,2.92,0.47000000000000003,2.957583473
2020-07-30 12:30:00,2.8505000000000003,0.46900000000000003,2.888825237,0.0805,-0.001,0.0805062109,2.77,0.47000000000000003,2.8095907175,2.8105,0.46900000000000003,2.8493633061,0.0805,-0.001,0.0805062109,2.73,0.47000000000000003,2.7701624501
2020-07-30 13:00:00,2.8695,0.5395,2.9197757619,0.0795,-0.0005,0.0795015723,2.79,0.54,2.8417776127,2.8395,0.5395,2.890297649,0.0795,-0.0005,0.0795015723,2.76,0.54,2.8123299949
2020-07-30 13:30:00,2.7795,0.511,2.8260823148,0.0795,0.001,0.0795062891,2.7,0.51,2.7477445296000003,2.7395,0.511,2.7867510205,0.0795,0.001,0.0795062891,2.66,0.51,2.7084497411
2020-07-30 14:00:00,2.7375,0.51,2.7846016322000002,0.0775,0.0,0.0775,2.66,0.51,2.7084497411,2.7075,0.51,2.755114562,0.0775,0.0,0.0775,2.63,0.51,2.6789923479
2020-07-30 14:30:00,2.7335000000000003,0.552,2.7886782263,0.07350000000000001,0.002,0.07352720580000001,2.66,0.55,2.7162658191,2.7035,0.552,2.7592782118,0.07350000000000001,0.002,0.07352720580000001,2.63,0.55,2.6868941178
2020-07-30 15:00:00,2.779,0.5565,2.8341724101,0.069,0.0035,0.0690887111,2.71,0.553,2.7658468866,2.749,0.5565,2.8047626014,0.069,0.0035,0.0690887111,2.68,0.553,2.7364592085
2020-07-30 15:30:00,2.776,0.483,2.8177056269,0.066,0.003,0.0660681466,2.71,0.48,2.7521809534,2.746,0.483,2.7881544075,0.066,0.003,0.0660681466,2.68,0.48,2.722645772
2020-07-30 16:00:00,2.84,0.484,2.8809470665,0.06,0.004,0.060133185500000005,2.7800000000000002,0.48,2.8211345236,2.79,0.484,2.8316701785,0.06,0.004,0.060133185500000005,2.73,0.48,2.7718766206
2020-07-30 16:30:00,2.9530000000000003,0.4645,2.9893091593000003,0.053,0.0045000000000000005,0.0531906947,2.9,0.46,2.9362561196,2.923,0.4645,2.9596772206,0.053,0.0045000000000000005,0.0531906947,2.87,0.46,2.9066303515
2020-07-30 17:00:00,3.0935,0.42150000000000004,3.1220833589,0.043500000000000004,0.0015,0.0435258544,3.05,0.42,3.0787822268,3.0535,0.42150000000000004,3.0824542981,0.043500000000000004,0.0015,0.0435258544,3.01,0.42,3.0391610685
2020-07-30 17:30:00,3.1955,0.42250000000000004,3.2233098672000002,0.035500000000000004,0.0025,0.0355879193,3.16,0.42,3.1877892026,3.1555,0.42250000000000004,3.183659294,0.035500000000000004,0.0025,0.0355879193,3.12,0.42,3.1481423094
2020-07-30 18:00:00,3.476,0.423,3.5016431857,0.026000000000000002,0.003,0.0261725047,3.45,0.42,3.4754711911,3.436,0.423,3.4619394853,0.026000000000000002,0.003,0.0261725047,3.41,0.42,3.4357677454
2020-07-30 18:30:00,3.6685,0.37,3.6871116406,0.018500000000000003,0.0,0.018500000000000003,3.65,0.37,3.6687054938,3.6285,0.37,3.6473157596,0.018500000000000003,0.0,0.018500000000000003,3.61,0.37,3.6289116826
2020-07-30 19:00:00,3.702,0.368,3.7202456908,0.012,-0.002,0.012165525100000001,3.69,0.37,3.7085037414,3.662,0.368,3.680443995,0.012,-0.002,0.012165525100000001,3.65,0.37,3.6687054938
2020-07-30 19:30:00,3.7255000000000003,0.3085,3.7382512623,0.0055000000000000005,-0.0015,0.0057008771000000005,3.7199999999999998,0.31,3.7328943194,3.6755,0.3085,3.6884241214999998,0.0055000000000000005,-0.0015,0.0057008771000000005,3.67,0.31,3.6830693721000003
2020-07-30 20:00:00,3.6915,0.2795,3.7020659773,0.0015,-0.0005,0.0015811388,3.69,0.28,3.7006080581000003,3.6515,0.2795,3.6621813855000003,0.0015,-0.0005,0.0015811388,3.65,0.28,3.6607239721
2020-07-30 20:30:00,3.56,0.2505,3.5688023551,0.0,0.0005,0.0005,3.56,0.25,3.5687672942,3.52,0.2505,3.528902131,0.0,0.0005,0.0005,3.52,0.25,3.5288666736
2020-07-30 21:00:00,3.46,0.79,3.5490421243,0.0,0.0,0.0,3.46,0.79,3.5490421243,3.52,0.79,3.6075615033,0.0,0.0,0.0,3.52,0.79,3.6075615033
2020-07-30 21:30:00,3.4,0.99,3.5412003615,0.0,0.0,0.0,3.4,0.99,3.5412003615,3.49,0.99,3.6276989952000003,0.0,0.0,0.0,3.49,0.99,3.6276989952000003
2020-07-30 22:00:00,3.43,1.01,3.5756118358,0.0,0.0,0.0,3.43,1.01,3.5756118358,3.52,1.01,3.6620349534,0.0,0.0,0.0,3.52,1.01,3.6620349534
2020-07-30 22:30:00,3.26,0.9500000000000001,3.3956000942,0.0,0.0,0.0,3.26,0.9500000000000001,3.3956000942,3.35,0.9500000000000001,3.4820970693,0.0,0.0,0.0,3.35,0.9500000000000001,3.4820970693
2020-07-30 23:00:00,3.1,0.9500000000000001,3.2422985673999998,0.0,0.0,0.0,3.1,0.9500000000000001,3.2422985673999998,3.19,0.9500000000000001,3.3284530942,0.0,0.0,0.0,3.19,0.9500000000000001,3.3284530942
2020-07-30 23:30:00,2.9,0.9500000000000001,3.0516389039,0.0,0.0,0.0,2.9,0.9500000000000001,3.0516389039,2.99,0.9500000000000001,3.1372918258,0.0,0.0,0.0,2.99,0.9500000000000001,3.1372918258
2020-07-31 00:00:00,2.73,0.9500000000000001,2.8905708779,0.0,0.0,0.0,2.73,0.9500000000000001,2.8905708779,2.83,0.9500000000000001,2.9851968108999998,0.0,0.0,0.0,2.83,0.9500000000000001,2.9851968108999998
2020-07-31 00:30:00,2.65,0.31,2.6680704638,0.0,0.0,0.0,2.65,0.31,2.6680704638,2.63,0.31,2.6482069406,0.0,0.0,0.0,2.63,0.31,2.6482069406
2020-07-31 01:00:00,2.5700000000000003,0.16,2.574975728,0.0,0.0,0.0,2.5700000000000003,0.16,2.574975728,2.5300000000000002,0.16,2.5350542401,0.0,0.0,0.0,2.5300000000000002,0.16,2.5350542401
2020-07-31 01:30:00,2.55,0.16,2.5550146771,0.0,0.0,0.0,2.55,0.16,2.5550146771,2.5300000000000002,0.16,2.5350542401,0.0,0.0,0.0,2.5300000000000002,0.16,2.5350542401
2020-07-31 02:00:00,2.59,0.16,2.5949373788,0.0,0.0,0.0,2.59,0.16,2.5949373788,2.56,0.16,2.5649951267,0.0,0.0,0.0,2.56,0.16,2.5649951267
2020-07-31 02:30:00,2.52,0.16,2.5250742563,0.0,0.0,0.0,2.52,0.16,2.5250742563,2.5,0.16,2.5051147678,0.0,0.0,0.0,2.5,0.16,2.5051147678
2020-07-31 03:00:00,2.49,0.16,2.4951352669,0.0,0.0,0.0,2.49,0.16,2.4951352669,2.46,0.16,2.4651977608,0.0,0.0,0.0,2.46,0.16,2.4651977608
2020-07-31 03:30:00,2.49,0.16,2.4951352669,0.0,0.0,0.0,2.49,0.16,2.4951352669,2.48,0.16,2.4851559307,0.0,0.0,0.0,2.48,0.16,2.4851559307
2020-07-31 04:00:00,2.49,0.13,2.4933912649,0.0,0.0,0.0,2.49,0.13,2.4933912649,2.45,0.13,2.4534465554000002,0.0,0.0,0.0,2.45,0.13,2.4534465554000002
2020-07-31 04:30:00,2.49,0.13,2.4933912649,0.0,0.0,0.0,2.49,0.13,2.4933912649,2.45,0.13,2.4534465554000002,0.0,0.0,0.0,2.45,0.13,2.4534465554000002
2020-07-31 05:00:00,2.49,0.13,2.4933912649,0.0,0.0,0.0,2.49,0.13,2.4933912649,2.45,0.13,2.4534465554000002,0.0,0.0,0.0,2.45,0.13,2.4534465554000002
2020-07-31 05:30:00,2.5300000000000002,0.13,2.5333377193,0.0,0.0,0.0,2.5300000000000002,0.13,2.5333377193,2.5,0.13,2.5033777182,0.0,0.0,0.0,2.5,0.13,2.5033777182
2020-07-31 06:00:00,2.6,0.16,2.6049184248,0.0,0.0,0.0,2.6,0.16,2.6049184248,2.5700000000000003,0.16,2.574975728,0.0,0.0,0.0,2.5700000000000003,0.16,2.574975728
2020-07-31 06:30:00,2.83,0.28,2.8438178563000003,0.0,0.0,0.0,2.83,0.28,2.8438178563000003,2.81,0.28,2.8239157211,0.0,0.0,0.0,2.81,0.28,2.8239157211
2020-07-31 07:00:00,3.081,0.3205,3.0976250984,0.001,0.0005,0.0011180340000000002,3.08,0.32,3.0965787573,3.051,0.3205,3.0677876801,0.001,0.0005,0.0011180340000000002,3.05,0.32,3.0667409411
2020-07-31 07:30:00,3.367,0.42150000000000004,3.3932803082,0.007,0.0015,0.0071589105,3.36,0.42,3.3861482543,3.317,0.42150000000000004,3.3436733169,0.007,0.0015,0.0071589105,3.31,0.42,3.3365401241
2020-07-31 08:00:00,3.492,0.49150000000000005,3.5264197495,0.012,0.0015,0.0120933866,3.48,0.49,3.5143278162,3.442,0.49150000000000005,3.4769147602,0.012,0.0015,0.0120933866,3.43,0.49,3.4648232278
2020-07-31 08:30:00,3.535,0.54,3.5760068512,0.025,0.0,0.025,3.51,0.54,3.5512955382999998,3.485,0.54,3.5265882947,0.025,0.0,0.025,3.46,0.54,3.5018852066
2020-07-31 09:00:00,3.6135,0.5605,3.6567119794,0.043500000000000004,0.0005,0.043502873500000004,3.5700000000000003,0.56,3.6136546598,3.5735,0.5605,3.6171898623,0.043500000000000004,0.0005,0.043502873500000004,3.5300000000000002,0.56,3.574143254
2020-07-31 09:30:00,3.627,0.6000000000000001,3.6762928338,0.057,0.0,0.057,3.5700000000000003,0.6000000000000001,3.6200690601,3.5869999999999997,0.6000000000000001,3.6368350251,0.057,0.0,0.057,3.5300000000000002,0.6000000000000001,3.5806284365
2020-07-31 10:00:00,3.5165,0.6035,3.5679103828,0.0565,0.0035,0.0566083033,3.46,0.6000000000000001,3.5116377945,3.4765,0.6035,3.5284932337,0.0565,0.0035,0.0566083033,3.42,0.6000000000000001,3.4722327111
2020-07-31 10:30:00,3.4145,0.6035,3.4674230345,0.0545,0.0035,0.0546122697,3.36,0.6000000000000001,3.4131510368,3.3745,0.6035,3.4280406211,0.0545,0.0035,0.0546122697,3.32,0.6000000000000001,3.3737812614
2020-07-31 11:00:00,3.338,0.645,3.3997454316,0.058,0.005,0.0582151183,3.2800000000000002,0.64,3.3418557719,3.298,0.645,3.3604804716,0.058,0.005,0.0582151183,3.24,0.64,3.3026050324
2020-07-31 11:30:00,3.277,0.605,3.3323796302,0.067,0.005,0.06718630810000001,3.21,0.6000000000000001,3.2655933611,3.227,0.605,3.2832231115,0.067,0.005,0.06718630810000001,3.16,0.6000000000000001,3.2164576789
2020-07-31 12:00:00,3.2425,0.633,3.3037093168,0.07250000000000001,0.003,0.0725620424,3.17,0.63,3.2319962871,3.2025,0.633,3.2644594116,0.07250000000000001,0.003,0.0725620424,3.13,0.63,3.1927730893
2020-07-31 12:30:00,3.102,0.844,3.214769043,0.062,0.004,0.0621288983,3.04,0.84,3.1539181981,3.122,0.844,3.234071737,0.062,0.004,0.0621288983,3.06,0.84,3.1732002773
2020-07-31 13:00:00,3.104,1.2850000000000001,3.3594703452,0.064,0.005,0.0641950154,3.04,1.28,3.2984845005,3.204,1.2850000000000001,3.4520777800999998,0.064,0.005,0.0641950154,3.14,1.28,3.3908700948
2020-07-31 13:30:00,3.0745,1.287,3.333004538,0.0645,0.007,0.06487873300000001,3.01,1.28,3.270856157,3.1645,1.287,3.4162009966999998,0.0645,0.007,0.06487873300000001,3.1,1.28,3.3538634439
2020-07-31 14:00:00,2.9945,1.2885,3.2599482358,0.0645,0.0085,0.0650576667,2.93,1.28,3.1973895603,3.0845,1.2885,3.3428090732,0.0645,0.0085,0.0650576667,3.02,1.28,3.280060975
2020-07-31 14:30:00,2.958,1.2565,3.2138071271,0.058,0.006500000000000001,0.0583630876,2.9,1.25,3.1579265349,3.058,1.2565,3.3060786818,0.058,0.006500000000000001,0.0583630876,3.0,1.25,3.25
2020-07-31 15:00:00,3.051,1.254,3.2986538163,0.041,0.004,0.0411946598,3.01,1.25,3.2592330386,3.141,1.254,3.3820699283,0.041,0.004,0.0411946598,3.1,1.25,3.3425289827
2020-07-31 15:30:00,3.2395,1.2085,3.4575761018,0.0195,-0.0015,0.0195576072,3.22,1.21,3.4398401125999998,3.3295,1.2085,3.5420393137,0.0195,-0.0015,0.0195576072,3.31,1.21,3.5242304124
2020-07-31 16:00:00,3.45,1.17,3.6429932748000002,0.01,0.0,0.01,3.44,1.17,3.6335244598000003,3.54,1.17,3.7283374311,0.01,0.0,0.01,3.5300000000000002,1.17,3.7188439064
2020-07-31 16:30:00,3.3715,1.1695,3.5685770974,0.0115,-0.0005,0.011510864400000001,3.36,1.17,3.5578785814,3.4615,1.1695,3.6537258381,0.0115,-0.0005,0.011510864400000001,3.45,1.17,3.6429932748000002
2020-07-31 17:00:00,3.5855,1.1695,3.7714109429000002,0.0055000000000000005,-0.0005,0.0055226805,3.58,1.17,3.7663377438000003,3.6755,1.1695,3.8570753817,0.0055000000000000005,-0.0005,0.0055226805,3.67,1.17,3.8519865005
2020-07-31 17:30:00,3.673,1.11,3.8370599422,0.003,0.0,0.003,3.67,1.11,3.8341883105,3.763,1.11,3.9232982298,0.003,0.0,0.003,3.76,1.11,3.9204208958
2020-07-31 18:00:00,3.714,1.11,3.8763250638,0.004,0.0,0.004,3.71,1.11,3.8724927372,3.8040000000000003,1.11,3.9626400291,0.004,0.0,0.004,3.8,1.11,3.9588003233
2020-07-31 18:30:00,3.763,1.1095,3.9231567965,0.003,-0.0005,0.0030413813000000002,3.76,1.11,3.9204208958,3.863,1.1095,4.0191739512,0.003,-0.0005,0.0030413813000000002,3.86,1.11,4.016428762
2020-07-31 19:00:00,3.8115,1.11,3.9698403305000003,0.0015,0.0,0.0015,3.81,1.11,3.9684001814,3.9015,1.11,4.0563286664,0.0015,0.0,0.0015,3.9,1.11,4.0548859417
2020-07-31 19:30:00,3.7005,1.0805,3.8550201686000003,0.0005,0.0005,0.0007071068,3.7,1.08,3.854400083,3.8005,1.0805,3.9511112994,0.0005,0.0005,0.0007071068,3.8,1.08,3.95049364
2020-07-31 20:00:00,3.7025,1.08,3.8568000013,0.0025,0.0,0.0025,3.7,1.08,3.854400083,3.8025,1.08,3.9528984619000003,0.0025,0.0,0.0025,3.8,1.08,3.95049364
2020-07-31 20:30:00,3.5945,1.08,3.7532426314,0.0045000000000000005,0.0,0.0045000000000000005,3.59,1.08,3.7489331816,3.6845,1.08,3.8395234405,0.0045000000000000005,0.0,0.0045000000000000005,3.68,1.08,3.83520534
2020-07-31 21:00:00,3.5045,1.03,3.6527277821,0.0045000000000000005,0.0,0.0045000000000000005,3.5,1.03,3.6484106129000002,3.5945,1.03,3.7391617042,0.0045000000000000005,0.0,0.0045000000000000005,3.59,1.03,3.7348360071
2020-07-31 21:30:00,3.404,1.03,3.5564189854,0.004,0.0,0.004,3.4,1.03,3.5525906041,3.504,1.03,3.6522480748,0.004,0.0,0.004,3.5,1.03,3.6484106129000002
2020-07-31 22:00:00,3.374,1.03,3.527715408,0.004,0.0,0.004,3.37,1.03,3.5238898961,3.464,1.03,3.6138893176,0.004,0.0,0.004,3.46,1.03,3.6100554012
2020-07-31 22:30:00,3.323,0.34,3.3403486345,0.003,0.0,0.003,3.32,0.34,3.3373642294,3.303,0.34,3.3204531317,0.003,0.0,0.003,3.3,0.34,3.3174689147
2020-07-31 23:00:00,3.16,0.22,3.1676489705,0.0,0.0,0.0,3.16,0.22,3.1676489705,3.12,0.22,3.1277467928,0.0,0.0,0.0,3.12,0.22,3.1277467928
2020-07-31 23:30:00,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,2.99,0.22,2.9980827207000003,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154
2020-08-01 00:00:00,2.81,0.22,2.8185989427,0.0,0.0,0.0,2.81,0.22,2.8185989427,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,2.7800000000000002,0.22,2.7886914494
2020-08-01 00:30:00,2.68,0.19,2.6867266329,0.0,0.0,0.0,2.68,0.19,2.6867266329,2.64,0.19,2.6468282906000002,0.0,0.0,0.0,2.64,0.19,2.6468282906000002
2020-08-01 01:00:00,2.6,0.21,2.6084669827,0.0,0.0,0.0,2.6,0.21,2.6084669827,2.5700000000000003,0.21,2.5785654927,0.0,0.0,0.0,2.5700000000000003,0.21,2.5785654927
2020-08-01 01:30:00,2.5700000000000003,0.17,2.5756164311000003,0.0,0.0,0.0,2.5700000000000003,0.17,2.5756164311000003,2.5300000000000002,0.17,2.5357050302,0.0,0.0,0.0,2.5300000000000002,0.17,2.5357050302
2020-08-01 02:00:00,2.5700000000000003,0.17,2.5756164311000003,0.0,0.0,0.0,2.5700000000000003,0.17,2.5756164311000003,2.5300000000000002,0.17,2.5357050302,0.0,0.0,0.0,2.5300000000000002,0.17,2.5357050302
2020-08-01 02:30:00,2.54,0.17,2.5456826197,0.0,0.0,0.0,2.54,0.17,2.5456826197,2.5,0.17,2.5057733337,0.0,0.0,0.0,2.5,0.17,2.5057733337
2020-08-01 03:00:00,2.49,0.17,2.4957964661,0.0,0.0,0.0,2.49,0.17,2.4957964661,2.46,0.17,2.4658669875,0.0,0.0,0.0,2.46,0.17,2.4658669875
2020-08-01 03:30:00,2.49,0.17,2.4957964661,0.0,0.0,0.0,2.49,0.17,2.4957964661,2.46,0.17,2.4658669875,0.0,0.0,0.0,2.46,0.17,2.4658669875
2020-08-01 04:00:00,2.49,0.17,2.4957964661,0.0,0.0,0.0,2.49,0.17,2.4957964661,2.46,0.17,2.4658669875,0.0,0.0,0.0,2.46,0.17,2.4658669875
2020-08-01 04:30:00,2.49,0.17,2.4957964661,0.0,0.0,0.0,2.49,0.17,2.4957964661,2.44,0.17,2.4459149617,0.0,0.0,0.0,2.44,0.17,2.4459149617
2020-08-01 05:00:00,2.45,0.17,2.4558908771,0.0,0.0,0.0,2.45,0.17,2.4558908771,2.44,0.17,2.4459149617,0.0,0.0,0.0,2.44,0.17,2.4459149617
2020-08-01 05:30:00,2.45,0.17,2.4558908771,0.0,0.0,0.0,2.45,0.17,2.4558908771,2.44,0.17,2.4459149617,0.0,0.0,0.0,2.44,0.17,2.4459149617
2020-08-01 06:00:00,2.5300000000000002,0.17,2.5357050302,0.0,0.0,0.0,2.5300000000000002,0.17,2.5357050302,2.49,0.17,2.4957964661,0.0,0.0,0.0,2.49,0.17,2.4957964661
2020-08-01 06:30:00,2.64,0.17,2.6454678225,0.0,0.0,0.0,2.64,0.17,2.6454678225,2.6,0.17,2.605551765,0.0,0.0,0.0,2.6,0.17,2.605551765
2020-08-01 07:00:00,2.73,0.1705,2.7353190399000002,0.0,0.0005,0.0005,2.73,0.17,2.735287919,2.7,0.1705,2.7053780235,0.0,0.0005,0.0005,2.7,0.17,2.7053465582
2020-08-01 07:30:00,2.88,0.21050000000000002,2.8876825051,0.0,0.0005,0.0005,2.88,0.21,2.8876461002,2.84,0.21050000000000002,2.8477904154,0.0,0.0005,0.0005,2.84,0.21,2.8477535006
2020-08-01 08:00:00,2.965,0.2705,2.9773134282,0.005,0.0005,0.0050249378,2.96,0.27,2.9722886805,2.925,0.2705,2.9374811063,0.005,0.0005,0.0050249378,2.92,0.27,2.9324563083
2020-08-01 08:30:00,3.107,0.5905,3.1626158872,0.007,0.0005,0.0070178344,3.1,0.59,3.1556457342,3.127,0.5905,3.1822663701,0.007,0.0005,0.0070178344,3.12,0.59,3.1752952619
2020-08-01 09:00:00,3.18,1.0515,3.3493360909,0.02,0.0015,0.020056171100000002,3.16,1.05,3.3298798777,3.27,1.0515,3.4349020728,0.02,0.0015,0.020056171100000002,3.25,1.05,3.4154062716
2020-08-01 09:30:00,3.358,0.5795,3.4076361675,0.018000000000000002,-0.0005,0.018006943100000002,3.34,0.58,3.3899852507,3.368,0.5795,3.417490929,0.018000000000000002,-0.0005,0.018006943100000002,3.35,0.58,3.3998382314
2020-08-01 10:00:00,3.3225,0.381,3.3442738001,0.0325,0.001,0.032515381,3.29,0.38,3.3118725821,3.2825,0.381,3.3045373731,0.0325,0.001,0.032515381,3.25,0.38,3.2721399726
2020-08-01 10:30:00,3.3725,0.3805,3.3938969489,0.022500000000000003,0.0005,0.022505554900000002,3.35,0.38,3.3714833531,3.3325,0.3805,3.3541521283,0.022500000000000003,0.0005,0.022505554900000002,3.31,0.38,3.3317412865
2020-08-01 11:00:00,3.184,0.419,3.2114509182,0.044,-0.001,0.0440113622,3.14,0.42,3.1679646463,3.144,0.419,3.1717971247,0.044,-0.001,0.0440113622,3.1,0.42,3.128322234
2020-08-01 11:30:00,3.185,0.42,3.2125729564,0.045,0.0,0.045,3.14,0.42,3.1679646463,3.145,0.42,3.1729205789,0.045,0.0,0.045,3.1,0.42,3.128322234
2020-08-01 12:00:00,3.352,0.41950000000000004,3.3781480503,0.032,-0.0005,0.032003906,3.32,0.42,3.346460817,3.312,0.41950000000000004,3.3384613597,0.032,-0.0005,0.032003906,3.2800000000000002,0.42,3.306780912
2020-08-01 12:30:00,3.443,0.42050000000000004,3.4685831762,0.023,0.0005,0.0230054341,3.42,0.42,3.4456929637,3.393,0.42050000000000004,3.4189573337,0.023,0.0005,0.0230054341,3.37,0.42,3.3960712596000002
2020-08-01 13:00:00,3.4145,0.41850000000000004,3.4400512351,0.0245,-0.0015,0.0245458754,3.39,0.42,3.4159186173,3.3745,0.41850000000000004,3.40035182,0.0245,-0.0015,0.0245458754,3.35,0.42,3.3762257034
2020-08-01 13:30:00,3.321,0.35850000000000004,3.3402938868,0.031,-0.0015,0.0310362691,3.29,0.36,3.3096374424,3.281,0.35850000000000004,3.300527723,0.031,-0.0015,0.0310362691,3.25,0.36,3.2698776736
2020-08-01 14:00:00,3.3005,0.362,3.3202927958,0.0405,0.002,0.040549352600000005,3.26,0.36,3.2798170681,3.2605,0.362,3.280534141,0.0405,0.002,0.040549352600000005,3.22,0.36,3.2400617278
2020-08-01 14:30:00,3.0465,0.361,3.0678140833,0.0565,0.001,0.056508848900000005,2.99,0.36,3.0115942622,3.0165,0.361,3.0380245638,0.0565,0.001,0.056508848900000005,2.96,0.36,2.9818115299
2020-08-01 15:00:00,3.2720000000000002,0.4015,3.296541559,0.032,0.0015,0.032035137000000005,3.24,0.4,3.2645979844,3.232,0.4015,3.2568429882,0.032,0.0015,0.032035137000000005,3.2,0.4,3.2249030993
2020-08-01 15:30:00,3.401,0.371,3.421175529,0.021,0.001,0.021023796,3.38,0.37,3.4001911711,3.3609999999999998,0.371,3.3814142012,0.021,0.001,0.021023796,3.34,0.37,3.3604315199
2020-08-01 16:00:00,3.374,0.37,3.3942268634,0.034,0.0,0.034,3.34,0.37,3.3604315199,3.334,0.37,3.3544680651,0.034,0.0,0.034,3.3,0.37,3.3206776417
2020-08-01 16:30:00,3.3475,0.371,3.3679960288,0.0375,0.001,0.037513331000000004,3.31,0.37,3.3306155587,3.2975,0.371,3.318304876,0.0375,0.001,0.037513331000000004,3.26,0.37,3.2809297463
2020-08-01 17:00:00,3.423,0.3995,3.4462340678,0.053,-0.0005,0.053002358400000005,3.37,0.4,3.3936558458,3.383,0.3995,3.4065068986,0.053,-0.0005,0.053002358400000005,3.33,0.4,3.3539379839
2020-08-01 17:30:00,3.105,0.242,3.1144163177,0.035,0.002,0.0350570963,3.07,0.24,3.079366818,3.065,0.242,3.0745388272,0.035,0.002,0.0350570963,3.03,0.24,3.0394900888
2020-08-01 18:00:00,3.112,0.199,3.1183561375,0.012,-0.001,0.0120415946,3.1,0.2,3.1064449134,3.072,0.199,3.0784387277,0.012,-0.001,0.0120415946,3.06,0.2,3.0665289824
2020-08-01 18:30:00,3.261,0.149,3.2644022424,0.011,-0.001,0.011045361,3.25,0.15,3.2534596970000003,3.211,0.149,3.2144551638,0.011,-0.001,0.011045361,3.2,0.15,3.2035136959
2020-08-01 19:00:00,3.258,0.15,3.2614512106999998,0.008,0.0,0.008,3.25,0.15,3.2534596970000003,3.208,0.15,3.2115049432,0.008,0.0,0.008,3.2,0.15,3.2035136959
2020-08-01 19:30:00,3.1615,0.13,3.1641716531,0.0015,0.0,0.0015,3.16,0.13,3.1626729202,3.1215,0.13,3.1242058591,0.0015,0.0,0.0015,3.12,0.13,3.1227071589
2020-08-01 20:00:00,3.031,0.29050000000000004,3.0448893658,0.001,0.0005,0.0011180340000000002,3.03,0.29,3.043846251,3.031,0.29050000000000004,3.0448893658,0.001,0.0005,0.0011180340000000002,3.03,0.29,3.043846251
2020-08-01 20:30:00,2.87,0.5805,2.9281188927,0.0,0.0005,0.0005,2.87,0.58,2.9280198087000002,2.93,0.5805,2.9869516652,0.0,0.0005,0.0005,2.93,0.58,2.9868545328
2020-08-01 21:00:00,2.81,0.02,2.8100711735,0.0,0.0,0.0,2.81,0.02,2.8100711735,2.77,0.02,2.7700722012,0.0,0.0,0.0,2.77,0.02,2.7700722012
2020-08-01 21:30:00,2.81,0.04,2.8102846831,0.0,0.0,0.0,2.81,0.04,2.8102846831,2.77,0.04,2.7702887936,0.0,0.0,0.0,2.77,0.04,2.7702887936
2020-08-01 22:00:00,2.81,0.02,2.8100711735,0.0,0.0,0.0,2.81,0.02,2.8100711735,2.77,0.02,2.7700722012,0.0,0.0,0.0,2.77,0.02,2.7700722012
2020-08-01 22:30:00,3.05,0.11,3.0519829619,0.0,0.0,0.0,3.05,0.11,3.0519829619,3.01,0.11,3.0120092961,0.0,0.0,0.0,3.01,0.11,3.0120092961
2020-08-01 23:00:00,3.09,0.15,3.0936386344,0.0,0.0,0.0,3.09,0.15,3.0936386344,3.05,0.15,3.0536862969,0.0,0.0,0.0,3.05,0.15,3.0536862969
2020-08-01 23:30:00,2.92,0.15,2.9238502014,0.0,0.0,0.0,2.92,0.15,2.9238502014,2.89,0.15,2.8938901154,0.0,0.0,0.0,2.89,0.15,2.8938901154
2020-08-02 00:00:00,2.7800000000000002,0.15,2.7840438215,0.0,0.0,0.0,2.7800000000000002,0.15,2.7840438215,2.75,0.15,2.7540878708000003,0.0,0.0,0.0,2.75,0.15,2.7540878708000003
2020-08-02 00:30:00,2.64,0.15,2.6442579299,0.0,0.0,0.0,2.64,0.15,2.6442579299,2.6,0.15,2.6043233286,0.0,0.0,0.0,2.6,0.15,2.6043233286
2020-08-02 01:00:00,2.56,0.15,2.5643907659,0.0,0.0,0.0,2.56,0.15,2.5643907659,2.5300000000000002,0.15,2.5344427395,0.0,0.0,0.0,2.5300000000000002,0.15,2.5344427395
2020-08-02 01:30:00,2.52,0.13,2.5233509467,0.0,0.0,0.0,2.52,0.13,2.5233509467,2.5,0.13,2.5033777182,0.0,0.0,0.0,2.5,0.13,2.5033777182
2020-08-02 02:00:00,2.56,0.13,2.563298656,0.0,0.0,0.0,2.56,0.13,2.563298656,2.52,0.13,2.5233509467,0.0,0.0,0.0,2.52,0.13,2.5233509467
2020-08-02 02:30:00,2.49,0.13,2.4933912649,0.0,0.0,0.0,2.49,0.13,2.4933912649,2.45,0.13,2.4534465554000002,0.0,0.0,0.0,2.45,0.13,2.4534465554000002
2020-08-02 03:00:00,2.45,0.1,2.452039967,0.0,0.0,0.0,2.45,0.1,2.452039967,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965
2020-08-02 03:30:00,2.45,0.1,2.452039967,0.0,0.0,0.0,2.45,0.1,2.452039967,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965
2020-08-02 04:00:00,2.45,0.1,2.452039967,0.0,0.0,0.0,2.45,0.1,2.452039967,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965
2020-08-02 04:30:00,2.42,0.1,2.4220652344999998,0.0,0.0,0.0,2.42,0.1,2.4220652344999998,2.38,0.1,2.3820999139,0.0,0.0,0.0,2.38,0.1,2.3820999139
2020-08-02 05:00:00,2.39,0.1,2.3920911354,0.0,0.0,0.0,2.39,0.1,2.3920911354,2.38,0.1,2.3820999139,0.0,0.0,0.0,2.38,0.1,2.3820999139
2020-08-02 05:30:00,2.39,0.1,2.3920911354,0.0,0.0,0.0,2.39,0.1,2.3920911354,2.38,0.1,2.3820999139,0.0,0.0,0.0,2.38,0.1,2.3820999139
2020-08-02 06:00:00,2.44,0.1,2.4420483206,0.0,0.0,0.0,2.44,0.1,2.4420483206,2.41,0.1,2.4120737965,0.0,0.0,0.0,2.41,0.1,2.4120737965
2020-08-02 06:30:00,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003,2.46,0.1,2.4620316814,0.0,0.0,0.0,2.46,0.1,2.4620316814
2020-08-02 07:00:00,2.501,0.1005,2.5030184278,0.001,0.0005,0.0011180340000000002,2.5,0.1,2.5019992006000003,2.481,0.1005,2.4830346856,0.001,0.0005,0.0011180340000000002,2.48,0.1,2.4820153102
2020-08-02 07:30:00,2.6065,0.10250000000000001,2.6085146156,0.006500000000000001,0.0025,0.0069641941,2.6,0.1,2.6019223663,2.5765000000000002,0.10250000000000001,2.5785380548,0.006500000000000001,0.0025,0.0069641941,2.5700000000000003,0.1,2.5719447895
2020-08-02 08:00:00,2.833,0.17350000000000002,2.8383078145000002,0.013000000000000001,0.0035,0.013462912,2.8200000000000003,0.17,2.8251194665,2.793,0.17350000000000002,2.7983836853,0.013000000000000001,0.0035,0.013462912,2.7800000000000002,0.17,2.7851929914999998
2020-08-02 08:30:00,2.965,0.2205,2.9731877253,0.025,0.0005,0.0250049995,2.94,0.22,2.9482198018,2.935,0.2205,2.9432711819,0.025,0.0005,0.0250049995,2.91,0.22,2.9183043022
2020-08-02 09:00:00,3.0635,0.22,3.0713893029,0.0235,0.0,0.0235,3.04,0.22,3.0479501308,3.0235,0.22,3.0314934025999998,0.0235,0.0,0.0235,3.0,0.22,3.0080558505
2020-08-02 09:30:00,3.0675,0.2625,3.0787111752,0.0275,0.0025,0.027613402500000002,3.04,0.26,3.051098163,3.0275,0.2625,3.0388587496,0.0275,0.0025,0.027613402500000002,3.0,0.26,3.0112455895
2020-08-02 10:00:00,3.1505,0.421,3.1785045619,0.0205,0.001,0.0205243758,3.13,0.42,3.1580531978,3.1205,0.421,3.1487713874,0.0205,0.001,0.0205243758,3.1,0.42,3.128322234
2020-08-02 10:30:00,3.1875,0.3305,3.2045883511,0.0375,0.0005,0.0375033332,3.15,0.33,3.1672385449,3.1375,0.3305,3.1548591886,0.0375,0.0005,0.0375033332,3.1,0.33,3.1175150361
2020-08-02 11:00:00,3.313,0.3305,3.3294442855,0.033,0.0005,0.0330037877,3.2800000000000002,0.33,3.2965588118999998,3.273,0.3305,3.2896442437,0.033,0.0005,0.0330037877,3.24,0.33,3.2567621958
2020-08-02 11:30:00,3.3815,0.33,3.3975641642,0.051500000000000004,0.0,0.051500000000000004,3.33,0.33,3.3463114021,3.3415,0.33,3.3577555376,0.051500000000000004,0.0,0.051500000000000004,3.29,0.33,3.3065087328000002
2020-08-02 12:00:00,3.199,0.331,3.2160786682,0.049,0.001,0.049010203,3.15,0.33,3.1672385449,3.159,0.331,3.1762937522,0.049,0.001,0.049010203,3.11,0.33,3.1274590325
2020-08-02 12:30:00,3.1355,0.36250000000000004,3.1563850367,0.0755,0.0025,0.0755413794,3.06,0.36,3.0811036984,3.0955,0.36250000000000004,3.1166530927,0.0755,0.0025,0.0755413794,3.02,0.36,3.0413812651
2020-08-02 13:00:00,3.271,0.35850000000000004,3.2905870677,0.07100000000000001,-0.0015,0.0710158433,3.2,0.36,3.22018633,3.231,0.35850000000000004,3.2508280868,0.07100000000000001,-0.0015,0.0710158433,3.16,0.36,3.1804402211
2020-08-02 13:30:00,3.1105,0.36250000000000004,3.1315517719,0.0805,0.0025,0.0805388105,3.03,0.36,3.0513111936,3.0705,0.36250000000000004,3.0918241379,0.0805,0.0025,0.0805388105,2.99,0.36,3.0115942622
2020-08-02 14:00:00,2.902,0.361,2.924367453,0.07200000000000001,0.001,0.0720069441,2.83,0.36,2.8528056366000003,2.872,0.361,2.8945992814,0.07200000000000001,0.001,0.0720069441,2.8,0.36,2.8230479982
2020-08-02 14:30:00,3.0285,0.36050000000000004,3.0498807354,0.0585,0.0005,0.058502136700000006,2.9699999999999998,0.36,2.9917386249,2.9885,0.36050000000000004,3.0101648626,0.0585,0.0005,0.058502136700000006,2.93,0.36,2.9520331976
2020-08-02 15:00:00,2.86,0.6135,2.9250610677,0.06,0.0035,0.0601019966,2.8,0.61,2.8656761855,2.88,0.6135,2.9446192029000002,0.06,0.0035,0.0601019966,2.8200000000000003,0.61,2.8852209621
2020-08-02 15:30:00,2.768,0.292,2.7833591216,0.068,0.002,0.0680294054,2.7,0.29,2.7155294143,2.738,0.292,2.7535264662000003,0.068,0.002,0.0680294054,2.67,0.29,2.6857028875
2020-08-02 16:00:00,2.783,0.29150000000000004,2.7982246604,0.053,0.0015,0.0530212222,2.73,0.29,2.7453597214,2.743,0.29150000000000004,2.7584454408,0.053,0.0015,0.0530212222,2.69,0.29,2.7055868125
2020-08-02 16:30:00,2.9715,0.292,2.9858124941,0.0415,0.002,0.0415481648,2.93,0.29,2.9443165591,2.9314999999999998,0.292,2.9460068313,0.0415,0.002,0.0415481648,2.89,0.29,2.9045137287
2020-08-02 17:00:00,3.0625,0.3925,3.0875495947,0.0425,0.0025,0.0425734659,3.02,0.39,3.0450779957,3.0525,0.3925,3.0776309883,0.0425,0.0025,0.0425734659,3.01,0.39,3.0351606218
2020-08-02 17:30:00,3.2755,1.0425,3.4373982167,0.025500000000000002,0.0025,0.025622256000000003,3.25,1.04,3.4123452346,3.3755,1.0425,3.5328184924,0.025500000000000002,0.0025,0.025622256000000003,3.35,1.04,3.5077200572000002
2020-08-02 18:00:00,3.3525,1.0405,3.5102559024,0.022500000000000003,0.0005,0.022505554900000002,3.33,1.04,3.4886243707,3.4425,1.0405,3.5963101229000003,0.022500000000000003,0.0005,0.022505554900000002,3.42,1.04,3.5746328483000003
2020-08-02 18:30:00,3.684,0.338,3.6994729354,0.004,-0.002,0.004472136000000001,3.68,0.34,3.6956731457,3.654,0.338,3.6695994332,0.004,-0.002,0.004472136000000001,3.65,0.34,3.6658014131
2020-08-02 19:00:00,3.643,0.2685,3.6528812258,0.003,-0.0015,0.0033541020000000003,3.64,0.27,3.65,3.6029999999999998,0.2685,3.6129906241,0.003,-0.0015,0.0033541020000000003,3.6,0.27,3.6101108016
2020-08-02 19:30:00,3.6215,0.4595,3.6505345499,0.0015,-0.0005,0.0015811388,3.62,0.46,3.6491094804,3.6015,0.4595,3.6306944928,0.0015,-0.0005,0.0015811388,3.6,0.46,3.629269899
2020-08-02 20:00:00,3.4405,0.9605,3.5720583002,0.0005,0.0005,0.0007071068,3.44,0.96,3.5714422857,3.5305,0.9605,3.6588236498,0.0005,0.0005,0.0007071068,3.5300000000000002,0.96,3.6582099448000003
