Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-02 20:30:00,3.41,0.93,3.5345438178,0.0,0.0,0.0,3.41,0.93,3.5345438178,3.5,0.93,3.6214499858,0.0,0.0,0.0,3.5,0.93,3.6214499858
2020-08-02 21:00:00,3.3,0.93,3.4285419642,0.0,0.0,0.0,3.3,0.93,3.4285419642,3.38,0.93,3.5056097900000003,0.0,0.0,0.0,3.38,0.93,3.5056097900000003
2020-08-02 21:30:00,3.33,0.2,3.3360005995,0.0,0.0,0.0,3.33,0.2,3.3360005995,3.29,0.2,3.2960734215,0.0,0.0,0.0,3.29,0.2,3.2960734215
2020-08-02 22:00:00,3.29,0.16,3.2938882798,0.0,0.0,0.0,3.29,0.16,3.2938882798,3.25,0.16,3.253936078,0.0,0.0,0.0,3.25,0.16,3.253936078
2020-08-02 22:30:00,3.16,0.66,3.2281883464,0.0,0.0,0.0,3.16,0.66,3.2281883464,3.2,0.66,3.2673536693,0.0,0.0,0.0,3.2,0.66,3.2673536693
2020-08-02 23:00:00,2.98,0.7000000000000001,3.0611109095,0.0,0.0,0.0,2.98,0.7000000000000001,3.0611109095,3.03,0.7000000000000001,3.109807068,0.0,0.0,0.0,3.03,0.7000000000000001,3.109807068
2020-08-02 23:30:00,2.79,0.15,2.7940293485,0.0,0.0,0.0,2.79,0.15,2.7940293485,2.75,0.15,2.7540878708000003,0.0,0.0,0.0,2.75,0.15,2.7540878708000003
2020-08-03 00:00:00,2.68,0.15,2.6841944788000003,0.0,0.0,0.0,2.68,0.15,2.6841944788000003,2.64,0.15,2.6442579299,0.0,0.0,0.0,2.64,0.15,2.6442579299
2020-08-03 00:30:00,2.5700000000000003,0.12,2.5728000311,0.0,0.0,0.0,2.5700000000000003,0.12,2.5728000311,2.5300000000000002,0.12,2.532844251,0.0,0.0,0.0,2.5300000000000002,0.12,2.532844251
2020-08-03 01:00:00,2.48,0.12,2.4829015285000002,0.0,0.0,0.0,2.48,0.12,2.4829015285000002,2.45,0.12,2.4529370151,0.0,0.0,0.0,2.45,0.12,2.4529370151
2020-08-03 01:30:00,2.41,0.09,2.4116799124,0.0,0.0,0.0,2.41,0.09,2.4116799124,2.37,0.09,2.3717082451,0.0,0.0,0.0,2.37,0.09,2.3717082451
2020-08-03 02:00:00,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955
2020-08-03 02:30:00,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955
2020-08-03 03:00:00,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604,2.36,0.09,2.3617154782,0.0,0.0,0.0,2.36,0.09,2.3617154782
2020-08-03 03:30:00,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604,2.36,0.09,2.3617154782,0.0,0.0,0.0,2.36,0.09,2.3617154782
2020-08-03 04:00:00,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604,2.36,0.09,2.3617154782,0.0,0.0,0.0,2.36,0.09,2.3617154782
2020-08-03 04:30:00,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604,2.36,0.09,2.3617154782,0.0,0.0,0.0,2.36,0.09,2.3617154782
2020-08-03 05:00:00,2.39,0.09,2.3916939604,0.0,0.0,0.0,2.39,0.09,2.3916939604,2.36,0.09,2.3617154782,0.0,0.0,0.0,2.36,0.09,2.3617154782
2020-08-03 05:30:00,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275,2.48,0.09,2.4816325272,0.0,0.0,0.0,2.48,0.09,2.4816325272
2020-08-03 06:00:00,2.59,0.09,2.5915632348,0.0,0.0,0.0,2.59,0.09,2.5915632348,2.55,0.09,2.551587741,0.0,0.0,0.0,2.55,0.09,2.551587741
2020-08-03 06:30:00,2.76,0.13,2.763059898,0.0,0.0,0.0,2.76,0.13,2.763059898,2.73,0.13,2.7330934854,0.0,0.0,0.0,2.73,0.13,2.7330934854
2020-08-03 07:00:00,2.5805,0.07050000000000001,2.5814628605000003,0.0005,0.0005,0.0007071068,2.58,0.07,2.5809494377,2.5505,0.07050000000000001,2.5514741817,0.0005,0.0005,0.0007071068,2.55,0.07,2.5509606034
2020-08-03 07:30:00,2.604,0.1135,2.6064723766,0.004,0.0035,0.0053150729,2.6,0.11,2.6023258826999998,2.574,0.1135,2.5765011643999998,0.004,0.0035,0.0053150729,2.5700000000000003,0.11,2.5723530084
2020-08-03 08:00:00,2.769,0.1645,2.773881982,0.009000000000000001,0.0045000000000000005,0.0100623059,2.76,0.16,2.7646337913,2.729,0.1645,2.7339534104,0.009000000000000001,0.0045000000000000005,0.0100623059,2.7199999999999998,0.16,2.7247018185
2020-08-03 08:30:00,2.9495,0.272,2.9620152346,0.0195,0.002,0.0196022958,2.93,0.27,2.942413975,2.9195,0.272,2.9321432861,0.0195,0.002,0.0196022958,2.9,0.27,2.9125418452
2020-08-03 09:00:00,3.013,0.49350000000000005,3.0531477609,0.043000000000000003,0.0035,0.043142206700000005,2.9699999999999998,0.49,3.0101494979,2.993,0.49350000000000005,3.0334124761,0.043000000000000003,0.0035,0.043142206700000005,2.95,0.49,2.990418031
2020-08-03 09:30:00,3.059,0.371,3.0814155838,0.039,0.001,0.0390128184,3.02,0.37,3.0425811411,3.019,0.371,3.0417103741,0.039,0.001,0.0390128184,2.98,0.37,3.0028819491
2020-08-03 10:00:00,3.1505,0.48050000000000004,3.1869312042,0.030500000000000003,0.0005,0.0305040981,3.12,0.48,3.1567071451,3.1105,0.48050000000000004,3.1473942397,0.030500000000000003,0.0005,0.0305040981,3.08,0.48,3.1171782111
2020-08-03 10:30:00,3.0535,0.48050000000000004,3.0910746513,0.043500000000000004,0.0005,0.043502873500000004,3.01,0.48,3.0480321521000002,3.0135,0.48050000000000004,3.0515672203,0.043500000000000004,0.0005,0.043502873500000004,2.9699999999999998,0.48,3.0085378509
2020-08-03 11:00:00,2.925,0.5025000000000001,2.9678496003,0.065,0.0025,0.06504805920000001,2.86,0.5,2.9033773437,2.895,0.5025000000000001,2.9382871286,0.065,0.0025,0.06504805920000001,2.83,0.5,2.8738301968
2020-08-03 11:30:00,2.8925,0.5,2.9353971196,0.0325,0.0,0.0325,2.86,0.5,2.9033773437,2.8625,0.5,2.9058400248,0.0325,0.0,0.0325,2.83,0.5,2.8738301968
2020-08-03 12:00:00,3.2685,0.502,3.306825706,0.018500000000000003,0.002,0.018607794100000002,3.25,0.5,3.2882366095,3.2285,0.502,3.2672949438,0.018500000000000003,0.002,0.018607794100000002,3.21,0.5,3.2487074353
2020-08-03 12:30:00,2.99,0.47250000000000003,3.0271036074,0.05,0.0025,0.050062461,2.94,0.47000000000000003,2.9773310196000002,2.96,0.47250000000000003,2.997474979,0.05,0.0025,0.050062461,2.91,0.47000000000000003,2.9477109763
2020-08-03 13:00:00,2.8815,0.4975,2.9241320935,0.051500000000000004,-0.0025,0.0515606439,2.83,0.5,2.8738301968,2.8515,0.4975,2.8945739756,0.051500000000000004,-0.0025,0.0515606439,2.8,0.5,2.8442925306999998
2020-08-03 13:30:00,3.203,0.4525,3.2348052878,0.033,0.0025,0.0330945615,3.17,0.45,3.2017807545,3.163,0.4525,3.1952034755,0.033,0.0025,0.0330945615,3.13,0.45,3.1621827904
2020-08-03 14:00:00,2.799,1.124,3.0162521446,0.059000000000000004,0.004,0.0591354378,2.74,1.12,2.9600675668000003,2.8689999999999998,1.124,3.0813206584,0.059000000000000004,0.004,0.0591354378,2.81,1.12,3.0249793388
2020-08-03 14:30:00,2.927,0.7335,3.0175074565,0.057,0.0035,0.057107355000000005,2.87,0.73,2.9613848112000003,2.927,0.7335,3.0175074565,0.057,0.0035,0.057107355000000005,2.87,0.73,2.9613848112000003
2020-08-03 15:00:00,3.432,0.582,3.4809981327,0.042,0.002,0.0420475921,3.39,0.58,3.439258641,3.382,0.582,3.4317121091000002,0.042,0.002,0.0420475921,3.34,0.58,3.3899852507
2020-08-03 15:30:00,3.306,0.4315,3.3340408291,0.036000000000000004,0.0015,0.0360312364,3.27,0.43,3.2981509971,3.266,0.4315,3.2943813152,0.036000000000000004,0.0015,0.0360312364,3.23,0.43,3.2584965859
2020-08-03 16:00:00,3.3835,0.49150000000000005,3.4190122112,0.043500000000000004,0.0015,0.0435258544,3.34,0.49,3.3757517680999998,3.3435,0.49150000000000005,3.3794325707,0.043500000000000004,0.0015,0.0435258544,3.3,0.49,3.3361804508
2020-08-03 16:30:00,3.4185,0.491,3.453581221,0.0485,0.001,0.048510308200000005,3.37,0.49,3.4054368295,3.3885,0.491,3.4238886153,0.0485,0.001,0.048510308200000005,3.34,0.49,3.3757517680999998
2020-08-03 17:00:00,3.424,0.53,3.4647764719,0.054,0.0,0.054,3.37,0.53,3.4114219909,3.364,0.53,3.4054949714,0.054,0.0,0.054,3.31,0.53,3.3521634805
2020-08-03 17:30:00,3.678,0.48250000000000004,3.7095134789,0.028,0.0025,0.0281113856,3.65,0.48,3.681426354,3.628,0.48250000000000004,3.6599440228,0.028,0.0025,0.0281113856,3.6,0.48,3.6318590281
2020-08-03 18:00:00,3.8369999999999997,0.443,3.862488576,0.027,0.003,0.0271661554,3.81,0.44,3.8353226722000002,3.797,0.443,3.8227552891,0.027,0.003,0.0271661554,3.77,0.44,3.7955895458
2020-08-03 18:30:00,3.774,0.34850000000000003,3.7900564969,0.024,-0.0015,0.0240468293,3.75,0.35000000000000003,3.7662979171,3.734,0.34850000000000003,3.7502277598,0.024,-0.0015,0.0240468293,3.71,0.35000000000000003,3.7264728632
2020-08-03 19:00:00,3.768,0.3065,3.7804452449,0.018000000000000002,-0.0035,0.018337120800000002,3.75,0.31,3.7627915169,3.7279999999999998,0.3065,3.740578331,0.018000000000000002,-0.0035,0.018337120800000002,3.71,0.31,3.7229289545
2020-08-03 19:30:00,3.7895000000000003,0.3075,3.8019556152,0.0095,-0.0025,0.0098234414,3.7800000000000002,0.31,3.792690338,3.7495000000000003,0.3075,3.7620880505,0.0095,-0.0025,0.0098234414,3.74,0.31,3.7528256021
2020-08-03 20:00:00,3.7265,0.23950000000000002,3.7341883322,0.006500000000000001,-0.0005,0.0065192024,3.7199999999999998,0.24,3.7277338961,3.6865,0.23950000000000002,3.6942715791,0.006500000000000001,-0.0005,0.0065192024,3.68,0.24,3.6878177829
2020-08-03 20:30:00,3.662,0.24,3.669856128,0.002,0.0,0.002,3.66,0.24,3.6678604117,3.612,0.24,3.6199646407,0.002,0.0,0.002,3.61,0.24,3.6179690435
2020-08-03 21:00:00,3.513,0.24,3.5211885777000003,0.003,0.0,0.003,3.51,0.24,3.5181955602,3.473,0.24,3.4812826659000002,0.003,0.0,0.003,3.47,0.24,3.4782898097
2020-08-03 21:30:00,3.512,0.24,3.5201909039,0.002,0.0,0.002,3.51,0.24,3.5181955602,3.472,0.24,3.4802850458,0.002,0.0,0.002,3.47,0.24,3.4782898097
2020-08-03 22:00:00,3.3955,0.8200000000000001,3.4931103976,0.0055000000000000005,0.0,0.0055000000000000005,3.39,0.8200000000000001,3.4877643269,3.4755000000000003,0.8200000000000001,3.5709242851000003,0.0055000000000000005,0.0,0.0055000000000000005,3.47,0.8200000000000001,3.5655714829000003
2020-08-03 22:30:00,3.262,0.71,3.3383744547,0.002,0.0,0.002,3.26,0.71,3.3364202373,3.312,0.71,3.3872472599,0.002,0.0,0.002,3.31,0.71,3.3852917156
2020-08-03 23:00:00,3.073,0.15,3.0766587396,0.003,0.0,0.003,3.07,0.15,3.0736623107,3.033,0.15,3.0367069335,0.003,0.0,0.003,3.03,0.15,3.0337105992
2020-08-03 23:30:00,2.873,0.15,2.8769131026,0.003,0.0,0.003,2.87,0.15,2.8739171874,2.833,0.15,2.8369682762,0.003,0.0,0.003,2.83,0.15,2.8339724769
2020-08-04 00:00:00,2.692,0.15,2.6961758102999998,0.002,0.0,0.002,2.69,0.15,2.6941789101999998,2.652,0.15,2.6562386941,0.002,0.0,0.002,2.65,0.15,2.654241888
2020-08-04 00:30:00,2.563,0.12,2.5658076701,0.003,0.0,0.003,2.56,0.12,2.5628109567,2.533,0.12,2.5358408862,0.003,0.0,0.003,2.5300000000000002,0.12,2.532844251
2020-08-04 01:00:00,2.535,0.12,2.5378386474,0.005,0.0,0.005,2.5300000000000002,0.12,2.532844251,2.505,0.12,2.5078726044,0.005,0.0,0.005,2.5,0.12,2.502878343
2020-08-04 01:30:00,2.472,0.1,2.4740218269,0.002,0.0,0.002,2.47,0.1,2.4720234627,2.442,0.1,2.4440466444,0.002,0.0,0.002,2.44,0.1,2.4420483206
2020-08-04 02:00:00,2.503,0.1,2.5049968064,0.003,0.0,0.003,2.5,0.1,2.5019992006000003,2.473,0.1,2.47502101,0.003,0.0,0.003,2.47,0.1,2.4720234627
2020-08-04 02:30:00,2.4625,0.1,2.4645296204,0.0025,0.0,0.0025,2.46,0.1,2.4620316814,2.4325,0.1,2.4345546307,0.0025,0.0,0.0025,2.43,0.1,2.4320567428
2020-08-04 03:00:00,2.463,0.1,2.4650292088,0.003,0.0,0.003,2.46,0.1,2.4620316814,2.433,0.1,2.4350542088,0.003,0.0,0.003,2.43,0.1,2.4320567428
2020-08-04 03:30:00,2.462,0.1,2.4640300323,0.002,0.0,0.002,2.46,0.1,2.4620316814,2.432,0.1,2.4340550528,0.002,0.0,0.002,2.43,0.1,2.4320567428
2020-08-04 04:00:00,2.4245,0.1,2.4265614045,0.0045000000000000005,0.0,0.0045000000000000005,2.42,0.1,2.4220652344999998,2.3945,0.1,2.3965872088999998,0.0045000000000000005,0.0,0.0045000000000000005,2.39,0.1,2.3920911354
2020-08-04 04:30:00,2.402,0.1,2.4040806975,0.002,0.0,0.002,2.4,0.1,2.4020824299,2.372,0.1,2.37410699,0.002,0.0,0.002,2.37,0.1,2.3721087665000002
2020-08-04 05:00:00,2.4045,0.1,2.406578536,0.0045000000000000005,0.0,0.0045000000000000005,2.4,0.1,2.4020824299,2.3745,0.1,2.3766047736,0.0045000000000000005,0.0,0.0045000000000000005,2.37,0.1,2.3721087665000002
2020-08-04 05:30:00,2.512,0.1,2.5139896579,0.002,0.0,0.002,2.51,0.1,2.511991242,2.472,0.1,2.4740218269,0.002,0.0,0.002,2.47,0.1,2.4720234627
2020-08-04 06:00:00,2.583,0.12,2.585785954,0.003,0.0,0.003,2.58,0.12,2.5827891899999997,2.543,0.12,2.5458297272,0.003,0.0,0.003,2.54,0.12,2.5428330657
2020-08-04 06:30:00,2.733,0.36,2.756608242,0.003,0.0,0.003,2.73,0.36,2.7536339626,2.733,0.36,2.756608242,0.003,0.0,0.003,2.73,0.36,2.7536339626
2020-08-04 07:00:00,2.933,0.98,3.0923921161,0.003,0.0,0.003,2.93,0.98,3.0895468923,3.023,0.98,3.1778812124,0.003,0.0,0.003,3.02,0.98,3.1750275589
2020-08-04 07:30:00,3.114,0.8895000000000001,3.2385500228,0.004,-0.0005,0.0040311289,3.11,0.89,3.2348415726,3.194,0.8895000000000001,3.3155461466,0.004,-0.0005,0.0040311289,3.19,0.89,3.3118272902
2020-08-04 08:00:00,3.427,0.38,3.4480036253,0.007,0.0,0.007,3.42,0.38,3.4410463525,3.3970000000000002,0.38,3.4181879703,0.007,0.0,0.007,3.39,0.38,3.4112314491999998
2020-08-04 08:30:00,3.653,0.33,3.6678752705,0.003,0.0,0.003,3.65,0.33,3.6648874471,3.6029999999999998,0.33,3.6180808449,0.003,0.0,0.003,3.6,0.33,3.6150933598
2020-08-04 09:00:00,3.758,0.43,3.7825208526000003,0.008,0.0,0.008,3.75,0.43,3.7745728235,3.708,0.43,3.7328493139,0.008,0.0,0.008,3.7,0.43,3.7249026833
2020-08-04 09:30:00,3.8295,0.49250000000000005,3.8610395621,0.0195,0.0025,0.0196596033,3.81,0.49,3.8413799604000003,3.7895000000000003,0.49250000000000005,3.8213697152,0.0195,0.0025,0.0196596033,3.77,0.49,3.8017101415
2020-08-04 10:00:00,3.829,0.551,3.8684418052,0.019,0.001,0.019026297600000002,3.81,0.55,3.8494934732,3.789,0.551,3.8288538755,0.019,0.001,0.019026297600000002,3.77,0.55,3.8099081354
2020-08-04 10:30:00,3.862,0.481,3.8918382546,0.012,0.001,0.0120415946,3.85,0.48,3.8798066962,3.8120000000000003,0.481,3.842226568,0.012,0.001,0.0120415946,3.8,0.48,3.8301958174
2020-08-04 11:00:00,3.688,0.485,3.7197538896999998,0.028,0.005,0.0284429253,3.66,0.48,3.6913412197,3.648,0.485,3.6800990476,0.028,0.005,0.0284429253,3.62,0.48,3.6516845428
2020-08-04 11:30:00,3.6995,0.534,3.7378411216,0.0395,0.004,0.0397020151,3.66,0.53,3.6981752257,3.6595,0.534,3.6982558388999998,0.0395,0.004,0.0397020151,3.62,0.53,3.6585926256
2020-08-04 12:00:00,3.7635,0.532,3.8009151858,0.0235,0.002,0.0235849528,3.74,0.53,3.7773668077,3.7235,0.532,3.7613131018,0.0235,0.002,0.0235849528,3.7,0.53,3.7377667129
2020-08-04 12:30:00,3.9195,0.5305,3.9552383620000002,0.0195,0.0005,0.0195064092,3.9,0.53,3.9358480662,3.8795,0.5305,3.9156034656000003,0.0195,0.0005,0.0195064092,3.86,0.53,3.8962161131
2020-08-04 13:00:00,3.841,0.59,3.8860495365,0.041,0.0,0.041,3.8,0.59,3.8455298725000002,3.801,0.59,3.8465180358,0.041,0.0,0.041,3.76,0.59,3.8060084078000003
2020-08-04 13:30:00,3.516,0.5515,3.5589897794,0.046,0.0015,0.04602445,3.47,0.55,3.5133175205000002,3.476,0.5515,3.519478406,0.046,0.0015,0.04602445,3.43,0.55,3.4738163452
2020-08-04 14:00:00,3.572,0.554,3.6147060738,0.042,0.004,0.042190046200000005,3.5300000000000002,0.55,3.5725900968,3.5220000000000002,0.554,3.565305036,0.042,0.004,0.042190046200000005,3.48,0.55,3.5231945731
2020-08-04 14:30:00,3.4505,0.603,3.5027930641,0.0405,0.003,0.0406109591,3.41,0.6000000000000001,3.4623835720000002,3.4105,0.603,3.4633970679,0.0405,0.003,0.0406109591,3.37,0.6000000000000001,3.4229957639
2020-08-04 15:00:00,3.567,0.603,3.6176094317,0.027,0.003,0.0271661554,3.54,0.6000000000000001,3.5904874320999998,3.517,0.603,3.5683186517000003,0.027,0.003,0.0271661554,3.49,0.6000000000000001,3.5412003615
2020-08-04 15:30:00,3.5645,0.451,3.5929182081,0.0245,0.001,0.0245203997,3.54,0.45,3.5684870744,3.5145,0.451,3.5433192419,0.0245,0.001,0.0245203997,3.49,0.45,3.518891871
2020-08-04 16:00:00,3.593,0.452,3.6213192348,0.013000000000000001,0.002,0.0131529464,3.58,0.45,3.608171282,3.553,0.452,3.5816355203,0.013000000000000001,0.002,0.0131529464,3.54,0.45,3.5684870744
2020-08-04 16:30:00,3.5564999999999998,0.504,3.592033999,0.036500000000000005,0.004,0.0367185239,3.52,0.5,3.5553340209,3.5165,0.504,3.5524341303,0.036500000000000005,0.004,0.0367185239,3.48,0.5,3.5157360538
2020-08-04 17:00:00,3.834,0.503,3.866854665,0.024,0.003,0.0241867732,3.81,0.5,3.8426683436999998,3.794,0.503,3.8271980612,0.024,0.003,0.0241867732,3.77,0.5,3.8030119642
2020-08-04 17:30:00,4.089,0.4435,4.1129810661,0.009000000000000001,0.0035,0.009656604000000001,4.08,0.44,4.1036569057,4.039,0.4435,4.063276172,0.009000000000000001,0.0035,0.009656604000000001,4.03,0.44,4.0539486923
2020-08-04 18:00:00,4.0925,0.357,4.1080415346,0.0125,-0.003,0.0128549601,4.08,0.36,4.0958515598,4.0425,0.357,4.0582330207,0.0125,-0.003,0.0128549601,4.03,0.36,4.046047454
2020-08-04 18:30:00,4.115,0.297,4.1257040611,0.005,-0.003,0.0058309519,4.11,0.30000000000000004,4.1209343601,4.065,0.297,4.0758353745,0.005,-0.003,0.0058309519,4.06,0.30000000000000004,4.0710686558
2020-08-04 19:00:00,4.03,0.299,4.041076713,0.01,-0.001,0.0100498756,4.02,0.30000000000000004,4.0311784877,3.98,0.299,3.991215479,0.01,-0.001,0.0100498756,3.9699999999999998,0.30000000000000004,3.981318877
2020-08-04 19:30:00,3.9725,0.299,3.983736594,0.0025,-0.001,0.0026925824,3.9699999999999998,0.30000000000000004,3.981318877,3.9325,0.299,3.9438505613,0.0025,-0.001,0.0026925824,3.93,0.30000000000000004,3.9414337493
2020-08-04 20:00:00,3.8635,0.26,3.8722386613,0.0035,0.0,0.0035,3.86,0.26,3.868746567,3.8135,0.26,3.822352973,0.0035,0.0,0.0035,3.81,0.26,3.8188610868
2020-08-04 20:30:00,3.7635,0.23,3.7705214825,0.0035,0.0,0.0035,3.76,0.23,3.7670280063,3.7235,0.23,3.7305967686,0.0035,0.0,0.0035,3.7199999999999998,0.23,3.727103433
2020-08-04 21:00:00,3.705,0.23,3.7121321367,0.005,0.0,0.005,3.7,0.23,3.7071417561,3.665,0.23,3.6722098252,0.005,0.0,0.005,3.66,0.23,3.6672196553000003
2020-08-04 21:30:00,3.662,0.23,3.66921572,0.002,0.0,0.002,3.66,0.23,3.6672196553000003,3.612,0.23,3.6193154049,0.002,0.0,0.002,3.61,0.23,3.6173194495
2020-08-04 22:00:00,3.4745,0.58,3.5225772170000003,0.0045000000000000005,0.0,0.0045000000000000005,3.47,0.58,3.5181387124,3.5045,0.58,3.5521712022000003,0.0045000000000000005,0.0,0.0045000000000000005,3.5,0.58,3.5477316697
2020-08-04 22:30:00,3.344,0.27,3.3548824122,0.004,0.0,0.004,3.34,0.27,3.3508954027,3.314,0.27,3.3249806014,0.004,0.0,0.004,3.31,0.27,3.3209938272
2020-08-04 23:00:00,3.1555,0.21,3.162480079,0.0055000000000000005,0.0,0.0055000000000000005,3.15,0.21,3.1569922395,3.1155,0.21,3.1225694948,0.0055000000000000005,0.0,0.0055000000000000005,3.11,0.21,3.1170819688
2020-08-04 23:30:00,2.942,0.21,2.9494853788,0.002,0.0,0.002,2.94,0.21,2.947490458,2.892,0.21,2.8996144571,0.002,0.0,0.002,2.89,0.21,2.8976197128
2020-08-05 00:00:00,2.785,0.19,2.7914736252,0.005,0.0,0.005,2.7800000000000002,0.19,2.7864852413000003,2.755,0.19,2.7615439522000003,0.005,0.0,0.005,2.75,0.19,2.756555822
2020-08-05 00:30:00,2.592,0.68,2.6797134175,0.002,0.0,0.002,2.59,0.68,2.6777789304,2.632,0.68,2.7184230723000002,0.002,0.0,0.002,2.63,0.68,2.7164867016
2020-08-05 01:00:00,2.0035,0.78,2.1499795929,0.0035,0.0,0.0035,2.0,0.78,2.1467184259,2.0835,0.78,2.2247184653,0.0035,0.0,0.0035,2.08,0.78,2.2214409738
2020-08-05 01:30:00,1.9645000000000001,0.78,2.1136840469,0.0045000000000000005,0.0,0.0045000000000000005,1.96,0.78,2.109502311,2.0445,0.78,2.1882367902,0.0045000000000000005,0.0,0.0045000000000000005,2.04,0.78,2.1840329668
2020-08-05 02:00:00,1.9845000000000002,0.76,2.1250506465,0.0045000000000000005,0.0,0.0045000000000000005,1.98,0.76,2.1208488866,2.0445,0.76,2.1811878071,0.0045000000000000005,0.0,0.0045000000000000005,2.04,0.76,2.1769703719
2020-08-05 02:30:00,1.984,0.76,2.1245837239,0.004,0.0,0.004,1.98,0.76,2.1208488866,2.044,0.76,2.1807191474,0.004,0.0,0.004,2.04,0.76,2.1769703719
2020-08-05 03:00:00,1.9344999999999999,0.76,2.0784345672,0.0045000000000000005,0.0,0.0045000000000000005,1.9300000000000002,0.76,2.0742468513,2.0245,0.76,2.1624523694,0.0045000000000000005,0.0,0.0045000000000000005,2.02,0.76,2.1582400237
2020-08-05 03:30:00,1.935,0.79,2.0900538271,0.005,0.0,0.005,1.9300000000000002,0.79,2.085425616,1.995,0.79,2.145722489,0.005,0.0,0.005,1.99,0.79,2.1410744966
2020-08-05 04:00:00,1.892,0.77,2.0426854873,0.002,0.0,0.002,1.8900000000000001,0.77,2.0408331632,1.972,0.77,2.1169988191,0.002,0.0,0.002,1.97,0.77,2.1151359294
2020-08-05 04:30:00,1.925,0.77,2.0732884507,0.005,0.0,0.005,1.92,0.77,2.0686469008,1.995,0.77,2.1384398519,0.005,0.0,0.005,1.99,0.77,2.1337759957
2020-08-05 05:00:00,1.9420000000000002,0.62,2.038569106,0.002,0.0,0.002,1.94,0.62,2.0366639389,1.992,0.62,2.0862559766,0.002,0.0,0.002,1.99,0.62,2.0843464203
2020-08-05 05:30:00,2.07,0.04,2.0703864374,0.01,0.0,0.01,2.06,0.04,2.0603883129,2.05,0.04,2.0503902068,0.01,0.0,0.01,2.04,0.04,2.0403921192
2020-08-05 06:00:00,2.481,0.32,2.5015517184,0.001,0.0,0.001,2.48,0.32,2.5005599373000003,2.481,0.32,2.5015517184,0.001,0.0,0.001,2.48,0.32,2.5005599373000003
2020-08-05 06:30:00,2.852,0.96,3.009236448,0.002,0.0,0.002,2.85,0.96,3.0073410182,2.932,0.96,3.0851619082,0.002,0.0,0.002,2.93,0.96,3.0832612604
2020-08-05 07:00:00,3.1075,0.32,3.1239328178,0.007500000000000001,0.0,0.007500000000000001,3.1,0.32,3.1164723647,3.0775,0.32,3.0940921528,0.007500000000000001,0.0,0.007500000000000001,3.07,0.32,3.0866324692
2020-08-05 07:30:00,3.3905,0.7105,3.4641449883,0.0005,0.0005,0.0007071068,3.39,0.71,3.463553089,3.3905,0.7105,3.4641449883,0.0005,0.0005,0.0007071068,3.39,0.71,3.463553089
2020-08-05 08:00:00,3.6005000000000003,0.8905000000000001,3.7089877999,0.0005,0.0005,0.0007071068,3.6,0.89,3.7083823967000002,3.6305,0.8905000000000001,3.7381172400000002,0.0005,0.0005,0.0007071068,3.63,0.89,3.7375125418
2020-08-05 08:30:00,3.694,0.5495,3.7346467370000003,0.004,-0.0005,0.0040311289,3.69,0.55,3.7307639968,3.654,0.5495,3.6950867715999998,0.004,-0.0005,0.0040311289,3.65,0.55,3.6912057651
2020-08-05 09:00:00,3.7800000000000002,0.651,3.8356487065,0.01,0.001,0.0100498756,3.77,0.65,3.8256241321,3.74,0.651,3.7962351086,0.01,0.001,0.0100498756,3.73,0.65,3.7862118271
2020-08-05 09:30:00,3.7359999999999998,0.5905,3.7823783854,0.016,0.0005,0.016007810600000002,3.7199999999999998,0.59,3.7664970463,3.696,0.5905,3.7428740628,0.016,0.0005,0.016007810600000002,3.68,0.59,3.7269961095
2020-08-05 10:00:00,3.708,0.594,3.7552762881,0.028,0.004,0.028284271200000002,3.68,0.59,3.7269961095,3.668,0.594,3.7157852468,0.028,0.004,0.028284271200000002,3.64,0.59,3.6875059322
2020-08-05 10:30:00,3.68,0.5630000000000001,3.7228173471,0.02,0.003,0.0202237484,3.66,0.56,3.7025936855,3.63,0.5630000000000001,3.6734001960000002,0.02,0.003,0.0202237484,3.61,0.56,3.6531766998
2020-08-05 11:00:00,3.799,0.5625,3.840417588,0.019,0.0025,0.0191637679,3.7800000000000002,0.56,3.8212563379,3.749,0.5625,3.7909638946,0.019,0.0025,0.0191637679,3.73,0.56,3.7718032823
2020-08-05 11:30:00,3.9095,0.6505000000000001,3.9632487305,0.0095,0.0005,0.009513148800000001,3.9,0.65,3.9537956447,3.8595,0.6505000000000001,3.9139354236,0.0095,0.0005,0.009513148800000001,3.85,0.65,3.9044846011
2020-08-05 12:00:00,3.732,0.6900000000000001,3.7952501894,0.032,0.0,0.032,3.7,0.6900000000000001,3.7637879855,3.692,0.6900000000000001,3.7559238543999998,0.032,0.0,0.032,3.66,0.6900000000000001,3.7244731171
2020-08-05 12:30:00,3.843,0.6910000000000001,3.9046293038,0.033,0.001,0.033015148,3.81,0.6900000000000001,3.8719762396,3.803,0.6910000000000001,3.8652671318,0.033,0.001,0.033015148,3.77,0.6900000000000001,3.8326231226000003
2020-08-05 13:00:00,3.848,0.7305,3.9167249393,0.038,0.0005,0.0380032893,3.81,0.73,3.8793040613,3.808,0.7305,3.8774339775,0.038,0.0005,0.0380032893,3.77,0.73,3.8400260416
2020-08-05 13:30:00,3.91,0.6785,3.9684332236,0.01,-0.0015,0.0101118742,3.9,0.68,3.9588382134,3.87,0.6785,3.9290281559,0.01,-0.0015,0.0101118742,3.86,0.68,3.9194387353
2020-08-05 14:00:00,3.779,0.6325000000000001,3.8315659005000002,0.019,0.0025,0.0191637679,3.76,0.63,3.8124139335000002,3.739,0.6325000000000001,3.7921204161,0.019,0.0025,0.0191637679,3.7199999999999998,0.63,3.7729696527
2020-08-05 14:30:00,4.041,0.63,4.089814299,0.001,0.0,0.001,4.04,0.63,4.0888262374,3.991,0.63,4.0404184189,0.001,0.0,0.001,3.99,0.63,4.039430653
2020-08-05 15:00:00,3.7555,0.592,3.8018737814,0.0155,0.002,0.0156284996,3.74,0.59,3.7862514444,3.7055,0.592,3.7524917388,0.0155,0.002,0.0156284996,3.69,0.59,3.7368703483
2020-08-05 15:30:00,3.732,0.54,3.7708651527,0.012,0.0,0.012,3.7199999999999998,0.54,3.7589892258,3.682,0.54,3.7213873757,0.012,0.0,0.012,3.67,0.54,3.7095147931
2020-08-05 16:00:00,3.6775,0.541,3.7170804740000003,0.0175,0.001,0.0175285481,3.66,0.54,3.6996216023,3.6375,0.541,3.6775110129,0.0175,0.001,0.0175285481,3.62,0.54,3.6600546444
2020-08-05 16:30:00,3.7755,0.54,3.8139218988,0.0155,0.0,0.0155,3.76,0.54,3.7985786816,3.7355,0.54,3.7743291126000003,0.0155,0.0,0.0155,3.7199999999999998,0.54,3.7589892258
2020-08-05 17:00:00,4.0315,0.5395,4.0674380757,0.0115,-0.0005,0.011510864400000001,4.02,0.54,4.0561065075,3.9915000000000003,0.5395,4.0277949923,0.0115,-0.0005,0.011510864400000001,3.98,0.54,4.0164661084
2020-08-05 17:30:00,4.203,0.47900000000000004,4.2302068507,0.003,-0.001,0.0031622777,4.2,0.48,4.2273395889,4.143,0.47900000000000004,4.1705982784,0.003,-0.001,0.0031622777,4.14,0.48,4.1677331968
2020-08-05 18:00:00,4.321,0.47800000000000004,4.3473583933,0.001,-0.002,0.0022360680000000003,4.32,0.48,4.3465848663,4.271,0.47800000000000004,4.2976650637,0.001,-0.002,0.0022360680000000003,4.27,0.48,4.2968942272
2020-08-05 18:30:00,4.25,0.33,4.262792512,0.0,0.0,0.0,4.25,0.33,4.262792512,4.19,0.33,4.2029751367,0.0,0.0,0.0,4.19,0.33,4.2029751367
2020-08-05 19:00:00,4.191,0.3105,4.2024863176,0.001,0.0005,0.0011180340000000002,4.19,0.31,4.2014521299,4.141,0.3105,4.1526246219,0.001,0.0005,0.0011180340000000002,4.14,0.31,4.1515900568
2020-08-05 19:30:00,4.09,0.31,4.1017313418,0.0,0.0,0.0,4.09,0.31,4.1017313418,4.04,0.31,4.0518761087,0.0,0.0,0.0,4.04,0.31,4.0518761087
2020-08-05 20:00:00,3.99,0.29,4.0005249656,0.0,0.0,0.0,3.99,0.29,4.0005249656,3.95,0.29,3.9606312627999998,0.0,0.0,0.0,3.95,0.29,3.9606312627999998
2020-08-05 20:30:00,3.83,0.26,3.8388149213,0.0,0.0,0.0,3.83,0.26,3.8388149213,3.79,0.26,3.7989077378,0.0,0.0,0.0,3.79,0.26,3.7989077378
2020-08-05 21:00:00,3.74,0.29,3.7512264661,0.0,0.0,0.0,3.74,0.29,3.7512264661,3.69,0.29,3.7013781217,0.0,0.0,0.0,3.69,0.29,3.7013781217
2020-08-05 21:30:00,3.59,0.8300000000000001,3.684698088,0.0,0.0,0.0,3.59,0.8300000000000001,3.684698088,3.65,0.8300000000000001,3.7431804659,0.0,0.0,0.0,3.65,0.8300000000000001,3.7431804659
2020-08-05 22:00:00,3.43,0.98,3.5672538457,0.0,0.0,0.0,3.43,0.98,3.5672538457,3.52,0.98,3.6538746558,0.0,0.0,0.0,3.52,0.98,3.6538746558
2020-08-05 22:30:00,3.29,0.9500000000000001,3.4244123583,0.0,0.0,0.0,3.29,0.9500000000000001,3.4244123583,3.38,0.9500000000000001,3.5109685273,0.0,0.0,0.0,3.38,0.9500000000000001,3.5109685273
2020-08-05 23:00:00,3.12,0.84,3.2310988843,0.0,0.0,0.0,3.12,0.84,3.2310988843,3.2,0.84,3.3084135171,0.0,0.0,0.0,3.2,0.84,3.3084135171
2020-08-05 23:30:00,2.96,0.16,2.9643211702,0.0,0.0,0.0,2.96,0.16,2.9643211702,2.93,0.16,2.9343653488,0.0,0.0,0.0,2.93,0.16,2.9343653488
2020-08-06 00:00:00,2.81,0.16,2.814551474,0.0,0.0,0.0,2.81,0.16,2.814551474,2.77,0.16,2.7746170907,0.0,0.0,0.0,2.77,0.16,2.7746170907
2020-08-06 00:30:00,2.7,0.16,2.7047365861,0.0,0.0,0.0,2.7,0.16,2.7047365861,2.67,0.16,2.6747897114,0.0,0.0,0.0,2.67,0.16,2.6747897114
2020-08-06 01:00:00,2.64,0.16,2.6448440408,0.0,0.0,0.0,2.64,0.16,2.6448440408,2.6,0.16,2.6049184248,0.0,0.0,0.0,2.6,0.16,2.6049184248
2020-08-06 01:30:00,2.61,0.16,2.6148996157,0.0,0.0,0.0,2.61,0.16,2.6148996157,2.5700000000000003,0.16,2.574975728,0.0,0.0,0.0,2.5700000000000003,0.16,2.574975728
2020-08-06 02:00:00,2.64,0.16,2.6448440408,0.0,0.0,0.0,2.64,0.16,2.6448440408,2.6,0.16,2.6049184248,0.0,0.0,0.0,2.6,0.16,2.6049184248
2020-08-06 02:30:00,2.59,0.16,2.5949373788,0.0,0.0,0.0,2.59,0.16,2.5949373788,2.55,0.16,2.5550146771,0.0,0.0,0.0,2.55,0.16,2.5550146771
2020-08-06 03:00:00,2.52,0.16,2.5250742563,0.0,0.0,0.0,2.52,0.16,2.5250742563,2.49,0.16,2.4951352669,0.0,0.0,0.0,2.49,0.16,2.4951352669
2020-08-06 03:30:00,2.52,0.16,2.5250742563,0.0,0.0,0.0,2.52,0.16,2.5250742563,2.49,0.16,2.4951352669,0.0,0.0,0.0,2.49,0.16,2.4951352669
2020-08-06 04:00:00,2.52,0.16,2.5250742563,0.0,0.0,0.0,2.52,0.16,2.5250742563,2.49,0.16,2.4951352669,0.0,0.0,0.0,2.49,0.16,2.4951352669
2020-08-06 04:30:00,2.49,0.16,2.4951352669,0.0,0.0,0.0,2.49,0.16,2.4951352669,2.46,0.16,2.4651977608,0.0,0.0,0.0,2.46,0.16,2.4651977608
2020-08-06 05:00:00,2.49,0.16,2.4951352669,0.0,0.0,0.0,2.49,0.16,2.4951352669,2.46,0.16,2.4651977608,0.0,0.0,0.0,2.46,0.16,2.4651977608
2020-08-06 05:30:00,2.6,0.16,2.6049184248,0.0,0.0,0.0,2.6,0.16,2.6049184248,2.56,0.16,2.5649951267,0.0,0.0,0.0,2.56,0.16,2.5649951267
2020-08-06 06:00:00,2.7,0.21,2.7081543531000003,0.0,0.0,0.0,2.7,0.21,2.7081543531000003,2.66,0.21,2.6682765974000002,0.0,0.0,0.0,2.66,0.21,2.6682765974000002
2020-08-06 06:30:00,2.83,0.21,2.8377808231,0.0,0.0,0.0,2.83,0.21,2.8377808231,2.8,0.21,2.8078639568,0.0,0.0,0.0,2.8,0.21,2.8078639568
2020-08-06 07:00:00,3.07,0.42,3.0985964565,0.0,0.0,0.0,3.07,0.42,3.0985964565,3.06,0.42,3.0886890423,0.0,0.0,0.0,3.06,0.42,3.0886890423
2020-08-06 07:30:00,3.43,0.42,3.4556186132,0.0,0.0,0.0,3.43,0.42,3.4556186132,3.38,0.42,3.4059947152,0.0,0.0,0.0,3.38,0.42,3.4059947152
2020-08-06 08:00:00,3.6405000000000003,0.47000000000000003,3.6707138611,0.0005,0.0,0.0005,3.64,0.47000000000000003,3.6702179772,3.5905,0.47000000000000003,3.6211310733,0.0005,0.0,0.0005,3.59,0.47000000000000003,3.6206353034000003
2020-08-06 08:30:00,3.771,0.5295,3.8079930738,0.001,-0.0005,0.0011180340000000002,3.77,0.53,3.807072366,3.721,0.5295,3.7584852334,0.001,-0.0005,0.0011180340000000002,3.7199999999999998,0.53,3.7575657014
2020-08-06 09:00:00,3.8529999999999998,0.5285000000000001,3.889077172,0.003,-0.0015,0.0033541020000000003,3.85,0.53,3.8863093032,3.803,0.5285000000000001,3.839547011,0.003,-0.0015,0.0033541020000000003,3.8,0.53,3.8367825062
2020-08-06 09:30:00,3.6325000000000003,0.531,3.6711057258,0.0125,0.001,0.0125399362,3.62,0.53,3.6585926256,3.5925000000000002,0.531,3.6315309788,0.0125,0.001,0.0125399362,3.58,0.53,3.6190192040999998
2020-08-06 10:00:00,3.2935,0.441,3.3228938065999998,0.0135,0.001,0.013536986400000001,3.2800000000000002,0.44,3.3093806067,3.2535,0.441,3.2832519322,0.0135,0.001,0.013536986400000001,3.24,0.44,3.2697400508
2020-08-06 10:30:00,3.376,0.441,3.4046816297999998,0.006,0.001,0.0060827625,3.37,0.44,3.398602654,3.336,0.441,3.3650225854,0.006,0.001,0.0060827625,3.33,0.44,3.3589432862
2020-08-06 11:00:00,3.355,0.48850000000000005,3.3903771545,0.005,-0.0015,0.0052201533000000005,3.35,0.49,3.3856461717,3.305,0.48850000000000005,3.3409066509,0.005,-0.0015,0.0052201533000000005,3.3,0.49,3.3361804508
2020-08-06 11:30:00,3.2455,0.5115000000000001,3.2855596935999998,0.025500000000000002,0.0015,0.0255440795,3.22,0.51,3.2601380339,3.2155,0.5115000000000001,3.2559288229,0.025500000000000002,0.0015,0.0255440795,3.19,0.51,3.2305107955
2020-08-06 12:00:00,3.273,0.4505,3.303858237,0.023,0.0005,0.0230054341,3.25,0.45,3.2810059433,3.233,0.4505,3.2642363962,0.023,0.0005,0.0230054341,3.21,0.45,3.2413885913
2020-08-06 12:30:00,3.3585000000000003,0.51,3.3970019502,0.0085,0.0,0.0085,3.35,0.51,3.3885985304,3.3185000000000002,0.51,3.3574606848,0.0085,0.0,0.0085,3.31,0.51,3.3490595695
2020-08-06 13:00:00,3.5675,0.5135000000000001,3.6042667077,0.007500000000000001,0.0035,0.0082764727,3.56,0.51,3.5963453672,3.5275,0.5135000000000001,3.5646792982999997,0.007500000000000001,0.0035,0.0082764727,3.52,0.51,3.5567541383
2020-08-06 13:30:00,3.472,0.5125000000000001,3.5096210978,0.012,0.0025,0.0122576507,3.46,0.51,3.4973847372,3.432,0.5125000000000001,3.4700547906,0.012,0.0025,0.0122576507,3.42,0.51,3.4578172306
2020-08-06 14:00:00,3.468,0.48050000000000004,3.5011289965,0.008,0.0005,0.0080156098,3.46,0.48,3.4931361267,3.428,0.48050000000000004,3.4615118446,0.008,0.0005,0.0080156098,3.42,0.48,3.4535199435
2020-08-06 14:30:00,3.4955,0.47950000000000004,3.5282347569,0.0055000000000000005,-0.0005,0.0055226805,3.49,0.48,3.5228539567,3.4555,0.47950000000000004,3.4886101100999998,0.0055000000000000005,-0.0005,0.0055226805,3.45,0.48,3.4832312585
2020-08-06 15:00:00,3.4675000000000002,0.4615,3.4980764,0.007500000000000001,0.0015,0.0076485293,3.46,0.46,3.4904440978,3.4275,0.4615,3.4584300628999998,0.007500000000000001,0.0015,0.0076485293,3.42,0.46,3.4507970094
2020-08-06 15:30:00,3.347,0.401,3.3709360718,0.007,0.001,0.007071067800000001,3.34,0.4,3.3638668226,3.307,0.401,3.331223499,0.007,0.001,0.007071067800000001,3.3,0.4,3.3241540277
2020-08-06 16:00:00,3.415,0.4,3.4383462595,0.005,0.0,0.005,3.41,0.4,3.4333802586,3.375,0.4,3.3986210439,0.005,0.0,0.005,3.37,0.4,3.3936558458
2020-08-06 16:30:00,3.3275,0.3205,3.3428994152,0.007500000000000001,0.0005,0.0075166482,3.32,0.32,3.3353860346,3.2875,0.3205,3.3030859056,0.007500000000000001,0.0005,0.0075166482,3.2800000000000002,0.32,3.2955727878
2020-08-06 17:00:00,3.4145,0.36250000000000004,3.4336884686999998,0.0045000000000000005,0.0025,0.0051478151000000005,3.41,0.36,3.4289502767,3.3745,0.36250000000000004,3.3939146277,0.0045000000000000005,0.0025,0.0051478151000000005,3.37,0.36,3.3891739407
2020-08-06 17:30:00,3.638,0.357,3.6554743878,0.008,-0.003,0.0085440037,3.63,0.36,3.6478075607,3.598,0.357,3.6156677115,0.008,-0.003,0.0085440037,3.59,0.36,3.6080049889
2020-08-06 18:00:00,4.2225,0.509,4.2530679809,0.0025,-0.001,0.0026925824,4.22,0.51,4.2507058237,4.1825,0.509,4.2133581915,0.0025,-0.001,0.0026925824,4.18,0.51,4.2109975065
2020-08-06 18:30:00,4.161,0.3695,4.1773737264,0.001,-0.0005,0.0011180340000000002,4.16,0.37,4.1764219136,4.111,0.3695,4.1275720769,0.001,-0.0005,0.0011180340000000002,4.11,0.37,4.1266208937
2020-08-06 19:00:00,4.0805,0.3405,4.0946819779,0.0005,0.0005,0.0007071068,4.08,0.34,4.0941421568,4.0405,0.3405,4.0548218826,0.0005,0.0005,0.0007071068,4.04,0.34,4.0542816873
2020-08-06 19:30:00,4.04,0.29,4.0503950425,0.0,0.0,0.0,4.04,0.29,4.0503950425,4.0,0.29,4.0104987221,0.0,0.0,0.0,4.0,0.29,4.0104987221
2020-08-06 20:00:00,3.9,0.29,3.9107671882,0.0,0.0,0.0,3.9,0.29,3.9107671882,3.86,0.29,3.8708784533,0.0,0.0,0.0,3.86,0.29,3.8708784533
2020-08-06 20:30:00,3.86,0.29,3.8708784533,0.0,0.0,0.0,3.86,0.29,3.8708784533,3.81,0.29,3.821020806,0.0,0.0,0.0,3.81,0.29,3.821020806
2020-08-06 21:00:00,3.7199999999999998,0.29,3.7312866414,0.0,0.0,0.0,3.7199999999999998,0.29,3.7312866414,3.68,0.29,3.6914089451,0.0,0.0,0.0,3.68,0.29,3.6914089451
2020-08-06 21:30:00,3.7199999999999998,0.29,3.7312866414,0.0,0.0,0.0,3.7199999999999998,0.29,3.7312866414,3.68,0.29,3.6914089451,0.0,0.0,0.0,3.68,0.29,3.6914089451
2020-08-06 22:00:00,3.63,0.29,3.6415655974,0.0,0.0,0.0,3.63,0.29,3.6415655974,3.58,0.29,3.5917266043,0.0,0.0,0.0,3.58,0.29,3.5917266043
2020-08-06 22:30:00,3.44,0.26,3.4498115891,0.0,0.0,0.0,3.44,0.26,3.4498115891,3.4,0.26,3.4099266854,0.0,0.0,0.0,3.4,0.26,3.4099266854
2020-08-06 23:00:00,3.26,0.23,3.2681034255,0.0,0.0,0.0,3.26,0.23,3.2681034255,3.21,0.23,3.2182293268,0.0,0.0,0.0,3.21,0.23,3.2182293268
2020-08-06 23:30:00,3.0,0.74,3.0899190928,0.0,0.0,0.0,3.0,0.74,3.0899190928,3.05,0.74,3.1384868966,0.0,0.0,0.0,3.05,0.74,3.1384868966
2020-08-07 00:00:00,2.81,0.96,2.9694612306,0.0,0.0,0.0,2.81,0.96,2.9694612306,2.91,0.96,3.0642617382,0.0,0.0,0.0,2.91,0.96,3.0642617382
2020-08-07 00:30:00,2.7199999999999998,0.27,2.733367886,0.0,0.0,0.0,2.7199999999999998,0.27,2.733367886,2.7,0.27,2.7134664177000003,0.0,0.0,0.0,2.7,0.27,2.7134664177000003
2020-08-07 01:00:00,2.64,0.18,2.6461292485,0.0,0.0,0.0,2.64,0.18,2.6461292485,2.61,0.18,2.6161995337,0.0,0.0,0.0,2.61,0.18,2.6161995337
2020-08-07 01:30:00,2.64,0.21,2.6483391022,0.0,0.0,0.0,2.64,0.21,2.6483391022,2.61,0.21,2.6184346469,0.0,0.0,0.0,2.61,0.21,2.6184346469
2020-08-07 02:00:00,2.64,0.17,2.6454678225,0.0,0.0,0.0,2.64,0.17,2.6454678225,2.61,0.17,2.6155305389,0.0,0.0,0.0,2.61,0.17,2.6155305389
2020-08-07 02:30:00,2.61,0.17,2.6155305389,0.0,0.0,0.0,2.61,0.17,2.6155305389,2.5700000000000003,0.17,2.5756164311000003,0.0,0.0,0.0,2.5700000000000003,0.17,2.5756164311000003
2020-08-07 03:00:00,2.55,0.17,2.5556603843,0.0,0.0,0.0,2.55,0.17,2.5556603843,2.52,0.17,2.5257276179,0.0,0.0,0.0,2.52,0.17,2.5257276179
2020-08-07 03:30:00,2.52,0.17,2.5257276179,0.0,0.0,0.0,2.52,0.17,2.5257276179,2.49,0.17,2.4957964661,0.0,0.0,0.0,2.49,0.17,2.4957964661
2020-08-07 04:00:00,2.52,0.17,2.5257276179,0.0,0.0,0.0,2.52,0.17,2.5257276179,2.49,0.17,2.4957964661,0.0,0.0,0.0,2.49,0.17,2.4957964661
2020-08-07 04:30:00,2.52,0.17,2.5257276179,0.0,0.0,0.0,2.52,0.17,2.5257276179,2.49,0.17,2.4957964661,0.0,0.0,0.0,2.49,0.17,2.4957964661
2020-08-07 05:00:00,2.52,0.17,2.5257276179,0.0,0.0,0.0,2.52,0.17,2.5257276179,2.47,0.17,2.4758432907,0.0,0.0,0.0,2.47,0.17,2.4758432907
2020-08-07 05:30:00,2.59,0.17,2.5955731544000002,0.0,0.0,0.0,2.59,0.17,2.5955731544000002,2.56,0.17,2.5656383221,0.0,0.0,0.0,2.56,0.17,2.5656383221
2020-08-07 06:00:00,2.66,0.17,2.6654267951,0.0,0.0,0.0,2.66,0.17,2.6654267951,2.63,0.17,2.6354885695,0.0,0.0,0.0,2.63,0.17,2.6354885695
2020-08-07 06:30:00,2.91,0.23,2.919075196,0.0,0.0,0.0,2.91,0.23,2.919075196,2.86,0.23,2.8692333470999998,0.0,0.0,0.0,2.86,0.23,2.8692333470999998
2020-08-07 07:00:00,3.0415,0.2555,3.0522127219,0.0015,-0.0045000000000000005,0.0047434165,3.04,0.26,3.051098163,3.0015,0.2555,3.0123549758,0.0015,-0.0045000000000000005,0.0047434165,3.0,0.26,3.0112455895
2020-08-07 07:30:00,3.2625,0.912,3.3875729143,0.0025,0.002,0.0032015621000000003,3.26,0.91,3.3846270105,3.3225,0.912,3.4453955143,0.0025,0.002,0.0032015621000000003,3.32,0.91,3.442455519
2020-08-07 08:00:00,3.5775,0.4635,3.6074005184,0.007500000000000001,0.0035,0.0082764727,3.5700000000000003,0.46,3.5995138561,3.5475,0.4635,3.5776512547,0.007500000000000001,0.0035,0.0082764727,3.54,0.46,3.5697618968000002
2020-08-07 08:30:00,3.7560000000000002,0.6025,3.8040165943,0.016,0.0025,0.0161941347,3.74,0.6000000000000001,3.7878225935,3.716,0.6025,3.7645268295000003,0.016,0.0025,0.0161941347,3.7,0.6000000000000001,3.7483329628
2020-08-07 09:00:00,3.7645,0.644,3.8191879045,0.0245,0.004,0.0248243832,3.74,0.64,3.7943642419,3.7245,0.644,3.7797666925,0.0245,0.004,0.0248243832,3.7,0.64,3.7549434084
2020-08-07 09:30:00,3.64,0.6735,3.7017836579,0.04,0.0035,0.040152833000000006,3.6,0.67,3.6618164891,3.59,0.6735,3.652629498,0.04,0.0035,0.040152833000000006,3.55,0.67,3.6126721412
2020-08-07 10:00:00,3.754,0.672,3.8136727704,0.024,0.002,0.0240831892,3.73,0.67,3.7896965578,3.7039999999999997,0.672,3.7644654335,0.024,0.002,0.0240831892,3.68,0.67,3.7404946197
2020-08-07 10:30:00,3.629,0.6755,3.6913332618,0.049,0.0055000000000000005,0.0493077073,3.58,0.67,3.6421559548999998,3.5789999999999997,0.6755,3.6421890739,0.049,0.0055000000000000005,0.0493077073,3.5300000000000002,0.67,3.593021013
2020-08-07 11:00:00,3.5735,0.673,3.6363211148,0.043500000000000004,0.003,0.0436033256,3.5300000000000002,0.67,3.593021013,3.5335,0.673,3.5970197734,0.043500000000000004,0.003,0.0436033256,3.49,0.67,3.5537304343000002
2020-08-07 11:30:00,3.674,0.55,3.7149395688,0.024,0.0,0.024,3.65,0.55,3.6912057651,3.634,0.55,3.6753851499,0.024,0.0,0.024,3.61,0.55,3.6516571581
2020-08-07 12:00:00,3.3595,0.554,3.4048724279,0.0495,0.004,0.0496613532,3.31,0.55,3.3553837336,3.3195,0.554,3.3654117504,0.0495,0.004,0.0496613532,3.27,0.55,3.3159312417
2020-08-07 12:30:00,3.383,0.507,3.4207803203,0.053,0.007,0.0534602656,3.33,0.5,3.3673283178,3.343,0.507,3.381227292,0.053,0.007,0.0534602656,3.29,0.5,3.3277770358
2020-08-07 13:00:00,3.2585,0.5055000000000001,3.2974766868,0.0585,0.0055000000000000005,0.058757978200000005,3.2,0.5,3.2388269481,3.2185,0.5055000000000001,3.2579552637,0.0585,0.0055000000000000005,0.058757978200000005,3.16,0.5,3.1993124261
2020-08-07 13:30:00,3.31,0.506,3.348452777,0.05,0.006,0.0503587132,3.26,0.5,3.298120677,3.27,0.506,3.3089176478,0.05,0.006,0.0503587132,3.22,0.5,3.2585886515
2020-08-07 14:00:00,3.318,0.509,3.3568147104,0.058,0.009000000000000001,0.0586941224,3.26,0.5,3.298120677,3.278,0.509,3.3172827736,0.058,0.009000000000000001,0.0586941224,3.22,0.5,3.2585886515
2020-08-07 14:30:00,3.151,0.5085000000000001,3.191766478,0.051000000000000004,0.0085,0.0517034815,3.1,0.5,3.1400636936,3.111,0.5085000000000001,3.152283815,0.051000000000000004,0.0085,0.0517034815,3.06,0.5,3.1005805908
2020-08-07 15:00:00,3.1445,0.487,3.1819882542,0.044500000000000005,0.007,0.045047197500000004,3.1,0.48,3.1369411853,3.1045,0.487,3.1424654732,0.044500000000000005,0.007,0.045047197500000004,3.06,0.48,3.0974182798
2020-08-07 15:30:00,3.231,0.4465,3.2617055738,0.041,0.006500000000000001,0.0415120464,3.19,0.44,3.220201857,3.191,0.4465,3.222086785,0.041,0.006500000000000001,0.0415120464,3.15,0.44,3.1805817078
2020-08-07 16:00:00,3.1315,0.46900000000000003,3.1664259426,0.0415,0.009000000000000001,0.0424646912,3.09,0.46,3.1240518562,3.0915,0.46900000000000003,3.1268727588,0.0415,0.009000000000000001,0.0424646912,3.05,0.46,3.0844934754
2020-08-07 16:30:00,3.2515,0.4385,3.2809350039,0.0315,0.0085,0.0326266762,3.22,0.43,3.248584307,3.2215,0.4385,3.2512066222,0.0315,0.0085,0.0326266762,3.19,0.43,3.2188507266
2020-08-07 17:00:00,3.596,0.447,3.6236756201,0.016,-0.003,0.0162788206,3.58,0.45,3.608171282,3.5460000000000003,0.447,3.5740628142,0.016,-0.003,0.0162788206,3.5300000000000002,0.45,3.5585671274
2020-08-07 17:30:00,0.008,-0.006,0.01,0.005,-0.003,0.0058309519,0.003,-0.003,0.0042426407000000005,0.002,-0.006,0.0063245553000000005,0.005,-0.003,0.0058309519,-0.003,-0.003,0.0042426407000000005
2020-08-07 18:00:00,3.7445,0.4305,3.7691657565,0.0115,-0.0025,0.0117686023,3.733,0.433,3.7580284725,3.6945,0.4305,3.7194973451,0.0115,-0.0025,0.0117686023,3.683,0.433,3.7083659474
2020-08-07 18:30:00,3.875,0.419,3.8975872024,0.005,-0.001,0.0050990195,3.87,0.42,3.892723982,3.825,0.419,3.8478807154,0.005,-0.001,0.0050990195,3.8200000000000003,0.42,3.8430196461
2020-08-07 19:00:00,3.9210000000000003,0.3905,3.9403973467,0.001,0.0005,0.0011180340000000002,3.92,0.39,3.9393527387000002,3.8810000000000002,0.3905,3.9005962685,0.001,0.0005,0.0011180340000000002,3.88,0.39,3.8995512562
2020-08-07 19:30:00,3.8805,0.36,3.8971631028,0.0005,0.0,0.0005,3.88,0.36,3.8966652409,3.8405,0.36,3.8573359006,0.0005,0.0,0.0005,3.84,0.36,3.8568380832
2020-08-07 20:00:00,3.8200000000000003,0.36,3.8369258528,0.0,0.0,0.0,3.8200000000000003,0.36,3.8369258528,3.77,0.36,3.7871493237,0.0,0.0,0.0,3.77,0.36,3.7871493237
2020-08-07 20:30:00,3.68,0.33,3.6947665691,0.0,0.0,0.0,3.68,0.33,3.6947665691,3.64,0.33,3.6549281799,0.0,0.0,0.0,3.64,0.33,3.6549281799
2020-08-07 21:00:00,3.62,0.33,3.6350103164,0.0,0.0,0.0,3.62,0.33,3.6350103164,3.5700000000000003,0.33,3.5852196585,0.0,0.0,0.0,3.5700000000000003,0.33,3.5852196585
2020-08-07 21:30:00,3.56,0.59,3.6085592693,0.0,0.0,0.0,3.56,0.59,3.6085592693,3.5700000000000003,0.59,3.6184250718,0.0,0.0,0.0,3.5700000000000003,0.59,3.6184250718
2020-08-07 22:00:00,3.49,1.02,3.6360005501,0.0,0.0,0.0,3.49,1.02,3.6360005501,3.5700000000000003,1.02,3.7128560435,0.0,0.0,0.0,3.5700000000000003,1.02,3.7128560435
2020-08-07 22:30:00,3.39,1.02,3.5401271164,0.0,0.0,0.0,3.39,1.02,3.5401271164,3.49,1.02,3.6360005501,0.0,0.0,0.0,3.49,1.02,3.6360005501
2020-08-07 23:00:00,3.17,1.02,3.3300600595,0.0,0.0,0.0,3.17,1.02,3.3300600595,3.26,1.02,3.4158454298,0.0,0.0,0.0,3.26,1.02,3.4158454298
2020-08-07 23:30:00,3.05,0.33,3.067800515,0.0,0.0,0.0,3.05,0.33,3.067800515,3.03,0.33,3.0479173217,0.0,0.0,0.0,3.03,0.33,3.0479173217
2020-08-08 00:00:00,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,2.84,0.22,2.8485083816000003
2020-08-08 00:30:00,2.76,0.22,2.7687542325,0.0,0.0,0.0,2.76,0.22,2.7687542325,2.73,0.22,2.7388501237,0.0,0.0,0.0,2.73,0.22,2.7388501237
2020-08-08 01:00:00,2.7,0.22,2.7089481353,0.0,0.0,0.0,2.7,0.22,2.7089481353,2.67,0.22,2.6790483385,0.0,0.0,0.0,2.67,0.22,2.6790483385
2020-08-08 01:30:00,2.66,0.22,2.6690822392999998,0.0,0.0,0.0,2.66,0.22,2.6690822392999998,2.63,0.22,2.6391854804,0.0,0.0,0.0,2.63,0.22,2.6391854804
2020-08-08 02:00:00,2.66,0.22,2.6690822392999998,0.0,0.0,0.0,2.66,0.22,2.6690822392999998,2.63,0.22,2.6391854804,0.0,0.0,0.0,2.63,0.22,2.6391854804
2020-08-08 02:30:00,2.63,0.22,2.6391854804,0.0,0.0,0.0,2.63,0.22,2.6391854804,2.58,0.22,2.589362856,0.0,0.0,0.0,2.58,0.22,2.589362856
2020-08-08 03:00:00,2.56,0.22,2.5694357357,0.0,0.0,0.0,2.56,0.22,2.5694357357,2.52,0.22,2.5295849462,0.0,0.0,0.0,2.52,0.22,2.5295849462
2020-08-08 03:30:00,2.5300000000000002,0.2,2.5378928267000003,0.0,0.0,0.0,2.5300000000000002,0.2,2.5378928267000003,2.5,0.2,2.5079872408,0.0,0.0,0.0,2.5,0.2,2.5079872408
2020-08-08 04:00:00,2.5300000000000002,0.2,2.5378928267000003,0.0,0.0,0.0,2.5300000000000002,0.2,2.5378928267000003,2.5,0.2,2.5079872408,0.0,0.0,0.0,2.5,0.2,2.5079872408
2020-08-08 04:30:00,2.5300000000000002,0.16,2.5350542401,0.0,0.0,0.0,2.5300000000000002,0.16,2.5350542401,2.5,0.16,2.5051147678,0.0,0.0,0.0,2.5,0.16,2.5051147678
2020-08-08 05:00:00,2.5,0.16,2.5051147678,0.0,0.0,0.0,2.5,0.16,2.5051147678,2.47,0.16,2.4751767614,0.0,0.0,0.0,2.47,0.16,2.4751767614
2020-08-08 05:30:00,2.52,0.16,2.5250742563,0.0,0.0,0.0,2.52,0.16,2.5250742563,2.49,0.16,2.4951352669,0.0,0.0,0.0,2.49,0.16,2.4951352669
2020-08-08 06:00:00,2.5700000000000003,0.16,2.574975728,0.0,0.0,0.0,2.5700000000000003,0.16,2.574975728,2.5300000000000002,0.16,2.5350542401,0.0,0.0,0.0,2.5300000000000002,0.16,2.5350542401
2020-08-08 06:30:00,2.7,0.16,2.7047365861,0.0,0.0,0.0,2.7,0.16,2.7047365861,2.67,0.16,2.6747897114,0.0,0.0,0.0,2.67,0.16,2.6747897114
2020-08-08 07:00:00,2.38,0.08,2.3813441582,0.0,0.0,0.0,2.38,0.08,2.3813441582,2.35,0.08,2.3513613078,0.0,0.0,0.0,2.35,0.08,2.3513613078
2020-08-08 07:30:00,2.43,0.6605000000000001,2.5181660489,0.0,0.0005,0.0005,2.43,0.66,2.5180349481,2.48,0.6605000000000001,2.5664489572,0.0,0.0005,0.0005,2.48,0.66,2.5663203230000002
2020-08-08 08:00:00,2.5404999999999998,0.8905000000000001,2.6920494981000003,0.0005,0.0005,0.0007071068,2.54,0.89,2.6914122687,2.6305,0.8905000000000001,2.7771425062,0.0005,0.0005,0.0007071068,2.63,0.89,2.7765085989
2020-08-08 08:30:00,2.7105,0.8895000000000001,2.8527215952000002,0.0005,-0.0005,0.0007071068,2.71,0.89,2.8524024961,2.7905,0.8895000000000001,2.9288394459,0.0005,-0.0005,0.0007071068,2.79,0.89,2.9285149820000003
2020-08-08 09:00:00,2.7725,0.929,2.9240036337,0.0025,-0.001,0.0026925824,2.77,0.93,2.9219514027,2.8625,0.929,3.0094762418,0.0025,-0.001,0.0026925824,2.86,0.93,3.0074075214
2020-08-08 09:30:00,2.7880000000000003,0.9835,2.9563856734,0.018000000000000002,0.0035,0.018337120800000002,2.77,0.98,2.9382477772,2.878,0.9835,3.0414069524,0.018000000000000002,0.0035,0.018337120800000002,2.86,0.98,3.0232432916
2020-08-08 10:00:00,2.725,1.0245,2.9112240123,0.035,0.0045000000000000005,0.035288099999999996,2.69,1.02,2.8768906827,2.805,1.0245,2.9862393155999998,0.035,0.0045000000000000005,0.035288099999999996,2.77,1.02,2.9518299409
2020-08-08 10:30:00,2.6725,1.0245,2.8621419427,0.0425,0.0045000000000000005,0.0427375713,2.63,1.02,2.8208686605,2.7525,1.0245,2.9369808477,0.0425,0.0045000000000000005,0.0427375713,2.71,1.02,2.8956001105
2020-08-08 11:00:00,2.5275,1.0655000000000001,2.7429084017000003,0.0475,0.0055000000000000005,0.0478173609,2.48,1.06,2.6970354094999998,2.6175,1.0655000000000001,2.826056705,0.0475,0.0055000000000000005,0.0478173609,2.5700000000000003,1.06,2.7800179856
2020-08-08 11:30:00,2.5375,1.094,2.7632846849,0.0575,0.004,0.0576389625,2.48,1.09,2.7089665926,2.6275,1.094,2.8461539399999998,0.0575,0.004,0.0576389625,2.5700000000000003,1.09,2.7915945264
2020-08-08 12:00:00,2.5005,1.114,2.7374251131,0.060500000000000005,0.004,0.060632087200000004,2.44,1.11,2.6806156009,2.5905,1.114,2.8198734457,0.060500000000000005,0.004,0.060632087200000004,2.5300000000000002,1.11,2.7627884465
2020-08-08 12:30:00,2.9655,1.226,3.2089353764,0.0655,0.006,0.06577423510000001,2.9,1.22,3.1461722775,3.0555,1.226,3.2922873887,0.0655,0.006,0.06577423510000001,2.99,1.22,3.2293188136
2020-08-08 13:00:00,2.966,1.2255,3.2092064829,0.066,0.0055000000000000005,0.06622877020000001,2.9,1.22,3.1461722775,3.056,1.2255,3.2925652993,0.066,0.0055000000000000005,0.06622877020000001,2.99,1.22,3.2293188136
2020-08-08 13:30:00,2.916,1.227,3.1636347766,0.066,0.007,0.066370174,2.85,1.22,3.1001451579,2.9859999999999998,1.227,3.2282696604,0.066,0.007,0.066370174,2.92,1.22,3.1646168804
