Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-08 14:00:00,2.834,1.227,3.0882171232,0.064,0.007,0.0643816744,2.77,1.22,3.0267639485,2.914,1.227,3.1617914226,0.064,0.007,0.0643816744,2.85,1.22,3.1001451579
2020-08-08 14:30:00,2.8245,1.2295,3.0804984175,0.0545,0.0095,0.0553217859,2.77,1.22,3.0267639485,2.9045,1.2295,3.1540118104,0.0545,0.0095,0.0553217859,2.85,1.22,3.1001451579
2020-08-08 15:00:00,2.818,0.4975,2.8615782795999998,0.048,0.007500000000000001,0.0485824042,2.77,0.49,2.8130055101,2.808,0.4975,2.8517310971,0.048,0.007500000000000001,0.0485824042,2.76,0.49,2.8031589323
2020-08-08 15:30:00,2.9195,0.42750000000000005,2.9506332371,0.0395,0.007500000000000001,0.040205721,2.88,0.42,2.9104638806,2.8795,0.42750000000000005,2.9110610609,0.0395,0.007500000000000001,0.040205721,2.84,0.42,2.8708883643
2020-08-08 16:00:00,3.033,0.42550000000000004,3.0627012995,0.033,0.0055000000000000005,0.0334551939,3.0,0.42,3.0292573347,2.993,0.42550000000000004,3.0230943171,0.033,0.0055000000000000005,0.0334551939,2.96,0.42,2.9896488088
2020-08-08 16:30:00,3.1390000000000002,0.42450000000000004,3.1675734009,0.029,0.0045000000000000005,0.0293470612,3.11,0.42,3.1382319863,3.099,0.42450000000000004,3.1279388181,0.029,0.0045000000000000005,0.0293470612,3.07,0.42,3.0985964565
2020-08-08 17:00:00,3.304,0.41600000000000004,3.3300858848,0.024,-0.004,0.0243310501,3.2800000000000002,0.42,3.306780912,3.2640000000000002,0.41600000000000004,3.2904030148,0.024,-0.004,0.0243310501,3.24,0.42,3.2671088136
2020-08-08 17:30:00,3.492,0.417,3.5168100603,0.022,-0.003,0.0222036033,3.47,0.42,3.4953254498,3.452,0.417,3.4770954833,0.022,-0.003,0.0222036033,3.43,0.42,3.4556186132
2020-08-08 18:00:00,3.577,0.757,3.6562245555,0.017,-0.003,0.0172626765,3.56,0.76,3.6402197736,3.5869999999999997,0.757,3.6660084561,0.017,-0.003,0.0172626765,3.5700000000000003,0.76,3.65
2020-08-08 18:30:00,3.729,0.42850000000000005,3.7535387636,0.009000000000000001,-0.0015,0.0091241438,3.7199999999999998,0.43,3.7447696858,3.6790000000000003,0.42850000000000005,3.7038700369,0.009000000000000001,-0.0015,0.0091241438,3.67,0.43,3.6951048699999998
2020-08-08 19:00:00,3.8415,0.4295,3.8654356158,0.0015,-0.0005,0.0015811388,3.84,0.43,3.8640005176,3.7915,0.4295,3.8157492711,0.0015,-0.0005,0.0015811388,3.79,0.43,3.8143151417
2020-08-08 19:30:00,3.8405,0.4005,3.8613262618,0.0005,0.0005,0.0007071068,3.84,0.4,3.8607771238,3.7905,0.4005,3.8115994673999998,0.0005,0.0005,0.0007071068,3.79,0.4,3.8110497242
2020-08-08 20:00:00,3.73,0.36,3.7473323845,0.0,0.0,0.0,3.73,0.36,3.7473323845,3.68,0.36,3.6975667675,0.0,0.0,0.0,3.68,0.36,3.6975667675
2020-08-08 20:30:00,3.64,0.36,3.6577588767,0.0,0.0,0.0,3.64,0.36,3.6577588767,3.59,0.36,3.6080049889,0.0,0.0,0.0,3.59,0.36,3.6080049889
2020-08-08 21:00:00,3.56,0.36,3.5781559496,0.0,0.0,0.0,3.56,0.36,3.5781559496,3.52,0.36,3.5383612026,0.0,0.0,0.0,3.52,0.36,3.5383612026
2020-08-08 21:30:00,3.56,0.36,3.5781559496,0.0,0.0,0.0,3.56,0.36,3.5781559496,3.52,0.36,3.5383612026,0.0,0.0,0.0,3.52,0.36,3.5383612026
2020-08-08 22:00:00,3.56,0.44,3.5870879554,0.0,0.0,0.0,3.56,0.44,3.5870879554,3.52,0.44,3.5473934093,0.0,0.0,0.0,3.52,0.44,3.5473934093
2020-08-08 22:30:00,3.43,0.29,3.4422376443,0.0,0.0,0.0,3.43,0.29,3.4422376443,3.38,0.29,3.3924180167,0.0,0.0,0.0,3.38,0.29,3.3924180167
2020-08-08 23:00:00,3.2800000000000002,0.31,3.2946168214,0.0,0.0,0.0,3.2800000000000002,0.31,3.2946168214,3.24,0.31,3.2547964606,0.0,0.0,0.0,3.24,0.31,3.2547964606
2020-08-08 23:30:00,3.07,0.29,3.0836666487,0.0,0.0,0.0,3.07,0.29,3.0836666487,3.03,0.29,3.043846251,0.0,0.0,0.0,3.03,0.29,3.043846251
2020-08-09 00:00:00,2.91,0.43,2.9415982051,0.0,0.0,0.0,2.91,0.43,2.9415982051,2.9,0.43,2.931705988,0.0,0.0,0.0,2.9,0.43,2.931705988
2020-08-09 00:30:00,2.74,1.02,2.9236962907,0.0,0.0,0.0,2.74,1.02,2.9236962907,2.84,1.02,3.0176149522,0.0,0.0,0.0,2.84,1.02,3.0176149522
2020-08-09 01:00:00,2.67,0.66,2.7503636123,0.0,0.0,0.0,2.67,0.66,2.7503636123,2.71,0.66,2.7892113581,0.0,0.0,0.0,2.71,0.66,2.7892113581
2020-08-09 01:30:00,2.67,0.22,2.6790483385,0.0,0.0,0.0,2.67,0.22,2.6790483385,2.62,0.22,2.6292204168,0.0,0.0,0.0,2.62,0.22,2.6292204168
2020-08-09 02:00:00,2.65,0.22,2.6591163946,0.0,0.0,0.0,2.65,0.22,2.6591163946,2.62,0.22,2.6292204168,0.0,0.0,0.0,2.62,0.22,2.6292204168
2020-08-09 02:30:00,2.59,0.22,2.5993268359,0.0,0.0,0.0,2.59,0.22,2.5993268359,2.56,0.22,2.5694357357,0.0,0.0,0.0,2.56,0.22,2.5694357357
2020-08-09 03:00:00,2.59,0.22,2.5993268359,0.0,0.0,0.0,2.59,0.22,2.5993268359,2.54,0.22,2.5495097568,0.0,0.0,0.0,2.54,0.22,2.5495097568
2020-08-09 03:30:00,2.54,0.22,2.5495097568,0.0,0.0,0.0,2.54,0.22,2.5495097568,2.5,0.22,2.5096613317000003,0.0,0.0,0.0,2.5,0.22,2.5096613317000003
2020-08-09 04:00:00,2.5,0.18,2.5064716236,0.0,0.0,0.0,2.5,0.18,2.5064716236,2.46,0.18,2.4665765749,0.0,0.0,0.0,2.46,0.18,2.4665765749
2020-08-09 04:30:00,2.5,0.18,2.5064716236,0.0,0.0,0.0,2.5,0.18,2.5064716236,2.46,0.18,2.4665765749,0.0,0.0,0.0,2.46,0.18,2.4665765749
2020-08-09 05:00:00,2.46,0.21,2.468947144,0.0,0.0,0.0,2.46,0.21,2.468947144,2.43,0.21,2.4390571949,0.0,0.0,0.0,2.43,0.21,2.4390571949
2020-08-09 05:30:00,2.51,0.18,2.5164459064,0.0,0.0,0.0,2.51,0.18,2.5164459064,2.47,0.18,2.4765500197,0.0,0.0,0.0,2.47,0.18,2.4765500197
2020-08-09 06:00:00,2.5300000000000002,0.18,2.5363950796,0.0,0.0,0.0,2.5300000000000002,0.18,2.5363950796,2.49,0.18,2.4964975466,0.0,0.0,0.0,2.49,0.18,2.4964975466
2020-08-09 06:30:00,2.62,0.2,2.6276224995,0.0,0.0,0.0,2.62,0.2,2.6276224995,2.58,0.2,2.587740327,0.0,0.0,0.0,2.58,0.2,2.587740327
2020-08-09 07:00:00,2.71,0.22,2.7189152249,0.0,0.0,0.0,2.71,0.22,2.7189152249,2.67,0.22,2.6790483385,0.0,0.0,0.0,2.67,0.22,2.6790483385
2020-08-09 07:30:00,2.81,0.34,2.8304946564,0.0,0.0,0.0,2.81,0.34,2.8304946564,2.79,0.34,2.8106404964,0.0,0.0,0.0,2.79,0.34,2.8106404964
2020-08-09 08:00:00,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,2.99,0.23,2.9988331064000002,2.96,0.23,2.9689223634,0.0,0.0,0.0,2.96,0.23,2.9689223634
2020-08-09 08:30:00,3.14,0.2305,3.1484488641,0.0,0.0005,0.0005,3.14,0.23,3.1484122983,3.1,0.2305,3.1085575835,0.0,0.0005,0.0005,3.1,0.23,3.1085205484
2020-08-09 09:00:00,3.2405,0.2305,3.2486875042,0.0005,0.0005,0.0007071068,3.24,0.23,3.2481533215,3.2005,0.2305,3.2087895693,0.0005,0.0005,0.0007071068,3.2,0.23,3.2082549774
2020-08-09 09:30:00,2.9505,0.1405,2.9538433438,0.0005,0.0005,0.0007071068,2.95,0.14,2.9533201655,2.9105,0.1405,2.9138892395,0.0005,0.0005,0.0007071068,2.91,0.14,2.9133657512
2020-08-09 10:00:00,3.4205,0.27,3.4311397888,0.0005,0.0,0.0005,3.42,0.27,3.4306413395,3.3705,0.27,3.3812971254,0.0005,0.0,0.0005,3.37,0.27,3.3807987221999998
2020-08-09 10:30:00,3.601,0.28850000000000003,3.6125383389,0.001,-0.0015,0.0018027756000000002,3.6,0.29,3.6116616674,3.551,0.28850000000000003,3.5627002751,0.001,-0.0015,0.0018027756000000002,3.55,0.29,3.5618253747
2020-08-09 11:00:00,3.602,0.34800000000000003,3.6187716148,0.002,-0.002,0.0028284271,3.6,0.35000000000000003,3.6169738733,3.552,0.34800000000000003,3.5690065845,0.002,-0.002,0.0028284271,3.55,0.35000000000000003,3.5672117963
2020-08-09 11:30:00,3.6025,0.34750000000000003,3.619221256,0.0025,-0.0025,0.0035355339000000003,3.6,0.35000000000000003,3.6169738733,3.5525,0.34750000000000003,3.5694554907000002,0.0025,-0.0025,0.0035355339000000003,3.55,0.35000000000000003,3.5672117963
2020-08-09 12:00:00,3.6345,0.34950000000000003,3.6512656025,0.0045000000000000005,-0.0005,0.0045276926,3.63,0.35000000000000003,3.6468342436,3.5845000000000002,0.34950000000000003,3.6014983687,0.0045000000000000005,-0.0005,0.0045276926,3.58,0.35000000000000003,3.5970682507
2020-08-09 12:30:00,3.6865,0.34950000000000003,3.7030301781,0.006500000000000001,-0.0005,0.0065192024,3.68,0.35000000000000003,3.696606552,3.6365,0.34950000000000003,3.6532564241000003,0.006500000000000001,-0.0005,0.0065192024,3.63,0.35000000000000003,3.6468342436
2020-08-09 13:00:00,3.7165,0.34850000000000003,3.7328038389,0.006500000000000001,-0.0015,0.006670832000000001,3.71,0.35000000000000003,3.7264728632,3.6665,0.34850000000000003,3.6830251832,0.006500000000000001,-0.0015,0.006670832000000001,3.66,0.35000000000000003,3.6766968872
2020-08-09 13:30:00,3.5395,0.35000000000000003,3.556762608,0.0095,0.0,0.0095,3.5300000000000002,0.35000000000000003,3.5473088391000003,3.4995,0.35000000000000003,3.5169589491,0.0095,0.0,0.0095,3.49,0.35000000000000003,3.5075062366000003
2020-08-09 14:00:00,3.402,0.641,3.4618614935,0.012,0.001,0.0120415946,3.39,0.64,3.449884056,3.412,0.641,3.4716890702,0.012,0.001,0.0120415946,3.4,0.64,3.4597109705999998
2020-08-09 14:30:00,3.2525,1.1045,3.4349201592,0.022500000000000003,0.0045000000000000005,0.0229455878,3.23,1.1,3.4121693979,3.3425000000000002,1.1045,3.5202594365,0.022500000000000003,0.0045000000000000005,0.0229455878,3.32,1.1,3.4974848105
2020-08-09 15:00:00,3.1295,1.154,3.3354889072000002,0.029500000000000002,0.004,0.0297699513,3.1,1.15,3.3064331235,3.2095000000000002,1.154,3.4106606765,0.029500000000000002,0.004,0.0297699513,3.18,1.15,3.3815528977
2020-08-09 15:30:00,2.952,1.0745,3.1414732611,0.042,0.0045000000000000005,0.0422403835,2.91,1.07,3.1004838332,3.022,1.0745,3.2073406819,0.042,0.0045000000000000005,0.0422403835,2.98,1.07,3.1662754144
2020-08-09 16:00:00,2.9535,0.365,2.9759682878,0.043500000000000004,0.005,0.0437864134,2.91,0.36,2.9321834868,2.9035,0.365,2.9263522088,0.043500000000000004,0.005,0.0437864134,2.86,0.36,2.8825682993
2020-08-09 16:30:00,2.7355,0.29650000000000004,2.7515218516,0.035500000000000004,0.006500000000000001,0.0360901649,2.7,0.29,2.7155294143,2.6955,0.29650000000000004,2.7117581935,0.035500000000000004,0.006500000000000001,0.0360901649,2.66,0.29,2.6757615738
2020-08-09 17:00:00,2.586,0.2315,2.59634132,0.026000000000000002,0.0015,0.0260432333,2.56,0.23,2.5703112652,2.5460000000000003,0.2315,2.5565031293000002,0.026000000000000002,0.0015,0.0260432333,2.52,0.23,2.5304742638
2020-08-09 17:30:00,2.791,0.227,2.8002160631,0.021,-0.003,0.021213203400000002,2.77,0.23,2.7795323348,2.761,0.227,2.7703158665,0.021,-0.003,0.021213203400000002,2.74,0.23,2.7496363396
2020-08-09 18:00:00,2.9265,0.2275,2.9353293682,0.0165,-0.0025,0.0166883193,2.91,0.23,2.919075196,2.8765,0.2275,2.8854823687,0.0165,-0.0025,0.0166883193,2.86,0.23,2.8692333470999998
2020-08-09 18:30:00,2.9915000000000003,0.628,3.0567067655,0.0115,-0.002,0.011672617500000001,2.98,0.63,3.0458660509,3.0315,0.628,3.0958643785,0.0115,-0.002,0.011672617500000001,3.02,0.63,3.0850121556
2020-08-09 19:00:00,3.086,0.9480000000000001,3.2283277405,0.006,-0.002,0.0063245553000000005,3.08,0.9500000000000001,3.2231816579,3.176,0.9480000000000001,3.3144652661,0.006,-0.002,0.0063245553000000005,3.17,0.9500000000000001,3.3092899541
2020-08-09 19:30:00,3.081,0.8885000000000001,3.2065547321,0.001,-0.0015,0.0018027756000000002,3.08,0.89,3.2060099813,3.171,0.8885000000000001,3.2931251495,0.001,-0.0015,0.0018027756000000002,3.17,0.89,3.2925673873
2020-08-09 20:00:00,3.08,0.89,3.2060099813,0.0,0.0,0.0,3.08,0.89,3.2060099813,3.17,0.89,3.2925673873,0.0,0.0,0.0,3.17,0.89,3.2925673873
2020-08-09 20:30:00,2.9699999999999998,0.89,3.1004838332,0.0,0.0,0.0,2.9699999999999998,0.89,3.1004838332,3.06,0.89,3.1868009037,0.0,0.0,0.0,3.06,0.89,3.1868009037
2020-08-09 21:00:00,2.9,0.89,3.0334963326,0.0,0.0,0.0,2.9,0.89,3.0334963326,2.98,0.89,3.110064308,0.0,0.0,0.0,2.98,0.89,3.110064308
2020-08-09 21:30:00,3.42,0.99,3.5604072801,0.0,0.0,0.0,3.42,0.99,3.5604072801,3.51,0.99,3.6469439261,0.0,0.0,0.0,3.51,0.99,3.6469439261
2020-08-09 22:00:00,3.42,0.99,3.5604072801,0.0,0.0,0.0,3.42,0.99,3.5604072801,3.51,0.99,3.6469439261,0.0,0.0,0.0,3.51,0.99,3.6469439261
2020-08-09 22:30:00,3.2800000000000002,0.99,3.4261494422,0.0,0.0,0.0,3.2800000000000002,0.99,3.4261494422,3.36,0.99,3.5028131552,0.0,0.0,0.0,3.36,0.99,3.5028131552
2020-08-09 23:00:00,3.08,0.91,3.2116195291,0.0,0.0,0.0,3.08,0.91,3.2116195291,3.16,0.91,3.2884190731,0.0,0.0,0.0,3.16,0.91,3.2884190731
2020-08-09 23:30:00,2.94,0.22,2.9482198018,0.0,0.0,0.0,2.94,0.22,2.9482198018,2.9,0.22,2.9083328558,0.0,0.0,0.0,2.9,0.22,2.9083328558
2020-08-10 00:00:00,2.79,0.2,2.7971592733,0.0,0.0,0.0,2.79,0.2,2.7971592733,2.75,0.2,2.7572631358,0.0,0.0,0.0,2.75,0.2,2.7572631358
2020-08-10 00:30:00,2.69,0.2,2.6974246977,0.0,0.0,0.0,2.69,0.2,2.6974246977,2.65,0.2,2.6575364532,0.0,0.0,0.0,2.65,0.2,2.6575364532
2020-08-10 01:00:00,2.61,0.22,2.6192556194,0.0,0.0,0.0,2.61,0.22,2.6192556194,2.59,0.22,2.5993268359,0.0,0.0,0.0,2.59,0.22,2.5993268359
2020-08-10 01:30:00,2.56,0.19,2.5670410982,0.0,0.0,0.0,2.56,0.19,2.5670410982,2.52,0.19,2.5271525478,0.0,0.0,0.0,2.52,0.19,2.5271525478
2020-08-10 02:00:00,2.56,0.21,2.5685988398,0.0,0.0,0.0,2.56,0.21,2.5685988398,2.52,0.21,2.5287348615000003,0.0,0.0,0.0,2.52,0.21,2.5287348615000003
2020-08-10 02:30:00,2.56,0.21,2.5685988398,0.0,0.0,0.0,2.56,0.21,2.5685988398,2.52,0.21,2.5287348615000003,0.0,0.0,0.0,2.52,0.21,2.5287348615000003
2020-08-10 03:00:00,2.5300000000000002,0.21,2.538700455,0.0,0.0,0.0,2.5300000000000002,0.21,2.538700455,2.49,0.21,2.4988397308,0.0,0.0,0.0,2.49,0.21,2.4988397308
2020-08-10 03:30:00,2.5,0.21,2.5088044962,0.0,0.0,0.0,2.5,0.21,2.5088044962,2.47,0.21,2.4789110512,0.0,0.0,0.0,2.47,0.21,2.4789110512
2020-08-10 04:00:00,2.5,0.21,2.5088044962,0.0,0.0,0.0,2.5,0.21,2.5088044962,2.44,0.21,2.4490202121999998,0.0,0.0,0.0,2.44,0.21,2.4490202121999998
2020-08-10 04:30:00,2.5,0.21,2.5088044962,0.0,0.0,0.0,2.5,0.21,2.5088044962,2.44,0.21,2.4490202121999998,0.0,0.0,0.0,2.44,0.21,2.4490202121999998
2020-08-10 05:00:00,2.56,0.21,2.5685988398,0.0,0.0,0.0,2.56,0.21,2.5685988398,2.52,0.21,2.5287348615000003,0.0,0.0,0.0,2.52,0.21,2.5287348615000003
2020-08-10 05:30:00,2.61,0.24,2.6210112552,0.0,0.0,0.0,2.61,0.24,2.6210112552,2.5700000000000003,0.24,2.5811818998,0.0,0.0,0.0,2.5700000000000003,0.24,2.5811818998
2020-08-10 06:00:00,2.66,0.22,2.6690822392999998,0.0,0.0,0.0,2.66,0.22,2.6690822392999998,2.62,0.22,2.6292204168,0.0,0.0,0.0,2.62,0.22,2.6292204168
2020-08-10 06:30:00,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,2.84,0.22,2.8485083816000003,2.8,0.22,2.8086295591,0.0,0.0,0.0,2.8,0.22,2.8086295591
2020-08-10 07:00:00,3.02,0.29,3.03389189,0.0,0.0,0.0,3.02,0.29,3.03389189,2.9699999999999998,0.29,2.9841246623,0.0,0.0,0.0,2.9699999999999998,0.29,2.9841246623
2020-08-10 07:30:00,3.2205,0.8805000000000001,3.3386974256,0.0005,0.0005,0.0007071068,3.22,0.88,3.3380832824,3.2905,0.8805000000000001,3.4062692935,0.0005,0.0005,0.0007071068,3.29,0.88,3.4056570585
2020-08-10 08:00:00,3.5005,0.4005,3.5233365579,0.0005,0.0005,0.0007071068,3.5,0.4,3.5227829908,3.4605,0.4005,3.4835987857,0.0005,0.0005,0.0007071068,3.46,0.4,3.4830446451
2020-08-10 08:30:00,3.6905,0.46,3.71905771,0.0005,0.0,0.0005,3.69,0.46,3.7185615498,3.6505,0.46,3.6793681863,0.0005,0.0,0.0005,3.65,0.46,3.6788721098
2020-08-10 09:00:00,3.8315,0.5105000000000001,3.8653592977,0.0015,0.0005,0.0015811388,3.83,0.51,3.8638064134,3.7815000000000003,0.5105000000000001,3.8158029954,0.0015,0.0005,0.0015811388,3.7800000000000002,0.51,3.8142495985
2020-08-10 09:30:00,3.8325,0.509,3.8661527712,0.0025,-0.001,0.0026925824,3.83,0.51,3.8638064134,3.7825,0.509,3.8165936711,0.0025,-0.001,0.0026925824,3.7800000000000002,0.51,3.8142495985
2020-08-10 10:00:00,3.9035,0.5585,3.9432517673,0.0035,-0.0015,0.0038078866,3.9,0.56,3.94,3.8535,0.5585,3.8937622552,0.0035,-0.0015,0.0038078866,3.85,0.56,3.8905141048000003
2020-08-10 10:30:00,3.9095,0.6415000000000001,3.9617814806,0.0095,0.0015,0.009617692,3.9,0.64,3.9521639642,3.8595,0.6415000000000001,3.9124496802,0.0095,0.0015,0.009617692,3.85,0.64,3.9028323049
2020-08-10 11:00:00,3.7925,0.639,3.8459559605,0.0125,-0.001,0.0125399362,3.7800000000000002,0.64,3.8337970734,3.7425,0.639,3.7966600124000003,0.0125,-0.001,0.0125399362,3.73,0.64,3.784507894
2020-08-10 11:30:00,3.629,0.641,3.6851759795,0.019,0.001,0.019026297600000002,3.61,0.64,3.6662924051,3.589,0.641,3.6457923693,0.019,0.001,0.019026297600000002,3.5700000000000003,0.64,3.6269132882
2020-08-10 12:00:00,3.5575,0.6960000000000001,3.6249444479,0.0375,0.006,0.0379769667,3.52,0.6900000000000001,3.5869903818999997,3.5175,0.6960000000000001,3.5856968988,0.0375,0.006,0.0379769667,3.48,0.6900000000000001,3.5477457632
2020-08-10 12:30:00,3.5585,0.7725000000000001,3.6413841462,0.0385,0.0025,0.0385810834,3.52,0.77,3.6032346579,3.5185,0.7725000000000001,3.6023046096,0.0385,0.0025,0.0385810834,3.48,0.77,3.5641689073
2020-08-10 13:00:00,3.564,0.773,3.6468650921,0.044,0.003,0.0441021541,3.52,0.77,3.6032346579,3.524,0.773,3.6077839459,0.044,0.003,0.0441021541,3.48,0.77,3.5641689073
2020-08-10 13:30:00,3.616,0.753,3.6935707655,0.036000000000000004,0.003,0.0361247837,3.58,0.75,3.6577178677,3.576,0.753,3.6544199266,0.036000000000000004,0.003,0.0361247837,3.54,0.75,3.6185770684
2020-08-10 14:00:00,3.7125,0.7495,3.7874010218,0.022500000000000003,-0.0005,0.022505554900000002,3.69,0.75,3.7654481805,3.6725,0.7495,3.7482004349,0.022500000000000003,-0.0005,0.022505554900000002,3.65,0.75,3.7262581768
2020-08-10 14:30:00,3.852,0.748,3.9239531088,0.012,-0.002,0.012165525100000001,3.84,0.75,3.9125567089,3.802,0.748,3.8748816756,0.012,-0.002,0.012165525100000001,3.79,0.75,3.8634958263
2020-08-10 15:00:00,3.6765,0.6970000000000001,3.7419862707,0.0165,-0.003,0.0167705098,3.66,0.7000000000000001,3.7263386856,3.6265,0.6970000000000001,3.6928730346,0.0165,-0.003,0.0167705098,3.61,0.7000000000000001,3.6772408134
2020-08-10 15:30:00,3.6790000000000003,0.6695,3.7394212453,0.019,-0.0005,0.0190065778,3.66,0.67,3.7208198021000003,3.629,0.6695,3.690239999,0.019,-0.0005,0.0190065778,3.61,0.67,3.6716481313
2020-08-10 16:00:00,3.6795,0.6415000000000001,3.7350023427,0.0195,0.0015,0.0195576072,3.66,0.64,3.7155349548,3.6295,0.6415000000000001,3.68575535,0.0195,0.0015,0.0195576072,3.61,0.64,3.6662924051
2020-08-10 16:30:00,3.7835,0.6385000000000001,3.8369981105,0.0135,-0.0015,0.0135830777,3.77,0.64,3.823937761,3.7335000000000003,0.6385000000000001,3.7877043839,0.0135,-0.0015,0.0135830777,3.7199999999999998,0.64,3.7746523019
2020-08-10 17:00:00,3.9215,0.606,3.9680471582,0.0115,-0.004,0.0121757957,3.91,0.61,3.9572970573,3.8715,0.606,3.9186411229,0.0115,-0.004,0.0121757957,3.86,0.61,3.9079022506000003
2020-08-10 17:30:00,3.644,0.48650000000000004,3.6763321735,0.004,-0.0035,0.0053150729,3.64,0.49,3.6728326943000003,3.594,0.48650000000000004,3.6267779433,0.004,-0.0035,0.0053150729,3.59,0.49,3.6232858016
2020-08-10 18:00:00,3.642,0.42850000000000005,3.6671209756,0.002,-0.0015,0.0025,3.64,0.43,3.6653103552,3.592,0.42850000000000005,3.61746821,0.002,-0.0015,0.0025,3.59,0.43,3.6156603822999998
2020-08-10 18:30:00,3.6105,0.3005,3.6229836461,0.0005,0.0005,0.0007071068,3.61,0.30000000000000004,3.6224439264,3.5705,0.3005,3.5831230093,0.0005,0.0005,0.0007071068,3.5700000000000003,0.30000000000000004,3.5825828672
2020-08-10 19:00:00,3.5905,0.48050000000000004,3.6225088682,0.0005,0.0005,0.0007071068,3.59,0.48,3.6219469902,3.5905,0.48050000000000004,3.6225088682,0.0005,0.0005,0.0007071068,3.59,0.48,3.6219469902
2020-08-10 19:30:00,3.471,0.14,3.4738222465,0.001,0.0,0.001,3.47,0.14,3.4728230591,3.421,0.14,3.4238634611,0.001,0.0,0.001,3.42,0.14,3.4228642976
2020-08-10 20:00:00,3.34,0.18,3.3448467827,0.0,0.0,0.0,3.34,0.18,3.3448467827,3.3,0.18,3.3049054449,0.0,0.0,0.0,3.3,0.18,3.3049054449
2020-08-10 20:30:00,3.2,0.16,3.2039975031,0.0,0.0,0.0,3.2,0.16,3.2039975031,3.16,0.16,3.1640480401,0.0,0.0,0.0,3.16,0.16,3.1640480401
2020-08-10 21:00:00,3.15,0.16,3.1540608745,0.0,0.0,0.0,3.15,0.16,3.1540608745,3.11,0.16,3.1141130358,0.0,0.0,0.0,3.11,0.16,3.1141130358
2020-08-10 21:30:00,3.15,0.16,3.1540608745,0.0,0.0,0.0,3.15,0.16,3.1540608745,3.11,0.16,3.1141130358,0.0,0.0,0.0,3.11,0.16,3.1141130358
2020-08-10 22:00:00,3.06,0.13,3.062760193,0.0,0.0,0.0,3.06,0.13,3.062760193,3.02,0.13,3.0227967183,0.0,0.0,0.0,3.02,0.13,3.0227967183
2020-08-10 22:30:00,2.88,0.13,2.8829325348,0.0,0.0,0.0,2.88,0.13,2.8829325348,2.84,0.13,2.8429737952,0.0,0.0,0.0,2.84,0.13,2.8429737952
2020-08-10 23:00:00,3.18,0.27,3.1914416805,0.0,0.0,0.0,3.18,0.27,3.1914416805,3.13,0.27,3.141623784,0.0,0.0,0.0,3.13,0.27,3.141623784
2020-08-10 23:30:00,3.08,0.27,3.0918117666,0.0,0.0,0.0,3.08,0.27,3.0918117666,3.04,0.27,3.0519665791,0.0,0.0,0.0,3.04,0.27,3.0519665791
2020-08-11 00:00:00,2.89,0.27,2.9025850547000003,0.0,0.0,0.0,2.89,0.27,2.9025850547000003,2.86,0.27,2.8727164844,0.0,0.0,0.0,2.86,0.27,2.8727164844
2020-08-11 00:30:00,2.77,0.27,2.7831277369,0.0,0.0,0.0,2.77,0.27,2.7831277369,2.73,0.27,2.7433191575,0.0,0.0,0.0,2.73,0.27,2.7433191575
2020-08-11 01:00:00,2.69,0.23,2.6998148085,0.0,0.0,0.0,2.69,0.23,2.6998148085,2.65,0.23,2.6599624057,0.0,0.0,0.0,2.65,0.23,2.6599624057
2020-08-11 01:30:00,2.64,0.23,2.65,0.0,0.0,0.0,2.64,0.23,2.65,2.59,0.23,2.6001923006,0.0,0.0,0.0,2.59,0.23,2.6001923006
2020-08-11 02:00:00,2.64,0.23,2.65,0.0,0.0,0.0,2.64,0.23,2.65,2.62,0.23,2.6300760445,0.0,0.0,0.0,2.62,0.23,2.6300760445
2020-08-11 02:30:00,2.58,0.17,2.5855947092,0.0,0.0,0.0,2.58,0.17,2.5855947092,2.54,0.17,2.5456826197,0.0,0.0,0.0,2.54,0.17,2.5456826197
2020-08-11 03:00:00,2.5300000000000002,0.17,2.5357050302,0.0,0.0,0.0,2.5300000000000002,0.17,2.5357050302,2.51,0.17,2.5157503851,0.0,0.0,0.0,2.51,0.17,2.5157503851
2020-08-11 03:30:00,2.5300000000000002,0.19,2.5371243564,0.0,0.0,0.0,2.5300000000000002,0.19,2.5371243564,2.48,0.19,2.4872675771,0.0,0.0,0.0,2.48,0.19,2.4872675771
2020-08-11 04:00:00,2.51,0.19,2.5171809629,0.0,0.0,0.0,2.51,0.19,2.5171809629,2.48,0.19,2.4872675771,0.0,0.0,0.0,2.48,0.19,2.4872675771
2020-08-11 04:30:00,2.51,0.16,2.5150944316,0.0,0.0,0.0,2.51,0.16,2.5150944316,2.48,0.16,2.4851559307,0.0,0.0,0.0,2.48,0.16,2.4851559307
2020-08-11 05:00:00,2.51,0.18,2.5164459064,0.0,0.0,0.0,2.51,0.18,2.5164459064,2.48,0.18,2.4865236777,0.0,0.0,0.0,2.48,0.18,2.4865236777
2020-08-11 05:30:00,2.54,0.66,2.6243475380000003,0.0,0.0,0.0,2.54,0.66,2.6243475380000003,2.59,0.66,2.6727700986,0.0,0.0,0.0,2.59,0.66,2.6727700986
2020-08-11 06:00:00,2.6,0.96,2.7715699522,0.0,0.0,0.0,2.6,0.96,2.7715699522,2.69,0.96,2.8561687625000003,0.0,0.0,0.0,2.69,0.96,2.8561687625000003
2020-08-11 06:30:00,2.87,0.28,2.8836261894,0.0,0.0,0.0,2.87,0.28,2.8836261894,2.84,0.28,2.8537694371,0.0,0.0,0.0,2.84,0.28,2.8537694371
2020-08-11 07:00:00,3.09,0.51,3.1318045916,0.0,0.0,0.0,3.09,0.51,3.1318045916,3.08,0.51,3.1219385004,0.0,0.0,0.0,3.08,0.51,3.1219385004
2020-08-11 07:30:00,3.3605,0.8200000000000001,3.4590981845,0.0005,0.0,0.0005,3.36,0.8200000000000001,3.4586124385,3.3905,0.8200000000000001,3.4882503136,0.0005,0.0,0.0005,3.39,0.8200000000000001,3.4877643269
2020-08-11 08:00:00,3.592,0.55,3.6338635087,0.002,0.0,0.002,3.59,0.55,3.6318865621,3.552,0.55,3.5943294229,0.002,0.0,0.002,3.55,0.55,3.5923529893
2020-08-11 08:30:00,3.7359999999999998,1.0155,3.8715547588,0.006,0.0055000000000000005,0.0081394103,3.73,1.01,3.864324003,3.7560000000000002,1.0155,3.8908580352,0.006,0.0055000000000000005,0.0081394103,3.75,1.01,3.8836323204000003
2020-08-11 09:00:00,3.843,0.3255,3.8567602013,0.013000000000000001,0.0055000000000000005,0.014115594200000001,3.83,0.32,3.8433448974,3.733,0.3255,3.7471641611,0.013000000000000001,0.0055000000000000005,0.014115594200000001,3.7199999999999998,0.32,3.7337380733
2020-08-11 09:30:00,3.7785,0.675,3.8383182841,0.018500000000000003,0.005,0.0191637679,3.76,0.67,3.8192276706,3.7385,0.675,3.7989481768,0.018500000000000003,0.005,0.0191637679,3.7199999999999998,0.67,3.7798544946
2020-08-11 10:00:00,3.7465,0.7575000000000001,3.8223119313,0.026500000000000003,0.007500000000000001,0.0275408787,3.7199999999999998,0.75,3.7948517757999998,3.7065,0.7575000000000001,3.7831135986,0.026500000000000003,0.007500000000000001,0.0275408787,3.68,0.75,3.7556490784000003
2020-08-11 10:30:00,3.64,0.759,3.718290064,0.03,0.009000000000000001,0.0313209195,3.61,0.75,3.6870855699,3.61,0.759,3.6889268087,0.03,0.009000000000000001,0.0313209195,3.58,0.75,3.6577178677
2020-08-11 11:00:00,3.5505,0.759,3.6307204863,0.0405,0.009000000000000001,0.041487950100000004,3.51,0.75,3.5892339015,3.5005,0.759,3.5818404836,0.0405,0.009000000000000001,0.041487950100000004,3.46,0.75,3.5403530897
2020-08-11 11:30:00,3.4395,0.6890000000000001,3.5078314170000002,0.0395,0.009000000000000001,0.0405123438,3.4,0.68,3.4673332692,3.3995,0.6890000000000001,3.468619502,0.0395,0.009000000000000001,0.0405123438,3.36,0.68,3.4281190178
2020-08-11 12:00:00,3.474,1.15,3.6593955785,0.044,0.01,0.0451220567,3.43,1.1400000000000001,3.6144847489,3.4939999999999998,1.15,3.6783876903,0.044,0.01,0.0451220567,3.45,1.1400000000000001,3.6334694164
2020-08-11 12:30:00,3.5125,0.759,3.5935688736999998,0.0425,0.009000000000000001,0.0434424907,3.47,0.75,3.5501267583000002,3.4925,0.759,3.5740225587000003,0.0425,0.009000000000000001,0.0434424907,3.45,0.75,3.5305806887999998
2020-08-11 13:00:00,3.563,0.7575000000000001,3.6426330106,0.043000000000000003,0.007500000000000001,0.0436491695,3.52,0.75,3.5990137538,3.513,0.7575000000000001,3.5937411217,0.043000000000000003,0.007500000000000001,0.0436491695,3.47,0.75,3.5501267583000002
2020-08-11 13:30:00,3.485,0.801,3.5758671676000002,0.045,0.011,0.0463249393,3.44,0.79,3.5295467131000002,3.445,0.801,3.5368949659,0.045,0.011,0.0463249393,3.4,0.79,3.4905730189
2020-08-11 14:00:00,3.4835000000000003,0.8315,3.5813634973,0.043500000000000004,0.0115,0.0449944441,3.44,0.8200000000000001,3.5363823323,3.4635,0.8315,3.5619130394000003,0.043500000000000004,0.0115,0.0449944441,3.42,0.8200000000000001,3.5169304798
2020-08-11 14:30:00,3.4445,0.801,3.5364079586,0.044500000000000005,0.011,0.0458393935,3.4,0.79,3.4905730189,3.4045,0.801,3.4974592564,0.044500000000000005,0.011,0.0458393935,3.36,0.79,3.4516228067
2020-08-11 15:00:00,3.3605,0.6505000000000001,3.422880439,0.0405,0.0105,0.041838977,3.32,0.64,3.3811240734,3.3205,0.6505000000000001,3.3836179601,0.0405,0.0105,0.041838977,3.2800000000000002,0.64,3.3418557719
2020-08-11 15:30:00,3.314,0.63,3.3733508563,0.034,0.01,0.035440090300000004,3.2800000000000002,0.62,3.3380832824,3.274,0.63,3.3340629868000002,0.034,0.01,0.035440090300000004,3.24,0.62,3.2987876561
2020-08-11 16:00:00,3.3685,0.583,3.4185788348,0.0285,0.003,0.0286574598,3.34,0.58,3.3899852507,3.3185000000000002,0.583,3.3693220757,0.0285,0.003,0.0286574598,3.29,0.58,3.3407334524
2020-08-11 16:30:00,3.4535,0.546,3.4963950363,0.0235,-0.004,0.0238379949,3.43,0.55,3.4738163452,3.4135,0.546,3.4568914143000002,0.0235,-0.004,0.0238379949,3.39,0.55,3.4343267171000003
2020-08-11 17:00:00,3.6535,0.544,3.6937783163,0.0135,-0.006,0.0147732867,3.64,0.55,3.6813176989,3.6135,0.544,3.6542192395,0.0135,-0.006,0.0147732867,3.6,0.55,3.6417715469000003
2020-08-11 17:30:00,3.782,0.5155000000000001,3.8169705592,0.012,-0.0045000000000000005,0.012816005600000001,3.77,0.52,3.8056931038,3.732,0.5155000000000001,3.7674347041000003,0.012,-0.0045000000000000005,0.012816005600000001,3.7199999999999998,0.52,3.7561682603
2020-08-11 18:00:00,3.89,0.5165000000000001,3.9241396828,0.01,-0.0035,0.010594810100000001,3.88,0.52,3.9146902815,3.84,0.5165000000000001,3.8745802676,0.01,-0.0035,0.010594810100000001,3.83,0.52,3.8651390661000002
2020-08-11 18:30:00,4.0235,0.48850000000000005,4.0530463234,0.0035,-0.0015,0.0038078866,4.02,0.49,4.0497530789,3.9735,0.48850000000000005,4.0034153544,0.0035,-0.0015,0.0038078866,3.9699999999999998,0.49,4.000124998
2020-08-11 19:00:00,3.9915000000000003,0.44,4.0156783051,0.0015,0.0,0.0015,3.99,0.44,4.0141873399,3.9415,0.44,3.9659831379,0.0015,0.0,0.0015,3.94,0.44,3.9644924013000002
2020-08-11 19:30:00,3.951,0.4395,3.9753693225,0.001,-0.0005,0.0011180340000000002,3.95,0.44,3.9744307769000002,3.901,0.4395,3.9256797182,0.001,-0.0005,0.0011180340000000002,3.9,0.44,3.9247420297
2020-08-11 20:00:00,3.86,0.39,3.8796520463,0.0,0.0,0.0,3.86,0.39,3.8796520463,3.81,0.39,3.8299086151,0.0,0.0,0.0,3.81,0.39,3.8299086151
2020-08-11 20:30:00,3.77,0.39,3.7901187316,0.0,0.0,0.0,3.77,0.39,3.7901187316,3.7199999999999998,0.39,3.7403876804,0.0,0.0,0.0,3.7199999999999998,0.39,3.7403876804
2020-08-11 21:00:00,3.74,0.39,3.7602792449,0.0,0.0,0.0,3.74,0.39,3.7602792449,3.69,0.39,3.7105525195,0.0,0.0,0.0,3.69,0.39,3.7105525195
2020-08-11 21:30:00,3.46,0.31,3.4738595251,0.0,0.0,0.0,3.46,0.31,3.4738595251,3.42,0.31,3.4340209667,0.0,0.0,0.0,3.42,0.31,3.4340209667
2020-08-11 22:00:00,3.13,0.22,3.1377221037,0.0,0.0,0.0,3.13,0.22,3.1377221037,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154
2020-08-11 22:30:00,2.98,0.63,3.0458660509,0.0,0.0,0.0,2.98,0.63,3.0458660509,3.02,0.63,3.0850121556,0.0,0.0,0.0,3.02,0.63,3.0850121556
2020-08-11 23:00:00,2.7800000000000002,0.27,2.7930807364,0.0,0.0,0.0,2.7800000000000002,0.27,2.7930807364,2.76,0.27,2.7731750756,0.0,0.0,0.0,2.76,0.27,2.7731750756
2020-08-11 23:30:00,2.59,0.17,2.5955731544000002,0.0,0.0,0.0,2.59,0.17,2.5955731544000002,2.55,0.17,2.5556603843,0.0,0.0,0.0,2.55,0.17,2.5556603843
2020-08-12 00:00:00,2.92,0.29,2.9343653488,0.0,0.0,0.0,2.92,0.29,2.9343653488,2.88,0.29,2.8945638704,0.0,0.0,0.0,2.88,0.29,2.8945638704
2020-08-12 00:30:00,2.83,0.29,2.8448198537,0.0,0.0,0.0,2.83,0.29,2.8448198537,2.79,0.29,2.8050311941,0.0,0.0,0.0,2.79,0.29,2.8050311941
2020-08-12 01:00:00,2.79,0.29,2.8050311941,0.0,0.0,0.0,2.79,0.29,2.8050311941,2.76,0.29,2.7751936869,0.0,0.0,0.0,2.76,0.29,2.7751936869
2020-08-12 01:30:00,2.73,0.29,2.7453597214,0.0,0.0,0.0,2.73,0.29,2.7453597214,2.7,0.29,2.7155294143,0.0,0.0,0.0,2.7,0.29,2.7155294143
2020-08-12 02:00:00,2.73,0.29,2.7453597214,0.0,0.0,0.0,2.73,0.29,2.7453597214,2.7,0.29,2.7155294143,0.0,0.0,0.0,2.7,0.29,2.7155294143
2020-08-12 02:30:00,2.66,0.29,2.6757615738,0.0,0.0,0.0,2.66,0.29,2.6757615738,2.62,0.29,2.6360007587,0.0,0.0,0.0,2.62,0.29,2.6360007587
2020-08-12 03:00:00,2.6,0.25,2.6119915773,0.0,0.0,0.0,2.6,0.25,2.6119915773,2.5700000000000003,0.25,2.582130903,0.0,0.0,0.0,2.5700000000000003,0.25,2.582130903
2020-08-12 03:30:00,2.6,0.25,2.6119915773,0.0,0.0,0.0,2.6,0.25,2.6119915773,2.5700000000000003,0.25,2.582130903,0.0,0.0,0.0,2.5700000000000003,0.25,2.582130903
2020-08-12 04:00:00,2.58,0.25,2.5920841036,0.0,0.0,0.0,2.58,0.25,2.5920841036,2.55,0.25,2.5622255951,0.0,0.0,0.0,2.55,0.25,2.5622255951
2020-08-12 04:30:00,2.58,0.25,2.5920841036,0.0,0.0,0.0,2.58,0.25,2.5920841036,2.55,0.25,2.5622255951,0.0,0.0,0.0,2.55,0.25,2.5622255951
2020-08-12 05:00:00,2.64,0.25,2.6518107021,0.0,0.0,0.0,2.64,0.25,2.6518107021,2.6,0.25,2.6119915773,0.0,0.0,0.0,2.6,0.25,2.6119915773
2020-08-12 05:30:00,2.67,0.27,2.6836169622,0.0,0.0,0.0,2.67,0.27,2.6836169622,2.64,0.27,2.6537709018999998,0.0,0.0,0.0,2.64,0.27,2.6537709018999998
2020-08-12 06:00:00,2.77,0.30000000000000004,2.7861981265,0.0,0.0,0.0,2.77,0.30000000000000004,2.7861981265,2.73,0.30000000000000004,2.7464340516,0.0,0.0,0.0,2.73,0.30000000000000004,2.7464340516
2020-08-12 06:30:00,2.92,0.30000000000000004,2.9353705047,0.0,0.0,0.0,2.92,0.30000000000000004,2.9353705047,2.88,0.30000000000000004,2.8955828429,0.0,0.0,0.0,2.88,0.30000000000000004,2.8955828429
2020-08-12 07:00:00,3.17,0.42,3.1977023001,0.0,0.0,0.0,3.17,0.42,3.1977023001,3.13,0.42,3.1580531978,0.0,0.0,0.0,3.13,0.42,3.1580531978
2020-08-12 07:30:00,3.461,0.5605,3.5060920196,0.001,0.0005,0.0011180340000000002,3.46,0.56,3.5050249642,3.431,0.5605,3.4764811592,0.001,0.0005,0.0011180340000000002,3.43,0.56,3.4754136444
2020-08-12 08:00:00,3.6615,0.6505000000000001,3.718834831,0.0015,0.0005,0.0015811388,3.66,0.65,3.717270504,3.6215,0.6505000000000001,3.6794581802,0.0015,0.0005,0.0015811388,3.62,0.65,3.6778934188
2020-08-12 08:30:00,3.8235,0.709,3.8886801424,0.0035,-0.001,0.0036400549,3.8200000000000003,0.71,3.8854214701,3.7835,0.709,3.8493575113,0.0035,-0.001,0.0036400549,3.7800000000000002,0.71,3.8461019227
2020-08-12 09:00:00,3.866,0.768,3.9415453822,0.006,-0.002,0.0063245553000000005,3.86,0.77,3.9360513208,3.826,0.768,3.9023198229,0.006,-0.002,0.0063245553000000005,3.8200000000000003,0.77,3.8968320467
2020-08-12 09:30:00,3.8695,0.7685000000000001,3.945075728,0.0095,-0.0015,0.009617692,3.86,0.77,3.9360513208,3.8295,0.7685000000000001,3.9058497795,0.0095,-0.0015,0.009617692,3.8200000000000003,0.77,3.8968320467
2020-08-12 10:00:00,3.785,0.8280000000000001,3.8745075816,0.015,-0.002,0.015132746,3.77,0.8300000000000001,3.8602849636,3.745,0.8280000000000001,3.8354411741,0.015,-0.002,0.015132746,3.73,0.8300000000000001,3.8212301684
2020-08-12 10:30:00,3.741,0.8415,3.834475616,0.021,0.0115,0.023942639800000002,3.7199999999999998,0.8300000000000001,3.8114695329,3.701,0.8415,3.7954608745,0.021,0.0115,0.023942639800000002,3.68,0.8300000000000001,3.772439529
2020-08-12 11:00:00,3.675,0.8005,3.7611733874,0.025,0.0105,0.0271154937,3.65,0.79,3.734514694,3.635,0.8005,3.7220995755,0.025,0.0105,0.0271154937,3.61,0.79,3.6954296097
2020-08-12 11:30:00,3.646,0.88,3.7506954022,0.036000000000000004,0.01,0.037363083400000004,3.61,0.87,3.7133542788,3.606,0.88,3.7118238105,0.036000000000000004,0.01,0.037363083400000004,3.5700000000000003,0.87,3.674479555
2020-08-12 12:00:00,3.58,0.8285,3.674617293,0.04,0.0085,0.0408931535,3.54,0.8200000000000001,3.6337308651,3.54,0.8285,3.6356584342,0.04,0.0085,0.0408931535,3.5,0.8200000000000001,3.5947739845999997
2020-08-12 12:30:00,3.65,0.86,3.7499466663,0.04,0.01,0.0412310563,3.61,0.85,3.7087194556,3.61,0.86,3.7110241174,0.04,0.01,0.0412310563,3.5700000000000003,0.85,3.6697956346
2020-08-12 13:00:00,3.6515,0.8565,3.7506058844,0.0415,0.006500000000000001,0.042005952,3.61,0.85,3.7087194556,3.6115,0.8565,3.7116740832,0.0415,0.006500000000000001,0.042005952,3.5700000000000003,0.85,3.6697956346
2020-08-12 13:30:00,3.5805,0.8575,3.6817504668,0.0405,0.007500000000000001,0.0411885907,3.54,0.85,3.6406180794000003,3.5404999999999998,0.8575,3.6428624048,0.0405,0.007500000000000001,0.0411885907,3.5,0.85,3.6017356927
2020-08-12 14:00:00,3.5755,0.8295,3.6704591675,0.035500000000000004,0.0095,0.036749149700000004,3.54,0.8200000000000001,3.6337308651,3.5355,0.8295,3.6315052664,0.035500000000000004,0.0095,0.036749149700000004,3.5,0.8200000000000001,3.5947739845999997
2020-08-12 14:30:00,3.574,0.81,3.6646385906,0.034,0.01,0.035440090300000004,3.54,0.8,3.629269899,3.5140000000000002,0.81,3.6061469743,0.034,0.01,0.035440090300000004,3.48,0.8,3.570770225
2020-08-12 15:00:00,3.363,0.6495000000000001,3.4251451429,0.033,0.0095,0.0343402097,3.33,0.64,3.3909438214,3.323,0.6495000000000001,3.3858793909,0.033,0.0095,0.0343402097,3.29,0.64,3.3516712249
2020-08-12 15:30:00,3.4065,0.63,3.4642664808,0.026500000000000003,0.01,0.0283240181,3.38,0.62,3.4363934583,3.3565,0.63,3.4151123334,0.026500000000000003,0.01,0.0283240181,3.33,0.62,3.3872260037
2020-08-12 16:00:00,3.4035,0.622,3.4598693978,0.0235,0.002,0.0235849528,3.38,0.62,3.4363934583,3.3535,0.622,3.4106958601,0.0235,0.002,0.0235849528,3.33,0.62,3.3872260037
2020-08-12 16:30:00,3.34,0.7235,3.4174628381,0.02,-0.006500000000000001,0.021029740800000002,3.32,0.73,3.3993087533,3.33,0.7235,3.4076901634,0.02,-0.006500000000000001,0.021029740800000002,3.31,0.73,3.389542742
2020-08-12 17:00:00,3.0655,1.203,3.2930987307,0.0155,-0.007,0.017007351400000002,3.05,1.21,3.2812497619,3.1655,1.203,3.3863843919,0.0155,-0.007,0.017007351400000002,3.15,1.21,3.374403651
2020-08-12 17:30:00,3.2235,0.436,3.2528523253,0.0135,-0.004,0.0140801278,3.21,0.44,3.2400154321,3.1935000000000002,0.436,3.2231255405,0.0135,-0.004,0.0140801278,3.18,0.44,3.2102959365
2020-08-12 18:00:00,3.22,0.436,3.2493839416,0.01,-0.004,0.0107703296,3.21,0.44,3.2400154321,3.19,0.436,3.2196577458,0.01,-0.004,0.0107703296,3.18,0.44,3.2102959365
2020-08-12 18:30:00,3.3965,0.399,3.4198557353,0.006500000000000001,-0.001,0.0065764732,3.39,0.4,3.4135172476,3.3465,0.399,3.3702022565,0.006500000000000001,-0.001,0.0065764732,3.34,0.4,3.3638668226
2020-08-12 19:00:00,3.462,0.3795,3.4827380392,0.002,-0.0005,0.0020615528,3.46,0.38,3.4808045047,3.422,0.3795,3.4429789790000003,0.002,-0.0005,0.0020615528,3.42,0.38,3.4410463525
2020-08-12 19:30:00,3.4215,0.339,3.4382529357,0.0015,-0.001,0.0018027756000000002,3.42,0.34,3.4368590312,3.3815,0.339,3.3984501247,0.0015,-0.001,0.0018027756000000002,3.38,0.34,3.3970575503
2020-08-12 20:00:00,3.39,1.04,3.5459413419,0.0,0.0,0.0,3.39,1.04,3.5459413419,3.48,1.04,3.6320792943,0.0,0.0,0.0,3.48,1.04,3.6320792943
2020-08-12 20:30:00,3.36,1.01,3.5085182057,0.0,0.0,0.0,3.36,1.01,3.5085182057,3.45,1.01,3.5948018026,0.0,0.0,0.0,3.45,1.01,3.5948018026
2020-08-12 21:00:00,3.27,1.01,3.4224260401,0.0,0.0,0.0,3.27,1.01,3.4224260401,3.36,1.01,3.5085182057,0.0,0.0,0.0,3.36,1.01,3.5085182057
2020-08-12 21:30:00,3.14,0.97,3.2864114167,0.0,0.0,0.0,3.14,0.97,3.2864114167,3.22,0.97,3.3629302699,0.0,0.0,0.0,3.22,0.97,3.3629302699
2020-08-12 22:00:00,3.04,0.97,3.1910029771,0.0,0.0,0.0,3.04,0.97,3.1910029771,3.12,0.97,3.2673077602,0.0,0.0,0.0,3.12,0.97,3.2673077602
2020-08-12 22:30:00,2.88,0.97,3.0389636391,0.0,0.0,0.0,2.88,0.97,3.0389636391,2.9699999999999998,0.97,3.1243879401,0.0,0.0,0.0,2.9699999999999998,0.97,3.1243879401
2020-08-12 23:00:00,2.8200000000000003,0.8,2.9312795841,0.0,0.0,0.0,2.8200000000000003,0.8,2.9312795841,2.87,0.8,2.9794126938,0.0,0.0,0.0,2.87,0.8,2.9794126938
2020-08-12 23:30:00,3.11,0.29,3.123491636,0.0,0.0,0.0,3.11,0.29,3.123491636,3.07,0.29,3.0836666487,0.0,0.0,0.0,3.07,0.29,3.0836666487
2020-08-13 00:00:00,2.96,0.29,2.9741721537,0.0,0.0,0.0,2.96,0.29,2.9741721537,2.91,0.29,2.9244144713,0.0,0.0,0.0,2.91,0.29,2.9244144713
2020-08-13 00:30:00,2.84,0.29,2.8547679415,0.0,0.0,0.0,2.84,0.29,2.8547679415,2.8,0.29,2.8149777974,0.0,0.0,0.0,2.8,0.29,2.8149777974
2020-08-13 01:00:00,2.79,0.29,2.8050311941,0.0,0.0,0.0,2.79,0.29,2.8050311941,2.76,0.29,2.7751936869,0.0,0.0,0.0,2.76,0.29,2.7751936869
2020-08-13 01:30:00,2.61,0.26,2.6229182221,0.0,0.0,0.0,2.61,0.26,2.6229182221,2.5700000000000003,0.26,2.5831182706,0.0,0.0,0.0,2.5700000000000003,0.26,2.5831182706
2020-08-13 02:00:00,2.17,0.15,2.1751781536,0.0,0.0,0.0,2.17,0.15,2.1751781536,2.13,0.15,2.1352751578999998,0.0,0.0,0.0,2.13,0.15,2.1352751578999998
2020-08-13 02:30:00,2.12,0.15,2.1252999788,0.0,0.0,0.0,2.12,0.15,2.1252999788,2.09,0.15,2.0953758613,0.0,0.0,0.0,2.09,0.15,2.0953758613
2020-08-13 03:00:00,2.09,0.15,2.0953758613,0.0,0.0,0.0,2.09,0.15,2.0953758613,2.06,0.15,2.0654539453,0.0,0.0,0.0,2.06,0.15,2.0654539453
2020-08-13 03:30:00,2.06,0.12,2.0634921856,0.0,0.0,0.0,2.06,0.12,2.0634921856,2.03,0.12,2.033543705,0.0,0.0,0.0,2.03,0.12,2.033543705
2020-08-13 04:00:00,2.41,0.2,2.4182845159,0.0,0.0,0.0,2.41,0.2,2.4182845159,2.38,0.2,2.3883885781,0.0,0.0,0.0,2.38,0.2,2.3883885781
2020-08-13 04:30:00,2.6,0.28,2.6150334606,0.0,0.0,0.0,2.6,0.28,2.6150334606,2.5700000000000003,0.28,2.585207922,0.0,0.0,0.0,2.5700000000000003,0.28,2.585207922
2020-08-13 05:00:00,2.56,0.67,2.6462237245,0.0,0.0,0.0,2.56,0.67,2.6462237245,2.5700000000000003,0.67,2.6558990945,0.0,0.0,0.0,2.5700000000000003,0.67,2.6558990945
2020-08-13 05:30:00,2.59,1.03,2.7872925932,0.0,0.0,0.0,2.59,1.03,2.7872925932,2.68,1.03,2.8711147661,0.0,0.0,0.0,2.68,1.03,2.8711147661
2020-08-13 06:00:00,2.68,1.03,2.8711147661,0.0,0.0,0.0,2.68,1.03,2.8711147661,2.76,1.03,2.9459293949000003,0.0,0.0,0.0,2.76,1.03,2.9459293949000003
2020-08-13 06:30:00,2.85,1.08,3.0477696763,0.0,0.0,0.0,2.85,1.08,3.0477696763,2.94,1.08,3.1320919527,0.0,0.0,0.0,2.94,1.08,3.1320919527
2020-08-13 07:00:00,3.18,0.62,3.2398765409,0.0,0.0,0.0,3.18,0.62,3.2398765409,3.16,0.62,3.2202484376,0.0,0.0,0.0,3.16,0.62,3.2202484376
2020-08-13 07:30:00,3.5300000000000002,0.55,3.5725900968,0.0,0.0,0.0,3.5300000000000002,0.55,3.5725900968,3.48,0.55,3.5231945731,0.0,0.0,0.0,3.48,0.55,3.5231945731
2020-08-13 08:00:00,3.73,0.62,3.7811770654,0.0,0.0,0.0,3.73,0.62,3.7811770654,3.68,0.62,3.7318628056,0.0,0.0,0.0,3.68,0.62,3.7318628056
2020-08-13 08:30:00,3.73,0.59,3.7763739222,0.0,0.0,0.0,3.73,0.59,3.7763739222,3.68,0.59,3.7269961095,0.0,0.0,0.0,3.68,0.59,3.7269961095
2020-08-13 09:00:00,3.831,0.67,3.8891465645,0.001,0.0,0.001,3.83,0.67,3.8881615193,3.791,0.67,3.8497507712,0.001,0.0,0.001,3.79,0.67,3.848766036
2020-08-13 09:30:00,3.762,0.64,3.8160508382,0.002,0.0,0.002,3.76,0.64,3.8140791811,3.7119999999999997,0.64,3.7667683762,0.002,0.0,0.002,3.71,0.64,3.7647974713
2020-08-13 10:00:00,3.5620000000000003,0.6405000000000001,3.6191275537000003,0.002,0.0005,0.0020615528,3.56,0.64,3.617070638,3.512,0.6405000000000001,3.5699277654,0.002,0.0005,0.0020615528,3.51,0.64,3.5678705133
2020-08-13 10:30:00,3.563,0.589,3.6113557011,0.003,-0.001,0.0031622777,3.56,0.59,3.6085592693,3.513,0.589,3.562034531,0.003,-0.001,0.0031622777,3.51,0.59,3.5592414922
2020-08-13 11:00:00,3.8535,0.6990000000000001,3.9163839508000002,0.0035,-0.001,0.0036400549,3.85,0.7000000000000001,3.9131189606000003,3.8035,0.6990000000000001,3.8671970793,0.0035,-0.001,0.0036400549,3.8,0.7000000000000001,3.8639358173
2020-08-13 11:30:00,3.6385,0.6755,3.7006732496,0.0085,-0.0045000000000000005,0.009617692,3.63,0.68,3.6931422935000002,3.5785,0.6755,3.6416977497,0.0085,-0.0045000000000000005,0.009617692,3.5700000000000003,0.68,3.6341849155
2020-08-13 12:00:00,3.332,0.6775,3.4001809143,0.022,-0.0025,0.0221415898,3.31,0.68,3.3791271062,3.282,0.6775,3.3511983304,0.022,-0.0025,0.0221415898,3.26,0.68,3.3301651611
2020-08-13 12:30:00,3.5425,0.649,3.6014590446,0.0125,-0.001,0.0125399362,3.5300000000000002,0.65,3.5893453442,3.4925,0.649,3.5522890156,0.0125,-0.001,0.0125399362,3.48,0.65,3.5401836111
2020-08-13 13:00:00,3.8335,0.648,3.8878819748,0.0035,-0.002,0.0040311289,3.83,0.65,3.8847651152,3.7835,0.648,3.8385903988,0.0035,-0.002,0.0040311289,3.7800000000000002,0.65,3.8354791096
2020-08-13 13:30:00,3.8615,0.5795,3.9047410285,0.0015,-0.0005,0.0015811388,3.86,0.58,3.90333191,3.8215,0.5795,3.8651885464999998,0.0015,-0.0005,0.0015811388,3.8200000000000003,0.58,3.8637805321
2020-08-13 14:00:00,3.9405,0.61,3.9874352973000002,0.0005,0.0,0.0005,3.94,0.61,3.9869411834,3.8905000000000003,0.61,3.9380312657000003,0.0005,0.0,0.0005,3.89,0.61,3.9375373014
2020-08-13 14:30:00,3.787,0.607,3.8353380555000003,0.007,-0.003,0.007615773100000001,3.7800000000000002,0.61,3.8289032372,3.737,0.607,3.7859764923,0.007,-0.003,0.007615773100000001,3.73,0.61,3.7795502378
2020-08-13 15:00:00,3.8455,0.6085,3.8933459261000003,0.0055000000000000005,-0.0015,0.0057008771000000005,3.84,0.61,3.8881486597,3.7955,0.6085,3.8439683271,0.0055000000000000005,-0.0015,0.0057008771000000005,3.79,0.61,3.8387758465
2020-08-13 15:30:00,3.605,0.547,3.6462630185,0.005,-0.003,0.0058309519,3.6,0.55,3.6417715469000003,3.555,0.547,3.5968366657,0.005,-0.003,0.0058309519,3.55,0.55,3.5923529893
2020-08-13 16:00:00,3.412,0.48950000000000005,3.4469340362,0.002,-0.0005,0.0020615528,3.41,0.49,3.445025399,3.362,0.48950000000000005,3.3974481968,0.002,-0.0005,0.0020615528,3.36,0.49,3.395541194
2020-08-13 16:30:00,3.4135,0.493,3.4489174026000002,0.0005,0.0,0.0005,3.4130000000000003,0.493,3.4484225379,3.3635,0.493,3.3994383727,0.0005,0.0,0.0005,3.363,0.493,3.3989436594
2020-08-13 17:00:00,3.4145,0.492,3.449764376,0.0015,-0.001,0.0018027756000000002,3.4130000000000003,0.493,3.4484225379,3.3645,0.492,3.4002829662,0.0015,-0.001,0.0018027756000000002,3.363,0.493,3.3989436594
2020-08-13 17:30:00,4.1415,0.4995,4.1715132147,0.0015,-0.0005,0.0015811388,4.14,0.5,4.170083932,4.0915,0.4995,4.1218773029,0.0015,-0.0005,0.0015811388,4.09,0.5,4.1204490047
2020-08-13 18:00:00,4.27,0.5,4.2991743393,0.0,0.0,0.0,4.27,0.5,4.2991743393,4.21,0.5,4.2395872441,0.0,0.0,0.0,4.21,0.5,4.2395872441
2020-08-13 18:30:00,4.151,0.36,4.1665814525,0.001,0.0,0.001,4.15,0.36,4.165585193,4.111,0.36,4.1267324847,0.001,0.0,0.001,4.11,0.36,4.1257362979
2020-08-13 19:00:00,4.101,0.36,4.1167707004,0.001,0.0,0.001,4.1,0.36,4.1157745322,4.051,0.36,4.0669645929,0.001,0.0,0.001,4.05,0.36,4.0659685193
2020-08-13 19:30:00,4.1,0.36,4.1157745322,0.0,0.0,0.0,4.1,0.36,4.1157745322,4.05,0.36,4.0659685193,0.0,0.0,0.0,4.05,0.36,4.0659685193
2020-08-13 20:00:00,4.02,0.33,4.0335220342,0.0,0.0,0.0,4.02,0.33,4.0335220342,3.9699999999999998,0.33,3.9836917551,0.0,0.0,0.0,3.9699999999999998,0.33,3.9836917551
2020-08-13 20:30:00,3.8200000000000003,0.30000000000000004,3.8317619968,0.0,0.0,0.0,3.8200000000000003,0.30000000000000004,3.8317619968,3.77,0.30000000000000004,3.7819175031,0.0,0.0,0.0,3.77,0.30000000000000004,3.7819175031
2020-08-13 21:00:00,3.77,0.30000000000000004,3.7819175031,0.0,0.0,0.0,3.77,0.30000000000000004,3.7819175031,3.7199999999999998,0.30000000000000004,3.7320771696,0.0,0.0,0.0,3.7199999999999998,0.30000000000000004,3.7320771696
2020-08-13 21:30:00,3.7,0.30000000000000004,3.7121422387000003,0.0,0.0,0.0,3.7,0.30000000000000004,3.7121422387000003,3.66,0.30000000000000004,3.6722744995000003,0.0,0.0,0.0,3.66,0.30000000000000004,3.6722744995000003
2020-08-13 22:00:00,3.59,0.30000000000000004,3.6025130118,0.0,0.0,0.0,3.59,0.30000000000000004,3.6025130118,3.54,0.30000000000000004,3.5526891223,0.0,0.0,0.0,3.54,0.30000000000000004,3.5526891223
2020-08-13 22:30:00,3.42,0.30000000000000004,3.4331326802,0.0,0.0,0.0,3.42,0.30000000000000004,3.4331326802,3.37,0.30000000000000004,3.3833267652,0.0,0.0,0.0,3.37,0.30000000000000004,3.3833267652
2020-08-13 23:00:00,3.25,0.37,3.2709937328,0.0,0.0,0.0,3.25,0.37,3.2709937328,3.21,0.37,3.2312536267,0.0,0.0,0.0,3.21,0.37,3.2312536267
2020-08-13 23:30:00,3.0,0.5,3.0413812651,0.0,0.0,0.0,3.0,0.5,3.0413812651,3.0,0.5,3.0413812651,0.0,0.0,0.0,3.0,0.5,3.0413812651
2020-08-14 00:00:00,2.86,0.23,2.8692333470999998,0.0,0.0,0.0,2.86,0.23,2.8692333470999998,2.83,0.23,2.8393309071,0.0,0.0,0.0,2.83,0.23,2.8393309071
2020-08-14 00:30:00,2.75,0.23,2.7596014205,0.0,0.0,0.0,2.75,0.23,2.7596014205,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,2.73,0.23,2.7396715132000002
2020-08-14 01:00:00,2.67,0.23,2.6798880574,0.0,0.0,0.0,2.67,0.23,2.6798880574,2.64,0.23,2.65,0.0,0.0,0.0,2.64,0.23,2.65
2020-08-14 01:30:00,2.67,0.23,2.6798880574,0.0,0.0,0.0,2.67,0.23,2.6798880574,2.61,0.23,2.6201145013,0.0,0.0,0.0,2.61,0.23,2.6201145013
2020-08-14 02:00:00,2.67,0.23,2.6798880574,0.0,0.0,0.0,2.67,0.23,2.6798880574,2.63,0.23,2.6400378785000003,0.0,0.0,0.0,2.63,0.23,2.6400378785000003
2020-08-14 02:30:00,2.59,0.23,2.6001923006,0.0,0.0,0.0,2.59,0.23,2.6001923006,2.56,0.23,2.5703112652,0.0,0.0,0.0,2.56,0.23,2.5703112652
2020-08-14 03:00:00,2.55,0.16,2.5550146771,0.0,0.0,0.0,2.55,0.16,2.5550146771,2.52,0.16,2.5250742563,0.0,0.0,0.0,2.52,0.16,2.5250742563
2020-08-14 03:30:00,2.5300000000000002,0.16,2.5350542401,0.0,0.0,0.0,2.5300000000000002,0.16,2.5350542401,2.52,0.16,2.5250742563,0.0,0.0,0.0,2.52,0.16,2.5250742563
2020-08-14 04:00:00,2.5300000000000002,0.16,2.5350542401,0.0,0.0,0.0,2.5300000000000002,0.16,2.5350542401,2.49,0.16,2.4951352669,0.0,0.0,0.0,2.49,0.16,2.4951352669
2020-08-14 04:30:00,2.5300000000000002,0.16,2.5350542401,0.0,0.0,0.0,2.5300000000000002,0.16,2.5350542401,2.49,0.16,2.4951352669,0.0,0.0,0.0,2.49,0.16,2.4951352669
2020-08-14 05:00:00,2.5300000000000002,0.2,2.5378928267000003,0.0,0.0,0.0,2.5300000000000002,0.2,2.5378928267000003,2.49,0.2,2.4980192153000003,0.0,0.0,0.0,2.49,0.2,2.4980192153000003
2020-08-14 05:30:00,2.58,0.2,2.587740327,0.0,0.0,0.0,2.58,0.2,2.587740327,2.54,0.2,2.5478618487,0.0,0.0,0.0,2.54,0.2,2.5478618487
2020-08-14 06:00:00,2.65,0.2,2.6575364532,0.0,0.0,0.0,2.65,0.2,2.6575364532,2.62,0.2,2.6276224995,0.0,0.0,0.0,2.62,0.2,2.6276224995
2020-08-14 06:30:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0.0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.8200000000000003,0.41000000000000003,2.8496491012,0.0,0.0,0.0,2.8200000000000003,0.41000000000000003,2.8496491012
2020-08-14 07:00:00,3.08,0.30000000000000004,3.0945758999,0.0,0.0,0.0,3.08,0.30000000000000004,3.0945758999,3.04,0.30000000000000004,3.0547667669,0.0,0.0,0.0,3.04,0.30000000000000004,3.0547667669
2020-08-14 07:30:00,3.36,0.38,3.3814198201,0.0,0.0,0.0,3.36,0.38,3.3814198201,3.32,0.38,3.3416762261,0.0,0.0,0.0,3.32,0.38,3.3416762261
2020-08-14 08:00:00,3.56,0.38,3.5802234566999998,0.0,0.0,0.0,3.56,0.38,3.5802234566999998,3.51,0.38,3.5305098782,0.0,0.0,0.0,3.51,0.38,3.5305098782
2020-08-14 08:30:00,3.77,0.42,3.7933230814,0.0,0.0,0.0,3.77,0.42,3.7933230814,3.7199999999999998,0.42,3.7436345976,0.0,0.0,0.0,3.7199999999999998,0.42,3.7436345976
