Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-14 09:00:00,3.855,0.42050000000000004,3.8778660691,0.015,0.0005,0.015008331000000001,3.84,0.42,3.8629004647,3.805,0.42050000000000004,3.8281647364999998,0.015,0.0005,0.015008331000000001,3.79,0.42,3.8132007553
2020-08-14 09:30:00,3.91,0.42050000000000004,3.9325462807,0.03,0.0005,0.0300041664,3.88,0.42,3.9026657556,3.85,0.42050000000000004,3.8728955899,0.03,0.0005,0.0300041664,3.8200000000000003,0.42,3.8430196461
2020-08-14 10:00:00,3.9865,0.44,4.0107084474,0.026500000000000003,0.0,0.026500000000000003,3.96,0.44,3.9843694608,3.9365,0.44,3.9610140431,0.026500000000000003,0.0,0.026500000000000003,3.91,0.44,3.9346791483
2020-08-14 10:30:00,4.03,0.4395,4.0538944547,0.03,-0.0005,0.0300041664,4.0,0.44,4.0241272346,3.98,0.4395,4.0041928338,0.03,-0.0005,0.0300041664,3.95,0.44,3.9744307769000002
2020-08-14 11:00:00,3.92,0.42050000000000004,3.9424890932,0.03,0.0005,0.0300041664,3.89,0.42,3.912607826,3.87,0.42050000000000004,3.8927779605,0.03,0.0005,0.0300041664,3.84,0.42,3.8629004647
2020-08-14 11:30:00,3.891,0.41950000000000004,3.9135484218,0.031,-0.0005,0.031004032,3.86,0.42,3.8827825074,3.841,0.41950000000000004,3.8638402206,0.031,-0.0005,0.031004032,3.81,0.42,3.8330797018
2020-08-14 12:00:00,3.827,0.419,3.8498688289,0.027,-0.001,0.0270185122,3.8,0.42,3.8231400707,3.777,0.419,3.8001697331,0.027,-0.001,0.0270185122,3.75,0.42,3.7734467003
2020-08-14 12:30:00,3.93,0.419,3.9522728904,0.03,-0.001,0.030016662000000003,3.9,0.42,3.9225501909,3.89,0.419,3.912500607,0.03,-0.001,0.030016662000000003,3.86,0.42,3.8827825074
2020-08-14 13:00:00,4.0585,0.39,4.0771953902,0.0285,0.0,0.0285,4.03,0.39,4.0488269906,4.0085,0.39,4.0274274978,0.0285,0.0,0.0285,3.98,0.39,3.9990623901
2020-08-14 13:30:00,3.9370000000000003,0.36,3.9534249708,0.017,0.0,0.017,3.92,0.36,3.9364959037,3.8970000000000002,0.36,3.9135928506,0.017,0.0,0.017,3.88,0.36,3.8966652409
2020-08-14 14:00:00,3.8325,0.397,3.8530072994999998,0.0325,-0.003,0.0326381678,3.8,0.4,3.8209946349,3.7825,0.397,3.8032769095,0.0325,-0.003,0.0326381678,3.75,0.4,3.7712729946
2020-08-14 14:30:00,3.7925,0.3965,3.8131704001,0.0325,-0.0035,0.0326879183,3.76,0.4,3.7812167354,3.7425,0.3965,3.7634450308,0.0325,-0.0035,0.0326879183,3.71,0.4,3.7315010385000003
2020-08-14 15:00:00,3.7880000000000003,0.359,3.8049737187,0.028,-0.001,0.0280178515,3.76,0.36,3.7771947262000003,3.738,0.359,3.7551997284,0.028,-0.001,0.0280178515,3.71,0.36,3.7274253849
2020-08-14 15:30:00,3.7395,0.35950000000000004,3.7567406751,0.029500000000000002,-0.0005,0.029504237000000003,3.71,0.36,3.7274253849,3.6895,0.35950000000000004,3.7069732262,0.029500000000000002,-0.0005,0.029504237000000003,3.66,0.36,3.677662301
2020-08-14 16:00:00,3.7385,0.36,3.7557931586,0.0285,0.0,0.0285,3.71,0.36,3.7274253849,3.6885,0.36,3.7060264772,0.0285,0.0,0.0285,3.66,0.36,3.677662301
2020-08-14 16:30:00,3.6985,0.35650000000000004,3.7156418692,0.018500000000000003,-0.0035,0.0188281704,3.68,0.36,3.6975667675,3.6785,0.35650000000000004,3.695734636,0.018500000000000003,-0.0035,0.0188281704,3.66,0.36,3.677662301
2020-08-14 17:00:00,3.8605,0.35950000000000004,3.8772026643,0.030500000000000003,-0.0005,0.0305040981,3.83,0.36,3.8468818542000003,3.8105,0.35950000000000004,3.8274208679,0.030500000000000003,-0.0005,0.0305040981,3.7800000000000002,0.36,3.7971041598
2020-08-14 17:30:00,3.8975,0.35950000000000004,3.9140447749,0.0275,-0.0005,0.0275045451,3.87,0.36,3.8867081187,3.8475,0.35950000000000004,3.8642588552,0.0275,-0.0005,0.0275045451,3.8200000000000003,0.36,3.8369258528
2020-08-14 18:00:00,4.04,0.35950000000000004,4.0559635415,0.03,-0.0005,0.0300041664,4.01,0.36,4.0261271714,3.99,0.35950000000000004,4.0061627838,0.03,-0.0005,0.0300041664,3.96,0.36,3.9763299662
2020-08-14 18:30:00,4.0195,0.36050000000000004,4.0356338412,0.029500000000000002,0.0005,0.029504237000000003,3.99,0.36,4.0062076831,3.9695,0.36050000000000004,3.985836236,0.029500000000000002,0.0005,0.029504237000000003,3.94,0.36,3.9564125164
2020-08-14 19:00:00,4.1055,0.33,4.1187413429,0.025500000000000002,0.0,0.025500000000000002,4.08,0.33,4.0933238328,4.0655,0.33,4.078871198,0.025500000000000002,0.0,0.025500000000000002,4.04,0.33,4.0534553161
2020-08-14 19:30:00,4.1045,0.29,4.1147320994,0.0245,0.0,0.0245,4.08,0.29,4.090293388,4.0445,0.29,4.0548835063,0.0245,0.0,0.0245,4.02,0.29,4.0304466254
2020-08-14 20:00:00,3.9905,0.29,4.0010236503,0.0205,0.0,0.0205,3.9699999999999998,0.29,3.9805778475,3.9405,0.29,3.9511568243,0.0205,0.0,0.0205,3.92,0.29,3.9307124036000003
2020-08-14 20:30:00,3.836,0.29,3.8469463214,0.026000000000000002,0.0,0.026000000000000002,3.81,0.29,3.821020806,3.786,0.29,3.7970904651,0.026000000000000002,0.0,0.026000000000000002,3.76,0.29,3.7711669282
2020-08-14 21:00:00,3.7385,0.29,3.749730957,0.0285,0.0,0.0285,3.71,0.29,3.7213169712000003,3.6885,0.29,3.6998827346,0.0285,0.0,0.0285,3.66,0.29,3.6714710948000002
2020-08-14 21:30:00,3.5845000000000002,0.58,3.6311210734,0.0245,0.0,0.0245,3.56,0.58,3.6069377594,3.5945,0.58,3.6409930308,0.0245,0.0,0.0245,3.5700000000000003,0.58,3.616807985
2020-08-14 22:00:00,3.475,0.21,3.481339541,0.025,0.0,0.025,3.45,0.21,3.4563853952,3.425,0.21,3.4314319169,0.025,0.0,0.025,3.4,0.21,3.4064791207000003
2020-08-14 22:30:00,3.3435,0.21,3.3500883944,0.0235,0.0,0.0235,3.32,0.21,3.3266349364,3.3035,0.21,3.3101680093,0.0235,0.0,0.0235,3.2800000000000002,0.21,3.2867156859
2020-08-14 23:00:00,3.198,0.21,3.2048875175,0.028,0.0,0.028,3.17,0.21,3.1769482212,3.158,0.21,3.1649745655,0.028,0.0,0.028,3.13,0.21,3.1370368184
2020-08-14 23:30:00,3.036,0.18,3.0413312874,0.016,0.0,0.016,3.02,0.18,3.0253594828,2.9859999999999998,0.18,2.9914203984,0.016,0.0,0.016,2.9699999999999998,0.18,2.9754495459
2020-08-15 00:00:00,2.868,0.18,2.8736429841,0.028,0.0,0.028,2.84,0.18,2.8456985083,2.8280000000000003,0.18,2.8337226399,0.028,0.0,0.028,2.8,0.18,2.805779749
2020-08-15 00:30:00,2.7765,0.21,2.7844303277,0.026500000000000003,0.0,0.026500000000000003,2.75,0.21,2.7580065265,2.7265,0.21,2.7345753327,0.026500000000000003,0.0,0.026500000000000003,2.7,0.21,2.7081543531000003
2020-08-15 01:00:00,2.6885,0.21,2.6966891274,0.0285,0.0,0.0285,2.66,0.21,2.6682765974000002,2.6585,0.21,2.6667812527,0.0285,0.0,0.0285,2.63,0.21,2.6383707094
2020-08-15 01:30:00,2.646,0.18,2.6521153821,0.016,0.0,0.016,2.63,0.18,2.6361524994,2.606,0.18,2.6122090269,0.016,0.0,0.016,2.59,0.18,2.5962472918
2020-08-15 02:00:00,2.6189999999999998,0.18,2.6251782797,0.029,0.0,0.029,2.59,0.18,2.5962472918,2.589,0.18,2.595249699,0.029,0.0,0.029,2.56,0.18,2.5663203230000002
2020-08-15 02:30:00,2.5955,0.18,2.6017340852,0.025500000000000002,0.0,0.025500000000000002,2.5700000000000003,0.18,2.5762957905,2.5555,0.18,2.5618314250000003,0.025500000000000002,0.0,0.025500000000000002,2.5300000000000002,0.18,2.5363950796
2020-08-15 03:00:00,2.5380000000000003,0.18,2.5443749724,0.018000000000000002,0.0,0.018000000000000002,2.52,0.18,2.5264203926,2.508,0.18,2.5144510335,0.018000000000000002,0.0,0.018000000000000002,2.49,0.18,2.4964975466
2020-08-15 03:30:00,2.5465,0.18,2.5528537463000003,0.026500000000000003,0.0,0.026500000000000003,2.52,0.18,2.5264203926,2.5165,0.18,2.5229292994,0.026500000000000003,0.0,0.026500000000000003,2.49,0.18,2.4964975466
2020-08-15 04:00:00,2.5460000000000003,0.18,2.552354991,0.026000000000000002,0.0,0.026000000000000002,2.52,0.18,2.5264203926,2.516,0.18,2.5224305739,0.026000000000000002,0.0,0.026000000000000002,2.49,0.18,2.4964975466
2020-08-15 04:30:00,2.5425,0.18,2.5488637174,0.022500000000000003,0.0,0.022500000000000003,2.52,0.18,2.5264203926,2.4925,0.18,2.4989910464,0.022500000000000003,0.0,0.022500000000000003,2.47,0.18,2.4765500197
2020-08-15 05:00:00,2.5025,0.18,2.5089651751,0.022500000000000003,0.0,0.022500000000000003,2.48,0.18,2.4865236777,2.4625,0.18,2.469069916,0.022500000000000003,0.0,0.022500000000000003,2.44,0.18,2.4466303358
2020-08-15 05:30:00,2.501,0.16,2.5061127269,0.021,0.0,0.021,2.48,0.16,2.4851559307,2.461,0.16,2.4661956532,0.021,0.0,0.021,2.44,0.16,2.4452402745
2020-08-15 06:00:00,2.5615,0.16,2.5664922073,0.021500000000000002,0.0,0.021500000000000002,2.54,0.16,2.5450343809,2.5315,0.16,2.5365512512,0.021500000000000002,0.0,0.021500000000000002,2.51,0.16,2.5150944316
2020-08-15 06:30:00,2.6705,0.16,2.6752888162,0.0205,0.0,0.0205,2.65,0.16,2.6548257947,2.6305,0.16,2.6353615027,0.0205,0.0,0.0205,2.61,0.16,2.6148996157
2020-08-15 07:00:00,2.8,0.18,2.805779749,0.02,0.0,0.02,2.7800000000000002,0.18,2.7858212434,2.76,0.18,2.7658633372,0.02,0.0,0.02,2.74,0.18,2.7459060435
2020-08-15 07:30:00,2.9795,0.22,2.9876111276,0.0195,0.0,0.0195,2.96,0.22,2.9681644159,2.9395,0.22,2.9477211961,0.0195,0.0,0.0195,2.92,0.22,2.9282759433
2020-08-15 08:00:00,3.1395,0.22,3.1471987942,0.0195,0.0,0.0195,3.12,0.22,3.1277467928,3.0895,0.22,3.0973230781,0.0195,0.0,0.0195,3.07,0.22,3.0778726419
2020-08-15 08:30:00,3.2984999999999998,0.85,3.4062592752,0.018500000000000003,0.0,0.018500000000000003,3.2800000000000002,0.85,3.3883476799,3.3685,0.85,3.4740886935,0.018500000000000003,0.0,0.018500000000000003,3.35,0.85,3.4561539318
2020-08-15 09:00:00,3.4285,1.02,3.5770116368,0.018500000000000003,0.0,0.018500000000000003,3.41,1.02,3.5592836358,3.5185,1.02,3.6633648808,0.018500000000000003,0.0,0.018500000000000003,3.5,1.02,3.6456000878
2020-08-15 09:30:00,3.5484999999999998,1.02,3.6921880031,0.018500000000000003,0.0,0.018500000000000003,3.5300000000000002,1.02,3.6744115175000003,3.6385,1.02,3.7787672924,0.018500000000000003,0.0,0.018500000000000003,3.62,1.02,3.7609573249
2020-08-15 10:00:00,3.688,1.06,3.8373094741,0.018000000000000002,0.0,0.018000000000000002,3.67,1.06,3.820013089,3.7880000000000003,1.06,3.933515476,0.018000000000000002,0.0,0.018000000000000002,3.77,1.06,3.9161843675
2020-08-15 10:30:00,3.6835,1.0595,3.8328465271,0.0135,-0.0005,0.0135092561,3.67,1.06,3.820013089,3.7835,1.0595,3.9290472764,0.0135,-0.0005,0.0135092561,3.77,1.06,3.9161843675
2020-08-15 11:00:00,3.7705,1.06,3.9166657057,0.0005,0.0,0.0005,3.77,1.06,3.9161843675,3.8605,1.06,4.0033811023,0.0005,0.0,0.0005,3.86,1.06,4.0028989495
2020-08-15 11:30:00,3.7795,0.8695,3.8782277525,0.0095,-0.0005,0.009513148800000001,3.77,0.87,3.8690825786,3.8395,0.8695,3.9367233202,0.0095,-0.0005,0.009513148800000001,3.83,0.87,3.9275692228
2020-08-15 12:00:00,3.7515,0.3095,3.7642452763,0.0315,-0.0005,0.031503968,3.7199999999999998,0.31,3.7328943194,3.7015000000000002,0.3095,3.7144168452,0.0315,-0.0005,0.031503968,3.67,0.31,3.6830693721000003
2020-08-15 12:30:00,3.7385,0.309,3.7512482256,0.018500000000000003,-0.001,0.018527007300000002,3.7199999999999998,0.31,3.7328943194,3.6885,0.309,3.7014204368,0.018500000000000003,-0.001,0.018527007300000002,3.67,0.31,3.6830693721000003
2020-08-15 13:00:00,3.725,0.28850000000000003,3.7361554103,0.025,-0.0015,0.0250449596,3.7,0.29,3.7113474642,3.675,0.28850000000000003,3.6863067222,0.025,-0.0015,0.0250449596,3.65,0.29,3.6615024239
2020-08-15 13:30:00,3.7165,0.28850000000000003,3.7276808474000003,0.0165,-0.0015,0.016568041500000002,3.7,0.29,3.7113474642,3.6665,0.28850000000000003,3.6778328537,0.0165,-0.0015,0.016568041500000002,3.65,0.29,3.6615024239
2020-08-15 14:00:00,3.6075,0.28850000000000003,3.6190176152999998,0.0175,-0.0015,0.0175641681,3.59,0.29,3.6016940459,3.5575,0.28850000000000003,3.5691789672,0.0175,-0.0015,0.0175641681,3.54,0.29,3.5518586684
2020-08-15 14:30:00,3.5065,0.289,3.5183892976999998,0.0165,-0.001,0.0165302753,3.49,0.29,3.5020279839,3.4565,0.289,3.4685606885,0.0165,-0.001,0.0165302753,3.44,0.29,3.4522021957
2020-08-15 15:00:00,3.557,0.28950000000000004,3.5687615849,0.017,-0.0005,0.017007351400000002,3.54,0.29,3.5518586684,3.517,0.28950000000000004,3.5288949049,0.017,-0.0005,0.017007351400000002,3.5,0.29,3.5119937358
2020-08-15 15:30:00,3.556,0.28950000000000004,3.5677648815,0.016,-0.0005,0.016007810600000002,3.54,0.29,3.5518586684,3.516,0.28950000000000004,3.5278982766,0.016,-0.0005,0.016007810600000002,3.5,0.29,3.5119937358
2020-08-15 16:00:00,3.5555,0.29,3.5673071426,0.0155,0.0,0.0155,3.54,0.29,3.5518586684,3.5155000000000003,0.29,3.5274410341999998,0.0155,0.0,0.0155,3.5,0.29,3.5119937358
2020-08-15 16:30:00,3.5555,0.24,3.5635909207000003,0.0155,0.0,0.0155,3.54,0.24,3.5481262661,3.5155000000000003,0.24,3.5236827681,0.0155,0.0,0.0155,3.5,0.24,3.5082189213
2020-08-15 17:00:00,3.725,0.2695,3.7347363026,0.015,-0.0005,0.015008331000000001,3.71,0.27,3.7198118232,3.675,0.2695,3.6848684169,0.015,-0.0005,0.015008331000000001,3.66,0.27,3.6699455037
2020-08-15 17:30:00,3.875,0.24050000000000002,3.8824560847000003,0.015,0.0005,0.015008331000000001,3.86,0.24,3.8674539428,3.825,0.24050000000000002,3.8325533591000003,0.015,0.0005,0.015008331000000001,3.81,0.24,3.8175515714
2020-08-15 18:00:00,3.975,0.2705,3.9841931743,0.015,0.0005,0.015008331000000001,3.96,0.27,3.9691938728,3.925,0.2705,3.9343100094,0.015,0.0005,0.015008331000000001,3.91,0.27,3.919311164
2020-08-15 18:30:00,4.1345,0.27,4.1433066807,0.0145,0.0,0.0145,4.12,0.27,4.1288376088,4.0845,0.27,4.0934142534,0.0145,0.0,0.0145,4.07,0.27,4.0789459423
2020-08-15 19:00:00,4.134,0.27,4.1428077435,0.014,0.0,0.014,4.12,0.27,4.1288376088,4.084,0.27,4.0929153424,0.014,0.0,0.014,4.07,0.27,4.0789459423
2020-08-15 19:30:00,4.0935,0.27,4.102394697,0.0135,0.0,0.0135,4.08,0.27,4.0889240639,4.0435,0.27,4.0525044417,0.0135,0.0,0.0135,4.03,0.27,4.0390345381
2020-08-15 20:00:00,3.964,0.22,3.9701002506,0.014,0.0,0.014,3.95,0.22,3.9561218384,3.914,0.22,3.9201780572000002,0.014,0.0,0.014,3.9,0.22,3.9062001996999998
2020-08-15 20:30:00,3.754,0.22,3.7604409316,0.014,0.0,0.014,3.74,0.22,3.7464650004999998,3.7039999999999997,0.22,3.7105277253,0.014,0.0,0.014,3.69,0.22,3.6965524479000003
2020-08-15 21:00:00,3.7135,0.22,3.7200110551,0.0135,0.0,0.0135,3.7,0.22,3.7065347698,3.6734999999999998,0.22,3.6800818265,0.0135,0.0,0.0135,3.66,0.22,3.6666060601
2020-08-15 21:30:00,3.6335,0.22,3.640154152,0.0135,0.0,0.0135,3.62,0.22,3.6266789215,3.5735,0.22,3.5802656675,0.0135,0.0,0.0135,3.56,0.22,3.5667912751
2020-08-15 22:00:00,3.4835000000000003,0.2,3.4892366285,0.0135,0.0,0.0135,3.47,0.2,3.4757589099,3.4235,0.2,3.4293369986,0.0135,0.0,0.0135,3.41,0.2,3.4158600674
2020-08-15 22:30:00,3.3635,0.2,3.3694409403,0.0135,0.0,0.0135,3.35,0.2,3.3559648389,3.3135,0.2,3.3195304261,0.0135,0.0,0.0135,3.3,0.2,3.306055051
2020-08-15 23:00:00,3.2135,0.2,3.2197177283,0.0135,0.0,0.0135,3.2,0.2,3.2062439084,3.1735,0.2,3.1797959447,0.0135,0.0,0.0135,3.16,0.2,3.1663227883
2020-08-15 23:30:00,3.0025,0.2,3.0091537432,0.0125,0.0,0.0125,2.99,0.2,2.9966814979,2.9725,0.2,2.9792207454,0.0125,0.0,0.0125,2.96,0.2,2.9667490625
2020-08-16 00:00:00,2.8535,0.17,2.8585594711,0.0135,0.0,0.0135,2.84,0.17,2.8450834786,2.8135,0.17,2.8186312724,0.0135,0.0,0.0135,2.8,0.17,2.8051559671
2020-08-16 00:30:00,2.743,0.17,2.7482629059,0.013000000000000001,0.0,0.013000000000000001,2.73,0.17,2.735287919,2.7030000000000003,0.17,2.7083406359,0.013000000000000001,0.0,0.013000000000000001,2.69,0.17,2.6953663944
2020-08-16 01:00:00,2.673,0.2,2.6804717868,0.013000000000000001,0.0,0.013000000000000001,2.66,0.2,2.6675082005,2.633,0.2,2.6405849731,0.013000000000000001,0.0,0.013000000000000001,2.62,0.2,2.6276224995
2020-08-16 01:30:00,2.583,0.15,2.5873517349,0.013000000000000001,0.0,0.013000000000000001,2.5700000000000003,0.15,2.5743737102,2.543,0.15,2.5474200674,0.013000000000000001,0.0,0.013000000000000001,2.5300000000000002,0.15,2.5344427395
2020-08-16 02:00:00,2.0825,0.02,2.0825960362,0.0125,0.0,0.0125,2.07,0.02,2.0700966161,2.0525,0.02,2.0525974398,0.0125,0.0,0.0125,2.04,0.02,2.0400980369
2020-08-16 02:30:00,2.0425,0.02,2.0425979169,0.0125,0.0,0.0125,2.03,0.02,2.0300985198,2.0125,0.02,2.0125993764,0.0125,0.0,0.0125,2.0,0.02,2.0000999975
2020-08-16 03:00:00,2.003,0.02,2.0030998477,0.013000000000000001,0.0,0.013000000000000001,1.99,0.02,1.9901005,1.9729999999999999,0.02,1.9731013659,0.013000000000000001,0.0,0.013000000000000001,1.96,0.02,1.9601020382
2020-08-16 03:30:00,1.9825,0.02,1.9826008802000001,0.0125,0.0,0.0125,1.97,0.02,1.9701015202,1.9525000000000001,0.02,1.9526024301,0.0125,0.0,0.0125,1.94,0.02,1.94010309
2020-08-16 04:00:00,1.962,0.02,1.9621019342000001,0.012,0.0,0.012,1.9500000000000002,0.02,1.9501025614,1.9220000000000002,0.02,1.9221040555000002,0.012,0.0,0.012,1.9100000000000001,0.02,1.9101047092
2020-08-16 04:30:00,1.9225,0.02,1.9226040283999999,0.0125,0.0,0.0125,1.9100000000000001,0.02,1.9101047092,1.8925,0.02,1.8926056774000002,0.0125,0.0,0.0125,1.88,0.02,1.88010638
2020-08-16 05:00:00,1.8825,0.02,1.8826062387,0.0125,0.0,0.0125,1.87,0.02,1.8701069488000002,1.8625,0.02,1.8626073795,0.0125,0.0,0.0125,1.85,0.02,1.8501081048999999
2020-08-16 05:30:00,1.9420000000000002,0.02,1.9421029839,0.012,0.0,0.012,1.9300000000000002,0.02,1.9301036242,1.912,0.02,1.9121045996000001,0.012,0.0,0.012,1.9,0.02,1.9001052602000001
2020-08-16 06:00:00,2.002,0.02,2.0020998976,0.012,0.0,0.012,1.99,0.02,1.9901005,1.962,0.02,1.9621019342000001,0.012,0.0,0.012,1.9500000000000002,0.02,1.9501025614
2020-08-16 06:30:00,2.002,0.02,2.0020998976,0.012,0.0,0.012,1.99,0.02,1.9901005,1.962,0.02,1.9621019342000001,0.012,0.0,0.012,1.9500000000000002,0.02,1.9501025614
2020-08-16 07:00:00,2.0925,0.02,2.0925955773,0.0125,0.0,0.0125,2.08,0.02,2.0800961516,2.0625,0.02,2.0625969674,0.0125,0.0,0.0125,2.05,0.02,2.0500975587
2020-08-16 07:30:00,2.262,0.02,2.2620884156,0.012,0.0,0.012,2.25,0.02,2.2500888871,2.232,0.02,2.2320896039,0.012,0.0,0.012,2.22,0.02,2.2200900883
2020-08-16 08:00:00,2.4125,0.02,2.4125829001,0.0125,0.0,0.0125,2.4,0.02,2.4000833319,2.3825,0.02,2.382583944,0.0125,0.0,0.0125,2.37,0.02,2.3700843867
2020-08-16 08:30:00,2.632,0.07,2.6329306865,0.012,0.0,0.012,2.62,0.07,2.6209349477,2.592,0.07,2.5929450438,0.012,0.0,0.012,2.58,0.07,2.5809494377
2020-08-16 09:00:00,2.7325,0.07,2.7333964678,0.0125,0.0,0.0125,2.7199999999999998,0.07,2.7209005862,2.7025,0.07,2.703406416,0.0125,0.0,0.0125,2.69,0.07,2.6909106265
2020-08-16 09:30:00,2.843,0.07,2.8438616352,0.013000000000000001,0.0,0.013000000000000001,2.83,0.07,2.8308655920000003,2.813,0.07,2.8138708215,0.013000000000000001,0.0,0.013000000000000001,2.8,0.07,2.8008748633
2020-08-16 10:00:00,3.073,0.1,3.074626644,0.013000000000000001,0.0,0.013000000000000001,3.06,0.1,3.0616335509,3.033,0.1,3.034648085,0.013000000000000001,0.0,0.013000000000000001,3.02,0.1,3.0216551756
2020-08-16 10:30:00,3.4235,0.15,3.4267845351,0.0135,0.0,0.0135,3.41,0.15,3.4132975259,3.3835,0.15,3.3868233272,0.0135,0.0,0.0135,3.37,0.15,3.3733366271
2020-08-16 11:00:00,3.387,0.149,3.3902758,0.017,-0.001,0.0170293864,3.37,0.15,3.3733366271,3.347,0.149,3.3503149106,0.017,-0.001,0.0170293864,3.33,0.15,3.3333766664
2020-08-16 11:30:00,3.3890000000000002,0.222,3.3962633879,0.019,0.002,0.0191049732,3.37,0.22,3.3771733743,3.349,0.222,3.356349952,0.019,0.002,0.0191049732,3.33,0.22,3.3372593546
2020-08-16 12:00:00,3.4945,0.2195,3.5013869395,0.0145,-0.0005,0.0145086181,3.48,0.22,3.4869470888,3.4445,0.2195,3.4514867087,0.0145,-0.0005,0.0145086181,3.43,0.22,3.4370481521
2020-08-16 12:30:00,3.4955,0.218,3.5022912857,0.0155,-0.002,0.0156284996,3.48,0.22,3.4869470888,3.4455,0.218,3.4523896434,0.0155,-0.002,0.0156284996,3.43,0.22,3.4370481521
2020-08-16 13:00:00,3.4425,0.2485,3.4514574458,0.022500000000000003,-0.0015,0.0225499446,3.42,0.25,3.4291252529,3.4025,0.2485,3.4115624719,0.022500000000000003,-0.0015,0.0225499446,3.38,0.25,3.3892329516
2020-08-16 13:30:00,3.298,0.2205,3.3053629528,0.018000000000000002,0.0005,0.018006943100000002,3.2800000000000002,0.22,3.2873697693,3.258,0.2205,3.2654531462,0.018000000000000002,0.0005,0.018006943100000002,3.24,0.22,3.2474605463
2020-08-16 14:00:00,3.0405,0.2555,3.0512162329,0.030500000000000003,0.0055000000000000005,0.0309919344,3.01,0.25,3.0203642164,3.0005,0.2555,3.0113585804,0.030500000000000003,0.0055000000000000005,0.0309919344,2.9699999999999998,0.25,2.9805033132
2020-08-16 14:30:00,3.135,0.212,3.1421599259,0.015,0.002,0.015132746,3.12,0.21,3.1270593215,3.095,0.212,3.1022522464,0.015,0.002,0.015132746,3.08,0.21,3.08715079
2020-08-16 15:00:00,3.1645,0.212,3.1715933299,0.0145,0.002,0.014637281200000001,3.15,0.21,3.1569922395,3.1245,0.212,3.131683932,0.0145,0.002,0.014637281200000001,3.11,0.21,3.1170819688
2020-08-16 15:30:00,3.156,0.186,3.1614762375,0.006,-0.004,0.007211102600000001,3.15,0.19,3.1557249563,3.116,0.186,3.1215464116,0.006,-0.004,0.007211102600000001,3.11,0.19,3.115798453
2020-08-16 16:00:00,3.2055,0.20750000000000002,3.2122089751,0.0055000000000000005,-0.0025,0.006041523,3.2,0.21,3.2068832221,3.1655,0.20750000000000002,3.1722935709,0.0055000000000000005,-0.0025,0.006041523,3.16,0.21,3.1669701609
2020-08-16 16:30:00,3.081,0.20600000000000002,3.0878790456,0.011,-0.004,0.0117046999,3.07,0.21,3.0771740282,3.041,0.20600000000000002,3.047969324,0.011,-0.004,0.0117046999,3.03,0.21,3.0372685097
2020-08-16 17:00:00,3.2305,0.20500000000000002,3.2369978761000002,0.0105,-0.005,0.0116297033,3.22,0.21,3.2268405601,3.1905,0.20500000000000002,3.1970791748,0.0105,-0.005,0.0116297033,3.18,0.21,3.186926419
2020-08-16 17:30:00,3.7335000000000003,0.278,3.743835767,0.0035,-0.002,0.0040311289,3.73,0.28,3.7404946197,3.6935000000000002,0.278,3.7039473876,0.0035,-0.002,0.0040311289,3.69,0.28,3.7006080581000003
2020-08-16 18:00:00,3.9805,0.2805,3.9903709727,0.0005,0.0005,0.0007071068,3.98,0.28,3.9898370894,3.9305,0.2805,3.9404962251,0.0005,0.0005,0.0007071068,3.93,0.28,3.9399619288
2020-08-16 18:30:00,4.22,0.28,4.2292788983,0.0,0.0,0.0,4.22,0.28,4.2292788983,4.17,0.28,4.1793899076,0.0,0.0,0.0,4.17,0.28,4.1793899076
2020-08-16 19:00:00,4.3,0.28,4.309106636,0.0,0.0,0.0,4.3,0.28,4.309106636,4.25,0.28,4.2592135424,0.0,0.0,0.0,4.25,0.28,4.2592135424
2020-08-16 19:30:00,4.19,0.28,4.1993451871,0.0,0.0,0.0,4.19,0.28,4.1993451871,4.14,0.28,4.1494577959,0.0,0.0,0.0,4.14,0.28,4.1494577959
2020-08-16 20:00:00,4.0,0.25,4.0078048855,0.0,0.0,0.0,4.0,0.25,4.0078048855,3.95,0.25,3.9579034854,0.0,0.0,0.0,3.95,0.25,3.9579034854
2020-08-16 20:30:00,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,0.22,3.8263298342,3.77,0.22,3.7764136426,0.0,0.0,0.0,3.77,0.22,3.7764136426
2020-08-16 21:00:00,3.74,0.22,3.7464650004999998,0.0,0.0,0.0,3.74,0.22,3.7464650004999998,3.7,0.22,3.7065347698,0.0,0.0,0.0,3.7,0.22,3.7065347698
2020-08-16 21:30:00,3.6,0.2,3.6055512755,0.0,0.0,0.0,3.6,0.2,3.6055512755,3.56,0.2,3.5656135517000003,0.0,0.0,0.0,3.56,0.2,3.5656135517000003
2020-08-16 22:00:00,3.45,0.18,3.454692461,0.0,0.0,0.0,3.45,0.18,3.454692461,3.41,0.18,3.4147474284,0.0,0.0,0.0,3.41,0.18,3.4147474284
2020-08-16 22:30:00,3.31,0.18,3.3148906468,0.0,0.0,0.0,3.31,0.18,3.3148906468,3.27,0.18,3.2749503813,0.0,0.0,0.0,3.27,0.18,3.2749503813
2020-08-16 23:00:00,3.12,0.16,3.1240998704,0.0,0.0,0.0,3.12,0.16,3.1240998704,3.08,0.16,3.0841530442,0.0,0.0,0.0,3.08,0.16,3.0841530442
2020-08-16 23:30:00,2.91,0.16,2.9143953061000003,0.0,0.0,0.0,2.91,0.16,2.9143953061000003,2.87,0.16,2.8744564704,0.0,0.0,0.0,2.87,0.16,2.8744564704
2020-08-17 00:00:00,2.76,0.16,2.7646337913,0.0,0.0,0.0,2.76,0.16,2.7646337913,2.7199999999999998,0.16,2.7247018185,0.0,0.0,0.0,2.7199999999999998,0.16,2.7247018185
2020-08-17 00:30:00,2.65,0.16,2.6548257947,0.0,0.0,0.0,2.65,0.16,2.6548257947,2.61,0.16,2.6148996157,0.0,0.0,0.0,2.61,0.16,2.6148996157
2020-08-17 01:00:00,2.59,0.16,2.5949373788,0.0,0.0,0.0,2.59,0.16,2.5949373788,2.56,0.16,2.5649951267,0.0,0.0,0.0,2.56,0.16,2.5649951267
2020-08-17 01:30:00,2.54,0.16,2.5450343809,0.0,0.0,0.0,2.54,0.16,2.5450343809,2.51,0.16,2.5150944316,0.0,0.0,0.0,2.51,0.16,2.5150944316
2020-08-17 02:00:00,2.5700000000000003,0.16,2.574975728,0.0,0.0,0.0,2.5700000000000003,0.16,2.574975728,2.54,0.16,2.5450343809,0.0,0.0,0.0,2.54,0.16,2.5450343809
2020-08-17 02:30:00,2.52,0.16,2.5250742563,0.0,0.0,0.0,2.52,0.16,2.5250742563,2.49,0.16,2.4951352669,0.0,0.0,0.0,2.49,0.16,2.4951352669
2020-08-17 03:00:00,2.47,0.16,2.4751767614,0.0,0.0,0.0,2.47,0.16,2.4751767614,2.44,0.16,2.4452402745,0.0,0.0,0.0,2.44,0.16,2.4452402745
2020-08-17 03:30:00,2.47,0.16,2.4751767614,0.0,0.0,0.0,2.47,0.16,2.4751767614,2.44,0.16,2.4452402745,0.0,0.0,0.0,2.44,0.16,2.4452402745
2020-08-17 04:00:00,2.47,0.13,2.4734186868,0.0,0.0,0.0,2.47,0.13,2.4734186868,2.44,0.13,2.4434606606,0.0,0.0,0.0,2.44,0.13,2.4434606606
2020-08-17 04:30:00,2.47,0.13,2.4734186868,0.0,0.0,0.0,2.47,0.13,2.4734186868,2.44,0.13,2.4434606606,0.0,0.0,0.0,2.44,0.13,2.4434606606
2020-08-17 05:00:00,2.43,0.13,2.4334748817,0.0,0.0,0.0,2.43,0.13,2.4334748817,2.4,0.13,2.4035182546,0.0,0.0,0.0,2.4,0.13,2.4035182546
2020-08-17 05:30:00,2.5,0.13,2.5033777182,0.0,0.0,0.0,2.5,0.13,2.5033777182,2.47,0.13,2.4734186868,0.0,0.0,0.0,2.47,0.13,2.4734186868
2020-08-17 06:00:00,2.62,0.15,2.6242903803,0.0,0.0,0.0,2.62,0.15,2.6242903803,2.59,0.15,2.5943399931,0.0,0.0,0.0,2.59,0.15,2.5943399931
2020-08-17 06:30:00,2.79,0.19,2.7964620505,0.0,0.0,0.0,2.79,0.19,2.7964620505,2.75,0.19,2.756555822,0.0,0.0,0.0,2.75,0.19,2.756555822
2020-08-17 07:00:00,2.98,0.75,3.0729301977,0.0,0.0,0.0,2.98,0.75,3.0729301977,3.02,0.75,3.11173585,0.0,0.0,0.0,3.02,0.75,3.11173585
2020-08-17 07:30:00,3.3,0.58,3.350582039,0.0,0.0,0.0,3.3,0.58,3.350582039,3.3,0.58,3.350582039,0.0,0.0,0.0,3.3,0.58,3.350582039
2020-08-17 08:00:00,3.5700000000000003,0.4505,3.598312139,0.0,0.0005,0.0005,3.5700000000000003,0.45,3.5982495744,3.5300000000000002,0.4505,3.5586303896,0.0,0.0005,0.0005,3.5300000000000002,0.45,3.5585671274
2020-08-17 08:30:00,3.7705,0.51,3.8048351147,0.0005,0.0,0.0005,3.77,0.51,3.8043396273,3.7305,0.51,3.7651998951000003,0.0005,0.0,0.0005,3.73,0.51,3.7647045037
2020-08-17 09:00:00,3.842,0.529,3.8782476713,0.002,-0.001,0.0022360680000000003,3.84,0.53,3.8764029718,3.802,0.529,3.838625405,0.002,-0.001,0.0022360680000000003,3.8,0.53,3.8367825062
2020-08-17 09:30:00,3.9025,0.528,3.9380566591,0.0025,-0.002,0.0032015621000000003,3.9,0.53,3.9358480662,3.8525,0.528,3.8885138871000002,0.0025,-0.002,0.0032015621000000003,3.85,0.53,3.8863093032
2020-08-17 10:00:00,3.912,0.5710000000000001,3.9534522888,0.012,0.001,0.0120415946,3.9,0.5700000000000001,3.9414337493,3.862,0.5710000000000001,3.9039832223,0.012,0.001,0.0120415946,3.85,0.5700000000000001,3.8919660841
2020-08-17 10:30:00,3.8885,0.6115,3.9362881627,0.0085,0.0015,0.008631338300000001,3.88,0.61,3.9276583354000003,3.8385,0.6115,3.8869029445,0.0085,0.0015,0.008631338300000001,3.83,0.61,3.8782728114
2020-08-17 11:00:00,3.9699999999999998,0.28950000000000004,3.9805414519,0.01,-0.0005,0.0100124922,3.96,0.29,3.970604488,3.84,0.28950000000000004,3.8508973305,0.01,-0.0005,0.0100124922,3.83,0.29,3.8409634208
2020-08-17 11:30:00,3.8845,-0.1355,3.8868625522,0.0245,0.0045000000000000005,0.024909837400000003,3.86,-0.14,3.8625380257,3.6945,-0.1355,3.6969839735,0.0245,0.0045000000000000005,0.024909837400000003,3.67,-0.14,3.672669329
2020-08-17 12:00:00,3.874,0.5705,3.9157816908000003,0.014,0.0005,0.014008925700000001,3.86,0.5700000000000001,3.9018585315000003,3.814,0.5705,3.8564318028,0.014,0.0005,0.014008925700000001,3.8,0.5700000000000001,3.8425121991
2020-08-17 12:30:00,3.9355,0.8365,4.0234180121,0.0055000000000000005,-0.0035,0.0065192024,3.93,0.84,4.0187684681,3.9255,0.8365,4.0136370663,0.0055000000000000005,-0.0035,0.0065192024,3.92,0.84,4.0089898977
2020-08-17 13:00:00,3.786,0.711,3.8521834068,0.056,0.001,0.056008927900000005,3.73,0.71,3.7969724782,3.746,0.711,3.8128777846,0.056,0.001,0.056008927900000005,3.69,0.71,3.7576854578
2020-08-17 13:30:00,3.501,0.718,3.5738669533,0.091,0.008,0.0913509715,3.41,0.71,3.4831307756,3.461,0.718,3.5346916414000003,0.091,0.008,0.0913509715,3.37,0.71,3.4439802555
2020-08-17 14:00:00,3.4845,0.7145,3.5570002109,0.0745,0.0045000000000000005,0.07463578230000001,3.41,0.71,3.4831307756,3.4445,0.7145,3.517824683,0.0745,0.0045000000000000005,0.07463578230000001,3.37,0.71,3.4439802555
2020-08-17 14:30:00,3.446,0.6900000000000001,3.5144012291999998,0.066,0.0,0.066,3.38,0.6900000000000001,3.4497101328,3.406,0.6900000000000001,3.475188628,0.066,0.0,0.066,3.34,0.6900000000000001,3.4105278184
2020-08-17 15:00:00,3.3405,0.665,3.4060483335000002,0.0805,0.005,0.08065513,3.26,0.66,3.3261389027,3.3005,0.665,3.3668271785,0.0805,0.005,0.08065513,3.22,0.66,3.2869438693
2020-08-17 15:30:00,3.271,0.6065,3.3267526584000002,0.081,0.006500000000000001,0.081260384,3.19,0.6000000000000001,3.2459359205,3.241,0.6065,3.2972599609,0.081,0.006500000000000001,0.081260384,3.16,0.6000000000000001,3.2164576789
2020-08-17 16:00:00,3.3225,0.527,3.3640355602,0.07250000000000001,0.007,0.0728371471,3.25,0.52,3.2913371143,3.2825,0.527,3.3245353435,0.07250000000000001,0.007,0.0728371471,3.21,0.52,3.2518456298
2020-08-17 16:30:00,3.5345,0.46950000000000003,3.5655463116,0.0545,-0.0005,0.0545022935,3.48,0.47000000000000003,3.5115950792,3.4845,0.46950000000000003,3.5159878413,0.0545,-0.0005,0.0545022935,3.43,0.47000000000000003,3.462051415
2020-08-17 17:00:00,3.8405,0.4975,3.872589121,0.0405,-0.0025,0.0405770871,3.8,0.5,3.8327535793000003,3.8005,0.4975,3.8329240144,0.0405,-0.0025,0.0405770871,3.76,0.5,3.7930989969
2020-08-17 17:30:00,4.205,0.5,4.2346221791,0.035,0.0,0.035,4.17,0.5,4.1998690456,4.155,0.5,4.1849761051,0.035,0.0,0.035,4.12,0.5,4.1502289093
2020-08-17 18:00:00,4.2455,0.44,4.2682397133,0.035500000000000004,0.0,0.035500000000000004,4.21,0.44,4.232930427,4.1955,0.44,4.218509245,0.035500000000000004,0.0,0.035500000000000004,4.16,0.44,4.1832045133
2020-08-17 18:30:00,4.086,0.3175,4.0983170021,0.036000000000000004,-0.0025,0.0360867012,4.05,0.32,4.0626223059,4.046,0.3175,4.0584384004,0.036000000000000004,-0.0025,0.0360867012,4.01,0.32,4.0227478171
2020-08-17 19:00:00,4.023,0.2705,4.0320837355,0.033,0.0005,0.0330037877,3.99,0.27,3.9991249043,3.973,0.2705,3.9821977914,0.033,0.0005,0.0330037877,3.94,0.27,3.9492404333
2020-08-17 19:30:00,3.9925,0.24,3.9997070205,0.0325,0.0,0.0325,3.96,0.24,3.9672660612,3.9525,0.24,3.9597798234,0.0325,0.0,0.0325,3.92,0.24,3.9273400668000003
2020-08-17 20:00:00,3.992,0.31,4.0040184815,0.032,0.0,0.032,3.96,0.31,3.9721153055,3.952,0.31,3.9641397554,0.032,0.0,0.032,3.92,0.31,3.9322385482
2020-08-17 20:30:00,3.9015,0.27,3.9108314014000003,0.0315,0.0,0.0315,3.87,0.27,3.8794071712,3.8615,0.27,3.8709278281,0.0315,0.0,0.0315,3.83,0.27,3.8395051765
2020-08-17 21:00:00,3.8015,0.27,3.8110762587,0.0315,0.0,0.0315,3.77,0.27,3.779656069,3.7615,0.27,3.7711778333,0.0315,0.0,0.0315,3.73,0.27,3.7397593505
2020-08-17 21:30:00,3.7215,0.23,3.7286005752999998,0.0315,0.0,0.0315,3.69,0.23,3.697161073,3.6915,0.23,3.6986581687999998,0.0315,0.0,0.0315,3.66,0.23,3.6672196553000003
2020-08-17 22:00:00,3.5215,0.61,3.5739421162,0.0315,0.0,0.0315,3.49,0.61,3.5429084098,3.5515,0.61,3.6035055502,0.0315,0.0,0.0315,3.52,0.61,3.5724641355999998
2020-08-17 22:30:00,3.4015,0.2,3.4073746859,0.0315,0.0,0.0315,3.37,0.2,3.3759295016,3.3515,0.2,3.357462174,0.0315,0.0,0.0315,3.32,0.2,3.326018641
2020-08-17 23:00:00,3.1615,0.46,3.1947898601,0.0315,0.0,0.0315,3.13,0.46,3.1636213427,3.1715,0.46,3.2046859831,0.0315,0.0,0.0315,3.14,0.46,3.1735154009
2020-08-17 23:30:00,2.893,0.96,3.0481222088,0.033,0.0,0.033,2.86,0.96,3.0168195173,2.993,0.96,3.1431908946,0.033,0.0,0.033,2.96,0.96,3.1117840542
2020-08-18 00:00:00,2.7525,0.91,2.8990267764,0.0325,0.0,0.0325,2.7199999999999998,0.91,2.868187581,2.8325,0.91,2.9750892844,0.0325,0.0,0.0325,2.8,0.91,2.9441637183
2020-08-18 00:30:00,2.7119999999999997,0.22,2.7209086717,0.032,0.0,0.032,2.68,0.22,2.6890146894,2.672,0.22,2.6810415886,0.032,0.0,0.032,2.64,0.22,2.6491508073
2020-08-18 01:00:00,2.612,0.19,2.6189012963,0.032,0.0,0.032,2.58,0.19,2.5869866641,2.582,0.19,2.5889812668000003,0.032,0.0,0.032,2.55,0.19,2.5570686342
2020-08-18 01:30:00,2.5615,0.16,2.5664922073,0.0315,0.0,0.0315,2.5300000000000002,0.16,2.5350542401,2.5315,0.16,2.5365512512,0.0315,0.0,0.0315,2.5,0.16,2.5051147678
2020-08-18 02:00:00,2.5620000000000003,0.16,2.5669912349,0.032,0.0,0.032,2.5300000000000002,0.16,2.5350542401,2.532,0.16,2.5370502557,0.032,0.0,0.032,2.5,0.16,2.5051147678
2020-08-18 02:30:00,2.5620000000000003,0.16,2.5669912349,0.032,0.0,0.032,2.5300000000000002,0.16,2.5350542401,2.532,0.16,2.5370502557,0.032,0.0,0.032,2.5,0.16,2.5051147678
2020-08-18 03:00:00,2.512,0.16,2.5170903838000003,0.032,0.0,0.032,2.48,0.16,2.4851559307,2.482,0.16,2.4871517847,0.032,0.0,0.032,2.45,0.16,2.4552189312
2020-08-18 03:30:00,2.512,0.16,2.5170903838000003,0.032,0.0,0.032,2.48,0.16,2.4851559307,2.462,0.16,2.4671935473,0.032,0.0,0.032,2.43,0.16,2.4352617929
2020-08-18 04:00:00,2.512,0.16,2.5170903838000003,0.032,0.0,0.032,2.48,0.16,2.4851559307,2.462,0.16,2.4671935473,0.032,0.0,0.032,2.43,0.16,2.4352617929
2020-08-18 04:30:00,2.512,0.16,2.5170903838000003,0.032,0.0,0.032,2.48,0.16,2.4851559307,2.462,0.16,2.4671935473,0.032,0.0,0.032,2.43,0.16,2.4352617929
2020-08-18 05:00:00,2.512,0.16,2.5170903838000003,0.032,0.0,0.032,2.48,0.16,2.4851559307,2.462,0.16,2.4671935473,0.032,0.0,0.032,2.43,0.16,2.4352617929
2020-08-18 05:30:00,2.582,0.16,2.5869526474,0.032,0.0,0.032,2.55,0.16,2.5550146771,2.552,0.16,2.5570107548000003,0.032,0.0,0.032,2.52,0.16,2.5250742563
2020-08-18 06:00:00,2.6515,0.16,2.6563230696,0.0315,0.0,0.0315,2.62,0.16,2.6248809497,2.6215,0.16,2.626378162,0.0315,0.0,0.0315,2.59,0.16,2.5949373788
2020-08-18 06:30:00,2.8515,0.33,2.8705317016,0.0315,0.0,0.0315,2.8200000000000003,0.33,2.8392428568,2.8315,0.33,2.8506652294,0.0315,0.0,0.0315,2.8,0.33,2.8193793643
2020-08-18 07:00:00,3.0915,0.67,3.1632692345,0.0315,0.0,0.0315,3.06,0.67,3.1324910215,3.1115,0.67,3.1828182873,0.0315,0.0,0.0315,3.08,0.67,3.1520310912
2020-08-18 07:30:00,3.293,1.1895,3.5012510978,0.033,-0.0005,0.0330037877,3.26,1.19,3.4704034348,3.383,1.1895,3.5860283393,0.033,-0.0005,0.0330037877,3.35,1.19,3.5550808711
2020-08-18 08:00:00,3.524,0.9695,3.6549290349,0.034,-0.0005,0.0340036763,3.49,0.97,3.622292092,3.5540000000000003,0.9695,3.6838629521,0.034,-0.0005,0.0340036763,3.52,0.97,3.6512052805
2020-08-18 08:30:00,3.824,0.5700000000000001,3.8662483107,0.034,0.0,0.034,3.79,0.5700000000000001,3.8326231226000003,3.784,0.5700000000000001,3.8266899535,0.034,0.0,0.034,3.75,0.5700000000000001,3.7930726331
2020-08-18 09:00:00,3.9165,0.529,3.9520644289,0.036500000000000005,-0.001,0.0365136961,3.88,0.53,3.9160311541,3.8465,0.529,3.882705661,0.036500000000000005,-0.001,0.0365136961,3.81,0.53,3.8466868861
2020-08-18 09:30:00,3.9155,0.549,3.9538008612,0.035500000000000004,-0.001,0.0355140817,3.88,0.55,3.918788078,3.8455,0.549,3.8844911185,0.035500000000000004,-0.001,0.0355140817,3.81,0.55,3.8494934732
2020-08-18 10:00:00,4.011,1.3735,4.2396489536,0.041,0.0035,0.0411491191,3.9699999999999998,1.37,4.1997380871,4.111,1.3735,4.334376916,0.041,0.0035,0.0411491191,4.07,1.37,4.2943916914999996
2020-08-18 10:30:00,3.8345000000000002,0.8605,3.9298664736,0.0545,0.0005,0.0545022935,3.7800000000000002,0.86,3.8765964453,3.8345000000000002,0.8605,3.9298664736,0.0545,0.0005,0.0545022935,3.7800000000000002,0.86,3.8765964453
2020-08-18 11:00:00,3.734,0.669,3.7934571304,0.054,-0.001,0.054009258500000004,3.68,0.67,3.7404946197,3.694,0.669,3.7540907022,0.054,-0.001,0.054009258500000004,3.64,0.67,3.7011484704
2020-08-18 11:30:00,3.6995,0.7035,3.7657950688,0.0695,0.0035,0.0695880737,3.63,0.7000000000000001,3.6968770604,3.6595,0.7035,3.7265067421999998,0.0695,0.0035,0.0695880737,3.59,0.7000000000000001,3.6576085083
2020-08-18 12:00:00,3.692,0.6625,3.7509692414,0.062,0.0025,0.062050382800000005,3.63,0.66,3.6895121629,3.652,0.6625,3.7116048079,0.062,0.0025,0.062050382800000005,3.59,0.66,3.6501643799
2020-08-18 12:30:00,3.6745,0.664,3.7340120849,0.0745,0.004,0.0746073053,3.6,0.66,3.66,3.6345,0.664,3.6946564455,0.0745,0.004,0.0746073053,3.56,0.66,3.6206629227000002
2020-08-18 13:00:00,3.7119999999999997,0.682,3.7741314233,0.07200000000000001,0.002,0.07202777240000001,3.64,0.68,3.7029717795,3.672,0.682,3.7347969155,0.07200000000000001,0.002,0.07202777240000001,3.6,0.68,3.6636593727999998
2020-08-18 13:30:00,3.503,1.0435,3.6551198681,0.083,0.0035,0.0830737624,3.42,1.04,3.5746328483000003,3.533,1.0435,3.6838812752,0.083,0.0035,0.0830737624,3.45,1.04,3.6033456676
2020-08-18 14:00:00,3.462,0.864,3.5681844123,0.082,0.004,0.082097503,3.38,0.86,3.4876926470000003,3.452,0.864,3.5584828228000003,0.082,0.004,0.082097503,3.37,0.86,3.4780023002
2020-08-18 14:30:00,3.3545,0.745,3.4362327119,0.0745,0.005,0.0746675967,3.2800000000000002,0.74,3.3624395905,3.3145,0.745,3.3971952034,0.0745,0.005,0.0746675967,3.24,0.74,3.3234319611
2020-08-18 15:00:00,3.3625,0.6775,3.4300747076,0.0325,0.007500000000000001,0.0333541602,3.33,0.67,3.3967337252,3.3225,0.6775,3.390871938,0.0325,0.007500000000000001,0.0333541602,3.29,0.67,3.3575288532
2020-08-18 15:30:00,3.464,0.586,3.5132167596,0.044,0.006,0.0444072066,3.42,0.58,3.4688326567,3.424,0.586,3.4737835281000002,0.044,0.006,0.0444072066,3.38,0.58,3.4294022803
2020-08-18 16:00:00,3.426,0.582,3.4750827328,0.066,0.002,0.0660302961,3.36,0.58,3.4096920682,3.386,0.582,3.4356542317,0.066,0.002,0.0660302961,3.32,0.58,3.3702818873
2020-08-18 16:30:00,3.3045,0.67,3.3717384611,0.0545,0.0,0.0545,3.25,0.67,3.31834296,3.2845,0.67,3.3521396525,0.0545,0.0,0.0545,3.23,0.67,3.2987573418
2020-08-18 17:00:00,3.1635,1.1905000000000001,3.3800920845,0.0235,0.0005,0.0235053185,3.14,1.19,3.3579309105,3.2535,1.1905000000000001,3.4644700172,0.0235,0.0005,0.0235053185,3.23,1.19,3.4422376443
2020-08-18 17:30:00,3.2635,1.156,3.4621912498,0.0235,-0.004,0.0238379949,3.24,1.16,3.441395066,3.3535,1.156,3.5471535419,0.0235,-0.004,0.0238379949,3.33,1.16,3.5262586405
2020-08-18 18:00:00,3.4235,1.1565,3.613563961,0.043500000000000004,-0.0035,0.0436405774,3.38,1.16,3.573513677,3.5135,1.1565,3.6989423488,0.043500000000000004,-0.0035,0.0436405774,3.47,1.16,3.6587566194
2020-08-18 18:30:00,3.386,0.998,3.5300141643,0.036000000000000004,-0.002,0.0360555128,3.35,1.0,3.4960692213,3.476,0.998,3.6164319432000003,0.036000000000000004,-0.002,0.0360555128,3.44,1.0,3.5824014292
2020-08-18 19:00:00,3.4435000000000002,0.96,3.5748135965,0.0035,0.0,0.0035,3.44,0.96,3.5714422857,3.5435,0.96,3.6712385172,0.0035,0.0,0.0035,3.54,0.96,3.6678604117
2020-08-18 19:30:00,3.35,0.89,3.466208303,0.0,0.0,0.0,3.35,0.89,3.466208303,3.44,0.89,3.5532661032,0.0,0.0,0.0,3.44,0.89,3.5532661032
2020-08-18 20:00:00,3.2640000000000002,0.89,3.3831636082,0.024,0.0,0.024,3.24,0.89,3.3600148809,3.354,0.89,3.4700743508,0.024,0.0,0.024,3.33,0.89,3.4468826496
2020-08-18 20:30:00,3.221,0.89,3.3416973232,0.031,0.0,0.031,3.19,0.89,3.3118272902,3.311,0.89,3.4285304432,0.031,0.0,0.031,3.2800000000000002,0.89,3.398602654
2020-08-18 21:00:00,3.181,0.89,3.3031592453,0.031,0.0,0.031,3.15,0.89,3.2733163611,3.271,0.89,3.3899175506,0.031,0.0,0.031,3.24,0.89,3.3600148809
2020-08-18 21:30:00,3.061,0.85,3.1768256169,0.031,0.0,0.031,3.03,0.85,3.1469667936,3.141,0.85,3.2539792562,0.031,0.0,0.031,3.11,0.85,3.2240657562
2020-08-18 22:00:00,2.931,0.63,2.9979427947,0.031,0.0,0.031,2.9,0.63,2.9676421617,2.991,0.63,3.0566290256,0.031,0.0,0.031,2.96,0.63,3.026301373
2020-08-18 22:30:00,3.201,0.15,3.2045125994,0.031,0.0,0.031,3.17,0.15,3.1735469116,3.161,0.15,3.164556999,0.031,0.0,0.031,3.13,0.15,3.1335921879
2020-08-18 23:00:00,3.1605,0.19,3.1662059709,0.030500000000000003,0.0,0.030500000000000003,3.13,0.19,3.1357614705,3.1205,0.19,3.1262789783000002,0.030500000000000003,0.0,0.030500000000000003,3.09,0.19,3.095835913
2020-08-18 23:30:00,2.961,0.19,2.9670896515000003,0.031,0.0,0.031,2.93,0.19,2.9361539469,2.9210000000000003,0.19,2.9271728681,0.031,0.0,0.031,2.89,0.19,2.8962389404
2020-08-19 00:00:00,2.821,0.37,2.8451609796,0.031,0.0,0.031,2.79,0.37,2.8144271175,2.811,0.37,2.8352461974,0.031,0.0,0.031,2.7800000000000002,0.37,2.8045142182
2020-08-19 00:30:00,2.665,0.96,2.8326356984,0.015,0.0,0.015,2.65,0.96,2.8185279846,2.745,0.96,2.9080276821,0.015,0.0,0.015,2.73,0.96,2.8938728376
2020-08-19 01:00:00,2.59,0.96,2.7621911592,0.0,0.0,0.0,2.59,0.96,2.7621911592,2.66,0.96,2.8279321067,0.0,0.0,0.0,2.66,0.96,2.8279321067
2020-08-19 01:30:00,2.602,0.59,2.6680524732,0.012,0.0,0.012,2.59,0.59,2.6563508804,2.612,0.59,2.6778058182,0.012,0.0,0.012,2.6,0.59,2.6661020236
2020-08-19 02:00:00,2.62,0.16,2.6248809497,0.03,0.0,0.03,2.59,0.16,2.5949373788,2.59,0.16,2.5949373788,0.03,0.0,0.03,2.56,0.16,2.5649951267
2020-08-19 02:30:00,2.621,0.16,2.6258790909,0.031,0.0,0.031,2.59,0.16,2.5949373788,2.591,0.16,2.5959354769000003,0.031,0.0,0.031,2.56,0.16,2.5649951267
2020-08-19 03:00:00,2.561,0.16,2.56599318,0.031,0.0,0.031,2.5300000000000002,0.16,2.5350542401,2.521,0.16,2.5260722476,0.031,0.0,0.031,2.49,0.16,2.4951352669
2020-08-19 03:30:00,2.5185,0.16,2.5235772724,0.0285,0.0,0.0285,2.49,0.16,2.4951352669,2.4785,0.16,2.4836590446,0.0285,0.0,0.0285,2.45,0.16,2.4552189312
2020-08-19 04:00:00,2.5300000000000002,0.16,2.5350542401,0.0,0.0,0.0,2.5300000000000002,0.16,2.5350542401,2.5,0.16,2.5051147678,0.0,0.0,0.0,2.5,0.16,2.5051147678
2020-08-19 04:30:00,2.5305,0.16,2.5355532434,0.0005,0.0,0.0005,2.5300000000000002,0.16,2.5350542401,2.5005,0.16,2.5056137472,0.0005,0.0,0.0005,2.5,0.16,2.5051147678
2020-08-19 05:00:00,2.558,0.16,2.5629990246,0.028,0.0,0.028,2.5300000000000002,0.16,2.5350542401,2.528,0.16,2.5330582307,0.028,0.0,0.028,2.5,0.16,2.5051147678
2020-08-19 05:30:00,2.561,0.19,2.5680383563999998,0.031,0.0,0.031,2.5300000000000002,0.19,2.5371243564,2.531,0.19,2.5381215495,0.031,0.0,0.031,2.5,0.19,2.5072096043
2020-08-19 06:00:00,2.6685,0.19,2.6752555485,0.018500000000000003,0.0,0.018500000000000003,2.65,0.19,2.6568025896,2.6385,0.19,2.6453321625,0.018500000000000003,0.0,0.018500000000000003,2.62,0.19,2.626880279
2020-08-19 06:30:00,2.86,0.22,2.8684490583,0.0,0.0,0.0,2.86,0.22,2.8684490583,2.83,0.22,2.8385383563,0.0,0.0,0.0,2.83,0.22,2.8385383563
2020-08-19 07:00:00,3.1,0.45,3.1324910215,0.0,0.0,0.0,3.1,0.45,3.1324910215,3.08,0.45,3.1126997928,0.0,0.0,0.0,3.08,0.45,3.1126997928
2020-08-19 07:30:00,3.45,0.45,3.4792240514,0.0,0.0,0.0,3.45,0.45,3.4792240514,3.4,0.45,3.4296501279,0.0,0.0,0.0,3.4,0.45,3.4296501279
2020-08-19 08:00:00,3.7199999999999998,0.55,3.7604388042,0.0,0.0,0.0,3.7199999999999998,0.55,3.7604388042,3.67,0.55,3.7109836971,0.0,0.0,0.0,3.67,0.55,3.7109836971
2020-08-19 08:30:00,3.98,0.62,4.0280019861,0.0,0.0,0.0,3.98,0.62,4.0280019861,3.93,0.62,3.9786052833000003,0.0,0.0,0.0,3.93,0.62,3.9786052833000003
2020-08-19 09:00:00,4.08,0.62,4.126838984,0.0,0.0,0.0,4.08,0.62,4.126838984,4.03,0.62,4.0774133958,0.0,0.0,0.0,4.03,0.62,4.0774133958
2020-08-19 09:30:00,4.11,0.5805,4.1507927255,0.0,0.0005,0.0005,4.11,0.58,4.1507228286,4.06,0.5805,4.1012900714,0.0,0.0005,0.0005,4.06,0.58,4.1012193309
2020-08-19 10:00:00,4.2005,0.7195,4.2616757854,0.0005,-0.0005,0.0007071068,4.2,0.72,4.2612674171,4.1705,0.7195,4.2321094622,0.0005,-0.0005,0.0007071068,4.17,0.72,4.2317017853
2020-08-19 10:30:00,4.2405,0.63,4.2870432993,0.0005,0.0,0.0005,4.24,0.63,4.2865487283,4.1905,0.63,4.2375925064,0.0005,0.0,0.0005,4.19,0.63,4.2370980635
2020-08-19 11:00:00,4.121,0.599,4.1643057044,0.001,-0.001,0.0014142136,4.12,0.6000000000000001,4.1634600995,4.081,0.599,4.1247256878,0.001,-0.001,0.0014142136,4.08,0.6000000000000001,4.1238816666
2020-08-19 11:30:00,4.2525,0.6980000000000001,4.3094037,0.0025,-0.002,0.0032015621000000003,4.25,0.7000000000000001,4.3072613109,4.2025,0.6980000000000001,4.260071625,0.0025,-0.002,0.0032015621000000003,4.2,0.7000000000000001,4.2579337712
2020-08-19 12:00:00,4.2435,0.6965,4.3002795839,0.0235,-0.0035,0.0237592087,4.22,0.7000000000000001,4.2776629133,4.1935,0.6965,4.2509474826,0.0235,-0.0035,0.0237592087,4.17,0.7000000000000001,4.2283448298
2020-08-19 12:30:00,4.4035,0.6975,4.4583986475,0.0335,-0.0025,0.0335931541,4.37,0.7000000000000001,4.4257089828,4.3535,0.6975,4.4090212633,0.0335,-0.0025,0.0335931541,4.32,0.7000000000000001,4.3763455074
2020-08-19 13:00:00,4.2965,0.639,4.343757964,0.0165,-0.001,0.0165302753,4.28,0.64,4.3275859321,4.2465,0.639,4.2943082388,0.0165,-0.001,0.0165302753,4.23,0.64,4.2781421201
2020-08-19 13:30:00,4.2475,0.6365000000000001,4.2949259016,0.007500000000000001,-0.0035,0.0082764727,4.24,0.64,4.2880298506,4.2075,0.6365000000000001,4.2553717229,0.007500000000000001,-0.0035,0.0082764727,4.2,0.64,4.2484820819
2020-08-19 14:00:00,4.1305,0.6365000000000001,4.179253821,0.0205,-0.0035,0.020796634300000002,4.11,0.64,4.1595312236,4.0805,0.6365000000000001,4.1298441254,0.0205,-0.0035,0.020796634300000002,4.06,0.64,4.1101338178
2020-08-19 14:30:00,4.1145,0.6375000000000001,4.1635941805,0.0345,-0.0025,0.034590461100000004,4.08,0.64,4.1298910397,4.0645,0.6375000000000001,4.1141908682,0.0345,-0.0025,0.034590461100000004,4.03,0.64,4.08050242
2020-08-19 15:00:00,4.0675,0.46950000000000003,4.094506869,0.0175,-0.0005,0.017507141400000002,4.05,0.47000000000000003,4.0771803983,4.0275,0.46950000000000003,4.0547732982,0.0175,-0.0005,0.017507141400000002,4.01,0.47000000000000003,4.0374496901
2020-08-19 15:30:00,3.8545,0.40900000000000003,3.8761387037,0.0045000000000000005,-0.001,0.0046097722,3.85,0.41000000000000003,3.8717696212,3.8145,0.40900000000000003,3.8363643271,0.0045000000000000005,-0.001,0.0046097722,3.81,0.41000000000000003,3.8319968685
2020-08-19 16:00:00,3.8655,0.4485,3.8914319344,0.0155,-0.0015,0.015572411500000001,3.85,0.45,3.8762094887,3.8255,0.4485,3.8517012475,0.0155,-0.0015,0.015572411500000001,3.81,0.45,3.8364827642
2020-08-19 16:30:00,3.763,0.339,3.7782390078,0.033,-0.001,0.033015148,3.73,0.34,3.7454639232,3.723,0.339,3.7384020651,0.033,-0.001,0.033015148,3.69,0.34,3.7056308505
2020-08-19 17:00:00,3.4115,0.23950000000000002,3.4198965628,0.0315,-0.0005,0.031503968,3.38,0.24,3.388509997,3.3715,0.23950000000000002,3.379995932,0.0315,-0.0005,0.031503968,3.34,0.24,3.3486116526
2020-08-19 17:30:00,3.54,0.19,3.5450952032,0.03,0.0,0.03,3.51,0.19,3.5151386886,3.5,0.19,3.505153349,0.03,0.0,0.03,3.47,0.19,3.4751978361
2020-08-19 18:00:00,3.6805,0.1895,3.6853752183,0.0005,-0.0005,0.0007071068,3.68,0.19,3.6849016269,3.6405000000000003,0.1895,3.6454287128000002,0.0005,-0.0005,0.0007071068,3.64,0.19,3.6449554181
2020-08-19 18:30:00,3.811,0.1905,3.8157582798,0.001,0.0005,0.0011180340000000002,3.81,0.19,3.814734591,3.761,0.1905,3.7658214575,0.001,0.0005,0.0011180340000000002,3.76,0.19,3.7647974713
2020-08-19 19:00:00,3.8085,0.19,3.8132364535,0.0285,0.0,0.0285,3.7800000000000002,0.19,3.78477212,3.7585,0.19,3.7632993835,0.0285,0.0,0.0285,3.73,0.19,3.7348360071
2020-08-19 19:30:00,3.7525,0.19,3.7573070476,0.0325,0.0,0.0325,3.7199999999999998,0.19,3.7248489902,3.7125,0.19,3.7173587734,0.0325,0.0,0.0325,3.68,0.19,3.6849016269
2020-08-19 20:00:00,3.604,0.4,3.6261296171,0.034,0.0,0.034,3.5700000000000003,0.4,3.5923390709,3.594,0.4,3.6161908135000003,0.034,0.0,0.034,3.56,0.4,3.5824014292
2020-08-19 20:30:00,3.424,0.89,3.5377783989,0.034,0.0,0.034,3.39,0.89,3.504882309,3.5140000000000002,0.89,3.6249546204,0.034,0.0,0.034,3.48,0.89,3.5920050111
2020-08-19 21:00:00,3.283,0.89,3.4014980523,0.033,0.0,0.033,3.25,0.89,3.3696587364,3.373,0.89,3.4884422025,0.033,0.0,0.033,3.34,0.89,3.4565445173000002
2020-08-19 21:30:00,3.721,0.98,3.8478878622,0.031,0.0,0.031,3.69,0.98,3.8179182809,3.821,0.98,3.9446724832,0.031,0.0,0.031,3.79,0.98,3.9146519641
2020-08-19 22:00:00,3.6005000000000003,0.98,3.7314876725,0.030500000000000003,0.0,0.030500000000000003,3.5700000000000003,0.98,3.7020669902,3.6905,0.98,3.8184015307,0.030500000000000003,0.0,0.030500000000000003,3.66,0.98,3.7889312477
2020-08-19 22:30:00,3.4075,0.98,3.5456249449,0.0275,0.0,0.0275,3.38,0.98,3.5192044556,3.4975,0.98,3.6322040485000002,0.0275,0.0,0.0275,3.47,0.98,3.6057315485
2020-08-19 23:00:00,3.2295,0.8200000000000001,3.3319769282,0.029500000000000002,0.0,0.029500000000000002,3.2,0.8200000000000001,3.3033921959,3.2895,0.8200000000000001,3.3901637497,0.029500000000000002,0.0,0.029500000000000002,3.26,0.8200000000000001,3.3615472628
2020-08-19 23:30:00,3.0695,0.22,3.0773739211,0.029500000000000002,0.0,0.029500000000000002,3.04,0.22,3.0479501308,3.0295,0.22,3.0374776131,0.029500000000000002,0.0,0.029500000000000002,3.0,0.22,3.0080558505
