Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-25 15:00:00,3.902,0.5720000000000001,3.9437023214,0.052000000000000005,0.002,0.0520384473,3.85,0.5700000000000001,3.8919660841,3.862,0.5720000000000001,3.9041296085,0.052000000000000005,0.002,0.0520384473,3.81,0.5700000000000001,3.8524018482
2020-08-25 15:30:00,3.821,0.531,3.8577197928,0.061,0.001,0.0610081962,3.76,0.53,3.7971699988000003,3.781,0.531,3.8181045035,0.061,0.001,0.0610081962,3.7199999999999998,0.53,3.7575657014
2020-08-25 16:00:00,3.802,0.5295,3.8386943418,0.062,-0.0005,0.0620020161,3.74,0.53,3.7773668077,3.782,0.5295,3.8188865197,0.062,-0.0005,0.0620020161,3.7199999999999998,0.53,3.7575657014
2020-08-25 16:30:00,3.8355,0.5,3.8679529793,0.0555,0.0,0.0555,3.7800000000000002,0.5,3.8129253861,3.7755,0.5,3.8084642902,0.0555,0.0,0.0555,3.7199999999999998,0.5,3.7534517447
2020-08-25 17:00:00,3.634,0.3995,3.6558933587,0.034,-0.0005,0.0340036763,3.6,0.4,3.6221540553000002,3.594,0.3995,3.6161355409000002,0.034,-0.0005,0.0340036763,3.56,0.4,3.5824014292
2020-08-25 17:30:00,3.6950000000000003,0.331,3.7097959513000003,0.035,0.001,0.035014282800000004,3.66,0.33,3.6748469355999998,3.665,0.331,3.6799165751,0.035,0.001,0.035014282800000004,3.63,0.33,3.6449691357000003
2020-08-25 18:00:00,3.8505000000000003,0.294,3.8617076857,0.030500000000000003,0.004,0.0307611768,3.8200000000000003,0.29,3.8309920386,3.8105,0.294,3.8218249895,0.030500000000000003,0.004,0.0307611768,3.7800000000000002,0.29,3.7911080175
2020-08-25 18:30:00,3.8455,0.161,3.8488688273,0.025500000000000002,0.001,0.0255196003,3.8200000000000003,0.16,3.823349317,3.8055,0.161,3.8089042059000002,0.025500000000000002,0.001,0.0255196003,3.7800000000000002,0.16,3.783384728
2020-08-25 19:00:00,3.7585,0.1605,3.7619253714000003,0.0285,0.0005,0.0285043856,3.73,0.16,3.7334300583,3.7185,0.1605,3.7219621841,0.0285,0.0005,0.0285043856,3.69,0.16,3.6934672058
2020-08-25 19:30:00,3.709,0.1595,3.7124279454,0.029,-0.0005,0.029004310000000002,3.68,0.16,3.6834766186,3.669,0.1595,3.6724652823,0.029,-0.0005,0.029004310000000002,3.64,0.16,3.6435147866
2020-08-25 20:00:00,3.649,0.11,3.650657612,0.029,0.0,0.029,3.62,0.11,3.6216708851,3.609,0.11,3.6106759755,0.029,0.0,0.029,3.58,0.11,3.5816895455
2020-08-25 20:30:00,3.4695,0.09,3.4706671189,0.029500000000000002,0.0,0.029500000000000002,3.44,0.09,3.4411771242,3.4195,0.09,3.4206841786,0.029500000000000002,0.0,0.029500000000000002,3.39,0.09,3.3911944798
2020-08-25 21:00:00,3.3585000000000003,0.09,3.3597056791,0.0285,0.0,0.0285,3.33,0.09,3.3312159942,3.3185000000000002,0.09,3.3197202066,0.0285,0.0,0.0285,3.29,0.09,3.2912307728
2020-08-25 21:30:00,3.223,0.09,3.2242563484,0.023,0.0,0.023,3.2,0.09,3.2012653748,3.183,0.09,3.1842721303,0.023,0.0,0.023,3.16,0.09,3.1612813858
2020-08-25 22:00:00,2.9939999999999998,0.6900000000000001,3.0724804312,0.024,0.0,0.024,2.9699999999999998,0.6900000000000001,3.0490982273,3.064,0.6900000000000001,3.1407317619,0.024,0.0,0.024,3.04,0.6900000000000001,3.1173225691
2020-08-25 22:30:00,2.8205,0.03,2.8206595417,0.030500000000000003,0.0,0.030500000000000003,2.79,0.03,2.7901612857,2.7805,0.03,2.7806618367000002,0.030500000000000003,0.0,0.030500000000000003,2.75,0.03,2.7501636315
2020-08-25 23:00:00,2.6095,0.15,2.6138076153,0.029500000000000002,0.0,0.029500000000000002,2.58,0.15,2.5843567865,2.5995,0.15,2.6038241588,0.029500000000000002,0.0,0.029500000000000002,2.5700000000000003,0.15,2.5743737102
2020-08-25 23:30:00,2.7005,0.11,2.7027393974000002,0.030500000000000003,0.0,0.030500000000000003,2.67,0.11,2.6722649569,2.6705,0.11,2.6727645332,0.030500000000000003,0.0,0.030500000000000003,2.64,0.11,2.6422906728999997
2020-08-26 00:00:00,2.7715,0.18,2.7773390592,0.0315,0.0,0.0315,2.74,0.18,2.7459060435,2.7315,0.18,2.7374243825,0.0315,0.0,0.0315,2.7,0.18,2.7059933481
2020-08-26 00:30:00,2.6515,0.48,2.6945968622,0.0315,0.0,0.0315,2.62,0.48,2.6636065776,2.6715,0.48,2.7142793242,0.0315,0.0,0.0315,2.64,0.48,2.683281573
2020-08-26 01:00:00,2.5615,0.91,2.7183418199,0.0315,0.0,0.0315,2.5300000000000002,0.91,2.6886799735,2.6715,0.91,2.8222353286,0.0315,0.0,0.0315,2.64,0.91,2.7924362123
2020-08-26 01:30:00,2.561,0.28,2.5762610504,0.031,0.0,0.031,2.5300000000000002,0.28,2.5454469156,2.531,0.28,2.5464408495,0.031,0.0,0.031,2.5,0.28,2.5156311335
2020-08-26 02:00:00,2.6015,0.14,2.605264334,0.0315,0.0,0.0315,2.5700000000000003,0.14,2.5738104048,2.5715,0.14,2.5753081854,0.0315,0.0,0.0315,2.54,0.14,2.5438553418
2020-08-26 02:30:00,2.5515,0.14,2.5553379913,0.0315,0.0,0.0315,2.52,0.14,2.5238858928,2.5215,0.14,2.5253835847,0.0315,0.0,0.0315,2.49,0.14,2.4939326374
2020-08-26 03:00:00,2.552,0.14,2.5558372405,0.032,0.0,0.032,2.52,0.14,2.5238858928,2.5220000000000002,0.14,2.525882816,0.032,0.0,0.032,2.49,0.14,2.4939326374
2020-08-26 03:30:00,2.552,0.14,2.5558372405,0.032,0.0,0.032,2.52,0.14,2.5238858928,2.5220000000000002,0.14,2.525882816,0.032,0.0,0.032,2.49,0.14,2.4939326374
2020-08-26 04:00:00,2.552,0.14,2.5558372405,0.032,0.0,0.032,2.52,0.14,2.5238858928,2.5220000000000002,0.14,2.525882816,0.032,0.0,0.032,2.49,0.14,2.4939326374
2020-08-26 04:30:00,2.551,0.14,2.5548387425,0.031,0.0,0.031,2.52,0.14,2.5238858928,2.501,0.14,2.5049153678,0.031,0.0,0.031,2.47,0.14,2.4739644298
2020-08-26 05:00:00,2.552,0.14,2.5558372405,0.032,0.0,0.032,2.52,0.14,2.5238858928,2.502,0.14,2.5059138054,0.032,0.0,0.032,2.47,0.14,2.4739644298
2020-08-26 05:30:00,2.612,0.14,2.6157492235,0.032,0.0,0.032,2.58,0.14,2.5837956576,2.582,0.14,2.5857927218,0.032,0.0,0.032,2.55,0.14,2.5538402456
2020-08-26 06:00:00,2.7119999999999997,0.17,2.7173229473,0.032,0.0,0.032,2.68,0.17,2.6853863782,2.682,0.17,2.6873823695,0.032,0.0,0.032,2.65,0.17,2.6554472316
2020-08-26 06:30:00,2.912,0.22,2.9202986149,0.032,0.0,0.032,2.88,0.22,2.8883905553,2.872,0.22,2.8804138592,0.032,0.0,0.032,2.84,0.22,2.8485083816000003
2020-08-26 07:00:00,3.152,0.24,3.1611238508,0.032,0.0,0.032,3.12,0.24,3.1292171545,3.112,0.24,3.1212407789,0.032,0.0,0.032,3.08,0.24,3.0893364983
2020-08-26 07:30:00,3.4325,0.37,3.45238414,0.0325,0.0,0.0325,3.4,0.37,3.4200730986,3.4025,0.37,3.4225584363,0.0325,0.0,0.0325,3.37,0.37,3.3902507282
2020-08-26 08:00:00,3.674,0.4015,3.6958731377,0.034,0.0015,0.0340330722,3.64,0.4,3.6619120689,3.634,0.4015,3.6561124504,0.034,0.0015,0.0340330722,3.6,0.4,3.6221540553000002
2020-08-26 08:30:00,3.7495000000000003,0.4635,3.7780395048,0.0495,0.0035,0.0496235831,3.7,0.46,3.728484947,3.7095000000000002,0.4635,3.7383448878000003,0.0495,0.0035,0.0496235831,3.66,0.46,3.6887938408
2020-08-26 09:00:00,3.7595,0.5625,3.8013479846,0.059500000000000004,0.0025,0.0595524978,3.7,0.56,3.7421384261,3.7195,0.5625,3.7617929901,0.059500000000000004,0.0025,0.0595524978,3.66,0.56,3.7025936855
2020-08-26 09:30:00,3.674,0.5605,3.7165086102,0.064,0.0005,0.06400195310000001,3.61,0.56,3.6531766998,3.634,0.5605,3.6769710701,0.064,0.0005,0.06400195310000001,3.5700000000000003,0.56,3.6136546598
2020-08-26 10:00:00,3.3115,0.482,3.346394515,0.061500000000000006,0.002,0.0615325117,3.25,0.48,3.2852549368,3.2715,0.482,3.3068166339,0.061500000000000006,0.002,0.0615325117,3.21,0.48,3.2456894491
2020-08-26 10:30:00,3.1805,0.4415,3.2109971193,0.0505,0.0015,0.050522272300000004,3.13,0.44,3.1607752214,3.1505,0.4415,3.1812847248000002,0.0505,0.0015,0.050522272300000004,3.1,0.44,3.1310701046
2020-08-26 11:00:00,3.1205,0.511,3.1620628156,0.07050000000000001,0.001,0.0705070918,3.05,0.51,3.0923453882,3.0805,0.511,3.1225952748,0.07050000000000001,0.001,0.0705070918,3.01,0.51,3.0529002604
2020-08-26 11:30:00,3.1025,0.5105000000000001,3.1442195375,0.0825,0.0005,0.0825015151,3.02,0.51,3.062760193,3.0725,0.5105000000000001,3.1146214056,0.0825,0.0005,0.0825015151,2.99,0.51,3.0331831465
2020-08-26 12:00:00,3.0205,0.511,3.0634198619,0.1005,0.001,0.10050497500000001,2.92,0.51,2.964203097,2.9905,0.511,3.0338443022,0.1005,0.001,0.10050497500000001,2.89,0.51,2.9346550053
2020-08-26 12:30:00,3.059,0.5095000000000001,3.1011403145,0.099,-0.0005,0.0990012626,2.96,0.51,3.0036144892,3.029,0.5095000000000001,3.0715519286,0.099,-0.0005,0.0990012626,2.93,0.51,2.9740544716
2020-08-26 13:00:00,3.0025,0.4585,3.0373061255,0.0925,-0.0015,0.0925121614,2.91,0.46,2.9461330588,2.9725,0.4585,3.0076533211,0.0925,-0.0015,0.0925121614,2.88,0.46,2.9165047574000003
2020-08-26 13:30:00,2.9445,0.5305,2.9919075019,0.0845,0.0005,0.0845014793,2.86,0.53,2.908693865,2.9145000000000003,0.5305,2.962387635,0.0845,0.0005,0.0845014793,2.83,0.53,2.8792012781
2020-08-26 14:00:00,3.4245,0.6000000000000001,3.4766651047,0.0745,0.0,0.0745,3.35,0.6000000000000001,3.403307215,3.3945,0.6000000000000001,3.4471191233000003,0.0745,0.0,0.0745,3.32,0.6000000000000001,3.3737812614
2020-08-26 14:30:00,3.446,0.6705,3.5106247663,0.096,0.0005,0.0960013021,3.35,0.67,3.4163430741,3.416,0.6705,3.4811817318,0.096,0.0005,0.0960013021,3.32,0.67,3.386930764
2020-08-26 15:00:00,3.6865,0.6305000000000001,3.7400284089999998,0.0665,0.0005,0.0665018797,3.62,0.63,3.6744115175000003,3.6465,0.6305000000000001,3.7006070448,0.0665,0.0005,0.0665018797,3.58,0.63,3.6350103164
2020-08-26 15:30:00,3.8125,0.6105,3.8610706417,0.052500000000000005,0.0005,0.0525023809,3.76,0.61,3.8091600124,3.7725,0.6105,3.8215790585000002,0.052500000000000005,0.0005,0.0525023809,3.7199999999999998,0.61,3.7696816842
2020-08-26 16:00:00,3.618,0.5605,3.6611588671,0.068,0.0005,0.0680018382,3.55,0.56,3.5938976057,3.578,0.5605,3.6216355766,0.068,0.0005,0.0680018382,3.51,0.56,3.5543916498
2020-08-26 16:30:00,3.6945,0.59,3.7413139737,0.0545,0.0,0.0545,3.64,0.59,3.6875059322,3.6545,0.59,3.7018198565000002,0.0545,0.0,0.0545,3.6,0.59,3.6480268639
2020-08-26 17:00:00,3.9619999999999997,0.5595,4.0013103166,0.052000000000000005,-0.0005,0.0520024038,3.91,0.56,3.9498987329,3.922,0.5595,3.9617072393,0.052000000000000005,-0.0005,0.0520024038,3.87,0.56,3.9103068933
2020-08-26 17:30:00,3.8865,0.561,3.9267802651,0.0565,0.001,0.056508848900000005,3.83,0.56,3.8707234466,3.8465,0.561,3.887194779,0.0565,0.001,0.056508848900000005,3.79,0.56,3.8311486528
2020-08-26 18:00:00,4.0465,0.512,4.0787628333,0.0465,0.002,0.046542990900000004,4.0,0.51,4.0323814304,4.0065,0.512,4.0390823525,0.0465,0.002,0.046542990900000004,3.96,0.51,3.9927058494
2020-08-26 18:30:00,4.0425,0.35150000000000003,4.057752888,0.0425,0.0015,0.042526462300000005,4.0,0.35000000000000003,4.0152833026,4.0025,0.35150000000000003,4.01790474,0.0425,0.0015,0.042526462300000005,3.96,0.35000000000000003,3.9754370829
2020-08-26 19:00:00,4.035,0.3305,4.0485127207,0.035,0.0005,0.0350035712,4.0,0.33,4.013589416,3.995,0.3305,4.0086475587,0.035,0.0005,0.0350035712,3.96,0.33,3.973726211
2020-08-26 19:30:00,3.963,0.29,3.9735964818,0.033,0.0,0.033,3.93,0.29,3.9406852196,3.923,0.29,3.9337042339,0.033,0.0,0.033,3.89,0.29,3.9007947908
2020-08-26 20:00:00,3.922,0.26,3.9306086043,0.032,0.0,0.032,3.89,0.26,3.8986792635,3.882,0.26,3.8906971098,0.032,0.0,0.032,3.85,0.26,3.8587692338
2020-08-26 20:30:00,3.862,0.29,3.8728728355,0.032,0.0,0.032,3.83,0.29,3.8409634208,3.822,0.29,3.8329863031,0.032,0.0,0.032,3.79,0.29,3.8010787942
2020-08-26 21:00:00,3.8815,0.26,3.8901982276,0.0315,0.0,0.0315,3.85,0.26,3.8587692338,3.8415,0.26,3.8502885931,0.0315,0.0,0.0315,3.81,0.26,3.8188610868
2020-08-26 21:30:00,3.752,0.23,3.7590429632999998,0.032,0.0,0.032,3.7199999999999998,0.23,3.727103433,3.7119999999999997,0.23,3.7191187128000003,0.032,0.0,0.032,3.68,0.23,3.6871804946
2020-08-26 22:00:00,3.591,0.23,3.5983580978000003,0.031,0.0,0.031,3.56,0.23,3.5674220384,3.551,0.23,3.5584408102,0.031,0.0,0.031,3.52,0.23,3.5275062013
2020-08-26 22:30:00,3.452,0.21,3.4583817025,0.032,0.0,0.032,3.42,0.21,3.4264413026,3.412,0.21,3.4184563768,0.032,0.0,0.032,3.38,0.21,3.3865173852
2020-08-26 23:00:00,3.2205,0.21,3.2273395003,0.030500000000000003,0.0,0.030500000000000003,3.19,0.21,3.196904753,3.1805,0.21,3.1874253325,0.030500000000000003,0.0,0.030500000000000003,3.15,0.21,3.1569922395
2020-08-26 23:30:00,2.972,0.16,2.9763037479000003,0.032,0.0,0.032,2.94,0.16,2.9443505226,2.942,0.16,2.9463475694000003,0.032,0.0,0.032,2.91,0.16,2.9143953061000003
2020-08-27 00:00:00,2.782,0.16,2.7865972081,0.032,0.0,0.032,2.75,0.16,2.7546506131,2.742,0.16,2.7466641586,0.032,0.0,0.032,2.71,0.16,2.7147191383
2020-08-27 00:30:00,2.6310000000000002,0.89,2.7774558502,0.031,0.0,0.031,2.6,0.89,2.7481084404000002,2.711,0.89,2.8533525895,0.031,0.0,0.031,2.68,0.89,2.8239157211
2020-08-27 01:00:00,2.5705,0.89,2.720215111,0.030500000000000003,0.0,0.030500000000000003,2.54,0.89,2.6914122687,2.6405000000000003,0.89,2.786456576,0.030500000000000003,0.0,0.030500000000000003,2.61,0.89,2.7575713953000003
2020-08-27 01:30:00,2.5220000000000002,0.89,2.6744315284,0.032,0.0,0.032,2.49,0.89,2.6442768387999998,2.602,0.89,2.7500007273,0.032,0.0,0.032,2.5700000000000003,0.89,2.7197426349000002
2020-08-27 02:00:00,2.572,0.888,2.7209792354999998,0.032,-0.002,0.0320624391,2.54,0.89,2.6914122687,2.662,0.888,2.8062052669,0.032,-0.002,0.0320624391,2.63,0.89,2.7765085989
2020-08-27 02:30:00,2.532,0.8895000000000001,2.6836978686,0.032,-0.0005,0.032003906,2.5,0.89,2.6536955364,2.622,0.8895000000000001,2.7687712527,0.032,-0.0005,0.032003906,2.59,0.89,2.7386493021
2020-08-27 03:00:00,2.482,0.8885000000000001,2.6362390351,0.032,-0.0015,0.032035137000000005,2.45,0.89,2.6066453537000003,2.582,0.8885000000000001,2.7305963177,0.032,-0.0015,0.032035137000000005,2.55,0.89,2.7008517175
2020-08-27 03:30:00,2.482,0.8895000000000001,2.6365762363,0.032,-0.0005,0.032003906,2.45,0.89,2.6066453537000003,2.582,0.8895000000000001,2.7309218682000003,0.032,-0.0005,0.032003906,2.55,0.89,2.7008517175
2020-08-27 04:00:00,2.482,0.3195,2.5024796203,0.032,-0.0005,0.032003906,2.45,0.32,2.4708095839,2.492,0.3195,2.5123981074,0.032,-0.0005,0.032003906,2.46,0.32,2.4807257003
2020-08-27 04:30:00,2.5115,0.1,2.5134900537,0.0315,0.0,0.0315,2.48,0.1,2.4820153102,2.4915000000000003,0.1,2.4935060156,0.0315,0.0,0.0315,2.46,0.1,2.4620316814
2020-08-27 05:00:00,2.509,0.1,2.510992035,0.029,0.0,0.029,2.48,0.1,2.4820153102,2.489,0.1,2.4910080289,0.029,0.0,0.029,2.46,0.1,2.4620316814
2020-08-27 05:30:00,2.5715,0.15,2.5758711633,0.0315,0.0,0.0315,2.54,0.15,2.5444252789,2.5415,0.15,2.5459226716,0.0315,0.0,0.0315,2.51,0.15,2.5144780771
2020-08-27 06:00:00,2.6715,0.1495,2.6756798202,0.0315,-0.0005,0.031503968,2.64,0.15,2.6442579299,2.6415,0.1495,2.6457272157,0.0315,-0.0005,0.031503968,2.61,0.15,2.6143067915
2020-08-27 06:30:00,2.8915,0.17,2.8964930951000003,0.0315,0.0,0.0315,2.86,0.17,2.8650479926,2.8615,0.17,2.8665453511,0.0315,0.0,0.0315,2.83,0.17,2.8351014091
2020-08-27 07:00:00,3.1315,0.5,3.1711657557,0.0315,0.0,0.0315,3.1,0.5,3.1400636936,3.1315,0.5,3.1711657557,0.0315,0.0,0.0315,3.1,0.5,3.1400636936
2020-08-27 07:30:00,2.9530000000000003,1.03,3.1274764587,0.033,0.0,0.033,2.92,1.03,3.096336545,3.043,1.03,3.2125922555,0.033,0.0,0.033,3.01,1.03,3.1813519139
2020-08-27 08:00:00,2.983,0.7815000000000001,3.0836717157,0.033,0.0015,0.0330340733,2.95,0.78,3.0513767385,3.043,0.7815000000000001,3.1417497115,0.033,0.0015,0.0330340733,3.01,0.78,3.109421168
2020-08-27 08:30:00,3.1665,0.353,3.1861153855,0.0165,0.003,0.0167705098,3.15,0.35000000000000003,3.1693847983,3.1365,0.353,3.1563018313,0.0165,0.003,0.0167705098,3.12,0.35000000000000003,3.1395700343
2020-08-27 09:00:00,3.2605,0.3935,3.2841593293,0.0105,0.0035,0.0110679718,3.25,0.39,3.2733163611,3.2205,0.3935,3.2444510321,0.0105,0.0035,0.0110679718,3.21,0.39,3.2336047996
2020-08-27 09:30:00,3.582,0.432,3.6079562082,0.002,0.002,0.0028284271,3.58,0.43,3.6057315485,3.542,0.432,3.5682471887,0.002,0.002,0.0028284271,3.54,0.43,3.5660201905999998
2020-08-27 10:00:00,3.6605,0.4305,3.6857279471,0.0005,0.0005,0.0007071068,3.66,0.43,3.6851729946000003,3.6205,0.4305,3.6460047312,0.0005,0.0005,0.0007071068,3.62,0.43,3.6454492179
2020-08-27 10:30:00,3.6905,0.43,3.715466357,0.0005,0.0,0.0005,3.69,0.43,3.7149697172,3.6605,0.43,3.6856695796,0.0005,0.0,0.0005,3.66,0.43,3.6851729946000003
2020-08-27 11:00:00,3.6905,0.45,3.7178340805,0.0005,0.0,0.0005,3.69,0.45,3.7173377571,3.6605,0.45,3.6880564326,0.0005,0.0,0.0005,3.66,0.45,3.687560169
2020-08-27 11:30:00,3.65,1.05,3.798025803,0.0,0.0,0.0,3.65,1.05,3.798025803,3.74,1.05,3.8845977913,0.0,0.0,0.0,3.74,1.05,3.8845977913
2020-08-27 12:00:00,3.75,1.1400000000000001,3.9194514922,0.0,0.0,0.0,3.75,1.1400000000000001,3.9194514922,3.85,1.1400000000000001,4.0152334926,0.0,0.0,0.0,3.85,1.1400000000000001,4.0152334926
2020-08-27 12:30:00,3.9,1.1400000000000001,4.0632007088,0.0,0.0,0.0,3.9,1.1400000000000001,4.0632007088,4.0,1.1400000000000001,4.1592787836,0.0,0.0,0.0,4.0,1.1400000000000001,4.1592787836
2020-08-27 13:00:00,3.9,1.06,4.0414848756,0.0,0.0,0.0,3.9,1.06,4.0414848756,4.0,1.06,4.1380671817,0.0,0.0,0.0,4.0,1.06,4.1380671817
2020-08-27 13:30:00,3.821,1.0415,3.9603993801,0.001,0.0015,0.0018027756000000002,3.8200000000000003,1.04,3.9590402877,3.9210000000000003,1.0415,4.0569647829,0.001,0.0015,0.0018027756000000002,3.92,1.04,4.0556133938
2020-08-27 14:00:00,3.682,1.043,3.8268750959,0.002,0.003,0.0036055513000000003,3.68,1.04,3.8241338889,3.782,1.043,3.9231840385,0.002,0.003,0.0036055513000000003,3.7800000000000002,1.04,3.9204591568
2020-08-27 14:30:00,3.76,1.04,3.9011793089,0.0,0.0,0.0,3.76,1.04,3.9011793089,3.86,1.04,3.9976493093,0.0,0.0,0.0,3.86,1.04,3.9976493093
2020-08-27 15:00:00,3.84,1.04,3.9783413629,0.0,0.0,0.0,3.84,1.04,3.9783413629,3.94,1.04,4.0749478524,0.0,0.0,0.0,3.94,1.04,4.0749478524
2020-08-27 15:30:00,4.271,1.16,4.4257249124,0.001,0.0,0.001,4.27,1.16,4.4247598805,4.371,1.16,4.5223048327,0.001,0.0,0.001,4.37,1.16,4.5213382975
2020-08-27 16:00:00,4.397,1.2335,4.5667418637,0.007,0.0035,0.0078262379,4.39,1.23,4.55905692,4.497,1.2335,4.6631031781,0.007,0.0035,0.0078262379,4.49,1.23,4.6554269407
2020-08-27 16:30:00,4.004,1.2625,4.1983237429,0.044,0.0025,0.0440709655,3.96,1.26,4.155622697,4.114,1.2625,4.3033594145,0.044,0.0025,0.0440709655,4.07,1.26,4.2605750786
2020-08-27 17:00:00,3.9985,1.2610000000000001,4.1926272491,0.0385,0.001,0.038512984800000004,3.96,1.26,4.155622697,4.1085,1.2610000000000001,4.2976613699,0.0385,0.001,0.038512984800000004,4.07,1.26,4.2605750786
2020-08-27 17:30:00,4.306,0.8220000000000001,4.3837563801,0.016,0.002,0.016124515500000002,4.29,0.8200000000000001,4.3676652802,4.336,0.8220000000000001,4.4132278437,0.016,0.002,0.016124515500000002,4.32,0.8200000000000001,4.3971354312
2020-08-27 18:00:00,4.6615,0.4515,4.683314478,0.0015,0.0015,0.0021213203,4.66,0.45,4.6816770499,4.6015,0.4515,4.6235975712,0.0015,0.0015,0.0021213203,4.6,0.45,4.6219584594
2020-08-27 18:30:00,4.5705,0.35100000000000003,4.5839580332,0.0005,0.001,0.0011180340000000002,4.57,0.35000000000000003,4.58338303,4.5305,0.35100000000000003,4.5440765013,0.0005,0.001,0.0011180340000000002,4.53,0.35000000000000003,4.5435008529
2020-08-27 19:00:00,4.5105,0.3205,4.5218724551000005,0.0005,0.0005,0.0007071068,4.51,0.32,4.5213382975,4.4705,0.3205,4.4819739513,0.0005,0.0005,0.0007071068,4.47,0.32,4.4814395009
2020-08-27 19:30:00,4.33,0.29,4.3397004505,0.0,0.0,0.0,4.33,0.29,4.3397004505,4.29,0.29,4.2997906926,0.0,0.0,0.0,4.29,0.29,4.2997906926
2020-08-27 20:00:00,4.21,0.29,4.2199763033,0.0,0.0,0.0,4.21,0.29,4.2199763033,4.16,0.29,4.1700959222,0.0,0.0,0.0,4.16,0.29,4.1700959222
2020-08-27 20:30:00,4.1615,0.29,4.1715922919,0.0115,0.0,0.0115,4.15,0.29,4.1601201906,4.1115,0.29,4.1217147221,0.0115,0.0,0.0115,4.1,0.29,4.1102433018
2020-08-27 21:00:00,4.101,0.25,4.1086130263,0.031,0.0,0.031,4.07,0.25,4.0776709038,4.051,0.25,4.0587068138,0.031,0.0,0.031,4.02,0.25,4.0277661303
2020-08-27 21:30:00,3.9185,0.22,3.9246709735,0.0285,0.0,0.0285,3.89,0.22,3.8962161131,3.8785,0.22,3.8847345147,0.0285,0.0,0.0285,3.85,0.22,3.8562805915
2020-08-27 22:00:00,3.7119999999999997,0.22,3.7185136816,0.032,0.0,0.032,3.68,0.22,3.6865702218000003,3.672,0.22,3.6785845104,0.032,0.0,0.032,3.64,0.22,3.6466422912
2020-08-27 22:30:00,3.5515,0.22,3.558307498,0.0315,0.0,0.0315,3.52,0.22,3.5268682992000002,3.5115,0.22,3.5183848922000003,0.0315,0.0,0.0315,3.48,0.22,3.4869470888
2020-08-27 23:00:00,3.321,0.22,3.3282789847,0.031,0.0,0.031,3.29,0.22,3.2973474188,3.281,0.22,3.2883675281,0.031,0.0,0.031,3.25,0.22,3.2574376433
2020-08-27 23:30:00,3.0765,0.2,3.0829940399,0.026500000000000003,0.0,0.026500000000000003,3.05,0.2,3.0565503431,3.0365,0.2,3.0430794025,0.026500000000000003,0.0,0.026500000000000003,3.01,0.2,3.0166372006
2020-08-28 00:00:00,2.8495,0.8200000000000001,2.965139162,0.029500000000000002,0.0,0.029500000000000002,2.8200000000000003,0.8200000000000001,2.9368009807,2.9095,0.8200000000000001,3.0228447281,0.029500000000000002,0.0,0.029500000000000002,2.88,0.8200000000000001,2.9944615543
2020-08-28 00:30:00,2.719,0.89,2.860954561,0.029,0.0,0.029,2.69,0.89,2.8334078422,2.809,0.89,2.9466219642,0.029,0.0,0.029,2.7800000000000002,0.89,2.9189895512
2020-08-28 01:00:00,2.6790000000000003,0.58,2.7410656687,0.029,0.0,0.029,2.65,0.58,2.712729253,2.719,0.58,2.7801728364000002,0.029,0.0,0.029,2.69,0.58,2.7518175812
2020-08-28 01:30:00,2.6790000000000003,0.16,2.6837736492,0.029,0.0,0.029,2.65,0.16,2.6548257947,2.659,0.16,2.6638094902000002,0.029,0.0,0.029,2.63,0.16,2.6348624253
2020-08-28 02:00:00,2.6795,0.16,2.68427276,0.029500000000000002,0.0,0.029500000000000002,2.65,0.16,2.6548257947,2.6595,0.16,2.6643085876,0.029500000000000002,0.0,0.029500000000000002,2.63,0.16,2.6348624253
2020-08-28 02:30:00,2.657,0.16,2.6618131039,0.027,0.0,0.027,2.63,0.16,2.6348624253,2.617,0.16,2.6218865344999998,0.027,0.0,0.027,2.59,0.16,2.5949373788
2020-08-28 03:00:00,2.549,0.16,2.5540166405,0.029,0.0,0.029,2.52,0.16,2.5250742563,2.529,0.16,2.5340562346,0.029,0.0,0.029,2.5,0.16,2.5051147678
2020-08-28 03:30:00,2.5300000000000002,0.16,2.5350542401,0.03,0.0,0.03,2.5,0.16,2.5051147678,2.5,0.16,2.5051147678,0.03,0.0,0.03,2.47,0.16,2.4751767614
2020-08-28 04:00:00,2.5305,0.16,2.5355532434,0.030500000000000003,0.0,0.030500000000000003,2.5,0.16,2.5051147678,2.5005,0.16,2.5056137472,0.030500000000000003,0.0,0.030500000000000003,2.47,0.16,2.4751767614
2020-08-28 04:30:00,2.5305,0.16,2.5355532434,0.030500000000000003,0.0,0.030500000000000003,2.5,0.16,2.5051147678,2.5005,0.16,2.5056137472,0.030500000000000003,0.0,0.030500000000000003,2.47,0.16,2.4751767614
2020-08-28 05:00:00,2.511,0.16,2.5160924069,0.031,0.0,0.031,2.48,0.16,2.4851559307,2.501,0.16,2.5061127269,0.031,0.0,0.031,2.47,0.16,2.4751767614
2020-08-28 05:30:00,2.511,0.86,2.6541893301,0.031,0.0,0.031,2.48,0.86,2.6248809497,2.601,0.86,2.739489186,0.031,0.0,0.031,2.5700000000000003,0.86,2.7100737997
2020-08-28 06:00:00,2.6315,0.15,2.6357716612,0.0315,0.0,0.0315,2.6,0.15,2.6043233286,2.6015,0.15,2.60582084,0.0315,0.0,0.0315,2.5700000000000003,0.15,2.5743737102
2020-08-28 06:30:00,2.8415,0.92,2.9867243345,0.0315,0.0,0.0315,2.81,0.92,2.9567718884,2.9215,0.92,3.062933602,0.0315,0.0,0.0315,2.89,0.92,3.0329028999
2020-08-28 07:00:00,3.0915,1.05,3.2649459796,0.0315,0.0,0.0315,3.06,1.05,3.2351352367,3.1815,1.05,3.3502898755,0.0315,0.0,0.0315,3.15,1.05,3.3203915432
2020-08-28 07:30:00,3.262,1.0505,3.4269803399,0.032,0.0005,0.032003906,3.23,1.05,3.3963804263,3.352,1.0505,3.5127559337000003,0.032,0.0005,0.032003906,3.32,1.05,3.4820827101000003
2020-08-28 08:00:00,3.483,0.91,3.5999151379,0.033,0.0,0.033,3.45,0.91,3.5679966368000002,3.553,0.91,3.6676844194,0.033,0.0,0.033,3.52,0.91,3.6357255122
2020-08-28 08:30:00,3.6365,0.3695,3.6552240013,0.036500000000000005,-0.0005,0.0365034245,3.6,0.37,3.6189639401,3.5965,0.3695,3.6154311638000003,0.036500000000000005,-0.0005,0.0365034245,3.56,0.37,3.5791758828
2020-08-28 09:00:00,3.7605,0.423,3.7842158038,0.0205,0.003,0.020718349400000002,3.74,0.42,3.7635090009,3.7205,0.423,3.7444691546,0.0205,0.003,0.020718349400000002,3.7,0.42,3.7237615391
2020-08-28 09:30:00,3.779,0.41750000000000004,3.8019925368000003,0.009000000000000001,-0.0025,0.0093407708,3.77,0.42,3.7933230814,3.749,0.41750000000000004,3.7721754002,0.009000000000000001,-0.0025,0.0093407708,3.74,0.42,3.7635090009
2020-08-28 10:00:00,3.9645,0.41950000000000004,3.986632727,0.0045000000000000005,-0.0005,0.0045276926,3.96,0.42,3.9822104415,3.9245,0.41950000000000004,3.9468570407,0.0045000000000000005,-0.0005,0.0045276926,3.92,0.42,3.9424357952999998
2020-08-28 10:30:00,4.0305,0.422,4.0525318321,0.0105,0.002,0.0106887792,4.02,0.42,4.0418807503,3.9905,0.422,4.0127514563,0.0105,0.002,0.0106887792,3.98,0.42,4.002099449
2020-08-28 11:00:00,3.855,0.42350000000000004,3.8781925236,0.005,0.0035,0.0061032778,3.85,0.42,3.8728413342,3.825,0.42350000000000004,3.8483733252,0.005,0.0035,0.0061032778,3.8200000000000003,0.42,3.8430196461
2020-08-28 11:30:00,3.8295,0.46950000000000003,3.8581732076,0.0195,-0.0005,0.0195064092,3.81,0.47000000000000003,3.838880045,3.7895000000000003,0.46950000000000003,3.8184735825000002,0.0195,-0.0005,0.0195064092,3.77,0.47000000000000003,3.7991841229
2020-08-28 12:00:00,3.658,0.437,3.6840104505999998,0.018000000000000002,0.007,0.0193132079,3.64,0.43,3.6653103552,3.618,0.437,3.644295954,0.018000000000000002,0.007,0.0193132079,3.6,0.43,3.6255896072000002
2020-08-28 12:30:00,3.706,0.4305,3.7309202953,0.036000000000000004,0.0005,0.0360034721,3.67,0.43,3.6951048699999998,3.676,0.4305,3.7011222960000003,0.036000000000000004,0.0005,0.0360034721,3.64,0.43,3.6653103552
2020-08-28 13:00:00,3.793,0.3935,3.8133569529,0.023,0.0035,0.0232647802,3.77,0.39,3.7901187316,3.763,0.3935,3.7835183692000003,0.023,0.0035,0.0232647802,3.74,0.39,3.7602792449
2020-08-28 13:30:00,3.487,0.3965,3.5094702236,0.067,0.006500000000000001,0.0673145601,3.42,0.39,3.4421650164,3.457,0.3965,3.4796639565,0.067,0.006500000000000001,0.0673145601,3.39,0.39,3.4123598872
2020-08-28 14:00:00,3.726,0.3895,3.746303011,0.006,-0.0005,0.0060207973,3.7199999999999998,0.39,3.7403876804,3.696,0.3895,3.7164669042,0.006,-0.0005,0.0060207973,3.69,0.39,3.7105525195
2020-08-28 14:30:00,3.185,0.272,3.1965933429,0.015,0.002,0.015132746,3.17,0.27,3.1814776441,3.155,0.272,3.1667031752,0.015,0.002,0.015132746,3.14,0.27,3.1515869019
2020-08-28 15:00:00,2.9445,0.725,3.0324421264,0.0245,0.005,0.0250049995,2.92,0.72,3.0074573979,3.0045,0.725,3.0907353898,0.0245,0.005,0.0250049995,2.98,0.72,3.0657462387
2020-08-28 15:30:00,2.959,0.9425,3.1054769762,0.059000000000000004,0.0025,0.0590529423,2.9,0.9400000000000001,3.0485406345,3.039,0.9425,3.1817962301,0.059000000000000004,0.0025,0.0590529423,2.98,0.9400000000000001,3.1247399892
2020-08-28 16:00:00,3.0055,0.9410000000000001,3.1493668014,0.0855,0.001,0.0855058478,2.92,0.9400000000000001,3.06757233,3.1055,0.9410000000000001,3.2449362474,0.0855,0.001,0.0855058478,3.02,0.9400000000000001,3.1629100525
2020-08-28 16:30:00,3.228,0.891,3.348710946,0.058,0.001,0.058008620000000004,3.17,0.89,3.2925673873,3.318,0.891,3.4355501743,0.058,0.001,0.058008620000000004,3.26,0.89,3.3793046622
2020-08-28 17:00:00,3.3785,0.8935000000000001,3.4946537024,0.0585,0.0035,0.0586046073,3.32,0.89,3.4372227161,3.4785,0.8935000000000001,3.5914209583,0.0585,0.0035,0.0586046073,3.42,0.89,3.5339071861
2020-08-28 17:30:00,3.5115,0.8905000000000001,3.6226540685,0.051500000000000004,0.0005,0.051502427100000005,3.46,0.89,3.5726320829000002,3.6115,0.8905000000000001,3.7196669878,0.051500000000000004,0.0005,0.051502427100000005,3.56,0.89,3.6695640068
2020-08-28 18:00:00,3.693,0.891,3.7989643325999998,0.053,0.001,0.0530094331,3.64,0.89,3.7472256404,3.793,0.891,3.8962456288,0.053,0.001,0.0530094331,3.74,0.89,3.8444375401
2020-08-28 18:30:00,3.763,0.5715,3.8061504503,0.053,0.0015,0.0530212222,3.71,0.5700000000000001,3.7535316703,3.793,0.5715,3.8358129842,0.053,0.0015,0.0530212222,3.74,0.5700000000000001,3.7831864876
2020-08-28 19:00:00,3.8235,0.16,3.8268462538,0.053500000000000006,0.0,0.053500000000000006,3.77,0.16,3.773393698,3.7935,0.16,3.7968726934,0.053500000000000006,0.0,0.053500000000000006,3.74,0.16,3.7434208954
2020-08-28 19:30:00,3.6734999999999998,0.16,3.6769827644,0.053500000000000006,0.0,0.053500000000000006,3.62,0.16,3.6235341864,3.6435,0.16,3.6470114135,0.053500000000000006,0.0,0.053500000000000006,3.59,0.16,3.5935636908
2020-08-28 20:00:00,3.5735,0.11,3.5751926172,0.053500000000000006,0.0,0.053500000000000006,3.52,0.11,3.5217183306,3.5435,0.11,3.5452069404,0.053500000000000006,0.0,0.053500000000000006,3.49,0.11,3.491733094
2020-08-28 20:30:00,3.5015,0.11,3.5032274048,0.051500000000000004,0.0,0.051500000000000004,3.45,0.11,3.4517531777,3.4715,0.11,3.4732423253,0.051500000000000004,0.0,0.051500000000000004,3.42,0.11,3.4217685486000002
2020-08-28 21:00:00,3.4335,0.11,3.4352615985,0.053500000000000006,0.0,0.053500000000000006,3.38,0.11,3.3817894671,3.3935,0.11,3.395282352,0.053500000000000006,0.0,0.053500000000000006,3.34,0.11,3.3418108863000002
2020-08-28 21:30:00,3.7635,0.2,3.7688104556,0.053500000000000006,0.0,0.053500000000000006,3.71,0.2,3.7153869246999998,3.7235,0.2,3.7288674219,0.053500000000000006,0.0,0.053500000000000006,3.67,0.2,3.6754455512
2020-08-28 22:00:00,3.6535,0.2,3.6589701078,0.053500000000000006,0.0,0.053500000000000006,3.6,0.2,3.6055512755,3.6135,0.2,3.6190305677,0.053500000000000006,0.0,0.053500000000000006,3.56,0.2,3.5656135517000003
2020-08-28 22:30:00,3.454,0.2,3.4597855425,0.054,0.0,0.054,3.4,0.2,3.4058772731999998,3.424,0.2,3.4298361477,0.054,0.0,0.054,3.37,0.2,3.3759295016
2020-08-28 23:00:00,3.224,0.6000000000000001,3.2793560343,0.054,0.0,0.054,3.17,0.6000000000000001,3.2262826907,3.2640000000000002,0.6000000000000001,3.3186888977,0.054,0.0,0.054,3.21,0.6000000000000001,3.2655933611
2020-08-28 23:30:00,3.034,0.15,3.0377057132,0.054,0.0,0.054,2.98,0.15,2.9837727796,2.9939999999999998,0.15,2.9977551601,0.054,0.0,0.054,2.94,0.15,2.9438240437000003
2020-08-29 00:00:00,2.864,0.15,2.8679253826,0.054,0.0,0.054,2.81,0.15,2.8140007107000002,2.834,0.15,2.8379668779,0.054,0.0,0.054,2.7800000000000002,0.15,2.7840438215
2020-08-29 00:30:00,2.7039999999999997,0.15,2.7081573071,0.054,0.0,0.054,2.65,0.15,2.654241888,2.684,0.15,2.6881882375,0.054,0.0,0.054,2.63,0.15,2.6342740936
2020-08-29 01:00:00,2.6310000000000002,0.15,2.6352724717,0.051000000000000004,0.0,0.051000000000000004,2.58,0.15,2.5843567865,2.601,0.15,2.6053216692,0.051000000000000004,0.0,0.051000000000000004,2.55,0.15,2.5544079549000003
2020-08-29 01:30:00,2.584,0.15,2.5883500536,0.054,0.0,0.054,2.5300000000000002,0.15,2.5344427395,2.564,0.15,2.5683839277000002,0.054,0.0,0.054,2.51,0.15,2.5144780771
2020-08-29 02:00:00,2.624,0.15,2.6282838507,0.054,0.0,0.054,2.5700000000000003,0.15,2.5743737102,2.594,0.15,2.5983333120000003,0.054,0.0,0.054,2.54,0.15,2.5444252789
2020-08-29 02:30:00,2.584,0.13,2.5872680572,0.054,0.0,0.054,2.5300000000000002,0.13,2.5333377193,2.5540000000000003,0.13,2.5573063954,0.054,0.0,0.054,2.5,0.13,2.5033777182
2020-08-29 03:00:00,2.584,0.13,2.5872680572,0.054,0.0,0.054,2.5300000000000002,0.13,2.5333377193,2.524,0.13,2.5273456432,0.054,0.0,0.054,2.47,0.13,2.4734186868
2020-08-29 03:30:00,2.544,0.13,2.5473193753,0.054,0.0,0.054,2.49,0.13,2.4933912649,2.524,0.13,2.5273456432,0.054,0.0,0.054,2.47,0.13,2.4734186868
2020-08-29 04:00:00,2.524,0.1,2.5259802058,0.054,0.0,0.054,2.47,0.1,2.4720234627,2.4939999999999998,0.1,2.4960040064,0.054,0.0,0.054,2.44,0.1,2.4420483206
2020-08-29 04:30:00,2.524,0.1,2.5259802058,0.054,0.0,0.054,2.47,0.1,2.4720234627,2.474,0.1,2.4760201938,0.054,0.0,0.054,2.42,0.1,2.4220652344999998
2020-08-29 05:00:00,2.4939999999999998,0.1,2.4960040064,0.054,0.0,0.054,2.44,0.1,2.4420483206,2.474,0.1,2.4760201938,0.054,0.0,0.054,2.42,0.1,2.4220652344999998
2020-08-29 05:30:00,2.4939999999999998,0.1,2.4960040064,0.054,0.0,0.054,2.44,0.1,2.4420483206,2.454,0.1,2.4560366447,0.054,0.0,0.054,2.4,0.1,2.4020824299
2020-08-29 06:00:00,2.5540000000000003,0.1,2.5559569636,0.054,0.0,0.054,2.5,0.1,2.5019992006000003,2.524,0.1,2.5259802058,0.054,0.0,0.054,2.47,0.1,2.4720234627
2020-08-29 06:30:00,2.714,0.14,2.7176085075,0.054,0.0,0.054,2.66,0.14,2.6636816627,2.674,0.14,2.6776624134,0.054,0.0,0.054,2.62,0.14,2.6237377918
2020-08-29 07:00:00,2.8335,0.14,2.8369565118,0.053500000000000006,0.0,0.053500000000000006,2.7800000000000002,0.14,2.7835229476,2.7935,0.14,2.7970059439,0.053500000000000006,0.0,0.053500000000000006,2.74,0.14,2.743574311
2020-08-29 07:30:00,3.014,0.14,3.0172497411,0.054,0.0,0.054,2.96,0.14,2.9633089613,2.974,0.14,2.9772934017,0.054,0.0,0.054,2.92,0.14,2.9233542379
2020-08-29 08:00:00,3.19,0.28300000000000003,3.2025285323,0.06,0.003,0.0600749532,3.13,0.28,3.1424990056,3.18,0.28300000000000003,3.1925677753,0.06,0.003,0.0600749532,3.12,0.28,3.1325389064
2020-08-29 08:30:00,3.203,0.963,3.3446342102,0.073,0.003,0.0730616178,3.13,0.96,3.273912033,3.313,0.963,3.4501214471,0.073,0.003,0.0730616178,3.24,0.96,3.3792306817
2020-08-29 09:00:00,3.2965,0.453,3.3274797144,0.08650000000000001,0.003,0.0865520075,3.21,0.45,3.2413885913,3.2965,0.453,3.3274797144,0.08650000000000001,0.003,0.0865520075,3.21,0.45,3.2413885913
2020-08-29 09:30:00,3.401,0.281,3.4125887534,0.091,0.001,0.0910054943,3.31,0.28,3.3218217893,3.371,0.281,3.3826915319,0.091,0.001,0.0910054943,3.2800000000000002,0.28,3.2919295254
2020-08-29 10:00:00,3.3175,0.28250000000000003,3.3295063448,0.0975,0.0025,0.09753204600000001,3.22,0.28,3.2321509865999998,3.2875,0.28250000000000003,3.2996155079,0.0975,0.0025,0.09753204600000001,3.19,0.28,3.2022648235
2020-08-29 10:30:00,3.2535,0.35150000000000003,3.272432505,0.10350000000000001,0.0015,0.103510869,3.15,0.35000000000000003,3.1693847983,3.2235,0.35150000000000003,3.2426076698,0.10350000000000001,0.0015,0.103510869,3.12,0.35000000000000003,3.1395700343
2020-08-29 11:00:00,3.1905,0.34950000000000003,3.2095857209,0.12050000000000001,-0.0005,0.1205010373,3.07,0.35000000000000003,3.0898867293,3.1505,0.34950000000000003,3.1698265725,0.12050000000000001,-0.0005,0.1205010373,3.03,0.35000000000000003,3.0501475374
2020-08-29 11:30:00,3.14,0.35150000000000003,3.159612674,0.14,0.0015,0.14000803550000002,3.0,0.35000000000000003,3.0203476621,3.1,0.35150000000000003,3.1198641397,0.14,0.0015,0.14000803550000002,2.96,0.35000000000000003,2.9806207407
2020-08-29 12:00:00,3.073,0.35150000000000003,3.0930375442,0.14300000000000002,0.0015,0.1430078669,2.93,0.35000000000000003,2.9508303916000003,3.033,0.35150000000000003,3.053300059,0.14300000000000002,0.0015,0.1430078669,2.89,0.35000000000000003,2.9111166243
2020-08-29 12:30:00,3.0955,0.3835,3.1191653531,0.1355,0.0035,0.1355451954,2.96,0.38,2.9842922109,3.0555,0.3835,3.0794727633,0.1355,0.0035,0.1355451954,2.92,0.38,2.9446222169
2020-08-29 13:00:00,3.4175,0.30000000000000004,3.4306422504,0.11750000000000001,0.0,0.11750000000000001,3.3,0.30000000000000004,3.3136083052,3.3775,0.30000000000000004,3.3907972882,0.11750000000000001,0.0,0.11750000000000001,3.26,0.30000000000000004,3.2737745799
2020-08-29 13:30:00,3.421,0.30000000000000004,3.4341288561,0.121,0.0,0.121,3.3,0.30000000000000004,3.3136083052,3.3810000000000002,0.30000000000000004,3.3942835768,0.121,0.0,0.121,3.26,0.30000000000000004,3.2737745799
2020-08-29 14:00:00,3.1335,0.381,3.1565777751,0.1135,0.001,0.1135044052,3.02,0.38,3.0438133977,3.1135,0.381,3.1367249242,0.1135,0.001,0.1135044052,3.0,0.38,3.0239708993
2020-08-29 14:30:00,3.0025,0.98,3.158386653,0.12250000000000001,0.0,0.12250000000000001,2.88,0.98,3.0421702779,3.0825,0.98,3.2345333898,0.12250000000000001,0.0,0.12250000000000001,2.96,0.98,3.1180121873
2020-08-29 15:00:00,3.1395,1.0315,3.3046107940000002,0.1095,0.0015,0.1095102735,3.03,1.03,3.2002812376,3.2295,1.0315,3.3902304494,0.1095,0.0015,0.1095102735,3.12,1.03,3.285620185
2020-08-29 15:30:00,3.1335,1.03,3.2984423976,0.10350000000000001,0.0,0.10350000000000001,3.03,1.03,3.2002812376,3.2235,1.03,3.3840585471,0.10350000000000001,0.0,0.10350000000000001,3.12,1.03,3.285620185
2020-08-29 16:00:00,3.2695,1.032,3.4285061251,0.08950000000000001,0.002,0.0895223436,3.18,1.03,3.3426486504,3.3595,1.032,3.514436548,0.08950000000000001,0.002,0.0895223436,3.27,1.03,3.4283815424
2020-08-29 16:30:00,2.927,0.9615,3.0808783244,0.097,0.0015,0.09701159720000001,2.83,0.96,2.9883942176,3.017,0.9615,3.1665077372,0.097,0.0015,0.09701159720000001,2.92,0.96,3.0737599126
2020-08-29 17:00:00,2.8,0.52,2.8478764018,0.1,0.0,0.1,2.7,0.52,2.7496181553,2.8200000000000003,0.52,2.8675425019,0.1,0.0,0.1,2.7199999999999998,0.52,2.7692598289
2020-08-29 17:30:00,3.1085,0.1315,3.1112802027,0.0785,0.0015,0.0785143299,3.03,0.13,3.0327874967,3.0685000000000002,0.1315,3.0713164116,0.0785,0.0015,0.0785143299,2.99,0.13,2.9928247526
2020-08-29 18:00:00,3.3245,0.10200000000000001,3.3260643785,0.0645,0.002,0.0645310003,3.26,0.1,3.2615333817,3.2845,0.10200000000000001,3.286083421,0.0645,0.002,0.0645310003,3.22,0.1,3.2215524208
2020-08-29 18:30:00,3.468,0.1015,3.4694850122,0.058,0.0015,0.0580193933,3.41,0.1,3.4114659606,3.418,0.1015,3.4195067261,0.058,0.0015,0.0580193933,3.36,0.1,3.3614877659
2020-08-29 19:00:00,3.6525,0.1,3.653868669,0.052500000000000005,0.0,0.052500000000000005,3.6,0.1,3.6013886211,3.6025,0.1,3.6038876578,0.052500000000000005,0.0,0.052500000000000005,3.55,0.1,3.5514081714
2020-08-29 19:30:00,3.6525,0.07,3.6531707119,0.052500000000000005,0.0,0.052500000000000005,3.6,0.07,3.6006804912,3.6025,0.07,3.6031800191,0.052500000000000005,0.0,0.052500000000000005,3.55,0.07,3.5506900738000002
2020-08-29 20:00:00,3.5425,0.05,3.5428528406,0.052500000000000005,0.0,0.052500000000000005,3.49,0.05,3.4903581478,3.4925,0.05,3.4928578915,0.052500000000000005,0.0,0.052500000000000005,3.44,0.05,3.4403633529
2020-08-29 20:30:00,3.4425,0.05,3.4428630891,0.052500000000000005,0.0,0.052500000000000005,3.39,0.05,3.3903687115,3.3925,0.05,3.3928684398,0.052500000000000005,0.0,0.052500000000000005,3.34,0.05,3.3403742305
2020-08-29 21:00:00,3.3925,0.05,3.3928684398,0.052500000000000005,0.0,0.052500000000000005,3.34,0.05,3.3403742305,3.3425000000000002,0.05,3.3428739507,0.052500000000000005,0.0,0.052500000000000005,3.29,0.05,3.2903799173
2020-08-29 21:30:00,3.1925,0.02,3.1925626462,0.052500000000000005,0.0,0.052500000000000005,3.14,0.02,3.1400636936,3.1625,0.02,3.1625632405,0.052500000000000005,0.0,0.052500000000000005,3.11,0.02,3.110064308
2020-08-29 22:00:00,3.0225,-0.01,3.0225165426,0.052500000000000005,0.0,0.052500000000000005,2.9699999999999998,-0.01,2.970016835,2.9925,-0.01,2.9925167084,0.052500000000000005,0.0,0.052500000000000005,2.94,-0.01,2.9400170067999998
2020-08-29 22:30:00,2.8625,-0.01,2.8625174672,0.052500000000000005,0.0,0.052500000000000005,2.81,-0.01,2.8100177935,2.8225,-0.01,2.8225177147,0.052500000000000005,0.0,0.052500000000000005,2.77,-0.01,2.7700180505
2020-08-29 23:00:00,2.6625,0.01,2.6625187793,0.052500000000000005,0.0,0.052500000000000005,2.61,0.01,2.610019157,2.6325000000000003,0.01,2.6325189933,0.052500000000000005,0.0,0.052500000000000005,2.58,0.01,2.5800193798
2020-08-29 23:30:00,2.472,-0.04,2.4723236034,0.052000000000000005,0.0,0.052000000000000005,2.42,-0.04,2.4203305559,2.432,-0.04,2.4323289251,0.052000000000000005,0.0,0.052000000000000005,2.38,-0.04,2.3803361107
2020-08-30 00:00:00,2.8120000000000003,0.07,2.8128711311,0.052000000000000005,0.0,0.052000000000000005,2.76,0.07,2.7608875385,2.7720000000000002,0.07,2.7728836975,0.052000000000000005,0.0,0.052000000000000005,2.7199999999999998,0.07,2.7209005862
2020-08-30 00:30:00,2.762,0.1,2.7638096895,0.052000000000000005,0.0,0.052000000000000005,2.71,0.1,2.7118443908,2.732,0.1,2.7338295485,0.052000000000000005,0.0,0.052000000000000005,2.68,0.1,2.6818650227000003
2020-08-30 01:00:00,2.672,0.1,2.6738706027,0.052000000000000005,0.0,0.052000000000000005,2.62,0.1,2.6219077024,2.642,0.1,2.6438918283,0.052000000000000005,0.0,0.052000000000000005,2.59,0.1,2.591929783
2020-08-30 01:30:00,2.652,0.1,2.6538846998,0.052000000000000005,0.0,0.052000000000000005,2.6,0.1,2.6019223663,2.612,0.1,2.613913541,0.052000000000000005,0.0,0.052000000000000005,2.56,0.1,2.5619523805
2020-08-30 02:00:00,2.6505,0.1,2.6523857657,0.0505,0.0,0.0505,2.6,0.1,2.6019223663,2.6105,0.1,2.6124146398,0.0505,0.0,0.0505,2.56,0.1,2.5619523805
2020-08-30 02:30:00,2.652,0.1,2.6538846998,0.052000000000000005,0.0,0.052000000000000005,2.6,0.1,2.6019223663,2.612,0.1,2.613913541,0.052000000000000005,0.0,0.052000000000000005,2.56,0.1,2.5619523805
2020-08-30 03:00:00,2.592,0.1,2.5939282951,0.052000000000000005,0.0,0.052000000000000005,2.54,0.1,2.5419677417,2.5620000000000003,0.1,2.5639508576,0.052000000000000005,0.0,0.052000000000000005,2.51,0.1,2.511991242
2020-08-30 03:30:00,2.5905,0.1,2.5924294108,0.0505,0.0,0.0505,2.54,0.1,2.5419677417,2.5605,0.1,2.5624519996,0.0505,0.0,0.0505,2.51,0.1,2.511991242
2020-08-30 04:00:00,2.5285,0.1,2.5304766843,0.0485,0.0,0.0485,2.48,0.1,2.4820153102,2.4885,0.1,2.490508432,0.0485,0.0,0.0485,2.44,0.1,2.4420483206
2020-08-30 04:30:00,2.4985,0.1,2.5005003999,0.0485,0.0,0.0485,2.45,0.1,2.452039967,2.4685,0.1,2.4705246912,0.0485,0.0,0.0485,2.42,0.1,2.4220652344999998
2020-08-30 05:00:00,2.458,0.1,2.4600333331,0.048,0.0,0.048,2.41,0.1,2.4120737965,2.428,0.1,2.4300584355,0.048,0.0,0.048,2.38,0.1,2.3820999139
2020-08-30 05:30:00,2.4575,0.1,2.4595337465,0.0475,0.0,0.0475,2.41,0.1,2.4120737965,2.4275,0.1,2.4295588591,0.0475,0.0,0.0475,2.38,0.1,2.3820999139
2020-08-30 06:00:00,2.4975,0.1,2.4995012002,0.0475,0.0,0.0475,2.45,0.1,2.452039967,2.4575,0.1,2.4595337465,0.0475,0.0,0.0475,2.41,0.1,2.4120737965
2020-08-30 06:30:00,2.597,0.1,2.5989245853,0.047,0.0,0.047,2.55,0.1,2.551960031,2.567,0.1,2.5689470606,0.047,0.0,0.047,2.52,0.1,2.5219833465
2020-08-30 07:00:00,2.7285,0.1,2.7303318937,0.0485,0.0,0.0485,2.68,0.1,2.6818650227000003,2.6985,0.1,2.7003522455,0.0485,0.0,0.0485,2.65,0.1,2.6518861212
2020-08-30 07:30:00,2.902,0.1505,2.9058999036,0.052000000000000005,0.0005,0.0520024038,2.85,0.15,2.8539446386,2.862,0.1505,2.8659543349,0.052000000000000005,0.0005,0.0520024038,2.81,0.15,2.8140007107000002
2020-08-30 08:00:00,3.037,0.153,3.0408515255,0.057,0.003,0.0570788928,2.98,0.15,2.9837727796,2.997,0.153,3.0009028641,0.057,0.003,0.0570788928,2.94,0.15,2.9438240437000003
2020-08-30 08:30:00,3.099,0.1525,3.1027499496,0.069,0.0025,0.069045275,3.03,0.15,3.0337105992,3.059,0.1525,3.0627989242,0.069,0.0025,0.069045275,2.99,0.15,2.9937601774
2020-08-30 09:00:00,3.0955,0.18150000000000002,3.1008164248,0.0655,0.0015,0.06551717330000001,3.03,0.18,3.0353418259,3.0555,0.18150000000000002,3.0608859012,0.0655,0.0015,0.06551717330000001,2.99,0.18,2.9954131602
2020-08-30 09:30:00,3.239,0.7185,3.3177346564,0.069,-0.0015,0.0690163024,3.17,0.72,3.2507383777,3.279,0.7185,3.3567965755999998,0.069,-0.0015,0.0690163024,3.21,0.72,3.2897568299
2020-08-30 10:00:00,3.3425000000000002,1.031,3.4978946882,0.0925,0.001,0.0925054052,3.25,1.03,3.4093107808,3.4225,1.031,3.5744184492,0.0925,0.001,0.0925054052,3.33,1.03,3.4856563227
2020-08-30 10:30:00,3.309,1.0295,3.465451089,0.109,-0.0005,0.1090011468,3.2,1.03,3.3616811270999998,3.399,1.0295,3.5514885963,0.109,-0.0005,0.1090011468,3.29,1.03,3.4474628352
2020-08-30 11:00:00,3.2895,1.0295,3.446836303,0.11950000000000001,-0.0005,0.11950104600000001,3.17,1.03,3.3331366609,3.3795,1.0295,3.5328303809,0.11950000000000001,-0.0005,0.11950104600000001,3.26,1.03,3.4188448342
2020-08-30 11:30:00,3.207,1.031,3.3686510653,0.08700000000000001,0.001,0.0870057469,3.12,1.03,3.285620185,3.297,1.031,3.4544420678,0.08700000000000001,0.001,0.0870057469,3.21,1.03,3.3712015662
2020-08-30 12:00:00,3.1565,1.0295,3.3201449517,0.08650000000000001,-0.0005,0.0865014451,3.07,1.03,3.2381785003,3.2465,1.0295,3.4058233219,0.08650000000000001,-0.0005,0.0865014451,3.16,1.03,3.3236275363
2020-08-30 12:30:00,3.376,0.61,3.4306669905,0.126,0.0,0.126,3.25,0.61,3.306750671,3.396,0.61,3.4503501272,0.126,0.0,0.126,3.27,0.61,3.3264094757000002
2020-08-30 13:00:00,3.3625,0.289,3.374896628,0.1125,-0.001,0.1125044444,3.25,0.29,3.2629128091,3.3325,0.289,3.3450078102,0.1125,-0.001,0.1125044444,3.22,0.29,3.2330326321
2020-08-30 13:30:00,3.112,0.6685,3.1829917138,0.10200000000000001,-0.0015,0.1020110288,3.01,0.67,3.0836666487,3.132,0.6685,3.2025483993,0.10200000000000001,-0.0015,0.1020110288,3.03,0.67,3.1031919051
2020-08-30 14:00:00,3.0205,0.811,3.1274816147,0.1005,0.001,0.10050497500000001,2.92,0.81,3.0302640149,3.0805,0.811,3.1854671949,0.1005,0.001,0.10050497500000001,2.98,0.81,3.0881224069
2020-08-30 14:30:00,3.1625,0.2505,3.1724054753,0.1125,0.0005,0.11250111110000001,3.05,0.25,3.0602287496,3.1225,0.2505,3.1325319631,0.1125,0.0005,0.11250111110000001,3.01,0.25,3.0203642164
2020-08-30 15:00:00,2.9775,0.2495,2.9879351566,0.1075,-0.0005,0.10750116280000001,2.87,0.25,2.8808679248,2.9375,0.2495,2.9480767459,0.1075,-0.0005,0.10750116280000001,2.83,0.25,2.8410209433
2020-08-30 15:30:00,3.077,0.25,3.0871392907,0.08700000000000001,0.0,0.08700000000000001,2.99,0.25,3.000433302,3.047,0.25,3.0572387869,0.08700000000000001,0.0,0.08700000000000001,2.96,0.25,2.9705386717
2020-08-30 16:00:00,3.1315,0.2505,3.141503223,0.0815,0.0005,0.0815015337,3.05,0.25,3.0602287496,3.1015,0.2505,3.111599669,0.0815,0.0005,0.0815015337,3.02,0.25,3.030330015
2020-08-30 16:30:00,3.3935,0.2505,3.4027330927,0.07350000000000001,0.0005,0.0735017007,3.32,0.25,3.3293993452,3.3535,0.2505,3.3628429193000002,0.07350000000000001,0.0005,0.0735017007,3.2800000000000002,0.25,3.2895136419
2020-08-30 17:00:00,3.3205,0.1495,3.3238637908,0.060500000000000005,-0.0005,0.0605020661,3.26,0.15,3.2634490957,3.2805,0.1495,3.2839047641,0.060500000000000005,-0.0005,0.0605020661,3.22,0.15,3.2234918954
2020-08-30 17:30:00,3.318,0.082,3.3190131063,0.058,0.002,0.0580344725,3.26,0.08,3.2609814474,3.278,0.082,3.279025465,0.058,0.002,0.0580344725,3.22,0.08,3.2209936355
2020-08-30 18:00:00,3.316,0.0805,3.3169769746,0.056,0.0005,0.0560022321,3.26,0.08,3.2609814474,3.276,0.0805,3.2769888999,0.056,0.0005,0.0560022321,3.22,0.08,3.2209936355
2020-08-30 18:30:00,3.313,0.0505,3.3133848629,0.053,0.0005,0.053002358400000005,3.26,0.05,3.260383413,3.273,0.0505,3.2733895659,0.053,0.0005,0.053002358400000005,3.22,0.05,3.2203881754
2020-08-30 19:00:00,3.3325,0.03,3.332635031,0.0425,0.0,0.0425,3.29,0.03,3.2901367753,3.2925,0.03,3.2926366714,0.0425,0.0,0.0425,3.25,0.03,3.2501384586
2020-08-30 19:30:00,3.3305,0.03,3.3306351121,0.0405,0.0,0.0405,3.29,0.03,3.2901367753,3.2905,0.03,3.2906367545,0.0405,0.0,0.0405,3.25,0.03,3.2501384586
2020-08-30 20:00:00,3.3695,0.03,3.3696335483,0.0395,0.0,0.0395,3.33,0.03,3.3301351324,3.3295,0.03,3.3296351527,0.0395,0.0,0.0395,3.29,0.03,3.2901367753
2020-08-30 20:30:00,3.3395,0.03,3.339634748,0.0395,0.0,0.0395,3.3,0.03,3.3001363608,3.2895,0.03,3.2896367961,0.0395,0.0,0.0395,3.25,0.03,3.2501384586
2020-08-30 21:00:00,3.339,0.01,3.3390149745,0.039,0.0,0.039,3.3,0.01,3.3000151515000002,3.289,0.01,3.2890152022,0.039,0.0,0.039,3.25,0.01,3.2500153846
2020-08-30 21:30:00,3.1485,0.01,3.1485158805,0.0385,0.0,0.0385,3.11,0.01,3.1100160771,3.1085,0.01,3.1085160849,0.0385,0.0,0.0385,3.07,0.01,3.0700162866
2020-08-30 22:00:00,3.1085,0.01,3.1085160849,0.0385,0.0,0.0385,3.07,0.01,3.0700162866,3.0685000000000002,0.01,3.0685162946,0.0385,0.0,0.0385,3.03,0.01,3.0300165016
2020-08-30 22:30:00,3.438,0.09,3.4391778087000002,0.038,0.0,0.038,3.4,0.09,3.4011909679,3.398,0.09,3.3991916686,0.038,0.0,0.038,3.36,0.09,3.361205141
2020-08-30 23:00:00,3.2075,0.09,3.2087624172,0.0375,0.0,0.0375,3.17,0.09,3.1712773452,3.1575,0.09,3.1587823999,0.0375,0.0,0.0375,3.12,0.09,3.121297807
2020-08-30 23:30:00,2.987,0.09,2.9883555679000002,0.037,0.0,0.037,2.95,0.09,2.951372562,2.957,0.09,2.9583693143,0.037,0.0,0.037,2.92,0.09,2.9213866571000002
2020-08-31 00:00:00,2.817,0.09,2.8184373330000003,0.037,0.0,0.037,2.7800000000000002,0.09,2.781456453,2.777,0.09,2.7784580256,0.037,0.0,0.037,2.74,0.09,2.7414777037
2020-08-31 00:30:00,2.7155,0.09,2.7169910287,0.035500000000000004,0.0,0.035500000000000004,2.68,0.09,2.6815107682,2.6855,0.09,2.6870076758,0.035500000000000004,0.0,0.035500000000000004,2.65,0.09,2.6515278614
2020-08-31 01:00:00,2.6555,0.09,2.6570246988,0.035500000000000004,0.0,0.035500000000000004,2.62,0.09,2.6215453458,2.6255,0.09,2.6270421104,0.035500000000000004,0.0,0.035500000000000004,2.59,0.09,2.5915632348
