Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-31 01:30:00,2.626,0.04,2.6263046281999998,0.036000000000000004,0.0,0.036000000000000004,2.59,0.04,2.5903088619,2.586,0.04,2.5863093396,0.036000000000000004,0.0,0.036000000000000004,2.55,0.04,2.5503137062
2020-08-31 02:00:00,2.685,0.09,2.6865079564,0.035,0.0,0.035,2.65,0.09,2.6515278614,2.6550000000000002,0.09,2.6565249858,0.035,0.0,0.035,2.62,0.09,2.6215453458
2020-08-31 02:30:00,2.6445,0.06,2.6451805704,0.0345,0.0,0.0345,2.61,0.06,2.6106895641,2.6145,0.06,2.6151883775,0.0345,0.0,0.0345,2.58,0.06,2.5806975801
2020-08-31 03:00:00,2.6055,0.06,2.6061907547,0.035500000000000004,0.0,0.035500000000000004,2.5700000000000003,0.06,2.5707002937,2.5755,0.06,2.5761987986,0.035500000000000004,0.0,0.035500000000000004,2.54,0.06,2.5407085626
2020-08-31 03:30:00,2.604,0.06,2.6046911525,0.034,0.0,0.034,2.5700000000000003,0.06,2.5707002937,2.544,0.06,2.5447074488,0.034,0.0,0.034,2.51,0.06,2.5107170291000003
2020-08-31 04:00:00,2.564,0.04,2.5643119935,0.034,0.0,0.034,2.5300000000000002,0.04,2.5303161858000003,2.544,0.04,2.544314446,0.034,0.0,0.034,2.51,0.04,2.5103187049
2020-08-31 04:30:00,2.564,0.04,2.5643119935,0.034,0.0,0.034,2.5300000000000002,0.04,2.5303161858000003,2.544,0.04,2.544314446,0.034,0.0,0.034,2.51,0.04,2.5103187049
2020-08-31 05:00:00,2.5435,0.04,2.5438145078,0.0335,0.0,0.0335,2.51,0.04,2.5103187049,2.5035,0.04,2.5038195322,0.0335,0.0,0.0335,2.47,0.04,2.4703238654
2020-08-31 05:30:00,2.593,0.06,2.5936940837,0.033,0.0,0.033,2.56,0.06,2.5607030285,2.553,0.06,2.5537049554999998,0.033,0.0,0.033,2.52,0.06,2.5207141845
2020-08-31 06:00:00,2.6625,0.06,2.6631759705,0.0325,0.0,0.0325,2.63,0.06,2.6306843216,2.6225,0.06,2.6231862782,0.0325,0.0,0.0325,2.59,0.06,2.5906948874999998
2020-08-31 06:30:00,2.773,0.06,2.7736490405,0.033,0.0,0.033,2.74,0.06,2.7406568556,2.733,0.06,2.7336585376,0.033,0.0,0.033,2.7,0.06,2.7006665844
2020-08-31 07:00:00,2.8925,0.09,2.8938998341,0.0325,0.0,0.0325,2.86,0.09,2.8614157335,2.8525,0.09,2.853919454,0.0325,0.0,0.0325,2.8200000000000003,0.09,2.8214358047
2020-08-31 07:30:00,3.1025,0.09,3.1038051244,0.0325,0.0,0.0325,3.07,0.09,3.0713189349,3.0625,0.09,3.0638221636,0.0325,0.0,0.0325,3.03,0.09,3.031336339
2020-08-31 08:00:00,3.1085,0.0925,3.1098759622,0.0385,0.0025,0.0385810834,3.07,0.09,3.0713189349,3.0685000000000002,0.0925,3.0698938907,0.0385,0.0025,0.0385810834,3.03,0.09,3.031336339
2020-08-31 08:30:00,3.301,0.152,3.3044976925,0.051000000000000004,0.002,0.0510392006,3.25,0.15,3.2534596970000003,3.251,0.152,3.2545514284,0.051000000000000004,0.002,0.0510392006,3.2,0.15,3.2035136959
2020-08-31 09:00:00,3.2635,0.1515,3.2670146158,0.0635,0.0015,0.0635177141,3.2,0.15,3.2035136959,3.2135,0.1515,3.2170692408,0.0635,0.0015,0.0635177141,3.15,0.15,3.1535694062
2020-08-31 09:30:00,3.342,0.2005,3.3480089979,0.07200000000000001,0.0005,0.0720017361,3.27,0.2,3.2761104987,3.302,0.2005,3.3080816571,0.07200000000000001,0.0005,0.0720017361,3.23,0.2,3.2361860268
2020-08-31 10:00:00,3.3915,0.222,3.3987580452,0.07150000000000001,0.002,0.0715279666,3.32,0.22,3.3272811724,3.3415,0.222,3.3488664127,0.07150000000000001,0.002,0.0715279666,3.27,0.22,3.277392256
2020-08-31 10:30:00,3.293,0.2795,3.304840276,0.083,-0.0005,0.083001506,3.21,0.28,3.2221886971,3.253,0.2795,3.2649853369,0.083,-0.0005,0.083001506,3.17,0.28,3.1823419049
2020-08-31 11:00:00,3.2235,0.2785,3.2355083835,0.0935,-0.0015,0.0935120313,3.13,0.28,3.1424990056,3.1835,0.2785,3.1956586958,0.0935,-0.0015,0.0935120313,3.09,0.28,3.102660149
2020-08-31 11:30:00,3.114,0.276,3.1262072868,0.10400000000000001,-0.004,0.1040768947,3.01,0.28,3.0229952034,3.074,0.276,3.0863655001,0.10400000000000001,-0.004,0.1040768947,2.9699999999999998,0.28,2.9831694555
2020-08-31 12:00:00,3.1405,0.2775,3.1527363512,0.0805,-0.0025,0.0805388105,3.06,0.28,3.0727837542,3.1005,0.2775,3.1128935896,0.0805,-0.0025,0.0805388105,3.02,0.28,3.032952357
2020-08-31 12:30:00,3.2205,0.278,3.2324764887,0.0805,-0.002,0.0805248409,3.14,0.28,3.1524593574,3.1805,0.278,3.1926265441,0.0805,-0.002,0.0805248409,3.1,0.28,3.1126194756
2020-08-31 13:00:00,3.1245,0.247,3.1342477965,0.0645,-0.003,0.0645697298,3.06,0.25,3.0701954335,3.0845,0.247,3.0943738058,0.0645,-0.003,0.0645697298,3.02,0.25,3.030330015
2020-08-31 13:30:00,3.192,0.24650000000000002,3.2015037482,0.07200000000000001,-0.0035,0.0720850192,3.12,0.25,3.13,3.142,0.24650000000000002,3.1516545258,0.07200000000000001,-0.0035,0.0720850192,3.07,0.25,3.0801623334
2020-08-31 14:00:00,3.189,0.249,3.198706301,0.069,-0.001,0.06900724600000001,3.12,0.25,3.13,3.1390000000000002,0.249,3.1488604288,0.069,-0.001,0.06900724600000001,3.07,0.25,3.0801623334
2020-08-31 14:30:00,3.2475,0.2485,3.2569937826,0.0675,-0.0015,0.0675166646,3.18,0.25,3.1898119067,3.2075,0.2485,3.2171118258,0.0675,-0.0015,0.0675166646,3.14,0.25,3.1499365073
2020-08-31 15:00:00,3.157,0.2495,3.1668437363,0.077,-0.0005,0.0770016234,3.08,0.25,3.0901294471,3.117,0.2495,3.1269696593,0.077,-0.0005,0.0770016234,3.04,0.25,3.0502622838
2020-08-31 15:30:00,3.124,0.22,3.1317368983,0.064,0.0,0.064,3.06,0.22,3.0678983034,3.084,0.22,3.0918369944,0.064,0.0,0.064,3.02,0.22,3.028002642
2020-08-31 16:00:00,3.2395,0.1895,3.2450378272,0.0495,-0.0005,0.0495025252,3.19,0.19,3.1956532978,3.1895,0.1895,3.195124489,0.0495,-0.0005,0.0495025252,3.14,0.19,3.1457431554
2020-08-31 16:30:00,3.34,0.21,3.3465952848000002,0.05,0.0,0.05,3.29,0.21,3.296695315,3.3,0.21,3.3066750672,0.05,0.0,0.05,3.25,0.21,3.2567775484
2020-08-31 17:00:00,3.2445,0.191,3.2501171133,0.044500000000000005,0.001,0.0445112345,3.2,0.19,3.2056356624,3.2045,0.191,3.2101871051,0.044500000000000005,0.001,0.0445112345,3.16,0.19,3.1657068721
2020-08-31 17:30:00,3.2675,0.1015,3.2690760926999998,0.0375,0.0015,0.037529988,3.23,0.1,3.2315476169,3.2275,0.1015,3.2290956164,0.0375,0.0015,0.037529988,3.19,0.1,3.1915670132
2020-08-31 18:00:00,3.382,0.10200000000000001,3.3835377935,0.032,0.002,0.0320624391,3.35,0.1,3.351492205,3.342,0.10200000000000001,3.3435561906,0.032,0.002,0.0320624391,3.31,0.1,3.3115102295
2020-08-31 18:30:00,3.4295,0.082,3.4304801778,0.029500000000000002,0.002,0.0295677189,3.4,0.08,3.4009410462,3.3795,0.082,3.3804946753,0.029500000000000002,0.002,0.0295677189,3.35,0.08,3.3509550877
2020-08-31 19:00:00,3.4525,0.0505,3.4528693141,0.0325,0.0005,0.0325038459,3.42,0.05,3.4203654775,3.4025,0.0505,3.4028747406,0.0325,0.0005,0.0325038459,3.37,0.05,3.3703708995
2020-08-31 19:30:00,3.4485,0.03,3.448630489,0.0285,0.0,0.0285,3.42,0.03,3.4201315764,3.3985,0.03,3.3986324088,0.0285,0.0,0.0285,3.37,0.03,3.3701335285000003
2020-08-31 20:00:00,3.346,0.03,3.3461344862,0.026000000000000002,0.0,0.026000000000000002,3.32,0.03,3.3201355394,3.296,0.03,3.2961365263,0.026000000000000002,0.0,0.026000000000000002,3.27,0.03,3.2701376118
2020-08-31 20:30:00,3.3515,0.03,3.3516342655,0.0315,0.0,0.0315,3.32,0.03,3.3201355394,3.3015,0.03,3.3016362989,0.0315,0.0,0.0315,3.27,0.03,3.2701376118
2020-08-31 21:00:00,3.278,0.03,3.278137276,0.028,0.0,0.028,3.25,0.03,3.2501384586,3.238,0.03,3.2381389717,0.028,0.0,0.028,3.21,0.03,3.2101401839
2020-08-31 21:30:00,3.306,0.03,3.3061361134,0.026000000000000002,0.0,0.026000000000000002,3.2800000000000002,0.03,3.2801371923,3.236,0.03,3.2361390576,0.026000000000000002,0.0,0.026000000000000002,3.21,0.03,3.2101401839
2020-08-31 22:00:00,3.466,0.1,3.467442285,0.026000000000000002,0.0,0.026000000000000002,3.44,0.1,3.4414531814,3.416,0.1,3.4174633868,0.026000000000000002,0.0,0.026000000000000002,3.39,0.1,3.3914746055
2020-08-31 22:30:00,3.2845,0.1,3.2860219491000002,0.0245,0.0,0.0245,3.26,0.1,3.2615333817,3.2345,0.1,3.2360454648,0.0245,0.0,0.0245,3.21,0.1,3.2115572547
2020-08-31 23:00:00,3.075,0.1,3.0766255866,0.025,0.0,0.025,3.05,0.1,3.0516389039,3.035,0.1,3.0366469996,0.025,0.0,0.025,3.01,0.1,3.0116606715
2020-08-31 23:30:00,2.846,0.1,2.8477563098000003,0.026000000000000002,0.0,0.026000000000000002,2.8200000000000003,0.1,2.8217724926,2.806,0.1,2.8077813305,0.026000000000000002,0.0,0.026000000000000002,2.7800000000000002,0.1,2.7817979797
2020-09-01 00:00:00,2.696,0.1,2.6978539619,0.026000000000000002,0.0,0.026000000000000002,2.67,0.1,2.6718720029,2.656,0.1,2.6578818634,0.026000000000000002,0.0,0.026000000000000002,2.63,0.1,2.631900454
2020-09-01 00:30:00,2.596,0.1,2.5979253261,0.026000000000000002,0.0,0.026000000000000002,2.5700000000000003,0.1,2.5719447895,2.556,0.1,2.5579554335,0.026000000000000002,0.0,0.026000000000000002,2.5300000000000002,0.1,2.5319755133
2020-09-01 01:00:00,2.524,0.1,2.5259802058,0.024,0.0,0.024,2.5,0.1,2.5019992006000003,2.484,0.1,2.4860120675,0.024,0.0,0.024,2.46,0.1,2.4620316814
2020-09-01 01:30:00,2.5055,0.1,2.5074948155,0.025500000000000002,0.0,0.025500000000000002,2.48,0.1,2.4820153102,2.4855,0.1,2.4875108542,0.025500000000000002,0.0,0.025500000000000002,2.46,0.1,2.4620316814
2020-09-01 02:00:00,2.5460000000000003,0.07,2.546962112,0.026000000000000002,0.0,0.026000000000000002,2.52,0.07,2.5209720347999998,2.516,0.07,2.5169735795,0.026000000000000002,0.0,0.026000000000000002,2.49,0.07,2.4909837414
2020-09-01 02:30:00,2.496,0.04,2.4963204922,0.026000000000000002,0.0,0.026000000000000002,2.47,0.04,2.4703238654,2.456,0.04,2.4563257113,0.026000000000000002,0.0,0.026000000000000002,2.43,0.04,2.4303291958
2020-09-01 03:00:00,2.496,0.06,2.4967210497,0.026000000000000002,0.0,0.026000000000000002,2.47,0.06,2.4707286375,2.456,0.06,2.4567327897,0.026000000000000002,0.0,0.026000000000000002,2.43,0.06,2.4307406279
2020-09-01 03:30:00,2.496,0.08,2.4972817222,0.026000000000000002,0.0,0.026000000000000002,2.47,0.08,2.471295207,2.456,0.08,2.4573025862,0.026000000000000002,0.0,0.026000000000000002,2.43,0.08,2.4313165158
2020-09-01 04:00:00,2.496,0.08,2.4972817222,0.026000000000000002,0.0,0.026000000000000002,2.47,0.08,2.471295207,2.456,0.08,2.4573025862,0.026000000000000002,0.0,0.026000000000000002,2.43,0.08,2.4313165158
2020-09-01 04:30:00,2.466,0.08,2.4672973068,0.026000000000000002,0.0,0.026000000000000002,2.44,0.08,2.4413111231,2.436,0.08,2.4373132749,0.026000000000000002,0.0,0.026000000000000002,2.41,0.08,2.4113274353
2020-09-01 05:00:00,2.436,0.04,2.4363283851,0.026000000000000002,0.0,0.026000000000000002,2.41,0.04,2.4103319273,2.406,0.04,2.4063324791,0.026000000000000002,0.0,0.026000000000000002,2.38,0.04,2.3803361107
2020-09-01 05:30:00,2.5555,0.09,2.5570843259,0.025500000000000002,0.0,0.025500000000000002,2.5300000000000002,0.09,2.5316002844,2.5255,0.09,2.527103134,0.025500000000000002,0.0,0.025500000000000002,2.5,0.09,2.5016194755
2020-09-01 06:00:00,2.6855,0.12,2.688179728,0.025500000000000002,0.0,0.025500000000000002,2.66,0.12,2.6627053911000003,2.6455,0.12,2.6482202042000003,0.025500000000000002,0.0,0.025500000000000002,2.62,0.12,2.6227466519
2020-09-01 06:30:00,2.9055,0.14,2.9088709579,0.025500000000000002,0.0,0.025500000000000002,2.88,0.14,2.8834007699,2.8655,0.14,2.868917958,0.025500000000000002,0.0,0.025500000000000002,2.84,0.14,2.8434486104000003
2020-09-01 07:00:00,3.1455,0.2,3.1518518763,0.025500000000000002,0.0,0.025500000000000002,3.12,0.2,3.1264036847,3.1055,0.2,3.1119335227000002,0.025500000000000002,0.0,0.025500000000000002,3.08,0.2,3.0864866758
2020-09-01 07:30:00,3.4255,0.22,3.4325573921,0.025500000000000002,0.0,0.025500000000000002,3.4,0.22,3.4071102125,3.3855,0.22,3.3926406014,0.025500000000000002,0.0,0.025500000000000002,3.36,0.22,3.3671946781
2020-09-01 08:00:00,3.6375,0.28,3.6482607157,0.0275,0.0,0.0275,3.61,0.28,3.6208424434,3.5875,0.28,3.5984102393,0.0275,0.0,0.0275,3.56,0.28,3.5709942593
2020-09-01 08:30:00,3.745,0.362,3.7624551825,0.035,0.002,0.0350570963,3.71,0.36,3.7274253849,3.6950000000000003,0.362,3.7126902645,0.035,0.002,0.0350570963,3.66,0.36,3.677662301
2020-09-01 09:00:00,3.715,0.3915,3.7355718772,0.055,0.0015,0.0550204507,3.66,0.39,3.6807200383,3.675,0.3915,3.6957945357,0.055,0.0015,0.0550204507,3.62,0.39,3.6409476788
2020-09-01 09:30:00,3.6445,0.44,3.670964485,0.0645,0.0,0.0645,3.58,0.44,3.6069377594,3.6045,0.44,3.6312560155,0.0645,0.0,0.0645,3.54,0.44,3.5672398293
2020-09-01 10:00:00,3.7199999999999998,0.5715,3.7636434807,0.07,0.0015,0.07001606960000001,3.65,0.5700000000000001,3.6942387578,3.68,0.5715,3.7241122768,0.07,0.0015,0.07001606960000001,3.61,0.5700000000000001,3.6547229717
2020-09-01 10:30:00,3.63,0.5730000000000001,3.6749461221,0.08,0.003,0.08005623020000001,3.55,0.5700000000000001,3.5954693713,3.59,0.5730000000000001,3.6354406886,0.08,0.003,0.08005623020000001,3.51,0.5700000000000001,3.5559808773
2020-09-01 11:00:00,3.5605,0.5715,3.6060743890999998,0.0805,0.0015,0.08051397390000001,3.48,0.5700000000000001,3.5263720734,3.5205,0.5715,3.5665855520000003,0.0805,0.0015,0.08051397390000001,3.44,0.5700000000000001,3.4869040709
2020-09-01 11:30:00,3.5235000000000003,0.551,3.5663220901,0.0935,0.001,0.09350534740000001,3.43,0.55,3.4738163452,3.4835000000000003,0.551,3.5268077988,0.0935,0.001,0.09350534740000001,3.39,0.55,3.4343267171000003
2020-09-01 12:00:00,3.531,0.4,3.5535842469,0.101,0.0,0.101,3.43,0.4,3.4532448509,3.471,0.4,3.4939720949,0.101,0.0,0.101,3.37,0.4,3.3936558458
2020-09-01 12:30:00,3.5205,0.6205,3.5747643978,0.09050000000000001,0.0005,0.09050138120000001,3.43,0.62,3.4855845995,3.4605,0.6205,3.5156906149,0.09050000000000001,0.0005,0.09050138120000001,3.37,0.62,3.4265580398
2020-09-01 13:00:00,3.6175,0.5795,3.6636220466,0.08750000000000001,-0.0005,0.0875014286,3.5300000000000002,0.58,3.5773314076,3.5775,0.5795,3.6241311373,0.08750000000000001,-0.0005,0.0875014286,3.49,0.58,3.5378665888
2020-09-01 13:30:00,3.4585,0.5795,3.5067139176,0.08850000000000001,-0.0005,0.0885014124,3.37,0.58,3.4195467536,3.4085,0.5795,3.4574112425,0.08850000000000001,-0.0005,0.0885014124,3.32,0.58,3.3702818873
2020-09-01 14:00:00,3.571,0.56,3.6146425826,0.07100000000000001,0.0,0.07100000000000001,3.5,0.56,3.5445168923,3.521,0.56,3.5652546894,0.07100000000000001,0.0,0.07100000000000001,3.45,0.56,3.4951537877
2020-09-01 14:30:00,3.5735,0.5615,3.6173449518,0.07350000000000001,0.0015,0.0735153045,3.5,0.56,3.5445168923,3.5235000000000003,0.5615,3.5679594308,0.07350000000000001,0.0015,0.0735153045,3.45,0.56,3.4951537877
2020-09-01 15:00:00,3.3045,0.4005,3.3286814957,0.0845,0.0005,0.0845014793,3.22,0.4,3.2447496051,3.2545,0.4005,3.2790502436,0.0845,0.0005,0.0845014793,3.17,0.4,3.1951369298
2020-09-01 15:30:00,3.4765,0.36050000000000004,3.4951412704,0.0765,0.0005,0.076501634,3.4,0.36,3.4190057034,3.4365,0.36050000000000004,3.4553570727,0.0765,0.0005,0.076501634,3.36,0.36,3.3792306817
2020-09-01 16:00:00,3.2415,0.28200000000000003,3.2537434210000002,0.061500000000000006,0.002,0.0615325117,3.18,0.28,3.1923032437,3.2015000000000002,0.28200000000000003,3.2138958057,0.061500000000000006,0.002,0.0615325117,3.14,0.28,3.1524593574
2020-09-01 16:30:00,2.9825,0.19,2.988545842,0.0625,0.0,0.0625,2.92,0.19,2.9261749777,2.9425,0.19,2.9486278589,0.0625,0.0,0.0625,2.88,0.19,2.8862605565
2020-09-01 17:00:00,3.174,0.2195,3.1815807785,0.054,-0.0005,0.0540023148,3.12,0.22,3.1277467928,3.134,0.2195,3.1416772988,0.054,-0.0005,0.0540023148,3.08,0.22,3.0878471465
2020-09-01 17:30:00,3.2855,0.151,3.2889681133,0.0455,0.001,0.0455109877,3.24,0.15,3.2434703637,3.2455,0.151,3.249010811,0.0455,0.001,0.0455109877,3.2,0.15,3.2035136959
2020-09-01 18:00:00,3.3705,0.152,3.3739256438,0.0405,0.002,0.040549352600000005,3.33,0.15,3.3333766664,3.3305,0.152,3.333966744,0.0405,0.002,0.040549352600000005,3.29,0.15,3.2934176777
2020-09-01 18:30:00,3.4635,0.151,3.4667900499,0.0335,0.001,0.033514922,3.43,0.15,3.4332783167,3.4135,0.151,3.4168381949,0.0335,0.001,0.033514922,3.38,0.15,3.3833267652
2020-09-01 19:00:00,3.498,0.1095,3.4997134526,0.028,-0.0005,0.028004463900000002,3.47,0.11,3.4717430781,3.448,0.1095,3.4497382872,0.028,-0.0005,0.028004463900000002,3.42,0.11,3.4217685486000002
2020-09-01 19:30:00,3.4955,0.08,3.4964153429,0.025500000000000002,0.0,0.025500000000000002,3.47,0.08,3.4709220677,3.4455,0.08,3.4464286225,0.025500000000000002,0.0,0.025500000000000002,3.42,0.08,3.4209355446
2020-09-01 20:00:00,3.4655,0.08,3.4664232647,0.025500000000000002,0.0,0.025500000000000002,3.44,0.08,3.4409301067999998,3.4155,0.08,3.4164367768,0.025500000000000002,0.0,0.025500000000000002,3.39,0.08,3.3909438214
2020-09-01 20:30:00,3.4655,0.04,3.4657308392,0.025500000000000002,0.0,0.025500000000000002,3.44,0.04,3.4402325503,3.4155,0.04,3.4157342183,0.025500000000000002,0.0,0.025500000000000002,3.39,0.04,3.39023598
2020-09-01 21:00:00,3.3855,0.04,3.3857362936,0.025500000000000002,0.0,0.025500000000000002,3.36,0.04,3.3602380868,3.3455,0.04,3.3457391186,0.025500000000000002,0.0,0.025500000000000002,3.32,0.04,3.3202409551
2020-09-01 21:30:00,3.1635,0.01,3.1635158052,0.0235,0.0,0.0235,3.14,0.01,3.1400159235,3.1135,0.01,3.1135160591,0.0235,0.0,0.0235,3.09,0.01,3.0900161812
2020-09-01 22:00:00,3.3455,0.07,3.3462322469,0.025500000000000002,0.0,0.025500000000000002,3.32,0.07,3.3207378698,3.2955,0.07,3.2962433542,0.025500000000000002,0.0,0.025500000000000002,3.27,0.07,3.2707491497
2020-09-01 22:30:00,3.3455,0.09,3.3467103624,0.025500000000000002,0.0,0.025500000000000002,3.32,0.09,3.3212196555,3.2955,0.09,3.2967287195,0.025500000000000002,0.0,0.025500000000000002,3.27,0.09,3.2712382976
2020-09-01 23:00:00,3.0855,0.09,3.0868123121,0.025500000000000002,0.0,0.025500000000000002,3.06,0.09,3.0613232433,3.0355,0.09,3.0368339187,0.025500000000000002,0.0,0.025500000000000002,3.01,0.09,3.0113452144
2020-09-01 23:30:00,2.8835,0.09,2.8849042012,0.0235,0.0,0.0235,2.86,0.09,2.8614157335,2.8435,0.09,2.8449239445,0.0235,0.0,0.0235,2.8200000000000003,0.09,2.8214358047
2020-09-02 00:00:00,2.7355,0.09,2.7369801333,0.025500000000000002,0.0,0.025500000000000002,2.71,0.09,2.7114940531,2.6955,0.09,2.6970020856,0.025500000000000002,0.0,0.025500000000000002,2.67,0.09,2.6715164233
2020-09-02 00:30:00,2.6055,0.09,2.6070539408,0.025500000000000002,0.0,0.025500000000000002,2.58,0.09,2.5815692902,2.5655,0.09,2.5670781542,0.025500000000000002,0.0,0.025500000000000002,2.54,0.09,2.541593988
2020-09-02 01:00:00,2.5155000000000003,0.09,2.517109503,0.025500000000000002,0.0,0.025500000000000002,2.49,0.09,2.4916259751,2.4755000000000003,0.09,2.4771354929,0.025500000000000002,0.0,0.025500000000000002,2.45,0.09,2.4516525039
2020-09-02 01:30:00,2.5155000000000003,0.09,2.517109503,0.025500000000000002,0.0,0.025500000000000002,2.49,0.09,2.4916259751,2.4755000000000003,0.09,2.4771354929,0.025500000000000002,0.0,0.025500000000000002,2.45,0.09,2.4516525039
2020-09-02 02:00:00,2.5455,0.09,2.5470905461,0.025500000000000002,0.0,0.025500000000000002,2.52,0.09,2.5216066307,2.5055,0.09,2.5071159227,0.025500000000000002,0.0,0.025500000000000002,2.48,0.09,2.4816325272
2020-09-02 02:30:00,2.5455,0.09,2.5470905461,0.025500000000000002,0.0,0.025500000000000002,2.52,0.09,2.5216066307,2.4855,0.09,2.487128917,0.025500000000000002,0.0,0.025500000000000002,2.46,0.09,2.4616457909
2020-09-02 03:00:00,2.4955,0.09,2.4971223939,0.025500000000000002,0.0,0.025500000000000002,2.47,0.09,2.4716391322,2.4555,0.09,2.457148805,0.025500000000000002,0.0,0.025500000000000002,2.43,0.09,2.4316660955
2020-09-02 03:30:00,2.4955,0.09,2.4971223939,0.025500000000000002,0.0,0.025500000000000002,2.47,0.09,2.4716391322,2.4555,0.09,2.457148805,0.025500000000000002,0.0,0.025500000000000002,2.43,0.09,2.4316660955
2020-09-02 04:00:00,2.4955,0.09,2.4971223939,0.025500000000000002,0.0,0.025500000000000002,2.47,0.09,2.4716391322,2.4555,0.09,2.457148805,0.025500000000000002,0.0,0.025500000000000002,2.43,0.09,2.4316660955
2020-09-02 04:30:00,2.493,0.06,2.4937219171000002,0.023,0.0,0.023,2.47,0.06,2.4707286375,2.453,0.06,2.4537336856,0.023,0.0,0.023,2.43,0.06,2.4307406279
2020-09-02 05:00:00,2.4955,0.06,2.4962211941,0.025500000000000002,0.0,0.025500000000000002,2.47,0.06,2.4707286375,2.4355,0.06,2.4362389558,0.025500000000000002,0.0,0.025500000000000002,2.41,0.06,2.4107467723
2020-09-02 05:30:00,2.5355,0.06,2.5362098198,0.025500000000000002,0.0,0.025500000000000002,2.51,0.06,2.5107170291000003,2.5055,0.06,2.5062183165,0.025500000000000002,0.0,0.025500000000000002,2.48,0.06,2.4807257003
2020-09-02 06:00:00,2.6654999999999998,0.09,2.6670189819,0.025500000000000002,0.0,0.025500000000000002,2.64,0.09,2.6415336454,2.6255,0.09,2.6270421104,0.025500000000000002,0.0,0.025500000000000002,2.6,0.09,2.601557226
2020-09-02 06:30:00,2.8855,0.15,2.8893961739,0.025500000000000002,0.0,0.025500000000000002,2.86,0.15,2.8639308651,2.8355,0.15,2.8394647823,0.025500000000000002,0.0,0.025500000000000002,2.81,0.15,2.8140007107000002
2020-09-02 07:00:00,3.1855,0.25,3.1952950177,0.025500000000000002,0.0,0.025500000000000002,3.16,0.25,3.1698738145,3.1455,0.25,3.1554191877,0.025500000000000002,0.0,0.025500000000000002,3.12,0.25,3.13
2020-09-02 07:30:00,3.5055,0.7805000000000001,3.5913382603,0.025500000000000002,0.0005,0.0255049015,3.48,0.78,3.5663426644,3.5355,0.7805000000000001,3.6206270866,0.025500000000000002,0.0005,0.0255049015,3.51,0.78,3.5956223383
2020-09-02 08:00:00,3.6285,0.4305,3.6539488913,0.0285,0.0005,0.0285043856,3.6,0.43,3.6255896072000002,3.5885,0.4305,3.6142305544,0.0285,0.0005,0.0285043856,3.56,0.43,3.5858750675
2020-09-02 08:30:00,3.8145,0.4615,3.8423160333,0.0345,0.0015,0.034532593300000004,3.7800000000000002,0.46,3.8078865529,3.7645,0.4615,3.7926827576,0.0345,0.0015,0.034532593300000004,3.73,0.46,3.758257575
2020-09-02 09:00:00,3.789,0.462,3.8170623521,0.049,0.002,0.0490407993,3.74,0.46,3.7681825858,3.749,0.462,3.7773595275,0.049,0.002,0.0490407993,3.7,0.46,3.728484947
2020-09-02 09:30:00,3.8810000000000002,0.51,3.9143659768,0.041,0.0,0.041,3.84,0.51,3.8737191430999998,3.831,0.51,3.8647976661000003,0.041,0.0,0.041,3.79,0.51,3.8241600385
2020-09-02 10:00:00,3.4345,0.41300000000000003,3.4592425833,0.044500000000000005,0.003,0.044601009000000004,3.39,0.41000000000000003,3.414703501,3.3845,0.41300000000000003,3.4096054391,0.044500000000000005,0.003,0.044601009000000004,3.34,0.41000000000000003,3.3650705788
2020-09-02 10:30:00,3.434,0.41300000000000003,3.4587461601,0.044,0.003,0.0441021541,3.39,0.41000000000000003,3.414703501,3.384,0.41300000000000003,3.4091091212,0.044,0.003,0.0441021541,3.34,0.41000000000000003,3.3650705788
2020-09-02 11:00:00,3.4375,0.41300000000000003,3.462221144,0.0475,0.003,0.0475946426,3.39,0.41000000000000003,3.414703501,3.3675,0.41300000000000003,3.3927312375,0.0475,0.003,0.0475946426,3.32,0.41000000000000003,3.3452204711
2020-09-02 11:30:00,3.434,0.41150000000000003,3.4585673696,0.044,0.0015,0.0440255608,3.39,0.41000000000000003,3.414703501,3.364,0.41150000000000003,3.3890748369,0.044,0.0015,0.0440255608,3.32,0.41000000000000003,3.3452204711
2020-09-02 12:00:00,3.5525,0.441,3.5797677648,0.0425,0.001,0.0425117631,3.51,0.44,3.5374708479,3.5125,0.441,3.540075882,0.0425,0.001,0.0425117631,3.47,0.44,3.4977850134
2020-09-02 12:30:00,4.1715,0.6115,4.2160816524,0.0415,0.0015,0.0415270996,4.13,0.61,4.1748053847,4.1215,0.6115,4.166616673,0.0415,0.0015,0.0415270996,4.08,0.61,4.1253484701
2020-09-02 13:00:00,4.2605,0.35050000000000003,4.2748930396,0.0405,0.0005,0.040503086300000005,4.22,0.35000000000000003,4.2344893435,4.1705,0.35050000000000003,4.1852025638,0.0405,0.0005,0.040503086300000005,4.13,0.35000000000000003,4.1448039761
2020-09-02 13:30:00,4.212,0.5215000000000001,4.2441614307,0.042,0.0015,0.042026777200000004,4.17,0.52,4.2022969909,4.172,0.5215000000000001,4.2044674157,0.042,0.0015,0.042026777200000004,4.13,0.52,4.162607356
2020-09-02 14:00:00,4.1265,0.522,4.1593853212,0.036500000000000005,0.002,0.0365547535,4.09,0.52,4.1229237199,4.0765,0.522,4.1097854263,0.036500000000000005,0.002,0.0365547535,4.04,0.52,4.0733278778
2020-09-02 14:30:00,4.0065,0.6525000000000001,4.0592854667,0.036500000000000005,0.0025,0.0365855163,3.9699999999999998,0.65,4.0228596794,3.9765,0.6525000000000001,4.0296784611,0.036500000000000005,0.0025,0.0365855163,3.94,0.65,3.9932568162
2020-09-02 15:00:00,3.9699999999999998,0.352,3.9855744881,0.03,0.002,0.0300665928,3.94,0.35000000000000003,3.9555151371,3.92,0.352,3.9357723511,0.03,0.002,0.0300665928,3.89,0.35000000000000003,3.9057137632
2020-09-02 15:30:00,3.8855,0.292,3.8964566275,0.035500000000000004,0.002,0.0355562934,3.85,0.29,3.8609066293,3.8455,0.292,3.8565702702999998,0.035500000000000004,0.002,0.0355562934,3.81,0.29,3.821020806
2020-09-02 16:00:00,3.85,0.292,3.8610573681,0.04,0.002,0.0400499688,3.81,0.29,3.821020806,3.8,0.292,3.8112024349,0.04,0.002,0.0400499688,3.76,0.29,3.7711669282
2020-09-02 16:30:00,3.854,0.321,3.8673449549,0.044,0.001,0.0440113622,3.81,0.32,3.8234147042,3.8040000000000003,0.321,3.8175197445,0.044,0.001,0.0440113622,3.76,0.32,3.7735924528
2020-09-02 17:00:00,4.038,0.3215,4.0507784746,0.038,0.0015,0.0380295937,4.0,0.32,4.0127795853,3.988,0.3215,4.0009381712,0.038,0.0015,0.0380295937,3.95,0.32,3.9629408272
2020-09-02 17:30:00,4.135,0.2715,4.1439036246,0.035,0.0015,0.035032128100000004,4.1,0.27,4.1088806262,4.075,0.2715,4.084034433,0.035,0.0015,0.035032128100000004,4.04,0.27,4.0490122252
2020-09-02 18:00:00,4.321,0.2705,4.32945854,0.031,0.0005,0.031004032,4.29,0.27,4.2984881063,4.271,0.2705,4.2795573661,0.031,0.0005,0.031004032,4.24,0.27,4.2485880007
2020-09-02 18:30:00,4.38,0.271,4.3883756676,0.03,0.001,0.030016662000000003,4.35,0.27,4.3583712554,4.33,0.271,4.3384721965,0.03,0.001,0.030016662000000003,4.3,0.27,4.3084684054
2020-09-02 19:00:00,4.2780000000000005,0.25,4.2852985894,0.028,0.0,0.028,4.25,0.25,4.2573465915,4.218,0.25,4.2254022294,0.028,0.0,0.028,4.19,0.25,4.1974516078
2020-09-02 19:30:00,4.277,0.25,4.2843002929,0.027,0.0,0.027,4.25,0.25,4.2573465915,4.217,0.25,4.2244039816,0.027,0.0,0.027,4.19,0.25,4.1974516078
2020-09-02 20:00:00,4.2365,0.35000000000000003,4.2509331034,0.026500000000000003,0.0,0.026500000000000003,4.21,0.35000000000000003,4.2245236418,4.2165,0.35000000000000003,4.2310013295,0.026500000000000003,0.0,0.026500000000000003,4.19,0.35000000000000003,4.204592727
2020-09-02 20:30:00,4.085,0.97,4.1985860715,0.025,0.0,0.025,4.06,0.97,4.1742664026,4.175,0.97,4.2862016985,0.025,0.0,0.025,4.15,0.97,4.2618540566
2020-09-02 21:00:00,3.887,0.97,4.0062038141,0.027,0.0,0.027,3.86,0.97,3.9800125628,3.977,0.97,4.0935838821,0.027,0.0,0.027,3.95,0.97,4.0673578648
2020-09-02 21:30:00,3.707,0.9400000000000001,3.8243233388,0.027,0.0,0.027,3.68,0.9400000000000001,3.798157448,3.787,0.9400000000000001,3.9019186306,0.027,0.0,0.027,3.76,0.9400000000000001,3.8757192881
2020-09-02 22:00:00,3.507,0.91,3.6231407646,0.027,0.0,0.027,3.48,0.91,3.5970126494,3.597,0.91,3.7103246489,0.027,0.0,0.027,3.5700000000000003,0.91,3.6841552627
2020-09-02 22:30:00,3.337,0.9400000000000001,3.4668673179000002,0.027,0.0,0.027,3.31,0.9400000000000001,3.4408865137,3.427,0.9400000000000001,3.5535797444,0.027,0.0,0.027,3.4,0.9400000000000001,3.527548724
2020-09-02 23:00:00,3.167,0.18,3.1721111267,0.027,0.0,0.027,3.14,0.18,3.1451550041,3.127,0.18,3.1321763999,0.027,0.0,0.027,3.1,0.18,3.1052214092
2020-09-02 23:30:00,2.967,0.15,2.9707892891,0.027,0.0,0.027,2.94,0.15,2.9438240437000003,2.917,0.15,2.9208541559,0.027,0.0,0.027,2.89,0.15,2.8938901154
2020-09-03 00:00:00,2.7945,0.15,2.7985228693,0.0245,0.0,0.0245,2.77,0.15,2.7740583988000003,2.7645,0.15,2.7685664612,0.0245,0.0,0.0245,2.74,0.15,2.7441027678000003
2020-09-03 00:30:00,2.697,0.15,2.7011680807,0.027,0.0,0.027,2.67,0.15,2.6742101637999998,2.657,0.15,2.6612307303,0.027,0.0,0.027,2.63,0.15,2.6342740936
2020-09-03 01:00:00,2.607,0.15,2.6113117393,0.027,0.0,0.027,2.58,0.15,2.5843567865,2.567,0.15,2.571378813,0.027,0.0,0.027,2.54,0.15,2.5444252789
2020-09-03 01:30:00,2.607,0.11,2.6093196431,0.027,0.0,0.027,2.58,0.11,2.5823438965000003,2.567,0.11,2.5693557558,0.027,0.0,0.027,2.54,0.11,2.542380774
2020-09-03 02:00:00,2.657,0.11,2.6592760293,0.027,0.0,0.027,2.63,0.11,2.6322993751,2.617,0.11,2.6193107872,0.027,0.0,0.027,2.59,0.11,2.5923348549
2020-09-03 02:30:00,2.617,0.11,2.6193107872,0.027,0.0,0.027,2.59,0.11,2.5923348549,2.577,0.11,2.5793466227,0.027,0.0,0.027,2.55,0.11,2.5523714463
2020-09-03 03:00:00,2.617,0.14,2.6207420705,0.027,0.0,0.027,2.59,0.14,2.5937810239,2.557,0.14,2.5608297482999998,0.027,0.0,0.027,2.5300000000000002,0.14,2.5338705571
2020-09-03 03:30:00,2.5869999999999997,0.11,2.5893375601,0.027,0.0,0.027,2.56,0.11,2.5623621914,2.557,0.11,2.5593649603,0.027,0.0,0.027,2.5300000000000002,0.11,2.5323901752999998
2020-09-03 04:00:00,2.617,0.15,2.6212952905,0.027,0.0,0.027,2.59,0.15,2.5943399931,2.577,0.15,2.5813618499,0.027,0.0,0.027,2.55,0.15,2.5544079549000003
2020-09-03 04:30:00,2.597,0.15,2.6013283145,0.027,0.0,0.027,2.5700000000000003,0.15,2.5743737102,2.577,0.15,2.5813618499,0.027,0.0,0.027,2.55,0.15,2.5544079549000003
2020-09-03 05:00:00,2.557,0.11,2.5593649603,0.027,0.0,0.027,2.5300000000000002,0.11,2.5323901752999998,2.527,0.11,2.5293930102,0.027,0.0,0.027,2.5,0.11,2.5024188299
2020-09-03 05:30:00,2.6470000000000002,0.15,2.6512466879,0.027,0.0,0.027,2.62,0.15,2.6242903803,2.607,0.15,2.6113117393,0.027,0.0,0.027,2.58,0.15,2.5843567865
2020-09-03 06:00:00,2.757,0.15,2.7610775071,0.027,0.0,0.027,2.73,0.15,2.7341177736,2.727,0.15,2.7311222968,0.027,0.0,0.027,2.7,0.15,2.7041634566
2020-09-03 06:30:00,3.047,0.22,3.0549319141,0.027,0.0,0.027,3.02,0.22,3.028002642,3.007,0.22,3.0150371474,0.027,0.0,0.027,2.98,0.22,2.9881097704
2020-09-03 07:00:00,3.347,0.34,3.3642248736,0.027,0.0,0.027,3.32,0.34,3.3373642294,3.307,0.34,3.324432132,0.027,0.0,0.027,3.2800000000000002,0.34,3.2975748665
2020-09-03 07:30:00,3.707,0.49,3.7392444424,0.027,0.0,0.027,3.68,0.49,3.7124789562,3.677,0.49,3.7095052231,0.027,0.0,0.027,3.65,0.49,3.6827435425
2020-09-03 08:00:00,3.977,0.5700000000000001,4.01763973,0.027,0.0,0.027,3.95,0.5700000000000001,3.9909146821,3.9370000000000003,0.5700000000000001,3.9780483909,0.027,0.0,0.027,3.91,0.5700000000000001,3.9513288904
2020-09-03 08:30:00,4.1275,0.5405,4.1627390622,0.0275,0.0005,0.0275045451,4.1,0.54,4.1354080814,4.0775,0.5405,4.1131674534,0.0275,0.0005,0.0275045451,4.05,0.54,4.0858414066
2020-09-03 09:00:00,4.1675,0.54,4.2023393783,0.0275,0.0,0.0275,4.14,0.54,4.1750688617,4.1075,0.54,4.1428439809,0.0275,0.0,0.0275,4.08,0.54,4.1155801535
2020-09-03 09:30:00,4.1695,0.5195000000000001,4.2017389852,0.029500000000000002,-0.0005,0.029504237000000003,4.14,0.52,4.172529209,4.1095,0.5195000000000001,4.1422059944,0.029500000000000002,-0.0005,0.029504237000000003,4.08,0.52,4.1130037685
2020-09-03 10:00:00,3.648,0.4305,3.6733137968,0.048,0.0005,0.0480026041,3.6,0.43,3.6255896072000002,3.598,0.4305,3.6236630982999998,0.048,0.0005,0.0480026041,3.55,0.43,3.5759474269
2020-09-03 10:30:00,3.657,0.432,3.682427596,0.037,0.002,0.037054014600000004,3.62,0.43,3.6454492179,3.607,0.432,3.6327775875,0.037,0.002,0.037054014600000004,3.5700000000000003,0.43,3.5958031092000002
2020-09-03 11:00:00,3.6870000000000003,0.35250000000000004,3.703812259,0.037,0.0025,0.0370843633,3.65,0.35000000000000003,3.6667424235,3.637,0.35250000000000004,3.6540423164,0.037,0.0025,0.0370843633,3.6,0.35000000000000003,3.6169738733
2020-09-03 11:30:00,3.6595,0.352,3.6763901112,0.0495,0.002,0.0495403876,3.61,0.35000000000000003,3.626927074,3.6095,0.352,3.6266229815,0.0495,0.002,0.0495403876,3.56,0.35000000000000003,3.5771636809
2020-09-03 12:00:00,3.5275,1.022,3.6725658946,0.0675,0.002,0.0675296231,3.46,1.02,3.6072149922,3.5975,1.022,3.7398516348,0.0675,0.002,0.0675296231,3.5300000000000002,1.02,3.6744115175000003
2020-09-03 12:30:00,3.5885,1.1195,3.7590706963000002,0.0685,-0.0005,0.0685018248,3.52,1.12,3.6938868418,3.6685,1.1195,3.835514633,0.0685,-0.0005,0.0685018248,3.6,1.12,3.7701989337
2020-09-03 13:00:00,3.629,1.12,3.7978995511,0.049,0.0,0.049,3.58,1.12,3.7511065034,3.719,1.12,3.8839877703,0.049,0.0,0.049,3.67,1.12,3.8370952555
2020-09-03 13:30:00,3.5935,1.0715,3.7498472636,0.043500000000000004,0.0015,0.0435258544,3.55,1.07,3.707748643,3.6835,1.0715,3.8361809785,0.043500000000000004,0.0015,0.0435258544,3.64,1.07,3.7940084344000002
2020-09-03 14:00:00,3.445,1.1219999999999999,3.623107644,0.055,0.002,0.055036351600000005,3.39,1.12,3.5702240826000002,3.535,1.1219999999999999,3.708788077,0.055,0.002,0.055036351600000005,3.48,1.12,3.6557899283
2020-09-03 14:30:00,3.343,1.0715,3.5105215068,0.053,0.0015,0.0530212222,3.29,1.07,3.4596242571,3.423,1.0715,3.5867870372,0.053,0.0015,0.0530212222,3.37,1.07,3.5357884552
2020-09-03 15:00:00,3.4515000000000002,1.071,3.6138474304,0.0815,0.001,0.0815061347,3.37,1.07,3.5357884552,3.5315,1.071,3.6903296939,0.0815,0.001,0.0815061347,3.45,1.07,3.612118492
2020-09-03 15:30:00,3.505,1.051,3.6591837888,0.075,0.001,0.0750066664,3.43,1.05,3.5871158331,3.585,1.051,3.7358835635,0.075,0.001,0.0750066664,3.51,1.05,3.6636866678
2020-09-03 16:00:00,3.508,1.0505,3.6619140145999998,0.058,0.0005,0.0580021551,3.45,1.05,3.6062445841,3.588,1.0505,3.7386219721,0.058,0.0005,0.0580021551,3.5300000000000002,1.05,3.6828521556
2020-09-03 16:30:00,3.8365,1.051,3.9778553581000002,0.036500000000000005,0.001,0.0365136961,3.8,1.05,3.9423977476000003,3.9265,1.051,4.0647267128,0.036500000000000005,0.001,0.0365136961,3.89,1.05,4.0292182865
2020-09-03 17:00:00,3.936,1.0515,4.074033413,0.036000000000000004,0.0015,0.0360312364,3.9,1.05,4.0388736054,4.026,1.0515,4.1610489363,0.036000000000000004,0.0015,0.0360312364,3.99,1.05,4.1258453679
2020-09-03 17:30:00,3.939,1.0315,4.0718194029,0.039,0.0015,0.039028835500000005,3.9,1.03,4.0337203671,4.029,1.0315,4.1589461706,0.039,0.0015,0.039028835500000005,3.99,1.03,4.120800893
2020-09-03 18:00:00,4.123,1.0305,4.2498304966,0.033,0.0005,0.0330037877,4.09,1.03,4.2177007955,4.213,1.0305,4.3371994709,0.033,0.0005,0.0330037877,4.18,1.03,4.3050319395
2020-09-03 18:30:00,4.123,1.0115,4.2452633899,0.033,0.0015,0.0330340733,4.09,1.01,4.2128612605,4.213,1.0115,4.3327244604,0.033,0.0015,0.0330340733,4.18,1.01,4.3002906878000005
2020-09-03 19:00:00,4.157,1.01,4.2779374703,0.027,0.0,0.027,4.13,1.01,4.2517055401,4.257,1.01,4.375174168,0.027,0.0,0.027,4.23,1.01,4.3489079089
2020-09-03 19:30:00,4.1545,1.01,4.2755081862,0.0245,0.0,0.0245,4.13,1.01,4.2517055401,4.2545,1.01,4.3727417315,0.0245,0.0,0.0245,4.23,1.01,4.3489079089
2020-09-03 20:00:00,4.047,0.96,4.1593039081,0.027,0.0,0.027,4.02,0.96,4.1330376238,4.147,0.96,4.2566664187,0.027,0.0,0.027,4.12,0.96,4.2303664144
2020-09-03 20:30:00,4.007,0.96,4.1203942773,0.027,0.0,0.027,3.98,0.96,4.0941421568,4.097,0.96,4.2079697005,0.027,0.0,0.027,4.07,0.96,4.1816862627
2020-09-03 21:00:00,3.9345,0.96,4.0499247215,0.0245,0.0,0.0245,3.91,0.96,4.0261271714,4.0245,0.96,4.1374146819,0.0245,0.0,0.0245,4.0,0.96,4.1135872423
2020-09-03 21:30:00,3.737,0.93,3.8509828616,0.027,0.0,0.027,3.71,0.93,3.8247875758000003,3.827,0.93,3.9383789813,0.027,0.0,0.027,3.8,0.93,3.9121477477
2020-09-03 22:00:00,3.537,0.86,3.6400506865,0.027,0.0,0.027,3.51,0.86,3.6138206928,3.617,0.86,3.7178339124,0.027,0.0,0.027,3.59,0.86,3.6915714811
2020-09-03 22:30:00,3.3970000000000002,0.15,3.4003101329,0.027,0.0,0.027,3.37,0.15,3.3733366271,3.347,0.15,3.3503595328999998,0.027,0.0,0.027,3.32,0.15,3.3233868267
2020-09-03 23:00:00,3.1345,0.15,3.1380870367,0.0245,0.0,0.0245,3.11,0.15,3.113615262,3.1045,0.15,3.1081216595,0.0245,0.0,0.0245,3.08,0.15,3.0836504341
2020-09-03 23:30:00,2.947,0.1,2.9486961525,0.027,0.0,0.027,2.92,0.1,2.921711827,2.907,0.1,2.9087194777,0.027,0.0,0.027,2.88,0.1,2.8817355881
2020-09-04 00:00:00,2.767,0.1,2.7688064215,0.027,0.0,0.027,2.74,0.1,2.7418242103,2.727,0.1,2.7288329007,0.027,0.0,0.027,2.7,0.1,2.7018512171999998
2020-09-04 00:30:00,2.667,0.1,2.6688741072,0.027,0.0,0.027,2.64,0.1,2.6418932605,2.627,0.1,2.6289026228,0.027,0.0,0.027,2.6,0.1,2.6019223663
2020-09-04 01:00:00,2.5845000000000002,0.1,2.5864338866,0.0245,0.0,0.0245,2.56,0.1,2.5619523805,2.5445,0.1,2.5464642644,0.0245,0.0,0.0245,2.52,0.1,2.5219833465
2020-09-04 01:30:00,2.5564999999999998,0.1,2.5584550514,0.026500000000000003,0.0,0.026500000000000003,2.5300000000000002,0.1,2.5319755133,2.5465,0.1,2.5484627229,0.026500000000000003,0.0,0.026500000000000003,2.52,0.1,2.5219833465
2020-09-04 02:00:00,2.627,0.07,2.6279324573,0.027,0.0,0.027,2.6,0.07,2.600942137,2.5869999999999997,0.07,2.5879468696,0.027,0.0,0.027,2.56,0.07,2.5609568524
2020-09-04 02:30:00,2.627,0.07,2.6279324573,0.027,0.0,0.027,2.6,0.07,2.600942137,2.567,0.07,2.5679542441,0.027,0.0,0.027,2.54,0.07,2.5409643839
2020-09-04 03:00:00,2.557,0.07,2.5579579746,0.027,0.0,0.027,2.5300000000000002,0.07,2.5309681941999997,2.527,0.07,2.5279693432,0.027,0.0,0.027,2.5,0.07,2.5009798080000003
2020-09-04 03:30:00,2.557,0.07,2.5579579746,0.027,0.0,0.027,2.5300000000000002,0.07,2.5309681941999997,2.527,0.07,2.5279693432,0.027,0.0,0.027,2.5,0.07,2.5009798080000003
2020-09-04 04:00:00,2.557,0.07,2.5579579746,0.027,0.0,0.027,2.5300000000000002,0.07,2.5309681941999997,2.497,0.07,2.4979809847,0.027,0.0,0.027,2.47,0.07,2.4709917037
2020-09-04 04:30:00,2.517,0.07,2.5179731929,0.027,0.0,0.027,2.49,0.07,2.4909837414,2.477,0.07,2.4779889023,0.027,0.0,0.027,2.45,0.07,2.450999796
2020-09-04 05:00:00,2.517,0.05,2.517496574,0.027,0.0,0.027,2.49,0.05,2.4905019574000002,2.477,0.05,2.4775045913,0.027,0.0,0.027,2.45,0.05,2.450510151
2020-09-04 05:30:00,2.567,0.07,2.5679542441,0.027,0.0,0.027,2.54,0.07,2.5409643839,2.527,0.07,2.5279693432,0.027,0.0,0.027,2.5,0.07,2.5009798080000003
2020-09-04 06:00:00,2.6870000000000003,0.07,2.6879116429,0.027,0.0,0.027,2.66,0.07,2.6609208932,2.6470000000000002,0.07,2.6479254144,0.027,0.0,0.027,2.62,0.07,2.6209349477
2020-09-04 06:30:00,2.997,0.15,3.0007514059,0.027,0.0,0.027,2.9699999999999998,0.15,2.9737854664,2.957,0.15,2.9608020873000003,0.027,0.0,0.027,2.93,0.15,2.933837078
2020-09-04 07:00:00,3.307,0.22,3.3143097321,0.027,0.0,0.027,3.2800000000000002,0.22,3.2873697693,3.257,0.22,3.2644216946,0.027,0.0,0.027,3.23,0.22,3.2374835907
2020-09-04 07:30:00,3.527,0.58,3.5743711335,0.027,0.0,0.027,3.5,0.58,3.5477316697,3.547,0.58,3.5941075387,0.027,0.0,0.027,3.52,0.58,3.5674640853
2020-09-04 08:00:00,3.301,0.9005000000000001,3.4216226048,0.001,0.0005,0.0011180340000000002,3.3,0.9,3.4205262753,3.391,0.9005000000000001,3.5085297847,0.001,0.0005,0.0011180340000000002,3.39,0.9,3.5074349602
2020-09-04 08:30:00,3.282,0.9005000000000001,3.4032960861,0.002,0.0005,0.0020615528,3.2800000000000002,0.9,3.4012350698000002,3.372,0.9005000000000001,3.4901696592,0.002,0.0005,0.0020615528,3.37,0.9,3.4881083699
2020-09-04 09:00:00,3.456,0.221,3.463058908,0.026000000000000002,0.001,0.0260192237,3.43,0.22,3.4370481521,3.416,0.221,3.4231413935,0.026000000000000002,0.001,0.0260192237,3.39,0.22,3.3971311426
2020-09-04 09:30:00,3.3970000000000002,0.8715,3.5070103008,0.037,0.0015,0.0370303929,3.36,0.87,3.4708068226,3.467,0.8715,3.5748568153,0.037,0.0015,0.0370303929,3.43,0.87,3.5386155485
2020-09-04 10:00:00,3.4225,0.982,3.5605940867,0.0425,0.002,0.0425470328,3.38,0.98,3.5192044556,3.5125,0.982,3.6471879921,0.0425,0.002,0.0425470328,3.47,0.98,3.6057315485
2020-09-04 10:30:00,3.394,0.962,3.5277018015,0.044,0.002,0.044045431100000004,3.35,0.96,3.4848385902,3.474,0.962,3.604735774,0.044,0.002,0.044045431100000004,3.43,0.96,3.5618113369
2020-09-04 11:00:00,3.1975,0.961,3.3387912858,0.0375,0.001,0.037513331000000004,3.16,0.96,3.3026050324,3.2775,0.961,3.4154834577,0.0375,0.001,0.037513331000000004,3.24,0.96,3.3792306817
2020-09-04 11:30:00,3.1905,0.9605,3.3319439521,0.030500000000000003,0.0005,0.0305040981,3.16,0.96,3.3026050324,3.2705,0.9605,3.4086258962000002,0.030500000000000003,0.0005,0.0305040981,3.24,0.96,3.3792306817
2020-09-04 12:00:00,3.215,0.9625,3.3559843936,0.055,0.0025,0.0550567889,3.16,0.96,3.3026050324,3.295,0.9625,3.4327002855,0.055,0.0025,0.0550567889,3.24,0.96,3.3792306817
2020-09-04 12:30:00,3.261,0.9615,3.3997945894,0.061,0.0015,0.061018439800000004,3.2,0.96,3.3408980829,3.341,0.9615,3.4766022565,0.061,0.0015,0.061018439800000004,3.2800000000000002,0.96,3.4176014981
2020-09-04 13:00:00,3.084,0.339,3.1025758653,0.064,-0.001,0.064007812,3.02,0.34,3.0390788078,3.074,0.339,3.0926359307,0.064,-0.001,0.064007812,3.01,0.34,3.0291417927
2020-09-04 13:30:00,3.05,0.151,3.0537355812,0.05,0.001,0.050009999000000006,3.0,0.15,3.0037476592,3.01,0.151,3.0137851616,0.05,0.001,0.050009999000000006,2.96,0.15,2.9637982387
2020-09-04 14:00:00,2.9855,0.15,2.989265838,0.0455,0.0,0.0455,2.94,0.15,2.9438240437000003,2.9355,0.15,2.9393298981,0.0455,0.0,0.0455,2.89,0.15,2.8938901154
2020-09-04 14:30:00,3.161,0.1515,3.1646284537,0.031,0.0015,0.0310362691,3.13,0.15,3.1335921879,3.121,0.1515,3.1246749031,0.031,0.0015,0.0310362691,3.09,0.15,3.0936386344
2020-09-04 15:00:00,3.1635,0.0915,3.1648229808,0.0335,0.0015,0.0335335653,3.13,0.09,3.1312936624,3.1235,0.0915,3.1248399159,0.0335,0.0015,0.0335335653,3.09,0.09,3.0913104018
2020-09-04 15:30:00,3.6305,0.492,3.6636858831,0.030500000000000003,0.002,0.030565503400000003,3.6,0.49,3.6331941869,3.6305,0.492,3.6636858831,0.030500000000000003,0.002,0.030565503400000003,3.6,0.49,3.6331941869
2020-09-04 16:00:00,3.735,0.9615,3.8567742026,0.005,0.0015,0.0052201533000000005,3.73,0.96,3.8515581263,3.825,0.9615,3.9439963552,0.005,0.0015,0.0052201533000000005,3.8200000000000003,0.96,3.9387815375
2020-09-04 16:30:00,3.8925,0.561,3.9327188115,0.0025,0.001,0.0026925824,3.89,0.56,3.9301017799,3.8925,0.561,3.9327188115,0.0025,0.001,0.0026925824,3.89,0.56,3.9301017799
2020-09-04 17:00:00,3.9685,0.231,3.975217384,0.0285,0.001,0.0285175385,3.94,0.23,3.9467074885,3.9185,0.231,3.9253029501,0.0285,0.001,0.0285175385,3.89,0.23,3.8967935537000002
2020-09-04 17:30:00,4.0985,0.231,4.1050046589,0.0285,0.001,0.0285175385,4.07,0.23,4.0764935913,4.0485,0.231,4.0550848635,0.0285,0.001,0.0285175385,4.02,0.23,4.0265742263
2020-09-04 18:00:00,4.2085,0.2295,4.2147529584,0.0285,-0.0005,0.0285043856,4.18,0.23,4.1863229689,4.1485,0.2295,4.1548432582,0.0285,-0.0005,0.0285043856,4.12,0.23,4.1264149089
2020-09-04 18:30:00,4.301,0.23,4.3071453423,0.001,0.0,0.001,4.3,0.23,4.3061467694,4.241,0.23,4.2472321575,0.001,0.0,0.001,4.24,0.23,4.2462336252
2020-09-04 19:00:00,4.34,0.23,4.3460901969,0.0,0.0,0.0,4.34,0.23,4.3460901969,4.28,0.23,4.2861754514,0.0,0.0,0.0,4.28,0.23,4.2861754514
2020-09-04 19:30:00,4.2635,0.23,4.2696993161,0.0235,0.0,0.0235,4.24,0.23,4.2462336252,4.2035,0.23,4.2097876728,0.0235,0.0,0.0235,4.18,0.23,4.1863229689
2020-09-04 20:00:00,4.1665,0.23,4.1728434251,0.026500000000000003,0.0,0.026500000000000003,4.14,0.23,4.1463839668,4.1065,0.23,4.1129359647,0.026500000000000003,0.0,0.026500000000000003,4.08,0.23,4.0864777009
2020-09-04 20:30:00,4.0845,0.45,4.1092140672,0.0245,0.0,0.0245,4.06,0.45,4.0848622988,4.0745,0.45,4.0992743565,0.0245,0.0,0.0245,4.05,0.45,4.0749233122
2020-09-04 21:00:00,3.976,0.31,3.9880666995,0.006,0.0,0.006,3.9699999999999998,0.31,3.9820848811,3.946,0.31,3.9581581574999998,0.006,0.0,0.006,3.94,0.31,3.9521766155
2020-09-04 21:30:00,3.73,0.14,3.7326264212,0.0,0.0,0.0,3.73,0.14,3.7326264212,3.68,0.14,3.6826620806,0.0,0.0,0.0,3.68,0.14,3.6826620806
2020-09-04 22:00:00,3.588,0.14,3.5907302878,0.018000000000000002,0.0,0.018000000000000002,3.5700000000000003,0.14,3.5727440434,3.5380000000000003,0.14,3.5407688431,0.018000000000000002,0.0,0.018000000000000002,3.52,0.14,3.5227829908
2020-09-04 22:30:00,3.424,0.12,3.4261021584,0.024,0.0,0.024,3.4,0.12,3.402116988,3.384,0.12,3.3861269911000003,0.024,0.0,0.024,3.36,0.12,3.3621421743
2020-09-04 23:00:00,3.21,0.09,3.2112614344,0.02,0.0,0.02,3.19,0.09,3.1912693399,3.17,0.09,3.1712773452,0.02,0.0,0.02,3.15,0.09,3.151285452
2020-09-04 23:30:00,3.05,0.09,3.0513275799,0.0,0.0,0.0,3.05,0.09,3.0513275799,3.01,0.09,3.0113452144,0.0,0.0,0.0,3.01,0.09,3.0113452144
2020-09-05 00:00:00,2.874,0.09,2.8754088405,0.004,0.0,0.004,2.87,0.09,2.8714108031,2.834,0.09,2.8354287154,0.004,0.0,0.004,2.83,0.09,2.8314307337
2020-09-05 00:30:00,2.7560000000000002,0.09,2.7574691295,0.026000000000000002,0.0,0.026000000000000002,2.73,0.09,2.7314831136,2.716,0.09,2.7174907544,0.026000000000000002,0.0,0.026000000000000002,2.69,0.09,2.6915051550999998
2020-09-05 01:00:00,2.6645,0.09,2.6660195517,0.0245,0.0,0.0245,2.64,0.09,2.6415336454,2.6245000000000003,0.09,2.6260426977,0.0245,0.0,0.0245,2.6,0.09,2.601557226
2020-09-05 01:30:00,2.648,0.09,2.6495290147,0.008,0.0,0.008,2.64,0.09,2.6415336454,2.608,0.09,2.609552452,0.008,0.0,0.008,2.6,0.09,2.601557226
2020-09-05 02:00:00,2.7,0.09,2.7014995836,0.0,0.0,0.0,2.7,0.09,2.7014995836,2.66,0.09,2.6615221209,0.0,0.0,0.0,2.66,0.09,2.6615221209
2020-09-05 02:30:00,2.646,0.09,2.6475301698,0.016,0.0,0.016,2.63,0.09,2.6315394734,2.606,0.09,2.6075536428,0.016,0.0,0.016,2.59,0.09,2.5915632348
2020-09-05 03:00:00,2.574,0.04,2.5743107815,0.024,0.0,0.024,2.55,0.04,2.5503137062,2.534,0.04,2.5343156867000003,0.024,0.0,0.024,2.51,0.04,2.5103187049
2020-09-05 03:30:00,2.5404999999999998,0.04,2.5408148791,0.0205,0.0,0.0205,2.52,0.04,2.5203174403,2.5005,0.04,2.5008199155,0.0205,0.0,0.0205,2.48,0.04,2.4803225597000003
2020-09-05 04:00:00,2.55,0.04,2.5503137062,0.0,0.0,0.0,2.55,0.04,2.5503137062,2.51,0.04,2.5103187049,0.0,0.0,0.0,2.51,0.04,2.5103187049
2020-09-05 04:30:00,2.5540000000000003,0.04,2.5543132149,0.004,0.0,0.004,2.55,0.04,2.5503137062,2.5140000000000002,0.04,2.5143181977999998,0.004,0.0,0.004,2.51,0.04,2.5103187049
2020-09-05 05:00:00,2.5355,0.04,2.5358155,0.025500000000000002,0.0,0.025500000000000002,2.51,0.04,2.5103187049,2.4955,0.04,2.4958205565,0.025500000000000002,0.0,0.025500000000000002,2.47,0.04,2.4703238654
2020-09-05 05:30:00,2.5345,0.04,2.5348156245,0.0245,0.0,0.0245,2.51,0.04,2.5103187049,2.5245,0.04,2.5248168745,0.0245,0.0,0.0245,2.5,0.04,2.5003199795
2020-09-05 06:00:00,2.614,0.06,2.6146885092,0.004,0.0,0.004,2.61,0.06,2.6106895641,2.574,0.06,2.5746992057,0.004,0.0,0.004,2.5700000000000003,0.06,2.5707002937
2020-09-05 06:30:00,2.79,0.09,2.7914512355000003,0.0,0.0,0.0,2.79,0.09,2.7914512355000003,2.75,0.09,2.7514723331,0.0,0.0,0.0,2.75,0.09,2.7514723331
2020-09-05 07:00:00,2.9095,0.09,2.9108916589,0.0195,0.0,0.0195,2.89,0.09,2.8914010445000002,2.8695,0.09,2.8709110488,0.0195,0.0,0.0195,2.85,0.09,2.8514206985
2020-09-05 07:30:00,3.1365,0.12,3.1387947129000002,0.026500000000000003,0.0,0.026500000000000003,3.11,0.12,3.1123142515,3.0965,0.12,3.0988243335,0.026500000000000003,0.0,0.026500000000000003,3.07,0.12,3.0723443817
2020-09-05 08:00:00,3.2555,0.14150000000000001,3.258573691,0.0055000000000000005,0.0015,0.0057008771000000005,3.25,0.14,3.2530139871,3.2155,0.14150000000000001,3.2186118902,0.0055000000000000005,0.0015,0.0057008771000000005,3.21,0.14,3.2130515091
2020-09-05 08:30:00,3.483,0.14100000000000001,3.4858528368,0.003,0.001,0.0031622777,3.48,0.14,3.4828149535,3.433,0.14100000000000001,3.4358943523,0.003,0.001,0.0031622777,3.43,0.14,3.4328559539
2020-09-05 09:00:00,3.548,0.2015,3.553717244,0.038,0.0015,0.0380295937,3.51,0.2,3.5156933882,3.498,0.2015,3.5037988313,0.038,0.0015,0.0380295937,3.46,0.2,3.4657755265
2020-09-05 09:30:00,3.4765,0.25,3.4854773346,0.0665,0.0,0.0665,3.41,0.25,3.4191519416,3.4365,0.25,3.4455815547,0.0665,0.0,0.0665,3.37,0.25,3.3792602741
2020-09-05 10:00:00,3.669,0.29050000000000004,3.6804824752,0.029,0.0005,0.029004310000000002,3.64,0.29,3.6515339243,3.629,0.29050000000000004,3.6406086373,0.029,0.0005,0.029004310000000002,3.6,0.29,3.6116616674
2020-09-05 10:30:00,3.6485000000000003,0.29,3.660007138,0.0485,0.0,0.0485,3.6,0.29,3.6116616674,3.5985,0.29,3.6101665128000002,0.0485,0.0,0.0485,3.55,0.29,3.5618253747
2020-09-05 11:00:00,3.4605,0.28800000000000003,3.4724637147,0.0805,-0.002,0.0805248409,3.38,0.29,3.3924180167,3.4105,0.28800000000000003,3.4226384924,0.0805,-0.002,0.0805248409,3.33,0.29,3.3426037754999998
2020-09-05 11:30:00,3.262,0.28800000000000003,3.2746889929,0.10200000000000001,-0.002,0.10201960600000001,3.16,0.29,3.1732790612,3.222,0.28800000000000003,3.2348459005,0.10200000000000001,-0.002,0.10201960600000001,3.12,0.29,3.1334485794
2020-09-05 12:00:00,3.335,0.289,3.347498469,0.075,-0.001,0.0750066664,3.26,0.29,3.2728733553,3.295,0.289,3.3076496187,0.075,-0.001,0.0750066664,3.22,0.29,3.2330326321
