Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-05 12:30:00,3.3835,0.28850000000000003,3.3957774515,0.0835,-0.0015,0.083513472,3.3,0.29,3.3127179174,3.3435,0.28850000000000003,3.3559237923,0.0835,-0.0015,0.083513472,3.26,0.29,3.2728733553
2020-09-05 13:00:00,3.1795,0.28500000000000003,3.1922476799,0.1095,-0.005,0.1096140958,3.07,0.29,3.0836666487,3.1395,0.28500000000000003,3.1524094357,0.1095,-0.005,0.1096140958,3.03,0.29,3.043846251
2020-09-05 13:30:00,3.1205,0.289,3.1338540569,0.1105,-0.001,0.1105045248,3.01,0.29,3.02393783,3.0905,0.289,3.1039831266,0.1105,-0.001,0.1105045248,2.98,0.29,2.9940774873000002
2020-09-05 14:00:00,3.043,0.28950000000000004,3.0567399709,0.073,-0.0005,0.07300171230000001,2.9699999999999998,0.29,2.9841246623,3.003,0.28950000000000004,3.0169221485,0.073,-0.0005,0.07300171230000001,2.93,0.29,2.9443165591
2020-09-05 14:30:00,2.872,0.29,2.8866042334,0.062,0.0,0.062,2.81,0.29,2.8249247778,2.842,0.29,2.8567576026,0.062,0.0,0.062,2.7800000000000002,0.29,2.7950849719
2020-09-05 15:00:00,2.8535,0.29050000000000004,2.8682490303,0.10350000000000001,0.0005,0.1035012077,2.75,0.29,2.7652486326,2.8135,0.29050000000000004,2.8284576186,0.10350000000000001,0.0005,0.1035012077,2.71,0.29,2.7254724361
2020-09-05 15:30:00,2.933,0.28950000000000004,2.947252831,0.083,-0.0005,0.083001506,2.85,0.29,2.8647163908,2.893,0.28950000000000004,2.9074489247,0.083,-0.0005,0.083001506,2.81,0.29,2.8249247778
2020-09-05 16:00:00,2.98,0.289,2.9939807949,0.04,-0.001,0.040012498,2.94,0.29,2.9542680989,2.94,0.289,2.9541701034,0.04,-0.001,0.040012498,2.9,0.29,2.9144639301
2020-09-05 16:30:00,3.1605,0.25,3.1703722573,0.0405,0.0,0.0405,3.12,0.25,3.13,3.1305,0.25,3.1404665657,0.0405,0.0,0.0405,3.09,0.25,3.1000967727
2020-09-05 17:00:00,3.316,0.279,3.3277164842999998,0.056,-0.001,0.056008927900000005,3.26,0.28,3.272002445,3.276,0.279,3.2878590298,0.056,-0.001,0.056008927900000005,3.22,0.28,3.2321509865999998
2020-09-05 17:30:00,3.582,0.2295,3.5893445432,0.032,-0.0005,0.032003906,3.55,0.23,3.5574429019,3.542,0.2295,3.549427313,0.032,-0.0005,0.032003906,3.51,0.23,3.5175275408
2020-09-05 18:00:00,3.8585000000000003,0.4505,3.8847100921,0.0085,0.0005,0.0085146932,3.85,0.45,3.8762094887,3.8485,0.4505,3.8747777356,0.0085,0.0005,0.0085146932,3.84,0.45,3.8662772792
2020-09-05 18:30:00,4.044,0.2595,4.0523173926,0.014,-0.0005,0.014008925700000001,4.03,0.26,4.0383783874,3.9939999999999998,0.2595,4.0024212984,0.014,-0.0005,0.014008925700000001,3.98,0.26,3.9884834210999998
2020-09-05 19:00:00,4.1045,0.2605,4.1127582594,0.0245,0.0005,0.0245051015,4.08,0.26,4.0882759202,4.0645,0.2605,4.0728393658,0.0245,0.0005,0.0245051015,4.04,0.26,4.0483576917
2020-09-05 19:30:00,4.0665,0.21,4.071918743,0.0165,0.0,0.0165,4.05,0.21,4.0554407899,4.0265,0.21,4.0319725011,0.0165,0.0,0.0165,4.01,0.21,4.0154949882
2020-09-05 20:00:00,3.9699999999999998,0.21,3.9755502764,0.0,0.0,0.0,3.9699999999999998,0.21,3.9755502764,3.92,0.21,3.9256209699999998,0.0,0.0,0.0,3.92,0.21,3.9256209699999998
2020-09-05 20:30:00,3.977,0.21,3.9825405207999998,0.007,0.0,0.007,3.9699999999999998,0.21,3.9755502764,3.927,0.21,3.9326109647000003,0.007,0.0,0.007,3.92,0.21,3.9256209699999998
2020-09-05 21:00:00,3.784,0.75,3.8576101410000003,0.024,0.0,0.024,3.76,0.75,3.8340709435,3.854,0.75,3.9262980019000002,0.024,0.0,0.024,3.83,0.75,3.9027426254
2020-09-05 21:30:00,3.6635,0.9,3.7724305494,0.0135,0.0,0.0135,3.65,0.9,3.7593217473,3.7635,0.9,3.8696165508,0.0135,0.0,0.0135,3.75,0.9,3.8564880397
2020-09-05 22:00:00,3.5300000000000002,0.66,3.5911697259,0.0,0.0,0.0,3.5300000000000002,0.66,3.5911697259,3.59,0.66,3.6501643799,0.0,0.0,0.0,3.59,0.66,3.6501643799
2020-09-05 22:30:00,3.44,0.09,3.4411771242,0.01,0.0,0.01,3.43,0.09,3.4311805549,3.4,0.09,3.4011909679,0.01,0.0,0.01,3.39,0.09,3.3911944798
2020-09-05 23:00:00,3.2345,0.09,3.2357518833,0.0245,0.0,0.0245,3.21,0.09,3.2112614344,3.1945,0.09,3.1957675526,0.0245,0.0,0.0245,3.17,0.09,3.1712773452
2020-09-05 23:30:00,3.0485,0.09,3.0498282329,0.0085,0.0,0.0085,3.04,0.09,3.0413319451,3.0185,0.09,3.019841428,0.0085,0.0,0.0085,3.01,0.09,3.0113452144
2020-09-06 00:00:00,2.85,0.09,2.8514206985,0.0,0.0,0.0,2.85,0.09,2.8514206985,2.81,0.09,2.8114409117,0.0,0.0,0.0,2.81,0.09,2.8114409117
2020-09-06 00:30:00,2.7255000000000003,0.09,2.7269855610000002,0.0155,0.0,0.0155,2.71,0.09,2.7114940531,2.6855,0.09,2.6870076758,0.0155,0.0,0.0155,2.67,0.09,2.6715164233
2020-09-06 01:00:00,2.664,0.09,2.6655198367,0.024,0.0,0.024,2.64,0.09,2.6415336454,2.624,0.09,2.6255429915,0.024,0.0,0.024,2.6,0.09,2.601557226
2020-09-06 01:30:00,2.644,0.09,2.6455313266,0.004,0.0,0.004,2.64,0.09,2.6415336454,2.604,0.09,2.6055548353,0.004,0.0,0.004,2.6,0.09,2.601557226
2020-09-06 02:00:00,2.66,0.09,2.6615221209,0.0,0.0,0.0,2.66,0.09,2.6615221209,2.63,0.09,2.6315394734,0.0,0.0,0.0,2.63,0.09,2.6315394734
2020-09-06 02:30:00,2.6595,0.09,2.6610224069,0.0195,0.0,0.0195,2.64,0.09,2.6415336454,2.6195,0.09,2.6210456406000002,0.0195,0.0,0.0195,2.6,0.09,2.601557226
2020-09-06 03:00:00,2.578,0.09,2.5795705069,0.018000000000000002,0.0,0.018000000000000002,2.56,0.09,2.5615815427,2.5380000000000003,0.09,2.5395952433,0.018000000000000002,0.0,0.018000000000000002,2.52,0.09,2.5216066307
2020-09-06 03:30:00,2.54,0.07,2.5409643839,0.0,0.0,0.0,2.54,0.07,2.5409643839,2.52,0.07,2.5209720347999998,0.0,0.0,0.0,2.52,0.07,2.5209720347999998
2020-09-06 04:00:00,2.5455,0.07,2.5464623009,0.0055000000000000005,0.0,0.0055000000000000005,2.54,0.07,2.5409643839,2.5055,0.07,2.506477658,0.0055000000000000005,0.0,0.0055000000000000005,2.5,0.07,2.5009798080000003
2020-09-06 04:30:00,2.5265,0.07,2.5274695349,0.026500000000000003,0.0,0.026500000000000003,2.5,0.07,2.5009798080000003,2.4865,0.07,2.4874851256,0.026500000000000003,0.0,0.026500000000000003,2.46,0.07,2.4609957334
2020-09-06 05:00:00,2.5035,0.02,2.5035798869,0.0035,0.0,0.0035,2.5,0.02,2.5000799987,2.4635,0.02,2.463581184,0.0035,0.0,0.0035,2.46,0.02,2.4600812995
2020-09-06 05:30:00,2.5300000000000002,0.02,2.5300790501,0.0,0.0,0.0,2.5300000000000002,0.02,2.5300790501,2.5,0.02,2.5000799987,0.0,0.0,0.0,2.5,0.02,2.5000799987
2020-09-06 06:00:00,2.55,0.02,2.5500784302,0.02,0.0,0.02,2.5300000000000002,0.02,2.5300790501,2.52,0.02,2.5200793638,0.02,0.0,0.02,2.5,0.02,2.5000799987
2020-09-06 06:30:00,2.6355,0.07,2.636429451,0.0155,0.0,0.0155,2.62,0.07,2.6209349477,2.6055,0.07,2.6064401489,0.0155,0.0,0.0155,2.59,0.07,2.5909457733
2020-09-06 07:00:00,2.76,0.07,2.7608875385,0.0,0.0,0.0,2.76,0.07,2.7608875385,2.73,0.07,2.7308972884,0.0,0.0,0.0,2.73,0.07,2.7308972884
2020-09-06 07:30:00,2.9385,0.07,2.9393336405,0.0085,0.0,0.0085,2.93,0.07,2.9308360582,2.8985000000000003,0.07,2.8993451416,0.0085,0.0,0.0085,2.89,0.07,2.8908476266000003
2020-09-06 08:00:00,3.106,0.11,3.1079472325,0.026000000000000002,0.0,0.026000000000000002,3.08,0.11,3.0819636597,3.076,0.11,3.0779662116,0.026000000000000002,0.0,0.026000000000000002,3.05,0.11,3.0519829619
2020-09-06 08:30:00,3.3055,0.14150000000000001,3.3085272403,0.0055000000000000005,0.0015,0.0057008771000000005,3.3,0.14,3.3029683619,3.2655,0.14150000000000001,3.2685642873000003,0.0055000000000000005,0.0015,0.0057008771000000005,3.26,0.14,3.2630047502
2020-09-06 09:00:00,2.8125,0.021500000000000002,2.8125821766,0.0125,0.0015,0.0125896783,2.8,0.02,2.8000714277,2.7825,0.021500000000000002,2.7825830626,0.0125,0.0015,0.0125896783,2.77,0.02,2.7700722012
2020-09-06 09:30:00,2.9305,0.0395,2.9307661967,0.0405,-0.0005,0.040503086300000005,2.89,0.04,2.8902768034,2.8905000000000003,0.0395,2.8907698802,0.0405,-0.0005,0.040503086300000005,2.85,0.04,2.8502806878999998
2020-09-06 10:00:00,3.015,0.0995,3.0166413857,0.045,-0.0005,0.0450027777,2.9699999999999998,0.1,2.9716830248,2.985,0.0995,2.9866578729,0.045,-0.0005,0.0450027777,2.94,0.1,2.9417001887
2020-09-06 10:30:00,3.0625,0.0995,3.064115941,0.0325,-0.0005,0.0325038459,3.03,0.1,3.0316497159,3.0225,0.0995,3.024137315,0.0325,-0.0005,0.0325038459,2.99,0.1,2.9916717734000002
2020-09-06 11:00:00,3.072,0.129,3.0747073031,0.042,-0.001,0.042011903100000005,3.03,0.13,3.0327874967,3.032,0.129,3.0347429875,0.042,-0.001,0.042011903100000005,2.99,0.13,2.9928247526
2020-09-06 11:30:00,3.198,0.148,3.2014228087,0.058,-0.002,0.0580344725,3.14,0.15,3.1435807609,3.158,0.148,3.1614661156,0.058,-0.002,0.0580344725,3.1,0.15,3.1036269106
2020-09-06 12:00:00,3.177,0.148,3.1804454091,0.037,-0.002,0.037054014600000004,3.14,0.15,3.1435807609,3.137,0.148,3.1404892931,0.037,-0.002,0.037054014600000004,3.1,0.15,3.1036269106
2020-09-06 12:30:00,3.173,0.1085,3.1748545242,0.033,-0.0015,0.0330340733,3.14,0.11,3.1419261608,3.133,0.1085,3.1348781874,0.033,-0.0015,0.0330340733,3.1,0.11,3.101950999
2020-09-06 13:00:00,3.1965,0.08650000000000001,3.1976701675,0.0565,-0.0035,0.0566083033,3.14,0.09,3.1412895441,3.1565,0.08650000000000001,3.1576849906,0.0565,-0.0035,0.0566083033,3.1,0.09,3.1013061764
2020-09-06 13:30:00,2.9455,0.089,2.9468442867,0.0655,-0.001,0.0655076331,2.88,0.09,2.8814059068,2.9055,0.089,2.9068627849,0.0655,-0.001,0.0655076331,2.84,0.09,2.8414256985
2020-09-06 14:00:00,3.0115,0.1505,3.0152582808,0.07150000000000001,0.0005,0.0715017482,2.94,0.15,2.9438240437000003,2.9715,0.1505,2.9753088075000003,0.07150000000000001,0.0005,0.0715017482,2.9,0.15,2.9038767191
2020-09-06 14:30:00,3.138,0.24,3.147164438,0.078,0.0,0.078,3.06,0.24,3.069397335,3.098,0.24,3.1072824139,0.078,0.0,0.078,3.02,0.24,3.0295214143
2020-09-06 15:00:00,3.417,0.24050000000000002,3.4254531452,0.047,0.0005,0.0470026595,3.37,0.24,3.3785351856,3.377,0.24050000000000002,3.3855530198,0.047,0.0005,0.0470026595,3.33,0.24,3.3386374466
2020-09-06 15:30:00,3.693,0.211,3.6990228439,0.023,0.001,0.0230217289,3.67,0.21,3.6760032644000002,3.653,0.211,3.6590886844,0.023,0.001,0.0230217289,3.63,0.21,3.6360693063
2020-09-06 16:00:00,3.287,0.17950000000000002,3.2918975151,0.057,-0.0005,0.057002192900000005,3.23,0.18,3.2350115919,3.247,0.17950000000000002,3.2519577565,0.057,-0.0005,0.057002192900000005,3.19,0.18,3.195074334
2020-09-06 16:30:00,3.585,0.2005,3.590602352,0.045,0.0005,0.0450027777,3.54,0.2,3.5456452163,3.545,0.2005,3.5506654658,0.045,0.0005,0.0450027777,3.5,0.2,3.5057096286
2020-09-06 17:00:00,3.887,0.2795,3.897035957,0.017,-0.0005,0.017007351400000002,3.87,0.28,3.8801159776,3.857,0.2795,3.8671138139,0.017,-0.0005,0.017007351400000002,3.84,0.28,3.8501948003
2020-09-06 17:30:00,3.9905,0.21150000000000002,3.9961009121,0.0105,0.0015,0.010606601700000001,3.98,0.21,3.9855363504,3.9405,0.21150000000000002,3.9461718792,0.0105,0.0015,0.010606601700000001,3.93,0.21,3.9356066877
2020-09-06 18:00:00,4.117,0.21150000000000002,4.1224290473,0.027,0.0015,0.0270416346,4.09,0.21,4.0953876495,4.067,0.21150000000000002,4.0724957029,0.027,0.0015,0.0270416346,4.04,0.21,4.045454239
2020-09-06 18:30:00,4.267,0.2315,4.2732752369,0.017,0.0015,0.0170660482,4.25,0.23,4.2562189793,4.217,0.2315,4.2233495297,0.017,0.0015,0.0170660482,4.2,0.23,4.2062929047
2020-09-06 19:00:00,4.2325,0.2295,4.2387175537,0.0025,-0.0005,0.0025495098,4.23,0.23,4.2362483402,4.2025,0.2295,4.2087618726,0.0025,-0.0005,0.0025495098,4.2,0.23,4.2062929047
2020-09-06 19:30:00,4.0895,0.19,4.0939113632,0.0095,0.0,0.0095,4.08,0.19,4.0844216237,4.0495,0.19,4.05395489,0.0095,0.0,0.0095,4.04,0.19,4.044465354
2020-09-06 20:00:00,4.054,0.19,4.0584499504,0.024,0.0,0.024,4.03,0.19,4.034476422,4.004,0.19,4.0085054571,0.024,0.0,0.024,3.98,0.19,3.9845325949
2020-09-06 20:30:00,4.0515,0.16,4.0546580929,0.021500000000000002,0.0,0.021500000000000002,4.03,0.16,4.033174928,4.0015,0.16,4.0046975229,0.021500000000000002,0.0,0.021500000000000002,3.98,0.16,3.9832147821
2020-09-06 21:00:00,3.8695,0.16,3.8728065082,0.0195,0.0,0.0195,3.85,0.16,3.853323241,3.8295,0.16,3.8328410155,0.0195,0.0,0.0195,3.81,0.16,3.8133581002
2020-09-06 21:30:00,3.68,0.16,3.6834766186,0.02,0.0,0.02,3.66,0.16,3.6634955985,3.64,0.16,3.6435147866,0.02,0.0,0.02,3.62,0.16,3.6235341864
2020-09-06 22:00:00,3.4595000000000002,0.22,3.4664881725,0.0195,0.0,0.0195,3.44,0.22,3.4470277051,3.4395,0.22,3.4465287247,0.0195,0.0,0.0195,3.42,0.22,3.4270687183
2020-09-06 22:30:00,3.2995,0.09,3.3007272305,0.0195,0.0,0.0195,3.2800000000000002,0.09,3.2812345238000002,3.2595,0.09,3.2607422851,0.0195,0.0,0.0195,3.24,0.09,3.241249759
2020-09-06 23:00:00,3.0905,0.09,3.0918101898,0.0205,0.0,0.0205,3.07,0.09,3.0713189349,3.0505,0.09,3.0518273624,0.0205,0.0,0.0205,3.03,0.09,3.031336339
2020-09-06 23:30:00,2.87,0.09,2.8714108031,0.02,0.0,0.02,2.85,0.09,2.8514206985,2.84,0.09,2.8414256985,0.02,0.0,0.02,2.8200000000000003,0.09,2.8214358047
2020-09-07 00:00:00,2.69,0.09,2.6915051550999998,0.02,0.0,0.02,2.67,0.09,2.6715164233,2.66,0.09,2.6615221209,0.02,0.0,0.02,2.64,0.09,2.6415336454
2020-09-07 00:30:00,2.59,0.09,2.5915632348,0.02,0.0,0.02,2.5700000000000003,0.09,2.5715753926,2.56,0.09,2.5615815427,0.02,0.0,0.02,2.54,0.09,2.541593988
2020-09-07 01:00:00,2.59,0.09,2.5915632348,0.02,0.0,0.02,2.5700000000000003,0.09,2.5715753926,2.56,0.09,2.5615815427,0.02,0.0,0.02,2.54,0.09,2.541593988
2020-09-07 01:30:00,2.59,0.09,2.5915632348,0.02,0.0,0.02,2.5700000000000003,0.09,2.5715753926,2.56,0.09,2.5615815427,0.02,0.0,0.02,2.54,0.09,2.541593988
2020-09-07 02:00:00,2.61,0.09,2.6115512631,0.02,0.0,0.02,2.59,0.09,2.5915632348,2.58,0.09,2.5815692902,0.02,0.0,0.02,2.56,0.09,2.5615815427
2020-09-07 02:30:00,2.5805,0.09,2.5820689863,0.0205,0.0,0.0205,2.56,0.09,2.5615815427,2.5505,0.09,2.5520874299000003,0.0205,0.0,0.0205,2.5300000000000002,0.09,2.5316002844
2020-09-07 03:00:00,2.52,0.05,2.5204959829,0.02,0.0,0.02,2.5,0.05,2.50049995,2.49,0.05,2.4905019574000002,0.02,0.0,0.02,2.47,0.05,2.4705060210000003
2020-09-07 03:30:00,2.52,0.05,2.5204959829,0.02,0.0,0.02,2.5,0.05,2.50049995,2.49,0.05,2.4905019574000002,0.02,0.0,0.02,2.47,0.05,2.4705060210000003
2020-09-07 04:00:00,2.52,0.05,2.5204959829,0.02,0.0,0.02,2.5,0.05,2.50049995,2.49,0.05,2.4905019574000002,0.02,0.0,0.02,2.47,0.05,2.4705060210000003
2020-09-07 04:30:00,2.5205,0.07,2.521471842,0.0205,0.0,0.0205,2.5,0.07,2.5009798080000003,2.4905,0.07,2.4914835440000003,0.0205,0.0,0.0205,2.47,0.07,2.4709917037
2020-09-07 05:00:00,2.52,0.05,2.5204959829,0.02,0.0,0.02,2.5,0.05,2.50049995,2.49,0.05,2.4905019574000002,0.02,0.0,0.02,2.47,0.05,2.4705060210000003
2020-09-07 05:30:00,2.63,0.09,2.6315394734,0.02,0.0,0.02,2.61,0.09,2.6115512631,2.59,0.09,2.5915632348,0.02,0.0,0.02,2.5700000000000003,0.09,2.5715753926
2020-09-07 06:00:00,2.75,0.11,2.7521991207000003,0.02,0.0,0.02,2.73,0.11,2.7322152185,2.7199999999999998,0.11,2.722223356,0.02,0.0,0.02,2.7,0.11,2.7022398117
2020-09-07 06:30:00,3.0095,0.15,3.0132358437,0.0195,0.0,0.0195,2.99,0.15,2.9937601774,2.9795,0.15,2.9832734119,0.0195,0.0,0.0195,2.96,0.15,2.9637982387
2020-09-07 07:00:00,3.2395,0.17,3.2439574982,0.0195,0.0,0.0195,3.22,0.17,3.2244844549,3.2095000000000002,0.17,3.2139991055,0.0195,0.0,0.0195,3.19,0.17,3.194526569
2020-09-07 07:30:00,3.6315,0.501,3.6658959682,0.021500000000000002,0.001,0.0215232433,3.61,0.5,3.6444615515,3.6215,0.501,3.6559900506,0.021500000000000002,0.001,0.0215232433,3.6,0.5,3.6345563691000002
2020-09-07 08:00:00,3.846,0.391,3.8658242329,0.026000000000000002,0.001,0.0260192237,3.8200000000000003,0.39,3.8398567681999998,3.7960000000000003,0.391,3.8160839875,0.026000000000000002,0.001,0.0260192237,3.77,0.39,3.7901187316
2020-09-07 08:30:00,4.067,0.48050000000000004,4.0952862232,0.027,0.0005,0.0270046292,4.04,0.48,4.0684149248,4.027,0.48050000000000004,4.0555652195,0.027,0.0005,0.0270046292,4.0,0.48,4.0286970598
2020-09-07 09:00:00,4.039,0.511,4.07119663,0.029,0.001,0.029017236300000002,4.01,0.51,4.0423013247,3.989,0.511,4.0215969465,0.029,0.001,0.029017236300000002,3.96,0.51,3.9927058494
2020-09-07 09:30:00,4.082,0.53,4.1162633541,0.042,0.0,0.042,4.04,0.53,4.0746165464,4.042,0.53,4.0765995634,0.042,0.0,0.042,4.0,0.53,4.0349597272
2020-09-07 10:00:00,4.1485,0.56,4.1861261627,0.0385,0.0,0.0385,4.11,0.56,4.1479754098,4.0985,0.56,4.1365809855,0.0385,0.0,0.0385,4.06,0.56,4.0984387271
2020-09-07 10:30:00,4.2065,0.56,4.2436119344,0.036500000000000005,0.0,0.036500000000000005,4.17,0.56,4.2074338973,4.1565,0.56,4.1940543928,0.036500000000000005,0.0,0.036500000000000005,4.12,0.56,4.1578840773
2020-09-07 11:00:00,4.1325,0.5595,4.1702034123,0.0425,-0.0005,0.042502941100000004,4.09,0.56,4.1281593961,4.0925,0.5595,4.1305685444,0.0425,-0.0005,0.042502941100000004,4.05,0.56,4.0885327442
2020-09-07 11:30:00,4.1625,0.6000000000000001,4.2055209249,0.0325,0.0,0.0325,4.13,0.6000000000000001,4.1733559637,4.1225,0.6000000000000001,4.1659340189,0.0325,0.0,0.0325,4.09,0.6000000000000001,4.133775514
2020-09-07 12:00:00,4.264,0.491,4.2921762545,0.024,0.001,0.0240208243,4.24,0.49,4.2682197694,4.214,0.491,4.2425083382,0.024,0.001,0.0240208243,4.19,0.49,4.2185542547
2020-09-07 12:30:00,4.2705,0.5710000000000001,4.3085045259,0.030500000000000003,0.001,0.030516389,4.24,0.5700000000000001,4.2781421201,4.2205,0.5710000000000001,4.2589507217,0.030500000000000003,0.001,0.030516389,4.19,0.5700000000000001,4.2285931467
2020-09-07 13:00:00,4.277,0.5700000000000001,4.3148150598,0.037,0.0,0.037,4.24,0.5700000000000001,4.2781421201,4.257,0.5700000000000001,4.2949911525,0.037,0.0,0.037,4.22,0.5700000000000001,4.2583212655
2020-09-07 13:30:00,4.3435,0.55,4.3781836702,0.0335,0.0,0.0335,4.31,0.55,4.3449510929,4.2935,0.55,4.328584324,0.0335,0.0,0.0335,4.26,0.55,4.2953579595
2020-09-07 14:00:00,4.2935,0.48,4.3202479385,0.0235,0.0,0.0235,4.27,0.48,4.2968942272,4.2535,0.48,4.2804978974,0.0235,0.0,0.0235,4.23,0.48,4.2571469319
2020-09-07 14:30:00,4.188,0.5305,4.2214658888,0.028,0.0005,0.028004463900000002,4.16,0.53,4.1936261159,4.148,0.5305,4.181786012,0.028,0.0005,0.028004463900000002,4.12,0.53,4.1539499275
2020-09-07 15:00:00,3.9859999999999998,0.48,4.0147971306,0.046,0.0,0.046,3.94,0.48,3.9691308872,3.936,0.48,3.9651602742,0.046,0.0,0.046,3.89,0.48,3.9195025195
2020-09-07 15:30:00,3.9325,0.42,3.9548648839,0.0425,0.0,0.0425,3.89,0.42,3.912607826,3.8925,0.42,3.9150933897,0.0425,0.0,0.0425,3.85,0.42,3.8728413342
2020-09-07 16:00:00,4.0855,0.451,4.110317658,0.035500000000000004,0.001,0.0355140817,4.05,0.45,4.0749233122,4.0455,0.451,4.0705615399,0.035500000000000004,0.001,0.0355140817,4.01,0.45,4.0351703805
2020-09-07 16:30:00,4.0205,0.3205,4.0332543312,0.030500000000000003,0.0005,0.0305040981,3.99,0.32,4.0028115119,3.9705,0.3205,3.9834144273,0.030500000000000003,0.0005,0.0305040981,3.94,0.32,3.9529735643
2020-09-07 17:00:00,3.7125,0.2495,3.7208744268,0.0325,-0.0005,0.0325038459,3.68,0.25,3.6884820726000003,3.6525,0.2495,3.6610116771,0.0325,-0.0005,0.0325038459,3.62,0.25,3.6286223281
2020-09-07 17:30:00,3.9285,0.29050000000000004,3.9392261296,0.0285,0.0005,0.0285043856,3.9,0.29,3.9107671882,3.8885,0.29050000000000004,3.8993361615,0.0285,0.0005,0.0285043856,3.86,0.29,3.8708784533
2020-09-07 18:00:00,4.1015,0.3395,4.1155270015,0.021500000000000002,-0.0005,0.0215058132,4.08,0.34,4.0941421568,4.0515,0.3395,4.0656995093,0.021500000000000002,-0.0005,0.0215058132,4.03,0.34,4.0443170004
2020-09-07 18:30:00,3.979,0.16,3.9822155893,0.019,0.0,0.019,3.96,0.16,3.9632310051,3.9290000000000003,0.16,3.9322564769,0.019,0.0,0.019,3.91,0.16,3.913272288
2020-09-07 19:00:00,3.979,0.16,3.9822155893,0.019,0.0,0.019,3.96,0.16,3.9632310051,3.9290000000000003,0.16,3.9322564769,0.019,0.0,0.019,3.91,0.16,3.913272288
2020-09-07 19:30:00,3.8890000000000002,0.11,3.8905553588,0.019,0.0,0.019,3.87,0.11,3.8715629919000003,3.839,0.11,3.8405756079,0.019,0.0,0.019,3.8200000000000003,0.11,3.8215834415
2020-09-07 20:00:00,3.759,0.11,3.7606091262,0.019,0.0,0.019,3.74,0.11,3.7416172974,3.709,0.11,3.7106308089,0.019,0.0,0.019,3.69,0.11,3.6916392023
2020-09-07 20:30:00,3.6790000000000003,0.15,3.6820566264,0.019,0.0,0.019,3.66,0.15,3.6630724809,3.649,0.15,3.6520817351,0.019,0.0,0.019,3.63,0.15,3.6330978517
2020-09-07 21:00:00,3.3985,0.81,3.4936946418,0.018500000000000003,0.0,0.018500000000000003,3.38,0.81,3.4757013681,3.4885,0.81,3.5813031497,0.018500000000000003,0.0,0.018500000000000003,3.47,0.81,3.5632850012
2020-09-07 21:30:00,3.659,0.88,3.7633337614,0.019,0.0,0.019,3.64,0.88,3.7448631484,3.749,0.88,3.8508961295,0.019,0.0,0.019,3.73,0.88,3.832401336
2020-09-07 22:00:00,3.529,0.88,3.6370648881000003,0.019,0.0,0.019,3.51,0.88,3.6186323383,3.629,0.88,3.7341720635,0.019,0.0,0.019,3.61,0.88,3.7157098918
2020-09-07 22:30:00,3.3085,0.88,3.4235321307,0.018500000000000003,0.0,0.018500000000000003,3.29,0.88,3.4056570585,3.3985,0.88,3.5105843175,0.018500000000000003,0.0,0.018500000000000003,3.38,0.88,3.4926780556
2020-09-07 23:00:00,3.129,0.35000000000000003,3.148514094,0.019,0.0,0.019,3.11,0.35000000000000003,3.1296325663,3.129,0.35000000000000003,3.148514094,0.019,0.0,0.019,3.11,0.35000000000000003,3.1296325663
2020-09-07 23:30:00,2.9185,0.13,2.9213938882,0.018500000000000003,0.0,0.018500000000000003,2.9,0.13,2.9029123307,2.8785,0.13,2.8814340614000002,0.018500000000000003,0.0,0.018500000000000003,2.86,0.13,2.8629530209
2020-09-08 00:00:00,2.7485,0.11,2.7507003199,0.018500000000000003,0.0,0.018500000000000003,2.73,0.11,2.7322152185,2.7185,0.11,2.7207245818,0.018500000000000003,0.0,0.018500000000000003,2.7,0.11,2.7022398117
2020-09-08 00:30:00,2.6045,0.11,2.6068218677,0.0145,0.0,0.0145,2.59,0.11,2.5923348549,2.5745,0.11,2.5768488993,0.0145,0.0,0.0145,2.56,0.11,2.5623621914
2020-09-08 01:00:00,2.56,0.11,2.5623621914,0.0,0.0,0.0,2.56,0.11,2.5623621914,2.5300000000000002,0.11,2.5323901752999998,0.0,0.0,0.0,2.5300000000000002,0.11,2.5323901752999998
2020-09-08 01:30:00,2.56,0.11,2.5623621914,0.0,0.0,0.0,2.56,0.11,2.5623621914,2.5300000000000002,0.11,2.5323901752999998,0.0,0.0,0.0,2.5300000000000002,0.11,2.5323901752999998
2020-09-08 02:00:00,2.6,0.08,2.6012304781,0.0,0.0,0.0,2.6,0.08,2.6012304781,2.56,0.08,2.561249695,0.0,0.0,0.0,2.56,0.08,2.561249695
2020-09-08 02:30:00,2.58,0.08,2.5812400121,0.0,0.0,0.0,2.58,0.08,2.5812400121,2.56,0.08,2.561249695,0.0,0.0,0.0,2.56,0.08,2.561249695
2020-09-08 03:00:00,2.5300000000000002,0.1,2.5319755133,0.0,0.0,0.0,2.5300000000000002,0.1,2.5319755133,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003
2020-09-08 03:30:00,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627
2020-09-08 04:00:00,2.5,0.1,2.5019992006000003,0.0,0.0,0.0,2.5,0.1,2.5019992006000003,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627
2020-09-08 04:30:00,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428
2020-09-08 05:00:00,2.47,0.1,2.4720234627,0.0,0.0,0.0,2.47,0.1,2.4720234627,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428
2020-09-08 05:30:00,2.61,0.1,2.6119150063000003,0.0,0.0,0.0,2.61,0.1,2.6119150063000003,2.58,0.1,2.5819372572,0.0,0.0,0.0,2.58,0.1,2.5819372572
2020-09-08 06:00:00,2.74,0.12,2.7426264784,0.0,0.0,0.0,2.74,0.12,2.7426264784,2.7,0.12,2.7026653511000003,0.0,0.0,0.0,2.7,0.12,2.7026653511000003
2020-09-08 06:30:00,2.98,0.19,2.9860509038,0.0,0.0,0.0,2.98,0.19,2.9860509038,2.95,0.19,2.9561123118,0.0,0.0,0.0,2.95,0.19,2.9561123118
2020-09-08 07:00:00,3.36,0.30000000000000004,3.3733662712,0.0,0.0,0.0,3.36,0.30000000000000004,3.3733662712,3.32,0.30000000000000004,3.3335266611,0.0,0.0,0.0,3.32,0.30000000000000004,3.3335266611
2020-09-08 07:30:00,3.75,0.40950000000000003,3.7722924396,0.0,-0.0005,0.0005,3.75,0.41000000000000003,3.7723467497,3.71,0.40950000000000003,3.7325313462,0.0,-0.0005,0.0005,3.71,0.41000000000000003,3.7325862348000003
2020-09-08 08:00:00,3.9625,0.40950000000000003,3.9836034567,0.0025,-0.0005,0.0025495098,3.96,0.41000000000000003,3.9811681703,3.9125,0.40950000000000003,3.9338716934,0.0025,-0.0005,0.0025495098,3.91,0.41000000000000003,3.9314373961999998
2020-09-08 08:30:00,4.0815,0.5495,4.1183239916,0.021500000000000002,-0.0005,0.0215058132,4.06,0.55,4.0970843291,4.0315,0.5495,4.068776536,0.021500000000000002,-0.0005,0.0215058132,4.01,0.55,4.0475424643
2020-09-08 09:00:00,4.059,0.58,4.1002293838,0.039,0.0,0.039,4.02,0.58,4.0616252904,4.009,0.58,4.0507383278,0.039,0.0,0.039,3.9699999999999998,0.58,4.0121440652
2020-09-08 09:30:00,4.1085,0.5795,4.1491676876,0.0285,-0.0005,0.0285043856,4.08,0.58,4.1210192914,4.0585,0.5795,4.0996637057,0.0285,-0.0005,0.0285043856,4.03,0.58,4.0715230565
2020-09-08 10:00:00,3.952,0.5805,3.9944066205,0.052000000000000005,0.0005,0.0520024038,3.9,0.58,3.9428923394,3.912,0.5805,3.9548355528,0.052000000000000005,0.0005,0.0520024038,3.86,0.58,3.90333191
2020-09-08 10:30:00,3.8165,0.5105000000000001,3.8504912023999998,0.0765,0.0005,0.076501634,3.74,0.51,3.7746125629,3.7665,0.5105000000000001,3.800938371,0.0765,0.0005,0.076501634,3.69,0.51,3.7250771804
2020-09-08 11:00:00,3.6715,0.5105000000000001,3.7068210774,0.061500000000000006,0.0005,0.061502032500000005,3.61,0.51,3.6458469524,3.6315,0.5105000000000001,3.6672063618,0.061500000000000006,0.0005,0.061502032500000005,3.5700000000000003,0.51,3.6062445841
2020-09-08 11:30:00,3.675,0.619,3.7267661585000003,0.065,-0.001,0.0650076919,3.61,0.62,3.6628540784,3.635,0.619,3.6873277587,0.065,-0.001,0.0650076919,3.5700000000000003,0.62,3.6234375943
2020-09-08 12:00:00,3.6965,0.6195,3.7480518273,0.08650000000000001,-0.0005,0.0865014451,3.61,0.62,3.6628540784,3.6765,0.6195,3.7283283788,0.08650000000000001,-0.0005,0.0865014451,3.59,0.62,3.6431442464
2020-09-08 12:30:00,3.8855,0.5805,3.9286245048,0.0455,0.0005,0.0455027472,3.84,0.58,3.8835550724,3.8355,0.5805,3.8791803902,0.0455,0.0005,0.0455027472,3.79,0.58,3.834123107
2020-09-08 13:00:00,4.006,0.6485000000000001,4.0581508412,0.036000000000000004,-0.0015,0.0360312364,3.9699999999999998,0.65,4.0228596794,3.966,0.6485000000000001,4.0186699603,0.036000000000000004,-0.0015,0.0360312364,3.93,0.65,3.9833905156
2020-09-08 13:30:00,4.04,0.601,4.0844584708,0.07,0.001,0.07000714250000001,3.9699999999999998,0.6000000000000001,4.0150840589,3.9699999999999998,0.601,4.0152336171,0.07,0.001,0.07000714250000001,3.9,0.6000000000000001,3.9458839314
2020-09-08 14:00:00,3.8565,0.6015,3.9031262470000003,0.036500000000000005,0.0015,0.0365308089,3.8200000000000003,0.6000000000000001,3.8668333297,3.8165,0.6015,3.8636089994000002,0.036500000000000005,0.0015,0.0365308089,3.7800000000000002,0.6000000000000001,3.8273228241
2020-09-08 14:30:00,3.5985,0.6215,3.6517755271,0.0585,0.0015,0.0585192276,3.54,0.62,3.5938836932,3.5484999999999998,0.6215,3.6025150243,0.0585,0.0015,0.0585192276,3.49,0.62,3.5446438467
2020-09-08 15:00:00,3.5545,0.6005,3.604867612,0.0745,0.0005,0.0745016778,3.48,0.6000000000000001,3.5313453527,3.5145,0.6005,3.5654327227,0.0745,0.0005,0.0745016778,3.44,0.6000000000000001,3.4919335618
2020-09-08 15:30:00,3.612,0.5705,3.6567764835,0.062,0.0005,0.0620020161,3.55,0.5700000000000001,3.5954693713,3.572,0.5705,3.6172716583,0.062,0.0005,0.0620020161,3.51,0.5700000000000001,3.5559808773
2020-09-08 16:00:00,3.7185,0.5690000000000001,3.7617819248,0.0285,-0.001,0.0285175385,3.69,0.5700000000000001,3.733764856,3.6785,0.5690000000000001,3.72224707,0.0285,-0.001,0.0285175385,3.65,0.5700000000000001,3.6942387578
2020-09-08 16:30:00,3.98,0.5700000000000001,4.0206094065,0.03,0.0,0.03,3.95,0.5700000000000001,3.9909146821,3.93,0.5700000000000001,3.9711207486,0.03,0.0,0.03,3.9,0.5700000000000001,3.9414337493
2020-09-08 17:00:00,4.1715,0.5700000000000001,4.2102627293,0.0315,0.0,0.0315,4.14,0.5700000000000001,4.1790549171,4.1315,0.5700000000000001,4.1706345141,0.0315,0.0,0.0315,4.1,0.5700000000000001,4.1394323282
2020-09-08 17:30:00,4.3195,0.5015000000000001,4.3485149764,0.0095,0.0015,0.009617692,4.31,0.5,4.3389053919,4.2695,0.5015000000000001,4.2988524632,0.0095,0.0015,0.009617692,4.26,0.5,4.2892423573
2020-09-08 18:00:00,4.3755,0.4605,4.3996659532,0.0155,0.0005,0.015508062400000001,4.36,0.46,4.3841989006,4.3255,0.4605,4.3499437353,0.0155,0.0005,0.015508062400000001,4.31,0.46,4.3344780539
2020-09-08 18:30:00,4.356,0.34950000000000003,4.3699984268,0.026000000000000002,-0.0005,0.0260048072,4.33,0.35000000000000003,4.344122466,4.296,0.34950000000000003,4.3101932961,0.026000000000000002,-0.0005,0.0260048072,4.27,0.35000000000000003,4.2843202495
2020-09-08 19:00:00,4.2385,0.2995,4.2490684273,0.018500000000000003,-0.0005,0.0185067555,4.22,0.30000000000000004,4.2306500683,4.1885,0.2995,4.199194268,0.018500000000000003,-0.0005,0.0185067555,4.17,0.30000000000000004,4.1807774397
2020-09-08 19:30:00,4.2175,0.30000000000000004,4.2281563654,0.0175,0.0,0.0175,4.2,0.30000000000000004,4.2107006543,4.1675,0.30000000000000004,4.1782838882,0.0175,0.0,0.0175,4.15,0.30000000000000004,4.1608292443
2020-09-08 20:00:00,4.2175,0.30000000000000004,4.2281563654,0.0175,0.0,0.0175,4.2,0.30000000000000004,4.2107006543,4.1675,0.30000000000000004,4.1782838882,0.0175,0.0,0.0175,4.15,0.30000000000000004,4.1608292443
2020-09-08 20:30:00,4.2175,0.27,4.2261337236,0.0175,0.0,0.0175,4.2,0.27,4.2086696235,4.1475,0.27,4.1562791352,0.0175,0.0,0.0175,4.13,0.27,4.1388162559
2020-09-08 21:00:00,3.9675000000000002,0.23,3.974161075,0.0175,0.0,0.0175,3.95,0.23,3.9566905363,3.9175,0.23,3.9242459467,0.0175,0.0,0.0175,3.9,0.23,3.9067761646
2020-09-08 21:30:00,3.7475,0.23,3.7545514046,0.0175,0.0,0.0175,3.73,0.23,3.7370844251,3.6975,0.23,3.7046465756,0.0175,0.0,0.0175,3.68,0.23,3.6871804946
2020-09-08 22:00:00,3.597,0.23,3.6043458491,0.017,0.0,0.017,3.58,0.23,3.58738066,3.547,0.23,3.5544491838,0.017,0.0,0.017,3.5300000000000002,0.23,3.5374849823
2020-09-08 22:30:00,3.368,0.21,3.3745405613,0.018000000000000002,0.0,0.018000000000000002,3.35,0.21,3.356575636,3.328,0.21,3.3346190186999998,0.018000000000000002,0.0,0.018000000000000002,3.31,0.21,3.3166549414
2020-09-08 23:00:00,3.1375,0.21,3.1445200349,0.0175,0.0,0.0175,3.12,0.21,3.1270593215,3.0975,0.21,3.1046104828,0.0175,0.0,0.0175,3.08,0.21,3.08715079
2020-09-08 23:30:00,2.9175,0.17,2.9224486736,0.0175,0.0,0.0175,2.9,0.17,2.9049784853,2.8875,0.17,2.8925,0.0175,0.0,0.0175,2.87,0.17,2.8750304346
2020-09-09 00:00:00,2.757,0.17,2.7622362318,0.017,0.0,0.017,2.74,0.17,2.7452686572,2.717,0.17,2.7223131708,0.017,0.0,0.017,2.7,0.17,2.7053465582
2020-09-09 00:30:00,2.6470000000000002,0.17,2.6524533926,0.017,0.0,0.017,2.63,0.17,2.6354885695,2.617,0.17,2.6225157769000003,0.017,0.0,0.017,2.6,0.17,2.605551765
2020-09-09 01:00:00,2.607,0.17,2.6125368897,0.017,0.0,0.017,2.59,0.17,2.5955731544000002,2.577,0.17,2.5826012081,0.017,0.0,0.017,2.56,0.17,2.5656383221
2020-09-09 01:30:00,2.5865,0.17,2.5920806797,0.0165,0.0,0.0165,2.5700000000000003,0.17,2.5756164311000003,2.5365,0.17,2.5421904433,0.0165,0.0,0.0165,2.52,0.17,2.5257276179
2020-09-09 02:00:00,2.637,0.17,2.6424740301,0.017,0.0,0.017,2.62,0.17,2.6255094744000003,2.607,0.17,2.6125368897,0.017,0.0,0.017,2.59,0.17,2.5955731544000002
2020-09-09 02:30:00,2.6165000000000003,0.15,2.62079611,0.0165,0.0,0.0165,2.6,0.15,2.6043233286,2.5865,0.15,2.5908458561,0.0165,0.0,0.0165,2.5700000000000003,0.15,2.5743737102
2020-09-09 03:00:00,2.5564999999999998,0.15,2.5608967668,0.0165,0.0,0.0165,2.54,0.15,2.5444252789,2.5265,0.15,2.5309488833,0.0165,0.0,0.0165,2.51,0.15,2.5144780771
2020-09-09 03:30:00,2.5564999999999998,0.15,2.5608967668,0.0165,0.0,0.0165,2.54,0.15,2.5444252789,2.5265,0.15,2.5309488833,0.0165,0.0,0.0165,2.51,0.15,2.5144780771
2020-09-09 04:00:00,2.5564999999999998,0.15,2.5608967668,0.0165,0.0,0.0165,2.54,0.15,2.5444252789,2.5265,0.15,2.5309488833,0.0165,0.0,0.0165,2.51,0.15,2.5144780771
2020-09-09 04:30:00,2.5564999999999998,0.15,2.5608967668,0.0165,0.0,0.0165,2.54,0.15,2.5444252789,2.5265,0.15,2.5309488833,0.0165,0.0,0.0165,2.51,0.15,2.5144780771
2020-09-09 05:00:00,2.556,0.15,2.5603976254000003,0.016,0.0,0.016,2.54,0.15,2.5444252789,2.526,0.15,2.5304497624,0.016,0.0,0.016,2.51,0.15,2.5144780771
2020-09-09 05:30:00,2.646,0.15,2.6502482903,0.016,0.0,0.016,2.63,0.15,2.6342740936,2.616,0.15,2.6202969297000003,0.016,0.0,0.016,2.6,0.15,2.6043233286
2020-09-09 06:00:00,2.766,0.18,2.7718506453,0.016,0.0,0.016,2.75,0.18,2.755884613,2.7359999999999998,0.18,2.7419146595,0.016,0.0,0.016,2.7199999999999998,0.18,2.7259493759
2020-09-09 06:30:00,3.036,0.18,3.0413312874,0.016,0.0,0.016,3.02,0.18,3.0253594828,2.996,0.18,3.0014023389,0.016,0.0,0.016,2.98,0.18,2.9854312921
2020-09-09 07:00:00,3.436,0.72,3.510626155,0.016,0.0,0.016,3.42,0.72,3.494967811,3.456,0.72,3.5302033936,0.016,0.0,0.016,3.44,0.72,3.5145412218
2020-09-09 07:30:00,3.7960000000000003,0.5,3.8287877977,0.016,0.0,0.016,3.7800000000000002,0.5,3.8129253861,3.766,0.5,3.7990467225,0.016,0.0,0.016,3.75,0.5,3.7831864876
2020-09-09 08:00:00,3.966,0.47000000000000003,3.9937521205,0.016,0.0,0.016,3.95,0.47000000000000003,3.9778637483,3.916,0.47000000000000003,3.944103954,0.016,0.0,0.016,3.9,0.47000000000000003,3.9282184257
2020-09-09 08:30:00,4.089,0.5005000000000001,4.1195171137,0.019,0.0005,0.0190065778,4.07,0.5,4.1005975174,4.049,0.5005000000000001,4.0798163255,0.019,0.0005,0.0190065778,4.03,0.5,4.0608989153
2020-09-09 09:00:00,4.028,0.5,4.0589141405,0.028,0.0,0.028,4.0,0.5,4.0311288741,3.988,0.5,4.0192218152,0.028,0.0,0.028,3.96,0.5,3.9914408426
2020-09-09 09:30:00,3.9285,0.5,3.9601909361,0.0285,0.0,0.0285,3.9,0.5,3.9319206503,3.8885,0.5,3.9205142839000002,0.0285,0.0,0.0285,3.86,0.5,3.8922487074000003
2020-09-09 10:00:00,4.1065,0.6205,4.1531147949000005,0.036500000000000005,0.0005,0.0365034245,4.07,0.62,4.1169527566,4.0565,0.6205,4.1036827972,0.036500000000000005,0.0005,0.0365034245,4.02,0.62,4.067529963
2020-09-09 10:30:00,4.1975,0.6205,4.2431151882,0.0275,0.0005,0.0275045451,4.17,0.62,4.215839181,4.1475,0.6205,4.1936590825,0.0275,0.0005,0.0275045451,4.12,0.62,4.1663893241
2020-09-09 11:00:00,4.226,0.62,4.271238228,0.026000000000000002,0.0,0.026000000000000002,4.2,0.62,4.2455152809,4.176,0.62,4.2217740347,0.026000000000000002,0.0,0.026000000000000002,4.15,0.62,4.1960576736
2020-09-09 11:30:00,4.1925,0.6005,4.2352870623,0.022500000000000003,0.0005,0.022505554900000002,4.17,0.6000000000000001,4.2129443386,4.1425,0.6005,4.1857981915,0.022500000000000003,0.0005,0.022505554900000002,4.12,0.6000000000000001,4.1634600995
2020-09-09 12:00:00,4.1525,0.601,4.1957665867,0.022500000000000003,0.001,0.0225222113,4.13,0.6000000000000001,4.1733559637,4.1025,0.601,4.1462883703,0.022500000000000003,0.001,0.0225222113,4.08,0.6000000000000001,4.1238816666
2020-09-09 12:30:00,4.214,0.562,4.2513103862,0.034,0.002,0.0340587727,4.18,0.56,4.2173451365,4.164,0.562,4.2017543955,0.034,0.002,0.0340587727,4.13,0.56,4.167793181
2020-09-09 13:00:00,4.209,0.619,4.254273381,0.029,-0.001,0.029017236300000002,4.18,0.62,4.225730706,4.159,0.619,4.2048117675,0.029,-0.001,0.029017236300000002,4.13,0.62,4.1762782474
2020-09-09 13:30:00,4.0275,0.6215,4.075170978,0.0475,0.0015,0.047523678300000004,3.98,0.62,4.0280019861,3.9775,0.6215,4.0257630954,0.0475,0.0015,0.047523678300000004,3.93,0.62,3.9786052833000003
2020-09-09 14:00:00,3.7984999999999998,0.581,3.8426765737,0.0685,0.001,0.0685072989,3.73,0.58,3.7748244992,3.7485,0.581,3.7932589221,0.0685,0.001,0.0685072989,3.68,0.58,3.7254261501
2020-09-09 14:30:00,3.1655,0.5,3.2047449587,0.0855,0.0,0.0855,3.08,0.5,3.1203204964,3.1255,0.5,3.1652409466,0.0855,0.0,0.0855,3.04,0.5,3.0808440402
2020-09-09 15:00:00,2.956,0.5005000000000001,2.9980720889,0.08600000000000001,0.0005,0.0860014535,2.87,0.5,2.9132284497,2.926,0.5005000000000001,2.968497305,0.08600000000000001,0.0005,0.0860014535,2.84,0.5,2.8836782067
2020-09-09 15:30:00,2.9085,0.4315,2.9403340797,0.0785,0.0015,0.0785143299,2.83,0.43,2.862481441,2.8785,0.4315,2.9106622099,0.0785,0.0015,0.0785143299,2.8,0.43,2.8328254447
2020-09-09 16:00:00,3.0205,0.431,3.0510950903,0.07050000000000001,0.001,0.0705070918,2.95,0.43,2.9811742653,2.9805,0.431,3.0115014943,0.07050000000000001,0.001,0.0705070918,2.91,0.43,2.9415982051
2020-09-09 16:30:00,3.191,0.41100000000000003,3.2173594763,0.061,0.001,0.0610081962,3.13,0.41000000000000003,3.1567388235,3.151,0.41100000000000003,3.1776913003,0.061,0.001,0.0610081962,3.09,0.41000000000000003,3.1170819688
2020-09-09 17:00:00,3.4185,0.41050000000000003,3.4430585967000003,0.0485,0.0005,0.0485025773,3.37,0.41000000000000003,3.3948490394,3.3785,0.41050000000000003,3.4033472494,0.0485,0.0005,0.0485025773,3.33,0.41000000000000003,3.3551453024
2020-09-09 17:30:00,3.558,0.361,3.5762669084,0.038,0.001,0.0380131556,3.52,0.36,3.5383612026,3.508,0.361,3.5265259109000002,0.038,0.001,0.0380131556,3.47,0.36,3.4886243707
2020-09-09 18:00:00,3.688,0.31,3.7010058091999998,0.028,0.0,0.028,3.66,0.31,3.6731049536,3.648,0.31,3.6611479074,0.028,0.0,0.028,3.62,0.31,3.6332492345
2020-09-09 18:30:00,3.7105,0.21,3.7164378442,0.0205,0.0,0.0205,3.69,0.21,3.6959707791,3.6605,0.21,3.666518819,0.0205,0.0,0.0205,3.64,0.21,3.6460526601
2020-09-09 19:00:00,3.667,0.1595,3.6704671705000003,0.017,-0.0005,0.017007351400000002,3.65,0.16,3.6535051663,3.627,0.1595,3.6305053712,0.017,-0.0005,0.017007351400000002,3.61,0.16,3.6135439668
2020-09-09 19:30:00,3.6155,0.13,3.6178364045,0.0155,0.0,0.0155,3.6,0.13,3.6023464575,3.5655,0.13,3.567869147,0.0155,0.0,0.0155,3.55,0.13,3.5523794842000003
2020-09-09 20:00:00,3.6155,0.13,3.6178364045,0.0155,0.0,0.0155,3.6,0.13,3.6023464575,3.5655,0.13,3.567869147,0.0155,0.0,0.0155,3.55,0.13,3.5523794842000003
2020-09-09 20:30:00,3.6355,0.13,3.6378235595,0.0155,0.0,0.0155,3.62,0.13,3.622333502,3.5655,0.13,3.567869147,0.0155,0.0,0.0155,3.55,0.13,3.5523794842000003
2020-09-09 21:00:00,3.5455,0.11,3.5472059779,0.0155,0.0,0.0155,3.5300000000000002,0.11,3.5317134652,3.4955,0.11,3.4972303684,0.0155,0.0,0.0155,3.48,0.11,3.4817380717
2020-09-09 21:30:00,3.8449999999999998,0.22,3.8512887452999998,0.015,0.0,0.015,3.83,0.22,3.8363133343999998,3.795,0.22,3.801371463,0.015,0.0,0.015,3.7800000000000002,0.22,3.786396704
2020-09-09 22:00:00,3.5955,0.32,3.6097119345,0.0155,0.0,0.0155,3.58,0.32,3.5942732228,3.5855,0.32,3.599751415,0.0155,0.0,0.0155,3.5700000000000003,0.32,3.5843130444
2020-09-09 22:30:00,3.3255,0.89,3.4425354392,0.0155,0.0,0.0155,3.31,0.89,3.4275647332,3.4155,0.89,3.529552415,0.0155,0.0,0.0155,3.4,0.89,3.5145554484
2020-09-09 23:00:00,3.085,0.89,3.2108137598,0.015,0.0,0.015,3.07,0.89,3.1964042298,3.175,0.89,3.2973815369,0.015,0.0,0.015,3.16,0.89,3.2829407549000003
2020-09-09 23:30:00,2.875,0.89,3.0096054559,0.015,0.0,0.015,2.86,0.89,2.9952796197,2.955,0.89,3.0861181118,0.015,0.0,0.015,2.94,0.89,3.071758454
2020-09-10 00:00:00,2.715,0.22,2.7238988601000003,0.015,0.0,0.015,2.7,0.22,2.7089481353,2.705,0.22,2.7139316498,0.015,0.0,0.015,2.69,0.22,2.6989812893
2020-09-10 00:30:00,2.615,0.12,2.6177518981,0.015,0.0,0.015,2.6,0.12,2.6027677576,2.585,0.12,2.5877838009,0.015,0.0,0.015,2.5700000000000003,0.12,2.5728000311
2020-09-10 01:00:00,2.565,0.12,2.5678054833,0.015,0.0,0.015,2.55,0.12,2.5528219679,2.525,0.12,2.5278498769,0.015,0.0,0.015,2.51,0.12,2.5128668886
2020-09-10 01:30:00,2.565,0.09,2.5665784617,0.015,0.0,0.015,2.55,0.09,2.551587741,2.525,0.09,2.5266034512999997,0.015,0.0,0.015,2.51,0.09,2.5116130275
2020-09-10 02:00:00,2.6045,0.09,2.606054537,0.0145,0.0,0.0145,2.59,0.09,2.5915632348,2.5745,0.09,2.5760726407,0.0145,0.0,0.0145,2.56,0.09,2.5615815427
2020-09-10 02:30:00,2.6045,0.09,2.606054537,0.0145,0.0,0.0145,2.59,0.09,2.5915632348,2.5745,0.09,2.5760726407,0.0145,0.0,0.0145,2.56,0.09,2.5615815427
2020-09-10 03:00:00,2.5545,0.09,2.5560849458,0.0145,0.0,0.0145,2.54,0.09,2.541593988,2.5245,0.09,2.5261037687,0.0145,0.0,0.0145,2.51,0.09,2.5116130275
2020-09-10 03:30:00,2.534,0.09,2.5355977599,0.014,0.0,0.014,2.52,0.09,2.5216066307,2.524,0.09,2.5256040862,0.014,0.0,0.014,2.51,0.09,2.5116130275
2020-09-10 04:00:00,2.5345,0.09,2.5360974449,0.0145,0.0,0.0145,2.52,0.09,2.5216066307,2.5245,0.09,2.5261037687,0.0145,0.0,0.0145,2.51,0.09,2.5116130275
2020-09-10 04:30:00,2.534,0.09,2.5355977599,0.014,0.0,0.014,2.52,0.09,2.5216066307,2.524,0.09,2.5256040862,0.014,0.0,0.014,2.51,0.09,2.5116130275
2020-09-10 05:00:00,2.484,0.07,2.4849861167,0.014,0.0,0.014,2.47,0.07,2.4709917037,2.454,0.07,2.454998167,0.014,0.0,0.014,2.44,0.07,2.4410038918
2020-09-10 05:30:00,2.564,0.09,2.5655790768999998,0.014,0.0,0.014,2.55,0.09,2.551587741,2.534,0.09,2.5355977599,0.014,0.0,0.014,2.52,0.09,2.5216066307
2020-09-10 06:00:00,2.694,0.09,2.6955029215,0.014,0.0,0.014,2.68,0.09,2.6815107682,2.664,0.09,2.6655198367,0.014,0.0,0.014,2.65,0.09,2.6515278614
2020-09-10 06:30:00,3.074,0.19,3.0798662309,0.014,0.0,0.014,3.06,0.19,3.0658930184,3.034,0.19,3.0399434205,0.014,0.0,0.014,3.02,0.19,3.0259709186
2020-09-10 07:00:00,3.414,0.26,3.4238860962,0.014,0.0,0.014,3.4,0.26,3.4099266854,3.374,0.26,3.3840029551,0.014,0.0,0.014,3.36,0.26,3.3700445101
2020-09-10 07:30:00,3.7635,0.8200000000000001,3.8517959772,0.0135,0.0,0.0135,3.75,0.8200000000000001,3.838606518,3.8035,0.8200000000000001,3.8908883626,0.0135,0.0,0.0135,3.79,0.8200000000000001,3.8776926129
2020-09-10 08:00:00,3.8645,1.0905,4.0154141131,0.0145,0.0005,0.0145086181,3.85,1.09,4.0013247806,3.9545,1.0905,4.102104399,0.0145,0.0005,0.0145086181,3.94,1.09,4.0879946184
2020-09-10 08:30:00,4.0575,0.8205,4.1396287877,0.0175,0.0005,0.017507141400000002,4.04,0.8200000000000001,4.1223779545,4.0775,0.8205,4.1592338838,0.0175,0.0005,0.017507141400000002,4.06,0.8200000000000001,4.1419802028
2020-09-10 09:00:00,4.063,0.481,4.0913726303,0.023,0.001,0.0230217289,4.04,0.48,4.0684149248,4.013,0.481,4.0417236422,0.023,0.001,0.0230217289,3.99,0.48,4.0187684681
2020-09-10 09:30:00,4.0425,0.528,4.0768358135,0.0325,-0.002,0.0325614803,4.01,0.53,4.0448732984,4.0025,0.528,4.0371760242,0.0325,-0.002,0.0325614803,3.9699999999999998,0.53,4.0052215919
2020-09-10 10:00:00,4.056,0.5695,4.0957864019,0.046,-0.0005,0.0460027173,4.01,0.5700000000000001,4.0503086302,4.016,0.5695,4.0561787744,0.046,-0.0005,0.0460027173,3.9699999999999998,0.5700000000000001,4.0107106602
2020-09-10 10:30:00,4.0145,0.5700000000000001,4.0547638957,0.044500000000000005,0.0,0.044500000000000005,3.9699999999999998,0.5700000000000001,4.0107106602,3.9645,0.5700000000000001,4.0052665642,0.044500000000000005,0.0,0.044500000000000005,3.92,0.5700000000000001,3.9612245581
2020-09-10 11:00:00,4.0175,0.61,4.0635460192,0.0475,0.0,0.0475,3.9699999999999998,0.61,4.016590594,3.9675000000000002,0.61,4.0141196108,0.0475,0.0,0.0475,3.92,0.61,3.9671778382
2020-09-10 11:30:00,3.958,0.5805,4.0003430165,0.048,0.0005,0.0480026041,3.91,0.58,3.9527838292,3.908,0.5805,3.9508789212,0.048,0.0005,0.0480026041,3.86,0.58,3.90333191
2020-09-10 12:00:00,3.932,0.55,3.9702800909000002,0.052000000000000005,0.0,0.052000000000000005,3.88,0.55,3.918788078,3.872,0.55,3.910867423,0.052000000000000005,0.0,0.052000000000000005,3.8200000000000003,0.55,3.8593911437
2020-09-10 12:30:00,3.984,0.5700000000000001,4.0245690453,0.054,0.0,0.054,3.93,0.5700000000000001,3.9711207486,3.934,0.5700000000000001,3.9750793703,0.054,0.0,0.054,3.88,0.5700000000000001,3.921645063
2020-09-10 13:00:00,3.9785,0.5680000000000001,4.0188414064,0.0485,-0.002,0.048541219600000005,3.93,0.5700000000000001,3.9711207486,3.9485,0.5680000000000001,3.9891448018,0.0485,-0.002,0.048541219600000005,3.9,0.5700000000000001,3.9414337493
2020-09-10 13:30:00,4.0605,0.5700000000000001,4.1003122137,0.0405,0.0,0.0405,4.02,0.5700000000000001,4.0602093542,4.0105,0.5700000000000001,4.0508036548,0.0405,0.0,0.0405,3.9699999999999998,0.5700000000000001,4.0107106602
2020-09-10 14:00:00,3.91,0.53,3.945757215,0.04,0.0,0.04,3.87,0.53,3.9061233979,3.87,0.53,3.9061233979,0.04,0.0,0.04,3.83,0.53,3.8664971227000002
2020-09-10 14:30:00,3.9045,0.53,3.9403071264,0.0345,0.0,0.0345,3.87,0.53,3.9061233979,3.8645,0.53,3.9006743327,0.0345,0.0,0.0345,3.83,0.53,3.8664971227000002
2020-09-10 15:00:00,3.9475,0.48950000000000005,3.9777338398,0.0275,-0.0005,0.0275045451,3.92,0.49,3.9505062967,3.9075,0.48950000000000005,3.938040947,0.0275,-0.0005,0.0275045451,3.88,0.49,3.9108183287
2020-09-10 15:30:00,3.8455,0.49050000000000005,3.8766558398,0.035500000000000004,0.0005,0.035503521,3.81,0.49,3.8413799604000003,3.7955,0.49050000000000005,3.8270629078000002,0.035500000000000004,0.0005,0.035503521,3.76,0.49,3.7917937708
2020-09-10 16:00:00,3.9135,0.491,3.9441809353,0.0335,0.001,0.033514922,3.88,0.49,3.9108183287,3.8735,0.491,3.9044952619,0.0335,0.001,0.033514922,3.84,0.49,3.8711367839
2020-09-10 16:30:00,4.023,0.45,4.0480895494,0.033,0.0,0.033,3.99,0.45,4.015295755,3.983,0.45,4.0083399307,0.033,0.0,0.033,3.95,0.45,3.9755502764
2020-09-10 17:00:00,4.1195,0.45,4.144005339,0.029500000000000002,0.0,0.029500000000000002,4.09,0.45,4.1146810326,4.0695,0.45,4.0943046113,0.029500000000000002,0.0,0.029500000000000002,4.04,0.45,4.0649846248
2020-09-10 17:30:00,4.3115,0.391,4.3291931408,0.021500000000000002,0.001,0.0215232433,4.29,0.39,4.3076907967,4.2615,0.391,4.2793998703,0.021500000000000002,0.001,0.0215232433,4.24,0.39,4.2578985427
2020-09-10 18:00:00,4.426,0.3905,4.4431932492,0.016,0.0005,0.016007810600000002,4.41,0.39,4.4272113119,4.376,0.3905,4.3933889254,0.016,0.0005,0.016007810600000002,4.36,0.39,4.3774079088
2020-09-10 18:30:00,4.274,0.26,4.2819009797,0.014,0.0,0.014,4.26,0.26,4.2679268972,4.224,0.26,4.2319943289,0.014,0.0,0.014,4.21,0.26,4.2180208629
2020-09-10 19:00:00,4.3535,0.24,4.3601103484,0.0135,0.0,0.0135,4.34,0.24,4.3466308792,4.2935,0.24,4.3002025824,0.0135,0.0,0.0135,4.28,0.24,4.2867236907
2020-09-10 19:30:00,4.3535,0.26,4.3612569576,0.0135,0.0,0.0135,4.34,0.26,4.3477810432,4.2935,0.26,4.3013651612,0.0135,0.0,0.0135,4.28,0.26,4.287889924
2020-09-10 20:00:00,4.3335,0.26,4.3412926934,0.0135,0.0,0.0135,4.32,0.26,4.3278170017,4.2935,0.26,4.3013651612,0.0135,0.0,0.0135,4.28,0.26,4.287889924
2020-09-10 20:30:00,4.2435,0.24,4.2502814319,0.0135,0.0,0.0135,4.23,0.24,4.23680304,4.1935,0.24,4.200362157,0.0135,0.0,0.0135,4.18,0.24,4.1868842831
2020-09-10 21:00:00,4.0335,0.22,4.0394952964,0.0135,0.0,0.0135,4.02,0.22,4.0260153999,3.9935,0.22,3.9995552565,0.0135,0.0,0.0135,3.98,0.22,3.9860757645
2020-09-10 21:30:00,3.793,0.19,3.7977557847,0.013000000000000001,0.0,0.013000000000000001,3.7800000000000002,0.19,3.78477212,3.753,0.19,3.757806408,0.013000000000000001,0.0,0.013000000000000001,3.74,0.19,3.7448230933
2020-09-10 22:00:00,3.5140000000000002,0.77,3.5973734863,0.014,0.0,0.014,3.5,0.77,3.5836992061,3.584,0.77,3.665781772,0.014,0.0,0.014,3.5700000000000003,0.77,3.652095289
2020-09-10 22:30:00,3.333,0.1,3.3344998126,0.013000000000000001,0.0,0.013000000000000001,3.32,0.1,3.3215056827,3.293,0.1,3.2945180224,0.013000000000000001,0.0,0.013000000000000001,3.2800000000000002,0.1,3.2815240362
2020-09-10 23:00:00,3.1335,0.1,3.1350952537,0.0135,0.0,0.0135,3.12,0.1,3.1216021527,3.0935,0.1,3.0951158702,0.0135,0.0,0.0135,3.08,0.1,3.081622949
2020-09-10 23:30:00,2.9035,0.1,2.9052215492,0.0135,0.0,0.0135,2.89,0.1,2.8917295863,2.8635,0.1,2.8652455828,0.0135,0.0,0.0135,2.85,0.1,2.8517538463000003
2020-09-11 00:00:00,2.7640000000000002,0.1,2.7658083809000003,0.014,0.0,0.014,2.75,0.1,2.7518175812,2.724,0.1,2.725834918,0.014,0.0,0.014,2.71,0.1,2.7118443908
2020-09-11 00:30:00,2.633,0.1,2.6348982903,0.013000000000000001,0.0,0.013000000000000001,2.62,0.1,2.6219077024,2.6029999999999998,0.1,2.6049201523,0.013000000000000001,0.0,0.013000000000000001,2.59,0.1,2.591929783
2020-09-11 01:00:00,2.6029999999999998,0.1,2.6049201523,0.013000000000000001,0.0,0.013000000000000001,2.59,0.1,2.591929783,2.573,0.1,2.5749425236,0.013000000000000001,0.0,0.013000000000000001,2.56,0.1,2.5619523805
2020-09-11 01:30:00,2.6035,0.1,2.6054197838,0.0135,0.0,0.0135,2.59,0.1,2.591929783,2.5535,0.1,2.5554573465,0.0135,0.0,0.0135,2.54,0.1,2.5419677417
2020-09-11 02:00:00,2.633,0.1,2.6348982903,0.013000000000000001,0.0,0.013000000000000001,2.62,0.1,2.6219077024,2.593,0.1,2.594927552,0.013000000000000001,0.0,0.013000000000000001,2.58,0.1,2.5819372572
2020-09-11 02:30:00,2.6035,0.1,2.6054197838,0.0135,0.0,0.0135,2.59,0.1,2.591929783,2.5635,0.1,2.5654497169,0.0135,0.0,0.0135,2.55,0.1,2.551960031
2020-09-11 03:00:00,2.543,0.1,2.5449654221999998,0.013000000000000001,0.0,0.013000000000000001,2.5300000000000002,0.1,2.5319755133,2.513,0.1,2.5149888668,0.013000000000000001,0.0,0.013000000000000001,2.5,0.1,2.5019992006000003
