Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-11 03:30:00,2.543,0.07,2.5439632466,0.013000000000000001,0.0,0.013000000000000001,2.5300000000000002,0.07,2.5309681941999997,2.513,0.07,2.5139747413,0.013000000000000001,0.0,0.013000000000000001,2.5,0.07,2.5009798080000003
2020-09-11 04:00:00,2.573,0.07,2.5739520198,0.013000000000000001,0.0,0.013000000000000001,2.56,0.07,2.5609568524,2.533,0.07,2.5339670479,0.013000000000000001,0.0,0.013000000000000001,2.52,0.07,2.5209720347999998
2020-09-11 04:30:00,2.573,0.07,2.5739520198,0.013000000000000001,0.0,0.013000000000000001,2.56,0.07,2.5609568524,2.533,0.07,2.5339670479,0.013000000000000001,0.0,0.013000000000000001,2.52,0.07,2.5209720347999998
2020-09-11 05:00:00,2.543,0.07,2.5439632466,0.013000000000000001,0.0,0.013000000000000001,2.5300000000000002,0.07,2.5309681941999997,2.513,0.07,2.5139747413,0.013000000000000001,0.0,0.013000000000000001,2.5,0.07,2.5009798080000003
2020-09-11 05:30:00,2.6029999999999998,0.07,2.6039410516,0.013000000000000001,0.0,0.013000000000000001,2.59,0.07,2.5909457733,2.563,0.07,2.5639557328,0.013000000000000001,0.0,0.013000000000000001,2.55,0.07,2.5509606034
2020-09-11 06:00:00,2.7225,0.07,2.7233997595,0.0125,0.0,0.0125,2.71,0.07,2.7109039083,2.6925,0.07,2.6934097812999998,0.0125,0.0,0.0125,2.68,0.07,2.6809140232
2020-09-11 06:30:00,3.113,0.17,3.117638369,0.013000000000000001,0.0,0.013000000000000001,3.1,0.17,3.1046577911,3.073,0.17,3.0776986532,0.013000000000000001,0.0,0.013000000000000001,3.06,0.17,3.0647185841
2020-09-11 07:00:00,3.393,0.93,3.5181456763,0.013000000000000001,0.0,0.013000000000000001,3.38,0.93,3.5056097900000003,3.463,0.93,3.5857034177,0.013000000000000001,0.0,0.013000000000000001,3.45,0.93,3.5731498709
2020-09-11 07:30:00,3.8925,0.46,3.9195862345,0.0125,0.0,0.0125,3.88,0.46,3.907172891,3.8525,0.46,3.8798654938,0.0125,0.0,0.0125,3.84,0.46,3.8674539428
2020-09-11 08:00:00,4.113,0.43,4.135416424,0.013000000000000001,0.0,0.013000000000000001,4.1,0.43,4.1224871134,4.063,0.43,4.0856907617000005,0.013000000000000001,0.0,0.013000000000000001,4.05,0.43,4.0727631898
2020-09-11 08:30:00,4.3629999999999995,0.5,4.3915565578,0.013000000000000001,0.0,0.013000000000000001,4.35,0.5,4.3786413418,4.323,0.5,4.351819045,0.013000000000000001,0.0,0.013000000000000001,4.31,0.5,4.3389053919
2020-09-11 09:00:00,4.564,0.531,4.5947858492,0.014,0.001,0.0140356688,4.55,0.53,4.5807641284,4.514,0.531,4.5451245307,0.014,0.001,0.0140356688,4.5,0.53,4.5311036182999995
2020-09-11 09:30:00,4.6355,0.5295,4.6656436319,0.0155,-0.0005,0.015508062400000001,4.62,0.53,4.6503010655,4.5855,0.5295,4.615970158,0.0155,-0.0005,0.015508062400000001,4.57,0.53,4.6006303916
2020-09-11 10:00:00,4.6405,0.56,4.6741673323,0.0205,0.0,0.0205,4.62,0.56,4.6538156388,4.5905000000000005,0.56,4.6245313546,0.0205,0.0,0.0205,4.57,0.56,4.6041828808
2020-09-11 10:30:00,4.536,0.5595,4.5703759419,0.026000000000000002,-0.0005,0.0260048072,4.51,0.56,4.5446341987,4.486,0.5595,4.5207561591,0.026000000000000002,-0.0005,0.0260048072,4.46,0.56,4.4950194660000005
2020-09-11 11:00:00,4.4415,0.56,4.4766641878,0.0315,0.0,0.0315,4.41,0.56,4.4454133666,4.3915,0.56,4.427061356,0.0315,0.0,0.0315,4.36,0.56,4.3958161927
2020-09-11 11:30:00,4.507,0.6195,4.549376798,0.027,-0.0005,0.0270046292,4.48,0.62,4.5226983096,4.457,0.6195,4.4998476919,0.027,-0.0005,0.0270046292,4.43,0.62,4.4731756058
2020-09-11 12:00:00,4.535,0.55,4.5682299636,0.025,0.0,0.025,4.51,0.55,4.5434128142,4.485,0.55,4.5185976807,0.025,0.0,0.025,4.46,0.55,4.4937845965
2020-09-11 12:30:00,4.683,0.5495,4.7151287628,0.023,-0.0005,0.0230054341,4.66,0.55,4.6923448296,4.623,0.5495,4.6555428523,0.023,-0.0005,0.0230054341,4.6,0.55,4.632763754
2020-09-11 13:00:00,4.5969999999999995,0.4585,4.6198085729,0.037,-0.0015,0.0370303929,4.5600000000000005,0.46,4.5831430264,4.547,0.4585,4.5700581233,0.037,-0.0015,0.0370303929,4.51,0.46,4.5333982838
2020-09-11 13:30:00,4.4879999999999995,0.461,4.511614456,0.028,0.001,0.0280178515,4.46,0.46,4.4836592199,4.438,0.461,4.4618790885,0.028,0.001,0.0280178515,4.41,0.46,4.4339260255
2020-09-11 14:00:00,4.0515,0.331,4.0649985547,0.0315,0.001,0.031515869,4.02,0.33,4.0335220342,4.0015,0.331,4.0151666528,0.0315,0.001,0.031515869,3.9699999999999998,0.33,3.9836917551
2020-09-11 14:30:00,3.8785,0.33,3.8925136159,0.0385,0.0,0.0385,3.84,0.33,3.8541536036,3.8385,0.33,3.8526591142,0.0385,0.0,0.0385,3.8,0.33,3.8143020331
2020-09-11 15:00:00,3.8295,0.29050000000000004,3.8405026364,0.029500000000000002,0.0005,0.029504237000000003,3.8,0.29,3.8110497242,3.7795,0.29050000000000004,3.7906477679,0.029500000000000002,0.0005,0.029504237000000003,3.75,0.29,3.7611966181
2020-09-11 15:30:00,3.8255,0.291,3.8365520002,0.025500000000000002,0.001,0.0255196003,3.8,0.29,3.8110497242,3.7755,0.291,3.7866979349000003,0.025500000000000002,0.001,0.0255196003,3.75,0.29,3.7611966181
2020-09-11 16:00:00,3.8355,0.29,3.8464477443,0.035500000000000004,0.0,0.035500000000000004,3.8,0.29,3.8110497242,3.7855,0.29,3.7965919257,0.035500000000000004,0.0,0.035500000000000004,3.75,0.29,3.7611966181
2020-09-11 16:30:00,3.873,0.291,3.8839168374,0.033,0.001,0.033015148,3.84,0.29,3.8509349514,3.823,0.291,3.8340592066,0.033,0.001,0.033015148,3.79,0.29,3.8010787942
2020-09-11 17:00:00,4.09,0.29,4.1002682839,0.03,0.0,0.03,4.06,0.29,4.0703439658,4.04,0.29,4.0503950425,0.03,0.0,0.03,4.01,0.29,4.020472609
2020-09-11 17:30:00,4.092,0.291,4.1023340917,0.032,0.001,0.032015621200000004,4.06,0.29,4.0703439658,4.042,0.291,4.0524615976,0.032,0.001,0.032015621200000004,4.01,0.29,4.020472609
2020-09-11 18:00:00,3.9135,0.23,3.9202528299,0.0235,0.0,0.0235,3.89,0.23,3.8967935537000002,3.8635,0.23,3.870340069,0.0235,0.0,0.0235,3.84,0.23,3.8468818542000003
2020-09-11 18:30:00,3.677,0.1495,3.6800379414,0.017,-0.0005,0.017007351400000002,3.66,0.15,3.6630724809,3.637,0.1495,3.6400713249,0.017,-0.0005,0.017007351400000002,3.62,0.15,3.623106402
2020-09-11 19:00:00,3.7235,0.15,3.7265201261,0.0135,0.0,0.0135,3.71,0.15,3.7130311068,3.6734999999999998,0.15,3.676561199,0.0135,0.0,0.0135,3.66,0.15,3.6630724809
2020-09-11 19:30:00,3.7425,0.11,3.7441162175000002,0.0125,0.0,0.0125,3.73,0.11,3.7316216314,3.6925,0.11,3.6941380930000003,0.0125,0.0,0.0125,3.68,0.11,3.6816436547
2020-09-11 20:00:00,3.743,0.11,3.7446160017,0.013000000000000001,0.0,0.013000000000000001,3.73,0.11,3.7316216314,3.693,0.11,3.6946378713,0.013000000000000001,0.0,0.013000000000000001,3.68,0.11,3.6816436547
2020-09-11 20:30:00,3.6825,0.11,3.6841425393,0.0125,0.0,0.0125,3.67,0.11,3.6716481313,3.6425,0.11,3.6441605686000003,0.0125,0.0,0.0125,3.63,0.11,3.6316662842
2020-09-11 21:00:00,3.523,0.11,3.5247168681,0.013000000000000001,0.0,0.013000000000000001,3.51,0.11,3.5117232237,3.463,0.11,3.4647465997,0.013000000000000001,0.0,0.013000000000000001,3.45,0.11,3.4517531777
2020-09-11 21:30:00,3.3025,0.05,3.3028784794,0.0125,0.0,0.0125,3.29,0.05,3.2903799173,3.2525,0.05,3.2528842971,0.0125,0.0,0.0125,3.24,0.05,3.2403857795
2020-09-11 22:00:00,3.113,0.02,3.113064246,0.013000000000000001,0.0,0.013000000000000001,3.1,0.02,3.1000645155,3.073,0.02,3.0730650823,0.013000000000000001,0.0,0.013000000000000001,3.06,0.02,3.0600653588
2020-09-11 22:30:00,2.9325,0.02,2.9325682004,0.0125,0.0,0.0125,2.92,0.02,2.9200684923,2.8925,0.02,2.8925691435000003,0.0125,0.0,0.0125,2.88,0.02,2.8800694436
2020-09-11 23:00:00,2.723,-0.01,2.723018362,0.013000000000000001,0.0,0.013000000000000001,2.71,-0.01,2.7100184500999998,2.683,-0.01,2.6830186358,0.013000000000000001,0.0,0.013000000000000001,2.67,-0.01,2.6700187265
2020-09-11 23:30:00,2.5225,-0.01,2.5225198215,0.0125,0.0,0.0125,2.51,-0.01,2.5100199202,2.4925,-0.01,2.4925200601,0.0125,0.0,0.0125,2.48,-0.01,2.4800201612
2020-09-12 00:00:00,2.7725,0.08,2.7736539528,0.0125,0.0,0.0125,2.76,0.08,2.7611591769,2.7425,0.08,2.7436665705000003,0.0125,0.0,0.0125,2.73,0.08,2.7311719096
2020-09-12 00:30:00,2.7725,0.08,2.7736539528,0.0125,0.0,0.0125,2.76,0.08,2.7611591769,2.7425,0.08,2.7436665705000003,0.0125,0.0,0.0125,2.73,0.08,2.7311719096
2020-09-12 01:00:00,2.7225,0.08,2.7236751366,0.0125,0.0,0.0125,2.71,0.08,2.7111805547000003,2.6825,0.08,2.6836926519,0.0125,0.0,0.0125,2.67,0.08,2.671198233
2020-09-12 01:30:00,2.6725,0.08,2.6736971126,0.0125,0.0,0.0125,2.66,0.08,2.6612027356,2.6425,0.08,2.6437106971,0.0125,0.0,0.0125,2.63,0.08,2.6312164487
2020-09-12 02:00:00,2.7225,0.08,2.7236751366,0.0125,0.0,0.0125,2.71,0.08,2.7111805547000003,2.6725,0.08,2.6736971126,0.0125,0.0,0.0125,2.66,0.08,2.6612027356
2020-09-12 02:30:00,2.682,0.1,2.6838636329,0.012,0.0,0.012,2.67,0.1,2.6718720029,2.642,0.1,2.6438918283,0.012,0.0,0.012,2.63,0.1,2.631900454
2020-09-12 03:00:00,2.602,0.1,2.6039208897,0.012,0.0,0.012,2.59,0.1,2.591929783,2.572,0.1,2.5739432783,0.012,0.0,0.012,2.56,0.1,2.5619523805
2020-09-12 03:30:00,2.602,0.1,2.6039208897,0.012,0.0,0.012,2.59,0.1,2.591929783,2.572,0.1,2.5739432783,0.012,0.0,0.012,2.56,0.1,2.5619523805
2020-09-12 04:00:00,2.602,0.1,2.6039208897,0.012,0.0,0.012,2.59,0.1,2.591929783,2.572,0.1,2.5739432783,0.012,0.0,0.012,2.56,0.1,2.5619523805
2020-09-12 04:30:00,2.602,0.1,2.6039208897,0.012,0.0,0.012,2.59,0.1,2.591929783,2.572,0.1,2.5739432783,0.012,0.0,0.012,2.56,0.1,2.5619523805
2020-09-12 05:00:00,2.5715,0.1,2.5734436559000002,0.0115,0.0,0.0115,2.56,0.1,2.5619523805,2.5415,0.1,2.5434665813,0.0115,0.0,0.0115,2.5300000000000002,0.1,2.5319755133
2020-09-12 05:30:00,2.5725,0.1,2.5744429009000003,0.0125,0.0,0.0125,2.56,0.1,2.5619523805,2.5425,0.1,2.5444658084,0.0125,0.0,0.0125,2.5300000000000002,0.1,2.5319755133
2020-09-12 06:00:00,2.652,0.1,2.6538846998,0.012,0.0,0.012,2.64,0.1,2.6418932605,2.622,0.1,2.6239062483,0.012,0.0,0.012,2.61,0.1,2.6119150063000003
2020-09-12 06:30:00,2.8120000000000003,0.15,2.8159978693000003,0.012,0.0,0.012,2.8,0.15,2.8040149786,2.7720000000000002,0.15,2.776055475,0.012,0.0,0.012,2.76,0.15,2.7640730815
2020-09-12 07:00:00,2.982,0.15,2.9857702524,0.012,0.0,0.012,2.9699999999999998,0.15,2.9737854664,2.942,0.15,2.9458214474,0.012,0.0,0.012,2.93,0.15,2.933837078
2020-09-12 07:30:00,3.212,0.15,3.2155005831,0.012,0.0,0.012,3.2,0.15,3.2035136959,3.172,0.15,3.1755446777,0.012,0.0,0.012,3.16,0.15,3.1635581234
2020-09-12 08:00:00,3.3875,0.209,3.3939412561,0.0175,-0.001,0.0175285481,3.37,0.21,3.3765366871999998,3.3475,0.209,3.3540180754,0.0175,-0.001,0.0175285481,3.33,0.21,3.3366150512
2020-09-12 08:30:00,3.5615,0.21050000000000002,3.5677153053,0.021500000000000002,0.0005,0.0215058132,3.54,0.21,3.5462233432,3.5215,0.21050000000000002,3.5277857786,0.021500000000000002,0.0005,0.0215058132,3.5,0.21,3.5062943402
2020-09-12 09:00:00,3.675,0.2505,3.6835275552,0.025,0.0005,0.0250049995,3.65,0.25,3.658551626,3.625,0.2505,3.6336448987,0.025,0.0005,0.0250049995,3.6,0.25,3.6086701152
2020-09-12 09:30:00,3.6875,0.289,3.6988075443,0.0375,-0.001,0.037513331000000004,3.65,0.29,3.6615024239,3.6375,0.289,3.6489624895,0.0375,-0.001,0.037513331000000004,3.6,0.29,3.6116616674
2020-09-12 10:00:00,3.6395,0.77,3.720061861,0.0495,0.0,0.0495,3.59,0.77,3.6716481313,3.6495,0.77,3.7298458748,0.0495,0.0,0.0495,3.6,0.77,3.681426354
2020-09-12 10:30:00,3.5085,1.0905,3.6740662079,0.0585,0.0005,0.058502136700000006,3.45,1.09,3.6180934206,3.5985,1.0905,3.7601053842,0.0585,0.0005,0.058502136700000006,3.54,1.09,3.7040113391
2020-09-12 11:00:00,3.501,1.089,3.6664590546999998,0.051000000000000004,-0.001,0.051009803000000006,3.45,1.09,3.6180934206,3.591,1.089,3.7524927715,0.051000000000000004,-0.001,0.051009803000000006,3.54,1.09,3.7040113391
2020-09-12 11:30:00,3.3885,1.0885,3.5590398284,0.0685,-0.0015,0.0685164214,3.32,1.09,3.4943525867,3.4785,1.0885,3.6448312032,0.0685,-0.0015,0.0685164214,3.41,1.09,3.5799720669
2020-09-12 12:00:00,3.3915,1.0885,3.5618961944,0.07150000000000001,-0.0015,0.0715157325,3.32,1.09,3.4943525867,3.4815,1.0885,3.6476944088,0.07150000000000001,-0.0015,0.0715157325,3.41,1.09,3.5799720669
2020-09-12 12:30:00,3.3905,1.091,3.561709035,0.07050000000000001,0.001,0.0705070918,3.32,1.09,3.4943525867,3.4805,1.091,3.6474869774,0.07050000000000001,0.001,0.0705070918,3.41,1.09,3.5799720669
2020-09-12 13:00:00,3.3985,1.089,3.5687145095,0.0485,-0.001,0.048510308200000005,3.35,1.09,3.5228681497,3.4885,1.089,3.6545250375,0.0485,-0.001,0.048510308200000005,3.44,1.09,3.6085592693
2020-09-12 13:30:00,3.3555,0.961,3.4904013021,0.0655,0.001,0.0655076331,3.29,0.96,3.4272000233,3.4355,0.961,3.5673773630000003,0.0655,0.001,0.0655076331,3.37,0.96,3.5040690632000002
2020-09-12 14:00:00,3.2205,0.3205,3.2364085805,0.0805,0.0005,0.0805015528,3.14,0.32,3.1562636138,3.1805,0.3205,3.196607655,0.0805,0.0005,0.0805015528,3.1,0.32,3.1164723647
2020-09-12 14:30:00,3.243,0.30000000000000004,3.2568464809,0.053,0.0,0.053,3.19,0.30000000000000004,3.2040755297,3.213,0.30000000000000004,3.2269752091,0.053,0.0,0.053,3.16,0.30000000000000004,3.1742085628
2020-09-12 15:00:00,3.195,0.3015,3.2091941746,0.055,0.0015,0.0550204507,3.14,0.30000000000000004,3.1542986541999998,3.155,0.3015,3.1693733213,0.055,0.0015,0.0550204507,3.1,0.30000000000000004,3.1144823005
2020-09-12 15:30:00,3.1715,0.3015,3.1857988794,0.061500000000000006,0.0015,0.06151829,3.11,0.30000000000000004,3.1244359491,3.1315,0.3015,3.1459806897,0.061500000000000006,0.0015,0.06151829,3.07,0.30000000000000004,3.0846231536
2020-09-12 16:00:00,3.2105,0.3015,3.2246259473,0.0505,0.0015,0.050522272300000004,3.16,0.30000000000000004,3.1742085628,3.1705,0.3015,3.1848033691,0.0505,0.0015,0.050522272300000004,3.12,0.30000000000000004,3.1343898928
2020-09-12 16:30:00,3.3305,0.2985,3.3438499518,0.0505,-0.0015,0.050522272300000004,3.2800000000000002,0.30000000000000004,3.2936909387,3.2905,0.2985,3.3040115769,0.0505,-0.0015,0.050522272300000004,3.24,0.30000000000000004,3.2538592471
2020-09-12 17:00:00,3.498,0.301,3.5109265159,0.038,0.001,0.0380131556,3.46,0.30000000000000004,3.4729814280999998,3.458,0.301,3.4710754817,0.038,0.001,0.0380131556,3.42,0.30000000000000004,3.4331326802
2020-09-12 17:30:00,3.789,0.641,3.8428377535,0.029,0.001,0.029017236300000002,3.76,0.64,3.8140791811,3.819,0.641,3.87242069,0.029,0.001,0.029017236300000002,3.79,0.64,3.8436571127
2020-09-12 18:00:00,3.93,0.6395000000000001,3.9816906271,0.02,-0.0005,0.020006249,3.91,0.64,3.9620323068000003,3.95,0.6395000000000001,4.0014322748,0.02,-0.0005,0.020006249,3.93,0.64,3.9817709628
2020-09-12 18:30:00,4.0945,0.289,4.1046864984,0.0145,-0.001,0.0145344419,4.08,0.29,4.090293388,4.0545,0.289,4.064786741,0.0145,-0.001,0.0145344419,4.04,0.29,4.0503950425
2020-09-12 19:00:00,4.1425,0.2495,4.1500068072,0.0125,-0.0005,0.012509996,4.13,0.25,4.1375596672,4.0925,0.2495,4.1000983525,0.0125,-0.0005,0.012509996,4.08,0.25,4.0876521378
2020-09-12 19:30:00,4.141,0.25,4.1485396226,0.011,0.0,0.011,4.13,0.25,4.1375596672,4.091,0.25,4.0986316009,0.011,0.0,0.011,4.08,0.25,4.0876521378
2020-09-12 20:00:00,4.1715,0.25,4.1789845956,0.0115,0.0,0.0115,4.16,0.25,4.1675052489,4.1215,0.25,4.1290752294,0.0115,0.0,0.0115,4.11,0.25,4.1175963862
2020-09-12 20:30:00,4.1115,0.21,4.116859513,0.0115,0.0,0.0115,4.1,0.21,4.1053745262,4.0615,0.21,4.066925405,0.0115,0.0,0.0115,4.05,0.21,4.0554407899
2020-09-12 21:00:00,3.92,0.19,3.9246018906,0.01,0.0,0.01,3.91,0.19,3.9146136463000003,3.88,0.19,3.8846492763000002,0.01,0.0,0.01,3.87,0.19,3.8746612755000003
2020-09-12 21:30:00,3.73,0.16,3.7334300583,0.0,0.0,0.0,3.73,0.16,3.7334300583,3.69,0.16,3.6934672058,0.0,0.0,0.0,3.69,0.16,3.6934672058
2020-09-12 22:00:00,3.573,0.16,3.5765806296,0.003,0.0,0.003,3.5700000000000003,0.16,3.5735836355,3.523,0.16,3.5266313955,0.003,0.0,0.003,3.52,0.16,3.5236344873
2020-09-12 22:30:00,3.4035,0.16,3.4072587589,0.0135,0.0,0.0135,3.39,0.16,3.3937737108,3.3635,0.16,3.3673034093,0.0135,0.0,0.0135,3.35,0.16,3.353818719
2020-09-12 23:00:00,3.2,0.34,3.2180118086,0.0,0.0,0.0,3.2,0.34,3.2180118086,3.19,0.34,3.2080679544,0.0,0.0,0.0,3.19,0.34,3.2080679544
2020-09-12 23:30:00,2.9785,0.71,3.0619539921,0.0085,0.0,0.0085,2.9699999999999998,0.71,3.0536862969,3.0385,0.71,3.1203497,0.0085,0.0,0.0085,3.03,0.71,3.1120732639
2020-09-13 00:00:00,2.8375,0.12,2.8400363114,0.007500000000000001,0.0,0.007500000000000001,2.83,0.12,2.832543027,2.7975,0.12,2.8000725437,0.007500000000000001,0.0,0.007500000000000001,2.79,0.12,2.7925794528
2020-09-13 00:30:00,2.7199999999999998,0.21,2.7280945731,0.0,0.0,0.0,2.7199999999999998,0.21,2.7280945731,2.69,0.21,2.6981845749,0.0,0.0,0.0,2.69,0.21,2.6981845749
2020-09-13 01:00:00,2.735,0.21,2.7430503094,0.015,0.0,0.015,2.7199999999999998,0.21,2.7280945731,2.705,0.21,2.7131393256000003,0.015,0.0,0.015,2.69,0.21,2.6981845749
2020-09-13 01:30:00,2.6310000000000002,0.1,2.6328997322000003,0.001,0.0,0.001,2.63,0.1,2.631900454,2.601,0.1,2.6029216277,0.001,0.0,0.001,2.6,0.1,2.6019223663
2020-09-13 02:00:00,2.71,0.13,2.7131162894000003,0.0,0.0,0.0,2.71,0.13,2.7131162894000003,2.67,0.13,2.6731629206000003,0.0,0.0,0.0,2.67,0.13,2.6731629206000003
2020-09-13 02:30:00,2.586,0.66,2.668894153,0.016,0.0,0.016,2.5700000000000003,0.66,2.6533940529,2.636,0.66,2.7173693161,0.016,0.0,0.016,2.62,0.66,2.7018512171999998
2020-09-13 03:00:00,2.5300000000000002,0.8,2.653469427,0.0,0.0,0.0,2.5300000000000002,0.8,2.653469427,2.62,0.8,2.7394159962,0.0,0.0,0.0,2.62,0.8,2.7394159962
2020-09-13 03:30:00,2.533,0.09,2.5345983903000002,0.003,0.0,0.003,2.5300000000000002,0.09,2.5316002844,2.523,0.09,2.5246047215000003,0.003,0.0,0.003,2.52,0.09,2.5216066307
2020-09-13 04:00:00,2.5435,0.09,2.545091796,0.0135,0.0,0.0135,2.5300000000000002,0.09,2.5316002844,2.5335,0.09,2.535098075,0.0135,0.0,0.0135,2.52,0.09,2.5216066307
2020-09-13 04:30:00,2.5700000000000003,0.09,2.5715753926,0.0,0.0,0.0,2.5700000000000003,0.09,2.5715753926,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307
2020-09-13 05:00:00,2.5185,0.09,2.520107587,0.0085,0.0,0.0085,2.51,0.09,2.5116130275,2.4885,0.09,2.4901269546,0.0085,0.0,0.0085,2.48,0.09,2.4816325272
2020-09-13 05:30:00,2.488,0.09,2.4896272812999998,0.008,0.0,0.008,2.48,0.09,2.4816325272,2.448,0.09,2.4496538531,0.008,0.0,0.008,2.44,0.09,2.4416592719
2020-09-13 06:00:00,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-09-13 06:30:00,2.6550000000000002,0.78,2.7672052689,0.015,0.0,0.015,2.64,0.78,2.7528167393,2.725,0.78,2.8344355699,0.015,0.0,0.015,2.71,0.78,2.8200177304
2020-09-13 07:00:00,2.7805,0.33,2.8000143303,0.0005,0.0,0.0005,2.7800000000000002,0.33,2.7995178156,2.7705,0.33,2.7900842729,0.0005,0.0,0.0005,2.77,0.33,2.7895877832
2020-09-13 07:30:00,2.9,0.85,3.0220026473,0.0,0.0,0.0,2.9,0.85,3.0220026473,2.98,0.85,3.0988546271,0.0,0.0,0.0,2.98,0.85,3.0988546271
2020-09-13 08:00:00,2.996,0.29050000000000004,3.0100508717,0.016,0.0005,0.016007810600000002,2.98,0.29,2.9940774873000002,2.996,0.29050000000000004,3.0100508717,0.016,0.0005,0.016007810600000002,2.98,0.29,2.9940774873000002
2020-09-13 08:30:00,2.7615,0.0105,2.7615199619,0.0015,0.0005,0.0015811388,2.76,0.01,2.7600181159,2.7315,0.0105,2.7315201811,0.0015,0.0005,0.0015811388,2.73,0.01,2.730018315
2020-09-13 09:00:00,2.848,0.0105,2.8480193556,0.008,0.0005,0.0080156098,2.84,0.01,2.8400176056,2.818,0.0105,2.8180195617,0.008,0.0005,0.0080156098,2.81,0.01,2.8100177935
2020-09-13 09:30:00,2.9575,0.0405,2.9577772905,0.0175,0.0005,0.017507141400000002,2.94,0.04,2.9402720963,2.9275,0.0405,2.9277801318,0.0175,0.0005,0.017507141400000002,2.91,0.04,2.9102749011
2020-09-13 10:00:00,3.0535,0.1405,3.0567306882,0.043500000000000004,0.0005,0.043502873500000004,3.01,0.14,3.013254055,3.0135,0.1405,3.0167735248,0.043500000000000004,0.0005,0.043502873500000004,2.9699999999999998,0.14,2.9732978324
2020-09-13 10:30:00,2.983,0.1405,2.9863069584,0.053,0.0005,0.053002358400000005,2.93,0.14,2.933342803,2.943,0.1405,2.9463518544,0.053,0.0005,0.053002358400000005,2.89,0.14,2.8933890164
2020-09-13 11:00:00,2.904,0.1405,2.9073968167,0.054,0.0005,0.0540023148,2.85,0.14,2.8534365246,2.864,0.1405,2.8674442017,0.054,0.0005,0.0540023148,2.81,0.14,2.8134853829
2020-09-13 11:30:00,2.8455,0.631,2.9146236893,0.0655,0.001,0.0655076331,2.7800000000000002,0.63,2.8504911857,2.8755,0.631,2.9439193688,0.0655,0.001,0.0655076331,2.81,0.63,2.8797569342
2020-09-13 12:00:00,2.7665,0.9505,2.9252303328,0.08650000000000001,0.0005,0.0865014451,2.68,0.9500000000000001,2.8433958571,2.8465,0.9505,3.001001916,0.08650000000000001,0.0005,0.0865014451,2.76,0.9500000000000001,2.9189210335
2020-09-13 12:30:00,3.275,1.094,3.4528916867,0.075,0.004,0.0751065909,3.2,1.09,3.3805472930000002,3.365,1.094,3.5383698224,0.075,0.004,0.0751065909,3.29,1.09,3.4658620861
2020-09-13 13:00:00,3.359,1.123,3.5417523911,0.079,0.003,0.0790569415,3.2800000000000002,1.12,3.4659486436,3.449,1.123,3.6272206991,0.079,0.003,0.0790569415,3.37,1.12,3.5512392203000003
2020-09-13 13:30:00,3.1755,1.0905,3.3575274385,0.0855,0.0005,0.085501462,3.09,1.09,3.2766141061000003,3.2755,1.0905,3.4522587533,0.0855,0.0005,0.085501462,3.19,1.09,3.3710829121
2020-09-13 14:00:00,3.063,1.0925,3.2520032672,0.073,0.0025,0.0730427957,2.99,1.09,3.1824833071,3.153,1.0925,3.3369095358,0.073,0.0025,0.0730427957,3.08,1.09,3.267185333
2020-09-13 14:30:00,3.0655,0.424,3.094683546,0.0755,0.004,0.07560588600000001,2.99,0.42,3.0193542356,3.0355,0.424,3.0649692087,0.0755,0.004,0.07560588600000001,2.96,0.42,2.9896488088
2020-09-13 15:00:00,3.074,0.3035,3.0889461391,0.064,0.0035,0.0640956317,3.01,0.30000000000000004,3.0249132219,3.024,0.3035,3.039192039,0.064,0.0035,0.0640956317,2.96,0.30000000000000004,2.975163861
2020-09-13 15:30:00,3.1305,0.3035,3.1451776579,0.0505,0.0035,0.050621141800000005,3.08,0.30000000000000004,3.0945758999,3.1005,0.3035,3.1153190045,0.0505,0.0035,0.050621141800000005,3.05,0.30000000000000004,3.0647185841
2020-09-13 16:00:00,3.2165,0.304,3.2308339868,0.0565,0.004,0.0566414159,3.16,0.30000000000000004,3.1742085628,3.1765,0.304,3.1910136712,0.0565,0.004,0.0566414159,3.12,0.30000000000000004,3.1343898928
2020-09-13 16:30:00,3.3915,0.3035,3.4050527896,0.0315,0.0035,0.031693848000000004,3.36,0.30000000000000004,3.3733662712,3.3515,0.3035,3.3652138862,0.0315,0.0035,0.031693848000000004,3.32,0.30000000000000004,3.3335266611
2020-09-13 17:00:00,3.5825,0.3305,3.5977126761,0.022500000000000003,0.0005,0.022505554900000002,3.56,0.33,3.5752622281,3.5425,0.3305,3.5578837109,0.022500000000000003,0.0005,0.022505554900000002,3.52,0.33,3.5354349096
2020-09-13 17:30:00,3.9085,0.331,3.9224906947,0.0285,0.001,0.0285175385,3.88,0.33,3.8940082178,3.8585000000000003,0.331,3.8726713326,0.0285,0.001,0.0285175385,3.83,0.33,3.8441904219
2020-09-13 18:00:00,4.066,0.33,4.0793695591,0.006,0.0,0.006,4.06,0.33,4.0733892522,4.026,0.33,4.0395019495,0.006,0.0,0.006,4.02,0.33,4.0335220342
2020-09-13 18:30:00,4.1385,0.3295,4.1515963797,0.0085,-0.0005,0.0085146932,4.13,0.33,4.1431630429,4.0885,0.3295,4.1017560264,0.0085,-0.0005,0.0085146932,4.08,0.33,4.0933238328
2020-09-13 19:00:00,4.088,0.27,4.0969066379,0.018000000000000002,0.0,0.018000000000000002,4.07,0.27,4.0789459423,4.048,0.27,4.056994454,0.018000000000000002,0.0,0.018000000000000002,4.03,0.27,4.0390345381
2020-09-13 19:30:00,4.098,0.27,4.1068849509,0.008,0.0,0.008,4.09,0.27,4.0989022921,4.038,0.27,4.047016679,0.008,0.0,0.008,4.03,0.27,4.0390345381
2020-09-13 20:00:00,4.18,0.27,4.1887110189,0.0,0.0,0.0,4.18,0.27,4.1887110189,4.13,0.27,4.1388162559,0.0,0.0,0.0,4.13,0.27,4.1388162559
2020-09-13 20:30:00,4.104,0.24,4.1110115544,0.004,0.0,0.004,4.1,0.24,4.1070183832,4.054,0.24,4.0610978811,0.004,0.0,0.004,4.05,0.24,4.0571048791
2020-09-13 21:00:00,3.851,0.4,3.8717180941000002,0.011,0.0,0.011,3.84,0.4,3.8607771238,3.851,0.4,3.8717180941000002,0.011,0.0,0.011,3.84,0.4,3.8607771238
2020-09-13 21:30:00,3.62,0.91,3.7326264212,0.0,0.0,0.0,3.62,0.91,3.7326264212,3.71,0.91,3.8199738219,0.0,0.0,0.0,3.71,0.91,3.8199738219
2020-09-13 22:00:00,3.411,0.91,3.5303004121,0.011,0.0,0.011,3.4,0.91,3.5196732803,3.501,0.91,3.6173334101,0.011,0.0,0.011,3.49,0.91,3.6066882316
2020-09-13 22:30:00,3.2655,0.64,3.3276253169,0.0055000000000000005,0.0,0.0055000000000000005,3.26,0.64,3.322228168,3.3055,0.64,3.3668873236,0.0055000000000000005,0.0,0.0055000000000000005,3.3,0.64,3.3614877659
2020-09-13 23:00:00,3.05,0.15,3.0536862969,0.0,0.0,0.0,3.05,0.15,3.0536862969,3.01,0.15,3.0137352239,0.0,0.0,0.0,3.01,0.15,3.0137352239
2020-09-13 23:30:00,2.875,0.15,2.8789103842,0.015,0.0,0.015,2.86,0.15,2.8639308651,2.835,0.15,2.8389654805999998,0.015,0.0,0.015,2.8200000000000003,0.15,2.8239865439000003
2020-09-14 00:00:00,2.7,0.15,2.7041634566,0.0,0.0,0.0,2.7,0.15,2.7041634566,2.66,0.15,2.6642259664,0.0,0.0,0.0,2.66,0.15,2.6642259664
2020-09-14 00:30:00,2.601,0.12,2.6037666946,0.001,0.0,0.001,2.6,0.12,2.6027677576,2.561,0.12,2.5638098603,0.001,0.0,0.001,2.56,0.12,2.5628109567
2020-09-14 01:00:00,2.564,0.12,2.5668065763,0.014,0.0,0.014,2.55,0.12,2.5528219679,2.524,0.12,2.5268510047,0.014,0.0,0.014,2.51,0.12,2.5128668886
2020-09-14 01:30:00,2.55,0.09,2.551587741,0.0,0.0,0.0,2.55,0.09,2.551587741,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-09-14 02:00:00,2.607,0.09,2.6085530472,0.007,0.0,0.007,2.6,0.09,2.601557226,2.567,0.09,2.5685772326,0.007,0.0,0.007,2.56,0.09,2.5615815427
2020-09-14 02:30:00,2.559,0.09,2.5605821604,0.009000000000000001,0.0,0.009000000000000001,2.55,0.09,2.551587741,2.519,0.09,2.5206072681,0.009000000000000001,0.0,0.009000000000000001,2.51,0.09,2.5116130275
2020-09-14 03:00:00,2.55,0.09,2.551587741,0.0,0.0,0.0,2.55,0.09,2.551587741,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-09-14 03:30:00,2.524,0.09,2.5256040862,0.014,0.0,0.014,2.51,0.09,2.5116130275,2.484,0.09,2.4856299,0.014,0.0,0.014,2.47,0.09,2.4716391322
2020-09-14 04:00:00,2.5105,0.09,2.5121127065,0.0005,0.0,0.0005,2.51,0.09,2.5116130275,2.4705,0.09,2.4721388007,0.0005,0.0,0.0005,2.47,0.09,2.4716391322
2020-09-14 04:30:00,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755
2020-09-14 05:00:00,2.574,0.09,2.5755729460000003,0.014,0.0,0.014,2.56,0.09,2.5615815427,2.544,0.09,2.5455914833,0.014,0.0,0.014,2.5300000000000002,0.09,2.5316002844
2020-09-14 05:30:00,2.64,0.21,2.6483391022,0.0,0.0,0.0,2.64,0.21,2.6483391022,2.62,0.21,2.6284025567000002,0.0,0.0,0.0,2.62,0.21,2.6284025567000002
2020-09-14 06:00:00,2.7155,0.08,2.7166781646000002,0.0055000000000000005,0.0,0.0055000000000000005,2.71,0.08,2.7111805547000003,2.6855,0.08,2.6866913202,0.0055000000000000005,0.0,0.0055000000000000005,2.68,0.08,2.681193764
2020-09-14 06:30:00,2.9785,0.62,3.0423448605,0.0085,0.0,0.0085,2.9699999999999998,0.62,3.034023731,3.0285,0.62,3.0913123831,0.0085,0.0,0.0085,3.02,0.62,3.082985566
2020-09-14 07:00:00,3.3615,0.2155,3.3684005848,0.0015,-0.0045000000000000005,0.0047434165,3.36,0.22,3.3671946781,3.3215,0.2155,3.3284835136,0.0015,-0.0045000000000000005,0.0047434165,3.32,0.22,3.3272811724
2020-09-14 07:30:00,3.724,0.27,3.7337750334,0.014,0.0,0.014,3.71,0.27,3.7198118232,3.684,0.27,3.693880886,0.014,0.0,0.014,3.67,0.27,3.6799184774
2020-09-14 08:00:00,3.9815,0.39,4.0005552427,0.0015,0.0,0.0015,3.98,0.39,3.9990623901,3.9314999999999998,0.39,3.9507964071,0.0015,0.0,0.0015,3.93,0.39,3.9493037361
2020-09-14 08:30:00,4.0465,0.4615,4.0727318227,0.006500000000000001,0.0015,0.006670832000000001,4.04,0.46,4.0661037862,3.9965,0.4615,4.0230578544,0.006500000000000001,0.0015,0.006670832000000001,3.99,0.46,4.016428762
2020-09-14 09:00:00,3.9625,0.4615,3.989284209,0.0325,0.0015,0.032534597000000005,3.93,0.46,3.9568295389,3.9125,0.4615,3.9396241572,0.0325,0.0015,0.032534597000000005,3.88,0.46,3.907172891
2020-09-14 09:30:00,4.022,0.5705,4.0622597467,0.032,0.0005,0.032003906,3.99,0.5700000000000001,4.0305086528,3.982,0.5705,4.0226600963,0.032,0.0005,0.032003906,3.95,0.5700000000000001,3.9909146821
2020-09-14 10:00:00,4.007,0.621,4.0548353851,0.047,0.001,0.0470106371,3.96,0.62,4.0082415097,3.967,0.621,4.0153119431,0.047,0.001,0.0470106371,3.92,0.62,3.9687277558
2020-09-14 10:30:00,3.9355,0.621,3.9841939272999998,0.0555,0.001,0.0555090083,3.88,0.62,3.9292238419,3.8855,0.621,3.9348127338000003,0.0555,0.001,0.0555090083,3.83,0.62,3.8798582448000003
2020-09-14 11:00:00,3.722,0.551,3.7625636207,0.052000000000000005,0.001,0.0520096145,3.67,0.55,3.7109836971,3.682,0.551,3.7229994628,0.052000000000000005,0.001,0.0520096145,3.63,0.55,3.671430239
2020-09-14 11:30:00,3.6475,0.6135,3.6987347161,0.0575,0.0035,0.0576064233,3.59,0.61,3.6414557529,3.6075,0.6135,3.6592948091,0.0575,0.0035,0.0576064233,3.55,0.61,3.602027207
2020-09-14 12:00:00,3.652,0.6125,3.7030069201,0.062,0.0025,0.062050382800000005,3.59,0.61,3.6414557529,3.612,0.6125,3.6635638728,0.062,0.0025,0.062050382800000005,3.55,0.61,3.602027207
2020-09-14 12:30:00,3.6025,0.585,3.6496891991,0.0625,0.005,0.06269968100000001,3.54,0.58,3.5871994648000003,3.5625,0.585,3.6102120783,0.0625,0.005,0.06269968100000001,3.5,0.58,3.5477316697
2020-09-14 13:00:00,3.601,0.6435000000000001,3.6580450038,0.061,0.0035,0.0611003273,3.54,0.64,3.5973879413,3.561,0.6435000000000001,3.618675621,0.061,0.0035,0.0611003273,3.5,0.64,3.5580331645000003
2020-09-14 13:30:00,3.582,0.6445000000000001,3.6395197829,0.062,0.0045000000000000005,0.0621630919,3.52,0.64,3.577708764,3.542,0.6445000000000001,3.6001589201,0.062,0.0045000000000000005,0.0621630919,3.48,0.64,3.5383612026
2020-09-14 14:00:00,3.5404999999999998,0.645,3.5987727422,0.060500000000000005,0.005,0.06070626,3.48,0.64,3.5383612026,3.5005,0.645,3.5594276576,0.060500000000000005,0.005,0.06070626,3.44,0.64,3.4990284366
2020-09-14 14:30:00,3.4825,0.647,3.5420919313,0.052500000000000005,0.007,0.0529646108,3.43,0.64,3.4891976155,3.4525,0.647,3.5126009238,0.052500000000000005,0.007,0.0529646108,3.4,0.64,3.4597109705999998
2020-09-14 15:00:00,3.5545,0.6445000000000001,3.6124576814,0.044500000000000005,0.0045000000000000005,0.0447269494,3.51,0.64,3.5678705133,3.5145,0.6445000000000001,3.5731065615,0.044500000000000005,0.0045000000000000005,0.0447269494,3.47,0.64,3.5285266047
2020-09-14 15:30:00,3.589,0.649,3.6472074249,0.039,0.009000000000000001,0.0400249922,3.55,0.64,3.6072288533,3.539,0.649,3.598016398,0.039,0.009000000000000001,0.0400249922,3.5,0.64,3.5580331645000003
2020-09-14 16:00:00,3.7005,0.6085,3.7501963282,0.030500000000000003,0.0085,0.0316622804,3.67,0.6000000000000001,3.7187228991,3.6505,0.6085,3.7008678036,0.030500000000000003,0.0085,0.0316622804,3.62,0.6000000000000001,3.6693868698000003
2020-09-14 16:30:00,3.8625,0.577,3.9053598106000003,0.022500000000000003,0.007,0.023563743300000002,3.84,0.5700000000000001,3.8820741879,3.8225,0.577,3.8658033124,0.022500000000000003,0.007,0.023563743300000002,3.8,0.5700000000000001,3.8425121991
2020-09-14 17:00:00,4.116,0.5680000000000001,4.1550066185,0.016,-0.002,0.016124515500000002,4.1,0.5700000000000001,4.1394323282,4.066,0.5680000000000001,4.1054817013000005,0.016,-0.002,0.016124515500000002,4.05,0.5700000000000001,4.0899144245
2020-09-14 17:30:00,3.771,0.3195,3.7845107015,0.011,-0.0005,0.0110113578,3.76,0.32,3.7735924528,3.731,0.3195,3.7446550242,0.011,-0.0005,0.0110113578,3.7199999999999998,0.32,3.7337380733
2020-09-14 18:00:00,3.686,0.2795,3.696581698,0.006,-0.0005,0.0060207973,3.68,0.28,3.6906368014,3.636,0.2795,3.6467267858,0.006,-0.0005,0.0060207973,3.63,0.28,3.6407828828
2020-09-14 18:30:00,3.743,0.2495,3.7513063391,0.003,-0.0005,0.0030413813000000002,3.74,0.25,3.748346302,3.693,0.2495,3.7014185456,0.003,-0.0005,0.0030413813000000002,3.69,0.25,3.6984591386
2020-09-14 19:00:00,3.7405,0.2,3.7458430626,0.0005,0.0,0.0005,3.74,0.2,3.7453437759,3.6905,0.2,3.6959153467,0.0005,0.0,0.0005,3.69,0.2,3.6954160794
2020-09-14 19:30:00,3.71,0.2,3.7153869246999998,0.0,0.0,0.0,3.71,0.2,3.7153869246999998,3.66,0.2,3.6654604076,0.0,0.0,0.0,3.66,0.2,3.6654604076
2020-09-14 20:00:00,3.69,0.16,3.6934672058,0.0,0.0,0.0,3.69,0.16,3.6934672058,3.64,0.16,3.6435147866,0.0,0.0,0.0,3.64,0.16,3.6435147866
2020-09-14 20:30:00,3.62,0.16,3.6235341864,0.0,0.0,0.0,3.62,0.16,3.6235341864,3.58,0.16,3.5835736354,0.0,0.0,0.0,3.58,0.16,3.5835736354
2020-09-14 21:00:00,3.4,0.41000000000000003,3.424631367,0.0,0.0,0.0,3.4,0.41000000000000003,3.424631367,3.4,0.41000000000000003,3.424631367,0.0,0.0,0.0,3.4,0.41000000000000003,3.424631367
2020-09-14 21:30:00,3.12,0.59,3.1752952619,0.0,0.0,0.0,3.12,0.59,3.1752952619,3.16,0.59,3.2146072855,0.0,0.0,0.0,3.16,0.59,3.2146072855
2020-09-14 22:00:00,2.92,0.02,2.9200684923,0.0,0.0,0.0,2.92,0.02,2.9200684923,2.88,0.02,2.8800694436,0.0,0.0,0.0,2.88,0.02,2.8800694436
2020-09-14 22:30:00,2.75,0.02,2.7500727263,0.0,0.0,0.0,2.75,0.02,2.7500727263,2.71,0.02,2.7100737997,0.0,0.0,0.0,2.71,0.02,2.7100737997
2020-09-14 23:00:00,3.05,0.14,3.0532114241,0.0,0.0,0.0,3.05,0.14,3.0532114241,3.01,0.14,3.013254055,0.0,0.0,0.0,3.01,0.14,3.013254055
2020-09-14 23:30:00,2.89,0.14,2.8933890164,0.0,0.0,0.0,2.89,0.14,2.8933890164,2.85,0.14,2.8534365246,0.0,0.0,0.0,2.85,0.14,2.8534365246
2020-09-15 00:00:00,2.73,0.14,2.7335873866,0.0,0.0,0.0,2.73,0.14,2.7335873866,2.69,0.14,2.693640659,0.0,0.0,0.0,2.69,0.14,2.693640659
2020-09-15 00:30:00,2.62,0.14,2.6237377918,0.0,0.0,0.0,2.62,0.14,2.6237377918,2.59,0.14,2.5937810239,0.0,0.0,0.0,2.59,0.14,2.5937810239
2020-09-15 01:00:00,2.58,0.14,2.5837956576,0.0,0.0,0.0,2.58,0.14,2.5837956576,2.55,0.14,2.5538402456,0.0,0.0,0.0,2.55,0.14,2.5538402456
2020-09-15 01:30:00,2.58,0.14,2.5837956576,0.0,0.0,0.0,2.58,0.14,2.5837956576,2.55,0.14,2.5538402456,0.0,0.0,0.0,2.55,0.14,2.5538402456
2020-09-15 02:00:00,2.58,0.14,2.5837956576,0.0,0.0,0.0,2.58,0.14,2.5837956576,2.55,0.14,2.5538402456,0.0,0.0,0.0,2.55,0.14,2.5538402456
2020-09-15 02:30:00,2.56,0.14,2.5638252671,0.0,0.0,0.0,2.56,0.14,2.5638252671,2.52,0.14,2.5238858928,0.0,0.0,0.0,2.52,0.14,2.5238858928
2020-09-15 03:00:00,2.56,0.14,2.5638252671,0.0,0.0,0.0,2.56,0.14,2.5638252671,2.52,0.14,2.5238858928,0.0,0.0,0.0,2.52,0.14,2.5238858928
2020-09-15 03:30:00,2.54,0.14,2.5438553418,0.0,0.0,0.0,2.54,0.14,2.5438553418,2.5,0.14,2.5039169315,0.0,0.0,0.0,2.5,0.14,2.5039169315
2020-09-15 04:00:00,2.54,0.14,2.5438553418,0.0,0.0,0.0,2.54,0.14,2.5438553418,2.5,0.14,2.5039169315,0.0,0.0,0.0,2.5,0.14,2.5039169315
2020-09-15 04:30:00,2.54,0.14,2.5438553418,0.0,0.0,0.0,2.54,0.14,2.5438553418,2.5,0.14,2.5039169315,0.0,0.0,0.0,2.5,0.14,2.5039169315
2020-09-15 05:00:00,2.51,0.11,2.5124092022999998,0.0,0.0,0.0,2.51,0.11,2.5124092022999998,2.5,0.11,2.5024188299,0.0,0.0,0.0,2.5,0.11,2.5024188299
2020-09-15 05:30:00,2.6,0.11,2.6023258826999998,0.0,0.0,0.0,2.6,0.11,2.6023258826999998,2.5700000000000003,0.11,2.5723530084,0.0,0.0,0.0,2.5700000000000003,0.11,2.5723530084
2020-09-15 06:00:00,2.76,0.16,2.7646337913,0.0,0.0,0.0,2.76,0.16,2.7646337913,2.73,0.16,2.7346846253,0.0,0.0,0.0,2.73,0.16,2.7346846253
2020-09-15 06:30:00,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,3.05,0.23,3.0586598372,0.0,0.0,0.0,3.05,0.23,3.0586598372
2020-09-15 07:00:00,3.38,0.26,3.3899852507,0.0,0.0,0.0,3.38,0.26,3.3899852507,3.34,0.26,3.350104476,0.0,0.0,0.0,3.34,0.26,3.350104476
2020-09-15 07:30:00,3.7800000000000002,0.41000000000000003,3.8021704328,0.0,0.0,0.0,3.7800000000000002,0.41000000000000003,3.8021704328,3.74,0.41000000000000003,3.762406145,0.0,0.0,0.0,3.74,0.41000000000000003,3.762406145
2020-09-15 08:00:00,3.9635,0.489,3.9935514583,0.0035,-0.001,0.0036400549,3.96,0.49,3.9902004962,3.9135,0.489,3.9439324601,0.0035,-0.001,0.0036400549,3.91,0.49,3.9405837131
2020-09-15 08:30:00,4.088,0.5705,4.1276160492,0.008,0.0005,0.0080156098,4.08,0.5700000000000001,4.1196237692,4.038,0.5705,4.078101795,0.008,0.0005,0.0080156098,4.03,0.5700000000000001,4.0701105636
2020-09-15 09:00:00,4.054,0.5700000000000001,4.0938754256,0.014,0.0,0.014,4.04,0.5700000000000001,4.0800122549,4.014,0.5700000000000001,4.0542688613,0.014,0.0,0.014,4.0,0.5700000000000001,4.0404083952
2020-09-15 09:30:00,4.0315,0.6005,4.0759774901,0.021500000000000002,0.0005,0.0215058132,4.01,0.6000000000000001,4.0546393181,3.9915000000000003,0.6005,4.0364182761,0.021500000000000002,0.0005,0.0215058132,3.9699999999999998,0.6000000000000001,4.0150840589
2020-09-15 10:00:00,4.086,0.6525000000000001,4.137771411,0.026000000000000002,0.0025,0.0261199158,4.06,0.65,4.1117028103,4.036,0.6525000000000001,4.0884046094,0.026000000000000002,0.0025,0.0261199158,4.01,0.65,4.0623392276
2020-09-15 10:30:00,3.885,0.654,3.939662549,0.045,0.004,0.045177428000000006,3.84,0.65,3.8946245005,3.8449999999999998,0.654,3.9002231987,0.045,0.004,0.045177428000000006,3.8,0.65,3.8551913052
2020-09-15 11:00:00,3.7555,0.6045,3.8038402306,0.0555,0.0045000000000000005,0.0556821336,3.7,0.6000000000000001,3.7483329628,3.7055,0.6045,3.7544840524,0.0555,0.0045000000000000005,0.0556821336,3.65,0.6000000000000001,3.6989863476
2020-09-15 11:30:00,3.7675,0.6755,3.8275784120000003,0.0475,0.0055000000000000005,0.0478173609,3.7199999999999998,0.67,3.7798544946,3.7275,0.6755,3.7882128372,0.0475,0.0055000000000000005,0.0478173609,3.68,0.67,3.7404946197
2020-09-15 12:00:00,3.7135,0.6765,3.7746171329,0.053500000000000006,0.006500000000000001,0.053893413300000005,3.66,0.67,3.7208198021000003,3.6734999999999998,0.6765,3.7352716769,0.053500000000000006,0.006500000000000001,0.053893413300000005,3.62,0.67,3.6814806804
2020-09-15 12:30:00,3.8255,0.7075,3.8903735682000002,0.0555,0.007500000000000001,0.056004464100000005,3.77,0.7000000000000001,3.8344360733,3.7855,0.7075,3.8510474548999998,0.0555,0.007500000000000001,0.056004464100000005,3.73,0.7000000000000001,3.7951152815
2020-09-15 13:00:00,3.8195,0.707,3.8843827373,0.0495,0.007,0.0499924994,3.77,0.7000000000000001,3.8344360733,3.7795,0.707,3.8450577694,0.0495,0.007,0.0499924994,3.73,0.7000000000000001,3.7951152815
2020-09-15 13:30:00,3.8825000000000003,0.617,3.9312205801999998,0.0425,0.007,0.043072613100000004,3.84,0.61,3.8881486597,3.8425000000000002,0.617,3.8917213736000003,0.0425,0.007,0.043072613100000004,3.8,0.61,3.8486491137
2020-09-15 14:00:00,3.8689999999999998,0.638,3.9212504383,0.029,0.008,0.0300832179,3.84,0.63,3.8913365313,3.829,0.638,3.8817888917000003,0.029,0.008,0.0300832179,3.8,0.63,3.8518696759
2020-09-15 14:30:00,3.821,0.613,3.8698591706,0.021,0.003,0.021213203400000002,3.8,0.61,3.8486491137,3.781,0.613,3.8303694339,0.021,0.003,0.021213203400000002,3.76,0.61,3.8091600124
2020-09-15 15:00:00,3.835,0.646,3.8890282848,0.035,0.006,0.0355105618,3.8,0.64,3.8535178733,3.795,0.646,3.8495897184,0.035,0.006,0.0355105618,3.76,0.64,3.8140791811
2020-09-15 15:30:00,3.9815,0.5905,4.0250506208,0.0115,0.0005,0.011510864400000001,3.9699999999999998,0.59,4.0136018736,3.9314999999999998,0.5905,3.9755983826,0.0115,0.0005,0.011510864400000001,3.92,0.59,3.9641518639
2020-09-15 16:00:00,4.0285,0.594,4.0720570048,0.018500000000000003,0.004,0.0189274932,4.01,0.59,4.0531715977,3.9885,0.594,4.0324890886,0.018500000000000003,0.004,0.0189274932,3.9699999999999998,0.59,4.0136018736
2020-09-15 16:30:00,4.21,0.5595,4.2470154521,0.01,-0.0005,0.0100124922,4.2,0.56,4.2371688661,4.17,0.5595,4.2073673776,0.01,-0.0005,0.0100124922,4.16,0.56,4.1975230792
2020-09-15 17:00:00,4.2325,0.468,4.258295463,0.0025,-0.002,0.0032015621000000003,4.23,0.47000000000000003,4.2560310149,4.1825,0.468,4.2086019353,0.0025,-0.002,0.0032015621000000003,4.18,0.47000000000000003,4.2063404522
2020-09-15 17:30:00,4.2665,0.36,4.2816611554,0.0165,0.0,0.0165,4.25,0.36,4.2652198068,4.2165,0.36,4.2318402912,0.0165,0.0,0.0165,4.2,0.36,4.2154003369
2020-09-15 18:00:00,4.181,0.33,4.1940029804,0.001,0.0,0.001,4.18,0.33,4.1930060816,4.131,0.33,4.1441598666,0.001,0.0,0.001,4.13,0.33,4.1431630429
2020-09-15 18:30:00,3.8115,0.2195,3.8178151474,0.0015,-0.0005,0.0015811388,3.81,0.22,3.8163464203,3.7715,0.2195,3.7778820125,0.0015,-0.0005,0.0015811388,3.77,0.22,3.7764136426
2020-09-15 19:00:00,3.731,0.44,3.7568552008,0.011,0.0,0.011,3.7199999999999998,0.44,3.7459311259,3.731,0.44,3.7568552008,0.011,0.0,0.011,3.7199999999999998,0.44,3.7459311259
2020-09-15 19:30:00,3.5700000000000003,0.9,3.6816979778,0.0,0.0,0.0,3.5700000000000003,0.9,3.6816979778,3.67,0.9,3.7787431773,0.0,0.0,0.0,3.67,0.9,3.7787431773
2020-09-15 20:00:00,3.6705,0.9,3.7792287904,0.0105,0.0,0.0105,3.66,0.9,3.7690317059,3.7605,0.9,3.8666988828,0.0105,0.0,0.0105,3.75,0.9,3.8564880397
2020-09-15 20:30:00,3.622,0.41000000000000003,3.6451315477,0.012,0.0,0.012,3.61,0.41000000000000003,3.6332079489,3.632,0.41000000000000003,3.655068262,0.012,0.0,0.012,3.62,0.41000000000000003,3.6431442464
2020-09-15 21:00:00,3.4445,0.15,3.4477645294,0.0045000000000000005,0.0,0.0045000000000000005,3.44,0.15,3.4432687958,3.4045,0.15,3.4078028479,0.0045000000000000005,0.0,0.0045000000000000005,3.4,0.15,3.403307215
2020-09-15 21:30:00,3.26,0.15,3.2634490957,0.0,0.0,0.0,3.26,0.15,3.2634490957,3.22,0.15,3.2234918954,0.0,0.0,0.0,3.22,0.15,3.2234918954
2020-09-15 22:00:00,2.9705,0.43,3.0014613524,0.0105,0.0,0.0105,2.96,0.43,2.9910700426,2.9905,0.43,3.0212564026,0.0105,0.0,0.0105,2.98,0.43,3.0108636635
2020-09-15 22:30:00,3.3325,0.17,3.3368332667000002,0.0125,0.0,0.0125,3.32,0.17,3.3243495604,3.2925,0.17,3.2968858412,0.0125,0.0,0.0125,3.2800000000000002,0.17,3.2844025332
2020-09-15 23:00:00,3.119,0.17,3.1236294595,0.009000000000000001,0.0,0.009000000000000001,3.11,0.17,3.1146428367,3.079,0.17,3.083689511,0.009000000000000001,0.0,0.009000000000000001,3.07,0.17,3.0747032377
2020-09-15 23:30:00,2.9130000000000003,0.17,2.9179563054,0.003,0.0,0.003,2.91,0.17,2.9149614063,2.873,0.17,2.878025191,0.003,0.0,0.003,2.87,0.17,2.8750304346
2020-09-16 00:00:00,2.7800000000000002,0.17,2.7851929914999998,0.0,0.0,0.0,2.7800000000000002,0.17,2.7851929914999998,2.74,0.17,2.7452686572,0.0,0.0,0.0,2.74,0.17,2.7452686572
2020-09-16 00:30:00,2.6925,0.17,2.6978614216,0.0125,0.0,0.0125,2.68,0.17,2.6853863782,2.6625,0.17,2.6679217099,0.0125,0.0,0.0125,2.65,0.17,2.6554472316
2020-09-16 01:00:00,2.61,0.17,2.6155305389,0.0,0.0,0.0,2.61,0.17,2.6155305389,2.5700000000000003,0.17,2.5756164311000003,0.0,0.0,0.0,2.5700000000000003,0.17,2.5756164311000003
2020-09-16 01:30:00,2.592,0.17,2.5975688634000003,0.002,0.0,0.002,2.59,0.17,2.5955731544000002,2.572,0.17,2.5776120732,0.002,0.0,0.002,2.5700000000000003,0.17,2.5756164311000003
2020-09-16 02:00:00,2.6305,0.13,2.633710358,0.0105,0.0,0.0105,2.62,0.13,2.6232232081999998,2.5805,0.13,2.5837724842,0.0105,0.0,0.0105,2.5700000000000003,0.13,2.5732858372000003
2020-09-16 02:30:00,2.62,0.13,2.6232232081999998,0.0,0.0,0.0,2.62,0.13,2.6232232081999998,2.5700000000000003,0.13,2.5732858372000003,0.0,0.0,0.0,2.5700000000000003,0.13,2.5732858372000003
2020-09-16 03:00:00,2.5715,0.13,2.574783923,0.0115,0.0,0.0115,2.56,0.13,2.563298656,2.5315,0.13,2.5348357442,0.0115,0.0,0.0115,2.52,0.13,2.5233509467
2020-09-16 03:30:00,2.5620000000000003,0.13,2.5652960843,0.002,0.0,0.002,2.56,0.13,2.563298656,2.5220000000000002,0.13,2.5253482928,0.002,0.0,0.002,2.52,0.13,2.5233509467
2020-09-16 04:00:00,2.56,0.13,2.563298656,0.0,0.0,0.0,2.56,0.13,2.563298656,2.52,0.13,2.5233509467,0.0,0.0,0.0,2.52,0.13,2.5233509467
2020-09-16 04:30:00,2.572,0.13,2.5752832854000003,0.012,0.0,0.012,2.56,0.13,2.563298656,2.532,0.13,2.5353350863,0.012,0.0,0.012,2.52,0.13,2.5233509467
2020-09-16 05:00:00,2.59,0.13,2.593260496,0.0,0.0,0.0,2.59,0.13,2.593260496,2.56,0.13,2.563298656,0.0,0.0,0.0,2.56,0.13,2.563298656
2020-09-16 05:30:00,2.646,0.13,2.6491915748,0.006,0.0,0.006,2.64,0.13,2.6431988196000002,2.606,0.13,2.6092405025,0.006,0.0,0.006,2.6,0.13,2.6032479713
2020-09-16 06:00:00,2.766,0.17,2.7712192263,0.006,0.0,0.006,2.76,0.17,2.765230551,2.726,0.17,2.7312956632,0.006,0.0,0.006,2.7199999999999998,0.17,2.7253073221
2020-09-16 06:30:00,3.09,0.24,3.099306374,0.0,0.0,0.0,3.09,0.24,3.099306374,3.05,0.24,3.0594280511,0.0,0.0,0.0,3.05,0.24,3.0594280511
2020-09-16 07:00:00,3.392,0.62,3.4481972101,0.012,0.0,0.012,3.38,0.62,3.4363934583,3.412,0.62,3.4678731234,0.012,0.0,0.012,3.4,0.62,3.456067129
2020-09-16 07:30:00,3.7800000000000002,0.35000000000000003,3.7961691216,0.0,0.0,0.0,3.7800000000000002,0.35000000000000003,3.7961691216,3.74,0.35000000000000003,3.7563413050000003,0.0,0.0,0.0,3.74,0.35000000000000003,3.7563413050000003
2020-09-16 08:00:00,3.9530000000000003,0.4505,3.9785875949,0.003,0.0005,0.0030413813000000002,3.95,0.45,3.9755502764,3.9130000000000003,0.4505,3.938847452,0.003,0.0005,0.0030413813000000002,3.91,0.45,3.9358099548
2020-09-16 08:30:00,4.0845,0.561,4.1228462559,0.0145,0.001,0.0145344419,4.07,0.56,4.1083451656,4.0445,0.561,4.0832219202,0.0145,0.001,0.0145344419,4.03,0.56,4.0687221581
2020-09-16 09:00:00,4.0855,0.61,4.1307880907,0.0155,0.0,0.0155,4.07,0.61,4.1154586622,4.0455,0.61,4.0912308967,0.0155,0.0,0.0155,4.03,0.61,4.0759048075
2020-09-16 09:30:00,4.067,0.63,4.1155059227,0.037,0.0,0.037,4.03,0.63,4.0789459423,4.017,0.63,4.0661024335,0.037,0.0,0.037,3.98,0.63,4.0295533251
2020-09-16 10:00:00,4.0625,0.7020000000000001,4.1227066655,0.0325,0.002,0.0325614803,4.03,0.7000000000000001,4.090342284,4.0125,0.7020000000000001,4.0734457465,0.0325,0.002,0.0325614803,3.98,0.7000000000000001,4.0410889621
2020-09-16 10:30:00,3.923,0.664,3.9787969287,0.033,0.004,0.033241540300000004,3.89,0.66,3.9455924777,3.883,0.664,3.9393635273000003,0.033,0.004,0.033241540300000004,3.85,0.66,3.906161799
2020-09-16 11:00:00,3.798,0.665,3.8557786503,0.048,0.005,0.048259714,3.75,0.66,3.8076370625,3.758,0.665,3.8163842836,0.048,0.005,0.048259714,3.71,0.66,3.7682489302
2020-09-16 11:30:00,3.74,0.6655,3.798748511,0.04,0.0055000000000000005,0.0403763545,3.7,0.66,3.7584039166,3.7,0.6655,3.7593736513,0.04,0.0055000000000000005,0.0403763545,3.66,0.66,3.7190321322
2020-09-16 12:00:00,3.6595,0.6255000000000001,3.7125719522000002,0.0495,0.0055000000000000005,0.0498046183,3.61,0.62,3.6628540784,3.6195,0.6255000000000001,3.6731499425000003,0.0495,0.0055000000000000005,0.0498046183,3.5700000000000003,0.62,3.6234375943
2020-09-16 12:30:00,3.8045,0.716,3.8712887066,0.0545,0.006,0.0548292805,3.75,0.71,3.8166215427,3.7645,0.716,3.8319859407,0.0545,0.006,0.0548292805,3.71,0.71,3.7773270973
2020-09-16 13:00:00,3.7855,0.713,3.8520616882,0.0555,0.003,0.0555810219,3.73,0.71,3.7969724782,3.7455,0.713,3.8127600567,0.0555,0.003,0.0555810219,3.69,0.71,3.7576854578
2020-09-16 13:30:00,3.6835,0.636,3.7380032437,0.0635,0.006,0.0637828347,3.62,0.63,3.6744115175000003,3.6435,0.636,3.6985927391,0.0635,0.006,0.0637828347,3.58,0.63,3.6350103164
2020-09-16 14:00:00,3.6505,0.666,3.7107554823999997,0.0505,0.006,0.050855186600000005,3.6,0.66,3.66,3.6105,0.666,3.671412024,0.0505,0.006,0.050855186600000005,3.56,0.66,3.6206629227000002
2020-09-16 14:30:00,3.649,0.6655,3.709190107,0.049,0.0055000000000000005,0.0493077073,3.6,0.66,3.66,3.609,0.6655,3.6698462161,0.049,0.0055000000000000005,0.0493077073,3.56,0.66,3.6206629227000002
2020-09-16 15:00:00,3.6515,0.666,3.7117392487,0.051500000000000004,0.006,0.0518483365,3.6,0.66,3.66,3.6115,0.666,3.6723954376,0.051500000000000004,0.006,0.0518483365,3.56,0.66,3.6206629227000002
2020-09-16 15:30:00,3.632,0.6065,3.682290897,0.032,0.006500000000000001,0.0326534837,3.6,0.6000000000000001,3.6496575182,3.592,0.6065,3.6428431547,0.032,0.006500000000000001,0.0326534837,3.56,0.6000000000000001,3.6102077503
2020-09-16 16:00:00,3.776,0.6365000000000001,3.8292699369000003,0.036000000000000004,0.006500000000000001,0.0365820994,3.74,0.63,3.792690338,3.7359999999999998,0.6365000000000001,3.7898322192,0.036000000000000004,0.006500000000000001,0.0365820994,3.7,0.63,3.7532519233
2020-09-16 16:30:00,3.9375,0.5545,3.9763521600000002,0.0175,0.0045000000000000005,0.018069311,3.92,0.55,3.9583961399,3.8875,0.5545,3.9268468903000002,0.0175,0.0045000000000000005,0.018069311,3.87,0.55,3.9088873097
2020-09-16 17:00:00,4.1405,0.518,4.1727765636,0.0105,-0.002,0.0106887792,4.13,0.52,4.162607356,4.0905,0.518,4.1231679871,0.0105,-0.002,0.0106887792,4.08,0.52,4.1130037685
2020-09-16 17:30:00,4.1515,0.3985,4.1705820337,0.021500000000000002,-0.0015,0.0215522621,4.13,0.4,4.1493252464,4.1015,0.3985,4.1208135726,0.021500000000000002,-0.0015,0.0215522621,4.08,0.4,4.0995609521
2020-09-16 18:00:00,4.2235,0.368,4.239501887,0.0035,-0.002,0.0040311289,4.22,0.37,4.2361893253,4.1735,0.368,4.1896928587,0.0035,-0.002,0.0040311289,4.17,0.37,4.1863826868
