Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-16 18:30:00,4.2855,0.3695,4.3013998303,0.0055000000000000005,-0.0005,0.0055226805,4.28,0.37,4.2959632214,4.2455,0.3695,4.2615490728,0.0055000000000000005,-0.0005,0.0055226805,4.24,0.37,4.2561132504
2020-09-16 19:00:00,4.3775,0.37,4.3931089504,0.007500000000000001,0.0,0.007500000000000001,4.37,0.37,4.3856356438,4.3375,0.37,4.3532523761,0.007500000000000001,0.0,0.007500000000000001,4.33,0.37,4.3457795618
2020-09-16 19:30:00,4.32,0.31,4.3311084032,0.0,0.0,0.0,4.32,0.31,4.3311084032,4.27,0.31,4.2812381387,0.0,0.0,0.0,4.27,0.31,4.2812381387
2020-09-16 20:00:00,4.385,0.31,4.3959441534,0.015,0.0,0.015,4.37,0.31,4.3809816252000005,4.345,0.31,4.3560446508,0.015,0.0,0.015,4.33,0.31,4.3410828142
2020-09-16 20:30:00,4.1715,0.28,4.1808865388,0.0015,0.0,0.0015,4.17,0.28,4.1793899076,4.1315,0.28,4.1409772095,0.0015,0.0,0.0015,4.13,0.28,4.1394806438
2020-09-16 21:00:00,3.95,0.25,3.9579034854,0.0,0.0,0.0,3.95,0.25,3.9579034854,3.9,0.25,3.9080046059,0.0,0.0,0.0,3.9,0.25,3.9080046059
2020-09-16 21:30:00,3.7365,0.22,3.7429710458,0.0165,0.0,0.0165,3.7199999999999998,0.22,3.7264996981,3.6965,0.22,3.7030409463,0.0165,0.0,0.0165,3.68,0.22,3.6865702218000003
2020-09-16 22:00:00,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,3.52,0.22,3.5268682992000002,3.47,0.22,3.4769670692,0.0,0.0,0.0,3.47,0.22,3.4769670692
2020-09-16 22:30:00,3.3625,0.22,3.3696893403,0.0025,0.0,0.0025,3.36,0.22,3.3671946781,3.3125,0.22,3.3197976218,0.0025,0.0,0.0025,3.31,0.22,3.3173031215
2020-09-16 23:00:00,3.1235,0.18,3.1286821906,0.0135,0.0,0.0135,3.11,0.18,3.1152046482,3.0835,0.18,3.0887493019,0.0135,0.0,0.0135,3.07,0.18,3.0752723457
2020-09-16 23:30:00,2.88,0.5,2.9230805668,0.0,0.0,0.0,2.88,0.5,2.9230805668,2.9,0.5,2.9427877939,0.0,0.0,0.0,2.9,0.5,2.9427877939
2020-09-17 00:00:00,2.6885,0.9,2.8351423686,0.0085,0.0,0.0085,2.68,0.9,2.8270833026,2.7685,0.9,2.9111152931,0.0085,0.0,0.0085,2.76,0.9,2.9030328968
2020-09-17 00:30:00,2.591,0.9,2.7428600037,0.011,0.0,0.011,2.58,0.9,2.7324714088,2.6710000000000003,0.9,2.8185529976,0.011,0.0,0.011,2.66,0.9,2.8081310511
2020-09-17 01:00:00,2.54,0.9,2.6947356086000003,0.0,0.0,0.0,2.54,0.9,2.6947356086000003,2.63,0.9,2.7797302027,0.0,0.0,0.0,2.63,0.9,2.7797302027
2020-09-17 01:30:00,2.5435,0.5700000000000001,2.6065863212,0.0035,0.0,0.0035,2.54,0.5700000000000001,2.603171143,2.5835,0.5700000000000001,2.6456326748,0.0035,0.0,0.0035,2.58,0.5700000000000001,2.6422149799
2020-09-17 02:00:00,2.6115,0.15,2.6158043217999998,0.0115,0.0,0.0115,2.6,0.15,2.6043233286,2.5915,0.15,2.5958374853,0.0115,0.0,0.0115,2.58,0.15,2.5843567865
2020-09-17 02:30:00,2.56,0.15,2.5643907659,0.0,0.0,0.0,2.56,0.15,2.5643907659,2.52,0.15,2.5244603384,0.0,0.0,0.0,2.52,0.15,2.5244603384
2020-09-17 03:00:00,2.5315,0.13,2.5348357442,0.0115,0.0,0.0115,2.52,0.13,2.5233509467,2.4915000000000003,0.13,2.494889226,0.0115,0.0,0.0115,2.48,0.13,2.4834049207
2020-09-17 03:30:00,2.523,0.13,2.5263469675,0.003,0.0,0.003,2.52,0.13,2.5233509467,2.483,0.13,2.4864008124,0.003,0.0,0.003,2.48,0.13,2.4834049207
2020-09-17 04:00:00,2.52,0.13,2.5233509467,0.0,0.0,0.0,2.52,0.13,2.5233509467,2.48,0.13,2.4834049207,0.0,0.0,0.0,2.48,0.13,2.4834049207
2020-09-17 04:30:00,2.1365,0.05,2.137084989,0.0165,0.0,0.0165,2.12,0.05,2.1205895407,2.1065,0.05,2.1070933178,0.0165,0.0,0.0165,2.09,0.05,2.0905980006
2020-09-17 05:00:00,1.96,-0.01,1.96002551,0.0,0.0,0.0,1.96,-0.01,1.96002551,1.9300000000000002,-0.01,1.9300259066,0.0,0.0,0.0,1.9300000000000002,-0.01,1.9300259066
2020-09-17 05:30:00,2.052,-0.01,2.0520243663,0.002,0.0,0.002,2.05,-0.01,2.0500243901,2.022,-0.01,2.0220247278,0.002,0.0,0.002,2.02,-0.01,2.0200247523
2020-09-17 06:00:00,2.226,0.04,2.22635936,0.016,0.0,0.016,2.21,0.04,2.2103619613,2.196,0.04,2.1963642685,0.016,0.0,0.016,2.18,0.04,2.1803669416
2020-09-17 06:30:00,2.5105,0.11,2.512908723,0.0005,0.0,0.0005,2.51,0.11,2.5124092022999998,2.4805,0.11,2.4829378264,0.0005,0.0,0.0005,2.48,0.11,2.4824383174999998
2020-09-17 07:00:00,2.87,0.18,2.8756390594,0.0,0.0,0.0,2.87,0.18,2.8756390594,2.83,0.18,2.8357186038,0.0,0.0,0.0,2.83,0.18,2.8357186038
2020-09-17 07:30:00,3.296,0.33,3.3124788301,0.016,0.0,0.016,3.2800000000000002,0.33,3.2965588118999998,3.2560000000000002,0.33,3.2726802471,0.016,0.0,0.016,3.24,0.33,3.2567621958
2020-09-17 08:00:00,3.45,0.39,3.4719735022,0.0,0.0,0.0,3.45,0.39,3.4719735022,3.41,0.39,3.432229596,0.0,0.0,0.0,3.41,0.39,3.432229596
2020-09-17 08:30:00,3.5675,0.391,3.5888629467,0.007500000000000001,0.001,0.007566373,3.56,0.39,3.5812986471,3.5275,0.391,3.5491037249,0.007500000000000001,0.001,0.007566373,3.52,0.39,3.5415392134
2020-09-17 09:00:00,3.4935,0.39,3.5152015945,0.0235,0.0,0.0235,3.47,0.39,3.4918476485,3.4535,0.39,3.4754513736,0.0235,0.0,0.0235,3.43,0.39,3.4521008097
2020-09-17 09:30:00,3.9,0.5085000000000001,3.9330105834999998,0.02,-0.0015,0.020056171100000002,3.88,0.51,3.9133745029,3.85,0.5085000000000001,3.8834356245,0.02,-0.0015,0.020056171100000002,3.83,0.51,3.8638064134
2020-09-17 10:00:00,3.985,0.6105,4.0314929307,0.035,0.0005,0.0350035712,3.95,0.61,3.9968237389,3.9450000000000003,0.6105,3.9919588237,0.035,0.0005,0.0350035712,3.91,0.61,3.9572970573
2020-09-17 10:30:00,3.8995,0.6505000000000001,3.9533846891,0.059500000000000004,0.0005,0.0595021008,3.84,0.65,3.8946245005,3.8595,0.6505000000000001,3.9139354236,0.059500000000000004,0.0005,0.0595021008,3.8,0.65,3.8551913052
2020-09-17 11:00:00,3.7295,0.5605,3.7713831017,0.0495,0.0005,0.0495025252,3.68,0.56,3.7223648397,3.6895,0.5605,3.7318320568,0.0495,0.0005,0.0495025252,3.64,0.56,3.6828250026
2020-09-17 11:30:00,3.158,0.5015000000000001,3.1975719304,0.058,0.0015,0.0580193933,3.1,0.5,3.1400636936,3.128,0.5015000000000001,3.167946693,0.058,0.0015,0.0580193933,3.07,0.5,3.1104501282
2020-09-17 12:00:00,3.3085,0.54,3.3522786653,0.0785,0.0,0.0785,3.23,0.54,3.2748282398,3.2685,0.54,3.3128073065,0.0785,0.0,0.0785,3.19,0.54,3.2353825122
2020-09-17 12:30:00,3.4025,0.5815,3.4518326292,0.07250000000000001,0.0015,0.0725155156,3.33,0.58,3.3801331335,3.3625,0.5815,3.4124109512,0.07250000000000001,0.0015,0.0725155156,3.29,0.58,3.3407334524
2020-09-17 13:00:00,3.3645,0.5805,3.4142115488,0.0745,0.0005,0.0745016778,3.29,0.58,3.3407334524,3.3245,0.5805,3.3748008089,0.0745,0.0005,0.0745016778,3.25,0.58,3.3013482094
2020-09-17 13:30:00,3.3025,0.582,3.3533908585,0.07250000000000001,0.002,0.07252758100000001,3.23,0.58,3.2816611647,3.2625,0.582,3.3140051675,0.07250000000000001,0.002,0.07252758100000001,3.19,0.58,3.2422985673999998
2020-09-17 14:00:00,3.4515000000000002,0.63,3.5085256519,0.07150000000000001,0.0,0.07150000000000001,3.38,0.63,3.4382117445000002,3.4115,0.63,3.4691832252,0.07150000000000001,0.0,0.07150000000000001,3.34,0.63,3.3988968799
2020-09-17 14:30:00,3.408,0.631,3.4659233979,0.068,0.001,0.0680073525,3.34,0.63,3.3988968799,3.368,0.631,3.4265996265,0.068,0.001,0.0680073525,3.3,0.63,3.3595981903
2020-09-17 15:00:00,3.402,0.552,3.4464921297,0.062,0.002,0.0620322497,3.34,0.55,3.3849815361,3.362,0.552,3.4070145289,0.062,0.002,0.0620322497,3.3,0.55,3.3455193917
2020-09-17 15:30:00,3.45,0.552,3.4938809367,0.05,0.002,0.050039984,3.4,0.55,3.4441980199,3.41,0.552,3.4543890922,0.05,0.002,0.050039984,3.36,0.55,3.4047173157
2020-09-17 16:00:00,3.5655,0.512,3.6020736042,0.035500000000000004,0.002,0.0355562934,3.5300000000000002,0.51,3.5666510903,3.5155000000000003,0.512,3.5525883874,0.035500000000000004,0.002,0.0355562934,3.48,0.51,3.5171721596000003
2020-09-17 16:30:00,3.738,0.47200000000000003,3.767682046,0.028,0.002,0.0280713377,3.71,0.47000000000000003,3.7396523903,3.698,0.47200000000000003,3.7280005365,0.028,0.002,0.0280713377,3.67,0.47000000000000003,3.6999729729
2020-09-17 17:00:00,3.8275,0.401,3.848448681,0.0175,0.001,0.0175285481,3.81,0.4,3.8309398325,3.7775,0.401,3.7987244241,0.0175,0.001,0.0175285481,3.76,0.4,3.7812167354
2020-09-17 17:30:00,4.0,0.36050000000000004,4.0162121769,0.01,0.0005,0.0100124922,3.99,0.36,4.0062076831,3.95,0.36050000000000004,3.9664165502,0.01,0.0005,0.0100124922,3.94,0.36,3.9564125164
2020-09-17 18:00:00,4.0945,0.33,4.1077768014,0.0045000000000000005,0.0,0.0045000000000000005,4.09,0.33,4.1032913618,4.0545,0.33,4.0679073551,0.0045000000000000005,0.0,0.0045000000000000005,4.05,0.33,4.063422203
2020-09-17 18:30:00,4.1415,0.2995,4.152315318,0.0015,-0.0005,0.0015811388,4.14,0.30000000000000004,4.1508553335,4.1015,0.2995,4.1124205159,0.0015,-0.0005,0.0015811388,4.1,0.30000000000000004,4.1109609582
2020-09-17 19:00:00,4.12,0.30000000000000004,4.1309078905,0.0,0.0,0.0,4.12,0.30000000000000004,4.1309078905,4.1,0.30000000000000004,4.1109609582,0.0,0.0,0.0,4.1,0.30000000000000004,4.1109609582
2020-09-17 19:30:00,4.12,0.25,4.1275779823,0.0,0.0,0.0,4.12,0.25,4.1275779823,4.07,0.25,4.0776709038,0.0,0.0,0.0,4.07,0.25,4.0776709038
2020-09-17 20:00:00,4.22,0.25,4.2273987273,0.0,0.0,0.0,4.22,0.25,4.2273987273,4.17,0.25,4.177487283,0.0,0.0,0.0,4.17,0.25,4.177487283
2020-09-17 20:30:00,4.1,0.25,4.1076148797,0.0,0.0,0.0,4.1,0.25,4.1076148797,4.05,0.25,4.0577087131,0.0,0.0,0.0,4.05,0.25,4.0577087131
2020-09-17 21:00:00,3.91,0.23,3.9167588642,0.0,0.0,0.0,3.91,0.23,3.9167588642,3.87,0.23,3.8768286008,0.0,0.0,0.0,3.87,0.23,3.8768286008
2020-09-17 21:30:00,3.69,0.19,3.6948883610000003,0.0,0.0,0.0,3.69,0.19,3.6948883610000003,3.64,0.19,3.6449554181,0.0,0.0,0.0,3.64,0.19,3.6449554181
2020-09-17 22:00:00,3.46,0.19,3.4652128362,0.0,0.0,0.0,3.46,0.19,3.4652128362,3.42,0.19,3.4252737117,0.0,0.0,0.0,3.42,0.19,3.4252737117
2020-09-17 22:30:00,3.29,0.19,3.2954817554,0.0,0.0,0.0,3.29,0.19,3.2954817554,3.24,0.19,3.2455662064,0.0,0.0,0.0,3.24,0.19,3.2455662064
2020-09-17 23:00:00,3.05,0.15,3.0536862969,0.0,0.0,0.0,3.05,0.15,3.0536862969,3.01,0.15,3.0137352239,0.0,0.0,0.0,3.01,0.15,3.0137352239
2020-09-17 23:30:00,2.85,0.15,2.8539446386,0.0,0.0,0.0,2.85,0.15,2.8539446386,2.83,0.15,2.8339724769,0.0,0.0,0.0,2.83,0.15,2.8339724769
2020-09-18 00:00:00,2.69,0.11,2.6922481312,0.0,0.0,0.0,2.69,0.11,2.6922481312,2.66,0.11,2.6622734645,0.0,0.0,0.0,2.66,0.11,2.6622734645
2020-09-18 00:30:00,2.61,0.11,2.6123169792,0.0,0.0,0.0,2.61,0.11,2.6123169792,2.5700000000000003,0.11,2.5723530084,0.0,0.0,0.0,2.5700000000000003,0.11,2.5723530084
2020-09-18 01:00:00,2.5700000000000003,0.11,2.5723530084,0.0,0.0,0.0,2.5700000000000003,0.11,2.5723530084,2.54,0.11,2.542380774,0.0,0.0,0.0,2.54,0.11,2.542380774
2020-09-18 01:30:00,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-09-18 02:00:00,2.58,0.09,2.5815692902,0.0,0.0,0.0,2.58,0.09,2.5815692902,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988
2020-09-18 02:30:00,2.5300000000000002,0.09,2.5316002844,0.0,0.0,0.0,2.5300000000000002,0.09,2.5316002844,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755
2020-09-18 03:00:00,2.48,0.09,2.4816325272,0.0,0.0,0.0,2.48,0.09,2.4816325272,2.45,0.09,2.4516525039,0.0,0.0,0.0,2.45,0.09,2.4516525039
2020-09-18 03:30:00,2.48,0.09,2.4816325272,0.0,0.0,0.0,2.48,0.09,2.4816325272,2.45,0.09,2.4516525039,0.0,0.0,0.0,2.45,0.09,2.4516525039
2020-09-18 04:00:00,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275,2.48,0.09,2.4816325272,0.0,0.0,0.0,2.48,0.09,2.4816325272
2020-09-18 04:30:00,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275,2.48,0.09,2.4816325272,0.0,0.0,0.0,2.48,0.09,2.4816325272
2020-09-18 05:00:00,2.45,0.09,2.4516525039,0.0,0.0,0.0,2.45,0.09,2.4516525039,2.42,0.09,2.4216729754,0.0,0.0,0.0,2.42,0.09,2.4216729754
2020-09-18 05:30:00,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307,2.49,0.09,2.4916259751,0.0,0.0,0.0,2.49,0.09,2.4916259751
2020-09-18 06:00:00,2.64,0.09,2.6415336454,0.0,0.0,0.0,2.64,0.09,2.6415336454,2.6,0.09,2.601557226,0.0,0.0,0.0,2.6,0.09,2.601557226
2020-09-18 06:30:00,2.9699999999999998,0.13,2.9728437564,0.0,0.0,0.0,2.9699999999999998,0.13,2.9728437564,2.93,0.13,2.9328825411,0.0,0.0,0.0,2.93,0.13,2.9328825411
2020-09-18 07:00:00,3.3,0.52,3.3407184856,0.0,0.0,0.0,3.3,0.52,3.3407184856,3.32,0.52,3.3604761567,0.0,0.0,0.0,3.32,0.52,3.3604761567
2020-09-18 07:30:00,3.62,0.22,3.6266789215,0.0,0.0,0.0,3.62,0.22,3.6266789215,3.5700000000000003,0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,0.22,3.576772288
2020-09-18 08:00:00,3.83,0.25,3.8381505963,0.0,0.0,0.0,3.83,0.25,3.8381505963,3.79,0.25,3.7982364329,0.0,0.0,0.0,3.79,0.25,3.7982364329
2020-09-18 08:30:00,3.9335,0.3005,3.9449616601,0.0035,0.0005,0.0035355339000000003,3.93,0.30000000000000004,3.9414337493,3.8935,0.3005,3.9050790645,0.0035,0.0005,0.0035355339000000003,3.89,0.30000000000000004,3.9015509737
2020-09-18 09:00:00,3.8305,0.30000000000000004,3.8422298539,0.0205,0.0,0.0205,3.81,0.30000000000000004,3.8217927730000003,3.7805,0.30000000000000004,3.7923845071,0.0205,0.0,0.0205,3.76,0.30000000000000004,3.7719490983
2020-09-18 09:30:00,3.8135,0.34900000000000003,3.8294364141,0.0335,-0.001,0.033514922,3.7800000000000002,0.35000000000000003,3.7961691216,3.7735000000000003,0.34900000000000003,3.7896046298,0.0335,-0.001,0.033514922,3.74,0.35000000000000003,3.7563413050000003
2020-09-18 10:00:00,3.7375,0.35100000000000003,3.7539455577,0.0375,0.001,0.037513331000000004,3.7,0.35000000000000003,3.7165171868,3.6975,0.35100000000000003,3.7141226757,0.0375,0.001,0.037513331000000004,3.66,0.35000000000000003,3.6766968872
2020-09-18 10:30:00,3.578,0.7915000000000001,3.6644994542,0.048,0.0015,0.0480234318,3.5300000000000002,0.79,3.6173194495,3.608,0.7915000000000001,3.6937969963,0.048,0.0015,0.0480234318,3.56,0.79,3.6466011572
2020-09-18 11:00:00,3.454,1.1115,3.6284360612,0.054,0.0015,0.0540208293,3.4,1.11,3.576604535,3.544,1.1115,3.7142116593,0.054,0.0015,0.0540208293,3.49,1.11,3.6622670574000002
2020-09-18 11:30:00,3.3405,1.1105,3.5202486418,0.060500000000000005,0.0005,0.0605020661,3.2800000000000002,1.11,3.4627301368,3.4305,1.1105,3.605764898,0.060500000000000005,0.0005,0.0605020661,3.37,1.11,3.5480980821
2020-09-18 12:00:00,3.283,1.11,3.4655719586,0.063,0.0,0.063,3.22,1.11,3.4059506749,3.373,1.11,3.55094762,0.063,0.0,0.063,3.31,1.11,3.4911602656
2020-09-18 12:30:00,3.2885,1.1415,3.4809847026,0.0685,0.0015,0.0685164214,3.22,1.1400000000000001,3.4158454298,3.3785,1.1415,3.5661301855,0.0685,0.0015,0.0685164214,3.31,1.1400000000000001,3.500814191
2020-09-18 13:00:00,3.29,1.1400000000000001,3.4819103952,0.07,0.0,0.07,3.22,1.1400000000000001,3.4158454298,3.38,1.1400000000000001,3.5670716281,0.07,0.0,0.07,3.31,1.1400000000000001,3.500814191
2020-09-18 13:30:00,3.1795,1.11,3.3676876711,0.0695,0.0,0.0695,3.11,1.11,3.3021508142,3.2695,1.11,3.452785868,0.0695,0.0,0.0695,3.2,1.11,3.3870488629
2020-09-18 14:00:00,2.696,0.9915,2.8725403827,0.066,0.0015,0.06601704330000001,2.63,0.99,2.8101601378,2.776,0.9915,2.947753085,0.066,0.0015,0.06601704330000001,2.71,0.99,2.8851689725
2020-09-18 14:30:00,2.5620000000000003,0.221,2.5715141454,0.062,0.001,0.062008064,2.5,0.22,2.5096613317000003,2.532,0.221,2.5416264478,0.062,0.001,0.062008064,2.47,0.22,2.4797782159
2020-09-18 15:00:00,2.536,0.4515,2.5758781512,0.056,0.0015,0.0560200857,2.48,0.45,2.5204959829,2.526,0.4515,2.5660335637,0.056,0.0015,0.0560200857,2.47,0.45,2.5106572845
2020-09-18 15:30:00,2.557,0.903,2.7117628952,0.047,0.003,0.0470956474,2.51,0.9,2.6664770766,2.6470000000000002,0.903,2.7967870852,0.047,0.003,0.0470956474,2.6,0.9,2.7513632984000003
2020-09-18 16:00:00,2.6865,0.541,2.7404312161,0.036500000000000005,0.001,0.0365136961,2.65,0.54,2.7044592805,2.7165,0.541,2.7698471528,0.036500000000000005,0.001,0.0365136961,2.68,0.54,2.7338617375
2020-09-18 16:30:00,2.9265,0.1715,2.931520851,0.026500000000000003,0.0015,0.0265424189,2.9,0.17,2.9049784853,2.8865,0.1715,2.8915903064,0.026500000000000003,0.0015,0.0265424189,2.86,0.17,2.8650479926
2020-09-18 17:00:00,3.2215,0.1715,3.2260617632,0.0115,0.0015,0.0115974135,3.21,0.17,3.2144984057,3.1915,0.1715,3.1961045821,0.0115,0.0015,0.0115974135,3.18,0.17,3.1845407832
2020-09-18 17:30:00,3.269,0.319,3.2845276677,0.009000000000000001,-0.001,0.0090553851,3.26,0.32,3.2756678708,3.259,0.319,3.2745750869,0.009000000000000001,-0.001,0.0090553851,3.25,0.32,3.265715848
2020-09-18 18:00:00,3.346,0.59,3.3976191664,0.006,0.0,0.006,3.34,0.59,3.3917104828999998,3.386,0.59,3.4370184754,0.006,0.0,0.006,3.38,0.59,3.4311076929
2020-09-18 18:30:00,3.5425,0.14,3.5452653286,0.0025,0.0,0.0025,3.54,0.14,3.54276728,3.4925,0.14,3.4953048866,0.0025,0.0,0.0025,3.49,0.14,3.4928068942
2020-09-18 19:00:00,3.5404999999999998,0.1,3.5419119484,0.0005,0.0,0.0005,3.54,0.1,3.5414121477,3.4905,0.1,3.4919321657,0.0005,0.0,0.0005,3.49,0.1,3.4914323708
2020-09-18 19:30:00,3.77,0.16,3.773393698,0.0,0.0,0.0,3.77,0.16,3.773393698,3.73,0.16,3.7334300583,0.0,0.0,0.0,3.73,0.16,3.7334300583
2020-09-18 20:00:00,4.26,0.26,4.2679268972,0.0,0.0,0.0,4.26,0.26,4.2679268972,4.22,0.26,4.2280018921,0.0,0.0,0.0,4.22,0.26,4.2280018921
2020-09-18 20:30:00,4.1,0.26,4.108235631,0.0,0.0,0.0,4.1,0.26,4.108235631,4.06,0.26,4.0683166052,0.0,0.0,0.0,4.06,0.26,4.0683166052
2020-09-18 21:00:00,3.88,0.6000000000000001,3.9261176753,0.0,0.0,0.0,3.88,0.6000000000000001,3.9261176753,3.9,0.6000000000000001,3.9458839314,0.0,0.0,0.0,3.9,0.6000000000000001,3.9458839314
2020-09-18 21:30:00,3.65,0.79,3.734514694,0.0,0.0,0.0,3.65,0.79,3.734514694,3.7199999999999998,0.79,3.8029593740000003,0.0,0.0,0.0,3.7199999999999998,0.79,3.8029593740000003
2020-09-18 22:00:00,3.49,0.27,3.5004285452,0.0,0.0,0.0,3.49,0.27,3.5004285452,3.47,0.27,3.4804884715,0.0,0.0,0.0,3.47,0.27,3.4804884715
2020-09-18 22:30:00,3.26,0.13,3.2625909949,0.0,0.0,0.0,3.26,0.13,3.2625909949,3.22,0.13,3.2226231551,0.0,0.0,0.0,3.22,0.13,3.2226231551
2020-09-18 23:00:00,3.12,0.13,3.1227071589,0.0,0.0,0.0,3.12,0.13,3.1227071589,3.08,0.13,3.0827422857,0.0,0.0,0.0,3.08,0.13,3.0827422857
2020-09-18 23:30:00,2.93,0.09,2.9313819267000003,0.0,0.0,0.0,2.93,0.09,2.9313819267000003,2.89,0.09,2.8914010445000002,0.0,0.0,0.0,2.89,0.09,2.8914010445000002
2020-09-19 00:00:00,2.7800000000000002,0.09,2.781456453,0.0,0.0,0.0,2.7800000000000002,0.09,2.781456453,2.75,0.09,2.7514723331,0.0,0.0,0.0,2.75,0.09,2.7514723331
2020-09-19 00:30:00,2.69,0.09,2.6915051550999998,0.0,0.0,0.0,2.69,0.09,2.6915051550999998,2.65,0.09,2.6515278614,0.0,0.0,0.0,2.65,0.09,2.6515278614
2020-09-19 01:00:00,2.61,0.09,2.6115512631,0.0,0.0,0.0,2.61,0.09,2.6115512631,2.58,0.09,2.5815692902,0.0,0.0,0.0,2.58,0.09,2.5815692902
2020-09-19 01:30:00,2.59,0.09,2.5915632348,0.0,0.0,0.0,2.59,0.09,2.5915632348,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988
2020-09-19 02:00:00,2.62,0.09,2.6215453458,0.0,0.0,0.0,2.62,0.09,2.6215453458,2.59,0.09,2.5915632348,0.0,0.0,0.0,2.59,0.09,2.5915632348
2020-09-19 02:30:00,2.56,0.09,2.5615815427,0.0,0.0,0.0,2.56,0.09,2.5615815427,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307
2020-09-19 03:00:00,2.56,0.09,2.5615815427,0.0,0.0,0.0,2.56,0.09,2.5615815427,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307
2020-09-19 03:30:00,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275,2.47,0.09,2.4716391322,0.0,0.0,0.0,2.47,0.09,2.4716391322
2020-09-19 04:00:00,2.51,0.06,2.5107170291000003,0.0,0.0,0.0,2.51,0.06,2.5107170291000003,2.47,0.06,2.4707286375,0.0,0.0,0.0,2.47,0.06,2.4707286375
2020-09-19 04:30:00,2.49,0.09,2.4916259751,0.0,0.0,0.0,2.49,0.09,2.4916259751,2.47,0.09,2.4716391322,0.0,0.0,0.0,2.47,0.09,2.4716391322
2020-09-19 05:00:00,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909,2.43,0.09,2.4316660955,0.0,0.0,0.0,2.43,0.09,2.4316660955
2020-09-19 05:30:00,2.49,0.09,2.4916259751,0.0,0.0,0.0,2.49,0.09,2.4916259751,2.46,0.09,2.4616457909,0.0,0.0,0.0,2.46,0.09,2.4616457909
2020-09-19 06:00:00,2.5700000000000003,0.09,2.5715753926,0.0,0.0,0.0,2.5700000000000003,0.09,2.5715753926,2.5300000000000002,0.09,2.5316002844,0.0,0.0,0.0,2.5300000000000002,0.09,2.5316002844
2020-09-19 06:30:00,2.76,0.12,2.7626074640000002,0.0,0.0,0.0,2.76,0.12,2.7626074640000002,2.73,0.12,2.7326360899,0.0,0.0,0.0,2.73,0.12,2.7326360899
2020-09-19 07:00:00,2.93,0.15,2.933837078,0.0,0.0,0.0,2.93,0.15,2.933837078,2.89,0.15,2.8938901154,0.0,0.0,0.0,2.89,0.15,2.8938901154
2020-09-19 07:30:00,3.14,0.15,3.1435807609,0.0,0.0,0.0,3.14,0.15,3.1435807609,3.1,0.15,3.1036269106,0.0,0.0,0.0,3.1,0.15,3.1036269106
2020-09-19 08:00:00,3.34,0.15,3.3433665668,0.0,0.0,0.0,3.34,0.15,3.3433665668,3.3,0.15,3.3034073318,0.0,0.0,0.0,3.3,0.15,3.3034073318
2020-09-19 08:30:00,3.5015,0.47100000000000003,3.533035982,0.0015,0.001,0.0018027756000000002,3.5,0.47000000000000003,3.5314161465,3.5115,0.47100000000000003,3.5429469725000002,0.0015,0.001,0.0018027756000000002,3.51,0.47000000000000003,3.5413274347
2020-09-19 09:00:00,3.6435,0.231,3.6508154226,0.0035,0.001,0.0036400549,3.64,0.23,3.647259245,3.6035,0.231,3.6108964607000003,0.0035,0.001,0.0036400549,3.6,0.23,3.60733974
2020-09-19 09:30:00,3.7545,0.231,3.76159956,0.0045000000000000005,0.001,0.0046097722,3.75,0.23,3.7570467125,3.7145,0.231,3.7216758658,0.0045000000000000005,0.001,0.0046097722,3.71,0.23,3.717122543
2020-09-19 10:00:00,3.6055,0.2715,3.6157077454,0.0155,0.0015,0.015572411500000001,3.59,0.27,3.6001388862,3.5655,0.2715,3.5758219335,0.0155,0.0015,0.015572411500000001,3.55,0.27,3.5602527999999998
2020-09-19 10:30:00,3.5935,0.322,3.6078977605,0.0335,0.002,0.0335596484,3.56,0.32,3.5743530883,3.5535,0.322,3.5680591713,0.0335,0.002,0.0335596484,3.52,0.32,3.5345155255
2020-09-19 11:00:00,3.5525,0.3415,3.5688763638000003,0.0425,0.0015,0.042526462300000005,3.51,0.34,3.5264287884,3.5125,0.3415,3.5290619859,0.0425,0.0015,0.042526462300000005,3.47,0.34,3.4866172718
2020-09-19 11:30:00,3.444,0.29150000000000004,3.456314258,0.044,0.0015,0.0440255608,3.4,0.29,3.4123452346,3.404,0.29150000000000004,3.4164584367,0.044,0.0015,0.0440255608,3.36,0.29,3.3724916605
2020-09-19 12:00:00,3.3965,0.3315,3.4126389349,0.0465,0.0015,0.0465241873,3.35,0.33,3.3662144911,3.3565,0.3315,3.3728303396,0.0465,0.0015,0.0465241873,3.31,0.33,3.3264094757000002
2020-09-19 12:30:00,3.3535,0.361,3.3728746271,0.053500000000000006,0.001,0.05350934500000001,3.3,0.36,3.3195782865,3.3135,0.361,3.3331071465,0.053500000000000006,0.001,0.05350934500000001,3.26,0.36,3.2798170681
2020-09-19 13:00:00,3.402,0.358,3.4207847053,0.052000000000000005,-0.002,0.0520384473,3.35,0.36,3.3692877586,3.362,0.358,3.3810069506,0.052000000000000005,-0.002,0.0520384473,3.31,0.36,3.3295194849
2020-09-19 13:30:00,3.3125,0.3205,3.327968825,0.052500000000000005,0.0005,0.0525023809,3.26,0.32,3.2756678708,3.2725,0.3205,3.2881570066,0.052500000000000005,0.0005,0.0525023809,3.22,0.32,3.2358615545
2020-09-19 14:00:00,3.1355,0.29250000000000004,3.1491136054,0.0555,0.0025,0.055556277800000005,3.08,0.29,3.0936224721,3.1055,0.29250000000000004,3.1192445399,0.0555,0.0025,0.055556277800000005,3.05,0.29,3.0637558649
2020-09-19 14:30:00,2.9945,0.29250000000000004,3.0087516514,0.0545,0.0025,0.0545573093,2.94,0.29,2.9542680989,2.9645,0.29250000000000004,2.9788951811,0.0545,0.0025,0.0545573093,2.91,0.29,2.9244144713
2020-09-19 15:00:00,3.0745,0.293,3.0884299005,0.044500000000000005,0.003,0.044601009000000004,3.03,0.29,3.043846251,3.0445,0.293,3.0585665352,0.044500000000000005,0.003,0.044601009000000004,3.0,0.29,3.0139840743
2020-09-19 15:30:00,3.1655,0.314,3.1810354053,0.035500000000000004,0.004,0.0357246414,3.13,0.31,3.1453139748,3.1355,0.314,3.1511833095,0.035500000000000004,0.004,0.0357246414,3.1,0.31,3.1154614425
2020-09-19 16:00:00,3.2,0.293,3.213385909,0.03,0.003,0.0301496269,3.17,0.29,3.1832373458,3.16,0.293,3.1735546316,0.03,0.003,0.0301496269,3.13,0.29,3.1434057963
2020-09-19 16:30:00,3.3689999999999998,0.293,3.3817170195,0.019,0.003,0.0192353841,3.35,0.29,3.3625288103,3.329,0.293,3.3418692374,0.019,0.003,0.0192353841,3.31,0.29,3.3226796415
2020-09-19 17:00:00,3.5869999999999997,0.291,3.598784517,0.007,0.001,0.007071067800000001,3.58,0.29,3.5917266043,3.547,0.291,3.5589169701,0.007,0.001,0.007071067800000001,3.54,0.29,3.5518586684
2020-09-19 17:30:00,3.824,0.28950000000000004,3.8349427962,0.004,-0.0005,0.0040311289,3.8200000000000003,0.29,3.8309920386,3.784,0.28950000000000004,3.7950581353,0.004,-0.0005,0.0040311289,3.7800000000000002,0.29,3.7911080175
2020-09-19 18:00:00,3.991,0.26,3.9994600886000002,0.001,0.0,0.001,3.99,0.26,3.9984622044,3.941,0.26,3.9495671915,0.001,0.0,0.001,3.94,0.26,3.9485693612
2020-09-19 18:30:00,4.13,0.26,4.1381759267,0.0,0.0,0.0,4.13,0.26,4.1381759267,4.08,0.26,4.0882759202,0.0,0.0,0.0,4.08,0.26,4.0882759202
2020-09-19 19:00:00,4.18,0.26,4.1880783183,0.0,0.0,0.0,4.18,0.26,4.1880783183,4.13,0.26,4.1381759267,0.0,0.0,0.0,4.13,0.26,4.1381759267
2020-09-19 19:30:00,4.18,0.22,4.1857854699,0.0,0.0,0.0,4.18,0.22,4.1857854699,4.13,0.22,4.1358554133,0.0,0.0,0.0,4.13,0.22,4.1358554133
2020-09-19 20:00:00,4.18,0.22,4.1857854699,0.0,0.0,0.0,4.18,0.22,4.1857854699,4.13,0.22,4.1358554133,0.0,0.0,0.0,4.13,0.22,4.1358554133
2020-09-19 20:30:00,4.03,0.22,4.0360004955,0.0,0.0,0.0,4.03,0.22,4.0360004955,3.98,0.22,3.9860757645,0.0,0.0,0.0,3.98,0.22,3.9860757645
2020-09-19 21:00:00,3.83,0.22,3.8363133343999998,0.0,0.0,0.0,3.83,0.22,3.8363133343999998,3.79,0.22,3.7963798545,0.0,0.0,0.0,3.79,0.22,3.7963798545
2020-09-19 21:30:00,3.63,0.74,3.7046592286,0.0,0.0,0.0,3.63,0.74,3.7046592286,3.69,0.74,3.7634691443,0.0,0.0,0.0,3.69,0.74,3.7634691443
2020-09-19 22:00:00,3.43,0.89,3.5435857546,0.0,0.0,0.0,3.43,0.89,3.5435857546,3.52,0.89,3.6307712679,0.0,0.0,0.0,3.52,0.89,3.6307712679
2020-09-19 22:30:00,3.34,0.59,3.3917104828999998,0.0,0.0,0.0,3.34,0.59,3.3917104828999998,3.38,0.59,3.4311076929,0.0,0.0,0.0,3.38,0.59,3.4311076929
2020-09-19 23:00:00,3.19,0.11,3.1918959883,0.0,0.0,0.0,3.19,0.11,3.1918959883,3.15,0.11,3.1519200497,0.0,0.0,0.0,3.15,0.11,3.1519200497
2020-09-19 23:30:00,2.99,0.11,2.9920227272,0.0,0.0,0.0,2.99,0.11,2.9920227272,2.96,0.11,2.9620432137,0.0,0.0,0.0,2.96,0.11,2.9620432137
2020-09-20 00:00:00,2.81,0.11,2.8121522007,0.0,0.0,0.0,2.81,0.11,2.8121522007,2.77,0.11,2.7721832551,0.0,0.0,0.0,2.77,0.11,2.7721832551
2020-09-20 00:30:00,2.71,0.11,2.7122315535,0.0,0.0,0.0,2.71,0.11,2.7122315535,2.68,0.11,2.6822565127,0.0,0.0,0.0,2.68,0.11,2.6822565127
2020-09-20 01:00:00,2.66,0.11,2.6622734645,0.0,0.0,0.0,2.66,0.11,2.6622734645,2.62,0.11,2.6223081435999998,0.0,0.0,0.0,2.62,0.11,2.6223081435999998
2020-09-20 01:30:00,2.62,0.09,2.6215453458,0.0,0.0,0.0,2.62,0.09,2.6215453458,2.59,0.09,2.5915632348,0.0,0.0,0.0,2.59,0.09,2.5915632348
2020-09-20 02:00:00,2.62,0.09,2.6215453458,0.0,0.0,0.0,2.62,0.09,2.6215453458,2.59,0.09,2.5915632348,0.0,0.0,0.0,2.59,0.09,2.5915632348
2020-09-20 02:30:00,2.6,0.09,2.601557226,0.0,0.0,0.0,2.6,0.09,2.601557226,2.5700000000000003,0.09,2.5715753926,0.0,0.0,0.0,2.5700000000000003,0.09,2.5715753926
2020-09-20 03:00:00,2.5700000000000003,0.09,2.5715753926,0.0,0.0,0.0,2.5700000000000003,0.09,2.5715753926,2.5300000000000002,0.09,2.5316002844,0.0,0.0,0.0,2.5300000000000002,0.09,2.5316002844
2020-09-20 03:30:00,2.5700000000000003,0.09,2.5715753926,0.0,0.0,0.0,2.5700000000000003,0.09,2.5715753926,2.5300000000000002,0.09,2.5316002844,0.0,0.0,0.0,2.5300000000000002,0.09,2.5316002844
2020-09-20 04:00:00,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-09-20 04:30:00,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-09-20 05:00:00,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-09-20 05:30:00,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-09-20 06:00:00,2.56,0.09,2.5615815427,0.0,0.0,0.0,2.56,0.09,2.5615815427,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-09-20 06:30:00,2.71,0.13,2.7131162894000003,0.0,0.0,0.0,2.71,0.13,2.7131162894000003,2.68,0.13,2.6831511325,0.0,0.0,0.0,2.68,0.13,2.6831511325
2020-09-20 07:00:00,2.81,0.13,2.8130055101,0.0,0.0,0.0,2.81,0.13,2.8130055101,2.77,0.13,2.7730488636,0.0,0.0,0.0,2.77,0.13,2.7730488636
2020-09-20 07:30:00,2.94,0.13,2.9428727461,0.0,0.0,0.0,2.94,0.13,2.9428727461,2.91,0.13,2.9129023327,0.0,0.0,0.0,2.91,0.13,2.9129023327
2020-09-20 08:00:00,3.14,0.13,3.1426899306,0.0,0.0,0.0,3.14,0.13,3.1426899306,3.1,0.13,3.1027246091,0.0,0.0,0.0,3.1,0.13,3.1027246091
2020-09-20 08:30:00,3.32,0.13,3.3225442059,0.0,0.0,0.0,3.32,0.13,3.3225442059,3.29,0.13,3.2925673873,0.0,0.0,0.0,3.29,0.13,3.2925673873
2020-09-20 09:00:00,3.461,0.16,3.4646963792,0.001,0.0,0.001,3.46,0.16,3.4636974464,3.421,0.16,3.4247395521,0.001,0.0,0.001,3.42,0.16,3.4237406444
2020-09-20 09:30:00,3.5715,0.37,3.5906144669,0.0015,0.0,0.0015,3.5700000000000003,0.37,3.5891224554,3.5715,0.37,3.5906144669,0.0015,0.0,0.0015,3.5700000000000003,0.37,3.5891224554
2020-09-20 10:00:00,3.6935000000000002,0.221,3.7001058431000002,0.0035,0.001,0.0036400549,3.69,0.22,3.6965524479000003,3.6535,0.221,3.6601780353,0.0035,0.001,0.0036400549,3.65,0.22,3.6566241262
2020-09-20 10:30:00,3.74,0.24350000000000002,3.7479183889,0.01,0.0035,0.010594810100000001,3.73,0.24,3.7377132046,3.69,0.24350000000000002,3.6980254529,0.01,0.0035,0.010594810100000001,3.68,0.24,3.6878177829
2020-09-20 11:00:00,3.689,0.291,3.7004597012,0.029,0.001,0.029017236300000002,3.66,0.29,3.6714710948000002,3.649,0.291,3.6605849259000003,0.029,0.001,0.029017236300000002,3.62,0.29,3.6315974447
2020-09-20 11:30:00,3.543,0.29050000000000004,3.5548894849,0.043000000000000003,0.0005,0.0430029069,3.5,0.29,3.5119937358,3.503,0.29050000000000004,3.5150247865,0.043000000000000003,0.0005,0.0430029069,3.46,0.29,3.4721319099
2020-09-20 12:00:00,3.419,0.29150000000000004,3.4314039765,0.049,0.0015,0.049022953800000005,3.37,0.29,3.3824547299,3.379,0.29150000000000004,3.3915502724,0.049,0.0015,0.049022953800000005,3.33,0.29,3.3426037754999998
2020-09-20 12:30:00,3.4295,0.3305,3.4453882945,0.059500000000000004,0.0005,0.0595021008,3.37,0.33,3.3861187221,3.3895,0.3305,3.4055749148,0.059500000000000004,0.0005,0.0595021008,3.33,0.33,3.3463114021
2020-09-20 13:00:00,3.337,0.328,3.3530811204,0.067,-0.002,0.0670298441,3.27,0.33,3.2866091949,3.287,0.328,3.3033245375,0.067,-0.002,0.0670298441,3.22,0.33,3.236865768
2020-09-20 13:30:00,3.22,0.29050000000000004,3.2330775199,0.07,0.0005,0.0700017857,3.15,0.29,3.1633210397,3.19,0.29050000000000004,3.2032000016,0.07,0.0005,0.0700017857,3.12,0.29,3.1334485794
2020-09-20 14:00:00,3.094,0.293,3.1078424992,0.064,0.003,0.0640702739,3.03,0.29,3.043846251,3.054,0.293,3.0680229791,0.064,0.003,0.0640702739,2.99,0.29,3.0040306257
2020-09-20 14:30:00,3.035,0.273,3.0472535175,0.055,0.003,0.0550817574,2.98,0.27,2.9922065437,3.005,0.273,3.0173753495,0.055,0.003,0.0550817574,2.95,0.27,2.9623301639
2020-09-20 15:00:00,3.0975,0.273,3.1095072358999998,0.0475,0.003,0.0475946426,3.05,0.27,3.0619274975,3.0575,0.273,3.0696637031,0.0475,0.003,0.0475946426,3.01,0.27,3.0220853727
2020-09-20 15:30:00,3.148,0.274,3.1599018972,0.038,0.004,0.0382099463,3.11,0.27,3.1216982558,3.118,0.274,3.1300159744,0.038,0.004,0.0382099463,3.08,0.27,3.0918117666
2020-09-20 16:00:00,3.2505,0.273,3.2619440906,0.030500000000000003,0.003,0.0306471858,3.22,0.27,3.231300048,3.2105,0.273,3.2220861643,0.030500000000000003,0.003,0.0306471858,3.18,0.27,3.1914416805
2020-09-20 16:30:00,3.4305,0.273,3.4413455581,0.0205,0.003,0.020718349400000002,3.41,0.27,3.4206724485,3.3905,0.273,3.4014731,0.0205,0.003,0.020718349400000002,3.37,0.27,3.3807987221999998
2020-09-20 17:00:00,3.6205,0.292,3.6322560827,0.0105,0.002,0.0106887792,3.61,0.29,3.6216294675,3.5705,0.292,3.5824201666,0.0105,0.002,0.0106887792,3.56,0.29,3.5717922672
2020-09-20 17:30:00,3.9050000000000002,0.29,3.9157534396,0.005,0.0,0.005,3.9,0.29,3.9107671882,3.865,0.29,3.8758644197,0.005,0.0,0.005,3.86,0.29,3.8708784533
2020-09-20 18:00:00,4.014,0.24,4.0211684869,0.004,0.0,0.004,4.01,0.24,4.0171756247,3.974,0.24,3.9812405102,0.004,0.0,0.004,3.9699999999999998,0.24,3.9772477921
2020-09-20 18:30:00,4.0905,0.23950000000000002,4.0975053996,0.0005,-0.0005,0.0007071068,4.09,0.24,4.0970355136,4.0405,0.23950000000000002,4.0475919384,0.0005,-0.0005,0.0007071068,4.04,0.24,4.0471224345
2020-09-20 19:00:00,4.09,0.22,4.0959125967,0.0,0.0,0.0,4.09,0.22,4.0959125967,4.04,0.22,4.0459856648,0.0,0.0,0.0,4.04,0.22,4.0459856648
2020-09-20 19:30:00,4.09,0.22,4.0959125967,0.0,0.0,0.0,4.09,0.22,4.0959125967,4.04,0.22,4.0459856648,0.0,0.0,0.0,4.04,0.22,4.0459856648
2020-09-20 20:00:00,4.16,0.22,4.1658132459,0.0,0.0,0.0,4.16,0.22,4.1658132459,4.11,0.22,4.1158838662,0.0,0.0,0.0,4.11,0.22,4.1158838662
2020-09-20 20:30:00,4.01,0.22,4.0160303784,0.0,0.0,0.0,4.01,0.22,4.0160303784,3.96,0.22,3.966106403,0.0,0.0,0.0,3.96,0.22,3.966106403
2020-09-20 21:00:00,3.81,0.17,3.8137907651000003,0.0,0.0,0.0,3.81,0.17,3.8137907651000003,3.76,0.17,3.7638411231,0.0,0.0,0.0,3.76,0.17,3.7638411231
2020-09-20 21:30:00,3.43,0.1,3.4314574163,0.0,0.0,0.0,3.43,0.1,3.4314574163,3.39,0.1,3.3914746055,0.0,0.0,0.0,3.39,0.1,3.3914746055
2020-09-20 22:00:00,2.88,0.33,2.8988445974,0.0,0.0,0.0,2.88,0.33,2.8988445974,2.89,0.33,2.9087798128999998,0.0,0.0,0.0,2.89,0.33,2.9087798128999998
2020-09-20 22:30:00,2.71,-0.02,2.7100737997,0.0,0.0,0.0,2.71,-0.02,2.7100737997,2.68,-0.02,2.6800746258,0.0,0.0,0.0,2.68,-0.02,2.6800746258
2020-09-20 23:00:00,2.51,-0.02,2.51007968,0.0,0.0,0.0,2.51,-0.02,2.51007968,2.48,-0.02,2.4800806439,0.0,0.0,0.0,2.48,-0.02,2.4800806439
2020-09-20 23:30:00,2.29,-0.02,2.2900873346,0.0,0.0,0.0,2.29,-0.02,2.2900873346,2.26,-0.02,2.2600884938,0.0,0.0,0.0,2.26,-0.02,2.2600884938
2020-09-21 00:00:00,2.17,-0.02,2.1700921639,0.0,0.0,0.0,2.17,-0.02,2.1700921639,2.14,-0.02,2.1400934558999998,0.0,0.0,0.0,2.14,-0.02,2.1400934558999998
2020-09-21 00:30:00,2.04,-0.04,2.0403921192,0.0,0.0,0.0,2.04,-0.04,2.0403921192,2.01,-0.04,2.0103979706,0.0,0.0,0.0,2.01,-0.04,2.0103979706
2020-09-21 01:00:00,2.0,-0.04,2.00039996,0.0,0.0,0.0,2.0,-0.04,2.00039996,1.97,-0.04,1.9704060495000002,0.0,0.0,0.0,1.97,-0.04,1.9704060495000002
2020-09-21 01:30:00,2.0,-0.04,2.00039996,0.0,0.0,0.0,2.0,-0.04,2.00039996,1.97,-0.04,1.9704060495000002,0.0,0.0,0.0,1.97,-0.04,1.9704060495000002
2020-09-21 02:00:00,2.05,-0.04,2.0503902068,0.0,0.0,0.0,2.05,-0.04,2.0503902068,2.02,-0.04,2.0203960008,0.0,0.0,0.0,2.02,-0.04,2.0203960008
2020-09-21 02:30:00,1.99,-0.04,1.9904019695000001,0.0,0.0,0.0,1.99,-0.04,1.9904019695000001,1.96,-0.04,1.9604081208,0.0,0.0,0.0,1.96,-0.04,1.9604081208
2020-09-21 03:00:00,2.46,0.07,2.4609957334,0.0,0.0,0.0,2.46,0.07,2.4609957334,2.43,0.07,2.4310080214,0.0,0.0,0.0,2.43,0.07,2.4310080214
2020-09-21 03:30:00,2.52,0.07,2.5209720347999998,0.0,0.0,0.0,2.52,0.07,2.5209720347999998,2.49,0.07,2.4909837414,0.0,0.0,0.0,2.49,0.07,2.4909837414
2020-09-21 04:00:00,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307,2.49,0.09,2.4916259751,0.0,0.0,0.0,2.49,0.09,2.4916259751
2020-09-21 04:30:00,2.56,0.09,2.5615815427,0.0,0.0,0.0,2.56,0.09,2.5615815427,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307
2020-09-21 05:00:00,2.56,0.09,2.5615815427,0.0,0.0,0.0,2.56,0.09,2.5615815427,2.52,0.09,2.5216066307,0.0,0.0,0.0,2.52,0.09,2.5216066307
2020-09-21 05:30:00,2.6,0.09,2.601557226,0.0,0.0,0.0,2.6,0.09,2.601557226,2.5700000000000003,0.09,2.5715753926,0.0,0.0,0.0,2.5700000000000003,0.09,2.5715753926
2020-09-21 06:00:00,2.75,0.12,2.7526169367,0.0,0.0,0.0,2.75,0.12,2.7526169367,2.7199999999999998,0.12,2.722645772,0.0,0.0,0.0,2.7199999999999998,0.12,2.722645772
2020-09-21 06:30:00,3.08,0.15,3.0836504341,0.0,0.0,0.0,3.08,0.15,3.0836504341,3.04,0.15,3.0436984082,0.0,0.0,0.0,3.04,0.15,3.0436984082
2020-09-21 07:00:00,3.36,0.23,3.3678628238,0.0,0.0,0.0,3.36,0.23,3.3678628238,3.32,0.23,3.3279573315,0.0,0.0,0.0,3.32,0.23,3.3279573315
2020-09-21 07:30:00,3.363,0.233,3.3710618505,0.0,0.0,0.0,3.363,0.233,3.3710618505,3.323,0.233,3.3311586573,0.0,0.0,0.0,3.323,0.233,3.3311586573
2020-09-21 08:00:00,4.0,0.41000000000000003,4.0209575974,0.0,0.0,0.0,4.0,0.41000000000000003,4.0209575974,3.95,0.41000000000000003,3.9712214746,0.0,0.0,0.0,3.95,0.41000000000000003,3.9712214746
2020-09-21 08:30:00,4.123,0.482,4.1510785345,0.003,0.002,0.0036055513000000003,4.12,0.48,4.1478669217,4.073,0.482,4.1014208514,0.003,0.002,0.0036055513000000003,4.07,0.48,4.098206925
2020-09-21 09:00:00,4.0645,0.501,4.0952608281,0.0145,0.001,0.0145344419,4.05,0.5,4.0807474805,4.0245,0.501,4.0555642332,0.0145,0.001,0.0145344419,4.01,0.5,4.0410518433
2020-09-21 09:30:00,4.0035,0.4995,4.0345399366,0.0335,-0.0005,0.0335037311,3.9699999999999998,0.5,4.001362268,3.9635,0.4995,3.9948507482,0.0335,-0.0005,0.0335037311,3.93,0.5,3.9616789370000003
2020-09-21 10:00:00,4.0625,0.612,4.1083391109,0.0425,0.002,0.0425470328,4.02,0.61,4.0660177078,4.0125,0.612,4.0589038237,0.0425,0.002,0.0425470328,3.9699999999999998,0.61,4.016590594
2020-09-21 10:30:00,3.9675000000000002,0.6135,4.0146529738,0.0375,0.0035,0.0376629792,3.93,0.61,3.977059215,3.9175,0.6135,3.9652475963000002,0.0375,0.0035,0.0376629792,3.88,0.61,3.9276583354000003
2020-09-21 11:00:00,3.8715,0.61,3.9192616971,0.0415,0.0,0.0415,3.83,0.61,3.8782728114,3.8215,0.61,3.8698788418000003,0.0415,0.0,0.0415,3.7800000000000002,0.61,3.8289032372
2020-09-21 11:30:00,3.7279999999999998,0.632,3.7811913467,0.048,0.002,0.0480416486,3.68,0.63,3.7335371968,3.688,0.632,3.7417600137,0.048,0.002,0.0480416486,3.64,0.63,3.6941169445
2020-09-21 12:00:00,3.6835,0.6325000000000001,3.73740933,0.053500000000000006,0.0025,0.0535583794,3.63,0.63,3.6842638342000003,3.6535,0.6325000000000001,3.7078455335,0.053500000000000006,0.0025,0.0535583794,3.6,0.63,3.6547092908
2020-09-21 12:30:00,3.6835,0.6825,3.7461952031,0.053500000000000006,0.0025,0.0535583794,3.63,0.68,3.6931422935000002,3.6535,0.6825,3.7167012928,0.053500000000000006,0.0025,0.0535583794,3.6,0.68,3.6636593727999998
2020-09-21 13:00:00,3.6855,0.681,3.7478889058,0.0555,0.001,0.0555090083,3.63,0.68,3.6931422935000002,3.6555,0.681,3.7183922937,0.0555,0.001,0.0555090083,3.6,0.68,3.6636593727999998
2020-09-21 13:30:00,3.6315,0.6055,3.6816331294999998,0.051500000000000004,0.0055000000000000005,0.0517928567,3.58,0.6000000000000001,3.6299311288,3.5815,0.6055,3.6323232923,0.051500000000000004,0.0055000000000000005,0.0517928567,3.5300000000000002,0.6000000000000001,3.5806284365
2020-09-21 14:00:00,3.5484999999999998,0.6455000000000001,3.6067329399,0.0485,0.0055000000000000005,0.0488108594,3.5,0.64,3.5580331645000003,3.5085,0.6455000000000001,3.5673859477,0.0485,0.0055000000000000005,0.0488108594,3.46,0.64,3.5186929391
2020-09-21 14:30:00,3.524,0.6865,3.5902448733,0.044,0.006500000000000001,0.044477522400000004,3.48,0.68,3.5458144339,3.484,0.6865,3.5509911644,0.044,0.006500000000000001,0.044477522400000004,3.44,0.68,3.506565271
2020-09-21 15:00:00,3.558,0.6365000000000001,3.6144842301,0.038,0.006500000000000001,0.0385519131,3.52,0.63,3.5759334446,3.518,0.6365000000000001,3.5751162569,0.038,0.006500000000000001,0.0385519131,3.48,0.63,3.5365661312
2020-09-21 15:30:00,3.5484999999999998,0.6075,3.6001261783,0.0285,0.007500000000000001,0.0294703241,3.52,0.6000000000000001,3.570770225,3.5085,0.6075,3.56070618,0.0285,0.007500000000000001,0.0294703241,3.48,0.6000000000000001,3.5313453527
2020-09-21 16:00:00,3.6905,0.605,3.7397613894,0.0205,0.005,0.021100947800000002,3.67,0.6000000000000001,3.7187228991,3.6505,0.605,3.700293941,0.0205,0.005,0.021100947800000002,3.63,0.6000000000000001,3.6792526414999998
2020-09-21 16:30:00,3.854,0.5795,3.8973242423,0.014,-0.0005,0.014008925700000001,3.84,0.58,3.8835550724,3.814,0.5795,3.8577734835,0.014,-0.0005,0.014008925700000001,3.8,0.58,3.8440083247
2020-09-21 17:00:00,4.079,0.577,4.1196079911,0.009000000000000001,-0.003,0.009486833,4.07,0.58,4.1111190691,4.029,0.577,4.0701068782,0.009000000000000001,-0.003,0.009486833,4.02,0.58,4.0616252904
2020-09-21 17:30:00,4.167,0.41950000000000004,4.1880627085,0.007,-0.0005,0.0070178344,4.16,0.42,4.1811481677,4.117,0.41950000000000004,4.1383172003,0.007,-0.0005,0.0070178344,4.11,0.42,4.1314041197
2020-09-21 18:00:00,4.244,0.38,4.2609782914,0.004,0.0,0.004,4.24,0.38,4.2569942447999995,4.204,0.38,4.2211391827,0.004,0.0,0.004,4.2,0.38,4.2171554394
2020-09-21 18:30:00,4.291,0.35000000000000003,4.3052503992,0.001,0.0,0.001,4.29,0.35000000000000003,4.30425371,4.241,0.35000000000000003,4.2554178408,0.001,0.0,0.001,4.24,0.35000000000000003,4.2544212297
2020-09-21 19:00:00,4.29,0.28600000000000003,4.2995227642,0.0,-0.004,0.004,4.29,0.29,4.2997906926,4.24,0.28600000000000003,4.2496348078,0.0,-0.004,0.004,4.24,0.29,4.2499058813
2020-09-21 19:30:00,4.32,0.29,4.3297228549,0.0,0.0,0.0,4.32,0.29,4.3297228549,4.28,0.29,4.2898135158,0.0,0.0,0.0,4.28,0.29,4.2898135158
2020-09-21 20:00:00,4.38,0.29,4.3895899581,0.0,0.0,0.0,4.38,0.29,4.3895899581,4.34,0.29,4.349678149,0.0,0.0,0.0,4.34,0.29,4.349678149
2020-09-21 20:30:00,4.18,0.29,4.1900477324,0.0,0.0,0.0,4.18,0.29,4.1900477324,4.14,0.29,4.1501445758,0.0,0.0,0.0,4.14,0.29,4.1501445758
2020-09-21 21:00:00,3.95,0.23,3.9566905363,0.0,0.0,0.0,3.95,0.23,3.9566905363,3.91,0.23,3.9167588642,0.0,0.0,0.0,3.91,0.23,3.9167588642
2020-09-21 21:30:00,3.7,0.19,3.7048751666,0.0,0.0,0.0,3.7,0.19,3.7048751666,3.66,0.19,3.6649283757999997,0.0,0.0,0.0,3.66,0.19,3.6649283757999997
2020-09-21 22:00:00,3.52,0.17,3.5241027227,0.0,0.0,0.0,3.52,0.17,3.5241027227,3.47,0.17,3.4741617694,0.0,0.0,0.0,3.47,0.17,3.4741617694
2020-09-21 22:30:00,3.34,0.17,3.3443235489,0.0,0.0,0.0,3.34,0.17,3.3443235489,3.3,0.17,3.3043758866,0.0,0.0,0.0,3.3,0.17,3.3043758866
2020-09-21 23:00:00,3.12,0.17,3.1246279779,0.0,0.0,0.0,3.12,0.17,3.1246279779,3.08,0.17,3.0846879907,0.0,0.0,0.0,3.08,0.17,3.0846879907
2020-09-21 23:30:00,2.89,0.17,2.8949956822000003,0.0,0.0,0.0,2.89,0.17,2.8949956822000003,2.85,0.17,2.8550656735,0.0,0.0,0.0,2.85,0.17,2.8550656735
2020-09-22 00:00:00,2.7199999999999998,0.12,2.722645772,0.0,0.0,0.0,2.7199999999999998,0.12,2.722645772,2.68,0.12,2.6826852219,0.0,0.0,0.0,2.68,0.12,2.6826852219
2020-09-22 00:30:00,2.61,0.12,2.6127571644,0.0,0.0,0.0,2.61,0.12,2.6127571644,2.58,0.12,2.5827891899999997,0.0,0.0,0.0,2.58,0.12,2.5827891899999997
2020-09-22 01:00:00,2.61,0.15,2.6143067915,0.0,0.0,0.0,2.61,0.15,2.6143067915,2.55,0.15,2.5544079549000003,0.0,0.0,0.0,2.55,0.15,2.5544079549000003
2020-09-22 01:30:00,2.5700000000000003,0.12,2.5728000311,0.0,0.0,0.0,2.5700000000000003,0.12,2.5728000311,2.55,0.12,2.5528219679,0.0,0.0,0.0,2.55,0.12,2.5528219679
2020-09-22 02:00:00,2.6,0.12,2.6027677576,0.0,0.0,0.0,2.6,0.12,2.6027677576,2.55,0.12,2.5528219679,0.0,0.0,0.0,2.55,0.12,2.5528219679
2020-09-22 02:30:00,2.6,0.09,2.601557226,0.0,0.0,0.0,2.6,0.09,2.601557226,2.55,0.09,2.551587741,0.0,0.0,0.0,2.55,0.09,2.551587741
2020-09-22 03:00:00,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-09-22 03:30:00,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-09-22 04:00:00,2.54,0.09,2.541593988,0.0,0.0,0.0,2.54,0.09,2.541593988,2.51,0.09,2.5116130275,0.0,0.0,0.0,2.51,0.09,2.5116130275
2020-09-22 04:30:00,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755,2.47,0.09,2.4716391322,0.0,0.0,0.0,2.47,0.09,2.4716391322
2020-09-22 05:00:00,2.5,0.09,2.5016194755,0.0,0.0,0.0,2.5,0.09,2.5016194755,2.47,0.09,2.4716391322,0.0,0.0,0.0,2.47,0.09,2.4716391322
2020-09-22 05:30:00,2.6,0.09,2.601557226,0.0,0.0,0.0,2.6,0.09,2.601557226,2.56,0.09,2.5615815427,0.0,0.0,0.0,2.56,0.09,2.5615815427
2020-09-22 06:00:00,2.7199999999999998,0.09,2.7214885633,0.0,0.0,0.0,2.7199999999999998,0.09,2.7214885633,2.69,0.09,2.6915051550999998,0.0,0.0,0.0,2.69,0.09,2.6915051550999998
2020-09-22 06:30:00,3.05,0.21,3.0572209603,0.0,0.0,0.0,3.05,0.21,3.0572209603,3.01,0.21,3.0173166887,0.0,0.0,0.0,3.01,0.21,3.0173166887
2020-09-22 07:00:00,3.3505000000000003,0.2555,3.3602277453,0.0005,-0.0045000000000000005,0.0045276926,3.35,0.26,3.3600744039,3.3105,0.2555,3.3203449368999998,0.0005,-0.0045000000000000005,0.0045276926,3.31,0.26,3.3201957774
2020-09-22 07:30:00,3.76,0.3885,3.7800174933,0.0,-0.0015,0.0015,3.76,0.39,3.7801719538,3.7199999999999998,0.3885,3.7402315771,0.0,-0.0015,0.0015,3.7199999999999998,0.39,3.7403876804
2020-09-22 08:00:00,4.01,0.46,4.0362978086,0.0,0.0,0.0,4.01,0.46,4.0362978086,3.96,0.46,3.9866276474999998,0.0,0.0,0.0,3.96,0.46,3.9866276474999998
2020-09-22 08:30:00,4.132,0.521,4.164716677,0.002,0.001,0.0022360680000000003,4.13,0.52,4.162607356,4.092,0.521,4.1250339393,0.002,0.001,0.0022360680000000003,4.09,0.52,4.1229237199
2020-09-22 09:00:00,4.0465,0.522,4.0800301776,0.006500000000000001,0.002,0.0068007353,4.04,0.52,4.0733278778,3.9965,0.522,4.0304461602,0.006500000000000001,0.002,0.0068007353,3.99,0.52,4.0237420394
2020-09-22 09:30:00,3.9975,0.519,4.0310503904,0.0175,-0.001,0.0175285481,3.98,0.52,4.0138261049,3.9575,0.519,3.9913866325000003,0.0175,-0.001,0.0175285481,3.94,0.52,3.9741665793000003
2020-09-22 10:00:00,4.043,0.642,4.0936552126,0.023,0.002,0.023086792800000002,4.02,0.64,4.0706264874,3.993,0.642,4.0442815184,0.023,0.002,0.023086792800000002,3.9699999999999998,0.64,4.0212560227
2020-09-22 10:30:00,3.9675000000000002,0.6435000000000001,4.0193467753,0.0275,0.0035,0.0277218326,3.94,0.64,3.9916412664000003,3.9275,0.6435000000000001,3.9798678998,0.0275,0.0035,0.0277218326,3.9,0.64,3.9521639642
2020-09-22 11:00:00,3.9314999999999998,0.662,3.9868454008,0.0315,0.002,0.0315634282,3.9,0.66,3.9554519337,3.8915,0.662,3.9474062687,0.0315,0.002,0.0315634282,3.86,0.66,3.9160183861
2020-09-22 11:30:00,3.7279999999999998,0.662,3.7863211697,0.048,0.002,0.0480416486,3.68,0.66,3.7387163573,3.688,0.662,3.7469438213,0.048,0.002,0.0480416486,3.64,0.66,3.6993512945
2020-09-22 12:00:00,3.6205,0.6415000000000001,3.6768930498,0.0505,0.0015,0.050522272300000004,3.5700000000000003,0.64,3.6269132882,3.5805,0.6415000000000001,3.6375132302,0.0505,0.0015,0.050522272300000004,3.5300000000000002,0.64,3.5875479091
2020-09-22 12:30:00,3.7135,0.7030000000000001,3.7794564755,0.053500000000000006,0.003,0.053584046100000005,3.66,0.7000000000000001,3.7263386856,3.6734999999999998,0.7030000000000001,3.7401619283,0.053500000000000006,0.003,0.053584046100000005,3.62,0.7000000000000001,3.6870584481
2020-09-22 13:00:00,3.8105,0.7015,3.8745338429,0.0505,0.0015,0.050522272300000004,3.76,0.7000000000000001,3.8246045547,3.7605,0.7015,3.8253708971,0.0505,0.0015,0.050522272300000004,3.71,0.7000000000000001,3.7754602368
2020-09-22 13:30:00,4.1635,0.6325000000000001,4.2112692267,0.0135,0.0025,0.013729530200000001,4.15,0.63,4.1975469027,4.1135,0.6325000000000001,4.1618431614,0.0135,0.0025,0.013729530200000001,4.1,0.63,4.1481200561
2020-09-22 14:00:00,4.095,0.581,4.1360108801,0.005,0.001,0.0050990195,4.09,0.58,4.1309199944,4.045,0.581,4.0865126942,0.005,0.001,0.0050990195,4.04,0.58,4.0814213211
2020-09-22 14:30:00,4.092,0.5805,4.1329703907,0.002,0.0005,0.0020615528,4.09,0.58,4.1309199944,4.042,0.5805,4.0834720827,0.002,0.0005,0.0020615528,4.04,0.58,4.0814213211
2020-09-22 15:00:00,4.035,0.56,4.0736746311,0.005,0.0,0.005,4.03,0.56,4.0687221581,3.985,0.56,4.0241551908,0.005,0.0,0.005,3.98,0.56,4.0192039013
2020-09-22 15:30:00,3.973,0.488,4.0028581039,0.003,-0.002,0.0036055513000000003,3.9699999999999998,0.49,4.000124998,3.923,0.488,3.9532357633,0.003,-0.002,0.0036055513000000003,3.92,0.49,3.9505062967
2020-09-22 16:00:00,4.0175,0.492,4.0475140827,0.0175,0.002,0.017613915,4.0,0.49,4.0299007432,3.9675000000000002,0.492,3.9978894745,0.0175,0.002,0.017613915,3.95,0.49,3.9802763723
2020-09-22 16:30:00,4.1945,0.4505,4.2186230573,0.0045000000000000005,0.0005,0.0045276926,4.19,0.45,4.2140953952,4.1445,0.4505,4.1689123881,0.0045000000000000005,0.0005,0.0045276926,4.14,0.45,4.1643847085
2020-09-22 17:00:00,4.2815,0.448,4.3048747078,0.0015,-0.002,0.0025,4.28,0.45,4.3035915234,4.2315,0.448,4.2551493805,0.0015,-0.002,0.0025,4.23,0.45,4.2538688273
2020-09-22 17:30:00,3.88,0.22,3.8862321083999998,0.0,0.0,0.0,3.88,0.22,3.8862321083999998,3.83,0.22,3.8363133343999998,0.0,0.0,0.0,3.83,0.22,3.8363133343999998
