Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-22 18:00:00,3.92,0.16,3.9232639473,0.0,0.0,0.0,3.92,0.16,3.9232639473,3.88,0.16,3.8832975678,0.0,0.0,0.0,3.88,0.16,3.8832975678
2020-09-22 18:30:00,4.07,0.16,4.073143749,0.0,0.0,0.0,4.07,0.16,4.073143749,4.02,0.16,4.0231828196,0.0,0.0,0.0,4.02,0.16,4.0231828196
2020-09-22 19:00:00,4.07,0.16,4.073143749,0.0,0.0,0.0,4.07,0.16,4.073143749,4.02,0.16,4.0231828196,0.0,0.0,0.0,4.02,0.16,4.0231828196
2020-09-22 19:30:00,4.03,0.16,4.033174928,0.0,0.0,0.0,4.03,0.16,4.033174928,3.98,0.16,3.9832147821,0.0,0.0,0.0,3.98,0.16,3.9832147821
2020-09-22 20:00:00,3.89,0.16,3.8932890979,0.0,0.0,0.0,3.89,0.16,3.8932890979,3.84,0.16,3.8433318878,0.0,0.0,0.0,3.84,0.16,3.8433318878
2020-09-22 20:30:00,3.66,0.12,3.6619666847,0.0,0.0,0.0,3.66,0.12,3.6619666847,3.61,0.12,3.6119939092,0.0,0.0,0.0,3.61,0.12,3.6119939092
2020-09-22 21:00:00,3.45,0.1,3.4514489711,0.0,0.0,0.0,3.45,0.1,3.4514489711,3.42,0.1,3.421461676,0.0,0.0,0.0,3.42,0.1,3.421461676
2020-09-22 21:30:00,3.35,0.1,3.351492205,0.0,0.0,0.0,3.35,0.1,3.351492205,3.31,0.1,3.3115102295,0.0,0.0,0.0,3.31,0.1,3.3115102295
2020-09-22 22:00:00,3.55,0.16,3.5536038046,0.0,0.0,0.0,3.55,0.16,3.5536038046,3.51,0.16,3.5136448312,0.0,0.0,0.0,3.51,0.16,3.5136448312
2020-09-22 22:30:00,3.35,0.32,3.3652488764,0.0,0.0,0.0,3.35,0.32,3.3652488764,3.34,0.32,3.3552943239,0.0,0.0,0.0,3.34,0.32,3.3552943239
2020-09-22 23:00:00,3.05,0.54,3.0974344222,0.0,0.0,0.0,3.05,0.54,3.0974344222,3.08,0.54,3.1269793731,0.0,0.0,0.0,3.08,0.54,3.1269793731
2020-09-22 23:30:00,2.84,0.8,2.9505253769,0.0,0.0,0.0,2.84,0.8,2.9505253769,2.9,0.8,3.0083217913,0.0,0.0,0.0,2.9,0.8,3.0083217913
2020-09-23 00:00:00,2.69,0.89,2.8334078422,0.0,0.0,0.0,2.69,0.89,2.8334078422,2.7800000000000002,0.89,2.9189895512,0.0,0.0,0.0,2.7800000000000002,0.89,2.9189895512
2020-09-23 00:30:00,2.6,0.89,2.7481084404000002,0.0,0.0,0.0,2.6,0.89,2.7481084404000002,2.67,0.89,2.8144271175,0.0,0.0,0.0,2.67,0.89,2.8144271175
2020-09-23 01:00:00,2.6,0.45,2.6386549604000002,0.0,0.0,0.0,2.6,0.45,2.6386549604000002,2.6,0.45,2.6386549604000002,0.0,0.0,0.0,2.6,0.45,2.6386549604000002
2020-09-23 01:30:00,2.6,0.24,2.6110534273,0.0,0.0,0.0,2.6,0.24,2.6110534273,2.6,0.24,2.6110534273,0.0,0.0,0.0,2.6,0.24,2.6110534273
2020-09-23 02:00:00,2.6,0.89,2.7481084404000002,0.0,0.0,0.0,2.6,0.89,2.7481084404000002,2.68,0.89,2.8239157211,0.0,0.0,0.0,2.68,0.89,2.8239157211
2020-09-23 02:30:00,2.56,0.89,2.7102951869,0.0,0.0,0.0,2.56,0.89,2.7102951869,2.64,0.89,2.7859827709,0.0,0.0,0.0,2.64,0.89,2.7859827709
2020-09-23 03:00:00,2.52,0.89,2.672545603,0.0,0.0,0.0,2.52,0.89,2.672545603,2.61,0.89,2.7575713953000003,0.0,0.0,0.0,2.61,0.89,2.7575713953000003
2020-09-23 03:30:00,2.49,0.89,2.6442768387999998,0.0,0.0,0.0,2.49,0.89,2.6442768387999998,2.5700000000000003,0.89,2.7197426349000002,0.0,0.0,0.0,2.5700000000000003,0.89,2.7197426349000002
2020-09-23 04:00:00,2.51,0.31,2.5290709757,0.0,0.0,0.0,2.51,0.31,2.5290709757,2.51,0.31,2.5290709757,0.0,0.0,0.0,2.51,0.31,2.5290709757
2020-09-23 04:30:00,2.55,0.14,2.5538402456,0.0,0.0,0.0,2.55,0.14,2.5538402456,2.51,0.14,2.5139013505,0.0,0.0,0.0,2.51,0.14,2.5139013505
2020-09-23 05:00:00,2.5300000000000002,0.1,2.5319755133,0.0,0.0,0.0,2.5300000000000002,0.1,2.5319755133,2.51,0.1,2.511991242,0.0,0.0,0.0,2.51,0.1,2.511991242
2020-09-23 05:30:00,2.61,0.1,2.6119150063000003,0.0,0.0,0.0,2.61,0.1,2.6119150063000003,2.59,0.1,2.591929783,0.0,0.0,0.0,2.59,0.1,2.591929783
2020-09-23 06:00:00,2.73,0.1,2.7318308879,0.0,0.0,0.0,2.73,0.1,2.7318308879,2.7,0.1,2.7018512171999998,0.0,0.0,0.0,2.7,0.1,2.7018512171999998
2020-09-23 06:30:00,3.1,0.35000000000000003,3.119695498,0.0,0.0,0.0,3.1,0.35000000000000003,3.119695498,3.08,0.35000000000000003,3.0998225756,0.0,0.0,0.0,3.08,0.35000000000000003,3.0998225756
2020-09-23 07:00:00,3.39,0.26,3.3999558821,0.0,0.0,0.0,3.39,0.26,3.3999558821,3.35,0.26,3.3600744039,0.0,0.0,0.0,3.35,0.26,3.3600744039
2020-09-23 07:30:00,3.8200000000000003,0.41000000000000003,3.8419396143,0.0,0.0,0.0,3.8200000000000003,0.41000000000000003,3.8419396143,3.7800000000000002,0.41000000000000003,3.8021704328,0.0,0.0,0.0,3.7800000000000002,0.41000000000000003,3.8021704328
2020-09-23 08:00:00,4.16,0.47000000000000003,4.1864662903,0.0,0.0,0.0,4.16,0.47000000000000003,4.1864662903,4.1,0.47000000000000003,4.1268510998,0.0,0.0,0.0,4.1,0.47000000000000003,4.1268510998
2020-09-23 08:30:00,4.26,0.49,4.2880881521,0.0,0.0,0.0,4.26,0.49,4.2880881521,4.21,0.49,4.2384195168,0.0,0.0,0.0,4.21,0.49,4.2384195168
2020-09-23 09:00:00,4.302,0.51,4.3321246519,0.002,0.0,0.002,4.3,0.51,4.3301385659000005,4.252,0.51,4.2824763864,0.002,0.0,0.002,4.25,0.51,4.2804906261
2020-09-23 09:30:00,4.3285,0.48,4.3550329792,0.0085,0.0,0.0085,4.32,0.48,4.3465848663,4.2885,0.48,4.3152789307,0.0085,0.0,0.0085,4.28,0.48,4.3068317822
2020-09-23 10:00:00,4.3605,0.56,4.3963121193,0.0105,0.0,0.0105,4.35,0.56,4.3858978556,4.3205,0.56,4.3566409365,0.0105,0.0,0.0105,4.31,0.56,4.3462282499
2020-09-23 10:30:00,4.4485,0.5605,4.4836717654000005,0.0085,0.0005,0.0085146932,4.44,0.56,4.4751759742,4.4085,0.5605,4.4439883551,0.0085,0.0005,0.0085146932,4.4,0.56,4.4354932082000005
2020-09-23 11:00:00,4.4875,0.61,4.5287698385,0.007500000000000001,0.0,0.007500000000000001,4.48,0.61,4.5213382975,4.4375,0.61,4.4792305422,0.007500000000000001,0.0,0.007500000000000001,4.43,0.61,4.4718005322
2020-09-23 11:30:00,4.53,0.61,4.5708861285,0.01,0.0,0.01,4.52,0.61,4.5609757728,4.49,0.61,4.531247069,0.01,0.0,0.01,4.48,0.61,4.5213382975
2020-09-23 12:00:00,4.2905,0.5915,4.3310809852,0.030500000000000003,0.0015,0.030536863,4.26,0.59,4.3006627396,4.2405,0.5915,4.2815549161,0.030500000000000003,0.0015,0.030536863,4.21,0.59,4.2511410233
2020-09-23 12:30:00,4.1745,0.5915,4.2161976353,0.0345,0.0015,0.034532593300000004,4.14,0.59,4.1818297431,4.1245,0.5915,4.1666980332,0.0345,0.0015,0.034532593300000004,4.09,0.59,4.1323359012
2020-09-23 13:00:00,4.138,1.1395,4.292027988,0.038,-0.0005,0.0380032893,4.1,1.1400000000000001,4.2555375689,4.188,1.1395,4.3402539384,0.038,-0.0005,0.0380032893,4.15,1.1400000000000001,4.3037309395
2020-09-23 13:30:00,4.02,0.6915,4.0790406041,0.03,0.0015,0.0300374766,3.99,0.6900000000000001,4.0492221475,4.0,0.6915,4.0593315028,0.03,0.0015,0.0300374766,3.9699999999999998,0.6900000000000001,4.0295161
2020-09-23 14:00:00,4.1265,0.5725,4.1660243038,0.036500000000000005,0.0025,0.0365855163,4.09,0.5700000000000001,4.129527818,4.0765,0.5725,4.116504403,0.036500000000000005,0.0025,0.0365855163,4.04,0.5700000000000001,4.0800122549
2020-09-23 14:30:00,3.741,0.5720000000000001,3.7844768463,0.051000000000000004,0.002,0.0510392006,3.69,0.5700000000000001,3.733764856,3.701,0.5720000000000001,3.7449412545,0.051000000000000004,0.002,0.0510392006,3.65,0.5700000000000001,3.6942387578
2020-09-23 15:00:00,3.974,0.5225000000000001,4.0082018724,0.024,0.0025,0.024129857,3.95,0.52,3.9840808225,3.924,0.5225000000000001,3.9586338868,0.024,0.0025,0.024129857,3.9,0.52,3.9345139471
2020-09-23 15:30:00,3.947,0.4635,3.9741214438,0.027,0.0035,0.0272259068,3.92,0.46,3.9468975158,3.907,0.4635,3.9343971902,0.027,0.0035,0.0272259068,3.88,0.46,3.907172891
2020-09-23 16:00:00,3.8685,0.4625,3.8960490885,0.018500000000000003,0.0025,0.0186681547,3.85,0.46,3.8773831381,3.8285,0.4625,3.8563348532,0.018500000000000003,0.0025,0.0186681547,3.81,0.46,3.8376685631000003
2020-09-23 16:30:00,4.1325,0.4025,4.152055214,0.0125,0.0025,0.012747548800000001,4.12,0.4,4.139371933,4.0925,0.4025,4.1122454329,0.0125,0.0025,0.012747548800000001,4.08,0.4,4.0995609521
2020-09-23 17:00:00,4.2805,0.35150000000000003,4.2949077406,0.0105,0.0015,0.010606601700000001,4.27,0.35000000000000003,4.2843202495,4.2405,0.35150000000000003,4.2550431843,0.0105,0.0015,0.010606601700000001,4.23,0.35000000000000003,4.2444552065
2020-09-23 17:30:00,4.3885,0.2495,4.3955867071,0.0085,-0.0005,0.0085146932,4.38,0.25,4.3871289017,4.3385,0.2495,4.3456682455,0.0085,-0.0005,0.0085146932,4.33,0.25,4.3372110855
2020-09-23 18:00:00,4.4275,0.25,4.4345525423,0.007500000000000001,0.0,0.007500000000000001,4.42,0.25,4.4270644902,4.3775,0.25,4.3846329664,0.007500000000000001,0.0,0.007500000000000001,4.37,0.25,4.3771451884
2020-09-23 18:30:00,4.5775,0.25,4.5843217874,0.007500000000000001,0.0,0.007500000000000001,4.57,0.25,4.5768329661,4.5375,0.25,4.5443818336,0.007500000000000001,0.0,0.007500000000000001,4.53,0.25,4.5368932101
2020-09-23 19:00:00,4.6175,0.25,4.6242627791,0.007500000000000001,0.0,0.007500000000000001,4.61,0.25,4.6167737653,4.5775,0.25,4.5843217874,0.007500000000000001,0.0,0.007500000000000001,4.57,0.25,4.5768329661
2020-09-23 19:30:00,4.6175,0.22,4.6227379603,0.007500000000000001,0.0,0.007500000000000001,4.61,0.22,4.6152464723,4.5775,0.22,4.5827836792,0.007500000000000001,0.0,0.007500000000000001,4.57,0.22,4.5752923404
2020-09-23 20:00:00,4.4775,0.22,4.4829015436,0.007500000000000001,0.0,0.007500000000000001,4.47,0.22,4.4754105957,4.4275,0.22,4.4329624687999996,0.007500000000000001,0.0,0.007500000000000001,4.42,0.22,4.4254717263
2020-09-23 20:30:00,4.2875,0.22,4.2931406045,0.007500000000000001,0.0,0.007500000000000001,4.28,0.22,4.2856504757,4.2375,0.22,4.2432070713,0.007500000000000001,0.0,0.007500000000000001,4.23,0.22,4.2357171766
2020-09-23 21:00:00,4.055,0.17,4.0585619374,0.005,0.0,0.005,4.05,0.17,4.053566331,4.005,0.17,4.0086063663,0.005,0.0,0.005,4.0,0.17,4.0036108702
2020-09-23 21:30:00,3.7800000000000002,0.13,3.7822347891,0.0,0.0,0.0,3.7800000000000002,0.13,3.7822347891,3.73,0.13,3.732264728,0.0,0.0,0.0,3.73,0.13,3.732264728
2020-09-23 22:00:00,3.58,0.13,3.5823595576000002,0.0,0.0,0.0,3.58,0.13,3.5823595576000002,3.54,0.13,3.5423862014000003,0.0,0.0,0.0,3.54,0.13,3.5423862014000003
2020-09-23 22:30:00,3.35,0.09,3.3512087372,0.0,0.0,0.0,3.35,0.09,3.3512087372,3.31,0.09,3.3112233389,0.0,0.0,0.0,3.31,0.09,3.3112233389
2020-09-23 23:00:00,3.1,0.09,3.1013061764,0.0,0.0,0.0,3.1,0.09,3.1013061764,3.07,0.09,3.0713189349,0.0,0.0,0.0,3.07,0.09,3.0713189349
2020-09-23 23:30:00,2.88,0.09,2.8814059068,0.0,0.0,0.0,2.88,0.09,2.8814059068,2.85,0.09,2.8514206985,0.0,0.0,0.0,2.85,0.09,2.8514206985
2020-09-24 00:00:00,2.7199999999999998,0.09,2.7214885633,0.0,0.0,0.0,2.7199999999999998,0.09,2.7214885633,2.68,0.09,2.6815107682,0.0,0.0,0.0,2.68,0.09,2.6815107682
2020-09-24 00:30:00,2.62,0.09,2.6215453458,0.0,0.0,0.0,2.62,0.09,2.6215453458,2.58,0.09,2.5815692902,0.0,0.0,0.0,2.58,0.09,2.5815692902
2020-09-24 01:00:00,2.59,0.09,2.5915632348,0.0,0.0,0.0,2.59,0.09,2.5915632348,2.56,0.09,2.5615815427,0.0,0.0,0.0,2.56,0.09,2.5615815427
2020-09-24 01:30:00,2.62,0.09,2.6215453458,0.0,0.0,0.0,2.62,0.09,2.6215453458,2.59,0.09,2.5915632348,0.0,0.0,0.0,2.59,0.09,2.5915632348
2020-09-24 02:00:00,2.67,0.09,2.6715164233,0.0,0.0,0.0,2.67,0.09,2.6715164233,2.63,0.09,2.6315394734,0.0,0.0,0.0,2.63,0.09,2.6315394734
2020-09-24 02:30:00,2.63,0.09,2.6315394734,0.0,0.0,0.0,2.63,0.09,2.6315394734,2.6,0.09,2.601557226,0.0,0.0,0.0,2.6,0.09,2.601557226
2020-09-24 03:00:00,2.5700000000000003,0.06,2.5707002937,0.0,0.0,0.0,2.5700000000000003,0.06,2.5707002937,2.5300000000000002,0.06,2.5307113624,0.0,0.0,0.0,2.5300000000000002,0.06,2.5307113624
2020-09-24 03:30:00,2.52,0.06,2.5207141845,0.0,0.0,0.0,2.52,0.06,2.5207141845,2.49,0.06,2.4907227867,0.0,0.0,0.0,2.49,0.06,2.4907227867
2020-09-24 04:00:00,2.52,0.06,2.5207141845,0.0,0.0,0.0,2.52,0.06,2.5207141845,2.49,0.06,2.4907227867,0.0,0.0,0.0,2.49,0.06,2.4907227867
2020-09-24 04:30:00,2.52,0.06,2.5207141845,0.0,0.0,0.0,2.52,0.06,2.5207141845,2.49,0.06,2.4907227867,0.0,0.0,0.0,2.49,0.06,2.4907227867
2020-09-24 05:00:00,2.55,0.06,2.5507057847,0.0,0.0,0.0,2.55,0.06,2.5507057847,2.52,0.06,2.5207141845,0.0,0.0,0.0,2.52,0.06,2.5207141845
2020-09-24 05:30:00,2.61,0.08,2.6112257658,0.0,0.0,0.0,2.61,0.08,2.6112257658,2.5700000000000003,0.08,2.5712448347,0.0,0.0,0.0,2.5700000000000003,0.08,2.5712448347
2020-09-24 06:00:00,2.75,0.08,2.7511633903,0.0,0.0,0.0,2.75,0.08,2.7511633903,2.7199999999999998,0.08,2.7211762163,0.0,0.0,0.0,2.7199999999999998,0.08,2.7211762163
2020-09-24 06:30:00,3.12,0.17,3.1246279779,0.0,0.0,0.0,3.12,0.17,3.1246279779,3.08,0.17,3.0846879907,0.0,0.0,0.0,3.08,0.17,3.0846879907
2020-09-24 07:00:00,3.43,0.21,3.4364225584,0.0,0.0,0.0,3.43,0.21,3.4364225584,3.39,0.21,3.3964981967,0.0,0.0,0.0,3.39,0.21,3.3964981967
2020-09-24 07:30:00,3.9,0.41000000000000003,3.921492063,0.0,0.0,0.0,3.9,0.41000000000000003,3.921492063,3.86,0.41000000000000003,3.8817135391,0.0,0.0,0.0,3.86,0.41000000000000003,3.8817135391
2020-09-24 08:00:00,4.16,0.44,4.1832045133,0.0,0.0,0.0,4.16,0.44,4.1832045133,4.11,0.44,4.1334852123,0.0,0.0,0.0,4.11,0.44,4.1334852123
2020-09-24 08:30:00,4.38,0.49,4.4073234508,0.0,0.0,0.0,4.38,0.49,4.4073234508,4.34,0.49,4.3675736971,0.0,0.0,0.0,4.34,0.49,4.3675736971
2020-09-24 09:00:00,4.381,0.5305,4.413002521,0.001,0.0005,0.0011180340000000002,4.38,0.53,4.4119496824,4.341,0.5305,4.3732952393,0.001,0.0005,0.0011180340000000002,4.34,0.53,4.3722419878
2020-09-24 09:30:00,4.54,0.48,4.5653039329,0.0,0.0,0.0,4.54,0.48,4.5653039329,4.5,0.48,4.5255275936,0.0,0.0,0.0,4.5,0.48,4.5255275936
2020-09-24 10:00:00,4.3995,0.559,4.4348710522,0.0095,-0.001,0.0095524866,4.39,0.56,4.4255734092,4.3495,0.559,4.3852743643,0.0095,-0.001,0.0095524866,4.34,0.56,4.3759798903
2020-09-24 10:30:00,4.205,0.5295,4.2382066078,0.015,-0.0005,0.015008331000000001,4.19,0.53,4.2233872662,4.145,0.5295,4.178683435,0.015,-0.0005,0.015008331000000001,4.13,0.53,4.1638683937
2020-09-24 11:00:00,4.641,0.6105,4.6809818682,0.001,0.0005,0.0011180340000000002,4.64,0.61,4.6799252131,4.591,0.6105,4.6314135261,0.001,0.0005,0.0011180340000000002,4.59,0.61,4.6303563578
2020-09-24 11:30:00,4.3705,0.6085,4.4126570794,0.030500000000000003,-0.0015,0.030536863,4.34,0.61,4.3826590102,4.3305,0.6085,4.373042705,0.030500000000000003,-0.0015,0.030536863,4.3,0.61,4.3430519223
2020-09-24 12:00:00,4.3815,0.5005000000000001,4.4099934807,0.021500000000000002,0.0005,0.0215058132,4.36,0.5,4.3885760789,4.3415,0.5005000000000001,4.3702542832,0.021500000000000002,0.0005,0.0215058132,4.32,0.5,4.3488389255
2020-09-24 12:30:00,4.4075,0.5695,4.4441406931,0.0175,-0.0005,0.017507141400000002,4.39,0.5700000000000001,4.4268498958,4.3575,0.5695,4.3945576,0.0175,-0.0005,0.017507141400000002,4.34,0.5700000000000001,4.3772708392
2020-09-24 13:00:00,4.1985,0.5700000000000001,4.2370157245,0.0485,0.0,0.0485,4.15,0.5700000000000001,4.1889616852,4.1585,0.5700000000000001,4.1973827857,0.0485,0.0,0.0485,4.11,0.5700000000000001,4.1493372965
2020-09-24 13:30:00,4.1235,0.5700000000000001,4.1627097244,0.0335,0.0,0.0335,4.09,0.5700000000000001,4.129527818,4.0735,0.5700000000000001,4.1131863865,0.0335,0.0,0.0335,4.04,0.5700000000000001,4.0800122549
2020-09-24 14:00:00,4.229,0.53,4.2620817683,0.009000000000000001,0.0,0.009000000000000001,4.22,0.53,4.2531517725,4.189,0.53,4.2223951734,0.009000000000000001,0.0,0.009000000000000001,4.18,0.53,4.2134665063
2020-09-24 14:30:00,4.1165,0.9815,4.2318925435,0.036500000000000005,0.0015,0.0365308089,4.08,0.98,4.1960457576,4.1665,0.9815,4.2805448835,0.036500000000000005,0.0015,0.0365308089,4.13,0.98,4.244679022
2020-09-24 15:00:00,3.7279999999999998,1.2315,3.926140121,0.048,0.0015,0.0480234318,3.68,1.23,3.8801159776,3.8280000000000003,1.2315,4.0212157677,0.048,0.0015,0.0480234318,3.7800000000000002,1.23,3.9750849048
2020-09-24 15:30:00,3.8445,1.2325,4.0372312914,0.0245,0.0025,0.0246272207,3.8200000000000003,1.23,4.0131409145,3.9345,1.2325,4.1230263763,0.0245,0.0025,0.0246272207,3.91,1.23,4.0989022921
2020-09-24 16:00:00,4.0965,1.1705,4.2604439323,0.0165,0.0005,0.016507574,4.08,1.17,4.2444434264,4.1965,1.1705,4.3566825108,0.0165,0.0005,0.016507574,4.18,1.17,4.3406566324
2020-09-24 16:30:00,4.09,1.1,4.2353394197,0.01,0.0,0.01,4.08,1.1,4.2256833767,4.19,1.1,4.3319856879,0.01,0.0,0.01,4.18,1.1,4.322314195
2020-09-24 17:00:00,4.1905,1.061,4.3227319197,0.0105,0.001,0.0105475116,4.18,1.06,4.3123079667,4.2905,1.061,4.419741084,0.0105,0.001,0.0105475116,4.28,1.06,4.4093083358000005
2020-09-24 17:30:00,4.2695,1.03,4.3919847734,0.0095,0.0,0.0095,4.26,1.03,4.3827502781,4.3595,1.03,4.4795245562,0.0095,0.0,0.0095,4.35,1.03,4.4702796333
2020-09-24 18:00:00,4.355,1.0295,4.4750301954000005,0.005,-0.0005,0.0050249378,4.35,1.03,4.4702796333,4.445,1.0295,4.5626631752,0.005,-0.0005,0.0050249378,4.44,1.03,4.5579052206
2020-09-24 18:30:00,4.4505,0.97,4.5549808177,0.0005,0.0,0.0005,4.45,0.97,4.5544922878000005,4.5504999999999995,0.97,4.6527357812,0.0005,0.0,0.0005,4.55,0.97,4.652246769
2020-09-24 19:00:00,4.52,0.97,4.6229103387,0.0,0.0,0.0,4.52,0.97,4.6229103387,4.62,0.97,4.7207308756,0.0,0.0,0.0,4.62,0.97,4.7207308756
2020-09-24 19:30:00,4.6,0.97,4.7011594315,0.0,0.0,0.0,4.6,0.97,4.7011594315,4.7,0.97,4.7990519897,0.0,0.0,0.0,4.7,0.97,4.7990519897
2020-09-24 20:00:00,4.6,0.81,4.6707708143,0.0,0.0,0.0,4.6,0.81,4.6707708143,4.7,0.81,4.7692871585,0.0,0.0,0.0,4.7,0.81,4.7692871585
2020-09-24 20:30:00,4.4,0.17,4.4032828662,0.0,0.0,0.0,4.4,0.17,4.4032828662,4.35,0.17,4.3533205717,0.0,0.0,0.0,4.35,0.17,4.3533205717
2020-09-24 21:00:00,4.13,0.14,4.1323722001,0.0,0.0,0.0,4.13,0.14,4.1323722001,4.08,0.14,4.0824012542,0.0,0.0,0.0,4.08,0.14,4.0824012542
2020-09-24 21:30:00,3.88,0.11,3.8815589652,0.0,0.0,0.0,3.88,0.11,3.8815589652,3.84,0.11,3.8415751978,0.0,0.0,0.0,3.84,0.11,3.8415751978
2020-09-24 22:00:00,3.67,0.09,3.6711033764,0.0,0.0,0.0,3.67,0.09,3.6711033764,3.62,0.09,3.6211186117,0.0,0.0,0.0,3.62,0.09,3.6211186117
2020-09-24 22:30:00,3.46,0.09,3.4611703223,0.0,0.0,0.0,3.46,0.09,3.4611703223,3.42,0.09,3.4211840056,0.0,0.0,0.0,3.42,0.09,3.4211840056
2020-09-24 23:00:00,3.19,0.09,3.1912693399,0.0,0.0,0.0,3.19,0.09,3.1912693399,3.15,0.09,3.151285452,0.0,0.0,0.0,3.15,0.09,3.151285452
2020-09-24 23:30:00,2.93,0.09,2.9313819267000003,0.0,0.0,0.0,2.93,0.09,2.9313819267000003,2.89,0.09,2.8914010445000002,0.0,0.0,0.0,2.89,0.09,2.8914010445000002
2020-09-25 00:00:00,2.77,0.09,2.7714617082,0.0,0.0,0.0,2.77,0.09,2.7714617082,2.74,0.09,2.7414777037,0.0,0.0,0.0,2.74,0.09,2.7414777037
2020-09-25 00:30:00,2.67,0.09,2.6715164233,0.0,0.0,0.0,2.67,0.09,2.6715164233,2.64,0.09,2.6415336454,0.0,0.0,0.0,2.64,0.09,2.6415336454
2020-09-25 01:00:00,2.6,0.07,2.600942137,0.0,0.0,0.0,2.6,0.07,2.600942137,2.5700000000000003,0.07,2.5709531307,0.0,0.0,0.0,2.5700000000000003,0.07,2.5709531307
2020-09-25 01:30:00,2.63,0.07,2.630931394,0.0,0.0,0.0,2.63,0.07,2.630931394,2.59,0.07,2.5909457733,0.0,0.0,0.0,2.59,0.07,2.5909457733
2020-09-25 02:00:00,2.7,0.07,2.700907255,0.0,0.0,0.0,2.7,0.07,2.700907255,2.66,0.07,2.6609208932,0.0,0.0,0.0,2.66,0.07,2.6609208932
2020-09-25 02:30:00,2.67,0.04,2.6702996087,0.0,0.0,0.0,2.67,0.04,2.6702996087,2.64,0.04,2.6403030129,0.0,0.0,0.0,2.64,0.04,2.6403030129
2020-09-25 03:00:00,2.64,0.04,2.6403030129,0.0,0.0,0.0,2.64,0.04,2.6403030129,2.6,0.04,2.6003076741,0.0,0.0,0.0,2.6,0.04,2.6003076741
2020-09-25 03:30:00,2.61,0.04,2.6103064954,0.0,0.0,0.0,2.61,0.04,2.6103064954,2.58,0.04,2.5803100589,0.0,0.0,0.0,2.58,0.04,2.5803100589
2020-09-25 04:00:00,2.61,0.04,2.6103064954,0.0,0.0,0.0,2.61,0.04,2.6103064954,2.58,0.04,2.5803100589,0.0,0.0,0.0,2.58,0.04,2.5803100589
2020-09-25 04:30:00,2.61,0.04,2.6103064954,0.0,0.0,0.0,2.61,0.04,2.6103064954,2.58,0.04,2.5803100589,0.0,0.0,0.0,2.58,0.04,2.5803100589
2020-09-25 05:00:00,2.64,0.04,2.6403030129,0.0,0.0,0.0,2.64,0.04,2.6403030129,2.61,0.04,2.6103064954,0.0,0.0,0.0,2.61,0.04,2.6103064954
2020-09-25 05:30:00,2.54,-0.01,2.540019685,0.0,0.0,0.0,2.54,-0.01,2.540019685,2.51,-0.01,2.5100199202,0.0,0.0,0.0,2.51,-0.01,2.5100199202
2020-09-25 06:00:00,2.26,-0.07,2.2610838108999998,0.0,0.0,0.0,2.26,-0.07,2.2610838108999998,2.23,-0.07,2.2310983842,0.0,0.0,0.0,2.23,-0.07,2.2310983842
2020-09-25 06:30:00,2.6,-0.02,2.6000769219,0.0,0.0,0.0,2.6,-0.02,2.6000769219,2.5700000000000003,-0.02,2.5700778198,0.0,0.0,0.0,2.5700000000000003,-0.02,2.5700778198
2020-09-25 07:00:00,2.96,0.04,2.9602702579,0.0,0.0,0.0,2.96,0.04,2.9602702579,2.92,0.04,2.9202739598000003,0.0,0.0,0.0,2.92,0.04,2.9202739598000003
2020-09-25 07:30:00,3.4,0.18,3.404761372,0.0,0.0,0.0,3.4,0.18,3.404761372,3.38,0.18,3.384789506,0.0,0.0,0.0,3.38,0.18,3.384789506
2020-09-25 08:00:00,3.59,0.14,3.5927287679,0.0,0.0,0.0,3.59,0.14,3.5927287679,3.55,0.14,3.5527594908999998,0.0,0.0,0.0,3.55,0.14,3.5527594908999998
2020-09-25 08:30:00,3.7425,0.14150000000000001,3.745174028,0.0025,0.0015,0.0029154759,3.74,0.14,3.7426194036,3.6925,0.14150000000000001,3.6952102105,0.0025,0.0015,0.0029154759,3.69,0.14,3.6926548715000003
2020-09-25 09:00:00,3.81,0.1925,3.8148599253,0.02,0.0025,0.020155644400000002,3.79,0.19,3.7947595444,3.77,0.1925,3.7749114228,0.02,0.0025,0.020155644400000002,3.75,0.19,3.7548102482
2020-09-25 09:30:00,4.0615,0.26,4.06981354,0.0315,0.0,0.0315,4.03,0.26,4.0383783874,4.0215,0.26,4.0298960595,0.0315,0.0,0.0315,3.99,0.26,3.9984622044
2020-09-25 10:00:00,3.975,0.2995,3.9862670821,0.035,-0.0005,0.0350035712,3.94,0.30000000000000004,3.9514048135,3.925,0.2995,3.9364101984,0.035,-0.0005,0.0350035712,3.89,0.30000000000000004,3.9015509737
2020-09-25 10:30:00,3.9025,0.3305,3.9164699029000003,0.0425,0.0005,0.042502941100000004,3.86,0.33,3.8740805361,3.8525,0.3305,3.8666505531,0.0425,0.0005,0.042502941100000004,3.81,0.33,3.8242646352
2020-09-25 11:00:00,3.9095,0.3695,3.9269225228,0.0495,-0.0005,0.0495025252,3.86,0.37,3.8776926129,3.8595,0.3695,3.8771472115,0.0495,-0.0005,0.0495025252,3.81,0.37,3.8279237192
2020-09-25 11:30:00,3.8145,0.3695,3.832354433,0.0545,-0.0005,0.0545022935,3.76,0.37,3.7781609283,3.7745,0.3695,3.7925427486,0.0545,-0.0005,0.0545022935,3.7199999999999998,0.37,3.7383552533
2020-09-25 12:00:00,3.6985,0.3405,3.7141408832,0.0585,0.0005,0.058502136700000006,3.64,0.34,3.6558446356000003,3.6585,0.3405,3.6743111599000002,0.0585,0.0005,0.058502136700000006,3.6,0.34,3.6160199114
2020-09-25 12:30:00,3.6734999999999998,0.34,3.6892007603,0.0635,0.0,0.0635,3.61,0.34,3.6259757308,3.6335,0.34,3.6493728571,0.0635,0.0,0.0635,3.5700000000000003,0.34,3.5861539287
2020-09-25 13:00:00,3.731,0.3385,3.7463239649,0.061,-0.0015,0.061018439800000004,3.67,0.34,3.68571567,3.691,0.3385,3.706489343,0.061,-0.0015,0.061018439800000004,3.63,0.34,3.6458880948
2020-09-25 13:30:00,3.787,0.3205,3.8005380211,0.057,0.0005,0.057002192900000005,3.73,0.32,3.743701377,3.747,0.3205,3.7606820193,0.057,0.0005,0.057002192900000005,3.69,0.32,3.703849349
2020-09-25 14:00:00,3.584,0.259,3.5933462121,0.054,-0.001,0.054009258500000004,3.5300000000000002,0.26,3.5395621198000002,3.544,0.259,3.5534514208,0.054,-0.001,0.054009258500000004,3.49,0.26,3.4996714131
2020-09-25 14:30:00,3.362,0.259,3.3719615953,0.062,-0.001,0.062008064,3.3,0.26,3.3102265783,3.322,0.259,3.3320811815,0.062,-0.001,0.062008064,3.26,0.26,3.270351663
2020-09-25 15:00:00,3.352,0.2605,3.3621071146,0.052000000000000005,0.0005,0.0520024038,3.3,0.26,3.3102265783,3.312,0.2605,3.3222288076,0.052000000000000005,0.0005,0.0520024038,3.26,0.26,3.270351663
2020-09-25 15:30:00,3.339,0.221,3.3463057242,0.039,0.001,0.0390128184,3.3,0.22,3.3073252032,3.319,0.221,3.3263496509,0.039,0.001,0.0390128184,3.2800000000000002,0.22,3.2873697693
2020-09-25 16:00:00,3.463,0.2195,3.4699494593,0.023,-0.0005,0.0230054341,3.44,0.22,3.4470277051,3.423,0.2195,3.4300305028,0.023,-0.0005,0.0230054341,3.4,0.22,3.4071102125
2020-09-25 16:30:00,3.6605,0.2205,3.6671351897999998,0.0205,0.0005,0.0205060967,3.64,0.22,3.6466422912,3.6205,0.2205,3.6272083618,0.0205,0.0005,0.0205060967,3.6,0.22,3.6067159578
2020-09-25 17:00:00,3.8735,0.551,3.9124932268,0.0135,0.001,0.013536986400000001,3.86,0.55,3.8989870479,3.8935,0.551,3.9322949088,0.0135,0.001,0.013536986400000001,3.88,0.55,3.918788078
2020-09-25 17:30:00,3.979,1.0005,4.1028576931,0.009000000000000001,0.0005,0.0090138782,3.9699999999999998,1.0,4.0940078163,4.079,1.0005,4.1999096716,0.009000000000000001,0.0005,0.0090138782,4.07,1.0,4.1910499878
2020-09-25 18:00:00,4.205,0.6495000000000001,4.2548648921,0.005,-0.0005,0.0050249378,4.2,0.65,4.25,4.245,0.6495000000000001,4.2944004529,0.005,-0.0005,0.0050249378,4.24,0.65,4.2895337742
2020-09-25 18:30:00,4.411,0.23950000000000002,4.4174971703,0.001,-0.0005,0.0011180340000000002,4.41,0.24,4.4165257839,4.371,0.23950000000000002,4.3775565388,0.001,-0.0005,0.0011180340000000002,4.37,0.24,4.376585427
2020-09-25 19:00:00,4.54,0.24,4.5463391866,0.0,0.0,0.0,4.54,0.24,4.5463391866,4.49,0.24,4.4964096788,0.0,0.0,0.0,4.49,0.24,4.4964096788
2020-09-25 19:30:00,4.6,0.24,4.6062566146,0.0,0.0,0.0,4.6,0.24,4.6062566146,4.5600000000000005,0.24,4.5663114217,0.0,0.0,0.0,4.5600000000000005,0.24,4.5663114217
2020-09-25 20:00:00,4.64,0.24,4.6462027506,0.0,0.0,0.0,4.64,0.24,4.6462027506,4.6,0.24,4.6062566146,0.0,0.0,0.0,4.6,0.24,4.6062566146
2020-09-25 20:30:00,4.37,0.21,4.3750428569,0.0,0.0,0.0,4.37,0.21,4.3750428569,4.32,0.21,4.3251011549000005,0.0,0.0,0.0,4.32,0.21,4.3251011549000005
2020-09-25 21:00:00,4.09,0.16,4.0931283879,0.0,0.0,0.0,4.09,0.16,4.0931283879,4.05,0.16,4.0531592616,0.0,0.0,0.0,4.05,0.16,4.0531592616
2020-09-25 21:30:00,3.89,0.23,3.8967935537000002,0.0,0.0,0.0,3.89,0.23,3.8967935537000002,3.87,0.23,3.8768286008,0.0,0.0,0.0,3.87,0.23,3.8768286008
2020-09-25 22:00:00,3.69,0.29,3.7013781217,0.0,0.0,0.0,3.69,0.29,3.7013781217,3.68,0.29,3.6914089451,0.0,0.0,0.0,3.68,0.29,3.6914089451
2020-09-25 22:30:00,3.54,0.09,3.541143883,0.0,0.0,0.0,3.54,0.09,3.541143883,3.5,0.09,3.5011569516,0.0,0.0,0.0,3.5,0.09,3.5011569516
2020-09-25 23:00:00,3.29,0.09,3.2912307728,0.0,0.0,0.0,3.29,0.09,3.2912307728,3.26,0.09,3.2612420947,0.0,0.0,0.0,3.26,0.09,3.2612420947
2020-09-25 23:30:00,3.09,0.09,3.0913104018,0.0,0.0,0.0,3.09,0.09,3.0913104018,3.05,0.09,3.0513275799,0.0,0.0,0.0,3.05,0.09,3.0513275799
2020-09-26 00:00:00,2.9,0.09,2.9013962156,0.0,0.0,0.0,2.9,0.09,2.9013962156,2.86,0.09,2.8614157335,0.0,0.0,0.0,2.86,0.09,2.8614157335
2020-09-26 00:30:00,2.77,0.09,2.7714617082,0.0,0.0,0.0,2.77,0.09,2.7714617082,2.73,0.09,2.7314831136,0.0,0.0,0.0,2.73,0.09,2.7314831136
2020-09-26 01:00:00,2.69,0.09,2.6915051550999998,0.0,0.0,0.0,2.69,0.09,2.6915051550999998,2.67,0.09,2.6715164233,0.0,0.0,0.0,2.67,0.09,2.6715164233
2020-09-26 01:30:00,2.69,0.02,2.6900743484,0.0,0.0,0.0,2.69,0.02,2.6900743484,2.67,0.02,2.6700749053,0.0,0.0,0.0,2.67,0.02,2.6700749053
2020-09-26 02:00:00,2.79,0.02,2.7900716837,0.0,0.0,0.0,2.79,0.02,2.7900716837,2.76,0.02,2.7600724628,0.0,0.0,0.0,2.76,0.02,2.7600724628
2020-09-26 02:30:00,2.79,0.02,2.7900716837,0.0,0.0,0.0,2.79,0.02,2.7900716837,2.74,0.02,2.7400729917,0.0,0.0,0.0,2.74,0.02,2.7400729917
2020-09-26 03:00:00,2.7,0.02,2.7000740731,0.0,0.0,0.0,2.7,0.02,2.7000740731,2.66,0.02,2.6600751869,0.0,0.0,0.0,2.66,0.02,2.6600751869
2020-09-26 03:30:00,2.68,0.02,2.6800746258,0.0,0.0,0.0,2.68,0.02,2.6800746258,2.66,0.02,2.6600751869,0.0,0.0,0.0,2.66,0.02,2.6600751869
2020-09-26 04:00:00,2.68,0.04,2.6802984908000003,0.0,0.0,0.0,2.68,0.04,2.6802984908000003,2.64,0.04,2.6403030129,0.0,0.0,0.0,2.64,0.04,2.6403030129
2020-09-26 04:30:00,2.63,0.02,2.6300760445,0.0,0.0,0.0,2.63,0.02,2.6300760445,2.6,0.02,2.6000769219,0.0,0.0,0.0,2.6,0.02,2.6000769219
2020-09-26 05:00:00,2.63,0.02,2.6300760445,0.0,0.0,0.0,2.63,0.02,2.6300760445,2.6,0.02,2.6000769219,0.0,0.0,0.0,2.6,0.02,2.6000769219
2020-09-26 05:30:00,2.63,0.02,2.6300760445,0.0,0.0,0.0,2.63,0.02,2.6300760445,2.6,0.02,2.6000769219,0.0,0.0,0.0,2.6,0.02,2.6000769219
2020-09-26 06:00:00,2.73,0.02,2.7300732591,0.0,0.0,0.0,2.73,0.02,2.7300732591,2.7,0.02,2.7000740731,0.0,0.0,0.0,2.7,0.02,2.7000740731
2020-09-26 06:30:00,2.92,0.08,2.9210956848,0.0,0.0,0.0,2.92,0.08,2.9210956848,2.89,0.08,2.8911070544,0.0,0.0,0.0,2.89,0.08,2.8911070544
2020-09-26 07:00:00,3.09,0.08,3.0910354252,0.0,0.0,0.0,3.09,0.08,3.0910354252,3.06,0.08,3.061045573,0.0,0.0,0.0,3.06,0.08,3.061045573
2020-09-26 07:30:00,3.31,0.1,3.3115102295,0.0,0.0,0.0,3.31,0.1,3.3115102295,3.27,0.1,3.2715286947,0.0,0.0,0.0,3.27,0.1,3.2715286947
2020-09-26 08:00:00,3.49,0.1,3.4914323708,0.0,0.0,0.0,3.49,0.1,3.4914323708,3.45,0.1,3.4514489711,0.0,0.0,0.0,3.45,0.1,3.4514489711
2020-09-26 08:30:00,3.6625,0.122,3.664531382,0.0025,0.002,0.0032015621000000003,3.66,0.12,3.6619666847,3.6325000000000003,0.122,3.6345481494,0.0025,0.002,0.0032015621000000003,3.63,0.12,3.6319829295
2020-09-26 09:00:00,3.673,0.165,3.6767042307,0.013000000000000001,0.005,0.0139283883,3.66,0.16,3.6634955985,3.643,0.165,3.6467347038,0.013000000000000001,0.005,0.0139283883,3.63,0.16,3.6335244598000003
2020-09-26 09:30:00,3.3645,0.1005,3.3660006684,0.0245,0.0005,0.0245051015,3.34,0.1,3.3414966707,3.3245,0.1005,3.3260187161,0.0245,0.0005,0.0245051015,3.3,0.1,3.3015148038
2020-09-26 10:00:00,3.1435,0.1005,3.145106119,0.0335,0.0005,0.0335037311,3.11,0.1,3.1116073017,3.1035,0.1005,3.105126809,0.0335,0.0005,0.0335037311,3.07,0.1,3.0716282327
2020-09-26 10:30:00,3.1075,0.14250000000000002,3.110765581,0.0375,0.0025,0.0375832409,3.07,0.14,3.0731905245,3.0675,0.14250000000000002,3.0708081184,0.0375,0.0025,0.0375832409,3.03,0.14,3.0332325991
2020-09-26 11:00:00,3.025,0.14,3.0282379365,0.045,0.0,0.045,2.98,0.14,2.983286778,2.995,0.14,2.9982703347,0.045,0.0,0.045,2.95,0.14,2.9533201655
2020-09-26 11:30:00,2.9755000000000003,0.14100000000000001,2.9788389097,0.0455,0.001,0.0455109877,2.93,0.14,2.933342803,2.9455,0.14100000000000001,2.9488728779,0.0455,0.001,0.0455109877,2.9,0.14,2.9033773437
2020-09-26 12:00:00,2.8225,0.14100000000000001,2.8260196832,0.0625,0.001,0.06250799950000001,2.76,0.14,2.7635484436,2.7925,0.14100000000000001,2.7960574476,0.0625,0.001,0.06250799950000001,2.73,0.14,2.7335873866
2020-09-26 12:30:00,2.7525,0.14150000000000001,2.7561347028,0.07250000000000001,0.0015,0.0725155156,2.68,0.14,2.6836542251,2.7225,0.14150000000000001,2.7261747009,0.07250000000000001,0.0015,0.0725155156,2.65,0.14,2.6536955364
2020-09-26 13:00:00,2.7525,0.10650000000000001,2.7545595837,0.07250000000000001,-0.0035,0.0725844336,2.68,0.11,2.6822565127,2.7225,0.10650000000000001,2.7245822616,0.07250000000000001,-0.0035,0.0725844336,2.65,0.11,2.6522820363
2020-09-26 13:30:00,2.7235,0.1095,2.7257003687,0.07350000000000001,-0.0005,0.0735017007,2.65,0.11,2.6522820363,2.6935000000000002,0.1095,2.6957248561,0.07350000000000001,-0.0005,0.0735017007,2.62,0.11,2.6223081435999998
2020-09-26 14:00:00,2.548,0.09,2.5495889865,0.068,0.0,0.068,2.48,0.09,2.4816325272,2.528,0.09,2.5296015497,0.068,0.0,0.068,2.46,0.09,2.4616457909
2020-09-26 14:30:00,2.4805,0.089,2.4820961404,0.060500000000000005,-0.001,0.060508263900000005,2.42,0.09,2.4216729754,2.4605,0.089,2.462109106,0.060500000000000005,-0.001,0.060508263900000005,2.4,0.09,2.4016869072
2020-09-26 15:00:00,2.5125,0.09,2.5141114235,0.052500000000000005,0.0,0.052500000000000005,2.46,0.09,2.4616457909,2.4925,0.09,2.4941243453,0.052500000000000005,0.0,0.052500000000000005,2.44,0.09,2.4416592719
2020-09-26 15:30:00,2.6565000000000003,0.0925,2.6581099488,0.0465,0.0025,0.0465671558,2.61,0.09,2.6115512631,2.6365,0.0925,2.6381221541,0.0465,0.0025,0.0465671558,2.59,0.09,2.5915632348
2020-09-26 16:00:00,2.724,0.0915,2.7255363234,0.034,0.0015,0.0340330722,2.69,0.09,2.6915051550999998,2.7039999999999997,0.0915,2.7055476802,0.034,0.0015,0.0340330722,2.67,0.09,2.6715164233
2020-09-26 16:30:00,2.9215,0.091,2.9229169078,0.021500000000000002,0.001,0.0215232433,2.9,0.09,2.9013962156,2.8915,0.091,2.8929316013,0.021500000000000002,0.001,0.0215232433,2.87,0.09,2.8714108031
2020-09-26 17:00:00,3.503,0.182,3.5077247612,0.013000000000000001,0.002,0.0131529464,3.49,0.18,3.494638751,3.473,0.182,3.4777655183,0.013000000000000001,0.002,0.0131529464,3.46,0.18,3.4646789173
2020-09-26 17:30:00,3.9795,0.6105,4.0260564452,0.0095,0.0005,0.009513148800000001,3.9699999999999998,0.61,4.016590594,4.0295,0.6105,4.0754853085,0.0095,0.0005,0.009513148800000001,4.02,0.61,4.0660177078
2020-09-26 18:00:00,4.166,0.52,4.1983277623,0.006,0.0,0.006,4.16,0.52,4.1923740291,4.196,0.52,4.2280983905,0.006,0.0,0.006,4.19,0.52,4.2221440051
2020-09-26 18:30:00,4.321,0.2195,4.3265715353,0.001,-0.0005,0.0011180340000000002,4.32,0.22,4.3255982245,4.281,0.2195,4.2866235256,0.001,-0.0005,0.0011180340000000002,4.28,0.22,4.2856504757
2020-09-26 19:00:00,4.52,0.22,4.5253508151,0.0,0.0,0.0,4.52,0.22,4.5253508151,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524
2020-09-26 19:30:00,4.61,0.22,4.6152464723,0.0,0.0,0.0,4.61,0.22,4.6152464723,4.58,0.22,4.5852807984,0.0,0.0,0.0,4.58,0.22,4.5852807984
2020-09-26 20:00:00,4.52,0.17,4.5231957729,0.0,0.0,0.0,4.52,0.17,4.5231957729,4.49,0.17,4.4932171103,0.0,0.0,0.0,4.49,0.17,4.4932171103
2020-09-26 20:30:00,4.27,0.23,4.2761898929,0.0,0.0,0.0,4.27,0.23,4.2761898929,4.25,0.23,4.2562189793,0.0,0.0,0.0,4.25,0.23,4.2562189793
2020-09-26 21:00:00,3.95,0.89,4.0490245739,0.0,0.0,0.0,3.95,0.89,4.0490245739,4.06,0.89,4.1564046964,0.0,0.0,0.0,4.06,0.89,4.1564046964
2020-09-26 21:30:00,3.8,0.89,3.9028323049,0.0,0.0,0.0,3.8,0.89,3.9028323049,3.91,0.89,4.0100124688,0.0,0.0,0.0,3.91,0.89,4.0100124688
2020-09-26 22:00:00,3.67,0.22,3.6765880922000003,0.0,0.0,0.0,3.67,0.22,3.6765880922000003,3.66,0.22,3.6666060601,0.0,0.0,0.0,3.66,0.22,3.6666060601
2020-09-26 22:30:00,3.49,0.09,3.4911602656,0.0,0.0,0.0,3.49,0.09,3.4911602656,3.46,0.09,3.4611703223,0.0,0.0,0.0,3.46,0.09,3.4611703223
2020-09-26 23:00:00,3.22,0.09,3.2212575184,0.0,0.0,0.0,3.22,0.09,3.2212575184,3.19,0.09,3.1912693399,0.0,0.0,0.0,3.19,0.09,3.1912693399
2020-09-26 23:30:00,3.03,0.09,3.031336339,0.0,0.0,0.0,3.03,0.09,3.031336339,3.0,0.09,3.0013496964,0.0,0.0,0.0,3.0,0.09,3.0013496964
2020-09-27 00:00:00,2.87,0.09,2.8714108031,0.0,0.0,0.0,2.87,0.09,2.8714108031,2.84,0.09,2.8414256985,0.0,0.0,0.0,2.84,0.09,2.8414256985
2020-09-27 00:30:00,2.74,0.09,2.7414777037,0.0,0.0,0.0,2.74,0.09,2.7414777037,2.71,0.09,2.7114940531,0.0,0.0,0.0,2.71,0.09,2.7114940531
2020-09-27 01:00:00,2.68,0.09,2.6815107682,0.0,0.0,0.0,2.68,0.09,2.6815107682,2.66,0.09,2.6615221209,0.0,0.0,0.0,2.66,0.09,2.6615221209
2020-09-27 01:30:00,2.68,0.04,2.6802984908000003,0.0,0.0,0.0,2.68,0.04,2.6802984908000003,2.66,0.04,2.6603007349,0.0,0.0,0.0,2.66,0.04,2.6603007349
2020-09-27 02:00:00,2.7800000000000002,0.04,2.7802877549,0.0,0.0,0.0,2.7800000000000002,0.04,2.7802877549,2.76,0.04,2.7602898399,0.0,0.0,0.0,2.76,0.04,2.7602898399
2020-09-27 02:30:00,2.75,0.04,2.7502908937,0.0,0.0,0.0,2.75,0.04,2.7502908937,2.73,0.04,2.7302930246,0.0,0.0,0.0,2.73,0.04,2.7302930246
2020-09-27 03:00:00,2.7199999999999998,0.0395,2.7202867955,0.0,-0.0005,0.0005,2.7199999999999998,0.04,2.7202941017,2.69,0.0395,2.6902899937,0.0,-0.0005,0.0005,2.69,0.04,2.6902973813
2020-09-27 03:30:00,2.67,0.0395,2.6702921657000003,0.0,-0.0005,0.0005,2.67,0.04,2.6702996087,2.65,0.0395,2.6502943704,0.0,-0.0005,0.0005,2.65,0.04,2.6503018696
2020-09-27 04:00:00,2.67,0.04,2.6702996087,0.0,0.0,0.0,2.67,0.04,2.6702996087,2.65,0.04,2.6503018696,0.0,0.0,0.0,2.65,0.04,2.6503018696
2020-09-27 04:30:00,2.67,0.04,2.6702996087,0.0,0.0,0.0,2.67,0.04,2.6702996087,2.65,0.04,2.6503018696,0.0,0.0,0.0,2.65,0.04,2.6503018696
2020-09-27 05:00:00,2.62,0.04,2.6203053257,0.0,0.0,0.0,2.62,0.04,2.6203053257,2.6,0.04,2.6003076741,0.0,0.0,0.0,2.6,0.04,2.6003076741
2020-09-27 05:30:00,2.62,0.0195,2.6200725658,0.0,-0.0005,0.0005,2.62,0.02,2.6200763348000002,2.6,0.0195,2.600073124,0.0,-0.0005,0.0005,2.6,0.02,2.6000769219
2020-09-27 06:00:00,2.67,0.0195,2.6700712069,0.0,-0.0005,0.0005,2.67,0.02,2.6700749053,2.65,0.0195,2.6500717443,0.0,-0.0005,0.0005,2.65,0.02,2.6500754706
2020-09-27 06:30:00,2.79,0.039,2.7902725673,0.0,-0.001,0.001,2.79,0.04,2.7902867236,2.76,0.039,2.7602755297,0.0,-0.001,0.001,2.76,0.04,2.7602898399
2020-09-27 07:00:00,2.91,0.08850000000000001,2.9113454364,0.0,-0.0015,0.0015,2.91,0.09,2.9113914199,2.89,0.08850000000000001,2.891354743,0.0,-0.0015,0.0015,2.89,0.09,2.8914010445000002
2020-09-27 07:30:00,3.12,0.09,3.121297807,0.0,0.0,0.0,3.12,0.09,3.121297807,3.09,0.09,3.0913104018,0.0,0.0,0.0,3.09,0.09,3.0913104018
2020-09-27 08:00:00,3.32,0.09,3.3212196555,0.0,0.0,0.0,3.32,0.09,3.3212196555,3.3,0.09,3.3012270446,0.0,0.0,0.0,3.3,0.09,3.3012270446
2020-09-27 08:30:00,3.5115,0.1615,3.5152118713,0.0015,0.0015,0.0021213203,3.51,0.16,3.5136448312,3.4815,0.1615,3.4852438222,0.0015,0.0015,0.0021213203,3.48,0.16,3.4836762192
2020-09-27 09:00:00,3.585,0.163,3.5887036656999998,0.005,0.003,0.0058309519,3.58,0.16,3.5835736354,3.555,0.163,3.5587348876,0.005,0.003,0.0058309519,3.55,0.16,3.5536038046
2020-09-27 09:30:00,3.6345,0.1605,3.6380421245,0.0145,0.0005,0.0145086181,3.62,0.16,3.6235341864,3.6045,0.1605,3.6080715763,0.0145,0.0005,0.0145086181,3.59,0.16,3.5935636908
2020-09-27 10:00:00,3.6005000000000003,0.2015,3.6061340103,0.030500000000000003,0.0015,0.030536863,3.5700000000000003,0.2,3.5755978521,3.5705,0.2015,3.5761812734,0.030500000000000003,0.0015,0.030536863,3.54,0.2,3.5456452163
2020-09-27 10:30:00,3.6105,0.24250000000000002,3.6186346181999998,0.0405,0.0025,0.0405770871,3.5700000000000003,0.24,3.5780581326,3.5805,0.24250000000000002,3.5887026207,0.0405,0.0025,0.0405770871,3.54,0.24,3.5481262661
2020-09-27 11:00:00,3.5875,0.272,3.5977965826,0.0475,0.002,0.0475420866,3.54,0.27,3.5502816790000002,3.5575,0.272,3.5678831609,0.0475,0.002,0.0475420866,3.51,0.27,3.5203692988
2020-09-27 11:30:00,3.519,0.272,3.529496423,0.059000000000000004,0.002,0.0590338886,3.46,0.27,3.4705186932,3.489,0.272,3.4995864041,0.059000000000000004,0.002,0.0590338886,3.43,0.27,3.440610411
2020-09-27 12:00:00,3.499,0.29,3.5109971518,0.069,0.0,0.069,3.43,0.29,3.4422376443,3.469,0.29,3.4811005444,0.069,0.0,0.069,3.4,0.29,3.4123452346
2020-09-27 12:30:00,3.4535,0.292,3.4658225936,0.07350000000000001,0.002,0.07352720580000001,3.38,0.29,3.3924180167,3.4335,0.292,3.4458941147,0.07350000000000001,0.002,0.07352720580000001,3.36,0.29,3.3724916605
2020-09-27 13:00:00,3.352,0.248,3.3611617039,0.07200000000000001,-0.002,0.07202777240000001,3.2800000000000002,0.25,3.2895136419,3.322,0.248,3.331244212,0.07200000000000001,-0.002,0.07202777240000001,3.25,0.25,3.2596012026
2020-09-27 13:30:00,3.2225,0.251,3.2322603933,0.07250000000000001,0.001,0.0725068962,3.15,0.25,3.1599050619,3.1925,0.251,3.2023518311,0.07250000000000001,0.001,0.0725068962,3.12,0.25,3.13
2020-09-27 14:00:00,3.12,0.2215,3.127852658,0.07,0.0015,0.07001606960000001,3.05,0.22,3.0579241325,3.09,0.2215,3.0979287032,0.07,0.0015,0.07001606960000001,3.02,0.22,3.028002642
2020-09-27 14:30:00,3.05,0.402,3.0763783903,0.06,0.002,0.0600333241,2.99,0.4,3.0166372006,3.08,0.402,3.1061236292,0.06,0.002,0.0600333241,3.02,0.4,3.0463748949
2020-09-27 15:00:00,3.1025,0.192,3.1084353379,0.052500000000000005,0.002,0.0525380814,3.05,0.19,3.0559123024,3.0725,0.192,3.0784931785,0.052500000000000005,0.002,0.0525380814,3.02,0.19,3.0259709186
2020-09-27 15:30:00,3.1505,0.1935,3.1564366776,0.0405,0.0035,0.0406509532,3.11,0.19,3.115798453,3.1305,0.1935,3.1364745336,0.0405,0.0035,0.0406509532,3.09,0.19,3.095835913
2020-09-27 16:00:00,3.2915,0.192,3.297095123,0.0315,0.002,0.0315634282,3.26,0.19,3.2655321159,3.2615,0.192,3.2671464996,0.0315,0.002,0.0315634282,3.23,0.19,3.2355834095000002
2020-09-27 16:30:00,3.4895,0.1945,3.4949163795000002,0.0195,0.0045000000000000005,0.0200124961,3.47,0.19,3.4751978361,3.4595000000000002,0.1945,3.4649632754,0.0195,0.0045000000000000005,0.0200124961,3.44,0.19,3.4452430974
2020-09-27 17:00:00,3.8005,0.2615,3.8094858577,0.0105,0.0015,0.010606601700000001,3.79,0.26,3.7989077378,3.7705,0.2615,3.7795571831,0.0105,0.0015,0.010606601700000001,3.76,0.26,3.7689786415
2020-09-27 17:30:00,4.078,0.23,4.0844808728,0.008,0.0,0.008,4.07,0.23,4.0764935913,4.038,0.23,4.0445449682,0.008,0.0,0.008,4.03,0.23,4.0365579396
2020-09-27 18:00:00,4.303,0.2295,4.3091158316,0.003,-0.0005,0.0030413813000000002,4.3,0.23,4.3061467694,4.263,0.2295,4.2691731342,0.003,-0.0005,0.0030413813000000002,4.26,0.23,4.266204402
2020-09-27 18:30:00,4.3505,0.18,4.3542221177,0.0005,0.0,0.0005,4.35,0.18,4.3537225451,4.3205,0.18,4.3242479404,0.0005,0.0,0.0005,4.32,0.18,4.3237483738
2020-09-27 19:00:00,4.39,0.18,4.3936886553,0.0,0.0,0.0,4.39,0.18,4.3936886553,4.35,0.18,4.3537225451,0.0,0.0,0.0,4.35,0.18,4.3537225451
2020-09-27 19:30:00,4.53,0.21,4.5348649373,0.0,0.0,0.0,4.53,0.21,4.5348649373,4.49,0.21,4.4949082304,0.0,0.0,0.0,4.49,0.21,4.4949082304
2020-09-27 20:00:00,4.41,0.17,4.4132754276,0.0,0.0,0.0,4.41,0.17,4.4132754276,4.36,0.17,4.3633129615,0.0,0.0,0.0,4.36,0.17,4.3633129615
2020-09-27 20:30:00,4.18,0.49,4.2086221023,0.0,0.0,0.0,4.18,0.49,4.2086221023,4.21,0.49,4.2384195168,0.0,0.0,0.0,4.21,0.49,4.2384195168
2020-09-27 21:00:00,3.94,0.88,4.0370781513,0.0,0.0,0.0,3.94,0.88,4.0370781513,4.05,0.88,4.1445023827,0.0,0.0,0.0,4.05,0.88,4.1445023827
2020-09-27 21:30:00,3.76,0.5095000000000001,3.7943629571,0.0,-0.0005,0.0005,3.76,0.51,3.7944301285,3.8,0.5095000000000001,3.8340044666,0.0,-0.0005,0.0005,3.8,0.51,3.8340709435
2020-09-27 22:00:00,3.58,0.08750000000000001,3.581069149,0.0,-0.0025,0.0025,3.58,0.09,3.5811311062,3.55,0.08750000000000001,3.5510781813,0.0,-0.0025,0.0025,3.55,0.09,3.5511406618
2020-09-27 22:30:00,3.3605,0.08750000000000001,3.3616389604,0.0005,-0.0025,0.0025495098,3.36,0.09,3.361205141,3.3305,0.08750000000000001,3.3316492161999998,0.0005,-0.0025,0.0025495098,3.33,0.09,3.3312159942
2020-09-27 23:00:00,3.0705,0.0845,3.0716624977,0.0005,-0.0055000000000000005,0.0055226805,3.07,0.09,3.0713189349,3.0505,0.0845,3.0516701165,0.0005,-0.0055000000000000005,0.0055226805,3.05,0.09,3.0513275799
2020-09-27 23:30:00,2.8705,0.084,2.8717287912,0.0005,-0.006,0.0060207973,2.87,0.09,2.8714108031,2.8405,0.084,2.8417417634,0.0005,-0.006,0.0060207973,2.84,0.09,2.8414256985
2020-09-28 00:00:00,2.7305,0.043000000000000003,2.7308385617,0.0005,-0.007,0.0070178344,2.73,0.05,2.7304578371,2.6905,0.043000000000000003,2.6908435945,0.0005,-0.007,0.0070178344,2.69,0.05,2.6904646439
2020-09-28 00:30:00,2.641,0.011,2.6410229079,0.001,-0.009000000000000001,0.0090553851,2.64,0.02,2.6400757565,2.6109999999999998,0.011,2.6110231711000003,0.001,-0.009000000000000001,0.0090553851,2.61,0.02,2.6100766271999998
2020-09-28 01:00:00,2.5805,0.0165,2.5805527509,0.0005,-0.0035,0.0035355339000000003,2.58,0.02,2.5800775182,2.5505,0.0165,2.5505533713,0.0005,-0.0035,0.0035355339000000003,2.55,0.02,2.5500784302
2020-09-28 01:30:00,2.5805,0.0155,2.5805465506000003,0.0005,-0.0045000000000000005,0.0045276926,2.58,0.02,2.5800775182,2.5705,0.0155,2.5705467317,0.0005,-0.0045000000000000005,0.0045276926,2.5700000000000003,0.02,2.5700778198
2020-09-28 02:00:00,2.731,0.01,2.7310183083,0.001,-0.01,0.0100498756,2.73,0.02,2.7300732591,2.701,0.01,2.7010185116,0.001,-0.01,0.0100498756,2.7,0.02,2.7000740731
2020-09-28 02:30:00,2.731,0.009000000000000001,2.7310148297,0.001,-0.011,0.011045361,2.73,0.02,2.7300732591,2.701,0.009000000000000001,2.7010149944,0.001,-0.011,0.011045361,2.7,0.02,2.7000740731
2020-09-28 03:00:00,2.691,0.01,2.6910185803999997,0.001,-0.01,0.0100498756,2.69,0.02,2.6900743484,2.6710000000000003,0.01,2.6710187195,0.001,-0.01,0.0100498756,2.67,0.02,2.6700749053
2020-09-28 03:30:00,2.6710000000000003,0.0105,2.6710206383,0.001,-0.0095,0.0095524866,2.67,0.02,2.6700749053,2.641,0.0105,2.6410208727,0.001,-0.0095,0.0095524866,2.64,0.02,2.6400757565
2020-09-28 04:00:00,2.6705,0.0125,2.6705292547,0.0005,-0.007500000000000001,0.0075166482,2.67,0.02,2.6700749053,2.6405000000000003,0.0125,2.640529587,0.0005,-0.007500000000000001,0.0075166482,2.64,0.02,2.6400757565
2020-09-28 04:30:00,2.6705,0.0425,2.6708381643,0.0005,-0.007500000000000001,0.0075166482,2.67,0.05,2.6704681238,2.6405000000000003,0.0425,2.6408420059,0.0005,-0.007500000000000001,0.0075166482,2.64,0.05,2.6404734424000003
2020-09-28 05:00:00,2.741,0.041,2.7413066228,0.001,-0.009000000000000001,0.0090553851,2.74,0.05,2.7404561664,2.711,0.041,2.7113100155,0.001,-0.009000000000000001,0.0090553851,2.71,0.05,2.7104612154
2020-09-28 05:30:00,2.7905,0.044,2.7908468697,0.0005,-0.006,0.0060207973,2.79,0.05,2.7904479927,2.7605,0.044,2.7608506388,0.0005,-0.006,0.0060207973,2.76,0.05,2.7604528614
2020-09-28 06:00:00,2.911,0.081,2.9121267143000003,0.001,-0.009000000000000001,0.0090553851,2.91,0.09,2.9113914199,2.8810000000000002,0.081,2.8821384422,0.001,-0.009000000000000001,0.0090553851,2.88,0.09,2.8814059068
2020-09-28 06:30:00,3.2405,0.116,3.2425755581,0.0005,-0.004,0.0040311289,3.24,0.12,3.2422214607,3.2105,0.116,3.2125949402,0.0005,-0.004,0.0040311289,3.21,0.12,3.2122422076
2020-09-28 07:00:00,3.65,0.1985,3.6553935835,0.0,-0.0015,0.0015,3.65,0.2,3.6554753453,3.61,0.1985,3.6154532565,0.0,-0.0015,0.0015,3.61,0.2,3.6155359215000002
2020-09-28 07:30:00,4.11,0.29,4.1202184408,0.0,0.0,0.0,4.11,0.29,4.1202184408,4.08,0.29,4.090293388,0.0,0.0,0.0,4.08,0.29,4.090293388
2020-09-28 08:00:00,4.34,0.34,4.3532976007,0.0,0.0,0.0,4.34,0.34,4.3532976007,4.3,0.34,4.3134209162,0.0,0.0,0.0,4.3,0.34,4.3134209162
2020-09-28 08:30:00,4.47,0.4,4.4878614061,0.0,0.0,0.0,4.47,0.4,4.4878614061,4.43,0.4,4.4480220323,0.0,0.0,0.0,4.43,0.4,4.4480220323
2020-09-28 09:00:00,4.5115,0.45,4.5338871015999995,0.0015,0.0,0.0015,4.51,0.45,4.5323945106,4.4715,0.45,4.4940863643,0.0015,0.0,0.0015,4.47,0.45,4.4925939055
2020-09-28 09:30:00,4.631,0.47000000000000003,4.6547890393,0.001,0.0,0.001,4.63,0.47000000000000003,4.653794151,4.591,0.47000000000000003,4.6149952329,0.001,0.0,0.001,4.59,0.47000000000000003,4.6140004335
2020-09-28 10:00:00,4.594,0.47100000000000003,4.6180815281,0.004,0.001,0.0041231056,4.59,0.47000000000000003,4.6140004335,4.554,0.47100000000000003,4.5782919304,0.004,0.001,0.0041231056,4.55,0.47000000000000003,4.5742103144
2020-09-28 10:30:00,4.5995,0.525,4.6293655343,0.0095,0.005,0.0107354553,4.59,0.52,4.6193614277,4.5595,0.525,4.589625829,0.0095,0.005,0.0107354553,4.55,0.52,4.579617888
2020-09-28 11:00:00,4.4635,0.5245000000000001,4.4942109986,0.0235,0.0045000000000000005,0.0239269722,4.44,0.52,4.4703467427,4.4235,0.5245000000000001,4.454486783,0.0235,0.0045000000000000005,0.0239269722,4.4,0.52,4.430620724
2020-09-28 11:30:00,4.4895,0.5235000000000001,4.5199184173999996,0.0195,0.0035,0.0198116128,4.47,0.52,4.5001444421,4.4495000000000005,0.5235000000000001,4.4801900071,0.0195,0.0035,0.0198116128,4.43,0.52,4.4604147789
2020-09-28 12:00:00,4.3765,0.465,4.4011336324,0.0165,0.005,0.0172409396,4.36,0.46,4.3841989006,4.3365,0.465,4.3613595644,0.0165,0.005,0.0172409396,4.32,0.46,4.3444217107
2020-09-28 12:30:00,4.272,0.495,4.3005824024,0.022,0.005,0.0225610283,4.25,0.49,4.2781538074,4.242,0.495,4.2707831834,0.022,0.005,0.0225610283,4.22,0.49,4.2483526219
2020-09-28 13:00:00,4.271,0.49250000000000005,4.2993019492,0.021,0.0025,0.021148286000000002,4.25,0.49,4.2781538074,4.241,0.49250000000000005,4.2695008198,0.021,0.0025,0.021148286000000002,4.22,0.49,4.2483526219
2020-09-28 13:30:00,4.347,0.49450000000000005,4.3750359141,0.017,0.0045000000000000005,0.0175855054,4.33,0.49,4.3576369743,4.317,0.49450000000000005,4.3452294819,0.017,0.0045000000000000005,0.0175855054,4.3,0.49,4.3278285548
2020-09-28 14:00:00,4.317,0.49,4.3447196687,0.007,0.0,0.007,4.31,0.49,4.3377644012,4.287,0.49,4.3149123977,0.007,0.0,0.007,4.28,0.49,4.3079577528
2020-09-28 14:30:00,4.196,0.492,4.2247461462,0.006,0.002,0.0063245553000000005,4.19,0.49,4.2185542547,4.166,0.492,4.194951728,0.006,0.002,0.0063245553000000005,4.16,0.49,4.188758766
2020-09-28 15:00:00,4.1945,0.52,4.2266097821,0.0045000000000000005,0.0,0.0045000000000000005,4.19,0.52,4.2221440051,4.1645,0.52,4.1968393167,0.0045000000000000005,0.0,0.0045000000000000005,4.16,0.52,4.1923740291
2020-09-28 15:30:00,4.1915,0.38,4.2086900872,0.0015,0.0,0.0015,4.19,0.38,4.207196216,4.1615,0.38,4.1788134979,0.0015,0.0,0.0015,4.16,0.38,4.1773197148
2020-09-28 16:00:00,4.155,0.358,4.1703943459,0.005,-0.002,0.0053851648,4.15,0.36,4.165585193,4.115,0.358,4.1305434267,0.005,-0.002,0.0053851648,4.11,0.36,4.1257362979
2020-09-28 16:30:00,4.2265,0.359,4.2417193743,0.006500000000000001,-0.001,0.0065764732,4.22,0.36,4.2353276142,4.1965,0.359,4.2118277802,0.006500000000000001,-0.001,0.0065764732,4.19,0.36,4.2054369571
