Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-28 17:00:00,4.4715,0.36050000000000004,4.4860085265,0.0015,0.0005,0.0015811388,4.47,0.36,4.4844732132,4.4415,0.36050000000000004,4.4561062039,0.0015,0.0005,0.0015811388,4.44,0.36,4.4545706864
2020-09-28 17:30:00,4.58,0.28,4.5885509695,0.0,0.0,0.0,4.58,0.28,4.5885509695,4.54,0.28,4.5486261662,0.0,0.0,0.0,4.54,0.28,4.5486261662
2020-09-28 18:00:00,4.7,0.28,4.7083330383,0.0,0.0,0.0,4.7,0.28,4.7083330383,4.66,0.28,4.6684044383,0.0,0.0,0.0,4.66,0.28,4.6684044383
2020-09-28 18:30:00,4.9,0.28,4.90799348,0.0,0.0,0.0,4.9,0.28,4.90799348,4.86,0.28,4.8680591615,0.0,0.0,0.0,4.86,0.28,4.8680591615
2020-09-28 19:00:00,4.9,0.28,4.90799348,0.0,0.0,0.0,4.9,0.28,4.90799348,4.86,0.28,4.8680591615,0.0,0.0,0.0,4.86,0.28,4.8680591615
2020-09-28 19:30:00,4.86,0.25,4.8664257931,0.0,0.0,0.0,4.86,0.25,4.8664257931,4.82,0.25,4.8264790479,0.0,0.0,0.0,4.82,0.25,4.8264790479
2020-09-28 20:00:00,4.66,0.25,4.6667011903,0.0,0.0,0.0,4.66,0.25,4.6667011903,4.62,0.25,4.6267591249,0.0,0.0,0.0,4.62,0.25,4.6267591249
2020-09-28 20:30:00,4.33,0.5700000000000001,4.3673561797,0.0,0.0,0.0,4.33,0.5700000000000001,4.3673561797,4.37,0.5700000000000001,4.4070171318,0.0,0.0,0.0,4.37,0.5700000000000001,4.4070171318
2020-09-28 21:00:00,4.15,0.2,4.1548164821,0.0,0.0,0.0,4.15,0.2,4.1548164821,4.11,0.2,4.1148633027,0.0,0.0,0.0,4.11,0.2,4.1148633027
2020-09-28 21:30:00,3.98,0.16,3.9832147821,0.0,0.0,0.0,3.98,0.16,3.9832147821,3.95,0.16,3.9532391782,0.0,0.0,0.0,3.95,0.16,3.9532391782
2020-09-28 22:00:00,3.7199999999999998,0.16,3.7234392704,0.0,0.0,0.0,3.7199999999999998,0.16,3.7234392704,3.69,0.16,3.6934672058,0.0,0.0,0.0,3.69,0.16,3.6934672058
2020-09-28 22:30:00,3.46,0.159,3.463651397,0.0,-0.001,0.001,3.46,0.16,3.4636974464,3.43,0.159,3.4336832993,0.0,-0.001,0.001,3.43,0.16,3.4337297506
2020-09-28 23:00:00,3.14,0.31,3.1552654405,0.0,0.0,0.0,3.14,0.31,3.1552654405,3.14,0.31,3.1552654405,0.0,0.0,0.0,3.14,0.31,3.1552654405
2020-09-28 23:30:00,2.94,0.1,2.9417001887,0.0,0.0,0.0,2.94,0.1,2.9417001887,2.91,0.1,2.9117177061,0.0,0.0,0.0,2.91,0.1,2.9117177061
2020-09-29 00:00:00,2.79,0.12,2.7925794528,0.0,0.0,0.0,2.79,0.12,2.7925794528,2.76,0.12,2.7626074640000002,0.0,0.0,0.0,2.76,0.12,2.7626074640000002
2020-09-29 00:30:00,2.7199999999999998,0.11800000000000001,2.7225583557,0.0,-0.002,0.002,2.7199999999999998,0.12,2.722645772,2.69,0.11800000000000001,2.6925868603,0.0,-0.002,0.002,2.69,0.12,2.6926752496
2020-09-29 01:00:00,2.65,0.08850000000000001,2.6514773712,0.0,-0.0015,0.0015,2.65,0.09,2.6515278614,2.62,0.08850000000000001,2.6214942781,0.0,-0.0015,0.0015,2.62,0.09,2.6215453458
2020-09-29 01:30:00,2.69,0.08950000000000001,2.6914884822,0.0,-0.0005,0.0005,2.69,0.09,2.6915051550999998,2.66,0.08950000000000001,2.6615052602000002,0.0,-0.0005,0.0005,2.66,0.09,2.6615221209
2020-09-29 02:00:00,2.81,0.09,2.8114409117,0.0,0.0,0.0,2.81,0.09,2.8114409117,2.7800000000000002,0.09,2.781456453,0.0,0.0,0.0,2.7800000000000002,0.09,2.781456453
2020-09-29 02:30:00,2.81,0.089,2.8114090773,0.0,-0.001,0.001,2.81,0.09,2.8114409117,2.7800000000000002,0.089,2.7814242754,0.0,-0.001,0.001,2.7800000000000002,0.09,2.781456453
2020-09-29 03:00:00,2.73,0.08850000000000001,2.7314341013,0.0,-0.0015,0.0015,2.73,0.09,2.7314831136,2.7,0.08850000000000001,2.7014500273,0.0,-0.0015,0.0015,2.7,0.09,2.7014995836
2020-09-29 03:30:00,2.7,0.09,2.7014995836,0.0,0.0,0.0,2.7,0.09,2.7014995836,2.68,0.09,2.6815107682,0.0,0.0,0.0,2.68,0.09,2.6815107682
2020-09-29 04:00:00,2.6705,0.08750000000000001,2.6719331017,0.0005,-0.0025,0.0025495098,2.67,0.09,2.6715164233,2.6405000000000003,0.08750000000000001,2.6419493750000003,0.0005,-0.0025,0.0025495098,2.64,0.09,2.6415336454
2020-09-29 04:30:00,2.65,0.059500000000000004,2.6506678875,0.0,-0.0005,0.0005,2.65,0.06,2.6506791583,2.62,0.059500000000000004,2.6206755331,0.0,-0.0005,0.0005,2.62,0.06,2.6206869328
2020-09-29 05:00:00,2.65,0.059500000000000004,2.6506678875,0.0,-0.0005,0.0005,2.65,0.06,2.6506791583,2.62,0.059500000000000004,2.6206755331,0.0,-0.0005,0.0005,2.62,0.06,2.6206869328
2020-09-29 05:30:00,2.73,0.08700000000000001,2.731385912,0.0,-0.003,0.003,2.73,0.09,2.7314831136,2.7,0.08700000000000001,2.701401303,0.0,-0.003,0.003,2.7,0.09,2.7014995836
2020-09-29 06:00:00,2.84,0.08850000000000001,2.8413785827,0.0,-0.0015,0.0015,2.84,0.09,2.8414256985,2.81,0.08850000000000001,2.8113932934,0.0,-0.0015,0.0015,2.81,0.09,2.8114409117
2020-09-29 06:30:00,3.17,0.13,3.1726644953,0.0,0.0,0.0,3.17,0.13,3.1726644953,3.14,0.13,3.1426899306,0.0,0.0,0.0,3.14,0.13,3.1426899306
2020-09-29 07:00:00,3.47,0.16,3.4736868022,0.0,0.0,0.0,3.47,0.16,3.4736868022,3.43,0.16,3.4337297506,0.0,0.0,0.0,3.43,0.16,3.4337297506
2020-09-29 07:30:00,3.86,0.20950000000000002,3.8656810849000003,0.0,-0.0005,0.0005,3.86,0.21,3.8657082145,3.83,0.20950000000000002,3.8357255181000003,0.0,-0.0005,0.0005,3.83,0.21,3.8357528596
2020-09-29 08:00:00,4.13,0.35000000000000003,4.1448039761,0.0,0.0,0.0,4.13,0.35000000000000003,4.1448039761,4.1,0.35000000000000003,4.1149119067,0.0,0.0,0.0,4.1,0.35000000000000003,4.1149119067
2020-09-29 08:30:00,4.2205,0.35000000000000003,4.2349876328,0.0005,0.0,0.0005,4.22,0.35000000000000003,4.2344893435,4.1905,0.35000000000000003,4.2050909919,0.0005,0.0,0.0005,4.19,0.35000000000000003,4.204592727
2020-09-29 09:00:00,4.085,0.355,4.1003963223,0.005,0.005,0.007071067800000001,4.08,0.35000000000000003,4.0949847375,4.055,0.355,4.0705097961,0.005,0.005,0.007071067800000001,4.05,0.35000000000000003,4.0650953248
2020-09-29 09:30:00,4.0665,0.48350000000000004,4.0951427936,0.0165,0.0035,0.0168671278,4.05,0.48,4.0783452527,4.0365,0.48350000000000004,4.0653541666,0.0165,0.0035,0.0168671278,4.02,0.48,4.0485552979
2020-09-29 10:00:00,3.5855,0.4355,3.6118513951,0.025500000000000002,0.0055000000000000005,0.0260863949,3.56,0.43,3.5858750675,3.5555,0.4355,3.5820720959,0.025500000000000002,0.0055000000000000005,0.0260863949,3.5300000000000002,0.43,3.5560933621
2020-09-29 10:30:00,3.391,0.47650000000000003,3.4243150045,0.031,0.006500000000000001,0.031674121900000005,3.36,0.47000000000000003,3.3927127789,3.3609999999999998,0.47650000000000003,3.39460944,0.031,0.006500000000000001,0.031674121900000005,3.33,0.47000000000000003,3.363004609
2020-09-29 11:00:00,3.2585,0.42550000000000004,3.2861637969,0.0385,0.0055000000000000005,0.038890873,3.22,0.42,3.2472757813,3.2385,0.42550000000000004,3.2663331888,0.0385,0.0055000000000000005,0.038890873,3.2,0.42,3.2274448098
2020-09-29 11:30:00,3.2655,0.48550000000000004,3.3013937208,0.0455,0.0055000000000000005,0.045831212100000004,3.22,0.48,3.2555798255,3.2455,0.48550000000000004,3.2816124847,0.0455,0.0055000000000000005,0.045831212100000004,3.2,0.48,3.2357997466
2020-09-29 12:00:00,3.1310000000000002,0.485,3.1683412064,0.051000000000000004,0.005,0.051244511900000005,3.08,0.48,3.1171782111,3.101,0.485,3.1386981378,0.051000000000000004,0.005,0.051244511900000005,3.05,0.48,3.0875394734
2020-09-29 12:30:00,3.271,0.436,3.2999298477,0.021,-0.004,0.021377558300000002,3.25,0.44,3.2796493715,3.241,0.436,3.2701952541,0.021,-0.004,0.021377558300000002,3.22,0.44,3.249923076
2020-09-29 13:00:00,3.713,0.438,3.7387448429,0.003,-0.002,0.0036055513000000003,3.71,0.44,3.7360005353,3.683,0.438,3.7089530868000002,0.003,-0.002,0.0036055513000000003,3.68,0.44,3.7062110032
2020-09-29 13:30:00,3.7115,0.37,3.729897083,0.0015,0.0,0.0015,3.71,0.37,3.7284044845,3.6814999999999998,0.37,3.7000462497,0.0015,0.0,0.0015,3.68,0.37,3.6985537714000003
2020-09-29 14:00:00,3.6415,0.3715,3.660400866,0.0015,0.0015,0.0021213203,3.64,0.37,3.6587566194,3.6015,0.3715,3.6206096862,0.0015,0.0015,0.0021213203,3.6,0.37,3.6189639401
2020-09-29 14:30:00,3.4455,0.375,3.4658469744,0.025500000000000002,0.005,0.0259855729,3.42,0.37,3.4399563951,3.4155,0.375,3.4360246288000003,0.025500000000000002,0.005,0.0259855729,3.39,0.37,3.4101319623
2020-09-29 15:00:00,3.3725,0.34450000000000003,3.3900496309,0.022500000000000003,0.0045000000000000005,0.0229455878,3.35,0.34,3.3672095272,3.3525,0.34450000000000003,3.3701537799,0.022500000000000003,0.0045000000000000005,0.0229455878,3.33,0.34,3.3473123547
2020-09-29 15:30:00,3.324,0.3395,3.3412926017,0.014,-0.0005,0.014008925700000001,3.31,0.34,3.3274164152,3.294,0.3395,3.3114492673,0.014,-0.0005,0.014008925700000001,3.2800000000000002,0.34,3.2975748665
2020-09-29 16:00:00,3.489,0.31,3.5027447809,0.009000000000000001,0.0,0.009000000000000001,3.48,0.31,3.4937801877,3.459,0.31,3.4728635159,0.009000000000000001,0.0,0.009000000000000001,3.45,0.31,3.4638995366
2020-09-29 16:30:00,3.7705,0.28,3.7808822053,0.0005,0.0,0.0005,3.77,0.28,3.7803835784,3.7405,0.28,3.7509652424,0.0005,0.0,0.0005,3.74,0.28,3.7504666375999998
2020-09-29 17:00:00,3.91,0.25,3.9179841756,0.0,0.0,0.0,3.91,0.25,3.9179841756,3.88,0.25,3.8880457816,0.0,0.0,0.0,3.88,0.25,3.8880457816
2020-09-29 17:30:00,3.8135,0.12,3.8153875622,0.0035,0.0,0.0035,3.81,0.12,3.8118892953,3.7835,0.12,3.7854025215,0.0035,0.0,0.0035,3.7800000000000002,0.12,3.7819042822
2020-09-29 18:00:00,3.892,0.1395,3.8944992297,0.002,-0.0005,0.0020615528,3.89,0.14,3.892518465,3.862,0.1395,3.8645186311,0.002,-0.0005,0.0020615528,3.86,0.14,3.8625380257
2020-09-29 18:30:00,3.95,0.11,3.9515313487,0.0,0.0,0.0,3.95,0.11,3.9515313487,3.91,0.11,3.9115470085,0.0,0.0,0.0,3.91,0.11,3.9115470085
2020-09-29 19:00:00,4.05,0.15,4.0527768258,0.0,0.0,0.0,4.05,0.15,4.0527768258,4.02,0.15,4.0227975341,0.0,0.0,0.0,4.02,0.15,4.0227975341
2020-09-29 19:30:00,4.21,0.15,4.2126713615,0.0,0.0,0.0,4.21,0.15,4.2126713615,4.17,0.15,4.1726969696,0.0,0.0,0.0,4.17,0.15,4.1726969696
2020-09-29 20:00:00,4.39,0.21,4.3950199089,0.0,0.0,0.0,4.39,0.21,4.3950199089,4.35,0.21,4.3550660156,0.0,0.0,0.0,4.35,0.21,4.3550660156
2020-09-29 20:30:00,4.39,0.23,4.3960209281000004,0.0,0.0,0.0,4.39,0.23,4.3960209281000004,4.35,0.23,4.356076216,0.0,0.0,0.0,4.35,0.23,4.356076216
2020-09-29 21:00:00,4.1,0.79,4.1754161469,0.0,0.0,0.0,4.1,0.79,4.1754161469,4.18,0.79,4.2539981194,0.0,0.0,0.0,4.18,0.79,4.2539981194
2020-09-29 21:30:00,3.8200000000000003,0.91,3.9268944473,0.0,0.0,0.0,3.8200000000000003,0.91,3.9268944473,3.93,0.91,4.0339806643,0.0,0.0,0.0,3.93,0.91,4.0339806643
2020-09-29 22:00:00,3.59,0.9085000000000001,3.7031705672,0.0,-0.0015,0.0015,3.59,0.91,3.7035388482,3.7,0.9085000000000001,3.8099044936,0.0,-0.0015,0.0015,3.7,0.91,3.8102624582
2020-09-29 22:30:00,3.38,0.66,3.4438350715,0.0,0.0,0.0,3.38,0.66,3.4438350715,3.44,0.66,3.5027417832000003,0.0,0.0,0.0,3.44,0.66,3.5027417832000003
2020-09-29 23:00:00,3.17,0.0995,3.1715611692,0.0,-0.0005,0.0005,3.17,0.1,3.1715768949,3.15,0.0995,3.1515710765,0.0,-0.0005,0.0005,3.15,0.1,3.1515869019
2020-09-29 23:30:00,2.92,0.099,2.9216777714,0.0,-0.001,0.001,2.92,0.1,2.921711827,2.9,0.099,2.9016893355,0.0,-0.001,0.001,2.9,0.1,2.9017236257
2020-09-30 00:00:00,2.75,0.096,2.7516751262,0.0,-0.004,0.004,2.75,0.1,2.7518175812,2.73,0.096,2.7316873906,0.0,-0.004,0.004,2.73,0.1,2.7318308879
2020-09-30 00:30:00,2.67,0.097,2.671761404,0.0,-0.003,0.003,2.67,0.1,2.6718720029,2.64,0.097,2.6417814066,0.0,-0.003,0.003,2.64,0.1,2.6418932605
2020-09-30 01:00:00,2.61,0.0955,2.6117465899,0.0,-0.0045000000000000005,0.0045000000000000005,2.61,0.1,2.6119150063000003,2.58,0.0955,2.5817668853,0.0,-0.0045000000000000005,0.0045000000000000005,2.58,0.1,2.5819372572
2020-09-30 01:30:00,2.6805,0.097,2.6822545088,0.0005,-0.003,0.0030413813000000002,2.68,0.1,2.6818650227000003,2.6605,0.097,2.6622676894,0.0005,-0.003,0.0030413813000000002,2.66,0.1,2.6618790356
2020-09-30 02:00:00,2.8,0.0975,2.8016970304,0.0,-0.0025,0.0025,2.8,0.1,2.8017851452,2.77,0.0975,2.7717153984,0.0,-0.0025,0.0025,2.77,0.1,2.7718044664
2020-09-30 02:30:00,2.8005,0.0955,2.8021278522,0.0005,-0.0045000000000000005,0.0045276926,2.8,0.1,2.8017851452,2.7705,0.0955,2.7721454688,0.0005,-0.0045000000000000005,0.0045276926,2.77,0.1,2.7718044664
2020-09-30 03:00:00,2.7605,0.0965,2.7621861813,0.0005,-0.0035,0.0035355339000000003,2.76,0.1,2.7618110001,2.7305,0.0965,2.7322046958,0.0005,-0.0035,0.0035355339000000003,2.73,0.1,2.7318308879
2020-09-30 03:30:00,2.7305,0.064,2.7312499428,0.0005,-0.006,0.0060207973,2.73,0.07,2.7308972884,2.7105,0.064,2.7112554749,0.0005,-0.006,0.0060207973,2.71,0.07,2.7109039083
2020-09-30 04:00:00,2.73,0.0675,2.7308343505,0.0,-0.0025,0.0025,2.73,0.07,2.7308972884,2.71,0.0675,2.7108405062000003,0.0,-0.0025,0.0025,2.71,0.07,2.7109039083
2020-09-30 04:30:00,2.71,0.068,2.7108530023,0.0,-0.002,0.002,2.71,0.07,2.7109039083,2.68,0.068,2.6808625478,0.0,-0.002,0.002,2.68,0.07,2.6809140232
2020-09-30 05:00:00,2.69,0.0685,2.6908720241,0.0,-0.0015,0.0015,2.69,0.07,2.6909106265,2.68,0.0685,2.6808752768,0.0,-0.0015,0.0015,2.68,0.07,2.6809140232
2020-09-30 05:30:00,2.75,0.07,2.7508907648000003,0.0,0.0,0.0,2.75,0.07,2.7508907648000003,2.73,0.07,2.7308972884,0.0,0.0,0.0,2.73,0.07,2.7308972884
2020-09-30 06:00:00,2.88,0.1,2.8817355881,0.0,0.0,0.0,2.88,0.1,2.8817355881,2.85,0.1,2.8517538463000003,0.0,0.0,0.0,2.85,0.1,2.8517538463000003
2020-09-30 06:30:00,3.29,0.22,3.2973474188,0.0,0.0,0.0,3.29,0.22,3.2973474188,3.26,0.22,3.2674148803,0.0,0.0,0.0,3.26,0.22,3.2674148803
2020-09-30 07:00:00,3.66,0.25,3.6685283153,0.0,0.0,0.0,3.66,0.25,3.6685283153,3.63,0.25,3.6385986313,0.0,0.0,0.0,3.63,0.25,3.6385986313
2020-09-30 07:30:00,4.08,0.35000000000000003,4.0949847375,0.0,0.0,0.0,4.08,0.35000000000000003,4.0949847375,4.05,0.35000000000000003,4.0650953248,0.0,0.0,0.0,4.05,0.35000000000000003,4.0650953248
2020-09-30 08:00:00,4.29,0.44,4.3125050725000005,0.0,0.0,0.0,4.29,0.44,4.3125050725000005,4.26,0.44,4.2826627231,0.0,0.0,0.0,4.26,0.44,4.2826627231
2020-09-30 08:30:00,4.36,0.4,4.3783101763,0.0,0.0,0.0,4.36,0.4,4.3783101763,4.33,0.4,4.3484365006,0.0,0.0,0.0,4.33,0.4,4.3484365006
2020-09-30 09:00:00,4.3415,0.45,4.3647591285,0.0015,0.0,0.0015,4.34,0.45,4.3632671245,4.3015,0.45,4.3249742485,0.0015,0.0,0.0015,4.3,0.45,4.3234823927
2020-09-30 09:30:00,4.4515,0.49,4.4783872376,0.0015,0.0,0.0015,4.45,0.49,4.4768962463,4.4115,0.49,4.4386295464,0.0015,0.0,0.0015,4.41,0.49,4.4371387177
2020-09-30 10:00:00,4.394,0.48950000000000005,4.4211815446,0.004,-0.0005,0.0040311289,4.39,0.49,4.4172615952,4.354,0.48950000000000005,4.3814297039,0.004,-0.0005,0.0040311289,4.35,0.49,4.3775107082
2020-09-30 10:30:00,4.3945,0.489,4.4216231465,0.0045000000000000005,-0.001,0.0046097722,4.39,0.49,4.4172615952,4.3545,0.489,4.3818707478,0.0045000000000000005,-0.001,0.0046097722,4.35,0.49,4.3775107082
2020-09-30 11:00:00,4.427,0.5685,4.4633531397,0.007,-0.0015,0.0071589105,4.42,0.5700000000000001,4.4566018445,4.3870000000000005,0.5685,4.4236818658,0.007,-0.0015,0.0071589105,4.38,0.5700000000000001,4.4169333253
2020-09-30 11:30:00,4.279,0.5730000000000001,4.317194691,0.019,0.003,0.0192353841,4.26,0.5700000000000001,4.2979646346,4.239,0.5730000000000001,4.2775518699,0.019,0.003,0.0192353841,4.22,0.5700000000000001,4.2583212655
2020-09-30 12:00:00,4.4865,0.5695,4.522500691,0.006500000000000001,-0.0005,0.0065192024,4.48,0.5700000000000001,4.5161155875,4.4465,0.5695,4.4828219349000005,0.006500000000000001,-0.0005,0.0065192024,4.44,0.5700000000000001,4.4764383163
2020-09-30 12:30:00,4.535,0.5680000000000001,4.5704320365,0.005,-0.002,0.0053851648,4.53,0.5700000000000001,4.5657200965,4.495,0.5680000000000001,4.5307448615,0.005,-0.002,0.0053851648,4.49,0.5700000000000001,4.5260357931
2020-09-30 13:00:00,4.662,0.5295,4.6919733855,0.002,-0.0005,0.0020615528,4.66,0.53,4.6900426437,4.622,0.5295,4.6522311045,0.002,-0.0005,0.0020615528,4.62,0.53,4.6503010655
2020-09-30 13:30:00,4.661,0.5295,4.6909797751,0.001,-0.0005,0.0011180340000000002,4.66,0.53,4.6900426437,4.621,0.5295,4.6512376041,0.001,-0.0005,0.0011180340000000002,4.62,0.53,4.6503010655
2020-09-30 14:00:00,4.5325,0.5595,4.5669022871,0.0025,-0.0005,0.0025495098,4.53,0.56,4.564482446,4.4925,0.5595,4.5272062577,0.0025,-0.0005,0.0025495098,4.49,0.56,4.5247872878
2020-09-30 14:30:00,4.481,0.5295,4.5121758886,0.001,-0.0005,0.0011180340000000002,4.48,0.53,4.5112415143,4.441,0.5295,4.4724547231,0.001,-0.0005,0.0011180340000000002,4.44,0.53,4.4715209940000005
2020-09-30 15:00:00,4.4805,0.49,4.507214245,0.0005,0.0,0.0005,4.48,0.49,4.5067172088,4.4405,0.49,4.4674534413,0.0005,0.0,0.0005,4.44,0.49,4.4669564583
2020-09-30 15:30:00,4.4315,0.47000000000000003,4.4563541432000005,0.0015,0.0,0.0015,4.43,0.47000000000000003,4.4548625119,4.3915,0.47000000000000003,4.4165792476,0.0015,0.0,0.0015,4.39,0.47000000000000003,4.4150877681
2020-09-30 16:00:00,4.4905,0.41950000000000004,4.5100521616,0.0005,-0.0005,0.0007071068,4.49,0.42,4.5096008693,4.4405,0.41950000000000004,4.4602713482,0.0005,-0.0005,0.0007071068,4.44,0.42,4.4598206242
2020-09-30 16:30:00,4.68,0.419,4.6987190808,0.0,-0.001,0.001,4.68,0.42,4.6988083596,4.64,0.419,4.658879801,0.0,-0.001,0.001,4.64,0.42,4.6589698432
2020-09-30 17:00:00,4.8,0.38,4.8150181723,0.0,0.0,0.0,4.8,0.38,4.8150181723,4.75,0.38,4.7651757575,0.0,0.0,0.0,4.75,0.38,4.7651757575
2020-09-30 17:30:00,4.5605,0.2495,4.5673198377,0.0005,-0.0005,0.0007071068,4.5600000000000005,0.25,4.5668479283,4.5205,0.2495,4.5273800923,0.0005,-0.0005,0.0007071068,4.52,0.25,4.5269084373
2020-09-30 18:00:00,4.2305,0.16,4.2335245659,0.0005,0.0,0.0005,4.23,0.16,4.2330249231,4.2005,0.16,4.2035461518,0.0005,0.0,0.0005,4.2,0.16,4.2030465141
2020-09-30 18:30:00,4.1485,0.1595,4.1515650663,0.0085,-0.0005,0.0085146932,4.14,0.16,4.1430906338,4.1085,0.1595,4.1115948852,0.0085,-0.0005,0.0085146932,4.1,0.16,4.1031207635
2020-09-30 19:00:00,4.233,0.13,4.2349957497,0.003,0.0,0.003,4.23,0.13,4.2319971645,4.183,0.13,4.1850195937,0.003,0.0,0.003,4.18,0.13,4.1820210425
2020-09-30 19:30:00,4.33,0.15,4.3325973734,0.0,0.0,0.0,4.33,0.15,4.3325973734,4.29,0.15,4.2926215766,0.0,0.0,0.0,4.29,0.15,4.2926215766
2020-09-30 20:00:00,4.6285,0.22,4.633725526,0.0085,0.0,0.0085,4.62,0.22,4.6252351292,4.5885,0.22,4.5937710272,0.0085,0.0,0.0085,4.58,0.22,4.5852807984
2020-09-30 20:30:00,4.4505,0.2,4.4549916105000005,0.0005,0.0,0.0005,4.45,0.2,4.4544921147,4.4105,0.2,4.4150323045,0.0005,0.0,0.0005,4.41,0.2,4.4145328179
2020-09-30 21:00:00,4.17,0.16,4.1730684154,0.0,0.0,0.0,4.17,0.16,4.1730684154,4.13,0.16,4.1330981116,0.0,0.0,0.0,4.13,0.16,4.1330981116
2020-09-30 21:30:00,3.9485,0.16,3.9517404077,0.0085,0.0,0.0085,3.94,0.16,3.9432473927,3.9185,0.16,3.9217651957,0.0085,0.0,0.0085,3.91,0.16,3.913272288
2020-09-30 22:00:00,3.74,0.16,3.7434208954,0.0,0.0,0.0,3.74,0.16,3.7434208954,3.7,0.16,3.7034578437,0.0,0.0,0.0,3.7,0.16,3.7034578437
2020-09-30 22:30:00,3.524,0.16,3.5276303661,0.004,0.0,0.004,3.52,0.16,3.5236344873,3.4939999999999998,0.16,3.4976615045,0.004,0.0,0.004,3.49,0.16,3.4936656967
2020-09-30 23:00:00,3.2640000000000002,0.1395,3.2669796831,0.004,-0.0005,0.0040311289,3.26,0.14,3.2630047502,3.2439999999999998,0.1395,3.2469980366,0.004,-0.0005,0.0040311289,3.24,0.14,3.2430232808
2020-09-30 23:30:00,3.01,0.1,3.0116606715,0.0,0.0,0.0,3.01,0.1,3.0116606715,2.98,0.1,2.9816773803,0.0,0.0,0.0,2.98,0.1,2.9816773803
2020-10-01 00:00:00,2.798,0.098,2.7997156999,0.008,-0.002,0.0082462113,2.79,0.1,2.7917915395,2.778,0.098,2.7797280443,0.008,-0.002,0.0082462113,2.77,0.1,2.7718044664
2020-10-01 00:30:00,2.7005,0.099,2.7023140547,0.0005,-0.001,0.0011180340000000002,2.7,0.1,2.7018512171999998,2.6705,0.099,2.6723344196000003,0.0005,-0.001,0.0011180340000000002,2.67,0.1,2.6718720029
2020-10-01 01:00:00,2.6405000000000003,0.096,2.6422445477,0.0005,-0.004,0.0040311289,2.64,0.1,2.6418932605,2.6205,0.096,2.6222578535,0.0005,-0.004,0.0040311289,2.62,0.1,2.6219077024
2020-10-01 01:30:00,2.698,0.0975,2.6997611468000002,0.008,-0.0025,0.0083815273,2.69,0.1,2.6918580943,2.678,0.0975,2.6797742909,0.008,-0.0025,0.0083815273,2.67,0.1,2.6718720029
2020-10-01 02:00:00,2.8505000000000003,0.096,2.8521161004,0.0005,-0.004,0.0040311289,2.85,0.1,2.8517538463000003,2.8205,0.096,2.82213328,0.0005,-0.004,0.0040311289,2.8200000000000003,0.1,2.8217724926
2020-10-01 02:30:00,2.824,0.0985,2.8257172983,0.004,-0.0015,0.0042720019,2.8200000000000003,0.1,2.8217724926,2.794,0.0985,2.7957357261,0.004,-0.0015,0.0042720019,2.79,0.1,2.7917915395
2020-10-01 03:00:00,2.785,0.0995,2.7867768569,0.005,-0.0005,0.0050249378,2.7800000000000002,0.1,2.7817979797,2.755,0.0995,2.756796193,0.005,-0.0005,0.0050249378,2.75,0.1,2.7518175812
2020-10-01 03:30:00,2.74,0.1,2.7418242103,0.0,0.0,0.0,2.74,0.1,2.7418242103,2.71,0.1,2.7118443908,0.0,0.0,0.0,2.71,0.1,2.7118443908
2020-10-01 04:00:00,2.718,0.099,2.7198023825,0.008,-0.001,0.0080622577,2.71,0.1,2.7118443908,2.688,0.099,2.6898224848,0.008,-0.001,0.0080622577,2.68,0.1,2.6818650227000003
2020-10-01 04:30:00,2.711,0.0965,2.7127169498,0.001,-0.0035,0.0036400549,2.71,0.1,2.7118443908,2.681,0.0965,2.6827361499,0.001,-0.0035,0.0036400549,2.68,0.1,2.6818650227000003
2020-10-01 05:00:00,2.68,0.0995,2.6818464255,0.0,-0.0005,0.0005,2.68,0.1,2.6818650227000003,2.65,0.0995,2.6518673138,0.0,-0.0005,0.0005,2.65,0.1,2.6518861212
2020-10-01 05:30:00,2.8,0.1,2.8017851452,0.01,0.0,0.01,2.79,0.1,2.7917915395,2.77,0.1,2.7718044664,0.01,0.0,0.01,2.76,0.1,2.7618110001
2020-10-01 06:00:00,2.95,0.12,2.9524396692,0.0,0.0,0.0,2.95,0.12,2.9524396692,2.92,0.12,2.9224647132,0.0,0.0,0.0,2.92,0.12,2.9224647132
2020-10-01 06:30:00,3.301,0.21,3.3076730491,0.001,0.0,0.001,3.3,0.21,3.3066750672,3.271,0.21,3.2777341259,0.001,0.0,0.001,3.27,0.21,3.276736181
2020-10-01 07:00:00,3.6585,0.28,3.6691991292,0.0085,0.0,0.0085,3.65,0.28,3.6607239721,3.6285,0.28,3.6392873272,0.0085,0.0,0.0085,3.62,0.28,3.6308125812
2020-10-01 07:30:00,4.1,0.34,4.1140734072,0.0,0.0,0.0,4.1,0.34,4.1140734072,4.06,0.34,4.0742115802,0.0,0.0,0.0,4.06,0.34,4.0742115802
2020-10-01 08:00:00,4.286,0.34,4.2994646178,0.006,0.0,0.006,4.28,0.34,4.2934834342,4.256,0.34,4.2695592278,0.006,0.0,0.006,4.25,0.34,4.2635783094
2020-10-01 08:30:00,4.455,0.47100000000000003,4.4798287914,0.005,0.001,0.0050990195,4.45,0.47000000000000003,4.4747513897,4.425,0.47100000000000003,4.4499961798,0.005,0.001,0.0050990195,4.42,0.47000000000000003,4.4449184469
2020-10-01 09:00:00,4.3865,0.514,4.4165120004,0.006500000000000001,0.004,0.0076321688,4.38,0.51,4.4095918178,4.3465,0.514,4.3767862925,0.006500000000000001,0.004,0.0076321688,4.34,0.51,4.3698626981
2020-10-01 09:30:00,4.2165,0.482,4.2439599727,0.026500000000000003,0.002,0.0265753645,4.19,0.48,4.217404415,4.1865,0.482,4.2141554611,0.026500000000000003,0.002,0.0265753645,4.16,0.48,4.1876007451
2020-10-01 10:00:00,4.076,0.534,4.1108310595,0.026000000000000002,0.004,0.026305892900000002,4.05,0.53,4.0845317969,4.046,0.534,4.0810871101,0.026000000000000002,0.004,0.026305892900000002,4.02,0.53,4.0547872941
2020-10-01 10:30:00,4.085,0.5835,4.1264630436,0.035,0.0035,0.0351745647,4.05,0.58,4.0913200804,4.055,0.5835,4.0967666824,0.035,0.0035,0.0351745647,4.02,0.58,4.0616252904
2020-10-01 11:00:00,3.932,0.49250000000000005,3.9627238423,0.052000000000000005,0.0025,0.052060061500000004,3.88,0.49,3.9108183287,3.892,0.49250000000000005,3.9230371207,0.052000000000000005,0.0025,0.052060061500000004,3.84,0.49,3.8711367839
2020-10-01 11:30:00,3.8064999999999998,0.4515,3.8331833376,0.0465,0.0015,0.0465241873,3.76,0.45,3.7868324494000003,3.7765,0.4515,3.8033938134,0.0465,0.0015,0.0465241873,3.73,0.45,3.7570467125
2020-10-01 12:00:00,3.85,0.5515,3.889299712,0.05,0.0015,0.0500224949,3.8,0.55,3.8395963329000002,3.81,0.5515,3.8497080733,0.05,0.0015,0.0500224949,3.76,0.55,3.8000131579
2020-10-01 12:30:00,4.04,0.5235000000000001,4.0737761659,0.04,0.0035,0.040152833000000006,4.0,0.52,4.0336583891,4.0,0.5235000000000001,4.0341110855,0.04,0.0035,0.040152833000000006,3.96,0.52,3.9939954932
2020-10-01 13:00:00,4.1,0.5025000000000001,4.130678667,0.03,0.0025,0.0301039864,4.07,0.5,4.1005975174,4.06,0.5025000000000001,4.0909786421,0.03,0.0025,0.0301039864,4.03,0.5,4.0608989153
2020-10-01 13:30:00,3.8925,0.5325,3.9287545737,0.0425,0.0025,0.0425734659,3.85,0.53,3.8863093032,3.8525,0.5325,3.8891274728000003,0.0425,0.0025,0.0425734659,3.81,0.53,3.8466868861
2020-10-01 14:00:00,3.9015,0.534,3.9378748393,0.0315,0.004,0.0317529526,3.87,0.53,3.9061233979,3.8715,0.534,3.9081540719000003,0.0315,0.004,0.0317529526,3.84,0.53,3.8764029718
2020-10-01 14:30:00,4.007,0.5045000000000001,4.0386345774,0.027,0.0045000000000000005,0.0273724314,3.98,0.5,4.0112840837,3.977,0.5045000000000001,4.0088713187,0.027,0.0045000000000000005,0.0273724314,3.95,0.5,3.9815198103
2020-10-01 15:00:00,3.77,0.504,3.8035399301,0.05,0.004,0.0501597448,3.7199999999999998,0.5,3.7534517447,3.73,0.504,3.7638963854,0.05,0.004,0.0501597448,3.68,0.5,3.7138120577000002
2020-10-01 15:30:00,3.832,0.4645,3.860049773,0.022,0.0045000000000000005,0.022455511600000002,3.81,0.46,3.8376685631000003,3.802,0.4645,3.8302694749,0.022,0.0045000000000000005,0.022455511600000002,3.7800000000000002,0.46,3.8078865529
2020-10-01 16:00:00,3.9115,0.3715,3.9291022512,0.0115,0.0015,0.0115974135,3.9,0.37,3.9175119655,3.8815,0.3715,3.8992376819,0.0115,0.0015,0.0115974135,3.87,0.37,3.8876471033
2020-10-01 16:30:00,4.195,0.3695,4.2112415331,0.015,-0.0005,0.015008331000000001,4.18,0.37,4.1963436466,4.165,0.3695,4.1813580629,0.015,-0.0005,0.015008331000000001,4.15,0.37,4.1664613283
2020-10-01 17:00:00,4.345,0.34850000000000003,4.3589536875,0.005,-0.0015,0.0052201533000000005,4.34,0.35000000000000003,4.3540900312,4.305,0.34850000000000003,4.3190829177,0.005,-0.0015,0.0052201533000000005,4.3,0.35000000000000003,4.3142206712
2020-10-01 17:30:00,4.4305,0.2195,4.4359340054,0.0005,-0.0005,0.0007071068,4.43,0.22,4.43545939,4.3905,0.2195,4.3959834508,0.0005,-0.0005,0.0007071068,4.39,0.22,4.3955090718
2020-10-01 18:00:00,4.5615,0.22,4.5668021908,0.0115,0.0,0.0115,4.55,0.22,4.5553155763,4.5215,0.22,4.5268490421,0.0115,0.0,0.0115,4.51,0.22,4.5153626654
2020-10-01 18:30:00,4.6815,0.22,4.6866664326,0.0015,0.0,0.0015,4.68,0.22,4.6851680866,4.6415,0.22,4.6467109067,0.0015,0.0,0.0015,4.64,0.22,4.6452125893
2020-10-01 19:00:00,4.73,0.89,4.8130032204,0.0,0.0,0.0,4.73,0.89,4.8130032204,4.83,0.89,4.9113134699,0.0,0.0,0.0,4.83,0.89,4.9113134699
2020-10-01 19:30:00,4.742,0.9500000000000001,4.836224147,0.012,0.0,0.012,4.73,0.9500000000000001,4.8244585188,4.842,0.9500000000000001,4.9343149474,0.012,0.0,0.012,4.83,0.9500000000000001,4.9225399948
2020-10-01 20:00:00,4.6005,0.21,4.6052904632,0.0005,0.0,0.0005,4.6,0.21,4.6047909833,4.5705,0.21,4.5753218739,0.0005,0.0,0.0005,4.57,0.21,4.5748224009000005
2020-10-01 20:30:00,4.35,0.17,4.3533205717,0.0,0.0,0.0,4.35,0.17,4.3533205717,4.31,0.17,4.3133513652,0.0,0.0,0.0,4.31,0.17,4.3133513652
2020-10-01 21:00:00,4.122,0.15,4.1247283547,0.012,0.0,0.012,4.11,0.15,4.1127363154,4.082,0.15,4.0847550722,0.012,0.0,0.012,4.07,0.15,4.0727631898
2020-10-01 21:30:00,3.91,0.12,3.9118409988,0.0,0.0,0.0,3.91,0.12,3.9118409988,3.88,0.12,3.8818552266,0.0,0.0,0.0,3.88,0.12,3.8818552266
2020-10-01 22:00:00,3.7215,0.12,3.7234342011,0.0015,0.0,0.0015,3.7199999999999998,0.12,3.7219349806,3.6915,0.12,3.6934499117,0.0015,0.0,0.0015,3.69,0.12,3.6919507039
2020-10-01 22:30:00,3.47,0.1,3.4714406231,0.01,0.0,0.01,3.46,0.1,3.4614447851,3.44,0.1,3.4414531814,0.01,0.0,0.01,3.43,0.1,3.4314574163
2020-10-01 23:00:00,3.19,0.1,3.1915670132,0.0,0.0,0.0,3.19,0.1,3.1915670132,3.15,0.1,3.1515869019,0.0,0.0,0.0,3.15,0.1,3.1515869019
2020-10-01 23:30:00,2.955,0.1,2.9566915632,0.005,0.0,0.005,2.95,0.1,2.9516944286,2.925,0.1,2.9267089025,0.005,0.0,0.005,2.92,0.1,2.921711827
2020-10-02 00:00:00,2.7465,0.08,2.7476648722,0.006500000000000001,0.0,0.006500000000000001,2.74,0.08,2.7411676344,2.7165,0.08,2.7176777311,0.006500000000000001,0.0,0.006500000000000001,2.71,0.08,2.7111805547000003
2020-10-02 00:30:00,2.66,0.08,2.6612027356,0.0,0.0,0.0,2.66,0.08,2.6612027356,2.63,0.08,2.6312164487,0.0,0.0,0.0,2.63,0.08,2.6312164487
2020-10-02 01:00:00,2.668,0.08,2.6691991308,0.008,0.0,0.008,2.66,0.08,2.6612027356,2.638,0.08,2.6392127614,0.008,0.0,0.008,2.63,0.08,2.6312164487
2020-10-02 01:30:00,2.733,0.08,2.7341706238,0.003,0.0,0.003,2.73,0.08,2.7311719096,2.7030000000000003,0.08,2.7041836106,0.003,0.0,0.003,2.7,0.08,2.7011849251999998
2020-10-02 02:00:00,2.85,0.08,2.8511225859,0.0,0.0,0.0,2.85,0.08,2.8511225859,2.83,0.08,2.8311305162,0.0,0.0,0.0,2.83,0.08,2.8311305162
2020-10-02 02:30:00,2.8200000000000003,0.08,2.8211345236,0.01,0.0,0.01,2.81,0.08,2.8111385594,2.79,0.08,2.7911467177000002,0.01,0.0,0.01,2.7800000000000002,0.08,2.7811508409
2020-10-02 03:00:00,2.7505,0.0495,2.750945383,0.0005,-0.0005,0.0007071068,2.75,0.05,2.7504545079,2.7305,0.0495,2.7309486446999998,0.0005,-0.0005,0.0007071068,2.73,0.05,2.7304578371
2020-10-02 03:30:00,2.75,0.05,2.7504545079,0.0,0.0,0.0,2.75,0.05,2.7504545079,2.73,0.05,2.7304578371,0.0,0.0,0.0,2.73,0.05,2.7304578371
2020-10-02 04:00:00,2.7405,0.0475,2.7409116184,0.0105,-0.0025,0.0107935166,2.73,0.05,2.7304578371,2.7105,0.0475,2.7109161735000002,0.0105,-0.0025,0.0107935166,2.7,0.05,2.7004629233
2020-10-02 04:30:00,2.71,0.0495,2.7104520379,0.0,-0.0005,0.0005,2.71,0.05,2.7104612154,2.68,0.0495,2.6804570972,0.0,-0.0005,0.0005,2.68,0.05,2.6804663773
2020-10-02 05:00:00,2.6310000000000002,0.029500000000000002,2.6311653787,0.001,-0.0005,0.0011180340000000002,2.63,0.03,2.6301710971,2.6109999999999998,0.029500000000000002,2.6111666454,0.001,-0.0005,0.0011180340000000002,2.61,0.03,2.6101724081
2020-10-02 05:30:00,2.7,0.1095,2.7022195044,0.01,-0.0005,0.0100124922,2.69,0.11,2.6922481312,2.69,0.1095,2.6922277485,0.01,-0.0005,0.0100124922,2.68,0.11,2.6822565127
2020-10-02 06:00:00,2.89,0.11,2.8920926679,0.0,0.0,0.0,2.89,0.11,2.8920926679,2.87,0.11,2.8721072403,0.0,0.0,0.0,2.87,0.11,2.8721072403
2020-10-02 06:30:00,3.1945,0.11,3.1963933190000002,0.0045000000000000005,0.0,0.0045000000000000005,3.19,0.11,3.1918959883,3.1645,0.11,3.1664112572,0.0045000000000000005,0.0,0.0045000000000000005,3.16,0.11,3.1619139773000002
2020-10-02 07:00:00,3.6365,0.19,3.6414601810000002,0.006500000000000001,0.0,0.006500000000000001,3.63,0.19,3.6349690508,3.6065,0.19,3.6115013845,0.006500000000000001,0.0,0.006500000000000001,3.6,0.19,3.6050104022
2020-10-02 07:30:00,4.01,0.24,4.0171756247,0.0,0.0,0.0,4.01,0.24,4.0171756247,3.98,0.24,3.9872296147,0.0,0.0,0.0,3.98,0.24,3.9872296147
2020-10-02 08:00:00,4.2285,0.28,4.237760287,0.0085,0.0,0.0085,4.22,0.28,4.2292788983,4.1885,0.28,4.1978485263,0.0085,0.0,0.0085,4.18,0.28,4.189367494
2020-10-02 08:30:00,4.4535,0.30000000000000004,4.4635929754,0.0035,0.0,0.0035,4.45,0.30000000000000004,4.4601008957,4.4235,0.30000000000000004,4.4336612692,0.0035,0.0,0.0035,4.42,0.30000000000000004,4.430169297
2020-10-02 09:00:00,4.5600000000000005,0.34,4.5726578704000005,0.0,0.0,0.0,4.5600000000000005,0.34,4.5726578704000005,4.53,0.34,4.5427414630000005,0.0,0.0,0.0,4.53,0.34,4.5427414630000005
2020-10-02 09:30:00,4.571,0.30000000000000004,4.5808340944,0.011,0.0,0.011,4.5600000000000005,0.30000000000000004,4.5698577658,4.541,0.30000000000000004,4.5508989222,0.011,0.0,0.011,4.53,0.30000000000000004,4.5399229068
2020-10-02 10:00:00,4.604,0.3305,4.6158472949,0.004,0.0005,0.0040311289,4.6,0.33,4.6118217659,4.574,0.3305,4.5859247977,0.004,0.0005,0.0040311289,4.57,0.33,4.5818991696
2020-10-02 10:30:00,4.69,0.30000000000000004,4.6995850881,0.0,0.0,0.0,4.69,0.30000000000000004,4.6995850881,4.65,0.30000000000000004,4.6596673701,0.0,0.0,0.0,4.65,0.30000000000000004,4.6596673701
2020-10-02 11:00:00,4.7815,0.30000000000000004,4.7909020288,0.0115,0.0,0.0115,4.77,0.30000000000000004,4.7794246516,4.7415,0.30000000000000004,4.7509811881,0.0115,0.0,0.0115,4.73,0.30000000000000004,4.7395041935
2020-10-02 11:30:00,4.714,0.30000000000000004,4.7235363871,0.004,0.0,0.004,4.71,0.30000000000000004,4.7195444695,4.674,0.30000000000000004,4.6836178324,0.004,0.0,0.004,4.67,0.30000000000000004,4.6796260534
2020-10-02 12:00:00,4.71,0.28,4.7183153773,0.0,0.0,0.0,4.71,0.28,4.7183153773,4.67,0.28,4.678386474,0.0,0.0,0.0,4.67,0.28,4.678386474
2020-10-02 12:30:00,4.8,0.28,4.8081597311,0.0,0.0,0.0,4.8,0.28,4.8081597311,4.76,0.28,4.7682281825,0.0,0.0,0.0,4.76,0.28,4.7682281825
2020-10-02 13:00:00,4.82,0.28,4.8281259304,0.0,0.0,0.0,4.82,0.28,4.8281259304,4.76,0.28,4.7682281825,0.0,0.0,0.0,4.76,0.28,4.7682281825
2020-10-02 13:30:00,4.64,0.22,4.6452125893,0.0,0.0,0.0,4.64,0.22,4.6452125893,4.6,0.22,4.6052578647,0.0,0.0,0.0,4.6,0.22,4.6052578647
2020-10-02 14:00:00,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524,4.45,0.22,4.4554348834,0.0,0.0,0.0,4.45,0.22,4.4554348834
2020-10-02 14:30:00,4.44,0.22,4.4454471091,0.0,0.0,0.0,4.44,0.22,4.4454471091,4.41,0.22,4.4154841184,0.0,0.0,0.0,4.41,0.22,4.4154841184
2020-10-02 15:00:00,4.44,0.22,4.4454471091,0.0,0.0,0.0,4.44,0.22,4.4454471091,4.39,0.22,4.3955090718,0.0,0.0,0.0,4.39,0.22,4.3955090718
2020-10-02 15:30:00,4.12,0.8,4.1969512744,0.0,0.0,0.0,4.12,0.8,4.1969512744,4.21,0.8,4.2853354594,0.0,0.0,0.0,4.21,0.8,4.2853354594
2020-10-02 16:00:00,4.41,0.96,4.5132804034,0.0,0.0,0.0,4.41,0.96,4.5132804034,4.53,0.96,4.6306047121,0.0,0.0,0.0,4.53,0.96,4.6306047121
2020-10-02 16:30:00,4.54,0.8,4.6099457697,0.0,0.0,0.0,4.54,0.8,4.6099457697,4.62,0.8,4.6887524993,0.0,0.0,0.0,4.62,0.8,4.6887524993
2020-10-02 17:00:00,4.8,0.23,4.8055072573,0.0,0.0,0.0,4.8,0.23,4.8055072573,4.75,0.23,4.7555651609,0.0,0.0,0.0,4.75,0.23,4.7555651609
2020-10-02 17:30:00,4.974,0.25,4.9802787071,0.004,0.0,0.004,4.97,0.25,4.976283754,4.934,0.25,4.9403295437,0.004,0.0,0.004,4.93,0.25,4.9363346726
2020-10-02 18:00:00,5.0725,0.27,5.0796807232,0.0125,0.0,0.0125,5.06,0.27,5.067198437,5.0225,0.27,5.0297521062,0.0125,0.0,0.0125,5.01,0.27,5.0172701741
2020-10-02 18:30:00,5.134,0.27,5.141094825,0.014,0.0,0.014,5.12,0.27,5.1271141981,5.084,0.27,5.0911645033,0.014,0.0,0.014,5.07,0.27,5.077184259
2020-10-02 19:00:00,5.172,0.30000000000000004,5.1806933899,0.012,0.0,0.012,5.16,0.30000000000000004,5.168713573,5.122,0.30000000000000004,5.1307781086,0.012,0.0,0.012,5.11,0.30000000000000004,5.1187986872
2020-10-02 19:30:00,4.9815000000000005,0.28,4.9893629102,0.0115,0.0,0.0115,4.97,0.28,4.9778810753,4.9315,0.28,4.9394425040000005,0.0115,0.0,0.0115,4.92,0.28,4.9279610388
2020-10-02 20:00:00,4.733,0.26,4.7401359685,0.013000000000000001,0.0,0.013000000000000001,4.72,0.26,4.727155593,4.683,0.26,4.6902120421,0.013000000000000001,0.0,0.013000000000000001,4.67,0.26,4.6772320875
2020-10-02 20:30:00,4.4035,0.36,4.4181910608,0.0135,0.0,0.0135,4.39,0.36,4.4047360874,4.3835,0.36,4.3982578653,0.0135,0.0,0.0135,4.37,0.36,4.3848033023
2020-10-02 21:00:00,4.145,0.9400000000000001,4.2502499926,0.015,0.0,0.015,4.13,0.9400000000000001,4.2356227405,4.255,0.9400000000000001,4.3575939462,0.015,0.0,0.015,4.24,0.9400000000000001,4.3429483073
2020-10-02 21:30:00,3.9065000000000003,0.91,4.011089908,0.0165,0.0,0.0165,3.89,0.91,3.9950219023,4.0065,0.91,4.1085450284,0.0165,0.0,0.0165,3.99,0.91,4.092456475
2020-10-02 22:00:00,3.7185,0.91,3.8282296496,0.018500000000000003,0.0,0.018500000000000003,3.7,0.91,3.8102624582,3.8185000000000002,0.91,3.9254352943,0.018500000000000003,0.0,0.018500000000000003,3.8,0.91,3.9074416182
2020-10-02 22:30:00,3.505,0.61,3.557685343,0.025,0.0,0.025,3.48,0.61,3.5330581654,3.555,0.61,3.6069550871000002,0.025,0.0,0.025,3.5300000000000002,0.61,3.5823176855
2020-10-02 23:00:00,3.327,0.08,3.3279616885,0.027,0.0,0.027,3.3,0.08,3.3009695545,3.287,0.08,3.287973388,0.027,0.0,0.027,3.26,0.08,3.2609814474
2020-10-02 23:30:00,3.1175,0.0795,3.1185135081,0.0275,-0.0005,0.0275045451,3.09,0.08,3.0910354252,3.0875,0.0795,3.0885233527000002,0.0275,-0.0005,0.0275045451,3.06,0.08,3.061045573
2020-10-03 00:00:00,2.9175,0.079,2.9185693841,0.0275,-0.001,0.027518175800000003,2.89,0.08,2.8911070544,2.8975,0.079,2.8985767628,0.0275,-0.001,0.027518175800000003,2.87,0.08,2.8711147661
2020-10-03 00:30:00,2.777,0.0785,2.7781092941,0.027,-0.0015,0.0270416346,2.75,0.08,2.7511633903,2.747,0.0785,2.7481214038,0.027,-0.0015,0.0270416346,2.7199999999999998,0.08,2.7211762163
2020-10-03 01:00:00,2.707,0.0495,2.7074525388,0.027,-0.0005,0.0270046292,2.68,0.05,2.6804663773,2.677,0.0495,2.6774576094,0.027,-0.0005,0.0270046292,2.65,0.05,2.6504716561
2020-10-03 01:30:00,2.7765,0.048,2.7769148799,0.026500000000000003,-0.002,0.0265753645,2.75,0.05,2.7504545079,2.7465,0.048,2.7469194109,0.026500000000000003,-0.002,0.0265753645,2.7199999999999998,0.05,2.72045952
2020-10-03 02:00:00,2.9465,0.09,2.9478741917,0.026500000000000003,0.0,0.026500000000000003,2.92,0.09,2.9213866571000002,2.9165,0.09,2.9178883203,0.026500000000000003,0.0,0.026500000000000003,2.89,0.09,2.8914010445000002
2020-10-03 02:30:00,2.916,0.088,2.9173275442,0.026000000000000002,-0.002,0.0260768096,2.89,0.09,2.8914010445000002,2.886,0.088,2.8873413376,0.026000000000000002,-0.002,0.0260768096,2.86,0.09,2.8614157335
2020-10-03 03:00:00,2.8755,0.08950000000000001,2.8768925076,0.025500000000000002,-0.0005,0.0255049015,2.85,0.09,2.8514206985,2.8455,0.08950000000000001,2.8469071814999998,0.025500000000000002,-0.0005,0.0255049015,2.8200000000000003,0.09,2.8214358047
2020-10-03 03:30:00,2.816,0.089,2.8174060765,0.026000000000000002,-0.001,0.0260192237,2.79,0.09,2.7914512355000003,2.786,0.089,2.7874212096,0.026000000000000002,-0.001,0.0260192237,2.76,0.09,2.7614670014
2020-10-03 04:00:00,2.8155,0.09,2.8169380984,0.025500000000000002,0.0,0.025500000000000002,2.79,0.09,2.7914512355000003,2.7855,0.09,2.7869535787,0.025500000000000002,0.0,0.025500000000000002,2.76,0.09,2.7614670014
2020-10-03 04:30:00,2.7555,0.09,2.7569693959,0.025500000000000002,0.0,0.025500000000000002,2.73,0.09,2.7314831136,2.7255000000000003,0.09,2.7269855610000002,0.025500000000000002,0.0,0.025500000000000002,2.7,0.09,2.7014995836
2020-10-03 05:00:00,2.7155,0.09,2.7169910287,0.025500000000000002,0.0,0.025500000000000002,2.69,0.09,2.6915051550999998,2.6855,0.09,2.6870076758,0.025500000000000002,0.0,0.025500000000000002,2.66,0.09,2.6615221209
2020-10-03 05:30:00,2.7455,0.07,2.7463922244,0.025500000000000002,0.0,0.025500000000000002,2.7199999999999998,0.07,2.7209005862,2.7155,0.07,2.7164020781,0.025500000000000002,0.0,0.025500000000000002,2.69,0.07,2.6909106265
2020-10-03 06:00:00,2.8055,0.07,2.8063731487,0.025500000000000002,0.0,0.025500000000000002,2.7800000000000002,0.07,2.7808811553,2.7655000000000003,0.07,2.7663857739,0.025500000000000002,0.0,0.025500000000000002,2.74,0.07,2.7408940147000003
2020-10-03 06:30:00,2.9655,0.1,2.9671855773,0.025500000000000002,0.0,0.025500000000000002,2.94,0.1,2.9417001887,2.9355,0.1,2.9372027935,0.025500000000000002,0.0,0.025500000000000002,2.91,0.1,2.9117177061
2020-10-03 07:00:00,3.126,0.15,3.1295967791,0.026000000000000002,0.0,0.026000000000000002,3.1,0.15,3.1036269106,3.086,0.15,3.0896433451,0.026000000000000002,0.0,0.026000000000000002,3.06,0.15,3.0636742647
2020-10-03 07:30:00,3.436,0.15,3.4392725975,0.026000000000000002,0.0,0.026000000000000002,3.41,0.15,3.4132975259,3.396,0.15,3.3993111067,0.026000000000000002,0.0,0.026000000000000002,3.37,0.15,3.3733366271
2020-10-03 08:00:00,3.6465,0.19,3.6514465969,0.026500000000000003,0.0,0.026500000000000003,3.62,0.19,3.6249827586,3.6065,0.19,3.6115013845,0.026500000000000003,0.0,0.026500000000000003,3.58,0.19,3.585038354
2020-10-03 08:30:00,3.944,0.24,3.9512954838,0.024,0.0,0.024,3.92,0.24,3.9273400668000003,3.914,0.24,3.9213512977000002,0.024,0.0,0.024,3.89,0.24,3.8973965669
2020-10-03 09:00:00,4.0265,0.24,4.0336462723,0.026500000000000003,0.0,0.026500000000000003,4.0,0.24,4.0071935316,3.9865,0.24,3.9937178481,0.026500000000000003,0.0,0.026500000000000003,3.96,0.24,3.9672660612
2020-10-03 09:30:00,4.247,0.24,4.2537758521,0.027,0.0,0.027,4.22,0.24,4.226819135,4.197,0.24,4.2038564438,0.027,0.0,0.027,4.17,0.24,4.1769007649
2020-10-03 10:00:00,4.378,0.29,4.3875943295,0.028,0.0,0.028,4.35,0.29,4.3596559497000005,4.328,0.29,4.3377049231,0.028,0.0,0.028,4.3,0.29,4.3097679752
2020-10-03 10:30:00,4.4195,0.29,4.429004431,0.0495,0.0,0.0495,4.37,0.29,4.3796118549,4.3795,0.29,4.3890910505,0.0495,0.0,0.0495,4.33,0.29,4.3397004505
2020-10-03 11:00:00,4.453,0.29,4.4624330807,0.053,0.0,0.053,4.4,0.29,4.4095464619,4.4030000000000005,0.29,4.4125399715,0.053,0.0,0.053,4.35,0.29,4.3596559497000005
2020-10-03 11:30:00,4.423,0.29050000000000004,4.4325296671,0.053,0.0005,0.053002358400000005,4.37,0.29,4.3796118549,4.373,0.29050000000000004,4.3826383891,0.053,0.0005,0.053002358400000005,4.32,0.29,4.3297228549
2020-10-03 12:00:00,4.5035,0.29,4.5128275227,0.053500000000000006,0.0,0.053500000000000006,4.45,0.29,4.4594394267,4.4535,0.29,4.4629320239,0.053500000000000006,0.0,0.053500000000000006,4.4,0.29,4.4095464619
2020-10-03 12:30:00,4.6435,0.29,4.6525468563,0.053500000000000006,0.0,0.053500000000000006,4.59,0.29,4.5991520958,4.6035,0.29,4.61262531,0.053500000000000006,0.0,0.053500000000000006,4.55,0.29,4.5592323915
2020-10-03 13:00:00,4.6405,0.29,4.6495526935000004,0.0505,0.0,0.0505,4.59,0.29,4.5991520958,4.6005,0.29,4.6096312487999995,0.0505,0.0,0.0505,4.55,0.29,4.5592323915
2020-10-03 13:30:00,4.4835,0.25,4.4904645918,0.053500000000000006,0.0,0.053500000000000006,4.43,0.25,4.4370485686,4.4435,0.25,4.4505271879,0.053500000000000006,0.0,0.053500000000000006,4.39,0.25,4.397112689
2020-10-03 14:00:00,4.324,0.2205,4.3296184878,0.054,0.0005,0.0540023148,4.27,0.22,4.2756636912,4.274,0.2205,4.2796841297,0.054,0.0005,0.0540023148,4.22,0.22,4.225730706
2020-10-03 14:30:00,4.224,0.2205,4.2297513225,0.054,0.0005,0.0540023148,4.17,0.22,4.1757993247,4.174,0.2205,4.1798201217,0.054,0.0005,0.0540023148,4.12,0.22,4.1258696053
2020-10-03 15:00:00,4.1735,0.22,4.179294468,0.053500000000000006,0.0,0.053500000000000006,4.12,0.22,4.1258696053,4.1335,0.22,4.1393504623,0.053500000000000006,0.0,0.053500000000000006,4.08,0.22,4.0859270674
2020-10-03 15:30:00,4.2235,0.22,4.2292259635,0.053500000000000006,0.0,0.053500000000000006,4.17,0.22,4.1757993247,4.1835,0.22,4.1892806363,0.053500000000000006,0.0,0.053500000000000006,4.13,0.22,4.1358554133
2020-10-03 16:00:00,4.2735,0.2,4.2781774449,0.053500000000000006,0.0,0.053500000000000006,4.22,0.2,4.2247366782,4.2235,0.2,4.2282327573,0.053500000000000006,0.0,0.053500000000000006,4.17,0.2,4.1747934081
2020-10-03 16:30:00,4.4235,0.2,4.4280189984,0.053500000000000006,0.0,0.053500000000000006,4.37,0.2,4.374574265,4.3735,0.2,4.3780706082,0.053500000000000006,0.0,0.053500000000000006,4.32,0.2,4.3246271516
2020-10-03 17:00:00,4.5835,0.22,4.5887767706,0.053500000000000006,0.0,0.053500000000000006,4.53,0.22,4.5353390171,4.5335,0.22,4.5388349001,0.053500000000000006,0.0,0.053500000000000006,4.48,0.22,4.485398533
2020-10-03 17:30:00,4.7505,0.2195,4.7555683677000005,0.0505,-0.0005,0.0505024752,4.7,0.22,4.7051461189,4.7105,0.2195,4.7156113602000005,0.0505,-0.0005,0.0505024752,4.66,0.22,4.6651902426
2020-10-03 18:00:00,4.823,0.25,4.8294750232,0.053,0.0,0.053,4.77,0.25,4.7765468699,4.773,0.25,4.7795427606,0.053,0.0,0.053,4.72,0.25,4.7266161257
2020-10-03 18:30:00,4.9235,0.28,4.9314553886,0.053500000000000006,0.0,0.053500000000000006,4.87,0.28,4.8780426402,4.8735,0.28,4.8815368738,0.053500000000000006,0.0,0.053500000000000006,4.82,0.28,4.8281259304
2020-10-03 19:00:00,4.8835,0.24,4.889393853,0.053500000000000006,0.0,0.053500000000000006,4.83,0.24,4.8359590569,4.8335,0.24,4.8394547472,0.053500000000000006,0.0,0.053500000000000006,4.78,0.24,4.7860213121
2020-10-03 19:30:00,4.7835,0.24,4.789516912,0.053500000000000006,0.0,0.053500000000000006,4.73,0.24,4.736084881,4.7335,0.24,4.7395803875,0.053500000000000006,0.0,0.053500000000000006,4.68,0.24,4.6861498055
2020-10-03 20:00:00,4.5235,0.17,4.526693302,0.053500000000000006,0.0,0.053500000000000006,4.47,0.17,4.4732314941,4.4835,0.17,4.486721771,0.053500000000000006,0.0,0.053500000000000006,4.43,0.17,4.433260651
2020-10-03 20:30:00,4.3235,0.17,4.3268409088,0.053500000000000006,0.0,0.053500000000000006,4.27,0.17,4.273382735,4.2735,0.17,4.2768799668,0.053500000000000006,0.0,0.053500000000000006,4.22,0.17,4.2234227825
2020-10-03 21:00:00,4.103,0.17,4.1065203031,0.053,0.0,0.053,4.05,0.17,4.053566331,4.063,0.17,4.0665549302,0.053,0.0,0.053,4.01,0.17,4.0136018736
2020-10-03 21:30:00,3.862,0.15,3.8649119007,0.052000000000000005,0.0,0.052000000000000005,3.81,0.15,3.8129516126,3.822,0.15,3.8249423525,0.052000000000000005,0.0,0.052000000000000005,3.77,0.15,3.7729829048
2020-10-03 22:00:00,3.698,0.09,3.6990950245,0.048,0.0,0.048,3.65,0.09,3.6511094204,3.658,0.09,3.6591069949,0.048,0.0,0.048,3.61,0.09,3.6111217094
2020-10-03 22:30:00,3.5205,0.09,3.5216502169,0.0505,0.0,0.0505,3.47,0.09,3.4711669508,3.4805,0.09,3.4816634315,0.0505,0.0,0.0505,3.43,0.09,3.4311805549
2020-10-03 23:00:00,3.36,0.09,3.361205141,0.05,0.0,0.05,3.31,0.09,3.3112233389,3.32,0.09,3.3212196555,0.05,0.0,0.05,3.27,0.09,3.2712382976
2020-10-03 23:30:00,3.099,0.059000000000000004,3.0995615819,0.049,-0.001,0.049010203,3.05,0.06,3.0505901068,3.059,0.059000000000000004,3.0595689239,0.049,-0.001,0.049010203,3.01,0.06,3.0105979473
2020-10-04 00:00:00,2.9385,0.089,2.9398474875,0.0485,-0.001,0.048510308200000005,2.89,0.09,2.8914010445000002,2.9085,0.089,2.9098613799,0.0485,-0.001,0.048510308200000005,2.86,0.09,2.8614157335
2020-10-04 00:30:00,2.8075,0.09,2.8089421941,0.0475,0.0,0.0475,2.76,0.09,2.7614670014,2.7775,0.09,2.7789577633,0.0475,0.0,0.0475,2.73,0.09,2.7314831136
2020-10-04 01:00:00,2.7475,0.09,2.7489736721,0.0475,0.0,0.0475,2.7,0.09,2.7014995836,2.7175000000000002,0.09,2.7189899319,0.0475,0.0,0.0475,2.67,0.09,2.6715164233
2020-10-04 01:30:00,2.807,0.09,2.8084424509,0.047,0.0,0.047,2.76,0.09,2.7614670014,2.777,0.09,2.7784580256,0.047,0.0,0.047,2.73,0.09,2.7314831136
2020-10-04 02:00:00,2.967,0.09,2.9683647013,0.047,0.0,0.047,2.92,0.09,2.9213866571000002,2.9370000000000003,0.09,2.9383786346000003,0.047,0.0,0.047,2.89,0.09,2.8914010445000002
2020-10-04 02:30:00,2.967,0.08850000000000001,2.9683196004,0.047,-0.0015,0.0470239301,2.92,0.09,2.9213866571000002,2.9370000000000003,0.08850000000000001,2.9383330734,0.047,-0.0015,0.0470239301,2.89,0.09,2.8914010445000002
2020-10-04 03:00:00,2.887,0.09,2.8884024997,0.047,0.0,0.047,2.84,0.09,2.8414256985,2.857,0.09,2.8584172194,0.047,0.0,0.047,2.81,0.09,2.8114409117
2020-10-04 03:30:00,2.857,0.09,2.8584172194,0.047,0.0,0.047,2.81,0.09,2.8114409117,2.827,0.09,2.8284322512999998,0.047,0.0,0.047,2.7800000000000002,0.09,2.781456453
2020-10-04 04:00:00,2.807,0.09,2.8084424509,0.047,0.0,0.047,2.76,0.09,2.7614670014,2.777,0.09,2.7784580256,0.047,0.0,0.047,2.73,0.09,2.7314831136
2020-10-04 04:30:00,2.734,0.07,2.7348959761,0.044,0.0,0.044,2.69,0.07,2.6909106265,2.7039999999999997,0.07,2.7049059133,0.044,0.0,0.044,2.66,0.07,2.6609208932
2020-10-04 05:00:00,2.697,0.07,2.6979082638,0.047,0.0,0.047,2.65,0.07,2.6509243671,2.667,0.07,2.667918477,0.047,0.0,0.047,2.62,0.07,2.6209349477
2020-10-04 05:30:00,2.697,0.07,2.6979082638,0.047,0.0,0.047,2.65,0.07,2.6509243671,2.667,0.07,2.667918477,0.047,0.0,0.047,2.62,0.07,2.6209349477
2020-10-04 06:00:00,2.7575000000000003,0.07,2.7583883429,0.0475,0.0,0.0475,2.71,0.07,2.7109039083,2.7275,0.07,2.7283981106,0.0475,0.0,0.0475,2.68,0.07,2.6809140232
2020-10-04 06:30:00,2.9275,0.09,2.9288831062,0.0475,0.0,0.0475,2.88,0.09,2.8814059068,2.8975,0.09,2.8988974197,0.0475,0.0,0.0475,2.85,0.09,2.8514206985
2020-10-04 07:00:00,3.088,0.13,3.0907351876,0.048,0.0,0.048,3.04,0.13,3.0427783357,3.048,0.13,3.0507710501,0.048,0.0,0.048,3.0,0.13,3.0028153456
2020-10-04 07:30:00,3.278,0.16,3.281902497,0.048,0.0,0.048,3.23,0.16,3.2339604203,3.248,0.16,3.2519384988,0.048,0.0,0.048,3.2,0.16,3.2039975031
2020-10-04 08:00:00,3.428,0.59,3.4784025069,0.048,0.0,0.048,3.38,0.59,3.4311076929,3.468,0.59,3.5178294444000002,0.048,0.0,0.048,3.42,0.59,3.4705186932
2020-10-04 08:30:00,3.618,0.9400000000000001,3.7381177082,0.048,0.0,0.048,3.5700000000000003,0.9400000000000001,3.6916798344,3.708,0.9400000000000001,3.8252926685,0.048,0.0,0.048,3.66,0.9400000000000001,3.7787828728
2020-10-04 09:00:00,3.858,0.97,3.9780729003,0.048,0.0,0.048,3.81,0.97,3.9315391388,3.958,0.97,4.0751274827,0.048,0.0,0.048,3.91,0.97,4.0285233027
2020-10-04 09:30:00,4.008,0.9495,4.1189336302,0.048,-0.0005,0.0480026041,3.96,0.9500000000000001,4.0723580393,4.108,0.9495,4.2163033869,0.048,-0.0005,0.0480026041,4.06,0.9500000000000001,4.1696642551
