Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-04 10:00:00,4.188,0.61,4.2321913945,0.048,0.0,0.048,4.14,0.61,4.1846983165000005,4.218,0.61,4.2618803362,0.048,0.0,0.048,4.17,0.61,4.2143801442
2020-10-04 10:30:00,4.078,0.15,4.0807577728,0.048,0.0,0.048,4.03,0.15,4.0327905971,4.038,0.15,4.0407850722,0.048,0.0,0.048,3.99,0.15,3.9928185534000002
2020-10-04 11:00:00,4.078,0.12,4.0797651893,0.048,0.0,0.048,4.03,0.12,4.0317862046,4.038,0.12,4.0397826674,0.048,0.0,0.048,3.99,0.12,3.9918041034
2020-10-04 11:30:00,4.129,0.16,4.1320988614,0.049,0.0,0.049,4.08,0.16,4.0831360497,4.089,0.16,4.0921291524,0.049,0.0,0.049,4.04,0.16,4.0431670754
2020-10-04 12:00:00,4.128,0.1895,4.1323473051,0.048,-0.0005,0.0480026041,4.08,0.19,4.0844216237,4.088,0.1895,4.0923897969,0.048,-0.0005,0.0480026041,4.04,0.19,4.044465354
2020-10-04 12:30:00,4.188,0.47100000000000003,4.2144020928,0.048,0.001,0.0480104155,4.14,0.47000000000000003,4.1665933327,4.208,0.47100000000000003,4.2342773882,0.048,0.001,0.0480104155,4.16,0.47000000000000003,4.1864662903
2020-10-04 13:00:00,4.1015,0.133,4.1036558396,0.051500000000000004,0.003,0.0515873046,4.05,0.13,4.0520858826,4.0615,0.133,4.0636770602,0.051500000000000004,0.003,0.0515873046,4.01,0.13,4.0121066785
2020-10-04 13:30:00,4.1005,0.1715,4.1040848554,0.0505,0.0015,0.050522272300000004,4.05,0.17,4.053566331,4.0605,0.1715,4.0641201385,0.0505,0.0015,0.050522272300000004,4.01,0.17,4.0136018736
2020-10-04 14:00:00,4.347,0.2225,4.352690576,0.057,0.0025,0.0570547982,4.29,0.22,4.2956373217,4.307,0.2225,4.3127433555,0.057,0.0025,0.0570547982,4.25,0.22,4.2556903083
2020-10-04 14:30:00,4.2515,0.223,4.2573443894,0.051500000000000004,0.003,0.0515873046,4.2,0.22,4.2057579578,4.2115,0.223,4.217399821,0.051500000000000004,0.003,0.0515873046,4.16,0.22,4.1658132459
2020-10-04 15:00:00,4.2735,0.2215,4.2792364389,0.043500000000000004,0.0015,0.0435258544,4.23,0.22,4.2357171766,4.2335,0.2215,4.2392905656,0.043500000000000004,0.0015,0.0435258544,4.19,0.22,4.1957716811
2020-10-04 15:30:00,4.1405,0.2,4.1453275202,0.0405,0.0,0.0405,4.1,0.2,4.1048751504,4.1005,0.2,4.1053745566,0.0405,0.0,0.0405,4.06,0.2,4.0649231235
2020-10-04 16:00:00,4.251,0.219,4.2566374053,0.031,-0.001,0.031016124800000003,4.22,0.22,4.225730706,4.211,0.219,4.2166908827,0.031,-0.001,0.031016124800000003,4.18,0.22,4.1857854699
2020-10-04 16:30:00,4.382,0.2195,4.3874940741,0.022,-0.0005,0.0220056811,4.36,0.22,4.3655469302,4.332,0.2195,4.337557406,0.022,-0.0005,0.0220056811,4.31,0.22,4.3156111966
2020-10-04 17:00:00,4.476,0.22,4.4814033516,0.016,0.0,0.016,4.46,0.22,4.4654227124,4.426,0.22,4.4314643178,0.016,0.0,0.016,4.41,0.22,4.4154841184
2020-10-04 17:30:00,4.6915,0.93,4.7827891706,0.0115,0.0,0.0115,4.68,0.93,4.7715091952,4.7815,0.93,4.8711027756,0.0115,0.0,0.0115,4.77,0.93,4.8598148113
2020-10-04 18:00:00,4.8375,0.31,4.8474226398999996,0.007500000000000001,0.0,0.007500000000000001,4.83,0.31,4.8399380161,4.8075,0.31,4.8174844317000005,0.007500000000000001,0.0,0.007500000000000001,4.8,0.31,4.8100000000000005
2020-10-04 18:30:00,4.865,0.26,4.871942631,0.005,0.0,0.005,4.86,0.26,4.8669497635,4.805,0.26,4.8120291978,0.005,0.0,0.005,4.8,0.26,4.8070365091
2020-10-04 19:00:00,4.833,0.26,4.839988533,0.003,0.0,0.003,4.83,0.26,4.8369928675,4.803,0.26,4.8100321205,0.003,0.0,0.003,4.8,0.26,4.8070365091
2020-10-04 19:30:00,4.8725000000000005,0.24,4.8784071427,0.0025,0.0,0.0025,4.87,0.24,4.8759101714,4.8225,0.24,4.828468313,0.0025,0.0,0.0025,4.82,0.24,4.8259714048
2020-10-04 20:00:00,4.6665,0.22,4.6716830211,0.006500000000000001,0.0,0.006500000000000001,4.66,0.22,4.6651902426,4.6165,0.22,4.6217390937000005,0.006500000000000001,0.0,0.006500000000000001,4.61,0.22,4.6152464723
2020-10-04 20:30:00,4.412,0.22,4.4174816355,0.002,0.0,0.002,4.41,0.22,4.4154841184,4.362,0.22,4.3675443902,0.002,0.0,0.002,4.36,0.22,4.3655469302
2020-10-04 21:00:00,4.1725,0.16,4.1755665783,0.0025,0.0,0.0025,4.17,0.16,4.1730684154,4.1225,0.16,4.1256037437,0.0025,0.0,0.0025,4.12,0.16,4.1231056256
2020-10-04 21:30:00,3.993,0.31,4.0050154806,0.003,0.0,0.003,3.99,0.31,4.0020244877,3.983,0.31,3.9950455567,0.003,0.0,0.003,3.98,0.31,3.9920546088
2020-10-04 22:00:00,3.6635,0.88,3.7677091515,0.0035,0.0,0.0035,3.66,0.88,3.7643060449,3.7535,0.88,3.855277195,0.0035,0.0,0.0035,3.75,0.88,3.8518696759
2020-10-04 22:30:00,3.4545,0.808,3.5477364967,0.0045000000000000005,-0.002,0.0049244289000000005,3.45,0.81,3.5438115074,3.5445,0.808,3.6354290325000003,0.0045000000000000005,-0.002,0.0049244289000000005,3.54,0.81,3.6314872985999997
2020-10-04 23:00:00,3.2555,0.08,3.2564828036,0.0055000000000000005,0.0,0.0055000000000000005,3.25,0.08,3.2509844663,3.2255,0.08,3.2264919417,0.0055000000000000005,0.0,0.0055000000000000005,3.22,0.08,3.2209936355
2020-10-04 23:30:00,3.016,0.0795,3.0170476049,0.006,-0.0005,0.0060207973,3.01,0.08,3.0110629352,2.9859999999999998,0.0795,2.9870581263,0.006,-0.0005,0.0060207973,2.98,0.08,2.9810736321
2020-10-05 00:00:00,2.8369999999999997,0.0785,2.8380858426,0.007,-0.0015,0.0071589105,2.83,0.08,2.8311305162,2.807,0.0785,2.8080974431,0.007,-0.0015,0.0071589105,2.8,0.08,2.801142624
2020-10-05 00:30:00,2.748,0.076,2.7490507453,0.008,-0.004,0.0089442719,2.74,0.08,2.7411676344,2.718,0.076,2.7190623384,0.008,-0.004,0.0089442719,2.71,0.08,2.7111805547000003
2020-10-05 01:00:00,2.7235,0.076,2.7245601939,0.0135,-0.004,0.0140801278,2.71,0.08,2.7111805547000003,2.6935000000000002,0.076,2.6945719975999998,0.0135,-0.004,0.0140801278,2.68,0.08,2.681193764
2020-10-05 01:30:00,2.799,0.0795,2.8001287917,0.009000000000000001,-0.0005,0.0090138782,2.79,0.08,2.7911467177000002,2.759,0.0795,2.7601451502,0.009000000000000001,-0.0005,0.0090138782,2.75,0.08,2.7511633903
2020-10-05 02:00:00,2.9495,0.037,2.9497320641,0.0095,-0.003,0.0099624294,2.94,0.04,2.9402720963,2.9195,0.037,2.9197344485,0.0095,-0.003,0.0099624294,2.91,0.04,2.9102749011
2020-10-05 02:30:00,2.95,0.037,2.9502320248,0.01,-0.003,0.0104403065,2.94,0.04,2.9402720963,2.89,0.037,2.8902368415,0.01,-0.003,0.0104403065,2.88,0.04,2.8802777644
2020-10-05 03:00:00,2.88,0.04,2.8802777644,0.01,0.0,0.01,2.87,0.04,2.8702787321,2.85,0.04,2.8502806878999998,0.01,0.0,0.01,2.84,0.04,2.8402816762
2020-10-05 03:30:00,2.8505000000000003,0.0395,2.8507736669,0.0105,-0.0005,0.010511898,2.84,0.04,2.8402816762,2.8205,0.0395,2.8207765775,0.0105,-0.0005,0.010511898,2.81,0.04,2.8102846831
2020-10-05 04:00:00,2.8505000000000003,0.0675,2.8512990899,0.0105,-0.0025,0.0107935166,2.84,0.07,2.8408625451000002,2.8205,0.0675,2.8213075869,0.0105,-0.0025,0.0107935166,2.81,0.07,2.8108717509
2020-10-05 04:30:00,2.541,0.0085,2.5410142168,0.011,-0.0015,0.0111018017,2.5300000000000002,0.01,2.5300197628000003,2.511,0.0085,2.5110143867,0.011,-0.0015,0.0111018017,2.5,0.01,2.5000199999
2020-10-05 05:00:00,2.2815,-0.051000000000000004,2.2820699485000002,0.0115,-0.001,0.011543396400000001,2.27,-0.05,2.270550594,2.2515,-0.051000000000000004,2.2520775408,0.0115,-0.001,0.011543396400000001,2.24,-0.05,2.2405579662
2020-10-05 05:30:00,2.3015,-0.05,2.30204306,0.0115,0.0,0.0115,2.29,-0.05,2.2905457865,2.2715,-0.05,2.2720502305,0.0115,0.0,0.0115,2.26,-0.05,2.2605530297
2020-10-05 06:00:00,2.462,-0.051000000000000004,2.4625281724,0.012,-0.001,0.0120415946,2.45,-0.05,2.450510151,2.432,-0.051000000000000004,2.4325346863,0.012,-0.001,0.0120415946,2.42,-0.05,2.4205164738000002
2020-10-05 06:30:00,2.8525,0.04,2.8527804420000002,0.0125,0.0,0.0125,2.84,0.04,2.8402816762,2.8225,0.04,2.8227834224,0.0125,0.0,0.0125,2.81,0.04,2.8102846831
2020-10-05 07:00:00,3.1825,0.08,3.18350534,0.0125,0.0,0.0125,3.17,0.08,3.171009303,3.1525,0.08,3.153514904,0.0125,0.0,0.0125,3.14,0.08,3.141018943
2020-10-05 07:30:00,3.773,0.27,3.7826484108000002,0.013000000000000001,0.0,0.013000000000000001,3.76,0.27,3.7696816842,3.733,0.27,3.742751528,0.013000000000000001,0.0,0.013000000000000001,3.7199999999999998,0.27,3.7297855166
2020-10-05 08:00:00,3.993,0.33,4.0066131583,0.013000000000000001,0.0,0.013000000000000001,3.98,0.33,3.9936574715,3.9530000000000003,0.33,3.9667504333,0.013000000000000001,0.0,0.013000000000000001,3.94,0.33,3.9537956447
2020-10-05 08:30:00,4.2035,0.4,4.2224888691,0.0135,0.0,0.0135,4.19,0.4,4.209049774,4.1635,0.4,4.1826704687,0.0135,0.0,0.0135,4.15,0.4,4.1692325433
2020-10-05 09:00:00,4.243,0.47000000000000003,4.2689517449,0.013000000000000001,0.0,0.013000000000000001,4.23,0.47000000000000003,4.2560310149,4.193,0.47000000000000003,4.2192592952,0.013000000000000001,0.0,0.013000000000000001,4.18,0.47000000000000003,4.2063404522
2020-10-05 09:30:00,4.44,0.522,4.4705798282,0.03,0.002,0.0300665928,4.41,0.52,4.4405517675,4.4,0.522,4.4308558993,0.03,0.002,0.0300665928,4.37,0.52,4.4008294673
2020-10-05 10:00:00,4.569,0.5225000000000001,4.5987788868,0.059000000000000004,0.0025,0.0590529423,4.51,0.52,4.539878853,4.519,0.5225000000000001,4.5491062034,0.059000000000000004,0.0025,0.0590529423,4.46,0.52,4.4902115763
2020-10-05 10:30:00,4.665,0.581,4.7010409486,0.055,0.001,0.0550090902,4.61,0.58,4.6463426477,4.615,0.581,4.6514283828,0.055,0.001,0.0550090902,4.5600000000000005,0.58,4.5967379738
2020-10-05 11:00:00,4.702,0.5795,4.7375757778,0.052000000000000005,-0.0005,0.0520024038,4.65,0.58,4.6860324369,4.652,0.5795,4.6879552312,0.052000000000000005,-0.0005,0.0520024038,4.6,0.58,4.6364210335
2020-10-05 11:30:00,4.6725,0.539,4.703485649,0.052500000000000005,-0.001,0.0525095229,4.62,0.54,4.6514513864,4.6225000000000005,0.539,4.6538185665,0.052500000000000005,-0.001,0.0525095229,4.57,0.54,4.6017931288
2020-10-05 12:00:00,4.7325,0.5595,4.7654586873,0.052500000000000005,-0.0005,0.0525023809,4.68,0.56,4.7133851954,4.6825,0.5595,4.7158081492,0.052500000000000005,-0.0005,0.0525023809,4.63,0.56,4.6637431319000004
2020-10-05 12:30:00,4.8215,0.5295,4.8504878621,0.051500000000000004,-0.0005,0.051502427100000005,4.77,0.53,4.7993541232,4.7715,0.5295,4.8007897788000005,0.051500000000000004,-0.0005,0.051502427100000005,4.72,0.53,4.749663146
2020-10-05 13:00:00,4.819,0.48,4.8428463738000005,0.049,0.0,0.049,4.77,0.48,4.7940901118,4.769,0.48,4.7930951378,0.049,0.0,0.049,4.72,0.48,4.744344001
2020-10-05 13:30:00,4.8195,0.5295,4.8484998195,0.0495,-0.0005,0.0495025252,4.77,0.53,4.7993541232,4.7695,0.5295,4.7988019859,0.0495,-0.0005,0.0495025252,4.72,0.53,4.749663146
2020-10-05 14:00:00,4.704,0.5305,4.7338194146,0.054,0.0005,0.0540023148,4.65,0.53,4.6801068364,4.654,0.5305,4.6841377275,0.054,0.0005,0.0540023148,4.6,0.53,4.6304319453
2020-10-05 14:30:00,4.5195,0.56,4.5540619506,0.059500000000000004,0.0,0.059500000000000004,4.46,0.56,4.4950194660000005,4.4795,0.56,4.5143682005,0.059500000000000004,0.0,0.059500000000000004,4.42,0.56,4.455333882
2020-10-05 15:00:00,4.5120000000000005,0.5065000000000001,4.5403398827,0.052000000000000005,-0.0035,0.052117655400000004,4.46,0.51,4.4890644905,4.472,0.5065000000000001,4.5005917666,0.052000000000000005,-0.0035,0.052117655400000004,4.42,0.51,4.4493257916
2020-10-05 15:30:00,4.301,0.5095000000000001,4.3310727597,0.061,-0.0005,0.061002049100000004,4.24,0.51,4.2705620239,4.261,0.5095000000000001,4.2913530792,0.061,-0.0005,0.061002049100000004,4.2,0.51,4.2308509782
2020-10-05 16:00:00,4.298,0.4685,4.3234588295,0.058,-0.0015,0.0580193933,4.24,0.47000000000000003,4.2659699952,4.2780000000000005,0.4685,4.3035771458,0.058,-0.0015,0.0580193933,4.22,0.47000000000000003,4.2460923212
2020-10-05 16:30:00,4.719,0.359,4.7326358406,0.049,-0.001,0.049010203,4.67,0.36,4.6838552497,4.6690000000000005,0.359,4.6827814384,0.049,-0.001,0.049010203,4.62,0.36,4.6340047475
2020-10-05 17:00:00,4.808,0.357,4.82123563,0.048,-0.003,0.0480936586,4.76,0.36,4.7735940338,4.768,0.357,4.7813463585000004,0.048,-0.003,0.0480936586,4.72,0.36,4.7337089053
2020-10-05 17:30:00,4.8365,0.29,4.8451865031,0.0465,0.0,0.0465,4.79,0.29,4.7987706759,4.7865,0.29,4.7952770775,0.0465,0.0,0.0465,4.74,0.29,4.7488630218
2020-10-05 18:00:00,4.9445,0.28850000000000003,4.9529094985,0.044500000000000005,-0.0015,0.0445252737,4.9,0.29,4.908574131,4.8945,0.28850000000000003,4.902995258,0.044500000000000005,-0.0015,0.0445252737,4.85,0.29,4.8586623674
2020-10-05 18:30:00,5.056,0.28950000000000004,5.064281415,0.046,-0.0005,0.0460027173,5.01,0.29,5.0183861948,5.006,0.28950000000000004,5.0143639926,0.046,-0.0005,0.0460027173,4.96,0.29,4.9684705896
2020-10-05 19:00:00,5.1965,0.32,5.2063434625,0.0465,0.0,0.0465,5.15,0.32,5.1599321701,5.1365,0.32,5.1464582239,0.0465,0.0,0.0465,5.09,0.32,5.1000490194
2020-10-05 19:30:00,5.106,0.29,5.1142287786,0.046,0.0,0.046,5.06,0.29,5.0683034637,5.056,0.29,5.0643100221,0.046,0.0,0.046,5.01,0.29,5.0183861948
2020-10-05 20:00:00,4.856,0.26,4.86295548,0.046,0.0,0.046,4.8100000000000005,0.26,4.8170219015,4.806,0.26,4.8130277373,0.046,0.0,0.046,4.76,0.26,4.7670955518
2020-10-05 20:30:00,4.5535,0.23,4.5593050183,0.043500000000000004,0.0,0.043500000000000004,4.51,0.23,4.5158609367,4.5035,0.23,4.509369385,0.043500000000000004,0.0,0.043500000000000004,4.46,0.23,4.4659265556
2020-10-05 21:00:00,4.316,0.23,4.3221240149,0.046,0.0,0.046,4.27,0.23,4.2761898929,4.266,0.23,4.2721956884,0.046,0.0,0.046,4.22,0.23,4.2262631248
2020-10-05 21:30:00,4.1155,0.19,4.1198835238000004,0.0455,0.0,0.0455,4.07,0.19,4.0744324758,4.0755,0.19,4.0799265006,0.0455,0.0,0.0455,4.03,0.19,4.034476422
2020-10-05 22:00:00,3.8755,0.22,3.8817393331,0.0455,0.0,0.0455,3.83,0.22,3.8363133343999998,3.8555,0.22,3.8617716465000003,0.0455,0.0,0.0455,3.81,0.22,3.8163464203
2020-10-05 22:30:00,3.5755,0.14,3.5782398257,0.0455,0.0,0.0455,3.5300000000000002,0.14,3.5327751131,3.5355,0.14,3.5382707994,0.0455,0.0,0.0455,3.49,0.14,3.4928068942
2020-10-05 23:00:00,3.2855,0.11,3.2873409087,0.0455,0.0,0.0455,3.24,0.11,3.2418667462,3.2555,0.11,3.2573578634,0.0455,0.0,0.0455,3.21,0.11,3.2118841822
2020-10-05 23:30:00,3.0555,0.11,3.0574793949,0.0455,0.0,0.0455,3.01,0.11,3.0120092961,3.0155,0.11,3.0175056338,0.0455,0.0,0.0455,2.9699999999999998,0.11,2.9720363389
2020-10-06 00:00:00,2.8855,0.09,2.8869032284,0.0455,0.0,0.0455,2.84,0.09,2.8414256985,2.8555,0.09,2.8569179635,0.0455,0.0,0.0455,2.81,0.09,2.8114409117
2020-10-06 00:30:00,2.805,0.09,2.8064434789,0.045,0.0,0.045,2.76,0.09,2.7614670014,2.775,0.09,2.7764590759,0.045,0.0,0.045,2.73,0.09,2.7314831136
2020-10-06 01:00:00,2.745,0.09,2.7464750135,0.045,0.0,0.045,2.7,0.09,2.7014995836,2.715,0.09,2.7164913030999998,0.045,0.0,0.045,2.67,0.09,2.6715164233
2020-10-06 01:30:00,2.835,0.08950000000000001,2.8364123907,0.045,-0.0005,0.0450027777,2.79,0.09,2.7914512355000003,2.805,0.08950000000000001,2.8064274888,0.045,-0.0005,0.0450027777,2.76,0.09,2.7614670014
2020-10-06 02:00:00,3.035,0.09,3.0363341384,0.045,0.0,0.045,2.99,0.09,2.9913542083999998,3.005,0.09,3.0063474516,0.045,0.0,0.045,2.96,0.09,2.9613679272
2020-10-06 02:30:00,3.035,0.09,3.0363341384,0.045,0.0,0.045,2.99,0.09,2.9913542083999998,3.005,0.09,3.0063474516,0.045,0.0,0.045,2.96,0.09,2.9613679272
2020-10-06 03:00:00,2.965,0.12,2.9674273369,0.045,0.0,0.045,2.92,0.12,2.9224647132,2.935,0.12,2.9374521273000003,0.045,0.0,0.045,2.89,0.12,2.8924902766000002
2020-10-06 03:30:00,2.8925,0.1,2.8942280923,0.0425,0.0,0.0425,2.85,0.1,2.8517538463000003,2.8625,0.1,2.8642461923,0.0425,0.0,0.0425,2.8200000000000003,0.1,2.8217724926
2020-10-06 04:00:00,2.8645,0.1,2.8662449737999998,0.044500000000000005,0.0,0.044500000000000005,2.8200000000000003,0.1,2.8217724926,2.8345000000000002,0.1,2.836263431,0.044500000000000005,0.0,0.044500000000000005,2.79,0.1,2.7917915395
2020-10-06 04:30:00,2.8245,0.07,2.825367277,0.044500000000000005,0.0,0.044500000000000005,2.7800000000000002,0.07,2.7808811553,2.7945,0.07,2.7953765846,0.044500000000000005,0.0,0.044500000000000005,2.75,0.07,2.7508907648000003
2020-10-06 05:00:00,2.7945,0.07,2.7953765846,0.044500000000000005,0.0,0.044500000000000005,2.75,0.07,2.7508907648000003,2.7645,0.07,2.7653860942,0.044500000000000005,0.0,0.044500000000000005,2.7199999999999998,0.07,2.7209005862
2020-10-06 05:30:00,2.9045,0.07,2.9053433962,0.044500000000000005,0.0,0.044500000000000005,2.86,0.07,2.8608565151,2.8745000000000003,0.07,2.8753521958,0.044500000000000005,0.0,0.044500000000000005,2.83,0.07,2.8308655920000003
2020-10-06 06:00:00,3.0445,0.1,3.0461418631,0.044500000000000005,0.0,0.044500000000000005,3.0,0.1,3.001666204,3.0045,0.1,3.0061637098,0.044500000000000005,0.0,0.044500000000000005,2.96,0.1,2.9616887075
2020-10-06 06:30:00,3.3845,0.21,3.3910087363,0.044500000000000005,0.0,0.044500000000000005,3.34,0.21,3.3465952848000002,3.3545,0.21,3.3610668321,0.044500000000000005,0.0,0.044500000000000005,3.31,0.21,3.3166549414
2020-10-06 07:00:00,3.7445,0.28,3.7549540943,0.044500000000000005,0.0,0.044500000000000005,3.7,0.28,3.7105794696,3.7145,0.28,3.7250382884,0.044500000000000005,0.0,0.044500000000000005,3.67,0.28,3.6806657007
2020-10-06 07:30:00,4.2545,0.38,4.2714365558,0.044500000000000005,0.0,0.044500000000000005,4.21,0.38,4.2271148553,4.2145,0.38,4.2315966549,0.044500000000000005,0.0,0.044500000000000005,4.17,0.38,4.1872783523
2020-10-06 08:00:00,4.5245,0.47000000000000003,4.548846035,0.044500000000000005,0.0,0.044500000000000005,4.48,0.47000000000000003,4.5045865515,4.4745,0.47000000000000003,4.4991166076999995,0.044500000000000005,0.0,0.044500000000000005,4.43,0.47000000000000003,4.4548625119
2020-10-06 08:30:00,4.5745000000000005,0.52,4.6039602789,0.044500000000000005,0.0,0.044500000000000005,4.53,0.52,4.5597478,4.5245,0.52,4.5542837252,0.044500000000000005,0.0,0.044500000000000005,4.48,0.52,4.5100776047
2020-10-06 09:00:00,4.4295,0.523,4.4602689661,0.0495,0.003,0.0495908258,4.38,0.52,4.4107595718,4.3895,0.523,4.4205473926,0.0495,0.003,0.0495908258,4.34,0.52,4.3710410659
2020-10-06 09:30:00,3.9935,0.451,4.018885822,0.053500000000000006,0.001,0.05350934500000001,3.94,0.45,3.9656147064000002,3.9535,0.451,3.9791410191,0.053500000000000006,0.001,0.05350934500000001,3.9,0.45,3.9258756985
2020-10-06 10:00:00,3.878,0.4515,3.9041946993,0.058,0.0015,0.0580193933,3.8200000000000003,0.45,3.8464139143000002,3.8280000000000003,0.4515,3.854534505,0.058,0.0015,0.0580193933,3.77,0.45,3.7967617781
2020-10-06 10:30:00,3.734,0.422,3.7577706157,0.074,0.002,0.0740270221,3.66,0.42,3.6840195439,3.684,0.422,3.7080911531,0.074,0.002,0.0740270221,3.61,0.42,3.6343500107
2020-10-06 11:00:00,3.7355,0.42150000000000004,3.7592050356,0.0755,0.0015,0.0755148992,3.66,0.42,3.6840195439,3.6855,0.42150000000000004,3.7095245652,0.0755,0.0015,0.0755148992,3.61,0.42,3.6343500107
2020-10-06 11:30:00,3.6,0.42250000000000004,3.6247077468,0.08,0.0025,0.080039053,3.52,0.42,3.544968265,3.56,0.42250000000000004,3.5849834379,0.08,0.0025,0.080039053,3.48,0.42,3.5052532006
2020-10-06 12:00:00,3.5265,0.42250000000000004,3.5517190908,0.08650000000000001,0.0025,0.0865361196,3.44,0.42,3.4655446901999998,3.4865,0.42250000000000004,3.5120063354,0.08650000000000001,0.0025,0.0865361196,3.4,0.42,3.425842962
2020-10-06 12:30:00,3.5265,0.352,3.5440240194,0.08650000000000001,0.002,0.08652311830000001,3.44,0.35000000000000003,3.4577593901,3.4865,0.352,3.5042240582,0.08650000000000001,0.002,0.08652311830000001,3.4,0.35000000000000003,3.4179672321
2020-10-06 13:00:00,3.6235,0.331,3.6385867105000003,0.07350000000000001,0.001,0.0735068024,3.55,0.33,3.565305036,3.5835,0.331,3.5987544026,0.07350000000000001,0.001,0.0735068024,3.51,0.33,3.5254786909
2020-10-06 13:30:00,3.5395,0.423,3.5646864168,0.0795,0.003,0.07955658360000001,3.46,0.42,3.4853981121,3.5095,0.423,3.5349001754,0.0795,0.003,0.07955658360000001,3.43,0.42,3.4556186132
2020-10-06 14:00:00,3.5335,0.4405,3.5608513729,0.07350000000000001,0.0005,0.0735017007,3.46,0.44,3.4878646763,3.5035,0.4405,3.5310837571,0.07350000000000001,0.0005,0.0735017007,3.43,0.44,3.4581064183
2020-10-06 14:30:00,3.484,0.4425,3.5119883613000002,0.084,0.0025,0.0840371941,3.4,0.44,3.428352374,3.444,0.4425,3.472310794,0.084,0.0025,0.0840371941,3.36,0.44,3.3886870614
2020-10-06 15:00:00,3.534,0.4425,3.5615954641,0.074,0.0025,0.0740422177,3.46,0.44,3.4878646763,3.4939999999999998,0.4425,3.5219088929,0.074,0.0025,0.0740422177,3.42,0.44,3.4481879299
2020-10-06 15:30:00,3.424,0.8055,3.5174715706,0.074,0.0055000000000000005,0.07420411040000001,3.35,0.8,3.4441980199,3.474,0.8055,3.5661612765,0.074,0.0055000000000000005,0.07420411040000001,3.4,0.8,3.4928498393
2020-10-06 16:00:00,3.7275,1.104,3.8875535045,0.0575,0.004,0.0576389625,3.67,1.1,3.8313052605999998,3.8275,1.104,3.9835376552,0.0575,0.004,0.0576389625,3.77,1.1,3.9272000204
2020-10-06 16:30:00,4.356,1.183,4.5137816739000005,0.056,0.003,0.0560802996,4.3,1.18,4.4589684906,4.456,1.183,4.610360615,0.056,0.003,0.0560802996,4.4,1.18,4.5554802162
2020-10-06 17:00:00,4.4795,0.47050000000000003,4.5041414831,0.0495,0.0005,0.0495025252,4.43,0.47000000000000003,4.4548625119,4.4495000000000005,0.47050000000000003,4.4743067061,0.0495,0.0005,0.0495025252,4.4,0.47000000000000003,4.4250310733
2020-10-06 17:30:00,4.683,0.28950000000000004,4.6919398174,0.043000000000000003,-0.0005,0.0430029069,4.64,0.29,4.6490536671000005,4.643,0.28950000000000004,4.6520166863,0.043000000000000003,-0.0005,0.0430029069,4.6,0.29,4.6091322394
2020-10-06 18:00:00,4.833,0.2585,4.8399081861,0.043000000000000003,-0.0015,0.0430261548,4.79,0.26,4.7970511775,4.783,0.2585,4.7899802975,0.043000000000000003,-0.0015,0.0430261548,4.74,0.26,4.747125446
2020-10-06 18:30:00,4.953,0.297,4.9618966132,0.043000000000000003,-0.003,0.0431045241,4.91,0.30000000000000004,4.9191564317,4.9030000000000005,0.297,4.9119871743,0.043000000000000003,-0.003,0.0431045241,4.86,0.30000000000000004,4.8692504557
2020-10-06 19:00:00,5.0325,0.2995,5.0414042191,0.0425,-0.0005,0.042502941100000004,4.99,0.30000000000000004,4.999009902,4.9925,0.2995,5.0014754323,0.0425,-0.0005,0.042502941100000004,4.95,0.30000000000000004,4.9590825764
2020-10-06 19:30:00,4.9925,0.30000000000000004,5.0015053984,0.0425,0.0,0.0425,4.95,0.30000000000000004,4.9590825764,4.9525,0.30000000000000004,4.961578,0.0425,0.0,0.0425,4.91,0.30000000000000004,4.9191564317
2020-10-06 20:00:00,4.773,0.26,4.7800762546,0.043000000000000003,0.0,0.043000000000000003,4.73,0.26,4.7371404877,4.723,0.26,4.7301510547,0.043000000000000003,0.0,0.043000000000000003,4.68,0.26,4.6872166581
2020-10-06 20:30:00,4.5405,0.26,4.5479380218,0.0405,0.0,0.0405,4.5,0.26,4.507504853,4.5005,0.26,4.5080040206,0.0405,0.0,0.0405,4.46,0.26,4.4675720475
2020-10-06 21:00:00,4.2825,0.19,4.2867127557,0.0425,0.0,0.0425,4.24,0.19,4.2442549405,4.2425,0.19,4.2467524357,0.0425,0.0,0.0425,4.2,0.19,4.2042954225
2020-10-06 21:30:00,4.0325,0.16,4.0356729612,0.0425,0.0,0.0425,3.99,0.16,3.9932067314,3.9825,0.16,3.9857127655999998,0.0425,0.0,0.0425,3.94,0.16,3.9432473927
2020-10-06 22:00:00,3.7825,0.16,3.7858824929,0.0425,0.0,0.0425,3.74,0.16,3.7434208954,3.7425,0.16,3.7459186123,0.0425,0.0,0.0425,3.7,0.16,3.7034578437
2020-10-06 22:30:00,3.5220000000000002,0.39,3.5435270565,0.042,0.0,0.042,3.48,0.39,3.501785259,3.532,0.39,3.5534664766,0.042,0.0,0.042,3.49,0.39,3.5117232237
2020-10-06 23:00:00,3.202,0.85,3.3128996363,0.042,0.0,0.042,3.16,0.85,3.2723233337,3.302,0.85,3.4096486623,0.042,0.0,0.042,3.26,0.85,3.3689909469
2020-10-06 23:30:00,2.982,0.62,3.045771495,0.042,0.0,0.042,2.94,0.62,3.0046630427,3.032,0.62,3.0947413462,0.042,0.0,0.042,2.99,0.62,3.0536044276
2020-10-07 00:00:00,2.8025,0.756,2.9026784614,0.0425,-0.004,0.0426878203,2.76,0.76,2.8627259736,2.8925,0.756,2.989664237,0.0425,-0.004,0.0426878203,2.85,0.76,2.9495931923
2020-10-07 00:30:00,2.7015000000000002,0.8290000000000001,2.8258349651,0.0415,-0.001,0.0415120464,2.66,0.8300000000000001,2.7864852413000003,2.7915,0.8290000000000001,2.9119947201,0.0415,-0.001,0.0415120464,2.75,0.8300000000000001,2.8725250216
2020-10-07 01:00:00,2.6315,0.8295,2.7591416238,0.0415,-0.0005,0.041503011900000004,2.59,0.8300000000000001,2.7197426349000002,2.7315,0.8295,2.8546737992,0.0415,-0.0005,0.041503011900000004,2.69,0.8300000000000001,2.8151376520999998
2020-10-07 01:30:00,2.702,0.8245,2.8249963274,0.042,-0.0055000000000000005,0.0423585883,2.66,0.8300000000000001,2.7864852413000003,2.802,0.8245,2.9207882926,0.042,-0.0055000000000000005,0.0423585883,2.76,0.8300000000000001,2.8820999288999998
2020-10-07 02:00:00,2.9015,0.8300000000000001,3.0178804234,0.0415,0.0,0.0415,2.86,0.8300000000000001,2.9780026864,2.9915000000000003,0.8300000000000001,3.1045083749,0.0415,0.0,0.0415,2.95,0.8300000000000001,3.0645391171
2020-10-07 02:30:00,2.9015,0.658,2.9751749949,0.0415,-0.002,0.0415481648,2.86,0.66,2.9351660941,2.9515000000000002,0.658,3.0239570516,0.0415,-0.002,0.0415481648,2.91,0.66,2.983906835
2020-10-07 03:00:00,2.8315,0.09,2.8329299762,0.0415,0.0,0.0415,2.79,0.09,2.7914512355000003,2.8015,0.09,2.8029452813,0.0415,0.0,0.0415,2.76,0.09,2.7614670014
2020-10-07 03:30:00,2.832,0.09,2.8334297239,0.042,0.0,0.042,2.79,0.09,2.7914512355000003,2.802,0.09,2.8034450235,0.042,0.0,0.042,2.76,0.09,2.7614670014
2020-10-07 04:00:00,2.8305,0.07,2.8313654391,0.0405,0.0,0.0405,2.79,0.07,2.7908779981,2.7805,0.07,2.7813809969000003,0.0405,0.0,0.0405,2.74,0.07,2.7408940147000003
2020-10-07 04:30:00,2.7825,0.0685,2.7833430439,0.0425,-0.0015,0.042526462300000005,2.74,0.07,2.7408940147000003,2.7525,0.0685,2.7533522296,0.0425,-0.0015,0.042526462300000005,2.71,0.07,2.7109039083
2020-10-07 05:00:00,2.7825,0.09,2.7839551451,0.0425,0.0,0.0425,2.74,0.09,2.7414777037,2.7525,0.09,2.7539709966,0.0425,0.0,0.0425,2.71,0.09,2.7114940531
2020-10-07 05:30:00,2.873,0.09,2.8744093306,0.043000000000000003,0.0,0.043000000000000003,2.83,0.09,2.8314307337,2.843,0.09,2.8444241948,0.043000000000000003,0.0,0.043000000000000003,2.8,0.09,2.8014460552
2020-10-07 06:00:00,3.003,0.11900000000000001,3.005356884,0.043000000000000003,-0.001,0.0430116263,2.96,0.12,2.9624314338,2.973,0.11900000000000001,2.9753806479,0.043000000000000003,-0.001,0.0430116263,2.93,0.12,2.9324563083
2020-10-07 06:30:00,3.3725,0.16,3.3762932707,0.0425,0.0,0.0425,3.33,0.16,3.3338416279,3.3425000000000002,0.16,3.3463272778,0.0425,0.0,0.0425,3.3,0.16,3.303876511
2020-10-07 07:00:00,3.7225,0.26,3.7315688725,0.0425,0.0,0.0425,3.68,0.26,3.6891733491,3.6925,0.26,3.7016423720000002,0.0425,0.0,0.0425,3.65,0.26,3.6592485567
2020-10-07 07:30:00,4.1825,0.32,4.1947236202,0.0425,0.0,0.0425,4.14,0.32,4.1523487329,4.1425,0.32,4.1548413026,0.0425,0.0,0.0425,4.1,0.32,4.1124688449
2020-10-07 08:00:00,4.3925,0.37,4.4080558356,0.0425,0.0,0.0425,4.35,0.37,4.3657072737,4.3425,0.37,4.3582343042,0.0425,0.0,0.0425,4.3,0.37,4.3158892479
2020-10-07 08:30:00,4.6325,0.49,4.6583426506,0.0425,0.0,0.0425,4.59,0.49,4.6160805886,4.5925,0.49,4.6185664713,0.0425,0.0,0.0425,4.55,0.49,4.576308556
2020-10-07 09:00:00,4.5625,0.5295,4.5931227395,0.0425,-0.0005,0.042502941100000004,4.52,0.53,4.5509669301999995,4.5225,0.5295,4.5533917578,0.0425,-0.0005,0.042502941100000004,4.48,0.53,4.5112415143
2020-10-07 09:30:00,4.0605,0.421,4.0822666804,0.0505,0.001,0.050509899999999996,4.01,0.42,4.0319350193,4.0205,0.421,4.0424820655,0.0505,0.001,0.050509899999999996,3.9699999999999998,0.42,3.9921548066
2020-10-07 10:00:00,3.8,0.3415,3.8153141745,0.05,0.0015,0.0500224949,3.75,0.34,3.7653817868,3.76,0.3415,3.7754764269,0.05,0.0015,0.0500224949,3.71,0.34,3.7255469397
2020-10-07 10:30:00,3.693,0.362,3.7106997992,0.063,0.002,0.063031738,3.63,0.36,3.6478075607,3.653,0.362,3.6708926707,0.063,0.002,0.063031738,3.59,0.36,3.6080049889
2020-10-07 11:00:00,3.833,0.49250000000000005,3.8645109975,0.073,0.0025,0.0730427957,3.76,0.49,3.7917937708,3.813,0.49250000000000005,3.8446749212,0.073,0.0025,0.0730427957,3.74,0.49,3.7719623540000002
2020-10-07 11:30:00,4.073,1.284,4.2705953917,0.083,0.004,0.0830963296,3.99,1.28,4.1902863864,4.183,1.284,4.3756308117,0.083,0.004,0.0830963296,4.1,1.28,4.2951600669
2020-10-07 12:00:00,4.041,1.2825,4.2396329145,0.091,0.0025,0.0910343342,3.95,1.28,4.1522162757,4.131,1.2825,4.3255019651,0.091,0.0025,0.0910343342,4.04,1.28,4.2379240201
2020-10-07 12:30:00,3.792,0.49350000000000005,3.8239778046,0.082,0.0035,0.0820746611,3.71,0.49,3.7422185933,3.762,0.49350000000000005,3.7942306532,0.082,0.0035,0.0820746611,3.68,0.49,3.7124789562
2020-10-07 13:00:00,4.18,0.491,4.2087386471,0.08,0.001,0.0800062498,4.1,0.49,4.1291766734,4.14,0.491,4.1690143919,0.08,0.001,0.0800062498,4.06,0.49,4.0894620673
2020-10-07 13:30:00,4.101,0.49150000000000005,4.1303478364,0.07100000000000001,0.0015,0.0710158433,4.03,0.49,4.0596797903,4.061,0.49150000000000005,4.0906348224,0.07100000000000001,0.0015,0.0710158433,3.99,0.49,4.0199751243
2020-10-07 14:00:00,4.183,0.558,4.2200536726,0.063,-0.002,0.063031738,4.12,0.56,4.1578840773,4.143,0.558,4.1804082337,0.063,-0.002,0.063031738,4.08,0.56,4.1182520564
2020-10-07 14:30:00,4.1,0.528,4.1338582462,0.06,-0.002,0.0600333241,4.04,0.53,4.0746165464,4.06,0.528,4.0941890528,0.06,-0.002,0.0600333241,4.0,0.53,4.0349597272
2020-10-07 15:00:00,4.1,0.5285000000000001,4.1339221388,0.06,-0.0015,0.060018747100000006,4.04,0.53,4.0746165464,4.06,0.5285000000000001,4.0942535644,0.06,-0.0015,0.060018747100000006,4.0,0.53,4.0349597272
2020-10-07 15:30:00,4.143,0.35050000000000003,4.1577998088,0.053,0.0005,0.053002358400000005,4.09,0.35000000000000003,4.1049482335,4.103,0.35050000000000003,4.1179435705,0.053,0.0005,0.053002358400000005,4.05,0.35000000000000003,4.0650953248
2020-10-07 16:00:00,4.244,0.35000000000000003,4.2584076836,0.054,0.0,0.054,4.19,0.35000000000000003,4.204592727,4.194,0.35000000000000003,4.2085788575,0.054,0.0,0.054,4.14,0.35000000000000003,4.1547683449
2020-10-07 16:30:00,4.5435,0.4595,4.5666763078,0.053500000000000006,-0.0005,0.0535023364,4.49,0.46,4.5135019663,4.5035,0.4595,4.5268811007,0.053500000000000006,-0.0005,0.0535023364,4.45,0.46,4.4737121052
2020-10-07 17:00:00,4.0725,0.84,4.1582275371,0.052500000000000005,0.0,0.052500000000000005,4.02,0.84,4.1068235901,4.1325,0.84,4.2170079737,0.052500000000000005,0.0,0.052500000000000005,4.08,0.84,4.1655731899
2020-10-07 17:30:00,4.1305,0.9,4.2274141328,0.0505,0.0,0.0505,4.08,0.9,4.1780856861,4.2305,0.9,4.3251740138,0.0505,0.0,0.0505,4.18,0.9,4.2757923242
2020-10-07 18:00:00,4.212,0.9,4.3070806819,0.052000000000000005,0.0,0.052000000000000005,4.16,0.9,4.2562424743000005,4.312,0.9,4.4049227008,0.052000000000000005,0.0,0.052000000000000005,4.26,0.9,4.3540326136
2020-10-07 18:30:00,4.362,0.9,4.4538796571,0.052000000000000005,0.0,0.052000000000000005,4.31,0.9,4.4029649101,4.472,0.9,4.5616646085,0.052000000000000005,0.0,0.052000000000000005,4.42,0.9,4.5106983938
2020-10-07 19:00:00,4.542,0.88,4.6264634441,0.052000000000000005,0.0,0.052000000000000005,4.49,0.88,4.5754234777,4.632,0.88,4.7148514293,0.052000000000000005,0.0,0.052000000000000005,4.58,0.88,4.6637752948
2020-10-07 19:30:00,4.662,0.18,4.6654736094,0.052000000000000005,0.0,0.052000000000000005,4.61,0.18,4.6135127614,4.632,0.18,4.63549609,0.052000000000000005,0.0,0.052000000000000005,4.58,0.18,4.5835357531
2020-10-07 20:00:00,4.76,0.24,4.7660465797,0.05,0.0,0.05,4.71,0.24,4.7161106857,4.71,0.24,4.7161106857,0.05,0.0,0.05,4.66,0.24,4.6661761647
2020-10-07 20:30:00,4.4515,0.24,4.4579650346,0.051500000000000004,0.0,0.051500000000000004,4.4,0.24,4.4065405933,4.4115,0.24,4.4180235683,0.051500000000000004,0.0,0.051500000000000004,4.36,0.24,4.3666005084
2020-10-07 21:00:00,4.2715,0.21,4.2766590056,0.051500000000000004,0.0,0.051500000000000004,4.22,0.21,4.2252218877,4.2315,0.21,4.2367077135,0.051500000000000004,0.0,0.051500000000000004,4.18,0.21,4.1852717952
2020-10-07 21:30:00,4.0015,0.17,4.0051095179,0.051500000000000004,0.0,0.051500000000000004,3.95,0.17,3.9536565354,3.9615,0.17,3.9651459305000003,0.051500000000000004,0.0,0.051500000000000004,3.91,0.17,3.9136939073
2020-10-07 22:00:00,3.7815000000000003,0.1495,3.7844540557,0.051500000000000004,-0.0005,0.051502427100000005,3.73,0.15,3.7330148674,3.7415000000000003,0.1495,3.7444856122,0.051500000000000004,-0.0005,0.051502427100000005,3.69,0.15,3.693047522
2020-10-07 22:30:00,3.501,0.15,3.5042118943,0.051000000000000004,0.0,0.051000000000000004,3.45,0.15,3.45325933,3.471,0.15,3.474239629,0.051000000000000004,0.0,0.051000000000000004,3.42,0.15,3.4232878932
2020-10-07 23:00:00,3.261,0.11,3.2628547317,0.051000000000000004,0.0,0.051000000000000004,3.21,0.11,3.2118841822,3.221,0.11,3.2228777513,0.051000000000000004,0.0,0.051000000000000004,3.17,0.11,3.1719079432
2020-10-07 23:30:00,3.041,0.11,3.0429888268,0.051000000000000004,0.0,0.051000000000000004,2.99,0.11,2.9920227272,3.011,0.11,3.0130086293,0.051000000000000004,0.0,0.051000000000000004,2.96,0.11,2.9620432137
2020-10-08 00:00:00,2.8810000000000002,0.11,2.8830992005000002,0.051000000000000004,0.0,0.051000000000000004,2.83,0.11,2.8321370023,2.851,0.11,2.8531212733,0.051000000000000004,0.0,0.051000000000000004,2.8,0.11,2.8021598812
2020-10-08 00:30:00,2.7605,0.11,2.7626907626,0.0505,0.0,0.0505,2.71,0.11,2.7122315535,2.7305,0.11,2.7327148131,0.0505,0.0,0.0505,2.68,0.11,2.6822565127
2020-10-08 01:00:00,2.6905,0.11,2.6927477138,0.0505,0.0,0.0505,2.64,0.11,2.6422906728999997,2.6605,0.11,2.6627730376,0.0505,0.0,0.0505,2.61,0.11,2.6123169792
2020-10-08 01:30:00,2.7505,0.11,2.7526987213,0.0505,0.0,0.0505,2.7,0.11,2.7022398117,2.7205,0.11,2.7227229477,0.0505,0.0,0.0505,2.67,0.11,2.6722649569
2020-10-08 02:00:00,2.9705,0.11,2.9725359964,0.0505,0.0,0.0505,2.92,0.11,2.9220711833,2.9405,0.11,2.9425567539,0.0505,0.0,0.0505,2.89,0.11,2.8920926679
2020-10-08 02:30:00,2.94,0.11,2.9420571035,0.05,0.0,0.05,2.89,0.11,2.8920926679,2.92,0.11,2.9220711833,0.05,0.0,0.05,2.87,0.11,2.8721072403
2020-10-08 03:00:00,2.8475,0.11,2.8496238787,0.0475,0.0,0.0475,2.8,0.11,2.8021598812,2.8175,0.11,2.8196464761,0.0475,0.0,0.0475,2.77,0.11,2.7721832551
2020-10-08 03:30:00,2.8280000000000003,0.1085,2.8300806084,0.048,-0.0015,0.0480234318,2.7800000000000002,0.11,2.7821754078,2.778,0.1085,2.7801180281,0.048,-0.0015,0.0480234318,2.73,0.11,2.7322152185
2020-10-08 04:00:00,2.8275,0.11,2.8296388904,0.0475,0.0,0.0475,2.7800000000000002,0.11,2.7821754078,2.8075,0.11,2.8096541157,0.0475,0.0,0.0475,2.76,0.11,2.7621911592
2020-10-08 04:30:00,2.8275,0.11,2.8296388904,0.0475,0.0,0.0475,2.7800000000000002,0.11,2.7821754078,2.8075,0.11,2.8096541157,0.0475,0.0,0.0475,2.76,0.11,2.7621911592
2020-10-08 05:00:00,2.7775,0.11,2.7796773644,0.0475,0.0,0.0475,2.73,0.11,2.7322152185,2.7375,0.11,2.7397091543,0.0475,0.0,0.0475,2.69,0.11,2.6922481312
2020-10-08 05:30:00,2.8275,0.1095,2.8296194974,0.0475,-0.0005,0.0475026315,2.7800000000000002,0.11,2.7821754078,2.7975,0.1095,2.7996422093,0.0475,-0.0005,0.0475026315,2.75,0.11,2.7521991207000003
2020-10-08 06:00:00,2.967,0.52,3.0122232653,0.047,0.0,0.047,2.92,0.52,2.9659399859,2.997,0.52,3.0417772765,0.047,0.0,0.047,2.95,0.52,2.9954799282
2020-10-08 06:30:00,3.317,0.97,3.4559208614,0.047,0.0,0.047,3.27,0.97,3.4108356747,3.407,0.97,3.5423931177,0.047,0.0,0.047,3.36,0.97,3.4972131762
2020-10-08 07:00:00,3.737,0.58,3.78174153,0.047,0.0,0.047,3.69,0.58,3.7353045391,3.747,0.58,3.7916235309,0.047,0.0,0.047,3.7,0.58,3.7451835736
2020-10-08 07:30:00,4.1765,0.43,4.1985774079,0.0465,0.0,0.0465,4.13,0.43,4.1523246501,4.1365,0.43,4.1587897579,0.0465,0.0,0.0465,4.09,0.43,4.1125417931
2020-10-08 08:00:00,4.4365,0.5,4.464586459,0.0465,0.0,0.0465,4.39,0.5,4.4183820568,4.3865,0.5,4.4149045573,0.0465,0.0,0.0465,4.34,0.5,4.3687069025
2020-10-08 08:30:00,4.496,0.54,4.52831271,0.046,0.0,0.046,4.45,0.54,4.4826443089,4.446,0.54,4.4786734643,0.046,0.0,0.046,4.4,0.54,4.4330125197
2020-10-08 09:00:00,4.497,0.56,4.5317335535000005,0.047,0.0,0.047,4.45,0.56,4.4850975463000005,4.447,0.56,4.4821210381,0.047,0.0,0.047,4.4,0.56,4.4354932082000005
2020-10-08 09:30:00,4.5365,0.54,4.5685262668,0.0465,0.0,0.0465,4.49,0.54,4.5223555809,4.4965,0.54,4.5288091426,0.0465,0.0,0.0465,4.45,0.54,4.4826443089
2020-10-08 10:00:00,4.454,0.542,4.4868563605,0.064,0.002,0.06403124240000001,4.39,0.54,4.4230871572,4.414,0.542,4.4471518976,0.064,0.002,0.06403124240000001,4.35,0.54,4.3833890998000005
2020-10-08 10:30:00,4.2345,0.6415000000000001,4.2828159545,0.0745,0.0015,0.07451509910000001,4.16,0.64,4.2089428601,4.1845,0.6415000000000001,4.2333866466,0.0745,0.0015,0.07451509910000001,4.11,0.64,4.1595312236
2020-10-08 11:00:00,4.0775,1.2305,4.2591239123,0.0775,0.0005,0.0775016129,4.0,1.23,4.1848416935,4.1875,1.2305,4.3645488312000005,0.0775,0.0005,0.0775016129,4.11,1.23,4.2901048938
2020-10-08 11:30:00,4.0715,1.2305,4.2533801264,0.07150000000000001,0.0005,0.0715017482,4.0,1.23,4.1848416935,4.1815,1.2305,4.3587925507,0.07150000000000001,0.0005,0.0715017482,4.11,1.23,4.2901048938
2020-10-08 12:00:00,4.155,1.2315,4.3336609524,0.075,0.0015,0.0750149985,4.08,1.23,4.2613730182000005,4.255,1.2315,4.429629471,0.075,0.0015,0.0750149985,4.18,1.23,4.3572124116
2020-10-08 12:30:00,4.1045,1.2895,4.3022936325,0.0845,-0.0005,0.0845014793,4.02,1.29,4.221907152,4.2045,1.2895,4.3977983696,0.0845,-0.0005,0.0845014793,4.12,1.29,4.3172329100999995
2020-10-08 13:00:00,4.0355,1.2575,4.226886147,0.10550000000000001,-0.0025,0.10552961670000001,3.93,1.26,4.1270449477,4.1355,1.2575,4.3224606996,0.10550000000000001,-0.0025,0.10552961670000001,4.03,1.26,4.222380845
2020-10-08 13:30:00,4.082,1.298,4.2834014521,0.092,-0.002,0.0920217366,3.99,1.3,4.1964389666,4.192,1.298,4.3883559564,0.092,-0.002,0.0920217366,4.1,1.3,4.3011626335
2020-10-08 14:00:00,3.8064999999999998,1.2974999999999999,4.0215604558,0.08650000000000001,-0.0025,0.0865361196,3.7199999999999998,1.3,3.94060909,3.9065000000000003,1.2974999999999999,4.116339211,0.08650000000000001,-0.0025,0.0865361196,3.8200000000000003,1.3,4.0351455984
2020-10-08 14:30:00,3.8395,1.297,4.0526496579,0.0795,-0.003,0.07955658360000001,3.76,1.3,3.9783916348,3.9395,1.297,4.1475136226,0.0795,-0.003,0.07955658360000001,3.86,1.3,4.0730332677
2020-10-08 15:00:00,3.8385,1.298,4.0520224888,0.0785,-0.002,0.0785254736,3.76,1.3,3.9783916348,3.9385,1.298,4.1468766861,0.0785,-0.002,0.0785254736,3.86,1.3,4.0730332677
2020-10-08 15:30:00,3.737,1.229,3.9339051844,0.08700000000000001,-0.001,0.0870057469,3.65,1.23,3.8516749603,3.827,1.229,4.019498725,0.08700000000000001,-0.001,0.0870057469,3.74,1.23,3.9370674366
2020-10-08 16:00:00,3.722,1.1485,3.8951683211,0.07200000000000001,-0.0015,0.0720156233,3.65,1.15,3.8268786236,3.8120000000000003,1.1485,3.9812556122,0.07200000000000001,-0.0015,0.0720156233,3.74,1.15,3.9128122879
2020-10-08 16:30:00,3.6345,1.0395,3.7802315405,0.0645,-0.0005,0.06450193800000001,3.5700000000000003,1.04,3.7184001936,3.7345,1.0395,3.8764739777,0.0645,-0.0005,0.06450193800000001,3.67,1.04,3.8145117643
2020-10-08 17:00:00,3.911,1.0095,4.0391844783,0.051000000000000004,-0.0005,0.0510024509,3.86,1.01,3.9899498744,4.011,1.0095,4.1360864655,0.051000000000000004,-0.0005,0.0510024509,3.96,1.01,4.0867713418
2020-10-08 17:30:00,3.9665,0.1695,3.9701199604,0.0465,-0.0005,0.0465026881,3.92,0.17,3.9236844929,3.9365,0.1695,3.9401475226000002,0.0465,-0.0005,0.0465026881,3.89,0.17,3.893712881
2020-10-08 18:00:00,4.0355,0.1075,4.0369315699,0.0455,-0.0025,0.0455686296,3.99,0.11,3.9915160027,3.9955,0.1075,3.9969458965999998,0.0455,-0.0025,0.0455686296,3.95,0.11,3.9515313487
2020-10-08 18:30:00,4.2255,0.1285,4.2274534297,0.0455,-0.0015,0.0455247186,4.18,0.13,4.1820210425,4.1755,0.1285,4.1774768102,0.0455,-0.0015,0.0455247186,4.13,0.13,4.1320454983
2020-10-08 19:00:00,4.3755,0.1295,4.3774159615,0.0455,-0.0005,0.0455027472,4.33,0.13,4.3319510616,4.3255,0.1295,4.3274380989,0.0455,-0.0005,0.0455027472,4.28,0.13,4.2819738439
2020-10-08 19:30:00,4.3735,0.129,4.3754020672,0.043500000000000004,-0.001,0.0435114927,4.33,0.13,4.3319510616,4.3235,0.129,4.3254240544,0.043500000000000004,-0.001,0.0435114927,4.28,0.13,4.2819738439
2020-10-08 20:00:00,4.145,0.089,4.1459553784,0.045,-0.001,0.0450111097,4.1,0.09,4.1009876859,4.095,0.089,4.0959670409,0.045,-0.001,0.0450111097,4.05,0.09,4.0509998766
2020-10-08 20:30:00,3.8655,0.0845,3.8664234765,0.0455,-0.0055000000000000005,0.045831212100000004,3.8200000000000003,0.09,3.8210600623,3.8255,0.0845,3.8264331302,0.0455,-0.0055000000000000005,0.045831212100000004,3.7800000000000002,0.09,3.7810712768
2020-10-08 21:00:00,3.644,0.047,3.6443030884,0.044,-0.003,0.0441021541,3.6,0.05,3.6003472055,3.594,0.047,3.5943073046,0.044,-0.003,0.0441021541,3.55,0.05,3.5503520952
2020-10-08 21:30:00,3.3845,0.008,3.3845094549,0.044500000000000005,-0.002,0.0445449211,3.34,0.01,3.34001497,3.3445,0.008,3.3445095679,0.044500000000000005,-0.002,0.0445449211,3.3,0.01,3.3000151515000002
2020-10-08 22:00:00,3.165,0.007,3.1650077409,0.045,-0.003,0.0450998891,3.12,0.01,3.1200160256,3.125,0.007,3.12500784,0.045,-0.003,0.0450998891,3.08,0.01,3.0800162337
2020-10-08 22:30:00,3.076,0.002,3.0760006502,0.046,-0.008,0.0466904701,3.03,0.01,3.0300165016,3.046,0.002,3.0460006566,0.046,-0.008,0.0466904701,3.0,0.01,3.0000166666
2020-10-08 23:00:00,3.215,0.0835,3.2160841485000002,0.045,-0.006500000000000001,0.045467021,3.17,0.09,3.1712773452,3.185,0.0835,3.1860943567,0.045,-0.006500000000000001,0.045467021,3.14,0.09,3.1412895441
2020-10-08 23:30:00,3.0145,0.081,3.0155880438,0.044500000000000005,-0.009000000000000001,0.045400991200000004,2.9699999999999998,0.09,2.9713633235,2.9745,0.081,2.97560267,0.044500000000000005,-0.009000000000000001,0.045400991200000004,2.93,0.09,2.9313819267000003
2020-10-09 00:00:00,2.8555,0.082,2.8566771344,0.0455,-0.008,0.0461979437,2.81,0.09,2.8114409117,2.8255,0.082,2.8266896275,0.0455,-0.008,0.0461979437,2.7800000000000002,0.09,2.781456453
2020-10-09 00:30:00,2.755,0.0805,2.756175838,0.045,-0.0095,0.045991847100000004,2.71,0.09,2.7114940531,2.725,0.0805,2.7261887774,0.045,-0.0095,0.045991847100000004,2.68,0.09,2.6815107682
2020-10-09 01:00:00,2.6955,0.083,2.6967775678,0.0455,-0.007,0.0460353125,2.65,0.09,2.6515278614,2.6654999999999998,0.083,2.6667919398,0.0455,-0.007,0.0460353125,2.62,0.09,2.6215453458
2020-10-09 01:30:00,2.766,0.077,2.7670715567,0.046,-0.013000000000000001,0.047801673600000004,2.7199999999999998,0.09,2.7214885633,2.7359999999999998,0.077,2.7370833016000002,0.046,-0.013000000000000001,0.047801673600000004,2.69,0.09,2.6915051550999998
2020-10-09 02:00:00,2.9865,0.0775,2.9875053975,0.0465,-0.0125,0.0481508048,2.94,0.09,2.9413772284,2.9565,0.0775,2.9575155959,0.0465,-0.0125,0.0481508048,2.91,0.09,2.9113914199
2020-10-09 02:30:00,2.926,0.0795,2.9270798161,0.046,-0.0105,0.0471831538,2.88,0.09,2.8814059068,2.896,0.0795,2.8970909979,0.046,-0.0105,0.0471831538,2.85,0.09,2.8514206985
2020-10-09 03:00:00,2.896,0.0765,2.8970102261,0.046,-0.0135,0.0479400668,2.85,0.09,2.8514206985,2.856,0.0765,2.8570243699,0.046,-0.0135,0.0479400668,2.81,0.09,2.8114409117
2020-10-09 03:30:00,2.8445,0.0795,2.8456107429,0.044500000000000005,-0.0105,0.045721986000000006,2.8,0.09,2.8014460552,2.8045,0.0795,2.8056265789,0.044500000000000005,-0.0105,0.045721986000000006,2.76,0.09,2.7614670014
2020-10-09 04:00:00,2.815,0.0815,2.8161795486,0.045,-0.0085,0.0457957422,2.77,0.09,2.7714617082,2.785,0.0815,2.7861922493,0.045,-0.0085,0.0457957422,2.74,0.09,2.7414777037
2020-10-09 04:30:00,2.8145,0.084,2.8157532296000003,0.044500000000000005,-0.006,0.044902672500000004,2.77,0.09,2.7714617082,2.7845,0.084,2.7857667257000003,0.044500000000000005,-0.006,0.044902672500000004,2.74,0.09,2.7414777037
2020-10-09 05:00:00,2.785,0.0805,2.7861631772,0.045,-0.0095,0.045991847100000004,2.74,0.09,2.7414777037,2.755,0.0805,2.756175838,0.045,-0.0095,0.045991847100000004,2.71,0.09,2.7114940531
2020-10-09 05:30:00,2.8345000000000002,0.0565,2.8350630504,0.044500000000000005,-0.0035,0.0446374282,2.79,0.06,2.7906450867,2.8045,0.0565,2.8050690722000002,0.044500000000000005,-0.0035,0.0446374282,2.76,0.06,2.7606520969
2020-10-09 06:00:00,2.985,0.0805,2.9860852717,0.045,-0.0095,0.045991847100000004,2.94,0.09,2.9413772284,2.955,0.0805,2.9560962856,0.045,-0.0095,0.045991847100000004,2.91,0.09,2.9113914199
2020-10-09 06:30:00,3.3445,0.132,3.3471038601,0.044500000000000005,-0.008,0.045213383,3.3,0.14,3.3029683619,3.3045,0.132,3.307135354,0.044500000000000005,-0.008,0.045213383,3.26,0.14,3.2630047502
2020-10-09 07:00:00,3.685,0.1715,3.6889886487,0.045,-0.0085,0.0457957422,3.64,0.18,3.644447832,3.645,0.1715,3.6490323717,0.045,-0.0085,0.0457957422,3.6,0.18,3.604497191
2020-10-09 07:30:00,4.164,0.309,4.1754493171,0.044,-0.001,0.0440113622,4.12,0.31,4.131646161,4.124,0.309,4.1355600588,0.044,-0.001,0.0440113622,4.08,0.31,4.0917600125
2020-10-09 08:00:00,4.354,0.27,4.3623635795,0.044,0.0,0.044,4.31,0.27,4.3184487956,4.314,0.27,4.322440977,0.044,0.0,0.044,4.27,0.27,4.2785277842
2020-10-09 08:30:00,4.355,0.2305,4.3610956479,0.045,0.0005,0.0450027777,4.31,0.23,4.3161325281,4.315,0.2305,4.3211520744,0.045,0.0005,0.0450027777,4.27,0.23,4.2761898929
2020-10-09 09:00:00,4.2635,0.3105,4.2747915154000005,0.053500000000000006,0.0005,0.0535023364,4.21,0.31,4.2213978727,4.2235,0.3105,4.2348981688,0.053500000000000006,0.0005,0.0535023364,4.17,0.31,4.1815069054
2020-10-09 09:30:00,4.305,1.0295,4.4263862518,0.025,-0.0005,0.0250049995,4.28,1.03,4.4021926355,4.405,1.0295,4.5237037094,0.025,-0.0005,0.0250049995,4.38,1.03,4.4994777475
2020-10-09 10:00:00,4.451,1.0295,4.5685086462,0.051000000000000004,-0.0005,0.0510024509,4.4,1.03,4.5189489929,4.551,1.0295,4.6659909183,0.051000000000000004,-0.0005,0.0510024509,4.5,1.03,4.6163730352
2020-10-09 10:30:00,4.5335,1.0695000000000001,4.6579450941000005,0.053500000000000006,-0.0005,0.0535023364,4.48,1.07,4.6060069475,4.6435,1.0695000000000001,4.7650731894,0.053500000000000006,-0.0005,0.0535023364,4.59,1.07,4.713066942
2020-10-09 11:00:00,4.475,0.5815,4.5126231008,0.055,0.0015,0.0550204507,4.42,0.58,4.4578918785,4.495,0.5815,4.5324570875,0.055,0.0015,0.0550204507,4.44,0.58,4.4777226354
2020-10-09 11:30:00,4.5165,0.291,4.5258649173,0.0565,0.001,0.056508848900000005,4.46,0.29,4.4694183067,4.4665,0.291,4.4759695318,0.0565,0.001,0.056508848900000005,4.41,0.29,4.4195248613
2020-10-09 12:00:00,4.388,0.2505,4.3951443947,0.068,0.0005,0.0680018382,4.32,0.25,4.32722775,4.338,0.2505,4.3452266051,0.068,0.0005,0.0680018382,4.27,0.25,4.2773122402
2020-10-09 12:30:00,4.1255,0.2685,4.1342281625,0.0955,-0.0015,0.09551177940000001,4.03,0.27,4.0390345381,4.0855,0.2685,4.0943134345,0.0955,-0.0015,0.09551177940000001,3.99,0.27,3.9991249043
2020-10-09 13:00:00,4.0555,0.3095,4.0672927728,0.0755,-0.0005,0.07550165560000001,3.98,0.31,3.9920546088,4.0155,0.3095,4.0274098997,0.0755,-0.0005,0.07550165560000001,3.94,0.31,3.9521766155
2020-10-09 13:30:00,4.241,0.2705,4.2496177769,0.07100000000000001,0.0005,0.0710017605,4.17,0.27,4.1787318651,4.201,0.2705,4.2096996627,0.07100000000000001,0.0005,0.0710017605,4.13,0.27,4.1388162559
2020-10-09 14:00:00,3.9455,0.25,3.9534124816,0.0755,0.0,0.0755,3.87,0.25,3.8780665286,3.8955,0.25,3.9035138337,0.0755,0.0,0.0755,3.8200000000000003,0.25,3.8281718875
2020-10-09 14:30:00,3.996,0.25,4.0038126829,0.066,0.0,0.066,3.93,0.25,3.9379436258,3.946,0.25,3.9539114811,0.066,0.0,0.066,3.88,0.25,3.8880457816
2020-10-09 15:00:00,3.8435,0.1995,3.8486741223000003,0.07350000000000001,-0.0005,0.0735017007,3.77,0.2,3.7753013125,3.8035,0.1995,3.8087284624,0.07350000000000001,-0.0005,0.0735017007,3.73,0.2,3.7353580819000003
2020-10-09 15:30:00,3.7455,0.2005,3.7508626340999998,0.0755,0.0005,0.07550165560000001,3.67,0.2,3.6754455512,3.7055,0.2005,3.7109204384,0.0755,0.0005,0.07550165560000001,3.63,0.2,3.6355054668999998
2020-10-09 16:00:00,3.8475,0.221,3.8538418818,0.0775,0.001,0.0775064513,3.77,0.22,3.7764136426,3.8075,0.221,3.8139083956,0.0775,0.001,0.0775064513,3.73,0.22,3.7364823029
2020-10-09 16:30:00,4.023,0.2005,4.0279932038,0.073,0.0005,0.07300171230000001,3.95,0.2,3.9550600501,3.983,0.2005,3.9880432859,0.073,0.0005,0.07300171230000001,3.91,0.2,3.9151117481
2020-10-09 17:00:00,4.2775,0.8300000000000001,4.3572819796,0.0575,0.0,0.0575,4.22,0.8300000000000001,4.3008487534,4.3575,0.8300000000000001,4.4358433527,0.0575,0.0,0.0575,4.3,0.8300000000000001,4.3793721011
2020-10-09 17:30:00,4.3245000000000005,0.96,4.4297742888,0.0545,0.0,0.0545,4.27,0.96,4.376585427,4.4345,0.96,4.5372227464,0.0545,0.0,0.0545,4.38,0.96,4.483971454
