Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-09 18:00:00,4.5325,0.9895,4.6392527954,0.052500000000000005,-0.0005,0.0525023809,4.48,0.99,4.5880823881,4.6425,0.9895,4.7467795925,0.052500000000000005,-0.0005,0.0525023809,4.59,0.99,4.6955510859
2020-10-09 18:30:00,4.682,0.99,4.785522333,0.052000000000000005,0.0,0.052000000000000005,4.63,0.99,4.7346594387,4.782,0.99,4.8834029119,0.052000000000000005,0.0,0.052000000000000005,4.73,0.99,4.83249418
2020-10-09 19:00:00,4.9285,1.02,5.0329427028,0.0485,0.0,0.0485,4.88,1.02,4.9854588555,5.0385,1.02,5.1407083413,0.0485,0.0,0.0485,4.99,1.02,5.0931817168
2020-10-09 19:30:00,4.9515,0.74,5.0064910117,0.051500000000000004,0.0,0.051500000000000004,4.9,0.74,4.9555625311,5.0015,0.74,5.0559472159,0.051500000000000004,0.0,0.051500000000000004,4.95,0.74,5.0050074925
2020-10-09 20:00:00,4.7215,0.209,4.7261234908,0.051500000000000004,-0.001,0.0515097078,4.67,0.21,4.6747192429,4.6615,0.209,4.6661829422,0.051500000000000004,-0.001,0.0515097078,4.61,0.21,4.6147806015
2020-10-09 20:30:00,4.43,0.16,4.4328884489,0.05,0.0,0.05,4.38,0.16,4.3829214002,4.38,0.16,4.3829214002,0.05,0.0,0.05,4.33,0.16,4.3329551117000005
2020-10-09 21:00:00,4.2615,0.16,4.2645025794,0.051500000000000004,0.0,0.051500000000000004,4.21,0.16,4.213039283,4.2015,0.16,4.2045454273,0.051500000000000004,0.0,0.051500000000000004,4.15,0.16,4.153083192
2020-10-09 21:30:00,4.0095,0.11,4.0110086325,0.0495,0.0,0.0495,3.96,0.11,3.9615274832000003,3.9595000000000002,0.11,3.961027676,0.0495,0.0,0.0495,3.91,0.11,3.9115470085
2020-10-09 22:00:00,3.83,0.11,3.8315793088000003,0.05,0.0,0.05,3.7800000000000002,0.11,3.7816001904,3.79,0.11,3.79159597,0.05,0.0,0.05,3.74,0.11,3.7416172974
2020-10-09 22:30:00,3.651,0.09,3.6521091167,0.051000000000000004,0.0,0.051000000000000004,3.6,0.09,3.6011248243000002,3.6109999999999998,0.09,3.6121213988000003,0.051000000000000004,0.0,0.051000000000000004,3.56,0.09,3.5611374587
2020-10-09 23:00:00,3.391,0.08850000000000001,3.3921546619000003,0.051000000000000004,-0.0015,0.0510220541,3.34,0.09,3.3412123548,3.3609999999999998,0.08850000000000001,3.3621649647,0.051000000000000004,-0.0015,0.0510220541,3.31,0.09,3.3112233389
2020-10-09 23:30:00,3.191,0.088,3.1922131821,0.051000000000000004,-0.002,0.0510392006,3.14,0.09,3.1412895441,3.151,0.088,3.1522285767,0.051000000000000004,-0.002,0.0510392006,3.1,0.09,3.1013061764
2020-10-10 00:00:00,3.001,0.0565,3.0015318173,0.051000000000000004,-0.0035,0.051119957,2.95,0.06,2.9506101064,2.971,0.0565,2.9715371864,0.051000000000000004,-0.0035,0.051119957,2.92,0.06,2.9206163733
2020-10-10 00:30:00,2.8385,0.035500000000000004,2.8387219836,0.0485,-0.0045000000000000005,0.0487083155,2.79,0.04,2.7902867236,2.8085,0.035500000000000004,2.8087243546,0.0485,-0.0045000000000000005,0.0487083155,2.76,0.04,2.7602898399
2020-10-10 01:00:00,2.7795,0.0385,2.7797666269,0.0495,-0.0015,0.0495227221,2.73,0.04,2.7302930246,2.7495000000000003,0.0385,2.7497695358,0.0495,-0.0015,0.0495227221,2.7,0.04,2.70029628
2020-10-10 01:30:00,2.8810000000000002,0.036500000000000005,2.8812312038,0.051000000000000004,-0.0035,0.051119957,2.83,0.04,2.8302826714,2.841,0.036500000000000005,2.8412344588,0.051000000000000004,-0.0035,0.051119957,2.79,0.04,2.7902867236
2020-10-10 02:00:00,3.071,0.059000000000000004,3.0715667012,0.051000000000000004,-0.001,0.051009803000000006,3.02,0.06,3.0205959677,3.041,0.059000000000000004,3.0415722908,0.051000000000000004,-0.001,0.051009803000000006,2.99,0.06,2.9906019461
2020-10-10 02:30:00,3.041,0.0585,3.0415626329,0.051000000000000004,-0.0015,0.0510220541,2.99,0.06,2.9906019461,3.011,0.0585,3.0115682376,0.051000000000000004,-0.0015,0.0510220541,2.96,0.06,2.9606080457
2020-10-10 03:00:00,2.6310000000000002,-0.0335,2.6312132658,0.051000000000000004,-0.0035,0.051119957,2.58,-0.03,2.5801744127,2.591,-0.0335,2.5912165579,0.051000000000000004,-0.0035,0.051119957,2.54,-0.03,2.5401771591999998
2020-10-10 03:30:00,2.3825,-0.1,2.3845977124,0.0425,0.0,0.0425,2.34,-0.1,2.3421357774000002,2.3525,-0.1,2.3546244393,0.0425,0.0,0.0425,2.31,-0.1,2.312163489
2020-10-10 04:00:00,2.367,-0.101,2.3691538574,0.027,-0.001,0.0270185122,2.34,-0.1,2.3421357774000002,2.337,-0.101,2.3391814807999998,0.027,-0.001,0.0270185122,2.31,-0.1,2.312163489
2020-10-10 04:30:00,2.303,-0.1,2.3051700588,0.033,0.0,0.033,2.27,-0.1,2.2722015756,2.273,-0.1,2.2751986726,0.033,0.0,0.033,2.24,-0.1,2.2422310318
2020-10-10 05:00:00,2.241,-0.1,2.2432300372,0.051000000000000004,0.0,0.051000000000000004,2.19,-0.1,2.1922819162,2.211,-0.1,2.2132602649,0.051000000000000004,0.0,0.051000000000000004,2.16,-0.1,2.1623135758
2020-10-10 05:30:00,2.2385,-0.1,2.2407325253,0.0485,0.0,0.0485,2.19,-0.1,2.1922819162,2.2085,-0.1,2.2107628208,0.0485,0.0,0.0485,2.16,-0.1,2.1623135758
2020-10-10 06:00:00,2.357,-0.1,2.3591203869,0.027,0.0,0.027,2.33,-0.1,2.3321449355,2.327,-0.1,2.3291476982,0.027,0.0,0.027,2.3,-0.1,2.3021728866
2020-10-10 06:30:00,2.5085,-0.073,2.5095619638,0.0285,-0.003,0.0286574598,2.48,-0.07,2.4809877065,2.4685,-0.073,2.4695791646,0.0285,-0.003,0.0286574598,2.44,-0.07,2.4410038918
2020-10-10 07:00:00,2.6995,-0.04,2.6997963349000003,0.0495,0.0,0.0495,2.65,-0.04,2.6503018696,2.6595,-0.04,2.6598007914,0.0495,0.0,0.0495,2.61,-0.04,2.6103064954
2020-10-10 07:30:00,2.9605,-0.04,2.9607702123,0.0505,0.0,0.0505,2.91,-0.04,2.9102749011,2.9205,-0.04,2.9207739129,0.0505,0.0,0.0505,2.87,-0.04,2.8702787321
2020-10-10 08:00:00,3.5825,0.08,3.5833931197,0.0325,0.0,0.0325,3.55,0.08,3.550901294,3.5525,0.08,3.5534006599,0.0325,0.0,0.0325,3.52,0.08,3.5209089735
2020-10-10 08:30:00,3.9775,0.26,3.9859887418,0.0275,0.0,0.0275,3.95,0.26,3.9585477135,3.9575,0.26,3.9660315493000002,0.0275,0.0,0.0275,3.93,0.26,3.9385911187
2020-10-10 09:00:00,4.1125,0.59,4.15460663,0.0425,0.0,0.0425,4.07,0.59,4.1125417931,4.1425,0.59,4.1843047511,0.0425,0.0,0.0425,4.1,0.59,4.1422336969
2020-10-10 09:30:00,4.1485,0.3105,4.1601036646,0.0585,0.0005,0.058502136700000006,4.09,0.31,4.1017313418,4.1085,0.3105,4.1202163171,0.0585,0.0005,0.058502136700000006,4.05,0.31,4.0618468706
2020-10-10 10:00:00,4.11,0.9705,4.2230285637,0.04,0.0005,0.0400031249,4.07,0.97,4.1839933078,4.21,0.9705,4.3204132036,0.04,0.0005,0.0400031249,4.17,0.97,4.2813315686
2020-10-10 10:30:00,4.105,0.97,4.2180475341,0.035,0.0,0.035,4.07,0.97,4.1839933078,4.205,0.97,4.3154287157,0.035,0.0,0.035,4.17,0.97,4.2813315686
2020-10-10 11:00:00,3.9395,0.969,4.056922633,0.059500000000000004,-0.001,0.0595084028,3.88,0.97,3.9994124568,4.0395,0.969,4.1540969235,0.059500000000000004,-0.001,0.0595084028,3.98,0.97,4.0964985048
2020-10-10 11:30:00,3.8285,0.9705,3.9495927005,0.0685,0.0005,0.0685018248,3.76,0.97,3.8831044282000002,3.9185,0.9705,4.0368939174,0.0685,0.0005,0.0685018248,3.85,0.97,3.970314849
2020-10-10 12:00:00,3.6955,0.9905,3.8259391657,0.0555,0.0005,0.055502252200000005,3.64,0.99,3.7722274586999998,3.7955,0.9905,3.9226152628,0.0555,0.0005,0.055502252200000005,3.74,0.99,3.8688111869
2020-10-10 12:30:00,3.809,0.989,3.9353020214,0.069,-0.001,0.06900724600000001,3.74,0.99,3.8688111869,3.899,0.989,4.0224770975,0.069,-0.001,0.06900724600000001,3.83,0.99,3.9558816969
2020-10-10 13:00:00,3.816,0.99,3.9423287534,0.076,0.0,0.076,3.74,0.99,3.8688111869,3.906,0.99,4.0295081586,0.076,0.0,0.076,3.83,0.99,3.9558816969
2020-10-10 13:30:00,3.73,0.9395,3.84649974,0.08,-0.0005,0.0800015625,3.65,0.9400000000000001,3.7690980353,3.8200000000000003,0.9395,3.9338353105,0.08,-0.0005,0.0800015625,3.74,0.9400000000000001,3.8563194888
2020-10-10 14:00:00,3.5005,0.7295,3.5757055947,0.0805,-0.0005,0.0805015528,3.42,0.73,3.4970416068,3.5505,0.7295,3.6246683297,0.0805,-0.0005,0.0805015528,3.47,0.73,3.5459554425
2020-10-10 14:30:00,3.436,0.17,3.440202901,0.076,0.0,0.076,3.36,0.17,3.3642978465,3.396,0.17,3.4002523436,0.076,0.0,0.076,3.32,0.17,3.3243495604
2020-10-10 15:00:00,3.573,0.1665,3.5768773043,0.073,-0.0035,0.07308385590000001,3.5,0.17,3.5041261393000003,3.543,0.1665,3.5469100988999998,0.073,-0.0035,0.07308385590000001,3.47,0.17,3.4741617694
2020-10-10 15:30:00,3.502,0.1685,3.5060513758000003,0.052000000000000005,-0.0015,0.0520216301,3.45,0.17,3.4541858665,3.462,0.1685,3.4660981305,0.052000000000000005,-0.0015,0.0520216301,3.41,0.17,3.414234907
2020-10-10 16:00:00,3.8745000000000003,0.212,3.8802956395,0.0345,0.002,0.0345579224,3.84,0.21,3.8457379006,3.8345000000000002,0.212,3.8403560056,0.0345,0.002,0.0345579224,3.8,0.21,3.805798208
2020-10-10 16:30:00,3.8675,0.20850000000000002,3.8731161227,0.0575,-0.0015,0.0575195619,3.81,0.21,3.8157830127,3.8275,0.20850000000000002,3.8331747286,0.0575,-0.0015,0.0575195619,3.77,0.21,3.7758442764
2020-10-10 17:00:00,4.146,0.21,4.1513149724,0.036000000000000004,0.0,0.036000000000000004,4.11,0.21,4.1153614665,4.096,0.21,4.1013797678,0.036000000000000004,0.0,0.036000000000000004,4.06,0.21,4.0654274068
2020-10-10 17:30:00,4.4175,0.21,4.4224886942,0.0275,0.0,0.0275,4.39,0.21,4.3950199089,4.3675,0.21,4.3725457402,0.0275,0.0,0.0275,4.34,0.21,4.3450776748
2020-10-10 18:00:00,4.4315,0.3895,4.4485843254,0.0415,-0.0005,0.041503011900000004,4.39,0.39,4.4072894164,4.4515,0.3895,4.4685078606,0.0415,-0.0005,0.041503011900000004,4.41,0.39,4.4272113119
2020-10-10 18:30:00,4.635,0.85,4.7122950884,0.035,0.0,0.035,4.6,0.85,4.6778734485,4.725,0.85,4.8008462796,0.035,0.0,0.035,4.69,0.85,4.7664032561
2020-10-10 19:00:00,4.886,0.25,4.8923916442,0.026000000000000002,0.0,0.026000000000000002,4.86,0.25,4.8664257931,4.8260000000000005,0.25,4.8324710035,0.026000000000000002,0.0,0.026000000000000002,4.8,0.25,4.8065060075
2020-10-10 19:30:00,4.8375,0.25,4.8439556408,0.0375,0.0,0.0375,4.8,0.25,4.8065060075,4.7975,0.25,4.8040093932,0.0375,0.0,0.0375,4.76,0.25,4.7665606049
2020-10-10 20:00:00,4.5865,0.18,4.5900307461,0.036500000000000005,0.0,0.036500000000000005,4.55,0.18,4.5535590476,4.5365,0.18,4.5400696305,0.036500000000000005,0.0,0.036500000000000005,4.5,0.18,4.5035985612000005
2020-10-10 20:30:00,4.276,0.18,4.2797869106,0.026000000000000002,0.0,0.026000000000000002,4.25,0.18,4.2538100569,4.236,0.18,4.2398226378,0.026000000000000002,0.0,0.026000000000000002,4.21,0.18,4.2138462241
2020-10-10 21:00:00,4.146,0.14,4.1483630507,0.036000000000000004,0.0,0.036000000000000004,4.11,0.14,4.112383737,4.096,0.14,4.0983918797,0.036000000000000004,0.0,0.036000000000000004,4.06,0.14,4.062413076
2020-10-10 21:30:00,3.6275,0.03,3.6276240503,0.0375,0.0,0.0375,3.59,0.03,3.5901253459999998,3.5875,0.03,3.5876254333,0.0375,0.0,0.0375,3.55,0.03,3.5501267583000002
2020-10-10 22:00:00,3.4355,0.01,3.4355145539,0.025500000000000002,0.0,0.025500000000000002,3.41,0.01,3.4100146627,3.3955,0.01,3.3955147253,0.025500000000000002,0.0,0.025500000000000002,3.37,0.01,3.3700148368000002
2020-10-10 22:30:00,3.2145,-0.03,3.2146399876,0.0345,0.0,0.0345,3.18,-0.03,3.1801415063,3.1745,-0.03,3.1746417514,0.0345,0.0,0.0345,3.14,-0.03,3.1401433088
2020-10-10 23:00:00,3.006,-0.03,3.0061496969,0.036000000000000004,0.0,0.036000000000000004,2.9699999999999998,-0.03,2.9701515113,2.976,-0.03,2.9761512058,0.036000000000000004,0.0,0.036000000000000004,2.94,-0.03,2.9401530572
2020-10-10 23:30:00,2.7955,-0.03,2.7956609684,0.025500000000000002,0.0,0.025500000000000002,2.77,-0.03,2.7701624501,2.7555,-0.03,2.7556633049,0.025500000000000002,0.0,0.025500000000000002,2.73,-0.03,2.7301648302
2020-10-11 00:00:00,2.584,-0.03,2.5841741427000002,0.034,0.0,0.034,2.55,-0.03,2.5501764645,2.564,-0.03,2.5641755010000002,0.034,0.0,0.034,2.5300000000000002,-0.03,2.5301778594
2020-10-11 00:30:00,2.466,-0.03,2.466182475,0.036000000000000004,0.0,0.036000000000000004,2.43,-0.03,2.4301851781,2.436,-0.03,2.4361847221,0.036000000000000004,0.0,0.036000000000000004,2.4,-0.03,2.4001874927
2020-10-11 01:00:00,2.3655,-0.03,2.365690227,0.025500000000000002,0.0,0.025500000000000002,2.34,-0.03,2.3401922998,2.3455,-0.03,2.3456918489,0.025500000000000002,0.0,0.025500000000000002,2.32,-0.03,2.3201939574
2020-10-11 01:30:00,2.4655,-0.03,2.465682512,0.035500000000000004,0.0,0.035500000000000004,2.43,-0.03,2.4301851781,2.4355,-0.03,2.43568476,0.035500000000000004,0.0,0.035500000000000004,2.4,-0.03,2.4001874927
2020-10-11 02:00:00,2.6835,-0.03,2.6836676862,0.0335,0.0,0.0335,2.65,-0.03,2.6501698059,2.6535,-0.03,2.6536695819,0.0335,0.0,0.0335,2.62,-0.03,2.6201717501
2020-10-11 02:30:00,2.6555,-0.03,2.6556694542,0.025500000000000002,0.0,0.025500000000000002,2.63,-0.03,2.6301710971,2.6255,-0.03,2.6256713903,0.025500000000000002,0.0,0.025500000000000002,2.6,-0.03,2.6001730712
2020-10-11 03:00:00,2.588,-0.03,2.5881738736,0.038,0.0,0.038,2.55,-0.03,2.5501764645,2.568,-0.03,2.5681752277000003,0.038,0.0,0.038,2.5300000000000002,-0.03,2.5301778594
2020-10-11 03:30:00,2.549,-0.03,2.5491765337,0.029,0.0,0.029,2.52,-0.03,2.5201785651,2.519,-0.03,2.519178636,0.029,0.0,0.029,2.49,-0.03,2.4901807163000003
2020-10-11 04:00:00,2.525,-0.03,2.5251782115,0.025,0.0,0.025,2.5,-0.03,2.5001799934999998,2.495,-0.03,2.4951803542,0.025,0.0,0.025,2.47,-0.03,2.4701821795
2020-10-11 04:30:00,2.492,-0.03,2.4921805713,0.042,0.0,0.042,2.45,-0.03,2.4501836666,2.462,-0.03,2.4621827714,0.042,0.0,0.042,2.42,-0.03,2.4201859433
2020-10-11 05:00:00,2.415,-0.07,2.4160142798,0.025,0.0,0.025,2.39,-0.07,2.3910248849,2.375,-0.07,2.376031355,0.025,0.0,0.025,2.35,-0.07,2.351042322
2020-10-11 05:30:00,2.415,-0.07,2.4160142798,0.025,0.0,0.025,2.39,-0.07,2.3910248849,2.375,-0.07,2.376031355,0.025,0.0,0.025,2.35,-0.07,2.351042322
2020-10-11 06:00:00,2.4715,-0.07,2.4724911021000002,0.0415,0.0,0.0415,2.43,-0.07,2.4310080214,2.4314999999999998,-0.07,2.4325073998,0.0415,0.0,0.0415,2.39,-0.07,2.3910248849
2020-10-11 06:30:00,2.565,-0.03,2.5651754326000002,0.025,0.0,0.025,2.54,-0.03,2.5401771591999998,2.535,-0.03,2.5351775086,0.025,0.0,0.025,2.51,-0.03,2.5101792765
2020-10-11 07:00:00,2.7775,0.02,2.7775720063,0.0275,0.0,0.0275,2.75,0.02,2.7500727263,2.7375,0.02,2.7375730583999998,0.0275,0.0,0.0275,2.71,0.02,2.7100737997
2020-10-11 07:30:00,2.987,0.02,2.9870669561,0.037,0.0,0.037,2.95,0.02,2.9500677958,2.957,0.02,2.9570676353,0.037,0.0,0.037,2.92,0.02,2.9200684923
2020-10-11 08:00:00,3.105,0.02,3.1050644116,0.025,0.0,0.025,3.08,0.02,3.0800649344,3.075,0.02,3.07506504,0.025,0.0,0.025,3.05,0.02,3.0500655731
2020-10-11 08:30:00,3.343,0.0205,3.3430628546,0.033,0.0005,0.0330037877,3.31,0.02,3.3100604224,3.303,0.0205,3.3030636158,0.033,0.0005,0.0330037877,3.27,0.02,3.2700611615
2020-10-11 09:00:00,3.368,0.023,3.3680785323,0.038,0.003,0.0381182371,3.33,0.02,3.3300600595,3.328,0.023,3.3280794762,0.038,0.003,0.0381182371,3.29,0.02,3.2900607897
2020-10-11 09:30:00,3.4645,0.07200000000000001,3.4652480791,0.044500000000000005,0.002,0.0445449211,3.42,0.07,3.4207162993,3.4245,0.07200000000000001,3.4252568152,0.044500000000000005,0.002,0.0445449211,3.38,0.07,3.3807247744
2020-10-11 10:00:00,3.5075000000000003,0.111,3.5092559397,0.0375,0.001,0.037513331000000004,3.47,0.11,3.4717430781,3.4775,0.111,3.4792710803,0.0375,0.001,0.037513331000000004,3.44,0.11,3.4417582716
2020-10-11 10:30:00,3.669,0.1525,3.6721679224,0.039,0.0025,0.0390800461,3.63,0.15,3.6330978517,3.629,0.1525,3.6322028096,0.039,0.0025,0.0390800461,3.59,0.15,3.5931323382
2020-10-11 11:00:00,3.6155,0.151,3.6186518553,0.0555,0.001,0.0555090083,3.56,0.15,3.563158711,3.5755,0.151,3.5786870847000003,0.0555,0.001,0.0555090083,3.52,0.15,3.5231945731
2020-10-11 11:30:00,3.4365,0.1505,3.4397939619,0.0765,0.0005,0.076501634,3.36,0.15,3.3633465477,3.3965,0.1505,3.3998327165,0.0765,0.0005,0.076501634,3.32,0.15,3.3233868267
2020-10-11 12:00:00,3.4845,0.1515,3.4877919233,0.0745,0.0015,0.07451509910000001,3.41,0.15,3.4132975259,3.4445,0.1515,3.4478301147,0.0745,0.0015,0.07451509910000001,3.37,0.15,3.3733366271
2020-10-11 12:30:00,3.4314999999999998,0.1515,3.4348427184,0.0815,0.0015,0.0815138025,3.35,0.15,3.3533565274,3.3915,0.1515,3.394882104,0.0815,0.0015,0.0815138025,3.31,0.15,3.3133970483
2020-10-11 13:00:00,3.9165,0.20850000000000002,3.9220459584,0.0665,-0.0015,0.0665169151,3.85,0.21,3.8557230191,3.8765,0.20850000000000002,3.8821031027,0.0665,-0.0015,0.0665169151,3.81,0.21,3.8157830127
2020-10-11 13:30:00,3.7525,0.23950000000000002,3.7601351704,0.0825,-0.0005,0.0825015151,3.67,0.24,3.6778390394000002,3.7125,0.23950000000000002,3.7202172652,0.0825,-0.0005,0.0825015151,3.63,0.24,3.6379252329
2020-10-11 14:00:00,3.5540000000000003,0.21050000000000002,3.5602283986,0.074,0.0005,0.0740016892,3.48,0.21,3.4863304491,3.5140000000000002,0.21050000000000002,3.5202991705,0.074,0.0005,0.0740016892,3.44,0.21,3.4464039229
2020-10-11 14:30:00,3.5495,0.212,3.5558253964,0.0695,0.002,0.069528771,3.48,0.21,3.4863304491,3.5095,0.212,3.5158973606,0.0695,0.002,0.069528771,3.44,0.21,3.4464039229
2020-10-11 15:00:00,3.702,0.21250000000000002,3.7080938837,0.052000000000000005,0.0025,0.052060061500000004,3.65,0.21,3.6560361049,3.662,0.21250000000000002,3.6681603359,0.052000000000000005,0.0025,0.052060061500000004,3.61,0.21,3.6161028746
2020-10-11 15:30:00,3.5975,0.211,3.6036824569,0.0575,0.001,0.057508695000000006,3.54,0.21,3.5462233432,3.5675,0.211,3.5737343564,0.0575,0.001,0.057508695000000006,3.51,0.21,3.5162764396
2020-10-11 16:00:00,3.9145000000000003,0.21250000000000002,3.9202635753,0.044500000000000005,0.0025,0.0445701694,3.87,0.21,3.8756934863,3.8845,0.21250000000000002,3.8903080212,0.044500000000000005,0.0025,0.0445701694,3.84,0.21,3.8457379006
2020-10-11 16:30:00,4.048,0.21150000000000002,4.0535214629,0.038,0.0015,0.0380295937,4.01,0.21,4.0154949882,4.008,0.21150000000000002,4.0135764911,0.038,0.0015,0.0380295937,3.9699999999999998,0.21,3.9755502764
2020-10-11 17:00:00,4.129,0.21,4.1343368271,0.039,0.0,0.039,4.09,0.21,4.0953876495,4.089,0.21,4.0943889654,0.039,0.0,0.039,4.05,0.21,4.0554407899
2020-10-11 17:30:00,4.385,0.21,4.3900256263,0.035,0.0,0.035,4.35,0.21,4.3550660156,4.335,0.21,4.3400835245,0.035,0.0,0.035,4.3,0.21,4.305124853
2020-10-11 18:00:00,4.5600000000000005,0.20950000000000002,4.5648099906,0.03,-0.0005,0.0300041664,4.53,0.21,4.5348649373,4.51,0.20950000000000002,4.5148632593,0.03,-0.0005,0.0300041664,4.48,0.21,4.4849191743
2020-10-11 18:30:00,4.731,0.21,4.7356584547,0.031,0.0,0.031,4.7,0.21,4.7046891502,4.691,0.21,4.6956981377,0.031,0.0,0.031,4.66,0.21,4.6647293598
2020-10-11 19:00:00,4.8475,0.21,4.8520466043,0.0275,0.0,0.0275,4.82,0.21,4.8245725199,4.7975,0.21,4.8020939443,0.0275,0.0,0.0275,4.77,0.21,4.7746204038
2020-10-11 19:30:00,4.801,0.21,4.8055905985,0.031,0.0,0.031,4.77,0.21,4.7746204038,4.751,0.21,4.7556388635,0.031,0.0,0.031,4.72,0.21,4.7246693006000005
2020-10-11 20:00:00,4.521,0.16,4.5238303461000005,0.031,0.0,0.031,4.49,0.16,4.4928498751,4.471,0.16,4.4738619782,0.031,0.0,0.031,4.44,0.16,4.4428819476
2020-10-11 20:30:00,4.2780000000000005,0.16,4.2809910068,0.028,0.0,0.028,4.25,0.16,4.2530106983,4.228,0.16,4.231026353,0.028,0.0,0.028,4.2,0.16,4.2030465141
2020-10-11 21:00:00,4.0705,0.12,4.0722684403,0.030500000000000003,0.0,0.030500000000000003,4.04,0.12,4.0417817853,4.0205,0.12,4.0222904234,0.030500000000000003,0.0,0.030500000000000003,3.99,0.12,3.9918041034
2020-10-11 21:30:00,3.8605,0.09,3.8615489444,0.030500000000000003,0.0,0.030500000000000003,3.83,0.09,3.8310572953,3.8205,0.09,3.8215599236,0.030500000000000003,0.0,0.030500000000000003,3.79,0.09,3.791068451
2020-10-11 22:00:00,3.6505,0.09,3.6516092685,0.030500000000000003,0.0,0.030500000000000003,3.62,0.09,3.6211186117,3.6105,0.09,3.6116215541,0.030500000000000003,0.0,0.030500000000000003,3.58,0.09,3.5811311062
2020-10-11 22:30:00,3.4505,0.09,3.4516735434,0.030500000000000003,0.0,0.030500000000000003,3.42,0.09,3.4211840056,3.4105,0.09,3.4116873025,0.030500000000000003,0.0,0.030500000000000003,3.38,0.09,3.3811980125
2020-10-11 23:00:00,3.2105,0.07,3.2112630303,0.030500000000000003,0.0,0.030500000000000003,3.18,0.07,3.1807703469,3.1805,0.07,3.1812702259,0.030500000000000003,0.0,0.030500000000000003,3.15,0.07,3.1507776818
2020-10-11 23:30:00,3.0005,0.07,3.0013164195,0.030500000000000003,0.0,0.030500000000000003,2.9699999999999998,0.07,2.9708248013,2.9605,0.07,2.9613274473,0.030500000000000003,0.0,0.030500000000000003,2.93,0.07,2.9308360582
2020-10-12 00:00:00,2.8205,0.07,2.8213685066,0.030500000000000003,0.0,0.030500000000000003,2.79,0.07,2.7908779981,2.7905,0.07,2.7913778408,0.030500000000000003,0.0,0.030500000000000003,2.76,0.07,2.7608875385
2020-10-12 00:30:00,2.7005,0.07,2.7014070870999998,0.030500000000000003,0.0,0.030500000000000003,2.67,0.07,2.6709174453999998,2.6805,0.07,2.6814138528,0.030500000000000003,0.0,0.030500000000000003,2.65,0.07,2.6509243671
2020-10-12 01:00:00,2.6805,0.02,2.6805746119,0.030500000000000003,0.0,0.030500000000000003,2.65,0.02,2.6500754706,2.6505,0.02,2.6505754564,0.030500000000000003,0.0,0.030500000000000003,2.62,0.02,2.6200763348000002
2020-10-12 01:30:00,2.7505,0.02,2.7505727131,0.030500000000000003,0.0,0.030500000000000003,2.7199999999999998,0.02,2.7200735284,2.7205,0.02,2.7205735149,0.030500000000000003,0.0,0.030500000000000003,2.69,0.02,2.6900743484
2020-10-12 02:00:00,2.9705,0.02,2.970567328,0.030500000000000003,0.0,0.030500000000000003,2.94,0.02,2.9400680264,2.9405,0.02,2.9405680149,0.030500000000000003,0.0,0.030500000000000003,2.91,0.02,2.9100687277
2020-10-12 02:30:00,2.9505,0.02,2.9505677843,0.030500000000000003,0.0,0.030500000000000003,2.92,0.02,2.9200684923,2.9105,0.02,2.9105687159,0.030500000000000003,0.0,0.030500000000000003,2.88,0.02,2.8800694436
2020-10-12 03:00:00,2.9005,0.02,2.9005689528,0.030500000000000003,0.0,0.030500000000000003,2.87,0.02,2.8700696856,2.8605,0.02,2.8605699170000003,0.030500000000000003,0.0,0.030500000000000003,2.83,0.02,2.8300706705
2020-10-12 03:30:00,2.9005,0.02,2.9005689528,0.030500000000000003,0.0,0.030500000000000003,2.87,0.02,2.8700696856,2.8405,0.02,2.8405704093,0.030500000000000003,0.0,0.030500000000000003,2.81,0.02,2.8100711735
2020-10-12 04:00:00,2.8705,0.07,2.871353383,0.030500000000000003,0.0,0.030500000000000003,2.84,0.07,2.8408625451000002,2.8405,0.07,2.8413623933,0.030500000000000003,0.0,0.030500000000000003,2.81,0.07,2.8108717509
2020-10-12 04:30:00,2.9105,0.07,2.9113416581,0.030500000000000003,0.0,0.030500000000000003,2.88,0.07,2.8808505688,2.8705,0.07,2.871353383,0.030500000000000003,0.0,0.030500000000000003,2.84,0.07,2.8408625451000002
2020-10-12 05:00:00,2.8805,0.07,2.8813504212,0.030500000000000003,0.0,0.030500000000000003,2.85,0.07,2.8508595195,2.8405,0.07,2.8413623933,0.030500000000000003,0.0,0.030500000000000003,2.81,0.07,2.8108717509
2020-10-12 05:30:00,2.9405,0.07,2.9413330736,0.030500000000000003,0.0,0.030500000000000003,2.91,0.07,2.9108418026000002,2.9105,0.07,2.9113416581,0.030500000000000003,0.0,0.030500000000000003,2.88,0.07,2.8808505688
2020-10-12 06:00:00,3.0605,0.09,3.0618230272,0.030500000000000003,0.0,0.030500000000000003,3.03,0.09,3.031336339,3.0205,0.09,3.0218405401,0.030500000000000003,0.0,0.030500000000000003,2.99,0.09,2.9913542083999998
2020-10-12 06:30:00,3.4105,0.16,3.4142510526,0.030500000000000003,0.0,0.030500000000000003,3.38,0.16,3.3837848631,3.3705,0.16,3.3742955191,0.030500000000000003,0.0,0.030500000000000003,3.34,0.16,3.3438301392
2020-10-12 07:00:00,3.7705,0.24,3.7781305231999998,0.030500000000000003,0.0,0.030500000000000003,3.74,0.24,3.7476926235,3.7205,0.24,3.7282328589000002,0.030500000000000003,0.0,0.030500000000000003,3.69,0.24,3.6977966412
2020-10-12 07:30:00,4.2905,0.35000000000000003,4.3047520544,0.030500000000000003,0.0,0.030500000000000003,4.26,0.35000000000000003,4.2743537523,4.2405,0.35000000000000003,4.2549195351,0.030500000000000003,0.0,0.030500000000000003,4.21,0.35000000000000003,4.2245236418
2020-10-12 08:00:00,4.5805,0.43,4.6006391132,0.030500000000000003,0.0,0.030500000000000003,4.55,0.43,4.5702735148,4.5405,0.43,4.5608157439,0.030500000000000003,0.0,0.030500000000000003,4.51,0.43,4.530452516
2020-10-12 08:30:00,4.6505,0.45,4.672221126,0.030500000000000003,0.0,0.030500000000000003,4.62,0.45,4.6418638498,4.6005,0.45,4.6224560841999995,0.030500000000000003,0.0,0.030500000000000003,4.57,0.45,4.5921019152
2020-10-12 09:00:00,4.6005,0.37,4.6153548347,0.030500000000000003,0.0,0.030500000000000003,4.57,0.37,4.584953653,4.5504999999999995,0.37,4.5655175227,0.030500000000000003,0.0,0.030500000000000003,4.52,0.37,4.5351185211
2020-10-12 09:30:00,4.604,0.3715,4.6189639802,0.034,0.0015,0.0340330722,4.57,0.37,4.584953653,4.574,0.3715,4.589061805,0.034,0.0015,0.0340330722,4.54,0.37,4.5550521402
2020-10-12 10:00:00,4.7025,0.3905,4.718685887,0.0325,0.0005,0.0325038459,4.67,0.39,4.6862565017,4.6625,0.3905,4.6788242647,0.0325,0.0005,0.0325038459,4.63,0.39,4.6463964532
2020-10-12 10:30:00,4.802,0.4595,4.8239345197,0.032,-0.0005,0.032003906,4.77,0.46,4.7921289632,4.752,0.4595,4.7741642462,0.032,-0.0005,0.032003906,4.72,0.46,4.7423622806
2020-10-12 11:00:00,4.803,0.489,4.8278287045,0.033,-0.001,0.033015148,4.77,0.49,4.7951016673,4.753,0.489,4.7780885299,0.033,-0.001,0.033015148,4.72,0.49,4.7453661608
2020-10-12 11:30:00,4.844,0.49050000000000005,4.868770507,0.034,0.0005,0.0340036763,4.8100000000000005,0.49,4.8348940009,4.7940000000000005,0.49050000000000005,4.8190275212,0.034,0.0005,0.0340036763,4.76,0.49,4.785154125
2020-10-12 12:00:00,4.8925,0.4515,4.9132889697,0.0325,0.0015,0.032534597000000005,4.86,0.45,4.8807888707,4.8425,0.4515,4.8635026987,0.0325,0.0015,0.032534597000000005,4.8100000000000005,0.45,4.8310040363999995
2020-10-12 12:30:00,4.8955,0.4325,4.9145677836,0.035500000000000004,0.0025,0.0355879193,4.86,0.43,4.8789855503,4.8455,0.4325,4.8647637661,0.035500000000000004,0.0025,0.0355879193,4.8100000000000005,0.43,4.8291821254
2020-10-12 13:00:00,4.8955,1.1320000000000001,5.0246735466,0.035500000000000004,0.002,0.0355562934,4.86,1.13,4.9896392655,4.9855,1.1320000000000001,5.1124000479,0.035500000000000004,0.002,0.0355562934,4.95,1.13,5.0773418242
2020-10-12 13:30:00,4.7775,0.9535,4.8717213077,0.0375,0.0035,0.0376629792,4.74,0.9500000000000001,4.834263129,4.8375,0.9535,4.9305748651,0.0375,0.0035,0.0376629792,4.8,0.9500000000000001,4.8931073971
2020-10-12 14:00:00,4.774,0.4335,4.7936414394,0.034,0.0035,0.0341796723,4.74,0.43,4.7594642556,4.724,0.4335,4.7438484641,0.034,0.0035,0.0341796723,4.69,0.43,4.7096709015
2020-10-12 14:30:00,4.713,0.4005,4.7299861786,0.033,0.0005,0.0330037877,4.68,0.4,4.6970629121,4.663,0.4005,4.6801676519,0.033,0.0005,0.0330037877,4.63,0.4,4.6472464966
2020-10-12 15:00:00,4.674,0.4015,4.6912128762,0.034,0.0015,0.0340330722,4.64,0.4,4.6572094649,4.624,0.4015,4.6413983076,0.034,0.0015,0.0340330722,4.59,0.4,4.6073962278
2020-10-12 15:30:00,4.5455,0.3425,4.5583852953,0.035500000000000004,0.0025,0.0355879193,4.51,0.34,4.5227978067,4.4955,0.3425,4.5085281967,0.035500000000000004,0.0025,0.0355879193,4.46,0.34,4.472940867
2020-10-12 16:00:00,4.6235,0.29350000000000004,4.6328063309,0.0335,0.0035,0.0336823396,4.59,0.29,4.5991520958,4.5735,0.29350000000000004,4.5829078651,0.0335,0.0035,0.0336823396,4.54,0.29,4.5492526859
2020-10-12 16:30:00,4.7815,0.34,4.793573015,0.0315,0.0,0.0315,4.75,0.34,4.7621528745,4.7315000000000005,0.34,4.7437002698,0.0315,0.0,0.0315,4.7,0.34,4.7122818252
2020-10-12 17:00:00,4.4715,0.29,4.4808941351,0.0315,0.0,0.0315,4.44,0.29,4.4494606415,4.4215,0.29,4.4310001411,0.0315,0.0,0.0315,4.39,0.29,4.3995681606
2020-10-12 17:30:00,4.4215,0.11,4.4228681023,0.0315,0.0,0.0315,4.39,0.11,4.3913779159,4.3815,0.11,4.3828805882,0.0315,0.0,0.0315,4.35,0.11,4.3513905823
2020-10-12 18:00:00,4.4215,0.11,4.4228681023,0.0315,0.0,0.0315,4.39,0.11,4.3913779159,4.3815,0.11,4.3828805882,0.0315,0.0,0.0315,4.35,0.11,4.3513905823
2020-10-12 18:30:00,4.5215,0.11,4.5228378536000005,0.0315,0.0,0.0315,4.49,0.11,4.4913472366,4.4815000000000005,0.11,4.4828497911,0.0315,0.0,0.0315,4.45,0.11,4.4513593429
2020-10-12 19:00:00,4.5715,0.14,4.5736432141000005,0.0315,0.0,0.0315,4.54,0.14,4.5421580774,4.5315,0.14,4.5336621235,0.0315,0.0,0.0315,4.5,0.14,4.5021772511
2020-10-12 19:30:00,4.4445,0.14,4.4467044258,0.0345,0.0,0.0345,4.41,0.14,4.4122216626,4.4145,0.14,4.4167193991,0.0345,0.0,0.0345,4.38,0.14,4.3822368717
2020-10-12 20:00:00,4.2575,0.11,4.2589207847,0.0375,0.0,0.0375,4.22,0.11,4.2214334058,4.2175,0.11,4.2189342552,0.0375,0.0,0.0375,4.18,0.11,4.1814471179
2020-10-12 20:30:00,3.9955,0.08,3.9963008208,0.035500000000000004,0.0,0.035500000000000004,3.96,0.08,3.9608079984,3.9555,0.08,3.9563089174,0.035500000000000004,0.0,0.035500000000000004,3.92,0.08,3.9208162415
2020-10-12 21:00:00,3.7355,0.03,3.7356204639,0.035500000000000004,0.0,0.035500000000000004,3.7,0.03,3.7001216196,3.6955,0.03,3.6956217677,0.035500000000000004,0.0,0.035500000000000004,3.66,0.03,3.6601229487999998
2020-10-12 21:30:00,3.505,0.03,3.5051283857,0.035,0.0,0.035,3.47,0.03,3.4701296806,3.465,0.03,3.4651298677,0.035,0.0,0.035,3.43,0.03,3.4301311928000002
2020-10-12 22:00:00,3.2905,0.03,3.2906367545,0.030500000000000003,0.0,0.030500000000000003,3.26,0.03,3.2601380339,3.2505,0.03,3.2506384373,0.030500000000000003,0.0,0.030500000000000003,3.22,0.03,3.2201397485
2020-10-12 22:30:00,3.0425,-0.03,3.0426479011,0.0325,0.0,0.0325,3.01,-0.03,3.0101494979,3.0025,-0.03,3.0026498714,0.0325,0.0,0.0325,2.9699999999999998,-0.03,2.9701515113
2020-10-12 23:00:00,2.7685,-0.03,2.7686625381,0.0385,0.0,0.0385,2.73,-0.03,2.7301648302,2.7285,-0.03,2.7286649208,0.0385,0.0,0.0385,2.69,-0.03,2.690167281
2020-10-12 23:30:00,2.5025,-0.03,2.5026798137,0.0325,0.0,0.0325,2.47,-0.03,2.4701821795,2.4725,-0.03,2.4726819953,0.0325,0.0,0.0325,2.44,-0.03,2.4401844193
2020-10-13 00:00:00,2.7205,0.03,2.7206654057,0.030500000000000003,0.0,0.030500000000000003,2.69,0.03,2.690167281,2.6905,0.03,2.69066725,0.030500000000000003,0.0,0.030500000000000003,2.66,0.03,2.6601691676
2020-10-13 00:30:00,2.7975,0.07,2.7983756449,0.0275,0.0,0.0275,2.77,0.07,2.7708843354,2.7675,0.07,2.768385134,0.0275,0.0,0.0275,2.74,0.07,2.7408940147000003
2020-10-13 01:00:00,2.7805,0.07,2.7813809969000003,0.030500000000000003,0.0,0.030500000000000003,2.75,0.07,2.7508907648000003,2.7405,0.07,2.7413938517,0.030500000000000003,0.0,0.030500000000000003,2.71,0.07,2.7109039083
2020-10-13 01:30:00,2.8905000000000003,0.07,2.89134748,0.030500000000000003,0.0,0.030500000000000003,2.86,0.07,2.8608565151,2.8605,0.07,2.8613563654,0.030500000000000003,0.0,0.030500000000000003,2.83,0.07,2.8308655920000003
2020-10-13 02:00:00,3.0905,0.07,3.0912926503,0.030500000000000003,0.0,0.030500000000000003,3.06,0.07,3.0608005489,3.0505,0.07,3.0513030413,0.030500000000000003,0.0,0.030500000000000003,3.02,0.07,3.0208111493
2020-10-13 02:30:00,3.0905,0.07,3.0912926503,0.030500000000000003,0.0,0.030500000000000003,3.06,0.07,3.0608005489,3.0505,0.07,3.0513030413,0.030500000000000003,0.0,0.030500000000000003,3.02,0.07,3.0208111493
2020-10-13 03:00:00,3.0305,0.07,3.0313083396,0.030500000000000003,0.0,0.030500000000000003,3.0,0.07,3.0008165555,3.0005,0.07,3.0013164195,0.030500000000000003,0.0,0.030500000000000003,2.9699999999999998,0.07,2.9708248013
2020-10-13 03:30:00,2.9605,0.03,2.9606519974000003,0.030500000000000003,0.0,0.030500000000000003,2.93,0.03,2.9301535796,2.9305,0.03,2.9306535534,0.030500000000000003,0.0,0.030500000000000003,2.9,0.03,2.9001551683
2020-10-13 04:00:00,2.9405,0.03,2.9406530312,0.030500000000000003,0.0,0.030500000000000003,2.91,0.03,2.9101546351,2.9005,0.03,2.9006551415,0.030500000000000003,0.0,0.030500000000000003,2.87,0.03,2.8701567901000002
2020-10-13 04:30:00,2.9005,0.06,2.9011205163,0.030500000000000003,0.0,0.030500000000000003,2.87,0.06,2.8706271092,2.8705,0.06,2.871127,0.030500000000000003,0.0,0.030500000000000003,2.84,0.06,2.8406337321
2020-10-13 05:00:00,2.9005,0.06,2.9011205163,0.030500000000000003,0.0,0.030500000000000003,2.87,0.06,2.8706271092,2.8705,0.06,2.871127,0.030500000000000003,0.0,0.030500000000000003,2.84,0.06,2.8406337321
2020-10-13 05:30:00,2.9805,0.08,2.9815734521,0.030500000000000003,0.0,0.030500000000000003,2.95,0.08,2.9510845464,2.9405,0.08,2.941588049,0.030500000000000003,0.0,0.030500000000000003,2.91,0.08,2.9110994487
2020-10-13 06:00:00,3.1205,0.08,3.1215253082,0.030500000000000003,0.0,0.030500000000000003,3.09,0.08,3.0910354252,3.0805,0.08,3.0815386173,0.030500000000000003,0.0,0.030500000000000003,3.05,0.08,3.0510489999
2020-10-13 06:30:00,3.4905,0.16,3.4941651720999998,0.030500000000000003,0.0,0.030500000000000003,3.46,0.16,3.4636974464,3.4505,0.16,3.4542076154,0.030500000000000003,0.0,0.030500000000000003,3.42,0.16,3.4237406444
2020-10-13 07:00:00,3.8405,0.22,3.846796102,0.030500000000000003,0.0,0.030500000000000003,3.81,0.22,3.8163464203,3.8005,0.22,3.8068622577999998,0.030500000000000003,0.0,0.030500000000000003,3.77,0.22,3.7764136426
2020-10-13 07:30:00,4.3505,0.35000000000000003,4.3645561344,0.030500000000000003,0.0,0.030500000000000003,4.32,0.35000000000000003,4.3341550503,4.3004999999999995,0.35000000000000003,4.3147190233,0.030500000000000003,0.0,0.030500000000000003,4.27,0.35000000000000003,4.2843202495
2020-10-13 08:00:00,4.5605,0.31,4.5710239827,0.030500000000000003,0.0,0.030500000000000003,4.53,0.31,4.5405946747,4.5205,0.31,4.5311168877,0.030500000000000003,0.0,0.030500000000000003,4.49,0.31,4.5006888362
2020-10-13 08:30:00,4.7405,0.41000000000000003,4.7581971638,0.030500000000000003,0.0,0.030500000000000003,4.71,0.41000000000000003,4.727811333,4.7005,0.41000000000000003,4.7183471947,0.030500000000000003,0.0,0.030500000000000003,4.67,0.41000000000000003,4.6879633104
2020-10-13 09:00:00,4.7115,0.47950000000000004,4.7358370432,0.0315,-0.0005,0.031503968,4.68,0.48,4.7045509881,4.6715,0.47950000000000004,4.696044346,0.0315,-0.0005,0.031503968,4.64,0.48,4.6647615159
2020-10-13 09:30:00,4.714,0.9625,4.8112578657,0.034,0.0025,0.034091787900000003,4.68,0.96,4.777447017,4.764,0.9625,4.8602574263000005,0.034,0.0025,0.034091787900000003,4.73,0.96,4.8264376097
2020-10-13 10:00:00,4.635,1.3005,4.8139926516,0.035,0.0005,0.0350035712,4.6,1.3,4.7801673611,4.735,1.3005,4.9103487911,0.035,0.0005,0.0350035712,4.7,1.3,4.8764741361
2020-10-13 10:30:00,4.578,0.837,4.6538857958,0.048,0.007,0.0485077313,4.53,0.8300000000000001,4.6054098623,4.588,0.837,4.6637230835,0.048,0.007,0.0485077313,4.54,0.8300000000000001,4.6152464723
2020-10-13 11:00:00,4.435,0.654,4.4829611865,0.055,0.004,0.0551452627,4.38,0.65,4.4279679312,4.405,0.654,4.4532842936,0.055,0.004,0.0551452627,4.35,0.65,4.3982951242
2020-10-13 11:30:00,4.3585,1.3065,4.5501059878,0.0585,0.006500000000000001,0.0588600034,4.3,1.3,4.492215489,4.4585,1.3065,4.6459836956,0.0585,0.006500000000000001,0.0588600034,4.4,1.3,4.5880278988
2020-10-13 12:00:00,4.235,1.208,4.4039174606,0.065,0.008,0.0654904573,4.17,1.2,4.3392280419,4.335,1.208,4.5001654414,0.065,0.008,0.0654904573,4.27,1.2,4.4354142986
2020-10-13 12:30:00,4.329,1.236,4.5019925589,0.069,0.006,0.06926037830000001,4.26,1.23,4.4340162381,4.429,1.236,4.5982319428,0.069,0.006,0.06926037830000001,4.36,1.23,4.5301765970000005
2020-10-13 13:00:00,4.53,0.9530000000000001,4.6291585628,0.06,0.003,0.0600749532,4.47,0.9500000000000001,4.5698358833,4.55,0.9530000000000001,4.6487319776,0.06,0.003,0.0600749532,4.49,0.9500000000000001,4.5894008324
2020-10-13 13:30:00,4.3225,1.3145,4.5179549024,0.0625,0.0045000000000000005,0.0626617906,4.26,1.31,4.4568710998,4.4225,1.3145,4.6137204618,0.0625,0.0045000000000000005,0.0626617906,4.36,1.31,4.5525487367
2020-10-13 14:00:00,4.2115,0.6155,4.2562392437,0.061500000000000006,0.0055000000000000005,0.061745445200000006,4.15,0.61,4.1945917561,4.1815,0.6155,4.2265568138,0.061500000000000006,0.0055000000000000005,0.061745445200000006,4.12,0.61,4.1649129643
2020-10-13 14:30:00,4.2075,0.537,4.2416300228,0.0575,0.007,0.0579245199,4.15,0.53,4.1837064907,4.1775,0.537,4.2118731284,0.0575,0.007,0.0579245199,4.12,0.53,4.1539499275
2020-10-13 15:00:00,4.259,0.5375,4.292783159,0.049,0.007500000000000001,0.0495706566,4.21,0.53,4.2432299019,4.219,0.5375,4.2531008982,0.049,0.007500000000000001,0.0495706566,4.17,0.53,4.203546122
2020-10-13 15:30:00,4.446,0.449,4.4686146623,0.036000000000000004,-0.001,0.036013886200000005,4.41,0.45,4.4328997282,4.396,0.449,4.4188705571,0.036000000000000004,-0.001,0.036013886200000005,4.36,0.45,4.3831609599
2020-10-13 16:00:00,4.6005,0.41950000000000004,4.6195866157,0.030500000000000003,-0.0005,0.0305040981,4.57,0.42,4.5892591995,4.5504999999999995,0.41950000000000004,4.5697954549,0.030500000000000003,-0.0005,0.0305040981,4.52,0.42,4.5394713349
2020-10-13 16:30:00,4.7895,0.4,4.8061741802,0.029500000000000002,0.0,0.029500000000000002,4.76,0.4,4.7767771562,4.7395,0.4,4.7563494668,0.029500000000000002,0.0,0.029500000000000002,4.71,0.4,4.7269546222
2020-10-13 17:00:00,4.8995,0.59,4.9348961742,0.029500000000000002,0.0,0.029500000000000002,4.87,0.59,4.9056090346,4.8995,0.59,4.9348961742,0.029500000000000002,0.0,0.029500000000000002,4.87,0.59,4.9056090346
2020-10-13 17:30:00,4.9695,0.25,4.9757843854,0.029500000000000002,0.0,0.029500000000000002,4.94,0.25,4.9463218658,4.9195,0.25,4.9258481757,0.029500000000000002,0.0,0.029500000000000002,4.89,0.25,4.8963864227
2020-10-13 18:00:00,5.0995,0.28,5.1071812431,0.029500000000000002,0.0,0.029500000000000002,5.07,0.28,5.0777258689,5.0395,0.28,5.0472725555,0.029500000000000002,0.0,0.029500000000000002,5.01,0.28,5.017818251
2020-10-13 18:30:00,5.2495,0.28,5.2569620742,0.029500000000000002,0.0,0.029500000000000002,5.22,0.28,5.2275041846,5.1995000000000005,0.28,5.2070337285,0.029500000000000002,0.0,0.029500000000000002,5.17,0.28,5.1775766532
2020-10-13 19:00:00,5.2495,0.28,5.2569620742,0.029500000000000002,0.0,0.029500000000000002,5.22,0.28,5.2275041846,5.1995000000000005,0.28,5.2070337285,0.029500000000000002,0.0,0.029500000000000002,5.17,0.28,5.1775766532
2020-10-13 19:30:00,5.1495,0.28,5.1571067712,0.029500000000000002,0.0,0.029500000000000002,5.12,0.28,5.1276505341,5.0995,0.28,5.1071812431,0.029500000000000002,0.0,0.029500000000000002,5.07,0.28,5.0777258689
2020-10-13 20:00:00,4.8595,0.41000000000000003,4.876765347,0.029500000000000002,0.0,0.029500000000000002,4.83,0.41000000000000003,4.8473704212,4.8395,0.41000000000000003,4.8568364446,0.029500000000000002,0.0,0.029500000000000002,4.8100000000000005,0.41000000000000003,4.827442387
2020-10-13 20:30:00,4.5495,0.84,4.6263971133,0.029500000000000002,0.0,0.029500000000000002,4.52,0.84,4.5973905642,4.6295,0.84,4.7050898238,0.029500000000000002,0.0,0.029500000000000002,4.6,0.84,4.6760667232
2020-10-13 21:00:00,4.2995,0.25,4.3067621539,0.029500000000000002,0.0,0.029500000000000002,4.27,0.25,4.2773122402,4.2595,0.25,4.2668302345,0.029500000000000002,0.0,0.029500000000000002,4.23,0.25,4.2373812668
2020-10-13 21:30:00,4.0195,0.59,4.0625706455,0.029500000000000002,0.0,0.029500000000000002,3.99,0.59,4.0333856746,4.0595,0.59,4.1021506859,0.029500000000000002,0.0,0.029500000000000002,4.03,0.59,4.0729596119
2020-10-13 22:00:00,3.8295,0.09,3.8305574333,0.029500000000000002,0.0,0.029500000000000002,3.8,0.09,3.8010656401,3.7895000000000003,0.09,3.7905685919,0.029500000000000002,0.0,0.029500000000000002,3.76,0.09,3.7610769734
2020-10-13 22:30:00,3.599,0.09,3.6001251367,0.029,0.0,0.029,3.5700000000000003,0.09,3.5711342736000002,3.559,0.09,3.5601377782,0.029,0.0,0.029,3.5300000000000002,0.09,3.5311471224
2020-10-13 23:00:00,3.289,0.09,3.2902311469,0.029,0.0,0.029,3.26,0.09,3.2612420947,3.249,0.09,3.2502462984,0.029,0.0,0.029,3.22,0.09,3.2212575184
2020-10-13 23:30:00,3.059,0.07,3.0598008105,0.029,0.0,0.029,3.03,0.07,3.030808473,3.019,0.07,3.019811418,0.029,0.0,0.029,2.99,0.07,2.9908192856999998
2020-10-14 00:00:00,2.909,0.07,2.9098420919,0.029,0.0,0.029,2.88,0.07,2.8808505688,2.879,0.07,2.8798508642,0.029,0.0,0.029,2.85,0.07,2.8508595195
2020-10-14 00:30:00,2.819,0.07,2.8198689686,0.029,0.0,0.029,2.79,0.07,2.7908779981,2.779,0.07,2.7798814723,0.029,0.0,0.029,2.75,0.07,2.7508907648000003
2020-10-14 01:00:00,2.759,0.07,2.75988786,0.029,0.0,0.029,2.73,0.07,2.7308972884,2.729,0.07,2.7298976171,0.029,0.0,0.029,2.7,0.07,2.700907255
2020-10-14 01:30:00,2.8689999999999998,0.07,2.869853829,0.029,0.0,0.029,2.84,0.07,2.8408625451000002,2.829,0.07,2.8298658979,0.029,0.0,0.029,2.8,0.07,2.8008748633
2020-10-14 02:00:00,3.059,0.09,3.0603236757,0.029,0.0,0.029,3.03,0.09,3.031336339,3.029,0.09,3.03033678,0.029,0.0,0.029,3.0,0.09,3.0013496964
2020-10-14 02:30:00,3.0585,0.09,3.059823892,0.0285,0.0,0.0285,3.03,0.09,3.031336339,3.0285,0.09,3.0298370006,0.0285,0.0,0.0285,3.0,0.09,3.0013496964
2020-10-14 03:00:00,3.0185,0.09,3.019841428,0.0285,0.0,0.0285,2.99,0.09,2.9913542083999998,2.9885,0.09,2.9898548878,0.0285,0.0,0.0285,2.96,0.09,2.9613679272
2020-10-14 03:30:00,2.4685,-0.03,2.4686822902,0.0285,0.0,0.0285,2.44,-0.03,2.4401844193,2.4385,-0.03,2.4386845327,0.0285,0.0,0.0285,2.41,-0.03,2.4101867148
2020-10-14 04:00:00,2.3985,-0.06,2.3992503517,0.0285,0.0,0.0285,2.37,-0.06,2.370759372,2.3685,-0.06,2.3692598528,0.0285,0.0,0.0285,2.34,-0.06,2.3407691044
2020-10-14 04:30:00,2.3585000000000003,-0.06,2.3592630735,0.0285,0.0,0.0285,2.33,-0.06,2.3307724042,2.3185000000000002,-0.06,2.3192762341,0.0285,0.0,0.0285,2.29,-0.06,2.2907858913
2020-10-14 05:00:00,2.3585000000000003,-0.06,2.3592630735,0.0285,0.0,0.0285,2.33,-0.06,2.3307724042,2.3185000000000002,-0.06,2.3192762341,0.0285,0.0,0.0285,2.29,-0.06,2.2907858913
2020-10-14 05:30:00,2.4185,-0.06,2.4192441485,0.0285,0.0,0.0285,2.39,-0.06,2.3907530194,2.3885,-0.06,2.3892534922,0.0285,0.0,0.0285,2.36,-0.06,2.3607625887
2020-10-14 06:00:00,2.5585,-0.06,2.5592034405,0.0285,0.0,0.0285,2.5300000000000002,-0.06,2.5307113624,2.5185,-0.06,2.5192146098,0.0285,0.0,0.0285,2.49,-0.06,2.4907227867
2020-10-14 06:30:00,2.9485,0.07,2.9493308139,0.0285,0.0,0.0285,2.92,0.07,2.9208389206,2.9085,0.07,2.9093422367,0.0285,0.0,0.0285,2.88,0.07,2.8808505688
2020-10-14 07:00:00,3.3285,0.11,3.3303171396,0.0285,0.0,0.0285,3.3,0.11,3.3018328244,3.2885,0.11,3.2903392302,0.0285,0.0,0.0285,3.26,0.11,3.2618553003
2020-10-14 07:30:00,3.8385,0.24,3.8459956123,0.0285,0.0,0.0285,3.81,0.24,3.8175515714,3.7885,0.24,3.7960943416,0.0285,0.0,0.0285,3.76,0.24,3.7676517886000003
2020-10-14 08:00:00,3.9985,0.24,4.0056962254,0.0285,0.0,0.0285,3.9699999999999998,0.24,3.9772477921,3.9485,0.24,3.9557871846,0.0285,0.0,0.0285,3.92,0.24,3.9273400668000003
2020-10-14 08:30:00,4.1185,0.24,4.1254869107,0.0285,0.0,0.0285,4.09,0.24,4.0970355136,4.0785,0.24,4.0855553172,0.0285,0.0,0.0285,4.05,0.24,4.0571048791
2020-10-14 09:00:00,4.1895,0.26,4.1975600353,0.029500000000000002,0.0,0.029500000000000002,4.16,0.26,4.1681170809,4.1395,0.26,4.1476572002,0.029500000000000002,0.0,0.029500000000000002,4.11,0.26,4.118215633
2020-10-14 09:30:00,4.235,0.3725,4.2513505207,0.035,0.0025,0.0350891721,4.2,0.37,4.2162661206,4.185,0.3725,4.2015451027,0.035,0.0025,0.0350891721,4.15,0.37,4.1664613283
2020-10-14 10:00:00,4.357,0.4615,4.3813732151,0.037,0.0015,0.0370303929,4.32,0.46,4.3444217107,4.307,0.4615,4.3316545626,0.037,0.0015,0.0370303929,4.27,0.46,4.2947060435
2020-10-14 10:30:00,4.617,0.552,4.6498809662,0.027,0.002,0.0270739727,4.59,0.55,4.6228346282,4.567,0.552,4.6002383634,0.027,0.002,0.0270739727,4.54,0.55,4.5731936325
2020-10-14 11:00:00,4.4645,0.551,4.4983731782,0.044500000000000005,0.001,0.0445112345,4.42,0.55,4.4540880099,4.4145,0.551,4.4487538986,0.044500000000000005,0.001,0.0445112345,4.37,0.55,4.4044749971
2020-10-14 11:30:00,4.4485,0.5245000000000001,4.4793138425,0.0485,0.0045000000000000005,0.0487083155,4.4,0.52,4.430620724,4.4185,0.5245000000000001,4.4495216035,0.0485,0.0045000000000000005,0.0487083155,4.37,0.52,4.4008294673
2020-10-14 12:00:00,4.261,0.544,4.2955857575,0.061,0.004,0.0611310069,4.2,0.54,4.2345719973,4.211,0.544,4.2459930523,0.061,0.004,0.0611310069,4.15,0.54,4.1849850657
2020-10-14 12:30:00,4.3425,0.544,4.3764417339,0.0625,0.004,0.0626278692,4.28,0.54,4.313930922,4.2925,0.544,4.3268339753,0.0625,0.004,0.0626278692,4.23,0.54,4.2643287866
2020-10-14 13:00:00,4.2555,0.542,4.2898769504,0.0555,0.002,0.0555360243,4.2,0.54,4.2345719973,4.2155,0.542,4.2502004953,0.0555,0.002,0.0555360243,4.16,0.54,4.1949016675
2020-10-14 13:30:00,4.4445,0.5035000000000001,4.4729288503,0.0545,0.0035,0.0546122697,4.39,0.5,4.4183820568,4.3945,0.5035000000000001,4.423250219,0.0545,0.0035,0.0546122697,4.34,0.5,4.3687069025
2020-10-14 14:00:00,4.2,0.534,4.2338110492,0.06,0.004,0.060133185500000005,4.14,0.53,4.173787249,4.15,0.534,4.1842150996,0.06,0.004,0.060133185500000005,4.09,0.53,4.1241968915
2020-10-14 14:30:00,4.26,0.5335,4.2932764004,0.05,0.0035,0.0501223503,4.21,0.53,4.2432299019,4.21,0.5335,4.2436684896,0.05,0.0035,0.0501223503,4.16,0.53,4.1936261159
2020-10-14 15:00:00,4.09,0.534,4.1247128385,0.06,0.004,0.060133185500000005,4.03,0.53,4.0647017111,4.04,0.534,4.0751387706,0.06,0.004,0.060133185500000005,3.98,0.53,4.0151338707
2020-10-14 15:30:00,4.18,0.463,4.2055640525,0.05,0.003,0.050089919100000005,4.13,0.46,4.1555384729,4.14,0.463,4.1658095252,0.05,0.003,0.050089919100000005,4.09,0.46,4.1157866806
2020-10-14 16:00:00,4.3145,0.754,4.3798888398999996,0.044500000000000005,0.004,0.0446794136,4.27,0.75,4.3353661898,4.3345,0.754,4.3995916004,0.044500000000000005,0.004,0.0446794136,4.29,0.75,4.3550660156
2020-10-14 16:30:00,4.513,1.2225,4.6756470408,0.033,0.0025,0.0330945615,4.48,1.22,4.6431454856,4.6129999999999995,1.2225,4.7722400663,0.033,0.0025,0.0330945615,4.58,1.22,4.7397046321000005
2020-10-14 17:00:00,4.611,1.18,4.7595925246,0.031,0.0,0.031,4.58,1.18,4.7295665763,4.711,1.18,4.8565338463,0.031,0.0,0.031,4.68,1.18,4.8264686884
2020-10-14 17:30:00,4.6505,1.02,4.7610450796,0.030500000000000003,0.0,0.030500000000000003,4.62,1.02,4.7312577609,4.7505,1.02,4.8587704463,0.030500000000000003,0.0,0.030500000000000003,4.72,1.02,4.8289543382
2020-10-14 18:00:00,4.8305,1.02,4.9370163307,0.030500000000000003,0.0,0.030500000000000003,4.8,1.02,4.9071784153,4.9405,1.02,5.0446942672,0.030500000000000003,0.0,0.030500000000000003,4.91,1.02,5.014828013
2020-10-14 18:30:00,4.9595,1.02,5.0633032943,0.029500000000000002,0.0,0.029500000000000002,4.93,1.02,5.0344115843,5.0695,1.02,5.1710956528,0.029500000000000002,0.0,0.029500000000000002,5.04,1.02,5.1421785267
2020-10-14 19:00:00,5.158,0.91,5.2376582554,0.028,0.0,0.028,5.13,0.91,5.2100863716,5.238,0.91,5.3164597243,0.028,0.0,0.028,5.21,0.91,5.2888751167
2020-10-14 19:30:00,5.0405,0.27,5.0477262455,0.030500000000000003,0.0,0.030500000000000003,5.01,0.27,5.0172701741,4.9805,0.27,4.9878131731,0.030500000000000003,0.0,0.030500000000000003,4.95,0.27,4.9573581674
2020-10-14 20:00:00,4.7805,0.22,4.7855595545,0.030500000000000003,0.0,0.030500000000000003,4.75,0.22,4.7550920075,4.7305,0.22,4.7356129751000005,0.030500000000000003,0.0,0.030500000000000003,4.7,0.22,4.7051461189
2020-10-14 20:30:00,4.52,0.2,4.5244226151,0.03,0.0,0.03,4.49,0.2,4.4944521357,4.47,0.2,4.4744720359,0.03,0.0,0.03,4.44,0.2,4.4445022218
2020-10-14 21:00:00,4.28,0.15,4.282627698,0.03,0.0,0.03,4.25,0.15,4.252646235,4.23,0.15,4.2326587389,0.03,0.0,0.03,4.2,0.15,4.2026777178
2020-10-14 21:30:00,4.09,0.15,4.0927496869,0.03,0.0,0.03,4.06,0.15,4.062769991,4.05,0.15,4.0527768258,0.03,0.0,0.03,4.02,0.15,4.0227975341
2020-10-14 22:00:00,3.8,0.1,3.8013155617,0.03,0.0,0.03,3.77,0.1,3.7713260267,3.75,0.1,3.7513330964,0.03,0.0,0.03,3.7199999999999998,0.1,3.7213438433
2020-10-14 22:30:00,3.589,0.1,3.5903928754,0.029,0.0,0.029,3.56,0.1,3.5614042174,3.539,0.1,3.5404125466,0.029,0.0,0.029,3.51,0.1,3.5114242125
2020-10-14 23:00:00,3.318,0.1,3.3195065898,0.028,0.0,0.028,3.29,0.1,3.291519406,3.278,0.1,3.2795249656,0.028,0.0,0.028,3.25,0.1,3.2515380976
2020-10-14 23:30:00,3.09,0.1,3.0916176995,0.03,0.0,0.03,3.06,0.1,3.0616335509,3.05,0.1,3.0516389039,0.03,0.0,0.03,3.02,0.1,3.0216551756
2020-10-15 00:00:00,2.89,0.1,2.8917295863,0.03,0.0,0.03,2.86,0.1,2.8617477177,2.86,0.1,2.8617477177,0.03,0.0,0.03,2.83,0.1,2.8317662332999998
2020-10-15 00:30:00,2.77,0.07,2.7708843354,0.03,0.0,0.03,2.74,0.07,2.7408940147000003,2.73,0.07,2.7308972884,0.03,0.0,0.03,2.7,0.07,2.700907255
2020-10-15 01:00:00,2.7095000000000002,0.07,2.710404075,0.029500000000000002,0.0,0.029500000000000002,2.68,0.07,2.6809140232,2.6695,0.07,2.6704176172,0.029500000000000002,0.0,0.029500000000000002,2.64,0.07,2.6409278672000003
