Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-15 01:30:00,2.8495,0.07,2.8503596703,0.029500000000000002,0.0,0.029500000000000002,2.8200000000000003,0.07,2.8208686605,2.8095,0.07,2.8103719060000003,0.029500000000000002,0.0,0.029500000000000002,2.7800000000000002,0.07,2.7808811553
2020-10-15 02:00:00,3.0595,0.07,3.0603006797,0.029500000000000002,0.0,0.029500000000000002,3.03,0.07,3.030808473,3.0195,0.07,3.0203112836,0.029500000000000002,0.0,0.029500000000000002,2.99,0.07,2.9908192856999998
2020-10-15 02:30:00,3.0595,0.07,3.0603006797,0.029500000000000002,0.0,0.029500000000000002,3.03,0.07,3.030808473,3.0195,0.07,3.0203112836,0.029500000000000002,0.0,0.029500000000000002,2.99,0.07,2.9908192856999998
2020-10-15 03:00:00,2.9595000000000002,0.04,2.9597703036,0.029500000000000002,0.0,0.029500000000000002,2.93,0.04,2.9302730248,2.9195,0.04,2.9197740067,0.029500000000000002,0.0,0.029500000000000002,2.89,0.04,2.8902768034
2020-10-15 03:30:00,2.9195,0.09,2.9208868944,0.029500000000000002,0.0,0.029500000000000002,2.89,0.09,2.8914010445000002,2.8795,0.09,2.8809061508,0.029500000000000002,0.0,0.029500000000000002,2.85,0.09,2.8514206985
2020-10-15 04:00:00,2.8895,0.05,2.8899325684,0.029500000000000002,0.0,0.029500000000000002,2.86,0.05,2.8604370295,2.8495,0.05,2.8499386397,0.029500000000000002,0.0,0.029500000000000002,2.8200000000000003,0.05,2.8204432276
2020-10-15 04:30:00,2.8895,0.08,2.8906072459,0.029500000000000002,0.0,0.029500000000000002,2.86,0.08,2.8611186623,2.8495,0.08,2.8506227828,0.029500000000000002,0.0,0.029500000000000002,2.8200000000000003,0.08,2.8211345236
2020-10-15 05:00:00,2.8495,0.05,2.8499386397,0.029500000000000002,0.0,0.029500000000000002,2.8200000000000003,0.05,2.8204432276,2.8095,0.05,2.8099448838,0.029500000000000002,0.0,0.029500000000000002,2.7800000000000002,0.05,2.7804496039
2020-10-15 05:30:00,2.909,0.05,2.9094296692,0.029,0.0,0.029,2.88,0.05,2.8804339950999998,2.879,0.05,2.8794341458,0.029,0.0,0.029,2.85,0.05,2.8504385627
2020-10-15 06:00:00,3.129,0.1,3.1305975468,0.029,0.0,0.029,3.1,0.1,3.1016124839,3.089,0.1,3.0906182229,0.029,0.0,0.029,3.06,0.1,3.0616335509
2020-10-15 06:30:00,3.519,0.21,3.5252604159,0.029,0.0,0.029,3.49,0.21,3.496312343,3.479,0.21,3.4853322654,0.029,0.0,0.029,3.45,0.21,3.4563853952
2020-10-15 07:00:00,3.879,0.24,3.886417502,0.029,0.0,0.029,3.85,0.24,3.8574732663,3.839,0.24,3.8464946380000002,0.029,0.0,0.029,3.81,0.24,3.8175515714
2020-10-15 07:30:00,4.439,0.47000000000000003,4.4638123841,0.029,0.0,0.029,4.41,0.47000000000000003,4.4349746335,4.389,0.47000000000000003,4.4140934517,0.029,0.0,0.029,4.36,0.47000000000000003,4.3852593994
2020-10-15 08:00:00,4.619,0.47000000000000003,4.6428505253,0.029,0.0,0.029,4.59,0.47000000000000003,4.6140004335,4.569,0.47000000000000003,4.5931101663,0.029,0.0,0.029,4.54,0.47000000000000003,4.5642633579
2020-10-15 08:30:00,4.809,0.49,4.8338991508,0.029,0.0,0.029,4.78,0.49,4.8050494274,4.749,0.49,4.7742120816,0.029,0.0,0.029,4.72,0.49,4.7453661608
2020-10-15 09:00:00,4.7095,0.54,4.7403576078,0.029500000000000002,0.0,0.029500000000000002,4.68,0.54,4.7110508382,4.6595,0.54,4.6906865436,0.029500000000000002,0.0,0.029500000000000002,4.63,0.54,4.6613839147
2020-10-15 09:30:00,4.64,0.49,4.6658011102,0.03,0.0,0.03,4.61,0.49,4.6359680758,4.59,0.49,4.6160805886,0.03,0.0,0.03,4.5600000000000005,0.49,4.5862511924
2020-10-15 10:00:00,4.561,0.5605,4.5953107893,0.031,0.0005,0.031004032,4.53,0.56,4.564482446,4.511,0.5605,4.5456882042,0.031,0.0005,0.031004032,4.48,0.56,4.514864339
2020-10-15 10:30:00,4.472,0.5605,4.5069883792,0.032,0.0005,0.032003906,4.44,0.56,4.4751759742,4.422,0.5605,4.4573808733,0.032,0.0005,0.032003906,4.39,0.56,4.4255734092
2020-10-15 11:00:00,3.7835,0.4305,3.8079131424,0.0335,0.0005,0.0335037311,3.75,0.43,3.7745728235,3.7435,0.4305,3.7681723023,0.0335,0.0005,0.0335037311,3.71,0.43,3.7348360071
2020-10-15 11:30:00,3.893,0.43,3.9166757589000003,0.033,0.0,0.033,3.86,0.43,3.883876929,3.8529999999999998,0.43,3.8769200404,0.033,0.0,0.033,3.8200000000000003,0.43,3.8441253882
2020-10-15 12:00:00,3.7355,0.4005,3.7569083699,0.035500000000000004,0.0005,0.035503521,3.7,0.4,3.7215588132,3.6955,0.4005,3.7171387518,0.035500000000000004,0.0005,0.035503521,3.66,0.4,3.6817930414
2020-10-15 12:30:00,3.8045,0.4005,3.8255222519,0.0345,0.0005,0.034503623000000004,3.77,0.4,3.7911607721,3.7645,0.4005,3.7857443786,0.0345,0.0005,0.034503623000000004,3.73,0.4,3.7513864104
2020-10-15 13:00:00,3.6225,0.47050000000000003,3.652927114,0.0325,0.0005,0.0325038459,3.59,0.47000000000000003,3.6206353034000003,3.5825,0.47050000000000003,3.6132639677,0.0325,0.0005,0.0325038459,3.55,0.47000000000000003,3.5809775202000003
2020-10-15 13:30:00,3.8805,0.4,3.9010614261,0.030500000000000003,0.0,0.030500000000000003,3.85,0.4,3.8707234466,3.8405,0.4,3.8612744334,0.030500000000000003,0.0,0.030500000000000003,3.81,0.4,3.8309398325
2020-10-15 14:00:00,3.6029999999999998,0.36050000000000004,3.6209900925,0.033,0.0005,0.0330037877,3.5700000000000003,0.36,3.5881053496,3.563,0.36050000000000004,3.5811910379,0.033,0.0005,0.0330037877,3.5300000000000002,0.36,3.5483094566
2020-10-15 14:30:00,3.533,0.36050000000000004,3.5513447101,0.033,0.0005,0.0330037877,3.5,0.36,3.5184655747,3.493,0.36050000000000004,3.5115536804,0.033,0.0005,0.0330037877,3.46,0.36,3.4786779098
2020-10-15 15:00:00,3.4725,0.36050000000000004,3.4911626287,0.0325,0.0005,0.0325038459,3.44,0.36,3.4587859142,3.4325,0.36050000000000004,3.4513789273,0.0325,0.0005,0.0325038459,3.4,0.36,3.4190057034
2020-10-15 15:30:00,3.4715,0.3205,3.4862634008,0.0315,0.0005,0.031503968,3.44,0.32,3.4548516611,3.4314999999999998,0.3205,3.446434752,0.0315,0.0005,0.031503968,3.4,0.32,3.4150256222
2020-10-15 16:00:00,3.6805,0.32,3.6943849623,0.030500000000000003,0.0,0.030500000000000003,3.65,0.32,3.6640005459,3.6405000000000003,0.32,3.6545369406,0.030500000000000003,0.0,0.030500000000000003,3.61,0.32,3.6241550739
2020-10-15 16:30:00,3.8805,0.3205,3.8937129452,0.030500000000000003,0.0005,0.0305040981,3.85,0.32,3.8632758121,3.8405,0.3205,3.8538500879,0.030500000000000003,0.0005,0.0305040981,3.81,0.32,3.8234147042
2020-10-15 17:00:00,3.989,0.2605,3.9974968730000002,0.029,0.0005,0.029004310000000002,3.96,0.26,3.9685261748,3.939,0.2605,3.9476044951,0.029,0.0005,0.029004310000000002,3.91,0.26,3.9186349664
2020-10-15 17:30:00,4.108,0.14,4.1103848968,0.028,0.0,0.028,4.08,0.14,4.0824012542,4.058,0.14,4.0604142646,0.028,0.0,0.028,4.03,0.14,4.0324310285
2020-10-15 18:00:00,4.2075,0.1,4.2086881864,0.0275,0.0,0.0275,4.18,0.1,4.1811960011,4.1575,0.1,4.1587024719,0.0275,0.0,0.0275,4.13,0.1,4.1312104764
2020-10-15 18:30:00,4.4075,0.1295,4.409402057,0.0275,-0.0005,0.0275045451,4.38,0.13,4.3819287991,4.3575,0.1295,4.3594238725,0.0275,-0.0005,0.0275045451,4.33,0.13,4.3319510616
2020-10-15 19:00:00,4.6475,0.129,4.6492899727,0.0275,-0.001,0.027518175800000003,4.62,0.13,4.6218286424,4.5975,0.129,4.5993094319,0.0275,-0.001,0.027518175800000003,4.57,0.13,4.5718486414
2020-10-15 19:30:00,4.917,0.21,4.9214823986,0.027,0.0,0.027,4.89,0.21,4.8945071253,4.867,0.21,4.8715284049,0.027,0.0,0.027,4.84,0.21,4.844553643
2020-10-15 20:00:00,4.837,0.20800000000000002,4.841470128,0.027,-0.002,0.0270739727,4.8100000000000005,0.21,4.8145820172,4.787,0.20800000000000002,4.7915167745,0.027,-0.002,0.0270739727,4.76,0.21,4.7646301011
2020-10-15 20:30:00,4.517,0.19,4.5209942491,0.027,0.0,0.027,4.49,0.19,4.4940182465,4.467,0.19,4.4710389173,0.027,0.0,0.027,4.44,0.19,4.4440634559
2020-10-15 21:00:00,4.325,0.14650000000000002,4.3274804737,0.025,-0.0035,0.0252438111,4.3,0.15,4.3026154836,4.275,0.14650000000000002,4.2775094681,0.025,-0.0035,0.0252438111,4.25,0.15,4.252646235
2020-10-15 21:30:00,4.087,0.108,4.0884267145,0.027,-0.002,0.0270739727,4.06,0.11,4.0614898744,4.037,0.108,4.0384443787,0.027,-0.002,0.0270739727,4.01,0.11,4.0115084445
2020-10-15 22:00:00,3.877,0.1075,3.8784900735,0.027,-0.0025,0.0271154937,3.85,0.11,3.851571108,3.8369999999999997,0.1075,3.8385056011,0.027,-0.0025,0.0271154937,3.81,0.11,3.8115875957
2020-10-15 22:30:00,3.6275,0.10400000000000001,3.6289905277,0.0275,-0.006,0.0281469359,3.6,0.11,3.6016801635,3.5875,0.10400000000000001,3.5890071399,0.0275,-0.006,0.0281469359,3.56,0.11,3.5616990328
2020-10-15 23:00:00,3.347,0.076,3.3478627511,0.027,-0.004,0.027294688100000002,3.32,0.08,3.3209637156,3.297,0.076,3.2978758315,0.027,-0.004,0.027294688100000002,3.27,0.08,3.2709784469
2020-10-15 23:30:00,3.037,0.577,3.0913262526,0.027,-0.003,0.0271661554,3.01,0.58,3.0653711031,3.087,0.577,3.1404614311,0.027,-0.003,0.0271661554,3.06,0.58,3.1144823005
2020-10-16 00:00:00,2.8375,0.775,2.9414335366,0.0275,-0.005,0.027950849700000002,2.81,0.78,2.9162475889,2.9175,0.775,3.0186803822,0.0275,-0.005,0.027950849700000002,2.89,0.78,2.9934094274
2020-10-16 00:30:00,2.7375,0.7755000000000001,2.8452252108,0.0275,-0.0045000000000000005,0.0278657496,2.71,0.78,2.8200177304,2.8275,0.7755000000000001,2.9319202752,0.0275,-0.0045000000000000005,0.0278657496,2.8,0.78,2.9066131494
2020-10-16 01:00:00,2.7375,0.776,2.8453615324,0.0275,-0.004,0.027789386500000002,2.71,0.78,2.8200177304,2.8075,0.776,2.9127705454,0.0275,-0.004,0.027789386500000002,2.7800000000000002,0.78,2.8873517278
2020-10-16 01:30:00,2.8075,0.8065,2.921044077,0.0275,-0.0035,0.0277218326,2.7800000000000002,0.81,2.8956001105,2.8875,0.8065,2.9980157605,0.0275,-0.0035,0.0277218326,2.86,0.81,2.9724905382999998
2020-10-16 02:00:00,3.027,0.8085,3.1331136669,0.027,-0.0015,0.0270416346,3.0,0.81,3.107426588,3.117,0.8085,3.220149259,0.027,-0.0015,0.0270416346,3.09,0.81,3.1944013524
2020-10-16 02:30:00,3.027,0.7785000000000001,3.1255065589,0.027,-0.0015,0.0270416346,3.0,0.78,3.0997419247,3.117,0.7785000000000001,3.2127482394,0.027,-0.0015,0.0270416346,3.09,0.78,3.186926419
2020-10-16 03:00:00,2.947,0.7775000000000001,3.0478377992,0.027,-0.0025,0.0271154937,2.92,0.78,3.0223831656,3.037,0.7775000000000001,3.1349442180000002,0.027,-0.0025,0.0271154937,3.01,0.78,3.109421168
2020-10-16 03:30:00,2.927,0.7735000000000001,3.0274793558,0.027,-0.006500000000000001,0.0277713882,2.9,0.78,3.0030651009,3.007,0.7735000000000001,3.1048915037,0.027,-0.006500000000000001,0.0277713882,2.98,0.78,3.0803895858
2020-10-16 04:00:00,2.8865,0.78,2.9900304764000003,0.026500000000000003,0.0,0.026500000000000003,2.86,0.78,2.9644561053,2.9665,0.78,3.0673314542,0.026500000000000003,0.0,0.026500000000000003,2.94,0.78,3.0417100454
2020-10-16 04:30:00,2.8365,0.7775000000000001,2.9411287799,0.026500000000000003,-0.0025,0.0266176633,2.81,0.78,2.9162475889,2.9165,0.7775000000000001,3.0183569206,0.026500000000000003,-0.0025,0.0266176633,2.89,0.78,2.9934094274
2020-10-16 05:00:00,2.8365,0.809,2.9496123898,0.026500000000000003,-0.001,0.0265188612,2.81,0.81,2.9244144713,2.9165,0.809,3.0266240682,0.026500000000000003,-0.001,0.0265188612,2.89,0.81,3.0013663555
2020-10-16 05:30:00,2.9065000000000003,0.81,3.0172574053,0.026500000000000003,0.0,0.026500000000000003,2.88,0.81,2.9917386249,2.9865,0.81,3.0943952963,0.026500000000000003,0.0,0.026500000000000003,2.96,0.81,3.0688271375
2020-10-16 06:00:00,3.0565,0.8085,3.1616237126,0.026500000000000003,-0.0015,0.0265424189,3.03,0.81,3.1363992093,3.1365,0.8085,3.2390283265,0.026500000000000003,-0.0015,0.0265424189,3.11,0.81,3.2137517017
2020-10-16 06:30:00,3.4765,0.2,3.4822481603,0.026500000000000003,0.0,0.026500000000000003,3.45,0.2,3.4557922391,3.4365,0.2,3.4423149551,0.026500000000000003,0.0,0.026500000000000003,3.41,0.2,3.4158600674
2020-10-16 07:00:00,3.8365,0.249,3.8445719203,0.026500000000000003,-0.001,0.0265188612,3.81,0.25,3.81819329,3.7965,0.249,3.8046567848,0.026500000000000003,-0.001,0.0265188612,3.77,0.25,3.778280032
2020-10-16 07:30:00,4.3965,0.39,4.4137639549,0.026500000000000003,0.0,0.026500000000000003,4.37,0.39,4.3873682316,4.3565000000000005,0.39,4.3739218386,0.026500000000000003,0.0,0.026500000000000003,4.33,0.39,4.3475280333
2020-10-16 08:00:00,4.6565,0.44,4.6772419491,0.026500000000000003,0.0,0.026500000000000003,4.63,0.44,4.6508601355,4.6065000000000005,0.44,4.6274660723,0.026500000000000003,0.0,0.026500000000000003,4.58,0.44,4.6010868281
2020-10-16 08:30:00,4.7565,0.44,4.7768077468,0.026500000000000003,0.0,0.026500000000000003,4.73,0.44,4.750421034,4.7065,0.44,4.7270225565,0.026500000000000003,0.0,0.026500000000000003,4.68,0.44,4.7006382545
2020-10-16 09:00:00,4.7805,0.5,4.8065767703999995,0.0205,0.0,0.0205,4.76,0.5,4.7861884626,4.7305,0.5,4.7568508753,0.0205,0.0,0.0205,4.71,0.5,4.7364649265
2020-10-16 09:30:00,4.791,0.48,4.8149850467,0.001,0.0,0.001,4.79,0.48,4.8139900291,4.741,0.48,4.7652367202,0.001,0.0,0.001,4.74,0.48,4.7642418075
2020-10-16 10:00:00,4.74,0.48,4.7642418075,0.03,0.0,0.03,4.71,0.48,4.7343954207,4.69,0.48,4.7144989129,0.03,0.0,0.03,4.66,0.48,4.6846558038
2020-10-16 10:30:00,4.686,0.4995,4.7125466841,0.036000000000000004,-0.0005,0.0360034721,4.65,0.5,4.6768044646,4.646,0.4995,4.6727739353,0.036000000000000004,-0.0005,0.0360034721,4.61,0.5,4.637035691
2020-10-16 11:00:00,4.6465,0.4595,4.6691650753000005,0.036500000000000005,-0.0005,0.0365034245,4.61,0.46,4.6328932645,4.5965,0.4595,4.6194104061,0.036500000000000005,-0.0005,0.0365034245,4.5600000000000005,0.46,4.5831430264
2020-10-16 11:30:00,4.6754999999999995,0.5,4.7021591051,0.035500000000000004,0.0,0.035500000000000004,4.64,0.5,4.6668619007,4.6255,0.5,4.6524456203,0.035500000000000004,0.0,0.035500000000000004,4.59,0.5,4.6171528023
2020-10-16 12:00:00,4.6475,0.5,4.6743188006,0.0375,0.0,0.0375,4.61,0.5,4.637035691,4.5975,0.5,4.6246087672,0.0375,0.0,0.0375,4.5600000000000005,0.5,4.5873303783
2020-10-16 12:30:00,4.627,0.4295,4.6468913534,0.037,-0.0005,0.0370033782,4.59,0.43,4.6100976128,4.567,0.4295,4.5871515399,0.037,-0.0005,0.0370033782,4.53,0.43,4.5503626229
2020-10-16 13:00:00,4.6265,0.47000000000000003,4.6503120594,0.036500000000000005,0.0,0.036500000000000005,4.59,0.47000000000000003,4.6140004335,4.5665,0.47000000000000003,4.5906232965000004,0.036500000000000005,0.0,0.036500000000000005,4.53,0.47000000000000003,4.5543166337
2020-10-16 13:30:00,4.439,0.44,4.4607534117,0.039,0.0,0.039,4.4,0.44,4.4219452733,4.389,0.44,4.411,0.039,0.0,0.039,4.35,0.44,4.3721962444999996
2020-10-16 14:00:00,4.3315,0.44,4.3537905611,0.0415,0.0,0.0415,4.29,0.44,4.3125050725000005,4.2815,0.44,4.3040495176,0.0415,0.0,0.0415,4.24,0.44,4.2627690530999995
2020-10-16 14:30:00,4.2555,0.41000000000000003,4.2752052875,0.035500000000000004,0.0,0.035500000000000004,4.22,0.41000000000000003,4.239870281,4.2055,0.41000000000000003,4.2254384684,0.035500000000000004,0.0,0.035500000000000004,4.17,0.41000000000000003,4.1901073972
2020-10-16 15:00:00,4.3235,0.3195,4.335289206,0.0335,-0.0005,0.0335037311,4.29,0.32,4.3019181768,4.2735,0.3195,4.2854267582,0.0335,-0.0005,0.0335037311,4.24,0.32,4.2520583251
2020-10-16 15:30:00,4.28,0.2195,4.2856248378,0.03,-0.0005,0.0300041664,4.25,0.22,4.2556903083,4.23,0.2195,4.2356912364,0.03,-0.0005,0.0300041664,4.2,0.22,4.2057579578
2020-10-16 16:00:00,4.41,0.22,4.4154841184,0.03,0.0,0.03,4.38,0.22,4.3855216337,4.36,0.22,4.3655469302,0.03,0.0,0.03,4.33,0.22,4.3355853123
2020-10-16 16:30:00,4.51,0.22,4.5153626654,0.03,0.0,0.03,4.48,0.22,4.485398533,4.46,0.22,4.4654227124,0.03,0.0,0.03,4.43,0.22,4.43545939
2020-10-16 17:00:00,4.2,0.11,4.2014402293,0.03,0.0,0.03,4.17,0.11,4.171450587,4.15,0.11,4.1514575754,0.03,0.0,0.03,4.12,0.11,4.121468185
2020-10-16 17:30:00,4.3,0.11,4.3014067466,0.03,0.0,0.03,4.27,0.11,4.2714166268,4.25,0.11,4.2514232911,0.03,0.0,0.03,4.22,0.11,4.2214334058
2020-10-16 18:00:00,4.38,0.11,4.3813810608,0.03,0.0,0.03,4.35,0.11,4.3513905823,4.32,0.11,4.321400236,0.03,0.0,0.03,4.29,0.11,4.2914100247
2020-10-16 18:30:00,4.497,0.13,4.4988786381,0.027,0.0,0.027,4.47,0.13,4.4718899808,4.447,0.13,4.4488997516,0.027,0.0,0.027,4.42,0.13,4.4219113514
2020-10-16 19:00:00,4.61,0.13,4.6118326075,0.03,0.0,0.03,4.58,0.13,4.5818446067,4.5600000000000005,0.13,4.5618526938,0.03,0.0,0.03,4.53,0.13,4.5318649583
2020-10-16 19:30:00,4.49,0.11,4.4913472366,0.03,0.0,0.03,4.46,0.11,4.461356296,4.44,0.11,4.4413624036,0.03,0.0,0.03,4.41,0.11,4.4113716688
2020-10-16 20:00:00,4.23,0.08,4.2307564335,0.03,0.0,0.03,4.2,0.08,4.2007618357,4.17,0.08,4.1707673155,0.03,0.0,0.03,4.14,0.08,4.1407728747
2020-10-16 20:30:00,3.96,0.08,3.9608079984,0.03,0.0,0.03,3.93,0.08,3.930814165,3.91,0.08,3.9108183287,0.03,0.0,0.03,3.88,0.08,3.8808246546
2020-10-16 21:00:00,3.75,0.03,3.7501199981,0.03,0.0,0.03,3.7199999999999998,0.03,3.7201209658,3.7,0.03,3.7001216196,0.03,0.0,0.03,3.67,0.03,3.6701226138000003
2020-10-16 21:30:00,3.46,-0.0205,3.4600607292,0.03,-0.0005,0.0300041664,3.43,-0.02,3.4300583085,3.42,-0.0205,3.4200614395,0.03,-0.0005,0.0300041664,3.39,-0.02,3.3900589965
2020-10-16 22:00:00,3.2895,-0.02,3.289560799,0.029500000000000002,0.0,0.029500000000000002,3.26,-0.02,3.2600613491,3.2395,-0.02,3.2395617373,0.029500000000000002,0.0,0.029500000000000002,3.21,-0.02,3.2100623047
2020-10-16 22:30:00,3.6095,0.08,3.6103864405,0.029500000000000002,0.0,0.029500000000000002,3.58,0.08,3.5808937432,3.5695,0.08,3.5703963716000002,0.029500000000000002,0.0,0.029500000000000002,3.54,0.08,3.5409038394
2020-10-16 23:00:00,3.4165,0.079,3.4174132396,0.026500000000000003,-0.001,0.0265188612,3.39,0.08,3.3909438214,3.3765,0.079,3.3774240554,0.026500000000000003,-0.001,0.0265188612,3.35,0.08,3.3509550877
2020-10-16 23:30:00,3.2295,0.0795,3.2304783701,0.029500000000000002,-0.0005,0.029504237000000003,3.2,0.08,3.2009998438,3.1895,0.0795,3.1904906363,0.029500000000000002,-0.0005,0.029504237000000003,3.16,0.08,3.161012496
2020-10-17 00:00:00,2.9895,0.0775,2.9905043889,0.029500000000000002,-0.0025,0.0296057427,2.96,0.08,2.9610808837,2.9595000000000002,0.0775,2.9605145668,0.029500000000000002,-0.0025,0.0296057427,2.93,0.08,2.9310919467
2020-10-17 00:30:00,2.8795,0.079,2.8805834912,0.029500000000000002,-0.001,0.0295169443,2.85,0.08,2.8511225859,2.8395,0.079,2.8405987485,0.029500000000000002,-0.001,0.0295169443,2.81,0.08,2.8111385594
2020-10-17 01:00:00,2.81,0.057,2.8105780544,0.03,-0.003,0.0301496269,2.7800000000000002,0.06,2.7806474066,2.77,0.057,2.7705864,0.03,-0.003,0.0301496269,2.74,0.06,2.7406568556
2020-10-17 01:30:00,2.9395,0.0585,2.9400820567,0.029500000000000002,-0.0015,0.029538111000000002,2.91,0.06,2.910618491,2.8895,0.0585,2.8900921266,0.029500000000000002,-0.0015,0.029538111000000002,2.86,0.06,2.8606293014
2020-10-17 02:00:00,3.1595,0.089,3.1607532726,0.029500000000000002,-0.001,0.0295169443,3.13,0.09,3.1312936624,3.1195,0.089,3.1207693362,0.029500000000000002,-0.001,0.0295169443,3.09,0.09,3.0913104018
2020-10-17 02:30:00,3.1295,0.08850000000000001,3.130751108,0.029500000000000002,-0.0015,0.029538111000000002,3.1,0.09,3.1013061764,3.0895,0.08850000000000001,3.0907672996,0.029500000000000002,-0.0015,0.029538111000000002,3.06,0.09,3.0613232433
2020-10-17 03:00:00,3.0595,0.09,3.0608234595,0.029500000000000002,0.0,0.029500000000000002,3.03,0.09,3.031336339,3.0195,0.09,3.0208409839,0.029500000000000002,0.0,0.029500000000000002,2.99,0.09,2.9913542083999998
2020-10-17 03:30:00,2.98,0.035,2.9802055298,0.03,-0.005,0.0304138127,2.95,0.04,2.950271174,2.95,0.035,2.9502076198,0.03,-0.005,0.0304138127,2.92,0.04,2.9202739598000003
2020-10-17 04:00:00,2.949,0.04,2.9492712659,0.029,0.0,0.029,2.92,0.04,2.9202739598000003,2.919,0.04,2.9192740536,0.029,0.0,0.029,2.89,0.04,2.8902768034
2020-10-17 04:30:00,2.909,0.039,2.9092614183,0.029,-0.001,0.029017236300000002,2.88,0.04,2.8802777644,2.8689999999999998,0.039,2.8692650627000003,0.029,-0.001,0.029017236300000002,2.84,0.04,2.8402816762
2020-10-17 05:00:00,2.859,0.04,2.8592798044,0.029,0.0,0.029,2.83,0.04,2.8302826714,2.819,0.04,2.8192837743,0.029,0.0,0.029,2.79,0.04,2.7902867236
2020-10-17 05:30:00,2.859,0.0395,2.8592728534000003,0.029,-0.0005,0.029004310000000002,2.83,0.04,2.8302826714,2.819,0.0395,2.8192767246,0.029,-0.0005,0.029004310000000002,2.79,0.04,2.7902867236
2020-10-17 06:00:00,2.959,0.06,2.9596082511,0.029,0.0,0.029,2.93,0.06,2.9306142701,2.919,0.06,2.9196165844,0.029,0.0,0.029,2.89,0.06,2.8906227703000003
2020-10-17 06:30:00,3.159,0.0985,3.160535279,0.029,-0.0015,0.029038767200000003,3.13,0.1,3.1315970367,3.129,0.0985,3.1305499916,0.029,-0.0015,0.029038767200000003,3.1,0.1,3.1016124839
2020-10-17 07:00:00,3.349,0.14,3.3519249693,0.029,0.0,0.029,3.32,0.14,3.3229504962,3.309,0.14,3.3119602957,0.029,0.0,0.029,3.2800000000000002,0.14,3.2829864453
2020-10-17 07:30:00,3.609,0.1385,3.6116565797,0.029,-0.0015,0.029038767200000003,3.58,0.14,3.5827363844,3.569,0.1385,3.5716863314,0.029,-0.0015,0.029038767200000003,3.54,0.14,3.54276728
2020-10-17 08:00:00,3.759,0.14,3.7616061729,0.029,0.0,0.029,3.73,0.14,3.7326264212,3.719,0.14,3.7216341841,0.029,0.0,0.029,3.69,0.14,3.6926548715000003
2020-10-17 08:30:00,3.9485,0.17,3.9521579232,0.0285,0.0,0.0285,3.92,0.17,3.9236844929,3.9085,0.17,3.9121953235999998,0.0285,0.0,0.0285,3.88,0.17,3.8837224411999998
2020-10-17 09:00:00,4.0385,0.19,4.0429670107,0.0285,0.0,0.0285,4.01,0.19,4.0144987234,3.9885,0.19,3.9930229463,0.0285,0.0,0.0285,3.96,0.19,3.9645554606
2020-10-17 09:30:00,4.139,0.1905,4.1433816200999996,0.029,0.0005,0.029004310000000002,4.11,0.19,4.1143893836,4.099,0.1905,4.1034243322,0.029,0.0005,0.029004310000000002,4.07,0.19,4.0744324758
2020-10-17 10:00:00,4.25,0.1895,4.2542226376,0.03,-0.0005,0.0300041664,4.22,0.19,4.2242750857,4.21,0.1895,4.2142627172000005,0.03,-0.0005,0.0300041664,4.18,0.19,4.1843159537
2020-10-17 10:30:00,4.293,0.219,4.2985823244,0.033,-0.001,0.033015148,4.26,0.22,4.2656769685,4.243,0.219,4.2486480203,0.033,-0.001,0.033015148,4.21,0.22,4.2157442996
2020-10-17 11:00:00,0.0405,-0.004,0.040697051500000005,0.0375,-0.001,0.037513331000000004,0.003,-0.003,0.0042426407000000005,0.0345,-0.004,0.03473111,0.0375,-0.001,0.037513331000000004,-0.003,-0.003,0.0042426407000000005
2020-10-17 11:30:00,4.172,0.22,4.1777965484,0.042,0.0,0.042,4.13,0.22,4.1358554133,4.132,0.22,4.1378525832,0.042,0.0,0.042,4.09,0.22,4.0959125967
2020-10-17 12:00:00,4.175,0.2495,4.1824484755,0.045,-0.0005,0.0450027777,4.13,0.25,4.1375596672,4.155,0.2495,4.1624842642,0.045,-0.0005,0.0450027777,4.11,0.25,4.1175963862
2020-10-17 12:30:00,4.183,0.25,4.1904640554,0.053,0.0,0.053,4.13,0.25,4.1375596672,4.123,0.25,4.1305724785,0.053,0.0,0.053,4.07,0.25,4.0776709038
2020-10-17 13:00:00,4.112,0.2185,4.1178011426,0.052000000000000005,-0.0015,0.0520216301,4.06,0.22,4.0659562221,4.062,0.2185,4.0678724476,0.052000000000000005,-0.0015,0.0520216301,4.01,0.22,4.0160303784
2020-10-17 13:30:00,4.079,0.22,4.0849285183,0.049,0.0,0.049,4.03,0.22,4.0360004955,4.029,0.22,4.0350019827,0.049,0.0,0.049,3.98,0.22,3.9860757645
2020-10-17 14:00:00,3.941,0.19,3.9455773975,0.051000000000000004,0.0,0.051000000000000004,3.89,0.19,3.8946373387,3.891,0.19,3.8956361483,0.051000000000000004,0.0,0.051000000000000004,3.84,0.19,3.8446976474000003
2020-10-17 14:30:00,3.887,0.191,3.8916898643,0.047,0.001,0.0470106371,3.84,0.19,3.8446976474000003,3.847,0.191,3.8517385685,0.047,0.001,0.0470106371,3.8,0.19,3.804747035
2020-10-17 15:00:00,3.9295,0.211,3.9351608925,0.0395,0.001,0.0395126562,3.89,0.21,3.8956642566,3.8795,0.211,3.8852337446,0.0395,0.001,0.0395126562,3.84,0.21,3.8457379006
2020-10-17 15:30:00,3.9255,0.171,3.9292227285,0.035500000000000004,0.001,0.0355140817,3.89,0.17,3.893712881,3.8955,0.171,3.8992513705,0.035500000000000004,0.001,0.0355140817,3.86,0.17,3.8637417098
2020-10-17 16:00:00,3.9210000000000003,0.171,3.9247269969,0.031,0.001,0.031016124800000003,3.89,0.17,3.893712881,3.891,0.171,3.8947557048,0.031,0.001,0.031016124800000003,3.86,0.17,3.8637417098
2020-10-17 16:30:00,4.1385,0.1705,4.1420106832,0.0285,0.0005,0.0285043856,4.11,0.17,4.1135143126,4.0885,0.1705,4.0920535798,0.0285,0.0005,0.0285043856,4.06,0.17,4.0635575547
2020-10-17 17:00:00,4.3075,0.1705,4.3108730554,0.0275,0.0005,0.0275045451,4.28,0.17,4.2833748377,4.2575,0.1705,4.260912637,0.0275,0.0005,0.0275045451,4.23,0.17,4.2334146974
2020-10-17 17:30:00,4.5375,0.17,4.5406834563,0.0275,0.0,0.0275,4.51,0.17,4.5132028539,4.4875,0.17,4.4907189012,0.0275,0.0,0.0275,4.46,0.17,4.4632387344
2020-10-17 18:00:00,4.6575,0.17,4.6606014902,0.0275,0.0,0.0275,4.63,0.17,4.6331198992000004,4.5975,0.17,4.6006419389,0.0275,0.0,0.0275,4.57,0.17,4.5731608325
2020-10-17 18:30:00,4.8375,0.2,4.8416326017,0.0275,0.0,0.0275,4.8100000000000005,0.2,4.8141562085,4.7775,0.2,4.7816844574,0.0275,0.0,0.0275,4.75,0.2,4.7542086618
2020-10-17 19:00:00,4.9675,0.2,4.9715245398,0.0275,0.0,0.0275,4.94,0.2,4.9440469253,4.9175,0.2,4.9215654268,0.0275,0.0,0.0275,4.89,0.2,4.8940882706
2020-10-17 19:30:00,4.8870000000000005,0.18,4.8903137936,0.027,0.0,0.027,4.86,0.18,4.863332191,4.837,0.18,4.8403480247,0.027,0.0,0.027,4.8100000000000005,0.18,4.8133668051
2020-10-17 20:00:00,4.6370000000000005,0.16,4.6397595843,0.027,0.0,0.027,4.61,0.16,4.612775737,4.577,0.16,4.5797957378,0.027,0.0,0.027,4.55,0.16,4.5528123177
2020-10-17 20:30:00,4.337,0.16,4.3399503453,0.027,0.0,0.027,4.31,0.16,4.3129688151,4.287,0.16,4.2899847319,0.027,0.0,0.027,4.26,0.16,4.2630036359
2020-10-17 21:00:00,4.127,0.09,4.1279812257,0.027,0.0,0.027,4.1,0.09,4.1009876859,4.077,0.09,4.0779932565,0.027,0.0,0.027,4.05,0.09,4.0509998766
2020-10-17 21:30:00,3.975,0.09,3.9760187374,0.025,0.0,0.025,3.95,0.09,3.9510251834,3.925,0.09,3.9260317115000003,0.025,0.0,0.025,3.9,0.09,3.9010383233
2020-10-17 22:00:00,3.8265000000000002,0.09,3.8275582621,0.026500000000000003,0.0,0.026500000000000003,3.8,0.09,3.8010656401,3.7765,0.09,3.7775722693000002,0.026500000000000003,0.0,0.026500000000000003,3.75,0.09,3.7510798445
2020-10-17 22:30:00,3.627,0.09,3.6281164535,0.027,0.0,0.027,3.6,0.09,3.6011248243000002,3.5869999999999997,0.09,3.5881288996,0.027,0.0,0.027,3.56,0.09,3.5611374587
2020-10-17 23:00:00,3.3970000000000002,0.05,3.3973679518,0.027,0.0,0.027,3.37,0.05,3.3703708995,3.357,0.05,3.3573723356,0.027,0.0,0.027,3.33,0.05,3.3303753542
2020-10-17 23:30:00,3.197,0.05,3.1973909676,0.027,0.0,0.027,3.17,0.05,3.1703942972,3.157,0.05,3.1573959207,0.027,0.0,0.027,3.13,0.05,3.1303993355
2020-10-18 00:00:00,3.027,0.05,3.027412922,0.027,0.0,0.027,3.0,0.05,3.0004166377,2.987,0.05,2.9874184508,0.027,0.0,0.027,2.96,0.05,2.9604222672000002
2020-10-18 00:30:00,2.895,0.05,2.8954317467,0.025,0.0,0.025,2.87,0.05,2.870435507,2.855,0.05,2.8554377948000003,0.025,0.0,0.025,2.83,0.05,2.8304416616
2020-10-18 01:00:00,2.806,0.05,2.8064454386,0.026000000000000002,0.0,0.026000000000000002,2.7800000000000002,0.05,2.7804496039,2.766,0.05,2.7664518792,0.026000000000000002,0.0,0.026000000000000002,2.74,0.05,2.7404561664
2020-10-18 01:30:00,2.9265,0.05,2.9269271002,0.026500000000000003,0.0,0.026500000000000003,2.9,0.05,2.9004310025,2.8865,0.05,2.8869330179,0.026500000000000003,0.0,0.026500000000000003,2.86,0.05,2.8604370295
2020-10-18 02:00:00,3.1465,0.05,3.1468972417,0.026500000000000003,0.0,0.026500000000000003,3.12,0.05,3.1204006153,3.1065,0.05,3.106902356,0.026500000000000003,0.0,0.026500000000000003,3.08,0.05,3.0804058174
2020-10-18 02:30:00,3.1465,0.03,3.1466430128,0.026500000000000003,0.0,0.026500000000000003,3.12,0.03,3.1201442274,3.0865,0.03,3.0866457928,0.026500000000000003,0.0,0.026500000000000003,3.06,0.03,3.0601470553
2020-10-18 03:00:00,3.0565,0.03,3.0566472237,0.026500000000000003,0.0,0.026500000000000003,3.03,0.03,3.0301485112,3.0265,0.03,3.0266486829,0.026500000000000003,0.0,0.026500000000000003,3.0,0.03,3.0001499963
2020-10-18 03:30:00,3.0165,0.03,3.0166491758,0.026500000000000003,0.0,0.026500000000000003,2.99,0.03,2.9901504979,2.9765,0.03,2.9766511804,0.026500000000000003,0.0,0.026500000000000003,2.95,0.03,2.9501525384000002
2020-10-18 04:00:00,3.0165,0.03,3.0166491758,0.026500000000000003,0.0,0.026500000000000003,2.99,0.03,2.9901504979,2.9765,0.03,2.9766511804,0.026500000000000003,0.0,0.026500000000000003,2.95,0.03,2.9501525384000002
2020-10-18 04:30:00,2.8365,-0.01,2.8365176273,0.026500000000000003,0.0,0.026500000000000003,2.81,-0.01,2.8100177935,2.7965,-0.01,2.7965178794,0.026500000000000003,0.0,0.026500000000000003,2.77,-0.01,2.7700180505
2020-10-18 05:00:00,2.346,-0.12,2.3490670489,0.026000000000000002,0.0,0.026000000000000002,2.32,-0.12,2.3231013753,2.316,-0.12,2.3191067246,0.026000000000000002,0.0,0.026000000000000002,2.29,-0.12,2.2931419494
2020-10-18 05:30:00,2.326,-0.12,2.3290933858000002,0.026000000000000002,0.0,0.026000000000000002,2.3,-0.12,2.3031283073,2.296,-0.12,2.2991337499,0.026000000000000002,0.0,0.026000000000000002,2.27,-0.12,2.2731695933
2020-10-18 06:00:00,2.356,-0.12,2.3590540477,0.026000000000000002,0.0,0.026000000000000002,2.33,-0.12,2.3330880823,2.336,-0.12,2.3390801611,0.026000000000000002,0.0,0.026000000000000002,2.31,-0.12,2.3131147831
2020-10-18 06:30:00,2.516,-0.12,2.5188600596,0.026000000000000002,0.0,0.026000000000000002,2.49,-0.12,2.4928898892999998,2.4859999999999998,-0.12,2.4888945337,0.026000000000000002,0.0,0.026000000000000002,2.46,-0.12,2.4629250902
2020-10-18 07:00:00,2.636,-0.07,2.6369292747,0.026000000000000002,0.0,0.026000000000000002,2.61,-0.07,2.6109385286,2.606,-0.07,2.6069399686,0.026000000000000002,0.0,0.026000000000000002,2.58,-0.07,2.5809494377
2020-10-18 07:30:00,2.836,-0.04,2.8362820734,0.026000000000000002,0.0,0.026000000000000002,2.81,-0.04,2.8102846831,2.806,-0.04,2.8062850889,0.026000000000000002,0.0,0.026000000000000002,2.7800000000000002,-0.04,2.7802877549
2020-10-18 08:00:00,3.046,-0.04,3.0462626282,0.026000000000000002,0.0,0.026000000000000002,3.02,-0.04,3.020264889,3.006,-0.04,3.0062661226,0.026000000000000002,0.0,0.026000000000000002,2.98,-0.04,2.9802684443
2020-10-18 08:30:00,3.266,-0.04,3.2662449388,0.026000000000000002,0.0,0.026000000000000002,3.24,-0.04,3.2402469042,3.226,-0.04,3.2262479756,0.026000000000000002,0.0,0.026000000000000002,3.2,-0.04,3.2002499902
2020-10-18 09:00:00,3.356,-0.04,3.3562383706,0.026000000000000002,0.0,0.026000000000000002,3.33,-0.04,3.3302402316,3.316,-0.04,3.3162412457,0.026000000000000002,0.0,0.026000000000000002,3.29,-0.04,3.2902431521
2020-10-18 09:30:00,3.5355,-0.04,3.5357262691,0.025500000000000002,0.0,0.025500000000000002,3.51,-0.04,3.5102279128,3.4955,-0.04,3.4957288582,0.025500000000000002,0.0,0.025500000000000002,3.47,-0.04,3.4702305399
2020-10-18 10:00:00,3.6855,0.0195,3.6855515869,0.025500000000000002,-0.0005,0.0255049015,3.66,0.02,3.6600546444,3.6455,0.0195,3.645552153,0.025500000000000002,-0.0005,0.0255049015,3.62,0.02,3.6200552482
2020-10-18 10:30:00,3.8165,0.0195,3.8165498163000002,0.026500000000000003,-0.0005,0.026504716600000002,3.79,0.02,3.7900527701,3.7665,0.0195,3.7665504776,0.026500000000000003,-0.0005,0.026504716600000002,3.74,0.02,3.7400534756
2020-10-18 11:00:00,3.8565,0.0205,3.8565544855000002,0.026500000000000003,0.0005,0.026504716600000002,3.83,0.02,3.830052219,3.8165,0.0205,3.8165550566,0.026500000000000003,0.0005,0.026504716600000002,3.79,0.02,3.7900527701
2020-10-18 11:30:00,3.898,0.02,3.8980513080000003,0.028,0.0,0.028,3.87,0.02,3.8700516792,3.858,0.02,3.85805184,0.028,0.0,0.028,3.83,0.02,3.830052219
2020-10-18 12:00:00,3.9005,0.06,3.900961452,0.030500000000000003,0.0,0.030500000000000003,3.87,0.06,3.8704650883,3.8605,0.06,3.8609662327,0.030500000000000003,0.0,0.030500000000000003,3.83,0.06,3.8304699451
2020-10-18 12:30:00,4.0525,0.091,4.0535215862,0.0325,0.001,0.032515381,4.02,0.09,4.0210073365,3.9825,0.091,3.9835395379,0.0325,0.001,0.032515381,3.95,0.09,3.9510251834
2020-10-18 13:00:00,4.0165,0.089,4.0174859365,0.036500000000000005,-0.001,0.0365136961,3.98,0.09,3.9810174579,3.9665,0.089,3.9674983617,0.036500000000000005,-0.001,0.0365136961,3.93,0.09,3.9310303993
2020-10-18 13:30:00,3.876,0.09050000000000001,3.8770563898,0.036000000000000004,0.0005,0.0360034721,3.84,0.09,3.8410545427000002,3.836,0.09050000000000001,3.8370674022999998,0.036000000000000004,0.0005,0.0360034721,3.8,0.09,3.8010656401
2020-10-18 14:00:00,3.766,0.0325,3.7661402324,0.036000000000000004,0.0025,0.0360867012,3.73,0.03,3.7301206415,3.726,0.0325,3.7261417378,0.036000000000000004,0.0025,0.0360867012,3.69,0.03,3.6901219492
2020-10-18 14:30:00,3.6315,0.0325,3.631645426,0.0315,0.0025,0.031599050600000005,3.6,0.03,3.6001249978,3.5915,0.0325,3.5916470456000003,0.0315,0.0025,0.031599050600000005,3.56,0.03,3.5601264023
2020-10-18 15:00:00,3.9395,0.091,3.9405508815,0.029500000000000002,0.001,0.0295169443,3.91,0.09,3.9110356685000003,3.8895,0.091,3.8905643871,0.029500000000000002,0.001,0.0295169443,3.86,0.09,3.8610490802
2020-10-18 15:30:00,4.2665,0.1505,4.2691536046,0.026500000000000003,0.0005,0.026504716600000002,4.24,0.15,4.2426524722,4.2165,0.1505,4.2191850516,0.026500000000000003,0.0005,0.026504716600000002,4.19,0.15,4.1926841045
2020-10-18 16:00:00,4.266,0.1515,4.2686892895,0.026000000000000002,0.0015,0.0260432333,4.24,0.15,4.2426524722,4.216,0.1515,4.2187211629,0.026000000000000002,0.0015,0.0260432333,4.19,0.15,4.1926841045
2020-10-18 16:30:00,4.355,0.1495,4.3575652892,0.025,-0.0005,0.0250049995,4.33,0.15,4.3325973734,4.315,0.1495,4.3175890552,0.025,-0.0005,0.0250049995,4.29,0.15,4.2926215766
2020-10-18 17:00:00,4.564,0.23,4.5697916802,0.024,0.0,0.024,4.54,0.23,4.5458222579,4.524,0.23,4.5298428229,0.024,0.0,0.024,4.5,0.23,4.5058739441
2020-10-18 17:30:00,4.814,0.47000000000000003,4.8368890829,0.024,0.0,0.024,4.79,0.47000000000000003,4.8130032204,4.824,0.47000000000000003,4.8468418584,0.024,0.0,0.024,4.8,0.47000000000000003,4.8229555254
2020-10-18 18:00:00,4.964,0.22,4.9688727092,0.024,0.0,0.024,4.94,0.22,4.9448963589,4.904,0.22,4.9089322668,0.024,0.0,0.024,4.88,0.22,4.8849564993
2020-10-18 18:30:00,5.034,0.22,5.0388050171,0.024,0.0,0.024,5.01,0.22,5.014828013,4.984,0.22,4.9888531748,0.024,0.0,0.024,4.96,0.22,4.9648766349
2020-10-18 19:00:00,5.0635,0.22,5.0682770495,0.0235,0.0,0.0235,5.04,0.22,5.0447993023,5.0035,0.22,5.008334279,0.0235,0.0,0.0235,4.98,0.22,4.9848570692
2020-10-18 19:30:00,4.8735,0.19,4.8772022974,0.0235,0.0,0.0235,4.85,0.19,4.8537202227,4.8135,0.19,4.8172484106999995,0.0235,0.0,0.0235,4.79,0.19,4.7937667862
2020-10-18 20:00:00,4.6335,0.15,4.6359273344,0.0235,0.0,0.0235,4.61,0.15,4.6124397015,4.5835,0.15,4.5859537994,0.0235,0.0,0.0235,4.5600000000000005,0.15,4.5624664381999995
2020-10-18 20:30:00,4.4235,0.15,4.4260425043,0.0235,0.0,0.0235,4.4,0.15,4.4025560757,4.3735,0.15,4.3760715545,0.0235,0.0,0.0235,4.35,0.15,4.3525854386
2020-10-18 21:00:00,4.1235,0.09,4.1244820584,0.0235,0.0,0.0235,4.1,0.09,4.1009876859,4.0835,0.09,4.0844916758,0.0235,0.0,0.0235,4.06,0.09,4.0609974144
2020-10-18 21:30:00,3.933,0.09,3.9340296135,0.023,0.0,0.023,3.91,0.09,3.9110356685000003,3.893,0.09,3.8940401898,0.023,0.0,0.023,3.87,0.09,3.8710463702
2020-10-18 22:00:00,3.733,0.09,3.7340847607,0.023,0.0,0.023,3.71,0.09,3.7110914836,3.693,0.09,3.6940965066,0.023,0.0,0.023,3.67,0.09,3.6711033764
2020-10-18 22:30:00,3.493,0.61,3.5458636466,0.023,0.0,0.023,3.47,0.61,3.5232087647,3.553,0.61,3.6049839112,0.023,0.0,0.023,3.5300000000000002,0.61,3.5823176855
2020-10-18 23:00:00,3.273,0.18,3.2779458507,0.023,0.0,0.023,3.25,0.18,3.2549807987,3.263,0.18,3.2679609851,0.023,0.0,0.023,3.24,0.18,3.2449961479000002
2020-10-18 23:30:00,3.023,0.04,3.0232646262,0.023,0.0,0.023,3.0,0.04,3.0002666548,2.993,0.04,2.9932672784000003,0.023,0.0,0.023,2.9699999999999998,0.04,2.9702693481
2020-10-19 00:00:00,2.8529999999999998,0.04,2.8532803928,0.023,0.0,0.023,2.83,0.04,2.8302826714,2.813,0.04,2.8132843794999998,0.023,0.0,0.023,2.79,0.04,2.7902867236
2020-10-19 00:30:00,2.783,0.04,2.7832874447,0.023,0.0,0.023,2.76,0.04,2.7602898399,2.753,0.04,2.7532905767,0.023,0.0,0.023,2.73,0.04,2.7302930246
2020-10-19 01:00:00,2.763,0.04,2.7632895252000003,0.023,0.0,0.023,2.74,0.04,2.7402919552,2.753,0.04,2.7532905767,0.023,0.0,0.023,2.73,0.04,2.7302930246
2020-10-19 01:30:00,2.8625,0.04,2.8627794623,0.022500000000000003,0.0,0.022500000000000003,2.84,0.04,2.8402816762,2.8325,0.04,2.8327824219,0.022500000000000003,0.0,0.022500000000000003,2.81,0.04,2.8102846831
2020-10-19 02:00:00,3.0825,0.04,3.0827595187,0.022500000000000003,0.0,0.022500000000000003,3.06,0.04,3.0602614267,3.0425,0.04,3.0427629303,0.022500000000000003,0.0,0.022500000000000003,3.02,0.04,3.020264889
2020-10-19 02:30:00,3.0825,0.04,3.0827595187,0.022500000000000003,0.0,0.022500000000000003,3.06,0.04,3.0602614267,3.0425,0.04,3.0427629303,0.022500000000000003,0.0,0.022500000000000003,3.02,0.04,3.020264889
2020-10-19 03:00:00,3.0225,0.04,3.02276467,0.022500000000000003,0.0,0.022500000000000003,3.0,0.04,3.0002666548,2.9825,0.04,2.9827682193,0.022500000000000003,0.0,0.022500000000000003,2.96,0.04,2.9602702579
2020-10-19 03:30:00,3.0225,0.04,3.02276467,0.022500000000000003,0.0,0.022500000000000003,3.0,0.04,3.0002666548,2.9825,0.04,2.9827682193,0.022500000000000003,0.0,0.022500000000000003,2.96,0.04,2.9602702579
2020-10-19 04:00:00,2.9725,0.04,2.9727691215,0.022500000000000003,0.0,0.022500000000000003,2.95,0.04,2.950271174,2.9325,0.04,2.9327727921,0.022500000000000003,0.0,0.022500000000000003,2.91,0.04,2.9102749011
2020-10-19 04:30:00,2.9725,0.04,2.9727691215,0.022500000000000003,0.0,0.022500000000000003,2.95,0.04,2.950271174,2.9325,0.04,2.9327727921,0.022500000000000003,0.0,0.022500000000000003,2.91,0.04,2.9102749011
2020-10-19 05:00:00,2.9725,0.04,2.9727691215,0.022500000000000003,0.0,0.022500000000000003,2.95,0.04,2.950271174,2.9325,0.04,2.9327727921,0.022500000000000003,0.0,0.022500000000000003,2.91,0.04,2.9102749011
2020-10-19 05:30:00,2.9725,0.06,2.9731054892,0.022500000000000003,0.0,0.022500000000000003,2.95,0.06,2.9506101064,2.9325,0.06,2.9331137465,0.022500000000000003,0.0,0.022500000000000003,2.91,0.06,2.910618491
2020-10-19 06:00:00,3.1325,0.06,3.1330745682,0.022500000000000003,0.0,0.022500000000000003,3.11,0.06,3.1105787243,3.0825,0.06,3.0830838863,0.022500000000000003,0.0,0.022500000000000003,3.06,0.06,3.0605881788
2020-10-19 06:30:00,3.412,0.8,3.5045319231,0.022,0.0,0.022,3.39,0.8,3.4831164207,3.492,0.8,3.5824661897,0.022,0.0,0.022,3.47,0.8,3.5610251333000003
2020-10-19 07:00:00,3.822,0.36,3.8389170348,0.022,0.0,0.022,3.8,0.36,3.8170145402,3.802,0.36,3.8190056297,0.022,0.0,0.022,3.7800000000000002,0.36,3.7971041598
2020-10-19 07:30:00,4.372,0.36,4.3867965533,0.022,0.0,0.022,4.35,0.36,4.3648711321,4.322,0.36,4.3369671431,0.022,0.0,0.022,4.3,0.36,4.3150434529
2020-10-19 08:00:00,4.682,0.41000000000000003,4.6999174461,0.022,0.0,0.022,4.66,0.41000000000000003,4.6780017101,4.632,0.41000000000000003,4.6501101062,0.022,0.0,0.022,4.61,0.41000000000000003,4.6281961929
2020-10-19 08:30:00,4.852,0.46,4.873756662,0.022,0.0,0.022,4.83,0.46,4.8518553152,4.802,0.46,4.8239821724,0.022,0.0,0.022,4.78,0.46,4.8020828814000005
2020-10-19 09:00:00,4.8155,0.46,4.8374208262,0.025500000000000002,0.0,0.025500000000000002,4.79,0.46,4.8120369907,4.7655,0.46,4.7876497627,0.025500000000000002,0.0,0.025500000000000002,4.74,0.46,4.7622683671
2020-10-19 09:30:00,4.876,0.46,4.8976500487,0.016,0.0,0.016,4.86,0.46,4.881721008,4.8260000000000005,0.46,4.8478733482,0.016,0.0,0.016,4.8100000000000005,0.46,4.8319457778
2020-10-19 10:00:00,4.93,0.52,4.9573480814,0.0,0.0,0.0,4.93,0.52,4.9573480814,4.88,0.52,4.9076267177,0.0,0.0,0.0,4.88,0.52,4.9076267177
2020-10-19 10:30:00,4.7825,0.47100000000000003,4.8056370285,0.0125,0.001,0.0125399362,4.77,0.47000000000000003,4.7930992062,4.7225,0.47100000000000003,4.7459295454,0.0125,0.001,0.0125399362,4.71,0.47000000000000003,4.7333920184
2020-10-19 11:00:00,4.5835,0.47050000000000003,4.6075853221,0.043500000000000004,0.0005,0.043502873500000004,4.54,0.47000000000000003,4.5642633579,4.5335,0.47050000000000003,4.5578495478,0.043500000000000004,0.0005,0.043502873500000004,4.49,0.47000000000000003,4.5145320909
2020-10-19 11:30:00,4.633,0.5405,4.6644216415,0.043000000000000003,0.0005,0.0430029069,4.59,0.54,4.6216555475,4.583,0.5405,4.6147621011,0.043000000000000003,0.0005,0.0430029069,4.54,0.54,4.5720017498
2020-10-19 12:00:00,4.4879999999999995,0.541,4.5204894646,0.028,0.001,0.0280178515,4.46,0.54,4.4925716466,4.448,0.541,4.4807795081,0.028,0.001,0.0280178515,4.42,0.54,4.4528642468
2020-10-19 12:30:00,4.391,0.561,4.4266919929,0.031,0.001,0.031016124800000003,4.36,0.56,4.3958161927,4.341,0.561,4.3770997247,0.031,0.001,0.031016124800000003,4.31,0.56,4.3462282499
2020-10-19 13:00:00,4.4105,0.519,4.4409313494,0.0505,-0.001,0.050509899999999996,4.36,0.52,4.39089968,4.3605,0.519,4.3912778607,0.0505,-0.001,0.050509899999999996,4.31,0.52,4.3412555787
2020-10-19 13:30:00,4.414,0.491,4.4412247185,0.054,0.001,0.054009258500000004,4.36,0.49,4.3874480054,4.364,0.491,4.3915346976,0.054,0.001,0.054009258500000004,4.31,0.49,4.3377644012
2020-10-19 14:00:00,4.471,0.49050000000000005,4.4978251689,0.041,0.0005,0.0410030487,4.43,0.49,4.4570169396,4.421,0.49050000000000005,4.4481267124,0.041,0.0005,0.0410030487,4.38,0.49,4.4073234508
2020-10-19 14:30:00,4.44,0.531,4.4716396322,0.01,0.001,0.0100498756,4.43,0.53,4.4615916442,4.41,0.531,4.4418533294,0.01,0.001,0.0100498756,4.4,0.53,4.4318055011
2020-10-19 15:00:00,4.445,0.531,4.4766042934,0.015,0.001,0.0150332964,4.43,0.53,4.4615916442,4.415,0.531,4.4468175137,0.015,0.001,0.0150332964,4.4,0.53,4.4318055011
2020-10-19 15:30:00,4.395,0.4595,4.4189552215,0.035,-0.0005,0.0350035712,4.36,0.46,4.3841989006,4.345,0.4595,4.3692293657,0.035,-0.0005,0.0350035712,4.31,0.46,4.3344780539
2020-10-19 16:00:00,4.3925,0.42050000000000004,4.4125816140000005,0.0325,0.0005,0.0325038459,4.36,0.42,4.3801826446,4.3425,0.42050000000000004,4.3628117654,0.0325,0.0005,0.0325038459,4.31,0.42,4.3304156844
2020-10-19 16:30:00,4.5915,0.38,4.607197874,0.0115,0.0,0.0115,4.58,0.38,4.5957371552,4.5415,0.38,4.5573701024,0.0115,0.0,0.0115,4.53,0.38,4.5459102499
2020-10-19 17:00:00,4.72,0.32,4.7308350214,0.0,0.0,0.0,4.72,0.32,4.7308350214,4.67,0.32,4.6809507581,0.0,0.0,0.0,4.67,0.32,4.6809507581
2020-10-19 17:30:00,4.7755,0.22,4.7805648463,0.0155,0.0,0.0155,4.76,0.22,4.7650813214,4.7155000000000005,0.22,4.7206292218,0.0155,0.0,0.0155,4.7,0.22,4.7051461189
2020-10-19 18:00:00,4.8905,0.22,4.8954458684,0.030500000000000003,0.0,0.030500000000000003,4.86,0.22,4.8649768756,4.8405000000000005,0.22,4.8454969043,0.030500000000000003,0.0,0.030500000000000003,4.8100000000000005,0.22,4.8150285565
2020-10-19 18:30:00,5.1695,0.25,5.1755415417,0.029500000000000002,0.0,0.029500000000000002,5.14,0.25,5.1460761751,5.1195,0.25,5.125600477,0.029500000000000002,0.0,0.029500000000000002,5.09,0.25,5.096135791
2020-10-19 19:00:00,5.248,0.25,5.253951275,0.008,0.0,0.008,5.24,0.25,5.2459603506,5.198,0.25,5.204008455,0.008,0.0,0.008,5.19,0.25,5.1960177059
2020-10-19 19:30:00,5.03,0.21,5.0343817893,0.0,0.0,0.0,5.03,0.21,5.0343817893,4.98,0.21,4.9844257443,0.0,0.0,0.0,4.98,0.21,4.9844257443
2020-10-19 20:00:00,4.7285,0.18,4.7319247934,0.018500000000000003,0.0,0.018500000000000003,4.71,0.18,4.7134382355,4.6785,0.18,4.6819613678,0.018500000000000003,0.0,0.018500000000000003,4.66,0.18,4.6634750991
2020-10-19 20:30:00,4.51,0.18,4.5135905884,0.03,0.0,0.03,4.48,0.18,4.4836146132,4.45,0.18,4.4536389616,0.03,0.0,0.03,4.42,0.18,4.42366364
2020-10-19 21:00:00,4.23,0.15,4.2326587389,0.03,0.0,0.03,4.2,0.15,4.2026777178,4.19,0.15,4.1926841045,0.03,0.0,0.03,4.16,0.15,4.1627034485
2020-10-19 21:30:00,4.0025,0.15,4.0053097571,0.0025,0.0,0.0025,4.0,0.15,4.0028115119,3.9525,0.15,3.9553452757,0.0025,0.0,0.0025,3.95,0.15,3.9528470752000002
2020-10-19 22:00:00,3.77,0.43,3.7944433056999998,0.0,0.0,0.0,3.77,0.43,3.7944433056999998,3.77,0.43,3.7944433056999998,0.0,0.0,0.0,3.77,0.43,3.7944433056999998
2020-10-19 22:30:00,3.5445,0.38,3.5648113905,0.0245,0.0,0.0245,3.52,0.38,3.5404519486,3.5545,0.38,3.574754572,0.0245,0.0,0.0245,3.5300000000000002,0.38,3.5503943443
2020-10-19 23:00:00,3.3,0.15,3.3034073318,0.03,0.0,0.03,3.27,0.15,3.2734385591,3.27,0.15,3.2734385591,0.03,0.0,0.03,3.24,0.15,3.2434703637
2020-10-19 23:30:00,3.054,0.07,3.0548021213,0.024,0.0,0.024,3.03,0.07,3.030808473,3.004,0.07,3.0048154685,0.024,0.0,0.024,2.98,0.07,2.9808220343
2020-10-20 00:00:00,2.89,0.07,2.8908476266000003,0.0,0.0,0.0,2.89,0.07,2.8908476266000003,2.85,0.07,2.8508595195,0.0,0.0,0.0,2.85,0.07,2.8508595195
2020-10-20 00:30:00,2.783,0.07,2.7838802058,0.003,0.0,0.003,2.7800000000000002,0.07,2.7808811553,2.743,0.07,2.7438930373,0.003,0.0,0.003,2.74,0.07,2.7408940147000003
2020-10-20 01:00:00,2.7595,0.07,2.7603876992,0.029500000000000002,0.0,0.029500000000000002,2.73,0.07,2.7308972884,2.7195,0.07,2.7204007517,0.029500000000000002,0.0,0.029500000000000002,2.69,0.07,2.6909106265
2020-10-20 01:30:00,2.62,0.01,2.6200190839,0.03,0.0,0.03,2.59,0.01,2.5900193049,2.59,0.01,2.5900193049,0.03,0.0,0.03,2.56,0.01,2.5600195312
2020-10-20 02:00:00,2.9245,0.01,2.9245170969,0.0145,0.0,0.0145,2.91,0.01,2.9100171821,2.8845,0.01,2.884517334,0.0145,0.0,0.0145,2.87,0.01,2.8700174215
2020-10-20 02:30:00,2.91,0.01,2.9100171821,0.0,0.0,0.0,2.91,0.01,2.9100171821,2.87,0.01,2.8700174215,0.0,0.0,0.0,2.87,0.01,2.8700174215
2020-10-20 03:00:00,2.8225,0.01,2.8225177147,0.0125,0.0,0.0125,2.81,0.01,2.8100177935,2.7825,0.01,2.7825179694,0.0125,0.0,0.0125,2.77,0.01,2.7700180505
2020-10-20 03:30:00,2.7705,0.01,2.7705180472,0.030500000000000003,0.0,0.030500000000000003,2.74,0.01,2.7400182481,2.7305,0.01,2.7305183116,0.030500000000000003,0.0,0.030500000000000003,2.7,0.01,2.7000185185000003
2020-10-20 04:00:00,2.7199999999999998,0.01,2.7200183823,0.03,0.0,0.03,2.69,0.01,2.6900185873,2.68,0.01,2.6800186567,0.03,0.0,0.03,2.65,0.01,2.6500188679
2020-10-20 04:30:00,2.6665,0.01,2.6665187511,0.006500000000000001,0.0,0.006500000000000001,2.66,0.01,2.6600187969,2.6365,0.01,2.6365189645,0.006500000000000001,0.0,0.006500000000000001,2.63,0.01,2.6300190113
2020-10-20 05:00:00,2.61,0.01,2.610019157,0.0,0.0,0.0,2.61,0.01,2.610019157,2.58,0.01,2.5800193798,0.0,0.0,0.0,2.58,0.01,2.5800193798
2020-10-20 05:30:00,2.6805,0.01,2.6805186532,0.0205,0.0,0.0205,2.66,0.01,2.6600187969,2.6405000000000003,0.01,2.6405189357000003,0.0205,0.0,0.0205,2.62,0.01,2.6200190839
2020-10-20 06:00:00,2.8405,0.04,2.8407816266,0.030500000000000003,0.0,0.030500000000000003,2.81,0.04,2.8102846831,2.8105,0.04,2.8107846324,0.030500000000000003,0.0,0.030500000000000003,2.7800000000000002,0.04,2.7802877549
2020-10-20 06:30:00,3.1475,0.13,3.1501835264,0.0275,0.0,0.0275,3.12,0.13,3.1227071589,3.1075,0.13,3.110218039,0.0275,0.0,0.0275,3.08,0.13,3.0827422857
2020-10-20 07:00:00,3.49,0.35000000000000003,3.5075062366000003,0.0,0.0,0.0,3.49,0.35000000000000003,3.5075062366000003,3.49,0.35000000000000003,3.5075062366000003,0.0,0.0,0.0,3.49,0.35000000000000003,3.5075062366000003
2020-10-20 07:30:00,4.0415,0.33,4.0549503388,0.0015,0.0,0.0015,4.04,0.33,4.0534553161,3.9915000000000003,0.33,4.0051182567,0.0015,0.0,0.0015,3.99,0.33,4.0036233589
2020-10-20 08:00:00,4.228,0.35000000000000003,4.242462021,0.028,0.0,0.028,4.2,0.35000000000000003,4.2145581026,4.178,0.35000000000000003,4.192634494,0.028,0.0,0.028,4.15,0.35000000000000003,4.1647328846
2020-10-20 08:30:00,4.4505,0.49,4.4773932427,0.030500000000000003,0.0,0.030500000000000003,4.42,0.49,4.4470776921,4.4005,0.49,4.4276969465,0.030500000000000003,0.0,0.030500000000000003,4.37,0.49,4.3973855869000005
2020-10-20 09:00:00,4.3905,0.48950000000000005,4.4177030797,0.0205,-0.0005,0.0205060967,4.37,0.49,4.3973855869000005,4.3405000000000005,0.48950000000000005,4.3680144803,0.0205,-0.0005,0.0205060967,4.32,0.49,4.3477005417
2020-10-20 09:30:00,4.331,0.49050000000000005,4.3586868722,0.001,0.0005,0.0011180340000000002,4.33,0.49,4.3576369743,4.291,0.49050000000000005,4.3189433025,0.001,0.0005,0.0011180340000000002,4.29,0.49,4.3178930047
2020-10-20 10:00:00,4.2695,0.491,4.2976401955,0.0195,0.001,0.0195256242,4.25,0.49,4.2781538074,4.2195,0.491,4.2479714276,0.0195,0.001,0.0195256242,4.2,0.49,4.228486727
2020-10-20 10:30:00,4.1595,0.521,4.1920020575,0.0495,0.001,0.049510099999999994,4.11,0.52,4.1427647773,4.1195,0.521,4.1523151675,0.0495,0.001,0.049510099999999994,4.07,0.52,4.1030842058
