Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-20 11:00:00,4.0015,0.47100000000000003,4.0291243776,0.061500000000000006,0.001,0.0615081295,3.94,0.47000000000000003,3.9679339712,3.9515000000000002,0.47100000000000003,3.9794714787,0.061500000000000006,0.001,0.0615081295,3.89,0.47000000000000003,3.9182904435
2020-10-20 11:30:00,3.88,0.47050000000000003,3.9084229876,0.06,0.0005,0.0600020833,3.8200000000000003,0.47000000000000003,3.8488050094,3.83,0.47050000000000003,3.8587912939,0.06,0.0005,0.0600020833,3.77,0.47000000000000003,3.7991841229
2020-10-20 12:00:00,3.856,0.4405,3.8810792636,0.036000000000000004,0.0005,0.0360034721,3.8200000000000003,0.44,3.8452568185000002,3.806,0.4405,3.8314065629,0.036000000000000004,0.0005,0.0360034721,3.77,0.44,3.7955895458
2020-10-20 12:30:00,4.037,0.47050000000000003,4.06432519,0.037,0.0005,0.0370033782,4.0,0.47000000000000003,4.027517846,3.997,0.47050000000000003,4.024596781,0.037,0.0005,0.0370033782,3.96,0.47000000000000003,3.9877938763
2020-10-20 13:00:00,4.1075,0.5395,4.1427788379,0.0575,-0.0005,0.0575021739,4.05,0.54,4.0858414066,4.0575,0.5395,4.0932098041,0.0575,-0.0005,0.0575021739,4.0,0.54,4.036285421
2020-10-20 13:30:00,4.0095,0.481,4.0382485374,0.0495,0.001,0.049510099999999994,3.96,0.48,3.9889848333,3.9595000000000002,0.481,3.9886089367,0.0495,0.001,0.049510099999999994,3.91,0.48,3.9393527387000002
2020-10-20 14:00:00,3.8345000000000002,0.5,3.8669613717,0.0645,0.0,0.0645,3.77,0.5,3.8030119642,3.7945,0.5,3.827300648,0.0645,0.0,0.0645,3.73,0.5,3.7633628579
2020-10-20 14:30:00,3.71,0.499,3.7434076722,0.04,-0.001,0.040012498,3.67,0.5,3.7039033464999997,3.66,0.499,3.6938599053,0.04,-0.001,0.040012498,3.62,0.5,3.6543672503
2020-10-20 15:00:00,3.76,0.4995,3.7930331201,0.04,-0.0005,0.0400031249,3.7199999999999998,0.5,3.7534517447,3.7199999999999998,0.4995,3.7533851721,0.04,-0.0005,0.0400031249,3.68,0.5,3.7138120577000002
2020-10-20 15:30:00,3.878,0.43,3.9017667793,0.048,0.0,0.048,3.83,0.43,3.8540627914,3.8280000000000003,0.43,3.8520752848,0.048,0.0,0.048,3.7800000000000002,0.43,3.8043790558
2020-10-20 16:00:00,4.009,0.4,4.0289056827,0.039,0.0,0.039,3.9699999999999998,0.4,3.9901002494,3.959,0.4,3.979155815,0.039,0.0,0.039,3.92,0.4,3.9403553139
2020-10-20 16:30:00,4.2025,0.36,4.2178912089,0.0325,0.0,0.0325,4.17,0.36,4.1855107215,4.1525,0.36,4.168075845,0.0325,0.0,0.0325,4.12,0.36,4.1356982482
2020-10-20 17:00:00,4.2,0.29050000000000004,4.2100344714,0.0,0.0005,0.0005,4.2,0.29,4.21,4.16,0.29050000000000004,4.1701307234,0.0,0.0005,0.0005,4.16,0.29,4.1700959222
2020-10-20 17:30:00,4.0315,0.11,4.0330004029,0.0015,0.0,0.0015,4.03,0.11,4.0315009612,3.9915000000000003,0.11,3.9930154332,0.0015,0.0,0.0015,3.99,0.11,3.9915160027
2020-10-20 18:00:00,4.1685,0.13,4.1705266154,0.0285,0.0,0.0285,4.14,0.13,4.1420405599,4.1185,0.13,4.1205512071,0.0285,0.0,0.0285,4.09,0.13,4.0920654931
2020-10-20 18:30:00,4.4605,0.17,4.4637383716,0.030500000000000003,0.0,0.030500000000000003,4.43,0.17,4.433260651,4.4105,0.17,4.4137750566000005,0.030500000000000003,0.0,0.030500000000000003,4.38,0.17,4.3832978451999995
2020-10-20 19:00:00,4.4575,0.17,4.4607405495,0.0275,0.0,0.0275,4.43,0.17,4.433260651,4.4075,0.17,4.4107772841,0.0275,0.0,0.0275,4.38,0.17,4.3832978451999995
2020-10-20 19:30:00,4.3805,0.14,4.3827366165,0.030500000000000003,0.0,0.030500000000000003,4.35,0.14,4.3522522905,4.3305,0.14,4.3327624271000005,0.030500000000000003,0.0,0.030500000000000003,4.3,0.14,4.3022784661
2020-10-20 20:00:00,4.1145,0.24,4.1214936916,0.0145,0.0,0.0145,4.1,0.24,4.1070183832,4.0845,0.24,4.091544971,0.0145,0.0,0.0145,4.07,0.24,4.0770700264
2020-10-20 20:30:00,3.79,0.81,3.8755902776,0.0,0.0,0.0,3.79,0.81,3.8755902776,3.88,0.81,3.9636473102,0.0,0.0,0.0,3.88,0.81,3.9636473102
2020-10-20 21:00:00,3.633,0.81,3.7222021708,0.013000000000000001,0.0,0.013000000000000001,3.62,0.81,3.7095147931,3.733,0.81,3.8198676679,0.013000000000000001,0.0,0.013000000000000001,3.7199999999999998,0.81,3.8071642991
2020-10-20 21:30:00,3.791,0.87,3.8895476601,0.031,0.0,0.031,3.76,0.87,3.8593393217000003,3.891,0.87,3.9870767487,0.031,0.0,0.031,3.86,0.87,3.9568295389
2020-10-20 22:00:00,3.6205,0.78,3.7035685831,0.030500000000000003,0.0,0.030500000000000003,3.59,0.78,3.6737582936,3.7005,0.78,3.7818117682,0.030500000000000003,0.0,0.030500000000000003,3.67,0.78,3.7519728144
2020-10-20 22:30:00,3.4705,0.22,3.4774660674,0.030500000000000003,0.0,0.030500000000000003,3.44,0.22,3.4470277051,3.4505,0.22,3.4575063630000002,0.030500000000000003,0.0,0.030500000000000003,3.42,0.22,3.4270687183
2020-10-20 23:00:00,3.236,0.09,3.2372513032,0.006,0.0,0.006,3.23,0.09,3.2312536267,3.196,0.09,3.1972669579,0.006,0.0,0.006,3.19,0.09,3.1912693399
2020-10-20 23:30:00,2.99,0.09,2.9913542083999998,0.0,0.0,0.0,2.99,0.09,2.9913542083999998,2.96,0.09,2.9613679272,0.0,0.0,0.0,2.96,0.09,2.9613679272
2020-10-21 00:00:00,2.8215,0.09,2.8229350418,0.021500000000000002,0.0,0.021500000000000002,2.8,0.09,2.8014460552,2.7915,0.09,2.7929504561,0.021500000000000002,0.0,0.021500000000000002,2.77,0.09,2.7714617082
2020-10-21 00:30:00,2.711,0.09,2.7124935023,0.031,0.0,0.031,2.68,0.09,2.6815107682,2.681,0.09,2.682510205,0.031,0.0,0.031,2.65,0.09,2.6515278614
2020-10-21 01:00:00,2.7105,0.09,2.7119937776,0.030500000000000003,0.0,0.030500000000000003,2.68,0.09,2.6815107682,2.6805,0.09,2.6820104866000003,0.030500000000000003,0.0,0.030500000000000003,2.65,0.09,2.6515278614
2020-10-21 01:30:00,2.85,0.09,2.8514206985,0.01,0.0,0.01,2.84,0.09,2.8414256985,2.81,0.09,2.8114409117,0.01,0.0,0.01,2.8,0.09,2.8014460552
2020-10-21 02:00:00,3.09,0.09,3.0913104018,0.0,0.0,0.0,3.09,0.09,3.0913104018,3.05,0.09,3.0513275799,0.0,0.0,0.0,3.05,0.09,3.0513275799
2020-10-21 02:30:00,3.0275,0.09,3.028837442,0.0175,0.0,0.0175,3.01,0.09,3.0113452144,2.9875,0.09,2.9888553411,0.0175,0.0,0.0175,2.9699999999999998,0.09,2.9713633235
2020-10-21 03:00:00,2.9505,0.09,2.9518723296,0.030500000000000003,0.0,0.030500000000000003,2.92,0.09,2.9213866571000002,2.9205,0.09,2.9218864198,0.030500000000000003,0.0,0.030500000000000003,2.89,0.09,2.8914010445000002
2020-10-21 03:30:00,2.9,0.09,2.9013962156,0.03,0.0,0.03,2.87,0.09,2.8714108031,2.87,0.09,2.8714108031,0.03,0.0,0.03,2.84,0.09,2.8414256985
2020-10-21 04:00:00,2.8449999999999998,0.09,2.8464231940999998,0.015,0.0,0.015,2.83,0.09,2.8314307337,2.805,0.09,2.8064434789,0.015,0.0,0.015,2.79,0.09,2.7914512355000003
2020-10-21 04:30:00,2.8,0.09,2.8014460552,0.0,0.0,0.0,2.8,0.09,2.8014460552,2.76,0.09,2.7614670014,0.0,0.0,0.0,2.76,0.09,2.7614670014
2020-10-21 05:00:00,2.742,0.04,2.7422917423,0.012,0.0,0.012,2.73,0.04,2.7302930246,2.7119999999999997,0.04,2.7122949692000002,0.012,0.0,0.012,2.7,0.04,2.70029628
2020-10-21 05:30:00,2.8305,0.08,2.8316303166,0.030500000000000003,0.0,0.030500000000000003,2.8,0.08,2.801142624,2.7905,0.08,2.7916465124,0.030500000000000003,0.0,0.030500000000000003,2.76,0.08,2.7611591769
2020-10-21 06:00:00,2.93,0.08,2.9310919467,0.03,0.0,0.03,2.9,0.08,2.9011032384,2.89,0.08,2.8911070544,0.03,0.0,0.03,2.86,0.08,2.8611186623
2020-10-21 06:30:00,3.2005,0.15,3.2040131476,0.0205,0.0,0.0205,3.18,0.15,3.1835357702,3.1605,0.15,3.1640575611,0.0205,0.0,0.0205,3.14,0.15,3.1435807609
2020-10-21 07:00:00,3.5700000000000003,0.19,3.5750524472,0.0,0.0,0.0,3.5700000000000003,0.19,3.5750524472,3.5300000000000002,0.19,3.5351096163999998,0.0,0.0,0.0,3.5300000000000002,0.19,3.5351096163999998
2020-10-21 07:30:00,4.026,0.47000000000000003,4.0533413377,0.006,0.0,0.006,4.02,0.47000000000000003,4.0473818698,3.996,0.47000000000000003,4.0235452029,0.006,0.0,0.006,3.99,0.47000000000000003,4.0175863401
2020-10-21 08:00:00,4.3405000000000005,0.42,4.3607728959,0.030500000000000003,0.0,0.030500000000000003,4.31,0.42,4.3304156844,4.2905,0.42,4.3110080318,0.030500000000000003,0.0,0.030500000000000003,4.26,0.42,4.2806541556
2020-10-21 08:30:00,4.59,0.51,4.6182464205,0.03,0.0,0.03,4.5600000000000005,0.51,4.5884311044,4.54,0.51,4.5685555704,0.03,0.0,0.03,4.51,0.51,4.5387443197
2020-10-21 09:00:00,4.5865,0.56,4.6205608155,0.026500000000000003,0.0,0.026500000000000003,4.5600000000000005,0.56,4.5942572849,4.5365,0.56,4.5709334112,0.026500000000000003,0.0,0.026500000000000003,4.51,0.56,4.5446341987
2020-10-21 09:30:00,4.97,0.62,5.0085227363,0.0,0.0,0.0,4.97,0.62,5.0085227363,4.92,0.62,4.9589111708,0.0,0.0,0.0,4.92,0.62,4.9589111708
2020-10-21 10:00:00,5.1015,0.65,5.1427426778,0.0015,0.0,0.0015,5.1,0.65,5.1412547107,5.0515,0.65,5.0931475779,0.0015,0.0,0.0015,5.05,0.65,5.0916598472
2020-10-21 10:30:00,5.019,0.45,5.0391329611,0.029,0.0,0.029,4.99,0.45,5.0102494948,4.959,0.45,4.9793755633,0.029,0.0,0.029,4.93,0.45,4.9504949248
2020-10-21 11:00:00,4.996,0.5005000000000001,5.0210074935,0.006,0.0005,0.0060207973,4.99,0.5,5.0149875374,4.936,0.5005000000000001,4.9613099329,0.006,0.0005,0.0060207973,4.93,0.5,4.9552901025
2020-10-21 11:30:00,5.061,0.5405,5.0897800787,0.001,0.0005,0.0011180340000000002,5.06,0.54,5.0887326517,5.011,0.5405,5.0400655998,0.001,0.0005,0.0011180340000000002,5.01,0.54,5.0390177614
2020-10-21 12:00:00,4.977,0.48950000000000005,5.0010138222,0.027,-0.0005,0.0270046292,4.95,0.49,4.9741934019,4.927,0.48950000000000005,4.9512563305,0.027,-0.0005,0.0270046292,4.9,0.49,4.9244390543000005
2020-10-21 12:30:00,4.9875,0.5205000000000001,5.0145863738,0.0375,0.0005,0.0375033332,4.95,0.52,4.97723819,4.9375,0.5205000000000001,4.9648591622,0.0375,0.0005,0.0375033332,4.9,0.52,4.9275145865
2020-10-21 13:00:00,4.9865,0.52,5.0135398921,0.036500000000000005,0.0,0.036500000000000005,4.95,0.52,4.97723819,4.9365,0.52,4.9638122698,0.036500000000000005,0.0,0.036500000000000005,4.9,0.52,4.9275145865
2020-10-21 13:30:00,4.916,0.47100000000000003,4.9385116179,0.036000000000000004,0.001,0.036013886200000005,4.88,0.47000000000000003,4.9025809529,4.856,0.47100000000000003,4.8787884767000005,0.036000000000000004,0.001,0.036013886200000005,4.82,0.47000000000000003,4.8428607248
2020-10-21 14:00:00,4.7620000000000005,0.47000000000000003,4.7851378246,0.022,0.0,0.022,4.74,0.47000000000000003,4.7632446924,4.702,0.47000000000000003,4.7254316205,0.022,0.0,0.022,4.68,0.47000000000000003,4.7035412191
2020-10-21 14:30:00,4.822,0.521,4.8500644326,0.002,0.001,0.0022360680000000003,4.82,0.52,4.8479686468,4.772,0.521,4.8003567576,0.002,0.001,0.0022360680000000003,4.77,0.52,4.7982601013
2020-10-21 15:00:00,4.724,0.49,4.7493447969,0.014,0.0,0.014,4.71,0.49,4.735419728,4.674,0.49,4.6996144523000005,0.014,0.0,0.014,4.66,0.49,4.6856909843
2020-10-21 15:30:00,4.6495,0.461,4.6722982835,0.0395,0.001,0.0395126562,4.61,0.46,4.6328932645,4.5995,0.461,4.6225448889,0.0395,0.001,0.0395126562,4.5600000000000005,0.46,4.5831430264
2020-10-21 16:00:00,4.7335,0.759,4.793965295,0.0335,-0.001,0.033514922,4.7,0.76,4.7610503043,4.7435,0.759,4.803839428,0.0335,-0.001,0.033514922,4.71,0.76,4.7709223427000005
2020-10-21 16:30:00,4.8905,0.4595,4.9120393423,0.030500000000000003,-0.0005,0.0305040981,4.86,0.46,4.881721008,4.8405000000000005,0.4595,4.8622608424,0.030500000000000003,-0.0005,0.0305040981,4.8100000000000005,0.46,4.8319457778
2020-10-21 17:00:00,5.0495,0.41000000000000003,5.0661178678,0.029500000000000002,0.0,0.029500000000000002,5.02,0.41000000000000003,5.0367151994,4.9995,0.41000000000000003,5.0162835097,0.029500000000000002,0.0,0.029500000000000002,4.97,0.41000000000000003,4.9868827938999996
2020-10-21 17:30:00,4.7165,0.35000000000000003,4.7294684955,0.026500000000000003,0.0,0.026500000000000003,4.69,0.35000000000000003,4.703041569,4.6765,0.35000000000000003,4.6895791122,0.026500000000000003,0.0,0.026500000000000003,4.65,0.35000000000000003,4.6631534395
2020-10-21 18:00:00,4.9095,0.35000000000000003,4.9219600009,0.029500000000000002,0.0,0.029500000000000002,4.88,0.35000000000000003,4.8925351302,4.8595,0.35000000000000003,4.8720878738,0.029500000000000002,0.0,0.029500000000000002,4.83,0.35000000000000003,4.8426645558
2020-10-21 18:30:00,5.1495,0.29,5.1576593771,0.029500000000000002,0.0,0.029500000000000002,5.12,0.29,5.1282063141,5.0995,0.29,5.1077392504,0.029500000000000002,0.0,0.029500000000000002,5.07,0.29,5.0782871128
2020-10-21 19:00:00,5.1495,0.29,5.1576593771,0.029500000000000002,0.0,0.029500000000000002,5.12,0.29,5.1282063141,5.0795,0.29,5.0877716389,0.029500000000000002,0.0,0.029500000000000002,5.05,0.29,5.0583198792
2020-10-21 19:30:00,4.9195,0.29,4.9280402038,0.029500000000000002,0.0,0.029500000000000002,4.89,0.29,4.8985916343,4.8695,0.29,4.8781277402,0.029500000000000002,0.0,0.029500000000000002,4.84,0.29,4.8486802328
2020-10-21 20:00:00,4.6365,0.22,4.6417165198,0.026500000000000003,0.0,0.026500000000000003,4.61,0.22,4.6152464723,4.5765,0.22,4.5817848324,0.026500000000000003,0.0,0.026500000000000003,4.55,0.22,4.5553155763
2020-10-21 20:30:00,4.3695,0.19,4.3736289566,0.029500000000000002,0.0,0.029500000000000002,4.34,0.19,4.3441569953,4.3095,0.19,4.3136863875,0.029500000000000002,0.0,0.029500000000000002,4.28,0.19,4.284215214
2020-10-21 21:00:00,4.1395,0.24,4.1464515251,0.029500000000000002,0.0,0.029500000000000002,4.11,0.24,4.1170013359,4.1095,0.24,4.1165021863,0.029500000000000002,0.0,0.029500000000000002,4.08,0.24,4.0870527278
2020-10-21 21:30:00,3.8495,0.9,3.9533087724,0.029500000000000002,0.0,0.029500000000000002,3.8200000000000003,0.9,3.9245891505,3.9495,0.9,4.0507468756,0.029500000000000002,0.0,0.029500000000000002,3.92,0.9,4.0219895574
2020-10-21 22:00:00,3.7095000000000002,0.28,3.7200524526,0.029500000000000002,0.0,0.029500000000000002,3.68,0.28,3.6906368014,3.6995,0.28,3.7100808953,0.029500000000000002,0.0,0.029500000000000002,3.67,0.28,3.6806657007
2020-10-21 22:30:00,3.4995,0.1,3.500928484,0.029500000000000002,0.0,0.029500000000000002,3.47,0.1,3.4714406231,3.4595000000000002,0.1,3.4609449938,0.029500000000000002,0.0,0.029500000000000002,3.43,0.1,3.4314574163
2020-10-21 23:00:00,3.2395,0.1,3.2410430806,0.029500000000000002,0.0,0.029500000000000002,3.21,0.1,3.2115572547,3.1995,0.1,3.2010623627,0.029500000000000002,0.0,0.029500000000000002,3.17,0.1,3.1715768949
2020-10-21 23:30:00,3.009,0.07,3.0098141139,0.029,0.0,0.029,2.98,0.07,2.9808220343,2.979,0.07,2.9798223101,0.029,0.0,0.029,2.95,0.07,2.9508303916000003
2020-10-22 00:00:00,2.8689999999999998,0.07,2.869853829,0.029,0.0,0.029,2.84,0.07,2.8408625451000002,2.829,0.07,2.8298658979,0.029,0.0,0.029,2.8,0.07,2.8008748633
2020-10-22 00:30:00,2.749,0.07,2.7498910888,0.029,0.0,0.029,2.7199999999999998,0.07,2.7209005862,2.719,0.07,2.7199009173,0.029,0.0,0.029,2.69,0.07,2.6909106265
2020-10-22 01:00:00,2.689,0.04,2.6892974919,0.029,0.0,0.029,2.66,0.04,2.6603007349,2.659,0.04,2.659300848,0.029,0.0,0.029,2.63,0.04,2.6303041649
2020-10-22 01:30:00,2.819,0.04,2.8192837743,0.029,0.0,0.029,2.79,0.04,2.7902867236,2.789,0.04,2.7892868264,0.029,0.0,0.029,2.76,0.04,2.7602898399
2020-10-22 02:00:00,3.059,0.08,3.0600459147,0.029,0.0,0.029,3.03,0.08,3.0310559216,3.019,0.08,3.0200597676,0.029,0.0,0.029,2.99,0.08,2.9910700426
2020-10-22 02:30:00,3.019,0.08,3.0200597676,0.029,0.0,0.029,2.99,0.08,2.9910700426,2.979,0.08,2.9800739924,0.029,0.0,0.029,2.95,0.08,2.9510845464
2020-10-22 03:00:00,2.969,0.08,2.9700776084,0.029,0.0,0.029,2.94,0.08,2.941088234,2.9290000000000003,0.08,2.9300923194,0.029,0.0,0.029,2.9,0.08,2.9011032384
2020-10-22 03:30:00,2.879,0.08,2.8801112826,0.029,0.0,0.029,2.85,0.08,2.8511225859,2.849,0.08,2.8501229798,0.029,0.0,0.029,2.8200000000000003,0.08,2.8211345236
2020-10-22 04:00:00,2.839,0.04,2.8392817754,0.029,0.0,0.029,2.81,0.04,2.8102846831,2.809,0.04,2.8092847844,0.029,0.0,0.029,2.7800000000000002,0.04,2.7802877549
2020-10-22 04:30:00,2.799,0.04,2.7992858018,0.029,0.0,0.029,2.77,0.04,2.7702887936,2.769,0.04,2.7692888979,0.029,0.0,0.029,2.74,0.04,2.7402919552
2020-10-22 05:00:00,2.749,0.04,2.7492909995,0.029,0.0,0.029,2.7199999999999998,0.04,2.7202941017,2.709,0.04,2.7092952958,0.029,0.0,0.029,2.68,0.04,2.6802984908000003
2020-10-22 05:30:00,2.799,0.04,2.7992858018,0.029,0.0,0.029,2.77,0.04,2.7702887936,2.759,0.04,2.7592899449,0.029,0.0,0.029,2.73,0.04,2.7302930246
2020-10-22 06:00:00,2.939,0.08,2.9400886041,0.029,0.0,0.029,2.91,0.08,2.9110994487,2.899,0.08,2.9001036188000002,0.029,0.0,0.029,2.87,0.08,2.8711147661
2020-10-22 06:30:00,3.2685,0.25,3.2780470177,0.0285,0.0,0.0285,3.24,0.25,3.2496307483,3.2485,0.25,3.2581056229,0.0285,0.0,0.0285,3.22,0.25,3.2296903876
2020-10-22 07:00:00,3.5785,0.97,3.7076356685,0.0285,0.0,0.0285,3.55,0.97,3.6801358671,3.6685,0.97,3.7945740538,0.0285,0.0,0.0285,3.64,0.97,3.7670280063
2020-10-22 07:30:00,4.136,0.43,4.158292438,0.026000000000000002,0.0,0.026000000000000002,4.11,0.43,4.1324326976,4.096,0.43,4.1185089535,0.026000000000000002,0.0,0.026000000000000002,4.07,0.43,4.092651952
2020-10-22 08:00:00,4.3685,0.43,4.3896118564,0.0285,0.0,0.0285,4.34,0.43,4.3612498209,4.3185,0.43,4.3398550955,0.0285,0.0,0.0285,4.29,0.43,4.31149626
2020-10-22 08:30:00,4.4985,0.43,4.5190045641,0.0285,0.0,0.0285,4.47,0.43,4.490634699,4.4385,0.43,4.4592804633,0.0285,0.0,0.0285,4.41,0.43,4.4309141269
2020-10-22 09:00:00,4.39,0.46950000000000003,4.4150345695,0.03,-0.0005,0.0300041664,4.36,0.47000000000000003,4.3852593994,4.35,0.46950000000000003,4.3752634492,0.03,-0.0005,0.0300041664,4.32,0.47000000000000003,4.3454919169
2020-10-22 09:30:00,4.4105,0.5005000000000001,4.4388073286,0.0505,0.0005,0.0505024752,4.36,0.5,4.3885760789,4.3705,0.5005000000000001,4.3990647301,0.0505,0.0005,0.0505024752,4.32,0.5,4.3488389255
2020-10-22 10:00:00,4.307,0.502,4.3361564778,0.067,0.002,0.0670298441,4.24,0.5,4.269379346,4.247,0.502,4.2765655613,0.067,0.002,0.0670298441,4.18,0.5,4.2097980949
2020-10-22 10:30:00,4.1505,0.501,4.1806280928,0.0805,0.001,0.0805062109,4.07,0.5,4.1005975174,4.1105,0.501,4.1409191311,0.0805,0.001,0.0805062109,4.03,0.5,4.0608989153
2020-10-22 11:00:00,4.0925,0.5315,4.1268690917,0.0825,0.0015,0.0825136352,4.01,0.53,4.0448732984,4.0425,0.5315,4.0772905832,0.0825,0.0015,0.0825136352,3.96,0.53,3.9953097502
2020-10-22 11:30:00,4.017,0.5615,4.0560536547,0.08700000000000001,0.0015,0.0870129301,3.93,0.56,3.9696977215,3.977,0.5615,4.0164426113,0.08700000000000001,0.0015,0.0870129301,3.89,0.56,3.9301017799
2020-10-22 12:00:00,3.916,0.5015000000000001,3.9479815412,0.08600000000000001,0.0015,0.0860130804,3.83,0.5,3.8624991909,3.866,0.5015000000000001,3.8983917517,0.08600000000000001,0.0015,0.0860130804,3.7800000000000002,0.5,3.8129253861
2020-10-22 12:30:00,3.8735,0.5005000000000001,3.9057012815,0.0935,0.0005,0.09350133690000001,3.7800000000000002,0.5,3.8129253861,3.8335,0.5005000000000001,3.866034467,0.0935,0.0005,0.09350133690000001,3.74,0.5,3.7732744401
2020-10-22 13:00:00,3.9225000000000003,0.549,3.9607331708,0.0925,-0.001,0.0925054052,3.83,0.55,3.8692893404,3.8625,0.549,3.9013212185,0.0925,-0.001,0.0925054052,3.77,0.55,3.8099081354
2020-10-22 13:30:00,3.923,0.901,4.0251372647,0.093,0.001,0.0930053762,3.83,0.9,3.9343233217,3.943,0.901,4.0446322453,0.093,0.001,0.0930053762,3.85,0.9,3.9537956447
2020-10-22 14:00:00,3.7515,1.2005,3.9389024487,0.0915,0.0005,0.09150136610000001,3.66,1.2,3.851700923,3.8415,1.2005,4.024713965,0.0915,0.0005,0.09150136610000001,3.75,1.2,3.9373214245
2020-10-22 14:30:00,3.683,1.201,3.8738727393,0.083,0.001,0.0830060239,3.6,1.2,3.7947331922,3.773,1.201,3.959536589,0.083,0.001,0.0830060239,3.69,1.2,3.880219066
2020-10-22 15:00:00,3.7735000000000003,1.231,3.9692144374,0.07350000000000001,0.001,0.0735068024,3.7,1.23,3.8990896373,3.8735,1.231,4.0644019548,0.07350000000000001,0.001,0.0735068024,3.8,1.23,3.9941081608
2020-10-22 15:30:00,3.9365,1.021,4.0667521746,0.0765,0.001,0.0765065357,3.86,1.02,3.9924929555,3.9865,1.021,4.1151698932,0.0765,0.001,0.0765065357,3.91,1.02,4.0408538702
2020-10-22 16:00:00,4.067,0.47150000000000003,4.0942400088,0.067,0.0015,0.0670167889,4.0,0.47000000000000003,4.027517846,4.027,0.47150000000000003,4.0545087557,0.067,0.0015,0.0670167889,3.96,0.47000000000000003,3.9877938763
2020-10-22 16:30:00,4.309,0.4315,4.3305511485,0.059000000000000004,0.0015,0.059019064700000005,4.25,0.43,4.2716975548,4.259,0.4315,4.2808028745,0.059000000000000004,0.0015,0.059019064700000005,4.2,0.43,4.2219545237
2020-10-22 17:00:00,4.42,0.378,4.4361339024,0.05,-0.002,0.050039984,4.37,0.38,4.3864906246,4.37,0.378,4.3863178179,0.05,-0.002,0.050039984,4.32,0.38,4.3366807584
2020-10-22 17:30:00,4.4845,0.2595,4.4920018366,0.044500000000000005,-0.0005,0.0445028089,4.44,0.26,4.4476060977,4.4345,0.2595,4.4420862779,0.044500000000000005,-0.0005,0.0445028089,4.39,0.26,4.3976925768
2020-10-22 18:00:00,4.634,0.24,4.6402107711,0.044,0.0,0.044,4.59,0.24,4.596270227,4.574,0.24,4.5802921304,0.044,0.0,0.044,4.53,0.24,4.5363531609
2020-10-22 18:30:00,4.474,0.18,4.4776194568,0.044,0.0,0.044,4.43,0.18,4.4336553768,4.424,0.18,4.4276603302,0.044,0.0,0.044,4.38,0.18,4.3836970698
2020-10-22 19:00:00,4.433,0.15,4.4355370588,0.043000000000000003,0.0,0.043000000000000003,4.39,0.15,4.3925618948,4.383,0.15,4.385565984,0.043000000000000003,0.0,0.043000000000000003,4.34,0.15,4.3425913922
2020-10-22 19:30:00,4.292,0.11,4.2934093679,0.042,0.0,0.042,4.25,0.11,4.2514232911,4.242,0.11,4.2434259744,0.042,0.0,0.042,4.2,0.11,4.2014402293
2020-10-22 20:00:00,3.993,0.5,4.0241830227,0.043000000000000003,0.0,0.043000000000000003,3.95,0.5,3.9815198103,4.033,0.5,4.0638761054,0.043000000000000003,0.0,0.043000000000000003,3.99,0.5,4.0212062867
2020-10-22 20:30:00,3.7125,0.79,3.7956233019,0.0425,0.0,0.0425,3.67,0.79,3.754064464,3.8025,0.79,3.8836974972,0.0425,0.0,0.0425,3.76,0.79,3.8420957823
2020-10-22 21:00:00,3.5324999999999998,0.79,3.6197591425,0.0425,0.0,0.0425,3.49,0.79,3.5782956837,3.6225,0.79,3.7076416022,0.0425,0.0,0.0425,3.58,0.79,3.6661287484000002
2020-10-22 21:30:00,3.3525,0.24,3.3610796257,0.0425,0.0,0.0425,3.31,0.24,3.3186895004,3.3425000000000002,0.24,3.3511052280999998,0.0425,0.0,0.0425,3.3,0.24,3.308715763
2020-10-22 22:00:00,3.152,-0.01,3.1520158629,0.042,0.0,0.042,3.11,-0.01,3.1100160771,3.112,-0.01,3.1120160668,0.042,0.0,0.042,3.07,-0.01,3.0700162866
2020-10-22 22:30:00,2.912,-0.05,2.9124292266,0.042,0.0,0.042,2.87,-0.05,2.870435507,2.872,-0.05,2.8724352038000003,0.042,0.0,0.042,2.83,-0.05,2.8304416616
2020-10-22 23:00:00,2.672,-0.05,2.6724677734,0.042,0.0,0.042,2.63,-0.05,2.6304752422,2.642,-0.05,2.6424730841,0.042,0.0,0.042,2.6,-0.05,2.6004807248
2020-10-22 23:30:00,2.4295,-0.05,2.4300144547,0.0395,0.0,0.0395,2.39,-0.05,2.3905229553,2.3995,-0.05,2.4000208853,0.0395,0.0,0.0395,2.36,-0.05,2.3605296016
2020-10-23 00:00:00,2.2905,-0.05,2.2910456674,0.0405,0.0,0.0405,2.25,-0.05,2.250555487,2.2605,-0.05,2.2610529074,0.0405,0.0,0.0405,2.22,-0.05,2.2205629917
2020-10-23 00:30:00,2.22,-0.05,2.2205629917,0.04,0.0,0.04,2.18,-0.05,2.1805733191,2.19,-0.05,2.1905707019,0.04,0.0,0.04,2.15,-0.05,2.1505813168
2020-10-23 01:00:00,2.1895,-0.05,2.1900708322,0.0395,0.0,0.0395,2.15,-0.05,2.1505813168,2.1595,-0.05,2.1600787601,0.0395,0.0,0.0395,2.12,-0.05,2.1205895407
2020-10-23 01:30:00,2.2895,-0.05,2.2900459057,0.0395,0.0,0.0395,2.25,-0.05,2.250555487,2.2595,-0.05,2.2600531520000002,0.0395,0.0,0.0395,2.22,-0.05,2.2205629917
2020-10-23 02:00:00,2.509,-0.05,2.509498157,0.039,0.0,0.039,2.47,-0.05,2.4705060210000003,2.479,-0.05,2.4795041843,0.039,0.0,0.039,2.44,-0.05,2.4405122413
2020-10-23 02:30:00,2.4885,-0.05,2.4890022599,0.0385,0.0,0.0385,2.45,-0.05,2.450510151,2.4585,-0.05,2.4590083875,0.0385,0.0,0.0385,2.42,-0.05,2.4205164738000002
2020-10-23 03:00:00,2.408,-0.08,2.4093285372,0.038,0.0,0.038,2.37,-0.08,2.3713498266,2.378,-0.08,2.3793452881,0.038,0.0,0.038,2.34,-0.08,2.341367122
2020-10-23 03:30:00,2.328,-0.06,2.3287730675000002,0.038,0.0,0.038,2.29,-0.06,2.2907858913,2.298,-0.06,2.2987831564,0.038,0.0,0.038,2.26,-0.06,2.2607963199
2020-10-23 04:00:00,2.5275,0.01,2.5275197823,0.0375,0.0,0.0375,2.49,0.01,2.4900200802,2.4975,0.01,2.4975200199,0.0375,0.0,0.0375,2.46,0.01,2.4600203251
2020-10-23 04:30:00,2.807,0.04,2.8072849873,0.037,0.0,0.037,2.77,0.04,2.7702887936,2.777,0.04,2.7772880657,0.037,0.0,0.037,2.74,0.04,2.7402919552
2020-10-23 05:00:00,2.7765,0.04,2.7767881175999998,0.036500000000000005,0.0,0.036500000000000005,2.74,0.04,2.7402919552,2.7365,0.04,2.7367923286,0.036500000000000005,0.0,0.036500000000000005,2.7,0.04,2.70029628
2020-10-23 05:30:00,2.8565,0.08,2.8576200325,0.036500000000000005,0.0,0.036500000000000005,2.8200000000000003,0.08,2.8211345236,2.8265000000000002,0.08,2.8276319156,0.036500000000000005,0.0,0.036500000000000005,2.79,0.08,2.7911467177000002
2020-10-23 06:00:00,2.946,0.06,2.9466109346,0.036000000000000004,0.0,0.036000000000000004,2.91,0.06,2.910618491,2.916,0.06,2.9166172186,0.036000000000000004,0.0,0.036000000000000004,2.88,0.06,2.8806249322
2020-10-23 06:30:00,3.3155,0.19,3.3209396637,0.035500000000000004,0.0,0.035500000000000004,3.2800000000000002,0.19,3.2854984401,3.2755,0.19,3.2810059814,0.035500000000000004,0.0,0.035500000000000004,3.24,0.19,3.2455662064
2020-10-23 07:00:00,3.5949999999999998,0.20950000000000002,3.6010991725,0.035,-0.0005,0.0350035712,3.56,0.21,3.5661884415,3.555,0.20950000000000002,3.5611676807,0.035,-0.0005,0.0350035712,3.52,0.21,3.5262586405
2020-10-23 07:30:00,4.075,0.39,4.0936200361,0.035,0.0,0.035,4.04,0.39,4.0587806051,4.035,0.39,4.0538037693,0.035,0.0,0.035,4.0,0.39,4.0189675291
2020-10-23 08:00:00,4.2445,0.39,4.2623796464,0.0345,0.0,0.0345,4.21,0.39,4.2280255439,4.2045,0.39,4.2225490228,0.0345,0.0,0.0345,4.17,0.39,4.1881977031
2020-10-23 08:30:00,4.4545,0.43,4.4752061684,0.0345,0.0,0.0345,4.42,0.43,4.4408670325,4.4045,0.43,4.4254401194,0.0345,0.0,0.0345,4.37,0.43,4.3911046446
2020-10-23 09:00:00,4.471,0.46,4.4946013171,0.031,0.0,0.031,4.44,0.46,4.4637652268,4.421,0.46,4.4448668147,0.031,0.0,0.031,4.39,0.46,4.4140344358
2020-10-23 09:30:00,4.468,0.42,4.4876969595,0.028,0.0,0.028,4.44,0.42,4.4598206242,4.418,0.42,4.4379188816,0.028,0.0,0.028,4.39,0.42,4.4100453512
2020-10-23 10:00:00,4.5315,0.42,4.5509221318,0.0315,0.0,0.0315,4.5,0.42,4.5195575005,4.4815000000000005,0.42,4.5011378839,0.0315,0.0,0.0315,4.45,0.42,4.4697762808
2020-10-23 10:30:00,4.5005,0.4495,4.5228918293,0.0405,-0.0005,0.040503086300000005,4.46,0.45,4.4826443089,4.4605,0.4495,4.483091623,0.0405,-0.0005,0.040503086300000005,4.42,0.45,4.4428481856
2020-10-23 11:00:00,4.4015,0.42050000000000004,4.4215407382,0.0415,0.0005,0.041503011900000004,4.36,0.42,4.3801826446,4.3515,0.42050000000000004,4.3717699505,0.0415,0.0005,0.041503011900000004,4.31,0.42,4.3304156844
2020-10-23 11:30:00,4.402,0.42,4.4219909543,0.042,0.0,0.042,4.36,0.42,4.3801826446,4.352,0.42,4.3722195736,0.042,0.0,0.042,4.31,0.42,4.3304156844
2020-10-23 12:00:00,4.254,0.451,4.2778402261,0.054,0.001,0.054009258500000004,4.2,0.45,4.2240383521,4.214,0.451,4.2380652425,0.054,0.001,0.054009258500000004,4.16,0.45,4.1842681558
2020-10-23 12:30:00,4.142,0.432,4.1644673129,0.07200000000000001,0.002,0.07202777240000001,4.07,0.43,4.092651952,4.102,0.432,4.1246852001,0.07200000000000001,0.002,0.07202777240000001,4.03,0.43,4.0528755224
2020-10-23 13:00:00,4.366,0.4305,4.3871729222999996,0.056,0.0005,0.0560022321,4.31,0.43,4.3313970033,4.326,0.4305,4.3473677381,0.056,0.0005,0.0560022321,4.27,0.43,4.2915964396
2020-10-23 13:30:00,4.234,0.3805,4.2510629553,0.054,0.0005,0.0540023148,4.18,0.38,4.1972371865,4.194,0.3805,4.2112250296,0.054,0.0005,0.0540023148,4.14,0.38,4.1574030355
2020-10-23 14:00:00,3.984,0.4005,4.0040799505,0.064,0.0005,0.06400195310000001,3.92,0.4,3.9403553139,3.944,0.4005,3.9642825643,0.064,0.0005,0.06400195310000001,3.88,0.4,3.9005640618
2020-10-23 14:30:00,3.8655,0.4305,3.8893984753,0.0655,0.0005,0.0655019084,3.8,0.43,3.8242515608,3.8255,0.4305,3.849646802,0.0655,0.0005,0.0655019084,3.76,0.43,3.784507894
2020-10-23 15:00:00,4.0435,0.3415,4.0578953289,0.053500000000000006,0.0015,0.0535210239,3.99,0.34,4.0044600135,3.9935,0.3415,4.008074912,0.053500000000000006,0.0015,0.0535210239,3.94,0.34,3.954642841
2020-10-23 15:30:00,3.7515,0.711,3.8182814524,0.051500000000000004,0.001,0.0515097078,3.7,0.71,3.7675058062,3.8015,0.711,3.8674181633,0.051500000000000004,0.001,0.0515097078,3.75,0.71,3.8166215427
2020-10-23 16:00:00,3.912,0.2205,3.9182093168,0.042,0.0005,0.0420029761,3.87,0.22,3.8762481860999998,3.862,0.2205,3.8682895768,0.042,0.0005,0.0420029761,3.8200000000000003,0.22,3.8263298342
2020-10-23 16:30:00,4.0025,0.2195,4.0085142509,0.0425,-0.0005,0.042502941100000004,3.96,0.22,3.966106403,3.9525,0.2195,3.9585902162,0.0425,-0.0005,0.042502941100000004,3.91,0.22,3.9161843675
2020-10-23 17:00:00,4.117,0.2195,4.1228472261,0.037,-0.0005,0.0370033782,4.08,0.22,4.0859270674,4.067,0.2195,4.0729190085,0.037,-0.0005,0.0370033782,4.03,0.22,4.0360004955
2020-10-23 17:30:00,4.2475,0.2195,4.2531678194,0.0275,-0.0005,0.0275045451,4.22,0.22,4.225730706,4.2075,0.2195,4.2132216296,0.0275,-0.0005,0.0275045451,4.18,0.22,4.1857854699
2020-10-23 18:00:00,4.481,0.2,4.4854610688,0.031,0.0,0.031,4.45,0.2,4.4544921147,4.431,0.2,4.4355113572,0.031,0.0,0.031,4.4,0.2,4.4045431091000005
2020-10-23 18:30:00,4.789,0.22,4.7940505838,0.029,0.0,0.029,4.76,0.22,4.7650813214,4.729,0.22,4.7341145951,0.029,0.0,0.029,4.7,0.22,4.7051461189
2020-10-23 19:00:00,4.9225,0.22,4.9274137486,0.0325,0.0,0.0325,4.89,0.22,4.8949463736,4.8725000000000005,0.22,4.8774641208,0.0325,0.0,0.0325,4.84,0.22,4.84499742
2020-10-23 19:30:00,4.763,0.19,4.766788122,0.033,0.0,0.033,4.73,0.19,4.7338145295,4.703,0.19,4.706836411,0.033,0.0,0.033,4.67,0.19,4.6738634982
2020-10-23 20:00:00,4.4795,0.16,4.482356551,0.029500000000000002,0.0,0.029500000000000002,4.45,0.16,4.4528754755,4.4295,0.16,4.4323887747,0.029500000000000002,0.0,0.029500000000000002,4.4,0.16,4.4029081299
2020-10-23 20:30:00,4.2305,0.16,4.2335245659,0.030500000000000003,0.0,0.030500000000000003,4.2,0.16,4.2030465141,4.1905,0.16,4.1935534157,0.030500000000000003,0.0,0.030500000000000003,4.16,0.16,4.163075786
2020-10-23 21:00:00,4.0245,0.48,4.0530235936,0.0345,0.0,0.0345,3.99,0.48,4.0187684681,4.0445,0.48,4.0728835301,0.0345,0.0,0.0345,4.01,0.48,4.038626004
2020-10-23 21:30:00,3.8495,0.09,3.850551941,0.029500000000000002,0.0,0.029500000000000002,3.8200000000000003,0.09,3.8210600623,3.8095,0.09,3.8105629833,0.029500000000000002,0.0,0.029500000000000002,3.7800000000000002,0.09,3.7810712768
2020-10-23 22:00:00,3.63,0.07,3.6306748684,0.03,0.0,0.03,3.6,0.07,3.6006804912,3.59,0.07,3.5906823864,0.03,0.0,0.03,3.56,0.07,3.5606881357
2020-10-23 22:30:00,3.4695,0.07,3.4702060818,0.029500000000000002,0.0,0.029500000000000002,3.44,0.07,3.4407121356,3.4195,0.07,3.420216404,0.029500000000000002,0.0,0.029500000000000002,3.39,0.07,3.3907226368
2020-10-23 23:00:00,3.2495,0.03,3.2496384799,0.029500000000000002,0.0,0.029500000000000002,3.22,0.03,3.2201397485,3.2195,0.03,3.2196397702,0.029500000000000002,0.0,0.029500000000000002,3.19,0.03,3.1901410627
2020-10-23 23:30:00,3.05,0.03,3.0501475374,0.03,0.0,0.03,3.02,0.03,3.0201490029,3.01,0.03,3.0101494979,0.03,0.0,0.03,2.98,0.03,2.9801510029
2020-10-24 00:00:00,2.8795,0.03,2.8796562729,0.029500000000000002,0.0,0.029500000000000002,2.85,0.03,2.8501578904000002,2.8395,0.03,2.8396584742,0.029500000000000002,0.0,0.029500000000000002,2.81,0.03,2.8101601378
2020-10-24 00:30:00,2.77,0.03,2.7701624501,0.03,0.0,0.03,2.74,0.03,2.7401642287,2.73,0.03,2.7301648302,0.03,0.0,0.03,2.7,0.03,2.7001666615
2020-10-24 01:00:00,2.6995,0.03,2.6996666924,0.029500000000000002,0.0,0.029500000000000002,2.67,0.03,2.670168534,2.6695,0.03,2.6696685656,0.029500000000000002,0.0,0.029500000000000002,2.64,0.03,2.640170449
2020-10-24 01:30:00,2.83,0.03,2.8301590061,0.03,0.0,0.03,2.8,0.03,2.8001607097,2.79,0.03,2.7901612857,0.03,0.0,0.03,2.76,0.03,2.7601630387
2020-10-24 02:00:00,3.019,0.03,3.0191490523,0.029,0.0,0.029,2.99,0.03,2.9901504979,2.989,0.03,2.9891505482,0.029,0.0,0.029,2.96,0.03,2.9601520231
2020-10-24 02:30:00,3.02,0.03,3.0201490029,0.03,0.0,0.03,2.99,0.03,2.9901504979,2.9699999999999998,0.03,2.9701515113,0.03,0.0,0.03,2.94,0.03,2.9401530572
2020-10-24 03:00:00,2.949,0.03,2.9491525901999998,0.029,0.0,0.029,2.92,0.03,2.9201541055,2.919,0.03,2.9191541583,0.029,0.0,0.029,2.89,0.03,2.8901557051
2020-10-24 03:30:00,2.8995,0.03,2.8996551950000002,0.029500000000000002,0.0,0.029500000000000002,2.87,0.03,2.8701567901000002,2.8695,0.03,2.8696568175,0.029500000000000002,0.0,0.029500000000000002,2.84,0.03,2.8401584463000003
2020-10-24 04:00:00,2.859,0.03,2.8591573934000003,0.029,0.0,0.029,2.83,0.03,2.8301590061,2.819,0.03,2.8191596266000003,0.029,0.0,0.029,2.79,0.03,2.7901612857
2020-10-24 04:30:00,2.8095,0.03,2.8096601663,0.029500000000000002,0.0,0.029500000000000002,2.7800000000000002,0.03,2.7801618658000002,2.7695,0.03,2.7696624794,0.029500000000000002,0.0,0.029500000000000002,2.74,0.03,2.7401642287
2020-10-24 05:00:00,2.809,0.03,2.8091601948,0.029,0.0,0.029,2.7800000000000002,0.03,2.7801618658000002,2.769,0.03,2.7691625088,0.029,0.0,0.029,2.74,0.03,2.7401642287
2020-10-24 05:30:00,2.8095,0.03,2.8096601663,0.029500000000000002,0.0,0.029500000000000002,2.7800000000000002,0.03,2.7801618658000002,2.7695,0.03,2.7696624794,0.029500000000000002,0.0,0.029500000000000002,2.74,0.03,2.7401642287
2020-10-24 06:00:00,2.839,0.03,2.8391585021,0.029,0.0,0.029,2.81,0.03,2.8101601378,2.809,0.03,2.8091601948,0.029,0.0,0.029,2.7800000000000002,0.03,2.7801618658000002
2020-10-24 06:30:00,2.9895,0.09,2.9908544348,0.029500000000000002,0.0,0.029500000000000002,2.96,0.09,2.9613679272,2.9595000000000002,0.09,2.9608681582000003,0.029500000000000002,0.0,0.029500000000000002,2.93,0.09,2.9313819267000003
2020-10-24 07:00:00,3.129,0.09,3.1302940756,0.029,0.0,0.029,3.1,0.09,3.1013061764,3.089,0.09,3.0903108258,0.029,0.0,0.029,3.06,0.09,3.0613232433
2020-10-24 07:30:00,3.3395,0.13,3.342029361,0.029500000000000002,0.0,0.029500000000000002,3.31,0.13,3.3125518864,3.2995,0.13,3.302060001,0.029500000000000002,0.0,0.029500000000000002,3.27,0.13,3.2725830776000002
2020-10-24 08:00:00,3.509,0.21,3.5152782251,0.029,0.0,0.029,3.48,0.21,3.4863304491,3.469,0.21,3.4753504859,0.029,0.0,0.029,3.44,0.21,3.4464039229
2020-10-24 08:30:00,3.6895,0.16,3.6929676752000002,0.029500000000000002,0.0,0.029500000000000002,3.66,0.16,3.6634955985,3.6495,0.16,3.653005646,0.029500000000000002,0.0,0.029500000000000002,3.62,0.16,3.6235341864
2020-10-24 09:00:00,3.7785,0.2,3.7837894035,0.0285,0.0,0.0285,3.75,0.2,3.7553295461,3.7385,0.2,3.743845917,0.0285,0.0,0.0285,3.71,0.2,3.7153869246999998
2020-10-24 09:30:00,3.8895,0.2,3.8946386546,0.029500000000000002,0.0,0.029500000000000002,3.86,0.2,3.8651778743,3.8395,0.2,3.8447054829000002,0.029500000000000002,0.0,0.029500000000000002,3.81,0.2,3.8152457326
2020-10-24 10:00:00,4.0085,0.2,4.0134862962,0.0285,0.0,0.0285,3.98,0.2,3.9850219573,3.9585,0.2,3.9635491986,0.0285,0.0,0.0285,3.93,0.2,3.9350857678
2020-10-24 10:30:00,4.063,0.2005,4.0679441061,0.023,0.0005,0.0230054341,4.04,0.2,4.0449474657,4.023,0.2005,4.0279932038,0.023,0.0005,0.0230054341,4.0,0.2,4.0049968789
2020-10-24 11:00:00,4.082,0.199,4.0868478073,0.002,-0.001,0.0022360680000000003,4.08,0.2,4.0848990196,4.032,0.199,4.0369078513,0.002,-0.001,0.0022360680000000003,4.03,0.2,4.0349597272
2020-10-24 11:30:00,4.1595,0.23,4.1658540841,0.0095,0.0,0.0095,4.15,0.23,4.1563686073,4.1095,0.23,4.1159312737,0.0095,0.0,0.0095,4.1,0.23,4.1064461521
2020-10-24 12:00:00,4.1915,0.23,4.197805647,0.0415,0.0,0.0415,4.15,0.23,4.1563686073,4.1615,0.23,4.167851035,0.0415,0.0,0.0415,4.12,0.23,4.1264149089
2020-10-24 12:30:00,4.273,0.41150000000000003,4.2927684832,0.033,0.0015,0.0330340733,4.24,0.41000000000000003,4.2597769895,4.253,0.41150000000000003,4.2728610146,0.033,0.0015,0.0330340733,4.22,0.41000000000000003,4.239870281
2020-10-24 13:00:00,4.141,0.961,4.2510471651,0.031,0.001,0.031016124800000003,4.11,0.96,4.2206279154,4.251,0.961,4.3582705285,0.031,0.001,0.031016124800000003,4.22,0.96,4.3278170017
2020-10-24 13:30:00,4.094,0.38,4.111597743,0.004,0.0,0.004,4.09,0.38,4.1076148797,4.084,0.38,4.1016406474,0.004,0.0,0.004,4.08,0.38,4.0976578676
2020-10-24 14:00:00,4.047,0.1495,4.0497603941,0.007,-0.0005,0.0070178344,4.04,0.15,4.0427836944,3.987,0.1495,3.9898019061000003,0.007,-0.0005,0.0070178344,3.98,0.15,3.9828256301
2020-10-24 14:30:00,4.0415,0.1505,4.0443012375,0.0415,0.0005,0.041503011900000004,4.0,0.15,4.0028115119,3.9915000000000003,0.1505,3.9943363028,0.0415,0.0005,0.041503011900000004,3.95,0.15,3.9528470752000002
2020-10-24 15:00:00,4.0705,0.1505,4.073281294,0.030500000000000003,0.0005,0.0305040981,4.04,0.15,4.0427836944,4.0205,0.1505,4.0233158588,0.030500000000000003,0.0005,0.0305040981,3.99,0.15,3.9928185534000002
2020-10-24 15:30:00,4.069,0.15,4.0717638684,0.029,0.0,0.029,4.04,0.15,4.0427836944,4.019,0.15,4.0217982296,0.029,0.0,0.029,3.99,0.15,3.9928185534000002
2020-10-24 16:00:00,4.15,0.15,4.1527099586,0.0,0.0,0.0,4.15,0.15,4.1527099586,4.1,0.15,4.1027429849,0.0,0.0,0.0,4.1,0.15,4.1027429849
2020-10-24 16:30:00,4.272,0.15,4.2746326158,0.002,0.0,0.002,4.27,0.15,4.2726338481,4.232,0.15,4.2346574832,0.002,0.0,0.002,4.23,0.15,4.2326587389
2020-10-24 17:00:00,4.3415,0.15,4.3440904974,0.0415,0.0,0.0415,4.3,0.15,4.3026154836,4.3015,0.15,4.3041145721,0.0415,0.0,0.0415,4.26,0.15,4.262640027
2020-10-24 17:30:00,4.631,0.1495,4.6334124843,0.031,-0.0005,0.031004032,4.6,0.15,4.6024450024,4.5809999999999995,0.1495,4.5834388018,0.031,-0.0005,0.031004032,4.55,0.15,4.552471856
2020-10-24 18:00:00,4.851,0.189,4.854680422,0.031,-0.001,0.031016124800000003,4.82,0.19,4.8237433597,4.801,0.189,4.8047187223000005,0.031,-0.001,0.031016124800000003,4.77,0.19,4.7737825673
2020-10-24 18:30:00,4.9855,0.22,4.9903517161,0.0055000000000000005,0.0,0.0055000000000000005,4.98,0.22,4.9848570692,4.9355,0.22,4.9404008188,0.0055000000000000005,0.0,0.0055000000000000005,4.93,0.22,4.9349062808
2020-10-24 19:00:00,4.88,0.22,4.8849564993,0.0,0.0,0.0,4.88,0.22,4.8849564993,4.83,0.22,4.8350077558999995,0.0,0.0,0.0,4.83,0.22,4.8350077558999995
2020-10-24 19:30:00,4.646,0.13,4.647818413,0.036000000000000004,0.0,0.036000000000000004,4.61,0.13,4.6118326075,4.586,0.13,4.5878421943,0.036000000000000004,0.0,0.036000000000000004,4.55,0.13,4.551856764
2020-10-24 20:00:00,4.322,0.11,4.3233995883,0.032,0.0,0.032,4.29,0.11,4.2914100247,4.272,0.11,4.2734159638,0.032,0.0,0.032,4.24,0.11,4.2414266468
2020-10-24 20:30:00,4.061,0.11,4.0624895077,0.031,0.0,0.031,4.03,0.11,4.0315009612,4.021,0.11,4.0225043195,0.031,0.0,0.031,3.99,0.11,3.9915160027
2020-10-24 21:00:00,3.8505000000000003,0.07,3.8511362284,0.0105,0.0,0.0105,3.84,0.07,3.8406379678,3.8105,0.07,3.811142906,0.0105,0.0,0.0105,3.8,0.07,3.8006446822
2020-10-24 21:30:00,3.7205,0.05,3.7208359612,0.0105,0.0,0.0105,3.71,0.05,3.7103369119,3.6805,0.05,3.6808396120999998,0.0105,0.0,0.0105,3.67,0.05,3.6703405837
2020-10-24 22:00:00,3.557,0.05,3.5573514024,0.037,0.0,0.037,3.52,0.05,3.5203550957000003,3.517,0.05,3.5173553986,0.037,0.0,0.037,3.48,0.05,3.4803591769
2020-10-24 22:30:00,3.4050000000000002,0.05,3.4053670874,0.035,0.0,0.035,3.37,0.05,3.3703708995,3.365,0.05,3.3653714505,0.035,0.0,0.035,3.33,0.05,3.3303753542
2020-10-24 23:00:00,3.223,0.02,3.2230620534,0.033,0.0,0.033,3.19,0.02,3.1900626953,3.183,0.02,3.1830628332,0.033,0.0,0.033,3.15,0.02,3.1500634914
2020-10-24 23:30:00,3.0735,0.02,3.0735650717,0.0335,0.0,0.0335,3.04,0.02,3.0400657888,3.0335,0.02,3.0335659297,0.0335,0.0,0.0335,3.0,0.02,3.0000666659
2020-10-25 00:00:00,2.895,0.06,2.8956216949,0.035,0.0,0.035,2.86,0.06,2.8606293014,2.865,0.06,2.8656282034,0.035,0.0,0.035,2.83,0.06,2.8306359709
2020-10-25 00:30:00,2.7445,0.02,2.7445728721,0.0345,0.0,0.0345,2.71,0.02,2.7100737997,2.7145,0.02,2.7145736773999998,0.0345,0.0,0.0345,2.68,0.02,2.6800746258
2020-10-25 01:00:00,2.6955,0.02,2.6955741967,0.035500000000000004,0.0,0.035500000000000004,2.66,0.02,2.6600751869,2.6654999999999998,0.02,2.6655750318,0.035500000000000004,0.0,0.035500000000000004,2.63,0.02,2.6300760445
2020-10-25 01:30:00,3.016,0.05,3.0164144278,0.036000000000000004,0.0,0.036000000000000004,2.98,0.05,2.9804194336,2.9859999999999998,0.05,2.9864185909,0.036000000000000004,0.0,0.036000000000000004,2.95,0.05,2.9504236984
2020-10-25 02:00:00,3.0175,0.05,3.0179142218,0.0375,0.0,0.0375,2.98,0.05,2.9804194336,2.9875,0.05,2.9879183807,0.0375,0.0,0.0375,2.95,0.05,2.9504236984
2020-10-25 02:30:00,2.909,0.05,2.9094296692,0.039,0.0,0.039,2.87,0.05,2.870435507,2.8689999999999998,0.05,2.8694356588,0.039,0.0,0.039,2.83,0.05,2.8304416616
2020-10-25 03:00:00,2.8095,0.02,2.8095711861,0.0395,0.0,0.0395,2.77,0.02,2.7700722012,2.7695,0.02,2.7695722143,0.0395,0.0,0.0395,2.73,0.02,2.7300732591
2020-10-25 03:30:00,2.7505,0.02,2.7505727131,0.0405,0.0,0.0405,2.71,0.02,2.7100737997,2.7205,0.02,2.7205735149,0.0405,0.0,0.0405,2.68,0.02,2.6800746258
2020-10-25 04:00:00,2.691,0.02,2.6910743208,0.041,0.0,0.041,2.65,0.02,2.6500754706,2.6710000000000003,0.02,2.6710748773,0.041,0.0,0.041,2.63,0.02,2.6300760445
2020-10-25 04:30:00,2.6915,0.02,2.6915743069999998,0.0415,0.0,0.0415,2.65,0.02,2.6500754706,2.6715,0.02,2.6715748633,0.0415,0.0,0.0415,2.63,0.02,2.6300760445
2020-10-25 05:00:00,2.722,0.02,2.7220734744,0.042,0.0,0.042,2.68,0.02,2.6800746258,2.672,0.02,2.6720748493,0.042,0.0,0.042,2.63,0.02,2.6300760445
2020-10-25 05:30:00,2.7425,0.02,2.7425729252,0.0425,0.0,0.0425,2.7,0.02,2.7000740731,2.7025,0.02,2.7025740045,0.0425,0.0,0.0425,2.66,0.02,2.6600751869
2020-10-25 06:00:00,2.7725,0.02,2.7725721361,0.0425,0.0,0.0425,2.73,0.02,2.7300732591,2.7425,0.02,2.7425729252,0.0425,0.0,0.0425,2.7,0.02,2.7000740731
2020-10-25 06:30:00,2.954,0.08,2.9550830784,0.044,0.0,0.044,2.91,0.08,2.9110994487,2.914,0.08,2.91509794,0.044,0.0,0.044,2.87,0.08,2.8711147661
2020-10-25 07:00:00,3.0845,0.078,3.0854860638,0.044500000000000005,-0.002,0.0445449211,3.04,0.08,3.0410524494,3.0445,0.078,3.0454990149,0.044500000000000005,-0.002,0.0445449211,3.0,0.08,3.0010664771
2020-10-25 07:30:00,3.195,0.078,3.1959519709,0.045,-0.002,0.0450444225,3.15,0.08,3.1510157093,3.155,0.078,3.1559640366,0.045,-0.002,0.0450444225,3.11,0.08,3.1110287688
2020-10-25 08:00:00,3.3365,0.08,3.3374589511,0.0465,0.0,0.0465,3.29,0.08,3.2909725006,3.2965,0.08,3.2974705836,0.0465,0.0,0.0465,3.25,0.08,3.2509844663
2020-10-25 08:30:00,3.467,0.08,3.4679228653,0.047,0.0,0.047,3.42,0.08,3.4209355446,3.417,0.08,3.4179363657,0.047,0.0,0.047,3.37,0.08,3.3709494212
2020-10-25 09:00:00,3.498,0.1295,3.500396299,0.048,-0.0005,0.0480026041,3.45,0.13,3.4524484066,3.458,0.1295,3.4604239986,0.048,-0.0005,0.0480026041,3.41,0.13,3.4124771062
2020-10-25 09:30:00,3.669,0.1605,3.6725088495,0.049,0.0005,0.049002551000000005,3.62,0.16,3.6235341864,3.629,0.1605,3.6325474876,0.049,0.0005,0.049002551000000005,3.58,0.16,3.5835736354
2020-10-25 10:00:00,3.714,0.1895,3.7188313016,0.064,-0.0005,0.06400195310000001,3.65,0.19,3.65494186,3.674,0.1895,3.6788838321,0.064,-0.0005,0.06400195310000001,3.61,0.19,3.6149965422
2020-10-25 10:30:00,4.063,0.16,4.0661491611,0.073,0.0,0.073,3.99,0.16,3.9932067314,4.023,0.16,4.026180448,0.073,0.0,0.073,3.95,0.16,3.9532391782
2020-10-25 11:00:00,4.031,0.201,4.0360081764,0.07100000000000001,0.001,0.0710070419,3.96,0.2,3.9650472885,3.981,0.201,3.9860709979,0.07100000000000001,0.001,0.0710070419,3.91,0.2,3.9151117481
2020-10-25 11:30:00,3.593,0.229,3.6002902661,0.053,-0.001,0.0530094331,3.54,0.23,3.5474638828,3.553,0.229,3.5603721716,0.053,-0.001,0.0530094331,3.5,0.23,3.5075490018
2020-10-25 12:00:00,3.807,0.2315,3.8140321511,0.067,0.0015,0.0670167889,3.74,0.23,3.7470655185,3.757,0.2315,3.7641255625000003,0.067,0.0015,0.0670167889,3.69,0.23,3.697161073
2020-10-25 12:30:00,4.14,0.23,4.1463839668,0.1,0.0,0.1,4.04,0.23,4.0465417334,4.1,0.23,4.1064461521,0.1,0.0,0.1,4.0,0.23,4.0066070434
2020-10-25 13:00:00,4.521,0.1685,4.5241389512,0.091,-0.0015,0.0910123618,4.43,0.17,4.433260651,4.481,0.1685,4.4841669516,0.091,-0.0015,0.0910123618,4.39,0.17,4.3932903387
2020-10-25 13:30:00,4.284,0.1695,4.2873518925,0.064,-0.0005,0.06400195310000001,4.22,0.17,4.2234227825,4.234,0.1695,4.237391444,0.064,-0.0005,0.06400195310000001,4.17,0.17,4.1734637892
2020-10-25 14:00:00,4.334,0.1495,4.3365777117,0.054,-0.0005,0.0540023148,4.28,0.15,4.282627698,4.284,0.1495,4.2866077789,0.054,-0.0005,0.0540023148,4.23,0.15,4.2326587389
2020-10-25 14:30:00,3.6305,0.059500000000000004,3.6309875378000003,0.0505,-0.0005,0.0505024752,3.58,0.06,3.580502758,3.5905,0.059500000000000004,3.5909929685,0.0505,-0.0005,0.0505024752,3.54,0.06,3.5405084381
2020-10-25 15:00:00,3.4475,0.031,3.4476393735,0.0475,0.001,0.0475105251,3.4,0.03,3.4001323504,3.4175,0.031,3.417640597,0.0475,0.001,0.0475105251,3.37,0.03,3.3701335285000003
2020-10-25 15:30:00,3.657,0.0315,3.657135662,0.067,0.0015,0.0670167889,3.59,0.03,3.5901253459999998,3.617,0.0315,3.6171371622,0.067,0.0015,0.0670167889,3.55,0.03,3.5501267583000002
2020-10-25 16:00:00,3.8575,0.031,3.8576245605,0.0575,0.001,0.057508695000000006,3.8,0.03,3.8001184192,3.8175,0.031,3.8176258656,0.0575,0.001,0.057508695000000006,3.76,0.03,3.7601196788999998
2020-10-25 16:30:00,4.0695,0.029,4.0696033283,0.0495,-0.001,0.049510099999999994,4.02,0.03,4.0201119387,4.0295,0.029,4.029604354,0.0495,-0.001,0.049510099999999994,3.98,0.03,3.9801130637
2020-10-25 17:00:00,4.2755,0.22,4.281156415,0.0455,0.0,0.0455,4.23,0.22,4.2357171766,4.2655,0.22,4.2711696583,0.0455,0.0,0.0455,4.22,0.22,4.225730706
2020-10-25 17:30:00,4.4555,0.8300000000000001,4.5321496279,0.0455,0.0,0.0455,4.41,0.8300000000000001,4.4874268796,4.5555,0.8300000000000001,4.630494601,0.0455,0.0,0.0455,4.51,0.8300000000000001,4.5857387627
2020-10-25 18:00:00,4.5755,0.46,4.5985650207,0.0455,0.0,0.0455,4.53,0.46,4.5532955098,4.5955,0.46,4.6184651401,0.0455,0.0,0.0455,4.55,0.46,4.5731936325
2020-10-25 18:30:00,4.4455,0.04,4.4456799536,0.0455,0.0,0.0455,4.4,0.04,4.4001818144,4.3955,0.04,4.3956820006,0.0455,0.0,0.0455,4.35,0.04,4.3501839042
2020-10-25 19:00:00,4.2255,0.02,4.2255473314,0.0455,0.0,0.0455,4.18,0.02,4.1800478466,4.1755,0.02,4.1755478982,0.0455,0.0,0.0455,4.13,0.02,4.1300484259
2020-10-25 19:30:00,4.3555,0.09,4.3564297596,0.0455,0.0,0.0455,4.31,0.09,4.3109395728,4.3055,0.09,4.3064405546,0.0455,0.0,0.0455,4.26,0.09,4.2609505982
2020-10-25 20:00:00,4.215,0.09,4.2159607446,0.045,0.0,0.045,4.17,0.09,4.1709711099,4.165,0.09,4.1659722755,0.045,0.0,0.045,4.12,0.09,4.1209828925
2020-10-25 20:30:00,3.9845,0.7000000000000001,4.0455210109,0.044500000000000005,0.0,0.044500000000000005,3.94,0.7000000000000001,4.0016996389,4.0545,0.7000000000000001,4.114482987,0.044500000000000005,0.0,0.044500000000000005,4.01,0.7000000000000001,4.0706387705000004
2020-10-25 21:00:00,3.844,0.09,3.8450534457,0.044,0.0,0.044,3.8,0.09,3.8010656401,3.794,0.09,3.7950673247999998,0.044,0.0,0.044,3.75,0.09,3.7510798445
2020-10-25 21:30:00,3.662,0.09,3.6631057861,0.042,0.0,0.042,3.62,0.09,3.6211186117,3.622,0.09,3.6231179942000002,0.042,0.0,0.042,3.58,0.09,3.5811311062
2020-10-25 22:00:00,3.4725,0.02,3.4725575949,0.0425,0.0,0.0425,3.43,0.02,3.4300583085,3.4325,0.02,3.4325582661,0.0425,0.0,0.0425,3.39,0.02,3.3900589965
2020-10-25 22:30:00,3.3325,0.02,3.3325600145,0.0425,0.0,0.0425,3.29,0.02,3.2900607897,3.3025,0.02,3.3025605596,0.0425,0.0,0.0425,3.26,0.02,3.2600613491
2020-10-25 23:00:00,3.1225,0.02,3.1225640506,0.0425,0.0,0.0425,3.08,0.02,3.0800649344,3.0725,0.02,3.0725650929,0.0425,0.0,0.0425,3.03,0.02,3.0300660059
2020-10-25 23:30:00,2.9225000000000003,0.02,2.9225684338,0.0425,0.0,0.0425,2.88,0.02,2.8800694436,2.8925,0.02,2.8925691435000003,0.0425,0.0,0.0425,2.85,0.02,2.8500701746
2020-10-26 00:00:00,2.8120000000000003,0.02,2.8120711229,0.042,0.0,0.042,2.77,0.02,2.7700722012,2.782,0.02,2.7820718898,0.042,0.0,0.042,2.74,0.02,2.7400729917
2020-10-26 00:30:00,2.8815,0.02,2.8815694075,0.0415,0.0,0.0415,2.84,0.02,2.8400704217,2.8415,0.02,2.8415703844999998,0.0415,0.0,0.0415,2.8,0.02,2.8000714277
2020-10-26 01:00:00,3.121,0.02,3.1210640814,0.041,0.0,0.041,3.08,0.02,3.0800649344,3.081,0.02,3.0810649133,0.041,0.0,0.041,3.04,0.02,3.0400657888
2020-10-26 01:30:00,3.081,0.02,3.0810649133,0.041,0.0,0.041,3.04,0.02,3.0400657888,3.041,0.02,3.0410657671,0.041,0.0,0.041,3.0,0.02,3.0000666659
2020-10-26 02:00:00,3.021,0.02,3.0210662025,0.041,0.0,0.041,2.98,0.02,2.9800671133,2.981,0.02,2.9810670908,0.041,0.0,0.041,2.94,0.02,2.9400680264
