Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-26 02:30:00,2.961,0.02,2.961067544,0.041,0.0,0.041,2.92,0.02,2.9200684923,2.9210000000000003,0.02,2.9210684689,0.041,0.0,0.041,2.88,0.02,2.8800694436
2020-10-26 03:00:00,2.901,0.02,2.9010689409,0.041,0.0,0.041,2.86,0.02,2.8600699292,2.871,0.02,2.8710696613,0.041,0.0,0.041,2.83,0.02,2.8300706705
2020-10-26 03:30:00,2.8315,0.02,2.8315706331,0.0415,0.0,0.0415,2.79,0.02,2.7900716837,2.8015,0.02,2.8015713894000003,0.0415,0.0,0.0415,2.76,0.02,2.7600724628
2020-10-26 04:00:00,2.7915,0.02,2.7915716451,0.0415,0.0,0.0415,2.75,0.02,2.7500727263,2.7415000000000003,0.02,2.7415729518000003,0.0415,0.0,0.0415,2.7,0.02,2.7000740731
2020-10-26 04:30:00,2.8615,0.06,2.8621289716,0.0415,0.0,0.0415,2.8200000000000003,0.06,2.8206382257,2.8215,0.06,2.8221378864,0.0415,0.0,0.0415,2.7800000000000002,0.06,2.7806474066
2020-10-26 05:00:00,2.902,0.06,2.9026201956,0.042,0.0,0.042,2.86,0.06,2.8606293014,2.872,0.06,2.8726266726,0.042,0.0,0.042,2.83,0.06,2.8306359709
2020-10-26 05:30:00,2.9619999999999997,0.1,2.9636875679,0.042,0.0,0.042,2.92,0.1,2.921711827,2.922,0.1,2.923710656,0.042,0.0,0.042,2.88,0.1,2.8817355881
2020-10-26 06:00:00,3.0625,0.1,3.0641322181,0.0425,0.0,0.0425,3.02,0.1,3.0216551756,3.0225,0.1,3.0241538073,0.0425,0.0,0.0425,2.98,0.1,2.9816773803
2020-10-26 06:30:00,3.3725,0.18,3.3773001421,0.0425,0.0,0.0425,3.33,0.18,3.3348613165,3.3325,0.18,3.3373576749,0.0425,0.0,0.0425,3.29,0.18,3.2949203329
2020-10-26 07:00:00,3.6025,0.67,3.6642743142,0.0425,0.0,0.0425,3.56,0.67,3.6224991373,3.6425,0.67,3.7036071943,0.0425,0.0,0.0425,3.6,0.67,3.6618164891
2020-10-26 07:30:00,3.943,0.43,3.9663773144,0.043000000000000003,0.0,0.043000000000000003,3.9,0.43,3.9236335201,3.9130000000000003,0.43,3.936555474,0.043000000000000003,0.0,0.043000000000000003,3.87,0.43,3.8938156094
2020-10-26 08:00:00,4.033,0.39,4.051813051,0.043000000000000003,0.0,0.043000000000000003,3.99,0.39,4.0090148416,3.993,0.39,4.0120006231,0.043000000000000003,0.0,0.043000000000000003,3.95,0.39,3.9692064698
2020-10-26 08:30:00,4.1865,0.47200000000000003,4.2130234096,0.0465,0.002,0.046542990900000004,4.14,0.47000000000000003,4.1665933327,4.1465,0.47200000000000003,4.1732776387,0.0465,0.002,0.046542990900000004,4.1,0.47000000000000003,4.1268510998
2020-10-26 09:00:00,4.2985,0.501,4.3275978614,0.0385,0.001,0.038512984800000004,4.26,0.5,4.2892423573,4.2485,0.501,4.2779379671,0.0385,0.001,0.038512984800000004,4.21,0.5,4.2395872441
2020-10-26 09:30:00,4.313,0.501,4.3420006909,0.033,0.001,0.033015148,4.28,0.5,4.309106636,4.273,0.501,4.3022703309,0.033,0.001,0.033015148,4.24,0.5,4.269379346
2020-10-26 10:00:00,4.432,0.5405,4.4648364192,0.062,0.0005,0.0620020161,4.37,0.54,4.4032374453,4.382,0.5405,4.4152082907,0.062,0.0005,0.0620020161,4.32,0.54,4.3536191841
2020-10-26 10:30:00,4.4595,0.51,4.4885677281,0.059500000000000004,0.0,0.059500000000000004,4.4,0.51,4.4294582061,4.4095,0.51,4.438895161,0.059500000000000004,0.0,0.059500000000000004,4.35,0.51,4.3797945157000004
2020-10-26 11:00:00,4.3965,0.5305,4.428390509,0.0665,0.0005,0.0665018797,4.33,0.53,4.3623158987,4.3465,0.5305,4.3787546746,0.0665,0.0005,0.0665018797,4.28,0.53,4.3126905755
2020-10-26 11:30:00,4.437,0.53,4.468542156,0.067,0.0,0.067,4.37,0.53,4.4020222626,4.3870000000000005,0.53,4.418899071,0.067,0.0,0.067,4.32,0.53,4.352390148
2020-10-26 12:00:00,4.274,0.482,4.3010928844,0.074,0.002,0.0740270221,4.2,0.48,4.2273395889,4.234,0.482,4.2613472048,0.074,0.002,0.0740270221,4.16,0.48,4.1876007451
2020-10-26 12:30:00,4.543,0.533,4.5741598136,0.073,0.003,0.0730616178,4.47,0.53,4.5013109202,4.493,0.533,4.5245041717,0.073,0.003,0.0730616178,4.42,0.53,4.4516626108
2020-10-26 13:00:00,4.402,0.5605,4.4375403378,0.082,0.0005,0.0820015244,4.32,0.56,4.3561450848,4.352,0.5605,4.3879453335,0.082,0.0005,0.0820015244,4.27,0.56,4.3065647563
2020-10-26 13:30:00,4.2735,0.5095000000000001,4.3037649216,0.0835,-0.0005,0.08350149700000001,4.19,0.51,4.2209240694,4.2235,0.5095000000000001,4.2541206494,0.0835,-0.0005,0.08350149700000001,4.14,0.51,4.171294763
2020-10-26 14:00:00,4.0835,0.51,4.1152244471,0.0835,0.0,0.0835,4.0,0.51,4.0323814304,4.0235,0.51,4.0556938062,0.0835,0.0,0.0835,3.94,0.51,3.9728704988
2020-10-26 14:30:00,4.182,0.511,4.2131039626,0.07200000000000001,0.001,0.0720069441,4.11,0.51,4.1415214596,4.132,0.511,4.1634775128,0.07200000000000001,0.001,0.0720069441,4.06,0.51,4.0919066461
2020-10-26 15:00:00,4.292,0.46,4.3165801278,0.062,0.0,0.062,4.23,0.46,4.2549383074,4.252,0.46,4.2768100262,0.062,0.0,0.062,4.19,0.46,4.2151749667
2020-10-26 15:30:00,4.318,0.7405,4.3810346095,0.058,0.0005,0.0580021551,4.26,0.74,4.3237946297,4.338,0.7405,4.4007481466,0.058,0.0005,0.0580021551,4.28,0.74,4.3435008921
2020-10-26 16:00:00,4.2755,0.41850000000000004,4.2959332513,0.0555,-0.0015,0.0555202666,4.22,0.42,4.2408489716,4.2255,0.41850000000000004,4.246173866,0.0555,-0.0015,0.0555202666,4.17,0.42,4.1910977082
2020-10-26 16:30:00,4.3735,0.35950000000000004,4.3882505056,0.053500000000000006,-0.0005,0.0535023364,4.32,0.36,4.3349740484,4.3235,0.35950000000000004,4.3384205075,0.053500000000000006,-0.0005,0.0535023364,4.27,0.36,4.2851487722
2020-10-26 17:00:00,4.2035,0.24,4.2103458587,0.053500000000000006,0.0,0.053500000000000006,4.15,0.24,4.1569339663000004,4.1535,0.24,4.160428133,0.053500000000000006,0.0,0.053500000000000006,4.1,0.24,4.1070183832
2020-10-26 17:30:00,4.5845,0.15,4.5869532644,0.0545,0.0,0.0545,4.53,0.15,4.5324827633,4.5344999999999995,0.15,4.5369803008,0.0545,0.0,0.0545,4.48,0.15,4.4825104573
2020-10-26 18:00:00,4.7825,0.12,4.7840052519,0.052500000000000005,0.0,0.052500000000000005,4.73,0.12,4.7315219539,4.7325,0.12,4.7340211501,0.052500000000000005,0.0,0.052500000000000005,4.68,0.12,4.6815382088
2020-10-26 18:30:00,4.7215,0.09,4.7223577003,0.051500000000000004,0.0,0.051500000000000004,4.67,0.09,4.6708671572,4.6715,0.09,4.6723668788,0.051500000000000004,0.0,0.051500000000000004,4.62,0.09,4.6208765402
2020-10-26 19:00:00,4.464,0.09,4.4649071659,0.054,0.0,0.054,4.41,0.09,4.4109182717,4.414,0.09,4.4149174398,0.054,0.0,0.054,4.36,0.09,4.3609288002
2020-10-26 19:30:00,4.204,0.02,4.2040475735,0.054,0.0,0.054,4.15,0.02,4.1500481925,4.154,0.02,4.1540481461,0.054,0.0,0.054,4.1,0.02,4.1000487802
2020-10-26 20:00:00,3.934,0.02,3.9340508385,0.054,0.0,0.054,3.88,0.02,3.880051546,3.894,0.02,3.8940513607,0.054,0.0,0.054,3.84,0.02,3.840052083
2020-10-26 20:30:00,3.684,-0.01,3.6840135722,0.054,0.0,0.054,3.63,-0.01,3.6300137741,3.634,-0.01,3.6340137589,0.054,0.0,0.054,3.58,-0.01,3.5800139665
2020-10-26 21:00:00,3.984,0.09,3.9850164366,0.054,0.0,0.054,3.93,0.09,3.9310303993,3.934,0.09,3.9350293519,0.054,0.0,0.054,3.88,0.09,3.8810436741
2020-10-26 21:30:00,3.852,0.09,3.8530512584,0.052000000000000005,0.0,0.052000000000000005,3.8,0.09,3.8010656401,3.802,0.09,3.8030650796,0.052000000000000005,0.0,0.052000000000000005,3.75,0.09,3.7510798445
2020-10-26 22:00:00,3.654,0.09,3.6551082063,0.054,0.0,0.054,3.6,0.09,3.6011248243000002,3.614,0.09,3.6151204683,0.054,0.0,0.054,3.56,0.09,3.5611374587
2020-10-26 22:30:00,3.454,0.09,3.4551723546,0.054,0.0,0.054,3.4,0.09,3.4011909679,3.414,0.09,3.4151860857000003,0.054,0.0,0.054,3.36,0.09,3.361205141
2020-10-26 23:00:00,3.2415,0.06,3.2420552509,0.051500000000000004,0.0,0.051500000000000004,3.19,0.06,3.1905642134,3.2015000000000002,0.06,3.2020621871,0.051500000000000004,0.0,0.051500000000000004,3.15,0.06,3.1505713768
2020-10-26 23:30:00,3.024,0.06,3.0245951795,0.054,0.0,0.054,2.9699999999999998,0.06,2.9706059988,2.984,0.06,2.9846031562,0.054,0.0,0.054,2.93,0.06,2.9306142701
2020-10-27 00:00:00,2.854,0.06,2.8546306241,0.054,0.0,0.054,2.8,0.06,2.8006427834,2.824,0.06,2.8246373219,0.054,0.0,0.054,2.77,0.06,2.7706497433
2020-10-27 00:30:00,2.9535,0.06,2.9541093836,0.053500000000000006,0.0,0.053500000000000006,2.9,0.06,2.9006206232,2.9135,0.06,2.9141177481,0.053500000000000006,0.0,0.053500000000000006,2.86,0.06,2.8606293014
2020-10-27 01:00:00,3.2135,0.06,3.2140600881,0.053500000000000006,0.0,0.053500000000000006,3.16,0.06,3.1605695689,3.1735,0.06,3.1740671464,0.053500000000000006,0.0,0.053500000000000006,3.12,0.06,3.1205768697
2020-10-27 01:30:00,3.1835,0.06,3.1840653652,0.053500000000000006,0.0,0.053500000000000006,3.13,0.06,3.1305750271,3.1435,0.06,3.144072558,0.053500000000000006,0.0,0.053500000000000006,3.09,0.06,3.0905824694
2020-10-27 02:00:00,3.0835,0.06,3.084083697,0.053500000000000006,0.0,0.053500000000000006,3.03,0.06,3.0305940012,3.0435,0.06,3.0440913669,0.053500000000000006,0.0,0.053500000000000006,2.99,0.06,2.9906019461
2020-10-27 02:30:00,3.0435,0.06,3.0440913669,0.053500000000000006,0.0,0.053500000000000006,2.99,0.06,2.9906019461,3.0035,0.06,3.004099241,0.053500000000000006,0.0,0.053500000000000006,2.95,0.06,2.9506101064
2020-10-27 03:00:00,2.9535,0.06,2.9541093836,0.053500000000000006,0.0,0.053500000000000006,2.9,0.06,2.9006206232,2.9235,0.06,2.9241156355,0.053500000000000006,0.0,0.053500000000000006,2.87,0.06,2.8706271092
2020-10-27 03:30:00,2.9335,0.06,2.9341135373,0.053500000000000006,0.0,0.053500000000000006,2.88,0.06,2.8806249322,2.8935,0.06,2.8941220171,0.053500000000000006,0.0,0.053500000000000006,2.84,0.06,2.8406337321
2020-10-27 04:00:00,2.8235,0.03,2.8236593722,0.053500000000000006,0.0,0.053500000000000006,2.77,0.03,2.7701624501,2.7835,0.03,2.7836616623,0.053500000000000006,0.0,0.053500000000000006,2.73,0.03,2.7301648302
2020-10-27 04:30:00,2.8235,0.06,2.8241374347,0.053500000000000006,0.0,0.053500000000000006,2.77,0.06,2.7706497433,2.7835,0.06,2.7841465928,0.053500000000000006,0.0,0.053500000000000006,2.73,0.06,2.7306592611
2020-10-27 05:00:00,2.8235,0.03,2.8236593722,0.053500000000000006,0.0,0.053500000000000006,2.77,0.03,2.7701624501,2.7535,0.03,2.7536634235,0.053500000000000006,0.0,0.053500000000000006,2.7,0.03,2.7001666615
2020-10-27 05:30:00,2.8935,0.03,2.8936555168,0.053500000000000006,0.0,0.053500000000000006,2.84,0.03,2.8401584463000003,2.8635,0.03,2.863657146,0.053500000000000006,0.0,0.053500000000000006,2.81,0.03,2.8101601378
2020-10-27 06:00:00,3.0735,0.11,3.0754678099,0.053500000000000006,0.0,0.053500000000000006,3.02,0.11,3.0220026473,3.0335,0.11,3.0354937406999998,0.053500000000000006,0.0,0.053500000000000006,2.98,0.11,2.9820295102000003
2020-10-27 06:30:00,3.4135,0.18,3.4182425675,0.053500000000000006,0.0,0.053500000000000006,3.36,0.18,3.3648179743,3.3735,0.18,3.3782987213,0.053500000000000006,0.0,0.053500000000000006,3.32,0.18,3.3248759375
2020-10-27 07:00:00,3.6630000000000003,0.24,3.6708539878,0.053,0.0,0.053,3.61,0.24,3.6179690435,3.623,0.24,3.6309405118,0.053,0.0,0.053,3.5700000000000003,0.24,3.5780581326
2020-10-27 07:30:00,3.973,0.44,3.9972902071,0.053,0.0,0.053,3.92,0.44,3.9446165847,3.933,0.44,3.9575357231,0.053,0.0,0.053,3.88,0.44,3.9048687558
2020-10-27 08:00:00,4.083,0.44,4.1066396238,0.053,0.0,0.053,4.03,0.44,4.0539486923,4.033,0.44,4.0569309829,0.053,0.0,0.053,3.98,0.44,4.0042477446
2020-10-27 08:30:00,4.353,0.49,4.3804918674,0.053,0.0,0.053,4.3,0.49,4.3278285548,4.293,0.49,4.3208736385,0.053,0.0,0.053,4.24,0.49,4.2682197694
2020-10-27 09:00:00,4.443,0.49,4.4699383665,0.053,0.0,0.053,4.39,0.49,4.4172615952,4.393,0.49,4.4202430929,0.053,0.0,0.053,4.34,0.49,4.3675736971
2020-10-27 09:30:00,4.523,0.48950000000000005,4.5494108685,0.053,-0.0005,0.053002358400000005,4.47,0.49,4.4967766233,4.473,0.48950000000000005,4.4997043514,0.053,-0.0005,0.053002358400000005,4.42,0.49,4.4470776921
2020-10-27 10:00:00,4.593,0.48950000000000005,4.6190106354000005,0.053,-0.0005,0.053002358400000005,4.54,0.49,4.5663661702,4.543,0.48950000000000005,4.5692952684,0.053,-0.0005,0.053002358400000005,4.49,0.49,4.5166580566
2020-10-27 10:30:00,4.5945,0.5095000000000001,4.6226637883,0.0545,-0.0005,0.0545022935,4.54,0.51,4.5685555704,4.5445,0.5095000000000001,4.5729717361999995,0.0545,-0.0005,0.0545022935,4.49,0.51,4.5188715406
2020-10-27 11:00:00,4.5935,0.49,4.6195608287,0.053500000000000006,0.0,0.053500000000000006,4.54,0.49,4.5663661702,4.5435,0.49,4.5698459766,0.053500000000000006,0.0,0.053500000000000006,4.49,0.49,4.5166580566
2020-10-27 11:30:00,4.616,0.5095000000000001,4.6440334032,0.056,-0.0005,0.0560022321,4.5600000000000005,0.51,4.5884311044,4.566,0.5095000000000001,4.5943384997,0.056,-0.0005,0.0560022321,4.51,0.51,4.5387443197
2020-10-27 12:00:00,4.0895,0.3915,4.1081969889,0.059500000000000004,0.0015,0.059518904600000005,4.03,0.39,4.0488269906,4.0495,0.3915,4.0683808204,0.059500000000000004,0.0015,0.059518904600000005,3.99,0.39,4.0090148416
2020-10-27 12:30:00,4.171,0.39,4.1891933591,0.061,0.0,0.061,4.11,0.39,4.1284621834,4.121,0.39,4.1394131227,0.061,0.0,0.061,4.06,0.39,4.0786885147
2020-10-27 13:00:00,4.124,0.36150000000000004,4.1398137941,0.064,0.0015,0.0640175757,4.06,0.36,4.0759293419,4.084,0.36150000000000004,4.0999680791,0.064,0.0015,0.0640175757,4.02,0.36,4.0360872141
2020-10-27 13:30:00,3.805,0.931,3.9172421421,0.065,0.001,0.0650076919,3.74,0.93,3.8538941345,3.865,0.931,3.9755485156,0.065,0.001,0.0650076919,3.8,0.93,3.9121477477
2020-10-27 14:00:00,3.738,1.1005,3.8966324243,0.068,0.0005,0.0680018382,3.67,1.1,3.8313052605999998,3.8280000000000003,1.1005,3.9830496168,0.068,0.0005,0.0680018382,3.76,1.1,3.9176013069
2020-10-27 14:30:00,3.605,1.13,3.7779524878,0.065,0.0,0.065,3.54,1.13,3.7159790096,3.6950000000000003,1.13,3.8639261121,0.065,0.0,0.065,3.63,1.13,3.8018153559
2020-10-27 15:00:00,3.807,0.64,3.860420832,0.057,0.0,0.057,3.75,0.64,3.8042213395,3.817,0.64,3.8702828062,0.057,0.0,0.057,3.76,0.64,3.8140791811
2020-10-27 15:30:00,3.7185,0.27,3.7282894536,0.0585,0.0,0.0585,3.66,0.27,3.6699455037,3.6785,0.27,3.68839562,0.0585,0.0,0.0585,3.62,0.27,3.630055096
2020-10-27 16:00:00,3.884,0.2685,3.8932696092,0.054,-0.0015,0.0540208293,3.83,0.27,3.8395051765,3.844,0.2685,3.8533658339,0.054,-0.0015,0.0540208293,3.79,0.27,3.7996052427
2020-10-27 16:30:00,3.981,0.27,3.9901454861000003,0.051000000000000004,0.0,0.051000000000000004,3.93,0.27,3.9392638906,3.931,0.27,3.9402615395,0.051000000000000004,0.0,0.051000000000000004,3.88,0.27,3.8893829845
2020-10-27 17:00:00,4.161,0.2,4.165803764,0.051000000000000004,0.0,0.051000000000000004,4.11,0.2,4.1148633027,4.111,0.2,4.1158621211,0.051000000000000004,0.0,0.051000000000000004,4.06,0.2,4.0649231235
2020-10-27 17:30:00,4.441,0.26,4.4486043879,0.051000000000000004,0.0,0.051000000000000004,4.39,0.26,4.3976925768,4.431,0.26,4.4386215202,0.051000000000000004,0.0,0.051000000000000004,4.38,0.26,4.3877101089
2020-10-27 18:00:00,4.731,0.12,4.7325216323,0.051000000000000004,0.0,0.051000000000000004,4.68,0.12,4.6815382088,4.671,0.12,4.6725411716,0.051000000000000004,0.0,0.051000000000000004,4.62,0.12,4.6215581788
2020-10-27 18:30:00,4.6905,0.12,4.6920347665,0.0505,0.0,0.0505,4.64,0.12,4.6415514648,4.6405,0.12,4.6420512976,0.0505,0.0,0.0505,4.59,0.12,4.5915683595
2020-10-27 19:00:00,4.4805,0.08,4.4812141491,0.0505,0.0,0.0505,4.43,0.08,4.4307222887,4.4305,0.08,4.4312222072,0.0505,0.0,0.0505,4.38,0.08,4.3807305327
2020-10-27 19:30:00,4.2805,0.06,4.280920491,0.0505,0.0,0.0505,4.23,0.06,4.2304255105,4.2205,0.06,4.2209264682,0.0505,0.0,0.0505,4.17,0.06,4.1704316323
2020-10-27 20:00:00,4.2805,0.09,4.2814460466,0.0505,0.0,0.0505,4.23,0.09,4.2309573385,4.2205,0.09,4.2214594929,0.0505,0.0,0.0505,4.17,0.09,4.1709711099
2020-10-27 20:30:00,4.3385,0.16,4.341449326,0.0485,0.0,0.0485,4.29,0.16,4.2929826461000005,4.2885,0.16,4.2914836887,0.0485,0.0,0.0485,4.24,0.16,4.243017794
2020-10-27 21:00:00,4.03,0.1,4.0312405039,0.05,0.0,0.05,3.98,0.1,3.9812560832,3.99,0.1,3.9912529361,0.05,0.0,0.05,3.94,0.1,3.9412688312
2020-10-27 21:30:00,3.8200000000000003,0.1,3.8213086764,0.05,0.0,0.05,3.77,0.1,3.7713260267,3.77,0.1,3.7713260267,0.05,0.0,0.05,3.7199999999999998,0.1,3.7213438433
2020-10-27 22:00:00,3.64,0.1,3.6413733673,0.05,0.0,0.05,3.59,0.1,3.5913924876000003,3.59,0.1,3.5913924876000003,0.05,0.0,0.05,3.54,0.1,3.5414121477
2020-10-27 22:30:00,3.45,0.07,3.4507100719,0.05,0.0,0.05,3.4,0.07,3.4007205119,3.41,0.07,3.4107183994,0.05,0.0,0.05,3.36,0.07,3.3607290876
2020-10-27 23:00:00,3.16,0.6000000000000001,3.2164576789,0.05,0.0,0.05,3.11,0.6000000000000001,3.1673490493,3.22,0.6000000000000001,3.2754236367000003,0.05,0.0,0.05,3.17,0.6000000000000001,3.2262826907
2020-10-27 23:30:00,3.01,0.31,3.0259213473,0.05,0.0,0.05,2.96,0.31,2.9761888381,3.02,0.31,3.0358689036,0.05,0.0,0.05,2.9699999999999998,0.31,2.9861346252
2020-10-28 00:00:00,2.89,0.07,2.8908476266000003,0.05,0.0,0.05,2.84,0.07,2.8408625451000002,2.86,0.07,2.8608565151,0.05,0.0,0.05,2.81,0.07,2.8108717509
2020-10-28 00:30:00,2.9695,0.07,2.9703249401000003,0.0495,0.0,0.0495,2.92,0.07,2.9208389206,2.9295,0.07,2.9303362008000002,0.0495,0.0,0.0495,2.88,0.07,2.8808505688
2020-10-28 01:00:00,3.1595,0.07,3.160275344,0.0495,0.0,0.0495,3.11,0.07,3.1107876816,3.1195,0.07,3.1202852834,0.0495,0.0,0.0495,3.07,0.07,3.0707979419
2020-10-28 01:30:00,3.1295,0.07,3.1302827748,0.0495,0.0,0.0495,3.08,0.07,3.0807953519,3.1195,0.07,3.1202852834,0.0495,0.0,0.0495,3.07,0.07,3.0707979419
2020-10-28 02:00:00,3.0695,0.07,3.0702980718,0.0495,0.0,0.0495,3.02,0.07,3.0208111493,3.0395,0.07,3.0403059468,0.0495,0.0,0.0495,2.99,0.07,2.9908192856999998
2020-10-28 02:30:00,3.0395,0.09,3.0408321641,0.0495,0.0,0.0495,2.99,0.09,2.9913542083999998,3.0395,0.09,3.0408321641,0.0495,0.0,0.0495,2.99,0.09,2.9913542083999998
2020-10-28 03:00:00,2.9995000000000003,0.09,3.0008499213,0.0495,0.0,0.0495,2.95,0.09,2.951372562,2.9695,0.09,2.9708635529,0.0495,0.0,0.0495,2.92,0.09,2.9213866571000002
2020-10-28 03:30:00,2.9395,0.09,2.9408774626,0.0495,0.0,0.0495,2.89,0.09,2.8914010445000002,2.9095,0.09,2.9108916589,0.0495,0.0,0.0495,2.86,0.09,2.8614157335
2020-10-28 04:00:00,2.8675,0.05,2.8679358866999998,0.0475,0.0,0.0475,2.8200000000000003,0.05,2.8204432276,2.8375,0.05,2.8379404944,0.0475,0.0,0.0475,2.79,0.05,2.7904479927
2020-10-28 04:30:00,2.8689999999999998,0.05,2.8694356588,0.049,0.0,0.049,2.8200000000000003,0.05,2.8204432276,2.839,0.05,2.8394402617,0.049,0.0,0.049,2.79,0.05,2.7904479927
2020-10-28 05:00:00,2.8689999999999998,0.05,2.8694356588,0.049,0.0,0.049,2.8200000000000003,0.05,2.8204432276,2.839,0.05,2.8394402617,0.049,0.0,0.049,2.79,0.05,2.7904479927
2020-10-28 05:30:00,2.939,0.08,2.9400886041,0.049,0.0,0.049,2.89,0.08,2.8911070544,2.899,0.08,2.9001036188000002,0.049,0.0,0.049,2.85,0.08,2.8511225859
2020-10-28 06:00:00,3.049,0.11,3.0509836119,0.049,0.0,0.049,3.0,0.11,3.0020159893,3.009,0.11,3.0110099635,0.049,0.0,0.049,2.96,0.11,2.9620432137
2020-10-28 06:30:00,3.3890000000000002,0.2,3.3948963165,0.049,0.0,0.049,3.34,0.2,3.3459826658000003,3.359,0.2,3.3649488852,0.049,0.0,0.049,3.31,0.2,3.3160367911
2020-10-28 07:00:00,3.649,0.23,3.6562413761,0.049,0.0,0.049,3.6,0.23,3.60733974,3.599,0.23,3.6063417752999998,0.049,0.0,0.049,3.55,0.23,3.5574429019
2020-10-28 07:30:00,3.907,0.34,3.9217660563,0.037,0.0,0.037,3.87,0.34,3.8849066913,3.857,0.34,3.8719567405,0.037,0.0,0.037,3.8200000000000003,0.34,3.8351010416999998
2020-10-28 08:00:00,4.12,0.49,4.1490360326,0.0,0.0,0.0,4.12,0.49,4.1490360326,4.09,0.49,4.1192475041,0.0,0.0,0.0,4.09,0.49,4.1192475041
2020-10-28 08:30:00,4.31,0.49,4.3377644012,0.0,0.0,0.0,4.31,0.49,4.3377644012,4.26,0.49,4.2880881521,0.0,0.0,0.0,4.26,0.49,4.2880881521
2020-10-28 09:00:00,4.3495,0.49,4.3770138508,0.0395,0.0,0.0395,4.31,0.49,4.3377644012,4.2795,0.49,4.3074609981,0.0395,0.0,0.0395,4.24,0.49,4.2682197694
2020-10-28 09:30:00,4.4030000000000005,0.4505,4.4259868109,0.053,0.0005,0.053002358400000005,4.35,0.45,4.3732139211,4.353,0.4505,4.3762494502,0.053,0.0005,0.053002358400000005,4.3,0.45,4.3234823927
2020-10-28 10:00:00,4.553,0.48950000000000005,4.579237846,0.053,-0.0005,0.053002358400000005,4.5,0.49,4.5265991649,4.503,0.48950000000000005,4.5295274864,0.053,-0.0005,0.053002358400000005,4.45,0.49,4.4768962463
2020-10-28 10:30:00,4.683,0.5205000000000001,4.7118371417,0.053,0.0005,0.053002358400000005,4.63,0.52,4.6591093569,4.633,0.5205000000000001,4.6621464209,0.053,0.0005,0.053002358400000005,4.58,0.52,4.6094251268
2020-10-28 11:00:00,4.6265,0.521,4.6557430395,0.0565,0.001,0.056508848900000005,4.57,0.52,4.5994891021,4.5765,0.521,4.6060604914,0.0565,0.001,0.056508848900000005,4.52,0.52,4.549813183
2020-10-28 11:30:00,4.551,0.5195000000000001,4.580554688,0.061,-0.0005,0.061002049100000004,4.49,0.52,4.5200110619,4.501,0.5195000000000001,4.530880847,0.061,-0.0005,0.061002049100000004,4.44,0.52,4.4703467427
2020-10-28 12:00:00,4.811,0.44,4.831078658,0.051000000000000004,0.0,0.051000000000000004,4.76,0.44,4.7802928781,4.761,0.44,4.7812886338,0.051000000000000004,0.0,0.051000000000000004,4.71,0.44,4.7305073724
2020-10-28 12:30:00,5.001,0.41000000000000003,5.0177784925,0.051000000000000004,0.0,0.051000000000000004,4.95,0.41000000000000003,4.9669507749,4.941,0.41000000000000003,4.9579815449,0.051000000000000004,0.0,0.051000000000000004,4.89,0.41000000000000003,4.907158037
2020-10-28 13:00:00,4.963,0.47950000000000004,4.9861096308,0.053,-0.0005,0.053002358400000005,4.91,0.48,4.933406531,4.913,0.47950000000000004,4.9363437127,0.053,-0.0005,0.053002358400000005,4.86,0.48,4.8836461788
2020-10-28 13:30:00,4.7465,0.48050000000000004,4.7707591115,0.0565,0.0005,0.0565022123,4.69,0.48,4.7144989129,4.6965,0.48050000000000004,4.7210160453,0.0565,0.0005,0.0565022123,4.64,0.48,4.6647615159
2020-10-28 14:00:00,4.5885,0.5295,4.6189503678,0.0585,-0.0005,0.058502136700000006,4.53,0.53,4.5608990342,4.5385,0.5295,4.5692835872,0.0585,-0.0005,0.058502136700000006,4.48,0.53,4.5112415143
2020-10-28 14:30:00,4.6135,0.48950000000000005,4.6393957042,0.053500000000000006,-0.0005,0.0535023364,4.5600000000000005,0.49,4.5862511924,4.5635,0.48950000000000005,4.5896778209,0.053500000000000006,-0.0005,0.0535023364,4.51,0.49,4.5365405322
2020-10-28 15:00:00,4.6535,0.49,4.6792266722,0.053500000000000006,0.0,0.053500000000000006,4.6,0.49,4.6260242109,4.6135,0.49,4.6394484855,0.053500000000000006,0.0,0.053500000000000006,4.5600000000000005,0.49,4.5862511924
2020-10-28 15:30:00,4.495,0.4395,4.5164350156,0.055,-0.0005,0.0550022727,4.44,0.44,4.4617485362,4.445,0.4395,4.4666749658,0.055,-0.0005,0.0550022727,4.39,0.44,4.4119950136
2020-10-28 16:00:00,4.68,0.41000000000000003,4.6979250739000005,0.05,0.0,0.05,4.63,0.41000000000000003,4.6481178987,4.63,0.41000000000000003,4.6481178987,0.05,0.0,0.05,4.58,0.41000000000000003,4.5983149087
2020-10-28 16:30:00,4.731,0.32,4.7418098865000005,0.051000000000000004,0.0,0.051000000000000004,4.68,0.32,4.6909274136,4.681,0.32,4.6919250847,0.051000000000000004,0.0,0.051000000000000004,4.63,0.32,4.6410451409
2020-10-28 17:00:00,4.989,0.35000000000000003,5.0012619408,0.049,0.0,0.049,4.94,0.35000000000000003,4.9523832647,4.929,0.35000000000000003,4.9414108309,0.049,0.0,0.049,4.88,0.35000000000000003,4.8925351302
2020-10-28 17:30:00,4.691,0.16,4.6937278362,0.051000000000000004,0.0,0.051000000000000004,4.64,0.16,4.6427578011,4.641,0.16,4.6437572073,0.051000000000000004,0.0,0.051000000000000004,4.59,0.16,4.5927878244
2020-10-28 18:00:00,4.821,0.16,4.8236543201,0.051000000000000004,0.0,0.051000000000000004,4.77,0.16,4.7726826838,4.771,0.16,4.7736821218,0.051000000000000004,0.0,0.051000000000000004,4.72,0.16,4.7227110858
2020-10-28 18:30:00,4.791,0.12,4.7925025822,0.051000000000000004,0.0,0.051000000000000004,4.74,0.12,4.741518744,4.741,0.12,4.7425184238,0.051000000000000004,0.0,0.051000000000000004,4.69,0.12,4.6915349301
2020-10-28 19:00:00,4.601,0.12,4.6025646112,0.051000000000000004,0.0,0.051000000000000004,4.55,0.12,4.5515821425,4.551,0.12,4.552581795,0.051000000000000004,0.0,0.051000000000000004,4.5,0.12,4.5015997157
2020-10-28 19:30:00,4.349,0.09,4.3499311489,0.049,0.0,0.049,4.3,0.09,4.3009417573,4.299,0.09,4.2999419764,0.049,0.0,0.049,4.25,0.09,4.2509528344
2020-10-28 20:00:00,4.0105,0.19,4.0149981631,0.0505,0.0,0.0505,3.96,0.19,3.9645554606,4.0005,0.19,4.0050093945,0.0505,0.0,0.0505,3.95,0.19,3.9545669801
2020-10-28 20:30:00,4.1005,0.84,4.1856541006,0.0505,0.0,0.0505,4.05,0.84,4.1361939026,4.2005,0.84,4.2836666829,0.0505,0.0,0.0505,4.15,0.84,4.2341587122
2020-10-28 21:00:00,4.0505,0.84,4.1366834844,0.0505,0.0,0.0505,4.0,0.84,4.0872484632,4.1505,0.84,4.2346487753,0.0505,0.0,0.0505,4.1,0.84,4.185164274
2020-10-28 21:30:00,3.8505000000000003,0.84,3.9410595339,0.0505,0.0,0.0505,3.8,0.84,3.8917348317,3.9405,0.84,4.0290371368,0.0505,0.0,0.0505,3.89,0.84,3.9796607896
2020-10-28 22:00:00,3.7105,0.5,3.7440366251,0.0505,0.0,0.0505,3.66,0.5,3.6939951272,3.7405,0.5,3.7737700314,0.0505,0.0,0.0505,3.69,0.5,3.7237212570000002
2020-10-28 22:30:00,3.5305,0.07,3.5311938845,0.0505,0.0,0.0505,3.48,0.07,3.4807039518,3.4905,0.07,3.4912018346,0.0505,0.0,0.0505,3.44,0.07,3.4407121356
2020-10-28 23:00:00,3.3305,0.07,3.3312355441,0.0505,0.0,0.0505,3.2800000000000002,0.07,3.2807468662,3.2905,0.07,3.2912444835,0.0505,0.0,0.0505,3.24,0.07,3.2407560846
2020-10-28 23:30:00,3.099,0.07,3.0997904768,0.049,0.0,0.049,3.05,0.07,3.0508031729,3.059,0.07,3.0598008105,0.049,0.0,0.049,3.01,0.07,3.0108138435
2020-10-29 00:00:00,2.9505,0.03,2.9506525126,0.0505,0.0,0.0505,2.9,0.03,2.9001551683,2.9105,0.03,2.9106546085,0.0505,0.0,0.0505,2.86,0.03,2.8601573383
2020-10-29 00:30:00,3.0105,0.03,3.0106494731,0.0505,0.0,0.0505,2.96,0.03,2.9601520231,2.9705,0.03,2.9706514858,0.0505,0.0,0.0505,2.92,0.03,2.9201541055
2020-10-29 01:00:00,3.2305,0.05,3.2308869138,0.0505,0.0,0.0505,3.18,0.05,3.1803930575,3.1905,0.05,3.1908917641,0.0505,0.0,0.0505,3.14,0.05,3.1403980639
2020-10-29 01:30:00,3.2305,0.05,3.2308869138,0.0505,0.0,0.0505,3.18,0.05,3.1803930575,3.1905,0.05,3.1908917641,0.0505,0.0,0.0505,3.14,0.05,3.1403980639
2020-10-29 02:00:00,3.1205,0.05,3.1209005511,0.0505,0.0,0.0505,3.07,0.05,3.0704071391,3.0805,0.05,3.0809057516,0.0505,0.0,0.0505,3.03,0.05,3.0304125132
2020-10-29 02:30:00,3.0405,0.03,3.0406479984,0.0505,0.0,0.0505,2.99,0.03,2.9901504979,3.0005,0.03,3.0006499713,0.0505,0.0,0.0505,2.95,0.03,2.9501525384000002
2020-10-29 03:00:00,3.0205,0.07,3.0213110151,0.0505,0.0,0.0505,2.9699999999999998,0.07,2.9708248013,3.0005,0.07,3.0013164195,0.0505,0.0,0.0505,2.95,0.07,2.9508303916000003
2020-10-29 03:30:00,2.9605,0.07,2.9613274473,0.0505,0.0,0.0505,2.91,0.07,2.9108418026000002,2.9305,0.07,2.9313359156,0.0505,0.0,0.0505,2.88,0.07,2.8808505688
2020-10-29 04:00:00,2.9005,0.03,2.9006551415,0.0505,0.0,0.0505,2.85,0.03,2.8501578904000002,2.8605,0.03,2.8606573108,0.0505,0.0,0.0505,2.81,0.03,2.8101601378
2020-10-29 04:30:00,2.8805,0.07,2.8813504212,0.0505,0.0,0.0505,2.83,0.07,2.8308655920000003,2.8405,0.07,2.8413623933,0.0505,0.0,0.0505,2.79,0.07,2.7908779981
2020-10-29 05:00:00,2.9105,0.05,2.9109294478,0.0505,0.0,0.0505,2.86,0.05,2.8604370295,2.8705,0.05,2.8709354312,0.0505,0.0,0.0505,2.8200000000000003,0.05,2.8204432276
2020-10-29 05:30:00,3.0205,0.09,3.0218405401,0.0505,0.0,0.0505,2.9699999999999998,0.09,2.9713633235,2.9705,0.09,2.9718630941,0.0505,0.0,0.0505,2.92,0.09,2.9213866571000002
2020-10-29 06:00:00,3.11,0.14,3.1131495306,0.05,0.0,0.05,3.06,0.14,3.0632009401999998,3.08,0.14,3.0831801764,0.05,0.0,0.05,3.03,0.14,3.0332325991
2020-10-29 06:30:00,3.42,0.17,3.4242225395,0.05,0.0,0.05,3.37,0.17,3.3742851095,3.38,0.17,3.3842724477,0.05,0.0,0.05,3.33,0.17,3.3343365157
2020-10-29 07:00:00,3.65,0.22,3.6566241262,0.05,0.0,0.05,3.6,0.22,3.6067159578,3.61,0.22,3.6166973885,0.05,0.0,0.05,3.56,0.22,3.5667912751
2020-10-29 07:30:00,3.92,0.30000000000000004,3.9314628321000002,0.05,0.0,0.05,3.87,0.30000000000000004,3.8816104905,3.87,0.30000000000000004,3.8816104905,0.05,0.0,0.05,3.8200000000000003,0.30000000000000004,3.8317619968
2020-10-29 08:00:00,3.98,0.30000000000000004,3.9912905181,0.05,0.0,0.05,3.93,0.30000000000000004,3.9414337493,3.93,0.30000000000000004,3.9414337493,0.05,0.0,0.05,3.88,0.30000000000000004,3.8915806557
2020-10-29 08:30:00,4.24,0.42,4.2607511075,0.05,0.0,0.05,4.19,0.42,4.2109975065,4.21,0.42,4.2308982498,0.05,0.0,0.05,4.16,0.42,4.1811481677
2020-10-29 09:00:00,3.959,0.3305,3.9727712305000003,0.029,0.0005,0.029004310000000002,3.93,0.33,3.9438306252,3.899,0.3305,3.9129823984,0.029,0.0005,0.029004310000000002,3.87,0.33,3.884044284
2020-10-29 09:30:00,3.9545,0.33,3.9682452356,0.0545,0.0,0.0545,3.9,0.33,3.9139366372,3.9245,0.33,3.93834994,0.0545,0.0,0.0545,3.87,0.33,3.884044284
2020-10-29 10:00:00,4.134,0.38,4.151428188,0.054,0.0,0.054,4.08,0.38,4.0976578676,4.084,0.38,4.1016406474,0.054,0.0,0.054,4.03,0.38,4.0478759862
2020-10-29 10:30:00,4.154,0.36,4.1695702416,0.054,0.0,0.054,4.1,0.36,4.1157745322,4.114,0.36,4.129721056,0.054,0.0,0.054,4.06,0.36,4.0759293419
2020-10-29 11:00:00,4.125,0.35950000000000004,4.1406358509,0.055,-0.0005,0.0550022727,4.07,0.36,4.0858903558,4.075,0.35950000000000004,4.0908269641,0.055,-0.0005,0.0550022727,4.02,0.36,4.0360872141
2020-10-29 11:30:00,4.0855,0.3295,4.0987657289,0.0555,-0.0005,0.055502252200000005,4.03,0.33,4.0434885928,4.0355,0.3295,4.0489295499,0.0555,-0.0005,0.055502252200000005,3.98,0.33,3.9936574715
2020-10-29 12:00:00,4.115,0.3295,4.1281709327,0.055,-0.0005,0.0550022727,4.06,0.33,4.0733892522,4.065,0.3295,4.0783324104,0.055,-0.0005,0.0550022727,4.01,0.33,4.0235556415
2020-10-29 12:30:00,4.8045,0.47900000000000004,4.8283186773,0.0545,-0.001,0.0545091735,4.75,0.48,4.7741910309,4.7445,0.47900000000000004,4.7686183796,0.0545,-0.001,0.0545091735,4.69,0.48,4.7144989129
2020-10-29 13:00:00,4.8045,0.47900000000000004,4.8283186773,0.0545,-0.001,0.0545091735,4.75,0.48,4.7741910309,4.7445,0.47900000000000004,4.7686183796,0.0545,-0.001,0.0545091735,4.69,0.48,4.7144989129
2020-10-29 13:30:00,4.8035,0.4595,4.8254277013,0.053500000000000006,-0.0005,0.0535023364,4.75,0.46,4.7722217048,4.7435,0.4595,4.765703778,0.053500000000000006,-0.0005,0.0535023364,4.69,0.46,4.7125046419
2020-10-29 14:00:00,4.6555,0.399,4.6725668802,0.0555,-0.001,0.0555090083,4.6,0.4,4.6173585522,4.5955,0.399,4.6127888798,0.0555,-0.001,0.0555090083,4.54,0.4,4.5575870809
2020-10-29 14:30:00,4.4565,0.438,4.4779723369,0.0565,-0.002,0.0565353871,4.4,0.44,4.4219452733,4.4065,0.438,4.4282147927,0.0565,-0.002,0.0565353871,4.35,0.44,4.3721962444999996
2020-10-29 15:00:00,4.485,0.4385,4.5063851644,0.055,-0.0015,0.0550204507,4.43,0.44,4.4517973898,4.425,0.4385,4.4466737288000004,0.055,-0.0015,0.0550204507,4.37,0.44,4.392095172
2020-10-29 15:30:00,4.4345,0.3795,4.4507089885,0.0545,-0.0005,0.0545022935,4.38,0.38,4.3964531159,4.3945,0.3795,4.4108559827,0.0545,-0.0005,0.0545022935,4.34,0.38,4.3566041822
2020-10-29 16:00:00,4.5025,0.3805,4.5185491587,0.052500000000000005,0.0005,0.0525023809,4.45,0.38,4.4661952488,4.4525,0.3805,4.4687287342,0.052500000000000005,0.0005,0.0525023809,4.4,0.38,4.416378607
2020-10-29 16:30:00,4.7025,0.36,4.7162597734,0.052500000000000005,0.0,0.052500000000000005,4.65,0.36,4.6639146647,4.6525,0.36,4.66640721,0.052500000000000005,0.0,0.052500000000000005,4.6,0.36,4.6140654525
2020-10-29 17:00:00,4.993,0.36,5.0059613462,0.053,0.0,0.053,4.94,0.36,4.9531000394,4.933,0.36,4.9461185792,0.053,0.0,0.053,4.88,0.36,4.8932606716
2020-10-29 17:30:00,5.231,0.32,5.2407786635,0.051000000000000004,0.0,0.051000000000000004,5.18,0.32,5.1898747576,5.171,0.32,5.1808919116,0.051000000000000004,0.0,0.051000000000000004,5.12,0.32,5.1299902534
2020-10-29 18:00:00,5.3505,0.30000000000000004,5.3589038291,0.0505,0.0,0.0505,5.3,0.30000000000000004,5.308483776,5.2905,0.30000000000000004,5.2989989857,0.0505,0.0,0.0505,5.24,0.30000000000000004,5.2485807605
2020-10-29 18:30:00,5.273,0.26,5.2794061219,0.053,0.0,0.053,5.22,0.26,5.2264710848,5.223,0.26,5.2294673725,0.053,0.0,0.053,5.17,0.26,5.1765335892
2020-10-29 19:00:00,5.133,0.23,5.1381503481,0.053,0.0,0.053,5.08,0.23,5.0852040274,5.073,0.23,5.0782112008,0.053,0.0,0.053,5.02,0.23,5.0252661621
2020-10-29 19:30:00,4.873,0.21,4.8775228344,0.053,0.0,0.053,4.82,0.21,4.8245725199,4.823,0.21,4.8275696784,0.053,0.0,0.053,4.77,0.21,4.7746204038
2020-10-29 20:00:00,4.553,0.21,4.5578403877,0.053,0.0,0.053,4.5,0.21,4.5048973351,4.503,0.21,4.507894076,0.053,0.0,0.053,4.45,0.21,4.4549523005000005
2020-10-29 20:30:00,4.333,0.17,4.3363335896,0.053,0.0,0.053,4.28,0.17,4.2833748377,4.283,0.17,4.2863724756,0.053,0.0,0.053,4.23,0.17,4.2334146974
2020-10-29 21:00:00,4.083,0.14,4.0853994909,0.053,0.0,0.053,4.03,0.14,4.0324310285,4.043,0.14,4.0454232164,0.053,0.0,0.053,3.99,0.14,3.9924553848
2020-10-29 21:30:00,3.893,0.14,3.8955165254,0.053,0.0,0.053,3.84,0.14,3.8425512358000002,3.8529999999999998,0.14,3.8555426337,0.053,0.0,0.053,3.8,0.14,3.8025780728000003
2020-10-29 22:00:00,3.6925,0.53,3.7303426451,0.052500000000000005,0.0,0.052500000000000005,3.64,0.53,3.6783827968000002,3.7325,0.53,3.7699411468,0.052500000000000005,0.0,0.052500000000000005,3.68,0.53,3.7179698762
2020-10-29 22:30:00,3.4725,0.8200000000000001,3.5680045193,0.052500000000000005,0.0,0.052500000000000005,3.42,0.8200000000000001,3.5169304798,3.5725,0.8200000000000001,3.6653998759,0.052500000000000005,0.0,0.052500000000000005,3.52,0.8200000000000001,3.6142495762999998
2020-10-29 23:00:00,3.2025,0.8200000000000001,3.3058140072,0.052500000000000005,0.0,0.052500000000000005,3.15,0.8200000000000001,3.2549807987,3.2925,0.8200000000000001,3.3930747487,0.052500000000000005,0.0,0.052500000000000005,3.24,0.8200000000000001,3.3421549934
2020-10-29 23:30:00,3.0125,0.8200000000000001,3.1221076615,0.052500000000000005,0.0,0.052500000000000005,2.96,0.8200000000000001,3.0714817271,3.1025,0.8200000000000001,3.2090350964,0.052500000000000005,0.0,0.052500000000000005,3.05,0.8200000000000001,3.1583065082
2020-10-30 00:00:00,2.9225000000000003,0.08,2.9235947479,0.052500000000000005,0.0,0.052500000000000005,2.87,0.08,2.8711147661,2.8825000000000003,0.08,2.8836099337,0.052500000000000005,0.0,0.052500000000000005,2.83,0.08,2.8311305162
2020-10-30 00:30:00,2.9825,0.08,2.9835727325,0.052500000000000005,0.0,0.052500000000000005,2.93,0.08,2.9310919467,2.9525,0.08,2.9535836284,0.052500000000000005,0.0,0.052500000000000005,2.9,0.08,2.9011032384
2020-10-30 01:00:00,3.1825,0.08,3.18350534,0.052500000000000005,0.0,0.052500000000000005,3.13,0.08,3.1310221973,3.1325,0.08,3.1335213818,0.052500000000000005,0.0,0.052500000000000005,3.08,0.08,3.0810387859
2020-10-30 01:30:00,3.1825,0.06,3.1830655428,0.052500000000000005,0.0,0.052500000000000005,3.13,0.06,3.1305750271,3.1325,0.06,3.1330745682,0.052500000000000005,0.0,0.052500000000000005,3.08,0.06,3.0805843601
2020-10-30 02:00:00,3.0525,0.06,3.0530896236,0.052500000000000005,0.0,0.052500000000000005,3.0,0.06,3.00059994,3.0225,0.06,3.0230954748,0.052500000000000005,0.0,0.052500000000000005,2.9699999999999998,0.06,2.9706059988
2020-10-30 02:30:00,2.998,0.06,2.9986003402,0.048,0.0,0.048,2.95,0.06,2.9506101064,2.968,0.06,2.9686064071000002,0.048,0.0,0.048,2.92,0.06,2.9206163733
2020-10-30 03:00:00,2.972,0.06,2.9726055910999998,0.052000000000000005,0.0,0.052000000000000005,2.92,0.06,2.9206163733,2.932,0.06,2.9326138512,0.052000000000000005,0.0,0.052000000000000005,2.88,0.06,2.8806249322
2020-10-30 03:30:00,2.912,0.06,2.9126180663000003,0.052000000000000005,0.0,0.052000000000000005,2.86,0.06,2.8606293014,2.872,0.06,2.8726266726,0.052000000000000005,0.0,0.052000000000000005,2.8200000000000003,0.06,2.8206382257
2020-10-30 04:00:00,2.842,0.08,2.8431257447,0.052000000000000005,0.0,0.052000000000000005,2.79,0.08,2.7911467177000002,2.802,0.08,2.8031418088,0.052000000000000005,0.0,0.052000000000000005,2.75,0.08,2.7511633903
2020-10-30 04:30:00,2.802,0.08,2.8031418088,0.052000000000000005,0.0,0.052000000000000005,2.75,0.08,2.7511633903,2.7720000000000002,0.08,2.7731541609,0.052000000000000005,0.0,0.052000000000000005,2.7199999999999998,0.08,2.7211762163
2020-10-30 05:00:00,2.802,0.05,2.8024460744,0.052000000000000005,0.0,0.052000000000000005,2.75,0.05,2.7504545079,2.7720000000000002,0.05,2.7724509013,0.052000000000000005,0.0,0.052000000000000005,2.7199999999999998,0.05,2.72045952
2020-10-30 05:30:00,2.902,0.08,2.9031024784,0.052000000000000005,0.0,0.052000000000000005,2.85,0.08,2.8511225859,2.872,0.08,2.8731139901000002,0.052000000000000005,0.0,0.052000000000000005,2.8200000000000003,0.08,2.8211345236
2020-10-30 06:00:00,2.982,0.08,2.9830729123,0.052000000000000005,0.0,0.052000000000000005,2.93,0.08,2.9310919467,2.952,0.08,2.9530838119,0.052000000000000005,0.0,0.052000000000000005,2.9,0.08,2.9011032384
2020-10-30 06:30:00,3.262,0.14,3.2650029096,0.052000000000000005,0.0,0.052000000000000005,3.21,0.14,3.2130515091,3.222,0.14,3.2250401548,0.052000000000000005,0.0,0.052000000000000005,3.17,0.14,3.1730899767
2020-10-30 07:00:00,3.432,0.17,3.4362077935,0.052000000000000005,0.0,0.052000000000000005,3.38,0.17,3.3842724477,3.392,0.17,3.3962573519,0.052000000000000005,0.0,0.052000000000000005,3.34,0.17,3.3443235489
2020-10-30 07:30:00,3.662,0.36,3.679652701,0.052000000000000005,0.0,0.052000000000000005,3.61,0.36,3.627905732,3.642,0.36,3.6597491717,0.052000000000000005,0.0,0.052000000000000005,3.59,0.36,3.6080049889
2020-10-30 08:00:00,3.732,0.32,3.7456940612,0.052000000000000005,0.0,0.052000000000000005,3.68,0.32,3.6938868418,3.7119999999999997,0.32,3.7257675719,0.052000000000000005,0.0,0.052000000000000005,3.66,0.32,3.6739624386000003
2020-10-30 08:30:00,3.9619999999999997,0.29,3.9725991492,0.052000000000000005,0.0,0.052000000000000005,3.91,0.29,3.9207397261,3.932,0.29,3.9426797993,0.052000000000000005,0.0,0.052000000000000005,3.88,0.29,3.8908225351
2020-10-30 09:00:00,4.023,0.26,4.0313929355,0.053,0.0,0.053,3.9699999999999998,0.26,3.9785047442,3.983,0.26,3.9914770449,0.053,0.0,0.053,3.93,0.26,3.9385911187
2020-10-30 09:30:00,3.7385,0.17,3.7423631906,0.0485,0.0,0.0485,3.69,0.17,3.6939139135,3.6985,0.17,3.7024049279,0.0485,0.0,0.0485,3.65,0.17,3.6539567594999998
2020-10-30 10:00:00,3.6755,0.17,3.6794293375000002,0.0555,0.0,0.0555,3.62,0.17,3.6239895143,3.6355,0.17,3.6394725236000003,0.0555,0.0,0.0555,3.58,0.17,3.58403404
2020-10-30 10:30:00,3.646,0.1695,3.6499378419,0.056,-0.0005,0.0560022321,3.59,0.17,3.5940228157,3.606,0.1695,3.609981475,0.056,-0.0005,0.0560022321,3.55,0.17,3.5540680916
2020-10-30 11:00:00,3.6265,0.66,3.6860686714,0.0565,0.0,0.0565,3.5700000000000003,0.66,3.6304958339,3.6665,0.66,3.7254291364,0.0565,0.0,0.0565,3.61,0.66,3.6698365086
2020-10-30 11:30:00,3.6355,0.6105,3.6864034641,0.0655,0.0005,0.0655019084,3.5700000000000003,0.61,3.6217399134,3.6755,0.6105,3.7258570155,0.0655,0.0005,0.0655019084,3.61,0.61,3.6611746749
2020-10-30 12:00:00,3.5515,0.15,3.5546662641999998,0.061500000000000006,0.0,0.061500000000000006,3.49,0.15,3.4932220084,3.5115,0.15,3.5147022989,0.061500000000000006,0.0,0.061500000000000006,3.45,0.15,3.45325933
2020-10-30 12:30:00,3.621,0.15,3.6241055448,0.061,0.0,0.061,3.56,0.15,3.563158711,3.571,0.15,3.5741489896000003,0.061,0.0,0.061,3.51,0.15,3.5132036662
2020-10-30 13:00:00,3.718,0.14850000000000002,3.7209644247,0.058,-0.0015,0.0580193933,3.66,0.15,3.6630724809,3.678,0.14850000000000002,3.6809966381,0.058,-0.0015,0.0580193933,3.62,0.15,3.623106402
2020-10-30 13:30:00,3.7165,0.1285,3.718720815,0.0565,-0.0015,0.056519908,3.66,0.13,3.6623080154,3.6765,0.1285,3.6787449626,0.0565,-0.0015,0.056519908,3.62,0.13,3.622333502
2020-10-30 14:00:00,3.469,0.08850000000000001,3.470128708,0.059000000000000004,-0.0015,0.059019064700000005,3.41,0.09,3.4111874765,3.429,0.08850000000000001,3.4301418702,0.059000000000000004,-0.0015,0.059019064700000005,3.37,0.09,3.3712015662
2020-10-30 14:30:00,3.468,0.089,3.4691418247,0.058,-0.001,0.058008620000000004,3.41,0.09,3.4111874765,3.428,0.089,3.4291551438,0.058,-0.001,0.058008620000000004,3.37,0.09,3.3712015662
2020-10-30 15:00:00,3.733,0.09,3.7340847607,0.053,0.0,0.053,3.68,0.09,3.681100379,3.683,0.09,3.6840994828999998,0.053,0.0,0.053,3.63,0.09,3.6311155311
2020-10-30 15:30:00,4.0945,0.18,4.0984546173,0.0545,0.0,0.0545,4.04,0.18,4.0440079129,4.0445,0.18,4.0485034581,0.0545,0.0,0.0545,3.99,0.18,3.9940580867
2020-10-30 16:00:00,4.1345,0.21,4.1398297368,0.0545,0.0,0.0545,4.08,0.21,4.0854008371,4.0945,0.21,4.0998817361,0.0545,0.0,0.0545,4.04,0.21,4.045454239
2020-10-30 16:30:00,4.3745,0.18,4.3782017142,0.0545,0.0,0.0545,4.32,0.18,4.3237483738,4.3245000000000005,0.18,4.3282444767,0.0545,0.0,0.0545,4.27,0.18,4.2737922271
2020-10-30 17:00:00,4.6645,0.22,4.669685241,0.0545,0.0,0.0545,4.61,0.22,4.6152464723,4.6145,0.22,4.6197413618,0.0545,0.0,0.0545,4.5600000000000005,0.22,4.5653039329
2020-10-30 17:30:00,4.9225,0.64,4.9639305243,0.052500000000000005,0.0,0.052500000000000005,4.87,0.64,4.9118733697,4.9525,0.64,4.9936816327999995,0.052500000000000005,0.0,0.052500000000000005,4.9,0.64,4.9416191678
2020-10-30 18:00:00,4.9845,0.99,5.0818638559,0.0545,0.0,0.0545,4.93,0.99,5.0284192347,5.0845,0.99,5.1799845801,0.0545,0.0,0.0545,5.03,0.99,5.1264997806
2020-10-30 18:30:00,4.9545,0.99,5.0524420086,0.0545,0.0,0.0545,4.9,0.99,4.999009902,5.0545,0.99,5.1505407726,0.0545,0.0,0.0545,5.0,0.99,5.0970677845
2020-10-30 19:00:00,4.8245000000000005,0.96,4.9190853062,0.0545,0.0,0.0545,4.77,0.96,4.8656448699,4.9245,0.96,5.0172004395,0.0545,0.0,0.0545,4.87,0.96,4.9637183643
2020-10-30 19:30:00,4.6045,0.93,4.6974802022,0.0545,0.0,0.0545,4.55,0.93,4.6440714895,4.7045,0.93,4.7955417056,0.0545,0.0,0.0545,4.65,0.93,4.7420881476000005
2020-10-30 20:00:00,4.3325,0.93,4.4311912902,0.052500000000000005,0.0,0.052500000000000005,4.28,0.93,4.3798744274,4.4325,0.93,4.5290127235,0.052500000000000005,0.0,0.052500000000000005,4.38,0.93,4.4776444699999995
2020-10-30 20:30:00,4.084,0.93,4.1885505846,0.054,0.0,0.054,4.03,0.93,4.1359158599,4.184,0.93,4.2861119911,0.054,0.0,0.054,4.13,0.93,4.2334146974
2020-10-30 21:00:00,3.904,0.5700000000000001,3.9453917423,0.054,0.0,0.054,3.85,0.5700000000000001,3.8919660841,3.944,0.5700000000000001,3.984976286,0.054,0.0,0.054,3.89,0.5700000000000001,3.9315391388
2020-10-30 21:30:00,3.784,0.1,3.7853211224,0.054,0.0,0.054,3.73,0.1,3.7313402418,3.7439999999999998,0.1,3.745335232,0.054,0.0,0.054,3.69,0.1,3.6913547649
2020-10-30 22:00:00,3.614,0.1,3.6153832439,0.054,0.0,0.054,3.56,0.1,3.5614042174,3.574,0.1,3.575398719,0.054,0.0,0.054,3.52,0.1,3.5214201681
2020-10-30 22:30:00,3.484,0.1,3.4854348366,0.054,0.0,0.054,3.43,0.1,3.4314574163,3.444,0.1,3.4454514944,0.054,0.0,0.054,3.39,0.1,3.3914746055
2020-10-30 23:00:00,3.254,0.07,3.2547528324,0.054,0.0,0.054,3.2,0.07,3.2007655334,3.224,0.07,3.224759836,0.054,0.0,0.054,3.17,0.07,3.1707727765
2020-10-30 23:30:00,3.094,0.07,3.0947917539,0.054,0.0,0.054,3.04,0.07,3.0408058143,3.054,0.07,3.0548021213,0.054,0.0,0.054,3.0,0.07,3.0008165555
2020-10-31 00:00:00,2.984,0.07,2.9848209327,0.054,0.0,0.054,2.93,0.07,2.9308360582,2.954,0.07,2.9548292675,0.054,0.0,0.054,2.9,0.07,2.9008447046
2020-10-31 00:30:00,2.9835000000000003,0.07,2.9843210702,0.053500000000000006,0.0,0.053500000000000006,2.93,0.07,2.9308360582,2.9535,0.07,2.9543294078,0.053500000000000006,0.0,0.053500000000000006,2.9,0.07,2.9008447046
2020-10-31 01:00:00,3.2035,0.07,3.2042646972,0.053500000000000006,0.0,0.053500000000000006,3.15,0.07,3.1507776818,3.1635,0.07,3.1642743639,0.053500000000000006,0.0,0.053500000000000006,3.11,0.07,3.1107876816
2020-10-31 01:30:00,3.1235,0.07,3.124284278,0.053500000000000006,0.0,0.053500000000000006,3.07,0.07,3.0707979419,3.0835,0.07,3.0842944493,0.053500000000000006,0.0,0.053500000000000006,3.03,0.07,3.030808473
2020-10-31 02:00:00,3.0335,0.07,3.0343075404,0.053500000000000006,0.0,0.053500000000000006,2.98,0.07,2.9808220343,2.9935,0.07,2.9943183281,0.053500000000000006,0.0,0.053500000000000006,2.94,0.07,2.9408332153
2020-10-31 02:30:00,2.9535,0.07,2.9543294078,0.053500000000000006,0.0,0.053500000000000006,2.9,0.07,2.9008447046,2.9135,0.07,2.9143407917,0.053500000000000006,0.0,0.053500000000000006,2.86,0.07,2.8608565151
2020-10-31 03:00:00,2.8935,0.05,2.8939319705,0.053500000000000006,0.0,0.053500000000000006,2.84,0.05,2.8404401067,2.8535,0.05,2.8539380249,0.053500000000000006,0.0,0.053500000000000006,2.8,0.05,2.800446393
2020-10-31 03:30:00,2.8335,0.05,2.8339411162,0.053500000000000006,0.0,0.053500000000000006,2.7800000000000002,0.05,2.7804496039,2.8035,0.05,2.8039458358,0.053500000000000006,0.0,0.053500000000000006,2.75,0.05,2.7504545079
2020-10-31 04:00:00,2.7835,0.05,2.7839490387,0.053500000000000006,0.0,0.053500000000000006,2.73,0.05,2.7304578371,2.7435,0.05,2.7439555846,0.053500000000000006,0.0,0.053500000000000006,2.69,0.05,2.6904646439
2020-10-31 04:30:00,2.7235,0.05,2.7239589296,0.053500000000000006,0.0,0.053500000000000006,2.67,0.05,2.6704681238,2.6935000000000002,0.05,2.6939640402,0.053500000000000006,0.0,0.053500000000000006,2.64,0.05,2.6404734424000003
2020-10-31 05:00:00,2.7235,0.02,2.7235734339,0.053500000000000006,0.0,0.053500000000000006,2.67,0.02,2.6700749053,2.6935000000000002,0.02,2.6935742518,0.053500000000000006,0.0,0.053500000000000006,2.64,0.02,2.6400757565
2020-10-31 05:30:00,2.722,0.02,2.7220734744,0.052000000000000005,0.0,0.052000000000000005,2.67,0.02,2.6700749053,2.692,0.02,2.6920742932,0.052000000000000005,0.0,0.052000000000000005,2.64,0.02,2.6400757565
2020-10-31 06:00:00,2.813,0.33,2.8322904159,0.053,0.0,0.053,2.76,0.33,2.7796582524,2.823,0.33,2.8422225458,0.053,0.0,0.053,2.77,0.33,2.7895877832
2020-10-31 06:30:00,3.0535,0.18,3.0588007863,0.053500000000000006,0.0,0.053500000000000006,3.0,0.18,3.0053951487,3.0235,0.18,3.0288532896,0.053500000000000006,0.0,0.053500000000000006,2.9699999999999998,0.18,2.9754495459
2020-10-31 07:00:00,3.1835,0.16,3.187518196,0.053500000000000006,0.0,0.053500000000000006,3.13,0.16,3.1340867888,3.1435,0.16,3.1475692606,0.053500000000000006,0.0,0.053500000000000006,3.09,0.16,3.0941396219
2020-10-31 07:30:00,3.3235,0.19,3.3289265913,0.053500000000000006,0.0,0.053500000000000006,3.27,0.19,3.2755152266,3.2835,0.19,3.2889925889000002,0.053500000000000006,0.0,0.053500000000000006,3.23,0.19,3.2355834095000002
2020-10-31 08:00:00,3.3835,0.19,3.3888305136,0.053500000000000006,0.0,0.053500000000000006,3.33,0.19,3.335416016,3.3435,0.19,3.3488941832,0.053500000000000006,0.0,0.053500000000000006,3.29,0.19,3.2954817554
2020-10-31 08:30:00,3.5735,0.41000000000000003,3.5969434594000003,0.053500000000000006,0.0,0.053500000000000006,3.52,0.41000000000000003,3.5437973983,3.5735,0.41000000000000003,3.5969434594000003,0.053500000000000006,0.0,0.053500000000000006,3.52,0.41000000000000003,3.5437973983
2020-10-31 09:00:00,3.7030000000000003,0.58,3.7481474091,0.053,0.0,0.053,3.65,0.58,3.6957949077,3.733,0.58,3.7777889036000003,0.053,0.0,0.053,3.68,0.58,3.7254261501
2020-10-31 09:30:00,3.973,0.22,3.9790864529,0.053,0.0,0.053,3.92,0.22,3.9261686158,3.923,0.22,3.9291639060000003,0.053,0.0,0.053,3.87,0.22,3.8762481860999998
2020-10-31 10:00:00,4.133,0.24,4.1399624394,0.053,0.0,0.053,4.08,0.24,4.0870527278,4.083,0.24,4.0900475547,0.053,0.0,0.053,4.03,0.24,4.0371400768
2020-10-31 10:30:00,4.243,0.27,4.2515819409,0.053,0.0,0.053,4.19,0.27,4.198690272,4.203,0.27,4.2116634481,0.053,0.0,0.053,4.15,0.27,4.1587738578
2020-10-31 11:00:00,4.313,0.27,4.3214429303,0.053,0.0,0.053,4.26,0.27,4.2685477624,4.263,0.27,4.2715417591,0.053,0.0,0.053,4.21,0.27,4.2186490729
2020-10-31 11:30:00,4.314,0.2705,4.3224722382,0.054,0.0005,0.0540023148,4.26,0.27,4.2685477624,4.264,0.2705,4.2725713862,0.054,0.0005,0.0540023148,4.21,0.27,4.2186490729
2020-10-31 12:00:00,4.1655,0.23950000000000002,4.172379477,0.0555,-0.0005,0.055502252200000005,4.11,0.24,4.1170013359,4.1155,0.23950000000000002,4.1224629168,0.0555,-0.0005,0.055502252200000005,4.06,0.24,4.0670874099
2020-10-31 12:30:00,4.045,0.48150000000000004,4.0735570758,0.075,0.0015,0.0750149985,3.9699999999999998,0.48,3.9989123521,4.035,0.48150000000000004,4.0636273513,0.075,0.0015,0.0750149985,3.96,0.48,3.9889848333
2020-10-31 13:00:00,3.902,0.87,3.9978124018,0.07200000000000001,0.0,0.07200000000000001,3.83,0.87,3.9275692228,3.982,0.87,4.075932286,0.07200000000000001,0.0,0.07200000000000001,3.91,0.87,4.0056210505
2020-10-31 13:30:00,3.807,0.758,3.8817280945,0.067,-0.002,0.0670298441,3.74,0.76,3.81643813,3.867,0.758,3.940590438,0.067,-0.002,0.0670298441,3.8,0.76,3.8752548303000003
