Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-31 14:00:00,3.914,0.3005,3.9255185963,0.064,0.0005,0.06400195310000001,3.85,0.30000000000000004,3.8616706229,3.884,0.3005,3.8956073018,0.064,0.0005,0.06400195310000001,3.8200000000000003,0.30000000000000004,3.8317619968
2020-10-31 14:30:00,3.6965,0.8905000000000001,3.802249663,0.0665,0.0005,0.0665018797,3.63,0.89,3.7375125418,3.7865,0.8905000000000001,3.8898036583,0.0665,0.0005,0.0665018797,3.7199999999999998,0.89,3.8249836601
2020-10-31 15:00:00,3.8005,0.8915000000000001,3.9036614223,0.060500000000000005,0.0015,0.060518592200000006,3.74,0.89,3.8444375401,3.9005,0.8915000000000001,4.0010839156,0.060500000000000005,0.0015,0.060518592200000006,3.84,0.89,3.941788934
2020-10-31 15:30:00,3.887,0.23,3.8937987877999998,0.057,0.0,0.057,3.83,0.23,3.8368997902,3.857,0.23,3.8638515758,0.057,0.0,0.057,3.8,0.23,3.8069541631
2020-10-31 16:00:00,3.9335,0.16,3.9367527545,0.053500000000000006,0.0,0.053500000000000006,3.88,0.16,3.8832975678,3.8835,0.16,3.8867945984,0.053500000000000006,0.0,0.053500000000000006,3.83,0.16,3.8333405797
2020-10-31 16:30:00,3.6405000000000003,0.02,3.6405549371,0.0505,0.0,0.0505,3.59,0.02,3.5900557099,3.6005000000000003,0.02,3.6005555474,0.0505,0.0,0.0505,3.55,0.02,3.5500563376
2020-10-31 17:00:00,4.0225,0.07,4.0231090279,0.052500000000000005,0.0,0.052500000000000005,3.9699999999999998,0.07,3.9706170805000003,3.9625,0.07,3.9631182483,0.052500000000000005,0.0,0.052500000000000005,3.91,0.07,3.9106265483
2020-10-31 17:30:00,4.3095,0.09,4.3104396817,0.0495,0.0,0.0495,4.26,0.09,4.2609505982,4.2595,0.09,4.2604507097,0.0495,0.0,0.0495,4.21,0.09,4.2109618854
2020-10-31 18:00:00,4.3505,0.09,4.3514308279,0.0505,0.0,0.0505,4.3,0.09,4.3009417573,4.2905,0.09,4.2914438421,0.0505,0.0,0.0505,4.24,0.09,4.2409550811
2020-10-31 18:30:00,4.32,0.06,4.3204166466,0.05,0.0,0.05,4.27,0.06,4.2704215249,4.27,0.06,4.2704215249,0.05,0.0,0.05,4.22,0.06,4.2204265187
2020-10-31 19:00:00,4.189,0.06,4.1894296748,0.049,0.0,0.049,4.14,0.06,4.1404347598,4.149,0.06,4.1494338168,0.049,0.0,0.049,4.1,0.06,4.1004390009
2020-10-31 19:30:00,3.9385,0.02,3.9385507804,0.0485,0.0,0.0485,3.89,0.02,3.8900514135,3.8985000000000003,0.02,3.8985513014,0.0485,0.0,0.0485,3.85,0.02,3.8500519477
2020-10-31 20:00:00,3.7685,0.02,3.7685530711,0.0485,0.0,0.0485,3.7199999999999998,0.02,3.7200537631,3.7185,0.02,3.7185537847,0.0485,0.0,0.0485,3.67,0.02,3.6700544955
2020-10-31 20:30:00,3.528,-0.04,3.5282267501,0.048,0.0,0.048,3.48,-0.04,3.4802298775000002,3.478,-0.04,3.4782300096,0.048,0.0,0.048,3.43,-0.04,3.4302332282
2020-10-31 21:00:00,3.348,-0.04,3.3482389401,0.048,0.0,0.048,3.3,-0.04,3.3002424153,3.298,-0.04,3.2982425623,0.048,0.0,0.048,3.25,-0.04,3.2502461445
2020-10-31 21:30:00,3.188,-0.04,3.1882509312,0.048,0.0,0.048,3.14,-0.04,3.1402547667,3.148,-0.04,3.1482541193,0.048,0.0,0.048,3.1,-0.04,3.1002580538
2020-10-31 22:00:00,3.0385,-0.09,3.0398326023,0.0485,0.0,0.0485,2.99,-0.09,2.9913542083999998,2.9985,-0.09,2.9998503713,0.0485,0.0,0.0485,2.95,-0.09,2.951372562
2020-10-31 22:30:00,3.3385,0.02,3.3385599066,0.0485,0.0,0.0485,3.29,0.02,3.2900607897,3.2984999999999998,0.02,3.2985606331,0.0485,0.0,0.0485,3.25,0.02,3.2500615379
2020-10-31 23:00:00,3.269,0.02,3.2690611802,0.049,0.0,0.049,3.22,0.02,3.2200621112,3.229,0.02,3.2290619381,0.049,0.0,0.049,3.18,0.02,3.1800628925
2020-10-31 23:30:00,3.089,0.05,3.0894046352,0.049,0.0,0.049,3.04,0.05,3.0404111564,3.059,0.05,3.059408603,0.049,0.0,0.049,3.01,0.05,3.0104152537
2020-11-01 00:00:00,2.919,0.17,2.9239461349,0.049,0.0,0.049,2.87,0.17,2.8750304346,2.899,0.17,2.9039801997,0.049,0.0,0.049,2.85,0.17,2.8550656735
2020-11-01 00:30:00,2.9195,0.76,3.0167996702,0.0495,0.0,0.0495,2.87,0.76,2.9689223634,2.9995000000000003,0.76,3.0942850951,0.0495,0.0,0.0495,2.95,0.76,3.0463256556
2020-11-01 01:00:00,3.1495,0.8200000000000001,3.2544969273,0.0495,0.0,0.0495,3.1,0.8200000000000001,3.2066181563,3.2295,0.8200000000000001,3.3319769282,0.0495,0.0,0.0495,3.18,0.8200000000000001,3.2840219244
2020-11-01 01:30:00,3.0795,0.78,3.1767468029,0.0495,0.0,0.0495,3.03,0.78,3.1287857069,3.1695,0.78,3.2640665205,0.0495,0.0,0.0495,3.12,0.78,3.216022388
2020-11-01 02:00:00,2.99,0.81,3.0977733939,0.05,0.0,0.05,2.94,0.81,3.0495409491,3.08,0.81,3.1847291879,0.05,0.0,0.05,3.03,0.81,3.1363992093
2020-11-01 02:30:00,2.94,0.6900000000000001,3.0198841037,0.05,0.0,0.05,2.89,0.6900000000000001,2.9712287021,3.0,0.6900000000000001,3.078327468,0.05,0.0,0.05,2.95,0.6900000000000001,3.0296204383
2020-11-01 03:00:00,2.92,0.02,2.9200684923,0.05,0.0,0.05,2.87,0.02,2.8700696856,2.88,0.02,2.8800694436,0.05,0.0,0.05,2.83,0.02,2.8300706705
2020-11-01 03:30:00,2.88,0.02,2.8800694436,0.05,0.0,0.05,2.83,0.02,2.8300706705,2.84,0.02,2.8400704217,0.05,0.0,0.05,2.79,0.02,2.7900716837
2020-11-01 04:00:00,2.76,0.02,2.7600724628,0.05,0.0,0.05,2.71,0.02,2.7100737997,2.74,0.02,2.7400729917,0.05,0.0,0.05,2.69,0.02,2.6900743484
2020-11-01 04:30:00,2.7305,0.02,2.7305732457,0.0505,0.0,0.0505,2.68,0.02,2.6800746258,2.6905,0.02,2.6905743346,0.0505,0.0,0.0505,2.64,0.02,2.6400757565
2020-11-01 05:00:00,2.7285,0.02,2.7285732994,0.0485,0.0,0.0485,2.68,0.02,2.6800746258,2.6885,0.02,2.6885743899,0.0485,0.0,0.0485,2.64,0.02,2.6400757565
2020-11-01 05:30:00,2.7305,0.02,2.7305732457,0.0505,0.0,0.0505,2.68,0.02,2.6800746258,2.6905,0.02,2.6905743346,0.0505,0.0,0.0505,2.64,0.02,2.6400757565
2020-11-01 06:00:00,2.7705,0.34,2.7912846953,0.0505,0.0,0.0505,2.7199999999999998,0.34,2.7411676344,2.7805,0.34,2.8012104973,0.0505,0.0,0.0505,2.73,0.34,2.7510906928
2020-11-01 06:30:00,2.9005,0.8200000000000001,3.0141831812,0.0505,0.0,0.0505,2.85,0.8200000000000001,2.9656196654,2.9805,0.8200000000000001,3.0912425091,0.0505,0.0,0.0505,2.93,0.8200000000000001,3.0425811411
2020-11-01 07:00:00,3.0105,0.56,3.0621414484,0.0505,0.0,0.0505,2.96,0.56,3.0125072614,3.0605,0.56,3.1113116607,0.0505,0.0,0.0505,3.01,0.56,3.061649882
2020-11-01 07:30:00,3.1605,0.41000000000000003,3.1869829385,0.0505,0.0,0.0505,3.11,0.41000000000000003,3.1369093069,3.1605,0.41000000000000003,3.1869829385,0.0505,0.0,0.0505,3.11,0.41000000000000003,3.1369093069
2020-11-01 08:00:00,3.1805,0.58,3.2329522499,0.0505,0.0,0.0505,3.13,0.58,3.1832844673,3.2205,0.58,3.2723111481,0.0505,0.0,0.0505,3.17,0.58,3.2226231551
2020-11-01 08:30:00,3.3905,0.15,3.3938164726,0.0505,0.0,0.0505,3.34,0.15,3.3433665668,3.3505000000000003,0.15,3.353856027,0.0505,0.0,0.0505,3.3,0.15,3.3034073318
2020-11-01 09:00:00,3.512,0.1505,3.5152232147999998,0.052000000000000005,0.0005,0.0520024038,3.46,0.15,3.4632499188,3.472,0.1505,3.475260314,0.052000000000000005,0.0005,0.0520024038,3.42,0.15,3.4232878932
2020-11-01 09:30:00,3.7119999999999997,0.1695,3.7158679,0.052000000000000005,-0.0005,0.0520024038,3.66,0.17,3.6639459603,3.672,0.1695,3.6759099894,0.052000000000000005,-0.0005,0.0520024038,3.62,0.17,3.6239895143
2020-11-01 10:00:00,3.882,0.22,3.8882289027,0.052000000000000005,0.0,0.052000000000000005,3.83,0.22,3.8363133343999998,3.842,0.22,3.8482936478000003,0.052000000000000005,0.0,0.052000000000000005,3.79,0.22,3.7963798545
2020-11-01 10:30:00,4.029,0.221,4.0350566291,0.059000000000000004,0.001,0.059008474000000005,3.9699999999999998,0.22,3.9760910452,3.989,0.221,3.9951172699,0.059000000000000004,0.001,0.059008474000000005,3.93,0.22,3.9361529442
2020-11-01 11:00:00,4.145,0.219,4.1507813722,0.055,-0.001,0.0550090902,4.09,0.22,4.0959125967,4.095,0.219,4.1008518627,0.055,-0.001,0.0550090902,4.04,0.22,4.0459856648
2020-11-01 11:30:00,4.1255,0.2185,4.131282186,0.0555,-0.0015,0.0555202666,4.07,0.22,4.075941609,4.0755,0.2185,4.0813530232,0.0555,-0.0015,0.0555202666,4.02,0.22,4.0260153999
2020-11-01 12:00:00,4.0395,0.2545,4.0475091723,0.059500000000000004,-0.0055000000000000005,0.059753661000000007,3.98,0.26,3.9884834210999998,3.9895,0.2545,3.9976093481,0.059500000000000004,-0.0055000000000000005,0.059753661000000007,3.93,0.26,3.9385911187
2020-11-01 12:30:00,4.0855,0.257,4.0935753627,0.0655,-0.003,0.06556866630000001,4.02,0.26,4.0283991858,4.0455,0.257,4.0536550481999996,0.0655,-0.003,0.06556866630000001,3.98,0.26,3.9884834210999998
2020-11-01 13:00:00,4.4315,0.2585,4.4390330591,0.051500000000000004,-0.0015,0.05152184,4.38,0.26,4.3877101089,4.3815,0.2585,4.3891188751,0.051500000000000004,-0.0015,0.05152184,4.33,0.26,4.3377989811
2020-11-01 13:30:00,4.4305,0.23950000000000002,4.4369686161,0.0505,-0.0005,0.0505024752,4.38,0.24,4.3865704143,4.3805,0.23950000000000002,4.3870423408,0.0505,-0.0005,0.0505024752,4.33,0.24,4.3366461696
2020-11-01 14:00:00,4.322,0.509,4.3518691387,0.052000000000000005,-0.001,0.0520096145,4.27,0.51,4.3003488231,4.332,0.509,4.3618006603,0.052000000000000005,-0.001,0.0520096145,4.28,0.51,4.3102784133
2020-11-01 14:30:00,4.1905,0.9395,4.2945256432,0.0505,-0.0005,0.0505024752,4.14,0.9400000000000001,4.2453739529,4.2905,0.9395,4.392157841,0.0505,-0.0005,0.0505024752,4.24,0.9400000000000001,4.3429483073
2020-11-01 15:00:00,4.26,0.9400000000000001,4.362476361,0.05,0.0,0.05,4.21,0.9400000000000001,4.3136643356,4.36,0.9400000000000001,4.4601793686,0.05,0.0,0.05,4.31,0.9400000000000001,4.4113149967
2020-11-01 15:30:00,4.36,0.9400000000000001,4.4601793686,0.05,0.0,0.05,4.31,0.9400000000000001,4.4113149967,4.46,0.9400000000000001,4.5579820096,0.05,0.0,0.05,4.41,0.9400000000000001,4.50906864
2020-11-01 16:00:00,4.54,0.46,4.5632444598,0.05,0.0,0.05,4.49,0.46,4.5135019663,4.53,0.46,4.5532955098,0.05,0.0,0.05,4.48,0.46,4.5035541519999995
2020-11-01 16:30:00,4.69,0.21,4.6946991384,0.05,0.0,0.05,4.64,0.21,4.6447497242,4.64,0.21,4.6447497242,0.05,0.0,0.05,4.59,0.21,4.5948014103
2020-11-01 17:00:00,4.94,0.24,4.9458265234,0.05,0.0,0.05,4.89,0.24,4.8958860281,4.89,0.24,4.8958860281,0.05,0.0,0.05,4.84,0.24,4.8459467599
2020-11-01 17:30:00,5.19,0.27,5.197018376,0.05,0.0,0.05,5.14,0.27,5.1470865545,5.14,0.27,5.1470865545,0.05,0.0,0.05,5.09,0.27,5.0971560698
2020-11-01 18:00:00,5.23,0.27,5.2369647698,0.05,0.0,0.05,5.18,0.27,5.1870319066,5.17,0.27,5.1770454895,0.05,0.0,0.05,5.12,0.27,5.1271141981
2020-11-01 18:30:00,5.13,0.25,5.1360880054999996,0.05,0.0,0.05,5.08,0.25,5.0861478547,5.08,0.25,5.0861478547,0.05,0.0,0.05,5.03,0.25,5.0362088916
2020-11-01 19:00:00,4.83,0.22,4.8350077558999995,0.05,0.0,0.05,4.78,0.22,4.7850600832,4.78,0.22,4.7850600832,0.05,0.0,0.05,4.73,0.22,4.735113515
2020-11-01 19:30:00,4.5895,0.19,4.5934312066,0.0495,0.0,0.0495,4.54,0.19,4.5439740316,4.5295,0.19,4.5334832359,0.0495,0.0,0.0495,4.48,0.19,4.4840272078
2020-11-01 20:00:00,4.3495,0.19,4.3536479244,0.0495,0.0,0.0495,4.3,0.19,4.3041956275,4.2995,0.19,4.303696115,0.0495,0.0,0.0495,4.25,0.19,4.2542449389
2020-11-01 20:30:00,4.1395,0.16,4.1425910068,0.0495,0.0,0.0495,4.09,0.16,4.0931283879,4.0995,0.16,4.1026211439,0.0495,0.0,0.0495,4.05,0.16,4.0531592616
2020-11-01 21:00:00,3.9595000000000002,0.16,3.9627314128,0.0495,0.0,0.0495,3.91,0.16,3.913272288,3.9095,0.16,3.9127727062,0.0495,0.0,0.0495,3.86,0.16,3.863314639
2020-11-01 21:30:00,3.7395,0.56,3.7811982558,0.0495,0.0,0.0495,3.69,0.56,3.7322513313,3.7695,0.56,3.8108700122,0.0495,0.0,0.0495,3.7199999999999998,0.56,3.7619144063
2020-11-01 22:00:00,3.5195,0.89,3.6302865245,0.0495,0.0,0.0495,3.47,0.89,3.5823176855,3.6095,0.89,3.7176054457000003,0.0495,0.0,0.0495,3.56,0.89,3.6695640068
2020-11-01 22:30:00,3.3895,0.5,3.4261801252,0.0495,0.0,0.0495,3.34,0.5,3.3772177898,3.4195,0.5,3.4558617232,0.0495,0.0,0.0495,3.37,0.5,3.4068900775
2020-11-01 23:00:00,3.228,0.09,3.2292544031,0.048,0.0,0.048,3.18,0.09,3.18127333,3.188,0.09,3.1892701359,0.048,0.0,0.048,3.14,0.09,3.1412895441
2020-11-01 23:30:00,2.9995000000000003,0.09,3.0008499213,0.0495,0.0,0.0495,2.95,0.09,2.951372562,2.9595000000000002,0.09,2.9608681582000003,0.0495,0.0,0.0495,2.91,0.09,2.9113914199
2020-11-02 00:00:00,2.8795,0.09,2.8809061508,0.0495,0.0,0.0495,2.83,0.09,2.8314307337,2.8395,0.09,2.8409259494,0.0495,0.0,0.0495,2.79,0.09,2.7914512355000003
2020-11-02 00:30:00,2.9895,0.09,2.9908544348,0.0495,0.0,0.0495,2.94,0.09,2.9413772284,2.9495,0.09,2.9508727946,0.0495,0.0,0.0495,2.9,0.09,2.9013962156
2020-11-02 01:00:00,3.1695,0.09,3.1707775466,0.0495,0.0,0.0495,3.12,0.09,3.121297807,3.1295,0.09,3.130793869,0.0495,0.0,0.0495,3.08,0.09,3.0813146545
2020-11-02 01:30:00,3.0795,0.09,3.0808148679,0.0495,0.0,0.0495,3.03,0.09,3.031336339,3.0495,0.09,3.0508277975,0.0495,0.0,0.0495,3.0,0.09,3.0013496964
2020-11-02 02:00:00,3.0095,0.09,3.0108454377,0.0495,0.0,0.0495,2.96,0.09,2.9613679272,2.9695,0.09,2.9708635529,0.0495,0.0,0.0495,2.92,0.09,2.9213866571000002
2020-11-02 02:30:00,2.9095,0.09,2.9108916589,0.0495,0.0,0.0495,2.86,0.09,2.8614157335,2.8795,0.09,2.8809061508,0.0495,0.0,0.0495,2.83,0.09,2.8314307337
2020-11-02 03:00:00,2.9095,0.09,2.9108916589,0.0495,0.0,0.0495,2.86,0.09,2.8614157335,2.8795,0.09,2.8809061508,0.0495,0.0,0.0495,2.83,0.09,2.8314307337
2020-11-02 03:30:00,2.7995,0.09,2.8009463133,0.0495,0.0,0.0495,2.75,0.09,2.7514723331,2.7695,0.09,2.7709619720000003,0.0495,0.0,0.0495,2.7199999999999998,0.09,2.7214885633
2020-11-02 04:00:00,2.7595,0.09,2.7609672671,0.0495,0.0,0.0495,2.71,0.09,2.7114940531,2.7195,0.09,2.7209888368,0.0495,0.0,0.0495,2.67,0.09,2.6715164233
2020-11-02 04:30:00,2.758,0.09,2.7594680647,0.048,0.0,0.048,2.71,0.09,2.7114940531,2.738,0.09,2.7394787825,0.048,0.0,0.048,2.69,0.09,2.6915051550999998
2020-11-02 05:00:00,2.7895000000000003,0.09,2.7909514955,0.0495,0.0,0.0495,2.74,0.09,2.7414777037,2.7595,0.09,2.7609672671,0.0495,0.0,0.0495,2.71,0.09,2.7114940531
2020-11-02 05:30:00,2.9195,0.09,2.9208868944,0.0495,0.0,0.0495,2.87,0.09,2.8714108031,2.8695,0.09,2.8709110488,0.0495,0.0,0.0495,2.8200000000000003,0.09,2.8214358047
2020-11-02 06:00:00,3.0295,0.13,3.0322879563,0.0495,0.0,0.0495,2.98,0.13,2.9828342227,2.9895,0.13,2.9923252246,0.0495,0.0,0.0495,2.94,0.13,2.9428727461
2020-11-02 06:30:00,3.3395,0.5,3.3767233008,0.0495,0.0,0.0495,3.29,0.5,3.3277770358,3.3395,0.5,3.3767233008,0.0495,0.0,0.0495,3.29,0.5,3.3277770358
2020-11-02 07:00:00,3.6795,0.30000000000000004,3.6917096649000003,0.0495,0.0,0.0495,3.63,0.30000000000000004,3.6423755984,3.6395,0.30000000000000004,3.6518434044,0.0495,0.0,0.0495,3.59,0.30000000000000004,3.6025130118
2020-11-02 07:30:00,3.979,0.37,3.9961657874,0.049,0.0,0.049,3.93,0.37,3.9473788772000002,3.9290000000000003,0.37,3.9463832809,0.049,0.0,0.049,3.88,0.37,3.8976018268
2020-11-02 08:00:00,4.139,0.42,4.1602549201,0.049,0.0,0.049,4.09,0.42,4.1115082391,4.089,0.42,4.1105134716,0.049,0.0,0.049,4.04,0.42,4.0617730119
2020-11-02 08:30:00,4.31,0.5205000000000001,4.3413154976,0.05,0.0005,0.050002499900000004,4.26,0.52,4.2916197408,4.26,0.5205000000000001,4.2916803527,0.05,0.0005,0.050002499900000004,4.21,0.52,4.2419924564
2020-11-02 09:00:00,4.2305,0.49,4.2587827193,0.0505,0.0,0.0505,4.18,0.49,4.2086221023,4.1805,0.49,4.2091187023,0.0505,0.0,0.0505,4.13,0.49,4.1589662177
2020-11-02 09:30:00,4.216,0.4415,4.2390539334,0.056,0.0015,0.0560200857,4.16,0.44,4.1832045133,4.166,0.4415,4.1893290931,0.056,0.0015,0.0560200857,4.11,0.44,4.1334852123
2020-11-02 10:00:00,4.351,0.48050000000000004,4.377451456,0.061,0.0005,0.061002049100000004,4.29,0.48,4.3167696255,4.301,0.48050000000000004,4.3277570692000005,0.061,0.0005,0.061002049100000004,4.24,0.48,4.267083313
2020-11-02 10:30:00,4.2375,0.51,4.2680799254,0.0675,0.0,0.0675,4.17,0.51,4.2010712919,4.1875,0.51,4.2184423962,0.0675,0.0,0.0675,4.12,0.51,4.1514455314
2020-11-02 11:00:00,4.154,0.4505,4.178356884,0.074,0.0005,0.0740016892,4.08,0.45,4.1047411611,4.104,0.4505,4.1286518683,0.074,0.0005,0.0740016892,4.03,0.45,4.0550462389
2020-11-02 11:30:00,4.2605,0.501,4.2898556211,0.07050000000000001,0.001,0.0705070918,4.19,0.5,4.2197274794,4.2105,0.501,4.2402017935,0.07050000000000001,0.001,0.0705070918,4.14,0.5,4.170083932
2020-11-02 12:00:00,4.341,0.48050000000000004,4.3675120205999995,0.07100000000000001,0.0005,0.0710017605,4.27,0.48,4.2968942272,4.301,0.48050000000000004,4.3277570692000005,0.07100000000000001,0.0005,0.0710017605,4.23,0.48,4.2571469319
2020-11-02 12:30:00,4.2785,0.48050000000000004,4.3053969039,0.0785,0.0005,0.0785015923,4.2,0.48,4.2273395889,4.2185,0.48050000000000004,4.2457770196,0.0785,0.0005,0.0785015923,4.14,0.48,4.1677331968
2020-11-02 13:00:00,4.2,0.47900000000000004,4.2272261591,0.07,-0.001,0.07000714250000001,4.13,0.48,4.1577998990000005,4.15,0.47900000000000004,4.1775520344,0.07,-0.001,0.07000714250000001,4.08,0.48,4.1081382645
2020-11-02 13:30:00,4.028,0.47800000000000004,4.056262812,0.068,-0.002,0.0680294054,3.96,0.48,3.9889848333,3.9779999999999998,0.47800000000000004,4.0066155293,0.068,-0.002,0.0680294054,3.91,0.48,3.9393527387000002
2020-11-02 14:00:00,3.8345000000000002,0.41950000000000004,3.8573787084,0.0745,-0.0005,0.0745016778,3.76,0.42,3.783384728,3.7845,0.41950000000000004,3.8076791488,0.0745,-0.0005,0.0745016778,3.71,0.42,3.7336978989
2020-11-02 14:30:00,3.9755000000000003,0.423,3.9979406261,0.0655,0.003,0.06556866630000001,3.91,0.42,3.9324928481,3.9355,0.423,3.9581674105999998,0.0655,0.003,0.06556866630000001,3.87,0.42,3.892723982
2020-11-02 15:00:00,3.7365,0.392,3.7570062883,0.0665,0.002,0.0665300684,3.67,0.39,3.6906638969000003,3.6865,0.392,3.7072828662,0.0665,0.002,0.0665300684,3.62,0.39,3.6409476788
2020-11-02 15:30:00,4.2785,0.4295,4.3000037791,0.0585,-0.0005,0.058502136700000006,4.22,0.43,4.2418510111,4.2285,0.4295,4.250256757,0.0585,-0.0005,0.058502136700000006,4.17,0.43,4.1921116397
2020-11-02 16:00:00,4.624,0.43,4.6439504735,0.054,0.0,0.054,4.57,0.43,4.5901851814,4.574,0.43,4.5941676069,0.054,0.0,0.054,4.52,0.43,4.5404074707
2020-11-02 16:30:00,4.782,0.38,4.7970745252,0.052000000000000005,0.0,0.052000000000000005,4.73,0.38,4.74523972,4.732,0.38,4.7472332995,0.052000000000000005,0.0,0.052000000000000005,4.68,0.38,4.6954020062
2020-11-02 17:00:00,4.6235,0.26,4.6308047087,0.053500000000000006,0.0,0.053500000000000006,4.57,0.26,4.5773900861,4.5535,0.26,4.5609168212,0.053500000000000006,0.0,0.053500000000000006,4.5,0.26,4.507504853
2020-11-02 17:30:00,4.8035,0.19,4.8072562081,0.053500000000000006,0.0,0.053500000000000006,4.75,0.19,4.7537984812000005,4.7535,0.19,4.7572956866,0.053500000000000006,0.0,0.053500000000000006,4.7,0.19,4.7038388578
2020-11-02 18:00:00,4.8335,0.15,4.8358269458,0.053500000000000006,0.0,0.053500000000000006,4.78,0.15,4.7823529774,4.7935,0.15,4.7958463539,0.053500000000000006,0.0,0.053500000000000006,4.74,0.15,4.7423728238
2020-11-02 18:30:00,4.7635000000000005,0.12,4.7650112539,0.053500000000000006,0.0,0.053500000000000006,4.71,0.12,4.7115284144,4.7135,0.12,4.7150272799,0.053500000000000006,0.0,0.053500000000000006,4.66,0.12,4.6615448083
2020-11-02 19:00:00,4.5535,0.06,4.5538952832,0.053500000000000006,0.0,0.053500000000000006,4.5,0.06,4.5003999822,4.4935,0.06,4.4939005608,0.053500000000000006,0.0,0.053500000000000006,4.44,0.06,4.4404053869
2020-11-02 19:30:00,4.3335,0.03,4.3336038409,0.053500000000000006,0.0,0.053500000000000006,4.28,0.03,4.2801051389,4.2835,0.03,4.283605053,0.053500000000000006,0.0,0.053500000000000006,4.23,0.03,4.2301063816
2020-11-02 20:00:00,4.4015,0.1,4.4026358298,0.051500000000000004,0.0,0.051500000000000004,4.35,0.1,4.3511492735,4.3515,0.1,4.3526488774,0.051500000000000004,0.0,0.051500000000000004,4.3,0.1,4.3011626335
2020-11-02 20:30:00,4.4035,0.15,4.4060540453,0.053500000000000006,0.0,0.053500000000000006,4.35,0.15,4.3525854386,4.3535,0.15,4.3560833612,0.053500000000000006,0.0,0.053500000000000006,4.3,0.15,4.3026154836
2020-11-02 21:00:00,4.1635,0.11,4.1649528509,0.053500000000000006,0.0,0.053500000000000006,4.11,0.11,4.111471756,4.1035,0.11,4.1049740864,0.053500000000000006,0.0,0.053500000000000006,4.05,0.11,4.0514935518
2020-11-02 21:30:00,3.9435000000000002,0.09,3.9445268728,0.053500000000000006,0.0,0.053500000000000006,3.89,0.09,3.8910409918,3.8935,0.09,3.8945400563,0.053500000000000006,0.0,0.053500000000000006,3.84,0.09,3.8410545427000002
2020-11-02 22:00:00,3.721,0.09,3.7220882580000003,0.051000000000000004,0.0,0.051000000000000004,3.67,0.09,3.6711033764,3.681,0.09,3.6821000801,0.051000000000000004,0.0,0.051000000000000004,3.63,0.09,3.6311155311
2020-11-02 22:30:00,3.523,0.06,3.5235108911,0.053,0.0,0.053,3.47,0.06,3.4705186932,3.473,0.06,3.4735182452,0.053,0.0,0.053,3.42,0.06,3.4205262753
2020-11-02 23:00:00,3.251,0.06,3.2515536287,0.051000000000000004,0.0,0.051000000000000004,3.2,0.06,3.2005624506,3.211,0.06,3.2115605241,0.051000000000000004,0.0,0.051000000000000004,3.16,0.06,3.1605695689
2020-11-02 23:30:00,3.033,0.02,3.0330659406,0.053,0.0,0.053,2.98,0.02,2.9800671133,2.993,0.02,2.9930668218000003,0.053,0.0,0.053,2.94,0.02,2.9400680264
2020-11-03 00:00:00,2.883,0.02,2.8830693713,0.053,0.0,0.053,2.83,0.02,2.8300706705,2.843,0.02,2.8430703474,0.053,0.0,0.053,2.79,0.02,2.7900716837
2020-11-03 00:30:00,2.963,0.02,2.9630674984,0.053,0.0,0.053,2.91,0.02,2.9100687277,2.923,0.02,2.9230684221,0.053,0.0,0.053,2.87,0.02,2.8700696856
2020-11-03 01:00:00,3.203,0.02,3.2030624409,0.053,0.0,0.053,3.15,0.02,3.1500634914,3.163,0.02,3.1630632305,0.053,0.0,0.053,3.11,0.02,3.110064308
2020-11-03 01:30:00,3.183,0.02,3.1830628332,0.053,0.0,0.053,3.13,0.02,3.1300638971,3.143,0.02,3.1430636328,0.053,0.0,0.053,3.09,0.02,3.0900647242
2020-11-03 02:00:00,3.103,0.05,3.1034028098,0.053,0.0,0.053,3.05,0.05,3.0504098085,3.043,0.05,3.0434107511,0.053,0.0,0.053,2.99,0.05,2.990418031
2020-11-03 02:30:00,3.013,0.02,3.0130663783,0.053,0.0,0.053,2.96,0.02,2.9600675668000003,2.973,0.02,2.9730672714,0.053,0.0,0.053,2.92,0.02,2.9200684923
2020-11-03 03:00:00,2.9425,0.02,2.9425679686,0.052500000000000005,0.0,0.052500000000000005,2.89,0.02,2.8900692033,2.9125,0.02,2.9125686687,0.052500000000000005,0.0,0.052500000000000005,2.86,0.02,2.8600699292
2020-11-03 03:30:00,2.8925,0.02,2.8925691435000003,0.052500000000000005,0.0,0.052500000000000005,2.84,0.02,2.8400704217,2.8525,0.02,2.8525701131,0.052500000000000005,0.0,0.052500000000000005,2.8,0.02,2.8000714277
2020-11-03 04:00:00,2.8425000000000002,0.02,2.8425703597,0.052500000000000005,0.0,0.052500000000000005,2.79,0.02,2.7900716837,2.8125,0.02,2.8125711102,0.052500000000000005,0.0,0.052500000000000005,2.76,0.02,2.7600724628
2020-11-03 04:30:00,2.8425000000000002,0.08,2.8436255467000002,0.052500000000000005,0.0,0.052500000000000005,2.79,0.08,2.7911467177000002,2.8125,0.08,2.8136375477,0.052500000000000005,0.0,0.052500000000000005,2.76,0.08,2.7611591769
2020-11-03 05:00:00,2.8725,0.08,2.8736137963,0.052500000000000005,0.0,0.052500000000000005,2.8200000000000003,0.08,2.8211345236,2.8125,0.08,2.8136375477,0.052500000000000005,0.0,0.052500000000000005,2.76,0.08,2.7611591769
2020-11-03 05:30:00,2.9625,0.08,2.9635799718999998,0.052500000000000005,0.0,0.052500000000000005,2.91,0.08,2.9110994487,2.9325,0.08,2.9335910161000003,0.052500000000000005,0.0,0.052500000000000005,2.88,0.08,2.8811108969
2020-11-03 06:00:00,3.1125,0.08,3.1135279427,0.052500000000000005,0.0,0.052500000000000005,3.06,0.08,3.061045573,3.0725,0.08,3.0735413207,0.052500000000000005,0.0,0.052500000000000005,3.02,0.08,3.0210594168
2020-11-03 06:30:00,3.5025,0.19,3.5076496761,0.052500000000000005,0.0,0.052500000000000005,3.45,0.19,3.455227923,3.4625,0.19,3.4677090781,0.052500000000000005,0.0,0.052500000000000005,3.41,0.19,3.4152891532
2020-11-03 07:00:00,3.8525,0.269,3.861880015,0.052500000000000005,-0.001,0.0525095229,3.8,0.27,3.8095800293,3.8025,0.269,3.8120030496,0.052500000000000005,-0.001,0.0525095229,3.75,0.27,3.7597074354
2020-11-03 07:30:00,4.1825,0.8,4.2583219993,0.052500000000000005,0.0,0.052500000000000005,4.13,0.8,4.2067683559,4.2225,0.8,4.2976163451,0.052500000000000005,0.0,0.052500000000000005,4.17,0.8,4.2460452188
2020-11-03 08:00:00,4.2625,0.84,4.3444799746000005,0.052500000000000005,0.0,0.052500000000000005,4.21,0.84,4.2929826461000005,4.3025,0.84,4.3837320002,0.052500000000000005,0.0,0.052500000000000005,4.25,0.84,4.3322165228
2020-11-03 08:30:00,4.453,0.47100000000000003,4.477839881,0.053,0.001,0.0530094331,4.4,0.47000000000000003,4.4250310733,4.4030000000000005,0.47100000000000003,4.4281203687,0.053,0.001,0.0530094331,4.35,0.47000000000000003,4.3753171314
2020-11-03 09:00:00,4.486,0.5305,4.5172587097,0.056,0.0005,0.0560022321,4.43,0.53,4.4615916442,4.436,0.5305,4.4676085605,0.056,0.0005,0.0560022321,4.38,0.53,4.4119496824
2020-11-03 09:30:00,4.394,0.49150000000000005,4.4214034254,0.064,0.0015,0.0640175757,4.33,0.49,4.3576369743,4.344,0.49150000000000005,4.3717168538,0.064,0.0015,0.0640175757,4.28,0.49,4.3079577528
2020-11-03 10:00:00,4.473,0.519,4.503008994,0.063,-0.001,0.063007936,4.41,0.52,4.4405517675,4.413,0.519,4.4434142278,0.063,-0.001,0.063007936,4.35,0.52,4.3809702122
2020-11-03 10:30:00,4.517,0.561,4.5517040765,0.067,0.001,0.0670074623,4.45,0.56,4.4850975463000005,4.457,0.561,4.4921676282,0.067,0.001,0.0670074623,4.39,0.56,4.4255734092
2020-11-03 11:00:00,4.494,0.56,4.5287565622,0.074,0.0,0.074,4.42,0.56,4.455333882,4.444,0.56,4.4791445612,0.074,0.0,0.074,4.37,0.56,4.4057348990000005
2020-11-03 11:30:00,4.5175,0.509,4.5460848265,0.0675,-0.001,0.067507407,4.45,0.51,4.4791293797,4.4675,0.509,4.496402701,0.0675,-0.001,0.067507407,4.4,0.51,4.4294582061
2020-11-03 12:00:00,4.6815,0.5365,4.71214118,0.061500000000000006,-0.0035,0.061599513,4.62,0.54,4.6514513864,4.6215,0.5365,4.6525363513,0.061500000000000006,-0.0035,0.061599513,4.5600000000000005,0.54,4.5918623673
2020-11-03 12:30:00,4.734,0.5595,4.7669483163,0.064,-0.0005,0.06400195310000001,4.67,0.56,4.7034561759999995,4.674,0.5595,4.7073682934,0.064,-0.0005,0.06400195310000001,4.61,0.56,4.6438884569
2020-11-03 13:00:00,4.7365,0.56,4.7694897264,0.0665,0.0,0.0665,4.67,0.56,4.7034561759999995,4.6765,0.56,4.7099100044,0.0665,0.0,0.0665,4.61,0.56,4.6438884569
2020-11-03 13:30:00,4.6155,0.5595,4.6492881713,0.0655,-0.0005,0.0655019084,4.55,0.56,4.5843320124,4.5655,0.5595,4.5996554762,0.0655,-0.0005,0.0655019084,4.5,0.56,4.5347105751
2020-11-03 14:00:00,4.4515,0.47900000000000004,4.4771970305,0.061500000000000006,-0.001,0.0615081295,4.39,0.48,4.4161634934,4.4015,0.47900000000000004,4.4274872388,0.061500000000000006,-0.001,0.0615081295,4.34,0.48,4.3664630996
2020-11-03 14:30:00,4.3675,0.43,4.388616667,0.0575,0.0,0.0575,4.31,0.43,4.3313970033,4.3075,0.43,4.3289093603,0.0575,0.0,0.0575,4.25,0.43,4.2716975548
2020-11-03 15:00:00,4.3725,0.47100000000000003,4.3977945893,0.0625,0.001,0.06250799950000001,4.31,0.47000000000000003,4.3355507147,4.3125,0.47100000000000003,4.3381444478,0.0625,0.001,0.06250799950000001,4.25,0.47000000000000003,4.27590926
2020-11-03 15:30:00,4.457,0.4295,4.4776466196,0.057,-0.0005,0.057002192900000005,4.4,0.43,4.4209614339,4.407,0.4295,4.4278797691000005,0.057,-0.0005,0.057002192900000005,4.35,0.43,4.3712012079
2020-11-03 16:00:00,4.633,0.4595,4.6557307966,0.053,-0.0005,0.053002358400000005,4.58,0.46,4.6030424721,4.573,0.4595,4.596027551,0.053,-0.0005,0.053002358400000005,4.52,0.46,4.543346784
2020-11-03 16:30:00,4.862,0.42,4.880106966,0.052000000000000005,0.0,0.052000000000000005,4.8100000000000005,0.42,4.828301979,4.812,0.42,4.830294401,0.052000000000000005,0.0,0.052000000000000005,4.76,0.42,4.7784934864
2020-11-03 17:00:00,5.212,0.42,5.2288951032,0.052000000000000005,0.0,0.052000000000000005,5.16,0.42,5.1770648055,5.162,0.42,5.1790582155,0.052000000000000005,0.0,0.052000000000000005,5.11,0.42,5.1272312216
2020-11-03 17:30:00,5.52,0.34,5.5304611019,0.05,0.0,0.05,5.47,0.34,5.4805565411,5.46,0.34,5.4705758381,0.05,0.0,0.05,5.41,0.34,5.4206733899
2020-11-03 18:00:00,5.162,0.18,5.1651373651,0.052000000000000005,0.0,0.052000000000000005,5.11,0.18,5.1131692716,5.102,0.18,5.105174238,0.052000000000000005,0.0,0.052000000000000005,5.05,0.18,5.0532069026
2020-11-03 18:30:00,4.9719999999999995,0.13,4.9736992269,0.052000000000000005,0.0,0.052000000000000005,4.92,0.13,4.92171718,4.922,0.13,4.9237164825,0.052000000000000005,0.0,0.052000000000000005,4.87,0.13,4.8717348039
2020-11-03 19:00:00,4.742,0.1,4.7430542902,0.052000000000000005,0.0,0.052000000000000005,4.69,0.1,4.6910659769,4.692,0.1,4.6930655226999995,0.052000000000000005,0.0,0.052000000000000005,4.64,0.1,4.6410774611
2020-11-03 19:30:00,4.45,0.5,4.4780017865,0.05,0.0,0.05,4.4,0.5,4.4283179651,4.49,0.5,4.5177538667,0.05,0.0,0.05,4.44,0.5,4.4680644579
2020-11-03 20:00:00,4.222,0.02,4.2220473706,0.052000000000000005,0.0,0.052000000000000005,4.17,0.02,4.1700479614,4.172,0.02,4.1720479384,0.052000000000000005,0.0,0.052000000000000005,4.12,0.02,4.1200485434
2020-11-03 20:30:00,3.992,0.02,3.9920500999,0.052000000000000005,0.0,0.052000000000000005,3.94,0.02,3.9400507611,3.952,0.02,3.9520506070000003,0.052000000000000005,0.0,0.052000000000000005,3.9,0.02,3.9000512817
2020-11-03 21:00:00,3.7295,-0.030500000000000003,3.729624713,0.0495,-0.0005,0.0495025252,3.68,-0.03,3.6801222806,3.6795,-0.030500000000000003,3.6796264077,0.0495,-0.0005,0.0495025252,3.63,-0.03,3.6301239648
2020-11-03 21:30:00,3.492,-0.031,3.4921375975,0.052000000000000005,-0.001,0.0520096145,3.44,-0.03,3.4401308115,3.452,-0.031,3.4521391919,0.052000000000000005,-0.001,0.0520096145,3.4,-0.03,3.4001323504
2020-11-03 22:00:00,3.8120000000000003,0.059000000000000004,3.8124565571,0.052000000000000005,-0.001,0.0520096145,3.76,0.06,3.7604786929,3.7720000000000002,0.059000000000000004,3.7724613981,0.052000000000000005,-0.001,0.0520096145,3.7199999999999998,0.06,3.7204838395
2020-11-03 22:30:00,3.662,0.06,3.6624915017,0.052000000000000005,0.0,0.052000000000000005,3.61,0.06,3.6104985805,3.622,0.06,3.6224969289,0.052000000000000005,0.0,0.052000000000000005,3.5700000000000003,0.06,3.5705041661
2020-11-03 23:00:00,3.3805,0.019,3.380553394,0.0505,-0.001,0.050509899999999996,3.33,0.02,3.3300600595,3.3305,0.019,3.3305541956,0.0505,-0.001,0.050509899999999996,3.2800000000000002,0.02,3.280060975
2020-11-03 23:30:00,3.152,0.018500000000000003,3.1520542905,0.052000000000000005,-0.0015,0.0520216301,3.1,0.02,3.1000645155,3.112,0.018500000000000003,3.1120549883,0.052000000000000005,-0.0015,0.0520216301,3.06,0.02,3.0600653588
2020-11-04 00:00:00,3.032,0.02,3.0320659623,0.052000000000000005,0.0,0.052000000000000005,2.98,0.02,2.9800671133,3.002,0.02,3.0020666215,0.052000000000000005,0.0,0.052000000000000005,2.95,0.02,2.9500677958
2020-11-04 00:30:00,3.142,0.019,3.142057447,0.052000000000000005,-0.001,0.0520096145,3.09,0.02,3.0900647242,3.102,0.019,3.1020581877,0.052000000000000005,-0.001,0.0520096145,3.05,0.02,3.0500655731
2020-11-04 01:00:00,3.372,0.018500000000000003,3.3720507484,0.052000000000000005,-0.0015,0.0520216301,3.32,0.02,3.3200602404,3.332,0.018500000000000003,3.3320513576,0.052000000000000005,-0.0015,0.0520216301,3.2800000000000002,0.02,3.280060975
2020-11-04 01:30:00,3.372,0.05,3.3723706795,0.052000000000000005,0.0,0.052000000000000005,3.32,0.05,3.3203764847,3.332,0.05,3.3323751289,0.052000000000000005,0.0,0.052000000000000005,3.2800000000000002,0.05,3.2803810754000002
2020-11-04 02:00:00,3.282,0.0495,3.2823732649,0.052000000000000005,-0.0005,0.0520024038,3.23,0.05,3.2303869737,3.242,0.0495,3.2423778697,0.052000000000000005,-0.0005,0.0520024038,3.19,0.05,3.1903918255
2020-11-04 02:30:00,3.222,0.048,3.2223575221,0.052000000000000005,-0.002,0.0520384473,3.17,0.05,3.1703942972,3.172,0.048,3.172363157,0.052000000000000005,-0.002,0.0520384473,3.12,0.05,3.1204006153
2020-11-04 03:00:00,3.152,0.018000000000000002,3.1520513955,0.052000000000000005,-0.002,0.0520384473,3.1,0.02,3.1000645155,3.112,0.018000000000000002,3.1120520561,0.052000000000000005,-0.002,0.0520384473,3.06,0.02,3.0600653588
2020-11-04 03:30:00,3.102,0.018000000000000002,3.1020522239,0.052000000000000005,-0.002,0.0520384473,3.05,0.02,3.0500655731,3.072,0.018000000000000002,3.0720527339,0.052000000000000005,-0.002,0.0520384473,3.02,0.02,3.0200662244
2020-11-04 04:00:00,3.052,0.0195,3.0520622946,0.052000000000000005,-0.0005,0.0520024038,3.0,0.02,3.0000666659,3.022,0.0195,3.022062913,0.052000000000000005,-0.0005,0.0520024038,2.9699999999999998,0.02,2.9700673393
2020-11-04 04:30:00,3.0095,0.0195,3.0095631743,0.0495,-0.0005,0.0495025252,2.96,0.02,2.9600675668000003,2.9695,0.0195,2.9695640252,0.0495,-0.0005,0.0495025252,2.92,0.02,2.9200684923
2020-11-04 05:00:00,3.0515,0.018500000000000003,3.0515560785,0.051500000000000004,-0.0015,0.05152184,3.0,0.02,3.0000666659,3.0115,0.018500000000000003,3.0115568233,0.051500000000000004,-0.0015,0.05152184,2.96,0.02,2.9600675668000003
2020-11-04 05:30:00,3.1315,0.017,3.1315461437,0.051500000000000004,-0.003,0.0515873046,3.08,0.02,3.0800649344,3.0815,0.017,3.0815468924,0.051500000000000004,-0.003,0.0515873046,3.03,0.02,3.0300660059
2020-11-04 06:00:00,3.29,0.08,3.2909725006,0.05,0.0,0.05,3.24,0.08,3.2409875038,3.26,0.08,3.2609814474,0.05,0.0,0.05,3.21,0.08,3.21099673
2020-11-04 06:30:00,3.7115,0.1595,3.7149256386,0.051500000000000004,-0.0005,0.051502427100000005,3.66,0.16,3.6634955985,3.6615,0.1595,3.6649723737,0.051500000000000004,-0.0005,0.051502427100000005,3.61,0.16,3.6135439668
2020-11-04 07:00:00,4.0715,0.23,4.0779912028,0.051500000000000004,0.0,0.051500000000000004,4.02,0.23,4.0265742263,4.0215,0.23,4.0280717782,0.051500000000000004,0.0,0.051500000000000004,3.9699999999999998,0.23,3.9766568874
2020-11-04 07:30:00,4.4615,0.47000000000000003,4.4861879419,0.051500000000000004,0.0,0.051500000000000004,4.41,0.47000000000000003,4.4349746335,4.4315,0.47000000000000003,4.4563541432000005,0.051500000000000004,0.0,0.051500000000000004,4.38,0.47000000000000003,4.4051447195
2020-11-04 08:00:00,4.6315,0.41000000000000003,4.6496120537,0.051500000000000004,0.0,0.051500000000000004,4.58,0.41000000000000003,4.5983149087,4.5815,0.41000000000000003,4.5998089362,0.051500000000000004,0.0,0.051500000000000004,4.53,0.41000000000000003,4.5485162416
2020-11-04 08:30:00,4.8625,0.481,4.8862324187,0.052500000000000005,0.001,0.0525095229,4.8100000000000005,0.48,4.8338907725,4.8025,0.481,4.8265274525,0.052500000000000005,0.001,0.0525095229,4.75,0.48,4.7741910309
2020-11-04 09:00:00,4.8285,0.48150000000000004,4.8524482996,0.0585,0.0015,0.0585192276,4.77,0.48,4.7940901118,4.7785,0.48150000000000004,4.8026976274,0.0585,0.0015,0.0585192276,4.72,0.48,4.744344001
2020-11-04 09:30:00,4.832,0.482,4.8559806425000005,0.062,0.002,0.0620322497,4.77,0.48,4.7940901118,4.782,0.482,4.8062301235,0.062,0.002,0.0620322497,4.72,0.48,4.744344001
2020-11-04 10:00:00,4.873,0.551,4.9040524059,0.073,0.001,0.073006849,4.8,0.55,4.8314076624,4.813,0.551,4.8444370158000005,0.073,0.001,0.073006849,4.74,0.55,4.7718025944
2020-11-04 10:30:00,4.799,0.5505,4.8304711209,0.079,0.0005,0.0790015823,4.72,0.55,4.7519364474,4.739,0.5505,4.7708669286,0.079,0.0005,0.0790015823,4.66,0.55,4.6923448296
2020-11-04 11:00:00,4.6225000000000005,0.5505,4.6551644976,0.0825,0.0005,0.0825015151,4.54,0.55,4.5731936325,4.5725,0.5505,4.6055191347,0.0825,0.0005,0.0825015151,4.49,0.55,4.5235605445000004
2020-11-04 11:30:00,4.5745000000000005,0.5705,4.6099371471,0.0845,0.0005,0.0845014793,4.49,0.5700000000000001,4.5260357931,4.5245,0.5705,4.5603257011,0.0845,0.0005,0.0845014793,4.44,0.5700000000000001,4.4764383163
2020-11-04 12:00:00,4.4435,0.489,4.4703258550000005,0.0835,-0.001,0.0835059878,4.36,0.49,4.3874480054,4.3935,0.489,4.4206292821,0.0835,-0.001,0.0835059878,4.31,0.49,4.3377644012
2020-11-04 12:30:00,4.5045,0.5395,4.536692683,0.0845,-0.0005,0.0845014793,4.42,0.54,4.4528642468,4.4545,0.5395,4.487051426,0.0845,-0.0005,0.0845014793,4.37,0.54,4.4032374453
2020-11-04 13:00:00,4.5615,0.5405,4.5934107698,0.0815,0.0005,0.0815015337,4.48,0.54,4.5124272847,4.5115,0.5405,4.5437619326,0.0815,0.0005,0.0815015337,4.43,0.54,4.4627906068
2020-11-04 13:30:00,4.5595,0.54,4.5913658371,0.0795,0.0,0.0795,4.48,0.54,4.5124272847,4.5095,0.54,4.5417166633,0.0795,0.0,0.0795,4.43,0.54,4.4627906068
2020-11-04 14:00:00,4.4715,0.47050000000000003,4.4961853276,0.07150000000000001,0.0005,0.0715017482,4.4,0.47000000000000003,4.4250310733,4.4315,0.47050000000000003,4.4564069047,0.07150000000000001,0.0005,0.0715017482,4.36,0.47000000000000003,4.3852593994
2020-11-04 14:30:00,4.4395,0.5235000000000001,4.4702586614,0.0695,0.0035,0.0695880737,4.37,0.52,4.4008294673,4.3895,0.5235000000000001,4.420606576,0.0695,0.0035,0.0695880737,4.32,0.52,4.351183747
2020-11-04 15:00:00,4.504,0.521,4.5340331935,0.064,0.001,0.064007812,4.44,0.52,4.4703467427,4.444,0.521,4.4744359421,0.064,0.001,0.064007812,4.38,0.52,4.4107595718
2020-11-04 15:30:00,4.0785,0.34,4.09264734,0.0585,0.0,0.0585,4.02,0.34,4.0343524883,4.0385,0.34,4.0527869732,0.0585,0.0,0.0585,3.98,0.34,3.9944962135
2020-11-04 16:00:00,4.074,0.22,4.0799357838,0.054,0.0,0.054,4.02,0.22,4.0260153999,4.034,0.22,4.0399945545,0.054,0.0,0.054,3.98,0.22,3.9860757645
2020-11-04 16:30:00,4.2735,0.17,4.2768799668,0.053500000000000006,0.0,0.053500000000000006,4.22,0.17,4.2234227825,4.2235,0.17,4.2269199484,0.053500000000000006,0.0,0.053500000000000006,4.17,0.17,4.1734637892
2020-11-04 17:00:00,4.6635,0.25,4.6701961683,0.053500000000000006,0.0,0.053500000000000006,4.61,0.25,4.6167737653,4.6135,0.25,4.620268634,0.053500000000000006,0.0,0.053500000000000006,4.5600000000000005,0.25,4.5668479283
2020-11-04 17:30:00,4.9635,0.12,4.9649503774,0.053500000000000006,0.0,0.053500000000000006,4.91,0.12,4.9114661762,4.9035,0.12,4.9049681192,0.053500000000000006,0.0,0.053500000000000006,4.85,0.12,4.851484309
2020-11-04 18:00:00,5.0435,0.09,5.0443029499,0.053500000000000006,0.0,0.053500000000000006,4.99,0.09,4.9908115573,4.9835,0.09,4.9843126156,0.053500000000000006,0.0,0.053500000000000006,4.93,0.09,4.9308214326
2020-11-04 18:30:00,4.9135,0.09,4.9143241906,0.053500000000000006,0.0,0.053500000000000006,4.86,0.09,4.8608332619,4.8535,0.09,4.8543343776,0.053500000000000006,0.0,0.053500000000000006,4.8,0.09,4.8008436759
2020-11-04 19:00:00,4.7915,0.09,4.7923451723,0.051500000000000004,0.0,0.051500000000000004,4.74,0.09,4.7408543534,4.7415,0.09,4.7423540832,0.051500000000000004,0.0,0.051500000000000004,4.69,0.09,4.69086346
2020-11-04 19:30:00,4.9035,0.13,4.9052229562,0.053500000000000006,0.0,0.053500000000000006,4.85,0.13,4.8517419552,4.8335,0.13,4.8352478995,0.053500000000000006,0.0,0.053500000000000006,4.78,0.13,4.7817674557
2020-11-04 20:00:00,4.813,0.15,4.8153368522,0.053,0.0,0.053,4.76,0.15,4.7623628588999996,4.753,0.15,4.7553663371,0.053,0.0,0.053,4.7,0.15,4.7023930078
2020-11-04 20:30:00,4.553,0.13,4.5548555411,0.053,0.0,0.053,4.5,0.13,4.5018773862,4.503,0.13,4.5048761359,0.053,0.0,0.053,4.45,0.13,4.4518984714
2020-11-04 21:00:00,4.303,0.13,4.3049632983,0.053,0.0,0.053,4.25,0.13,4.2519877704,4.253,0.13,4.254986369,0.053,0.0,0.053,4.2,0.13,4.2020114231
2020-11-04 21:30:00,4.083,0.13,4.0850690325,0.053,0.0,0.053,4.03,0.13,4.032096229,4.043,0.13,4.0450894922,0.053,0.0,0.053,3.99,0.13,3.9921172327
2020-11-04 22:00:00,3.903,0.19,3.9076219111,0.053,0.0,0.053,3.85,0.19,3.8546854606,3.873,0.19,3.8776576693,0.053,0.0,0.053,3.8200000000000003,0.19,3.8247222121
2020-11-04 22:30:00,3.713,0.03,3.7131211938,0.053,0.0,0.053,3.66,0.03,3.6601229487999998,3.6630000000000003,0.03,3.6631228481,0.053,0.0,0.053,3.61,0.03,3.6101246516
2020-11-04 23:00:00,3.403,0.03,3.4031322337,0.053,0.0,0.053,3.35,0.03,3.3501343257,3.3529999999999998,0.03,3.3531342055,0.053,0.0,0.053,3.3,0.03,3.3001363608
2020-11-04 23:30:00,3.153,0.03,3.153142718,0.053,0.0,0.053,3.1,0.03,3.1001451579,3.113,0.03,3.1131445517,0.053,0.0,0.053,3.06,0.03,3.0601470553
2020-11-05 00:00:00,2.983,0.029,2.9831409621000002,0.053,-0.001,0.0530094331,2.93,0.03,2.9301535796,2.943,0.029,2.9431428779,0.053,-0.001,0.0530094331,2.89,0.03,2.8901557051
2020-11-05 00:30:00,3.063,0.029500000000000002,3.0631420551,0.053,-0.0005,0.053002358400000005,3.01,0.03,3.0101494979,3.033,0.029500000000000002,3.0331434602,0.053,-0.0005,0.053002358400000005,2.98,0.03,2.9801510029
2020-11-05 01:00:00,3.333,0.027,3.3331093591,0.053,-0.003,0.0530848378,3.2800000000000002,0.03,3.2801371923,3.303,0.027,3.3031103524,0.053,-0.003,0.0530848378,3.25,0.03,3.2501384586
2020-11-05 01:30:00,3.303,0.03,3.303136237,0.053,0.0,0.053,3.25,0.03,3.2501384586,3.263,0.03,3.263137907,0.053,0.0,0.053,3.21,0.03,3.2101401839
2020-11-05 02:00:00,3.213,0.0275,3.2131176838,0.053,-0.0025,0.053058929500000004,3.16,0.03,3.1601424019,3.173,0.0275,3.1731191673,0.053,-0.0025,0.053058929500000004,3.12,0.03,3.1201442274
2020-11-05 02:30:00,3.143,0.03,3.143143172,0.053,0.0,0.053,3.09,0.03,3.0901456276,3.103,0.03,3.1031450176,0.053,0.0,0.053,3.05,0.03,3.0501475374
2020-11-05 03:00:00,3.083,0.029500000000000002,3.0831411336,0.053,-0.0005,0.053002358400000005,3.03,0.03,3.0301485112,3.043,0.029500000000000002,3.0431429888,0.053,-0.0005,0.053002358400000005,2.99,0.03,2.9901504979
2020-11-05 03:30:00,3.051,0.029500000000000002,3.0511426138,0.051000000000000004,-0.0005,0.0510024509,3.0,0.03,3.0001499963,3.011,0.029500000000000002,3.0111445083,0.051000000000000004,-0.0005,0.0510024509,2.96,0.03,2.9601520231
2020-11-05 04:00:00,2.983,0.03,2.983150851,0.053,0.0,0.053,2.93,0.03,2.9301535796,2.9530000000000003,0.03,2.9531523835,0.053,0.0,0.053,2.9,0.03,2.9001551683
2020-11-05 04:30:00,2.9530000000000003,-0.0115,2.9530223924000003,0.053,-0.0015,0.0530212222,2.9,-0.01,2.9000172413,2.903,-0.0115,2.9030227781,0.053,-0.0015,0.0530212222,2.85,-0.01,2.8500175438
2020-11-05 05:00:00,2.9525,-0.013000000000000001,2.9525286197,0.052500000000000005,-0.003,0.0525856444,2.9,-0.01,2.9000172413,2.9025,-0.013000000000000001,2.9025291127,0.052500000000000005,-0.003,0.0525856444,2.85,-0.01,2.8500175438
2020-11-05 05:30:00,3.0225,0.018000000000000002,3.0225535975,0.052500000000000005,-0.002,0.0525380814,2.9699999999999998,0.02,2.9700673393,2.9825,0.018000000000000002,2.9825543164,0.052500000000000005,-0.002,0.0525380814,2.93,0.02,2.9300682586
2020-11-05 06:00:00,3.2525,0.0565,3.2529907009,0.052500000000000005,-0.0035,0.0526165373,3.2,0.06,3.2005624506,3.2125,0.0565,3.2129968098,0.052500000000000005,-0.0035,0.0526165373,3.16,0.06,3.1605695689
2020-11-05 06:30:00,3.6225,0.14,3.6252043046,0.052500000000000005,0.0,0.052500000000000005,3.5700000000000003,0.14,3.5727440434,3.5825,0.14,3.5852344763,0.052500000000000005,0.0,0.052500000000000005,3.5300000000000002,0.14,3.5327751131
2020-11-05 07:00:00,4.0125,0.219,4.0184720044,0.052500000000000005,-0.001,0.0525095229,3.96,0.22,3.966106403,3.9525,0.219,3.9585625232,0.052500000000000005,-0.001,0.0525095229,3.9,0.22,3.9062001996999998
2020-11-05 07:30:00,4.4125,0.47950000000000004,4.4384768221,0.052500000000000005,-0.0005,0.0525023809,4.36,0.48,4.3863424399,4.3825,0.47950000000000004,4.4086535927,0.052500000000000005,-0.0005,0.0525023809,4.33,0.48,4.3565238436
2020-11-05 08:00:00,4.6325,0.48,4.6573013914,0.052500000000000005,0.0,0.052500000000000005,4.58,0.48,4.6050841469,4.5825,0.48,4.6075705366,0.052500000000000005,0.0,0.052500000000000005,4.53,0.48,4.5553594809
2020-11-05 08:30:00,4.7825,0.52,4.8106866714,0.052500000000000005,0.0,0.052500000000000005,4.73,0.52,4.7584976621,4.7325,0.52,4.7609826979,0.052500000000000005,0.0,0.052500000000000005,4.68,0.52,4.7088002718
2020-11-05 09:00:00,4.7835,0.55,4.8150152907,0.053500000000000006,0.0,0.053500000000000006,4.73,0.55,4.7618693808,4.7335,0.55,4.7653459738,0.053500000000000006,0.0,0.053500000000000006,4.68,0.55,4.7122075506000005
2020-11-05 09:30:00,4.3145,0.36050000000000004,4.3295346748,0.0545,0.0005,0.0545022935,4.26,0.36,4.2751842066,4.2645,0.36050000000000004,4.279710329,0.0545,0.0005,0.0545022935,4.21,0.36,4.2253638897
2020-11-05 10:00:00,4.2085,0.3635,4.2241690899,0.0685,0.0035,0.0685893578,4.14,0.36,4.155622697,4.1585,0.3635,4.1743567768,0.0685,0.0035,0.0685893578,4.09,0.36,4.1058129524
2020-11-05 10:30:00,3.977,0.47050000000000003,4.0047346042,0.077,0.0005,0.0770016234,3.9,0.47000000000000003,3.9282184257,3.957,0.47050000000000003,3.984873806,0.077,0.0005,0.0770016234,3.88,0.47000000000000003,3.9083628286
2020-11-05 11:00:00,3.868,0.39,3.8876116061,0.078,0.0,0.078,3.79,0.39,3.8100131233,3.8280000000000003,0.39,3.8478154841,0.078,0.0,0.078,3.75,0.39,3.7702254574
2020-11-05 11:30:00,3.811,0.3895,3.8308525487000002,0.081,-0.0005,0.0810015432,3.73,0.39,3.7503333185,3.761,0.3895,3.7811150802,0.081,-0.0005,0.0810015432,3.68,0.39,3.7006080581000003
2020-11-05 12:00:00,3.691,0.3385,3.706489343,0.081,-0.0015,0.08101388770000001,3.61,0.34,3.6259757308,3.651,0.3385,3.666658322,0.081,-0.0015,0.08101388770000001,3.5700000000000003,0.34,3.5861539287
2020-11-05 12:30:00,4.188,0.45,4.2121068363,0.088,0.0,0.088,4.1,0.45,4.1246211947,4.148,0.45,4.1723379537,0.088,0.0,0.088,4.06,0.45,4.0848622988
2020-11-05 13:00:00,4.3345,0.4505,4.3578481502,0.0845,0.0005,0.0845014793,4.25,0.45,4.2737571293,4.2845,0.4505,4.3081191372,0.0845,0.0005,0.0845014793,4.2,0.45,4.2240383521
2020-11-05 13:30:00,4.529,0.42050000000000004,4.548479004,0.059000000000000004,0.0005,0.0590021186,4.47,0.42,4.4896881852,4.479,0.42050000000000004,4.4986955054,0.059000000000000004,0.0005,0.0590021186,4.42,0.42,4.439909909
2020-11-05 14:00:00,4.423,0.42250000000000004,4.4431334945,0.063,0.0025,0.06304958370000001,4.36,0.42,4.3801826446,4.373,0.42250000000000004,4.3933626358,0.063,0.0025,0.06304958370000001,4.31,0.42,4.3304156844
2020-11-05 14:30:00,4.4,0.421,4.4200951347,0.06,0.001,0.0600083328,4.34,0.42,4.3602752207,4.37,0.421,4.390232454,0.06,0.001,0.0600083328,4.31,0.42,4.3304156844
2020-11-05 15:00:00,4.441,0.4505,4.4637911297,0.061,0.0005,0.061002049100000004,4.38,0.45,4.4030557571,4.371,0.4505,4.3941542133,0.061,0.0005,0.061002049100000004,4.31,0.45,4.3334282041
2020-11-05 15:30:00,4.507,0.4,4.5247153502,0.057,0.0,0.057,4.45,0.4,4.4679413604,4.457,0.4,4.4749132952,0.057,0.0,0.057,4.4,0.4,4.4181444069
2020-11-05 16:00:00,4.553,1.0195,4.6657463765,0.053,-0.0005,0.053002358400000005,4.5,1.02,4.6141521431,4.643,1.0195,4.7536122318,0.053,-0.0005,0.053002358400000005,4.59,1.02,4.7019676732
2020-11-05 16:30:00,4.742,1.08,4.863431299,0.052000000000000005,0.0,0.052000000000000005,4.69,1.08,4.8127435003,4.842,1.08,4.9609841766,0.052000000000000005,0.0,0.052000000000000005,4.79,1.08,4.9102443931
2020-11-05 17:00:00,4.622,0.99,4.7268365743,0.052000000000000005,0.0,0.052000000000000005,4.57,0.99,4.6760025663,4.7219999999999995,0.99,4.8246641334,0.052000000000000005,0.0,0.052000000000000005,4.67,0.99,4.7737825673
2020-11-05 17:30:00,4.822,0.86,4.8980898318,0.052000000000000005,0.0,0.052000000000000005,4.77,0.86,4.8469062298,4.922,0.86,4.9965672216,0.052000000000000005,0.0,0.052000000000000005,4.87,0.86,4.9453513525
2020-11-05 18:00:00,4.9605,0.8300000000000001,5.0294592403,0.0505,0.0,0.0505,4.91,0.8300000000000001,4.9796586228,5.0605,0.8300000000000001,5.1281146877,0.0505,0.0,0.0505,5.01,0.8300000000000001,5.0782871128
2020-11-05 18:30:00,4.832,0.8300000000000001,4.9027669739,0.052000000000000005,0.0,0.052000000000000005,4.78,0.8300000000000001,4.8515255333,4.932,0.8300000000000001,5.0013522172,0.052000000000000005,0.0,0.052000000000000005,4.88,0.8300000000000001,4.9500808074
2020-11-05 19:00:00,4.662,0.78,4.7268006093,0.052000000000000005,0.0,0.052000000000000005,4.61,0.78,4.6755213613,4.742,0.78,4.8057220061,0.052000000000000005,0.0,0.052000000000000005,4.69,0.78,4.7544189971
2020-11-05 19:30:00,4.492,0.02,4.4920445234,0.052000000000000005,0.0,0.052000000000000005,4.44,0.02,4.4400450448,4.442,0.02,4.4420450245,0.052000000000000005,0.0,0.052000000000000005,4.39,0.02,4.3900455579
2020-11-05 20:00:00,4.282,0.02,4.2820467069,0.052000000000000005,0.0,0.052000000000000005,4.23,0.02,4.2300472811,4.232,0.02,4.2320472587,0.052000000000000005,0.0,0.052000000000000005,4.18,0.02,4.1800478466
2020-11-05 20:30:00,4.4,0.1,4.4011362169,0.05,0.0,0.05,4.35,0.1,4.3511492735,4.35,0.1,4.3511492735,0.05,0.0,0.05,4.3,0.1,4.3011626335
2020-11-05 21:00:00,4.372,0.14,4.3742409627,0.052000000000000005,0.0,0.052000000000000005,4.32,0.14,4.3222679232,4.322,0.14,4.3242668743,0.052000000000000005,0.0,0.052000000000000005,4.27,0.14,4.2722944655
2020-11-05 21:30:00,4.132,0.08,4.1327743708,0.052000000000000005,0.0,0.052000000000000005,4.08,0.08,4.0807842384,4.082,0.08,4.0827838542,0.052000000000000005,0.0,0.052000000000000005,4.03,0.08,4.0307939665
