Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-05 22:00:00,3.912,0.13,3.9141594244,0.052000000000000005,0.0,0.052000000000000005,3.86,0.13,3.8621884988,3.862,0.13,3.8641873661,0.052000000000000005,0.0,0.052000000000000005,3.81,0.13,3.8122172026000003
2020-11-05 22:30:00,3.6915,0.06,3.6919875745,0.051500000000000004,0.0,0.051500000000000004,3.64,0.06,3.6404944719,3.6415,0.06,3.6419942683,0.051500000000000004,0.0,0.051500000000000004,3.59,0.06,3.5905013577
2020-11-05 23:00:00,3.4415,0.02,3.4415581137,0.051500000000000004,0.0,0.051500000000000004,3.39,0.02,3.3900589965,3.4015,0.02,3.4015587971,0.051500000000000004,0.0,0.051500000000000004,3.35,0.02,3.350059701
2020-11-05 23:30:00,3.2315,0.02,3.2315618902,0.051500000000000004,0.0,0.051500000000000004,3.18,0.02,3.1800628925,3.1915,0.02,3.1915626658,0.051500000000000004,0.0,0.051500000000000004,3.14,0.02,3.1400636936
2020-11-06 00:00:00,3.0315,0.02,3.0315659732,0.051500000000000004,0.0,0.051500000000000004,2.98,0.02,2.9800671133,2.9915000000000003,0.02,2.9915668553,0.051500000000000004,0.0,0.051500000000000004,2.94,0.02,2.9400680264
2020-11-06 00:30:00,3.1515,0.02,3.1515634612,0.051500000000000004,0.0,0.051500000000000004,3.1,0.02,3.1000645155,3.1115,0.02,3.111564277,0.051500000000000004,0.0,0.051500000000000004,3.06,0.02,3.0600653588
2020-11-06 01:00:00,3.3915,0.02,3.3915589704,0.051500000000000004,0.0,0.051500000000000004,3.34,0.02,3.3400598797,3.3515,0.02,3.3515596742,0.051500000000000004,0.0,0.051500000000000004,3.3,0.02,3.3000606055
2020-11-06 01:30:00,3.3915,0.02,3.3915589704,0.051500000000000004,0.0,0.051500000000000004,3.34,0.02,3.3400598797,3.3515,0.02,3.3515596742,0.051500000000000004,0.0,0.051500000000000004,3.3,0.02,3.3000606055
2020-11-06 02:00:00,3.27,0.02,3.2700611615,0.05,0.0,0.05,3.22,0.02,3.2200621112,3.24,0.02,3.2400617278,0.05,0.0,0.05,3.19,0.02,3.1900626953
2020-11-06 02:30:00,3.2115,0.02,3.2115622756,0.051500000000000004,0.0,0.051500000000000004,3.16,0.02,3.1600632905,3.1715,0.02,3.171563061,0.051500000000000004,0.0,0.051500000000000004,3.12,0.02,3.1200641019
2020-11-06 03:00:00,3.1815,0.02,3.1815628628,0.051500000000000004,0.0,0.051500000000000004,3.13,0.02,3.1300638971,3.1515,0.02,3.1515634612,0.051500000000000004,0.0,0.051500000000000004,3.1,0.02,3.1000645155
2020-11-06 03:30:00,3.1415,0.02,3.1415636632,0.051500000000000004,0.0,0.051500000000000004,3.09,0.02,3.0900647242,3.1015,0.02,3.1015644843,0.051500000000000004,0.0,0.051500000000000004,3.05,0.02,3.0500655731
2020-11-06 04:00:00,3.1015,0.02,3.1015644843,0.051500000000000004,0.0,0.051500000000000004,3.05,0.02,3.0500655731,3.0515,0.02,3.0515655408,0.051500000000000004,0.0,0.051500000000000004,3.0,0.02,3.0000666659
2020-11-06 04:30:00,3.1015,0.02,3.1015644843,0.051500000000000004,0.0,0.051500000000000004,3.05,0.02,3.0500655731,3.0815,0.02,3.0815649028,0.051500000000000004,0.0,0.051500000000000004,3.03,0.02,3.0300660059
2020-11-06 05:00:00,3.1015,0.0,3.1015,0.051500000000000004,0.0,0.051500000000000004,3.05,0.0,3.05,3.0515,0.0,3.0515,0.051500000000000004,0.0,0.051500000000000004,3.0,0.0,3.0
2020-11-06 05:30:00,3.1515,0.0,3.1515,0.051500000000000004,0.0,0.051500000000000004,3.1,0.0,3.1,3.1115,0.0,3.1115,0.051500000000000004,0.0,0.051500000000000004,3.06,0.0,3.06
2020-11-06 06:00:00,3.3615,0.07,3.3622287623,0.051500000000000004,0.0,0.051500000000000004,3.31,0.07,3.3107400985,3.3215,0.07,3.3222375367,0.051500000000000004,0.0,0.051500000000000004,3.27,0.07,3.2707491497
2020-11-06 06:30:00,3.7715,0.2,3.776799207,0.051500000000000004,0.0,0.051500000000000004,3.7199999999999998,0.2,3.7253724646,3.7215,0.2,3.7268703023,0.051500000000000004,0.0,0.051500000000000004,3.67,0.2,3.6754455512
2020-11-06 07:00:00,4.1315,0.25,4.1390569276,0.051500000000000004,0.0,0.051500000000000004,4.08,0.25,4.0876521378,4.0815,0.25,4.0891493309,0.051500000000000004,0.0,0.051500000000000004,4.03,0.25,4.0377468965
2020-11-06 07:30:00,4.4815000000000005,0.75,4.543824628,0.051500000000000004,0.0,0.051500000000000004,4.43,0.75,4.4930390606,4.5115,0.75,4.5734158186,0.051500000000000004,0.0,0.051500000000000004,4.46,0.75,4.5226209215
2020-11-06 08:00:00,4.5815,1.1,4.7117026912,0.051500000000000004,0.0,0.051500000000000004,4.53,1.1,4.6616413418,4.6815,1.1,4.8089959711,0.051500000000000004,0.0,0.051500000000000004,4.63,1.1,4.7588759177
2020-11-06 08:30:00,4.871,0.51,4.8976260576,0.051000000000000004,0.0,0.051000000000000004,4.82,0.51,4.8469062298,4.821,0.51,4.8479006797,0.051000000000000004,0.0,0.051000000000000004,4.77,0.51,4.7971866755
2020-11-06 09:00:00,4.803,0.5105000000000001,4.8300537523,0.053,0.0005,0.053002358400000005,4.75,0.51,4.777300493,4.743,0.5105000000000001,4.7703940351,0.053,0.0005,0.053002358400000005,4.69,0.51,4.7176477189
2020-11-06 09:30:00,4.808,0.5335,4.8375082687,0.058,0.0035,0.0581055075,4.75,0.53,4.7794769588,4.748,0.5335,4.7778788442,0.058,0.0035,0.0581055075,4.69,0.53,4.7198516926
2020-11-06 10:00:00,4.8125,0.5315,4.8417608884,0.0625,0.0015,0.0625179974,4.75,0.53,4.7794769588,4.7525,0.5315,4.7821280305,0.0625,0.0015,0.0625179974,4.69,0.53,4.7198516926
2020-11-06 10:30:00,4.918,0.511,4.9444762109,0.068,0.001,0.0680073525,4.85,0.51,4.8767407149,4.868,0.511,4.8947466737,0.068,0.001,0.0680073525,4.8,0.51,4.8270177128
2020-11-06 11:00:00,4.815,0.47050000000000003,4.8379329522,0.075,0.0005,0.0750016666,4.74,0.47000000000000003,4.7632446924,4.755,0.47050000000000003,4.7782209294,0.075,0.0005,0.0750016666,4.68,0.47000000000000003,4.7035412191
2020-11-06 11:30:00,4.6530000000000005,0.49050000000000005,4.6787818126000005,0.083,0.0005,0.083001506,4.57,0.49,4.5961940777,4.603,0.49050000000000005,4.6290602988,0.083,0.0005,0.083001506,4.52,0.49,4.5464821566
2020-11-06 12:00:00,4.654,0.48950000000000005,4.6796715964,0.084,-0.0005,0.08400148810000001,4.57,0.49,4.5961940777,4.604,0.48950000000000005,4.6299488388,0.084,-0.0005,0.08400148810000001,4.52,0.49,4.5464821566
2020-11-06 12:30:00,4.533,0.4005,4.5506581117,0.083,0.0005,0.083001506,4.45,0.4,4.4679413604,4.483,0.4005,4.50085428,0.083,0.0005,0.083001506,4.4,0.4,4.4181444069
2020-11-06 13:00:00,4.551,0.401,4.5686323993,0.081,0.001,0.08100617260000001,4.47,0.4,4.4878614061,4.501,0.401,4.5188275028,0.081,0.001,0.08100617260000001,4.42,0.4,4.4380626404
2020-11-06 13:30:00,4.446,0.402,4.4641370947,0.076,0.002,0.0760263112,4.37,0.4,4.3882684512,4.406,0.402,4.4243010747,0.076,0.002,0.0760263112,4.33,0.4,4.3484365006
2020-11-06 14:00:00,4.362,0.352,4.3761796124,0.07200000000000001,0.002,0.07202777240000001,4.29,0.35000000000000003,4.30425371,4.322,0.352,4.3363104132,0.07200000000000001,0.002,0.07202777240000001,4.25,0.35000000000000003,4.264387412
2020-11-06 14:30:00,4.3065,0.2725,4.3151128027,0.0665,0.0025,0.0665469759,4.24,0.27,4.2485880007,4.2565,0.2725,4.2652137696,0.0665,0.0025,0.0665469759,4.19,0.27,4.198690272
2020-11-06 15:00:00,4.3,0.201,4.3046952273,0.06,0.001,0.0600083328,4.24,0.2,4.2447143602,4.25,0.201,4.254750404,0.06,0.001,0.0600083328,4.19,0.2,4.1947705539
2020-11-06 15:30:00,4.326,0.17,4.3293389796,0.056,0.0,0.056,4.27,0.17,4.273382735,4.276,0.17,4.2793779922,0.056,0.0,0.056,4.22,0.17,4.2234227825
2020-11-06 16:00:00,4.383,0.3995,4.4011690776,0.053,-0.0005,0.053002358400000005,4.33,0.4,4.3484365006,4.383,0.3995,4.4011690776,0.053,-0.0005,0.053002358400000005,4.33,0.4,4.3484365006
2020-11-06 16:30:00,4.592,0.16,4.5947866109,0.052000000000000005,0.0,0.052000000000000005,4.54,0.16,4.5428185084,4.542,0.16,4.5448172681,0.052000000000000005,0.0,0.052000000000000005,4.49,0.16,4.4928498751
2020-11-06 17:00:00,4.542,0.11,4.5433318171,0.052000000000000005,0.0,0.052000000000000005,4.49,0.11,4.4913472366,4.492,0.11,4.493346637,0.052000000000000005,0.0,0.052000000000000005,4.44,0.11,4.4413624036
2020-11-06 17:30:00,4.952,0.11,4.9532215779,0.052000000000000005,0.0,0.052000000000000005,4.9,0.11,4.9012345384,4.902,0.11,4.9032340348000005,0.052000000000000005,0.0,0.052000000000000005,4.85,0.11,4.8512472623
2020-11-06 18:00:00,4.952,0.08,4.9526461614,0.052000000000000005,0.0,0.052000000000000005,4.9,0.08,4.9006530177,4.902,0.08,4.9026527513,0.052000000000000005,0.0,0.052000000000000005,4.85,0.08,4.8506597489
2020-11-06 18:30:00,4.922,0.08,4.9226500993,0.052000000000000005,0.0,0.052000000000000005,4.87,0.08,4.8706570399,4.862,0.08,4.8626581208,0.052000000000000005,0.0,0.052000000000000005,4.8100000000000005,0.08,4.8106652347
2020-11-06 19:00:00,4.8015,0.04,4.8016666117,0.051500000000000004,0.0,0.051500000000000004,4.75,0.04,4.7501684181,4.7415,0.04,4.74166872,0.051500000000000004,0.0,0.051500000000000004,4.69,0.04,4.6901705726
2020-11-06 19:30:00,4.5815,0.04,4.5816746120000005,0.051500000000000004,0.0,0.051500000000000004,4.53,0.04,4.5301765970000005,4.5215,0.04,4.521676929,0.051500000000000004,0.0,0.051500000000000004,4.47,0.04,4.4701789673
2020-11-06 20:00:00,4.2615,0.24,4.2682528334,0.051500000000000004,0.0,0.051500000000000004,4.21,0.24,4.2168353062,4.2515,0.24,4.2582686916,0.051500000000000004,0.0,0.051500000000000004,4.2,0.24,4.2068515543
2020-11-06 20:30:00,3.9515000000000002,0.75,4.0220457792,0.051500000000000004,0.0,0.051500000000000004,3.9,0.75,3.9714606885,4.0415,0.75,4.1105014597,0.051500000000000004,0.0,0.051500000000000004,3.99,0.75,4.0598768454
2020-11-06 21:00:00,3.7615,0.75,3.835541976,0.051500000000000004,0.0,0.051500000000000004,3.71,0.75,3.7850495373,3.8515,0.75,3.9238440655,0.051500000000000004,0.0,0.051500000000000004,3.8,0.75,3.8733060814
2020-11-06 21:30:00,3.5815,0.54,3.621980432,0.051500000000000004,0.0,0.051500000000000004,3.5300000000000002,0.54,3.5710642671,3.6415,0.54,3.6813207209,0.051500000000000004,0.0,0.051500000000000004,3.59,0.54,3.6303856544
2020-11-06 22:00:00,3.9615,0.05,3.9618155245,0.051500000000000004,0.0,0.051500000000000004,3.91,0.05,3.9103196799999997,3.9215,0.05,3.9218187426,0.051500000000000004,0.0,0.051500000000000004,3.87,0.05,3.8703229839
2020-11-06 22:30:00,3.7715,0.02,3.7715530289,0.051500000000000004,0.0,0.051500000000000004,3.7199999999999998,0.02,3.7200537631,3.7215,0.02,3.7215537414,0.051500000000000004,0.0,0.051500000000000004,3.67,0.02,3.6700544955
2020-11-06 23:00:00,3.5315,0.02,3.5315566327,0.051500000000000004,0.0,0.051500000000000004,3.48,0.02,3.4800574708,3.4915000000000003,0.02,3.4915572815,0.051500000000000004,0.0,0.051500000000000004,3.44,0.02,3.440058139
2020-11-06 23:30:00,3.3315,0.02,3.3315600325,0.051500000000000004,0.0,0.051500000000000004,3.2800000000000002,0.02,3.280060975,3.2815,0.02,3.2815609472,0.051500000000000004,0.0,0.051500000000000004,3.23,0.02,3.2300619189
2020-11-07 00:00:00,3.1415,0.02,3.1415636632,0.051500000000000004,0.0,0.051500000000000004,3.09,0.02,3.0900647242,3.1015,0.02,3.1015644843,0.051500000000000004,0.0,0.051500000000000004,3.05,0.02,3.0500655731
2020-11-07 00:30:00,3.2415,0.02,3.2415616992,0.051500000000000004,0.0,0.051500000000000004,3.19,0.02,3.1900626953,3.2015000000000002,0.02,3.2015624701,0.051500000000000004,0.0,0.051500000000000004,3.15,0.02,3.1500634914
2020-11-07 01:00:00,3.4515000000000002,0.02,3.4515579453000003,0.051500000000000004,0.0,0.051500000000000004,3.4,0.02,3.400058823,3.4215,0.02,3.4215584534,0.051500000000000004,0.0,0.051500000000000004,3.37,0.02,3.3700593467
2020-11-07 01:30:00,3.4015,0.02,3.4015587971,0.051500000000000004,0.0,0.051500000000000004,3.35,0.02,3.350059701,3.3515,0.02,3.3515596742,0.051500000000000004,0.0,0.051500000000000004,3.3,0.02,3.3000606055
2020-11-07 02:00:00,3.3415,0.02,3.3415598528,0.051500000000000004,0.0,0.051500000000000004,3.29,0.02,3.2900607897,3.2815,0.02,3.2815609472,0.051500000000000004,0.0,0.051500000000000004,3.23,0.02,3.2300619189
2020-11-07 02:30:00,3.2515,0.02,3.2515615095,0.051500000000000004,0.0,0.051500000000000004,3.2,0.02,3.2000624994,3.2115,0.02,3.2115622756,0.051500000000000004,0.0,0.051500000000000004,3.16,0.02,3.1600632905
2020-11-07 03:00:00,3.1905,0.02,3.1905626854999998,0.0505,0.0,0.0505,3.14,0.02,3.1400636936,3.1505,0.02,3.1505634813,0.0505,0.0,0.0505,3.1,0.02,3.1000645155
2020-11-07 03:30:00,3.14,0.02,3.1400636936,0.05,0.0,0.05,3.09,0.02,3.0900647242,3.1,0.02,3.1000645155,0.05,0.0,0.05,3.05,0.02,3.0500655731
2020-11-07 04:00:00,3.05,0.02,3.0500655731,0.05,0.0,0.05,3.0,0.02,3.0000666659,3.01,0.02,3.0100664444,0.05,0.0,0.05,2.96,0.02,2.9600675668000003
2020-11-07 04:30:00,3.05,0.02,3.0500655731,0.05,0.0,0.05,3.0,0.02,3.0000666659,3.01,0.02,3.0100664444,0.05,0.0,0.05,2.96,0.02,2.9600675668000003
2020-11-07 05:00:00,3.01,0.02,3.0100664444,0.05,0.0,0.05,2.96,0.02,2.9600675668000003,2.98,0.02,2.9800671133,0.05,0.0,0.05,2.93,0.02,2.9300682586
2020-11-07 05:30:00,3.01,0.02,3.0100664444,0.05,0.0,0.05,2.96,0.02,2.9600675668000003,3.0,0.02,3.0000666659,0.05,0.0,0.05,2.95,0.02,2.9500677958
2020-11-07 06:00:00,3.11,0.02,3.110064308,0.05,0.0,0.05,3.06,0.02,3.0600653588,3.07,0.02,3.0700651459,0.05,0.0,0.05,3.02,0.02,3.0200662244
2020-11-07 06:30:00,3.36,0.08,3.360952246,0.05,0.0,0.05,3.31,0.08,3.3109666262,3.33,0.08,3.3309608223,0.05,0.0,0.05,3.2800000000000002,0.08,3.2809754647
2020-11-07 07:00:00,3.54,0.16,3.5436139745,0.05,0.0,0.05,3.49,0.16,3.4936656967,3.5,0.16,3.5036552342,0.05,0.0,0.05,3.45,0.16,3.4537081521
2020-11-07 07:30:00,3.66,0.16,3.6634955985,0.05,0.0,0.05,3.61,0.16,3.6135439668,3.62,0.16,3.6235341864,0.05,0.0,0.05,3.5700000000000003,0.16,3.5735836355
2020-11-07 08:00:00,3.8,0.16,3.8033669294,0.05,0.0,0.05,3.75,0.16,3.7534117813,3.75,0.16,3.7534117813,0.05,0.0,0.05,3.7,0.16,3.7034578437
2020-11-07 08:30:00,4.05,0.29,4.0603694413,0.05,0.0,0.05,4.0,0.29,4.0104987221,4.02,0.29,4.0304466254,0.05,0.0,0.05,3.9699999999999998,0.29,3.9805778475
2020-11-07 09:00:00,4.2,0.2,4.2047592083,0.05,0.0,0.05,4.15,0.2,4.1548164821,4.16,0.2,4.1648049174,0.05,0.0,0.05,4.11,0.2,4.1148633027
2020-11-07 09:30:00,4.26,0.2205,4.265702785,0.05,0.0005,0.050002499900000004,4.21,0.22,4.2157442996,4.21,0.2205,4.2157704219,0.05,0.0005,0.050002499900000004,4.16,0.22,4.1658132459
2020-11-07 10:00:00,4.311,0.221,4.3166609781,0.051000000000000004,0.001,0.051009803000000006,4.26,0.22,4.2656769685,4.261,0.221,4.2667273173,0.051000000000000004,0.001,0.051009803000000006,4.21,0.22,4.2157442996
2020-11-07 10:30:00,4.3655,0.2725,4.3739966278,0.0555,0.0025,0.055556277800000005,4.31,0.27,4.3184487956,4.3155,0.2725,4.3240948764,0.0555,0.0025,0.055556277800000005,4.26,0.27,4.2685477624
2020-11-07 11:00:00,4.3645,0.271,4.3729053557,0.0545,0.001,0.0545091735,4.31,0.27,4.3184487956,4.3145,0.271,4.3230025734,0.0545,0.001,0.0545091735,4.26,0.27,4.2685477624
2020-11-07 11:30:00,4.143,0.27,4.1517886507,0.063,0.0,0.063,4.08,0.27,4.0889240639,4.093,0.27,4.1018957812,0.063,0.0,0.063,4.03,0.27,4.0390345381
2020-11-07 12:00:00,4.3165,0.23,4.3226233065,0.0565,0.0,0.0565,4.26,0.23,4.266204402,4.2665,0.23,4.2726949634,0.0565,0.0,0.0565,4.21,0.23,4.2162779795
2020-11-07 12:30:00,4.3685,0.2315,4.3746296415,0.0585,0.0015,0.0585192276,4.31,0.23,4.3161325281,4.3185,0.2315,4.3247005098999995,0.0585,0.0015,0.0585192276,4.26,0.23,4.266204402
2020-11-07 13:00:00,4.2445,0.2325,4.25086303,0.0645,0.0025,0.06454843140000001,4.18,0.23,4.1863229689,4.2045,0.2325,4.2109234735,0.0645,0.0025,0.06454843140000001,4.14,0.23,4.1463839668
2020-11-07 13:30:00,4.151,0.233,4.1575341249,0.061,0.003,0.0610737259,4.09,0.23,4.096461888,4.101,0.233,4.1076136625,0.061,0.003,0.0610737259,4.04,0.23,4.0465417334
2020-11-07 14:00:00,4.2335,0.17,4.2369118766,0.053500000000000006,0.0,0.053500000000000006,4.18,0.17,4.1834555095,4.1835,0.17,4.1869526209,0.053500000000000006,0.0,0.053500000000000006,4.13,0.17,4.1334973086
2020-11-07 14:30:00,4.123,0.1495,4.125709545,0.053,-0.0005,0.053002358400000005,4.07,0.15,4.0727631898,4.083,0.1495,4.085736072,0.053,-0.0005,0.053002358400000005,4.03,0.15,4.0327905971
2020-11-07 15:00:00,4.1905,0.15,4.1931837844,0.0505,0.0,0.0505,4.14,0.15,4.1427165001,4.1405,0.15,4.1432161723,0.0505,0.0,0.0505,4.09,0.15,4.0927496869
2020-11-07 15:30:00,4.221,0.15,4.2236644043,0.051000000000000004,0.0,0.051000000000000004,4.17,0.15,4.1726969696,4.171,0.15,4.1736963234,0.051000000000000004,0.0,0.051000000000000004,4.12,0.15,4.1227296783
2020-11-07 16:00:00,3.8895,0.04,3.8897056765,0.0495,0.0,0.0495,3.84,0.04,3.8402083277,3.8395,0.04,3.8397083548,0.0495,0.0,0.0495,3.79,0.04,3.7902110759000003
2020-11-07 16:30:00,4.1195,0.04,4.1196941937,0.0495,0.0,0.0495,4.07,0.04,4.0701965555,4.0695,0.04,4.0696965796,0.0495,0.0,0.0495,4.02,0.04,4.020199
2020-11-07 17:00:00,4.4295,0.49,4.4565199708,0.0495,0.0,0.0495,4.38,0.49,4.4073234508,4.4595,0.49,4.4863392928,0.0495,0.0,0.0495,4.41,0.49,4.4371387177
2020-11-07 17:30:00,4.7695,0.8200000000000001,4.8394762372,0.0495,0.0,0.0495,4.72,0.8200000000000001,4.7906993226,4.8595,0.8200000000000001,4.9281984792,0.0495,0.0,0.0495,4.8100000000000005,0.8200000000000001,4.8793954544
2020-11-07 18:00:00,4.8195,0.8200000000000001,4.8887606047,0.0495,0.0,0.0495,4.77,0.8200000000000001,4.8399690082,4.9195,0.8200000000000001,4.9873720786,0.0495,0.0,0.0495,4.87,0.8200000000000001,4.9385524195
2020-11-07 18:30:00,4.7395,0.8200000000000001,4.8099127071000005,0.0495,0.0,0.0495,4.69,0.8200000000000001,4.7611448203,4.8395,0.8200000000000001,4.9084784048,0.0495,0.0,0.0495,4.79,0.8200000000000001,4.8596810595
2020-11-07 19:00:00,4.5795,0.8200000000000001,4.6523349245,0.0495,0.0,0.0495,4.53,0.8200000000000001,4.6036181423,4.6795,0.8200000000000001,4.7508020639,0.0495,0.0,0.0495,4.63,0.8200000000000001,4.7020527432
2020-11-07 19:30:00,4.3495,0.77,4.4171314504,0.0495,0.0,0.0495,4.3,0.77,4.3683978757,4.4395,0.77,4.5057807592,0.0495,0.0,0.0495,4.39,0.77,4.4570169396
2020-11-07 20:00:00,4.0495,0.77,4.1220565559,0.0495,0.0,0.0495,4.0,0.77,4.0734383511,4.1495,0.77,4.2203376938,0.0495,0.0,0.0495,4.1,0.77,4.1716783193
2020-11-07 20:30:00,3.809,0.71,3.8746072059000003,0.049,0.0,0.049,3.76,0.71,3.8264474386,3.8890000000000002,0.71,3.9532797776,0.049,0.0,0.049,3.84,0.71,3.9050864267
2020-11-07 21:00:00,3.8890000000000002,0.02,3.8890514268,0.049,0.0,0.049,3.84,0.02,3.840052083,3.849,0.02,3.8490519612,0.049,0.0,0.049,3.8,0.02,3.8000526312
2020-11-07 21:30:00,4.039,0.09,4.040002599,0.049,0.0,0.049,3.99,0.09,3.9910149085,3.989,0.09,3.9900151629,0.049,0.0,0.049,3.94,0.09,3.9410277847
2020-11-07 22:00:00,3.849,0.05,3.849324746,0.049,0.0,0.049,3.8,0.05,3.8003289331000003,3.809,0.05,3.8093281560000003,0.049,0.0,0.049,3.76,0.05,3.7603324321000002
2020-11-07 22:30:00,3.669,0.05,3.6693406765,0.049,0.0,0.049,3.62,0.05,3.6203452874,3.629,0.05,3.6293444312,0.049,0.0,0.049,3.58,0.05,3.580349145
2020-11-07 23:00:00,3.509,0.03,3.5091282393,0.049,0.0,0.049,3.46,0.03,3.4601300554,3.469,0.03,3.469129718,0.049,0.0,0.049,3.42,0.03,3.4201315764
2020-11-07 23:30:00,3.309,0.03,3.30913599,0.049,0.0,0.049,3.26,0.03,3.2601380339,3.269,0.03,3.2691376539,0.049,0.0,0.049,3.22,0.03,3.2201397485
2020-11-08 00:00:00,3.109,0.03,3.1091447377,0.049,0.0,0.049,3.06,0.03,3.0601470553,3.079,0.03,3.0791461479,0.049,0.0,0.049,3.03,0.03,3.0301485112
2020-11-08 00:30:00,3.179,0.03,3.1791415508,0.049,0.0,0.049,3.13,0.03,3.1301437667,3.149,0.03,3.1491428993,0.049,0.0,0.049,3.1,0.03,3.1001451579
2020-11-08 01:00:00,3.419,0.03,3.4191316149,0.049,0.0,0.049,3.37,0.03,3.3701335285000003,3.3890000000000002,0.03,3.3891327799,0.049,0.0,0.049,3.34,0.03,3.3401347278
2020-11-08 01:30:00,3.379,0.03,3.3791331729,0.049,0.0,0.049,3.33,0.03,3.3301351324,3.339,0.03,3.3391347682,0.049,0.0,0.049,3.29,0.03,3.2901367753
2020-11-08 02:00:00,3.319,0.03,3.3191355802,0.049,0.0,0.049,3.27,0.03,3.2701376118,3.269,0.03,3.2691376539,0.049,0.0,0.049,3.22,0.03,3.2201397485
2020-11-08 02:30:00,3.229,0.03,3.229139359,0.049,0.0,0.049,3.18,0.03,3.1801415063,3.189,0.03,3.1891411069,0.049,0.0,0.049,3.14,0.03,3.1401433088
2020-11-08 03:00:00,3.178,0.03,3.1781415953,0.038,0.0,0.038,3.14,0.03,3.1401433088,3.138,0.03,3.1381434002,0.038,0.0,0.038,3.1,0.03,3.1001451579
2020-11-08 03:30:00,3.1085,0.03,3.108644761,0.0285,0.0,0.0285,3.08,0.03,3.0801461004,3.0685000000000002,0.03,3.068646648,0.0285,0.0,0.0285,3.04,0.03,3.0401480227
2020-11-08 04:00:00,3.047,0.03,3.0471476827,0.037,0.0,0.037,3.01,0.03,3.0101494979,3.017,0.03,3.0171491511,0.037,0.0,0.037,2.98,0.03,2.9801510029
2020-11-08 04:30:00,3.0085,0.03,3.0086495725,0.0485,0.0,0.0485,2.96,0.03,2.9601520231,2.9785,0.03,2.9786510789,0.0485,0.0,0.0485,2.93,0.03,2.9301535796
2020-11-08 05:00:00,2.9785,0.03,2.9786510789,0.0485,0.0,0.0485,2.93,0.03,2.9301535796,2.9485,0.03,2.948652616,0.0485,0.0,0.0485,2.9,0.03,2.9001551683
2020-11-08 05:30:00,2.9785,0.03,2.9786510789,0.0485,0.0,0.0485,2.93,0.03,2.9301535796,2.9485,0.03,2.948652616,0.0485,0.0,0.0485,2.9,0.03,2.9001551683
2020-11-08 06:00:00,3.0335,0.03,3.0336483399,0.043500000000000004,0.0,0.043500000000000004,2.99,0.03,2.9901504979,2.9935,0.03,2.9936503219,0.043500000000000004,0.0,0.043500000000000004,2.95,0.03,2.9501525384000002
2020-11-08 06:30:00,3.188,0.09,3.1892701359,0.028,0.0,0.028,3.16,0.09,3.1612813858,3.148,0.09,3.1492862683,0.028,0.0,0.028,3.12,0.09,3.121297807
2020-11-08 07:00:00,3.291,0.09,3.292230399,0.031,0.0,0.031,3.26,0.09,3.2612420947,3.251,0.09,3.2522455319,0.031,0.0,0.031,3.22,0.09,3.2212575184
2020-11-08 07:30:00,3.388,0.09,3.3891951847,0.048,0.0,0.048,3.34,0.09,3.3412123548,3.348,0.09,3.349209459,0.048,0.0,0.048,3.3,0.09,3.3012270446
2020-11-08 08:00:00,3.498,0.09,3.4991576129,0.048,0.0,0.048,3.45,0.09,3.4511737134000002,3.468,0.09,3.4691676235,0.048,0.0,0.048,3.42,0.09,3.4211840056
2020-11-08 08:30:00,3.7075,0.13,3.7097784637,0.0475,0.0,0.0475,3.66,0.13,3.6623080154,3.6575,0.13,3.6598095920000002,0.0475,0.0,0.0475,3.61,0.13,3.6123399619
2020-11-08 09:00:00,3.9275,0.34,3.9421892712,0.0475,0.0,0.0475,3.88,0.34,3.8948684188,3.9075,0.34,3.9222641739,0.0475,0.0,0.0475,3.86,0.34,3.8749451609000003
2020-11-08 09:30:00,4.1075,0.55,4.1441592935,0.0475,0.0,0.0475,4.06,0.55,4.0970843291,4.1375,0.55,4.1738958121,0.0475,0.0,0.0475,4.09,0.55,4.1268147523
2020-11-08 10:00:00,4.347,0.21,4.3520695077,0.047,0.0,0.047,4.3,0.21,4.305124853,4.297,0.21,4.3021284267,0.047,0.0,0.047,4.25,0.21,4.2551850724
2020-11-08 10:30:00,4.517,0.21,4.5218789236,0.047,0.0,0.047,4.47,0.21,4.4749301671,4.467,0.21,4.4719334745,0.047,0.0,0.047,4.42,0.21,4.4249858757
2020-11-08 11:00:00,4.607,0.21,4.6117837113,0.047,0.0,0.047,4.5600000000000005,0.21,4.5648329652,4.547,0.21,4.5518467681,0.047,0.0,0.047,4.5,0.21,4.5048973351
2020-11-08 11:30:00,4.6065000000000005,0.21050000000000002,4.6113070273,0.0465,0.0005,0.0465026881,4.5600000000000005,0.21,4.5648329652,4.5465,0.21050000000000002,4.5513703979999995,0.0465,0.0005,0.0465026881,4.5,0.21,4.5048973351
2020-11-08 12:00:00,4.777,0.21050000000000002,4.781635625,0.047,0.0005,0.0470026595,4.73,0.21,4.7346594387,4.717,0.21050000000000002,4.7216945316,0.047,0.0005,0.0470026595,4.67,0.21,4.6747192429
2020-11-08 12:30:00,4.9065,0.21,4.9109919823,0.0465,0.0,0.0465,4.86,0.21,4.8645349212,4.8465,0.21,4.8510475415,0.0465,0.0,0.0465,4.8,0.21,4.8045915539
2020-11-08 13:00:00,4.9365,0.24,4.9423306496,0.0465,0.0,0.0465,4.89,0.24,4.8958860281,4.8765,0.24,4.8824023032,0.0465,0.0,0.0465,4.83,0.24,4.8359590569
2020-11-08 13:30:00,4.6865,0.20950000000000002,4.6911802886,0.0465,-0.0005,0.0465026881,4.64,0.21,4.6447497242,4.6365,0.20950000000000002,4.6412307096,0.0465,-0.0005,0.0465026881,4.59,0.21,4.5948014103
2020-11-08 14:00:00,4.5865,0.20950000000000002,4.5912822283,0.0465,-0.0005,0.0465026881,4.54,0.21,4.5448542331,4.5265,0.20950000000000002,4.5313455507,0.0465,-0.0005,0.0465026881,4.48,0.21,4.4849191743
2020-11-08 14:30:00,4.636,0.21,4.6407538181,0.046,0.0,0.046,4.59,0.21,4.5948014103,4.5760000000000005,0.21,4.5808160845,0.046,0.0,0.046,4.53,0.21,4.5348649373
2020-11-08 15:00:00,4.546,0.17,4.5491775081,0.046,0.0,0.046,4.5,0.17,4.5032099662,4.496,0.17,4.49921282,0.046,0.0,0.046,4.45,0.17,4.4532460071
2020-11-08 15:30:00,4.546,0.17,4.5491775081,0.046,0.0,0.046,4.5,0.17,4.5032099662,4.496,0.17,4.49921282,0.046,0.0,0.046,4.45,0.17,4.4532460071
2020-11-08 16:00:00,4.666,0.19,4.6698668075,0.046,0.0,0.046,4.62,0.19,4.6239052758,4.606,0.19,4.6099171359,0.046,0.0,0.046,4.5600000000000005,0.19,4.5639566168
2020-11-08 16:30:00,4.906,0.21,4.9104924397000005,0.046,0.0,0.046,4.86,0.21,4.8645349212,4.846,0.21,4.8505480103,0.046,0.0,0.046,4.8,0.21,4.8045915539
2020-11-08 17:00:00,4.716,0.12,4.7175264705,0.046,0.0,0.046,4.67,0.12,4.6715415015,4.656,0.12,4.6575461350000005,0.046,0.0,0.046,4.61,0.12,4.6115615577
2020-11-08 17:30:00,4.926,0.15,4.9282832711,0.046,0.0,0.046,4.88,0.15,4.8823047836,4.866,0.15,4.8683114116,0.046,0.0,0.046,4.82,0.15,4.8223334601
2020-11-08 18:00:00,5.0155,0.15,5.0177425452,0.0455,0.0,0.0455,4.97,0.15,4.9722630663,4.9555,0.15,4.957769685,0.0455,0.0,0.0455,4.91,0.15,4.9122907080000004
2020-11-08 18:30:00,4.8755,0.1,4.876525428,0.0455,0.0,0.0455,4.83,0.1,4.8310350858,4.8255,0.1,4.8265360508,0.0455,0.0,0.0455,4.78,0.1,4.7810459107
2020-11-08 19:00:00,4.644,0.08,4.6446890100000005,0.044,0.0,0.044,4.6,0.08,4.6006955996,4.584,0.08,4.5846980271,0.044,0.0,0.044,4.54,0.08,4.5407047911
2020-11-08 19:30:00,4.3355,0.02,4.3355461305,0.0455,0.0,0.0455,4.29,0.02,4.2900466198,4.2855,0.02,4.2855466687,0.0455,0.0,0.0455,4.24,0.02,4.2400471695
2020-11-08 20:00:00,4.0455,0.02,4.0455494373,0.0455,0.0,0.0455,4.0,0.02,4.0000499997,3.9955,0.02,3.995550056,0.0455,0.0,0.0455,3.95,0.02,3.9500506326
2020-11-08 20:30:00,3.6855,0.67,3.7459057983,0.0455,0.0,0.0455,3.64,0.67,3.7011484704,3.7655000000000003,0.67,3.8246424996,0.0455,0.0,0.0455,3.7199999999999998,0.67,3.7798544946
2020-11-08 21:00:00,3.5555,0.02,3.5555562504,0.0455,0.0,0.0455,3.51,0.02,3.5100569796,3.5155000000000003,0.02,3.5155568905,0.0455,0.0,0.0455,3.47,0.02,3.4700576364
2020-11-08 21:30:00,3.3555,-0.05,3.355872502,0.0455,0.0,0.0455,3.31,-0.05,3.310377622,3.3055,-0.05,3.305878136,0.0455,0.0,0.0455,3.26,-0.05,3.260383413
2020-11-08 22:00:00,3.2255,-0.05,3.2258875135,0.0455,0.0,0.0455,3.18,-0.05,3.1803930575,3.1855,-0.05,3.1858923789,0.0455,0.0,0.0455,3.14,-0.05,3.1403980639
2020-11-08 22:30:00,3.045,-0.05,3.0454104814,0.045,0.0,0.045,3.0,-0.05,3.0004166377,3.015,-0.05,3.0154145652,0.045,0.0,0.045,2.9699999999999998,-0.05,2.9704208456
2020-11-08 23:00:00,3.365,0.03,3.3651337269,0.045,0.0,0.045,3.32,0.03,3.3201355394,3.325,0.03,3.3251353356,0.045,0.0,0.045,3.2800000000000002,0.03,3.2801371923
2020-11-08 23:30:00,3.175,0.03,3.1751417291,0.045,0.0,0.045,3.13,0.03,3.1301437667,3.135,0.03,3.1351435374,0.045,0.0,0.045,3.09,0.03,3.0901456276
2020-11-09 00:00:00,3.035,0.03,3.0351482666,0.045,0.0,0.045,2.99,0.03,2.9901504979,2.995,0.03,2.9951502466,0.045,0.0,0.045,2.95,0.03,2.9501525384000002
2020-11-09 00:30:00,3.105,0.06,3.105579656,0.045,0.0,0.045,3.06,0.06,3.0605881788,3.065,0.06,3.0655872194000002,0.045,0.0,0.045,3.02,0.06,3.0205959677
2020-11-09 01:00:00,3.365,0.06,3.3655348758,0.045,0.0,0.045,3.32,0.06,3.3205421244,3.325,0.06,3.3255413093,0.045,0.0,0.045,3.2800000000000002,0.06,3.2805487346
2020-11-09 01:30:00,3.335,0.06,3.3355396864999998,0.045,0.0,0.045,3.29,0.06,3.290547067,3.305,0.06,3.3055445844999998,0.045,0.0,0.045,3.26,0.06,3.2605521005
2020-11-09 02:00:00,3.245,0.06,3.2455546521,0.045,0.0,0.045,3.2,0.06,3.2005624506,3.205,0.06,3.2055615733,0.045,0.0,0.045,3.16,0.06,3.1605695689
2020-11-09 02:30:00,3.155,0.03,3.1551426275,0.045,0.0,0.045,3.11,0.03,3.1101446912,3.105,0.03,3.1051449242,0.045,0.0,0.045,3.06,0.03,3.0601470553
2020-11-09 03:00:00,3.1145,0.03,3.1146444821,0.044500000000000005,0.0,0.044500000000000005,3.07,0.03,3.0701465763,3.0745,0.03,3.0746463618,0.044500000000000005,0.0,0.044500000000000005,3.03,0.03,3.0301485112
2020-11-09 03:30:00,3.0845,0.03,3.0846458873,0.044500000000000005,0.0,0.044500000000000005,3.04,0.03,3.0401480227,3.0445,0.03,3.0446478039000002,0.044500000000000005,0.0,0.044500000000000005,3.0,0.03,3.0001499963
2020-11-09 04:00:00,3.0045,0.03,3.0046497716,0.044500000000000005,0.0,0.044500000000000005,2.96,0.03,2.9601520231,2.9645,0.03,2.9646517923999998,0.044500000000000005,0.0,0.044500000000000005,2.92,0.03,2.9201541055
2020-11-09 04:30:00,3.0345,0.08,3.0355543563,0.044500000000000005,0.0,0.044500000000000005,2.99,0.08,2.9910700426,2.9945,0.08,2.9955684352,0.044500000000000005,0.0,0.044500000000000005,2.95,0.08,2.9510845464
2020-11-09 05:00:00,3.1045,0.08,3.1055305907,0.044500000000000005,0.0,0.044500000000000005,3.06,0.08,3.061045573,3.0545,0.08,3.055547455,0.044500000000000005,0.0,0.044500000000000005,3.01,0.08,3.0110629352
2020-11-09 05:30:00,3.144,0.08,3.145017647,0.044,0.0,0.044,3.1,0.08,3.1010320863,3.104,0.08,3.1050307567,0.044,0.0,0.044,3.06,0.08,3.061045573
2020-11-09 06:00:00,3.274,0.11,3.2758473713000003,0.044,0.0,0.044,3.23,0.11,3.2318725222,3.234,0.11,3.2358702075,0.044,0.0,0.044,3.19,0.11,3.1918959883
2020-11-09 06:30:00,3.7235,0.24,3.7312266415,0.043500000000000004,0.0,0.043500000000000004,3.68,0.24,3.6878177829,3.6734999999999998,0.24,3.6813315865,0.043500000000000004,0.0,0.043500000000000004,3.63,0.24,3.6379252329
2020-11-09 07:00:00,4.0535,0.26,4.061829914,0.043500000000000004,0.0,0.043500000000000004,4.01,0.26,4.0184200875,4.0035,0.26,4.0119337295,0.043500000000000004,0.0,0.043500000000000004,3.96,0.26,3.9685261748
2020-11-09 07:30:00,4.5335,0.44,4.5548021088,0.043500000000000004,0.0,0.043500000000000004,4.49,0.44,4.5115075086,4.4835,0.44,4.5050385403,0.043500000000000004,0.0,0.043500000000000004,4.44,0.44,4.4617485362
2020-11-09 08:00:00,4.7135,0.44,4.7339922106,0.043500000000000004,0.0,0.043500000000000004,4.67,0.44,4.6906822531,4.6535,0.44,4.6742552615,0.043500000000000004,0.0,0.043500000000000004,4.61,0.44,4.6309502264999995
2020-11-09 08:30:00,4.923,0.52,4.9503867526,0.043000000000000003,0.0,0.043000000000000003,4.88,0.52,4.9076267177,4.8629999999999995,0.52,4.8907227482,0.043000000000000003,0.0,0.043000000000000003,4.82,0.52,4.8479686468
2020-11-09 09:00:00,4.952,0.52,4.9792272493,0.022,0.0,0.022,4.93,0.52,4.9573480814,4.892,0.52,4.9195593299,0.022,0.0,0.022,4.87,0.52,4.8976831257
2020-11-09 09:30:00,5.052,0.52,5.07869117,0.022,0.0,0.022,5.03,0.52,5.0568072931,4.992,0.52,5.019010261,0.022,0.0,0.022,4.97,0.52,4.9971291758
2020-11-09 10:00:00,5.1085,0.58,5.1413200883,0.0385,0.0,0.0385,5.07,0.58,5.1030677048,5.0485,0.58,5.0817076116,0.0385,0.0,0.0385,5.01,0.58,5.0434611132
2020-11-09 10:30:00,5.2175,0.6000000000000001,5.2518859708,0.0375,0.0,0.0375,5.18,0.6000000000000001,5.2146332565,5.1675,0.6000000000000001,5.2022164747,0.0375,0.0,0.0375,5.13,0.6000000000000001,5.1649685381
2020-11-09 11:00:00,5.0355,0.5995,5.0710610823,0.035500000000000004,-0.0005,0.035503521,5.0,0.6000000000000001,5.0358713248,4.9755,0.5995,5.0114868552,0.035500000000000004,-0.0005,0.035503521,4.94,0.6000000000000001,4.9763038492
2020-11-09 11:30:00,4.895,0.6000000000000001,4.9316351244,0.045,0.0,0.045,4.85,0.6000000000000001,4.8869724779,4.845,0.6000000000000001,4.8820103441,0.045,0.0,0.045,4.8,0.6000000000000001,4.837354649
2020-11-09 12:00:00,4.954,0.5705,4.9867410450000005,0.054,0.0005,0.0540023148,4.9,0.5700000000000001,4.9330416580000005,4.894,0.5705,4.9271397636,0.054,0.0005,0.0540023148,4.84,0.5700000000000001,4.8734484711
2020-11-09 12:30:00,4.889,0.52,4.9165761461,0.049,0.0,0.049,4.84,0.52,4.8678537365,4.839,0.52,4.8668594597,0.049,0.0,0.049,4.79,0.52,4.8181427957
2020-11-09 13:00:00,4.9685,0.589,5.0032902424,0.0485,-0.001,0.048510308200000005,4.92,0.59,4.9552497414,4.9185,0.589,4.9536414131,0.0485,-0.001,0.048510308200000005,4.87,0.59,4.9056090346
2020-11-09 13:30:00,5.066,0.62,5.1037981935,0.046,0.0,0.046,5.02,0.62,5.0581419513,5.006,0.62,5.0442478131,0.046,0.0,0.046,4.96,0.62,4.9985998039
2020-11-09 14:00:00,4.83,1.2295,4.9840315258,0.05,-0.0005,0.050002499900000004,4.78,1.23,4.9357167666,4.91,1.2295,5.0615975986,0.05,-0.0005,0.050002499900000004,4.86,1.23,5.0132324901
2020-11-09 14:30:00,4.766,1.31,4.9427579346,0.046,0.0,0.046,4.72,1.31,4.898418112,4.876,1.31,5.0489083969,0.046,0.0,0.046,4.83,1.31,5.0044979768
2020-11-09 15:00:00,4.684,1.24,4.8453540634,0.044,0.0,0.044,4.64,1.24,4.8028324976,4.784,1.24,4.942090246,0.044,0.0,0.044,4.74,1.24,4.8995101796
2020-11-09 15:30:00,4.625,1.19,4.7756387007,0.045,0.0,0.045,4.58,1.19,4.732071428,4.725,1.19,4.8725481014,0.045,0.0,0.045,4.68,1.19,4.8289232754
2020-11-09 16:00:00,4.3345,0.44,4.3567752122,0.044500000000000005,0.0,0.044500000000000005,4.29,0.44,4.3125050725000005,4.2945,0.44,4.3169816133,0.044500000000000005,0.0,0.044500000000000005,4.25,0.44,4.272715764
2020-11-09 16:30:00,4.595,0.27,4.6029257,0.045,0.0,0.045,4.55,0.27,4.5580039491,4.535,0.27,4.5430303763,0.045,0.0,0.045,4.49,0.27,4.4981107145
2020-11-09 17:00:00,4.875,0.27,4.8824711981,0.045,0.0,0.045,4.83,0.27,4.8375406975,4.815,0.27,4.822564152,0.045,0.0,0.045,4.77,0.27,4.7776353984
2020-11-09 17:30:00,4.9245,0.16,4.927098563,0.044500000000000005,0.0,0.044500000000000005,4.88,0.16,4.8826222463,4.8645,0.16,4.8671305972,0.044500000000000005,0.0,0.044500000000000005,4.82,0.16,4.8226548705
2020-11-09 18:00:00,4.9245,0.16,4.927098563,0.044500000000000005,0.0,0.044500000000000005,4.88,0.16,4.8826222463,4.8645,0.16,4.8671305972,0.044500000000000005,0.0,0.044500000000000005,4.82,0.16,4.8226548705
2020-11-09 18:30:00,4.8935,0.14,4.895502247,0.043500000000000004,0.0,0.043500000000000004,4.85,0.14,4.8520201978,4.8335,0.14,4.8355270912,0.043500000000000004,0.0,0.043500000000000004,4.79,0.14,4.7920454923
2020-11-09 19:00:00,4.665,0.11,4.6662967115,0.045,0.0,0.045,4.62,0.11,4.6213093383,4.615,0.11,4.6163107564,0.045,0.0,0.045,4.57,0.11,4.5713236595
2020-11-09 19:30:00,4.4445,0.11,4.4458610246,0.044500000000000005,0.0,0.044500000000000005,4.4,0.11,4.4013747852,4.3945,0.11,4.3958765053,0.044500000000000005,0.0,0.044500000000000005,4.35,0.11,4.3513905823
2020-11-09 20:00:00,4.1145,0.04,4.1146944297,0.044500000000000005,0.0,0.044500000000000005,4.07,0.04,4.0701965555,4.0645,0.04,4.0646968214,0.044500000000000005,0.0,0.044500000000000005,4.02,0.04,4.020199
2020-11-09 20:30:00,3.9445,0.04,3.9447028088,0.044500000000000005,0.0,0.044500000000000005,3.9,0.04,3.9002051228,3.8945,0.04,3.8947054125,0.044500000000000005,0.0,0.044500000000000005,3.85,0.04,3.8502077866
2020-11-09 21:00:00,4.1945,0.13,4.1965140593,0.044500000000000005,0.0,0.044500000000000005,4.15,0.13,4.1520356453,4.1445,0.13,4.1465383454,0.044500000000000005,0.0,0.044500000000000005,4.1,0.13,4.1020604579
2020-11-09 21:30:00,3.9845,0.1,3.9857546651,0.044500000000000005,0.0,0.044500000000000005,3.94,0.1,3.9412688312,3.9445,0.1,3.9457673842,0.044500000000000005,0.0,0.044500000000000005,3.9,0.1,3.9012818406000003
2020-11-09 22:00:00,3.724,0.05,3.7243356455,0.044,0.0,0.044,3.68,0.05,3.6803396582,3.664,0.05,3.6643411413,0.044,0.0,0.044,3.62,0.05,3.6203452874
2020-11-09 22:30:00,3.504,0.05,3.5043567170000003,0.044,0.0,0.044,3.46,0.05,3.4603612528,3.454,0.05,3.4543618803,0.044,0.0,0.044,3.41,0.05,3.4103665492
2020-11-09 23:00:00,3.234,0.05,3.2343864951,0.044,0.0,0.044,3.19,0.05,3.1903918255,3.194,0.05,3.1943913348,0.044,0.0,0.044,3.15,0.05,3.1503968004
2020-11-09 23:30:00,3.014,0.02,3.0140663563,0.044,0.0,0.044,2.9699999999999998,0.02,2.9700673393,2.974,0.02,2.9740672487,0.044,0.0,0.044,2.93,0.02,2.9300682586
2020-11-10 00:00:00,2.874,0.02,2.8740695886000003,0.044,0.0,0.044,2.83,0.02,2.8300706705,2.844,0.02,2.8440703226,0.044,0.0,0.044,2.8,0.02,2.8000714277
2020-11-10 00:30:00,2.984,0.02,2.9840670234,0.044,0.0,0.044,2.94,0.02,2.9400680264,2.954,0.02,2.954067704,0.044,0.0,0.044,2.91,0.02,2.9100687277
2020-11-10 01:00:00,3.254,0.02,3.2540614622,0.044,0.0,0.044,3.21,0.02,3.2100623047,3.204,0.02,3.2040624214,0.044,0.0,0.044,3.16,0.02,3.1600632905
2020-11-10 01:30:00,3.1935000000000002,0.02,3.1935626266,0.043500000000000004,0.0,0.043500000000000004,3.15,0.02,3.1500634914,3.1435,0.02,3.1435636227,0.043500000000000004,0.0,0.043500000000000004,3.1,0.02,3.1000645155
2020-11-10 02:00:00,3.064,0.02,3.0640652735,0.044,0.0,0.044,3.02,0.02,3.0200662244,3.034,0.02,3.0340659189,0.044,0.0,0.044,2.99,0.02,2.9900668889
2020-11-10 02:30:00,3.0045,0.02,3.0045665661,0.044500000000000005,0.0,0.044500000000000005,2.96,0.02,2.9600675668000003,2.9645,0.02,2.9645674642,0.044500000000000005,0.0,0.044500000000000005,2.92,0.02,2.9200684923
2020-11-10 03:00:00,2.9545,0.02,2.9545676926,0.044500000000000005,0.0,0.044500000000000005,2.91,0.02,2.9100687277,2.9145000000000003,0.02,2.9145686216,0.044500000000000005,0.0,0.044500000000000005,2.87,0.02,2.8700696856
2020-11-10 03:30:00,2.9145000000000003,0.02,2.9145686216,0.044500000000000005,0.0,0.044500000000000005,2.87,0.02,2.8700696856,2.8745000000000003,0.02,2.8745695765,0.044500000000000005,0.0,0.044500000000000005,2.83,0.02,2.8300706705
2020-11-10 04:00:00,2.8445,0.02,2.8445703103,0.044500000000000005,0.0,0.044500000000000005,2.8,0.02,2.8000714277,2.8145,0.02,2.8145710597,0.044500000000000005,0.0,0.044500000000000005,2.77,0.02,2.7700722012
2020-11-10 04:30:00,2.825,0.02,2.8250707956000003,0.045,0.0,0.045,2.7800000000000002,0.02,2.7800719415,2.785,0.02,2.7850718124,0.045,0.0,0.045,2.74,0.02,2.7400729917
2020-11-10 05:00:00,2.825,0.02,2.8250707956000003,0.045,0.0,0.045,2.7800000000000002,0.02,2.7800719415,2.785,0.02,2.7850718124,0.045,0.0,0.045,2.74,0.02,2.7400729917
2020-11-10 05:30:00,2.9055,0.05,2.9059301867,0.0455,0.0,0.0455,2.86,0.05,2.8604370295,2.8655,0.05,2.8659361908000003,0.0455,0.0,0.0455,2.8200000000000003,0.05,2.8204432276
2020-11-10 06:00:00,3.0855,0.09,3.0868123121,0.0455,0.0,0.0455,3.04,0.09,3.0413319451,3.0455,0.09,3.0468295407,0.0455,0.0,0.0455,3.0,0.09,3.0013496964
2020-11-10 06:30:00,3.516,0.15,3.5191982041000003,0.046,0.0,0.046,3.47,0.15,3.4732405618,3.476,0.15,3.4792349734,0.046,0.0,0.046,3.43,0.15,3.4332783167
2020-11-10 07:00:00,3.9065000000000003,0.41000000000000003,3.927956498,0.0465,0.0,0.0465,3.86,0.41000000000000003,3.8817135391,3.8965,0.41000000000000003,3.9180112621000003,0.0465,0.0,0.0465,3.85,0.41000000000000003,3.8717696212
2020-11-10 07:30:00,4.3265,0.41000000000000003,4.3458833682,0.0465,0.0,0.0465,4.28,0.41000000000000003,4.299593004,4.2765,0.41000000000000003,4.2961089663,0.0465,0.0,0.0465,4.23,0.41000000000000003,4.2498235257
2020-11-10 08:00:00,4.5065,0.49,4.5330610243,0.0465,0.0,0.0465,4.46,0.49,4.4868363019,4.4565,0.49,4.4833572521,0.0465,0.0,0.0465,4.41,0.49,4.4371387177
2020-11-10 08:30:00,4.657,0.55,4.6893655221,0.047,0.0,0.047,4.61,0.55,4.6426931839000005,4.5969999999999995,0.55,4.6297849842000005,0.047,0.0,0.047,4.55,0.55,4.5831212072
2020-11-10 09:00:00,4.658,0.601,4.6966120768,0.048,0.001,0.0480104155,4.61,0.6000000000000001,4.6488815859,4.598,0.601,4.6371117088,0.048,0.001,0.0480104155,4.55,0.6000000000000001,4.5893899377
2020-11-10 09:30:00,4.66,0.55,4.6923448296,0.05,0.0,0.05,4.61,0.55,4.6426931839000005,4.6,0.55,4.632763754,0.05,0.0,0.05,4.55,0.55,4.5831212072
2020-11-10 10:00:00,4.692,0.582,4.7279581216,0.052000000000000005,0.002,0.0520384473,4.64,0.58,4.676109494,4.632,0.582,4.6684202896,0.052000000000000005,0.002,0.0520384473,4.58,0.58,4.6165788199
2020-11-10 10:30:00,4.69,0.5795,4.7256661171,0.05,-0.0005,0.050002499900000004,4.64,0.58,4.676109494,4.63,0.5795,4.6661247572,0.05,-0.0005,0.050002499900000004,4.58,0.58,4.6165788199
2020-11-10 11:00:00,4.751,0.6005,4.7887995625,0.051000000000000004,0.0005,0.0510024509,4.7,0.6000000000000001,4.7381430962,4.7010000000000005,0.6005,4.7391983763,0.051000000000000004,0.0005,0.0510024509,4.65,0.6000000000000001,4.6885498824
2020-11-10 11:30:00,4.749,0.5995,4.7866900098,0.049,-0.0005,0.049002551000000005,4.7,0.6000000000000001,4.7381430962,4.699,0.5995,4.7370878449,0.049,-0.0005,0.049002551000000005,4.65,0.6000000000000001,4.6885498824
2020-11-10 12:00:00,4.808,0.5495,4.839298942,0.048,-0.0005,0.0480026041,4.76,0.55,4.7916698551,4.748,0.5495,4.7796918572,0.048,-0.0005,0.0480026041,4.7,0.55,4.732071428
2020-11-10 12:30:00,4.812,0.549,4.84321639,0.052000000000000005,-0.001,0.0520096145,4.76,0.55,4.7916698551,4.752,0.549,4.783607948,0.052000000000000005,-0.001,0.0520096145,4.7,0.55,4.732071428
2020-11-10 13:00:00,4.633,0.583,4.6695372362,0.063,0.003,0.0630713881,4.57,0.58,4.6066582248,4.583,0.583,4.6199326835,0.063,0.003,0.0630713881,4.52,0.58,4.557060456
2020-11-10 13:30:00,4.693,0.5785,4.7285210426,0.053,-0.0015,0.0530212222,4.64,0.58,4.676109494,4.643,0.5785,4.6789006455,0.053,-0.0015,0.0530212222,4.59,0.58,4.6264997568
2020-11-10 14:00:00,4.7785,0.5795,4.8135104134,0.0485,-0.0005,0.0485025773,4.73,0.58,4.7654275779,4.7285,0.5795,4.7638778847,0.0485,-0.0005,0.0485025773,4.68,0.58,4.715803219
2020-11-10 14:30:00,4.3595,0.5,4.3880793350000005,0.0495,0.0,0.0495,4.31,0.5,4.3389053919,4.3095,0.5,4.3384087233,0.0495,0.0,0.0495,4.26,0.5,4.2892423573
2020-11-10 15:00:00,4.2275,0.48,4.2546628832,0.0475,0.0,0.0475,4.18,0.48,4.2074695483,4.1775,0.48,4.2049858799,0.0475,0.0,0.0475,4.13,0.48,4.1577998990000005
2020-11-10 15:30:00,4.276,0.37,4.2919780987,0.046,0.0,0.046,4.23,0.37,4.2461511984,4.226,0.37,4.2421664277,0.046,0.0,0.046,4.18,0.37,4.1963436466
2020-11-10 16:00:00,4.416,0.33,4.4283129971,0.046,0.0,0.046,4.37,0.33,4.3824422415,4.366,0.33,4.3784536083,0.046,0.0,0.046,4.32,0.33,4.3325858329999996
2020-11-10 16:30:00,4.596,0.30000000000000004,4.6057807156,0.046,0.0,0.046,4.55,0.30000000000000004,4.5598793844,4.536,0.30000000000000004,4.5459098099,0.046,0.0,0.046,4.49,0.30000000000000004,4.5000111111
2020-11-10 17:00:00,4.746,0.63,4.7876315648,0.046,0.0,0.046,4.7,0.63,4.742035428,4.776,0.63,4.8173723128,0.046,0.0,0.046,4.73,0.63,4.7717711596
2020-11-10 17:30:00,4.8755,0.92,4.9615421242,0.0455,0.0,0.0455,4.83,0.92,4.9168384151,4.9855,0.92,5.0696755567,0.0455,0.0,0.0455,4.94,0.92,5.0249378106
2020-11-10 18:00:00,4.874,0.89,4.9545914060000005,0.044,0.0,0.044,4.83,0.89,4.9113134699,4.984,0.89,5.0628407046,0.044,0.0,0.044,4.94,0.89,5.0195318507
2020-11-10 18:30:00,4.7945,0.89,4.8764054641,0.044500000000000005,0.0,0.044500000000000005,4.75,0.89,4.8326597232,4.8945,0.89,4.9747593158,0.044500000000000005,0.0,0.044500000000000005,4.85,0.89,4.9309836747
2020-11-10 19:00:00,4.635,0.86,4.7141091417,0.045,0.0,0.045,4.59,0.86,4.6698715186,4.725,0.86,4.8026268854000005,0.045,0.0,0.045,4.68,0.86,4.7583610624
2020-11-10 19:30:00,4.435,0.84,4.5138481366,0.045,0.0,0.045,4.39,0.84,4.4696420438,4.525,0.84,4.602306487,0.045,0.0,0.045,4.48,0.84,4.5580697669
2020-11-10 20:00:00,4.375,0.84,4.4549102123,0.045,0.0,0.045,4.33,0.84,4.4107255639,4.475,0.84,4.5531554992,0.045,0.0,0.045,4.43,0.84,4.5089355728000005
2020-11-10 20:30:00,4.455,0.91,4.5469907631,0.045,0.0,0.045,4.41,0.91,4.5029101701,4.555,0.91,4.6450107643,0.045,0.0,0.045,4.51,0.91,4.600891218
2020-11-10 21:00:00,4.2035,0.89,4.296686194,0.043500000000000004,0.0,0.043500000000000004,4.16,0.89,4.2541391609,4.3035,0.89,4.3945662186,0.043500000000000004,0.0,0.043500000000000004,4.26,0.89,4.3519765624
2020-11-10 21:30:00,3.9645,0.86,4.0567055907,0.044500000000000005,0.0,0.044500000000000005,3.92,0.86,4.0132281271,4.0645,0.86,4.1544867613,0.044500000000000005,0.0,0.044500000000000005,4.02,0.86,4.1109609582
2020-11-10 22:00:00,3.7645,0.84,3.8570792382,0.044500000000000005,0.0,0.044500000000000005,3.7199999999999998,0.84,3.8136596597,3.8545,0.84,3.9449677122,0.044500000000000005,0.0,0.044500000000000005,3.81,0.84,3.9014997116
2020-11-10 22:30:00,3.5345,0.84,3.6329451207,0.044500000000000005,0.0,0.044500000000000005,3.49,0.84,3.5896657226,3.6145,0.84,3.7108233925,0.044500000000000005,0.0,0.044500000000000005,3.5700000000000003,0.84,3.6674923313
2020-11-10 23:00:00,3.2845,0.38,3.3064089659,0.044500000000000005,0.0,0.044500000000000005,3.24,0.38,3.2622078413,3.2945,0.38,3.316342903,0.044500000000000005,0.0,0.044500000000000005,3.25,0.38,3.2721399726
2020-11-10 23:30:00,3.0845,0.08,3.0855372709,0.044500000000000005,0.0,0.044500000000000005,3.04,0.08,3.0410524494,3.0545,0.08,3.055547455,0.044500000000000005,0.0,0.044500000000000005,3.01,0.08,3.0110629352
2020-11-11 00:00:00,2.9345,0.04,2.9347726062,0.044500000000000005,0.0,0.044500000000000005,2.89,0.04,2.8902768034,2.8945,0.04,2.8947763731,0.044500000000000005,0.0,0.044500000000000005,2.85,0.04,2.8502806878999998
2020-11-11 00:30:00,3.034,0.04,3.0342636669,0.044,0.0,0.044,2.99,0.04,2.9902675466,2.9939999999999998,0.04,2.9942671891,0.044,0.0,0.044,2.95,0.04,2.950271174
2020-11-11 01:00:00,3.274,0.04,3.2742443403,0.044,0.0,0.044,3.23,0.04,3.2302476685,3.234,0.04,3.2342473622,0.044,0.0,0.044,3.19,0.04,3.1902507738
2020-11-11 01:30:00,3.224,0.04,3.2242481294,0.044,0.0,0.044,3.18,0.04,3.1802515624,3.184,0.04,3.1842512464,0.044,0.0,0.044,3.14,0.04,3.1402547667
2020-11-11 02:00:00,3.124,0.04,3.1242560715,0.044,0.0,0.044,3.08,0.04,3.0802597293,3.084,0.04,3.0842593925,0.044,0.0,0.044,3.04,0.04,3.0402631465
2020-11-11 02:30:00,3.074,0.08,3.0750408127,0.044,0.0,0.044,3.03,0.08,3.0310559216,3.034,0.08,3.03505453,0.044,0.0,0.044,2.99,0.08,2.9910700426
2020-11-11 03:00:00,3.024,0.06,3.0245951795,0.044,0.0,0.044,2.98,0.06,2.9806039656000003,2.984,0.06,2.9846031562,0.044,0.0,0.044,2.94,0.06,2.9406121812
2020-11-11 03:30:00,2.9735,0.04,2.973769031,0.043500000000000004,0.0,0.043500000000000004,2.93,0.04,2.9302730248,2.9235,0.04,2.9237736318,0.043500000000000004,0.0,0.043500000000000004,2.88,0.04,2.8802777644
2020-11-11 04:00:00,2.8935,0.04,2.8937764686,0.043500000000000004,0.0,0.043500000000000004,2.85,0.04,2.8502806878999998,2.8435,0.04,2.8437813295,0.043500000000000004,0.0,0.043500000000000004,2.8,0.04,2.8002856997
2020-11-11 04:30:00,2.8535,0.04,2.8537803437,0.043500000000000004,0.0,0.043500000000000004,2.81,0.04,2.8102846831,2.8135,0.04,2.813784329,0.043500000000000004,0.0,0.043500000000000004,2.77,0.04,2.7702887936
2020-11-11 05:00:00,2.8735,0.04,2.8737783926000002,0.043500000000000004,0.0,0.043500000000000004,2.83,0.04,2.8302826714,2.8335,0.04,2.8337823223000003,0.043500000000000004,0.0,0.043500000000000004,2.79,0.04,2.7902867236
2020-11-11 05:30:00,2.9535,0.04,2.9537708527,0.043500000000000004,0.0,0.043500000000000004,2.91,0.04,2.9102749011,2.9135,0.04,2.9137745709000002,0.043500000000000004,0.0,0.043500000000000004,2.87,0.04,2.8702787321
2020-11-11 06:00:00,3.0835,0.04,3.0837594345,0.043500000000000004,0.0,0.043500000000000004,3.04,0.04,3.0402631465,3.0335,0.04,3.0337637103,0.043500000000000004,0.0,0.043500000000000004,2.99,0.04,2.9902675466
2020-11-11 06:30:00,3.4935,0.2,3.4992202346,0.043500000000000004,0.0,0.043500000000000004,3.45,0.2,3.4557922391,3.4635,0.2,3.4692696998,0.043500000000000004,0.0,0.043500000000000004,3.42,0.2,3.425842962
2020-11-11 07:00:00,3.923,0.25,3.9309577713,0.043000000000000003,0.0,0.043000000000000003,3.88,0.25,3.8880457816,3.873,0.25,3.8810602933,0.043000000000000003,0.0,0.043000000000000003,3.83,0.25,3.8381505963
2020-11-11 07:30:00,4.303,0.38,4.3197464046,0.043000000000000003,0.0,0.043000000000000003,4.26,0.38,4.2769147759,4.253,0.38,4.2699425054999995,0.043000000000000003,0.0,0.043000000000000003,4.21,0.38,4.2271148553
2020-11-11 08:00:00,4.543,0.44,4.564257771,0.043000000000000003,0.0,0.043000000000000003,4.5,0.44,4.5214599412,4.493,0.44,4.5144932163,0.043000000000000003,0.0,0.043000000000000003,4.45,0.44,4.4716999005
2020-11-11 08:30:00,4.743,0.5,4.7692818118,0.043000000000000003,0.0,0.043000000000000003,4.7,0.5,4.7265209192,4.683,0.5,4.7096166511,0.043000000000000003,0.0,0.043000000000000003,4.64,0.5,4.6668619007
2020-11-11 09:00:00,4.7705,0.5,4.7966311355,0.0405,0.0,0.0405,4.73,0.5,4.7563536454,4.7105,0.5,4.7369621331000005,0.0405,0.0,0.0405,4.67,0.5,4.696690324
2020-11-11 09:30:00,4.8415,0.53,4.8704232106,0.0315,0.0,0.0315,4.8100000000000005,0.53,4.8391114887,4.7915,0.53,4.8207232082,0.0315,0.0,0.0315,4.76,0.53,4.7894154132
2020-11-11 10:00:00,4.8455,0.53,4.8743994758,0.035500000000000004,0.0,0.035500000000000004,4.8100000000000005,0.53,4.8391114887,4.7955,0.53,4.8246989802,0.035500000000000004,0.0,0.035500000000000004,4.76,0.53,4.7894154132
2020-11-11 10:30:00,4.8295,0.5295,4.8584401303,0.0495,-0.0005,0.0495025252,4.78,0.53,4.8092930873,4.7795000000000005,0.5295,4.8087410515,0.0495,-0.0005,0.0495025252,4.73,0.53,4.7596008236
2020-11-11 11:00:00,4.808,0.549,4.8392421927000004,0.048,-0.001,0.0480104155,4.76,0.55,4.7916698551,4.748,0.549,4.7796344002,0.048,-0.001,0.0480104155,4.7,0.55,4.732071428
