Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-11 11:30:00,4.769,0.5785,4.8039591224,0.049,-0.0015,0.049022953800000005,4.72,0.58,4.7555020765,4.709,0.5785,4.7444012531,0.049,-0.0015,0.049022953800000005,4.66,0.58,4.6959557068
2020-11-11 12:00:00,4.796,0.5185000000000001,4.8239463357,0.046,-0.0015,0.04602445,4.75,0.52,4.778378386,4.746,0.5185000000000001,4.7742390231,0.046,-0.0015,0.04602445,4.7,0.52,4.7286784622999996
2020-11-11 12:30:00,4.886,0.549,4.9167465869,0.046,-0.001,0.0460108683,4.84,0.55,4.8711497616,4.836,0.549,4.8670624611,0.046,-0.001,0.0460108683,4.79,0.55,4.821472804
2020-11-11 13:00:00,4.886,0.529,4.9145535911,0.046,-0.001,0.0460108683,4.84,0.53,4.8689321211,4.836,0.529,4.8648470685,0.046,-0.001,0.0460108683,4.79,0.53,4.819232304
2020-11-11 13:30:00,4.9075,0.5295,4.9359828302,0.0475,-0.0005,0.0475026315,4.86,0.53,4.888813762,4.8575,0.5295,4.8862742964,0.0475,-0.0005,0.0475026315,4.8100000000000005,0.53,4.8391114887
2020-11-11 14:00:00,4.757,0.5,4.7832048879,0.047,0.0,0.047,4.71,0.5,4.7364649265,4.707,0.5,4.7334816996,0.047,0.0,0.047,4.66,0.5,4.6867472729
2020-11-11 14:30:00,4.755,0.5395,4.7855078362,0.045,-0.0005,0.0450027777,4.71,0.54,4.7408543534,4.705,0.5395,4.7358299431,0.045,-0.0005,0.0450027777,4.66,0.54,4.6911832196
2020-11-11 15:00:00,4.825,0.52,4.8529398307000005,0.045,0.0,0.045,4.78,0.52,4.8082013269,4.765,0.52,4.7932895802,0.045,0.0,0.045,4.72,0.52,4.7485576758
2020-11-11 15:30:00,4.765,0.44,4.7852716746,0.045,0.0,0.045,4.72,0.44,4.7404641123,4.705,0.44,4.7255290709,0.045,0.0,0.045,4.66,0.44,4.6807264393
2020-11-11 16:00:00,4.9350000000000005,0.44,4.9545761675,0.045,0.0,0.045,4.89,0.44,4.9097555947,4.875,0.44,4.8948161355,0.045,0.0,0.045,4.83,0.44,4.85
2020-11-11 16:30:00,5.0045,0.4,5.0204601632,0.044500000000000005,0.0,0.044500000000000005,4.96,0.4,4.9761028928,4.9445,0.4,4.960653208,0.044500000000000005,0.0,0.044500000000000005,4.9,0.4,4.9162994213
2020-11-11 17:00:00,4.965,0.37,4.9787674177,0.045,0.0,0.045,4.92,0.37,4.9338929863,4.915,0.37,4.9289070797,0.045,0.0,0.045,4.87,0.37,4.8840352169
2020-11-11 17:30:00,5.0345,0.21,5.0388778761,0.044500000000000005,0.0,0.044500000000000005,4.99,0.21,4.9944168829,4.9745,0.21,4.9789306332,0.044500000000000005,0.0,0.044500000000000005,4.93,0.21,4.9344705896
2020-11-11 18:00:00,4.9945,0.16,4.9970621619,0.044500000000000005,0.0,0.044500000000000005,4.95,0.16,4.9525851835,4.9345,0.16,4.9370932997,0.044500000000000005,0.0,0.044500000000000005,4.89,0.16,4.8926168867
2020-11-11 18:30:00,4.9445,0.16,4.9470880576,0.044500000000000005,0.0,0.044500000000000005,4.9,0.16,4.902611549,4.8845,0.16,4.8871198318,0.044500000000000005,0.0,0.044500000000000005,4.84,0.16,4.842643906
2020-11-11 19:00:00,4.775,0.16,4.7776798763,0.045,0.0,0.045,4.73,0.16,4.7327053574,4.715,0.16,4.7177139591,0.045,0.0,0.045,4.67,0.16,4.6727400955
2020-11-11 19:30:00,4.5445,0.12,4.5460840566,0.044500000000000005,0.0,0.044500000000000005,4.5,0.12,4.5015997157,4.4945,0.12,4.4961016726,0.044500000000000005,0.0,0.044500000000000005,4.45,0.12,4.4516176835
2020-11-11 20:00:00,4.295,0.09,4.2959428534,0.045,0.0,0.045,4.25,0.09,4.2509528344,4.245,0.09,4.2459539564,0.045,0.0,0.045,4.2,0.09,4.200964175
2020-11-11 20:30:00,4.075,0.09,4.0759937439,0.045,0.0,0.045,4.03,0.09,4.0310048375,4.025,0.09,4.0260060854,0.045,0.0,0.045,3.98,0.09,3.9810174579
2020-11-11 21:00:00,3.7455,0.66,3.80320526,0.0455,0.0,0.0455,3.7,0.66,3.7584039166,3.8155,0.66,3.872162219,0.0455,0.0,0.0455,3.77,0.66,3.8273358881
2020-11-11 21:30:00,3.495,0.76,3.5766779279,0.045,0.0,0.045,3.45,0.76,3.5327185,3.585,0.76,3.6646725638,0.045,0.0,0.045,3.54,0.76,3.6206629227000002
2020-11-11 22:00:00,3.2665,0.47000000000000003,3.3001397319,0.0465,0.0,0.0465,3.22,0.47000000000000003,3.2541204649,3.3064999999999998,0.47000000000000003,3.3397368534,0.0465,0.0,0.0465,3.26,0.47000000000000003,3.2937061193
2020-11-11 22:30:00,3.537,0.07,3.5376926096,0.047,0.0,0.047,3.49,0.07,3.4907019351,3.497,0.07,3.4977005303,0.047,0.0,0.047,3.45,0.07,3.4507100719
2020-11-11 23:00:00,3.3665,0.07,3.3672276802,0.0465,0.0,0.0465,3.32,0.07,3.3207378698,3.3265000000000002,0.07,3.3272364283,0.0465,0.0,0.0465,3.2800000000000002,0.07,3.2807468662
2020-11-11 23:30:00,3.127,0.07,3.1277834004,0.047,0.0,0.047,3.08,0.07,3.0807953519,3.087,0.07,3.0877935488,0.047,0.0,0.047,3.04,0.07,3.0408058143
2020-11-12 00:00:00,2.967,0.07,2.967825635,0.047,0.0,0.047,2.92,0.07,2.9208389206,2.927,0.07,2.9278369149000003,0.047,0.0,0.047,2.88,0.07,2.8808505688
2020-11-12 00:30:00,3.0575,0.07,3.0583012033,0.0475,0.0,0.0475,3.01,0.07,3.0108138435,3.0175,0.07,3.0183118212,0.0475,0.0,0.0475,2.9699999999999998,0.07,2.9708248013
2020-11-12 01:00:00,3.2975,0.07,3.2982429034000003,0.0475,0.0,0.0475,3.25,0.07,3.2507537587,3.2575,0.07,3.2582520237,0.0475,0.0,0.0475,3.21,0.07,3.2107631492
2020-11-12 01:30:00,3.2975,0.07,3.2982429034000003,0.0475,0.0,0.0475,3.25,0.07,3.2507537587,3.2575,0.07,3.2582520237,0.0475,0.0,0.0475,3.21,0.07,3.2107631492
2020-11-12 02:00:00,3.178,0.05,3.1783933048,0.048,0.0,0.048,3.13,0.05,3.1303993355,3.128,0.05,3.1283995908,0.048,0.0,0.048,3.08,0.05,3.0804058174
2020-11-12 02:30:00,3.098,0.07,3.0987907319,0.048,0.0,0.048,3.05,0.07,3.0508031729,3.058,0.07,3.0588010723,0.048,0.0,0.048,3.01,0.07,3.0108138435
2020-11-12 03:00:00,3.0565,0.05,3.0569089371000002,0.0465,0.0,0.0465,3.01,0.05,3.0104152537,3.0165,0.05,3.0169143591,0.0465,0.0,0.0465,2.9699999999999998,0.05,2.9704208456
2020-11-12 03:30:00,2.988,0.03,2.9881505986,0.048,0.0,0.048,2.94,0.03,2.9401530572,2.958,0.03,2.9581521259,0.048,0.0,0.048,2.91,0.03,2.9101546351
2020-11-12 04:00:00,2.9285,0.03,2.9286536583,0.0485,0.0,0.0485,2.88,0.03,2.8801562458000003,2.8885,0.03,2.888655786,0.0485,0.0,0.0485,2.84,0.03,2.8401584463000003
2020-11-12 04:30:00,2.8985000000000003,0.03,2.8986552486,0.0485,0.0,0.0485,2.85,0.03,2.8501578904000002,2.8585000000000003,0.03,2.8586574209,0.0485,0.0,0.0485,2.81,0.03,2.8101601378
2020-11-12 05:00:00,2.899,0.03,2.8991552218,0.049,0.0,0.049,2.85,0.03,2.8501578904000002,2.859,0.03,2.8591573934000003,0.049,0.0,0.049,2.81,0.03,2.8101601378
2020-11-12 05:30:00,3.019,0.1,3.0206557235,0.049,0.0,0.049,2.9699999999999998,0.1,2.9716830248,2.979,0.1,2.980677943,0.049,0.0,0.049,2.93,0.1,2.931705988
2020-11-12 06:00:00,3.1685,0.12,3.1707715544,0.0485,0.0,0.0485,3.12,0.12,3.1223068395,3.1285,0.12,3.1308005765,0.0485,0.0,0.0485,3.08,0.12,3.0823367759
2020-11-12 06:30:00,3.6465,0.27,3.6564822234000003,0.0465,0.0,0.0465,3.6,0.27,3.6101108016,3.6065,0.27,3.6165926298,0.0465,0.0,0.0465,3.56,0.27,3.5702240826000002
2020-11-12 07:00:00,4.067,0.30000000000000004,4.0780496564,0.047,0.0,0.047,4.02,0.30000000000000004,4.0311784877,4.017,0.30000000000000004,4.0281868129,0.047,0.0,0.047,3.9699999999999998,0.30000000000000004,3.981318877
2020-11-12 07:30:00,4.487,0.46,4.5105175978,0.047,0.0,0.047,4.44,0.46,4.4637652268,4.437,0.46,4.4607812096,0.047,0.0,0.047,4.39,0.46,4.4140344358
2020-11-12 08:00:00,4.547,0.49,4.5733258139,0.047,0.0,0.047,4.5,0.49,4.5265991649,4.497,0.49,4.5236168052,0.047,0.0,0.047,4.45,0.49,4.4768962463
2020-11-12 08:30:00,4.6175,0.43,4.6374784366,0.0475,0.0,0.0475,4.57,0.43,4.5901851814,4.5675,0.43,4.5876961811,0.0475,0.0,0.0475,4.52,0.43,4.5404074707
2020-11-12 09:00:00,4.673,0.5525,4.7055483474,0.053,0.0025,0.053058929500000004,4.62,0.55,4.6526229162,4.6129999999999995,0.5525,4.6459687095,0.053,0.0025,0.053058929500000004,4.5600000000000005,0.55,4.5930490962
2020-11-12 09:30:00,4.614,0.5515,4.646842826,0.054,0.0015,0.0540208293,4.5600000000000005,0.55,4.5930490962,4.554,0.5515,4.5872724194,0.054,0.0015,0.0540208293,4.5,0.55,4.533486517
2020-11-12 10:00:00,4.693,0.589,4.7298171212,0.053,-0.001,0.0530094331,4.64,0.59,4.6773603667,4.633,0.589,4.6702901409,0.053,-0.001,0.0530094331,4.58,0.59,4.6178458181
2020-11-12 10:30:00,4.859,0.559,4.8910491717,0.049,-0.001,0.049010203,4.8100000000000005,0.56,4.8424890294,4.799,0.559,4.8314471952,0.049,-0.001,0.049010203,4.75,0.56,4.7828966119
2020-11-12 11:00:00,4.7815,0.5385,4.8117278082,0.051500000000000004,-0.0015,0.05152184,4.73,0.54,4.7607247347,4.7215,0.5385,4.752109479,0.051500000000000004,-0.0015,0.05152184,4.67,0.54,4.7011168886
2020-11-12 11:30:00,4.582,0.5675,4.6170098819,0.062,-0.0025,0.062050382800000005,4.52,0.5700000000000001,4.555798503,4.532,0.5675,4.5673931569,0.062,-0.0025,0.062050382800000005,4.47,0.5700000000000001,4.5061957348
2020-11-12 12:00:00,4.7125,0.5385,4.7431675598,0.052500000000000005,-0.0015,0.0525214242,4.66,0.54,4.6911832196,4.6625,0.5385,4.693494274,0.052500000000000005,-0.0015,0.0525214242,4.61,0.54,4.6415191479
2020-11-12 12:30:00,4.8925,0.5395,4.9221556761,0.052500000000000005,-0.0005,0.0525023809,4.84,0.54,4.8700308007,4.8325,0.5395,4.8625216195,0.052500000000000005,-0.0005,0.0525023809,4.78,0.54,4.8104053883
2020-11-12 13:00:00,4.771,0.598,4.8083307914,0.061,-0.002,0.061032778100000004,4.71,0.6000000000000001,4.7480627629,4.721,0.598,4.758723043,0.061,-0.002,0.061032778100000004,4.66,0.6000000000000001,4.6984678354
2020-11-12 13:30:00,4.8325,0.5985,4.8694207561,0.052500000000000005,-0.0015,0.0525214242,4.78,0.6000000000000001,4.8175097301,4.7725,0.5985,4.8098813395,0.052500000000000005,-0.0015,0.0525214242,4.72,0.6000000000000001,4.7579827658
2020-11-12 14:00:00,4.723,0.499,4.749287315,0.053,-0.001,0.0530094331,4.67,0.5,4.696690324,4.673,0.499,4.6995670013,0.053,-0.001,0.0530094331,4.62,0.5,4.6469775123
2020-11-12 14:30:00,4.582,0.4995,4.609145718,0.052000000000000005,-0.0005,0.0520024038,4.53,0.5,4.5575102852,4.532,0.4995,4.5594434145000005,0.052000000000000005,-0.0005,0.0520024038,4.48,0.5,4.5078154354
2020-11-12 15:00:00,4.678,0.4595,4.7005131901,0.048,-0.0005,0.0480026041,4.63,0.46,4.652794859,4.628,0.4595,4.6507552344,0.048,-0.0005,0.0480026041,4.58,0.46,4.6030424721
2020-11-12 15:30:00,4.7375,0.46,4.7597800632,0.0475,0.0,0.0475,4.69,0.46,4.7125046419,4.6775,0.46,4.7000644942,0.0475,0.0,0.0475,4.63,0.46,4.652794859
2020-11-12 16:00:00,4.8475,0.42,4.8656609263,0.0475,0.0,0.0475,4.8,0.42,4.8183399631,4.7975,0.42,4.8158494837,0.0475,0.0,0.0475,4.75,0.42,4.7685322689
2020-11-12 16:30:00,5.1575,0.42,5.17457305,0.0475,0.0,0.0475,5.11,0.42,5.1272312216,5.0975,0.42,5.1147733332,0.0475,0.0,0.0475,5.05,0.42,5.0674352487
2020-11-12 17:00:00,5.5175,0.47000000000000003,5.5374819413,0.0475,0.0,0.0475,5.47,0.47000000000000003,5.4901548248,5.4575,0.47000000000000003,5.4777008179,0.0475,0.0,0.0475,5.41,0.47000000000000003,5.4303775191
2020-11-12 17:30:00,5.617,0.36,5.6285245846,0.047,0.0,0.047,5.57,0.36,5.5816216282,5.557,0.36,5.5686487589,0.047,0.0,0.047,5.51,0.36,5.5217479117
2020-11-12 18:00:00,5.577,0.33,5.5867547825,0.047,0.0,0.047,5.53,0.33,5.5398375427,5.517,0.33,5.5268606822,0.047,0.0,0.047,5.47,0.33,5.4799452552
2020-11-12 18:30:00,5.507,0.30000000000000004,5.5151653647,0.047,0.0,0.047,5.46,0.30000000000000004,5.4682355472,5.437,0.30000000000000004,5.4452703331,0.047,0.0,0.047,5.39,0.30000000000000004,5.3983423382
2020-11-12 19:00:00,5.3870000000000005,0.30000000000000004,5.3953469768,0.047,0.0,0.047,5.34,0.30000000000000004,5.3484203275,5.327,0.30000000000000004,5.335440844,0.047,0.0,0.047,5.28,0.30000000000000004,5.2885158599
2020-11-12 19:30:00,4.667,0.25,4.6736911537,0.047,0.0,0.047,4.62,0.25,4.6267591249,4.6370000000000005,0.25,4.6437343809,0.047,0.0,0.047,4.59,0.25,4.596803237
2020-11-12 20:00:00,4.367,0.08,4.367732707,0.047,0.0,0.047,4.32,0.08,4.3207406772,4.317,0.08,4.3177411919,0.047,0.0,0.047,4.27,0.08,4.2707493488
2020-11-12 20:30:00,4.097,0.03,4.097109835,0.047,0.0,0.047,4.05,0.03,4.0501111096,4.047,0.03,4.0471111919,0.047,0.0,0.047,4.0,0.03,4.0001124984
2020-11-12 21:00:00,3.8970000000000002,0.03,3.8971154717000003,0.047,0.0,0.047,3.85,0.03,3.8501168813,3.847,0.03,3.8471169725000003,0.047,0.0,0.047,3.8,0.03,3.8001184192
2020-11-12 21:30:00,3.657,0.03,3.6571230496,0.047,0.0,0.047,3.61,0.03,3.6101246516,3.607,0.03,3.6071247553,0.047,0.0,0.047,3.56,0.03,3.5601264023
2020-11-12 22:00:00,3.357,0.27,3.367840406,0.047,0.0,0.047,3.31,0.27,3.3209938272,3.377,0.27,3.3877764094,0.047,0.0,0.047,3.33,0.27,3.3409280148000002
2020-11-12 22:30:00,3.127,0.30000000000000004,3.1413578274,0.047,0.0,0.047,3.08,0.30000000000000004,3.0945758999,3.147,0.30000000000000004,3.1612669928,0.047,0.0,0.047,3.1,0.30000000000000004,3.1144823005
2020-11-12 23:00:00,2.8465,0.11,2.8486246243,0.0465,0.0,0.0465,2.8,0.11,2.8021598812,2.8365,0.11,2.838632109,0.0465,0.0,0.0465,2.79,0.11,2.7921676167
2020-11-12 23:30:00,2.5865,-0.06,2.5871958275,0.0465,0.0,0.0465,2.54,-0.06,2.5407085626,2.5465,-0.06,2.5472067545,0.0465,0.0,0.0465,2.5,-0.06,2.5007198963
2020-11-13 00:00:00,2.4365,-0.06,2.4372386527,0.0465,0.0,0.0465,2.39,-0.06,2.3907530194,2.3965,-0.06,2.3972509777,0.0465,0.0,0.0465,2.35,-0.06,2.3507658327
2020-11-13 00:30:00,2.5265,-0.08,2.527766257,0.0465,0.0,0.0465,2.48,-0.08,2.4812899871000003,2.4965,-0.08,2.4977814656,0.0465,0.0,0.0465,2.45,-0.08,2.4513057745
2020-11-13 01:00:00,3.2565,0.02,3.2565614151,0.0465,0.0,0.0465,3.21,0.02,3.2100623047,3.2165,0.02,3.2165621788,0.0465,0.0,0.0465,3.17,0.02,3.1700630909
2020-11-13 01:30:00,3.2565,0.02,3.2565614151,0.0465,0.0,0.0465,3.21,0.02,3.2100623047,3.2165,0.02,3.2165621788,0.0465,0.0,0.0465,3.17,0.02,3.1700630909
2020-11-13 02:00:00,3.1765,0.02,3.1765629618,0.0465,0.0,0.0465,3.13,0.02,3.1300638971,3.1465,0.02,3.146563562,0.0465,0.0,0.0465,3.1,0.02,3.1000645155
2020-11-13 02:30:00,3.1165,0.05,3.1169010652,0.0465,0.0,0.0465,3.07,0.05,3.0704071391,3.0765,0.05,3.076906279,0.0465,0.0,0.0465,3.03,0.05,3.0304125132
2020-11-13 03:00:00,3.0565,0.05,3.0569089371000002,0.0465,0.0,0.0465,3.01,0.05,3.0104152537,3.0165,0.05,3.0169143591,0.0465,0.0,0.0465,2.9699999999999998,0.05,2.9704208456
2020-11-13 03:30:00,2.9865,0.05,2.9869185208,0.0465,0.0,0.0465,2.94,0.05,2.9404251393000003,2.9465,0.05,2.9469242016,0.0465,0.0,0.0465,2.9,0.05,2.9004310025
2020-11-13 04:00:00,2.9265,0.05,2.9269271002,0.0465,0.0,0.0465,2.88,0.05,2.8804339950999998,2.8965,0.05,2.8969315232,0.0465,0.0,0.0465,2.85,0.05,2.8504385627
2020-11-13 04:30:00,2.9265,0.02,2.9265683402000002,0.0465,0.0,0.0465,2.88,0.02,2.8800694436,2.8965,0.02,2.896569048,0.0465,0.0,0.0465,2.85,0.02,2.8500701746
2020-11-13 05:00:00,2.9265,0.02,2.9265683402000002,0.0465,0.0,0.0465,2.88,0.02,2.8800694436,2.8965,0.02,2.896569048,0.0465,0.0,0.0465,2.85,0.02,2.8500701746
2020-11-13 05:30:00,2.9265,0.75,3.0210763397,0.0465,0.0,0.0465,2.88,0.75,2.976054435,3.0065,0.75,3.0986355465,0.0465,0.0,0.0465,2.96,0.75,3.0535389305
2020-11-13 06:00:00,3.1445,0.09,3.1457876994,0.044500000000000005,0.0,0.044500000000000005,3.1,0.09,3.1013061764,3.1045,0.09,3.1058042839,0.044500000000000005,0.0,0.044500000000000005,3.06,0.09,3.0613232433
2020-11-13 06:30:00,3.536,0.13,3.5383888989,0.046,0.0,0.046,3.49,0.13,3.4924203642,3.496,0.13,3.4984162131,0.046,0.0,0.046,3.45,0.13,3.4524484066
2020-11-13 07:00:00,3.9055,0.19,3.910118956,0.0455,0.0,0.0455,3.86,0.19,3.8646733368,3.8555,0.19,3.8601787847,0.0455,0.0,0.0455,3.81,0.19,3.814734591
2020-11-13 07:30:00,4.2555,0.27,4.2640567832,0.0455,0.0,0.0455,4.21,0.27,4.2186490729,4.2155,0.27,4.2241378114,0.0455,0.0,0.0455,4.17,0.27,4.1787318651
2020-11-13 08:00:00,4.4355,0.27,4.4437101897,0.0455,0.0,0.0455,4.39,0.27,4.3982951242,4.3855,0.27,4.3938036199,0.0455,0.0,0.0455,4.34,0.27,4.3483905068
2020-11-13 08:30:00,4.5355,0.29,4.5447618474,0.0455,0.0,0.0455,4.49,0.29,4.4993555094,4.4755,0.29,4.4848857566,0.0455,0.0,0.0455,4.43,0.29,4.4394819518
2020-11-13 09:00:00,4.5775,0.29050000000000004,4.5867086783,0.0475,0.0005,0.0475026315,4.53,0.29,4.5392730696,4.5175,0.29050000000000004,4.5268307346,0.0475,0.0005,0.0475026315,4.47,0.29,4.4793972809
2020-11-13 09:30:00,4.497,0.313,4.5078795459,0.057,0.003,0.0570788928,4.44,0.31,4.4508089152,4.437,0.313,4.4480263039,0.057,0.003,0.0570788928,4.38,0.31,4.3909566156
2020-11-13 10:00:00,4.5035,0.36150000000000004,4.5179856684,0.0635,0.0015,0.0635177141,4.44,0.36,4.4545706864,4.4635,0.36150000000000004,4.4781150610000005,0.0635,0.0015,0.0635177141,4.4,0.36,4.414702708
2020-11-13 10:30:00,4.5045,0.3795,4.5204579967,0.0645,-0.0005,0.06450193800000001,4.44,0.38,4.4562315918,4.4445,0.3795,4.4606726511,0.0645,-0.0005,0.06450193800000001,4.38,0.38,4.3964531159
2020-11-13 11:00:00,4.784,0.381,4.7991475285,0.054,0.001,0.054009258500000004,4.73,0.38,4.74523972,4.724,0.381,4.7393392999,0.054,0.001,0.054009258500000004,4.67,0.38,4.6854348784
2020-11-13 11:30:00,4.625,0.29150000000000004,4.6341770844,0.065,0.0015,0.0650173054,4.5600000000000005,0.29,4.5692121859,4.565,0.29150000000000004,4.5742974597,0.065,0.0015,0.0650173054,4.5,0.29,4.5093347625
2020-11-13 12:00:00,4.509,0.36050000000000004,4.5233882489,0.069,0.0005,0.0690018116,4.44,0.36,4.4545706864,4.449,0.36050000000000004,4.4635816616,0.069,0.0005,0.0690018116,4.38,0.36,4.3947696185
2020-11-13 12:30:00,4.595,0.35950000000000004,4.6090416846,0.065,-0.0005,0.065001923,4.53,0.36,4.5442821215,4.535,0.35950000000000004,4.5492268849,0.065,-0.0005,0.065001923,4.47,0.36,4.4844732132
2020-11-13 13:00:00,4.639,0.35850000000000004,4.6528317453,0.059000000000000004,-0.0015,0.059019064700000005,4.58,0.36,4.5941266852,4.589,0.35850000000000004,4.6029819954,0.059000000000000004,-0.0015,0.059019064700000005,4.53,0.36,4.5442821215
2020-11-13 13:30:00,4.697,0.329,4.7085082563,0.057,-0.001,0.057008771300000004,4.64,0.33,4.651720112,4.647,0.329,4.6586317734,0.057,-0.001,0.057008771300000004,4.59,0.33,4.6018474551
2020-11-13 14:00:00,4.626,0.3295,4.6377199409,0.056,-0.0005,0.0560022321,4.57,0.33,4.5818991696,4.5760000000000005,0.3295,4.5878476707,0.056,-0.0005,0.0560022321,4.52,0.33,4.53203045
2020-11-13 14:30:00,4.6035,0.29,4.61262531,0.053500000000000006,0.0,0.053500000000000006,4.55,0.29,4.5592323915,4.5435,0.29,4.5527455727,0.053500000000000006,0.0,0.053500000000000006,4.49,0.29,4.4993555094
2020-11-13 15:00:00,4.4335,0.2295,4.4394360565,0.053500000000000006,-0.0005,0.0535023364,4.38,0.23,4.3860346556,4.3835,0.2295,4.3895036735,0.053500000000000006,-0.0005,0.0535023364,4.33,0.23,4.3361042423
2020-11-13 15:30:00,4.4525,0.2305,4.458462347,0.052500000000000005,0.0005,0.0525023809,4.4,0.23,4.4060072628,4.4025,0.2305,4.4085299704,0.052500000000000005,0.0005,0.0525023809,4.35,0.23,4.356076216
2020-11-13 16:00:00,4.6325,0.23,4.6382061457,0.052500000000000005,0.0,0.052500000000000005,4.58,0.23,4.5857714727,4.5825,0.23,4.588268328,0.052500000000000005,0.0,0.052500000000000005,4.53,0.23,4.535835094
2020-11-13 16:30:00,4.922,0.26,4.9288623434000005,0.052000000000000005,0.0,0.052000000000000005,4.87,0.26,4.8769355132,4.862,0.26,4.8689469087,0.052000000000000005,0.0,0.052000000000000005,4.8100000000000005,0.26,4.8170219015
2020-11-13 17:00:00,4.771,0.16,4.7736821218,0.051000000000000004,0.0,0.051000000000000004,4.72,0.16,4.7227110858,4.711,0.16,4.7137162621,0.051000000000000004,0.0,0.051000000000000004,4.66,0.16,4.6627459721
2020-11-13 17:30:00,4.93,0.16,4.9325956656,0.05,0.0,0.05,4.88,0.16,4.8826222463,4.87,0.16,4.8726276279,0.05,0.0,0.05,4.82,0.16,4.8226548705
2020-11-13 18:00:00,4.932,0.16,4.9345946135,0.052000000000000005,0.0,0.052000000000000005,4.88,0.16,4.8826222463,4.872,0.16,4.8746265498,0.052000000000000005,0.0,0.052000000000000005,4.82,0.16,4.8226548705
2020-11-13 18:30:00,4.932,0.16,4.9345946135,0.052000000000000005,0.0,0.052000000000000005,4.88,0.16,4.8826222463,4.872,0.16,4.8746265498,0.052000000000000005,0.0,0.052000000000000005,4.82,0.16,4.8226548705
2020-11-13 19:00:00,4.702,0.37,4.716535169,0.052000000000000005,0.0,0.052000000000000005,4.65,0.37,4.6646972035,4.702,0.37,4.716535169,0.052000000000000005,0.0,0.052000000000000005,4.65,0.37,4.6646972035
2020-11-13 19:30:00,4.4325,0.04,4.4326804814,0.052500000000000005,0.0,0.052500000000000005,4.38,0.04,4.3801826446,4.3725,0.04,4.3726829579,0.052500000000000005,0.0,0.052500000000000005,4.32,0.04,4.3201851812
2020-11-13 20:00:00,4.2125,0.04,4.2126899067,0.052500000000000005,0.0,0.052500000000000005,4.16,0.04,4.1601923032,4.1625,0.04,4.1626921878,0.052500000000000005,0.0,0.052500000000000005,4.11,0.04,4.1101946426
2020-11-13 20:30:00,3.9525,0.04,3.9527023984,0.052500000000000005,0.0,0.052500000000000005,3.9,0.04,3.9002051228,3.9125,0.04,3.9127044675000002,0.052500000000000005,0.0,0.052500000000000005,3.86,0.04,3.8602072483
2020-11-13 21:00:00,3.7525,-0.03,3.7526199181,0.052500000000000005,0.0,0.052500000000000005,3.7,-0.03,3.7001216196,3.7025,-0.03,3.7026215375,0.052500000000000005,0.0,0.052500000000000005,3.65,-0.03,3.6501232856
2020-11-13 21:30:00,3.4705,-0.05,3.47086016,0.0505,0.0,0.0505,3.42,-0.05,3.4203654775,3.4205,-0.05,3.4208654241,0.0505,0.0,0.0505,3.37,-0.05,3.3703708995
2020-11-13 22:00:00,3.642,0.03,3.6421235564,0.052000000000000005,0.0,0.052000000000000005,3.59,0.03,3.5901253459999998,3.592,0.03,3.5921252762,0.052000000000000005,0.0,0.052000000000000005,3.54,0.03,3.5401271164
2020-11-13 22:30:00,3.642,0.05,3.6423432018,0.052000000000000005,0.0,0.052000000000000005,3.59,0.05,3.5903481725,3.592,0.05,3.5923479787,0.052000000000000005,0.0,0.052000000000000005,3.54,0.05,3.5403530897
2020-11-13 23:00:00,3.402,0.05,3.4023674111,0.052000000000000005,0.0,0.052000000000000005,3.35,0.05,3.3503731136,3.352,0.05,3.352372891,0.052000000000000005,0.0,0.052000000000000005,3.3,0.05,3.3003787661
2020-11-13 23:30:00,3.172,0.05,3.1723940487,0.052000000000000005,0.0,0.052000000000000005,3.12,0.05,3.1204006153,3.132,0.05,3.1323990806,0.052000000000000005,0.0,0.052000000000000005,3.08,0.05,3.0804058174
2020-11-14 00:00:00,3.0195,0.02,3.0195662354,0.0495,0.0,0.0495,2.9699999999999998,0.02,2.9700673393,2.9695,0.02,2.9695673506,0.0495,0.0,0.0495,2.92,0.02,2.9200684923
2020-11-14 00:30:00,3.122,0.02,3.1220640608,0.052000000000000005,0.0,0.052000000000000005,3.07,0.02,3.0700651459,3.082,0.02,3.0820648922,0.052000000000000005,0.0,0.052000000000000005,3.03,0.02,3.0300660059
2020-11-14 01:00:00,3.312,0.02,3.3120603859,0.052000000000000005,0.0,0.052000000000000005,3.26,0.02,3.2600613491,3.2720000000000002,0.02,3.2720611241,0.052000000000000005,0.0,0.052000000000000005,3.22,0.02,3.2200621112
2020-11-14 01:30:00,3.232,0.02,3.2320618806,0.052000000000000005,0.0,0.052000000000000005,3.18,0.02,3.1800628925,3.192,0.02,3.192062656,0.052000000000000005,0.0,0.052000000000000005,3.14,0.02,3.1400636936
2020-11-14 02:00:00,3.152,0.02,3.1520634511,0.052000000000000005,0.0,0.052000000000000005,3.1,0.02,3.1000645155,3.112,0.02,3.1120642667,0.052000000000000005,0.0,0.052000000000000005,3.06,0.02,3.0600653588
2020-11-14 02:30:00,3.102,0.02,3.1020644739,0.052000000000000005,0.0,0.052000000000000005,3.05,0.02,3.0500655731,3.062,0.02,3.0620653161,0.052000000000000005,0.0,0.052000000000000005,3.01,0.02,3.0100664444
2020-11-14 03:00:00,3.032,0.02,3.0320659623,0.052000000000000005,0.0,0.052000000000000005,2.98,0.02,2.9800671133,2.992,0.02,2.9920668442,0.052000000000000005,0.0,0.052000000000000005,2.94,0.02,2.9400680264
2020-11-14 03:30:00,2.972,0.02,2.972067294,0.052000000000000005,0.0,0.052000000000000005,2.92,0.02,2.9200684923,2.932,0.02,2.932068212,0.052000000000000005,0.0,0.052000000000000005,2.88,0.02,2.8800694436
2020-11-14 04:00:00,2.882,0.02,2.8820693954000003,0.052000000000000005,0.0,0.052000000000000005,2.83,0.02,2.8300706705,2.842,0.02,2.8420703721000002,0.052000000000000005,0.0,0.052000000000000005,2.79,0.02,2.7900716837
2020-11-14 04:30:00,2.8815,0.02,2.8815694075,0.051500000000000004,0.0,0.051500000000000004,2.83,0.02,2.8300706705,2.8415,0.02,2.8415703844999998,0.051500000000000004,0.0,0.051500000000000004,2.79,0.02,2.7900716837
2020-11-14 05:00:00,2.8615,0.02,2.8615698926,0.051500000000000004,0.0,0.051500000000000004,2.81,0.02,2.8100711735,2.8215,0.02,2.8215708834,0.051500000000000004,0.0,0.051500000000000004,2.77,0.02,2.7700722012
2020-11-14 05:30:00,2.8315,0.0,2.8315,0.051500000000000004,0.0,0.051500000000000004,2.7800000000000002,0.0,2.7800000000000002,2.7915,0.0,2.7915,0.051500000000000004,0.0,0.051500000000000004,2.74,0.0,2.74
2020-11-14 06:00:00,2.9015,0.03,2.901655088,0.051500000000000004,0.0,0.051500000000000004,2.85,0.03,2.8501578904000002,2.8715,0.03,2.8716567082,0.051500000000000004,0.0,0.051500000000000004,2.8200000000000003,0.03,2.82015957
2020-11-14 06:30:00,3.1715,0.09,3.1727767413,0.051500000000000004,0.0,0.051500000000000004,3.12,0.09,3.121297807,3.1415,0.09,3.1427889286,0.051500000000000004,0.0,0.051500000000000004,3.09,0.09,3.0913104018
2020-11-14 07:00:00,3.4015,0.11,3.4032781623,0.051500000000000004,0.0,0.051500000000000004,3.35,0.11,3.3518054836,3.3615,0.11,3.3632993102,0.051500000000000004,0.0,0.051500000000000004,3.31,0.11,3.3118272902
2020-11-14 07:30:00,3.5915,0.16,3.5950622039,0.051500000000000004,0.0,0.051500000000000004,3.54,0.16,3.5436139745,3.5515,0.16,3.555102284,0.051500000000000004,0.0,0.051500000000000004,3.5,0.16,3.5036552342
2020-11-14 08:00:00,3.7815000000000003,0.18,3.7857815904,0.051500000000000004,0.0,0.051500000000000004,3.73,0.18,3.7343406379,3.7315,0.18,3.7358388951,0.051500000000000004,0.0,0.051500000000000004,3.68,0.18,3.684399544
2020-11-14 08:30:00,3.9515000000000002,0.68,4.0095825531,0.051500000000000004,0.0,0.051500000000000004,3.9,0.68,3.9588382134,4.0015,0.68,4.0588671141,0.051500000000000004,0.0,0.051500000000000004,3.95,0.68,4.0081042901
2020-11-14 09:00:00,4.1915,0.63,4.2385813959,0.051500000000000004,0.0,0.051500000000000004,4.14,0.63,4.1876604447,4.2215,0.63,4.2682504905,0.051500000000000004,0.0,0.051500000000000004,4.17,0.63,4.2173214248
2020-11-14 09:30:00,4.4915,0.27,4.4996080107,0.051500000000000004,0.0,0.051500000000000004,4.44,0.27,4.4482018839,4.4315,0.27,4.4397175867,0.051500000000000004,0.0,0.051500000000000004,4.38,0.27,4.388314027
2020-11-14 10:00:00,4.6015,0.27,4.6094145236,0.051500000000000004,0.0,0.051500000000000004,4.55,0.27,4.5580039491,4.5515,0.27,4.5595013159,0.051500000000000004,0.0,0.051500000000000004,4.5,0.27,4.5080927231
2020-11-14 10:30:00,4.691,0.27,4.6987637736,0.051000000000000004,0.0,0.051000000000000004,4.64,0.27,4.6478489648,4.641,0.27,4.6488472765,0.051000000000000004,0.0,0.051000000000000004,4.59,0.27,4.5979343188
2020-11-14 11:00:00,4.661,0.29,4.670012955,0.051000000000000004,0.0,0.051000000000000004,4.61,0.29,4.6191124689,4.601,0.29,4.6101302585,0.051000000000000004,0.0,0.051000000000000004,4.55,0.29,4.5592323915
2020-11-14 11:30:00,4.611,0.29,4.6201104965,0.051000000000000004,0.0,0.051000000000000004,4.5600000000000005,0.29,4.5692121859,4.561,0.29,4.5702101702,0.051000000000000004,0.0,0.051000000000000004,4.51,0.29,4.5193141073
2020-11-14 12:00:00,4.6115,0.29,4.6206095107,0.051500000000000004,0.0,0.051500000000000004,4.5600000000000005,0.29,4.5692121859,4.5615,0.29,4.5707091627,0.051500000000000004,0.0,0.051500000000000004,4.51,0.29,4.5193141073
2020-11-14 12:30:00,4.583,0.2595,4.5903408642,0.053,-0.0005,0.053002358400000005,4.53,0.26,4.5374552339,4.533,0.2595,4.540421704,0.053,-0.0005,0.053002358400000005,4.48,0.26,4.4875383007
2020-11-14 13:00:00,4.721,0.24,4.7270964661,0.051000000000000004,0.0,0.051000000000000004,4.67,0.24,4.676162957,4.661,0.24,4.6671748414,0.051000000000000004,0.0,0.051000000000000004,4.61,0.24,4.6162430612000005
2020-11-14 13:30:00,4.631,0.24,4.6372147891,0.051000000000000004,0.0,0.051000000000000004,4.58,0.24,4.5862838988,4.5809999999999995,0.24,4.5872825289,0.051000000000000004,0.0,0.051000000000000004,4.53,0.24,4.5363531609
2020-11-14 14:00:00,4.561,0.2195,4.5662787092,0.051000000000000004,-0.0005,0.0510024509,4.51,0.22,4.5153626654,4.511,0.2195,4.5163371497,0.051000000000000004,-0.0005,0.0510024509,4.46,0.22,4.4654227124
2020-11-14 14:30:00,4.3415,0.219,4.3470200425,0.051500000000000004,-0.001,0.0515097078,4.29,0.22,4.2956373217,4.2915,0.219,4.2970842731,0.051500000000000004,-0.001,0.0515097078,4.24,0.22,4.2457037108
2020-11-14 15:00:00,4.341,0.2995,4.3513194838,0.051000000000000004,-0.0005,0.0510024509,4.29,0.30000000000000004,4.3004767178,4.311,0.2995,4.3213911244,0.051000000000000004,-0.0005,0.0510024509,4.26,0.30000000000000004,4.2705503157999996
2020-11-14 15:30:00,4.421,0.9500000000000001,4.5219178453,0.051000000000000004,0.0,0.051000000000000004,4.37,0.9500000000000001,4.4720688725,4.521,0.9500000000000001,4.6197338668,0.051000000000000004,0.0,0.051000000000000004,4.47,0.9500000000000001,4.5698358833
2020-11-14 16:00:00,4.591,0.46,4.6139875379,0.051000000000000004,0.0,0.051000000000000004,4.54,0.46,4.5632444598,4.5809999999999995,0.46,4.6040374673,0.051000000000000004,0.0,0.051000000000000004,4.53,0.46,4.5532955098
2020-11-14 16:30:00,4.3405000000000005,0.12,4.3421584782,0.0505,0.0,0.0505,4.29,0.12,4.2916779935000005,4.2905,0.12,4.292177798,0.0505,0.0,0.0505,4.24,0.12,4.2416977733
2020-11-14 17:00:00,4.45,0.15,4.4525273722,0.05,0.0,0.05,4.4,0.15,4.4025560757,4.39,0.15,4.3925618948,0.05,0.0,0.05,4.34,0.15,4.3425913922
2020-11-14 17:30:00,4.691,0.15,4.6933975966,0.051000000000000004,0.0,0.051000000000000004,4.64,0.15,4.6424239358,4.641,0.15,4.6434234138,0.051000000000000004,0.0,0.051000000000000004,4.59,0.15,4.5924503264
2020-11-14 18:00:00,4.731,0.15,4.7333773355,0.051000000000000004,0.0,0.051000000000000004,4.68,0.15,4.6824032291,4.681,0.15,4.683402716,0.051000000000000004,0.0,0.051000000000000004,4.63,0.15,4.6324291684
2020-11-14 18:30:00,4.6605,0.12,4.6620446426,0.0505,0.0,0.0505,4.61,0.12,4.6115615577,4.6005,0.12,4.6020647812,0.0505,0.0,0.0505,4.55,0.12,4.5515821425
2020-11-14 19:00:00,4.5405,0.1,4.5416010668,0.0505,0.0,0.0505,4.49,0.1,4.4911134477,4.4805,0.1,4.4816158079,0.0505,0.0,0.0505,4.43,0.1,4.4311285244
2020-11-14 19:30:00,4.3105,0.07,4.3110683421000005,0.0505,0.0,0.0505,4.26,0.07,4.2605750786,4.2605,0.07,4.2610750111,0.0505,0.0,0.0505,4.21,0.07,4.2105819075
2020-11-14 20:00:00,4.009,0.24,4.0161774114,0.049,0.0,0.049,3.96,0.24,3.9672660612,3.999,0.24,4.0061953272,0.049,0.0,0.049,3.95,0.24,3.9572844224
2020-11-14 20:30:00,3.7800000000000002,0.32,3.7935207921,0.05,0.0,0.05,3.73,0.32,3.743701377,3.79,0.32,3.8034852438,0.05,0.0,0.05,3.74,0.32,3.7536648758
2020-11-14 21:00:00,3.6005000000000003,0.52,3.6378565461,0.0505,0.0,0.0505,3.55,0.52,3.5878823838000002,3.6505,0.52,3.6873500308000002,0.0505,0.0,0.0505,3.6,0.52,3.6373616812
2020-11-14 21:30:00,3.4405,0.66,3.5032328284,0.0505,0.0,0.0505,3.39,0.66,3.4536502429000002,3.5205,0.66,3.5818319684,0.0505,0.0,0.0505,3.47,0.66,3.5322089406
2020-11-14 22:00:00,3.2405,0.52,3.2819567715,0.0505,0.0,0.0505,3.19,0.52,3.2321045775,3.2905,0.52,3.3313346049,0.0505,0.0,0.0505,3.24,0.52,3.2814630882999998
2020-11-14 22:30:00,3.0705,-0.05,3.0709070728,0.0505,0.0,0.0505,3.02,-0.05,3.0204138789,3.0305,-0.05,3.0309124451,0.0505,0.0,0.0505,2.98,-0.05,2.9804194336
2020-11-14 23:00:00,2.8605,-0.1,2.8622474124,0.0505,0.0,0.0505,2.81,-0.1,2.8117787964,2.8205,-0.1,2.8222721786,0.0505,0.0,0.0505,2.77,-0.1,2.7718044664
2020-11-14 23:30:00,3.211,0.06,3.2115605241,0.051000000000000004,0.0,0.051000000000000004,3.16,0.06,3.1605695689,3.161,0.06,3.1615693888,0.051000000000000004,0.0,0.051000000000000004,3.11,0.06,3.1105787243
2020-11-15 00:00:00,3.061,0.02,3.0610653374,0.051000000000000004,0.0,0.051000000000000004,3.01,0.02,3.0100664444,3.031,0.02,3.0310659841,0.051000000000000004,0.0,0.051000000000000004,2.98,0.02,2.9800671133
2020-11-15 00:30:00,3.1215,0.02,3.1215640711,0.051500000000000004,0.0,0.051500000000000004,3.07,0.02,3.0700651459,3.0815,0.02,3.0815649028,0.051500000000000004,0.0,0.051500000000000004,3.03,0.02,3.0300660059
2020-11-15 01:00:00,3.302,0.02,3.3020605688,0.052000000000000005,0.0,0.052000000000000005,3.25,0.02,3.2500615379,3.252,0.02,3.2520615,0.052000000000000005,0.0,0.052000000000000005,3.2,0.02,3.2000624994
2020-11-15 01:30:00,3.2720000000000002,0.02,3.2720611241,0.052000000000000005,0.0,0.052000000000000005,3.22,0.02,3.2200621112,3.222,0.02,3.2220620726,0.052000000000000005,0.0,0.052000000000000005,3.17,0.02,3.1700630909
2020-11-15 02:00:00,3.1715,0.02,3.171563061,0.051500000000000004,0.0,0.051500000000000004,3.12,0.02,3.1200641019,3.1415,0.02,3.1415636632,0.051500000000000004,0.0,0.051500000000000004,3.09,0.02,3.0900647242
2020-11-15 02:30:00,3.0915,0.02,3.0915646928,0.051500000000000004,0.0,0.051500000000000004,3.04,0.02,3.0400657888,3.0515,0.02,3.0515655408,0.051500000000000004,0.0,0.051500000000000004,3.0,0.02,3.0000666659
2020-11-15 03:00:00,3.021,0.02,3.0210662025,0.051000000000000004,0.0,0.051000000000000004,2.9699999999999998,0.02,2.9700673393,2.981,0.02,2.9810670908,0.051000000000000004,0.0,0.051000000000000004,2.93,0.02,2.9300682586
2020-11-15 03:30:00,2.951,0.02,2.9510677729,0.051000000000000004,0.0,0.051000000000000004,2.9,0.02,2.9000689647,2.911,0.02,2.9110687041,0.051000000000000004,0.0,0.051000000000000004,2.86,0.02,2.8600699292
2020-11-15 04:00:00,2.891,0.02,2.8910691794,0.051000000000000004,0.0,0.051000000000000004,2.84,0.02,2.8400704217,2.851,0.02,2.85107015,0.051000000000000004,0.0,0.051000000000000004,2.8,0.02,2.8000714277
2020-11-15 04:30:00,2.871,0.02,2.8710696613,0.051000000000000004,0.0,0.051000000000000004,2.8200000000000003,0.02,2.8200709211,2.821,0.02,2.821070896,0.051000000000000004,0.0,0.051000000000000004,2.77,0.02,2.7700722012
2020-11-15 05:00:00,2.811,0.02,2.8110711482,0.051000000000000004,0.0,0.051000000000000004,2.76,0.02,2.7600724628,2.771,0.02,2.7710721752,0.051000000000000004,0.0,0.051000000000000004,2.7199999999999998,0.02,2.7200735284
2020-11-15 05:30:00,2.841,0.02,2.8410703969,0.051000000000000004,0.0,0.051000000000000004,2.79,0.02,2.7900716837,2.801,0.02,2.8010714022,0.051000000000000004,0.0,0.051000000000000004,2.75,0.02,2.7500727263
2020-11-15 06:00:00,2.8609999999999998,0.02,2.8610699048,0.051000000000000004,0.0,0.051000000000000004,2.81,0.02,2.8100711735,2.831,0.02,2.8310706455,0.051000000000000004,0.0,0.051000000000000004,2.7800000000000002,0.02,2.7800719415
2020-11-15 06:30:00,3.031,0.08,3.0320555734,0.051000000000000004,0.0,0.051000000000000004,2.98,0.08,2.9810736321,3.001,0.08,3.0020661219,0.051000000000000004,0.0,0.051000000000000004,2.95,0.08,2.9510845464
2020-11-15 07:00:00,3.161,0.08,3.1620121758,0.051000000000000004,0.0,0.051000000000000004,3.11,0.08,3.1110287688,3.121,0.08,3.122025144,0.051000000000000004,0.0,0.051000000000000004,3.07,0.08,3.0710421684
2020-11-15 07:30:00,3.319,0.08,3.3199640058,0.049,0.0,0.049,3.27,0.08,3.2709784469,3.289,0.08,3.2899727962,0.049,0.0,0.049,3.24,0.08,3.2409875038
2020-11-15 08:00:00,3.471,0.18,3.4756641092000002,0.051000000000000004,0.0,0.051000000000000004,3.42,0.18,3.4247335663,3.441,0.18,3.4457047175,0.051000000000000004,0.0,0.051000000000000004,3.39,0.18,3.3947753976
2020-11-15 08:30:00,3.621,0.78,3.70405737,0.051000000000000004,0.0,0.051000000000000004,3.5700000000000003,0.78,3.6542167423,3.701,0.78,3.7823010192,0.051000000000000004,0.0,0.051000000000000004,3.65,0.78,3.7324120887000003
2020-11-15 09:00:00,3.8015,0.151,3.8044977658,0.051500000000000004,0.001,0.0515097078,3.75,0.15,3.752998801,3.7515,0.151,3.7545376879,0.051500000000000004,0.001,0.0515097078,3.7,0.15,3.7030392923
2020-11-15 09:30:00,3.9445,0.15,3.9473510422,0.0545,0.0,0.0545,3.89,0.15,3.8928909566,3.8945,0.15,3.8973876186,0.0545,0.0,0.0545,3.84,0.15,3.8429285708
2020-11-15 10:00:00,4.0385,0.15,4.0412847277,0.0585,0.0,0.0585,3.98,0.15,3.9828256301,3.9885,0.15,3.9913196126,0.0585,0.0,0.0585,3.93,0.15,3.9328615536
2020-11-15 10:30:00,4.1075,0.232,4.1140467,0.0675,0.002,0.0675296231,4.04,0.23,4.0465417334,4.0575,0.232,4.0641272433,0.0675,0.002,0.0675296231,3.99,0.23,3.996623575
2020-11-15 11:00:00,4.1085,0.2305,4.1149608139,0.0685,0.0005,0.0685018248,4.04,0.23,4.0465417334,4.0585,0.2305,4.0650402827,0.0685,0.0005,0.0685018248,3.99,0.23,3.996623575
2020-11-15 11:30:00,4.4145,0.261,4.4222088655,0.0545,0.001,0.0545091735,4.36,0.26,4.3677454138,4.3645,0.261,4.3722970222,0.0545,0.001,0.0545091735,4.31,0.26,4.3178351057
2020-11-15 12:00:00,4.6065000000000005,0.2215,4.6118222537,0.0565,0.0015,0.056519908,4.55,0.22,4.5553155763,4.5465,0.2215,4.5518924087,0.0565,0.0015,0.056519908,4.49,0.22,4.495386524
2020-11-15 12:30:00,4.4365,0.261,4.4441707044,0.0665,0.001,0.0665075184,4.37,0.26,4.3777277211,4.3765,0.261,4.3842756813,0.0665,0.001,0.0665075184,4.31,0.26,4.3178351057
2020-11-15 13:00:00,4.7435,0.26,4.7506201964,0.053500000000000006,0.0,0.053500000000000006,4.69,0.26,4.6972012944,4.6835,0.26,4.6907112734,0.053500000000000006,0.0,0.053500000000000006,4.63,0.26,4.6372944698000005
2020-11-15 13:30:00,4.74,0.23,4.745576888,0.05,0.0,0.05,4.69,0.23,4.6956362721,4.68,0.23,4.6856483009000005,0.05,0.0,0.05,4.63,0.23,4.635709223
2020-11-15 14:00:00,4.7385,0.23,4.7440786513,0.0485,0.0,0.0485,4.69,0.23,4.6956362721,4.6785,0.23,4.6841501097,0.0485,0.0,0.0485,4.63,0.23,4.635709223
2020-11-15 14:30:00,4.5835,0.23,4.5892670711,0.053500000000000006,0.0,0.053500000000000006,4.53,0.23,4.535835094,4.5335,0.23,4.5393305949,0.053500000000000006,0.0,0.053500000000000006,4.48,0.23,4.4859001326
2020-11-15 15:00:00,4.543,0.23,4.548818418,0.053,0.0,0.053,4.49,0.23,4.4958870093,4.493,0.23,4.4988830836,0.053,0.0,0.053,4.44,0.23,4.4459532161
2020-11-15 15:30:00,4.64,0.18,4.6434900667,0.05,0.0,0.05,4.59,0.18,4.5935280559,4.59,0.18,4.5935280559,0.05,0.0,0.05,4.54,0.18,4.5435668808
2020-11-15 16:00:00,4.74,0.18,4.7434164903,0.05,0.0,0.05,4.69,0.18,4.6934528867,4.69,0.18,4.6934528867,0.05,0.0,0.05,4.64,0.18,4.6434900667
2020-11-15 16:30:00,4.9485,0.22,4.9533879567,0.0485,0.0,0.0485,4.9,0.22,4.9049362891,4.8985,0.22,4.9034377991,0.0485,0.0,0.0485,4.85,0.22,4.8549871267
2020-11-15 17:00:00,4.909,0.16,4.9116067636,0.049,0.0,0.049,4.86,0.16,4.8626330316,4.849,0.16,4.8516390014,0.049,0.0,0.049,4.8,0.16,4.8026659262999996
2020-11-15 17:30:00,5.03,0.16,5.0325440882,0.05,0.0,0.05,4.98,0.16,4.9825696182,4.98,0.16,4.9825696182,0.05,0.0,0.05,4.93,0.16,4.9325956656
2020-11-15 18:00:00,4.9705,0.1,4.9715058332,0.0505,0.0,0.0505,4.92,0.1,4.9210161552,4.9205000000000005,0.1,4.921516052,0.0505,0.0,0.0505,4.87,0.1,4.8710265858
2020-11-15 18:30:00,4.86,0.1,4.8610286977,0.05,0.0,0.05,4.8100000000000005,0.1,4.8110393887,4.8,0.1,4.8010415537,0.05,0.0,0.05,4.75,0.1,4.751052515
2020-11-15 19:00:00,4.579,0.1,4.5800918113,0.049,0.0,0.049,4.53,0.1,4.5311036182999995,4.529,0.1,4.5301038619,0.049,0.0,0.049,4.48,0.1,4.4811159324
2020-11-15 19:30:00,4.376,0.33,4.3884252301,0.046,0.0,0.046,4.33,0.33,4.3425568505,4.376,0.33,4.3884252301,0.046,0.0,0.046,4.33,0.33,4.3425568505
2020-11-15 20:00:00,4.036,0.74,4.103278689,0.046,0.0,0.046,3.99,0.74,4.0580413995,4.126,0.74,4.1918344433,0.046,0.0,0.046,4.08,0.74,4.1465648433
2020-11-15 20:30:00,3.8545,0.74,3.9248911131,0.044500000000000005,0.0,0.044500000000000005,3.81,0.74,3.8811982686,3.9445,0.74,4.0133128772,0.044500000000000005,0.0,0.044500000000000005,3.9,0.74,3.9695843611
2020-11-15 21:00:00,3.8529999999999998,0.77,3.9291868115,0.043000000000000003,0.0,0.043000000000000003,3.81,0.77,3.8870297143,3.943,0.77,4.0174804293,0.043000000000000003,0.0,0.043000000000000003,3.9,0.77,3.9752861532
2020-11-15 21:30:00,4.031,0.4,4.0507975758,0.041,0.0,0.041,3.99,0.4,4.01,4.041,0.4,4.0607488226,0.041,0.0,0.041,4.0,0.4,4.0199502484
2020-11-15 22:00:00,3.76,0.5700000000000001,3.8029593740000003,0.04,0.0,0.04,3.7199999999999998,0.5700000000000001,3.7634160015,3.8,0.5700000000000001,3.8425121991,0.04,0.0,0.04,3.76,0.5700000000000001,3.8029593740000003
2020-11-15 22:30:00,3.5685000000000002,0.03,3.5686261012,0.0385,0.0,0.0385,3.5300000000000002,0.03,3.5301274765,3.5185,0.03,3.5186278931,0.0385,0.0,0.0385,3.48,0.03,3.4801293079
2020-11-15 23:00:00,3.3675,0.03,3.3676336276,0.0375,0.0,0.0375,3.33,0.03,3.3301351324,3.3175,0.03,3.3176356415,0.0375,0.0,0.0375,3.2800000000000002,0.03,3.2801371923
2020-11-15 23:30:00,3.107,0.03,3.1071448309,0.037,0.0,0.037,3.07,0.03,3.0701465763,3.067,0.03,3.0671467197,0.037,0.0,0.037,3.03,0.03,3.0301485112
2020-11-16 00:00:00,2.9965,0.03,2.9966501714,0.036500000000000005,0.0,0.036500000000000005,2.96,0.03,2.9601520231,2.9465,0.03,2.9466527196000003,0.036500000000000005,0.0,0.036500000000000005,2.91,0.03,2.9101546351
2020-11-16 00:30:00,3.066,0.03,3.0661467675,0.036000000000000004,0.0,0.036000000000000004,3.03,0.03,3.0301485112,3.016,0.03,3.0161492006,0.036000000000000004,0.0,0.036000000000000004,2.98,0.03,2.9801510029
2020-11-16 01:00:00,3.296,0.03,3.2961365263,0.036000000000000004,0.0,0.036000000000000004,3.26,0.03,3.2601380339,3.2560000000000002,0.03,3.2561382035,0.036000000000000004,0.0,0.036000000000000004,3.22,0.03,3.2201397485
2020-11-16 01:30:00,3.2555,0.03,3.2556382247,0.035500000000000004,0.0,0.035500000000000004,3.22,0.03,3.2201397485,3.2155,0.03,3.2156399441,0.035500000000000004,0.0,0.035500000000000004,3.18,0.03,3.1801415063
2020-11-16 02:00:00,3.176,0.03,3.1761416845,0.036000000000000004,0.0,0.036000000000000004,3.14,0.03,3.1401433088,3.136,0.03,3.1361434916,0.036000000000000004,0.0,0.036000000000000004,3.1,0.03,3.1001451579
2020-11-16 02:30:00,3.086,0.03,3.0861458164,0.036000000000000004,0.0,0.036000000000000004,3.05,0.03,3.0501475374,3.046,0.03,3.0461477312,0.036000000000000004,0.0,0.036000000000000004,3.01,0.03,3.0101494979
2020-11-16 03:00:00,3.016,0.03,3.0161492006,0.036000000000000004,0.0,0.036000000000000004,2.98,0.03,2.9801510029,2.976,0.03,2.9761512058,0.036000000000000004,0.0,0.036000000000000004,2.94,0.03,2.9401530572
2020-11-16 03:30:00,2.966,0.03,2.9661517156,0.036000000000000004,0.0,0.036000000000000004,2.93,0.03,2.9301535796,2.926,0.03,2.9261537895,0.036000000000000004,0.0,0.036000000000000004,2.89,0.03,2.8901557051
2020-11-16 04:00:00,2.906,0.03,2.9061548479,0.036000000000000004,0.0,0.036000000000000004,2.87,0.03,2.8701567901000002,2.876,0.03,2.8761564631,0.036000000000000004,0.0,0.036000000000000004,2.84,0.03,2.8401584463000003
2020-11-16 04:30:00,2.906,0.03,2.9061548479,0.036000000000000004,0.0,0.036000000000000004,2.87,0.03,2.8701567901000002,2.876,0.03,2.8761564631,0.036000000000000004,0.0,0.036000000000000004,2.84,0.03,2.8401584463000003
2020-11-16 05:00:00,2.906,0.03,2.9061548479,0.036000000000000004,0.0,0.036000000000000004,2.87,0.03,2.8701567901000002,2.876,0.03,2.8761564631,0.036000000000000004,0.0,0.036000000000000004,2.84,0.03,2.8401584463000003
2020-11-16 05:30:00,3.006,0.03,3.0061496969,0.036000000000000004,0.0,0.036000000000000004,2.9699999999999998,0.03,2.9701515113,2.966,0.03,2.9661517156,0.036000000000000004,0.0,0.036000000000000004,2.93,0.03,2.9301535796
2020-11-16 06:00:00,3.1365,0.06,3.1370738356,0.036500000000000005,0.0,0.036500000000000005,3.1,0.06,3.1005805908,3.0965,0.06,3.0970812469,0.036500000000000005,0.0,0.036500000000000005,3.06,0.06,3.0605881788
2020-11-16 06:30:00,3.5564999999999998,0.15,3.5596618168000003,0.036500000000000005,0.0,0.036500000000000005,3.52,0.15,3.5231945731,3.5165,0.15,3.5196977498,0.036500000000000005,0.0,0.036500000000000005,3.48,0.15,3.4832312585
2020-11-16 07:00:00,3.9665,0.23,3.9731627515000003,0.036500000000000005,0.0,0.036500000000000005,3.93,0.23,3.9367245268,3.9165,0.23,3.9232476662,0.036500000000000005,0.0,0.036500000000000005,3.88,0.23,3.8868110322
2020-11-16 07:30:00,4.3665,0.34,4.3797171427,0.036500000000000005,0.0,0.036500000000000005,4.33,0.34,4.3433282169,4.3165,0.34,4.3298697729,0.036500000000000005,0.0,0.036500000000000005,4.28,0.34,4.2934834342
2020-11-16 08:00:00,4.5865,0.45,4.6085227839,0.036500000000000005,0.0,0.036500000000000005,4.55,0.45,4.5721985959,4.5365,0.45,4.5587643337,0.036500000000000005,0.0,0.036500000000000005,4.5,0.45,4.5224440295
2020-11-16 08:30:00,4.797,0.51,4.8240345148,0.037,0.0,0.037,4.76,0.51,4.7872434657,4.737,0.51,4.7643749852,0.037,0.0,0.037,4.7,0.51,4.7275892377
2020-11-16 09:00:00,4.9075,0.54,4.9371202386,0.0175,0.0,0.0175,4.89,0.54,4.9197256021,4.8475,0.54,4.8774846232,0.0175,0.0,0.0175,4.83,0.54,4.8600925917
2020-11-16 09:30:00,4.9955,0.54,5.0246015016,0.0455,0.0,0.0455,4.95,0.54,4.9793674297,4.9355,0.54,4.9649531972,0.0455,0.0,0.0455,4.89,0.54,4.9197256021
2020-11-16 10:00:00,5.0055,0.5700000000000001,5.0378497645,0.0555,0.0,0.0555,4.95,0.5700000000000001,4.982710106,4.9455,0.5700000000000001,4.9782396738,0.0555,0.0,0.0555,4.89,0.5700000000000001,4.9231087739
2020-11-16 10:30:00,4.9775,0.5895,5.0122865541,0.0575,-0.0005,0.0575021739,4.92,0.59,4.9552497414,4.9175,0.5895,4.9527079966,0.0575,-0.0005,0.0575021739,4.86,0.59,4.8956817706999995
2020-11-16 11:00:00,4.9,0.6185,4.9388806677,0.06,-0.0015,0.060018747100000006,4.84,0.62,4.8795491595,4.84,0.6185,4.879358795,0.06,-0.0015,0.060018747100000006,4.78,0.62,4.8200414936
2020-11-16 11:30:00,4.958,0.62,4.9966152543,0.058,0.0,0.058,4.9,0.62,4.9390687381,4.898,0.62,4.9370845648,0.058,0.0,0.058,4.84,0.62,4.8795491595
2020-11-16 12:00:00,4.932,0.619,4.9706926077,0.062,-0.001,0.062008064,4.87,0.62,4.9093074868,4.872,0.619,4.9111653403,0.062,-0.001,0.062008064,4.8100000000000005,0.62,4.8497938100999995
2020-11-16 12:30:00,5.0075,0.5195000000000001,5.0343754826,0.0575,-0.0005,0.0575021739,4.95,0.52,4.97723819,4.9575,0.5195000000000001,4.9846450726,0.0575,-0.0005,0.0575021739,4.9,0.52,4.9275145865
2020-11-16 13:00:00,5.0865,0.54,5.115083797,0.0565,0.0,0.0565,5.03,0.54,5.0589030432,5.0265,0.54,5.0554230535,0.0565,0.0,0.0565,4.97,0.54,4.9992499437
2020-11-16 13:30:00,5.0255,0.4495,5.0455624563,0.0555,-0.0005,0.055502252200000005,4.97,0.45,4.9903306504,4.9655000000000005,0.4495,4.9858038971,0.0555,-0.0005,0.055502252200000005,4.91,0.45,4.9305780594
2020-11-16 14:00:00,4.9645,0.45,4.9848530821,0.0545,0.0,0.0545,4.91,0.45,4.9305780594,4.9145,0.45,4.9350592955,0.0545,0.0,0.0545,4.86,0.45,4.8807888707
2020-11-16 14:30:00,4.9645,0.45,4.9848530821,0.0545,0.0,0.0545,4.91,0.45,4.9305780594,4.8845,0.45,4.9051850373,0.0545,0.0,0.0545,4.83,0.45,4.850917439
2020-11-16 15:00:00,4.9645,0.45,4.9848530821,0.0545,0.0,0.0545,4.91,0.45,4.9305780594,4.9245,0.45,4.9450177199,0.0545,0.0,0.0545,4.87,0.45,4.8907463643
2020-11-16 15:30:00,4.9645,0.37,4.9782688005,0.0545,0.0,0.0545,4.91,0.37,4.9239212016,4.9245,0.37,4.9383803266,0.0545,0.0,0.0545,4.87,0.37,4.8840352169
2020-11-16 16:00:00,5.1845,0.37,5.1976860477,0.0545,0.0,0.0545,5.13,0.37,5.1433257723,5.1245,0.37,5.1378400374,0.0545,0.0,0.0545,5.07,0.37,5.0834830579
2020-11-16 16:30:00,5.2425,0.4,5.2577377502000004,0.052500000000000005,0.0,0.052500000000000005,5.19,0.4,5.2053914358,5.1825,0.4,5.197913644,0.052500000000000005,0.0,0.052500000000000005,5.13,0.4,5.145570911
2020-11-16 17:00:00,5.224,0.32,5.2337917421,0.054,0.0,0.054,5.17,0.32,5.1798938213,5.164,0.32,5.1739052948,0.054,0.0,0.054,5.11,0.32,5.1200097656
2020-11-16 17:30:00,5.222,0.17,5.2247664063,0.052000000000000005,0.0,0.052000000000000005,5.17,0.17,5.1727942159,5.162,0.17,5.164798544,0.052000000000000005,0.0,0.052000000000000005,5.11,0.17,5.1128270067
2020-11-16 18:00:00,5.1935,0.17,5.1962815792,0.053500000000000006,0.0,0.053500000000000006,5.14,0.17,5.1428105157,5.1335,0.17,5.1363140724,0.053500000000000006,0.0,0.053500000000000006,5.08,0.17,5.0828436923
2020-11-16 18:30:00,5.104,0.17,5.1068303281,0.054,0.0,0.054,5.05,0.17,5.052860576,5.044,0.17,5.0468639768,0.054,0.0,0.054,4.99,0.17,4.9928949518
2020-11-16 19:00:00,4.894,0.14,4.8960020425,0.054,0.0,0.054,4.84,0.14,4.84202437,4.834,0.14,4.8360268816000005,0.054,0.0,0.054,4.78,0.14,4.7820497697
2020-11-16 19:30:00,4.634,0.14,4.6361143213,0.054,0.0,0.054,4.58,0.14,4.5821392384,4.584,0.14,4.5861373726,0.054,0.0,0.054,4.53,0.14,4.5321628391
2020-11-16 20:00:00,4.334,0.14,4.336260601,0.054,0.0,0.054,4.28,0.14,4.2822891075000005,4.294,0.14,4.2962816481,0.054,0.0,0.054,4.24,0.14,4.2423106911
2020-11-16 20:30:00,4.0935,0.07,4.0940984661,0.053500000000000006,0.0,0.053500000000000006,4.04,0.07,4.0406063901,4.0435,0.07,4.0441058653,0.053500000000000006,0.0,0.053500000000000006,3.99,0.07,3.9906139877999998
2020-11-16 21:00:00,3.8535,0.33,3.8676042003,0.053500000000000006,0.0,0.053500000000000006,3.8,0.33,3.8143020331,3.8535,0.33,3.8676042003,0.053500000000000006,0.0,0.053500000000000006,3.8,0.33,3.8143020331
2020-11-16 21:30:00,3.5135,0.73,3.5885348333,0.053500000000000006,0.0,0.053500000000000006,3.46,0.73,3.5361702448,3.6035,0.73,3.6766985531,0.053500000000000006,0.0,0.053500000000000006,3.55,0.73,3.6242792387
