Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-16 22:00:00,3.2535,0.7000000000000001,3.3279516598,0.053500000000000006,0.0,0.053500000000000006,3.2,0.7000000000000001,3.2756678708,3.3435,0.7000000000000001,3.4159906689,0.053500000000000006,0.0,0.053500000000000006,3.29,0.7000000000000001,3.3636438575
2020-11-16 22:30:00,3.3435,0.79,3.4355628724000002,0.053500000000000006,0.0,0.053500000000000006,3.29,0.79,3.3835188783,3.4335,0.79,3.5232119224,0.053500000000000006,0.0,0.053500000000000006,3.38,0.79,3.4710949281
2020-11-16 23:00:00,3.3435,0.64,3.4042021459000003,0.053500000000000006,0.0,0.053500000000000006,3.29,0.64,3.3516712249,3.3935,0.64,3.4533233631,0.053500000000000006,0.0,0.053500000000000006,3.34,0.64,3.4007646199
2020-11-16 23:30:00,3.1335,0.08,3.1345210559,0.053500000000000006,0.0,0.053500000000000006,3.08,0.08,3.0810387859,3.0835,0.08,3.0845376072,0.053500000000000006,0.0,0.053500000000000006,3.03,0.08,3.0310559216
2020-11-17 00:00:00,2.9535,0.05,2.9539231964,0.053500000000000006,0.0,0.053500000000000006,2.9,0.05,2.9004310025,2.9235,0.05,2.9239275384,0.053500000000000006,0.0,0.053500000000000006,2.87,0.05,2.870435507
2020-11-17 00:30:00,3.0535,0.05,3.0539093389,0.053500000000000006,0.0,0.053500000000000006,3.0,0.05,3.0004166377,3.0235,0.05,3.0239133999,0.053500000000000006,0.0,0.053500000000000006,2.9699999999999998,0.05,2.9704208456
2020-11-17 01:00:00,3.333,0.08,3.3339599578,0.053,0.0,0.053,3.2800000000000002,0.08,3.2809754647,3.293,0.08,3.2939716149000002,0.053,0.0,0.053,3.24,0.08,3.2409875038
2020-11-17 01:30:00,3.293,0.03,3.2931366507,0.053,0.0,0.053,3.24,0.03,3.2401388859,3.253,0.03,3.2531383309,0.053,0.0,0.053,3.2,0.03,3.2001406219
2020-11-17 02:00:00,3.203,0.06,3.2035619239,0.053,0.0,0.053,3.15,0.06,3.1505713768,3.173,0.06,3.1735672358,0.053,0.0,0.053,3.12,0.06,3.1205768697
2020-11-17 02:30:00,3.133,0.06,3.1335744765,0.053,0.0,0.053,3.08,0.06,3.0805843601,3.103,0.06,3.1035800296,0.053,0.0,0.053,3.05,0.06,3.0505901068
2020-11-17 03:00:00,3.073,0.08,3.0740411513,0.053,0.0,0.053,3.02,0.08,3.0210594168,3.043,0.08,3.0440514122,0.053,0.0,0.053,2.99,0.08,2.9910700426
2020-11-17 03:30:00,3.033,0.08,3.0340548776,0.053,0.0,0.053,2.98,0.08,2.9810736321,2.993,0.08,2.9940689705,0.053,0.0,0.053,2.94,0.08,2.941088234
2020-11-17 04:00:00,2.9530000000000003,0.05,2.953423268,0.053,0.0,0.053,2.9,0.05,2.9004310025,2.923,0.05,2.9234276116,0.053,0.0,0.053,2.87,0.05,2.870435507
2020-11-17 04:30:00,2.923,0.05,2.9234276116,0.053,0.0,0.053,2.87,0.05,2.870435507,2.883,0.05,2.8834335435,0.053,0.0,0.053,2.83,0.05,2.8304416616
2020-11-17 05:00:00,2.923,0.05,2.9234276116,0.053,0.0,0.053,2.87,0.05,2.870435507,2.883,0.05,2.8834335435,0.053,0.0,0.053,2.83,0.05,2.8304416616
2020-11-17 05:30:00,3.0015,0.05,3.0019164295,0.051500000000000004,0.0,0.051500000000000004,2.95,0.05,2.9504236984,2.9715,0.05,2.9719206332,0.051500000000000004,0.0,0.051500000000000004,2.92,0.05,2.9204280508
2020-11-17 06:00:00,3.1525,0.09,3.153784433,0.052500000000000005,0.0,0.052500000000000005,3.1,0.09,3.1013061764,3.1125,0.09,3.1138009329,0.052500000000000005,0.0,0.052500000000000005,3.06,0.09,3.0613232433
2020-11-17 06:30:00,3.5805,0.26,3.5899276107,0.0505,0.0,0.0505,3.5300000000000002,0.26,3.5395621198000002,3.5505,0.26,3.5600070576,0.0505,0.0,0.0505,3.5,0.26,3.5096438566
2020-11-17 07:00:00,3.973,0.26,3.9814983361,0.053,0.0,0.053,3.92,0.26,3.9286129868,3.923,0.26,3.9316064147,0.053,0.0,0.053,3.87,0.26,3.878724017
2020-11-17 07:30:00,4.4030000000000005,0.4,4.4211320948,0.053,0.0,0.053,4.35,0.4,4.368352092,4.353,0.4,4.3713394972,0.053,0.0,0.053,4.3,0.4,4.3185645763
2020-11-17 08:00:00,4.633,0.5,4.6599022522,0.053,0.0,0.053,4.58,0.5,4.6072117381,4.583,0.5,4.6101940306,0.053,0.0,0.053,4.53,0.5,4.5575102852
2020-11-17 08:30:00,4.8125,0.54,4.8427013381,0.052500000000000005,0.0,0.052500000000000005,4.76,0.54,4.7905323295,4.7525,0.54,4.7830802053,0.052500000000000005,0.0,0.052500000000000005,4.7,0.54,4.7309195723
2020-11-17 09:00:00,4.8725000000000005,0.54,4.9023317156,0.052500000000000005,0.0,0.052500000000000005,4.82,0.54,4.8501546367,4.8125,0.54,4.8427013381,0.052500000000000005,0.0,0.052500000000000005,4.76,0.54,4.7905323295
2020-11-17 09:30:00,4.9525,0.54,4.9818526925,0.052500000000000005,0.0,0.052500000000000005,4.9,0.54,4.929665303,4.8925,0.54,4.9222105044,0.052500000000000005,0.0,0.052500000000000005,4.84,0.54,4.8700308007
2020-11-17 10:00:00,4.973,0.54,5.0022324016,0.053,0.0,0.053,4.92,0.54,4.9495454337,4.913,0.54,4.9425872779,0.053,0.0,0.053,4.86,0.54,4.8899079746
2020-11-17 10:30:00,5.003,0.54,5.0320581276,0.053,0.0,0.053,4.95,0.54,4.9793674297,4.953,0.54,4.9823497469,0.053,0.0,0.053,4.9,0.54,4.929665303
2020-11-17 11:00:00,5.0525,0.54,5.0812750614,0.052500000000000005,0.0,0.052500000000000005,5.0,0.54,5.0290754618,4.9925,0.54,5.0216188874,0.052500000000000005,0.0,0.052500000000000005,4.94,0.54,4.9694265263
2020-11-17 11:30:00,4.9425,0.5405,4.9719660598,0.052500000000000005,0.0005,0.0525023809,4.89,0.54,4.9197256021,4.8925,0.5405,4.9222653829,0.052500000000000005,0.0005,0.0525023809,4.84,0.54,4.8700308007
2020-11-17 12:00:00,4.943,0.49050000000000005,4.9672768445,0.053,0.0005,0.053002358400000005,4.89,0.49,4.9144887832,4.893,0.49050000000000005,4.9175236908,0.053,0.0005,0.053002358400000005,4.84,0.49,4.8647404864
2020-11-17 12:30:00,4.985,0.5295,5.0130425143,0.055,-0.0005,0.0550022727,4.93,0.53,4.9584070023,4.925,0.5295,4.9533822031,0.055,-0.0005,0.0550022727,4.87,0.53,4.8987549439
2020-11-17 13:00:00,5.023,0.529,5.0507791478,0.053,-0.001,0.0530094331,4.97,0.53,4.9981796686,4.963,0.529,4.9911131023,0.053,-0.001,0.0530094331,4.91,0.53,4.9385220461
2020-11-17 13:30:00,4.9535,0.5,4.9786707312,0.053500000000000006,0.0,0.053500000000000006,4.9,0.5,4.9254441424,4.9035,0.5,4.9289260747,0.053500000000000006,0.0,0.053500000000000006,4.85,0.5,4.8757050772
2020-11-17 14:00:00,4.874,0.52,4.901660535,0.054,0.0,0.054,4.82,0.52,4.8479686468,4.824,0.52,4.8519455891,0.054,0.0,0.054,4.77,0.52,4.7982601013
2020-11-17 14:30:00,4.773,0.46950000000000003,4.7960357849,0.053,-0.0005,0.053002358400000005,4.72,0.47000000000000003,4.7433427032,4.713,0.46950000000000003,4.7363276122,0.053,-0.0005,0.053002358400000005,4.66,0.47000000000000003,4.6836417455
2020-11-17 15:00:00,4.7225,0.3895,4.7385352695,0.052500000000000005,-0.0005,0.0525023809,4.67,0.39,4.6862565017,4.6725,0.3895,4.6887062715,0.052500000000000005,-0.0005,0.0525023809,4.62,0.39,4.6364318177
2020-11-17 15:30:00,4.7620000000000005,0.35000000000000003,4.7748449189,0.052000000000000005,0.0,0.052000000000000005,4.71,0.35000000000000003,4.7229863434,4.712,0.35000000000000003,4.7249808465,0.052000000000000005,0.0,0.052000000000000005,4.66,0.35000000000000003,4.6731252926
2020-11-17 16:00:00,4.932,0.41000000000000003,4.9490124267,0.052000000000000005,0.0,0.052000000000000005,4.88,0.41000000000000003,4.8971930736000004,4.872,0.41000000000000003,4.8892212059,0.052000000000000005,0.0,0.052000000000000005,4.82,0.41000000000000003,4.8374063298
2020-11-17 16:30:00,4.932,0.38,4.9466174301,0.052000000000000005,0.0,0.052000000000000005,4.88,0.38,4.894772722,4.872,0.38,4.8867969059,0.052000000000000005,0.0,0.052000000000000005,4.82,0.38,4.8349560494
2020-11-17 17:00:00,5.012,0.33,5.0228521778,0.052000000000000005,0.0,0.052000000000000005,4.96,0.33,4.9709657009,4.962,0.33,4.9729612908,0.052000000000000005,0.0,0.052000000000000005,4.91,0.33,4.9210771179
2020-11-17 17:30:00,5.112,0.21,5.1163115621,0.052000000000000005,0.0,0.052000000000000005,5.06,0.21,5.0643558327000004,5.052,0.21,5.0563627242999996,0.052000000000000005,0.0,0.052000000000000005,5.0,0.21,5.0044080569
2020-11-17 18:00:00,5.032,0.17,5.0348708027,0.052000000000000005,0.0,0.052000000000000005,4.98,0.17,4.9829007616,4.982,0.17,4.9848995978,0.052000000000000005,0.0,0.052000000000000005,4.93,0.17,4.9329301637
2020-11-17 18:30:00,4.992,0.17,4.9948937927,0.052000000000000005,0.0,0.052000000000000005,4.94,0.17,4.9429242357,4.932,0.17,4.9349289762,0.052000000000000005,0.0,0.052000000000000005,4.88,0.17,4.8829601678
2020-11-17 19:00:00,4.812,0.13,4.8137557063,0.052000000000000005,0.0,0.052000000000000005,4.76,0.13,4.7617748792,4.752,0.13,4.7537778661,0.052000000000000005,0.0,0.052000000000000005,4.7,0.13,4.7017975286
2020-11-17 19:30:00,4.582,0.11,4.5833201939,0.052000000000000005,0.0,0.052000000000000005,4.53,0.11,4.531335344,4.532,0.11,4.5333347549,0.052000000000000005,0.0,0.052000000000000005,4.48,0.11,4.481350243
2020-11-17 20:00:00,4.382,0.11,4.3833804307,0.052000000000000005,0.0,0.052000000000000005,4.33,0.11,4.3313970033,4.332,0.11,4.3333963585,0.052000000000000005,0.0,0.052000000000000005,4.28,0.11,4.2814133181
2020-11-17 20:30:00,4.122,0.09,4.1229824157,0.052000000000000005,0.0,0.052000000000000005,4.07,0.09,4.0709949644,4.072,0.09,4.0729944758,0.052000000000000005,0.0,0.052000000000000005,4.02,0.09,4.0210073365
2020-11-17 21:00:00,3.892,0.09,3.893040457,0.052000000000000005,0.0,0.052000000000000005,3.84,0.09,3.8410545427000002,3.852,0.09,3.8530512584,0.052000000000000005,0.0,0.052000000000000005,3.8,0.09,3.8010656401
2020-11-17 21:30:00,3.552,0.76,3.6323964541000002,0.052000000000000005,0.0,0.052000000000000005,3.5,0.76,3.5815639042000003,3.652,0.76,3.7302418152,0.052000000000000005,0.0,0.052000000000000005,3.6,0.76,3.6793477683
2020-11-17 22:00:00,3.342,0.68,3.4104785588,0.052000000000000005,0.0,0.052000000000000005,3.29,0.68,3.3595386588,3.432,0.68,3.4987174793,0.052000000000000005,0.0,0.052000000000000005,3.38,0.68,3.4477238869
2020-11-17 22:30:00,3.6814999999999998,0.09,3.6825999308,0.051500000000000004,0.0,0.051500000000000004,3.63,0.09,3.6311155311,3.6415,0.09,3.6426120093,0.051500000000000004,0.0,0.051500000000000004,3.59,0.09,3.5911279565000003
2020-11-17 23:00:00,3.3815,0.07,3.3822244529,0.051500000000000004,0.0,0.051500000000000004,3.33,0.07,3.3307356545,3.3415,0.07,3.3422331231999998,0.051500000000000004,0.0,0.051500000000000004,3.29,0.07,3.2907445966
2020-11-17 23:30:00,3.14,0.12,3.142292157,0.05,0.0,0.05,3.09,0.12,3.0923292192,3.1,0.12,3.1023217112,0.05,0.0,0.05,3.05,0.12,3.0523597429
2020-11-18 00:00:00,3.0115,0.09,3.0128445446,0.051500000000000004,0.0,0.051500000000000004,2.96,0.09,2.9613679272,2.9715,0.09,2.9728626356000003,0.051500000000000004,0.0,0.051500000000000004,2.92,0.09,2.9213866571000002
2020-11-18 00:30:00,3.1215,0.09,3.1227971836,0.051500000000000004,0.0,0.051500000000000004,3.07,0.09,3.0713189349,3.0715,0.09,3.0728182911,0.051500000000000004,0.0,0.051500000000000004,3.02,0.09,3.021340762
2020-11-18 01:00:00,3.3815,0.09,3.3826974813,0.051500000000000004,0.0,0.051500000000000004,3.33,0.09,3.3312159942,3.3415,0.09,3.3427118108,0.051500000000000004,0.0,0.051500000000000004,3.29,0.09,3.2912307728
2020-11-18 01:30:00,3.3415,0.09,3.3427118108,0.051500000000000004,0.0,0.051500000000000004,3.29,0.09,3.2912307728,3.3015,0.09,3.3027264873,0.051500000000000004,0.0,0.051500000000000004,3.25,0.09,3.251245915
2020-11-18 02:00:00,3.2815,0.09,3.2827339597,0.051500000000000004,0.0,0.051500000000000004,3.23,0.09,3.2312536267,3.2315,0.09,3.232753045,0.051500000000000004,0.0,0.051500000000000004,3.18,0.09,3.18127333
2020-11-18 02:30:00,3.1215,0.66,3.1905112835000002,0.051500000000000004,0.0,0.051500000000000004,3.07,0.66,3.1401433088,3.1715,0.66,3.2394462876,0.051500000000000004,0.0,0.051500000000000004,3.12,0.66,3.1890437438
2020-11-18 03:00:00,3.0315,0.52,3.0757750649,0.051500000000000004,0.0,0.051500000000000004,2.98,0.52,3.0250289255,3.0715,0.52,3.1152066143,0.051500000000000004,0.0,0.051500000000000004,3.02,0.52,3.0644412215
2020-11-18 03:30:00,3.0315,0.09,3.032835678,0.051500000000000004,0.0,0.051500000000000004,2.98,0.09,2.9813587506,2.9915000000000003,0.09,2.9928535297,0.051500000000000004,0.0,0.051500000000000004,2.94,0.09,2.9413772284
2020-11-18 04:00:00,2.9715,0.09,2.9728626356000003,0.051500000000000004,0.0,0.051500000000000004,2.92,0.09,2.9213866571000002,2.9314999999999998,0.09,2.9328812199,0.051500000000000004,0.0,0.051500000000000004,2.88,0.09,2.8814059068
2020-11-18 04:30:00,2.9715,0.09,2.9728626356000003,0.051500000000000004,0.0,0.051500000000000004,2.92,0.09,2.9213866571000002,2.9314999999999998,0.09,2.9328812199,0.051500000000000004,0.0,0.051500000000000004,2.88,0.09,2.8814059068
2020-11-18 05:00:00,2.9715,0.09,2.9728626356000003,0.051500000000000004,0.0,0.051500000000000004,2.92,0.09,2.9213866571000002,2.9314999999999998,0.09,2.9328812199,0.051500000000000004,0.0,0.051500000000000004,2.88,0.09,2.8814059068
2020-11-18 05:30:00,3.0115,0.09,3.0128445446,0.051500000000000004,0.0,0.051500000000000004,2.96,0.09,2.9613679272,2.9615,0.09,2.9628672346,0.051500000000000004,0.0,0.051500000000000004,2.91,0.09,2.9113914199
2020-11-18 06:00:00,3.1615,0.11,3.1634130698,0.051500000000000004,0.0,0.051500000000000004,3.11,0.11,3.1119447296,3.1215,0.11,3.1234375694,0.051500000000000004,0.0,0.051500000000000004,3.07,0.11,3.0719700519
2020-11-18 06:30:00,3.5615,0.56,3.6052575844,0.051500000000000004,0.0,0.051500000000000004,3.51,0.56,3.5543916498,3.5815,0.56,3.6250161724,0.051500000000000004,0.0,0.051500000000000004,3.5300000000000002,0.56,3.574143254
2020-11-18 07:00:00,3.911,1.02,4.0418214953,0.051000000000000004,0.0,0.051000000000000004,3.86,1.02,3.9924929555,4.001,1.02,4.1289709372,0.051000000000000004,0.0,0.051000000000000004,3.95,1.02,4.0795710559
2020-11-18 07:30:00,4.361,0.62,4.4048519839,0.051000000000000004,0.0,0.051000000000000004,4.31,0.62,4.3543656254,4.351,0.62,4.3949517631,0.051000000000000004,0.0,0.051000000000000004,4.3,0.62,4.3444677465
2020-11-18 08:00:00,4.551,0.43,4.5712690798,0.051000000000000004,0.0,0.051000000000000004,4.5,0.43,4.5204977602,4.501,0.43,4.5214932268,0.051000000000000004,0.0,0.051000000000000004,4.45,0.43,4.4707270102
2020-11-18 08:30:00,4.791,0.51,4.8180681813,0.051000000000000004,0.0,0.051000000000000004,4.74,0.51,4.7673577588,4.731,0.51,4.7584095032,0.051000000000000004,0.0,0.051000000000000004,4.68,0.51,4.7077064479
2020-11-18 09:00:00,4.857,0.47000000000000003,4.8796873875,0.037,0.0,0.037,4.82,0.47000000000000003,4.8428607248,4.797,0.47000000000000003,4.8199698132,0.037,0.0,0.037,4.76,0.47000000000000003,4.7831474993
2020-11-18 09:30:00,5.0335,0.52,5.0602887516,0.053500000000000006,0.0,0.053500000000000006,4.98,0.52,5.0070749944,4.9735,0.52,5.0006101878,0.053500000000000006,0.0,0.053500000000000006,4.92,0.52,4.9474033593
2020-11-18 10:00:00,5.1385,0.56,5.1689246706,0.0485,0.0,0.0485,5.09,0.56,5.120712841,5.0785,0.56,5.1092819701,0.0485,0.0,0.0485,5.03,0.56,5.0610769605
2020-11-18 10:30:00,5.184,0.56,5.2141591844,0.044,0.0,0.044,5.14,0.56,5.170415844,5.134,0.56,5.1644511809,0.044,0.0,0.044,5.09,0.56,5.120712841
2020-11-18 11:00:00,5.1235,0.53,5.1508399558,0.053500000000000006,0.0,0.053500000000000006,5.07,0.53,5.0976268989,5.0735,0.53,5.1011079434,0.053500000000000006,0.0,0.053500000000000006,5.02,0.53,5.0479005537
2020-11-18 11:30:00,5.0435,0.44,5.0626566396,0.053500000000000006,0.0,0.053500000000000006,4.99,0.44,5.0093612367,4.9835,0.44,5.0028863919,0.053500000000000006,0.0,0.053500000000000006,4.93,0.44,4.9495959431
2020-11-18 12:00:00,5.0935,0.47000000000000003,5.1151385367,0.053500000000000006,0.0,0.053500000000000006,5.04,0.47000000000000003,5.0618672444,5.0435,0.47000000000000003,5.0653521348,0.053500000000000006,0.0,0.053500000000000006,4.99,0.47000000000000003,5.0120853943
2020-11-18 12:30:00,5.0935,0.47000000000000003,5.1151385367,0.053500000000000006,0.0,0.053500000000000006,5.04,0.47000000000000003,5.0618672444,5.0435,0.47000000000000003,5.0653521348,0.053500000000000006,0.0,0.053500000000000006,4.99,0.47000000000000003,5.0120853943
2020-11-18 13:00:00,5.1235,0.53,5.1508399558,0.053500000000000006,0.0,0.053500000000000006,5.07,0.53,5.0976268989,5.0635,0.53,5.0911621709,0.053500000000000006,0.0,0.053500000000000006,5.01,0.53,5.0379559347
2020-11-18 13:30:00,5.1835,0.53,5.2105251415,0.053500000000000006,0.0,0.053500000000000006,5.13,0.53,5.157305498,5.1235,0.53,5.1508399558,0.053500000000000006,0.0,0.053500000000000006,5.07,0.53,5.0976268989
2020-11-18 14:00:00,4.9254999999999995,0.48950000000000005,4.9497636812,0.0555,-0.0005,0.055502252200000005,4.87,0.49,4.8945888489,4.8755,0.48950000000000005,4.9000112755,0.0555,-0.0005,0.055502252200000005,4.82,0.49,4.8448426186999995
2020-11-18 14:30:00,4.8545,0.489,4.8790666372,0.0545,-0.001,0.0545091735,4.8,0.49,4.8249455955,4.8045,0.489,4.8293209926,0.0545,-0.001,0.0545091735,4.75,0.49,4.7752068018
2020-11-18 15:00:00,4.871,0.49,4.8955838263,0.051000000000000004,0.0,0.051000000000000004,4.82,0.49,4.8448426186999995,4.821,0.49,4.8458374921,0.051000000000000004,0.0,0.051000000000000004,4.77,0.49,4.7951016673
2020-11-18 15:30:00,4.7335,0.4395,4.7538597476,0.053500000000000006,-0.0005,0.0535023364,4.68,0.44,4.7006382545,4.6835,0.4395,4.704076158,0.053500000000000006,-0.0005,0.0535023364,4.63,0.44,4.6508601355
2020-11-18 16:00:00,4.3515,0.3095,4.3624926934,0.051500000000000004,-0.0005,0.051502427100000005,4.3,0.31,4.3111599367,4.3015,0.3095,4.3126201433,0.051500000000000004,-0.0005,0.051502427100000005,4.25,0.31,4.2612908842
2020-11-18 16:30:00,4.6325,0.31,4.642860783,0.052500000000000005,0.0,0.052500000000000005,4.58,0.31,4.5904792778,4.5825,0.31,4.5929735738,0.052500000000000005,0.0,0.052500000000000005,4.53,0.31,4.5405946747
2020-11-18 17:00:00,5.0025,0.31,5.0120959937,0.052500000000000005,0.0,0.052500000000000005,4.95,0.31,4.9596975714,4.9425,0.31,4.9522122582,0.052500000000000005,0.0,0.052500000000000005,4.89,0.31,4.8998163231
2020-11-18 17:30:00,5.16,0.21,5.1642714878,0.05,0.0,0.05,5.11,0.21,5.1143132481,5.1,0.21,5.1043216983,0.05,0.0,0.05,5.05,0.21,5.0543644507
2020-11-18 18:00:00,5.131,0.18,5.1341563085,0.051000000000000004,0.0,0.051000000000000004,5.08,0.18,5.0831879761,5.071,0.18,5.0741936305,0.051000000000000004,0.0,0.051000000000000004,5.02,0.18,5.023226055
2020-11-18 18:30:00,5.0925,0.18,5.0956801558,0.052500000000000005,0.0,0.052500000000000005,5.04,0.18,5.0432132614,5.0425,0.18,5.0457116693,0.052500000000000005,0.0,0.052500000000000005,4.99,0.18,4.9932454376
2020-11-18 19:00:00,4.9325,0.15,4.9347802636,0.052500000000000005,0.0,0.052500000000000005,4.88,0.15,4.8823047836,4.8725000000000005,0.15,4.8748083296,0.052500000000000005,0.0,0.052500000000000005,4.82,0.15,4.8223334601
2020-11-18 19:30:00,4.7025,0.12,4.7040308513,0.052500000000000005,0.0,0.052500000000000005,4.65,0.12,4.6515481294,4.6525,0.12,4.6540472978,0.052500000000000005,0.0,0.052500000000000005,4.6,0.12,4.6015649512
2020-11-18 20:00:00,4.4225,0.08,4.4232235135,0.052500000000000005,0.0,0.052500000000000005,4.37,0.08,4.3707322041,4.3625,0.08,4.3632334627,0.052500000000000005,0.0,0.052500000000000005,4.31,0.08,4.3107423955
2020-11-18 20:30:00,4.5525,0.12,4.554081274,0.052500000000000005,0.0,0.052500000000000005,4.5,0.12,4.5015997157,4.5025,0.12,4.5040988277,0.052500000000000005,0.0,0.052500000000000005,4.45,0.12,4.4516176835
2020-11-18 21:00:00,4.552,0.16,4.5548110828,0.052000000000000005,0.0,0.052000000000000005,4.5,0.16,4.502843546,4.502,0.16,4.5048422836,0.052000000000000005,0.0,0.052000000000000005,4.45,0.16,4.4528754755
2020-11-18 21:30:00,4.302,0.16,4.3049743321000005,0.052000000000000005,0.0,0.052000000000000005,4.25,0.16,4.2530106983,4.252,0.16,4.2550092832,0.052000000000000005,0.0,0.052000000000000005,4.2,0.16,4.2030465141
2020-11-18 22:00:00,4.002,0.11,4.0035114587,0.052000000000000005,0.0,0.052000000000000005,3.95,0.11,3.9515313487,3.952,0.11,3.9535305741,0.052000000000000005,0.0,0.052000000000000005,3.9,0.11,3.9015509737
2020-11-18 22:30:00,3.782,0.11,3.7835993445,0.052000000000000005,0.0,0.052000000000000005,3.73,0.11,3.7316216314,3.742,0.11,3.7436164333,0.052000000000000005,0.0,0.052000000000000005,3.69,0.11,3.6916392023
2020-11-18 23:00:00,3.492,0.11,3.4937321019,0.052000000000000005,0.0,0.052000000000000005,3.44,0.11,3.4417582716,3.452,0.11,3.4537521625,0.052000000000000005,0.0,0.052000000000000005,3.4,0.11,3.4017789464
2020-11-18 23:30:00,3.242,0.11,3.2438655952,0.052000000000000005,0.0,0.052000000000000005,3.19,0.11,3.1918959883,3.202,0.11,3.203888887,0.052000000000000005,0.0,0.052000000000000005,3.15,0.11,3.1519200497
2020-11-19 00:00:00,3.012,0.58,3.0673349996,0.052000000000000005,0.0,0.052000000000000005,2.96,0.58,3.0162891108,3.062,0.58,3.1164473363,0.052000000000000005,0.0,0.052000000000000005,3.01,0.58,3.0653711031
2020-11-19 00:30:00,3.1215,0.39,3.1457689442,0.051500000000000004,0.0,0.051500000000000004,3.07,0.39,3.0946728422,3.1315,0.39,3.1556920398,0.051500000000000004,0.0,0.051500000000000004,3.08,0.39,3.1045933711
2020-11-19 01:00:00,3.44,0.08,3.4409301067999998,0.05,0.0,0.05,3.39,0.08,3.3909438214,3.4,0.08,3.4009410462,0.05,0.0,0.05,3.35,0.08,3.3509550877
2020-11-19 01:30:00,3.4015,0.08,3.4024406314,0.051500000000000004,0.0,0.051500000000000004,3.35,0.08,3.3509550877,3.3615,0.08,3.3624518212,0.051500000000000004,0.0,0.051500000000000004,3.31,0.08,3.3109666262
2020-11-19 02:00:00,3.2615,0.42,3.288431579,0.051500000000000004,0.0,0.051500000000000004,3.21,0.42,3.2373600356,3.2815,0.42,3.3082687693,0.051500000000000004,0.0,0.051500000000000004,3.23,0.42,3.2571920422
2020-11-19 02:30:00,3.2015000000000002,0.03,3.201640556,0.051500000000000004,0.0,0.051500000000000004,3.15,0.03,3.1501428539,3.1615,0.03,3.1616423343,0.051500000000000004,0.0,0.051500000000000004,3.11,0.03,3.1101446912
2020-11-19 03:00:00,3.1715,0.03,3.1716418855,0.051500000000000004,0.0,0.051500000000000004,3.12,0.03,3.1201442274,3.1315,0.03,3.1316436978,0.051500000000000004,0.0,0.051500000000000004,3.08,0.03,3.0801461004
2020-11-19 03:30:00,3.0915,0.03,3.091645557,0.051500000000000004,0.0,0.051500000000000004,3.04,0.03,3.0401480227,3.0515,0.03,3.0516474649,0.051500000000000004,0.0,0.051500000000000004,3.0,0.03,3.0001499963
2020-11-19 04:00:00,3.031,0.03,3.0311484622,0.051000000000000004,0.0,0.051000000000000004,2.98,0.03,2.9801510029,2.991,0.03,2.9911504476,0.051000000000000004,0.0,0.051000000000000004,2.94,0.03,2.9401530572
2020-11-19 04:30:00,3.011,0.03,3.0111494483,0.051000000000000004,0.0,0.051000000000000004,2.96,0.03,2.9601520231,2.991,0.03,2.9911504476,0.051000000000000004,0.0,0.051000000000000004,2.94,0.03,2.9401530572
2020-11-19 05:00:00,3.011,0.03,3.0111494483,0.051000000000000004,0.0,0.051000000000000004,2.96,0.03,2.9601520231,2.961,0.03,2.9611519718,0.051000000000000004,0.0,0.051000000000000004,2.91,0.03,2.9101546351
2020-11-19 05:30:00,3.071,0.03,3.0711465286,0.051000000000000004,0.0,0.051000000000000004,3.02,0.03,3.0201490029,3.031,0.03,3.0311484622,0.051000000000000004,0.0,0.051000000000000004,2.98,0.03,2.9801510029
2020-11-19 06:00:00,3.181,0.46,3.2140878955,0.051000000000000004,0.0,0.051000000000000004,3.13,0.46,3.1636213427,3.201,0.46,3.2338832694,0.051000000000000004,0.0,0.051000000000000004,3.15,0.46,3.1834101212
2020-11-19 06:30:00,3.6710000000000003,0.2,3.67644407,0.051000000000000004,0.0,0.051000000000000004,3.62,0.2,3.6255206523,3.6310000000000002,0.2,3.636503953,0.051000000000000004,0.0,0.051000000000000004,3.58,0.2,3.58558224
2020-11-19 07:00:00,4.041,0.29,4.0513924767,0.051000000000000004,0.0,0.051000000000000004,3.99,0.29,4.0005249656,4.001,0.29,4.0114961049,0.051000000000000004,0.0,0.051000000000000004,3.95,0.29,3.9606312627999998
2020-11-19 07:30:00,4.401,0.43,4.4219566936,0.051000000000000004,0.0,0.051000000000000004,4.35,0.43,4.3712012079,4.351,0.43,4.3721963588,0.051000000000000004,0.0,0.051000000000000004,4.3,0.43,4.3214465171
2020-11-19 08:00:00,4.551,0.43,4.5712690798,0.051000000000000004,0.0,0.051000000000000004,4.5,0.43,4.5204977602,4.501,0.43,4.5214932268,0.051000000000000004,0.0,0.051000000000000004,4.45,0.43,4.4707270102
2020-11-19 08:30:00,4.751,0.47000000000000003,4.7741911357,0.051000000000000004,0.0,0.051000000000000004,4.7,0.47000000000000003,4.7234415419,4.7010000000000005,0.47000000000000003,4.7244365802,0.051000000000000004,0.0,0.051000000000000004,4.65,0.47000000000000003,4.6736923305
2020-11-19 09:00:00,4.7505,0.47000000000000003,4.7736935647,0.0505,0.0,0.0505,4.7,0.47000000000000003,4.7234415419,4.7005,0.47000000000000003,4.7239390608,0.0505,0.0,0.0505,4.65,0.47000000000000003,4.6736923305
2020-11-19 09:30:00,4.811,0.5295,4.8400507487,0.051000000000000004,-0.0005,0.0510024509,4.76,0.53,4.7894154132,4.761,0.5295,4.7903539796,0.051000000000000004,-0.0005,0.0510024509,4.71,0.53,4.7397257305
2020-11-19 10:00:00,4.8165,0.5700000000000001,4.85011054,0.0565,0.0,0.0565,4.76,0.5700000000000001,4.794006675,4.7665,0.5700000000000001,4.8004606289,0.0565,0.0,0.0565,4.71,0.5700000000000001,4.7443650787
2020-11-19 10:30:00,4.8265,0.6115,4.8650831956000005,0.0665,0.0015,0.0665169151,4.76,0.61,4.7989269634,4.7765,0.6115,4.8154838282,0.0665,0.0015,0.0665169151,4.71,0.61,4.7493367958
2020-11-19 11:00:00,4.764,0.5515,4.7958157023,0.064,0.0015,0.0640175757,4.7,0.55,4.732071428,4.714,0.5515,4.7461508878,0.064,0.0015,0.0640175757,4.65,0.55,4.6824139074
2020-11-19 11:30:00,4.783,0.64,4.8256283529,0.063,0.0,0.063,4.72,0.64,4.7631922069,4.763,0.64,4.8058057597,0.063,0.0,0.063,4.7,0.64,4.7433743264
2020-11-19 12:00:00,4.777,0.46,4.7990966858,0.057,0.0,0.057,4.72,0.46,4.7423622806,4.717,0.46,4.7393764358,0.057,0.0,0.057,4.66,0.46,4.682648823
2020-11-19 12:30:00,4.7785,0.549,4.8099338093,0.0585,-0.001,0.0585085464,4.72,0.55,4.7519364474,4.7185,0.549,4.7503308569,0.0585,-0.001,0.0585085464,4.66,0.55,4.6923448296
2020-11-19 13:00:00,4.8495,0.5505,4.8806455003,0.059500000000000004,0.0005,0.0595021008,4.79,0.55,4.821472804,4.7995,0.5505,4.8309678637,0.059500000000000004,0.0005,0.0595021008,4.74,0.55,4.7718025944
2020-11-19 13:30:00,4.7285,0.522,4.7572256884,0.0685,0.002,0.06852919090000001,4.66,0.52,4.6889231173,4.6585,0.522,4.6876546641,0.0685,0.002,0.06852919090000001,4.59,0.52,4.6193614277
2020-11-19 14:00:00,4.8260000000000005,0.5205000000000001,4.8539876648,0.056,0.0005,0.0560022321,4.77,0.52,4.7982601013,4.766,0.5205000000000001,4.7943379366,0.056,0.0005,0.0560022321,4.71,0.52,4.738617942
2020-11-19 14:30:00,4.7165,0.5215000000000001,4.7452433552,0.0565,0.0015,0.056519908,4.66,0.52,4.6889231173,4.6565,0.5215000000000001,4.6856114329,0.0565,0.0015,0.056519908,4.6,0.52,4.6292980029
2020-11-19 15:00:00,4.2345,0.3705,4.2506776519,0.0545,0.0005,0.0545022935,4.18,0.37,4.1963436466,4.1845,0.3705,4.2008702075,0.0545,0.0005,0.0545022935,4.13,0.37,4.1465407269
2020-11-19 15:30:00,4.102,0.28950000000000004,4.1122030896,0.052000000000000005,-0.0005,0.0520024038,4.05,0.29,4.0603694413,4.052,0.28950000000000004,4.0623286733,0.052000000000000005,-0.0005,0.0520024038,4.0,0.29,4.0104987221
2020-11-19 16:00:00,4.2705,0.28950000000000004,4.2803014497,0.0505,-0.0005,0.0505024752,4.22,0.29,4.2299527184,4.2205,0.28950000000000004,4.2304172962,0.0505,-0.0005,0.0505024752,4.17,0.29,4.1800717697
2020-11-19 16:30:00,4.52,0.25,4.5269084373,0.05,0.0,0.05,4.47,0.25,4.476985593,4.47,0.25,4.476985593,0.05,0.0,0.05,4.42,0.25,4.4270644902
2020-11-19 17:00:00,4.91,0.25,4.9163604424,0.05,0.0,0.05,4.86,0.25,4.8664257931,4.85,0.25,4.8564390246,0.05,0.0,0.05,4.8,0.25,4.8065060075
2020-11-19 17:30:00,5.1695,0.18,5.1726328161,0.0495,0.0,0.0495,5.12,0.18,5.1231630854,5.1095,0.18,5.1126695815,0.0495,0.0,0.0495,5.06,0.18,5.0632005688
2020-11-19 18:00:00,5.236,0.18,5.2390930513,0.046,0.0,0.046,5.19,0.18,5.1931204492,5.186,0.18,5.1891228546,0.046,0.0,0.046,5.14,0.18,5.1431507853
2020-11-19 18:30:00,5.1795,0.16,5.1819706917,0.0495,0.0,0.0495,5.13,0.16,5.1324945202,5.1195,0.16,5.1219996339,0.0495,0.0,0.0495,5.07,0.16,5.0725240266
2020-11-19 19:00:00,4.9995,0.16,5.0020596008,0.0495,0.0,0.0495,4.95,0.16,4.9525851835,4.9395,0.16,4.942090676,0.0495,0.0,0.0495,4.89,0.16,4.8926168867
2020-11-19 19:30:00,4.8195,0.11,4.8207551535,0.0495,0.0,0.0495,4.77,0.11,4.7712681752,4.7595,0.11,4.7607709722,0.0495,0.0,0.0495,4.71,0.11,4.711284326
2020-11-19 20:00:00,4.559,0.11,4.5603268523,0.049,0.0,0.049,4.51,0.11,4.511341264,4.509,0.11,4.5103415613,0.049,0.0,0.049,4.46,0.11,4.461356296
2020-11-19 20:30:00,4.269,0.06,4.2694216235999995,0.049,0.0,0.049,4.22,0.06,4.2204265187,4.219,0.06,4.2194266198,0.049,0.0,0.049,4.17,0.06,4.1704316323
2020-11-19 21:00:00,4.0675,0.03,4.0676106316,0.0475,0.0,0.0475,4.02,0.03,4.0201119387,4.0175,0.03,4.0176120084,0.0475,0.0,0.0475,3.9699999999999998,0.03,3.9701133485
2020-11-19 21:30:00,4.119,0.07,4.1195947616,0.049,0.0,0.049,4.07,0.07,4.0706019211,4.069,0.07,4.069602069,0.049,0.0,0.049,4.02,0.07,4.0206094065
2020-11-19 22:00:00,4.119,0.27,4.1278397498,0.049,0.0,0.049,4.07,0.27,4.0789459423,4.099,0.27,4.107882788,0.049,0.0,0.049,4.05,0.27,4.0589900222
2020-11-19 22:30:00,3.829,0.8200000000000001,3.9158193268,0.049,0.0,0.049,3.7800000000000002,0.8200000000000001,3.8679193373,3.919,0.8200000000000001,4.0038682546,0.049,0.0,0.049,3.87,0.8200000000000001,3.955919615
2020-11-19 23:00:00,3.519,0.72,3.5919021423,0.049,0.0,0.049,3.47,0.72,3.5439102697,3.599,0.72,3.6703134744,0.049,0.0,0.049,3.55,0.72,3.6222782886
2020-11-19 23:30:00,3.3285,0.07,3.3292359859,0.0485,0.0,0.0485,3.2800000000000002,0.07,3.2807468662,3.2885,0.07,3.2892449362000002,0.0485,0.0,0.0485,3.24,0.07,3.2407560846
2020-11-20 00:00:00,3.157,0.04,3.157253395,0.047,0.0,0.047,3.11,0.04,3.1102572241,3.107,0.04,3.1072574724,0.047,0.0,0.047,3.06,0.04,3.0602614267
2020-11-20 00:30:00,3.2585,0.07,3.259251793,0.0485,0.0,0.0485,3.21,0.07,3.2107631492,3.2185,0.07,3.2192611342,0.0485,0.0,0.0485,3.17,0.07,3.1707727765
2020-11-20 01:00:00,3.4985,0.0195,3.4985543443,0.0485,-0.0005,0.0485025773,3.45,0.02,3.4500579705,3.4585,0.0195,3.4585549728,0.0485,-0.0005,0.0485025773,3.41,0.02,3.4100586505
2020-11-20 01:30:00,3.4785,0.02,3.4785574956,0.0485,0.0,0.0485,3.43,0.02,3.4300583085,3.4285,0.02,3.4285583341,0.0485,0.0,0.0485,3.38,0.02,3.3800591711
2020-11-20 02:00:00,3.3885,0.018500000000000003,3.3885505013,0.0485,-0.0015,0.048523190300000005,3.34,0.02,3.3400598797,3.3385,0.018500000000000003,3.3385512577,0.0485,-0.0015,0.048523190300000005,3.29,0.02,3.2900607897
2020-11-20 02:30:00,3.3185000000000002,0.02,3.3185602676,0.0485,0.0,0.0485,3.27,0.02,3.2700611615,3.2685,0.02,3.2685611896,0.0485,0.0,0.0485,3.22,0.02,3.2200621112
2020-11-20 03:00:00,3.248,0.02,3.2480615758,0.048,0.0,0.048,3.2,0.02,3.2000624994,3.208,0.02,3.2080623435,0.048,0.0,0.048,3.16,0.02,3.1600632905
2020-11-20 03:30:00,3.2165,0.02,3.2165621788,0.0465,0.0,0.0465,3.17,0.02,3.1700630909,3.1665,0.02,3.1665631606,0.0465,0.0,0.0465,3.12,0.02,3.1200641019
2020-11-20 04:00:00,3.138,0.02,3.1380637342,0.048,0.0,0.048,3.09,0.02,3.0900647242,3.098,0.02,3.0980645571,0.048,0.0,0.048,3.05,0.02,3.0500655731
2020-11-20 04:30:00,3.118,0.02,3.118064143,0.048,0.0,0.048,3.07,0.02,3.0700651459,3.098,0.02,3.0980645571,0.048,0.0,0.048,3.05,0.02,3.0500655731
2020-11-20 05:00:00,3.098,0.02,3.0980645571,0.048,0.0,0.048,3.05,0.02,3.0500655731,3.048,0.02,3.0480656161,0.048,0.0,0.048,3.0,0.02,3.0000666659
2020-11-20 05:30:00,3.178,0.02,3.178062932,0.048,0.0,0.048,3.13,0.02,3.1300638971,3.138,0.02,3.1380637342,0.048,0.0,0.048,3.09,0.02,3.0900647242
2020-11-20 06:00:00,3.278,0.02,3.2780610122000002,0.048,0.0,0.048,3.23,0.02,3.2300619189,3.238,0.02,3.2380617659,0.048,0.0,0.048,3.19,0.02,3.1900626953
2020-11-20 06:30:00,3.748,0.18,3.7523198158,0.048,0.0,0.048,3.7,0.18,3.7043757909,3.708,0.18,3.7123663612,0.048,0.0,0.048,3.66,0.18,3.6644235563
2020-11-20 07:00:00,4.128,0.58,4.1685469891,0.048,0.0,0.048,4.08,0.58,4.1210192914,4.138,0.58,4.1784499518,0.048,0.0,0.048,4.09,0.58,4.1309199944
2020-11-20 07:30:00,4.598,0.43,4.6180627973,0.048,0.0,0.048,4.55,0.43,4.5702735148,4.538,0.43,4.558326886,0.048,0.0,0.048,4.49,0.43,4.5105432045
2020-11-20 08:00:00,4.7475000000000005,0.45,4.7687793249,0.0475,0.0,0.0475,4.7,0.45,4.7214934078,4.6875,0.45,4.7090504616,0.0475,0.0,0.0475,4.64,0.45,4.6617700501
2020-11-20 08:30:00,4.9875,0.45,5.0077596039,0.0475,0.0,0.0475,4.94,0.45,4.9604536083,4.9275,0.45,4.9480052799,0.0475,0.0,0.0475,4.88,0.45,4.9007040311
2020-11-20 09:00:00,5.1095,0.45,5.1292777513,0.0495,0.0,0.0495,5.06,0.45,5.0799704724,5.0595,0.45,5.0794724382,0.0495,0.0,0.0495,5.01,0.45,5.0301689832
2020-11-20 09:30:00,5.221,0.45,5.2403569535,0.051000000000000004,0.0,0.051000000000000004,5.17,0.45,5.1895471864000005,5.151,0.45,5.1706190152,0.051000000000000004,0.0,0.051000000000000004,5.1,0.45,5.1198144498
2020-11-20 10:00:00,5.3015,0.52,5.326941172,0.0315,0.0,0.0315,5.27,0.52,5.295592507,5.2415,0.52,5.2672309851,0.0315,0.0,0.0315,5.21,0.52,5.2358857894
2020-11-20 10:30:00,5.3725,0.54,5.399570006,0.052500000000000005,0.0,0.052500000000000005,5.32,0.54,5.3473357852,5.3125,0.54,5.3398741792,0.052500000000000005,0.0,0.052500000000000005,5.26,0.54,5.2876459791
2020-11-20 11:00:00,5.372,0.47050000000000003,5.3925647191,0.052000000000000005,0.0005,0.0520024038,5.32,0.47000000000000003,5.3407209251,5.312,0.47050000000000003,5.3327961005,0.052000000000000005,0.0005,0.0520024038,5.26,0.47000000000000003,5.2809563528
2020-11-20 11:30:00,5.412,0.47000000000000003,5.4323700169,0.052000000000000005,0.0,0.052000000000000005,5.36,0.47000000000000003,5.3805668846,5.352,0.47000000000000003,5.3725975096,0.052000000000000005,0.0,0.052000000000000005,5.3,0.47000000000000003,5.3207988122
2020-11-20 12:00:00,5.442,0.47000000000000003,5.4622581411,0.052000000000000005,0.0,0.052000000000000005,5.39,0.47000000000000003,5.4104528461,5.382,0.47000000000000003,5.4024831328000005,0.052000000000000005,0.0,0.052000000000000005,5.33,0.47000000000000003,5.3506821995
2020-11-20 12:30:00,5.502,0.47000000000000003,5.5220380296,0.052000000000000005,0.0,0.052000000000000005,5.45,0.47000000000000003,5.4702285144000005,5.442,0.47000000000000003,5.4622581411,0.052000000000000005,0.0,0.052000000000000005,5.39,0.47000000000000003,5.4104528461
2020-11-20 13:00:00,5.542,0.44,5.5594391803,0.052000000000000005,0.0,0.052000000000000005,5.49,0.44,5.5076038347,5.442,0.44,5.4597586027,0.052000000000000005,0.0,0.052000000000000005,5.39,0.44,5.4079293634
2020-11-20 13:30:00,5.462,0.44,5.4796937871,0.052000000000000005,0.0,0.052000000000000005,5.41,0.44,5.4278632997,5.382,0.44,5.3999559257,0.052000000000000005,0.0,0.052000000000000005,5.33,0.44,5.3481305145
2020-11-20 14:00:00,5.392,0.4605,5.4116286135,0.052000000000000005,0.0005,0.0520024038,5.34,0.46,5.3597761147,5.312,0.4605,5.3319231287,0.052000000000000005,0.0005,0.0520024038,5.26,0.46,5.280075757
2020-11-20 14:30:00,5.302,0.46,5.3219173237,0.052000000000000005,0.0,0.052000000000000005,5.25,0.46,5.2701138508,5.232,0.46,5.2521827843,0.052000000000000005,0.0,0.052000000000000005,5.18,0.46,5.2003846012
2020-11-20 15:00:00,5.152,0.39,5.1667401715,0.052000000000000005,0.0,0.052000000000000005,5.1,0.39,5.1148900281,5.072,0.39,5.0869719873,0.052000000000000005,0.0,0.052000000000000005,5.02,0.39,5.0351266121
2020-11-20 15:30:00,5.062,0.26,5.0686728046,0.052000000000000005,0.0,0.052000000000000005,5.01,0.26,5.0167419706,5.002,0.26,5.008752739,0.052000000000000005,0.0,0.052000000000000005,4.95,0.26,4.9568235797
2020-11-20 16:00:00,5.092,0.26,5.0986335424,0.052000000000000005,0.0,0.052000000000000005,5.04,0.26,5.0467018933,5.002,0.26,5.008752739,0.052000000000000005,0.0,0.052000000000000005,4.95,0.26,4.9568235797
2020-11-20 16:30:00,5.2215,0.26,5.2279692281,0.051500000000000004,0.0,0.051500000000000004,5.17,0.26,5.1765335892,5.1515,0.26,5.1580570228,0.051500000000000004,0.0,0.051500000000000004,5.1,0.26,5.1066231504
2020-11-20 17:00:00,5.0115,0.17,5.0143825393,0.051500000000000004,0.0,0.051500000000000004,4.96,0.17,4.9629124514,4.9415,0.17,4.9444233486,0.051500000000000004,0.0,0.051500000000000004,4.89,0.17,4.8929541179000005
2020-11-20 17:30:00,5.1215,0.17,5.1243206623,0.051500000000000004,0.0,0.051500000000000004,5.07,0.17,5.072849298,5.0515,0.17,5.054359727,0.051500000000000004,0.0,0.051500000000000004,5.0,0.17,5.0028891653
2020-11-20 18:00:00,5.0615,0.14,5.0634358147,0.051500000000000004,0.0,0.051500000000000004,5.01,0.14,5.0119557061,4.9915,0.14,4.9934629517,0.051500000000000004,0.0,0.051500000000000004,4.94,0.14,4.9419834075
2020-11-20 18:30:00,4.9915,0.14,4.9934629517,0.051500000000000004,0.0,0.051500000000000004,4.94,0.14,4.9419834075,4.9215,0.14,4.9234908602,0.051500000000000004,0.0,0.051500000000000004,4.87,0.14,4.8720119047
2020-11-20 19:00:00,4.8715,0.14,4.8735112855,0.051500000000000004,0.0,0.051500000000000004,4.82,0.14,4.8220327664,4.8015,0.14,4.8035405952,0.051500000000000004,0.0,0.051500000000000004,4.75,0.14,4.75206271
2020-11-20 19:30:00,4.6815,0.12,4.6830377161,0.051500000000000004,0.0,0.051500000000000004,4.63,0.12,4.6315548145,4.6115,0.12,4.6130610499,0.051500000000000004,0.0,0.051500000000000004,4.5600000000000005,0.12,4.5615786741
2020-11-20 20:00:00,4.4015,0.08,4.4022269648,0.051500000000000004,0.0,0.051500000000000004,4.35,0.08,4.35073557,4.3415,0.08,4.3422370099,0.051500000000000004,0.0,0.051500000000000004,4.29,0.08,4.2907458559
2020-11-20 20:30:00,4.1805,0.08,4.1812653886,0.0505,0.0,0.0505,4.13,0.08,4.1307747457,4.1205,0.08,4.1212765316,0.0505,0.0,0.0505,4.07,0.08,4.0707861649
2020-11-20 21:00:00,3.9605,0.02,3.9605504984,0.0505,0.0,0.0505,3.91,0.02,3.9100511506,3.9105,0.02,3.9105511440000003,0.0505,0.0,0.0505,3.86,0.02,3.8600518131
2020-11-20 21:30:00,3.6715,-0.01,3.6715136184,0.051500000000000004,0.0,0.051500000000000004,3.62,-0.01,3.6200138121,3.6215,-0.01,3.6215138064,0.051500000000000004,0.0,0.051500000000000004,3.5700000000000003,-0.01,3.5700140056
2020-11-20 22:00:00,4.0015,0.1,4.0027493364,0.051500000000000004,0.0,0.051500000000000004,3.95,0.1,3.95126562,3.9415,0.1,3.9427683485,0.051500000000000004,0.0,0.051500000000000004,3.89,0.1,3.8912851348
2020-11-20 22:30:00,3.7915,0.1,3.79281851,0.051500000000000004,0.0,0.051500000000000004,3.74,0.1,3.7413366595,3.7415000000000003,0.1,3.7428361239,0.051500000000000004,0.0,0.051500000000000004,3.69,0.1,3.6913547649
2020-11-20 23:00:00,3.5815,0.1,3.5828957911,0.051500000000000004,0.0,0.051500000000000004,3.5300000000000002,0.1,3.5314161465,3.5315,0.1,3.5329155453,0.051500000000000004,0.0,0.051500000000000004,3.48,0.1,3.4814364851
2020-11-20 23:30:00,3.351,0.1,3.3524917599,0.051000000000000004,0.0,0.051000000000000004,3.3,0.1,3.3015148038,3.301,0.1,3.3025143452,0.051000000000000004,0.0,0.051000000000000004,3.25,0.1,3.2515380976
2020-11-21 00:00:00,3.171,0.07,3.1717725328,0.051000000000000004,0.0,0.051000000000000004,3.12,0.07,3.1207851576,3.1310000000000002,0.07,3.1317823998,0.051000000000000004,0.0,0.051000000000000004,3.08,0.07,3.0807953519
2020-11-21 00:30:00,3.251,0.02,3.251061519,0.051000000000000004,0.0,0.051000000000000004,3.2,0.02,3.2000624994,3.211,0.02,3.2110622853,0.051000000000000004,0.0,0.051000000000000004,3.16,0.02,3.1600632905
2020-11-21 01:00:00,3.521,0.07,3.5216957562999998,0.051000000000000004,0.0,0.051000000000000004,3.47,0.07,3.4707059801,3.451,0.07,3.4517098661,0.051000000000000004,0.0,0.051000000000000004,3.4,0.07,3.4007205119
2020-11-21 01:30:00,3.471,0.44,3.4987770721,0.051000000000000004,0.0,0.051000000000000004,3.42,0.44,3.4481879299,3.471,0.44,3.4987770721,0.051000000000000004,0.0,0.051000000000000004,3.42,0.44,3.4481879299
2020-11-21 02:00:00,3.301,0.8200000000000001,3.4013234189,0.051000000000000004,0.0,0.051000000000000004,3.25,0.8200000000000001,3.3518502353,3.371,0.8200000000000001,3.4692997853,0.051000000000000004,0.0,0.051000000000000004,3.32,0.8200000000000001,3.4197660739
2020-11-21 02:30:00,3.22,0.8200000000000001,3.3227699288,0.05,0.0,0.05,3.17,0.8200000000000001,3.2743396281,3.3,0.8200000000000001,3.4003529229,0.05,0.0,0.05,3.25,0.8200000000000001,3.3518502353
2020-11-21 03:00:00,3.16,0.8200000000000001,3.2646592471,0.05,0.0,0.05,3.11,0.8200000000000001,3.2162866788,3.22,0.8200000000000001,3.3227699288,0.05,0.0,0.05,3.17,0.8200000000000001,3.2743396281
2020-11-21 03:30:00,3.1105,0.8200000000000001,3.2167701581,0.0505,0.0,0.0505,3.06,0.8200000000000001,3.1679646463,3.1705,0.8200000000000001,3.2748236975,0.0505,0.0,0.0505,3.12,0.8200000000000001,3.2259572223
2020-11-21 04:00:00,3.0705,0.28,3.0832402193,0.0505,0.0,0.0505,3.02,0.28,3.032952357,3.0605,0.28,3.0732816744,0.0505,0.0,0.0505,3.01,0.28,3.0229952034
2020-11-21 04:30:00,3.0105,0.03,3.0106494731,0.0505,0.0,0.0505,2.96,0.03,2.9601520231,2.9705,0.03,2.9706514858,0.0505,0.0,0.0505,2.92,0.03,2.9201541055
2020-11-21 05:00:00,2.9705,0.03,2.9706514858,0.0505,0.0,0.0505,2.92,0.03,2.9201541055,2.9305,0.03,2.9306535534,0.0505,0.0,0.0505,2.88,0.03,2.8801562458000003
2020-11-21 05:30:00,3.0005,0.03,3.0006499713,0.0505,0.0,0.0505,2.95,0.03,2.9501525384000002,2.9605,0.03,2.9606519974000003,0.0505,0.0,0.0505,2.91,0.03,2.9101546351
2020-11-21 06:00:00,3.06,0.05,3.0604084695,0.05,0.0,0.05,3.01,0.05,3.0104152537,3.01,0.05,3.0104152537,0.05,0.0,0.05,2.96,0.05,2.9604222672000002
2020-11-21 06:30:00,3.4,0.15,3.403307215,0.05,0.0,0.05,3.35,0.15,3.3533565274,3.35,0.15,3.3533565274,0.05,0.0,0.05,3.3,0.15,3.3034073318
2020-11-21 07:00:00,3.5700000000000003,0.18,3.5745349348,0.05,0.0,0.05,3.52,0.18,3.5245992680000002,3.52,0.18,3.5245992680000002,0.05,0.0,0.05,3.47,0.18,3.4746654515
2020-11-21 07:30:00,3.74,0.21,3.7458910822,0.05,0.0,0.05,3.69,0.21,3.6959707791,3.69,0.21,3.6959707791,0.05,0.0,0.05,3.64,0.21,3.6460526601
2020-11-21 08:00:00,3.85,0.21,3.8557230191,0.05,0.0,0.05,3.8,0.21,3.805798208,3.8,0.21,3.805798208,0.05,0.0,0.05,3.75,0.21,3.7558753973
2020-11-21 08:30:00,4.12,0.21,4.1253484701,0.05,0.0,0.05,4.07,0.21,4.0754140894,4.06,0.21,4.0654274068,0.05,0.0,0.05,4.01,0.21,4.0154949882
2020-11-21 09:00:00,4.42,0.26,4.4276404551,0.05,0.0,0.05,4.37,0.26,4.3777277211,4.36,0.26,4.3677454138,0.05,0.0,0.05,4.31,0.26,4.3178351057
2020-11-21 09:30:00,4.5995,0.29,4.6086332301,0.0495,0.0,0.0495,4.55,0.29,4.5592323915,4.5395,0.29,4.5487537029,0.0495,0.0,0.0495,4.49,0.29,4.4993555094
2020-11-21 10:00:00,4.6295,0.29,4.6385741613,0.0495,0.0,0.0495,4.58,0.29,4.5891720386,4.5595,0.29,4.5687131941,0.0495,0.0,0.0495,4.51,0.29,4.5193141073
2020-11-21 10:30:00,4.7095,0.29,4.718420313,0.0495,0.0,0.0495,4.66,0.29,4.6690148854,4.6295,0.29,4.6385741613,0.0495,0.0,0.0495,4.58,0.29,4.5891720386
2020-11-21 11:00:00,4.6795,0.34950000000000003,4.6925334842,0.0495,-0.0005,0.0495025252,4.63,0.35000000000000003,4.6432100965,4.6295,0.34950000000000003,4.6426738524,0.0495,-0.0005,0.0495025252,4.58,0.35000000000000003,4.5933538945
2020-11-21 11:30:00,4.5,0.32,4.5113634303,0.05,0.0,0.05,4.45,0.32,4.4614907822,4.44,0.32,4.4515165955,0.05,0.0,0.05,4.39,0.32,4.4016474189
2020-11-21 12:00:00,4.3805,0.249,4.3875712245,0.0505,-0.001,0.050509899999999996,4.33,0.25,4.3372110855,4.3205,0.249,4.327669263,0.0505,-0.001,0.050509899999999996,4.27,0.25,4.2773122402
2020-11-21 12:30:00,4.4215,0.2685,4.4296449632,0.051500000000000004,-0.0015,0.05152184,4.37,0.27,4.3783330161,4.3615,0.2685,4.369756801,0.051500000000000004,-0.0015,0.05152184,4.31,0.27,4.3184487956
2020-11-21 13:00:00,4.4905,0.23850000000000002,4.4968291606,0.0505,-0.0015,0.050522272300000004,4.44,0.24,4.4464817553,4.4305,0.23850000000000002,4.4369147501,0.0505,-0.0015,0.050522272300000004,4.38,0.24,4.3865704143
2020-11-21 13:30:00,4.53,0.24,4.5363531609,0.05,0.0,0.05,4.48,0.24,4.4864239657,4.46,0.24,4.4664527312,0.05,0.0,0.05,4.41,0.24,4.4165257839
2020-11-21 14:00:00,4.469,0.21,4.473931269,0.049,0.0,0.049,4.42,0.21,4.4249858757,4.399,0.21,4.4040096503,0.049,0.0,0.049,4.35,0.21,4.3550660156
2020-11-21 14:30:00,4.399,0.19,4.4031012934,0.049,0.0,0.049,4.35,0.19,4.3541474481,4.339,0.19,4.3431579525,0.049,0.0,0.049,4.29,0.19,4.294205398
2020-11-21 15:00:00,4.4295,0.2205,4.4349848365,0.0495,0.0005,0.0495025252,4.38,0.22,4.3855216337,4.3695,0.2205,4.3750600567,0.0495,0.0005,0.0495025252,4.32,0.22,4.3255982245
2020-11-21 15:30:00,4.449,0.22,4.4544361035,0.049,0.0,0.049,4.4,0.22,4.4054965668,4.389,0.22,4.3945103254,0.049,0.0,0.049,4.34,0.22,4.3455724594
2020-11-21 16:00:00,4.6075,0.22,4.6127493158,0.0475,0.0,0.0475,4.5600000000000005,0.22,4.5653039329,4.5475,0.22,4.5528184952,0.0475,0.0,0.0475,4.5,0.22,4.5053745682
2020-11-21 16:30:00,4.639,0.18,4.6424908185,0.049,0.0,0.049,4.59,0.18,4.5935280559,4.579,0.18,4.5825365247,0.049,0.0,0.049,4.53,0.18,4.5335747484999995
2020-11-21 17:00:00,4.589,0.12,4.5905687012000005,0.049,0.0,0.049,4.54,0.12,4.5415856262,4.529,0.12,4.530589476,0.049,0.0,0.049,4.48,0.12,4.4816068547
2020-11-21 17:30:00,4.8185,0.12,4.8199940093,0.0485,0.0,0.0485,4.77,0.12,4.7715091952,4.7485,0.12,4.7500160263,0.0485,0.0,0.0485,4.7,0.12,4.7015316653
2020-11-21 18:00:00,4.7685,0.12,4.7700096698,0.0485,0.0,0.0485,4.72,0.12,4.7215251773,4.6985,0.12,4.7000321541,0.0485,0.0,0.0485,4.65,0.12,4.6515481294
2020-11-21 18:30:00,4.7685,0.12,4.7700096698,0.0485,0.0,0.0485,4.72,0.12,4.7215251773,4.6985,0.12,4.7000321541,0.0485,0.0,0.0485,4.65,0.12,4.6515481294
2020-11-21 19:00:00,4.5285,0.1,4.5296039838,0.0485,0.0,0.0485,4.48,0.1,4.4811159324,4.4685,0.1,4.4696188037,0.0485,0.0,0.0485,4.42,0.1,4.421131077
2020-11-21 19:30:00,4.3685,0.22,4.374036151,0.0485,0.0,0.0485,4.32,0.22,4.3255982245,4.3385,0.22,4.3440743836,0.0485,0.0,0.0485,4.29,0.22,4.2956373217
2020-11-21 20:00:00,4.0085,0.8,4.0875508865,0.0485,0.0,0.0485,3.96,0.8,4.04,4.0985,0.8,4.1758474888,0.0485,0.0,0.0485,4.05,0.8,4.1282562905
2020-11-21 20:30:00,3.7885,0.77,3.8659581283,0.0485,0.0,0.0485,3.74,0.77,3.8184420907,3.8885,0.77,3.9640045724,0.0485,0.0,0.0485,3.84,0.77,3.9164397097
2020-11-21 21:00:00,3.6285,0.77,3.7093007764,0.0485,0.0,0.0485,3.58,0.77,3.6618711064,3.7185,0.77,3.7973862392,0.0485,0.0,0.0485,3.67,0.77,3.7499066655
2020-11-21 21:30:00,3.6285,0.24,3.6364285020000002,0.0485,0.0,0.0485,3.58,0.24,3.5880356743,3.6285,0.24,3.6364285020000002,0.0485,0.0,0.0485,3.58,0.24,3.5880356743
2020-11-21 22:00:00,3.848,0.09,3.8490523509,0.048,0.0,0.048,3.8,0.09,3.8010656401,3.798,0.09,3.7990662011,0.048,0.0,0.048,3.75,0.09,3.7510798445
2020-11-21 22:30:00,3.648,0.09,3.6491100285,0.048,0.0,0.048,3.6,0.09,3.6011248243000002,3.598,0.09,3.5991254493,0.048,0.0,0.048,3.55,0.09,3.5511406618
2020-11-21 23:00:00,3.458,0.07,3.4587084295,0.048,0.0,0.048,3.41,0.07,3.4107183994,3.418,0.07,3.4187167183,0.048,0.0,0.048,3.37,0.07,3.3707269246
2020-11-21 23:30:00,3.258,0.07,3.2587519083,0.048,0.0,0.048,3.21,0.07,3.2107631492,3.208,0.07,3.2087636248,0.048,0.0,0.048,3.16,0.07,3.1607752214
2020-11-22 00:00:00,3.055,0.03,3.055147296,0.045,0.0,0.045,3.01,0.03,3.0101494979,3.025,0.03,3.0251487567,0.045,0.0,0.045,2.98,0.03,2.9801510029
2020-11-22 00:30:00,3.148,0.03,3.1481429447,0.048,0.0,0.048,3.1,0.03,3.1001451579,3.108,0.03,3.1081447843,0.048,0.0,0.048,3.06,0.03,3.0601470553
2020-11-22 01:00:00,3.418,0.06,3.4185265832000002,0.048,0.0,0.048,3.37,0.06,3.3705340823,3.388,0.06,3.3885312452000003,0.048,0.0,0.048,3.34,0.06,3.3405388787
2020-11-22 01:30:00,3.418,0.06,3.4185265832000002,0.048,0.0,0.048,3.37,0.06,3.3705340823,3.388,0.06,3.3885312452000003,0.048,0.0,0.048,3.34,0.06,3.3405388787
2020-11-22 02:00:00,3.2965,0.06,3.2970459885,0.0465,0.0,0.0465,3.25,0.06,3.250553799,3.2665,0.06,3.2670510021,0.0465,0.0,0.0465,3.22,0.06,3.2205589577
2020-11-22 02:30:00,3.186,0.03,3.1861412398,0.046,0.0,0.046,3.14,0.03,3.1401433088,3.166,0.03,3.166142132,0.046,0.0,0.046,3.12,0.03,3.1201442274
2020-11-22 03:00:00,3.1175,0.03,3.1176443431,0.0475,0.0,0.0475,3.07,0.03,3.0701465763,3.0775,0.03,3.0776462191,0.0475,0.0,0.0475,3.03,0.03,3.0301485112
2020-11-22 03:30:00,3.0775,0.03,3.0776462191,0.0475,0.0,0.0475,3.03,0.03,3.0301485112,3.0375,0.03,3.0376481445,0.0475,0.0,0.0475,2.99,0.03,2.9901504979
2020-11-22 04:00:00,2.9875,0.03,2.9876506238,0.0475,0.0,0.0475,2.94,0.03,2.9401530572,2.9575,0.03,2.9576521516,0.0475,0.0,0.0475,2.91,0.03,2.9101546351
2020-11-22 04:30:00,2.9875,0.03,2.9876506238,0.0475,0.0,0.0475,2.94,0.03,2.9401530572,2.9575,0.03,2.9576521516,0.0475,0.0,0.0475,2.91,0.03,2.9101546351
2020-11-22 05:00:00,2.957,0.03,2.9571521773000002,0.047,0.0,0.047,2.91,0.03,2.9101546351,2.927,0.03,2.9271537370000003,0.047,0.0,0.047,2.88,0.03,2.8801562458000003
