Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-22 05:30:00,2.9545,0.03,2.9546523061,0.044500000000000005,0.0,0.044500000000000005,2.91,0.03,2.9101546351,2.9245,0.03,2.9246538684,0.044500000000000005,0.0,0.044500000000000005,2.88,0.03,2.8801562458000003
2020-11-22 06:00:00,2.9875,0.03,2.9876506238,0.0475,0.0,0.0475,2.94,0.03,2.9401530572,2.9575,0.03,2.9576521516,0.0475,0.0,0.0475,2.91,0.03,2.9101546351
2020-11-22 06:30:00,3.157,0.07,3.1577759579,0.047,0.0,0.047,3.11,0.07,3.1107876816,3.127,0.07,3.1277834004,0.047,0.0,0.047,3.08,0.07,3.0807953519
2020-11-22 07:00:00,3.297,0.09,3.2982281607,0.047,0.0,0.047,3.25,0.09,3.251245915,3.257,0.09,3.2582432383,0.047,0.0,0.047,3.21,0.09,3.2112614344
2020-11-22 07:30:00,3.437,0.09,3.4381781513,0.047,0.0,0.047,3.39,0.09,3.3911944798,3.387,0.09,3.3881955375,0.047,0.0,0.047,3.34,0.09,3.3412123548
2020-11-22 08:00:00,3.527,0.09,3.5281480978,0.047,0.0,0.047,3.48,0.09,3.4811635986000002,3.487,0.09,3.4881612635,0.047,0.0,0.047,3.44,0.09,3.4411771242
2020-11-22 08:30:00,3.737,0.22,3.7434701815,0.047,0.0,0.047,3.69,0.22,3.6965524479000003,3.717,0.22,3.7235049349000002,0.047,0.0,0.047,3.67,0.22,3.6765880922000003
2020-11-22 09:00:00,3.977,0.1505,3.9798466365,0.047,0.0005,0.0470026595,3.93,0.15,3.9328615536,3.9370000000000003,0.1505,3.9398755374,0.047,0.0005,0.0470026595,3.89,0.15,3.8928909566
2020-11-22 09:30:00,4.1085,0.1505,4.1112555868,0.0485,0.0005,0.0485025773,4.06,0.15,4.062769991,4.0685,0.1505,4.0712826603,0.0485,0.0005,0.0485025773,4.02,0.15,4.0227975341
2020-11-22 10:00:00,4.171,0.18050000000000002,4.1749037414,0.061,0.0005,0.061002049100000004,4.11,0.18,4.1139397176,4.121,0.18050000000000002,4.1249510603,0.061,0.0005,0.061002049100000004,4.06,0.18,4.063988189
2020-11-22 10:30:00,4.226,0.2705,4.234648303,0.066,0.0005,0.0660018939,4.16,0.27,4.1687528111,4.176,0.2705,4.1847516354,0.066,0.0005,0.0660018939,4.11,0.27,4.1188590653
2020-11-22 11:00:00,4.522,0.271,4.5301131332,0.052000000000000005,0.001,0.0520096145,4.47,0.27,4.4781469382,4.462,0.271,4.4702220303,0.052000000000000005,0.001,0.0520096145,4.41,0.27,4.4182575751
2020-11-22 11:30:00,4.197,0.242,4.2039710989,0.067,0.002,0.0670298441,4.13,0.24,4.1369674884,4.1370000000000005,0.242,4.1440720312,0.067,0.002,0.0670298441,4.07,0.24,4.0770700264
2020-11-22 12:00:00,4.2975,0.28150000000000003,4.3067097069999996,0.0675,0.0015,0.0675166646,4.23,0.28,4.2392570104,4.2375,0.28150000000000003,4.2468398251,0.0675,0.0015,0.0675166646,4.17,0.28,4.1793899076
2020-11-22 12:30:00,4.413,0.28200000000000003,4.4220010176,0.063,0.002,0.063031738,4.35,0.28,4.3590021794,4.353,0.28200000000000003,4.3621248263,0.063,0.002,0.063031738,4.29,0.28,4.2991278185
2020-11-22 13:00:00,4.3629999999999995,0.2625,4.3708895262,0.063,0.0025,0.06304958370000001,4.3,0.26,4.3078532937,4.313,0.2625,4.3209808204,0.063,0.0025,0.06304958370000001,4.25,0.26,4.257945514
2020-11-22 13:30:00,4.421,0.2595,4.4286094036,0.051000000000000004,-0.0005,0.0510024509,4.37,0.26,4.3777277211,4.371,0.2595,4.3786962957,0.051000000000000004,-0.0005,0.0510024509,4.32,0.26,4.3278170017
2020-11-22 14:00:00,4.577,0.1995,4.5813457903,0.047,-0.0005,0.0470026595,4.53,0.2,4.5344128617,4.517,0.1995,4.5214034602,0.047,-0.0005,0.0470026595,4.47,0.2,4.4744720359
2020-11-22 14:30:00,4.2465,0.1295,4.2484741379,0.0465,-0.0005,0.0465026881,4.2,0.13,4.2020114231,4.1965,0.1295,4.198497648,0.0465,-0.0005,0.0465026881,4.15,0.13,4.1520356453
2020-11-22 15:00:00,3.8970000000000002,0.03,3.8971154717000003,0.047,0.0,0.047,3.85,0.03,3.8501168813,3.847,0.03,3.8471169725000003,0.047,0.0,0.047,3.8,0.03,3.8001184192
2020-11-22 15:30:00,3.9965,0.03,3.9966125969,0.0465,0.0,0.0465,3.95,0.03,3.9501139224,3.9465,0.03,3.9466140234,0.0465,0.0,0.0465,3.9,0.03,3.9001153829
2020-11-22 16:00:00,4.0965,0.059500000000000004,4.0969320839,0.0465,-0.0005,0.0465026881,4.05,0.06,4.0504444201,4.0465,0.059500000000000004,4.0469374223,0.0465,-0.0005,0.0465026881,4.0,0.06,4.0004499747
2020-11-22 16:30:00,4.4765,0.1,4.4776168047,0.0465,0.0,0.0465,4.43,0.1,4.4311285244,4.4365,0.1,4.4376268714,0.0465,0.0,0.0465,4.39,0.1,4.3911388045
2020-11-22 17:00:00,4.8765,0.1,4.8775252178,0.0465,0.0,0.0465,4.83,0.1,4.8310350858,4.8165,0.1,4.8175379864,0.0465,0.0,0.0465,4.77,0.1,4.7710481029
2020-11-22 17:30:00,5.116,0.15,5.1181985112,0.046,0.0,0.046,5.07,0.15,5.0722184496,5.066,0.15,5.0682202004,0.046,0.0,0.046,5.02,0.15,5.0222405359
2020-11-22 18:00:00,5.116,0.09,5.1167915729,0.046,0.0,0.046,5.07,0.09,5.0707987536,5.066,0.09,5.0667993842,0.046,0.0,0.046,5.02,0.09,5.0208067081
2020-11-22 18:30:00,4.9955,0.09,4.9963106639,0.0455,0.0,0.0455,4.95,0.09,4.9508181142000005,4.9455,0.09,4.9463188585,0.0455,0.0,0.0455,4.9,0.09,4.9008264609
2020-11-22 19:00:00,4.855,0.09,4.8558341199,0.045,0.0,0.045,4.8100000000000005,0.09,4.8108419222,4.795,0.09,4.7958445554,0.045,0.0,0.045,4.75,0.09,4.7508525551
2020-11-22 19:30:00,4.626,0.07,4.6265295849,0.046,0.0,0.046,4.58,0.07,4.5805349033,4.5760000000000005,0.07,4.5765353708,0.046,0.0,0.046,4.53,0.07,4.5305408066
2020-11-22 20:00:00,4.326,0.03,4.3261040209,0.046,0.0,0.046,4.28,0.03,4.2801051389,4.276,0.03,4.2761052372,0.046,0.0,0.046,4.23,0.03,4.2301063816
2020-11-22 20:30:00,4.096,0.03,4.0961098618,0.046,0.0,0.046,4.05,0.03,4.0501111096,4.046,0.03,4.0461112194,0.046,0.0,0.046,4.0,0.03,4.0001124984
2020-11-22 21:00:00,3.9859999999999998,0.03,3.9861128935,0.046,0.0,0.046,3.94,0.03,3.9401142115,3.926,0.03,3.9261146188,0.046,0.0,0.046,3.88,0.03,3.8801159776
2020-11-22 21:30:00,4.246,0.1,4.2471774156,0.046,0.0,0.046,4.2,0.1,4.2011903075,4.186,0.1,4.1871942873,0.046,0.0,0.046,4.14,0.1,4.1412075534
2020-11-22 22:00:00,4.0545,0.1,4.0557330102,0.044500000000000005,0.0,0.044500000000000005,4.01,0.1,4.011246689,4.0045,0.1,4.0057484007,0.044500000000000005,0.0,0.044500000000000005,3.96,0.1,3.961262425
2020-11-22 22:30:00,3.8255,0.1,3.8268067955,0.0455,0.0,0.0455,3.7800000000000002,0.1,3.78132252,3.7755,0.1,3.7768240957,0.0455,0.0,0.0455,3.73,0.1,3.7313402418
2020-11-22 23:00:00,3.5455,0.19,3.5505873106,0.0455,0.0,0.0455,3.5,0.19,3.505153349,3.5255,0.19,3.5306161289,0.0455,0.0,0.0455,3.48,0.19,3.485182922
2020-11-22 23:30:00,3.2445,0.8200000000000001,3.3465176303,0.044500000000000005,0.0,0.044500000000000005,3.2,0.8200000000000001,3.3033921959,3.3245,0.8200000000000001,3.4241349638000003,0.044500000000000005,0.0,0.044500000000000005,3.2800000000000002,0.8200000000000001,3.380946613
2020-11-23 00:00:00,3.0755,0.43,3.1054146664,0.0455,0.0,0.0455,3.03,0.43,3.060359456,3.0955,0.43,3.125223232,0.0455,0.0,0.0455,3.05,0.43,3.0801623334
2020-11-23 00:30:00,3.2455,0.09,3.2467476419,0.0455,0.0,0.0455,3.2,0.09,3.2012653748,3.2155,0.09,3.2167592776,0.0455,0.0,0.0455,3.17,0.09,3.1712773452
2020-11-23 01:00:00,3.5055,0.09,3.506655137,0.0455,0.0,0.0455,3.46,0.09,3.4611703223,3.4655,0.09,3.4666684655,0.0455,0.0,0.0455,3.42,0.09,3.4211840056
2020-11-23 01:30:00,3.4555,0.04,3.4557315072,0.0455,0.0,0.0455,3.41,0.04,3.410234596,3.4155,0.04,3.4157342183,0.0455,0.0,0.0455,3.37,0.04,3.3702373804
2020-11-23 02:00:00,3.3855,0.02,3.385559075,0.0455,0.0,0.0455,3.34,0.02,3.3400598797,3.3455,0.02,3.3455597813,0.0455,0.0,0.0455,3.3,0.02,3.3000606055
2020-11-23 02:30:00,3.3055,0.0195,3.3055575173,0.0455,-0.0005,0.0455027472,3.26,0.02,3.2600613491,3.2655,0.0195,3.2655582218,0.0455,-0.0005,0.0455027472,3.22,0.02,3.2200621112
2020-11-23 03:00:00,3.2655,0.02,3.2655612458,0.0455,0.0,0.0455,3.22,0.02,3.2200621112,3.2255,0.02,3.2255620053,0.0455,0.0,0.0455,3.18,0.02,3.1800628925
2020-11-23 03:30:00,3.1955,0.02,3.1955625874,0.0455,0.0,0.0455,3.15,0.02,3.1500634914,3.1555,0.02,3.1555633808,0.0455,0.0,0.0455,3.11,0.02,3.110064308
2020-11-23 04:00:00,3.1255,0.02,3.1255639890999998,0.0455,0.0,0.0455,3.08,0.02,3.0800649344,3.0855,0.02,3.0855648186,0.0455,0.0,0.0455,3.04,0.02,3.0400657888
2020-11-23 04:30:00,3.205,0.02,3.2050624019,0.045,0.0,0.045,3.16,0.02,3.1600632905,3.155,0.02,3.1550633908,0.045,0.0,0.045,3.11,0.02,3.110064308
2020-11-23 05:00:00,3.235,0.02,3.2350618232,0.045,0.0,0.045,3.19,0.02,3.1900626953,3.185,0.02,3.1850627937000002,0.045,0.0,0.045,3.14,0.02,3.1400636936
2020-11-23 05:30:00,3.255,0.05,3.2553840019,0.045,0.0,0.045,3.21,0.05,3.2103893845,3.185,0.05,3.1853924405,0.045,0.0,0.045,3.14,0.05,3.1403980639
2020-11-23 06:00:00,3.385,0.05,3.3853692561,0.045,0.0,0.045,3.34,0.05,3.3403742305,3.345,0.05,3.3453736712,0.045,0.0,0.045,3.3,0.05,3.3003787661
2020-11-23 06:30:00,3.875,0.31,3.8873802232,0.045,0.0,0.045,3.83,0.31,3.8425252114,3.835,0.31,3.8475089344,0.045,0.0,0.045,3.79,0.31,3.8026569659
2020-11-23 07:00:00,4.265,0.27,4.2735377616,0.045,0.0,0.045,4.22,0.27,4.2286286193,4.215,0.27,4.223638834,0.045,0.0,0.045,4.17,0.27,4.1787318651
2020-11-23 07:30:00,4.675,0.34,4.6873473308,0.045,0.0,0.045,4.63,0.34,4.6424670166,4.615,0.34,4.6275074284,0.045,0.0,0.045,4.57,0.34,4.5826302491
2020-11-23 08:00:00,4.915,0.38,4.9296678387,0.045,0.0,0.045,4.87,0.38,4.8848029643,4.855,0.38,4.8698485603,0.045,0.0,0.045,4.8100000000000005,0.38,4.8249870466
2020-11-23 08:30:00,5.235,0.52,5.2607627774,0.045,0.0,0.045,5.19,0.52,5.215985046,5.175,0.52,5.2010599881,0.045,0.0,0.045,5.13,0.52,5.1562874241
2020-11-23 09:00:00,5.294,0.52,5.319477042,0.034,0.0,0.034,5.26,0.52,5.2856409261,5.234,0.52,5.2597676755,0.034,0.0,0.034,5.2,0.52,5.225935323
2020-11-23 09:30:00,5.434,0.48,5.4551586595,0.044,0.0,0.044,5.39,0.48,5.4113307051,5.364,0.48,5.3854336873,0.044,0.0,0.044,5.32,0.48,5.3416102441
2020-11-23 10:00:00,5.4005,0.501,5.4236888969,0.0505,0.001,0.050509899999999996,5.35,0.5,5.373313689,5.3305,0.501,5.3539920854,0.0505,0.001,0.050509899999999996,5.28,0.5,5.3036214043
2020-11-23 10:30:00,5.294,0.5415,5.3216217688,0.054,0.0015,0.0540208293,5.24,0.54,5.2677509432,5.234,0.5415,5.2619367395,0.054,0.0015,0.0540208293,5.18,0.54,5.20807066
2020-11-23 11:00:00,5.2965,0.5795,5.3281077786,0.0565,-0.0005,0.0565022123,5.24,0.58,5.2720015175,5.2365,0.5795,5.2684677564,0.0565,-0.0005,0.0565022123,5.18,0.58,5.2123699025
2020-11-23 11:30:00,5.2725,1.0995,5.3859220659,0.052500000000000005,-0.0005,0.0525023809,5.22,1.1,5.3346415062,5.3225,1.0995,5.4348787015,0.052500000000000005,-0.0005,0.0525023809,5.27,1.1,5.3835768779
2020-11-23 12:00:00,5.1915,1.279,5.3467292105,0.051500000000000004,-0.001,0.0515097078,5.14,1.28,5.2969802718,5.2915,1.279,5.4438785117,0.051500000000000004,-0.001,0.0515097078,5.24,1.28,5.394070819
2020-11-23 12:30:00,5.2715,1.3005,5.4295499353,0.051500000000000004,0.0005,0.051502427100000005,5.22,1.3,5.3794423503,5.3815,1.3005,5.5364106152,0.051500000000000004,0.0005,0.051502427100000005,5.33,1.3,5.48624644
2020-11-23 13:00:00,5.269,1.37,5.4441951655,0.049,0.0,0.049,5.22,1.37,5.3967860806,5.379,1.37,5.5507243671,0.049,0.0,0.049,5.33,1.37,5.5032535831
2020-11-23 13:30:00,5.447,1.32,5.6046595793,0.047,0.0,0.047,5.4,1.32,5.5589927145,5.557,1.32,5.7116240247,0.047,0.0,0.047,5.51,1.32,5.6659068118
2020-11-23 14:00:00,5.317,0.64,5.355379445,0.047,0.0,0.047,5.27,0.64,5.3087192429,5.277,0.64,5.3156682553,0.047,0.0,0.047,5.23,0.64,5.2690131903
2020-11-23 14:30:00,5.317,0.52,5.3423673591,0.047,0.0,0.047,5.27,0.52,5.295592507,5.257,0.52,5.2826554875,0.047,0.0,0.047,5.21,0.52,5.2358857894
2020-11-23 15:00:00,5.1865,0.52,5.212502494,0.0465,0.0,0.0465,5.14,0.52,5.1662365412,5.1265,0.52,5.1528052797,0.0465,0.0,0.0465,5.08,0.52,5.1065448201
2020-11-23 15:30:00,4.5765,0.33,4.588382313,0.0465,0.0,0.0465,4.53,0.33,4.542003963,4.5165,0.33,4.5285397481,0.0465,0.0,0.0465,4.47,0.33,4.4821646556
2020-11-23 16:00:00,4.677,0.68,4.7261748804,0.047,0.0,0.047,4.63,0.68,4.6796687917,4.697,0.68,4.7459676568999996,0.047,0.0,0.047,4.65,0.68,4.6994574155
2020-11-23 16:30:00,4.9365,1.12,5.0619593292,0.0465,0.0,0.0465,4.89,1.12,5.0166223697,5.0465,1.12,5.1692903043,0.0465,0.0,0.0465,5.0,1.12,5.123904761
2020-11-23 17:00:00,5.2665,1.12,5.3842754619,0.0465,0.0,0.0465,5.22,1.12,5.3388013636,5.3765,1.12,5.4919169923,0.0465,0.0,0.0465,5.33,1.12,5.4464024824
2020-11-23 17:30:00,5.2865,1.01,5.382116893,0.0465,0.0,0.0465,5.24,1.01,5.3364501309,5.4065,1.01,5.5000311135,0.0465,0.0,0.0465,5.36,1.01,5.4543285563
2020-11-23 18:00:00,5.2865,0.18,5.2895635217,0.0465,0.0,0.0465,5.24,0.18,5.2430906916,5.2465,0.18,5.2495868647,0.0465,0.0,0.0465,5.2,0.18,5.2031144519
2020-11-23 18:30:00,5.286,0.18,5.2890638113,0.046,0.0,0.046,5.24,0.18,5.2430906916,5.216,0.18,5.2191049041,0.046,0.0,0.046,5.17,0.18,5.1731325133
2020-11-23 19:00:00,5.006,0.15,5.008246799,0.046,0.0,0.046,4.96,0.15,4.9622676268,4.946,0.15,4.9482740425,0.046,0.0,0.046,4.9,0.15,4.9022953807
2020-11-23 19:30:00,4.796,0.12,4.7975010162,0.046,0.0,0.046,4.75,0.12,4.7515155477,4.736,0.12,4.7375200263,0.046,0.0,0.046,4.69,0.12,4.6915349301
2020-11-23 20:00:00,4.5065,0.09,4.5073986123,0.0465,0.0,0.0465,4.46,0.09,4.4609079793,4.4565,0.09,4.4574086923,0.0465,0.0,0.0465,4.41,0.09,4.4109182717
2020-11-23 20:30:00,4.266,0.07,4.2665742697999995,0.046,0.0,0.046,4.22,0.07,4.2205805288,4.216,0.07,4.2165810795,0.046,0.0,0.046,4.17,0.07,4.1705874886
2020-11-23 21:00:00,4.0265,0.07,4.0271084229,0.0465,0.0,0.0465,3.98,0.07,3.9806155303,3.9765,0.07,3.9771160720000003,0.0465,0.0,0.0465,3.93,0.07,3.9306233602000002
2020-11-23 21:30:00,3.926,0.04,3.9262037645000003,0.046,0.0,0.046,3.88,0.04,3.8802061801,3.876,0.04,3.8762063929,0.046,0.0,0.046,3.83,0.04,3.8302088716
2020-11-23 22:00:00,4.066,0.11,4.0674876767,0.046,0.0,0.046,4.02,0.11,4.0215046935,4.016,0.11,4.0175061917,0.046,0.0,0.046,3.9699999999999998,0.11,3.9715236371
2020-11-23 22:30:00,3.8155,0.11,3.8170853082000002,0.0455,0.0,0.0455,3.77,0.11,3.7716044331000003,3.7755,0.11,3.7771020968,0.0455,0.0,0.0455,3.73,0.11,3.7316216314
2020-11-23 23:00:00,3.496,0.11,3.4977301211,0.046,0.0,0.046,3.45,0.11,3.4517531777,3.446,0.11,3.4477552117,0.046,0.0,0.046,3.4,0.11,3.4017789464
2020-11-23 23:30:00,3.266,0.11,3.2678518938,0.046,0.0,0.046,3.22,0.11,3.2218783341,3.226,0.11,3.2278748427,0.046,0.0,0.046,3.18,0.11,3.1819019469
2020-11-24 00:00:00,3.0755,0.13,3.0782462946,0.0455,0.0,0.0455,3.03,0.13,3.0327874967,3.0355,0.13,3.0382824507,0.0455,0.0,0.0455,2.99,0.13,2.9928247526
2020-11-24 00:30:00,3.186,0.08,3.187004236,0.046,0.0,0.046,3.14,0.08,3.141018943,3.156,0.08,3.1570137789,0.046,0.0,0.046,3.11,0.08,3.1110287688
2020-11-24 01:00:00,3.4755000000000003,0.08,3.4764206089,0.0455,0.0,0.0455,3.43,0.08,3.4309328178,3.4355,0.08,3.4364313248,0.0455,0.0,0.0455,3.39,0.08,3.3909438214
2020-11-24 01:30:00,3.476,0.08,3.4769204765,0.046,0.0,0.046,3.43,0.08,3.4309328178,3.436,0.08,3.4369311893,0.046,0.0,0.046,3.39,0.08,3.3909438214
2020-11-24 02:00:00,3.3655,0.08,3.3664506902999998,0.0455,0.0,0.0455,3.32,0.08,3.3209637156,3.3255,0.08,3.3264621221,0.0455,0.0,0.0455,3.2800000000000002,0.08,3.2809754647
2020-11-24 02:30:00,3.2560000000000002,0.08,3.2569826527,0.046,0.0,0.046,3.21,0.08,3.21099673,3.216,0.08,3.216994871,0.046,0.0,0.046,3.17,0.08,3.171009303
2020-11-24 03:00:00,3.216,0.08,3.216994871,0.046,0.0,0.046,3.17,0.08,3.171009303,3.166,0.08,3.1670105778,0.046,0.0,0.046,3.12,0.08,3.1210254725
2020-11-24 03:30:00,3.116,0.05,3.1164011295,0.046,0.0,0.046,3.07,0.05,3.0704071391,3.076,0.05,3.0764063451,0.046,0.0,0.046,3.03,0.05,3.0304125132
2020-11-24 04:00:00,3.066,0.02,3.0660652309,0.046,0.0,0.046,3.02,0.02,3.0200662244,3.026,0.02,3.0260660931,0.046,0.0,0.046,2.98,0.02,2.9800671133
2020-11-24 04:30:00,3.036,0.06,3.0365928275,0.046,0.0,0.046,2.99,0.06,2.9906019461,2.996,0.06,2.9966007408,0.046,0.0,0.046,2.95,0.06,2.9506101064
2020-11-24 05:00:00,3.0355,0.06,3.0360929251,0.0455,0.0,0.0455,2.99,0.06,2.9906019461,2.9955,0.06,2.9961008411,0.0455,0.0,0.0455,2.95,0.06,2.9506101064
2020-11-24 05:30:00,3.1855,0.09,3.1867711324,0.0455,0.0,0.0455,3.14,0.09,3.1412895441,3.1455,0.09,3.1467872902,0.0455,0.0,0.0455,3.1,0.09,3.1013061764
2020-11-24 06:00:00,3.3055,0.09,3.3067250037,0.0455,0.0,0.0455,3.26,0.09,3.2612420947,3.2655,0.09,3.2667400034,0.0455,0.0,0.0455,3.22,0.09,3.2212575184
2020-11-24 06:30:00,3.7555,0.25,3.7638119307,0.0455,0.0,0.0455,3.71,0.25,3.7184136403,3.7155,0.25,3.7239012138,0.0455,0.0,0.0455,3.67,0.25,3.6785051312
2020-11-24 07:00:00,4.0755,0.29,4.0858047249,0.0455,0.0,0.0455,4.03,0.29,4.0404207702,4.0255,0.29,4.0359323892,0.0455,0.0,0.0455,3.98,0.29,3.9905513404
2020-11-24 07:30:00,4.5255,0.39,4.5422736873,0.0455,0.0,0.0455,4.48,0.39,4.4969434064,4.4755,0.39,4.4924603782,0.0455,0.0,0.0455,4.43,0.39,4.4471339085
2020-11-24 08:00:00,4.6855,0.39,4.7017029096,0.0455,0.0,0.0455,4.64,0.39,4.6563612403,4.6355,0.39,4.6518770674,0.0455,0.0,0.0455,4.59,0.39,4.6065388308
2020-11-24 08:30:00,4.9355,0.52,4.9628177732,0.0455,0.0,0.0455,4.89,0.52,4.9175705384,4.8855,0.52,4.9130957908,0.0455,0.0,0.0455,4.84,0.52,4.8678537365
2020-11-24 09:00:00,4.9755,0.56,5.0069152429,0.0455,0.0,0.0455,4.93,0.56,4.9617033366,4.9254999999999995,0.56,4.9572321158,0.0455,0.0,0.0455,4.88,0.56,4.9120260586
2020-11-24 09:30:00,4.945,0.51,4.9712297271,0.045,0.0,0.045,4.9,0.51,4.926469324,4.885,0.51,4.9115501626,0.045,0.0,0.045,4.84,0.51,4.8667956604
2020-11-24 10:00:00,4.9485,0.559,4.9799732178,0.0485,-0.001,0.048510308200000005,4.9,0.56,4.9318961870999996,4.8885000000000005,0.559,4.9203570246,0.0485,-0.001,0.048510308200000005,4.84,0.56,4.8722889898
2020-11-24 10:30:00,4.896,0.5615,4.9280927599,0.056,0.0015,0.0560200857,4.84,0.56,4.8722889898,4.8260000000000005,0.5615,4.8585551607,0.056,0.0015,0.0560200857,4.77,0.56,4.8027596234
2020-11-24 11:00:00,4.8335,0.6015,4.87078274,0.0635,0.0015,0.0635177141,4.77,0.6000000000000001,4.8075877527,4.7735,0.6015,4.8112477072,0.0635,0.0015,0.0635177141,4.71,0.6000000000000001,4.7480627629
2020-11-24 11:30:00,4.963,0.58,4.9967758605,0.053,0.0,0.053,4.91,0.58,4.9441379431,4.913,0.58,4.9471172414,0.053,0.0,0.053,4.86,0.58,4.8944866942
2020-11-24 12:00:00,5.02,0.5815,5.0535672797,0.05,0.0015,0.0500224949,4.97,0.58,5.0037286097,4.97,0.5815,5.0039027019,0.05,0.0015,0.0500224949,4.92,0.58,4.9540690346
2020-11-24 12:30:00,5.0515,0.581,5.084802184,0.051500000000000004,0.001,0.0515097078,5.0,0.58,5.0335275901,4.9915,0.581,5.0251998219,0.051500000000000004,0.001,0.0515097078,4.94,0.58,4.9739320462
2020-11-24 13:00:00,5.097,0.561,5.1277802215,0.047,0.001,0.0470106371,5.05,0.56,5.0809546347,5.037,0.561,5.0681446309,0.047,0.001,0.0470106371,4.99,0.56,5.0213245265
2020-11-24 13:30:00,5.096,0.5095000000000001,5.1214066671,0.046,-0.0005,0.0460027173,5.05,0.51,5.0756871456,5.036,0.5095000000000001,5.0617078393,0.046,-0.0005,0.0460027173,4.99,0.51,5.0159944179
2020-11-24 14:00:00,4.9965,0.51,5.0224607764,0.0465,0.0,0.0465,4.95,0.51,4.9762033720000005,4.9265,0.51,4.9528277024000005,0.0465,0.0,0.0465,4.88,0.51,4.9065772184
2020-11-24 14:30:00,4.9155,0.53,4.9439903165,0.0455,0.0,0.0455,4.87,0.53,4.8987549439,4.8555,0.53,4.8843403086,0.0455,0.0,0.0455,4.8100000000000005,0.53,4.8391114887
2020-11-24 15:00:00,5.015,0.53,5.0429282168,0.045,0.0,0.045,4.97,0.53,4.9981796686,4.965,0.53,4.9932078867000005,0.045,0.0,0.045,4.92,0.53,4.9484644083
2020-11-24 15:30:00,4.575,0.34,4.5876164835,0.045,0.0,0.045,4.53,0.34,4.5427414630000005,4.525,0.34,4.5377555024,0.045,0.0,0.045,4.48,0.34,4.4928832613
2020-11-24 16:00:00,4.6255,0.34,4.6379791127,0.0455,0.0,0.0455,4.58,0.34,4.5926027479,4.5755,0.34,4.5881151086,0.0455,0.0,0.0455,4.53,0.34,4.5427414630000005
2020-11-24 16:30:00,4.865,0.34,4.8768663094,0.045,0.0,0.045,4.82,0.34,4.8319768211,4.815,0.34,4.8269892273,0.045,0.0,0.045,4.77,0.34,4.7821020483000005
2020-11-24 17:00:00,5.185,0.31,5.1942588499,0.045,0.0,0.045,5.14,0.31,5.1493397635000004,5.135,0.31,5.1443488412,0.045,0.0,0.045,5.09,0.31,5.0994313408
2020-11-24 17:30:00,5.185,0.2,5.1888558469,0.045,0.0,0.045,5.14,0.2,5.1438895789,5.135,0.2,5.1388933634,0.045,0.0,0.045,5.09,0.2,5.0939277576
2020-11-24 18:00:00,5.185,0.2,5.1888558469,0.045,0.0,0.045,5.14,0.2,5.1438895789,5.135,0.2,5.1388933634,0.045,0.0,0.045,5.09,0.2,5.0939277576
2020-11-24 18:30:00,5.035,0.17,5.0378690932,0.045,0.0,0.045,4.99,0.17,4.9928949518,4.985,0.17,4.9878978538,0.045,0.0,0.045,4.94,0.17,4.9429242357
2020-11-24 19:00:00,4.9350000000000005,0.13,4.9367119624,0.045,0.0,0.045,4.89,0.13,4.8917277111,4.875,0.13,4.8767330253,0.045,0.0,0.045,4.83,0.13,4.8317491657
2020-11-24 19:30:00,4.705,0.13,4.7067956191,0.045,0.0,0.045,4.66,0.13,4.6618129521,4.655,0.13,4.6568148986,0.045,0.0,0.045,4.61,0.13,4.6118326075
2020-11-24 20:00:00,4.415,0.09,4.415917232,0.045,0.0,0.045,4.37,0.09,4.3709266752,4.355,0.09,4.3559298663,0.045,0.0,0.045,4.31,0.09,4.3109395728
2020-11-24 20:30:00,4.195,0.09,4.195965324,0.045,0.0,0.045,4.15,0.09,4.1509757889,4.145,0.09,4.1459769657,0.045,0.0,0.045,4.1,0.09,4.1009876859
2020-11-24 21:00:00,3.925,0.06,3.9254585719,0.045,0.0,0.045,3.88,0.06,3.8804638898,3.875,0.06,3.8754644883,0.045,0.0,0.045,3.83,0.06,3.8304699451
2020-11-24 21:30:00,3.6645,0.02,3.6645545773,0.044500000000000005,0.0,0.044500000000000005,3.62,0.02,3.6200552482,3.6145,0.02,3.6145553323,0.044500000000000005,0.0,0.044500000000000005,3.5700000000000003,0.02,3.570056022
2020-11-24 22:00:00,3.4050000000000002,-0.04,3.4052349405,0.045,0.0,0.045,3.36,-0.04,3.3602380868,3.355,-0.04,3.3552384416,0.045,0.0,0.045,3.31,-0.04,3.310241683
2020-11-24 22:30:00,3.4445,0.68,3.5109799558,0.044500000000000005,0.0,0.044500000000000005,3.4,0.68,3.4673332692,3.5145,0.68,3.5796801882000002,0.044500000000000005,0.0,0.044500000000000005,3.47,0.68,3.5360005656
2020-11-24 23:00:00,3.445,0.1,3.4464510732,0.045,0.0,0.045,3.4,0.1,3.4014702703,3.4050000000000002,0.1,3.4064681123,0.045,0.0,0.045,3.36,0.1,3.3614877659
2020-11-24 23:30:00,3.235,0.1,3.236545226,0.045,0.0,0.045,3.19,0.1,3.1915670132,3.195,0.1,3.1965645622,0.045,0.0,0.045,3.15,0.1,3.1515869019
2020-11-25 00:00:00,3.0045,0.06,3.0050990416,0.044500000000000005,0.0,0.044500000000000005,2.96,0.06,2.9606080457,2.9545,0.06,2.9551091773,0.044500000000000005,0.0,0.044500000000000005,2.91,0.06,2.910618491
2020-11-25 00:30:00,3.1445,0.06,3.145072376,0.044500000000000005,0.0,0.044500000000000005,3.1,0.06,3.1005805908,3.1045,0.06,3.1050797494,0.044500000000000005,0.0,0.044500000000000005,3.06,0.06,3.0605881788
2020-11-25 01:00:00,3.4145,0.09,3.4156859121,0.044500000000000005,0.0,0.044500000000000005,3.37,0.09,3.3712015662,3.3745,0.09,3.3756999645,0.044500000000000005,0.0,0.044500000000000005,3.33,0.09,3.3312159942
2020-11-25 01:30:00,3.385,0.09,3.3861962436,0.045,0.0,0.045,3.34,0.09,3.3412123548,3.335,0.09,3.3362141718,0.045,0.0,0.045,3.29,0.09,3.2912307728
2020-11-25 02:00:00,3.2845,0.09,3.285732833,0.044500000000000005,0.0,0.044500000000000005,3.24,0.09,3.241249759,3.2445,0.09,3.2457480263,0.044500000000000005,0.0,0.044500000000000005,3.2,0.09,3.2012653748
2020-11-25 02:30:00,3.2345,0.09,3.2357518833,0.044500000000000005,0.0,0.044500000000000005,3.19,0.09,3.1912693399,3.1945,0.09,3.1957675526,0.044500000000000005,0.0,0.044500000000000005,3.15,0.09,3.151285452
2020-11-25 03:00:00,3.175,0.09,3.1762753344,0.045,0.0,0.045,3.13,0.09,3.1312936624,3.135,0.09,3.1362916,0.045,0.0,0.045,3.09,0.09,3.0913104018
2020-11-25 03:30:00,3.115,0.09,3.1162998893,0.045,0.0,0.045,3.07,0.09,3.0713189349,3.085,0.09,3.0863125247,0.045,0.0,0.045,3.04,0.09,3.0413319451
2020-11-25 04:00:00,3.055,0.09,3.0563254081,0.045,0.0,0.045,3.01,0.09,3.0113452144,3.015,0.09,3.0163429845,0.045,0.0,0.045,2.9699999999999998,0.09,2.9713633235
2020-11-25 04:30:00,2.995,0.09,2.9963519486,0.045,0.0,0.045,2.95,0.09,2.951372562,2.955,0.09,2.9563702407,0.045,0.0,0.045,2.91,0.09,2.9113914199
2020-11-25 05:00:00,3.025,0.09,3.0263385468,0.045,0.0,0.045,2.98,0.09,2.9813587506,2.975,0.09,2.9763610332,0.045,0.0,0.045,2.93,0.09,2.9313819267000003
2020-11-25 05:30:00,3.095,0.09,3.0963082857,0.045,0.0,0.045,3.05,0.09,3.0513275799,3.055,0.09,3.0563254081,0.045,0.0,0.045,3.01,0.09,3.0113452144
2020-11-25 06:00:00,3.225,0.12,3.2272317859,0.045,0.0,0.045,3.18,0.12,3.1822633455,3.185,0.12,3.1872597949,0.045,0.0,0.045,3.14,0.12,3.142292157
2020-11-25 06:30:00,3.645,0.19,3.6499486298,0.045,0.0,0.045,3.6,0.19,3.6050104022,3.5949999999999998,0.19,3.6000173611,0.045,0.0,0.045,3.55,0.19,3.5550808711
2020-11-25 07:00:00,4.025,0.58,4.066574111,0.045,0.0,0.045,3.98,0.58,4.0220392837,4.035,0.58,4.0764721267,0.045,0.0,0.045,3.99,0.58,4.0319350193
2020-11-25 07:30:00,4.475,0.44,4.4965792554,0.045,0.0,0.045,4.43,0.44,4.4517973898,4.415,0.44,4.4368710822,0.045,0.0,0.045,4.37,0.44,4.392095172
2020-11-25 08:00:00,4.6595,0.44,4.6802286536,0.0395,0.0,0.0395,4.62,0.44,4.6409050841,4.5995,0.44,4.6204978357,0.0395,0.0,0.0395,4.5600000000000005,0.44,4.5811788876
2020-11-25 08:30:00,4.9595,0.5700000000000001,4.9921478594,0.029500000000000002,0.0,0.029500000000000002,4.93,0.5700000000000001,4.9628419277999996,4.8895,0.5700000000000001,4.9226121369,0.029500000000000002,0.0,0.029500000000000002,4.86,0.5700000000000001,4.893311762
2020-11-25 09:00:00,5.0245,0.53,5.0523757036,0.0345,0.0,0.0345,4.99,0.53,5.0180673571,4.9745,0.53,5.0026543205,0.0345,0.0,0.0345,4.94,0.53,4.9683498267
2020-11-25 09:30:00,5.1385,0.56,5.1689246706,0.0485,0.0,0.0485,5.09,0.56,5.120712841,5.0685,0.56,5.099342335,0.0485,0.0,0.0485,5.02,0.56,5.0511384855
2020-11-25 10:00:00,5.2295,0.56,5.2593982783,0.029500000000000002,0.0,0.029500000000000002,5.2,0.56,5.2300669212,5.1595,0.56,5.1898015617,0.029500000000000002,0.0,0.029500000000000002,5.13,0.56,5.1604747844
2020-11-25 10:30:00,5.2305,0.56,5.2603925947,0.030500000000000003,0.0,0.030500000000000003,5.2,0.56,5.2300669212,5.1605,0.56,5.1907957242,0.030500000000000003,0.0,0.030500000000000003,5.13,0.56,5.1604747844
2020-11-25 11:00:00,5.289,0.61,5.3240605744,0.049,0.0,0.049,5.24,0.61,5.2753862418,5.219,0.61,5.2545276667,0.049,0.0,0.049,5.17,0.61,5.2058620804
2020-11-25 11:30:00,5.2505,0.6105,5.2858736742,0.0505,0.0005,0.0505024752,5.2,0.61,5.2356565968,5.1805,0.6105,5.2163483875,0.0505,0.0005,0.0505024752,5.13,0.61,5.1661397581
2020-11-25 12:00:00,5.111,0.55,5.1405078543,0.051000000000000004,0.0,0.051000000000000004,5.06,0.55,5.0898035326,5.051,0.55,5.0808563255,0.051000000000000004,0.0,0.051000000000000004,5.0,0.55,5.0301590432
2020-11-25 12:30:00,5.193,0.5485,5.2218867519,0.053,-0.0015,0.0530212222,5.14,0.55,5.1693423179,5.123,0.5485,5.1522792287,0.053,-0.0015,0.0530212222,5.07,0.55,5.0997450917
2020-11-25 13:00:00,5.135,0.5485,5.1642111934,0.055,-0.0015,0.0550204507,5.08,0.55,5.1096868789,5.075,0.5485,5.1045545594,0.055,-0.0015,0.0550204507,5.02,0.55,5.0500396038
2020-11-25 13:30:00,5.1355,0.6095,5.1715423715,0.0555,-0.0005,0.055502252200000005,5.08,0.61,5.1164929395,5.0755,0.6095,5.1119654244,0.0555,-0.0005,0.055502252200000005,5.02,0.61,5.0569259437
2020-11-25 14:00:00,5.134,0.5695,5.1654899332,0.054,-0.0005,0.0540023148,5.08,0.5700000000000001,5.1118783241,5.054,0.5695,5.0859852782,0.054,-0.0005,0.0540023148,5.0,0.5700000000000001,5.0323851204
2020-11-25 14:30:00,4.9505,0.5095000000000001,4.9766495255,0.0505,-0.0005,0.0505024752,4.9,0.51,4.926469324,4.8905,0.5095000000000001,4.9169686291,0.0505,-0.0005,0.0505024752,4.84,0.51,4.8667956604
2020-11-25 15:00:00,4.8325,0.45,4.8534066644,0.052500000000000005,0.0,0.052500000000000005,4.78,0.45,4.8011352824,4.7725,0.45,4.79366835,0.052500000000000005,0.0,0.052500000000000005,4.72,0.45,4.741402746
2020-11-25 15:30:00,4.5005,0.37,4.5156838076,0.0505,0.0,0.0505,4.45,0.37,4.465355529,4.4405,0.37,4.4558882672,0.0505,0.0,0.0505,4.39,0.37,4.405564663
2020-11-25 16:00:00,4.53,0.34,4.5427414630000005,0.05,0.0,0.05,4.48,0.34,4.4928832613,4.48,0.34,4.4928832613,0.05,0.0,0.05,4.43,0.34,4.4430282466
2020-11-25 16:30:00,4.809,0.29,4.8177360866,0.049,0.0,0.049,4.76,0.29,4.7688258513,4.749,0.29,4.7578462564,0.049,0.0,0.049,4.7,0.29,4.7089383092
2020-11-25 17:00:00,5.2205,0.33,5.2309196371,0.0505,0.0,0.0505,5.17,0.33,5.1805212093,5.1505,0.33,5.1610609617,0.0505,0.0,0.0505,5.1,0.33,5.1106653187
2020-11-25 17:30:00,5.24,0.22,5.2446162872,0.05,0.0,0.05,5.19,0.22,5.1946607204,5.18,0.22,5.1846697098,0.05,0.0,0.05,5.13,0.22,5.134715182
2020-11-25 18:00:00,5.2385,0.22,5.2431176079,0.0485,0.0,0.0485,5.19,0.22,5.1946607204,5.1785,0.22,5.1831710612,0.0485,0.0,0.0485,5.13,0.22,5.134715182
2020-11-25 18:30:00,5.1785,0.15,5.1806719883,0.0485,0.0,0.0485,5.13,0.15,5.1321925139,5.1185,0.15,5.1206974378,0.0485,0.0,0.0485,5.07,0.15,5.0722184496
2020-11-25 19:00:00,4.9895,0.15,4.9917542257,0.0495,0.0,0.0495,4.94,0.15,4.9422768033,4.9195,0.15,4.9217862865,0.0495,0.0,0.0495,4.87,0.15,4.872309514
2020-11-25 19:30:00,4.8095,0.12,4.8109968042,0.0495,0.0,0.0495,4.76,0.12,4.7615123648,4.7595,0.12,4.7610125236,0.0495,0.0,0.0495,4.71,0.12,4.7115284144
2020-11-25 20:00:00,4.5895,0.08,4.5901971908,0.0495,0.0,0.0495,4.54,0.08,4.5407047911,4.5295,0.08,4.5302064247,0.0495,0.0,0.0495,4.48,0.08,4.4807142288
2020-11-25 20:30:00,4.3895,0.08,4.3902289519,0.0495,0.0,0.0495,4.34,0.08,4.3407372646,4.3295,0.08,4.3302390523,0.0495,0.0,0.0495,4.28,0.08,4.2807475983
2020-11-25 21:00:00,4.0995,0.03,4.099609768,0.0495,0.0,0.0495,4.05,0.03,4.0501111096,4.0395,0.03,4.0396113984,0.0495,0.0,0.0495,3.99,0.03,3.9901127804
2020-11-25 21:30:00,3.7995,0.029500000000000002,3.7996145199,0.0495,-0.0005,0.0495025252,3.75,0.03,3.7501199981,3.7495000000000003,0.029500000000000002,3.749616047,0.0495,-0.0005,0.0495025252,3.7,0.03,3.7001216196
2020-11-25 22:00:00,3.59,-0.032,3.5901426156,0.05,-0.002,0.050039984,3.54,-0.03,3.5401271164,3.55,-0.032,3.5501442224,0.05,-0.002,0.050039984,3.5,-0.03,3.5001285691
2020-11-25 22:30:00,3.8595,0.077,3.8602680283,0.0495,-0.003,0.0495908258,3.81,0.08,3.8108398025,3.8095,0.077,3.8102781066,0.0495,-0.003,0.0495908258,3.76,0.08,3.7608509675
2020-11-25 23:00:00,3.6195,0.166,3.6233046035000003,0.0495,-0.004,0.0496613532,3.5700000000000003,0.17,3.5740453271,3.5895,0.166,3.5933363675,0.0495,-0.004,0.0496613532,3.54,0.17,3.5440795702
2020-11-25 23:30:00,3.2695,0.8170000000000001,3.3700325295,0.0495,-0.003,0.0495908258,3.22,0.8200000000000001,3.3227699288,3.3595,0.8170000000000001,3.4574165572,0.0495,-0.003,0.0495908258,3.31,0.8200000000000001,3.4100586505
2020-11-26 00:00:00,3.12,0.8140000000000001,3.2244373153,0.05,-0.006,0.0503587132,3.07,0.8200000000000001,3.1776248992,3.2,0.8140000000000001,3.3019079333,0.05,-0.006,0.0503587132,3.15,0.8200000000000001,3.2549807987
2020-11-26 00:30:00,3.2565,0.8150000000000001,3.3569356935,0.0465,-0.005,0.0467680446,3.21,0.8200000000000001,3.3130801379,3.3465,0.8150000000000001,3.4443123044,0.0465,-0.005,0.0467680446,3.3,0.8200000000000001,3.4003529229
2020-11-26 01:00:00,3.51,0.8140000000000001,3.6031508434,0.05,-0.006,0.0503587132,3.46,0.8200000000000001,3.5558402664,3.6,0.8140000000000001,3.6908801118,0.05,-0.006,0.0503587132,3.55,0.8200000000000001,3.6434736173
2020-11-26 01:30:00,3.4695,0.8140000000000001,3.5637096192,0.0495,-0.006,0.0498623104,3.42,0.8200000000000001,3.5169304798,3.5695,0.8140000000000001,3.6611372891,0.0495,-0.006,0.0498623104,3.52,0.8200000000000001,3.6142495762999998
2020-11-26 02:00:00,3.4,0.8145,3.4961994008,0.05,-0.0055000000000000005,0.0503015904,3.35,0.8200000000000001,3.4488983748,3.49,0.8145,3.5837843476,0.05,-0.0055000000000000005,0.0503015904,3.44,0.8200000000000001,3.5363823323
2020-11-26 02:30:00,3.3495,0.8145,3.4471090061,0.0495,-0.0055000000000000005,0.0498046183,3.3,0.8200000000000001,3.4003529229,3.4395,0.8145,3.5346245204,0.0495,-0.0055000000000000005,0.0498046183,3.39,0.8200000000000001,3.4877643269
2020-11-26 03:00:00,3.32,0.322,3.3355785105,0.05,-0.008,0.050635955600000004,3.27,0.33,3.2866091949,3.33,0.322,3.3455319457,0.05,-0.008,0.050635955600000004,3.2800000000000002,0.33,3.2965588118999998
2020-11-26 03:30:00,3.2795,0.035,3.279686761,0.0495,-0.005,0.0497518844,3.23,0.04,3.2302476685,3.2395,0.035,3.2396890669,0.0495,-0.005,0.0497518844,3.19,0.04,3.1902507738
2020-11-26 04:00:00,3.189,0.035500000000000004,3.1891975872,0.049,-0.0045000000000000005,0.0492061988,3.14,0.04,3.1402547667,3.149,0.035500000000000004,3.1492000968,0.049,-0.0045000000000000005,0.0492061988,3.1,0.04,3.1002580538
2020-11-26 04:30:00,3.1895,0.035,3.1896920306,0.0495,-0.005,0.0497518844,3.14,0.04,3.1402547667,3.1495,0.035,3.1496944693,0.0495,-0.005,0.0497518844,3.1,0.04,3.1002580538
2020-11-26 05:00:00,3.1885,0.036500000000000005,3.188708908,0.0485,-0.0035,0.0486261247,3.14,0.04,3.1402547667,3.1485,0.036500000000000005,3.1487115619,0.0485,-0.0035,0.0486261247,3.1,0.04,3.1002580538
2020-11-26 05:30:00,3.3385,0.0775,3.3393994221,0.0485,-0.0025,0.0485643902,3.29,0.08,3.2909725006,3.2984999999999998,0.0775,3.2994103261,0.0485,-0.0025,0.0485643902,3.25,0.08,3.2509844663
2020-11-26 06:00:00,3.5285,0.098,3.5298606559,0.0485,-0.002,0.048541219600000005,3.48,0.1,3.4814364851,3.4785,0.098,3.4798802063,0.0485,-0.002,0.048541219600000005,3.43,0.1,3.4314574163
2020-11-26 06:30:00,3.949,0.24750000000000003,3.9567483177,0.049,-0.0025,0.0490637341,3.9,0.25,3.9080046059,3.909,0.24750000000000003,3.9168274471,0.049,-0.0025,0.0490637341,3.86,0.25,3.8680873827
2020-11-26 07:00:00,4.308,0.2675,4.3162970529999996,0.048,-0.0025,0.0480650601,4.26,0.27,4.2685477624,4.258,0.2675,4.2663942914,0.048,-0.0025,0.0480650601,4.21,0.27,4.2186490729
2020-11-26 07:30:00,4.7780000000000005,0.339,4.7900109603,0.048,-0.001,0.0480104155,4.73,0.34,4.7422041289,4.728,0.339,4.7401376562,0.048,-0.001,0.0480104155,4.68,0.34,4.6923341739
2020-11-26 08:00:00,5.118,0.49,5.1414029214,0.048,0.0,0.048,5.07,0.49,5.0936234647,5.058,0.49,5.08167925,0.048,0.0,0.048,5.01,0.49,5.0339050448
2020-11-26 08:30:00,5.248,0.54,5.2757088623,0.048,0.0,0.048,5.2,0.54,5.2279632745,5.198,0.54,5.2259739762,0.048,0.0,0.048,5.15,0.54,5.1782332895
2020-11-26 09:00:00,5.348,0.5700000000000001,5.3782900628,0.048,0.0,0.048,5.3,0.5700000000000001,5.3305628221,5.288,0.5700000000000001,5.3186317789,0.048,0.0,0.048,5.24,0.5700000000000001,5.2709107372
2020-11-26 09:30:00,5.5185,0.5705,5.5479106428,0.0485,0.0005,0.0485025773,5.47,0.5700000000000001,5.4996181686,5.4485,0.5705,5.4782864565,0.0485,0.0005,0.0485025773,5.4,0.5700000000000001,5.43
2020-11-26 10:00:00,5.4605,0.5700000000000001,5.4901694191,0.0505,0.0,0.0505,5.41,0.5700000000000001,5.4399448527,5.3905,0.5700000000000001,5.4205525779,0.0505,0.0,0.0505,5.34,0.5700000000000001,5.3703351851
2020-11-26 10:30:00,5.4655000000000005,0.542,5.4923086448,0.0555,0.002,0.0555360243,5.41,0.54,5.4368832984,5.3955,0.542,5.4226547235,0.0555,0.002,0.0555360243,5.34,0.54,5.3672339245
2020-11-26 11:00:00,5.4715,0.561,5.5001848378,0.061500000000000006,0.001,0.0615081295,5.41,0.56,5.43890614,5.4015,0.561,5.4305545987,0.061500000000000006,0.001,0.0615081295,5.34,0.56,5.3692830061
2020-11-26 11:30:00,5.3815,0.581,5.4127722333,0.061500000000000006,0.001,0.0615081295,5.32,0.58,5.3515231477,5.3215,0.581,5.3531227569,0.061500000000000006,0.001,0.0615081295,5.26,0.58,5.2918805731
2020-11-26 12:00:00,5.365,0.5795,5.3962065611,0.045,-0.0005,0.0450027777,5.32,0.58,5.3515231477,5.285,0.5795,5.3166761468,0.045,-0.0005,0.0450027777,5.24,0.58,5.2720015175
2020-11-26 12:30:00,5.3645,0.6105,5.3991268276,0.044500000000000005,0.0005,0.0445028089,5.32,0.61,5.3548576078,5.3245000000000005,0.6105,5.3593852726,0.044500000000000005,0.0005,0.0445028089,5.28,0.61,5.3151199422
2020-11-26 13:00:00,5.382,0.611,5.4165713325,0.062,0.001,0.062008064,5.32,0.61,5.3548576078,5.312,0.611,5.3470239386,0.062,0.001,0.062008064,5.25,0.61,5.2853192903
2020-11-26 13:30:00,5.312,0.5715,5.3426544199,0.062,0.0015,0.062018142500000005,5.25,0.5700000000000001,5.280852204,5.252,0.5715,5.283002579,0.062,0.0015,0.062018142500000005,5.19,0.5700000000000001,5.2212067571
2020-11-26 14:00:00,4.9105,0.482,4.9340991326,0.0505,0.002,0.0505395884,4.86,0.48,4.8836461788,4.8505,0.482,4.8743896285,0.0505,0.002,0.0505395884,4.8,0.48,4.8239402981
2020-11-26 14:30:00,4.585,0.402,4.6025893799,0.035,0.002,0.0350570963,4.55,0.4,4.5675485766,4.535,0.402,4.5527825558,0.035,0.002,0.0350570963,4.5,0.4,4.5177427992
2020-11-26 15:00:00,4.5855,0.4005,4.6029567128,0.035500000000000004,0.0005,0.035503521,4.55,0.4,4.5675485766,4.5355,0.4005,4.5531484162,0.035500000000000004,0.0005,0.035503521,4.5,0.4,4.5177427992
2020-11-26 15:30:00,4.629,0.3195,4.6400130657,0.049,-0.0005,0.049002551000000005,4.58,0.32,4.5911654294,4.569,0.3195,4.580157339,0.049,-0.0005,0.049002551000000005,4.52,0.32,4.5313132754000005
2020-11-26 16:00:00,4.75,0.26,4.7571104675,0.04,0.0,0.04,4.71,0.26,4.7171707622,4.69,0.26,4.6972012944,0.04,0.0,0.04,4.65,0.26,4.6572631448
2020-11-26 16:30:00,5.096,0.26,5.1026283423,0.026000000000000002,0.0,0.026000000000000002,5.07,0.26,5.0766622893,5.036,0.26,5.0427072094,0.026000000000000002,0.0,0.026000000000000002,5.01,0.26,5.0167419706
2020-11-26 17:00:00,5.5015,0.31,5.5102270597,0.0315,0.0,0.0315,5.47,0.31,5.4787772358,5.4415,0.31,5.4503231326,0.0315,0.0,0.0315,5.41,0.31,5.4188744219
2020-11-26 17:30:00,5.5875,0.2,5.5910782726,0.0475,0.0,0.0475,5.54,0.2,5.5436089328,5.5275,0.2,5.5311170888,0.0475,0.0,0.0475,5.48,0.2,5.4836484205
2020-11-26 18:00:00,5.5935,0.2,5.5970744367,0.0335,0.0,0.0335,5.5600000000000005,0.2,5.5635959594,5.5435,0.2,5.5471066557,0.0335,0.0,0.0335,5.51,0.2,5.5136285693
2020-11-26 18:30:00,5.486,0.17,5.4886333454,0.026000000000000002,0.0,0.026000000000000002,5.46,0.17,5.4626458791,5.426,0.17,5.4286624504,0.026000000000000002,0.0,0.026000000000000002,5.4,0.17,5.4026752632
2020-11-26 19:00:00,5.3375,0.1695,5.3401906801,0.0375,-0.0005,0.0375033332,5.3,0.17,5.3027257142,5.2875,0.1695,5.2902161109,0.0375,-0.0005,0.0375033332,5.25,0.17,5.2527516598
2020-11-26 19:30:00,5.053,0.1095,5.0541863094,0.043000000000000003,-0.0005,0.0430029069,5.01,0.11,5.0112074393,4.993,0.1095,4.9942005617,0.043000000000000003,-0.0005,0.0430029069,4.95,0.11,4.9512220714
2020-11-26 20:00:00,4.846,0.0785,4.8466357662,0.026000000000000002,-0.0015,0.0260432333,4.82,0.08,4.8206638547,4.786,0.0785,4.7866437354,0.026000000000000002,-0.0015,0.0260432333,4.76,0.08,4.7606722214
2020-11-26 20:30:00,4.5985,0.0795,4.5991871564,0.0285,-0.0005,0.0285043856,4.57,0.08,4.5707001652,4.5485,0.0795,4.549194709,0.0285,-0.0005,0.0285043856,4.52,0.08,4.5207079092
2020-11-26 21:00:00,4.5365,0.078,4.5371705115,0.0465,-0.002,0.046542990900000004,4.49,0.08,4.4907126383,4.4865,0.078,4.4871779829000005,0.0465,-0.002,0.046542990900000004,4.44,0.08,4.4407206622
2020-11-26 21:30:00,4.6355,0.148,4.6378620344,0.035500000000000004,-0.002,0.0355562934,4.6,0.15,4.6024450024,4.5755,0.148,4.5778929924,0.035500000000000004,-0.002,0.0355562934,4.54,0.15,4.5424772977
2020-11-26 22:00:00,4.3565000000000005,0.14650000000000002,4.3589625486,0.026500000000000003,-0.0035,0.0267301328,4.33,0.15,4.3325973734,4.3065,0.14650000000000002,4.3089911232,0.026500000000000003,-0.0035,0.0267301328,4.28,0.15,4.282627698
2020-11-26 22:30:00,4.116,0.146,4.1185885932,0.036000000000000004,-0.004,0.036221540600000005,4.08,0.15,4.0827564218,4.066,0.146,4.068620405,0.036000000000000004,-0.004,0.036221540600000005,4.03,0.15,4.0327905971
2020-11-26 23:00:00,3.765,0.148,3.7679077749000003,0.045,-0.002,0.0450444225,3.7199999999999998,0.15,3.7230229653,3.735,0.148,3.7379311123,0.045,-0.002,0.0450444225,3.69,0.15,3.693047522
2020-11-26 23:30:00,3.426,0.8185,3.5224165356,0.026000000000000002,-0.0015,0.0260432333,3.4,0.8200000000000001,3.4974848105,3.516,0.8185,3.610013608,0.026000000000000002,-0.0015,0.0260432333,3.49,0.8200000000000001,3.585038354
2020-11-27 00:00:00,3.2165,0.8185,3.3190080596,0.026500000000000003,-0.0015,0.0265424189,3.19,0.8200000000000001,3.2937061193,3.3064999999999998,0.8185,3.406300706,0.026500000000000003,-0.0015,0.0265424189,3.2800000000000002,0.8200000000000001,3.380946613
2020-11-27 00:30:00,3.3655,0.7895000000000001,3.4568628118999998,0.0455,-0.0005,0.0455027472,3.32,0.79,3.4126968808,3.4555,0.7895000000000001,3.5445437647,0.0455,-0.0005,0.0455027472,3.41,0.79,3.5003142715999997
2020-11-27 01:00:00,3.674,0.8190000000000001,3.7641781307,0.034,-0.001,0.0340147027,3.64,0.8200000000000001,3.7312196397,3.7640000000000002,0.8190000000000001,3.8520717802,0.034,-0.001,0.0340147027,3.73,0.8200000000000001,3.8190705676
2020-11-27 01:30:00,3.646,0.8180000000000001,3.7366348497,0.026000000000000002,-0.002,0.0260768096,3.62,0.8200000000000001,3.7117111957,3.7359999999999998,0.8180000000000001,3.824502582,0.026000000000000002,-0.002,0.0260768096,3.71,0.8200000000000001,3.7995394458
2020-11-27 02:00:00,3.566,0.8200000000000001,3.6590649079,0.036000000000000004,0.0,0.036000000000000004,3.5300000000000002,0.8200000000000001,3.6239895143,3.656,0.8200000000000001,3.7468301269,0.036000000000000004,0.0,0.036000000000000004,3.62,0.8200000000000001,3.7117111957
2020-11-27 02:30:00,3.5700000000000003,0.39,3.5912393404,0.04,0.0,0.04,3.5300000000000002,0.39,3.5514785653,3.5700000000000003,0.39,3.5912393404,0.04,0.0,0.04,3.5300000000000002,0.39,3.5514785653
2020-11-27 03:00:00,3.526,0.07,3.5266947698999997,0.026000000000000002,0.0,0.026000000000000002,3.5,0.07,3.50069993,3.476,0.07,3.4767047617,0.026000000000000002,0.0,0.026000000000000002,3.45,0.07,3.4507100719
2020-11-27 03:30:00,3.5,0.07,3.50069993,0.03,0.0,0.03,3.47,0.07,3.4707059801,3.46,0.07,3.46070802,0.03,0.0,0.03,3.43,0.07,3.4307142113999998
2020-11-27 04:00:00,3.3855,0.07,3.3862235972,0.0455,0.0,0.0455,3.34,0.07,3.3407334524,3.3455,0.07,3.3462322469,0.0455,0.0,0.0455,3.3,0.07,3.3007423407
2020-11-27 04:30:00,3.3655,0.03,3.365633707,0.025500000000000002,0.0,0.025500000000000002,3.34,0.03,3.3401347278,3.3255,0.03,3.3256353152,0.025500000000000002,0.0,0.025500000000000002,3.3,0.03,3.3001363608
2020-11-27 05:00:00,3.3665,0.03,3.3666336673,0.026500000000000003,0.0,0.026500000000000003,3.34,0.03,3.3401347278,3.3265000000000002,0.03,3.3266352746,0.026500000000000003,0.0,0.026500000000000003,3.3,0.03,3.3001363608
2020-11-27 05:30:00,3.485,0.08,3.4859181,0.045,0.0,0.045,3.44,0.08,3.4409301067999998,3.445,0.08,3.4459287572,0.045,0.0,0.045,3.4,0.08,3.4009410462
2020-11-27 06:00:00,3.6585,0.11,3.6601533096,0.0285,0.0,0.0285,3.63,0.11,3.6316662842,3.6185,0.11,3.6201715774,0.0285,0.0,0.0285,3.59,0.11,3.5916848414
2020-11-27 06:30:00,4.056,0.22,4.0619620875,0.026000000000000002,0.0,0.026000000000000002,4.03,0.22,4.0360004955,4.006,0.22,4.0120363907,0.026000000000000002,0.0,0.026000000000000002,3.98,0.22,3.9860757645
2020-11-27 07:00:00,4.442,0.27,4.4501981978,0.042,0.0,0.042,4.4,0.27,4.4082763071,4.392,0.27,4.400291354,0.042,0.0,0.042,4.35,0.27,4.3583712554
2020-11-27 07:30:00,4.899,0.43,4.9178349911,0.029,0.0,0.029,4.87,0.43,4.8889467168,4.849,0.43,4.868028451,0.029,0.0,0.029,4.82,0.43,4.839142486
2020-11-27 08:00:00,5.206,0.43,5.2237281706,0.026000000000000002,0.0,0.026000000000000002,5.18,0.43,5.1978168494,5.146,0.43,5.1639341591,0.026000000000000002,0.0,0.026000000000000002,5.12,0.43,5.1380249124
2020-11-27 08:30:00,5.401,0.5,5.4240944866,0.041,0.0,0.041,5.36,0.5,5.3832703815,5.331,0.5,5.3543964179,0.041,0.0,0.041,5.29,0.5,5.3135769497
2020-11-27 09:00:00,5.5205,0.5,5.54309663,0.030500000000000003,0.0,0.030500000000000003,5.49,0.5,5.5127216509,5.4505,0.5,5.4733856296,0.030500000000000003,0.0,0.030500000000000003,5.42,0.5,5.443013871
2020-11-27 09:30:00,5.5955,0.47000000000000003,5.6152043819,0.025500000000000002,0.0,0.025500000000000002,5.57,0.47000000000000003,5.5897942717,5.5355,0.47000000000000003,5.5554171986,0.025500000000000002,0.0,0.025500000000000002,5.51,0.47000000000000003,5.5300090416
2020-11-27 10:00:00,5.681,0.491,5.7021787064,0.041,0.001,0.0410121933,5.64,0.49,5.661245446,5.611,0.491,5.6324419216,0.041,0.001,0.0410121933,5.57,0.49,5.5915114236
2020-11-27 10:30:00,5.677,0.5215000000000001,5.7009026698,0.037,0.0015,0.0370303929,5.64,0.52,5.6639209034,5.607,0.5215000000000001,5.6311998055,0.037,0.0015,0.0370303929,5.57,0.52,5.5942202316
2020-11-27 11:00:00,5.6025,0.4505,5.6205832882,0.0325,0.0005,0.0325038459,5.57,0.45,5.5881481727,5.5425,0.4505,5.5607784077,0.0325,0.0005,0.0325038459,5.51,0.45,5.5283451412
2020-11-27 11:30:00,5.6835,0.5205000000000001,5.7072841615000005,0.043500000000000004,0.0005,0.043502873500000004,5.64,0.52,5.6639209034,5.6235,0.5205000000000001,5.6475368525,0.043500000000000004,0.0005,0.043502873500000004,5.58,0.52,5.6041770136
2020-11-27 12:00:00,5.616,0.4615,5.6349301903,0.036000000000000004,0.0015,0.0360312364,5.58,0.46,5.5989284689000005,5.546,0.4615,5.5651683038,0.036000000000000004,0.0015,0.0360312364,5.51,0.46,5.529168111
2020-11-27 12:30:00,5.699,0.4615,5.717655398,0.029,0.0015,0.029038767200000003,5.67,0.46,5.6886290087999996,5.639,0.4615,5.6578532369,0.029,0.0015,0.029038767200000003,5.61,0.46,5.6288275866
2020-11-27 13:00:00,5.6905,0.4315,5.7068364704,0.0405,0.0015,0.0405277683,5.65,0.43,5.6663392062,5.6205,0.4315,5.6370393382,0.0405,0.0015,0.0405277683,5.58,0.43,5.5965435762
2020-11-27 13:30:00,5.683,0.431,5.6993201349,0.033,0.001,0.033015148,5.65,0.43,5.6663392062,5.6129999999999995,0.431,5.6295230704,0.033,0.001,0.033015148,5.58,0.43,5.5965435762
2020-11-27 14:00:00,5.5165,0.41100000000000003,5.5317893353,0.026500000000000003,0.001,0.0265188612,5.49,0.41000000000000003,5.5052883667,5.4465,0.41100000000000003,5.4619852847,0.026500000000000003,0.001,0.0265188612,5.42,0.41000000000000003,5.4354852589
2020-11-27 14:30:00,5.479,0.3805,5.4921963958,0.039,0.0005,0.039003205,5.44,0.38,5.4532559082,5.419,0.3805,5.4323421514,0.039,0.0005,0.039003205,5.38,0.38,5.3934033782
2020-11-27 15:00:00,5.3915,0.38,5.4048748598,0.0315,0.0,0.0315,5.36,0.38,5.3734532658,5.3315,0.38,5.3450249999,0.0315,0.0,0.0315,5.3,0.38,5.3136051792
2020-11-27 15:30:00,5.265,1.01,5.3610003730999995,0.025,0.0,0.025,5.24,1.01,5.3364501309,5.375,1.01,5.4690698478,0.025,0.0,0.025,5.35,1.01,5.4445018138
2020-11-27 16:00:00,5.3675,0.98,5.4562309564,0.0375,0.0,0.0375,5.33,0.98,5.4193449789,5.4675,0.98,5.5546337638,0.0375,0.0,0.0375,5.43,0.98,5.5177259809
2020-11-27 16:30:00,5.6325,0.61,5.6654352216,0.0325,0.0,0.0325,5.6,0.61,5.6331252427,5.6425,0.61,5.6753771901,0.0325,0.0,0.0325,5.61,0.61,5.6430665422
2020-11-27 17:00:00,5.945,0.29,5.952068968,0.025,0.0,0.025,5.92,0.29,5.9270987844,5.885,0.29,5.8921409521,0.025,0.0,0.025,5.86,0.29,5.8671713798
2020-11-27 17:30:00,6.0365,0.29,6.0434619425,0.036500000000000005,0.0,0.036500000000000005,6.0,0.29,6.007004245,5.9765,0.29,5.9835317539,0.036500000000000005,0.0,0.036500000000000005,5.94,0.29,5.9470749112
2020-11-27 18:00:00,6.0325,0.28950000000000004,6.0394425653,0.0325,-0.0005,0.0325038459,6.0,0.29,6.007004245,5.9725,0.28950000000000004,5.9795122293,0.0325,-0.0005,0.0325038459,5.94,0.29,5.9470749112
2020-11-27 18:30:00,5.905,0.29,5.9121167952,0.025,0.0,0.025,5.88,0.29,5.887147017,5.835,0.29,5.8422020677,0.025,0.0,0.025,5.8100000000000005,0.29,5.8172330192
2020-11-27 19:00:00,5.8065,0.26,5.8123181477,0.036500000000000005,0.0,0.036500000000000005,5.77,0.26,5.7758549151,5.7365,0.26,5.7423890716,0.036500000000000005,0.0,0.036500000000000005,5.7,0.26,5.7059267433
2020-11-27 19:30:00,5.6125,0.24,5.6176290595000005,0.0325,0.0,0.0325,5.58,0.24,5.5851589055,5.5525,0.24,5.5576844324,0.0325,0.0,0.0325,5.52,0.24,5.5252149279000005
2020-11-27 20:00:00,5.305,0.22,5.3095597746,0.025,0.0,0.025,5.28,0.22,5.2845813458,5.245,0.22,5.2496118904,0.025,0.0,0.025,5.22,0.22,5.2246339585
2020-11-27 20:30:00,5.016,0.1895,5.019578294,0.036000000000000004,-0.0005,0.0360034721,4.98,0.19,4.98362318,4.966,0.1895,4.9696142959,0.036000000000000004,-0.0005,0.0360034721,4.93,0.19,4.9336598991
2020-11-27 21:00:00,4.8125,0.16,4.8151590057,0.0325,0.0,0.0325,4.78,0.16,4.7826770746000005,4.7525,0.16,4.7551925566,0.0325,0.0,0.0325,4.72,0.16,4.7227110858
2020-11-27 21:30:00,4.575,0.13,4.5768466219,0.025,0.0,0.025,4.55,0.13,4.551856764,4.525,0.13,4.5268670181,0.025,0.0,0.025,4.5,0.13,4.5018773862
2020-11-27 22:00:00,4.316,0.1,4.3171583246,0.036000000000000004,0.0,0.036000000000000004,4.28,0.1,4.2811680649,4.266,0.1,4.2671718972,0.036000000000000004,0.0,0.036000000000000004,4.23,0.1,4.231181868
2020-11-27 22:30:00,4.1035,0.14,4.1058875106,0.0335,0.0,0.0335,4.07,0.14,4.0724071506,4.0735,0.14,4.0759050835,0.0335,0.0,0.0335,4.04,0.14,4.0424250148
2020-11-27 23:00:00,3.7345,0.6185,3.7853708537,0.0245,-0.0015,0.0245458754,3.71,0.62,3.7614491888,3.7945,0.6185,3.8445770248,0.0245,-0.0015,0.0245458754,3.77,0.62,3.8206413074
