Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-27 23:30:00,3.545,0.03,3.5451269371,0.035,0.0,0.035,3.51,0.03,3.5101282028,3.505,0.03,3.5051283857,0.035,0.0,0.035,3.47,0.03,3.4701296806
2020-11-28 00:00:00,3.321,0.03,3.3211354986,0.031,0.0,0.031,3.29,0.03,3.2901367753,3.271,0.03,3.2711375697,0.031,0.0,0.031,3.24,0.03,3.2401388859
2020-11-28 00:30:00,3.4145,0.03,3.4146317883,0.0245,0.0,0.0245,3.39,0.03,3.3901327408,3.3645,0.03,3.3646337468,0.0245,0.0,0.0245,3.34,0.03,3.3401347278
2020-11-28 01:00:00,3.6870000000000003,0.03,3.6871220484,0.037,0.0,0.037,3.65,0.03,3.6501232856,3.6470000000000002,0.03,3.647123387,0.037,0.0,0.037,3.61,0.03,3.6101246516
2020-11-28 01:30:00,3.68,0.03,3.6801222806,0.03,0.0,0.03,3.65,0.03,3.6501232856,3.64,0.03,3.6401236243,0.03,0.0,0.03,3.61,0.03,3.6101246516
2020-11-28 02:00:00,3.5945,0.03,3.5946251891000003,0.0245,0.0,0.0245,3.5700000000000003,0.03,3.5701260482,3.5445,0.03,3.544626955,0.0245,0.0,0.0245,3.52,0.03,3.5201278386
2020-11-28 02:30:00,3.508,0.03,3.5081282759,0.038,0.0,0.038,3.47,0.03,3.4701296806,3.468,0.03,3.4681297554,0.038,0.0,0.038,3.43,0.03,3.4301311928000002
2020-11-28 03:00:00,3.4385,0.03,3.4386308684999998,0.0285,0.0,0.0285,3.41,0.03,3.4101319623,3.3985,0.03,3.3986324088,0.0285,0.0,0.0285,3.37,0.03,3.3701335285000003
2020-11-28 03:30:00,3.3745,0.03,3.3746333505,0.0245,0.0,0.0245,3.35,0.03,3.3501343257,3.3245,0.03,3.3246353559,0.0245,0.0,0.0245,3.3,0.03,3.3001363608
2020-11-28 04:00:00,3.3195,0.03,3.3196355598,0.0395,0.0,0.0395,3.2800000000000002,0.03,3.2801371923,3.2595,0.03,3.2596380551,0.0395,0.0,0.0395,3.22,0.03,3.2201397485
2020-11-28 04:30:00,3.257,0.03,3.257138161,0.027,0.0,0.027,3.23,0.03,3.2301393159,3.217,0.03,3.2171398788,0.027,0.0,0.027,3.19,0.03,3.1901410627
2020-11-28 05:00:00,3.2145,0.03,3.2146399876,0.0245,0.0,0.0245,3.19,0.03,3.1901410627,3.1745,0.03,3.1746417514,0.0245,0.0,0.0245,3.15,0.03,3.1501428539
2020-11-28 05:30:00,3.2705,0.03,3.2706375907,0.0405,0.0,0.0405,3.23,0.03,3.2301393159,3.2205,0.03,3.2206397268,0.0405,0.0,0.0405,3.18,0.03,3.1801415063
2020-11-28 06:00:00,3.3265000000000002,0.06,3.3270410653,0.026500000000000003,0.0,0.026500000000000003,3.3,0.06,3.3005454095,3.2765,0.06,3.2770493206999998,0.026500000000000003,0.0,0.026500000000000003,3.25,0.06,3.250553799
2020-11-28 06:30:00,3.0445,-0.04,3.0447627576,0.0245,0.0,0.0245,3.02,-0.04,3.020264889,2.9945,-0.04,2.9947671445,0.0245,0.0,0.0245,2.9699999999999998,-0.04,2.9702693481
2020-11-28 07:00:00,3.251,0.01,3.2510153798,0.041,0.0,0.041,3.21,0.01,3.2100155763,3.211,0.01,3.2110155714,0.041,0.0,0.041,3.17,0.01,3.1700157728
2020-11-28 07:30:00,3.406,0.01,3.4060146799,0.026000000000000002,0.0,0.026000000000000002,3.38,0.01,3.3800147929,3.366,0.01,3.3660148544,0.026000000000000002,0.0,0.026000000000000002,3.34,0.01,3.34001497
2020-11-28 08:00:00,3.5545,0.03,3.5546265978,0.0245,0.0,0.0245,3.5300000000000002,0.03,3.5301274765,3.5045,0.03,3.504628404,0.0245,0.0,0.0245,3.48,0.03,3.4801293079
2020-11-28 08:30:00,3.9314999999999998,0.08850000000000001,3.9324959631,0.0415,-0.0015,0.0415270996,3.89,0.09,3.8910409918,3.8815,0.08850000000000001,3.8825087894,0.0415,-0.0015,0.0415270996,3.84,0.09,3.8410545427000002
2020-11-28 09:00:00,4.139,0.6775,4.1940824086,0.029,-0.0025,0.0291075592,4.11,0.68,4.1658732578,4.199,0.6775,4.2533054499,0.029,-0.0025,0.0291075592,4.17,0.68,4.2250798809
2020-11-28 09:30:00,4.3945,0.149,4.3970252728,0.0245,-0.001,0.0245203997,4.37,0.15,4.3725736129,4.3345,0.149,4.3370602083,0.0245,-0.001,0.0245203997,4.31,0.15,4.3126094189
2020-11-28 10:00:00,4.4585,0.15,4.4610225565,0.0385,0.0,0.0385,4.42,0.15,4.4225445165,4.4085,0.15,4.4110511502,0.0385,0.0,0.0385,4.37,0.15,4.3725736129
2020-11-28 10:30:00,4.5760000000000005,0.15,4.5784578190000005,0.036000000000000004,0.0,0.036000000000000004,4.54,0.15,4.5424772977,4.516,0.15,4.5184904559,0.036000000000000004,0.0,0.036000000000000004,4.48,0.15,4.4825104573
2020-11-28 11:00:00,4.614,0.15,4.6164375876,0.024,0.0,0.024,4.59,0.15,4.5924503264,4.554,0.15,4.5564696861,0.024,0.0,0.024,4.53,0.15,4.5324827633
2020-11-28 11:30:00,4.5120000000000005,0.15,4.5144926625,0.032,0.0,0.032,4.48,0.15,4.4825104573,4.442,0.15,4.4445319214,0.032,0.0,0.032,4.41,0.15,4.412550283
2020-11-28 12:00:00,4.5455,0.15,4.5479743018,0.0455,0.0,0.0455,4.5,0.15,4.5024993059,4.4855,0.15,4.4880073808,0.0455,0.0,0.0455,4.44,0.15,4.4425330612
2020-11-28 12:30:00,4.689,0.15,4.6913986187,0.029,0.0,0.029,4.66,0.15,4.6624135381,4.619,0.15,4.6214349503,0.029,0.0,0.029,4.59,0.15,4.5924503264
2020-11-28 13:00:00,4.844,0.15,4.8463219043,0.024,0.0,0.024,4.82,0.15,4.8223334601,4.784,0.15,4.7863510109,0.024,0.0,0.024,4.76,0.15,4.7623628588999996
2020-11-28 13:30:00,5.0685,0.26,5.0751642584,0.0385,0.0,0.0385,5.03,0.26,5.0367151994,5.0085,0.26,5.0152439871,0.0385,0.0,0.0385,4.97,0.26,4.9767961582
2020-11-28 14:00:00,5.0355,0.21,5.0398770074,0.0455,0.0,0.0455,4.99,0.21,4.9944168829,4.9755,0.21,4.9799297435,0.0455,0.0,0.0455,4.93,0.21,4.9344705896
2020-11-28 14:30:00,4.926,0.21,4.9304742165,0.046,0.0,0.046,4.88,0.21,4.8845163527,4.866,0.21,4.8705293347000005,0.046,0.0,0.046,4.82,0.21,4.8245725199
2020-11-28 15:00:00,4.926,0.21,4.9304742165,0.046,0.0,0.046,4.88,0.21,4.8845163527,4.866,0.21,4.8705293347000005,0.046,0.0,0.046,4.82,0.21,4.8245725199
2020-11-28 15:30:00,4.976,0.21,4.9804292988,0.046,0.0,0.046,4.93,0.21,4.9344705896,4.916,0.21,4.9204833096,0.046,0.0,0.046,4.87,0.21,4.8745256179
2020-11-28 16:00:00,5.0965,0.23,5.1016871964,0.0465,0.0,0.0465,5.05,0.23,5.0552349105,5.0365,0.23,5.0417489277,0.0465,0.0,0.0465,4.99,0.23,4.9952977889
2020-11-28 16:30:00,5.3365,0.23,5.3414541325,0.0465,0.0,0.0465,5.29,0.23,5.2949976393,5.2765,0.23,5.2815104137,0.0465,0.0,0.0465,5.23,0.23,5.2350549185
2020-11-28 17:00:00,5.5265,0.26,5.5326126062,0.0465,0.0,0.0465,5.48,0.26,5.4861644161,5.4565,0.26,5.4626909349,0.0465,0.0,0.0465,5.41,0.26,5.4162440861
2020-11-28 17:30:00,5.5665,0.26,5.5725687299,0.0465,0.0,0.0465,5.52,0.26,5.526119796,5.5165,0.26,5.5226236745,0.0465,0.0,0.0465,5.47,0.26,5.4761756729
2020-11-28 18:00:00,5.566,0.26,5.5720692745000004,0.046,0.0,0.046,5.52,0.26,5.526119796,5.516,0.26,5.522124229,0.046,0.0,0.046,5.47,0.26,5.4761756729
2020-11-28 18:30:00,5.6455,0.26,5.6514838981,0.0455,0.0,0.0455,5.6,0.26,5.6060324651,5.5855,0.26,5.5915481085,0.0455,0.0,0.0455,5.54,0.26,5.5460977272
2020-11-28 19:00:00,5.427,0.23,5.4318715927,0.047,0.0,0.047,5.38,0.23,5.3849141126,5.367,0.23,5.3719260047,0.047,0.0,0.047,5.32,0.23,5.3249694835
2020-11-28 19:30:00,5.197,0.23,5.202086985,0.047,0.0,0.047,5.15,0.23,5.1551333639,5.147,0.23,5.152136353,0.047,0.0,0.047,5.1,0.23,5.1051836402
2020-11-28 20:00:00,4.927,0.23,4.9323654569,0.047,0.0,0.047,4.88,0.23,4.8854170753,4.877,0.23,4.8824204039,0.047,0.0,0.047,4.83,0.23,4.8354730896
2020-11-28 20:30:00,4.697,0.23,4.7026278824,0.047,0.0,0.047,4.65,0.23,4.6556846972,4.647,0.23,4.6526883627,0.047,0.0,0.047,4.6,0.23,4.6057464107
2020-11-28 21:00:00,4.567,0.15,4.5694626599,0.047,0.0,0.047,4.52,0.15,4.5224882532,4.517,0.15,4.5194899048,0.047,0.0,0.047,4.47,0.15,4.4725160704
2020-11-28 21:30:00,4.3065,0.12,4.3081715669000005,0.0465,0.0,0.0465,4.26,0.12,4.2616898057,4.2665,0.12,4.2681872323,0.0465,0.0,0.0465,4.22,0.12,4.2217058164
2020-11-28 22:00:00,4.1065,0.1,4.1077174014,0.0465,0.0,0.0465,4.06,0.1,4.0612313404,4.0565,0.1,4.0577324025,0.0465,0.0,0.0465,4.01,0.1,4.011246689
2020-11-28 22:30:00,3.8765,0.06,3.8769643086,0.0465,0.0,0.0465,3.83,0.06,3.8304699451,3.8365,0.06,3.836969149,0.0465,0.0,0.0465,3.79,0.06,3.7904749043
2020-11-28 23:00:00,3.6665,0.03,3.6666227308,0.0465,0.0,0.0465,3.62,0.03,3.6201243073000002,3.6265,0.03,3.6266240845,0.0465,0.0,0.0465,3.58,0.03,3.5801256961
2020-11-28 23:30:00,3.3865,0.03,3.3866328779,0.0465,0.0,0.0465,3.34,0.03,3.3401347278,3.3565,0.03,3.3566340654999998,0.0465,0.0,0.0465,3.31,0.03,3.3101359489
2020-11-29 00:00:00,3.237,0.03,3.2371390146,0.047,0.0,0.047,3.19,0.03,3.1901410627,3.187,0.03,3.1871411955,0.047,0.0,0.047,3.14,0.03,3.1401433088
2020-11-29 00:30:00,3.3465,0.03,3.3466344661000003,0.0465,0.0,0.0465,3.3,0.03,3.3001363608,3.3064999999999998,0.03,3.3066360928,0.0465,0.0,0.0465,3.26,0.03,3.2601380339
2020-11-29 01:00:00,3.6065,0.03,3.6066247726,0.0465,0.0,0.0465,3.56,0.03,3.5601264023,3.5665,0.03,3.5666261719,0.0465,0.0,0.0465,3.52,0.03,3.5201278386
2020-11-29 01:30:00,3.5765000000000002,0.03,3.5766258191,0.0465,0.0,0.0465,3.5300000000000002,0.03,3.5301274765,3.5365,0.03,3.5366272422,0.0465,0.0,0.0465,3.49,0.03,3.4901289374
2020-11-29 02:00:00,3.4565,0.03,3.456630187,0.0465,0.0,0.0465,3.41,0.03,3.4101319623,3.4265,0.03,3.4266313268,0.0465,0.0,0.0465,3.38,0.03,3.3801331335
2020-11-29 02:30:00,3.3845,0.03,3.3846329565,0.044500000000000005,0.0,0.044500000000000005,3.34,0.03,3.3401347278,3.3345000000000002,0.03,3.33463495,0.044500000000000005,0.0,0.044500000000000005,3.29,0.03,3.2901367753
2020-11-29 03:00:00,3.2965,0.03,3.2966365056,0.0465,0.0,0.0465,3.25,0.03,3.2501384586,3.2665,0.03,3.2666377592,0.0465,0.0,0.0465,3.22,0.03,3.2201397485
2020-11-29 03:30:00,3.2465,0.03,3.2466386079,0.0465,0.0,0.0465,3.2,0.03,3.2001406219,3.2065,0.03,3.2066403369,0.0465,0.0,0.0465,3.16,0.03,3.1601424019
2020-11-29 04:00:00,3.1765,0.03,3.1766416621999998,0.0465,0.0,0.0465,3.13,0.03,3.1301437667,3.1265,0.03,3.1266439276,0.0465,0.0,0.0465,3.08,0.03,3.0801461004
2020-11-29 04:30:00,3.1365,0.03,3.1366434687,0.0465,0.0,0.0465,3.09,0.03,3.0901456276,3.0865,0.03,3.0866457928,0.0465,0.0,0.0465,3.04,0.03,3.0401480227
2020-11-29 05:00:00,3.136,0.03,3.1361434916,0.046,0.0,0.046,3.09,0.03,3.0901456276,3.086,0.03,3.0861458164,0.046,0.0,0.046,3.04,0.03,3.0401480227
2020-11-29 05:30:00,3.136,0.03,3.1361434916,0.046,0.0,0.046,3.09,0.03,3.0901456276,3.086,0.03,3.0861458164,0.046,0.0,0.046,3.04,0.03,3.0401480227
2020-11-29 06:00:00,3.176,0.03,3.1761416845,0.046,0.0,0.046,3.13,0.03,3.1301437667,3.126,0.03,3.1261439506,0.046,0.0,0.046,3.08,0.03,3.0801461004
2020-11-29 06:30:00,3.366,0.09,3.3672029936,0.046,0.0,0.046,3.32,0.09,3.3212196555,3.326,0.09,3.3272174561,0.046,0.0,0.046,3.2800000000000002,0.09,3.2812345238000002
2020-11-29 07:00:00,3.456,0.09,3.4571716764,0.046,0.0,0.046,3.41,0.09,3.4111874765,3.416,0.09,3.4171853915,0.046,0.0,0.046,3.37,0.09,3.3712015662
2020-11-29 07:30:00,3.576,0.09,3.5771323710000003,0.046,0.0,0.046,3.5300000000000002,0.09,3.5311471224,3.536,0.09,3.5371451766,0.046,0.0,0.046,3.49,0.09,3.4911602656
2020-11-29 08:00:00,3.656,0.11,3.6576544397,0.046,0.0,0.046,3.61,0.11,3.6116755114,3.626,0.11,3.6276681215,0.046,0.0,0.046,3.58,0.11,3.5816895455
2020-11-29 08:30:00,3.906,0.17,3.9096976865,0.046,0.0,0.046,3.86,0.17,3.8637417098,3.866,0.17,3.8697359083,0.046,0.0,0.046,3.8200000000000003,0.17,3.8237808515
2020-11-29 09:00:00,4.226,0.17,4.2294179269,0.046,0.0,0.046,4.18,0.17,4.1834555095,4.176,0.17,4.1794588166,0.046,0.0,0.046,4.13,0.17,4.1334973086
2020-11-29 09:30:00,4.416,0.21,4.4209903868,0.046,0.0,0.046,4.37,0.21,4.3750428569,4.366,0.21,4.3710474717,0.046,0.0,0.046,4.32,0.21,4.3251011549000005
2020-11-29 10:00:00,4.6455,0.21,4.6502441065,0.0455,0.0,0.0455,4.6,0.21,4.6047909833,4.5855,0.21,4.5903061172,0.0455,0.0,0.0455,4.54,0.21,4.5448542331
2020-11-29 10:30:00,4.8155,0.21,4.8200767888,0.0455,0.0,0.0455,4.77,0.21,4.7746204038,4.7555,0.21,4.7601344781,0.0455,0.0,0.0455,4.71,0.21,4.7146792044
2020-11-29 11:00:00,4.8155,0.21050000000000002,4.8200985986,0.0455,0.0005,0.0455027472,4.77,0.21,4.7746204038,4.7555,0.21050000000000002,4.7601565626,0.0455,0.0005,0.0455027472,4.71,0.21,4.7146792044
2020-11-29 11:30:00,4.856,0.251,4.8624825964,0.046,0.001,0.0460108683,4.8100000000000005,0.25,4.8164924997,4.796,0.251,4.8025635863,0.046,0.001,0.0460108683,4.75,0.25,4.7565743976
2020-11-29 12:00:00,4.916,0.2515,4.9224291006000005,0.046,0.0015,0.04602445,4.87,0.25,4.8764126158,4.856,0.2515,4.8625084319,0.046,0.0015,0.04602445,4.8100000000000005,0.25,4.8164924997
2020-11-29 12:30:00,5.016,0.251,5.0222760776,0.046,0.001,0.0460108683,4.97,0.25,4.976283754,4.956,0.251,4.9623519625,0.046,0.001,0.0460108683,4.91,0.25,4.9163604424
2020-11-29 13:00:00,5.0565,0.2515,5.0627506852,0.0465,0.0015,0.0465241873,5.01,0.25,5.0162336469,4.9965,0.2515,5.0028256516,0.0465,0.0015,0.0465241873,4.95,0.25,4.9563091106
2020-11-29 13:30:00,4.9254999999999995,0.2205,4.9304330946,0.0455,0.0005,0.0455027472,4.88,0.22,4.8849564993,4.8655,0.2205,4.8704938661,0.0455,0.0005,0.0455027472,4.82,0.22,4.8250181347000005
2020-11-29 14:00:00,4.8655,0.22,4.8704712554,0.0455,0.0,0.0455,4.82,0.22,4.8250181347000005,4.8155,0.22,4.8205228192,0.0455,0.0,0.0455,4.77,0.22,4.7750706801
2020-11-29 14:30:00,4.8655,0.22,4.8704712554,0.0455,0.0,0.0455,4.82,0.22,4.8250181347000005,4.8155,0.22,4.8205228192,0.0455,0.0,0.0455,4.77,0.22,4.7750706801
2020-11-29 15:00:00,4.8655,0.22,4.8704712554,0.0455,0.0,0.0455,4.82,0.22,4.8250181347000005,4.8155,0.22,4.8205228192,0.0455,0.0,0.0455,4.77,0.22,4.7750706801
2020-11-29 15:30:00,4.9555,0.22,4.960381059,0.0455,0.0,0.0455,4.91,0.22,4.9149262456,4.8955,0.22,4.900440822,0.0455,0.0,0.0455,4.85,0.22,4.8549871267
2020-11-29 16:00:00,5.0155,0.22,5.0203227237,0.0455,0.0,0.0455,4.97,0.22,4.9748668324,4.9655000000000005,0.22,4.9703712387,0.0455,0.0,0.0455,4.92,0.22,4.9249162429
2020-11-29 16:30:00,5.335,0.26,5.3413317628,0.045,0.0,0.045,5.29,0.26,5.29638556,5.275,0.26,5.281403696,0.045,0.0,0.045,5.23,0.26,5.236458727
2020-11-29 17:00:00,5.625,0.258,5.6309136914,0.045,-0.002,0.0450444225,5.58,0.26,5.5860540635,5.565,0.258,5.5709773828,0.045,-0.002,0.0450444225,5.52,0.26,5.526119796
2020-11-29 17:30:00,5.785,0.2595,5.7908173214000005,0.045,-0.0005,0.0450027777,5.74,0.26,5.7458854844000005,5.725,0.2595,5.7308782268,0.045,-0.0005,0.0450027777,5.68,0.26,5.6859475903
2020-11-29 18:00:00,5.785,0.259,5.7907949368,0.045,-0.001,0.0450111097,5.74,0.26,5.7458854844000005,5.6850000000000005,0.259,5.6908967659,0.045,-0.001,0.0450111097,5.64,0.26,5.6459897272
2020-11-29 18:30:00,5.605,0.26,5.6110270896,0.045,0.0,0.045,5.5600000000000005,0.26,5.5660758169,5.545,0.26,5.5510922349000005,0.045,0.0,0.045,5.5,0.26,5.506142025
2020-11-29 19:00:00,5.405,0.2185,5.4094146865,0.045,-0.0015,0.0450249931,5.36,0.22,5.3645130254,5.335,0.2185,5.3394725629,0.045,-0.0015,0.0450249931,5.29,0.22,5.2945726929
2020-11-29 19:30:00,5.133,0.1895,5.1364967877,0.043000000000000003,-0.0005,0.0430029069,5.09,0.19,5.0935449345,5.073,0.1895,5.0765381167,0.043000000000000003,-0.0005,0.0430029069,5.03,0.19,5.0335871901
2020-11-29 20:00:00,4.8755,0.1865,4.8790657405,0.0455,-0.0035,0.0456344168,4.83,0.19,4.8337356154,4.8255,0.1865,4.8291026599,0.0455,-0.0035,0.0456344168,4.78,0.19,4.7837746602
2020-11-29 20:30:00,4.7155000000000005,0.187,4.7192064216,0.0455,-0.003,0.0455987938,4.67,0.19,4.6738634982,4.6655,0.187,4.6692461115,0.0455,-0.003,0.0455987938,4.62,0.19,4.6239052758
2020-11-29 21:00:00,4.5055,0.14650000000000002,4.5078811542,0.0455,-0.0035,0.0456344168,4.46,0.15,4.4625217086,4.4555,0.14650000000000002,4.4579078613,0.0455,-0.0035,0.0456344168,4.41,0.15,4.412550283
2020-11-29 21:30:00,4.345,0.148,4.3475198677,0.045,-0.002,0.0450444225,4.3,0.15,4.3026154836,4.295,0.148,4.2975491853,0.045,-0.002,0.0450444225,4.25,0.15,4.252646235
2020-11-29 22:00:00,4.075,0.108,4.0764309144,0.045,-0.002,0.0450444225,4.03,0.11,4.0315009612,4.025,0.108,4.0264486834,0.045,-0.002,0.0450444225,3.98,0.11,3.9815198103
2020-11-29 22:30:00,3.8555,0.08700000000000001,3.8564814598,0.0455,-0.003,0.0455987938,3.81,0.09,3.8110628439000003,3.8055,0.08700000000000001,3.8064943518,0.0455,-0.003,0.0455987938,3.76,0.09,3.7610769734
2020-11-29 23:00:00,3.6155,0.145,3.6184064517,0.0455,-0.005,0.045773900900000004,3.5700000000000003,0.15,3.5731498709,3.5755,0.145,3.5784389404,0.0455,-0.005,0.045773900900000004,3.5300000000000002,0.15,3.5331855315
2020-11-29 23:30:00,3.2855,0.14550000000000002,3.2887201918,0.0455,-0.0045000000000000005,0.045721986000000006,3.24,0.15,3.2434703637,3.2655,0.14550000000000002,3.2687398948,0.0455,-0.0045000000000000005,0.045721986000000006,3.22,0.15,3.2234918954
2020-11-30 00:00:00,3.1555,0.035,3.1556940996,0.0455,-0.005,0.045773900900000004,3.11,0.04,3.1102572241,3.1055,0.035,3.1056972245,0.0455,-0.005,0.045773900900000004,3.06,0.04,3.0602614267
2020-11-30 00:30:00,3.2755,0.036000000000000004,3.2756978264,0.0455,-0.004,0.0456754858,3.23,0.04,3.2302476685,3.2355,0.036000000000000004,3.235700272,0.0455,-0.004,0.0456754858,3.19,0.04,3.1902507738
2020-11-30 01:00:00,3.5755,0.0575,3.575962318,0.0455,-0.0025,0.0455686296,3.5300000000000002,0.06,3.5305098782,3.5255,0.0575,3.5259688739,0.0455,-0.0025,0.0455686296,3.48,0.06,3.4805172028999998
2020-11-30 01:30:00,3.5355,0.0565,3.5359514278,0.0455,-0.0035,0.0456344168,3.49,0.06,3.4905157212,3.4955,0.0565,3.495956593,0.0455,-0.0035,0.0456344168,3.45,0.06,3.4505216997
2020-11-30 02:00:00,3.4445,0.0275,3.4446097747,0.044500000000000005,-0.0025,0.0445701694,3.4,0.03,3.4001323504,3.4045,0.0275,3.4046110644,0.044500000000000005,-0.0025,0.0445701694,3.36,0.03,3.3601339259
2020-11-30 02:30:00,3.374,0.025500000000000002,3.3740963605,0.044,-0.0045000000000000005,0.044229515000000004,3.33,0.03,3.3301351324,3.334,0.025500000000000002,3.3340975166,0.044,-0.0045000000000000005,0.044229515000000004,3.29,0.03,3.2901367753
2020-11-30 03:00:00,3.3155,0.025500000000000002,3.3155980607,0.0455,-0.0045000000000000005,0.045721986000000006,3.27,0.03,3.2701376118,3.2655,0.025500000000000002,3.2655995621000002,0.0455,-0.0045000000000000005,0.045721986000000006,3.22,0.03,3.2201397485
2020-11-30 03:30:00,3.2755,0.027,3.2756112788,0.0455,-0.003,0.0455987938,3.23,0.03,3.2301393159,3.2155,0.027,3.2156133552,0.0455,-0.003,0.0455987938,3.17,0.03,3.1701419527
2020-11-30 04:00:00,3.1765,0.044500000000000005,3.1768116878,0.0465,-0.0055000000000000005,0.0468241391,3.13,0.05,3.1303993355,3.1365,0.044500000000000005,3.1368156624,0.0465,-0.0055000000000000005,0.0468241391,3.09,0.05,3.0904045043
2020-11-30 04:30:00,3.175,0.016,3.1750403147,0.045,-0.004,0.045177428000000006,3.13,0.02,3.1300638971,3.135,0.016,3.1350408291,0.045,-0.004,0.045177428000000006,3.09,0.02,3.0900647242
2020-11-30 05:00:00,3.175,0.015,3.1750354329,0.045,-0.005,0.045276925700000005,3.13,0.02,3.1300638971,3.155,0.015,3.1550356575,0.045,-0.005,0.045276925700000005,3.11,0.02,3.110064308
2020-11-30 05:30:00,3.305,0.178,3.3097898725,0.045,-0.002,0.0450444225,3.26,0.18,3.2649655435,3.275,0.178,3.2798336848,0.045,-0.002,0.0450444225,3.23,0.18,3.2350115919
2020-11-30 06:00:00,3.455,0.08600000000000001,3.4560701671,0.045,-0.004,0.045177428000000006,3.41,0.09,3.4111874765,3.415,0.08600000000000001,3.4160826981,0.045,-0.004,0.045177428000000006,3.37,0.09,3.3712015662
2020-11-30 06:30:00,3.8345000000000002,0.159,3.8377951027,0.044500000000000005,-0.001,0.0445112345,3.79,0.16,3.7933758053,3.7945,0.159,3.7978298079,0.044500000000000005,-0.001,0.0445112345,3.75,0.16,3.7534117813
2020-11-30 07:00:00,4.2845,0.268,4.2928736588,0.044500000000000005,-0.002,0.0445449211,4.24,0.27,4.2485880007,4.2445,0.268,4.2529524157,0.044500000000000005,-0.002,0.0445449211,4.2,0.27,4.2086696235
2020-11-30 07:30:00,4.7445,0.3295,4.7559279326,0.044500000000000005,-0.0005,0.0445028089,4.7,0.33,4.7115708633,4.7045,0.3295,4.7160248621,0.044500000000000005,-0.0005,0.0445028089,4.66,0.33,4.671669937
2020-11-30 08:00:00,4.9045000000000005,0.44,4.9241974219,0.044500000000000005,0.0,0.044500000000000005,4.86,0.44,4.8798770476,4.8545,0.44,4.8743994758,0.044500000000000005,0.0,0.044500000000000005,4.8100000000000005,0.44,4.830082815
2020-11-30 08:30:00,5.0945,0.49,5.11801038,0.044500000000000005,0.0,0.044500000000000005,5.05,0.49,5.0737165865,5.0345,0.49,5.0582892612,0.044500000000000005,0.0,0.044500000000000005,4.99,0.49,5.0140003989
2020-11-30 09:00:00,5.2345,0.5295,5.2612128355,0.044500000000000005,-0.0005,0.0445028089,5.19,0.53,5.2169914702,5.1845,0.5295,5.2114691307,0.044500000000000005,-0.0005,0.0445028089,5.14,0.53,5.1672526549
2020-11-30 09:30:00,5.3745,0.48,5.3958919791,0.044500000000000005,0.0,0.044500000000000005,5.33,0.48,5.3515698631,5.3145,0.48,5.336132518,0.044500000000000005,0.0,0.044500000000000005,5.27,0.48,5.2918144336
2020-11-30 10:00:00,5.434,0.53,5.4597853438,0.044,0.0,0.044,5.39,0.53,5.4159948301,5.364,0.53,5.3901202213,0.044,0.0,0.044,5.32,0.53,5.3463351934
2020-11-30 10:30:00,5.5440000000000005,0.5700000000000001,5.5732249192,0.044,0.0,0.044,5.5,0.5700000000000001,5.5294574779,5.474,0.5700000000000001,5.5035966422,0.044,0.0,0.044,5.43,0.5700000000000001,5.4598351623
2020-11-30 11:00:00,5.524,0.55,5.5513129978,0.044,0.0,0.044,5.48,0.55,5.5075312074,5.474,0.55,5.501561233,0.044,0.0,0.044,5.43,0.55,5.4577834329
2020-11-30 11:30:00,5.444,0.68,5.4863044028,0.044,0.0,0.044,5.4,0.68,5.4426464151000005,5.424,0.68,5.4664591831,0.044,0.0,0.044,5.38,0.68,5.4228037029
2020-11-30 12:00:00,5.324,1.26,5.471067172,0.044,0.0,0.044,5.28,1.26,5.4282593895,5.424,1.26,5.5684267078000005,0.044,0.0,0.044,5.38,1.26,5.525576893
2020-11-30 12:30:00,5.3545,1.2805,5.5054836754,0.044500000000000005,0.0005,0.0445028089,5.31,1.28,5.462096667,5.4745,1.2805,5.6222620448,0.044500000000000005,0.0005,0.0445028089,5.43,1.28,5.5788260414
2020-11-30 13:00:00,5.384,1.17,5.5096602436,0.044,0.0,0.044,5.34,1.17,5.466671748,5.474,1.17,5.5976402171,0.044,0.0,0.044,5.43,1.17,5.554619699
2020-11-30 13:30:00,5.454,0.47050000000000003,5.4742566847,0.044,0.0005,0.0440028408,5.41,0.47000000000000003,5.4303775191,5.394,0.47050000000000003,5.4144811617,0.044,0.0005,0.0440028408,5.35,0.47000000000000003,5.3706051801
2020-11-30 14:00:00,5.374,0.47000000000000003,5.3945135091,0.044,0.0,0.044,5.33,0.47000000000000003,5.3506821995,5.314,0.47000000000000003,5.33474423,0.044,0.0,0.044,5.27,0.47000000000000003,5.2909167448
2020-11-30 14:30:00,5.3735,0.5,5.3967121704,0.043500000000000004,0.0,0.043500000000000004,5.33,0.5,5.3534007883,5.3135,0.5,5.3369731356,0.043500000000000004,0.0,0.043500000000000004,5.27,0.5,5.2936660265
2020-11-30 15:00:00,5.3735,0.53,5.3995742656,0.043500000000000004,0.0,0.043500000000000004,5.33,0.53,5.3562860267,5.3135,0.53,5.3398672502,0.043500000000000004,0.0,0.043500000000000004,5.27,0.53,5.2965838047
2020-11-30 15:30:00,5.213,0.41000000000000003,5.229098297,0.043000000000000003,0.0,0.043000000000000003,5.17,0.41000000000000003,5.1862317727,5.153,0.41000000000000003,5.1692851537,0.043000000000000003,0.0,0.043000000000000003,5.11,0.41000000000000003,5.126421754
2020-11-30 16:00:00,4.7885,0.23,4.7940204683,0.0485,0.0,0.0485,4.74,0.23,4.745576888,4.7385,0.23,4.7440786513,0.0485,0.0,0.0485,4.69,0.23,4.6956362721
2020-11-30 16:30:00,5.0535,0.23,5.0587312886,0.043500000000000004,0.0,0.043500000000000004,5.01,0.23,5.0152766624,4.9935,0.23,4.9987940796,0.043500000000000004,0.0,0.043500000000000004,4.95,0.23,4.9553405534
2020-11-30 17:00:00,5.2295,0.23,5.2345554014,0.029500000000000002,0.0,0.029500000000000002,5.2,0.23,5.2050840531,5.1595,0.23,5.1646239214,0.029500000000000002,0.0,0.029500000000000002,5.13,0.23,5.135153357
2020-11-30 17:30:00,5.3335,0.21,5.3376326447,0.0335,0.0,0.0335,5.3,0.21,5.3041587457,5.2635,0.21,5.2676875619,0.0335,0.0,0.0335,5.23,0.21,5.2342143631999996
2020-11-30 18:00:00,5.27,0.19,5.2734239352,0.05,0.0,0.05,5.22,0.19,5.2234567099,5.2,0.19,5.2034699961,0.05,0.0,0.05,5.15,0.19,5.1535036626
2020-11-30 18:30:00,5.18,0.19,5.1834833848,0.04,0.0,0.04,5.14,0.19,5.1435104744,5.12,0.19,5.1235241778,0.04,0.0,0.04,5.08,0.19,5.0835519079
2020-11-30 19:00:00,5.0395,0.15,5.0417318701,0.029500000000000002,0.0,0.029500000000000002,5.01,0.15,5.012245006,4.9895,0.15,4.9917542257,0.029500000000000002,0.0,0.029500000000000002,4.96,0.15,4.9622676268
2020-11-30 19:30:00,4.817,0.13,4.8187538845999995,0.037,0.0,0.037,4.78,0.13,4.7817674557,4.767,0.13,4.7687722739,0.037,0.0,0.037,4.73,0.13,4.7317861321
2020-11-30 20:00:00,4.8895,0.17,4.8924544198,0.0495,0.0,0.0495,4.84,0.17,4.8429846169,4.8295,0.17,4.8324911019000005,0.0495,0.0,0.0495,4.78,0.17,4.7830220572
2020-11-30 20:30:00,4.918,0.22,4.9229182402,0.038,0.0,0.038,4.88,0.22,4.8849564993,4.868,0.22,4.872968705,0.038,0.0,0.038,4.83,0.22,4.8350077558999995
2020-11-30 21:00:00,4.6895,0.22,4.6946576286,0.029500000000000002,0.0,0.029500000000000002,4.66,0.22,4.6651902426,4.6395,0.22,4.6447131505,0.029500000000000002,0.0,0.029500000000000002,4.61,0.22,4.6152464723
2020-11-30 21:30:00,4.3995,0.17,4.402783239,0.0395,0.0,0.0395,4.36,0.17,4.3633129615,4.3495,0.17,4.3528209531,0.0395,0.0,0.0395,4.31,0.17,4.3133513652
2020-11-30 22:00:00,4.08,0.228,4.0863656224,0.05,-0.002,0.050039984,4.03,0.23,4.0365579396,4.06,0.228,4.0663969309,0.05,-0.002,0.050039984,4.01,0.23,4.016590594
2020-11-30 22:30:00,3.825,0.08850000000000001,3.8260236865,0.035,-0.0015,0.035032128100000004,3.79,0.09,3.791068451,3.775,0.08850000000000001,3.7760372416,0.035,-0.0015,0.035032128100000004,3.74,0.09,3.741082731
2020-11-30 23:00:00,3.6,0.088,3.6010753949,0.03,-0.002,0.0300665928,3.5700000000000003,0.09,3.5711342736000002,3.56,0.088,3.5610874744,0.03,-0.002,0.0300665928,3.5300000000000002,0.09,3.5311471224
2020-11-30 23:30:00,3.3529999999999998,0.08700000000000001,3.3541285008,0.043000000000000003,-0.003,0.0431045241,3.31,0.09,3.3112233389,3.323,0.08700000000000001,3.3241386854,0.043000000000000003,-0.003,0.0431045241,3.2800000000000002,0.09,3.2812345238000002
2020-12-01 00:00:00,3.169,0.147,3.1724076031,0.049,-0.003,0.0490917508,3.12,0.15,3.1236036881,3.149,0.147,3.152429222,0.049,-0.003,0.0490917508,3.1,0.15,3.1036269106
2020-12-01 00:30:00,3.3,0.0855,3.3011074278,0.03,-0.0045000000000000005,0.0303356226,3.27,0.09,3.2712382976,3.25,0.0855,3.2511244593,0.03,-0.0045000000000000005,0.0303356226,3.22,0.09,3.2212575184
2020-12-01 01:00:00,3.62,0.08600000000000001,3.6210214029000003,0.03,-0.004,0.0302654919,3.59,0.09,3.5911279565000003,3.58,0.08600000000000001,3.5810328119,0.03,-0.004,0.0302654919,3.55,0.09,3.5511406618
2020-12-01 01:30:00,3.6095,0.6045,3.6597691867,0.0495,-0.0055000000000000005,0.0498046183,3.56,0.61,3.6118831653,3.6595,0.6045,3.7090916004,0.0495,-0.0055000000000000005,0.0498046183,3.61,0.61,3.6611746749
2020-12-01 02:00:00,3.4915000000000003,0.7045,3.5618664348999998,0.0415,-0.0055000000000000005,0.0418628714,3.45,0.71,3.5223003847000003,3.5715,0.7045,3.6403203843,0.0415,-0.0055000000000000005,0.0418628714,3.5300000000000002,0.71,3.6006943775
2020-12-01 02:30:00,3.4505,0.043500000000000004,3.4507741885,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.42,0.05,3.4203654775,3.4105,0.043500000000000004,3.4107774041,0.030500000000000003,-0.006500000000000001,0.031184932300000003,3.38,0.05,3.3803698023
2020-12-01 03:00:00,3.3865,0.043500000000000004,3.3867793698,0.036500000000000005,-0.006500000000000001,0.0370742498,3.35,0.05,3.3503731136,3.3365,0.043500000000000004,3.3367835561,0.036500000000000005,-0.006500000000000001,0.0370742498,3.3,0.05,3.3003787661
2020-12-01 03:30:00,3.32,0.0235,3.3200831691,0.05,-0.006500000000000001,0.0504207299,3.27,0.03,3.2701376118,3.2800000000000002,0.0235,3.2800841834,0.05,-0.006500000000000001,0.0504207299,3.23,0.03,3.2301393159
2020-12-01 04:00:00,3.3045,0.024,3.3045871527,0.0345,-0.006,0.0350178526,3.27,0.03,3.2701376118,3.2445,0.024,3.2445887644,0.0345,-0.006,0.0350178526,3.21,0.03,3.2101401839
2020-12-01 04:30:00,3.2805,0.073,3.2813121232,0.030500000000000003,-0.007,0.0312929705,3.25,0.08,3.2509844663,3.2405,0.073,3.2413221454,0.030500000000000003,-0.007,0.0312929705,3.21,0.08,3.21099673
2020-12-01 05:00:00,3.2935,0.074,3.2943312296,0.043500000000000004,-0.006,0.0439118435,3.25,0.08,3.2509844663,3.2535,0.074,3.2543414464,0.043500000000000004,-0.006,0.0439118435,3.21,0.08,3.21099673
2020-12-01 05:30:00,3.354,0.0745,3.3548273055,0.044,-0.0055000000000000005,0.0443424176,3.31,0.08,3.3109666262,3.304,0.0745,3.3048398221,0.044,-0.0055000000000000005,0.0443424176,3.26,0.08,3.2609814474
2020-12-01 06:00:00,3.5195,0.10450000000000001,3.5210510505,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.49,0.11,3.491733094,3.4695,0.10450000000000001,3.4710733931,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.44,0.11,3.4417582716
2020-12-01 06:30:00,3.894,0.1645,3.8974730596000002,0.034,-0.0055000000000000005,0.0344419802,3.86,0.17,3.8637417098,3.844,0.1645,3.8475181936,0.034,-0.0055000000000000005,0.0344419802,3.81,0.17,3.8137907651000003
2020-12-01 07:00:00,4.369,0.3075,4.379807901,0.049,-0.0025,0.0490637341,4.32,0.31,4.3311084032,4.329,0.3075,4.3399075163,0.049,-0.0025,0.0490637341,4.28,0.31,4.29121195
2020-12-01 07:30:00,4.8415,0.41500000000000004,4.859253775,0.0315,-0.005,0.031894356900000004,4.8100000000000005,0.42,4.828301979,4.7815,0.41500000000000004,4.7994757266,0.0315,-0.005,0.031894356900000004,4.75,0.42,4.7685322689
2020-12-01 08:00:00,5.079,0.47650000000000003,5.1013030933,0.029,-0.0035,0.0292104433,5.05,0.48,5.0727605897,5.019,0.47650000000000003,5.0415685307,0.029,-0.0035,0.0292104433,4.99,0.48,5.0130330141
2020-12-01 08:30:00,5.395,0.5595,5.4239344806,0.045,-0.0005,0.0450027777,5.35,0.56,5.3792285692,5.335,0.5595,5.3642581267,0.045,-0.0005,0.0450027777,5.29,0.56,5.3195582523
2020-12-01 09:00:00,5.446,0.558,5.4745118504,0.036000000000000004,-0.002,0.0360555128,5.41,0.56,5.43890614,5.386,0.558,5.4148277904,0.036000000000000004,-0.002,0.0360555128,5.35,0.56,5.3792285692
2020-12-01 09:30:00,5.4415,0.558,5.4700353061,0.0315,-0.002,0.0315634282,5.41,0.56,5.43890614,5.3815,0.558,5.4103517677,0.0315,-0.002,0.0315634282,5.35,0.56,5.3792285692
2020-12-01 10:00:00,5.3955,0.577,5.4262647604,0.0455,-0.003,0.0455987938,5.35,0.58,5.3813474149000005,5.3355,0.577,5.366608729,0.0455,-0.003,0.0455987938,5.29,0.58,5.3217008559
2020-12-01 10:30:00,5.3995,0.5795,5.4305083095,0.0495,-0.0005,0.0495025252,5.35,0.58,5.3813474149000005,5.3395,0.5795,5.3708547271,0.0495,-0.0005,0.0495025252,5.29,0.58,5.3217008559
2020-12-01 11:00:00,5.3205,0.559,5.3497851592,0.0405,-0.001,0.0405123438,5.28,0.56,5.3096139219000005,5.2505,0.559,5.280173411,0.0405,-0.001,0.0405123438,5.21,0.56,5.240009542
2020-12-01 11:30:00,5.2295,0.56,5.2593982783,0.0395,0.0,0.0395,5.19,0.56,5.2201245196,5.1595,0.56,5.1898015617,0.0395,0.0,0.0395,5.12,0.56,5.1505339529
2020-12-01 12:00:00,5.1995000000000005,0.5195000000000001,5.2253880717,0.0495,-0.0005,0.0495025252,5.15,0.52,5.1761858545,5.1295,0.5195000000000001,5.1557395687,0.0495,-0.0005,0.0495025252,5.08,0.52,5.1065448201
2020-12-01 12:30:00,5.404,0.5605,5.4329896236,0.034,0.0005,0.0340036763,5.37,0.56,5.3991202987,5.334,0.5605,5.363367995,0.034,0.0005,0.0340036763,5.3,0.56,5.3295027911
2020-12-01 13:00:00,5.407,0.6005,5.4402434918,0.037,0.0005,0.0370033782,5.37,0.6000000000000001,5.4034155865,5.337,0.6005,5.3706767963,0.037,0.0005,0.0370033782,5.3,0.6000000000000001,5.3338541412
2020-12-01 13:30:00,5.1925,0.5305,5.219529337,0.052500000000000005,0.0005,0.0525023809,5.14,0.53,5.1672526549,5.1325,0.5305,5.1598436507,0.052500000000000005,0.0005,0.0525023809,5.08,0.53,5.1075728091
2020-12-01 14:00:00,5.329,0.5295,5.3552414745,0.029,-0.0005,0.029004310000000002,5.3,0.53,5.3264340792,5.269,0.5295,5.2955388064,0.029,-0.0005,0.029004310000000002,5.24,0.53,5.2667352316
2020-12-01 14:30:00,5.301,0.48,5.3226873851,0.031,0.0,0.031,5.27,0.48,5.2918144336,5.251,0.48,5.2728930389,0.031,0.0,0.031,5.22,0.48,5.2420225104
2020-12-01 15:00:00,5.293,0.46,5.3129510632,0.043000000000000003,0.0,0.043000000000000003,5.25,0.46,5.2701138508,5.263,0.46,5.283064357,0.043000000000000003,0.0,0.043000000000000003,5.22,0.46,5.2402290026
2020-12-01 15:30:00,5.3185,0.46,5.3383557628,0.0285,0.0,0.0285,5.29,0.46,5.3099623351,5.2485,0.46,5.2686195773,0.0285,0.0,0.0285,5.22,0.46,5.2402290026
2020-12-01 16:00:00,5.522,0.46,5.5411266003,0.032,0.0,0.032,5.49,0.46,5.5092376968,5.462,0.46,5.4813359685,0.032,0.0,0.032,5.43,0.46,5.4494495135
2020-12-01 16:30:00,5.813,0.49,5.8336154313,0.043000000000000003,0.0,0.043000000000000003,5.77,0.49,5.7907685155,5.753,0.49,5.773829665,0.043000000000000003,0.0,0.043000000000000003,5.71,0.49,5.7309859536
2020-12-01 17:00:00,5.6585,0.35000000000000003,5.6693140899,0.0285,0.0,0.0285,5.63,0.35000000000000003,5.6408687274,5.5985,0.35000000000000003,5.6094297616,0.0285,0.0,0.0285,5.57,0.35000000000000003,5.580985576
2020-12-01 17:30:00,5.462,0.18,5.4649651417000005,0.032,0.0,0.032,5.43,0.18,5.4329826063,5.402,0.18,5.4049980574,0.032,0.0,0.032,5.37,0.18,5.3730159129
2020-12-01 18:00:00,5.441,0.18,5.4439765797,0.041,0.0,0.041,5.4,0.18,5.4029991671,5.371,0.18,5.3740153517,0.041,0.0,0.041,5.33,0.18,5.3330385335
2020-12-01 18:30:00,5.3385,0.18,5.3415336983,0.0285,0.0,0.0285,5.31,0.18,5.3130499715,5.2785,0.18,5.281568162,0.0285,0.0,0.0285,5.25,0.18,5.253084808
2020-12-01 19:00:00,5.154,0.18,5.1571422319,0.034,0.0,0.034,5.12,0.18,5.1231630854,5.094,0.18,5.0971792199,0.034,0.0,0.034,5.06,0.18,5.0632005688
2020-12-01 19:30:00,4.8905,0.12,4.8919720206,0.0405,0.0,0.0405,4.85,0.12,4.851484309,4.8405000000000005,0.12,4.8419872212,0.0405,0.0,0.0405,4.8,0.12,4.8014997657
2020-12-01 20:00:00,4.6185,0.09,4.6193768249,0.0285,0.0,0.0285,4.59,0.09,4.5908822681,4.5685,0.09,4.5693864194,0.0285,0.0,0.0285,4.54,0.09,4.5408919829
2020-12-01 20:30:00,4.424,0.09,4.4249153664,0.034,0.0,0.034,4.39,0.09,4.3909224543,4.374,0.09,4.3749258279,0.034,0.0,0.034,4.34,0.09,4.3409330794
2020-12-01 21:00:00,4.2205,0.05,4.220796163,0.0405,0.0,0.0405,4.18,0.05,4.1802990324,4.1705,0.05,4.1707997135,0.0405,0.0,0.0405,4.13,0.05,4.1303026523
2020-12-01 21:30:00,3.8985000000000003,0.0,3.8985000000000003,0.0285,0.0,0.0285,3.87,0.0,3.87,3.8485,0.0,3.8485,0.0285,0.0,0.0285,3.8200000000000003,0.0,3.8200000000000003
2020-12-01 22:00:00,3.7945,0.43,3.8187864892,0.0345,0.0,0.0345,3.76,0.43,3.784507894,3.8245,0.43,3.8485971795,0.0345,0.0,0.0345,3.79,0.43,3.8143151417
2020-12-01 22:30:00,3.898,0.8200000000000001,3.9833157043,0.038,0.0,0.038,3.86,0.8200000000000001,3.9461373519,3.998,0.8200000000000001,4.0812257963,0.038,0.0,0.038,3.96,0.8200000000000001,4.0440079129
2020-12-01 23:00:00,3.6085000000000003,0.8200000000000001,3.7004962167,0.0285,0.0,0.0285,3.58,0.8200000000000001,3.6727101710000003,3.6985,0.8200000000000001,3.7883112663,0.0285,0.0,0.0285,3.67,0.8200000000000001,3.7604919891
2020-12-01 23:30:00,3.367,0.66,3.4310769446,0.037,0.0,0.037,3.33,0.66,3.3947753976,3.417,0.66,3.480156462,0.037,0.0,0.037,3.38,0.66,3.4438350715
2020-12-02 00:00:00,3.1965,0.05,3.1968910288,0.036500000000000005,0.0,0.036500000000000005,3.16,0.05,3.1603955449,3.1565,0.05,3.1568959834,0.036500000000000005,0.0,0.036500000000000005,3.12,0.05,3.1204006153
2020-12-02 00:30:00,3.3085,0.05,3.3088777931,0.0285,0.0,0.0285,3.2800000000000002,0.05,3.2803810754000002,3.2585,0.05,3.2588835895,0.0285,0.0,0.0285,3.23,0.05,3.2303869737
2020-12-02 01:00:00,3.618,0.05,3.6183454783,0.038,0.0,0.038,3.58,0.05,3.580349145,3.578,0.05,3.5783493401,0.038,0.0,0.038,3.54,0.05,3.5403530897
2020-12-02 01:30:00,3.612,0.05,3.6123460521,0.032,0.0,0.032,3.58,0.05,3.580349145,3.572,0.05,3.5723499269,0.032,0.0,0.032,3.54,0.05,3.5403530897
2020-12-02 02:00:00,3.5385,0.03,3.5386271702,0.0285,0.0,0.0285,3.51,0.03,3.5101282028,3.4885,0.03,3.4886289929,0.0285,0.0,0.0285,3.46,0.03,3.4601300554
2020-12-02 02:30:00,3.463,0.03,3.4631299427,0.043000000000000003,0.0,0.043000000000000003,3.42,0.03,3.4201315764,3.4130000000000003,0.03,3.4131318462999998,0.043000000000000003,0.0,0.043000000000000003,3.37,0.03,3.3701335285000003
2020-12-02 03:00:00,3.4,0.03,3.4001323504,0.03,0.0,0.03,3.37,0.03,3.3701335285000003,3.35,0.03,3.3501343257,0.03,0.0,0.03,3.32,0.03,3.3201355394
2020-12-02 03:30:00,3.3385,0.03,3.3386347884,0.0285,0.0,0.0285,3.31,0.03,3.3101359489,3.2984999999999998,0.03,3.2986364228,0.0285,0.0,0.0285,3.27,0.03,3.2701376118
2020-12-02 04:00:00,3.284,0.03,3.2841370252,0.044,0.0,0.044,3.24,0.03,3.2401388859,3.2439999999999998,0.03,3.2441387147,0.044,0.0,0.044,3.2,0.03,3.2001406219
2020-12-02 04:30:00,3.268,0.03,3.268137696,0.028,0.0,0.028,3.24,0.03,3.2401388859,3.228,0.03,3.2281394022,0.028,0.0,0.028,3.2,0.03,3.2001406219
2020-12-02 05:00:00,3.2685,0.03,3.2686376749,0.0285,0.0,0.0285,3.24,0.03,3.2401388859,3.2285,0.03,3.2286393805999998,0.0285,0.0,0.0285,3.2,0.03,3.2001406219
2020-12-02 05:30:00,3.4115,0.11,3.4132729528,0.0415,0.0,0.0415,3.37,0.11,3.3717947743,3.3715,0.11,3.3732939762,0.0415,0.0,0.0415,3.33,0.11,3.3318163215
2020-12-02 06:00:00,3.5585,0.11,3.5601997486,0.0285,0.0,0.0285,3.5300000000000002,0.11,3.5317134652,3.5085,0.11,3.5102239601000003,0.0285,0.0,0.0285,3.48,0.11,3.4817380717
2020-12-02 06:30:00,3.9215,0.23,3.9282390775,0.0315,0.0,0.0315,3.89,0.23,3.8967935537000002,3.8715,0.23,3.8783259597,0.0315,0.0,0.0315,3.84,0.23,3.8468818542000003
2020-12-02 07:00:00,4.3495,0.29,4.3591570573,0.0395,0.0,0.0395,4.31,0.29,4.3197453629,4.3095,0.29,4.319246491,0.0395,0.0,0.0395,4.27,0.29,4.2798364455
2020-12-02 07:30:00,4.7385,0.39,4.7545222946,0.0285,0.0,0.0285,4.71,0.39,4.7261189151,4.6885,0.39,4.7046925776,0.0285,0.0,0.0285,4.66,0.39,4.6762912655
2020-12-02 08:00:00,4.9745,0.47000000000000003,4.9966539054,0.0345,0.0,0.0345,4.94,0.47000000000000003,4.9623079308,4.9145,0.47000000000000003,4.9369231562,0.0345,0.0,0.0345,4.88,0.47000000000000003,4.9025809529
2020-12-02 08:30:00,5.3265,0.58,5.3579849057,0.036500000000000005,0.0,0.036500000000000005,5.29,0.58,5.3217008559,5.2665,0.58,5.2983414622,0.036500000000000005,0.0,0.036500000000000005,5.23,0.58,5.2620623333
2020-12-02 09:00:00,5.3985,0.58,5.4295674091,0.0285,0.0,0.0285,5.37,0.58,5.4012313411,5.3385,0.58,5.3699145477,0.0285,0.0,0.0285,5.31,0.58,5.3415821626
2020-12-02 09:30:00,5.468,0.58,5.4986747494,0.038,0.0,0.038,5.43,0.58,5.4608882061,5.408,0.58,5.4390131458,0.038,0.0,0.038,5.37,0.58,5.4012313411
2020-12-02 10:00:00,5.483,0.58,5.5135912979,0.033,0.0,0.033,5.45,0.58,5.4807754926,5.4030000000000005,0.58,5.4340416818,0.033,0.0,0.033,5.37,0.58,5.4012313411
2020-12-02 10:30:00,5.4785,0.53,5.5040768754,0.0285,0.0,0.0285,5.45,0.53,5.4757099996,5.4185,0.53,5.4443587547,0.0285,0.0,0.0285,5.39,0.53,5.4159948301
2020-12-02 11:00:00,5.601,0.53,5.6260199964,0.041,0.0,0.041,5.5600000000000005,0.53,5.5852036668,5.531,0.53,5.5563352131,0.041,0.0,0.041,5.49,0.53,5.5155235472
2020-12-02 11:30:00,5.588,0.5,5.6103247678,0.028,0.0,0.028,5.5600000000000005,0.5,5.5824367439,5.518,0.5,5.540606826,0.028,0.0,0.028,5.49,0.5,5.5127216509
2020-12-02 12:00:00,5.5085,0.5,5.5311456544,0.0285,0.0,0.0285,5.48,0.5,5.5027629424,5.4485,0.5,5.4713939951,0.0285,0.0,0.0285,5.42,0.5,5.443013871
2020-12-02 12:30:00,5.523,0.5005000000000001,5.5456315465,0.043000000000000003,0.0005,0.0430029069,5.48,0.5,5.5027629424,5.483,0.5005000000000001,5.5057959688,0.043000000000000003,0.0005,0.0430029069,5.44,0.5,5.462929617
2020-12-02 13:00:00,5.4415,0.4995,5.4643775949,0.0315,-0.0005,0.031503968,5.41,0.5,5.4330562302,5.3815,0.4995,5.4046315786,0.0315,-0.0005,0.031503968,5.35,0.5,5.373313689
2020-12-02 13:30:00,5.523,0.47000000000000003,5.5429621142,0.033,0.0,0.033,5.49,0.47000000000000003,5.5100816691,5.463,0.47000000000000003,5.4831805551,0.033,0.0,0.033,5.43,0.47000000000000003,5.4503027439
2020-12-02 14:00:00,5.3825,0.4525,5.4014870638,0.0425,0.0025,0.0425734659,5.34,0.45,5.3589271314,5.3225,0.4525,5.3417003379,0.0425,0.0025,0.0425734659,5.28,0.45,5.2991414399
2020-12-02 14:30:00,5.281,0.48150000000000004,5.3029051708,0.031,0.0015,0.0310362691,5.25,0.48,5.2718971917,5.221,0.48150000000000004,5.2431558483,0.031,0.0015,0.0310362691,5.19,0.48,5.2121492688
2020-12-02 15:00:00,5.208,0.46,5.2282754327,0.038,0.0,0.038,5.17,0.46,5.1904238748000004,5.158,0.46,5.178471203,0.038,0.0,0.038,5.12,0.46,5.1406225304
2020-12-02 15:30:00,5.203,0.42,5.2199242332,0.033,0.0,0.033,5.17,0.42,5.1870319066,5.153,0.42,5.1700879103,0.033,0.0,0.033,5.12,0.42,5.1371976797
2020-12-02 16:00:00,5.3685,0.39,5.3826473273,0.0285,0.0,0.0285,5.34,0.39,5.3542226327,5.2985,0.39,5.3128337307,0.0285,0.0,0.0285,5.27,0.39,5.2844110362
2020-12-02 16:30:00,5.491,0.36,5.5027884749,0.041,0.0,0.041,5.45,0.36,5.4618769668,5.431,0.36,5.4429184267,0.041,0.0,0.041,5.39,0.36,5.4020088856
2020-12-02 17:00:00,5.3985,0.26,5.404757372,0.0285,0.0,0.0285,5.37,0.26,5.3762905427,5.3385,0.26,5.3448276165,0.0285,0.0,0.0285,5.31,0.26,5.3163615377
2020-12-02 17:30:00,5.398,0.18,5.4010002777,0.028,0.0,0.028,5.37,0.18,5.3730159129,5.338,0.18,5.3410339823,0.028,0.0,0.028,5.31,0.18,5.3130499715
2020-12-02 18:00:00,5.4525,0.16,5.4548470419,0.0425,0.0,0.0425,5.41,0.16,5.4123654718,5.4025,0.16,5.4048687542,0.0425,0.0,0.0425,5.36,0.16,5.362387528
2020-12-02 18:30:00,5.398,0.16,5.400370728,0.028,0.0,0.028,5.37,0.16,5.3723830839,5.348,0.16,5.3503928828,0.028,0.0,0.028,5.32,0.16,5.3224054712
2020-12-02 19:00:00,5.25,0.13,5.2516092772,0.03,0.0,0.03,5.22,0.13,5.221618523,5.19,0.13,5.1916278757,0.03,0.0,0.03,5.16,0.13,5.1616373371
2020-12-02 19:30:00,4.995,0.13,4.9966914053,0.045,0.0,0.045,4.95,0.13,4.9517067765,4.945,0.13,4.9467085016,0.045,0.0,0.045,4.9,0.13,4.9017241864
2020-12-02 20:00:00,4.7115,0.08,4.7121791403,0.0415,0.0,0.0415,4.67,0.08,4.6706851746,4.6615,0.08,4.6621864238,0.0415,0.0,0.0415,4.62,0.08,4.6206925888
2020-12-02 20:30:00,4.5815,0.08,4.582198408,0.0415,0.0,0.0415,4.54,0.08,4.5407047911,4.5215,0.08,4.5222076744,0.0415,0.0,0.0415,4.48,0.08,4.4807142288
2020-12-02 21:00:00,4.7815,0.14,4.783549127,0.0415,0.0,0.0415,4.74,0.14,4.7420670598,4.7215,0.14,4.7235751555,0.0415,0.0,0.0415,4.68,0.14,4.6820935488
2020-12-02 21:30:00,4.6215,0.14,4.6236200374,0.0415,0.0,0.0415,4.58,0.14,4.5821392384,4.5715,0.14,4.5736432141000005,0.0415,0.0,0.0415,4.53,0.14,4.5321628391
2020-12-02 22:00:00,4.3015,0.14,4.303777672,0.0415,0.0,0.0415,4.26,0.14,4.2622998487,4.2615,0.14,4.2637990396,0.0415,0.0,0.0415,4.22,0.14,4.2223216363
2020-12-02 22:30:00,4.0715,0.1,4.0727278635,0.0415,0.0,0.0415,4.03,0.1,4.0312405039,4.0315,0.1,4.0327400425,0.0415,0.0,0.0415,3.99,0.1,3.9912529361
2020-12-02 23:00:00,3.7215,0.1,3.7228433018000002,0.0415,0.0,0.0415,3.68,0.1,3.6813584449,3.6814999999999998,0.1,3.6828578916,0.0415,0.0,0.0415,3.64,0.1,3.6413733673
2020-12-02 23:30:00,3.401,0.1,3.4024698382,0.041,0.0,0.041,3.36,0.1,3.3614877659,3.3609999999999998,0.1,3.3624873234,0.041,0.0,0.041,3.32,0.1,3.3215056827
2020-12-03 00:00:00,3.2015000000000002,0.07,3.2022651748,0.0415,0.0,0.0415,3.16,0.07,3.1607752214,3.1615,0.07,3.1622748536,0.0415,0.0,0.0415,3.12,0.07,3.1207851576
2020-12-03 00:30:00,3.351,0.39,3.3736183839000002,0.041,0.0,0.041,3.31,0.39,3.3328966381000003,3.371,0.39,3.3934850817,0.041,0.0,0.041,3.33,0.39,3.3527600570000002
2020-12-03 01:00:00,3.6109999999999998,0.81,3.7007324951,0.041,0.0,0.041,3.5700000000000003,0.81,3.6607376306,3.711,0.81,3.798370835,0.041,0.0,0.041,3.67,0.81,3.7583240946
2020-12-03 01:30:00,3.6115,0.81,3.7012203731,0.0415,0.0,0.0415,3.5700000000000003,0.81,3.6607376306,3.7115,0.81,3.7988593354,0.0415,0.0,0.0415,3.67,0.81,3.7583240946
2020-12-03 02:00:00,3.5215,0.81,3.6134557213000003,0.0415,0.0,0.0415,3.48,0.81,3.5730239294,3.6115,0.81,3.7012203731,0.0415,0.0,0.0415,3.5700000000000003,0.81,3.6607376306
2020-12-03 02:30:00,3.4615,0.81,3.555008052,0.0415,0.0,0.0415,3.42,0.81,3.5146123542,3.5615,0.81,3.6524488018,0.0415,0.0,0.0415,3.52,0.81,3.6119939092
2020-12-03 03:00:00,3.411,0.64,3.4705217187,0.041,0.0,0.041,3.37,0.64,3.4302332282,3.461,0.64,3.5196762635,0.041,0.0,0.041,3.42,0.64,3.4793677587
2020-12-03 03:30:00,3.4115,0.03,3.4116319042,0.0415,0.0,0.0415,3.37,0.03,3.3701335285000003,3.3515,0.03,3.3516342655,0.0415,0.0,0.0415,3.31,0.03,3.3101359489
2020-12-03 04:00:00,3.2915,0.03,3.2916367129,0.0415,0.0,0.0415,3.25,0.03,3.2501384586,3.2415,0.03,3.2416388216,0.0415,0.0,0.0415,3.2,0.03,3.2001406219
2020-12-03 04:30:00,3.3115,0.07,3.3122397634,0.0415,0.0,0.0415,3.27,0.07,3.2707491497,3.2615,0.07,3.2622511016,0.0415,0.0,0.0415,3.22,0.07,3.2207607797
2020-12-03 05:00:00,3.3115,0.07,3.3122397634,0.0415,0.0,0.0415,3.27,0.07,3.2707491497,3.2615,0.07,3.2622511016,0.0415,0.0,0.0415,3.22,0.07,3.2207607797
2020-12-03 05:30:00,3.3915,0.07,3.3922223173,0.0415,0.0,0.0415,3.35,0.07,3.3507312635,3.3515,0.07,3.3522309363,0.0415,0.0,0.0415,3.31,0.07,3.3107400985
2020-12-03 06:00:00,3.5115,0.07,3.5121976382,0.0415,0.0,0.0415,3.47,0.07,3.4707059801,3.4615,0.07,3.4622077132999998,0.0415,0.0,0.0415,3.42,0.07,3.4207162993
2020-12-03 06:30:00,3.902,0.53,3.9378298592,0.042,0.0,0.042,3.86,0.53,3.8962161131,3.922,0.53,3.957648797,0.042,0.0,0.042,3.88,0.53,3.9160311541
2020-12-03 07:00:00,4.332,0.29,4.341695982,0.042,0.0,0.042,4.29,0.29,4.2997906926,4.282,0.29,4.2918089426,0.042,0.0,0.042,4.24,0.29,4.2499058813
2020-12-03 07:30:00,4.772,0.43,4.7913342609,0.042,0.0,0.042,4.73,0.43,4.7495052374,4.732,0.43,4.7514970273,0.042,0.0,0.042,4.69,0.43,4.7096709015
2020-12-03 08:00:00,5.012,0.47000000000000003,5.0339888756,0.042,0.0,0.042,4.97,0.47000000000000003,4.9921738752,4.962,0.47000000000000003,4.9842094659,0.042,0.0,0.042,4.92,0.47000000000000003,4.9423982033
2020-12-03 08:30:00,5.192,0.44,5.2106107128,0.042,0.0,0.042,5.15,0.44,5.1687619407,5.142,0.44,5.1607910246,0.042,0.0,0.042,5.1,0.44,5.1189452038
2020-12-03 09:00:00,5.3825,0.5,5.4056735242,0.0425,0.0,0.0425,5.34,0.5,5.3633571576,5.3225,0.5,5.3459336182,0.0425,0.0,0.0425,5.28,0.5,5.3036214043
2020-12-03 09:30:00,5.5525,0.5,5.5749669282,0.0425,0.0,0.0425,5.51,0.5,5.5326395147,5.4925,0.5,5.5152113513,0.0425,0.0,0.0425,5.45,0.5,5.4728877204
2020-12-03 10:00:00,5.6129999999999995,0.5,5.6352257275,0.043000000000000003,0.0,0.043000000000000003,5.57,0.5,5.592396624,5.553,0.5,5.5754649134,0.043000000000000003,0.0,0.043000000000000003,5.51,0.5,5.5326395147
2020-12-03 10:30:00,5.693,0.5,5.71491461,0.043000000000000003,0.0,0.043000000000000003,5.65,0.5,5.672080747,5.633,0.5,5.6551471245,0.043000000000000003,0.0,0.043000000000000003,5.59,0.5,5.6123168122
2020-12-03 11:00:00,5.693,0.5,5.71491461,0.043000000000000003,0.0,0.043000000000000003,5.65,0.5,5.672080747,5.633,0.5,5.6551471245,0.043000000000000003,0.0,0.043000000000000003,5.59,0.5,5.6123168122
2020-12-03 11:30:00,5.6935,0.5,5.7154126929,0.043500000000000004,0.0,0.043500000000000004,5.65,0.5,5.672080747,5.6335,0.5,5.6556451666,0.043500000000000004,0.0,0.043500000000000004,5.59,0.5,5.6123168122
2020-12-03 12:00:00,5.604,0.45,5.6220384204,0.044,0.0,0.044,5.5600000000000005,0.45,5.578180707,5.5440000000000005,0.45,5.5622330048,0.044,0.0,0.044,5.5,0.45,5.518378385
2020-12-03 12:30:00,5.694,0.45,5.7117541964,0.044,0.0,0.044,5.65,0.45,5.6678920244,5.634,0.45,5.6519426749,0.044,0.0,0.044,5.59,0.45,5.6080834516
2020-12-03 13:00:00,5.7145,0.51,5.7372127597,0.044500000000000005,0.0,0.044500000000000005,5.67,0.51,5.6928903028,5.6345,0.51,5.6575339371,0.044500000000000005,0.0,0.044500000000000005,5.59,0.51,5.6132165467
2020-12-03 13:30:00,5.715,0.47000000000000003,5.7342937665000004,0.045,0.0,0.045,5.67,0.47000000000000003,5.6894463703,5.635,0.47000000000000003,5.6545667385,0.045,0.0,0.045,5.59,0.47000000000000003,5.6097237009
2020-12-03 14:00:00,5.606,0.47000000000000003,5.6256676048,0.046,0.0,0.046,5.5600000000000005,0.47000000000000003,5.5798297465,5.556,0.47000000000000003,5.575843972,0.046,0.0,0.046,5.51,0.47000000000000003,5.5300090416
2020-12-03 14:30:00,5.4565,0.43,5.4734168716,0.0465,0.0,0.0465,5.41,0.43,5.4270618202,5.3965,0.43,5.4136043677,0.0465,0.0,0.0465,5.35,0.43,5.367252556
2020-12-03 15:00:00,5.347,0.38,5.3604858922,0.047,0.0,0.047,5.3,0.38,5.3136051792,5.287,0.38,5.3006385464,0.047,0.0,0.047,5.24,0.38,5.2537605579
2020-12-03 15:30:00,5.3755,0.47000000000000003,5.3960078067,0.0455,0.0,0.0455,5.33,0.47000000000000003,5.3506821995,5.3255,0.47000000000000003,5.3461996081,0.0455,0.0,0.0455,5.28,0.47000000000000003,5.3008772859
2020-12-03 16:00:00,5.5675,0.47000000000000003,5.5873031285,0.0475,0.0,0.0475,5.52,0.47000000000000003,5.5399729241,5.5075,0.47000000000000003,5.5275180913,0.0475,0.0,0.0475,5.46,0.47000000000000003,5.4801916025
2020-12-03 16:30:00,5.6375,0.43,5.6538753302,0.0475,0.0,0.0475,5.59,0.43,5.6065140685,5.5775,0.43,5.5940509696,0.0475,0.0,0.0475,5.53,0.43,5.5466927083
