Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-03 17:00:00,5.4879999999999995,0.30000000000000004,5.4961935919,0.048,0.0,0.048,5.44,0.30000000000000004,5.4482657791,5.418,0.30000000000000004,5.4262992914,0.048,0.0,0.048,5.37,0.30000000000000004,5.37837336
2020-12-03 17:30:00,5.5280000000000005,0.22,5.5323759813999995,0.048,0.0,0.048,5.48,0.22,5.4844142805,5.458,0.22,5.4624320591,0.048,0.0,0.048,5.41,0.22,5.41447135
2020-12-03 18:00:00,5.438,0.16,5.4403532974,0.048,0.0,0.048,5.39,0.16,5.3923742452,5.368,0.16,5.3703839714,0.048,0.0,0.048,5.32,0.16,5.3224054712
2020-12-03 18:30:00,5.3465,0.16,5.3488935538,0.0465,0.0,0.0465,5.3,0.16,5.3024145443,5.2865,0.16,5.2889207075,0.0465,0.0,0.0465,5.24,0.16,5.242442179
2020-12-03 19:00:00,5.1685,0.16,5.1709759475,0.0485,0.0,0.0485,5.12,0.16,5.1224993899,5.0985,0.16,5.1010099245,0.0485,0.0,0.0485,5.05,0.16,5.0525340177
2020-12-03 19:30:00,4.9585,0.12,4.9599518395,0.0485,0.0,0.0485,4.91,0.12,4.9114661762,4.8985,0.12,4.8999696173,0.0485,0.0,0.0485,4.85,0.12,4.851484309
2020-12-03 20:00:00,4.7085,0.09,4.7093600680000005,0.0485,0.0,0.0485,4.66,0.09,4.6608690177,4.6485,0.09,4.6493711672,0.0485,0.0,0.0485,4.6,0.09,4.6008803505
2020-12-03 20:30:00,4.519,0.09,4.5198961271,0.049,0.0,0.049,4.47,0.09,4.4709059485000004,4.469,0.09,4.4699061511,0.049,0.0,0.049,4.42,0.09,4.4209161946
2020-12-03 21:00:00,4.729,0.15,4.7313783404,0.049,0.0,0.049,4.68,0.15,4.6824032291,4.6690000000000005,0.15,4.6714088881,0.049,0.0,0.049,4.62,0.15,4.6224344235
2020-12-03 21:30:00,4.519,0.15,4.5214888035000005,0.049,0.0,0.049,4.47,0.15,4.4725160704,4.469,0.15,4.4715166331,0.049,0.0,0.049,4.42,0.15,4.4225445165
2020-12-03 22:00:00,4.309,0.12,4.3106705975,0.049,0.0,0.049,4.26,0.12,4.2616898057,4.269,0.12,4.2706862446,0.049,0.0,0.049,4.22,0.12,4.2217058164
2020-12-03 22:30:00,4.0695,0.1,4.0707284667,0.0495,0.0,0.0495,4.02,0.1,4.0212435887,4.0295,0.1,4.0307406577,0.0495,0.0,0.0495,3.98,0.1,3.9812560832
2020-12-03 23:00:00,3.749,0.1,3.7503334518,0.049,0.0,0.049,3.7,0.1,3.7013511047,3.699,0.1,3.7003514698,0.049,0.0,0.049,3.65,0.1,3.6513696061000003
2020-12-03 23:30:00,3.4395,0.05,3.4398634057,0.0495,0.0,0.0495,3.39,0.05,3.3903687115,3.3995,0.05,3.3998676812,0.0495,0.0,0.0495,3.35,0.05,3.3503731136
2020-12-04 00:00:00,3.2595,0.05,3.2598834718,0.0495,0.0,0.0495,3.21,0.05,3.2103893845,3.2095000000000002,0.05,3.2098894451,0.0495,0.0,0.0495,3.16,0.05,3.1603955449
2020-12-04 00:30:00,3.3895,0.05,3.3898687659,0.0495,0.0,0.0495,3.34,0.05,3.3403742305,3.3495,0.05,3.3498731692,0.0495,0.0,0.0495,3.3,0.05,3.3003787661
2020-12-04 01:00:00,3.6790000000000003,0.5,3.7128211646000002,0.049,0.0,0.049,3.63,0.5,3.6642734614,3.709,0.5,3.7425500664999998,0.049,0.0,0.049,3.66,0.5,3.6939951272
2020-12-04 01:30:00,3.659,0.8190000000000001,3.749538905,0.049,-0.001,0.049010203,3.61,0.8200000000000001,3.7019589409,3.749,0.8190000000000001,3.8374160577,0.049,-0.001,0.049010203,3.7,0.8200000000000001,3.789775719
2020-12-04 02:00:00,3.629,0.33,3.6439732436,0.049,0.0,0.049,3.58,0.33,3.5951773253,3.629,0.33,3.6439732436,0.049,0.0,0.049,3.58,0.33,3.5951773253
2020-12-04 02:30:00,3.549,0.06,3.5495071489,0.049,0.0,0.049,3.5,0.06,3.5005142479,3.509,0.06,3.5095129292,0.049,0.0,0.049,3.46,0.06,3.4605201921
2020-12-04 03:00:00,3.499,0.03,3.4991286058,0.049,0.0,0.049,3.45,0.03,3.4501304323,3.459,0.03,3.459130093,0.049,0.0,0.049,3.41,0.03,3.4101319623
2020-12-04 03:30:00,3.449,0.0285,3.4491177495,0.049,-0.0015,0.049022953800000005,3.4,0.03,3.4001323504,3.409,0.0285,3.4091191311,0.049,-0.0015,0.049022953800000005,3.36,0.03,3.3601339259
2020-12-04 04:00:00,3.339,0.029,3.3391259335,0.049,-0.001,0.049010203,3.29,0.03,3.2901367753,3.299,0.029,3.2991274604,0.049,-0.001,0.049010203,3.25,0.03,3.2501384586
2020-12-04 04:30:00,3.339,0.029,3.3391259335,0.049,-0.001,0.049010203,3.29,0.03,3.2901367753,3.299,0.029,3.2991274604,0.049,-0.001,0.049010203,3.25,0.03,3.2501384586
2020-12-04 05:00:00,3.339,0.07,3.339733672,0.049,0.0,0.049,3.29,0.07,3.2907445966,3.299,0.07,3.2997425657,0.049,0.0,0.049,3.25,0.07,3.2507537587
2020-12-04 05:30:00,3.4285,0.09,3.4296810712,0.0485,0.0,0.0485,3.38,0.09,3.3811980125,3.3885,0.09,3.3896950084,0.0485,0.0,0.0485,3.34,0.09,3.3412123548
2020-12-04 06:00:00,3.5385,0.34,3.5547970758,0.0485,0.0,0.0485,3.49,0.34,3.5065224939,3.5385,0.34,3.5547970758,0.0485,0.0,0.0485,3.49,0.34,3.5065224939
2020-12-04 06:30:00,3.9785,0.4,3.9985575212,0.0485,0.0,0.0485,3.93,0.4,3.9503037858,3.9685,0.4,3.9886078085000003,0.0485,0.0,0.0485,3.92,0.4,3.9403553139
2020-12-04 07:00:00,4.3585,0.27,4.366854961,0.0485,0.0,0.0485,4.31,0.27,4.3184487956,4.3085,0.27,4.3169517313,0.0485,0.0,0.0485,4.26,0.27,4.2685477624
2020-12-04 07:30:00,4.8085,0.41000000000000003,4.8259478085000005,0.0485,0.0,0.0485,4.76,0.41000000000000003,4.777624933,4.7585,0.41000000000000003,4.7761304683,0.0485,0.0,0.0485,4.71,0.41000000000000003,4.727811333
2020-12-04 08:00:00,5.0385,0.47000000000000003,5.0603737263,0.0485,0.0,0.0485,4.99,0.47000000000000003,5.0120853943,4.9885,0.47000000000000003,5.0105920059,0.0485,0.0,0.0485,4.94,0.47000000000000003,4.9623079308
2020-12-04 08:30:00,5.2685,0.49,5.291237308,0.0485,0.0,0.0485,5.22,0.49,5.2429476442,5.2085,0.49,5.2314980885,0.0485,0.0,0.0485,5.16,0.49,5.1832132891
2020-12-04 09:00:00,5.4045,0.49,5.4266675087,0.0345,0.0,0.0345,5.37,0.49,5.3923093383000005,5.3445,0.49,5.3669153384,0.0345,0.0,0.0345,5.31,0.49,5.3325603607
2020-12-04 09:30:00,5.453,0.49,5.4749711415,0.013000000000000001,0.0,0.013000000000000001,5.44,0.49,5.4620234346,5.393,0.49,5.4152145849,0.013000000000000001,0.0,0.013000000000000001,5.38,0.49,5.4022680422
2020-12-04 10:00:00,5.513,0.49050000000000005,5.5347772539,0.053,0.0005,0.053002358400000005,5.46,0.49,5.4819430862,5.433,0.49050000000000005,5.4550966307,0.053,0.0005,0.053002358400000005,5.38,0.49,5.4022680422
2020-12-04 10:30:00,5.4879999999999995,0.52,5.512580521,0.058,0.0,0.058,5.43,0.52,5.4548418859,5.438,0.52,5.4628055063,0.058,0.0,0.058,5.38,0.52,5.4050716924
2020-12-04 11:00:00,5.4245,0.521,5.4494624735,0.0645,0.001,0.0645077515,5.36,0.52,5.3851648071,5.3545,0.521,5.3797872867,0.0645,0.001,0.0645077515,5.29,0.52,5.3154962139
2020-12-04 11:30:00,5.3015,0.48950000000000005,5.3240503848,0.061500000000000006,-0.0005,0.061502032500000005,5.24,0.49,5.262860439,5.2415,0.48950000000000005,5.2643074093,0.061500000000000006,-0.0005,0.061502032500000005,5.18,0.49,5.2031240616
2020-12-04 12:00:00,5.1735,0.46900000000000003,5.1947149344,0.07350000000000001,-0.001,0.0735068024,5.1,0.47000000000000003,5.1216110747,5.1135,0.46900000000000003,5.1349628285,0.07350000000000001,-0.001,0.0735068024,5.04,0.47000000000000003,5.0618672444
2020-12-04 12:30:00,5.2045,0.4395,5.2230240761,0.0745,-0.0005,0.0745016778,5.13,0.44,5.1488348196,5.1445,0.4395,5.1632393417,0.0745,-0.0005,0.0745016778,5.07,0.44,5.0890568871
2020-12-04 13:00:00,5.2555,0.4395,5.2738449446,0.0655,-0.0005,0.0655019084,5.19,0.44,5.2086178589,5.1955,0.4395,5.2140560507,0.0655,-0.0005,0.0655019084,5.13,0.44,5.1488348196
2020-12-04 13:30:00,5.3565000000000005,0.439,5.3744593449,0.0565,-0.001,0.056508848900000005,5.3,0.44,5.3182327892,5.2965,0.439,5.3146621012,0.0565,-0.001,0.056508848900000005,5.24,0.44,5.2584408336
2020-12-04 14:00:00,5.1425,0.44,5.1612892043,0.0625,0.0,0.0625,5.08,0.44,5.0990195136,5.0825,0.44,5.1015101931,0.0625,0.0,0.0625,5.02,0.44,5.0392459753
2020-12-04 14:30:00,5.1545,0.38,5.1684881977,0.0545,0.0,0.0545,5.1,0.38,5.1141372684,5.0945,0.38,5.1086524887,0.0545,0.0,0.0545,5.04,0.38,5.0543050957
2020-12-04 15:00:00,5.103,0.3295,5.1136268196,0.053,-0.0005,0.053002358400000005,5.05,0.33,5.0607706923,5.053,0.3295,5.0637317514,0.053,-0.0005,0.053002358400000005,5.0,0.33,5.0108781665
2020-12-04 15:30:00,5.051,0.23,5.0562338751,0.051000000000000004,0.0,0.051000000000000004,5.0,0.23,5.0052872045,5.001,0.23,5.0062861484,0.051000000000000004,0.0,0.051000000000000004,4.95,0.23,4.9553405534
2020-12-04 16:00:00,5.123,0.28,5.1306460607,0.053,0.0,0.053,5.07,0.28,5.0777258689,5.073,0.28,5.0807213071,0.053,0.0,0.053,5.02,0.28,5.027802701
2020-12-04 16:30:00,5.4030000000000005,0.28,5.4102503639,0.053,0.0,0.053,5.35,0.28,5.3573220922,5.343,0.28,5.350331672,0.053,0.0,0.053,5.29,0.28,5.2974050251
2020-12-04 17:00:00,5.333,0.21,5.3371330319,0.053,0.0,0.053,5.28,0.21,5.2841744861,5.273,0.21,5.2771800235,0.053,0.0,0.053,5.22,0.21,5.2242224302
2020-12-04 17:30:00,5.383,0.18,5.3860086335,0.053,0.0,0.053,5.33,0.18,5.3330385335,5.323,0.18,5.3260425271,0.053,0.0,0.053,5.27,0.18,5.2730731078
2020-12-04 18:00:00,5.3625,0.18,5.3655201286,0.052500000000000005,0.0,0.052500000000000005,5.31,0.18,5.3130499715,5.3025,0.18,5.305554283,0.052500000000000005,0.0,0.052500000000000005,5.25,0.18,5.253084808
2020-12-04 18:30:00,5.361,0.16,5.3633870828,0.051000000000000004,0.0,0.051000000000000004,5.31,0.16,5.3124099992,5.301,0.16,5.3034140891,0.051000000000000004,0.0,0.051000000000000004,5.25,0.16,5.2524375294
2020-12-04 19:00:00,5.2625,0.16,5.2649317422,0.052500000000000005,0.0,0.052500000000000005,5.21,0.16,5.2124562348,5.2025,0.16,5.2049597741,0.052500000000000005,0.0,0.052500000000000005,5.15,0.16,5.1524848374
2020-12-04 19:30:00,5.0125,0.16,5.0150529658,0.052500000000000005,0.0,0.052500000000000005,4.96,0.16,4.9625799742000005,4.9625,0.16,4.9650786751,0.052500000000000005,0.0,0.052500000000000005,4.91,0.16,4.9126062329
2020-12-04 20:00:00,4.7825,0.11,4.7837648615,0.052500000000000005,0.0,0.052500000000000005,4.73,0.11,4.7312788969,4.7225,0.11,4.7237809274,0.052500000000000005,0.0,0.052500000000000005,4.67,0.11,4.6712953236
2020-12-04 20:30:00,4.5525,0.11,4.5538287462,0.052500000000000005,0.0,0.052500000000000005,4.5,0.11,4.5013442437,4.5025,0.11,4.5038434975,0.052500000000000005,0.0,0.052500000000000005,4.45,0.11,4.4513593429
2020-12-04 21:00:00,4.2625,0.08,4.263250667,0.052500000000000005,0.0,0.052500000000000005,4.21,0.08,4.2107600264,4.2025,0.08,4.2032613825,0.052500000000000005,0.0,0.052500000000000005,4.15,0.08,4.1507710127
2020-12-04 21:30:00,3.9825,0.04,3.9827008738,0.052500000000000005,0.0,0.052500000000000005,3.93,0.04,3.9302035571,3.9425,0.04,3.9427029117,0.052500000000000005,0.0,0.052500000000000005,3.89,0.04,3.8902056501
2020-12-04 22:00:00,3.6825,0.55,3.7233461093,0.052500000000000005,0.0,0.052500000000000005,3.63,0.55,3.671430239,3.7325,0.55,3.7728048253,0.052500000000000005,0.0,0.052500000000000005,3.68,0.55,3.7208735533
2020-12-04 22:30:00,3.7525,0.77,3.8306861331,0.052500000000000005,0.0,0.052500000000000005,3.7,0.77,3.7792724167,3.8425000000000002,0.77,3.9188909464,0.052500000000000005,0.0,0.052500000000000005,3.79,0.77,3.8674280860000003
2020-12-04 23:00:00,3.7525,0.8300000000000001,3.8431960983,0.052500000000000005,0.0,0.052500000000000005,3.7,0.8300000000000001,3.7919520039,3.8425000000000002,0.8300000000000001,3.9311202284,0.052500000000000005,0.0,0.052500000000000005,3.79,0.8300000000000001,3.8798195833999998
2020-12-04 23:30:00,3.5125,0.8300000000000001,3.6092320859,0.052500000000000005,0.0,0.052500000000000005,3.46,0.8300000000000001,3.5581596367,3.6025,0.8300000000000001,3.6968779057,0.052500000000000005,0.0,0.052500000000000005,3.55,0.8300000000000001,3.6457372368
2020-12-05 00:00:00,3.3625,0.56,3.4088130266,0.052500000000000005,0.0,0.052500000000000005,3.31,0.56,3.3570373844,3.4125,0.56,3.4581434687,0.052500000000000005,0.0,0.052500000000000005,3.36,0.56,3.406347017
2020-12-05 00:30:00,3.4925,0.08,3.4934161289,0.052500000000000005,0.0,0.052500000000000005,3.44,0.08,3.4409301067999998,3.4425,0.08,3.4434294315000002,0.052500000000000005,0.0,0.052500000000000005,3.39,0.08,3.3909438214
2020-12-05 01:00:00,3.74,0.0795,3.7408448578,0.05,-0.0005,0.050002499900000004,3.69,0.08,3.6908671068,3.7,0.0795,3.7008539893,0.05,-0.0005,0.050002499900000004,3.65,0.08,3.6508766071
2020-12-05 01:30:00,3.7425,0.08,3.7433549458,0.052500000000000005,0.0,0.052500000000000005,3.69,0.08,3.6908671068,3.7025,0.08,3.70336418,0.052500000000000005,0.0,0.052500000000000005,3.65,0.08,3.6508766071
2020-12-05 02:00:00,3.6425,0.06,3.6429941326,0.052500000000000005,0.0,0.052500000000000005,3.59,0.06,3.5905013577,3.6025,0.06,3.6029996184,0.052500000000000005,0.0,0.052500000000000005,3.55,0.06,3.550507006
2020-12-05 02:30:00,3.5825,0.06,3.5830024072,0.052500000000000005,0.0,0.052500000000000005,3.5300000000000002,0.06,3.5305098782,3.5425,0.06,3.5430080793,0.052500000000000005,0.0,0.052500000000000005,3.49,0.06,3.4905157212
2020-12-05 03:00:00,3.5324999999999998,0.04,3.5327264612000002,0.052500000000000005,0.0,0.052500000000000005,3.48,0.04,3.4802298775000002,3.4825,0.04,3.4827297125,0.052500000000000005,0.0,0.052500000000000005,3.43,0.04,3.4302332282
2020-12-05 03:30:00,3.4525,0.08,3.4534267402,0.052500000000000005,0.0,0.052500000000000005,3.4,0.08,3.4009410462,3.3925,0.08,3.3934431261,0.052500000000000005,0.0,0.052500000000000005,3.34,0.08,3.3409579465
2020-12-05 04:00:00,3.3725,0.06,3.3730336865,0.052500000000000005,0.0,0.052500000000000005,3.32,0.06,3.3205421244,3.3325,0.06,3.3330400913,0.052500000000000005,0.0,0.052500000000000005,3.2800000000000002,0.06,3.2805487346
2020-12-05 04:30:00,3.3225,0.06,3.3230417166,0.052500000000000005,0.0,0.052500000000000005,3.27,0.06,3.2705504124,3.2825,0.06,3.2830483167,0.052500000000000005,0.0,0.052500000000000005,3.23,0.06,3.2305572275
2020-12-05 05:00:00,3.3025,0.059500000000000004,3.303035952,0.052500000000000005,-0.0005,0.0525023809,3.25,0.06,3.250553799,3.2525,0.059500000000000004,3.2530441897,0.052500000000000005,-0.0005,0.0525023809,3.2,0.06,3.2005624506
2020-12-05 05:30:00,3.3625,0.08,3.3634515382,0.052500000000000005,0.0,0.052500000000000005,3.31,0.08,3.3109666262,3.3125,0.08,3.3134658969,0.052500000000000005,0.0,0.052500000000000005,3.26,0.08,3.2609814474
2020-12-05 06:00:00,3.4125,0.08,3.4134376001,0.052500000000000005,0.0,0.052500000000000005,3.36,0.08,3.360952246,3.3725,0.08,3.3734487176,0.052500000000000005,0.0,0.052500000000000005,3.32,0.08,3.3209637156
2020-12-05 06:30:00,3.7125,0.13,3.714775397,0.052500000000000005,0.0,0.052500000000000005,3.66,0.13,3.6623080154,3.6725,0.13,3.6748001646,0.052500000000000005,0.0,0.052500000000000005,3.62,0.13,3.622333502
2020-12-05 07:00:00,3.8925,0.168,3.8961237468,0.052500000000000005,-0.002,0.0525380814,3.84,0.17,3.8437611788,3.8525,0.168,3.8561613361,0.052500000000000005,-0.002,0.0525380814,3.8,0.17,3.8038007308
2020-12-05 07:30:00,4.101,0.2495,4.1085826327,0.051000000000000004,-0.0005,0.0510024509,4.05,0.25,4.0577087131,4.061,0.2495,4.0686571802,0.051000000000000004,-0.0005,0.0510024509,4.01,0.25,4.0177854597
2020-12-05 08:00:00,4.3325,0.269,4.3408429193,0.052500000000000005,-0.001,0.0525095229,4.28,0.27,4.288507899,4.2925,0.269,4.3009205119,0.052500000000000005,-0.001,0.0525095229,4.24,0.27,4.2485880007
2020-12-05 08:30:00,4.673,0.27,4.6807936293,0.053,0.0,0.053,4.62,0.27,4.6278828853,4.623,0.27,4.6308777786,0.053,0.0,0.053,4.57,0.27,4.577968982
2020-12-05 09:00:00,4.923,0.2695,4.9303711067,0.053,-0.0005,0.053002358400000005,4.87,0.27,4.877478857,4.8629999999999995,0.2695,4.8704619134,0.053,-0.0005,0.053002358400000005,4.8100000000000005,0.27,4.8175720026
2020-12-05 09:30:00,5.103,0.30000000000000004,5.1118107359,0.053,0.0,0.053,5.05,0.30000000000000004,5.0589030432,5.053,0.30000000000000004,5.0618977666,0.053,0.0,0.053,5.0,0.30000000000000004,5.0089919145
2020-12-05 10:00:00,5.223,0.30000000000000004,5.2316086435999996,0.053,0.0,0.053,5.17,0.30000000000000004,5.1786967473,5.163,0.30000000000000004,5.1717085185,0.053,0.0,0.053,5.11,0.30000000000000004,5.1187986872
2020-12-05 10:30:00,5.1635,0.2995,5.1721786995,0.053500000000000006,-0.0005,0.0535023364,5.11,0.30000000000000004,5.1187986872,5.1035,0.2995,5.1122805576,0.053500000000000006,-0.0005,0.0535023364,5.05,0.30000000000000004,5.0589030432
2020-12-05 11:00:00,5.1645,0.30000000000000004,5.1732059934,0.0545,0.0,0.0545,5.11,0.30000000000000004,5.1187986872,5.1045,0.30000000000000004,5.1133081513,0.0545,0.0,0.0545,5.05,0.30000000000000004,5.0589030432
2020-12-05 11:30:00,5.086,0.3275,5.0965333561,0.056,-0.0025,0.0560557758,5.03,0.33,5.0408134264,5.016,0.3275,5.0266800425,0.056,-0.0025,0.0560557758,4.96,0.33,4.9709657009
2020-12-05 12:00:00,4.9955,0.307,5.0049244999,0.0555,-0.003,0.0555810219,4.94,0.31,4.9497171636,4.9355,0.307,4.9450388522,0.0555,-0.003,0.0555810219,4.88,0.31,4.8898363981
2020-12-05 12:30:00,4.9285,0.308,4.9381146453,0.0585,-0.002,0.0585341781,4.87,0.31,4.8798565553,4.8785,0.308,4.8882129915,0.0585,-0.002,0.0585341781,4.82,0.31,4.8299585920000006
2020-12-05 13:00:00,4.845,0.3105,4.8549392633,0.065,0.0005,0.065001923,4.78,0.31,4.7900417535,4.785,0.3105,4.7950636336,0.065,0.0005,0.065001923,4.72,0.31,4.7301691302
2020-12-05 13:30:00,4.807,0.311,4.8170499271,0.067,0.001,0.0670074623,4.74,0.31,4.7501263141,4.757,0.311,4.7671553363,0.067,0.001,0.0670074623,4.69,0.31,4.7002340367
2020-12-05 14:00:00,4.7775,0.2505,4.7840627609,0.0575,0.0005,0.0575021739,4.72,0.25,4.7266161257,4.7275,0.2505,4.7341320746,0.0575,0.0005,0.0575021739,4.67,0.25,4.6766868614
2020-12-05 14:30:00,4.7935,0.249,4.7999628384,0.053500000000000006,-0.001,0.05350934500000001,4.74,0.25,4.7465882484,4.7435,0.249,4.7500308683,0.053500000000000006,-0.001,0.05350934500000001,4.69,0.25,4.6966583866
2020-12-05 15:00:00,4.7940000000000005,0.2195,4.7990224265,0.054,-0.0005,0.0540023148,4.74,0.22,4.7451027386,4.744,0.2195,4.7490753047,0.054,-0.0005,0.0540023148,4.69,0.22,4.6951570794
2020-12-05 15:30:00,4.7940000000000005,0.218,4.7989540527,0.054,-0.002,0.0540370243,4.74,0.22,4.7451027386,4.744,0.218,4.7490062118,0.054,-0.002,0.0540370243,4.69,0.22,4.6951570794
2020-12-05 16:00:00,4.934,0.22,4.9389023072,0.054,0.0,0.054,4.88,0.22,4.8849564993,4.884,0.22,4.888952444,0.054,0.0,0.054,4.83,0.22,4.8350077558999995
2020-12-05 16:30:00,5.254,0.22,5.2586039973,0.054,0.0,0.054,5.2,0.22,5.2046517655,5.194,0.22,5.1986571343,0.054,0.0,0.054,5.14,0.22,5.1447060169
2020-12-05 17:00:00,5.5440000000000005,0.22,5.5483633623,0.054,0.0,0.054,5.49,0.22,5.4944062464,5.484,0.22,5.4884110633,0.054,0.0,0.054,5.43,0.22,5.4344548945
2020-12-05 17:30:00,5.734,0.28,5.7408323438,0.054,0.0,0.054,5.68,0.28,5.6868972208,5.674,0.28,5.6809045054,0.054,0.0,0.054,5.62,0.28,5.6269707659
2020-12-05 18:00:00,5.784,0.28,5.7907733508,0.054,0.0,0.054,5.73,0.28,5.7368371076999995,5.724,0.28,5.7308442659,0.054,0.0,0.054,5.67,0.28,5.6769093704
2020-12-05 18:30:00,5.694,0.25,5.6994855908,0.054,0.0,0.054,5.64,0.25,5.6455380612,5.644,0.25,5.6495341401,0.054,0.0,0.054,5.59,0.25,5.5955875473
2020-12-05 19:00:00,5.624,0.25,5.6295538011,0.054,0.0,0.054,5.57,0.25,5.5756075902,5.554,0.25,5.5596237283,0.054,0.0,0.054,5.5,0.25,5.5056788864
2020-12-05 19:30:00,5.394,0.21,5.3980863276,0.054,0.0,0.054,5.34,0.21,5.3441276182,5.334,0.21,5.3381322576,0.054,0.0,0.054,5.28,0.21,5.2841744861
2020-12-05 20:00:00,5.114,0.19,5.1175283096,0.054,0.0,0.054,5.06,0.19,5.0635659372,5.054,0.19,5.0575701676,0.054,0.0,0.054,5.0,0.19,5.0036086977
2020-12-05 20:30:00,4.844,0.19,4.8477248272,0.054,0.0,0.054,4.79,0.19,4.7937667862,4.7940000000000005,0.19,4.7977636457,0.054,0.0,0.054,4.74,0.19,4.7438064885
2020-12-05 21:00:00,4.704,0.16,4.7067203019,0.054,0.0,0.054,4.65,0.16,4.6527518739,4.644,0.16,4.6467554272000005,0.054,0.0,0.054,4.59,0.16,4.5927878244
2020-12-05 21:30:00,4.464,0.12,4.4656126119,0.054,0.0,0.054,4.41,0.12,4.411632351,4.414,0.12,4.4156308723,0.054,0.0,0.054,4.36,0.12,4.3616510635
2020-12-05 22:00:00,4.264,0.12,4.2656882211,0.054,0.0,0.054,4.21,0.12,4.2117098666,4.224,0.12,4.2257042017,0.054,0.0,0.054,4.17,0.12,4.1717262614
2020-12-05 22:30:00,4.084,0.09,4.0849915545,0.054,0.0,0.054,4.03,0.09,4.0310048375,4.034,0.09,4.0350038414,0.054,0.0,0.054,3.98,0.09,3.9810174579
2020-12-05 23:00:00,3.714,0.75,3.7889703087,0.054,0.0,0.054,3.66,0.75,3.7360540681,3.794,0.75,3.8674198117,0.054,0.0,0.054,3.74,0.75,3.8144593326000003
2020-12-05 23:30:00,3.4435000000000002,0.8200000000000001,3.5397870345999998,0.053500000000000006,0.0,0.053500000000000006,3.39,0.8200000000000001,3.4877643269,3.5335,0.8200000000000001,3.627398827,0.053500000000000006,0.0,0.053500000000000006,3.48,0.8200000000000001,3.5753041829
2020-12-06 00:00:00,3.2535,0.8200000000000001,3.3552439926,0.053500000000000006,0.0,0.053500000000000006,3.2,0.8200000000000001,3.3033921959,3.3335,0.8200000000000001,3.4328737597,0.053500000000000006,0.0,0.053500000000000006,3.2800000000000002,0.8200000000000001,3.380946613
2020-12-06 00:30:00,3.4035,0.8200000000000001,3.5008873518,0.053500000000000006,0.0,0.053500000000000006,3.35,0.8200000000000001,3.4488983748,3.4935,0.8200000000000001,3.5884456593,0.053500000000000006,0.0,0.053500000000000006,3.44,0.8200000000000001,3.5363823323
2020-12-06 01:00:00,3.6835,0.8200000000000001,3.773668275,0.053500000000000006,0.0,0.053500000000000006,3.63,0.8200000000000001,3.7214647654,3.7835,0.8200000000000001,3.871339852,0.053500000000000006,0.0,0.053500000000000006,3.73,0.8200000000000001,3.8190705676
2020-12-06 01:30:00,3.6635,0.79,3.7477102676,0.053500000000000006,0.0,0.053500000000000006,3.61,0.79,3.6954296097,3.7335000000000003,0.79,3.8161659097,0.053500000000000006,0.0,0.053500000000000006,3.68,0.79,3.7638411231
2020-12-06 02:00:00,3.5835,0.8200000000000001,3.6761219036,0.053500000000000006,0.0,0.053500000000000006,3.5300000000000002,0.8200000000000001,3.6239895143,3.6835,0.8200000000000001,3.773668275,0.053500000000000006,0.0,0.053500000000000006,3.63,0.8200000000000001,3.7214647654
2020-12-06 02:30:00,3.5035,0.8200000000000001,3.5981817978,0.053500000000000006,0.0,0.053500000000000006,3.45,0.8200000000000001,3.5461105454,3.6035,0.8200000000000001,3.6956206853999998,0.053500000000000006,0.0,0.053500000000000006,3.55,0.8200000000000001,3.6434736173
2020-12-06 03:00:00,3.4535,0.8200000000000001,3.5495157768,0.053500000000000006,0.0,0.053500000000000006,3.4,0.8200000000000001,3.4974848105,3.5435,0.8200000000000001,3.6371406695,0.053500000000000006,0.0,0.053500000000000006,3.49,0.8200000000000001,3.585038354
2020-12-06 03:30:00,3.403,0.47000000000000003,3.4353033345,0.053,0.0,0.053,3.35,0.47000000000000003,3.3828094833,3.443,0.47000000000000003,3.4749315101000002,0.053,0.0,0.053,3.39,0.47000000000000003,3.4224260401
2020-12-06 04:00:00,3.323,0.06,3.3235416351,0.053,0.0,0.053,3.27,0.06,3.2705504124,3.273,0.06,3.273549908,0.053,0.0,0.053,3.22,0.06,3.2205589577
2020-12-06 04:30:00,3.283,0.06,3.2835482332,0.053,0.0,0.053,3.23,0.06,3.2305572275,3.243,0.06,3.2435549941,0.053,0.0,0.053,3.19,0.06,3.1905642134
2020-12-06 05:00:00,3.283,0.06,3.2835482332,0.053,0.0,0.053,3.23,0.06,3.2305572275,3.243,0.06,3.2435549941,0.053,0.0,0.053,3.19,0.06,3.1905642134
2020-12-06 05:30:00,3.363,0.09,3.3642040663,0.053,0.0,0.053,3.31,0.09,3.3112233389,3.313,0.09,3.3142222315,0.053,0.0,0.053,3.26,0.09,3.2612420947
2020-12-06 06:00:00,3.223,0.05,3.2233878141,0.053,0.0,0.053,3.17,0.05,3.1703942972,3.193,0.05,3.1933914574,0.053,0.0,0.053,3.14,0.05,3.1403980639
2020-12-06 06:30:00,2.961,-0.04,2.9612701667,0.051000000000000004,0.0,0.051000000000000004,2.91,-0.04,2.9102749011,2.931,-0.04,2.9312729317,0.051000000000000004,0.0,0.051000000000000004,2.88,-0.04,2.8802777644
2020-12-06 07:00:00,3.073,-0.04,3.0732603209000002,0.053,0.0,0.053,3.02,-0.04,3.020264889,3.023,-0.04,3.0232646262,0.053,0.0,0.053,2.9699999999999998,-0.04,2.9702693481
2020-12-06 07:30:00,3.2005,-0.02,3.2005624896000002,0.0505,0.0,0.0505,3.15,-0.02,3.1500634914,3.1605,-0.02,3.1605632805,0.0505,0.0,0.0505,3.11,-0.02,3.110064308
2020-12-06 08:00:00,3.3025,-0.02,3.3025605596,0.052500000000000005,0.0,0.052500000000000005,3.25,-0.02,3.2500615379,3.2625,-0.02,3.2625613021,0.052500000000000005,0.0,0.052500000000000005,3.21,-0.02,3.2100623047
2020-12-06 08:30:00,3.5725,0.16,3.5760811302,0.052500000000000005,0.0,0.052500000000000005,3.52,0.16,3.5236344873,3.5525,0.16,3.5561012711,0.052500000000000005,0.0,0.052500000000000005,3.5,0.16,3.5036552342
2020-12-06 09:00:00,3.7425,0.77,3.8208907666,0.052500000000000005,0.0,0.052500000000000005,3.69,0.77,3.7694827231,3.8325,0.77,3.9090863702,0.052500000000000005,0.0,0.052500000000000005,3.7800000000000002,0.77,3.8576288054
2020-12-06 09:30:00,4.063,0.17,4.0665549302,0.053,0.0,0.053,4.01,0.17,4.0136018736,4.033,0.17,4.0365813506,0.053,0.0,0.053,3.98,0.17,3.9836289988
2020-12-06 10:00:00,4.184,0.09050000000000001,4.1849786439,0.054,0.0005,0.0540023148,4.13,0.09,4.1309805131,4.134,0.09050000000000001,4.1349904776,0.054,0.0005,0.0540023148,4.08,0.09,4.0809925263
2020-12-06 10:30:00,4.3435,0.0915,4.3444636608,0.053500000000000006,0.0015,0.0535210239,4.29,0.09,4.2909439521,4.2935,0.0915,4.2944748806,0.053500000000000006,0.0015,0.0535210239,4.24,0.09,4.2409550811
2020-12-06 11:00:00,4.4635,0.1515,4.4660703644,0.053500000000000006,0.0015,0.0535210239,4.41,0.15,4.412550283,4.4135,0.1515,4.4160994667,0.053500000000000006,0.0015,0.0535210239,4.36,0.15,4.3625795122
2020-12-06 11:30:00,4.494,0.1015,4.4951460766,0.054,0.0015,0.0540208293,4.44,0.1,4.4411259834,4.434,0.1015,4.435161581,0.054,0.0015,0.0540208293,4.38,0.1,4.3811414038
2020-12-06 12:00:00,4.4965,0.101,4.4976341837,0.0565,0.001,0.056508848900000005,4.44,0.1,4.4411259834,4.4365,0.101,4.4376495186,0.0565,0.001,0.056508848900000005,4.38,0.1,4.3811414038
2020-12-06 12:30:00,4.5315,0.131,4.5333931277,0.061500000000000006,0.001,0.0615081295,4.47,0.13,4.4718899808,4.4815000000000005,0.131,4.4834142403,0.061500000000000006,0.001,0.0615081295,4.42,0.13,4.4219113514
2020-12-06 13:00:00,4.957,0.191,4.960678381,0.057,0.001,0.057008771300000004,4.9,0.19,4.9036822899,4.897,0.191,4.900723416,0.057,0.001,0.057008771300000004,4.84,0.19,4.8437279032
2020-12-06 13:30:00,5.073,0.221,5.0778115365,0.053,0.001,0.0530094331,5.02,0.22,5.0248184047,5.013,0.221,5.0178690696,0.053,0.001,0.0530094331,4.96,0.22,4.9648766349
2020-12-06 14:00:00,4.9725,0.1995,4.976500427,0.052500000000000005,-0.0005,0.0525023809,4.92,0.2,4.9240633627,4.9225,0.1995,4.9265410279,0.052500000000000005,-0.0005,0.0525023809,4.87,0.2,4.8741050461
2020-12-06 14:30:00,4.9525,0.2,4.9565367193,0.052500000000000005,0.0,0.052500000000000005,4.9,0.2,4.9040799341,4.9225,0.2,4.9265613006999995,0.052500000000000005,0.0,0.052500000000000005,4.87,0.2,4.8741050461
2020-12-06 15:00:00,5.002,0.16,5.0045583222,0.052000000000000005,0.0,0.052000000000000005,4.95,0.16,4.9525851835,4.952,0.16,4.95458414,0.052000000000000005,0.0,0.052000000000000005,4.9,0.16,4.902611549
2020-12-06 15:30:00,5.022,0.18,5.0252247711,0.052000000000000005,0.0,0.052000000000000005,4.97,0.18,4.9732584892,4.9719999999999995,0.18,4.9752571793,0.052000000000000005,0.0,0.052000000000000005,4.92,0.18,4.9232915819
2020-12-06 16:00:00,5.172,0.22,5.1766769264,0.052000000000000005,0.0,0.052000000000000005,5.12,0.22,5.1247243828,5.112,0.22,5.1167317694,0.052000000000000005,0.0,0.052000000000000005,5.06,0.22,5.0647803506
2020-12-06 16:30:00,5.442,0.25,5.4477393477,0.052000000000000005,0.0,0.052000000000000005,5.39,0.25,5.3957946588,5.382,0.25,5.3878032629,0.052000000000000005,0.0,0.052000000000000005,5.33,0.25,5.3358598182
2020-12-06 17:00:00,5.702,0.28,5.7088706414,0.052000000000000005,0.0,0.052000000000000005,5.65,0.28,5.6569337984,5.642,0.28,5.6489436181,0.052000000000000005,0.0,0.052000000000000005,5.59,0.28,5.5970081293
2020-12-06 17:30:00,5.862,0.28,5.8686833276,0.052000000000000005,0.0,0.052000000000000005,5.8100000000000005,0.28,5.816743075,5.792,0.28,5.7987640062,0.052000000000000005,0.0,0.052000000000000005,5.74,0.28,5.7468252105
2020-12-06 18:00:00,5.812,0.24,5.8169531544,0.052000000000000005,0.0,0.052000000000000005,5.76,0.24,5.7649978317,5.752,0.24,5.7570047768,0.052000000000000005,0.0,0.052000000000000005,5.7,0.24,5.7050503942
2020-12-06 18:30:00,5.692,0.24,5.6970574861,0.052000000000000005,0.0,0.052000000000000005,5.64,0.24,5.6451040734,5.632,0.24,5.6371113170000005,0.052000000000000005,0.0,0.052000000000000005,5.58,0.24,5.5851589055
2020-12-06 19:00:00,5.482,0.24,5.4872510422000005,0.052000000000000005,0.0,0.052000000000000005,5.43,0.24,5.4353012796,5.422,0.24,5.4273090938,0.052000000000000005,0.0,0.052000000000000005,5.37,0.24,5.375360453
2020-12-06 19:30:00,5.282,0.2,5.2857850883,0.052000000000000005,0.0,0.052000000000000005,5.23,0.2,5.2338226947,5.212,0.2,5.215835887,0.052000000000000005,0.0,0.052000000000000005,5.16,0.2,5.1638745144
2020-12-06 20:00:00,5.012,0.2,5.0159888357,0.052000000000000005,0.0,0.052000000000000005,4.96,0.2,4.9640306204,4.962,0.2,4.9660289971000005,0.052000000000000005,0.0,0.052000000000000005,4.91,0.2,4.9140716315
2020-12-06 20:30:00,4.822,0.16,4.82465377,0.052000000000000005,0.0,0.052000000000000005,4.77,0.16,4.7726826838,4.782,0.16,4.7846759556,0.052000000000000005,0.0,0.052000000000000005,4.73,0.16,4.7327053574
2020-12-06 21:00:00,4.592,0.16,4.5947866109,0.052000000000000005,0.0,0.052000000000000005,4.54,0.16,4.5428185084,4.552,0.16,4.5548110828,0.052000000000000005,0.0,0.052000000000000005,4.5,0.16,4.502843546
2020-12-06 21:30:00,4.372,0.1,4.3731434918,0.052000000000000005,0.0,0.052000000000000005,4.32,0.1,4.3211572524,4.322,0.1,4.323156717,0.052000000000000005,0.0,0.052000000000000005,4.27,0.1,4.2711707997
2020-12-06 22:00:00,4.142,0.1,4.1432069705,0.052000000000000005,0.0,0.052000000000000005,4.09,0.1,4.0912223112,4.102,0.1,4.1032187366,0.052000000000000005,0.0,0.052000000000000005,4.05,0.1,4.0512343798
2020-12-06 22:30:00,3.942,0.05,3.9423170852,0.052000000000000005,0.0,0.052000000000000005,3.89,0.05,3.8903213235000003,3.902,0.05,3.9023203354,0.052000000000000005,0.0,0.052000000000000005,3.85,0.05,3.8503246616
2020-12-06 23:00:00,3.702,0.08,3.7028642967,0.052000000000000005,0.0,0.052000000000000005,3.65,0.08,3.6508766071,3.652,0.08,3.6528761271,0.052000000000000005,0.0,0.052000000000000005,3.6,0.08,3.6008887792
2020-12-06 23:30:00,3.422,0.08,3.4229349979,0.052000000000000005,0.0,0.052000000000000005,3.37,0.08,3.3709494212,3.382,0.08,3.3829460534,0.052000000000000005,0.0,0.052000000000000005,3.33,0.08,3.3309608223
2020-12-07 00:00:00,3.262,0.08,3.2629808458,0.052000000000000005,0.0,0.052000000000000005,3.21,0.08,3.21099673,3.232,0.08,3.2329899474,0.052000000000000005,0.0,0.052000000000000005,3.18,0.08,3.1810061301
2020-12-07 00:30:00,3.392,0.08,3.3929432651,0.052000000000000005,0.0,0.052000000000000005,3.34,0.08,3.3409579465,3.342,0.08,3.3429573733,0.052000000000000005,0.0,0.052000000000000005,3.29,0.08,3.2909725006
2020-12-07 01:00:00,3.702,0.06,3.7024861917000003,0.052000000000000005,0.0,0.052000000000000005,3.65,0.06,3.6504931174,3.662,0.06,3.6624915017,0.052000000000000005,0.0,0.052000000000000005,3.61,0.06,3.6104985805
2020-12-07 01:30:00,3.702,0.03,3.7021215539,0.052000000000000005,0.0,0.052000000000000005,3.65,0.03,3.6501232856,3.642,0.03,3.6421235564,0.052000000000000005,0.0,0.052000000000000005,3.59,0.03,3.5901253459999998
2020-12-07 02:00:00,3.59,0.03,3.5901253459999998,0.05,0.0,0.05,3.54,0.03,3.5401271164,3.54,0.03,3.5401271164,0.05,0.0,0.05,3.49,0.03,3.4901289374
2020-12-07 02:30:00,3.5215,0.03,3.5216277841,0.051500000000000004,0.0,0.051500000000000004,3.47,0.03,3.4701296806,3.4815,0.03,3.4816292522,0.051500000000000004,0.0,0.051500000000000004,3.43,0.03,3.4301311928000002
2020-12-07 03:00:00,3.4715,0.03,3.4716296245000002,0.051500000000000004,0.0,0.051500000000000004,3.42,0.03,3.4201315764,3.4314999999999998,0.03,3.4316311355,0.051500000000000004,0.0,0.051500000000000004,3.38,0.03,3.3801331335
2020-12-07 03:30:00,3.4015,0.03,3.401632292,0.051500000000000004,0.0,0.051500000000000004,3.35,0.03,3.3501343257,3.3515,0.03,3.3516342655,0.051500000000000004,0.0,0.051500000000000004,3.3,0.03,3.3001363608
2020-12-07 04:00:00,3.3415,0.03,3.3416346673,0.051500000000000004,0.0,0.051500000000000004,3.29,0.03,3.2901367753,3.3015,0.03,3.3016362989,0.051500000000000004,0.0,0.051500000000000004,3.25,0.03,3.2501384586
2020-12-07 04:30:00,3.3715,0.09,3.3727010318,0.051500000000000004,0.0,0.051500000000000004,3.32,0.09,3.3212196555,3.3315,0.09,3.3327154469,0.051500000000000004,0.0,0.051500000000000004,3.2800000000000002,0.09,3.2812345238000002
2020-12-07 05:00:00,3.3715,0.09,3.3727010318,0.051500000000000004,0.0,0.051500000000000004,3.32,0.09,3.3212196555,3.3315,0.09,3.3327154469,0.051500000000000004,0.0,0.051500000000000004,3.2800000000000002,0.09,3.2812345238000002
2020-12-07 05:30:00,3.4314999999999998,0.09,3.432680039,0.051500000000000004,0.0,0.051500000000000004,3.38,0.09,3.3811980125,3.3915,0.09,3.3926939517,0.051500000000000004,0.0,0.051500000000000004,3.34,0.09,3.3412123548
2020-12-07 06:00:00,3.1315,0.01,3.1315159667,0.051500000000000004,0.0,0.051500000000000004,3.08,0.01,3.0800162337,3.0915,0.01,3.0915161733,0.051500000000000004,0.0,0.051500000000000004,3.04,0.01,3.0400164473
2020-12-07 06:30:00,3.4215,0.06,3.4220260446,0.051500000000000004,0.0,0.051500000000000004,3.37,0.06,3.3705340823,3.3815,0.06,3.3820322663,0.051500000000000004,0.0,0.051500000000000004,3.33,0.06,3.3305404967
2020-12-07 07:00:00,3.8715,0.15,3.8744047607,0.051500000000000004,0.0,0.051500000000000004,3.8200000000000003,0.15,3.8229438918,3.8315,0.15,3.8344350627,0.051500000000000004,0.0,0.051500000000000004,3.7800000000000002,0.15,3.7829750197000003
2020-12-07 07:30:00,4.3915,0.33,4.4038814982,0.051500000000000004,0.0,0.051500000000000004,4.34,0.33,4.3525280011,4.3515,0.33,4.3639949874,0.051500000000000004,0.0,0.051500000000000004,4.3,0.33,4.3126442005
2020-12-07 08:00:00,4.5815,0.35000000000000003,4.5948495351,0.051500000000000004,0.0,0.051500000000000004,4.53,0.35000000000000003,4.5435008529,4.5315,0.35000000000000003,4.5449963971,0.051500000000000004,0.0,0.051500000000000004,4.48,0.35000000000000003,4.4936510768
2020-12-07 08:30:00,4.8815,0.43,4.9004022539,0.051500000000000004,0.0,0.051500000000000004,4.83,0.43,4.8491030098,4.8315,0.43,4.8505971024,0.051500000000000004,0.0,0.051500000000000004,4.78,0.43,4.7993020326
2020-12-07 09:00:00,4.962,0.43,4.9805967514,0.052000000000000005,0.0,0.052000000000000005,4.91,0.43,4.9287929557000005,4.902,0.43,4.9208235083,0.052000000000000005,0.0,0.052000000000000005,4.85,0.43,4.869024543
2020-12-07 09:30:00,5.1045,0.47150000000000003,5.1262298524,0.0545,0.0015,0.0545206383,5.05,0.47000000000000003,5.0718241294,5.0545,0.47150000000000003,5.0764438833,0.0545,0.0015,0.0545206383,5.0,0.47000000000000003,5.0220414176
2020-12-07 10:00:00,5.3135,0.5,5.3369731356,0.053500000000000006,0.0,0.053500000000000006,5.26,0.5,5.2837108172,5.2635,0.5,5.2871951212,0.053500000000000006,0.0,0.053500000000000006,5.21,0.5,5.2339373324
2020-12-07 10:30:00,5.313,0.4505,5.3320651956,0.053,0.0005,0.053002358400000005,5.26,0.45,5.2792139566,5.263,0.4505,5.2822456635,0.053,0.0005,0.053002358400000005,5.21,0.45,5.2293976709
2020-12-07 11:00:00,5.313,0.4505,5.3320651956,0.053,0.0005,0.053002358400000005,5.26,0.45,5.2792139566,5.263,0.4505,5.2822456635,0.053,0.0005,0.053002358400000005,5.21,0.45,5.2293976709
2020-12-07 11:30:00,5.2875,0.449,5.3065296805,0.0575,-0.001,0.057508695000000006,5.23,0.45,5.249323766,5.2275,0.449,5.2467473019,0.0575,-0.001,0.057508695000000006,5.17,0.45,5.1895471864000005
2020-12-07 12:00:00,5.239,0.395,5.2538696215,0.059000000000000004,-0.005,0.0592114854,5.18,0.4,5.1954210609,5.179,0.395,5.1940413938,0.059000000000000004,-0.005,0.0592114854,5.12,0.4,5.1356012306
2020-12-07 12:30:00,5.3205,0.3965,5.3352537428,0.060500000000000005,-0.0035,0.060601155100000005,5.26,0.4,5.2751872005,5.2605,0.3965,5.2754215471,0.060500000000000005,-0.0035,0.060601155100000005,5.2,0.4,5.2153619242
2020-12-07 13:00:00,5.2995,0.4675,5.3200804975,0.059500000000000004,-0.0025,0.0595524978,5.24,0.47000000000000003,5.2610360196,5.2395,0.4675,5.2603152472,0.059500000000000004,-0.0025,0.0595524978,5.18,0.47000000000000003,5.2012786889000004
2020-12-07 13:30:00,5.2535,0.46,5.2736005016,0.0635,-0.01,0.0642825793,5.19,0.47000000000000003,5.2112378568,5.1935,0.46,5.2138318203,0.0635,-0.01,0.0642825793,5.13,0.47000000000000003,5.1514852227
2020-12-07 14:00:00,5.169,0.425,5.1864425187,0.059000000000000004,-0.005,0.0592114854,5.11,0.43,5.1280600621,5.109,0.425,5.1266466623,0.059000000000000004,-0.005,0.0592114854,5.05,0.43,5.0682738679
2020-12-07 14:30:00,5.0775,0.428,5.0955068688,0.0575,-0.002,0.0575347721,5.02,0.43,5.038382677,5.0175,0.428,5.035721423,0.0575,-0.002,0.0575347721,4.96,0.43,4.9786042221
2020-12-07 15:00:00,5.0455,0.426,5.0634520093,0.0555,-0.004,0.0556439574,4.99,0.43,5.0084927873,5.0155,0.426,5.0335590043,0.0555,-0.004,0.0556439574,4.96,0.43,4.9786042221
2020-12-07 15:30:00,5.131,0.353,5.1431284254,0.051000000000000004,-0.007,0.0514781507,5.08,0.36,5.0927399305,5.081,0.353,5.0932474906,0.051000000000000004,-0.007,0.0514781507,5.03,0.36,5.0428662485
2020-12-07 16:00:00,5.313,0.356,5.3249136143,0.053,-0.004,0.0531507291,5.26,0.36,5.2723049988,5.253,0.356,5.2650493825,0.053,-0.004,0.0531507291,5.2,0.36,5.2124466424
2020-12-07 16:30:00,5.6325,0.40800000000000003,5.6472577637,0.052500000000000005,-0.002,0.0525380814,5.58,0.41000000000000003,5.5950424485,5.5625,0.40800000000000003,5.5774429849,0.052500000000000005,-0.002,0.0525380814,5.51,0.41000000000000003,5.5252330268000005
2020-12-07 17:00:00,5.8225,0.3095,5.830720067,0.052500000000000005,-0.0005,0.0525023809,5.77,0.31,5.7783215556,5.7625,0.3095,5.770805533,0.052500000000000005,-0.0005,0.0525023809,5.71,0.31,5.7184088696
2020-12-07 17:30:00,5.763,0.21450000000000002,5.7669904846,0.053,-0.0055000000000000005,0.053284613200000004,5.71,0.22,5.7142366069,5.703,0.21450000000000002,5.7070324381,0.053,-0.0055000000000000005,0.053284613200000004,5.65,0.22,5.6542815636
2020-12-07 18:00:00,5.6825,0.16,5.6847520834,0.052500000000000005,0.0,0.052500000000000005,5.63,0.16,5.6322730758,5.6225000000000005,0.16,5.6247761067,0.052500000000000005,0.0,0.052500000000000005,5.57,0.16,5.5722975513
2020-12-07 18:30:00,5.573,0.1535,5.5751135639000005,0.053,-0.006500000000000001,0.0533970973,5.52,0.16,5.5223183537,5.513,0.1535,5.5151365577,0.053,-0.006500000000000001,0.0533970973,5.46,0.16,5.4623438193
2020-12-07 19:00:00,5.372,0.127,5.3735010003,0.052000000000000005,-0.003,0.0520864666,5.32,0.13,5.3215881088,5.312,0.127,5.3135179495,0.052000000000000005,-0.003,0.0520864666,5.26,0.13,5.2616062186
2020-12-07 19:30:00,5.103,0.1015,5.1040093309,0.053,-0.0085,0.0536772764,5.05,0.11,5.0511978777,5.043,0.1015,5.0440213372,0.053,-0.0085,0.0536772764,4.99,0.11,4.9912122776
2020-12-07 20:00:00,4.8325,0.08600000000000001,4.8332651748,0.052500000000000005,-0.004,0.0526521604,4.78,0.09,4.7808472053,4.7825,0.08600000000000001,4.7832731733,0.052500000000000005,-0.004,0.0526521604,4.73,0.09,4.7308561593
2020-12-07 20:30:00,5.1605,0.19,5.1639965385,0.0505,0.0,0.0505,5.11,0.19,5.1135310696,5.1005,0.19,5.1040376419,0.0505,0.0,0.0505,5.05,0.19,5.0535729934
2020-12-07 21:00:00,4.9025,0.156,4.904981371,0.052500000000000005,-0.004,0.0526521604,4.85,0.16,4.8526384576,4.8525,0.156,4.8550069258,0.052500000000000005,-0.004,0.0526521604,4.8,0.16,4.8026659262999996
2020-12-07 21:30:00,4.663,0.151,4.6654442447,0.053,-0.009000000000000001,0.0537587202,4.61,0.16,4.612775737,4.6129999999999995,0.151,4.6154707236,0.053,-0.009000000000000001,0.0537587202,4.5600000000000005,0.16,4.5628061541000005
2020-12-07 22:00:00,4.413,0.099,4.4141103294,0.053,-0.011,0.0541294744,4.36,0.11,4.3613873939,4.3629999999999995,0.099,4.3641230505,0.053,-0.011,0.0541294744,4.31,0.11,4.3114034838
2020-12-07 22:30:00,4.1645,0.096,4.1656063484,0.0545,-0.014,0.056269441100000005,4.11,0.11,4.111471756,4.1145,0.096,4.1156197893,0.0545,-0.014,0.056269441100000005,4.06,0.11,4.0614898744
2020-12-07 23:00:00,3.763,0.661,3.820613825,0.053,-0.009000000000000001,0.0537587202,3.71,0.67,3.7700132626,3.823,0.661,3.8797229283,0.053,-0.009000000000000001,0.0537587202,3.77,0.67,3.8290729949
2020-12-07 23:30:00,3.4735,0.399,3.4963414092000002,0.053500000000000006,-0.011,0.0546191358,3.42,0.41000000000000003,3.444488351,3.4935,0.399,3.5162114911,0.053500000000000006,-0.011,0.0546191358,3.44,0.41000000000000003,3.4643469803
2020-12-08 00:00:00,3.352,0.03,3.3521342455,0.052000000000000005,0.0,0.052000000000000005,3.3,0.03,3.3001363608,3.302,0.03,3.3021362782,0.052000000000000005,0.0,0.052000000000000005,3.25,0.03,3.2501384586
2020-12-08 00:30:00,3.4825,0.027,3.4826046646,0.052500000000000005,-0.003,0.0525856444,3.43,0.03,3.4301311928000002,3.4325,0.027,3.4326061892,0.052500000000000005,-0.003,0.0525856444,3.38,0.03,3.3801331335
2020-12-08 01:00:00,3.7735000000000003,0.6495000000000001,3.8289884434,0.053500000000000006,-0.0105,0.0545206383,3.7199999999999998,0.66,3.7780947579,3.8435,0.6495000000000001,3.8979921113,0.053500000000000006,-0.0105,0.0545206383,3.79,0.66,3.8470378215
2020-12-08 01:30:00,3.8325,0.113,3.834165522,0.052500000000000005,-0.007,0.0529646108,3.7800000000000002,0.12,3.7819042822,3.8025,0.113,3.8041786564,0.052500000000000005,-0.007,0.0529646108,3.75,0.12,3.7519195087
2020-12-08 02:00:00,3.7640000000000002,0.0575,3.7644391681,0.054,-0.0125,0.0554278811,3.71,0.07,3.7106603186,3.714,0.0575,3.7144450797,0.054,-0.0125,0.0554278811,3.66,0.07,3.6606693377
2020-12-08 02:30:00,3.693,0.062,3.6935204074,0.053,-0.008,0.0536003731,3.64,0.07,3.6406730147,3.653,0.062,3.653526105,0.053,-0.008,0.0536003731,3.6,0.07,3.6006804912
2020-12-08 03:00:00,3.632,0.0495,3.6323372985,0.052000000000000005,-0.0005,0.0520024038,3.58,0.05,3.580349145,3.592,0.0495,3.5923410542000003,0.052000000000000005,-0.0005,0.0520024038,3.54,0.05,3.5403530897
2020-12-08 03:30:00,3.5725,0.0775,3.5733405239,0.052500000000000005,-0.0025,0.0525594901,3.52,0.08,3.5209089735,3.5324999999999998,0.0775,3.5333500393,0.052500000000000005,-0.0025,0.0525594901,3.48,0.08,3.4809194188
2020-12-08 04:00:00,3.498,0.07350000000000001,3.498772106,0.048,-0.006500000000000001,0.0484381048,3.45,0.08,3.4509274116,3.458,0.07350000000000001,3.4587810353,0.048,-0.006500000000000001,0.0484381048,3.41,0.08,3.4109382873
2020-12-08 04:30:00,3.4825,0.07200000000000001,3.4832442134,0.0325,-0.008,0.0334701359,3.45,0.08,3.4509274116,3.4125,0.07200000000000001,3.4132594759,0.0325,-0.008,0.0334701359,3.38,0.08,3.380946613
2020-12-08 05:00:00,3.485,0.033,3.4851562375,0.035,-0.007,0.0356931366,3.45,0.04,3.4502318763,3.435,0.033,3.4351585116,0.035,-0.007,0.0356931366,3.4,0.04,3.400235286
2020-12-08 05:30:00,3.563,0.0825,3.5639550011,0.053,-0.007500000000000001,0.053528030000000004,3.51,0.09,3.5111536566,3.523,0.0825,3.5239658412,0.053,-0.007500000000000001,0.053528030000000004,3.47,0.09,3.4711669508
2020-12-08 06:00:00,3.7425,0.11800000000000001,3.7443597917,0.052500000000000005,-0.012,0.053853969200000004,3.69,0.13,3.6922892628,3.6925,0.11800000000000001,3.6943849623,0.052500000000000005,-0.012,0.053853969200000004,3.64,0.13,3.6423206888
2020-12-08 06:30:00,4.22,0.28500000000000003,4.2296128664,0.05,-0.005,0.0502493781,4.17,0.29,4.1800717697,4.17,0.28500000000000003,4.179727862,0.05,-0.005,0.0502493781,4.12,0.29,4.1301937001
2020-12-08 07:00:00,4.6005,0.28850000000000003,4.6095371243,0.0505,-0.0015,0.050522272300000004,4.55,0.29,4.5592323915,4.5504999999999995,0.28850000000000003,4.5596362245,0.0505,-0.0015,0.050522272300000004,4.5,0.29,4.5093347625
2020-12-08 07:30:00,5.0805,0.427,5.0984124245,0.0505,-0.003,0.0505890304,5.03,0.43,5.0483462639,5.0305,0.427,5.0485898279,0.0505,-0.003,0.0505890304,4.98,0.43,4.9985297838000005
2020-12-08 08:00:00,5.3004999999999995,0.4995,5.323983518,0.0505,-0.0005,0.0505024752,5.25,0.5,5.2737557774,5.2505,0.4995,5.2742061488,0.0505,-0.0005,0.0505024752,5.2,0.5,5.2239831546
2020-12-08 08:30:00,5.5785,0.52,5.6026834865,0.0485,0.0,0.0485,5.53,0.52,5.5543946564999995,5.5185,0.52,5.5429452685000005,0.0485,0.0,0.0485,5.47,0.52,5.4946610451
2020-12-08 09:00:00,5.6815,0.5700000000000001,5.7100212127,0.051500000000000004,0.0,0.051500000000000004,5.63,0.5700000000000001,5.6587807874,5.6215,0.5700000000000001,5.6503240836,0.051500000000000004,0.0,0.051500000000000004,5.57,0.5700000000000001,5.5990892116
2020-12-08 09:30:00,5.742,0.5690000000000001,5.7701234822,0.032,-0.001,0.032015621200000004,5.71,0.5700000000000001,5.7383795622000004,5.682,0.5690000000000001,5.7104189864,0.032,-0.001,0.032015621200000004,5.65,0.5700000000000001,5.678679424
2020-12-08 10:00:00,5.654,0.5685,5.6825089749,0.034,-0.0015,0.0340330722,5.62,0.5700000000000001,5.6488317376,5.594,0.5685,5.6228131971,0.034,-0.0015,0.0340330722,5.5600000000000005,0.5700000000000001,5.5891412578
2020-12-08 10:30:00,5.487,0.49050000000000005,5.5088800359,0.057,0.0005,0.057002192900000005,5.43,0.49,5.4520638294,5.427,0.49050000000000005,5.4491209612,0.057,0.0005,0.057002192900000005,5.37,0.49,5.3923093383000005
2020-12-08 11:00:00,5.4845,0.56,5.5130155314,0.0545,0.0,0.0545,5.43,0.56,5.4588002345,5.4245,0.56,5.4533292813,0.0545,0.0,0.0545,5.37,0.56,5.3991202987
2020-12-08 11:30:00,5.413,0.561,5.441993201,0.043000000000000003,0.001,0.0430116263,5.37,0.56,5.3991202987,5.343,0.561,5.372370985,0.043000000000000003,0.001,0.0430116263,5.3,0.56,5.3295027911
2020-12-08 12:00:00,5.5120000000000005,0.5285000000000001,5.5372787766,0.042,-0.0015,0.042026777200000004,5.47,0.53,5.4956164349,5.452,0.5285000000000001,5.4775556821,0.042,-0.0015,0.042026777200000004,5.41,0.53,5.4358991896
2020-12-08 12:30:00,5.6425,0.529,5.6672433555,0.052500000000000005,-0.001,0.0525095229,5.59,0.53,5.6150690112,5.5825,0.529,5.6075081141,0.052500000000000005,-0.001,0.0525095229,5.53,0.53,5.5553397736
2020-12-08 13:00:00,5.5895,0.529,5.6144769347,0.0395,-0.001,0.0395126562,5.55,0.53,5.5752488734,5.5195,0.529,5.5447922639,0.0395,-0.001,0.0395126562,5.48,0.53,5.5055699069
2020-12-08 13:30:00,5.5435,0.46900000000000003,5.5633041666,0.0335,-0.001,0.033514922,5.51,0.47000000000000003,5.5300090416,5.4935,0.46900000000000003,5.5134837671,0.0335,-0.001,0.033514922,5.46,0.47000000000000003,5.4801916025
2020-12-08 14:00:00,5.377,0.42,5.3933782549,0.047,0.0,0.047,5.33,0.42,5.3465222341,5.327,0.42,5.3435315102,0.047,0.0,0.047,5.28,0.42,5.2966782043
2020-12-08 14:30:00,5.4995,0.5,5.5221825622,0.0495,0.0,0.0495,5.45,0.5,5.4728877204,5.4395,0.5,5.4624317158,0.0495,0.0,0.0495,5.39,0.5,5.413141417
2020-12-08 15:00:00,5.561,0.45,5.5791774483,0.031,0.0,0.031,5.53,0.45,5.5482790125,5.501,0.45,5.5193750552,0.031,0.0,0.031,5.47,0.45,5.4884788421
2020-12-08 15:30:00,5.4925,0.42,5.5085348551,0.0325,0.0,0.0325,5.46,0.42,5.4761300204,5.4325,0.42,5.4487114302,0.0325,0.0,0.0325,5.4,0.42,5.4163087061
2020-12-08 16:00:00,5.6905,0.48,5.7107083843,0.0505,0.0,0.0505,5.64,0.48,5.6603886792,5.6305,0.48,5.6509229556000005,0.0505,0.0,0.0505,5.58,0.48,5.6006071099
2020-12-08 16:30:00,5.9075,0.45,5.9246144389,0.0375,0.0,0.0375,5.87,0.45,5.8872234542,5.8475,0.45,5.8647895316,0.0375,0.0,0.0375,5.8100000000000005,0.45,5.8274007928
2020-12-08 17:00:00,5.691,0.31,5.699436902,0.031,0.0,0.031,5.66,0.31,5.6684830422,5.621,0.31,5.6295418108,0.031,0.0,0.031,5.59,0.31,5.5985891080000005
2020-12-08 17:30:00,5.633,0.22,5.6372944752,0.043000000000000003,0.0,0.043000000000000003,5.59,0.22,5.5943274842,5.573,0.22,5.5773406746,0.043000000000000003,0.0,0.043000000000000003,5.53,0.22,5.5343744001
2020-12-08 18:00:00,5.636,0.22,5.640292191,0.046,0.0,0.046,5.59,0.22,5.5943274842,5.5760000000000005,0.22,5.580338341,0.046,0.0,0.046,5.53,0.22,5.5343744001
2020-12-08 18:30:00,5.461,0.16,5.4633433903,0.031,0.0,0.031,5.43,0.16,5.432356763,5.411,0.16,5.4133650348,0.031,0.0,0.031,5.38,0.16,5.3823786563
2020-12-08 19:00:00,5.2945,0.16,5.2969170515,0.0345,0.0,0.0345,5.26,0.16,5.2624328974,5.2345,0.16,5.2369447438,0.0345,0.0,0.0345,5.2,0.16,5.2024609561
2020-12-08 19:30:00,5.0895,0.1,5.09048232,0.0495,0.0,0.0495,5.04,0.1,5.0409919659,5.0295,0.1,5.0304940364,0.0495,0.0,0.0495,4.98,0.1,4.9810039149000005
2020-12-08 20:00:00,4.861,0.1,4.8620284861,0.031,0.0,0.031,4.83,0.1,4.8310350858,4.801,0.1,4.8020413368,0.031,0.0,0.031,4.77,0.1,4.7710481029
2020-12-08 20:30:00,4.572,0.1,4.5730934825,0.032,0.0,0.032,4.54,0.1,4.541101188,4.532,0.1,4.5331031314,0.032,0.0,0.032,4.5,0.1,4.501110974
2020-12-08 21:00:00,4.33,0.029,4.3300971121,0.05,-0.001,0.050009999000000006,4.28,0.03,4.2801051389,4.28,0.029,4.2800982465,0.05,-0.001,0.050009999000000006,4.23,0.03,4.2301063816
