Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-08 21:30:00,4.062,-0.012,4.0620177252,0.032,-0.002,0.0320624391,4.03,-0.01,4.0300124069,4.012,-0.012,4.0120179461,0.032,-0.002,0.0320624391,3.98,-0.01,3.9800125628
2020-12-08 22:00:00,4.201,0.069,4.2015666126,0.031,-0.001,0.031016124800000003,4.17,0.07,4.1705874886,4.161,0.069,4.1615720587,0.031,-0.001,0.031016124800000003,4.13,0.07,4.1305931777
2020-12-08 22:30:00,4.0885,0.068,4.0890654495,0.0485,-0.002,0.048541219600000005,4.04,0.07,4.0406063901,4.0385,0.068,4.0390724492,0.0485,-0.002,0.048541219600000005,3.99,0.07,3.9906139877999998
2020-12-08 23:00:00,3.7835,0.064,3.7840412590000003,0.0335,-0.006,0.0340330722,3.75,0.07,3.7506532764,3.7335000000000003,0.064,3.7340485065999998,0.0335,-0.006,0.0340330722,3.7,0.07,3.7006621029
2020-12-08 23:30:00,3.4915000000000003,0.0665,3.4921332306,0.0315,-0.0035,0.031693848000000004,3.46,0.07,3.46070802,3.4515000000000002,0.0665,3.4521405678,0.0315,-0.0035,0.031693848000000004,3.42,0.07,3.4207162993
2020-12-09 00:00:00,3.2880000000000003,0.023,3.2880804431,0.048,-0.007,0.0485077313,3.24,0.03,3.2401388859,3.238,0.023,3.2380816852,0.048,-0.007,0.0485077313,3.19,0.03,3.1901410627
2020-12-09 00:30:00,3.433,0.026000000000000002,3.4330984547,0.033,-0.004,0.033241540300000004,3.4,0.03,3.4001323504,3.383,0.026000000000000002,3.3830999098,0.033,-0.004,0.033241540300000004,3.35,0.03,3.3501343257
2020-12-09 01:00:00,3.732,0.0625,3.7325233087000003,0.032,-0.007500000000000001,0.0328671569,3.7,0.07,3.7006621029,3.672,0.0625,3.6725318583,0.032,-0.007500000000000001,0.0328671569,3.64,0.07,3.6406730147
2020-12-09 01:30:00,3.767,0.068,3.767613701,0.047,-0.002,0.0470425339,3.7199999999999998,0.07,3.7206585439,3.707,0.068,3.7076236325,0.047,-0.002,0.0470425339,3.66,0.07,3.6606693377
2020-12-09 02:00:00,3.7030000000000003,0.016,3.7030345664,0.033,-0.004,0.033241540300000004,3.67,0.02,3.6700544955,3.653,0.016,3.6530350394999997,0.033,-0.004,0.033241540300000004,3.62,0.02,3.6200552482
2020-12-09 02:30:00,3.6310000000000002,0.0165,3.6310374895,0.031,-0.0035,0.031196955000000002,3.6,0.02,3.6000555551,3.571,0.0165,3.5710381194,0.031,-0.0035,0.031196955000000002,3.54,0.02,3.5400564967
2020-12-09 03:00:00,3.5775,0.015,3.5775314464,0.0475,-0.005,0.0477624329,3.5300000000000002,0.02,3.5300566568000002,3.5375,0.015,3.537531802,0.0475,-0.005,0.0477624329,3.49,0.02,3.4900573061
2020-12-09 03:30:00,3.5025,0.0165,3.5025388649,0.0325,-0.0035,0.0326879183,3.47,0.02,3.4700576364,3.4725,0.0165,3.4725392006,0.0325,-0.0035,0.0326879183,3.44,0.02,3.440058139
2020-12-09 04:00:00,3.4314999999999998,0.035,3.4316784887000003,0.0315,-0.005,0.031894356900000004,3.4,0.04,3.400235286,3.4015,0.035,3.4016800629,0.0315,-0.005,0.031894356900000004,3.37,0.04,3.3702373804
2020-12-09 04:30:00,3.4285,0.034,3.4286685827,0.0485,-0.006,0.0488697248,3.38,0.04,3.3802366781,3.3785,0.034,3.3786710775,0.0485,-0.006,0.0488697248,3.33,0.04,3.3302402316
2020-12-09 05:00:00,3.432,0.037,3.4321994406,0.032,-0.003,0.0321403174,3.4,0.04,3.400235286,3.402,0.037,3.4022011992,0.032,-0.003,0.0321403174,3.37,0.04,3.3702373804
2020-12-09 05:30:00,3.5815,0.0825,3.5824500694,0.0315,-0.007500000000000001,0.032380549700000004,3.55,0.09,3.5511406618,3.5415,0.0825,3.5424607972,0.0315,-0.007500000000000001,0.032380549700000004,3.51,0.09,3.5111536566
2020-12-09 06:00:00,3.6975,0.1975,3.7027709219,0.0475,-0.0025,0.047565744,3.65,0.2,3.6554753453,3.6675,0.1975,3.6728139757,0.0475,-0.0025,0.047565744,3.62,0.2,3.6255206523
2020-12-09 06:30:00,4.141,0.259,4.1490917078,0.031,-0.001,0.031016124800000003,4.11,0.26,4.118215633,4.101,0.259,4.1091704759,0.031,-0.001,0.031016124800000003,4.07,0.26,4.0782962129
2020-12-09 07:00:00,4.561,0.28950000000000004,4.5701784703,0.031,-0.0005,0.031004032,4.53,0.29,4.5392730696,4.511,0.28950000000000004,4.5202799969,0.031,-0.0005,0.031004032,4.48,0.29,4.4893763487000005
2020-12-09 07:30:00,5.058,0.433,5.0765000739,0.048,-0.007,0.0485077313,5.01,0.44,5.0292842433,4.998,0.433,5.0167213397,0.048,-0.007,0.0485077313,4.95,0.44,4.9695170792
2020-12-09 08:00:00,5.251,0.4575,5.2708924529,0.031,-0.0025,0.031100643100000002,5.22,0.46,5.2402290026,5.191,0.4575,5.2111214964,0.031,-0.0025,0.031100643100000002,5.16,0.46,5.1804632997
2020-12-09 08:30:00,5.562,0.559,5.5900201252,0.032,-0.001,0.032015621200000004,5.53,0.56,5.5582821087,5.492,0.559,5.5203754401000005,0.032,-0.001,0.032015621200000004,5.46,0.56,5.4886428195
2020-12-09 09:00:00,5.654,0.588,5.6844929413,0.044,-0.002,0.044045431100000004,5.61,0.59,5.640939638,5.594,0.588,5.6248182193,0.044,-0.002,0.044045431100000004,5.55,0.59,5.5812722564
2020-12-09 09:30:00,5.7465,0.5495,5.7727127505,0.006500000000000001,-0.0005,0.0065192024,5.74,0.55,5.7662899684,5.6765,0.5495,5.7030344993,0.006500000000000001,-0.0005,0.0065192024,5.67,0.55,5.6966130288
2020-12-09 10:00:00,5.7695,0.5175000000000001,5.7926622981,0.029500000000000002,-0.0025,0.0296057427,5.74,0.52,5.7635058775,5.6995000000000005,0.5175000000000001,5.7229456139,0.029500000000000002,-0.0025,0.0296057427,5.67,0.52,5.6937948681
2020-12-09 10:30:00,5.7835,0.5205000000000001,5.8068745897,0.043500000000000004,0.0005,0.043502873500000004,5.74,0.52,5.7635058775,5.7135,0.5205000000000001,5.7371597938,0.043500000000000004,0.0005,0.043502873500000004,5.67,0.52,5.6937948681
2020-12-09 11:00:00,5.7715,0.52,5.7948781048,0.0315,0.0,0.0315,5.74,0.52,5.7635058775,5.7015,0.52,5.7251639496,0.0315,0.0,0.0315,5.67,0.52,5.6937948681
2020-12-09 11:30:00,5.8375,0.52,5.8606148355,0.0375,0.0,0.0375,5.8,0.52,5.8232636897,5.7675,0.52,5.790894253,0.0375,0.0,0.0375,5.73,0.52,5.7535467322
2020-12-09 12:00:00,5.8375,0.5205000000000001,5.8606592206,0.0375,0.0005,0.0375033332,5.8,0.52,5.8232636897,5.7675,0.5205000000000001,5.7909391725,0.0375,0.0005,0.0375033332,5.73,0.52,5.7535467322
2020-12-09 12:30:00,5.8715,0.5205000000000001,5.8945256383,0.0315,0.0005,0.031503968,5.84,0.52,5.8631049794,5.8115,0.5205000000000001,5.8347624202,0.0315,0.0005,0.031503968,5.78,0.52,5.8033438637
2020-12-09 13:00:00,5.823,0.5205000000000001,5.8462166612,0.043000000000000003,0.0005,0.0430029069,5.78,0.52,5.8033438637,5.763,0.5205000000000001,5.7864574007,0.043000000000000003,0.0005,0.0430029069,5.72,0.52,5.7435877289
2020-12-09 13:30:00,5.813,0.52,5.8362118707,0.033,0.0,0.033,5.78,0.52,5.8033438637,5.753,0.52,5.7764529774,0.033,0.0,0.033,5.72,0.52,5.7435877289
2020-12-09 14:00:00,5.7015,0.449,5.7191523192,0.0315,-0.001,0.031515869,5.67,0.45,5.6878291114,5.6415,0.449,5.6593394712,0.0315,-0.001,0.031515869,5.61,0.45,5.6280191897
2020-12-09 14:30:00,5.476,0.45,5.4944586631,0.046,0.0,0.046,5.43,0.45,5.4486145028,5.416,0.45,5.434662455,0.046,0.0,0.046,5.37,0.45,5.3888217636
2020-12-09 15:00:00,5.041,0.32,5.0511465035,0.031,0.0,0.031,5.01,0.32,5.020209159,4.991,0.32,5.0012479443,0.031,0.0,0.031,4.96,0.32,4.9703118614
2020-12-09 15:30:00,5.002,0.32,5.0122254538,0.032,0.0,0.032,4.97,0.32,4.9802911561,4.952,0.32,4.9623284857000005,0.032,0.0,0.032,4.92,0.32,4.9303955217
2020-12-09 16:00:00,5.1535,0.32,5.1634254376,0.043500000000000004,0.0,0.043500000000000004,5.11,0.32,5.1200097656,5.0935,0.32,5.1035421278,0.043500000000000004,0.0,0.043500000000000004,5.05,0.32,5.0601284569
2020-12-09 16:30:00,5.401,0.32,5.4104714212000005,0.031,0.0,0.031,5.37,0.32,5.3795260014,5.341,0.32,5.3505776324,0.031,0.0,0.031,5.31,0.32,5.319633446
2020-12-09 17:00:00,5.5755,0.22,5.5798387297000005,0.035500000000000004,0.0,0.035500000000000004,5.54,0.22,5.5443665103,5.5155,0.22,5.519885891,0.035500000000000004,0.0,0.035500000000000004,5.48,0.22,5.4844142805
2020-12-09 17:30:00,5.6105,0.17,5.6130749371,0.0405,0.0,0.0405,5.57,0.17,5.5725936511,5.5504999999999995,0.17,5.5531027588,0.0405,0.0,0.0405,5.51,0.17,5.5126218807
2020-12-09 18:00:00,5.601,0.17,5.6035793026,0.031,0.0,0.031,5.57,0.17,5.5725936511,5.541,0.17,5.5436072191,0.031,0.0,0.031,5.51,0.17,5.5126218807
2020-12-09 18:30:00,5.5595,0.17,5.5620985473,0.0395,0.0,0.0395,5.52,0.17,5.5226171332,5.4995,0.17,5.5021268842,0.0395,0.0,0.0395,5.46,0.17,5.4626458791
2020-12-09 19:00:00,5.3765,0.17,5.3791869506,0.036500000000000005,0.0,0.036500000000000005,5.34,0.17,5.3427053072,5.3265,0.17,5.3292121603,0.036500000000000005,0.0,0.036500000000000005,5.29,0.17,5.2927308641
2020-12-09 19:30:00,5.131,0.1395,5.1328959906,0.031,-0.0005,0.031004032,5.1,0.14,5.1019212068,5.071,0.1395,5.0729184155,0.031,-0.0005,0.031004032,5.04,0.14,5.0419440695
2020-12-09 20:00:00,5.3335,0.2195,5.3380148464,0.043500000000000004,-0.0005,0.043502873500000004,5.29,0.22,5.2945726929,5.2835,0.2195,5.2880575356,0.043500000000000004,-0.0005,0.043502873500000004,5.24,0.22,5.2446162872
2020-12-09 20:30:00,5.1615,0.218,5.1661016492,0.0315,-0.002,0.0315634282,5.13,0.22,5.134715182,5.1115,0.218,5.1161466212,0.0315,-0.002,0.0315634282,5.08,0.22,5.084761548
2020-12-09 21:00:00,4.911,0.17,4.9139414933,0.031,0.0,0.031,4.88,0.17,4.8829601678,4.861,0.17,4.863971731,0.031,0.0,0.031,4.83,0.17,4.8329907925
2020-12-09 21:30:00,4.6875,0.17,4.6905816537,0.0475,0.0,0.0475,4.64,0.17,4.6431131798,4.6475,0.17,4.6506081592,0.0475,0.0,0.0475,4.6,0.17,4.6031402325
2020-12-09 22:00:00,4.3955,0.13,4.3974220004,0.0455,0.0,0.0455,4.35,0.13,4.3519420952,4.3555,0.13,4.3574396439,0.0455,0.0,0.0455,4.31,0.13,4.3119601111
2020-12-09 22:30:00,4.165,0.0975,4.1661410502,0.045,-0.0025,0.0450693909,4.12,0.1,4.1212134135,4.115,0.0975,4.1161549108,0.045,-0.0025,0.0450693909,4.07,0.1,4.0712283159
2020-12-09 23:00:00,3.8449999999999998,0.1385,3.8474936322,0.045,-0.0015,0.0450249931,3.8,0.14,3.8025780728000003,3.805,0.1385,3.8075198292,0.045,-0.0015,0.0450249931,3.76,0.14,3.7626054802
2020-12-09 23:30:00,3.445,0.8175,3.5406681926,0.045,-0.0025,0.0450693909,3.4,0.8200000000000001,3.4974848105,3.535,0.8175,3.6282959154,0.045,-0.0025,0.0450693909,3.49,0.8200000000000001,3.585038354
2020-12-10 00:00:00,3.2455,0.8170000000000001,3.3467535389,0.0455,-0.003,0.0455987938,3.2,0.8200000000000001,3.3033921959,3.3355,0.8170000000000001,3.4341009377000002,0.0455,-0.003,0.0455987938,3.29,0.8200000000000001,3.3906489054
2020-12-10 00:30:00,3.3655,0.8170000000000001,3.463246923,0.0455,-0.003,0.0455987938,3.32,0.8200000000000001,3.4197660739,3.4455,0.8170000000000001,3.5410392895,0.0455,-0.003,0.0455987938,3.4,0.8200000000000001,3.4974848105
2020-12-10 01:00:00,3.795,0.1075,3.7965222573,0.045,-0.0025,0.0450693909,3.75,0.11,3.7516129864,3.755,0.1075,3.7565384665,0.045,-0.0025,0.0450693909,3.71,0.11,3.7116303695
2020-12-10 01:30:00,3.846,0.08750000000000001,3.8469952235,0.046,-0.0025,0.0460678847,3.8,0.09,3.8010656401,3.806,0.08750000000000001,3.8070056803,0.046,-0.0025,0.0460678847,3.76,0.09,3.7610769734
2020-12-10 02:00:00,3.745,0.09,3.7460812858,0.045,0.0,0.045,3.7,0.09,3.7010944327,3.705,0.09,3.7060929562,0.045,0.0,0.045,3.66,0.09,3.6611063902
2020-12-10 02:30:00,3.635,0.61,3.6858275869,0.045,0.0,0.045,3.59,0.61,3.6414557529,3.705,0.61,3.7548801579,0.045,0.0,0.045,3.66,0.61,3.7104851435
2020-12-10 03:00:00,3.565,0.30000000000000004,3.5776004528,0.045,0.0,0.045,3.52,0.30000000000000004,3.5327609599,3.565,0.30000000000000004,3.5776004528,0.045,0.0,0.045,3.52,0.30000000000000004,3.5327609599
2020-12-10 03:30:00,3.495,0.07,3.4957009311,0.045,0.0,0.045,3.45,0.07,3.4507100719,3.455,0.07,3.4557090445,0.045,0.0,0.045,3.41,0.07,3.4107183994
2020-12-10 04:00:00,3.4355,0.07,3.4362130682,0.0455,0.0,0.0455,3.39,0.07,3.3907226368,3.3955,0.07,3.3962214666,0.0455,0.0,0.0455,3.35,0.07,3.3507312635
2020-12-10 04:30:00,3.4050000000000002,0.03,3.405132156,0.045,0.0,0.045,3.36,0.03,3.3601339259,3.365,0.03,3.3651337269,0.045,0.0,0.045,3.32,0.03,3.3201355394
2020-12-10 05:00:00,3.4055,0.06,3.4060285157,0.0455,0.0,0.0455,3.36,0.06,3.3605356716,3.3655,0.06,3.3660347963,0.0455,0.0,0.0455,3.32,0.06,3.3205421244
2020-12-10 05:30:00,3.576,0.21,3.5821608004,0.046,0.0,0.046,3.5300000000000002,0.21,3.536240942,3.536,0.21,3.5422303708,0.046,0.0,0.046,3.49,0.21,3.496312343
2020-12-10 06:00:00,3.7055,0.15,3.7085347848,0.0455,0.0,0.0455,3.66,0.15,3.6630724809,3.6654999999999998,0.15,3.6685678745,0.0455,0.0,0.0455,3.62,0.15,3.623106402
2020-12-10 06:30:00,3.8255,0.15,3.8284396626,0.0455,0.0,0.0455,3.7800000000000002,0.15,3.7829750197000003,3.7855,0.15,3.7884707007,0.0455,0.0,0.0455,3.74,0.15,3.7430068127
2020-12-10 07:00:00,4.086,0.15,4.0887523769,0.046,0.0,0.046,4.04,0.15,4.0427836944,4.046,0.15,4.0487795692,0.046,0.0,0.046,4.0,0.15,4.0028115119
2020-12-10 07:30:00,4.526,0.30000000000000004,4.5359316573,0.046,0.0,0.046,4.48,0.30000000000000004,4.4900334074,4.476,0.30000000000000004,4.4860423538,0.046,0.0,0.046,4.43,0.30000000000000004,4.440146394
2020-12-10 08:00:00,4.7755,0.39,4.7913985693,0.0455,0.0,0.0455,4.73,0.39,4.74605099,4.7255,0.39,4.7415662232999995,0.0455,0.0,0.0455,4.68,0.39,4.6962218857
2020-12-10 08:30:00,5.036,0.47000000000000003,5.057884538,0.046,0.0,0.046,4.99,0.47000000000000003,5.0120853943,4.986,0.47000000000000003,5.0081030341,0.046,0.0,0.046,4.94,0.47000000000000003,4.9623079308
2020-12-10 09:00:00,5.096,0.47000000000000003,5.1176279662,0.046,0.0,0.046,5.05,0.47000000000000003,5.0718241294,5.046,0.47000000000000003,5.0678413551,0.046,0.0,0.046,5.0,0.47000000000000003,5.0220414176
2020-12-10 09:30:00,5.0965,0.47000000000000003,5.1181258533,0.0465,0.0,0.0465,5.05,0.47000000000000003,5.0718241294,5.0465,0.47000000000000003,5.0683392004,0.0465,0.0,0.0465,5.0,0.47000000000000003,5.0220414176
2020-12-10 10:00:00,5.029,0.519,5.0557098414,0.049,-0.001,0.049010203,4.98,0.52,5.0070749944,4.979,0.519,5.005976628,0.049,-0.001,0.049010203,4.93,0.52,4.9573480814
2020-12-10 10:30:00,4.9715,0.499,4.996480086,0.051500000000000004,-0.001,0.0515097078,4.92,0.5,4.945341242,4.9115,0.499,4.9367836949,0.051500000000000004,-0.001,0.0515097078,4.86,0.5,4.8856524641
2020-12-10 11:00:00,4.8955,0.499,4.9208659045,0.0555,-0.001,0.0555090083,4.84,0.5,4.865757906,4.8355,0.499,4.8611789979,0.0555,-0.001,0.0555090083,4.78,0.5,4.8060794833
2020-12-10 11:30:00,4.8875,0.4995,4.9129580193999995,0.0475,-0.0005,0.0475026315,4.84,0.5,4.865757906,4.8275,0.4995,4.8532727618,0.0475,-0.0005,0.0475026315,4.78,0.5,4.8060794833
2020-12-10 12:00:00,4.9365,0.43,4.9551924534000005,0.0465,0.0,0.0465,4.89,0.43,4.9088695236,4.8865,0.43,4.9053829871,0.0465,0.0,0.0465,4.84,0.43,4.8590636958
2020-12-10 12:30:00,5.047,0.43,5.0652846909,0.047,0.0,0.047,5.0,0.43,5.0184559378,4.997,0.43,5.0154669773,0.047,0.0,0.047,4.95,0.43,4.9686416655
2020-12-10 13:00:00,5.247,0.43,5.2645901075,0.047,0.0,0.047,5.2,0.43,5.2177485566,5.197,0.43,5.2147587672,0.047,0.0,0.047,5.15,0.43,5.167920278
2020-12-10 13:30:00,5.248,0.39,5.2624712826,0.048,0.0,0.048,5.2,0.39,5.2146044912,5.198,0.39,5.2126100948,0.048,0.0,0.048,5.15,0.39,5.1647458795
2020-12-10 14:00:00,5.098,0.3895,5.1128577381,0.048,-0.0005,0.0480026041,5.05,0.39,5.0650370186,5.048,0.3895,5.0630044687,0.048,-0.0005,0.0480026041,5.0,0.39,5.0151869357
2020-12-10 14:30:00,5.068,0.39,5.0829837694,0.048,0.0,0.048,5.02,0.39,5.0351266121,5.008,0.39,5.0231627487,0.048,0.0,0.048,4.96,0.39,4.9753090356000005
2020-12-10 15:00:00,4.9785,0.35000000000000003,4.9907877384,0.0485,0.0,0.0485,4.93,0.35000000000000003,4.9424083198,4.9285,0.35000000000000003,4.9409120869,0.0485,0.0,0.0485,4.88,0.35000000000000003,4.8925351302
2020-12-10 15:30:00,4.979,0.31,4.9886411978,0.049,0.0,0.049,4.93,0.31,4.9397368351,4.929,0.31,4.9387388066,0.049,0.0,0.049,4.88,0.31,4.8898363981
2020-12-10 16:00:00,5.1695,0.34,5.1806688999,0.0495,0.0,0.0495,5.12,0.34,5.1312766443,5.1095,0.34,5.1207997666,0.0495,0.0,0.0495,5.06,0.34,5.0714100603
2020-12-10 16:30:00,5.4705,0.34,5.4810555781,0.0505,0.0,0.0505,5.42,0.34,5.430653736,5.4105,0.34,5.4211724055,0.0505,0.0,0.0505,5.36,0.34,5.3707727563
2020-12-10 17:00:00,5.6805,0.34,5.6906660638,0.0505,0.0,0.0505,5.63,0.34,5.6402570863,5.6205,0.34,5.6307743917,0.0505,0.0,0.0505,5.57,0.34,5.5803673714
2020-12-10 17:30:00,5.5809999999999995,0.21,5.5849495074,0.051000000000000004,0.0,0.051000000000000004,5.53,0.21,5.5339859053,5.521,0.21,5.5249923982,0.051000000000000004,0.0,0.051000000000000004,5.47,0.21,5.4740295944
2020-12-10 18:00:00,5.5415,0.21,5.5454776395,0.051500000000000004,0.0,0.051500000000000004,5.49,0.21,5.4940149254,5.4815000000000005,0.21,5.4855211466,0.051500000000000004,0.0,0.051500000000000004,5.43,0.21,5.4340592562
2020-12-10 18:30:00,5.4015,0.15,5.4035823534,0.051500000000000004,0.0,0.051500000000000004,5.35,0.15,5.3521023906,5.3415,0.15,5.3436057349,0.051500000000000004,0.0,0.051500000000000004,5.29,0.15,5.2921262268
2020-12-10 19:00:00,5.2215,0.15,5.223654109,0.051500000000000004,0.0,0.051500000000000004,5.17,0.15,5.1721755577,5.1615,0.15,5.1636791389,0.051500000000000004,0.0,0.051500000000000004,5.11,0.15,5.1122010915
2020-12-10 19:30:00,4.9715,0.11,4.9727167876,0.051500000000000004,0.0,0.051500000000000004,4.92,0.11,4.9212295212,4.9215,0.11,4.9227291465,0.051500000000000004,0.0,0.051500000000000004,4.87,0.11,4.8712421414
2020-12-10 20:00:00,5.19,0.2,5.193852135,0.05,0.0,0.05,5.14,0.2,5.1438895789,5.14,0.2,5.1438895789,0.05,0.0,0.05,5.09,0.2,5.0939277576
2020-12-10 20:30:00,5.0415,0.2,5.0454655137,0.051500000000000004,0.0,0.051500000000000004,4.99,0.2,4.9940064077,4.9815000000000005,0.2,4.9855132384,0.051500000000000004,0.0,0.051500000000000004,4.93,0.2,4.9340551274
2020-12-10 21:00:00,4.8215,0.2,4.8256463039,0.051500000000000004,0.0,0.051500000000000004,4.77,0.2,4.7741910309,4.7615,0.2,4.765698506,0.051500000000000004,0.0,0.051500000000000004,4.71,0.2,4.7142443721
2020-12-10 21:30:00,4.5615,0.16,4.5643052319,0.051500000000000004,0.0,0.051500000000000004,4.51,0.16,4.512837245,4.5015,0.16,4.5043425991,0.051500000000000004,0.0,0.051500000000000004,4.45,0.16,4.4528754755
2020-12-10 22:00:00,4.3015,0.13,4.3034639827,0.051500000000000004,0.0,0.051500000000000004,4.25,0.13,4.2519877704,4.2515,0.13,4.2534870695,0.051500000000000004,0.0,0.051500000000000004,4.2,0.13,4.2020114231
2020-12-10 22:30:00,4.0615,0.13,4.0635799795,0.051500000000000004,0.0,0.051500000000000004,4.01,0.13,4.0121066785,4.0215,0.13,4.0236006574,0.051500000000000004,0.0,0.051500000000000004,3.9699999999999998,0.13,3.9721278932
2020-12-10 23:00:00,3.7115,0.09,3.7125910427,0.051500000000000004,0.0,0.051500000000000004,3.66,0.09,3.6611063902,3.6715,0.09,3.6726029257,0.051500000000000004,0.0,0.051500000000000004,3.62,0.09,3.6211186117
2020-12-10 23:30:00,3.4015,0.259,3.4113462518,0.051500000000000004,-0.001,0.0515097078,3.35,0.26,3.3600744039,3.3915,0.259,3.4013751998,0.051500000000000004,-0.001,0.0515097078,3.34,0.26,3.350104476
2020-12-11 00:00:00,3.2215,0.0795,3.222480799,0.051500000000000004,-0.0005,0.051502427100000005,3.17,0.08,3.171009303,3.1815,0.0795,3.1824931265,0.051500000000000004,-0.0005,0.051502427100000005,3.13,0.08,3.1310221973
2020-12-11 00:30:00,3.3715,0.079,3.3724254254,0.051500000000000004,-0.001,0.0515097078,3.32,0.08,3.3209637156,3.3315,0.079,3.3324365335,0.051500000000000004,-0.001,0.0515097078,3.2800000000000002,0.08,3.2809754647
2020-12-11 01:00:00,3.6814999999999998,0.08,3.6823691083,0.051500000000000004,0.0,0.051500000000000004,3.63,0.08,3.6308814357,3.6515,0.08,3.6523762470000003,0.051500000000000004,0.0,0.051500000000000004,3.6,0.08,3.6008887792
2020-12-11 01:30:00,3.7415000000000003,0.0785,3.7423234093,0.051500000000000004,-0.0015,0.05152184,3.69,0.08,3.6908671068,3.6915,0.0785,3.6923345596,0.051500000000000004,-0.0015,0.05152184,3.64,0.08,3.6408790147
2020-12-11 02:00:00,3.6315,0.0765,3.6323056727000003,0.051500000000000004,-0.0035,0.051618795,3.58,0.08,3.5808937432,3.5915,0.0765,3.5923146438,0.051500000000000004,-0.0035,0.051618795,3.54,0.08,3.5409038394
2020-12-11 02:30:00,3.5715,0.079,3.5723736157,0.051500000000000004,-0.001,0.0515097078,3.52,0.08,3.5209089735,3.5215,0.079,3.5223860166,0.051500000000000004,-0.001,0.0515097078,3.47,0.08,3.4709220677
2020-12-11 03:00:00,3.48,0.0765,3.480840739,0.05,-0.0035,0.0501223503,3.43,0.08,3.4309328178,3.43,0.0765,3.4308529916,0.05,-0.0035,0.0501223503,3.38,0.08,3.380946613
2020-12-11 03:30:00,3.3615,0.0775,3.3623932697,0.051500000000000004,-0.0025,0.0515606439,3.31,0.08,3.3109666262,3.3215,0.0775,3.3224040242,0.051500000000000004,-0.0025,0.0515606439,3.27,0.08,3.2709784469
2020-12-11 04:00:00,3.2715,0.059000000000000004,3.2720319757,0.051500000000000004,-0.001,0.0515097078,3.22,0.06,3.2205589577,3.2315,0.059000000000000004,3.2320385595,0.051500000000000004,-0.001,0.0515097078,3.18,0.06,3.1805659874
2020-12-11 04:30:00,3.2715,0.0585,3.2720229981,0.051500000000000004,-0.0015,0.05152184,3.22,0.06,3.2205589577,3.2315,0.0585,3.2320294708,0.051500000000000004,-0.0015,0.05152184,3.18,0.06,3.1805659874
2020-12-11 05:00:00,3.292,0.078,3.2929239287,0.052000000000000005,-0.002,0.0520384473,3.24,0.08,3.2409875038,3.262,0.078,3.2629324234,0.052000000000000005,-0.002,0.0520384473,3.21,0.08,3.21099673
2020-12-11 05:30:00,3.422,0.08,3.4229349979,0.052000000000000005,0.0,0.052000000000000005,3.37,0.08,3.3709494212,3.372,0.08,3.3729488582,0.052000000000000005,0.0,0.052000000000000005,3.32,0.08,3.3209637156
2020-12-11 06:00:00,3.5620000000000003,0.168,3.5659596184,0.052000000000000005,-0.002,0.0520384473,3.51,0.17,3.5141143977000002,3.512,0.168,3.5160159272,0.052000000000000005,-0.002,0.0520384473,3.46,0.17,3.4641737832
2020-12-11 06:30:00,3.942,0.2695,3.951201621,0.052000000000000005,-0.0005,0.0520024038,3.89,0.27,3.8993589217,3.902,0.2695,3.9112957252,0.052000000000000005,-0.0005,0.0520024038,3.85,0.27,3.8594559202000003
2020-12-11 07:00:00,4.352,0.319,4.3636756296,0.052000000000000005,-0.001,0.0520096145,4.3,0.32,4.3118905366,4.302,0.319,4.3138109602,0.052000000000000005,-0.001,0.0520096145,4.25,0.32,4.2620300327
2020-12-11 07:30:00,4.712,0.42,4.7306811349,0.052000000000000005,0.0,0.052000000000000005,4.66,0.42,4.678888757,4.662,0.42,4.6808806864,0.052000000000000005,0.0,0.052000000000000005,4.61,0.42,4.6290927837
2020-12-11 08:00:00,4.8725000000000005,0.46,4.8941655315,0.052500000000000005,0.0,0.052500000000000005,4.82,0.46,4.8419004533,4.8225,0.46,4.8443891514,0.052500000000000005,0.0,0.052500000000000005,4.77,0.46,4.7921289632
2020-12-11 08:30:00,5.0925,0.46,5.1132334437,0.052500000000000005,0.0,0.052500000000000005,5.04,0.46,5.0609485277,5.0325,0.46,5.053479618,0.052500000000000005,0.0,0.052500000000000005,4.98,0.46,5.001199856
2020-12-11 09:00:00,5.2225,0.48,5.2445120126,0.052500000000000005,0.0,0.052500000000000005,5.17,0.48,5.1922345864,5.1625,0.48,5.1847667498,0.052500000000000005,0.0,0.052500000000000005,5.11,0.48,5.1324945202
2020-12-11 09:30:00,5.3305,0.48,5.352067848,0.0505,0.0,0.0505,5.28,0.48,5.3017732882,5.2705,0.48,5.2923123727,0.0505,0.0,0.0505,5.22,0.48,5.2420225104
2020-12-11 10:00:00,5.3629999999999995,0.55,5.3911287315,0.053,0.0,0.053,5.31,0.55,5.3384080024,5.303,0.55,5.3314453012,0.053,0.0,0.053,5.25,0.55,5.2787309081
2020-12-11 10:30:00,5.413,0.51,5.4369724112,0.053,0.0,0.053,5.36,0.51,5.3842083912,5.353,0.51,5.3772399054,0.053,0.0,0.053,5.3,0.51,5.3244811954
2020-12-11 11:00:00,5.4135,0.5105000000000001,5.4375171264,0.053500000000000006,0.0005,0.0535023364,5.36,0.51,5.3842083912,5.3535,0.5105000000000001,5.3777850924,0.053500000000000006,0.0005,0.0535023364,5.3,0.51,5.3244811954
2020-12-11 11:30:00,5.2555,0.509,5.2800910267,0.0555,-0.001,0.0555090083,5.2,0.51,5.2249497605,5.2055,0.509,5.2303261132,0.0555,-0.001,0.0555090083,5.15,0.51,5.1751908177
2020-12-11 12:00:00,5.1315,0.558,5.1617493401,0.061500000000000006,-0.002,0.0615325117,5.07,0.56,5.1008332653,5.0715,0.558,5.1021050803,0.061500000000000006,-0.002,0.0615325117,5.01,0.56,5.0412002539
2020-12-11 12:30:00,5.296,0.559,5.3254198895,0.056,-0.001,0.056008927900000005,5.24,0.56,5.2698387072,5.246,0.559,5.2756987215,0.056,-0.001,0.056008927900000005,5.19,0.56,5.2201245196
2020-12-11 13:00:00,5.2375,0.4995,5.2612647244,0.0575,-0.0005,0.0575021739,5.18,0.5,5.2040753261,5.1875,0.4995,5.2114927324,0.0575,-0.0005,0.0575021739,5.13,0.5,5.154308877
2020-12-11 13:30:00,5.1115,0.47950000000000004,5.1339412248,0.061500000000000006,-0.0005,0.061502032500000005,5.05,0.48,5.0727605897,5.0615,0.47950000000000004,5.084161927,0.061500000000000006,-0.0005,0.061502032500000005,5.0,0.48,5.0229871591
2020-12-11 14:00:00,5.133,0.47950000000000004,5.1553476362,0.053,-0.0005,0.053002358400000005,5.08,0.48,5.1026267745,5.073,0.47950000000000004,5.0956107828,0.053,-0.0005,0.053002358400000005,5.02,0.48,5.0428959934
2020-12-11 14:30:00,5.1335,0.48,5.1558919936,0.053500000000000006,0.0,0.053500000000000006,5.08,0.48,5.1026267745,5.0535,0.48,5.0762448966000004,0.053500000000000006,0.0,0.053500000000000006,5.0,0.48,5.0229871591
2020-12-11 15:00:00,4.894,0.341,4.9058655709,0.054,0.001,0.054009258500000004,4.84,0.34,4.8519274521,4.834,0.341,4.8460124845,0.054,0.001,0.054009258500000004,4.78,0.34,4.792076794
2020-12-11 15:30:00,4.763,0.23950000000000002,4.7690176399,0.053,-0.0005,0.053002358400000005,4.71,0.24,4.7161106857,4.713,0.23950000000000002,4.719081399,0.053,-0.0005,0.053002358400000005,4.66,0.24,4.6661761647
2020-12-11 16:00:00,4.893,0.24,4.8988824236,0.053,0.0,0.053,4.84,0.24,4.8459467599,4.833,0.24,4.8389553625,0.053,0.0,0.053,4.78,0.24,4.7860213121
2020-12-11 16:30:00,4.963,0.24,4.9687995532,0.053,0.0,0.053,4.91,0.24,4.9158620811,4.913,0.24,4.9188585058,0.053,0.0,0.053,4.86,0.24,4.8659223175
2020-12-11 17:00:00,5.083,0.19,5.086549813,0.053,0.0,0.053,5.03,0.19,5.0335871901,5.033,0.19,5.0365850534,0.053,0.0,0.053,4.98,0.19,4.98362318
2020-12-11 17:30:00,5.533,0.22,5.5373720301,0.053,0.0,0.053,5.48,0.22,5.4844142805,5.473,0.22,5.4774199218,0.053,0.0,0.053,5.42,0.22,5.4244631071
2020-12-11 18:00:00,5.153,0.19,5.1565016242,0.053,0.0,0.053,5.1,0.19,5.1035379885,5.103,0.19,5.10653591,0.053,0.0,0.053,5.05,0.19,5.0535729934
2020-12-11 18:30:00,5.153,0.19,5.1565016242,0.053,0.0,0.053,5.1,0.19,5.1035379885,5.073,0.19,5.0765568056,0.053,0.0,0.053,5.02,0.19,5.0235943308
2020-12-11 19:00:00,4.983,0.17,4.9858990162,0.053,0.0,0.053,4.93,0.17,4.9329301637,4.933,0.17,4.9359283828,0.053,0.0,0.053,4.88,0.17,4.8829601678
2020-12-11 19:30:00,4.803,0.1495,4.8053261336,0.053,-0.0005,0.053002358400000005,4.75,0.15,4.7523678309,4.753,0.1495,4.7553505917,0.053,-0.0005,0.053002358400000005,4.7,0.15,4.7023930078
2020-12-11 20:00:00,4.523,0.1,4.5241053259,0.053,0.0,0.053,4.47,0.1,4.4711184283,4.473,0.1,4.4741176784,0.053,0.0,0.053,4.42,0.1,4.421131077
2020-12-11 20:30:00,4.773,0.21,4.7776175025,0.053,0.0,0.053,4.72,0.21,4.7246693006000005,4.733,0.21,4.7376564882,0.053,0.0,0.053,4.68,0.21,4.6847091692
2020-12-11 21:00:00,4.631,0.17,4.6341192259,0.051000000000000004,0.0,0.051000000000000004,4.58,0.17,4.5831539359,4.5809999999999995,0.17,4.5841532479,0.051000000000000004,0.0,0.051000000000000004,4.53,0.17,4.5331887232
2020-12-11 21:30:00,4.4030000000000005,0.17,4.4062806311,0.053,0.0,0.053,4.35,0.17,4.3533205717,4.353,0.17,4.356318285,0.053,0.0,0.053,4.3,0.17,4.303359153
2020-12-11 22:00:00,4.2025,0.11950000000000001,4.2041986751,0.052500000000000005,-0.0005,0.0525023809,4.15,0.12,4.1517345773,4.1625,0.11950000000000001,4.164214992,0.052500000000000005,-0.0005,0.0525023809,4.11,0.12,4.1117514516
2020-12-11 22:30:00,4.0125,0.11850000000000001,4.0142494317,0.052500000000000005,-0.0015,0.0525214242,3.96,0.12,3.9618177646,3.9725,0.11850000000000001,3.9742670393,0.052500000000000005,-0.0015,0.0525214242,3.92,0.12,3.9218363046
2020-12-11 23:00:00,3.7225,0.2585,3.7314646588000002,0.052500000000000005,-0.0015,0.0525214242,3.67,0.26,3.6791982822,3.7125,0.2585,3.7214887478,0.052500000000000005,-0.0015,0.0525214242,3.66,0.26,3.6692233511
2020-12-11 23:30:00,3.423,0.8220000000000001,3.5203143326,0.053,-0.008,0.0536003731,3.37,0.8300000000000001,3.4707059801,3.523,0.8220000000000001,3.6176253260999998,0.053,-0.008,0.0536003731,3.47,0.8300000000000001,3.5678845273
2020-12-12 00:00:00,3.2825,0.8260000000000001,3.3848311996,0.052500000000000005,-0.004,0.0526521604,3.23,0.8300000000000001,3.3349362813,3.3625,0.8260000000000001,3.4624676533,0.052500000000000005,-0.004,0.0526521604,3.31,0.8300000000000001,3.4124771062
2020-12-12 00:30:00,3.373,0.8235,3.4720716078000002,0.053,-0.006500000000000001,0.0533970973,3.32,0.8300000000000001,3.4221776693,3.463,0.8235,3.559567565,0.053,-0.006500000000000001,0.0533970973,3.41,0.8300000000000001,3.5095583768000003
2020-12-12 01:00:00,3.653,0.8260000000000001,3.7452216223,0.053,-0.004,0.0531507291,3.6,0.8300000000000001,3.6944417711,3.743,0.8260000000000001,3.8330568741,0.053,-0.004,0.0531507291,3.69,0.8300000000000001,3.7821951298
2020-12-12 01:30:00,3.653,0.8210000000000001,3.74412206,0.053,-0.009000000000000001,0.0537587202,3.6,0.8300000000000001,3.6944417711,3.743,0.8210000000000001,3.8319825156,0.053,-0.009000000000000001,0.0537587202,3.69,0.8300000000000001,3.7821951298
2020-12-12 02:00:00,3.5324999999999998,0.8275,3.6281279608,0.052500000000000005,-0.0025,0.0525594901,3.48,0.8300000000000001,3.5776109347,3.6225,0.8275,3.7158124953,0.052500000000000005,-0.0025,0.0525594901,3.5700000000000003,0.8300000000000001,3.6652148641
2020-12-12 02:30:00,3.463,0.8250000000000001,3.5599148866,0.053,-0.005,0.0532353266,3.41,0.8300000000000001,3.5095583768000003,3.553,0.8250000000000001,3.6475243659,0.053,-0.005,0.0532353266,3.5,0.8300000000000001,3.5970682507
2020-12-12 03:00:00,3.3725,0.7985,3.4657406856,0.052500000000000005,-0.0015,0.0525214242,3.32,0.8,3.4150256222,3.4625,0.7985,3.5533798699,0.052500000000000005,-0.0015,0.0525214242,3.41,0.8,3.5025847599
2020-12-12 03:30:00,3.2925,0.799,3.3880609868000002,0.052500000000000005,-0.001,0.0525095229,3.24,0.8,3.3373043014,3.3925,0.799,3.4853202507,0.052500000000000005,-0.001,0.0525095229,3.34,0.8,3.434472303
2020-12-12 04:00:00,3.1925,0.8,3.2912089344,0.052500000000000005,0.0,0.052500000000000005,3.14,0.8,3.2403086273,3.2825,0.8,3.3785805080999998,0.052500000000000005,0.0,0.052500000000000005,3.23,0.8,3.3275967304
2020-12-12 04:30:00,3.1925,0.8,3.2912089344,0.052500000000000005,0.0,0.052500000000000005,3.14,0.8,3.2403086273,3.2825,0.8,3.3785805080999998,0.052500000000000005,0.0,0.052500000000000005,3.23,0.8,3.3275967304
2020-12-12 05:00:00,3.1325,0.8,3.2330413313,0.052500000000000005,0.0,0.052500000000000005,3.08,0.8,3.1822004965,3.2225,0.8,3.3203171912,0.052500000000000005,0.0,0.052500000000000005,3.17,0.8,3.269388322
2020-12-12 05:30:00,3.1625,0.8,3.2621168357,0.052500000000000005,0.0,0.052500000000000005,3.11,0.8,3.2112458641,3.2525,0.8,3.3494411847,0.052500000000000005,0.0,0.052500000000000005,3.2,0.8,3.2984845005
2020-12-12 06:00:00,3.2525,0.74,3.3356193203,0.052500000000000005,0.0,0.052500000000000005,3.2,0.74,3.2844482033,3.3225,0.74,3.4039104351000002,0.052500000000000005,0.0,0.052500000000000005,3.27,0.74,3.3526854908
2020-12-12 06:30:00,3.6325000000000003,0.17850000000000002,3.6368830748,0.052500000000000005,-0.0015,0.0525214242,3.58,0.18,3.5845222834,3.5925000000000002,0.17850000000000002,3.5969318175,0.052500000000000005,-0.0015,0.0525214242,3.54,0.18,3.5445733171000002
2020-12-12 07:00:00,3.8425000000000002,0.2175,3.8486507376,0.052500000000000005,-0.0025,0.0525594901,3.79,0.22,3.7963798545,3.8025,0.2175,3.8087153346,0.052500000000000005,-0.0025,0.0525594901,3.75,0.22,3.7564477901
2020-12-12 07:30:00,4.0725,0.2185,4.0783573286,0.052500000000000005,-0.0015,0.0525214242,4.02,0.22,4.0260153999,4.0225,0.2185,4.0284300292,0.052500000000000005,-0.0015,0.0525214242,3.9699999999999998,0.22,3.9760910452
2020-12-12 08:00:00,4.1925,0.22,4.1982682442,0.052500000000000005,0.0,0.052500000000000005,4.14,0.22,4.1458412898,4.1425,0.22,4.1483377695,0.052500000000000005,0.0,0.052500000000000005,4.09,0.22,4.0959125967
2020-12-12 08:30:00,4.422,0.2495,4.4290331055,0.052000000000000005,-0.0005,0.0520024038,4.37,0.25,4.3771451884,4.382,0.2495,4.3890972022,0.052000000000000005,-0.0005,0.0520024038,4.33,0.25,4.3372110855
2020-12-12 09:00:00,4.642,0.27,4.6498455888,0.052000000000000005,0.0,0.052000000000000005,4.59,0.27,4.5979343188,4.592,0.27,4.599930869,0.052000000000000005,0.0,0.052000000000000005,4.54,0.27,4.5480215479
2020-12-12 09:30:00,4.742,0.29,4.7508592907,0.052000000000000005,0.0,0.052000000000000005,4.69,0.29,4.6989573312,4.692,0.29,4.7009535203,0.052000000000000005,0.0,0.052000000000000005,4.64,0.29,4.6490536671000005
2020-12-12 10:00:00,4.743,0.291,4.7519185599,0.053,0.001,0.0530094331,4.69,0.29,4.6989573312,4.693,0.291,4.7020133985,0.053,0.001,0.0530094331,4.64,0.29,4.6490536671000005
2020-12-12 10:30:00,4.627,0.29050000000000004,4.6361103578,0.057,0.0005,0.057002192900000005,4.57,0.29,4.5791920685,4.577,0.29050000000000004,4.5862096823,0.057,0.0005,0.057002192900000005,4.52,0.29,4.5292935431
2020-12-12 11:00:00,4.6015,0.33,4.6133179221,0.061500000000000006,0.0,0.061500000000000006,4.54,0.33,4.5519775922,4.5415,0.33,4.5534736466,0.061500000000000006,0.0,0.061500000000000006,4.48,0.33,4.4921375758
2020-12-12 11:30:00,4.5375,0.311,4.5481454737,0.0675,0.001,0.067507407,4.47,0.31,4.4807365466,4.4875,0.311,4.4982638040000005,0.0675,0.001,0.067507407,4.42,0.31,4.4308577048
2020-12-12 12:00:00,4.4925,0.339,4.5052721616,0.07250000000000001,-0.001,0.0725068962,4.42,0.34,4.4330576355,4.4425,0.339,4.4554154969,0.07250000000000001,-0.001,0.0725068962,4.37,0.34,4.3832065888
2020-12-12 12:30:00,4.631,0.301,4.6407717031,0.061,0.001,0.0610081962,4.57,0.30000000000000004,4.5798362416,4.5809999999999995,0.301,4.5908781295,0.061,0.001,0.0610081962,4.52,0.30000000000000004,4.529944812
2020-12-12 13:00:00,4.6665,0.3005,4.6761653628,0.0665,0.0005,0.0665018797,4.6,0.30000000000000004,4.6097722286,4.6165,0.3005,4.6262698257,0.0665,0.0005,0.0665018797,4.55,0.30000000000000004,4.5598793844
2020-12-12 13:30:00,4.6585,0.271,4.6663758153,0.0585,0.001,0.0585085464,4.6,0.27,4.6079170999,4.6085,0.271,4.6164611176,0.0585,0.001,0.0585085464,4.55,0.27,4.5580039491
2020-12-12 14:00:00,4.5325,0.24050000000000002,4.5388761274,0.0625,0.0005,0.062502,4.47,0.24,4.4764383163,4.4825,0.24050000000000002,4.4889471483,0.0625,0.0005,0.062502,4.42,0.24,4.4265110414
2020-12-12 14:30:00,4.524,0.24,4.530361575,0.054,0.0,0.054,4.47,0.24,4.4764383163,4.474,0.24,4.4804325684,0.054,0.0,0.054,4.42,0.24,4.4265110414
2020-12-12 15:00:00,4.5255,0.24050000000000002,4.5318859761,0.0555,0.0005,0.055502252200000005,4.47,0.24,4.4764383163,4.4755,0.24050000000000002,4.4819572176,0.0555,0.0005,0.055502252200000005,4.42,0.24,4.4265110414
2020-12-12 15:30:00,4.582,0.23950000000000002,4.5882550332,0.052000000000000005,-0.0005,0.0520024038,4.53,0.24,4.5363531609,4.532,0.23950000000000002,4.5383239472,0.052000000000000005,-0.0005,0.0520024038,4.48,0.24,4.4864239657
2020-12-12 16:00:00,4.6915,0.24,4.6976347506,0.051500000000000004,0.0,0.051500000000000004,4.64,0.24,4.6462027506,4.6415,0.24,4.6477007488,0.051500000000000004,0.0,0.051500000000000004,4.59,0.24,4.596270227
2020-12-12 16:30:00,4.6915,0.18,4.6949517836,0.051500000000000004,0.0,0.051500000000000004,4.64,0.18,4.6434900667,4.6415,0.18,4.6449889397,0.051500000000000004,0.0,0.051500000000000004,4.59,0.18,4.5935280559
2020-12-12 17:00:00,4.8100000000000005,0.12,4.8114966487,0.05,0.0,0.05,4.76,0.12,4.7615123648,4.76,0.12,4.7615123648,0.05,0.0,0.05,4.71,0.12,4.7115284144
2020-12-12 17:30:00,5.111,0.15,5.113200661,0.051000000000000004,0.0,0.051000000000000004,5.06,0.15,5.0622228319,5.051,0.15,5.0532267909,0.051000000000000004,0.0,0.051000000000000004,5.0,0.15,5.002249494
2020-12-12 18:00:00,5.131,0.15,5.1331920868,0.051000000000000004,0.0,0.051000000000000004,5.08,0.15,5.0822140844,5.081,0.15,5.0832136489,0.051000000000000004,0.0,0.051000000000000004,5.03,0.15,5.0322360835
2020-12-12 18:30:00,5.071,0.15,5.0732180123,0.051000000000000004,0.0,0.051000000000000004,5.02,0.15,5.0222405359,5.011,0.15,5.0132445582,0.051000000000000004,0.0,0.051000000000000004,4.96,0.15,4.9622676268
2020-12-12 19:00:00,4.8895,0.1,4.8905224925,0.0495,0.0,0.0495,4.84,0.1,4.8410329476000005,4.8395,0.1,4.8405330543,0.0495,0.0,0.0495,4.79,0.1,4.7910437276
2020-12-12 19:30:00,4.7605,0.0995,4.7615397195,0.0505,-0.0005,0.0505024752,4.71,0.1,4.7110614515,4.7105,0.0995,4.7115507532,0.0505,-0.0005,0.0505024752,4.66,0.1,4.6610728379
2020-12-12 20:00:00,4.4305,0.03,4.4306015675,0.0505,0.0,0.0505,4.38,0.03,4.3801027385,4.3805,0.03,4.3806027268,0.0505,0.0,0.0505,4.33,0.03,4.3301039248
2020-12-12 20:30:00,4.2,0.03,4.2001071415,0.05,0.0,0.05,4.15,0.03,4.1501084323,4.15,0.03,4.1501084323,0.05,0.0,0.05,4.1,0.03,4.1001097546
2020-12-12 21:00:00,4.04,0.0,4.04,0.05,0.0,0.05,3.99,0.0,3.99,4.0,0.0,4.0,0.05,0.0,0.05,3.95,0.0,3.95
2020-12-12 21:30:00,3.8695,-0.0505,3.8698295182,0.0495,-0.0005,0.0495025252,3.8200000000000003,-0.05,3.8203272111,3.8095,-0.0505,3.8098347077,0.0495,-0.0005,0.0495025252,3.76,-0.05,3.7603324321000002
2020-12-12 22:00:00,3.6895,0.0795,3.6903564191,0.0495,-0.0005,0.0495025252,3.64,0.08,3.6408790147,3.6595,0.0795,3.6603634382,0.0495,-0.0005,0.0495025252,3.61,0.08,3.6108863178
2020-12-12 22:30:00,3.4375,0.6900000000000001,3.506067063,0.0375,0.0,0.0375,3.4,0.6900000000000001,3.4693082884,3.5275,0.6900000000000001,3.594350602,0.0375,0.0,0.0375,3.49,0.6900000000000001,3.5575553404
2020-12-12 23:00:00,3.711,0.808,3.797944839,0.031,-0.002,0.031064449100000002,3.68,0.81,3.7680897017,3.801,0.808,3.8859316772,0.031,-0.002,0.031064449100000002,3.77,0.81,3.8560342322
2020-12-12 23:30:00,3.523,0.807,3.6142465328,0.043000000000000003,-0.003,0.0431045241,3.48,0.81,3.5730239294,3.613,0.807,3.7020289032,0.043000000000000003,-0.003,0.0431045241,3.5700000000000003,0.81,3.6607376306
2020-12-13 00:00:00,3.3395,0.803,3.4346861938,0.0495,-0.007,0.0499924994,3.29,0.81,3.3882443832,3.4195,0.803,3.5125189323,0.0495,-0.007,0.0499924994,3.37,0.81,3.4659774956
2020-12-13 00:30:00,3.4595000000000002,0.7885000000000001,3.5482210331,0.0495,-0.0015,0.0495227221,3.41,0.79,3.5003142715999997,3.5495,0.7885000000000001,3.6360256462000002,0.0495,-0.0015,0.0495227221,3.5,0.79,3.5880496095
2020-12-13 01:00:00,3.799,0.16,3.8023678149,0.049,0.0,0.049,3.75,0.16,3.7534117813,3.779,0.16,3.7823856229,0.049,0.0,0.049,3.73,0.16,3.7334300583
2020-12-13 01:30:00,3.799,0.0685,3.7996175136,0.049,-0.0015,0.049022953800000005,3.75,0.07,3.7506532764,3.749,0.0685,3.749625748,0.049,-0.0015,0.049022953800000005,3.7,0.07,3.7006621029
2020-12-13 02:00:00,3.7485,0.07,3.7491535378,0.0485,0.0,0.0485,3.7,0.07,3.7006621029,3.7085,0.07,3.7091605856000003,0.0485,0.0,0.0485,3.66,0.07,3.6606693377
2020-12-13 02:30:00,3.6585,0.0995,3.6598527976,0.0485,-0.0005,0.0485025773,3.61,0.1,3.611384776,3.6085000000000003,0.0995,3.6098715351,0.0485,-0.0005,0.0485025773,3.56,0.1,3.5614042174
2020-12-13 03:00:00,3.4985,0.76,3.5800980783,0.0485,0.0,0.0485,3.45,0.76,3.5327185,3.5785,0.76,3.6583141268,0.0485,0.0,0.0485,3.5300000000000002,0.76,3.6108863178
2020-12-13 03:30:00,3.4485,0.029,3.4486219349000002,0.0485,-0.001,0.048510308200000005,3.4,0.03,3.4001323504,3.4185,0.029,3.418623005,0.0485,-0.001,0.048510308200000005,3.37,0.03,3.3701335285000003
2020-12-13 04:00:00,3.3585000000000003,0.0285,3.3586209223,0.0485,-0.0015,0.048523190300000005,3.31,0.03,3.3101359489,3.3085,0.0285,3.3086227497,0.0485,-0.0015,0.048523190300000005,3.26,0.03,3.2601380339
2020-12-13 04:30:00,3.3085,0.03,3.3086360105,0.0485,0.0,0.0485,3.26,0.03,3.2601380339,3.2585,0.03,3.2586380974,0.0485,0.0,0.0485,3.21,0.03,3.2101401839
2020-12-13 05:00:00,3.308,0.03,3.3081360311,0.048,0.0,0.048,3.26,0.03,3.2601380339,3.258,0.03,3.2581381186,0.048,0.0,0.048,3.21,0.03,3.2101401839
2020-12-13 05:30:00,3.308,0.029,3.3081271136,0.048,-0.001,0.0480104155,3.26,0.03,3.2601380339,3.258,0.029,3.2581290644,0.048,-0.001,0.0480104155,3.21,0.03,3.2101401839
2020-12-13 06:00:00,3.268,0.4,3.2923887984,0.048,0.0,0.048,3.22,0.4,3.2447496051,3.298,0.4,3.3221685689,0.048,0.0,0.048,3.25,0.4,3.274522866
2020-12-13 06:30:00,3.498,0.09,3.4991576129,0.048,0.0,0.048,3.45,0.09,3.4511737134000002,3.458,0.09,3.459170999,0.048,0.0,0.048,3.41,0.09,3.4111874765
2020-12-13 07:00:00,3.628,0.09,3.6291161458,0.048,0.0,0.048,3.58,0.09,3.5811311062,3.578,0.09,3.5791317383,0.048,0.0,0.048,3.5300000000000002,0.09,3.5311471224
2020-12-13 07:30:00,3.7485,0.13,3.7507535576,0.0485,0.0,0.0485,3.7,0.13,3.7022830794,3.6985,0.13,3.7007840048,0.0485,0.0,0.0485,3.65,0.13,3.6523143348
2020-12-13 08:00:00,3.8285,0.16,3.8318418874,0.0485,0.0,0.0485,3.7800000000000002,0.16,3.783384728,3.7885,0.16,3.7918771407,0.0485,0.0,0.0485,3.74,0.16,3.7434208954
2020-12-13 08:30:00,4.058,0.16,4.0611530382,0.048,0.0,0.048,4.01,0.16,4.0131907505,4.008,0.16,4.0111923414,0.048,0.0,0.048,3.96,0.16,3.9632310051
2020-12-13 09:00:00,4.308,0.16,4.3109701924,0.048,0.0,0.048,4.26,0.16,4.2630036359,4.258,0.16,4.2610050458,0.048,0.0,0.048,4.21,0.16,4.213039283
2020-12-13 09:30:00,4.548,0.18,4.5515606115,0.048,0.0,0.048,4.5,0.18,4.5035985612000005,4.498,0.18,4.5016001599,0.048,0.0,0.048,4.45,0.18,4.4536389616
2020-12-13 10:00:00,4.8285,0.22,4.83350931,0.0485,0.0,0.0485,4.78,0.22,4.7850600832,4.7885,0.22,4.7935511106,0.0485,0.0,0.0485,4.74,0.22,4.7451027386
2020-12-13 10:30:00,5.0785,0.24,5.0841678031,0.0485,0.0,0.0485,5.03,0.24,5.0357223911,5.0185,0.24,5.0242354891,0.0485,0.0,0.0485,4.97,0.24,4.9757913943
2020-12-13 11:00:00,5.1285,0.24,5.1341126059,0.0485,0.0,0.0485,5.08,0.24,5.0856661314,5.0685,0.24,5.074178973,0.0485,0.0,0.0485,5.02,0.24,5.0257337773
2020-12-13 11:30:00,5.229,0.26,5.2354599607,0.049,0.0,0.049,5.18,0.26,5.186520992,5.179,0.26,5.1855222495,0.049,0.0,0.049,5.13,0.26,5.1365844683
2020-12-13 12:00:00,5.259,0.5385,5.286498203,0.049,-0.0015,0.049022953800000005,5.21,0.54,5.2379098885,5.259,0.5385,5.286498203,0.049,-0.0015,0.049022953800000005,5.21,0.54,5.2379098885
2020-12-13 12:30:00,5.2895,1.0695000000000001,5.3965396783,0.0495,-0.0005,0.0495025252,5.24,1.07,5.3481305145,5.4095,1.0695000000000001,5.5142107776,0.0495,-0.0005,0.0495025252,5.36,1.07,5.4657570381
2020-12-13 13:00:00,5.43,0.359,5.4418545552,0.05,-0.001,0.050009999000000006,5.38,0.36,5.3920311572,5.41,0.359,5.4218982838,0.05,-0.001,0.050009999000000006,5.36,0.36,5.3720759488
2020-12-13 13:30:00,5.2705,0.2695,5.2773857638,0.0505,-0.0005,0.0505024752,5.22,0.27,5.2269780945,5.2105,0.2695,5.2174649496,0.0505,-0.0005,0.0505024752,5.16,0.27,5.1670591249
2020-12-13 14:00:00,5.1705,0.2195,5.1751570508,0.0505,-0.0005,0.0505024752,5.12,0.22,5.1247243828,5.1105,0.2195,5.1152116769,0.0505,-0.0005,0.0505024752,5.06,0.22,5.0647803506
2020-12-13 14:30:00,5.1215,0.22,5.1262230004,0.051500000000000004,0.0,0.051500000000000004,5.07,0.22,5.0747709308,5.0715,0.22,5.076269521,0.051500000000000004,0.0,0.051500000000000004,5.02,0.22,5.0248184047
2020-12-13 15:00:00,5.1015,0.25,5.107621976,0.051500000000000004,0.0,0.051500000000000004,5.05,0.25,5.0561843321,5.0415,0.25,5.0476947461,0.051500000000000004,0.0,0.051500000000000004,4.99,0.25,4.9962586002
2020-12-13 15:30:00,5.162,0.27,5.1690563936,0.052000000000000005,0.0,0.052000000000000005,5.11,0.27,5.1171281008,5.112,0.27,5.1191253159,0.052000000000000005,0.0,0.052000000000000005,5.06,0.27,5.067198437
2020-12-13 16:00:00,5.1925,0.27,5.1995150014,0.052500000000000005,0.0,0.052500000000000005,5.14,0.27,5.1470865545,5.1425,0.27,5.1495831142,0.052500000000000005,0.0,0.052500000000000005,5.09,0.27,5.0971560698
2020-12-13 16:30:00,5.2225,0.23,5.2275621708,0.052500000000000005,0.0,0.052500000000000005,5.17,0.23,5.1751135253000005,5.1425,0.23,5.1476408431,0.052500000000000005,0.0,0.052500000000000005,5.09,0.23,5.0951938138
2020-12-13 17:00:00,5.143,0.17,5.1458088771,0.053,0.0,0.053,5.09,0.17,5.0928381086,5.083,0.17,5.0858420148,0.053,0.0,0.053,5.03,0.17,5.0328719435
2020-12-13 17:30:00,5.244,0.2,5.2478124967,0.054,0.0,0.054,5.19,0.2,5.193852135,5.194,0.2,5.1978491706,0.054,0.0,0.054,5.14,0.2,5.1438895789
2020-12-13 18:00:00,5.224,0.16,5.2264496554,0.054,0.0,0.054,5.17,0.16,5.1724752295,5.194,0.16,5.1964637976,0.054,0.0,0.054,5.14,0.16,5.1424896694
2020-12-13 18:30:00,5.0345,0.16,5.0370418154,0.0545,0.0,0.0545,4.98,0.16,4.9825696182,4.9845,0.16,4.9870672995,0.0545,0.0,0.0545,4.93,0.16,4.9325956656
2020-12-13 19:00:00,4.8435,0.1,4.8445322014,0.053500000000000006,0.0,0.053500000000000006,4.79,0.1,4.7910437276,4.7935,0.1,4.7945429657,0.053500000000000006,0.0,0.053500000000000006,4.74,0.1,4.7410547350000005
2020-12-13 19:30:00,4.553,0.1,4.5540980446,0.053,0.0,0.053,4.5,0.1,4.501110974,4.503,0.1,4.504110234,0.053,0.0,0.053,4.45,0.1,4.4511234537
2020-12-13 20:00:00,4.2525,0.03,4.2526058188,0.052500000000000005,0.0,0.052500000000000005,4.2,0.03,4.2001071415,4.2025,0.03,4.2026070778,0.052500000000000005,0.0,0.052500000000000005,4.15,0.03,4.1501084323
2020-12-13 20:30:00,4.0515,0.03,4.0516110685,0.051500000000000004,0.0,0.051500000000000004,4.0,0.03,4.0001124984,4.0015,0.03,4.0016124562,0.051500000000000004,0.0,0.051500000000000004,3.95,0.03,3.9501139224
2020-12-13 21:00:00,3.8609999999999998,-0.02,3.8610517997000002,0.051000000000000004,0.0,0.051000000000000004,3.81,-0.02,3.8100524931,3.811,-0.02,3.8110524793,0.051000000000000004,0.0,0.051000000000000004,3.76,-0.02,3.7600531911
2020-12-13 21:30:00,4.1005,0.1,4.1017191822,0.0505,0.0,0.0505,4.05,0.1,4.0512343798,4.0605,0.1,4.0617311888,0.0505,0.0,0.0505,4.01,0.1,4.011246689
2020-12-13 22:00:00,4.0505,0.1,4.0517342275,0.0505,0.0,0.0505,4.0,0.1,4.0012498047,4.0005,0.1,4.0017496486,0.0505,0.0,0.0505,3.95,0.1,3.95126562
2020-12-13 22:30:00,3.85,0.1,3.8512984823,0.05,0.0,0.05,3.8,0.1,3.8013155617,3.8,0.1,3.8013155617,0.05,0.0,0.05,3.75,0.1,3.7513330964
2020-12-13 23:00:00,3.63,0.1,3.6313771492,0.05,0.0,0.05,3.58,0.1,3.5813963757,3.59,0.1,3.5913924876000003,0.05,0.0,0.05,3.54,0.1,3.5414121477
2020-12-13 23:30:00,3.3795,0.1,3.3809791851,0.0495,0.0,0.0495,3.33,0.1,3.3315011631,3.3395,0.1,3.3409968946,0.0495,0.0,0.0495,3.29,0.1,3.291519406
2020-12-14 00:00:00,3.179,0.18,3.1840918643,0.049,0.0,0.049,3.13,0.18,3.1351714467,3.159,0.18,3.1641240494,0.049,0.0,0.049,3.11,0.18,3.1152046482
2020-12-14 00:30:00,3.279,0.62,3.3371006877,0.049,0.0,0.049,3.23,0.62,3.288966403,3.339,0.62,3.3960743514000002,0.049,0.0,0.049,3.29,0.62,3.3479097957
2020-12-14 01:00:00,3.6385,0.09,3.6396129258,0.0485,0.0,0.0485,3.59,0.09,3.5911279565000003,3.5985,0.09,3.599625293,0.0485,0.0,0.0485,3.55,0.09,3.5511406618
2020-12-14 01:30:00,3.6385,0.09,3.6396129258,0.0485,0.0,0.0485,3.59,0.09,3.5911279565000003,3.5985,0.09,3.599625293,0.0485,0.0,0.0485,3.55,0.09,3.5511406618
2020-12-14 02:00:00,3.5484999999999998,0.09,3.5496411438,0.0485,0.0,0.0485,3.5,0.09,3.5011569516,3.5085,0.09,3.5096541496,0.0485,0.0,0.0485,3.46,0.09,3.4611703223
2020-12-14 02:30:00,3.4785,0.09,3.4796641002,0.0485,0.0,0.0485,3.43,0.09,3.4311805549,3.4285,0.09,3.4296810712,0.0485,0.0,0.0485,3.38,0.09,3.3811980125
2020-12-14 03:00:00,3.4185,0.09,3.4196845249,0.0485,0.0,0.0485,3.37,0.09,3.3712015662,3.3785,0.09,3.3796985442,0.0485,0.0,0.0485,3.33,0.09,3.3312159942
2020-12-14 03:30:00,3.2885,0.43,3.3164939695,0.0485,0.0,0.0485,3.24,0.43,3.2684093991,3.3085,0.43,3.3363261606,0.0485,0.0,0.0485,3.26,0.43,3.2882366095
2020-12-14 04:00:00,3.159,0.8200000000000001,3.2636913151,0.049,0.0,0.049,3.11,0.8200000000000001,3.2162866788,3.249,0.8200000000000001,3.3508806305,0.049,0.0,0.049,3.2,0.8200000000000001,3.3033921959
2020-12-14 04:30:00,3.159,0.8200000000000001,3.2636913151,0.049,0.0,0.049,3.11,0.8200000000000001,3.2162866788,3.249,0.8200000000000001,3.3508806305,0.049,0.0,0.049,3.2,0.8200000000000001,3.3033921959
2020-12-14 05:00:00,3.1795,0.8200000000000001,3.2835377644,0.0495,0.0,0.0495,3.13,0.8200000000000001,3.2356297687,3.2695,0.8200000000000001,3.3707610787,0.0495,0.0,0.0495,3.22,0.8200000000000001,3.3227699288
2020-12-14 05:30:00,3.3495,0.52,3.3896239098,0.0495,0.0,0.0495,3.3,0.52,3.3407184856,3.3695,0.52,3.4093885449,0.0495,0.0,0.0495,3.32,0.52,3.3604761567
2020-12-14 06:00:00,3.5,0.14,3.5027988809,0.05,0.0,0.05,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113,0.05,0.0,0.05,3.4,0.14,3.4028811322
2020-12-14 06:30:00,3.87,0.27,3.8794071712,0.05,0.0,0.05,3.8200000000000003,0.27,3.8295299973,3.83,0.27,3.8395051765,0.05,0.0,0.05,3.7800000000000002,0.27,3.7896305889
