Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-14 07:00:00,4.2205,0.27,4.2291275992,0.0505,0.0,0.0505,4.17,0.27,4.1787318651,4.1705,0.27,4.1792308204,0.0505,0.0,0.0505,4.12,0.27,4.1288376088
2020-12-14 07:30:00,4.6205,0.39,4.6369300458,0.0505,0.0,0.0505,4.57,0.39,4.5866109493,4.5705,0.39,4.5871091387,0.0505,0.0,0.0505,4.52,0.39,4.5367940222000005
2020-12-14 08:00:00,4.8405000000000005,0.45,4.86137226,0.0505,0.0,0.0505,4.79,0.45,4.8110913523,4.7905,0.45,4.8115891606000005,0.0505,0.0,0.0505,4.74,0.45,4.7613128442
2020-12-14 08:30:00,5.131,0.55,5.1603934927,0.051000000000000004,0.0,0.051000000000000004,5.08,0.55,5.1096868789,5.081,0.55,5.1106810701,0.051000000000000004,0.0,0.051000000000000004,5.03,0.55,5.0599802371
2020-12-14 09:00:00,5.2215,0.5700000000000001,5.2525196097,0.051500000000000004,0.0,0.051500000000000004,5.17,0.5700000000000001,5.2013267538,5.1715,0.5700000000000001,5.2028177222,0.051500000000000004,0.0,0.051500000000000004,5.12,0.5700000000000001,5.1516308098
2020-12-14 09:30:00,5.3135,0.5700000000000001,5.3439856147,0.053500000000000006,0.0,0.053500000000000006,5.26,0.5700000000000001,5.2907938913,5.2535,0.5700000000000001,5.2843317695,0.053500000000000006,0.0,0.053500000000000006,5.2,0.5700000000000001,5.2311471017
2020-12-14 10:00:00,5.207,0.5730000000000001,5.2384327809,0.057,0.003,0.0570788928,5.15,0.5700000000000001,5.1814476742,5.147,0.5730000000000001,5.1787969645,0.057,0.003,0.0570788928,5.09,0.5700000000000001,5.1218160842
2020-12-14 10:30:00,5.175,0.5710000000000001,5.2064062462,0.065,0.001,0.0650076919,5.11,0.5700000000000001,5.1416923284,5.115,0.5710000000000001,5.1467723867,0.065,0.001,0.0650076919,5.05,0.5700000000000001,5.0820665088
2020-12-14 11:00:00,5.04,0.5705,5.0721859439,0.07,0.0005,0.0700017857,4.97,0.5700000000000001,5.0025793347,4.99,0.5705,5.0225063713,0.07,0.0005,0.0700017857,4.92,0.5700000000000001,4.9529082366
2020-12-14 11:30:00,4.9985,0.5405,5.0276378648,0.0685,0.0005,0.0685018248,4.93,0.54,4.9594858604,4.9385,0.5405,4.9679897846,0.0685,0.0005,0.0685018248,4.87,0.54,4.8998469364
2020-12-14 12:00:00,5.276,0.49150000000000005,5.2988440485,0.056,0.0015,0.0560200857,5.22,0.49,5.2429476442,5.216,0.49150000000000005,5.2391056727,0.056,0.0015,0.0560200857,5.16,0.49,5.1832132891
2020-12-14 12:30:00,5.3335,0.48950000000000005,5.3559156547,0.053500000000000006,-0.0005,0.0535023364,5.28,0.49,5.3026879976,5.2735,0.48950000000000005,5.2961696064,0.053500000000000006,-0.0005,0.0535023364,5.22,0.49,5.2429476442
2020-12-14 13:00:00,5.3345,0.531,5.3608629203,0.0545,0.001,0.0545091735,5.28,0.53,5.3065337086,5.2745,0.531,5.3011613114,0.0545,0.001,0.0545091735,5.22,0.53,5.2468371425
2020-12-14 13:30:00,5.255,0.5305,5.2817095007,0.055,0.0005,0.0550022727,5.2,0.53,5.2269398313,5.205,0.5305,5.23196476,0.055,0.0005,0.0550022727,5.15,0.53,5.1772000155
2020-12-14 14:00:00,5.255,0.5495,5.2836516965,0.055,-0.0005,0.0550022727,5.2,0.55,5.2290056416,5.205,0.5495,5.233925415,0.055,-0.0005,0.0550022727,5.15,0.55,5.179285665
2020-12-14 14:30:00,5.1235,0.5305,5.1508914277,0.053500000000000006,0.0005,0.0535023364,5.07,0.53,5.0976268989,5.0635,0.5305,5.0912142461,0.053500000000000006,0.0005,0.0535023364,5.01,0.53,5.0379559347
2020-12-14 15:00:00,5.1235,0.53,5.1508399558,0.053500000000000006,0.0,0.053500000000000006,5.07,0.53,5.0976268989,5.0635,0.53,5.0911621709,0.053500000000000006,0.0,0.053500000000000006,5.01,0.53,5.0379559347
2020-12-14 15:30:00,5.1535,0.46,5.1739890075,0.053500000000000006,0.0,0.053500000000000006,5.1,0.46,5.1207030767,5.0935,0.46,5.1142293897,0.053500000000000006,0.0,0.053500000000000006,5.04,0.46,5.0609485277
2020-12-14 16:00:00,5.294,0.46,5.3139473087,0.054,0.0,0.054,5.24,0.46,5.2601520891,5.234,0.46,5.2541751018,0.054,0.0,0.054,5.18,0.46,5.2003846012
2020-12-14 16:30:00,5.584,0.46,5.6029149556,0.054,0.0,0.054,5.53,0.46,5.549099026,5.524,0.46,5.5431196992,0.054,0.0,0.054,5.47,0.46,5.4893077888
2020-12-14 17:00:00,5.674,0.43,5.6902702923,0.054,0.0,0.054,5.62,0.43,5.6364261727,5.614,0.43,5.630443677,0.054,0.0,0.054,5.5600000000000005,0.43,5.5766029086
2020-12-14 17:30:00,5.414,0.22,5.4184680492,0.054,0.0,0.054,5.36,0.22,5.3645130254,5.364,0.22,5.3685096628,0.054,0.0,0.054,5.31,0.22,5.3145554847
2020-12-14 18:00:00,5.314,0.22,5.3185520586,0.054,0.0,0.054,5.26,0.22,5.2645987501,5.254,0.22,5.2586039973,0.054,0.0,0.054,5.2,0.22,5.2046517655
2020-12-14 18:30:00,5.314,0.18,5.317047677,0.054,0.0,0.054,5.26,0.18,5.2630789468,5.254,0.18,5.2570824608,0.054,0.0,0.054,5.2,0.18,5.2031144519
2020-12-14 19:00:00,5.094,0.16,5.0965121407,0.054,0.0,0.054,5.04,0.16,5.042539043,5.044,0.16,5.0465370305,0.054,0.0,0.054,4.99,0.16,4.9925644713
2020-12-14 19:30:00,4.854,0.16,4.8566362845,0.054,0.0,0.054,4.8,0.16,4.8026659262999996,4.804,0.16,4.8066637078,0.054,0.0,0.054,4.75,0.16,4.7526939729
2020-12-14 20:00:00,4.604,0.11,4.6053138872,0.054,0.0,0.054,4.55,0.11,4.5513294761,4.554,0.11,4.5553283087,0.054,0.0,0.054,4.5,0.11,4.5013442437
2020-12-14 20:30:00,4.364,0.11,4.3653861227,0.054,0.0,0.054,4.31,0.11,4.3114034838,4.314,0.11,4.3154021829,0.054,0.0,0.054,4.26,0.11,4.2614199511
2020-12-14 21:00:00,4.184,0.05,4.1842987465,0.054,0.0,0.054,4.13,0.05,4.1303026523,4.144,0.05,4.1443016299,0.054,0.0,0.054,4.09,0.05,4.0903056121
2020-12-14 21:30:00,3.904,0.02,3.9040512292000003,0.054,0.0,0.054,3.85,0.02,3.8500519477,3.864,0.02,3.8640517595,0.054,0.0,0.054,3.81,0.02,3.8100524931
2020-12-14 22:00:00,3.694,0.02,3.6940541415,0.054,0.0,0.054,3.64,0.02,3.6400549446,3.654,0.02,3.6540547341,0.054,0.0,0.054,3.6,0.02,3.6000555551
2020-12-14 22:30:00,3.934,0.11,3.9355375745,0.054,0.0,0.054,3.88,0.11,3.8815589652,3.894,0.11,3.8955533625000003,0.054,0.0,0.054,3.84,0.11,3.8415751978
2020-12-14 23:00:00,3.752,0.28,3.7624332552,0.052000000000000005,0.0,0.052000000000000005,3.7,0.28,3.7105794696,3.732,0.28,3.7424890113,0.052000000000000005,0.0,0.052000000000000005,3.68,0.28,3.6906368014
2020-12-14 23:30:00,3.424,0.0795,3.4249228093,0.054,-0.0005,0.0540023148,3.37,0.08,3.3709494212,3.374,0.0795,3.3749364809,0.054,-0.0005,0.0540023148,3.32,0.08,3.3209637156
2020-12-15 00:00:00,3.194,0.73,3.2763601756,0.054,0.0,0.054,3.14,0.73,3.2237400640000002,3.2640000000000002,0.73,3.3446369011,0.054,0.0,0.054,3.21,0.73,3.2919599026
2020-12-15 00:30:00,3.334,0.26,3.3441226054,0.054,0.0,0.054,3.2800000000000002,0.26,3.2902887411,3.314,0.26,3.3241835088,0.054,0.0,0.054,3.26,0.26,3.270351663
2020-12-15 01:00:00,3.674,0.26,3.6831882928,0.054,0.0,0.054,3.62,0.26,3.6293250061,3.664,0.26,3.6732133072,0.054,0.0,0.054,3.61,0.26,3.6193507705
2020-12-15 01:30:00,3.634,0.8200000000000001,3.7253665591000003,0.054,0.0,0.054,3.58,0.8200000000000001,3.6727101710000003,3.724,0.8200000000000001,3.8132107206,0.054,0.0,0.054,3.67,0.8200000000000001,3.7604919891
2020-12-15 02:00:00,3.574,0.45,3.6022182055,0.054,0.0,0.054,3.52,0.45,3.5486476297,3.604,0.45,3.6319851321,0.054,0.0,0.054,3.55,0.45,3.578407467
2020-12-15 02:30:00,3.534,0.06,3.5345093012,0.054,0.0,0.054,3.48,0.06,3.4805172028999998,3.4939999999999998,0.06,3.4945151309,0.054,0.0,0.054,3.44,0.06,3.440523216
2020-12-15 03:00:00,3.454,0.06,3.4545210956,0.054,0.0,0.054,3.4,0.06,3.4005293706,3.404,0.06,3.4045287485999998,0.054,0.0,0.054,3.35,0.06,3.3505372703000003
2020-12-15 03:30:00,3.3535,0.06,3.3540367097,0.053500000000000006,0.0,0.053500000000000006,3.3,0.06,3.3005454095,3.3235,0.06,3.3240415536,0.053500000000000006,0.0,0.053500000000000006,3.27,0.06,3.2705504124
2020-12-15 04:00:00,3.2735,0.06,3.274049824,0.053500000000000006,0.0,0.053500000000000006,3.22,0.06,3.2205589577,3.2235,0.06,3.2240583509,0.053500000000000006,0.0,0.053500000000000006,3.17,0.06,3.1705677725
2020-12-15 04:30:00,3.2720000000000002,0.03,3.2721375277,0.052000000000000005,0.0,0.052000000000000005,3.22,0.03,3.2201397485,3.222,0.03,3.2221396618,0.052000000000000005,0.0,0.052000000000000005,3.17,0.03,3.1701419527
2020-12-15 05:00:00,3.2735,0.05,3.273881832,0.053500000000000006,0.0,0.053500000000000006,3.22,0.05,3.2203881754,3.2235,0.05,3.2238877539,0.053500000000000006,0.0,0.053500000000000006,3.17,0.05,3.1703942972
2020-12-15 05:30:00,3.4035,0.08,3.4044400788,0.053500000000000006,0.0,0.053500000000000006,3.35,0.08,3.3509550877,3.3635,0.08,3.3644512554,0.053500000000000006,0.0,0.053500000000000006,3.31,0.08,3.3109666262
2020-12-15 06:00:00,3.4935,0.08,3.4944158668,0.053500000000000006,0.0,0.053500000000000006,3.44,0.08,3.4409301067999998,3.4535,0.08,3.4544264719,0.053500000000000006,0.0,0.053500000000000006,3.4,0.08,3.4009410462
2020-12-15 06:30:00,3.9435000000000002,0.2295,3.9501724646,0.053500000000000006,-0.0005,0.0535023364,3.89,0.23,3.8967935537000002,3.8935,0.2295,3.9002580043,0.053500000000000006,-0.0005,0.0535023364,3.84,0.23,3.8468818542000003
2020-12-15 07:00:00,4.2335,0.23,4.2397431821,0.053500000000000006,0.0,0.053500000000000006,4.18,0.23,4.1863229689,4.1935,0.23,4.1998026442,0.053500000000000006,0.0,0.053500000000000006,4.14,0.23,4.1463839668
2020-12-15 07:30:00,4.7235,0.44,4.7439490143,0.053500000000000006,0.0,0.053500000000000006,4.67,0.44,4.6906822531,4.6735,0.44,4.6941668324,0.053500000000000006,0.0,0.053500000000000006,4.62,0.44,4.6409050841
2020-12-15 08:00:00,4.8535,0.4,4.8699550563,0.053500000000000006,0.0,0.053500000000000006,4.8,0.4,4.8166378315,4.8035,0.4,4.8201257504,0.053500000000000006,0.0,0.053500000000000006,4.75,0.4,4.7668123521
2020-12-15 08:30:00,5.0835,0.47000000000000003,5.1051809224,0.053500000000000006,0.0,0.053500000000000006,5.03,0.47000000000000003,5.0519105297,5.0335,0.47000000000000003,5.0553953604,0.053500000000000006,0.0,0.053500000000000006,4.98,0.47000000000000003,5.0021295465
2020-12-15 09:00:00,5.2935,0.56,5.3230388173,0.053500000000000006,0.0,0.053500000000000006,5.24,0.56,5.2698387072,5.2435,0.56,5.2733189027,0.053500000000000006,0.0,0.053500000000000006,5.19,0.56,5.2201245196
2020-12-15 09:30:00,5.3335,0.53,5.3597688616,0.053500000000000006,0.0,0.053500000000000006,5.28,0.53,5.3065337086,5.2735,0.53,5.3000662496,0.053500000000000006,0.0,0.053500000000000006,5.22,0.53,5.2468371425
2020-12-15 10:00:00,5.277,0.5325,5.3037991336,0.057,0.0025,0.0570547982,5.22,0.53,5.2468371425,5.227,0.5325,5.2540541727,0.057,0.0025,0.0570547982,5.17,0.53,5.1970953426
2020-12-15 10:30:00,5.3075,0.5705,5.3380732947,0.0575,0.0005,0.0575021739,5.25,0.5700000000000001,5.280852204,5.2475,0.5705,5.2784208339,0.0575,0.0005,0.0575021739,5.19,0.5700000000000001,5.2212067571
2020-12-15 11:00:00,5.163,0.5715,5.1945337856,0.063,0.0015,0.0630178546,5.1,0.5700000000000001,5.1317540861,5.103,0.5715,5.1349022629,0.063,0.0015,0.0630178546,5.04,0.5700000000000001,5.0721297302
2020-12-15 11:30:00,5.026,0.5725,5.0585009884,0.066,0.0025,0.0660473315,4.96,0.5700000000000001,4.9926445898,4.966,0.5725,4.998891102,0.066,0.0025,0.0660473315,4.9,0.5700000000000001,4.9330416580000005
2020-12-15 12:00:00,4.9465,0.5710000000000001,4.9793476731,0.0665,0.001,0.0665075184,4.88,0.5700000000000001,4.9131761621,4.8865,0.5710000000000001,4.9197482913,0.0665,0.001,0.0665075184,4.82,0.5700000000000001,4.8535863029
2020-12-15 12:30:00,5.0065,0.5720000000000001,5.0390699787,0.0665,0.002,0.0665300684,4.94,0.5700000000000001,4.9727758848,4.9465,0.5720000000000001,4.9794624459,0.0665,0.002,0.0665300684,4.88,0.5700000000000001,4.9131761621
2020-12-15 13:00:00,5.2275,0.5305,5.2543492937,0.0575,0.0005,0.0575021739,5.17,0.53,5.1970953426,5.1675,0.5305,5.194659421,0.0575,0.0005,0.0575021739,5.11,0.53,5.1374117997
2020-12-15 13:30:00,5.0725,0.532,5.100321583,0.0625,0.002,0.0625319918,5.01,0.53,5.0379559347,5.0125,0.532,5.0406527603,0.0625,0.002,0.0625319918,4.95,0.53,4.9782928801
2020-12-15 14:00:00,5.0105,0.511,5.0364899732,0.060500000000000005,0.001,0.060508263900000005,4.95,0.51,4.9762033720000005,4.9605,0.511,4.9867505703,0.060500000000000005,0.001,0.060508263900000005,4.9,0.51,4.926469324
2020-12-15 14:30:00,5.123,0.5395,5.1513288819,0.053,-0.0005,0.053002358400000005,5.07,0.54,5.0986762988,5.073,0.5395,5.1016065362,0.053,-0.0005,0.053002358400000005,5.02,0.54,5.048960289
2020-12-15 15:00:00,5.074,0.5395,5.1026009299,0.054,-0.0005,0.0540023148,5.02,0.54,5.048960289,5.014,0.5395,5.0429412301,0.054,-0.0005,0.0540023148,4.96,0.54,4.9893085693
2020-12-15 15:30:00,5.0535,0.46950000000000003,5.0752628011,0.053500000000000006,-0.0005,0.0535023364,5.0,0.47000000000000003,5.0220414176,4.9935,0.46950000000000003,5.0155231532,0.053500000000000006,-0.0005,0.0535023364,4.94,0.47000000000000003,4.9623079308
2020-12-15 16:00:00,5.223,0.45,5.2423495687,0.053,0.0,0.053,5.17,0.45,5.1895471864000005,5.163,0.45,5.1825735885,0.053,0.0,0.053,5.11,0.45,5.1297758236
2020-12-15 16:30:00,5.533,0.5,5.5555457878,0.053,0.0,0.053,5.48,0.5,5.5027629424,5.483,0.5,5.5057505392,0.053,0.0,0.053,5.43,0.5,5.4529716669
2020-12-15 17:00:00,5.453,0.36,5.4648704468,0.053,0.0,0.053,5.4,0.36,5.4119866962,5.393,0.36,5.4050022202,0.053,0.0,0.053,5.34,0.36,5.3521210749
2020-12-15 17:30:00,5.3629999999999995,0.2,5.3667279603,0.053,0.0,0.053,5.31,0.2,5.3137651435,5.313,0.2,5.316763019,0.053,0.0,0.053,5.26,0.2,5.2638009081
2020-12-15 18:00:00,5.413,0.1995,5.4166751102,0.053,-0.0005,0.053002358400000005,5.36,0.2,5.3637300454,5.353,0.1995,5.3567162749,0.053,-0.0005,0.053002358400000005,5.3,0.2,5.3037722425
2020-12-15 18:30:00,5.333,0.18,5.3360368252,0.053,0.0,0.053,5.28,0.18,5.2830672909,5.273,0.18,5.2760713604,0.053,0.0,0.053,5.22,0.18,5.2231025263
2020-12-15 19:00:00,5.183,0.18,5.1861246611,0.053,0.0,0.053,5.13,0.18,5.1331569234,5.123,0.18,5.1261612343,0.053,0.0,0.053,5.07,0.18,5.07319426
2020-12-15 19:30:00,4.893,0.13,4.8947266522,0.053,0.0,0.053,4.84,0.13,4.841745553,4.843,0.13,4.8447444721,0.053,0.0,0.053,4.79,0.13,4.7917637671
2020-12-15 20:00:00,4.6129999999999995,0.08950000000000001,4.613868144,0.053,-0.0005,0.053002358400000005,4.5600000000000005,0.09,4.5608880714,4.563,0.08950000000000001,4.563877655,0.053,-0.0005,0.053002358400000005,4.51,0.09,4.510897915
2020-12-15 20:30:00,4.413,0.089,4.4138973708,0.053,-0.001,0.0530094331,4.36,0.09,4.3609288002,4.3629999999999995,0.089,4.3639076526,0.053,-0.001,0.0530094331,4.31,0.09,4.3109395728
2020-12-15 21:00:00,4.193,0.019,4.1930430477,0.053,-0.001,0.0530094331,4.14,0.02,4.1400483089,4.143,0.019,4.1430435672,0.053,-0.001,0.0530094331,4.09,0.02,4.0900488995
2020-12-15 21:30:00,3.903,-0.001,3.9030001281,0.053,-0.001,0.0530094331,3.85,0.0,3.85,3.863,-0.001,3.8630001294,0.053,-0.001,0.0530094331,3.81,0.0,3.81
2020-12-15 22:00:00,3.693,0.0,3.693,0.053,0.0,0.053,3.64,0.0,3.64,3.643,0.0,3.643,0.053,0.0,0.053,3.59,0.0,3.59
2020-12-15 22:30:00,3.783,0.0395,3.783206213,0.053,-0.0005,0.053002358400000005,3.73,0.04,3.730214471,3.733,0.0395,3.7332089749,0.053,-0.0005,0.053002358400000005,3.68,0.04,3.6802173849
2020-12-15 23:00:00,3.7325,0.0795,3.733346555,0.052500000000000005,-0.0005,0.0525023809,3.68,0.08,3.6808694625,3.6825,0.0795,3.6833580467,0.052500000000000005,-0.0005,0.0525023809,3.63,0.08,3.6308814357
2020-12-15 23:30:00,3.4625,0.0785,3.4633897413,0.052500000000000005,-0.0015,0.0525214242,3.41,0.08,3.4109382873,3.4225,0.0785,3.4234001373,0.052500000000000005,-0.0015,0.0525214242,3.37,0.08,3.3709494212
2020-12-16 00:00:00,3.3025,0.0785,3.3034328357,0.052500000000000005,-0.0015,0.0525214242,3.25,0.08,3.2509844663,3.2625,0.0785,3.2634442695,0.052500000000000005,-0.0015,0.0525214242,3.21,0.08,3.21099673
2020-12-16 00:30:00,3.383,0.0745,3.3838202154,0.053,-0.0055000000000000005,0.053284613200000004,3.33,0.08,3.3309608223,3.3529999999999998,0.0745,3.3538275522,0.053,-0.0055000000000000005,0.053284613200000004,3.3,0.08,3.3009695545
2020-12-16 01:00:00,3.7125,0.0775,3.7133088344000003,0.052500000000000005,-0.0025,0.0525594901,3.66,0.08,3.6608742125,3.6725,0.0775,3.6733176421,0.052500000000000005,-0.0025,0.0525594901,3.62,0.08,3.62088387
2020-12-16 01:30:00,3.7125,0.0765,3.7132880982,0.052500000000000005,-0.0035,0.0526165373,3.66,0.08,3.6608742125,3.6425,0.0765,3.6433032402,0.052500000000000005,-0.0035,0.0526165373,3.59,0.08,3.5908912543
2020-12-16 02:00:00,3.6025,0.24750000000000003,3.6109918997,0.052500000000000005,-0.0025,0.0525594901,3.55,0.25,3.5587919299,3.5825,0.24750000000000003,3.591039195,0.052500000000000005,-0.0025,0.0525594901,3.5300000000000002,0.25,3.5388416184
2020-12-16 02:30:00,3.5625,0.1695,3.5665300363,0.052500000000000005,-0.0005,0.0525023809,3.51,0.17,3.5141143977000002,3.5324999999999998,0.1695,3.5365642225,0.052500000000000005,-0.0005,0.0525023809,3.48,0.17,3.4841498246000002
2020-12-16 03:00:00,3.4525,0.31,3.4663895122,0.052500000000000005,0.0,0.052500000000000005,3.4,0.31,3.4141031033,3.4425,0.31,3.456429697,0.052500000000000005,0.0,0.052500000000000005,3.39,0.31,3.4041445328
2020-12-16 03:30:00,3.3125,0.8165,3.4116460104,0.052500000000000005,-0.0035,0.0526165373,3.26,0.8200000000000001,3.3615472628,3.4025,0.8165,3.499096812,0.052500000000000005,-0.0035,0.0526165373,3.35,0.8200000000000001,3.4488983748
2020-12-16 04:00:00,3.2225,0.779,3.3153200826,0.052500000000000005,-0.001,0.0525095229,3.17,0.78,3.2645520367,3.3025,0.779,3.3931323655,0.052500000000000005,-0.001,0.0525095229,3.25,0.78,3.3422896344
2020-12-16 04:30:00,3.273,0.0855,3.2741165602,0.053,-0.0045000000000000005,0.0531906947,3.22,0.09,3.2212575184,3.233,0.0855,3.23413037,0.053,-0.0045000000000000005,0.0531906947,3.18,0.09,3.18127333
2020-12-16 05:00:00,3.3125,0.09,3.313722416,0.052500000000000005,0.0,0.052500000000000005,3.26,0.09,3.2612420947,3.2725,0.09,3.273737352,0.052500000000000005,0.0,0.052500000000000005,3.22,0.09,3.2212575184
2020-12-16 05:30:00,3.3825,0.11850000000000001,3.3845750841,0.052500000000000005,-0.0015,0.0525214242,3.33,0.12,3.3321614607,3.3425000000000002,0.11850000000000001,3.3445999013,0.052500000000000005,-0.0015,0.0525214242,3.29,0.12,3.2921877225
2020-12-16 06:00:00,3.5025,0.16,3.5061526279,0.052500000000000005,0.0,0.052500000000000005,3.45,0.16,3.4537081521,3.4525,0.16,3.4562054699,0.052500000000000005,0.0,0.052500000000000005,3.4,0.16,3.4037626239
2020-12-16 06:30:00,3.903,0.2155,3.9089447745,0.053,-0.0045000000000000005,0.0531906947,3.85,0.22,3.8562805915,3.8529999999999998,0.2155,3.8590217996,0.053,-0.0045000000000000005,0.0531906947,3.8,0.22,3.8063630936
2020-12-16 07:00:00,4.2725,0.34,4.2860070287,0.052500000000000005,0.0,0.052500000000000005,4.22,0.34,4.2336745269,4.2225,0.34,4.2361664568,0.052500000000000005,0.0,0.052500000000000005,4.17,0.34,4.183837951
2020-12-16 07:30:00,4.7625,0.489,4.7875387466,0.052500000000000005,-0.001,0.0525095229,4.71,0.49,4.735419728,4.7125,0.489,4.7378029982,0.052500000000000005,-0.001,0.0525095229,4.66,0.49,4.6856909843
2020-12-16 08:00:00,4.8825,0.45,4.9031934747,0.052500000000000005,0.0,0.052500000000000005,4.83,0.45,4.850917439,4.8325,0.45,4.8534066644,0.052500000000000005,0.0,0.052500000000000005,4.78,0.45,4.8011352824
2020-12-16 08:30:00,5.1225,0.54,5.1508840261,0.052500000000000005,0.0,0.052500000000000005,5.07,0.54,5.0986762988,5.0825,0.54,5.111106167,0.052500000000000005,0.0,0.052500000000000005,5.03,0.54,5.0589030432
2020-12-16 09:00:00,5.3525,0.62,5.3882888054,0.052500000000000005,0.0,0.052500000000000005,5.3,0.62,5.3361409277,5.3025,0.62,5.3386240034,0.052500000000000005,0.0,0.052500000000000005,5.25,0.62,5.2864827627
2020-12-16 09:30:00,5.4425,0.62,5.4777008179,0.052500000000000005,0.0,0.052500000000000005,5.39,0.62,5.4255414476,5.3825,0.62,5.4180906462,0.052500000000000005,0.0,0.052500000000000005,5.33,0.62,5.365938874
2020-12-16 10:00:00,5.4825,0.62,5.5174456273,0.052500000000000005,0.0,0.052500000000000005,5.43,0.62,5.4652813285,5.4325,0.62,5.467765197,0.052500000000000005,0.0,0.052500000000000005,5.38,0.62,5.4156070759
2020-12-16 10:30:00,5.553,0.59,5.5842554562,0.053,0.0,0.053,5.5,0.59,5.5315549351,5.493,0.59,5.5245949173,0.053,0.0,0.053,5.44,0.59,5.4719009494
2020-12-16 11:00:00,5.593,0.59,5.6240331614,0.053,0.0,0.053,5.54,0.59,5.5713283874,5.523,0.59,5.5544242726,0.053,0.0,0.053,5.47,0.59,5.5017270016
2020-12-16 11:30:00,5.643,0.59,5.6737596882,0.053,0.0,0.053,5.59,0.59,5.621049724,5.583,0.59,5.6140884389,0.053,0.0,0.053,5.53,0.59,5.5613847197
2020-12-16 12:00:00,5.673,0.59,5.7035978996,0.053,0.0,0.053,5.62,0.59,5.6508848865,5.603,0.59,5.6339780795,0.053,0.0,0.053,5.55,0.59,5.5812722564
2020-12-16 12:30:00,5.7035,0.59,5.7339351453,0.053500000000000006,0.0,0.053500000000000006,5.65,0.59,5.6807217851,5.6435,0.59,5.6742569778,0.053500000000000006,0.0,0.053500000000000006,5.59,0.59,5.621049724
2020-12-16 13:00:00,5.644,0.53,5.6688302144,0.054,0.0,0.054,5.59,0.53,5.6150690112,5.584,0.53,5.6090958273,0.054,0.0,0.054,5.53,0.53,5.5553397736
2020-12-16 13:30:00,5.474,0.42,5.4900888882,0.054,0.0,0.054,5.42,0.42,5.4362487066,5.414,0.42,5.4302666601,0.054,0.0,0.054,5.36,0.42,5.3764300423
2020-12-16 14:00:00,5.354,0.42,5.3704483984,0.054,0.0,0.054,5.3,0.42,5.3166154647,5.294,0.42,5.3106342371,0.054,0.0,0.054,5.24,0.42,5.2568051134000005
2020-12-16 14:30:00,5.314,0.52,5.3393816121,0.054,0.0,0.054,5.26,0.52,5.2856409261,5.254,0.52,5.2796700654,0.054,0.0,0.054,5.2,0.52,5.225935323
2020-12-16 15:00:00,5.2620000000000005,0.5,5.2857018455,0.052000000000000005,0.0,0.052000000000000005,5.21,0.5,5.2339373324,5.202,0.5,5.2259739762,0.052000000000000005,0.0,0.052000000000000005,5.15,0.5,5.1742149163
2020-12-16 15:30:00,5.3295,0.5,5.3529029741,0.0495,0.0,0.0495,5.28,0.5,5.3036214043,5.2795,0.5,5.3031236314,0.0495,0.0,0.0495,5.23,0.5,5.2538462102
2020-12-16 16:00:00,5.367,0.5,5.3902401616,0.047,0.0,0.047,5.32,0.5,5.3434445819,5.317,0.5,5.3404577519,0.047,0.0,0.047,5.27,0.5,5.2936660265
2020-12-16 16:30:00,5.0435,0.36,5.0563318967,0.043500000000000004,0.0,0.043500000000000004,5.0,0.36,5.0129432472,4.9835,0.36,4.9964859902,0.043500000000000004,0.0,0.043500000000000004,4.94,0.36,4.9531000394
2020-12-16 17:00:00,5.2905,0.36,5.302734224,0.0405,0.0,0.0405,5.25,0.36,5.262328382,5.2305,0.36,5.2428742356,0.0405,0.0,0.0405,5.19,0.36,5.202470567
2020-12-16 17:30:00,5.3565000000000005,0.22,5.3610159718,0.036500000000000005,0.0,0.036500000000000005,5.32,0.22,5.3245469291,5.2965,0.22,5.301067086,0.036500000000000005,0.0,0.036500000000000005,5.26,0.22,5.2645987501
2020-12-16 18:00:00,5.351,0.22,5.3555206096,0.031,0.0,0.031,5.32,0.22,5.3245469291,5.291,0.22,5.2955718294,0.031,0.0,0.031,5.26,0.22,5.2645987501
2020-12-16 18:30:00,5.267,0.17,5.2697427831,0.027,0.0,0.027,5.24,0.17,5.2427569083,5.207,0.17,5.2097743713,0.027,0.0,0.027,5.18,0.17,5.1827888246
2020-12-16 19:00:00,5.083,0.17,5.0858420148,0.023,0.0,0.023,5.06,0.17,5.0628549258,5.033,0.17,5.0358702326,0.023,0.0,0.023,5.01,0.17,5.0128834018
2020-12-16 19:30:00,4.8495,0.11,4.8507473909000005,0.0195,0.0,0.0195,4.83,0.11,4.8312524256,4.7995,0.11,4.8007603825,0.0195,0.0,0.0195,4.78,0.11,4.7812655229
2020-12-16 20:00:00,4.6565,0.11,4.6577990779,0.0165,0.0,0.0165,4.64,0.11,4.6413036962,4.5965,0.11,4.5978160305,0.0165,0.0,0.0165,4.58,0.11,4.5813207703
2020-12-16 20:30:00,4.3945,0.08,4.3952281226,0.0145,0.0,0.0145,4.38,0.08,4.3807305327,4.3545,0.08,4.35523481,0.0145,0.0,0.0145,4.34,0.08,4.3407372646
2020-12-16 21:00:00,4.153,0.029500000000000002,4.1531047723,0.013000000000000001,-0.0005,0.013009611800000001,4.14,0.03,4.1401086942,4.103,0.029500000000000002,4.1031060491,0.013000000000000001,-0.0005,0.013009611800000001,4.09,0.03,4.090110023
2020-12-16 21:30:00,3.943,0.029,3.9431066432,0.013000000000000001,-0.001,0.0130384048,3.93,0.03,3.9301145021,3.883,0.029,3.883108291,0.013000000000000001,-0.001,0.0130384048,3.87,0.03,3.8701162773
2020-12-16 22:00:00,3.683,0.13,3.6852936111,0.013000000000000001,0.0,0.013000000000000001,3.67,0.13,3.6723017305,3.6630000000000003,0.13,3.6653061264,0.013000000000000001,0.0,0.013000000000000001,3.65,0.13,3.6523143348
2020-12-16 22:30:00,3.934,0.096,3.9351711526,0.014,-0.004,0.014560219800000001,3.92,0.1,3.9212753028,3.894,0.096,3.8951831793,0.014,-0.004,0.014560219800000001,3.88,0.1,3.8812884459
2020-12-16 23:00:00,3.783,0.146,3.7858162924,0.013000000000000001,-0.004,0.0136014705,3.77,0.15,3.7729829048,3.743,0.146,3.7458463663,0.013000000000000001,-0.004,0.0136014705,3.73,0.15,3.7330148674
2020-12-16 23:30:00,3.5404999999999998,0.10400000000000001,3.5420271385,0.0005,-0.006,0.0060207973,3.54,0.11,3.5417086272000002,3.4905,0.10400000000000001,3.4920490045,0.0005,-0.006,0.0060207973,3.49,0.11,3.491733094
2020-12-17 00:00:00,3.2505,0.7515000000000001,3.3362407737,0.0005,-0.0085,0.0085146932,3.25,0.76,3.3376788342,3.3105,0.7515000000000001,3.3947256885,0.0005,-0.0085,0.0085146932,3.31,0.76,3.3961301506
2020-12-17 00:30:00,3.34,0.8375,3.4434003906,0.0,-0.0025,0.0025,3.34,0.84,3.4440092915,3.43,0.8375,3.5307656748,0.0,-0.0025,0.0025,3.43,0.84,3.5313595116
2020-12-17 01:00:00,3.651,0.8290000000000001,3.7439340272,0.001,-0.011,0.011045361,3.65,0.84,3.7454105249,3.741,0.8290000000000001,3.8317518187,0.001,-0.011,0.011045361,3.74,0.84,3.8331710111
2020-12-17 01:30:00,3.6505,0.644,3.706870142,0.0005,-0.006,0.0060207973,3.65,0.65,3.7074249824,3.7205,0.644,3.7758252409,0.0005,-0.006,0.0060207973,3.7199999999999998,0.65,3.7763606819
2020-12-17 02:00:00,3.62,0.07350000000000001,3.6207460902,0.0,-0.006500000000000001,0.006500000000000001,3.62,0.08,3.62088387,3.58,0.07350000000000001,3.5807544247000003,0.0,-0.006500000000000001,0.006500000000000001,3.58,0.08,3.5808937432
2020-12-17 02:30:00,3.54,0.0795,3.5408925782000003,0.0,-0.0005,0.0005,3.54,0.08,3.5409038394,3.5,0.0795,3.5009027764000002,0.0,-0.0005,0.0005,3.5,0.08,3.5009141663
2020-12-17 03:00:00,3.4705,0.0745,3.4712995405,0.0005,-0.0055000000000000005,0.0055226805,3.47,0.08,3.4709220677,3.4305,0.0745,3.4313088610999998,0.0005,-0.0055000000000000005,0.0055226805,3.43,0.08,3.4309328178
2020-12-17 03:30:00,3.4,0.06,3.4005293706,0.0,0.0,0.0,3.4,0.06,3.4005293706,3.35,0.06,3.3505372703000003,0.0,0.0,0.0,3.35,0.06,3.3505372703000003
2020-12-17 04:00:00,3.2805,0.058,3.2810126867,0.0005,-0.002,0.0020615528,3.2800000000000002,0.06,3.2805487346,3.2505,0.058,3.2510174177,0.0005,-0.002,0.0020615528,3.25,0.06,3.250553799
2020-12-17 04:30:00,3.2800000000000002,0.0745,3.2808459656,0.0,-0.0055000000000000005,0.0055000000000000005,3.2800000000000002,0.08,3.2809754647,3.25,0.0745,3.2508537725,0.0,-0.0055000000000000005,0.0055000000000000005,3.25,0.08,3.2509844663
2020-12-17 05:00:00,3.2800000000000002,0.08,3.2809754647,0.0,0.0,0.0,3.2800000000000002,0.08,3.2809754647,3.25,0.08,3.2509844663,0.0,0.0,0.0,3.25,0.08,3.2509844663
2020-12-17 05:30:00,3.4,0.157,3.4036229227,0.0,-0.003,0.003,3.4,0.16,3.4037626239,3.37,0.157,3.3736551395,0.0,-0.003,0.003,3.37,0.16,3.3737960816
2020-12-17 06:00:00,3.5305,0.1265,3.5327655597,0.0005,-0.0035,0.0035355339000000003,3.5300000000000002,0.13,3.5323929566,3.4805,0.1265,3.4827980849,0.0005,-0.0035,0.0035355339000000003,3.48,0.13,3.4824273144
2020-12-17 06:30:00,3.86,0.1995,3.8651520345,0.0,-0.0005,0.0005,3.86,0.2,3.8651778743,3.81,0.1995,3.8152195546,0.0,-0.0005,0.0005,3.81,0.2,3.8152457326
2020-12-17 07:00:00,4.2,0.309,4.2113514458,0.0,-0.001,0.001,4.2,0.31,4.211424937,4.15,0.309,4.1614878349,0.0,-0.001,0.001,4.15,0.31,4.1615622067
2020-12-17 07:30:00,4.58,0.43,4.6001413022,0.0,0.0,0.0,4.58,0.43,4.6001413022,4.53,0.43,4.5503626229,0.0,0.0,0.0,4.53,0.43,4.5503626229
2020-12-17 08:00:00,4.79,0.46,4.8120369907,0.0,0.0,0.0,4.79,0.46,4.8120369907,4.74,0.46,4.7622683671,0.0,0.0,0.0,4.74,0.46,4.7622683671
2020-12-17 08:30:00,5.04,0.54,5.0688460225,0.0,0.0,0.0,5.04,0.54,5.0688460225,5.0,0.54,5.0290754618,0.0,0.0,0.0,5.0,0.54,5.0290754618
2020-12-17 09:00:00,5.225,0.54,5.2528301895,0.005,0.0,0.005,5.22,0.54,5.2478567054,5.165,0.54,5.1931517405,0.005,0.0,0.005,5.16,0.54,5.1881788712
2020-12-17 09:30:00,5.2085,0.5405,5.236469469,0.018500000000000003,0.0005,0.0185067555,5.19,0.54,5.2180168647,5.1585,0.5405,5.1867391008,0.018500000000000003,0.0005,0.0185067555,5.14,0.54,5.1682879177
2020-12-17 10:00:00,5.18,0.541,5.2081744402,0.02,0.001,0.0200249844,5.16,0.54,5.1881788712,5.13,0.541,5.1584475378,0.02,0.001,0.0200249844,5.11,0.54,5.1384530746
2020-12-17 10:30:00,5.0215,0.46950000000000003,5.0434008863,0.021500000000000002,-0.0005,0.0215058132,5.0,0.47000000000000003,5.0220414176,4.9715,0.46950000000000003,4.9936201798,0.021500000000000002,-0.0005,0.0215058132,4.95,0.47000000000000003,4.9722630663
2020-12-17 11:00:00,5.0235,0.46950000000000003,5.0453922048,0.0235,-0.0005,0.0235053185,5.0,0.47000000000000003,5.0220414176,4.9535,0.46950000000000003,4.9757002020000005,0.0235,-0.0005,0.0235053185,4.93,0.47000000000000003,4.9523529761
2020-12-17 11:30:00,4.9245,0.4685,4.9467355397,0.0245,-0.0015,0.0245458754,4.9,0.47000000000000003,4.9224892077,4.8645,0.4685,4.8870085431,0.0245,-0.0015,0.0245458754,4.84,0.47000000000000003,4.8627667022
2020-12-17 12:00:00,4.9465,0.467,4.968495874,0.0465,-0.003,0.0465966737,4.9,0.47000000000000003,4.9224892077,4.8865,0.467,4.9087647377,0.0465,-0.003,0.0465966737,4.84,0.47000000000000003,4.8627667022
2020-12-17 12:30:00,5.0425,0.3795,5.0567604748,0.052500000000000005,-0.0005,0.0525023809,4.99,0.38,5.0044480215,4.9825,0.3795,4.9969317086,0.052500000000000005,-0.0005,0.0525023809,4.93,0.38,4.9446233426
2020-12-17 13:00:00,5.096,0.3815,5.1102600961,0.056,0.0015,0.0560200857,5.04,0.38,5.0543050957,5.046,0.3815,5.060400997,0.056,0.0015,0.0560200857,4.99,0.38,5.0044480215
2020-12-17 13:30:00,5.126,0.423,5.1434234708,0.056,0.003,0.0560802996,5.07,0.42,5.0873667059,5.066,0.423,5.0836291171,0.056,0.003,0.0560802996,5.01,0.42,5.0275739676
2020-12-17 14:00:00,5.0535,0.4015,5.0694244742,0.053500000000000006,0.0015,0.0535210239,5.0,0.4,5.0159744816,5.0035,0.4015,5.0195831002,0.053500000000000006,0.0015,0.0535210239,4.95,0.4,4.9661353183
2020-12-17 14:30:00,5.0125,0.3805,5.026921175,0.052500000000000005,0.0005,0.0525023809,4.96,0.38,4.9745351542,4.9525,0.3805,4.9670953786,0.052500000000000005,0.0005,0.0525023809,4.9,0.38,4.914712606
2020-12-17 15:00:00,5.0125,0.4,5.0284347714,0.052500000000000005,0.0,0.052500000000000005,4.96,0.4,4.9761028928,4.9525,0.4,4.9686271997,0.052500000000000005,0.0,0.052500000000000005,4.9,0.4,4.9162994213
2020-12-17 15:30:00,5.073,0.4,5.0887453267,0.053,0.0,0.053,5.02,0.4,5.0359110397,5.023,0.4,5.0389015668,0.053,0.0,0.053,4.97,0.4,4.9860705972
2020-12-17 16:00:00,5.233,0.68,5.27699621,0.053,0.0,0.053,5.18,0.68,5.224442554,5.233,0.68,5.27699621,0.053,0.0,0.053,5.18,0.68,5.224442554
2020-12-17 16:30:00,5.5809999999999995,0.49,5.6024691878,0.051000000000000004,0.0,0.051000000000000004,5.53,0.49,5.5516664165,5.521,0.49,5.5427015976,0.051000000000000004,0.0,0.051000000000000004,5.47,0.49,5.491903131
2020-12-17 17:00:00,5.823,0.49,5.8435801526,0.053,0.0,0.053,5.77,0.49,5.7907685155,5.763,0.49,5.7837936512,0.053,0.0,0.053,5.71,0.49,5.7309859536
2020-12-17 17:30:00,5.533,0.39,5.5467277741,0.053,0.0,0.053,5.48,0.39,5.4938602094,5.493,0.39,5.5068274896,0.053,0.0,0.053,5.44,0.39,5.4539618627
2020-12-17 18:00:00,5.203,0.9500000000000001,5.2890177727,0.053,0.0,0.053,5.15,0.9500000000000001,5.2368883891,5.323,0.9500000000000001,5.4071091167,0.053,0.0,0.053,5.27,0.9500000000000001,5.354941643
2020-12-17 18:30:00,5.183,0.39,5.1976522585,0.053,0.0,0.053,5.13,0.39,5.1448032032,5.173,0.39,5.1876805029,0.053,0.0,0.053,5.12,0.39,5.1348320323
2020-12-17 19:00:00,4.993,0.15,4.9952526463,0.053,0.0,0.053,4.94,0.15,4.9422768033,4.943,0.15,4.9452754221,0.053,0.0,0.053,4.89,0.15,4.8923000726
2020-12-17 19:30:00,4.823,0.12,4.8244926158,0.053,0.0,0.053,4.77,0.12,4.7715091952,4.773,0.12,4.7745082469,0.053,0.0,0.053,4.72,0.12,4.7215251773
2020-12-17 20:00:00,4.643,0.12,4.6445504626,0.053,0.0,0.053,4.59,0.12,4.5915683595,4.593,0.12,4.5945673355,0.053,0.0,0.053,4.54,0.12,4.5415856262
2020-12-17 20:30:00,4.3629999999999995,0.06,4.3634125407,0.053,0.0,0.053,4.31,0.06,4.3104176132,4.313,0.06,4.3134173227,0.053,0.0,0.053,4.26,0.06,4.2604225143
2020-12-17 21:00:00,4.133,0.03,4.1331088783,0.053,0.0,0.053,4.08,0.03,4.0801102926,4.083,0.03,4.0831102116,0.053,0.0,0.053,4.03,0.03,4.030111661
2020-12-17 21:30:00,3.893,0.01,3.8930128435,0.053,0.0,0.053,3.84,0.01,3.8400130208,3.833,0.01,3.8330130446,0.053,0.0,0.053,3.7800000000000002,0.01,3.7800132275
2020-12-17 22:00:00,4.183,0.1,4.1841951436,0.053,0.0,0.053,4.13,0.1,4.1312104764,4.123,0.1,4.1242125309,0.053,0.0,0.053,4.07,0.1,4.0712283159
2020-12-17 22:30:00,4.043,0.14,4.0454232164,0.053,0.0,0.053,3.99,0.14,3.9924553848,3.993,0.14,3.9954535412,0.053,0.0,0.053,3.94,0.14,3.942486525
2020-12-17 23:00:00,3.773,0.12,3.7749078134,0.053,0.0,0.053,3.7199999999999998,0.12,3.7219349806,3.723,0.12,3.7249334222,0.053,0.0,0.053,3.67,0.12,3.6719613288
2020-12-17 23:30:00,3.503,0.14,3.5057964858,0.053,0.0,0.053,3.45,0.14,3.4528394113,3.463,0.14,3.4658287609,0.053,0.0,0.053,3.41,0.14,3.4128726903
2020-12-18 00:00:00,3.313,0.11,3.3148256364,0.053,0.0,0.053,3.26,0.11,3.2618553003,3.273,0.11,3.2748479354,0.053,0.0,0.053,3.22,0.11,3.2218783341
2020-12-18 00:30:00,3.403,0.11,3.4047773789,0.053,0.0,0.053,3.35,0.11,3.3518054836,3.363,0.11,3.3647985081,0.053,0.0,0.053,3.31,0.11,3.3118272902
2020-12-18 01:00:00,3.713,0.13,3.7152750908,0.053,0.0,0.053,3.66,0.13,3.6623080154,3.6630000000000003,0.13,3.6653061264,0.053,0.0,0.053,3.61,0.13,3.6123399619
2020-12-18 01:30:00,3.713,0.13,3.7152750908,0.053,0.0,0.053,3.66,0.13,3.6623080154,3.6630000000000003,0.13,3.6653061264,0.053,0.0,0.053,3.61,0.13,3.6123399619
2020-12-18 02:00:00,3.643,0.1,3.6443722367999998,0.053,0.0,0.053,3.59,0.1,3.5913924876000003,3.593,0.1,3.5943913254,0.053,0.0,0.053,3.54,0.1,3.5414121477
2020-12-18 02:30:00,3.543,0.13,3.5453841823,0.053,0.0,0.053,3.49,0.13,3.4924203642,3.493,0.13,3.4954182868,0.053,0.0,0.053,3.44,0.13,3.442455519
2020-12-18 03:00:00,3.453,0.1,3.4544477127,0.053,0.0,0.053,3.4,0.1,3.4014702703,3.4130000000000003,0.1,3.4144646725,0.053,0.0,0.053,3.36,0.1,3.3614877659
2020-12-18 03:30:00,3.343,0.41000000000000003,3.3680482479,0.053,0.0,0.053,3.29,0.41000000000000003,3.3154486876,3.3529999999999998,0.41000000000000003,3.377974097,0.053,0.0,0.053,3.3,0.41000000000000003,3.3253721596
2020-12-18 04:00:00,3.201,0.85,3.3119331213,0.051000000000000004,0.0,0.051000000000000004,3.15,0.85,3.2626676202000002,3.281,0.85,3.3893157126,0.051000000000000004,0.0,0.051000000000000004,3.23,0.85,3.3399700597
2020-12-18 04:30:00,3.203,0.2,3.2092380716,0.053,0.0,0.053,3.15,0.2,3.1563428204,3.193,0.2,3.1992575701,0.053,0.0,0.053,3.14,0.2,3.1463629797
2020-12-18 05:00:00,3.203,0.09,3.2042641901,0.053,0.0,0.053,3.15,0.09,3.151285452,3.173,0.09,3.174276138,0.053,0.0,0.053,3.12,0.09,3.121297807
2020-12-18 05:30:00,3.273,0.12,3.2751990779,0.053,0.0,0.053,3.22,0.12,3.222235249,3.223,0.12,3.2252331699,0.053,0.0,0.053,3.17,0.12,3.1722704803
2020-12-18 06:00:00,3.4125,0.16,3.4162488566,0.052500000000000005,0.0,0.052500000000000005,3.36,0.16,3.3638073667,3.3725,0.16,3.3762932707,0.052500000000000005,0.0,0.052500000000000005,3.32,0.16,3.3238531857
2020-12-18 06:30:00,3.8,0.25,3.8082148049,0.05,0.0,0.05,3.75,0.25,3.7583240946,3.76,0.25,3.7683020049,0.05,0.0,0.05,3.71,0.25,3.7184136403
2020-12-18 07:00:00,4.062,0.29,4.0723388857,0.052000000000000005,0.0,0.052000000000000005,4.01,0.29,4.020472609,4.022,0.29,4.0324414441,0.052000000000000005,0.0,0.052000000000000005,3.9699999999999998,0.29,3.9805778475
2020-12-18 07:30:00,4.362,0.39,4.3793999589,0.052000000000000005,0.0,0.052000000000000005,4.31,0.39,4.3276090396,4.322,0.39,4.3395603464,0.052000000000000005,0.0,0.052000000000000005,4.27,0.39,4.2877733149
2020-12-18 08:00:00,4.5415,0.76,4.6046522399,0.051500000000000004,0.0,0.051500000000000004,4.49,0.76,4.553866489,4.5615,0.76,4.6243791205,0.051500000000000004,0.0,0.051500000000000004,4.51,0.76,4.5735872136
2020-12-18 08:30:00,4.811,0.44,4.831078658,0.051000000000000004,0.0,0.051000000000000004,4.76,0.44,4.7802928781,4.761,0.44,4.7812886338,0.051000000000000004,0.0,0.051000000000000004,4.71,0.44,4.7305073724
2020-12-18 09:00:00,5.0805,0.56,5.1112699254,0.0505,0.0,0.0505,5.03,0.56,5.0610769605,5.0305,0.56,5.0615738906,0.0505,0.0,0.0505,4.98,0.56,5.0113870335
2020-12-18 09:30:00,5.1805,0.56,5.2106794423,0.0505,0.0,0.0505,5.13,0.56,5.1604747844,5.1205,0.56,5.151030989,0.0505,0.0,0.0505,5.07,0.56,5.1008332653
2020-12-18 10:00:00,5.181,0.56,5.2111765466,0.051000000000000004,0.0,0.051000000000000004,5.13,0.56,5.1604747844,5.121,0.56,5.1515280257,0.051000000000000004,0.0,0.051000000000000004,5.07,0.56,5.1008332653
2020-12-18 10:30:00,5.2405,0.56,5.2703358764,0.0505,0.0,0.0505,5.19,0.56,5.2201245196,5.1805,0.56,5.2106794423,0.0505,0.0,0.0505,5.13,0.56,5.1604747844
2020-12-18 11:00:00,4.74,0.4,4.7568476957,0.05,0.0,0.05,4.69,0.4,4.7070266623,4.69,0.4,4.7070266623,0.05,0.0,0.05,4.64,0.4,4.6572094649
2020-12-18 11:30:00,4.68,0.4,4.6970629121,0.05,0.0,0.05,4.63,0.4,4.6472464966,4.63,0.4,4.6472464966,0.05,0.0,0.05,4.58,0.4,4.597434067
2020-12-18 12:00:00,4.8195,0.4,4.8360707449,0.0495,0.0,0.0495,4.77,0.4,4.7867421071,4.7695,0.4,4.7862438561000005,0.0495,0.0,0.0495,4.72,0.4,4.7369188298000005
2020-12-18 12:30:00,4.8195,0.4,4.8360707449,0.0495,0.0,0.0495,4.77,0.4,4.7867421071,4.7695,0.4,4.7862438561000005,0.0495,0.0,0.0495,4.72,0.4,4.7369188298000005
2020-12-18 13:00:00,4.8695,0.4,4.8859011707,0.0495,0.0,0.0495,4.82,0.4,4.8365690319,4.8095,0.4,4.8261050807,0.0495,0.0,0.0495,4.76,0.4,4.7767771562
2020-12-18 13:30:00,4.7795000000000005,0.47000000000000003,4.8025535135,0.0495,0.0,0.0495,4.73,0.47000000000000003,4.753293595,4.7595,0.47000000000000003,4.7826499192,0.0495,0.0,0.0495,4.71,0.47000000000000003,4.7333920184
2020-12-18 14:00:00,4.6395,1.12,4.7727728052,0.0495,0.0,0.0495,4.59,1.12,4.7246693006000005,4.7595,1.12,4.8895030678,0.0495,0.0,0.0495,4.71,1.12,4.8413324612
2020-12-18 14:30:00,4.6095,0.68,4.6593873256,0.0495,0.0,0.0495,4.5600000000000005,0.68,4.6104229741000005,4.6295,0.68,4.6791740991,0.0495,0.0,0.0495,4.58,0.68,4.630205179
2020-12-18 15:00:00,4.489,0.22,4.4943877225,0.049,0.0,0.049,4.44,0.22,4.4454471091,4.439,0.22,4.4444483347,0.049,0.0,0.049,4.39,0.22,4.3955090718
2020-12-18 15:30:00,4.419,0.13,4.4209117838,0.049,0.0,0.049,4.37,0.13,4.3719332108,4.379,0.13,4.3809292393,0.049,0.0,0.049,4.33,0.13,4.3319510616
2020-12-18 16:00:00,4.469,0.13,4.4708904035,0.049,0.0,0.049,4.42,0.13,4.4219113514,4.409,0.13,4.410916118,0.049,0.0,0.049,4.36,0.13,4.3619376428
2020-12-18 16:30:00,4.678,0.16,4.6807354123,0.048,0.0,0.048,4.63,0.16,4.632763754,4.628,0.16,4.6307649476,0.048,0.0,0.048,4.58,0.16,4.5827939077
2020-12-18 17:00:00,4.9575,0.16,4.9600812745,0.0475,0.0,0.0475,4.91,0.16,4.9126062329,4.8975,0.16,4.9001128814,0.0475,0.0,0.0475,4.85,0.16,4.8526384576
2020-12-18 17:30:00,5.0465,0.16,5.0490357743,0.0465,0.0,0.0465,5.0,0.16,5.002559345,4.9965,0.16,4.9990611369,0.0465,0.0,0.0465,4.95,0.16,4.9525851835
2020-12-18 18:00:00,5.0955,0.22,5.1002470773,0.0455,0.0,0.0455,5.05,0.22,5.0547898077,5.0455,0.22,5.0502940756,0.0455,0.0,0.0455,5.0,0.22,5.0048376597
2020-12-18 18:30:00,5.0445,0.17,5.0473636931,0.044500000000000005,0.0,0.044500000000000005,5.0,0.17,5.0028891653,4.9945,0.17,4.997392345,0.044500000000000005,0.0,0.044500000000000005,4.95,0.17,4.9529183317
2020-12-18 19:00:00,4.8735,0.17,4.8764641135,0.043500000000000004,0.0,0.043500000000000004,4.83,0.17,4.8329907925,4.8235,0.17,4.8264948203,0.043500000000000004,0.0,0.043500000000000004,4.78,0.17,4.7830220572
2020-12-18 19:30:00,4.652,0.13,4.6538160686,0.042,0.0,0.042,4.61,0.13,4.6118326075,4.602,0.13,4.603835792,0.042,0.0,0.042,4.5600000000000005,0.13,4.5618526938
2020-12-18 20:00:00,4.5405,0.13,4.5423606473,0.0405,0.0,0.0405,4.5,0.13,4.5018773862,4.5005,0.13,4.5023771777,0.0405,0.0,0.0405,4.46,0.13,4.4618942166
2020-12-18 20:30:00,4.7379999999999995,0.2,4.7422193116999996,0.038,0.0,0.038,4.7,0.2,4.7042533945,4.678,0.2,4.6822733795,0.038,0.0,0.038,4.64,0.2,4.6443083446
2020-12-18 21:00:00,4.515,0.16,4.517834105,0.035,0.0,0.035,4.48,0.16,4.4828562324,4.465,0.16,4.4678658216,0.035,0.0,0.035,4.43,0.16,4.4328884489
2020-12-18 21:30:00,4.252,0.16,4.2550092832,0.032,0.0,0.032,4.22,0.16,4.2230320861,4.202,0.16,4.2050450652,0.032,0.0,0.032,4.17,0.16,4.1730684154
2020-12-18 22:00:00,4.1405,0.16,4.1435902609,0.030500000000000003,0.0,0.030500000000000003,4.11,0.16,4.1131131762,4.0905,0.16,4.0936280058,0.030500000000000003,0.0,0.030500000000000003,4.06,0.16,4.0631514862
2020-12-18 22:30:00,3.9785,0.16,3.9817159931,0.0285,0.0,0.0285,3.95,0.16,3.9532391782,3.9285,0.16,3.931756891,0.0285,0.0,0.0285,3.9,0.16,3.9032806714
2020-12-18 23:00:00,3.7465,0.13,3.7487547599,0.026500000000000003,0.0,0.026500000000000003,3.7199999999999998,0.13,3.7222708123,3.6965,0.13,3.6987852398000003,0.026500000000000003,0.0,0.026500000000000003,3.67,0.13,3.6723017305
2020-12-18 23:30:00,3.495,0.13,3.4974169039,0.025,0.0,0.025,3.47,0.13,3.4724343046,3.455,0.13,3.4574448658,0.025,0.0,0.025,3.43,0.13,3.4324626728
2020-12-19 00:00:00,3.313,0.29,3.3256682035000003,0.023,0.0,0.023,3.29,0.29,3.3027564246,3.303,0.29,3.3157064104,0.023,0.0,0.023,3.2800000000000002,0.29,3.2927951652
2020-12-19 00:30:00,3.422,0.09,3.4231833138,0.022,0.0,0.022,3.4,0.09,3.4011909679,3.372,0.09,3.3732008538000002,0.022,0.0,0.022,3.35,0.09,3.3512087372
2020-12-19 01:00:00,3.6905,0.09,3.6915972492,0.0205,0.0,0.0205,3.67,0.09,3.6711033764,3.6505,0.09,3.6516092685,0.0205,0.0,0.0205,3.63,0.09,3.6311155311
2020-12-19 01:30:00,3.659,0.51,3.6943715298,0.019,0.0,0.019,3.64,0.51,3.67555438,3.689,0.51,3.7240865994,0.019,0.0,0.019,3.67,0.51,3.7052665221
2020-12-19 02:00:00,3.658,0.15,3.6610741593,0.018000000000000002,0.0,0.018000000000000002,3.64,0.15,3.6430893483,3.618,0.15,3.6211081177,0.018000000000000002,0.0,0.018000000000000002,3.6,0.15,3.6031236448
2020-12-19 02:30:00,3.496,0.11,3.4977301211,0.016,0.0,0.016,3.48,0.11,3.4817380717,3.456,0.11,3.4577501356,0.016,0.0,0.016,3.44,0.11,3.4417582716
2020-12-19 03:00:00,3.4275,0.11,3.4292646807000002,0.007500000000000001,0.0,0.007500000000000001,3.42,0.11,3.4217685486000002,3.3775,0.11,3.379290791,0.007500000000000001,0.0,0.007500000000000001,3.37,0.11,3.3717947743
2020-12-19 03:30:00,3.2800000000000002,0.09,3.2812345238000002,0.0,0.0,0.0,3.2800000000000002,0.09,3.2812345238000002,3.25,0.09,3.251245915,0.0,0.0,0.0,3.25,0.09,3.251245915
2020-12-19 04:00:00,3.2,0.09,3.2012653748,0.0,0.0,0.0,3.2,0.09,3.2012653748,3.16,0.09,3.1612813858,0.0,0.0,0.0,3.16,0.09,3.1612813858
2020-12-19 04:30:00,3.2,0.09,3.2012653748,0.0,0.0,0.0,3.2,0.09,3.2012653748,3.16,0.09,3.1612813858,0.0,0.0,0.0,3.16,0.09,3.1612813858
2020-12-19 05:00:00,3.18,0.11,3.1819019469,0.0,0.0,0.0,3.18,0.11,3.1819019469,3.14,0.11,3.1419261608,0.0,0.0,0.0,3.14,0.11,3.1419261608
2020-12-19 05:30:00,3.23,0.11,3.2318725222,0.0,0.0,0.0,3.23,0.11,3.2318725222,3.2,0.11,3.2018900668,0.0,0.0,0.0,3.2,0.11,3.2018900668
2020-12-19 06:00:00,3.3,0.11,3.3018328244,0.0,0.0,0.0,3.3,0.11,3.3018328244,3.26,0.11,3.2618553003,0.0,0.0,0.0,3.26,0.11,3.2618553003
2020-12-19 06:30:00,3.5700000000000003,0.18,3.5745349348,0.0,0.0,0.0,3.5700000000000003,0.18,3.5745349348,3.5300000000000002,0.18,3.5345862558,0.0,0.0,0.0,3.5300000000000002,0.18,3.5345862558
2020-12-19 07:00:00,3.67,0.22,3.6765880922000003,0.0,0.0,0.0,3.67,0.22,3.6765880922000003,3.63,0.22,3.6366605561,0.0,0.0,0.0,3.63,0.22,3.6366605561
2020-12-19 07:30:00,3.93,0.22,3.9361529442,0.0,0.0,0.0,3.93,0.22,3.9361529442,3.87,0.22,3.8762481860999998,0.0,0.0,0.0,3.87,0.22,3.8762481860999998
2020-12-19 08:00:00,4.03,0.22,4.0360004955,0.0,0.0,0.0,4.03,0.22,4.0360004955,3.98,0.22,3.9860757645,0.0,0.0,0.0,3.98,0.22,3.9860757645
2020-12-19 08:30:00,4.22,0.22,4.225730706,0.0,0.0,0.0,4.22,0.22,4.225730706,4.17,0.22,4.1757993247,0.0,0.0,0.0,4.17,0.22,4.1757993247
2020-12-19 09:00:00,4.4,0.22,4.4054965668,0.0,0.0,0.0,4.4,0.22,4.4054965668,4.35,0.22,4.3555596655,0.0,0.0,0.0,4.35,0.22,4.3555596655
2020-12-19 09:30:00,4.4705,0.2205,4.4759345951,0.0005,0.0005,0.0007071068,4.47,0.22,4.4754105957,4.4205,0.2205,4.4259959896,0.0005,0.0005,0.0007071068,4.42,0.22,4.4254717263
2020-12-19 10:00:00,4.6605,0.27,4.6683144978,0.0005,0.0,0.0005,4.66,0.27,4.6678153348,4.6105,0.27,4.6183991003,0.0005,0.0,0.0005,4.61,0.27,4.6178999556
2020-12-19 10:30:00,4.7205,0.3005,4.7300550208,0.0005,0.0005,0.0007071068,4.72,0.30000000000000004,4.729524289,4.6605,0.3005,4.6701777802999995,0.0005,0.0005,0.0007071068,4.66,0.30000000000000004,4.6696466676
2020-12-19 11:00:00,4.558,0.333,4.5701480282,0.008,0.003,0.0085440037,4.55,0.33,4.5619513369,4.508,0.333,4.5202824027,0.008,0.003,0.0085440037,4.5,0.33,4.5120837758
2020-12-19 11:30:00,4.463,0.335,4.4755551611,0.013000000000000001,0.005,0.0139283883,4.45,0.33,4.4622191788,4.4030000000000005,0.335,4.4157257614,0.013000000000000001,0.005,0.0139283883,4.39,0.33,4.4023857169
2020-12-19 12:00:00,4.4645,0.3335,4.4769389654000005,0.0145,0.0035,0.014916433900000001,4.45,0.33,4.4622191788,4.4045,0.3335,4.4171079339,0.0145,0.0035,0.014916433900000001,4.39,0.33,4.4023857169
2020-12-19 12:30:00,4.508,0.3335,4.5203192642,0.018000000000000002,0.0035,0.018337120800000002,4.49,0.33,4.5021106161,4.458,0.3335,4.4704570516,0.018000000000000002,0.0035,0.018337120800000002,4.44,0.33,4.4522466239
2020-12-19 13:00:00,4.552,0.3025,4.5620401412,0.012,0.0025,0.0122576507,4.54,0.30000000000000004,4.5499010978,4.492,0.3025,4.5021739471,0.012,0.0025,0.0122576507,4.48,0.30000000000000004,4.4900334074
2020-12-19 13:30:00,4.51,0.3025,4.5201334328,0.01,0.0025,0.0103077641,4.5,0.30000000000000004,4.5099889135,4.46,0.3025,4.4702467773,0.01,0.0025,0.0103077641,4.45,0.30000000000000004,4.4601008957
2020-12-19 14:00:00,4.4875,0.301,4.4975834901,0.007500000000000001,0.001,0.007566373,4.48,0.30000000000000004,4.4900334074,4.4275,0.301,4.4377198255,0.007500000000000001,0.001,0.007566373,4.42,0.30000000000000004,4.430169297
2020-12-19 14:30:00,4.484,0.301,4.4940913431,0.004,0.001,0.0041231056,4.48,0.30000000000000004,4.4900334074,4.424,0.301,4.4342278922,0.004,0.001,0.0041231056,4.42,0.30000000000000004,4.430169297
2020-12-19 15:00:00,4.31,0.17,4.3133513652,0.0,0.0,0.0,4.31,0.17,4.3133513652,4.25,0.17,4.2533986411,0.0,0.0,0.0,4.25,0.17,4.2533986411
2020-12-19 15:30:00,4.09,0.09,4.0909901002,0.0,0.0,0.0,4.09,0.09,4.0909901002,4.04,0.09,4.0410023509,0.0,0.0,0.0,4.04,0.09,4.0410023509
2020-12-19 16:00:00,4.25,0.09,4.2509528344,0.0,0.0,0.0,4.25,0.09,4.2509528344,4.21,0.09,4.2109618854,0.0,0.0,0.0,4.21,0.09,4.2109618854
2020-12-19 16:30:00,4.57,0.09,4.5708861285,0.0,0.0,0.0,4.57,0.09,4.5708861285,4.52,0.09,4.5208959289,0.0,0.0,0.0,4.52,0.09,4.5208959289
2020-12-19 17:00:00,4.89,0.15,4.8923000726,0.0,0.0,0.0,4.89,0.15,4.8923000726,4.83,0.15,4.8323286312,0.0,0.0,0.0,4.83,0.15,4.8323286312
2020-12-19 17:30:00,5.08,0.15,5.0822140844,0.0,0.0,0.0,5.08,0.15,5.0822140844,5.03,0.15,5.0322360835,0.0,0.0,0.0,5.03,0.15,5.0322360835
2020-12-19 18:00:00,5.17,0.15,5.1721755577,0.0,0.0,0.0,5.17,0.15,5.1721755577,5.11,0.15,5.1122010915,0.0,0.0,0.0,5.11,0.15,5.1122010915
2020-12-19 18:30:00,5.04,0.15,5.0422316488,0.0,0.0,0.0,5.04,0.15,5.0422316488,4.98,0.15,4.982258524,0.0,0.0,0.0,4.98,0.15,4.982258524
2020-12-19 19:00:00,4.8100000000000005,0.15,4.812338309,0.0,0.0,0.0,4.8100000000000005,0.15,4.812338309,4.76,0.15,4.7623628588999996,0.0,0.0,0.0,4.76,0.15,4.7623628588999996
2020-12-19 19:30:00,4.62,0.1,4.6210821244,0.0,0.0,0.0,4.62,0.1,4.6210821244,4.57,0.1,4.571093961,0.0,0.0,0.0,4.57,0.1,4.571093961
2020-12-19 20:00:00,4.39,0.1,4.3911388045,0.0,0.0,0.0,4.39,0.1,4.3911388045,4.34,0.1,4.3411519209,0.0,0.0,0.0,4.34,0.1,4.3411519209
2020-12-19 20:30:00,4.211,0.1,4.2121871991,0.001,0.0,0.001,4.21,0.1,4.211187481,4.171,0.1,4.1721985811,0.001,0.0,0.001,4.17,0.1,4.1711988684
2020-12-19 21:00:00,4.06,0.04,4.0601970396,0.02,0.0,0.02,4.04,0.04,4.0401980149,4.01,0.04,4.0101994963,0.02,0.0,0.02,3.99,0.04,3.9902004962
2020-12-19 21:30:00,3.817,0.02,3.8170523968000003,0.017,0.0,0.017,3.8,0.02,3.8000526312,3.777,0.02,3.7770529517,0.017,0.0,0.017,3.76,0.02,3.7600531911
2020-12-19 22:00:00,4.1275,0.13,4.1295467366,0.0175,0.0,0.0175,4.11,0.13,4.1120554471,4.0875,0.13,4.0895667558,0.0175,0.0,0.0175,4.07,0.13,4.0720756378
2020-12-19 22:30:00,4.103,0.11,4.104474266,0.023,0.0,0.023,4.08,0.11,4.0814825738,4.053,0.11,4.0544924467,0.023,0.0,0.023,4.03,0.11,4.0315009612
