Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-19 23:00:00,3.903,0.11,3.904549782,0.023,0.0,0.023,3.88,0.11,3.8815589652,3.863,0.11,3.864565823,0.023,0.0,0.023,3.84,0.11,3.8415751978
2020-12-19 23:30:00,3.6335,0.11,3.6351646799,0.0235,0.0,0.0235,3.61,0.11,3.6116755114,3.5935,0.11,3.5951832012000002,0.0235,0.0,0.0235,3.5700000000000003,0.11,3.5716942758
2020-12-20 00:00:00,3.4235,0.11,3.4252667414,0.0235,0.0,0.0235,3.4,0.11,3.4017789464,3.3835,0.11,3.385287617,0.0235,0.0,0.0235,3.36,0.11,3.361800113
2020-12-20 00:30:00,3.4935,0.11,3.4952313586,0.0235,0.0,0.0235,3.47,0.11,3.4717430781,3.4535,0.11,3.4552514019,0.0235,0.0,0.0235,3.43,0.11,3.4317633951
2020-12-20 01:00:00,3.7935,0.11,3.7950944982,0.0235,0.0,0.0235,3.77,0.11,3.7716044331000003,3.7435,0.11,3.7451157859,0.0235,0.0,0.0235,3.7199999999999998,0.11,3.7216259887
2020-12-20 01:30:00,3.7535,0.11,3.7551114830000003,0.0235,0.0,0.0235,3.73,0.11,3.7316216314,3.7135,0.11,3.7151288336,0.0235,0.0,0.0235,3.69,0.11,3.6916392023
2020-12-20 02:00:00,3.633,0.63,3.6872196843,0.023,0.0,0.023,3.61,0.63,3.6645600009,3.673,0.63,3.7266377608,0.023,0.0,0.023,3.65,0.63,3.7039708422
2020-12-20 02:30:00,3.513,0.8200000000000001,3.6074324665,0.023,0.0,0.023,3.49,0.8200000000000001,3.585038354,3.6029999999999998,0.8200000000000001,3.6951331505000002,0.023,0.0,0.023,3.58,0.8200000000000001,3.6727101710000003
2020-12-20 03:00:00,3.4225,0.8200000000000001,3.5193616254,0.022500000000000003,0.0,0.022500000000000003,3.4,0.8200000000000001,3.4974848105,3.5125,0.8200000000000001,3.6069455568,0.022500000000000003,0.0,0.022500000000000003,3.49,0.8200000000000001,3.585038354
2020-12-20 03:30:00,3.3325,0.8200000000000001,3.4319027157,0.022500000000000003,0.0,0.022500000000000003,3.31,0.8200000000000001,3.4100586505,3.4125,0.8200000000000001,3.5096376236999998,0.022500000000000003,0.0,0.022500000000000003,3.39,0.8200000000000001,3.4877643269
2020-12-20 04:00:00,3.332,0.26,3.342128663,0.022,0.0,0.022,3.31,0.26,3.3201957774,3.312,0.26,3.3221896394,0.022,0.0,0.022,3.29,0.26,3.3002575657
2020-12-20 04:30:00,3.262,0.07,3.2627509865,0.022,0.0,0.022,3.24,0.07,3.2407560846,3.222,0.07,3.2227603076,0.022,0.0,0.022,3.2,0.07,3.2007655334
2020-12-20 05:00:00,3.262,0.07,3.2627509865,0.022,0.0,0.022,3.24,0.07,3.2407560846,3.222,0.07,3.2227603076,0.022,0.0,0.022,3.2,0.07,3.2007655334
2020-12-20 05:30:00,3.242,0.07,3.2427556183,0.022,0.0,0.022,3.22,0.07,3.2207607797,3.202,0.07,3.2027650554,0.022,0.0,0.022,3.18,0.07,3.1807703469
2020-12-20 06:00:00,3.282,0.07,3.2827464111999998,0.022,0.0,0.022,3.26,0.07,3.2607514471,3.242,0.07,3.2427556183,0.022,0.0,0.022,3.22,0.07,3.2207607797
2020-12-20 06:30:00,3.432,0.65,3.4930107357,0.022,0.0,0.022,3.41,0.65,3.4713974131,3.472,0.65,3.5323199175999997,0.022,0.0,0.022,3.45,0.65,3.5106979363
2020-12-20 07:00:00,3.492,0.92,3.6111582629,0.022,0.0,0.022,3.47,0.92,3.5898885777,3.572,0.92,3.6885747925,0.022,0.0,0.022,3.55,0.92,3.6672741921
2020-12-20 07:30:00,3.6525,0.84,3.7478468819,0.022500000000000003,0.0,0.022500000000000003,3.63,0.84,3.7259227045000003,3.7325,0.84,3.8258536629,0.022500000000000003,0.0,0.022500000000000003,3.71,0.84,3.8039058874
2020-12-20 08:00:00,3.7925,0.2,3.7977699048,0.022500000000000003,0.0,0.022500000000000003,3.77,0.2,3.7753013125,3.7525,0.2,3.7578260005,0.022500000000000003,0.0,0.022500000000000003,3.73,0.2,3.7353580819000003
2020-12-20 08:30:00,3.973,0.2,3.9780307942,0.023,0.0,0.023,3.95,0.2,3.9550600501,3.933,0.2,3.9380818935,0.023,0.0,0.023,3.91,0.2,3.9151117481
2020-12-20 09:00:00,4.103,0.49,4.1321554908,0.023,0.0,0.023,4.08,0.49,4.1093186783,4.113,0.49,4.1420851029,0.023,0.0,0.023,4.09,0.49,4.1192475041
2020-12-20 09:30:00,4.3035,0.45,4.3269633983,0.0235,0.0,0.0235,4.28,0.45,4.3035915234,4.3035,0.45,4.3269633983,0.0235,0.0,0.0235,4.28,0.45,4.3035915234
2020-12-20 10:00:00,3.9450000000000003,0.1005,3.9462799254,0.025,0.0005,0.0250049995,3.92,0.1,3.9212753028,3.895,0.1005,3.8962963504,0.025,0.0005,0.0250049995,3.87,0.1,3.8712917741
2020-12-20 10:30:00,4.234,0.12,4.2357001782,0.024,0.0,0.024,4.21,0.12,4.2117098666,4.184,0.12,4.1857204876,0.024,0.0,0.024,4.16,0.12,4.1617304093
2020-12-20 11:00:00,4.3435,0.12,4.3451573332,0.0235,0.0,0.0235,4.32,0.12,4.3216663453,4.2935,0.12,4.2951766262,0.0235,0.0,0.0235,4.27,0.12,4.2716858499
2020-12-20 11:30:00,4.3835,0.1495,4.3860486203,0.0235,-0.0005,0.0235053185,4.36,0.15,4.3625795122,4.3335,0.1495,4.336078009,0.0235,-0.0005,0.0235053185,4.31,0.15,4.3126094189
2020-12-20 12:00:00,4.1895,0.14750000000000002,4.1920957169,0.029500000000000002,-0.0025,0.0296057427,4.16,0.15,4.1627034485,4.1395,0.14750000000000002,4.1421270502,0.029500000000000002,-0.0025,0.0296057427,4.11,0.15,4.1127363154
2020-12-20 12:30:00,4.2075,0.129,4.2094770756,0.0275,-0.001,0.027518175800000003,4.18,0.13,4.1820210425,4.1575,0.129,4.1595008414,0.0275,-0.001,0.027518175800000003,4.13,0.13,4.1320454983
2020-12-20 13:00:00,4.5145,0.159,4.5172991101,0.0245,-0.001,0.0245203997,4.49,0.16,4.4928498751,4.4545,0.159,4.4573367889,0.0245,-0.001,0.0245203997,4.43,0.16,4.4328884489
2020-12-20 13:30:00,4.464,0.09050000000000001,4.4649172725,0.024,0.0005,0.0240052078,4.44,0.09,4.4409120685,4.404,0.09050000000000001,4.4049297667000005,0.024,0.0005,0.0240052078,4.38,0.09,4.38092456
2020-12-20 14:00:00,4.3035,0.09050000000000001,4.3044514749000005,0.0235,0.0005,0.0235053185,4.28,0.09,4.2809461571,4.2535,0.09050000000000001,4.254462657,0.0235,0.0005,0.0235053185,4.23,0.09,4.2309573385
2020-12-20 14:30:00,4.1965,0.091,4.1974865396,0.026500000000000003,0.001,0.0265188612,4.17,0.09,4.1709711099,4.1465,0.091,4.1474984328,0.026500000000000003,0.001,0.0265188612,4.12,0.09,4.1209828925
2020-12-20 15:00:00,4.2545,0.08950000000000001,4.2554412815,0.0245,-0.0005,0.0245051015,4.23,0.09,4.2309573385,4.2045,0.08950000000000001,4.2054524727,0.0245,-0.0005,0.0245051015,4.18,0.09,4.1809687873
2020-12-20 15:30:00,4.343,0.09,4.343932435,0.023,0.0,0.023,4.32,0.09,4.3209373983,4.283,0.09,4.2839454945,0.023,0.0,0.023,4.26,0.09,4.2609505982
2020-12-20 16:00:00,4.373,0.05,4.3732858356,0.023,0.0,0.023,4.35,0.05,4.3502873468,4.323,0.05,4.3232891414,0.023,0.0,0.023,4.3,0.05,4.3002906878000005
2020-12-20 16:30:00,4.6530000000000005,0.12,4.6545471316,0.023,0.0,0.023,4.63,0.12,4.6315548145,4.603,0.12,4.6045639315999995,0.023,0.0,0.023,4.58,0.12,4.5815717827
2020-12-20 17:00:00,4.9735,0.14,4.9754700532000005,0.0235,0.0,0.0235,4.95,0.14,4.9519794022,4.9235,0.14,4.9254900518,0.0235,0.0,0.0235,4.9,0.14,4.901999592
2020-12-20 17:30:00,5.203,0.14,5.2048831879,0.023,0.0,0.023,5.18,0.14,5.1818915465,5.143,0.14,5.1449051498,0.023,0.0,0.023,5.12,0.14,5.1219137049
2020-12-20 18:00:00,5.2035,0.14,5.205383007,0.0235,0.0,0.0235,5.18,0.14,5.1818915465,5.1435,0.14,5.1454049646,0.0235,0.0,0.0235,5.12,0.14,5.1219137049
2020-12-20 18:30:00,5.143,0.14,5.1449051498,0.023,0.0,0.023,5.12,0.14,5.1219137049,5.083,0.14,5.0849276298,0.023,0.0,0.023,5.06,0.14,5.0619363884
2020-12-20 19:00:00,4.9030000000000005,0.1,4.9040196778,0.023,0.0,0.023,4.88,0.1,4.8810244826,4.853,0.1,4.8540301812,0.023,0.0,0.023,4.83,0.1,4.8310350858
2020-12-20 19:30:00,4.9030000000000005,0.14,4.904998369,0.023,0.0,0.023,4.88,0.14,4.8820077837,4.853,0.14,4.8550189495,0.023,0.0,0.023,4.83,0.14,4.8320285595
2020-12-20 20:00:00,5.003,0.17,5.0058874338,0.023,0.0,0.023,4.98,0.17,4.9829007616,4.943,0.17,4.945922462,0.023,0.0,0.023,4.92,0.17,4.9229361158
2020-12-20 20:30:00,4.7525,0.17,4.755539533,0.022500000000000003,0.0,0.022500000000000003,4.73,0.17,4.7330539824,4.7025,0.17,4.7055718303,0.022500000000000003,0.0,0.022500000000000003,4.68,0.17,4.683086589
2020-12-20 21:00:00,4.5825,0.14,4.5846380719,0.022500000000000003,0.0,0.022500000000000003,4.5600000000000005,0.14,4.5621486166,4.5225,0.14,4.5246664242,0.022500000000000003,0.0,0.022500000000000003,4.5,0.14,4.5021772511
2020-12-20 21:30:00,4.3525,0.14,4.3547509975,0.022500000000000003,0.0,0.022500000000000003,4.33,0.14,4.3322626882,4.3025,0.14,4.3047771429,0.022500000000000003,0.0,0.022500000000000003,4.28,0.14,4.2822891075000005
2020-12-20 22:00:00,4.163,0.09,4.1639727425,0.023,0.0,0.023,4.14,0.09,4.1409781453,4.113,0.09,4.1139845649,0.023,0.0,0.023,4.09,0.09,4.0909901002
2020-12-20 22:30:00,4.033,0.09,4.0340040902,0.023,0.0,0.023,4.01,0.09,4.0110098479,3.993,0.09,3.9940141462,0.023,0.0,0.023,3.9699999999999998,0.09,3.9710200201
2020-12-20 23:00:00,3.793,0.09,3.7940676061,0.023,0.0,0.023,3.77,0.09,3.7710741175,3.763,0.09,3.7640761151,0.023,0.0,0.023,3.74,0.09,3.741082731
2020-12-20 23:30:00,3.4635,0.12,3.4655781985000003,0.0235,0.0,0.0235,3.44,0.12,3.4420923869,3.4235,0.12,3.4256024653,0.0235,0.0,0.0235,3.4,0.12,3.402116988
2020-12-21 00:00:00,3.2435,0.05,3.2438853633,0.0235,0.0,0.0235,3.22,0.05,3.2203881754,3.2135,0.05,3.2138889604,0.0235,0.0,0.0235,3.19,0.05,3.1903918255
2020-12-21 00:30:00,3.3635,0.05,3.3638716162,0.0235,0.0,0.0235,3.34,0.05,3.3403742305,3.3135,0.05,3.3138772231,0.0235,0.0,0.0235,3.29,0.05,3.2903799173
2020-12-21 01:00:00,3.624,0.61,3.6749797278000003,0.024,0.0,0.024,3.6,0.61,3.6513148317,3.684,0.61,3.7341606821,0.024,0.0,0.024,3.66,0.61,3.7104851435
2020-12-21 01:30:00,3.684,0.47000000000000003,3.7138599866,0.024,0.0,0.024,3.66,0.47000000000000003,3.6900542001,3.7039999999999997,0.47000000000000003,3.7337000415,0.024,0.0,0.024,3.68,0.47000000000000003,3.7098921817
2020-12-21 02:00:00,3.574,0.09,3.5751330045,0.024,0.0,0.024,3.55,0.09,3.5511406618,3.524,0.09,3.5251490749,0.024,0.0,0.024,3.5,0.09,3.5011569516
2020-12-21 02:30:00,3.5140000000000002,0.09,3.5151523438,0.024,0.0,0.024,3.49,0.09,3.4911602656,3.464,0.09,3.4651689713,0.024,0.0,0.024,3.44,0.09,3.4411771242
2020-12-21 03:00:00,3.4245,0.05,3.4248649973,0.0245,0.0,0.0245,3.4,0.05,3.4003676272,3.3845,0.05,3.3848693106,0.0245,0.0,0.0245,3.36,0.05,3.3603720032
2020-12-21 03:30:00,3.3745,0.07,3.3752259554,0.0245,0.0,0.0245,3.35,0.07,3.3507312635,3.3245,0.07,3.3252368713,0.0245,0.0,0.0245,3.3,0.07,3.3007423407
2020-12-21 04:00:00,3.2745,0.07,3.2752481204,0.0245,0.0,0.0245,3.25,0.07,3.2507537587,3.2345,0.07,3.23525737,0.0245,0.0,0.0245,3.21,0.07,3.2107631492
2020-12-21 04:30:00,3.2745,0.07,3.2752481204,0.0245,0.0,0.0245,3.25,0.07,3.2507537587,3.2345,0.07,3.23525737,0.0245,0.0,0.0245,3.21,0.07,3.2107631492
2020-12-21 05:00:00,3.1945,0.07,3.1952668511,0.0245,0.0,0.0245,3.17,0.07,3.1707727765,3.1545,0.07,3.1552765727,0.0245,0.0,0.0245,3.13,0.07,3.1307826498
2020-12-21 05:30:00,3.2645,0.11,3.2663527442999998,0.0245,0.0,0.0245,3.24,0.11,3.2418667462,3.2245,0.11,3.2263757143,0.0245,0.0,0.0245,3.2,0.11,3.2018900668
2020-12-21 06:00:00,3.4045,0.24,3.4129489082,0.0245,0.0,0.0245,3.38,0.24,3.388509997,3.3745,0.24,3.3830238323,0.0245,0.0,0.0245,3.35,0.24,3.358586012
2020-12-21 06:30:00,3.7145,0.28,3.7250382884,0.0245,0.0,0.0245,3.69,0.28,3.7006080581000003,3.6545,0.28,3.6652108057,0.0245,0.0,0.0245,3.63,0.28,3.6407828828
2020-12-21 07:00:00,3.965,0.32,3.9778920297,0.025,0.0,0.025,3.94,0.32,3.9529735643,3.915,0.32,3.9280561350000003,0.025,0.0,0.025,3.89,0.32,3.9031397618
2020-12-21 07:30:00,4.205,0.32,4.2171584035,0.025,0.0,0.025,4.18,0.32,4.1922309097,4.155,0.32,4.1673042845,0.025,0.0,0.025,4.13,0.32,4.1423785438
2020-12-21 08:00:00,4.345,0.39,4.3624677649,0.025,0.0,0.025,4.32,0.39,4.3375684433,4.295,0.39,4.3126702865,0.025,0.0,0.025,4.27,0.39,4.2877733149
2020-12-21 08:30:00,4.5855,0.49,4.611606038,0.025500000000000002,0.0,0.025500000000000002,4.5600000000000005,0.49,4.5862511924,4.5355,0.49,4.5618921787,0.025500000000000002,0.0,0.025500000000000002,4.51,0.49,4.5365405322
2020-12-21 09:00:00,4.872,0.44,4.8918282881,0.022,0.0,0.022,4.85,0.44,4.8699178638,4.822,0.44,4.8420330441,0.022,0.0,0.022,4.8,0.44,4.8201244797000005
2020-12-21 09:30:00,4.4085,0.28,4.4173829639,0.0285,0.0,0.0285,4.38,0.28,4.3889406467,4.3485,0.28,4.3575052783,0.0285,0.0,0.0285,4.32,0.28,4.3290645641
2020-12-21 10:00:00,4.421,0.28,4.4298578984,0.041,0.0,0.041,4.38,0.28,4.3889406467,4.361,0.28,4.3699795194,0.041,0.0,0.041,4.32,0.28,4.3290645641
2020-12-21 10:30:00,4.5295,0.36,4.5437836931,0.0495,0.0,0.0495,4.48,0.36,4.4944410108,4.4795,0.36,4.4939426176,0.0495,0.0,0.0495,4.43,0.36,4.4446034694
2020-12-21 11:00:00,4.51,0.36050000000000004,4.5243850687,0.05,0.0005,0.050002499900000004,4.46,0.36,4.4745055593,4.45,0.36050000000000004,4.4645783955,0.05,0.0005,0.050002499900000004,4.4,0.36,4.414702708
2020-12-21 11:30:00,4.4595,0.3295,4.4716563486,0.0495,-0.0005,0.0495025252,4.41,0.33,4.4223297028,4.4095,0.3295,4.4217938102,0.0495,-0.0005,0.0495025252,4.36,0.33,4.3724706974
2020-12-21 12:00:00,4.4095,0.34900000000000003,4.4232896412,0.0495,-0.001,0.049510099999999994,4.36,0.35000000000000003,4.3740256058,4.3495,0.34900000000000003,4.3634792597,0.0495,-0.001,0.049510099999999994,4.3,0.35000000000000003,4.3142206712
2020-12-21 12:30:00,4.4095,0.34900000000000003,4.4232896412,0.0495,-0.001,0.049510099999999994,4.36,0.35000000000000003,4.3740256058,4.3495,0.34900000000000003,4.3634792597,0.0495,-0.001,0.049510099999999994,4.3,0.35000000000000003,4.3142206712
2020-12-21 13:00:00,4.4385,0.34950000000000003,4.4522390434,0.0485,-0.0005,0.0485025773,4.39,0.35000000000000003,4.403930063,4.3785,0.34950000000000003,4.3924267211,0.0485,-0.0005,0.0485025773,4.33,0.35000000000000003,4.344122466
2020-12-21 13:30:00,4.4395,0.35000000000000003,4.4532752273,0.0495,0.0,0.0495,4.39,0.35000000000000003,4.403930063,4.3795,0.35000000000000003,4.3934633548,0.0495,0.0,0.0495,4.33,0.35000000000000003,4.344122466
2020-12-21 14:00:00,4.4375,0.34950000000000003,4.45124213,0.0475,-0.0005,0.0475026315,4.39,0.35000000000000003,4.403930063,4.3775,0.34950000000000003,4.3914298924,0.0475,-0.0005,0.0475026315,4.33,0.35000000000000003,4.344122466
2020-12-21 14:30:00,4.436,0.35000000000000003,4.4497860623,0.046,0.0,0.046,4.39,0.35000000000000003,4.403930063,4.376,0.35000000000000003,4.3899744874,0.046,0.0,0.046,4.33,0.35000000000000003,4.344122466
2020-12-21 15:00:00,4.5255,0.35000000000000003,4.5390142377,0.0455,0.0,0.0455,4.48,0.35000000000000003,4.4936510768,4.4755,0.35000000000000003,4.4891647608,0.0455,0.0,0.0455,4.43,0.35000000000000003,4.4438046762
2020-12-21 15:30:00,4.585,0.25,4.5918106451,0.045,0.0,0.045,4.54,0.25,4.5468780498,4.525,0.25,4.5319008153,0.045,0.0,0.045,4.48,0.25,4.4869700244
2020-12-21 16:00:00,4.7145,0.27,4.7222251376,0.044500000000000005,0.0,0.044500000000000005,4.67,0.27,4.6777986276,4.6545000000000005,0.27,4.6623245543,0.044500000000000005,0.0,0.044500000000000005,4.61,0.27,4.6178999556
2020-12-21 16:30:00,4.9045000000000005,0.24,4.9103686471,0.044500000000000005,0.0,0.044500000000000005,4.86,0.24,4.8659223175,4.8545,0.24,4.8604290191,0.044500000000000005,0.0,0.044500000000000005,4.8100000000000005,0.24,4.815983804
2020-12-21 17:00:00,5.053,0.2,5.0569564958,0.043000000000000003,0.0,0.043000000000000003,5.01,0.2,5.0139904268,5.003,0.2,5.0069960056,0.043000000000000003,0.0,0.043000000000000003,4.96,0.2,4.9640306204
2020-12-21 17:30:00,5.105,0.17,5.107829774,0.045,0.0,0.045,5.06,0.17,5.0628549258,5.045,0.17,5.0478634094,0.045,0.0,0.045,5.0,0.17,5.0028891653
2020-12-21 18:00:00,5.195,0.22,5.1996562386,0.045,0.0,0.045,5.15,0.22,5.1546968873,5.145,0.22,5.1497014477,0.045,0.0,0.045,5.1,0.22,5.1047428926
2020-12-21 18:30:00,5.225,0.22,5.229629528,0.045,0.0,0.045,5.18,0.22,5.1846697098,5.165,0.22,5.1696832592,0.045,0.0,0.045,5.12,0.22,5.1247243828
2020-12-21 19:00:00,4.8955,0.15,4.8977974897,0.0455,0.0,0.0455,4.85,0.15,4.8523190332,4.8455,0.15,4.8478211859,0.0455,0.0,0.0455,4.8,0.15,4.8023431781
2020-12-21 19:30:00,4.6955,0.12,4.6970331327,0.0455,0.0,0.0455,4.65,0.12,4.6515481294,4.6455,0.12,4.6470496285,0.0455,0.0,0.0455,4.6,0.12,4.6015649512
2020-12-21 20:00:00,4.326,0.64,4.3730854096,0.046,0.0,0.046,4.28,0.64,4.3275859321,4.386,0.64,4.432448082,0.046,0.0,0.046,4.34,0.64,4.3869351488
2020-12-21 20:30:00,4.216,0.09,4.2169605168,0.046,0.0,0.046,4.17,0.09,4.1709711099,4.166,0.09,4.1669720421,0.046,0.0,0.046,4.12,0.09,4.1209828925
2020-12-21 21:00:00,3.946,0.64,3.9975637581,0.046,0.0,0.046,3.9,0.64,3.9521639642,4.016,0.64,4.0666762841,0.046,0.0,0.046,3.9699999999999998,0.64,4.0212560227
2020-12-21 21:30:00,3.726,0.77,3.8047307395,0.046,0.0,0.046,3.68,0.77,3.7596941365000003,3.826,0.77,3.9027139275,0.046,0.0,0.046,3.7800000000000002,0.77,3.8576288054
2020-12-21 22:00:00,3.816,0.07,3.8166419795,0.046,0.0,0.046,3.77,0.07,3.7706498114,3.776,0.07,3.7766487790000003,0.046,0.0,0.046,3.73,0.07,3.7306567786000002
2020-12-21 22:30:00,4.026,0.15,4.0287933677,0.046,0.0,0.046,3.98,0.15,3.9828256301,3.976,0.15,3.9788284708,0.046,0.0,0.046,3.93,0.15,3.9328615536
2020-12-21 23:00:00,3.706,0.15,3.7090343757,0.046,0.0,0.046,3.66,0.15,3.6630724809,3.666,0.15,3.6690674565,0.046,0.0,0.046,3.62,0.15,3.623106402
2020-12-21 23:30:00,3.4955,0.15,3.4987169434,0.0455,0.0,0.0455,3.45,0.15,3.45325933,3.4555,0.15,3.4587541471,0.0455,0.0,0.0455,3.41,0.15,3.4132975259
2020-12-22 00:00:00,3.3055,0.15,3.3089016682,0.0455,0.0,0.0455,3.26,0.15,3.2634490957,3.2655,0.15,3.2689432926,0.0455,0.0,0.0455,3.22,0.15,3.2234918954
2020-12-22 00:30:00,3.495,0.15,3.4982174032,0.045,0.0,0.045,3.45,0.15,3.45325933,3.445,0.15,3.448264056,0.045,0.0,0.045,3.4,0.15,3.403307215
2020-12-22 01:00:00,3.715,0.15,3.7180270306,0.045,0.0,0.045,3.67,0.15,3.673064116,3.675,0.15,3.6780599506,0.045,0.0,0.045,3.63,0.15,3.6330978517
2020-12-22 01:30:00,3.6955,0.15,3.6985429902,0.0455,0.0,0.0455,3.65,0.15,3.6530808915,3.6555,0.15,3.6585762600000002,0.0455,0.0,0.0455,3.61,0.15,3.6131149996
2020-12-22 02:00:00,3.5055,0.68,3.570844473,0.0455,0.0,0.0455,3.46,0.68,3.5261877432,3.5655,0.68,3.6297644896,0.0455,0.0,0.0455,3.52,0.68,3.5850801944
2020-12-22 02:30:00,3.4355,0.09,3.4366786655,0.0455,0.0,0.0455,3.39,0.09,3.3911944798,3.3855,0.09,3.386696067,0.0455,0.0,0.0455,3.34,0.09,3.3412123548
2020-12-22 03:00:00,3.3445,0.09,3.3457107242,0.044500000000000005,0.0,0.044500000000000005,3.3,0.09,3.3012270446,3.2945,0.09,3.2957290923,0.044500000000000005,0.0,0.044500000000000005,3.25,0.09,3.251245915
2020-12-22 03:30:00,3.296,0.09,3.2972285332,0.046,0.0,0.046,3.25,0.09,3.251245915,3.2560000000000002,0.09,3.25724362,0.046,0.0,0.046,3.21,0.09,3.2112614344
2020-12-22 04:00:00,3.2255,0.09,3.226755375,0.0455,0.0,0.0455,3.18,0.09,3.18127333,3.1855,0.09,3.1867711324,0.0455,0.0,0.0455,3.14,0.09,3.1412895441
2020-12-22 04:30:00,3.2255,0.09,3.226755375,0.0455,0.0,0.0455,3.18,0.09,3.18127333,3.1855,0.09,3.1867711324,0.0455,0.0,0.0455,3.14,0.09,3.1412895441
2020-12-22 05:00:00,3.2255,0.09,3.226755375,0.0455,0.0,0.0455,3.18,0.09,3.18127333,3.1855,0.09,3.1867711324,0.0455,0.0,0.0455,3.14,0.09,3.1412895441
2020-12-22 05:30:00,3.2255,0.09,3.226755375,0.0455,0.0,0.0455,3.18,0.09,3.18127333,3.1855,0.09,3.1867711324,0.0455,0.0,0.0455,3.14,0.09,3.1412895441
2020-12-22 06:00:00,3.326,0.11,3.3278185047,0.046,0.0,0.046,3.2800000000000002,0.11,3.2818439939,3.286,0.11,3.2878406287,0.046,0.0,0.046,3.24,0.11,3.2418667462
2020-12-22 06:30:00,3.626,0.18,3.630464984,0.046,0.0,0.046,3.58,0.18,3.5845222834,3.586,0.18,3.5905147263,0.046,0.0,0.046,3.54,0.18,3.5445733171000002
2020-12-22 07:00:00,3.8765,0.18,3.8806767773,0.0465,0.0,0.0465,3.83,0.18,3.834227432,3.8365,0.18,3.8407202775,0.0465,0.0,0.0465,3.79,0.18,3.7942719987
2020-12-22 07:30:00,4.0465,0.25,4.054215368,0.0465,0.0,0.0465,4.0,0.25,4.0078048855,4.0065,0.25,4.0142922477,0.0465,0.0,0.0465,3.96,0.25,3.9678835668
2020-12-22 08:00:00,4.1555,0.27,4.1642622696,0.0455,0.0,0.0455,4.11,0.27,4.1188590653,4.1055,0.27,4.1143687547,0.0455,0.0,0.0455,4.06,0.27,4.0689679281
2020-12-22 08:30:00,4.457,0.31,4.4677677872,0.047,0.0,0.047,4.41,0.31,4.4208822649,4.397,0.31,4.4079143594,0.047,0.0,0.047,4.35,0.31,4.361031988
2020-12-22 09:00:00,4.5675,0.31,4.578007891,0.0475,0.0,0.0475,4.52,0.31,4.5306180594,4.5075,0.31,4.5181474355999995,0.0475,0.0,0.0475,4.46,0.31,4.4707605617
2020-12-22 09:30:00,4.688,0.35000000000000003,4.7010471174,0.048,0.0,0.048,4.64,0.35000000000000003,4.6531817072,4.648,0.35000000000000003,4.6611590833,0.048,0.0,0.048,4.6,0.35000000000000003,4.6132960018
2020-12-22 10:00:00,4.788,0.35000000000000003,4.800775354,0.048,0.0,0.048,4.74,0.35000000000000003,4.7529043752,4.728,0.35000000000000003,4.7409370382,0.048,0.0,0.048,4.68,0.35000000000000003,4.6930693581
2020-12-22 10:30:00,4.7385,0.35000000000000003,4.7514084491,0.0485,0.0,0.0485,4.69,0.35000000000000003,4.703041569,4.6885,0.35000000000000003,4.7015457299,0.0485,0.0,0.0485,4.64,0.35000000000000003,4.6531817072
2020-12-22 11:00:00,4.7785,0.30000000000000004,4.78790792,0.0485,0.0,0.0485,4.73,0.30000000000000004,4.7395041935,4.7185,0.30000000000000004,4.7280273106,0.0485,0.0,0.0485,4.67,0.30000000000000004,4.6796260534
2020-12-22 11:30:00,4.8185,0.30000000000000004,4.8278299732,0.0485,0.0,0.0485,4.77,0.30000000000000004,4.7794246516,4.7585,0.30000000000000004,4.7679473833,0.0485,0.0,0.0485,4.71,0.30000000000000004,4.7195444695
2020-12-22 12:00:00,4.859,0.30000000000000004,4.8682523558,0.049,0.0,0.049,4.8100000000000005,0.30000000000000004,4.8193464287,4.799,0.30000000000000004,4.8083678104,0.049,0.0,0.049,4.75,0.30000000000000004,4.7594642556
2020-12-22 12:30:00,4.949,0.30000000000000004,4.9580844083,0.049,0.0,0.049,4.9,0.30000000000000004,4.9091750835,4.899,0.30000000000000004,4.9081769528,0.049,0.0,0.049,4.85,0.30000000000000004,4.8592694924
2020-12-22 13:00:00,4.9495000000000005,0.3005,4.958613768,0.0495,0.0005,0.0495025252,4.9,0.30000000000000004,4.9091750835,4.8995,0.3005,4.9087066015000005,0.0495,0.0005,0.0495025252,4.85,0.30000000000000004,4.8592694924
2020-12-22 13:30:00,4.8595,0.25,4.8659264534,0.0495,0.0,0.0495,4.8100000000000005,0.25,4.8164924997,4.8095,0.25,4.8159931738,0.0495,0.0,0.0495,4.76,0.25,4.7665606049
2020-12-22 14:00:00,4.3095,0.14,4.311773446,0.0495,0.0,0.0495,4.26,0.14,4.2622998487,4.2595,0.14,4.2618001185,0.0495,0.0,0.0495,4.21,0.14,4.2123271478
2020-12-22 14:30:00,4.2495,0.1,4.2506764462,0.0495,0.0,0.0495,4.2,0.1,4.2011903075,4.2095,0.1,4.210687622,0.0495,0.0,0.0495,4.16,0.1,4.1612017495
2020-12-22 15:00:00,4.25,0.13,4.2519877704,0.05,0.0,0.05,4.2,0.13,4.2020114231,4.21,0.13,4.2120066477,0.05,0.0,0.05,4.16,0.13,4.1620307543
2020-12-22 15:30:00,4.3,0.09,4.3009417573,0.05,0.0,0.05,4.25,0.09,4.2509528344,4.26,0.09,4.2609505982,0.05,0.0,0.05,4.21,0.09,4.2109618854
2020-12-22 16:00:00,4.45,0.12,4.4516176835,0.05,0.0,0.05,4.4,0.12,4.4016360595,4.4,0.12,4.4016360595,0.05,0.0,0.05,4.35,0.12,4.3516548576
2020-12-22 16:30:00,4.7,0.16,4.7027226157,0.05,0.0,0.05,4.65,0.16,4.6527518739,4.65,0.16,4.6527518739,0.05,0.0,0.05,4.6,0.16,4.6027817676
2020-12-22 17:00:00,4.99,0.16,4.9925644713,0.05,0.0,0.05,4.94,0.16,4.9425904139,4.93,0.16,4.9325956656,0.05,0.0,0.05,4.88,0.16,4.8826222463
2020-12-22 17:30:00,5.1005,0.16,5.1030089408,0.0505,0.0,0.0505,5.05,0.16,5.0525340177,5.0405,0.16,5.0430387912,0.0505,0.0,0.0505,4.99,0.16,4.9925644713
2020-12-22 18:00:00,5.1405,0.16,5.1429894274,0.0505,0.0,0.0505,5.09,0.16,5.0925141139,5.0905,0.16,5.0930138671,0.0505,0.0,0.0505,5.04,0.16,5.042539043
2020-12-22 18:30:00,5.1405,0.16,5.1429894274,0.0505,0.0,0.0505,5.09,0.16,5.0925141139,5.0905,0.16,5.0930138671,0.0505,0.0,0.0505,5.04,0.16,5.042539043
2020-12-22 19:00:00,4.9505,0.13,4.9522066041,0.0505,0.0,0.0505,4.9,0.13,4.9017241864,4.9005,0.13,4.9022240106,0.0505,0.0,0.0505,4.85,0.13,4.8517419552
2020-12-22 19:30:00,4.7205,0.1,4.721559091,0.0505,0.0,0.0505,4.67,0.1,4.6710705411,4.6705,0.1,4.6715704265,0.0505,0.0,0.0505,4.62,0.1,4.6210821244
2020-12-22 20:00:00,4.5005,0.1,4.5016108506,0.0505,0.0,0.0505,4.45,0.1,4.4511234537,4.4405,0.1,4.4416258566,0.0505,0.0,0.0505,4.39,0.1,4.3911388045
2020-12-22 20:30:00,4.2905,0.1,4.2916652071,0.0505,0.0,0.0505,4.24,0.1,4.2411790813,4.2405,0.1,4.2416789424,0.0505,0.0,0.0505,4.19,0.1,4.1911931475
2020-12-22 21:00:00,4.1005,0.06,4.1009389474,0.0505,0.0,0.0505,4.05,0.06,4.0504444201,4.0505,0.06,4.0509443652,0.0505,0.0,0.0505,4.0,0.06,4.0004499747
2020-12-22 21:30:00,3.8305,0.51,3.8643020392,0.0505,0.0,0.0505,3.7800000000000002,0.51,3.8142495985,3.8605,0.51,3.8940416343,0.0505,0.0,0.0505,3.81,0.51,3.8439823101
2020-12-22 22:00:00,3.5605,0.76,3.6407087565,0.0505,0.0,0.0505,3.51,0.76,3.5913367985,3.6505,0.76,3.7287732902,0.0505,0.0,0.0505,3.6,0.76,3.6793477683
2020-12-22 22:30:00,3.4405,0.45,3.4698040651,0.0505,0.0,0.0505,3.39,0.45,3.419736832,3.4805,0.45,3.5094700811,0.0505,0.0,0.0505,3.43,0.45,3.4593930103
2020-12-22 23:00:00,3.1505,-0.05,3.1508967374,0.0505,0.0,0.0505,3.1,-0.05,3.1004031996,3.1105,-0.05,3.1109018387,0.0505,0.0,0.0505,3.06,-0.05,3.0604084695
2020-12-22 23:30:00,2.89,-0.05,2.8904324936,0.05,0.0,0.05,2.84,-0.05,2.8404401067,2.85,-0.05,2.8504385627,0.05,0.0,0.05,2.8,-0.05,2.800446393
2020-12-23 00:00:00,2.71,-0.05,2.7104612154,0.05,0.0,0.05,2.66,-0.05,2.6604698833000002,2.68,-0.05,2.6804663773,0.05,0.0,0.05,2.63,-0.05,2.6304752422
2020-12-23 00:30:00,2.8795,-0.05,2.8799340704,0.0495,0.0,0.0495,2.83,-0.05,2.8304416616,2.8395,-0.05,2.8399401842,0.0495,0.0,0.0495,2.79,-0.05,2.7904479927
2020-12-23 01:00:00,3.6695,0.09,3.6706035267,0.0495,0.0,0.0495,3.62,0.09,3.6211186117,3.6195,0.09,3.6206187662,0.0495,0.0,0.0495,3.5700000000000003,0.09,3.5711342736000002
2020-12-23 01:30:00,3.6395,0.09,3.6406126201999998,0.0495,0.0,0.0495,3.59,0.09,3.5911279565000003,3.5895,0.09,3.5906281136000002,0.0495,0.0,0.0495,3.54,0.09,3.541143883
2020-12-23 02:00:00,3.5295,0.09,3.5306472848,0.0495,0.0,0.0495,3.48,0.09,3.4811635986000002,3.4995,0.09,3.5006571169000003,0.0495,0.0,0.0495,3.45,0.09,3.4511737134000002
2020-12-23 02:30:00,3.439,0.09,3.4401774663999998,0.049,0.0,0.049,3.39,0.09,3.3911944798,3.409,0.09,3.4101878247,0.049,0.0,0.049,3.36,0.09,3.361205141
2020-12-23 03:00:00,3.379,0.09,3.380198367,0.049,0.0,0.049,3.33,0.09,3.3312159942,3.329,0.09,3.3302163593,0.049,0.0,0.049,3.2800000000000002,0.09,3.2812345238000002
2020-12-23 03:30:00,3.319,0.09,3.3202200228,0.049,0.0,0.049,3.27,0.09,3.2712382976,3.279,0.09,3.2802349001,0.049,0.0,0.049,3.23,0.09,3.2312536267
2020-12-23 04:00:00,3.2185,0.09,3.2197581043,0.0485,0.0,0.0485,3.17,0.09,3.1712773452,3.1785,0.09,3.1797739306,0.0485,0.0,0.0485,3.13,0.09,3.1312936624
2020-12-23 04:30:00,3.2185,0.09,3.2197581043,0.0485,0.0,0.0485,3.17,0.09,3.1712773452,3.1785,0.09,3.1797739306,0.0485,0.0,0.0485,3.13,0.09,3.1312936624
2020-12-23 05:00:00,3.1785,0.06,3.1790662544,0.0485,0.0,0.0485,3.13,0.06,3.1305750271,3.1385,0.06,3.13907347,0.0485,0.0,0.0485,3.09,0.06,3.0905824694
2020-12-23 05:30:00,3.2085,0.06,3.2090609608,0.0485,0.0,0.0485,3.16,0.06,3.1605695689,3.1685,0.06,3.1690680412,0.0485,0.0,0.0485,3.12,0.06,3.1205768697
2020-12-23 06:00:00,3.3285,0.15,3.3318781865,0.0485,0.0,0.0485,3.2800000000000002,0.15,3.2834280866,3.2984999999999998,0.15,3.3019088797,0.0485,0.0,0.0485,3.25,0.15,3.2534596970000003
2020-12-23 06:30:00,3.559,0.15,3.5621595978,0.049,0.0,0.049,3.51,0.15,3.5132036662,3.519,0.15,3.5221954801,0.049,0.0,0.049,3.47,0.15,3.4732405618
2020-12-23 07:00:00,3.789,0.15,3.7919679587,0.049,0.0,0.049,3.74,0.15,3.7430068127,3.739,0.15,3.7420076162,0.049,0.0,0.049,3.69,0.15,3.693047522
2020-12-23 07:30:00,3.939,0.18,3.9431105742,0.049,0.0,0.049,3.89,0.18,3.8941622976,3.8890000000000002,0.18,3.8931633667,0.049,0.0,0.049,3.84,0.18,3.8442164351
2020-12-23 08:00:00,4.0195,0.21,4.0249820186,0.0495,0.0,0.0495,3.9699999999999998,0.21,3.9755502764,3.9795,0.21,3.9850370450000003,0.0495,0.0,0.0495,3.93,0.21,3.9356066877
2020-12-23 08:30:00,4.2795,0.26,4.2873908441,0.0495,0.0,0.0495,4.23,0.26,4.2379830108,4.2395,0.26,4.2474651558,0.0495,0.0,0.0495,4.19,0.26,4.1980590753
2020-12-23 09:00:00,4.48,0.26,4.4875383007,0.05,0.0,0.05,4.43,0.26,4.4376232377000004,4.43,0.26,4.4376232377000004,0.05,0.0,0.05,4.38,0.26,4.3877101089
2020-12-23 09:30:00,4.691,0.29,4.6999554253,0.051000000000000004,0.0,0.051000000000000004,4.64,0.29,4.6490536671000005,4.641,0.29,4.6500517201000005,0.051000000000000004,0.0,0.051000000000000004,4.59,0.29,4.5991520958
2020-12-23 10:00:00,4.831,0.32,4.8415866201,0.051000000000000004,0.0,0.051000000000000004,4.78,0.32,4.7906993226,4.781,0.32,4.7916970897999995,0.051000000000000004,0.0,0.051000000000000004,4.73,0.32,4.7408121667
2020-12-23 10:30:00,4.9315,0.32,4.9418713308,0.051500000000000004,0.0,0.051500000000000004,4.88,0.32,4.890480549,4.8815,0.32,4.8919773354,0.051500000000000004,0.0,0.051500000000000004,4.83,0.32,4.8405888072
2020-12-23 11:00:00,4.9915,0.32,5.0017469198,0.051500000000000004,0.0,0.051500000000000004,4.94,0.32,4.9503535227,4.9315,0.32,4.9418713308,0.051500000000000004,0.0,0.051500000000000004,4.88,0.32,4.890480549
2020-12-23 11:30:00,4.9915,0.32,5.0017469198,0.051500000000000004,0.0,0.051500000000000004,4.94,0.32,4.9503535227,4.9315,0.32,4.9418713308,0.051500000000000004,0.0,0.051500000000000004,4.88,0.32,4.890480549
2020-12-23 12:00:00,5.0215,0.29,5.0298670211,0.051500000000000004,0.0,0.051500000000000004,4.97,0.29,4.9784535752,4.9715,0.29,4.9799510289,0.051500000000000004,0.0,0.051500000000000004,4.92,0.29,4.9285393374
2020-12-23 12:30:00,5.111,0.29,5.1192207415,0.051000000000000004,0.0,0.051000000000000004,5.06,0.29,5.0683034637,5.051,0.29,5.0593182347,0.051000000000000004,0.0,0.051000000000000004,5.0,0.29,5.0084029391
2020-12-23 13:00:00,5.16,0.26,5.1665462352,0.05,0.0,0.05,5.11,0.26,5.116610206,5.1,0.26,5.1066231504,0.05,0.0,0.05,5.05,0.26,5.0566886398
2020-12-23 13:30:00,4.5995,0.1,4.6005869462,0.0495,0.0,0.0495,4.55,0.1,4.5510987684,4.5395,0.1,4.5406013093,0.0495,0.0,0.0495,4.49,0.1,4.4911134477
2020-12-23 14:00:00,4.549,0.1,4.5500990099,0.049,0.0,0.049,4.5,0.1,4.501110974,4.489,0.1,4.4901136957,0.049,0.0,0.049,4.44,0.1,4.4411259834
2020-12-23 14:30:00,4.5185,0.1,4.5196064264,0.0485,0.0,0.0485,4.47,0.1,4.4711184283,4.4685,0.1,4.4696188037,0.0485,0.0,0.0485,4.42,0.1,4.421131077
2020-12-23 15:00:00,4.517,0.13,4.5188703234,0.047,0.0,0.047,4.47,0.13,4.4718899808,4.467,0.13,4.4688912495,0.047,0.0,0.047,4.42,0.13,4.4219113514
2020-12-23 15:30:00,4.595,0.15,4.5974476615,0.045,0.0,0.045,4.55,0.15,4.552471856,4.545,0.15,4.5474745739,0.045,0.0,0.045,4.5,0.15,4.5024993059
2020-12-23 16:00:00,4.6915,0.15,4.6938973412,0.0415,0.0,0.0415,4.65,0.15,4.6524187258000005,4.6315,0.15,4.6339283821,0.0415,0.0,0.0415,4.59,0.15,4.5924503264
2020-12-23 16:30:00,4.927,0.22,4.9319092652,0.037,0.0,0.037,4.89,0.22,4.8949463736,4.867,0.22,4.8719697249,0.037,0.0,0.037,4.83,0.22,4.8350077558999995
2020-12-23 17:00:00,5.0515,0.22,5.0562883868,0.0315,0.0,0.0315,5.02,0.22,5.0248184047,4.9915,0.22,4.9963458897,0.0315,0.0,0.0315,4.96,0.22,4.9648766349
2020-12-23 17:30:00,5.2315,0.22,5.236123781,0.021500000000000002,0.0,0.021500000000000002,5.21,0.22,5.2146428449,5.1815,0.22,5.1861683592,0.021500000000000002,0.0,0.021500000000000002,5.16,0.22,5.1646877931
2020-12-23 18:00:00,5.25,0.22,5.254607502,0.0,0.0,0.0,5.25,0.22,5.254607502,5.2,0.22,5.2046517655,0.0,0.0,0.0,5.2,0.22,5.2046517655
2020-12-23 18:30:00,5.2,0.19,5.2034699961,0.0,0.0,0.0,5.2,0.19,5.2034699961,5.15,0.19,5.1535036626,0.0,0.0,0.0,5.15,0.19,5.1535036626
2020-12-23 19:00:00,5.07,0.15,5.0722184496,0.0,0.0,0.0,5.07,0.15,5.0722184496,5.01,0.15,5.012245006,0.0,0.0,0.0,5.01,0.15,5.012245006
2020-12-23 19:30:00,4.97,0.15,4.9722630663,0.0,0.0,0.0,4.97,0.15,4.9722630663,4.92,0.15,4.9222860543,0.0,0.0,0.0,4.92,0.15,4.9222860543
2020-12-23 20:00:00,4.74,0.13,4.7417823653,0.0,0.0,0.0,4.74,0.13,4.7417823653,4.69,0.13,4.6918013598,0.0,0.0,0.0,4.69,0.13,4.6918013598
2020-12-23 20:30:00,4.43,0.09,4.4309141269,0.0,0.0,0.0,4.43,0.09,4.4309141269,4.37,0.09,4.3709266752,0.0,0.0,0.0,4.37,0.09,4.3709266752
2020-12-23 21:00:00,4.27,0.09,4.2709483724,0.0,0.0,0.0,4.27,0.09,4.2709483724,4.22,0.09,4.2209596065,0.0,0.0,0.0,4.22,0.09,4.2209596065
2020-12-23 21:30:00,4.14,0.09,4.1409781453,0.0,0.0,0.0,4.14,0.09,4.1409781453,4.09,0.09,4.0909901002,0.0,0.0,0.0,4.09,0.09,4.0909901002
2020-12-23 22:00:00,3.94,0.05,3.9403172461000002,0.0,0.0,0.0,3.94,0.05,3.9403172461000002,3.89,0.05,3.8903213235000003,0.0,0.0,0.0,3.89,0.05,3.8903213235000003
2020-12-23 22:30:00,3.67,0.33,3.6848066435,0.0,0.0,0.0,3.67,0.33,3.6848066435,3.67,0.33,3.6848066435,0.0,0.0,0.0,3.67,0.33,3.6848066435
2020-12-23 23:00:00,3.67,0.08,3.6708718311,0.0,0.0,0.0,3.67,0.08,3.6708718311,3.65,0.08,3.6508766071,0.0,0.0,0.0,3.65,0.08,3.6508766071
2020-12-23 23:30:00,3.8200000000000003,0.16,3.823349317,0.0,0.0,0.0,3.8200000000000003,0.16,3.823349317,3.7800000000000002,0.16,3.783384728,0.0,0.0,0.0,3.7800000000000002,0.16,3.783384728
2020-12-24 00:00:00,3.5700000000000003,0.55,3.612118492,0.0,0.0,0.0,3.5700000000000003,0.55,3.612118492,3.61,0.55,3.6516571581,0.0,0.0,0.0,3.61,0.55,3.6516571581
2020-12-24 00:30:00,3.64,0.26,3.6492739004,0.0,0.0,0.0,3.64,0.26,3.6492739004,3.61,0.26,3.6193507705,0.0,0.0,0.0,3.61,0.26,3.6193507705
2020-12-24 01:00:00,3.91,0.12,3.9118409988,0.0,0.0,0.0,3.91,0.12,3.9118409988,3.87,0.12,3.8718600181,0.0,0.0,0.0,3.87,0.12,3.8718600181
2020-12-24 01:30:00,3.91,0.12,3.9118409988,0.0,0.0,0.0,3.91,0.12,3.9118409988,3.87,0.12,3.8718600181,0.0,0.0,0.0,3.87,0.12,3.8718600181
2020-12-24 02:00:00,3.75,0.71,3.8166215427,0.0,0.0,0.0,3.75,0.71,3.8166215427,3.8,0.71,3.8657599512000003,0.0,0.0,0.0,3.8,0.71,3.8657599512000003
2020-12-24 02:30:00,3.66,0.14,3.6626766169,0.0,0.0,0.0,3.66,0.14,3.6626766169,3.63,0.14,3.6326987213,0.0,0.0,0.0,3.63,0.14,3.6326987213
2020-12-24 03:00:00,3.62,0.09,3.6211186117,0.0,0.0,0.0,3.62,0.09,3.6211186117,3.5700000000000003,0.09,3.5711342736000002,0.0,0.0,0.0,3.5700000000000003,0.09,3.5711342736000002
2020-12-24 03:30:00,3.52,0.09,3.5211503802,0.0,0.0,0.0,3.52,0.09,3.5211503802,3.47,0.09,3.4711669508,0.0,0.0,0.0,3.47,0.09,3.4711669508
2020-12-24 04:00:00,3.4,0.09,3.4011909679,0.0,0.0,0.0,3.4,0.09,3.4011909679,3.36,0.09,3.361205141,0.0,0.0,0.0,3.36,0.09,3.361205141
2020-12-24 04:30:00,3.42,0.09,3.4211840056,0.0,0.0,0.0,3.42,0.09,3.4211840056,3.36,0.09,3.361205141,0.0,0.0,0.0,3.36,0.09,3.361205141
2020-12-24 05:00:00,3.51,0.09,3.5111536566,0.0,0.0,0.0,3.51,0.09,3.5111536566,3.47,0.09,3.4711669508,0.0,0.0,0.0,3.47,0.09,3.4711669508
2020-12-24 05:30:00,3.51,0.09,3.5111536566,0.0,0.0,0.0,3.51,0.09,3.5111536566,3.47,0.09,3.4711669508,0.0,0.0,0.0,3.47,0.09,3.4711669508
2020-12-24 06:00:00,3.5300000000000002,0.5700000000000001,3.575723703,0.0,0.0,0.0,3.5300000000000002,0.5700000000000001,3.575723703,3.5700000000000003,0.5700000000000001,3.6152178358000002,0.0,0.0,0.0,3.5700000000000003,0.5700000000000001,3.6152178358000002
2020-12-24 06:30:00,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,0.22,3.8263298342,3.79,0.22,3.7963798545,0.0,0.0,0.0,3.79,0.22,3.7963798545
2020-12-24 07:00:00,3.99,0.26,3.9984622044,0.0,0.0,0.0,3.99,0.26,3.9984622044,3.96,0.26,3.9685261748,0.0,0.0,0.0,3.96,0.26,3.9685261748
2020-12-24 07:30:00,4.1,0.73,4.16448076,0.0,0.0,0.0,4.1,0.73,4.16448076,4.16,0.73,4.223564845,0.0,0.0,0.0,4.16,0.73,4.223564845
2020-12-24 08:00:00,4.34,0.24,4.3466308792,0.0,0.0,0.0,4.34,0.24,4.3466308792,4.29,0.24,4.2967080422,0.0,0.0,0.0,4.29,0.24,4.2967080422
2020-12-24 08:30:00,4.48,0.24,4.4864239657,0.0,0.0,0.0,4.48,0.24,4.4864239657,4.43,0.24,4.4364963654,0.0,0.0,0.0,4.43,0.24,4.4364963654
2020-12-24 09:00:00,4.51,0.2,4.5144324117,0.0,0.0,0.0,4.51,0.2,4.5144324117,4.45,0.2,4.4544921147,0.0,0.0,0.0,4.45,0.2,4.4544921147
2020-12-24 09:30:00,4.28,0.1,4.2811680649,0.0,0.0,0.0,4.28,0.1,4.2811680649,4.22,0.1,4.2211846678,0.0,0.0,0.0,4.22,0.1,4.2211846678
2020-12-24 10:00:00,4.39,0.1,4.3911388045,0.0,0.0,0.0,4.39,0.1,4.3911388045,4.34,0.1,4.3411519209,0.0,0.0,0.0,4.34,0.1,4.3411519209
2020-12-24 10:30:00,4.275,0.0995,4.2761577672,0.005,-0.0005,0.0050249378,4.27,0.1,4.2711707997,4.225,0.0995,4.2261714648,0.005,-0.0005,0.0050249378,4.22,0.1,4.2211846678
2020-12-24 11:00:00,4.3835,0.14250000000000002,4.3858156026,0.0035,0.0025,0.0043011626,4.38,0.14,4.3822368717,4.3235,0.14250000000000002,4.3258477204,0.0035,0.0025,0.0043011626,4.32,0.14,4.3222679232
2020-12-24 11:30:00,4.267,0.14250000000000002,4.2693787897,0.007,0.0025,0.0074330344,4.26,0.14,4.2622998487,4.207,0.14250000000000002,4.2094126966,0.007,0.0025,0.0074330344,4.2,0.14,4.2023326855
2020-12-24 12:00:00,4.3225,0.11,4.3238994264,0.0025,0.0,0.0025,4.32,0.11,4.321400236,4.2725,0.11,4.2739157982,0.0025,0.0,0.0025,4.27,0.11,4.2714166268
2020-12-24 12:30:00,4.267,0.1125,4.2684827808,0.007,0.0025,0.0074330344,4.26,0.11,4.2614199511,4.217,0.1125,4.2185003556,0.007,0.0025,0.0074330344,4.21,0.11,4.2114368095
2020-12-24 13:00:00,4.222,0.164,4.2251840197,0.012,0.004,0.012649110600000001,4.21,0.16,4.213039283,4.172,0.164,4.1752221498,0.012,0.004,0.012649110600000001,4.16,0.16,4.163075786
2020-12-24 13:30:00,4.326,0.1625,4.3290509641,0.006,0.0025,0.006500000000000001,4.32,0.16,4.3229619476,4.276,0.1625,4.279086614,0.006,0.0025,0.006500000000000001,4.27,0.16,4.2729966066
2020-12-24 14:00:00,4.269,0.132,4.2710402714,0.009000000000000001,0.002,0.009219544500000001,4.26,0.13,4.2619831065,4.219,0.132,4.2210644392,0.009000000000000001,0.002,0.009219544500000001,4.21,0.13,4.2120066477
2020-12-24 14:30:00,4.2645,0.1105,4.2659313754,0.0045000000000000005,0.0005,0.0045276926,4.26,0.11,4.2614199511,4.2145,0.1105,4.2159483512,0.0045000000000000005,0.0005,0.0045276926,4.21,0.11,4.2114368095
2020-12-24 15:00:00,4.47,0.09,4.4709059485000004,0.0,0.0,0.0,4.47,0.09,4.4709059485000004,4.43,0.09,4.4309141269,0.0,0.0,0.0,4.43,0.09,4.4309141269
2020-12-24 15:30:00,4.54,0.09,4.5408919829,0.0,0.0,0.0,4.54,0.09,4.5408919829,4.49,0.09,4.4909019139,0.0,0.0,0.0,4.49,0.09,4.4909019139
2020-12-24 16:00:00,4.718,0.09,4.7188583365,0.028,0.0,0.028,4.69,0.09,4.69086346,4.668,0.09,4.6688675286,0.028,0.0,0.028,4.64,0.09,4.6408727627
2020-12-24 16:30:00,4.964,0.12,4.9654502313,0.034,0.0,0.034,4.93,0.12,4.93146023,4.914,0.12,4.9154649831,0.034,0.0,0.034,4.88,0.12,4.8814751869
2020-12-24 17:00:00,5.2655,0.15,5.2676361159,0.035500000000000004,0.0,0.035500000000000004,5.23,0.15,5.2321506095,5.2155,0.15,5.2176565861,0.035500000000000004,0.0,0.035500000000000004,5.18,0.15,5.1821713596
2020-12-24 17:30:00,5.4165,0.15,5.4185765889,0.036500000000000005,0.0,0.036500000000000005,5.38,0.15,5.3820906718,5.3565000000000005,0.15,5.3585998404,0.036500000000000005,0.0,0.036500000000000005,5.32,0.15,5.3221142415
2020-12-24 18:00:00,5.417,0.15,5.4190763973,0.037,0.0,0.037,5.38,0.15,5.3820906718,5.357,0.15,5.3590996445,0.037,0.0,0.037,5.32,0.15,5.3221142415
2020-12-24 18:30:00,5.3075,0.12,5.3088563976,0.0375,0.0,0.0375,5.27,0.12,5.2713660469,5.2575,0.12,5.2588692939,0.0375,0.0,0.0375,5.22,0.12,5.2213791282
2020-12-24 19:00:00,5.1575,0.1,5.1584693709,0.0375,0.0,0.0375,5.12,0.1,5.1209764694,5.1075,0.1,5.1084788587,0.0375,0.0,0.0375,5.07,0.1,5.0709860974
2020-12-24 19:30:00,4.9190000000000005,0.1,4.9200163618,0.039,0.0,0.039,4.88,0.1,4.8810244826,4.869,0.1,4.8700267966,0.039,0.0,0.039,4.83,0.1,4.8310350858
2020-12-24 20:00:00,4.7195,0.1,4.7205593154,0.0395,0.0,0.0395,4.68,0.1,4.6810682541,4.6595,0.1,4.660572953,0.0395,0.0,0.0395,4.62,0.1,4.6210821244
2020-12-24 20:30:00,4.48,0.08,4.4807142288,0.04,0.0,0.04,4.44,0.08,4.4407206622,4.43,0.08,4.4307222887,0.04,0.0,0.04,4.39,0.08,4.3907288689
2020-12-24 21:00:00,4.3305,0.06,4.3309156364,0.0405,0.0,0.0405,4.29,0.06,4.2904195599,4.2805,0.06,4.280920491,0.0405,0.0,0.0405,4.24,0.06,4.2404245071
2020-12-24 21:30:00,4.0305,0.02,4.0305496213,0.0405,0.0,0.0405,3.99,0.02,3.9900501250000002,3.9805,0.02,3.9805502446,0.0405,0.0,0.0405,3.94,0.02,3.9400507611
2020-12-24 22:00:00,4.031,0.56,4.0697126434,0.041,0.0,0.041,3.99,0.56,4.0291066007,4.061,0.56,4.0994293505,0.041,0.0,0.041,4.02,0.56,4.0588175618
2020-12-24 22:30:00,4.2415,0.86,4.3278080191,0.0415,0.0,0.0415,4.2,0.86,4.2871435712,4.3415,0.86,4.4258583631,0.0415,0.0,0.0415,4.3,0.86,4.3851567817
2020-12-24 23:00:00,4.082,0.09,4.0829920402,0.042,0.0,0.042,4.04,0.09,4.0410023509,4.032,0.09,4.0330043392,0.042,0.0,0.042,3.99,0.09,3.9910149085
2020-12-24 23:30:00,3.912,0.09,3.9130351391,0.042,0.0,0.042,3.87,0.09,3.8710463702,3.862,0.09,3.8630485371,0.042,0.0,0.042,3.8200000000000003,0.09,3.8210600623
2020-12-25 00:00:00,3.6605,0.11,3.6621524066999998,0.0405,0.0,0.0405,3.62,0.11,3.6216708851,3.6305,0.11,3.6321660548,0.0405,0.0,0.0405,3.59,0.11,3.5916848414
2020-12-25 00:30:00,3.7425,0.17,3.7463590658,0.0425,0.0,0.0425,3.7,0.17,3.7039033464999997,3.7125,0.17,3.7163902177,0.0425,0.0,0.0425,3.67,0.17,3.6739352199
2020-12-25 01:00:00,4.043,0.09,4.0440016073,0.043000000000000003,0.0,0.043000000000000003,4.0,0.09,4.0010123719,3.983,0.09,3.9840166917,0.043000000000000003,0.0,0.043000000000000003,3.94,0.09,3.9410277847
2020-12-25 01:30:00,4.013,0.09,4.0140090932,0.043000000000000003,0.0,0.043000000000000003,3.9699999999999998,0.09,3.9710200201,3.983,0.09,3.9840166917,0.043000000000000003,0.0,0.043000000000000003,3.94,0.09,3.9410277847
2020-12-25 02:00:00,3.8635,0.45,3.8896185224,0.043500000000000004,0.0,0.043500000000000004,3.8200000000000003,0.45,3.8464139143000002,3.8935,0.45,3.9194186112000002,0.043500000000000004,0.0,0.043500000000000004,3.85,0.45,3.8762094887
2020-12-25 02:30:00,3.7625,0.65,3.8182333939,0.0425,0.0,0.0425,3.7199999999999998,0.65,3.7763606819,3.8125,0.65,3.8675129282,0.0425,0.0,0.0425,3.77,0.65,3.8256241321
2020-12-25 03:00:00,3.7035,0.07,3.7041614773,0.043500000000000004,0.0,0.043500000000000004,3.66,0.07,3.6606693377,3.6635,0.07,3.6641686984,0.043500000000000004,0.0,0.043500000000000004,3.62,0.07,3.6206767322999998
2020-12-25 03:30:00,3.624,0.07,3.6246759855,0.044,0.0,0.044,3.58,0.07,3.5806842921,3.584,0.07,3.5846835286000003,0.044,0.0,0.044,3.54,0.07,3.5406920228
2020-12-25 04:00:00,3.564,0.07,3.5646873636,0.044,0.0,0.044,3.52,0.07,3.5206959539,3.524,0.07,3.5246951641,0.044,0.0,0.044,3.48,0.07,3.4807039518
2020-12-25 04:30:00,3.524,0.07,3.5246951641,0.044,0.0,0.044,3.48,0.07,3.4807039518,3.484,0.07,3.4847031437,0.044,0.0,0.044,3.44,0.07,3.4407121356
2020-12-25 05:00:00,3.5245,0.09,3.5256489119000003,0.044500000000000005,0.0,0.044500000000000005,3.48,0.09,3.4811635986000002,3.4845,0.09,3.4856620964,0.044500000000000005,0.0,0.044500000000000005,3.44,0.09,3.4411771242
2020-12-25 05:30:00,3.5245,0.09,3.5256489119000003,0.044500000000000005,0.0,0.044500000000000005,3.48,0.09,3.4811635986000002,3.4845,0.09,3.4856620964,0.044500000000000005,0.0,0.044500000000000005,3.44,0.09,3.4411771242
2020-12-25 06:00:00,3.6145,0.09,3.6156203133,0.044500000000000005,0.0,0.044500000000000005,3.5700000000000003,0.09,3.5711342736000002,3.5645,0.09,3.5656360232,0.044500000000000005,0.0,0.044500000000000005,3.52,0.09,3.5211503802
2020-12-25 06:30:00,3.7545,0.64,3.8086572765,0.044500000000000005,0.0,0.044500000000000005,3.71,0.64,3.7647974713,3.8145,0.64,3.8678172462,0.044500000000000005,0.0,0.044500000000000005,3.77,0.64,3.823937761
2020-12-25 07:00:00,3.9045,0.89,4.0046498286,0.044500000000000005,0.0,0.044500000000000005,3.86,0.89,3.9612750473,4.0045,0.89,4.1022091914,0.044500000000000005,0.0,0.044500000000000005,3.96,0.89,4.0587806051
2020-12-25 07:30:00,4.135,0.89,4.2296956155,0.045,0.0,0.045,4.09,0.89,4.1857137981,4.225,0.89,4.3177222004,0.045,0.0,0.045,4.18,0.89,4.2736986323
2020-12-25 08:00:00,4.275,0.91,4.3707808227000005,0.045,0.0,0.045,4.23,0.91,4.3267770916,4.365,0.91,4.4588479454,0.045,0.0,0.045,4.32,0.91,4.4148046389
2020-12-25 08:30:00,4.605,0.55,4.637728431,0.045,0.0,0.045,4.5600000000000005,0.55,4.5930490962,4.635,0.55,4.6675180771,0.045,0.0,0.045,4.59,0.55,4.6228346282
2020-12-25 09:00:00,4.885,0.17,4.8879571397,0.045,0.0,0.045,4.84,0.17,4.8429846169,4.825,0.17,4.8279938898,0.045,0.0,0.045,4.78,0.17,4.7830220572
2020-12-25 09:30:00,5.125,0.22,5.1297197779,0.045,0.0,0.045,5.08,0.22,5.084761548,5.055,0.22,5.0597850745,0.045,0.0,0.045,5.01,0.22,5.014828013
2020-12-25 10:00:00,5.255,0.2195,5.2595822315,0.045,-0.0005,0.0450027777,5.21,0.22,5.2146428449,5.195,0.2195,5.1996351074,0.045,-0.0005,0.0450027777,5.15,0.22,5.1546968873
2020-12-25 10:30:00,5.3875,0.221,5.3920309022,0.0475,0.001,0.0475105251,5.34,0.22,5.3445299138,5.3275,0.221,5.332081887,0.0475,0.001,0.0475105251,5.28,0.22,5.2845813458
2020-12-25 11:00:00,5.3535,0.243,5.3590121524,0.053500000000000006,0.003,0.053584046100000005,5.3,0.24,5.3054311795,5.2935,0.243,5.2990745654,0.053500000000000006,0.003,0.053584046100000005,5.24,0.24,5.2454933038
2020-12-25 11:30:00,5.3555,0.274,5.362504662,0.0555,0.004,0.0556439574,5.3,0.27,5.3068729022,5.3155,0.274,5.3225573036,0.0555,0.004,0.0556439574,5.26,0.27,5.2669250991
2020-12-25 12:00:00,5.448,0.2725,5.4548107437,0.058,0.0025,0.0580538543,5.39,0.27,5.3967582862,5.388,0.2725,5.3948864909,0.058,0.0025,0.0580538543,5.33,0.27,5.3368342676000005
2020-12-25 12:30:00,5.728,0.273,5.7345019836,0.058,0.003,0.058077534400000005,5.67,0.27,5.6764249312,5.658,0.273,5.6645823324,0.058,0.003,0.058077534400000005,5.6,0.27,5.6065051503
2020-12-25 13:00:00,5.7785,0.304,5.7864910136,0.0585,0.004,0.058636592700000004,5.72,0.30000000000000004,5.7278617302,5.7185,0.304,5.7265747398,0.0585,0.004,0.058636592700000004,5.66,0.30000000000000004,5.6679449539
2020-12-25 13:30:00,5.716,0.3025,5.7239987989,0.056,0.0025,0.0560557758,5.66,0.30000000000000004,5.6679449539,5.656,0.3025,5.6640835313,0.056,0.0025,0.0560557758,5.6,0.30000000000000004,5.6080299571
2020-12-25 14:00:00,5.571,0.26,5.5770638332,0.051000000000000004,0.0,0.051000000000000004,5.52,0.26,5.526119796,5.511,0.26,5.5171297792,0.051000000000000004,0.0,0.051000000000000004,5.46,0.26,5.4661869708
2020-12-25 14:30:00,5.2235,0.221,5.2281730318,0.053500000000000006,0.001,0.05350934500000001,5.17,0.22,5.1746787340000004,5.1635,0.221,5.1682272831,0.053500000000000006,0.001,0.05350934500000001,5.11,0.22,5.1147336197
2020-12-25 15:00:00,5.041,0.1905,5.0445982248,0.051000000000000004,0.0005,0.0510024509,4.99,0.19,4.9936159244,4.981,0.1905,4.9846415368,0.051000000000000004,0.0005,0.0510024509,4.93,0.19,4.9336598991
2020-12-25 15:30:00,5.016,0.13,5.0176843265,0.046,0.0,0.046,4.97,0.13,4.9716999105,4.976,0.13,4.9776978615,0.046,0.0,0.046,4.93,0.13,4.9317136981
2020-12-25 16:00:00,4.486,0.04,4.486178329,0.046,0.0,0.046,4.44,0.04,4.4401801765,4.436,0.04,4.436180339,0.046,0.0,0.046,4.39,0.04,4.3901822286
2020-12-25 16:30:00,4.446,0.04,4.4461799334,0.046,0.0,0.046,4.4,0.04,4.4001818144,4.396,0.04,4.3961819799,0.046,0.0,0.046,4.35,0.04,4.3501839042
2020-12-25 17:00:00,4.556,0.04,4.5561755892,0.046,0.0,0.046,4.51,0.04,4.5101773801,4.506,0.04,4.5061775376,0.046,0.0,0.046,4.46,0.04,4.4601793686
2020-12-25 17:30:00,4.536,0.04,4.5361763634,0.046,0.0,0.046,4.49,0.04,4.4901781702,4.486,0.04,4.486178329,0.046,0.0,0.046,4.44,0.04,4.4401801765
2020-12-25 18:00:00,4.446,0.04,4.4461799334,0.046,0.0,0.046,4.4,0.04,4.4001818144,4.396,0.04,4.3961819799,0.046,0.0,0.046,4.35,0.04,4.3501839042
2020-12-25 18:30:00,4.386,0.04,4.3861823947,0.046,0.0,0.046,4.34,0.04,4.3401843279,4.326,0.04,4.3261849244,0.046,0.0,0.046,4.28,0.04,4.2801869117999995
2020-12-25 19:00:00,4.146,0.59,4.1877698122,0.046,0.0,0.046,4.1,0.59,4.1422336969,4.216,0.59,4.2570830389,0.046,0.0,0.046,4.17,0.59,4.2115317878
2020-12-25 19:30:00,4.026,0.73,4.0916471011,0.046,0.0,0.046,3.98,0.73,4.0463934559,4.116,0.73,4.1802339647,0.046,0.0,0.046,4.07,0.73,4.1349486091
2020-12-25 20:00:00,4.006,0.44,4.0300913141,0.046,0.0,0.046,3.96,0.44,3.9843694608,4.036,0.44,4.0599132996,0.046,0.0,0.046,3.99,0.44,4.0141873399
2020-12-25 20:30:00,3.976,0.0,3.976,0.046,0.0,0.046,3.93,0.0,3.93,3.936,0.0,3.936,0.046,0.0,0.046,3.89,0.0,3.89
2020-12-25 21:00:00,3.866,-0.03,3.8661163976,0.046,0.0,0.046,3.8200000000000003,-0.03,3.8201177992,3.816,-0.03,3.8161179227,0.046,0.0,0.046,3.77,-0.03,3.7701193615
2020-12-25 21:30:00,3.786,-0.03,3.7861188571,0.046,0.0,0.046,3.74,-0.03,3.7401203189,3.726,-0.03,3.726120771,0.046,0.0,0.046,3.68,-0.03,3.6801222806
2020-12-25 22:00:00,3.616,0.08,3.6168848475,0.046,0.0,0.046,3.5700000000000003,0.08,3.570896246,3.596,0.08,3.5968897676,0.046,0.0,0.046,3.55,0.08,3.550901294
2020-12-25 22:30:00,3.5060000000000002,-0.11,3.5077251888000003,0.046,0.0,0.046,3.46,-0.11,3.4617481133,3.456,-0.11,3.4577501356,0.046,0.0,0.046,3.41,-0.11,3.4117737322
