Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-25 23:00:00,3.2965,-0.11,3.2983347692000002,0.0465,0.0,0.0465,3.25,-0.11,3.2518610056,3.2565,-0.11,3.2583572932,0.0465,0.0,0.0465,3.21,-0.11,3.2118841822
2020-12-25 23:30:00,3.1265,-0.11,3.1284344727,0.0465,0.0,0.0465,3.08,-0.11,3.0819636597,3.0865,-0.11,3.088459527,0.0465,0.0,0.0465,3.04,-0.11,3.0419894806
2020-12-26 00:00:00,2.9865,-0.11,2.9885250961,0.0465,0.0,0.0465,2.94,-0.11,2.9420571035,2.9465,-0.11,2.9485525686000003,0.0465,0.0,0.0465,2.9,-0.11,2.902085457
2020-12-26 00:30:00,3.5765000000000002,0.22,3.5832600031,0.0465,0.0,0.0465,3.5300000000000002,0.22,3.53684888,3.5665,0.22,3.5732789214,0.0465,0.0,0.0465,3.52,0.22,3.5268682992000002
2020-12-26 01:00:00,3.8965,0.08,3.8973211633,0.0465,0.0,0.0465,3.85,0.08,3.8508310790999998,3.8565,0.08,3.8573296787,0.0465,0.0,0.0465,3.81,0.08,3.8108398025
2020-12-26 01:30:00,3.8965,0.08,3.8973211633,0.0465,0.0,0.0465,3.85,0.08,3.8508310790999998,3.8265000000000002,0.08,3.827336182,0.0465,0.0,0.0465,3.7800000000000002,0.08,3.7808464661
2020-12-26 02:00:00,3.7765,0.08,3.7773472504,0.0465,0.0,0.0465,3.73,0.08,3.7308578102,3.7365,0.08,3.7373563183,0.0465,0.0,0.0465,3.69,0.08,3.6908671068
2020-12-26 02:30:00,3.7065,0.08,3.7073632476,0.0465,0.0,0.0465,3.66,0.08,3.6608742125,3.6565000000000003,0.08,3.6573750491,0.0465,0.0,0.0465,3.61,0.08,3.6108863178
2020-12-26 03:00:00,3.5665,0.47000000000000003,3.5973354375,0.0465,0.0,0.0465,3.52,0.47000000000000003,3.5512392203000003,3.5865,0.47000000000000003,3.6171649465,0.0465,0.0,0.0465,3.54,0.47000000000000003,3.5710642671
2020-12-26 03:30:00,3.4265,0.76,3.5097723929,0.0465,0.0,0.0465,3.38,0.76,3.4643902782,3.5065,0.76,3.5879161431,0.0465,0.0,0.0465,3.46,0.76,3.5424850035
2020-12-26 04:00:00,3.3565,0.76,3.4414665842,0.0465,0.0,0.0465,3.31,0.76,3.3961301506,3.4465,0.76,3.5293005326999998,0.0465,0.0,0.0465,3.4,0.76,3.4839058541
2020-12-26 04:30:00,3.3064999999999998,0.76,3.3927190055,0.0465,0.0,0.0465,3.26,0.76,3.3474169146,3.3965,0.76,3.4804902313,0.0465,0.0,0.0465,3.35,0.76,3.435127363
2020-12-26 05:00:00,3.3064999999999998,0.76,3.3927190055,0.0465,0.0,0.0465,3.26,0.76,3.3474169146,3.3765,0.76,3.4609756211000002,0.0465,0.0,0.0465,3.33,0.76,3.4156258577
2020-12-26 05:30:00,3.3064999999999998,0.06,3.3070443375,0.0465,0.0,0.0465,3.26,0.06,3.2605521005,3.2765,0.06,3.2770493206999998,0.0465,0.0,0.0465,3.23,0.06,3.2305572275
2020-12-26 06:00:00,3.3665,0.06,3.3670346375,0.0465,0.0,0.0465,3.32,0.06,3.3205421244,3.3165,0.06,3.3170426964,0.0465,0.0,0.0465,3.27,0.06,3.2705504124
2020-12-26 06:30:00,3.4565,0.09,3.457671507,0.0465,0.0,0.0465,3.41,0.09,3.4111874765,3.4165,0.09,3.4176852181,0.0465,0.0,0.0465,3.37,0.09,3.3712015662
2020-12-26 07:00:00,3.5365,0.09,3.5376450147,0.0465,0.0,0.0465,3.49,0.09,3.4911602656,3.5065,0.09,3.5076548077,0.0465,0.0,0.0465,3.46,0.09,3.4611703223
2020-12-26 07:30:00,3.6565000000000003,0.12,3.6584685662,0.0465,0.0,0.0465,3.61,0.12,3.6119939092,3.6165000000000003,0.12,3.6184903275,0.0465,0.0,0.0465,3.5700000000000003,0.12,3.5720162374
2020-12-26 08:00:00,3.6565000000000003,0.12,3.6584685662,0.0465,0.0,0.0465,3.61,0.12,3.6119939092,3.6165000000000003,0.12,3.6184903275,0.0465,0.0,0.0465,3.5700000000000003,0.12,3.5720162374
2020-12-26 08:30:00,3.7265,0.1,3.7278415001000003,0.0465,0.0,0.0465,3.68,0.1,3.6813584449,3.6865,0.1,3.6878560505999998,0.0465,0.0,0.0465,3.64,0.1,3.6413733673
2020-12-26 09:00:00,3.8565,0.1,3.8577962945,0.0465,0.0,0.0465,3.81,0.1,3.8113121100000003,3.8165,0.1,3.8178098761,0.0465,0.0,0.0465,3.77,0.1,3.7713260267
2020-12-26 09:30:00,4.0565,0.1,4.0577324025,0.0465,0.0,0.0465,4.01,0.1,4.011246689,4.0065,0.1,4.0077477777,0.0465,0.0,0.0465,3.96,0.1,3.961262425
2020-12-26 10:00:00,4.1765,0.1505,4.1792107508,0.0465,0.0005,0.0465026881,4.13,0.15,4.1327230732,4.1365,0.1505,4.1392369466,0.0465,0.0005,0.0465026881,4.09,0.15,4.0927496869
2020-12-26 10:30:00,4.3165,0.15,4.3191054919,0.0465,0.0,0.0465,4.27,0.15,4.2726338481,4.2665,0.15,4.2691360074,0.0465,0.0,0.0465,4.22,0.15,4.2226650353
2020-12-26 11:00:00,4.4865,0.15,4.4890068222,0.0465,0.0,0.0465,4.44,0.15,4.4425330612,4.4265,0.15,4.4290407822,0.0465,0.0,0.0465,4.38,0.15,4.3825677405
2020-12-26 11:30:00,4.5265,0.15,4.528984682,0.0465,0.0,0.0465,4.48,0.15,4.4825104573,4.4765,0.15,4.479012419,0.0465,0.0,0.0465,4.43,0.15,4.4325387759
2020-12-26 12:00:00,3.9965,0.02,3.9965500435,0.0465,0.0,0.0465,3.95,0.02,3.9500506326,3.9365,0.02,3.9365508062,0.0465,0.0,0.0465,3.89,0.02,3.8900514135
2020-12-26 12:30:00,4.0965,0.02,4.0965488219,0.0465,0.0,0.0465,4.05,0.02,4.0500493824,4.0465,0.02,4.0465494251,0.0465,0.0,0.0465,4.0,0.02,4.0000499997
2020-12-26 13:00:00,4.0975,0.02,4.09754881,0.0475,0.0,0.0475,4.05,0.02,4.0500493824,4.0475,0.02,4.0475494129,0.0475,0.0,0.0475,4.0,0.02,4.0000499997
2020-12-26 13:30:00,4.1265,0.0205,4.1265509206,0.0465,0.0005,0.0465026881,4.08,0.02,4.0800490193,4.0765,0.0205,4.0765515451,0.0465,0.0005,0.0465026881,4.03,0.02,4.0300496275
2020-12-26 14:00:00,4.0965,0.02,4.0965488219,0.0465,0.0,0.0465,4.05,0.02,4.0500493824,4.0465,0.02,4.0465494251,0.0465,0.0,0.0465,4.0,0.02,4.0000499997
2020-12-26 14:30:00,3.9765,0.02,3.9765502952,0.0465,0.0,0.0465,3.93,0.02,3.9300508903,3.9265,0.02,3.9265509356,0.0465,0.0,0.0465,3.88,0.02,3.880051546
2020-12-26 15:00:00,3.9765,0.02,3.9765502952,0.0465,0.0,0.0465,3.93,0.02,3.9300508903,3.9265,0.02,3.9265509356,0.0465,0.0,0.0465,3.88,0.02,3.880051546
2020-12-26 15:30:00,4.0365,0.02,4.0365495476,0.0465,0.0,0.0465,3.99,0.02,3.9900501250000002,3.9865,0.02,3.986550169,0.0465,0.0,0.0465,3.94,0.02,3.9400507611
2020-12-26 16:00:00,4.0965,0.02,4.0965488219,0.0465,0.0,0.0465,4.05,0.02,4.0500493824,4.0465,0.02,4.0465494251,0.0465,0.0,0.0465,4.0,0.02,4.0000499997
2020-12-26 16:30:00,4.3265,0.02,4.3265462265,0.0465,0.0,0.0465,4.28,0.02,4.2800467287,4.2765,0.02,4.276546767,0.0465,0.0,0.0465,4.23,0.02,4.2300472811
2020-12-26 17:00:00,4.5265,0.08,4.5272068928,0.0465,0.0,0.0465,4.48,0.08,4.4807142288,4.4765,0.08,4.4772147871,0.0465,0.0,0.0465,4.43,0.08,4.4307222887
2020-12-26 17:30:00,4.6665,0.08,4.6671856884,0.0465,0.0,0.0465,4.62,0.08,4.6206925888,4.6065000000000005,0.08,4.6071946182,0.0465,0.0,0.0465,4.5600000000000005,0.08,4.5607017004
2020-12-26 18:00:00,4.6665,0.08,4.6671856884,0.0465,0.0,0.0465,4.62,0.08,4.6206925888,4.6065000000000005,0.08,4.6071946182,0.0465,0.0,0.0465,4.5600000000000005,0.08,4.5607017004
2020-12-26 18:30:00,4.5565,0.08,4.5572022393000005,0.0465,0.0,0.0465,4.51,0.08,4.5107094786,4.5065,0.08,4.5072100295,0.0465,0.0,0.0465,4.46,0.08,4.4607174311
2020-12-26 19:00:00,4.4365,0.06,4.4369057067,0.0465,0.0,0.0465,4.39,0.06,4.3904100035999996,4.3865,0.06,4.3869103307,0.0465,0.0,0.0465,4.34,0.06,4.3404147267
2020-12-26 19:30:00,4.2765,0.02,4.276546767,0.0465,0.0,0.0465,4.23,0.02,4.2300472811,4.2365,0.02,4.2365472085,0.0465,0.0,0.0465,4.19,0.02,4.1900477324
2020-12-26 20:00:00,4.0965,0.02,4.0965488219,0.0465,0.0,0.0465,4.05,0.02,4.0500493824,4.0465,0.02,4.0465494251,0.0465,0.0,0.0465,4.0,0.02,4.0000499997
2020-12-26 20:30:00,3.956,0.0,3.956,0.046,0.0,0.046,3.91,0.0,3.91,3.906,0.0,3.906,0.046,0.0,0.046,3.86,0.0,3.86
2020-12-26 21:00:00,3.886,0.03,3.8861157986,0.046,0.0,0.046,3.84,0.03,3.8401171857,3.836,0.03,3.8361173079,0.046,0.0,0.046,3.79,0.03,3.7901187316
2020-12-26 21:30:00,4.276,0.13,4.2779756895,0.046,0.0,0.046,4.23,0.13,4.2319971645,4.226,0.13,4.2279990539,0.046,0.0,0.046,4.18,0.13,4.1820210425
2020-12-26 22:00:00,4.036,0.8300000000000001,4.1204606539,0.046,0.0,0.046,3.99,0.8300000000000001,4.0754140894,4.126,0.8300000000000001,4.208654892,0.046,0.0,0.046,4.08,0.8300000000000001,4.1635681813
2020-12-26 22:30:00,3.886,0.8300000000000001,3.9736502111,0.046,0.0,0.046,3.84,0.8300000000000001,3.9286766220000002,3.976,0.8300000000000001,4.0617085075,0.046,0.0,0.046,3.93,0.8300000000000001,4.0166901797
2020-12-26 23:00:00,3.716,0.8300000000000001,3.8075656265,0.046,0.0,0.046,3.67,0.8300000000000001,3.7626852114,3.816,0.8300000000000001,3.9052216326,0.046,0.0,0.046,3.77,0.8300000000000001,3.8602849636
2020-12-26 23:30:00,3.556,0.1,3.5574057964,0.046,0.0,0.046,3.51,0.1,3.5114242125,3.5060000000000002,0.1,3.5074258367,0.046,0.0,0.046,3.46,0.1,3.4614447851
2020-12-27 00:00:00,3.384,0.1,3.3854772189,0.044,0.0,0.044,3.34,0.1,3.3414966707,3.344,0.1,3.3454948812,0.044,0.0,0.044,3.3,0.1,3.3015148038
2020-12-27 00:30:00,3.34,0.65,3.4026607236,0.0,0.0,0.0,3.34,0.65,3.4026607236,3.41,0.65,3.4713974131,0.0,0.0,0.0,3.41,0.65,3.4713974131
2020-12-27 01:00:00,3.6,0.18,3.604497191,0.0,0.0,0.0,3.6,0.18,3.604497191,3.56,0.18,3.5645476571,0.0,0.0,0.0,3.56,0.18,3.5645476571
2020-12-27 01:30:00,3.51,0.22,3.5168878287,0.0,0.0,0.0,3.51,0.22,3.5168878287,3.48,0.22,3.4869470888,0.0,0.0,0.0,3.48,0.22,3.4869470888
2020-12-27 02:00:00,3.4,0.09,3.4011909679,0.0,0.0,0.0,3.4,0.09,3.4011909679,3.35,0.09,3.3512087372,0.0,0.0,0.0,3.35,0.09,3.3512087372
2020-12-27 02:30:00,3.33,0.09,3.3312159942,0.0,0.0,0.0,3.33,0.09,3.3312159942,3.29,0.09,3.2912307728,0.0,0.0,0.0,3.29,0.09,3.2912307728
2020-12-27 03:00:00,3.22,0.09,3.2212575184,0.0,0.0,0.0,3.22,0.09,3.2212575184,3.19,0.09,3.1912693399,0.0,0.0,0.0,3.19,0.09,3.1912693399
2020-12-27 03:30:00,3.51,0.09,3.5111536566,0.0,0.0,0.0,3.51,0.09,3.5111536566,3.47,0.09,3.4711669508,0.0,0.0,0.0,3.47,0.09,3.4711669508
2020-12-27 04:00:00,3.4,0.09,3.4011909679,0.0,0.0,0.0,3.4,0.09,3.4011909679,3.36,0.09,3.361205141,0.0,0.0,0.0,3.36,0.09,3.361205141
2020-12-27 04:30:00,3.4,0.09,3.4011909679,0.0,0.0,0.0,3.4,0.09,3.4011909679,3.36,0.09,3.361205141,0.0,0.0,0.0,3.36,0.09,3.361205141
2020-12-27 05:00:00,3.35,0.09,3.3512087372,0.0,0.0,0.0,3.35,0.09,3.3512087372,3.3,0.09,3.3012270446,0.0,0.0,0.0,3.3,0.09,3.3012270446
2020-12-27 05:30:00,3.35,0.09,3.3512087372,0.0,0.0,0.0,3.35,0.09,3.3512087372,3.3,0.09,3.3012270446,0.0,0.0,0.0,3.3,0.09,3.3012270446
2020-12-27 06:00:00,3.37,0.06,3.3705340823,0.0,0.0,0.0,3.37,0.06,3.3705340823,3.3,0.06,3.3005454095,0.0,0.0,0.0,3.3,0.06,3.3005454095
2020-12-27 06:30:00,3.51,0.08,3.5109115625,0.0,0.0,0.0,3.51,0.08,3.5109115625,3.47,0.08,3.4709220677,0.0,0.0,0.0,3.47,0.08,3.4709220677
2020-12-27 07:00:00,3.5700000000000003,0.08,3.570896246,0.0,0.0,0.0,3.5700000000000003,0.08,3.570896246,3.5300000000000002,0.08,3.5309063992,0.0,0.0,0.0,3.5300000000000002,0.08,3.5309063992
2020-12-27 07:30:00,3.16,-0.03,3.1601424019,0.0,0.0,0.0,3.16,-0.03,3.1601424019,3.12,-0.03,3.1201442274,0.0,0.0,0.0,3.12,-0.03,3.1201442274
2020-12-27 08:00:00,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15
2020-12-27 08:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3
2020-12-27 09:00:00,3.48,0.61,3.5330581654,0.0,0.0,0.0,3.48,0.61,3.5330581654,3.54,0.61,3.5921720449,0.0,0.0,0.0,3.54,0.61,3.5921720449
2020-12-27 09:30:00,3.69,0.030500000000000003,3.6901260479999998,0.0,0.0005,0.0005,3.69,0.03,3.6901219492,3.64,0.030500000000000003,3.6401277794,0.0,0.0005,0.0005,3.64,0.03,3.6401236243
2020-12-27 10:00:00,3.692,0.060500000000000005,3.6924956669,0.002,0.0005,0.0020615528,3.69,0.06,3.6904877726,3.642,0.060500000000000005,3.6425024708000002,0.002,0.0005,0.0020615528,3.64,0.06,3.6404944719
2020-12-27 10:30:00,3.8085,0.10400000000000001,3.809919717,0.0085,0.004,0.0093941471,3.8,0.1,3.8013155617,3.7485,0.10400000000000001,3.7499424329,0.0085,0.004,0.0093941471,3.74,0.1,3.7413366595
2020-12-27 11:00:00,3.8665000000000003,0.105,3.8679254452,0.0165,0.005,0.0172409396,3.85,0.1,3.8512984823,3.8165,0.105,3.8179441130000003,0.0165,0.005,0.0172409396,3.8,0.1,3.8013155617
2020-12-27 11:30:00,3.7975,0.1355,3.7999166438,0.0175,0.0055000000000000005,0.018343936300000002,3.7800000000000002,0.13,3.7822347891,3.7475,0.1355,3.7499488663,0.0175,0.0055000000000000005,0.018343936300000002,3.73,0.13,3.732264728
2020-12-27 12:00:00,3.8155,0.1345,3.8178698904,0.0155,0.0045000000000000005,0.0161400124,3.8,0.13,3.802223034,3.7755,0.1345,3.7778949827,0.0155,0.0045000000000000005,0.0161400124,3.76,0.13,3.7622466692
2020-12-27 12:30:00,3.9345,0.1335,3.936764217,0.0145,0.0035,0.014916433900000001,3.92,0.13,3.9221550199,3.8745000000000003,0.1335,3.8767992597000003,0.0145,0.0035,0.014916433900000001,3.86,0.13,3.8621884988
2020-12-27 13:00:00,4.011,0.133,4.0132044553,0.011,0.003,0.0114017543,4.0,0.13,4.0021119425,3.961,0.133,3.9632322667,0.011,0.003,0.0114017543,3.95,0.13,3.9521386615000003
2020-12-27 13:30:00,3.9805,0.134,3.9827548569,0.0105,0.004,0.011236102500000001,3.9699999999999998,0.13,3.9721278932,3.9205,0.134,3.9227893456,0.0105,0.004,0.011236102500000001,3.91,0.13,3.9121605284000003
2020-12-27 14:00:00,3.918,0.09050000000000001,3.9190450686,0.008,0.0005,0.0080156098,3.91,0.09,3.9110356685000003,3.868,0.09050000000000001,3.8690585741,0.008,0.0005,0.0080156098,3.86,0.09,3.8610490802
2020-12-27 14:30:00,3.9145000000000003,0.059500000000000004,3.9149521708,0.0045000000000000005,-0.0005,0.0045276926,3.91,0.06,3.910460331,3.8645,0.059500000000000004,3.8649580205,0.0045000000000000005,-0.0005,0.0045276926,3.86,0.06,3.8604662931
2020-12-27 15:00:00,3.9125,0.02,3.9125511179,0.0025,0.0,0.0025,3.91,0.02,3.9100511506,3.8625,0.02,3.8625517796,0.0025,0.0,0.0025,3.86,0.02,3.8600518131
2020-12-27 15:30:00,3.9815,0.0195,3.9815477518,0.021500000000000002,-0.0005,0.0215058132,3.96,0.02,3.9600505047,3.9314999999999998,0.0195,3.9315483591,0.021500000000000002,-0.0005,0.0215058132,3.91,0.02,3.9100511506
2020-12-27 16:00:00,4.089,0.02,4.0890489114,0.029,0.0,0.029,4.06,0.02,4.0600492608,4.039,0.02,4.0390495169,0.029,0.0,0.029,4.01,0.02,4.010049875
2020-12-27 16:30:00,4.3905,0.07,4.3910579875,0.030500000000000003,0.0,0.030500000000000003,4.36,0.07,4.3605618904,4.3405000000000005,0.07,4.3410644144,0.030500000000000003,0.0,0.030500000000000003,4.31,0.07,4.310568408
2020-12-27 17:00:00,4.7515,0.07,4.7520155987,0.0315,0.0,0.0315,4.72,0.07,4.7205190393,4.7015,0.07,4.7020210814,0.0315,0.0,0.0315,4.67,0.07,4.6705245958
2020-12-27 17:30:00,4.8625,0.07,4.8630038299,0.0325,0.0,0.0325,4.83,0.07,4.8305072197,4.8025,0.07,4.8030101239,0.0325,0.0,0.0325,4.77,0.07,4.7705135992
2020-12-27 18:00:00,4.8935,0.07,4.8940006385,0.0335,0.0,0.0335,4.86,0.07,4.8605040891,4.8335,0.07,4.8340068525,0.0335,0.0,0.0335,4.8,0.07,4.8005103895
2020-12-27 18:30:00,4.764,0.07,4.764514246,0.034,0.0,0.034,4.73,0.07,4.7305179420000005,4.704,0.07,4.7045208044999995,0.034,0.0,0.034,4.67,0.07,4.6705245958
2020-12-27 19:00:00,4.6955,0.07,4.6960217472,0.035500000000000004,0.0,0.035500000000000004,4.66,0.07,4.6605257214,4.6355,0.07,4.6360284997,0.035500000000000004,0.0,0.035500000000000004,4.6,0.07,4.6005325779
2020-12-27 19:30:00,4.8870000000000005,0.12,4.8884730745,0.037,0.0,0.037,4.85,0.12,4.851484309,4.827,0.12,4.8284913793,0.037,0.0,0.037,4.79,0.12,4.7915028958
2020-12-27 20:00:00,4.8885000000000005,0.14,4.890504294,0.0385,0.0,0.0385,4.85,0.14,4.8520201978,4.8285,0.14,4.8305291894,0.0385,0.0,0.0385,4.79,0.14,4.7920454923
2020-12-27 20:30:00,4.6795,0.14,4.6815937724,0.0395,0.0,0.0395,4.64,0.14,4.6421115885,4.6295,0.14,4.6316163755,0.0395,0.0,0.0395,4.59,0.14,4.5921345799
2020-12-27 21:00:00,4.5504999999999995,0.14,4.5526531001,0.0405,0.0,0.0405,4.51,0.14,4.5121724258,4.5005,0.14,4.5026770093,0.0405,0.0,0.0405,4.46,0.14,4.4621967684
2020-12-27 21:30:00,4.3115,0.1,4.3126595333,0.0415,0.0,0.0415,4.27,0.1,4.2711707997,4.2615,0.1,4.2626731343,0.0415,0.0,0.0415,4.22,0.1,4.2211846678
2020-12-27 22:00:00,4.152,0.1,4.1532040643,0.042,0.0,0.042,4.11,0.1,4.111216365,4.102,0.1,4.1032187366,0.042,0.0,0.042,4.06,0.1,4.0612313404
2020-12-27 22:30:00,3.9225000000000003,0.65,3.9759912286,0.0425,0.0,0.0425,3.88,0.65,3.9340691402,3.9725,0.65,4.0253268501,0.0425,0.0,0.0425,3.93,0.65,3.9833905156
2020-12-27 23:00:00,3.683,0.79,3.7667743495,0.043000000000000003,0.0,0.043000000000000003,3.64,0.79,3.7247416018,3.773,0.79,3.8548189322,0.043000000000000003,0.0,0.043000000000000003,3.73,0.79,3.8127417956
2020-12-27 23:30:00,3.4735,0.8200000000000001,3.5689777598,0.043500000000000004,0.0,0.043500000000000004,3.43,0.8200000000000001,3.5266556396,3.5635,0.8200000000000001,3.656628536,0.043500000000000004,0.0,0.043500000000000004,3.52,0.8200000000000001,3.6142495762999998
2020-12-28 00:00:00,3.3035,0.8200000000000001,3.4037497337,0.043500000000000004,0.0,0.043500000000000004,3.26,0.8200000000000001,3.3615472628,3.3935,0.8200000000000001,3.4911663166,0.043500000000000004,0.0,0.043500000000000004,3.35,0.8200000000000001,3.4488983748
2020-12-28 00:30:00,3.454,0.8200000000000001,3.5500022534999998,0.044,0.0,0.044,3.41,0.8200000000000001,3.5072068658999997,3.544,0.8200000000000001,3.6376277984,0.044,0.0,0.044,3.5,0.8200000000000001,3.5947739845999997
2020-12-28 01:00:00,3.782,0.12,3.7839032757,0.042,0.0,0.042,3.74,0.12,3.7419246385,3.742,0.12,3.7439236103,0.042,0.0,0.042,3.7,0.12,3.7019454345
2020-12-28 01:30:00,3.7845,0.09,3.7855700033,0.044500000000000005,0.0,0.044500000000000005,3.74,0.09,3.741082731,3.7445,0.09,3.7455814302,0.044500000000000005,0.0,0.044500000000000005,3.7,0.09,3.7010944327
2020-12-28 02:00:00,3.6745,0.28,3.6851526766,0.044500000000000005,0.0,0.044500000000000005,3.63,0.28,3.6407828828,3.6645,0.28,3.6751816622,0.044500000000000005,0.0,0.044500000000000005,3.62,0.28,3.6308125812
2020-12-28 02:30:00,3.5045,0.8,3.5946516173000003,0.044500000000000005,0.0,0.044500000000000005,3.46,0.8,3.5512814589,3.5945,0.8,3.6824489474,0.044500000000000005,0.0,0.044500000000000005,3.55,0.8,3.6390245946
2020-12-28 03:00:00,3.455,0.55,3.4985032514,0.045,0.0,0.045,3.41,0.55,3.454070063,3.505,0.55,3.5478902181,0.045,0.0,0.045,3.46,0.55,3.5034411655
2020-12-28 03:30:00,3.435,0.02,3.4350582237,0.045,0.0,0.045,3.39,0.02,3.3900589965,3.375,0.02,3.3750592587,0.045,0.0,0.045,3.33,0.02,3.3300600595
2020-12-28 04:00:00,3.325,0.02,3.3250601498,0.045,0.0,0.045,3.2800000000000002,0.02,3.280060975,3.285,0.02,3.2850608822,0.045,0.0,0.045,3.24,0.02,3.2400617278
2020-12-28 04:30:00,3.295,0.02,3.2950606975,0.045,0.0,0.045,3.25,0.02,3.2500615379,3.255,0.02,3.2550614434,0.045,0.0,0.045,3.21,0.02,3.2100623047
2020-12-28 05:00:00,3.2955,0.02,3.2955606883,0.0455,0.0,0.0455,3.25,0.02,3.2500615379,3.2555,0.02,3.2555614339,0.0455,0.0,0.0455,3.21,0.02,3.2100623047
2020-12-28 05:30:00,3.3655,0.06,3.3660347963,0.0455,0.0,0.0455,3.32,0.06,3.3205421244,3.3155,0.06,3.3160428601,0.0455,0.0,0.0455,3.27,0.06,3.2705504124
2020-12-28 06:00:00,3.4155,0.06,3.4160269685999998,0.0455,0.0,0.0455,3.37,0.06,3.3705340823,3.3755,0.06,3.3760332122,0.0455,0.0,0.0455,3.33,0.06,3.3305404967
2020-12-28 06:30:00,3.6155,0.09,3.6166200035,0.0455,0.0,0.0455,3.5700000000000003,0.09,3.5711342736000002,3.5655,0.09,3.5666357047,0.0455,0.0,0.0455,3.52,0.09,3.5211503802
2020-12-28 07:00:00,3.7555,0.09,3.7565782635,0.0455,0.0,0.0455,3.71,0.09,3.7110914836,3.7055,0.09,3.7065928088,0.0455,0.0,0.0455,3.66,0.09,3.6611063902
2020-12-28 07:30:00,3.8145,0.09,3.8155615903999998,0.044500000000000005,0.0,0.044500000000000005,3.77,0.09,3.7710741175,3.7645,0.09,3.7655756864,0.044500000000000005,0.0,0.044500000000000005,3.7199999999999998,0.09,3.7210885504
2020-12-28 08:00:00,3.8755,0.31,3.8878786311,0.0455,0.0,0.0455,3.83,0.31,3.8425252114,3.8555,0.31,3.8679426379,0.0455,0.0,0.0455,3.81,0.31,3.8225907445000002
2020-12-28 08:30:00,3.9955,0.8200000000000001,4.0787768081,0.0455,0.0,0.0455,3.95,0.8200000000000001,4.0342161568,4.0655,0.8200000000000001,4.1473714869,0.0455,0.0,0.0455,4.02,0.8200000000000001,4.1027795456
2020-12-28 09:00:00,4.2455,0.16,4.2485138872,0.0455,0.0,0.0455,4.2,0.16,4.2030465141,4.1955,0.16,4.1985497794,0.0455,0.0,0.0455,4.15,0.16,4.153083192
2020-12-28 09:30:00,4.458,0.16,4.4608703187,0.028,0.0,0.028,4.43,0.16,4.4328884489,4.408,0.16,4.4109028554,0.028,0.0,0.028,4.38,0.16,4.3829214002
2020-12-28 10:00:00,4.629,0.19,4.6328976894,0.029,0.0,0.029,4.6,0.19,4.6039222409,4.579,0.19,4.5829402134,0.029,0.0,0.029,4.55,0.19,4.5539653051
2020-12-28 10:30:00,4.78,0.22,4.7850600832,0.05,0.0,0.05,4.73,0.22,4.735113515,4.72,0.22,4.7251243370000005,0.05,0.0,0.05,4.67,0.22,4.675179141
2020-12-28 11:00:00,4.9105,0.22,4.9154257445,0.0505,0.0,0.0505,4.86,0.22,4.8649768756,4.8605,0.22,4.8654763641,0.0505,0.0,0.0505,4.8100000000000005,0.22,4.8150285565
2020-12-28 11:30:00,4.9705,0.2195,4.9753442594,0.0505,-0.0005,0.0505024752,4.92,0.22,4.9249162429,4.9105,0.2195,4.9154033914,0.0505,-0.0005,0.0505024752,4.86,0.22,4.8649768756
2020-12-28 12:00:00,4.971,0.2195,4.9758437727,0.051000000000000004,-0.0005,0.0510024509,4.92,0.22,4.9249162429,4.931,0.2195,4.9358830264,0.051000000000000004,-0.0005,0.0510024509,4.88,0.22,4.8849564993
2020-12-28 12:30:00,5.1405,0.22,5.1452055595,0.0505,0.0,0.0505,5.09,0.22,5.0947522020000005,5.0805,0.22,5.0852610798,0.0505,0.0,0.0505,5.03,0.22,5.0348088345
2020-12-28 13:00:00,4.7305,0.09,4.7313560688,0.0505,0.0,0.0505,4.68,0.09,4.6808653046,4.6705,0.09,4.6713670644,0.0505,0.0,0.0505,4.62,0.09,4.6208765402
2020-12-28 13:30:00,4.7805,0.09,4.7813471167,0.0505,0.0,0.0505,4.73,0.09,4.7308561593,4.7205,0.09,4.721357882,0.0505,0.0,0.0505,4.67,0.09,4.6708671572
2020-12-28 14:00:00,4.6305,0.09,4.631374553,0.0505,0.0,0.0505,4.58,0.09,4.5808841941,4.5705,0.09,4.5713860316,0.0505,0.0,0.0505,4.52,0.09,4.5208959289
2020-12-28 14:30:00,4.4905,0.09,4.4914018135,0.0505,0.0,0.0505,4.44,0.09,4.4409120685,4.4405,0.09,4.4414119658,0.0505,0.0,0.0505,4.39,0.09,4.3909224543
2020-12-28 15:00:00,4.431,0.08950000000000001,4.4319037952,0.051000000000000004,-0.0005,0.0510024509,4.38,0.09,4.38092456,4.381,0.08950000000000001,4.381914108,0.051000000000000004,-0.0005,0.0510024509,4.33,0.09,4.3309352339
2020-12-28 15:30:00,4.45,0.09,4.4509100193,0.05,0.0,0.05,4.4,0.09,4.4009203583,4.4,0.09,4.4009203583,0.05,0.0,0.05,4.35,0.09,4.3509309349
2020-12-28 16:00:00,4.5805,0.09,4.5813840976,0.0505,0.0,0.0505,4.53,0.09,4.5308939515,4.5305,0.09,4.5313938529,0.0505,0.0,0.0505,4.48,0.09,4.4809039267
2020-12-28 16:30:00,4.7905,0.09,4.7913453486,0.0505,0.0,0.0505,4.74,0.09,4.7408543534,4.7305,0.09,4.7313560688,0.0505,0.0,0.0505,4.68,0.09,4.6808653046
2020-12-28 17:00:00,5.1105,0.12,5.11190867,0.0505,0.0,0.0505,5.06,0.12,5.0614227249,5.0505,0.12,5.0519254003,0.0505,0.0,0.0505,5.0,0.12,5.0014397927
2020-12-28 17:30:00,5.3285,0.12,5.3298510533,0.0485,0.0,0.0485,5.28,0.12,5.2813634603,5.2785,0.12,5.2798638477,0.0485,0.0,0.0485,5.23,0.12,5.2313764919
2020-12-28 18:00:00,5.3705,0.09,5.3712540668,0.0505,0.0,0.0505,5.32,0.09,5.3207612237,5.3105,0.09,5.3112625853,0.0505,0.0,0.0505,5.26,0.09,5.2607699056
2020-12-28 18:30:00,5.2705,0.09,5.271268372,0.0505,0.0,0.0505,5.22,0.09,5.2207758044,5.2205,0.09,5.2212757301,0.0505,0.0,0.0505,5.17,0.09,5.1707833062
2020-12-28 19:00:00,5.1405,0.09,5.1412878007,0.0505,0.0,0.0505,5.09,0.09,5.0907956156,5.0905,0.09,5.0912955375,0.0505,0.0,0.0505,5.04,0.09,5.0408035074
2020-12-28 19:30:00,4.9205000000000005,0.09,4.9213230183,0.0505,0.0,0.0505,4.87,0.09,4.8708315512,4.8705,0.09,4.8713314658,0.0505,0.0,0.0505,4.82,0.09,4.8208401757
2020-12-28 20:00:00,4.668,0.05,4.668267773,0.048,0.0,0.048,4.62,0.05,4.6202705548,4.608,0.05,4.6082712594,0.048,0.0,0.048,4.5600000000000005,0.05,4.5602741146
2020-12-28 20:30:00,4.401,0.02,4.401045444,0.051000000000000004,0.0,0.051000000000000004,4.35,0.02,4.3500459768,4.351,0.02,4.3510459662,0.051000000000000004,0.0,0.051000000000000004,4.3,0.02,4.3000465114
2020-12-28 21:00:00,4.181,0.35000000000000003,4.1956240299,0.051000000000000004,0.0,0.051000000000000004,4.13,0.35000000000000003,4.1448039761,4.201,0.35000000000000003,4.2155546492,0.051000000000000004,0.0,0.051000000000000004,4.15,0.35000000000000003,4.1647328846
2020-12-28 21:30:00,3.951,0.72,4.016067853,0.051000000000000004,0.0,0.051000000000000004,3.9,0.72,3.9659046887000002,4.041,0.72,4.1046413972,0.051000000000000004,0.0,0.051000000000000004,3.99,0.72,4.0544420085
2020-12-28 22:00:00,4.011,0.77,4.0842405659,0.051000000000000004,0.0,0.051000000000000004,3.96,0.77,4.0341665806,4.101,0.77,4.1726611413,0.051000000000000004,0.0,0.051000000000000004,4.05,0.77,4.1225477559
2020-12-28 22:30:00,4.1515,0.64,4.2005418996,0.051500000000000004,0.0,0.051500000000000004,4.1,0.64,4.1496505877,4.2115,0.64,4.2598512005,0.051500000000000004,0.0,0.051500000000000004,4.16,0.64,4.2089428601
2020-12-28 23:00:00,3.9015,0.8200000000000001,3.9867408055,0.051500000000000004,0.0,0.051500000000000004,3.85,0.8200000000000001,3.9363561831,3.9815,0.8200000000000001,4.0650636219,0.051500000000000004,0.0,0.051500000000000004,3.93,0.8200000000000001,4.0146357244
2020-12-28 23:30:00,3.6715,0.22,3.6780854055,0.051500000000000004,0.0,0.051500000000000004,3.62,0.22,3.6266789215,3.6615,0.22,3.6681033587,0.051500000000000004,0.0,0.051500000000000004,3.61,0.22,3.6166973885
2020-12-29 00:00:00,3.4915000000000003,0.02,3.4915572815,0.051500000000000004,0.0,0.051500000000000004,3.44,0.02,3.440058139,3.4515000000000002,0.02,3.4515579453000003,0.051500000000000004,0.0,0.051500000000000004,3.4,0.02,3.400058823
2020-12-29 00:30:00,3.5995,0.02,3.5995555628,0.0495,0.0,0.0495,3.55,0.02,3.5500563376,3.5395,0.02,3.5395565047,0.0495,0.0,0.0495,3.49,0.02,3.4900573061
2020-12-29 01:00:00,3.8915,0.71,3.9557391534,0.051500000000000004,0.0,0.051500000000000004,3.84,0.71,3.9050864267,3.9615,0.71,4.0246220009,0.051500000000000004,0.0,0.051500000000000004,3.91,0.71,3.9739401103
2020-12-29 01:30:00,3.8915,0.8200000000000001,3.9769551481,0.051500000000000004,0.0,0.051500000000000004,3.84,0.8200000000000001,3.9265761167,3.9915000000000003,0.8200000000000001,4.0748585558,0.051500000000000004,0.0,0.051500000000000004,3.94,0.8200000000000001,4.0244254248
2020-12-29 02:00:00,3.892,0.12,3.8938495092,0.052000000000000005,0.0,0.052000000000000005,3.84,0.12,3.8418745425000003,3.842,0.12,3.8438735671,0.052000000000000005,0.0,0.052000000000000005,3.79,0.12,3.7918992603
2020-12-29 02:30:00,3.802,0.05,3.8023287601,0.052000000000000005,0.0,0.052000000000000005,3.75,0.05,3.7503333185,3.752,0.05,3.7523331409000003,0.052000000000000005,0.0,0.052000000000000005,3.7,0.05,3.7003378224
2020-12-29 03:00:00,3.7119999999999997,0.05,3.7123367304,0.052000000000000005,0.0,0.052000000000000005,3.66,0.05,3.6603415140999997,3.672,0.05,3.6723403982000002,0.052000000000000005,0.0,0.052000000000000005,3.62,0.05,3.6203452874
2020-12-29 03:30:00,3.622,0.05,3.6223450968,0.052000000000000005,0.0,0.052000000000000005,3.5700000000000003,0.05,3.5703501229,3.582,0.05,3.5823489501,0.052000000000000005,0.0,0.052000000000000005,3.5300000000000002,0.05,3.5303540899
2020-12-29 04:00:00,3.5220000000000002,0.02,3.5220567855000002,0.052000000000000005,0.0,0.052000000000000005,3.47,0.02,3.4700576364,3.482,0.02,3.4820574378,0.052000000000000005,0.0,0.052000000000000005,3.43,0.02,3.4300583085
2020-12-29 04:30:00,3.5220000000000002,0.02,3.5220567855000002,0.052000000000000005,0.0,0.052000000000000005,3.47,0.02,3.4700576364,3.482,0.02,3.4820574378,0.052000000000000005,0.0,0.052000000000000005,3.43,0.02,3.4300583085
2020-12-29 05:00:00,3.5220000000000002,0.05,3.5223548941000002,0.052000000000000005,0.0,0.052000000000000005,3.47,0.05,3.4703602119,3.482,0.05,3.4823589706,0.052000000000000005,0.0,0.052000000000000005,3.43,0.05,3.4303644121
2020-12-29 05:30:00,3.5220000000000002,0.05,3.5223548941000002,0.052000000000000005,0.0,0.052000000000000005,3.47,0.05,3.4703602119,3.482,0.05,3.4823589706,0.052000000000000005,0.0,0.052000000000000005,3.43,0.05,3.4303644121
2020-12-29 06:00:00,3.572,0.07,3.5726858244,0.052000000000000005,0.0,0.052000000000000005,3.52,0.07,3.5206959539,3.532,0.07,3.5326935899,0.052000000000000005,0.0,0.052000000000000005,3.48,0.07,3.4807039518
2020-12-29 06:30:00,3.7720000000000002,0.09,3.7730735482,0.052000000000000005,0.0,0.052000000000000005,3.7199999999999998,0.09,3.7210885504,3.7119999999999997,0.09,3.7130908957,0.052000000000000005,0.0,0.052000000000000005,3.66,0.09,3.6611063902
2020-12-29 07:00:00,3.942,0.14,3.9444852643,0.052000000000000005,0.0,0.052000000000000005,3.89,0.14,3.892518465,3.892,0.14,3.8945171716,0.052000000000000005,0.0,0.052000000000000005,3.84,0.14,3.8425512358000002
2020-12-29 07:30:00,4.032,0.11,4.0335002169,0.052000000000000005,0.0,0.052000000000000005,3.98,0.11,3.9815198103,3.992,0.11,3.9935152435,0.052000000000000005,0.0,0.052000000000000005,3.94,0.11,3.9415352339
2020-12-29 08:00:00,4.032,0.11,4.0335002169,0.052000000000000005,0.0,0.052000000000000005,3.98,0.11,3.9815198103,3.992,0.11,3.9935152435,0.052000000000000005,0.0,0.052000000000000005,3.94,0.11,3.9415352339
2020-12-29 08:30:00,4.3225,0.19,4.3266738091,0.052500000000000005,0.0,0.052500000000000005,4.27,0.19,4.2742250760000005,4.2825,0.19,4.2867127557,0.052500000000000005,0.0,0.052500000000000005,4.23,0.19,4.2342649893
2020-12-29 09:00:00,4.5425,0.19,4.5464718464,0.052500000000000005,0.0,0.052500000000000005,4.49,0.19,4.4940182465,4.5025,0.19,4.5065071008,0.052500000000000005,0.0,0.052500000000000005,4.45,0.19,4.4540543329
2020-12-29 09:30:00,4.6625,0.19,4.6663697078,0.052500000000000005,0.0,0.052500000000000005,4.61,0.19,4.61391374,4.6225000000000005,0.19,4.6264031655,0.052500000000000005,0.0,0.052500000000000005,4.57,0.19,4.5739479665000005
2020-12-29 10:00:00,4.6645,0.192,4.6684498766,0.0545,0.002,0.0545366849,4.61,0.19,4.61391374,4.6245,0.192,4.6284840121,0.0545,0.002,0.0545366849,4.57,0.19,4.5739479665000005
2020-12-29 10:30:00,4.6675,0.1925,4.671467917,0.0575,0.0025,0.0575543222,4.61,0.19,4.61391374,4.6275,0.1925,4.6315021861,0.0575,0.0025,0.0575543222,4.57,0.19,4.5739479665000005
2020-12-29 11:00:00,4.558,0.232,4.5639005248,0.068,0.002,0.0680294054,4.49,0.23,4.4958870093,4.518,0.232,4.5239526965,0.068,0.002,0.0680294054,4.45,0.23,4.455939856
2020-12-29 11:30:00,4.6105,0.23,4.6162333401,0.060500000000000005,0.0,0.060500000000000005,4.55,0.23,4.5558094780000005,4.5605,0.23,4.5662961194000005,0.060500000000000005,0.0,0.060500000000000005,4.5,0.23,4.5058739441
2020-12-29 12:00:00,4.9725,0.23,4.9778164139,0.052500000000000005,0.0,0.052500000000000005,4.92,0.23,4.9253730823,4.9125,0.23,4.9178812765,0.052500000000000005,0.0,0.052500000000000005,4.86,0.23,4.865439343
2020-12-29 12:30:00,5.1125,0.2305,5.1176934746,0.052500000000000005,0.0005,0.0525023809,5.06,0.23,5.0652245755,5.0625,0.2305,5.0677447154,0.052500000000000005,0.0005,0.0525023809,5.01,0.23,5.0152766624
2020-12-29 13:00:00,5.2125,0.23,5.217571873,0.052500000000000005,0.0,0.052500000000000005,5.16,0.23,5.1651234254,5.1525,0.23,5.1576308757,0.052500000000000005,0.0,0.052500000000000005,5.1,0.23,5.1051836402
2020-12-29 13:30:00,5.2625,0.21,5.266688357,0.052500000000000005,0.0,0.052500000000000005,5.21,0.21,5.2142305281,5.2025,0.21,5.2067366219,0.052500000000000005,0.0,0.052500000000000005,5.15,0.21,5.1542797751
2020-12-29 14:00:00,5.2925,0.21,5.2966646345,0.052500000000000005,0.0,0.052500000000000005,5.24,0.21,5.244206327,5.2425,0.21,5.2467043227,0.052500000000000005,0.0,0.052500000000000005,5.19,0.21,5.1942468174
2020-12-29 14:30:00,5.2925,0.21,5.2966646345,0.052500000000000005,0.0,0.052500000000000005,5.24,0.21,5.244206327,5.2425,0.21,5.2467043227,0.052500000000000005,0.0,0.052500000000000005,5.19,0.21,5.1942468174
2020-12-29 15:00:00,4.7125,0.05,4.7127652445,0.052500000000000005,0.0,0.052500000000000005,4.66,0.05,4.6602682326,4.6525,0.05,4.652768665,0.052500000000000005,0.0,0.052500000000000005,4.6,0.05,4.6002717311
2020-12-29 15:30:00,4.6325,0.05,4.6327698248,0.052500000000000005,0.0,0.052500000000000005,4.58,0.05,4.5802729176,4.5725,0.05,4.5727733653,0.052500000000000005,0.0,0.052500000000000005,4.52,0.05,4.5202765402
2020-12-29 16:00:00,4.6625,0.05,4.6627680888,0.052500000000000005,0.0,0.052500000000000005,4.61,0.05,4.6102711417,4.6125,0.05,4.6127709947,0.052500000000000005,0.0,0.052500000000000005,4.5600000000000005,0.05,4.5602741146
2020-12-29 16:30:00,4.8525,0.08,4.8531594091,0.052500000000000005,0.0,0.052500000000000005,4.8,0.08,4.8006666204,4.7925,0.08,4.7931676635,0.052500000000000005,0.0,0.052500000000000005,4.74,0.08,4.7406750574
2020-12-29 17:00:00,5.2325,0.12,5.2338758344,0.052500000000000005,0.0,0.052500000000000005,5.18,0.12,5.181389775,5.1825,0.12,5.1838891047,0.052500000000000005,0.0,0.052500000000000005,5.13,0.12,5.1314033168
2020-12-29 17:30:00,5.452,0.15,5.4540630726,0.052000000000000005,0.0,0.052000000000000005,5.4,0.15,5.4020829316,5.402,0.15,5.4040821607,0.052000000000000005,0.0,0.052000000000000005,5.35,0.15,5.3521023906
2020-12-29 18:00:00,5.452,0.1,5.4529170175,0.052000000000000005,0.0,0.052000000000000005,5.4,0.1,5.4009258466,5.402,0.1,5.4029255038,0.052000000000000005,0.0,0.052000000000000005,5.35,0.1,5.3509344978
2020-12-29 18:30:00,5.362,0.1,5.3629324068,0.052000000000000005,0.0,0.052000000000000005,5.31,0.1,5.3109415361,5.302,0.1,5.3029429565,0.052000000000000005,0.0,0.052000000000000005,5.25,0.1,5.2509522946
2020-12-29 19:00:00,5.252,0.1,5.252951932,0.052000000000000005,0.0,0.052000000000000005,5.2,0.1,5.2009614496,5.192,0.1,5.1929629307,0.052000000000000005,0.0,0.052000000000000005,5.14,0.1,5.1409726706
2020-12-29 19:30:00,5.022,0.08,5.0226371559,0.052000000000000005,0.0,0.052000000000000005,4.97,0.08,4.9706438215,4.962,0.08,4.9626448593,0.052000000000000005,0.0,0.052000000000000005,4.91,0.08,4.9106516879
2020-12-29 20:00:00,4.732,0.51,4.7594037442,0.052000000000000005,0.0,0.052000000000000005,4.68,0.51,4.7077064479,4.782,0.51,4.8091188382,0.052000000000000005,0.0,0.052000000000000005,4.73,0.51,4.7574152646000005
2020-12-29 20:30:00,4.442,0.76,4.5065467933,0.052000000000000005,0.0,0.052000000000000005,4.39,0.76,4.4553002144,4.542,0.76,4.6051453832,0.052000000000000005,0.0,0.052000000000000005,4.49,0.76,4.553866489
2020-12-29 21:00:00,4.222,0.73,4.2846451428,0.052000000000000005,0.0,0.052000000000000005,4.17,0.73,4.2334146974,4.312,0.73,4.3733561483,0.052000000000000005,0.0,0.052000000000000005,4.26,0.73,4.3220943997
2020-12-29 21:30:00,3.992,0.7000000000000001,4.0529080917,0.052000000000000005,0.0,0.052000000000000005,3.94,0.7000000000000001,4.0016996389,4.092,0.7000000000000001,4.1514411955,0.052000000000000005,0.0,0.052000000000000005,4.04,0.7000000000000001,4.1001951173
2020-12-29 22:00:00,3.832,0.7000000000000001,3.895410633,0.052000000000000005,0.0,0.052000000000000005,3.7800000000000002,0.7000000000000001,3.844268461,3.922,0.7000000000000001,3.9839784136,0.052000000000000005,0.0,0.052000000000000005,3.87,0.7000000000000001,3.9327979861999998
2020-12-29 22:30:00,3.692,0.7000000000000001,3.7577738091,0.052000000000000005,0.0,0.052000000000000005,3.64,0.7000000000000001,3.7066966426,3.782,0.7000000000000001,3.8462350422,0.052000000000000005,0.0,0.052000000000000005,3.73,0.7000000000000001,3.7951152815
2020-12-29 23:00:00,3.932,0.8200000000000001,4.0165935816,0.052000000000000005,0.0,0.052000000000000005,3.88,0.8200000000000001,3.9657029642,4.032,0.8200000000000001,4.1145381272,0.052000000000000005,0.0,0.052000000000000005,3.98,0.8200000000000001,4.063594468
2020-12-29 23:30:00,3.762,0.41000000000000003,3.7842758885,0.052000000000000005,0.0,0.052000000000000005,3.71,0.41000000000000003,3.7325862348000003,3.782,0.41000000000000003,3.8041587769,0.052000000000000005,0.0,0.052000000000000005,3.73,0.41000000000000003,3.7524658559
2020-12-30 00:00:00,3.572,0.02,3.5720559906,0.052000000000000005,0.0,0.052000000000000005,3.52,0.02,3.5200568177,3.532,0.02,3.5320566247,0.052000000000000005,0.0,0.052000000000000005,3.48,0.02,3.4800574708
2020-12-30 00:30:00,3.692,0.02,3.6920541708,0.052000000000000005,0.0,0.052000000000000005,3.64,0.02,3.6400549446,3.652,0.02,3.6520547641,0.052000000000000005,0.0,0.052000000000000005,3.6,0.02,3.6000555551
2020-12-30 01:00:00,3.902,0.74,3.9715493198000003,0.052000000000000005,0.0,0.052000000000000005,3.85,0.74,3.9204719104,3.992,0.74,4.0600078818,0.052000000000000005,0.0,0.052000000000000005,3.94,0.74,4.0088901207
2020-12-30 01:30:00,3.902,0.8,3.9831650732,0.052000000000000005,0.0,0.052000000000000005,3.85,0.8,3.9322385482,3.992,0.8,4.0713712678,0.052000000000000005,0.0,0.052000000000000005,3.94,0.8,4.0203979902
2020-12-30 02:00:00,3.902,0.17,3.9057014735,0.052000000000000005,0.0,0.052000000000000005,3.85,0.17,3.8537514191,3.862,0.17,3.865739774,0.052000000000000005,0.0,0.052000000000000005,3.81,0.17,3.8137907651000003
2020-12-30 02:30:00,3.832,0.02,3.8320521917,0.052000000000000005,0.0,0.052000000000000005,3.7800000000000002,0.02,3.7800529097,3.792,0.02,3.7920527422,0.052000000000000005,0.0,0.052000000000000005,3.74,0.02,3.7400534756
2020-12-30 03:00:00,3.732,0.02,3.7320535902,0.052000000000000005,0.0,0.052000000000000005,3.68,0.02,3.6800543474,3.682,0.02,3.6820543179,0.052000000000000005,0.0,0.052000000000000005,3.63,0.02,3.630055096
2020-12-30 03:30:00,3.702,0.02,3.7020540244999998,0.052000000000000005,0.0,0.052000000000000005,3.65,0.02,3.6500547941,3.682,0.02,3.6820543179,0.052000000000000005,0.0,0.052000000000000005,3.63,0.02,3.630055096
2020-12-30 04:00:00,3.6225,0.07,3.6231762654,0.052500000000000005,0.0,0.052500000000000005,3.5700000000000003,0.07,3.5706862085999997,3.5825,0.07,3.5831838147,0.052500000000000005,0.0,0.052500000000000005,3.5300000000000002,0.07,3.5306939828
2020-12-30 04:30:00,3.5825,0.03,3.5826256084,0.052500000000000005,0.0,0.052500000000000005,3.5300000000000002,0.03,3.5301274765,3.5425,0.03,3.5426270267,0.052500000000000005,0.0,0.052500000000000005,3.49,0.03,3.4901289374
2020-12-30 05:00:00,3.5525,0.03,3.5526266691,0.052500000000000005,0.0,0.052500000000000005,3.5,0.03,3.5001285691,3.5125,0.03,3.5126281114999998,0.052500000000000005,0.0,0.052500000000000005,3.46,0.03,3.4601300554
2020-12-30 05:30:00,3.5525,0.03,3.5526266691,0.052500000000000005,0.0,0.052500000000000005,3.5,0.03,3.5001285691,3.5125,0.03,3.5126281114999998,0.052500000000000005,0.0,0.052500000000000005,3.46,0.03,3.4601300554
2020-12-30 06:00:00,3.6625,0.06,3.6629914346,0.052500000000000005,0.0,0.052500000000000005,3.61,0.06,3.6104985805,3.6125,0.06,3.6129982355,0.052500000000000005,0.0,0.052500000000000005,3.56,0.06,3.5605055821000002
2020-12-30 06:30:00,3.8825000000000003,0.08,3.8833241237,0.052500000000000005,0.0,0.052500000000000005,3.83,0.08,3.830835418,3.8425000000000002,0.08,3.8433327009,0.052500000000000005,0.0,0.052500000000000005,3.79,0.08,3.7908442331
2020-12-30 07:00:00,3.9825,0.72,4.0470614339,0.052500000000000005,0.0,0.052500000000000005,3.93,0.72,3.9954098663,4.0625,0.72,4.125809769,0.052500000000000005,0.0,0.052500000000000005,4.01,0.72,4.0741256731
2020-12-30 07:30:00,4.1525,0.46,4.1779009383,0.052500000000000005,0.0,0.052500000000000005,4.1,0.46,4.1257241789,4.1725,0.46,4.1977799192,0.052500000000000005,0.0,0.052500000000000005,4.12,0.46,4.1456000772
2020-12-30 08:00:00,4.2925,0.16,4.2954809102,0.052500000000000005,0.0,0.052500000000000005,4.24,0.16,4.243017794,4.2525,0.16,4.2555089296,0.052500000000000005,0.0,0.052500000000000005,4.2,0.16,4.2030465141
2020-12-30 08:30:00,4.4825,0.16,4.4853546404,0.052500000000000005,0.0,0.052500000000000005,4.43,0.16,4.4328884489,4.4425,0.16,4.4453803268,0.052500000000000005,0.0,0.052500000000000005,4.39,0.16,4.3929147499
2020-12-30 09:00:00,4.6725,0.16,4.6752386303,0.052500000000000005,0.0,0.052500000000000005,4.62,0.16,4.6227697325,4.6225000000000005,0.16,4.6252682355,0.052500000000000005,0.0,0.052500000000000005,4.57,0.16,4.5728000175
2020-12-30 09:30:00,4.7925,0.1605,4.7951868055,0.052500000000000005,0.0005,0.0525023809,4.74,0.16,4.7426996532,4.7425,0.1605,4.7452151163,0.052500000000000005,0.0005,0.0525023809,4.69,0.16,4.6927284175
2020-12-30 10:00:00,4.873,0.2205,4.877986188,0.053,0.0005,0.053002358400000005,4.82,0.22,4.8250181347000005,4.823,0.2205,4.8280378261,0.053,0.0005,0.053002358400000005,4.77,0.22,4.7750706801
2020-12-30 10:30:00,4.918,0.261,4.9249208115,0.058,0.001,0.058008620000000004,4.86,0.26,4.8669497635,4.858,0.261,4.8650061665,0.058,0.001,0.058008620000000004,4.8,0.26,4.8070365091
2020-12-30 11:00:00,4.804,0.28300000000000003,4.8123284385,0.064,0.003,0.0640702739,4.74,0.28,4.7482628402,4.744,0.28300000000000003,4.7524335871000005,0.064,0.003,0.0640702739,4.68,0.28,4.6883685862
2020-12-30 11:30:00,4.9635,0.2795,4.9713632436,0.053500000000000006,-0.0005,0.0535023364,4.91,0.28,4.9179772265,4.9035,0.2795,4.9114593045,0.053500000000000006,-0.0005,0.0535023364,4.85,0.28,4.8580757507
2020-12-30 12:00:00,4.994,0.25,5.0002535936,0.054,0.0,0.054,4.94,0.25,4.9463218658,4.944,0.25,4.9503167574999996,0.054,0.0,0.054,4.89,0.25,4.8963864227
2020-12-30 12:30:00,5.055,0.25,5.0611782225,0.055,0.0,0.055,5.0,0.25,5.0062460986,5.005,0.25,5.0112398665,0.055,0.0,0.055,4.95,0.25,4.9563091106
2020-12-30 13:00:00,5.0355,0.23,5.040749969,0.0555,0.0,0.0555,4.98,0.23,4.9853084157000005,4.9855,0.23,4.9908025657,0.0555,0.0,0.0555,4.93,0.23,4.9353621954
2020-12-30 13:30:00,5.006,0.2295,5.0112579509,0.056,-0.0005,0.0560022321,4.95,0.23,4.9553405534,4.946,0.2295,4.951321667,0.056,-0.0005,0.0560022321,4.89,0.23,4.8954060097
2020-12-30 14:00:00,5.0035,0.2295,5.0087605752,0.053500000000000006,-0.0005,0.0535023364,4.95,0.23,4.9553405534,4.9435,0.2295,4.9488243553,0.053500000000000006,-0.0005,0.0535023364,4.89,0.23,4.8954060097
2020-12-30 14:30:00,4.923,0.16,4.9255993544,0.053,0.0,0.053,4.87,0.16,4.8726276279,4.873,0.16,4.8756260111,0.053,0.0,0.053,4.82,0.16,4.8226548705
2020-12-30 15:00:00,4.9825,0.19,4.9861213633,0.052500000000000005,0.0,0.052500000000000005,4.93,0.19,4.9336598991,4.9225,0.19,4.9261654712,0.052500000000000005,0.0,0.052500000000000005,4.87,0.19,4.8737049562
2020-12-30 15:30:00,4.713,0.1,4.714060776,0.053,0.0,0.053,4.66,0.1,4.6610728379,4.663,0.1,4.6640721478,0.053,0.0,0.053,4.61,0.1,4.6110844711
2020-12-30 16:00:00,4.6325,0.04,4.6326726897,0.052500000000000005,0.0,0.052500000000000005,4.58,0.04,4.5801746692,4.5725,0.04,4.5726749556,0.052500000000000005,0.0,0.052500000000000005,4.52,0.04,4.5201769877
2020-12-30 16:30:00,4.8925,0.08,4.8931540186,0.052500000000000005,0.0,0.052500000000000005,4.84,0.08,4.8406611119,4.8425,0.08,4.8431607706,0.052500000000000005,0.0,0.052500000000000005,4.79,0.08,4.7906680119
2020-12-30 17:00:00,5.2625,0.12,5.2638679932,0.052500000000000005,0.0,0.052500000000000005,5.21,0.12,5.2113817745,5.2025,0.12,5.203883766,0.052500000000000005,0.0,0.052500000000000005,5.15,0.12,5.1513978685
2020-12-30 17:30:00,5.4725,0.1,5.4734135829,0.052500000000000005,0.0,0.052500000000000005,5.42,0.1,5.4209224307,5.4225,0.1,5.4234220055,0.052500000000000005,0.0,0.052500000000000005,5.37,0.1,5.370931018
2020-12-30 18:00:00,5.5325,0.1,5.5334036768,0.052500000000000005,0.0,0.052500000000000005,5.48,0.1,5.4809123328,5.4725,0.1,5.4734135829,0.052500000000000005,0.0,0.052500000000000005,5.42,0.1,5.4209224307
2020-12-30 18:30:00,5.5325,0.13,5.5340271277,0.052500000000000005,0.0,0.052500000000000005,5.48,0.13,5.4815417539,5.5025,0.13,5.5040354514,0.052500000000000005,0.0,0.052500000000000005,5.45,0.13,5.4515502382
2020-12-30 19:00:00,5.3725,0.1,5.3734305848,0.052500000000000005,0.0,0.052500000000000005,5.32,0.1,5.3209397666000005,5.3225,0.1,5.3234393253,0.052500000000000005,0.0,0.052500000000000005,5.27,0.1,5.2709486812
2020-12-30 19:30:00,5.1625,0.1,5.1634684322,0.052500000000000005,0.0,0.052500000000000005,5.11,0.1,5.1109783799,5.1125,0.1,5.1134779016,0.052500000000000005,0.0,0.052500000000000005,5.06,0.1,5.0609880458
2020-12-30 20:00:00,4.8425,0.05,4.8427581243,0.052500000000000005,0.0,0.052500000000000005,4.79,0.05,4.7902609532,4.7925,0.05,4.7927608171,0.052500000000000005,0.0,0.052500000000000005,4.74,0.05,4.7402637057
2020-12-30 20:30:00,4.6325,0.02,4.632543173,0.052500000000000005,0.0,0.052500000000000005,4.58,0.02,4.5800436679,4.5825,0.02,4.5825436441,0.052500000000000005,0.0,0.052500000000000005,4.53,0.02,4.5300441499
2020-12-30 21:00:00,4.3825,-0.01,4.382511409,0.052500000000000005,0.0,0.052500000000000005,4.33,-0.01,4.3300115473,4.3325,-0.01,4.3325115407,0.052500000000000005,0.0,0.052500000000000005,4.28,-0.01,4.2800116822
2020-12-30 21:30:00,4.1525,-0.05,4.1528010126,0.052500000000000005,0.0,0.052500000000000005,4.1,-0.05,4.1003048667,4.1125,-0.05,4.1128039401,0.052500000000000005,0.0,0.052500000000000005,4.06,-0.05,4.0603078701
2020-12-30 22:00:00,3.9525,-0.05,3.9528162429,0.052500000000000005,0.0,0.052500000000000005,3.9,-0.05,3.9003204997000003,3.9025,-0.05,3.9028202944,0.052500000000000005,0.0,0.052500000000000005,3.85,-0.05,3.8503246616
2020-12-30 22:30:00,3.7125,-0.11,3.7141292721,0.052500000000000005,0.0,0.052500000000000005,3.66,-0.11,3.6616526324,3.6725,-0.11,3.6741470099,0.052500000000000005,0.0,0.052500000000000005,3.62,-0.11,3.6216708851
2020-12-30 23:00:00,3.4625,-0.11,3.4642468518,0.052500000000000005,0.0,0.052500000000000005,3.41,-0.11,3.4117737322,3.4325,-0.11,3.4342621114,0.052500000000000005,0.0,0.052500000000000005,3.38,-0.11,3.3817894671
2020-12-30 23:30:00,3.2025,-0.11,3.2043885922,0.052500000000000005,0.0,0.052500000000000005,3.15,-0.11,3.1519200497,3.1625,-0.11,3.1644124652,0.052500000000000005,0.0,0.052500000000000005,3.11,-0.11,3.1119447296
2020-12-31 00:00:00,3.0125,-0.11,3.0145076298,0.052500000000000005,0.0,0.052500000000000005,2.96,-0.11,2.9620432137,2.9725,-0.11,2.9745346275,0.052500000000000005,0.0,0.052500000000000005,2.92,-0.11,2.9220711833
2020-12-31 00:30:00,3.5825,-0.01,3.5825139567,0.052500000000000005,0.0,0.052500000000000005,3.5300000000000002,-0.01,3.5300141643,3.5324999999999998,-0.01,3.5325141543000003,0.052500000000000005,0.0,0.052500000000000005,3.48,-0.01,3.4800143678
2020-12-31 01:00:00,3.9625,0.02,3.9625504729000003,0.052500000000000005,0.0,0.052500000000000005,3.91,0.02,3.9100511506,3.9125,0.02,3.9125511179,0.052500000000000005,0.0,0.052500000000000005,3.86,0.02,3.8600518131
2020-12-31 01:30:00,3.9625,0.02,3.9625504729000003,0.052500000000000005,0.0,0.052500000000000005,3.91,0.02,3.9100511506,3.9125,0.02,3.9125511179,0.052500000000000005,0.0,0.052500000000000005,3.86,0.02,3.8600518131
2020-12-31 02:00:00,3.8825000000000003,0.02,3.8825515129,0.052500000000000005,0.0,0.052500000000000005,3.83,0.02,3.830052219,3.8425000000000002,0.02,3.8425520491,0.052500000000000005,0.0,0.052500000000000005,3.79,0.02,3.7900527701
2020-12-31 02:30:00,3.8525,0.02,3.852551914,0.052500000000000005,0.0,0.052500000000000005,3.8,0.02,3.8000526312,3.8125,0.02,3.8125524587,0.052500000000000005,0.0,0.052500000000000005,3.76,0.02,3.7600531911
2020-12-31 03:00:00,3.7925,0.02,3.7925527353,0.052500000000000005,0.0,0.052500000000000005,3.74,0.02,3.7400534756,3.7525,0.02,3.7525532974,0.052500000000000005,0.0,0.052500000000000005,3.7,0.02,3.7000540537
2020-12-31 03:30:00,3.7925,0.02,3.7925527353,0.052500000000000005,0.0,0.052500000000000005,3.74,0.02,3.7400534756,3.7525,0.02,3.7525532974,0.052500000000000005,0.0,0.052500000000000005,3.7,0.02,3.7000540537
2020-12-31 04:00:00,3.7125,0.02,3.7125538717,0.052500000000000005,0.0,0.052500000000000005,3.66,0.02,3.6600546444,3.6725,0.02,3.6725544584,0.052500000000000005,0.0,0.052500000000000005,3.62,0.02,3.6200552482
2020-12-31 04:30:00,3.678,0.02,3.678054377,0.048,0.0,0.048,3.63,0.02,3.630055096,3.638,0.02,3.6380549748,0.048,0.0,0.048,3.59,0.02,3.5900557099
2020-12-31 05:00:00,3.6825,0.02,3.6825543105,0.052500000000000005,0.0,0.052500000000000005,3.63,0.02,3.630055096,3.6425,0.02,3.6425549069,0.052500000000000005,0.0,0.052500000000000005,3.59,0.02,3.5900557099
2020-12-31 05:30:00,3.6825,0.02,3.6825543105,0.052500000000000005,0.0,0.052500000000000005,3.63,0.02,3.630055096,3.6725,0.02,3.6725544584,0.052500000000000005,0.0,0.052500000000000005,3.62,0.02,3.6200552482
2020-12-31 06:00:00,3.7625,0.07,3.7631511065,0.052500000000000005,0.0,0.052500000000000005,3.71,0.07,3.7106603186,3.7225,0.07,3.7231581017,0.052500000000000005,0.0,0.052500000000000005,3.67,0.07,3.6706675142
2020-12-31 06:30:00,3.9725,0.78,4.0483522883,0.052500000000000005,0.0,0.052500000000000005,3.92,0.78,3.9968487587,4.0525,0.78,4.1268821464,0.052500000000000005,0.0,0.052500000000000005,4.0,0.78,4.0753404766
2020-12-31 07:00:00,4.0925,0.89,4.1881566649,0.052500000000000005,0.0,0.052500000000000005,4.04,0.89,4.1368707981,4.1925,0.89,4.2859253668,0.052500000000000005,0.0,0.052500000000000005,4.14,0.89,4.2345838048
