Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-31 07:30:00,4.2125,0.89,4.3054914063,0.052500000000000005,0.0,0.052500000000000005,4.16,0.89,4.2541391609,4.3125,0.89,4.4033800937,0.052500000000000005,0.0,0.052500000000000005,4.26,0.89,4.3519765624
2020-12-31 08:00:00,4.2725,0.89,4.3642131307,0.052500000000000005,0.0,0.052500000000000005,4.22,0.89,4.3128296975,4.3725,0.89,4.4621582502,0.052500000000000005,0.0,0.052500000000000005,4.32,0.89,4.4107255639
2020-12-31 08:30:00,4.5325,0.15,4.5349813947,0.052500000000000005,0.0,0.052500000000000005,4.48,0.15,4.4825104573,4.4925,0.15,4.4950034761,0.052500000000000005,0.0,0.052500000000000005,4.44,0.15,4.4425330612
2020-12-31 09:00:00,4.8025,0.18,4.8058720593,0.052500000000000005,0.0,0.052500000000000005,4.75,0.18,4.7534093028,4.7525,0.18,4.7559075107,0.052500000000000005,0.0,0.052500000000000005,4.7,0.18,4.7034455456
2020-12-31 09:30:00,4.9625,0.21,4.9669413375,0.052500000000000005,0.0,0.052500000000000005,4.91,0.21,4.9144887832,4.9025,0.21,4.906995644,0.052500000000000005,0.0,0.052500000000000005,4.85,0.21,4.8545442629
2020-12-31 10:00:00,4.9925,0.21050000000000002,4.996935711,0.052500000000000005,0.0005,0.0525023809,4.94,0.21,4.944461548,4.9425,0.21050000000000002,4.9469805437000005,0.052500000000000005,0.0005,0.0525023809,4.89,0.21,4.8945071253
2020-12-31 10:30:00,4.9685,0.214,4.973106499,0.0585,0.004,0.058636592700000004,4.91,0.21,4.9144887832,4.9185,0.214,4.9231532832,0.0585,0.004,0.058636592700000004,4.86,0.21,4.8645349212
2020-12-31 11:00:00,4.9455,0.244,4.9515155508,0.0655,0.004,0.0656220237,4.88,0.24,4.8858980751,4.8955,0.244,4.9015769146,0.0655,0.004,0.0656220237,4.83,0.24,4.8359590569
2020-12-31 11:30:00,4.908,0.2655,4.9151759124000005,0.068,0.0055000000000000005,0.0682220639,4.84,0.26,4.8469784402,4.858,0.2655,4.8652496596,0.068,0.0055000000000000005,0.0682220639,4.79,0.26,4.7970511775
2020-12-31 12:00:00,4.9065,0.29250000000000004,4.9152109314,0.0665,0.0025,0.0665469759,4.84,0.29,4.8486802328,4.8565000000000005,0.29250000000000004,4.8653004532,0.0665,0.0025,0.0665469759,4.79,0.29,4.7987706759
2020-12-31 12:30:00,4.9695,0.273,4.9769929928,0.0695,0.003,0.0695647181,4.9,0.27,4.9074331376,4.9295,0.273,4.9370537013,0.0695,0.003,0.0695647181,4.86,0.27,4.8674942219
2020-12-31 13:00:00,5.08,0.272,5.0872766781,0.06,0.002,0.0600333241,5.02,0.27,5.0272557126,5.03,0.272,5.0373489059,0.06,0.002,0.0600333241,4.97,0.27,4.9773286008
2020-12-31 13:30:00,4.9555,0.2745,4.9630968659,0.0655,0.0045000000000000005,0.0656543982,4.89,0.27,4.8974483152,4.9055,0.2745,4.9131741777,0.0655,0.0045000000000000005,0.0656543982,4.84,0.27,4.8475251418
2020-12-31 14:00:00,4.9015,0.2715,4.9090135974999995,0.061500000000000006,0.0015,0.06151829,4.84,0.27,4.8475251418,4.8415,0.2715,4.8491065672,0.061500000000000006,0.0015,0.06151829,4.78,0.27,4.7876194502
2020-12-31 14:30:00,4.86,0.22,4.8649768756,0.06,0.0,0.06,4.8,0.22,4.8050390217,4.8100000000000005,0.22,4.8150285565,0.06,0.0,0.06,4.75,0.22,4.7550920075
2020-12-31 15:00:00,4.927,0.2185,4.9318425816,0.057,-0.0015,0.0570197334,4.87,0.22,4.8749666666,4.877,0.2185,4.8818921793,0.057,-0.0015,0.0570197334,4.82,0.22,4.8250181347000005
2020-12-31 15:30:00,4.955,0.1895,4.9586223137,0.055,-0.0005,0.0550022727,4.9,0.19,4.9036822899,4.905,0.1895,4.908659211,0.055,-0.0005,0.0550022727,4.85,0.19,4.8537202227
2020-12-31 16:00:00,5.113,0.1595,5.1154871958,0.053,-0.0005,0.053002358400000005,5.06,0.16,5.0625290123,5.063,0.1595,5.0655117461,0.053,-0.0005,0.053002358400000005,5.01,0.16,5.0125542391
2020-12-31 16:30:00,5.422,0.16,5.4243602388,0.052000000000000005,0.0,0.052000000000000005,5.37,0.16,5.3723830839,5.372,0.16,5.3743821971,0.052000000000000005,0.0,0.052000000000000005,5.32,0.16,5.3224054712
2020-12-31 17:00:00,5.912,0.28,5.9186268678000005,0.052000000000000005,0.0,0.052000000000000005,5.86,0.28,5.866685606,5.862,0.28,5.8686833276,0.052000000000000005,0.0,0.052000000000000005,5.8100000000000005,0.28,5.816743075
2020-12-31 17:30:00,6.132,0.28,6.1383893653,0.052000000000000005,0.0,0.052000000000000005,6.08,0.28,6.0864439536,6.072,0.28,6.0784524346,0.052000000000000005,0.0,0.052000000000000005,6.02,0.28,6.02650811
2020-12-31 18:00:00,6.202,0.28,6.2083173244,0.052000000000000005,0.0,0.052000000000000005,6.15,0.28,6.1563706841,6.142,0.28,6.1483789734,0.052000000000000005,0.0,0.052000000000000005,6.09,0.28,6.0964333835
2020-12-31 18:30:00,6.132,0.23,6.1363119217,0.052000000000000005,0.0,0.052000000000000005,6.08,0.23,6.0843487737,6.082,0.23,6.0863473447,0.052000000000000005,0.0,0.052000000000000005,6.03,0.23,6.0343848071
2020-12-31 19:00:00,5.562,0.13,5.5635190303,0.052000000000000005,0.0,0.052000000000000005,5.51,0.13,5.511533362,5.5120000000000005,0.13,5.5135328057,0.052000000000000005,0.0,0.052000000000000005,5.46,0.13,5.4615473998
2020-12-31 19:30:00,5.192,0.07,5.1924718584,0.052000000000000005,0.0,0.052000000000000005,5.14,0.07,5.1404766316,5.142,0.07,5.1424764462,0.052000000000000005,0.0,0.052000000000000005,5.09,0.07,5.0904813132
2020-12-31 20:00:00,4.952,0.02,4.9520403876,0.052000000000000005,0.0,0.052000000000000005,4.9,0.02,4.9000408162,4.892,0.02,4.8920408829,0.052000000000000005,0.0,0.052000000000000005,4.84,0.02,4.8400413221
2020-12-31 20:30:00,4.692,0.02,4.6920426256,0.052000000000000005,0.0,0.052000000000000005,4.64,0.02,4.6400431032,4.642,0.02,4.6420430847,0.052000000000000005,0.0,0.052000000000000005,4.59,0.02,4.5900435728
2020-12-31 21:00:00,4.452,0.02,4.4520449234,0.052000000000000005,0.0,0.052000000000000005,4.4,0.02,4.4000454543,4.412,0.02,4.4120453307,0.052000000000000005,0.0,0.052000000000000005,4.36,0.02,4.3600458713
2020-12-31 21:30:00,4.132,0.7000000000000001,4.1908738945,0.052000000000000005,0.0,0.052000000000000005,4.08,0.7000000000000001,4.1396135085,4.232,0.7000000000000001,4.2895016028,0.052000000000000005,0.0,0.052000000000000005,4.18,0.7000000000000001,4.2382071681
2020-12-31 22:00:00,3.932,0.7000000000000001,3.9938232309,0.052000000000000005,0.0,0.052000000000000005,3.88,0.7000000000000001,3.9426387103,4.032,0.7000000000000001,4.0923127935,0.052000000000000005,0.0,0.052000000000000005,3.98,0.7000000000000001,4.0410889621
2020-12-31 22:30:00,3.762,0.68,3.8229627254,0.052000000000000005,0.0,0.052000000000000005,3.71,0.68,3.7718032823,3.862,0.68,3.9214084205,0.052000000000000005,0.0,0.052000000000000005,3.81,0.68,3.8702067128
2020-12-31 23:00:00,3.572,0.64,3.6288819215,0.052000000000000005,0.0,0.052000000000000005,3.52,0.64,3.577708764,3.672,0.64,3.7273561676,0.052000000000000005,0.0,0.052000000000000005,3.62,0.64,3.6761392792
2020-12-31 23:30:00,3.432,0.64,3.4911637027999998,0.052000000000000005,0.0,0.052000000000000005,3.38,0.64,3.440058139,3.512,0.64,3.5698380916,0.052000000000000005,0.0,0.052000000000000005,3.46,0.64,3.5186929391
2021-01-01 00:00:00,3.282,0.64,3.343818775,0.052000000000000005,0.0,0.052000000000000005,3.23,0.64,3.2927951652,3.382,0.64,3.4420232422,0.052000000000000005,0.0,0.052000000000000005,3.33,0.64,3.3909438214
2021-01-01 00:30:00,3.432,0.64,3.4911637027999998,0.052000000000000005,0.0,0.052000000000000005,3.38,0.64,3.440058139,3.5220000000000002,0.64,3.5796765217,0.052000000000000005,0.0,0.052000000000000005,3.47,0.64,3.5285266047
2021-01-01 01:00:00,3.732,0.64,3.7864791033,0.052000000000000005,0.0,0.052000000000000005,3.68,0.64,3.7352376096,3.8120000000000003,0.64,3.8653517304,0.052000000000000005,0.0,0.052000000000000005,3.76,0.64,3.8140791811
2021-01-01 01:30:00,3.6705,0.64,3.7258784535,0.0505,0.0,0.0505,3.62,0.64,3.6761392792,3.7605,0.64,3.8145720926,0.0505,0.0,0.0505,3.71,0.64,3.7647974713
2021-01-01 02:00:00,3.512,0.64,3.5698380916,0.052000000000000005,0.0,0.052000000000000005,3.46,0.64,3.5186929391,3.602,0.64,3.658415504,0.052000000000000005,0.0,0.052000000000000005,3.55,0.64,3.6072288533
2021-01-01 02:30:00,3.442,0.53,3.4825657208000003,0.052000000000000005,0.0,0.052000000000000005,3.39,0.53,3.4311805549,3.512,0.53,3.5517663211,0.052000000000000005,0.0,0.052000000000000005,3.46,0.53,3.5003571246
2021-01-01 03:00:00,3.732,-0.03,3.7321205768,0.052000000000000005,0.0,0.052000000000000005,3.68,-0.03,3.6801222806,3.692,-0.03,3.6921218831,0.052000000000000005,0.0,0.052000000000000005,3.64,-0.03,3.6401236243
2021-01-01 03:30:00,3.912,0.03,3.912115029,0.052000000000000005,0.0,0.052000000000000005,3.86,0.03,3.8601165786,3.872,0.03,3.8721162173,0.052000000000000005,0.0,0.052000000000000005,3.8200000000000003,0.03,3.8201177992
2021-01-01 04:00:00,3.822,0.03,3.8221177376,0.052000000000000005,0.0,0.052000000000000005,3.77,0.03,3.7701193615,3.7720000000000002,0.03,3.7721192982,0.052000000000000005,0.0,0.052000000000000005,3.7199999999999998,0.03,3.7201209658
2021-01-01 04:30:00,3.752,0.03,3.7521199341,0.052000000000000005,0.0,0.052000000000000005,3.7,0.03,3.7001216196,3.7119999999999997,0.03,3.7121212265,0.052000000000000005,0.0,0.052000000000000005,3.66,0.03,3.6601229487999998
2021-01-01 05:00:00,3.702,0.03,3.7021215539,0.052000000000000005,0.0,0.052000000000000005,3.65,0.03,3.6501232856,3.662,0.03,3.6621228816,0.052000000000000005,0.0,0.052000000000000005,3.61,0.03,3.6101246516
2021-01-01 05:30:00,3.702,0.03,3.7021215539,0.052000000000000005,0.0,0.052000000000000005,3.65,0.03,3.6501232856,3.662,0.03,3.6621228816,0.052000000000000005,0.0,0.052000000000000005,3.61,0.03,3.6101246516
2021-01-01 06:00:00,3.702,0.05,3.7023376399,0.052000000000000005,0.0,0.052000000000000005,3.65,0.05,3.6503424497,3.662,0.05,3.6623413276,0.052000000000000005,0.0,0.052000000000000005,3.61,0.05,3.6103462438
2021-01-01 06:30:00,3.852,0.09,3.8530512584,0.052000000000000005,0.0,0.052000000000000005,3.8,0.09,3.8010656401,3.8120000000000003,0.09,3.8130622864,0.052000000000000005,0.0,0.052000000000000005,3.76,0.09,3.7610769734
2021-01-01 07:00:00,3.982,0.09,3.9830169470000003,0.052000000000000005,0.0,0.052000000000000005,3.93,0.09,3.9310303993,3.932,0.09,3.9330298753,0.052000000000000005,0.0,0.052000000000000005,3.88,0.09,3.8810436741
2021-01-01 07:30:00,3.982,0.09,3.9830169470000003,0.052000000000000005,0.0,0.052000000000000005,3.93,0.09,3.9310303993,3.932,0.09,3.9330298753,0.052000000000000005,0.0,0.052000000000000005,3.88,0.09,3.8810436741
2021-01-01 08:00:00,3.912,0.09,3.9130351391,0.052000000000000005,0.0,0.052000000000000005,3.86,0.09,3.8610490802,3.872,0.09,3.8730458298,0.052000000000000005,0.0,0.052000000000000005,3.8200000000000003,0.09,3.8210600623
2021-01-01 08:30:00,4.032,0.09,4.0330043392,0.052000000000000005,0.0,0.052000000000000005,3.98,0.09,3.9810174579,3.992,0.09,3.9930144002,0.052000000000000005,0.0,0.052000000000000005,3.94,0.09,3.9410277847
2021-01-01 09:00:00,4.222,0.15,4.2246637736,0.052000000000000005,0.0,0.052000000000000005,4.17,0.15,4.1726969696,4.182,0.15,4.1846892358,0.052000000000000005,0.0,0.052000000000000005,4.13,0.15,4.1327230732
2021-01-01 09:30:00,4.482,0.11,4.4833496406,0.052000000000000005,0.0,0.052000000000000005,4.43,0.11,4.431365478,4.432,0.11,4.433364862,0.052000000000000005,0.0,0.052000000000000005,4.38,0.11,4.3813810608
2021-01-01 10:00:00,4.592,0.11,4.5933173198,0.052000000000000005,0.0,0.052000000000000005,4.54,0.11,4.5413324036,4.542,0.11,4.5433318171,0.052000000000000005,0.0,0.052000000000000005,4.49,0.11,4.4913472366
2021-01-01 10:30:00,4.802,0.15,4.8043422026,0.052000000000000005,0.0,0.052000000000000005,4.75,0.15,4.7523678309,4.752,0.15,4.7543668348,0.052000000000000005,0.0,0.052000000000000005,4.7,0.15,4.7023930078
2021-01-01 11:00:00,4.962,0.15,4.9642667132,0.052000000000000005,0.0,0.052000000000000005,4.91,0.15,4.9122907080000004,4.902,0.15,4.9042944447,0.052000000000000005,0.0,0.052000000000000005,4.85,0.15,4.8523190332
2021-01-01 11:30:00,5.0125,0.1505,5.0147588676,0.052500000000000005,0.0005,0.0525023809,4.96,0.15,4.9622676268,4.9625,0.1505,4.9647816165,0.052500000000000005,0.0005,0.0525023809,4.91,0.15,4.9122907080000004
2021-01-01 12:00:00,5.0925,0.1505,5.0947233978,0.052500000000000005,0.0005,0.0525023809,5.04,0.15,5.0422316488,5.0325,0.1505,5.0347498945,0.052500000000000005,0.0005,0.0525023809,4.98,0.15,4.982258524
2021-01-01 12:30:00,5.174,0.1505,5.1761883901,0.054,0.0005,0.0540023148,5.12,0.15,5.1221967943,5.114,0.1505,5.1162140544,0.054,0.0005,0.0540023148,5.06,0.15,5.0622228319
2021-01-01 13:00:00,5.2535,0.191,5.2569709196,0.053500000000000006,0.001,0.05350934500000001,5.2,0.19,5.2034699961,5.1835,0.191,5.1870177607,0.053500000000000006,0.001,0.05350934500000001,5.13,0.19,5.1335173127000004
2021-01-01 13:30:00,5.1635,0.16,5.1659783439,0.053500000000000006,0.0,0.053500000000000006,5.11,0.16,5.1125042787,5.1035,0.16,5.1060074667,0.053500000000000006,0.0,0.053500000000000006,5.05,0.16,5.0525340177
2021-01-01 14:00:00,5.0425,0.159,5.0450061695,0.052500000000000005,-0.001,0.0525095229,4.99,0.16,4.9925644713,4.9825,0.159,4.9850363339,0.052500000000000005,-0.001,0.0525095229,4.93,0.16,4.9325956656
2021-01-01 14:30:00,4.9725,0.159,4.975041432,0.052500000000000005,-0.001,0.0525095229,4.92,0.16,4.9226009385000005,4.9125,0.159,4.9150724562,0.052500000000000005,-0.001,0.0525095229,4.86,0.16,4.8626330316
2021-01-01 15:00:00,4.9719999999999995,0.13,4.9736992269,0.052000000000000005,0.0,0.052000000000000005,4.92,0.13,4.92171718,4.912,0.13,4.9137199757,0.052000000000000005,0.0,0.052000000000000005,4.86,0.13,4.8617383722
2021-01-01 15:30:00,4.9719999999999995,0.13,4.9736992269,0.052000000000000005,0.0,0.052000000000000005,4.92,0.13,4.92171718,4.912,0.13,4.9137199757,0.052000000000000005,0.0,0.052000000000000005,4.86,0.13,4.8617383722
2021-01-01 16:00:00,5.152,0.16,5.1544838733,0.052000000000000005,0.0,0.052000000000000005,5.1,0.16,5.1025091867,5.102,0.16,5.1045082035,0.052000000000000005,0.0,0.052000000000000005,5.05,0.16,5.0525340177
2021-01-01 16:30:00,5.392,0.16,5.3943733649,0.052000000000000005,0.0,0.052000000000000005,5.34,0.16,5.342396466,5.332,0.16,5.33440006,0.052000000000000005,0.0,0.052000000000000005,5.28,0.16,5.2824236862
2021-01-01 17:00:00,5.312,0.13,5.3135904998,0.052000000000000005,0.0,0.052000000000000005,5.26,0.13,5.2616062186,5.252,0.13,5.2536086645,0.052000000000000005,0.0,0.052000000000000005,5.2,0.13,5.2016247462
2021-01-01 17:30:00,5.312,0.09,5.31276237,0.052000000000000005,0.0,0.052000000000000005,5.26,0.09,5.2607699056,5.252,0.09,5.2527710782,0.052000000000000005,0.0,0.052000000000000005,5.2,0.09,5.2007787878
2021-01-01 18:00:00,5.332,0.09,5.3327595108,0.052000000000000005,0.0,0.052000000000000005,5.28,0.09,5.2807669897,5.272,0.09,5.2727681534,0.052000000000000005,0.0,0.052000000000000005,5.22,0.09,5.2207758044
2021-01-01 18:30:00,5.2620000000000005,0.09,5.262769613,0.052000000000000005,0.0,0.052000000000000005,5.21,0.09,5.2107772933,5.212,0.09,5.2127769950000005,0.052000000000000005,0.0,0.052000000000000005,5.16,0.09,5.160784824
2021-01-01 19:00:00,5.082,0.04,5.0821574159,0.052000000000000005,0.0,0.052000000000000005,5.03,0.04,5.0301590432,5.012,0.04,5.0121596144,0.052000000000000005,0.0,0.052000000000000005,4.96,0.04,4.9601612877
2021-01-01 19:30:00,4.802,0.04,4.8021665944,0.052000000000000005,0.0,0.052000000000000005,4.75,0.04,4.7501684181,4.752,0.04,4.7521683472,0.052000000000000005,0.0,0.052000000000000005,4.7,0.04,4.7001702096999995
2021-01-01 20:00:00,4.482,-0.02,4.4820446227,0.052000000000000005,0.0,0.052000000000000005,4.43,-0.02,4.4300451465,4.442,-0.02,4.4420450245,0.052000000000000005,0.0,0.052000000000000005,4.39,-0.02,4.3900455579
2021-01-01 20:30:00,4.352,0.0,4.352,0.052000000000000005,0.0,0.052000000000000005,4.3,0.0,4.3,4.302,0.0,4.302,0.052000000000000005,0.0,0.052000000000000005,4.25,0.0,4.25
2021-01-01 21:00:00,4.182,0.0,4.182,0.052000000000000005,0.0,0.052000000000000005,4.13,0.0,4.13,4.132,0.0,4.132,0.052000000000000005,0.0,0.052000000000000005,4.08,0.0,4.08
2021-01-01 21:30:00,3.9619999999999997,0.52,3.9959784784,0.052000000000000005,0.0,0.052000000000000005,3.91,0.52,3.9444264475,4.022,0.52,4.0554758044,0.052000000000000005,0.0,0.052000000000000005,3.9699999999999998,0.52,4.0039105884
2021-01-01 22:00:00,3.742,0.67,3.8015081218,0.052000000000000005,0.0,0.052000000000000005,3.69,0.67,3.7503333185,3.842,0.67,3.8999825641,0.052000000000000005,0.0,0.052000000000000005,3.79,0.67,3.848766036
2021-01-01 22:30:00,3.542,0.67,3.6048112295,0.052000000000000005,0.0,0.052000000000000005,3.49,0.67,3.5537304343000002,3.642,0.67,3.7031154451,0.052000000000000005,0.0,0.052000000000000005,3.59,0.67,3.6519857612
2021-01-01 23:00:00,3.342,0.28,3.3537089915,0.052000000000000005,0.0,0.052000000000000005,3.29,0.28,3.3018933962,3.382,0.28,3.3935709805,0.052000000000000005,0.0,0.052000000000000005,3.33,0.28,3.341751038
2021-01-01 23:30:00,3.092,-0.11,3.0939560436,0.052000000000000005,0.0,0.052000000000000005,3.04,-0.11,3.0419894806,3.062,-0.11,3.0639751957,0.052000000000000005,0.0,0.052000000000000005,3.01,-0.11,3.0120092961
2021-01-02 00:00:00,2.9619999999999997,-0.11,2.9640418351,0.052000000000000005,0.0,0.052000000000000005,2.91,-0.11,2.9120782956999998,2.922,-0.11,2.9240697666,0.052000000000000005,0.0,0.052000000000000005,2.87,-0.11,2.8721072403
2021-01-02 00:30:00,3.352,-0.05,3.352372891,0.052000000000000005,0.0,0.052000000000000005,3.3,-0.05,3.3003787661,3.322,-0.05,3.3223762580000002,0.052000000000000005,0.0,0.052000000000000005,3.27,-0.05,3.2703822407
2021-01-02 01:00:00,3.942,0.02,3.9420507353,0.052000000000000005,0.0,0.052000000000000005,3.89,0.02,3.8900514135,3.902,0.02,3.9020512554,0.052000000000000005,0.0,0.052000000000000005,3.85,0.02,3.8500519477
2021-01-02 01:30:00,3.8915,0.02,3.8915513937,0.051500000000000004,0.0,0.051500000000000004,3.84,0.02,3.840052083,3.8415,0.02,3.8415520626,0.051500000000000004,0.0,0.051500000000000004,3.79,0.02,3.7900527701
2021-01-02 02:00:00,3.852,0.02,3.8520519207,0.052000000000000005,0.0,0.052000000000000005,3.8,0.02,3.8000526312,3.8120000000000003,0.02,3.8120524655,0.052000000000000005,0.0,0.052000000000000005,3.76,0.02,3.7600531911
2021-01-02 02:30:00,3.8115,0.02,3.8115524724,0.051500000000000004,0.0,0.051500000000000004,3.76,0.02,3.7600531911,3.7615,0.02,3.7615531699,0.051500000000000004,0.0,0.051500000000000004,3.71,0.02,3.710053908
2021-01-02 03:00:00,3.7315,0.02,3.7315535974,0.051500000000000004,0.0,0.051500000000000004,3.68,0.02,3.6800543474,3.6915,0.02,3.6915541781,0.051500000000000004,0.0,0.051500000000000004,3.64,0.02,3.6400549446
2021-01-02 03:30:00,3.7015000000000002,0.02,3.7015540317999998,0.051500000000000004,0.0,0.051500000000000004,3.65,0.02,3.6500547941,3.6615,0.02,3.661554622,0.051500000000000004,0.0,0.051500000000000004,3.61,0.02,3.6100554012
2021-01-02 04:00:00,3.6814999999999998,0.02,3.6815543253,0.051500000000000004,0.0,0.051500000000000004,3.63,0.02,3.630055096,3.6315,0.02,3.6315550732,0.051500000000000004,0.0,0.051500000000000004,3.58,0.02,3.5800558655
2021-01-02 04:30:00,3.6415,0.02,3.641554922,0.051500000000000004,0.0,0.051500000000000004,3.59,0.02,3.5900557099,3.6015,0.02,3.601555532,0.051500000000000004,0.0,0.051500000000000004,3.55,0.02,3.5500563376
2021-01-02 05:00:00,3.6215,0.02,3.6215552253,0.051500000000000004,0.0,0.051500000000000004,3.5700000000000003,0.02,3.570056022,3.5715,0.02,3.5715559984,0.051500000000000004,0.0,0.051500000000000004,3.52,0.02,3.5200568177
2021-01-02 05:30:00,3.6215,0.02,3.6215552253,0.051500000000000004,0.0,0.051500000000000004,3.5700000000000003,0.02,3.570056022,3.5715,0.02,3.5715559984,0.051500000000000004,0.0,0.051500000000000004,3.52,0.02,3.5200568177
2021-01-02 06:00:00,3.6715,0.04,3.6717178881,0.051500000000000004,0.0,0.051500000000000004,3.62,0.04,3.6202209877,3.6415,0.04,3.6417196831,0.051500000000000004,0.0,0.051500000000000004,3.59,0.04,3.5902228343
2021-01-02 06:30:00,3.8615,0.08,3.8623286046,0.051500000000000004,0.0,0.051500000000000004,3.81,0.08,3.8108398025,3.8215,0.08,3.8223372758,0.051500000000000004,0.0,0.051500000000000004,3.77,0.08,3.7708487108
2021-01-02 07:00:00,3.9615,0.08,3.9623076925,0.051500000000000004,0.0,0.051500000000000004,3.91,0.08,3.9108183287,3.9215,0.08,3.9223159294,0.051500000000000004,0.0,0.051500000000000004,3.87,0.08,3.8708267851000002
2021-01-02 07:30:00,4.0305,0.08,4.031293868,0.0505,0.0,0.0505,3.98,0.08,3.9808039389000003,3.9905,0.08,3.991301824,0.0505,0.0,0.0505,3.94,0.08,3.940812099
2021-01-02 08:00:00,4.1015,0.13,4.1035597047,0.051500000000000004,0.0,0.051500000000000004,4.05,0.13,4.0520858826,4.0615,0.13,4.0635799795,0.051500000000000004,0.0,0.051500000000000004,4.01,0.13,4.0121066785
2021-01-02 08:30:00,4.2915,0.23,4.2976589267,0.051500000000000004,0.0,0.051500000000000004,4.24,0.23,4.2462336252,4.2515,0.23,4.2577167884,0.051500000000000004,0.0,0.051500000000000004,4.2,0.23,4.2062929047
2021-01-02 09:00:00,4.5615,0.16,4.5643052319,0.051500000000000004,0.0,0.051500000000000004,4.51,0.16,4.512837245,4.5215,0.16,4.5243300333,0.051500000000000004,0.0,0.051500000000000004,4.47,0.16,4.4728626181
2021-01-02 09:30:00,4.6915,0.1595,4.69421053,0.051500000000000004,-0.0005,0.051502427100000005,4.64,0.16,4.6427578011,4.6415,0.1595,4.6442397117,0.051500000000000004,-0.0005,0.051502427100000005,4.59,0.16,4.5927878244
2021-01-02 10:00:00,4.726,0.2315,4.7316665404,0.056,0.0015,0.0560200857,4.67,0.23,4.6756603812,4.676,0.2315,4.6817270585,0.056,0.0015,0.0560200857,4.62,0.23,4.6257215653
2021-01-02 10:30:00,4.7775,0.2295,4.783009147,0.0575,-0.0005,0.0575021739,4.72,0.23,4.7256004909,4.7275,0.2295,4.7330673458,0.0575,-0.0005,0.0575021739,4.67,0.23,4.6756603812
2021-01-02 11:00:00,5.0025,0.2595,5.0092261378,0.052500000000000005,-0.0005,0.0525023809,4.95,0.26,4.9568235797,4.9425,0.2595,4.9493076789,0.052500000000000005,-0.0005,0.0525023809,4.89,0.26,4.8969071872
2021-01-02 11:30:00,5.042,0.2605,5.0487250123,0.052000000000000005,0.0005,0.0520024038,4.99,0.26,4.996768956,4.992,0.2605,4.9987922791,0.052000000000000005,0.0005,0.0520024038,4.94,0.26,4.9468373735
2021-01-02 12:00:00,5.1515,0.24,5.1570875744,0.051500000000000004,0.0,0.051500000000000004,5.1,0.24,5.1056439359,5.1015,0.24,5.1071422782,0.051500000000000004,0.0,0.051500000000000004,5.05,0.24,5.0556997537
2021-01-02 12:30:00,5.2215,0.24,5.2270127463,0.051500000000000004,0.0,0.051500000000000004,5.17,0.24,5.1755676017,5.1615,0.24,5.1670767606,0.051500000000000004,0.0,0.051500000000000004,5.11,0.24,5.1156329032
2021-01-02 13:00:00,4.782,0.0995,4.7830350459,0.052000000000000005,-0.0005,0.0520024038,4.73,0.1,4.7310569644000005,4.7219999999999995,0.0995,4.7230481948000005,0.052000000000000005,-0.0005,0.0520024038,4.67,0.1,4.6710705411
2021-01-02 13:30:00,4.7815,0.0795,4.7821608609,0.051500000000000004,-0.0005,0.051502427100000005,4.73,0.08,4.7306764844,4.7215,0.0795,4.7221692579,0.051500000000000004,-0.0005,0.051502427100000005,4.67,0.08,4.6706851746
2021-01-02 14:00:00,4.6515,0.0395,4.6516677117,0.051500000000000004,-0.0005,0.051502427100000005,4.6,0.04,4.6001739098000005,4.5915,0.0395,4.5916699032,0.051500000000000004,-0.0005,0.051502427100000005,4.54,0.04,4.540176208
2021-01-02 14:30:00,4.5615,0.02,4.561543845,0.051500000000000004,0.0,0.051500000000000004,4.51,0.02,4.5100443457,4.5115,0.02,4.5115443309,0.051500000000000004,0.0,0.051500000000000004,4.46,0.02,4.4600448428
2021-01-02 15:00:00,4.5815,0.07,4.5820347282,0.051500000000000004,0.0,0.051500000000000004,4.53,0.07,4.5305408066,4.5115,0.07,4.5120430240000005,0.051500000000000004,0.0,0.051500000000000004,4.46,0.07,4.4605492935
2021-01-02 15:30:00,4.5825,0.0395,4.5826702369,0.052500000000000005,-0.0005,0.0525023809,4.53,0.04,4.5301765970000005,4.5125,0.0395,4.5126728776,0.052500000000000005,-0.0005,0.0525023809,4.46,0.04,4.4601793686
2021-01-02 16:00:00,4.6615,0.04,4.6616716154,0.051500000000000004,0.0,0.051500000000000004,4.61,0.04,4.6101735325,4.6015,0.04,4.6016738531,0.051500000000000004,0.0,0.051500000000000004,4.55,0.04,4.5501758208
2021-01-02 16:30:00,4.9515,0.07,4.9519947748,0.051500000000000004,0.0,0.051500000000000004,4.9,0.07,4.9004999745,4.9015,0.07,4.9019998215000005,0.051500000000000004,0.0,0.051500000000000004,4.85,0.07,4.8505051283
2021-01-02 17:00:00,5.2815,0.07,5.281963863,0.051500000000000004,0.0,0.051500000000000004,5.23,0.07,5.2304684303,5.2215,0.07,5.2219691927,0.051500000000000004,0.0,0.051500000000000004,5.17,0.07,5.1704738661
2021-01-02 17:30:00,5.4715,0.09,5.4722401492,0.051500000000000004,0.0,0.051500000000000004,5.42,0.09,5.420747181,5.4115,0.09,5.4122483544,0.051500000000000004,0.0,0.051500000000000004,5.36,0.09,5.3607555438
2021-01-02 18:00:00,5.5915,0.09,5.5922242668,0.051500000000000004,0.0,0.051500000000000004,5.54,0.09,5.5407309987,5.5315,0.09,5.5322321218,0.051500000000000004,0.0,0.051500000000000004,5.48,0.09,5.4807390013
2021-01-02 18:30:00,5.5115,0.09,5.5122347782,0.051500000000000004,0.0,0.051500000000000004,5.46,0.09,5.4607417079000005,5.4515,0.09,5.4522428642000005,0.051500000000000004,0.0,0.051500000000000004,5.4,0.09,5.4007499479
2021-01-02 19:00:00,5.3115,0.09,5.3122624417,0.051500000000000004,0.0,0.051500000000000004,5.26,0.09,5.2607699056,5.2615,0.09,5.2622696862,0.051500000000000004,0.0,0.051500000000000004,5.21,0.09,5.2107772933
2021-01-02 19:30:00,5.1215,0.04,5.1216562019,0.051500000000000004,0.0,0.051500000000000004,5.07,0.04,5.0701577885,5.0715,0.04,5.0716577418,0.051500000000000004,0.0,0.051500000000000004,5.02,0.04,5.02015936
2021-01-02 20:00:00,4.8315,0.04,4.8316655772,0.051500000000000004,0.0,0.051500000000000004,4.78,0.04,4.7801673611,4.7715,0.04,4.7716676592,0.051500000000000004,0.0,0.051500000000000004,4.72,0.04,4.7201694885
2021-01-02 20:30:00,4.5615,0.0,4.5615,0.051500000000000004,0.0,0.051500000000000004,4.51,0.0,4.51,4.5115,0.0,4.5115,0.051500000000000004,0.0,0.051500000000000004,4.46,0.0,4.46
2021-01-02 21:00:00,4.3515,-0.04,4.3516838408,0.051500000000000004,0.0,0.051500000000000004,4.3,-0.04,4.3001860425,4.2915,-0.04,4.291686411,0.051500000000000004,0.0,0.051500000000000004,4.24,-0.04,4.240188675
2021-01-02 21:30:00,4.1915,-0.04,4.1916908581,0.051500000000000004,0.0,0.051500000000000004,4.14,-0.04,4.1401932322,4.1415,-0.04,4.1416931622,0.051500000000000004,0.0,0.051500000000000004,4.09,-0.04,4.0901955943
2021-01-02 22:00:00,4.0615,-0.04,4.0616969668,0.051500000000000004,0.0,0.051500000000000004,4.01,-0.04,4.0101994963,4.0115,-0.04,4.0116994217,0.051500000000000004,0.0,0.051500000000000004,3.96,-0.04,3.960202015
2021-01-02 22:30:00,3.8015,-0.1,3.8028150428,0.051500000000000004,0.0,0.051500000000000004,3.75,-0.1,3.7513330964,3.7515,-0.1,3.7528325635,0.051500000000000004,0.0,0.051500000000000004,3.7,-0.1,3.7013511047
2021-01-02 23:00:00,3.5515,-0.1,3.5529075769,0.051500000000000004,0.0,0.051500000000000004,3.5,-0.1,3.50142828,3.5115,-0.1,3.5129236044,0.051500000000000004,0.0,0.051500000000000004,3.46,-0.1,3.4614447851
2021-01-02 23:30:00,3.7915,0.01,3.7915131874,0.051500000000000004,0.0,0.051500000000000004,3.74,0.01,3.740013369,3.7415000000000003,0.01,3.7415133636,0.051500000000000004,0.0,0.051500000000000004,3.69,0.01,3.6900135500999998
2021-01-03 00:00:00,3.6415,0.01,3.6415137306,0.051500000000000004,0.0,0.051500000000000004,3.59,0.01,3.5900139275000003,3.5915,0.01,3.5915139217,0.051500000000000004,0.0,0.051500000000000004,3.54,0.01,3.5400141243
2021-01-03 00:30:00,3.7615,0.01,3.7615132925,0.051500000000000004,0.0,0.051500000000000004,3.71,0.01,3.7100134771,3.7215,0.01,3.7215134354,0.051500000000000004,0.0,0.051500000000000004,3.67,0.01,3.670013624
2021-01-03 01:00:00,4.0415,0.01,4.0415123716,0.051500000000000004,0.0,0.051500000000000004,3.99,0.01,3.9900125313,3.9915000000000003,0.01,3.9915125266,0.051500000000000004,0.0,0.051500000000000004,3.94,0.01,3.9400126903
2021-01-03 01:30:00,4.0415,0.01,4.0415123716,0.051500000000000004,0.0,0.051500000000000004,3.99,0.01,3.9900125313,3.9915000000000003,0.01,3.9915125266,0.051500000000000004,0.0,0.051500000000000004,3.94,0.01,3.9400126903
2021-01-03 02:00:00,3.9815,0.01,3.9815125581,0.051500000000000004,0.0,0.051500000000000004,3.93,0.01,3.9300127226,3.9415,0.01,3.9415126855000002,0.051500000000000004,0.0,0.051500000000000004,3.89,0.01,3.8900128534
2021-01-03 02:30:00,3.9215,0.01,3.9215127502,0.051500000000000004,0.0,0.051500000000000004,3.87,0.01,3.8700129199,3.8815,0.01,3.8815128816,0.051500000000000004,0.0,0.051500000000000004,3.83,0.01,3.8300130548
2021-01-03 03:00:00,3.7915,0.01,3.7915131874,0.051500000000000004,0.0,0.051500000000000004,3.74,0.01,3.740013369,3.7515,0.01,3.751513328,0.051500000000000004,0.0,0.051500000000000004,3.7,0.01,3.7000135135
2021-01-03 03:30:00,3.7415000000000003,0.01,3.7415133636,0.051500000000000004,0.0,0.051500000000000004,3.69,0.01,3.6900135500999998,3.6915,0.01,3.6915135446000003,0.051500000000000004,0.0,0.051500000000000004,3.64,0.01,3.6400137362000002
2021-01-03 04:00:00,3.6715,0.01,3.6715136184,0.051500000000000004,0.0,0.051500000000000004,3.62,0.01,3.6200138121,3.6315,0.01,3.6315137684,0.051500000000000004,0.0,0.051500000000000004,3.58,0.01,3.5800139665
2021-01-03 04:30:00,3.5915,-0.03,3.5916252937,0.051500000000000004,0.0,0.051500000000000004,3.54,-0.03,3.5401271164,3.5615,-0.03,3.561626349,0.051500000000000004,0.0,0.051500000000000004,3.51,-0.03,3.5101282028
2021-01-03 05:00:00,3.5515,0.0,3.5515,0.051500000000000004,0.0,0.051500000000000004,3.5,0.0,3.5,3.5015,0.0,3.5015,0.051500000000000004,0.0,0.051500000000000004,3.45,0.0,3.45
2021-01-03 05:30:00,3.5915,-0.03,3.5916252937,0.051500000000000004,0.0,0.051500000000000004,3.54,-0.03,3.5401271164,3.5615,-0.03,3.561626349,0.051500000000000004,0.0,0.051500000000000004,3.51,-0.03,3.5101282028
2021-01-03 06:00:00,3.6615,0.02,3.661554622,0.051500000000000004,0.0,0.051500000000000004,3.61,0.02,3.6100554012,3.6215,0.02,3.6215552253,0.051500000000000004,0.0,0.051500000000000004,3.5700000000000003,0.02,3.570056022
2021-01-03 06:30:00,3.8015,0.02,3.8015526104,0.051500000000000004,0.0,0.051500000000000004,3.75,0.02,3.7500533330000003,3.7615,0.02,3.7615531699,0.051500000000000004,0.0,0.051500000000000004,3.71,0.02,3.710053908
2021-01-03 07:00:00,3.9314999999999998,0.08,3.9323138545000003,0.051500000000000004,0.0,0.051500000000000004,3.88,0.08,3.8808246546,3.8815,0.08,3.882324336,0.051500000000000004,0.0,0.051500000000000004,3.83,0.08,3.830835418
2021-01-03 07:30:00,3.9915000000000003,0.08,3.9923016231,0.051500000000000004,0.0,0.051500000000000004,3.94,0.08,3.940812099,3.9515000000000002,0.08,3.9523097361,0.051500000000000004,0.0,0.051500000000000004,3.9,0.08,3.9008204265
2021-01-03 08:00:00,3.9915000000000003,0.08,3.9923016231,0.051500000000000004,0.0,0.051500000000000004,3.94,0.08,3.940812099,3.9515000000000002,0.08,3.9523097361,0.051500000000000004,0.0,0.051500000000000004,3.9,0.08,3.9008204265
2021-01-03 08:30:00,4.1915,0.13,4.1935155002,0.051500000000000004,0.0,0.051500000000000004,4.14,0.13,4.1420405599,4.1515,0.13,4.1535349102,0.051500000000000004,0.0,0.051500000000000004,4.1,0.13,4.1020604579
2021-01-03 09:00:00,4.3715,0.5700000000000001,4.4085045367,0.051500000000000004,0.0,0.051500000000000004,4.32,0.5700000000000001,4.3574419101,4.4015,0.5700000000000001,4.4382544147,0.051500000000000004,0.0,0.051500000000000004,4.35,0.5700000000000001,4.3871858862
2021-01-03 09:30:00,4.6115,0.15,4.6139389084,0.051500000000000004,0.0,0.051500000000000004,4.5600000000000005,0.15,4.5624664381999995,4.5715,0.15,4.573960237,0.051500000000000004,0.0,0.051500000000000004,4.52,0.15,4.5224882532
2021-01-03 10:00:00,4.8615,0.18,4.8648311636,0.051500000000000004,0.0,0.051500000000000004,4.8100000000000005,0.18,4.8133668051,4.8015,0.18,4.8048727611,0.051500000000000004,0.0,0.051500000000000004,4.75,0.18,4.7534093028
2021-01-03 10:30:00,5.0415,0.21050000000000002,5.0458926366,0.051500000000000004,0.0005,0.051502427100000005,4.99,0.21,4.9944168829,4.9915,0.21050000000000002,4.9959365989,0.051500000000000004,0.0005,0.051502427100000005,4.94,0.21,4.944461548
2021-01-03 11:00:00,5.1715,0.2305,5.176634283,0.051500000000000004,0.0005,0.051502427100000005,5.12,0.23,5.125163412,5.1215,0.2305,5.1266843574,0.051500000000000004,0.0005,0.051502427100000005,5.07,0.23,5.0752142812
2021-01-03 11:30:00,5.172,0.2295,5.1770893608,0.052000000000000005,-0.0005,0.0520024038,5.12,0.23,5.125163412,5.122,0.2295,5.1271389927,0.052000000000000005,-0.0005,0.0520024038,5.07,0.23,5.0752142812
2021-01-03 12:00:00,5.3515,0.2305,5.3564617519,0.051500000000000004,0.0005,0.051502427100000005,5.3,0.23,5.3049882186,5.2915,0.2305,5.2965179599,0.051500000000000004,0.0005,0.051502427100000005,5.24,0.23,5.245045281
2021-01-03 12:30:00,5.4315,0.23,5.4363675602,0.051500000000000004,0.0,0.051500000000000004,5.38,0.23,5.3849141126,5.3715,0.23,5.3764218817,0.051500000000000004,0.0,0.051500000000000004,5.32,0.23,5.3249694835
2021-01-03 13:00:00,5.4715,0.2295,5.4763110302,0.051500000000000004,-0.0005,0.051502427100000005,5.42,0.23,5.4248778788,5.4115,0.2295,5.4163643249,0.051500000000000004,-0.0005,0.051502427100000005,5.36,0.23,5.364932432
2021-01-03 13:30:00,5.2615,0.18,5.2645780695,0.051500000000000004,0.0,0.051500000000000004,5.21,0.18,5.2131084777,5.2015,0.18,5.2046135543,0.051500000000000004,0.0,0.051500000000000004,5.15,0.18,5.153144671
2021-01-03 14:00:00,4.6915,0.0505,4.6917717869,0.051500000000000004,0.0005,0.051502427100000005,4.64,0.05,4.6402693887,4.6415,0.0505,4.6417747145,0.051500000000000004,0.0005,0.051502427100000005,4.59,0.05,4.5902723231
2021-01-03 14:30:00,4.6615,0.0205,4.6615450765,0.051500000000000004,0.0005,0.051502427100000005,4.61,0.02,4.6100433837,4.6015,0.0205,4.6015456642,0.051500000000000004,0.0005,0.051502427100000005,4.55,0.02,4.5500439558
2021-01-03 15:00:00,4.6615,0.02,4.6615429044,0.051500000000000004,0.0,0.051500000000000004,4.61,0.02,4.6100433837,4.6015,0.02,4.6015434639,0.051500000000000004,0.0,0.051500000000000004,4.55,0.02,4.5500439558
2021-01-03 15:30:00,4.7115,0.02,4.7115424490999995,0.051500000000000004,0.0,0.051500000000000004,4.66,0.02,4.6600429183,4.6615,0.02,4.6615429044,0.051500000000000004,0.0,0.051500000000000004,4.61,0.02,4.6100433837
2021-01-03 16:00:00,4.7815,0.05,4.7817614171,0.051500000000000004,0.0,0.051500000000000004,4.73,0.05,4.7302642632000005,4.7415,0.05,4.7417636223,0.051500000000000004,0.0,0.051500000000000004,4.69,0.05,4.6902665169
2021-01-03 16:30:00,5.0115,0.05,5.0117494201,0.051500000000000004,0.0,0.051500000000000004,4.96,0.05,4.9602520097,4.9515,0.05,4.9517524423,0.051500000000000004,0.0,0.051500000000000004,4.9,0.05,4.9002550954
2021-01-03 17:00:00,5.3415,0.09,5.3422581602,0.051500000000000004,0.0,0.051500000000000004,5.29,0.09,5.2907655401,5.2915,0.09,5.2922653231,0.051500000000000004,0.0,0.051500000000000004,5.24,0.09,5.2407728438
2021-01-03 17:30:00,5.6015,0.09,5.602222974,0.051500000000000004,0.0,0.051500000000000004,5.55,0.09,5.5507296818,5.5415,0.09,5.5422308009,0.051500000000000004,0.0,0.051500000000000004,5.49,0.09,5.4907376554
2021-01-03 18:00:00,5.6015,0.09,5.602222974,0.051500000000000004,0.0,0.051500000000000004,5.55,0.09,5.5507296818,5.5415,0.09,5.5422308009,0.051500000000000004,0.0,0.051500000000000004,5.49,0.09,5.4907376554
2021-01-03 18:30:00,5.4715,0.09,5.4722401492,0.051500000000000004,0.0,0.051500000000000004,5.42,0.09,5.420747181,5.4215,0.09,5.4222469743,0.051500000000000004,0.0,0.051500000000000004,5.37,0.09,5.3707541370000005
2021-01-03 19:00:00,5.2215,0.03,5.2215861814,0.051500000000000004,0.0,0.051500000000000004,5.17,0.03,5.1700870399,5.1615,0.03,5.1615871832,0.051500000000000004,0.0,0.051500000000000004,5.11,0.03,5.1100880619
2021-01-03 19:30:00,4.9615,0.03,4.9615906975,0.051500000000000004,0.0,0.051500000000000004,4.91,0.03,4.9100916488,4.9015,0.03,4.9015918078,0.051500000000000004,0.0,0.051500000000000004,4.85,0.03,4.8500927826
2021-01-03 20:00:00,4.692,0.03,4.6920959069,0.052000000000000005,0.0,0.052000000000000005,4.64,0.03,4.6400969817,4.652,0.03,4.6520967316,0.052000000000000005,0.0,0.052000000000000005,4.6,0.03,4.600097825
2021-01-03 20:30:00,4.482,0.03,4.4821004005,0.052000000000000005,0.0,0.052000000000000005,4.43,0.03,4.4301015790000005,4.442,0.03,4.4421013046,0.052000000000000005,0.0,0.052000000000000005,4.39,0.03,4.3901025045
2021-01-03 21:00:00,4.302,0.0,4.302,0.052000000000000005,0.0,0.052000000000000005,4.25,0.0,4.25,4.252,0.0,4.252,0.052000000000000005,0.0,0.052000000000000005,4.2,0.0,4.2
2021-01-03 21:30:00,4.002,0.64,4.052851342,0.052000000000000005,0.0,0.052000000000000005,3.95,0.64,4.0015122142,4.092,0.64,4.1417464915,0.052000000000000005,0.0,0.052000000000000005,4.04,0.64,4.0903789555
2021-01-03 22:00:00,3.862,-0.06,3.8624660516000002,0.052000000000000005,0.0,0.052000000000000005,3.81,-0.06,3.8104724117,3.822,-0.06,3.8224709286,0.052000000000000005,0.0,0.052000000000000005,3.77,-0.06,3.7704774234
2021-01-03 22:30:00,3.682,-0.1,3.6833577073,0.052000000000000005,0.0,0.052000000000000005,3.63,-0.1,3.6313771492,3.642,-0.1,3.6433726134,0.052000000000000005,0.0,0.052000000000000005,3.59,-0.1,3.5913924876000003
2021-01-03 23:00:00,3.8120000000000003,0.01,3.8120131165,0.052000000000000005,0.0,0.052000000000000005,3.76,0.01,3.7600132978,3.762,0.01,3.7620132908,0.052000000000000005,0.0,0.052000000000000005,3.71,0.01,3.7100134771
2021-01-03 23:30:00,3.632,0.01,3.6320137665,0.052000000000000005,0.0,0.052000000000000005,3.58,0.01,3.5800139665,3.592,0.01,3.5920139198000003,0.052000000000000005,0.0,0.052000000000000005,3.54,0.01,3.5400141243
2021-01-04 00:00:00,3.422,0.01,3.4220146113,0.052000000000000005,0.0,0.052000000000000005,3.37,0.01,3.3700148368000002,3.382,0.01,3.3820147841,0.052000000000000005,0.0,0.052000000000000005,3.33,0.01,3.330015015
2021-01-04 00:30:00,3.602,0.01,3.6020138812,0.052000000000000005,0.0,0.052000000000000005,3.55,0.01,3.5500140845,3.5620000000000003,0.01,3.562014037,0.052000000000000005,0.0,0.052000000000000005,3.51,0.01,3.510014245
2021-01-04 01:00:00,3.932,0.01,3.9320127162,0.052000000000000005,0.0,0.052000000000000005,3.88,0.01,3.8800128866,3.882,0.01,3.8820128799,0.052000000000000005,0.0,0.052000000000000005,3.83,0.01,3.8300130548
2021-01-04 01:30:00,3.932,0.01,3.9320127162,0.052000000000000005,0.0,0.052000000000000005,3.88,0.01,3.8800128866,3.882,0.01,3.8820128799,0.052000000000000005,0.0,0.052000000000000005,3.83,0.01,3.8300130548
2021-01-04 02:00:00,3.902,0.04,3.9022050177,0.052000000000000005,0.0,0.052000000000000005,3.85,0.04,3.8502077866,3.852,0.04,3.8522076787,0.052000000000000005,0.0,0.052000000000000005,3.8,0.04,3.8002105205000003
2021-01-04 02:30:00,3.802,0.04,3.8022104097,0.052000000000000005,0.0,0.052000000000000005,3.75,0.04,3.7502133273,3.762,0.04,3.7622126468,0.052000000000000005,0.0,0.052000000000000005,3.71,0.04,3.7102156272
2021-01-04 03:00:00,3.802,0.04,3.8022104097,0.052000000000000005,0.0,0.052000000000000005,3.75,0.04,3.7502133273,3.762,0.04,3.7622126468,0.052000000000000005,0.0,0.052000000000000005,3.71,0.04,3.7102156272
2021-01-04 03:30:00,3.722,0.04,3.722214932,0.052000000000000005,0.0,0.052000000000000005,3.67,0.04,3.6702179772,3.682,0.04,3.6822172668,0.052000000000000005,0.0,0.052000000000000005,3.63,0.04,3.630220379
2021-01-04 04:00:00,3.632,0.04,3.6322202576000002,0.052000000000000005,0.0,0.052000000000000005,3.58,0.04,3.5802234566999998,3.592,0.04,3.5922227102,0.052000000000000005,0.0,0.052000000000000005,3.54,0.04,3.5402259815
2021-01-04 04:30:00,3.682,0.04,3.6822172668,0.052000000000000005,0.0,0.052000000000000005,3.63,0.04,3.630220379,3.642,0.04,3.6422196529,0.052000000000000005,0.0,0.052000000000000005,3.59,0.04,3.5902228343
2021-01-04 05:00:00,3.722,0.04,3.722214932,0.052000000000000005,0.0,0.052000000000000005,3.67,0.04,3.6702179772,3.672,0.04,3.6722178585,0.052000000000000005,0.0,0.052000000000000005,3.62,0.04,3.6202209877
2021-01-04 05:30:00,3.792,0.04,3.7922109646,0.052000000000000005,0.0,0.052000000000000005,3.74,0.04,3.7402138976,3.752,0.04,3.7522132136,0.052000000000000005,0.0,0.052000000000000005,3.7,0.04,3.7002162098999998
2021-01-04 06:00:00,3.832,0.04,3.8322087626,0.052000000000000005,0.0,0.052000000000000005,3.7800000000000002,0.04,3.7802116343,3.792,0.04,3.7922109646,0.052000000000000005,0.0,0.052000000000000005,3.74,0.04,3.7402138976
2021-01-04 06:30:00,4.122,0.1,4.123212825,0.052000000000000005,0.0,0.052000000000000005,4.07,0.1,4.0712283159,4.082,0.1,4.083224706,0.052000000000000005,0.0,0.052000000000000005,4.03,0.1,4.0312405039
2021-01-04 07:00:00,4.382,0.13,4.3839279191,0.052000000000000005,0.0,0.052000000000000005,4.33,0.13,4.3319510616,4.342,0.13,4.3439456719,0.052000000000000005,0.0,0.052000000000000005,4.29,0.13,4.291969245
2021-01-04 07:30:00,4.652,0.38,4.6674944028,0.052000000000000005,0.0,0.052000000000000005,4.6,0.38,4.6156689656,4.632,0.38,4.6475610808,0.052000000000000005,0.0,0.052000000000000005,4.58,0.38,4.5957371552
2021-01-04 08:00:00,4.862,0.29,4.8706410256,0.052000000000000005,0.0,0.052000000000000005,4.8100000000000005,0.29,4.8187342736000005,4.812,0.29,4.82073065,0.052000000000000005,0.0,0.052000000000000005,4.76,0.29,4.7688258513
2021-01-04 08:30:00,5.242,0.37,5.2550417696,0.052000000000000005,0.0,0.052000000000000005,5.19,0.37,5.2031721094,5.192,0.37,5.2051670482,0.052000000000000005,0.0,0.052000000000000005,5.14,0.37,5.1532999136
2021-01-04 09:00:00,5.5215,0.49,5.5431996401,0.051500000000000004,0.0,0.051500000000000004,5.47,0.49,5.491903131,5.4715,0.49,5.4933971502,0.051500000000000004,0.0,0.051500000000000004,5.42,0.49,5.4421043724
2021-01-04 09:30:00,5.692,0.49,5.713052074,0.052000000000000005,0.0,0.052000000000000005,5.64,0.49,5.661245446,5.642,0.49,5.6632379431,0.052000000000000005,0.0,0.052000000000000005,5.59,0.49,5.6114347541
2021-01-04 10:00:00,5.732,0.49,5.7529057006,0.052000000000000005,0.0,0.052000000000000005,5.68,0.49,5.7010963858,5.682,0.49,5.7030889876,0.052000000000000005,0.0,0.052000000000000005,5.63,0.49,5.6512830402
2021-01-04 10:30:00,5.8425,0.5405,5.8674480398,0.052500000000000005,0.0005,0.0525023809,5.79,0.54,5.8151268258,5.7825,0.5405,5.8077057863,0.052500000000000005,0.0005,0.0525023809,5.73,0.54,5.7553887792000005
2021-01-04 11:00:00,5.882,0.52,5.9049406432,0.052000000000000005,0.0,0.052000000000000005,5.83,0.52,5.8531444541,5.822,0.52,5.8451761308,0.052000000000000005,0.0,0.052000000000000005,5.77,0.52,5.7933841578
2021-01-04 11:30:00,5.9225,0.47050000000000003,5.9411595249,0.052500000000000005,0.0005,0.0525023809,5.87,0.47000000000000003,5.888785953,5.8625,0.47050000000000003,5.8813498876,0.052500000000000005,0.0005,0.0525023809,5.8100000000000005,0.47000000000000003,5.8289793275
2021-01-04 12:00:00,5.9625,0.5405,5.9869480121,0.052500000000000005,0.0005,0.0525023809,5.91,0.54,5.9346187746,5.9025,0.5405,5.9271955004,0.052500000000000005,0.0005,0.0525023809,5.85,0.54,5.8748702113
2021-01-04 12:30:00,6.062,0.52,6.084261993,0.052000000000000005,0.0,0.052000000000000005,6.01,0.52,6.0324538954,6.012,0.52,6.0344464535,0.052000000000000005,0.0,0.052000000000000005,5.96,0.52,5.982641557
2021-01-04 13:00:00,6.172,0.52,6.1938666437,0.052000000000000005,0.0,0.052000000000000005,6.12,0.52,6.1420517744,6.112,0.52,6.1340805342,0.052000000000000005,0.0,0.052000000000000005,6.06,0.52,6.0822693133
2021-01-04 13:30:00,6.142,0.48050000000000004,6.160766531,0.052000000000000005,0.0005,0.0520024038,6.09,0.48,6.108886969,6.082,0.48050000000000004,6.1009510939,0.052000000000000005,0.0005,0.0520024038,6.03,0.48,6.0490743093
2021-01-04 14:00:00,5.992,0.48,6.0111948895,0.052000000000000005,0.0,0.052000000000000005,5.94,0.48,5.959362382,5.932,0.48,5.9513884094,0.052000000000000005,0.0,0.052000000000000005,5.88,0.48,5.8995593056
2021-01-04 14:30:00,5.9719999999999995,0.48,5.9912589662,0.052000000000000005,0.0,0.052000000000000005,5.92,0.48,5.9394275818,5.932,0.48,5.9513884094,0.052000000000000005,0.0,0.052000000000000005,5.88,0.48,5.8995593056
2021-01-04 15:00:00,5.9719999999999995,0.51,5.9937370646,0.052000000000000005,0.0,0.052000000000000005,5.92,0.51,5.9419272968,5.902,0.51,5.923993923,0.052000000000000005,0.0,0.052000000000000005,5.85,0.51,5.8721886891
2021-01-04 15:30:00,5.9719999999999995,0.47000000000000003,5.990466092,0.052000000000000005,0.0,0.052000000000000005,5.92,0.47000000000000003,5.9386277876,5.902,0.47000000000000003,5.9206844199,0.052000000000000005,0.0,0.052000000000000005,5.85,0.47000000000000003,5.8688499725
2021-01-04 16:00:00,5.9719999999999995,0.47000000000000003,5.990466092,0.052000000000000005,0.0,0.052000000000000005,5.92,0.47000000000000003,5.9386277876,5.902,0.47000000000000003,5.9206844199,0.052000000000000005,0.0,0.052000000000000005,5.85,0.47000000000000003,5.8688499725
2021-01-04 16:30:00,5.522,0.27,5.5285969287,0.052000000000000005,0.0,0.052000000000000005,5.47,0.27,5.4766595658,5.462,0.27,5.468669308,0.052000000000000005,0.0,0.052000000000000005,5.41,0.27,5.4167333329
2021-01-04 17:00:00,5.732,0.22,5.7362203584,0.052000000000000005,0.0,0.052000000000000005,5.68,0.22,5.6842589667,5.672,0.22,5.6762649692,0.052000000000000005,0.0,0.052000000000000005,5.62,0.22,5.6243044014
2021-01-04 17:30:00,5.782,0.14,5.7836946669,0.052000000000000005,0.0,0.052000000000000005,5.73,0.14,5.7317100415,5.712,0.14,5.7137154287000005,0.052000000000000005,0.0,0.052000000000000005,5.66,0.14,5.661731184
2021-01-04 18:00:00,5.7815,0.14,5.7831948134,0.051500000000000004,0.0,0.051500000000000004,5.73,0.14,5.7317100415,5.7115,0.14,5.7132155788,0.051500000000000004,0.0,0.051500000000000004,5.66,0.14,5.661731184
2021-01-04 18:30:00,5.6315,0.1,5.6323877929,0.051500000000000004,0.0,0.051500000000000004,5.58,0.1,5.5808959854,5.5715,0.1,5.5723973521,0.051500000000000004,0.0,0.051500000000000004,5.52,0.1,5.5209057228
2021-01-04 19:00:00,5.4415,0.1,5.4424187867,0.051500000000000004,0.0,0.051500000000000004,5.39,0.1,5.390927564,5.3815,0.1,5.3824290288,0.051500000000000004,0.0,0.051500000000000004,5.33,0.1,5.3309380038
2021-01-04 19:30:00,5.2215,0.05,5.2217393893,0.051500000000000004,0.0,0.051500000000000004,5.17,0.05,5.1702417738,5.1615,0.05,5.161742172,0.051500000000000004,0.0,0.051500000000000004,5.11,0.05,5.1102446125
2021-01-04 20:00:00,4.9515,0.02,4.9515403916,0.051500000000000004,0.0,0.051500000000000004,4.9,0.02,4.9000408162,4.9015,0.02,4.9015408037,0.051500000000000004,0.0,0.051500000000000004,4.85,0.02,4.8500412369
2021-01-04 20:30:00,4.6815,0.02,4.6815427212,0.051500000000000004,0.0,0.051500000000000004,4.63,0.02,4.6300431963,4.6315,0.02,4.6315431824,0.051500000000000004,0.0,0.051500000000000004,4.58,0.02,4.5800436679
2021-01-04 21:00:00,4.5015,-0.02,4.5015444294,0.051500000000000004,0.0,0.051500000000000004,4.45,-0.02,4.4500449436,4.4515,-0.02,4.4515449284,0.051500000000000004,0.0,0.051500000000000004,4.4,-0.02,4.4000454543
2021-01-04 21:30:00,4.2215,-0.04,4.2216895018,0.051500000000000004,0.0,0.051500000000000004,4.17,-0.04,4.1701918421,4.1815,-0.04,4.1816913145,0.051500000000000004,0.0,0.051500000000000004,4.13,-0.04,4.1301937001
2021-01-04 22:00:00,4.0615,-0.04,4.0616969668,0.051500000000000004,0.0,0.051500000000000004,4.01,-0.04,4.0101994963,4.0115,-0.04,4.0116994217,0.051500000000000004,0.0,0.051500000000000004,3.96,-0.04,3.960202015
2021-01-04 22:30:00,3.7915,-0.04,3.7917109924,0.051500000000000004,0.0,0.051500000000000004,3.74,-0.04,3.7402138976,3.7515,-0.04,3.751713242,0.051500000000000004,0.0,0.051500000000000004,3.7,-0.04,3.7002162098999998
2021-01-04 23:00:00,3.5015,-0.11,3.5032274048,0.051500000000000004,0.0,0.051500000000000004,3.45,-0.11,3.4517531777,3.4615,-0.11,3.4632473562,0.051500000000000004,0.0,0.051500000000000004,3.41,-0.11,3.4117737322
2021-01-04 23:30:00,3.2415,-0.11,3.2433658828,0.051500000000000004,0.0,0.051500000000000004,3.19,-0.11,3.1918959883,3.2015000000000002,-0.11,3.2033891818,0.051500000000000004,0.0,0.051500000000000004,3.15,-0.11,3.1519200497
2021-01-05 00:00:00,3.4115,-0.01,3.4115146563,0.051500000000000004,0.0,0.051500000000000004,3.36,-0.01,3.3600148809,3.3715,-0.01,3.3715148302,0.051500000000000004,0.0,0.051500000000000004,3.32,-0.01,3.3200150602000003
2021-01-05 00:30:00,3.6915,0.02,3.6915541781,0.051500000000000004,0.0,0.051500000000000004,3.64,0.02,3.6400549446,3.6415,0.02,3.641554922,0.051500000000000004,0.0,0.051500000000000004,3.59,0.02,3.5900557099
