Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-05 01:00:00,4.0215,0.02,4.0215497324,0.051500000000000004,0.0,0.051500000000000004,3.9699999999999998,0.02,3.9700503775,3.9715,0.02,3.9715503585,0.051500000000000004,0.0,0.051500000000000004,3.92,0.02,3.9200510201
2021-01-05 01:30:00,4.0215,0.02,4.0215497324,0.051500000000000004,0.0,0.051500000000000004,3.9699999999999998,0.02,3.9700503775,3.9715,0.02,3.9715503585,0.051500000000000004,0.0,0.051500000000000004,3.92,0.02,3.9200510201
2021-01-05 02:00:00,3.9915000000000003,0.02,3.9915501062,0.051500000000000004,0.0,0.051500000000000004,3.94,0.02,3.9400507611,3.9415,0.02,3.9415507418,0.051500000000000004,0.0,0.051500000000000004,3.89,0.02,3.8900514135
2021-01-05 02:30:00,3.9215,0.02,3.9215510006,0.051500000000000004,0.0,0.051500000000000004,3.87,0.02,3.8700516792,3.8715,0.02,3.8715516592,0.051500000000000004,0.0,0.051500000000000004,3.8200000000000003,0.02,3.8200523557
2021-01-05 03:00:00,3.8715,0.02,3.8715516592,0.051500000000000004,0.0,0.051500000000000004,3.8200000000000003,0.02,3.8200523557,3.8315,0.02,3.8315521985,0.051500000000000004,0.0,0.051500000000000004,3.7800000000000002,0.02,3.7800529097
2021-01-05 03:30:00,3.8115,0.02,3.8115524724,0.051500000000000004,0.0,0.051500000000000004,3.76,0.02,3.7600531911,3.7715,0.02,3.7715530289,0.051500000000000004,0.0,0.051500000000000004,3.7199999999999998,0.02,3.7200537631
2021-01-05 04:00:00,3.7515,0.02,3.7515533116,0.051500000000000004,0.0,0.051500000000000004,3.7,0.02,3.7000540537,3.7015000000000002,0.02,3.7015540317999998,0.051500000000000004,0.0,0.051500000000000004,3.65,0.02,3.6500547941
2021-01-05 04:30:00,3.7515,0.06,3.7519797774,0.051500000000000004,0.0,0.051500000000000004,3.7,0.06,3.7004864545,3.7015000000000002,0.06,3.7019862573999998,0.051500000000000004,0.0,0.051500000000000004,3.65,0.06,3.6504931174
2021-01-05 05:00:00,3.7315,0.06,3.7319823486,0.051500000000000004,0.0,0.051500000000000004,3.68,0.06,3.6804890979,3.7015000000000002,0.06,3.7019862573999998,0.051500000000000004,0.0,0.051500000000000004,3.65,0.06,3.6504931174
2021-01-05 05:30:00,3.81,0.06,3.8104724117,0.05,0.0,0.05,3.76,0.06,3.7604786929,3.77,0.06,3.7704774234,0.05,0.0,0.05,3.7199999999999998,0.06,3.7204838395
2021-01-05 06:00:00,3.9515000000000002,0.1,3.9527651397,0.051500000000000004,0.0,0.051500000000000004,3.9,0.1,3.9012818406000003,3.9115,0.1,3.9127780732,0.051500000000000004,0.0,0.051500000000000004,3.86,0.1,3.8612951195000003
2021-01-05 06:30:00,4.3115,0.21,4.3166111998,0.051500000000000004,0.0,0.051500000000000004,4.26,0.21,4.2651729156,4.2615,0.21,4.266671097,0.051500000000000004,0.0,0.051500000000000004,4.21,0.21,4.2152342758
2021-01-05 07:00:00,4.5715,0.26,4.5788876651,0.051500000000000004,0.0,0.051500000000000004,4.52,0.26,4.5274717006,4.5215,0.26,4.528969226,0.051500000000000004,0.0,0.051500000000000004,4.47,0.26,4.4775551365
2021-01-05 07:30:00,4.8815,0.38,4.8962681963,0.051500000000000004,0.0,0.051500000000000004,4.83,0.38,4.84492518,4.8315,0.38,4.8464205606,0.051500000000000004,0.0,0.051500000000000004,4.78,0.38,4.7950808127
2021-01-05 08:00:00,5.0315,0.4,5.0473747879,0.051500000000000004,0.0,0.051500000000000004,4.98,0.4,4.9960384306000005,4.9815000000000005,0.4,4.9975336167,0.051500000000000004,0.0,0.051500000000000004,4.93,0.4,4.946200562
2021-01-05 08:30:00,5.3915,0.49,5.4137207399000005,0.051500000000000004,0.0,0.051500000000000004,5.34,0.49,5.3624341488,5.3315,0.49,5.3539697655000005,0.051500000000000004,0.0,0.051500000000000004,5.28,0.49,5.3026879976
2021-01-05 09:00:00,5.1615,0.43,5.179380489,0.051500000000000004,0.0,0.051500000000000004,5.11,0.43,5.1280600621,5.1115,0.43,5.1295547809,0.051500000000000004,0.0,0.051500000000000004,5.06,0.43,5.0782378834
2021-01-05 09:30:00,5.1615,0.36,5.1740392586,0.051500000000000004,0.0,0.051500000000000004,5.11,0.36,5.1226653219,5.1115,0.36,5.1241616144,0.051500000000000004,0.0,0.051500000000000004,5.06,0.36,5.0727901593
2021-01-05 10:00:00,5.2215,0.36,5.2338955139,0.051500000000000004,0.0,0.051500000000000004,5.17,0.36,5.1825186927,5.1715,0.36,5.1840150704,0.051500000000000004,0.0,0.051500000000000004,5.12,0.36,5.1326406459
2021-01-05 10:30:00,5.184,0.3925,5.1988375864,0.054,0.0025,0.0540578394,5.13,0.39,5.1448032032,5.124,0.3925,5.1390108241,0.054,0.0025,0.0540578394,5.07,0.39,5.0849778761
2021-01-05 11:00:00,5.1585,0.434,5.1767246643,0.0585,0.004,0.058636592700000004,5.1,0.43,5.1180953489,5.0985,0.434,5.1169383668,0.0585,0.004,0.058636592700000004,5.04,0.43,5.0583099945
2021-01-05 11:30:00,5.161,0.433,5.1791321667,0.061,0.003,0.0610737259,5.1,0.43,5.1180953489,5.101,0.433,5.1193446846,0.061,0.003,0.0610737259,5.04,0.43,5.0583099945
2021-01-05 12:00:00,4.981,0.433,4.9997849954,0.061,0.003,0.0610737259,4.92,0.43,4.9387549038,4.931,0.433,4.9499747474,0.061,0.003,0.0610737259,4.87,0.43,4.8889467168
2021-01-05 12:30:00,5.2205,0.4535,5.2401605414,0.060500000000000005,0.0035,0.060601155100000005,5.16,0.45,5.1795849255,5.1605,0.4535,5.1803882577,0.060500000000000005,0.0035,0.060601155100000005,5.1,0.45,5.1198144498
2021-01-05 13:00:00,5.184,0.4535,5.2037984444,0.064,0.0035,0.0640956317,5.12,0.45,5.1397373474,5.124,0.4535,5.1440293788,0.064,0.0035,0.0640956317,5.06,0.45,5.0799704724
2021-01-05 13:30:00,5.2635,0.4525,5.2829147731,0.0635,0.0025,0.0635491935,5.2,0.45,5.2194348353,5.2035,0.4525,5.2231378021,0.0635,0.0025,0.0635491935,5.14,0.45,5.1596608416
2021-01-05 14:00:00,5.2620000000000005,0.4515,5.2813347035,0.062,0.0015,0.062018142500000005,5.2,0.45,5.2194348353,5.202,0.4515,5.2215568799,0.062,0.0015,0.062018142500000005,5.14,0.45,5.1596608416
2021-01-05 14:30:00,5.2355,0.4515,5.254932207,0.0555,0.0015,0.0555202666,5.18,0.45,5.1995095923,5.1955,0.4515,5.2150812554,0.0555,0.0015,0.0555202666,5.14,0.45,5.1596608416
2021-01-05 15:00:00,5.153,0.41150000000000003,5.1694043419,0.053,0.0015,0.0530212222,5.1,0.41000000000000003,5.1164538501,5.103,0.41150000000000003,5.1195645567,0.053,0.0015,0.0530212222,5.05,0.41000000000000003,5.0666162278
2021-01-05 15:30:00,5.2315,0.34,5.2425368144,0.051500000000000004,0.0,0.051500000000000004,5.18,0.34,5.1911463089,5.1715,0.34,5.1826645898,0.051500000000000004,0.0,0.051500000000000004,5.12,0.34,5.1312766443
2021-01-05 16:00:00,5.3915,0.34,5.4022099413,0.051500000000000004,0.0,0.051500000000000004,5.34,0.34,5.3508130223,5.3315,0.34,5.3423302266,0.051500000000000004,0.0,0.051500000000000004,5.28,0.34,5.290935645
2021-01-05 16:30:00,5.351,0.29,5.3588525824,0.051000000000000004,0.0,0.051000000000000004,5.3,0.29,5.3079280327,5.291,0.29,5.2989414981,0.051000000000000004,0.0,0.051000000000000004,5.24,0.29,5.2480186737
2021-01-05 17:00:00,5.661,0.26,5.6669675312,0.051000000000000004,0.0,0.051000000000000004,5.61,0.26,5.6160217236,5.601,0.26,5.6070313892,0.051000000000000004,0.0,0.051000000000000004,5.55,0.26,5.5560867524
2021-01-05 17:30:00,5.731,0.15,5.7329626721,0.051000000000000004,0.0,0.051000000000000004,5.68,0.15,5.6819802886,5.681,0.15,5.6829799401,0.051000000000000004,0.0,0.051000000000000004,5.63,0.15,5.6319978693
2021-01-05 18:00:00,5.731,0.15,5.7329626721,0.051000000000000004,0.0,0.051000000000000004,5.68,0.15,5.6819802886,5.681,0.15,5.6829799401,0.051000000000000004,0.0,0.051000000000000004,5.63,0.15,5.6319978693
2021-01-05 18:30:00,5.691,0.15,5.6929764623,0.051000000000000004,0.0,0.051000000000000004,5.64,0.15,5.6419943282,5.631,0.15,5.6329975145999995,0.051000000000000004,0.0,0.051000000000000004,5.58,0.15,5.5820157649
2021-01-05 19:00:00,5.521,0.09,5.521733514,0.051000000000000004,0.0,0.051000000000000004,5.47,0.09,5.4707403521,5.471,0.09,5.4717402168,0.051000000000000004,0.0,0.051000000000000004,5.42,0.09,5.420747181
2021-01-05 19:30:00,5.301,0.09,5.3017639517,0.051000000000000004,0.0,0.051000000000000004,5.25,0.09,5.2507713719,5.241,0.09,5.2417726963,0.051000000000000004,0.0,0.051000000000000004,5.19,0.09,5.1907802882
2021-01-05 20:00:00,4.997,0.04,4.9971600935,0.047,0.0,0.047,4.95,0.04,4.9501616135,4.957,0.04,4.9571613853,0.047,0.0,0.047,4.91,0.04,4.9101629301
2021-01-05 20:30:00,4.761,0.02,4.7610420078,0.031,0.0,0.031,4.73,0.02,4.7300422831,4.7010000000000005,0.02,4.7010425439,0.031,0.0,0.031,4.67,0.02,4.6700428264
2021-01-05 21:00:00,4.5135000000000005,-0.02,4.5135443113000004,0.0335,0.0,0.0335,4.48,-0.02,4.4800446426,4.4635,-0.02,4.4635448077,0.0335,0.0,0.0335,4.43,-0.02,4.4300451465
2021-01-05 21:30:00,4.5305,0.05,4.5307758993,0.0505,0.0,0.0505,4.48,0.05,4.4802790092,4.5005,0.05,4.5007777383,0.0505,0.0,0.0505,4.45,0.05,4.45028089
2021-01-05 22:00:00,4.571,0.09,4.5718859347,0.051000000000000004,0.0,0.051000000000000004,4.52,0.09,4.5208959289,4.521,0.09,4.5218957308,0.051000000000000004,0.0,0.051000000000000004,4.47,0.09,4.4709059485000004
2021-01-05 22:30:00,4.3,0.09,4.3009417573,0.04,0.0,0.04,4.26,0.09,4.2609505982,4.26,0.09,4.2609505982,0.04,0.0,0.04,4.22,0.09,4.2209596065
2021-01-05 23:00:00,4.041,0.04,4.041197966,0.031,0.0,0.031,4.01,0.04,4.0101994963,4.001,0.04,4.001199945,0.031,0.0,0.031,3.9699999999999998,0.04,3.9702015062
2021-01-05 23:30:00,3.74,0.04,3.7402138976,0.04,0.0,0.04,3.7,0.04,3.7002162098999998,3.69,0.04,3.6902167958,0.04,0.0,0.04,3.65,0.04,3.6502191715
2021-01-06 00:00:00,3.551,0.04,3.5512252815,0.051000000000000004,0.0,0.051000000000000004,3.5,0.04,3.500228564,3.511,0.04,3.5112278479,0.051000000000000004,0.0,0.051000000000000004,3.46,0.04,3.4602312061
2021-01-06 00:30:00,3.6995,0.04,3.6997162391,0.0495,0.0,0.0495,3.65,0.04,3.6502191715,3.6595,0.04,3.6597186026,0.0495,0.0,0.0495,3.61,0.04,3.6102215998
2021-01-06 01:00:00,4.06,0.04,4.0601970396,0.05,0.0,0.05,4.01,0.04,4.0101994963,4.01,0.04,4.0101994963,0.05,0.0,0.05,3.96,0.04,3.960202015
2021-01-06 01:30:00,4.06,0.04,4.0601970396,0.05,0.0,0.05,4.01,0.04,4.0101994963,4.04,0.04,4.0401980149,0.05,0.0,0.05,3.99,0.04,3.9902004962
2021-01-06 02:00:00,3.99,0.04,3.9902004962,0.05,0.0,0.05,3.94,0.04,3.9402030405,3.95,0.04,3.9502025265,0.05,0.0,0.05,3.9,0.04,3.9002051228
2021-01-06 02:30:00,3.9,0.04,3.9002051228,0.05,0.0,0.05,3.85,0.04,3.8502077866,3.87,0.04,3.8702067128,0.05,0.0,0.05,3.8200000000000003,0.04,3.8202094183
2021-01-06 03:00:00,3.86,0.04,3.8602072483,0.05,0.0,0.05,3.81,0.04,3.810209968,3.83,0.04,3.8302088716,0.05,0.0,0.05,3.7800000000000002,0.04,3.7802116343
2021-01-06 03:30:00,3.8200000000000003,0.04,3.8202094183,0.05,0.0,0.05,3.77,0.04,3.7702121956,3.77,0.04,3.7702121956,0.05,0.0,0.05,3.7199999999999998,0.04,3.7202150475
2021-01-06 04:00:00,3.76,0.04,3.7602127599,0.05,0.0,0.05,3.71,0.04,3.7102156272,3.7199999999999998,0.04,3.7202150475,0.05,0.0,0.05,3.67,0.04,3.6702179772
2021-01-06 04:30:00,3.7395,0.04,3.7397139262,0.0495,0.0,0.0495,3.69,0.04,3.6902167958,3.6995,0.04,3.6997162391,0.0495,0.0,0.0495,3.65,0.04,3.6502191715
2021-01-06 05:00:00,3.7395,0.04,3.7397139262,0.0495,0.0,0.0495,3.69,0.04,3.6902167958,3.6995,0.04,3.6997162391,0.0495,0.0,0.0495,3.65,0.04,3.6502191715
2021-01-06 05:30:00,3.8200000000000003,0.09,3.8210600623,0.05,0.0,0.05,3.77,0.09,3.7710741175,3.7800000000000002,0.09,3.7810712768,0.05,0.0,0.05,3.73,0.09,3.7310856329
2021-01-06 06:00:00,3.9495,0.09,3.9505253132,0.0495,0.0,0.0495,3.9,0.09,3.9010383233,3.9095,0.09,3.9105358009,0.0495,0.0,0.0495,3.86,0.09,3.8610490802
2021-01-06 06:30:00,4.2595,0.49,4.2875914276,0.0495,0.0,0.0495,4.21,0.49,4.2384195168,4.2695,0.49,4.2975260616,0.0495,0.0,0.0495,4.22,0.49,4.2483526219
2021-01-06 07:00:00,4.6095,0.27,4.6174008111,0.0495,0.0,0.0495,4.5600000000000005,0.27,4.5679864273,4.5595,0.27,4.5674873016,0.0495,0.0,0.0495,4.51,0.27,4.5180748112
2021-01-06 07:30:00,4.9195,0.41000000000000003,4.9365555046,0.0495,0.0,0.0495,4.87,0.41000000000000003,4.8872282533,4.8695,0.41000000000000003,4.8867300161,0.0495,0.0,0.0495,4.82,0.41000000000000003,4.8374063298
2021-01-06 08:00:00,5.0895,0.45,5.1093551697,0.0495,0.0,0.0495,5.04,0.45,5.0600494069,5.0295,0.45,5.0495910973,0.0495,0.0,0.0495,4.98,0.45,5.0002899916
2021-01-06 08:30:00,5.4295,0.53,5.4553066137,0.0495,0.0,0.0495,5.38,0.53,5.4060429151000005,5.3795,0.53,5.405545324,0.0495,0.0,0.0495,5.33,0.53,5.3562860267
2021-01-06 09:00:00,5.1595,0.43,5.1773873962,0.0495,0.0,0.0495,5.11,0.43,5.1280600621,5.1095,0.43,5.1275618231,0.0495,0.0,0.0495,5.06,0.43,5.0782378834
2021-01-06 09:30:00,5.1535,0.36,5.1660586766,0.043500000000000004,0.0,0.043500000000000004,5.11,0.36,5.1226653219,5.1035,0.36,5.1161814129,0.043500000000000004,0.0,0.043500000000000004,5.06,0.36,5.0727901593
2021-01-06 10:00:00,5.237,0.4405,5.2554932452,0.037,0.0005,0.0370033782,5.2,0.44,5.2185821829,5.197,0.4405,5.2156350764,0.037,0.0005,0.0370033782,5.16,0.44,5.178725712
2021-01-06 10:30:00,5.281,0.4005,5.296164768,0.031,0.0005,0.031004032,5.25,0.4,5.265216045,5.221,0.4005,5.2363385347,0.031,0.0005,0.031004032,5.19,0.4,5.2053914358
2021-01-06 11:00:00,5.3935,0.45,5.4122400399,0.043500000000000004,0.0,0.043500000000000004,5.35,0.45,5.3688918782,5.3335,0.45,5.3524501165,0.043500000000000004,0.0,0.043500000000000004,5.29,0.45,5.309105386
2021-01-06 11:30:00,5.8685,0.56,5.8951583736,0.0385,0.0,0.0385,5.83,0.56,5.8568336155,5.8085,0.56,5.8354324818,0.0385,0.0,0.0385,5.77,0.56,5.7971113496
2021-01-06 12:00:00,6.0515,0.5905,6.0802419771,0.0315,0.0005,0.031503968,6.02,0.59,6.0488428645,6.0015,0.5905,6.0304802877,0.0315,0.0005,0.031503968,5.97,0.59,5.9990832633
2021-01-06 12:30:00,6.211,0.5700000000000001,6.237100368,0.041,0.0,0.041,6.17,0.5700000000000001,6.1962730734,6.151,0.5700000000000001,6.1773538833,0.041,0.0,0.041,6.11,0.5700000000000001,6.1365299641
2021-01-06 13:00:00,6.1885,0.5705,6.2147407428,0.0385,0.0005,0.0385032466,6.15,0.5700000000000001,6.1763581502000005,6.1485,0.5705,6.1749107281,0.0385,0.0005,0.0385032466,6.11,0.5700000000000001,6.1365299641
2021-01-06 13:30:00,6.131,0.52,6.1530123517,0.031,0.0,0.031,6.1,0.52,6.1221238145,6.071,0.52,6.0932291111,0.031,0.0,0.031,6.04,0.52,6.0623427815
2021-01-06 14:00:00,5.9510000000000005,0.48,5.970326708,0.041,0.0,0.041,5.91,0.48,5.9294603464,5.891,0.48,5.9105229041000005,0.041,0.0,0.041,5.85,0.48,5.8696592746
2021-01-06 14:30:00,5.888,0.53,5.9118054772,0.038,0.0,0.038,5.85,0.53,5.8739594823,5.818,0.53,5.8420907217,0.038,0.0,0.038,5.78,0.53,5.804248444
2021-01-06 15:00:00,5.741,0.44,5.757836486,0.031,0.0,0.031,5.71,0.44,5.7269276231,5.681,0.44,5.6980137767,0.031,0.0,0.031,5.65,0.44,5.6671068456
2021-01-06 15:30:00,5.8215,0.48,5.8412551947,0.0415,0.0,0.0415,5.78,0.48,5.7998965508,5.7715,0.48,5.7914257528,0.0415,0.0,0.0415,5.73,0.48,5.7500695648
2021-01-06 16:00:00,5.9155,0.44,5.9318412192,0.035500000000000004,0.0,0.035500000000000004,5.88,0.44,5.8964396037,5.8655,0.44,5.88198013,0.035500000000000004,0.0,0.035500000000000004,5.83,0.44,5.846580197
2021-01-06 16:30:00,5.641,0.34,5.6512371212,0.031,0.0,0.031,5.61,0.34,5.6202935866,5.5809999999999995,0.34,5.5913469755000005,0.031,0.0,0.031,5.55,0.34,5.5604046615
2021-01-06 17:00:00,5.654,0.25,5.6595243616,0.044,0.0,0.044,5.61,0.25,5.6155676472,5.594,0.25,5.5995835559,0.044,0.0,0.044,5.55,0.25,5.5556277773
2021-01-06 17:30:00,5.746,0.15,5.7479575503,0.036000000000000004,0.0,0.036000000000000004,5.71,0.15,5.7119698879000005,5.686,0.15,5.6879781997,0.036000000000000004,0.0,0.036000000000000004,5.65,0.15,5.6519907997
2021-01-06 18:00:00,5.781,0.15,5.7829457027,0.031,0.0,0.031,5.75,0.15,5.751956189,5.731,0.15,5.7329626721,0.031,0.0,0.031,5.7,0.15,5.7019733426
2021-01-06 18:30:00,5.6735,0.12,5.674768916,0.043500000000000004,0.0,0.043500000000000004,5.63,0.12,5.631278718,5.6135,0.12,5.6147824758,0.043500000000000004,0.0,0.043500000000000004,5.57,0.12,5.5712924892
2021-01-06 19:00:00,5.523,0.12,5.5243034855,0.033,0.0,0.033,5.49,0.12,5.4913113188,5.463,0.12,5.4643177982,0.033,0.0,0.033,5.43,0.12,5.431325805
2021-01-06 19:30:00,5.261,0.1,5.2619503038,0.031,0.0,0.031,5.23,0.1,5.2309559356,5.221,0.1,5.2219575831,0.031,0.0,0.031,5.19,0.1,5.1909633017
2021-01-06 20:00:00,4.986,0.07,4.9864913516,0.046,0.0,0.046,4.94,0.07,4.9404959265,4.946,0.07,4.946495325,0.046,0.0,0.046,4.9,0.07,4.9004999745
2021-01-06 20:30:00,4.7425,0.04,4.7426686844,0.0325,0.0,0.0325,4.71,0.04,4.7101698483,4.6925,0.04,4.6926704817000005,0.0325,0.0,0.0325,4.66,0.04,4.6601716707000005
2021-01-06 21:00:00,4.551,0.01,4.5510109866,0.031,0.0,0.031,4.52,0.01,4.5200110619,4.511,0.01,4.511011084,0.031,0.0,0.031,4.48,0.01,4.4800111607
2021-01-06 21:30:00,4.3435,0.01,4.3435115114,0.043500000000000004,0.0,0.043500000000000004,4.3,0.01,4.3000116279,4.2935,0.01,4.2935116455,0.043500000000000004,0.0,0.043500000000000004,4.25,0.01,4.2500117647
2021-01-06 22:00:00,4.061,0.4,4.0806520312,0.031,0.0,0.031,4.03,0.4,4.0498024643,4.111,0.4,4.1304141439,0.031,0.0,0.031,4.08,0.4,4.0995609521
2021-01-06 22:30:00,3.8615,-0.05,3.8618236948,0.0315,0.0,0.0315,3.83,-0.05,3.8303263569,3.8115,-0.05,3.8118279407999998,0.0315,0.0,0.0315,3.7800000000000002,-0.05,3.7803306734
2021-01-06 23:00:00,3.5385,-0.08,3.5394042225,0.0485,0.0,0.0485,3.49,-0.08,3.490916785,3.4985,-0.08,3.4994145582,0.0485,0.0,0.0485,3.45,-0.08,3.4509274116
2021-01-06 23:30:00,3.8385,0.06,3.8389689045,0.0485,0.0,0.0485,3.79,0.06,3.7904749043,3.7885,0.06,3.7889750923000003,0.0485,0.0,0.0485,3.74,0.06,3.7404812525
2021-01-07 00:00:00,3.6775,0.06,3.6779894304000003,0.0475,0.0,0.0475,3.63,0.06,3.6304958339,3.6375,0.06,3.6379948117,0.0475,0.0,0.0475,3.59,0.06,3.5905013577
2021-01-07 00:30:00,3.818,0.06,3.8184714219,0.048,0.0,0.048,3.77,0.06,3.7704774234,3.778,0.06,3.7784764125,0.048,0.0,0.048,3.73,0.06,3.7304825425
2021-01-07 01:00:00,4.158,0.04,4.1581923957,0.048,0.0,0.048,4.11,0.04,4.1101946426,4.108,0.04,4.1081947374,0.048,0.0,0.048,4.06,0.04,4.0601970396
2021-01-07 01:30:00,4.1285,0.04,4.1286937704,0.0485,0.0,0.0485,4.08,0.04,4.0801960737,4.0885,0.04,4.0886956661,0.0485,0.0,0.0485,4.04,0.04,4.0401980149
2021-01-07 02:00:00,4.058,0.04,4.0581971367,0.048,0.0,0.048,4.01,0.04,4.0101994963,4.018,0.04,4.0181990991,0.048,0.0,0.048,3.9699999999999998,0.04,3.9702015062
2021-01-07 02:30:00,4.056,0.06,4.0564437627,0.046,0.0,0.046,4.01,0.06,4.0104488527,4.016,0.06,4.0164481822,0.046,0.0,0.046,3.9699999999999998,0.06,3.9704533746
2021-01-07 03:00:00,4.011,0.06,4.0114487408,0.031,0.0,0.031,3.98,0.06,3.9804522356,3.961,0.06,3.9614544046,0.031,0.0,0.031,3.93,0.06,3.9304579886
2021-01-07 03:30:00,3.9715,0.06,3.9719532034,0.0315,0.0,0.0315,3.94,0.06,3.9404568263,3.9314999999999998,0.06,3.9319578139,0.0315,0.0,0.0315,3.9,0.06,3.9004615112
2021-01-07 04:00:00,3.8855,0.06,3.8859632332,0.0455,0.0,0.0455,3.84,0.06,3.8404687214,3.8355,0.06,3.8359692712999998,0.0455,0.0,0.0455,3.79,0.06,3.7904749043
2021-01-07 04:30:00,3.801,0.02,3.8010526174,0.031,0.0,0.031,3.77,0.02,3.77005305,3.751,0.02,3.7510533187,0.031,0.0,0.031,3.7199999999999998,0.02,3.7200537631
2021-01-07 05:00:00,3.803,0.02,3.8030525897,0.033,0.0,0.033,3.77,0.02,3.77005305,3.753,0.02,3.7530532903,0.033,0.0,0.033,3.7199999999999998,0.02,3.7200537631
2021-01-07 05:30:00,3.8825000000000003,0.02,3.8825515129,0.0425,0.0,0.0425,3.84,0.02,3.840052083,3.8425000000000002,0.02,3.8425520491,0.0425,0.0,0.0425,3.8,0.02,3.8000526312
2021-01-07 06:00:00,4.041,0.05,4.0413093175,0.031,0.0,0.031,4.01,0.05,4.0103117086,4.001,0.05,4.0013124097,0.031,0.0,0.031,3.9699999999999998,0.05,3.970314849
2021-01-07 06:30:00,4.406,0.19,4.4100947836,0.036000000000000004,0.0,0.036000000000000004,4.37,0.19,4.3741284846,4.366,0.19,4.3701322634,0.036000000000000004,0.0,0.036000000000000004,4.33,0.19,4.3341665866
2021-01-07 07:00:00,4.7185,0.27,4.7262185995,0.0385,0.0,0.0385,4.68,0.27,4.6877819915,4.6685,0.27,4.6763011291000005,0.0385,0.0,0.0385,4.63,0.27,4.6378658885
2021-01-07 07:30:00,5.121,0.4,5.1365981934,0.031,0.0,0.031,5.09,0.4,5.1056929011,5.071,0.4,5.0867515174,0.031,0.0,0.031,5.04,0.4,5.055848099
2021-01-07 08:00:00,5.3305,0.43,5.3478154652,0.0405,0.0,0.0405,5.29,0.43,5.3074475975,5.2905,0.43,5.3079459539,0.0405,0.0,0.0405,5.25,0.43,5.2675800896
2021-01-07 08:30:00,5.598,0.45,5.616057692,0.048,0.0,0.048,5.55,0.45,5.568213358,5.548,0.45,5.5662199022,0.048,0.0,0.048,5.5,0.45,5.518378385
2021-01-07 09:00:00,5.877,0.48,5.8965692568,0.047,0.0,0.047,5.83,0.48,5.8497264893,5.827,0.48,5.8467366111,0.047,0.0,0.047,5.78,0.48,5.7998965508
2021-01-07 09:30:00,5.917,0.44,5.933337088,0.047,0.0,0.047,5.87,0.44,5.8864675316,5.867,0.44,5.8834759284,0.047,0.0,0.047,5.82,0.44,5.8366086043
2021-01-07 10:00:00,5.977,0.49,5.9970516923,0.047,0.0,0.047,5.93,0.49,5.9502100803,5.927,0.49,5.9472202751,0.047,0.0,0.047,5.88,0.49,5.9003813436
2021-01-07 10:30:00,5.9375,0.49,5.9576846383,0.0475,0.0,0.0475,5.89,0.49,5.9103468595,5.8775,0.49,5.8978899829,0.0475,0.0,0.0475,5.83,0.49,5.8505555292
2021-01-07 11:00:00,5.987,0.5395,6.0112585413,0.047,-0.0005,0.0470026595,5.94,0.54,5.9644949493,5.917,0.5395,5.9415443489,0.047,-0.0005,0.0470026595,5.87,0.54,5.8947858316
2021-01-07 11:30:00,5.939,0.499,5.9599263418,0.049,-0.001,0.049010203,5.89,0.5,5.9111843145,5.869,0.499,5.8901750398,0.049,-0.001,0.049010203,5.82,0.5,5.8414381791
2021-01-07 12:00:00,5.9085,0.4985,5.929491926,0.0485,-0.0015,0.048523190300000005,5.86,0.5,5.881292375,5.8385,0.4985,5.8597426991,0.0485,-0.0015,0.048523190300000005,5.79,0.5,5.8115488469
2021-01-07 12:30:00,5.9615,0.46950000000000003,5.979959239,0.051500000000000004,-0.0005,0.051502427100000005,5.91,0.47000000000000003,5.9286592076,5.8915,0.46950000000000003,5.9101778738,0.051500000000000004,-0.0005,0.051502427100000005,5.84,0.47000000000000003,5.8588821459
2021-01-07 13:00:00,6.0325,0.4385,6.0484161977,0.052500000000000005,-0.0015,0.0525214242,5.98,0.44,5.9961654413000005,5.9625,0.4385,5.9786025541,0.052500000000000005,-0.0015,0.0525214242,5.91,0.44,5.9263563848
2021-01-07 13:30:00,5.9905,0.46950000000000003,6.0088701517,0.0505,-0.0005,0.0505024752,5.94,0.47000000000000003,5.9585652636,5.9305,0.46950000000000003,5.9490554292,0.0505,-0.0005,0.0505024752,5.88,0.47000000000000003,5.8987541057
2021-01-07 14:00:00,5.8035,0.428,5.8192607993,0.053500000000000006,-0.002,0.0535373701,5.75,0.43,5.7660558443,5.7435,0.428,5.759424993,0.053500000000000006,-0.002,0.0535373701,5.69,0.43,5.7062246714
2021-01-07 14:30:00,5.712,0.3895,5.7252645572,0.052000000000000005,-0.0005,0.0520024038,5.66,0.39,5.673420485,5.642,0.3895,5.6554287415,0.052000000000000005,-0.0005,0.0520024038,5.59,0.39,5.6035881362
2021-01-07 15:00:00,5.75,0.45,5.7675818156,0.05,0.0,0.05,5.7,0.45,5.7177355658,5.69,0.45,5.7077666385,0.05,0.0,0.05,5.64,0.45,5.6579236474
2021-01-07 15:30:00,5.707,0.34,5.7171189423,0.047,0.0,0.047,5.66,0.34,5.6702028182,5.647,0.34,5.6572262638,0.047,0.0,0.047,5.6,0.34,5.6103119343
2021-01-07 16:00:00,5.327,0.2195,5.3315203507,0.047,-0.0005,0.0470026595,5.28,0.22,5.2845813458,5.277,0.2195,5.2815631446,0.047,-0.0005,0.0470026595,5.23,0.22,5.234625106
2021-01-07 16:30:00,5.426,0.2,5.4296847054,0.046,0.0,0.046,5.38,0.2,5.3837161887,5.376,0.2,5.3797189518,0.046,0.0,0.046,5.33,0.2,5.3337510253
2021-01-07 17:00:00,5.746,0.2,5.7494796286,0.046,0.0,0.046,5.7,0.2,5.7035076926,5.686,0.2,5.6895163239,0.046,0.0,0.046,5.64,0.2,5.6435449852
2021-01-07 17:30:00,5.916,0.15,5.9179013172,0.046,0.0,0.046,5.87,0.15,5.8719162119,5.856,0.15,5.8579207915,0.046,0.0,0.046,5.8100000000000005,0.15,5.8119359941
2021-01-07 18:00:00,5.936,0.13,5.9374233469,0.046,0.0,0.046,5.89,0.13,5.8914344603,5.876,0.13,5.8774378772,0.046,0.0,0.046,5.83,0.13,5.8314492195
2021-01-07 18:30:00,5.836,0.09,5.8366939272,0.046,0.0,0.046,5.79,0.09,5.7906994396,5.776,0.09,5.7767011347,0.046,0.0,0.046,5.73,0.09,5.7307067627
2021-01-07 19:00:00,5.636,0.09,5.6367185489,0.046,0.0,0.046,5.59,0.09,5.5907244611,5.5760000000000005,0.09,5.5767262798,0.046,0.0,0.046,5.53,0.09,5.5307323204
2021-01-07 19:30:00,5.3855,0.06,5.3858342204,0.0455,0.0,0.0455,5.34,0.06,5.340337068,5.3355,0.06,5.3358373523000004,0.0455,0.0,0.0455,5.29,0.06,5.2903402537
2021-01-07 20:00:00,5.1355,0.04,5.135655776,0.0455,0.0,0.0455,5.09,0.04,5.0901571685,5.0755,0.04,5.0756576175,0.0455,0.0,0.0455,5.03,0.04,5.0301590432
2021-01-07 20:30:00,4.8555,0.04,4.8556647588,0.0455,0.0,0.0455,4.8100000000000005,0.04,4.8101663173,4.8155,0.04,4.8156661273,0.0455,0.0,0.0455,4.77,0.04,4.7701677119
2021-01-07 21:00:00,4.5855,-0.01,4.5855109039,0.0455,0.0,0.0455,4.54,-0.01,4.5400110132,4.5255,-0.01,4.5255110485,0.0455,0.0,0.0455,4.48,-0.01,4.4800111607
2021-01-07 21:30:00,4.3455,-0.04,4.3456840946,0.0455,0.0,0.0455,4.3,-0.04,4.3001860425,4.2855,-0.04,4.2856866719,0.0455,0.0,0.0455,4.24,-0.04,4.240188675
2021-01-07 22:00:00,4.1255,-0.04,4.1256939113,0.0455,0.0,0.0455,4.08,-0.04,4.0801960737,4.0755,-0.04,4.0756962902,0.0455,0.0,0.0455,4.03,-0.04,4.0301985063
2021-01-07 22:30:00,3.9555,-0.04,3.9557022449,0.0455,0.0,0.0455,3.91,-0.04,3.9102045982,3.9155,-0.04,3.9157043108,0.0455,0.0,0.0455,3.87,-0.04,3.8702067128
2021-01-07 23:00:00,3.8655,0.01,3.8655129349,0.0455,0.0,0.0455,3.8200000000000003,0.01,3.820013089,3.8155,0.01,3.8155131044,0.0455,0.0,0.0455,3.77,0.01,3.7700132626
2021-01-07 23:30:00,3.8655,0.08,3.8663277474,0.0455,0.0,0.0455,3.8200000000000003,0.08,3.8208376045,3.8455,0.08,3.8463320514,0.0455,0.0,0.0455,3.8,0.08,3.800842012
2021-01-08 00:00:00,3.6855,0.03,3.6856220981,0.0455,0.0,0.0455,3.64,0.03,3.6401236243,3.6355,0.03,3.6356237773,0.0455,0.0,0.0455,3.59,0.03,3.5901253459999998
2021-01-08 00:30:00,3.8655,0.06,3.8659656297,0.0455,0.0,0.0455,3.8200000000000003,0.06,3.8204711751,3.8155,0.06,3.8159717308000003,0.0455,0.0,0.0455,3.77,0.06,3.7704774234
2021-01-08 01:00:00,4.1655,0.06,4.1659320986,0.0455,0.0,0.0455,4.12,0.06,4.12043687,4.1255,0.06,4.1259362877,0.0455,0.0,0.0455,4.08,0.06,4.0804411526
2021-01-08 01:30:00,4.1655,0.02,4.1655480132000005,0.0455,0.0,0.0455,4.12,0.02,4.1200485434,4.1255,0.02,4.1255484787,0.0455,0.0,0.0455,4.08,0.02,4.0800490193
2021-01-08 02:00:00,4.0855,0.02,4.0855489533,0.0455,0.0,0.0455,4.04,0.02,4.0400495046,4.0355,0.02,4.0355495598,0.0455,0.0,0.0455,3.99,0.02,3.9900501250000002
2021-01-08 02:30:00,4.0355,0.07,4.0361070662,0.0455,0.0,0.0455,3.99,0.07,3.9906139877999998,3.9755000000000003,0.07,3.9761162269,0.0455,0.0,0.0455,3.93,0.07,3.9306233602000002
2021-01-08 03:00:00,3.9755000000000003,0.07,3.9761162269,0.0455,0.0,0.0455,3.93,0.07,3.9306233602000002,3.9355,0.07,3.9361224892,0.0455,0.0,0.0455,3.89,0.07,3.8906297691000002
2021-01-08 03:30:00,3.9355,0.07,3.9361224892,0.0455,0.0,0.0455,3.89,0.07,3.8906297691000002,3.8855,0.07,3.8861304983,0.0455,0.0,0.0455,3.84,0.07,3.8406379678
2021-01-08 04:00:00,3.8449999999999998,0.21,3.8507304502,0.045,0.0,0.045,3.8,0.21,3.805798208,3.835,0.21,3.8407453704,0.045,0.0,0.045,3.79,0.21,3.7958134833
2021-01-08 04:30:00,3.7355,0.81,3.8223108521,0.0455,0.0,0.0455,3.69,0.81,3.7778565351,3.8355,0.81,3.9200969695000003,0.0455,0.0,0.0455,3.79,0.81,3.8755902776
2021-01-08 05:00:00,3.7355,0.81,3.8223108521,0.0455,0.0,0.0455,3.69,0.81,3.7778565351,3.8355,0.81,3.9200969695000003,0.0455,0.0,0.0455,3.79,0.81,3.8755902776
2021-01-08 05:30:00,3.8155,0.81,3.9005307652,0.0455,0.0,0.0455,3.77,0.81,3.8560342322,3.9055,0.81,3.9886125721,0.0455,0.0,0.0455,3.86,0.81,3.9440715003999998
2021-01-08 06:00:00,3.9755000000000003,0.87,4.0695823189,0.0455,0.0,0.0455,3.93,0.87,4.0251459601,4.0755,0.87,4.1673253113,0.0455,0.0,0.0455,4.03,0.87,4.1228388278
2021-01-08 06:30:00,4.3355,0.5,4.3642365025,0.0455,0.0,0.0455,4.29,0.5,4.319039245,4.3555,0.5,4.3841054105,0.0455,0.0,0.0455,4.31,0.5,4.3389053919
2021-01-08 07:00:00,4.675,0.28,4.6833775206,0.045,0.0,0.045,4.63,0.28,4.6384587958,4.625,0.28,4.6334679237,0.045,0.0,0.045,4.58,0.28,4.5885509695
2021-01-08 07:30:00,4.9955,0.4,5.0114888257,0.0455,0.0,0.0455,4.95,0.4,4.9661353183,4.9455,0.4,4.9616499524,0.0455,0.0,0.0455,4.9,0.4,4.9162994213
2021-01-08 08:00:00,5.245,0.45,5.2642687051,0.045,0.0,0.045,5.2,0.45,5.2194348353,5.195,0.45,5.2144534709,0.045,0.0,0.045,5.15,0.45,5.1696228102
2021-01-08 08:30:00,5.425,0.45,5.4436316003,0.045,0.0,0.045,5.38,0.45,5.3987869008,5.375,0.45,5.3938043161,0.045,0.0,0.045,5.33,0.45,5.3489625162
2021-01-08 09:00:00,5.695,0.48,5.7151924727,0.045,0.0,0.045,5.65,0.48,5.6703527227,5.635,0.48,5.6554067051,0.045,0.0,0.045,5.59,0.48,5.6105703810000005
2021-01-08 09:30:00,5.865,0.48,5.8846091629,0.045,0.0,0.045,5.82,0.48,5.8397602691,5.815,0.48,5.8347772023,0.045,0.0,0.045,5.77,0.48,5.789930915
2021-01-08 10:00:00,5.895,0.53,5.9187773231000005,0.045,0.0,0.045,5.85,0.53,5.8739594823,5.835,0.53,5.8590208226,0.045,0.0,0.045,5.79,0.53,5.8142067387
2021-01-08 10:30:00,5.9350000000000005,0.53,5.9586177088,0.045,0.0,0.045,5.89,0.53,5.9137974264,5.875,0.53,5.8988579403,0.045,0.0,0.045,5.83,0.53,5.8540413391
2021-01-08 11:00:00,5.905,0.53,5.928737218,0.045,0.0,0.045,5.86,0.53,5.8839187622,5.835,0.53,5.8590208226,0.045,0.0,0.045,5.79,0.53,5.8142067387
2021-01-08 11:30:00,5.905,0.5005000000000001,5.9261729008,0.045,0.0005,0.0450027777,5.86,0.5,5.881292375,5.835,0.5005000000000001,5.8564259792,0.045,0.0005,0.0450027777,5.79,0.5,5.8115488469
2021-01-08 12:00:00,5.955,0.48050000000000004,5.9743539609,0.045,0.0005,0.0450027777,5.91,0.48,5.9294603464,5.895,0.48050000000000004,5.9145502999,0.045,0.0005,0.0450027777,5.85,0.48,5.8696592746
2021-01-08 12:30:00,5.995,0.46,6.0126221401,0.045,0.0,0.045,5.95,0.46,5.9677550218,5.925,0.46,5.9428297132,0.045,0.0,0.045,5.88,0.46,5.897965751
2021-01-08 13:00:00,6.0245,0.46,6.0420361013,0.044500000000000005,0.0,0.044500000000000005,5.98,0.46,5.9976662128000005,5.9545,0.46,5.9722416436,0.044500000000000005,0.0,0.044500000000000005,5.91,0.46,5.92787483
2021-01-08 13:30:00,6.0445,0.4,6.0577207141,0.044500000000000005,0.0,0.044500000000000005,6.0,0.4,6.0133185513,5.9845,0.4,5.99785297,0.044500000000000005,0.0,0.044500000000000005,5.94,0.4,5.9534527797
2021-01-08 14:00:00,5.8945,0.38,5.9067360065,0.044500000000000005,0.0,0.044500000000000005,5.85,0.38,5.8623288888000005,5.8345,0.38,5.8468615727,0.044500000000000005,0.0,0.044500000000000005,5.79,0.38,5.8024563764
2021-01-08 14:30:00,5.7645,0.33,5.7739380192,0.044500000000000005,0.0,0.044500000000000005,5.72,0.33,5.7295113230000005,5.7045,0.33,5.7140371236,0.044500000000000005,0.0,0.044500000000000005,5.66,0.33,5.6696119797
2021-01-08 15:00:00,5.1645,0.14,5.1663972215,0.044500000000000005,0.0,0.044500000000000005,5.12,0.14,5.1219137049,5.0945,0.14,5.0964232801,0.044500000000000005,0.0,0.044500000000000005,5.05,0.14,5.0519402213
2021-01-08 15:30:00,5.1045,0.09,5.1052933559,0.044500000000000005,0.0,0.044500000000000005,5.06,0.09,5.060800332,5.0445,0.09,5.0453027907,0.044500000000000005,0.0,0.044500000000000005,5.0,0.09,5.0008099344
2021-01-08 16:00:00,5.1045,0.09,5.1052933559,0.044500000000000005,0.0,0.044500000000000005,5.06,0.09,5.060800332,5.0445,0.09,5.0453027907,0.044500000000000005,0.0,0.044500000000000005,5.0,0.09,5.0008099344
2021-01-08 16:30:00,5.2045,0.09,5.2052781146000004,0.044500000000000005,0.0,0.044500000000000005,5.16,0.09,5.160784824,5.1445,0.09,5.1452871883,0.044500000000000005,0.0,0.044500000000000005,5.1,0.09,5.1007940558
2021-01-08 17:00:00,5.5245,0.09,5.5252330494,0.044500000000000005,0.0,0.044500000000000005,5.48,0.09,5.4807390013,5.4645,0.09,5.4652410972,0.044500000000000005,0.0,0.044500000000000005,5.42,0.09,5.420747181
2021-01-08 17:30:00,5.6745,0.11,5.6755660731,0.044500000000000005,0.0,0.044500000000000005,5.63,0.11,5.6310744978,5.6145,0.11,5.6155774636,0.044500000000000005,0.0,0.044500000000000005,5.57,0.11,5.5710860701
2021-01-08 18:00:00,5.6745,0.11,5.6755660731,0.044500000000000005,0.0,0.044500000000000005,5.63,0.11,5.6310744978,5.6145,0.11,5.6155774636,0.044500000000000005,0.0,0.044500000000000005,5.57,0.11,5.5710860701
2021-01-08 18:30:00,5.5845,0.11,5.5855832507,0.044500000000000005,0.0,0.044500000000000005,5.54,0.11,5.5410919501,5.5145,0.11,5.5155969985,0.044500000000000005,0.0,0.044500000000000005,5.47,0.11,5.4711059211
2021-01-08 19:00:00,5.4145,0.08,5.4150909734,0.044500000000000005,0.0,0.044500000000000005,5.37,0.08,5.3705958701,5.3545,0.08,5.3550975948,0.044500000000000005,0.0,0.044500000000000005,5.31,0.08,5.3106026023
2021-01-08 19:30:00,5.2245,0.08,5.2251124629,0.044500000000000005,0.0,0.044500000000000005,5.18,0.08,5.1806177238,5.1745,0.08,5.1751183803,0.044500000000000005,0.0,0.044500000000000005,5.13,0.08,5.1306237438
2021-01-08 20:00:00,4.914,0.03,4.9140915742,0.044,0.0,0.044,4.87,0.03,4.8700924016,4.864,0.03,4.8640925156,0.044,0.0,0.044,4.82,0.03,4.8200933601
2021-01-08 20:30:00,4.6845,0.03,4.6845960605,0.044500000000000005,0.0,0.044500000000000005,4.64,0.03,4.6400969817,4.6345,0.03,4.6345970968,0.044500000000000005,0.0,0.044500000000000005,4.59,0.03,4.5900980382
2021-01-08 21:00:00,4.444,0.03,4.444101259,0.044,0.0,0.044,4.4,0.03,4.4001022715,4.394,0.03,4.3941024112000004,0.044,0.0,0.044,4.35,0.03,4.350103447
2021-01-08 21:30:00,4.204,0.26,4.2120322886,0.044,0.0,0.044,4.16,0.26,4.1681170809,4.204,0.26,4.2120322886,0.044,0.0,0.044,4.16,0.26,4.1681170809
2021-01-08 22:00:00,3.9545,0.68,4.0125391275,0.044500000000000005,0.0,0.044500000000000005,3.91,0.68,3.9686899602,4.0345,0.68,4.0914044349,0.044500000000000005,0.0,0.044500000000000005,3.99,0.68,4.0475301111
2021-01-08 22:30:00,3.734,0.65,3.7901525035,0.044,0.0,0.044,3.69,0.65,3.7468119782000002,3.824,0.65,3.8788498295,0.044,0.0,0.044,3.7800000000000002,0.65,3.8354791096
2021-01-08 23:00:00,3.444,0.65,3.5048018489,0.044,0.0,0.044,3.4,0.65,3.4615747861,3.534,0.65,3.5932792822,0.044,0.0,0.044,3.49,0.65,3.5500140845
2021-01-08 23:30:00,3.294,0.02,3.2940607159,0.044,0.0,0.044,3.25,0.02,3.2500615379,3.274,0.02,3.2740610868,0.044,0.0,0.044,3.23,0.02,3.2300619189
2021-01-09 00:00:00,3.1235,-0.11,3.1254363295,0.043500000000000004,0.0,0.043500000000000004,3.08,-0.11,3.0819636597,3.0835,-0.11,3.0854614323,0.043500000000000004,0.0,0.043500000000000004,3.04,-0.11,3.0419894806
2021-01-09 00:30:00,3.414,-0.07,3.4147175579,0.044,0.0,0.044,3.37,-0.07,3.3707269246,3.374,-0.07,3.3747260629999998,0.044,0.0,0.044,3.33,-0.07,3.3307356545
2021-01-09 01:00:00,4.094,0.02,4.0940488517,0.044,0.0,0.044,4.05,0.02,4.0500493824,4.044,0.02,4.0440494557,0.044,0.0,0.044,4.0,0.02,4.0000499997
2021-01-09 01:30:00,4.094,0.02,4.0940488517,0.044,0.0,0.044,4.05,0.02,4.0500493824,4.044,0.02,4.0440494557,0.044,0.0,0.044,4.0,0.02,4.0000499997
2021-01-09 02:00:00,4.044,0.02,4.0440494557,0.044,0.0,0.044,4.0,0.02,4.0000499997,3.9939999999999998,0.02,3.9940500748,0.044,0.0,0.044,3.95,0.02,3.9500506326
2021-01-09 02:30:00,3.9635,0.02,3.9635504601,0.043500000000000004,0.0,0.043500000000000004,3.92,0.02,3.9200510201,3.9235,0.02,3.9235509746,0.043500000000000004,0.0,0.043500000000000004,3.88,0.02,3.880051546
2021-01-09 03:00:00,3.9135,0.02,3.9135511048,0.043500000000000004,0.0,0.043500000000000004,3.87,0.02,3.8700516792,3.8635,0.02,3.8635517662,0.043500000000000004,0.0,0.043500000000000004,3.8200000000000003,0.02,3.8200523557
2021-01-09 03:30:00,3.8535,0.02,3.8535519005000003,0.043500000000000004,0.0,0.043500000000000004,3.81,0.02,3.8100524931,3.8135,0.02,3.8135524449,0.043500000000000004,0.0,0.043500000000000004,3.77,0.02,3.77005305
2021-01-09 04:00:00,3.7635,0.02,3.7635531416,0.043500000000000004,0.0,0.043500000000000004,3.7199999999999998,0.02,3.7200537631,3.7135,0.02,3.7135538572,0.043500000000000004,0.0,0.043500000000000004,3.67,0.02,3.6700544955
2021-01-09 04:30:00,3.7335000000000003,0.02,3.7335535687,0.043500000000000004,0.0,0.043500000000000004,3.69,0.02,3.6900542001,3.6835,0.02,3.6835542958,0.043500000000000004,0.0,0.043500000000000004,3.64,0.02,3.6400549446
2021-01-09 05:00:00,3.6835,0.02,3.6835542958,0.043500000000000004,0.0,0.043500000000000004,3.64,0.02,3.6400549446,3.6335,0.02,3.6335550429,0.043500000000000004,0.0,0.043500000000000004,3.59,0.02,3.5900557099
2021-01-09 05:30:00,3.7235,0.02,3.7235537125000002,0.043500000000000004,0.0,0.043500000000000004,3.68,0.02,3.6800543474,3.6734999999999998,0.02,3.6735544436,0.043500000000000004,0.0,0.043500000000000004,3.63,0.02,3.630055096
2021-01-09 06:00:00,3.7735000000000003,0.02,3.7735530008,0.043500000000000004,0.0,0.043500000000000004,3.73,0.02,3.7300536189,3.7335000000000003,0.02,3.7335535687,0.043500000000000004,0.0,0.043500000000000004,3.69,0.02,3.6900542001
2021-01-09 06:30:00,3.983,0.06,3.983451895,0.043000000000000003,0.0,0.043000000000000003,3.94,0.06,3.9404568263,3.933,0.06,3.9334576393000003,0.043000000000000003,0.0,0.043000000000000003,3.89,0.06,3.8904626974000003
2021-01-09 07:00:00,4.1235,0.11,4.1249669393,0.043500000000000004,0.0,0.043500000000000004,4.08,0.11,4.0814825738,4.0835,0.11,4.0849813035,0.043500000000000004,0.0,0.043500000000000004,4.04,0.11,4.0414972473
2021-01-09 07:30:00,4.283,0.11,4.2844123284,0.043000000000000003,0.0,0.043000000000000003,4.24,0.11,4.2414266468,4.233,0.11,4.2344290052,0.043000000000000003,0.0,0.043000000000000003,4.19,0.11,4.1914436654
2021-01-09 08:00:00,4.343,0.19,4.3471541266,0.043000000000000003,0.0,0.043000000000000003,4.3,0.19,4.3041956275,4.303,0.19,4.3071927052,0.043000000000000003,0.0,0.043000000000000003,4.26,0.19,4.2642349841
2021-01-09 08:30:00,4.523,0.16,4.5258290953,0.043000000000000003,0.0,0.043000000000000003,4.48,0.16,4.4828562324,4.473,0.16,4.4758606994,0.043000000000000003,0.0,0.043000000000000003,4.43,0.16,4.4328884489
2021-01-09 09:00:00,4.703,0.16,4.70572088,0.043000000000000003,0.0,0.043000000000000003,4.66,0.16,4.6627459721,4.6530000000000005,0.16,4.6557501007,0.043000000000000003,0.0,0.043000000000000003,4.61,0.16,4.612775737
2021-01-09 09:30:00,4.873,0.16,4.8756260111,0.043000000000000003,0.0,0.043000000000000003,4.83,0.16,4.8326493769,4.813,0.16,4.8156587296,0.043000000000000003,0.0,0.043000000000000003,4.77,0.16,4.7726826838
2021-01-09 10:00:00,4.9925,0.2,4.9965044031,0.0425,0.0,0.0425,4.95,0.2,4.9540387564,4.9325,0.2,4.9365530738,0.0425,0.0,0.0425,4.89,0.2,4.8940882706
2021-01-09 10:30:00,5.1025,0.2,5.1064181429,0.0425,0.0,0.0425,5.06,0.2,5.0639510266,5.0425,0.2,5.0464647279,0.0425,0.0,0.0425,5.0,0.2,5.0039984013
2021-01-09 11:00:00,5.164,0.2505,5.1700721707,0.044,0.0005,0.0440028408,5.12,0.25,5.126099882,5.104,0.2505,5.1101434667,0.044,0.0005,0.0440028408,5.06,0.25,5.066172125
2021-01-09 11:30:00,5.114,0.2505,5.120131468,0.044,0.0005,0.0440028408,5.07,0.25,5.076159966,5.054,0.2505,5.0602041708,0.044,0.0005,0.0440028408,5.01,0.25,5.0162336469
2021-01-09 12:00:00,5.076,0.249,5.0821035999,0.046,-0.001,0.0460108683,5.03,0.25,5.0362088916,5.016,0.249,5.0221765202,0.046,-0.001,0.0460108683,4.97,0.25,4.976283754
2021-01-09 12:30:00,5.159,0.271,5.166112852,0.049,0.001,0.049010203,5.11,0.27,5.1171281008,5.099,0.271,5.1061964318,0.049,0.001,0.049010203,5.05,0.27,5.057212671
2021-01-09 13:00:00,5.0965,0.24,5.1021478075,0.0465,0.0,0.0465,5.05,0.24,5.0556997537,5.0465,0.24,5.0522037023,0.0465,0.0,0.0465,5.0,0.24,5.0057566861
2021-01-09 13:30:00,5.1245,0.24050000000000002,5.1301403977,0.044500000000000005,0.0005,0.0445028089,5.08,0.24,5.0856661314,5.0445,0.24050000000000002,5.0502297472,0.044500000000000005,0.0005,0.0445028089,5.0,0.24,5.0057566861
2021-01-09 14:00:00,5.003,0.2005,5.0070160026,0.043000000000000003,0.0005,0.0430029069,4.96,0.2,4.9640306204,4.943,0.2005,4.9470647105,0.043000000000000003,0.0005,0.0430029069,4.9,0.2,4.9040799341
2021-01-09 14:30:00,4.905,0.1615,4.9076580209,0.045,0.0015,0.0450249931,4.86,0.16,4.8626330316,4.855,0.1615,4.8576853799,0.045,0.0015,0.0450249931,4.8100000000000005,0.16,4.8126603869
2021-01-09 15:00:00,4.855,0.202,4.8592004486,0.045,0.002,0.0450444225,4.8100000000000005,0.2,4.8141562085,4.805,0.202,4.8092441194,0.045,0.002,0.0450444225,4.76,0.2,4.7641998279
2021-01-09 15:30:00,4.992,0.2005,4.9960248448,0.042,0.0005,0.0420029761,4.95,0.2,4.9540387564,4.942,0.2005,4.9460655323000005,0.042,0.0005,0.0420029761,4.9,0.2,4.9040799341
2021-01-09 16:00:00,5.062,0.16,5.0645280135,0.042,0.0,0.042,5.02,0.16,5.0225491536,5.002,0.16,5.0045583222,0.042,0.0,0.042,4.96,0.16,4.9625799742000005
2021-01-09 16:30:00,5.292,0.16,5.2944181928,0.042,0.0,0.042,5.25,0.16,5.2524375294,5.232,0.16,5.2344459115,0.042,0.0,0.042,5.19,0.16,5.1924656956
2021-01-09 17:00:00,5.612,0.21,5.6159277061,0.042,0.0,0.042,5.57,0.21,5.5739573016,5.562,0.21,5.5659629895,0.042,0.0,0.042,5.52,0.21,5.5239931209
2021-01-09 17:30:00,5.4415,0.1,5.4424187867,0.0415,0.0,0.0415,5.4,0.1,5.4009258466,5.3915,0.1,5.392427306,0.0415,0.0,0.0415,5.35,0.1,5.3509344978
2021-01-09 18:00:00,5.6115,0.1,5.6123909566,0.0415,0.0,0.0415,5.57,0.1,5.5708975937,5.5515,0.1,5.5524005844,0.0415,0.0,0.0415,5.51,0.1,5.5109073663
2021-01-09 18:30:00,5.552,0.1,5.5529005033,0.042,0.0,0.042,5.51,0.1,5.5109073663,5.492,0.1,5.4929103397,0.042,0.0,0.042,5.45,0.1,5.450917354
2021-01-09 19:00:00,5.372,0.1,5.3729306714,0.042,0.0,0.042,5.33,0.1,5.3309380038,5.322,0.1,5.3229394135,0.042,0.0,0.042,5.28,0.1,5.2809468848
2021-01-09 19:30:00,5.1315,0.01,5.1315097437,0.0415,0.0,0.0415,5.09,0.01,5.0900098232,5.0815,0.01,5.0815098396,0.0415,0.0,0.0415,5.04,0.01,5.0400099206
2021-01-09 20:00:00,4.8815,0.01,4.8815102427,0.0415,0.0,0.0415,4.84,0.01,4.8400103306,4.8315,0.01,4.8315103487,0.0415,0.0,0.0415,4.79,0.01,4.7900104384
2021-01-09 20:30:00,4.6615,-0.02,4.6615429044,0.0415,0.0,0.0415,4.62,-0.02,4.6200432898,4.6115,-0.02,4.6115433696,0.0415,0.0,0.0415,4.57,-0.02,4.5700437635
2021-01-09 21:00:00,4.4515,-0.06,4.4519043397,0.0415,0.0,0.0415,4.41,-0.06,4.4104081444,4.4015,-0.06,4.4019089325,0.0415,0.0,0.0415,4.36,-0.06,4.3604128245
2021-01-09 21:30:00,4.211,-0.06,4.2114274302,0.041,0.0,0.041,4.17,-0.06,4.1704316323,4.161,-0.06,4.1614325658,0.041,0.0,0.041,4.12,-0.06,4.12043687
2021-01-09 22:00:00,4.001,-0.11,4.0025118363,0.041,0.0,0.041,3.96,-0.11,3.9615274832000003,3.951,-0.11,3.9525309613,0.041,0.0,0.041,3.91,-0.11,3.9115470085
2021-01-09 22:30:00,3.871,-0.11,3.8725625883,0.041,0.0,0.041,3.83,-0.11,3.8315793088000003,3.821,-0.11,3.8225830272,0.041,0.0,0.041,3.7800000000000002,-0.11,3.7816001904
2021-01-09 23:00:00,3.8315,-0.07,3.8321393829,0.0415,0.0,0.0415,3.79,-0.07,3.7906463829,3.7815000000000003,-0.07,3.7821478356,0.0415,0.0,0.0415,3.74,-0.07,3.7406550229
2021-01-09 23:30:00,3.941,0.02,3.9410507482,0.041,0.0,0.041,3.9,0.02,3.9000512817,3.8810000000000002,0.02,3.8810515328,0.041,0.0,0.041,3.84,0.02,3.840052083
2021-01-10 00:00:00,3.701,0.02,3.7010540390999997,0.041,0.0,0.041,3.66,0.02,3.6600546444,3.661,0.02,3.6610546295,0.041,0.0,0.041,3.62,0.02,3.6200552482
2021-01-10 00:30:00,3.831,0.02,3.8310522053,0.041,0.0,0.041,3.79,0.02,3.7900527701,3.781,0.02,3.7810528957000002,0.041,0.0,0.041,3.74,0.02,3.7400534756
2021-01-10 01:00:00,4.151,0.02,4.1510481809,0.041,0.0,0.041,4.11,0.02,4.1100486615,4.101,0.02,4.1010487683,0.041,0.0,0.041,4.06,0.02,4.0600492608
2021-01-10 01:30:00,4.131,0.02,4.1310484141,0.041,0.0,0.041,4.09,0.02,4.0900488995,4.101,0.02,4.1010487683,0.041,0.0,0.041,4.06,0.02,4.0600492608
2021-01-10 02:00:00,4.0705,0.02,4.0705491337,0.0405,0.0,0.0405,4.03,0.02,4.0300496275,4.0205,0.02,4.0205497447,0.0405,0.0,0.0405,3.98,0.02,3.9800502509
2021-01-10 02:30:00,4.001,0.02,4.0010499872,0.041,0.0,0.041,3.96,0.02,3.9600505047,3.951,0.02,3.9510506198,0.041,0.0,0.041,3.91,0.02,3.9100511506
2021-01-10 03:00:00,3.9505,0.02,3.9505506262,0.0405,0.0,0.0405,3.91,0.02,3.9100511506,3.9005,0.02,3.9005512750999998,0.0405,0.0,0.0405,3.86,0.02,3.8600518131
2021-01-10 03:30:00,3.891,0.02,3.8910514003000003,0.041,0.0,0.041,3.85,0.02,3.8500519477,3.841,0.02,3.8410520694,0.041,0.0,0.041,3.8,0.02,3.8000526312
2021-01-10 04:00:00,3.8305,0.02,3.8305522121,0.0405,0.0,0.0405,3.79,0.02,3.7900527701,3.7805,0.02,3.7805529027,0.0405,0.0,0.0405,3.74,0.02,3.7400534756
2021-01-10 04:30:00,3.7805,0.02,3.7805529027,0.0405,0.0,0.0405,3.74,0.02,3.7400534756,3.7305,0.02,3.7305536117,0.0405,0.0,0.0405,3.69,0.02,3.6900542001
2021-01-10 05:00:00,3.7805,0.02,3.7805529027,0.0405,0.0,0.0405,3.74,0.02,3.7400534756,3.7305,0.02,3.7305536117,0.0405,0.0,0.0405,3.69,0.02,3.6900542001
2021-01-10 05:30:00,3.7805,0.02,3.7805529027,0.0405,0.0,0.0405,3.74,0.02,3.7400534756,3.7305,0.02,3.7305536117,0.0405,0.0,0.0405,3.69,0.02,3.6900542001
2021-01-10 06:00:00,3.8105,0.02,3.8105524861999998,0.0405,0.0,0.0405,3.77,0.02,3.77005305,3.7505,0.02,3.7505533258,0.0405,0.0,0.0405,3.71,0.02,3.710053908
2021-01-10 06:30:00,3.93,0.06,3.9304579886,0.04,0.0,0.04,3.89,0.06,3.8904626974000003,3.88,0.06,3.8804638898,0.04,0.0,0.04,3.84,0.06,3.8404687214
2021-01-10 07:00:00,4.05,0.09,4.0509998766,0.04,0.0,0.04,4.01,0.09,4.0110098479,4.01,0.09,4.0110098479,0.04,0.0,0.04,3.9699999999999998,0.09,3.9710200201
2021-01-10 07:30:00,4.16,0.09,4.1609734438,0.04,0.0,0.04,4.12,0.09,4.1209828925,4.11,0.09,4.1109852834,0.04,0.0,0.04,4.07,0.09,4.0709949644
2021-01-10 08:00:00,4.1605,0.09,4.1614733268,0.0405,0.0,0.0405,4.12,0.09,4.1209828925,4.1105,0.09,4.1114851635,0.0405,0.0,0.0405,4.07,0.09,4.0709949644
2021-01-10 08:30:00,4.31,0.09,4.3109395728,0.04,0.0,0.04,4.27,0.09,4.2709483724,4.26,0.09,4.2609505982,0.04,0.0,0.04,4.22,0.09,4.2209596065
2021-01-10 09:00:00,4.51,0.09,4.510897915,0.04,0.0,0.04,4.47,0.09,4.4709059485000004,4.47,0.09,4.4709059485000004,0.04,0.0,0.04,4.43,0.09,4.4309141269
2021-01-10 09:30:00,4.758,0.88,4.838694452,0.038,0.0,0.038,4.72,0.88,4.8013331482,4.858,0.88,4.9370602589,0.038,0.0,0.038,4.82,0.88,4.8996734585
2021-01-10 10:00:00,4.991,0.43,5.0094890957,0.031,0.0,0.031,4.96,0.43,4.9786042221,5.001,0.43,5.019452261,0.031,0.0,0.031,4.97,0.43,4.9885669285
2021-01-10 10:30:00,5.112,0.2005,5.1159304383,0.032,0.0005,0.032003906,5.08,0.2,5.0839354835,5.052,0.2005,5.0559770816,0.032,0.0005,0.032003906,5.02,0.2,5.023982484
2021-01-10 11:00:00,5.121,0.2215,5.1257880614,0.041,0.0015,0.0410274298,5.08,0.22,5.084761548,5.061,0.2215,5.0658447716,0.041,0.0015,0.0410274298,5.02,0.22,5.0248184047
2021-01-10 11:30:00,5.255,0.2205,5.2596240598,0.035,0.0005,0.0350035712,5.22,0.22,5.2246339585,5.195,0.2205,5.1996774179,0.035,0.0005,0.0350035712,5.16,0.22,5.1646877931
2021-01-10 12:00:00,5.293,0.2215,5.2976326081,0.033,0.0015,0.0330340733,5.26,0.22,5.2645987501,5.233,0.2215,5.2376856769,0.033,0.0015,0.0330340733,5.2,0.22,5.2046517655
2021-01-10 12:30:00,5.391,0.221,5.395527963,0.041,0.001,0.0410121933,5.35,0.22,5.3545214539,5.341,0.221,5.3455703157,0.041,0.001,0.0410121933,5.3,0.22,5.3045640726
2021-01-10 13:00:00,5.5325,0.2195,5.5368525807,0.0325,-0.0005,0.0325038459,5.5,0.22,5.5043982414,5.4725,0.2195,5.4769002638,0.0325,-0.0005,0.0325038459,5.44,0.22,5.444446712
2021-01-10 13:30:00,5.1115,0.08950000000000001,5.1122834917,0.0315,-0.0005,0.031503968,5.08,0.09,5.0807971815,5.0615,0.08950000000000001,5.0622912303,0.0315,-0.0005,0.031503968,5.03,0.09,5.0308051046
2021-01-10 14:00:00,4.821,0.0505,4.8212644866000005,0.031,0.0005,0.031004032,4.79,0.05,4.7902609532,4.771,0.0505,4.7712672583,0.031,0.0005,0.031004032,4.74,0.05,4.7402637057
2021-01-10 14:30:00,4.751,0.05,4.7512630952,0.031,0.0,0.031,4.72,0.05,4.7202648231,4.7010000000000005,0.05,4.7012658934000005,0.031,0.0,0.031,4.67,0.05,4.6702676583
2021-01-10 15:00:00,4.671,0.0205,4.6710449848,0.031,0.0005,0.031004032,4.64,0.02,4.6400431032,4.621,0.0205,4.6210454715000004,0.031,0.0005,0.031004032,4.59,0.02,4.5900435728
2021-01-10 15:30:00,4.741,0.02,4.741042185,0.031,0.0,0.031,4.71,0.02,4.7100424627,4.681,0.02,4.6810427257,0.031,0.0,0.031,4.65,0.02,4.6500430106
2021-01-10 16:00:00,4.921,0.02,4.921040642,0.031,0.0,0.031,4.89,0.02,4.8900408996,4.871,0.02,4.8710410592,0.031,0.0,0.031,4.84,0.02,4.8400413221
2021-01-10 16:30:00,5.151,0.05,5.1512426656,0.031,0.0,0.031,5.12,0.05,5.1202441348,5.101,0.05,5.1012450441,0.031,0.0,0.031,5.07,0.05,5.0702465423
2021-01-10 17:00:00,5.441,0.26,5.4472085512,0.031,0.0,0.031,5.41,0.26,5.4162440861,5.421,0.26,5.4272314305,0.031,0.0,0.031,5.39,0.26,5.3962672284
2021-01-10 17:30:00,5.551,0.8200000000000001,5.6112388115,0.031,0.0,0.031,5.52,0.8200000000000001,5.5805734472,5.671,0.8200000000000001,5.7299773996,0.031,0.0,0.031,5.64,0.8200000000000001,5.6992982024
2021-01-10 18:00:00,5.551,0.8200000000000001,5.6112388115,0.031,0.0,0.031,5.52,0.8200000000000001,5.5805734472,5.671,0.8200000000000001,5.7299773996,0.031,0.0,0.031,5.64,0.8200000000000001,5.6992982024
2021-01-10 18:30:00,5.451,0.63,5.4872853944,0.031,0.0,0.031,5.42,0.63,5.4564915468,5.521,0.63,5.556828322,0.031,0.0,0.031,5.49,0.63,5.5260293159
