Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-10 19:00:00,5.301,0.03,5.301084889,0.031,0.0,0.031,5.27,0.03,5.2700853883,5.251,0.03,5.2510856973,0.031,0.0,0.031,5.22,0.03,5.2200862062
2021-01-10 19:30:00,5.0605,-0.02,5.0605395216,0.030500000000000003,0.0,0.030500000000000003,5.03,-0.02,5.0300397613,5.0105,-0.02,5.010539916,0.030500000000000003,0.0,0.030500000000000003,4.98,-0.02,4.9800401605
2021-01-10 20:00:00,4.771,-0.02,4.7710419197,0.031,0.0,0.031,4.74,-0.02,4.7400421939,4.721,-0.02,4.7210423637000005,0.031,0.0,0.031,4.69,-0.02,4.6900426437
2021-01-10 20:30:00,4.501,-0.04,4.5011777348,0.031,0.0,0.031,4.47,-0.04,4.4701789673,4.451,-0.04,4.4511797313,0.031,0.0,0.031,4.42,-0.04,4.4201809918
2021-01-10 21:00:00,4.281,0.38,4.2978321279,0.031,0.0,0.031,4.25,0.38,4.2669544174,4.311,0.38,4.3277154481,0.031,0.0,0.031,4.28,0.38,4.2968360453
2021-01-10 21:30:00,3.961,0.67,4.0172653634,0.031,0.0,0.031,3.93,0.67,3.9867028984,4.061,0.67,4.1158985653,0.031,0.0,0.031,4.03,0.67,4.0853151653
2021-01-10 22:00:00,3.811,0.43,3.8351820035,0.031,0.0,0.031,3.7800000000000002,0.43,3.8043790558,3.8609999999999998,0.43,3.8848707829,0.031,0.0,0.031,3.83,0.43,3.8540627914
2021-01-10 22:30:00,3.601,0.30000000000000004,3.6134749204,0.031,0.0,0.031,3.5700000000000003,0.30000000000000004,3.5825828672,3.6310000000000002,0.30000000000000004,3.6433722017,0.031,0.0,0.031,3.6,0.30000000000000004,3.6124783736
2021-01-10 23:00:00,3.371,-0.12,3.3731351885,0.031,0.0,0.031,3.34,-0.12,3.3421549934,3.331,-0.12,3.3331608122,0.031,0.0,0.031,3.3,-0.12,3.3021810974
2021-01-10 23:30:00,3.101,-0.14,3.1041586622,0.031,0.0,0.031,3.07,-0.14,3.0731905245,3.061,-0.14,3.0641998956,0.031,0.0,0.031,3.03,-0.14,3.0332325991
2021-01-11 00:00:00,3.431,-0.04,3.4312331603,0.031,0.0,0.031,3.4,-0.04,3.400235286,3.3810000000000002,-0.04,3.3812366081,0.031,0.0,0.031,3.35,-0.04,3.3502387975
2021-01-11 00:30:00,3.6109999999999998,-0.01,3.6110138466,0.031,0.0,0.031,3.58,-0.01,3.5800139665,3.561,-0.01,3.561014041,0.031,0.0,0.031,3.5300000000000002,-0.01,3.5300141643
2021-01-11 01:00:00,3.901,0.49,3.9316537233,0.031,0.0,0.031,3.87,0.49,3.9008973327,3.941,0.49,3.9713449863,0.031,0.0,0.031,3.91,0.49,3.9405837131
2021-01-11 01:30:00,3.901,0.23,3.9077744305,0.031,0.0,0.031,3.87,0.23,3.8768286008,3.911,0.23,3.917757139,0.031,0.0,0.031,3.88,0.23,3.8868110322
2021-01-11 02:00:00,3.851,0.02,3.8510519342,0.031,0.0,0.031,3.8200000000000003,0.02,3.8200523557,3.821,0.02,3.821052342,0.031,0.0,0.031,3.79,0.02,3.7900527701
2021-01-11 02:30:00,3.781,0.02,3.7810528957000002,0.031,0.0,0.031,3.75,0.02,3.7500533330000003,3.741,0.02,3.7410534613,0.031,0.0,0.031,3.71,0.02,3.710053908
2021-01-11 03:00:00,3.731,0.02,3.7310536045,0.031,0.0,0.031,3.7,0.02,3.7000540537,3.681,0.02,3.6810543327,0.031,0.0,0.031,3.65,0.02,3.6500547941
2021-01-11 03:30:00,3.641,0.02,3.6410549295,0.031,0.0,0.031,3.61,0.02,3.6100554012,3.6109999999999998,0.02,3.6110553859,0.031,0.0,0.031,3.58,0.02,3.5800558655
2021-01-11 04:00:00,3.581,0.02,3.5810558499000003,0.031,0.0,0.031,3.55,0.02,3.5500563376,3.541,0.02,3.5410564808,0.031,0.0,0.031,3.51,0.02,3.5100569796
2021-01-11 04:30:00,3.581,0.02,3.5810558499000003,0.031,0.0,0.031,3.55,0.02,3.5500563376,3.541,0.02,3.5410564808,0.031,0.0,0.031,3.51,0.02,3.5100569796
2021-01-11 05:00:00,3.601,0.33,3.6160891858,0.031,0.0,0.031,3.5700000000000003,0.33,3.5852196585,3.6109999999999998,0.33,3.6260475728,0.031,0.0,0.031,3.58,0.33,3.5951773253
2021-01-11 05:30:00,3.721,0.18,3.7253511244,0.031,0.0,0.031,3.69,0.18,3.6943876353,3.701,0.18,3.7053746099,0.031,0.0,0.031,3.67,0.18,3.6744115175000003
2021-01-11 06:00:00,3.831,0.08,3.8318352,0.031,0.0,0.031,3.8,0.08,3.800842012,3.791,0.08,3.7918440105,0.031,0.0,0.031,3.76,0.08,3.7608509675
2021-01-11 06:30:00,4.111,0.14,4.1133831575,0.031,0.0,0.031,4.08,0.14,4.0824012542,4.071,0.14,4.0734065596,0.031,0.0,0.031,4.04,0.14,4.0424250148
2021-01-11 07:00:00,4.421,0.22,4.4264704901,0.031,0.0,0.031,4.39,0.22,4.3955090718,4.381,0.22,4.386520375,0.031,0.0,0.031,4.35,0.22,4.3555596655
2021-01-11 07:30:00,4.761,0.35000000000000003,4.7738476096,0.031,0.0,0.031,4.73,0.35000000000000003,4.7429315829,4.711,0.35000000000000003,4.7239835944,0.031,0.0,0.031,4.68,0.35000000000000003,4.6930693581
2021-01-11 08:00:00,5.001,0.41000000000000003,5.0177784925,0.031,0.0,0.031,4.97,0.41000000000000003,4.9868827938999996,4.9510000000000005,0.41000000000000003,4.9679473628,0.031,0.0,0.031,4.92,0.41000000000000003,4.9370537773
2021-01-11 08:30:00,5.371,0.47000000000000003,5.3915249234000004,0.031,0.0,0.031,5.34,0.47000000000000003,5.3606436181,5.321,0.47000000000000003,5.341717046,0.031,0.0,0.031,5.29,0.47000000000000003,5.3108379753
2021-01-11 09:00:00,5.4605,0.47000000000000003,5.4806897604,0.030500000000000003,0.0,0.030500000000000003,5.43,0.47000000000000003,5.4503027439,5.4105,0.47000000000000003,5.430875643,0.030500000000000003,0.0,0.030500000000000003,5.38,0.47000000000000003,5.4004907184
2021-01-11 09:30:00,5.563,0.4685,5.5826930105,0.033,-0.0015,0.0330340733,5.53,0.47000000000000003,5.5499369366,5.503,0.4685,5.5229069565,0.033,-0.0015,0.0330340733,5.47,0.47000000000000003,5.4901548248
2021-01-11 10:00:00,5.6715,0.47000000000000003,5.6909412446,0.0415,0.0,0.0415,5.63,0.47000000000000003,5.6495840555,5.6115,0.47000000000000003,5.6311483953,0.0415,0.0,0.0415,5.57,0.47000000000000003,5.5897942717
2021-01-11 10:30:00,5.7195,0.47000000000000003,5.7387786375,0.0395,0.0,0.0395,5.68,0.47000000000000003,5.6994122504,5.6595,0.47000000000000003,5.6789823252,0.0395,0.0,0.0395,5.62,0.47000000000000003,5.6396187814
2021-01-11 11:00:00,5.68,0.5105000000000001,5.7028949008000005,0.04,0.0005,0.0400031249,5.64,0.51,5.6630115663,5.63,0.5105000000000001,5.6530974032,0.04,0.0005,0.0400031249,5.59,0.51,5.6132165467
2021-01-11 11:30:00,5.59,0.5105000000000001,5.6132619973,0.04,0.0005,0.0400031249,5.55,0.51,5.5733831736,5.53,0.5105000000000001,5.5535133249,0.04,0.0005,0.0400031249,5.49,0.51,5.5136376377000005
2021-01-11 12:00:00,5.65,0.44,5.6671068456,0.04,0.0,0.04,5.61,0.44,5.6272284475,5.6,0.44,5.6172591181,0.04,0.0,0.04,5.5600000000000005,0.44,5.5773828988
2021-01-11 12:30:00,5.82,0.52,5.8431840635,0.04,0.0,0.04,5.78,0.52,5.8033438637,5.75,0.52,5.773465164,0.04,0.0,0.04,5.71,0.52,5.7336288684
2021-01-11 13:00:00,5.82,0.52,5.8431840635,0.04,0.0,0.04,5.78,0.52,5.8033438637,5.75,0.52,5.773465164,0.04,0.0,0.04,5.71,0.52,5.7336288684
2021-01-11 13:30:00,5.7905,0.4495,5.807920497,0.0405,-0.0005,0.040503086300000005,5.75,0.45,5.7675818156,5.7305,0.4495,5.748102339,0.0405,-0.0005,0.040503086300000005,5.69,0.45,5.7077666385
2021-01-11 14:00:00,5.5815,0.4495,5.5995707425,0.0415,-0.0005,0.041503011900000004,5.54,0.45,5.5582461263,5.5315,0.4495,5.5497335522,0.0415,-0.0005,0.041503011900000004,5.49,0.45,5.5084117493
2021-01-11 14:30:00,5.471,0.45,5.4894754759,0.041,0.0,0.041,5.43,0.45,5.4486145028,5.421,0.45,5.4396453009,0.041,0.0,0.041,5.38,0.45,5.3987869008
2021-01-11 15:00:00,5.431,0.4495,5.4495698225,0.041,-0.0005,0.0410030487,5.39,0.45,5.4087521666,5.371,0.4495,5.3897765492,0.041,-0.0005,0.0410030487,5.33,0.45,5.3489625162
2021-01-11 15:30:00,5.401,0.36,5.4129844818,0.041,0.0,0.041,5.36,0.36,5.3720759488,5.351,0.36,5.3630962139000005,0.041,0.0,0.041,5.31,0.36,5.3221893991
2021-01-11 16:00:00,5.4605,0.34,5.4710748715,0.0405,0.0,0.0405,5.42,0.34,5.430653736,5.4005,0.34,5.4111921284,0.0405,0.0,0.0405,5.36,0.34,5.3707727563
2021-01-11 16:30:00,5.5815,0.34,5.5918460503,0.0415,0.0,0.0415,5.54,0.34,5.5504234073,5.5415,0.34,5.5519205911,0.0415,0.0,0.0415,5.5,0.34,5.51049907
2021-01-11 17:00:00,5.632,0.29,5.6394613218,0.042,0.0,0.042,5.59,0.29,5.5975173068,5.582,0.29,5.5895280659,0.042,0.0,0.042,5.54,0.29,5.5475850602
2021-01-11 17:30:00,5.5809999999999995,0.13,5.5825138603,0.041,0.0,0.041,5.54,0.13,5.5415250608,5.531,0.13,5.5325275417,0.041,0.0,0.041,5.49,0.13,5.4915389464
2021-01-11 18:00:00,5.551,0.09,5.5517295503,0.031,0.0,0.031,5.52,0.09,5.5207336469,5.491,0.09,5.491737521,0.031,0.0,0.031,5.46,0.09,5.4607417079000005
2021-01-11 18:30:00,5.422,0.07,5.422451844,0.032,0.0,0.032,5.39,0.07,5.3904545263,5.372,0.07,5.3724560491,0.032,0.0,0.032,5.34,0.07,5.3404587818
2021-01-11 19:00:00,5.2245,0.04,5.2246531225,0.044500000000000005,0.0,0.044500000000000005,5.18,0.04,5.1801544379,5.1745,0.04,5.174654602,0.044500000000000005,0.0,0.044500000000000005,5.13,0.04,5.130155943
2021-01-11 19:30:00,4.9825,0.04,4.9826605594,0.0425,0.0,0.0425,4.94,0.04,4.9401619407,4.9325,0.04,4.9326621869,0.0425,0.0,0.0425,4.89,0.04,4.8901635964
2021-01-11 20:00:00,4.732,0.04,4.7321690587,0.042,0.0,0.042,4.69,0.04,4.6901705726,4.682,0.04,4.682170864,0.042,0.0,0.042,4.64,0.04,4.6401724106
2021-01-11 20:30:00,5.002,0.14,5.0039588328,0.042,0.0,0.042,4.96,0.14,4.9619754131,4.952,0.14,4.9539786031,0.042,0.0,0.042,4.91,0.14,4.9119955212
2021-01-11 21:00:00,4.8025,0.14,4.8045401705,0.0425,0.0,0.0425,4.76,0.14,4.7620583785,4.7625,0.14,4.7645572984,0.0425,0.0,0.0425,4.72,0.14,4.7220758147
2021-01-11 21:30:00,4.5325,0.09,4.5333934585,0.0425,0.0,0.0425,4.49,0.09,4.4909019139,4.4825,0.09,4.4834034226,0.0425,0.0,0.0425,4.44,0.09,4.4409120685
2021-01-11 22:00:00,4.272,0.09,4.2729479285,0.042,0.0,0.042,4.23,0.09,4.2309573385,4.232,0.09,4.2329568861,0.042,0.0,0.042,4.19,0.09,4.1909664756
2021-01-11 22:30:00,3.9825,0.76,4.0543687856,0.0425,0.0,0.0425,3.94,0.76,4.0126300602,4.0825,0.76,4.1526384685,0.0425,0.0,0.0425,4.04,0.76,4.1108636562
2021-01-11 23:00:00,3.7025,0.76,3.7796965817,0.0425,0.0,0.0425,3.66,0.76,3.7380743706,3.7925,0.76,3.8679007549,0.0425,0.0,0.0425,3.75,0.76,3.8262383616
2021-01-11 23:30:00,3.5125,0.18,3.5171090756,0.0425,0.0,0.0425,3.47,0.18,3.4746654515,3.4925,0.18,3.4971354349,0.0425,0.0,0.0425,3.45,0.18,3.454692461
2021-01-12 00:00:00,3.3325,0.02,3.3325600145,0.0425,0.0,0.0425,3.29,0.02,3.2900607897,3.2925,0.02,3.2925607436,0.0425,0.0,0.0425,3.25,0.02,3.2500615379
2021-01-12 00:30:00,3.5025,0.02,3.5025571016,0.0425,0.0,0.0425,3.46,0.02,3.460057803,3.4625,0.02,3.4625577613000003,0.0425,0.0,0.0425,3.42,0.02,3.420058479
2021-01-12 01:00:00,3.8225,0.02,3.8225523214,0.0425,0.0,0.0425,3.7800000000000002,0.02,3.7800529097,3.7925,0.02,3.7925527353,0.0425,0.0,0.0425,3.75,0.02,3.7500533330000003
2021-01-12 01:30:00,3.8225,0.019,3.8225472201,0.0425,-0.001,0.0425117631,3.7800000000000002,0.02,3.7800529097,3.7925,0.019,3.7925475936,0.0425,-0.001,0.0425117631,3.75,0.02,3.7500533330000003
2021-01-12 02:00:00,3.783,0.0195,3.7830502574000002,0.043000000000000003,-0.0005,0.0430029069,3.74,0.02,3.7400534756,3.743,0.0195,3.7430507945000002,0.043000000000000003,-0.0005,0.0430029069,3.7,0.02,3.7000540537
2021-01-12 02:30:00,3.7030000000000003,0.0195,3.7030513431000003,0.043000000000000003,-0.0005,0.0430029069,3.66,0.02,3.6600546444,3.6630000000000003,0.0195,3.6630519038,0.043000000000000003,-0.0005,0.0430029069,3.62,0.02,3.6200552482
2021-01-12 03:00:00,3.6235,0.02,3.6235551947999998,0.043500000000000004,0.0,0.043500000000000004,3.58,0.02,3.5800558655,3.5935,0.02,3.5935556556,0.043500000000000004,0.0,0.043500000000000004,3.55,0.02,3.5500563376
2021-01-12 03:30:00,3.5335,0.0195,3.533553806,0.043500000000000004,-0.0005,0.043502873500000004,3.49,0.02,3.4900573061,3.4935,0.0195,3.4935544221,0.043500000000000004,-0.0005,0.043502873500000004,3.45,0.02,3.4500579705
2021-01-12 04:00:00,3.4939999999999998,0.02,3.4940572405,0.044,0.0,0.044,3.45,0.02,3.4500579705,3.464,0.02,3.4640577362,0.044,0.0,0.044,3.42,0.02,3.420058479
2021-01-12 04:30:00,3.437,0.02,3.4370581898,0.037,0.0,0.037,3.4,0.02,3.400058823,3.407,0.02,3.4070587022,0.037,0.0,0.037,3.37,0.02,3.3700593467
2021-01-12 05:00:00,3.431,0.02,3.4310582915,0.031,0.0,0.031,3.4,0.02,3.400058823,3.401,0.02,3.4010588057,0.031,0.0,0.031,3.37,0.02,3.3700593467
2021-01-12 05:30:00,3.4995,0.02,3.4995571506,0.0395,0.0,0.0395,3.46,0.02,3.460057803,3.4695,0.02,3.4695576447,0.0395,0.0,0.0395,3.43,0.02,3.4300583085
2021-01-12 06:00:00,3.5975,0.02,3.5975555937,0.0475,0.0,0.0475,3.55,0.02,3.5500563376,3.5675,0.02,3.5675560612,0.0475,0.0,0.0475,3.52,0.02,3.5200568177
2021-01-12 06:30:00,3.928,0.31,3.9402136998,0.048,0.0,0.048,3.88,0.31,3.8923643201,3.918,0.31,3.9302447761,0.048,0.0,0.048,3.87,0.31,3.8823961673
2021-01-12 07:00:00,4.2195,0.4,4.2384171869,0.0495,0.0,0.0495,4.17,0.4,4.1891407233,4.2095,0.4,4.2284619249,0.0495,0.0,0.0495,4.16,0.4,4.1791865237
2021-01-12 07:30:00,4.5605,0.35000000000000003,4.5739108266,0.0505,0.0,0.0505,4.51,0.35000000000000003,4.5235605445000004,4.5105,0.35000000000000003,4.5240590458,0.0505,0.0,0.0505,4.46,0.35000000000000003,4.4737121052
2021-01-12 08:00:00,4.741,0.42,4.7595673123,0.051000000000000004,0.0,0.051000000000000004,4.69,0.42,4.7087684165,4.7010000000000005,0.42,4.7197246742,0.051000000000000004,0.0,0.051000000000000004,4.65,0.42,4.6689292134
2021-01-12 08:30:00,5.051,0.47000000000000003,5.0728198273,0.051000000000000004,0.0,0.051000000000000004,5.0,0.47000000000000003,5.0220414176,5.001,0.47000000000000003,5.0230370295,0.051000000000000004,0.0,0.051000000000000004,4.95,0.47000000000000003,4.9722630663
2021-01-12 09:00:00,5.2595,0.5,5.2832130612,0.0495,0.0,0.0495,5.21,0.5,5.2339373324,5.2195,0.5,5.2433939629,0.0495,0.0,0.0495,5.17,0.5,5.1941216774
2021-01-12 09:30:00,5.2615,0.46,5.2815700554,0.051500000000000004,0.0,0.051500000000000004,5.21,0.46,5.2302676796,5.2215,0.46,5.2417232138,0.051500000000000004,0.0,0.051500000000000004,5.17,0.46,5.1904238748000004
2021-01-12 10:00:00,5.0015,0.37,5.0151672205,0.051500000000000004,0.0,0.051500000000000004,4.95,0.37,4.9638090213,4.9515,0.37,4.9653048497,0.051500000000000004,0.0,0.051500000000000004,4.9,0.37,4.9139495317
2021-01-12 10:30:00,4.8715,0.37,4.8855309077,0.051500000000000004,0.0,0.051500000000000004,4.82,0.37,4.8341803855,4.8215,0.37,4.8356759869,0.051500000000000004,0.0,0.051500000000000004,4.77,0.37,4.784328584
2021-01-12 11:00:00,4.9315,0.37,4.9453606795,0.051500000000000004,0.0,0.051500000000000004,4.88,0.37,4.8940065386,4.8815,0.37,4.895502247,0.051500000000000004,0.0,0.051500000000000004,4.83,0.37,4.8441511124000005
2021-01-12 11:30:00,4.9915,0.42,5.0091388731,0.051500000000000004,0.0,0.051500000000000004,4.94,0.42,4.9578221025,4.9415,0.42,4.959316712,0.051500000000000004,0.0,0.051500000000000004,4.89,0.42,4.9080036675
2021-01-12 12:00:00,4.9415,0.39,4.9568661723,0.051500000000000004,0.0,0.051500000000000004,4.89,0.39,4.9055274946,4.8915,0.39,4.9070227481,0.051500000000000004,0.0,0.051500000000000004,4.84,0.39,4.855687387
2021-01-12 12:30:00,5.0215,0.35000000000000003,5.0336827721,0.051500000000000004,0.0,0.051500000000000004,4.97,0.35000000000000003,4.9823087018,4.9615,0.35000000000000003,4.9738297367,0.051500000000000004,0.0,0.051500000000000004,4.91,0.35000000000000003,4.9224587352
2021-01-12 13:00:00,5.1415,0.3795,5.1554866405,0.051500000000000004,-0.0005,0.051502427100000005,5.09,0.38,5.104164966,5.0915,0.3795,5.1056236152,0.051500000000000004,-0.0005,0.051502427100000005,5.04,0.38,5.0543050957
2021-01-12 13:30:00,5.064,0.359,5.0767092688,0.054,-0.001,0.054009258500000004,5.01,0.36,5.0229174789,5.014,0.359,5.0268356846,0.054,-0.001,0.054009258500000004,4.96,0.36,4.9730473555
2021-01-12 14:00:00,4.9335,0.309,4.9431673298,0.053500000000000006,-0.001,0.05350934500000001,4.88,0.31,4.8898363981,4.8735,0.309,4.8832861118,0.053500000000000006,-0.001,0.05350934500000001,4.82,0.31,4.8299585920000006
2021-01-12 14:30:00,4.832,0.3095,4.8419019249,0.052000000000000005,-0.0005,0.0520024038,4.78,0.31,4.7900417535,4.782,0.3095,4.7920052431,0.052000000000000005,-0.0005,0.0520024038,4.73,0.31,4.740147677
2021-01-12 15:00:00,4.8015,0.34,4.8135228523,0.051500000000000004,0.0,0.051500000000000004,4.75,0.34,4.7621528745,4.7515,0.34,4.7636490477,0.051500000000000004,0.0,0.051500000000000004,4.7,0.34,4.7122818252
2021-01-12 15:30:00,4.8515,0.34,4.8633992485,0.051500000000000004,0.0,0.051500000000000004,4.8,0.34,4.8120266001,4.8015,0.34,4.8135228523,0.051500000000000004,0.0,0.051500000000000004,4.75,0.34,4.7621528745
2021-01-12 16:00:00,4.9615,0.30000000000000004,4.9705615628,0.051500000000000004,0.0,0.051500000000000004,4.91,0.30000000000000004,4.9191564317,4.9015,0.30000000000000004,4.9106722809,0.051500000000000004,0.0,0.051500000000000004,4.85,0.30000000000000004,4.8592694924
2021-01-12 16:30:00,5.0815,0.30000000000000004,5.0903479498,0.051500000000000004,0.0,0.051500000000000004,5.03,0.30000000000000004,5.0389383803,5.0215,0.30000000000000004,5.0304534835,0.051500000000000004,0.0,0.051500000000000004,4.97,0.30000000000000004,4.9790460934
2021-01-12 17:00:00,5.2215,0.23,5.2265631394,0.051500000000000004,0.0,0.051500000000000004,5.17,0.23,5.1751135253000005,5.1715,0.23,5.1766120436,0.051500000000000004,0.0,0.051500000000000004,5.12,0.23,5.125163412
2021-01-12 17:30:00,5.34,0.09,5.3407583731,0.05,0.0,0.05,5.29,0.09,5.2907655401,5.29,0.09,5.2907655401,0.05,0.0,0.05,5.24,0.09,5.2407728438
2021-01-12 18:00:00,5.3415,0.09,5.3422581602,0.051500000000000004,0.0,0.051500000000000004,5.29,0.09,5.2907655401,5.2915,0.09,5.2922653231,0.051500000000000004,0.0,0.051500000000000004,5.24,0.09,5.2407728438
2021-01-12 18:30:00,5.2415,0.05,5.2417384759,0.051500000000000004,0.0,0.051500000000000004,5.19,0.05,5.1902408422,5.2015,0.05,5.2017403097,0.051500000000000004,0.0,0.051500000000000004,5.15,0.05,5.1502427127
2021-01-12 19:00:00,5.161,0.05,5.1612421954,0.051000000000000004,0.0,0.051000000000000004,5.11,0.05,5.1102446125,5.111,0.05,5.1112445647,0.051000000000000004,0.0,0.051000000000000004,5.06,0.05,5.0602470295
2021-01-12 19:30:00,4.821,0.47000000000000003,4.8438560053,0.051000000000000004,0.0,0.051000000000000004,4.77,0.47000000000000003,4.7930992062,4.871,0.47000000000000003,4.8936224824,0.051000000000000004,0.0,0.051000000000000004,4.82,0.47000000000000003,4.8428607248
2021-01-12 20:00:00,4.481,0.33,4.4931348745,0.051000000000000004,0.0,0.051000000000000004,4.43,0.33,4.4422741923,4.511,0.33,4.5230543884,0.051000000000000004,0.0,0.051000000000000004,4.46,0.33,4.4721918563
2021-01-12 20:30:00,4.271,-0.05,4.2712926615,0.051000000000000004,0.0,0.051000000000000004,4.22,-0.05,4.2202961981,4.231,-0.05,4.2312954281,0.051000000000000004,0.0,0.051000000000000004,4.18,-0.05,4.1802990324
2021-01-12 21:00:00,4.071,-0.05,4.0713070383,0.051000000000000004,0.0,0.051000000000000004,4.02,-0.05,4.0203109332,4.031,-0.05,4.0313100848,0.051000000000000004,0.0,0.051000000000000004,3.98,-0.05,3.9803140580000003
2021-01-12 21:30:00,3.851,-0.07200000000000001,3.8516730131,0.051000000000000004,-0.002,0.0510392006,3.8,-0.07,3.8006446822,3.801,-0.07200000000000001,3.8016818646,0.051000000000000004,-0.002,0.0510392006,3.75,-0.07,3.7506532764
2021-01-12 22:00:00,3.641,-0.11,3.6426612524,0.051000000000000004,0.0,0.051000000000000004,3.59,-0.11,3.5916848414,3.591,-0.11,3.5926843724,0.051000000000000004,0.0,0.051000000000000004,3.54,-0.11,3.5417086272000002
2021-01-12 22:30:00,3.461,-0.111,3.4627795194,0.051000000000000004,-0.001,0.051009803000000006,3.41,-0.11,3.4117737322,3.421,-0.111,3.4228003155,0.051000000000000004,-0.001,0.051009803000000006,3.37,-0.11,3.3717947743
2021-01-12 23:00:00,3.151,-0.111,3.1529544875,0.051000000000000004,-0.001,0.051009803000000006,3.1,-0.11,3.101950999,3.111,-0.111,3.1129796016,0.051000000000000004,-0.001,0.051009803000000006,3.06,-0.11,3.0619764859
2021-01-12 23:30:00,2.931,-0.1305,2.9339037561,0.051000000000000004,-0.0005,0.0510024509,2.88,-0.13,2.8829325348,2.891,-0.1305,2.8939438920000002,0.051000000000000004,-0.0005,0.0510024509,2.84,-0.13,2.8429737952
2021-01-13 00:00:00,2.801,-0.1115,2.8032183736,0.051000000000000004,-0.0015,0.0510220541,2.75,-0.11,2.7521991207000003,2.771,-0.1115,2.7732423713000003,0.051000000000000004,-0.0015,0.0510220541,2.7199999999999998,-0.11,2.722223356
2021-01-13 00:30:00,3.4314999999999998,0.007500000000000001,3.4315081961000002,0.051500000000000004,-0.0025,0.0515606439,3.38,0.01,3.3800147929,3.3915,0.007500000000000001,3.3915082928,0.051500000000000004,-0.0025,0.0515606439,3.34,0.01,3.34001497
2021-01-13 01:00:00,3.768,0.008,3.7680084926,0.048,-0.002,0.0480416486,3.7199999999999998,0.01,3.7200134408,3.7279999999999998,0.008,3.7280085837,0.048,-0.002,0.0480416486,3.68,0.01,3.6800135869
2021-01-13 01:30:00,3.7515,0.006500000000000001,3.7515056311,0.0315,-0.0035,0.031693848000000004,3.7199999999999998,0.01,3.7200134408,3.7115,0.006500000000000001,3.7115056918000002,0.0315,-0.0035,0.031693848000000004,3.68,0.01,3.6800135869
2021-01-13 02:00:00,3.7030000000000003,0.006,3.7030048609,0.033,-0.004,0.033241540300000004,3.67,0.01,3.670013624,3.673,0.006,3.6730049006,0.033,-0.004,0.033241540300000004,3.64,0.01,3.6400137362000002
2021-01-13 02:30:00,3.65,0.009000000000000001,3.6500110959,0.05,-0.001,0.050009999000000006,3.6,0.01,3.6000138889,3.61,0.009000000000000001,3.6100112188,0.05,-0.001,0.050009999000000006,3.56,0.01,3.5600140449
2021-01-13 03:00:00,3.599,0.0055000000000000005,3.5990042025999998,0.039,-0.0045000000000000005,0.039258757000000005,3.56,0.01,3.5600140449,3.559,0.0055000000000000005,3.5590042498,0.039,-0.0045000000000000005,0.039258757000000005,3.52,0.01,3.5200142045
2021-01-13 03:30:00,3.531,0.0085,3.5310102307999998,0.031,-0.0015,0.0310362691,3.5,0.01,3.5000142857,3.491,0.0085,3.491010348,0.031,-0.0015,0.0310362691,3.46,0.01,3.4600144508
2021-01-13 04:00:00,3.4215,0.007,3.4215071606,0.0415,-0.003,0.0416082924,3.38,0.01,3.3800147929,3.3815,0.007,3.3815072453,0.0415,-0.003,0.0416082924,3.34,0.01,3.34001497
2021-01-13 04:30:00,3.4185,0.008,3.4185093608,0.0385,-0.002,0.0385519131,3.38,0.01,3.3800147929,3.3785,0.008,3.3785094716,0.0385,-0.002,0.0385519131,3.34,0.01,3.34001497
2021-01-13 05:00:00,3.411,0.007500000000000001,3.4110082454,0.031,-0.0025,0.031100643100000002,3.38,0.01,3.3800147929,3.371,0.007500000000000001,3.3710083432,0.031,-0.0025,0.031100643100000002,3.34,0.01,3.34001497
2021-01-13 05:30:00,3.4905,0.0285,3.4906163496,0.0405,-0.0015,0.0405277683,3.45,0.03,3.4501304323,3.4505,0.0285,3.4506176983,0.0405,-0.0015,0.0405277683,3.41,0.03,3.4101319623
2021-01-13 06:00:00,3.629,0.029500000000000002,3.6291199002,0.039,-0.0005,0.039003205,3.59,0.03,3.5901253459999998,3.589,0.029500000000000002,3.5891212365,0.039,-0.0005,0.039003205,3.55,0.03,3.5501267583000002
2021-01-13 06:30:00,3.9115,0.4975,3.9430113492,0.0315,-0.0025,0.031599050600000005,3.88,0.5,3.9120838437,3.9314999999999998,0.4975,3.9628523187,0.0315,-0.0025,0.031599050600000005,3.9,0.5,3.9319206503
2021-01-13 07:00:00,4.2605,0.24750000000000003,4.2676828022,0.0405,-0.0025,0.0405770871,4.22,0.25,4.2273987273,4.2205,0.24750000000000003,4.2277507613,0.0405,-0.0025,0.0405770871,4.18,0.25,4.1874694029
2021-01-13 07:30:00,4.636,0.3435,4.6487082346,0.036000000000000004,-0.006500000000000001,0.0365820994,4.6,0.35000000000000003,4.6132960018,4.596,0.3435,4.6088185308,0.036000000000000004,-0.006500000000000001,0.0365820994,4.5600000000000005,0.35000000000000003,4.5734122928000005
2021-01-13 08:00:00,4.801,0.41850000000000004,4.8192056659,0.031,-0.0015,0.0310362691,4.77,0.42,4.7884548656,4.761,0.41850000000000004,4.7793580374,0.031,-0.0015,0.0310362691,4.73,0.42,4.748610323
2021-01-13 08:30:00,5.0535,0.467,5.0750321428,0.043500000000000004,-0.003,0.0436033256,5.01,0.47000000000000003,5.0319976153,5.0135,0.467,5.0352031985,0.043500000000000004,-0.003,0.0436033256,4.97,0.47000000000000003,4.9921738752
2021-01-13 09:00:00,5.191,0.41850000000000004,5.2078424755,0.031,-0.0015,0.0310362691,5.16,0.42,5.1770648055,5.141,0.41850000000000004,5.1580057435,0.031,-0.0015,0.0310362691,5.11,0.42,5.1272312216
2021-01-13 09:30:00,5.3115,0.486,5.3336880533,0.0315,-0.004,0.0317529526,5.28,0.49,5.3026879976,5.2615,0.486,5.2838980166,0.0315,-0.004,0.0317529526,5.23,0.49,5.2529039588
2021-01-13 10:00:00,5.3275,0.48850000000000005,5.3498493904,0.0475,-0.0015,0.047523678300000004,5.28,0.49,5.3026879976,5.2775,0.48850000000000005,5.3000602355,0.0475,-0.0015,0.047523678300000004,5.23,0.49,5.2529039588
2021-01-13 10:30:00,5.3075,0.488,5.3298874519,0.0475,-0.002,0.0475420866,5.26,0.49,5.2827738926,5.2575,0.488,5.2800994546,0.0475,-0.002,0.0475420866,5.21,0.49,5.2329914963
2021-01-13 11:00:00,5.2875,0.49,5.3101559535,0.0475,0.0,0.0475,5.24,0.49,5.262860439,5.2275,0.49,5.2504148646,0.0475,0.0,0.0475,5.18,0.49,5.2031240616
2021-01-13 11:30:00,5.328,0.491,5.3505761372,0.048,0.001,0.0480104155,5.28,0.49,5.3026879976,5.2780000000000005,0.491,5.3007890922,0.048,0.001,0.0480104155,5.23,0.49,5.2529039588
2021-01-13 12:00:00,5.298,0.49050000000000005,5.3206573137,0.048,0.0005,0.0480026041,5.25,0.49,5.2728170839,5.248,0.49050000000000005,5.2708722476,0.048,0.0005,0.0480026041,5.2,0.49,5.2230355159
2021-01-13 12:30:00,5.3175,0.48950000000000005,5.3399828183,0.0475,-0.0005,0.0475026315,5.27,0.49,5.2927308641,5.2675,0.48950000000000005,5.2901953178,0.0475,-0.0005,0.0475026315,5.22,0.49,5.2429476442
2021-01-13 13:00:00,5.3575,0.5195000000000001,5.3826282149,0.0475,-0.0005,0.0475026315,5.31,0.52,5.335400641,5.2975,0.5195000000000001,5.3229114684,0.0475,-0.0005,0.0475026315,5.25,0.52,5.2756895284
2021-01-13 13:30:00,5.3175,0.46950000000000003,5.3381866303,0.0475,-0.0005,0.0475026315,5.27,0.47000000000000003,5.2909167448,5.2675,0.46950000000000003,5.2883822195,0.0475,-0.0005,0.0475026315,5.22,0.47000000000000003,5.2411162933
2021-01-13 14:00:00,5.157,0.4395,5.1756940839,0.047,-0.0005,0.0470026595,5.11,0.44,5.1289082659,5.107,0.4395,5.1258764373,0.047,-0.0005,0.0470026595,5.06,0.44,5.0790944075
2021-01-13 14:30:00,5.027,0.4395,5.0461757054,0.047,-0.0005,0.0470026595,4.98,0.44,4.999399964,4.987,0.4395,5.0063289195,0.047,-0.0005,0.0470026595,4.94,0.44,4.9595564318
2021-01-13 15:00:00,5.0575,0.44,5.0766038106,0.0475,0.0,0.0475,5.01,0.44,5.0292842433,5.0075,0.44,5.026793834,0.0475,0.0,0.0475,4.96,0.44,4.9794778843
2021-01-13 15:30:00,5.057,0.41000000000000003,5.0735933026,0.047,0.0,0.047,5.01,0.41000000000000003,5.026748452,5.007,0.41000000000000003,5.0237584536,0.047,0.0,0.047,4.96,0.41000000000000003,4.9769167162
2021-01-13 16:00:00,5.087,0.38,5.1011732964,0.047,0.0,0.047,5.04,0.38,5.0543050957,5.037,0.38,5.0513135915,0.047,0.0,0.047,4.99,0.38,5.0044480215
2021-01-13 16:30:00,4.957,0.29,4.9654757072999995,0.047,0.0,0.047,4.91,0.29,4.9185566989,4.907,0.29,4.9155619211,0.047,0.0,0.047,4.86,0.29,4.8686445752
2021-01-13 17:00:00,5.037,0.21,5.0413757051,0.047,0.0,0.047,4.99,0.21,4.9944168829,4.987,0.21,4.9914195376,0.047,0.0,0.047,4.94,0.21,4.944461548
2021-01-13 17:30:00,5.227,0.09,5.2277747656,0.047,0.0,0.047,5.18,0.09,5.1807817943,5.177,0.09,5.1777822473,0.047,0.0,0.047,5.13,0.09,5.1307894129000005
2021-01-13 18:00:00,5.227,0.09,5.2277747656,0.047,0.0,0.047,5.18,0.09,5.1807817943,5.177,0.09,5.1777822473,0.047,0.0,0.047,5.13,0.09,5.1307894129000005
2021-01-13 18:30:00,5.117,0.04,5.1171563392,0.047,0.0,0.047,5.07,0.04,5.0701577885,5.077,0.04,5.0771575709,0.047,0.0,0.047,5.03,0.04,5.0301590432
2021-01-13 19:00:00,4.967,0.038,4.9671453572,0.047,-0.002,0.0470425339,4.92,0.04,4.9201625989,4.917,0.038,4.9171468353000005,0.047,-0.002,0.0470425339,4.87,0.04,4.8701642683
2021-01-13 19:30:00,4.757,0.018500000000000003,4.7570359732,0.047,-0.0015,0.0470239301,4.71,0.02,4.7100424627,4.717,0.018500000000000003,4.7170362782,0.047,-0.0015,0.0470239301,4.67,0.02,4.6700428264
2021-01-13 20:00:00,4.4765,0.0165,4.4765304087,0.0465,-0.0035,0.0466315344,4.43,0.02,4.4300451465,4.4365,0.0165,4.4365306829,0.0465,-0.0035,0.0466315344,4.39,0.02,4.3900455579
2021-01-13 20:30:00,4.227,-0.041,4.2271988361,0.047,-0.001,0.0470106371,4.18,-0.04,4.1801913832,4.187,-0.041,4.1872007356,0.047,-0.001,0.0470106371,4.14,-0.04,4.1401932322
2021-01-13 21:00:00,3.947,-0.0425,3.9472288064,0.047,-0.0025,0.0470664424,3.9,-0.04,3.9002051228,3.8970000000000002,-0.0425,3.8972317418999998,0.047,-0.0025,0.0470664424,3.85,-0.04,3.8502077866
2021-01-13 21:30:00,4.257,0.0795,4.2577422714,0.047,-0.0005,0.0470026595,4.21,0.08,4.2107600264,4.207,0.0795,4.2077510917,0.047,-0.0005,0.0470026595,4.16,0.08,4.1607691597
2021-01-13 22:00:00,4.097,0.077,4.0977235143,0.047,-0.003,0.0470956474,4.05,0.08,4.0507900464,4.057,0.077,4.0577306466,0.047,-0.003,0.0470956474,4.01,0.08,4.0107979256
2021-01-13 22:30:00,3.898,0.28,3.9080435003,0.048,-0.01,0.0490306027,3.85,0.29,3.8609066293,3.898,0.28,3.9080435003,0.048,-0.01,0.0490306027,3.85,0.29,3.8609066293
2021-01-13 23:00:00,3.637,0.095,3.6382405088,0.047,-0.005,0.047265209200000005,3.59,0.1,3.5913924876000003,3.607,0.095,3.6082508228,0.047,-0.005,0.047265209200000005,3.56,0.1,3.5614042174
2021-01-13 23:30:00,3.377,0.0545,3.3774397478,0.047,-0.0055000000000000005,0.047320714300000004,3.33,0.06,3.3305404967,3.347,0.0545,3.3474436888,0.047,-0.0055000000000000005,0.047320714300000004,3.3,0.06,3.3005454095
2021-01-14 00:00:00,3.187,0.013000000000000001,3.1870265139,0.047,-0.007,0.0475184175,3.14,0.02,3.1400636936,3.147,0.013000000000000001,3.1470268509,0.047,-0.007,0.0475184175,3.1,0.02,3.1000645155
2021-01-14 00:30:00,3.358,0.008,3.3580095295,0.048,-0.012,0.049477267500000005,3.31,0.02,3.3100604224,3.328,0.008,3.3280096154,0.048,-0.012,0.049477267500000005,3.2800000000000002,0.02,3.280060975
2021-01-14 01:00:00,3.6665,0.0165,3.6665371265,0.0465,-0.0035,0.0466315344,3.62,0.02,3.6200552482,3.6265,0.0165,3.626537536,0.0465,-0.0035,0.0466315344,3.58,0.02,3.5800558655
2021-01-14 01:30:00,3.6675,0.01,3.6675136332,0.0475,-0.01,0.048541219600000005,3.62,0.02,3.6200552482,3.6275,0.01,3.6275137836,0.0475,-0.01,0.048541219600000005,3.58,0.02,3.5800558655
2021-01-14 02:00:00,3.5675,0.0105,3.5675154520000003,0.0475,-0.0095,0.0484406854,3.52,0.02,3.5200568177,3.5275,0.0105,3.5275156272,0.0475,-0.0095,0.0484406854,3.48,0.02,3.4800574708
2021-01-14 02:30:00,3.5075000000000003,0.0105,3.5075157163,0.0475,-0.0095,0.0484406854,3.46,0.02,3.460057803,3.4675000000000002,0.0105,3.4675158976000002,0.0475,-0.0095,0.0484406854,3.42,0.02,3.420058479
2021-01-14 03:00:00,3.408,0.0095,3.4080132409,0.048,-0.0105,0.049135018100000004,3.36,0.02,3.3600595233,3.368,0.0095,3.3680133981,0.048,-0.0105,0.049135018100000004,3.32,0.02,3.3200602404
2021-01-14 03:30:00,3.3665,0.018000000000000002,3.3665481209,0.0465,-0.002,0.046542990900000004,3.32,0.02,3.3200602404,3.3265000000000002,0.018000000000000002,3.3265486995,0.0465,-0.002,0.046542990900000004,3.2800000000000002,0.02,3.280060975
2021-01-14 04:00:00,3.2565,0.018000000000000002,3.2565497463,0.0465,-0.002,0.046542990900000004,3.21,0.02,3.2100623047,3.2265,0.018000000000000002,3.2265502088,0.0465,-0.002,0.046542990900000004,3.18,0.02,3.1800628925
2021-01-14 04:30:00,3.2565,-0.0085,3.2565110932,0.0465,-0.0085,0.047270498200000004,3.21,0.0,3.21,3.2265,-0.0085,3.2265111963,0.0465,-0.0085,0.047270498200000004,3.18,0.0,3.18
2021-01-14 05:00:00,3.2365,-0.0045000000000000005,3.2365031284,0.0465,-0.0045000000000000005,0.0467172345,3.19,0.0,3.19,3.1965,-0.0045000000000000005,3.1965031675,0.0465,-0.0045000000000000005,0.0467172345,3.15,0.0,3.15
2021-01-14 05:30:00,3.336,0.019,3.3360541062999998,0.046,-0.001,0.0460108683,3.29,0.02,3.2900607897,3.296,0.019,3.2960547629,0.046,-0.001,0.0460108683,3.25,0.02,3.2500615379
2021-01-14 06:00:00,3.5060000000000002,0.07,3.5066987324000003,0.046,0.0,0.046,3.46,0.07,3.46070802,3.476,0.07,3.4767047617,0.046,0.0,0.046,3.43,0.07,3.4307142113999998
2021-01-14 06:30:00,3.7960000000000003,0.1395,3.7985623925,0.046,-0.0005,0.0460027173,3.75,0.14,3.7526124234,3.7560000000000002,0.1395,3.7585896624,0.046,-0.0005,0.0460027173,3.71,0.14,3.7126405697
2021-01-14 07:00:00,4.0665,0.23,4.0729991714,0.0465,0.0,0.0465,4.02,0.23,4.0265742263,4.0265,0.23,4.0330636308,0.0465,0.0,0.0465,3.98,0.23,3.9866401894
2021-01-14 07:30:00,4.376,0.36,4.3907830737,0.046,0.0,0.046,4.33,0.36,4.3449395853,4.346,0.36,4.3608847726,0.046,0.0,0.046,4.3,0.36,4.3150434529
2021-01-14 08:00:00,4.566,0.38,4.5817852416000004,0.046,0.0,0.046,4.52,0.38,4.5359453259,4.526,0.38,4.5419242618,0.046,0.0,0.046,4.48,0.38,4.4960871878
2021-01-14 08:30:00,4.406,0.34,4.4190990032,0.046,0.0,0.046,4.36,0.34,4.3732367876,4.366,0.34,4.3792186518000005,0.046,0.0,0.046,4.32,0.34,4.3333589743
2021-01-14 09:00:00,4.426,0.34,4.4390399863,0.046,0.0,0.046,4.38,0.34,4.3931765273,4.366,0.34,4.3792186518000005,0.046,0.0,0.046,4.32,0.34,4.3333589743
2021-01-14 09:30:00,4.476,0.28,4.4847492684,0.046,0.0,0.046,4.43,0.28,4.4388399385,4.436,0.28,4.4448280057,0.046,0.0,0.046,4.39,0.28,4.3989203221
2021-01-14 10:00:00,4.556,0.31,4.5665343533,0.046,0.0,0.046,4.51,0.31,4.5206415474,4.506,0.31,4.5166509717,0.046,0.0,0.046,4.46,0.31,4.4707605617
2021-01-14 10:30:00,4.5955,0.35000000000000003,4.6088089839,0.0455,0.0,0.0455,4.55,0.35000000000000003,4.5634416836,4.5455,0.35000000000000003,4.5589549515000005,0.0455,0.0,0.0455,4.5,0.35000000000000003,4.5135905884
2021-01-14 11:00:00,4.556,0.35000000000000003,4.5694240337,0.046,0.0,0.046,4.51,0.35000000000000003,4.5235605445000004,4.506,0.35000000000000003,4.5195725462,0.046,0.0,0.046,4.46,0.35000000000000003,4.4737121052
2021-01-14 11:30:00,4.467,0.3205,4.4784829184,0.047,0.0005,0.0470026595,4.42,0.32,4.4315685711,4.407,0.3205,4.4186388458,0.047,0.0005,0.0470026595,4.36,0.32,4.3717273474
2021-01-14 12:00:00,4.4965,0.29,4.5058420134,0.0465,0.0,0.0465,4.45,0.29,4.4594394267,4.4565,0.29,4.4659256879,0.0465,0.0,0.0465,4.41,0.29,4.4195248613
2021-01-14 12:30:00,4.806,0.36150000000000004,4.8195765634,0.046,0.0015,0.04602445,4.76,0.36,4.7735940338,4.756,0.36150000000000004,4.7697188858,0.046,0.0015,0.04602445,4.71,0.36,4.7237379267
2021-01-14 13:00:00,5.266,0.4005,5.2812078401,0.046,0.0005,0.0460027173,5.22,0.4,5.2353032386,5.206,0.4005,5.2213825995,0.046,0.0005,0.0460027173,5.16,0.4,5.175480654
2021-01-14 13:30:00,5.3055,0.42,5.3220982939,0.0455,0.0,0.0455,5.26,0.42,5.2767414187,5.2655,0.42,5.2822239871,0.0455,0.0,0.0455,5.22,0.42,5.2368692938
2021-01-14 14:00:00,5.1655,0.39,5.1802017577,0.0455,0.0,0.0455,5.12,0.39,5.1348320323,5.1155,0.39,5.130345042,0.0455,0.0,0.0455,5.07,0.39,5.0849778761
2021-01-14 14:30:00,5.1055,0.46,5.126180864,0.0455,0.0,0.0455,5.06,0.46,5.0808660679,5.0555,0.46,5.0763845648,0.0455,0.0,0.0455,5.01,0.46,5.0310734441
2021-01-14 15:00:00,4.8055,0.49,4.8304171921,0.0455,0.0,0.0455,4.76,0.49,4.785154125,4.7555,0.49,4.7806778024,0.0455,0.0,0.0455,4.71,0.49,4.735419728
2021-01-14 15:30:00,4.8455,0.44,4.8654362857,0.0455,0.0,0.0455,4.8,0.44,4.8201244797000005,4.8055,0.44,4.8256015428,0.0455,0.0,0.0455,4.76,0.44,4.7802928781
2021-01-14 16:00:00,4.886,0.42,4.9040183523,0.046,0.0,0.046,4.84,0.42,4.858188963,4.846,0.42,4.8641665268,0.046,0.0,0.046,4.8,0.42,4.8183399631
2021-01-14 16:30:00,4.6055,0.27,4.6134076614,0.0455,0.0,0.0455,4.5600000000000005,0.27,4.5679864273,4.5655,0.27,4.5734768229,0.0455,0.0,0.0455,4.52,0.27,4.5280569784
2021-01-14 17:00:00,4.7755,0.23,4.7810354788,0.0455,0.0,0.0455,4.73,0.23,4.7355886646,4.7255,0.23,4.7310939803,0.0455,0.0,0.0455,4.68,0.23,4.6856483009000005
2021-01-14 17:30:00,4.9254999999999995,0.16,4.9280980358,0.0455,0.0,0.0455,4.88,0.16,4.8826222463,4.8755,0.16,4.8781246653,0.0455,0.0,0.0455,4.83,0.16,4.8326493769
2021-01-14 18:00:00,4.8355,0.1395,4.8375118088,0.0455,-0.0005,0.0455027472,4.79,0.14,4.7920454923,4.7855,0.1395,4.7875328197,0.0455,-0.0005,0.0455027472,4.74,0.14,4.7420670598
2021-01-14 18:30:00,4.7655,0.097,4.7664870974,0.0455,-0.003,0.0455987938,4.72,0.1,4.7210592032,4.7255,0.097,4.7264954512,0.0455,-0.003,0.0455987938,4.68,0.1,4.6810682541
2021-01-14 19:00:00,4.6355,0.1,4.6365785068,0.0455,0.0,0.0455,4.59,0.1,4.5910891954,4.5955,0.1,4.5965878921000005,0.0455,0.0,0.0455,4.55,0.1,4.5510987684
2021-01-14 19:30:00,4.3855,0.598,4.4260833984,0.0455,-0.002,0.045543934800000005,4.34,0.6000000000000001,4.3812783523,4.4455,0.598,4.485540575,0.0455,-0.002,0.045543934800000005,4.4,0.6000000000000001,4.4407206622
2021-01-14 20:00:00,4.086,0.753,4.1548050496,0.046,-0.007,0.046529560500000004,4.04,0.76,4.1108636562,4.186,0.753,4.2531876281,0.046,-0.007,0.046529560500000004,4.14,0.76,4.2091804428
2021-01-14 20:30:00,4.015,0.7755000000000001,4.0892083892,0.045,-0.0045000000000000005,0.0452244403,3.9699999999999998,0.78,4.0458991584,4.115,0.7755000000000001,4.1874365964999996,0.045,-0.0045000000000000005,0.0452244403,4.07,0.78,4.1440680496
2021-01-14 21:00:00,4.255,0.8075,4.3309446141,0.045,-0.0025,0.0450693909,4.21,0.81,4.2872135473,4.345,0.8075,4.4193982905,0.045,-0.0025,0.0450693909,4.3,0.81,4.3756256695
2021-01-14 21:30:00,4.095,0.109,4.0964504147,0.045,-0.001,0.0450111097,4.05,0.11,4.0514935518,4.065,0.109,4.066461115,0.045,-0.001,0.0450111097,4.02,0.11,4.0215046935
2021-01-14 22:00:00,3.9450000000000003,0.107,3.9464508105,0.045,-0.003,0.0450998891,3.9,0.11,3.9015509737,3.9050000000000002,0.107,3.906465666,0.045,-0.003,0.0450998891,3.86,0.11,3.8615670394
2021-01-14 22:30:00,3.795,0.47800000000000004,3.8249848366,0.045,-0.002,0.0450444225,3.75,0.48,3.7805951911999998,3.825,0.47800000000000004,3.8547514836000003,0.045,-0.002,0.0450444225,3.7800000000000002,0.48,3.8103543142
2021-01-14 23:00:00,3.4655,0.8125,3.559472784,0.0455,-0.007500000000000001,0.046113989200000004,3.42,0.8200000000000001,3.5169304798,3.5555,0.8125,3.6471545758,0.0455,-0.007500000000000001,0.046113989200000004,3.51,0.8200000000000001,3.6045110625
2021-01-14 23:30:00,3.236,0.8140000000000001,3.336808655,0.046,-0.006,0.046389654,3.19,0.8200000000000001,3.2937061193,3.326,0.8140000000000001,3.424160043,0.046,-0.006,0.046389654,3.2800000000000002,0.8200000000000001,3.380946613
2021-01-15 00:00:00,3.1065,0.4995,3.146401516,0.0465,-0.0105,0.0476707457,3.06,0.51,3.1022088905,3.1465,0.4995,3.1859005791,0.0465,-0.0105,0.0476707457,3.1,0.51,3.1416715296
2021-01-15 00:30:00,3.2265,0.01,3.2265154966,0.0465,-0.01,0.047563116,3.18,0.02,3.1800628925,3.1965,0.01,3.1965156421,0.0465,-0.01,0.047563116,3.15,0.02,3.1500634914
2021-01-15 01:00:00,3.477,0.037,3.4771968595000002,0.047,-0.013000000000000001,0.0487647414,3.43,0.05,3.4303644121,3.447,0.037,3.4471985728,0.047,-0.013000000000000001,0.0487647414,3.4,0.05,3.4003676272
2021-01-15 01:30:00,3.477,0.036000000000000004,3.4771863626,0.047,-0.014,0.0490407993,3.43,0.05,3.4303644121,3.447,0.036000000000000004,3.4471879844,0.047,-0.014,0.0490407993,3.4,0.05,3.4003676272
2021-01-15 02:00:00,3.457,0.0375,3.4572033857,0.047,-0.0125,0.048633836,3.41,0.05,3.4103665492,3.417,0.0375,3.4172057664,0.047,-0.0125,0.048633836,3.37,0.05,3.3703708995
2021-01-15 02:30:00,3.3775,0.036500000000000005,3.3776972185,0.0475,-0.0135,0.0493811705,3.33,0.05,3.3303753542,3.3375,0.036500000000000005,3.337699582,0.0475,-0.0135,0.0493811705,3.29,0.05,3.2903799173
2021-01-15 03:00:00,3.3064999999999998,0.0425,3.306773125,0.0465,-0.007500000000000001,0.0471009554,3.26,0.05,3.260383413,3.2765,0.0425,3.2767756255,0.0465,-0.007500000000000001,0.0471009554,3.23,0.05,3.2303869737
2021-01-15 03:30:00,3.2465,0.0395,3.2467402884,0.0465,-0.0105,0.0476707457,3.2,0.05,3.2003906012,3.2165,0.0395,3.2167425293,0.0465,-0.0105,0.0476707457,3.17,0.05,3.1703942972
2021-01-15 04:00:00,3.1955,0.0475,3.195853016,0.0455,-0.0025,0.0455686296,3.15,0.05,3.1503968004,3.1655,0.0475,3.1658563612,0.0455,-0.0025,0.0455686296,3.12,0.05,3.1204006153
2021-01-15 04:30:00,3.156,0.0135,3.1560288734,0.046,-0.006500000000000001,0.046456969300000005,3.11,0.02,3.110064308,3.126,0.0135,3.1260291505,0.046,-0.006500000000000001,0.046456969300000005,3.08,0.02,3.0800649344
2021-01-15 05:00:00,3.1555,0.017,3.1555457927,0.0455,-0.003,0.0455987938,3.11,0.02,3.110064308,3.1255,0.017,3.1255462323,0.0455,-0.003,0.0455987938,3.08,0.02,3.0800649344
2021-01-15 05:30:00,3.2655,0.0695,3.2662395044,0.0455,-0.0005,0.0455027472,3.22,0.07,3.2207607797,3.2355,0.0695,3.2362463596,0.0455,-0.0005,0.0455027472,3.19,0.07,3.1907679326
2021-01-15 06:00:00,3.385,0.0685,3.3856930236,0.045,-0.0015,0.0450249931,3.34,0.07,3.3407334524,3.345,0.0685,3.3457013091,0.045,-0.0015,0.0450249931,3.3,0.07,3.3007423407
2021-01-15 06:30:00,3.705,0.169,3.7088523832,0.045,-0.001,0.0450111097,3.66,0.17,3.6639459603,3.665,0.169,3.6688943839,0.045,-0.001,0.0450111097,3.62,0.17,3.6239895143
2021-01-15 07:00:00,4.005,0.28,4.0147758343,0.045,0.0,0.045,3.96,0.28,3.9698866483,3.975,0.28,3.9848494325,0.045,0.0,0.045,3.93,0.28,3.9399619288
2021-01-15 07:30:00,4.385,0.4,4.4032062182,0.045,0.0,0.045,4.34,0.4,4.3583941997,4.335,0.4,4.3534153259,0.045,0.0,0.045,4.29,0.4,4.3086076637
2021-01-15 08:00:00,4.575,0.43,4.595163218,0.045,0.0,0.045,4.53,0.43,4.5503626229,4.535,0.43,4.5553402727,0.045,0.0,0.045,4.49,0.43,4.5105432045
2021-01-15 08:30:00,4.795,0.48,4.8189651379,0.045,0.0,0.045,4.75,0.48,4.7741910309,4.755,0.48,4.7791657222,0.045,0.0,0.045,4.71,0.48,4.7343954207
2021-01-15 09:00:00,4.9645,0.48,4.9876507747000005,0.044500000000000005,0.0,0.044500000000000005,4.92,0.48,4.9433591818,4.9145,0.48,4.9378852002,0.044500000000000005,0.0,0.044500000000000005,4.87,0.48,4.8935978584
2021-01-15 09:30:00,5.0645,0.44,5.0835775051,0.044500000000000005,0.0,0.044500000000000005,5.02,0.44,5.0392459753,5.0145,0.44,5.0337670039,0.044500000000000005,0.0,0.044500000000000005,4.97,0.44,4.9894388462
2021-01-15 10:00:00,5.184,0.44,5.2026393302,0.044,0.0,0.044,5.14,0.44,5.1587983097,5.144,0.44,5.1627837452,0.044,0.0,0.044,5.1,0.44,5.1189452038
2021-01-15 10:30:00,5.2145,0.44,5.2330306945,0.044500000000000005,0.0,0.044500000000000005,5.17,0.44,5.1886896226,5.1645,0.44,5.1832094546,0.044500000000000005,0.0,0.044500000000000005,5.12,0.44,5.1388714714
2021-01-15 11:00:00,5.214,0.49050000000000005,5.2370207418,0.044,0.0005,0.0440028408,5.17,0.49,5.1931685896,5.164,0.49050000000000005,5.1872426442,0.044,0.0005,0.0440028408,5.12,0.49,5.1433938212
2021-01-15 11:30:00,5.165,0.431,5.1829514758,0.045,0.001,0.0450111097,5.12,0.43,5.1380249124,5.115,0.431,5.1331263378,0.045,0.001,0.0450111097,5.07,0.43,5.08820204
2021-01-15 12:00:00,5.165,0.3645,5.1778456186,0.045,-0.0055000000000000005,0.045334865200000005,5.12,0.37,5.1333517316,5.115,0.3645,5.1279708706000005,0.045,-0.0055000000000000005,0.045334865200000005,5.07,0.37,5.0834830579
2021-01-15 12:30:00,5.165,0.43,5.1828684143,0.045,0.0,0.045,5.12,0.43,5.1380249124,5.115,0.43,5.1330424701,0.045,0.0,0.045,5.07,0.43,5.08820204
2021-01-15 13:00:00,5.2145,0.425,5.2317908263,0.044500000000000005,-0.005,0.0447800179,5.17,0.43,5.1878511929,5.1645,0.425,5.1819576658,0.044500000000000005,-0.005,0.0447800179,5.12,0.43,5.1380249124
2021-01-15 13:30:00,5.1885,0.4025,5.204088633,0.0485,-0.007500000000000001,0.0490764709,5.14,0.41000000000000003,5.1563262116,5.1385,0.4025,5.1542398567,0.0485,-0.007500000000000001,0.0490764709,5.09,0.41000000000000003,5.1064860717
2021-01-15 14:00:00,4.6685,0.276,4.6766513928,0.0485,-0.004,0.0486646689,4.62,0.28,4.6284770713,4.6285,0.276,4.6367217137,0.0485,-0.004,0.0486646689,4.58,0.28,4.5885509695
2021-01-15 14:30:00,4.6195,0.342,4.6321425118,0.0495,0.002,0.0495403876,4.57,0.34,4.5826302491,4.5695,0.342,4.5822804639,0.0495,0.002,0.0495403876,4.52,0.34,4.5327695728
2021-01-15 15:00:00,4.592,0.35450000000000004,4.6056632801,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.54,0.36,4.5542507617,4.552,0.35450000000000004,4.5657829832,0.052000000000000005,-0.0055000000000000005,0.0522900564,4.5,0.36,4.5143770334
2021-01-15 15:30:00,4.5545,0.2025,4.5589995065,0.044500000000000005,-0.007500000000000001,0.045127596900000004,4.51,0.21,4.5148864881,4.5145,0.2025,4.5190393338,0.044500000000000005,-0.007500000000000001,0.045127596900000004,4.47,0.21,4.4749301671
2021-01-15 16:00:00,4.6235,0.113,4.6248806741,0.043500000000000004,-0.007,0.044059618700000004,4.58,0.12,4.5815717827,4.5635,0.113,4.5648988214,0.043500000000000004,-0.007,0.044059618700000004,4.52,0.12,4.5215926398
2021-01-15 16:30:00,4.6935,0.074,4.6940833237,0.043500000000000004,-0.006,0.0439118435,4.65,0.08,4.6506881211,4.6435,0.074,4.644089604,0.043500000000000004,-0.006,0.0439118435,4.6,0.08,4.6006955996
2021-01-15 17:00:00,5.083,0.0795,5.0836216667,0.043000000000000003,-0.0005,0.0430029069,5.04,0.08,5.0406348806,5.023,0.0795,5.0236290916,0.043000000000000003,-0.0005,0.0430029069,4.98,0.08,4.9806425288
2021-01-15 17:30:00,5.3835,0.1075,5.3845731957,0.043500000000000004,-0.0125,0.0452603579,5.34,0.12,5.3413481444,5.3335,0.1075,5.3345832546,0.043500000000000004,-0.0125,0.0452603579,5.29,0.12,5.2913608836
2021-01-15 18:00:00,5.453,0.1125,5.4541603616,0.043000000000000003,-0.007500000000000001,0.0436491695,5.41,0.12,5.4113307051,5.413,0.1125,5.4141689344,0.043000000000000003,-0.007500000000000001,0.0436491695,5.37,0.12,5.3713406148
2021-01-15 18:30:00,5.4535,0.111,5.4546295245,0.043500000000000004,-0.009000000000000001,0.044421278700000004,5.41,0.12,5.4113307051,5.4135,0.111,5.4146378688,0.043500000000000004,-0.009000000000000001,0.044421278700000004,5.37,0.12,5.3713406148
2021-01-15 19:00:00,5.354,0.0805,5.3546051442,0.044,-0.0095,0.0450138867,5.31,0.09,5.3107626571,5.314,0.0805,5.3146096987,0.044,-0.0095,0.0450138867,5.27,0.09,5.2707684449
2021-01-15 19:30:00,5.0345,0.5730000000000001,5.067002985,0.044500000000000005,-0.017,0.0476366456,4.99,0.59,5.0247587007,5.0945,0.5730000000000001,5.1266225968,0.044500000000000005,-0.017,0.0476366456,5.05,0.59,5.0843485325
2021-01-15 20:00:00,4.8425,0.0155,4.8425248063,0.0425,-0.0045000000000000005,0.0427375713,4.8,0.02,4.8000416665,4.7925,0.0155,4.7925250650999995,0.0425,-0.0045000000000000005,0.0427375713,4.75,0.02,4.7500421051
2021-01-15 20:30:00,4.5135000000000005,-0.013000000000000001,4.5135187216,0.043500000000000004,-0.013000000000000001,0.045400991200000004,4.47,0.0,4.47,4.4735,-0.013000000000000001,4.473518889,0.043500000000000004,-0.013000000000000001,0.045400991200000004,4.43,0.0,4.43
2021-01-15 21:00:00,4.213,0.078,4.2137219889,0.043000000000000003,-0.012,0.0446430286,4.17,0.09,4.1709711099,4.193,0.078,4.1937254321,0.043000000000000003,-0.012,0.0446430286,4.15,0.09,4.1509757889
2021-01-15 21:30:00,3.933,0.649,3.9861874015,0.043000000000000003,-0.011,0.044384682,3.89,0.66,3.9455924777,4.013,0.649,4.065140834,0.043000000000000003,-0.011,0.044384682,3.9699999999999998,0.66,4.024487545
2021-01-15 22:00:00,3.7835,-0.12250000000000001,3.785482598,0.043500000000000004,-0.0125,0.0452603579,3.74,-0.11,3.7416172974,3.7435,-0.12250000000000001,3.7455037712,0.043500000000000004,-0.0125,0.0452603579,3.7,-0.11,3.701634774
2021-01-15 22:30:00,3.573,-0.12350000000000001,3.5751337388,0.043000000000000003,-0.0135,0.0450693909,3.5300000000000002,-0.11,3.5317134652,3.533,-0.12350000000000001,3.5351578819,0.043000000000000003,-0.0135,0.0450693909,3.49,-0.11,3.491733094
2021-01-15 23:00:00,3.3025,-0.11750000000000001,3.3045896114,0.0425,-0.007500000000000001,0.0431566913,3.26,-0.11,3.2618553003,3.2625,-0.11750000000000001,3.2646152147,0.0425,-0.007500000000000001,0.0431566913,3.22,-0.11,3.2218783341
2021-01-15 23:30:00,3.063,-0.121,3.0653890455,0.043000000000000003,-0.011,0.044384682,3.02,-0.11,3.0220026473,3.023,-0.121,3.0254206319,0.043000000000000003,-0.011,0.044384682,2.98,-0.11,2.9820295102000003
2021-01-16 00:00:00,3.3935,-0.043500000000000004,3.3937787936,0.043500000000000004,-0.0135,0.045546679400000005,3.35,-0.03,3.3501343257,3.3635,-0.043500000000000004,3.36378128,0.043500000000000004,-0.0135,0.045546679400000005,3.32,-0.03,3.3201355394
2021-01-16 00:30:00,3.5625,-0.0375,3.562697363,0.0425,-0.007500000000000001,0.0431566913,3.52,-0.03,3.5201278386,3.5225,-0.0375,3.522699604,0.0425,-0.007500000000000001,0.0431566913,3.48,-0.03,3.4801293079
2021-01-16 01:00:00,3.873,-0.0025,3.8730008069,0.043000000000000003,-0.0125,0.0447800179,3.83,0.01,3.8300130548,3.823,-0.0025,3.8230008174,0.043000000000000003,-0.0125,0.0447800179,3.7800000000000002,0.01,3.7800132275
2021-01-16 01:30:00,3.872,0.004,3.8720020661000003,0.042,-0.006,0.042426406900000005,3.83,0.01,3.8300130548,3.822,0.004,3.8220020931,0.042,-0.006,0.042426406900000005,3.7800000000000002,0.01,3.7800132275
2021-01-16 02:00:00,3.8025,0.003,3.8025011834,0.0425,-0.007,0.043072613100000004,3.76,0.01,3.7600132978,3.7625,0.003,3.762501196,0.0425,-0.007,0.043072613100000004,3.7199999999999998,0.01,3.7200134408
