Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-16 02:30:00,3.7825,0.0045000000000000005,3.7825026768,0.0425,-0.0055000000000000005,0.0428544047,3.74,0.01,3.740013369,3.7425,0.0045000000000000005,3.7425027054,0.0425,-0.0055000000000000005,0.0428544047,3.7,0.01,3.7000135135
2021-01-16 03:00:00,3.743,-0.0005,3.7430000334,0.043000000000000003,-0.0105,0.044263416,3.7,0.01,3.7000135135,3.7030000000000003,-0.0005,3.7030000338,0.043000000000000003,-0.0105,0.044263416,3.66,0.01,3.6600136612
2021-01-16 03:30:00,3.6734999999999998,-0.002,3.6735005444,0.043500000000000004,-0.012,0.045124826900000005,3.63,0.01,3.6300137741,3.6235,-0.002,3.623500552,0.043500000000000004,-0.012,0.045124826900000005,3.58,0.01,3.5800139665
2021-01-16 04:00:00,3.573,-0.0035,3.5730017142,0.033,-0.0135,0.035654593000000005,3.54,0.01,3.5400141243,3.543,-0.0035,3.5430017288,0.033,-0.0135,0.035654593000000005,3.51,0.01,3.510014245
2021-01-16 04:30:00,3.533,-0.0035,3.5330017337,0.033,-0.0135,0.035654593000000005,3.5,0.01,3.5000142857,3.493,-0.0035,3.4930017535,0.033,-0.0135,0.035654593000000005,3.46,0.01,3.4600144508
2021-01-16 05:00:00,3.5175,-0.0045000000000000005,3.5175028785,0.0475,-0.0145,0.0496638702,3.47,0.01,3.4700144092,3.4775,-0.0045000000000000005,3.4775029116000002,0.0475,-0.0145,0.0496638702,3.43,0.01,3.4300145772
2021-01-16 05:30:00,3.5155000000000003,-0.0025,3.5155008889,0.0455,-0.0125,0.047185802900000004,3.47,0.01,3.4700144092,3.4755000000000003,-0.0025,3.4755008992,0.0455,-0.0125,0.047185802900000004,3.43,0.01,3.4300145772
2021-01-16 06:00:00,3.5665,-0.005,3.5665035048,0.0465,-0.015,0.0488594924,3.52,0.01,3.5200142045,3.5265,-0.005,3.5265035446,0.0465,-0.015,0.0488594924,3.48,0.01,3.4800143678
2021-01-16 06:30:00,3.807,0.0845,3.8079376636,0.047,-0.0155,0.049489898000000004,3.76,0.1,3.7613295522,3.767,0.0845,3.7679476177,0.047,-0.0155,0.049489898000000004,3.7199999999999998,0.1,3.7213438433
2021-01-16 07:00:00,3.927,0.1355,3.9293369988,0.047,-0.0145,0.049185872000000005,3.88,0.15,3.882898402,3.8970000000000002,0.1355,3.8993549787,0.047,-0.0145,0.049185872000000005,3.85,0.15,3.8529209699
2021-01-16 07:30:00,3.9795,0.136,3.9818232319,0.0495,-0.014,0.0514417146,3.93,0.15,3.9328615536,3.9395,0.136,3.941846807,0.0495,-0.014,0.0514417146,3.89,0.15,3.8928909566
2021-01-16 08:00:00,4.031,0.1395,4.0334131018,0.051000000000000004,-0.0105,0.0520696649,3.98,0.15,3.9828256301,3.991,0.1395,3.9934372726,0.051000000000000004,-0.0105,0.0520696649,3.94,0.15,3.9428542961
2021-01-16 08:30:00,4.212,0.1875,4.2161712785,0.052000000000000005,-0.0125,0.0534813051,4.16,0.2,4.1648049174,4.182,0.1875,4.1862011717,0.052000000000000005,-0.0125,0.0534813051,4.13,0.2,4.1348397792
2021-01-16 09:00:00,4.443,0.20800000000000002,4.4478661176,0.053,-0.012,0.054341512700000004,4.39,0.22,4.3955090718,4.4030000000000005,0.20800000000000002,4.4079102759,0.053,-0.012,0.054341512700000004,4.35,0.22,4.3555596655
2021-01-16 09:30:00,4.574,0.209,4.5787724337,0.054,-0.011,0.0551089829,4.52,0.22,4.5253508151,4.534,0.209,4.5388144928,0.054,-0.011,0.0551089829,4.48,0.22,4.485398533
2021-01-16 10:00:00,4.6555,0.21150000000000002,4.6603017606,0.0555,-0.0085,0.0561471282,4.6,0.22,4.6052578647,4.6055,0.21150000000000002,4.6103538367,0.0555,-0.0085,0.0561471282,4.55,0.22,4.5553155763
2021-01-16 10:30:00,4.604,0.21250000000000002,4.6089014147,0.064,-0.007500000000000001,0.06443795470000001,4.54,0.22,4.5453272709,4.564,0.21250000000000002,4.5689443256,0.064,-0.007500000000000001,0.06443795470000001,4.5,0.22,4.5053745682
2021-01-16 11:00:00,4.513,0.2975,4.5227950705,0.073,-0.0025,0.0730427957,4.44,0.30000000000000004,4.4501235938,4.473,0.2975,4.4828824711,0.073,-0.0025,0.0730427957,4.4,0.30000000000000004,4.4102154142
2021-01-16 11:30:00,4.577,0.29050000000000004,4.5862096823,0.077,-0.0095,0.0775838256,4.5,0.30000000000000004,4.5099889135,4.537,0.29050000000000004,4.5462907133,0.077,-0.0095,0.0775838256,4.46,0.30000000000000004,4.4700782991
2021-01-16 12:00:00,4.5375,0.294,4.5470146525,0.0775,-0.006,0.07773191110000001,4.46,0.30000000000000004,4.4700782991,4.4875,0.294,4.4971204398,0.0775,-0.006,0.07773191110000001,4.41,0.30000000000000004,4.4201923035
2021-01-16 12:30:00,4.8115,0.261,4.8185737776,0.061500000000000006,-0.009000000000000001,0.0621550481,4.75,0.27,4.7576674957,4.7615,0.261,4.7686479478,0.061500000000000006,-0.009000000000000001,0.0621550481,4.7,0.27,4.7077489313
2021-01-16 13:00:00,4.807,0.216,4.8118504756,0.057,-0.004,0.0571401785,4.75,0.22,4.7550920075,4.757,0.216,4.761901406,0.057,-0.004,0.0571401785,4.7,0.22,4.7051461189
2021-01-16 13:30:00,4.7845,0.1965,4.7885334394,0.0545,-0.0035,0.0546122697,4.73,0.2,4.7342264416,4.7345,0.1965,4.7385759992,0.0545,-0.0035,0.0546122697,4.68,0.2,4.6842715549000005
2021-01-16 14:00:00,4.6745,0.1685,4.6775359432,0.0545,-0.0115,0.055700089800000005,4.62,0.18,4.6235051638,4.6245,0.1685,4.6275687461,0.0545,-0.0115,0.055700089800000005,4.57,0.18,4.573543484
2021-01-16 14:30:00,4.7335,0.17350000000000002,4.7366786359,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.68,0.18,4.6834602593,4.6835,0.17350000000000002,4.6867125472,0.053500000000000006,-0.006500000000000001,0.053893413300000005,4.63,0.18,4.633497599
2021-01-16 15:00:00,4.694,0.17,4.6970773892,0.054,-0.01,0.0549181209,4.64,0.18,4.6434900667,4.634,0.17,4.6371172079,0.054,-0.01,0.0549181209,4.58,0.18,4.5835357531
2021-01-16 15:30:00,4.153,0.17250000000000001,4.1565809567,0.053,-0.007500000000000001,0.053528030000000004,4.1,0.18,4.1039493174,4.133,0.17250000000000001,4.1365982703,0.053,-0.007500000000000001,0.053528030000000004,4.08,0.18,4.0839686581
2021-01-16 16:00:00,4.074,0.75,4.1424601386,0.054,-0.01,0.0549181209,4.02,0.76,4.0912100899,4.174,0.75,4.240846142,0.054,-0.01,0.0549181209,4.12,0.76,4.1895107113
2021-01-16 16:30:00,4.303,0.7545000000000001,4.3686473021,0.053,-0.0055000000000000005,0.053284613200000004,4.25,0.76,4.31741821,4.4030000000000005,0.7545000000000001,4.4671779962,0.053,-0.0055000000000000005,0.053284613200000004,4.35,0.76,4.4158917559
2021-01-16 17:00:00,4.6925,0.1865,4.696204691,0.052500000000000005,-0.0035,0.0526165373,4.64,0.19,4.6438884569,4.6725,0.1865,4.6762205359,0.052500000000000005,-0.0035,0.0526165373,4.62,0.19,4.6239052758
2021-01-16 17:30:00,5.0905,0.09,5.0912955375,0.0505,0.0,0.0505,5.04,0.09,5.0408035074,5.0405,0.09,5.0413034277,0.0505,0.0,0.0505,4.99,0.09,4.9908115573
2021-01-16 18:00:00,5.2025,0.09,5.2032784137,0.052500000000000005,0.0,0.052500000000000005,5.15,0.09,5.1507863477,5.1525,0.09,5.1532859663,0.052500000000000005,0.0,0.052500000000000005,5.1,0.09,5.1007940558
2021-01-16 18:30:00,5.073,0.0555,5.0733035835,0.053,-0.0045000000000000005,0.0531906947,5.02,0.06,5.0203585529,5.023,0.0555,5.0233066052,0.053,-0.0045000000000000005,0.0531906947,4.97,0.06,4.9703621598000005
2021-01-16 19:00:00,4.873,0.026500000000000003,4.8730720547,0.053,-0.0035,0.053115440300000004,4.82,0.03,4.8200933601,4.833,0.026500000000000003,4.833072651,0.053,-0.0035,0.053115440300000004,4.78,0.03,4.7800941413
2021-01-16 19:30:00,4.6125,-0.0005,4.6125000271,0.052500000000000005,-0.0005,0.0525023809,4.5600000000000005,0.0,4.5600000000000005,4.5625,-0.0005,4.5625000274000005,0.052500000000000005,-0.0005,0.0525023809,4.51,0.0,4.51
2021-01-16 20:00:00,4.3225,-0.04,4.3226850741,0.052500000000000005,0.0,0.052500000000000005,4.27,-0.04,4.2701873495000005,4.2725,-0.04,4.2726872399,0.052500000000000005,0.0,0.052500000000000005,4.22,-0.04,4.2201895692
2021-01-16 20:30:00,4.0825,-0.0415,4.0827109254,0.052500000000000005,-0.0015,0.0525214242,4.03,-0.04,4.0301985063,4.0425,-0.0415,4.0427130123,0.052500000000000005,-0.0015,0.0525214242,3.99,-0.04,3.9902004962
2021-01-16 21:00:00,3.9325,-0.043000000000000003,3.9327350852,0.052500000000000005,-0.003,0.0525856444,3.88,-0.04,3.8802061801,3.8925,-0.043000000000000003,3.8927375008,0.052500000000000005,-0.003,0.0525856444,3.84,-0.04,3.8402083277
2021-01-16 21:30:00,3.721,-0.08750000000000001,3.7220286471,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.67,-0.08,3.6708718311,3.681,-0.08750000000000001,3.6820398219,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.63,-0.08,3.6308814357
2021-01-16 22:00:00,3.553,-0.088,3.5540896161999997,0.053,-0.008,0.0536003731,3.5,-0.08,3.5009141663,3.513,-0.088,3.514102019,0.053,-0.008,0.0536003731,3.46,-0.08,3.4609247319
2021-01-16 22:30:00,3.3335,-0.11950000000000001,3.3356412427,0.053500000000000006,-0.0095,0.0543369119,3.2800000000000002,-0.11,3.2818439939,3.3035,-0.11950000000000001,3.3056606753,0.053500000000000006,-0.0095,0.0543369119,3.25,-0.11,3.2518610056
2021-01-16 23:00:00,3.103,-0.11850000000000001,3.105261865,0.053,-0.0085,0.0536772764,3.05,-0.11,3.0519829619,3.073,-0.11850000000000001,3.07528393,0.053,-0.0085,0.0536772764,3.02,-0.11,3.0220026473
2021-01-16 23:30:00,2.844,-0.18,2.8496905095000002,0.054,-0.01,0.0549181209,2.79,-0.17,2.7951744132,2.814,-0.18,2.8197510528,0.054,-0.01,0.0549181209,2.76,-0.17,2.765230551
2021-01-17 00:00:00,2.693,-0.178,2.6988762476,0.053,-0.008,0.0536003731,2.64,-0.17,2.6454678225,2.6630000000000003,-0.178,2.6689422999,0.053,-0.008,0.0536003731,2.61,-0.17,2.6155305389
2021-01-17 00:30:00,2.8235,-0.18050000000000002,2.8292635968,0.053500000000000006,-0.0105,0.0545206383,2.77,-0.17,2.7752117036,2.7935,-0.18050000000000002,2.7993253652,0.053500000000000006,-0.0105,0.0545206383,2.74,-0.17,2.7452686572
2021-01-17 01:00:00,3.1635,-0.1615,3.1676196899,0.053500000000000006,-0.0115,0.054722024800000005,3.11,-0.15,3.113615262,3.1235,-0.1615,3.1276723773,0.053500000000000006,-0.0115,0.054722024800000005,3.07,-0.15,3.0736623107
2021-01-17 01:30:00,3.6630000000000003,-0.0385,3.6632023217,0.053,-0.0085,0.0536772764,3.61,-0.03,3.6101246516,3.633,-0.0385,3.6332039923,0.053,-0.0085,0.0536772764,3.58,-0.03,3.5801256961
2021-01-17 02:00:00,3.623,-0.0405,3.6232263592000002,0.053,-0.0105,0.0540300842,3.5700000000000003,-0.03,3.5701260482,3.583,-0.0405,3.5832288861,0.053,-0.0105,0.0540300842,3.5300000000000002,-0.03,3.5301274765
2021-01-17 02:30:00,3.5425,-0.0335,3.5426583945,0.052500000000000005,-0.0035,0.0526165373,3.49,-0.03,3.4901289374,3.5025,-0.0335,3.5026602033,0.052500000000000005,-0.0035,0.0526165373,3.45,-0.03,3.4501304323
2021-01-17 03:00:00,3.4825,-0.0055000000000000005,3.4825043431,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.43,0.0,3.43,3.4425,-0.0055000000000000005,3.4425043936,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.39,0.0,3.39
2021-01-17 03:30:00,3.442,-0.004,3.4420023242,0.052000000000000005,-0.004,0.0521536192,3.39,0.0,3.39,3.412,-0.004,3.4120023447,0.052000000000000005,-0.004,0.0521536192,3.36,0.0,3.36
2021-01-17 04:00:00,3.3725,-0.005,3.3725037064,0.052500000000000005,-0.005,0.0527375578,3.32,0.0,3.32,3.3425000000000002,-0.005,3.3425037397,0.052500000000000005,-0.005,0.0527375578,3.29,0.0,3.29
2021-01-17 04:30:00,3.332,-0.0005,3.3320000375,0.052000000000000005,-0.0005,0.0520024038,3.2800000000000002,0.0,3.2800000000000002,3.292,-0.0005,3.292000038,0.052000000000000005,-0.0005,0.0520024038,3.24,0.0,3.24
2021-01-17 05:00:00,3.3005,-0.007500000000000001,3.3005085214,0.0505,-0.007500000000000001,0.051053893100000004,3.25,0.0,3.25,3.2705,-0.007500000000000001,3.2705085996,0.0505,-0.007500000000000001,0.051053893100000004,3.22,0.0,3.22
2021-01-17 05:30:00,3.3415,-0.0015,3.3415003367000002,0.051500000000000004,-0.0015,0.05152184,3.29,0.0,3.29,3.3115,-0.0015,3.3115003397000002,0.051500000000000004,-0.0015,0.05152184,3.26,0.0,3.26
2021-01-17 06:00:00,3.3815,-0.0005,3.381500037,0.051500000000000004,-0.0005,0.051502427100000005,3.33,0.0,3.33,3.3515,-0.0005,3.3515000373,0.051500000000000004,-0.0005,0.051502427100000005,3.3,0.0,3.3
2021-01-17 06:30:00,3.5215,0.04,3.5217271686,0.051500000000000004,0.0,0.051500000000000004,3.47,0.04,3.4702305399,3.4915000000000003,0.04,3.4917291204,0.051500000000000004,0.0,0.051500000000000004,3.44,0.04,3.4402325503
2021-01-17 07:00:00,3.6315,0.09,3.6326150704,0.051500000000000004,0.0,0.051500000000000004,3.58,0.09,3.5811311062,3.5915,0.09,3.5926274856,0.051500000000000004,0.0,0.051500000000000004,3.54,0.09,3.541143883
2021-01-17 07:30:00,3.7515,0.09,3.7525794129000003,0.051500000000000004,0.0,0.051500000000000004,3.7,0.09,3.7010944327,3.7115,0.09,3.7125910427,0.051500000000000004,0.0,0.051500000000000004,3.66,0.09,3.6611063902
2021-01-17 08:00:00,3.7915,0.31,3.8041519751,0.051500000000000004,0.0,0.051500000000000004,3.74,0.31,3.7528256021,3.8015,0.31,3.8141188039,0.051500000000000004,0.0,0.051500000000000004,3.75,0.31,3.7627915169
2021-01-17 08:30:00,3.9815,0.11,3.983019238,0.051500000000000004,0.0,0.051500000000000004,3.93,0.11,3.9315391388,3.9415,0.11,3.9430346499,0.051500000000000004,0.0,0.051500000000000004,3.89,0.11,3.8915549591
2021-01-17 09:00:00,4.1305,0.111,4.1319911967,0.0505,0.001,0.050509899999999996,4.08,0.11,4.0814825738,4.0805,0.111,4.0820094623,0.0505,0.001,0.050509899999999996,4.03,0.11,4.0315009612
2021-01-17 09:30:00,4.195,0.1105,4.1964550814,0.055,0.0005,0.0550022727,4.14,0.11,4.1414610948,4.155,0.1105,4.1564690845,0.055,0.0005,0.0550022727,4.1,0.11,4.1014753443
2021-01-17 10:00:00,4.416,0.16,4.4188976001,0.056,0.0,0.056,4.36,0.16,4.3629347921,4.376,0.16,4.3789240688,0.056,0.0,0.056,4.32,0.16,4.3229619476
2021-01-17 10:30:00,4.5365,0.1585,4.5392680577,0.0565,-0.0015,0.056519908,4.48,0.16,4.4828562324,4.4865,0.1585,4.4892988874,0.0565,-0.0015,0.056519908,4.43,0.16,4.4328884489
2021-01-17 11:00:00,4.6455,0.2,4.6498032485,0.0555,0.0,0.0555,4.59,0.2,4.5943552322,4.5955,0.2,4.5998500247,0.0555,0.0,0.0555,4.54,0.2,4.5444031511
2021-01-17 11:30:00,4.683,0.199,4.6872262587,0.053,-0.001,0.0530094331,4.63,0.2,4.6343176412,4.633,0.199,4.6372718273,0.053,-0.001,0.0530094331,4.58,0.2,4.5843647324
2021-01-17 12:00:00,4.8055,0.2015,4.8097227051,0.0555,0.0015,0.0555202666,4.75,0.2,4.7542086618,4.7555,0.2015,4.7597670636,0.0555,0.0015,0.0555202666,4.7,0.2,4.7042533945
2021-01-17 12:30:00,4.9435,0.2005,4.9475642997,0.053500000000000006,0.0005,0.0535023364,4.89,0.2,4.8940882706,4.8935,0.2005,4.8976057926,0.053500000000000006,0.0005,0.0535023364,4.84,0.2,4.8441304688999995
2021-01-17 13:00:00,5.0125,0.201,5.0165284062,0.052500000000000005,0.001,0.0525095229,4.96,0.2,4.9640306204,4.9525,0.201,4.9565771708,0.052500000000000005,0.001,0.0525095229,4.9,0.2,4.9040799341
2021-01-17 13:30:00,4.931,0.1705,4.9339468228,0.051000000000000004,0.0005,0.0510024509,4.88,0.17,4.8829601678,4.881,0.1705,4.8839769911,0.051000000000000004,0.0005,0.0510024509,4.83,0.17,4.8329907925
2021-01-17 14:00:00,4.8615,0.1695,4.8644539776,0.051500000000000004,-0.0005,0.051502427100000005,4.8100000000000005,0.17,4.8130032204,4.8215,0.1695,4.8244784692,0.051500000000000004,-0.0005,0.051502427100000005,4.77,0.17,4.7730283888
2021-01-17 14:30:00,4.802,0.17,4.8050082205999995,0.052000000000000005,0.0,0.052000000000000005,4.75,0.17,4.7530411317,4.752,0.17,4.7550398526,0.052000000000000005,0.0,0.052000000000000005,4.7,0.17,4.7030734632
2021-01-17 15:00:00,4.781,0.1705,4.7840392191,0.051000000000000004,0.0005,0.0510024509,4.73,0.17,4.7330539824,4.731,0.1705,4.7340713186,0.051000000000000004,0.0005,0.0510024509,4.68,0.17,4.683086589
2021-01-17 15:30:00,4.871,0.17,4.8739656339,0.051000000000000004,0.0,0.051000000000000004,4.82,0.17,4.8229969936,4.821,0.17,4.8239963723,0.051000000000000004,0.0,0.051000000000000004,4.77,0.17,4.7730283888
2021-01-17 16:00:00,5.001,0.13,5.0026893767,0.051000000000000004,0.0,0.051000000000000004,4.95,0.13,4.9517067765,4.9510000000000005,0.13,4.9527064318,0.051000000000000004,0.0,0.051000000000000004,4.9,0.13,4.9017241864
2021-01-17 16:30:00,4.851,0.06,4.8513710433,0.051000000000000004,0.0,0.051000000000000004,4.8,0.06,4.8003749854,4.801,0.06,4.8013749073,0.051000000000000004,0.0,0.051000000000000004,4.75,0.06,4.7503789323
2021-01-17 17:00:00,5.091,0.06,5.0913535528,0.051000000000000004,0.0,0.051000000000000004,5.04,0.06,5.0403571302,5.041,0.06,5.0413570594,0.051000000000000004,0.0,0.051000000000000004,4.99,0.06,4.9903607084
2021-01-17 17:30:00,5.351,0.09,5.3517568144,0.051000000000000004,0.0,0.051000000000000004,5.3,0.09,5.3007640959,5.301,0.09,5.3017639517,0.051000000000000004,0.0,0.051000000000000004,5.25,0.09,5.2507713719
2021-01-17 18:00:00,5.351,0.09,5.3517568144,0.051000000000000004,0.0,0.051000000000000004,5.3,0.09,5.3007640959,5.301,0.09,5.3017639517,0.051000000000000004,0.0,0.051000000000000004,5.25,0.09,5.2507713719
2021-01-17 18:30:00,5.191,0.07,5.1914719493,0.051000000000000004,0.0,0.051000000000000004,5.14,0.07,5.1404766316,5.141,0.07,5.1414765389,0.051000000000000004,0.0,0.051000000000000004,5.09,0.07,5.0904813132
2021-01-17 19:00:00,4.881,0.11,4.8822393428,0.051000000000000004,0.0,0.051000000000000004,4.83,0.11,4.8312524256,4.851,0.11,4.8522470053,0.051000000000000004,0.0,0.051000000000000004,4.8,0.11,4.8012602512
2021-01-17 19:30:00,4.621,-0.04,4.6211731195,0.051000000000000004,0.0,0.051000000000000004,4.57,-0.04,4.5701750514,4.571,-0.04,4.5711750131,0.051000000000000004,0.0,0.051000000000000004,4.52,-0.04,4.5201769877
2021-01-17 20:00:00,4.3004999999999995,-0.04,4.3006860209,0.0505,0.0,0.0505,4.25,-0.04,4.2501882311,4.2605,-0.04,4.2606877673,0.0505,0.0,0.0505,4.21,-0.04,4.2101900195
2021-01-17 20:30:00,4.0905,-0.1,4.0917221619,0.0505,0.0,0.0505,4.04,-0.1,4.0412374343,4.0605,-0.1,4.0617311888,0.0505,0.0,0.0505,4.01,-0.1,4.011246689
2021-01-17 21:00:00,3.9505,-0.1,3.9517654599,0.0505,0.0,0.0505,3.9,-0.1,3.9012818406000003,3.9105,-0.1,3.9117783999,0.0505,0.0,0.0505,3.86,-0.1,3.8612951195000003
2021-01-17 21:30:00,3.7605,-0.1,3.7618293755,0.0505,0.0,0.0505,3.71,-0.1,3.7113474642,3.7205,-0.1,3.7218436628,0.0505,0.0,0.0505,3.67,-0.1,3.671362145
2021-01-17 22:00:00,3.5705,-0.1,3.5719000896,0.0505,0.0,0.0505,3.52,-0.1,3.5214201681,3.5305,-0.1,3.5319159461,0.0505,0.0,0.0505,3.48,-0.1,3.4814364851
2021-01-17 22:30:00,3.3905,-0.13,3.3929913425000002,0.0505,0.0,0.0505,3.34,-0.13,3.3425289827,3.3505000000000003,-0.13,3.3530210632,0.0505,0.0,0.0505,3.3,-0.13,3.3025596134
2021-01-17 23:00:00,3.0905,-0.16,3.0946389531,0.0505,0.0,0.0505,3.04,-0.16,3.0442076145,3.0505,-0.16,3.0546931515,0.0505,0.0,0.0505,3.0,-0.16,3.0042636369
2021-01-17 23:30:00,3.0305,-0.09,3.0318361186,0.0505,0.0,0.0505,2.98,-0.09,2.9813587506,2.9905,-0.09,2.9918539821000003,0.0505,0.0,0.0505,2.94,-0.09,2.9413772284
2021-01-18 00:00:00,3.2705,0.0,3.2705,0.0505,0.0,0.0505,3.22,0.0,3.22,3.2405,0.0,3.2405,0.0505,0.0,0.0505,3.19,0.0,3.19
2021-01-18 00:30:00,3.4105,-0.03,3.4106319429,0.0505,0.0,0.0505,3.36,-0.03,3.3601339259,3.3805,-0.03,3.3806331138,0.0505,0.0,0.0505,3.33,-0.03,3.3301351324
2021-01-18 01:00:00,3.7205,0.71,3.7876404594,0.0505,0.0,0.0505,3.67,0.71,3.7380476187,3.8105,0.71,3.8760818167,0.0505,0.0,0.0505,3.76,0.71,3.8264474386
2021-01-18 01:30:00,3.7635,0.33,3.7779402126,0.043500000000000004,0.0,0.043500000000000004,3.7199999999999998,0.33,3.7346084132,3.7735000000000003,0.33,3.7879020909000003,0.043500000000000004,0.0,0.043500000000000004,3.73,0.33,3.7445694011
2021-01-18 02:00:00,3.6905,-0.02,3.6905541928,0.030500000000000003,0.0,0.030500000000000003,3.66,-0.02,3.6600546444,3.6405000000000003,-0.02,3.6405549371,0.030500000000000003,0.0,0.030500000000000003,3.61,-0.02,3.6100554012
2021-01-18 02:30:00,3.626,-0.02,3.6260551568,0.036000000000000004,0.0,0.036000000000000004,3.59,-0.02,3.5900557099,3.586,-0.02,3.586055772,0.036000000000000004,0.0,0.036000000000000004,3.55,-0.02,3.5500563376
2021-01-18 03:00:00,3.5705,0.0,3.5705,0.0505,0.0,0.0505,3.52,0.0,3.52,3.5305,0.0,3.5305,0.0505,0.0,0.0505,3.48,0.0,3.48
2021-01-18 03:30:00,3.5005,-0.03,3.5006285507,0.0405,0.0,0.0405,3.46,-0.03,3.4601300554,3.4605,-0.03,3.4606300366,0.0405,0.0,0.0405,3.42,-0.03,3.4201315764
2021-01-18 04:00:00,3.4105,-0.03,3.4106319429,0.030500000000000003,0.0,0.030500000000000003,3.38,-0.03,3.3801331335,3.3705,-0.03,3.3706335087,0.030500000000000003,0.0,0.030500000000000003,3.34,-0.03,3.3401347278
2021-01-18 04:30:00,3.4385,0.01,3.4385145412,0.0385,0.0,0.0385,3.4,0.01,3.4000147059,3.4085,0.01,3.4085146692,0.0385,0.0,0.0385,3.37,0.01,3.3700148368000002
2021-01-18 05:00:00,3.48,0.01,3.4800143678,0.05,0.0,0.05,3.43,0.01,3.4300145772,3.44,0.01,3.4400145349,0.05,0.0,0.05,3.39,0.01,3.3900147492
2021-01-18 05:30:00,3.5815,0.11,3.5831888382,0.0315,0.0,0.0315,3.55,0.11,3.5517038165,3.5515,0.11,3.5532030972,0.0315,0.0,0.0315,3.52,0.11,3.5217183306
2021-01-18 06:00:00,3.7305,0.15,3.7335144636,0.030500000000000003,0.0,0.030500000000000003,3.7,0.15,3.7030392923,3.6805,0.15,3.6835553817,0.030500000000000003,0.0,0.030500000000000003,3.65,0.15,3.6530808915
2021-01-18 06:30:00,4.0275,0.21,4.0329711442,0.0475,0.0,0.0475,3.98,0.21,3.9855363504,3.9875,0.21,3.9930259516,0.0475,0.0,0.0475,3.94,0.21,3.9455924777
2021-01-18 07:00:00,4.3895,0.24,4.3960562155,0.0395,0.0,0.0395,4.35,0.24,4.356615659,4.3395,0.24,4.346131642,0.0395,0.0,0.0395,4.3,0.24,4.3066924664
2021-01-18 07:30:00,4.6205,0.33,4.6322694492,0.030500000000000003,0.0,0.030500000000000003,4.59,0.33,4.6018474551,4.5805,0.33,4.5923719634,0.030500000000000003,0.0,0.030500000000000003,4.55,0.33,4.5619513369
2021-01-18 08:00:00,4.8395,0.4,4.8560024969,0.0395,0.0,0.0395,4.8,0.4,4.8166378315,4.7995,0.4,4.8161395588,0.0395,0.0,0.0395,4.76,0.4,4.7767771562
2021-01-18 08:30:00,5.1525,0.45,5.1721133253,0.0425,0.0,0.0425,5.11,0.45,5.1297758236,5.1025,0.45,5.1223047791,0.0425,0.0,0.0425,5.06,0.45,5.0799704724
2021-01-18 09:00:00,5.2405,0.45,5.2597851905,0.030500000000000003,0.0,0.030500000000000003,5.21,0.45,5.2293976709,5.1905,0.45,5.2099702734,0.030500000000000003,0.0,0.030500000000000003,5.16,0.45,5.1795849255
2021-01-18 09:30:00,5.336,0.42,5.3525037132,0.036000000000000004,0.0,0.036000000000000004,5.3,0.42,5.3166154647,5.286,0.42,5.3026593328,0.036000000000000004,0.0,0.036000000000000004,5.25,0.42,5.2667732057
2021-01-18 10:00:00,5.3465,0.4595,5.3662093232,0.0465,-0.0005,0.0465026881,5.3,0.46,5.3199248115,5.2965,0.4595,5.31639469,0.0465,-0.0005,0.0465026881,5.25,0.46,5.2701138508
2021-01-18 10:30:00,5.332,0.459,5.351719817,0.032,-0.001,0.032015621200000004,5.3,0.46,5.3199248115,5.282,0.459,5.3019057894,0.032,-0.001,0.032015621200000004,5.25,0.46,5.2701138508
2021-01-18 11:00:00,5.335,0.48850000000000005,5.3573181024,0.035,-0.0015,0.035032128100000004,5.3,0.49,5.3226027468,5.285,0.48850000000000005,5.307528356,0.035,-0.0015,0.035032128100000004,5.25,0.49,5.2728170839
2021-01-18 11:30:00,5.2875,0.489,5.3100637708,0.0475,-0.001,0.0475105251,5.24,0.49,5.262860439,5.2375,0.489,5.2602782483,0.0475,-0.001,0.0475105251,5.19,0.49,5.213079704
2021-01-18 12:00:00,5.3505,0.4005,5.3654683393,0.030500000000000003,0.0005,0.0305040981,5.32,0.4,5.3350164011,5.3004999999999995,0.4005,5.3156091372,0.030500000000000003,0.0005,0.0305040981,5.27,0.4,5.285158465
2021-01-18 12:30:00,5.5035,0.4505,5.5219075056,0.0335,0.0005,0.0335037311,5.47,0.45,5.4884788421,5.4535,0.4505,5.4720757031,0.0335,0.0005,0.0335037311,5.42,0.45,5.4386487292
2021-01-18 13:00:00,5.674,0.45,5.6918165817,0.044,0.0,0.044,5.63,0.45,5.6479553823,5.614,0.45,5.632006392,0.044,0.0,0.044,5.57,0.45,5.5881481727
2021-01-18 13:30:00,5.7205,0.45,5.7381722046,0.030500000000000003,0.0,0.030500000000000003,5.69,0.45,5.7077666385,5.6705,0.45,5.6883275442,0.030500000000000003,0.0,0.030500000000000003,5.64,0.45,5.6579236474
2021-01-18 14:00:00,5.5440000000000005,0.39,5.5577006037,0.034,0.0,0.034,5.51,0.39,5.5237849343,5.494,0.39,5.5078249791000005,0.034,0.0,0.034,5.46,0.39,5.4739108506
2021-01-18 14:30:00,5.4445,0.43,5.4614540417,0.044500000000000005,0.0,0.044500000000000005,5.4,0.43,5.4170933165,5.3845,0.43,5.401642366,0.044500000000000005,0.0,0.044500000000000005,5.34,0.43,5.35728476
2021-01-18 15:00:00,5.3405000000000005,0.38,5.3540022647,0.030500000000000003,0.0,0.030500000000000003,5.31,0.38,5.3235796228,5.2905,0.38,5.3041295469,0.030500000000000003,0.0,0.030500000000000003,5.26,0.38,5.2737083727
2021-01-18 15:30:00,5.304,0.31,5.3130514773,0.034,0.0,0.034,5.27,0.31,5.2791097734,5.254,0.31,5.2631374673,0.034,0.0,0.034,5.22,0.31,5.2291968791
2021-01-18 16:00:00,5.074,0.25,5.0801551157,0.044,0.0,0.044,5.03,0.25,5.0362088916,5.024,0.25,5.0302162975,0.044,0.0,0.044,4.98,0.25,4.9862711519000005
2021-01-18 16:30:00,4.9605,0.21,4.9649431266,0.030500000000000003,0.0,0.030500000000000003,4.93,0.21,4.9344705896,4.9105,0.21,4.9149883265,0.030500000000000003,0.0,0.030500000000000003,4.88,0.21,4.8845163527
2021-01-18 17:00:00,5.1845,0.16,5.1869683101,0.0345,0.0,0.0345,5.15,0.16,5.1524848374,5.1345,0.16,5.136992335,0.0345,0.0,0.0345,5.1,0.16,5.1025091867
2021-01-18 17:30:00,5.3025,0.08,5.3031034546,0.0425,0.0,0.0425,5.26,0.08,5.2606083298,5.2525,0.08,5.2531091984,0.0425,0.0,0.0425,5.21,0.08,5.2106141673
2021-01-18 18:00:00,5.3205,0.06,5.3208383033,0.030500000000000003,0.0,0.030500000000000003,5.29,0.06,5.2903402537,5.2705,0.06,5.2708415125,0.030500000000000003,0.0,0.030500000000000003,5.24,0.06,5.2403435002
2021-01-18 18:30:00,5.1855,0.03,5.1855867797,0.035500000000000004,0.0,0.035500000000000004,5.15,0.03,5.1500873779,5.1355,0.03,5.1355876246,0.035500000000000004,0.0,0.035500000000000004,5.1,0.03,5.1000882345
2021-01-18 19:00:00,5.0405,0.03,5.0405892761,0.0405,0.0,0.0405,5.0,0.03,5.0000899992,4.9905,0.03,4.9905901705,0.0405,0.0,0.0405,4.95,0.03,4.9500909083
2021-01-18 19:30:00,4.8004999999999995,0.0285,4.8005845998000005,0.030500000000000003,-0.0015,0.030536863,4.77,0.03,4.7700943387,4.7505,0.0285,4.7505854902,0.030500000000000003,-0.0015,0.030536863,4.72,0.03,4.720095338
2021-01-18 20:00:00,4.538,0.01,4.5380110181,0.038,0.0,0.038,4.5,0.01,4.5000111111,4.4879999999999995,0.01,4.4880111408,0.038,0.0,0.038,4.45,0.01,4.4500112359
2021-01-18 20:30:00,4.258,-0.02,4.2580469701,0.038,0.0,0.038,4.22,-0.02,4.2200473931,4.218,-0.02,4.2180474156,0.038,0.0,0.038,4.18,-0.02,4.1800478466
2021-01-18 21:00:00,4.0205,-0.05,4.0208108946,0.030500000000000003,0.0,0.030500000000000003,3.99,-0.05,3.9903132708999998,3.9805,-0.05,3.9808140185000003,0.030500000000000003,0.0,0.030500000000000003,3.95,-0.05,3.950316443
2021-01-18 21:30:00,3.8,-0.09,3.8010656401,0.04,0.0,0.04,3.76,-0.09,3.7610769734,3.76,-0.09,3.7610769734,0.04,0.0,0.04,3.7199999999999998,-0.09,3.7210885504
2021-01-18 22:00:00,3.644,0.13,3.6463181430000002,0.034,0.0,0.034,3.61,0.13,3.6123399619,3.644,0.13,3.6463181430000002,0.034,0.0,0.034,3.61,0.13,3.6123399619
2021-01-18 22:30:00,3.9305,0.13,3.9326492661,0.030500000000000003,0.0,0.030500000000000003,3.9,0.13,3.9021660651000003,3.9005,0.13,3.9026657876,0.030500000000000003,0.0,0.030500000000000003,3.87,0.13,3.8721828469
2021-01-18 23:00:00,3.613,0.02,3.6130553552,0.043000000000000003,0.0,0.043000000000000003,3.5700000000000003,0.02,3.570056022,3.573,0.02,3.5730559749,0.043000000000000003,0.0,0.043000000000000003,3.5300000000000002,0.02,3.5300566568000002
2021-01-18 23:30:00,3.3605,0.0195,3.3605565759,0.030500000000000003,-0.0005,0.0305040981,3.33,0.02,3.3300600595,3.3205,0.0195,3.3205572574,0.030500000000000003,-0.0005,0.0305040981,3.29,0.02,3.2900607897
2021-01-19 00:00:00,3.191,0.02,3.1910626757,0.031,0.0,0.031,3.16,0.02,3.1600632905,3.151,0.02,3.1510634713,0.031,0.0,0.031,3.12,0.02,3.1200641019
2021-01-19 00:30:00,3.343,0.02,3.343059826,0.043000000000000003,0.0,0.043000000000000003,3.3,0.02,3.3000606055,3.303,0.02,3.3030605505,0.043000000000000003,0.0,0.043000000000000003,3.26,0.02,3.2600613491
2021-01-19 01:00:00,3.7105,0.02,3.7105539007,0.030500000000000003,0.0,0.030500000000000003,3.68,0.02,3.6800543474,3.6705,0.02,3.6705544881,0.030500000000000003,0.0,0.030500000000000003,3.64,0.02,3.6400549446
2021-01-19 01:30:00,3.734,0.02,3.7340535615,0.034,0.0,0.034,3.7,0.02,3.7000540537,3.674,0.02,3.6740544362,0.034,0.0,0.034,3.64,0.02,3.6400549446
2021-01-19 02:00:00,3.6215,0.16,3.625032724,0.0415,0.0,0.0415,3.58,0.16,3.5835736354,3.6115,0.16,3.6150424963,0.0415,0.0,0.0415,3.5700000000000003,0.16,3.5735836355
2021-01-19 02:30:00,3.4905,0.77,3.5744216665,0.030500000000000003,0.0,0.030500000000000003,3.46,0.77,3.5446438467,3.6005000000000003,0.77,3.6819152964,0.030500000000000003,0.0,0.030500000000000003,3.5700000000000003,0.77,3.652095289
2021-01-19 03:00:00,3.4465,0.77,3.5314674357999998,0.036500000000000005,0.0,0.036500000000000005,3.41,0.77,3.4958546881,3.5265,0.77,3.6095847753,0.036500000000000005,0.0,0.036500000000000005,3.49,0.77,3.5739334073
2021-01-19 03:30:00,3.3529999999999998,0.77,3.4402774597,0.043000000000000003,0.0,0.043000000000000003,3.31,0.77,3.3983819679,3.443,0.77,3.5280517286,0.043000000000000003,0.0,0.043000000000000003,3.4,0.77,3.4861009739
2021-01-19 04:00:00,3.2705,0.77,3.3599211672,0.030500000000000003,0.0,0.030500000000000003,3.24,0.77,3.3302402316,3.3605,0.77,3.4475875986,0.030500000000000003,0.0,0.030500000000000003,3.33,0.77,3.4178648306
2021-01-19 04:30:00,3.2455,0.77,3.3355914393,0.035500000000000004,0.0,0.035500000000000004,3.21,0.77,3.3010604357,3.3355,0.77,3.4232236634,0.035500000000000004,0.0,0.035500000000000004,3.3,0.77,3.3886427962
2021-01-19 05:00:00,3.2,0.77,3.2913371143,0.05,0.0,0.05,3.15,0.77,3.2427457501,3.3,0.77,3.3886427962,0.05,0.0,0.05,3.25,0.77,3.3399700597
2021-01-19 05:30:00,3.2505,0.77,3.340456593,0.0405,0.0,0.0405,3.21,0.77,3.3010604357,3.3505000000000003,0.77,3.4378409285,0.0405,0.0,0.0405,3.31,0.77,3.3983819679
2021-01-19 06:00:00,3.3805,0.68,3.4482140667,0.030500000000000003,0.0,0.030500000000000003,3.35,0.68,3.4183183,3.4605,0.68,3.5266783593,0.030500000000000003,0.0,0.030500000000000003,3.43,0.68,3.4967556392
2021-01-19 06:30:00,3.7885,0.14,3.7910858933,0.0385,0.0,0.0385,3.75,0.14,3.7526124234,3.7485,0.14,3.751113468,0.0385,0.0,0.0385,3.71,0.14,3.7126405697
2021-01-19 07:00:00,4.13,0.22,4.1358554133,0.05,0.0,0.05,4.08,0.22,4.0859270674,4.09,0.22,4.0959125967,0.05,0.0,0.05,4.04,0.22,4.0459856648
2021-01-19 07:30:00,4.4405,0.35000000000000003,4.4542721347,0.0505,0.0,0.0505,4.39,0.35000000000000003,4.403930063,4.4005,0.35000000000000003,4.4143969294,0.0505,0.0,0.0505,4.35,0.35000000000000003,4.3640577448
2021-01-19 08:00:00,4.64,0.4,4.6572094649,0.05,0.0,0.05,4.59,0.4,4.6073962278,4.6,0.4,4.6173585522,0.05,0.0,0.05,4.55,0.4,4.5675485766
2021-01-19 08:30:00,4.8805,0.47000000000000003,4.9030786502,0.0505,0.0,0.0505,4.83,0.47000000000000003,4.8528136169,4.8405000000000005,0.47000000000000003,4.8632643615,0.0505,0.0,0.0505,4.79,0.47000000000000003,4.8130032204
2021-01-19 09:00:00,5.0105,0.47000000000000003,5.0324954297,0.0505,0.0,0.0505,4.96,0.47000000000000003,4.9822183814,4.9605,0.47000000000000003,4.9827161519,0.0505,0.0,0.0505,4.91,0.47000000000000003,4.9324436135
2021-01-19 09:30:00,5.081,0.43,5.0991627744,0.051000000000000004,0.0,0.051000000000000004,5.03,0.43,5.0483462639,5.041,0.43,5.0593063754,0.051000000000000004,0.0,0.051000000000000004,4.99,0.43,5.0084927873
2021-01-19 10:00:00,5.0315,0.47000000000000003,5.053404026,0.051500000000000004,0.0,0.051500000000000004,4.98,0.47000000000000003,5.0021295465,4.9715,0.47000000000000003,4.9936672146,0.051500000000000004,0.0,0.051500000000000004,4.92,0.47000000000000003,4.9423982033
2021-01-19 10:30:00,4.7915,0.42,4.8098723736,0.051500000000000004,0.0,0.051500000000000004,4.74,0.42,4.7585712141,4.7415,0.42,4.7600653619,0.051500000000000004,0.0,0.051500000000000004,4.69,0.42,4.7087684165
2021-01-19 11:00:00,4.6945,0.3815,4.7099758492,0.0545,0.0015,0.0545206383,4.64,0.38,4.655534341,4.6545000000000005,0.3815,4.6701084035000004,0.0545,0.0015,0.0545206383,4.6,0.38,4.6156689656
2021-01-19 11:30:00,4.7335,0.4015,4.7504972898,0.053500000000000006,0.0015,0.0535210239,4.68,0.4,4.6970629121,4.6935,0.4015,4.710641623,0.053500000000000006,0.0015,0.0535210239,4.64,0.4,4.6572094649
2021-01-19 12:00:00,4.812,0.35050000000000003,4.8247481022,0.052000000000000005,0.0005,0.0520024038,4.76,0.35000000000000003,4.7728503014,4.7620000000000005,0.35050000000000003,4.7748815954,0.052000000000000005,0.0005,0.0520024038,4.71,0.35000000000000003,4.7229863434
2021-01-19 12:30:00,4.892,0.35000000000000003,4.9045044602,0.052000000000000005,0.0,0.052000000000000005,4.84,0.35000000000000003,4.8526384576,4.842,0.35000000000000003,4.8546332508,0.052000000000000005,0.0,0.052000000000000005,4.79,0.35000000000000003,4.8027700341
2021-01-19 13:00:00,4.9635,0.34950000000000003,4.9757896358,0.053500000000000006,-0.0005,0.0535023364,4.91,0.35000000000000003,4.9224587352,4.9135,0.34950000000000003,4.9259143821,0.053500000000000006,-0.0005,0.0535023364,4.86,0.35000000000000003,4.8725865821
2021-01-19 13:30:00,4.8260000000000005,0.34900000000000003,4.8386027942,0.056,-0.001,0.056008927900000005,4.77,0.35000000000000003,4.7828234339,4.776,0.34900000000000003,4.7887343839,0.056,-0.001,0.056008927900000005,4.72,0.35000000000000003,4.7329589054
2021-01-19 14:00:00,4.766,0.3885,4.7818080524,0.056,-0.0015,0.0560200857,4.71,0.39,4.7261189151,4.716,0.3885,4.7319750897,0.056,-0.0015,0.0560200857,4.66,0.39,4.6762912655
2021-01-19 14:30:00,4.654,0.3895,4.6702704686,0.054,-0.0005,0.0540023148,4.6,0.39,4.6165030055,4.614,0.3895,4.6304110239,0.054,-0.0005,0.0540023148,4.5600000000000005,0.39,4.5766472444
2021-01-19 15:00:00,4.712,0.32,4.7228533748,0.052000000000000005,0.0,0.052000000000000005,4.66,0.32,4.6709742025,4.662,0.32,4.6729695056,0.052000000000000005,0.0,0.052000000000000005,4.61,0.32,4.6210929443
2021-01-19 15:30:00,4.682,0.26,4.6892135801,0.052000000000000005,0.0,0.052000000000000005,4.63,0.26,4.6372944698000005,4.662,0.26,4.6692444785,0.052000000000000005,0.0,0.052000000000000005,4.61,0.26,4.617326066
2021-01-19 16:00:00,4.7620000000000005,0.26,4.7690925762,0.052000000000000005,0.0,0.052000000000000005,4.71,0.26,4.7171707622,4.7219999999999995,0.26,4.7291525668,0.052000000000000005,0.0,0.052000000000000005,4.67,0.26,4.6772320875
2021-01-19 16:30:00,4.792,0.26,4.799048239,0.052000000000000005,0.0,0.052000000000000005,4.74,0.26,4.747125446,4.752,0.26,4.7591074793,0.052000000000000005,0.0,0.052000000000000005,4.7,0.26,4.7071859959
2021-01-19 17:00:00,5.082,0.26,5.0886465784,0.052000000000000005,0.0,0.052000000000000005,5.03,0.26,5.0367151994,5.032,0.26,5.038712534,0.052000000000000005,0.0,0.052000000000000005,4.98,0.26,4.9867825298
2021-01-19 17:30:00,5.242,0.12,5.2433733417,0.052000000000000005,0.0,0.052000000000000005,5.19,0.12,5.1913870979,5.192,0.12,5.1933865637,0.052000000000000005,0.0,0.052000000000000005,5.14,0.12,5.1414005874
2021-01-19 18:00:00,5.242,0.1,5.2429537477,0.052000000000000005,0.0,0.052000000000000005,5.19,0.1,5.1909633017,5.192,0.1,5.1929629307,0.052000000000000005,0.0,0.052000000000000005,5.14,0.1,5.1409726706
2021-01-19 18:30:00,5.1425,0.095,5.1433774166,0.052500000000000005,-0.005,0.0527375578,5.09,0.1,5.0909822235,5.1025,0.095,5.1033842938,0.052500000000000005,-0.005,0.0527375578,5.05,0.1,5.050990002
2021-01-19 19:00:00,4.963,0.032,4.9631031623,0.053,-0.008,0.0536003731,4.91,0.04,4.9101629301,4.913,0.032,4.9131042122,0.053,-0.008,0.0536003731,4.86,0.04,4.8601646063
2021-01-19 19:30:00,4.683,0.0325,4.6831127736,0.053,-0.007500000000000001,0.053528030000000004,4.63,0.04,4.630172783,4.643,0.0325,4.6431137451,0.053,-0.007500000000000001,0.053528030000000004,4.59,0.04,4.5901742886
2021-01-19 20:00:00,4.3725,-0.0055000000000000005,4.3725034591,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.32,0.0,4.32,4.3225,-0.0055000000000000005,4.3225034991,0.052500000000000005,-0.0055000000000000005,0.0527873091,4.27,0.0,4.27
2021-01-19 20:30:00,4.154,-0.0095,4.154010863,0.054,-0.0095,0.0548292805,4.1,0.0,4.1,4.114,-0.0095,4.1140109686,0.054,-0.0095,0.0548292805,4.06,0.0,4.06
2021-01-19 21:00:00,3.9625,-0.030500000000000003,3.96261738,0.052500000000000005,-0.0005,0.0525023809,3.91,-0.03,3.9101150878,3.9225000000000003,-0.030500000000000003,3.9226185769,0.052500000000000005,-0.0005,0.0525023809,3.87,-0.03,3.8701162773
2021-01-19 21:30:00,3.7525,-0.01,3.7525133244,0.052500000000000005,0.0,0.052500000000000005,3.7,-0.01,3.7000135135,3.7225,-0.01,3.7225134318,0.052500000000000005,0.0,0.052500000000000005,3.67,-0.01,3.670013624
2021-01-19 22:00:00,3.4925,0.68,3.558083227,0.052500000000000005,0.0,0.052500000000000005,3.44,0.68,3.506565271,3.5925000000000002,0.68,3.6562899570000003,0.052500000000000005,0.0,0.052500000000000005,3.54,0.68,3.6047191291000003
2021-01-19 22:30:00,3.5525,0.04,3.5527251864,0.052500000000000005,0.0,0.052500000000000005,3.5,0.04,3.500228564,3.5225,0.04,3.5227271041,0.052500000000000005,0.0,0.052500000000000005,3.47,0.04,3.4702305399
2021-01-19 23:00:00,3.6325000000000003,0.04,3.6327202273,0.052500000000000005,0.0,0.052500000000000005,3.58,0.04,3.5802234566999998,3.6025,0.04,3.6027220612,0.052500000000000005,0.0,0.052500000000000005,3.55,0.04,3.5502253450000003
2021-01-19 23:30:00,3.4025,0.04,3.4027351131,0.052500000000000005,0.0,0.052500000000000005,3.35,0.04,3.3502387975,3.3625,0.04,3.3627379098,0.052500000000000005,0.0,0.052500000000000005,3.31,0.04,3.310241683
2021-01-20 00:00:00,3.2425,0.04,3.2427467138,0.052500000000000005,0.0,0.052500000000000005,3.19,0.04,3.1902507738,3.2025,0.04,3.2027497951,0.052500000000000005,0.0,0.052500000000000005,3.15,0.04,3.150253958
2021-01-20 00:30:00,3.372,0.04,3.3722372396,0.052000000000000005,0.0,0.052000000000000005,3.32,0.04,3.3202409551,3.342,0.04,3.342239369,0.052000000000000005,0.0,0.052000000000000005,3.29,0.04,3.2902431521
2021-01-20 01:00:00,3.711,0.06,3.7114850128,0.051000000000000004,0.0,0.051000000000000004,3.66,0.06,3.6604917702,3.6710000000000003,0.06,3.6714902969,0.051000000000000004,0.0,0.051000000000000004,3.62,0.06,3.6204972034000003
2021-01-20 01:30:00,3.7095000000000002,0.06,3.7099852089,0.0495,0.0,0.0495,3.66,0.06,3.6604917702,3.6695,0.06,3.6699904973,0.0495,0.0,0.0495,3.62,0.06,3.6204972034000003
2021-01-20 02:00:00,3.6285,0.03,3.6286240161,0.0485,0.0,0.0485,3.58,0.03,3.5801256961,3.5985,0.03,3.5986250499,0.0485,0.0,0.0485,3.55,0.03,3.5501267583000002
2021-01-20 02:30:00,3.5175,0.03,3.5176279294,0.0475,0.0,0.0475,3.47,0.03,3.4701296806,3.4875,0.03,3.4876290299,0.0475,0.0,0.0475,3.44,0.03,3.4401308115
2021-01-20 03:00:00,3.4565,0.03,3.456630187,0.0465,0.0,0.0465,3.41,0.03,3.4101319623,3.4265,0.03,3.4266313268,0.0465,0.0,0.0465,3.38,0.03,3.3801331335
2021-01-20 03:30:00,3.4050000000000002,0.03,3.405132156,0.045,0.0,0.045,3.36,0.03,3.3601339259,3.365,0.03,3.3651337269,0.045,0.0,0.045,3.32,0.03,3.3201355394
2021-01-20 04:00:00,3.3035,0.03,3.3036362164,0.043500000000000004,0.0,0.043500000000000004,3.26,0.03,3.2601380339,3.2635,0.03,3.2636378859,0.043500000000000004,0.0,0.043500000000000004,3.22,0.03,3.2201397485
2021-01-20 04:30:00,3.3015,0.07,3.3022420035,0.0415,0.0,0.0415,3.26,0.07,3.2607514471,3.2615,0.07,3.2622511016,0.0415,0.0,0.0415,3.22,0.07,3.2207607797
2021-01-20 05:00:00,3.2495,0.03,3.2496384799,0.0395,0.0,0.0395,3.21,0.03,3.2101401839,3.2095000000000002,0.03,3.2096402057,0.0395,0.0,0.0395,3.17,0.03,3.1701419527
2021-01-20 05:30:00,3.3575,0.06,3.3580360704,0.0375,0.0,0.0375,3.32,0.06,3.3205421244,3.3175,0.06,3.3180425329,0.0375,0.0,0.0375,3.2800000000000002,0.06,3.2805487346
2021-01-20 06:00:00,3.4855,0.1,3.4869342193,0.035500000000000004,0.0,0.035500000000000004,3.45,0.1,3.4514489711,3.4555,0.1,3.4569466658,0.035500000000000004,0.0,0.035500000000000004,3.42,0.1,3.421461676
2021-01-20 06:30:00,3.8435,0.23,3.8503755986,0.0335,0.0,0.0335,3.81,0.23,3.8169359439,3.8035,0.23,3.8104477755,0.0335,0.0,0.0335,3.77,0.23,3.777009399
2021-01-20 07:00:00,4.1015,0.28,4.1110463692,0.0315,0.0,0.0315,4.07,0.28,4.0796200804,4.0615,0.28,4.0711401659,0.0315,0.0,0.0315,4.03,0.28,4.0397153365
2021-01-20 07:30:00,4.379,0.37,4.3946036226,0.029,0.0,0.029,4.35,0.37,4.3657072737,4.339,0.37,4.3547469502,0.029,0.0,0.029,4.31,0.37,4.3258525171
2021-01-20 08:00:00,4.6965,0.45,4.7180093525,0.026500000000000003,0.0,0.026500000000000003,4.67,0.45,4.6916308465,4.6565,0.45,4.6781932677,0.026500000000000003,0.0,0.026500000000000003,4.63,0.45,4.6518168494
2021-01-20 08:30:00,4.9545,0.52,4.9817135857,0.0245,0.0,0.0245,4.93,0.52,4.9573480814,4.9145,0.52,4.9419338573000005,0.0245,0.0,0.0245,4.89,0.52,4.9175705384
2021-01-20 09:00:00,5.0425,0.52,5.0692411908,0.022500000000000003,0.0,0.022500000000000003,5.02,0.52,5.0468604102,5.0025,0.52,5.0294538719,0.022500000000000003,0.0,0.022500000000000003,4.98,0.52,5.0070749944
2021-01-20 09:30:00,5.14,0.49,5.1633032063,0.0,0.0,0.0,5.14,0.49,5.1633032063,5.1,0.49,5.123485142,0.0,0.0,0.0,5.1,0.49,5.123485142
2021-01-20 10:00:00,5.22,0.49,5.2429476442,0.0,0.0,0.0,5.22,0.49,5.2429476442,5.18,0.49,5.2031240616,0.0,0.0,0.0,5.18,0.49,5.2031240616
2021-01-20 10:30:00,5.29,0.49,5.3126452921,0.0,0.0,0.0,5.29,0.49,5.3126452921,5.26,0.49,5.2827738926,0.0,0.0,0.0,5.26,0.49,5.2827738926
2021-01-20 11:00:00,5.27,0.54,5.2975937934,0.0,0.0,0.0,5.27,0.54,5.2975937934,5.22,0.54,5.2478567054,0.0,0.0,0.0,5.22,0.54,5.2478567054
2021-01-20 11:30:00,5.33,0.52,5.3553057803,0.0,0.0,0.0,5.33,0.52,5.3553057803,5.28,0.52,5.3055442699,0.0,0.0,0.0,5.28,0.52,5.3055442699
2021-01-20 12:00:00,5.39,0.52,5.4150253924000005,0.0,0.0,0.0,5.39,0.52,5.4150253924000005,5.35,0.52,5.3752116237,0.0,0.0,0.0,5.35,0.52,5.3752116237
2021-01-20 12:30:00,5.45,0.54,5.4766869547,0.0,0.0,0.0,5.45,0.54,5.4766869547,5.4,0.54,5.4269328354,0.0,0.0,0.0,5.4,0.54,5.4269328354
2021-01-20 13:00:00,5.5,0.5,5.5226805086,0.0,0.0,0.0,5.5,0.5,5.5226805086,5.45,0.5,5.4728877204,0.0,0.0,0.0,5.45,0.5,5.4728877204
2021-01-20 13:30:00,5.39,0.44,5.4079293634,0.0,0.0,0.0,5.39,0.44,5.4079293634,5.34,0.44,5.358096677,0.0,0.0,0.0,5.34,0.44,5.358096677
2021-01-20 14:00:00,5.25,0.41000000000000003,5.265985188,0.0,0.0,0.0,5.25,0.41000000000000003,5.265985188,5.21,0.41000000000000003,5.2261075381,0.0,0.0,0.0,5.21,0.41000000000000003,5.2261075381
2021-01-20 14:30:00,5.21,0.45,5.2293976709,0.0,0.0,0.0,5.21,0.45,5.2293976709,5.17,0.45,5.1895471864000005,0.0,0.0,0.0,5.17,0.45,5.1895471864000005
2021-01-20 15:00:00,5.24,0.47950000000000004,5.2618932192,0.0,-0.0005,0.0005,5.24,0.48,5.2619388062,5.19,0.47950000000000004,5.2121032463,0.0,-0.0005,0.0005,5.19,0.48,5.2121492688
2021-01-20 15:30:00,5.21,0.45,5.2293976709,0.0,0.0,0.0,5.21,0.45,5.2293976709,5.17,0.45,5.1895471864000005,0.0,0.0,0.0,5.17,0.45,5.1895471864000005
2021-01-20 16:00:00,5.21,0.45,5.2293976709,0.0,0.0,0.0,5.21,0.45,5.2293976709,5.17,0.45,5.1895471864000005,0.0,0.0,0.0,5.17,0.45,5.1895471864000005
2021-01-20 16:30:00,5.03,0.33,5.0408134264,0.0,0.0,0.0,5.03,0.33,5.0408134264,4.99,0.33,5.000899919,0.0,0.0,0.0,4.99,0.33,5.000899919
2021-01-20 17:00:00,4.99,0.25,4.9962586002,0.0,0.0,0.0,4.99,0.25,4.9962586002,4.94,0.25,4.9463218658,0.0,0.0,0.0,4.94,0.25,4.9463218658
2021-01-20 17:30:00,5.12,0.16,5.1224993899,0.0,0.0,0.0,5.12,0.16,5.1224993899,5.08,0.16,5.0825190605,0.0,0.0,0.0,5.08,0.16,5.0825190605
2021-01-20 18:00:00,5.23,0.1595,5.232431581,0.0,-0.0005,0.0005,5.23,0.16,5.2324468464,5.18,0.1595,5.1824550408,0.0,-0.0005,0.0005,5.18,0.16,5.1824704534
2021-01-20 18:30:00,5.08,0.42,5.0973326358,0.0,0.0,0.0,5.08,0.42,5.0973326358,5.1,0.42,5.1172648945,0.0,0.0,0.0,5.1,0.42,5.1172648945
2021-01-20 19:00:00,4.9045000000000005,0.219,4.9093870544,0.0145,-0.001,0.0145344419,4.89,0.22,4.8949463736,4.8845,0.219,4.8894070448,0.0145,-0.001,0.0145344419,4.87,0.22,4.8749666666
2021-01-20 19:30:00,4.74,0.06,4.7403797316,0.0,0.0,0.0,4.74,0.06,4.7403797316,4.69,0.06,4.6903837796,0.0,0.0,0.0,4.69,0.06,4.6903837796
2021-01-20 20:00:00,4.52,0.06,4.5203982125,0.0,0.0,0.0,4.52,0.06,4.5203982125,4.48,0.06,4.4804017677,0.0,0.0,0.0,4.48,0.06,4.4804017677
2021-01-20 20:30:00,4.17,0.499,4.1997501116,0.0,-0.001,0.001,4.17,0.5,4.1998690456,4.22,0.499,4.2494000753,0.0,-0.001,0.001,4.22,0.5,4.2495176197
2021-01-20 21:00:00,3.9205,0.744,3.9904706803,0.0005,-0.006,0.0060207973,3.92,0.75,3.9911026045,4.0205,0.744,4.0887597447,0.0005,-0.006,0.0060207973,4.02,0.75,4.0893642538
2021-01-20 21:30:00,3.711,0.7425,3.7845511293,0.001,-0.007500000000000001,0.007566373,3.71,0.75,3.7850495373,3.811,0.7425,3.8826572409,0.001,-0.007500000000000001,0.007566373,3.81,0.75,3.8831173044
2021-01-20 22:00:00,3.541,0.7095,3.6113807955,0.001,-0.0105,0.0105475116,3.54,0.72,3.6124783736,3.6310000000000002,0.7095,3.699669073,0.001,-0.0105,0.0105475116,3.63,0.72,3.7007161469
2021-01-20 22:30:00,3.4205,0.24250000000000002,3.4290853737,0.0005,-0.007500000000000001,0.0075166482,3.42,0.25,3.4291252529,3.4305,0.24250000000000002,3.4390604095,0.0005,-0.007500000000000001,0.0075166482,3.43,0.25,3.4390987191
2021-01-20 23:00:00,3.211,-0.061500000000000006,3.211588898,0.001,-0.0115,0.011543396400000001,3.21,-0.05,3.2103893845,3.171,-0.061500000000000006,3.1715963252,0.001,-0.0115,0.011543396400000001,3.17,-0.05,3.1703942972
2021-01-20 23:30:00,2.911,-0.0575,2.9115678337,0.001,-0.007500000000000001,0.007566373,2.91,-0.05,2.9104295216000002,2.871,-0.0575,2.8715757434,0.001,-0.007500000000000001,0.007566373,2.87,-0.05,2.870435507
2021-01-21 00:00:00,3.3205,0.0325,3.320659046,0.0005,-0.007500000000000001,0.0075166482,3.32,0.04,3.3202409551,3.2805,0.0325,3.2806609852,0.0005,-0.007500000000000001,0.0075166482,3.2800000000000002,0.04,3.2802438933999998
2021-01-21 00:30:00,3.472,0.028,3.4721129014,0.002,-0.012,0.012165525100000001,3.47,0.04,3.4702305399,3.442,0.028,3.4421138854,0.002,-0.012,0.012165525100000001,3.44,0.04,3.4402325503
2021-01-21 01:00:00,3.811,0.11950000000000001,3.8128730965,0.001,-0.0105,0.0105475116,3.81,0.13,3.8122172026000003,3.781,0.11950000000000001,3.782887951,0.001,-0.0105,0.0105475116,3.7800000000000002,0.13,3.7822347891
2021-01-21 01:30:00,3.8415,0.0765,3.8422616387,0.0015,-0.0135,0.0135830777,3.84,0.09,3.8410545427000002,3.8215,0.0765,3.8222656239,0.0015,-0.0135,0.0135830777,3.8200000000000003,0.09,3.8210600623
2021-01-21 02:00:00,3.751,0.030500000000000003,3.7511239981999998,0.001,-0.0095,0.0095524866,3.75,0.04,3.7502133273,3.711,0.030500000000000003,3.7111253347,0.001,-0.0095,0.0095524866,3.71,0.04,3.7102156272
2021-01-21 02:30:00,3.6415,0.0275,3.6416038362,0.0015,-0.0125,0.0125896783,3.64,0.04,3.6402197736,3.6015,0.0275,3.6016049894,0.0015,-0.0125,0.0125896783,3.6,0.04,3.6002222154
2021-01-21 03:00:00,3.5815,0.031,3.5816341592,0.0015,-0.009000000000000001,0.0091241438,3.58,0.04,3.5802234566999998,3.5515,0.031,3.5516352924,0.0015,-0.009000000000000001,0.0091241438,3.55,0.04,3.5502253450000003
2021-01-21 03:30:00,3.5015,0.0285,3.5016159841,0.0015,-0.0115,0.0115974135,3.5,0.04,3.500228564,3.4715,0.0285,3.4716169864,0.0015,-0.0115,0.0115974135,3.47,0.04,3.4702305399
2021-01-21 04:00:00,3.421,0.059000000000000004,3.4215087315,0.001,-0.011,0.011045361,3.42,0.07,3.4207162993,3.391,0.059000000000000004,3.3915132316,0.001,-0.011,0.011045361,3.39,0.07,3.3907226368
2021-01-21 04:30:00,3.4205,0.0665,3.4211463722,0.0005,-0.0035,0.0035355339000000003,3.42,0.07,3.4207162993,3.3905,0.0665,3.3911520904,0.0005,-0.0035,0.0035355339000000003,3.39,0.07,3.3907226368
2021-01-21 05:00:00,3.4205,0.045,3.4207959965,0.0005,-0.005,0.0050249378,3.42,0.05,3.4203654775,3.3705,0.045,3.3708003871,0.0005,-0.005,0.0050249378,3.37,0.05,3.3703708995
2021-01-21 05:30:00,3.5305,0.083,3.5314755061,0.0005,-0.007,0.0070178344,3.5300000000000002,0.09,3.5311471224,3.4905,0.083,3.4914866819,0.0005,-0.007,0.0070178344,3.49,0.09,3.4911602656
2021-01-21 06:00:00,3.6310000000000002,0.0805,3.631892241,0.001,-0.0095,0.0095524866,3.63,0.09,3.6311155311,3.601,0.0805,3.6018996724,0.001,-0.0095,0.0095524866,3.6,0.09,3.6011248243000002
2021-01-21 06:30:00,3.941,0.2215,3.9472196861,0.001,-0.0085,0.0085586214,3.94,0.23,3.9467074885,3.911,0.2215,3.9172673192,0.001,-0.0085,0.0085586214,3.91,0.23,3.9167588642
2021-01-21 07:00:00,4.3004999999999995,0.35350000000000004,4.3150043453,0.0005,-0.006500000000000001,0.0065192024,4.3,0.36,4.3150434529,4.2805,0.35350000000000004,4.2950718853,0.0005,-0.006500000000000001,0.0065192024,4.28,0.36,4.2951135026
2021-01-21 07:30:00,4.6705,0.437,4.6908996205,0.0005,-0.003,0.0030413813000000002,4.67,0.44,4.6906822531,4.6205,0.437,4.6411193962,0.0005,-0.003,0.0030413813000000002,4.62,0.44,4.6409050841
