Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-21 08:00:00,4.91,0.48,4.933406531,0.0,0.0,0.0,4.91,0.48,4.933406531,4.86,0.48,4.8836461788,0.0,0.0,0.0,4.86,0.48,4.8836461788
2021-01-21 08:30:00,5.12,0.48,5.1424507776,0.0,0.0,0.0,5.12,0.48,5.1424507776,5.07,0.48,5.0926712048,0.0,0.0,0.0,5.07,0.48,5.0926712048
2021-01-21 09:00:00,5.27,0.48,5.2918144336,0.0,0.0,0.0,5.27,0.48,5.2918144336,5.22,0.48,5.2420225104,0.0,0.0,0.0,5.22,0.48,5.2420225104
2021-01-21 09:30:00,5.359,0.48050000000000004,5.3804982344,0.009000000000000001,0.0005,0.0090138782,5.35,0.48,5.3714895513,5.309,0.48050000000000004,5.3306998837,0.009000000000000001,0.0005,0.0090138782,5.3,0.48,5.3216914604
2021-01-21 10:00:00,5.216,0.52,5.2418561598,0.006,0.0,0.006,5.21,0.52,5.2358857894,5.176,0.52,5.2020549786,0.006,0.0,0.006,5.17,0.52,5.1960850647
2021-01-21 10:30:00,5.1075,0.558,5.1378906421,0.007500000000000001,-0.002,0.0077620873000000005,5.1,0.56,5.1306529799,5.0575,0.558,5.0881892899,0.007500000000000001,-0.002,0.0077620873000000005,5.05,0.56,5.0809546347
2021-01-21 11:00:00,5.0365,0.5285000000000001,5.0641528907,0.006500000000000001,-0.0015,0.006670832000000001,5.03,0.53,5.0578453911,4.9865,0.5285000000000001,5.0144286315,0.006500000000000001,-0.0015,0.006670832000000001,4.98,0.53,5.008123401
2021-01-21 11:30:00,4.936,0.529,4.9642660082,0.016,-0.001,0.0160312195,4.92,0.53,4.9484644083,4.886,0.529,4.9145535911,0.016,-0.001,0.0160312195,4.87,0.53,4.8987549439
2021-01-21 12:00:00,5.004,0.46950000000000003,5.0259771438,0.004,-0.0005,0.0040311289,5.0,0.47000000000000003,5.0220414176,4.964,0.46950000000000003,4.9861534523,0.004,-0.0005,0.0040311289,4.96,0.47000000000000003,4.9822183814
2021-01-21 12:30:00,5.107,0.54,5.1354696961,0.037,0.0,0.037,5.07,0.54,5.0986762988,5.057,0.54,5.0857496006,0.037,0.0,0.037,5.02,0.54,5.048960289
2021-01-21 13:00:00,5.117,0.5395,5.1453619163,0.047,-0.0005,0.0470026595,5.07,0.54,5.0986762988,5.067,0.5395,5.0956402198,0.047,-0.0005,0.0470026595,5.02,0.54,5.048960289
2021-01-21 13:30:00,5.1465,0.5195000000000001,5.1726533327,0.036500000000000005,-0.0005,0.0365034245,5.11,0.52,5.1363897827,5.0965,0.5195000000000001,5.1229085977,0.036500000000000005,-0.0005,0.0365034245,5.06,0.52,5.0866491918
2021-01-21 14:00:00,5.027,0.45,5.0471010491,0.037,0.0,0.037,4.99,0.45,5.0102494948,4.967,0.45,4.9873428797,0.037,0.0,0.037,4.93,0.45,4.9504949248
2021-01-21 14:30:00,4.9265,0.4505,4.947054932,0.036500000000000005,0.0005,0.0365034245,4.89,0.45,4.9106618699,4.8765,0.4505,4.8972647978,0.036500000000000005,0.0005,0.0365034245,4.84,0.45,4.8608744069
2021-01-21 15:00:00,4.8965,0.3795,4.9111844294,0.036500000000000005,-0.0005,0.0365034245,4.86,0.38,4.8748333305,4.8765,0.3795,4.8912444735000005,0.036500000000000005,-0.0005,0.0365034245,4.84,0.38,4.8548944376000005
2021-01-21 15:30:00,4.9785,0.38,4.9929812988,0.0385,0.0,0.0385,4.94,0.38,4.954593828,4.9385,0.38,4.9530982476,0.0385,0.0,0.0385,4.9,0.38,4.914712606
2021-01-21 16:00:00,5.05,0.3795,5.0642393555,0.04,-0.0005,0.0400031249,5.01,0.38,5.0243905103,5.01,0.3795,5.0243527195,0.04,-0.0005,0.0400031249,4.97,0.38,4.9845059936
2021-01-21 16:30:00,4.9115,0.2795,4.9194463611,0.0415,-0.0005,0.041503011900000004,4.87,0.28,4.8780426402,4.8715,0.2795,4.8795115022,0.0415,-0.0005,0.041503011900000004,4.83,0.28,4.8381091348
2021-01-21 17:00:00,4.912,0.22,4.9169242418,0.042,0.0,0.042,4.87,0.22,4.8749666666,4.852,0.22,4.8569850731,0.042,0.0,0.042,4.8100000000000005,0.22,4.8150285565
2021-01-21 17:30:00,5.251,0.16,5.2534370654,0.041,0.0,0.041,5.21,0.16,5.2124562348,5.201,0.16,5.2034604832,0.041,0.0,0.041,5.16,0.16,5.1624800242
2021-01-21 18:00:00,5.3235,0.16,5.3259038904,0.043500000000000004,0.0,0.043500000000000004,5.28,0.16,5.2824236862,5.2735,0.16,5.2759266722,0.043500000000000004,0.0,0.043500000000000004,5.23,0.16,5.2324468464
2021-01-21 18:30:00,5.2845,0.16,5.2869216232,0.044500000000000005,0.0,0.044500000000000005,5.24,0.16,5.242442179,5.2345,0.16,5.2369447438,0.044500000000000005,0.0,0.044500000000000005,5.19,0.16,5.1924656956
2021-01-21 19:00:00,5.105,0.1,5.105979338,0.045,0.0,0.045,5.06,0.1,5.0609880458,5.055,0.1,5.0559890229,0.045,0.0,0.045,5.01,0.1,5.0109979046
2021-01-21 19:30:00,4.874,0.1,4.8750257435,0.044,0.0,0.044,4.83,0.1,4.8310350858,4.834,0.1,4.8350342295,0.044,0.0,0.044,4.79,0.1,4.7910437276
2021-01-21 20:00:00,4.616,0.38,4.6316148372,0.046,0.0,0.046,4.57,0.38,4.5857714727,4.646,0.38,4.6615143462,0.046,0.0,0.046,4.6,0.38,4.6156689656
2021-01-21 20:30:00,4.4445,0.04,4.4446799941,0.044500000000000005,0.0,0.044500000000000005,4.4,0.04,4.4001818144,4.4045,0.04,4.4046816287,0.044500000000000005,0.0,0.044500000000000005,4.36,0.04,4.3601834824
2021-01-21 21:00:00,4.1865,0.02,4.1865477723,0.0465,0.0,0.0465,4.14,0.02,4.1400483089,4.1565,0.02,4.1565481171,0.0465,0.0,0.0465,4.11,0.02,4.1100486615
2021-01-21 21:30:00,4.0075,-0.02,4.0075499061,0.0475,0.0,0.0475,3.96,-0.02,3.9600505047,3.9775,-0.02,3.9775502825,0.0475,0.0,0.0475,3.93,-0.02,3.9300508903
2021-01-21 22:00:00,3.7875,-0.02,3.7875528049,0.0475,0.0,0.0475,3.74,-0.02,3.7400534756,3.7475,-0.02,3.7475533685,0.0475,0.0,0.0475,3.7,-0.02,3.7000540537
2021-01-21 22:30:00,4.078,0.07,4.0786007405,0.048,0.0,0.048,4.03,0.07,4.0306078946,4.048,0.07,4.0486051919,0.048,0.0,0.048,4.0,0.07,4.0006124531
2021-01-21 23:00:00,3.818,0.36,3.83493468,0.048,0.0,0.048,3.77,0.36,3.7871493237,3.838,0.36,3.8548468193,0.048,0.0,0.048,3.79,0.36,3.8070592325
2021-01-21 23:30:00,3.5075000000000003,0.6900000000000001,3.5747246397,0.0475,0.0,0.0475,3.46,0.6900000000000001,3.5281298162,3.5775,0.6900000000000001,3.6434333053,0.0475,0.0,0.0475,3.5300000000000002,0.6900000000000001,3.596804137
2021-01-22 00:00:00,3.365,0.46,3.3962957763,0.045,0.0,0.045,3.32,0.46,3.3517159784,3.4050000000000002,0.46,3.4359314603,0.045,0.0,0.045,3.36,0.46,3.3913419173
2021-01-22 00:30:00,3.559,0.27,3.5692269470999998,0.049,0.0,0.049,3.51,0.27,3.5203692988,3.559,0.27,3.5692269470999998,0.049,0.0,0.049,3.51,0.27,3.5203692988
2021-01-22 01:00:00,3.9290000000000003,0.07,3.9296235189,0.049,0.0,0.049,3.88,0.07,3.8806313919,3.8890000000000002,0.07,3.889629931,0.049,0.0,0.049,3.84,0.07,3.8406379678
2021-01-22 01:30:00,3.9290000000000003,0.07,3.9296235189,0.049,0.0,0.049,3.88,0.07,3.8806313919,3.8890000000000002,0.07,3.889629931,0.049,0.0,0.049,3.84,0.07,3.8406379678
2021-01-22 02:00:00,3.8595,0.07,3.8601347451,0.0495,0.0,0.0495,3.81,0.07,3.8106429904,3.8195,0.07,3.8201413914,0.0495,0.0,0.0495,3.77,0.07,3.7706498114
2021-01-22 02:30:00,3.7695,0.07,3.7701498976,0.0495,0.0,0.0495,3.7199999999999998,0.07,3.7206585439,3.7295,0.07,3.7301568667,0.0495,0.0,0.0495,3.68,0.07,3.6806657007
2021-01-22 03:00:00,3.6795,0.07,3.6801657911,0.0495,0.0,0.0495,3.63,0.07,3.6306748684,3.6495,0.07,3.6501712631,0.0495,0.0,0.0495,3.6,0.07,3.6006804912
2021-01-22 03:30:00,3.63,0.05,3.6303443363,0.05,0.0,0.05,3.58,0.05,3.580349145,3.59,0.05,3.5903481725,0.05,0.0,0.05,3.54,0.05,3.5403530897
2021-01-22 04:00:00,3.55,0.05,3.5503520952,0.05,0.0,0.05,3.5,0.05,3.5003571246,3.51,0.05,3.5103561073,0.05,0.0,0.05,3.46,0.05,3.4603612528
2021-01-22 04:30:00,3.55,0.05,3.5503520952,0.05,0.0,0.05,3.5,0.05,3.5003571246,3.51,0.05,3.5103561073,0.05,0.0,0.05,3.46,0.05,3.4603612528
2021-01-22 05:00:00,3.5705,0.08950000000000001,3.5716215505,0.0505,-0.0005,0.0505024752,3.52,0.09,3.5211503802,3.5305,0.08950000000000001,3.5316342534,0.0505,-0.0005,0.0505024752,3.48,0.09,3.4811635986000002
2021-01-22 05:30:00,3.6605,0.08950000000000001,3.6615939835,0.0505,-0.0005,0.0505024752,3.61,0.09,3.6111217094,3.6305,0.08950000000000001,3.6316030207,0.0505,-0.0005,0.0505024752,3.58,0.09,3.5811311062
2021-01-22 06:00:00,3.8205,0.09,3.8215599236,0.0505,0.0,0.0505,3.77,0.09,3.7710741175,3.7705,0.09,3.7715739751,0.0505,0.0,0.0505,3.7199999999999998,0.09,3.7210885504
2021-01-22 06:30:00,4.1805,0.2,4.1852813824,0.0505,0.0,0.0505,4.13,0.2,4.1348397792,4.1405,0.2,4.1453275202,0.0505,0.0,0.0505,4.09,0.2,4.0948870558
2021-01-22 07:00:00,4.4305,0.46,4.4543159127,0.0505,0.0,0.0505,4.38,0.46,4.4040890091,4.4205,0.46,4.4443694997,0.0505,0.0,0.0505,4.37,0.46,4.3941438301
2021-01-22 07:30:00,4.271,1.05,4.398174735,0.051000000000000004,0.0,0.051000000000000004,4.22,1.05,4.3486664623,4.371,1.05,4.495346594,0.051000000000000004,0.0,0.051000000000000004,4.32,1.05,4.4457732736
2021-01-22 08:00:00,4.471,0.61,4.5124207472,0.051000000000000004,0.0,0.051000000000000004,4.42,0.61,4.4618942166,4.491,0.61,4.5322379682000005,0.051000000000000004,0.0,0.051000000000000004,4.44,0.61,4.481707264
2021-01-22 08:30:00,4.741,0.35000000000000003,4.7539016607,0.051000000000000004,0.0,0.051000000000000004,4.69,0.35000000000000003,4.703041569,4.691,0.35000000000000003,4.7040387966,0.051000000000000004,0.0,0.051000000000000004,4.64,0.35000000000000003,4.6531817072
2021-01-22 09:00:00,4.891,0.35000000000000003,4.9035070103,0.051000000000000004,0.0,0.051000000000000004,4.84,0.35000000000000003,4.8526384576,4.851,0.35000000000000003,4.8636098733,0.051000000000000004,0.0,0.051000000000000004,4.8,0.35000000000000003,4.8127435003
2021-01-22 09:30:00,4.8875,0.29150000000000004,4.8961850966,0.0475,0.0015,0.047523678300000004,4.84,0.29,4.8486802328,4.8475,0.29150000000000004,4.8562566345,0.0475,0.0015,0.047523678300000004,4.8,0.29,4.808752437
2021-01-22 10:00:00,4.8175,0.35100000000000003,4.8302698941,0.0575,0.001,0.057508695000000006,4.76,0.35000000000000003,4.7728503014,4.7775,0.35100000000000003,4.7903765249,0.0575,0.001,0.057508695000000006,4.72,0.35000000000000003,4.7329589054
2021-01-22 10:30:00,4.635,0.35000000000000003,4.6481958866,0.065,0.0,0.065,4.57,0.35000000000000003,4.58338303,4.575,0.35000000000000003,4.5883684464,0.065,0.0,0.065,4.51,0.35000000000000003,4.5235605445000004
2021-01-22 11:00:00,4.501,0.33,4.5130810983,0.07100000000000001,0.0,0.07100000000000001,4.43,0.33,4.4422741923,4.461,0.33,4.4731891308,0.07100000000000001,0.0,0.07100000000000001,4.39,0.33,4.4023857169
2021-01-22 11:30:00,4.8435,1.12,4.9713068956,0.07350000000000001,0.0,0.07350000000000001,4.77,1.12,4.899724482,4.9235,1.12,5.04928235,0.07350000000000001,0.0,0.07350000000000001,4.85,1.12,4.9776400031
2021-01-22 12:00:00,4.955,0.589,4.9898843674,0.075,-0.001,0.0750066664,4.88,0.59,4.9155365933,4.925,0.589,4.960095362,0.075,-0.001,0.0750066664,4.85,0.59,4.8857548035
2021-01-22 12:30:00,4.906,0.42,4.9239451662,0.076,0.0,0.076,4.83,0.42,4.8482264799,4.856,0.42,4.8741292556,0.076,0.0,0.076,4.78,0.42,4.7984164054
2021-01-22 13:00:00,4.932,0.3805,4.9466558653,0.07200000000000001,0.0005,0.0720017361,4.86,0.38,4.8748333305,4.892,0.3805,4.9067753413,0.07200000000000001,0.0005,0.0720017361,4.82,0.38,4.8349560494
2021-01-22 13:30:00,4.985,0.3795,4.9994244919,0.065,-0.0005,0.065001923,4.92,0.38,4.9346529767,4.9350000000000005,0.3795,4.9495702086,0.065,-0.0005,0.065001923,4.87,0.38,4.8848029643
2021-01-22 14:00:00,5.0545,0.34950000000000003,5.066568908,0.0545,-0.0005,0.0545022935,5.0,0.35000000000000003,5.0122350304,5.0045,0.34950000000000003,5.0166891971,0.0545,-0.0005,0.0545022935,4.95,0.35000000000000003,4.9623583103
2021-01-22 14:30:00,5.011,0.30000000000000004,5.0199722111,0.051000000000000004,0.0,0.051000000000000004,4.96,0.30000000000000004,4.9690642982,4.9510000000000005,0.30000000000000004,4.9600807453,0.051000000000000004,0.0,0.051000000000000004,4.9,0.30000000000000004,4.9091750835
2021-01-22 15:00:00,5.058,0.25,5.0641745626,0.048,0.0,0.048,5.01,0.25,5.0162336469,5.008,0.25,5.0142361333,0.048,0.0,0.048,4.96,0.25,4.9662964068
2021-01-22 15:30:00,5.1175,0.22,5.1222266887,0.0475,0.0,0.0475,5.07,0.22,5.0747709308,5.0675,0.22,5.0722732823,0.0475,0.0,0.0475,5.02,0.22,5.0248184047
2021-01-22 16:00:00,5.227,0.22,5.2316277582,0.047,0.0,0.047,5.18,0.22,5.1846697098,5.177,0.22,5.1816724134,0.047,0.0,0.047,5.13,0.22,5.134715182
2021-01-22 16:30:00,5.2965,0.18,5.299557741,0.0465,0.0,0.0465,5.25,0.18,5.253084808,5.2465,0.18,5.2495868647,0.0465,0.0,0.0465,5.2,0.18,5.2031144519
2021-01-22 17:00:00,5.516,0.21,5.5199960145,0.046,0.0,0.046,5.47,0.21,5.4740295944,5.466,0.21,5.470032541,0.046,0.0,0.046,5.42,0.21,5.42406674
2021-01-22 17:30:00,5.3555,0.12,5.3568442436,0.0455,0.0,0.0455,5.31,0.12,5.3113557591,5.3055,0.12,5.3068569088,0.0455,0.0,0.0455,5.26,0.12,5.2613686432
2021-01-22 18:00:00,5.3555,0.12,5.3568442436,0.0455,0.0,0.0455,5.31,0.12,5.3113557591,5.3055,0.12,5.3068569088,0.0455,0.0,0.0455,5.26,0.12,5.2613686432
2021-01-22 18:30:00,5.355,0.09,5.3557562491,0.045,0.0,0.045,5.31,0.09,5.3107626571,5.305,0.09,5.3057633758,0.045,0.0,0.045,5.26,0.09,5.2607699056
2021-01-22 19:00:00,5.2345,0.09,5.2352736557,0.044500000000000005,0.0,0.044500000000000005,5.19,0.09,5.1907802882,5.1945,0.09,5.1952796123,0.044500000000000005,0.0,0.044500000000000005,5.15,0.09,5.1507863477
2021-01-22 19:30:00,4.9845,0.02,4.9845401242000005,0.044500000000000005,0.0,0.044500000000000005,4.94,0.02,4.9400404857,4.9445,0.02,4.9445404488,0.044500000000000005,0.0,0.044500000000000005,4.9,0.02,4.9000408162
2021-01-22 20:00:00,4.704,0.02,4.7040425168,0.044,0.0,0.044,4.66,0.02,4.6600429183,4.664,0.02,4.6640428814,0.044,0.0,0.044,4.62,0.02,4.6200432898
2021-01-22 20:30:00,4.4435,0.02,4.4435450093,0.043500000000000004,0.0,0.043500000000000004,4.4,0.02,4.4000454543,4.4035,0.02,4.4035454182,0.043500000000000004,0.0,0.043500000000000004,4.36,0.02,4.3600458713
2021-01-22 21:00:00,4.2035,-0.03,4.2036070523,0.043500000000000004,0.0,0.043500000000000004,4.16,-0.03,4.1601081717,4.1635,-0.03,4.1636080807,0.043500000000000004,0.0,0.043500000000000004,4.12,-0.03,4.1201092219
2021-01-22 21:30:00,4.123,-0.03,4.1231091424,0.043000000000000003,0.0,0.043000000000000003,4.08,-0.03,4.0801102926,4.083,-0.03,4.0831102116,0.043000000000000003,0.0,0.043000000000000003,4.04,-0.03,4.0401113846
2021-01-22 22:00:00,4.433,0.26,4.4406180876,0.043000000000000003,0.0,0.043000000000000003,4.39,0.26,4.3976925768,4.433,0.26,4.4406180876,0.043000000000000003,0.0,0.043000000000000003,4.39,0.26,4.3976925768
2021-01-22 22:30:00,4.273,0.09,4.2739477067,0.043000000000000003,0.0,0.043000000000000003,4.23,0.09,4.2309573385,4.233,0.09,4.2339566601,0.043000000000000003,0.0,0.043000000000000003,4.19,0.09,4.1909664756
2021-01-22 23:00:00,3.993,0.05,3.9933130356,0.043000000000000003,0.0,0.043000000000000003,3.95,0.05,3.950316443,3.963,0.05,3.9633154051,0.043000000000000003,0.0,0.043000000000000003,3.92,0.05,3.9203188646
2021-01-22 23:30:00,3.7325,0.02,3.732553583,0.0425,0.0,0.0425,3.69,0.02,3.6900542001,3.6925,0.02,3.6925541634,0.0425,0.0,0.0425,3.65,0.02,3.6500547941
2021-01-23 00:00:00,3.5825,0.02,3.5825558265,0.0425,0.0,0.0425,3.54,0.02,3.5400564967,3.5525,0.02,3.5525562979,0.0425,0.0,0.0425,3.51,0.02,3.5100569796
2021-01-23 00:30:00,3.7525,0.02,3.7525532974,0.0425,0.0,0.0425,3.71,0.02,3.710053908,3.7125,0.02,3.7125538717,0.0425,0.0,0.0425,3.67,0.02,3.6700544955
2021-01-23 01:00:00,4.0925,0.05,4.0928054254,0.0425,0.0,0.0425,4.05,0.05,4.0503086302,4.0625,0.05,4.0628076807,0.0425,0.0,0.0425,4.02,0.05,4.0203109332
2021-01-23 01:30:00,4.0725,0.05,4.0728069252,0.0425,0.0,0.0425,4.03,0.05,4.0303101618,4.0325,0.05,4.0328099695,0.0425,0.0,0.0425,3.99,0.05,3.9903132708999998
2021-01-23 02:00:00,4.003,0.03,4.0031124141,0.043000000000000003,0.0,0.043000000000000003,3.96,0.03,3.9601136347,3.963,0.03,3.9631135487,0.043000000000000003,0.0,0.043000000000000003,3.92,0.03,3.9201147942
2021-01-23 02:30:00,3.901,0.06,3.9014613929,0.041,0.0,0.041,3.86,0.06,3.8604662931,3.8609999999999998,0.06,3.8614661723,0.041,0.0,0.041,3.8200000000000003,0.06,3.8204711751
2021-01-23 03:00:00,3.8529999999999998,0.03,3.8531167903,0.043000000000000003,0.0,0.043000000000000003,3.81,0.03,3.8101181084,3.813,0.03,3.8131180155,0.043000000000000003,0.0,0.043000000000000003,3.77,0.03,3.7701193615
2021-01-23 03:30:00,3.763,0.03,3.7631195835,0.043000000000000003,0.0,0.043000000000000003,3.7199999999999998,0.03,3.7201209658,3.733,0.03,3.7331205445,0.043000000000000003,0.0,0.043000000000000003,3.69,0.03,3.6901219492
2021-01-23 04:00:00,3.7135,0.03,3.7136211775,0.043500000000000004,0.0,0.043500000000000004,3.67,0.03,3.6701226138000003,3.6734999999999998,0.03,3.6736224969,0.043500000000000004,0.0,0.043500000000000004,3.63,0.03,3.6301239648
2021-01-23 04:30:00,3.6535,0.03,3.6536231675,0.043500000000000004,0.0,0.043500000000000004,3.61,0.03,3.6101246516,3.6235,0.03,3.6236241872,0.043500000000000004,0.0,0.043500000000000004,3.58,0.03,3.5801256961
2021-01-23 05:00:00,3.654,0.03,3.6541231506000003,0.044,0.0,0.044,3.61,0.03,3.6101246516,3.624,0.03,3.6241241701,0.044,0.0,0.044,3.58,0.03,3.5801256961
2021-01-23 05:30:00,3.694,0.08,3.6948661681,0.044,0.0,0.044,3.65,0.08,3.6508766071,3.654,0.08,3.6548756477,0.044,0.0,0.044,3.61,0.08,3.6108863178
2021-01-23 06:00:00,3.7545,0.08,3.7553522138,0.044500000000000005,0.0,0.044500000000000005,3.71,0.08,3.7108624335,3.7145,0.08,3.7153613889,0.044500000000000005,0.0,0.044500000000000005,3.67,0.08,3.6708718311
2021-01-23 06:30:00,3.975,0.12,3.9768109083,0.045,0.0,0.045,3.93,0.12,3.9318316342,3.9450000000000003,0.12,3.9468246731,0.045,0.0,0.045,3.9,0.12,3.9018457171
2021-01-23 07:00:00,4.165,0.15,4.1677002051,0.045,0.0,0.045,4.12,0.15,4.1227296783,4.135,0.15,4.1377197827,0.045,0.0,0.045,4.09,0.15,4.0927496869
2021-01-23 07:30:00,3.6955,0.02,3.6955541195,0.0455,0.0,0.0455,3.65,0.02,3.6500547941,3.6555,0.02,3.6555547117,0.0455,0.0,0.0455,3.61,0.02,3.6100554012
2021-01-23 08:00:00,3.7960000000000003,0.02,3.7960526867,0.046,0.0,0.046,3.75,0.02,3.7500533330000003,3.7560000000000002,0.02,3.7560532478,0.046,0.0,0.046,3.71,0.02,3.710053908
2021-01-23 08:30:00,4.006,0.08,4.0067987222,0.046,0.0,0.046,3.96,0.08,3.9608079984,3.966,0.08,3.9668067762,0.046,0.0,0.046,3.92,0.08,3.9208162415
2021-01-23 09:00:00,4.2165,0.03,4.2166067222,0.0465,0.0,0.0465,4.17,0.03,4.1701079123,4.1765,0.03,4.1766077443,0.0465,0.0,0.0465,4.13,0.03,4.1301089574
2021-01-23 09:30:00,4.4475,0.07050000000000001,4.4480587339,0.0475,0.0005,0.0475026315,4.4,0.07,4.400556783,4.4075,0.07050000000000001,4.408063804,0.0475,0.0005,0.0475026315,4.36,0.07,4.3605618904
2021-01-23 10:00:00,4.426,0.10200000000000001,4.4271751716,0.056,0.002,0.056035702900000005,4.37,0.1,4.3711440150000005,4.396,0.10200000000000001,4.3971831893,0.056,0.002,0.056035702900000005,4.34,0.1,4.3411519209
2021-01-23 10:30:00,4.2665,0.137,4.2686990114,0.0665,-0.003,0.0665676348,4.2,0.14,4.2023326855,4.2265,0.137,4.2287198122,0.0665,-0.003,0.0665676348,4.16,0.14,4.1623551026
2021-01-23 11:00:00,4.2235,0.1395,4.2258031781,0.07350000000000001,-0.0005,0.0735017007,4.15,0.14,4.1523607743,4.1835,0.1395,4.1858251875,0.07350000000000001,-0.0005,0.0735017007,4.11,0.14,4.112383737
2021-01-23 11:30:00,4.087,0.1385,4.0893460663,0.077,-0.0015,0.07701460900000001,4.01,0.14,4.012443146,4.047,0.1385,4.049369241,0.077,-0.0015,0.07701460900000001,3.9699999999999998,0.14,3.9724677469
2021-01-23 12:00:00,3.9705,0.097,3.9716846866,0.0805,-0.003,0.0805558812,3.89,0.1,3.8912851348,3.9305,0.097,3.9316967393,0.0805,-0.003,0.0805558812,3.85,0.1,3.8512984823
2021-01-23 12:30:00,3.9705,0.1,3.9717590876,0.0805,0.0,0.0805,3.89,0.1,3.8912851348,3.9305,0.1,3.931771897,0.0805,0.0,0.0805,3.85,0.1,3.8512984823
2021-01-23 13:00:00,3.9185,0.101,3.9198014299,0.0785,0.001,0.07850636920000001,3.84,0.1,3.8413018627,3.8785,0.101,3.8798148474,0.0785,0.001,0.07850636920000001,3.8,0.1,3.8013155617
2021-01-23 13:30:00,4.115,0.1005,4.1162270649,0.075,0.0005,0.0750016666,4.04,0.1,4.0412374343,4.065,0.1005,4.0662421534,0.075,0.0005,0.0750016666,3.99,0.1,3.9912529361
2021-01-23 14:00:00,4.4245,0.21050000000000002,4.4295045434,0.0745,0.0005,0.0745016778,4.35,0.21,4.3550660156,4.3845,0.21050000000000002,4.3895501478,0.0745,0.0005,0.0745016778,4.31,0.21,4.3151129765
2021-01-23 14:30:00,4.469,0.211,4.4739783191,0.069,0.001,0.06900724600000001,4.4,0.21,4.405008513,4.419,0.211,4.424034584,0.069,0.001,0.06900724600000001,4.35,0.21,4.3550660156
2021-01-23 15:00:00,4.629,0.21,4.6337609994,0.059000000000000004,0.0,0.059000000000000004,4.57,0.21,4.5748224009000005,4.579,0.21,4.5838129325,0.059000000000000004,0.0,0.059000000000000004,4.52,0.21,4.5248756889
2021-01-23 15:30:00,4.6955,0.21,4.7001936396,0.0555,0.0,0.0555,4.64,0.21,4.6447497242,4.6555,0.21,4.6602339265,0.0555,0.0,0.0555,4.6,0.21,4.6047909833
2021-01-23 16:00:00,4.8025,0.159,4.8051313458,0.052500000000000005,-0.001,0.0525095229,4.75,0.16,4.7526939729,4.7525,0.159,4.7551590142,0.052500000000000005,-0.001,0.0525095229,4.7,0.16,4.7027226157
2021-01-23 16:30:00,4.982,0.3995,4.9979920218,0.052000000000000005,-0.0005,0.0520024038,4.93,0.4,4.946200562,4.992,0.3995,5.0079600887,0.052000000000000005,-0.0005,0.0520024038,4.94,0.4,4.9561678745
2021-01-23 17:00:00,5.342,0.32,5.3515758427,0.052000000000000005,0.0,0.052000000000000005,5.29,0.32,5.299669801,5.312,0.32,5.3216298255,0.052000000000000005,0.0,0.052000000000000005,5.26,0.32,5.2697248505
2021-01-23 17:30:00,5.842,0.279,5.8486583932,0.052000000000000005,-0.001,0.0520096145,5.79,0.28,5.79676634,5.792,0.279,5.7987158061,0.052000000000000005,-0.001,0.0520096145,5.74,0.28,5.7468252105
2021-01-23 18:00:00,5.983,0.2735,5.9892479703,0.053,-0.006500000000000001,0.0533970973,5.93,0.28,5.9366067748999996,5.933,0.2735,5.9393005691,0.053,-0.006500000000000001,0.0533970973,5.88,0.28,5.8866628917
2021-01-23 18:30:00,6.0125,0.2265,6.0167647868,0.052500000000000005,-0.0035,0.0526165373,5.96,0.23,5.9644362684,5.9625,0.2265,5.9668005246,0.052500000000000005,-0.0035,0.0526165373,5.91,0.23,5.914473772
2021-01-23 19:00:00,5.823,0.224,5.8273068394,0.053,-0.006,0.0533385414,5.77,0.23,5.7745822360000005,5.783,0.224,5.7873366068,0.053,-0.006,0.0533385414,5.73,0.23,5.734614198
2021-01-23 19:30:00,5.5635,0.3135,5.5723257712,0.053500000000000006,-0.006500000000000001,0.053893413300000005,5.51,0.32,5.5192843739,5.5435,0.3135,5.5523575623,0.053500000000000006,-0.006500000000000001,0.053893413300000005,5.49,0.32,5.4993181396
2021-01-23 20:00:00,5.233,0.212,5.2372925257,0.053,-0.008,0.0536003731,5.18,0.22,5.1846697098,5.203,0.212,5.2073172556,0.053,-0.008,0.0536003731,5.15,0.22,5.1546968873
2021-01-23 20:30:00,4.964,0.098,4.9649672708,0.054,-0.012,0.0553172667,4.91,0.11,4.9112320247,4.924,0.098,4.9249751268,0.054,-0.012,0.0553172667,4.87,0.11,4.8712421414
2021-01-23 21:00:00,4.784,0.099,4.7850242424000005,0.054,-0.011,0.0551089829,4.73,0.11,4.7312788969,4.734,0.099,4.7350350579,0.054,-0.011,0.0551089829,4.68,0.11,4.6812925565
2021-01-23 21:30:00,4.5925,0.107,4.5937463197,0.052500000000000005,-0.003,0.0525856444,4.54,0.11,4.5413324036,4.5525,0.107,4.5537572674,0.052500000000000005,-0.003,0.0525856444,4.5,0.11,4.5013442437
2021-01-23 22:00:00,4.424,0.137,4.426120762,0.054,-0.013000000000000001,0.0555427763,4.37,0.15,4.3725736129,4.384,0.137,4.3861401026,0.054,-0.013000000000000001,0.0555427763,4.33,0.15,4.3325973734
2021-01-23 22:30:00,4.244,0.0175,4.2440360802,0.054,-0.0125,0.0554278811,4.19,0.03,4.1901073972,4.204,0.0175,4.2040364235,0.054,-0.0125,0.0554278811,4.15,0.03,4.1501084323
2021-01-23 23:00:00,4.054,0.0175,4.0540377712,0.054,-0.0125,0.0554278811,4.0,0.03,4.0001124984,4.014,0.0175,4.0140381476,0.054,-0.0125,0.0554278811,3.96,0.03,3.9601136347
2021-01-23 23:30:00,3.7845,0.0155,3.7845317412,0.0545,-0.0145,0.056395921800000005,3.73,0.03,3.7301206415,3.7345,0.0155,3.7345321661,0.0545,-0.0145,0.056395921800000005,3.68,0.03,3.6801222806
2021-01-24 00:00:00,3.614,0.016,3.6140354176000002,0.054,-0.014,0.055785302700000004,3.56,0.03,3.5601264023,3.574,0.016,3.574035814,0.054,-0.014,0.055785302700000004,3.52,0.03,3.5201278386
2021-01-24 00:30:00,3.7845,0.0165,3.7845359689,0.0545,-0.0135,0.0561471282,3.73,0.03,3.7301206415,3.7445,0.0165,3.7445363531,0.0545,-0.0135,0.0561471282,3.69,0.03,3.6901219492
2021-01-24 01:00:00,4.0725,0.022500000000000003,4.0725621542,0.052500000000000005,-0.007500000000000001,0.0530330086,4.02,0.03,4.0201119387,4.0325,0.022500000000000003,4.0325627707,0.052500000000000005,-0.007500000000000001,0.0530330086,3.98,0.03,3.9801130637
2021-01-24 01:30:00,4.0735,0.018500000000000003,4.0735420091,0.053500000000000006,-0.0115,0.054722024800000005,4.02,0.03,4.0201119387,4.0535,0.018500000000000003,4.0535422164,0.053500000000000006,-0.0115,0.054722024800000005,4.0,0.03,4.0001124984
2021-01-24 02:00:00,3.993,0.018500000000000003,3.993042856,0.053,-0.0115,0.0542332924,3.94,0.03,3.9401142115,3.9530000000000003,0.018500000000000003,3.9530432897,0.053,-0.0115,0.0542332924,3.9,0.03,3.9001153829
2021-01-24 02:30:00,3.9235,0.0175,3.9235390275,0.053500000000000006,-0.0125,0.0549408773,3.87,0.03,3.8701162773,3.8935,0.0175,3.8935393282,0.053500000000000006,-0.0125,0.0549408773,3.84,0.03,3.8401171857
2021-01-24 03:00:00,3.873,0.018500000000000003,3.8730441838000003,0.053,-0.0115,0.0542332924,3.8200000000000003,0.03,3.8201177992,3.843,0.018500000000000003,3.8430445288,0.053,-0.0115,0.0542332924,3.79,0.03,3.7901187316
2021-01-24 03:30:00,3.6325000000000003,-0.019,3.6325496900000003,0.052500000000000005,-0.009000000000000001,0.0532658427,3.58,-0.01,3.5800139665,3.6025,-0.019,3.6025501037,0.052500000000000005,-0.009000000000000001,0.0532658427,3.55,-0.01,3.5500140845
2021-01-24 04:00:00,3.203,-0.11850000000000001,3.2051912969,0.053,-0.0085,0.0536772764,3.15,-0.11,3.1519200497,3.163,-0.11850000000000001,3.1652189893,0.053,-0.0085,0.0536772764,3.11,-0.11,3.1119447296
2021-01-24 04:30:00,3.143,-0.11800000000000001,3.1452143011,0.053,-0.008,0.0536003731,3.09,-0.11,3.0919573089,3.103,-0.11800000000000001,3.1052428246,0.053,-0.008,0.0536003731,3.05,-0.11,3.0519829619
2021-01-24 05:00:00,3.093,-0.12150000000000001,3.0953854768,0.053,-0.0115,0.0542332924,3.04,-0.11,3.0419894806,3.063,-0.12150000000000001,3.0654088227,0.053,-0.0115,0.0542332924,3.01,-0.11,3.0120092961
2021-01-24 05:30:00,3.093,-0.117,3.095212109,0.053,-0.007,0.0534602656,3.04,-0.11,3.0419894806,3.063,-0.117,3.0652337594,0.053,-0.007,0.0534602656,3.01,-0.11,3.0120092961
2021-01-24 06:00:00,3.143,-0.121,3.1453282818,0.053,-0.011,0.0541294744,3.09,-0.11,3.0919573089,3.103,-0.121,3.1053582724,0.053,-0.011,0.0541294744,3.05,-0.11,3.0519829619
2021-01-24 06:30:00,3.3225,-0.0645,3.3231260133,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,3.27,-0.06,3.2705504124,3.2725,-0.0645,3.2731355762,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,3.22,-0.06,3.2205589577
2021-01-24 07:00:00,3.4825,-0.066,3.4831253566,0.052500000000000005,-0.006,0.0528417449,3.43,-0.06,3.4305247412,3.4425,-0.066,3.4431326216,0.052500000000000005,-0.006,0.0528417449,3.39,-0.06,3.3905309319
2021-01-24 07:30:00,3.572,-0.0315,3.5721388901,0.052000000000000005,-0.0015,0.0520216301,3.52,-0.03,3.5201278386,3.532,-0.0315,3.5321404629,0.052000000000000005,-0.0015,0.0520216301,3.48,-0.03,3.4801293079
2021-01-24 08:00:00,3.572,-0.051500000000000004,3.5723712363,0.052000000000000005,-0.0015,0.0520216301,3.52,-0.05,3.5203550957000003,3.532,-0.051500000000000004,3.5323754401,0.052000000000000005,-0.0015,0.0520216301,3.48,-0.05,3.4803591769
2021-01-24 08:30:00,3.792,-0.0115,3.7920174380000002,0.052000000000000005,-0.0015,0.0520216301,3.74,-0.01,3.740013369,3.752,-0.0115,3.7520176239,0.052000000000000005,-0.0015,0.0520216301,3.7,-0.01,3.7000135135
2021-01-24 09:00:00,4.022,-0.01,4.0220124316,0.052000000000000005,0.0,0.052000000000000005,3.9699999999999998,-0.01,3.9700125944,3.982,-0.01,3.9820125565,0.052000000000000005,0.0,0.052000000000000005,3.93,-0.01,3.9300127226
2021-01-24 09:30:00,4.242,0.018000000000000002,4.2420381894,0.052000000000000005,-0.002,0.0520384473,4.19,0.02,4.1900477324,4.192,0.018000000000000002,4.1920386449,0.052000000000000005,-0.002,0.0520384473,4.14,0.02,4.1400483089
2021-01-24 10:00:00,4.4325,0.075,4.4331344724,0.052500000000000005,-0.005,0.0527375578,4.38,0.08,4.3807305327,4.3925,0.075,4.3931402493,0.052500000000000005,-0.005,0.0527375578,4.34,0.08,4.3407372646
2021-01-24 10:30:00,5.1025,0.6265000000000001,5.1408178824,0.052500000000000005,-0.0035,0.0526165373,5.05,0.63,5.0891453113,5.1525,0.6265000000000001,5.1904487764,0.052500000000000005,-0.0035,0.0526165373,5.1,0.63,5.1387644429
2021-01-24 11:00:00,5.2325,0.224,5.2372924541,0.052500000000000005,-0.006,0.0528417449,5.18,0.23,5.1851036634,5.1825,0.224,5.1873386481,0.052500000000000005,-0.006,0.0528417449,5.13,0.23,5.135153357
2021-01-24 11:30:00,5.313,0.271,5.3199069541,0.053,-0.009000000000000001,0.0537587202,5.26,0.28,5.2674471995,5.253,0.271,5.2599857414,0.053,-0.009000000000000001,0.0537587202,5.2,0.28,5.2075330052
2021-01-24 12:00:00,5.452,0.2575,5.4580775233,0.052000000000000005,-0.0025,0.052060061500000004,5.4,0.26,5.4062556358,5.402,0.2575,5.4081337123,0.052000000000000005,-0.0025,0.052060061500000004,5.35,0.26,5.3563140311
2021-01-24 12:30:00,5.5425,0.2525,5.5482485975,0.052500000000000005,-0.007500000000000001,0.0530330086,5.49,0.26,5.4961532002,5.4925,0.2525,5.4983008739,0.052500000000000005,-0.007500000000000001,0.0530330086,5.44,0.26,5.4462096912
2021-01-24 13:00:00,5.542,0.2165,5.5462272086999995,0.052000000000000005,-0.0035,0.052117655400000004,5.49,0.22,5.4944062464,5.472,0.2165,5.4762812428,0.052000000000000005,-0.0035,0.052117655400000004,5.42,0.22,5.4244631071
2021-01-24 13:30:00,5.5125,0.21050000000000002,5.5165176062,0.052500000000000005,-0.0095,0.0533526007,5.46,0.22,5.4644304369,5.4725,0.21050000000000002,5.4765469504,0.052500000000000005,-0.0095,0.0533526007,5.42,0.22,5.4244631071
2021-01-24 14:00:00,5.252,0.165,5.2545912305,0.052000000000000005,-0.005,0.0522398315,5.2,0.17,5.2027781041,5.202,0.165,5.2046161242,0.052000000000000005,-0.005,0.0522398315,5.15,0.17,5.1528050613
2021-01-24 14:30:00,5.1935,0.1555,5.1958274125,0.053500000000000006,-0.0145,0.0554301362,5.14,0.17,5.1428105157,5.1335,0.1555,5.1358546027,0.053500000000000006,-0.0145,0.0554301362,5.08,0.17,5.0828436923
2021-01-24 15:00:00,5.193,0.162,5.1955262486,0.053,-0.008,0.0536003731,5.14,0.17,5.1428105157,5.133,0.162,5.1355557635,0.053,-0.008,0.0536003731,5.08,0.17,5.0828436923
2021-01-24 15:30:00,5.1935,0.1585,5.1959180613000004,0.053500000000000006,-0.0115,0.054722024800000005,5.14,0.17,5.1428105157,5.1335,0.1585,5.1359463101,0.053500000000000006,-0.0115,0.054722024800000005,5.08,0.17,5.0828436923
2021-01-24 16:00:00,5.2335,0.109,5.2346349682,0.053500000000000006,-0.011,0.0546191358,5.18,0.12,5.181389775,5.1835,0.109,5.1846459137,0.053500000000000006,-0.011,0.0546191358,5.13,0.12,5.1314033168
2021-01-24 16:30:00,5.423,0.14200000000000002,5.4248588,0.053,-0.008,0.0536003731,5.37,0.15,5.3720945636,5.373,0.14200000000000002,5.3748760916,0.053,-0.008,0.0536003731,5.32,0.15,5.3221142415
2021-01-24 17:00:00,5.513,0.14200000000000002,5.5148284651,0.053,-0.008,0.0536003731,5.46,0.15,5.4620600509,5.453,0.14200000000000002,5.4548485772,0.053,-0.008,0.0536003731,5.4,0.15,5.4020829316
2021-01-24 17:30:00,5.4825,0.0825,5.4831206899,0.052500000000000005,-0.007500000000000001,0.0530330086,5.43,0.09,5.4307458051,5.4325,0.0825,5.433126402,0.052500000000000005,-0.007500000000000001,0.0530330086,5.38,0.09,5.3807527354
2021-01-24 18:00:00,5.552,0.0855,5.5526583047999996,0.052000000000000005,-0.0045000000000000005,0.0521943484,5.5,0.09,5.5007363143,5.492,0.0855,5.4926654959,0.052000000000000005,-0.0045000000000000005,0.0521943484,5.44,0.09,5.4407444344
2021-01-24 18:30:00,5.4125,0.022,5.4125447111,0.052500000000000005,-0.008,0.053106026,5.36,0.03,5.3600839546,5.3625,0.022,5.362545128,0.052500000000000005,-0.008,0.053106026,5.31,0.03,5.3100847451
2021-01-24 19:00:00,5.133,0.021,5.1330429572,0.053,-0.009000000000000001,0.0537587202,5.08,0.03,5.0800885819,5.073,0.021,5.0730434652,0.053,-0.009000000000000001,0.0537587202,5.02,0.03,5.0200896406
2021-01-24 19:30:00,4.8825,0.254,4.8891023972,0.052500000000000005,-0.006,0.0528417449,4.83,0.26,4.8369928675,4.8925,0.254,4.8990889204,0.052500000000000005,-0.006,0.0528417449,4.84,0.26,4.8469784402
2021-01-24 20:00:00,4.513,0.6795,4.563867795,0.053,-0.0105,0.0540300842,4.46,0.6900000000000001,4.5130588297,4.623,0.6795,4.6726704624,0.053,-0.0105,0.0540300842,4.57,0.6900000000000001,4.6217961876
2021-01-24 20:30:00,4.3025,0.68,4.3559047568,0.052500000000000005,-0.01,0.0534438958,4.25,0.6900000000000001,4.3056474542,4.4025,0.68,4.454706079,0.052500000000000005,-0.01,0.0534438958,4.35,0.6900000000000001,4.4043841794
2021-01-24 21:00:00,4.1725,0.686,4.2285165543,0.052500000000000005,-0.004,0.0526521604,4.12,0.6900000000000001,4.1773795614,4.2825,0.686,4.3370960619,0.052500000000000005,-0.004,0.0526521604,4.23,0.6900000000000001,4.2859071385
2021-01-24 21:30:00,4.0125,0.683,4.0702143985,0.052500000000000005,-0.007,0.0529646108,3.96,0.6900000000000001,4.0196641651,4.1025,0.683,4.1589656466000005,0.052500000000000005,-0.007,0.0529646108,4.05,0.6900000000000001,4.108357336
2021-01-24 22:00:00,3.783,0.659,3.839970052,0.053,-0.011,0.0541294744,3.73,0.67,3.7896965578,3.873,0.659,3.9286651677,0.053,-0.011,0.0541294744,3.8200000000000003,0.67,3.8783114883
2021-01-24 22:30:00,3.622,0.5875,3.669337849,0.052000000000000005,-0.0025,0.052060061500000004,3.5700000000000003,0.59,3.6184250718,3.7119999999999997,0.5875,3.7582043917,0.052000000000000005,-0.0025,0.052060061500000004,3.66,0.59,3.7072496544
2021-01-24 23:00:00,3.3725,-0.116,3.3744943695,0.052500000000000005,-0.006,0.0528417449,3.32,-0.11,3.3218217893,3.3425000000000002,-0.116,3.3445122589,0.052500000000000005,-0.006,0.0528417449,3.29,-0.11,3.2918383921
2021-01-24 23:30:00,3.4825,-0.025500000000000002,3.4825933584,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.43,-0.02,3.4300583085,3.4425,-0.025500000000000002,3.4425944431,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.39,-0.02,3.3900589965
2021-01-25 00:00:00,3.4825,-0.006,3.4825051687,0.052500000000000005,-0.006,0.0528417449,3.43,0.0,3.43,3.4425,-0.006,3.4425052288,0.052500000000000005,-0.006,0.0528417449,3.39,0.0,3.39
2021-01-25 00:30:00,3.6125,-0.006,3.6125049827,0.052500000000000005,-0.006,0.0528417449,3.56,0.0,3.56,3.5825,-0.006,3.5825050244,0.052500000000000005,-0.006,0.0528417449,3.5300000000000002,0.0,3.5300000000000002
2021-01-25 01:00:00,3.9525,-0.006500000000000001,3.9525053447,0.052500000000000005,-0.006500000000000001,0.0529008507,3.9,0.0,3.9,3.9225000000000003,-0.006500000000000001,3.9225053856,0.052500000000000005,-0.006500000000000001,0.0529008507,3.87,0.0,3.87
2021-01-25 01:30:00,4.023,-0.01,4.0230124285,0.053,-0.01,0.0539351462,3.9699999999999998,0.0,3.9699999999999998,3.973,-0.01,3.9730125849,0.053,-0.01,0.0539351462,3.92,0.0,3.92
2021-01-25 02:00:00,3.9635,-0.0095,3.9635113851,0.053500000000000006,-0.0095,0.0543369119,3.91,0.0,3.91,3.9235,-0.0095,3.9235115012,0.053500000000000006,-0.0095,0.0543369119,3.87,0.0,3.87
2021-01-25 02:30:00,3.9125,-0.006500000000000001,3.9125053994,0.052500000000000005,-0.006500000000000001,0.0529008507,3.86,0.0,3.86,3.8825000000000003,-0.006500000000000001,3.8825054411,0.052500000000000005,-0.006500000000000001,0.0529008507,3.83,0.0,3.83
2021-01-25 03:00:00,3.872,-0.0055000000000000005,3.8720039062,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.8200000000000003,0.0,3.8200000000000003,3.832,-0.0055000000000000005,3.832003947,0.052000000000000005,-0.0055000000000000005,0.0522900564,3.7800000000000002,0.0,3.7800000000000002
2021-01-25 03:30:00,3.802,-0.006,3.8020047343,0.052000000000000005,-0.006,0.0523450093,3.75,0.0,3.75,3.7720000000000002,-0.006,3.772004772,0.052000000000000005,-0.006,0.0523450093,3.7199999999999998,0.0,3.7199999999999998
2021-01-25 04:00:00,3.751,-0.007,3.7510065316,0.051000000000000004,-0.007,0.0514781507,3.7,0.0,3.7,3.711,-0.007,3.7110066020000003,0.051000000000000004,-0.007,0.0514781507,3.66,0.0,3.66
2021-01-25 04:30:00,3.7915,0.021500000000000002,3.7915609582,0.051500000000000004,-0.0085,0.0521967432,3.74,0.03,3.7401203189,3.7415000000000003,0.021500000000000002,3.7415617728,0.051500000000000004,-0.0085,0.0521967432,3.69,0.03,3.6901219492
2021-01-25 05:00:00,3.8515,0.0275,3.8515981748,0.051500000000000004,-0.0025,0.0515606439,3.8,0.03,3.8001184192,3.8115,0.0275,3.8115992051000003,0.051500000000000004,-0.0025,0.0515606439,3.76,0.03,3.7601196788999998
2021-01-25 05:30:00,3.8815,0.318,3.8945046219,0.051500000000000004,-0.002,0.0515388203,3.83,0.32,3.8433448974,3.8915,0.318,3.9044713150000003,0.051500000000000004,-0.002,0.0515388203,3.84,0.32,3.8533102652
2021-01-25 06:00:00,3.9715,0.81,4.05325946,0.051500000000000004,0.0,0.051500000000000004,3.92,0.81,4.0028115119,4.0715,0.81,4.1512904319,0.051500000000000004,0.0,0.051500000000000004,4.02,0.81,4.1007926063
2021-01-25 06:30:00,4.3895,0.19,4.3936101614,0.0495,0.0,0.0495,4.34,0.19,4.3441569953,4.3495,0.19,4.3536479244,0.0495,0.0,0.0495,4.3,0.19,4.3041956275
2021-01-25 07:00:00,4.7415,0.26,4.7486231952,0.051500000000000004,0.0,0.051500000000000004,4.69,0.26,4.6972012944,4.7015,0.26,4.7086837067000005,0.051500000000000004,0.0,0.051500000000000004,4.65,0.26,4.6572631448
2021-01-25 07:30:00,5.0915,0.31,5.1009285674000004,0.051500000000000004,0.0,0.051500000000000004,5.04,0.31,5.0495247301,5.0415,0.31,5.0510219016,0.051500000000000004,0.0,0.051500000000000004,4.99,0.31,4.9996199856
2021-01-25 08:00:00,5.2815,0.31,5.2905899718,0.051500000000000004,0.0,0.051500000000000004,5.23,0.31,5.239179325,5.2315,0.31,5.2406766977,0.051500000000000004,0.0,0.051500000000000004,5.18,0.31,5.1892677711
2021-01-25 08:30:00,5.6815,0.36,5.6928940136,0.051500000000000004,0.0,0.051500000000000004,5.63,0.36,5.641498028,5.6315,0.36,5.6429949716,0.051500000000000004,0.0,0.051500000000000004,5.58,0.36,5.5916008441
2021-01-25 09:00:00,5.8615,0.44,5.8779913448,0.051500000000000004,0.0,0.051500000000000004,5.8100000000000005,0.44,5.826637109,5.8115,0.44,5.8281328271,0.051500000000000004,0.0,0.051500000000000004,5.76,0.44,5.7767811106
2021-01-25 09:30:00,6.0515,0.47000000000000003,6.0697242318,0.051500000000000004,0.0,0.051500000000000004,6.0,0.47000000000000003,6.0183801807,6.0015,0.47000000000000003,6.0198756009,0.051500000000000004,0.0,0.051500000000000004,5.95,0.47000000000000003,5.9685341584
2021-01-25 10:00:00,6.083,0.5515,6.1079490216,0.053,0.0015,0.0530212222,6.03,0.55,6.0550309661,6.033,0.5515,6.0581549378,0.053,0.0015,0.0530212222,5.98,0.55,6.0052393791
2021-01-25 10:30:00,6.0705,0.5525,6.0955907425,0.060500000000000005,0.0025,0.0605516309,6.01,0.55,6.0351139177,6.0205,0.5525,6.0457982517,0.060500000000000005,0.0025,0.0605516309,5.96,0.55,5.9853237172
2021-01-25 11:00:00,5.9915,0.552,6.0168742924,0.061500000000000006,0.002,0.0615325117,5.93,0.55,5.9554512843000005,5.9315,0.552,5.9571298668,0.061500000000000006,0.002,0.0615325117,5.87,0.55,5.895710305
2021-01-25 11:30:00,5.7905,0.5105000000000001,5.8129597023,0.07050000000000001,0.0005,0.070501773,5.72,0.51,5.7426910068,5.7405,0.5105000000000001,5.7631545615,0.07050000000000001,0.0005,0.070501773,5.67,0.51,5.6928903028
2021-01-25 12:00:00,5.6745,0.51,5.6973722232,0.0745,0.0,0.0745,5.6,0.51,5.6231752596,5.6145,0.51,5.6376156529,0.0745,0.0,0.0745,5.54,0.51,5.563425204
2021-01-25 12:30:00,5.7065,0.48,5.7266519232,0.0765,0.0,0.0765,5.63,0.48,5.6504247628,5.6465,0.48,5.6668652931,0.0765,0.0,0.0765,5.57,0.48,5.5906439701
2021-01-25 13:00:00,5.5475,0.41650000000000004,5.5631132022,0.0775,-0.0035,0.077578992,5.47,0.42,5.4861006188,5.4975,0.41650000000000004,5.5132548009,0.0775,-0.0035,0.077578992,5.42,0.42,5.4362487066
2021-01-25 13:30:00,5.3665,0.42050000000000004,5.3829492381,0.0765,0.0005,0.076501634,5.29,0.42,5.3066467755,5.3065,0.42050000000000004,5.3231346498,0.0765,0.0005,0.076501634,5.23,0.42,5.2468371425
2021-01-25 14:00:00,5.232,0.47100000000000003,5.2531576218,0.07200000000000001,0.001,0.0720069441,5.16,0.47000000000000003,5.1813608251,5.182,0.47100000000000003,5.2033609331,0.07200000000000001,0.001,0.0720069441,5.11,0.47000000000000003,5.1315689609
2021-01-25 14:30:00,5.2075,0.46950000000000003,5.2286218548,0.0675,-0.0005,0.0675018518,5.14,0.47000000000000003,5.1614435965,5.1475,0.46950000000000003,5.1688670422,0.0675,-0.0005,0.0675018518,5.08,0.47000000000000003,5.1016957965
2021-01-25 15:00:00,5.3275,0.46900000000000003,5.34810408,0.0575,-0.001,0.057508695000000006,5.27,0.47000000000000003,5.2909167448,5.2775,0.46900000000000003,5.2982985241,0.0575,-0.001,0.057508695000000006,5.22,0.47000000000000003,5.2411162933
2021-01-25 15:30:00,5.424,0.40800000000000003,5.4393234873,0.054,-0.002,0.0540370243,5.37,0.41000000000000003,5.3856290255,5.374,0.40800000000000003,5.3894656507,0.054,-0.002,0.0540370243,5.32,0.41000000000000003,5.3357754825
2021-01-25 16:00:00,5.022,0.3085,5.0314666102,0.052000000000000005,-0.0015,0.0520216301,4.97,0.31,4.9796586228,4.9719999999999995,0.3085,4.9815616276,0.052000000000000005,-0.0015,0.0520216301,4.92,0.31,4.9297565863
2021-01-25 16:30:00,5.072,0.28550000000000003,5.0800289615,0.052000000000000005,-0.0045000000000000005,0.0521943484,5.02,0.29,5.0283695171,5.022,0.28550000000000003,5.0301087712,0.052000000000000005,-0.0045000000000000005,0.0521943484,4.97,0.29,4.9784535752
2021-01-25 17:00:00,5.2515,0.2485,5.2573761992,0.051500000000000004,-0.0015,0.05152184,5.2,0.25,5.2060061468,5.2015,0.2485,5.2074326208,0.051500000000000004,-0.0015,0.05152184,5.15,0.25,5.1560643906
2021-01-25 17:30:00,5.5015,0.14750000000000002,5.5034769464,0.051500000000000004,-0.0025,0.0515606439,5.45,0.15,5.4520638294,5.4515,0.14750000000000002,5.453495072,0.051500000000000004,-0.0025,0.0515606439,5.4,0.15,5.4020829316
2021-01-25 18:00:00,5.6415,0.1095,5.6425625827,0.051500000000000004,-0.0005,0.051502427100000005,5.59,0.11,5.5910821851,5.5915,0.1095,5.5925720827,0.051500000000000004,-0.0005,0.051502427100000005,5.54,0.11,5.5410919501
2021-01-25 18:30:00,5.611,0.08,5.6115702793,0.051000000000000004,0.0,0.051000000000000004,5.5600000000000005,0.08,5.5605755098,5.561,0.08,5.5615754063,0.051000000000000004,0.0,0.051000000000000004,5.51,0.08,5.5105807316
2021-01-25 19:00:00,5.4715,0.075,5.4720140031,0.051500000000000004,-0.005,0.051742149200000004,5.42,0.08,5.4205903738,5.4115,0.075,5.4120197016,0.051500000000000004,-0.005,0.051742149200000004,5.36,0.08,5.3605969817
2021-01-25 19:30:00,5.281,0.028,5.2810742278,0.051000000000000004,-0.002,0.0510392006,5.23,0.03,5.2300860414,5.231,0.028,5.2310749373,0.051000000000000004,-0.002,0.0510392006,5.18,0.03,5.1800868719
2021-01-25 20:00:00,4.981,0.029500000000000002,4.9810873562,0.051000000000000004,-0.0005,0.0510024509,4.93,0.03,4.930091277,4.931,0.029500000000000002,4.931088242,0.051000000000000004,-0.0005,0.0510024509,4.88,0.03,4.8800922122
2021-01-25 20:30:00,4.7115,0.025,4.7115663266,0.051500000000000004,-0.005,0.051742149200000004,4.66,0.03,4.6600965655,4.6615,0.025,4.661567038,0.051500000000000004,-0.005,0.051742149200000004,4.61,0.03,4.6100976128
2021-01-25 21:00:00,4.481,0.20950000000000002,4.4858946989,0.051000000000000004,-0.0005,0.0510024509,4.43,0.21,4.4349746335,4.481,0.20950000000000002,4.4858946989,0.051000000000000004,-0.0005,0.0510024509,4.43,0.21,4.4349746335
2021-01-25 21:30:00,4.1715,0.6935,4.2287533033,0.051500000000000004,-0.006500000000000001,0.0519085735,4.12,0.7000000000000001,4.1790429526,4.2815,0.6935,4.3373015228,0.051500000000000004,-0.006500000000000001,0.0519085735,4.23,0.7000000000000001,4.2875284256
2021-01-25 22:00:00,3.9619999999999997,0.47050000000000003,3.9898388752000002,0.052000000000000005,-0.0095,0.0528606659,3.91,0.48,3.9393527387000002,4.022,0.47050000000000003,4.04942641,0.052000000000000005,-0.0095,0.0528606659,3.9699999999999998,0.48,3.9989123521
2021-01-25 22:30:00,3.7915,-0.116,3.7932740805,0.051500000000000004,-0.006,0.0518483365,3.74,-0.11,3.7416172974,3.7515,-0.116,3.7532929875,0.051500000000000004,-0.006,0.0518483365,3.7,-0.11,3.701634774
2021-01-25 23:00:00,3.5025,-0.0815,3.5034480872,0.052500000000000005,-0.0115,0.0537447672,3.45,-0.07,3.4507100719,3.4625,-0.0815,3.4634590369,0.052500000000000005,-0.0115,0.0537447672,3.41,-0.07,3.4107183994
2021-01-25 23:30:00,3.2115,-0.0765,3.2124110104,0.051500000000000004,-0.006500000000000001,0.0519085735,3.16,-0.07,3.1607752214,3.1815,-0.0765,3.1824195984,0.051500000000000004,-0.006500000000000001,0.0519085735,3.13,-0.07,3.1307826498
2021-01-26 00:00:00,3.042,-0.12050000000000001,3.0443856934,0.052000000000000005,-0.0105,0.0530495052,2.99,-0.11,2.9920227272,3.002,-0.12050000000000001,3.004417456,0.052000000000000005,-0.0105,0.0530495052,2.95,-0.11,2.9520501351
2021-01-26 00:30:00,3.212,-0.1165,3.2141120469,0.052000000000000005,-0.006500000000000001,0.0524046754,3.16,-0.11,3.1619139773000002,3.172,-0.1165,3.1741386627,0.052000000000000005,-0.006500000000000001,0.0524046754,3.12,-0.11,3.1219385004
2021-01-26 01:00:00,4.112,0.0105,4.1120134059,0.052000000000000005,-0.0095,0.0528606659,4.06,0.02,4.0600492608,4.072,0.0105,4.0720135376,0.052000000000000005,-0.0095,0.0528606659,4.02,0.02,4.0200497509
2021-01-26 01:30:00,4.1315,0.0135,4.1315220561,0.051500000000000004,-0.006500000000000001,0.0519085735,4.08,0.02,4.0800490193,4.0915,0.0135,4.0915222717,0.051500000000000004,-0.006500000000000001,0.0519085735,4.04,0.02,4.0400495046
2021-01-26 02:00:00,4.0215,0.0135,4.0215226594,0.051500000000000004,-0.006500000000000001,0.0519085735,3.9699999999999998,0.02,3.9700503775,3.9915000000000003,0.0135,3.9915228297,0.051500000000000004,-0.006500000000000001,0.0519085735,3.94,0.02,3.9400507611
2021-01-26 02:30:00,3.9715,0.0155,3.9715302466,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,3.92,0.02,3.9200510201,3.9415,0.0155,3.9415304769,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,3.89,0.02,3.8900514135
2021-01-26 03:00:00,3.942,0.012,3.9420182648,0.052000000000000005,-0.008,0.052611785800000005,3.89,0.02,3.8900514135,3.902,0.012,3.902018452,0.052000000000000005,-0.008,0.052611785800000005,3.85,0.02,3.8500519477
2021-01-26 03:30:00,3.891,0.0155,3.8910308724,0.051000000000000004,-0.0045000000000000005,0.0511981445,3.84,0.02,3.840052083,3.851,0.0155,3.8510311931,0.051000000000000004,-0.0045000000000000005,0.0511981445,3.8,0.02,3.8000526312
2021-01-26 04:00:00,3.782,0.013000000000000001,3.7820223426,0.052000000000000005,-0.007,0.0524690385,3.73,0.02,3.7300536189,3.742,0.013000000000000001,3.7420225814,0.052000000000000005,-0.007,0.0524690385,3.69,0.02,3.6900542001
2021-01-26 04:30:00,3.7815000000000003,0.015,3.78152975,0.051500000000000004,-0.005,0.051742149200000004,3.73,0.02,3.7300536189,3.7215,0.015,3.7215302296,0.051500000000000004,-0.005,0.051742149200000004,3.67,0.02,3.6700544955
2021-01-26 05:00:00,3.7615,0.0155,3.7615319353,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,3.71,0.02,3.710053908,3.7215,0.0155,3.7215322785,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,3.67,0.02,3.6700544955
2021-01-26 05:30:00,3.841,0.067,3.8415843086,0.051000000000000004,-0.003,0.0510881591,3.79,0.07,3.7906463829,3.791,0.067,3.7915920139,0.051000000000000004,-0.003,0.0510881591,3.74,0.07,3.7406550229
2021-01-26 06:00:00,3.9915000000000003,0.0655,3.9920373871,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,3.94,0.07,3.9406217783,3.9515000000000002,0.0655,3.9520428262,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,3.9,0.07,3.9006281545
2021-01-26 06:30:00,4.322,0.232,4.3282222679,0.052000000000000005,-0.008,0.052611785800000005,4.27,0.24,4.2767394122,4.302,0.232,4.3082511533,0.052000000000000005,-0.008,0.052611785800000005,4.25,0.24,4.2567710768
2021-01-26 07:00:00,4.6815,0.23550000000000001,4.6874195993,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,4.63,0.24,4.6362161296,4.6315,0.23550000000000001,4.6374834232,0.051500000000000004,-0.0045000000000000005,0.051696228100000005,4.58,0.24,4.5862838988
2021-01-26 07:30:00,5.062,0.393,5.0772328093,0.052000000000000005,-0.007,0.0524690385,5.01,0.4,5.0259426976,5.022,0.393,5.0373537696,0.052000000000000005,-0.007,0.0524690385,4.97,0.4,4.9860705972
2021-01-26 08:00:00,5.321,0.46,5.3408464685,0.051000000000000004,0.0,0.051000000000000004,5.27,0.46,5.290037807,5.271,0.46,5.2910340199,0.051000000000000004,0.0,0.051000000000000004,5.22,0.46,5.2402290026
