Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-26 08:30:00,5.591,0.51,5.6142124114000005,0.051000000000000004,0.0,0.051000000000000004,5.54,0.51,5.563425204,5.541,0.51,5.5644209941,0.051000000000000004,0.0,0.051000000000000004,5.49,0.51,5.5136376377000005
2021-01-26 09:00:00,5.771,0.54,5.7962091922,0.051000000000000004,0.0,0.051000000000000004,5.72,0.54,5.7454329689,5.721,0.54,5.746428543,0.051000000000000004,0.0,0.051000000000000004,5.67,0.54,5.6956562396
2021-01-26 09:30:00,5.771,0.48,5.7909274732,0.051000000000000004,0.0,0.051000000000000004,5.72,0.48,5.7401045287,5.721,0.48,5.7411010268,0.051000000000000004,0.0,0.051000000000000004,5.67,0.48,5.6902811881
2021-01-26 10:00:00,5.881,0.5185000000000001,5.9038126029,0.051000000000000004,-0.0015,0.0510220541,5.83,0.52,5.8531444541,5.831,0.5185000000000001,5.8540074522,0.051000000000000004,-0.0015,0.0510220541,5.78,0.52,5.8033438637
2021-01-26 10:30:00,5.9215,0.547,5.9467109607,0.051500000000000004,-0.003,0.0515873046,5.87,0.55,5.895710305,5.8615,0.547,5.8869679165,0.051500000000000004,-0.003,0.0515873046,5.8100000000000005,0.55,5.8359746401
2021-01-26 11:00:00,5.921,0.547,5.9462130806,0.051000000000000004,-0.003,0.0510881591,5.87,0.55,5.895710305,5.861,0.547,5.8864700798000005,0.051000000000000004,-0.003,0.0510881591,5.8100000000000005,0.55,5.8359746401
2021-01-26 11:30:00,5.991,0.5495,6.0161475422,0.051000000000000004,-0.0005,0.0510024509,5.94,0.55,5.9654086197,5.941,0.5495,5.9663582904,0.051000000000000004,-0.0005,0.0510024509,5.89,0.55,5.9156233822
2021-01-26 12:00:00,5.902,0.509,5.9239079162,0.052000000000000005,-0.001,0.0520096145,5.85,0.51,5.8721886891,5.852,0.509,5.8740943983000005,0.052000000000000005,-0.001,0.0520096145,5.8,0.51,5.8223792388
2021-01-26 12:30:00,5.992,0.51,6.0136647728,0.052000000000000005,0.0,0.052000000000000005,5.94,0.51,5.9618537386,5.932,0.51,5.9538831026,0.052000000000000005,0.0,0.052000000000000005,5.88,0.51,5.902075906
2021-01-26 13:00:00,6.1215,0.51,6.1427080551,0.051500000000000004,0.0,0.051500000000000004,6.07,0.51,6.0913873625,6.0615,0.51,6.0829172483,0.051500000000000004,0.0,0.051500000000000004,6.01,0.51,6.0316001194
2021-01-26 13:30:00,6.1215,0.51,6.1427080551,0.051500000000000004,0.0,0.051500000000000004,6.07,0.51,6.0913873625,6.0615,0.51,6.0829172483,0.051500000000000004,0.0,0.051500000000000004,6.01,0.51,6.0316001194
2021-01-26 14:00:00,5.9415,0.489,5.961588987,0.051500000000000004,-0.001,0.0515097078,5.89,0.49,5.9103468595,5.8915,0.489,5.9117588965,0.051500000000000004,-0.001,0.0515097078,5.84,0.49,5.8605204547
2021-01-26 14:30:00,5.811,0.49050000000000005,5.8316645351,0.051000000000000004,0.0005,0.0510024509,5.76,0.49,5.7808044423,5.751,0.49050000000000005,5.7718793516,0.051000000000000004,0.0005,0.0510024509,5.7,0.49,5.7210226359
2021-01-26 15:00:00,5.811,0.49,5.8316225015,0.051000000000000004,0.0,0.051000000000000004,5.76,0.49,5.7808044423,5.751,0.49,5.7718368827,0.051000000000000004,0.0,0.051000000000000004,5.7,0.49,5.7210226359
2021-01-26 15:30:00,5.291,0.31,5.3000736787000005,0.051000000000000004,0.0,0.051000000000000004,5.24,0.31,5.2491618379,5.231,0.31,5.2401775733000004,0.051000000000000004,0.0,0.051000000000000004,5.18,0.31,5.1892677711
2021-01-26 16:00:00,5.231,0.28,5.238488427,0.051000000000000004,0.0,0.051000000000000004,5.18,0.28,5.1875620478,5.181,0.28,5.1885605904,0.051000000000000004,0.0,0.051000000000000004,5.13,0.28,5.137635643
2021-01-26 16:30:00,5.231,0.28,5.238488427,0.051000000000000004,0.0,0.051000000000000004,5.18,0.28,5.1875620478,5.181,0.28,5.1885605904,0.051000000000000004,0.0,0.051000000000000004,5.13,0.28,5.137635643
2021-01-26 17:00:00,5.411,0.19,5.4143347698,0.051000000000000004,0.0,0.051000000000000004,5.36,0.19,5.3633664801,5.361,0.19,5.3643658525,0.051000000000000004,0.0,0.051000000000000004,5.31,0.19,5.3133981594
2021-01-26 17:30:00,5.501,0.09,5.5017361805,0.051000000000000004,0.0,0.051000000000000004,5.45,0.09,5.4507430686,5.441,0.09,5.4417442976,0.051000000000000004,0.0,0.051000000000000004,5.39,0.09,5.3907513391
2021-01-26 18:00:00,5.521,0.09,5.521733514,0.051000000000000004,0.0,0.051000000000000004,5.47,0.09,5.4707403521,5.471,0.09,5.4717402168,0.051000000000000004,0.0,0.051000000000000004,5.42,0.09,5.420747181
2021-01-26 18:30:00,5.451,0.07,5.4514494403,0.051000000000000004,0.0,0.051000000000000004,5.4,0.07,5.4004536846,5.401,0.07,5.4014536007,0.051000000000000004,0.0,0.051000000000000004,5.35,0.07,5.3504579243
2021-01-26 19:00:00,5.291,0.04,5.291151198,0.051000000000000004,0.0,0.051000000000000004,5.24,0.04,5.2401526695,5.231,0.04,5.2311529322,0.051000000000000004,0.0,0.051000000000000004,5.18,0.04,5.1801544379
2021-01-26 19:30:00,4.991,0.02,4.9910400720000005,0.051000000000000004,0.0,0.051000000000000004,4.94,0.02,4.9400404857,4.941,0.02,4.9410404775,0.051000000000000004,0.0,0.051000000000000004,4.89,0.02,4.8900408996
2021-01-26 20:00:00,4.751,0.02,4.7510420962,0.051000000000000004,0.0,0.051000000000000004,4.7,0.02,4.700042553,4.7010000000000005,0.02,4.7010425439,0.051000000000000004,0.0,0.051000000000000004,4.65,0.02,4.6500430106
2021-01-26 20:30:00,4.461,-0.0315,4.4611112125,0.051000000000000004,-0.0015,0.0510220541,4.41,-0.03,4.4101020396,4.421,-0.0315,4.4211122187,0.051000000000000004,-0.0015,0.0510220541,4.37,-0.03,4.3701029736
2021-01-26 21:00:00,4.241,-0.06,4.241424407,0.051000000000000004,0.0,0.051000000000000004,4.19,-0.06,4.1904295723,4.191,-0.06,4.1914294698,0.051000000000000004,0.0,0.051000000000000004,4.14,-0.06,4.1404347598
2021-01-26 21:30:00,4.021,-0.0815,4.0218258602,0.051000000000000004,-0.0015,0.0510220541,3.9699999999999998,-0.08,3.9708059635,3.971,-0.0815,3.9718362567,0.051000000000000004,-0.0015,0.0510220541,3.92,-0.08,3.9208162415
2021-01-26 22:00:00,3.731,-0.0805,3.7318683324,0.051000000000000004,-0.0005,0.0510024509,3.68,-0.08,3.6808694625,3.701,-0.0805,3.7018753693,0.051000000000000004,-0.0005,0.0510024509,3.65,-0.08,3.6508766071
2021-01-26 22:30:00,3.491,-0.12250000000000001,3.4931486155,0.051000000000000004,-0.0025,0.051061237700000005,3.44,-0.12,3.4420923869,3.441,-0.12250000000000001,3.4431798167,0.051000000000000004,-0.0025,0.051061237700000005,3.39,-0.12,3.3921232289
2021-01-26 23:00:00,3.251,-0.12,3.2532139493,0.051000000000000004,0.0,0.051000000000000004,3.2,-0.12,3.2022492095,3.201,-0.12,3.2032485074,0.051000000000000004,0.0,0.051000000000000004,3.15,-0.12,3.1522848856
2021-01-26 23:30:00,2.951,-0.121,2.9534796427,0.051000000000000004,-0.001,0.051009803000000006,2.9,-0.12,2.9024816968,2.911,-0.121,2.9135136863,0.051000000000000004,-0.001,0.051009803000000006,2.86,-0.12,2.8625163755000003
2021-01-27 00:00:00,2.791,-0.124,2.7937532103000002,0.051000000000000004,-0.004,0.0511566222,2.74,-0.12,2.7426264784,2.761,-0.124,2.7637830957,0.051000000000000004,-0.004,0.0511566222,2.71,-0.12,2.7126555254999998
2021-01-27 00:30:00,2.951,-0.122,2.9535207804,0.051000000000000004,-0.002,0.0510392006,2.9,-0.12,2.9024816968,2.911,-0.122,2.9135553882,0.051000000000000004,-0.002,0.0510392006,2.86,-0.12,2.8625163755000003
2021-01-27 01:00:00,3.251,-0.123,3.2533259904,0.051000000000000004,-0.003,0.0510881591,3.2,-0.12,3.2022492095,3.211,-0.123,3.2133549446,0.051000000000000004,-0.003,0.0510881591,3.16,-0.12,3.1622776602
2021-01-27 01:30:00,3.251,-0.152,3.2545514284,0.051000000000000004,-0.002,0.0510392006,3.2,-0.15,3.2035136959,3.231,-0.152,3.2345733876000002,0.051000000000000004,-0.002,0.0510392006,3.18,-0.15,3.1835357702
2021-01-27 02:00:00,3.1915,-0.125,3.1939469704,0.051500000000000004,-0.005,0.051742149200000004,3.14,-0.12,3.142292157,3.1515,-0.125,3.153978004,0.051500000000000004,-0.005,0.051742149200000004,3.1,-0.12,3.1023217112
2021-01-27 02:30:00,3.1315,-0.12350000000000001,3.1339343484,0.051500000000000004,-0.0035,0.051618795,3.08,-0.12,3.0823367759,3.1015,-0.12350000000000001,3.1039578766,0.051500000000000004,-0.0035,0.051618795,3.05,-0.12,3.0523597429
2021-01-27 03:00:00,3.6115,0.005,3.6115034612,0.051500000000000004,-0.005,0.051742149200000004,3.56,0.01,3.5600140449,3.5715,0.005,3.5715034999,0.051500000000000004,-0.005,0.051742149200000004,3.52,0.01,3.5200142045
2021-01-27 03:30:00,3.5815,0.007,3.5815068407,0.051500000000000004,-0.003,0.0515873046,3.5300000000000002,0.01,3.5300141643,3.5315,0.007,3.5315069376,0.051500000000000004,-0.003,0.0515873046,3.48,0.01,3.4800143678
2021-01-27 04:00:00,3.5315,0.004,3.5315022653,0.051500000000000004,-0.006,0.0518483365,3.48,0.01,3.4800143678,3.4915000000000003,0.004,3.4915022913,0.051500000000000004,-0.006,0.0518483365,3.44,0.01,3.4400145349
2021-01-27 04:30:00,3.4815,0.007500000000000001,3.4815080784,0.051500000000000004,-0.0025,0.0515606439,3.43,0.01,3.4300145772,3.4415,0.007500000000000001,3.4415081723,0.051500000000000004,-0.0025,0.0515606439,3.39,0.01,3.3900147492
2021-01-27 05:00:00,3.481,0.0085,3.4810103777,0.051000000000000004,-0.0015,0.0510220541,3.43,0.01,3.4300145772,3.441,0.0085,3.4410104984,0.051000000000000004,-0.0015,0.0510220541,3.39,0.01,3.3900147492
2021-01-27 05:30:00,3.6310000000000002,0.0085,3.631009949,0.051000000000000004,-0.0015,0.0510220541,3.58,0.01,3.5800139665,3.581,0.0085,3.581010088,0.051000000000000004,-0.0015,0.0510220541,3.5300000000000002,0.01,3.5300141643
2021-01-27 06:00:00,3.7715,0.0465,3.7717866455999998,0.051500000000000004,-0.0035,0.051618795,3.7199999999999998,0.05,3.7203360063,3.7315,0.0465,3.7317897181,0.051500000000000004,-0.0035,0.051618795,3.68,0.05,3.6803396582
2021-01-27 06:30:00,4.041,0.128,4.0430267127,0.051000000000000004,-0.002,0.0510392006,3.99,0.13,3.9921172327,4.001,0.128,4.0030469645,0.051000000000000004,-0.002,0.0510392006,3.95,0.13,3.9521386615000003
2021-01-27 07:00:00,4.321,0.2175,4.3264705304,0.051000000000000004,-0.0025,0.051061237700000005,4.27,0.22,4.2756636912,4.281,0.2175,4.2865215793,0.051000000000000004,-0.0025,0.051061237700000005,4.23,0.22,4.2357171766
2021-01-27 07:30:00,4.741,0.3885,4.7568911329,0.051000000000000004,-0.0015,0.0510220541,4.69,0.39,4.7061874166,4.7010000000000005,0.3885,4.7170258903,0.051000000000000004,-0.0015,0.0510220541,4.65,0.39,4.6663261781
2021-01-27 08:00:00,4.911,0.418,4.9287569427,0.051000000000000004,-0.002,0.0510392006,4.86,0.42,4.8781143898,4.871,0.418,4.8889022285,0.051000000000000004,-0.002,0.0510392006,4.82,0.42,4.8382641515
2021-01-27 08:30:00,5.211,0.4995,5.2348850274,0.051000000000000004,-0.0005,0.0510024509,5.16,0.5,5.1841682071,5.161,0.4995,5.1851153555,0.051000000000000004,-0.0005,0.0510024509,5.11,0.5,5.1344035681
2021-01-27 09:00:00,5.381,0.47950000000000004,5.4023218388,0.051000000000000004,-0.0005,0.0510024509,5.33,0.48,5.3515698631,5.331,0.47950000000000004,5.3525210182,0.051000000000000004,-0.0005,0.0510024509,5.28,0.48,5.3017732882
2021-01-27 09:30:00,5.481,0.48,5.5019779171,0.051000000000000004,0.0,0.051000000000000004,5.43,0.48,5.4511741854,5.431,0.48,5.4521703018,0.051000000000000004,0.0,0.051000000000000004,5.38,0.48,5.4013701965
2021-01-27 10:00:00,5.481,0.48,5.5019779171,0.051000000000000004,0.0,0.051000000000000004,5.43,0.48,5.4511741854,5.431,0.48,5.4521703018,0.051000000000000004,0.0,0.051000000000000004,5.38,0.48,5.4013701965
2021-01-27 10:30:00,5.482,0.48050000000000004,5.5030177403,0.052000000000000005,0.0005,0.0520024038,5.43,0.48,5.4511741854,5.432,0.48050000000000004,5.4532104535,0.052000000000000005,0.0005,0.0520024038,5.38,0.48,5.4013701965
2021-01-27 11:00:00,5.3745,0.451,5.3933895882,0.0545,0.001,0.0545091735,5.32,0.45,5.3389980333,5.3145,0.451,5.3336020896,0.0545,0.001,0.0545091735,5.26,0.45,5.2792139566
2021-01-27 11:30:00,5.288,0.521,5.3136037677,0.058,0.001,0.058008620000000004,5.23,0.52,5.2557872864,5.238,0.521,5.2638469773,0.058,0.001,0.058008620000000004,5.18,0.52,5.2060349595
2021-01-27 12:00:00,5.25,0.519,5.2755910569,0.06,-0.001,0.0600083328,5.19,0.52,5.215985046,5.2,0.519,5.225835914,0.06,-0.001,0.0600083328,5.14,0.52,5.1662365412
2021-01-27 12:30:00,5.416,0.521,5.4410014703,0.056,0.001,0.056008927900000005,5.36,0.52,5.3851648071,5.356,0.521,5.381280238,0.056,0.001,0.056008927900000005,5.3,0.52,5.3254483379
2021-01-27 13:00:00,5.4935,0.492,5.5154878524,0.053500000000000006,0.002,0.0535373701,5.44,0.49,5.4620234346,5.4335,0.492,5.4557296716,0.053500000000000006,0.002,0.0535373701,5.38,0.49,5.4022680422
2021-01-27 13:30:00,5.4915,0.45,5.509906737,0.051500000000000004,0.0,0.051500000000000004,5.44,0.45,5.4585804015,5.4315,0.45,5.4501093796,0.051500000000000004,0.0,0.051500000000000004,5.38,0.45,5.3987869008
2021-01-27 14:00:00,5.3025,0.4305,5.3199470392,0.052500000000000005,0.0005,0.0525023809,5.25,0.43,5.2675800896,5.2525,0.4305,5.27011257,0.052500000000000005,0.0005,0.0525023809,5.2,0.43,5.2177485566
2021-01-27 14:30:00,5.1915,0.49050000000000005,5.2146200725,0.051500000000000004,0.0005,0.051502427100000005,5.14,0.49,5.1633032063,5.1315,0.49050000000000005,5.1548891841,0.051500000000000004,0.0005,0.051502427100000005,5.08,0.49,5.1035771768
2021-01-27 15:00:00,5.1525,0.4405,5.1712954373,0.052500000000000005,0.0005,0.0525023809,5.1,0.44,5.1189452038,5.1025,0.4405,5.1214789368,0.052500000000000005,0.0005,0.0525023809,5.05,0.44,5.0691320756
2021-01-27 15:30:00,5.1015,0.39,5.1163856628,0.051500000000000004,0.0,0.051500000000000004,5.05,0.39,5.0650370186,5.0515,0.39,5.0665325668,0.051500000000000004,0.0,0.051500000000000004,5.0,0.39,5.0151869357
2021-01-27 16:00:00,5.1715,0.39,5.1861847489,0.051500000000000004,0.0,0.051500000000000004,5.12,0.39,5.1348320323,5.1315,0.39,5.1462988885,0.051500000000000004,0.0,0.051500000000000004,5.08,0.39,5.0949484786
2021-01-27 16:30:00,5.3115,0.31,5.320538718,0.051500000000000004,0.0,0.051500000000000004,5.26,0.31,5.2691270624,5.2615,0.31,5.2706244649,0.051500000000000004,0.0,0.051500000000000004,5.21,0.31,5.2192145003
2021-01-27 17:00:00,5.0215,0.21,5.0258891999,0.051500000000000004,0.0,0.051500000000000004,4.97,0.21,4.9744346412,4.9715,0.21,4.9759333044,0.051500000000000004,0.0,0.051500000000000004,4.92,0.21,4.9244796679
2021-01-27 17:30:00,5.2215,0.14,5.2233765181,0.051500000000000004,0.0,0.051500000000000004,5.17,0.14,5.1718952039,5.1715,0.14,5.1733946544,0.051500000000000004,0.0,0.051500000000000004,5.12,0.14,5.1219137049
2021-01-27 18:00:00,5.2615,0.1,5.2624502135,0.051500000000000004,0.0,0.051500000000000004,5.21,0.1,5.2109596045,5.2115,0.1,5.2124593284,0.051500000000000004,0.0,0.051500000000000004,5.16,0.1,5.1609689013
2021-01-27 18:30:00,5.2615,0.1,5.2624502135,0.051500000000000004,0.0,0.051500000000000004,5.21,0.1,5.2109596045,5.2115,0.1,5.2124593284,0.051500000000000004,0.0,0.051500000000000004,5.16,0.1,5.1609689013
2021-01-27 19:00:00,5.0215,0.1595,5.0240324939,0.051500000000000004,-0.0005,0.051502427100000005,4.97,0.16,4.9725747858,4.9915,0.1595,4.994047707,0.051500000000000004,-0.0005,0.051502427100000005,4.94,0.16,4.9425904139
2021-01-27 19:30:00,4.7715,0.41950000000000004,4.7899052705,0.051500000000000004,-0.0005,0.051502427100000005,4.72,0.42,4.7386495967,4.8015,0.41950000000000004,4.8197907112,0.051500000000000004,-0.0005,0.051502427100000005,4.75,0.42,4.7685322689
2021-01-27 20:00:00,4.4315,0.7595000000000001,4.4961130435,0.051500000000000004,-0.0005,0.051502427100000005,4.38,0.76,4.4454471091,4.5315,0.7595000000000001,4.5947070092,0.051500000000000004,-0.0005,0.051502427100000005,4.48,0.76,4.5440070422000005
2021-01-27 20:30:00,4.2815,0.04,4.2816868463,0.051500000000000004,0.0,0.051500000000000004,4.23,0.04,4.2301891211000004,4.2515,0.04,4.2516881647,0.051500000000000004,0.0,0.051500000000000004,4.2,0.04,4.2001904719
2021-01-27 21:00:00,4.0115,-0.0405,4.0117044383,0.051500000000000004,-0.0005,0.051502427100000005,3.96,-0.04,3.960202015,3.9715,-0.0405,3.9717064972,0.051500000000000004,-0.0005,0.051502427100000005,3.92,-0.04,3.9202040763
2021-01-27 21:30:00,3.8215,-0.04,3.8217093361,0.051500000000000004,0.0,0.051500000000000004,3.77,-0.04,3.7702121956,3.7915,-0.04,3.7917109924,0.051500000000000004,0.0,0.051500000000000004,3.74,-0.04,3.7402138976
2021-01-27 22:00:00,3.5815,0.07,3.5821840056000003,0.051500000000000004,0.0,0.051500000000000004,3.5300000000000002,0.07,3.5306939828,3.5615,0.07,3.562187846,0.051500000000000004,0.0,0.051500000000000004,3.51,0.07,3.5106979363
2021-01-27 22:30:00,3.372,0.6655,3.4370444062,0.052000000000000005,-0.0045000000000000005,0.0521943484,3.32,0.67,3.386930764,3.452,0.6655,3.5155645706,0.052000000000000005,-0.0045000000000000005,0.0521943484,3.4,0.67,3.4653859814
2021-01-27 23:00:00,3.1015,-0.061,3.102099813,0.051500000000000004,-0.001,0.0515097078,3.05,-0.06,3.0505901068,3.0615,-0.061,3.0621076483,0.051500000000000004,-0.001,0.0515097078,3.01,-0.06,3.0105979473
2021-01-27 23:30:00,3.1025,-0.035,3.1026974152,0.052500000000000005,-0.005,0.0527375578,3.05,-0.03,3.0501475374,3.0625,-0.035,3.0626999935,0.052500000000000005,-0.005,0.0527375578,3.01,-0.03,3.0101494979
2021-01-28 00:00:00,3.262,0.039,3.2622331308,0.052000000000000005,-0.001,0.0520096145,3.21,0.04,3.2102492115,3.222,0.039,3.2222360249,0.052000000000000005,-0.001,0.0520096145,3.17,0.04,3.1702523559
2021-01-28 00:30:00,3.4225,0.035,3.4226789581,0.052500000000000005,-0.005,0.0527375578,3.37,0.04,3.3702373804,3.3825,0.035,3.3826810742,0.052500000000000005,-0.005,0.0527375578,3.33,0.04,3.3302402316
2021-01-28 01:00:00,3.742,0.0395,3.7422084722999998,0.052000000000000005,-0.0005,0.0520024038,3.69,0.04,3.6902167958,3.702,0.0395,3.7022107247,0.052000000000000005,-0.0005,0.0520024038,3.65,0.04,3.6502191715
2021-01-28 01:30:00,3.7125,0.038,3.712694473,0.052500000000000005,-0.002,0.0525380814,3.66,0.04,3.6602185727,3.6725,0.038,3.6726965911000002,0.052500000000000005,-0.002,0.0525380814,3.62,0.04,3.6202209877
2021-01-28 02:00:00,3.6525,0.038,3.6526976675,0.052500000000000005,-0.002,0.0525380814,3.6,0.04,3.6002222154,3.6225,0.038,3.6226993044,0.052500000000000005,-0.002,0.0525380814,3.5700000000000003,0.04,3.5702240826000002
2021-01-28 02:30:00,3.583,0.035,3.5831709420999998,0.053,-0.005,0.0532353266,3.5300000000000002,0.04,3.5302266216,3.543,0.035,3.5431728719,0.053,-0.005,0.0532353266,3.49,0.04,3.4902292188
2021-01-28 03:00:00,3.5225,0.039,3.5227158912,0.052500000000000005,-0.001,0.0525095229,3.47,0.04,3.4702305399,3.4925,0.039,3.4927177455000002,0.052500000000000005,-0.001,0.0525095229,3.44,0.04,3.4402325503
2021-01-28 03:30:00,3.473,0.038,3.4732078832,0.053,-0.002,0.0530377224,3.42,0.04,3.4202339101,3.433,0.038,3.4332103052000003,0.053,-0.002,0.0530377224,3.38,0.04,3.3802366781
2021-01-28 04:00:00,3.393,0.037,3.3932017329,0.053,-0.003,0.0530848378,3.34,0.04,3.3402395124,3.3529999999999998,0.037,3.3532041393,0.053,-0.003,0.0530848378,3.3,0.04,3.3002424153
2021-01-28 04:30:00,3.333,0.017,3.3330433541,0.053,-0.003,0.0530848378,3.2800000000000002,0.02,3.280060975,3.293,0.017,3.2930438807,0.053,-0.003,0.0530848378,3.24,0.02,3.2400617278
2021-01-28 05:00:00,3.333,0.0175,3.3330459418,0.053,-0.0025,0.053058929500000004,3.2800000000000002,0.02,3.280060975,3.293,0.0175,3.2930464998,0.053,-0.0025,0.053058929500000004,3.24,0.02,3.2400617278
2021-01-28 05:30:00,3.443,0.08,3.4439292966,0.053,0.0,0.053,3.39,0.08,3.3909438214,3.403,0.08,3.4039402169,0.053,0.0,0.053,3.35,0.08,3.3509550877
2021-01-28 06:00:00,3.5925000000000002,0.08,3.5933906342,0.052500000000000005,0.0,0.052500000000000005,3.54,0.08,3.5409038394,3.5525,0.08,3.5534006599,0.052500000000000005,0.0,0.052500000000000005,3.5,0.08,3.5009141663
2021-01-28 06:30:00,3.8125,0.1695,3.8162660416,0.052500000000000005,-0.0005,0.0525023809,3.76,0.17,3.7638411231,3.7725,0.1695,3.7763059331,0.052500000000000005,-0.0005,0.0525023809,3.7199999999999998,0.17,3.7238823827000003
2021-01-28 07:00:00,4.122,0.2595,4.1301603177,0.052000000000000005,-0.0005,0.0520024038,4.07,0.26,4.0782962129,4.082,0.2595,4.0902401213,0.052000000000000005,-0.0005,0.0520024038,4.03,0.26,4.0383783874
2021-01-28 07:30:00,4.472,0.38,4.488115863,0.052000000000000005,0.0,0.052000000000000005,4.42,0.38,4.4363047686,4.432,0.38,4.4482607837,0.052000000000000005,0.0,0.052000000000000005,4.38,0.38,4.3964531159
2021-01-28 08:00:00,4.6915,0.44,4.7120878865,0.051500000000000004,0.0,0.051500000000000004,4.64,0.44,4.6608153793,4.6515,0.44,4.672264146,0.051500000000000004,0.0,0.051500000000000004,4.6,0.44,4.6209955637
2021-01-28 08:30:00,4.8615,0.47000000000000003,4.8841664847,0.051500000000000004,0.0,0.051500000000000004,4.8100000000000005,0.47000000000000003,4.8329080273,4.8215,0.47000000000000003,4.8443536463,0.051500000000000004,0.0,0.051500000000000004,4.77,0.47000000000000003,4.7930992062
2021-01-28 09:00:00,4.991,0.47000000000000003,5.0130809888,0.051000000000000004,0.0,0.051000000000000004,4.94,0.47000000000000003,4.9623079308,4.941,0.47000000000000003,4.9633034362,0.051000000000000004,0.0,0.051000000000000004,4.89,0.47000000000000003,4.9125349872
2021-01-28 09:30:00,4.6515,0.3805,4.6670368008,0.051500000000000004,0.0005,0.051502427100000005,4.6,0.38,4.6156689656,4.6115,0.3805,4.627171112,0.051500000000000004,0.0005,0.051502427100000005,4.5600000000000005,0.38,4.5758059399
2021-01-28 10:00:00,4.6315,0.42050000000000004,4.6505496987,0.051500000000000004,0.0005,0.051502427100000005,4.58,0.42,4.5992173247,4.5815,0.42050000000000004,4.6007567312,0.051500000000000004,0.0005,0.051502427100000005,4.53,0.42,4.5494285355
2021-01-28 10:30:00,4.525,0.42150000000000004,4.5445887878,0.055,0.0015,0.0550204507,4.47,0.42,4.4896881852,4.475,0.42150000000000004,4.4948066977,0.055,0.0015,0.0550204507,4.42,0.42,4.439909909
2021-01-28 11:00:00,4.3855,0.421,4.4056612727,0.0655,0.001,0.0655076331,4.32,0.42,4.3403686479,4.3355,0.421,4.3558927041,0.0655,0.001,0.0655076331,4.27,0.42,4.2906060178
2021-01-28 11:30:00,4.3615,0.3795,4.3779792713,0.061500000000000006,-0.0005,0.061502032500000005,4.3,0.38,4.3167580428,4.3115,0.3795,4.3281696478,0.061500000000000006,-0.0005,0.061502032500000005,4.25,0.38,4.2669544174
2021-01-28 12:00:00,4.591,0.43,4.6110932543,0.061,0.0,0.061,4.53,0.43,4.5503626229,4.551,0.43,4.5712690798,0.061,0.0,0.061,4.49,0.43,4.5105432045
2021-01-28 12:30:00,4.4745,0.361,4.4890390119,0.0545,0.001,0.0545091735,4.42,0.36,4.4346364,4.4245,0.361,4.4392027719,0.0545,0.001,0.0545091735,4.37,0.36,4.3848033023
2021-01-28 13:00:00,4.4165,0.36150000000000004,4.4312700775,0.0565,0.0015,0.056519908,4.36,0.36,4.3748371398,4.3765,0.36150000000000004,4.3914046158,0.0565,0.0015,0.056519908,4.32,0.36,4.3349740484
2021-01-28 13:30:00,4.421,0.303,4.4313711196,0.061,0.003,0.0610737259,4.36,0.30000000000000004,4.3703089136,4.381,0.303,4.3914655868,0.061,0.003,0.0610737259,4.32,0.30000000000000004,4.3304041382000005
2021-01-28 14:00:00,4.3855,0.272,4.3939269737,0.0555,0.002,0.0555360243,4.33,0.27,4.3384098469,4.3355,0.272,4.3440239698,0.0555,0.002,0.0555360243,4.28,0.27,4.288507899
2021-01-28 14:30:00,4.286,0.2995,4.2964515882,0.056,-0.0005,0.0560022321,4.23,0.30000000000000004,4.2406249539,4.236,0.2995,4.2465746491,0.056,-0.0005,0.0560022321,4.18,0.30000000000000004,4.1907517225
2021-01-28 15:00:00,4.2275,0.269,4.2360497223,0.0575,-0.001,0.057508695000000006,4.17,0.27,4.1787318651,4.1775,0.269,4.1861518427,0.0575,-0.001,0.057508695000000006,4.12,0.27,4.1288376088
2021-01-28 15:30:00,4.205,0.21,4.2102404919,0.055,0.0,0.055,4.15,0.21,4.1553098561,4.145,0.21,4.150316253,0.055,0.0,0.055,4.09,0.21,4.0953876495
2021-01-28 16:00:00,4.362,0.21,4.3670520949,0.052000000000000005,0.0,0.052000000000000005,4.31,0.21,4.3151129765,4.312,0.21,4.3171106078,0.052000000000000005,0.0,0.052000000000000005,4.26,0.21,4.2651729156
2021-01-28 16:30:00,4.5225,0.24,4.528863682,0.052500000000000005,0.0,0.052500000000000005,4.47,0.24,4.4764383163,4.4825,0.24,4.488920388,0.052500000000000005,0.0,0.052500000000000005,4.43,0.24,4.4364963654
2021-01-28 17:00:00,4.7725,0.24,4.7785307627,0.052500000000000005,0.0,0.052500000000000005,4.72,0.24,4.7260977561,4.7225,0.24,4.7285945322,0.052500000000000005,0.0,0.052500000000000005,4.67,0.24,4.676162957
2021-01-28 17:30:00,4.9725,0.15,4.974761929,0.052500000000000005,0.0,0.052500000000000005,4.92,0.15,4.9222860543,4.9225,0.15,4.9247848938,0.052500000000000005,0.0,0.052500000000000005,4.87,0.15,4.872309514
2021-01-28 18:00:00,5.1425,0.15,5.1446871868,0.052500000000000005,0.0,0.052500000000000005,5.09,0.15,5.0922097365,5.0925,0.15,5.0947086521,0.052500000000000005,0.0,0.052500000000000005,5.04,0.15,5.0422316488
2021-01-28 18:30:00,5.0525,0.1,5.0534895122,0.052500000000000005,0.0,0.052500000000000005,5.0,0.1,5.0009999,5.0025,0.1,5.0034994004,0.052500000000000005,0.0,0.052500000000000005,4.95,0.1,4.951009998
2021-01-28 19:00:00,4.833,0.05,4.8332586316,0.053,0.0,0.053,4.78,0.05,4.7802614991,4.793,0.05,4.7932607899,0.053,0.0,0.053,4.74,0.05,4.7402637057
2021-01-28 19:30:00,4.663,0.02,4.6630428906,0.053,0.0,0.053,4.61,0.02,4.6100433837,4.623,0.02,4.6230432617,0.053,0.0,0.053,4.57,0.02,4.5700437635
2021-01-28 20:00:00,4.373,0.02,4.373045735,0.053,0.0,0.053,4.32,0.02,4.320046296,4.323,0.02,4.3230462639,0.053,0.0,0.053,4.27,0.02,4.2700468382
2021-01-28 20:30:00,4.153,0.02,4.1530481577,0.053,0.0,0.053,4.1,0.02,4.1000487802,4.103,0.02,4.1030487445,0.053,0.0,0.053,4.05,0.02,4.0500493824
2021-01-28 21:00:00,3.943,0.02,3.9430507224999998,0.053,0.0,0.053,3.89,0.02,3.8900514135,3.903,0.02,3.9030512423,0.053,0.0,0.053,3.85,0.02,3.8500519477
2021-01-28 21:30:00,3.7030000000000003,-0.04,3.7032160347,0.053,0.0,0.053,3.65,-0.04,3.6502191715,3.6630000000000003,-0.04,3.6632183937000002,0.053,0.0,0.053,3.61,-0.04,3.6102215998
2021-01-28 22:00:00,3.513,-0.04,3.5132277182,0.053,0.0,0.053,3.46,-0.04,3.4602312061,3.473,-0.04,3.4732303408,0.053,0.0,0.053,3.42,-0.04,3.4202339101
2021-01-28 22:30:00,3.8529999999999998,0.07,3.8536358157,0.053,0.0,0.053,3.8,0.07,3.8006446822,3.803,0.07,3.8036441737,0.053,0.0,0.053,3.75,0.07,3.7506532764
2021-01-28 23:00:00,3.6029999999999998,0.07,3.6036799246999998,0.053,0.0,0.053,3.55,0.07,3.5506900738000002,3.563,0.07,3.5636875565,0.053,0.0,0.053,3.51,0.07,3.5106979363
2021-01-28 23:30:00,3.373,0.16,3.3767927091,0.053,0.0,0.053,3.32,0.16,3.3238531857,3.343,0.16,3.346826706,0.053,0.0,0.053,3.29,0.16,3.2938882798
2021-01-29 00:00:00,3.143,0.8,3.2432158423,0.053,0.0,0.053,3.09,0.8,3.1918803236,3.233,0.8,3.33050882,0.053,0.0,0.053,3.18,0.8,3.2790852383
2021-01-29 00:30:00,3.393,0.1,3.3944733022999998,0.053,0.0,0.053,3.34,0.1,3.3414966707,3.3529999999999998,0.1,3.3544908705,0.053,0.0,0.053,3.3,0.1,3.3015148038
2021-01-29 01:00:00,3.713,0.07,3.7136597852,0.053,0.0,0.053,3.66,0.07,3.6606693377,3.673,0.07,3.6736669691,0.053,0.0,0.053,3.62,0.07,3.6206767322999998
2021-01-29 01:30:00,3.7125,0.07,3.713159874,0.052500000000000005,0.0,0.052500000000000005,3.66,0.07,3.6606693377,3.6725,0.07,3.6731670599,0.052500000000000005,0.0,0.052500000000000005,3.62,0.07,3.6206767322999998
2021-01-29 02:00:00,3.6525,0.07,3.6531707119,0.052500000000000005,0.0,0.052500000000000005,3.6,0.07,3.6006804912,3.6125,0.07,3.6131781370000002,0.052500000000000005,0.0,0.052500000000000005,3.56,0.07,3.5606881357
2021-01-29 02:30:00,3.5025,0.029,3.502620055,0.052500000000000005,-0.001,0.0525095229,3.45,0.03,3.4501304323,3.4725,0.029,3.4726210922,0.052500000000000005,-0.001,0.0525095229,3.42,0.03,3.4201315764
2021-01-29 03:00:00,3.4425,0.0695,3.4432014899,0.052500000000000005,-0.0005,0.0525023809,3.39,0.07,3.3907226368,3.4125,0.0695,3.4132076556,0.052500000000000005,-0.0005,0.0525023809,3.36,0.07,3.3607290876
2021-01-29 03:30:00,3.352,0.0195,3.3520567194,0.052000000000000005,-0.0005,0.0520024038,3.3,0.02,3.3000606055,3.312,0.0195,3.3120574044,0.052000000000000005,-0.0005,0.0520024038,3.26,0.02,3.2600613491
2021-01-29 04:00:00,3.3115,0.02,3.311560395,0.051500000000000004,0.0,0.051500000000000004,3.26,0.02,3.2600613491,3.2815,0.02,3.2815609472,0.051500000000000004,0.0,0.051500000000000004,3.23,0.02,3.2300619189
2021-01-29 04:30:00,3.311,0.0195,3.3110574217,0.051000000000000004,-0.0005,0.0510024509,3.26,0.02,3.2600613491,3.261,0.0195,3.2610583021,0.051000000000000004,-0.0005,0.0510024509,3.21,0.02,3.2100623047
2021-01-29 05:00:00,3.3105,0.07,3.3112399868,0.0505,0.0,0.0505,3.26,0.07,3.2607514471,3.2605,0.07,3.2612513319,0.0505,0.0,0.0505,3.21,0.07,3.2107631492
2021-01-29 05:30:00,3.39,0.07,3.3907226368,0.05,0.0,0.05,3.34,0.07,3.3407334524,3.35,0.07,3.3507312635,0.05,0.0,0.05,3.3,0.07,3.3007423407
2021-01-29 06:00:00,3.5195,0.12,3.5215451508999998,0.0495,0.0,0.0495,3.47,0.12,3.472074308,3.4795,0.12,3.4815686479,0.0495,0.0,0.0495,3.43,0.12,3.4320984834
2021-01-29 06:30:00,3.8095,0.21,3.8152837706,0.0495,0.0,0.0495,3.76,0.21,3.7658597956,3.7695,0.21,3.7753450505,0.0495,0.0,0.0495,3.7199999999999998,0.21,3.7259227045000003
2021-01-29 07:00:00,4.1295,0.27,4.1383173211,0.0495,0.0,0.0495,4.08,0.27,4.0889240639,4.0895,0.27,4.0984033781,0.0495,0.0,0.0495,4.04,0.27,4.0490122252
2021-01-29 07:30:00,4.4895,0.43,4.510045482,0.0495,0.0,0.0495,4.44,0.43,4.4607734755,4.4395,0.43,4.4602758043,0.0495,0.0,0.0495,4.39,0.43,4.4110089549
2021-01-29 08:00:00,4.6295,0.43,4.6494268733,0.0495,0.0,0.0495,4.58,0.43,4.6001413022,4.5795,0.43,4.5996434916,0.0495,0.0,0.0495,4.53,0.43,4.5503626229
2021-01-29 08:30:00,4.86,0.49,4.8846391882999995,0.05,0.0,0.05,4.8100000000000005,0.49,4.8348940009,4.8100000000000005,0.49,4.8348940009,0.05,0.0,0.05,4.76,0.49,4.785154125
2021-01-29 09:00:00,4.91,0.44,4.9296754457,0.05,0.0,0.05,4.86,0.44,4.8798770476,4.86,0.44,4.8798770476,0.05,0.0,0.05,4.8100000000000005,0.44,4.830082815
2021-01-29 09:30:00,4.881,0.4395,4.9007470094,0.051000000000000004,-0.0005,0.0510024509,4.83,0.44,4.85,4.841,0.4395,4.8609095085,0.051000000000000004,-0.0005,0.0510024509,4.79,0.44,4.8101663173
2021-01-29 10:00:00,4.8515,0.4395,4.8713665946999996,0.051500000000000004,-0.0005,0.051502427100000005,4.8,0.44,4.8201244797000005,4.8115,0.4395,4.831531072,0.051500000000000004,-0.0005,0.051502427100000005,4.76,0.44,4.7802928781
2021-01-29 10:30:00,4.9135,0.441,4.9332507792,0.053500000000000006,0.001,0.05350934500000001,4.86,0.44,4.8798770476,4.8735,0.441,4.8934122297,0.053500000000000006,0.001,0.05350934500000001,4.82,0.44,4.8400413221
2021-01-29 11:00:00,4.7365,0.439,4.7568007368,0.0565,-0.001,0.056508848900000005,4.68,0.44,4.7006382545,4.6865,0.439,4.7070163851,0.0565,-0.001,0.056508848900000005,4.63,0.44,4.6508601355
2021-01-29 11:30:00,4.816,0.4385,4.8359216547,0.056,-0.0015,0.0560200857,4.76,0.44,4.7802928781,4.756,0.4385,4.7761719243,0.056,-0.0015,0.0560200857,4.7,0.44,4.7205508153
2021-01-29 12:00:00,4.5865,0.34750000000000003,4.5996454755,0.0565,-0.0025,0.0565552827,4.53,0.35000000000000003,4.5435008529,4.5465,0.34750000000000003,4.5597607942,0.0565,-0.0025,0.0565552827,4.49,0.35000000000000003,4.5036207656
2021-01-29 12:30:00,4.586,0.28700000000000003,4.5949717083,0.056,-0.003,0.0560802996,4.53,0.29,4.5392730696,4.546,0.28700000000000003,4.5550504937,0.056,-0.003,0.0560802996,4.49,0.29,4.4993555094
2021-01-29 13:00:00,4.6335,0.2485,4.6401588874,0.053500000000000006,-0.0015,0.0535210239,4.58,0.25,4.5868180692,4.5835,0.2485,4.5902314212,0.053500000000000006,-0.0015,0.0535210239,4.53,0.25,4.5368932101
2021-01-29 13:30:00,4.5515,0.21050000000000002,4.5563650534,0.051500000000000004,0.0005,0.051502427100000005,4.5,0.21,4.5048973351,4.5015,0.21050000000000002,4.5064190329,0.051500000000000004,0.0005,0.051502427100000005,4.45,0.21,4.4549523005000005
2021-01-29 14:00:00,4.355,0.2505,4.3621984423,0.055,0.0005,0.0550022727,4.3,0.25,4.3072613109,4.305,0.2505,4.3122819075,0.055,0.0005,0.0550022727,4.25,0.25,4.2573465915
2021-01-29 14:30:00,4.281,0.2495,4.2882643634,0.051000000000000004,-0.0005,0.0510024509,4.23,0.25,4.2373812668,4.231,0.2495,4.2383500622,0.051000000000000004,-0.0005,0.0510024509,4.18,0.25,4.1874694029
2021-01-29 15:00:00,4.299,0.2,4.3036497302,0.049,0.0,0.049,4.25,0.2,4.2547032799,4.249,0.2,4.2537043856,0.049,0.0,0.049,4.2,0.2,4.2047592083
2021-01-29 15:30:00,4.138,0.0795,4.1387636137,0.048,-0.0005,0.0480026041,4.09,0.08,4.0907823213,4.088,0.0795,4.0887729516,0.048,-0.0005,0.0480026041,4.04,0.08,4.0407920016
2021-01-29 16:00:00,4.098,0.08,4.0987807943,0.048,0.0,0.048,4.05,0.08,4.0507900464,4.068,0.08,4.0687865513,0.048,0.0,0.048,4.02,0.08,4.0207959411
2021-01-29 16:30:00,4.308,0.08,4.3087427401,0.048,0.0,0.048,4.26,0.08,4.2607511075,4.258,0.08,4.2587514602,0.048,0.0,0.048,4.21,0.08,4.2107600264
2021-01-29 17:00:00,4.5785,0.12,4.5800722975,0.0485,0.0,0.0485,4.53,0.12,4.5315891252,4.5385,0.12,4.5400861501000005,0.0485,0.0,0.0485,4.49,0.12,4.4916032772
2021-01-29 17:30:00,4.8885000000000005,0.14,4.890504294,0.0485,0.0,0.0485,4.84,0.14,4.84202437,4.8385,0.14,4.8405249974,0.0485,0.0,0.0485,4.79,0.14,4.7920454923
2021-01-29 18:00:00,5.079,0.14,5.0809291473,0.049,0.0,0.049,5.03,0.14,5.031947933,5.019,0.14,5.0209522005,0.049,0.0,0.049,4.97,0.14,4.97197144
2021-01-29 18:30:00,5.0795,0.14,5.0814289575,0.0495,0.0,0.0495,5.03,0.14,5.031947933,5.0195,0.14,5.0214520061,0.0495,0.0,0.0495,4.97,0.14,4.97197144
2021-01-29 19:00:00,4.8495,0.8200000000000001,4.9183381594,0.0495,0.0,0.0495,4.8,0.8200000000000001,4.8695379658,4.9595,0.8200000000000001,5.0268320292,0.0495,0.0,0.0495,4.91,0.8200000000000001,4.9780016071
2021-01-29 19:30:00,4.63,0.32,4.6410451409,0.05,0.0,0.05,4.58,0.32,4.5911654294,4.64,0.32,4.6510213932,0.05,0.0,0.05,4.59,0.32,4.6011411628
2021-01-29 20:00:00,4.4205,0.08,4.4212238407,0.0505,0.0,0.0505,4.37,0.08,4.3707322041,4.3805,0.08,4.3812304493,0.0505,0.0,0.0505,4.33,0.08,4.330738967
2021-01-29 20:30:00,4.1505,0.04,4.1506927434,0.0505,0.0,0.0505,4.1,0.04,4.1001951173,4.1005,0.04,4.1006950935,0.0505,0.0,0.0505,4.05,0.04,4.050197526
2021-01-29 21:00:00,3.851,0.63,3.90219182,0.051000000000000004,0.0,0.051000000000000004,3.8,0.63,3.8518696759,3.931,0.63,3.9811632722,0.051000000000000004,0.0,0.051000000000000004,3.88,0.63,3.930814165
2021-01-29 21:30:00,3.6109999999999998,0.6895,3.6762387368000002,0.051000000000000004,-0.0005,0.0510024509,3.56,0.6900000000000001,3.6262515081,3.701,0.6895,3.7646794352,0.051000000000000004,-0.0005,0.0510024509,3.65,0.6900000000000001,3.7146466858
2021-01-29 22:00:00,3.4715,-0.07,3.4722056751,0.051500000000000004,0.0,0.051500000000000004,3.42,-0.07,3.4207162993,3.4314999999999998,-0.07,3.4322138992,0.051500000000000004,0.0,0.051500000000000004,3.38,-0.07,3.3807247744
2021-01-29 22:30:00,3.4215,-0.07,3.4222159853000003,0.051500000000000004,0.0,0.051500000000000004,3.37,-0.07,3.3707269246,3.3715,-0.07,3.3722266012,0.051500000000000004,0.0,0.051500000000000004,3.32,-0.07,3.3207378698
2021-01-29 23:00:00,3.6715,0.03,3.6716225637,0.051500000000000004,0.0,0.051500000000000004,3.62,0.03,3.6201243073000002,3.6315,0.03,3.6316239136,0.051500000000000004,0.0,0.051500000000000004,3.58,0.03,3.5801256961
2021-01-29 23:30:00,3.432,0.03,3.4321311164,0.052000000000000005,0.0,0.052000000000000005,3.38,0.03,3.3801331335,3.392,0.03,3.3921326625,0.052000000000000005,0.0,0.052000000000000005,3.34,0.03,3.3401347278
2021-01-30 00:00:00,3.252,0.029,3.2521293025,0.052000000000000005,-0.001,0.0520096145,3.2,0.03,3.2001406219,3.222,0.029,3.2221305064,0.052000000000000005,-0.001,0.0520096145,3.17,0.03,3.1701419527
2021-01-30 00:30:00,3.402,0.029,3.4021236015,0.052000000000000005,-0.001,0.0520096145,3.35,0.03,3.3501343257,3.362,0.029,3.362125072,0.052000000000000005,-0.001,0.0520096145,3.31,0.03,3.3101359489
2021-01-30 01:00:00,3.682,0.0285,3.6821102985,0.052000000000000005,-0.0015,0.0520216301,3.63,0.03,3.6301239648,3.652,0.0285,3.6521112045,0.052000000000000005,-0.0015,0.0520216301,3.6,0.03,3.6001249978
2021-01-30 01:30:00,3.6825,0.03,3.6826221975999998,0.052500000000000005,0.0,0.052500000000000005,3.63,0.03,3.6301239648,3.6525,0.03,3.6526232012,0.052500000000000005,0.0,0.052500000000000005,3.6,0.03,3.6001249978
2021-01-30 02:00:00,3.5925000000000002,0.029500000000000002,3.5926211183,0.052500000000000005,-0.0005,0.0525023809,3.54,0.03,3.5401271164,3.5525,0.029500000000000002,3.5526224821,0.052500000000000005,-0.0005,0.0525023809,3.5,0.03,3.5001285691
2021-01-30 02:30:00,3.5125,0.029,3.5126197133,0.052500000000000005,-0.001,0.0525095229,3.46,0.03,3.4601300554,3.4825,0.029,3.4826207445,0.052500000000000005,-0.001,0.0525095229,3.43,0.03,3.4301311928000002
2021-01-30 03:00:00,3.4725,0.026000000000000002,3.4725973348,0.052500000000000005,-0.004,0.0526521604,3.42,0.03,3.4201315764,3.4325,0.026000000000000002,3.4325984691,0.052500000000000005,-0.004,0.0526521604,3.38,0.03,3.3801331335
2021-01-30 03:30:00,3.3625,0.029,3.3626250534,0.052500000000000005,-0.001,0.0525095229,3.31,0.03,3.3101359489,3.3325,0.029,3.3326261792,0.052500000000000005,-0.001,0.0525095229,3.2800000000000002,0.03,3.2801371923
2021-01-30 04:00:00,3.3125,0.028,3.3126183375,0.052500000000000005,-0.002,0.0525380814,3.26,0.03,3.2601380339,3.2725,0.028,3.2726197839,0.052500000000000005,-0.002,0.0525380814,3.22,0.03,3.2201397485
2021-01-30 04:30:00,3.3125,0.0275,3.312614149,0.052500000000000005,-0.0025,0.0525594901,3.26,0.03,3.2601380339,3.2725,0.0275,3.2726155442,0.052500000000000005,-0.0025,0.0525594901,3.22,0.03,3.2201397485
2021-01-30 05:00:00,3.3125,0.0275,3.312614149,0.052500000000000005,-0.0025,0.0525594901,3.26,0.03,3.2601380339,3.2725,0.0275,3.2726155442,0.052500000000000005,-0.0025,0.0525594901,3.22,0.03,3.2201397485
2021-01-30 05:30:00,3.3125,0.078,3.3134182124000002,0.052500000000000005,-0.002,0.0525380814,3.26,0.08,3.2609814474,3.2725,0.078,3.2734294326,0.052500000000000005,-0.002,0.0525380814,3.22,0.08,3.2209936355
2021-01-30 06:00:00,3.3825,0.08,3.3834459136,0.052500000000000005,0.0,0.052500000000000005,3.33,0.08,3.3309608223,3.3425000000000002,0.08,3.3434572302,0.052500000000000005,0.0,0.052500000000000005,3.29,0.08,3.2909725006
2021-01-30 06:30:00,3.602,0.6395000000000001,3.6583280676000003,0.052000000000000005,-0.0005,0.0520024038,3.55,0.64,3.6072288533,3.652,0.6395000000000001,3.7075685091,0.052000000000000005,-0.0005,0.0520024038,3.6,0.64,3.6564463622
2021-01-30 07:00:00,3.7119999999999997,0.91,3.8219162733000003,0.052000000000000005,0.0,0.052000000000000005,3.66,0.91,3.7714320887,3.802,0.91,3.9093866527000003,0.052000000000000005,0.0,0.052000000000000005,3.75,0.91,3.8588340208
2021-01-30 07:30:00,3.852,0.926,3.9617395169,0.052000000000000005,-0.004,0.0521536192,3.8,0.93,3.9121477477,3.942,0.926,4.0493011743,0.052000000000000005,-0.004,0.0521536192,3.89,0.93,3.9996249824000003
2021-01-30 08:00:00,3.931,0.559,3.9705468137,0.051000000000000004,-0.001,0.051009803000000006,3.88,0.56,3.9202040763,3.941,0.559,3.9804474623,0.051000000000000004,-0.001,0.051009803000000006,3.89,0.56,3.9301017799
2021-01-30 08:30:00,4.1605,0.4665,4.1865716881,0.0505,-0.0035,0.050621141800000005,4.11,0.47000000000000003,4.1367861922,4.1705,0.4665,4.1965095615,0.0505,-0.0035,0.050621141800000005,4.12,0.47000000000000003,4.1467215966
2021-01-30 09:00:00,4.3495,0.6295000000000001,4.3948174592,0.0495,-0.0005,0.0495025252,4.3,0.63,4.3459061196,4.3895,0.6295000000000001,4.4344086979,0.0495,-0.0005,0.0495025252,4.34,0.63,4.3854874301
2021-01-30 09:30:00,4.348,0.19,4.3521493541,0.048,0.0,0.048,4.3,0.19,4.3041956275,4.298,0.19,4.302197578,0.048,0.0,0.048,4.25,0.19,4.2542449389
2021-01-30 10:00:00,4.217,0.11,4.2184344252,0.047,0.0,0.047,4.17,0.11,4.171450587,4.177,0.11,4.1784481569,0.047,0.0,0.047,4.13,0.11,4.1314646313
2021-01-30 10:30:00,4.255,0.108,4.2563704021,0.045,-0.002,0.0450444225,4.21,0.11,4.2114368095,4.205,0.108,4.2063866917,0.045,-0.002,0.0450444225,4.16,0.11,4.1614540728
2021-01-30 11:00:00,4.2525,0.10550000000000001,4.2538084701,0.0425,-0.0045000000000000005,0.0427375713,4.21,0.11,4.2114368095,4.2025,0.10550000000000001,4.2038240329,0.0425,-0.0045000000000000005,0.0427375713,4.16,0.11,4.1614540728
2021-01-30 11:30:00,4.289,0.10550000000000001,4.2902973382,0.039,-0.0045000000000000005,0.039258757000000005,4.25,0.11,4.2514232911,4.239,0.10550000000000001,4.2403126359,0.039,-0.0045000000000000005,0.039258757000000005,4.2,0.11,4.2014402293
2021-01-30 12:00:00,4.316,0.107,4.3173261401,0.036000000000000004,-0.003,0.0361247837,4.28,0.11,4.2814133181,4.266,0.107,4.2673416784,0.036000000000000004,-0.003,0.0361247837,4.23,0.11,4.2314300183
2021-01-30 12:30:00,4.422,0.106,4.4232702834,0.032,-0.004,0.032249031000000004,4.39,0.11,4.3913779159,4.372,0.106,4.3732848066,0.032,-0.004,0.032249031000000004,4.34,0.11,4.3413937854
2021-01-30 13:00:00,4.439,0.1085,4.4403258045000005,0.029,-0.0015,0.029038767200000003,4.41,0.11,4.4113716688,4.389,0.1085,4.3903409036,0.029,-0.0015,0.029038767200000003,4.36,0.11,4.3613873939
2021-01-30 13:30:00,4.436,0.105,4.4372424996,0.026000000000000002,-0.005,0.0264764046,4.41,0.11,4.4113716688,4.386,0.105,4.3872566599,0.026000000000000002,-0.005,0.0264764046,4.36,0.11,4.3613873939
2021-01-30 14:00:00,4.3075,0.0455,4.3077403009,0.0175,-0.0045000000000000005,0.018069311,4.29,0.05,4.2902913654,4.2575,0.0455,4.2577431228,0.0175,-0.0045000000000000005,0.018069311,4.24,0.05,4.2402948011
2021-01-30 14:30:00,4.2205,0.0135,4.220521591,0.0005,-0.006500000000000001,0.0065192024,4.22,0.02,4.2200473931,4.1705,0.0135,4.1705218498,0.0005,-0.006500000000000001,0.0065192024,4.17,0.02,4.1700479614
2021-01-30 15:00:00,4.2705,0.0125,4.2705182941,0.0005,-0.007500000000000001,0.0075166482,4.27,0.02,4.2700468382,4.2205,0.0125,4.2205185108,0.0005,-0.007500000000000001,0.0075166482,4.22,0.02,4.2200473931
2021-01-30 15:30:00,4.35,0.036500000000000005,4.3501531295,0.0,-0.0035,0.0035,4.35,0.04,4.3501839042,4.31,0.036500000000000005,4.3101545506,0.0,-0.0035,0.0035,4.31,0.04,4.3101856109
2021-01-30 16:00:00,4.4405,0.036500000000000005,4.4406500087000005,0.0005,-0.0035,0.0035355339000000003,4.44,0.04,4.4401801765,4.3905,0.036500000000000005,4.390651717,0.0005,-0.0035,0.0035355339000000003,4.39,0.04,4.3901822286
2021-01-30 16:30:00,4.6205,0.035500000000000004,4.6206363739,0.0005,-0.0045000000000000005,0.0045276926,4.62,0.04,4.6201731569,4.5705,0.035500000000000004,4.5706378658,0.0005,-0.0045000000000000005,0.0045276926,4.57,0.04,4.5701750514
2021-01-30 17:00:00,4.9705,0.10450000000000001,4.9715983848,0.0005,-0.0055000000000000005,0.0055226805,4.97,0.11,4.9712171548,4.9205000000000005,0.10450000000000001,4.9216095436,0.0005,-0.0055000000000000005,0.0055226805,4.92,0.11,4.9212295212
2021-01-30 17:30:00,5.2905,0.14400000000000002,5.2924593763,0.0005,-0.006,0.0060207973,5.29,0.15,5.2921262268,5.2305,0.14400000000000002,5.2324818442,0.0005,-0.006,0.0060207973,5.23,0.15,5.2321506095
2021-01-30 18:00:00,5.4505,0.145,5.452428381,0.0005,-0.005,0.0050249378,5.45,0.15,5.4520638294,5.4105,0.145,5.4124426325,0.0005,-0.005,0.0050249378,5.41,0.15,5.4120790829
2021-01-30 18:30:00,5.45,0.15,5.4520638294,0.0,0.0,0.0,5.45,0.15,5.4520638294,5.41,0.15,5.4120790829,0.0,0.0,0.0,5.41,0.15,5.4120790829
2021-01-30 19:00:00,5.28,0.15,5.2821302521,0.0,0.0,0.0,5.28,0.15,5.2821302521,5.23,0.15,5.2321506095,0.0,0.0,0.0,5.23,0.15,5.2321506095
2021-01-30 19:30:00,5.05,0.1,5.050990002,0.0,0.0,0.0,5.05,0.1,5.050990002,5.0,0.1,5.0009999,0.0,0.0,0.0,5.0,0.1,5.0009999
2021-01-30 20:00:00,4.76,0.07,4.7605146781,0.0,0.0,0.0,4.76,0.07,4.7605146781,4.72,0.07,4.7205190393,0.0,0.0,0.0,4.72,0.07,4.7205190393
2021-01-30 20:30:00,4.54,0.05,4.540275322,0.0,0.0,0.0,4.54,0.05,4.540275322,4.49,0.05,4.4902783878,0.0,0.0,0.0,4.49,0.05,4.4902783878
2021-01-30 21:00:00,4.32,0.02,4.320046296,0.0,0.0,0.0,4.32,0.02,4.320046296,4.27,0.02,4.2700468382,0.0,0.0,0.0,4.27,0.02,4.2700468382
2021-01-30 21:30:00,4.07,0.02,4.0700491398,0.0,0.0,0.0,4.07,0.02,4.0700491398,4.03,0.02,4.0300496275,0.0,0.0,0.0,4.03,0.02,4.0300496275
2021-01-30 22:00:00,4.13,0.05,4.1303026523,0.0,0.0,0.0,4.13,0.05,4.1303026523,4.1,0.05,4.1003048667,0.0,0.0,0.0,4.1,0.05,4.1003048667
2021-01-30 22:30:00,4.149,0.09,4.149976024,0.019,0.0,0.019,4.13,0.09,4.1309805131,4.119,0.09,4.119983131,0.019,0.0,0.019,4.1,0.09,4.1009876859
2021-01-30 23:00:00,3.8685,0.519,3.9031593934,0.0285,-0.001,0.0285175385,3.84,0.52,3.8750483868,3.9085,0.519,3.9428077876,0.0285,-0.001,0.0285175385,3.88,0.52,3.9146902815
2021-01-30 23:30:00,3.6595,0.019,3.6595493233000003,0.029500000000000002,-0.001,0.0295169443,3.63,0.02,3.630055096,3.6195,0.019,3.6195498684,0.029500000000000002,-0.001,0.0295169443,3.59,0.02,3.5900557099
2021-01-31 00:00:00,3.4805,0.019,3.48055186,0.030500000000000003,-0.001,0.030516389,3.45,0.02,3.4500579705,3.4405,0.019,3.4405524629,0.030500000000000003,-0.001,0.030516389,3.41,0.02,3.4100586505
2021-01-31 00:30:00,3.6015,0.019,3.6015501177,0.0315,-0.001,0.031515869,3.5700000000000003,0.02,3.570056022,3.5715,0.019,3.5715505386,0.0315,-0.001,0.031515869,3.54,0.02,3.5400564967
2021-01-31 01:00:00,3.9125,0.02,3.9125511179,0.0325,0.0,0.0325,3.88,0.02,3.880051546,3.8725,0.02,3.8725516459,0.0325,0.0,0.0325,3.84,0.02,3.840052083
2021-01-31 01:30:00,3.914,0.017,3.9140369186,0.034,-0.003,0.034132096300000005,3.88,0.02,3.880051546,3.874,0.017,3.8740372998,0.034,-0.003,0.034132096300000005,3.84,0.02,3.840052083
2021-01-31 02:00:00,3.8255,0.019,3.8255471831000003,0.035500000000000004,-0.001,0.0355140817,3.79,0.02,3.7900527701,3.7755,0.019,3.7755478078999998,0.035500000000000004,-0.001,0.0355140817,3.74,0.02,3.7400534756
2021-01-31 02:30:00,3.7375,0.045,3.7377708932,0.0375,-0.005,0.037831864900000005,3.7,0.05,3.7003378224,3.6875,0.045,3.687774566,0.0375,-0.005,0.037831864900000005,3.65,0.05,3.6503424497
2021-01-31 03:00:00,3.7385,0.0485,3.7388145849,0.0385,-0.0015,0.038529209700000004,3.7,0.05,3.7003378224,3.6885,0.0485,3.6888188489,0.0385,-0.0015,0.038529209700000004,3.65,0.05,3.6503424497
2021-01-31 03:30:00,3.64,0.0175,3.6400420671,0.04,-0.0025,0.0400780489,3.6,0.02,3.6000555551,3.6,0.0175,3.6000425345,0.04,-0.0025,0.0400780489,3.56,0.02,3.5600561793
2021-01-31 04:00:00,3.5715,0.018000000000000002,3.5715453588,0.0415,-0.002,0.0415481648,3.5300000000000002,0.02,3.5300566568000002,3.5415,0.018000000000000002,3.541545743,0.0415,-0.002,0.0415481648,3.5,0.02,3.5000571424
2021-01-31 04:30:00,3.521,0.0175,3.5210434888,0.041,-0.0025,0.041076148800000004,3.48,0.02,3.4800574708,3.481,0.0175,3.4810439885,0.041,-0.0025,0.041076148800000004,3.44,0.02,3.440058139
2021-01-31 05:00:00,3.482,0.015,3.4820323089,0.042,-0.005,0.042296572000000004,3.44,0.02,3.440058139,3.442,0.015,3.4420326843,0.042,-0.005,0.042296572000000004,3.4,0.02,3.400058823
2021-01-31 05:30:00,3.5155000000000003,0.041,3.5157390759,0.0455,-0.009000000000000001,0.0463815696,3.47,0.05,3.4703602119,3.4755000000000003,0.041,3.4757418273000003,0.0455,-0.009000000000000001,0.0463815696,3.43,0.05,3.4303644121
2021-01-31 06:00:00,3.5665,0.0405,3.5667299449,0.0465,-0.0095,0.0474605099,3.52,0.05,3.5203550957000003,3.5265,0.0405,3.5267325529,0.0465,-0.0095,0.0474605099,3.48,0.05,3.4803591769
2021-01-31 06:30:00,3.7265,0.043500000000000004,3.7267538824,0.0465,-0.006500000000000001,0.0469521033,3.68,0.05,3.6803396582,3.6865,0.043500000000000004,3.6867566369,0.0465,-0.006500000000000001,0.0469521033,3.64,0.05,3.6403433904
2021-01-31 07:00:00,3.8675,0.0815,3.8683586313,0.0475,-0.0085,0.0482545335,3.8200000000000003,0.09,3.8210600623,3.8275,0.0815,3.8283676025,0.0475,-0.0085,0.0482545335,3.7800000000000002,0.09,3.7810712768
2021-01-31 07:30:00,3.8975,0.4615,3.924727825,0.0475,-0.0085,0.0482545335,3.85,0.47000000000000003,3.8785822152,3.9375,0.4615,3.9644531149,0.0475,-0.0085,0.0482545335,3.89,0.47000000000000003,3.9182904435
2021-01-31 08:00:00,3.8975,0.187,3.901983502,0.0475,-0.003,0.0475946426,3.85,0.19,3.8546854606,3.8975,0.187,3.901983502,0.0475,-0.003,0.0475946426,3.85,0.19,3.8546854606
2021-01-31 08:30:00,4.0475,0.7175,4.1106036661,0.0475,-0.0025,0.047565744,4.0,0.72,4.0642834547,4.1175,0.7175,4.1795469252,0.0475,-0.0025,0.047565744,4.07,0.72,4.1331948902
2021-01-31 09:00:00,4.298,0.636,4.3448014914,0.048,-0.004,0.0481663783,4.25,0.64,4.2979181007000005,4.348,0.636,4.394268995,0.048,-0.004,0.0481663783,4.3,0.64,4.3473670192
2021-01-31 09:30:00,4.4485,0.106,4.4497627184,0.0485,-0.004,0.0486646689,4.4,0.11,4.4013747852,4.3985,0.106,4.3997770682,0.0485,-0.004,0.0486646689,4.35,0.11,4.3513905823
2021-01-31 10:00:00,4.159,0.013000000000000001,4.1590203173,0.049,-0.007,0.0494974747,4.11,0.02,4.1100486615,4.109,0.013000000000000001,4.1090205646,0.049,-0.007,0.0494974747,4.06,0.02,4.0600492608
