Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-31 10:30:00,4.359,0.057,4.3593726613,0.049,-0.003,0.0490917508,4.31,0.06,4.3104176132,4.319,0.057,4.3193761124,0.049,-0.003,0.0490917508,4.27,0.06,4.2704215249
2021-01-31 11:00:00,4.559,0.08750000000000001,4.5598396079,0.049,-0.0025,0.0490637341,4.51,0.09,4.510897915,4.509,0.08750000000000001,4.5098489165,0.049,-0.0025,0.0490637341,4.46,0.09,4.4609079793
2021-01-31 11:30:00,4.5805,0.0855,4.5812979056,0.0505,-0.0045000000000000005,0.0507000986,4.53,0.09,4.5308939515,4.5305,0.0855,4.53130671,0.0505,-0.0045000000000000005,0.0507000986,4.48,0.09,4.4809039267
2021-01-31 12:00:00,4.5805,0.08600000000000001,4.5813072643,0.0505,-0.004,0.050658168100000005,4.53,0.09,4.5308939515,4.5305,0.08600000000000001,4.5313161719,0.0505,-0.004,0.050658168100000005,4.48,0.09,4.4809039267
2021-01-31 12:30:00,4.73,0.08600000000000001,4.7307817536,0.05,-0.004,0.0501597448,4.68,0.09,4.6808653046,4.68,0.08600000000000001,4.6807901042,0.05,-0.004,0.0501597448,4.63,0.09,4.6308746474
2021-01-31 13:00:00,4.84,0.08850000000000001,4.8408090491,0.05,-0.0015,0.0500224949,4.79,0.09,4.7908454369,4.79,0.08850000000000001,4.7908174929000005,0.05,-0.0015,0.0500224949,4.74,0.09,4.7408543534
2021-01-31 13:30:00,4.791,0.03,4.7910939252,0.051000000000000004,-0.01,0.0519711458,4.74,0.04,4.7401687734,4.741,0.03,4.7410949157,0.051000000000000004,-0.01,0.0519711458,4.69,0.04,4.6901705726
2021-01-31 14:00:00,4.66,0.036000000000000004,4.6601390537,0.05,-0.004,0.0501597448,4.61,0.04,4.6101735325,4.61,0.036000000000000004,4.6101405618,0.05,-0.004,0.0501597448,4.5600000000000005,0.04,4.5601754352
2021-01-31 14:30:00,4.621,0.031,4.6211039807,0.051000000000000004,-0.009000000000000001,0.0517880295,4.57,0.04,4.5701750514,4.571,0.031,4.571105118,0.051000000000000004,-0.009000000000000001,0.0517880295,4.52,0.04,4.5201769877
2021-01-31 15:00:00,4.6805,0.04,4.6806709188,0.0505,0.0,0.0505,4.63,0.04,4.630172783,4.6205,0.04,4.6206731382,0.0505,0.0,0.0505,4.57,0.04,4.5701750514
2021-01-31 15:30:00,4.7105,0.035500000000000004,4.7106337684,0.0505,-0.0045000000000000005,0.0507000986,4.66,0.04,4.6601716707000005,4.6505,0.035500000000000004,4.6506354942,0.0505,-0.0045000000000000005,0.0507000986,4.6,0.04,4.6001739098000005
2021-01-31 16:00:00,4.7105,0.039,4.7106614451,0.0505,-0.001,0.050509899999999996,4.66,0.04,4.6601716707000005,4.6505,0.039,4.6506635279,0.0505,-0.001,0.050509899999999996,4.6,0.04,4.6001739098000005
2021-01-31 16:30:00,4.901,0.037,4.9011396634,0.051000000000000004,-0.003,0.0510881591,4.85,0.04,4.8501649455999996,4.851,0.037,4.8511411029,0.051000000000000004,-0.003,0.0510881591,4.8,0.04,4.8001666638
2021-01-31 17:00:00,5.1415,0.095,5.1423775873,0.051500000000000004,-0.005,0.051742149200000004,5.09,0.1,5.0909822235,5.0915,0.095,5.0923862039,0.051500000000000004,-0.005,0.051742149200000004,5.04,0.1,5.0409919659
2021-01-31 17:30:00,5.4615,0.1335,5.4631313823,0.051500000000000004,-0.006500000000000001,0.0519085735,5.41,0.14,5.4118111571,5.4115,0.1335,5.413146451,0.051500000000000004,-0.006500000000000001,0.0519085735,5.36,0.14,5.3618280465
2021-01-31 18:00:00,5.591,0.1375,5.5926905198,0.051000000000000004,-0.0025,0.051061237700000005,5.54,0.14,5.5417686707,5.541,0.1375,5.5427057697,0.051000000000000004,-0.0025,0.051061237700000005,5.49,0.14,5.4917847736
2021-01-31 18:30:00,5.421,0.08750000000000001,5.4217061198,0.051000000000000004,-0.0025,0.051061237700000005,5.37,0.09,5.3707541370000005,5.371,0.08750000000000001,5.3717126924,0.051000000000000004,-0.0025,0.051061237700000005,5.32,0.09,5.3207612237
2021-01-31 19:00:00,5.081,0.678,5.1260359929,0.051000000000000004,-0.002,0.0510392006,5.03,0.68,5.0757561013,5.161,0.678,5.2053438887,0.051000000000000004,-0.002,0.0510392006,5.11,0.68,5.1550460716
2021-01-31 19:30:00,4.801,0.76,4.860781933,0.051000000000000004,0.0,0.051000000000000004,4.75,0.76,4.8104157824,4.901,0.76,4.9595766956,0.051000000000000004,0.0,0.051000000000000004,4.85,0.76,4.9091852685
2021-01-31 20:00:00,4.8015,0.53,4.8306627133,0.051500000000000004,0.0,0.051500000000000004,4.75,0.53,4.7794769588,4.8315,0.53,4.8604827178,0.051500000000000004,0.0,0.051500000000000004,4.78,0.53,4.8092930873
2021-01-31 20:30:00,4.902,0.1255,4.9036062495,0.052000000000000005,-0.0045000000000000005,0.0521943484,4.85,0.13,4.8517419552,4.852,0.1255,4.8536227964,0.052000000000000005,-0.0045000000000000005,0.0521943484,4.8,0.13,4.8017600940000005
2021-01-31 21:00:00,4.6915,0.128,4.6932458118,0.051500000000000004,-0.002,0.0515388203,4.64,0.13,4.6418207635,4.6615,0.128,4.6632570431,0.051500000000000004,-0.002,0.0515388203,4.61,0.13,4.6118326075
2021-01-31 21:30:00,4.502,0.08600000000000001,4.5028213378,0.052000000000000005,-0.004,0.0521536192,4.45,0.09,4.4509100193,4.452,0.08600000000000001,4.4528305604,0.052000000000000005,-0.004,0.0521536192,4.4,0.09,4.4009203583
2021-01-31 22:00:00,4.312,0.0825,4.3127891497,0.052000000000000005,-0.007500000000000001,0.0525380814,4.26,0.09,4.2609505982,4.272,0.0825,4.2727965374,0.052000000000000005,-0.007500000000000001,0.0525380814,4.22,0.09,4.2209596065
2021-01-31 22:30:00,4.142,0.0825,4.1428215325,0.052000000000000005,-0.007500000000000001,0.0525380814,4.09,0.09,4.0909901002,4.102,0.0825,4.1028295419,0.052000000000000005,-0.007500000000000001,0.0525380814,4.05,0.09,4.0509998766
2021-01-31 23:00:00,3.893,0.08,3.8938219014,0.053,-0.01,0.0539351462,3.84,0.09,3.8410545427000002,3.8529999999999998,0.08,3.8538304322,0.053,-0.01,0.0539351462,3.8,0.09,3.8010656401
2021-01-31 23:30:00,3.5725,0.009000000000000001,3.5725113366,0.052500000000000005,-0.011,0.0536400037,3.52,0.02,3.5200568177,3.5425,0.009000000000000001,3.5425114326,0.052500000000000005,-0.011,0.0536400037,3.49,0.02,3.4900573061
2021-02-01 00:00:00,3.4015,0.0195,3.401555894,0.051500000000000004,-0.0005,0.051502427100000005,3.35,0.02,3.350059701,3.3715,0.0195,3.3715563913,0.051500000000000004,-0.0005,0.051502427100000005,3.32,0.02,3.3200602404
2021-02-01 00:30:00,3.552,0.0175,3.5520431093,0.052000000000000005,-0.0025,0.052060061500000004,3.5,0.02,3.5000571424,3.5220000000000002,0.0175,3.5220434764,0.052000000000000005,-0.0025,0.052060061500000004,3.47,0.02,3.4700576364
2021-02-01 01:00:00,3.8625,0.011,3.8625156634,0.052500000000000005,-0.009000000000000001,0.0532658427,3.81,0.02,3.8100524931,3.8225,0.011,3.8225158273,0.052500000000000005,-0.009000000000000001,0.0532658427,3.77,0.02,3.77005305
2021-02-01 01:30:00,3.8935,0.007,3.8935062925,0.053500000000000006,-0.013000000000000001,0.0550567889,3.84,0.02,3.840052083,3.8535,0.007,3.8535063579,0.053500000000000006,-0.013000000000000001,0.0550567889,3.8,0.02,3.8000526312
2021-02-01 02:00:00,3.803,0.01,3.8030131475,0.053,-0.01,0.0539351462,3.75,0.02,3.7500533330000003,3.773,0.01,3.773013252,0.053,-0.01,0.0539351462,3.7199999999999998,0.02,3.7200537631
2021-02-01 02:30:00,3.763,0.007,3.7630065108,0.053,-0.013000000000000001,0.0545710546,3.71,0.02,3.710053908,3.713,0.007,3.7130065984,0.053,-0.013000000000000001,0.0545710546,3.66,0.02,3.6600546444
2021-02-01 03:00:00,3.6835,0.008,3.6835086874,0.053500000000000006,-0.012,0.0548292805,3.63,0.02,3.630055096,3.6435,0.008,3.6435087828,0.053500000000000006,-0.012,0.0548292805,3.59,0.02,3.5900557099
2021-02-01 03:30:00,3.6525,0.0145,3.6525287815,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.6,0.02,3.6000555551,3.6425,0.0145,3.6425288606,0.052500000000000005,-0.0055000000000000005,0.0527873091,3.59,0.02,3.5900557099
2021-02-01 04:00:00,3.572,0.02,3.5720559906,0.052000000000000005,0.0,0.052000000000000005,3.52,0.02,3.5200568177,3.532,0.02,3.5320566247,0.052000000000000005,0.0,0.052000000000000005,3.48,0.02,3.4800574708
2021-02-01 04:30:00,3.573,0.0105,3.5730154282,0.053,-0.0095,0.053844684000000004,3.52,0.02,3.5200568177,3.553,0.0105,3.5530155150000002,0.053,-0.0095,0.053844684000000004,3.5,0.02,3.5000571424
2021-02-01 05:00:00,3.613,0.008,3.6130088569,0.053,-0.012,0.054341512700000004,3.56,0.02,3.5600561793,3.553,0.008,3.5530090065,0.053,-0.012,0.054341512700000004,3.5,0.02,3.5000571424
2021-02-01 05:30:00,3.654,0.067,3.6546142067,0.054,-0.013000000000000001,0.0555427763,3.6,0.08,3.6008887792,3.614,0.067,3.6146210036,0.054,-0.013000000000000001,0.0555427763,3.56,0.08,3.560898763
2021-02-01 06:00:00,3.783,0.07150000000000001,3.783675627,0.053,-0.0085,0.0536772764,3.73,0.08,3.7308578102,3.753,0.07150000000000001,3.7536810267,0.053,-0.0085,0.0536772764,3.7,0.08,3.7008647638000003
2021-02-01 06:30:00,4.132,0.20650000000000002,4.1371567833,0.052000000000000005,-0.0035,0.052117655400000004,4.08,0.21,4.0854008371,4.082,0.20650000000000002,4.0872198681,0.052000000000000005,-0.0035,0.052117655400000004,4.03,0.21,4.0354677548
2021-02-01 07:00:00,4.482,0.275,4.4904285987,0.052000000000000005,-0.005,0.0522398315,4.43,0.28,4.4388399385,4.442,0.275,4.4505043534,0.052000000000000005,-0.005,0.0522398315,4.39,0.28,4.3989203221
2021-02-01 07:30:00,4.883,0.41550000000000004,4.9006457993,0.053,-0.0045000000000000005,0.0531906947,4.83,0.42,4.8482264799,4.833,0.41550000000000004,4.8508276871,0.053,-0.0045000000000000005,0.0531906947,4.78,0.42,4.7984164054
2021-02-01 08:00:00,4.5025,0.30000000000000004,4.5124833795,0.052500000000000005,0.0,0.052500000000000005,4.45,0.30000000000000004,4.4601008957,4.4525,0.30000000000000004,4.4625952371,0.052500000000000005,0.0,0.052500000000000005,4.4,0.30000000000000004,4.4102154142
2021-02-01 08:30:00,4.8525,0.3795,4.8673171768,0.052500000000000005,-0.0005,0.0525023809,4.8,0.38,4.8150181723,4.8025,0.3795,4.8174709651,0.052500000000000005,-0.0005,0.0525023809,4.75,0.38,4.7651757575
2021-02-01 09:00:00,5.0925,0.42,5.1097902354,0.052500000000000005,0.0,0.052500000000000005,5.04,0.42,5.0574697231,5.0425,0.42,5.0599610917,0.052500000000000005,0.0,0.052500000000000005,4.99,0.42,5.0076441567
2021-02-01 09:30:00,5.223,0.42,5.2398596355,0.053,0.0,0.053,5.17,0.42,5.1870319066,5.173,0.42,5.1900220616,0.053,0.0,0.053,5.12,0.42,5.1371976797
2021-02-01 10:00:00,5.273,0.47000000000000003,5.2939048915,0.053,0.0,0.053,5.22,0.47000000000000003,5.2411162933,5.223,0.47000000000000003,5.2441042133,0.053,0.0,0.053,5.17,0.47000000000000003,5.1913196781
2021-02-01 10:30:00,5.323,0.47000000000000003,5.3437092922,0.053,0.0,0.053,5.27,0.47000000000000003,5.2909167448,5.273,0.47000000000000003,5.2939048915,0.053,0.0,0.053,5.22,0.47000000000000003,5.2411162933
2021-02-01 11:00:00,5.573,0.5095000000000001,5.5962415289,0.053,-0.0005,0.053002358400000005,5.52,0.51,5.5435097186,5.523,0.5095000000000001,5.54645105,0.053,-0.0005,0.053002358400000005,5.47,0.51,5.4937236916
2021-02-01 11:30:00,5.873,0.5505,5.8987438705,0.053,0.0005,0.053002358400000005,5.82,0.55,5.8459302083,5.813,0.5505,5.8390084132,0.053,0.0005,0.053002358400000005,5.76,0.55,5.7861990979
2021-02-01 12:00:00,5.9030000000000005,0.5475,5.9283357909,0.053,-0.0025,0.053058929500000004,5.85,0.55,5.8757978182,5.843,0.5475,5.8685948276,0.053,-0.0025,0.053058929500000004,5.79,0.55,5.8160639611
2021-02-01 12:30:00,6.003,0.58,6.0309542363,0.053,0.0,0.053,5.95,0.58,5.9782020709,5.943,0.58,5.9712351319,0.053,0.0,0.053,5.89,0.58,5.9184879826
2021-02-01 13:00:00,6.073,0.5795,6.100585976,0.053,-0.0005,0.053002358400000005,6.02,0.58,6.0478756601,6.023,0.5795,6.0508139329,0.053,-0.0005,0.053002358400000005,5.97,0.58,5.9981080350000004
2021-02-01 13:30:00,6.003,0.5395,6.027194144,0.053,-0.0005,0.053002358400000005,5.95,0.54,5.9744539499,5.943,0.5395,5.9674374106,0.053,-0.0005,0.053002358400000005,5.89,0.54,5.9147020212
2021-02-01 14:00:00,5.8235,0.5065000000000001,5.845484967,0.053500000000000006,-0.0035,0.0536143637,5.77,0.51,5.7924951446,5.7635000000000005,0.5065000000000001,5.7857129638,0.053500000000000006,-0.0035,0.0536143637,5.71,0.51,5.7327305885
2021-02-01 14:30:00,5.693,0.47650000000000003,5.7129065501,0.053,-0.0035,0.053115440300000004,5.64,0.48,5.6603886792,5.643,0.47650000000000003,5.66308231,0.053,-0.0035,0.053115440300000004,5.59,0.48,5.6105703810000005
2021-02-01 15:00:00,5.713,0.47900000000000004,5.7330454385,0.053,-0.001,0.0530094331,5.66,0.48,5.6803168926000005,5.643,0.47900000000000004,5.6632932116,0.053,-0.001,0.0530094331,5.59,0.48,5.6105703810000005
2021-02-01 15:30:00,5.163,0.3295,5.1735035759,0.053,-0.0005,0.053002358400000005,5.11,0.33,5.1206444907,5.113,0.3295,5.1236060787,0.053,-0.0005,0.053002358400000005,5.06,0.33,5.0707494515
2021-02-01 16:00:00,5.043,0.2495,5.0491681741,0.053,-0.0005,0.053002358400000005,4.99,0.25,4.9962586002,4.983,0.2495,4.9892423523,0.053,-0.0005,0.053002358400000005,4.93,0.25,4.9363346726
2021-02-01 16:30:00,5.143,0.25,5.149072635,0.053,0.0,0.053,5.09,0.25,5.096135791,5.093,0.25,5.0991321811,0.053,0.0,0.053,5.04,0.25,5.0461965875
2021-02-01 17:00:00,5.333,0.1895,5.3363657343,0.053,-0.0005,0.053002358400000005,5.28,0.19,5.2834174546,5.283,0.1895,5.2863975683,0.053,-0.0005,0.053002358400000005,5.23,0.19,5.2334501049
2021-02-01 17:30:00,5.443,0.14,5.44480018,0.053,0.0,0.053,5.39,0.14,5.3918178753,5.383,0.14,5.3848202384,0.053,0.0,0.053,5.33,0.14,5.3318383321
2021-02-01 18:00:00,5.553,0.09,5.5537292876,0.053,0.0,0.053,5.5,0.09,5.5007363143,5.493,0.09,5.4937372525,0.053,0.0,0.053,5.44,0.09,5.4407444344
2021-02-01 18:30:00,5.513,0.09,5.5137345783,0.053,0.0,0.053,5.46,0.09,5.4607417079000005,5.463,0.09,5.4637413006,0.053,0.0,0.053,5.41,0.09,5.4107485619
2021-02-01 19:00:00,5.3629999999999995,0.09,5.3637551212,0.053,0.0,0.053,5.31,0.09,5.3107626571,5.313,0.09,5.3137622265,0.053,0.0,0.053,5.26,0.09,5.2607699056
2021-02-01 19:30:00,5.093,0.08750000000000001,5.093751589,0.053,-0.0025,0.053058929500000004,5.04,0.09,5.0408035074,5.033,0.08750000000000001,5.0337605475,0.053,-0.0025,0.053058929500000004,4.98,0.09,4.9808131866
2021-02-01 20:00:00,4.783,0.0195,4.78303975,0.053,-0.0005,0.053002358400000005,4.73,0.02,4.7300422831,4.733,0.0195,4.7330401699,0.053,-0.0005,0.053002358400000005,4.68,0.02,4.6800427348
2021-02-01 20:30:00,4.533,0.0155,4.5330265,0.053,-0.0045000000000000005,0.0531906947,4.48,0.02,4.4800446426,4.493,0.0155,4.493026736,0.053,-0.0045000000000000005,0.0531906947,4.44,0.02,4.4400450448
2021-02-01 21:00:00,4.3535,0.015,4.3535258412,0.053500000000000006,-0.005,0.0537331369,4.3,0.02,4.3000465114,4.3035,0.015,4.3035261414,0.053500000000000006,-0.005,0.0537331369,4.25,0.02,4.2500470586
2021-02-01 21:30:00,4.0235,0.465,4.0502811322,0.053500000000000006,-0.005,0.0537331369,3.9699999999999998,0.47000000000000003,3.9977243527,4.0735,0.465,4.0999545424,0.053500000000000006,-0.005,0.0537331369,4.02,0.47000000000000003,4.0473818698
2021-02-01 22:00:00,3.7435,0.685,3.8056559553,0.053500000000000006,-0.005,0.0537331369,3.69,0.6900000000000001,3.7539579113,3.8435,0.685,3.9040641964000002,0.053500000000000006,-0.005,0.0537331369,3.79,0.6900000000000001,3.8522980155
2021-02-01 22:30:00,3.534,0.6575000000000001,3.5946435498,0.054,-0.0125,0.0554278811,3.48,0.67,3.5439102697,3.624,0.6575000000000001,3.6831619907,0.054,-0.0125,0.0554278811,3.5700000000000003,0.67,3.6323270778
2021-02-01 23:00:00,3.684,0.751,3.7597682109,0.054,-0.009000000000000001,0.0547448628,3.63,0.76,3.7087059738,3.784,0.751,3.8578046865999998,0.054,-0.009000000000000001,0.0547448628,3.73,0.76,3.8066389374
2021-02-01 23:30:00,3.5435,0.8005,3.6327940349,0.053500000000000006,-0.0095,0.0543369119,3.49,0.81,3.5827642959,3.6435,0.8005,3.7304011178,0.053500000000000006,-0.0095,0.0543369119,3.59,0.81,3.6802445571
2021-02-02 00:00:00,3.3935,0.802,3.4869823989,0.053500000000000006,-0.008,0.0540948242,3.34,0.81,3.4368153864,3.4935,0.802,3.5843752942,0.053500000000000006,-0.008,0.0540948242,3.44,0.81,3.5340769657999997
2021-02-02 00:30:00,3.5735,0.803,3.662609896,0.053500000000000006,-0.007,0.053956000600000005,3.52,0.81,3.6119939092,3.6635,0.803,3.7504721369,0.053500000000000006,-0.007,0.053956000600000005,3.61,0.81,3.6997567488
2021-02-02 01:00:00,3.884,0.801,3.9657353669,0.054,-0.009000000000000001,0.0547448628,3.83,0.81,3.9147158262,3.984,0.801,4.0637245231,0.054,-0.009000000000000001,0.0547448628,3.93,0.81,4.0126051388
2021-02-02 01:30:00,3.9135,0.3835,3.9322454781,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.86,0.39,3.8796520463,3.9335,0.3835,3.9521506171,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.88,0.39,3.8995512562
2021-02-02 02:00:00,3.834,0.0325,3.8341377453,0.054,-0.007500000000000001,0.0545183455,3.7800000000000002,0.04,3.7802116343,3.794,0.0325,3.7941391975,0.054,-0.007500000000000001,0.0545183455,3.74,0.04,3.7402138976
2021-02-02 02:30:00,3.7635,0.0315,3.7636318231,0.053500000000000006,-0.0085,0.054171025500000004,3.71,0.04,3.7102156272,3.7235,0.0315,3.7236332392,0.053500000000000006,-0.0085,0.054171025500000004,3.67,0.04,3.6702179772
2021-02-02 03:00:00,3.6935000000000002,0.033,3.6936474182,0.053500000000000006,-0.007,0.053956000600000005,3.64,0.04,3.6402197736,3.6535,0.033,3.6536490321,0.053500000000000006,-0.007,0.053956000600000005,3.6,0.04,3.6002222154
2021-02-02 03:30:00,3.6235,0.011,3.6235166965,0.053500000000000006,-0.009000000000000001,0.0542517281,3.5700000000000003,0.02,3.570056022,3.5835,0.011,3.5835168829,0.053500000000000006,-0.009000000000000001,0.0542517281,3.5300000000000002,0.02,3.5300566568000002
2021-02-02 04:00:00,3.5140000000000002,0.0115,3.5140188175000002,0.054,-0.0085,0.054664888200000004,3.46,0.02,3.460057803,3.484,0.0115,3.4840189796,0.054,-0.0085,0.054664888200000004,3.43,0.02,3.4300583085
2021-02-02 04:30:00,3.5135,0.0135,3.5135259356,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.46,0.02,3.460057803,3.4835000000000003,0.0135,3.4835261589,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.43,0.02,3.4300583085
2021-02-02 05:00:00,3.5135,0.0135,3.5135259356,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.46,0.02,3.460057803,3.4835000000000003,0.0135,3.4835261589,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.43,0.02,3.4300583085
2021-02-02 05:30:00,3.5935,0.0135,3.5935253582,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.54,0.02,3.5400564967,3.5535,0.0135,3.5535256436,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.5,0.02,3.5000571424
2021-02-02 06:00:00,3.693,0.0455,3.6932802832,0.053,-0.0045000000000000005,0.0531906947,3.64,0.05,3.6403433904,3.643,0.0455,3.6432841297,0.053,-0.0045000000000000005,0.0531906947,3.59,0.05,3.5903481725
2021-02-02 06:30:00,3.9925,0.198,3.9974066906,0.052500000000000005,-0.002,0.0525380814,3.94,0.2,3.9450728764000003,3.9625,0.198,3.9674437929,0.052500000000000005,-0.002,0.0525380814,3.91,0.2,3.9151117481
2021-02-02 07:00:00,4.3735,0.234,4.3797555012,0.053500000000000006,-0.006,0.053835397300000004,4.32,0.24,4.3266615306,4.3335,0.234,4.3398131584,0.053500000000000006,-0.006,0.053835397300000004,4.28,0.24,4.2867236907
2021-02-02 07:30:00,4.742,0.41000000000000003,4.7596915866,0.052000000000000005,0.0,0.052000000000000005,4.69,0.41000000000000003,4.7078869995,4.692,0.41000000000000003,4.7098794040000005,0.052000000000000005,0.0,0.052000000000000005,4.64,0.41000000000000003,4.6580790032
2021-02-02 08:00:00,4.9115,0.48,4.9348994164,0.051500000000000004,0.0,0.051500000000000004,4.86,0.48,4.8836461788,4.8715,0.48,4.8950906274,0.051500000000000004,0.0,0.051500000000000004,4.82,0.48,4.8438414507
2021-02-02 08:30:00,4.9115,0.45,4.932071801,0.051500000000000004,0.0,0.051500000000000004,4.86,0.45,4.8807888707,4.8715,0.45,4.8922400033,0.051500000000000004,0.0,0.051500000000000004,4.82,0.45,4.8409606485
2021-02-02 09:00:00,4.741,0.389,4.7569319945,0.051000000000000004,-0.001,0.051009803000000006,4.69,0.39,4.7061874166,4.7010000000000005,0.389,4.7170670973,0.051000000000000004,-0.001,0.051009803000000006,4.65,0.39,4.6663261781
2021-02-02 09:30:00,4.681,0.36,4.6948227869,0.051000000000000004,0.0,0.051000000000000004,4.63,0.36,4.6439745908,4.641,0.36,4.6549415678,0.051000000000000004,0.0,0.051000000000000004,4.59,0.36,4.6040960025
2021-02-02 10:00:00,4.7215,0.42,4.7401436951,0.051500000000000004,0.0,0.051500000000000004,4.67,0.42,4.6888484727,4.6815,0.42,4.7003023573,0.051500000000000004,0.0,0.051500000000000004,4.63,0.42,4.6490106474
2021-02-02 10:30:00,4.523,0.36,4.5373041556,0.053,0.0,0.053,4.47,0.36,4.4844732132,4.473,0.36,4.4874635375,0.053,0.0,0.053,4.42,0.36,4.4346364
2021-02-02 11:00:00,4.5255,0.3905,4.5423166446,0.0555,0.0005,0.055502252200000005,4.47,0.39,4.4869811678,4.4755,0.3905,4.4925038119,0.0555,0.0005,0.055502252200000005,4.42,0.39,4.4371725231
2021-02-02 11:30:00,4.3795,0.4605,4.4036440024,0.0695,0.0005,0.0695017985,4.31,0.46,4.3344780539,4.3295,0.4605,4.3539212786,0.0695,0.0005,0.0695017985,4.26,0.46,4.2847637041
2021-02-02 12:00:00,4.4505,0.42,4.4702740688,0.060500000000000005,0.0,0.060500000000000005,4.39,0.42,4.4100453512,4.4105,0.42,4.430452601,0.060500000000000005,0.0,0.060500000000000005,4.35,0.42,4.370228827
2021-02-02 12:30:00,5.0725,0.48950000000000005,5.0960638242,0.052500000000000005,-0.0005,0.0525023809,5.02,0.49,5.0438576506,5.0225,0.48950000000000005,5.0462973059,0.052500000000000005,-0.0005,0.0525023809,4.97,0.49,4.9940965149
2021-02-02 13:00:00,5.323,0.48950000000000005,5.3454596856,0.053,-0.0005,0.053002358400000005,5.27,0.49,5.2927308641,5.273,0.48950000000000005,5.2956717468,0.053,-0.0005,0.053002358400000005,5.22,0.49,5.2429476442
2021-02-02 13:30:00,5.1865,0.53,5.2135095905,0.0565,0.0,0.0565,5.13,0.53,5.157305498,5.1365,0.53,5.1637711268,0.0565,0.0,0.0565,5.08,0.53,5.1075728091
2021-02-02 14:00:00,4.8755,0.529,4.9041147264,0.0655,-0.001,0.0655076331,4.8100000000000005,0.53,4.8391114887,4.8355,0.529,4.8643500337,0.0655,-0.001,0.0655076331,4.77,0.53,4.7993541232
2021-02-02 14:30:00,4.869,0.5285000000000001,4.8975987228,0.059000000000000004,-0.0015,0.059019064700000005,4.8100000000000005,0.53,4.8391114887,4.829,0.5285000000000001,4.8578342139,0.059000000000000004,-0.0015,0.059019064700000005,4.77,0.53,4.7993541232
2021-02-02 15:00:00,4.994,0.53,5.0220450018,0.054,0.0,0.054,4.94,0.53,4.9683498267,4.944,0.53,4.9723270206,0.054,0.0,0.054,4.89,0.53,4.9186380229
2021-02-02 15:30:00,5.1115,0.36,5.1241616144,0.051500000000000004,0.0,0.051500000000000004,5.06,0.36,5.0727901593,5.0615,0.36,5.0742863784,0.051500000000000004,0.0,0.051500000000000004,5.01,0.36,5.0229174789
2021-02-02 16:00:00,5.0425,0.4,5.0583402663,0.052500000000000005,0.0,0.052500000000000005,4.99,0.4,5.0060063923,4.9925,0.4,5.0084984027,0.052500000000000005,0.0,0.052500000000000005,4.94,0.4,4.9561678745
2021-02-02 16:30:00,5.2415,0.4,5.2567406489,0.051500000000000004,0.0,0.051500000000000004,5.19,0.4,5.2053914358,5.1915,0.4,5.2068870018,0.051500000000000004,0.0,0.051500000000000004,5.14,0.4,5.1555407088
2021-02-02 17:00:00,4.9815000000000005,0.26,4.9882804903,0.051500000000000004,0.0,0.051500000000000004,4.93,0.26,4.9368512232,4.9315,0.26,4.9383491422,0.051500000000000004,0.0,0.051500000000000004,4.88,0.26,4.8869213212
2021-02-02 17:30:00,5.1515,0.16,5.1539841143,0.051500000000000004,0.0,0.051500000000000004,5.1,0.16,5.1025091867,5.0915,0.16,5.0940133736,0.051500000000000004,0.0,0.051500000000000004,5.04,0.16,5.042539043
2021-02-02 18:00:00,5.2815,0.12,5.2828630732,0.051500000000000004,0.0,0.051500000000000004,5.23,0.12,5.2313764919,5.2315,0.12,5.2328760973,0.051500000000000004,0.0,0.051500000000000004,5.18,0.12,5.181389775
2021-02-02 18:30:00,5.2815,0.12,5.2828630732,0.051500000000000004,0.0,0.051500000000000004,5.23,0.12,5.2313764919,5.2315,0.12,5.2328760973,0.051500000000000004,0.0,0.051500000000000004,5.18,0.12,5.181389775
2021-02-02 19:00:00,5.0415,0.09,5.0423032683,0.051500000000000004,0.0,0.051500000000000004,4.99,0.09,4.9908115573,4.9915,0.09,4.9923113134,0.051500000000000004,0.0,0.051500000000000004,4.94,0.09,4.94081977
2021-02-02 19:30:00,4.8115,0.07,4.8120091698,0.051500000000000004,0.0,0.051500000000000004,4.76,0.07,4.7605146781,4.7615,0.07,4.7620145159,0.051500000000000004,0.0,0.051500000000000004,4.71,0.07,4.7105201411
2021-02-02 20:00:00,4.5315,0.1595,4.5343061763,0.051500000000000004,-0.0005,0.051502427100000005,4.48,0.16,4.4828562324,4.5015,0.1595,4.5043248662,0.051500000000000004,-0.0005,0.051502427100000005,4.45,0.16,4.4528754755
2021-02-02 20:30:00,4.271,0.02,4.2710468272,0.051000000000000004,0.0,0.051000000000000004,4.22,0.02,4.2200473931,4.231,0.02,4.2310472699,0.051000000000000004,0.0,0.051000000000000004,4.18,0.02,4.1800478466
2021-02-02 21:00:00,4.001,0.46950000000000003,4.0284527116,0.051000000000000004,-0.0005,0.0510024509,3.95,0.47000000000000003,3.9778637483,4.051,0.46950000000000003,4.0781161398,0.051000000000000004,-0.0005,0.0510024509,4.0,0.47000000000000003,4.027517846
2021-02-02 21:30:00,3.761,0.71,3.8274300777,0.051000000000000004,0.0,0.051000000000000004,3.71,0.71,3.7773270973,3.8609999999999998,0.71,3.9257382745,0.051000000000000004,0.0,0.051000000000000004,3.81,0.71,3.8755902776
2021-02-02 22:00:00,3.571,0.449,3.5991168361,0.051000000000000004,-0.001,0.051009803000000006,3.52,0.45,3.5486476297,3.6109999999999998,0.449,3.6388077718,0.051000000000000004,-0.001,0.051009803000000006,3.56,0.45,3.5883283016
2021-02-02 22:30:00,3.401,-0.062,3.401565081,0.051000000000000004,-0.002,0.0510392006,3.35,-0.06,3.3505372703000003,3.3609999999999998,-0.062,3.361571805,0.051000000000000004,-0.002,0.0510392006,3.31,-0.06,3.310543762
2021-02-02 23:00:00,3.1405,-0.112,3.1424964996,0.0505,-0.002,0.0505395884,3.09,-0.11,3.0919573089,3.1005,-0.112,3.10252224,0.0505,-0.002,0.0505395884,3.05,-0.11,3.0519829619
2021-02-02 23:30:00,3.32,-0.003,3.3200013554,0.05,-0.003,0.050089919100000005,3.27,0.0,3.27,3.29,-0.003,3.2900013678,0.05,-0.003,0.050089919100000005,3.24,0.0,3.24
2021-02-03 00:00:00,3.2485,0.017,3.2485444818,0.0485,-0.003,0.048592694900000004,3.2,0.02,3.2000624994,3.2185,0.017,3.2185448964,0.0485,-0.003,0.048592694900000004,3.17,0.02,3.1700630909
2021-02-03 00:30:00,3.3565,0.388,3.3788513211,0.0465,-0.002,0.046542990900000004,3.31,0.39,3.3328966381000003,3.3865,0.388,3.40865461,0.0465,-0.002,0.046542990900000004,3.34,0.39,3.3626923737
2021-02-03 01:00:00,3.705,0.4365,3.730624244,0.045,-0.0035,0.0451359059,3.66,0.44,3.6863532115,3.725,0.4365,3.7504876016,0.045,-0.0035,0.0451359059,3.68,0.44,3.7062110032
2021-02-03 01:30:00,3.754,0.0765,3.7547793877,0.044,-0.0035,0.044138985000000006,3.71,0.08,3.7108624335,3.724,0.0765,3.724785665,0.044,-0.0035,0.044138985000000006,3.68,0.08,3.6808694625
2021-02-03 02:00:00,3.6635,0.025500000000000002,3.6635887460000003,0.043500000000000004,-0.0045000000000000005,0.0437321392,3.62,0.03,3.6201243073000002,3.6135,0.025500000000000002,3.613589974,0.043500000000000004,-0.0045000000000000005,0.0437321392,3.5700000000000003,0.03,3.5701260482
2021-02-03 02:30:00,3.5735,0.029,3.5736176698,0.043500000000000004,-0.001,0.0435114927,3.5300000000000002,0.03,3.5301274765,3.5335,0.029,3.5336190018,0.043500000000000004,-0.001,0.0435114927,3.49,0.03,3.4901289374
2021-02-03 03:00:00,3.4845,0.025,3.4845896817,0.044500000000000005,-0.005,0.0447800179,3.44,0.03,3.4401308115,3.4445,0.025,3.4445907231,0.044500000000000005,-0.005,0.0447800179,3.4,0.03,3.4001323504
2021-02-03 03:30:00,3.4345,0.0285,3.4346182466,0.044500000000000005,-0.0015,0.0445252737,3.39,0.03,3.3901327408,3.4045,0.0285,3.4046192886,0.044500000000000005,-0.0015,0.0445252737,3.36,0.03,3.3601339259
2021-02-03 04:00:00,3.375,0.0465,3.3753203181,0.045,-0.0035,0.0451359059,3.33,0.05,3.3303753542,3.335,0.0465,3.3353241597,0.045,-0.0035,0.0451359059,3.29,0.05,3.2903799173
2021-02-03 04:30:00,3.376,0.045,3.3762998978,0.046,-0.005,0.0462709412,3.33,0.05,3.3303753542,3.316,0.045,3.3163053237,0.046,-0.005,0.0462709412,3.27,0.05,3.2703822407
2021-02-03 05:00:00,3.3365,0.0765,3.3373768891,0.0465,-0.0035,0.0466315344,3.29,0.08,3.2909725006,3.3165,0.0765,3.3173821758,0.0465,-0.0035,0.0466315344,3.27,0.08,3.2709784469
2021-02-03 05:30:00,3.437,0.0795,3.4379193198999998,0.047,-0.0005,0.0470026595,3.39,0.08,3.3909438214,3.407,0.0795,3.4079274127,0.047,-0.0005,0.0470026595,3.36,0.08,3.360952246
2021-02-03 06:00:00,3.5775,0.096,3.5787878185,0.0475,-0.004,0.0476681235,3.5300000000000002,0.1,3.5314161465,3.5475,0.096,3.5487987052000003,0.0475,-0.004,0.0476681235,3.5,0.1,3.50142828
2021-02-03 06:30:00,3.818,0.849,3.9112561921,0.048,-0.001,0.0480104155,3.77,0.85,3.8646345235,3.898,0.849,3.9893865443000003,0.048,-0.001,0.0480104155,3.85,0.85,3.9427148007
2021-02-03 07:00:00,4.207,0.3865,4.2247167065,0.047,-0.0035,0.047130139,4.16,0.39,4.1782412568,4.187,0.3865,4.2048009763,0.047,-0.0035,0.047130139,4.14,0.39,4.1583289913
2021-02-03 07:30:00,4.5985,0.39,4.6150083694,0.0485,0.0,0.0485,4.55,0.39,4.5666836983,4.5585,0.39,4.5751527024000005,0.0485,0.0,0.0485,4.51,0.39,4.5268311212
2021-02-03 08:00:00,4.729,0.42,4.747614243,0.049,0.0,0.049,4.68,0.42,4.6988083596,4.689,0.42,4.7077724032,0.049,0.0,0.049,4.64,0.42,4.6589698432
2021-02-03 08:30:00,4.9595,0.52,4.9866862995000005,0.0495,0.0,0.0495,4.91,0.52,4.9374588606,4.9095,0.52,4.9369616415,0.0495,0.0,0.0495,4.86,0.52,4.8877397639
2021-02-03 09:00:00,5.0795,0.52,5.1060474195,0.0495,0.0,0.0495,5.03,0.52,5.0568072931,5.0395,0.52,5.0662570257,0.0495,0.0,0.0495,4.99,0.52,5.0170210285
2021-02-03 09:30:00,5.1805,0.5505,5.2096670239,0.0505,0.0005,0.0505024752,5.13,0.55,5.1593991898,5.1305,0.5505,5.1599496606,0.0505,0.0005,0.0505024752,5.08,0.55,5.1096868789
2021-02-03 10:00:00,4.8715,0.49050000000000005,4.896131381,0.051500000000000004,0.0005,0.051502427100000005,4.82,0.49,4.8448426186999995,4.8315,0.49050000000000005,4.8563342657,0.051500000000000004,0.0005,0.051502427100000005,4.78,0.49,4.8050494274
2021-02-03 10:30:00,4.351,0.3905,4.36848844,0.07100000000000001,0.0005,0.0710017605,4.28,0.39,4.29773196,4.311,0.3905,4.3286500494,0.07100000000000001,0.0005,0.0710017605,4.24,0.39,4.2578985427
2021-02-03 11:00:00,4.132,0.37,4.1485327526999995,0.07200000000000001,0.0,0.07200000000000001,4.06,0.37,4.0768247448,4.082,0.37,4.0987344388,0.07200000000000001,0.0,0.07200000000000001,4.01,0.37,4.0270336477
2021-02-03 11:30:00,4.224,0.4015,4.243038799,0.064,0.0015,0.0640175757,4.16,0.4,4.1791865237,4.174,0.4015,4.1932658215,0.064,0.0015,0.0640175757,4.11,0.4,4.1294188453
2021-02-03 12:00:00,4.2325,0.369,4.2485547248,0.07250000000000001,-0.001,0.0725068962,4.16,0.37,4.1764219136,4.1825,0.369,4.198745914,0.07250000000000001,-0.001,0.0725068962,4.11,0.37,4.1266208937
2021-02-03 12:30:00,4.4195,0.37,4.4349611329,0.059500000000000004,0.0,0.059500000000000004,4.36,0.37,4.3756713771,4.3695,0.37,4.3851374266,0.059500000000000004,0.0,0.059500000000000004,4.31,0.37,4.3258525171
2021-02-03 13:00:00,4.6135,0.3205,4.6246191735,0.0635,0.0005,0.0635019685,4.55,0.32,4.5612388668,4.5635,0.3205,4.574740703,0.0635,0.0005,0.0635019685,4.5,0.32,4.5113634303
2021-02-03 13:30:00,4.422,0.32,4.4335633524,0.062,0.0,0.062,4.36,0.32,4.3717273474,4.372,0.32,4.3836952449,0.062,0.0,0.062,4.31,0.32,4.3218630242
2021-02-03 14:00:00,4.333,0.3195,4.3447634285,0.063,-0.0005,0.0630019841,4.27,0.32,4.2819738439,4.283,0.3195,4.2949003772,0.063,-0.0005,0.0630019841,4.22,0.32,4.2321153103
2021-02-03 14:30:00,4.2225,0.35050000000000003,4.2370221264,0.0625,0.0005,0.062502,4.16,0.35000000000000003,4.1746975938,4.1825,0.35050000000000003,4.1971605283,0.0625,0.0005,0.062502,4.12,0.35000000000000003,4.1348397792
2021-02-03 15:00:00,4.384,0.34950000000000003,4.3979093044,0.054,-0.0005,0.0540023148,4.33,0.35000000000000003,4.344122466,4.334,0.34950000000000003,4.3480692554,0.054,-0.0005,0.0540023148,4.28,0.35000000000000003,4.2942869024
2021-02-03 15:30:00,4.237,0.251,4.2444281122,0.057,0.001,0.057008771300000004,4.18,0.25,4.1874694029,4.197,0.251,4.2044987811,0.057,0.001,0.057008771300000004,4.14,0.25,4.1475414404
2021-02-03 16:00:00,4.402,0.25,4.4090933308,0.052000000000000005,0.0,0.052000000000000005,4.35,0.25,4.3571779858,4.352,0.25,4.3591746925,0.052000000000000005,0.0,0.052000000000000005,4.3,0.25,4.3072613109
2021-02-03 16:30:00,4.522,0.25,4.5289053865,0.052000000000000005,0.0,0.052000000000000005,4.47,0.25,4.476985593,4.482,0.25,4.488966919,0.052000000000000005,0.0,0.052000000000000005,4.43,0.25,4.4370485686
2021-02-03 17:00:00,4.6625,0.20800000000000002,4.667137265,0.052500000000000005,-0.002,0.0525380814,4.61,0.21,4.6147806015,4.6125,0.20800000000000002,4.6171874827,0.052500000000000005,-0.002,0.0525380814,4.5600000000000005,0.21,4.5648329652
2021-02-03 17:30:00,4.9125,0.11900000000000001,4.9139411118,0.052500000000000005,-0.001,0.0525095229,4.86,0.12,4.8614812557,4.8625,0.11900000000000001,4.863955926,0.052500000000000005,-0.001,0.0525095229,4.8100000000000005,0.12,4.8114966487
2021-02-03 18:00:00,5.2405,0.12,5.2418737346,0.0505,0.0,0.0505,5.19,0.12,5.1913870979,5.1905,0.12,5.1918869643,0.0505,0.0,0.0505,5.14,0.12,5.1414005874
2021-02-03 18:30:00,5.2425,0.1,5.2434536567,0.052500000000000005,0.0,0.052500000000000005,5.19,0.1,5.1909633017,5.2125,0.1,5.2134591444,0.052500000000000005,0.0,0.052500000000000005,5.16,0.1,5.1609689013
2021-02-03 19:00:00,5.0625,0.1,5.063487558,0.052500000000000005,0.0,0.052500000000000005,5.01,0.1,5.0109979046,5.0125,0.1,5.013497407,0.052500000000000005,0.0,0.052500000000000005,4.96,0.1,4.9610079621
2021-02-03 19:30:00,4.9725,0.0965,4.9734362869,0.052500000000000005,-0.0035,0.0526165373,4.92,0.1,4.9210161552,4.9225,0.0965,4.9234457954,0.052500000000000005,-0.0035,0.0526165373,4.87,0.1,4.8710265858
2021-02-03 20:00:00,5.1425,0.1585,5.1449420308,0.052500000000000005,-0.0015,0.0525214242,5.09,0.16,5.0925141139,5.0925,0.1585,5.094965996,0.052500000000000005,-0.0015,0.0525214242,5.04,0.16,5.042539043
2021-02-03 20:30:00,4.8825,0.1585,4.8850720056,0.052500000000000005,-0.0015,0.0525214242,4.83,0.16,4.8326493769,4.8325,0.1585,4.8350986029000005,0.052500000000000005,-0.0015,0.0525214242,4.78,0.16,4.7826770746000005
2021-02-03 21:00:00,4.6525,0.127,4.6542330464,0.052500000000000005,-0.003,0.0525856444,4.6,0.13,4.6018365898999996,4.6125,0.127,4.6142480698,0.052500000000000005,-0.003,0.0525856444,4.5600000000000005,0.13,4.5618526938
2021-02-03 21:30:00,4.413,0.1285,4.4148704681,0.053,-0.0015,0.0530212222,4.36,0.13,4.3619376428,4.3629999999999995,0.1285,4.3648918944,0.053,-0.0015,0.0530212222,4.31,0.13,4.3119601111
2021-02-03 22:00:00,4.193,0.08950000000000001,4.1939550844,0.053,-0.0005,0.053002358400000005,4.14,0.09,4.1409781453,4.153,0.08950000000000001,4.1539642813,0.053,-0.0005,0.053002358400000005,4.1,0.09,4.1009876859
2021-02-03 22:30:00,3.993,0.176,3.9968769057999998,0.053,-0.004,0.0531507291,3.94,0.18,3.9441095319,3.973,0.176,3.976896403,0.053,-0.004,0.0531507291,3.92,0.18,3.9241304769000003
2021-02-03 23:00:00,3.673,0.7465,3.7480916811,0.053,-0.0035,0.053115440300000004,3.62,0.75,3.6968770604,3.753,0.7465,3.8265220828,0.053,-0.0035,0.053115440300000004,3.7,0.75,3.7752483361999998
2021-02-03 23:30:00,3.473,0.0285,3.4731169358000002,0.053,-0.0015,0.0530212222,3.42,0.03,3.4201315764,3.433,0.0285,3.4331182983,0.053,-0.0015,0.0530212222,3.38,0.03,3.3801331335
2021-02-04 00:00:00,3.2735,0.023,3.2735807994,0.053500000000000006,-0.007,0.053956000600000005,3.22,0.03,3.2201397485,3.2335,0.023,3.2335817989,0.053500000000000006,-0.007,0.053956000600000005,3.18,0.03,3.1801415063
2021-02-04 00:30:00,3.4130000000000003,0.0285,3.4131189915,0.053,-0.0015,0.0530212222,3.36,0.03,3.3601339259,3.383,0.0285,3.3831200466,0.053,-0.0015,0.0530212222,3.33,0.03,3.3301351324
2021-02-04 01:00:00,3.7435,0.046,3.7437826125,0.053500000000000006,-0.004,0.0536493243,3.69,0.05,3.6903387378,3.7035,0.046,3.7037856647,0.053500000000000006,-0.004,0.0536493243,3.65,0.05,3.6503424497
2021-02-04 01:30:00,3.743,0.025500000000000002,3.7430868611,0.053,-0.0045000000000000005,0.0531906947,3.69,0.03,3.6901219492,3.7030000000000003,0.025500000000000002,3.7030877994,0.053,-0.0045000000000000005,0.0531906947,3.65,0.03,3.6501232856
2021-02-04 02:00:00,3.6734999999999998,0.0235,3.673575166,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.62,0.03,3.6201243073000002,3.6335,0.0235,3.6335759934,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.58,0.03,3.5801256961
2021-02-04 02:30:00,3.633,0.027,3.6331003289,0.053,-0.003,0.0530848378,3.58,0.03,3.5801256961,3.583,0.027,3.5831017289,0.053,-0.003,0.0530848378,3.5300000000000002,0.03,3.5301274765
2021-02-04 03:00:00,3.5835,0.025,3.5835872042,0.053500000000000006,-0.005,0.0537331369,3.5300000000000002,0.03,3.5301274765,3.5435,0.025,3.5435881885000002,0.053500000000000006,-0.005,0.0537331369,3.49,0.03,3.4901289374
2021-02-04 03:30:00,3.4835000000000003,0.024,3.4835826745,0.053500000000000006,-0.006,0.053835397300000004,3.43,0.03,3.4301311928000002,3.4435000000000002,0.024,3.4435836348,0.053500000000000006,-0.006,0.053835397300000004,3.39,0.03,3.3901327408
2021-02-04 04:00:00,3.4415,0.0245,3.4415872065,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.39,0.03,3.3901327408,3.4115,0.0245,3.4115879734,0.051500000000000004,-0.0055000000000000005,0.0517928567,3.36,0.03,3.3601339259
2021-02-04 04:30:00,3.4135,0.0235,3.4135808911,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.36,0.03,3.3601339259,3.3735,0.0235,3.3735818502,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.32,0.03,3.3201355394
2021-02-04 05:00:00,3.414,0.069,3.4146972047,0.054,-0.011,0.0551089829,3.36,0.08,3.360952246,3.374,0.069,3.3747054686,0.054,-0.011,0.0551089829,3.32,0.08,3.3209637156
2021-02-04 05:30:00,3.5235000000000003,0.0765,3.5243303619,0.053500000000000006,-0.0035,0.0536143637,3.47,0.08,3.4709220677,3.4935,0.0765,3.4943374909,0.053500000000000006,-0.0035,0.0536143637,3.44,0.08,3.4409301067999998
2021-02-04 06:00:00,3.6935000000000002,0.0755,3.6942715791,0.053500000000000006,-0.0045000000000000005,0.0536889188,3.64,0.08,3.6408790147,3.6535,0.0755,3.6542800248000002,0.053500000000000006,-0.0045000000000000005,0.0536889188,3.6,0.08,3.6008887792
2021-02-04 06:30:00,3.9735,0.28300000000000003,3.9835651432,0.053500000000000006,-0.007,0.053956000600000005,3.92,0.29,3.9307124036000003,3.9535,0.28300000000000003,3.9636159312,0.053500000000000006,-0.007,0.053956000600000005,3.9,0.29,3.9107671882
2021-02-04 07:00:00,4.3335,0.28300000000000003,4.3427308517,0.053500000000000006,-0.007,0.053956000600000005,4.28,0.29,4.2898135158,4.3035,0.28300000000000003,4.3127950624,0.053500000000000006,-0.007,0.053956000600000005,4.25,0.29,4.2598826275
2021-02-04 07:30:00,4.6835,0.3755,4.6985287591,0.053500000000000006,-0.0045000000000000005,0.0536889188,4.63,0.38,4.6455677802,4.6435,0.3755,4.6586578003,0.053500000000000006,-0.0045000000000000005,0.0536889188,4.59,0.38,4.6057029865
2021-02-04 08:00:00,4.843,0.43,4.8620519331,0.053,0.0,0.053,4.79,0.43,4.8092618976,4.803,0.43,4.8222099705,0.053,0.0,0.053,4.75,0.43,4.7694234452
2021-02-04 08:30:00,5.163,0.49,5.1861998612,0.053,0.0,0.053,5.11,0.49,5.1334393928,5.113,0.49,5.1364257028,0.053,0.0,0.053,5.06,0.49,5.0836699342
2021-02-04 09:00:00,5.263,0.49,5.285760967,0.053,0.0,0.053,5.21,0.49,5.2329914963,5.213,0.49,5.2359783231,0.053,0.0,0.053,5.16,0.49,5.1832132891
2021-02-04 09:30:00,5.3629999999999995,0.49,5.3853383366,0.053,0.0,0.053,5.31,0.49,5.3325603607,5.323,0.49,5.3455054953,0.053,0.0,0.053,5.27,0.49,5.2927308641
2021-02-04 10:00:00,5.313,0.52,5.3383863667,0.053,0.0,0.053,5.26,0.52,5.2856409261,5.263,0.52,5.2886263812,0.053,0.0,0.053,5.21,0.52,5.2358857894
2021-02-04 10:30:00,5.283,0.52,5.3085298341,0.053,0.0,0.053,5.23,0.52,5.2557872864,5.233,0.52,5.2587725754,0.053,0.0,0.053,5.18,0.52,5.2060349595
2021-02-04 11:00:00,5.333,0.52,5.3582916121,0.053,0.0,0.053,5.28,0.52,5.3055442699,5.273,0.52,5.2985780168,0.053,0.0,0.053,5.22,0.52,5.2458364443
2021-02-04 11:30:00,5.313,0.5195000000000001,5.338337686,0.053,-0.0005,0.053002358400000005,5.26,0.52,5.2856409261,5.273,0.5195000000000001,5.2985289704,0.053,-0.0005,0.053002358400000005,5.22,0.52,5.2458364443
2021-02-04 12:00:00,5.343,0.48950000000000005,5.3653759654,0.053,-0.0005,0.053002358400000005,5.29,0.49,5.3126452921,5.273,0.48950000000000005,5.2956717468,0.053,-0.0005,0.053002358400000005,5.22,0.49,5.2429476442
2021-02-04 12:30:00,5.503,0.51,5.5265820359,0.053,0.0,0.053,5.45,0.51,5.473810373,5.443,0.51,5.466840861,0.053,0.0,0.053,5.39,0.51,5.4140742514
2021-02-04 13:00:00,5.063,0.3795,5.0772028963,0.053,-0.0005,0.053002358400000005,5.01,0.38,5.0243905103,5.023,0.3795,5.037315679,0.053,-0.0005,0.053002358400000005,4.97,0.38,4.9845059936
2021-02-04 13:30:00,4.8870000000000005,0.3795,4.9017128894,0.057,-0.0005,0.057002192900000005,4.83,0.38,4.84492518,4.837,0.3795,4.8518645127,0.057,-0.0005,0.057002192900000005,4.78,0.38,4.7950808127
2021-02-04 14:00:00,4.694,0.3785,4.709235421,0.064,-0.0015,0.0640175757,4.63,0.38,4.6455677802,4.644,0.3785,4.6593989151,0.064,-0.0015,0.0640175757,4.58,0.38,4.5957371552
2021-02-04 14:30:00,4.5405,0.3775,4.5561657674,0.060500000000000005,-0.0025,0.0605516309,4.48,0.38,4.4960871878,4.4905,0.3775,4.50633959,0.060500000000000005,-0.0025,0.0605516309,4.43,0.38,4.4462680981
2021-02-04 15:00:00,4.564,0.28,4.5725808905,0.054,0.0,0.054,4.51,0.28,4.5186834366,4.514,0.28,4.5226757567,0.054,0.0,0.054,4.46,0.28,4.4687805943
2021-02-04 15:30:00,4.563,0.23,4.5687929478000004,0.053,0.0,0.053,4.51,0.23,4.5158609367,4.513,0.23,4.5188570458,0.053,0.0,0.053,4.46,0.23,4.4659265556
2021-02-04 16:00:00,4.603,0.2,4.6073429436,0.053,0.0,0.053,4.55,0.2,4.5543934832,4.553,0.2,4.5573905911,0.053,0.0,0.053,4.5,0.2,4.5044422518000005
2021-02-04 16:30:00,4.713,0.2,4.7172416728,0.053,0.0,0.053,4.66,0.2,4.6642898709,4.6530000000000005,0.2,4.6572963187,0.053,0.0,0.053,4.6,0.2,4.6043457733
2021-02-04 17:00:00,4.713,0.11,4.7142835087,0.053,0.0,0.053,4.66,0.11,4.6612981025,4.6530000000000005,0.11,4.6543000548,0.053,0.0,0.053,4.6,0.11,4.6013150294
2021-02-04 17:30:00,4.933,0.36,4.9461185792,0.053,0.0,0.053,4.88,0.36,4.8932606716,4.933,0.36,4.9461185792,0.053,0.0,0.053,4.88,0.36,4.8932606716
2021-02-04 18:00:00,5.233,0.11,5.2341559969,0.053,0.0,0.053,5.18,0.11,5.181167822,5.183,0.11,5.1841671462,0.053,0.0,0.053,5.13,0.11,5.1311792017
2021-02-04 18:30:00,5.273,0.11,5.2741472296,0.053,0.0,0.053,5.22,0.11,5.2211588752,5.223,0.11,5.2241582097,0.053,0.0,0.053,5.17,0.11,5.1711700804
2021-02-04 19:00:00,5.013,0.55,5.0430813002,0.053,0.0,0.053,4.96,0.55,4.9904007855,5.073,0.55,5.1027276039,0.053,0.0,0.053,5.02,0.55,5.0500396038
2021-02-04 19:30:00,4.783,0.30000000000000004,4.7923990861,0.053,0.0,0.053,4.73,0.30000000000000004,4.7395041935,4.783,0.30000000000000004,4.7923990861,0.053,0.0,0.053,4.73,0.30000000000000004,4.7395041935
2021-02-04 20:00:00,4.553,0.03,4.5530988349,0.053,0.0,0.053,4.5,0.03,4.5000999989,4.513,0.03,4.5130997108,0.053,0.0,0.053,4.46,0.03,4.4601008957
2021-02-04 20:30:00,4.253,-0.03,4.2531058063,0.053,0.0,0.053,4.2,-0.03,4.2001071415,4.213,-0.03,4.2131068109,0.053,0.0,0.053,4.16,-0.03,4.1601081717
2021-02-04 21:00:00,4.083,-0.03,4.0831102116,0.053,0.0,0.053,4.03,-0.03,4.030111661,4.033,-0.03,4.0331115779,0.053,0.0,0.053,3.98,-0.03,3.9801130637
2021-02-04 21:30:00,3.783,0.36,3.8000906568,0.053,0.0,0.053,3.73,0.36,3.7473323845,3.823,0.36,3.8399126292,0.053,0.0,0.053,3.77,0.36,3.7871493237
2021-02-04 22:00:00,3.593,-0.11,3.5946834353,0.053,0.0,0.053,3.54,-0.11,3.5417086272000002,3.553,-0.11,3.5547023785,0.053,0.0,0.053,3.5,-0.11,3.5017281448
2021-02-04 22:30:00,3.543,-0.07,3.5436914369,0.053,0.0,0.053,3.49,-0.07,3.4907019351,3.513,-0.07,3.5136973404000003,0.053,0.0,0.053,3.46,-0.07,3.46070802
2021-02-04 23:00:00,3.723,0.03,3.7231208683,0.053,0.0,0.053,3.67,0.03,3.6701226138000003,3.693,0.03,3.6931218501,0.053,0.0,0.053,3.64,0.03,3.6401236243
2021-02-04 23:30:00,3.473,0.03,3.4731295686,0.053,0.0,0.053,3.42,0.03,3.4201315764,3.423,0.03,3.4231314611,0.053,0.0,0.053,3.37,0.03,3.3701335285000003
2021-02-05 00:00:00,3.273,0.03,3.2731374857,0.053,0.0,0.053,3.22,0.03,3.2201397485,3.233,0.03,3.2331391866,0.053,0.0,0.053,3.18,0.03,3.1801415063
2021-02-05 00:30:00,3.4525,0.03,3.4526303379,0.052500000000000005,0.0,0.052500000000000005,3.4,0.03,3.4001323504,3.4125,0.03,3.4126318656,0.052500000000000005,0.0,0.052500000000000005,3.36,0.03,3.3601339259
2021-02-05 01:00:00,3.7720000000000002,0.03,3.7721192982,0.052000000000000005,0.0,0.052000000000000005,3.7199999999999998,0.03,3.7201209658,3.732,0.03,3.7321205768,0.052000000000000005,0.0,0.052000000000000005,3.68,0.03,3.6801222806
2021-02-05 01:30:00,3.7715,0.03,3.771619314,0.051500000000000004,0.0,0.051500000000000004,3.7199999999999998,0.03,3.7201209658,3.7315,0.03,3.731620593,0.051500000000000004,0.0,0.051500000000000004,3.68,0.03,3.6801222806
2021-02-05 02:00:00,3.6915,0.03,3.6916218997,0.051500000000000004,0.0,0.051500000000000004,3.64,0.03,3.6401236243,3.6515,0.03,3.6516232349,0.051500000000000004,0.0,0.051500000000000004,3.6,0.03,3.6001249978
2021-02-05 02:30:00,3.6415,0.03,3.6416235734,0.051500000000000004,0.0,0.051500000000000004,3.59,0.03,3.5901253459999998,3.6015,0.03,3.6016249458000003,0.051500000000000004,0.0,0.051500000000000004,3.55,0.03,3.5501267583000002
2021-02-05 03:00:00,3.592,0.03,3.5921252762,0.052000000000000005,0.0,0.052000000000000005,3.54,0.03,3.5401271164,3.5620000000000003,0.03,3.5621263313,0.052000000000000005,0.0,0.052000000000000005,3.51,0.03,3.5101282028
2021-02-05 03:30:00,3.5300000000000002,0.03,3.5301274765,0.05,0.0,0.05,3.48,0.03,3.4801293079,3.49,0.03,3.4901289374,0.05,0.0,0.05,3.44,0.03,3.4401308115
2021-02-05 04:00:00,3.462,0.03,3.4621299802,0.052000000000000005,0.0,0.052000000000000005,3.41,0.03,3.4101319623,3.432,0.03,3.4321311164,0.052000000000000005,0.0,0.052000000000000005,3.38,0.03,3.3801331335
2021-02-05 04:30:00,3.432,0.03,3.4321311164,0.052000000000000005,0.0,0.052000000000000005,3.38,0.03,3.3801331335,3.392,0.03,3.3921326625,0.052000000000000005,0.0,0.052000000000000005,3.34,0.03,3.3401347278
2021-02-05 05:00:00,3.432,0.03,3.4321311164,0.052000000000000005,0.0,0.052000000000000005,3.38,0.03,3.3801331335,3.392,0.03,3.3921326625,0.052000000000000005,0.0,0.052000000000000005,3.34,0.03,3.3401347278
2021-02-05 05:30:00,3.502,0.03,3.5021284956,0.052000000000000005,0.0,0.052000000000000005,3.45,0.03,3.4501304323,3.462,0.03,3.4621299802,0.052000000000000005,0.0,0.052000000000000005,3.41,0.03,3.4101319623
2021-02-05 06:00:00,3.652,0.07,3.6526708037,0.052000000000000005,0.0,0.052000000000000005,3.6,0.07,3.6006804912,3.602,0.07,3.6026801135,0.052000000000000005,0.0,0.052000000000000005,3.55,0.07,3.5506900738000002
2021-02-05 06:30:00,3.9225000000000003,0.72,3.9880328798,0.052500000000000005,0.0,0.052500000000000005,3.87,0.72,3.9364069912,3.9825,0.72,4.0470614339,0.052500000000000005,0.0,0.052500000000000005,3.93,0.72,3.9954098663
2021-02-05 07:00:00,4.1925,0.97,4.3032494989,0.052500000000000005,0.0,0.052500000000000005,4.14,0.97,4.2521171197,4.2925,0.97,4.4007336036,0.052500000000000005,0.0,0.052500000000000005,4.24,0.97,4.3495402056
2021-02-05 07:30:00,4.6225000000000005,0.43,4.6424569196,0.052500000000000005,0.0,0.052500000000000005,4.57,0.43,4.5901851814,4.5925,0.43,4.6125867201,0.052500000000000005,0.0,0.052500000000000005,4.54,0.43,4.5603179714
2021-02-05 08:00:00,4.8825,0.43,4.9013983974,0.052500000000000005,0.0,0.052500000000000005,4.83,0.43,4.8491030098,4.8325,0.43,4.8515931662,0.052500000000000005,0.0,0.052500000000000005,4.78,0.43,4.7993020326
2021-02-05 08:30:00,5.0425,0.43,5.0608009495,0.052500000000000005,0.0,0.052500000000000005,4.99,0.43,5.0084927873,4.9925,0.43,5.0109835611,0.052500000000000005,0.0,0.052500000000000005,4.94,0.43,4.9586792596
2021-02-05 09:00:00,5.133,0.4505,5.1527312418,0.053,0.0005,0.053002358400000005,5.08,0.45,5.0998921557,5.083,0.4505,5.1029245781,0.053,0.0005,0.053002358400000005,5.03,0.45,5.0500891081
2021-02-05 09:30:00,5.134,0.43,5.1519759316,0.054,0.0,0.054,5.08,0.43,5.098166337,5.084,0.43,5.1021520949,0.054,0.0,0.054,5.03,0.43,5.0483462639
2021-02-05 10:00:00,5.134,0.48950000000000005,5.157282836,0.054,-0.0005,0.0540023148,5.08,0.49,5.1035771768,5.084,0.48950000000000005,5.1075107685,0.054,-0.0005,0.0540023148,5.03,0.49,5.0538104436
